Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-06 04:00:00,4.3945,-0.31,4.4054205531,0.10450000000000001,0,0.10450000000000001,4.29,-0.31,4.3011858830000005,4.5245,-0.15,4.5269857797,0.10450000000000001,0,0.10450000000000001,4.42,-0.15,4.4225445165
2019-04-06 04:30:00,4.227,-0.46,4.2519559029,0.08700000000000001,0,0.08700000000000001,4.14,-0.46,4.1654771635,4.367,0.01,4.3670114495,0.08700000000000001,0,0.08700000000000001,4.28,0.01,4.2800116822
2019-04-06 05:00:00,4.1065,-0.18,4.1104430722,0.026500000000000003,0,0.026500000000000003,4.08,-0.18,4.0839686581,4.2165,-0.14,4.2188235623,0.026500000000000003,0,0.026500000000000003,4.19,-0.14,4.1923382497
2019-04-06 05:30:00,4.0875,-0.14,4.0898968508,0.0275,0,0.0275,4.06,-0.14,4.062413076,4.1975,-0.14,4.1998340741,0.0275,0,0.0275,4.17,-0.14,4.172349458
2019-04-06 06:00:00,4.149,0.14,4.151361343,0.049,0,0.049,4.1,0.14,4.1023895476,4.259,0.12,4.2606902023,0.049,0,0.049,4.21,0.12,4.2117098666
2019-04-06 06:30:00,4.3185,0.2,4.323128757,0.0585,0,0.0585,4.26,0.2,4.2646922515,4.4385,0.2,4.4430037418,0.0585,0,0.0585,4.38,0.2,4.3845638324
2019-04-06 07:00:00,4.4525,0.14,4.4547004669,0.0425,0,0.0425,4.41,0.14,4.4122216626,4.5725,0.14,4.5746427456,0.0425,0,0.0425,4.53,0.14,4.5321628391
2019-04-06 07:30:00,4.7825,0.14,4.7845486987,0.052500000000000005,0,0.052500000000000005,4.73,0.14,4.732071428,4.9125,0.14,4.9144945061000005,0.052500000000000005,0,0.052500000000000005,4.86,0.14,4.8620160428
2019-04-06 08:00:00,5.046,0.14,5.0479417588,0.036000000000000004,0,0.036000000000000004,5.01,0.14,5.0119557061,5.186,0.14,5.1878893589,0.036000000000000004,0,0.036000000000000004,5.15,0.14,5.1519025612
2019-04-06 08:30:00,5.154,0.14,5.1559010852,0.034,0,0.034,5.12,0.14,5.1219137049,5.294,0.14,5.2958508287,0.034,0,0.034,5.26,0.14,5.261862788
2019-04-06 09:00:00,5.1975,0.21,5.2017406942,0.0775,0,0.0775,5.12,0.21,5.1243048309,5.3375,0.2,5.3412457582,0.0775,0,0.0775,5.26,0.2,5.2638009081
2019-04-06 09:30:00,5.3685,0.27,5.375285318,0.34850000000000003,0,0.34850000000000003,5.02,0.27,5.0272557126,5.4985,0.26,5.5046436987,0.34850000000000003,0,0.34850000000000003,5.15,0.26,5.1565589301
2019-04-06 10:00:00,5.3375,0.37,5.3503089864,0.3775,0,0.3775,4.96,0.37,4.9737812578,5.4675,0.36,5.479339034,0.3775,0,0.3775,5.09,0.36,5.1027149636
2019-04-06 10:30:00,5.256,0.42,5.2727541191,0.5760000000000001,0,0.5760000000000001,4.68,0.42,4.6988083596,5.386,0.41000000000000003,5.401582731,0.5760000000000001,0,0.5760000000000001,4.8100000000000005,0.41000000000000003,4.827442387
2019-04-06 11:00:00,5.4175,0.42,5.4337561824,0.5975,0,0.5975,4.82,0.42,4.8382641515,5.5475,0.41000000000000003,5.5626303356,0.5975,0,0.5975,4.95,0.41000000000000003,4.9669507749
2019-04-06 11:30:00,5.2915,0.4,5.3065970499,0.6515000000000001,0,0.6515000000000001,4.64,0.4,4.6572094649,5.4115,0.39,5.425535204,0.6515000000000001,0,0.6515000000000001,4.76,0.39,4.7759501671999995
2019-04-06 12:00:00,5.2575,0.4,5.2726944013,0.6975,0,0.6975,4.5600000000000005,0.4,4.5775102403,5.3775,0.39,5.3916237118,0.6975,0,0.6975,4.68,0.39,4.6962218857
2019-04-06 12:30:00,5.175,0.34,5.1861570551,0.645,0,0.645,4.53,0.34,4.5427414630000005,5.295,0.33,5.30527332,0.645,0,0.645,4.65,0.33,4.6616949707
2019-04-06 13:00:00,4.7355,0.31,4.7456359163,0.7455,0,0.7455,3.99,0.31,4.0020244877,4.8455,0.30000000000000004,4.8547780845,0.7455,0,0.7455,4.1,0.30000000000000004,4.1109609582
2019-04-06 13:30:00,4.7065,0.28,4.7148215502,0.7565000000000001,0,0.7565000000000001,3.95,0.28,3.9599116152000002,4.8065,0.26,4.8135270073,0.7565000000000001,0,0.7565000000000001,4.05,0.26,4.0583370979
2019-04-06 14:00:00,4.693,0.29,4.7019516161,0.6930000000000001,0,0.6930000000000001,4.0,0.29,4.0104987221,4.793,0.28,4.8011716278000005,0.6930000000000001,0,0.6930000000000001,4.1,0.28,4.1095498537
2019-04-06 14:30:00,4.4855,0.24,4.4919161001,0.6355000000000001,0,0.6355000000000001,3.85,0.24,3.8574732663,4.5855,0.24,4.591776372,0.6355000000000001,0,0.6355000000000001,3.95,0.24,3.9572844224
2019-04-06 15:00:00,4.4235,0.2,4.4280189984,0.5935,0,0.5935,3.83,0.2,3.8352183771,4.5235,0.21,4.5283719205,0.5935,0,0.5935,3.93,0.21,3.9356066877
2019-04-06 15:30:00,4.277,0.2,4.2816736214,0.587,0,0.587,3.69,0.2,3.6954160794,4.377,0.19,4.3811218883,0.587,0,0.587,3.79,0.19,3.7947595444
2019-04-06 16:00:00,4.407,0.2,4.4115359003,0.727,0,0.727,3.68,0.2,3.6854307754,4.507,0.2,4.5114353592,0.727,0,0.727,3.7800000000000002,0.2,3.7852873075
2019-04-06 16:30:00,4.7010000000000005,0.17,4.7040728097999995,0.47100000000000003,0,0.47100000000000003,4.23,0.17,4.2334146974,4.821,0.18,4.8243591284,0.47100000000000003,0,0.47100000000000003,4.35,0.18,4.3537225451
2019-04-06 17:00:00,4.971,0.14,4.9729710436,0.261,0,0.261,4.71,0.14,4.71208022,5.101,0.14,5.1029208303,0.261,0,0.261,4.84,0.14,4.84202437
2019-04-06 17:30:00,5.175,0.14,5.1768933734,0.185,0,0.185,4.99,0.14,4.9919635415,5.305,0.14,5.3068469923,0.185,0,0.185,5.12,0.14,5.1219137049
2019-04-06 18:00:00,5.3245000000000005,-0.26,5.3308442343,0.1245,0,0.1245,5.2,-0.26,5.2064959426,5.4745,0.56,5.5030673492,0.1245,0,0.1245,5.35,0.56,5.3792285692
2019-04-06 18:30:00,5.6485,0.11,5.6495709793,0.0685,0,0.0685,5.58,0.11,5.5810841241,5.7985,0.17,5.8009914885,0.0685,0,0.0685,5.73,0.17,5.7325212603
2019-04-06 19:00:00,5.838,0.14,5.8396784158,0.018000000000000002,0,0.018000000000000002,5.82,0.14,5.8216836053000005,5.9879999999999995,0.14,5.989636383,0.018000000000000002,0,0.018000000000000002,5.97,0.14,5.9716413154
2019-04-06 19:30:00,5.7575,0.14,5.7592018761,0.0175,0,0.0175,5.74,0.14,5.7417070632,5.9075,0.14,5.9091586753000005,0.0175,0,0.0175,5.89,0.14,5.8916636021
2019-04-06 20:00:00,5.578,0.14,5.5797566255,0.038,0,0.038,5.54,0.14,5.5417686707,5.728,0.14,5.7297106384,0.038,0,0.038,5.69,0.14,5.6917220593
2019-04-06 20:30:00,5.553,0.14,5.5547645315,0.013000000000000001,0,0.013000000000000001,5.54,0.14,5.5417686707,5.703,0.14,5.704718135,0.013000000000000001,0,0.013000000000000001,5.69,0.14,5.6917220593
2019-04-06 21:00:00,5.354,0.14,5.3558300944,0.034,0,0.034,5.32,0.14,5.3218417864,5.494,0.14,5.4957834746,0.034,0,0.034,5.46,0.14,5.4617945769
2019-04-06 21:30:00,5.0545,0.14,5.0564384946,0.0645,0,0.0645,4.99,0.14,4.9919635415,5.1845,0.14,5.1863899053,0.0645,0,0.0645,5.12,0.14,5.1219137049
2019-04-06 22:00:00,4.7665,0.14,4.7685555727,0.0565,0,0.0565,4.71,0.14,4.71208022,4.8965,0.12,4.8979702173,0.0565,0,0.0565,4.84,0.12,4.8414873748
2019-04-06 22:30:00,4.4285,-0.46,4.4523266109,0.0685,0,0.0685,4.36,-0.46,4.3841989006,4.5485,-0.02,4.5485439703,0.0685,0,0.0685,4.48,-0.02,4.4800446426
2019-04-06 23:00:00,4.1695,-0.23,4.1758388678,0.0495,0,0.0495,4.12,-0.23,4.1264149089,4.2795,-0.15,4.2821280049,0.0495,0,0.0495,4.23,-0.15,4.2326587389
2019-04-06 23:30:00,4.046,-0.25,4.0537163196,0.066,0,0.066,3.98,-0.25,3.987844029,4.156,-0.25,4.1635124595,0.066,0,0.066,4.09,-0.25,4.0976334634
2019-04-07 00:00:00,3.762,-0.28,3.7724055986,0.082,0,0.082,3.68,-0.28,3.6906368014,3.852,-0.25,3.8601041437,0.082,0,0.082,3.77,-0.25,3.778280032
2019-04-07 00:30:00,3.891,-0.27,3.9003565222,0.061,0,0.061,3.83,-0.27,3.8395051765,3.991,-0.22,3.9970590438,0.061,0,0.061,3.93,-0.22,3.9361529442
2019-04-07 01:00:00,3.798,-0.27,3.8075850614,0.048,0,0.048,3.75,-0.27,3.7597074354,3.898,-0.27,3.90733976,0.048,0,0.048,3.85,-0.27,3.8594559202000003
2019-04-07 01:30:00,4.4115,-0.26,4.4191551512,0.0315,0,0.0315,4.38,-0.26,4.3877101089,4.5315,-0.26,4.5389527702,0.0315,0,0.0315,4.5,-0.26,4.507504853
2019-04-07 02:00:00,4.564,-0.21,4.5688287339,0.034,0,0.034,4.53,-0.21,4.5348649373,4.684,-0.26,4.6912105048,0.034,0,0.034,4.65,-0.26,4.6572631448
2019-04-07 02:30:00,4.6365,-0.27,4.6443548799,0.0465,0,0.0465,4.59,-0.27,4.5979343188,4.7665,-0.28,4.7747169811,0.0465,0,0.0465,4.72,-0.28,4.728297791
2019-04-07 03:00:00,4.4325,-0.27,4.4407157362,0.0425,0,0.0425,4.39,-0.27,4.3982951242,4.5425,-0.30000000000000004,4.5523956605,0.0425,0,0.0425,4.5,-0.30000000000000004,4.5099889135
2019-04-07 03:30:00,4.2195,-0.27,4.2281296397,0.0395,0,0.0395,4.18,-0.27,4.1887110189,4.3295,-0.30000000000000004,4.3398813636,0.0395,0,0.0395,4.29,-0.30000000000000004,4.3004767178
2019-04-07 04:00:00,4.1225,-0.27,4.1313322609,0.07250000000000001,0,0.07250000000000001,4.05,-0.27,4.0589900222,4.2325,-0.30000000000000004,4.2431186938,0.07250000000000001,0,0.07250000000000001,4.16,-0.30000000000000004,4.1708032799
2019-04-07 04:30:00,3.996,-0.27,4.0051112344,0.036000000000000004,0,0.036000000000000004,3.96,-0.27,3.9691938728,4.106,-0.30000000000000004,4.1169449838,0.036000000000000004,0,0.036000000000000004,4.07,-0.30000000000000004,4.0810415337
2019-04-07 05:00:00,3.775,-0.28,3.785369863,0.035,0,0.035,3.74,-0.28,3.7504666375999998,3.875,-0.31,3.8873802232,0.035,0,0.035,3.84,-0.31,3.8524926995
2019-04-07 05:30:00,3.69,-0.28,3.7006080581000003,0.08,0,0.08,3.61,-0.28,3.6208424434,3.79,-0.29,3.8010787942,0.08,0,0.08,3.71,-0.29,3.7213169712000003
2019-04-07 06:00:00,3.622,-0.28,3.6328066285,0.082,0,0.082,3.54,-0.28,3.5510561809,3.7119999999999997,-0.31,3.7249220126,0.082,0,0.082,3.63,-0.31,3.6432128678
2019-04-07 06:30:00,3.7715,-0.27,3.7811522384,0.0915,0,0.0915,3.68,-0.27,3.6898915973,3.8715,-0.25,3.8795634097000002,0.0915,0,0.0915,3.7800000000000002,-0.25,3.7882581749
2019-04-07 07:00:00,3.8015,-0.27,3.8110762587,0.12150000000000001,0,0.12150000000000001,3.68,-0.27,3.6898915973,3.9015,-0.23,3.9082735639,0.12150000000000001,0,0.12150000000000001,3.7800000000000002,-0.23,3.7869908899
2019-04-07 07:30:00,4.0185,-0.24,4.0256604738,0.1285,0,0.1285,3.89,-0.24,3.8973965669,4.1185,-0.18,4.1224315943,0.1285,0,0.1285,3.99,-0.18,3.9940580867
2019-04-07 08:00:00,4.319,-0.18,4.3227492409,0.199,0,0.199,4.12,-0.18,4.1239301643,4.429,-0.14,4.4312121367,0.199,0,0.199,4.23,-0.14,4.2323161508
2019-04-07 08:30:00,4.469,0.12,4.4706108084,0.259,0,0.259,4.21,0.12,4.2117098666,4.579,-0.12,4.5805721258,0.259,0,0.259,4.32,-0.12,4.3216663453
2019-04-07 09:00:00,4.6955,0.13,4.6972992506,0.3255,0,0.3255,4.37,0.13,4.3719332108,4.8155,0.13,4.8172544307,0.3255,0,0.3255,4.49,0.13,4.4918815657
2019-04-07 09:30:00,4.9535,0.13,4.9552055709000005,0.3835,0,0.3835,4.57,0.13,4.5718486414,5.0735,0.13,5.0751652436,0.3835,0,0.3835,4.69,0.13,4.6918013598
2019-04-07 10:00:00,4.99,0.19,4.9936159244,0.46,0,0.46,4.53,0.19,4.5339827966,5.12,0.17,5.1228214882,0.46,0,0.46,4.66,0.17,4.6630998274
2019-04-07 10:30:00,5.147,0.19,5.1505057033,0.637,0,0.637,4.51,0.19,4.5140004431000005,5.267,0.17,5.2697427831,0.637,0,0.637,4.63,0.17,4.6331198992000004
2019-04-07 11:00:00,5.3525,0.23,5.357439337,0.6725,0,0.6725,4.68,0.23,4.6856483009000005,5.4725,0.22,5.4769203253,0.6725,0,0.6725,4.8,0.22,4.8050390217
2019-04-07 11:30:00,5.452,0.19,5.4553097071,0.6920000000000001,0,0.6920000000000001,4.76,0.19,4.7637905076,5.572,0.18,5.574906636,0.6920000000000001,0,0.6920000000000001,4.88,0.18,4.8833185438
2019-04-07 12:00:00,5.392,0.19,5.3953465134,0.642,0,0.642,4.75,0.19,4.7537984812000005,5.5120000000000005,0.18,5.5149382589,0.642,0,0.642,4.87,0.18,4.8733253534
2019-04-07 12:30:00,5.24,0.24,5.2454933038,0.68,0,0.68,4.5600000000000005,0.24,4.5663114217,5.36,0.24,5.3653704439,0.68,0,0.68,4.68,0.24,4.6861498055
2019-04-07 13:00:00,5.339,0.22,5.3435307616,0.6990000000000001,0,0.6990000000000001,4.64,0.22,4.6452125893,5.459,0.2,5.4626624461,0.6990000000000001,0,0.6990000000000001,4.76,0.2,4.7641998279
2019-04-07 13:30:00,5.31,0.18,5.3130499715,0.67,0,0.67,4.64,0.18,4.6434900667,5.43,0.18,5.4329826063,0.67,0,0.67,4.76,0.18,4.7634021455
2019-04-07 14:00:00,5.02,0.21,5.0243905103,0.64,0,0.64,4.38,0.21,4.3850313568,5.14,0.21,5.1442880946,0.64,0,0.64,4.5,0.21,4.5048973351
2019-04-07 14:30:00,5.1425,0.16,5.1449884597,0.5525,0,0.5525,4.59,0.16,4.5927878244,5.2625,0.16,5.2649317422,0.5525,0,0.5525,4.71,0.16,4.7127168385000004
2019-04-07 15:00:00,5.2465,0.19,5.2499392616,0.7865000000000001,0,0.7865000000000001,4.46,0.19,4.4640452507,5.3665,0.18,5.3695178787,0.7865000000000001,0,0.7865000000000001,4.58,0.18,4.5835357531
2019-04-07 15:30:00,5.2785,0.14,5.2803562617,0.6885,0,0.6885,4.59,0.14,4.5921345799,5.4085,0.14,5.4103116592,0.6885,0,0.6885,4.72,0.14,4.7220758147
2019-04-07 16:00:00,5.4030000000000005,0.14,5.4048135028,0.743,0,0.743,4.66,0.14,4.66210253,5.523,0.14,5.524774113,0.743,0,0.743,4.78,0.14,4.7820497697
2019-04-07 16:30:00,5.609,0.14,5.61074692,0.629,0,0.629,4.98,0.14,4.9819674828,5.739,0.14,5.7407073606,0.629,0,0.629,5.11,0.14,5.1119174485
2019-04-07 17:00:00,5.7219999999999995,0.1,5.7228737536,0.522,0,0.522,5.2,0.1,5.2009614496,5.862,0.2,5.8654108126,0.522,0,0.522,5.34,0.2,5.3437440058
2019-04-07 17:30:00,5.8825,0.14,5.8841657225,0.42250000000000004,0,0.42250000000000004,5.46,0.14,5.4617945769,6.0325,0.14,6.0341243151,0.42250000000000004,0,0.42250000000000004,5.61,0.14,5.6117466087
2019-04-07 18:00:00,5.906,0.14,5.9076590965,0.356,0,0.356,5.55,0.14,5.551765485,6.056,0.14,6.0576180137,0.356,0,0.356,5.7,0.14,5.701719039
2019-04-07 18:30:00,5.913,0.14,5.9146571329,0.28300000000000003,0,0.28300000000000003,5.63,0.14,5.6317404059000005,6.063,0.14,6.0646161461,0.28300000000000003,0,0.28300000000000003,5.78,0.14,5.7816952531
2019-04-07 19:00:00,5.837,0.14,5.8386787033,0.247,0,0.247,5.59,0.14,5.5917528558,5.987,0.14,5.9886366562,0.247,0,0.247,5.74,0.14,5.7417070632
2019-04-07 19:30:00,5.6835,0.14,5.6852240281,0.2235,0,0.2235,5.46,0.14,5.4617945769,5.8335,0.14,5.8351797102,0.2235,0,0.2235,5.61,0.14,5.6117466087
2019-04-07 20:00:00,5.6685,0.14,5.6702285889,0.1285,0,0.1285,5.54,0.14,5.5417686707,5.8085,0.14,5.8101869376,0.1285,0,0.1285,5.68,0.14,5.6817250901000005
2019-04-07 20:30:00,5.6175,0.14,5.6192442775,0.2175,0,0.2175,5.4,0.14,5.40181451,5.7675,0.14,5.7691989262,0.2175,0,0.2175,5.55,0.14,5.551765485
2019-04-07 21:00:00,5.4245,0.14,5.4263063174,0.17450000000000002,0,0.17450000000000002,5.25,0.14,5.2518663349,5.5645,0.14,5.5662608859,0.17450000000000002,0,0.17450000000000002,5.39,0.14,5.3918178753
2019-04-07 21:30:00,5.1595,0.16,5.1619802644,0.1895,0,0.1895,4.97,0.16,4.9725747858,5.2895,-0.11,5.2906436518,0.1895,0,0.1895,5.1,-0.11,5.1011861366
2019-04-07 22:00:00,4.808,-0.08,4.8086655113,0.158,0,0.158,4.65,-0.08,4.6506881211,4.938,-0.13,4.9397109227,0.158,0,0.158,4.78,-0.13,4.7817674557
2019-04-07 22:30:00,4.4585,-0.17,4.4617398232,0.11850000000000001,0,0.11850000000000001,4.34,-0.17,4.3433282169,4.5785,-0.18,4.5820369106,0.11850000000000001,0,0.11850000000000001,4.46,-0.18,4.4636308091
2019-04-07 23:00:00,4.1505,-0.29,4.1606189744,0.07050000000000001,0,0.07050000000000001,4.08,-0.29,4.090293388,4.2605,-0.23,4.2667036750000005,0.07050000000000001,0,0.07050000000000001,4.19,-0.23,4.196307901
2019-04-07 23:30:00,3.93,-0.27,3.9392638906,0.06,0,0.06,3.87,-0.27,3.8794071712,4.03,-0.23,4.0365579396,0.06,0,0.06,3.9699999999999998,-0.23,3.9766568874
2019-04-08 00:00:00,3.6275,-0.29,3.6390735428000003,0.0775,0,0.0775,3.55,-0.29,3.5618253747,3.7275,-0.31,3.7403684645,0.0775,0,0.0775,3.65,-0.31,3.6631407289
2019-04-08 00:30:00,3.722,-0.27,3.7317802722,0.042,0,0.042,3.68,-0.27,3.6898915973,3.822,-0.28,3.8322426854,0.042,0,0.042,3.7800000000000002,-0.28,3.7903561838
2019-04-08 01:00:00,3.638,-0.28,3.6487592412,0.028,0,0.028,3.61,-0.28,3.6208424434,3.738,-0.31,3.7508324409,0.028,0,0.028,3.71,-0.31,3.7229289545
2019-04-08 01:30:00,4.28,-0.28,4.2891490998,0.05,0,0.05,4.23,-0.28,4.2392570104,4.39,-0.31,4.4009317195,0.05,0,0.05,4.34,-0.31,4.3510573428
2019-04-08 02:00:00,4.443,-0.28,4.4518141246,0.013000000000000001,0,0.013000000000000001,4.43,-0.28,4.4388399385,4.563,-0.31,4.57351823,0.013000000000000001,0,0.013000000000000001,4.55,-0.31,4.5605482127
2019-04-08 02:30:00,4.5875,-0.28,4.5960370157,0.007500000000000001,0,0.007500000000000001,4.58,-0.28,4.5885509695,4.7075,-0.31,4.7176960744,0.007500000000000001,0,0.007500000000000001,4.7,-0.31,4.7102123094
2019-04-08 03:00:00,4.4525,-0.28,4.4612953556,0.0325,0,0.0325,4.42,-0.28,4.4288598984,4.5725,-0.31,4.582996427,0.0325,0,0.0325,4.54,-0.31,4.5505713927
2019-04-08 03:30:00,4.3004999999999995,-0.26,4.3083523823,0.0405,0,0.0405,4.26,-0.26,4.2679268972,4.4205,-0.28,4.4293588983,0.0405,0,0.0405,4.38,-0.28,4.3889406467
2019-04-08 04:00:00,4.0975,-0.26,4.1057406457,0.0375,0,0.0375,4.06,-0.26,4.0683166052,4.2075,-0.30000000000000004,4.2181816284,0.0375,0,0.0375,4.17,-0.30000000000000004,4.1807774397
2019-04-08 04:30:00,3.9785,-0.26,3.9869866127,0.0385,0,0.0385,3.94,-0.26,3.9485693612,4.0785,-0.29,4.0887971642,0.0385,0,0.0385,4.04,-0.29,4.0503950425
2019-04-08 05:00:00,3.917,-0.24,3.9243456779,0.037,0,0.037,3.88,-0.24,3.8874155939,4.027,-0.22,4.0330049591,0.037,0,0.037,3.99,-0.22,3.9960605601
2019-04-08 05:30:00,4.054,-0.24,4.0610978811,0.034,0,0.034,4.02,-0.24,4.0271578067,4.164,-0.21,4.1692920262,0.034,0,0.034,4.13,-0.21,4.1353355366
2019-04-08 06:00:00,4.21,0.15,4.2126713615,0.05,0,0.05,4.16,0.15,4.1627034485,4.32,0.22,4.3255982245,0.05,0,0.05,4.27,0.22,4.2756636912
2019-04-08 06:30:00,4.6155,0.27,4.6233905578000005,0.0655,0,0.0655,4.55,0.27,4.5580039491,4.7355,0.26,4.7426322069,0.0655,0,0.0655,4.67,0.26,4.6772320875
2019-04-08 07:00:00,4.8175,0.17,4.8204985479,0.0775,0,0.0775,4.74,0.17,4.7430475435,4.9475,0.16,4.9500864891,0.0775,0,0.0775,4.87,0.16,4.8726276279
2019-04-08 07:30:00,5.523,0.30000000000000004,5.5311417447,0.053,0,0.053,5.47,0.30000000000000004,5.478220514,5.663,0.29,5.6704205310999996,0.053,0,0.053,5.61,0.29,5.6174905429
2019-04-08 08:00:00,5.936,0.41000000000000003,5.9501425193,0.056,0,0.056,5.88,0.41000000000000003,5.8942768853,6.096,0.41000000000000003,6.1097721725,0.056,0,0.056,6.04,0.41000000000000003,6.0538995697
2019-04-08 08:30:00,6.1,0.48,6.1188561022,0.07,0,0.07,6.03,0.48,6.0490743093,6.26,0.48,6.2783755861,0.07,0,0.07,6.19,0.48,6.208582769
2019-04-08 09:00:00,6.2145,0.55,6.2387907682,0.10450000000000001,0,0.10450000000000001,6.11,0.55,6.1347045569,6.3745,0.55,6.3981833555,0.10450000000000001,0,0.10450000000000001,6.27,0.55,6.2940765804
2019-04-08 09:30:00,6.15,0.59,6.1782359942,0.19,0,0.19,5.96,0.59,5.9891318236,6.31,0.58,6.3366000347,0.19,0,0.19,6.12,0.58,6.147422224
2019-04-08 10:00:00,5.9785,0.62,6.0105625569,0.2985,0,0.2985,5.68,0.62,5.7137378308999995,6.1285,0.62,6.1597818346,0.2985,0,0.2985,5.83,0.62,5.8628747215
2019-04-08 10:30:00,5.8260000000000005,0.64,5.8610473467,0.336,0,0.336,5.49,0.64,5.5271783036,5.976,0.64,6.0101727097,0.336,0,0.336,5.64,0.64,5.6761959092000005
2019-04-08 11:00:00,5.9030000000000005,0.6900000000000001,5.9431901366,0.393,0,0.393,5.51,0.6900000000000001,5.5530352061,6.053,0.6900000000000001,6.0922006697,0.393,0,0.393,5.66,0.6900000000000001,5.701903191
2019-04-08 11:30:00,5.8925,0.67,5.930468468,0.3325,0,0.3325,5.5600000000000005,0.67,5.6002232098,6.0425,0.67,6.0795317459,0.3325,0,0.3325,5.71,0.67,5.7491738537
2019-04-08 12:00:00,5.6515,0.7000000000000001,5.6946863171,0.3815,0,0.3815,5.27,0.7000000000000001,5.3162862978,5.7915,0.7000000000000001,5.8336499938,0.3815,0,0.3815,5.41,0.7000000000000001,5.4550985326
2019-04-08 12:30:00,5.519,0.7000000000000001,5.5632149878,0.419,0,0.419,5.1,0.7000000000000001,5.1478150705,5.649,0.7000000000000001,5.6922052844,0.419,0,0.419,5.23,0.7000000000000001,5.2766371867
2019-04-08 13:00:00,5.236,0.63,5.2737648791,0.34600000000000003,0,0.34600000000000003,4.89,0.63,4.930415804,5.366,0.63,5.4028562816,0.34600000000000003,0,0.34600000000000003,5.02,0.63,5.0593774321
2019-04-08 13:30:00,5.1465,0.45,5.1661361045,0.4465,0,0.4465,4.7,0.45,4.7214934078,5.3065,0.74,5.3578486587,0.4465,0,0.4465,4.86,0.74,4.916014646
2019-04-08 14:00:00,5.45,0.53,5.4757099996,0.52,0,0.52,4.93,0.53,4.9584070023,5.6,0.63,5.6353260775,0.52,0,0.52,5.08,0.63,5.1189159009
2019-04-08 14:30:00,5.297,0.53,5.323448976,0.447,0,0.447,4.85,0.53,4.8788728206,5.417,0.53,5.4428658811,0.447,0,0.447,4.97,0.53,4.9981796686
2019-04-08 15:00:00,5.424,0.55,5.45181401,0.424,0,0.424,5.0,0.55,5.0301590432,5.564,0.55,5.5911175985,0.424,0,0.424,5.14,0.55,5.1693423179
2019-04-08 15:30:00,5.731,0.52,5.7545426404,0.341,0,0.341,5.39,0.52,5.4150253924000005,5.871,0.52,5.8939834577,0.341,0,0.341,5.53,0.52,5.5543946564999995
2019-04-08 16:00:00,6.047,0.54,6.0710632512,0.417,0,0.417,5.63,0.54,5.6558376922,6.197,0.53,6.2196228985,0.417,0,0.417,5.78,0.53,5.804248444
2019-04-08 16:30:00,6.312,0.52,6.333383298,0.392,0,0.392,5.92,0.52,5.9427939557,6.472,0.52,6.4928563822,0.392,0,0.392,6.08,0.52,6.1021963259
2019-04-08 17:00:00,6.6185,0.48,6.6358829292,0.2685,0,0.2685,6.35,0.48,6.3681158909,6.7885,0.48,6.8054487178,0.2685,0,0.2685,6.52,0.48,6.5376448359
2019-04-08 17:30:00,6.7115,0.43,6.725260757,0.3415,0,0.3415,6.37,0.43,6.3844968478,6.8815,0.43,6.8949214825,0.3415,0,0.3415,6.54,0.43,6.5541208411
2019-04-08 18:00:00,6.6575,0.4,6.6695056976,0.4475,0,0.4475,6.21,0.4,6.2228691132,6.8175,0.39,6.8286460042,0.4475,0,0.4475,6.37,0.39,6.3819276085
2019-04-08 18:30:00,6.6355,0.37,6.6458077199000005,0.2655,0,0.2655,6.37,0.37,6.3807366346,6.8055,0.35000000000000003,6.8144941302,0.2655,0,0.2655,6.54,0.35000000000000003,6.5493587472
2019-04-08 19:00:00,6.589,0.38,6.5999485604,0.129,0,0.129,6.46,0.38,6.4711668191000005,6.759,0.37,6.7691196621,0.129,0,0.129,6.63,0.37,6.6403162575
2019-04-08 19:30:00,6.489,0.42,6.5025780272,0.089,0,0.089,6.4,0.42,6.4137664441,6.659,0.41000000000000003,6.6716100755,0.089,0,0.089,6.57,0.41000000000000003,6.5827805675
2019-04-08 20:00:00,6.3435,0.42,6.3573887918,0.043500000000000004,0,0.043500000000000004,6.3,0.42,6.3139844789,6.5135000000000005,0.41000000000000003,6.5263912118,0.043500000000000004,0,0.043500000000000004,6.47,0.41000000000000003,6.4829777109
2019-04-08 20:30:00,6.211,0.35000000000000003,6.2208537195,0.051000000000000004,0,0.051000000000000004,6.16,0.35000000000000003,6.1699351698000005,6.381,0.32,6.3890187823,0.051000000000000004,0,0.051000000000000004,6.33,0.32,6.3380833065
2019-04-08 21:00:00,5.943,0.28,5.9495923390000005,0.033,0,0.033,5.91,0.28,5.9166291079,6.103,0.26,6.1085357493,0.033,0,0.033,6.07,0.26,6.0755658173
2019-04-08 21:30:00,5.6105,0.26,5.6165211875,0.0205,0,0.0205,5.59,0.26,5.596043245,5.7605,0.24,5.7654973983,0.0205,0,0.0205,5.74,0.24,5.7450152306
2019-04-08 22:00:00,5.1905,0.15,5.1926669689,0.0205,0,0.0205,5.17,0.15,5.1721755577,5.3305,0.14,5.3323381598,0.0205,0,0.0205,5.31,0.14,5.3118452538
2019-04-08 22:30:00,4.772,0.08,4.7726705313,0.002,0,0.002,4.77,0.08,4.7706708124,4.902,0.21,4.9064961021,0.002,0,0.002,4.9,0.21,4.9044979356
2019-04-08 23:00:00,4.402,0.14,4.4042256981,0.012,0,0.012,4.39,0.14,4.3922317789,4.522,0.14,4.5241666636,0.012,0,0.012,4.51,0.14,4.5121724258
2019-04-08 23:30:00,4.1225,0.14,4.1248765133,0.0025,0,0.0025,4.12,0.14,4.1223779545,4.2325,-0.14,4.2348147834,0.0025,0,0.0025,4.23,-0.14,4.2323161508
2019-04-09 00:00:00,3.762,-0.22,3.7684272582,0.002,0,0.002,3.76,-0.22,3.7664306711,3.862,-0.14,3.8645367122,0.002,0,0.002,3.86,-0.14,3.8625380257
2019-04-09 00:30:00,3.8529999999999998,-0.23,3.8598586762,0.033,0,0.033,3.8200000000000003,-0.23,3.8269178199000002,3.963,-0.14,3.965472103,0.033,0,0.033,3.93,-0.14,3.9324928481
2019-04-09 01:00:00,3.7575000000000003,-0.23,3.7645326734999998,0.0375,0,0.0375,3.7199999999999998,-0.23,3.727103433,3.8575,-0.22,3.8637684002,0.0375,0,0.0375,3.8200000000000003,-0.22,3.8263298342
2019-04-09 01:30:00,4.3585,-0.21,4.3635561472,0.0385,0,0.0385,4.32,-0.21,4.3251011549000005,4.4785,-0.17,4.4817253653,0.0385,0,0.0385,4.44,-0.17,4.4432533126
2019-04-09 02:00:00,4.5255,-0.23,4.5313408887,0.035500000000000004,0,0.035500000000000004,4.49,-0.23,4.4958870093,4.6455,-0.22,4.6507064248,0.035500000000000004,0,0.035500000000000004,4.61,-0.22,4.6152464723
2019-04-09 02:30:00,4.671,-0.18,4.6744669215,0.011,0,0.011,4.66,-0.18,4.6634750991,4.791,-0.14,4.7930450655,0.011,0,0.011,4.78,-0.14,4.7820497697
2019-04-09 03:00:00,4.44,-0.23,4.4459532161,0.0,0,0.0,4.44,-0.23,4.4459532161,4.5600000000000005,-0.18,4.5635512488,0.0,0,0.0,4.5600000000000005,-0.18,4.5635512488
2019-04-09 03:30:00,4.23,-0.23,4.2362483402,0.0,0,0.0,4.23,-0.23,4.2362483402,4.34,-0.18,4.3437311151,0.0,0,0.0,4.34,-0.18,4.3437311151
2019-04-09 04:00:00,4.06,-0.25,4.067689762,0.0,0,0.0,4.06,-0.25,4.067689762,4.17,-0.26,4.1780976532,0.0,0,0.0,4.17,-0.26,4.1780976532
2019-04-09 04:30:00,3.93,-0.25,3.9379436258,0.0,0,0.0,3.93,-0.25,3.9379436258,4.04,-0.22,4.0459856648,0.0,0,0.0,4.04,-0.22,4.0459856648
2019-04-09 05:00:00,3.94,-0.18,3.9441095319,0.0,0,0.0,3.94,-0.18,3.9441095319,4.05,-0.14,4.0524190307,0.0,0,0.0,4.05,-0.14,4.0524190307
2019-04-09 05:30:00,3.98,0.18,3.9840682725,0.0,0,0.0,3.98,0.18,3.9840682725,4.08,0.18,4.0839686581,0.0,0,0.0,4.08,0.18,4.0839686581
2019-04-09 06:00:00,4.1805,0.18,4.1843733402,0.0005,0,0.0005,4.18,0.18,4.1838738031,4.2905,0.18,4.2942741238,0.0005,0,0.0005,4.29,0.18,4.2937745632
2019-04-09 06:30:00,4.522,0.18,4.5255810677,0.002,0,0.002,4.52,0.18,4.523582651,4.642,0.16,4.6447566136,0.002,0,0.002,4.64,0.16,4.6427578011
2019-04-09 07:00:00,4.962,0.25,4.9682938721,0.002,0,0.002,4.96,0.25,4.9662964068,5.092,0.23,5.0971917759,0.002,0,0.002,5.09,0.23,5.0951938138
2019-04-09 07:30:00,5.525,0.32,5.5342592097,0.005,0,0.005,5.52,0.32,5.5292675826,5.675,0.31,5.6834606535,0.005,0,0.005,5.67,0.31,5.6784681033
2019-04-09 08:00:00,5.802,0.38,5.8144306686,0.002,0,0.002,5.8,0.38,5.8124349459,5.962,0.37,5.9734700133,0.002,0,0.002,5.96,0.37,5.9714738549
2019-04-09 08:30:00,6.052,0.54,6.0760434495,0.012,0,0.012,6.04,0.54,6.0640910283,6.212,0.54,6.2354265291,0.012,0,0.012,6.2,0.54,6.2234716999
2019-04-09 09:00:00,6.2905,0.65,6.3239932203,0.0005,0,0.0005,6.29,0.65,6.3234958686,6.4605,0.65,6.4931163742999995,0.0005,0,0.0005,6.46,0.65,6.4926188861
2019-04-09 09:30:00,6.198,0.68,6.2351907749,0.038,0,0.038,6.16,0.68,6.1974188175,6.358,0.68,6.3942602387,0.038,0,0.038,6.32,0.68,6.3564770117
2019-04-09 10:00:00,6.0325,0.6900000000000001,6.0718330222,0.022500000000000003,0,0.022500000000000003,6.01,0.6900000000000001,6.0494793164,6.1925,0.6900000000000001,6.2308230797,0.022500000000000003,0,0.022500000000000003,6.17,0.6900000000000001,6.2084619673
2019-04-09 10:30:00,5.989,0.6900000000000001,6.0286168397,0.019,0,0.019,5.97,0.6900000000000001,6.009742091,6.149,0.6900000000000001,6.1875925044,0.019,0,0.019,6.13,0.6900000000000001,6.1687113727
2019-04-09 11:00:00,6.0325,0.76,6.080185544,0.0425,0,0.0425,5.99,0.76,6.038021199,6.1925,0.76,6.2389627543,0.0425,0,0.0425,6.15,0.76,6.1967814226
2019-04-09 11:30:00,5.755,0.72,5.7998642225,0.045,0,0.045,5.71,0.72,5.7552150264,5.905,0.72,5.9487330584,0.045,0,0.045,5.86,0.72,5.9040663953
2019-04-09 12:00:00,5.692,0.68,5.7324745093,0.052000000000000005,0,0.052000000000000005,5.64,0.68,5.6808450076,5.842,0.68,5.8814423400999996,0.052000000000000005,0,0.052000000000000005,5.79,0.68,5.8297941645
2019-04-09 12:30:00,5.69,0.66,5.7281497885,0.03,0,0.03,5.66,0.66,5.6983506386,5.84,0.66,5.8771761927,0.03,0,0.03,5.8100000000000005,0.66,5.8473669288
2019-04-09 13:00:00,5.464,0.64,5.5013540151,0.044,0,0.044,5.42,0.64,5.4576551742,5.604,0.64,5.6404269342,0.044,0,0.044,5.5600000000000005,0.64,5.5967133212
2019-04-09 13:30:00,5.301,0.66,5.3419285843,0.031,0,0.031,5.27,0.66,5.3111674799,5.441,0.66,5.4808832317,0.031,0,0.031,5.41,0.66,5.4501100906
2019-04-09 14:00:00,5.1405,0.66,5.1826962336,0.0405,0,0.0405,5.1,0.66,5.1425285609,5.2805,0.66,5.3215862532,0.0405,0,0.0405,5.24,0.66,5.2814013292
2019-04-09 14:30:00,5.026,0.66,5.0691494356,0.046,0,0.046,4.98,0.66,5.0235445653,5.156,0.66,5.1980704112,0.046,0,0.046,5.11,0.66,5.1524460211
2019-04-09 15:00:00,5.014,0.63,5.0534241856,0.044,0,0.044,4.97,0.63,5.0097704538,5.144,0.63,5.1824353349,0.044,0,0.044,5.1,0.63,5.1387644429
2019-04-09 15:30:00,4.9755,0.61,5.0127537592,0.025500000000000002,0,0.025500000000000002,4.95,0.61,4.9874442353,5.1155,0.61,5.1517414774,0.025500000000000002,0,0.025500000000000002,5.09,0.61,5.126421754
2019-04-09 16:00:00,4.949,0.59,4.9840446427,0.029,0,0.029,4.92,0.59,4.9552497414,5.079,0.59,5.1131537235,0.029,0,0.029,5.05,0.59,5.0843485325
2019-04-09 16:30:00,5.088,0.52,5.1145032994,0.028,0,0.028,5.06,0.52,5.0866491918,5.228,0.52,5.253797103,0.028,0,0.028,5.2,0.52,5.225935323
2019-04-09 17:00:00,5.679,0.44,5.6960197507,0.039,0,0.039,5.64,0.44,5.6571370851000005,5.829,0.44,5.8455830334000005,0.039,0,0.039,5.79,0.44,5.8066944125
2019-04-09 17:30:00,5.892,0.4,5.905562124,0.002,0,0.002,5.89,0.4,5.9035667185000005,6.052,0.39,6.064553075,0.002,0,0.002,6.05,0.39,6.0625572162
2019-04-09 18:00:00,6.0,0.4,6.0133185513,0.0,0,0.0,6.0,0.4,6.0133185513,6.16,0.38,6.1717096497,0.0,0,0.0,6.16,0.38,6.1717096497
2019-04-09 18:30:00,6.19,0.28,6.1963295587000005,0.0,0,0.0,6.19,0.28,6.1963295587000005,6.35,0.26,6.3553206056,0.0,0,0.0,6.35,0.26,6.3553206056
2019-04-09 19:00:00,6.17,0.32,6.1782926444,0.0,0,0.0,6.17,0.32,6.1782926444,6.33,0.31,6.3375862913,0.0,0,0.0,6.33,0.31,6.3375862913
2019-04-09 19:30:00,6.09,0.27,6.0959822834,0.0,0,0.0,6.09,0.27,6.0959822834,6.25,0.25,6.2549980016,0.0,0,0.0,6.25,0.25,6.2549980016
2019-04-09 20:00:00,6.04,0.30000000000000004,6.0474457418,0.0,0,0.0,6.04,0.30000000000000004,6.0474457418,6.21,0.28,6.2163091944,0.0,0,0.0,6.21,0.28,6.2163091944
2019-04-09 20:30:00,5.99,0.28,5.9965406694,0.0,0,0.0,5.99,0.28,5.9965406694,6.15,0.26,6.1554934814,0.0,0,0.0,6.15,0.26,6.1554934814
2019-04-09 21:00:00,5.86,0.21,5.8637615913,0.0,0,0.0,5.86,0.21,5.8637615913,6.01,0.2,6.0133268662,0.0,0,0.0,6.01,0.2,6.0133268662
2019-04-09 21:30:00,5.42,0.15,5.4220752485,0.0,0,0.0,5.42,0.15,5.4220752485,5.57,0.23,5.574746631,0.0,0,0.0,5.57,0.23,5.574746631
2019-04-09 22:00:00,5.06,0.14,5.0619363884,0.0,0,0.0,5.06,0.14,5.0619363884,5.2,0.14,5.201884274,0.0,0,0.0,5.2,0.14,5.201884274
2019-04-09 22:30:00,4.67,0.14,4.6720980298,0.0,0,0.0,4.67,0.14,4.6720980298,4.8,0.16,4.8026659262999996,0.0,0,0.0,4.8,0.16,4.8026659262999996
2019-04-09 23:00:00,4.29,0.17,4.2933669771,0.0,0,0.0,4.29,0.17,4.2933669771,4.4,0.14,4.4022267093,0.0,0,0.0,4.4,0.14,4.4022267093
2019-04-09 23:30:00,3.94,-0.24,3.9473028766000002,0.0,0,0.0,3.94,-0.24,3.9473028766000002,4.05,-0.16,4.0531592616,0.0,0,0.0,4.05,-0.16,4.0531592616
2019-04-10 00:00:00,3.68,-0.24,3.6878177829,0.0,0,0.0,3.68,-0.24,3.6878177829,3.77,-0.16,3.773393698,0.0,0,0.0,3.77,-0.16,3.773393698
2019-04-10 00:30:00,3.721,-0.23,3.7281015276,0.011,0,0.011,3.71,-0.23,3.717122543,3.821,-0.22,3.8273281803,0.011,0,0.011,3.81,-0.22,3.8163464203
2019-04-10 01:00:00,3.6195,-0.23,3.6268002771,0.029500000000000002,0,0.029500000000000002,3.59,-0.23,3.5973601432,3.7195,-0.22,3.7260005703,0.029500000000000002,0,0.029500000000000002,3.69,-0.22,3.6965524479000003
2019-04-10 01:30:00,4.1825,-0.19,4.1868133765,0.0125,0,0.0125,4.17,-0.19,4.1743262929,4.2925,-0.24,4.2992041415,0.0125,0,0.0125,4.28,-0.24,4.2867236907
2019-04-10 02:00:00,4.2785,-0.78,4.3490185387,0.018500000000000003,0,0.018500000000000003,4.26,-0.78,4.3308197838,4.5385,0.58,4.5754106100000005,0.018500000000000003,0,0.018500000000000003,4.52,0.58,4.557060456
2019-04-10 02:30:00,4.3445,-0.8300000000000001,4.4230736202,0.0345,0,0.0345,4.31,-0.8300000000000001,4.3891912695,4.6145,0.5700000000000001,4.6495709748,0.0345,0,0.0345,4.58,0.5700000000000001,4.6153331407
2019-04-10 03:00:00,4.133,-0.8,4.2097136482,0.043000000000000003,0,0.043000000000000003,4.09,-0.8,4.1675052489,4.383,0.61,4.425244513,0.043000000000000003,0,0.043000000000000003,4.34,0.61,4.3826590102
2019-04-10 03:30:00,3.9985,-0.8,4.0777447505,0.0385,0,0.0385,3.96,-0.8,4.04,4.2485,0.61,4.2920685281,0.0385,0,0.0385,4.21,0.61,4.2539628582999995
2019-04-10 04:00:00,3.935,-0.25,3.9429335526,0.015,0,0.015,3.92,-0.25,3.9279638491,4.045,-0.2,4.0499413576,0.015,0,0.015,4.03,-0.2,4.0349597272
2019-04-10 04:30:00,3.8075,-0.23,3.8144404898,0.0175,0,0.0175,3.79,-0.23,3.7969724782,3.9175,-0.25,3.925468921,0.0175,0,0.0175,3.9,-0.25,3.9080046059
2019-04-10 05:00:00,3.801,-0.22,3.8073614223,0.011,0,0.011,3.79,-0.22,3.7963798545,3.911,-0.16,3.914271452,0.011,0,0.011,3.9,-0.16,3.9032806714
2019-04-10 05:30:00,3.827,0.13,3.8292073591999998,0.007,0,0.007,3.8200000000000003,0.13,3.8222114018,3.927,-0.13,3.9291511806,0.007,0,0.007,3.92,-0.13,3.9221550199
2019-04-10 06:00:00,4.0845,0.15,4.0872533871,0.0145,0,0.0145,4.07,0.15,4.0727631898,4.1945,0.16,4.1975505059,0.0145,0,0.0145,4.18,0.16,4.1830610801
2019-04-10 06:30:00,4.4115,0.14,4.4137209076,0.0015,0,0.0015,4.41,0.14,4.4122216626,4.5315,0.14,4.5336621235,0.0015,0,0.0015,4.53,0.14,4.5321628391
2019-04-10 07:00:00,4.7525,0.18,4.7559075107,0.0025,0,0.0025,4.75,0.18,4.7534093028,4.8725000000000005,0.17,4.8754647214,0.0025,0,0.0025,4.87,0.17,4.8729662424
2019-04-10 07:30:00,5.4305,0.26,5.4367205418,0.0005,0,0.0005,5.43,0.26,5.436221114,5.5805,0.25,5.5860970498,0.0005,0,0.0005,5.58,0.25,5.5855975508
2019-04-10 08:00:00,5.95,0.46,5.9677550218,0.0,0,0.0,5.95,0.46,5.9677550218,6.11,0.45,6.1265487838,0.0,0,0.0,6.11,0.45,6.1265487838
2019-04-10 08:30:00,6.08,0.51,6.1013523091,0.0,0,0.0,6.08,0.51,6.1013523091,6.24,0.5,6.26,0.0,0,0.0,6.24,0.5,6.26
2019-04-10 09:00:00,6.22,0.56,6.2451581245,0.0,0,0.0,6.22,0.56,6.2451581245,6.39,0.55,6.4136261194,0.0,0,0.0,6.39,0.55,6.4136261194
2019-04-10 09:30:00,6.3605,0.64,6.3926176368,0.0005,0,0.0005,6.36,0.64,6.3921201491,6.5305,0.64,6.5617855992,0.0005,0,0.0005,6.53,0.64,6.5612879833
2019-04-10 10:00:00,6.3015,0.67,6.3370184038,0.0015,0,0.0015,6.3,0.67,6.3355268130999995,6.4615,0.67,6.4961436445,0.0015,0,0.0015,6.46,0.67,6.4946516458
2019-04-10 10:30:00,5.9965,0.7000000000000001,6.0372189169,0.0165,0,0.0165,5.98,0.7000000000000001,6.0208305075,6.1565,0.7000000000000001,6.1961675453,0.0165,0,0.0165,6.14,0.7000000000000001,6.1797734586
2019-04-10 11:00:00,5.8255,0.73,5.8710604025,0.035500000000000004,0,0.035500000000000004,5.79,0.73,5.8358375577,5.9755,0.73,6.0199252695,0.035500000000000004,0,0.035500000000000004,5.94,0.73,5.9846887973000005
2019-04-10 11:30:00,5.594,0.75,5.6440531535,0.054,0,0.054,5.54,0.75,5.5905366469,5.734,0.75,5.7828415161,0.054,0,0.054,5.68,0.75,5.7293018772
2019-04-10 12:00:00,5.3945,0.73,5.4436688226,0.1545,0,0.1545,5.24,0.73,5.2906048804,5.5344999999999995,0.73,5.5824358707,0.1545,0,0.1545,5.38,0.73,5.4293001391
2019-04-10 12:30:00,5.3415,0.7000000000000001,5.3871720086,0.24150000000000002,0,0.24150000000000002,5.1,0.7000000000000001,5.1478150705,5.4815000000000005,0.7000000000000001,5.5260150425,0.24150000000000002,0,0.24150000000000002,5.24,0.7000000000000001,5.2865489688
2019-04-10 13:00:00,5.163,0.64,5.2025156415,0.183,0,0.183,4.98,0.64,5.0209560843,5.303,0.64,5.3414800383,0.183,0,0.183,5.12,0.64,5.1598449589
2019-04-10 13:30:00,5.0525,0.6000000000000001,5.0880012038,0.0925,0,0.0925,4.96,0.6000000000000001,4.9961585243,5.1925,0.59,5.2259120017,0.0925,0,0.0925,5.1,0.59,5.1340140241
2019-04-10 14:00:00,4.964,0.58,4.9977691023,0.084,0,0.084,4.88,0.58,4.9143463451,5.094,0.5700000000000001,5.125791256,0.084,0,0.084,5.01,0.5700000000000001,5.0423208942
2019-04-10 14:30:00,4.941,0.54,4.9704206059,0.14100000000000001,0,0.14100000000000001,4.8,0.54,4.830279495,5.071,0.53,5.0986214804,0.14100000000000001,0,0.14100000000000001,4.93,0.53,4.9584070023
2019-04-10 15:00:00,5.161,0.55,5.1902235983,0.121,0,0.121,5.04,0.55,5.0699211039,5.291,0.55,5.3195094699,0.121,0,0.121,5.17,0.55,5.1991730112
2019-04-10 15:30:00,5.1245,0.51,5.1498155549,0.0845,0,0.0845,5.04,0.51,5.0657378535,5.2545,0.5,5.2782355243,0.0845,0,0.0845,5.17,0.5,5.1941216774
2019-04-10 16:00:00,5.126,0.49,5.149366563,0.036000000000000004,0,0.036000000000000004,5.09,0.49,5.1135310696,5.266,0.48,5.2878309353,0.036000000000000004,0,0.036000000000000004,5.23,0.48,5.2519805788
2019-04-10 16:30:00,5.2355,0.48,5.2574575842,0.0155,0,0.0155,5.22,0.48,5.2420225104,5.3755,0.47000000000000003,5.3960078067,0.0155,0,0.0155,5.36,0.47000000000000003,5.3805668846
2019-04-10 17:00:00,5.5195,0.4,5.5339750858,0.0095,0,0.0095,5.51,0.4,5.5244999774,5.6595,0.39,5.6729216679,0.0095,0,0.0095,5.65,0.39,5.6634441818
2019-04-10 17:30:00,5.7245,0.35000000000000003,5.7351896438,0.0045000000000000005,0,0.0045000000000000005,5.72,0.35000000000000003,5.7306980378,5.8745,0.34,5.8843309093,0.0045000000000000005,0,0.0045000000000000005,5.87,0.34,5.8798384332
2019-04-10 18:00:00,5.8525,0.29,5.8596805587,0.0025,0,0.0025,5.85,0.29,5.8571836236,6.0025,0.27,6.0085694013,0.0025,0,0.0025,6.0,0.27,6.0060719276
2019-04-10 18:30:00,5.83,0.21,5.8337809352,0.0,0,0.0,5.83,0.21,5.8337809352,5.98,0.2,5.9833435469000005,0.0,0,0.0,5.98,0.2,5.9833435469000005
2019-04-10 19:00:00,5.99,0.31,5.9980163388,0.0,0,0.0,5.99,0.31,5.9980163388,6.14,0.29,6.146844719,0.0,0,0.0,6.14,0.29,6.146844719
2019-04-10 19:30:00,5.84,0.21,5.8437744652,0.0,0,0.0,5.84,0.21,5.8437744652,6.0,0.2,6.0033324079,0.0,0,0.0,6.0,0.2,6.0033324079
2019-04-10 20:00:00,5.95,0.24,5.9548383689,0.0,0,0.0,5.95,0.24,5.9548383689,6.11,0.22,6.1139594372,0.0,0,0.0,6.11,0.22,6.1139594372
2019-04-10 20:30:00,5.9805,0.19,5.9835173811,0.0005,0,0.0005,5.98,0.19,5.9830176333,6.1405,0.18,6.1431376551,0.0005,0,0.0005,6.14,0.18,6.1426378698
2019-04-10 21:00:00,5.828,0.18,5.8307790217,0.008,0,0.008,5.82,0.18,5.8227828398,5.978,0.17,5.9804167079,0.008,0,0.008,5.97,0.17,5.972419945
2019-04-10 21:30:00,5.489,0.18,5.4919505642,0.009000000000000001,0,0.009000000000000001,5.48,0.18,5.4829554074,5.639,0.17,5.6415619291,0.009000000000000001,0,0.009000000000000001,5.63,0.17,5.6325660227
2019-04-10 22:00:00,5.0675,-0.07,5.0679834501,0.007500000000000001,0,0.007500000000000001,5.06,-0.07,5.0604841666,5.2175,0.39,5.2320556429,0.007500000000000001,0,0.007500000000000001,5.21,0.39,5.2245765379
2019-04-10 22:30:00,4.747,0.14,4.749064013,0.007,0,0.007,4.74,0.14,4.7420670598,4.877,0.14,4.8790090182,0.007,0,0.007,4.87,0.14,4.8720119047
2019-04-10 23:00:00,4.3155,0.14,4.3177702868,0.0155,0,0.0155,4.3,0.14,4.3022784661,4.4255,0.08,4.4262230231,0.0155,0,0.0155,4.41,0.08,4.4107255639
2019-04-10 23:30:00,4.03,-0.15,4.0327905971,0.0,0,0.0,4.03,-0.15,4.0327905971,4.13,-0.14,4.1323722001,0.0,0,0.0,4.13,-0.14,4.1323722001
2019-04-11 00:00:00,3.73,-0.23,3.7370844251,0.0,0,0.0,3.73,-0.23,3.7370844251,3.83,-0.19,3.8347098978,0.0,0,0.0,3.83,-0.19,3.8347098978
2019-04-11 00:30:00,3.76,-0.25,3.7683020049,0.0,0,0.0,3.76,-0.25,3.7683020049,3.86,-0.15,3.8629134083,0.0,0,0.0,3.86,-0.15,3.8629134083
2019-04-11 01:00:00,3.66,-0.25,3.6685283153,0.0,0,0.0,3.66,-0.25,3.6685283153,3.76,-0.21,3.7658597956,0.0,0,0.0,3.76,-0.21,3.7658597956
2019-04-11 01:30:00,4.22,-0.28,4.2292788983,0.0,0,0.0,4.22,-0.28,4.2292788983,4.33,-0.30000000000000004,4.3403801677,0.0,0,0.0,4.33,-0.30000000000000004,4.3403801677
2019-04-11 02:00:00,4.36,-0.25,4.3671615496000005,0.0,0,0.0,4.36,-0.25,4.3671615496000005,4.48,-0.24,4.4864239657,0.0,0,0.0,4.48,-0.24,4.4864239657
2019-04-11 02:30:00,4.48,-0.27,4.488128786,0.0,0,0.0,4.48,-0.27,4.488128786,4.6,-0.27,4.6079170999,0.0,0,0.0,4.6,-0.27,4.6079170999
2019-04-11 03:00:00,4.34,-0.24,4.3466308792,0.0,0,0.0,4.34,-0.24,4.3466308792,4.45,-0.2,4.4544921147,0.0,0,0.0,4.45,-0.2,4.4544921147
2019-04-11 03:30:00,4.1,-0.24,4.1070183832,0.0,0,0.0,4.1,-0.24,4.1070183832,4.21,-0.23,4.2162779795,0.0,0,0.0,4.21,-0.23,4.2162779795
2019-04-11 04:00:00,3.98,-0.27,3.9891477787,0.0,0,0.0,3.98,-0.27,3.9891477787,4.09,-0.29,4.1002682839,0.0,0,0.0,4.09,-0.29,4.1002682839
2019-04-11 04:30:00,3.9314999999999998,-0.24,3.9388186363,0.0015,0,0.0015,3.93,-0.24,3.9373214245,4.0415,-0.21,4.0469522174,0.0015,0,0.0015,4.04,-0.21,4.045454239
2019-04-11 05:00:00,3.9085,-0.18,3.9126426172,0.0385,0,0.0385,3.87,-0.18,3.874183785,4.0085,-0.14,4.0109440597,0.0385,0,0.0385,3.9699999999999998,-0.14,3.9724677469
2019-04-11 05:30:00,3.9845,-0.14,3.986958772,0.0145,0,0.0145,3.9699999999999998,-0.14,3.9724677469,4.0945,-0.14,4.0968927555,0.0145,0,0.0145,4.08,-0.14,4.0824012542
2019-04-11 06:00:00,4.118,0.13,4.120051456,0.008,0,0.008,4.11,0.13,4.1120554471,4.228,0.13,4.2299981087,0.008,0,0.008,4.22,0.13,4.2220018948
2019-04-11 06:30:00,4.5115,0.15,4.5139929386,0.0115,0,0.0115,4.5,0.15,4.5024993059,4.6315,0.16,4.6342628594,0.0115,0,0.0115,4.62,0.16,4.6227697325
2019-04-11 07:00:00,4.825,0.14,4.8270306608,0.025,0,0.025,4.8,0.14,4.8020412326,4.955,0.16,4.9575825762,0.025,0,0.025,4.93,0.16,4.9325956656
2019-04-11 07:30:00,5.551,0.25,5.5566267645,0.041,0,0.041,5.51,0.25,5.5156685905,5.7010000000000005,0.24,5.7060495091,0.041,0,0.041,5.66,0.24,5.6650860541
2019-04-11 08:00:00,5.92,0.44,5.9363288319,0.03,0,0.03,5.89,0.44,5.9064117703,6.08,0.43,6.0951866255,0.03,0,0.03,6.05,0.43,6.0652617421
2019-04-11 08:30:00,6.0415,0.48,6.0605381155,0.0415,0,0.0415,6.0,0.48,6.0191693779,6.2015,0.48,6.2200484122,0.0415,0,0.0415,6.16,0.48,6.1786729967
2019-04-11 09:00:00,6.3035,0.55,6.3274491108,0.10350000000000001,0,0.10350000000000001,6.2,0.55,6.2243473553,6.4635,0.54,6.4860182123,0.10350000000000001,0,0.10350000000000001,6.36,0.54,6.382883361
2019-04-11 09:30:00,6.5045,0.64,6.5359100552000005,0.1245,0,0.1245,6.38,0.64,6.4120199625,6.6745,0.64,6.7051137388,0.1245,0,0.1245,6.55,0.64,6.581192901
2019-04-11 10:00:00,6.2585,0.64,6.2911383906000005,0.08850000000000001,0,0.08850000000000001,6.17,0.64,6.2031040617,6.4285,0.64,6.4602795799,0.08850000000000001,0,0.08850000000000001,6.34,0.64,6.3722209629
2019-04-11 10:30:00,5.929,0.64,5.963442043,0.079,0,0.079,5.85,0.64,5.8849044172,6.079,0.64,6.1125969113,0.079,0,0.079,6.0,0.64,6.0340367914
2019-04-11 11:00:00,5.777,0.72,5.8216946845,0.137,0,0.137,5.64,0.72,5.6857717154,5.927,0.71,5.9693742553,0.137,0,0.137,5.79,0.71,5.8333695237
2019-04-11 11:30:00,5.687,0.72,5.7323964448,0.147,0,0.147,5.54,0.72,5.5865910894,5.827,0.71,5.8700961662,0.147,0,0.147,5.68,0.71,5.7242030013
2019-04-11 12:00:00,5.6690000000000005,0.73,5.7158079919,0.11900000000000001,0,0.11900000000000001,5.55,0.73,5.5978031405,5.819,0.73,5.8646108993,0.11900000000000001,0,0.11900000000000001,5.7,0.73,5.74655549
2019-04-11 12:30:00,5.51,0.72,5.5568426287,0.13,0,0.13,5.38,0.72,5.4279646277,5.65,0.72,5.695691354,0.13,0,0.13,5.52,0.72,5.5667584823
2019-04-11 13:00:00,5.2735,0.63,5.3109982347999996,0.1135,0,0.1135,5.16,0.63,5.1983170353,5.4035,0.63,5.4401022279,0.1135,0,0.1135,5.29,0.63,5.3273820963
2019-04-11 13:30:00,5.154,0.59,5.1876599734,0.074,0,0.074,5.08,0.59,5.1141470452,5.284,0.59,5.3168370297,0.074,0,0.074,5.21,0.59,5.2433004873
2019-04-11 14:00:00,5.077,0.66,5.1197196212,0.067,0,0.067,5.01,0.66,5.0532860596,5.217,0.66,5.2585824135,0.067,0,0.067,5.15,0.66,5.1921190279000005
2019-04-11 14:30:00,5.0565,0.66,5.0993913607,0.0665,0,0.0665,4.99,0.66,5.0334580558,5.1965,0.66,5.2382451499,0.0665,0,0.0665,5.13,0.66,5.1722818949
2019-04-11 15:00:00,5.0135,0.55,5.043578318,0.043500000000000004,0,0.043500000000000004,4.97,0.55,5.0003399884,5.1735,0.71,5.2219921725,0.043500000000000004,0,0.043500000000000004,5.13,0.71,5.178899497
2019-04-11 15:30:00,4.857,-0.2,4.8611160241,0.057,0,0.057,4.8,-0.2,4.8041648598,5.147,1.22,5.2896133129,0.057,0,0.057,5.09,1.22,5.2341666003
2019-04-11 16:00:00,4.8345,-0.29,4.8431900902,0.0545,0,0.0545,4.78,-0.29,4.788788991,5.1245,1.17,5.2563675908,0.0545,0,0.0545,5.07,1.17,5.203248985
2019-04-11 16:30:00,5.0065,-0.36,5.0194264862,0.036500000000000005,0,0.036500000000000005,4.97,-0.36,4.9830211719,5.2965,1.08,5.4054890852,0.036500000000000005,0,0.036500000000000005,5.26,1.08,5.3697299746
2019-04-11 17:00:00,5.24,-0.42,5.2568051134000005,0.02,0,0.02,5.22,-0.42,5.2368692938,5.54,1.0,5.6295292876000005,0.02,0,0.02,5.52,1.0,5.6098484828
2019-04-11 17:30:00,5.398,-0.35000000000000003,5.4093348944,0.008,0,0.008,5.39,-0.35000000000000003,5.4013516827,5.678,0.78,5.7313248032,0.008,0,0.008,5.67,0.78,5.7233993396
2019-04-11 18:00:00,5.5475,0.26,5.5535894924,0.0275,0,0.0275,5.52,0.26,5.526119796,5.6975,0.24,5.7025526082999995,0.0275,0,0.0275,5.67,0.24,5.675077092
2019-04-11 18:30:00,5.643,0.24,5.6481013624,0.013000000000000001,0,0.013000000000000001,5.63,0.24,5.6351131311,5.793,0.22,5.7971759504,0.013000000000000001,0,0.013000000000000001,5.78,0.22,5.7841853359
2019-04-11 19:00:00,5.809,0.22,5.8131644566,0.009000000000000001,0,0.009000000000000001,5.8,0.22,5.8041709141,5.969,0.22,5.9730529045,0.009000000000000001,0,0.009000000000000001,5.96,0.22,5.9640590205
2019-04-11 19:30:00,5.836,0.22,5.8401452037,0.006,0,0.006,5.83,0.22,5.8341494667,5.986,0.2,5.9893401974,0.006,0,0.006,5.98,0.2,5.9833435469000005
2019-04-11 20:00:00,5.8105,0.19,5.8136056153,0.0005,0,0.0005,5.8100000000000005,0.19,5.8131058824,5.9605,0.18,5.9632172734,0.0005,0,0.0005,5.96,0.18,5.9627175013
2019-04-11 20:30:00,5.99,0.19,5.993012598,0.0,0,0.0,5.99,0.19,5.993012598,6.15,0.18,6.1526335825,0.0,0,0.0,6.15,0.18,6.1526335825
2019-04-11 21:00:00,5.96,0.19,5.9630277544,0.0,0,0.0,5.96,0.19,5.9630277544,6.12,0.18,6.1226464866,0.0,0,0.0,6.12,0.18,6.1226464866
2019-04-11 21:30:00,5.65,0.15,5.6519907997,0.0,0,0.0,5.65,0.15,5.6519907997,5.8,0.14,5.8016894091,0.0,0,0.0,5.8,0.14,5.8016894091
2019-04-11 22:00:00,5.19,0.15,5.1921671776,0.0,0,0.0,5.19,0.15,5.1921671776,5.32,0.14,5.3218417864,0.0,0,0.0,5.32,0.14,5.3218417864
2019-04-11 22:30:00,4.8100000000000005,0.14,4.8120369907,0.0,0,0.0,4.8100000000000005,0.14,4.8120369907,4.94,0.14,4.9419834075,0.0,0,0.0,4.94,0.14,4.9419834075
2019-04-11 23:00:00,4.34,-0.05,4.3402880089,0.0,0,0.0,4.34,-0.05,4.3402880089,4.45,-0.15,4.4525273722,0.0,0,0.0,4.45,-0.15,4.4525273722
2019-04-11 23:30:00,4.11,-0.22,4.1158838662,0.0,0,0.0,4.11,-0.22,4.1158838662,4.22,-0.15,4.2226650353,0.0,0,0.0,4.22,-0.15,4.2226650353
2019-04-12 00:00:00,3.77,-0.26,3.778954882,0.0,0,0.0,3.77,-0.26,3.778954882,3.87,-0.21,3.8756934863,0.0,0,0.0,3.87,-0.21,3.8756934863
2019-04-12 00:30:00,3.8200000000000003,-0.23,3.8269178199000002,0.0,0,0.0,3.8200000000000003,-0.23,3.8269178199000002,3.92,-0.18,3.9241304769000003,0.0,0,0.0,3.92,-0.18,3.9241304769000003
2019-04-12 01:00:00,3.76,-0.23,3.7670280063,0.0,0,0.0,3.76,-0.23,3.7670280063,3.86,-0.23,3.8668462602,0.0,0,0.0,3.86,-0.23,3.8668462602
2019-04-12 01:30:00,4.33,-0.23,4.3361042423,0.0,0,0.0,4.33,-0.23,4.3361042423,4.44,-0.23,4.4459532161,0.0,0,0.0,4.44,-0.23,4.4459532161
2019-04-12 02:00:00,4.42,-0.27,4.4282389276,0.0,0,0.0,4.42,-0.27,4.4282389276,4.54,-0.28,4.5486261662,0.0,0,0.0,4.54,-0.28,4.5486261662
2019-04-12 02:30:00,4.5605,-0.22,4.5658033521,0.0105,0,0.0105,4.55,-0.22,4.5553155763,4.6905,-0.21,4.695198638,0.0105,0,0.0105,4.68,-0.21,4.6847091692
2019-04-12 03:00:00,4.3635,-0.24,4.3700952221,0.0135,0,0.0135,4.35,-0.24,4.356615659,4.4835,-0.24,4.4899189581,0.0135,0,0.0135,4.47,-0.24,4.4764383163
2019-04-12 03:30:00,4.1615,-0.24,4.1684148366,0.0115,0,0.0115,4.15,-0.24,4.1569339663000004,4.2715,-0.24,4.2782370493,0.0115,0,0.0115,4.26,-0.24,4.2667552074
2019-04-12 04:00:00,4.07,-0.26,4.0782962129,0.01,0,0.01,4.06,-0.26,4.0683166052,4.18,-0.28,4.189367494,0.01,0,0.01,4.17,-0.28,4.1793899076
2019-04-12 04:30:00,4.0235,-0.23,4.0300685168,0.0135,0,0.0135,4.01,-0.23,4.016590594,4.1335,-0.21,4.1388310246,0.0135,0,0.0135,4.12,-0.21,4.1253484701
2019-04-12 05:00:00,3.9615,-0.15,3.9643388162,0.021500000000000002,0,0.021500000000000002,3.94,-0.15,3.9428542961,4.0715,-0.14,4.0739062643,0.021500000000000002,0,0.021500000000000002,4.05,-0.14,4.0524190307
2019-04-12 05:30:00,4.0015,0.13,4.0036111512,0.021500000000000002,0,0.021500000000000002,3.98,0.13,3.9821225496,4.1115,-0.14,4.1138828678,0.021500000000000002,0,0.021500000000000002,4.09,-0.14,4.0923953866
2019-04-12 06:00:00,4.2315,0.15,4.234157797,0.0315,0,0.0315,4.2,0.15,4.2026777178,4.3415,0.16,4.3444472894,0.0315,0,0.0315,4.31,0.16,4.3129688151
2019-04-12 06:30:00,4.511,0.15,4.5134932148,0.091,0,0.091,4.42,0.15,4.4225445165,4.631,0.14,4.6331156903,0.091,0,0.091,4.54,0.14,4.5421580774
2019-04-12 07:00:00,4.8845,0.19,4.8881939661,0.0845,0,0.0845,4.8,0.19,4.8037589448,5.0145,0.19,5.0180982703,0.0845,0,0.0845,4.93,0.19,4.9336598991
2019-04-12 07:30:00,5.4535,0.25,5.4592272576,0.07350000000000001,0,0.07350000000000001,5.38,0.25,5.3858054179,5.6035,0.24,5.6086372899,0.07350000000000001,0,0.07350000000000001,5.53,0.24,5.5352055066
2019-04-12 08:00:00,6.035,0.44,6.0510185093,0.065,0,0.065,5.97,0.44,5.9861924460000004,6.205,0.43,6.2198814297,0.065,0,0.065,6.14,0.43,6.1550385864
