Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-12 08:30:00,6.272,0.55,6.2960689323,0.152,0,0.152,6.12,0.55,6.1446643521,6.432,0.54,6.454628107,0.152,0,0.152,6.28,0.54,6.3031738037
2019-04-12 09:00:00,6.257,0.58,6.2838243928,0.117,0,0.117,6.14,0.58,6.1673332973,6.427,0.5700000000000001,6.4522266699,0.117,0,0.117,6.31,0.5700000000000001,6.335692543
2019-04-12 09:30:00,6.3845,0.65,6.417502649,0.2245,0,0.2245,6.16,0.65,6.194198899,6.5445,0.65,6.5766997993,0.2245,0,0.2245,6.32,0.65,6.3533377054999995
2019-04-12 10:00:00,6.383,0.65,6.4160103647,0.163,0,0.163,6.22,0.65,6.2538708014,6.553,0.65,6.5851582365,0.163,0,0.163,6.39,0.65,6.4229743889
2019-04-12 10:30:00,6.201,0.5700000000000001,6.227142282,0.321,0,0.321,5.88,0.5700000000000001,5.9075629493,6.361,0.5700000000000001,6.3864873757,0.321,0,0.321,6.04,0.5700000000000001,6.0668360782
2019-04-12 11:00:00,6.084,0.59,6.1125408792,0.304,0,0.304,5.78,0.59,5.8100344233,6.244,0.59,6.2718128161,0.304,0,0.304,5.94,0.59,5.9692294310000005
2019-04-12 11:30:00,6.0565,0.64,6.0902210346,0.3065,0,0.3065,5.75,0.64,5.7855077565,6.2065,0.64,6.2394104088,0.3065,0,0.3065,5.9,0.64,5.9346103495
2019-04-12 12:00:00,5.9645,0.64,5.9987382215,0.4045,0,0.4045,5.5600000000000005,0.64,5.5967133212,6.1145,0.64,6.1479029148,0.4045,0,0.4045,5.71,0.64,5.7457549547
2019-04-12 12:30:00,5.76,0.68,5.8,0.6000000000000001,0,0.6000000000000001,5.16,0.68,5.2046133382,5.9,0.68,5.9390571642,0.6000000000000001,0,0.6000000000000001,5.3,0.68,5.3434445819
2019-04-12 13:00:00,5.5855,0.66,5.6243586523,0.5355,0,0.5355,5.05,0.66,5.0929461022,5.7155000000000005,0.65,5.7523421534,0.5355,0,0.5355,5.18,0.65,5.2206225682
2019-04-12 13:30:00,5.423,0.54,5.4498191713,0.533,0,0.533,4.89,0.54,4.9197256021,5.553,0.53,5.5782352944,0.533,0,0.533,5.02,0.53,5.0479005537
2019-04-12 14:00:00,5.0575,0.5,5.0821556696,0.6175,0,0.6175,4.44,0.5,4.4680644579,5.1775,0.49,5.2006351776,0.6175,0,0.6175,4.5600000000000005,0.49,4.5862511924
2019-04-12 14:30:00,4.925,0.5,4.9503156465,0.675,0,0.675,4.25,0.5,4.2793106922,5.035,0.49,5.0587869099,0.675,0,0.675,4.36,0.49,4.3874480054
2019-04-12 15:00:00,4.9225,0.45,4.9430260216,0.5225000000000001,0,0.5225000000000001,4.4,0.45,4.4229515032,5.0425,0.45,5.062539506,0.5225000000000001,0,0.5225000000000001,4.52,0.45,4.5423452093000005
2019-04-12 15:30:00,4.9015,0.42,4.9194615813,0.41150000000000003,0,0.41150000000000003,4.49,0.42,4.5096008693,5.0215,0.41000000000000003,5.0382102229,0.41150000000000003,0,0.41150000000000003,4.61,0.41000000000000003,4.6281961929
2019-04-12 16:00:00,5.211,0.4,5.2263295916,0.35100000000000003,0,0.35100000000000003,4.86,0.4,4.8764331227,5.341,0.4,5.3559575241,0.35100000000000003,0,0.35100000000000003,4.99,0.4,5.0060063923
2019-04-12 16:30:00,5.474,0.35000000000000003,5.4851778458,0.364,0,0.364,5.11,0.35000000000000003,5.1219722764,5.614,0.34,5.6242862658,0.364,0,0.364,5.25,0.34,5.2609980042
2019-04-12 17:00:00,5.66,0.29,5.6674244591,0.39,0,0.39,5.27,0.29,5.2779730958,5.8,0.27,5.8062810817,0.39,0,0.39,5.41,0.27,5.4167333329
2019-04-12 17:30:00,5.714,0.19,5.7171580352,0.41400000000000003,0,0.41400000000000003,5.3,0.19,5.3034045669,5.854,0.18,5.8567666848,0.41400000000000003,0,0.41400000000000003,5.44,0.18,5.4429771265
2019-04-12 18:00:00,5.7935,0.18,5.7962955627,0.3235,0,0.3235,5.47,0.18,5.4729608075,5.9335,0.18,5.9362296325,0.3235,0,0.3235,5.61,0.18,5.6128869577
2019-04-12 18:30:00,5.9335,0.24,5.9383518126,0.3235,0,0.3235,5.61,0.24,5.6151313431,6.0835,0.22,6.0874766735,0.3235,0,0.3235,5.76,0.22,5.7641998576999995
2019-04-12 19:00:00,5.8955,0.25,5.9007982723,0.3355,0,0.3355,5.5600000000000005,0.25,5.5656176656,6.0355,0.24,6.0402698822,0.3355,0,0.3355,5.7,0.24,5.7050503942
2019-04-12 19:30:00,5.824,0.19,5.8270984203000005,0.41400000000000003,0,0.41400000000000003,5.41,0.19,5.4133353859,5.964,0.18,5.9667156795,0.41400000000000003,0,0.41400000000000003,5.55,0.18,5.5529181517
2019-04-12 20:00:00,5.8215,0.18,5.8242821231,0.41150000000000003,0,0.41150000000000003,5.41,0.18,5.4129936265,5.9615,0.17,5.963923394,0.41150000000000003,0,0.41150000000000003,5.55,0.17,5.5526029932
2019-04-12 20:30:00,5.726,0.17,5.7285230208,0.376,0,0.376,5.35,0.17,5.3527002531,5.866,0.15,5.8679175182000005,0.376,0,0.376,5.49,0.15,5.492048798
2019-04-12 21:00:00,5.5465,0.14,5.5482665987,0.28650000000000003,0,0.28650000000000003,5.26,0.14,5.261862788,5.6865,0.14,5.6882231189,0.28650000000000003,0,0.28650000000000003,5.4,0.14,5.40181451
2019-04-12 21:30:00,5.2655,0.0,5.2655,0.2555,0,0.2555,5.01,0.0,5.01,5.3955,0.26,5.4017608472,0.2555,0,0.2555,5.14,0.26,5.1465716744
2019-04-12 22:00:00,4.9235,0.13,4.9252159597,0.3635,0,0.3635,4.5600000000000005,0.13,4.5618526938,5.0435,-0.1,5.0444912776,0.3635,0,0.3635,4.68,-0.1,4.6810682541
2019-04-12 22:30:00,4.5440000000000005,-0.14,4.5461561786,0.364,0,0.364,4.18,-0.14,4.1823438405,4.664,-0.14,4.6661007276,0.364,0,0.364,4.3,-0.14,4.3022784661
2019-04-12 23:00:00,4.165,-0.24,4.1719090354,0.385,0,0.385,3.7800000000000002,-0.24,3.7876113845,4.265,-0.2,4.2696867567,0.385,0,0.385,3.88,-0.2,3.8851512197
2019-04-12 23:30:00,4.049,-0.1,4.0502346846,0.369,0,0.369,3.68,-0.1,3.6813584449,4.139,-0.14,4.1413670448,0.369,0,0.369,3.77,-0.14,3.7725985739
2019-04-13 00:00:00,3.7565,-0.17,3.7603446983,0.48650000000000004,0,0.48650000000000004,3.27,-0.17,3.2744159785,3.8465,-0.14,3.8490469275,0.48650000000000004,0,0.48650000000000004,3.36,-0.14,3.3629154019
2019-04-14 00:30:00,3.838,-0.23,3.8448854339,0.968,0,0.968,2.87,-0.23,2.8792012781,3.908,-0.19,3.9126160047000003,0.968,0,0.968,2.94,-0.19,2.9461330588
2019-04-14 01:00:00,3.757,-0.23,3.7640336077,0.967,0,0.967,2.79,-0.23,2.7994642345000003,3.8369999999999997,-0.23,3.8438872252,0.967,0,0.967,2.87,-0.23,2.8792012781
2019-04-14 01:30:00,4.4145,-0.16,4.417398584,0.9545,0,0.9545,3.46,-0.16,3.4636974464,4.5045,-0.17,4.5077067618,0.9545,0,0.9545,3.55,-0.17,3.5540680916
2019-04-14 02:00:00,4.562,-0.21,4.5668308486,0.992,0,0.992,3.5700000000000003,-0.21,3.5761711368,4.662,-0.23,4.6676700826,0.992,0,0.992,3.67,-0.23,3.6772000218
2019-04-14 02:30:00,4.7379999999999995,-0.21,4.742651579,0.988,0,0.988,3.75,-0.21,3.7558753973,4.838,-0.19,4.8417294431,0.988,0,0.988,3.85,-0.19,3.8546854606
2019-04-14 03:00:00,4.5035,-0.21,4.5083935332,0.9535,0,0.9535,3.55,-0.21,3.5562058433,4.6035,-0.22,4.6087538717,0.9535,0,0.9535,3.65,-0.22,3.6566241262
2019-04-14 03:30:00,4.308,-0.19,4.3121878438,0.968,0,0.968,3.34,-0.19,3.3453998266,4.398,-0.2,4.402545173,0.968,0,0.968,3.43,-0.2,3.435825956
2019-04-14 04:00:00,4.236,-0.22,4.2417090895,0.966,0,0.966,3.27,-0.22,3.277392256,4.326,-0.24,4.3326523055,0.966,0,0.966,3.36,-0.24,3.3685605234000002
2019-04-14 04:30:00,4.1005,-0.2,4.1053745566,0.9305,0,0.9305,3.17,-0.2,3.1763028823,4.1905,-0.21,4.1957586024,0.9305,0,0.9305,3.26,-0.21,3.2667568015
2019-04-14 05:00:00,3.9859999999999998,-0.2,3.9910144074,0.936,0,0.936,3.05,-0.2,3.0565503431,4.066,-0.21,4.0714194085,0.936,0,0.936,3.13,-0.21,3.1370368184
2019-04-14 05:30:00,3.8615,-0.2,3.8666758656,1.0015,0,1.0015,2.86,-0.2,2.8669844785,3.9314999999999998,-0.19,3.9360884454000002,1.0015,0,1.0015,2.93,-0.19,2.9361539469
2019-04-14 06:00:00,3.802,-0.2,3.8072567552,0.972,0,0.972,2.83,-0.2,2.8370583357,3.882,-0.19,3.8866468839,0.972,0,0.972,2.91,-0.19,2.9161961525
2019-04-14 06:30:00,3.8885,-0.22,3.8947185072,0.9085000000000001,0,0.9085000000000001,2.98,-0.22,2.9881097704,3.9685,-0.23,3.9751593993,0.9085000000000001,0,0.9085000000000001,3.06,-0.23,3.0686316169
2019-04-14 07:00:00,3.9955,-0.17,3.9991149333,0.8355,0,0.8355,3.16,-0.17,3.164569481,4.0855,-0.14,4.0878980234,0.8355,0,0.8355,3.25,-0.14,3.2530139871
2019-04-14 07:30:00,4.205,-0.18,4.2088507933,0.905,0,0.905,3.3,-0.18,3.3049054449,4.295,-0.14,4.2972811172,0.905,0,0.905,3.39,-0.14,3.3928896239
2019-04-14 08:00:00,4.4205,0.23,4.4264794419,0.9105000000000001,0,0.9105000000000001,3.51,0.23,3.5175275408,4.5205,-0.01,4.5205110607,0.9105000000000001,0,0.9105000000000001,3.61,-0.01,3.6100138504
2019-04-14 08:30:00,4.617,0.15,4.6194360045,0.967,0,0.967,3.65,0.15,3.6530808915,4.717,0.14,4.7190771344,0.967,0,0.967,3.75,0.14,3.7526124234
2019-04-14 09:00:00,4.8025,-0.56,4.8350394259,0.9225000000000001,0,0.9225000000000001,3.88,-0.56,3.9202040763,4.9125,0.7000000000000001,4.9621221519,0.9225000000000001,0,0.9225000000000001,3.99,0.7000000000000001,4.0509381629
2019-04-14 09:30:00,5.1165,0.18,5.1196652478,0.8165,0,0.8165,4.3,0.18,4.3037657929,5.2265,0.15,5.228652049,0.8165,0,0.8165,4.41,0.15,4.412550283
2019-04-14 10:00:00,5.327,0.2,5.3307531363,0.967,0,0.967,4.36,0.2,4.3645847454,5.447,0.18,5.4499733027,0.967,0,0.967,4.48,0.18,4.4836146132
2019-04-14 10:30:00,5.6370000000000005,0.30000000000000004,5.644977325,1.017,0,1.017,4.62,0.30000000000000004,4.6297300137,5.767,0.29,5.7742868824,1.017,0,1.017,4.75,0.29,4.7588443975
2019-04-14 11:00:00,5.549,0.22,5.5533594337,0.999,0,0.999,4.55,0.22,4.5553155763,5.679,0.30000000000000004,5.6869184098000005,0.999,0,0.999,4.68,0.30000000000000004,4.6896055271
2019-04-14 11:30:00,5.524,0.28,5.5310917548,1.034,0,1.034,4.49,0.28,4.4987220408,5.644,0.27,5.650454495,1.034,0,1.034,4.61,0.27,4.6178999556
2019-04-14 12:00:00,5.636,0.29,5.6434560333,0.976,0,0.976,4.66,0.29,4.6690148854,5.766,0.27,5.7723180786,0.976,0,0.976,4.79,0.27,4.7976035684
2019-04-14 12:30:00,5.6145,0.26,5.6205169024,0.9945,0,0.9945,4.62,0.26,4.6273102338,5.7345,0.24,5.7395200366,0.9945,0,0.9945,4.74,0.24,4.7460720601
2019-04-14 13:00:00,5.713,0.26,5.7189132709,0.983,0,0.983,4.73,0.26,4.7371404877,5.843,0.27,5.8492349072,0.983,0,0.983,4.86,0.27,4.8674942219
2019-04-14 13:30:00,5.666,0.25,5.6715126730000005,0.9560000000000001,0,0.9560000000000001,4.71,0.25,4.716630153,5.786,0.24,5.7909753928,0.9560000000000001,0,0.9560000000000001,4.83,0.24,4.8359590569
2019-04-14 14:00:00,5.5775,0.28,5.5845238159,0.9475,0,0.9475,4.63,0.28,4.6384587958,5.6975,0.26,5.7034293412,0.9475,0,0.9475,4.75,0.26,4.7571104675
2019-04-14 14:30:00,5.401,0.19,5.4043409404,0.931,0,0.931,4.47,0.19,4.4740362091,5.521,0.18,5.5239334717,0.931,0,0.931,4.59,0.18,4.5935280559
2019-04-14 15:00:00,5.267,0.16,5.2694296655,0.967,0,0.967,4.3,0.16,4.3029757145,5.3870000000000005,0.15,5.3890879562,0.967,0,0.967,4.42,0.15,4.4225445165
2019-04-14 15:30:00,5.437,0.16,5.43935373,0.937,0,0.937,4.5,0.16,4.502843546,5.547,0.15,5.5490277527,0.937,0,0.937,4.61,0.15,4.6124397015
2019-04-14 16:00:00,5.55,0.16,5.5523058273,0.96,0,0.96,4.59,0.16,4.5927878244,5.67,0.15,5.6719837799,0.96,0,0.96,4.71,0.15,4.7123879297
2019-04-14 16:30:00,5.6805,0.14,5.6822249383,0.8805000000000001,0,0.8805000000000001,4.8,0.14,4.8020412326,5.8105,0.13,5.8119540819,0.8805000000000001,0,0.8805000000000001,4.93,0.13,4.9317136981
2019-04-14 17:00:00,5.86,0.14,5.8616721164,0.92,0,0.92,4.94,0.14,4.9419834075,5.99,0.15,5.9918778359000004,0.92,0,0.92,5.07,0.15,5.0722184496
2019-04-14 17:30:00,6.1045,0.15,6.1063426247,0.8445,0,0.8445,5.26,0.15,5.2621383486,6.2445,0.15,6.2463013256,0.8445,0,0.8445,5.4,0.15,5.4020829316
2019-04-14 18:00:00,6.0305,0.15,6.0323652285,0.9005000000000001,0,0.9005000000000001,5.13,0.15,5.1321925139,6.1705,0.14,6.1720879976,0.9005000000000001,0,0.9005000000000001,5.27,0.14,5.2718592546
2019-04-14 18:30:00,5.961,0.15,5.9628869686,0.971,0,0.971,4.99,0.15,4.9922539999,6.091,0.14,6.0926087188,0.971,0,0.971,5.12,0.14,5.1219137049
2019-04-14 19:00:00,6.024,0.15,6.0258672405,0.934,0,0.934,5.09,0.15,5.0922097365,6.164,0.14,6.1655896717,0.934,0,0.934,5.23,0.14,5.2318734694
2019-04-14 19:30:00,5.9545,0.16,5.9566492469,0.9645,0,0.9645,4.99,0.16,4.9925644713,6.0945,0.15,6.0963456472,0.9645,0,0.9645,5.13,0.15,5.1321925139
2019-04-14 20:00:00,5.8405000000000005,0.15,5.8424258874,0.9505,0,0.9505,4.89,0.15,4.8923000726,5.9705,0.14,5.972141178,0.9505,0,0.9505,5.02,0.14,5.0219518118
2019-04-14 20:30:00,5.8415,0.15,5.8434255578,0.9515,0,0.9515,4.89,0.15,4.8923000726,5.9715,0.14,5.9731409032,0.9515,0,0.9515,5.02,0.14,5.0219518118
2019-04-14 21:00:00,5.6415,0.15,5.6434937982,0.9415,0,0.9415,4.7,0.15,4.7023930078,5.7615,0.17,5.7640074818,0.9415,0,0.9415,4.82,0.17,4.8229969936
2019-04-14 21:30:00,5.265,0.14,5.2668610196,0.885,0,0.885,4.38,0.14,4.3822368717,5.375,0.13,5.3765718632,0.885,0,0.885,4.49,0.13,4.4918815657
2019-04-14 22:00:00,4.89,-0.13,4.8917277111,0.96,0,0.96,3.93,-0.13,3.9321495394,4.99,-0.09,4.9908115573,0.96,0,0.96,4.03,-0.09,4.0310048375
2019-04-14 22:30:00,4.6015,-0.18,4.6050192453,1.0115,0,1.0115,3.59,-0.18,3.5945097023,4.6915,-0.16,4.6942275456,1.0115,0,1.0115,3.68,-0.16,3.6834766186
2019-04-14 23:00:00,4.3215,-0.23,4.3276162318,1.0315,0,1.0315,3.29,-0.23,3.2980297148,4.4115,-0.24,4.4180235683,1.0315,0,1.0315,3.38,-0.24,3.388509997
2019-04-14 23:30:00,4.103,-0.21,4.1083706016,1.023,0,1.023,3.08,-0.21,3.08715079,4.183,-0.24,4.1898793539,1.023,0,1.023,3.16,-0.24,3.1691008188
2019-04-15 00:00:00,3.8085,-0.22,3.8148489158,1.0285,0,1.0285,2.7800000000000002,-0.22,2.7886914494,3.8885,-0.24,3.8958994148,1.0285,0,1.0285,2.86,-0.24,2.8700522643
2019-04-15 00:30:00,3.866,-0.24,3.8734423966,1.016,0,1.016,2.85,-0.24,2.8600874113,3.936,-0.24,3.9433102845,1.016,0,1.016,2.92,-0.24,2.9298464124
2019-04-15 01:00:00,3.7665,-0.23,3.7735159003,1.0265,0,1.0265,2.74,-0.23,2.7496363396,3.8465,-0.24,3.8539800531,1.0265,0,1.0265,2.8200000000000003,-0.24,2.8301943396
2019-04-15 01:30:00,4.4465,-0.16,4.4493777374,1.0365,0,1.0365,3.41,-0.16,3.413751602,4.5365,-0.16,4.5393206816,1.0365,0,1.0365,3.5,-0.16,3.5036552342
2019-04-15 02:00:00,4.601,-0.21,4.6057899431,1.021,0,1.021,3.58,-0.21,3.5861539287,4.7010000000000005,-0.21,4.7056881537,1.021,0,1.021,3.68,-0.21,3.6859869777
2019-04-15 02:30:00,4.8835,-0.21,4.8880131188,1.0335,0,1.0335,3.85,-0.21,3.8557230191,4.9835,-0.16,4.9860678144,1.0335,0,1.0335,3.95,-0.16,3.9532391782
2019-04-15 03:00:00,4.661,-0.23,4.6666712976,1.041,0,1.041,3.62,-0.23,3.6272992708,4.761,-0.24,4.7670453113,1.041,0,1.041,3.7199999999999998,-0.24,3.7277338961
2019-04-15 03:30:00,4.5375,-0.21,4.5423569047,1.0275,0,1.0275,3.51,-0.21,3.5162764396,4.6375,-0.24,4.64370609,1.0275,0,1.0275,3.61,-0.24,3.6179690435
2019-04-15 04:00:00,4.3625,-0.21,4.3675515166,1.0425,0,1.0425,3.32,-0.21,3.3266349364,4.4525,-0.23,4.4584365253,1.0425,0,1.0425,3.41,-0.23,3.4177477964
2019-04-15 04:30:00,4.2985,-0.21,4.3036266392,1.0385,0,1.0385,3.26,-0.21,3.2667568015,4.3785,-0.23,4.3845367201,1.0385,0,1.0385,3.34,-0.23,3.3479097957
2019-04-15 05:00:00,4.1485,-0.21,4.1538117735,1.0385,0,1.0385,3.11,-0.21,3.1170819688,4.2385,-0.23,4.2447358281,1.0385,0,1.0385,3.2,-0.23,3.2082549774
2019-04-15 05:30:00,4.275,-0.16,4.2779931042,0.995,0,0.995,3.2800000000000002,-0.16,3.2839001203000002,4.365,-0.07,4.3655612469000005,0.995,0,0.995,3.37,-0.07,3.3707269246
2019-04-15 06:00:00,4.4555,0.2,4.4599865751,1.0255,0,1.0255,3.43,0.2,3.435825956,4.5455,0.2,4.5498978285,1.0255,0,1.0255,3.52,0.2,3.5256772399000003
2019-04-15 06:30:00,4.7285,0.18,4.7319247934,1.0285,0,1.0285,3.7,0.18,3.7043757909,4.8285,0.19,4.832236775,1.0285,0,1.0285,3.8,0.19,3.804747035
2019-04-15 07:00:00,5.0405,0.28,5.0482710159,1.0305,0,1.0305,4.01,0.28,4.0197636746,5.1505,0.26,5.1570582942,1.0305,0,1.0305,4.12,0.26,4.1281957318
2019-04-15 07:30:00,5.7305,0.43,5.746610327,1.0205,0,1.0205,4.71,0.43,4.7295877199,5.8605,0.42,5.8755306356,1.0205,0,1.0205,4.84,0.42,4.858188963
2019-04-15 08:00:00,6.2,0.49,6.2193327616,1.01,0,1.01,5.19,0.49,5.213079704,6.33,0.48,6.3481729655,1.01,0,1.01,5.32,0.48,5.3416102441
2019-04-15 08:30:00,6.312,0.53,6.3342121846,1.012,0,1.012,5.3,0.53,5.3264340792,6.452,0.52,6.4729208245,1.012,0,1.012,5.44,0.52,5.464796428
2019-04-15 09:00:00,6.632,0.64,6.6628090172,1.002,0,1.002,5.63,0.64,5.6662597893,6.782,0.63,6.8111984261,1.002,0,1.002,5.78,0.63,5.8142325375
2019-04-15 09:30:00,6.6505,0.66,6.6831691771,1.0205,0,1.0205,5.63,0.66,5.6685536074,6.8004999999999995,0.66,6.832451994,1.0205,0,1.0205,5.78,0.66,5.8175596258
2019-04-15 10:00:00,6.7425,0.64,6.7728063792,1.0225,0,1.0225,5.72,0.64,5.7556928340999995,6.9025,0.64,6.9321069128,1.0225,0,1.0225,5.88,0.64,5.9147273817
2019-04-15 10:30:00,6.7515,0.6900000000000001,6.7866672417,1.0115,0,1.0115,5.74,0.6900000000000001,5.7813233779,6.9015,0.6900000000000001,6.935906736,1.0115,0,1.0115,5.89,0.6900000000000001,5.9302782397
2019-04-15 11:00:00,6.7595,0.6900000000000001,6.7946258359,1.0095,0,1.0095,5.75,0.6900000000000001,5.7912520235,6.9195,0.6900000000000001,6.9538176745,1.0095,0,1.0095,5.91,0.6900000000000001,5.9501428554
2019-04-15 11:30:00,6.6129999999999995,0.63,6.6429412913,1.013,0,1.013,5.6,0.63,5.6353260775,6.763,0.63,6.7922801031999995,1.013,0,1.013,5.75,0.63,5.7844100823
2019-04-15 12:00:00,6.753,0.63,6.7823232745,1.003,0,1.003,5.75,0.63,5.7844100823,6.983,1.04,7.0600204674,1.003,0,1.003,5.98,1.04,6.0697611156
2019-04-15 12:30:00,6.857,0.14,6.8584290475,1.027,0,1.027,5.83,0.14,5.8316807183,7.187,1.48,7.3378040992999995,1.027,0,1.027,6.16,1.48,6.3352979409
2019-04-15 13:00:00,6.7865,0.6900000000000001,6.8214868064,1.0165,0,1.0165,5.77,0.6900000000000001,5.8111100489,7.0165,1.01,7.0888202298,1.0165,0,1.0165,6.0,1.01,6.0844145158
2019-04-15 13:30:00,6.8629999999999995,0.68,6.8966056144,0.983,0,0.983,5.88,0.68,5.9191891337,7.013,0.68,7.0458902205,0.983,0,0.983,6.03,0.68,6.068220497
2019-04-15 14:00:00,6.801,0.68,6.8349104603,1.001,0,1.001,5.8,0.68,5.839726021,6.961,0.68,6.9941347571,1.001,0,1.001,5.96,0.68,5.9986665185
2019-04-15 14:30:00,6.757,0.62,6.7853849559,0.9570000000000001,0,0.9570000000000001,5.8,0.62,5.8330438023,6.917,0.62,6.9447310243,0.9570000000000001,0,0.9570000000000001,5.96,0.62,5.9921615466
2019-04-15 15:00:00,6.7495,0.61,6.7770089457000005,0.8895000000000001,0,0.8895000000000001,5.86,0.61,5.8916636021,6.8995,0.61,6.9264132312,0.8895000000000001,0,0.8895000000000001,6.01,0.61,6.0408774197
2019-04-15 15:30:00,6.8925,0.64,6.9221496842,0.9625,0,0.9625,5.93,0.64,5.9644362684,7.0425,0.64,7.0715207876,0.9625,0,0.9625,6.08,0.64,6.1135914159
2019-04-15 16:00:00,7.002,0.65,7.0321052324,0.9420000000000001,0,0.9420000000000001,6.06,0.65,6.0947600445,7.162,0.67,7.1932707442,0.9420000000000001,0,0.9420000000000001,6.22,0.67,6.2559811381
2019-04-15 16:30:00,7.227,0.65,7.2561717868,0.917,0,0.917,6.31,0.65,6.3433902607,7.397,0.65,7.425503956,0.917,0,0.917,6.48,0.65,6.5125187140000005
2019-04-15 17:00:00,7.415,0.61,7.440048723,0.895,0,0.895,6.52,0.61,6.5484731045,7.585,0.61,7.6094891419,0.895,0,0.895,6.69,0.61,6.7177526004
2019-04-15 17:30:00,7.5255,0.51,7.5427614472,0.7655000000000001,0,0.7655000000000001,6.76,0.51,6.7792108685,7.7055,0.51,7.7223591117,0.7655000000000001,0,0.7655000000000001,6.94,0.51,6.9587139616
2019-04-15 18:00:00,7.443,0.51,7.4604523321,0.673,0,0.673,6.77,0.51,6.7891825723,7.6129999999999995,0.51,7.6300634991,0.673,0,0.673,6.94,0.51,6.9587139616
2019-04-15 18:30:00,7.3935,0.47000000000000003,7.4084237359,0.8035,0,0.8035,6.59,0.47000000000000003,6.6067389838,7.5635,0.47000000000000003,7.5780889576,0.8035,0,0.8035,6.76,0.47000000000000003,6.7763190598000005
2019-04-15 19:00:00,7.2665,0.47000000000000003,7.2816840257,0.8565,0,0.8565,6.41,0.47000000000000003,6.4272077919,7.4365,0.47000000000000003,7.4513376148,0.8565,0,0.8565,6.58,0.47000000000000003,6.5967643584
2019-04-15 19:30:00,7.1370000000000005,0.46,7.1518087922,0.807,0,0.807,6.33,0.46,6.3466920518,7.307,0.46,7.321464949,0.807,0,0.807,6.5,0.46,6.5162565941
2019-04-15 20:00:00,6.9375,0.41000000000000003,6.9496047549,0.5675,0,0.5675,6.37,0.41000000000000003,6.3831810252,7.1075,0.41000000000000003,7.119315715,0.5675,0,0.5675,6.54,0.41000000000000003,6.5528390794
2019-04-15 20:30:00,6.6815,0.35000000000000003,6.6906608231,0.49150000000000005,0,0.49150000000000005,6.19,0.35000000000000003,6.1998870957,6.8415,0.31,6.8485197123,0.49150000000000005,0,0.49150000000000005,6.35,0.31,6.357562426
2019-04-15 21:00:00,6.354,0.35000000000000003,6.3636322961000005,0.5640000000000001,0,0.5640000000000001,5.79,0.35000000000000003,5.8005689376,6.514,0.34,6.522867161,0.5640000000000001,0,0.5640000000000001,5.95,0.34,5.9597063686
2019-04-15 21:30:00,5.9475,0.29,5.9545660001,0.3375,0,0.3375,5.61,0.29,5.6174905429,6.0975,0.26,6.103040738,0.3375,0,0.3375,5.76,0.26,5.7658650695
2019-04-15 22:00:00,5.5465,0.23,5.5512667248,0.4365,0,0.4365,5.11,0.23,5.1151735063,5.6865,0.19,5.6896732991,0.4365,0,0.4365,5.25,0.19,5.2534369702
2019-04-15 22:30:00,5.089,0.21,5.0933310318,0.439,0,0.439,4.65,0.21,4.6547395201,5.219,0.19,5.2224573718,0.439,0,0.439,4.78,0.19,4.7837746602
2019-04-15 23:00:00,4.682,0.15,4.6844022031,0.382,0,0.382,4.3,0.15,4.3026154836,4.792,0.14,4.7940446389,0.382,0,0.382,4.41,0.14,4.4122216626
2019-04-15 23:30:00,4.3895,0.13,4.3914246265,0.2495,0,0.2495,4.14,0.13,4.1420405599,4.4995,0.0,4.4995,0.2495,0,0.2495,4.25,0.0,4.25
2019-04-16 00:00:00,4.07,0.17,4.0735488214,0.13,0,0.13,3.94,0.17,3.9436658073,4.18,0.13,4.1820210425,0.13,0,0.13,4.05,0.13,4.0520858826
2019-04-17 00:30:00,3.71,-0.27,3.7198118232,0.0,0,0.0,3.71,-0.27,3.7198118232,3.81,-0.23,3.8169359439,0.0,0,0.0,3.81,-0.23,3.8169359439
2019-04-17 01:00:00,3.59,-0.27,3.6001388862,0.0,0,0.0,3.59,-0.27,3.6001388862,3.69,-0.28,3.7006080581000003,0.0,0,0.0,3.69,-0.28,3.7006080581000003
2019-04-17 01:30:00,4.21,-0.15,4.2126713615,0.0,0,0.0,4.21,-0.15,4.2126713615,4.33,-0.21,4.3350893878,0.0,0,0.0,4.33,-0.21,4.3350893878
2019-04-17 02:00:00,4.32,-0.19,4.3241762221,0.0,0,0.0,4.32,-0.19,4.3241762221,4.44,-0.27,4.4482018839,0.0,0,0.0,4.44,-0.27,4.4482018839
2019-04-17 02:30:00,4.412,-0.26,4.4196542851,0.002,0,0.002,4.41,-0.26,4.4176577504,4.532,-0.27,4.5400356827,0.002,0,0.002,4.53,-0.27,4.5380392242
2019-04-17 03:00:00,4.1625,-0.26,4.1706122153,0.0125,0,0.0125,4.15,-0.26,4.1581366019,4.2725,-0.27,4.2810228042,0.0125,0,0.0125,4.26,-0.27,4.2685477624
2019-04-17 03:30:00,3.9795,-0.24,3.9867305214,0.0095,0,0.0095,3.9699999999999998,-0.24,3.9772477921,4.0795,-0.25,4.087153074,0.0095,0,0.0095,4.07,-0.25,4.0776709038
2019-04-17 04:00:00,3.8945,-0.24,3.9018880366,0.0245,0,0.0245,3.87,-0.24,3.877434719,4.0045,-0.23,4.011099631,0.0245,0,0.0245,3.98,-0.23,3.9866401894
2019-04-17 04:30:00,3.8365,-0.23,3.8433881212000003,0.0565,0,0.0565,3.7800000000000002,-0.23,3.7869908899,3.9365,-0.22,3.9426428002,0.0565,0,0.0565,3.88,-0.22,3.8862321083999998
2019-04-17 05:00:00,3.741,-0.18,3.7453278895,0.07100000000000001,0,0.07100000000000001,3.67,-0.18,3.6744115175000003,3.841,-0.14,3.8435505721,0.07100000000000001,0,0.07100000000000001,3.77,-0.14,3.7725985739
2019-04-17 05:30:00,3.926,0.2,3.9310909427,0.08600000000000001,0,0.08600000000000001,3.84,0.2,3.845204806,4.026,0.22,4.0320064484,0.08600000000000001,0,0.08600000000000001,3.94,0.22,3.9461373519
2019-04-17 06:00:00,4.0035,0.16,4.0066959268,0.1335,0,0.1335,3.87,0.16,3.8733060814,4.1035,0.17,4.1070198746,0.1335,0,0.1335,3.9699999999999998,0.17,3.9736381315
2019-04-17 06:30:00,4.357,0.14,4.3592486738,0.107,0,0.107,4.25,0.14,4.2523052572,4.467,0.14,4.4691933277,0.107,0,0.107,4.36,0.14,4.3622471273
2019-04-17 07:00:00,4.6675,0.18,4.6709695193,0.0975,0,0.0975,4.57,0.18,4.573543484,4.7975,0.32,4.8081603811,0.0975,0,0.0975,4.7,0.32,4.7108810216
2019-04-17 07:30:00,5.3295,0.34,5.3403342826,0.1095,0,0.1095,5.22,0.34,5.2310610778,5.4795,0.34,5.490038274,0.1095,0,0.1095,5.37,0.34,5.3807527354
2019-04-17 08:00:00,5.745,0.43,5.7610697791,0.145,0,0.145,5.6,0.43,5.6164846657,5.895,0.42,5.9099428931,0.145,0,0.145,5.75,0.42,5.7653187249
2019-04-17 08:30:00,5.9375,0.48,5.9568705081,0.1275,0,0.1275,5.8100000000000005,0.48,5.8297941645,6.0975,0.51,6.1187912409,0.1275,0,0.1275,5.97,0.51,5.9917443203000005
2019-04-17 09:00:00,6.176,0.6000000000000001,6.2050766313,0.146,0,0.146,6.03,0.6000000000000001,6.0597772236,6.336,0.59,6.3634107207,0.146,0,0.146,6.19,0.59,6.2180543581
2019-04-17 09:30:00,6.221,0.64,6.253834104,0.221,0,0.221,6.0,0.64,6.0340367914,6.381,0.64,6.4130149696,0.221,0,0.221,6.16,0.64,6.1931575145
2019-04-17 10:00:00,6.0865,0.62,6.1179965879000004,0.2665,0,0.2665,5.82,0.62,5.8529308897,6.2465,0.62,6.2771938197,0.2665,0,0.2665,5.98,0.62,6.0120545573
2019-04-17 10:30:00,5.8260000000000005,0.59,5.8557984938,0.296,0,0.296,5.53,0.59,5.5613847197,5.976,0.58,6.0040799462,0.296,0,0.296,5.68,0.58,5.7095358831
2019-04-17 11:00:00,5.709,0.61,5.7414964077,0.23900000000000002,0,0.23900000000000002,5.47,0.61,5.5039077027,5.849,0.6000000000000001,5.8796939546,0.23900000000000002,0,0.23900000000000002,5.61,0.6000000000000001,5.6419943282
2019-04-17 11:30:00,5.5095,0.67,5.550089211,0.2695,0,0.2695,5.24,0.67,5.2826603147,5.6495,0.67,5.6890904589,0.2695,0,0.2695,5.38,0.67,5.4215588164
2019-04-17 12:00:00,5.4235,0.67,5.4647280124,0.4335,0,0.4335,4.99,0.67,5.0347790418,5.5535,0.67,5.5937699497,0.4335,0,0.4335,5.12,0.67,5.1636518086
2019-04-17 12:30:00,5.3155,0.63,5.3527040129,0.5655,0,0.5655,4.75,0.63,4.7915968111,5.4455,0.62,5.4806815498,0.5655,0,0.5655,4.88,0.62,4.9192275816
2019-04-17 13:00:00,5.2935,0.58,5.3251800204,0.5235000000000001,0,0.5235000000000001,4.77,0.58,4.8051326725,5.4235,0.58,5.4544250155,0.5235000000000001,0,0.5235000000000001,4.9,0.58,4.9342071298
2019-04-17 13:30:00,5.244,0.58,5.2759772554,0.584,0,0.584,4.66,0.58,4.6959557068,5.364,0.58,5.3952660731,0.584,0,0.584,4.78,0.58,4.8150597089
2019-04-17 14:00:00,5.0915,0.58,5.1244289682,0.5815,0,0.5815,4.51,0.58,4.5471419595,5.2115,0.58,5.2436754524,0.5815,0,0.5815,4.63,0.58,4.6661868801
2019-04-17 14:30:00,5.0235,0.63,5.0628502101,0.5835,0,0.5835,4.44,0.63,4.4844732132,5.1435,0.63,5.1819390434,0.5835,0,0.5835,4.5600000000000005,0.63,4.6033140236
2019-04-17 15:00:00,4.8535,0.6000000000000001,4.8904460175,0.6035,0,0.6035,4.25,0.6000000000000001,4.2921439864,4.9635,0.6000000000000001,4.9996332115,0.6035,0,0.6035,4.36,0.6000000000000001,4.4010907739
2019-04-17 15:30:00,4.877,0.59,4.9125582948,0.547,0,0.547,4.33,0.59,4.3700114416,4.987,0.58,5.0206144046,0.547,0,0.547,4.44,0.58,4.4777226354
2019-04-17 16:00:00,4.9815000000000005,0.5700000000000001,5.0140046121,0.6315000000000001,0,0.6315000000000001,4.35,0.5700000000000001,4.3871858862,5.1015,0.5700000000000001,5.1332448071,0.6315000000000001,0,0.6315000000000001,4.47,0.5700000000000001,4.5061957348
2019-04-17 16:30:00,5.1355,0.54,5.1638125692,0.5855,0,0.5855,4.55,0.54,4.581931907,5.2555,0.53,5.2821567801,0.5855,0,0.5855,4.67,0.53,4.6999787234
2019-04-17 17:00:00,5.3775,0.54,5.4045449623,0.8475,0,0.8475,4.53,0.54,4.5620718977,5.4975,0.53,5.5229888874,0.8475,0,0.8475,4.65,0.53,4.6801068364
2019-04-17 17:30:00,5.554,0.47000000000000003,5.5738510924,0.844,0,0.844,4.71,0.47000000000000003,4.7333920184,5.684,0.46,5.7025832743,0.844,0,0.844,4.84,0.46,4.8618103624
2019-04-17 18:00:00,5.644,0.42,5.65960564,0.704,0,0.704,4.94,0.42,4.9578221025,5.774,0.41000000000000003,5.7885383302,0.704,0,0.704,5.07,0.41000000000000003,5.0865508943
2019-04-17 18:30:00,5.741,0.36,5.7522761582,0.561,0,0.561,5.18,0.36,5.1924945835,5.881,0.36,5.8920082315,0.561,0,0.561,5.32,0.36,5.332166539
2019-04-17 19:00:00,5.8004999999999995,0.35000000000000003,5.8110498406,0.49050000000000005,0,0.49050000000000005,5.31,0.35000000000000003,5.3215223386,5.9405,0.34,5.9502218656,0.49050000000000005,0,0.49050000000000005,5.45,0.34,5.4605952057
2019-04-17 19:30:00,5.8345,0.35000000000000003,5.844988473,0.4645,0,0.4645,5.37,0.35000000000000003,5.3813938715,5.9745,0.34,5.9841666295,0.4645,0,0.4645,5.51,0.34,5.5204800516
2019-04-17 20:00:00,5.8235,0.35000000000000003,5.8340082491,0.5635,0,0.5635,5.26,0.35000000000000003,5.271631626,5.9635,0.34,5.9731844313,0.5635,0,0.5635,5.4,0.34,5.4106931164
2019-04-17 20:30:00,5.8695,0.35000000000000003,5.8799260412,0.5095000000000001,0,0.5095000000000001,5.36,0.35000000000000003,5.3714150836,6.0195,0.34,6.0290944801,0.5095000000000001,0,0.5095000000000001,5.51,0.34,5.5204800516
2019-04-17 21:00:00,5.7705,0.33,5.7799282219,0.49050000000000005,0,0.49050000000000005,5.28,0.33,5.2903024488,5.9105,0.32,5.919156211,0.49050000000000005,0,0.49050000000000005,5.42,0.32,5.4294382767
2019-04-17 21:30:00,5.417,0.08,5.4175907007,0.527,0,0.527,4.89,0.08,4.8906543529,5.587,0.43,5.6035229097,0.527,0,0.527,5.06,0.43,5.0782378834
2019-04-17 22:00:00,5.0755,0.25,5.0816532989,0.4555,0,0.4555,4.62,0.25,4.6267591249,5.2055,0.24,5.2110296727,0.4555,0,0.4555,4.75,0.24,4.7560592932
2019-04-17 22:30:00,4.717,0.16,4.7197128091,0.377,0,0.377,4.34,0.16,4.3429483073,4.827,0.17,4.8299926501,0.377,0,0.377,4.45,0.17,4.4532460071
2019-04-17 23:00:00,4.2835,0.21,4.2886445703,0.3335,0,0.3335,3.95,0.21,3.9555783395,4.3835,0.21,4.3885273441,0.3335,0,0.3335,4.05,0.21,4.0554407899
2019-04-17 23:30:00,4.0235,0.14,4.0259349535,0.3635,0,0.3635,3.66,0.14,3.6626766169,4.1235,0.15,4.1262273629,0.3635,0,0.3635,3.76,0.15,3.7629908318
2019-04-18 00:00:00,3.6870000000000003,-0.17,3.6909170947,0.397,0,0.397,3.29,-0.17,3.2943891695,3.777,-0.12,3.778905794,0.397,0,0.397,3.38,-0.12,3.3821295067
2019-04-18 00:30:00,3.74,-0.21,3.7458910822,0.39,0,0.39,3.35,-0.21,3.356575636,3.8200000000000003,-0.14,3.8225645842000002,0.39,0,0.39,3.43,-0.14,3.4328559539
2019-04-18 01:00:00,3.6705,-0.15,3.6735636989,0.5205000000000001,0,0.5205000000000001,3.15,-0.15,3.1535694062,3.7505,-0.08,3.7513531225000003,0.5205000000000001,0,0.5205000000000001,3.23,-0.08,3.2309905602
2019-04-18 01:30:00,4.1805,-0.22,4.1862847789,0.5505,0,0.5505,3.63,-0.22,3.6366605561,4.2705,-0.15,4.2731335399,0.5505,0,0.5505,3.7199999999999998,-0.15,3.7230229653
2019-04-18 02:00:00,4.375,-0.22,4.3805279362,0.585,0,0.585,3.79,-0.22,3.7963798545,4.475,-0.18,4.4786186486,0.585,0,0.585,3.89,-0.18,3.8941622976
2019-04-18 02:30:00,4.3985,-0.22,4.4039984389,0.5585,0,0.5585,3.84,-0.22,3.8462969204,4.4985,-0.19,4.5025106607000005,0.5585,0,0.5585,3.94,-0.19,3.944578558
2019-04-18 03:00:00,4.211,-0.22,4.2167429374,0.561,0,0.561,3.65,-0.22,3.6566241262,4.311,-0.23,4.3171311076,0.561,0,0.561,3.75,-0.23,3.7570467125
2019-04-18 03:30:00,3.963,-0.22,3.9691017876,0.463,0,0.463,3.5,-0.22,3.5069074695999998,4.063,-0.23,4.069504761,0.463,0,0.463,3.6,-0.23,3.60733974
2019-04-18 04:00:00,3.843,-0.22,3.8492920128,0.423,0,0.423,3.42,-0.22,3.4270687183,3.933,-0.23,3.9397194063,0.423,0,0.423,3.51,-0.23,3.5175275408
2019-04-18 04:30:00,3.729,-0.21,3.7349084326,0.40900000000000003,0,0.40900000000000003,3.32,-0.21,3.3266349364,3.819,-0.23,3.8259196280000003,0.40900000000000003,0,0.40900000000000003,3.41,-0.23,3.4177477964
2019-04-18 05:00:00,3.6945,0.2,3.6999094920999998,0.3845,0,0.3845,3.31,0.2,3.3160367911,3.7845,0.18,3.7887782002,0.3845,0,0.3845,3.4,0.18,3.404761372
2019-04-18 05:30:00,3.815,0.21,3.8207754448999998,0.365,0,0.365,3.45,0.21,3.4563853952,3.9050000000000002,0.19,3.9096195467,0.365,0,0.365,3.54,0.19,3.5450952032
2019-04-18 06:00:00,3.9505,0.2,3.9555594105000003,0.4005,0,0.4005,3.55,0.2,3.5556293395000003,4.0405,0.19,4.0449648021,0.4005,0,0.4005,3.64,0.19,3.6449554181
2019-04-18 06:30:00,4.245,0.2,4.2497088136,0.485,0,0.485,3.76,0.2,3.7653153918,4.345,0.19,4.3491522162,0.485,0,0.485,3.86,0.19,3.8646733368
2019-04-18 07:00:00,4.604,-0.30000000000000004,4.6137637564,0.514,0,0.514,4.09,-0.30000000000000004,4.1009876859,4.824,0.75,4.8819541169,0.514,0,0.514,4.31,0.75,4.3747685653
2019-04-18 07:30:00,5.172,0.11,5.173169628,0.612,0,0.612,4.5600000000000005,0.11,4.5613265614,5.332,0.56,5.3613267015,0.612,0,0.612,4.72,0.56,4.7531042488
2019-04-18 08:00:00,5.6665,0.44,5.6835571827999996,0.5965,0,0.5965,5.07,0.44,5.0890568871,5.8065,0.43,5.8224000421,0.5965,0,0.5965,5.21,0.43,5.2277146058
2019-04-18 08:30:00,5.8055,0.55,5.831494684,0.6455000000000001,0,0.6455000000000001,5.16,0.55,5.1892292299000005,5.9455,0.55,5.9708852149,0.6455000000000001,0,0.6455000000000001,5.3,0.55,5.3284613164
2019-04-18 09:00:00,5.851,0.64,5.8858984871,0.651,0,0.651,5.2,0.64,5.2392365856,5.981,0.64,6.0151443042,0.651,0,0.651,5.33,0.64,5.368286505
2019-04-18 09:30:00,6.0315,0.67,6.0685988704,0.7115,0,0.7115,5.32,0.67,5.3620238716,6.1715,0.67,6.2077622579,0.7115,0,0.7115,5.46,0.67,5.5009544626
2019-04-18 10:00:00,5.9585,0.66,5.9949413884,0.8185,0,0.8185,5.14,0.66,5.1822003049,6.0885,0.66,6.1241678823,0.8185,0,0.8185,5.27,0.66,5.3111674799
2019-04-18 10:30:00,5.8975,0.66,5.9343159884,0.7775000000000001,0,0.7775000000000001,5.12,0.66,5.1623637997,6.0375,0.67,6.074562227,0.7775000000000001,0,0.7775000000000001,5.26,0.67,5.3024994107
2019-04-18 11:00:00,5.651,0.7000000000000001,5.6941901092,0.741,0,0.741,4.91,0.7000000000000001,4.9596471649,5.781,0.7000000000000001,5.823225996,0.741,0,0.741,5.04,0.7000000000000001,5.0883789167
2019-04-18 11:30:00,5.467,0.64,5.5043336563,0.677,0,0.677,4.79,0.64,4.8325666059,5.5969999999999995,0.64,5.6334721975,0.677,0,0.677,4.92,0.64,4.9614514005
2019-04-18 12:00:00,5.3,0.67,5.3421812025,0.71,0,0.71,4.59,0.67,4.6386420427,5.42,0.67,5.4612544347,0.71,0,0.71,4.71,0.67,4.7574152646000005
2019-04-18 12:30:00,5.235,0.66,5.2764405616,0.645,0,0.645,4.59,0.66,4.6372082118,5.355,0.66,5.3955189741,0.645,0,0.645,4.71,0.66,4.7560172413
2019-04-18 13:00:00,5.115,0.66,5.1574048707,0.525,0,0.525,4.59,0.66,4.6372082118,5.235,0.66,5.2764405616,0.525,0,0.525,4.71,0.66,4.7560172413
2019-04-18 13:30:00,5.011,0.62,5.0492099382,0.641,0,0.641,4.37,0.62,4.4137625672,5.131,0.62,5.1683228421,0.641,0,0.641,4.49,0.62,4.532604108
2019-04-18 14:00:00,4.907,0.61,4.9447698632,0.6970000000000001,0,0.6970000000000001,4.21,0.61,4.2539628582999995,5.017,0.6000000000000001,5.052750637,0.6970000000000001,0,0.6970000000000001,4.32,0.6000000000000001,4.3614676429
2019-04-18 14:30:00,4.7485,0.63,4.7901098369,0.7685000000000001,0,0.7685000000000001,3.98,0.63,4.0295533251,4.8485,0.62,4.8879803856,0.7685000000000001,0,0.7685000000000001,4.08,0.62,4.126838984
2019-04-18 15:00:00,4.8195,0.63,4.8605020574,0.6195,0,0.6195,4.2,0.63,4.2469871674,4.9295,0.62,4.968336769,0.6195,0,0.6195,4.31,0.62,4.3543656254
2019-04-18 15:30:00,5.043,0.65,5.0847171996,0.513,0,0.513,4.53,0.65,4.5763959619,5.163,0.65,5.2037552786,0.513,0,0.513,4.65,0.65,4.6952103254
2019-04-18 16:00:00,5.114,0.64,5.1538913454,0.47400000000000003,0,0.47400000000000003,4.64,0.64,4.6839299739,5.234,0.63,5.2717792063,0.47400000000000003,0,0.47400000000000003,4.76,0.63,4.8015101791
2019-04-18 16:30:00,5.1355,0.47000000000000003,5.1569623084,0.41550000000000004,0,0.41550000000000004,4.72,0.47000000000000003,4.7433427032,5.2655,0.49,5.2882502068,0.41550000000000004,0,0.41550000000000004,4.85,0.49,4.8746897337
2019-04-18 17:00:00,5.1345,0.43,5.1524741872,0.5145000000000001,0,0.5145000000000001,4.62,0.43,4.6399676723,5.2645,0.42,5.2812271538,0.5145000000000001,0,0.5145000000000001,4.75,0.42,4.7685322689
2019-04-18 17:30:00,5.257,0.4,5.2721958423,0.607,0,0.607,4.65,0.4,4.6671725916,5.377,0.39,5.3911250217,0.607,0,0.607,4.77,0.39,4.7859168401000005
2019-04-18 18:00:00,5.491,0.35000000000000003,5.5021433097,0.381,0,0.381,5.11,0.35000000000000003,5.1219722764,5.621,0.34,5.6312734794,0.381,0,0.381,5.24,0.34,5.2510189487
2019-04-18 18:30:00,5.5775,0.31,5.5861083278,0.3675,0,0.3675,5.21,0.31,5.2192145003,5.7175,0.29,5.7248498889,0.3675,0,0.3675,5.35,0.29,5.357854048
2019-04-18 19:00:00,5.572,0.24,5.5771663056000005,0.302,0,0.302,5.27,0.24,5.2754620651,5.712,0.22,5.7162351246,0.302,0,0.302,5.41,0.22,5.41447135
2019-04-18 19:30:00,5.5025,0.27,5.5091202791,0.28250000000000003,0,0.28250000000000003,5.22,0.27,5.2269780945,5.6325,0.25,5.6380454282,0.28250000000000003,0,0.28250000000000003,5.35,0.25,5.3558379363
2019-04-18 20:00:00,5.3995,0.2,5.4032027771,0.3395,0,0.3395,5.06,0.2,5.0639510266,5.5295,0.18,5.5324289647,0.3395,0,0.3395,5.19,0.18,5.1931204492
2019-04-18 20:30:00,5.366,0.2,5.3697258775,0.306,0,0.306,5.06,0.2,5.0639510266,5.496,0.2,5.4996378063,0.306,0,0.306,5.19,0.2,5.193852135
2019-04-18 21:00:00,5.388,0.09,5.388751618,0.278,0,0.278,5.11,0.09,5.1107925021,5.538,0.26,5.5440999268999995,0.278,0,0.278,5.26,0.26,5.2664219352
2019-04-18 21:30:00,5.202,0.18,5.2051132553,0.28200000000000003,0,0.28200000000000003,4.92,0.18,4.9232915819,5.332,0.18,5.3350373944000005,0.28200000000000003,0,0.28200000000000003,5.05,0.18,5.0532069026
2019-04-18 22:00:00,4.8055,0.08,4.8061658575,0.34550000000000003,0,0.34550000000000003,4.46,0.08,4.4607174311,4.9254999999999995,0.23,4.9308670891,0.34550000000000003,0,0.34550000000000003,4.58,0.23,4.5857714727
2019-04-18 22:30:00,4.418,0.13,4.4199122163,0.358,0,0.358,4.06,0.13,4.0620807476,4.5280000000000005,-0.13,4.5298657817,0.358,0,0.358,4.17,-0.13,4.1720258868
2019-04-18 23:00:00,4.1335,-0.19,4.1378644552,0.4035,0,0.4035,3.73,-0.19,3.7348360071,4.2235,-0.13,4.2255002367,0.4035,0,0.4035,3.8200000000000003,-0.13,3.8222114018
2019-04-18 23:30:00,3.9605,0.17,3.9641468502,0.41050000000000003,0,0.41050000000000003,3.55,0.17,3.5540680916,4.0605,-0.13,4.0625804915,0.41050000000000003,0,0.41050000000000003,3.65,-0.13,3.6523143348
2019-04-19 00:00:00,3.6235,-0.24,3.6314394185000003,0.4035,0,0.4035,3.22,-0.24,3.2289317119,3.7135,-0.15,3.7165282523,0.4035,0,0.4035,3.31,-0.15,3.3133970483
2019-04-19 00:30:00,3.6225,-0.24,3.6304416054,0.3325,0,0.3325,3.29,-0.24,3.2987421845,3.7125,-0.21,3.7184346505,0.3325,0,0.3325,3.38,-0.21,3.3865173852
2019-04-19 01:00:00,3.5165,-0.24,3.5246804465,0.4565,0,0.4565,3.06,-0.24,3.069397335,3.5965,-0.24,3.6044988903,0.4565,0,0.4565,3.14,-0.24,3.1491586178
2019-04-19 01:30:00,4.077,-0.26,4.0852819976,0.40700000000000003,0,0.40700000000000003,3.67,-0.26,3.6791982822,4.167,-0.23,4.1733426651,0.40700000000000003,0,0.40700000000000003,3.76,-0.23,3.7670280063
2019-04-19 02:00:00,4.1345,-0.26,4.1426670455,0.34450000000000003,0,0.34450000000000003,3.79,-0.26,3.7989077378,4.2345,-0.25,4.2418734363,0.34450000000000003,0,0.34450000000000003,3.89,-0.25,3.898025141
2019-04-19 02:30:00,4.1785,-0.77,4.2488542279,0.2985,0,0.2985,3.88,-0.77,3.9556668212,4.3985,0.44,4.42045272,0.2985,0,0.2985,4.1,0.44,4.1235421666
2019-04-19 03:00:00,3.9285,-0.86,4.0215310828,0.2785,0,0.2785,3.65,-0.86,3.7499466663,4.1685,0.55,4.2046274805,0.2785,0,0.2785,3.89,0.55,3.9286893489
2019-04-19 03:30:00,3.708,-0.86,3.8064240436,0.198,0,0.198,3.51,-0.86,3.6138206928,3.938,0.56,3.9776178801,0.198,0,0.198,3.74,0.56,3.7816927426999998
2019-04-19 04:00:00,3.5655,-0.86,3.6677500256,0.10550000000000001,0,0.10550000000000001,3.46,-0.86,3.5652769878,3.7955,0.56,3.836589664,0.10550000000000001,0,0.10550000000000001,3.69,0.56,3.7322513313
2019-04-19 04:30:00,3.4525,-0.68,3.5188288179000002,0.0625,0,0.0625,3.39,-0.68,3.4575280187,3.6225,0.25,3.6311163917,0.0625,0,0.0625,3.56,0.25,3.5687672942
2019-04-19 05:00:00,3.391,-0.26,3.4009529547,0.081,0,0.081,3.31,-0.26,3.3201957774,3.481,-0.27,3.4914554272,0.081,0,0.081,3.4,-0.27,3.4107037397
2019-04-19 05:30:00,3.3765,-0.26,3.3864955706,0.1265,0,0.1265,3.25,-0.26,3.260383413,3.4565,-0.25,3.4655291443,0.1265,0,0.1265,3.33,-0.25,3.3393711983
2019-04-19 06:00:00,3.456,-0.24,3.4643233105,0.096,0,0.096,3.36,-0.24,3.3685605234000002,3.5460000000000003,-0.24,3.5541125475,0.096,0,0.096,3.45,-0.24,3.458337751
2019-04-19 06:30:00,3.6109999999999998,-0.19,3.6159951604,0.121,0,0.121,3.49,-0.19,3.4951680932,3.701,-0.15,3.7040384717,0.121,0,0.121,3.58,-0.15,3.5831410801
2019-04-19 07:00:00,3.7865,-0.26,3.7954159522,0.10650000000000001,0,0.10650000000000001,3.68,-0.26,3.6891733491,3.8765,-0.24,3.8839222765,0.10650000000000001,0,0.10650000000000001,3.77,-0.24,3.7776315331
2019-04-19 07:30:00,3.9939999999999998,-0.24,4.0012043187,0.124,0,0.124,3.87,-0.24,3.877434719,4.094,-0.17,4.0975280353,0.124,0,0.124,3.9699999999999998,-0.17,3.9736381315
2019-04-19 08:00:00,4.3075,-0.18,4.3112592418,0.08750000000000001,0,0.08750000000000001,4.22,-0.18,4.2238371181,4.4175,-0.14,4.4197178926,0.08750000000000001,0,0.08750000000000001,4.33,-0.14,4.3322626882
2019-04-19 08:30:00,4.371,0.18,4.3747046757,0.07100000000000001,0,0.07100000000000001,4.3,0.18,4.3037657929,4.491,0.19,4.4950173526,0.07100000000000001,0,0.07100000000000001,4.42,0.19,4.4240818256
2019-04-19 09:00:00,4.491,0.15,4.4935043118,0.111,0,0.111,4.38,0.15,4.3825677405,4.601,0.15,4.6034444713,0.111,0,0.111,4.49,0.15,4.4925048692
2019-04-19 09:30:00,4.586,0.21,4.5908055938,0.166,0,0.166,4.42,0.21,4.4249858757,4.7059999999999995,0.19,4.7098339673,0.166,0,0.166,4.54,0.19,4.5439740316
2019-04-19 10:00:00,4.522,0.24,4.5283643846,0.202,0,0.202,4.32,0.24,4.3266615306,4.632,0.23,4.6377067609000004,0.202,0,0.202,4.43,0.23,4.4359666365
2019-04-19 10:30:00,4.3815,0.24,4.3880681683,0.2015,0,0.2015,4.18,0.24,4.1868842831,4.4815000000000005,0.23,4.4873981604,0.2015,0,0.2015,4.28,0.23,4.2861754514
2019-04-19 11:00:00,4.26,0.28,4.269191961,0.19,0,0.19,4.07,0.28,4.0796200804,4.37,0.26,4.3777277211,0.19,0,0.19,4.18,0.26,4.1880783183
2019-04-19 11:30:00,4.1385,0.28,4.1479612161,0.3285,0,0.3285,3.81,0.28,3.8202748592,4.2385,0.28,4.2477384865,0.3285,0,0.3285,3.91,0.28,3.9200127551
2019-04-19 12:00:00,3.9535,0.24,3.9607779854,0.21350000000000002,0,0.21350000000000002,3.74,0.24,3.7476926235,4.0535,0.23,4.0600199815,0.21350000000000002,0,0.21350000000000002,3.84,0.23,3.8468818542000003
2019-04-19 12:30:00,3.944,0.29,3.9546473926,0.164,0,0.164,3.7800000000000002,0.29,3.7911080175,4.044,0.27,4.0530033309,0.164,0,0.164,3.88,0.27,3.8893829845
2019-04-19 13:00:00,3.8205,0.27,3.8300287532,0.09050000000000001,0,0.09050000000000001,3.73,0.27,3.7397593505,3.9205,0.26,3.9291118906999998,0.09050000000000001,0,0.09050000000000001,3.83,0.26,3.8388149213
2019-04-19 13:30:00,3.7119999999999997,0.23,3.7191187128000003,0.07200000000000001,0,0.07200000000000001,3.64,0.23,3.647259245,3.802,0.22,3.8083597519,0.07200000000000001,0,0.07200000000000001,3.73,0.22,3.7364823029
2019-04-19 14:00:00,3.591,0.27,3.6011360707,0.07100000000000001,0,0.07100000000000001,3.52,0.27,3.530339927,3.681,0.26,3.6901708633,0.07100000000000001,0,0.07100000000000001,3.61,0.26,3.6193507705
2019-04-19 14:30:00,3.504,0.25,3.5129070583,0.094,0,0.094,3.41,0.25,3.4191519416,3.594,0.24,3.602004442,0.094,0,0.094,3.5,0.24,3.5082189213
2019-04-19 15:00:00,3.4135,0.24,3.4219266868,0.0635,0,0.0635,3.35,0.24,3.358586012,3.4935,0.24,3.5017341775,0.0635,0,0.0635,3.43,0.24,3.4383862494
2019-04-19 15:30:00,3.504,0.24,3.5122095609,0.064,0,0.064,3.44,0.24,3.44836193,3.594,0.24,3.602004442,0.064,0,0.064,3.5300000000000002,0.24,3.5381492337
2019-04-19 16:00:00,3.5795,0.22,3.5862543481999998,0.0395,0,0.0395,3.54,0.22,3.5468295702,3.6695,0.24,3.6773401053,0.0395,0,0.0395,3.63,0.24,3.6379252329
2019-04-19 16:30:00,3.7515,0.2,3.7568274182,0.021500000000000002,0,0.021500000000000002,3.73,0.2,3.7353580819000003,3.8515,0.22,3.8577781494,0.021500000000000002,0,0.021500000000000002,3.83,0.22,3.8363133343999998
2019-04-19 17:00:00,4.034,0.2,4.0389548153,0.004,0,0.004,4.03,0.2,4.0349597272,4.134,0.22,4.1398497557,0.004,0,0.004,4.13,0.22,4.1358554133
2019-04-19 17:30:00,4.351,0.14,4.3532517731,0.001,0,0.001,4.35,0.14,4.3522522905,4.471,0.14,4.4731913664,0.001,0,0.001,4.47,0.14,4.4721918563
2019-04-19 18:00:00,4.49,0.14,4.4921820978,0.0,0,0.0,4.49,0.14,4.4921820978,4.6,0.14,4.6021299417,0.0,0,0.0,4.6,0.14,4.6021299417
2019-04-19 18:30:00,4.67,0.14,4.6720980298,0.0,0,0.0,4.67,0.14,4.6720980298,4.79,0.14,4.7920454923,0.0,0,0.0,4.79,0.14,4.7920454923
2019-04-19 19:00:00,4.7,0.14,4.7020846441,0.0,0,0.0,4.7,0.14,4.7020846441,4.82,0.16,4.8226548705,0.0,0,0.0,4.82,0.16,4.8226548705
2019-04-19 19:30:00,4.62,0.17,4.6231266476,0.0,0,0.0,4.62,0.17,4.6231266476,4.74,0.16,4.7426996532,0.0,0,0.0,4.74,0.16,4.7426996532
2019-04-19 20:00:00,4.66,0.14,4.66210253,0.0,0,0.0,4.66,0.14,4.66210253,4.79,0.01,4.7900104384,0.0,0,0.0,4.79,0.01,4.7900104384
2019-04-19 20:30:00,4.71,0.21,4.7146792044,0.0,0,0.0,4.71,0.21,4.7146792044,4.84,0.23,4.8454617943,0.0,0,0.0,4.84,0.23,4.8454617943
2019-04-19 21:00:00,4.71,0.14,4.71208022,0.0,0,0.0,4.71,0.14,4.71208022,4.83,0.14,4.8320285595,0.0,0,0.0,4.83,0.14,4.8320285595
2019-04-19 21:30:00,4.54,0.14,4.5421580774,0.0,0,0.0,4.54,0.14,4.5421580774,4.66,-0.04,4.6601716707000005,0.0,0,0.0,4.66,-0.04,4.6601716707000005
2019-04-19 22:00:00,4.33,0.14,4.3322626882,0.0,0,0.0,4.33,0.14,4.3322626882,4.45,-0.14,4.4522017025,0.0,0,0.0,4.45,-0.14,4.4522017025
2019-04-19 22:30:00,4.05,0.0,4.05,0.0,0,0.0,4.05,0.0,4.05,4.16,-0.14,4.1623551026,0.0,0,0.0,4.16,-0.14,4.1623551026
2019-04-19 23:00:00,3.79,-0.14,3.7925848705,0.0,0,0.0,3.79,-0.14,3.7925848705,3.9,-0.14,3.9025120115,0.0,0,0.0,3.9,-0.14,3.9025120115
2019-04-19 23:30:00,3.67,-0.14,3.672669329,0.0,0,0.0,3.67,-0.14,3.672669329,3.77,-0.14,3.7725985739,0.0,0,0.0,3.77,-0.14,3.7725985739
2019-04-20 00:00:00,3.36,-0.26,3.3700445101,0.0,0,0.0,3.36,-0.26,3.3700445101,3.45,-0.16,3.4537081521,0.0,0,0.0,3.45,-0.16,3.4537081521
2019-04-21 00:30:00,3.2115,-0.25,3.2212159583,0.0915,0,0.0915,3.12,-0.25,3.13,3.2915,-0.18,3.2964180939,0.0915,0,0.0915,3.2,-0.18,3.2050585018
2019-04-21 01:00:00,3.114,-0.26,3.1248353557,0.084,0,0.084,3.03,-0.26,3.0411346567,3.194,-0.24,3.2030042148,0.084,0,0.084,3.11,-0.24,3.1192467039
2019-04-21 01:30:00,3.48,-0.26,3.4896991274,0.07,0,0.07,3.41,-0.26,3.4198976593,3.5700000000000003,-0.28,3.5809635575,0.07,0,0.07,3.5,-0.28,3.5111821371
2019-04-21 02:00:00,3.459,-0.26,3.4687578468,0.029,0,0.029,3.43,-0.26,3.4398401125999998,3.559,-0.29,3.5707955696,0.029,0,0.029,3.5300000000000002,-0.29,3.5418921496999998
2019-04-21 02:30:00,3.442,-0.27,3.4525735329,0.012,0,0.012,3.43,-0.27,3.440610411,3.542,-0.29,3.5538519947,0.012,0,0.012,3.5300000000000002,-0.29,3.5418921496999998
2019-04-21 03:00:00,3.24,-0.27,3.2512305363,0.0,0,0.0,3.24,-0.27,3.2512305363,3.33,-0.29,3.3426037754999998,0.0,0,0.0,3.33,-0.29,3.3426037754999998
2019-04-21 03:30:00,3.09,-0.27,3.1017736861,0.0,0,0.0,3.09,-0.27,3.1017736861,3.17,-0.29,3.1832373458,0.0,0,0.0,3.17,-0.29,3.1832373458
2019-04-21 04:00:00,2.99,-0.27,3.0021658848,0.0,0,0.0,2.99,-0.27,3.0021658848,3.07,-0.29,3.0836666487,0.0,0,0.0,3.07,-0.29,3.0836666487
2019-04-21 04:30:00,2.89,-0.30000000000000004,2.9055292117000002,0.0,0,0.0,2.89,-0.30000000000000004,2.9055292117000002,2.96,-0.32,2.9772470505,0.0,0,0.0,2.96,-0.32,2.9772470505
2019-04-21 05:00:00,2.85,-0.28,2.8637213552,0.0,0,0.0,2.85,-0.28,2.8637213552,2.93,-0.30000000000000004,2.945318319,0.0,0,0.0,2.93,-0.30000000000000004,2.945318319
2019-04-21 05:30:00,2.792,-0.30000000000000004,2.8080712242,0.002,0,0.002,2.79,-0.30000000000000004,2.8060826788,2.872,-0.33,2.8908967467,0.002,0,0.002,2.87,-0.33,2.888909829
2019-04-21 06:00:00,2.851,-0.27,2.8637564491000003,0.021,0,0.021,2.83,-0.27,2.842850682,2.9210000000000003,-0.30000000000000004,2.9363652702,0.021,0,0.021,2.9,-0.30000000000000004,2.9154759474
2019-04-21 06:30:00,2.831,-0.30000000000000004,2.8468510674000003,0.021,0,0.021,2.81,-0.30000000000000004,2.8259688604,2.911,-0.33,2.9296452004,0.021,0,0.021,2.89,-0.33,2.9087798128999998
2019-04-21 07:00:00,3.043,-0.27,3.0549548278,0.033,0,0.033,3.01,-0.27,3.0220853727,3.123,-0.28,3.1355269095000002,0.033,0,0.033,3.09,-0.28,3.102660149
2019-04-21 07:30:00,3.211,-0.27,3.2223316093,0.031,0,0.031,3.18,-0.27,3.1914416805,3.301,-0.28,3.3128539056,0.031,0,0.031,3.27,-0.28,3.2819658743
2019-04-21 08:00:00,3.475,-0.17,3.4791557884,0.025,0,0.025,3.45,-0.17,3.4541858665,3.565,-0.14,3.5677478891,0.025,0,0.025,3.54,-0.14,3.54276728
2019-04-21 08:30:00,3.67,-0.14,3.672669329,0.01,0,0.01,3.66,-0.14,3.6626766169,3.77,-0.14,3.7725985739,0.01,0,0.01,3.76,-0.14,3.7626054802
2019-04-21 09:00:00,3.793,0.09,3.7940676061,0.013000000000000001,0,0.013000000000000001,3.7800000000000002,0.09,3.7810712768,3.893,-0.14,3.8955165254,0.013000000000000001,0,0.013000000000000001,3.88,-0.14,3.8825249515999998
2019-04-21 09:30:00,3.9755000000000003,0.14,3.9779643349000002,0.0155,0,0.0155,3.96,0.14,3.9624739747,4.0755,0.17,4.0790440363,0.0155,0,0.0155,4.06,0.17,4.0635575547
2019-04-21 10:00:00,4.0515,0.19,4.0559526933,0.021500000000000002,0,0.021500000000000002,4.03,0.19,4.034476422,4.1615,0.21,4.1667952014,0.021500000000000002,0,0.021500000000000002,4.14,0.21,4.1453226654
2019-04-21 10:30:00,4.015,0.19,4.0194931272,0.025,0,0.025,3.99,0.19,3.9945212479,4.125,0.19,4.1293734392,0.025,0,0.025,4.1,0.19,4.104400078
2019-04-21 11:00:00,3.898,0.19,3.9026278326,0.028,0,0.028,3.87,0.19,3.8746612755000003,3.998,0.19,4.0025122111,0.028,0,0.028,3.9699999999999998,0.19,3.974543999
