Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-21 11:30:00,3.7415000000000003,0.21,3.7473887242,0.0315,0,0.0315,3.71,0.21,3.7159386432,3.8315,0.2,3.8367163369,0.0315,0,0.0315,3.8,0.2,3.8052595181
2019-04-21 12:00:00,3.696,0.24,3.703784011,0.036000000000000004,0,0.036000000000000004,3.66,0.24,3.6678604117,3.786,0.24,3.7935993463,0.036000000000000004,0,0.036000000000000004,3.75,0.24,3.7576721517
2019-04-21 12:30:00,3.604,0.23,3.6113316104,0.044,0,0.044,3.56,0.23,3.5674220384,3.694,0.23,3.7011533338,0.044,0,0.044,3.65,0.23,3.657239396
2019-04-21 13:00:00,3.4145,0.23,3.4222376086,0.0545,0,0.0545,3.36,0.23,3.3678628238,3.5045,0.23,3.5120393292000003,0.0545,0,0.0545,3.45,0.23,3.457658167
2019-04-21 13:30:00,3.2345,0.22,3.2419732032,0.0645,0,0.0645,3.17,0.22,3.1776248992,3.3145,0.21,3.3211459242,0.0645,0,0.0645,3.25,0.21,3.2567775484
2019-04-21 14:00:00,3.1015,0.22,3.1092928859,0.061500000000000006,0,0.061500000000000006,3.04,0.22,3.0479501308,3.1815,0.21,3.1884231604,0.061500000000000006,0,0.061500000000000006,3.12,0.21,3.1270593215
2019-04-21 14:30:00,3.0715,0.22,3.0793688071,0.07150000000000001,0,0.07150000000000001,3.0,0.22,3.0080558505,3.1515,0.21,3.1584889188,0.07150000000000001,0,0.07150000000000001,3.08,0.21,3.08715079
2019-04-21 15:00:00,3.087,0.23,3.0955563313,0.037,0,0.037,3.05,0.23,3.0586598372,3.167,0.23,3.1753407691,0.037,0,0.037,3.13,0.23,3.1384391025
2019-04-21 15:30:00,3.126,0.23,3.134449872,0.056,0,0.056,3.07,0.23,3.0786035795,3.196,0.23,3.2042652824,0.056,0,0.056,3.14,0.23,3.1484122983
2019-04-21 16:00:00,3.2375,0.21,3.2443036618,0.0575,0,0.0575,3.18,0.21,3.186926419,3.3175,0.23,3.3254633136000002,0.0575,0,0.0575,3.26,0.23,3.2681034255
2019-04-21 16:30:00,3.399,0.17,3.4032485951,0.069,0,0.069,3.33,0.17,3.3343365157,3.489,0.18,3.4936400788,0.069,0,0.069,3.42,0.18,3.4247335663
2019-04-21 17:00:00,3.6315,0.15,3.6345965732,0.0415,0,0.0415,3.59,0.15,3.5931323382,3.7215,0.18,3.7258505404999998,0.0415,0,0.0415,3.68,0.18,3.684399544
2019-04-21 17:30:00,3.907,0.21,3.9126396461,0.027,0,0.027,3.88,0.21,3.8856788339,4.007,-0.03,4.0071123019,0.027,0,0.027,3.98,-0.03,3.9801130637
2019-04-21 18:00:00,4.0555,0.13,4.0575830552,0.0155,0,0.0155,4.04,0.13,4.042091043,4.1555,-0.14,4.1578576515,0.0155,0,0.0155,4.14,-0.14,4.1423664734
2019-04-21 18:30:00,4.1735,0.18,4.1773798307,0.0035,0,0.0035,4.17,0.18,4.1738830841,4.2835,0.04,4.2836867591,0.0035,0,0.0035,4.28,0.04,4.2801869117999995
2019-04-21 19:00:00,4.21,0.18,4.2138462241,0.0,0,0.0,4.21,0.18,4.2138462241,4.32,0.19,4.3241762221,0.0,0,0.0,4.32,0.19,4.3241762221
2019-04-21 19:30:00,4.19,0.2,4.1947705539,0.0,0,0.0,4.19,0.2,4.1947705539,4.3,0.22,4.3056242288,0.0,0,0.0,4.3,0.22,4.3056242288
2019-04-21 20:00:00,4.13,0.06,4.1304358124,0.0,0,0.0,4.13,0.06,4.1304358124,4.24,-0.13,4.2419924564,0.0,0,0.0,4.24,-0.13,4.2419924564
2019-04-21 20:30:00,4.19,0.13,4.1920162213,0.0,0,0.0,4.19,0.13,4.1920162213,4.3,-0.13,4.3019646675,0.0,0,0.0,4.3,-0.13,4.3019646675
2019-04-21 21:00:00,4.17,-0.22,4.1757993247,0.0,0,0.0,4.17,-0.22,4.1757993247,4.28,-0.15,4.282627698,0.0,0,0.0,4.28,-0.15,4.282627698
2019-04-21 21:30:00,4.0825,-0.26,4.0907708626,0.0025,0,0.0025,4.08,-0.26,4.0882759202,4.1925,-0.17,4.1959452153,0.0025,0,0.0025,4.19,-0.17,4.1934472693
2019-04-21 22:00:00,3.857,-0.26,3.8657533548,0.007,0,0.007,3.85,-0.26,3.8587692338,3.957,-0.14,3.9594758491,0.007,0,0.007,3.95,-0.14,3.9524802340000003
2019-04-21 22:30:00,3.6845,-0.27,3.6943795487,0.0045000000000000005,0,0.0045000000000000005,3.68,-0.27,3.6898915973,3.7745,-0.23,3.7815010578,0.0045000000000000005,0,0.0045000000000000005,3.77,-0.23,3.777009399
2019-04-21 23:00:00,3.4565,-0.27,3.467029312,0.006500000000000001,0,0.006500000000000001,3.45,-0.27,3.4605490894,3.5465,-0.22,3.553317077,0.006500000000000001,0,0.006500000000000001,3.54,-0.22,3.5468295702
2019-04-21 23:30:00,3.3255,-0.25,3.3348838436,0.035500000000000004,0,0.035500000000000004,3.29,-0.25,3.2994848083,3.4055,-0.18,3.4102536929,0.035500000000000004,0,0.035500000000000004,3.37,-0.18,3.374803698
2019-04-22 00:00:00,3.065,-0.27,3.0768693505,0.035,0,0.035,3.03,-0.27,3.0420059172,3.155,-0.25,3.1648894135,0.035,0,0.035,3.12,-0.25,3.13
2019-04-22 00:30:00,3.124,-0.27,3.1356460259,0.034,0,0.034,3.09,-0.27,3.1017736861,3.204,-0.25,3.2137386328,0.034,0,0.034,3.17,-0.25,3.1798427634
2019-04-22 01:00:00,2.9245,-0.29,2.9388433524,0.0545,0,0.0545,2.87,-0.29,2.884614359,3.0045,-0.32,3.0214930498,0.0545,0,0.0545,2.95,-0.32,2.9673051747
2019-04-22 01:30:00,3.2785,-0.29,3.2913009966,0.0485,0,0.0485,3.23,-0.29,3.2429924453,3.3685,-0.32,3.383665505,0.0485,0,0.0485,3.32,-0.32,3.3353860346
2019-04-22 02:00:00,3.3505000000000003,-0.28,3.3621793899,0.060500000000000005,0,0.060500000000000005,3.29,-0.28,3.3018933962,3.4305,-0.32,3.4453926119,0.060500000000000005,0,0.060500000000000005,3.37,-0.32,3.385158785
2019-04-22 02:30:00,3.354,-0.29,3.3665139239,0.084,0,0.084,3.27,-0.29,3.2828341414,3.444,-0.32,3.4588344858,0.084,0,0.084,3.36,-0.32,3.3752036976
2019-04-22 03:00:00,3.1165,-0.29,3.129963618,0.08650000000000001,0,0.08650000000000001,3.03,-0.29,3.043846251,3.1965,-0.32,3.2124775875,0.08650000000000001,0,0.08650000000000001,3.11,-0.32,3.1264196775
2019-04-22 03:30:00,2.9845,-0.29,2.9985563610000003,0.0945,0,0.0945,2.89,-0.29,2.9045137287,3.0645,-0.32,3.081162159,0.0945,0,0.0945,2.9699999999999998,-0.32,2.9871893144
2019-04-22 04:00:00,2.904,-0.30000000000000004,2.9194547436000002,0.114,0,0.114,2.79,-0.30000000000000004,2.8060826788,2.974,-0.33,2.9922526631,0.114,0,0.114,2.86,-0.33,2.8789755122000003
2019-04-22 04:30:00,2.8455,-0.30000000000000004,2.8612707404,0.0955,0,0.0955,2.75,-0.30000000000000004,2.7663152387,2.9155,-0.34,2.9352581232,0.0955,0,0.0955,2.8200000000000003,-0.34,2.8404225038
2019-04-22 05:00:00,2.8449999999999998,-0.28,2.8587453542,0.095,0,0.095,2.75,-0.28,2.7642177917,2.915,-0.31,2.9314373607,0.095,0,0.095,2.8200000000000003,-0.31,2.8369878392
2019-04-22 05:30:00,2.8365,-0.30000000000000004,2.8523205027,0.08650000000000001,0,0.08650000000000001,2.75,-0.30000000000000004,2.7663152387,2.9065000000000003,-0.31,2.9229851608,0.08650000000000001,0,0.08650000000000001,2.8200000000000003,-0.31,2.8369878392
2019-04-22 06:00:00,2.9025,-0.31,2.9190077509,0.0825,0,0.0825,2.8200000000000003,-0.31,2.8369878392,2.9925,-0.26,3.0037736682,0.0825,0,0.0825,2.91,-0.26,2.9215920318
2019-04-22 06:30:00,3.0395,-0.27,3.0514685399,0.0995,0,0.0995,2.94,-0.27,2.9523719278,3.1195,-0.30000000000000004,3.1338921886,0.0995,0,0.0995,3.02,-0.30000000000000004,3.0348640826
2019-04-22 07:00:00,3.207,-0.27,3.2183456931,0.097,0,0.097,3.11,-0.27,3.1216982558,3.287,-0.30000000000000004,3.3006619033,0.097,0,0.097,3.19,-0.30000000000000004,3.2040755297
2019-04-22 07:30:00,3.5375,-0.25,3.5463229196,0.0775,0,0.0775,3.46,-0.25,3.4690200345,3.6275,-0.23,3.6347842096000003,0.0775,0,0.0775,3.55,-0.23,3.5574429019
2019-04-22 08:00:00,3.7745,-0.21,3.7803373196,0.0745,0,0.0745,3.7,-0.21,3.7059546678,3.8745000000000003,-0.14,3.8770285336,0.0745,0,0.0745,3.8,-0.14,3.8025780728000003
2019-04-22 08:30:00,3.8355,0.15,3.8384320041,0.1355,0,0.1355,3.7,0.15,3.7030392923,3.9455,-0.1,3.9467670631000003,0.1355,0,0.1355,3.81,-0.1,3.8113121100000003
2019-04-22 09:00:00,4.0595,0.2,4.0644237291,0.17950000000000002,0,0.17950000000000002,3.88,0.2,3.8851512197,4.1595,0.2,4.1643054943,0.17950000000000002,0,0.17950000000000002,3.98,0.2,3.9850219573
2019-04-22 09:30:00,4.228,0.16,4.231026353,0.188,0,0.188,4.04,0.16,4.0431670754,4.338,0.16,4.3409496657,0.188,0,0.188,4.15,0.16,4.153083192
2019-04-22 10:00:00,4.188,0.18,4.1918664101,0.148,0,0.148,4.04,0.18,4.0440079129,4.298,0.18,4.3017675437000005,0.148,0,0.148,4.15,0.18,4.1539017803
2019-04-22 10:30:00,4.151,0.23,4.1573670754,0.151,0,0.151,4.0,0.23,4.0066070434,4.251,0.22,4.2566889715,0.151,0,0.151,4.1,0.22,4.1058981965
2019-04-22 11:00:00,4.0275,0.26,4.0358835774,0.2175,0,0.2175,3.81,0.26,3.8188610868,4.1275,0.25,4.1350642377,0.2175,0,0.2175,3.91,0.25,3.9179841756
2019-04-22 11:30:00,3.9825,0.2,3.9875188087,0.1825,0,0.1825,3.8,0.2,3.8052595181,4.0825,0.18,4.0864662301,0.1825,0,0.1825,3.9,0.18,3.9041516364
2019-04-22 12:00:00,4.042,0.23,4.0485385017,0.152,0,0.152,3.89,0.23,3.8967935537000002,4.142,0.23,4.148380889,0.152,0,0.152,3.99,0.23,3.996623575
2019-04-22 12:30:00,4.1515,0.24,4.1584314651,0.1615,0,0.1615,3.99,0.24,3.9972115281000002,4.2615,0.23,4.2677022213,0.1615,0,0.1615,4.1,0.23,4.1064461521
2019-04-22 13:00:00,4.206,0.17,4.2094341663,0.106,0,0.106,4.1,0.17,4.1035228767,4.316,0.15,4.3186057935,0.106,0,0.106,4.21,0.15,4.2126713615
2019-04-22 13:30:00,4.067,0.16,4.0701460662,0.077,0,0.077,3.99,0.16,3.9932067314,4.177,0.15,4.1796924528,0.077,0,0.077,4.1,0.15,4.1027429849
2019-04-22 14:00:00,3.7575000000000003,0.16,3.7609049775,0.11750000000000001,0,0.11750000000000001,3.64,0.16,3.6435147866,3.8575,0.15,3.860415295,0.11750000000000001,0,0.11750000000000001,3.74,0.15,3.7430068127
2019-04-22 14:30:00,3.6095,0.18,3.6139853694,0.1395,0,0.1395,3.47,0.18,3.4746654515,3.6995,0.2,3.7049021917,0.1395,0,0.1395,3.56,0.2,3.5656135517000003
2019-04-22 15:00:00,3.5245,0.21,3.5307506638,0.1245,0,0.1245,3.4,0.21,3.4064791207000003,3.6145,0.23,3.6218103553,0.1245,0,0.1245,3.49,0.23,3.4975705854
2019-04-22 15:30:00,3.6765,0.24,3.6843252096,0.1565,0,0.1565,3.52,0.24,3.5281723314,3.7665,0.23,3.7735159003,0.1565,0,0.1565,3.61,0.23,3.6173194495
2019-04-22 16:00:00,3.7415000000000003,0.2,3.7468416366,0.1915,0,0.1915,3.55,0.2,3.5556293395000003,3.8315,0.22,3.8378108669,0.1915,0,0.1915,3.64,0.22,3.6466422912
2019-04-22 16:30:00,3.904,0.2,3.909119594,0.094,0,0.094,3.81,0.2,3.8152457326,4.004,0.22,4.0100394013,0.094,0,0.094,3.91,0.22,3.9161843675
2019-04-22 17:00:00,4.132,0.17,4.1354956172,0.07200000000000001,0,0.07200000000000001,4.06,0.17,4.0635575547,4.242,0.21,4.2471948389,0.07200000000000001,0,0.07200000000000001,4.17,0.21,4.1752844214
2019-04-22 17:30:00,4.443,0.15,4.4455313518,0.043000000000000003,0,0.043000000000000003,4.4,0.15,4.4025560757,4.553,0.15,4.5554702282,0.043000000000000003,0,0.043000000000000003,4.51,0.15,4.5124937673000005
2019-04-22 18:00:00,4.6055,0.15,4.6079420841,0.0055000000000000005,0,0.0055000000000000005,4.6,0.15,4.6024450024,4.7255,0.15,4.7278801011,0.0055000000000000005,0,0.0055000000000000005,4.72,0.15,4.7223828731
2019-04-22 18:30:00,4.807,0.15,4.8093397676,0.017,0,0.017,4.79,0.15,4.7923480675,4.937,0.15,4.9392781861,0.017,0,0.017,4.92,0.15,4.9222860543
2019-04-22 19:00:00,5.0695,0.15,5.0717186683,0.059500000000000004,0,0.059500000000000004,5.01,0.15,5.012245006,5.1995000000000005,0.01,5.1995096163,0.059500000000000004,0,0.059500000000000004,5.14,0.01,5.1400097276
2019-04-22 19:30:00,5.052,0.16,5.054533015,0.062,0,0.062,4.99,0.16,4.9925644713,5.182,0.18,5.1851252637,0.062,0,0.062,5.12,0.18,5.1231630854
2019-04-22 20:00:00,4.8835,0.16,4.8861203679,0.1335,0,0.1335,4.75,0.16,4.7526939729,5.0135,0.06,5.0138590178,0.1335,0,0.1335,4.88,0.06,4.8803688385
2019-04-22 20:30:00,4.872,0.14,4.8740110792,0.14200000000000002,0,0.14200000000000002,4.73,0.14,4.732071428,5.002,-0.01,5.002009996,0.14200000000000002,0,0.14200000000000002,4.86,-0.01,4.8600102881
2019-04-22 21:00:00,4.7825,0.12,4.7840052519,0.12250000000000001,0,0.12250000000000001,4.66,0.12,4.6615448083,4.9025,-0.11,4.903733909,0.12250000000000001,0,0.12250000000000001,4.78,-0.11,4.7812655229
2019-04-22 21:30:00,4.536,0.15,4.5384794810999995,0.096,0,0.096,4.44,0.15,4.4425330612,4.656,0.11,4.6572992174,0.096,0,0.096,4.5600000000000005,0.11,4.5613265614
2019-04-22 22:00:00,4.1735,-0.23,4.1798328017,0.1135,0,0.1135,4.06,-0.23,4.0665095598,4.2835,-0.18,4.2872802859,0.1135,0,0.1135,4.17,-0.18,4.1738830841
2019-04-22 22:30:00,3.8165,-0.26,3.8253460301,0.1665,0,0.1665,3.65,-0.26,3.6592485567,3.9065000000000003,-0.18,3.9106447358,0.1665,0,0.1665,3.74,-0.18,3.7443290454
2019-04-22 23:00:00,3.5245,-0.29,3.536410645,0.1945,0,0.1945,3.33,-0.29,3.3426037754999998,3.6145,-0.23,3.6218103553,0.1945,0,0.1945,3.42,-0.23,3.4277251932
2019-04-22 23:30:00,3.2640000000000002,-0.29,3.2768576411,0.114,0,0.114,3.15,-0.29,3.1633210397,3.354,-0.23,3.3618768568,0.114,0,0.114,3.24,-0.23,3.2481533215
2019-04-23 00:00:00,2.9825,-0.29,2.9965657426,0.2025,0,0.2025,2.7800000000000002,-0.29,2.7950849719,3.0525,-0.30000000000000004,3.0672065874,0.2025,0,0.2025,2.85,-0.30000000000000004,2.8657459762
2019-04-23 00:30:00,3.0725,-0.26,3.0834811901,0.2625,0,0.2625,2.81,-0.26,2.8220028349,3.1425,-0.26,3.1532374237,0.2625,0,0.2625,2.88,-0.26,2.8917122955
2019-04-23 01:00:00,2.919,-0.43,2.9505018217,0.189,0,0.189,2.73,-0.43,2.7636569975,3.029,-0.06,3.0295941972,0.189,0,0.189,2.84,-0.06,2.8406337321
2019-04-23 01:30:00,3.3195,-0.35000000000000003,3.3379005752,0.11950000000000001,0,0.11950000000000001,3.2,-0.35000000000000003,3.2190837206,3.4095,-0.22,3.4165904422,0.11950000000000001,0,0.11950000000000001,3.29,-0.22,3.2973474188
2019-04-23 02:00:00,3.3525,-0.28,3.3641724465,0.052500000000000005,0,0.052500000000000005,3.3,-0.28,3.3118574849,3.4325,-0.31,3.4464701145,0.052500000000000005,0,0.052500000000000005,3.38,-0.31,3.3941862059
2019-04-23 02:30:00,3.3575,-0.28,3.3691551241,0.0475,0,0.0475,3.31,-0.28,3.3218217893,3.4475,-0.31,3.4614095756,0.0475,0,0.0475,3.4,-0.31,3.4141031033
2019-04-23 03:00:00,3.1505,-0.28,3.1629179961,0.1105,0,0.1105,3.04,-0.28,3.0528675045,3.2405,-0.31,3.2552941879,0.1105,0,0.1105,3.13,-0.31,3.1453139748
2019-04-23 03:30:00,3.021,-0.28,3.0339480879,0.111,0,0.111,2.91,-0.28,2.9234397548,3.101,-0.31,3.1164564813,0.111,0,0.111,2.99,-0.31,3.0060272787
2019-04-23 04:00:00,3.0235,-0.25,3.0338180977,0.2635,0,0.2635,2.76,-0.25,2.7712993342,3.0935,-0.27,3.1052604158,0.2635,0,0.2635,2.83,-0.27,2.842850682
2019-04-23 04:30:00,2.9495,-0.24,2.9592482576,0.3795,0,0.3795,2.5700000000000003,-0.24,2.5811818998,3.0095,-0.26,3.0207102228,0.3795,0,0.3795,2.63,-0.26,2.6428204631
2019-04-23 05:00:00,2.969,-0.17,2.973862976,0.549,0,0.549,2.42,-0.17,2.425963726,3.039,-0.2,3.0455740017,0.549,0,0.549,2.49,-0.2,2.4980192153000003
2019-04-23 05:30:00,3.136,-0.15,3.1395853229,0.626,0,0.626,2.51,-0.15,2.5144780771,3.206,-0.09,3.2072630076,0.626,0,0.626,2.58,-0.09,2.5815692902
2019-04-23 06:00:00,3.309,-0.18,3.3138921226,0.539,0,0.539,2.77,-0.18,2.7758422145,3.379,-0.17,3.3832737105,0.539,0,0.539,2.84,-0.17,2.8450834786
2019-04-23 06:30:00,3.8015,0.21,3.8072959236,0.5315,0,0.5315,3.27,0.21,3.276736181,3.8815,0.19,3.8861474818,0.5315,0,0.5315,3.35,0.19,3.3553837336
2019-04-23 07:00:00,4.2645,0.21,4.2696674636,0.35450000000000004,0,0.35450000000000004,3.91,0.21,3.9156353252000002,4.3645,0.21,4.3695492044,0.35450000000000004,0,0.35450000000000004,4.01,0.21,4.0154949882
2019-04-23 07:30:00,4.944,0.31,4.9537093173,0.254,0,0.254,4.69,0.31,4.7002340367,5.064,0.29,5.0722969156,0.254,0,0.254,4.8100000000000005,0.29,4.8187342736000005
2019-04-23 08:00:00,5.2775,0.39,5.2918906121,0.2775,0,0.2775,5.0,0.39,5.0151869357,5.4175,0.38,5.430810828,0.2775,0,0.2775,5.14,0.38,5.1540275513000005
2019-04-23 08:30:00,5.302,0.42,5.3186092167,0.272,0,0.272,5.03,0.42,5.0475043338,5.452,0.5,5.4748793594,0.272,0,0.272,5.18,0.5,5.2040753261
2019-04-23 09:00:00,5.304,0.63,5.3412841153,0.274,0,0.274,5.03,0.63,5.0692997544,5.454,0.62,5.4891270709,0.274,0,0.274,5.18,0.62,5.216972302
2019-04-23 09:30:00,5.222,0.61,5.2575073942,0.242,0,0.242,4.98,0.61,5.017220346,5.362,0.6000000000000001,5.3954651329,0.242,0,0.242,5.12,0.6000000000000001,5.1550363723
2019-04-23 10:00:00,5.203,0.61,5.2386361775,0.223,0,0.223,4.98,0.61,5.017220346,5.343,0.6000000000000001,5.3765833947,0.223,0,0.223,5.12,0.6000000000000001,5.1550363723
2019-04-23 10:30:00,5.067,0.65,5.1085212146,0.167,0,0.167,4.9,0.65,4.9429242357,5.197,0.65,5.237490716,0.167,0,0.167,5.03,0.65,5.0718241294
2019-04-23 11:00:00,5.0645,0.71,5.1140258359,0.1945,0,0.1945,4.87,0.71,4.9214835162,5.1945,0.71,5.242797941,0.1945,0,0.1945,5.0,0.71,5.0501584134
2019-04-23 11:30:00,5.039,0.73,5.0916029892,0.109,0,0.109,4.93,0.73,4.9837536055000005,5.169,0.73,5.220293191,0.109,0,0.109,5.06,0.73,5.1123869181
2019-04-23 12:00:00,4.9245,0.73,4.9783129924,0.1145,0,0.1145,4.8100000000000005,0.73,4.8650796499,5.0545,0.73,5.1069433373,0.1145,0,0.1145,4.94,0.73,4.9936459626000005
2019-04-23 12:30:00,4.987,0.7000000000000001,5.0358881044,0.117,0,0.117,4.87,0.7000000000000001,4.9200508126999996,5.107,0.7000000000000001,5.1547501394,0.117,0,0.117,4.99,0.7000000000000001,5.0388589978
2019-04-23 13:00:00,4.9665,0.7000000000000001,5.0155879267,0.10650000000000001,0,0.10650000000000001,4.86,0.7000000000000001,4.9101527471,5.0965,0.7000000000000001,5.144347602,0.10650000000000001,0,0.10650000000000001,4.99,0.7000000000000001,5.0388589978
2019-04-23 13:30:00,4.9955,0.68,5.041569225,0.0855,0,0.0855,4.91,0.68,4.9568639279,5.1355,0.68,5.1803243383,0.0855,0,0.0855,5.05,0.68,5.095576513
2019-04-23 14:00:00,5.0355,0.64,5.0760082989,0.1255,0,0.1255,4.91,0.64,4.9515351155000005,5.1755,0.64,5.2149209246,0.1255,0,0.1255,5.05,0.64,5.0903929121000004
2019-04-23 14:30:00,5.092,0.68,5.1372039087,0.07200000000000001,0,0.07200000000000001,5.02,0.68,5.0658464248,5.222,0.67,5.2648061693,0.07200000000000001,0,0.07200000000000001,5.15,0.67,5.1933996573
2019-04-23 15:00:00,5.1155,0.68,5.1604980622,0.0455,0,0.0455,5.07,0.68,5.1153983227,5.2555,0.67,5.2980355086,0.0455,0,0.0455,5.21,0.67,5.2529039588
2019-04-23 15:30:00,5.023,0.64,5.0636082984,0.083,0,0.083,4.94,0.64,4.9812849748,5.153,0.64,5.1925917421,0.083,0,0.083,5.07,0.64,5.1102348283
2019-04-23 16:00:00,5.0535,0.59,5.0878249036,0.1135,0,0.1135,4.94,0.59,4.975108039,5.1835,0.58,5.2158481813,0.1135,0,0.1135,5.07,0.58,5.1030677048
2019-04-23 16:30:00,5.4605,0.54,5.4871358877,0.12050000000000001,0,0.12050000000000001,5.34,0.54,5.3672339245,5.6005,0.53,5.6255222202,0.12050000000000001,0,0.12050000000000001,5.48,0.53,5.5055699069
2019-04-23 17:00:00,5.679,0.54,5.7046157627,0.099,0,0.099,5.58,0.54,5.6060681409,5.819,0.53,5.8430865987,0.099,0,0.099,5.72,0.53,5.7445017190000005
2019-04-23 17:30:00,5.84,0.48,5.8596928247,0.08,0,0.08,5.76,0.48,5.7799653978,5.99,0.48,6.009201278,0.08,0,0.08,5.91,0.48,5.9294603464
2019-04-23 18:00:00,5.807,0.4,5.8207601737,0.067,0,0.067,5.74,0.4,5.7539204026,5.967,0.39,5.9797315157,0.067,0,0.067,5.9,0.39,5.9128757809
2019-04-23 18:30:00,5.8260000000000005,0.37,5.8377372329,0.08600000000000001,0,0.08600000000000001,5.74,0.37,5.7519127253,5.986,0.35000000000000003,5.9962234782,0.08600000000000001,0,0.08600000000000001,5.9,0.35000000000000003,5.9103722387
2019-04-23 19:00:00,5.833,0.35000000000000003,5.8434911654,0.073,0,0.073,5.76,0.35000000000000003,5.7706238831,5.983,0.33,5.9920938744,0.073,0,0.073,5.91,0.33,5.9192060278
2019-04-23 19:30:00,5.7445,0.33,5.7539708246,0.0245,0,0.0245,5.72,0.33,5.7295113230000005,5.8945,0.31,5.902646038,0.0245,0,0.0245,5.87,0.31,5.8781799904
2019-04-23 20:00:00,5.586,0.34,5.5963377311,0.076,0,0.076,5.51,0.34,5.5204800516,5.736,0.33,5.7454848359,0.076,0,0.076,5.66,0.33,5.6696119797
2019-04-23 20:30:00,5.4915,0.34,5.5020152899,0.14150000000000001,0,0.14150000000000001,5.35,0.34,5.3607928518,5.6415,0.33,5.6511434462,0.14150000000000001,0,0.14150000000000001,5.5,0.33,5.5098911059999995
2019-04-23 21:00:00,5.3355,0.35000000000000003,5.3469673882,0.1555,0,0.1555,5.18,0.35000000000000003,5.1918108594,5.4755,0.34,5.4860459577,0.1555,0,0.1555,5.32,0.34,5.3308535902
2019-04-23 21:30:00,4.9875,0.31,4.9971247983,0.1575,0,0.1575,4.83,0.31,4.8399380161,5.1175,0.29,5.1257103166,0.1575,0,0.1575,4.96,0.29,4.9684705896
2019-04-23 22:00:00,4.654,0.27,4.6618253936,0.20400000000000001,0,0.20400000000000001,4.45,0.27,4.4581834866,4.774,0.26,4.7810747746,0.20400000000000001,0,0.20400000000000001,4.57,0.26,4.5773900861
2019-04-23 22:30:00,4.3065,0.17,4.3098540869,0.1865,0,0.1865,4.12,0.17,4.12350579,4.4165,0.18,4.420166541,0.1865,0,0.1865,4.23,0.18,4.2338280551
2019-04-23 23:00:00,3.88,0.2,3.8851512197,0.21,0,0.21,3.67,0.2,3.6754455512,3.9699999999999998,0.21,3.9755502764,0.21,0,0.21,3.76,0.21,3.7658597956
2019-04-23 23:30:00,3.6445,0.25,3.6530645012000003,0.2645,0,0.2645,3.38,0.25,3.3892329516,3.7345,0.24,3.7422039295,0.2645,0,0.2645,3.47,0.24,3.4782898097
2019-04-24 00:00:00,3.3535,0.25,3.362805711,0.1335,0,0.1335,3.22,0.25,3.2296903876,3.4435000000000002,0.24,3.4518534514,0.1335,0,0.1335,3.31,0.24,3.3186895004
2019-04-24 00:30:00,3.2745,0.2,3.280602117,0.1145,0,0.1145,3.16,0.2,3.1663227883,3.3545,0.22,3.3617064491,0.1145,0,0.1145,3.24,0.22,3.2474605463
2019-04-24 01:00:00,3.1475,-0.24,3.1566368575,0.0475,0,0.0475,3.1,-0.24,3.1092764432,3.2275,-0.27,3.2387738807,0.0475,0,0.0475,3.18,-0.27,3.1914416805
2019-04-24 01:30:00,3.451,-0.24,3.4593353408,0.081,0,0.081,3.37,-0.24,3.3785351856,3.541,-0.25,3.5498142205,0.081,0,0.081,3.46,-0.25,3.4690200345
2019-04-24 02:00:00,3.4745,-0.24,3.4827790987,0.1145,0,0.1145,3.36,-0.24,3.3685605234000002,3.5545,-0.26,3.5639963875,0.1145,0,0.1145,3.44,-0.26,3.4498115891
2019-04-24 02:30:00,3.502,-0.24,3.5102142385,0.132,0,0.132,3.37,-0.24,3.3785351856,3.592,-0.26,3.6013975065,0.132,0,0.132,3.46,-0.26,3.4697550346
2019-04-24 03:00:00,3.2995,-0.24,3.3082170802,0.1595,0,0.1595,3.14,-0.24,3.1491586178,3.3795,-0.26,3.3894867237,0.1595,0,0.1595,3.22,-0.26,3.2304798405
2019-04-24 03:30:00,3.149,-0.24,3.1581325178,0.129,0,0.129,3.02,-0.24,3.0295214143,3.229,-0.26,3.239450725,0.129,0,0.129,3.1,-0.26,3.1108841187
2019-04-24 04:00:00,3.138,-0.22,3.1457024653,0.258,0,0.258,2.88,-0.22,2.8883905553,3.218,-0.24,3.2269372476,0.258,0,0.258,2.96,-0.24,2.9697137909
2019-04-24 04:30:00,3.049,-0.22,3.0569267247,0.299,0,0.299,2.75,-0.22,2.7587859649,3.129,-0.24,3.1381907208,0.299,0,0.299,2.83,-0.24,2.8401584463000003
2019-04-24 05:00:00,3.1245,-0.18,3.1296805348,0.29450000000000004,0,0.29450000000000004,2.83,-0.18,2.8357186038,3.2045,-0.19,3.2101277623,0.29450000000000004,0,0.29450000000000004,2.91,-0.19,2.9161961525
2019-04-24 05:30:00,3.2185,0.18,3.2235294709,0.28850000000000003,0,0.28850000000000003,2.93,0.18,2.9355238033,3.2984999999999998,0.17,3.3028778739,0.28850000000000003,0,0.28850000000000003,3.01,0.17,3.0147968422
2019-04-24 06:00:00,3.479,0.22,3.4859490817,0.299,0,0.299,3.18,0.22,3.1876009788,3.569,0.2,3.5745994181,0.299,0,0.299,3.27,0.2,3.2761104987
2019-04-24 06:30:00,3.8655,0.25,3.8735758996,0.3055,0,0.3055,3.56,0.25,3.5687672942,3.9555,0.24,3.9627743123,0.3055,0,0.3055,3.65,0.24,3.6578819008
2019-04-24 07:00:00,4.264,0.26,4.2719194749,0.264,0,0.264,4.0,0.26,4.0084410935,4.374,0.25,4.3811386648,0.264,0,0.264,4.11,0.25,4.1175963862
2019-04-24 07:30:00,4.9365,0.31,4.9462240396,0.17650000000000002,0,0.17650000000000002,4.76,0.31,4.7700838567,5.0665,0.30000000000000004,5.0753740995,0.17650000000000002,0,0.17650000000000002,4.89,0.30000000000000004,4.8991938112
2019-04-24 08:00:00,5.4225,0.42,5.4387412376,0.1525,0,0.1525,5.27,0.42,5.2867097518,5.5625,0.41000000000000003,5.5775896452,0.1525,0,0.1525,5.41,0.41000000000000003,5.4255138006
2019-04-24 08:30:00,5.6115,0.53,5.6364733877,0.1515,0,0.1515,5.46,0.53,5.4856631322,5.7615,0.5700000000000001,5.7896271253,0.1515,0,0.1515,5.61,0.5700000000000001,5.6388828681
2019-04-24 09:00:00,5.4305,0.59,5.46245643,0.2205,0,0.2205,5.21,0.59,5.2433004873,5.5705,0.59,5.6016578126,0.2205,0,0.2205,5.35,0.59,5.3824343935
2019-04-24 09:30:00,5.5865,0.55,5.6135089071,0.20650000000000002,0,0.20650000000000002,5.38,0.55,5.4080403105,5.7265,0.55,5.7528516624,0.20650000000000002,0,0.20650000000000002,5.52,0.55,5.5473326924
2019-04-24 10:00:00,5.6815,0.62,5.7152289762,0.18150000000000002,0,0.18150000000000002,5.5,0.62,5.5348351376,5.8315,0.61,5.8633175123,0.18150000000000002,0,0.18150000000000002,5.65,0.61,5.6828338001
2019-04-24 10:30:00,5.6445,0.62,5.6784487538,0.20450000000000002,0,0.20450000000000002,5.44,0.62,5.4752168907,5.7845,0.61,5.8165746148,0.20450000000000002,0,0.20450000000000002,5.58,0.61,5.6132432693
2019-04-24 11:00:00,5.5785,0.6900000000000001,5.6210107854,0.3385,0,0.3385,5.24,0.6900000000000001,5.2852341481,5.7185,0.6900000000000001,5.7599776258,0.3385,0,0.3385,5.38,0.6900000000000001,5.42406674
2019-04-24 11:30:00,5.5915,0.72,5.6376654965,0.5615,0,0.5615,5.03,0.72,5.0812695264,5.7215,0.71,5.765384831,0.5615,0,0.5615,5.16,0.71,5.2086178589
2019-04-24 12:00:00,5.5235,0.73,5.5715305123,0.7135,0,0.7135,4.8100000000000005,0.73,4.8650796499,5.6535,0.72,5.6991632939,0.7135,0,0.7135,4.94,0.72,4.9921939065
2019-04-24 12:30:00,5.484,0.71,5.5297699771,0.704,0,0.704,4.78,0.71,4.8324424466,5.614,0.7000000000000001,5.6574725806,0.704,0,0.704,4.91,0.7000000000000001,4.9596471649
2019-04-24 13:00:00,5.5145,0.6900000000000001,5.5575003599,0.6145,0,0.6145,4.9,0.6900000000000001,4.9483431571,5.6545000000000005,0.6900000000000001,5.6964436493,0.6145,0,0.6145,5.04,0.6900000000000001,5.0870128759
2019-04-24 13:30:00,5.4275,0.68,5.4699320151,0.7275,0,0.7275,4.7,0.68,4.7489367231,5.5475,0.67,5.5878131903,0.7275,0,0.7275,4.82,0.67,4.8663435966
2019-04-24 14:00:00,5.3555,0.65,5.3948012243,0.8455,0,0.8455,4.51,0.65,4.5565996094,5.4755,0.65,5.5139459782,0.8455,0,0.8455,4.63,0.65,4.6754037259
2019-04-24 14:30:00,5.179,0.62,5.2159793903,0.629,0,0.629,4.55,0.62,4.5920474736,5.299,0.61,5.3339948444,0.629,0,0.629,4.67,0.61,4.7096709015
2019-04-24 15:00:00,5.2065,0.59,5.2398227308,0.6065,0,0.6065,4.6,0.59,4.637682611,5.3265,0.59,5.3590766229,0.6065,0,0.6065,4.72,0.59,4.7567320715
2019-04-24 15:30:00,5.1075,0.56,5.1381082365,0.5775,0,0.5775,4.53,0.56,4.564482446,5.2375,0.55,5.2662991037,0.5775,0,0.5775,4.66,0.55,4.6923448296
2019-04-24 16:00:00,5.158,0.6000000000000001,5.1927799876,0.6980000000000001,0,0.6980000000000001,4.46,0.6000000000000001,4.5001777743,5.2780000000000005,0.59,5.3108741277,0.6980000000000001,0,0.6980000000000001,4.58,0.59,4.6178458181
2019-04-24 16:30:00,5.359,0.55,5.3871496174,0.6890000000000001,0,0.6890000000000001,4.67,0.55,4.7022760446,5.489,0.55,5.5164862911,0.6890000000000001,0,0.6890000000000001,4.8,0.55,4.8314076624
2019-04-24 17:00:00,5.4795,0.51,5.5031827382,0.6695,0,0.6695,4.8100000000000005,0.51,4.8369618564,5.6095,0.5,5.6317395403,0.6695,0,0.6695,4.94,0.5,4.9652391685
2019-04-24 17:30:00,5.551,0.45,5.5692100876,0.491,0,0.491,5.06,0.45,5.0799704724,5.691,0.45,5.7087635264,0.491,0,0.491,5.2,0.45,5.2194348353
2019-04-24 18:00:00,5.5335,0.42,5.5494163882,0.49350000000000005,0,0.49350000000000005,5.04,0.42,5.0574697231,5.6735,0.41000000000000003,5.6882951972,0.49350000000000005,0,0.49350000000000005,5.18,0.41000000000000003,5.196200535
2019-04-24 18:30:00,5.5415,0.38,5.5545136826,0.4515,0,0.4515,5.09,0.38,5.104164966,5.6715,0.37,5.6835563031,0.4515,0,0.4515,5.22,0.37,5.2330965976
2019-04-24 19:00:00,5.5535,0.38,5.5664856283,0.48350000000000004,0,0.48350000000000004,5.07,0.38,5.0842206876,5.6935,0.37,5.7055098151,0.48350000000000004,0,0.48350000000000004,5.21,0.37,5.223121672
2019-04-24 19:30:00,5.5025,0.36,5.5142638901000005,0.3725,0,0.3725,5.13,0.36,5.1426160658,5.6425,0.35000000000000003,5.6533446957999995,0.3725,0,0.3725,5.27,0.35000000000000003,5.2816096031
2019-04-24 20:00:00,5.4535,0.35000000000000003,5.4647197778,0.24350000000000002,0,0.24350000000000002,5.21,0.35000000000000003,5.221743004,5.5935,0.34,5.6038238953,0.24350000000000002,0,0.24350000000000002,5.35,0.34,5.3607928518
2019-04-24 20:30:00,5.354,0.30000000000000004,5.362398344,0.234,0,0.234,5.12,0.30000000000000004,5.1287815317,5.494,0.28,5.5011304293,0.234,0,0.234,5.26,0.28,5.2674471995
2019-04-24 21:00:00,5.351,0.23,5.3559407204,0.131,0,0.131,5.22,0.23,5.2250645929,5.491,0.21,5.4950141947,0.131,0,0.131,5.36,0.21,5.3641122285
2019-04-24 21:30:00,5.074,0.18,5.0771917435,0.094,0,0.094,4.98,0.18,4.9832519503,5.214,0.22,5.2186392863,0.094,0,0.094,5.12,0.22,5.1247243828
2019-04-24 22:00:00,4.7165,0.14,4.7185773545,0.08650000000000001,0,0.08650000000000001,4.63,0.14,4.6321161471,4.8365,0.14,4.8385258344,0.08650000000000001,0,0.08650000000000001,4.75,0.14,4.75206271
2019-04-24 22:30:00,4.3215,0.14,4.3237671364,0.1015,0,0.1015,4.22,0.14,4.2223216363,4.4315,0.14,4.4337108893,0.1015,0,0.1015,4.33,0.14,4.3322626882
2019-04-24 23:00:00,3.9225000000000003,0.13,3.9246536471,0.1325,0,0.1325,3.79,0.13,3.792228896,4.0225,-0.07,4.0231090279,0.1325,0,0.1325,3.89,-0.07,3.8906297691000002
2019-04-24 23:30:00,3.7175000000000002,0.13,3.7197723385,0.1975,0,0.1975,3.52,0.13,3.5223997502,3.8075,0.14,3.810072998,0.1975,0,0.1975,3.61,0.14,3.6127136615
2019-04-25 00:00:00,3.3895,0.2,3.3953954483,0.3195,0,0.3195,3.07,0.2,3.0765077604,3.4795,0.23,3.4870933813000002,0.3195,0,0.3195,3.16,0.23,3.1683591968
2019-04-25 00:30:00,3.3525,-0.2,3.3584603988,0.3125,0,0.3125,3.04,-0.2,3.0465718439,3.4325,-0.15,3.4357759313000003,0.3125,0,0.3125,3.12,-0.15,3.1236036881
2019-04-25 01:00:00,3.2265,-0.24,3.235413768,0.3165,0,0.3165,2.91,-0.24,2.9198801345,3.2965,-0.24,3.3052249923,0.3165,0,0.3165,2.98,-0.24,2.9896488088
2019-04-25 01:30:00,3.598,-0.26,3.6073818761,0.228,0,0.228,3.37,-0.26,3.3800147929,3.688,-0.24,3.6958008604,0.228,0,0.228,3.46,-0.24,3.4683137113
2019-04-25 02:00:00,3.635,-0.25,3.6435868317,0.28500000000000003,0,0.28500000000000003,3.35,-0.25,3.3593154064,3.725,-0.24,3.7327235365,0.28500000000000003,0,0.28500000000000003,3.44,-0.24,3.44836193
2019-04-25 02:30:00,3.6425,-0.22,3.6491377406,0.5025000000000001,0,0.5025000000000001,3.14,-0.22,3.1476975712,3.7225,-0.24,3.7302287128,0.5025000000000001,0,0.5025000000000001,3.22,-0.24,3.2289317119
2019-04-25 03:00:00,3.425,-0.24,3.4333984622,0.41500000000000004,0,0.41500000000000004,3.01,-0.24,3.019552947,3.505,-0.26,3.514630137,0.41500000000000004,0,0.41500000000000004,3.09,-0.26,3.1009192186
2019-04-25 03:30:00,3.29,-0.21,3.296695315,0.38,0,0.38,2.91,-0.21,2.9175674798999998,3.37,-0.23,3.3778395462,0.38,0,0.38,2.99,-0.23,2.9988331064000002
2019-04-25 04:00:00,3.251,-0.21,3.257775468,0.241,0,0.241,3.01,-0.21,3.0173166887,3.331,-0.23,3.3389311164,0.241,0,0.241,3.09,-0.23,3.0985480471
2019-04-25 04:30:00,3.184,-0.23,3.1922963522,0.194,0,0.194,2.99,-0.23,2.9988331064000002,3.2640000000000002,-0.25,3.2735601415,0.194,0,0.194,3.07,-0.25,3.0801623334
2019-04-25 05:00:00,3.228,-0.19,3.2335868629,0.188,0,0.188,3.04,-0.19,3.045931713,3.308,-0.22,3.3153075272,0.188,0,0.188,3.12,-0.22,3.1277467928
2019-04-25 05:30:00,3.3195,-0.13,3.3220445888,0.1295,0,0.1295,3.19,-0.13,3.1926478039,3.3995,-0.07,3.4002206178,0.1295,0,0.1295,3.27,-0.07,3.2707491497
2019-04-25 06:00:00,3.483,0.23,3.4905857675,0.193,0,0.193,3.29,0.23,3.2980297148,3.573,0.22,3.5797666125000003,0.193,0,0.193,3.38,0.22,3.3871521962
2019-04-25 06:30:00,3.9445,0.24,3.9517945607,0.4445,0,0.4445,3.5,0.24,3.5082189213,4.0345,0.22,4.0404938126,0.4445,0,0.4445,3.59,0.22,3.5967346302000003
2019-04-25 07:00:00,4.3765,0.21,4.3815353759,0.5165000000000001,0,0.5165000000000001,3.86,0.21,3.8657082145,4.4765,0.2,4.4809655489,0.5165000000000001,0,0.5165000000000001,3.96,0.2,3.9650472885
2019-04-25 07:30:00,5.15,0.32,5.1599321701,0.53,0,0.53,4.62,0.32,4.6310689911,5.28,0.34,5.290935645,0.53,0,0.53,4.75,0.34,4.7621528745
2019-04-25 08:00:00,5.4315,0.43,5.4484944939,0.6515000000000001,0,0.6515000000000001,4.78,0.43,4.7993020326,5.5615,0.42,5.5773364835,0.6515000000000001,0,0.6515000000000001,4.91,0.42,4.9279306002
2019-04-25 08:30:00,5.5075,0.54,5.5339096713,0.5475,0,0.5475,4.96,0.54,4.9893085693,5.6375,0.53,5.6623587179,0.5475,0,0.5475,5.09,0.53,5.1175189301
2019-04-25 09:00:00,5.4245,0.61,5.458690342,0.6645,0,0.6645,4.76,0.61,4.7989269634,5.5445,0.61,5.5779548447,0.6645,0,0.6645,4.88,0.61,4.9179772265
2019-04-25 09:30:00,5.3375,0.68,5.3806418065,0.6975,0,0.6975,4.64,0.68,4.6895628794,5.4575,0.68,5.49970056,0.6975,0,0.6975,4.76,0.68,4.8083261121
2019-04-25 10:00:00,5.4385,0.68,5.4808468552,0.7085,0,0.7085,4.73,0.68,4.7786295106,5.5685,0.68,5.6098656178,0.7085,0,0.7085,4.86,0.68,4.9073414391
2019-04-25 10:30:00,5.2835,0.63,5.3209277621,0.6235,0,0.6235,4.66,0.63,4.7023930078,5.4135,0.62,5.4488881664,0.6235,0,0.6235,4.79,0.62,4.8299585920000006
2019-04-25 11:00:00,5.2085,0.72,5.2580293124,0.7985,0,0.7985,4.41,0.72,4.4683889714,5.3285,0.72,5.376924051,0.7985,0,0.7985,4.53,0.72,4.5868616722
2019-04-25 11:30:00,5.425,0.74,5.4752374378,0.835,0,0.835,4.59,0.74,4.6492687597,5.545,0.74,5.5941599012,0.835,0,0.835,4.71,0.74,4.7677772599
2019-04-25 12:00:00,5.2055,0.76,5.2606872412,0.8355,0,0.8355,4.37,0.76,4.4355946614,5.3155,0.76,5.369556802,0.8355,0,0.8355,4.48,0.76,4.5440070422000005
2019-04-25 12:30:00,5.2135,0.76,5.268603444,0.8735,0,0.8735,4.34,0.76,4.4060413071,5.3335,0.76,5.3873761935,0.8735,0,0.8735,4.46,0.76,4.5242899995
2019-04-25 13:00:00,5.283,0.75,5.3359712331,0.913,0,0.913,4.37,0.75,4.4338921954,5.4030000000000005,0.74,5.4534401069000005,0.913,0,0.913,4.49,0.74,4.5505713927
2019-04-25 13:30:00,5.1485,0.71,5.1972254377,0.8885000000000001,0,0.8885000000000001,4.26,0.71,4.3187613965,5.2685,0.71,5.3161256804,0.8885000000000001,0,0.8885000000000001,4.38,0.71,4.4371725231
2019-04-25 14:00:00,4.9675,0.76,5.0253016079,0.8475,0,0.8475,4.12,0.76,4.1895107113,5.0775,0.76,5.1340633274,0.8475,0,0.8475,4.23,0.76,4.29773196
2019-04-25 14:30:00,4.8145,0.74,4.8710379027,0.8345,0,0.8345,3.98,0.74,4.0482094807,4.9245,0.74,4.9797891773,0.8345,0,0.8345,4.09,0.74,4.1564046964
2019-04-25 15:00:00,4.7535,0.6900000000000001,4.8033178377,0.7935,0,0.7935,3.96,0.6900000000000001,4.0196641651,4.8535,0.6900000000000001,4.9023017298,0.7935,0,0.7935,4.06,0.6900000000000001,4.118215633
2019-04-25 15:30:00,4.667,0.5700000000000001,4.7016793808,0.787,0,0.787,3.88,0.5700000000000001,3.921645063,4.777,0.62,4.8170664309,0.787,0,0.787,3.99,0.62,4.0378831088
2019-04-25 16:00:00,4.7855,0.5700000000000001,4.8193267424,0.5855,0,0.5855,4.2,0.5700000000000001,4.2385020939,4.8955,0.56,4.9274253165,0.5855,0,0.5855,4.31,0.56,4.3462282499
2019-04-25 16:30:00,5.118,0.53,5.1453691801,0.608,0,0.608,4.51,0.53,4.5410351243000004,5.238,0.52,5.2637480943,0.608,0,0.608,4.63,0.52,4.6591093569
2019-04-25 17:00:00,5.2455,0.48,5.2674158987,0.6355000000000001,0,0.6355000000000001,4.61,0.48,4.6349217901,5.3655,0.48,5.386927719,0.6355000000000001,0,0.6355000000000001,4.73,0.48,4.754292797
2019-04-25 17:30:00,5.2780000000000005,0.42,5.2946845043,0.588,0,0.588,4.69,0.42,4.7087684165,5.398,0.41000000000000003,5.4135481895,0.588,0,0.588,4.8100000000000005,0.41000000000000003,4.827442387
2019-04-25 18:00:00,5.2495,0.37,5.2625231828,0.5095000000000001,0,0.5095000000000001,4.74,0.37,4.7544189971,5.3695,0.36,5.3815546313,0.5095000000000001,0,0.5095000000000001,4.86,0.36,4.8733150934000005
2019-04-25 18:30:00,5.3845,0.34,5.3952238369,0.4345,0,0.4345,4.95,0.34,4.9616630277,5.5145,0.32,5.5237768103,0.4345,0,0.4345,5.08,0.32,5.0900687618
2019-04-25 19:00:00,5.4015,0.35000000000000003,5.4128275651,0.4415,0,0.4415,4.96,0.35000000000000003,4.9723334562,5.5315,0.34,5.5419393943,0.4415,0,0.4415,5.09,0.34,5.1013429604
2019-04-25 19:30:00,5.263,0.26,5.2694182791,0.333,0,0.333,4.93,0.26,4.9368512232,5.393,0.25,5.3987914388,0.333,0,0.333,5.06,0.25,5.066172125
2019-04-25 20:00:00,5.226,0.24,5.2315080044,0.266,0,0.266,4.96,0.24,4.9658030569000005,5.356,0.23,5.3609361123,0.266,0,0.266,5.09,0.23,5.0951938138
2019-04-25 20:30:00,5.248,0.21,5.25219992,0.178,0,0.178,5.07,0.21,5.0743472487,5.378,0.19,5.3813552196,0.178,0,0.178,5.2,0.19,5.2034699961
2019-04-25 21:00:00,5.2025,0.16,5.2049597741,0.1625,0,0.1625,5.04,0.16,5.042539043,5.3425,0.14,5.3443340324,0.1625,0,0.1625,5.18,0.14,5.1818915465
2019-04-25 21:30:00,5.0325,0.14,5.0344469657,0.14250000000000002,0,0.14250000000000002,4.89,0.14,4.8920036795,5.1625,0.14,5.1643979562,0.14250000000000002,0,0.14250000000000002,5.02,0.14,5.0219518118
2019-04-25 22:00:00,4.7265,0.2,4.7307295685,0.14650000000000002,0,0.14650000000000002,4.58,0.2,4.5843647324,4.8465,0.18,4.8498414665,0.14650000000000002,0,0.14650000000000002,4.7,0.18,4.7034455456
2019-04-25 22:30:00,4.3905,0.2,4.3950529291,0.1605,0,0.1605,4.23,0.2,4.2347254929,4.5005,0.22,4.5058739718,0.1605,0,0.1605,4.34,0.22,4.3455724594
2019-04-25 23:00:00,3.9735,0.18,3.9775749207,0.1635,0,0.1635,3.81,0.18,3.8142495985,4.0735,0.19,4.0779286715,0.1635,0,0.1635,3.91,0.19,3.9146136463000003
2019-04-25 23:30:00,3.6875,-0.03,3.6876220319,0.17750000000000002,0,0.17750000000000002,3.51,-0.03,3.5101282028,3.7775,-0.12,3.7794055419,0.17750000000000002,0,0.17750000000000002,3.6,-0.12,3.6019994448
2019-04-26 00:00:00,3.3905,-0.17,3.3947592330000003,0.21050000000000002,0,0.21050000000000002,3.18,-0.17,3.1845407832,3.4705,-0.14,3.4733226527,0.21050000000000002,0,0.21050000000000002,3.26,-0.14,3.2630047502
2019-04-26 00:30:00,3.3515,-0.22,3.3587128859,0.21150000000000002,0,0.21150000000000002,3.14,-0.22,3.1476975712,3.4314999999999998,-0.19,3.436756065,0.21150000000000002,0,0.21150000000000002,3.22,-0.19,3.2256007192
2019-04-26 01:00:00,3.2185,-0.23,3.2267076487,0.2585,0,0.2585,2.96,-0.23,2.9689223634,3.2984999999999998,-0.24,3.307219716,0.2585,0,0.2585,3.04,-0.24,3.0494589684
2019-04-26 01:30:00,3.6470000000000002,-0.26,3.6562561453,0.23700000000000002,0,0.23700000000000002,3.41,-0.26,3.4198976593,3.737,-0.22,3.7434701815,0.23700000000000002,0,0.23700000000000002,3.5,-0.22,3.5069074695999998
2019-04-26 02:00:00,3.643,-0.24,3.6508970131,0.243,0,0.243,3.4,-0.24,3.4084600628,3.733,-0.24,3.7407070187,0.243,0,0.243,3.49,-0.24,3.4982424158
2019-04-26 02:30:00,3.6950000000000003,-0.23,3.7021514016,0.34500000000000003,0,0.34500000000000003,3.35,-0.23,3.3578862399,3.785,-0.24,3.79260135,0.34500000000000003,0,0.34500000000000003,3.44,-0.24,3.44836193
2019-04-26 03:00:00,3.518,-0.23,3.5255104595,0.34800000000000003,0,0.34800000000000003,3.17,-0.23,3.1783328963,3.608,-0.24,3.6159734512,0.34800000000000003,0,0.34800000000000003,3.26,-0.24,3.2688224179
2019-04-26 03:30:00,3.296,-0.23,3.3040151331,0.356,0,0.356,2.94,-0.23,2.9489828755,3.366,-0.24,3.3745453027,0.356,0,0.356,3.01,-0.24,3.019552947
2019-04-26 04:00:00,3.2595,-0.22,3.2669160151,0.3395,0,0.3395,2.92,-0.22,2.9282759433,3.3395,-0.24,3.3481129387,0.3395,0,0.3395,3.0,-0.24,3.009584689
2019-04-26 04:30:00,3.187,-0.23,3.1952885629,0.307,0,0.307,2.88,-0.23,2.8891694308,3.267,-0.24,3.2758035655,0.307,0,0.307,2.96,-0.24,2.9697137909
2019-04-26 05:00:00,3.2925,-0.19,3.2979776,0.3725,0,0.3725,2.92,-0.19,2.9261749777,3.3725,-0.21,3.379031851,0.3725,0,0.3725,3.0,-0.21,3.0073410182
2019-04-26 05:30:00,3.2855,-0.06,3.2860478161,0.41550000000000004,0,0.41550000000000004,2.87,-0.06,2.8706271092,3.3655,0.0,3.3655,0.41550000000000004,0,0.41550000000000004,2.95,0.0,2.95
2019-04-26 06:00:00,3.523,0.21,3.5292533205,0.363,0,0.363,3.16,0.21,3.1669701609,3.613,0.2,3.6185313319,0.363,0,0.363,3.25,0.2,3.256148031
2019-04-26 06:30:00,3.9875,0.25,3.9953293043,0.2675,0,0.2675,3.7199999999999998,0.25,3.7283910739,4.0875,0.24,4.0945398093,0.2675,0,0.2675,3.8200000000000003,0.24,3.8275318418
2019-04-26 07:00:00,4.419,0.26,4.4266421812,0.249,0,0.249,4.17,0.26,4.1780976532,4.529,0.24,4.5353545617,0.249,0,0.249,4.28,0.24,4.2867236907
2019-04-26 07:30:00,5.1995000000000005,0.34,5.2106045954,0.2995,0,0.2995,4.9,0.34,4.9117817541,5.3295,0.33,5.3397069442,0.2995,0,0.2995,5.03,0.33,5.0408134264
2019-04-26 08:00:00,5.64,0.45,5.6579236474,0.28,0,0.28,5.36,0.45,5.3788567559,5.78,0.44,5.7967232123,0.28,0,0.28,5.5,0.44,5.5175719298
2019-04-26 08:30:00,5.7105,0.55,5.7369251564,0.5405,0,0.5405,5.17,0.55,5.1991730112,5.8505,0.54,5.8753680949,0.5405,0,0.5405,5.31,0.54,5.3373870011
2019-04-26 09:00:00,5.7059999999999995,0.58,5.7354019911,0.646,0,0.646,5.06,0.58,5.0931326313,5.846,0.5700000000000001,5.8737224994,0.646,0,0.646,5.2,0.5700000000000001,5.2311471017
2019-04-26 09:30:00,5.819,0.61,5.8508854885,0.6990000000000001,0,0.6990000000000001,5.12,0.61,5.1562098483,5.959,0.61,5.9901403156,0.6990000000000001,0,0.6990000000000001,5.26,0.61,5.2952525908
2019-04-26 10:00:00,5.787,0.7000000000000001,5.8291825327,0.677,0,0.677,5.11,0.7000000000000001,5.1577223655,5.927,0.7000000000000001,5.9681931101,0.677,0,0.677,5.25,0.7000000000000001,5.2964610826000005
2019-04-26 10:30:00,5.8605,0.7000000000000001,5.9021572539000005,0.7105,0,0.7105,5.15,0.7000000000000001,5.1973550966,6.0005,0.7000000000000001,6.0411919561,0.7105,0,0.7105,5.29,0.7000000000000001,5.3361128174
2019-04-26 11:00:00,5.5875,0.73,5.6349850266,0.6975,0,0.6975,4.89,0.73,4.9441885077,5.7175,0.73,5.7639141432,0.6975,0,0.6975,5.02,0.73,5.0728000158
2019-04-26 11:30:00,5.6415,0.73,5.6885342796,0.5115000000000001,0,0.5115000000000001,5.13,0.73,5.1816792645,5.7815,0.73,5.8274044179,0.5115000000000001,0,0.5115000000000001,5.27,0.73,5.3203195393
2019-04-26 12:00:00,5.6850000000000005,0.71,5.7291644242,0.665,0,0.665,5.02,0.71,5.0699605521,5.825,0.71,5.8681108544,0.665,0,0.665,5.16,0.71,5.2086178589
2019-04-26 12:30:00,5.382,0.6900000000000001,5.4260504974,0.772,0,0.772,4.61,0.6900000000000001,4.6613517353,5.502,0.6900000000000001,5.545097294,0.772,0,0.772,4.73,0.6900000000000001,4.7800627611
2019-04-26 13:00:00,5.1115,0.72,5.161960117,0.7915000000000001,0,0.7915000000000001,4.32,0.72,4.3795890218,5.2315,0.72,5.2808135974,0.7915000000000001,0,0.7915000000000001,4.44,0.72,4.4979995554
2019-04-26 13:30:00,5.1915,0.66,5.2332850343,0.8915000000000001,0,0.8915000000000001,4.3,0.66,4.3503563072,5.3115,0.67,5.3535905942,0.8915000000000001,0,0.8915000000000001,4.42,0.67,4.4704921429
2019-04-26 14:00:00,5.0605,0.61,5.0971325517,0.8105,0,0.8105,4.25,0.61,4.293553307,5.1705,0.6000000000000001,5.205196466,0.8105,0,0.8105,4.36,0.6000000000000001,4.4010907739
2019-04-26 14:30:00,4.8955,0.62,4.9346043661,0.8855000000000001,0,0.8855000000000001,4.01,0.62,4.0576471015,4.9955,0.62,5.0338275944,0.8855000000000001,0,0.8855000000000001,4.11,0.62,4.1565009323
2019-04-26 15:00:00,4.977,0.59,5.0118488605,0.907,0,0.907,4.07,0.59,4.1125417931,5.087,0.58,5.11995791,0.907,0,0.907,4.18,0.58,4.2200473931
2019-04-26 15:30:00,4.944,0.5,4.9692188521,0.904,0,0.904,4.04,0.5,4.0708230126,5.044,0.49,5.067744666,0.904,0,0.904,4.14,0.49,4.1688967365
2019-04-26 16:00:00,5.2405,0.47000000000000003,5.2615340206,0.9205000000000001,0,0.9205000000000001,4.32,0.47000000000000003,4.3454919169,5.3505,0.46,5.3702374482,0.9205000000000001,0,0.9205000000000001,4.43,0.46,4.4538185863
2019-04-26 16:30:00,5.291,0.43,5.3084443107,0.911,0,0.911,4.38,0.43,4.4010566913,5.411,0.42,5.4272756517000005,0.911,0,0.911,4.5,0.42,4.5195575005
2019-04-26 17:00:00,5.5,0.35000000000000003,5.511125112,0.93,0,0.93,4.57,0.35000000000000003,4.58338303,5.63,0.37,5.6421449822,0.93,0,0.93,4.7,0.37,4.7145413351
2019-04-26 17:30:00,5.737,-0.41000000000000003,5.7516318554,0.937,0,0.937,4.8,-0.41000000000000003,4.8174785936,6.017,1.02,6.1028426983,0.937,0,0.937,5.08,1.02,5.181389775
2019-04-26 18:00:00,5.8145,-0.41000000000000003,5.8289373174,0.9345,0,0.9345,4.88,-0.41000000000000003,4.8971930736000004,6.1045,1.05,6.1941440288,0.9345,0,0.9345,5.17,1.05,5.275547365
2019-04-26 18:30:00,5.8825,-0.41000000000000003,5.8967708324,1.0025,0,1.0025,4.88,-0.41000000000000003,4.8971930736000004,6.1725,1.04,6.2595012781,1.0025,0,1.0025,5.17,1.04,5.2735661558
2019-04-26 19:00:00,5.8395,-0.43,5.8553104315999995,1.0295,0,1.0295,4.8100000000000005,-0.43,4.8291821254,6.1195,1.02,6.2039245845,1.0295,0,1.0295,5.09,1.02,5.1911944676
2019-04-26 19:30:00,5.719,-0.43,5.7351426312000005,1.019,0,1.019,4.7,-0.43,4.7196292227,5.989,1.04,6.078628217,1.019,0,1.019,4.97,1.04,5.0776470929
2019-04-26 20:00:00,5.469,-0.17,5.471641527,0.9590000000000001,0,0.9590000000000001,4.51,-0.17,4.5132028539,5.679,0.76,5.7296283475,0.9590000000000001,0,0.9590000000000001,4.72,0.76,4.780794913
2019-04-26 20:30:00,5.245,0.30000000000000004,5.253572594,1.015,0,1.015,4.23,0.30000000000000004,4.2406249539,5.355,0.29,5.3628467254,1.015,0,1.015,4.34,0.29,4.349678149
2019-04-26 21:00:00,5.1885,0.28,5.1960496774,1.0285,0,1.0285,4.16,0.28,4.1694124286,5.2985,0.27,5.3053748454,1.0285,0,1.0285,4.27,0.27,4.2785277842
2019-04-26 21:30:00,5.0385,0.26,5.0452038859,1.0385,0,1.0385,4.0,0.26,4.0084410935,5.1385,0.25,5.1445779467,1.0385,0,1.0385,4.1,0.25,4.1076148797
2019-04-26 22:00:00,4.751,0.26,4.7581089731,1.041,0,1.041,3.71,0.26,3.7190993533,4.841,0.24,4.846945533,1.041,0,1.041,3.8,0.24,3.8075714045
2019-04-26 22:30:00,4.417,0.25,4.4240692807,0.997,0,0.997,3.42,0.25,3.4291252529,4.507,0.24,4.5133855364,0.997,0,0.997,3.51,0.24,3.5181955602
2019-04-26 23:00:00,4.027,0.22,4.0330049591,1.017,0,1.017,3.01,0.22,3.0180291582,4.107,0.22,4.112888158,1.017,0,1.017,3.09,0.22,3.0978218154
2019-04-26 23:30:00,3.821,-0.1,3.822308334,1.011,0,1.011,2.81,-0.1,2.8117787964,3.901,-0.12,3.9028452442,1.011,0,1.011,2.89,-0.12,2.8924902766000002
2019-04-27 00:00:00,3.541,0.11,3.5427081448999997,1.021,0,1.021,2.52,0.11,2.5223996510999998,3.6109999999999998,0.1,3.6123843926,1.021,0,1.021,2.59,0.1,2.591929783
2019-04-27 00:30:00,3.5300000000000002,0.07,3.5306939828,1.04,0,1.04,2.49,0.07,2.4909837414,3.59,0.12,3.5920050111,1.04,0,1.04,2.55,0.12,2.5528219679
2019-04-27 01:00:00,3.4085,-0.12,3.410611712,0.9985,0,0.9985,2.41,-0.12,2.4129857024,3.4785,-0.12,3.4805692422,0.9985,0,0.9985,2.48,-0.12,2.4829015285000002
2019-04-27 01:30:00,3.832,-0.21,3.8377498616,1.032,0,1.032,2.8,-0.21,2.8078639568,3.912,-0.2,3.9171091381,1.032,0,1.032,2.88,-0.2,2.8869360921
2019-04-27 02:00:00,3.8529999999999998,-0.23,3.8598586762,1.043,0,1.043,2.81,-0.23,2.8193970987,3.933,-0.25,3.9409375788,1.043,0,1.043,2.89,-0.25,2.900792995
2019-04-27 02:30:00,3.9505,-0.2,3.9555594105000003,1.0205,0,1.0205,2.93,-0.2,2.9368180059,4.0305,-0.21,4.0359670774,1.0205,0,1.0205,3.01,-0.21,3.0173166887
2019-04-27 03:00:00,3.7565,-0.2,3.7618203373,1.0265,0,1.0265,2.73,-0.2,2.7373162039,3.8265000000000002,-0.23,3.8334060899,1.0265,0,1.0265,2.8,-0.23,2.8094305473
2019-04-27 03:30:00,3.612,-0.19,3.6169937794,1.042,0,1.042,2.5700000000000003,-0.19,2.5770137757000002,3.682,-0.22,3.6885666593,1.042,0,1.042,2.64,-0.22,2.6491508073
2019-04-27 04:00:00,3.483,-0.23,3.4905857675,1.043,0,1.043,2.44,-0.23,2.4508161906,3.543,-0.24,3.5511194010000002,1.043,0,1.043,2.5,-0.24,2.5114935795
2019-04-27 04:30:00,3.459,-0.22,3.4659891806,1.049,0,1.049,2.41,-0.22,2.4200206611,3.519,-0.22,3.5258702472,1.049,0,1.049,2.47,-0.22,2.4797782159
2019-04-27 05:00:00,3.383,-0.18,3.3877852647,1.043,0,1.043,2.34,-0.18,2.3469128659000003,3.453,-0.17,3.4571822341000003,1.043,0,1.043,2.41,-0.17,2.4159884106
2019-04-27 05:30:00,3.428,-0.2,3.4338293493,1.038,0,1.038,2.39,-0.2,2.3983536020000003,3.498,-0.21,3.5042979325,1.038,0,1.038,2.46,-0.21,2.468947144
2019-04-27 06:00:00,3.468,-0.05,3.4683604196,0.988,0,0.988,2.48,-0.05,2.480503981,3.528,0.02,3.5280566889,0.988,0,0.988,2.54,0.02,2.5400787389
2019-04-27 06:30:00,3.715,0.16,3.718443895,1.025,0,1.025,2.69,0.16,2.6947541632,3.785,0.18,3.7892776356,1.025,0,1.025,2.76,0.18,2.7658633372
2019-04-27 07:00:00,3.8895,0.19,3.8941379341,1.0395,0,1.0395,2.85,0.19,2.8563263119,3.9695,0.18,3.9735790227,1.0395,0,1.0395,2.93,0.18,2.9355238033
2019-04-27 07:30:00,4.2425,0.23,4.2487299573,1.0025,0,1.0025,3.24,0.23,3.2481533215,4.3325,0.21,4.3375864545,1.0025,0,1.0025,3.33,0.21,3.3366150512
2019-04-27 08:00:00,4.483,0.23,4.4888961895,1.023,0,1.023,3.46,0.23,3.4676360824,4.583,0.21,4.5878087362,1.023,0,1.023,3.56,0.21,3.5661884415
2019-04-27 08:30:00,4.6695,0.26,4.6767328607,1.0095,0,1.0095,3.66,0.26,3.6692233511,4.7695,0.25,4.7760475552,1.0095,0,1.0095,3.76,0.25,3.7683020049
2019-04-27 09:00:00,4.7,0.28,4.7083330383,1.03,0,1.03,3.67,0.28,3.6806657007,4.8,0.28,4.8081597311,1.03,0,1.03,3.77,0.28,3.7803835784
2019-04-27 09:30:00,4.9985,0.32,5.0087325992,1.0185,0,1.0185,3.98,0.32,3.9928435982,5.0985,0.31,5.1079156463,1.0185,0,1.0185,4.08,0.31,4.0917600125
2019-04-27 10:00:00,5.0115,0.35000000000000003,5.0237070227,1.0215,0,1.0215,3.99,0.35000000000000003,4.0053214603,5.1215,0.34,5.1327733488,1.0215,0,1.0215,4.1,0.34,4.1140734072
2019-04-27 10:30:00,4.975,0.35000000000000003,4.9872963618,1.025,0,1.025,3.95,0.35000000000000003,3.9654760118,5.085,0.34,5.096354089,1.025,0,1.025,4.06,0.34,4.0742115802
2019-04-27 11:00:00,5.145,0.35000000000000003,5.1568910208,0.935,0,0.935,4.21,0.35000000000000003,4.2245236418,5.255,0.34,5.2659875617,0.935,0,0.935,4.32,0.34,4.3333589743
