Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-27 11:30:00,4.979,0.36,4.9919976963,0.909,0,0.909,4.07,0.36,4.0858903558,5.089,0.35000000000000003,5.1010215644,0.909,0,0.909,4.18,0.35000000000000003,4.1946275162
2019-04-27 12:00:00,4.9825,0.36,4.9954885897,1.0125,0,1.0125,3.9699999999999998,0.36,3.9862890011000003,5.0825,0.35000000000000003,5.0945369024,1.0125,0,1.0125,4.07,0.35000000000000003,4.0850214198
2019-04-27 12:30:00,4.679,0.34,4.6913368031000005,1.069,0,1.069,3.61,0.34,3.6259757308,4.779,0.34,4.7910793147,1.069,0,1.069,3.71,0.34,3.7255469397
2019-04-27 13:00:00,4.55,0.31,4.5605482127,1.06,0,1.06,3.49,0.31,3.503740858,4.64,0.31,4.6503440733,1.06,0,1.06,3.58,0.31,3.5933967218
2019-04-27 13:30:00,4.598,0.28,4.6065175567,1.048,0,1.048,3.55,0.28,3.5610251333000003,4.688,0.28,4.6963543308,1.048,0,1.048,3.64,0.28,3.6507533469
2019-04-27 14:00:00,4.2625,0.28,4.2716865814,1.0725,0,1.0725,3.19,0.28,3.2022648235,4.3525,0.28,4.3614970194,1.0725,0,1.0725,3.2800000000000002,0.28,3.2919295254
2019-04-27 14:30:00,4.0985,0.28,4.1080533407,1.0885,0,1.0885,3.01,0.28,3.0229952034,4.1785,0.28,4.1878708493,1.0885,0,1.0885,3.09,0.28,3.102660149
2019-04-27 15:00:00,4.139,0.27,4.1477971262,1.059,0,1.059,3.08,0.27,3.0918117666,4.219,0.28,4.2282810928,1.059,0,1.059,3.16,0.28,3.1723808094
2019-04-27 15:30:00,4.0135,0.27,4.0225715966,1.0735000000000001,0,1.0735000000000001,2.94,0.27,2.9523719278,4.0935,0.28,4.1030649824,1.0735000000000001,0,1.0735000000000001,3.02,0.28,3.032952357
2019-04-27 16:00:00,4.0915,0.29,4.1017645288,1.0615,0,1.0615,3.03,0.29,3.043846251,4.1715,0.28,4.1808865388,1.0615,0,1.0615,3.11,0.28,3.1225790622
2019-04-27 16:30:00,4.3305,0.29,4.340199333,1.0705,0,1.0705,3.26,0.29,3.2728733553,4.4105,0.28,4.4193789439,1.0705,0,1.0705,3.34,0.28,3.3517159784
2019-04-27 17:00:00,4.6065000000000005,0.27,4.6144059477,1.0065,0,1.0065,3.6,0.27,3.6101108016,4.6965,0.26,4.703691343,1.0065,0,1.0065,3.69,0.26,3.6991485507
2019-04-27 17:30:00,4.8865,0.27,4.893953642,1.0065,0,1.0065,3.88,0.27,3.8893829845,4.9865,0.26,4.9932737007,1.0065,0,1.0065,3.98,0.26,3.9884834210999998
2019-04-27 18:00:00,4.9275,0.25,4.9338378824,1.0175,0,1.0175,3.91,0.25,3.9179841756,5.0275,0.24,5.0332252334,1.0175,0,1.0175,4.01,0.24,4.0171756247
2019-04-27 18:30:00,4.9225,0.26,4.9293616473,1.0125,0,1.0125,3.91,0.26,3.9186349664,5.0325,0.26,5.0392118679,1.0125,0,1.0125,4.02,0.26,4.0283991858
2019-04-27 19:00:00,5.006,0.25,5.0122386216,0.996,0,0.996,4.01,0.25,4.0177854597,5.106,0.25,5.1121165871,0.996,0,0.996,4.11,0.25,4.1175963862
2019-04-27 19:30:00,4.9925,0.26,4.9992655711000005,1.0025,0,1.0025,3.99,0.26,3.9984622044,5.1025,0.25,5.1086207777,1.0025,0,1.0025,4.1,0.25,4.1076148797
2019-04-27 20:00:00,4.9775,0.23,4.9828110791,0.9875,0,0.9875,3.99,0.23,3.996623575,5.0875,0.25,5.0936388025,0.9875,0,0.9875,4.1,0.25,4.1076148797
2019-04-27 20:30:00,4.9405,0.23,4.9458508115,0.9005000000000001,0,0.9005000000000001,4.04,0.23,4.0465417334,5.0405,0.23,5.0457447666,0.9005000000000001,0,0.9005000000000001,4.14,0.23,4.1463839668
2019-04-27 21:00:00,4.829,0.21,4.833564006,0.869,0,0.869,3.96,0.21,3.9655642726,4.929,0.19,4.9326606411,0.869,0,0.869,4.06,0.19,4.0644433813
2019-04-27 21:30:00,4.681,0.2,4.6852706432,0.781,0,0.781,3.9,0.2,3.905124838,4.781,0.22,4.786059026,0.781,0,0.781,4.0,0.22,4.0060454316
2019-04-27 22:00:00,4.4605,-0.23,4.4664258921,0.6405000000000001,0,0.6405000000000001,3.8200000000000003,-0.23,3.8269178199000002,4.5605,-0.2,4.5648833775,0.6405000000000001,0,0.6405000000000001,3.92,-0.2,3.9250987249
2019-04-27 22:30:00,4.169,-0.22,4.1748007138,0.879,0,0.879,3.29,-0.22,3.2973474188,4.259,-0.22,4.2646782997,0.879,0,0.879,3.38,-0.22,3.3871521962
2019-04-27 23:00:00,3.9235,-0.26,3.9321053203,0.7335,0,0.7335,3.19,-0.26,3.2005780728,4.0035,-0.28,4.0132794881,0.7335,0,0.7335,3.27,-0.28,3.2819658743
2019-04-27 23:30:00,3.7305,-0.26,3.7395494715,0.6105,0,0.6105,3.12,-0.26,3.1308145905,3.8205,-0.28,3.8307466961000003,0.6105,0,0.6105,3.21,-0.28,3.2221886971
2019-04-28 00:00:00,3.4795,-0.26,3.4892005173,0.6095,0,0.6095,2.87,-0.26,2.8817529388,3.5495,-0.28,3.5605266815,0.6095,0,0.6095,2.94,-0.28,2.9533032354
2019-04-28 00:30:00,3.52,-0.26,3.5295892112000002,0.53,0,0.53,2.99,-0.26,3.001283059,3.6,-0.28,3.6108724707,0.53,0,0.53,3.07,-0.28,3.0827422857
2019-04-28 01:00:00,3.444,-0.26,3.4538002258000002,0.444,0,0.444,3.0,-0.26,3.0112455895,3.534,-0.30000000000000004,3.5467105887,0.444,0,0.444,3.09,-0.30000000000000004,3.1045289498
2019-04-28 01:30:00,3.808,-0.28,3.8182802412,0.388,0,0.388,3.42,-0.28,3.4314428452,3.898,-0.29,3.9087726974,0.388,0,0.388,3.51,-0.29,3.5219596818
2019-04-28 02:00:00,3.912,-0.26,3.9206305615,0.392,0,0.392,3.52,-0.26,3.5295892112000002,4.002,-0.29,4.0124934891,0.392,0,0.392,3.61,-0.29,3.6216294675
2019-04-28 02:30:00,3.919,-0.28,3.9289898193,0.34900000000000003,0,0.34900000000000003,3.5700000000000003,-0.28,3.5809635575,4.009,-0.31,4.0209676696,0.34900000000000003,0,0.34900000000000003,3.66,-0.31,3.6731049536
2019-04-28 03:00:00,3.7359999999999998,-0.27,3.7457437179,0.366,0,0.366,3.37,-0.27,3.3807987221999998,3.826,-0.30000000000000004,3.8377436079000002,0.366,0,0.366,3.46,-0.30000000000000004,3.4729814280999998
2019-04-28 03:30:00,3.5595,-0.27,3.5697255147,0.34950000000000003,0,0.34950000000000003,3.21,-0.27,3.2213351269,3.6395,-0.30000000000000004,3.6518434044,0.34950000000000003,0,0.34950000000000003,3.29,-0.30000000000000004,3.3036494971
2019-04-28 04:00:00,3.487,-0.27,3.4974374905,0.307,0,0.307,3.18,-0.27,3.1914416805,3.577,-0.30000000000000004,3.5895583294,0.307,0,0.307,3.27,-0.30000000000000004,3.2837326322
2019-04-28 04:30:00,3.3655,-0.26,3.3755281439,0.34550000000000003,0,0.34550000000000003,3.02,-0.26,3.0311713907,3.4455,-0.28,3.4568584365,0.34550000000000003,0,0.34550000000000003,3.1,-0.28,3.1126194756
2019-04-28 05:00:00,3.205,-0.28,3.2172076402,0.225,0,0.225,2.98,-0.28,2.9931254568,3.285,-0.30000000000000004,3.2986701866,0.225,0,0.225,3.06,-0.30000000000000004,3.0746707141
2019-04-28 05:30:00,3.126,-0.30000000000000004,3.1403623995,0.176,0,0.176,2.95,-0.30000000000000004,2.9652150005999998,3.196,-0.32,3.2119800747,0.176,0,0.176,3.02,-0.32,3.0369063206
2019-04-28 06:00:00,3.084,-0.31,3.0995412564,0.074,0,0.074,3.01,-0.31,3.0259213473,3.164,-0.34,3.1822155804,0.074,0,0.074,3.09,-0.34,3.1086492243
2019-04-28 06:30:00,3.239,-0.28,3.2510799744,0.069,0,0.069,3.17,-0.28,3.1823419049,3.319,-0.31,3.3334458148,0.069,0,0.069,3.25,-0.31,3.2647511391
2019-04-28 07:00:00,3.3405,-0.30000000000000004,3.3539439843,0.0005,0,0.0005,3.34,-0.30000000000000004,3.3534459888,3.4305,-0.32,3.4453926119,0.0005,0,0.0005,3.43,-0.32,3.4448947734
2019-04-28 07:30:00,3.5300000000000002,-0.30000000000000004,3.5427249399000003,0.0,0,0.0,3.5300000000000002,-0.30000000000000004,3.5427249399000003,3.63,-0.32,3.6440773867000003,0.0,0,0.0,3.63,-0.32,3.6440773867000003
2019-04-28 08:00:00,3.83,-0.28,3.8402213478,0.0,0,0.0,3.83,-0.28,3.8402213478,3.93,-0.29,3.9406852196,0.0,0,0.0,3.93,-0.29,3.9406852196
2019-04-28 08:30:00,4.03,-0.25,4.0377468965,0.0,0,0.0,4.03,-0.25,4.0377468965,4.14,-0.25,4.1475414404,0.0,0,0.0,4.14,-0.25,4.1475414404
2019-04-28 09:00:00,4.38,-0.22,4.3855216337,0.0,0,0.0,4.38,-0.22,4.3855216337,4.5,-0.22,4.5053745682,0.0,0,0.0,4.5,-0.22,4.5053745682
2019-04-28 09:30:00,4.5905000000000005,-0.42,4.6096735513,0.0005,0,0.0005,4.59,-0.42,4.6091756313,4.7205,0.5700000000000001,4.7547891909,0.0005,0,0.0005,4.72,0.5700000000000001,4.754292797
2019-04-28 10:00:00,4.7805,0.23,4.7860296959,0.0005,0,0.0005,4.78,0.23,4.7855302736,4.9105,0.22,4.9154257445,0.0005,0,0.0005,4.91,0.22,4.9149262456
2019-04-28 10:30:00,4.924,0.24,4.9298454337,0.014,0,0.014,4.91,0.24,4.9158620811,5.064,0.23,5.0692204529,0.014,0,0.014,5.05,0.23,5.0552349105
2019-04-28 11:00:00,4.991,0.24,4.9967670548,0.121,0,0.121,4.87,0.24,4.8759101714,5.121,0.23,5.1261624048,0.121,0,0.121,5.0,0.23,5.0052872045
2019-04-28 11:30:00,5.171,0.27,5.1780441288,0.171,0,0.171,5.0,0.27,5.0072846933,5.301,0.26,5.3073723254,0.171,0,0.171,5.13,0.26,5.1365844683
2019-04-28 12:00:00,5.1605,0.27,5.1675584419,0.2305,0,0.2305,4.93,0.27,4.9373879734,5.2905,0.26,5.2968849572,0.2305,0,0.2305,5.06,0.26,5.0666754386
2019-04-28 12:30:00,5.068,0.27,5.0751870901,0.28800000000000003,0,0.28800000000000003,4.78,0.27,4.7876194502,5.198,0.26,5.2044984389,0.28800000000000003,0,0.28800000000000003,4.91,0.26,4.9168790915
2019-04-28 13:00:00,5.078,0.27,5.0851729567,0.228,0,0.228,4.85,0.27,4.85750965,5.208,0.26,5.2144859766,0.228,0,0.228,4.98,0.26,4.9867825298
2019-04-28 13:30:00,4.974,0.24,4.9797867424,0.244,0,0.244,4.73,0.24,4.736084881,5.104,0.23,5.1091795819,0.244,0,0.244,4.86,0.23,4.865439343
2019-04-28 14:00:00,4.9675,0.26,4.9742995738,0.20750000000000002,0,0.20750000000000002,4.76,0.26,4.7670955518,5.0975,0.25,5.1036267742,0.20750000000000002,0,0.20750000000000002,4.89,0.25,4.8963864227
2019-04-28 14:30:00,4.8245000000000005,0.26,4.8315008279,0.1845,0,0.1845,4.64,0.26,4.6472787736,4.9545,0.25,4.9608033876,0.1845,0,0.1845,4.77,0.25,4.7765468699
2019-04-28 15:00:00,4.629,0.26,4.6362960432,0.189,0,0.189,4.44,0.26,4.4476060977,4.749,0.24,4.7550605674,0.189,0,0.189,4.5600000000000005,0.24,4.5663114217
2019-04-28 15:30:00,4.7055,0.26,4.7126776094,0.20550000000000002,0,0.20550000000000002,4.5,0.26,4.507504853,4.8255,0.24,4.8314646071,0.20550000000000002,0,0.20550000000000002,4.62,0.24,4.6262295663
2019-04-28 16:00:00,4.674,0.25,4.680681147,0.17400000000000002,0,0.17400000000000002,4.5,0.25,4.5069390943,4.7940000000000005,0.24,4.80000375,0.17400000000000002,0,0.17400000000000002,4.62,0.24,4.6262295663
2019-04-28 16:30:00,4.8575,0.23,4.8629421393,0.17750000000000002,0,0.17750000000000002,4.68,0.23,4.6856483009000005,4.9875,0.23,4.9928004416,0.17750000000000002,0,0.17750000000000002,4.8100000000000005,0.23,4.8154958208
2019-04-28 17:00:00,4.9875,0.22,4.9923497724,0.1575,0,0.1575,4.83,0.22,4.8350077558999995,5.1075,0.23,5.1126760361,0.1575,0,0.1575,4.95,0.23,4.9553405534
2019-04-28 17:30:00,5.244,0.22,5.2486127691,0.114,0,0.114,5.13,0.22,5.134715182,5.384,0.23,5.388910465,0.114,0,0.114,5.27,0.23,5.2750165877
2019-04-28 18:00:00,5.3870000000000005,0.25,5.3927978824,0.067,0,0.067,5.32,0.25,5.3258708208,5.527,0.25,5.5326511728,0.067,0,0.067,5.46,0.25,5.4657204466
2019-04-28 18:30:00,5.3535,0.19,5.356870565,0.0335,0,0.0335,5.32,0.19,5.3233917759,5.4935,0.25,5.4991855988000005,0.0335,0,0.0335,5.46,0.25,5.4657204466
2019-04-28 19:00:00,5.288,0.19,5.2914122878,0.028,0,0.028,5.26,0.19,5.2634304403,5.428,0.2,5.4316833486,0.028,0,0.028,5.4,0.2,5.4037024344
2019-04-28 19:30:00,5.201,0.04,5.2011538143,0.011,0,0.011,5.19,0.04,5.1901541403,5.341,-0.11,5.3421326266,0.011,0,0.011,5.33,-0.11,5.3311349636
2019-04-28 20:00:00,5.07,0.23,5.0752142812,0.0,0,0.0,5.07,0.23,5.0752142812,5.2,-0.04,5.2001538439,0.0,0,0.0,5.2,-0.04,5.2001538439
2019-04-28 20:30:00,5.04,-0.25,5.0461965875,0.0,0,0.0,5.04,-0.25,5.0461965875,5.17,-0.21,5.1742632326,0.0,0,0.0,5.17,-0.21,5.1742632326
2019-04-28 21:00:00,4.8905,-0.25,4.8968857706,0.0005,0,0.0005,4.89,-0.25,4.8963864227,5.0205,-0.18,5.023725734,0.0005,0,0.0005,5.02,-0.18,5.023226055
2019-04-28 21:30:00,4.8,-0.25,4.8065060075,0.0,0,0.0,4.8,-0.25,4.8065060075,4.93,-0.26,4.9368512232,0.0,0,0.0,4.93,-0.26,4.9368512232
2019-04-28 22:00:00,4.4,-0.29,4.4095464619,0.0,0,0.0,4.4,-0.29,4.4095464619,4.52,-0.22,4.5253508151,0.0,0,0.0,4.52,-0.22,4.5253508151
2019-04-28 22:30:00,4.15,-0.29,4.1601201906,0.0,0,0.0,4.15,-0.29,4.1601201906,4.26,-0.22,4.2656769685,0.0,0,0.0,4.26,-0.22,4.2656769685
2019-04-28 23:00:00,3.7800000000000002,-0.29,3.7911080175,0.0,0,0.0,3.7800000000000002,-0.29,3.7911080175,3.88,-0.31,3.8923643201,0.0,0,0.0,3.88,-0.31,3.8923643201
2019-04-28 23:30:00,3.5300000000000002,-0.29,3.5418921496999998,0.0,0,0.0,3.5300000000000002,-0.29,3.5418921496999998,3.62,-0.31,3.6332492345,0.0,0,0.0,3.62,-0.31,3.6332492345
2019-04-29 00:00:00,3.25,-0.30000000000000004,3.2638167841,0.0,0,0.0,3.25,-0.30000000000000004,3.2638167841,3.34,-0.32,3.3552943239,0.0,0,0.0,3.34,-0.32,3.3552943239
2019-04-29 00:30:00,3.32,-0.30000000000000004,3.3335266611,0.0,0,0.0,3.32,-0.30000000000000004,3.3335266611,3.41,-0.32,3.4249817518,0.0,0,0.0,3.41,-0.32,3.4249817518
2019-04-29 01:00:00,3.22,-0.32,3.2358615545,0.0,0,0.0,3.22,-0.32,3.2358615545,3.3,-0.34,3.3174689147,0.0,0,0.0,3.3,-0.34,3.3174689147
2019-04-29 01:30:00,3.61,-0.32,3.6241550739,0.0,0,0.0,3.61,-0.32,3.6241550739,3.71,-0.34,3.7255469397,0.0,0,0.0,3.71,-0.34,3.7255469397
2019-04-29 02:00:00,3.68,-0.32,3.6938868418,0.0,0,0.0,3.68,-0.32,3.6938868418,3.7800000000000002,-0.34,3.7952602019,0.0,0,0.0,3.7800000000000002,-0.34,3.7952602019
2019-04-29 02:30:00,3.76,-0.32,3.7735924528,0.0,0,0.0,3.76,-0.32,3.7735924528,3.86,-0.36,3.8767512172,0.0,0,0.0,3.86,-0.36,3.8767512172
2019-04-29 03:00:00,3.59,-0.32,3.6042336217,0.0,0,0.0,3.59,-0.32,3.6042336217,3.69,-0.36,3.7075193863,0.0,0,0.0,3.69,-0.36,3.7075193863
2019-04-29 03:30:00,3.4,-0.32,3.4150256222,0.0,0,0.0,3.4,-0.32,3.4150256222,3.49,-0.36,3.5085182057,0.0,0,0.0,3.49,-0.36,3.5085182057
2019-04-29 04:00:00,3.34,-0.31,3.3543553777,0.0,0,0.0,3.34,-0.31,3.3543553777,3.43,-0.33,3.4458380693,0.0,0,0.0,3.43,-0.33,3.4458380693
2019-04-29 04:30:00,3.26,-0.31,3.2747060937,0.0,0,0.0,3.26,-0.31,3.2747060937,3.34,-0.33,3.3562628026,0.0,0,0.0,3.34,-0.33,3.3562628026
2019-04-29 05:00:00,3.26,-0.28,3.272002445,0.0,0,0.0,3.26,-0.28,3.272002445,3.34,-0.30000000000000004,3.3534459888,0.0,0,0.0,3.34,-0.30000000000000004,3.3534459888
2019-04-29 05:30:00,3.45,-0.23,3.457658167,0.0,0,0.0,3.45,-0.23,3.457658167,3.54,-0.25,3.5488167042,0.0,0,0.0,3.54,-0.25,3.5488167042
2019-04-29 06:00:00,3.64,0.15,3.6430893483,0.0,0,0.0,3.64,0.15,3.6430893483,3.74,0.19,3.7448230933,0.0,0,0.0,3.74,0.19,3.7448230933
2019-04-29 06:30:00,4.06,0.21,4.0654274068,0.0,0,0.0,4.06,0.21,4.0654274068,4.17,0.2,4.1747934081,0.0,0,0.0,4.17,0.2,4.1747934081
2019-04-29 07:00:00,4.51,0.25,4.5169237319,0.0,0,0.0,4.51,0.25,4.5169237319,4.63,0.24,4.6362161296,0.0,0,0.0,4.63,0.24,4.6362161296
2019-04-29 07:30:00,5.3,0.30000000000000004,5.308483776,0.0,0,0.0,5.3,0.30000000000000004,5.308483776,5.43,0.27,5.4367085631,0.0,0,0.0,5.43,0.27,5.4367085631
2019-04-29 08:00:00,5.73,0.41000000000000003,5.7446496847,0.0,0,0.0,5.73,0.41000000000000003,5.7446496847,5.88,0.4,5.893589738,0.0,0,0.0,5.88,0.4,5.893589738
2019-04-29 08:30:00,5.87,0.51,5.892113373,0.0,0,0.0,5.87,0.51,5.892113373,6.03,0.5,6.0506941751,0.0,0,0.0,6.03,0.5,6.0506941751
2019-04-29 09:00:00,5.83,0.59,5.8597781528,0.0,0,0.0,5.83,0.59,5.8597781528,5.98,0.59,6.0090348643,0.0,0,0.0,5.98,0.59,6.0090348643
2019-04-29 09:30:00,6.0205,0.65,6.0554867889,0.0105,0,0.0105,6.01,0.65,6.0450475598,6.1905,0.65,6.2245313277,0.0105,0,0.0105,6.18,0.65,6.214088831
2019-04-29 10:00:00,5.9675,0.65,6.0027957028,0.0475,0,0.0475,5.92,0.65,5.955577218,6.1275,0.65,6.1618792791,0.0475,0,0.0475,6.08,0.65,6.1146463512
2019-04-29 10:30:00,6.0075,0.7000000000000001,6.0481448602,0.0375,0,0.0375,5.97,0.7000000000000001,6.0108984353,6.1675,0.7000000000000001,6.2070972483,0.0375,0,0.0375,6.13,0.7000000000000001,6.1698379233
2019-04-29 11:00:00,5.9595,0.7000000000000001,6.0004700024,0.0695,0,0.0695,5.89,0.7000000000000001,5.9314500757,6.1195,0.7000000000000001,6.1594058358,0.0695,0,0.0695,6.05,0.7000000000000001,6.0903612372
2019-04-29 11:30:00,5.9095,0.7000000000000001,5.950814251,0.08950000000000001,0,0.08950000000000001,5.82,0.7000000000000001,5.8619450697,6.0695,0.7000000000000001,6.1097324205,0.08950000000000001,0,0.08950000000000001,5.98,0.7000000000000001,6.0208305075
2019-04-29 12:00:00,5.7625,0.75,5.8111019824,0.0925,0,0.0925,5.67,0.75,5.7193880792,5.9125,0.75,5.9598788788,0.0925,0,0.0925,5.82,0.75,5.8681257655
2019-04-29 12:30:00,5.7725,0.6900000000000001,5.8135923705,0.12250000000000001,0,0.12250000000000001,5.65,0.6900000000000001,5.6919768095,5.9225,0.6900000000000001,5.9625586999,0.12250000000000001,0,0.12250000000000001,5.8,0.6900000000000001,5.8408989034
2019-04-29 13:00:00,5.7755,0.61,5.8076243207000005,0.1155,0,0.1155,5.66,0.61,5.6927761242,5.9254999999999995,0.6000000000000001,5.9557997154,0.1155,0,0.1155,5.8100000000000005,0.6000000000000001,5.8408989034
2019-04-29 13:30:00,5.667,0.58,5.6966032862,0.097,0,0.097,5.57,0.58,5.6001160702,5.817,0.5700000000000001,5.8448600497,0.097,0,0.097,5.72,0.5700000000000001,5.7483301923
2019-04-29 14:00:00,5.531,0.59,5.5623790773,0.121,0,0.121,5.41,0.59,5.4420768095,5.681,0.59,5.7115550422,0.121,0,0.121,5.5600000000000005,0.59,5.5912163256
2019-04-29 14:30:00,5.4635,0.63,5.4997029238,0.12350000000000001,0,0.12350000000000001,5.34,0.63,5.3770344987,5.6035,0.63,5.6388041507,0.12350000000000001,0,0.12350000000000001,5.48,0.63,5.516094633
2019-04-29 15:00:00,5.499,0.58,5.5295027805,0.149,0,0.149,5.35,0.58,5.3813474149000005,5.639,0.5700000000000001,5.6677350856,0.149,0,0.149,5.49,0.5700000000000001,5.5195108479
2019-04-29 15:30:00,5.532,0.58,5.5623218174,0.14200000000000002,0,0.14200000000000002,5.39,0.58,5.4211161212,5.672,0.5700000000000001,5.7005687436,0.14200000000000002,0,0.14200000000000002,5.53,0.5700000000000001,5.5592985169
2019-04-29 16:00:00,5.626,0.53,5.6509093074,0.136,0,0.136,5.49,0.53,5.5155235472,5.766,0.52,5.7894003144,0.136,0,0.136,5.63,0.52,5.6539632118
2019-04-29 16:30:00,5.94,0.47000000000000003,5.9585652636,0.17,0,0.17,5.77,0.47000000000000003,5.7891104671,6.09,0.46,6.1073480333,0.17,0,0.17,5.92,0.46,5.9378447268
2019-04-29 17:00:00,6.141,0.43,6.1560361435,0.131,0,0.131,6.01,0.43,6.0253630596,6.301,0.42,6.3149822644,0.131,0,0.131,6.17,0.42,6.1842784543
2019-04-29 17:30:00,6.1435,0.4,6.1565081215,0.1335,0,0.1335,6.01,0.4,6.0232964397,6.3035,0.4,6.3161786113,0.1335,0,0.1335,6.17,0.4,6.1829523692
2019-04-29 18:00:00,5.9815000000000005,0.37,5.9929326919,0.12150000000000001,0,0.12150000000000001,5.86,0.37,5.8716692686,6.1415,0.36,6.1520421203,0.12150000000000001,0,0.12150000000000001,6.02,0.36,6.0307545133
2019-04-29 18:30:00,5.9585,0.28,5.9650752091,0.1285,0,0.1285,5.83,0.28,5.8367199693,6.1185,0.27,6.1244544451,0.1285,0,0.1285,5.99,0.27,5.9960820541
2019-04-29 19:00:00,5.804,0.23,5.8085554142,0.10400000000000001,0,0.10400000000000001,5.7,0.23,5.7046384636,5.954,0.21,5.9577022416,0.10400000000000001,0,0.10400000000000001,5.85,0.21,5.8537680173
2019-04-29 19:30:00,5.656,0.26,5.6619728011,0.116,0,0.116,5.54,0.26,5.5460977272,5.796,0.24,5.800966816,0.116,0,0.116,5.68,0.24,5.6850681614
2019-04-29 20:00:00,5.6085,0.27,5.6149953028,0.1585,0,0.1585,5.45,0.27,5.4566839747,5.7585,0.28,5.7653033095,0.1585,0,0.1585,5.6,0.28,5.6069956305
2019-04-29 20:30:00,5.6025,0.29,5.610000557,0.1625,0,0.1625,5.44,0.29,5.4477242955000005,5.7425,0.27,5.7488439055,0.1625,0,0.1625,5.58,0.27,5.586528439
2019-04-29 21:00:00,5.478,0.2,5.4816497517,0.168,0,0.168,5.31,0.2,5.3137651435,5.628,0.19,5.6312062651,0.168,0,0.168,5.46,0.19,5.4633048606
2019-04-29 21:30:00,5.314,0.26,5.320356755,0.17400000000000002,0,0.17400000000000002,5.14,0.26,5.1465716744,5.444,0.24,5.4492876599,0.17400000000000002,0,0.17400000000000002,5.27,0.24,5.2754620651
2019-04-29 22:00:00,4.9825,0.23,4.987805755,0.1825,0,0.1825,4.8,0.23,4.8055072573,5.1125,0.27,5.11962462,0.1825,0,0.1825,4.93,0.27,4.9373879734
2019-04-29 22:30:00,4.567,0.23,4.5727878805,0.177,0,0.177,4.39,0.23,4.3960209281000004,4.687,0.22,4.6921603766,0.177,0,0.177,4.51,0.22,4.5153626654
2019-04-29 23:00:00,4.1225,0.23,4.1289110247,0.1925,0,0.1925,3.93,0.23,3.9367245268,4.2225,0.22,4.2282273177,0.1925,0,0.1925,4.03,0.22,4.0360004955
2019-04-29 23:30:00,3.8015,-0.19,3.8062451642,0.14150000000000001,0,0.14150000000000001,3.66,-0.19,3.6649283757999997,3.9015,-0.22,3.9076978197,0.14150000000000001,0,0.14150000000000001,3.76,-0.22,3.7664306711
2019-04-30 00:00:00,3.4665,-0.25,3.475503165,0.17650000000000002,0,0.17650000000000002,3.29,-0.25,3.2994848083,3.5564999999999998,-0.27,3.5667341154,0.17650000000000002,0,0.17650000000000002,3.38,-0.27,3.3907668749
2019-05-01 00:30:00,3.5005,-0.24,3.5087177500999998,0.0005,0,0.0005,3.5,-0.24,3.5082189213,3.6005000000000003,-0.26,3.6098753787,0.0005,0,0.0005,3.6,-0.26,3.6093766775000002
2019-05-01 01:00:00,3.38,-0.26,3.3899852507,0.0,0,0.0,3.38,-0.26,3.3899852507,3.47,-0.26,3.4797270008,0.0,0,0.0,3.47,-0.26,3.4797270008
2019-05-01 01:30:00,3.79,-0.26,3.7989077378,0.0,0,0.0,3.79,-0.26,3.7989077378,3.89,-0.28,3.900064102,0.0,0,0.0,3.89,-0.28,3.900064102
2019-05-01 02:00:00,3.87,-0.26,3.878724017,0.0,0,0.0,3.87,-0.26,3.878724017,3.98,-0.28,3.9898370894,0.0,0,0.0,3.98,-0.28,3.9898370894
2019-05-01 02:30:00,3.92,-0.26,3.9286129868,0.0,0,0.0,3.92,-0.26,3.9286129868,4.02,-0.28,4.0297394457,0.0,0,0.0,4.02,-0.28,4.0297394457
2019-05-01 03:00:00,3.69,-0.26,3.6991485507,0.0,0,0.0,3.69,-0.26,3.6991485507,3.79,-0.28,3.8003289331000003,0.0,0,0.0,3.79,-0.28,3.8003289331000003
2019-05-01 03:30:00,3.55,-0.25,3.5587919299,0.0,0,0.0,3.55,-0.25,3.5587919299,3.65,-0.28,3.6607239721,0.0,0,0.0,3.65,-0.28,3.6607239721
2019-05-01 04:00:00,3.46,-0.25,3.4690200345,0.0,0,0.0,3.46,-0.25,3.4690200345,3.55,-0.28,3.5610251333000003,0.0,0,0.0,3.55,-0.28,3.5610251333000003
2019-05-01 04:30:00,3.37,-0.26,3.3800147929,0.0,0,0.0,3.37,-0.26,3.3800147929,3.46,-0.28,3.4713109915,0.0,0,0.0,3.46,-0.28,3.4713109915
2019-05-01 05:00:00,3.4,-0.21,3.4064791207000003,0.0,0,0.0,3.4,-0.21,3.4064791207000003,3.49,-0.21,3.496312343,0.0,0,0.0,3.49,-0.21,3.496312343
2019-05-01 05:30:00,3.52,-0.21,3.5262586405,0.0,0,0.0,3.52,-0.21,3.5262586405,3.61,-0.21,3.6161028746,0.0,0,0.0,3.61,-0.21,3.6161028746
2019-05-01 06:00:00,3.7,0.19,3.7048751666,0.0,0,0.0,3.7,0.19,3.7048751666,3.8,0.18,3.8042607692,0.0,0,0.0,3.8,0.18,3.8042607692
2019-05-01 06:30:00,4.1905,0.23,4.1968071495,0.0005,0,0.0005,4.19,0.23,4.196307901,4.3004999999999995,0.22,4.3061235758,0.0005,0,0.0005,4.3,0.22,4.3056242288
2019-05-01 07:00:00,4.59,0.26,4.5973579369,0.0,0,0.0,4.59,0.26,4.5973579369,4.71,0.25,4.716630153,0.0,0,0.0,4.71,0.25,4.716630153
2019-05-01 07:30:00,5.29,0.30000000000000004,5.2984997877,0.0,0,0.0,5.29,0.30000000000000004,5.2984997877,5.43,0.30000000000000004,5.4382809784,0.0,0,0.0,5.43,0.30000000000000004,5.4382809784
2019-05-01 08:00:00,5.795,0.43,5.8109315087999995,0.005,0,0.005,5.79,0.43,5.8059452288,5.945,0.43,5.9605305972,0.005,0,0.005,5.94,0.43,5.955543636
2019-05-01 08:30:00,5.8595,0.47000000000000003,5.878319509,0.0395,0,0.0395,5.82,0.47000000000000003,5.8389468228,6.0195,0.46,6.0370506251,0.0395,0,0.0395,5.98,0.46,5.9976662128000005
2019-05-01 09:00:00,5.786,0.53,5.8102234036,0.036000000000000004,0,0.036000000000000004,5.75,0.53,5.774374425,5.936,0.52,5.9587327512,0.036000000000000004,0,0.036000000000000004,5.9,0.52,5.9228709255
2019-05-01 09:30:00,5.7585,0.53,5.782838598,0.0385,0,0.0385,5.72,0.53,5.7445017190000005,5.9085,0.52,5.93133815,0.0385,0,0.0385,5.87,0.52,5.8929873579
2019-05-01 10:00:00,5.8035,0.53,5.827650663,0.053500000000000006,0,0.053500000000000006,5.75,0.53,5.774374425,5.9535,0.52,5.9761661833,0.053500000000000006,0,0.053500000000000006,5.9,0.52,5.9228709255
2019-05-01 10:30:00,5.819,0.59,5.8488341573,0.019,0,0.019,5.8,0.59,5.829931389,5.969,0.58,5.997112722,0.019,0,0.019,5.95,0.58,5.9782020709
2019-05-01 11:00:00,5.801,0.66,5.8384245306,0.041,0,0.041,5.76,0.66,5.7976891948,5.9510000000000005,0.66,5.9874870355,0.041,0,0.041,5.91,0.66,5.946738602
2019-05-01 11:30:00,5.6035,0.64,5.6399301636,0.07350000000000001,0,0.07350000000000001,5.53,0.64,5.5669111723,5.7535,0.63,5.7878892742,0.07350000000000001,0,0.07350000000000001,5.68,0.63,5.7148315811
2019-05-01 12:00:00,5.5195,0.65,5.5576416086,0.0995,0,0.0995,5.42,0.65,5.4588368724,5.6595,0.65,5.6967043323,0.0995,0,0.0995,5.5600000000000005,0.65,5.5978656647000005
2019-05-01 12:30:00,5.5605,0.68,5.6019246916,0.1405,0,0.1405,5.42,0.68,5.4624902746,5.7005,0.68,5.7409145831,0.1405,0,0.1405,5.5600000000000005,0.68,5.6014283893
2019-05-01 13:00:00,5.517,0.64,5.5539975693,0.157,0,0.157,5.36,0.64,5.3980737305,5.657,0.63,5.6919723295,0.157,0,0.157,5.5,0.63,5.535964234
2019-05-01 13:30:00,5.4755,0.59,5.5071953161,0.14550000000000002,0,0.14550000000000002,5.33,0.59,5.362555361,5.6155,0.59,5.6464095007,0.14550000000000002,0,0.14550000000000002,5.47,0.59,5.5017270016
2019-05-01 14:00:00,5.3755,0.61,5.4100000231,0.1155,0,0.1155,5.26,0.61,5.2952525908,5.5155,0.6000000000000001,5.5480393158,0.1155,0,0.1155,5.4,0.6000000000000001,5.4332310829
2019-05-01 14:30:00,5.3055,0.5700000000000001,5.3360313202,0.1255,0,0.1255,5.18,0.5700000000000001,5.2112666407,5.4355,0.5700000000000001,5.4653051379,0.1255,0,0.1255,5.31,0.5700000000000001,5.340505594
2019-05-01 15:00:00,5.14,0.5700000000000001,5.171508484,0.13,0,0.13,5.01,0.5700000000000001,5.0423208942,5.27,0.5700000000000001,5.300735798,0.13,0,0.13,5.14,0.5700000000000001,5.171508484
2019-05-01 15:30:00,5.0455,0.55,5.0753886797,0.17550000000000002,0,0.17550000000000002,4.87,0.55,4.9009590898,5.1755,0.55,5.2046421827,0.17550000000000002,0,0.17550000000000002,5.0,0.55,5.0301590432
2019-05-01 16:00:00,4.95,0.55,4.980461826,0.22,0,0.22,4.73,0.55,4.7618693808,5.07,0.55,5.0997450917,0.22,0,0.22,4.85,0.55,4.8810859447
2019-05-01 16:30:00,5.123,0.53,5.15034261,0.303,0,0.303,4.82,0.53,4.8490514536,5.253,0.52,5.2786749284,0.303,0,0.303,4.95,0.52,4.97723819
2019-05-01 17:00:00,5.3285,0.46,5.3483186377,0.3085,0,0.3085,5.02,0.46,5.0410316404,5.4585,0.45,5.4770176419,0.3085,0,0.3085,5.15,0.45,5.1696228102
2019-05-01 17:30:00,5.4195,0.41000000000000003,5.4349866835,0.2795,0,0.2795,5.14,0.41000000000000003,5.1563262116,5.5495,0.41000000000000003,5.5646248975,0.2795,0,0.2795,5.27,0.41000000000000003,5.2859247062
2019-05-01 18:00:00,5.4185,0.38,5.4318083775,0.2585,0,0.2585,5.16,0.38,5.1739733281,5.5585,0.38,5.5714739746,0.2585,0,0.2585,5.3,0.38,5.3136051792
2019-05-01 18:30:00,5.4105,0.34,5.4211724055,0.2505,0,0.2505,5.16,0.34,5.1711894183,5.5504999999999995,0.33,5.5603012733,0.2505,0,0.2505,5.3,0.33,5.3102636469
2019-05-01 19:00:00,5.462,0.32,5.4713658258,0.272,0,0.272,5.19,0.32,5.1998557672,5.602,0.31,5.6105707375,0.272,0,0.272,5.33,0.31,5.3390073984
2019-05-01 19:30:00,5.5125,0.30000000000000004,5.5206572299,0.24250000000000002,0,0.24250000000000002,5.27,0.30000000000000004,5.2785319929,5.6525,0.28,5.6594307355,0.24250000000000002,0,0.24250000000000002,5.41,0.28,5.4172409952
2019-05-01 20:00:00,5.5235,0.31,5.5321923548,0.1535,0,0.1535,5.37,0.31,5.3789404161,5.6735,0.30000000000000004,5.6814260754,0.1535,0,0.1535,5.52,0.30000000000000004,5.528146163
2019-05-01 20:30:00,5.51,0.31,5.5187136182,0.17,0,0.17,5.34,0.31,5.348990559,5.65,0.30000000000000004,5.657958996,0.17,0,0.17,5.48,0.30000000000000004,5.4882055355
2019-05-01 21:00:00,5.394,0.29,5.4017900737,0.184,0,0.184,5.21,0.29,5.2180647754,5.534,0.27,5.5405826408,0.184,0,0.184,5.35,0.27,5.3568087515
2019-05-01 21:30:00,5.2845,0.25,5.2904102157,0.17450000000000002,0,0.17450000000000002,5.11,0.25,5.1161118049,5.4145,0.25,5.4202684666,0.17450000000000002,0,0.17450000000000002,5.24,0.25,5.2459603506
2019-05-01 22:00:00,4.8615,0.25,4.8679238131,0.12150000000000001,0,0.12150000000000001,4.74,0.25,4.7465882484,4.9815000000000005,0.25,4.9877692659,0.12150000000000001,0,0.12150000000000001,4.86,0.25,4.8664257931
2019-05-01 22:30:00,4.4935,0.21,4.4984044116,0.0635,0,0.0635,4.43,0.21,4.4349746335,4.6135,0.22,4.6187424966,0.0635,0,0.0635,4.55,0.22,4.5553155763
2019-05-01 23:00:00,4.009,-0.23,4.0155922353,0.099,0,0.099,3.91,-0.23,3.9167588642,4.109,-0.15,4.1117369809,0.099,0,0.099,4.01,-0.15,4.0128045056
2019-05-01 23:30:00,3.8055,-0.23,3.8124441307,0.0655,0,0.0655,3.74,-0.23,3.7470655185,3.9055,-0.19,3.910118956,0.0655,0,0.0655,3.84,-0.19,3.8446976474000003
2019-05-02 00:00:00,3.4425,-0.25,3.4515657679,0.0925,0,0.0925,3.35,-0.25,3.3593154064,3.5324999999999998,-0.24,3.5406434797,0.0925,0,0.0925,3.44,-0.24,3.44836193
2019-05-02 00:30:00,3.438,-0.25,3.4470776028,0.068,0,0.068,3.37,-0.25,3.3792602741,3.528,-0.24,3.5361538428,0.068,0,0.068,3.46,-0.24,3.4683137113
2019-05-02 01:00:00,3.399,-0.27,3.4097068789,0.079,0,0.079,3.32,-0.27,3.3309608223,3.489,-0.29,3.5010314195,0.079,0,0.079,3.41,-0.29,3.422309162
2019-05-02 01:30:00,3.794,-0.27,3.8035951413999998,0.114,0,0.114,3.68,-0.27,3.6898915973,3.884,-0.26,3.8926926413,0.114,0,0.114,3.77,-0.26,3.778954882
2019-05-02 02:00:00,3.851,-0.27,3.8604534708,0.171,0,0.171,3.68,-0.27,3.6898915973,3.941,-0.29,3.9516554759,0.171,0,0.171,3.77,-0.29,3.781137395
2019-05-02 02:30:00,3.9045,-0.25,3.9124953994,0.17450000000000002,0,0.17450000000000002,3.73,-0.25,3.7383686282,4.0045,-0.24,4.0116854625,0.17450000000000002,0,0.17450000000000002,3.83,-0.24,3.8375122150000003
2019-05-02 03:00:00,3.6630000000000003,-0.29,3.6744617293,0.163,0,0.163,3.5,-0.29,3.5119937358,3.763,-0.22,3.7694255531,0.163,0,0.163,3.6,-0.22,3.6067159578
2019-05-02 03:30:00,3.488,-0.26,3.4976769433,0.188,0,0.188,3.3,-0.26,3.3102265783,3.578,-0.29,3.5897331377,0.188,0,0.188,3.39,-0.29,3.4023815189
2019-05-02 04:00:00,3.463,-0.24,3.4713065264000003,0.253,0,0.253,3.21,-0.24,3.2189594592,3.543,-0.26,3.5525271287,0.253,0,0.253,3.29,-0.26,3.3002575657
2019-05-02 04:30:00,3.3345000000000002,-0.25,3.343858587,0.14450000000000002,0,0.14450000000000002,3.19,-0.25,3.1997812425,3.4245,-0.26,3.4343558712,0.14450000000000002,0,0.14450000000000002,3.2800000000000002,-0.26,3.2902887411
2019-05-02 05:00:00,3.2745,-0.24,3.2832834556,0.0845,0,0.0845,3.19,-0.24,3.1990154735,3.3645,-0.26,3.3745311156,0.0845,0,0.0845,3.2800000000000002,-0.26,3.2902887411
2019-05-02 05:30:00,3.4895,-0.12,3.4915627232,0.11950000000000001,0,0.11950000000000001,3.37,-0.12,3.3721358217,3.5795,-0.16,3.5830741340000003,0.11950000000000001,0,0.11950000000000001,3.46,-0.16,3.4636974464
2019-05-02 06:00:00,3.5945,0.21,3.6006291464,0.2245,0,0.2245,3.37,0.21,3.3765366871999998,3.6845,0.2,3.6899241523,0.2245,0,0.2245,3.46,0.2,3.4657755265
2019-05-02 06:30:00,4.0745,0.23,4.080986431,0.1645,0,0.1645,3.91,0.23,3.9167588642,4.1745,0.22,4.1802930818,0.1645,0,0.1645,4.01,0.22,4.0160303784
2019-05-02 07:00:00,4.507,0.23,4.5128648329,0.127,0,0.127,4.38,0.23,4.3860346556,4.627,0.22,4.6322272181,0.127,0,0.127,4.5,0.22,4.5053745682
2019-05-02 07:30:00,5.177,0.31,5.186273132,0.167,0,0.167,5.01,0.31,5.0195816559,5.307,0.30000000000000004,5.3154726036,0.167,0,0.167,5.14,0.30000000000000004,5.1487474205
2019-05-02 08:00:00,5.5435,0.43,5.5601521787,0.1335,0,0.1335,5.41,0.43,5.4270618202,5.6835,0.42,5.6989974776,0.1335,0,0.1335,5.55,0.42,5.5658692044
2019-05-02 08:30:00,5.584,0.46,5.6029149556,0.14400000000000002,0,0.14400000000000002,5.44,0.46,5.459413888,5.724,0.45,5.741661432,0.14400000000000002,0,0.14400000000000002,5.58,0.45,5.5981157544
2019-05-02 09:00:00,5.721,0.53,5.7454974545,0.091,0,0.091,5.63,0.53,5.6548916877,5.871,0.52,5.8939834577,0.091,0,0.091,5.78,0.52,5.8033438637
2019-05-02 09:30:00,5.8275,0.53,5.8515516105,0.0775,0,0.0775,5.75,0.53,5.774374425,5.9775,0.52,6.0000755204,0.0775,0,0.0775,5.9,0.52,5.9228709255
2019-05-02 10:00:00,5.955,0.58,5.9831785030999995,0.17500000000000002,0,0.17500000000000002,5.78,0.58,5.8090274573,6.105,0.58,6.1324892988,0.17500000000000002,0,0.17500000000000002,5.93,0.58,5.9582967365
2019-05-02 10:30:00,5.682,0.58,5.7115255405,0.202,0,0.202,5.48,0.58,5.5106079519,5.822,0.58,5.850819088,0.202,0,0.202,5.62,0.58,5.6498495555
2019-05-02 11:00:00,5.5545,0.56,5.5826579915,0.21450000000000002,0,0.21450000000000002,5.34,0.56,5.3692830061,5.6945,0.56,5.7219690885,0.21450000000000002,0,0.21450000000000002,5.48,0.56,5.5085388262
2019-05-02 11:30:00,5.7415,0.64,5.7770600006,0.2615,0,0.2615,5.48,0.64,5.5172456897,5.8915,0.64,5.9261599919,0.2615,0,0.2615,5.63,0.64,5.6662597893
2019-05-02 12:00:00,5.5805,0.66,5.6193932279,0.4405,0,0.4405,5.14,0.66,5.1822003049,5.7205,0.65,5.7573101575,0.4405,0,0.4405,5.28,0.65,5.3198590207
2019-05-02 12:30:00,5.5985,0.59,5.6295028422,0.2985,0,0.2985,5.3,0.59,5.3327385085,5.7385,0.58,5.7677363194,0.2985,0,0.2985,5.44,0.58,5.4708317466
2019-05-02 13:00:00,5.4885,0.55,5.5159887826,0.40850000000000003,0,0.40850000000000003,5.08,0.55,5.1096868789,5.6185,0.54,5.6443903347,0.40850000000000003,0,0.40850000000000003,5.21,0.54,5.2379098885
2019-05-02 13:30:00,5.43,0.53,5.4558042487,0.42,0,0.42,5.01,0.53,5.0379559347,5.57,0.52,5.5942202316,0.42,0,0.42,5.15,0.52,5.1761858545
2019-05-02 14:00:00,5.461,0.53,5.4866584548,0.321,0,0.321,5.14,0.53,5.1672526549,5.601,0.52,5.6250867549,0.321,0,0.321,5.28,0.52,5.3055442699
2019-05-02 14:30:00,5.415,0.53,5.4408753891,0.395,0,0.395,5.02,0.53,5.0479005537,5.545,0.52,5.5693289542,0.395,0,0.395,5.15,0.52,5.1761858545
2019-05-02 15:00:00,5.2375,0.55,5.2662991037,0.5275000000000001,0,0.5275000000000001,4.71,0.55,4.7420037959,5.3675,0.54,5.394595096,0.5275000000000001,0,0.5275000000000001,4.84,0.54,4.8700308007
2019-05-02 15:30:00,5.128,0.52,5.1542976243,0.6980000000000001,0,0.6980000000000001,4.43,0.52,4.4604147789,5.248,0.51,5.2727226364,0.6980000000000001,0,0.6980000000000001,4.55,0.51,4.5784932019
2019-05-02 16:00:00,5.453,0.52,5.4777375804,0.7030000000000001,0,0.7030000000000001,4.75,0.52,4.778378386,5.573,0.51,5.5962870727,0.7030000000000001,0,0.7030000000000001,4.87,0.51,4.8966314952
2019-05-02 16:30:00,5.8075,0.44,5.8241442504,0.5775,0,0.5775,5.23,0.44,5.2484759693,5.9575,0.51,5.9792897781,0.5775,0,0.5775,5.38,0.51,5.4041187996
2019-05-02 17:00:00,5.9235,0.46,5.9413342146,0.4435,0,0.4435,5.48,0.46,5.4992726792,6.0735,0.45,6.0901479662,0.4435,0,0.4435,5.63,0.45,5.6479553823
2019-05-02 17:30:00,5.7995,0.41000000000000003,5.8139745656,0.46950000000000003,0,0.46950000000000003,5.33,0.41000000000000003,5.3457459723,5.9395,0.4,5.9529539096,0.46950000000000003,0,0.46950000000000003,5.47,0.4,5.4846057288
2019-05-02 18:00:00,5.553,0.38,5.5659867948,0.493,0,0.493,5.06,0.38,5.0742487129,5.693,0.37,5.7050108676,0.493,0,0.493,5.2,0.37,5.2131468424
2019-05-02 18:30:00,5.59,0.34,5.6003303474,0.46,0,0.46,5.13,0.34,5.1412547107,5.73,0.33,5.7394947513,0.46,0,0.46,5.27,0.33,5.2803219599
2019-05-02 19:00:00,5.7185,0.34,5.7285986288,0.3185,0,0.3185,5.4,0.34,5.4106931164,5.8685,0.33,5.8777710274,0.3185,0,0.3185,5.55,0.33,5.5598021548
2019-05-02 19:30:00,5.737,0.34,5.7470661211,0.20700000000000002,0,0.20700000000000002,5.53,0.34,5.5404422206,5.877,0.33,5.8862576396,0.20700000000000002,0,0.20700000000000002,5.67,0.33,5.679595056
2019-05-02 20:00:00,5.6425,0.34,5.6527344047,0.17250000000000001,0,0.17250000000000001,5.47,0.34,5.4805565411,5.7825,0.33,5.791908688,0.17250000000000001,0,0.17250000000000001,5.61,0.33,5.6196975008
2019-05-02 20:30:00,5.6605,0.33,5.6701111321,0.1005,0,0.1005,5.5600000000000005,0.33,5.569784556,5.8105,0.32,5.8193049628,0.1005,0,0.1005,5.71,0.32,5.7189596956
2019-05-02 21:00:00,5.5875,0.30000000000000004,5.5955478954,0.0275,0,0.0275,5.5600000000000005,0.30000000000000004,5.568087643,5.7375,0.29,5.7448243010999995,0.0275,0,0.0275,5.71,0.29,5.7173595304
2019-05-02 21:30:00,5.371,0.30000000000000004,5.3793718035,0.001,0,0.001,5.37,0.30000000000000004,5.37837336,5.511,0.29,5.5186249193,0.001,0,0.001,5.51,0.29,5.5176263012
2019-05-02 22:00:00,5.03,0.22,5.0348088345,0.0,0,0.0,5.03,0.22,5.0348088345,5.16,0.22,5.1646877931,0.0,0,0.0,5.16,0.22,5.1646877931
2019-05-02 22:30:00,4.64,0.23,4.6456969337,0.0,0,0.0,4.64,0.23,4.6456969337,4.76,0.24,4.7660465797,0.0,0,0.0,4.76,0.24,4.7660465797
2019-05-02 23:00:00,4.2,0.23,4.2062929047,0.0,0,0.0,4.2,0.23,4.2062929047,4.31,0.23,4.3161325281,0.0,0,0.0,4.31,0.23,4.3161325281
2019-05-02 23:30:00,4.03,0.22,4.0360004955,0.0,0,0.0,4.03,0.22,4.0360004955,4.13,0.24,4.1369674884,0.0,0,0.0,4.13,0.24,4.1369674884
2019-05-03 00:00:00,3.62,-0.08,3.62088387,0.0,0,0.0,3.62,-0.08,3.62088387,3.7199999999999998,-0.07,3.7206585439,0.0,0,0.0,3.7199999999999998,-0.07,3.7206585439
2019-05-03 00:30:00,3.58,-0.25,3.5887184342,0.0,0,0.0,3.58,-0.25,3.5887184342,3.68,-0.18,3.684399544,0.0,0,0.0,3.68,-0.18,3.684399544
2019-05-03 01:00:00,3.41,-0.27,3.4206724485,0.0,0,0.0,3.41,-0.27,3.4206724485,3.5,-0.29,3.5119937358,0.0,0,0.0,3.5,-0.29,3.5119937358
2019-05-03 01:30:00,3.86,-0.27,3.8694314828,0.0,0,0.0,3.86,-0.27,3.8694314828,3.96,-0.22,3.966106403,0.0,0,0.0,3.96,-0.22,3.966106403
2019-05-03 02:00:00,3.93,-0.27,3.9392638906,0.0,0,0.0,3.93,-0.27,3.9392638906,4.03,-0.26,4.0383783874,0.0,0,0.0,4.03,-0.26,4.0383783874
2019-05-03 02:30:00,3.99,-0.27,3.9991249043,0.0,0,0.0,3.99,-0.27,3.9991249043,4.1,-0.28,4.1095498537,0.0,0,0.0,4.1,-0.28,4.1095498537
2019-05-03 03:00:00,3.763,-0.26,3.7719715004000003,0.013000000000000001,0,0.013000000000000001,3.75,-0.26,3.7590025273,3.863,-0.28,3.8731342605,0.013000000000000001,0,0.013000000000000001,3.85,-0.28,3.8601683901
2019-05-03 03:30:00,3.524,-0.27,3.5343282247,0.004,0,0.004,3.52,-0.27,3.530339927,3.624,-0.30000000000000004,3.636396018,0.004,0,0.004,3.62,-0.30000000000000004,3.6324096685000002
2019-05-03 04:00:00,3.45,-0.26,3.4597832302000002,0.0,0,0.0,3.45,-0.26,3.4597832302000002,3.54,-0.29,3.5518586684,0.0,0,0.0,3.54,-0.29,3.5518586684
2019-05-03 04:30:00,3.4295,-0.26,3.4393415431,0.0095,0,0.0095,3.42,-0.26,3.4298688022,3.5195,-0.27,3.5298413915999998,0.0095,0,0.0095,3.51,-0.27,3.5203692988
2019-05-03 05:00:00,3.46,-0.23,3.4676360824,0.0,0,0.0,3.46,-0.23,3.4676360824,3.55,-0.24,3.5581034274,0.0,0,0.0,3.55,-0.24,3.5581034274
2019-05-03 05:30:00,3.48,-0.23,3.4875922927,0.0,0,0.0,3.48,-0.23,3.4875922927,3.58,-0.22,3.5867534065999997,0.0,0,0.0,3.58,-0.22,3.5867534065999997
2019-05-03 06:00:00,3.64,0.22,3.6466422912,0.0,0,0.0,3.64,0.22,3.6466422912,3.74,0.21,3.7458910822,0.0,0,0.0,3.74,0.21,3.7458910822
2019-05-03 06:30:00,4.06,0.2,4.0649231235,0.0,0,0.0,4.06,0.2,4.0649231235,4.16,0.2,4.1648049174,0.0,0,0.0,4.16,0.2,4.1648049174
2019-05-03 07:00:00,4.62,0.25,4.6267591249,0.0,0,0.0,4.62,0.25,4.6267591249,4.74,0.26,4.747125446,0.0,0,0.0,4.74,0.26,4.747125446
2019-05-03 07:30:00,5.27,0.32,5.2797064312,0.0,0,0.0,5.27,0.32,5.2797064312,5.41,0.31,5.4188744219,0.0,0,0.0,5.41,0.31,5.4188744219
2019-05-03 08:00:00,5.643,0.44,5.6601280021,0.003,0,0.003,5.64,0.44,5.6571370851000005,5.793,0.43,5.808936994,0.003,0,0.003,5.79,0.43,5.8059452288
2019-05-03 08:30:00,5.771,0.52,5.7943801222,0.001,0,0.001,5.77,0.52,5.7933841578,5.921,0.52,5.9437901208,0.001,0,0.001,5.92,0.52,5.9427939557
2019-05-03 09:00:00,5.6125,0.59,5.643425932,0.0125,0,0.0125,5.6,0.59,5.6309945836,5.7525,0.58,5.7816655256,0.0125,0,0.0125,5.74,0.58,5.7692287179
2019-05-03 09:30:00,5.6195,0.62,5.6535988759,0.0195,0,0.0195,5.6,0.62,5.6342168932,5.7595,0.62,5.7927748316,0.0195,0,0.0195,5.74,0.62,5.7733872207
2019-05-03 10:00:00,5.5445,0.6000000000000001,5.5768701123,0.0145,0,0.0145,5.53,0.6000000000000001,5.5624544942,5.6945,0.6000000000000001,5.7260222013,0.0145,0,0.0145,5.68,0.6000000000000001,5.711602227
2019-05-03 10:30:00,5.413,0.59,5.4450591365,0.023,0,0.023,5.39,0.59,5.4221951274,5.563,0.58,5.5931537615,0.023,0,0.023,5.54,0.58,5.5702782695
2019-05-03 11:00:00,5.483,0.65,5.5213937552,0.023,0,0.023,5.46,0.65,5.4985543555,5.623,0.65,5.6604442405,0.023,0,0.023,5.6,0.65,5.6375970058
2019-05-03 11:30:00,5.3255,0.65,5.3650209925,0.025500000000000002,0,0.025500000000000002,5.3,0.65,5.3397097299,5.4655000000000005,0.65,5.5040158294,0.025500000000000002,0,0.025500000000000002,5.44,0.65,5.4786951001
2019-05-03 12:00:00,5.3735,0.65,5.4126705285,0.0135,0,0.0135,5.36,0.65,5.399268469,5.5135000000000005,0.65,5.5516828305,0.0135,0,0.0135,5.5,0.65,5.538275905
2019-05-03 12:30:00,5.4825,0.6000000000000001,5.5152340159,0.0025,0,0.0025,5.48,0.6000000000000001,5.5127488606,5.6225000000000005,0.6000000000000001,5.6544236002,0.0025,0,0.0025,5.62,0.6000000000000001,5.6519377208
2019-05-03 13:00:00,5.585,0.5700000000000001,5.6140114891,0.005,0,0.005,5.58,0.5700000000000001,5.6090373505999995,5.725,0.56,5.7523234436,0.005,0,0.005,5.72,0.56,5.7473472142
2019-05-03 13:30:00,5.4695,0.53,5.4951187658,0.0095,0,0.0095,5.46,0.53,5.4856631322,5.6095,0.53,5.6344822522,0.0095,0,0.0095,5.6,0.53,5.6250244444
2019-05-03 14:00:00,5.277,0.55,5.3055846992,0.007,0,0.007,5.27,0.55,5.2986224625,5.417,0.55,5.4448497684,0.007,0,0.007,5.41,0.55,5.4378856185
2019-05-03 14:30:00,5.0445,0.5,5.0692188994,0.0345,0,0.0345,5.01,0.5,5.0348882808,5.1745,0.5,5.1986007973,0.0345,0,0.0345,5.14,0.5,5.1642618059
2019-05-03 15:00:00,4.943,0.53,4.9713327187,0.203,0,0.203,4.74,0.53,4.7695387618,5.073,0.53,5.1006106497,0.203,0,0.203,4.87,0.53,4.8987549439
2019-05-03 15:30:00,4.7245,0.51,4.7519469957,0.1945,0,0.1945,4.53,0.51,4.5586182117,4.8345,0.51,4.8613259765,0.1945,0,0.1945,4.64,0.51,4.6679438728000004
2019-05-03 16:00:00,4.6129999999999995,0.45,4.6348968705,0.193,0,0.193,4.42,0.45,4.4428481856,4.723,0.44,4.7434511698,0.193,0,0.193,4.53,0.44,4.5513184903
2019-05-03 16:30:00,4.727,0.4,4.7438938647,0.137,0,0.137,4.59,0.4,4.6073962278,4.8469999999999995,0.39,4.8626648044,0.137,0,0.137,4.71,0.39,4.7261189151
2019-05-03 17:00:00,5.0245,0.38,5.0388490997,0.1845,0,0.1845,4.84,0.38,4.8548944376000005,5.1545,0.37,5.1677625961,0.1845,0,0.1845,4.97,0.37,4.9837536055000005
2019-05-03 17:30:00,5.191,0.33,5.2014787321,0.221,0,0.221,4.97,0.33,4.9809436857,5.321,0.32,5.3306135669,0.221,0,0.221,5.1,0.32,5.1100293541
2019-05-03 18:00:00,5.3275,0.31,5.3365116181,0.24750000000000003,0,0.24750000000000003,5.08,0.31,5.089449872,5.4575,0.30000000000000004,5.4657393141,0.24750000000000003,0,0.24750000000000003,5.21,0.30000000000000004,5.2186300884
2019-05-03 18:30:00,5.2865,0.29,5.2944482479,0.23650000000000002,0,0.23650000000000002,5.05,0.29,5.0583198792,5.4165,0.28,5.4237323173,0.23650000000000002,0,0.23650000000000002,5.18,0.28,5.1875620478
2019-05-03 19:00:00,5.313,0.26,5.31935795,0.193,0,0.193,5.12,0.26,5.1265973121,5.443,0.25,5.4487382943,0.193,0,0.193,5.25,0.25,5.2559490104
2019-05-03 19:30:00,5.256,0.28,5.2634528591,0.116,0,0.116,5.14,0.28,5.1476208097,5.386,0.27,5.3927632991,0.116,0,0.116,5.27,0.27,5.2769119758
2019-05-03 20:00:00,5.1815,0.28,5.1890598619,0.07150000000000001,0,0.07150000000000001,5.11,0.28,5.1176654834,5.3115,0.27,5.3183580408,0.07150000000000001,0,0.07150000000000001,5.24,0.27,5.2469514959
2019-05-03 20:30:00,5.122,0.25,5.128097503,0.062,0,0.062,5.06,0.25,5.066172125,5.252,0.25,5.2579467475,0.062,0,0.062,5.19,0.25,5.1960177059
2019-05-03 21:00:00,5.0255,0.24,5.0312275093,0.0655,0,0.0655,4.96,0.24,4.9658030569000005,5.1555,0.25,5.1615579286,0.0655,0,0.0655,5.09,0.25,5.096135791
2019-05-03 21:30:00,4.8835,0.24,4.889393853,0.053500000000000006,0,0.053500000000000006,4.83,0.24,4.8359590569,5.0135,0.24,5.0192412026,0.053500000000000006,0,0.053500000000000006,4.96,0.24,4.9658030569000005
2019-05-03 22:00:00,4.6055,0.24,4.611749153,0.025500000000000002,0,0.025500000000000002,4.58,0.24,4.5862838988,4.7255,0.24,4.7315906681,0.025500000000000002,0,0.025500000000000002,4.7,0.24,4.7061236703
2019-05-03 22:30:00,4.2155,-0.24,4.2223264026,0.025500000000000002,0,0.025500000000000002,4.19,-0.24,4.1968678797,4.3255,-0.22,4.3310911154,0.025500000000000002,0,0.025500000000000002,4.3,-0.22,4.3056242288
2019-05-03 23:00:00,3.9285,-0.26,3.9370943918,0.0385,0,0.0385,3.89,-0.26,3.8986792635,4.0285,-0.24,4.0356427307,0.0385,0,0.0385,3.99,-0.24,3.9972115281000002
2019-05-03 23:30:00,3.7515,-0.26,3.7604989363,0.061500000000000006,0,0.061500000000000006,3.69,-0.26,3.6991485507,3.8515,-0.24,3.8589703614,0.061500000000000006,0,0.061500000000000006,3.79,-0.24,3.7975913419
2019-05-04 00:00:00,3.5140000000000002,-0.26,3.5236055398,0.084,0,0.084,3.43,-0.26,3.4398401125999998,3.604,-0.24,3.6119822812,0.084,0,0.084,3.52,-0.24,3.5281723314
2019-05-04 00:30:00,3.542,-0.26,3.5515298112,0.07200000000000001,0,0.07200000000000001,3.47,-0.26,3.4797270008,3.632,-0.22,3.6386568951,0.07200000000000001,0,0.07200000000000001,3.56,-0.22,3.5667912751
2019-05-04 01:00:00,3.386,-0.28,3.3975573579000002,0.08600000000000001,0,0.08600000000000001,3.3,-0.28,3.3118574849,3.466,-0.28,3.4772914747,0.08600000000000001,0,0.08600000000000001,3.38,-0.28,3.3915778039
2019-05-04 01:30:00,3.7875,-0.28,3.7978357324000003,0.0975,0,0.0975,3.69,-0.28,3.7006080581000003,3.8875,-0.27,3.8968649258,0.0975,0,0.0975,3.79,-0.27,3.7996052427
2019-05-04 02:00:00,3.789,-0.28,3.7993316518,0.11900000000000001,0,0.11900000000000001,3.67,-0.28,3.6806657007,3.8890000000000002,-0.31,3.9013357968999998,0.11900000000000001,0,0.11900000000000001,3.77,-0.31,3.7827238863
2019-05-04 02:30:00,3.8415,-0.28,3.85169083,0.1715,0,0.1715,3.67,-0.28,3.6806657007,3.9415,-0.30000000000000004,3.9529004857,0.1715,0,0.1715,3.77,-0.30000000000000004,3.7819175031
2019-05-04 03:00:00,3.6550000000000002,-0.26,3.6642359367,0.245,0,0.245,3.41,-0.26,3.4198976593,3.745,-0.30000000000000004,3.756996806,0.245,0,0.245,3.5,-0.30000000000000004,3.5128336141
2019-05-04 03:30:00,3.4475,-0.26,3.4572903046,0.2775,0,0.2775,3.17,-0.26,3.1806445888,3.5275,-0.30000000000000004,3.5402339259,0.2775,0,0.2775,3.25,-0.30000000000000004,3.2638167841
2019-05-04 04:00:00,3.3735,-0.26,3.3835044333,0.3335,0,0.3335,3.04,-0.26,3.051098163,3.4535,-0.28,3.4648322109,0.3335,0,0.3335,3.12,-0.28,3.1325389064
2019-05-04 04:30:00,3.3595,-0.24,3.3680617943,0.2995,0,0.2995,3.06,-0.24,3.069397335,3.4395,-0.27,3.4500811947,0.2995,0,0.2995,3.14,-0.27,3.1515869019
2019-05-04 05:00:00,3.3285,-0.21,3.3351180264,0.5385,0,0.5385,2.79,-0.21,2.7978920637,3.3985,-0.23,3.406273954,0.5385,0,0.5385,2.86,-0.23,2.8692333470999998
2019-05-04 05:30:00,3.3435,-0.23,3.3514015352,0.2535,0,0.2535,3.09,-0.23,3.0985480471,3.4335,-0.25,3.4425894687,0.2535,0,0.2535,3.18,-0.25,3.1898119067
2019-05-04 06:00:00,3.3735,-0.23,3.3813314316,0.1835,0,0.1835,3.19,-0.23,3.1982807882,3.4635,-0.22,3.4704801181000002,0.1835,0,0.1835,3.2800000000000002,-0.22,3.2873697693
2019-05-04 06:30:00,3.496,-0.22,3.5029153572,0.296,0,0.296,3.2,-0.22,3.2075535849,3.586,-0.22,3.5927421282000003,0.296,0,0.296,3.29,-0.22,3.2973474188
2019-05-04 07:00:00,3.6925,-0.2,3.6979124178,0.3025,0,0.3025,3.39,-0.2,3.3958945802000002,3.7825,-0.21,3.7883249927,0.3025,0,0.3025,3.48,-0.21,3.4863304491
2019-05-04 07:30:00,4.0435,0.02,4.0435494618,0.3335,0,0.3335,3.71,0.02,3.710053908,4.1435,0.0,4.1435,0.3335,0,0.3335,3.81,0.0,3.81
2019-05-04 08:00:00,4.283,0.21,4.2881451701,0.423,0,0.423,3.86,0.21,3.8657082145,4.383,0.2,4.3875607118,0.423,0,0.423,3.96,0.2,3.9650472885
2019-05-04 08:30:00,4.3835,0.19,4.3876157819,0.5235000000000001,0,0.5235000000000001,3.86,0.19,3.8646733368,4.4835,0.2,4.4879585838,0.5235000000000001,0,0.5235000000000001,3.96,0.2,3.9650472885
2019-05-04 09:00:00,4.4585,0.24,4.464954899,0.5085000000000001,0,0.5085000000000001,3.95,0.24,3.9572844224,4.5685,0.24,4.5747996951,0.5085000000000001,0,0.5085000000000001,4.06,0.24,4.0670874099
2019-05-04 09:30:00,4.689,0.34,4.701310562,0.439,0,0.439,4.25,0.34,4.2635783094,4.799,0.33,4.8103327328,0.439,0,0.439,4.36,0.33,4.3724706974
2019-05-04 10:00:00,4.8015,0.32,4.8121515199000005,0.2715,0,0.2715,4.53,0.32,4.5412883634,4.9315,0.31,4.9412338793,0.2715,0,0.2715,4.66,0.31,4.6702997762
2019-05-04 10:30:00,4.8835,0.32,4.8939730537,0.24350000000000002,0,0.24350000000000002,4.64,0.32,4.6510213932,5.0135,0.30000000000000004,5.022467745,0.24350000000000002,0,0.24350000000000002,4.77,0.30000000000000004,4.7794246516
2019-05-04 11:00:00,4.579,0.32,4.5901678619,0.219,0,0.219,4.36,0.32,4.3717273474,4.699,0.31,4.709214478,0.219,0,0.219,4.48,0.31,4.4907126383
2019-05-04 11:30:00,4.4205,0.34,4.4335561629,0.2705,0,0.2705,4.15,0.34,4.1639044177,4.5305,0.33,4.5425026417000005,0.2705,0,0.2705,4.26,0.33,4.2727625724
2019-05-04 12:00:00,4.2165,0.33,4.2293938395,0.1565,0,0.1565,4.06,0.33,4.0733892522,4.3265,0.33,4.3390669792,0.1565,0,0.1565,4.17,0.33,4.1830371741
2019-05-04 12:30:00,4.076,0.29,4.086303464,0.146,0,0.146,3.93,0.29,3.9406852196,4.176,0.28,4.1853764466,0.146,0,0.146,4.03,0.28,4.0397153365
2019-05-04 13:00:00,3.963,0.29,3.9735964818,0.10300000000000001,0,0.10300000000000001,3.86,0.29,3.8708784533,4.063,0.27,4.071961321,0.10300000000000001,0,0.10300000000000001,3.96,0.27,3.9691938728
2019-05-04 13:30:00,4.037,0.29,4.0474027474,0.067,0,0.067,3.9699999999999998,0.29,3.9805778475,4.1370000000000005,0.28,4.1464646387,0.067,0,0.067,4.07,0.28,4.0796200804
