Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-04 14:00:00,4.1565,0.27,4.1652601659,0.036500000000000005,0,0.036500000000000005,4.12,0.27,4.1288376088,4.2665,0.26,4.274414843,0.036500000000000005,0,0.036500000000000005,4.23,0.26,4.2379830108
2019-05-04 14:30:00,3.938,0.27,3.9472451153,0.038,0,0.038,3.9,0.27,3.9093349818,4.038,0.26,4.0463618227,0.038,0,0.038,4.0,0.26,4.0084410935
2019-05-04 15:00:00,4.013,0.25,4.0207796508,0.033,0,0.033,3.98,0.25,3.987844029,4.123,0.26,4.1311897802,0.033,0,0.033,4.09,0.26,4.0982557265
2019-05-04 15:30:00,4.348,0.21,4.3530683431,0.228,0,0.228,4.12,0.21,4.1253484701,4.468,0.21,4.4729323715,0.228,0,0.228,4.24,0.21,4.2451972863
2019-05-04 16:00:00,4.3825,0.22,4.3880184879,0.29250000000000004,0,0.29250000000000004,4.09,0.22,4.0959125967,4.4925,0.21,4.4974055021,0.29250000000000004,0,0.29250000000000004,4.2,0.21,4.2052467228
2019-05-04 16:30:00,4.1945,0.23,4.2008011438,0.3845,0,0.3845,3.81,0.23,3.8169359439,4.3045,0.23,4.3106403527,0.3845,0,0.3845,3.92,0.23,3.9267416518
2019-05-04 17:00:00,4.1735,0.23,4.1798328017,0.3635,0,0.3635,3.81,0.23,3.8169359439,4.2835,0.23,4.2896704127,0.3635,0,0.3635,3.92,0.23,3.9267416518
2019-05-04 17:30:00,4.4205,0.23,4.4264794419,0.4605,0,0.4605,3.96,0.23,3.9666736695,4.5305,0.25,4.5373924505000005,0.4605,0,0.4605,4.07,0.25,4.0776709038
2019-05-04 18:00:00,4.6165,0.18,4.6200078193,0.4565,0,0.4565,4.16,0.18,4.1638924098,4.7265,0.21,4.7311628856,0.4565,0,0.4565,4.27,0.21,4.2751608157
2019-05-04 18:30:00,4.6925,0.16,4.6952269647,0.4525,0,0.4525,4.24,0.16,4.243017794,4.8125,0.21,4.8170796392,0.4525,0,0.4525,4.36,0.21,4.3650544097
2019-05-04 19:00:00,4.848,0.23,4.8534527916,0.468,0,0.468,4.38,0.23,4.3860346556,4.968,0.22,4.9728687897,0.468,0,0.468,4.5,0.22,4.5053745682
2019-05-04 19:30:00,4.857,0.2,4.8611160241,0.317,0,0.317,4.54,0.2,4.5444031511,4.977,0.2,4.9810168641,0.317,0,0.317,4.66,0.2,4.6642898709
2019-05-04 20:00:00,4.798,0.11,4.7992607764,0.268,0,0.268,4.53,0.11,4.531335344,4.918,-0.01,4.9180101667,0.268,0,0.268,4.65,-0.01,4.6500107527
2019-05-04 20:30:00,4.6265,-0.24,4.6327208258,0.1165,0,0.1165,4.51,-0.24,4.5163812948,4.7465,-0.25,4.7530792388,0.1165,0,0.1165,4.63,-0.25,4.6367445476
2019-05-04 21:00:00,4.635,-0.22,4.6402182061,0.105,0,0.105,4.53,-0.22,4.5353390171,4.765,-0.15,4.7673603808,0.105,0,0.105,4.66,-0.15,4.6624135381
2019-05-04 21:30:00,4.6155,-0.26,4.6228173498,0.10550000000000001,0,0.10550000000000001,4.51,-0.26,4.5174882402000005,4.7355,-0.15,4.7378750775,0.10550000000000001,0,0.10550000000000001,4.63,-0.15,4.6324291684
2019-05-04 22:00:00,4.39,-0.27,4.3982951242,0.07,0,0.07,4.32,-0.27,4.3284292763,4.5,-0.23,4.5058739441,0.07,0,0.07,4.43,-0.23,4.4359666365
2019-05-04 22:30:00,4.124,-0.29,4.1341838372,0.074,0,0.074,4.05,-0.29,4.0603694413,4.234,-0.17,4.237411474,0.074,0,0.074,4.16,-0.17,4.1634721087
2019-05-04 23:00:00,3.8689999999999998,-0.29,3.8798532189,0.079,0,0.079,3.79,-0.29,3.8010787942,3.969,-0.23,3.9756585618,0.079,0,0.079,3.89,-0.23,3.8967935537000002
2019-05-04 23:30:00,3.733,-0.30000000000000004,3.7450352468,0.083,0,0.083,3.65,-0.30000000000000004,3.6623080154,3.833,-0.32,3.8463344888,0.083,0,0.083,3.75,-0.32,3.7636285683
2019-05-05 00:00:00,3.414,-0.30000000000000004,3.427155672,0.094,0,0.094,3.32,-0.30000000000000004,3.3335266611,3.504,-0.33,3.5195050788,0.094,0,0.094,3.41,-0.33,3.4259305305
2019-05-05 00:30:00,3.4705,-0.30000000000000004,3.4834422989,0.060500000000000005,0,0.060500000000000005,3.41,-0.30000000000000004,3.4231710445,3.5605,-0.32,3.5748510808000002,0.060500000000000005,0,0.060500000000000005,3.5,-0.32,3.5145981278000002
2019-05-05 01:00:00,3.371,-0.31,3.3852239217,0.061,0,0.061,3.31,-0.31,3.3244849225,3.461,-0.34,3.4776602767,0.061,0,0.061,3.4,-0.34,3.4169577112000002
2019-05-05 01:30:00,3.8345000000000002,-0.29,3.8454505913,0.0345,0,0.0345,3.8,-0.29,3.8110497242,3.9345,-0.31,3.9466935845,0.0345,0,0.0345,3.9,-0.31,3.9123011132
2019-05-05 02:00:00,3.849,-0.29,3.8599094549,0.039,0,0.039,3.81,-0.29,3.821020806,3.959,-0.33,3.9727296661000002,0.039,0,0.039,3.92,-0.33,3.9338657832
2019-05-05 02:30:00,3.896,-0.31,3.9083137029,0.056,0,0.056,3.84,-0.31,3.8524926995,3.996,-0.33,4.0096029729,0.056,0,0.056,3.94,-0.33,3.9537956447
2019-05-05 03:00:00,3.7105,-0.29,3.7218154508,0.060500000000000005,0,0.060500000000000005,3.65,-0.29,3.6615024239,3.8105,-0.31,3.8230890978,0.060500000000000005,0,0.060500000000000005,3.75,-0.31,3.7627915169
2019-05-05 03:30:00,3.517,-0.31,3.5306357783999998,0.047,0,0.047,3.47,-0.31,3.4838197428,3.617,-0.33,3.6320227147,0.047,0,0.047,3.5700000000000003,-0.33,3.5852196585
2019-05-05 04:00:00,3.4605,-0.31,3.4743575305,0.030500000000000003,0,0.030500000000000003,3.43,-0.31,3.4439802555,3.5505,-0.33,3.56580289,0.030500000000000003,0,0.030500000000000003,3.52,-0.33,3.5354349096
2019-05-05 04:30:00,3.3625,-0.30000000000000004,3.3758563728,0.0125,0,0.0125,3.35,-0.30000000000000004,3.3634060118,3.4525,-0.32,3.4672981196,0.0125,0,0.0125,3.44,-0.32,3.4548516611
2019-05-05 05:00:00,3.2215,-0.32,3.2373542052,0.0015,0,0.0015,3.22,-0.32,3.2358615545,3.3015,-0.35000000000000003,3.3200003389,0.0015,0,0.0015,3.3,-0.35000000000000003,3.3185087012
2019-05-05 05:30:00,3.17,-0.32,3.1861104814,0.0,0,0.0,3.17,-0.32,3.1861104814,3.25,-0.35000000000000003,3.2687918257,0.0,0,0.0,3.25,-0.35000000000000003,3.2687918257
2019-05-05 06:00:00,3.14,-0.32,3.1562636138,0.0,0,0.0,3.14,-0.32,3.1562636138,3.22,-0.35000000000000003,3.2389658843999998,0.0,0,0.0,3.22,-0.35000000000000003,3.2389658843999998
2019-05-05 06:30:00,3.3,-0.32,3.3154788493,0.0,0,0.0,3.3,-0.32,3.3154788493,3.39,-0.35000000000000003,3.408019953,0.0,0,0.0,3.39,-0.35000000000000003,3.408019953
2019-05-05 07:00:00,3.44,-0.28,3.451376537,0.0,0,0.0,3.44,-0.28,3.451376537,3.5300000000000002,-0.31,3.5435857546,0.0,0,0.0,3.5300000000000002,-0.31,3.5435857546
2019-05-05 07:30:00,3.531,-0.28,3.5420842734,0.001,0,0.001,3.5300000000000002,-0.28,3.5410874036,3.6310000000000002,-0.31,3.6442092421,0.001,0,0.001,3.63,-0.31,3.6432128678
2019-05-05 08:00:00,3.6935000000000002,-0.25,3.701951141,0.0035,0,0.0035,3.69,-0.25,3.6984591386,3.7935,-0.2,3.7987685176,0.0035,0,0.0035,3.79,-0.2,3.7952733762
2019-05-05 08:30:00,3.9205,-0.25,3.9284628355,0.0105,0,0.0105,3.91,-0.25,3.9179841756,4.0205,-0.2,4.025471432,0.0105,0,0.0105,4.01,-0.2,4.0149844333
2019-05-05 09:00:00,4.014,-0.22,4.020024378,0.014,0,0.014,4.0,-0.22,4.0060454316,4.124,-0.14,4.1263756494,0.014,0,0.014,4.11,-0.14,4.112383737
2019-05-05 09:30:00,4.139,0.25,4.1465432591,0.019,0,0.019,4.12,0.25,4.1275779823,4.249,0.24,4.2557726678,0.019,0,0.019,4.23,0.24,4.23680304
2019-05-05 10:00:00,4.1335,0.25,4.1410532779,0.0235,0,0.0235,4.11,0.25,4.1175963862,4.2335,0.24,4.2402974247,0.0235,0,0.0235,4.21,0.24,4.2168353062
2019-05-05 10:30:00,4.0675,0.22,4.0734452556,0.0275,0,0.0275,4.04,0.22,4.0459856648,4.1775,0.22,4.1832889274,0.0275,0,0.0275,4.15,0.22,4.1558272341
2019-05-05 11:00:00,4.0445,0.25,4.052219176,0.0345,0,0.0345,4.01,0.25,4.0177854597,4.1545,0.24,4.1614264682,0.0345,0,0.0345,4.12,0.24,4.1269843712
2019-05-05 11:30:00,4.151,0.25,4.1585214921,0.011,0,0.011,4.14,0.25,4.1475414404,4.251,0.24,4.2577694865,0.011,0,0.011,4.24,0.24,4.2467870208
2019-05-05 12:00:00,4.2345,0.25,4.2418734363,0.0045000000000000005,0,0.0045000000000000005,4.23,0.25,4.2373812668,4.3445,0.24,4.3511240214,0.0045000000000000005,0,0.0045000000000000005,4.34,0.24,4.3466308792
2019-05-05 12:30:00,4.121,0.23,4.1274133546,0.021,0,0.021,4.1,0.23,4.1064461521,4.231,0.23,4.2372468656,0.021,0,0.021,4.21,0.23,4.2162779795
2019-05-05 13:00:00,4.2405,0.24,4.2472862218,0.0205,0,0.0205,4.22,0.24,4.226819135,4.3505,0.24,4.3571148998,0.0205,0,0.0205,4.33,0.24,4.3366461696
2019-05-05 13:30:00,4.1025,0.09,4.1034870842,0.0125,0,0.0125,4.09,0.09,4.0909901002,4.2125,0.02,4.2125474775,0.0125,0,0.0125,4.2,0.02,4.2000476188
2019-05-05 14:00:00,4.195,-0.25,4.202442742,0.015,0,0.015,4.18,-0.25,4.1874694029,4.305,-0.24,4.3116847055,0.015,0,0.015,4.29,-0.24,4.2967080422
2019-05-05 14:30:00,4.193,0.23,4.1993033946,0.033,0,0.033,4.16,0.23,4.1663533216,4.303,-0.08,4.303743603,0.033,0,0.033,4.27,-0.08,4.2707493488
2019-05-05 15:00:00,4.047,-0.25,4.0547144166,0.017,0,0.017,4.03,-0.25,4.0377468965,4.147,-0.2,4.1518199624,0.017,0,0.017,4.13,-0.2,4.1348397792
2019-05-05 15:30:00,4.2235,-0.2,4.2282327573,0.0135,0,0.0135,4.21,-0.2,4.2147479165,4.3335,-0.17,4.3368332052,0.0135,0,0.0135,4.32,-0.17,4.3233436135
2019-05-05 16:00:00,4.5135000000000005,0.05,4.5137769384,0.0135,0,0.0135,4.5,0.05,4.5002777692,4.6335,0.03,4.6335971178,0.0135,0,0.0135,4.62,0.03,4.6200974016
2019-05-05 16:30:00,4.636,-0.17,4.639115864,0.006,0,0.006,4.63,-0.17,4.6331198992000004,4.756,-0.14,4.7580601089,0.006,0,0.006,4.75,-0.14,4.75206271
2019-05-05 17:00:00,4.603,-0.22,4.6082544418,0.023,0,0.023,4.58,-0.22,4.5852807984,4.723,-0.14,4.7250744968,0.023,0,0.023,4.7,-0.14,4.7020846441
2019-05-05 17:30:00,4.7365,-0.24,4.7425765413,0.026500000000000003,0,0.026500000000000003,4.71,-0.24,4.7161106857,4.8565000000000005,-0.2,4.8606164475,0.026500000000000003,0,0.026500000000000003,4.83,-0.2,4.8341390133
2019-05-05 18:00:00,4.6695,-0.25,4.6761875764,0.029500000000000002,0,0.029500000000000002,4.64,-0.25,4.646730033,4.7895,-0.2,4.7936739824,0.029500000000000002,0,0.029500000000000002,4.76,-0.2,4.7641998279
2019-05-05 18:30:00,4.658,-0.22,4.6631924687,0.048,0,0.048,4.61,-0.22,4.6152464723,4.7780000000000005,-0.2,4.7821840199,0.048,0,0.048,4.73,-0.2,4.7342264416
2019-05-05 19:00:00,4.6235,-0.22,4.6287311706,0.053500000000000006,0,0.053500000000000006,4.57,-0.22,4.5752923404,4.7435,-0.14,4.7455655353,0.053500000000000006,0,0.053500000000000006,4.69,-0.14,4.692089087
2019-05-05 19:30:00,4.6345,-0.31,4.6448563218,0.0645,0,0.0645,4.57,-0.31,4.5805021559,4.7745,-0.01,4.7745104723,0.0645,0,0.0645,4.71,-0.01,4.7100106157
2019-05-05 20:00:00,4.5655,0.14,4.5676460294,0.0455,0,0.0455,4.52,0.14,4.5221676217999995,4.6855,-0.13,4.6873030892,0.0455,0,0.0455,4.64,-0.13,4.6418207635
2019-05-05 20:30:00,4.555,-0.2,4.5593886652,0.035,0,0.035,4.52,-0.2,4.5244226151,4.675,-0.14,4.6770957869,0.035,0,0.035,4.64,-0.14,4.6421115885
2019-05-05 21:00:00,4.5255,-0.25,4.5324000541,0.0455,0,0.0455,4.48,-0.25,4.4869700244,4.6455,-0.21,4.6502441065,0.0455,0,0.0455,4.6,-0.21,4.6047909833
2019-05-05 21:30:00,4.4925,-0.27,4.5006062092,0.052500000000000005,0,0.052500000000000005,4.44,-0.27,4.4482018839,4.6125,-0.18,4.616010859,0.052500000000000005,0,0.052500000000000005,4.5600000000000005,-0.18,4.5635512488
2019-05-05 22:00:00,4.3095,-0.34,4.3228914224,0.0795,0,0.0795,4.23,-0.34,4.2436423035,4.4295,-0.18,4.4331557891,0.0795,0,0.0795,4.35,-0.18,4.3537225451
2019-05-05 22:30:00,4.064,-0.28,4.0736342497,0.074,0,0.074,3.99,-0.28,3.9998124956,4.174,-0.24,4.1808941627,0.074,0,0.074,4.1,-0.24,4.1070183832
2019-05-05 23:00:00,3.848,-0.30000000000000004,3.8596766704,0.058,0,0.058,3.79,-0.30000000000000004,3.8018548105,3.958,-0.32,3.9709147561,0.058,0,0.058,3.9,-0.32,3.9131061831
2019-05-05 23:30:00,3.7375,-0.30000000000000004,3.7495208027,0.0575,0,0.0575,3.68,-0.30000000000000004,3.6922080115,3.8275,-0.32,3.8408535835,0.0575,0,0.0575,3.77,-0.32,3.7835565279
2019-05-06 00:00:00,3.3435,-0.32,3.3587783866,0.07350000000000001,0,0.07350000000000001,3.27,-0.32,3.285620185,3.4335,-0.34,3.4502930673,0.07350000000000001,0,0.07350000000000001,3.36,-0.34,3.377158569
2019-05-06 00:30:00,3.4255,-0.32,3.4404142556,0.0655,0,0.0655,3.36,-0.32,3.3752036976,3.5155000000000003,-0.34,3.5319032051,0.0655,0,0.0655,3.45,-0.34,3.4667131407
2019-05-06 01:00:00,3.319,-0.32,3.334390649,0.049,0,0.049,3.27,-0.32,3.285620185,3.409,-0.34,3.4259131629,0.049,0,0.049,3.36,-0.34,3.377158569
2019-05-06 01:30:00,3.8025,-0.32,3.81594107,0.052500000000000005,0,0.052500000000000005,3.75,-0.32,3.7636285683,3.9025,-0.33,3.9164277409,0.052500000000000005,0,0.052500000000000005,3.85,-0.33,3.8641169755
2019-05-06 02:00:00,3.8945,-0.30000000000000004,3.9060376662,0.0545,0,0.0545,3.84,-0.30000000000000004,3.851700923,3.9945,-0.33,4.0081080637,0.0545,0,0.0545,3.94,-0.33,3.9537956447
2019-05-06 02:30:00,3.9290000000000003,-0.30000000000000004,3.9404366509,0.029,0,0.029,3.9,-0.30000000000000004,3.9115214431,4.029,-0.33,4.0424919295,0.029,0,0.029,4.0,-0.33,4.013589416
2019-05-06 03:00:00,3.6965,-0.32,3.7103250868,0.006500000000000001,0,0.006500000000000001,3.69,-0.32,3.703849349,3.7965,-0.35000000000000003,3.8125991463,0.006500000000000001,0,0.006500000000000001,3.79,-0.35000000000000003,3.80612664
2019-05-06 03:30:00,3.55,-0.32,3.5643933565,0.0,0,0.0,3.55,-0.32,3.5643933565,3.64,-0.35000000000000003,3.6567882083,0.0,0,0.0,3.64,-0.35000000000000003,3.6567882083
2019-05-06 04:00:00,3.5255,-0.29,3.5374072779,0.025500000000000002,0,0.025500000000000002,3.5,-0.29,3.5119937358,3.6155,-0.32,3.6296336248000003,0.025500000000000002,0,0.025500000000000002,3.59,-0.32,3.6042336217
2019-05-06 04:30:00,3.414,-0.31,3.4280455073000002,0.024,0,0.024,3.39,-0.31,3.4041445328,3.504,-0.34,3.5204567884999998,0.024,0,0.024,3.48,-0.34,3.4965697476
2019-05-06 05:00:00,3.336,-0.30000000000000004,3.3494620464000002,0.016,0,0.016,3.32,-0.30000000000000004,3.3335266611,3.416,-0.33,3.4319026793000003,0.016,0,0.016,3.4,-0.33,3.4159771662000002
2019-05-06 05:30:00,3.3745,-0.30000000000000004,3.3878090633999998,0.0245,0,0.0245,3.35,-0.30000000000000004,3.3634060118,3.4645,-0.33,3.4801810657,0.0245,0,0.0245,3.44,-0.33,3.4557922391
2019-05-06 06:00:00,3.2945,-0.30000000000000004,3.30813093,0.0245,0,0.0245,3.27,-0.30000000000000004,3.2837326322,3.3845,-0.31,3.3986674227,0.0245,0,0.0245,3.36,-0.31,3.3742702915000002
2019-05-06 06:30:00,3.424,-0.30000000000000004,3.4371173969,0.044,0,0.044,3.38,-0.30000000000000004,3.3932874915,3.5140000000000002,-0.32,3.5285402081,0.044,0,0.044,3.47,-0.32,3.4847238054
2019-05-06 07:00:00,3.5965,-0.28,3.6073830196000003,0.026500000000000003,0,0.026500000000000003,3.5700000000000003,-0.28,3.5809635575,3.6965,-0.31,3.7094760075,0.026500000000000003,0,0.026500000000000003,3.67,-0.31,3.6830693721000003
2019-05-06 07:30:00,3.872,-0.27,3.8814023239,0.022,0,0.022,3.85,-0.27,3.8594559202000003,3.972,-0.28,3.9818568533,0.022,0,0.022,3.95,-0.28,3.9599116152000002
2019-05-06 08:00:00,4.03,-0.24,4.0371400768,0.02,0,0.02,4.01,-0.24,4.0171756247,4.14,-0.24,4.146950687,0.02,0,0.02,4.12,-0.24,4.1269843712
2019-05-06 08:30:00,4.1305,-0.2,4.1353391941,0.0105,0,0.0105,4.12,-0.2,4.1248515125,4.2405,-0.14,4.2428104188,0.0105,0,0.0105,4.23,-0.14,4.2323161508
2019-05-06 09:00:00,4.248,0.23,4.254221903,0.008,0,0.008,4.24,0.23,4.2462336252,4.358,-0.14,4.3602481581,0.008,0,0.008,4.35,-0.14,4.3522522905
2019-05-06 09:30:00,4.482,0.19,4.4860254123,0.012,0,0.012,4.47,0.19,4.4740362091,4.602,0.21,4.6067889033,0.012,0,0.012,4.59,0.21,4.5948014103
2019-05-06 10:00:00,4.4245,0.19,4.428577678,0.0145,0,0.0145,4.41,0.19,4.4140910729,4.5445,0.21,4.5493494315,0.0145,0,0.0145,4.53,0.21,4.5348649373
2019-05-06 10:30:00,4.3445,0.19,4.3486526937,0.0245,0,0.0245,4.32,0.19,4.3241762221,4.4645,0.18,4.4681271524,0.0245,0,0.0245,4.44,0.18,4.4436471507
2019-05-06 11:00:00,4.1805,0.22,4.1862847789,0.030500000000000003,0,0.030500000000000003,4.15,0.22,4.1558272341,4.2905,0.22,4.2961366657,0.030500000000000003,0,0.030500000000000003,4.26,0.22,4.2656769685
2019-05-06 11:30:00,4.2005,0.22,4.2062572734,0.030500000000000003,0,0.030500000000000003,4.17,0.22,4.1757993247,4.3105,0.22,4.3161105465,0.030500000000000003,0,0.030500000000000003,4.28,0.22,4.2856504757
2019-05-06 12:00:00,4.1,0.26,4.108235631,0.03,0,0.03,4.07,0.26,4.0782962129,4.21,0.26,4.2180208629,0.03,0,0.03,4.18,0.26,4.1880783183
2019-05-06 12:30:00,4.051,0.23,4.0575239987,0.031,0,0.031,4.02,0.23,4.0265742263,4.151,0.23,4.1573670754,0.031,0,0.031,4.12,0.23,4.1264149089
2019-05-06 13:00:00,4.009,0.25,4.0167873979,0.029,0,0.029,3.98,0.25,3.987844029,4.109,0.25,4.1165982315,0.029,0,0.029,4.08,0.25,4.0876521378
2019-05-06 13:30:00,3.892,0.25,3.9000210256,0.032,0,0.032,3.86,0.25,3.8680873827,3.992,0.25,3.999820496,0.032,0,0.032,3.96,0.25,3.9678835668
2019-05-06 14:00:00,3.8285,0.24,3.8360151525,0.0385,0,0.0385,3.79,0.24,3.7975913419,3.9285,0.25,3.9364466528,0.0385,0,0.0385,3.89,0.25,3.898025141
2019-05-06 14:30:00,3.8525,0.24,3.859968426,0.0625,0,0.0625,3.79,0.24,3.7975913419,3.9525,0.25,3.9603984964,0.0625,0,0.0625,3.89,0.25,3.898025141
2019-05-06 15:00:00,3.785,0.24,3.79260135,0.045,0,0.045,3.74,0.24,3.7476926235,3.885,0.22,3.8912241005,0.045,0,0.045,3.84,0.22,3.8462969204
2019-05-06 15:30:00,4.099,0.22,4.1048996334,0.029,0,0.029,4.07,0.22,4.075941609,4.199,0.22,4.2047593272,0.029,0,0.029,4.17,0.22,4.1757993247
2019-05-06 16:00:00,4.3985,0.26,4.406177737,0.0085,0,0.0085,4.39,0.26,4.3976925768,4.5185,0.25,4.5254107272,0.0085,0,0.0085,4.51,0.25,4.5169237319
2019-05-06 16:30:00,4.6815,0.22,4.6866664326,0.0015,0,0.0015,4.68,0.22,4.6851680866,4.8115,-0.08,4.8121650273,0.0015,0,0.0015,4.8100000000000005,-0.08,4.8106652347
2019-05-06 17:00:00,5.0545,0.21,5.0588605683,0.0045000000000000005,0,0.0045000000000000005,5.05,0.21,5.0543644507,5.1845,0.25,5.1905240824,0.0045000000000000005,0,0.0045000000000000005,5.18,0.25,5.1860293096
2019-05-06 17:30:00,5.0855,-0.61,5.1219537532,0.0055000000000000005,0,0.0055000000000000005,5.08,-0.61,5.1164929395,5.2755,0.72,5.3244060936,0.0055000000000000005,0,0.0055000000000000005,5.27,0.72,5.3189566646
2019-05-06 18:00:00,5.1245,-0.72,5.1748333548,0.0045000000000000005,0,0.0045000000000000005,5.12,-0.72,5.1703771623,5.3445,0.6900000000000001,5.3888570449,0.0045000000000000005,0,0.0045000000000000005,5.34,0.6900000000000001,5.3843941163
2019-05-06 18:30:00,5.3105,0.14,5.3123450801,0.0005,0,0.0005,5.31,0.14,5.3118452538,5.4505,0.14,5.4522977037,0.0005,0,0.0005,5.45,0.14,5.4517978686
2019-05-06 19:00:00,5.2845,0.14,5.2863541548,0.0145,0,0.0145,5.27,0.14,5.2718592546,5.4245,-0.09,5.4252465612,0.0145,0,0.0145,5.41,-0.09,5.4107485619
2019-05-06 19:30:00,5.1425,0.2,5.1463876894,0.022500000000000003,0,0.022500000000000003,5.12,0.2,5.123904761,5.2725,0.21,5.2766804195,0.022500000000000003,0,0.022500000000000003,5.25,0.21,5.2541983213
2019-05-06 20:00:00,5.01,0.22,5.014828013,0.0,0,0.0,5.01,0.22,5.014828013,5.15,0.23,5.1551333639,0.0,0,0.0,5.15,0.23,5.1551333639
2019-05-06 20:30:00,4.96,0.13,4.9617033366,0.0,0,0.0,4.96,0.13,4.9617033366,5.09,0.04,5.0901571685,0.0,0,0.0,5.09,0.04,5.0901571685
2019-05-06 21:00:00,4.95,-0.22,4.9548864770000005,0.0,0,0.0,4.95,-0.22,4.9548864770000005,5.08,-0.15,5.0822140844,0.0,0,0.0,5.08,-0.15,5.0822140844
2019-05-06 21:30:00,4.86,-0.17,4.8629723421,0.0,0,0.0,4.86,-0.17,4.8629723421,4.99,-0.12,4.9914426772,0.0,0,0.0,4.99,-0.12,4.9914426772
2019-05-06 22:00:00,4.54,-0.28,4.5486261662,0.0,0,0.0,4.54,-0.28,4.5486261662,4.66,-0.2,4.6642898709,0.0,0,0.0,4.66,-0.2,4.6642898709
2019-05-06 22:30:00,4.19,-0.28,4.1993451871,0.0,0,0.0,4.19,-0.28,4.1993451871,4.3,-0.22,4.3056242288,0.0,0,0.0,4.3,-0.22,4.3056242288
2019-05-06 23:00:00,3.83,-0.29,3.8409634208,0.0,0,0.0,3.83,-0.29,3.8409634208,3.93,-0.26,3.9385911187,0.0,0,0.0,3.93,-0.26,3.9385911187
2019-05-06 23:30:00,3.6,-0.29,3.6116616674,0.0,0,0.0,3.6,-0.29,3.6116616674,3.7,-0.28,3.7105794696,0.0,0,0.0,3.7,-0.28,3.7105794696
2019-05-07 00:00:00,3.29,-0.30000000000000004,3.3036494971,0.0,0,0.0,3.29,-0.30000000000000004,3.3036494971,3.38,-0.33,3.3960712596000002,0.0,0,0.0,3.38,-0.33,3.3960712596000002
2019-05-07 00:30:00,3.34,-0.29,3.3525661813,0.0,0,0.0,3.34,-0.29,3.3525661813,3.43,-0.33,3.4458380693,0.0,0,0.0,3.43,-0.33,3.4458380693
2019-05-07 01:00:00,3.24,-0.29,3.252952505,0.0,0,0.0,3.24,-0.29,3.252952505,3.33,-0.33,3.3463114021,0.0,0,0.0,3.33,-0.33,3.3463114021
2019-05-07 01:30:00,3.7,-0.31,3.7129637757,0.0,0,0.0,3.7,-0.31,3.7129637757,3.79,-0.34,3.8052200988,0.0,0,0.0,3.79,-0.34,3.8052200988
2019-05-07 02:00:00,3.77,-0.31,3.7827238863,0.0,0,0.0,3.77,-0.31,3.7827238863,3.87,-0.34,3.8849066913,0.0,0,0.0,3.87,-0.34,3.8849066913
2019-05-07 02:30:00,3.84,-0.31,3.8524926995,0.0,0,0.0,3.84,-0.31,3.8524926995,3.94,-0.34,3.954642841,0.0,0,0.0,3.94,-0.34,3.954642841
2019-05-07 03:00:00,3.63,-0.31,3.6432128678,0.0,0,0.0,3.63,-0.31,3.6432128678,3.73,-0.34,3.7454639232,0.0,0,0.0,3.73,-0.34,3.7454639232
2019-05-07 03:30:00,3.45,-0.33,3.4657466728,0.0,0,0.0,3.45,-0.33,3.4657466728,3.55,-0.35000000000000003,3.5672117963,0.0,0,0.0,3.55,-0.35000000000000003,3.5672117963
2019-05-07 04:00:00,3.4175,-0.30000000000000004,3.4306422504,0.007500000000000001,0,0.007500000000000001,3.41,-0.30000000000000004,3.4231710445,3.5075000000000003,-0.33,3.522989675,0.007500000000000001,0,0.007500000000000001,3.5,-0.33,3.5155227207
2019-05-07 04:30:00,3.3064999999999998,-0.30000000000000004,3.3200816632,0.026500000000000003,0,0.026500000000000003,3.2800000000000002,-0.30000000000000004,3.2936909387,3.3965,-0.33,3.4124935531,0.026500000000000003,0,0.026500000000000003,3.37,-0.33,3.3861187221
2019-05-07 05:00:00,3.3175,-0.24,3.326169907,0.0175,0,0.0175,3.3,-0.24,3.308715763,3.4075,-0.26,3.4174048999,0.0175,0,0.0175,3.39,-0.26,3.3999558821
2019-05-07 05:30:00,3.459,-0.23,3.4666382851,0.009000000000000001,0,0.009000000000000001,3.45,-0.23,3.457658167,3.549,-0.25,3.5577944009999998,0.009000000000000001,0,0.009000000000000001,3.54,-0.25,3.5488167042
2019-05-07 06:00:00,3.6145,-0.17,3.6184955783,0.0145,0,0.0145,3.6,-0.17,3.6040116536999998,3.7145,-0.16,3.7179443581,0.0145,0,0.0145,3.7,-0.16,3.7034578437
2019-05-07 06:30:00,4.064,0.21,4.069422072,0.054,0,0.054,4.01,0.21,4.0154949882,4.164,0.2,4.168800307,0.054,0,0.054,4.11,0.2,4.1148633027
2019-05-07 07:00:00,4.5235,0.09,4.5243952358,0.0835,0,0.0835,4.44,0.09,4.4409120685,4.6535,0.36,4.6674042304,0.0835,0,0.0835,4.57,0.36,4.5841575017
2019-05-07 07:30:00,5.2855,0.32,5.2951780187,0.10550000000000001,0,0.10550000000000001,5.18,0.32,5.1898747576,5.4255,0.31,5.4343491101,0.10550000000000001,0,0.10550000000000001,5.32,0.31,5.3290243009000005
2019-05-07 08:00:00,5.707,0.41000000000000003,5.7217085735,0.097,0,0.097,5.61,0.41000000000000003,5.6249622221,5.857,0.41000000000000003,5.8713328129,0.097,0,0.097,5.76,0.41000000000000003,5.7745735773
2019-05-07 08:30:00,5.6795,0.49,5.7005982362,0.1295,0,0.1295,5.55,0.49,5.5715886424,5.8295,0.48,5.8492281756,0.1295,0,0.1295,5.7,0.48,5.7201748225
2019-05-07 09:00:00,5.79,0.59,5.8199828178,0.13,0,0.13,5.66,0.59,5.6906677991,5.94,0.59,5.9692294310000005,0.13,0,0.13,5.8100000000000005,0.59,5.8398801358
2019-05-07 09:30:00,5.981,0.64,6.0151443042,0.211,0,0.211,5.77,0.64,5.8053854308,6.141,0.64,6.1742595507,0.211,0,0.211,5.93,0.64,5.9644362684
2019-05-07 10:00:00,5.9254999999999995,0.58,5.9538181237,0.1855,0,0.1855,5.74,0.58,5.7692287179,6.0755,0.58,6.1031221723,0.1855,0,0.1855,5.89,0.58,5.9184879826
2019-05-07 10:30:00,6.052,0.61,6.0826642189,0.232,0,0.232,5.82,0.61,5.8518800398,6.202,0.6000000000000001,6.230955304,0.232,0,0.232,5.97,0.6000000000000001,6.0000749995
2019-05-07 11:00:00,5.878,0.67,5.9160615277,0.28800000000000003,0,0.28800000000000003,5.59,0.67,5.630008881,6.028,0.67,6.0651202791,0.28800000000000003,0,0.28800000000000003,5.74,0.67,5.7789704966
2019-05-07 11:30:00,5.586,0.6900000000000001,5.6284541395000005,0.336,0,0.336,5.25,0.6900000000000001,5.2951487231,5.726,0.6900000000000001,5.7674236883,0.336,0,0.336,5.39,0.6900000000000001,5.4339856459
2019-05-07 12:00:00,5.654,0.6900000000000001,5.6959473312,0.314,0,0.314,5.34,0.6900000000000001,5.3843941163,5.7940000000000005,0.6900000000000001,5.8349409594,0.314,0,0.314,5.48,0.6900000000000001,5.5232689596
2019-05-07 12:30:00,5.761,0.66,5.7986826952,0.221,0,0.221,5.54,0.66,5.5791755663,5.911,0.66,5.9477324251,0.221,0,0.221,5.69,0.66,5.7281497885
2019-05-07 13:00:00,5.7365,0.64,5.772090804,0.1565,0,0.1565,5.58,0.64,5.6165825909,5.8765,0.64,5.9112479435,0.1565,0,0.1565,5.72,0.64,5.7556928340999995
2019-05-07 13:30:00,5.358,0.61,5.3926119831,0.158,0,0.158,5.2,0.61,5.2356565968,5.498,0.6000000000000001,5.5306422773,0.158,0,0.158,5.34,0.6000000000000001,5.3736021438
2019-05-07 14:00:00,5.242,0.63,5.2797219624,0.192,0,0.192,5.05,0.63,5.0891453113,5.372,0.63,5.4088153971,0.192,0,0.192,5.18,0.63,5.2181701774
2019-05-07 14:30:00,5.2475,0.64,5.286384043,0.24750000000000003,0,0.24750000000000003,5.0,0.64,5.0407935883,5.3775,0.63,5.414277999,0.24750000000000003,0,0.24750000000000003,5.13,0.63,5.1685394455
2019-05-07 15:00:00,5.3685,0.6000000000000001,5.4019248653,0.23850000000000002,0,0.23850000000000002,5.13,0.6000000000000001,5.1649685381,5.5085,0.59,5.5400065208000004,0.23850000000000002,0,0.23850000000000002,5.27,0.59,5.3029237219
2019-05-07 15:30:00,5.258,0.55,5.2866874317,0.23800000000000002,0,0.23800000000000002,5.02,0.55,5.0500396038,5.398,0.55,5.4259472906,0.23800000000000002,0,0.23800000000000002,5.16,0.55,5.1892292299000005
2019-05-07 16:00:00,5.268,0.53,5.2945938466,0.318,0,0.318,4.95,0.53,4.9782928801,5.398,0.53,5.4239564895,0.318,0,0.318,5.08,0.53,5.1075728091
2019-05-07 16:30:00,5.5805,0.45,5.5986141366,0.1705,0,0.1705,5.41,0.45,5.4286830816,5.7305,0.44,5.7473672451,0.1705,0,0.1705,5.5600000000000005,0.44,5.5773828988
2019-05-07 17:00:00,6.064,0.43,6.0792265955,0.114,0,0.114,5.95,0.43,5.9655175802,6.224,0.42,6.2381548554,0.114,0,0.114,6.11,0.42,6.1244183397
2019-05-07 17:30:00,6.178,0.37,6.1890697201,0.148,0,0.148,6.03,0.37,6.0413409108,6.348,0.36,6.3581997452,0.148,0,0.148,6.2,0.36,6.2104428184
2019-05-07 18:00:00,6.226,0.34,6.235276738,0.196,0,0.196,6.03,0.34,6.0395777998,6.396,0.33,6.4045074752,0.196,0,0.196,6.2,0.33,6.2087760469
2019-05-07 18:30:00,6.3665,0.30000000000000004,6.3735643285,0.1565,0,0.1565,6.21,0.30000000000000004,6.2172421539,6.5365,0.29,6.5429299438,0.1565,0,0.1565,6.38,0.29,6.3865875082
2019-05-07 19:00:00,6.3555,0.32,6.3635509152,0.17550000000000002,0,0.17550000000000002,6.18,0.32,6.1882792439,6.5255,0.32,6.5333414307,0.17550000000000002,0,0.17550000000000002,6.35,0.32,6.3580578796000005
2019-05-07 19:30:00,6.277,0.35000000000000003,6.2867502734,0.197,0,0.197,6.08,0.35000000000000003,6.0900656811,6.437,0.35000000000000003,6.4465082797,0.197,0,0.197,6.24,0.35000000000000003,6.2498079971
2019-05-07 20:00:00,6.171,0.35000000000000003,6.1809174885000004,0.181,0,0.181,5.99,0.35000000000000003,6.0002166628,6.331,0.35000000000000003,6.3406672362,0.181,0,0.181,6.15,0.35000000000000003,6.1599512985
2019-05-07 20:30:00,5.978,0.33,5.987101469,0.138,0,0.138,5.84,0.33,5.8493161994000005,6.128,0.32,6.1363494034,0.138,0,0.138,5.99,0.32,5.9985414894
2019-05-07 21:00:00,5.7345,0.33,5.7439873128,0.2645,0,0.2645,5.47,0.33,5.4799452552,5.8845,0.31,5.8926598621,0.2645,0,0.2645,5.62,0.31,5.6285433284
2019-05-07 21:30:00,5.4745,0.28,5.4816557946,0.4445,0,0.4445,5.03,0.28,5.0377872127,5.6145,0.31,5.6230516848,0.4445,0,0.4445,5.17,0.31,5.179285665
2019-05-07 22:00:00,5.063,0.25,5.0691684722,0.513,0,0.513,4.55,0.25,4.556862956,5.183,0.24,5.188553652,0.513,0,0.513,4.67,0.24,4.676162957
2019-05-07 22:30:00,4.6105,0.21,4.6152800836,0.3805,0,0.3805,4.23,0.21,4.235209558,4.7205,0.2,4.7247349397,0.3805,0,0.3805,4.34,0.2,4.3446058509
2019-05-07 23:00:00,4.153,0.09,4.1539750842,0.493,0,0.493,3.66,0.09,3.6611063902,4.253,0.0,4.253,0.493,0,0.493,3.76,0.0,3.76
2019-05-07 23:30:00,3.954,0.19,3.9585623653,0.654,0,0.654,3.3,0.19,3.3054651715,4.044,0.18,4.0480039526,0.654,0,0.654,3.39,0.18,3.3947753976
2019-05-08 00:00:00,3.614,-0.19,3.6189910196,0.41400000000000003,0,0.41400000000000003,3.2,-0.19,3.2056356624,3.694,-0.21,3.6999643241999998,0.41400000000000003,0,0.41400000000000003,3.2800000000000002,-0.21,3.2867156859
2019-05-08 00:30:00,3.533,-0.23,3.54047864,0.323,0,0.323,3.21,-0.23,3.2182293268,3.623,-0.26,3.6323173044,0.323,0,0.323,3.3,-0.26,3.3102265783
2019-05-08 01:00:00,3.3890000000000002,-0.25,3.3982084986,0.339,0,0.339,3.05,-0.25,3.0602287496,3.469,-0.28,3.4802817415,0.339,0,0.339,3.13,-0.28,3.1424990056
2019-05-08 01:30:00,3.926,-0.2,3.9310909427,0.486,0,0.486,3.44,-0.2,3.4458090487,4.016,-0.22,4.0220213823,0.486,0,0.486,3.5300000000000002,-0.22,3.53684888
2019-05-08 02:00:00,4.009,-0.11,4.0105088206,0.8190000000000001,0,0.8190000000000001,3.19,-0.11,3.1918959883,4.089,-0.13,4.091065998,0.8190000000000001,0,0.8190000000000001,3.27,-0.13,3.2725830776000002
2019-05-08 02:30:00,4.047,-0.18,4.0510009874,0.687,0,0.687,3.36,-0.18,3.3648179743,4.1370000000000005,-0.21,4.1423265202,0.687,0,0.687,3.45,-0.21,3.4563853952
2019-05-08 03:00:00,3.9035,-0.07,3.9041275914,0.7135,0,0.7135,3.19,-0.07,3.1907679326,3.9935,-0.1,3.9947518383,0.7135,0,0.7135,3.2800000000000002,-0.1,3.2815240362
2019-05-08 03:30:00,3.689,-0.19,3.6938896843,0.519,0,0.519,3.17,-0.19,3.1756889016,3.769,-0.21,3.7748458247,0.519,0,0.519,3.25,-0.21,3.2567775484
2019-05-08 04:00:00,3.5645,-0.19,3.569560232,0.5645,0,0.5645,3.0,-0.19,3.0060106454,3.6445,-0.23,3.6517502995,0.5645,0,0.5645,3.08,-0.23,3.0885757235
2019-05-08 04:30:00,3.4925,-0.17,3.4966349895,0.8725,0,0.8725,2.62,-0.17,2.6255094744000003,3.5625,-0.2,3.5681096186,0.8725,0,0.8725,2.69,-0.2,2.6974246977
2019-05-08 05:00:00,3.4815,0.19,3.4866806923,0.9715,0,0.9715,2.51,0.19,2.5171809629,3.5515,0.18,3.5560585274000003,0.9715,0,0.9715,2.58,0.18,2.5862714475
2019-05-08 05:30:00,3.588,0.19,3.593027136,0.998,0,0.998,2.59,0.19,2.596959761,3.658,0.19,3.6629310668,0.998,0,0.998,2.66,0.19,2.666777081
2019-05-08 06:00:00,3.7065,0.22,3.7130233301,0.9365,0,0.9365,2.77,0.22,2.7787227282,3.7765,0.21,3.7823342330000003,0.9365,0,0.9365,2.84,0.21,2.8477535006
2019-05-08 06:30:00,4.147,0.25,4.1545287338,0.9470000000000001,0,0.9470000000000001,3.2,0.25,3.2097507691000002,4.237,0.24,4.2437918186,0.9470000000000001,0,0.9470000000000001,3.29,0.24,3.2987421845
2019-05-08 07:00:00,4.6085,0.28,4.6169981861,0.9285,0,0.9285,3.68,0.28,3.6906368014,4.7085,0.27,4.7162349655,0.9285,0,0.9285,3.7800000000000002,0.27,3.7896305889
2019-05-08 07:30:00,5.13,0.35000000000000003,5.1419257093,0.8,0,0.8,4.33,0.35000000000000003,4.344122466,5.25,0.34,5.2609980042,0.8,0,0.8,4.45,0.34,4.4629698632
2019-05-08 08:00:00,5.6505,0.46,5.6691930863,0.9005000000000001,0,0.9005000000000001,4.75,0.46,4.7722217048,5.7705,0.48,5.7904291939,0.9005000000000001,0,0.9005000000000001,4.87,0.48,4.8935978584
2019-05-08 08:30:00,5.673,0.55,5.699599021,0.913,0,0.913,4.76,0.55,4.7916698551,5.803,0.54,5.8280707786,0.913,0,0.913,4.89,0.54,4.9197256021
2019-05-08 09:00:00,5.759,0.66,5.7966956967000005,0.899,0,0.899,4.86,0.66,4.9046100762,5.889,0.66,5.9258687971,0.899,0,0.899,4.99,0.66,5.0334580558
2019-05-08 09:30:00,5.6370000000000005,0.66,5.6755060567,0.917,0,0.917,4.72,0.66,4.7659206874999995,5.757,0.66,5.7947087071,0.917,0,0.917,4.84,0.66,4.8847927285
2019-05-08 10:00:00,5.588,0.66,5.6268413875,1.008,0,1.008,4.58,0.66,4.6273102338,5.708,0.66,5.7460302818999995,1.008,0,1.008,4.7,0.66,4.7461142001
2019-05-08 10:30:00,5.5025,0.66,5.5419406574,1.0025,0,1.0025,4.5,0.66,4.548142478,5.6225000000000005,0.66,5.6611046846,1.0025,0,1.0025,4.62,0.66,4.6669047558
2019-05-08 11:00:00,5.427,0.72,5.4745528585,0.997,0,0.997,4.43,0.72,4.488128786,5.537,0.72,5.5836161222000005,0.997,0,0.997,4.54,0.72,4.5967379738
2019-05-08 11:30:00,5.54,0.8,5.5974637114,1.01,0,1.01,4.53,0.8,4.600097825,5.66,0.8,5.7162575169,1.01,0,1.01,4.65,0.8,4.7183153773
2019-05-08 12:00:00,5.4595,0.74,5.50942286,1.0195,0,1.0195,4.44,0.74,4.5012442724,5.5795,0.74,5.6283585751,1.0195,0,1.0195,4.5600000000000005,0.74,4.6196536667
2019-05-08 12:30:00,5.5985,0.68,5.6396455784,0.9985,0,0.9985,4.6,0.68,4.6499892473,5.7185,0.68,5.7587882623,0.9985,0,0.9985,4.72,0.68,4.7687314875
2019-05-08 13:00:00,5.4755,0.64,5.5127760929,0.9355,0,0.9355,4.54,0.64,4.5848882211,5.5955,0.64,5.6319819114000005,0.9355,0,0.9355,4.66,0.64,4.7037431903
2019-05-08 13:30:00,5.6225000000000005,0.66,5.6611046846,0.9325,0,0.9325,4.69,0.66,4.7362115662,5.7525,0.65,5.7891066884,0.9325,0,0.9325,4.82,0.65,4.8636303312999996
2019-05-08 14:00:00,5.517,0.59,5.5484582543,0.847,0,0.847,4.67,0.59,4.7071222631000005,5.6370000000000005,0.59,5.667792251,0.847,0,0.847,4.79,0.59,4.8261993328
2019-05-08 14:30:00,5.3625,0.68,5.4054422807,0.9625,0,0.9625,4.4,0.68,4.4522353936,5.4825,0.68,5.5245095936,0.9625,0,0.9625,4.52,0.68,4.5708642509
2019-05-08 15:00:00,5.2375,0.73,5.2881288042,0.9975,0,0.9975,4.24,0.73,4.3023830606,5.3475,0.73,5.3970970206,0.9975,0,0.9975,4.35,0.73,4.4108275867
2019-05-08 15:30:00,5.1485,0.68,5.1932121322,0.9885,0,0.9885,4.16,0.68,4.2152105523,5.2585,0.68,5.3022846255000005,0.9885,0,0.9885,4.27,0.68,4.3238061936
2019-05-08 16:00:00,5.2115,0.68,5.2556761934,0.9915,0,0.9915,4.22,0.68,4.2744356353,5.3215,0.68,5.3647704751,0.9915,0,0.9915,4.33,0.68,4.3830697006
2019-05-08 16:30:00,5.395,0.59,5.4271654664,0.9550000000000001,0,0.9550000000000001,4.44,0.59,4.4790289126000005,5.515,0.59,5.5464695979,0.9550000000000001,0,0.9550000000000001,4.5600000000000005,0.59,4.5980104393
2019-05-08 17:00:00,5.6835,0.52,5.7072385836,0.9035000000000001,0,0.9035000000000001,4.78,0.52,4.8082013269,5.8135,0.52,5.8367098823,0.9035000000000001,0,0.9035000000000001,4.91,0.52,4.9374588606
2019-05-08 17:30:00,5.8255,0.42,5.8406207076,0.7655000000000001,0,0.7655000000000001,5.06,0.42,5.0774009099,5.9555,0.42,5.9702914711,0.7655000000000001,0,0.7655000000000001,5.19,0.42,5.2069664873
2019-05-08 18:00:00,5.72,0.37,5.7319542915,0.6000000000000001,0,0.6000000000000001,5.12,0.37,5.1333517316,5.86,0.36,5.8710476067,0.6000000000000001,0,0.6000000000000001,5.26,0.36,5.2723049988
2019-05-08 18:30:00,5.7545,0.33,5.7639543935,0.4445,0,0.4445,5.31,0.33,5.3202443553,5.8945,0.31,5.902646038,0.4445,0,0.4445,5.45,0.31,5.458809394
2019-05-08 19:00:00,5.675,0.31,5.6834606535,0.295,0,0.295,5.38,0.31,5.3889238258,5.815,0.29,5.8222268077,0.295,0,0.295,5.52,0.29,5.5276125045
2019-05-08 19:30:00,5.648,0.31,5.6565010386,0.20800000000000002,0,0.20800000000000002,5.44,0.31,5.4488255615,5.798,0.31,5.8062814262,0.20800000000000002,0,0.20800000000000002,5.59,0.31,5.5985891080000005
2019-05-08 20:00:00,5.538,0.34,5.5484271645,0.108,0,0.108,5.43,0.34,5.4406341542,5.688,0.33,5.6975647429,0.108,0,0.108,5.58,0.33,5.5897495472
2019-05-08 20:30:00,5.4675,0.32,5.4768564204,0.0575,0,0.0575,5.41,0.32,5.4194556922,5.6075,0.31,5.6160623438,0.0575,0,0.0575,5.55,0.31,5.5586509155
2019-05-08 21:00:00,5.319,0.32,5.3286171752,0.039,0,0.039,5.28,0.32,5.2896880815,5.459,0.31,5.4677948937,0.039,0,0.039,5.42,0.31,5.4288580751
2019-05-08 21:30:00,5.16,0.27,5.1670591249,0.06,0,0.06,5.1,0.27,5.1071420579,5.29,0.26,5.29638556,0.06,0,0.06,5.23,0.26,5.236458727
2019-05-08 22:00:00,4.868,0.28,4.8760459391,0.058,0,0.058,4.8100000000000005,0.28,4.8181427957,4.998,0.26,5.004758136,0.058,0,0.058,4.94,0.26,4.9468373735
2019-05-08 22:30:00,4.4845,0.25,4.4914630411,0.1945,0,0.1945,4.29,0.25,4.2972782084,4.6045,0.24,4.6107505083,0.1945,0,0.1945,4.41,0.24,4.4165257839
2019-05-08 23:00:00,3.9945,-0.41000000000000003,4.0154863031,0.23450000000000001,0,0.23450000000000001,3.76,-0.41000000000000003,3.7822876675,4.1045,0.6000000000000001,4.148122497,0.23450000000000001,0,0.23450000000000001,3.87,0.6000000000000001,3.9162354373
2019-05-08 23:30:00,3.7865,0.2,3.7917782438,0.23650000000000002,0,0.23650000000000002,3.55,0.2,3.5556293395000003,3.8765,0.2,3.8816558644,0.23650000000000002,0,0.23650000000000002,3.64,0.2,3.6454903648
2019-05-09 00:00:00,3.4975,0.18,3.5021288169,0.1375,0,0.1375,3.36,0.18,3.3648179743,3.5875,0.2,3.593070588,0.1375,0,0.1375,3.45,0.2,3.4557922391
2019-05-09 00:30:00,3.468,-0.23,3.4756185061,0.338,0,0.338,3.13,-0.23,3.1384391025,3.558,-0.25,3.5667722103,0.338,0,0.338,3.22,-0.25,3.2296903876
2019-05-09 01:00:00,3.367,-0.23,3.374846515,0.387,0,0.387,2.98,-0.23,2.9888626599,3.447,-0.25,3.4560539637,0.387,0,0.387,3.06,-0.25,3.0701954335
2019-05-09 01:30:00,3.7525,-0.23,3.7595420266,0.3125,0,0.3125,3.44,-0.23,3.4476803796,3.8525,-0.19,3.8571824237000003,0.3125,0,0.3125,3.54,-0.19,3.5450952032
2019-05-09 02:00:00,3.8445,-0.22,3.8507895619,0.4445,0,0.4445,3.4,-0.22,3.4071102125,3.9445,-0.23,3.9511998494,0.4445,0,0.4445,3.5,-0.23,3.5075490018
2019-05-09 02:30:00,3.8855,-0.22,3.8917233008,0.5355,0,0.5355,3.35,-0.22,3.3572161086,3.9755000000000003,-0.25,3.9833528905,0.5355,0,0.5355,3.44,-0.25,3.4490723390999998
2019-05-09 03:00:00,3.724,-0.22,3.7304927288,0.684,0,0.684,3.04,-0.22,3.0479501308,3.814,-0.23,3.8209286829,0.684,0,0.684,3.13,-0.23,3.1384391025
2019-05-09 03:30:00,3.512,-0.22,3.518883914,0.522,0,0.522,2.99,-0.22,2.9980827207000003,3.592,-0.23,3.5993560535,0.522,0,0.522,3.07,-0.23,3.0786035795
2019-05-09 04:00:00,3.4195,-0.21,3.4259422427,0.5295,0,0.5295,2.89,-0.21,2.8976197128,3.4995,-0.23,3.5070500781,0.5295,0,0.5295,2.9699999999999998,-0.23,2.9788924116
2019-05-09 04:30:00,3.3235,-0.21,3.330127963,0.48350000000000004,0,0.48350000000000004,2.84,-0.21,2.8477535006,3.3935,-0.23,3.401285382,0.48350000000000004,0,0.48350000000000004,2.91,-0.23,2.919075196
2019-05-09 05:00:00,3.33,-0.21,3.3366150512,0.51,0,0.51,2.8200000000000003,-0.21,2.8278083386,3.4,-0.23,3.4077705322,0.51,0,0.51,2.89,-0.23,2.8991378029
2019-05-09 05:30:00,3.437,0.12,3.4390942121,0.487,0,0.487,2.95,0.12,2.9524396692,3.517,0.12,3.5190466038,0.487,0,0.487,3.03,0.12,3.0323753066
2019-05-09 06:00:00,3.5605,0.19,3.5655659088,0.5305,0,0.5305,3.03,0.19,3.0359512513,3.6405000000000003,0.18,3.6449472218,0.5305,0,0.5305,3.11,0.18,3.1152046482
2019-05-09 06:30:00,4.0565,0.19,4.0609472109,0.47650000000000003,0,0.47650000000000003,3.58,0.19,3.585038354,4.1565,0.19,4.1608403298,0.47650000000000003,0,0.47650000000000003,3.68,0.19,3.6849016269
2019-05-09 07:00:00,4.508,0.2,4.5124343763,0.398,0,0.398,4.11,0.2,4.1148633027,4.628,0.29,4.6370770966,0.398,0,0.398,4.23,0.29,4.2399292447
2019-05-09 07:30:00,5.3,0.38,5.3136051792,0.45,0,0.45,4.85,0.38,4.8648638213,5.43,0.37,5.4425912946,0.45,0,0.45,4.98,0.37,4.9937260638000005
2019-05-09 08:00:00,5.6705,0.47000000000000003,5.6899446614,0.4405,0,0.4405,5.23,0.47000000000000003,5.2510760802,5.8105,0.46,5.8286799749,0.4405,0,0.4405,5.37,0.46,5.3896660379
2019-05-09 08:30:00,5.731,0.56,5.7582949733,0.47100000000000003,0,0.47100000000000003,5.26,0.56,5.2897258908,5.871,0.55,5.8967059448,0.47100000000000003,0,0.47100000000000003,5.4,0.55,5.427936993
2019-05-09 09:00:00,5.6315,0.63,5.6666297082,0.4315,0,0.4315,5.2,0.63,5.2380244368,5.7715,0.63,5.8057826561,0.4315,0,0.4315,5.34,0.63,5.3770344987
2019-05-09 09:30:00,5.6195,0.66,5.6581251533,0.46950000000000003,0,0.46950000000000003,5.15,0.66,5.1921190279000005,5.7495,0.66,5.7872575759,0.46950000000000003,0,0.46950000000000003,5.28,0.66,5.3210901139
2019-05-09 10:00:00,5.5175,0.63,5.5533509028,0.4375,0,0.4375,5.08,0.63,5.1189159009,5.6575,0.63,5.6924692577,0.4375,0,0.4375,5.22,0.63,5.2578798008
2019-05-09 10:30:00,5.419,0.68,5.4614980546,0.489,0,0.489,4.93,0.68,4.9766755972,5.549,0.67,5.5893023715,0.489,0,0.489,5.06,0.67,5.104164966
2019-05-09 11:00:00,5.2545,0.7000000000000001,5.3009216416000005,0.49450000000000005,0,0.49450000000000005,4.76,0.7000000000000001,4.8111952776999996,5.3745,0.7000000000000001,5.4198939335,0.49450000000000005,0,0.49450000000000005,4.88,0.7000000000000001,4.9299492898
2019-05-09 11:30:00,5.1855,0.71,5.2338809931,0.3955,0,0.3955,4.79,0.71,4.8423341479,5.3155,0.71,5.3627082943,0.3955,0,0.3955,4.92,0.71,4.9709657009
2019-05-09 12:00:00,5.1735,0.6900000000000001,5.2193105148,0.3935,0,0.3935,4.78,0.6900000000000001,4.829544492,5.3035,0.6900000000000001,5.3481971028,0.3935,0,0.3935,4.91,0.6900000000000001,4.9582456575
2019-05-09 12:30:00,5.146,0.59,5.1797119611,0.536,0,0.536,4.61,0.59,4.647601532,5.266,0.59,5.298948575,0.536,0,0.536,4.73,0.59,4.7666550116
2019-05-09 13:00:00,5.051,0.61,5.0877009543,0.481,0,0.481,4.57,0.61,4.6105314227,5.171,0.6000000000000001,5.2056931335,0.481,0,0.481,4.69,0.6000000000000001,4.728223768
2019-05-09 13:30:00,4.9385,0.59,4.9736186273000005,0.42850000000000005,0,0.42850000000000005,4.51,0.59,4.5484283,5.0585,0.59,5.0927912042,0.42850000000000005,0,0.42850000000000005,4.63,0.59,4.667440412
2019-05-09 14:00:00,4.8555,0.64,4.8974973456,0.35550000000000004,0,0.35550000000000004,4.5,0.64,4.5452832695000005,4.9755,0.64,5.0164928237,0.35550000000000004,0,0.35550000000000004,4.62,0.64,4.6641183518
2019-05-09 14:30:00,4.659,0.59,4.696209216,0.339,0,0.339,4.32,0.59,4.3601032098,4.769,0.59,4.8053575309,0.339,0,0.339,4.43,0.59,4.4691162437
2019-05-09 15:00:00,4.6805,0.55,4.7127041335,0.2605,0,0.2605,4.42,0.55,4.4540880099,4.7905,0.54,4.8208391645,0.2605,0,0.2605,4.53,0.54,4.5620718977
2019-05-09 15:30:00,4.606,0.55,4.6387213756,0.34600000000000003,0,0.34600000000000003,4.26,0.55,4.2953579595,4.716,0.54,4.7468153535,0.34600000000000003,0,0.34600000000000003,4.37,0.54,4.4032374453
2019-05-09 16:00:00,4.7365,0.55,4.7683259379,0.2665,0,0.2665,4.47,0.55,4.5037095821,4.8565000000000005,0.54,4.8864293968,0.2665,0,0.2665,4.59,0.54,4.6216555475
2019-05-09 16:30:00,4.923,0.48,4.9463450143,0.193,0,0.193,4.73,0.48,4.754292797,5.053,0.47000000000000003,5.074811228,0.193,0,0.193,4.86,0.47000000000000003,4.882673448
2019-05-09 17:00:00,5.1055,0.45,5.1252931867000004,0.1855,0,0.1855,4.92,0.45,4.9405364081,5.2355,0.44,5.2539566281,0.1855,0,0.1855,5.05,0.44,5.0691320756
2019-05-09 17:30:00,5.2705,0.4,5.2856570311,0.1405,0,0.1405,5.13,0.4,5.145570911,5.4005,0.39,5.4145637174,0.1405,0,0.1405,5.26,0.39,5.2744383587
2019-05-09 18:00:00,5.302,0.38,5.3156000602,0.082,0,0.082,5.22,0.38,5.2338131415,5.442,0.37,5.4545635939,0.082,0,0.082,5.36,0.37,5.3727553453
2019-05-09 18:30:00,5.389,0.34,5.3997148999,0.039,0,0.039,5.35,0.34,5.3607928518,5.529,0.33,5.5388393188,0.039,0,0.039,5.49,0.33,5.4999090902
2019-05-09 19:00:00,5.4755,0.36,5.4873217739,0.025500000000000002,0,0.025500000000000002,5.45,0.36,5.4618769668,5.6155,0.35000000000000003,5.6263967377,0.025500000000000002,0,0.025500000000000002,5.59,0.35000000000000003,5.6009463486
2019-05-09 19:30:00,5.409,0.32,5.4184574373,0.029,0,0.029,5.38,0.32,5.3895083264,5.549,0.31,5.557652472,0.029,0,0.029,5.52,0.31,5.5286978575
2019-05-09 20:00:00,5.295,0.32,5.3046606866,0.005,0,0.005,5.29,0.32,5.299669801,5.435,0.31,5.4438336676,0.005,0,0.005,5.43,0.31,5.4388417884999996
2019-05-09 20:30:00,5.21,0.30000000000000004,5.2186300884,0.0,0,0.0,5.21,0.30000000000000004,5.2186300884,5.35,0.29,5.357854048,0.0,0,0.0,5.35,0.29,5.357854048
2019-05-09 21:00:00,5.19,0.27,5.197018376,0.0,0,0.0,5.19,0.27,5.197018376,5.33,0.26,5.3363376955,0.0,0,0.0,5.33,0.26,5.3363376955
2019-05-09 21:30:00,5.11,0.24,5.1156329032,0.0,0,0.0,5.11,0.24,5.1156329032,5.25,0.24,5.2554828513,0.0,0,0.0,5.25,0.24,5.2554828513
2019-05-09 22:00:00,4.902,0.25,4.9083708091,0.012,0,0.012,4.89,0.25,4.8963864227,5.032,0.24,5.0377201193,0.012,0,0.012,5.02,0.24,5.0257337773
2019-05-09 22:30:00,4.5495,0.19,4.5534657405,0.0495,0,0.0495,4.5,0.19,4.504009325,4.6695,0.31,4.6797788676,0.0495,0,0.0495,4.62,0.31,4.6303887526
2019-05-09 23:00:00,4.1075,0.2,4.1123662592,0.0475,0,0.0475,4.06,0.2,4.0649231235,4.2175,0.21,4.2227249792,0.0475,0,0.0475,4.17,0.21,4.1752844214
2019-05-09 23:30:00,3.86,0.2,3.8651778743,0.05,0,0.05,3.81,0.2,3.8152457326,3.96,0.21,3.9655642726,0.05,0,0.05,3.91,0.21,3.9156353252000002
2019-05-10 00:00:00,3.485,-0.24,3.4932542135,0.035,0,0.035,3.45,-0.24,3.458337751,3.575,-0.25,3.5837305981,0.035,0,0.035,3.54,-0.25,3.5488167042
2019-05-10 00:30:00,3.4185,-0.25,3.4276292463,0.018500000000000003,0,0.018500000000000003,3.4,-0.25,3.4091787867,3.5085,-0.25,3.5173956630000003,0.018500000000000003,0,0.018500000000000003,3.49,-0.25,3.4989426974
2019-05-10 01:00:00,3.3465,-0.25,3.3558251221,0.026500000000000003,0,0.026500000000000003,3.32,-0.25,3.3293993452,3.4365,-0.28,3.4478880855,0.026500000000000003,0,0.026500000000000003,3.41,-0.28,3.4214762896
2019-05-10 01:30:00,3.7285,-0.27,3.7382632665,0.0385,0,0.0385,3.69,-0.27,3.6998648624,3.8285,-0.28,3.8387253418,0.0385,0,0.0385,3.79,-0.28,3.8003289331000003
2019-05-10 02:00:00,3.8525,-0.25,3.8606030941,0.022500000000000003,0,0.022500000000000003,3.83,-0.25,3.8381505963,3.9525,-0.24,3.9597798234,0.022500000000000003,0,0.022500000000000003,3.93,-0.24,3.9373214245
2019-05-10 02:30:00,3.8005,-0.27,3.8100787722,0.030500000000000003,0,0.030500000000000003,3.77,-0.27,3.779656069,3.9005,-0.29,3.9112658117,0.030500000000000003,0,0.030500000000000003,3.87,-0.29,3.8808504223
2019-05-10 03:00:00,3.5875,-0.27,3.5976459317,0.0375,0,0.0375,3.55,-0.27,3.5602527999999998,3.6875,-0.29,3.698885812,0.0375,0,0.0375,3.65,-0.29,3.6615024239
2019-05-10 03:30:00,3.433,-0.27,3.4436011673999998,0.033,0,0.033,3.4,-0.27,3.4107037397,3.523,-0.29,3.5349156991,0.033,0,0.033,3.49,-0.29,3.5020279839
2019-05-10 04:00:00,3.3685,-0.25,3.3777643864,0.0385,0,0.0385,3.33,-0.25,3.3393711983,3.4585,-0.27,3.4690232415,0.0385,0,0.0385,3.42,-0.27,3.4306413395
2019-05-10 04:30:00,3.318,-0.25,3.3274049949,0.048,0,0.048,3.27,-0.25,3.279542651,3.398,-0.27,3.4087100199,0.048,0,0.048,3.35,-0.27,3.3608629844
2019-05-10 05:00:00,3.332,-0.21,3.3386110885,0.052000000000000005,0,0.052000000000000005,3.2800000000000002,-0.21,3.2867156859,3.422,-0.24,3.4304058069,0.052000000000000005,0,0.052000000000000005,3.37,-0.24,3.3785351856
2019-05-10 05:30:00,3.477,-0.03,3.4771294195,0.017,0,0.017,3.46,-0.03,3.4601300554,3.567,-0.05,3.5673504173,0.017,0,0.017,3.55,-0.05,3.5503520952
2019-05-10 06:00:00,3.65,0.2,3.6554753453,0.0,0,0.0,3.65,0.2,3.6554753453,3.74,0.19,3.7448230933,0.0,0,0.0,3.74,0.19,3.7448230933
2019-05-10 06:30:00,4.08,0.2,4.0848990196,0.0,0,0.0,4.08,0.2,4.0848990196,4.19,0.19,4.1943056636,0.0,0,0.0,4.19,0.19,4.1943056636
2019-05-10 07:00:00,4.48,0.2,4.4844620636,0.0,0,0.0,4.48,0.2,4.4844620636,4.6,0.19,4.6039222409,0.0,0,0.0,4.6,0.19,4.6039222409
2019-05-10 07:30:00,5.1,0.28,5.1076804912,0.0,0,0.0,5.1,0.28,5.1076804912,5.24,0.29,5.2480186737,0.0,0,0.0,5.24,0.29,5.2480186737
2019-05-10 08:00:00,5.473,0.41000000000000003,5.4883357222,0.003,0,0.003,5.47,0.41000000000000003,5.4853441095,5.6129999999999995,0.41000000000000003,5.6279542464,0.003,0,0.003,5.61,0.41000000000000003,5.6249622221
2019-05-10 08:30:00,5.4035,0.48,5.4247776222,0.0035,0,0.0035,5.4,0.48,5.4212913591,5.5535,0.47000000000000003,5.5733528733,0.0035,0,0.0035,5.55,0.47000000000000003,5.5698653485000005
2019-05-10 09:00:00,5.2885,0.54,5.3159977662,0.0085,0,0.0085,5.28,0.54,5.3075418039,5.4385,0.53,5.4642641087,0.0085,0,0.0085,5.43,0.53,5.4558042487
2019-05-10 09:30:00,5.3755,0.59,5.4077814536,0.0155,0,0.0155,5.36,0.59,5.3923742452,5.5155,0.59,5.5469667612,0.0155,0,0.0155,5.5,0.59,5.5315549351
2019-05-10 10:00:00,5.323,0.65,5.3625394171,0.023,0,0.023,5.3,0.65,5.3397097299,5.463,0.65,5.5015333317,0.023,0,0.023,5.44,0.65,5.4786951001
2019-05-10 10:30:00,5.2735,0.65,5.3134077813000005,0.0335,0,0.0335,5.24,0.65,5.2801609824,5.4135,0.65,5.4523831716,0.0335,0,0.0335,5.38,0.65,5.4191235454
2019-05-10 11:00:00,5.2885,0.62,5.3247189832,0.0285,0,0.0285,5.26,0.62,5.2964138811,5.4285,0.62,5.4637910145,0.0285,0,0.0285,5.4,0.62,5.4354760601
2019-05-10 11:30:00,5.6085,0.64,5.6448978954,0.08850000000000001,0,0.08850000000000001,5.52,0.64,5.5569775958,5.7585,0.64,5.7939556652,0.08850000000000001,0,0.08850000000000001,5.67,0.64,5.7060056081
2019-05-10 12:00:00,5.5165,0.64,5.5535009002999995,0.0465,0,0.0465,5.47,0.64,5.5073133196,5.6565,0.64,5.6925909962,0.0465,0,0.0465,5.61,0.64,5.6463882261
2019-05-10 12:30:00,5.443,0.61,5.477074858,0.043000000000000003,0,0.043000000000000003,5.4,0.61,5.4343444867,5.593,0.61,5.6261664568,0.043000000000000003,0,0.043000000000000003,5.55,0.61,5.5834218898
2019-05-10 13:00:00,5.1935,0.63,5.2315716807,0.07350000000000001,0,0.07350000000000001,5.12,0.63,5.158614155,5.3235,0.63,5.3606484916,0.07350000000000001,0,0.07350000000000001,5.25,0.63,5.287664891
2019-05-10 13:30:00,5.1545,0.61,5.1904691744,0.0945,0,0.0945,5.06,0.61,5.0966361455,5.2845,0.6000000000000001,5.318452806,0.0945,0,0.0945,5.19,0.6000000000000001,5.2245669677
2019-05-10 14:00:00,5.038,0.61,5.0747949712,0.148,0,0.148,4.89,0.61,4.9279001613,5.168,0.6000000000000001,5.2027131384,0.148,0,0.148,5.02,0.6000000000000001,5.0557294231
2019-05-10 14:30:00,5.11,0.61,5.14628021,0.17,0,0.17,4.94,0.61,4.9775194625,5.24,0.6000000000000001,5.2742392816,0.17,0,0.17,5.07,0.6000000000000001,5.1053795158
