Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-10 15:00:00,4.7635000000000005,0.58,4.7986802613,0.20350000000000001,0,0.20350000000000001,4.5600000000000005,0.58,4.5967379738,4.8935,0.58,4.9277522513,0.20350000000000001,0,0.20350000000000001,4.69,0.58,4.7257274572
2019-05-10 15:30:00,4.869,0.51,4.8956369351,0.079,0,0.079,4.79,0.51,4.8170738006,4.999,0.51,5.0249478604,0.079,0,0.079,4.92,0.51,4.9463622997000005
2019-05-10 16:00:00,4.9879999999999995,0.43,5.0065001748,0.018000000000000002,0,0.018000000000000002,4.97,0.43,4.9885669285,5.128,0.42,5.1451709398,0.018000000000000002,0,0.018000000000000002,5.11,0.42,5.1272312216
2019-05-10 16:30:00,5.5115,0.38,5.5245843509,0.0115,0,0.0115,5.5,0.38,5.5131116441,5.6615,0.37,5.673577553,0.0115,0,0.0115,5.65,0.37,5.6621020831
2019-05-10 17:00:00,5.905,0.39,5.9178649021,0.005,0,0.005,5.9,0.39,5.9128757809,6.065,0.38,6.0768927093,0.005,0,0.005,6.06,0.38,6.0719025025
2019-05-10 17:30:00,5.973,0.38,5.9850755217,0.003,0,0.003,5.97,0.38,5.9820815775,6.133,0.37,6.1441507957,0.003,0,0.003,6.13,0.37,6.1411562429
2019-05-10 18:00:00,5.833,0.34,5.8429007351,0.003,0,0.003,5.83,0.34,5.8399058212,5.983,0.33,5.9920938744,0.003,0,0.003,5.98,0.33,5.9890984296
2019-05-10 18:30:00,5.7805,0.34,5.7904905017,0.0005,0,0.0005,5.78,0.34,5.7899913644000005,5.9305,0.33,5.9396742545,0.0005,0,0.0005,5.93,0.33,5.9391750269
2019-05-10 19:00:00,5.7505,0.34,5.7605425309000005,0.0005,0,0.0005,5.75,0.34,5.7600434026,5.9105,0.33,5.9197052503,0.0005,0,0.0005,5.91,0.33,5.9192060278
2019-05-10 19:30:00,5.61,0.31,5.618558534,0.0,0,0.0,5.61,0.31,5.618558534,5.76,0.30000000000000004,5.767807209,0.0,0,0.0,5.76,0.30000000000000004,5.767807209
2019-05-10 20:00:00,5.4,0.28,5.4072543865,0.0,0,0.0,5.4,0.28,5.4072543865,5.54,0.26,5.5460977272,0.0,0,0.0,5.54,0.26,5.5460977272
2019-05-10 20:30:00,5.16,0.17,5.1627996281,0.0,0,0.0,5.16,0.17,5.1627996281,5.3,0.16,5.3024145443,0.0,0,0.0,5.3,0.16,5.3024145443
2019-05-10 21:00:00,5.02,0.21,5.0243905103,0.0,0,0.0,5.02,0.21,5.0243905103,5.15,0.22,5.1546968873,0.0,0,0.0,5.15,0.22,5.1546968873
2019-05-10 21:30:00,4.72,0.24,4.7260977561,0.0,0,0.0,4.72,0.24,4.7260977561,4.84,-0.13,4.841745553,0.0,0,0.0,4.84,-0.13,4.841745553
2019-05-10 22:00:00,4.49,-0.24,4.4964096788,0.0,0,0.0,4.49,-0.24,4.4964096788,4.61,-0.2,4.6143363553,0.0,0,0.0,4.61,-0.2,4.6143363553
2019-05-10 22:30:00,4.2,-0.24,4.2068515543,0.0,0,0.0,4.2,-0.24,4.2068515543,4.31,-0.14,4.3122731824,0.0,0,0.0,4.31,-0.14,4.3122731824
2019-05-10 23:00:00,3.87,-0.27,3.8794071712,0.0,0,0.0,3.87,-0.27,3.8794071712,3.9699999999999998,-0.22,3.9760910452,0.0,0,0.0,3.9699999999999998,-0.22,3.9760910452
2019-05-10 23:30:00,3.7199999999999998,-0.24,3.7277338961,0.0,0,0.0,3.7199999999999998,-0.24,3.7277338961,3.8200000000000003,-0.15,3.8229438918,0.0,0,0.0,3.8200000000000003,-0.15,3.8229438918
2019-05-11 00:00:00,3.38,-0.28,3.3915778039,0.0,0,0.0,3.38,-0.28,3.3915778039,3.47,-0.30000000000000004,3.4829441569,0.0,0,0.0,3.47,-0.30000000000000004,3.4829441569
2019-05-11 00:30:00,3.4,-0.28,3.4115099296,0.0,0,0.0,3.4,-0.28,3.4115099296,3.49,-0.30000000000000004,3.5028702517,0.0,0,0.0,3.49,-0.30000000000000004,3.5028702517
2019-05-11 01:00:00,3.313,-0.28,3.3248111225,0.003,0,0.003,3.31,-0.28,3.3218217893,3.403,-0.30000000000000004,3.4161980329,0.003,0,0.003,3.4,-0.30000000000000004,3.4132096332
2019-05-11 01:30:00,3.75,-0.27,3.7597074354,0.02,0,0.02,3.73,-0.27,3.7397593505,3.85,-0.30000000000000004,3.8616706229,0.02,0,0.02,3.83,-0.30000000000000004,3.8417313805
2019-05-11 02:00:00,3.7385,-0.29,3.749730957,0.0485,0,0.0485,3.69,-0.29,3.7013781217,3.8385,-0.32,3.8518154486,0.0485,0,0.0485,3.79,-0.32,3.8034852438
2019-05-11 02:30:00,3.786,-0.28,3.7963398162,0.046,0,0.046,3.74,-0.28,3.7504666375999998,3.886,-0.30000000000000004,3.8975628282,0.046,0,0.046,3.84,-0.30000000000000004,3.851700923
2019-05-11 03:00:00,3.5645,-0.26,3.5739698166,0.0345,0,0.0345,3.5300000000000002,-0.26,3.5395621198000002,3.6645,-0.29,3.6759570523000002,0.0345,0,0.0345,3.63,-0.29,3.6415655974
2019-05-11 03:30:00,3.3915,-0.26,3.4014514916,0.0315,0,0.0315,3.36,-0.26,3.3700445101,3.4815,-0.29,3.4935572487,0.0315,0,0.0315,3.45,-0.29,3.4621669515
2019-05-11 04:00:00,3.2845,-0.26,3.2947746888,0.0645,0,0.0645,3.22,-0.26,3.2304798405,3.3745,-0.29,3.3869381822,0.0645,0,0.0645,3.31,-0.29,3.3226796415
2019-05-11 04:30:00,3.2955,-0.26,3.3057404995,0.10550000000000001,0,0.10550000000000001,3.19,-0.26,3.2005780728,3.3755,-0.28,3.3870931859,0.10550000000000001,0,0.10550000000000001,3.27,-0.28,3.2819658743
2019-05-11 05:00:00,3.3195,-0.21,3.3261359338,0.1295,0,0.1295,3.19,-0.21,3.196904753,3.3995,-0.23,3.4072716725,0.1295,0,0.1295,3.27,-0.23,3.2780787056
2019-05-11 05:30:00,3.2135,-0.23,3.2217203867,0.1335,0,0.1335,3.08,-0.23,3.0885757235,3.2935,-0.25,3.3029747577,0.1335,0,0.1335,3.16,-0.25,3.1698738145
2019-05-11 06:00:00,3.2965,-0.22,3.3038329634,0.1565,0,0.1565,3.14,-0.22,3.1476975712,3.3765,-0.24,3.3850187961,0.1565,0,0.1565,3.22,-0.24,3.2289317119
2019-05-11 06:30:00,3.543,-0.22,3.5498237984000003,0.223,0,0.223,3.32,-0.22,3.3272811724,3.633,-0.22,3.6396550661,0.223,0,0.223,3.41,-0.22,3.4170894047
2019-05-11 07:00:00,3.7295,-0.2,3.7348587992,0.1695,0,0.1695,3.56,-0.2,3.5656135517000003,3.8295,-0.16,3.8328410155,0.1695,0,0.1695,3.66,-0.16,3.6634955985
2019-05-11 07:30:00,4.0415,0.21,4.0469522174,0.061500000000000006,0,0.061500000000000006,3.98,0.21,3.9855363504,4.1515,0.19,4.1558455517,0.061500000000000006,0,0.061500000000000006,4.09,0.19,4.0944108245
2019-05-11 08:00:00,4.2885,0.18,4.2922758823,0.0585,0,0.0585,4.23,0.18,4.2338280551,4.3985,0.19,4.4026017592,0.0585,0,0.0585,4.34,0.19,4.3441569953
2019-05-11 08:30:00,4.424,0.15,4.4265422171,0.234,0,0.234,4.19,0.15,4.1926841045,4.534,0.28,4.5426375598,0.234,0,0.234,4.3,0.28,4.309106636
2019-05-11 09:00:00,4.6345,0.32,4.6455344418,0.1945,0,0.1945,4.44,0.32,4.4515165955,4.7445,0.31,4.7546167301,0.1945,0,0.1945,4.55,0.31,4.5605482127
2019-05-11 09:30:00,4.7455,0.37,4.7599023362,0.1255,0,0.1255,4.62,0.37,4.6347923362,4.8755,0.37,4.8895194294,0.1255,0,0.1255,4.75,0.37,4.7643887331
2019-05-11 10:00:00,4.7525,0.42,4.7710225581,0.1325,0,0.1325,4.62,0.42,4.6390516272,4.8825,0.41000000000000003,4.8996843011,0.1325,0,0.1325,4.75,0.41000000000000003,4.7676619008
2019-05-11 10:30:00,4.5969999999999995,0.42,4.6161465531,0.157,0,0.157,4.44,0.42,4.4598206242,4.717,0.41000000000000003,4.7347850004000005,0.157,0,0.157,4.5600000000000005,0.41000000000000003,4.5783949153
2019-05-11 11:00:00,4.5385,0.4,4.5560928711,0.17850000000000002,0,0.17850000000000002,4.36,0.4,4.3783101763,4.6585,0.4,4.6756413731,0.17850000000000002,0,0.17850000000000002,4.48,0.4,4.497821695
2019-05-11 11:30:00,4.3775,0.39,4.394838592,0.1675,0,0.1675,4.21,0.39,4.2280255439,4.4875,0.38,4.5035603971,0.1675,0,0.1675,4.32,0.38,4.3366807584
2019-05-11 12:00:00,4.2385,0.34,4.2521150325,0.14850000000000002,0,0.14850000000000002,4.09,0.34,4.1041076984,4.3485,0.33,4.3610035829000005,0.14850000000000002,0,0.14850000000000002,4.2,0.33,4.2129443386
2019-05-11 12:30:00,4.104,0.32,4.1164567288,0.164,0,0.164,3.94,0.32,3.9529735643,4.214,0.31,4.2253870829,0.164,0,0.164,4.05,0.31,4.0618468706
2019-05-11 13:00:00,4.037,0.30000000000000004,4.0481315443,0.167,0,0.167,3.87,0.30000000000000004,3.8816104905,4.1370000000000005,0.29,4.1471519143,0.167,0,0.167,3.9699999999999998,0.29,3.9805778475
2019-05-11 13:30:00,3.8635,0.27,3.8729229595,0.2235,0,0.2235,3.64,0.27,3.65,3.9535,0.26,3.9620401626,0.2235,0,0.2235,3.73,0.26,3.7390506817
2019-05-11 14:00:00,3.635,0.26,3.6442866243000003,0.255,0,0.255,3.38,0.26,3.3899852507,3.725,0.25,3.733379836,0.255,0,0.255,3.47,0.25,3.4789941075
2019-05-11 14:30:00,3.4635,0.23,3.4711283828,0.1935,0,0.1935,3.27,0.23,3.2780787056,3.5535,0.23,3.5609355863000003,0.1935,0,0.1935,3.36,0.23,3.3678628238
2019-05-11 15:00:00,3.358,0.24,3.3665656090000002,0.158,0,0.158,3.2,0.24,3.2089873792,3.438,0.23,3.4456848376,0.158,0,0.158,3.2800000000000002,0.23,3.2880541358
2019-05-11 15:30:00,3.407,0.23,3.4147546032,0.157,0,0.157,3.25,0.23,3.258128297,3.487,0.21,3.493317764,0.157,0,0.157,3.33,0.21,3.3366150512
2019-05-11 16:00:00,3.461,0.23,3.4686338809,0.181,0,0.181,3.2800000000000002,0.23,3.2880541358,3.551,0.21,3.5572040986999998,0.181,0,0.181,3.37,0.21,3.3765366871999998
2019-05-11 16:30:00,3.548,0.24,3.5561079849,0.228,0,0.228,3.32,0.24,3.3286633954,3.638,0.23,3.6452632278,0.228,0,0.228,3.41,0.23,3.4177477964
2019-05-11 17:00:00,3.8585000000000003,0.24,3.865956835,0.2185,0,0.2185,3.64,0.24,3.6479035075,3.9585,0.23,3.9651761941,0.2185,0,0.2185,3.74,0.23,3.7470655185
2019-05-11 17:30:00,4.1095,0.24,4.1165021863,0.1695,0,0.1695,3.94,0.24,3.9473028766000002,4.2095,0.21,4.2147348968,0.1695,0,0.1695,4.04,0.21,4.045454239
2019-05-11 18:00:00,4.3045,0.24,4.3111854808,0.1845,0,0.1845,4.12,0.24,4.1269843712,4.4145,0.23,4.420487558,0.1845,0,0.1845,4.23,0.23,4.2362483402
2019-05-11 18:30:00,4.4585,0.17,4.4617398232,0.17850000000000002,0,0.17850000000000002,4.28,0.17,4.2833748377,4.5685,0.09,4.5693864194,0.17850000000000002,0,0.17850000000000002,4.39,0.09,4.3909224543
2019-05-11 19:00:00,4.5600000000000005,0.21,4.5648329652,0.16,0,0.16,4.4,0.21,4.405008513,4.67,0.21,4.6747192429,0.16,0,0.16,4.51,0.21,4.5148864881
2019-05-11 19:30:00,4.614,0.23,4.6197289964,0.124,0,0.124,4.49,0.23,4.4958870093,4.734,0.22,4.739109199,0.124,0,0.124,4.61,0.22,4.6152464723
2019-05-11 20:00:00,4.5445,0.11,4.5458310846,0.0945,0,0.0945,4.45,0.11,4.4513593429,4.6645,0.2,4.6687857361,0.0945,0,0.0945,4.57,0.2,4.5743742741
2019-05-11 20:30:00,4.453,-0.22,4.4584312263,0.14300000000000002,0,0.14300000000000002,4.31,-0.22,4.3156111966,4.563,-0.25,4.5698434328,0.14300000000000002,0,0.14300000000000002,4.42,-0.25,4.4270644902
2019-05-11 21:00:00,4.3955,-0.24,4.4020472794,0.17550000000000002,0,0.17550000000000002,4.22,-0.24,4.226819135,4.5055,-0.23,4.5113667829,0.17550000000000002,0,0.17550000000000002,4.33,-0.23,4.3361042423
2019-05-11 21:30:00,4.319,-0.26,4.3268188083,0.169,0,0.169,4.15,-0.26,4.1581366019,4.429,-0.21,4.4339757555,0.169,0,0.169,4.26,-0.21,4.2651729156
2019-05-11 22:00:00,4.221,-0.26,4.229,0.171,0,0.171,4.05,-0.26,4.0583370979,4.321,-0.22,4.3265969306,0.171,0,0.171,4.15,-0.22,4.1558272341
2019-05-11 22:30:00,3.935,-0.26,3.9435802261,0.125,0,0.125,3.81,-0.26,3.8188610868,4.035,-0.22,4.040993071,0.125,0,0.125,3.91,-0.22,3.9161843675
2019-05-11 23:00:00,3.675,-0.28,3.6856512315,0.105,0,0.105,3.5700000000000003,-0.28,3.5809635575,3.765,-0.22,3.7714221456,0.105,0,0.105,3.66,-0.22,3.6666060601
2019-05-11 23:30:00,3.5525,-0.28,3.5635173986,0.0825,0,0.0825,3.47,-0.28,3.4812785008000002,3.6425,-0.25,3.6510691927,0.0825,0,0.0825,3.56,-0.25,3.5687672942
2019-05-12 00:00:00,3.2575,-0.28,3.2695116226,0.08750000000000001,0,0.08750000000000001,3.17,-0.28,3.1823419049,3.3375,-0.32,3.352805728,0.08750000000000001,0,0.08750000000000001,3.25,-0.32,3.265715848
2019-05-12 00:30:00,3.313,-0.28,3.3248111225,0.083,0,0.083,3.23,-0.28,3.2421135082,3.403,-0.32,3.4180124341,0.083,0,0.083,3.32,-0.32,3.3353860346
2019-05-12 01:00:00,3.191,-0.30000000000000004,3.2050711381,0.081,0,0.081,3.11,-0.30000000000000004,3.1244359491,3.271,-0.32,3.2866154323,0.081,0,0.081,3.19,-0.32,3.2060099813
2019-05-12 01:30:00,3.553,-0.30000000000000004,3.5656428593,0.053,0,0.053,3.5,-0.30000000000000004,3.5128336141,3.643,-0.32,3.6570273447,0.053,0,0.053,3.59,-0.32,3.6042336217
2019-05-12 02:00:00,3.604,-0.30000000000000004,3.6164645719,0.044,0,0.044,3.56,-0.30000000000000004,3.5726180876,3.694,-0.32,3.7078344084,0.044,0,0.044,3.65,-0.32,3.6640005459
2019-05-12 02:30:00,3.593,-0.30000000000000004,3.6055026002,0.033,0,0.033,3.56,-0.30000000000000004,3.5726180876,3.683,-0.32,3.6968755727,0.033,0,0.033,3.65,-0.32,3.6640005459
2019-05-12 03:00:00,3.356,-0.31,3.3702872281,0.036000000000000004,0,0.036000000000000004,3.32,-0.31,3.3344414825,3.446,-0.34,3.4627324471,0.036000000000000004,0,0.036000000000000004,3.41,-0.34,3.4269082275000002
2019-05-12 03:30:00,3.228,-0.30000000000000004,3.2419105478,0.048,0,0.048,3.18,-0.30000000000000004,3.194119597,3.308,-0.32,3.3234415897,0.048,0,0.048,3.26,-0.32,3.2756678708
2019-05-12 04:00:00,3.1655,-0.30000000000000004,3.1796839859,0.0755,0,0.0755,3.09,-0.30000000000000004,3.1045289498,3.2555,-0.32,3.2711894244,0.0755,0,0.0755,3.18,-0.32,3.1960600745
2019-05-12 04:30:00,3.0625,-0.30000000000000004,3.0771587951,0.07250000000000001,0,0.07250000000000001,2.99,-0.30000000000000004,3.0050124792,3.1425,-0.33,3.1597794622,0.07250000000000001,0,0.07250000000000001,3.07,-0.33,3.0876852171
2019-05-12 05:00:00,2.9735,-0.30000000000000004,2.988595364,0.0835,0,0.0835,2.89,-0.30000000000000004,2.9055292117000002,3.0535,-0.33,3.0712802298,0.0835,0,0.0835,2.9699999999999998,-0.33,2.9882770956
2019-05-12 05:30:00,3.016,-0.30000000000000004,3.0308836995,0.146,0,0.146,2.87,-0.30000000000000004,2.8856368448,3.096,-0.32,3.1124935341,0.146,0,0.146,2.95,-0.32,2.9673051747
2019-05-12 06:00:00,2.932,-0.30000000000000004,2.9473079242,0.17200000000000001,0,0.17200000000000001,2.76,-0.30000000000000004,2.7762564723,3.002,-0.32,3.0190071216,0.17200000000000001,0,0.17200000000000001,2.83,-0.32,2.8480344099
2019-05-12 06:30:00,3.055,-0.31,3.0706880336,0.085,0,0.085,2.9699999999999998,-0.31,2.9861346252,3.135,-0.34,3.1533831039,0.085,0,0.085,3.05,-0.34,3.0688923083
2019-05-12 07:00:00,3.1805,-0.28,3.192801317,0.060500000000000005,0,0.060500000000000005,3.12,-0.28,3.1325389064,3.2605,-0.30000000000000004,3.2742724764,0.060500000000000005,0,0.060500000000000005,3.2,-0.30000000000000004,3.214031736
2019-05-12 07:30:00,3.34,-0.27,3.3508954027,0.04,0,0.04,3.3,-0.27,3.311027031,3.43,-0.30000000000000004,3.4430945383,0.04,0,0.04,3.39,-0.30000000000000004,3.4032484482
2019-05-12 08:00:00,3.6045,-0.26,3.6138650016,0.0245,0,0.0245,3.58,-0.26,3.5894289239,3.7045,-0.22,3.7110268458,0.0245,0,0.0245,3.68,-0.22,3.6865702218000003
2019-05-12 08:30:00,3.7359999999999998,-0.26,3.7450361814,0.016,0,0.016,3.7199999999999998,-0.26,3.7290749523,3.836,-0.22,3.8423034758,0.016,0,0.016,3.8200000000000003,-0.22,3.8263298342
2019-05-12 09:00:00,3.8369999999999997,-0.24,3.8444985368999998,0.017,0,0.017,3.8200000000000003,-0.24,3.8275318418,3.9370000000000003,-0.22,3.9431420213,0.017,0,0.017,3.92,-0.22,3.9261686158
2019-05-12 09:30:00,4.0505,0.21,4.0559401191,0.0205,0,0.0205,4.03,0.21,4.0354677548,4.1505,0.21,4.1558092172,0.0205,0,0.0205,4.13,0.21,4.1353355366
2019-05-12 10:00:00,4.0345,0.18,4.0385133713,0.044500000000000005,0,0.044500000000000005,3.99,0.18,3.9940580867,4.1445,0.19,4.1488528836,0.044500000000000005,0,0.044500000000000005,4.1,0.19,4.104400078
2019-05-12 10:30:00,4.0375,0.24,4.0446268369,0.0775,0,0.0775,3.96,0.24,3.9672660612,4.1375,0.23,4.1438878182,0.0775,0,0.0775,4.06,0.23,4.0665095598
2019-05-12 11:00:00,3.936,0.24,3.9433102845,0.126,0,0.126,3.81,0.24,3.8175515714,4.036,0.23,4.0425482063,0.126,0,0.126,3.91,0.23,3.9167588642
2019-05-12 11:30:00,3.8805,0.24,3.8879146403,0.09050000000000001,0,0.09050000000000001,3.79,0.24,3.7975913419,3.9705,0.23,3.9771560505,0.09050000000000001,0,0.09050000000000001,3.88,0.23,3.8868110322
2019-05-12 12:00:00,3.778,0.24,3.7856154056999998,0.098,0,0.098,3.68,0.24,3.6878177829,3.868,0.23,3.8748321254,0.098,0,0.098,3.77,0.23,3.777009399
2019-05-12 12:30:00,3.7065,0.24,3.7142620061000002,0.1165,0,0.1165,3.59,0.24,3.5980133407,3.7965,0.23,3.8034605624,0.1165,0,0.1165,3.68,0.23,3.6871804946
2019-05-12 13:00:00,3.673,0.23,3.6801941525,0.133,0,0.133,3.54,0.23,3.5474638828,3.773,0.22,3.7794085516,0.133,0,0.133,3.64,0.22,3.6466422912
2019-05-12 13:30:00,3.5725,0.23,3.5798961228,0.0825,0,0.0825,3.49,0.23,3.4975705854,3.6625,0.22,3.669101559,0.0825,0,0.0825,3.58,0.22,3.5867534065999997
2019-05-12 14:00:00,3.431,0.23,3.4387004813,0.051000000000000004,0,0.051000000000000004,3.38,0.23,3.3878164058999998,3.511,0.22,3.5178858708,0.051000000000000004,0,0.051000000000000004,3.46,0.22,3.4669871647
2019-05-12 14:30:00,3.3415,0.23,3.3494062534,0.051500000000000004,0,0.051500000000000004,3.29,0.23,3.2980297148,3.4314999999999998,0.22,3.4385450775,0.051500000000000004,0,0.051500000000000004,3.38,0.22,3.3871521962
2019-05-12 15:00:00,3.3565,0.21,3.3630629269,0.0465,0,0.0465,3.31,0.21,3.3166549414,3.4465,0.2,3.4522981114,0.0465,0,0.0465,3.4,0.2,3.4058772731999998
2019-05-12 15:30:00,3.4115,0.21,3.4179573213,0.07150000000000001,0,0.07150000000000001,3.34,0.21,3.3465952848000002,3.5015,0.2,3.5072071866,0.07150000000000001,0,0.07150000000000001,3.43,0.2,3.435825956
2019-05-12 16:00:00,3.488,0.23,3.4955749169,0.078,0,0.078,3.41,0.23,3.4177477964,3.578,0.22,3.5847571745,0.078,0,0.078,3.5,0.22,3.5069074695999998
2019-05-12 16:30:00,3.684,0.23,3.6911727134,0.074,0,0.074,3.61,0.23,3.6173194495,3.784,0.22,3.7903899536,0.074,0,0.074,3.71,0.22,3.7165171868
2019-05-12 17:00:00,3.9485,0.23,3.9551930737000003,0.0785,0,0.0785,3.87,0.23,3.8768286008,4.0485,0.22,4.0544731162,0.0785,0,0.0785,3.9699999999999998,0.22,3.9760910452
2019-05-12 17:30:00,4.334,0.23,4.3400986164,0.074,0,0.074,4.26,0.23,4.266204402,4.454,0.22,4.4594300084,0.074,0,0.074,4.38,0.22,4.3855216337
2019-05-12 18:00:00,4.4365,0.23,4.4424579064,0.08650000000000001,0,0.08650000000000001,4.35,0.23,4.356076216,4.5565,0.22,4.5618080023,0.08650000000000001,0,0.08650000000000001,4.47,0.22,4.4754105957
2019-05-12 18:30:00,4.6625,0.21,4.6672268265,0.0625,0,0.0625,4.6,0.21,4.6047909833,4.7825,0.17,4.7855204785000005,0.0625,0,0.0625,4.72,0.17,4.7230604485
2019-05-12 19:00:00,4.641,0.22,4.6462114674,0.051000000000000004,0,0.051000000000000004,4.59,0.22,4.5952693066,4.761,0.23,4.7665523180000005,0.051000000000000004,0,0.051000000000000004,4.71,0.23,4.7156123674
2019-05-12 19:30:00,4.6505,0.25,4.6572148598,0.0405,0,0.0405,4.61,0.25,4.6167737653,4.7705,0.2,4.7746905921,0.0405,0,0.0405,4.73,0.2,4.7342264416
2019-05-12 20:00:00,4.5895,-0.17,4.5926474119,0.0695,0,0.0695,4.52,-0.17,4.5231957729,4.6995000000000005,-0.14,4.7015848658,0.0695,0,0.0695,4.63,-0.14,4.6321161471
2019-05-12 20:30:00,4.5465,-0.27,4.5545100999,0.0765,0,0.0765,4.47,-0.27,4.4781469382,4.6665,-0.17,4.6695955125,0.0765,0,0.0765,4.59,-0.17,4.5931470693000005
2019-05-12 21:00:00,4.397,-0.27,4.4052819433,0.107,0,0.107,4.29,-0.27,4.2984881063,4.507,-0.25,4.5139283335,0.107,0,0.107,4.4,-0.25,4.4070965499
2019-05-12 21:30:00,4.42,-0.26,4.4276404551,0.09,0,0.09,4.33,-0.26,4.3377989811,4.54,-0.24,4.5463391866,0.09,0,0.09,4.45,-0.24,4.4564672107
2019-05-12 22:00:00,4.239,-0.24,4.2457886193,0.11900000000000001,0,0.11900000000000001,4.12,-0.24,4.1269843712,4.349,-0.17,4.3523213346,0.11900000000000001,0,0.11900000000000001,4.23,-0.17,4.2334146974
2019-05-12 22:30:00,3.8845,-0.29,3.8953100326000003,0.1545,0,0.1545,3.73,-0.29,3.7412564734,3.9845,-0.30000000000000004,3.9957778029,0.1545,0,0.1545,3.83,-0.30000000000000004,3.8417313805
2019-05-12 23:00:00,3.6165000000000003,-0.29,3.6281086326,0.1565,0,0.1565,3.46,-0.29,3.4721319099,3.7065,-0.28,3.7170609694000003,0.1565,0,0.1565,3.55,-0.28,3.5610251333000003
2019-05-12 23:30:00,3.379,-0.29,3.3914216783,0.169,0,0.169,3.21,-0.29,3.2230730677,3.469,-0.30000000000000004,3.4819478744,0.169,0,0.169,3.3,-0.30000000000000004,3.3136083052
2019-05-13 00:00:00,3.119,-0.29,3.1324528728,0.209,0,0.209,2.91,-0.29,2.9244144713,3.189,-0.32,3.2050149766000002,0.209,0,0.209,2.98,-0.32,2.9971319624
2019-05-13 00:30:00,3.126,-0.29,3.1394228769,0.23600000000000002,0,0.23600000000000002,2.89,-0.29,2.9045137287,3.206,-0.32,3.2219304772,0.23600000000000002,0,0.23600000000000002,2.9699999999999998,-0.32,2.9871893144
2019-05-13 01:00:00,2.9985,-0.29,3.0124910373,0.2485,0,0.2485,2.75,-0.29,2.7652486326,3.0785,-0.32,3.095086792,0.2485,0,0.2485,2.83,-0.32,2.8480344099
2019-05-13 01:30:00,3.394,-0.29,3.4063669796,0.324,0,0.324,3.07,-0.29,3.0836666487,3.474,-0.32,3.4887069238,0.324,0,0.324,3.15,-0.32,3.1662122481
2019-05-13 02:00:00,3.448,-0.27,3.4585551897,0.438,0,0.438,3.01,-0.27,3.0220853727,3.528,-0.29,3.5398988686,0.438,0,0.438,3.09,-0.29,3.1035785796
2019-05-13 02:30:00,3.4435000000000002,-0.28,3.4548650118,0.4635,0,0.4635,2.98,-0.28,2.9931254568,3.5235000000000003,-0.31,3.5371107206,0.4635,0,0.4635,3.06,-0.31,3.0756625303
2019-05-13 03:00:00,3.2635,-0.27,3.2746499431,0.4635,0,0.4635,2.8,-0.27,2.8129877355,3.3335,-0.29,3.346090592,0.4635,0,0.4635,2.87,-0.29,2.884614359
2019-05-13 03:30:00,3.082,-0.27,3.0938041308,0.452,0,0.452,2.63,-0.27,2.6438229895000003,3.152,-0.29,3.1653126228,0.452,0,0.452,2.7,-0.29,2.7155294143
2019-05-13 04:00:00,3.036,-0.27,3.0479822834,0.536,0,0.536,2.5,-0.27,2.5145377309,3.096,-0.29,3.1095523794,0.536,0,0.536,2.56,-0.29,2.5763734201
2019-05-13 04:30:00,3.04,-0.25,3.0502622838,0.5700000000000001,0,0.5700000000000001,2.47,-0.25,2.4826195842,3.11,-0.28,3.1225790622,0.5700000000000001,0,0.5700000000000001,2.54,-0.28,2.5553864678
2019-05-13 05:00:00,3.0695,-0.24,3.0788683392,0.4995,0,0.4995,2.5700000000000003,-0.24,2.5811818998,3.1295,-0.26,3.1402818743,0.4995,0,0.4995,2.63,-0.26,2.6428204631
2019-05-13 05:30:00,3.2785,-0.14,3.2814878104,0.4985,0,0.4985,2.7800000000000002,-0.14,2.7835229476,3.3485,-0.17,3.352812588,0.4985,0,0.4985,2.85,-0.17,2.8550656735
2019-05-13 06:00:00,3.366,0.19,3.3713581833,0.506,0,0.506,2.86,0.19,2.8663042407,3.446,0.17,3.4501907194,0.506,0,0.506,2.94,0.17,2.9449108645
2019-05-13 06:30:00,3.735,0.08,3.7358566621,0.435,0,0.435,3.3,0.08,3.3009695545,3.815,0.08,3.815838702,0.435,0,0.435,3.38,0.08,3.380946613
2019-05-13 07:00:00,4.231,0.17,4.234413891,0.531,0,0.531,3.7,0.17,3.7039033464999997,4.331,0.2,4.3356154119,0.531,0,0.531,3.8,0.2,3.8052595181
2019-05-13 07:30:00,4.822,0.24,4.8279689311,0.482,0,0.482,4.34,0.24,4.3466308792,4.942,0.2,4.9460452889,0.482,0,0.482,4.46,0.2,4.4644820528
2019-05-13 08:00:00,5.172,0.34,5.1831635128,0.512,0,0.512,4.66,0.34,4.6723869703,5.292,0.33,5.3022791326,0.512,0,0.512,4.78,0.33,4.7913776724
2019-05-13 08:30:00,5.195,0.46,5.2153259726,0.595,0,0.595,4.6,0.46,4.6229427857,5.315,0.46,5.3348687894,0.595,0,0.595,4.72,0.46,4.7423622806
2019-05-13 09:00:00,5.117,0.53,5.1443745004,0.607,0,0.607,4.51,0.53,4.5410351243000004,5.237,0.52,5.2627529868,0.607,0,0.607,4.63,0.52,4.6591093569
2019-05-13 09:30:00,5.0795,0.56,5.1102759466,0.6895,0,0.6895,4.39,0.56,4.4255734092,5.1895,0.55,5.2185640027,0.6895,0,0.6895,4.5,0.55,4.533486517
2019-05-13 10:00:00,5.061,0.62,5.0988352592,0.731,0,0.731,4.33,0.62,4.3741627770000004,5.171,0.61,5.2068551929,0.731,0,0.731,4.44,0.61,4.481707264
2019-05-13 10:30:00,5.0275,0.63,5.0668191452,0.7375,0,0.7375,4.29,0.63,4.3360119926,5.1375,0.63,5.1759836022,0.7375,0,0.7375,4.4,0.63,4.4448734515
2019-05-13 11:00:00,5.004,0.66,5.047337516,0.844,0,0.844,4.16,0.66,4.2120303893,5.114,0.66,5.1564130944,0.844,0,0.844,4.27,0.66,4.3207059608
2019-05-13 11:30:00,4.926,0.68,4.9727131427,0.876,0,0.876,4.05,0.68,4.1066896644,5.026,0.68,5.0717921882,0.876,0,0.876,4.15,0.68,4.205341841
2019-05-13 12:00:00,4.899,0.73,4.9530900456,0.839,0,0.839,4.06,0.73,4.1251060592,5.009,0.73,5.0619147563,0.839,0,0.839,4.17,0.73,4.2334146974
2019-05-13 12:30:00,4.844,0.71,4.8957569384,0.8140000000000001,0,0.8140000000000001,4.03,0.71,4.0920654931,4.944,0.71,4.994720813,0.8140000000000001,0,0.8140000000000001,4.13,0.71,4.1905846847
2019-05-13 13:00:00,4.7785,0.61,4.8172774728,0.8585,0,0.8585,3.92,0.61,3.9671778382,4.8785,0.61,4.9164888132,0.8585,0,0.8585,4.02,0.61,4.0660177078
2019-05-13 13:30:00,4.6530000000000005,0.59,4.690256816,0.8130000000000001,0,0.8130000000000001,3.84,0.59,3.8850611321,4.753,0.58,4.7882574075,0.8130000000000001,0,0.8130000000000001,3.94,0.58,3.9824615503
2019-05-13 14:00:00,4.6715,0.62,4.7124635012,0.7615000000000001,0,0.7615000000000001,3.91,0.62,3.9588508434,4.7715,0.61,4.8103339021,0.7615000000000001,0,0.7615000000000001,4.01,0.61,4.0561311616
2019-05-13 14:30:00,4.616,0.59,4.6535530512,0.6960000000000001,0,0.6960000000000001,3.92,0.59,3.9641518639,4.726,0.59,4.7626857969,0.6960000000000001,0,0.6960000000000001,4.03,0.59,4.0729596119
2019-05-13 15:00:00,4.4755,0.55,4.5091684655,0.6855,0,0.6855,3.79,0.55,3.8296997271,4.5755,0.55,4.6084379403,0.6855,0,0.6855,3.89,0.55,3.9286893489
2019-05-13 15:30:00,4.473,0.55,4.5066871425,0.723,0,0.723,3.75,0.55,3.7901187316,4.573,0.55,4.6059558183,0.723,0,0.723,3.85,0.55,3.8890872965
2019-05-13 16:00:00,4.6385000000000005,0.58,4.6746210809,0.8085,0,0.8085,3.83,0.58,3.8736675128,4.7385,0.5700000000000001,4.7726598716,0.8085,0,0.8085,3.93,0.5700000000000001,3.9711207486
2019-05-13 16:30:00,4.8905,0.56,4.9224577449,0.7105,0,0.7105,4.18,0.56,4.2173451365,5.0005,0.55,5.0306560457,0.7105,0,0.7105,4.29,0.55,4.3251127153
2019-05-13 17:00:00,5.0635,0.46,5.084351704,0.7035,0,0.7035,4.36,0.46,4.3841989006,5.1835,0.47000000000000003,5.2047643799,0.7035,0,0.7035,4.48,0.47000000000000003,4.5045865515
2019-05-13 17:30:00,5.2455,0.41000000000000003,5.2614988596,0.7755000000000001,0,0.7755000000000001,4.47,0.41000000000000003,4.4887637496,5.3555,0.4,5.3704171393,0.7755000000000001,0,0.7755000000000001,4.58,0.4,4.597434067
2019-05-13 18:00:00,5.2505,0.36,5.2628272107,0.7405,0,0.7405,4.51,0.36,4.5243452565,5.3705,0.35000000000000003,5.3818928129,0.7405,0,0.7405,4.63,0.35000000000000003,4.6432100965
2019-05-13 18:30:00,5.197,0.33,5.2074666586,0.887,0,0.887,4.31,0.33,4.3226149493,5.307,0.32,5.3166388819,0.887,0,0.887,4.42,0.32,4.4315685711
2019-05-13 19:00:00,5.3415,0.34,5.352309992,0.8815000000000001,0,0.8815000000000001,4.46,0.34,4.472940867,5.4615,0.33,5.4714607053,0.8815000000000001,0,0.8815000000000001,4.58,0.33,4.5918732560999995
2019-05-13 19:30:00,5.3675,0.36,5.379559113,0.9175000000000001,0,0.9175000000000001,4.45,0.36,4.46453805,5.4875,0.35000000000000003,5.4986504026,0.9175000000000001,0,0.9175000000000001,4.57,0.35000000000000003,4.58338303
2019-05-13 20:00:00,5.2780000000000005,0.32,5.2876917459,0.898,0,0.898,4.38,0.32,4.3916739405000005,5.388,0.31,5.3969105977,0.898,0,0.898,4.49,0.31,4.5006888362
2019-05-13 20:30:00,5.1345,0.27,5.1415941351,0.7845000000000001,0,0.7845000000000001,4.35,0.27,4.3583712554,5.2445,0.26,5.2509408919,0.7845000000000001,0,0.7845000000000001,4.46,0.26,4.4675720475
2019-05-13 21:00:00,5.0385,0.27,5.0457291099,0.7585000000000001,0,0.7585000000000001,4.28,0.27,4.288507899,5.1485,0.26,5.1550608386,0.7585000000000001,0,0.7585000000000001,4.39,0.26,4.3976925768
2019-05-13 21:30:00,4.9865,0.25,4.9927629876,0.8165,0,0.8165,4.17,0.25,4.177487283,5.0865,0.24,5.0921588987,0.8165,0,0.8165,4.27,0.24,4.2767394122
2019-05-13 22:00:00,4.761,0.25,4.7675592288,0.8210000000000001,0,0.8210000000000001,3.94,0.25,3.9479235048,4.871,0.24,4.8769089596,0.8210000000000001,0,0.8210000000000001,4.05,0.24,4.0571048791
2019-05-13 22:30:00,4.372,0.23,4.3780456827,0.782,0,0.782,3.59,0.23,3.5973601432,4.472,0.22,4.4774081788,0.782,0,0.782,3.69,0.22,3.6965524479000003
2019-05-13 23:00:00,3.993,0.22,3.9990560136,0.713,0,0.713,3.2800000000000002,0.22,3.2873697693,4.083,0.21,4.0883968741,0.713,0,0.713,3.37,0.21,3.3765366871999998
2019-05-13 23:30:00,3.6630000000000003,-0.15,3.6660699666000003,0.6930000000000001,0,0.6930000000000001,2.9699999999999998,-0.15,2.9737854664,3.743,-0.13,3.745256867,0.6930000000000001,0,0.6930000000000001,3.05,-0.13,3.0527692346
2019-05-14 00:00:00,3.364,-0.22,3.3711861414,0.5640000000000001,0,0.5640000000000001,2.8,-0.22,2.8086295591,3.434,-0.22,3.4410399591,0.5640000000000001,0,0.5640000000000001,2.87,-0.22,2.8784197053
2019-05-14 00:30:00,3.2955,-0.23,3.3035163463,0.41550000000000004,0,0.41550000000000004,2.88,-0.23,2.8891694308,3.3655,-0.25,3.374772622,0.41550000000000004,0,0.41550000000000004,2.95,-0.25,2.9605742686000003
2019-05-14 01:00:00,3.1435,-0.24,3.1526484501,0.4635,0,0.4635,2.68,-0.24,2.6907248094,3.2135,-0.26,3.2240009693,0.4635,0,0.4635,2.75,-0.26,2.7622635645
2019-05-14 01:30:00,3.537,-0.23,3.5444702002,0.657,0,0.657,2.88,-0.23,2.8891694308,3.617,-0.25,3.6256294626,0.657,0,0.657,2.96,-0.25,2.9705386717
2019-05-14 02:00:00,3.6135,-0.23,3.6208123743,0.7835000000000001,0,0.7835000000000001,2.83,-0.23,2.8393309071,3.6835,-0.25,3.6919740316,0.7835000000000001,0,0.7835000000000001,2.9,-0.25,2.9107559156000002
2019-05-14 02:30:00,3.5425,-0.23,3.5499586265,0.8325,0,0.8325,2.71,-0.23,2.7197426349000002,3.6125,-0.25,3.6211401865,0.8325,0,0.8325,2.7800000000000002,-0.25,2.791218372
2019-05-14 03:00:00,3.3515,-0.21,3.3580726987,0.8515,0,0.8515,2.5,-0.21,2.5088044962,3.4215,-0.23,3.4292218141,0.8515,0,0.8515,2.5700000000000003,-0.23,2.5802713036
2019-05-14 03:30:00,3.1985,-0.21,3.2053864432,0.8185,0,0.8185,2.38,-0.21,2.3892467432,3.2585,-0.24,3.2673264682,0.8185,0,0.8185,2.44,-0.24,2.4517748673
2019-05-14 04:00:00,3.1145,-0.21,3.1215717595,0.7745000000000001,0,0.7745000000000001,2.34,-0.21,2.3494041798,3.1845,-0.24,3.1935310003,0.7745000000000001,0,0.7745000000000001,2.41,-0.24,2.4219207254
2019-05-14 04:30:00,3.077,-0.21,3.0841577456,0.647,0,0.647,2.43,-0.21,2.4390571949,3.147,-0.24,3.156138305,0.647,0,0.647,2.5,-0.24,2.5114935795
2019-05-14 05:00:00,3.137,-0.14,3.1401224497999998,0.657,0,0.657,2.48,-0.14,2.4839484697,3.207,-0.18,3.2120474779,0.657,0,0.657,2.55,-0.18,2.5563450470999998
2019-05-14 05:30:00,3.2285,0.03,3.2286393805999998,0.6685,0,0.6685,2.56,0.03,2.5601757752000003,3.2984999999999998,-0.02,3.2985606331,0.6685,0,0.6685,2.63,-0.02,2.6300760445
2019-05-14 06:00:00,3.45,0.2,3.4557922391,0.63,0,0.63,2.8200000000000003,0.2,2.8270833026,3.5300000000000002,0.19,3.5351096163999998,0.63,0,0.63,2.9,0.19,2.9062174729
2019-05-14 06:30:00,3.877,0.2,3.8821552004,0.587,0,0.587,3.29,0.2,3.2960734215,3.967,0.19,3.9715474314,0.587,0,0.587,3.38,0.19,3.3853360247
2019-05-14 07:00:00,4.276,0.24,4.2827299705,0.5760000000000001,0,0.5760000000000001,3.7,0.24,3.7077756135,4.376,0.24,4.3825764112,0.5760000000000001,0,0.5760000000000001,3.8,0.24,3.8075714045
2019-05-14 07:30:00,4.9125,0.31,4.9222714523,0.6925,0,0.6925,4.22,0.31,4.2313709362,5.0325,0.38,5.0468263543,0.6925,0,0.6925,4.34,0.38,4.3566041822
2019-05-14 08:00:00,5.2085,0.52,5.2343932074,0.7585000000000001,0,0.7585000000000001,4.45,0.52,4.4802790092,5.3285,0.51,5.3528508526,0.7585000000000001,0,0.7585000000000001,4.57,0.51,4.5983692762
2019-05-14 08:30:00,5.216,0.5700000000000001,5.2470521248,0.8260000000000001,0,0.8260000000000001,4.39,0.5700000000000001,4.4268498958,5.336,0.5700000000000001,5.3663577965,0.8260000000000001,0,0.8260000000000001,4.51,0.5700000000000001,4.5458772531000005
2019-05-14 09:00:00,5.2,0.62,5.2368311029,0.79,0,0.79,4.41,0.62,4.4533695108,5.32,0.61,5.3548576078,0.79,0,0.79,4.53,0.61,4.5708861285
2019-05-14 09:30:00,5.053,0.64,5.0933691207,0.683,0,0.683,4.37,0.64,4.4166163519,5.173,0.64,5.2124398318,0.683,0,0.683,4.49,0.64,4.535383115
2019-05-14 10:00:00,4.979,0.63,5.0186991342,0.659,0,0.659,4.32,0.63,4.3656958208,5.099,0.62,5.1365553633,0.659,0,0.659,4.44,0.62,4.4830792989
2019-05-14 10:30:00,4.9675,0.65,5.0098459308,0.8075,0,0.8075,4.16,0.65,4.2104750326,5.0775,0.65,5.1189360467,0.8075,0,0.8075,4.27,0.65,4.3191897388000005
2019-05-14 11:00:00,4.9695,0.71,5.0199631722,0.9195000000000001,0,0.9195000000000001,4.05,0.71,4.1117636119,5.0795,0.71,5.1288809939,0.9195000000000001,0,0.9195000000000001,4.16,0.71,4.2201540256
2019-05-14 11:30:00,4.8295,0.6900000000000001,4.878541816,0.8695,0,0.8695,3.96,0.6900000000000001,4.0196641651,4.9295,0.6900000000000001,4.9775566546,0.8695,0,0.8695,4.06,0.6900000000000001,4.118215633
2019-05-14 12:00:00,4.807,0.6900000000000001,4.8562690411,0.8270000000000001,0,0.8270000000000001,3.98,0.6900000000000001,4.0393687626,4.917,0.6900000000000001,4.9651776403,0.8270000000000001,0,0.8270000000000001,4.09,0.6900000000000001,4.1477945947
2019-05-14 12:30:00,4.7815,0.66,4.8268356353,0.8215,0,0.8215,3.96,0.66,4.01462327,4.8815,0.66,4.9259153718,0.8215,0,0.8215,4.06,0.66,4.1132955158
2019-05-14 13:00:00,4.7805,0.66,4.8258450296,0.9605,0,0.9605,3.8200000000000003,0.66,3.8765964453,4.8805,0.66,4.9249243903,0.9605,0,0.9605,3.92,0.66,3.9751729522
2019-05-14 13:30:00,4.5875,0.6000000000000001,4.6265706792,0.9075000000000001,0,0.9075000000000001,3.68,0.6000000000000001,3.7285922276,4.6875,0.6000000000000001,4.725743989,0.9075000000000001,0,0.9075000000000001,3.7800000000000002,0.6000000000000001,3.8273228241
2019-05-14 14:00:00,4.539,0.64,4.5838980137,0.9390000000000001,0,0.9390000000000001,3.6,0.64,3.6564463622,4.639,0.63,4.6815831724,0.9390000000000001,0,0.9390000000000001,3.7,0.63,3.7532519233
2019-05-14 14:30:00,4.538,0.66,4.5857435602,0.978,0,0.978,3.56,0.66,3.6206629227000002,4.628,0.66,4.6748244887,0.978,0,0.978,3.65,0.66,3.7091912865000003
2019-05-14 15:00:00,4.617,0.64,4.6611467473,1.007,0,1.007,3.61,0.64,3.6662924051,4.707,0.64,4.7503104109,1.007,0,1.007,3.7,0.64,3.7549434084
2019-05-14 15:30:00,4.731,0.64,4.7740926887,0.991,0,0.991,3.74,0.64,3.7943642419,4.821,0.64,4.863295282,0.991,0,0.991,3.83,0.64,3.8831044282000002
2019-05-14 16:00:00,4.688,0.64,4.7314843337,1.038,0,1.038,3.65,0.64,3.7056848220000003,4.7780000000000005,0.64,4.8206725672,1.038,0,1.038,3.74,0.64,3.7943642419
2019-05-14 16:30:00,4.9345,0.62,4.9732977238,1.0345,0,1.0345,3.9,0.62,3.9489745504,5.0345,0.62,5.0725329225,1.0345,0,1.0345,4.0,0.62,4.0477648153
2019-05-14 17:00:00,5.12,0.55,5.149456282,1.03,0,1.03,4.09,0.55,4.1268147523,5.23,0.55,5.2588401763,1.03,0,1.03,4.2,0.55,4.2358588267
2019-05-14 17:30:00,5.1655,0.42,5.1825466954,1.0255,0,1.0255,4.14,0.42,4.1612498123,5.2755,0.48,5.2972917845,1.0255,0,1.0255,4.25,0.48,4.2770199906
2019-05-14 18:00:00,5.1475,0.38,5.1615071685,0.9875,0,0.9875,4.16,0.38,4.1773197148,5.2475,0.37,5.2605281341,0.9875,0,0.9875,4.26,0.37,4.2760378857
2019-05-14 18:30:00,5.226,0.33,5.236408693,0.846,0,0.846,4.38,0.33,4.3924139149,5.346,0.32,5.3555686906,0.846,0,0.846,4.5,0.32,4.5113634303
2019-05-14 19:00:00,5.232,0.31,5.2411758223,0.662,0,0.662,4.57,0.31,4.5805021559,5.352,0.30000000000000004,5.3604014775,0.662,0,0.662,4.69,0.30000000000000004,4.6995850881
2019-05-14 19:30:00,5.1805,0.31,5.1897668782,0.5505,0,0.5505,4.63,0.31,4.6403663648,5.3004999999999995,0.30000000000000004,5.308982977,0.5505,0,0.5505,4.75,0.30000000000000004,4.7594642556
2019-05-14 20:00:00,5.0875,0.28,5.0951993337,0.4575,0,0.4575,4.63,0.28,4.6384587958,5.2075,0.26,5.2139865986,0.4575,0,0.4575,4.75,0.26,4.7571104675
2019-05-14 20:30:00,4.968,0.26,4.9747988904,0.268,0,0.268,4.7,0.26,4.7071859959,5.098,0.25,5.104126174,0.268,0,0.268,4.83,0.25,4.8364656517
2019-05-14 21:00:00,4.9510000000000005,0.26,4.9578222033,0.301,0,0.301,4.65,0.26,4.6572631448,5.071,0.25,5.0771587527,0.301,0,0.301,4.77,0.25,4.7765468699
2019-05-14 21:30:00,4.9265,0.24,4.9323424709,0.2665,0,0.2665,4.66,0.24,4.6661761647,5.0565,0.25,5.062676392,0.2665,0,0.2665,4.79,0.25,4.7965195715
2019-05-14 22:00:00,4.679,0.24,4.6851511182,0.359,0,0.359,4.32,0.24,4.3266615306,4.789,0.24,4.7950100104,0.359,0,0.359,4.43,0.24,4.4364963654
2019-05-14 22:30:00,4.2725,0.22,4.2781603815,0.4025,0,0.4025,3.87,0.22,3.8762481860999998,4.3725,0.2,4.3770716524,0.4025,0,0.4025,3.9699999999999998,0.2,3.975034591
2019-05-14 23:00:00,3.969,0.22,3.9750925775,0.359,0,0.359,3.61,0.22,3.6166973885,4.059,0.22,4.0649576874,0.359,0,0.359,3.7,0.22,3.7065347698
2019-05-14 23:30:00,3.681,0.22,3.68756844,0.371,0,0.371,3.31,0.22,3.3173031215,3.771,0.22,3.7774119447,0.371,0,0.371,3.4,0.22,3.4071102125
2019-05-15 00:00:00,3.3965,0.2,3.4023833191,0.3665,0,0.3665,3.03,0.2,3.0365934861,3.4765,0.19,3.4816881322,0.3665,0,0.3665,3.11,0.19,3.115798453
2019-05-15 00:30:00,3.258,-0.2,3.2641329629999998,0.468,0,0.468,2.79,-0.2,2.7971592733,3.338,-0.17,3.3423261361,0.468,0,0.468,2.87,-0.17,2.8750304346
2019-05-15 01:00:00,3.13,-0.23,3.1384391025,0.71,0,0.71,2.42,-0.23,2.4309051812,3.19,-0.25,3.1997812425,0.71,0,0.71,2.48,-0.25,2.4925689559
2019-05-15 01:30:00,3.4545,-0.21,3.4608770926,0.8345,0,0.8345,2.62,-0.21,2.6284025567000002,3.5245,-0.23,3.5319966379,0.8345,0,0.8345,2.69,-0.23,2.6998148085
2019-05-15 02:00:00,3.489,-0.16,3.4926667462,0.889,0,0.889,2.6,-0.16,2.6049184248,3.559,-0.21,3.5651901773,0.889,0,0.889,2.67,-0.21,2.6782456945
2019-05-15 02:30:00,3.4675000000000002,-0.23,3.4751196023,0.7275,0,0.7275,2.74,-0.23,2.7496363396,3.5375,-0.25,3.5463229196,0.7275,0,0.7275,2.81,-0.25,2.8210990766
2019-05-15 03:00:00,3.2695,-0.2,3.2756114315,0.7595000000000001,0,0.7595000000000001,2.51,-0.2,2.5179555199,3.3295,-0.22,3.3367604424,0.7595000000000001,0,0.7595000000000001,2.5700000000000003,-0.22,2.5793991548
2019-05-15 03:30:00,3.138,-0.18,3.1431582843,0.768,0,0.768,2.37,-0.18,2.3768256141,3.198,-0.2,3.2042478056,0.768,0,0.768,2.43,-0.2,2.4382165613
2019-05-15 04:00:00,3.0945,-0.18,3.0997306738,0.8045,0,0.8045,2.29,-0.18,2.2970633426,3.1545,-0.22,3.1621622745,0.8045,0,0.8045,2.35,-0.22,2.3602754077
2019-05-15 04:30:00,3.1025,-0.15,3.1061239914,0.7525000000000001,0,0.7525000000000001,2.35,-0.15,2.3547823679,3.1625,-0.19,3.1682023689,0.7525000000000001,0,0.7525000000000001,2.41,-0.19,2.4174780247
2019-05-15 05:00:00,3.0965,0.05,3.0969036553000002,0.6865,0,0.6865,2.41,0.05,2.4105186164,3.1665,0.04,3.1667526348,0.6865,0,0.6865,2.48,0.04,2.4803225597000003
2019-05-15 05:30:00,3.192,0.17,3.1965237368,0.532,0,0.532,2.66,0.17,2.6654267951,3.262,0.18,3.2669625036,0.532,0,0.532,2.73,0.18,2.7359276306
2019-05-15 06:00:00,3.4495,0.23,3.4571592746,0.4395,0,0.4395,3.01,0.23,3.0187745858,3.5295,0.22,3.5363498484,0.4395,0,0.4395,3.09,0.22,3.0978218154
2019-05-15 06:30:00,3.8545,0.24,3.8619645584,0.42450000000000004,0,0.42450000000000004,3.43,0.24,3.4383862494,3.9445,0.23,3.9511998494,0.42450000000000004,0,0.42450000000000004,3.52,0.23,3.5275062013
2019-05-15 07:00:00,4.2325,0.25,4.2398769145,0.41250000000000003,0,0.41250000000000003,3.8200000000000003,0.25,3.8281718875,4.3325,0.24,4.3391423404000005,0.41250000000000003,0,0.41250000000000003,3.92,0.24,3.9273400668000003
2019-05-15 07:30:00,4.913,0.36,4.9261718403,0.47300000000000003,0,0.47300000000000003,4.44,0.36,4.4545706864,5.033,0.35000000000000003,5.0451550026,0.47300000000000003,0,0.47300000000000003,4.5600000000000005,0.35000000000000003,4.5734122928000005
2019-05-15 08:00:00,5.2635,0.46,5.2835624582000005,0.5635,0,0.5635,4.7,0.46,4.7224569876,5.3935,0.45,5.4122400399,0.5635,0,0.5635,4.83,0.45,4.850917439
2019-05-15 08:30:00,5.234,0.51,5.2587884536,0.5740000000000001,0,0.5740000000000001,4.66,0.51,4.6878246554,5.354,0.5,5.3772963467,0.5740000000000001,0,0.5740000000000001,4.78,0.5,4.8060794833
2019-05-15 09:00:00,5.147,0.59,5.1807054539,0.497,0,0.497,4.65,0.59,4.6872806615,5.267,0.59,5.2999423582,0.497,0,0.497,4.77,0.59,4.8063499665
2019-05-15 09:30:00,5.185,0.63,5.223133638,0.525,0,0.525,4.66,0.63,4.7023930078,5.305,0.63,5.3422771362,0.525,0,0.525,4.78,0.63,4.8213379886
2019-05-15 10:00:00,5.0875,0.65,5.1288552573,0.6475000000000001,0,0.6475000000000001,4.44,0.65,4.4873265983,5.1975,0.64,5.236755317,0.6475000000000001,0,0.6475000000000001,4.55,0.64,4.5947905284
2019-05-15 10:30:00,5.1795,0.68,5.2239468077,0.7395,0,0.7395,4.44,0.68,4.4917702524,5.2895,0.68,5.333030119,0.7395,0,0.7395,4.55,0.68,4.6005325779
2019-05-15 11:00:00,5.029,0.68,5.0747651177,0.769,0,0.769,4.26,0.68,4.313930922,5.149,0.68,5.1937078277,0.769,0,0.769,4.38,0.68,4.4324710941
2019-05-15 11:30:00,4.9455,0.68,4.9920306740000004,0.7655000000000001,0,0.7655000000000001,4.18,0.68,4.2349498226,5.0555,0.68,5.101027372,0.7655000000000001,0,0.7655000000000001,4.29,0.68,4.343558449
2019-05-15 12:00:00,4.9665,0.7000000000000001,5.0155879267,0.7065,0,0.7065,4.26,0.7000000000000001,4.3171286754,5.0765,0.7000000000000001,5.1245343447,0.7065,0,0.7065,4.37,0.7000000000000001,4.4257089828
2019-05-15 12:30:00,4.981,0.74,5.0356688731,0.5710000000000001,0,0.5710000000000001,4.41,0.74,4.4716551745,5.091,0.74,5.1445000729,0.5710000000000001,0,0.5710000000000001,4.52,0.74,4.5801746692
2019-05-15 13:00:00,4.793,0.71,4.845301745,0.5630000000000001,0,0.5630000000000001,4.23,0.71,4.2891724143,4.9030000000000005,0.71,4.9541405915,0.5630000000000001,0,0.5630000000000001,4.34,0.71,4.3976925768
2019-05-15 13:30:00,4.7105,0.68,4.7593287604,0.6005,0,0.6005,4.11,0.68,4.1658732578,4.8205,0.68,4.8682255751,0.6005,0,0.6005,4.22,0.68,4.2744356353
2019-05-15 14:00:00,4.5735,0.7000000000000001,4.6267593681,0.5835,0,0.5835,3.99,0.7000000000000001,4.0509381629,4.6835,0.7000000000000001,4.7355223841,0.5835,0,0.5835,4.1,0.7000000000000001,4.1593268686
2019-05-15 14:30:00,4.5155,0.65,4.5620434292,0.4055,0,0.4055,4.11,0.65,4.1610815902,4.6255,0.65,4.6709474681,0.4055,0,0.4055,4.22,0.65,4.2697658015
2019-05-15 15:00:00,4.5435,0.68,4.5941040748,0.4435,0,0.4435,4.1,0.68,4.1560076997,4.6635,0.67,4.7113832629,0.4435,0,0.4435,4.22,0.67,4.2728561876
2019-05-15 15:30:00,4.5915,0.68,4.6415807921,0.5115000000000001,0,0.5115000000000001,4.08,0.68,4.1362785206,4.6915,0.67,4.7391003629,0.5115000000000001,0,0.5115000000000001,4.18,0.67,4.233355643
2019-05-15 16:00:00,4.582,0.61,4.6224262028,0.442,0,0.442,4.14,0.61,4.1846983165000005,4.692,0.61,4.7314864472,0.442,0,0.442,4.25,0.61,4.293553307
2019-05-15 16:30:00,4.856,0.56,4.8881833026,0.406,0,0.406,4.45,0.56,4.4850975463000005,4.976,0.56,5.0074121061,0.406,0,0.406,4.57,0.56,4.6041828808
2019-05-15 17:00:00,5.113,0.49,5.1364257028,0.343,0,0.343,4.77,0.49,4.7951016673,5.233,0.48,5.2549680303,0.343,0,0.343,4.89,0.48,4.9135018062
2019-05-15 17:30:00,5.282,0.42,5.2986719091,0.312,0,0.312,4.97,0.42,4.9877149077,5.412,0.41000000000000003,5.4275080838,0.312,0,0.312,5.1,0.41000000000000003,5.1164538501
2019-05-15 18:00:00,5.166,0.36,5.1785283624,0.306,0,0.306,4.86,0.36,4.8733150934000005,5.296,0.35000000000000003,5.3075527317,0.306,0,0.306,4.99,0.35000000000000003,5.0022594895
2019-05-15 18:30:00,5.315,0.36,5.3271779584,0.265,0,0.265,5.05,0.36,5.0628154223,5.445,0.34,5.455604916,0.265,0,0.265,5.18,0.34,5.1911463089
2019-05-15 19:00:00,5.3485,0.36,5.3606018552,0.3785,0,0.3785,4.97,0.36,4.9830211719,5.4785,0.34,5.4890401939,0.3785,0,0.3785,5.1,0.34,5.1113207686
2019-05-15 19:30:00,5.3955,0.34,5.4062020171,0.3155,0,0.3155,5.08,0.34,5.0913652393,5.5355,0.34,5.5459318649,0.3155,0,0.3155,5.22,0.34,5.2310610778
2019-05-15 20:00:00,5.3025,0.33,5.3127588172,0.2625,0,0.2625,5.04,0.33,5.0507920171,5.4425,0.32,5.451899325,0.2625,0,0.2625,5.18,0.32,5.1898747576
2019-05-15 20:30:00,5.1925,0.31,5.2017455003,0.2625,0,0.2625,4.93,0.31,4.9397368351,5.3325,0.30000000000000004,5.3409321518,0.2625,0,0.2625,5.07,0.30000000000000004,5.0788679841
2019-05-15 21:00:00,4.965,0.28,4.9728889994,0.225,0,0.225,4.74,0.28,4.7482628402,5.095,0.27,5.102149057,0.225,0,0.225,4.87,0.27,4.877478857
2019-05-15 21:30:00,4.9155,0.26,4.9223714051,0.23550000000000001,0,0.23550000000000001,4.68,0.26,4.6872166581,5.0455,0.25,5.051689841,0.23550000000000001,0,0.23550000000000001,4.8100000000000005,0.25,4.8164924997
2019-05-15 22:00:00,4.6875,0.26,4.6947051292,0.2175,0,0.2175,4.47,0.26,4.4775551365,4.8075,0.25,4.8139958714,0.2175,0,0.2175,4.59,0.25,4.596803237
2019-05-15 22:30:00,4.335,0.26,4.3427900018,0.245,0,0.245,4.09,0.26,4.0982557265,4.445,0.24,4.4514744748,0.245,0,0.245,4.2,0.24,4.2068515543
2019-05-15 23:00:00,3.9685,0.17,3.9721395054,0.2185,0,0.2185,3.75,0.17,3.7538513556,4.0785,0.31,4.0902643252,0.2185,0,0.2185,3.86,0.31,3.8724281788
2019-05-15 23:30:00,3.646,0.13,3.6483168722,0.196,0,0.196,3.45,0.13,3.4524484066,3.746,0.12,3.7479215572999998,0.196,0,0.196,3.55,0.12,3.55202759
2019-05-16 00:00:00,3.279,-0.22,3.2863720118,0.219,0,0.219,3.06,-0.22,3.0678983034,3.359,-0.24,3.3675630655,0.219,0,0.219,3.14,-0.24,3.1491586178
2019-05-16 00:30:00,3.2405,-0.22,3.2479593978,0.2305,0,0.2305,3.01,-0.22,3.0180291582,3.3205,-0.18,3.3253752044000002,0.2305,0,0.2305,3.09,-0.18,3.0952382784
2019-05-16 01:00:00,3.1245,-0.26,3.1352990687,0.2645,0,0.2645,2.86,-0.26,2.8717938645,3.1945,-0.29,3.2076362403,0.2645,0,0.2645,2.93,-0.29,2.9443165591
2019-05-16 01:30:00,3.453,-0.24,3.4613305245,0.303,0,0.303,3.15,-0.24,3.159129627,3.533,-0.25,3.5418341293999998,0.303,0,0.303,3.23,-0.25,3.239660476
2019-05-16 02:00:00,3.4485,-0.24,3.4568413689,0.3385,0,0.3385,3.11,-0.24,3.1192467039,3.5285,-0.26,3.5380661738,0.3385,0,0.3385,3.19,-0.26,3.2005780728
2019-05-16 02:30:00,3.4375,-0.24,3.4458679966,0.3775,0,0.3775,3.06,-0.24,3.069397335,3.5175,-0.26,3.527096008,0.3775,0,0.3775,3.14,-0.26,3.1507459434
2019-05-16 03:00:00,3.26,-0.24,3.2688224179,0.32,0,0.32,2.94,-0.24,2.9497796528,3.34,-0.26,3.350104476,0.32,0,0.32,3.02,-0.26,3.0311713907
2019-05-16 03:30:00,3.111,-0.24,3.1202437405,0.321,0,0.321,2.79,-0.24,2.800303555,3.191,-0.26,3.2015747688,0.321,0,0.321,2.87,-0.26,2.8817529388
2019-05-16 04:00:00,3.0505,-0.24,3.0599265106,0.3005,0,0.3005,2.75,-0.24,2.7604528614,3.1205,-0.26,3.1313128636,0.3005,0,0.3005,2.8200000000000003,-0.26,2.8319604517
2019-05-16 04:30:00,3.007,-0.24,3.0165624476,0.367,0,0.367,2.64,-0.24,2.6508866441,3.077,-0.26,3.0879651876,0.367,0,0.367,2.71,-0.26,2.7224437552
2019-05-16 05:00:00,3.0335,-0.2,3.0400858952,0.3435,0,0.3435,2.69,-0.2,2.6974246977,3.1035,-0.23,3.1120109656,0.3435,0,0.3435,2.76,-0.23,2.7695667531
2019-05-16 05:30:00,3.151,-0.12,3.153284161,0.341,0,0.341,2.81,-0.12,2.8125611104,3.231,-0.16,3.234959196,0.341,0,0.341,2.89,-0.16,2.8944256771
2019-05-16 06:00:00,3.3345000000000002,0.2,3.3404925161,0.1545,0,0.1545,3.18,0.2,3.186283101,3.4245,0.19,3.4297667924,0.1545,0,0.1545,3.27,0.19,3.2755152266
2019-05-16 06:30:00,3.7715,0.25,3.7797767461,0.0915,0,0.0915,3.68,0.25,3.6884820726000003,3.8715,0.25,3.8795634097000002,0.0915,0,0.0915,3.7800000000000002,0.25,3.7882581749
2019-05-16 07:00:00,4.2,0.29,4.21,0.19,0,0.19,4.01,0.29,4.020472609,4.3,0.28,4.309106636,0.19,0,0.19,4.11,0.28,4.1195266718
2019-05-16 07:30:00,4.907,0.38,4.9216916807,0.197,0,0.197,4.71,0.38,4.725304223,5.037,0.38,5.0513135915,0.197,0,0.197,4.84,0.38,4.8548944376000005
2019-05-16 08:00:00,5.298,0.47000000000000003,5.3188066331,0.23800000000000002,0,0.23800000000000002,5.06,0.47000000000000003,5.0817811838,5.428,0.46,5.4474566543,0.23800000000000002,0,0.23800000000000002,5.19,0.46,5.210345478
2019-05-16 08:30:00,5.3135,0.52,5.3388839892,0.2235,0,0.2235,5.09,0.52,5.1164929395,5.4535,0.51,5.4772951582000005,0.2235,0,0.2235,5.23,0.51,5.2548073228
2019-05-16 09:00:00,5.413,0.6000000000000001,5.4461517606,0.263,0,0.263,5.15,0.6000000000000001,5.1848336521,5.553,0.59,5.5842554562,0.263,0,0.263,5.29,0.59,5.322800015
2019-05-16 09:30:00,5.447,0.61,5.4810499906,0.257,0,0.257,5.19,0.61,5.2257248301,5.587,0.6000000000000001,5.6191252878,0.257,0,0.257,5.33,0.6000000000000001,5.3636647919
2019-05-16 10:00:00,5.418,0.67,5.4592695482,0.328,0,0.328,5.09,0.67,5.1339068944,5.548,0.66,5.5871194725,0.328,0,0.328,5.22,0.66,5.2615587044
2019-05-16 10:30:00,5.2975,0.6000000000000001,5.3313700162,0.40750000000000003,0,0.40750000000000003,4.89,0.6000000000000001,4.9266723049,5.4375,0.6000000000000001,5.4705032904,0.40750000000000003,0,0.40750000000000003,5.03,0.6000000000000001,5.065658891
2019-05-16 11:00:00,5.334,0.62,5.3699121036,0.394,0,0.394,4.94,0.62,4.9787548644,5.464,0.62,5.4990631929,0.394,0,0.394,5.07,0.62,5.107768593
2019-05-16 11:30:00,5.369,0.64,5.4070103569,0.389,0,0.389,4.98,0.64,5.0209560843,5.509,0.64,5.5460509374,0.389,0,0.389,5.12,0.64,5.1598449589
2019-05-16 12:00:00,5.2625,0.63,5.3000760608,0.4025,0,0.4025,4.86,0.63,4.9006632204,5.3925,0.62,5.4280250782,0.4025,0,0.4025,4.99,0.62,5.0283695171
2019-05-16 12:30:00,5.2575,0.63,5.2951115427,0.2675,0,0.2675,4.99,0.63,5.0296123111,5.3975,0.62,5.4329923845,0.2675,0,0.2675,5.13,0.62,5.1673300649
2019-05-16 13:00:00,5.056,0.58,5.0891586731,0.256,0,0.256,4.8,0.58,4.8349146838,5.186,0.5700000000000001,5.217230683,0.256,0,0.256,4.93,0.5700000000000001,4.9628419277999996
2019-05-16 13:30:00,4.93,0.58,4.9640004029,0.25,0,0.25,4.68,0.58,4.715803219,5.06,0.5700000000000001,5.092003535,0.25,0,0.25,4.8100000000000005,0.5700000000000001,4.8436556442
2019-05-16 14:00:00,4.8165,0.66,4.8615092564,0.35650000000000004,0,0.35650000000000004,4.46,0.66,4.508569618,4.9365,0.66,4.9804249066,0.35650000000000004,0,0.35650000000000004,4.58,0.66,4.6273102338
