Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-16 14:30:00,4.7035,0.61,4.7428907061,0.3935,0,0.3935,4.31,0.61,4.3529530207,4.8135,0.61,4.8519977587,0.3935,0,0.3935,4.42,0.61,4.4618942166
2019-05-16 15:00:00,4.8085,0.59,4.8445610998,0.34850000000000003,0,0.34850000000000003,4.46,0.59,4.49885541,4.9285,0.59,4.9636893789,0.34850000000000003,0,0.34850000000000003,4.58,0.59,4.6178458181
2019-05-16 15:30:00,4.7195,0.56,4.7526077316,0.3095,0,0.3095,4.41,0.56,4.4454133666,4.8295,0.55,4.860717051,0.3095,0,0.3095,4.52,0.55,4.5533394339
2019-05-16 16:00:00,4.828,0.52,4.8559225694,0.458,0,0.458,4.37,0.52,4.4008294673,4.948,0.51,4.9742139077,0.458,0,0.458,4.49,0.51,4.5188715406
2019-05-16 16:30:00,5.155,0.47000000000000003,5.1763814581,0.385,0,0.385,4.77,0.47000000000000003,4.7930992062,5.285,0.47000000000000003,5.3058576121,0.385,0,0.385,4.9,0.47000000000000003,4.9224892077
2019-05-16 17:00:00,5.359,0.44,5.3770327319,0.319,0,0.319,5.04,0.44,5.0591698924,5.489,0.43,5.5058170148,0.319,0,0.319,5.17,0.43,5.1878511929
2019-05-16 17:30:00,5.418,0.37,5.4306191176,0.248,0,0.248,5.17,0.37,5.1832229356,5.558,0.36,5.5696466674,0.248,0,0.248,5.31,0.36,5.3221893991
2019-05-16 18:00:00,5.32,0.35000000000000003,5.3315007268,0.35000000000000003,0,0.35000000000000003,4.97,0.35000000000000003,4.9823087018,5.45,0.34,5.4605952057,0.35000000000000003,0,0.35000000000000003,5.1,0.34,5.1113207686
2019-05-16 18:30:00,5.222,0.32,5.2317954853,0.252,0,0.252,4.97,0.32,4.9802911561,5.342,0.31,5.3509871986,0.252,0,0.252,5.09,0.31,5.0994313408
2019-05-16 19:00:00,5.1195,0.32,5.1294912272,0.1495,0,0.1495,4.97,0.32,4.9802911561,5.2595,0.31,5.2686279286,0.1495,0,0.1495,5.11,0.31,5.1193944954
2019-05-16 19:30:00,5.098,0.32,5.108033281,0.188,0,0.188,4.91,0.32,4.920416649,5.238,0.31,5.24716533,0.188,0,0.188,5.05,0.31,5.0595059047
2019-05-16 20:00:00,5.065,0.30000000000000004,5.073876723,0.185,0,0.185,4.88,0.30000000000000004,4.8892126155,5.195,0.29,5.2030880254,0.185,0,0.185,5.01,0.29,5.0183861948
2019-05-16 20:30:00,4.9745,0.27,4.981821981,0.0945,0,0.0945,4.88,0.27,4.8874635549,5.1045,0.26,5.1111173191,0.0945,0,0.0945,5.01,0.26,5.0167419706
2019-05-16 21:00:00,4.979,0.27,4.9863153731,0.079,0,0.079,4.9,0.27,4.9074331376,5.109,0.26,5.1156114981,0.079,0,0.079,5.03,0.26,5.0367151994
2019-05-16 21:30:00,4.8705,0.27,4.8779780904,0.060500000000000005,0,0.060500000000000005,4.8100000000000005,0.27,4.8175720026,5.0005,0.26,5.0072547618,0.060500000000000005,0,0.060500000000000005,4.94,0.26,4.9468373735
2019-05-16 22:00:00,4.651,0.23,4.6566834765,0.051000000000000004,0,0.051000000000000004,4.6,0.23,4.6057464107,4.771,0.23,4.7765406938,0.051000000000000004,0,0.051000000000000004,4.72,0.23,4.7256004909
2019-05-16 22:30:00,4.209,-0.05,4.2092969722,0.059000000000000004,0,0.059000000000000004,4.15,-0.05,4.1503011939,4.329,-0.06,4.3294157804,0.059000000000000004,0,0.059000000000000004,4.27,-0.06,4.2704215249
2019-05-16 23:00:00,3.7625,-0.18,3.7668031871,0.0625,0,0.0625,3.7,-0.18,3.7043757909,3.8625,-0.15,3.865411524,0.0625,0,0.0625,3.8,-0.15,3.8029593740000003
2019-05-16 23:30:00,3.581,-0.25,3.5897160055,0.041,0,0.041,3.54,-0.25,3.5488167042,3.681,-0.26,3.6901708633,0.041,0,0.041,3.64,-0.26,3.6492739004
2019-05-17 00:00:00,3.2495,-0.23,3.2576295446,0.0395,0,0.0395,3.21,-0.23,3.2182293268,3.3395,-0.14,3.3424332828,0.0395,0,0.0395,3.3,-0.14,3.3029683619
2019-05-17 00:30:00,3.2415,-0.26,3.2519105538,0.051500000000000004,0,0.051500000000000004,3.19,-0.26,3.2005780728,3.3215,-0.25,3.3308951124,0.051500000000000004,0,0.051500000000000004,3.27,-0.25,3.279542651
2019-05-17 01:00:00,3.1105,-0.26,3.1213475055,0.0505,0,0.0505,3.06,-0.26,3.0710258872,3.1905,-0.25,3.2002797143,0.0505,0,0.0505,3.14,-0.25,3.1499365073
2019-05-17 01:30:00,3.4775,-0.26,3.4872060808,0.0475,0,0.0475,3.43,-0.26,3.4398401125999998,3.5675,-0.25,3.5762489077,0.0475,0,0.0475,3.52,-0.25,3.5288666736
2019-05-17 02:00:00,3.5065,-0.24,3.5147037215,0.0165,0,0.0165,3.49,-0.24,3.4982424158,3.5965,-0.24,3.6044988903,0.0165,0,0.0165,3.58,-0.24,3.5880356743
2019-05-17 02:30:00,3.482,-0.25,3.4909631909,0.012,0,0.012,3.47,-0.25,3.4789941075,3.582,-0.27,3.5921614663,0.012,0,0.012,3.5700000000000003,-0.27,3.5801955253999997
2019-05-17 03:00:00,3.2505,-0.25,3.2600997301,0.0005,0,0.0005,3.25,-0.25,3.2596012026,3.3405,-0.27,3.3513937772,0.0005,0,0.0005,3.34,-0.27,3.3508954027
2019-05-17 03:30:00,3.12,-0.26,3.1308145905,0.0,0,0.0,3.12,-0.26,3.1308145905,3.2,-0.28,3.2122266421,0.0,0,0.0,3.2,-0.28,3.2122266421
2019-05-17 04:00:00,3.02,-0.26,3.0311713907,0.0,0,0.0,3.02,-0.26,3.0311713907,3.1,-0.28,3.1126194756,0.0,0,0.0,3.1,-0.28,3.1126194756
2019-05-17 04:30:00,2.99,-0.26,3.001283059,0.0,0,0.0,2.99,-0.26,3.001283059,3.07,-0.28,3.0827422857,0.0,0,0.0,3.07,-0.28,3.0827422857
2019-05-17 05:00:00,3.05,-0.22,3.0579241325,0.0,0,0.0,3.05,-0.22,3.0579241325,3.13,-0.24,3.139187793,0.0,0,0.0,3.13,-0.24,3.139187793
2019-05-17 05:30:00,3.17,-0.17,3.1745550869,0.0,0,0.0,3.17,-0.17,3.1745550869,3.26,-0.17,3.2644295061,0.0,0,0.0,3.26,-0.17,3.2644295061
2019-05-17 06:00:00,3.38,0.17,3.3842724477,0.0,0,0.0,3.38,0.17,3.3842724477,3.47,0.16,3.4736868022,0.0,0,0.0,3.47,0.16,3.4736868022
2019-05-17 06:30:00,3.74,0.2,3.7453437759,0.0,0,0.0,3.74,0.2,3.7453437759,3.84,0.19,3.8446976474000003,0.0,0,0.0,3.84,0.19,3.8446976474000003
2019-05-17 07:00:00,4.18,0.23,4.1863229689,0.0,0,0.0,4.18,0.23,4.1863229689,4.29,0.27,4.2984881063,0.0,0,0.0,4.29,0.27,4.2984881063
2019-05-17 07:30:00,4.95,0.39,4.9653398675,0.0,0,0.0,4.95,0.39,4.9653398675,5.09,0.38,5.104164966,0.0,0,0.0,5.09,0.38,5.104164966
2019-05-17 08:00:00,5.104,0.41000000000000003,5.1204409966,0.004,0,0.004,5.1,0.41000000000000003,5.1164538501,5.234,0.4,5.2492624244,0.004,0,0.004,5.23,0.4,5.2452740634
2019-05-17 08:30:00,5.2585,0.5,5.2822175504,0.0085,0,0.0085,5.25,0.5,5.2737557774,5.3985,0.49,5.4206920453,0.0085,0,0.0085,5.39,0.49,5.4122268984
2019-05-17 09:00:00,5.19,0.53,5.2169914702,0.01,0,0.01,5.18,0.53,5.2070433069,5.33,0.52,5.3553057803,0.01,0,0.01,5.32,0.52,5.3453531221
2019-05-17 09:30:00,5.28,0.56,5.3096139219000005,0.02,0,0.02,5.26,0.56,5.2897258908,5.42,0.55,5.4478344321,0.02,0,0.02,5.4,0.55,5.427936993
2019-05-17 10:00:00,5.298,0.5700000000000001,5.3285742934,0.018000000000000002,0,0.018000000000000002,5.28,0.5700000000000001,5.3106779228,5.438,0.5700000000000001,5.4677915103,0.018000000000000002,0,0.018000000000000002,5.42,0.5700000000000001,5.4498899071
2019-05-17 10:30:00,5.3185,0.5700000000000001,5.348957118,0.0385,0,0.0385,5.28,0.5700000000000001,5.3106779228,5.4585,0.5700000000000001,5.4881802312,0.0385,0,0.0385,5.42,0.5700000000000001,5.4498899071
2019-05-17 11:00:00,5.198,0.62,5.2348451744,0.078,0,0.078,5.12,0.62,5.157402447,5.328,0.62,5.3639522742,0.078,0,0.078,5.25,0.62,5.2864827627
2019-05-17 11:30:00,5.1285,0.65,5.1695272753,0.08850000000000001,0,0.08850000000000001,5.04,0.65,5.0817418274,5.2685,0.65,5.3084453704,0.08850000000000001,0,0.08850000000000001,5.18,0.65,5.2206225682
2019-05-17 12:00:00,5.0735,0.63,5.1124653789,0.10350000000000001,0,0.10350000000000001,4.97,0.63,5.0097704538,5.2035,0.63,5.2414990461,0.10350000000000001,0,0.10350000000000001,5.1,0.63,5.1387644429
2019-05-17 12:30:00,5.0875,0.62,5.1251396322,0.0775,0,0.0775,5.01,0.62,5.0482175072,5.2175,0.61,5.2530378116,0.0775,0,0.0775,5.14,0.61,5.1760699377
2019-05-17 13:00:00,5.0895,0.58,5.122441825,0.11950000000000001,0,0.11950000000000001,4.97,0.58,5.0037286097,5.2195,0.58,5.2516264385,0.11950000000000001,0,0.11950000000000001,5.1,0.58,5.1328744384
2019-05-17 13:30:00,5.1195,0.56,5.1500369173,0.17950000000000002,0,0.17950000000000002,4.94,0.56,4.9716395686,5.2495,0.56,5.2792850131,0.17950000000000002,0,0.17950000000000002,5.07,0.56,5.1008332653
2019-05-17 14:00:00,5.355,0.6000000000000001,5.3885086063,0.115,0,0.115,5.24,0.6000000000000001,5.2742392816,5.495,0.59,5.5265834835,0.115,0,0.115,5.38,0.59,5.4122546134
2019-05-17 14:30:00,5.395,0.52,5.4200023063,0.195,0,0.195,5.2,0.52,5.225935323,5.535,0.51,5.5584462757,0.195,0,0.195,5.34,0.51,5.3642986494
2019-05-17 15:00:00,5.3865,0.5,5.4096563893,0.17650000000000002,0,0.17650000000000002,5.21,0.5,5.2339373324,5.5265,0.49,5.5481800845,0.17650000000000002,0,0.17650000000000002,5.35,0.49,5.3723923907
2019-05-17 15:30:00,5.319,0.5,5.3424489702999995,0.159,0,0.159,5.16,0.5,5.1841682071,5.459,0.49,5.4809470897,0.159,0,0.159,5.3,0.49,5.3226027468
2019-05-17 16:00:00,5.3565000000000005,0.46,5.3762154207,0.1665,0,0.1665,5.19,0.46,5.210345478,5.4965,0.45,5.5148900488,0.1665,0,0.1665,5.33,0.45,5.3489625162
2019-05-17 16:30:00,5.573,0.38,5.5859402969000005,0.133,0,0.133,5.44,0.38,5.4532559082,5.723,0.37,5.7349480381,0.133,0,0.133,5.59,0.37,5.6022316982
2019-05-17 17:00:00,5.8155,0.42,5.8306466408,0.1355,0,0.1355,5.68,0.42,5.6955070011,5.9655000000000005,0.41000000000000003,5.9795727481,0.1355,0,0.1355,5.83,0.41000000000000003,5.8443990281
2019-05-17 17:30:00,5.868,0.37,5.8796533911,0.098,0,0.098,5.77,0.37,5.7818509147,6.018,0.36,6.0287580811,0.098,0,0.098,5.92,0.36,5.9309358452000005
2019-05-17 18:00:00,5.8665,0.37,5.8781563649,0.0665,0,0.0665,5.8,0.37,5.8117897416,6.0165,0.36,6.0272607584,0.0665,0,0.0665,5.95,0.36,5.9608808074
2019-05-17 18:30:00,5.8235,0.33,5.8328425532,0.053500000000000006,0,0.053500000000000006,5.77,0.33,5.7794290375,5.9735,0.32,5.982065049,0.053500000000000006,0,0.053500000000000006,5.92,0.32,5.9286423404
2019-05-17 19:00:00,5.682,0.28,5.688894796,0.032,0,0.032,5.65,0.28,5.6569337984,5.832,0.26,5.8377927336,0.032,0,0.032,5.8,0.26,5.8058246615
2019-05-17 19:30:00,5.4795,0.28,5.4866492735,0.0395,0,0.0395,5.44,0.28,5.4472011162000005,5.6295,0.27,5.6359711009,0.0395,0,0.0395,5.59,0.27,5.5965167739
2019-05-17 20:00:00,5.3025,0.30000000000000004,5.3109797825000005,0.0425,0,0.0425,5.26,0.30000000000000004,5.2685481871,5.4425,0.27,5.4491931742,0.0425,0,0.0425,5.4,0.27,5.4067457865
2019-05-17 20:30:00,5.105,0.26,5.1116166719,0.035,0,0.035,5.07,0.26,5.0766622893,5.245,0.24,5.2504880726,0.035,0,0.035,5.21,0.24,5.2155249017
2019-05-17 21:00:00,4.883,0.21,4.8875135805,0.033,0,0.033,4.85,0.21,4.8545442629,5.013,0.23,5.0182735079,0.033,0,0.033,4.98,0.23,4.9853084157000005
2019-05-17 21:30:00,4.713,0.21,4.7176762288,0.053,0,0.053,4.66,0.21,4.6647293598,4.833,0.23,4.8384696961,0.053,0,0.053,4.78,0.23,4.7855302736
2019-05-17 22:00:00,4.3945,-0.23,4.400514771,0.0545,0,0.0545,4.34,-0.23,4.3460901969,4.5145,-0.26,4.5219807883000005,0.0545,0,0.0545,4.46,-0.26,4.4675720475
2019-05-17 22:30:00,4.103,-0.25,4.1106093222,0.073,0,0.073,4.03,-0.25,4.0377468965,4.213,-0.26,4.2210151623,0.073,0,0.073,4.14,-0.26,4.1481562169
2019-05-17 23:00:00,3.7295,-0.25,3.7378697476,0.0695,0,0.0695,3.66,-0.25,3.6685283153,3.8295,-0.15,3.8324365944,0.0695,0,0.0695,3.76,-0.15,3.7629908318
2019-05-17 23:30:00,3.582,-0.26,3.5914236731,0.062,0,0.062,3.52,-0.26,3.5295892112000002,3.672,-0.21,3.678,0.062,0,0.062,3.61,-0.21,3.6161028746
2019-05-18 00:00:00,3.2785,-0.26,3.2887934338,0.0985,0,0.0985,3.18,-0.26,3.1906112267,3.3585000000000003,-0.23,3.3663663274,0.0985,0,0.0985,3.26,-0.23,3.2681034255
2019-05-18 00:30:00,3.2895,-0.26,3.29975912,0.0995,0,0.0995,3.19,-0.26,3.2005780728,3.3795,-0.21,3.3860183476,0.0995,0,0.0995,3.2800000000000002,-0.21,3.2867156859
2019-05-18 01:00:00,3.1565,-0.26,3.1671899611,0.0665,0,0.0665,3.09,-0.26,3.1009192186,3.2365,-0.28,3.2485892707,0.0665,0,0.0665,3.17,-0.28,3.1823419049
2019-05-18 01:30:00,3.4935,-0.26,3.5031617505,0.0935,0,0.0935,3.4,-0.26,3.4099266854,3.5835,-0.28,3.5944223806,0.0935,0,0.0935,3.49,-0.28,3.5012140751
2019-05-18 02:00:00,3.4425,-0.27,3.4530720019,0.0825,0,0.0825,3.36,-0.27,3.3708307581,3.5324999999999998,-0.29,3.5443837617,0.0825,0,0.0825,3.45,-0.29,3.4621669515
2019-05-18 02:30:00,3.417,-0.27,3.4276506531,0.057,0,0.057,3.36,-0.27,3.3708307581,3.507,-0.29,3.5189698777,0.057,0,0.057,3.45,-0.29,3.4621669515
2019-05-18 03:00:00,3.2565,-0.25,3.2660820948,0.0565,0,0.0565,3.2,-0.25,3.2097507691000002,3.3465,-0.27,3.3573743089,0.0565,0,0.0565,3.29,-0.27,3.3010604357
2019-05-18 03:30:00,3.0645,-0.26,3.0755097545,0.044500000000000005,0,0.044500000000000005,3.02,-0.26,3.0311713907,3.1445,-0.29,3.1578442409,0.044500000000000005,0,0.044500000000000005,3.1,-0.29,3.1135349684999998
2019-05-18 04:00:00,2.993,-0.26,3.004271792,0.043000000000000003,0,0.043000000000000003,2.95,-0.26,2.9614354627,3.073,-0.29,3.0866533657,0.043000000000000003,0,0.043000000000000003,3.03,-0.29,3.043846251
2019-05-18 04:30:00,3.0175,-0.24,3.027029278,0.0675,0,0.0675,2.95,-0.24,2.9597466108,3.0975,-0.26,3.1083928725,0.0675,0,0.0675,3.03,-0.26,3.0411346567
2019-05-18 05:00:00,2.9965,-0.22,3.0045652348,0.0665,0,0.0665,2.93,-0.22,2.9382477772,3.0765,-0.25,3.0866409331,0.0665,0,0.0665,3.01,-0.25,3.0203642164
2019-05-18 05:30:00,3.05,-0.22,3.0579241325,0.08,0,0.08,2.9699999999999998,-0.22,2.9781370015,3.13,-0.25,3.1399681527,0.08,0,0.08,3.05,-0.25,3.0602287496
2019-05-18 06:00:00,3.08,-0.2,3.0864866758,0.08,0,0.08,3.0,-0.2,3.0066592757,3.16,-0.22,3.1676489705,0.08,0,0.08,3.08,-0.22,3.0878471465
2019-05-18 06:30:00,3.303,-0.22,3.3103185647,0.043000000000000003,0,0.043000000000000003,3.26,-0.22,3.2674148803,3.393,-0.24,3.4014774731,0.043000000000000003,0,0.043000000000000003,3.35,-0.24,3.358586012
2019-05-18 07:00:00,3.5955,0.07,3.5961813428,0.0455,0,0.0455,3.55,0.07,3.5506900738000002,3.6955,0.34,3.711107685,0.0455,0,0.0455,3.65,0.34,3.6658014131
2019-05-18 07:30:00,3.8545,0.21,3.8602163475999998,0.0345,0,0.0345,3.8200000000000003,0.21,3.8257678968,3.9545,0.2,3.9595542994,0.0345,0,0.0345,3.92,0.2,3.9250987249
2019-05-18 08:00:00,4.127,0.23,4.1334040451,0.017,0,0.017,4.11,0.23,4.1164304926,4.237,0.21,4.2422009618,0.017,0,0.017,4.22,0.21,4.2252218877
2019-05-18 08:30:00,4.3995,0.26,4.4071759949,0.0395,0,0.0395,4.36,0.26,4.3677454138,4.5195,0.25,4.5264092005,0.0395,0,0.0395,4.48,0.25,4.4869700244
2019-05-18 09:00:00,4.5815,0.28,4.5900481751,0.061500000000000006,0,0.061500000000000006,4.52,0.28,4.5286642622,4.7015,0.26,4.7086837067000005,0.061500000000000006,0,0.061500000000000006,4.64,0.26,4.6472787736
2019-05-18 09:30:00,4.7275,0.33,4.7390037191,0.0575,0,0.0575,4.67,0.33,4.68164501,4.8575,0.32,4.8680289903,0.0575,0,0.0575,4.8,0.32,4.8106548411
2019-05-18 10:00:00,4.7205,0.4,4.7374170441,0.060500000000000005,0,0.060500000000000005,4.66,0.4,4.6771358757,4.8405000000000005,0.39,4.8561857718,0.060500000000000005,0,0.060500000000000005,4.78,0.39,4.7958836516000005
2019-05-18 10:30:00,4.707,0.37,4.7215197765,0.047,0,0.047,4.66,0.37,4.6746657635,4.827,0.36,4.8404058714,0.047,0,0.047,4.78,0.36,4.793537316
2019-05-18 11:00:00,4.6465,0.44,4.6672863904,0.0765,0,0.0765,4.57,0.44,4.5911327578000005,4.7665,0.44,4.7867653222,0.0765,0,0.0765,4.69,0.44,4.7105944423
2019-05-18 11:30:00,4.489,0.42,4.5086052167,0.059000000000000004,0,0.059000000000000004,4.43,0.42,4.4498651665,4.609,0.42,4.6280969091,0.059000000000000004,0,0.059000000000000004,4.55,0.42,4.5693434977
2019-05-18 12:00:00,4.3345,0.4,4.3529174412,0.0545,0,0.0545,4.28,0.4,4.2986509512,4.4445,0.39,4.4615782241,0.0545,0,0.0545,4.39,0.39,4.4072894164
2019-05-18 12:30:00,4.1855,0.37,4.2018222535,0.0755,0,0.0755,4.11,0.37,4.1266208937,4.2955,0.36,4.3105591575,0.0755,0,0.0755,4.22,0.36,4.2353276142
2019-05-18 13:00:00,3.9699999999999998,0.33,3.9836917551,0.08,0,0.08,3.89,0.33,3.903972336,4.07,0.32,4.0825604711,0.08,0,0.08,3.99,0.32,4.0028115119
2019-05-18 13:30:00,3.8495,0.31,3.861961969,0.1395,0,0.1395,3.71,0.31,3.7229289545,3.9495,0.30000000000000004,3.9608774596,0.1395,0,0.1395,3.81,0.30000000000000004,3.8217927730000003
2019-05-18 14:00:00,3.8855,0.28,3.8955757277,0.17550000000000002,0,0.17550000000000002,3.71,0.28,3.7205510345,3.9955,0.30000000000000004,4.0067468413,0.17550000000000002,0,0.17550000000000002,3.8200000000000003,0.30000000000000004,3.8317619968
2019-05-18 14:30:00,3.6565000000000003,0.26,3.6657321574,0.20650000000000002,0,0.20650000000000002,3.45,0.26,3.4597832302000002,3.7465,0.25,3.7548318538,0.20650000000000002,0,0.20650000000000002,3.54,0.25,3.5488167042
2019-05-18 15:00:00,3.5015,0.26,3.5111397366,0.2015,0,0.2015,3.3,0.26,3.3102265783,3.5815,0.25,3.5902147916000002,0.2015,0,0.2015,3.38,0.25,3.3892329516
2019-05-18 15:30:00,3.6675,0.26,3.6767045367,0.1975,0,0.1975,3.47,0.26,3.4797270008,3.7575000000000003,0.24,3.7651568692,0.1975,0,0.1975,3.56,0.24,3.5680807166
2019-05-18 16:00:00,3.5324999999999998,0.25,3.5413353767,0.2525,0,0.2525,3.2800000000000002,0.25,3.2895136419,3.6225,0.24,3.6304416054,0.2525,0,0.2525,3.37,0.24,3.3785351856
2019-05-18 16:30:00,3.656,0.25,3.6645376243000003,0.23600000000000002,0,0.23600000000000002,3.42,0.25,3.4291252529,3.746,0.24,3.7536803274,0.23600000000000002,0,0.23600000000000002,3.51,0.24,3.5181955602
2019-05-18 17:00:00,3.83,0.25,3.8381505963,0.17,0,0.17,3.66,0.25,3.6685283153,3.92,0.24,3.9273400668000003,0.17,0,0.17,3.75,0.24,3.7576721517
2019-05-18 17:30:00,4.0475,0.25,4.0552134654,0.2175,0,0.2175,3.83,0.25,3.8381505963,4.1475,0.24,4.1544381389,0.2175,0,0.2175,3.93,0.24,3.9373214245
2019-05-18 18:00:00,4.2285,0.22,4.2342192019,0.1885,0,0.1885,4.04,0.22,4.0459856648,4.3385,0.21,4.3435794283,0.1885,0,0.1885,4.15,0.21,4.1553098561
2019-05-18 18:30:00,4.429,0.22,4.4344606211,0.169,0,0.169,4.26,0.22,4.2656769685,4.539,0.21,4.5438553014,0.169,0,0.169,4.37,0.21,4.3750428569
2019-05-18 19:00:00,4.525,0.22,4.5303449096,0.20500000000000002,0,0.20500000000000002,4.32,0.22,4.3255982245,4.635,0.21,4.6397548427,0.20500000000000002,0,0.20500000000000002,4.43,0.21,4.4349746335
2019-05-18 19:30:00,4.6205,0.22,4.6257345633,0.1905,0,0.1905,4.43,0.22,4.43545939,4.7405,0.21,4.7451491283,0.1905,0,0.1905,4.55,0.21,4.5548435758
2019-05-18 20:00:00,4.4635,0.22,4.4689184654,0.14350000000000002,0,0.14350000000000002,4.32,0.22,4.3255982245,4.5835,0.21,4.5883082122,0.14350000000000002,0,0.14350000000000002,4.44,0.21,4.4449634419
2019-05-18 20:30:00,4.3035,-0.04,4.3036858912,0.1635,0,0.1635,4.14,-0.04,4.1401932322,4.4135,0.08,4.4142249886,0.1635,0,0.1635,4.25,0.08,4.2507528745
2019-05-18 21:00:00,4.1285,-0.19,4.1328697354,0.1685,0,0.1685,3.96,-0.19,3.9645554606,4.2385,-0.23,4.2447358281,0.1685,0,0.1685,4.07,-0.23,4.0764935913
2019-05-18 21:30:00,4.146,-0.08,4.1467717564,0.146,0,0.146,4.0,-0.08,4.00079992,4.256,-0.09,4.2569514914,0.146,0,0.146,4.11,-0.09,4.1109852834
2019-05-18 22:00:00,4.0365,-0.23,4.0430473965000004,0.17650000000000002,0,0.17650000000000002,3.86,-0.23,3.8668462602,4.1465,-0.22,4.1523321459,0.17650000000000002,0,0.17650000000000002,3.9699999999999998,-0.22,3.9760910452
2019-05-18 22:30:00,3.8095,-0.26,3.8183622471,0.1995,0,0.1995,3.61,-0.26,3.6193507705,3.9095,-0.26,3.9181360683,0.1995,0,0.1995,3.71,-0.26,3.7190993533
2019-05-18 23:00:00,3.5415,-0.26,3.5510311531000003,0.24150000000000002,0,0.24150000000000002,3.3,-0.26,3.3102265783,3.6315,-0.27,3.641523342,0.24150000000000002,0,0.24150000000000002,3.39,-0.27,3.4007352146
2019-05-18 23:30:00,3.3845,-0.27,3.3952526047,0.20450000000000002,0,0.20450000000000002,3.18,-0.27,3.1914416805,3.4745,-0.24,3.4827790987,0.20450000000000002,0,0.20450000000000002,3.27,-0.24,3.2787955105
2019-05-19 00:00:00,3.172,-0.27,3.1834704333,0.212,0,0.212,2.96,-0.27,2.9722886805,3.242,-0.25,3.2516248246,0.212,0,0.212,3.03,-0.25,3.0402960382
2019-05-19 00:30:00,3.193,-0.27,3.2043952628,0.203,0,0.203,2.99,-0.27,3.0021658848,3.273,-0.26,3.2833106767,0.203,0,0.203,3.07,-0.26,3.0809901006000002
2019-05-19 01:00:00,3.103,-0.27,3.1147245464,0.14300000000000002,0,0.14300000000000002,2.96,-0.27,2.9722886805,3.183,-0.28,3.1952916925,0.14300000000000002,0,0.14300000000000002,3.04,-0.28,3.0528675045
2019-05-19 01:30:00,3.39,-0.27,3.4007352146,0.22,0,0.22,3.17,-0.27,3.1814776441,3.48,-0.27,3.4904584226,0.22,0,0.22,3.26,-0.27,3.2711618731
2019-05-19 02:00:00,3.3775,-0.27,3.3882748191,0.20750000000000002,0,0.20750000000000002,3.17,-0.27,3.1814776441,3.4675000000000002,-0.28,3.478786606,0.20750000000000002,0,0.20750000000000002,3.26,-0.28,3.272002445
2019-05-19 02:30:00,3.3545,-0.27,3.3653484589,0.1345,0,0.1345,3.22,-0.27,3.231300048,3.4445,-0.28,3.4558617232,0.1345,0,0.1345,3.31,-0.28,3.3218217893
2019-05-19 03:00:00,3.113,-0.25,3.1230224143,0.093,0,0.093,3.02,-0.25,3.030330015,3.193,-0.28,3.2052533441,0.093,0,0.093,3.1,-0.28,3.1126194756
2019-05-19 03:30:00,2.9325,-0.27,2.9449034364,0.0625,0,0.0625,2.87,-0.27,2.8826723713,3.0125,-0.30000000000000004,3.0274009067,0.0625,0,0.0625,2.95,-0.30000000000000004,2.9652150005999998
2019-05-19 04:00:00,2.8945,-0.27,2.9070655737,0.0645,0,0.0645,2.83,-0.27,2.842850682,2.9745,-0.30000000000000004,2.9895903147,0.0645,0,0.0645,2.91,-0.30000000000000004,2.9254230463
2019-05-19 04:30:00,2.84,-0.27,2.8528056366000003,0.05,0,0.05,2.79,-0.27,2.8030340704,2.92,-0.30000000000000004,2.9353705047,0.05,0,0.05,2.87,-0.30000000000000004,2.8856368448
2019-05-19 05:00:00,2.719,-0.27,2.7323727784000003,0.039,0,0.039,2.68,-0.27,2.6935664091,2.789,-0.30000000000000004,2.8050884122,0.039,0,0.039,2.75,-0.30000000000000004,2.7663152387
2019-05-19 05:30:00,2.6715,-0.27,2.6851093553,0.0415,0,0.0415,2.63,-0.27,2.6438229895000003,2.7415000000000003,-0.30000000000000004,2.7578655243,0.0415,0,0.0415,2.7,-0.30000000000000004,2.7166155414
2019-05-19 06:00:00,2.668,-0.27,2.681627118,0.038,0,0.038,2.63,-0.27,2.6438229895000003,2.738,-0.30000000000000004,2.75438632,0.038,0,0.038,2.7,-0.30000000000000004,2.7166155414
2019-05-19 06:30:00,2.8355,-0.27,2.8483258679,0.0655,0,0.0655,2.77,-0.27,2.7831277369,2.9155,-0.30000000000000004,2.9308941042,0.0655,0,0.0655,2.85,-0.30000000000000004,2.8657459762
2019-05-19 07:00:00,2.9395,-0.25,2.9501119047,0.0495,0,0.0495,2.89,-0.25,2.900792995,3.0195,-0.28,3.0324544927,0.0495,0,0.0495,2.9699999999999998,-0.28,2.9831694555
2019-05-19 07:30:00,3.1045,-0.24,3.1137630369,0.044500000000000005,0,0.044500000000000005,3.06,-0.24,3.069397335,3.1845,-0.27,3.1959255702,0.044500000000000005,0,0.044500000000000005,3.14,-0.27,3.1515869019
2019-05-19 08:00:00,3.344,-0.23,3.3519003565,0.054,0,0.054,3.29,-0.23,3.2980297148,3.434,-0.18,3.4387142946,0.054,0,0.054,3.38,-0.18,3.384789506
2019-05-19 08:30:00,3.588,-0.23,3.5953642375,0.088,0,0.088,3.5,-0.23,3.5075490018,3.678,-0.21,3.683990228,0.088,0,0.088,3.59,-0.21,3.5961368161
2019-05-19 09:00:00,3.781,-0.21,3.7868273,0.111,0,0.111,3.67,-0.21,3.6760032644000002,3.8810000000000002,-0.21,3.8866773728,0.111,0,0.111,3.77,-0.21,3.7758442764
2019-05-19 09:30:00,4.0615,0.22,4.0674540256,0.14150000000000001,0,0.14150000000000001,3.92,0.22,3.9261686158,4.1615,0.2,4.1663031875,0.14150000000000001,0,0.14150000000000001,4.02,0.2,4.0249720496
2019-05-19 10:00:00,4.247,0.22,4.2526943224,0.127,0,0.127,4.12,0.22,4.1258696053,4.357,0.21,4.3620578859,0.127,0,0.127,4.23,0.21,4.235209558
2019-05-19 10:30:00,4.2225,0.22,4.2282273177,0.1325,0,0.1325,4.09,0.22,4.0959125967,4.3325,0.21,4.3375864545,0.1325,0,0.1325,4.2,0.21,4.2052467228
2019-05-19 11:00:00,4.272,0.26,4.2799046718,0.14200000000000002,0,0.14200000000000002,4.13,0.26,4.1381759267,4.372,0.24,4.378582419,0.14200000000000002,0,0.14200000000000002,4.23,0.24,4.23680304
2019-05-19 11:30:00,4.271,0.25,4.278310531,0.121,0,0.121,4.15,0.25,4.1575233012,4.381,0.23,4.38703328,0.121,0,0.121,4.26,0.23,4.266204402
2019-05-19 12:00:00,4.237,0.26,4.2449698468,0.107,0,0.107,4.13,0.26,4.1381759267,4.347,0.25,4.3541829314000005,0.107,0,0.107,4.24,0.25,4.2473638883
2019-05-19 12:30:00,4.2305,0.26,4.2384820691,0.1005,0,0.1005,4.13,0.26,4.1381759267,4.3405000000000005,0.25,4.3476936702,0.1005,0,0.1005,4.24,0.25,4.2473638883
2019-05-19 13:00:00,4.222,0.26,4.2299981087,0.162,0,0.162,4.06,0.26,4.0683166052,4.332,0.25,4.3392077618,0.162,0,0.162,4.17,0.25,4.177487283
2019-05-19 13:30:00,4.0295,0.26,4.0378794249,0.1995,0,0.1995,3.83,0.26,3.8388149213,4.1295,0.25,4.1370605809,0.1995,0,0.1995,3.93,0.25,3.9379436258
2019-05-19 14:00:00,3.951,0.25,3.958901489,0.251,0,0.251,3.7,0.25,3.7084363282,4.051,0.25,4.0587068138,0.251,0,0.251,3.8,0.25,3.8082148049
2019-05-19 14:30:00,3.7640000000000002,0.25,3.7722932018,0.444,0,0.444,3.32,0.25,3.3293993452,3.854,0.25,3.8620999469,0.444,0,0.444,3.41,0.25,3.4191519416
2019-05-19 15:00:00,3.6375,0.25,3.646080944,0.41750000000000004,0,0.41750000000000004,3.22,0.25,3.2296903876,3.7275,0.25,3.7358742283,0.41750000000000004,0,0.41750000000000004,3.31,0.25,3.3194276615
2019-05-19 15:30:00,3.716,0.25,3.7244000859,0.326,0,0.326,3.39,0.25,3.3992057896,3.806,0.24,3.8135594921,0.326,0,0.326,3.48,0.24,3.4882660449
2019-05-19 16:00:00,3.683,0.23,3.6901746571,0.433,0,0.433,3.25,0.23,3.258128297,3.773,0.22,3.7794085516,0.433,0,0.433,3.34,0.22,3.3472376671
2019-05-19 16:30:00,3.8405,0.23,3.8473809598,0.5205000000000001,0,0.5205000000000001,3.32,0.23,3.3279573315,3.9305,0.22,3.9366521627,0.5205000000000001,0,0.5205000000000001,3.41,0.22,3.4170894047
2019-05-19 17:00:00,4.0825,0.23,4.0889737404,0.47250000000000003,0,0.47250000000000003,3.61,0.23,3.6173194495,4.1825,0.22,4.1882820165,0.47250000000000003,0,0.47250000000000003,3.71,0.22,3.7165171868
2019-05-19 17:30:00,4.2915,0.25,4.2987756687,0.48150000000000004,0,0.48150000000000004,3.81,0.25,3.81819329,4.3915,0.22,4.3970071924,0.48150000000000004,0,0.48150000000000004,3.91,0.22,3.9161843675
2019-05-19 18:00:00,4.5685,0.23,4.5742859825,0.4585,0,0.4585,4.11,0.23,4.1164304926,4.6785,0.22,4.6836697418,0.4585,0,0.4585,4.22,0.22,4.225730706
2019-05-19 18:30:00,4.6425,0.23,4.6481938697,0.35250000000000004,0,0.35250000000000004,4.29,0.23,4.2961610771,4.7525,0.22,4.7575893318,0.35250000000000004,0,0.35250000000000004,4.4,0.22,4.4054965668
2019-05-19 19:00:00,4.633,0.16,4.6357619654,0.303,0,0.303,4.33,0.16,4.3329551117000005,4.743,0.2,4.7472148677,0.303,0,0.303,4.44,0.2,4.4445022218
2019-05-19 19:30:00,4.6635,0.19,4.6673688787,0.28350000000000003,0,0.28350000000000003,4.38,0.19,4.3841190677,4.7735,0.2,4.7776879607,0.28350000000000003,0,0.28350000000000003,4.49,0.2,4.4944521357
2019-05-19 20:00:00,4.5055,0.24,4.5118876593,0.2555,0,0.2555,4.25,0.24,4.2567710768,4.6155,0.22,4.6207402275,0.2555,0,0.2555,4.36,0.22,4.3655469302
2019-05-19 20:30:00,4.4095,-0.34,4.4225886368000005,0.1595,0,0.1595,4.25,-0.34,4.2635783094,4.5295,0.06,4.5298973774,0.1595,0,0.1595,4.37,0.06,4.3704118799
2019-05-19 21:00:00,4.32,-0.17,4.3233436135,0.18,0,0.18,4.14,-0.17,4.1434888681,4.43,0.04,4.4301805832,0.18,0,0.18,4.25,0.04,4.2501882311
2019-05-19 21:30:00,4.256,-0.23,4.2622102248000004,0.216,0,0.216,4.04,-0.23,4.0465417334,4.366,-0.2,4.3705784514,0.216,0,0.216,4.15,-0.2,4.1548164821
2019-05-19 22:00:00,4.14,-0.23,4.1463839668,0.16,0,0.16,3.98,-0.23,3.9866401894,4.24,-0.25,4.2473638883,0.16,0,0.16,4.08,-0.25,4.0876521378
2019-05-19 22:30:00,3.923,-0.25,3.9309577713,0.163,0,0.163,3.76,-0.25,3.7683020049,4.023,-0.23,4.0295693318,0.163,0,0.163,3.86,-0.23,3.8668462602
2019-05-19 23:00:00,3.6,-0.23,3.60733974,0.18,0,0.18,3.42,-0.23,3.4277251932,3.69,-0.23,3.697161073,0.18,0,0.18,3.51,-0.23,3.5175275408
2019-05-19 23:30:00,3.3405,-0.26,3.3506029681,0.1405,0,0.1405,3.2,-0.26,3.2105451251,3.4305,-0.25,3.4395973965,0.1405,0,0.1405,3.29,-0.25,3.2994848083
2019-05-20 00:00:00,3.0405,-0.28,3.0533653974,0.12050000000000001,0,0.12050000000000001,2.92,-0.28,2.9333939388,3.1105,-0.30000000000000004,3.1249336393,0.12050000000000001,0,0.12050000000000001,2.99,-0.30000000000000004,3.0050124792
2019-05-20 00:30:00,3.0905,-0.28,3.1031581091,0.12050000000000001,0,0.12050000000000001,2.9699999999999998,-0.28,2.9831694555,3.1705,-0.28,3.1828399661,0.12050000000000001,0,0.12050000000000001,3.05,-0.28,3.0628254929
2019-05-20 01:00:00,2.965,-0.28,2.9781915654,0.165,0,0.165,2.8,-0.28,2.8139651739,3.035,-0.31,3.0507908811,0.165,0,0.165,2.87,-0.31,2.8866936103
2019-05-20 01:30:00,3.278,-0.28,3.2899367775,0.168,0,0.168,3.11,-0.28,3.1225790622,3.368,-0.30000000000000004,3.3813346477,0.168,0,0.168,3.2,-0.30000000000000004,3.214031736
2019-05-20 02:00:00,3.296,-0.28,3.3078718234,0.156,0,0.156,3.14,-0.28,3.1524593574,3.376,-0.31,3.3902029438,0.156,0,0.156,3.22,-0.31,3.2348879424
2019-05-20 02:30:00,3.2785,-0.28,3.2904349636,0.1385,0,0.1385,3.14,-0.28,3.1524593574,3.3585000000000003,-0.31,3.372776638,0.1385,0,0.1385,3.22,-0.31,3.2348879424
2019-05-20 03:00:00,3.0395,-0.28,3.0523696123,0.1595,0,0.1595,2.88,-0.28,2.8935790986,3.1195,-0.31,3.1348652682,0.1595,0,0.1595,2.96,-0.31,2.9761888381
2019-05-20 03:30:00,2.9395,-0.29,2.9537705141,0.1295,0,0.1295,2.81,-0.29,2.8249247778,3.0095,-0.32,3.0264649758,0.1295,0,0.1295,2.88,-0.32,2.8977232442
2019-05-20 04:00:00,2.944,-0.26,2.9554586784,0.134,0,0.134,2.81,-0.26,2.8220028349,3.014,-0.29,3.0279194177,0.134,0,0.134,2.88,-0.29,2.8945638704
2019-05-20 04:30:00,2.8835,-0.28,2.8970626935,0.14350000000000002,0,0.14350000000000002,2.74,-0.28,2.7542694131000003,2.9635,-0.31,2.9796698223,0.14350000000000002,0,0.14350000000000002,2.8200000000000003,-0.31,2.8369878392
2019-05-20 05:00:00,2.9565,-0.21,2.9639487597,0.14650000000000002,0,0.14650000000000002,2.81,-0.21,2.8178360492000003,3.0365,-0.24,3.0459698373,0.14650000000000002,0,0.14650000000000002,2.89,-0.24,2.8999482754
2019-05-20 05:30:00,3.02,-0.23,3.0287456149,0.14,0,0.14,2.88,-0.23,2.8891694308,3.09,-0.26,3.1009192186,0.14,0,0.14,2.95,-0.26,2.9614354627
2019-05-20 06:00:00,3.229,-0.16,3.2329616453,0.149,0,0.149,3.08,-0.16,3.0841530442,3.319,-0.18,3.3238774045,0.149,0,0.149,3.17,-0.18,3.1751062974
2019-05-20 06:30:00,3.757,0.21,3.7628644674,0.157,0,0.157,3.6,0.21,3.6061197983,3.857,0.23,3.8638515758,0.157,0,0.157,3.7,0.23,3.7071417561
2019-05-20 07:00:00,4.0935,0.23,4.0999563717,0.1335,0,0.1335,3.96,0.23,3.9666736695,4.1935,0.23,4.1998026442,0.1335,0,0.1335,4.06,0.23,4.0665095598
2019-05-20 07:30:00,4.7379999999999995,0.33,4.7494782871,0.108,0,0.108,4.63,0.33,4.6417453614,4.868,0.32,4.8785063288,0.108,0,0.108,4.76,0.32,4.7707441768
2019-05-20 08:00:00,5.0015,0.41000000000000003,5.0182768208,0.1015,0,0.1015,4.9,0.41000000000000003,4.9171231427,5.1315,0.41000000000000003,5.147853169,0.1015,0,0.1015,5.03,0.41000000000000003,5.0466820784
2019-05-20 08:30:00,4.9955,0.44,5.0148400024,0.1255,0,0.1255,4.87,0.44,4.8898363981,5.1255,0.43,5.1435056382,0.1255,0,0.1255,5.0,0.43,5.0184559378
2019-05-20 09:00:00,4.864,0.48,4.887626827,0.10400000000000001,0,0.10400000000000001,4.76,0.48,4.7841404662,4.994,0.47000000000000003,5.0160677826,0.10400000000000001,0,0.10400000000000001,4.89,0.47000000000000003,4.9125349872
2019-05-20 09:30:00,4.9055,0.55,4.9362364459,0.10550000000000001,0,0.10550000000000001,4.8,0.55,4.8314076624,5.0255,0.54,5.0544287758,0.10550000000000001,0,0.10550000000000001,4.92,0.54,4.9495454337
2019-05-20 10:00:00,4.917,0.59,4.9522710952,0.117,0,0.117,4.8,0.59,4.8361244814,5.037,0.59,5.0714365815,0.117,0,0.117,4.92,0.59,4.9552497414
2019-05-20 10:30:00,4.834,0.63,4.8748801011000005,0.10400000000000001,0,0.10400000000000001,4.73,0.63,4.7717711596,4.964,0.63,5.0038181422,0.10400000000000001,0,0.10400000000000001,4.86,0.63,4.9006632204
2019-05-20 11:00:00,4.765,0.63,4.8064669977,0.125,0,0.125,4.64,0.63,4.6825740784,4.885,0.63,4.9254568316,0.125,0,0.125,4.76,0.63,4.8015101791
2019-05-20 11:30:00,4.83,0.63,4.870913672,0.1,0,0.1,4.73,0.63,4.7717711596,4.95,0.63,4.9899298592,0.1,0,0.1,4.85,0.63,4.8907463643
2019-05-20 12:00:00,4.799,0.63,4.84017572,0.109,0,0.109,4.69,0.63,4.7321242587,4.9190000000000005,0.63,4.9591794684,0.109,0,0.109,4.8100000000000005,0.63,4.8510823535
2019-05-20 12:30:00,4.7755,0.63,4.8168766073,0.0955,0,0.0955,4.68,0.63,4.722213464,4.8955,0.63,4.9358707692,0.0955,0,0.0955,4.8,0.63,4.8411672146
2019-05-20 13:00:00,4.6525,0.59,4.6897607881,0.12250000000000001,0,0.12250000000000001,4.53,0.59,4.5682600626,4.7725,0.59,4.808831069,0.12250000000000001,0,0.12250000000000001,4.65,0.59,4.6872806615
2019-05-20 13:30:00,4.663,0.58,4.6989327512,0.14300000000000002,0,0.14300000000000002,4.52,0.58,4.557060456,4.783,0.5700000000000001,4.8168442988999995,0.14300000000000002,0,0.14300000000000002,4.64,0.5700000000000001,4.6748796776
2019-05-20 14:00:00,4.527,0.6000000000000001,4.5665883327,0.157,0,0.157,4.37,0.6000000000000001,4.4109976196,4.647,0.59,4.6843045375,0.157,0,0.157,4.49,0.59,4.528598017
2019-05-20 14:30:00,4.3595,0.56,4.3953202671,0.2195,0,0.2195,4.14,0.56,4.177702718,4.4595,0.55,4.493288356,0.2195,0,0.2195,4.24,0.55,4.2755233598
2019-05-20 15:00:00,4.3265,0.6000000000000001,4.3679059342,0.20650000000000002,0,0.20650000000000002,4.12,0.6000000000000001,4.1634600995,4.4365,0.59,4.4755594343,0.20650000000000002,0,0.20650000000000002,4.23,0.59,4.2709483724
2019-05-20 15:30:00,4.339,0.56,4.3749881143,0.249,0,0.249,4.09,0.56,4.1281593961,4.439,0.56,4.4741838362,0.249,0,0.249,4.19,0.56,4.2272567937
2019-05-20 16:00:00,4.4205,0.56,4.4558299171,0.24050000000000002,0,0.24050000000000002,4.18,0.56,4.2173451365,4.5205,0.56,4.555054363,0.24050000000000002,0,0.24050000000000002,4.28,0.56,4.3164800474
2019-05-20 16:30:00,4.6165,0.51,4.6445852614,0.2565,0,0.2565,4.36,0.51,4.389726643,4.7365,0.5,4.7628176797,0.2565,0,0.2565,4.48,0.5,4.5078154354
2019-05-20 17:00:00,4.7645,0.4,4.781261366,0.2545,0,0.2545,4.51,0.4,4.5277036122,4.8845,0.38,4.8992591532,0.2545,0,0.2545,4.63,0.38,4.6455677802
2019-05-20 17:30:00,4.957,0.37,4.9707895751,0.267,0,0.267,4.69,0.37,4.7045722441,5.077,0.35000000000000003,5.0890499113,0.267,0,0.267,4.8100000000000005,0.35000000000000003,4.8227170765
2019-05-20 18:00:00,4.8855,0.32,4.8959687754,0.29550000000000004,0,0.29550000000000004,4.59,0.32,4.6011411628,4.9955,0.31,5.0051094144,0.29550000000000004,0,0.29550000000000004,4.7,0.31,4.7102123094
2019-05-20 18:30:00,4.9625,0.30000000000000004,4.9715597402,0.24250000000000002,0,0.24250000000000002,4.72,0.30000000000000004,4.729524289,5.0825,0.28,5.0902068966,0.24250000000000002,0,0.24250000000000002,4.84,0.28,4.8480924084
2019-05-20 19:00:00,5.0715,0.30000000000000004,5.0803653658,0.2615,0,0.2615,4.8100000000000005,0.30000000000000004,4.8193464287,5.2015,0.27,5.2085028799,0.2615,0,0.2615,4.94,0.27,4.9473730403000005
2019-05-20 19:30:00,4.9785,0.26,4.9852845706,0.2185,0,0.2185,4.76,0.26,4.7670955518,5.0985,0.24,5.1041455945,0.2185,0,0.2185,4.88,0.24,4.8858980751
2019-05-20 20:00:00,4.8755,0.29,4.8841171413,0.1955,0,0.1955,4.68,0.29,4.6889764341,4.9955,0.28,5.0033409088,0.1955,0,0.1955,4.8,0.28,4.8081597311
2019-05-20 20:30:00,4.718,0.26,4.7251586217,0.158,0,0.158,4.5600000000000005,0.26,4.5674062661,4.838,0.25,4.8444549745,0.158,0,0.158,4.68,0.25,4.6866725936
2019-05-20 21:00:00,4.6015,0.26,4.6088395774,0.14150000000000001,0,0.14150000000000001,4.46,0.26,4.4675720475,4.7215,0.27,4.7292137031,0.14150000000000001,0,0.14150000000000001,4.58,0.27,4.5879516126
2019-05-20 21:30:00,4.5515,0.24,4.5578231921,0.1615,0,0.1615,4.39,0.24,4.3965554699,4.6715,0.25,4.6781847174,0.1615,0,0.1615,4.51,0.25,4.5169237319
2019-05-20 22:00:00,4.3545,0.22,4.3600539274,0.1945,0,0.1945,4.16,0.22,4.1658132459,4.4645,0.21,4.469436234,0.1945,0,0.1945,4.27,0.21,4.2751608157
2019-05-20 22:30:00,4.065,0.19,4.0694379219,0.185,0,0.185,3.88,0.19,3.8846492763000002,4.165,0.21,4.1702907572,0.185,0,0.185,3.98,0.21,3.9855363504
2019-05-20 23:00:00,3.805,0.22,3.811354746,0.17500000000000002,0,0.17500000000000002,3.63,0.22,3.6366605561,3.9050000000000002,0.21,3.9106425303,0.17500000000000002,0,0.17500000000000002,3.73,0.21,3.7359068511
2019-05-20 23:30:00,3.536,-0.07,3.5366928054,0.166,0,0.166,3.37,-0.07,3.3707269246,3.626,-0.03,3.6261241016,0.166,0,0.166,3.46,-0.03,3.4601300554
2019-05-21 00:00:00,3.1315,-0.23,3.139935071,0.14150000000000001,0,0.14150000000000001,2.99,-0.23,2.9988331064000002,3.2015000000000002,-0.26,3.2120402006,0.14150000000000001,0,0.14150000000000001,3.06,-0.26,3.0710258872
2019-05-22 00:30:00,3.067,-0.25,3.0771722409,0.047,0,0.047,3.02,-0.25,3.030330015,3.147,-0.27,3.1585612231,0.047,0,0.047,3.1,-0.27,3.11173585
2019-05-22 01:00:00,2.9619999999999997,-0.27,2.9742804172,0.062,0,0.062,2.9,-0.27,2.9125418452,3.032,-0.29,3.0458371591,0.062,0,0.062,2.9699999999999998,-0.29,2.9841246623
2019-05-22 01:30:00,3.2235,-0.25,3.2331798976,0.053500000000000006,0,0.053500000000000006,3.17,-0.25,3.1798427634,3.3035,-0.27,3.3145153869,0.053500000000000006,0,0.053500000000000006,3.25,-0.27,3.2611960996000002
2019-05-22 02:00:00,3.165,-0.27,3.1764957107,0.065,0,0.065,3.1,-0.27,3.11173585,3.245,-0.29,3.2579326267,0.065,0,0.065,3.18,-0.29,3.1931958913
2019-05-22 02:30:00,3.118,-0.27,3.129668353,0.068,0,0.068,3.05,-0.27,3.0619274975,3.198,-0.29,3.2111219223,0.068,0,0.068,3.13,-0.29,3.1434057963
2019-05-22 03:00:00,2.9450000000000003,-0.25,2.9555921573,0.055,0,0.055,2.89,-0.25,2.900792995,3.025,-0.27,3.0370256831,0.055,0,0.055,2.9699999999999998,-0.27,2.9822474746000003
2019-05-22 03:30:00,2.8515,-0.26,2.8633288756,0.051500000000000004,0,0.051500000000000004,2.8,-0.26,2.8120455187999998,2.9314999999999998,-0.28,2.9448416341,0.051500000000000004,0,0.051500000000000004,2.88,-0.28,2.8935790986
2019-05-22 04:00:00,2.831,-0.26,2.8429141739,0.041,0,0.041,2.79,-0.26,2.8020885068,2.9210000000000003,-0.28,2.9343893743000002,0.041,0,0.041,2.88,-0.28,2.8935790986
2019-05-22 04:30:00,2.823,-0.24,2.8331835451,0.033,0,0.033,2.79,-0.24,2.800303555,2.9130000000000003,-0.27,2.9254861135,0.033,0,0.033,2.88,-0.27,2.8926285624
2019-05-22 05:00:00,2.901,-0.21,2.9085908959,0.031,0,0.031,2.87,-0.21,2.8776726708,2.981,-0.23,2.9898596957,0.031,0,0.031,2.95,-0.23,2.9589525174
2019-05-22 05:30:00,2.9855,0.04,2.9857679498,0.025500000000000002,0,0.025500000000000002,2.96,0.04,2.9602702579,3.0655,0.1,3.0671306216,0.025500000000000002,0,0.025500000000000002,3.04,0.1,3.0416442922
2019-05-22 06:00:00,3.2085,0.2,3.214727399,0.0085,0,0.0085,3.2,0.2,3.2062439084,3.2885,0.18,3.2934225739,0.0085,0,0.0085,3.2800000000000002,0.18,3.2849353114
2019-05-22 06:30:00,3.605,0.2,3.6105435879,0.005,0,0.005,3.6,0.2,3.6055512755,3.6950000000000003,0.2,3.7004087612000003,0.005,0,0.005,3.69,0.2,3.6954160794
2019-05-22 07:00:00,3.9915000000000003,0.26,3.999959031,0.0015,0,0.0015,3.99,0.26,3.9984622044,4.1015,0.24,4.1085158208,0.0015,0,0.0015,4.1,0.24,4.1070183832
2019-05-22 07:30:00,4.6345,0.35000000000000003,4.6476973061999995,0.0045000000000000005,0,0.0045000000000000005,4.63,0.35000000000000003,4.6432100965,4.7645,0.34,4.7766159831,0.0045000000000000005,0,0.0045000000000000005,4.76,0.34,4.7721274082
2019-05-22 08:00:00,5.028,0.47000000000000003,5.0499192073,0.008,0,0.008,5.02,0.47000000000000003,5.0419539863,5.168,0.46,5.1884317476,0.008,0,0.008,5.16,0.46,5.1804632997
2019-05-22 08:30:00,5.1765,0.5700000000000001,5.2077876541,0.006500000000000001,0,0.006500000000000001,5.17,0.5700000000000001,5.2013267538,5.3165,0.56,5.3459117323,0.006500000000000001,0,0.006500000000000001,5.31,0.56,5.339447537
2019-05-22 09:00:00,5.064,0.65,5.1055456124,0.014,0,0.014,5.05,0.65,5.0916598472,5.204,0.65,5.2444366714,0.014,0,0.014,5.19,0.65,5.2305449047
2019-05-22 09:30:00,5.0705,0.71,5.1199677978,0.0205,0,0.0205,5.05,0.71,5.0996666558,5.2105,0.71,5.2586509915,0.0205,0,0.0205,5.19,0.71,5.2383394315
2019-05-22 10:00:00,5.055,0.74,5.1088770782,0.025,0,0.025,5.03,0.74,5.0841420122,5.195,0.74,5.247439852,0.025,0,0.025,5.17,0.74,5.2226908773
2019-05-22 10:30:00,4.93,0.72,4.9822986663,0.03,0,0.03,4.9,0.72,4.9526154706,5.06,0.72,5.110968597,0.03,0,0.03,5.03,0.72,5.0812695264
2019-05-22 11:00:00,4.8325,0.75,4.890353387,0.0325,0,0.0325,4.8,0.75,4.8582404222,4.9625,0.75,5.0188550736,0.0325,0,0.0325,4.93,0.75,4.9867223705
2019-05-22 11:30:00,4.775,0.73,4.8304787547,0.035,0,0.035,4.74,0.73,4.7958836516000005,4.895,0.73,4.9491337626,0.035,0,0.035,4.86,0.73,4.9145193051
2019-05-22 12:00:00,4.682,0.71,4.7355278481,0.032,0,0.032,4.65,0.71,4.7038920056,4.802,0.71,4.8542047752,0.032,0,0.032,4.77,0.71,4.8225511921
2019-05-22 12:30:00,4.656,0.67,4.7039596087,0.036000000000000004,0,0.036000000000000004,4.62,0.67,4.6683294657,4.776,0.67,4.822766426,0.036000000000000004,0,0.036000000000000004,4.74,0.67,4.787118131
2019-05-22 13:00:00,4.5855,0.66,4.6327540675000005,0.035500000000000004,0,0.035500000000000004,4.55,0.66,4.597618949,4.7055,0.66,4.7515608225,0.035500000000000004,0,0.035500000000000004,4.67,0.66,4.7164075312
2019-05-22 13:30:00,4.5125,0.66,4.5605105251,0.0425,0,0.0425,4.47,0.66,4.5184621278,4.6325,0.66,4.6792794584,0.0425,0,0.0425,4.59,0.66,4.6372082118
2019-05-22 14:00:00,4.459,0.66,4.5075803931,0.069,0,0.069,4.39,0.66,4.4393355359,4.579,0.66,4.6263204601,0.069,0,0.069,4.51,0.66,4.5580368581
2019-05-22 14:30:00,4.355,0.6000000000000001,4.3961375092,0.075,0,0.075,4.28,0.6000000000000001,4.3218514551,4.465,0.6000000000000001,4.5051331834,0.075,0,0.075,4.39,0.6000000000000001,4.4308125666
2019-05-22 15:00:00,4.347,0.63,4.3924149394,0.067,0,0.067,4.28,0.63,4.3261183525,4.457,0.63,4.5013052551,0.067,0,0.067,4.39,0.63,4.4349746335
2019-05-22 15:30:00,4.3955,0.63,4.4404189273,0.0655,0,0.0655,4.33,0.63,4.3755913886,4.5155,0.63,4.5592368057,0.0655,0,0.0655,4.45,0.63,4.4943742612
2019-05-22 16:00:00,4.538,0.63,4.5815220178,0.058,0,0.058,4.48,0.63,4.524080017,4.648,0.63,4.6905014657,0.058,0,0.058,4.59,0.63,4.6330335634
2019-05-22 16:30:00,4.7215,0.62,4.7620334155,0.0415,0,0.0415,4.68,0.62,4.7208897466,4.8515,0.61,4.8896985848,0.0415,0,0.0415,4.8100000000000005,0.61,4.8485255491
2019-05-22 17:00:00,4.891,0.59,4.9264572463,0.031,0,0.031,4.86,0.59,4.8956817706999995,5.011,0.58,5.0444544799,0.031,0,0.031,4.98,0.58,5.0136613368
2019-05-22 17:30:00,5.114,0.53,5.1413904733999995,0.024,0,0.024,5.09,0.53,5.1175189301,5.254,0.53,5.2806643521,0.024,0,0.024,5.23,0.53,5.2567860904
2019-05-22 18:00:00,5.012,0.39,5.027150684,0.012,0,0.012,5.0,0.39,5.0151869357,5.142,0.41000000000000003,5.1583198815,0.012,0,0.012,5.13,0.41000000000000003,5.1463579355
2019-05-22 18:30:00,5.0355,0.34,5.0469654497,0.0055000000000000005,0,0.0055000000000000005,5.03,0.34,5.0414779579,5.1655,0.33,5.1760303564,0.0055000000000000005,0,0.0055000000000000005,5.16,0.33,5.1705415577
2019-05-22 19:00:00,5.1025,0.34,5.1138152342,0.0025,0,0.0025,5.1,0.34,5.1113207686,5.2325,0.33,5.2428957886,0.0025,0,0.0025,5.23,0.33,5.240400748
2019-05-22 19:30:00,4.9915,0.34,5.0030662848,0.0015,0,0.0015,4.99,0.34,5.0015697536,5.1215,0.33,5.1321206387,0.0015,0,0.0015,5.12,0.33,5.1306237438
2019-05-22 20:00:00,4.97,0.32,4.9802911561,0.0,0,0.0,4.97,0.32,4.9802911561,5.1,0.31,5.1094128821,0.0,0,0.0,5.1,0.31,5.1094128821
2019-05-22 20:30:00,4.84,0.31,4.8499175251,0.0,0,0.0,4.84,0.31,4.8499175251,4.96,0.30000000000000004,4.9690642982,0.0,0,0.0,4.96,0.30000000000000004,4.9690642982
2019-05-22 21:00:00,4.67,0.30000000000000004,4.6796260534,0.0,0,0.0,4.67,0.30000000000000004,4.6796260534,4.79,0.29,4.7987706759,0.0,0,0.0,4.79,0.29,4.7987706759
2019-05-22 21:30:00,4.59,0.27,4.5979343188,0.0,0,0.0,4.59,0.27,4.5979343188,4.71,0.26,4.7171707622,0.0,0,0.0,4.71,0.26,4.7171707622
2019-05-22 22:00:00,4.49,0.25,4.496954525,0.0,0,0.0,4.49,0.25,4.496954525,4.6,0.25,4.6067884692,0.0,0,0.0,4.6,0.25,4.6067884692
2019-05-22 22:30:00,4.2,0.21,4.2052467228,0.0,0,0.0,4.2,0.21,4.2052467228,4.32,0.21,4.3251011549000005,0.0,0,0.0,4.32,0.21,4.3251011549000005
2019-05-22 23:00:00,3.83,0.21,3.8357528596,0.0,0,0.0,3.83,0.21,3.8357528596,3.93,0.2,3.9350857678,0.0,0,0.0,3.93,0.2,3.9350857678
2019-05-22 23:30:00,3.5300000000000002,0.21,3.536240942,0.0,0,0.0,3.5300000000000002,0.21,3.536240942,3.62,0.2,3.6255206523,0.0,0,0.0,3.62,0.2,3.6255206523
2019-05-23 00:00:00,3.16,-0.24,3.1691008188,0.0,0,0.0,3.16,-0.24,3.1691008188,3.25,-0.09,3.251245915,0.0,0,0.0,3.25,-0.09,3.251245915
2019-05-23 00:30:00,3.12,-0.24,3.1292171545,0.0,0,0.0,3.12,-0.24,3.1292171545,3.2,-0.28,3.2122266421,0.0,0,0.0,3.2,-0.28,3.2122266421
2019-05-23 01:00:00,2.95,-0.27,2.9623301639,0.0,0,0.0,2.95,-0.27,2.9623301639,3.03,-0.29,3.043846251,0.0,0,0.0,3.03,-0.29,3.043846251
2019-05-23 01:30:00,3.21,-0.25,3.2197204848,0.0,0,0.0,3.21,-0.25,3.2197204848,3.29,-0.29,3.3027564246,0.0,0,0.0,3.29,-0.29,3.3027564246
2019-05-23 02:00:00,3.25,-0.25,3.2596012026,0.0,0,0.0,3.25,-0.25,3.2596012026,3.33,-0.27,3.3409280148000002,0.0,0,0.0,3.33,-0.27,3.3409280148000002
2019-05-23 02:30:00,3.12,-0.25,3.13,0.0,0,0.0,3.12,-0.25,3.13,3.2,-0.28,3.2122266421,0.0,0,0.0,3.2,-0.28,3.2122266421
2019-05-23 03:00:00,2.92,-0.25,2.9306825144,0.0,0,0.0,2.92,-0.25,2.9306825144,3.0,-0.27,3.0121254954,0.0,0,0.0,3.0,-0.27,3.0121254954
2019-05-23 03:30:00,2.83,-0.25,2.8410209433,0.0,0,0.0,2.83,-0.25,2.8410209433,2.91,-0.27,2.9224989306999998,0.0,0,0.0,2.91,-0.27,2.9224989306999998
2019-05-23 04:00:00,2.791,-0.25,2.8021743343,0.021,0,0.021,2.77,-0.25,2.7812587079,2.8609999999999998,-0.27,2.8737120593,0.021,0,0.021,2.84,-0.27,2.8528056366000003
2019-05-23 04:30:00,2.778,-0.24,2.7883478979,0.008,0,0.008,2.77,-0.24,2.7803776722,2.848,-0.27,2.8607698265,0.008,0,0.008,2.84,-0.27,2.8528056366000003
2019-05-23 05:00:00,2.84,-0.21,2.8477535006,0.0,0,0.0,2.84,-0.21,2.8477535006,2.91,-0.23,2.919075196,0.0,0,0.0,2.91,-0.23,2.919075196
2019-05-23 05:30:00,2.9699999999999998,-0.11,2.9720363389,0.0,0,0.0,2.9699999999999998,-0.11,2.9720363389,3.05,-0.18,3.0553068586,0.0,0,0.0,3.05,-0.18,3.0553068586
2019-05-23 06:00:00,3.182,0.19,3.1876674858,0.012,0,0.012,3.17,0.19,3.1756889016,3.262,0.18,3.2669625036,0.012,0,0.012,3.25,0.18,3.2549807987
2019-05-23 06:30:00,3.6085000000000003,0.21,3.6146054072,0.0285,0,0.0285,3.58,0.21,3.5861539287,3.6985,0.2,3.7039036502,0.0285,0,0.0285,3.67,0.2,3.6754455512
2019-05-23 07:00:00,3.9530000000000003,0.23,3.9596854673,0.033,0,0.033,3.92,0.23,3.9267416518,4.053,0.23,4.0595207845,0.033,0,0.033,4.02,0.23,4.0265742263
2019-05-23 07:30:00,4.562,0.31,4.5725205303,0.032,0,0.032,4.53,0.31,4.5405946747,4.682,0.30000000000000004,4.6916014323,0.032,0,0.032,4.65,0.30000000000000004,4.6596673701
2019-05-23 08:00:00,4.933,0.37,4.9468564766,0.033,0,0.033,4.9,0.37,4.9139495317,5.053,0.37,5.0665282985,0.033,0,0.033,5.02,0.37,5.0336169898
2019-05-23 08:30:00,5.032,0.48,5.0548416395,0.032,0,0.032,5.0,0.48,5.0229871591,5.172,0.47000000000000003,5.1933114676,0.032,0,0.032,5.14,0.47000000000000003,5.1614435965
2019-05-23 09:00:00,5.0695,0.58,5.1025709451,0.0095,0,0.0095,5.06,0.58,5.0931326313,5.2095,0.56,5.2395124057,0.0095,0,0.0095,5.2,0.56,5.2300669212
2019-05-23 09:30:00,5.3845,0.65,5.4235910843,0.0045000000000000005,0,0.0045000000000000005,5.38,0.65,5.4191235454,5.5245,0.65,5.5626073248,0.0045000000000000005,0,0.0045000000000000005,5.52,0.65,5.5581381775
2019-05-23 10:00:00,5.1785,0.62,5.2154829355,0.0085,0,0.0085,5.17,0.62,5.2070433069,5.3185,0.62,5.3545160612,0.0085,0,0.0085,5.31,0.62,5.3460733253
2019-05-23 10:30:00,5.163,0.65,5.2037552786,0.013000000000000001,0,0.013000000000000001,5.15,0.65,5.1908573473,5.303,0.65,5.3426874324,0.013000000000000001,0,0.013000000000000001,5.29,0.65,5.3297842358
2019-05-23 11:00:00,5.078,0.65,5.1194319997,0.018000000000000002,0,0.018000000000000002,5.06,0.65,5.1015781872,5.208,0.65,5.2484058532,0.018000000000000002,0,0.018000000000000002,5.19,0.65,5.2305449047
2019-05-23 11:30:00,4.9195,0.64,4.9609555783,0.029500000000000002,0,0.029500000000000002,4.89,0.64,4.9317035596,5.0495,0.63,5.0886491577,0.029500000000000002,0,0.029500000000000002,5.02,0.63,5.0593774321
2019-05-23 12:00:00,5.033,0.65,5.0747994049,0.023,0,0.023,5.01,0.65,5.051989707,5.163,0.65,5.2037552786,0.023,0,0.023,5.14,0.65,5.1809362088
2019-05-23 12:30:00,5.118,0.67,5.1616687224,0.028,0,0.028,5.09,0.67,5.1339068944,5.258,0.67,5.3005154466,0.028,0,0.028,5.23,0.67,5.2727412226
2019-05-23 13:00:00,5.0045,0.62,5.0427591902,0.0745,0,0.0745,4.93,0.62,4.9688328609,5.1345,0.61,5.1706083056,0.0745,0,0.0745,5.06,0.61,5.0966361455
2019-05-23 13:30:00,4.7745,0.61,4.8133096981,0.0745,0,0.0745,4.7,0.61,4.7394197957,4.8945,0.6000000000000001,4.9311388391,0.0745,0,0.0745,4.82,0.6000000000000001,4.85720084
2019-05-23 14:00:00,4.6785,0.63,4.7207268773,0.0785,0,0.0785,4.6,0.63,4.6429408784,4.7985,0.62,4.8383883939,0.0785,0,0.0785,4.72,0.62,4.7605461872
2019-05-23 14:30:00,4.6690000000000005,0.63,4.7113120253,0.049,0,0.049,4.62,0.63,4.6627566953,4.789,0.62,4.8289668667,0.049,0,0.049,4.74,0.62,4.7803765542
