Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-23 15:00:00,4.7535,0.68,4.8018915283,0.07350000000000001,0,0.07350000000000001,4.68,0.68,4.7291436857,4.8735,0.67,4.9193396152,0.07350000000000001,0,0.07350000000000001,4.8,0.67,4.8465348446
2019-05-23 15:30:00,4.7395,0.64,4.7825161003000005,0.059500000000000004,0,0.059500000000000004,4.68,0.64,4.723557981,4.8595,0.64,4.9014630724,0.059500000000000004,0,0.059500000000000004,4.8,0.64,4.8424787041
2019-05-23 16:00:00,4.829,0.55,4.8602202625,0.069,0,0.069,4.76,0.55,4.7916698551,4.949,0.55,4.9794679434999995,0.069,0,0.069,4.88,0.55,4.9108960486
2019-05-23 16:30:00,5.1795,0.53,5.206545904,0.059500000000000004,0,0.059500000000000004,5.12,0.53,5.1473585459,5.3095,0.52,5.3349030216,0.059500000000000004,0,0.059500000000000004,5.25,0.52,5.2756895284
2019-05-23 17:00:00,5.269,0.51,5.2936245617,0.049,0,0.049,5.22,0.51,5.2448546214,5.409,0.5,5.4320604746,0.049,0,0.049,5.36,0.5,5.3832703815
2019-05-23 17:30:00,5.176,0.43,5.193830571,0.036000000000000004,0,0.036000000000000004,5.14,0.43,5.1579550211,5.316,0.42,5.3325656114,0.036000000000000004,0,0.036000000000000004,5.28,0.42,5.2966782043
2019-05-23 18:00:00,5.0,0.38,5.0144192086,0.04,0,0.04,4.96,0.38,4.9745351542,5.12,0.37,5.1333517316,0.04,0,0.04,5.08,0.37,5.0934565866
2019-05-23 18:30:00,5.013,0.34,5.0245167927,0.093,0,0.093,4.92,0.34,4.931733975,5.143,0.33,5.1535763311,0.093,0,0.093,5.05,0.33,5.0607706923
2019-05-23 19:00:00,5.016,0.34,5.0275099204,0.076,0,0.076,4.94,0.34,4.9516865814,5.146,0.33,5.1565701779,0.076,0,0.076,5.07,0.33,5.0807282943
2019-05-23 19:30:00,5.053,0.36,5.0658078329,0.043000000000000003,0,0.043000000000000003,5.01,0.36,5.0229174789,5.193,0.35000000000000003,5.2047813595,0.043000000000000003,0,0.043000000000000003,5.15,0.35000000000000003,5.1618795027
2019-05-23 20:00:00,4.9205000000000005,0.32,4.9308944675,0.030500000000000003,0,0.030500000000000003,4.89,0.32,4.9004591622,5.0505,0.31,5.0600049654,0.030500000000000003,0,0.030500000000000003,5.02,0.31,5.0295626052
2019-05-23 20:30:00,4.7805,0.31,4.7905407054,0.0005,0,0.0005,4.78,0.31,4.7900417535,4.9105,0.29,4.9190558291,0.0005,0,0.0005,4.91,0.29,4.9185566989
2019-05-23 21:00:00,4.6535,0.31,4.6638141312,0.0235,0,0.0235,4.63,0.31,4.6403663648,4.7835,0.29,4.792282572,0.0235,0,0.0235,4.76,0.29,4.7688258513
2019-05-23 21:30:00,4.6,0.29,4.6091322394,0.04,0,0.04,4.5600000000000005,0.29,4.5692121859,4.72,0.28,4.728297791,0.04,0,0.04,4.68,0.28,4.6883685862
2019-05-23 22:00:00,4.503,0.27,4.5110873412,0.063,0,0.063,4.44,0.27,4.4482018839,4.6129999999999995,0.26,4.6203213092,0.063,0,0.063,4.55,0.26,4.5574225172
2019-05-23 22:30:00,4.2795,0.26,4.2873908441,0.0995,0,0.0995,4.18,0.26,4.1880783183,4.3895,0.26,4.3971934515,0.0995,0,0.0995,4.29,0.26,4.2978715663
2019-05-23 23:00:00,3.928,0.25,3.9359476623000003,0.108,0,0.108,3.8200000000000003,0.25,3.8281718875,4.038,0.24,4.045125956,0.108,0,0.108,3.93,0.24,3.9373214245
2019-05-23 23:30:00,3.5615,0.1,3.5629036263,0.1015,0,0.1015,3.46,0.1,3.4614447851,3.6515,0.27,3.6614685920000003,0.1015,0,0.1015,3.55,0.27,3.5602527999999998
2019-05-24 00:00:00,3.1715,-0.24,3.1805679131,0.1015,0,0.1015,3.07,-0.24,3.079366818,3.2515,-0.26,3.2618786381,0.1015,0,0.1015,3.15,-0.26,3.1607119451
2019-05-24 00:30:00,3.1185,-0.26,3.1293197743,0.0685,0,0.0685,3.05,-0.26,3.0610619072,3.1985,-0.28,3.2107323542,0.0685,0,0.0685,3.13,-0.28,3.1424990056
2019-05-24 01:00:00,2.926,-0.28,2.9393665984,0.066,0,0.066,2.86,-0.28,2.8736736071,3.006,-0.31,3.0219424217,0.066,0,0.066,2.94,-0.31,2.9562983611
2019-05-24 01:30:00,3.1765,-0.26,3.1871228797,0.10650000000000001,0,0.10650000000000001,3.07,-0.26,3.0809901006000002,3.2565,-0.29,3.2693871368,0.10650000000000001,0,0.10650000000000001,3.15,-0.29,3.1633210397
2019-05-24 02:00:00,3.1795,-0.26,3.1901128899,0.1295,0,0.1295,3.05,-0.26,3.0610619072,3.2595,-0.29,3.2723753223,0.1295,0,0.1295,3.13,-0.29,3.1434057963
2019-05-24 02:30:00,3.098,-0.26,3.1088911206,0.088,0,0.088,3.01,-0.26,3.0212083675,3.178,-0.30000000000000004,3.1921284435,0.088,0,0.088,3.09,-0.30000000000000004,3.1045289498
2019-05-24 03:00:00,2.93,-0.25,2.9406461875,0.1,0,0.1,2.83,-0.25,2.8410209433,3.01,-0.27,3.0220853727,0.1,0,0.1,2.91,-0.27,2.9224989306999998
2019-05-24 03:30:00,2.8200000000000003,-0.25,2.8310598722,0.12,0,0.12,2.7,-0.25,2.7115493726,2.9,-0.27,2.9125418452,0.12,0,0.12,2.7800000000000002,-0.27,2.7930807364
2019-05-24 04:00:00,2.778,-0.26,2.7901404983,0.178,0,0.178,2.6,-0.26,2.6129676615,2.848,-0.27,2.8607698265,0.178,0,0.178,2.67,-0.27,2.6836169622
2019-05-24 04:30:00,2.7815000000000003,-0.24,2.7918349253,0.1615,0,0.1615,2.62,-0.24,2.6309694031,2.8515,-0.26,2.8633288756,0.1615,0,0.1615,2.69,-0.26,2.7025358462
2019-05-24 05:00:00,2.825,-0.21,2.8327945566,0.125,0,0.125,2.7,-0.21,2.7081543531000003,2.9050000000000002,-0.23,2.9140907673000003,0.125,0,0.125,2.7800000000000002,-0.23,2.7894981628
2019-05-24 05:30:00,2.9485,-0.13,2.9513644726,0.11850000000000001,0,0.11850000000000001,2.83,-0.13,2.8329842922,3.0185,-0.18,3.0238621414,0.11850000000000001,0,0.11850000000000001,2.9,-0.18,2.9055808369
2019-05-24 06:00:00,3.187,0.2,3.1932693278,0.097,0,0.097,3.09,0.2,3.0964657272,3.267,0.19,3.2725202826,0.097,0,0.097,3.17,0.19,3.1756889016
2019-05-24 06:30:00,3.7115,0.23,3.71861967,0.0815,0,0.0815,3.63,0.23,3.6372792029000003,3.8215,0.24,3.8290288912,0.0815,0,0.0815,3.74,0.24,3.7476926235
2019-05-24 07:00:00,4.0455,0.28,4.055178202,0.0755,0,0.0755,3.9699999999999998,0.28,3.9798618065999998,4.1555,0.27,4.1642622696,0.0755,0,0.0755,4.08,0.27,4.0889240639
2019-05-24 07:30:00,4.7005,0.37,4.715039793,0.1005,0,0.1005,4.6,0.37,4.6148564441,4.8205,0.36,4.8339238978,0.1005,0,0.1005,4.72,0.36,4.7337089053
2019-05-24 08:00:00,5.0,0.44,5.0193226635,0.13,0,0.13,4.87,0.44,4.8898363981,5.13,0.43,5.147989899,0.13,0,0.13,5.0,0.43,5.0184559378
2019-05-24 08:30:00,5.1605,0.49,5.18371105,0.1505,0,0.1505,5.01,0.49,5.0339050448,5.3004999999999995,0.48,5.3221894226,0.1505,0,0.1505,5.15,0.48,5.1723205624
2019-05-24 09:00:00,5.338,0.61,5.3727408275,0.178,0,0.178,5.16,0.61,5.1959311004,5.478,0.64,5.5152591961,0.178,0,0.178,5.3,0.64,5.3385016625
2019-05-24 09:30:00,5.337,0.65,5.3764364592,0.227,0,0.227,5.11,0.65,5.1511746233,5.477,0.64,5.514265953,0.227,0,0.227,5.25,0.64,5.2888656629
2019-05-24 10:00:00,5.3365,0.63,5.3735586207,0.14650000000000002,0,0.14650000000000002,5.19,0.63,5.2280971682,5.4765,0.63,5.5126175498,0.14650000000000002,0,0.14650000000000002,5.33,0.63,5.3671035019
2019-05-24 10:30:00,5.261,0.73,5.3114048048,0.241,0,0.241,5.02,0.73,5.0728000158,5.401,0.73,5.4501101824,0.241,0,0.241,5.16,0.73,5.2113817745
2019-05-24 11:00:00,5.3215,0.81,5.3827931643,0.3015,0,0.3015,5.02,0.81,5.0849287114,5.4615,0.81,5.5212391951,0.3015,0,0.3015,5.16,0.81,5.2231886813
2019-05-24 11:30:00,5.192,0.76,5.2473292254,0.262,0,0.262,4.93,0.76,4.9882361612,5.332,0.76,5.3858911983,0.262,0,0.262,5.07,0.76,5.1266460771
2019-05-24 12:00:00,5.159,0.76,5.2146793765,0.199,0,0.199,4.96,0.76,5.0178880019,5.289,0.76,5.3433249012,0.199,0,0.199,5.09,0.76,5.1464259443
2019-05-24 12:30:00,5.0495,0.74,5.1034351421,0.20950000000000002,0,0.20950000000000002,4.84,0.74,4.896243458,5.1795,0.74,5.2320952065,0.20950000000000002,0,0.20950000000000002,4.97,0.74,5.0247885528
2019-05-24 13:00:00,4.9945,0.74,5.0490227025,0.17450000000000002,0,0.17450000000000002,4.82,0.74,4.8764741361,5.1245,0.74,5.177653933,0.17450000000000002,0,0.17450000000000002,4.95,0.74,5.0050074925
2019-05-24 13:30:00,4.8665,0.73,4.9209472919,0.14650000000000002,0,0.14650000000000002,4.72,0.73,4.7761176702,4.9965,0.72,5.04810977,0.14650000000000002,0,0.14650000000000002,4.85,0.72,4.9031520474
2019-05-24 14:00:00,4.7195,0.7000000000000001,4.7711298714,0.1295,0,0.1295,4.59,0.7000000000000001,4.643070105,4.8495,0.72,4.9026574681,0.1295,0,0.1295,4.72,0.72,4.7745994596
2019-05-24 14:30:00,4.5315,0.65,4.5778807597,0.1715,0,0.1715,4.36,0.65,4.4081855678,4.6415,0.65,4.6867923199,0.1715,0,0.1715,4.47,0.65,4.5170122869
2019-05-24 15:00:00,4.525,0.62,4.5672776355,0.165,0,0.165,4.36,0.62,4.4038619415,4.635,0.61,4.6749679143,0.165,0,0.165,4.47,0.61,4.5114299285
2019-05-24 15:30:00,4.3655,0.55,4.4000102557,0.1955,0,0.1955,4.17,0.55,4.2061145966,4.4755,0.54,4.5079596549000005,0.1955,0,0.1955,4.28,0.54,4.313930922
2019-05-24 16:00:00,4.5695,0.53,4.6001337209,0.1595,0,0.1595,4.41,0.53,4.4417338957,4.6795,0.52,4.7083033303,0.1595,0,0.1595,4.52,0.52,4.549813183
2019-05-24 16:30:00,4.8165,0.44,4.8365558252,0.14650000000000002,0,0.14650000000000002,4.67,0.44,4.6906822531,4.9365,0.43,4.9551924534000005,0.14650000000000002,0,0.14650000000000002,4.79,0.43,4.8092618976
2019-05-24 17:00:00,5.0155,0.41000000000000003,5.0322301468,0.1555,0,0.1555,4.86,0.41000000000000003,4.877263577,5.1455,0.4,5.1610241474,0.1555,0,0.1555,4.99,0.4,5.0060063923
2019-05-24 17:30:00,5.0925,0.39,5.1074118935,0.2325,0,0.2325,4.86,0.39,4.8756230371000004,5.2225,0.38,5.2363065466,0.2325,0,0.2325,4.99,0.38,5.0044480215
2019-05-24 18:00:00,5.0875,0.35000000000000003,5.0995251004,0.20750000000000002,0,0.20750000000000002,4.88,0.35000000000000003,4.8925351302,5.2175,0.34,5.2285663666,0.20750000000000002,0,0.20750000000000002,5.01,0.34,5.0215236731
2019-05-24 18:30:00,5.0155,0.33,5.0263446211,0.2555,0,0.2555,4.76,0.33,4.7714253636,5.1355,0.32,5.1454601592,0.2555,0,0.2555,4.88,0.32,4.890480549
2019-05-24 19:00:00,4.9535,0.33,4.9644800584,0.28350000000000003,0,0.28350000000000003,4.67,0.33,4.68164501,5.0835,0.32,5.0935618432,0.28350000000000003,0,0.28350000000000003,4.8,0.32,4.8106548411
2019-05-24 19:30:00,4.9065,0.33,4.9175850018,0.20650000000000002,0,0.20650000000000002,4.7,0.33,4.7115708633,5.0265,0.32,5.0366757142,0.20650000000000002,0,0.20650000000000002,4.82,0.32,4.8306107274
2019-05-24 20:00:00,4.769,0.30000000000000004,4.7784266239,0.169,0,0.169,4.6,0.30000000000000004,4.6097722286,4.889,0.29,4.8975933886,0.169,0,0.169,4.72,0.29,4.7289005065000005
2019-05-24 20:30:00,4.5585,0.25,4.5653501782,0.1385,0,0.1385,4.42,0.25,4.4270644902,4.6785,0.25,4.6851747299,0.1385,0,0.1385,4.54,0.25,4.5468780498
2019-05-24 21:00:00,4.446,0.25,4.4530232427,0.116,0,0.116,4.33,0.25,4.3372110855,4.566,0.25,4.5728389432,0.116,0,0.116,4.45,0.25,4.4570169396
2019-05-24 21:30:00,4.3345,0.27,4.3429011329,0.0745,0,0.0745,4.26,0.27,4.2685477624,4.4545,0.25,4.4615098621,0.0745,0,0.0745,4.38,0.25,4.3871289017
2019-05-24 22:00:00,4.199,0.27,4.207671684,0.059000000000000004,0,0.059000000000000004,4.14,0.27,4.1487950058,4.319,0.25,4.3262294206,0.059000000000000004,0,0.059000000000000004,4.26,0.25,4.2673293756
2019-05-24 22:30:00,3.956,0.26,3.9645347772,0.066,0,0.066,3.89,0.26,3.8986792635,4.056,0.24,4.0630943873,0.066,0,0.066,3.99,0.24,3.9972115281000002
2019-05-24 23:00:00,3.651,0.26,3.66024603,0.091,0,0.091,3.56,0.26,3.5694817551,3.751,0.24,3.7586701106,0.091,0,0.091,3.66,0.24,3.6678604117
2019-05-24 23:30:00,3.447,-0.14,3.4498418804,0.097,0,0.097,3.35,-0.14,3.352924097,3.537,-0.01,3.5370141362,0.097,0,0.097,3.44,-0.01,3.4400145349
2019-05-25 00:00:00,3.1345,-0.25,3.1444538874,0.1145,0,0.1145,3.02,-0.25,3.030330015,3.2145,-0.26,3.2249977132,0.1145,0,0.1145,3.1,-0.26,3.1108841187
2019-05-25 00:30:00,3.0855,-0.26,3.0964350873,0.1355,0,0.1355,2.95,-0.26,2.9614354627,3.1655,-0.28,3.1778593817,0.1355,0,0.1355,3.03,-0.28,3.0429097916
2019-05-25 01:00:00,2.9210000000000003,-0.28,2.9343893743000002,0.131,0,0.131,2.79,-0.28,2.8040149786,2.991,-0.30000000000000004,3.006007485,0.131,0,0.131,2.86,-0.30000000000000004,2.8756912213
2019-05-25 01:30:00,3.18,-0.28,3.1923032437,0.11,0,0.11,3.07,-0.28,3.0827422857,3.26,-0.30000000000000004,3.2737745799,0.11,0,0.11,3.15,-0.30000000000000004,3.1642534665
2019-05-25 02:00:00,3.196,-0.28,3.2082418861,0.096,0,0.096,3.1,-0.28,3.1126194756,3.276,-0.30000000000000004,3.2897075858,0.096,0,0.096,3.18,-0.30000000000000004,3.194119597
2019-05-25 02:30:00,3.1225,-0.28,3.1350289074,0.10250000000000001,0,0.10250000000000001,3.02,-0.28,3.032952357,3.2025,-0.30000000000000004,3.21652083,0.10250000000000001,0,0.10250000000000001,3.1,-0.30000000000000004,3.1144823005
2019-05-25 03:00:00,2.9235,-0.28,2.9368779767,0.10350000000000001,0,0.10350000000000001,2.8200000000000003,-0.28,2.8338666165,2.9935,-0.30000000000000004,3.0084950141,0.10350000000000001,0,0.10350000000000001,2.89,-0.30000000000000004,2.9055292117000002
2019-05-25 03:30:00,2.8095,-0.28,2.8234181855,0.1095,0,0.1095,2.7,-0.28,2.7144796923000003,2.8795,-0.31,2.896138852,0.1095,0,0.1095,2.77,-0.31,2.7872925932
2019-05-25 04:00:00,2.7625,-0.28,2.7766537865,0.0925,0,0.0925,2.67,-0.28,2.6846415031,2.8325,-0.31,2.8494133167999998,0.0925,0,0.0925,2.74,-0.31,2.7574807343
2019-05-25 04:30:00,2.7305,-0.28,2.7448188009,0.060500000000000005,0,0.060500000000000005,2.67,-0.28,2.6846415031,2.8005,-0.29,2.8154751375,0.060500000000000005,0,0.060500000000000005,2.74,-0.29,2.755303976
2019-05-25 05:00:00,2.8355,-0.19,2.8418585908000003,0.0655,0,0.0655,2.77,-0.19,2.7765085989,2.9155,-0.22,2.9237886808,0.0655,0,0.0655,2.85,-0.22,2.8584786163
2019-05-25 05:30:00,2.7935,-0.23,2.8029524166,0.0235,0,0.0235,2.77,-0.23,2.7795323348,2.8735,-0.25,2.8843547372,0.0235,0,0.0235,2.85,-0.25,2.8609439002
2019-05-25 06:00:00,2.8555,-0.23,2.864747851,0.025500000000000002,0,0.025500000000000002,2.83,-0.23,2.8393309071,2.9355,-0.25,2.9461263126,0.025500000000000002,0,0.025500000000000002,2.91,-0.25,2.9207190895
2019-05-25 06:30:00,3.0845,-0.13,3.0872382885,0.044500000000000005,0,0.044500000000000005,3.04,-0.13,3.0427783357,3.1645,-0.18,3.169615158,0.044500000000000005,0,0.044500000000000005,3.12,-0.18,3.1251879943
2019-05-25 07:00:00,3.248,0.22,3.2554422127000002,0.028,0,0.028,3.22,0.22,3.2275067777,3.338,0.2,3.343986244,0.028,0,0.028,3.31,0.2,3.3160367911
2019-05-25 07:30:00,3.5755,0.24,3.583545765,0.0555,0,0.0555,3.52,0.24,3.5281723314,3.6654999999999998,0.23,3.6727088436,0.0555,0,0.0555,3.61,0.23,3.6173194495
2019-05-25 08:00:00,3.8995,0.26,3.9081581658999998,0.0395,0,0.0395,3.86,0.26,3.868746567,3.9995000000000003,0.25,4.0073058593,0.0395,0,0.0395,3.96,0.25,3.9678835668
2019-05-25 08:30:00,4.124,0.28,4.1334944055,0.044,0,0.044,4.08,0.28,4.0895965571,4.234,0.27,4.2426001461,0.044,0,0.044,4.19,0.27,4.198690272
2019-05-25 09:00:00,4.3245000000000005,0.27,4.332920522,0.0545,0,0.0545,4.27,0.27,4.2785277842,4.4445,0.36,4.4590559819,0.0545,0,0.0545,4.39,0.36,4.4047360874
2019-05-25 09:30:00,4.5655,0.4,4.5829892265000005,0.0555,0,0.0555,4.51,0.4,4.5277036122,4.6855,0.39,4.7017029096,0.0555,0,0.0555,4.63,0.39,4.6463964532
2019-05-25 10:00:00,4.527,0.45,4.5493108269,0.047,0,0.047,4.48,0.45,4.5025437255,4.647,0.45,4.6687374096,0.047,0,0.047,4.6,0.45,4.6219584594
2019-05-25 10:30:00,4.3915,0.49,4.4187523409,0.021500000000000002,0,0.021500000000000002,4.37,0.49,4.3973855869000005,4.5015,0.48,4.5270191351,0.021500000000000002,0,0.021500000000000002,4.48,0.48,4.5056409089
2019-05-25 11:00:00,4.3865,0.46,4.4105535083,0.026500000000000003,0,0.026500000000000003,4.36,0.46,4.3841989006,4.5065,0.52,4.5364019057,0.026500000000000003,0,0.026500000000000003,4.48,0.52,4.5100776047
2019-05-25 11:30:00,4.292,-0.07,4.2925707915,0.022,0,0.022,4.27,-0.07,4.2705737319,4.502,0.87,4.585292139,0.022,0,0.022,4.48,0.87,4.5636936795
2019-05-25 12:00:00,4.217,0.43,4.2388664758,0.047,0,0.047,4.17,0.43,4.1921116397,4.327,0.42,4.3473358508,0.047,0,0.047,4.28,0.42,4.3005581033
2019-05-25 12:30:00,4.064,0.39,4.0826702047,0.044,0,0.044,4.02,0.39,4.0388736054,4.164,0.39,4.1822238104,0.044,0,0.044,4.12,0.39,4.138417572
2019-05-25 13:00:00,3.8855,0.35000000000000003,3.9012318888,0.0555,0,0.0555,3.83,0.35000000000000003,3.8459589181,3.9755000000000003,0.34,3.9900125626,0.0555,0,0.0555,3.92,0.34,3.9347172707
2019-05-25 13:30:00,3.868,0.35000000000000003,3.8838027756,0.068,0,0.068,3.8,0.35000000000000003,3.8160843806,3.968,0.34,3.9825398931000002,0.068,0,0.068,3.9,0.34,3.9147924594
2019-05-25 14:00:00,3.767,0.32,3.7805672855,0.057,0,0.057,3.71,0.32,3.7237749663,3.857,0.31,3.8694378145,0.057,0,0.057,3.8,0.31,3.8126237685
2019-05-25 14:30:00,3.8265000000000002,0.34,3.8415754906,0.0465,0,0.0465,3.7800000000000002,0.34,3.7952602019,3.9265,0.33,3.9403429102,0.0465,0,0.0465,3.88,0.33,3.8940082178
2019-05-25 15:00:00,3.8085,0.33,3.8227702324,0.0785,0,0.0785,3.73,0.33,3.7445694011,3.9085,0.32,3.9215777756,0.0785,0,0.0785,3.83,0.32,3.8433448974
2019-05-25 15:30:00,3.875,0.31,3.8873802232,0.055,0,0.055,3.8200000000000003,0.31,3.8325578926,3.965,0.30000000000000004,3.9763331098,0.055,0,0.055,3.91,0.30000000000000004,3.921492063
2019-05-25 16:00:00,3.9945,0.31,4.0065109821,0.10450000000000001,0,0.10450000000000001,3.89,0.31,3.9023326357,4.0945,0.30000000000000004,4.1054756424,0.10450000000000001,0,0.10450000000000001,3.99,0.30000000000000004,4.0012623008
2019-05-25 16:30:00,4.0485,0.30000000000000004,4.0596000111,0.1585,0,0.1585,3.89,0.30000000000000004,3.9015509737,4.1485,0.29,4.1586238409,0.1585,0,0.1585,3.99,0.29,4.0005249656
2019-05-25 17:00:00,4.1455,0.30000000000000004,4.1563409689,0.1355,0,0.1355,4.01,0.30000000000000004,4.0212062867,4.2455,0.29,4.2553930782,0.1355,0,0.1355,4.11,0.29,4.1202184408
2019-05-25 17:30:00,4.2555,0.27,4.2640567832,0.1155,0,0.1155,4.14,0.27,4.1487950058,4.3655,0.26,4.3732356728,0.1155,0,0.1155,4.25,0.26,4.257945514
2019-05-25 18:00:00,4.4975,0.26,4.5050090177,0.1675,0,0.1675,4.33,0.26,4.3377989811,4.6075,0.26,4.6148300348,0.1675,0,0.1675,4.44,0.26,4.4476060977
2019-05-25 18:30:00,4.5760000000000005,0.27,4.5839585513,0.166,0,0.166,4.41,0.27,4.4182575751,4.686,0.26,4.693207432,0.166,0,0.166,4.52,0.26,4.5274717006
2019-05-25 19:00:00,4.5945,0.24,4.6007640941,0.1545,0,0.1545,4.44,0.24,4.4464817553,4.7045,0.24,4.7106178203999995,0.1545,0,0.1545,4.55,0.24,4.5563252737
2019-05-25 19:30:00,4.5425,0.26,4.5499347523,0.1325,0,0.1325,4.41,0.26,4.4176577504,4.6525,0.25,4.6592119774,0.1325,0,0.1325,4.52,0.25,4.5269084373
2019-05-25 20:00:00,4.453,0.26,4.4605839304,0.113,0,0.113,4.34,0.26,4.3477810432,4.573,0.23,4.5787802961,0.113,0,0.113,4.46,0.23,4.4659265556
2019-05-25 20:30:00,4.264,0.23,4.2701985902,0.094,0,0.094,4.17,0.23,4.1763381089,4.374,0.22,4.3795291984,0.094,0,0.094,4.28,0.22,4.2856504757
2019-05-25 21:00:00,4.101,0.22,4.1068967603,0.061,0,0.061,4.04,0.22,4.0459856648,4.211,0.18,4.2148453115,0.061,0,0.061,4.15,0.18,4.1539017803
2019-05-25 21:30:00,4.029,-0.14,4.0314316316,0.059000000000000004,0,0.059000000000000004,3.9699999999999998,-0.14,3.9724677469,4.129,-0.12,4.1307433956,0.059000000000000004,0,0.059000000000000004,4.07,-0.12,4.0717686575
2019-05-25 22:00:00,3.947,0.23,3.953695613,0.057,0,0.057,3.89,0.23,3.8967935537000002,4.047,0.22,4.0529753268,0.057,0,0.057,3.99,0.22,3.9960605601
2019-05-25 22:30:00,3.7439999999999998,0.0,3.7439999999999998,0.064,0,0.064,3.68,0.0,3.68,3.834,0.06,3.8344694548,0.064,0,0.064,3.77,0.06,3.7704774234
2019-05-25 23:00:00,3.455,-0.24,3.4633257138,0.085,0,0.085,3.37,-0.24,3.3785351856,3.545,-0.26,3.5545217681,0.085,0,0.085,3.46,-0.26,3.4697550346
2019-05-25 23:30:00,3.309,-0.24,3.3176921195,0.089,0,0.089,3.22,-0.24,3.2289317119,3.399,-0.26,3.4089295974000002,0.089,0,0.089,3.31,-0.26,3.3201957774
2019-05-26 00:00:00,3.073,-0.24,3.0823577015,0.053,0,0.053,3.02,-0.24,3.0295214143,3.153,-0.26,3.1637017875,0.053,0,0.053,3.1,-0.26,3.1108841187
2019-05-26 00:30:00,3.0045,-0.26,3.0157288091,0.0645,0,0.0645,2.94,-0.26,2.9514742079,3.0845,-0.29,3.0981026855,0.0645,0,0.0645,3.02,-0.29,3.03389189
2019-05-26 01:00:00,2.9545,-0.25,2.9650582203,0.0845,0,0.0845,2.87,-0.25,2.8808679248,3.0345,-0.27,3.0464881831,0.0845,0,0.0845,2.95,-0.27,2.9623301639
2019-05-26 01:30:00,3.151,-0.25,3.1609019282,0.101,0,0.101,3.05,-0.25,3.0602287496,3.231,-0.27,3.2422617106000002,0.101,0,0.101,3.13,-0.27,3.141623784
2019-05-26 02:00:00,3.1005,-0.26,3.1113823696,0.1505,0,0.1505,2.95,-0.26,2.9614354627,3.1805,-0.29,3.1936938253,0.1505,0,0.1505,3.03,-0.29,3.043846251
2019-05-26 02:30:00,3.0365,-0.25,3.0467740727,0.1965,0,0.1965,2.84,-0.25,2.8509822869,3.1165,-0.27,3.1281739482,0.1965,0,0.1965,2.92,-0.27,2.9324563083
2019-05-26 03:00:00,2.7800000000000002,-0.25,2.791218372,0.29,0,0.29,2.49,-0.25,2.5025187312,2.85,-0.27,2.8627609051,0.29,0,0.29,2.56,-0.27,2.5741989045
2019-05-26 03:30:00,2.6870000000000003,-0.25,2.69860501,0.217,0,0.217,2.47,-0.25,2.4826195842,2.757,-0.27,2.7701893437000003,0.217,0,0.217,2.54,-0.27,2.554310083
2019-05-26 04:00:00,2.6925,-0.25,2.7040814059000002,0.1925,0,0.1925,2.5,-0.25,2.5124689053,2.7625,-0.27,2.775663209,0.1925,0,0.1925,2.5700000000000003,-0.27,2.5841439588
2019-05-26 04:30:00,2.646,-0.26,2.6587433122,0.166,0,0.166,2.48,-0.26,2.493591787,2.706,-0.28,2.7204477573,0.166,0,0.166,2.54,-0.28,2.5553864678
2019-05-26 05:00:00,2.5385,-0.26,2.5517802119,0.23850000000000002,0,0.23850000000000002,2.3,-0.26,2.3146490015,2.5985,-0.30000000000000004,2.6157603579,0.23850000000000002,0,0.23850000000000002,2.36,-0.30000000000000004,2.3789913829
2019-05-26 05:30:00,2.5265,-0.26,2.5398429577,0.3165,0,0.3165,2.21,-0.26,2.2252415599,2.5865,-0.28,2.6016114718,0.3165,0,0.3165,2.27,-0.28,2.2872035327
2019-05-26 06:00:00,2.578,-0.23,2.5882395561,0.388,0,0.388,2.19,-0.23,2.2020445045,2.638,-0.25,2.6498196165,0.388,0,0.388,2.25,-0.25,2.2638462845
2019-05-26 06:30:00,2.7215,-0.23,2.7312016128,0.3715,0,0.3715,2.35,-0.23,2.3612284938,2.7815000000000003,-0.25,2.7927123464,0.3715,0,0.3715,2.41,-0.25,2.422932108
2019-05-26 07:00:00,2.8095,-0.22,2.8181004684,0.5695,0,0.5695,2.24,-0.22,2.2507776434,2.8695,-0.24,2.8795191005,0.5695,0,0.5695,2.3,-0.24,2.3124878378
2019-05-26 07:30:00,3.052,-0.21,3.0592162395,0.542,0,0.542,2.51,-0.21,2.5187695409,3.122,-0.23,3.130460669,0.542,0,0.542,2.58,-0.23,2.5902316498999998
2019-05-26 08:00:00,3.273,-0.19,3.2785101799,0.533,0,0.533,2.74,-0.19,2.7465796912,3.343,-0.22,3.3502311861000003,0.533,0,0.533,2.81,-0.22,2.8185989427
2019-05-26 08:30:00,3.529,0.02,3.5290566728,0.46900000000000003,0,0.46900000000000003,3.06,0.02,3.0600653588,3.609,0.04,3.6092216612,0.46900000000000003,0,0.46900000000000003,3.14,0.04,3.1402547667
2019-05-26 09:00:00,3.762,-0.17,3.7658390831,0.452,0,0.452,3.31,-0.17,3.3143626837999998,3.842,-0.17,3.8457592228,0.452,0,0.452,3.39,-0.17,3.3942598604
2019-05-26 09:30:00,4.033,0.21,4.038463693,0.603,0,0.603,3.43,0.21,3.4364225584,4.123,0.21,4.1283445835,0.603,0,0.603,3.52,0.21,3.5262586405
2019-05-26 10:00:00,4.0585,0.21,4.0639294101,0.4585,0,0.4585,3.6,0.21,3.6061197983,4.1585,0.21,4.1637990165,0.4585,0,0.4585,3.7,0.21,3.7059546678
2019-05-26 10:30:00,4.269,0.24,4.2757409884,0.269,0,0.269,4.0,0.24,4.0071935316,4.379,0.22,4.3845228931,0.269,0,0.269,4.11,0.22,4.1158838662
2019-05-26 11:00:00,4.3745,0.24,4.3810786628,0.3045,0,0.3045,4.07,0.24,4.0770700264,4.4845,0.22,4.4898931223,0.3045,0,0.3045,4.18,0.22,4.1857854699
2019-05-26 11:30:00,4.4075,0.24,4.41402948,0.28750000000000003,0,0.28750000000000003,4.12,0.24,4.1269843712,4.5175,0.22,4.5228537728,0.28750000000000003,0,0.28750000000000003,4.23,0.22,4.2357171766
2019-05-26 12:00:00,4.3245000000000005,0.29,4.3342127601,0.3645,0,0.3645,3.96,0.29,3.970604488,4.4245,0.28,4.4333509054,0.3645,0,0.3645,4.06,0.28,4.069643719
2019-05-26 12:30:00,4.3385,0.29,4.3481814877,0.42850000000000005,0,0.42850000000000005,3.91,0.29,3.9207397261,4.4385,0.28,4.4473230431,0.42850000000000005,0,0.42850000000000005,4.01,0.28,4.0197636746
2019-05-26 13:00:00,4.349,0.29,4.3586581651,0.579,0,0.579,3.77,0.29,3.781137395,4.449,0.28,4.4578022612,0.579,0,0.579,3.87,0.28,3.8801159776
2019-05-26 13:30:00,4.271,0.27,4.2795257915,0.47100000000000003,0,0.47100000000000003,3.8,0.27,3.8095800293,4.371,0.26,4.3787259563,0.47100000000000003,0,0.47100000000000003,3.9,0.26,3.9086570584
2019-05-26 14:00:00,4.0995,0.25,4.1071158067,0.3995,0,0.3995,3.7,0.25,3.7084363282,4.1995000000000005,0.24,4.2063523687,0.3995,0,0.3995,3.8,0.24,3.8075714045
2019-05-26 14:30:00,3.9495,0.25,3.957404484,0.4295,0,0.4295,3.52,0.25,3.5288666736,4.0495,0.24,4.0566057548,0.4295,0,0.4295,3.62,0.24,3.6279470779
2019-05-26 15:00:00,3.9485,0.25,3.9564064819,0.42850000000000005,0,0.42850000000000005,3.52,0.25,3.5288666736,4.0485,0.24,4.0556075069,0.42850000000000005,0,0.42850000000000005,3.62,0.24,3.6279470779
2019-05-26 15:30:00,3.885,0.25,3.8930354481,0.41500000000000004,0,0.41500000000000004,3.47,0.25,3.4789941075,3.975,0.24,3.982238692,0.41500000000000004,0,0.41500000000000004,3.56,0.24,3.5680807166
2019-05-26 16:00:00,4.005,0.25,4.0127951605,0.34500000000000003,0,0.34500000000000003,3.66,0.25,3.6685283153,4.105,0.24,4.1120098492,0.34500000000000003,0,0.34500000000000003,3.76,0.24,3.7676517886000003
2019-05-26 16:30:00,4.1225,0.25,4.1300733952,0.3025,0,0.3025,3.8200000000000003,0.25,3.8281718875,4.2225,0.24,4.2293151041,0.3025,0,0.3025,3.92,0.24,3.9273400668000003
2019-05-26 17:00:00,4.2555,0.24,4.2622623394,0.2755,0,0.2755,3.98,0.24,3.9872296147,4.3555,0.24,4.3621073176,0.2755,0,0.2755,4.08,0.24,4.0870527278
2019-05-26 17:30:00,4.414,0.23,4.4199882353,0.234,0,0.234,4.18,0.23,4.1863229689,4.524,0.23,4.5298428229,0.234,0,0.234,4.29,0.23,4.2961610771
2019-05-26 18:00:00,4.4655000000000005,0.23,4.4714192657,0.28550000000000003,0,0.28550000000000003,4.18,0.23,4.1863229689,4.5755,0.23,4.5812771418,0.28550000000000003,0,0.28550000000000003,4.29,0.23,4.2961610771
2019-05-26 18:30:00,4.414,0.23,4.4199882353,0.264,0,0.264,4.15,0.23,4.1563686073,4.524,0.23,4.5298428229,0.264,0,0.264,4.26,0.23,4.266204402
2019-05-26 19:00:00,4.4725,0.24,4.4789347227,0.2525,0,0.2525,4.22,0.24,4.226819135,4.5825,0.23,4.588268328,0.2525,0,0.2525,4.33,0.23,4.3361042423
2019-05-26 19:30:00,4.337,0.22,4.3425763091,0.197,0,0.197,4.14,0.22,4.1458412898,4.447,0.2,4.4514951421,0.197,0,0.197,4.25,0.2,4.2547032799
2019-05-26 20:00:00,4.214,0.19,4.2182811665,0.194,0,0.194,4.02,0.19,4.024487545,4.314,0.2,4.3186335802,0.194,0,0.194,4.12,0.2,4.1248515125
2019-05-26 20:30:00,4.1685,0.2,4.1732951309,0.23850000000000002,0,0.23850000000000002,3.93,0.2,3.9350857678,4.2685,0.2,4.2731829179,0.23850000000000002,0,0.23850000000000002,4.03,0.2,4.0349597272
2019-05-26 21:00:00,4.026,-0.22,4.0320064484,0.34600000000000003,0,0.34600000000000003,3.68,-0.22,3.6865702218000003,4.126,-0.23,4.1324055948,0.34600000000000003,0,0.34600000000000003,3.7800000000000002,-0.23,3.7869908899
2019-05-26 21:30:00,3.935,-0.23,3.9417159969,0.325,0,0.325,3.61,-0.23,3.6173194495,4.035,-0.25,4.0427373152,0.325,0,0.325,3.71,-0.25,3.7184136403
2019-05-26 22:00:00,3.908,-0.23,3.9147623172,0.23800000000000002,0,0.23800000000000002,3.67,-0.23,3.6772000218,4.008,-0.26,4.0164242804,0.23800000000000002,0,0.23800000000000002,3.77,-0.26,3.778954882
2019-05-26 22:30:00,3.808,-0.24,3.8155555297,0.20800000000000002,0,0.20800000000000002,3.6,-0.24,3.6079911308,3.898,-0.26,3.9066614903,0.20800000000000002,0,0.20800000000000002,3.69,-0.26,3.6991485507
2019-05-26 23:00:00,3.56,-0.24,3.5680807166,0.22,0,0.22,3.34,-0.24,3.3486116526,3.65,-0.27,3.6599726775,0.22,0,0.22,3.43,-0.27,3.440610411
2019-05-26 23:30:00,3.372,-0.26,3.3820088705,0.262,0,0.262,3.11,-0.26,3.1208492434,3.462,-0.27,3.472512635,0.262,0,0.262,3.2,-0.27,3.211370424
2019-05-27 00:00:00,3.118,-0.26,3.1288215034,0.20800000000000002,0,0.20800000000000002,2.91,-0.26,2.9215920318,3.188,-0.29,3.2011629137,0.20800000000000002,0,0.20800000000000002,2.98,-0.29,2.9940774873000002
2019-05-27 00:30:00,3.034,-0.26,3.0451200305,0.194,0,0.194,2.84,-0.26,2.8518765752,3.104,-0.29,3.1175176022,0.194,0,0.194,2.91,-0.29,2.9244144713
2019-05-27 01:00:00,2.944,-0.26,2.9554586784,0.194,0,0.194,2.75,-0.26,2.7622635645,3.024,-0.29,3.0378735984,0.194,0,0.194,2.83,-0.29,2.8448198537
2019-05-27 01:30:00,3.167,-0.26,3.1776546383,0.187,0,0.187,2.98,-0.26,2.9913207785,3.247,-0.29,3.2599246924,0.187,0,0.187,3.06,-0.29,3.073711112
2019-05-27 02:00:00,3.1365,-0.26,3.1472578938,0.1865,0,0.1865,2.95,-0.26,2.9614354627,3.2165,-0.29,3.2295467561,0.1865,0,0.1865,3.03,-0.29,3.043846251
2019-05-27 02:30:00,3.0505,-0.26,3.0615601007,0.1505,0,0.1505,2.9,-0.26,2.9116318449,3.1305,-0.29,3.1439036642,0.1505,0,0.1505,2.98,-0.29,2.9940774873000002
2019-05-27 03:00:00,2.823,-0.27,2.8358824024000002,0.133,0,0.133,2.69,-0.27,2.7035162289,2.893,-0.29,2.9074987532,0.133,0,0.133,2.76,-0.29,2.7751936869
2019-05-27 03:30:00,2.68,-0.28,2.6945871669,0.12,0,0.12,2.56,-0.28,2.5752669765,2.75,-0.31,2.7674175688,0.12,0,0.12,2.63,-0.31,2.6482069406
2019-05-27 04:00:00,2.6925,-0.27,2.7060037417,0.10250000000000001,0,0.10250000000000001,2.59,-0.27,2.60403533,2.7625,-0.30000000000000004,2.7787418466,0.10250000000000001,0,0.10250000000000001,2.66,-0.30000000000000004,2.6768638367
2019-05-27 04:30:00,2.657,-0.27,2.6706832459000003,0.067,0,0.067,2.59,-0.27,2.60403533,2.727,-0.30000000000000004,2.7434520225,0.067,0,0.067,2.66,-0.30000000000000004,2.6768638367
2019-05-27 05:00:00,2.5895,-0.27,2.6035380255,0.059500000000000004,0,0.059500000000000004,2.5300000000000002,-0.27,2.5443663258,2.6595,-0.30000000000000004,2.6763669871999998,0.059500000000000004,0,0.059500000000000004,2.6,-0.30000000000000004,2.6172504656999998
2019-05-27 05:30:00,2.6165000000000003,-0.25,2.6284163007,0.1165,0,0.1165,2.5,-0.25,2.5124689053,2.6865,-0.28,2.7010520635,0.1165,0,0.1165,2.5700000000000003,-0.28,2.585207922
2019-05-27 06:00:00,2.6295,-0.26,2.6423228891,0.1295,0,0.1295,2.5,-0.26,2.5134836383,2.7095000000000002,-0.29,2.7249752751000003,0.1295,0,0.1295,2.58,-0.29,2.5962472918
2019-05-27 06:30:00,2.832,-0.26,2.8439099844999998,0.17200000000000001,0,0.17200000000000001,2.66,-0.26,2.6726765611000003,2.902,-0.29,2.9164540113,0.17200000000000001,0,0.17200000000000001,2.73,-0.29,2.7453597214
2019-05-27 07:00:00,2.9595000000000002,-0.24,2.9692154267,0.1995,0,0.1995,2.76,-0.24,2.7704151313,3.0295,-0.26,3.0406364876,0.1995,0,0.1995,2.83,-0.26,2.8419183662
2019-05-27 07:30:00,3.1395,-0.24,3.1486600722,0.1595,0,0.1595,2.98,-0.24,2.9896488088,3.2195,-0.26,3.2299814628,0.1595,0,0.1595,3.06,-0.26,3.0710258872
2019-05-27 08:00:00,3.457,-0.21,3.4633724894,0.217,0,0.217,3.24,-0.21,3.2467984231,3.537,-0.23,3.5444702002,0.217,0,0.217,3.32,-0.23,3.3279573315
2019-05-27 08:30:00,3.7279999999999998,0.21,3.733910015,0.268,0,0.268,3.46,0.21,3.4663669742,3.818,0.2,3.8232347561,0.268,0,0.268,3.55,0.2,3.5556293395000003
2019-05-27 09:00:00,3.8855,0.24,3.892905117,0.3255,0,0.3255,3.56,0.24,3.5680807166,3.9755000000000003,0.23,3.9821476931,0.3255,0,0.3255,3.65,0.23,3.657239396
2019-05-27 09:30:00,4.1015,0.24,4.1085158208,0.3715,0,0.3715,3.73,0.24,3.7377132046,4.2015,0.24,4.2083491122,0.3715,0,0.3715,3.83,0.24,3.8375122150000003
2019-05-27 10:00:00,4.21,0.27,4.2186490729,0.48,0,0.48,3.73,0.27,3.7397593505,4.3,0.26,4.3078532937,0.48,0,0.48,3.8200000000000003,0.26,3.8288379438
2019-05-27 10:30:00,4.1735,0.27,4.1822245576,0.4435,0,0.4435,3.73,0.27,3.7397593505,4.2635,0.26,4.2714204019,0.4435,0,0.4435,3.8200000000000003,0.26,3.8288379438
2019-05-27 11:00:00,4.004,0.29,4.0144882613,0.47400000000000003,0,0.47400000000000003,3.5300000000000002,0.29,3.5418921496999998,4.104,0.28,4.1135405674,0.47400000000000003,0,0.47400000000000003,3.63,0.28,3.6407828828
2019-05-27 11:30:00,4.035,0.30000000000000004,4.0461370466,0.545,0,0.545,3.49,0.30000000000000004,3.5028702517,4.125,0.29,4.1351813745,0.545,0,0.545,3.58,0.29,3.5917266043
2019-05-27 12:00:00,4.0455,0.32,4.0581363025,0.6255000000000001,0,0.6255000000000001,3.42,0.32,3.4349381363,4.1355,0.31,4.1471026332,0.6255000000000001,0,0.6255000000000001,3.51,0.31,3.523662867
2019-05-27 12:30:00,3.965,0.30000000000000004,3.9763331098,0.605,0,0.605,3.36,0.30000000000000004,3.3733662712,4.055,0.29,4.0653566879,0.605,0,0.605,3.45,0.29,3.4621669515
2019-05-27 13:00:00,3.8535,0.30000000000000004,3.8651600549,0.7535000000000001,0,0.7535000000000001,3.1,0.30000000000000004,3.1144823005,3.9335,0.29,3.9441757377,0.7535000000000001,0,0.7535000000000001,3.18,0.29,3.1931958913
2019-05-27 13:30:00,3.6725,0.31,3.6855605069,0.8425,0,0.8425,2.83,0.31,2.8469281691,3.7425,0.30000000000000004,3.7545047942,0.8425,0,0.8425,2.9,0.30000000000000004,2.9154759474
2019-05-27 14:00:00,3.551,0.31,3.5645057161,0.681,0,0.681,2.87,0.31,2.8866936103,3.6310000000000002,0.30000000000000004,3.6433722017,0.681,0,0.681,2.95,0.30000000000000004,2.9652150005999998
2019-05-27 14:30:00,3.648,0.26,3.6572536144,0.47800000000000004,0,0.47800000000000004,3.17,0.26,3.1806445888,3.738,0.25,3.7463507577,0.47800000000000004,0,0.47800000000000004,3.26,0.25,3.2695718374
2019-05-27 15:00:00,3.5795,0.26,3.5889302375,0.5995,0,0.5995,2.98,0.26,2.9913207785,3.6595,0.25,3.6680294778,0.5995,0,0.5995,3.06,0.25,3.0701954335
2019-05-27 15:30:00,3.6315,0.26,3.6407955518,0.6915,0,0.6915,2.94,0.26,2.9514742079,3.7015000000000002,0.26,3.7106201975,0.6915,0,0.6915,3.01,0.26,3.0212083675
2019-05-27 16:00:00,3.8609999999999998,0.26,3.8697443068,0.801,0,0.801,3.06,0.26,3.0710258872,3.941,0.26,3.9495671915,0.801,0,0.801,3.14,0.26,3.1507459434
2019-05-27 16:30:00,3.947,0.26,3.9555541963,0.787,0,0.787,3.16,0.26,3.1706781609,4.027,0.25,4.0347526566,0.787,0,0.787,3.24,0.25,3.2496307483
2019-05-27 17:00:00,4.1845,0.26,4.1925696476,0.8945000000000001,0,0.8945000000000001,3.29,0.26,3.3002575657,4.2745,0.25,4.2818045553,0.8945000000000001,0,0.8945000000000001,3.38,0.25,3.3892329516
2019-05-27 17:30:00,4.443,0.25,4.4500279774,0.863,0,0.863,3.58,0.25,3.5887184342,4.533,0.24,4.5393489621,0.863,0,0.863,3.67,0.24,3.6778390394000002
2019-05-27 18:00:00,4.555,0.25,4.5618554339,0.8250000000000001,0,0.8250000000000001,3.73,0.25,3.7383686282,4.655,0.24,4.6611827898,0.8250000000000001,0,0.8250000000000001,3.83,0.24,3.8375122150000003
2019-05-27 18:30:00,4.6705,0.23,4.6761597759,0.8805000000000001,0,0.8805000000000001,3.79,0.23,3.7969724782,4.7705,0.22,4.7755701492,0.8805000000000001,0,0.8805000000000001,3.89,0.22,3.8962161131
2019-05-27 19:00:00,4.7535,0.23,4.7590610681,0.6635,0,0.6635,4.09,0.23,4.096461888,4.8535,0.22,4.858483534,0.6635,0,0.6635,4.19,0.22,4.1957716811
2019-05-27 19:30:00,4.6745,0.23,4.6801549387,0.6545000000000001,0,0.6545000000000001,4.02,0.23,4.0265742263,4.7745,0.22,4.779565906,0.6545000000000001,0,0.6545000000000001,4.12,0.22,4.1258696053
2019-05-27 20:00:00,4.511,0.23,4.5168596392,0.6910000000000001,0,0.6910000000000001,3.8200000000000003,0.23,3.8269178199000002,4.611,0.22,4.6162453358,0.6910000000000001,0,0.6910000000000001,3.92,0.22,3.9261686158
2019-05-27 20:30:00,4.395,0.2,4.3995482723,0.785,0,0.785,3.61,0.2,3.6155359215000002,4.495,0.21,4.4999027767,0.785,0,0.785,3.71,0.21,3.7159386432
2019-05-27 21:00:00,4.263,0.14,4.2652982311,0.793,0,0.793,3.47,0.14,3.4728230591,4.353,0.17,4.356318285,0.793,0,0.793,3.56,0.17,3.5640566774
2019-05-27 21:30:00,4.2315,-0.18,4.2353266993,0.6715,0,0.6715,3.56,-0.18,3.5645476571,4.3215,-0.22,4.3270962839,0.6715,0,0.6715,3.65,-0.22,3.6566241262
2019-05-27 22:00:00,4.1835,-0.21,4.1887673903,0.6235,0,0.6235,3.56,-0.21,3.5661884415,4.2735,-0.23,4.2796848307,0.6235,0,0.6235,3.65,-0.23,3.657239396
2019-05-27 22:30:00,3.9050000000000002,-0.21,3.9106425303,0.465,0,0.465,3.44,-0.21,3.4464039229,3.995,-0.23,4.0016152989,0.465,0,0.465,3.5300000000000002,-0.23,3.5374849823
2019-05-27 23:00:00,3.5995,-0.23,3.6068407575,0.5095000000000001,0,0.5095000000000001,3.09,-0.23,3.0985480471,3.6895,-0.23,3.6966620416,0.5095000000000001,0,0.5095000000000001,3.18,-0.23,3.1883067606
2019-05-27 23:30:00,3.3105,-0.24,3.3191881914,0.5205000000000001,0,0.5205000000000001,2.79,-0.24,2.800303555,3.3905,-0.26,3.4004544182,0.5205000000000001,0,0.5205000000000001,2.87,-0.26,2.8817529388
2019-05-28 00:00:00,3.007,-0.24,3.0165624476,0.497,0,0.497,2.51,-0.24,2.5214479967,3.077,-0.26,3.0879651876,0.497,0,0.497,2.58,-0.26,2.5930676813
2019-05-28 00:30:00,3.0035,-0.24,3.0130735554,0.41350000000000003,0,0.41350000000000003,2.59,-0.24,2.6010959229,3.0635,-0.27,3.0753751397,0.41350000000000003,0,0.41350000000000003,2.65,-0.27,2.6637192044
2019-05-28 01:00:00,2.8495,-0.24,2.859589175,0.4295,0,0.4295,2.42,-0.24,2.4318717071,2.9195,-0.26,2.9310544604,0.4295,0,0.4295,2.49,-0.26,2.5035374972
2019-05-28 01:30:00,3.0865,-0.27,3.0982869863999998,0.3665,0,0.3665,2.7199999999999998,-0.27,2.733367886,3.1565,-0.30000000000000004,3.1707242469,0.3665,0,0.3665,2.79,-0.30000000000000004,2.8060826788
2019-05-28 02:00:00,3.083,-0.27,3.0948003166999998,0.453,0,0.453,2.63,-0.27,2.6438229895000003,3.153,-0.30000000000000004,3.1672399656,0.453,0,0.453,2.7,-0.30000000000000004,2.7166155414
2019-05-28 02:30:00,2.995,-0.26,3.0062642931,0.615,0,0.615,2.38,-0.26,2.3941595603,3.055,-0.28,3.0678045896,0.615,0,0.615,2.44,-0.28,2.4560130293
2019-05-28 03:00:00,2.8205,-0.28,2.8343641702999998,0.42050000000000004,0,0.42050000000000004,2.4,-0.28,2.4162781297,2.8805,-0.31,2.8971331088000003,0.42050000000000004,0,0.42050000000000004,2.46,-0.31,2.4794555854
2019-05-28 03:30:00,2.737,-0.25,2.7483938946,0.457,0,0.457,2.2800000000000002,-0.25,2.2936651892,2.797,-0.27,2.8100016013999998,0.457,0,0.457,2.34,-0.27,2.3555254191
2019-05-28 04:00:00,2.7145,-0.26,2.7269232204,0.3045,0,0.3045,2.41,-0.26,2.4239843234,2.7845,-0.29,2.7995607245,0.3045,0,0.3045,2.48,-0.29,2.4968980756
2019-05-28 04:30:00,2.6785,-0.26,2.6910894169,0.28850000000000003,0,0.28850000000000003,2.39,-0.26,2.4041006634,2.7485,-0.29,2.7637569086,0.28850000000000003,0,0.28850000000000003,2.46,-0.29,2.4770345173
2019-05-28 05:00:00,2.7705,-0.21,2.7784474532,0.4405,0,0.4405,2.33,-0.21,2.3394443785,2.8305,-0.24,2.8406566582,0.4405,0,0.4405,2.39,-0.24,2.4020199832999998
2019-05-28 05:30:00,2.874,-0.16,2.8784502775,0.454,0,0.454,2.42,-0.16,2.4252834886,2.944,-0.2,2.9507856581,0.454,0,0.454,2.49,-0.2,2.4980192153000003
2019-05-28 06:00:00,3.082,0.17,3.0866849531,0.662,0,0.662,2.42,0.17,2.425963726,3.152,0.16,3.1560583011,0.662,0,0.662,2.49,0.16,2.4951352669
2019-05-28 06:30:00,3.4075,0.19,3.4127930277000003,0.5175000000000001,0,0.5175000000000001,2.89,0.19,2.8962389404,3.4875,0.18,3.4921420719,0.5175000000000001,0,0.5175000000000001,2.9699999999999998,0.18,2.9754495459
2019-05-28 07:00:00,3.725,0.22,3.7314909889,0.375,0,0.375,3.35,0.22,3.3572161086,3.815,0.22,3.8213381163999998,0.375,0,0.375,3.44,0.22,3.4470277051
2019-05-28 07:30:00,4.4075,0.28,4.4163849753,0.35750000000000004,0,0.35750000000000004,4.05,0.28,4.0596674741,4.5175,0.27,4.5255614293,0.35750000000000004,0,0.35750000000000004,4.16,0.27,4.1687528111
2019-05-28 08:00:00,4.8775,0.39,4.8930671618,0.5375,0,0.5375,4.34,0.39,4.3574878084,4.9875,0.38,5.0019552427,0.5375,0,0.5375,4.45,0.38,4.4661952488
2019-05-28 08:30:00,4.9615,0.42,4.9792451486000004,0.5115000000000001,0,0.5115000000000001,4.45,0.42,4.4697762808,5.0815,0.43,5.0996609936,0.5115000000000001,0,0.5115000000000001,4.57,0.43,4.5901851814
2019-05-28 09:00:00,5.16,0.58,5.1924945835,0.75,0,0.75,4.41,0.58,4.4479770683,5.28,0.58,5.3117605368,0.75,0,0.75,4.53,0.58,4.5669793080000005
2019-05-28 09:30:00,5.2495,0.72,5.2986460771,0.8495,0,0.8495,4.4,0.72,4.4585199338,5.3695,0.72,5.4175575907999995,0.8495,0,0.8495,4.52,0.72,4.5769859078
2019-05-28 10:00:00,5.147,0.7000000000000001,5.1943824465,0.8170000000000001,0,0.8170000000000001,4.33,0.7000000000000001,4.3862170489,5.257,0.7000000000000001,5.3033997586,0.8170000000000001,0,0.8170000000000001,4.44,0.7000000000000001,4.4948414878000005
2019-05-28 10:30:00,5.0575,0.67,5.1016866084,0.8075,0,0.8075,4.25,0.67,4.3024876525,5.1775,0.67,5.2206710536,0.8075,0,0.8075,4.37,0.67,4.4210632205
2019-05-28 11:00:00,5.0,0.74,5.0544633741,0.81,0,0.81,4.19,0.74,4.254844298,5.11,0.74,5.1633032063,0.81,0,0.81,4.3,0.74,4.3632098276
2019-05-28 11:30:00,5.117,0.74,5.1702310393,0.867,0,0.867,4.25,0.74,4.3139425124,5.227,0.74,5.2791219914,0.867,0,0.867,4.36,0.74,4.4223523152
2019-05-28 12:00:00,5.0305,0.75,5.0861016752,0.7105,0,0.7105,4.32,0.75,4.3846208502,5.1405,0.75,5.1949244701,0.7105,0,0.7105,4.43,0.75,4.4930390606
2019-05-28 12:30:00,5.075,0.6900000000000001,5.1216916151,0.665,0,0.665,4.41,0.6900000000000001,4.4636532123,5.195,0.6900000000000001,5.2406225775,0.665,0,0.665,4.53,0.6900000000000001,4.5822483564
2019-05-28 13:00:00,5.2495,0.6000000000000001,5.2836777201,0.4595,0,0.4595,4.79,0.6000000000000001,4.8274320296,5.3795,0.6000000000000001,5.4128569397,0.4595,0,0.4595,4.92,0.6000000000000001,4.9564503427
2019-05-28 13:30:00,4.91,0.59,4.9453210209,0.39,0,0.39,4.52,0.59,4.5583439975,5.03,0.59,5.0644841791,0.39,0,0.39,4.64,0.59,4.6773603667
2019-05-28 14:00:00,4.6775,0.67,4.725241396,0.4575,0,0.4575,4.22,0.67,4.2728561876,4.7875,0.66,4.8327793504,0.4575,0,0.4575,4.33,0.66,4.3800114155
2019-05-28 14:30:00,4.689,0.68,4.7380503374,0.46900000000000003,0,0.46900000000000003,4.22,0.68,4.2744356353,4.799,0.68,4.8469372804,0.46900000000000003,0,0.46900000000000003,4.33,0.68,4.3830697006
2019-05-28 15:00:00,4.6625,0.66,4.7089814451,0.42250000000000004,0,0.42250000000000004,4.24,0.66,4.291060475,4.7725,0.66,4.8179203242,0.42250000000000004,0,0.42250000000000004,4.35,0.66,4.3997840856
2019-05-28 15:30:00,4.6045,0.64,4.6487654544,0.3945,0,0.3945,4.21,0.64,4.2583682321,4.7145,0.64,4.7577421378,0.3945,0,0.3945,4.32,0.64,4.3671501005
2019-05-28 16:00:00,4.756,0.59,4.7924561553,0.426,0,0.426,4.33,0.59,4.3700114416,4.866,0.59,4.9016380935,0.426,0,0.426,4.44,0.59,4.4790289126000005
2019-05-28 16:30:00,4.8145,0.53,4.8435844423,0.3245,0,0.3245,4.49,0.53,4.5211724143000005,4.9345,0.52,4.9618232788,0.3245,0,0.3245,4.61,0.52,4.6392348507
2019-05-28 17:00:00,4.966,0.45,4.9863469594000005,0.246,0,0.246,4.72,0.45,4.741402746,5.086,0.44,5.1049971596,0.246,0,0.246,4.84,0.44,4.8599588476
2019-05-28 17:30:00,5.1475,0.39,5.1622530207,0.2175,0,0.2175,4.93,0.39,4.9454019048,5.2775,0.38,5.2911630338,0.2175,0,0.2175,5.06,0.38,5.0742487129
2019-05-28 18:00:00,5.2235,0.36,5.235890779,0.2235,0,0.2235,5.0,0.36,5.0129432472,5.3535,0.35000000000000003,5.3649289138,0.2235,0,0.2235,5.13,0.35000000000000003,5.1419257093
2019-05-28 18:30:00,5.222,0.36,5.2343943298,0.14200000000000002,0,0.14200000000000002,5.08,0.36,5.0927399305,5.362,0.35000000000000003,5.3734108348,0.14200000000000002,0,0.14200000000000002,5.22,0.35000000000000003,5.2317205583
2019-05-28 19:00:00,5.1285,0.33,5.1391061723,0.14850000000000002,0,0.14850000000000002,4.98,0.33,4.9909217586,5.2685,0.32,5.2782091897,0.14850000000000002,0,0.14850000000000002,5.12,0.32,5.1299902534
2019-05-28 19:30:00,5.201,0.33,5.211458625,0.081,0,0.081,5.12,0.33,5.1306237438,5.331,0.32,5.340595566,0.081,0,0.081,5.25,0.32,5.2597433397
2019-05-28 20:00:00,5.0495,0.33,5.0602717565,0.0495,0,0.0495,5.0,0.33,5.0108781665,5.1795,0.32,5.1893757091,0.0495,0,0.0495,5.13,0.32,5.139970817
2019-05-28 20:30:00,4.865,0.30000000000000004,4.8742409666,0.035,0,0.035,4.83,0.30000000000000004,4.8393078017,4.995,0.29,5.0034113363,0.035,0,0.035,4.96,0.29,4.9684705896
2019-05-28 21:00:00,4.791,0.30000000000000004,4.8003834222,0.011,0,0.011,4.78,0.30000000000000004,4.7894049735,4.921,0.29,4.9295376051,0.011,0,0.011,4.91,0.29,4.9185566989
2019-05-28 21:30:00,4.666,0.29,4.6750033155,0.006,0,0.006,4.66,0.29,4.6690148854,4.786,0.27,4.7936099132,0.006,0,0.006,4.78,0.27,4.7876194502
2019-05-28 22:00:00,4.535,0.27,4.5430303763,0.015,0,0.015,4.52,0.27,4.5280569784,4.655,0.26,4.6622553555,0.015,0,0.015,4.64,0.26,4.6472787736
2019-05-28 22:30:00,4.261,0.27,4.2695457604,0.041,0,0.041,4.22,0.27,4.2286286193,4.381,0.26,4.3887083521,0.041,0,0.041,4.34,0.26,4.3477810432
2019-05-28 23:00:00,3.9085,0.24,3.9158616229,0.018500000000000003,0,0.018500000000000003,3.89,0.24,3.8973965669,4.0085,0.15,4.0113055543,0.018500000000000003,0,0.018500000000000003,3.99,0.15,3.9928185534000002
2019-05-28 23:30:00,3.55,-0.22,3.5568103689,0.02,0,0.02,3.5300000000000002,-0.22,3.53684888,3.64,-0.2,3.6454903648,0.02,0,0.02,3.62,-0.2,3.6255206523
2019-05-29 00:00:00,3.1875,-0.25,3.1972888906,0.0375,0,0.0375,3.15,-0.25,3.1599050619,3.2675,-0.25,3.277049931,0.0375,0,0.0375,3.23,-0.25,3.239660476
2019-05-29 00:30:00,3.1145,-0.25,3.1245176028,0.0245,0,0.0245,3.09,-0.25,3.1000967727,3.2045,-0.19,3.2101277623,0.0245,0,0.0245,3.18,-0.19,3.1856710439
2019-05-29 01:00:00,2.972,-0.26,2.9833511359,0.07200000000000001,0,0.07200000000000001,2.9,-0.26,2.9116318449,3.052,-0.28,3.0648171234,0.07200000000000001,0,0.07200000000000001,2.98,-0.28,2.9931254568
2019-05-29 01:30:00,3.2615,-0.26,3.2718469173,0.0915,0,0.0915,3.17,-0.26,3.1806445888,3.3415,-0.28,3.3532107375,0.0915,0,0.0915,3.25,-0.28,3.2620392395
2019-05-29 02:00:00,3.2535,-0.25,3.2630909043,0.1135,0,0.1135,3.14,-0.25,3.1499365073,3.3335,-0.28,3.3452387433,0.1135,0,0.1135,3.22,-0.28,3.2321509865999998
2019-05-29 02:30:00,3.156,-0.26,3.166691649,0.106,0,0.106,3.05,-0.26,3.0610619072,3.236,-0.28,3.2480911317,0.106,0,0.106,3.13,-0.28,3.1424990056
2019-05-29 03:00:00,2.931,-0.26,2.9425093033,0.091,0,0.091,2.84,-0.26,2.8518765752,3.001,-0.28,3.0140340078,0.091,0,0.091,2.91,-0.28,2.9234397548
2019-05-29 03:30:00,2.832,-0.26,2.8439099844999998,0.082,0,0.082,2.75,-0.26,2.7622635645,2.912,-0.28,2.9254305666000002,0.082,0,0.082,2.83,-0.28,2.8438178563000003
2019-05-29 04:00:00,2.8325,-0.25,2.8435112537,0.0325,0,0.0325,2.8,-0.25,2.8111385594,2.9125,-0.28,2.9259282715,0.0325,0,0.0325,2.88,-0.28,2.8935790986
2019-05-29 04:30:00,2.7640000000000002,-0.25,2.7752830486,0.074,0,0.074,2.69,-0.25,2.7015921232,2.834,-0.28,2.8477984479,0.074,0,0.074,2.76,-0.28,2.7741665415
2019-05-29 05:00:00,2.8455,-0.21,2.8532385547,0.10550000000000001,0,0.10550000000000001,2.74,-0.21,2.7480356621,2.9155,-0.23,2.9245581290000002,0.10550000000000001,0,0.10550000000000001,2.81,-0.23,2.8193970987
2019-05-29 05:30:00,2.9565,-0.11,2.9585456309,0.10650000000000001,0,0.10650000000000001,2.85,-0.11,2.852122017,3.0365,-0.16,3.0407124576,0.10650000000000001,0,0.10650000000000001,2.93,-0.16,2.9343653488
2019-05-29 06:00:00,3.14,0.2,3.1463629797,0.17,0,0.17,2.9699999999999998,0.2,2.9767263898,3.22,0.19,3.2256007192,0.17,0,0.17,3.05,0.19,3.0559123024
2019-05-29 06:30:00,3.482,0.21,3.4883268196,0.212,0,0.212,3.27,0.21,3.276736181,3.572,0.2,3.5775947227,0.212,0,0.212,3.36,0.2,3.3659471178
2019-05-29 07:00:00,3.856,0.23,3.8628533495,0.226,0,0.226,3.63,0.23,3.6372792029000003,3.956,0.21,3.9615698908,0.226,0,0.226,3.73,0.21,3.7359068511
2019-05-29 07:30:00,4.495,0.32,4.5063760385,0.275,0,0.275,4.22,0.32,4.2321153103,4.605,0.31,4.6154225159,0.275,0,0.275,4.33,0.31,4.3410828142
2019-05-29 08:00:00,4.9855,0.45,5.0057676984,0.4055,0,0.4055,4.58,0.45,4.6020538893000005,5.1155,0.44,5.1343880112,0.4055,0,0.4055,4.71,0.44,4.7305073724
2019-05-29 08:30:00,5.1965,0.55,5.2255250693,0.4465,0,0.4465,4.75,0.55,4.7817360864000005,5.3265,0.54,5.3538025972,0.4465,0,0.4465,4.88,0.54,4.9097861461
2019-05-29 09:00:00,5.3215,0.63,5.3586623564,0.4615,0,0.4615,4.86,0.63,4.9006632204,5.4515,0.63,5.4877820884,0.4615,0,0.4615,4.99,0.63,5.0296123111
2019-05-29 09:30:00,5.4315,0.65,5.4702552271,0.36150000000000004,0,0.36150000000000004,5.07,0.65,5.1114968453,5.5615,0.65,5.599355521,0.36150000000000004,0,0.36150000000000004,5.2,0.65,5.2404675364
2019-05-29 10:00:00,5.4185,0.63,5.4550015811,0.3785,0,0.3785,5.04,0.63,5.0792223814,5.5585,0.62,5.5929707893,0.3785,0,0.3785,5.18,0.62,5.216972302
2019-05-29 10:30:00,5.393,0.66,5.4332355922,0.453,0,0.453,4.94,0.66,4.9838940599,5.533,0.66,5.5722247801,0.453,0,0.453,5.08,0.66,5.1226946034
2019-05-29 11:00:00,5.4685,0.6900000000000001,5.5118592371,0.5485,0,0.5485,4.92,0.6900000000000001,4.9681485485,5.5985,0.6900000000000001,5.640860063,0.5485,0,0.5485,5.05,0.6900000000000001,5.096920639
2019-05-29 11:30:00,5.5315,0.73,5.5794616452,0.5915,0,0.5915,4.94,0.73,4.9936459626000005,5.6615,0.73,5.7083694914,0.5915,0,0.5915,5.07,0.73,5.1222846465
2019-05-29 12:00:00,5.4965,0.75,5.5474329424,0.5565,0,0.5565,4.94,0.75,4.99660885,5.6265,0.74,5.6749539425,0.5565,0,0.5565,5.07,0.74,5.1237193522
2019-05-29 12:30:00,5.3875,0.6900000000000001,5.4315058916,0.5675,0,0.5675,4.82,0.6900000000000001,4.8691375006,5.5075,0.68,5.5493203413,0.5675,0,0.5675,4.94,0.68,4.9865819957
2019-05-29 13:00:00,5.376,0.73,5.4253364873,0.596,0,0.596,4.78,0.73,4.835421388,5.506,0.73,5.5541818479,0.596,0,0.596,4.91,0.73,4.9639701852
