Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-29 13:30:00,5.3935,0.72,5.4413456286,0.6135,0,0.6135,4.78,0.72,4.8339218033,5.5235,0.72,5.5702291021,0.6135,0,0.6135,4.91,0.72,4.9625094458
2019-05-29 14:00:00,5.2875,0.79,5.3461908168,0.6975,0,0.6975,4.59,0.79,4.6574885937,5.4175,0.79,5.4747973707,0.6975,0,0.6975,4.72,0.79,4.78565565
2019-05-29 14:30:00,5.2515,0.76,5.3062088397,0.7015,0,0.7015,4.55,0.76,4.6130358767,5.3715,0.76,5.4249988249,0.7015,0,0.7015,4.67,0.76,4.7314374137
2019-05-29 15:00:00,5.2620000000000005,0.71,5.3096839831,0.642,0,0.642,4.62,0.71,4.6742379058,5.382,0.7000000000000001,5.4273312042,0.642,0,0.642,4.74,0.7000000000000001,4.7914089786
2019-05-29 15:30:00,5.15,0.67,5.1933996573,0.5700000000000001,0,0.5700000000000001,4.58,0.67,4.6287471307,5.28,0.66,5.3210901139,0.5700000000000001,0,0.5700000000000001,4.71,0.66,4.7560172413
2019-05-29 16:00:00,5.1035,0.67,5.1472917394,0.5535,0,0.5535,4.55,0.67,4.5990651224,5.2235,0.66,5.2650310778,0.5535,0,0.5535,4.67,0.66,4.7164075312
2019-05-29 16:30:00,5.1985,0.5700000000000001,5.2296560355,0.4685,0,0.4685,4.73,0.5700000000000001,4.7642208177,5.3285,0.56,5.3578458591,0.4685,0,0.4685,4.86,0.56,4.8921569885
2019-05-29 17:00:00,5.405,0.55,5.4329112822,0.605,0,0.605,4.8,0.55,4.8314076624,5.535,0.54,5.5612790795,0.605,0,0.605,4.93,0.54,4.9594858604
2019-05-29 17:30:00,5.4075,0.45,5.4261916894,0.6275000000000001,0,0.6275000000000001,4.78,0.45,4.8011352824,5.5375,0.44,5.5549533076,0.6275000000000001,0,0.6275000000000001,4.91,0.44,4.9296754457
2019-05-29 18:00:00,5.4195,0.44,5.4373320894,0.5295,0,0.5295,4.89,0.44,4.9097555947,5.5495,0.43,5.5661342285,0.5295,0,0.5295,5.02,0.43,5.038382677
2019-05-29 18:30:00,5.393,0.4,5.4078136987,0.403,0,0.403,4.99,0.4,5.0060063923,5.523,0.39,5.5367525681,0.403,0,0.403,5.12,0.39,5.1348320323
2019-05-29 19:00:00,5.542,0.38,5.5550125112,0.47200000000000003,0,0.47200000000000003,5.07,0.38,5.0842206876,5.672,0.37,5.6840552425,0.47200000000000003,0,0.47200000000000003,5.2,0.37,5.2131468424
2019-05-29 19:30:00,5.468,0.38,5.4811881924,0.528,0,0.528,4.94,0.38,4.954593828,5.598,0.37,5.6102142562,0.528,0,0.528,5.07,0.37,5.0834830579
2019-05-29 20:00:00,5.3655,0.38,5.3789395098,0.4055,0,0.4055,4.96,0.38,4.9745351542,5.5055,0.37,5.5179190144,0.4055,0,0.4055,5.1,0.37,5.1134039543
2019-05-29 20:30:00,5.1475,0.35000000000000003,5.1593852589,0.3975,0,0.3975,4.75,0.35000000000000003,4.7628772816,5.2675,0.34,5.278461542,0.3975,0,0.3975,4.87,0.34,4.881854156
2019-05-29 21:00:00,4.9755,0.35000000000000003,4.9877951291,0.4355,0,0.4355,4.54,0.35000000000000003,4.5534712034,5.0955,0.34,5.1068307442,0.4355,0,0.4355,4.66,0.34,4.6723869703
2019-05-29 21:30:00,4.775,0.24,4.7810276092,0.395,0,0.395,4.38,0.24,4.3865704143,4.905,0.32,4.9154272449,0.395,0,0.395,4.51,0.32,4.5213382975
2019-05-29 22:00:00,4.625,0.24,4.6312228407,0.505,0,0.505,4.12,0.24,4.1269843712,4.735,0.30000000000000004,4.7444941775,0.505,0,0.505,4.23,0.30000000000000004,4.2406249539
2019-05-29 22:30:00,4.325,0.28,4.3340541067,0.595,0,0.595,3.73,0.28,3.7404946197,4.425,0.27,4.4332296354,0.595,0,0.595,3.83,0.27,3.8395051765
2019-05-29 23:00:00,3.95,0.25,3.9579034854,0.62,0,0.62,3.33,0.25,3.3393711983,4.03,0.24,4.0371400768,0.62,0,0.62,3.41,0.24,3.4184353146
2019-05-29 23:30:00,3.6285,0.23,3.6357822061,0.6585000000000001,0,0.6585000000000001,2.9699999999999998,0.23,2.9788924116,3.7085,0.21,3.7144410413999998,0.6585000000000001,0,0.6585000000000001,3.05,0.21,3.0572209603
2019-05-30 00:00:00,3.243,0.19,3.2485610661,0.5630000000000001,0,0.5630000000000001,2.68,0.19,2.6867266329,3.313,0.18,3.3178862247,0.5630000000000001,0,0.5630000000000001,2.75,0.18,2.755884613
2019-05-30 00:30:00,3.193,0.18,3.198069574,0.373,0,0.373,2.8200000000000003,0.18,2.8257388413999998,3.263,0.2,3.2691235829,0.373,0,0.373,2.89,0.2,2.8969121492000003
2019-05-30 01:00:00,3.0085,-0.19,3.0144936971,0.2685,0,0.2685,2.74,-0.19,2.7465796912,3.0885,-0.17,3.0931751082,0.2685,0,0.2685,2.8200000000000003,-0.17,2.8251194665
2019-05-30 01:30:00,3.314,-0.21,3.3206469249,0.254,0,0.254,3.06,-0.21,3.0671974178,3.404,-0.17,3.4082423623,0.254,0,0.254,3.15,-0.17,3.1545839662
2019-05-30 02:00:00,3.305,-0.21,3.3116649891,0.245,0,0.245,3.06,-0.21,3.0671974178,3.395,-0.2,3.400885914,0.245,0,0.245,3.15,-0.2,3.1563428204
2019-05-30 02:30:00,3.1745,-0.22,3.1821141164,0.20450000000000002,0,0.20450000000000002,2.9699999999999998,-0.22,2.9781370015,3.2545,-0.25,3.264087966,0.20450000000000002,0,0.20450000000000002,3.05,-0.25,3.0602287496
2019-05-30 03:00:00,2.987,-0.26,2.9982943485,0.127,0,0.127,2.86,-0.26,2.8717938645,3.067,-0.25,3.0771722409,0.127,0,0.127,2.94,-0.25,2.9506101064
2019-05-30 03:30:00,2.8609999999999998,-0.26,2.8727897591,0.161,0,0.161,2.7,-0.26,2.7124896313,2.941,-0.27,2.9533677387,0.161,0,0.161,2.7800000000000002,-0.27,2.7930807364
2019-05-30 04:00:00,2.794,-0.26,2.8060712749,0.224,0,0.224,2.5700000000000003,-0.26,2.5831182706,2.864,-0.27,2.8766988024,0.224,0,0.224,2.64,-0.27,2.6537709018999998
2019-05-30 04:30:00,2.779,-0.23,2.7885015689,0.309,0,0.309,2.47,-0.23,2.4806853892,2.849,-0.27,2.8617653642,0.309,0,0.309,2.54,-0.27,2.554310083
2019-05-30 05:00:00,2.7640000000000002,-0.23,2.773552956,0.294,0,0.294,2.47,-0.23,2.4806853892,2.834,-0.26,2.8459016146,0.294,0,0.294,2.54,-0.26,2.5532724101
2019-05-30 05:30:00,2.9455,0.07,2.9463316599000002,0.3055,0,0.3055,2.64,0.07,2.6409278672000003,3.0155,0.16,3.0197417522,0.3055,0,0.3055,2.71,0.16,2.7147191383
2019-05-30 06:00:00,3.1725,0.22,3.180118905,0.36250000000000004,0,0.36250000000000004,2.81,0.22,2.8185989427,3.2425,0.21,3.2492931924,0.36250000000000004,0,0.36250000000000004,2.88,0.21,2.8876461002
2019-05-30 06:30:00,3.404,0.21,3.4104715217,0.34400000000000003,0,0.34400000000000003,3.06,0.21,3.0671974178,3.484,0.2,3.4897358066,0.34400000000000003,0,0.34400000000000003,3.14,0.2,3.1463629797
2019-05-30 07:00:00,3.725,0.21,3.7309147672,0.355,0,0.355,3.37,0.21,3.3765366871999998,3.815,0.21,3.8207754448999998,0.355,0,0.355,3.46,0.21,3.4663669742
2019-05-30 07:30:00,4.313,0.33,4.3256062003,0.323,0,0.323,3.99,0.33,4.0036233589,4.413,0.32,4.4245868734,0.323,0,0.323,4.09,0.32,4.1024992383
2019-05-30 08:00:00,4.842,0.51,4.8687846533,0.262,0,0.262,4.58,0.51,4.6083077154000005,4.9719999999999995,0.5,4.9970775459,0.262,0,0.262,4.71,0.5,4.7364649265
2019-05-30 08:30:00,4.954,0.56,4.9855507218,0.194,0,0.194,4.76,0.56,4.7928279752,5.074,0.55,5.1037217793,0.194,0,0.194,4.88,0.55,4.9108960486
2019-05-30 09:00:00,5.107,0.63,5.1457117098,0.147,0,0.147,4.96,0.63,4.9998499977,5.237,0.63,5.2747577196,0.147,0,0.147,5.09,0.63,5.1288400248
2019-05-30 09:30:00,5.1155,0.63,5.1541478685,0.1555,0,0.1555,4.96,0.63,4.9998499977,5.2455,0.63,5.2831969725,0.1555,0,0.1555,5.09,0.63,5.1288400248
2019-05-30 10:00:00,5.0675,0.67,5.1116001653,0.17750000000000002,0,0.17750000000000002,4.89,0.67,4.9356863758,5.1975,0.66,5.2392371821,0.17750000000000002,0,0.17750000000000002,5.02,0.66,5.0632005688
2019-05-30 10:30:00,4.9855,0.74,5.0401200631,0.17550000000000002,0,0.17550000000000002,4.8100000000000005,0.74,4.866590182,5.1155,0.74,5.1687464873,0.17550000000000002,0,0.17550000000000002,4.94,0.74,4.9951176162
2019-05-30 11:00:00,4.9615,0.78,5.0224378792,0.1915,0,0.1915,4.77,0.78,4.8333528735,5.0915,0.78,5.1509001398,0.1915,0,0.1915,4.9,0.78,4.9616932594000005
2019-05-30 11:30:00,4.854,0.74,4.910083095,0.274,0,0.274,4.58,0.74,4.6393965125,4.974,0.73,5.0272831629,0.274,0,0.274,4.7,0.73,4.7563536454
2019-05-30 12:00:00,4.854,0.81,4.9211193849,0.234,0,0.234,4.62,0.81,4.6904690597,4.974,0.8,5.0379237787,0.234,0,0.234,4.74,0.8,4.8070365091
2019-05-30 12:30:00,4.8475,0.8200000000000001,4.9163661631,0.3175,0,0.3175,4.53,0.8200000000000001,4.6036181423,4.9675,0.8200000000000001,5.0347250421,0.3175,0,0.3175,4.65,0.8200000000000001,4.7217475578
2019-05-30 13:00:00,4.8595,0.8,4.9249101768,0.2995,0,0.2995,4.5600000000000005,0.8,4.6296436148,4.9795,0.8,5.0433540675,0.2995,0,0.2995,4.68,0.8,4.7478837391
2019-05-30 13:30:00,4.717,0.74,4.7746925555,0.317,0,0.317,4.4,0.74,4.4617933614,4.837,0.74,4.8932779402,0.317,0,0.317,4.52,0.74,4.5801746692
2019-05-30 14:00:00,4.7085,0.73,4.7647531153,0.3785,0,0.3785,4.33,0.73,4.3911046446,4.8285,0.72,4.8818861365,0.3785,0,0.3785,4.45,0.72,4.5078708943
2019-05-30 14:30:00,4.7395,0.71,4.7923856533,0.3695,0,0.3695,4.37,0.71,4.4273016613,4.8595,0.7000000000000001,4.9096578547,0.3695,0,0.3695,4.49,0.7000000000000001,4.54423811
2019-05-30 15:00:00,4.631,0.68,4.6806581802,0.41100000000000003,0,0.41100000000000003,4.22,0.68,4.2744356353,4.741,0.68,4.7895178254,0.41100000000000003,0,0.41100000000000003,4.33,0.68,4.3830697006
2019-05-30 15:30:00,4.606,0.7000000000000001,4.6588878501,0.47600000000000003,0,0.47600000000000003,4.13,0.7000000000000001,4.1889020041,4.716,0.6900000000000001,4.7662098149,0.47600000000000003,0,0.47600000000000003,4.24,0.6900000000000001,4.2957769961
2019-05-30 16:00:00,4.7219999999999995,0.7000000000000001,4.7736028322,0.47200000000000003,0,0.47200000000000003,4.25,0.7000000000000001,4.3072613109,4.832,0.6900000000000001,4.8810166974,0.47200000000000003,0,0.47200000000000003,4.36,0.6900000000000001,4.4142609801
2019-05-30 16:30:00,4.823,0.59,4.8589534881,0.443,0,0.443,4.38,0.59,4.4195588015,4.933,0.58,4.9669798671,0.443,0,0.443,4.49,0.58,4.5273060422
2019-05-30 17:00:00,5.078,0.5,5.1025566141,0.228,0,0.228,4.85,0.5,4.8757050772,5.208,0.49,5.2310002868,0.228,0,0.228,4.98,0.49,5.0040483611
2019-05-30 17:30:00,5.2295,0.43,5.2471487734,0.1495,0,0.1495,5.08,0.43,5.098166337,5.3695,0.42,5.385901062,0.1495,0,0.1495,5.22,0.42,5.2368692938
2019-05-30 18:00:00,5.218,0.4,5.233309087,0.128,0,0.128,5.09,0.4,5.1056929011,5.358,0.39,5.3721749785,0.128,0,0.128,5.23,0.39,5.2445209505
2019-05-30 18:30:00,5.3705,0.39,5.3846420726,0.1505,0,0.1505,5.22,0.39,5.2345486911,5.5005,0.39,5.5143086829,0.1505,0,0.1505,5.35,0.39,5.3641961187
2019-05-30 19:00:00,5.332,0.37,5.3448221673,0.14200000000000002,0,0.14200000000000002,5.19,0.37,5.2031721094,5.472,0.35000000000000003,5.4831819229,0.14200000000000002,0,0.14200000000000002,5.33,0.35000000000000003,5.3414791959
2019-05-30 19:30:00,5.2845,0.37,5.2974371398,0.1245,0,0.1245,5.16,0.37,5.1732484959,5.4245,0.35000000000000003,5.4357796359,0.1245,0,0.1245,5.3,0.35000000000000003,5.3115440316
2019-05-30 20:00:00,5.125,0.37,5.1383387393,0.075,0,0.075,5.05,0.37,5.0635363137,5.255,0.35000000000000003,5.2666426687,0.075,0,0.075,5.18,0.35000000000000003,5.1918108594
2019-05-30 20:30:00,4.859,0.34,4.8708809265,0.109,0,0.109,4.75,0.34,4.7621528745,4.989,0.33,4.999902099,0.109,0,0.109,4.88,0.33,4.8911450602
2019-05-30 21:00:00,4.779,0.36,4.7925401407,0.099,0,0.099,4.68,0.36,4.6938257317000005,4.909,0.35000000000000003,4.9214612667,0.099,0,0.099,4.8100000000000005,0.35000000000000003,4.8227170765
2019-05-30 21:30:00,4.642,0.30000000000000004,4.6516839961,0.10200000000000001,0,0.10200000000000001,4.54,0.30000000000000004,4.5499010978,4.7620000000000005,0.29,4.7708221514,0.10200000000000001,0,0.10200000000000001,4.66,0.29,4.6690148854
2019-05-30 22:00:00,4.521,0.30000000000000004,4.5309426172,0.091,0,0.091,4.43,0.30000000000000004,4.440146394,4.641,0.28,4.6494387833,0.091,0,0.091,4.55,0.28,4.5586072434
2019-05-30 22:30:00,4.292,0.30000000000000004,4.3024718477,0.082,0,0.082,4.21,0.30000000000000004,4.2206753014,4.402,0.28,4.4108960541,0.082,0,0.082,4.32,0.28,4.3290645641
2019-05-30 23:00:00,3.9245,0.25,3.9324547359,0.0645,0,0.0645,3.86,0.25,3.8680873827,4.0245,0.24,4.0316498174,0.0645,0,0.0645,3.96,0.24,3.9672660612
2019-05-30 23:30:00,3.6105,0.25,3.6191449612,0.07050000000000001,0,0.07050000000000001,3.54,0.25,3.5488167042,3.7005,0.24,3.7082745651,0.07050000000000001,0,0.07050000000000001,3.63,0.24,3.6379252329
2019-05-31 00:00:00,3.2415,0.11,3.2433658828,0.061500000000000006,0,0.061500000000000006,3.18,0.11,3.1819019469,3.3315,0.30000000000000004,3.3449801569,0.061500000000000006,0,0.061500000000000006,3.27,0.30000000000000004,3.2837326322
2019-05-31 00:30:00,3.112,0.05,3.112401645,0.07200000000000001,0,0.07200000000000001,3.04,0.05,3.0404111564,3.202,0.1,3.2035611435,0.07200000000000001,0,0.07200000000000001,3.13,0.1,3.1315970367
2019-05-31 01:00:00,2.981,-0.19,2.9870488781,0.101,0,0.101,2.88,-0.19,2.8862605565,3.061,-0.21,3.068195072,0.101,0,0.101,2.96,-0.21,2.9674399741
2019-05-31 01:30:00,3.2175,-0.23,3.2257101931,0.0775,0,0.0775,3.14,-0.23,3.1484122983,3.2975,-0.26,3.3077343076,0.0775,0,0.0775,3.22,-0.26,3.2304798405
2019-05-31 02:00:00,3.1775,-0.23,3.1858132792,0.0975,0,0.0975,3.08,-0.23,3.0885757235,3.2575,-0.26,3.2678595824,0.0975,0,0.0975,3.16,-0.26,3.1706781609
2019-05-31 02:30:00,3.0795,-0.23,3.0880771121,0.059500000000000004,0,0.059500000000000004,3.02,-0.23,3.0287456149,3.1495,-0.26,3.1602136399,0.059500000000000004,0,0.059500000000000004,3.09,-0.26,3.1009192186
2019-05-31 03:00:00,2.887,-0.23,2.8961472684,0.067,0,0.067,2.8200000000000003,-0.23,2.8293638861,2.967,-0.26,2.9783701919,0.067,0,0.067,2.9,-0.26,2.9116318449
2019-05-31 03:30:00,2.751,-0.23,2.7605979425,0.081,0,0.081,2.67,-0.23,2.6798880574,2.821,-0.24,2.8311907389,0.081,0,0.081,2.74,-0.24,2.7504908652999998
2019-05-31 04:00:00,2.688,-0.23,2.6978220846000003,0.088,0,0.088,2.6,-0.23,2.6101532522,2.758,-0.25,2.7693074947,0.088,0,0.088,2.67,-0.25,2.6816785788
2019-05-31 04:30:00,2.685,-0.23,2.6948330189,0.055,0,0.055,2.63,-0.23,2.6400378785000003,2.755,-0.25,2.7663197574,0.055,0,0.055,2.7,-0.25,2.7115493726
2019-05-31 05:00:00,2.7265,-0.14,2.7300919856,0.08650000000000001,0,0.08650000000000001,2.64,-0.14,2.6437095151000003,2.8064999999999998,-0.14,2.8099897242000003,0.08650000000000001,0,0.08650000000000001,2.7199999999999998,-0.14,2.7236005581000002
2019-05-31 05:30:00,2.862,0.14,2.865422133,0.082,0,0.082,2.7800000000000002,0.14,2.7835229476,2.932,0.18,2.9375200425,0.082,0,0.082,2.85,0.18,2.8556785532999998
2019-05-31 06:00:00,3.078,0.21,3.0851554256,0.088,0,0.088,2.99,0.21,2.9973655099,3.158,0.2,3.1643267846,0.088,0,0.088,3.07,0.2,3.0765077604
2019-05-31 06:30:00,3.417,0.25,3.4261332432,0.077,0,0.077,3.34,0.25,3.3493432192,3.507,0.24,3.5152025546,0.077,0,0.077,3.43,0.24,3.4383862494
2019-05-31 07:00:00,3.727,0.27,3.7367671856999998,0.037,0,0.037,3.69,0.27,3.6998648624,3.827,0.25,3.835156972,0.037,0,0.037,3.79,0.25,3.7982364329
2019-05-31 07:30:00,4.31,0.34,4.3233898737,0.03,0,0.03,4.28,0.34,4.2934834342,4.43,0.33,4.4422741923,0.03,0,0.03,4.4,0.33,4.4123576464
2019-05-31 08:00:00,4.693,0.43,4.7126583793,0.053,0,0.053,4.64,0.43,4.6598819728,4.813,0.42,4.8312906143,0.053,0,0.053,4.76,0.42,4.7784934864
2019-05-31 08:30:00,5.047,0.53,5.0747521122,0.047,0,0.047,5.0,0.53,5.0280115354,5.187,0.52,5.213,0.047,0,0.047,5.14,0.52,5.1662365412
2019-05-31 09:00:00,5.206,0.62,5.2427889525,0.056,0,0.056,5.15,0.62,5.1871861351,5.346,0.63,5.3829932194,0.056,0,0.056,5.29,0.63,5.3273820963
2019-05-31 09:30:00,5.419,0.66,5.4590439639,0.069,0,0.069,5.35,0.66,5.3905565575,5.569,0.66,5.607972985,0.069,0,0.069,5.5,0.66,5.5394584573
2019-05-31 10:00:00,5.355,0.65,5.3943048672,0.105,0,0.105,5.25,0.65,5.2900850655,5.495,0.65,5.5333104919,0.105,0,0.105,5.39,0.65,5.4290514825
2019-05-31 10:30:00,5.2975,0.73,5.3475607757,0.1975,0,0.1975,5.1,0.73,5.1519802018,5.4375,0.73,5.4862834642,0.1975,0,0.1975,5.24,0.73,5.2906048804
2019-05-31 11:00:00,5.0785,0.76,5.1350523123,0.2985,0,0.2985,4.78,0.76,4.8400413221,5.2085,0.76,5.2636557876,0.2985,0,0.2985,4.91,0.76,4.9684705896
2019-05-31 11:30:00,5.067,0.81,5.1313340371,0.367,0,0.367,4.7,0.81,4.7692871585,5.197,0.81,5.2597441953,0.367,0,0.367,4.83,0.81,4.8974483152
2019-05-31 12:00:00,5.109,0.88,5.1842338875,0.40900000000000003,0,0.40900000000000003,4.7,0.88,4.7816733473,5.239,0.88,5.3123931519,0.40900000000000003,0,0.40900000000000003,4.83,0.88,4.9095111773
2019-05-31 12:30:00,4.883,0.81,4.949726154,0.403,0,0.403,4.48,0.81,4.5526365987,5.003,0.81,5.0681465054,0.403,0,0.403,4.6,0.81,4.6707708143
2019-05-31 13:00:00,4.7065,0.78,4.7706962018,0.3765,0,0.3765,4.33,0.78,4.3996931711,4.8165,0.78,4.8792491481999996,0.3765,0,0.3765,4.44,0.78,4.5079929015
2019-05-31 13:30:00,4.59,0.78,4.6558028309,0.43,0,0.43,4.16,0.78,4.232493355,4.7,0.78,4.7642837867,0.43,0,0.43,4.27,0.78,4.3406566324
2019-05-31 14:00:00,4.3695,0.7000000000000001,4.4252152772,0.4495,0,0.4495,3.92,0.7000000000000001,3.9820095429,4.4695,0.6900000000000001,4.5224473739,0.4495,0,0.4495,4.02,0.6900000000000001,4.0787865843
2019-05-31 14:30:00,4.3595,0.75,4.4235438565,0.4395,0,0.4395,3.92,0.75,3.9911026045,4.4595,0.75,4.5221278454,0.4395,0,0.4395,4.02,0.75,4.0893642538
2019-05-31 15:00:00,4.3735,0.71,4.4307563971,0.3735,0,0.3735,4.0,0.71,4.0625238461,4.4735,0.7000000000000001,4.5279357604,0.3735,0,0.3735,4.1,0.7000000000000001,4.1593268686
2019-05-31 15:30:00,4.257,0.67,4.3094023948,0.357,0,0.357,3.9,0.67,3.9571328004,4.367,0.67,4.4180978939,0.357,0,0.357,4.01,0.67,4.0655872884
2019-05-31 16:00:00,4.25,0.65,4.2994185653,0.32,0,0.32,3.93,0.65,3.9833905156,4.35,0.64,4.3968284024,0.32,0,0.32,4.03,0.64,4.08050242
2019-05-31 16:30:00,4.226,0.46,4.2509617735,0.326,0,0.326,3.9,0.46,3.9270345046,4.326,0.45,4.3493420192,0.326,0,0.326,4.0,0.45,4.0252329125
2019-05-31 17:00:00,4.496,0.52,4.525971277,0.316,0,0.316,4.18,0.52,4.2122203171,4.606,0.51,4.634148897,0.316,0,0.316,4.29,0.51,4.3202083283
2019-05-31 17:30:00,4.6285,0.46,4.6513022101,0.2985,0,0.2985,4.33,0.46,4.3543656254,4.7385,0.45,4.7598195607000005,0.2985,0,0.2985,4.44,0.45,4.4627457916
2019-05-31 18:00:00,4.648,0.43,4.6678478981,0.28800000000000003,0,0.28800000000000003,4.36,0.43,4.3811528163,4.758,0.42,4.77650123,0.28800000000000003,0,0.28800000000000003,4.47,0.42,4.4896881852
2019-05-31 18:30:00,4.6475,0.38,4.6630093556,0.2275,0,0.2275,4.42,0.38,4.4363047686,4.7675,0.36,4.7810727091,0.2275,0,0.2275,4.54,0.36,4.5542507617
2019-05-31 19:00:00,4.712,0.34,4.7242506284,0.222,0,0.222,4.49,0.34,4.5028546501,4.822,0.33,4.8332788043,0.222,0,0.222,4.6,0.33,4.6118217659
2019-05-31 19:30:00,4.6655,0.36,4.6793685739,0.1255,0,0.1255,4.54,0.36,4.5542507617,4.7855,0.35000000000000003,4.7982820103,0.1255,0,0.1255,4.66,0.35000000000000003,4.6731252926
2019-05-31 20:00:00,4.54,0.33,4.5519775922,0.15,0,0.15,4.39,0.33,4.4023857169,4.65,0.31,4.6603218773,0.15,0,0.15,4.5,0.31,4.5106651394
2019-05-31 20:30:00,4.316,0.26,4.3238242332,0.08600000000000001,0,0.08600000000000001,4.23,0.26,4.2379830108,4.416,0.25,4.4230708789,0.08600000000000001,0,0.08600000000000001,4.33,0.25,4.3372110855
2019-05-31 21:00:00,4.2225,0.26,4.2304971635,0.052500000000000005,0,0.052500000000000005,4.17,0.26,4.1780976532,4.3325,0.25,4.3397069313,0.052500000000000005,0,0.052500000000000005,4.28,0.25,4.2872951846
2019-05-31 21:30:00,4.1365,0.24,4.1434565582,0.08650000000000001,0,0.08650000000000001,4.05,0.24,4.0571048791,4.2465,0.24,4.2532766487,0.08650000000000001,0,0.08650000000000001,4.16,0.24,4.1669173258
2019-05-31 22:00:00,4.091,0.24,4.0980337968,0.121,0,0.121,3.9699999999999998,0.24,3.9772477921,4.191,0.22,4.1967703058,0.121,0,0.121,4.07,0.22,4.075941609
2019-05-31 22:30:00,3.9115,0.22,3.9176819996,0.1515,0,0.1515,3.76,0.22,3.7664306711,4.0115,0.22,4.0175281268,0.1515,0,0.1515,3.86,0.22,3.8662643469
2019-05-31 23:00:00,3.6925,0.22,3.6990480194,0.1625,0,0.1625,3.5300000000000002,0.22,3.53684888,3.7925,0.22,3.798875656,0.1625,0,0.1625,3.63,0.22,3.6366605561
2019-05-31 23:30:00,3.46,0.22,3.4669871647,0.13,0,0.13,3.33,0.22,3.3372593546,3.54,0.2,3.5456452163,0.13,0,0.13,3.41,0.2,3.4158600674
2019-06-01 00:00:00,3.1885,-0.2,3.1947663843,0.1885,0,0.1885,3.0,-0.2,3.0066592757,3.2585,-0.21,3.2652599053999998,0.1885,0,0.1885,3.07,-0.21,3.0771740282
2019-06-01 00:30:00,3.056,-0.25,3.0662087339,0.186,0,0.186,2.87,-0.25,2.8808679248,3.136,-0.27,3.1476016266,0.186,0,0.186,2.95,-0.27,2.9623301639
2019-06-01 01:00:00,2.8955,-0.25,2.9062725698,0.1655,0,0.1655,2.73,-0.25,2.7414229882,2.9655,-0.27,2.9777659831000003,0.1655,0,0.1655,2.8,-0.27,2.8129877355
2019-06-01 01:30:00,3.0795,-0.25,3.0896310864,0.1395,0,0.1395,2.94,-0.25,2.9506101064,3.1595,-0.27,3.1710156496,0.1395,0,0.1395,3.02,-0.27,3.0320455142
2019-06-01 02:00:00,2.9925,-0.25,3.0029246161,0.1125,0,0.1125,2.88,-0.25,2.8908303305,3.0625,-0.27,3.0743790023,0.1125,0,0.1125,2.95,-0.27,2.9623301639
2019-06-01 02:30:00,2.906,-0.25,2.9167337897000003,0.066,0,0.066,2.84,-0.25,2.8509822869,2.9859999999999998,-0.27,2.9981821159,0.066,0,0.066,2.92,-0.27,2.9324563083
2019-06-01 03:00:00,2.721,-0.25,2.7324606127,0.011,0,0.011,2.71,-0.25,2.7215069355,2.801,-0.29,2.8159724786,0.011,0,0.011,2.79,-0.29,2.8050311941
2019-06-01 03:30:00,2.62,-0.27,2.6338754716,0.0,0,0.0,2.62,-0.27,2.6338754716,2.69,-0.29,2.7055868125,0.0,0,0.0,2.69,-0.29,2.7055868125
2019-06-01 04:00:00,2.5735,-0.27,2.5876248279,0.0035,0,0.0035,2.5700000000000003,-0.27,2.5841439588,2.6435,-0.30000000000000004,2.6604684268,0.0035,0,0.0035,2.64,-0.30000000000000004,2.6569907791
2019-06-01 04:30:00,2.5675,-0.27,2.5816576555,0.0275,0,0.0275,2.54,-0.27,2.554310083,2.6275,-0.28,2.6423770075,0.0275,0,0.0275,2.6,-0.28,2.6150334606
2019-06-01 05:00:00,2.5395,-0.25,2.5517759012,0.029500000000000002,0,0.029500000000000002,2.51,-0.25,2.5224194734000003,2.6095,-0.28,2.6244790435,0.029500000000000002,0,0.029500000000000002,2.58,-0.28,2.5951493213
2019-06-01 05:30:00,2.533,-0.27,2.5473494067,0.033,0,0.033,2.5,-0.27,2.5145377309,2.6029999999999998,-0.30000000000000004,2.620230715,0.033,0,0.033,2.5700000000000003,-0.30000000000000004,2.5874504826
2019-06-01 06:00:00,2.5985,-0.25,2.6104984677000003,0.018500000000000003,0,0.018500000000000003,2.58,-0.25,2.5920841036,2.6685,-0.27,2.6821245776,0.018500000000000003,0,0.018500000000000003,2.65,-0.27,2.6637192044
2019-06-01 06:30:00,2.7815000000000003,-0.25,2.7927123464,0.0415,0,0.0415,2.74,-0.25,2.7513814712,2.8615,-0.27,2.8742098479,0.0415,0,0.0415,2.8200000000000003,-0.27,2.8328960447
2019-06-01 07:00:00,2.9265,-0.25,2.9371588738,0.0665,0,0.0665,2.86,-0.25,2.8709057804,2.9965,-0.27,3.0086396012,0.0665,0,0.0665,2.93,-0.27,2.942413975
2019-06-01 07:30:00,3.386,0.22,3.3931395491,0.076,0,0.076,3.31,0.22,3.3173031215,3.476,0.21,3.4823377206,0.076,0,0.076,3.4,0.21,3.4064791207000003
2019-06-01 08:00:00,3.683,0.2,3.6884263582,0.10300000000000001,0,0.10300000000000001,3.58,0.2,3.58558224,3.773,0.2,3.7782971032,0.10300000000000001,0,0.10300000000000001,3.67,0.2,3.6754455512
2019-06-01 08:30:00,3.832,0.25,3.8401463514,0.152,0,0.152,3.68,0.25,3.6884820726000003,3.932,0.24,3.9393177074,0.152,0,0.152,3.7800000000000002,0.24,3.7876113845
2019-06-01 09:00:00,4.044,0.29,4.0543847869,0.124,0,0.124,3.92,0.29,3.9307124036000003,4.144,0.28,4.1534486875,0.124,0,0.124,4.02,0.28,4.0297394457
2019-06-01 09:30:00,4.172,0.31,4.1835014043,0.152,0,0.152,4.02,0.31,4.0319350193,4.282,0.30000000000000004,4.2924962434000005,0.152,0,0.152,4.13,0.30000000000000004,4.1408815487
2019-06-01 10:00:00,4.241,0.36,4.2562519897,0.161,0,0.161,4.08,0.36,4.0958515598,4.351,0.35000000000000003,4.3650545243,0.161,0,0.161,4.19,0.35000000000000003,4.204592727
2019-06-01 10:30:00,4.2345,0.34,4.2481278524,0.1545,0,0.1545,4.08,0.34,4.0941421568,4.3445,0.34,4.3577838691,0.1545,0,0.1545,4.19,0.34,4.2037721156
2019-06-01 11:00:00,4.1585,0.34,4.1723760916,0.14850000000000002,0,0.14850000000000002,4.01,0.34,4.0243881523,4.2585,0.34,4.272051293,0.14850000000000002,0,0.14850000000000002,4.11,0.34,4.1240392821
2019-06-01 11:30:00,3.9615,0.37,3.9787412897000003,0.1715,0,0.1715,3.79,0.37,3.8080178571000003,4.0615,0.36,4.0774234818,0.1715,0,0.1715,3.89,0.36,3.9066225822
2019-06-01 12:00:00,3.829,0.35000000000000003,3.8449630687000003,0.129,0,0.129,3.7,0.35000000000000003,3.7165171868,3.919,0.34,3.933721012,0.129,0,0.129,3.79,0.34,3.8052200988
2019-06-01 12:30:00,3.7935,0.33,3.8078264469,0.20350000000000001,0,0.20350000000000001,3.59,0.33,3.6051352263,3.8835,0.33,3.8974956382,0.20350000000000001,0,0.20350000000000001,3.68,0.33,3.6947665691
2019-06-01 13:00:00,3.711,0.33,3.7256437028000002,0.201,0,0.201,3.51,0.33,3.5254786909,3.811,0.33,3.8252609061,0.201,0,0.201,3.61,0.33,3.6250517238
2019-06-01 13:30:00,3.6045,0.33,3.6195745952,0.20450000000000002,0,0.20450000000000002,3.4,0.33,3.4159771662000002,3.6945,0.33,3.7092088442,0.20450000000000002,0,0.20450000000000002,3.49,0.33,3.5055670012
2019-06-01 14:00:00,3.6265,0.35000000000000003,3.6433504155,0.1665,0,0.1665,3.46,0.35000000000000003,3.4776572574,3.7165,0.34,3.732019862,0.1665,0,0.1665,3.55,0.34,3.5662445233
2019-06-01 14:30:00,3.5665,0.32,3.5808270344,0.1565,0,0.1565,3.41,0.32,3.4249817518,3.6565000000000003,0.31,3.6696174528,0.1565,0,0.1565,3.5,0.31,3.5137017517
2019-06-01 15:00:00,3.47,0.31,3.4838197428,0.15,0,0.15,3.32,0.31,3.3344414825,3.55,0.31,3.5635095061,0.15,0,0.15,3.4,0.31,3.4141031033
2019-06-01 15:30:00,3.3495,0.31,3.3638148359,0.1495,0,0.1495,3.2,0.31,3.2149805598,3.4395,0.31,3.4534417977,0.1495,0,0.1495,3.29,0.31,3.3045725896
2019-06-01 16:00:00,3.4025,0.31,3.4165927838,0.1525,0,0.1525,3.25,0.31,3.2647511391,3.4925,0.29,3.5045194036,0.1525,0,0.1525,3.34,0.29,3.3525661813
2019-06-01 16:30:00,3.5385,0.31,3.5520532443,0.1285,0,0.1285,3.41,0.31,3.4240619153000003,3.6285,0.29,3.6400703633,0.1285,0,0.1285,3.5,0.29,3.5119937358
2019-06-01 17:00:00,3.7955,0.30000000000000004,3.8073376853000003,0.0955,0,0.0955,3.7,0.30000000000000004,3.7121422387000003,3.8855,0.29,3.8963072582000002,0.0955,0,0.0955,3.79,0.29,3.8010787942
2019-06-01 17:30:00,4.1255,0.28,4.1349909613,0.1155,0,0.1155,4.01,0.28,4.0197636746,4.2255,0.27,4.234117411,0.1155,0,0.1155,4.11,0.27,4.1188590653
2019-06-01 18:00:00,4.2975,0.29,4.3072736447,0.1575,0,0.1575,4.14,0.29,4.1501445758,4.3975,0.27,4.4057810034,0.1575,0,0.1575,4.24,0.27,4.2485880007
2019-06-01 18:30:00,4.2685,0.23,4.2746920649,0.17850000000000002,0,0.17850000000000002,4.09,0.23,4.096461888,4.3685,0.26,4.3762303699,0.17850000000000002,0,0.17850000000000002,4.19,0.26,4.1980590753
2019-06-01 19:00:00,4.3205,0.27,4.3289283027,0.1705,0,0.1705,4.15,0.27,4.1587738578,4.4305,0.26,4.4381223789,0.1705,0,0.1705,4.26,0.26,4.2679268972
2019-06-01 19:30:00,4.191,0.27,4.1996882027,0.181,0,0.181,4.01,0.27,4.0190794966,4.301,0.26,4.3088514711,0.181,0,0.181,4.12,0.26,4.1281957318
2019-06-01 20:00:00,4.1345,0.26,4.1426670455,0.20450000000000002,0,0.20450000000000002,3.93,0.26,3.9385911187,4.2345,0.26,4.2424745432,0.20450000000000002,0,0.20450000000000002,4.03,0.26,4.0383783874
2019-06-01 20:30:00,4.0145,0.26,4.0229106689,0.2245,0,0.2245,3.79,0.26,3.7989077378,4.1145,0.24,4.1214936916,0.2245,0,0.2245,3.89,0.24,3.8973965669
2019-06-01 21:00:00,3.8875,0.26,3.8961848326,0.1675,0,0.1675,3.7199999999999998,0.26,3.7290749523,3.9875,0.24,3.9947160412000002,0.1675,0,0.1675,3.8200000000000003,0.24,3.8275318418
2019-06-01 21:30:00,3.857,0.23,3.8638515758,0.167,0,0.167,3.69,0.23,3.697161073,3.957,0.13,3.9591348802,0.167,0,0.167,3.79,0.13,3.792228896
2019-06-01 22:00:00,3.7279999999999998,0.26,3.7370555254,0.158,0,0.158,3.5700000000000003,0.26,3.5794552658,3.8280000000000003,0.13,3.8302067829,0.158,0,0.158,3.67,0.13,3.6723017305
2019-06-01 22:30:00,3.5805,-0.21,3.5866530708,0.1405,0,0.1405,3.44,-0.21,3.4464039229,3.6705,-0.13,3.6728014172,0.1405,0,0.1405,3.5300000000000002,-0.13,3.5323929566
2019-06-01 23:00:00,3.4605,0.05,3.4608612006,0.12050000000000001,0,0.12050000000000001,3.34,0.05,3.3403742305,3.5505,0.06,3.5510069347,0.12050000000000001,0,0.12050000000000001,3.43,0.06,3.4305247412
2019-06-01 23:30:00,3.2545,-0.21,3.2612681966,0.1145,0,0.1145,3.14,-0.21,3.1470144582,3.3345000000000002,-0.21,3.3411061417,0.1145,0,0.1145,3.22,-0.21,3.2268405601
2019-06-02 00:00:00,3.0205,0.03,3.0206489783,0.1005,0,0.1005,2.92,0.03,2.9201541055,3.1005,0.12,3.1028213371,0.1005,0,0.1005,3.0,0.12,3.0023990408
2019-06-02 00:30:00,2.9405,-0.24,2.9502779954,0.2205,0,0.2205,2.7199999999999998,-0.24,2.7305677065,3.0205,-0.24,3.0300198432,0.2205,0,0.2205,2.8,-0.24,2.8102668912
2019-06-02 01:00:00,2.852,-0.22,2.8604726882,0.17200000000000001,0,0.17200000000000001,2.68,-0.22,2.6890146894,2.922,-0.24,2.9318396955,0.17200000000000001,0,0.17200000000000001,2.75,-0.24,2.7604528614
2019-06-02 01:30:00,3.037,-0.22,3.0449579636,0.297,0,0.297,2.74,-0.22,2.7488179278000002,3.107,-0.24,3.1162556057,0.297,0,0.297,2.81,-0.24,2.820230487
2019-06-02 02:00:00,2.9335,-0.17,2.9384217276999998,0.5235000000000001,0,0.5235000000000001,2.41,-0.17,2.4159884106,3.0035,-0.21,3.0108324845,0.5235000000000001,0,0.5235000000000001,2.48,-0.21,2.4888752480000003
2019-06-02 02:30:00,2.84,-0.08,2.8411265371,0.68,0,0.68,2.16,-0.08,2.1614809738,2.9,-0.09,2.9013962156,0.68,0,0.68,2.22,-0.09,2.2218235754
2019-06-02 03:00:00,2.669,-0.23,2.6788917485,0.379,0,0.379,2.29,-0.23,2.3015212361,2.729,-0.25,2.7404271565,0.379,0,0.379,2.35,-0.25,2.3632604596
2019-06-02 03:30:00,2.5895,-0.23,2.5996942608999998,0.3795,0,0.3795,2.21,-0.23,2.2219360927,2.6495,-0.25,2.6612685415,0.3795,0,0.3795,2.27,-0.25,2.2837250272
2019-06-02 04:00:00,2.5875,-0.23,2.5977021096,0.34750000000000003,0,0.34750000000000003,2.24,-0.23,2.2517770759999998,2.6475,-0.25,2.6592773925,0.34750000000000003,0,0.34750000000000003,2.3,-0.25,2.3135470603
2019-06-02 04:30:00,2.547,-0.23,2.5573636816,0.507,0,0.507,2.04,-0.23,2.0529247429,2.607,-0.25,2.6189595262000003,0.507,0,0.507,2.1,-0.25,2.1148285983
2019-06-02 05:00:00,2.473,-0.23,2.4836724824,0.433,0,0.433,2.04,-0.23,2.0529247429,2.533,-0.26,2.5463088972,0.433,0,0.433,2.1,-0.26,2.1160340262
2019-06-02 05:30:00,2.477,-0.23,2.4876553218,0.47700000000000004,0,0.47700000000000004,2.0,-0.23,2.0131815616,2.527,-0.26,2.5403403315,0.47700000000000004,0,0.47700000000000004,2.05,-0.26,2.0664220285
2019-06-02 06:00:00,2.4595000000000002,-0.22,2.469319795,0.48950000000000005,0,0.48950000000000005,1.97,-0.22,1.9822462007000001,2.5195,-0.25,2.5318728740000003,0.48950000000000005,0,0.48950000000000005,2.03,-0.25,2.0453361582
2019-06-02 06:30:00,2.549,-0.24,2.5602736182,0.399,0,0.399,2.15,-0.24,2.1633538777,2.599,-0.27,2.6129869881000003,0.399,0,0.399,2.2,-0.27,2.2165062599
2019-06-02 07:00:00,2.6605,-0.22,2.6695805382,0.5105000000000001,0,0.5105000000000001,2.15,-0.22,2.1612265036,2.7105,-0.25,2.7220048218,0.5105000000000001,0,0.5105000000000001,2.2,-0.25,2.2141589825
2019-06-02 07:30:00,2.909,-0.19,2.915198278,0.599,0,0.599,2.31,-0.19,2.3178006817,2.969,-0.21,2.9764174774,0.599,0,0.599,2.37,-0.21,2.3792856071
2019-06-02 08:00:00,3.0775,-0.12,3.0798386727000002,0.6775,0,0.6775,2.4,-0.12,2.4029981273,3.1375,-0.04,3.1377549697,0.6775,0,0.6775,2.46,-0.04,2.4603251818
2019-06-02 08:30:00,3.3655,0.19,3.3708589781000002,0.7455,0,0.7455,2.62,0.19,2.626880279,3.4355,0.2,3.4413166448,0.7455,0,0.7455,2.69,0.2,2.6974246977
2019-06-02 09:00:00,3.5655,0.21,3.5716789119,0.8855000000000001,0,0.8855000000000001,2.68,0.21,2.6882150212,3.6355,0.2,3.6409971505,0.8855000000000001,0,0.8855000000000001,2.75,0.2,2.7572631358
2019-06-02 09:30:00,3.888,0.24,3.8954003645,0.848,0,0.848,3.04,0.24,3.0494589684,3.968,0.23,3.9746602371,0.848,0,0.848,3.12,0.23,3.1284660778
2019-06-02 10:00:00,4.037,0.27,4.0460189075,0.797,0,0.797,3.24,0.27,3.2512305363,4.127,0.26,4.1351818582,0.797,0,0.797,3.33,0.26,3.3401347278
2019-06-02 10:30:00,4.2715,0.28,4.2806672669,0.7415,0,0.7415,3.5300000000000002,0.28,3.5410874036,4.3615,0.27,4.3698492251,0.7415,0,0.7415,3.62,0.27,3.630055096
2019-06-02 11:00:00,4.3825,0.32,4.3941672988,0.7625000000000001,0,0.7625000000000001,3.62,0.32,3.6341161236,4.4725,0.31,4.4832305595,0.7625000000000001,0,0.7625000000000001,3.71,0.31,3.7229289545
2019-06-02 11:30:00,4.4595,0.32,4.4709663665,0.6795,0,0.6795,3.7800000000000002,0.32,3.7935207921,4.5595,0.30000000000000004,4.5693588445,0.6795,0,0.6795,3.88,0.30000000000000004,3.8915806557
2019-06-02 12:00:00,4.3185,0.29,4.3282262244,0.4585,0,0.4585,3.86,0.29,3.8708784533,4.4185,0.28,4.4273629002,0.4585,0,0.4585,3.96,0.28,3.9698866483
2019-06-02 12:30:00,4.307,0.29,4.3167521356,0.047,0,0.047,4.26,0.29,4.2698594825,4.417,0.28,4.425865904,0.047,0,0.047,4.37,0.28,4.378961064
2019-06-02 13:00:00,4.1285,0.29,4.1386727643,0.0385,0,0.0385,4.09,0.29,4.1002682839,4.2385,0.28,4.2477384865,0.0385,0,0.0385,4.2,0.28,4.2093229859
2019-06-02 13:30:00,3.8810000000000002,0.26,3.8896993457,0.281,0,0.281,3.6,0.26,3.6093766775000002,3.971,0.26,3.9795026071,0.281,0,0.281,3.69,0.26,3.6991485507
2019-06-02 14:00:00,3.7295,0.26,3.7385518921000003,0.4495,0,0.4495,3.2800000000000002,0.26,3.2902887411,3.8195,0.26,3.8283390981,0.4495,0,0.4495,3.37,0.26,3.3800147929
2019-06-02 14:30:00,3.7155,0.26,3.7245859166,0.5755,0,0.5755,3.14,0.26,3.1507459434,3.7955,0.24,3.8030803633,0.5755,0,0.5755,3.22,0.24,3.2289317119
2019-06-02 15:00:00,3.5935,0.24,3.6015055532,0.5835,0,0.5835,3.01,0.24,3.019552947,3.6734999999999998,0.23,3.6806931752,0.5835,0,0.5835,3.09,0.23,3.0985480471
2019-06-02 15:30:00,3.4885,0.25,3.4974465328,0.8185,0,0.8185,2.67,0.25,2.6816785788,3.5585,0.24,3.5665841151,0.8185,0,0.8185,2.74,0.24,2.7504908652999998
2019-06-02 16:00:00,3.5885,0.25,3.597197833,0.5685,0,0.5685,3.02,0.25,3.030330015,3.6685,0.24,3.6763422379,0.5685,0,0.5685,3.1,0.24,3.1092764432
2019-06-02 16:30:00,3.8235,0.25,3.8316644229,0.6935,0,0.6935,3.13,0.25,3.1399681527,3.9035,0.24,3.9108710347,0.6935,0,0.6935,3.21,0.24,3.2189594592
2019-06-02 17:00:00,4.1505,0.25,4.1580223965,0.6105,0,0.6105,3.54,0.25,3.5488167042,4.2405,0.24,4.2472862218,0.6105,0,0.6105,3.63,0.24,3.6379252329
2019-06-02 17:30:00,4.331,0.23,4.3371028348,0.501,0,0.501,3.83,0.23,3.8368997902,4.431,0.24,4.4374949014,0.501,0,0.501,3.93,0.24,3.9373214245
2019-06-02 18:00:00,4.4435,0.25,4.4505271879,0.6535000000000001,0,0.6535000000000001,3.79,0.25,3.7982364329,4.5435,0.24,4.5498343102,0.6535000000000001,0,0.6535000000000001,3.89,0.24,3.8973965669
2019-06-02 18:30:00,4.4775,0.2,4.4819645525,0.5575,0,0.5575,3.92,0.2,3.9250987249,4.5775,0.22,4.5827836792,0.5575,0,0.5575,4.02,0.22,4.0260153999
2019-06-02 19:00:00,4.468,0.25,4.4749887151,0.508,0,0.508,3.96,0.25,3.9678835668,4.568,0.22,4.5732946548,0.508,0,0.508,4.06,0.22,4.0659562221
2019-06-02 19:30:00,4.445,0.25,4.4520248202,0.435,0,0.435,4.01,0.25,4.0177854597,4.545,0.25,4.5518704946,0.435,0,0.435,4.11,0.25,4.1175963862
2019-06-02 20:00:00,4.2855,0.18,4.2892785232,0.3855,0,0.3855,3.9,0.18,3.9041516364,4.3955,-0.13,4.3974220004,0.3855,0,0.3855,4.01,-0.13,4.0121066785
2019-06-02 20:30:00,4.1225,-0.2,4.1273485738,0.4525,0,0.4525,3.67,-0.2,3.6754455512,4.2225,-0.16,4.2255302922,0.4525,0,0.4525,3.77,-0.16,3.773393698
2019-06-02 21:00:00,3.9945,-0.25,4.002315611,0.3245,0,0.3245,3.67,-0.25,3.6785051312,4.0845,-0.25,4.092143723,0.3245,0,0.3245,3.76,-0.25,3.7683020049
2019-06-02 21:30:00,3.85,-0.28,3.8601683901,0.24,0,0.24,3.61,-0.28,3.6208424434,3.94,-0.28,3.9499367084,0.24,0,0.24,3.7,-0.28,3.7105794696
2019-06-02 22:00:00,3.7775,-0.28,3.7878630189,0.24750000000000003,0,0.24750000000000003,3.5300000000000002,-0.28,3.5410874036,3.8675,-0.28,3.8776224997,0.24750000000000003,0,0.24750000000000003,3.62,-0.28,3.6308125812
2019-06-02 22:30:00,3.625,-0.28,3.6357977116,0.245,0,0.245,3.38,-0.28,3.3915778039,3.705,-0.30000000000000004,3.7171259059,0.245,0,0.245,3.46,-0.30000000000000004,3.4729814280999998
2019-06-02 23:00:00,3.368,-0.28,3.3796189134,0.268,0,0.268,3.1,-0.28,3.1126194756,3.448,-0.30000000000000004,3.4610264373,0.268,0,0.268,3.18,-0.30000000000000004,3.194119597
2019-06-02 23:30:00,3.089,-0.28,3.1016642307,0.309,0,0.309,2.7800000000000002,-0.28,2.7940651388,3.169,-0.30000000000000004,3.1831683901,0.309,0,0.309,2.86,-0.30000000000000004,2.8756912213
2019-06-03 00:00:00,2.7995,-0.28,2.8134676558000002,0.3295,0,0.3295,2.47,-0.28,2.4858197843,2.8595,-0.30000000000000004,2.87519395,0.3295,0,0.3295,2.5300000000000002,-0.30000000000000004,2.5477244749
2019-06-03 00:30:00,2.7445,-0.29,2.759779022,0.2645,0,0.2645,2.48,-0.29,2.4968980756,2.8145,-0.31,2.8315208369000002,0.2645,0,0.2645,2.55,-0.31,2.5687740267
2019-06-03 01:00:00,2.6065,-0.46,2.6467795998,0.17650000000000002,0,0.17650000000000002,2.43,-0.46,2.4731558786,2.7065,-0.05,2.7069618117000003,0.17650000000000002,0,0.17650000000000002,2.5300000000000002,-0.05,2.5304940229
2019-06-03 01:30:00,2.83,-0.31,2.8469281691,0.24,0,0.24,2.59,-0.31,2.608486151,2.9,-0.34,2.9198630105000003,0.24,0,0.24,2.66,-0.34,2.6816412885
2019-06-03 02:00:00,2.7705,-0.28,2.7846131239,0.2305,0,0.2305,2.54,-0.28,2.5553864678,2.8405,-0.30000000000000004,2.8562983475,0.2305,0,0.2305,2.61,-0.30000000000000004,2.6271848051
2019-06-03 02:30:00,2.6870000000000003,-0.31,2.7048232843999997,0.277,0,0.277,2.41,-0.31,2.4298559628,2.747,-0.34,2.767961163,0.277,0,0.277,2.47,-0.34,2.4932909979
2019-06-03 03:00:00,2.5235000000000003,-0.32,2.5437083658,0.2335,0,0.2335,2.29,-0.32,2.3122499865,2.5835,-0.35000000000000003,2.6071003529,0.2335,0,0.2335,2.35,-0.35000000000000003,2.3759208741
2019-06-03 03:30:00,2.4365,-0.34,2.4601081785,0.17650000000000002,0,0.17650000000000002,2.26,-0.34,2.2854321254,2.4965,-0.36,2.5223227886,0.17650000000000002,0,0.17650000000000002,2.32,-0.36,2.3477648945
2019-06-03 04:00:00,2.455,-0.34,2.478431964,0.155,0,0.155,2.3,-0.34,2.3249946236,2.515,-0.36,2.5406347632,0.155,0,0.155,2.36,-0.36,2.3872997298
2019-06-03 04:30:00,2.4575,-0.32,2.478246608,0.1275,0,0.1275,2.33,-0.32,2.3518715951,2.5175,-0.35000000000000003,2.5417132509,0.1275,0,0.1275,2.39,-0.35000000000000003,2.4154916684
2019-06-03 05:00:00,2.528,-0.29,2.5445793366,0.098,0,0.098,2.43,-0.29,2.4472433471,2.598,-0.32,2.6176332822,0.098,0,0.098,2.5,-0.32,2.5203967942
2019-06-03 05:30:00,2.6685,-0.26,2.6811363729,0.08850000000000001,0,0.08850000000000001,2.58,-0.26,2.5930676813,2.7385,-0.28,2.7527771886,0.08850000000000001,0,0.08850000000000001,2.65,-0.28,2.6647513955
2019-06-03 06:00:00,2.856,-0.21,2.8637101809,0.096,0,0.096,2.76,-0.21,2.7679776011,2.936,-0.24,2.9457929323,0.096,0,0.096,2.84,-0.24,2.8501228043999998
2019-06-03 06:30:00,3.2215,-0.19,3.227098116,0.12150000000000001,0,0.12150000000000001,3.1,-0.19,3.1058171228,3.3015,-0.19,3.3069626926,0.12150000000000001,0,0.12150000000000001,3.18,-0.19,3.1856710439
2019-06-03 07:00:00,3.698,0.22,3.7045382978,0.138,0,0.138,3.56,0.22,3.5667912751,3.798,0.25,3.8062191214,0.138,0,0.138,3.66,0.25,3.6685283153
2019-06-03 07:30:00,4.3135,0.31,4.3246250994,0.12350000000000001,0,0.12350000000000001,4.19,0.31,4.2014521299,4.4235,0.30000000000000004,4.4336612692,0.12350000000000001,0,0.12350000000000001,4.3,0.30000000000000004,4.3104524125
2019-06-03 08:00:00,4.7075,0.45,4.7289593199999995,0.08750000000000001,0,0.08750000000000001,4.62,0.45,4.6418638498,4.8275,0.44,4.8475103146,0.08750000000000001,0,0.08750000000000001,4.74,0.44,4.7603781362
2019-06-03 08:30:00,4.906,0.55,4.9367333329,0.106,0,0.106,4.8,0.55,4.8314076624,5.036,0.55,5.0659447293,0.106,0,0.106,4.93,0.55,4.960584643
2019-06-03 09:00:00,4.953,0.59,4.9880165397,0.083,0,0.083,4.87,0.59,4.9056090346,5.083,0.59,5.117127026,0.083,0,0.083,5.0,0.59,5.0346896627
2019-06-03 09:30:00,5.027,0.66,5.0701409251,0.157,0,0.157,4.87,0.66,4.9145193051,5.157,0.66,5.1990623193,0.157,0,0.157,5.0,0.66,5.0433718879
2019-06-03 10:00:00,4.968,0.67,5.0129755635,0.248,0,0.248,4.72,0.67,4.7673158066,5.098,0.67,5.1418385817,0.248,0,0.248,4.85,0.67,4.8960596402
2019-06-03 10:30:00,4.853,0.7000000000000001,4.9032243473,0.14300000000000002,0,0.14300000000000002,4.71,0.7000000000000001,4.7617328779,4.973,0.6900000000000001,5.0206402978,0.14300000000000002,0,0.14300000000000002,4.83,0.6900000000000001,4.8790367902
2019-06-03 11:00:00,4.908,0.78,4.9695939472,0.098,0,0.098,4.8100000000000005,0.78,4.8728328516,5.038,0.78,5.0980235386,0.098,0,0.098,4.94,0.78,5.001199856
2019-06-03 11:30:00,4.9285,0.8,4.9930063339,0.11850000000000001,0,0.11850000000000001,4.8100000000000005,0.8,4.8760742406,5.0585,0.79,5.1198166227,0.11850000000000001,0,0.11850000000000001,4.94,0.79,5.0027692331
2019-06-03 12:00:00,4.858,0.77,4.9186445287,0.28800000000000003,0,0.28800000000000003,4.57,0.77,4.6344147419,4.978,0.77,5.0372000159,0.28800000000000003,0,0.28800000000000003,4.69,0.77,4.7527886551
2019-06-03 12:30:00,4.808,0.79,4.8724700102,0.258,0,0.258,4.55,0.79,4.6180731913,4.928,0.79,4.9909201556,0.258,0,0.258,4.67,0.79,4.7363488047
2019-06-03 13:00:00,4.782,0.77,4.8435961847,0.302,0,0.302,4.48,0.77,4.5456902666,4.902,0.77,4.9621068106,0.302,0,0.302,4.6,0.77,4.6640004288
2019-06-03 13:30:00,4.6865,0.73,4.743014047,0.3365,0,0.3365,4.35,0.73,4.4108275867,4.8065,0.73,4.8616193033,0.3365,0,0.3365,4.47,0.73,4.5292162677
2019-06-03 14:00:00,4.5905000000000005,0.73,4.6481813917,0.35050000000000003,0,0.35050000000000003,4.24,0.73,4.3023830606,4.7105,0.73,4.766729513,0.35050000000000003,0,0.35050000000000003,4.36,0.73,4.4206899914
2019-06-03 14:30:00,4.5,0.6900000000000001,4.5525926679,0.36,0,0.36,4.14,0.6900000000000001,4.1971061459,4.61,0.68,4.6598819728,0.36,0,0.36,4.25,0.68,4.3040562264
2019-06-03 15:00:00,4.43,0.67,4.4803794482,0.33,0,0.33,4.1,0.67,4.1543832274,4.54,0.67,4.5891720386,0.33,0,0.33,4.21,0.67,4.2629801782
2019-06-03 15:30:00,4.52,0.64,4.5650848842,0.28,0,0.28,4.24,0.64,4.2880298506,4.64,0.63,4.6825740784,0.28,0,0.28,4.36,0.63,4.4052809218
2019-06-03 16:00:00,4.6705,0.64,4.7141457604,0.2505,0,0.2505,4.42,0.64,4.4660944907,4.7805,0.63,4.821833702,0.2505,0,0.2505,4.53,0.63,4.5735981459
2019-06-03 16:30:00,4.9315,0.53,4.9598984113,0.2515,0,0.2515,4.68,0.53,4.7099150735,5.0515,0.52,5.078193798,0.2515,0,0.2515,4.8,0.52,4.8280845063
2019-06-03 17:00:00,5.2015,0.48,5.2236005064,0.3115,0,0.3115,4.89,0.48,4.9135018062,5.3315,0.47000000000000003,5.3521764031,0.3115,0,0.3115,5.02,0.47000000000000003,5.0419539863
2019-06-03 17:30:00,5.3825,0.41000000000000003,5.3980928345,0.3025,0,0.3025,5.08,0.41000000000000003,5.0965184195,5.5125,0.39,5.5262786982000005,0.3025,0,0.3025,5.21,0.39,5.2245765379
2019-06-03 18:00:00,5.0785,0.37,5.0919605507,0.40850000000000003,0,0.40850000000000003,4.67,0.37,4.6846344575,5.1985,0.36,5.2109502252,0.40850000000000003,0,0.40850000000000003,4.79,0.36,4.8035091340000005
2019-06-03 18:30:00,5.005,0.37,5.0186576891,0.435,0,0.435,4.57,0.37,4.584953653,5.125,0.36,5.1376283439,0.435,0,0.435,4.69,0.36,4.7037963391
2019-06-03 19:00:00,4.99,0.36,5.0029691184,0.37,0,0.37,4.62,0.36,4.6340047475,5.11,0.35000000000000003,5.1219722764,0.37,0,0.37,4.74,0.35000000000000003,4.7529043752
2019-06-03 19:30:00,4.9545,0.32,4.9648232849,0.3145,0,0.3145,4.64,0.32,4.6510213932,5.0845,0.31,5.093941524,0.3145,0,0.3145,4.77,0.31,4.7800627611
2019-06-03 20:00:00,4.9265,0.34,4.93821853,0.29650000000000004,0,0.29650000000000004,4.63,0.34,4.6424670166,5.0465,0.32,5.0566354674,0.29650000000000004,0,0.29650000000000004,4.75,0.32,4.760766745
2019-06-03 20:30:00,4.844,0.32,4.8545582703,0.214,0,0.214,4.63,0.32,4.6410451409,4.964,0.31,4.9736702746,0.214,0,0.214,4.75,0.31,4.7601050409
2019-06-03 21:00:00,4.622,0.27,4.6298794801,0.182,0,0.182,4.44,0.27,4.4482018839,4.742,0.26,4.7491224453,0.182,0,0.182,4.5600000000000005,0.26,4.5674062661
2019-06-03 21:30:00,4.5355,0.24,4.5418454674,0.1555,0,0.1555,4.38,0.24,4.3865704143,4.6455,0.24,4.6516954167,0.1555,0,0.1555,4.49,0.24,4.4964096788
2019-06-03 22:00:00,4.3315,0.26,4.3392962851,0.051500000000000004,0,0.051500000000000004,4.28,0.26,4.287889924,4.4515,0.24,4.4579650346,0.051500000000000004,0,0.051500000000000004,4.4,0.24,4.4065405933
2019-06-03 22:30:00,4.0455,0.26,4.0538463525,0.0455,0,0.0455,4.0,0.26,4.0084410935,4.1455,0.24,4.1524414806,0.0455,0,0.0455,4.1,0.24,4.1070183832
2019-06-03 23:00:00,3.7475,0.24,3.7551772595,0.0575,0,0.0575,3.69,0.24,3.6977966412,3.8475,0.27,3.8569620493,0.0575,0,0.0575,3.79,0.27,3.7996052427
2019-06-03 23:30:00,3.3970000000000002,0.23,3.4047773789,0.077,0,0.077,3.32,0.23,3.3279573315,3.487,0.2,3.49273088,0.077,0,0.077,3.41,0.2,3.4158600674
2019-06-04 00:00:00,3.0075,-0.24,3.0170608628,0.11750000000000001,0,0.11750000000000001,2.89,-0.24,2.8999482754,3.0875,-0.26,3.0984280289,0.11750000000000001,0,0.11750000000000001,2.9699999999999998,-0.26,2.9813587506
2019-06-04 00:30:00,3.0285,-0.23,3.0372211395,0.0585,0,0.0585,2.9699999999999998,-0.23,2.9788924116,3.0985,-0.26,3.1093893693,0.0585,0,0.0585,3.04,-0.26,3.051098163
2019-06-04 01:00:00,2.8655,-0.23,2.8747156816,0.0555,0,0.0555,2.81,-0.23,2.8193970987,2.9455,-0.25,2.9560903657,0.0555,0,0.0555,2.89,-0.25,2.900792995
2019-06-04 01:30:00,2.987,-0.26,2.9982943485,0.077,0,0.077,2.91,-0.26,2.9215920318,3.057,-0.28,3.0697962473000002,0.077,0,0.077,2.98,-0.28,2.9931254568
2019-06-04 02:00:00,2.914,-0.24,2.923866618,0.044,0,0.044,2.87,-0.24,2.8800173611,2.9939999999999998,-0.28,3.0070643492,0.044,0,0.044,2.95,-0.28,2.9632583418
2019-06-04 02:30:00,2.8085,-0.27,2.8214486084,0.0385,0,0.0385,2.77,-0.27,2.7831277369,2.8785,-0.29,2.8930714215,0.0385,0,0.0385,2.84,-0.29,2.8547679415
2019-06-04 03:00:00,2.7045,-0.24,2.7151280357000003,0.1945,0,0.1945,2.51,-0.24,2.5214479967,2.7745,-0.26,2.7866557466,0.1945,0,0.1945,2.58,-0.26,2.5930676813
2019-06-04 03:30:00,2.6505,-0.24,2.6613436926,0.1405,0,0.1405,2.51,-0.24,2.5214479967,2.7205,-0.26,2.7328959457,0.1405,0,0.1405,2.58,-0.26,2.5930676813
2019-06-04 04:00:00,2.6245000000000003,-0.23,2.634558834,0.2245,0,0.2245,2.4,-0.23,2.410995645,2.6945,-0.25,2.7060728464,0.2245,0,0.2245,2.47,-0.25,2.4826195842
2019-06-04 04:30:00,2.5540000000000003,-0.25,2.5662065388,0.14400000000000002,0,0.14400000000000002,2.41,-0.25,2.422932108,2.624,-0.27,2.6378544312,0.14400000000000002,0,0.14400000000000002,2.48,-0.27,2.4946542847
2019-06-04 05:00:00,2.705,0.06,2.7056653526,0.035,0,0.035,2.67,0.06,2.6706740721999997,2.775,0.08,2.7761529137,0.035,0,0.035,2.74,0.08,2.7411676344
2019-06-04 05:30:00,2.844,0.21,2.8517426251,0.094,0,0.094,2.75,0.21,2.7580065265,2.924,0.2,2.9308319638,0.094,0,0.094,2.83,0.2,2.8370583357
2019-06-04 06:00:00,3.0105,0.21,3.0178154765,0.2305,0,0.2305,2.7800000000000002,0.21,2.7879203719000003,3.0805,0.2,3.0869856252,0.2305,0,0.2305,2.85,0.2,2.8570089254
2019-06-04 06:30:00,3.3765,0.21,3.3830241279,0.3765,0,0.3765,3.0,0.21,3.0073410182,3.4565,0.2,3.4622813649,0.3765,0,0.3765,3.08,0.2,3.0864866758
2019-06-04 07:00:00,3.862,0.28,3.8721368777,0.322,0,0.322,3.54,0.28,3.5510561809,3.952,0.28,3.9619066117,0.322,0,0.322,3.63,0.28,3.6407828828
2019-06-04 07:30:00,4.572,0.39,4.5886037092,0.232,0,0.232,4.34,0.39,4.3574878084,4.692,0.38,4.7073627436,0.232,0,0.232,4.46,0.38,4.4761590678
2019-06-04 08:00:00,4.945,0.45,4.9654330123,0.115,0,0.115,4.83,0.45,4.850917439,5.075,0.44,5.094038182,0.115,0,0.115,4.96,0.44,4.9794778843
2019-06-04 08:30:00,5.2005,0.51,5.2254473732,0.030500000000000003,0,0.030500000000000003,5.17,0.51,5.1950938394,5.3405000000000005,0.51,5.3647963848,0.030500000000000003,0,0.030500000000000003,5.31,0.51,5.3344353028
2019-06-04 09:00:00,5.304,0.62,5.3401138565,0.094,0,0.094,5.21,0.62,5.2467609055,5.444,0.61,5.4780686378,0.094,0,0.094,5.35,0.61,5.3846634064
2019-06-04 09:30:00,5.5755,0.65,5.6132611064999995,0.035500000000000004,0,0.035500000000000004,5.54,0.65,5.5780014342,5.7255,0.65,5.762278217,0.035500000000000004,0,0.035500000000000004,5.69,0.65,5.7270061987
2019-06-04 10:00:00,5.6585,0.67,5.6980279264,0.018500000000000003,0,0.018500000000000003,5.64,0.67,5.6796566798,5.8085,0.67,5.8470139601,0.018500000000000003,0,0.018500000000000003,5.79,0.67,5.8286362041
2019-06-04 10:30:00,5.682,0.6900000000000001,5.7237421326,0.002,0,0.002,5.68,0.6900000000000001,5.7217567232,5.832,0.68,5.8715095163,0.002,0,0.002,5.83,0.68,5.8695229789
2019-06-04 11:00:00,5.781,0.75,5.829447744,0.001,0,0.001,5.78,0.75,5.8284560563,5.941,0.74,5.9869091358,0.001,0,0.001,5.94,0.74,5.9859168053000005
2019-06-04 11:30:00,5.6735,0.67,5.7129241418,0.0135,0,0.0135,5.66,0.67,5.6995175234,5.8235,0.67,5.861915408,0.0135,0,0.0135,5.8100000000000005,0.67,5.8485040822
2019-06-04 12:00:00,5.6445,0.6000000000000001,5.6762998732,0.0145,0,0.0145,5.63,0.6000000000000001,5.6618813128,5.7945,0.59,5.824459653,0.0145,0,0.0145,5.78,0.59,5.8100344233
2019-06-04 12:30:00,5.6275,0.61,5.660464314,0.0175,0,0.0175,5.61,0.61,5.6430665422,5.7775,0.61,5.8096132617,0.0175,0,0.0175,5.76,0.61,5.7922102862
