Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-04 13:00:00,5.565,0.58,5.595142983,0.015,0,0.015,5.55,0.58,5.5802240098,5.715,0.5700000000000001,5.7433548558,0.015,0,0.015,5.7,0.5700000000000001,5.728429104
2019-06-04 13:30:00,5.667,0.5700000000000001,5.6955938233,0.007,0,0.007,5.66,0.5700000000000001,5.6886290087999996,5.817,0.56,5.8438933084,0.007,0,0.007,5.8100000000000005,0.56,5.8369255606
2019-06-04 14:00:00,5.559,0.68,5.6004357866,0.029,0,0.029,5.53,0.68,5.5716514607,5.709,0.67,5.7481806687,0.029,0,0.029,5.68,0.67,5.719379337
2019-06-04 14:30:00,5.458,0.63,5.4942391648,0.008,0,0.008,5.45,0.63,5.4862920083,5.608,0.62,5.6421683775,0.008,0,0.008,5.6,0.62,5.6342168932
2019-06-04 15:00:00,5.483,0.64,5.5202254483,0.013000000000000001,0,0.013000000000000001,5.47,0.64,5.5073133196,5.633,0.64,5.6692406017,0.013000000000000001,0,0.013000000000000001,5.62,0.64,5.6563238945
2019-06-04 15:30:00,5.274,0.58,5.3057964529,0.014,0,0.014,5.26,0.58,5.2918805731,5.414,0.58,5.4449789715,0.014,0,0.014,5.4,0.58,5.4310588286
2019-06-04 16:00:00,5.2625,0.5700000000000001,5.2932793474,0.022500000000000003,0,0.022500000000000003,5.24,0.5700000000000001,5.2709107372,5.4025,0.56,5.4314460551,0.022500000000000003,0,0.022500000000000003,5.38,0.56,5.4090664629
2019-06-04 16:30:00,5.25,0.54,5.277698362,0.03,0,0.03,5.22,0.54,5.2478567054,5.39,0.53,5.4159948301,0.03,0,0.03,5.36,0.53,5.3861396194
2019-06-04 17:00:00,5.331,0.51,5.355339485,0.031,0,0.031,5.3,0.51,5.3244811954,5.471,0.51,5.4947193741,0.031,0,0.031,5.44,0.51,5.4638539512
2019-06-04 17:30:00,5.4865,0.5,5.5092360859,0.0465,0,0.0465,5.44,0.5,5.462929617,5.6265,0.49,5.6477962295,0.0465,0,0.0465,5.58,0.49,5.6014730206
2019-06-04 18:00:00,5.437,0.42,5.4531980525,0.08700000000000001,0,0.08700000000000001,5.35,0.42,5.3664606586,5.577,0.41000000000000003,5.5920505184,0.08700000000000001,0,0.08700000000000001,5.49,0.41000000000000003,5.5052883667
2019-06-04 18:30:00,5.405,0.38,5.4183415359,0.165,0,0.165,5.24,0.38,5.2537605579,5.545,0.36,5.5566739152,0.165,0,0.165,5.38,0.36,5.3920311572
2019-06-04 19:00:00,5.304,0.36,5.3162031564,0.164,0,0.164,5.14,0.36,5.1525915809,5.434,0.36,5.4459118612,0.164,0,0.164,5.27,0.36,5.282281704
2019-06-04 19:30:00,5.254,0.36,5.2663190181,0.20400000000000001,0,0.20400000000000001,5.05,0.36,5.0628154223,5.384,0.36,5.3960222386,0.20400000000000001,0,0.20400000000000001,5.18,0.36,5.1924945835
2019-06-04 20:00:00,5.1615,0.36,5.1740392586,0.2515,0,0.2515,4.91,0.36,4.9231798667,5.2915,0.36,5.3037319172,0.2515,0,0.2515,5.04,0.36,5.0528407851
2019-06-04 20:30:00,4.9575,0.32,4.9678170508,0.23750000000000002,0,0.23750000000000002,4.72,0.32,4.7308350214,5.0875,0.31,5.0969359668,0.23750000000000002,0,0.23750000000000002,4.85,0.31,4.8598971183
2019-06-04 21:00:00,4.808,0.28,4.8161461772,0.23800000000000002,0,0.23800000000000002,4.57,0.28,4.5785696456,4.938,0.26,4.944840139,0.23800000000000002,0,0.23800000000000002,4.7,0.26,4.7071859959
2019-06-04 21:30:00,4.65,0.26,4.6572631448,0.24,0,0.24,4.41,0.26,4.4176577504,4.77,0.25,4.7765468699,0.24,0,0.24,4.53,0.25,4.5368932101
2019-06-04 22:00:00,4.5055,0.21,4.5103913633,0.20550000000000002,0,0.20550000000000002,4.3,0.21,4.305124853,4.6155,0.2,4.6198311927999995,0.20550000000000002,0,0.20550000000000002,4.41,0.2,4.4145328179
2019-06-04 22:30:00,4.217,0.23,4.2232675738,0.187,0,0.187,4.03,0.23,4.0365579396,4.327,0.22,4.3325891797,0.187,0,0.187,4.14,0.22,4.1458412898
2019-06-04 23:00:00,3.843,0.23,3.8498764915,0.123,0,0.123,3.7199999999999998,0.23,3.727103433,3.943,0.22,3.9491326896,0.123,0,0.123,3.8200000000000003,0.22,3.8263298342
2019-06-04 23:30:00,3.542,0.23,3.5494596771999998,0.202,0,0.202,3.34,0.23,3.3479097957,3.632,0.22,3.6386568951,0.202,0,0.202,3.43,0.22,3.4370481521
2019-06-05 00:00:00,3.1385,-0.04,3.1387548885,0.1885,0,0.1885,2.95,-0.04,2.950271174,3.2185,0.0,3.2185,0.1885,0,0.1885,3.03,0.0,3.03
2019-06-05 00:30:00,3.0825,-0.09,3.0838135887,0.1925,0,0.1925,2.89,-0.09,2.8914010445000002,3.1525,-0.37,3.1741386627,0.1925,0,0.1925,2.96,-0.37,2.9830353669000003
2019-06-05 01:00:00,2.871,-0.28,2.8846214656,0.201,0,0.201,2.67,-0.28,2.6846415031,2.941,-0.30000000000000004,2.9562613213,0.201,0,0.201,2.74,-0.30000000000000004,2.7563744303
2019-06-05 01:30:00,3.1045,-0.26,3.1153683972,0.1545,0,0.1545,2.95,-0.26,2.9614354627,3.1745,-0.29,3.1877186592,0.1545,0,0.1545,3.02,-0.29,3.03389189
2019-06-05 02:00:00,3.0155,-0.26,3.0266880001,0.20550000000000002,0,0.20550000000000002,2.81,-0.26,2.8220028349,3.0955,-0.29,3.1090545589,0.20550000000000002,0,0.20550000000000002,2.89,-0.29,2.9045137287
2019-06-05 02:30:00,2.947,-0.26,2.9584470588,0.177,0,0.177,2.77,-0.26,2.7821754078,3.017,-0.29,3.0309056402,0.177,0,0.177,2.84,-0.29,2.8547679415
2019-06-05 03:00:00,2.8040000000000003,-0.26,2.8160284089000003,0.164,0,0.164,2.64,-0.26,2.652772135,2.874,-0.29,2.8885941217,0.164,0,0.164,2.71,-0.29,2.7254724361
2019-06-05 03:30:00,2.7155,-0.28,2.7298974798,0.1955,0,0.1955,2.52,-0.28,2.5355078387,2.7855,-0.31,2.8026969601,0.1955,0,0.1955,2.59,-0.31,2.608486151
2019-06-05 04:00:00,2.7575000000000003,-0.25,2.7688095366,0.1575,0,0.1575,2.6,-0.25,2.6119915773,2.8275,-0.28,2.8413300143,0.1575,0,0.1575,2.67,-0.28,2.6846415031
2019-06-05 04:30:00,2.7325,-0.25,2.7439125806,0.1325,0,0.1325,2.6,-0.25,2.6119915773,2.8025,-0.28,2.8164527779,0.1325,0,0.1325,2.67,-0.28,2.6846415031
2019-06-05 05:00:00,2.814,-0.24,2.8242159974,0.074,0,0.074,2.74,-0.24,2.7504908652999998,2.884,-0.26,2.8956961167,0.074,0,0.074,2.81,-0.26,2.8220028349
2019-06-05 05:30:00,2.919,-0.08,2.9200960601,0.039,0,0.039,2.88,-0.08,2.8811108969,2.989,-0.03,2.9891505482,0.039,0,0.039,2.95,-0.03,2.9501525384000002
2019-06-05 06:00:00,3.119,0.2,3.1254057337,0.109,0,0.109,3.01,0.2,3.0166372006,3.199,0.2,3.2052458564,0.109,0,0.109,3.09,0.2,3.0964657272
2019-06-05 06:30:00,3.5505,0.2,3.5561285480000002,0.0505,0,0.0505,3.5,0.2,3.5057096286,3.6405000000000003,0.2,3.6459896119,0.0505,0,0.0505,3.59,0.2,3.5955667147
2019-06-05 07:00:00,3.9935,0.27,4.0026169252,0.0935,0,0.0935,3.9,0.27,3.9093349818,4.1035,0.26,4.1117286207,0.0935,0,0.0935,4.01,0.26,4.0184200875
2019-06-05 07:30:00,4.6905,0.33,4.7020942409,0.07050000000000001,0,0.07050000000000001,4.62,0.33,4.6317707197,4.8105,0.32,4.8211316358000005,0.07050000000000001,0,0.07050000000000001,4.74,0.32,4.7507894081
2019-06-05 08:00:00,4.9765,0.41000000000000003,4.9933608171,0.0465,0,0.0465,4.93,0.41000000000000003,4.9470193046,5.1065,0.41000000000000003,5.1229329734,0.0465,0,0.0465,5.06,0.41000000000000003,5.0765834968
2019-06-05 08:30:00,5.0395,0.5,5.0642433048,0.059500000000000004,0,0.059500000000000004,4.98,0.5,5.0050374624,5.1695,0.53,5.1965979496,0.059500000000000004,0,0.059500000000000004,5.11,0.53,5.1374117997
2019-06-05 09:00:00,4.956,0.61,4.993399243,0.146,0,0.146,4.8100000000000005,0.61,4.8485255491,5.086,0.6000000000000001,5.1212689834,0.146,0,0.146,4.94,0.6000000000000001,4.9763038492
2019-06-05 09:30:00,5.332,0.66,5.3726924349,0.192,0,0.192,5.14,0.66,5.1822003049,5.472,0.66,5.5116589154,0.192,0,0.192,5.28,0.66,5.3210901139
2019-06-05 10:00:00,5.3205,0.6900000000000001,5.365055475,0.1105,0,0.1105,5.21,0.6900000000000001,5.2554923651,5.4605,0.6900000000000001,5.5039222604999996,0.1105,0,0.1105,5.35,0.6900000000000001,5.3943118189
2019-06-05 10:30:00,5.1785,0.6900000000000001,5.224266671,0.1085,0,0.1085,5.07,0.6900000000000001,5.1167372416,5.3085,0.6900000000000001,5.3531553546,0.1085,0,0.1085,5.2,0.6900000000000001,5.245579091
2019-06-05 11:00:00,5.2075,0.68,5.2517098406,0.0675,0,0.0675,5.14,0.68,5.1847854343,5.3475,0.68,5.390561775,0.0675,0,0.0675,5.28,0.68,5.3236077992
2019-06-05 11:30:00,5.2035,0.68,5.2477435389,0.043500000000000004,0,0.043500000000000004,5.16,0.68,5.2046133382,5.3435,0.68,5.3865937521,0.043500000000000004,0,0.043500000000000004,5.3,0.68,5.3434445819
2019-06-05 12:00:00,5.2655,0.71,5.3131525717,0.035500000000000004,0,0.035500000000000004,5.23,0.71,5.2779730958,5.4055,0.71,5.4519290393,0.035500000000000004,0,0.035500000000000004,5.37,0.71,5.4167333329
2019-06-05 12:30:00,5.2,0.7000000000000001,5.2469038489,0.11,0,0.11,5.09,0.7000000000000001,5.1379081346,5.33,0.6900000000000001,5.3744767187,0.11,0,0.11,5.22,0.6900000000000001,5.2654059672999995
2019-06-05 13:00:00,5.364,0.65,5.4032393987,0.074,0,0.074,5.29,0.65,5.3297842358,5.504,0.65,5.5422482803,0.074,0,0.074,5.43,0.65,5.4687658571
2019-06-05 13:30:00,5.221,0.63,5.2588725978,0.131,0,0.131,5.09,0.63,5.1288400248,5.361,0.63,5.3978904213,0.131,0,0.131,5.23,0.63,5.2678078932
2019-06-05 14:00:00,4.8225,0.71,4.8744852292,0.052500000000000005,0,0.052500000000000005,4.77,0.71,4.8225511921,4.9525,0.7000000000000001,5.0017253273,0.052500000000000005,0,0.052500000000000005,4.9,0.7000000000000001,4.9497474683
2019-06-05 14:30:00,4.8535,0.66,4.8981692754,0.053500000000000006,0,0.053500000000000006,4.8,0.66,4.845162536,4.9835,0.66,5.027014248,0.053500000000000006,0,0.053500000000000006,4.93,0.66,4.973982308
2019-06-05 15:00:00,4.9855,0.65,5.0276943274,0.0655,0,0.0655,4.92,0.65,4.9627512531,5.1155,0.64,5.1553797387,0.0655,0,0.0655,5.05,0.64,5.0903929121000004
2019-06-05 15:30:00,4.9835,0.59,5.0183037224,0.043500000000000004,0,0.043500000000000004,4.94,0.59,4.975108039,5.1135,0.59,5.1474248173,0.043500000000000004,0,0.043500000000000004,5.07,0.59,5.1042139454
2019-06-05 16:00:00,4.782,0.5700000000000001,4.8158513266,0.042,0,0.042,4.74,0.5700000000000001,4.7741491389,4.912,0.5700000000000001,4.9449614761,0.042,0,0.042,4.87,0.5700000000000001,4.9032438242000005
2019-06-05 16:30:00,4.897,0.55,4.9277894638,0.037,0,0.037,4.86,0.55,4.891022388,5.027,0.54,5.0559201932,0.037,0,0.037,4.99,0.54,5.0191333913
2019-06-05 17:00:00,5.039,0.49,5.0627681164,0.049,0,0.049,4.99,0.49,5.0140003989,5.169,0.48,5.1912388695,0.049,0,0.049,5.12,0.48,5.1424507776
2019-06-05 17:30:00,5.1515,0.41000000000000003,5.1677898806,0.0315,0,0.0315,5.12,0.41000000000000003,5.1363897827,5.2915,0.4,5.3065970499,0.0315,0,0.0315,5.26,0.4,5.2751872005
2019-06-05 18:00:00,5.112,0.39,5.1268551764,0.07200000000000001,0,0.07200000000000001,5.04,0.39,5.0550667651,5.252,0.38,5.2657291993,0.07200000000000001,0,0.07200000000000001,5.18,0.38,5.1939195219
2019-06-05 18:30:00,5.119,0.36,5.1316431092,0.039,0,0.039,5.08,0.36,5.0927399305,5.259,0.35000000000000003,5.2706338329,0.039,0,0.039,5.22,0.35000000000000003,5.2317205583
2019-06-05 19:00:00,5.21,0.36,5.2224228094,0.02,0,0.02,5.19,0.36,5.202470567,5.34,0.35000000000000003,5.3514577453,0.02,0,0.02,5.32,0.35000000000000003,5.3315007268
2019-06-05 19:30:00,5.092,0.35000000000000003,5.1040144984,0.092,0,0.092,5.0,0.35000000000000003,5.0122350304,5.232,0.33,5.2423967801,0.092,0,0.092,5.14,0.33,5.1505824913
2019-06-05 20:00:00,4.957,0.35000000000000003,4.969340902,0.097,0,0.097,4.86,0.35000000000000003,4.8725865821,5.087,0.32,5.097054934,0.097,0,0.097,4.99,0.32,5.0002499938
2019-06-05 20:30:00,4.897,0.31,4.9068023192,0.137,0,0.137,4.76,0.31,4.7700838567,5.017,0.30000000000000004,5.0259615001,0.137,0,0.137,4.88,0.30000000000000004,4.8892126155
2019-06-05 21:00:00,4.7620000000000005,0.27,4.7696482051,0.092,0,0.092,4.67,0.27,4.6777986276,4.892,0.26,4.8989043673,0.092,0,0.092,4.8,0.26,4.8070365091
2019-06-05 21:30:00,4.5575,0.27,4.5654908006,0.0775,0,0.0775,4.48,0.27,4.488128786,4.6775,0.26,4.6847205093,0.0775,0,0.0775,4.6,0.26,4.6073419669
2019-06-05 22:00:00,4.4335,0.25,4.440543013,0.1135,0,0.1135,4.32,0.25,4.32722775,4.5535,0.26,4.5609168212,0.1135,0,0.1135,4.44,0.26,4.4476060977
2019-06-05 22:30:00,4.2255,0.24,4.2323102734,0.1355,0,0.1355,4.09,0.24,4.0970355136,4.3255,0.24,4.3321530732,0.1355,0,0.1355,4.19,0.24,4.1968678797
2019-06-05 23:00:00,3.8015,0.24,3.8090684229000003,0.07150000000000001,0,0.07150000000000001,3.73,0.24,3.7377132046,3.9015,0.22,3.9076978197,0.07150000000000001,0,0.07150000000000001,3.83,0.22,3.8363133343999998
2019-06-05 23:30:00,3.5295,0.23,3.5369860404,0.059500000000000004,0,0.059500000000000004,3.47,0.23,3.4776141247,3.6195,0.22,3.6261798425,0.059500000000000004,0,0.059500000000000004,3.56,0.22,3.5667912751
2019-06-06 00:00:00,3.108,-0.25,3.118038486,0.068,0,0.068,3.04,-0.25,3.0502622838,3.188,-0.26,3.198584687,0.068,0,0.068,3.12,-0.26,3.1308145905
2019-06-06 00:30:00,2.9895,-0.25,2.999935041,0.0695,0,0.0695,2.92,-0.25,2.9306825144,3.0695,-0.28,3.0822443527,0.0695,0,0.0695,3.0,-0.28,3.0130383336
2019-06-06 01:00:00,2.8689999999999998,-0.26,2.8807570185999998,0.109,0,0.109,2.76,-0.26,2.7722193275,2.939,-0.28,2.9523077414000003,0.109,0,0.109,2.83,-0.28,2.8438178563000003
2019-06-06 01:30:00,3.063,-0.25,3.0731854809,0.123,0,0.123,2.94,-0.25,2.9506101064,3.143,-0.28,3.1554475118,0.123,0,0.123,3.02,-0.28,3.032952357
2019-06-06 02:00:00,2.98,-0.26,2.9913207785,0.11,0,0.11,2.87,-0.26,2.8817529388,3.06,-0.28,3.0727837542,0.11,0,0.11,2.95,-0.28,2.9632583418
2019-06-06 02:30:00,2.923,-0.28,2.9363802547,0.113,0,0.113,2.81,-0.28,2.8239157211,3.003,-0.31,3.018958264,0.113,0,0.113,2.89,-0.31,2.9065787448
2019-06-06 03:00:00,2.7915,-0.28,2.8055074853,0.0815,0,0.0815,2.71,-0.28,2.7244265452,2.8615,-0.30000000000000004,2.8771830408,0.0815,0,0.0815,2.7800000000000002,-0.30000000000000004,2.7961401968
2019-06-06 03:30:00,2.685,-0.28,2.6995601494,0.095,0,0.095,2.59,-0.28,2.6050911692,2.755,-0.31,2.7723861564,0.095,0,0.095,2.66,-0.31,2.6780029873
2019-06-06 04:00:00,2.6495,-0.28,2.6642541639,0.059500000000000004,0,0.059500000000000004,2.59,-0.28,2.6050911692,2.7195,-0.31,2.7371116620000002,0.059500000000000004,0,0.059500000000000004,2.66,-0.31,2.6780029873
2019-06-06 04:30:00,2.6165000000000003,-0.28,2.6314391974999998,0.0565,0,0.0565,2.56,-0.28,2.5752669765,2.6865,-0.31,2.7043265798,0.0565,0,0.0565,2.63,-0.31,2.6482069406
2019-06-06 05:00:00,2.7355,-0.24,2.7460080572,0.035500000000000004,0,0.035500000000000004,2.7,-0.24,2.7106456795,2.8055,-0.26,2.8175220052,0.035500000000000004,0,0.035500000000000004,2.77,-0.26,2.7821754078
2019-06-06 05:30:00,2.848,-0.23,2.8572721255999998,0.038,0,0.038,2.81,-0.23,2.8193970987,2.918,-0.26,2.9295603766,0.038,0,0.038,2.88,-0.26,2.8917122955
2019-06-06 06:00:00,3.0505,0.16,3.0546931515,0.09050000000000001,0,0.09050000000000001,2.96,0.16,2.9643211702,3.1305,0.17,3.135112478,0.09050000000000001,0,0.09050000000000001,3.04,0.17,3.0447495792
2019-06-06 06:30:00,3.4575,0.17,3.4616767974,0.0775,0,0.0775,3.38,0.17,3.3842724477,3.5475,0.17,3.5515709552,0.0775,0,0.0775,3.47,0.17,3.4741617694
2019-06-06 07:00:00,3.8935,0.24,3.9008899305,0.0335,0,0.0335,3.86,0.24,3.8674539428,3.9935,0.23,4.0001177795,0.0335,0,0.0335,3.96,0.23,3.9666736695
2019-06-06 07:30:00,4.478,0.29,4.4873805277,0.048,0,0.048,4.43,0.29,4.4394819518,4.588,0.28,4.5965360871000005,0.048,0,0.048,4.54,0.28,4.5486261662
2019-06-06 08:00:00,4.8705,0.36,4.8837864665,0.0505,0,0.0505,4.82,0.36,4.8334252865,4.9905,0.35000000000000003,5.0027582642,0.0505,0,0.0505,4.94,0.35000000000000003,4.9523832647
2019-06-06 08:30:00,5.003,0.51,5.0289272216,0.083,0,0.083,4.92,0.51,4.9463622997000005,5.133,0.51,5.1582738392,0.083,0,0.083,5.05,0.51,5.0756871456
2019-06-06 09:00:00,4.9455,0.56,4.9771046051,0.0855,0,0.0855,4.86,0.56,4.8921569885,5.0755,0.55,5.1052130465,0.0855,0,0.0855,4.99,0.55,5.0202191187
2019-06-06 09:30:00,5.043,0.6000000000000001,5.078567613,0.063,0,0.063,4.98,0.6000000000000001,5.016014354,5.183,0.6000000000000001,5.2176133433,0.063,0,0.063,5.12,0.6000000000000001,5.1550363723
2019-06-06 10:00:00,4.943,0.66,4.9868676541,0.113,0,0.113,4.83,0.66,4.874884614,5.073,0.66,5.1157530237,0.113,0,0.113,4.96,0.66,5.0037186172
2019-06-06 10:30:00,5.0435,0.7000000000000001,5.0918456624,0.1335,0,0.1335,4.91,0.7000000000000001,4.9596471649,5.1735,0.6900000000000001,5.2193105148,0.1335,0,0.1335,5.04,0.6900000000000001,5.0870128759
2019-06-06 11:00:00,5.0675,0.72,5.1183939131,0.08750000000000001,0,0.08750000000000001,4.98,0.72,5.0317790095,5.1975,0.72,5.2471331458,0.08750000000000001,0,0.08750000000000001,5.11,0.72,5.1604747844
2019-06-06 11:30:00,5.003,0.67,5.047663717,0.083,0,0.083,4.92,0.67,4.9654103557,5.133,0.67,5.1765421857,0.083,0,0.083,5.05,0.67,5.0942516624
2019-06-06 12:00:00,5.153,0.67,5.1963746016,0.083,0,0.083,5.07,0.67,5.1140786071,5.293,0.67,5.3352365458,0.083,0,0.083,5.21,0.67,5.2529039588
2019-06-06 12:30:00,5.192,0.63,5.2300825997,0.082,0,0.082,5.11,0.63,5.1486891536,5.332,0.62,5.3679254838,0.082,0,0.082,5.25,0.62,5.2864827627
2019-06-06 13:00:00,5.1315,0.6000000000000001,5.1664583856,0.07150000000000001,0,0.07150000000000001,5.06,0.6000000000000001,5.0954489498,5.2715,0.59,5.3044144116,0.07150000000000001,0,0.07150000000000001,5.2,0.59,5.2333641188
2019-06-06 13:30:00,5.188,0.61,5.223738508,0.078,0,0.078,5.11,0.61,5.14628021,5.328,0.61,5.3628056090000005,0.078,0,0.078,5.25,0.61,5.2853192903
2019-06-06 14:00:00,5.0395,0.67,5.0838430591,0.0795,0,0.0795,4.96,0.67,5.0050474523,5.1695,0.67,5.2127373087,0.0795,0,0.0795,5.09,0.67,5.1339068944
2019-06-06 14:30:00,5.023,0.63,5.0623540967,0.033,0,0.033,4.99,0.63,5.0296123111,5.163,0.62,5.2000931722,0.033,0,0.033,5.13,0.62,5.1673300649
2019-06-06 15:00:00,4.8175,0.58,4.8522887641,0.1375,0,0.1375,4.68,0.58,4.715803219,4.9475,0.62,4.9861965715,0.1375,0,0.1375,4.8100000000000005,0.62,4.8497938100999995
2019-06-06 15:30:00,4.484,0.47000000000000003,4.5085647384000005,0.124,0,0.124,4.36,0.47000000000000003,4.3852593994,4.604,0.46,4.6269229516,0.124,0,0.124,4.48,0.46,4.5035541519999995
2019-06-06 16:00:00,4.665,0.47000000000000003,4.6886165337,0.095,0,0.095,4.57,0.47000000000000003,4.5941049183,4.785,0.46,4.8070599123,0.095,0,0.095,4.69,0.46,4.7125046419
2019-06-06 16:30:00,4.761,0.44,4.7812886338,0.081,0,0.081,4.68,0.44,4.7006382545,4.881,0.44,4.9007918748,0.081,0,0.081,4.8,0.44,4.8201244797000005
2019-06-06 17:00:00,4.966,0.39,4.9812905958,0.106,0,0.106,4.86,0.39,4.8756230371000004,5.096,0.38,5.1101483344,0.106,0,0.106,4.99,0.38,5.0044480215
2019-06-06 17:30:00,4.9935,0.32,5.0037428241,0.1335,0,0.1335,4.86,0.32,4.8705235858,5.1235,0.31,5.132869787,0.1335,0,0.1335,4.99,0.31,4.9996199856
2019-06-06 18:00:00,4.9254999999999995,0.31,4.9352457132000005,0.0955,0,0.0955,4.83,0.31,4.8399380161,5.0555,0.30000000000000004,5.0643933743,0.0955,0,0.0955,4.96,0.30000000000000004,4.9690642982
2019-06-06 18:30:00,5.1425,0.29,5.1506704661,0.0825,0,0.0825,5.06,0.29,5.0683034637,5.2725,0.28,5.2799295687,0.0825,0,0.0825,5.19,0.28,5.1975474986
2019-06-06 19:00:00,5.09,0.30000000000000004,5.0988331999,0.09,0,0.09,5.0,0.30000000000000004,5.0089919145,5.22,0.29,5.2280493494,0.09,0,0.09,5.13,0.29,5.1381903429
2019-06-06 19:30:00,5.0465,0.30000000000000004,5.055409207,0.0765,0,0.0765,4.97,0.30000000000000004,4.9790460934,5.1765,0.29,5.1846168856,0.0765,0,0.0765,5.1,0.29,5.1082384439
2019-06-06 20:00:00,4.927,0.30000000000000004,4.9361248971,0.057,0,0.057,4.87,0.30000000000000004,4.8792314969,5.057,0.29,5.0653083815,0.057,0,0.057,5.0,0.29,5.0084029391
2019-06-06 20:30:00,4.825,0.28,4.8331175239,0.045,0,0.045,4.78,0.28,4.788193814,4.945,0.27,4.9523655964,0.045,0,0.045,4.9,0.27,4.9074331376
2019-06-06 21:00:00,4.817,0.28,4.8251309827,0.037,0,0.037,4.78,0.28,4.788193814,4.937,0.27,4.9443775139,0.037,0,0.037,4.9,0.27,4.9074331376
2019-06-06 21:30:00,4.595,0.24,4.6012634135,0.015,0,0.015,4.58,0.24,4.5862838988,4.715,0.23,4.7206064228999995,0.015,0,0.015,4.7,0.23,4.7056242944
2019-06-06 22:00:00,4.4705,0.27,4.4786460287,0.030500000000000003,0,0.030500000000000003,4.44,0.27,4.4482018839,4.5905000000000005,0.26,4.5978571368,0.030500000000000003,0,0.030500000000000003,4.5600000000000005,0.26,4.5674062661
2019-06-06 22:30:00,4.1715,0.25,4.1789845956,0.051500000000000004,0,0.051500000000000004,4.12,0.25,4.1275779823,4.2815,0.24,4.2882213387,0.051500000000000004,0,0.051500000000000004,4.23,0.24,4.23680304
2019-06-06 23:00:00,3.848,0.25,3.8561125501999998,0.068,0,0.068,3.7800000000000002,0.25,3.7882581749,3.948,0.24,3.9552881058000002,0.068,0,0.068,3.88,0.24,3.8874155939
2019-06-06 23:30:00,3.479,0.23,3.4865944703,0.059000000000000004,0,0.059000000000000004,3.42,0.23,3.4277251932,3.569,0.22,3.5757741819,0.059000000000000004,0,0.059000000000000004,3.51,0.22,3.5168878287
2019-06-07 00:00:00,3.124,-0.25,3.1339872367,0.044,0,0.044,3.08,-0.25,3.0901294471,3.204,-0.27,3.2153562789,0.044,0,0.044,3.16,-0.27,3.1715138341
2019-06-07 00:30:00,3.0045,-0.26,3.0157288091,0.0245,0,0.0245,2.98,-0.26,2.9913207785,3.0845,-0.28,3.097182631,0.0245,0,0.0245,3.06,-0.28,3.0727837542
2019-06-07 01:00:00,2.9005,-0.26,2.9121298477,0.0205,0,0.0205,2.88,-0.26,2.8917122955,2.9805,-0.28,2.9936232645,0.0205,0,0.0205,2.96,-0.28,2.9732137495
2019-06-07 01:30:00,3.041,-0.26,3.0520945267,0.021,0,0.021,3.02,-0.26,3.0311713907,3.121,-0.29,3.1344442889,0.021,0,0.021,3.1,-0.29,3.1135349684999998
2019-06-07 02:00:00,2.9935,-0.25,3.0039211458,0.043500000000000004,0,0.043500000000000004,2.95,-0.25,2.9605742686000003,3.0735,-0.27,3.085336651,0.043500000000000004,0,0.043500000000000004,3.03,-0.27,3.0420059172
2019-06-07 02:30:00,2.8665000000000003,-0.28,2.8801427482,0.0565,0,0.0565,2.81,-0.28,2.8239157211,2.9465,-0.30000000000000004,2.9617329809,0.0565,0,0.0565,2.89,-0.30000000000000004,2.9055292117000002
2019-06-07 03:00:00,2.7225,-0.28,2.7368606559,0.0625,0,0.0625,2.66,-0.28,2.6746962443999998,2.8025,-0.30000000000000004,2.8185113535,0.0625,0,0.0625,2.74,-0.30000000000000004,2.7563744303
2019-06-07 03:30:00,2.652,-0.28,2.6667403323,0.032,0,0.032,2.62,-0.28,2.6349193536,2.732,-0.30000000000000004,2.7484220928000003,0.032,0,0.032,2.7,-0.30000000000000004,2.7166155414
2019-06-07 04:00:00,2.636,-0.28,2.6508293042,0.026000000000000002,0,0.026000000000000002,2.61,-0.28,2.6249761904,2.706,-0.30000000000000004,2.7225789245,0.026000000000000002,0,0.026000000000000002,2.68,-0.30000000000000004,2.6967387712
2019-06-07 04:30:00,2.607,-0.28,2.6219933257,0.037,0,0.037,2.5700000000000003,-0.28,2.585207922,2.677,-0.30000000000000004,2.693757413,0.037,0,0.037,2.64,-0.30000000000000004,2.6569907791
2019-06-07 05:00:00,2.7560000000000002,-0.23,2.76558059,0.046,0,0.046,2.71,-0.23,2.7197426349000002,2.826,-0.25,2.8370364820000002,0.046,0,0.046,2.7800000000000002,-0.25,2.791218372
2019-06-07 05:30:00,2.9125,-0.22,2.9207971943,0.0625,0,0.0625,2.85,-0.22,2.8584786163,2.9925,-0.25,3.0029246161,0.0625,0,0.0625,2.93,-0.25,2.9406461875
2019-06-07 06:00:00,3.1195,0.19,3.1252808274,0.0495,0,0.0495,3.07,0.19,3.0758738596,3.1995,0.19,3.2051365416,0.0495,0,0.0495,3.15,0.19,3.1557249563
2019-06-07 06:30:00,3.599,0.22,3.6057178203999998,0.069,0,0.069,3.5300000000000002,0.22,3.53684888,3.689,0.21,3.694972395,0.069,0,0.069,3.62,0.21,3.6260860442
2019-06-07 07:00:00,3.964,0.26,3.9725175896,0.084,0,0.084,3.88,0.26,3.8887015828,4.064,0.21,4.069422072,0.084,0,0.084,3.98,0.21,3.9855363504
2019-06-07 07:30:00,4.7,0.34,4.7122818252,0.09,0,0.09,4.61,0.34,4.6225209572,4.82,0.33,4.8312834734,0.09,0,0.09,4.73,0.33,4.7414976537
2019-06-07 08:00:00,5.201,0.45,5.2204311125,0.111,0,0.111,5.09,0.45,5.1098532269,5.331,0.45,5.3499589718,0.111,0,0.111,5.22,0.45,5.239360648
2019-06-07 08:30:00,5.515,0.53,5.5404083785000005,0.17500000000000002,0,0.17500000000000002,5.34,0.53,5.3662370428,5.655,0.52,5.6788577196,0.17500000000000002,0,0.17500000000000002,5.48,0.52,5.5046162446
2019-06-07 09:00:00,5.6395,0.5700000000000001,5.6682325508,0.2295,0,0.2295,5.41,0.5700000000000001,5.4399448527,5.7895,0.5700000000000001,5.817491749,0.2295,0,0.2295,5.5600000000000005,0.5700000000000001,5.5891412578
2019-06-07 09:30:00,5.859,0.5700000000000001,5.8866612778,0.249,0,0.249,5.61,0.5700000000000001,5.6388828681,6.009,0.5700000000000001,6.0359739065,0.249,0,0.249,5.76,0.5700000000000001,5.7881344145
2019-06-07 10:00:00,5.882,0.6000000000000001,5.9125226427,0.352,0,0.352,5.53,0.6000000000000001,5.5624544942,6.022,0.6000000000000001,6.0518165868,0.352,0,0.352,5.67,0.6000000000000001,5.7016576537
2019-06-07 10:30:00,5.8635,0.6000000000000001,5.8941184455,0.4035,0,0.4035,5.46,0.6000000000000001,5.4928681033,6.0035,0.6000000000000001,6.0334080129,0.4035,0,0.4035,5.6,0.6000000000000001,5.6320511361
2019-06-07 11:00:00,5.908,0.64,5.9425637565,0.518,0,0.518,5.39,0.64,5.4278632997,6.058,0.64,6.0917127312,0.518,0,0.518,5.54,0.64,5.5768449862
2019-06-07 11:30:00,6.074,0.6900000000000001,6.1130660065,0.864,0,0.864,5.21,0.6900000000000001,5.2554923651,6.214,0.6900000000000001,6.2521912959,0.864,0,0.864,5.35,0.6900000000000001,5.3943118189
2019-06-07 12:00:00,6.132,0.6900000000000001,6.1706988259,0.892,0,0.892,5.24,0.6900000000000001,5.2852341481,6.272,0.6900000000000001,6.3098402515,0.892,0,0.892,5.38,0.6900000000000001,5.42406674
2019-06-07 12:30:00,6.233,0.68,6.2699831738,0.923,0,0.923,5.31,0.68,5.3533634287,6.373,0.67,6.4081221118,0.923,0,0.923,5.45,0.67,5.4910290475
2019-06-07 13:00:00,6.153,0.65,6.1872375904,0.933,0,0.933,5.22,0.65,5.2603136789,6.293,0.65,6.326479985,0.933,0,0.933,5.36,0.65,5.399268469
2019-06-07 13:30:00,5.981,0.6000000000000001,6.0110199634,0.921,0,0.921,5.06,0.6000000000000001,5.0954489498,6.121,0.6000000000000001,6.1503366575,0.921,0,0.921,5.2,0.6000000000000001,5.2345009313
2019-06-07 14:00:00,5.8845,0.59,5.9140037411,0.9145000000000001,0,0.9145000000000001,4.97,0.59,5.0048976014,6.0145,0.58,6.0424010335,0.9145000000000001,0,0.9145000000000001,5.1,0.58,5.1328744384
2019-06-07 14:30:00,5.8425,0.6000000000000001,5.8732279242,0.9225000000000001,0,0.9225000000000001,4.92,0.6000000000000001,4.9564503427,5.9725,0.59,6.0015711485,0.9225000000000001,0,0.9225000000000001,5.05,0.59,5.0843485325
2019-06-07 15:00:00,5.8895,0.62,5.9220444316,0.9295,0,0.9295,4.96,0.62,4.9985998039,6.0295,0.62,6.061292787,0.9295,0,0.9295,5.1,0.62,5.1375480533
2019-06-07 15:30:00,5.782,0.58,5.8110174668,0.932,0,0.932,4.85,0.58,4.8845572983,5.912,0.58,5.9403824793,0.932,0,0.932,4.98,0.58,5.0136613368
2019-06-07 16:00:00,5.86,0.58,5.8886331181,0.9,0,0.9,4.96,0.58,4.9937961512,5.99,0.58,6.0180146228,0.9,0,0.9,5.09,0.58,5.1229386098
2019-06-07 16:30:00,6.0785,0.51,6.0998575598,0.8985000000000001,0,0.8985000000000001,5.18,0.51,5.205045629,6.2185,0.5,6.2385689264,0.8985000000000001,0,0.8985000000000001,5.32,0.5,5.3434445819
2019-06-07 17:00:00,6.0655,0.44,6.0814381728,0.8855000000000001,0,0.8855000000000001,5.18,0.44,5.1986536719,6.2055,0.43,6.2203802336,0.8855000000000001,0,0.8855000000000001,5.32,0.43,5.3373495295
2019-06-07 17:30:00,6.157,0.44,6.1727019206,0.937,0,0.937,5.22,0.44,5.2385112389,6.297,0.43,6.311664519,0.937,0,0.937,5.36,0.43,5.3772204716
2019-06-07 18:00:00,6.0365,0.44,6.0525145394,0.9065000000000001,0,0.9065000000000001,5.13,0.44,5.1488348196,6.1665,0.42,6.1807865398,0.9065000000000001,0,0.9065000000000001,5.26,0.42,5.2767414187
2019-06-07 18:30:00,5.959,0.38,5.9711038343,0.869,0,0.869,5.09,0.38,5.104164966,6.099,0.35000000000000003,6.1090343754,0.869,0,0.869,5.23,0.35000000000000003,5.2416981981
2019-06-07 19:00:00,5.8615,0.38,5.8738047508,0.7715000000000001,0,0.7715000000000001,5.09,0.38,5.104164966,6.0015,0.35000000000000003,6.011697119,0.7715000000000001,0,0.7715000000000001,5.23,0.35000000000000003,5.2416981981
2019-06-07 19:30:00,5.6835,0.38,5.6961892744,0.7535000000000001,0,0.7535000000000001,4.93,0.38,4.9446233426,5.8135,0.35000000000000003,5.824026292,0.7535000000000001,0,0.7535000000000001,5.06,0.35000000000000003,5.0720902989
2019-06-07 20:00:00,5.5280000000000005,0.35000000000000003,5.5390688748,0.668,0,0.668,4.86,0.35000000000000003,4.8725865821,5.658,0.31,5.6664860363,0.668,0,0.668,4.99,0.31,4.9996199856
2019-06-07 20:30:00,5.1935,0.30000000000000004,5.2021574611,0.6635,0,0.6635,4.53,0.30000000000000004,4.5399229068,5.3135,0.26,5.3198573524,0.6635,0,0.6635,4.65,0.26,4.6572631448
2019-06-07 21:00:00,5.028,0.32,5.0381726846,0.6880000000000001,0,0.6880000000000001,4.34,0.32,4.3517812445,5.148,0.29,5.1561617508,0.6880000000000001,0,0.6880000000000001,4.46,0.29,4.4694183067
2019-06-07 21:30:00,4.8325,0.30000000000000004,4.8418029958,0.6525000000000001,0,0.6525000000000001,4.18,0.30000000000000004,4.1907517225,4.9525,0.27,4.9598544586,0.6525000000000001,0,0.6525000000000001,4.3,0.27,4.3084684054
2019-06-07 22:00:00,4.6135,0.16,4.6162736325000004,0.4035,0,0.4035,4.21,0.16,4.213039283,4.7235,0.17,4.7265581822,0.4035,0,0.4035,4.32,0.17,4.3233436135
2019-06-07 22:30:00,4.219,0.13,4.2210023691,0.339,0,0.339,3.88,0.13,3.8821772242,4.329,0.13,4.3309515121,0.339,0,0.339,3.99,0.13,3.9921172327
2019-06-07 23:00:00,3.933,0.0,3.933,0.233,0,0.233,3.7,0.0,3.7,4.023,0.0,4.023,0.233,0,0.233,3.79,0.0,3.79
2019-06-07 23:30:00,3.6835,0.0,3.6835,0.2335,0,0.2335,3.45,0.0,3.45,3.7735000000000003,0.0,3.7735000000000003,0.2335,0,0.2335,3.54,0.0,3.54
2019-06-08 00:00:00,3.3535,0.0,3.3535,0.3235,0,0.3235,3.03,0.0,3.03,3.4335,-0.14,3.436353045,0.3235,0,0.3235,3.11,-0.14,3.1131495306
2019-06-08 00:30:00,3.328,0.0,3.328,0.448,0,0.448,2.88,0.0,2.88,3.408,-0.14,3.4108743747,0.448,0,0.448,2.96,-0.14,2.9633089613
2019-06-08 01:00:00,3.148,-0.74,3.2338064259,0.558,0,0.558,2.59,-0.74,2.693640659,3.218,-0.1,3.2195533852000002,0.558,0,0.558,2.66,-0.1,2.6618790356
2019-06-08 01:30:00,3.37,-0.12,3.3721358217,0.53,0,0.53,2.84,-0.12,2.8425340807,3.44,-0.14,3.4428476586,0.53,0,0.53,2.91,-0.14,2.9133657512
2019-06-08 02:00:00,3.3695,0.19,3.3748526264,0.6795,0,0.6795,2.69,0.19,2.6967016891,3.4395,0.18,3.4442067664,0.6795,0,0.6795,2.76,0.18,2.7658633372
2019-06-08 02:30:00,3.305,-0.16,3.3088706533,0.735,0,0.735,2.5700000000000003,-0.16,2.574975728,3.375,-0.2,3.3809207326,0.735,0,0.735,2.64,-0.2,2.6475649189
2019-06-08 03:00:00,3.0875,-0.22,3.0953281328,0.7975,0,0.7975,2.29,-0.22,2.3005434141,3.1475,-0.18,3.1526427406,0.7975,0,0.7975,2.35,-0.18,2.3568835355
2019-06-08 03:30:00,3.0395,-0.22,3.0474514352,0.6195,0,0.6195,2.42,-0.22,2.4299794238,3.1095,-0.24,3.1187481864,0.6195,0,0.6195,2.49,-0.24,2.501539526
2019-06-08 04:00:00,3.0255,-0.22,3.0334881325,0.4955,0,0.4955,2.5300000000000002,-0.22,2.5395472036999998,3.0955,-0.24,3.1047898882,0.4955,0,0.4955,2.6,-0.24,2.6110534273
2019-06-08 04:30:00,3.0775,-0.16,3.0816564134,0.5675,0,0.5675,2.51,-0.16,2.5150944316,3.1475,-0.07,3.1482782993,0.5675,0,0.5675,2.58,-0.07,2.5809494377
2019-06-08 05:00:00,2.9859999999999998,-0.16,2.9902835986,0.47600000000000003,0,0.47600000000000003,2.51,-0.16,2.5150944316,3.056,-0.17,3.0607247508,0.47600000000000003,0,0.47600000000000003,2.58,-0.17,2.5855947092
2019-06-08 05:30:00,3.0495,-0.12,3.0518601295,0.3395,0,0.3395,2.71,-0.12,2.7126555254999998,3.1195,-0.15,3.123104265,0.3395,0,0.3395,2.7800000000000002,-0.15,2.7840438215
2019-06-08 06:00:00,3.084,-0.18,3.0892484523,0.214,0,0.214,2.87,-0.18,2.8756390594,3.164,-0.19,3.1696996703,0.214,0,0.214,2.95,-0.19,2.9561123118
2019-06-08 06:30:00,3.3535,0.19,3.3588781237,0.3335,0,0.3335,3.02,0.19,3.0259709186,3.4435000000000002,0.18,3.4482013065,0.3335,0,0.3335,3.11,0.18,3.1152046482
2019-06-08 07:00:00,3.6029999999999998,0.19,3.6080062361,0.403,0,0.403,3.2,0.19,3.2056356624,3.693,0.18,3.6973840753,0.403,0,0.403,3.29,0.18,3.2949203329
2019-06-08 07:30:00,3.8355,0.21,3.8412446225,0.28550000000000003,0,0.28550000000000003,3.55,0.21,3.5562058433,3.9355,0.21,3.9410988633,0.28550000000000003,0,0.28550000000000003,3.65,0.21,3.6560361049
2019-06-08 08:00:00,4.002,0.23,4.0086037469,0.352,0,0.352,3.65,0.23,3.657239396,4.102,0.22,4.1078953249,0.352,0,0.352,3.75,0.22,3.7564477901
2019-06-08 08:30:00,4.199,0.26,4.2070418348,0.519,0,0.519,3.68,0.26,3.6891733491,4.299,0.25,4.3062629971,0.519,0,0.519,3.7800000000000002,0.25,3.7882581749
2019-06-08 09:00:00,4.4795,0.35000000000000003,4.4931525959,0.6995,0,0.6995,3.7800000000000002,0.35000000000000003,3.7961691216,4.5795,0.34,4.5921041201,0.6995,0,0.6995,3.88,0.34,3.8948684188
2019-06-08 09:30:00,4.5815,0.38,4.5972320205,0.7415,0,0.7415,3.84,0.38,3.8587562763000003,4.6815,0.37,4.6960986201,0.7415,0,0.7415,3.94,0.37,3.9573349618
2019-06-08 10:00:00,4.602,0.38,4.6176621791,0.742,0,0.742,3.86,0.38,3.8786595623,4.702,0.37,4.716535169,0.742,0,0.742,3.96,0.37,3.9772477921
2019-06-08 10:30:00,4.65,0.41000000000000003,4.668040274,0.64,0,0.64,4.01,0.41000000000000003,4.0309056054,4.76,0.41000000000000003,4.777624933,0.64,0,0.64,4.12,0.41000000000000003,4.1403502267
2019-06-08 11:00:00,4.6335,0.43,4.6534097445,0.7235,0,0.7235,3.91,0.43,3.933573439,4.7335,0.43,4.7529908742,0.7235,0,0.7235,4.01,0.43,4.032988966
2019-06-08 11:30:00,4.5655,0.38,4.5812869644,0.7055,0,0.7055,3.86,0.38,3.8786595623,4.6655,0.37,4.6801485286,0.7055,0,0.7055,3.96,0.37,3.9772477921
2019-06-08 12:00:00,4.333,0.35000000000000003,4.34711272,0.7030000000000001,0,0.7030000000000001,3.63,0.35000000000000003,3.6468342436,4.433,0.34,4.4460194556,0.7030000000000001,0,0.7030000000000001,3.73,0.34,3.7454639232
2019-06-08 12:30:00,4.2135,0.30000000000000004,4.2241664562,0.7035,0,0.7035,3.51,0.30000000000000004,3.5227971841,4.3035,0.29,4.313260049,0.7035,0,0.7035,3.6,0.29,3.6116616674
2019-06-08 13:00:00,4.1485,0.27,4.1572770235,0.6385000000000001,0,0.6385000000000001,3.51,0.27,3.5203692988,4.2385,0.26,4.2464670315,0.6385000000000001,0,0.6385000000000001,3.6,0.26,3.6093766775000002
2019-06-08 13:30:00,4.2105,0.28,4.2197997879,0.6105,0,0.6105,3.6,0.28,3.6108724707,4.3105,0.27,4.3189478175,0.6105,0,0.6105,3.7,0.27,3.7098382713999998
2019-06-08 14:00:00,4.2755,0.28,4.2846587087,0.5955,0,0.5955,3.68,0.28,3.6906368014,4.3755,0.27,4.3838225614,0.5955,0,0.5955,3.7800000000000002,0.27,3.7896305889
2019-06-08 14:30:00,4.153,0.24,4.1599289657,0.503,0,0.503,3.65,0.24,3.6578819008,4.253,0.24,4.2597663081,0.503,0,0.503,3.75,0.24,3.7576721517
2019-06-08 15:00:00,4.029,0.26,4.0373804626,0.6990000000000001,0,0.6990000000000001,3.33,0.26,3.3401347278,4.119,0.25,4.1265798187,0.6990000000000001,0,0.6990000000000001,3.42,0.25,3.4291252529
2019-06-08 15:30:00,3.9325,0.23,3.9392202591,0.5725,0,0.5725,3.36,0.23,3.3678628238,4.0225,0.22,4.0285116669,0.5725,0,0.5725,3.45,0.22,3.4570073763
2019-06-08 16:00:00,4.005,0.22,4.0110378956,0.465,0,0.465,3.54,0.22,3.5468295702,4.095,0.22,4.1009053878,0.465,0,0.465,3.63,0.22,3.6366605561
2019-06-08 16:30:00,4.211,0.22,4.2167429374,0.401,0,0.401,3.81,0.22,3.8163464203,4.311,0.22,4.3166098967,0.401,0,0.401,3.91,0.22,3.9161843675
2019-06-08 17:00:00,4.2945,0.22,4.3001314224,0.5545,0,0.5545,3.74,0.22,3.7464650004999998,4.3845,0.22,4.3900159738,0.5545,0,0.5545,3.83,0.22,3.8363133343999998
2019-06-08 17:30:00,4.3815,0.22,4.3870197458,0.4615,0,0.4615,3.92,0.22,3.9261686158,4.4815000000000005,0.22,4.4868967283,0.4615,0,0.4615,4.02,0.22,4.0260153999
2019-06-08 18:00:00,4.5575,0.22,4.562806839,0.5175000000000001,0,0.5175000000000001,4.04,0.22,4.0459856648,4.6575,0.22,4.6626930255,0.5175000000000001,0,0.5175000000000001,4.14,0.22,4.1458412898
2019-06-08 18:30:00,4.724,0.2,4.7282318048,0.34400000000000003,0,0.34400000000000003,4.38,0.2,4.3845638324,4.834,0.2,4.8381355913,0.34400000000000003,0,0.34400000000000003,4.49,0.2,4.4944521357
2019-06-08 19:00:00,4.7705,0.23,4.7760412739,0.24050000000000002,0,0.24050000000000002,4.53,0.23,4.535835094,4.8905,0.23,4.8959054576,0.24050000000000002,0,0.24050000000000002,4.65,0.23,4.6556846972
2019-06-08 19:30:00,4.6915,0.23,4.6971344722,0.29150000000000004,0,0.29150000000000004,4.4,0.23,4.4060072628,4.8115,0.23,4.8169941094,0.29150000000000004,0,0.29150000000000004,4.52,0.23,4.5258479868
2019-06-08 20:00:00,4.4985,0.23,4.5043759002,0.2585,0,0.2585,4.24,0.23,4.2462336252,4.6085,0.2,4.6128377654,0.2585,0,0.2585,4.35,0.2,4.354595274
2019-06-08 20:30:00,4.3295,-0.2,4.3341170093,0.1695,0,0.1695,4.16,-0.2,4.1648049174,4.4395,-0.16,4.4423822719,0.1695,0,0.1695,4.27,-0.16,4.2729966066
2019-06-08 21:00:00,4.1705,-0.26,4.1785966843,0.1405,0,0.1405,4.03,-0.26,4.0383783874,4.2805,-0.18,4.284282933,0.1405,0,0.1405,4.14,-0.18,4.143911196
2019-06-08 21:30:00,4.075,-0.26,4.0832860541,0.125,0,0.125,3.95,-0.26,3.9585477135,4.175,-0.22,4.180792389,0.125,0,0.125,4.05,-0.22,4.0559709072
2019-06-08 22:00:00,3.998,-0.26,4.0064453073,0.168,0,0.168,3.83,-0.26,3.8388149213,4.098,-0.26,4.1062396423,0.168,0,0.168,3.93,-0.26,3.9385911187
2019-06-08 22:30:00,3.915,-0.24,3.9223494235,0.195,0,0.195,3.7199999999999998,-0.24,3.7277338961,4.015,-0.19,4.0194931272,0.195,0,0.195,3.8200000000000003,-0.19,3.8247222121
2019-06-08 23:00:00,3.6805,-0.26,3.689672106,0.1705,0,0.1705,3.51,-0.26,3.5196164564,3.7705,-0.25,3.7787789364,0.1705,0,0.1705,3.6,-0.25,3.6086701152
2019-06-08 23:30:00,3.443,-0.26,3.4528030642,0.153,0,0.153,3.29,-0.26,3.3002575657,3.533,-0.27,3.5433019911,0.153,0,0.153,3.38,-0.27,3.3907668749
2019-06-09 00:00:00,3.1495,-0.26,3.1602136399,0.1295,0,0.1295,3.02,-0.26,3.0311713907,3.2295,-0.29,3.2424944487,0.1295,0,0.1295,3.1,-0.29,3.1135349684999998
2019-06-09 00:30:00,3.175,-0.26,3.1856278816,0.145,0,0.145,3.03,-0.26,3.0411346567,3.255,-0.29,3.2678930521,0.145,0,0.145,3.11,-0.29,3.123491636
2019-06-09 01:00:00,3.04,-0.26,3.051098163,0.13,0,0.13,2.91,-0.26,2.9215920318,3.12,-0.29,3.1334485794,0.13,0,0.13,2.99,-0.29,3.0040306257
2019-06-09 01:30:00,3.212,-0.28,3.2241811364,0.122,0,0.122,3.09,-0.28,3.102660149,3.302,-0.30000000000000004,3.3156000965,0.122,0,0.122,3.18,-0.30000000000000004,3.194119597
2019-06-09 02:00:00,3.1535,-0.30000000000000004,3.167737718,0.0935,0,0.0935,3.06,-0.30000000000000004,3.0746707141,3.2335,-0.32,3.2492956544,0.0935,0,0.0935,3.14,-0.32,3.1562636138
2019-06-09 02:30:00,3.1185,-0.30000000000000004,3.1328967825,0.0785,0,0.0785,3.04,-0.30000000000000004,3.0547667669,3.1985,-0.32,3.2144676464,0.0785,0,0.0785,3.12,-0.32,3.1363673254
2019-06-09 03:00:00,2.961,-0.30000000000000004,2.9761587659,0.081,0,0.081,2.88,-0.30000000000000004,2.8955828429,3.041,-0.32,3.0577902152,0.081,0,0.081,2.96,-0.32,2.9772470505
2019-06-09 03:30:00,2.8765,-0.30000000000000004,2.8921017012,0.0765,0,0.0765,2.8,-0.30000000000000004,2.8160255681,2.9565,-0.32,2.9737673497,0.0765,0,0.0765,2.88,-0.32,2.8977232442
2019-06-09 04:00:00,2.8685,-0.30000000000000004,2.8841449773,0.0785,0,0.0785,2.79,-0.30000000000000004,2.8060826788,2.9385,-0.32,2.9558725023,0.0785,0,0.0785,2.86,-0.32,2.877846417
2019-06-09 04:30:00,2.831,-0.30000000000000004,2.8468510674000003,0.081,0,0.081,2.75,-0.30000000000000004,2.7663152387,2.901,-0.32,2.9185957240000002,0.081,0,0.081,2.8200000000000003,-0.32,2.8380979546000003
2019-06-09 05:00:00,2.725,-0.31,2.7425763435,0.075,0,0.075,2.65,-0.31,2.6680704638,2.795,-0.32,2.8132587865,0.075,0,0.075,2.7199999999999998,-0.32,2.7387588430000003
2019-06-09 05:30:00,2.709,-0.31,2.7266794824,0.059000000000000004,0,0.059000000000000004,2.65,-0.31,2.6680704638,2.779,-0.32,2.7973632228,0.059000000000000004,0,0.059000000000000004,2.7199999999999998,-0.32,2.7387588430000003
2019-06-09 06:00:00,2.6585,-0.32,2.6776897225000003,0.0485,0,0.0485,2.61,-0.32,2.6295436866,2.7285,-0.35000000000000003,2.7508566393000002,0.0485,0,0.0485,2.68,-0.35000000000000003,2.7027578508
2019-06-09 06:30:00,2.7880000000000003,-0.32,2.8063043313,0.028,0,0.028,2.76,-0.32,2.7784887979,2.868,-0.35000000000000003,2.8892774183,0.028,0,0.028,2.84,-0.35000000000000003,2.8614856281
2019-06-09 07:00:00,2.894,-0.30000000000000004,2.9095078622,0.034,0,0.034,2.86,-0.30000000000000004,2.8756912213,2.974,-0.32,2.9911663277000002,0.034,0,0.034,2.94,-0.32,2.9573636909000003
2019-06-09 07:30:00,3.0835,-0.28,3.0961867273,0.0135,0,0.0135,3.07,-0.28,3.0827422857,3.1735,-0.30000000000000004,3.1876483887,0.0135,0,0.0135,3.16,-0.30000000000000004,3.1742085628
2019-06-09 08:00:00,3.3025,-0.26,3.3127188607,0.0025,0,0.0025,3.3,-0.26,3.3102265783,3.3825,-0.27,3.3932589424,0.0025,0,0.0025,3.38,-0.27,3.3907668749
2019-06-09 08:30:00,3.5275,-0.24,3.5356549959,0.007500000000000001,0,0.007500000000000001,3.52,-0.24,3.5281723314,3.6275,-0.23,3.6347842096000003,0.007500000000000001,0,0.007500000000000001,3.62,-0.23,3.6272992708
2019-06-09 09:00:00,3.709,-0.15,3.7120319234,0.009000000000000001,0,0.009000000000000001,3.7,-0.15,3.7030392923,3.809,0.03,3.8091181393999998,0.009000000000000001,0,0.009000000000000001,3.8,0.03,3.8001184192
2019-06-09 09:30:00,3.843,0.24,3.8504868523,0.023,0,0.023,3.8200000000000003,0.24,3.8275318418,3.9530000000000003,0.24,3.9602789043,0.023,0,0.023,3.93,0.24,3.9373214245
2019-06-09 10:00:00,4.013,0.24,4.02017027,0.013000000000000001,0,0.013000000000000001,4.0,0.24,4.0071935316,4.123,0.24,4.1299792978,0.013000000000000001,0,0.013000000000000001,4.11,0.24,4.1170013359
2019-06-09 10:30:00,4.059,0.24,4.066089153,0.049,0,0.049,4.01,0.24,4.0171756247,4.169,0.24,4.1759024174,0.049,0,0.049,4.12,0.24,4.1269843712
2019-06-09 11:00:00,4.022,0.26,4.0303950179,0.062,0,0.062,3.96,0.26,3.9685261748,4.132,0.26,4.1401719771,0.062,0,0.062,4.07,0.26,4.0782962129
2019-06-09 11:30:00,4.061,0.26,4.0693145614,0.041,0,0.041,4.02,0.26,4.0283991858,4.171,0.26,4.1790957156,0.041,0,0.041,4.13,0.26,4.1381759267
2019-06-09 12:00:00,3.9695,0.26,3.9780058132000002,0.059500000000000004,0,0.059500000000000004,3.91,0.26,3.9186349664,4.0795,0.26,4.0877769325,0.059500000000000004,0,0.059500000000000004,4.02,0.26,4.0283991858
2019-06-09 12:30:00,4.065,0.28,4.0746318852,0.075,0,0.075,3.99,0.28,3.9998124956,4.165,0.26,4.1731073554,0.075,0,0.075,4.09,0.26,4.0982557265
2019-06-09 13:00:00,3.8375,0.26,3.8462977329,0.0575,0,0.0575,3.7800000000000002,0.26,3.7889312477,3.9375,0.24,3.9448075048,0.0575,0,0.0575,3.88,0.24,3.8874155939
2019-06-09 13:30:00,3.768,0.25,3.7762844173,0.058,0,0.058,3.71,0.25,3.7184136403,3.868,0.24,3.8754385558,0.058,0,0.058,3.81,0.24,3.8175515714
2019-06-09 14:00:00,3.588,0.25,3.5966990422,0.068,0,0.068,3.52,0.25,3.5288666736,3.678,0.24,3.6858220250000002,0.068,0,0.068,3.61,0.24,3.6179690435
2019-06-09 14:30:00,3.534,0.25,3.5428316359,0.074,0,0.074,3.46,0.25,3.4690200345,3.634,0.23,3.6412712066,0.074,0,0.074,3.56,0.23,3.5674220384
2019-06-09 15:00:00,3.5675,0.25,3.5762489077,0.0475,0,0.0475,3.52,0.25,3.5288666736,3.6675,0.23,3.6747049201,0.0475,0,0.0475,3.62,0.23,3.6272992708
2019-06-09 15:30:00,3.8945,0.25,3.9025158872,0.0345,0,0.0345,3.86,0.25,3.8680873827,4.0045,0.25,4.0122961319,0.0345,0,0.0345,3.9699999999999998,0.25,3.9778637483
2019-06-09 16:00:00,4.145,0.25,4.1525323599,0.015,0,0.015,4.13,0.25,4.1375596672,4.255,0.24,4.2617631328,0.015,0,0.015,4.24,0.24,4.2467870208
2019-06-09 16:30:00,4.543,0.25,4.5498735147,0.003,0,0.003,4.54,0.25,4.5468780498,4.663,0.24,4.6691721964,0.003,0,0.003,4.66,0.24,4.6661761647
2019-06-09 17:00:00,4.8815,0.18,4.8848175247,0.0015,0,0.0015,4.88,0.18,4.8833185438,5.0015,0.22,5.0063362102,0.0015,0,0.0015,5.0,0.22,5.0048376597
2019-06-09 17:30:00,4.89,-0.02,4.8900408996,0.0,0,0.0,4.89,-0.02,4.8900408996,5.02,0.0,5.02,0.0,0,0.0,5.02,0.0,5.02
2019-06-09 18:00:00,5.0,0.25,5.0062460986,0.0,0,0.0,5.0,0.25,5.0062460986,5.13,0.23,5.135153357,0.0,0,0.0,5.13,0.23,5.135153357
2019-06-09 18:30:00,5.0,-0.5,5.0249378106,0.0,0,0.0,5.0,-0.5,5.0249378106,5.16,0.61,5.1959311004,0.0,0,0.0,5.16,0.61,5.1959311004
2019-06-09 19:00:00,4.87,0.14,4.8720119047,0.0,0,0.0,4.87,0.14,4.8720119047,5.0,0.24,5.0057566861,0.0,0,0.0,5.0,0.24,5.0057566861
2019-06-09 19:30:00,4.7,0.2,4.7042533945,0.0,0,0.0,4.7,0.2,4.7042533945,4.82,0.17,4.8229969936,0.0,0,0.0,4.82,0.17,4.8229969936
2019-06-09 20:00:00,4.6,0.27,4.6079170999,0.0,0,0.0,4.6,0.27,4.6079170999,4.72,0.17,4.7230604485,0.0,0,0.0,4.72,0.17,4.7230604485
2019-06-09 20:30:00,4.43,-0.24,4.4364963654,0.0,0,0.0,4.43,-0.24,4.4364963654,4.55,-0.15,4.552471856,0.0,0,0.0,4.55,-0.15,4.552471856
2019-06-09 21:00:00,4.34,-0.26,4.3477810432,0.0,0,0.0,4.34,-0.26,4.3477810432,4.45,-0.27,4.4581834866,0.0,0,0.0,4.45,-0.27,4.4581834866
2019-06-09 21:30:00,4.15,-0.26,4.1581366019,0.0,0,0.0,4.15,-0.26,4.1581366019,4.26,-0.17,4.2633906694,0.0,0,0.0,4.26,-0.17,4.2633906694
2019-06-09 22:00:00,3.9699999999999998,-0.28,3.9798618065999998,0.0,0,0.0,3.9699999999999998,-0.28,3.9798618065999998,4.07,-0.28,4.0796200804,0.0,0,0.0,4.07,-0.28,4.0796200804
2019-06-09 22:30:00,3.7800000000000002,-0.27,3.7896305889,0.0,0,0.0,3.7800000000000002,-0.27,3.7896305889,3.88,-0.25,3.8880457816,0.0,0,0.0,3.88,-0.25,3.8880457816
2019-06-09 23:00:00,3.48,-0.27,3.4904584226,0.0,0,0.0,3.48,-0.27,3.4904584226,3.58,-0.30000000000000004,3.5925478424,0.0,0,0.0,3.58,-0.30000000000000004,3.5925478424
2019-06-09 23:30:00,3.27,-0.28,3.2819658743,0.0,0,0.0,3.27,-0.28,3.2819658743,3.36,-0.30000000000000004,3.3733662712,0.0,0,0.0,3.36,-0.30000000000000004,3.3733662712
2019-06-10 00:00:00,2.93,-0.30000000000000004,2.945318319,0.0,0,0.0,2.93,-0.30000000000000004,2.945318319,3.01,-0.32,3.0269621735,0.0,0,0.0,3.01,-0.32,3.0269621735
2019-06-10 00:30:00,2.86,-0.54,2.9105325973,0.0,0,0.0,2.86,-0.54,2.9105325973,2.98,-0.01,2.9800167785,0.0,0,0.0,2.98,-0.01,2.9800167785
2019-06-10 01:00:00,2.75,-0.89,2.8904324936,0.0,0,0.0,2.75,-0.89,2.8904324936,2.95,0.54,2.9990165055,0.0,0,0.0,2.95,0.54,2.9990165055
2019-06-10 01:30:00,3.04,-0.65,3.1087135603,0.0,0,0.0,3.04,-0.65,3.1087135603,3.19,0.18,3.195074334,0.0,0,0.0,3.19,0.18,3.195074334
2019-06-10 02:00:00,3.08,-0.30000000000000004,3.0945758999,0.0,0,0.0,3.08,-0.30000000000000004,3.0945758999,3.17,-0.32,3.1861104814,0.0,0,0.0,3.17,-0.32,3.1861104814
2019-06-10 02:30:00,2.99,-0.32,3.0070749908,0.0,0,0.0,2.99,-0.32,3.0070749908,3.07,-0.35000000000000003,3.0898867293,0.0,0,0.0,3.07,-0.35000000000000003,3.0898867293
2019-06-10 03:00:00,2.88,-0.32,2.8977232442,0.0,0,0.0,2.88,-0.32,2.8977232442,2.96,-0.35000000000000003,2.9806207407,0.0,0,0.0,2.96,-0.35000000000000003,2.9806207407
2019-06-10 03:30:00,2.7800000000000002,-0.32,2.7983566606,0.0,0,0.0,2.7800000000000002,-0.32,2.7983566606,2.86,-0.35000000000000003,2.8813364954000003,0.0,0,0.0,2.86,-0.35000000000000003,2.8813364954000003
2019-06-10 04:00:00,2.75,-0.32,2.7685555801,0.0,0,0.0,2.75,-0.32,2.7685555801,2.83,-0.35000000000000003,2.851560976,0.0,0,0.0,2.83,-0.35000000000000003,2.851560976
2019-06-10 04:30:00,2.77,-0.30000000000000004,2.7861981265,0.0,0,0.0,2.77,-0.30000000000000004,2.7861981265,2.84,-0.33,2.8591082526,0.0,0,0.0,2.84,-0.33,2.8591082526
2019-06-10 05:00:00,2.83,-0.28,2.8438178563000003,0.0,0,0.0,2.83,-0.28,2.8438178563000003,2.9,-0.30000000000000004,2.9154759474,0.0,0,0.0,2.9,-0.30000000000000004,2.9154759474
2019-06-10 05:30:00,2.96,-0.25,2.9705386717,0.0,0,0.0,2.96,-0.25,2.9705386717,3.04,-0.27,3.0519665791,0.0,0,0.0,3.04,-0.27,3.0519665791
2019-06-10 06:00:00,3.16,0.01,3.1600158227,0.0,0,0.0,3.16,0.01,3.1600158227,3.24,-0.02,3.2400617278,0.0,0,0.0,3.24,-0.02,3.2400617278
2019-06-10 06:30:00,3.64,0.19,3.6449554181,0.0,0,0.0,3.64,0.19,3.6449554181,3.74,0.18,3.7443290454,0.0,0,0.0,3.74,0.18,3.7443290454
2019-06-10 07:00:00,4.03,0.24,4.0371400768,0.0,0,0.0,4.03,0.24,4.0371400768,4.14,0.24,4.146950687,0.0,0,0.0,4.14,0.24,4.146950687
2019-06-10 07:30:00,4.71,0.27,4.7177325062,0.0,0,0.0,4.71,0.27,4.7177325062,4.83,0.25,4.8364656517,0.0,0,0.0,4.83,0.25,4.8364656517
2019-06-10 08:00:00,5.1,0.36,5.1126900943,0.0,0,0.0,5.1,0.36,5.1126900943,5.23,0.35000000000000003,5.2416981981,0.0,0,0.0,5.23,0.35000000000000003,5.2416981981
2019-06-10 08:30:00,5.1905,0.44,5.2091160718,0.0005,0,0.0005,5.19,0.44,5.2086178589,5.3305,0.44,5.3486288196,0.0005,0,0.0005,5.33,0.44,5.3481305145
2019-06-10 09:00:00,5.221,0.51,5.2458498835,0.001,0,0.001,5.22,0.51,5.2448546214,5.361,0.5,5.3842660595,0.001,0,0.001,5.36,0.5,5.3832703815
2019-06-10 09:30:00,5.321,0.59,5.3536100904,0.011,0,0.011,5.31,0.59,5.3426772315,5.461,0.58,5.4917138491,0.011,0,0.011,5.45,0.58,5.4807754926
2019-06-10 10:00:00,5.197,0.59,5.2303832556,0.017,0,0.017,5.18,0.59,5.2134921118,5.327,0.58,5.3584819679,0.017,0,0.017,5.31,0.58,5.3415821626
2019-06-10 10:30:00,5.116,0.64,5.1558758713,0.026000000000000002,0,0.026000000000000002,5.09,0.64,5.1300779721,5.246,0.63,5.2836934052,0.026000000000000002,0,0.026000000000000002,5.22,0.63,5.2578798008
2019-06-10 11:00:00,5.317,0.62,5.3530261535,0.007,0,0.007,5.31,0.62,5.3460733253,5.457,0.61,5.4909879803,0.007,0,0.007,5.45,0.61,5.4840313639
2019-06-10 11:30:00,5.4365,0.5700000000000001,5.4662996853,0.006500000000000001,0,0.006500000000000001,5.43,0.5700000000000001,5.4598351623,5.5765,0.56,5.6045474617,0.006500000000000001,0,0.006500000000000001,5.57,0.56,5.598080028
