Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-10 12:00:00,5.587,0.6000000000000001,5.6191252878,0.007,0,0.007,5.58,0.6000000000000001,5.6121653575,5.737,0.6000000000000001,5.7682899546,0.007,0,0.007,5.73,0.6000000000000001,5.7613279719
2019-06-10 12:30:00,5.763,0.6000000000000001,5.7941495493,0.003,0,0.003,5.76,0.6000000000000001,5.7911656858,5.913,0.6000000000000001,5.9433634417,0.003,0,0.003,5.91,0.6000000000000001,5.9403787758
2019-06-10 13:00:00,5.5845,0.5700000000000001,5.6135140732,0.0045000000000000005,0,0.0045000000000000005,5.58,0.5700000000000001,5.6090373505999995,5.7345,0.5700000000000001,5.7627589096000005,0.0045000000000000005,0,0.0045000000000000005,5.73,0.5700000000000001,5.7582809935
2019-06-10 13:30:00,5.4015,0.54,5.4284253932,0.0315,0,0.0315,5.37,0.54,5.3970825452,5.5415,0.53,5.5667874263,0.0315,0,0.0315,5.51,0.53,5.5354313292
2019-06-10 14:00:00,5.2555,0.58,5.2874077061,0.0155,0,0.0155,5.24,0.58,5.2720015175,5.3955,0.58,5.4265845842000004,0.0155,0,0.0155,5.38,0.58,5.411173625
2019-06-10 14:30:00,5.552,0.58,5.5822131812,0.012,0,0.012,5.54,0.58,5.5702782695,5.702,0.58,5.731422511,0.012,0,0.012,5.69,0.58,5.7194842425
2019-06-10 15:00:00,5.626,0.59,5.6568521282,0.006,0,0.006,5.62,0.59,5.6508848865,5.776,0.59,5.8060551151,0.006,0,0.006,5.77,0.59,5.8000862063
2019-06-10 15:30:00,5.4675,0.59,5.499241425,0.007500000000000001,0,0.007500000000000001,5.46,0.59,5.4917847736,5.6175,0.59,5.6483985562,0.007500000000000001,0,0.007500000000000001,5.61,0.59,5.640939638
2019-06-10 16:00:00,5.406,0.61,5.440306609,0.016,0,0.016,5.39,0.61,5.4244078018,5.546,0.6000000000000001,5.5783614082,0.016,0,0.016,5.53,0.6000000000000001,5.5624544942
2019-06-10 16:30:00,5.502,0.5700000000000001,5.531446827,0.112,0,0.112,5.39,0.5700000000000001,5.4200553503,5.642,0.56,5.66972345,0.112,0,0.112,5.53,0.56,5.5582821087
2019-06-10 17:00:00,6.0125,0.55,6.0376035188,0.052500000000000005,0,0.052500000000000005,5.96,0.55,5.9853237172,6.1725,0.55,6.1969554016,0.052500000000000005,0,0.052500000000000005,6.12,0.55,6.1446643521
2019-06-10 17:30:00,5.726,0.48,5.7460835358,0.096,0,0.096,5.63,0.48,5.6504247628,5.876,0.47000000000000003,5.8947668317,0.096,0,0.096,5.78,0.47000000000000003,5.7990775128
2019-06-10 18:00:00,5.464,0.42,5.4801182469,0.194,0,0.194,5.27,0.42,5.2867097518,5.604,0.42,5.6197167188,0.194,0,0.194,5.41,0.42,5.4262786512
2019-06-10 18:30:00,5.4175,0.37,5.4301202795,0.2975,0,0.2975,5.12,0.37,5.1333517316,5.5575,0.36,5.5691477131,0.2975,0,0.2975,5.26,0.36,5.2723049988
2019-06-10 19:00:00,5.395,0.37,5.4076727897,0.395,0,0.395,5.0,0.37,5.0136713095,5.525,0.36,5.5367160845,0.395,0,0.395,5.13,0.36,5.1426160658
2019-06-10 19:30:00,5.274,0.35000000000000003,5.2856008173,0.504,0,0.504,4.77,0.35000000000000003,4.7828234339,5.394,0.36,5.406,0.504,0,0.504,4.89,0.36,4.9032336269000005
2019-06-10 20:00:00,5.132,0.33,5.1425989538,0.502,0,0.502,4.63,0.33,4.6417453614,5.252,0.33,5.2623572665000005,0.502,0,0.502,4.75,0.33,4.7614493592
2019-06-10 20:30:00,5.0295,0.29,5.0378537345,0.5195000000000001,0,0.5195000000000001,4.51,0.29,4.5193141073,5.1395,0.28,5.14712155,0.5195000000000001,0,0.5195000000000001,4.62,0.28,4.6284770713
2019-06-10 21:00:00,4.7905,0.27,4.7981027761,0.5805,0,0.5805,4.21,0.27,4.2186490729,4.9005,0.26,4.9073924084,0.5805,0,0.5805,4.32,0.26,4.3278170017
2019-06-10 21:30:00,4.7355,0.27,4.7431909354,0.35550000000000004,0,0.35550000000000004,4.38,0.27,4.388314027,4.8455,0.26,4.8524705306,0.35550000000000004,0,0.35550000000000004,4.49,0.26,4.4975215397
2019-06-10 22:00:00,4.5735,0.24,4.5797928173999995,0.2235,0,0.2235,4.35,0.24,4.356615659,4.6835,0.23,4.689144085,0.2235,0,0.2235,4.46,0.23,4.4659265556
2019-06-10 22:30:00,4.312,0.23,4.3181296877,0.07200000000000001,0,0.07200000000000001,4.24,0.23,4.2462336252,4.422,0.21,4.4269836232,0.07200000000000001,0,0.07200000000000001,4.35,0.21,4.3550660156
2019-06-10 23:00:00,3.9105,0.23,3.9172580015,0.0805,0,0.0805,3.83,0.23,3.8368997902,4.0105,0.21,4.015994304,0.0805,0,0.0805,3.93,0.21,3.9356066877
2019-06-10 23:30:00,3.552,-0.21,3.5582023551,0.182,0,0.182,3.37,-0.21,3.3765366871999998,3.642,-0.22,3.6486386502,0.182,0,0.182,3.46,-0.22,3.4669871647
2019-06-11 00:00:00,3.229,-0.19,3.2345851357,0.319,0,0.319,2.91,-0.19,2.9161961525,3.309,-0.21,3.3156569485,0.319,0,0.319,2.99,-0.21,2.9973655099
2019-06-11 00:30:00,3.186,-0.22,3.1935866984,0.356,0,0.356,2.83,-0.22,2.8385383563,3.2560000000000002,-0.24,3.264833227,0.356,0,0.356,2.9,-0.24,2.9099140881
2019-06-11 01:00:00,3.008,-0.22,3.0160344826,0.358,0,0.358,2.65,-0.22,2.6591163946,3.078,-0.24,3.0873425466,0.358,0,0.358,2.7199999999999998,-0.24,2.7305677065
2019-06-11 01:30:00,3.351,-0.22,3.3582139598,0.451,0,0.451,2.9,-0.22,2.9083328558,3.431,-0.24,3.4393838111,0.451,0,0.451,2.98,-0.24,2.9896488088
2019-06-11 02:00:00,3.3635,-0.21,3.3700492949,0.6035,0,0.6035,2.76,-0.21,2.7679776011,3.4335,-0.24,3.4418777215,0.6035,0,0.6035,2.83,-0.24,2.8401584463000003
2019-06-11 02:30:00,3.3115,-0.18,3.3163884347,0.7215,0,0.7215,2.59,-0.18,2.5962472918,3.3815,-0.2,3.3874093715,0.7215,0,0.7215,2.66,-0.2,2.6675082005
2019-06-11 03:00:00,3.094,-0.21,3.1011185079,0.654,0,0.654,2.44,-0.21,2.4490202121999998,3.164,-0.24,3.1730893464,0.654,0,0.654,2.51,-0.24,2.5214479967
2019-06-11 03:30:00,3.0215,-0.21,3.0287889081,0.5815,0,0.5815,2.44,-0.21,2.4490202121999998,3.0915,-0.24,3.1008018721,0.5815,0,0.5815,2.51,-0.24,2.5214479967
2019-06-11 04:00:00,2.959,-0.21,2.9664424822,0.619,0,0.619,2.34,-0.21,2.3494041798,3.019,-0.24,3.0285245583,0.619,0,0.619,2.4,-0.24,2.4119701491
2019-06-11 04:30:00,2.9405,-0.07,2.9413330736,0.7905000000000001,0,0.7905000000000001,2.15,-0.07,2.1511392331,2.9905,-0.1,2.9921714941,0.7905000000000001,0,0.7905000000000001,2.2,-0.1,2.2022715546000002
2019-06-11 05:00:00,3.0055,0.19,3.0114996679,0.9555,0,0.9555,2.05,0.19,2.0587860501,3.0655,0.19,3.0713824656,0.9555,0,0.9555,2.11,0.19,2.1185372312
2019-06-11 05:30:00,3.096,0.21,3.1031139199,0.896,0,0.896,2.2,0.21,2.21,3.156,0.19,3.1617140921,0.896,0,0.896,2.26,0.19,2.267972663
2019-06-11 06:00:00,3.2915,0.24,3.3002382111,0.9515,0,0.9515,2.34,0.24,2.3522754941,3.3615,0.22,3.3686914744,0.9515,0,0.9515,2.41,0.22,2.4200206611
2019-06-11 06:30:00,3.787,0.25,3.7952429435,0.937,0,0.937,2.85,0.25,2.8609439002,3.867,0.24,3.8744404757,0.937,0,0.937,2.93,0.24,2.9398129192
2019-06-11 07:00:00,4.2155,0.27,4.2241378114,0.8655,0,0.8655,3.35,0.27,3.3608629844,4.3055,0.26,4.3133432799,0.8655,0,0.8655,3.44,0.26,3.4498115891
2019-06-11 07:30:00,4.8755,0.36,4.8887728777,0.9455,0,0.9455,3.93,0.36,3.9464541046,4.9855,0.35000000000000003,4.9977705279,0.9455,0,0.9455,4.04,0.35000000000000003,4.0551325502
2019-06-11 08:00:00,5.4405,0.52,5.4652941595,0.9305,0,0.9305,4.51,0.52,4.539878853,5.5504999999999995,0.5,5.572974991,0.9305,0,0.9305,4.62,0.5,4.6469775123
2019-06-11 08:30:00,5.6555,0.6000000000000001,5.6872383676,0.9955,0,0.9955,4.66,0.6000000000000001,4.6984678354,5.7755,0.59,5.8055577036,0.9955,0,0.9955,4.78,0.59,4.8162744938
2019-06-11 09:00:00,5.771,0.66,5.8086178218,0.991,0,0.991,4.78,0.66,4.8253497283,5.901,0.66,5.9377942874,0.991,0,0.991,4.91,0.66,4.9541598682
2019-06-11 09:30:00,5.8865,0.73,5.9315918816,0.9965,0,0.9965,4.89,0.73,4.9441885077,6.0265,0.73,6.0705520548,0.9965,0,0.9965,5.03,0.73,5.0826961349
2019-06-11 10:00:00,5.8795,0.71,5.9222141341,0.9995,0,0.9995,4.88,0.71,4.9313791174,6.0095,0.71,6.0512965759,0.9995,0,0.9995,5.01,0.71,5.0600592882
2019-06-11 10:30:00,6.021,0.67,6.0581631705,0.961,0,0.961,5.06,0.67,5.104164966,6.161,0.66,6.1962505598,0.961,0,0.961,5.2,0.66,5.2417172759
2019-06-11 11:00:00,6.086,0.71,6.1272747613,0.926,0,0.926,5.16,0.71,5.2086178589,6.226,0.7000000000000001,6.2652275298,0.926,0,0.926,5.3,0.7000000000000001,5.3460265618000005
2019-06-11 11:30:00,6.2125,0.71,6.2529398086,0.9125000000000001,0,0.9125000000000001,5.3,0.71,5.3473451357,6.3525,0.7000000000000001,6.3909511225,0.9125000000000001,0,0.9125000000000001,5.44,0.7000000000000001,5.4848518667
2019-06-11 12:00:00,6.249,0.6900000000000001,6.2869786861,0.879,0,0.879,5.37,0.6900000000000001,5.4141481324,6.389,0.6900000000000001,6.4261513365,0.879,0,0.879,5.51,0.6900000000000001,5.5530352061
2019-06-11 12:30:00,6.291,0.65,6.3244905724,0.891,0,0.891,5.4,0.65,5.4389796837,6.441,0.64,6.472718208,0.891,0,0.891,5.55,0.64,5.5867790363
2019-06-11 13:00:00,6.1685,0.62,6.1995800059,0.7985,0,0.7985,5.37,0.62,5.4056729461,6.3185,0.61,6.3478769876,0.7985,0,0.7985,5.52,0.61,5.5536024345
2019-06-11 13:30:00,5.858,0.59,5.8876365377,0.808,0,0.808,5.05,0.59,5.0843485325,5.9879999999999995,0.59,6.0169962606,0.808,0,0.808,5.18,0.59,5.2134921118
2019-06-11 14:00:00,5.6415,0.63,5.6765678231,0.9215000000000001,0,0.9215000000000001,4.72,0.63,4.7618588807,5.7615,0.62,5.7947633472,0.9215000000000001,0,0.9215000000000001,4.84,0.62,4.8795491595
2019-06-11 14:30:00,5.7405,0.63,5.7749666882,0.9205000000000001,0,0.9205000000000001,4.82,0.63,4.86099784,5.8605,0.62,5.8932045824,0.9205000000000001,0,0.9205000000000001,4.94,0.62,4.9787548644
2019-06-11 15:00:00,5.7235,0.63,5.7580684478,0.8535,0,0.8535,4.87,0.63,4.9105804138,5.8535,0.62,5.8862434753,0.8535,0,0.8535,5.0,0.62,5.0382933618
2019-06-11 15:30:00,5.671,0.63,5.7058865218,0.811,0,0.811,4.86,0.63,4.9006632204,5.791,0.62,5.8240948653,0.811,0,0.811,4.98,0.62,5.0184459746
2019-06-11 16:00:00,5.657,0.61,5.6897934057,0.727,0,0.727,4.93,0.61,4.9675949915,5.787,0.6000000000000001,5.8180210553,0.727,0,0.727,5.06,0.6000000000000001,5.0954489498
2019-06-11 16:30:00,5.8995,0.56,5.9260189208,0.7895000000000001,0,0.7895000000000001,5.11,0.56,5.140593351,6.0295,0.55,6.0545330332,0.7895000000000001,0,0.7895000000000001,5.24,0.55,5.2687854388
2019-06-11 17:00:00,6.0115,0.52,6.0339483135,0.8515,0,0.8515,5.16,0.52,5.1861353627,6.1415,0.51,6.1626392276,0.8515,0,0.8515,5.29,0.51,5.3145272603
2019-06-11 17:30:00,6.073,0.42,6.0875059754,0.783,0,0.783,5.29,0.42,5.3066467755,6.213,0.41000000000000003,6.2265133903,0.783,0,0.783,5.43,0.41000000000000003,5.445456822
2019-06-11 18:00:00,6.0485,0.37,6.0598062882,0.7585000000000001,0,0.7585000000000001,5.29,0.37,5.3029237219,6.1885,0.36,6.1989621914,0.7585000000000001,0,0.7585000000000001,5.43,0.36,5.4419206168
2019-06-11 18:30:00,6.0265,0.33,6.0355283323,0.7165,0,0.7165,5.31,0.33,5.3202443553,6.1665,0.32,6.1747973449,0.7165,0,0.7165,5.45,0.32,5.4593864124
2019-06-11 19:00:00,5.9865,0.32,5.9950464761,0.5865,0,0.5865,5.4,0.32,5.4094731721,6.1265,0.30000000000000004,6.1338407421,0.5865,0,0.5865,5.54,0.30000000000000004,5.5481167976
2019-06-11 19:30:00,5.8715,0.32,5.8802136228,0.5115000000000001,0,0.5115000000000001,5.36,0.32,5.3695437423,6.0115,0.30000000000000004,6.0189809976,0.5115000000000001,0,0.5115000000000001,5.5,0.30000000000000004,5.5081757416
2019-06-11 20:00:00,5.645,0.27,5.6514533529,0.495,0,0.495,5.15,0.27,5.1570728131,5.785,0.26,5.7908397491,0.495,0,0.495,5.29,0.26,5.29638556
2019-06-11 20:30:00,5.379,0.25,5.3848064961,0.389,0,0.389,4.99,0.25,4.9962586002,5.519,0.24,5.524215872,0.389,0,0.389,5.13,0.24,5.1356109666
2019-06-11 21:00:00,5.1825,0.21,5.1867529583,0.3025,0,0.3025,4.88,0.21,4.8845163527,5.3125,0.22,5.3170533428,0.3025,0,0.3025,5.01,0.22,5.014828013
2019-06-11 21:30:00,4.9605,0.19,4.9641374125,0.29050000000000004,0,0.29050000000000004,4.67,0.19,4.6738634982,5.0805,0.2,5.0844350964,0.29050000000000004,0,0.29050000000000004,4.79,0.2,4.7941735471
2019-06-11 22:00:00,4.7935,0.23,4.7990147166,0.3735,0,0.3735,4.42,0.23,4.4259801174,4.9035,0.22,4.9084327692,0.3735,0,0.3735,4.53,0.22,4.5353390171
2019-06-11 22:30:00,4.341,0.11,4.3423934644,0.271,0,0.271,4.07,0.11,4.0714862151,4.441,0.21,4.4459623255,0.271,0,0.271,4.17,0.21,4.1752844214
2019-06-11 23:00:00,3.8735,-0.21,3.8791883494,0.2235,0,0.2235,3.65,-0.21,3.6560361049,3.9735,-0.23,3.9801510336,0.2235,0,0.2235,3.75,-0.23,3.7570467125
2019-06-11 23:30:00,3.612,-0.2,3.6175328609,0.232,0,0.232,3.38,-0.2,3.3859119894,3.702,-0.22,3.7085312457,0.232,0,0.232,3.47,-0.22,3.4769670692
2019-06-12 00:00:00,3.2705,-0.23,3.2785774735,0.2505,0,0.2505,3.02,-0.23,3.0287456149,3.3505000000000003,-0.25,3.3598140202,0.2505,0,0.2505,3.1,-0.25,3.110064308
2019-06-12 00:30:00,3.2445,-0.23,3.2526420415,0.2745,0,0.2745,2.9699999999999998,-0.23,2.9788924116,3.3245,-0.26,3.3346514436,0.2745,0,0.2745,3.05,-0.26,3.0610619072
2019-06-12 01:00:00,3.109,-0.25,3.1190352675,0.209,0,0.209,2.9,-0.25,2.9107559156000002,3.189,-0.26,3.1995813789,0.209,0,0.209,2.98,-0.26,2.9913207785
2019-06-12 01:30:00,3.4365,-0.23,3.4441881845,0.20650000000000002,0,0.20650000000000002,3.23,-0.23,3.2381785003,3.5165,-0.26,3.5260987295,0.20650000000000002,0,0.20650000000000002,3.31,-0.26,3.3201957774
2019-06-12 02:00:00,3.433,-0.23,3.4406960052,0.223,0,0.223,3.21,-0.23,3.2182293268,3.523,-0.26,3.5325810677,0.223,0,0.223,3.3,-0.26,3.3102265783
2019-06-12 02:30:00,3.414,-0.26,3.4238860962,0.184,0,0.184,3.23,-0.26,3.2404475,3.4939999999999998,-0.28,3.5052012781,0.184,0,0.184,3.31,-0.28,3.3218217893
2019-06-12 03:00:00,3.235,-0.26,3.2454314043,0.17500000000000002,0,0.17500000000000002,3.06,-0.26,3.0710258872,3.315,-0.28,3.3268040219,0.17500000000000002,0,0.17500000000000002,3.14,-0.28,3.1524593574
2019-06-12 03:30:00,3.1405,-0.26,3.1512442384,0.1405,0,0.1405,3.0,-0.26,3.0112455895,3.2305,-0.28,3.2426116403,0.1405,0,0.1405,3.09,-0.28,3.102660149
2019-06-12 04:00:00,3.0945,-0.26,3.1054033957,0.20450000000000002,0,0.20450000000000002,2.89,-0.26,2.9016719318,3.1745,-0.28,3.1868244774,0.20450000000000002,0,0.20450000000000002,2.9699999999999998,-0.28,2.9831694555
2019-06-12 04:30:00,3.0785,-0.26,3.0894598638,0.1585,0,0.1585,2.92,-0.26,2.9315524897,3.1585,-0.28,3.1708866662,0.1585,0,0.1585,3.0,-0.28,3.0130383336
2019-06-12 05:00:00,3.1535,-0.22,3.1611646983,0.12350000000000001,0,0.12350000000000001,3.03,-0.22,3.0379763001,3.2335,-0.24,3.2423945241,0.12350000000000001,0,0.12350000000000001,3.11,-0.24,3.1192467039
2019-06-12 05:30:00,3.2015000000000002,-0.19,3.2071330266,0.12150000000000001,0,0.12150000000000001,3.08,-0.19,3.0858548248,3.2815,-0.18,3.2864330588,0.12150000000000001,0,0.12150000000000001,3.16,-0.18,3.1651224305
2019-06-12 06:00:00,3.3689999999999998,0.21,3.3755386237,0.11900000000000001,0,0.11900000000000001,3.25,0.21,3.2567775484,3.459,0.2,3.4647771934,0.11900000000000001,0,0.11900000000000001,3.34,0.2,3.3459826658000003
2019-06-12 06:30:00,3.766,0.21,3.7718504742,0.096,0,0.096,3.67,0.21,3.6760032644000002,3.866,0.2,3.871169849,0.096,0,0.096,3.77,0.2,3.7753013125
2019-06-12 07:00:00,4.2285,0.17,4.2319159077,0.08850000000000001,0,0.08850000000000001,4.14,0.17,4.1434888681,4.3585,0.31,4.3695105275,0.08850000000000001,0,0.08850000000000001,4.27,0.31,4.2812381387
2019-06-12 07:30:00,5.0125,0.32,5.0227040775,0.10250000000000001,0,0.10250000000000001,4.91,0.32,4.920416649,5.1425,0.31,5.1518352313,0.10250000000000001,0,0.10250000000000001,5.04,0.31,5.0495247301
2019-06-12 08:00:00,5.604,0.47000000000000003,5.6236745994,0.064,0,0.064,5.54,0.47000000000000003,5.5599010783,5.744,0.46,5.762389782,0.064,0,0.064,5.68,0.46,5.6985963184
2019-06-12 08:30:00,5.6754999999999995,0.55,5.702087359,0.0555,0,0.0555,5.62,0.55,5.6468486787,5.8255,0.54,5.8504743611,0.0555,0,0.0555,5.77,0.54,5.7952135422
2019-06-12 09:00:00,5.623,0.55,5.6498344224,0.033,0,0.033,5.59,0.55,5.6169920776,5.773,0.54,5.7982004967,0.033,0,0.033,5.74,0.54,5.7653447425
2019-06-12 09:30:00,5.7379999999999995,0.61,5.7703330926,0.038,0,0.038,5.7,0.61,5.7325474268,5.888,0.6000000000000001,5.9184916997,0.038,0,0.038,5.85,0.6000000000000001,5.8806887352
2019-06-12 10:00:00,5.682,0.6000000000000001,5.7135911649,0.042,0,0.042,5.64,0.6000000000000001,5.6718251031,5.832,0.6000000000000001,5.8627829569,0.042,0,0.042,5.79,0.6000000000000001,5.8210050679
2019-06-12 10:30:00,5.7895,0.61,5.8215470667,0.0195,0,0.0195,5.77,0.61,5.8021547722,5.9395,0.6000000000000001,5.969728658,0.0195,0,0.0195,5.92,0.6000000000000001,5.9503277221
2019-06-12 11:00:00,5.899,0.6900000000000001,5.9392172043,0.079,0,0.079,5.82,0.6900000000000001,5.8607593365,6.059,0.68,6.0970387074,0.079,0,0.079,5.98,0.68,6.0185380285
2019-06-12 11:30:00,5.8015,0.68,5.8412158195,0.0915,0,0.0915,5.71,0.68,5.7503478156,5.9515,0.67,5.9890944432,0.0915,0,0.0915,5.86,0.67,5.8981776847
2019-06-12 12:00:00,5.772,0.65,5.8084837953,0.122,0,0.122,5.65,0.65,5.6872664787,5.922,0.64,5.9564825191,0.122,0,0.122,5.8,0.64,5.8352035097
2019-06-12 12:30:00,5.7905,0.65,5.8268679623,0.0805,0,0.0805,5.71,0.65,5.746877413,5.9405,0.64,5.9748757518,0.0805,0,0.0805,5.86,0.64,5.8948452058
2019-06-12 13:00:00,5.6465,0.62,5.680436801,0.08650000000000001,0,0.08650000000000001,5.5600000000000005,0.62,5.5944615469,5.7965,0.62,5.8295636415,0.08650000000000001,0,0.08650000000000001,5.71,0.62,5.7435616128
2019-06-12 13:30:00,5.3415,0.5700000000000001,5.3718267144,0.0915,0,0.0915,5.25,0.5700000000000001,5.280852204,5.4815000000000005,0.56,5.5100310571,0.0915,0,0.0915,5.39,0.56,5.4190128252
2019-06-12 14:00:00,5.362,0.59,5.3943622422,0.07200000000000001,0,0.07200000000000001,5.29,0.59,5.322800015,5.502,0.58,5.5324862404,0.07200000000000001,0,0.07200000000000001,5.43,0.58,5.4608882061
2019-06-12 14:30:00,5.413,0.53,5.4388849041,0.053,0,0.053,5.36,0.53,5.3861396194,5.553,0.52,5.5772940572,0.053,0,0.053,5.5,0.52,5.5245271291
2019-06-12 15:00:00,5.4715,0.53,5.497109445,0.14150000000000001,0,0.14150000000000001,5.33,0.53,5.3562860267,5.6115,0.52,5.6355418772,0.14150000000000001,0,0.14150000000000001,5.47,0.52,5.4946610451
2019-06-12 15:30:00,5.2375,0.53,5.2642479282,0.1075,0,0.1075,5.13,0.53,5.157305498,5.3775,0.52,5.4025832941,0.1075,0,0.1075,5.27,0.52,5.295592507
2019-06-12 16:00:00,5.395,0.51,5.4190520389,0.115,0,0.115,5.28,0.51,5.3045734984,5.545,0.5,5.5674971935,0.115,0,0.115,5.43,0.5,5.4529716669
2019-06-12 16:30:00,5.5760000000000005,0.51,5.5992745959,0.08600000000000001,0,0.08600000000000001,5.49,0.51,5.5136376377000005,5.726,0.5,5.7477887922,0.08600000000000001,0,0.08600000000000001,5.64,0.5,5.6621197444
2019-06-12 17:00:00,5.6135,0.45,5.6315079908,0.0835,0,0.0835,5.53,0.45,5.5482790125,5.7535,0.44,5.7703000139,0.0835,0,0.0835,5.67,0.44,5.6870466852
2019-06-12 17:30:00,5.7175,0.38,5.7301139823,0.0575,0,0.0575,5.66,0.38,5.6727418415,5.8675,0.37,5.8791543822,0.0575,0,0.0575,5.8100000000000005,0.37,5.8217694905
2019-06-12 18:00:00,5.5969999999999995,0.32,5.6061402944,0.057,0,0.057,5.54,0.32,5.5492341814,5.737,0.31,5.7453693528,0.057,0,0.057,5.68,0.31,5.6884532168
2019-06-12 18:30:00,5.5795,0.29,5.5870314345,0.0795,0,0.0795,5.5,0.29,5.507640148,5.7195,0.28,5.7263496444,0.0795,0,0.0795,5.64,0.28,5.6469460773
2019-06-12 19:00:00,5.4775,0.29,5.4851714877,0.0375,0,0.0375,5.44,0.29,5.4477242955000005,5.6175,0.28,5.6244738643000005,0.0375,0,0.0375,5.58,0.28,5.587020673
2019-06-12 19:30:00,5.4265,0.32,5.4359269909,0.0465,0,0.0465,5.38,0.32,5.3895083264,5.5665,0.31,5.5751253125,0.0465,0,0.0465,5.52,0.31,5.5286978575
2019-06-12 20:00:00,5.2375,0.30000000000000004,5.2460848497,0.0575,0,0.0575,5.18,0.30000000000000004,5.1886799863,5.3775,0.28,5.3847846986,0.0575,0,0.0575,5.32,0.28,5.3273633253
2019-06-12 20:30:00,5.0855,0.30000000000000004,5.0943410025,0.0455,0,0.0455,5.04,0.30000000000000004,5.0489206767,5.2255,0.28,5.2329962975,0.0455,0,0.0455,5.18,0.28,5.1875620478
2019-06-12 21:00:00,4.9645,0.27,4.9718367079,0.0645,0,0.0645,4.9,0.27,4.9074331376,5.0945,0.30000000000000004,5.1033254109,0.0645,0,0.0645,5.03,0.30000000000000004,5.0389383803
2019-06-12 21:30:00,4.7305,0.25,4.7371014608,0.09050000000000001,0,0.09050000000000001,4.64,0.25,4.646730033,4.8505,0.25,4.8569383618,0.09050000000000001,0,0.09050000000000001,4.76,0.25,4.7665606049
2019-06-12 22:00:00,4.6095,0.25,4.616274499,0.08950000000000001,0,0.08950000000000001,4.52,0.25,4.5269084373,4.7295,0.24,4.7355855235,0.08950000000000001,0,0.08950000000000001,4.64,0.24,4.6462027506
2019-06-12 22:30:00,4.4075,0.21,4.4125,0.08750000000000001,0,0.08750000000000001,4.32,0.21,4.3251011549000005,4.5175,0.22,4.5228537728,0.08750000000000001,0,0.08750000000000001,4.43,0.22,4.43545939
2019-06-12 23:00:00,3.939,0.11,3.9405356235,0.049,0,0.049,3.89,0.11,3.8915549591,4.039,0.03,4.0391114122,0.049,0,0.049,3.99,0.03,3.9901127804
2019-06-12 23:30:00,3.6045,-0.2,3.6100443557,0.044500000000000005,0,0.044500000000000005,3.56,-0.2,3.5656135517000003,3.6945,-0.23,3.7016523675,0.044500000000000005,0,0.044500000000000005,3.65,-0.23,3.657239396
2019-06-13 00:00:00,3.2775,-0.22,3.2848753782,0.0475,0,0.0475,3.23,-0.22,3.2374835907,3.3575,-0.23,3.3653686648,0.0475,0,0.0475,3.31,-0.23,3.317981314
2019-06-13 00:30:00,3.2425,-0.24,3.2513699036,0.0625,0,0.0625,3.18,-0.24,3.1890437438,3.3325,-0.23,3.340427555,0.0625,0,0.0625,3.27,-0.23,3.2780787056
2019-06-13 01:00:00,3.091,-0.25,3.1010935168,0.031,0,0.031,3.06,-0.25,3.0701954335,3.171,-0.28,3.1833380279,0.031,0,0.031,3.14,-0.28,3.1524593574
2019-06-13 01:30:00,3.3585000000000003,-0.25,3.3677918953,0.0285,0,0.0285,3.33,-0.25,3.3393711983,3.4485,-0.27,3.4590536639,0.0285,0,0.0285,3.42,-0.27,3.4306413395
2019-06-13 02:00:00,3.379,-0.25,3.3882356766,0.049,0,0.049,3.33,-0.25,3.3393711983,3.469,-0.28,3.4802817415,0.049,0,0.049,3.42,-0.28,3.4314428452
2019-06-13 02:30:00,3.4,-0.25,3.4091787867,0.06,0,0.06,3.34,-0.25,3.3493432192,3.49,-0.27,3.5004285452,0.06,0,0.06,3.43,-0.27,3.440610411
2019-06-13 03:00:00,3.188,-0.26,3.198584687,0.058,0,0.058,3.13,-0.26,3.1407801579,3.268,-0.29,3.2808419651,0.058,0,0.058,3.21,-0.29,3.2230730677
2019-06-13 03:30:00,3.0625,-0.25,3.0726871383,0.0425,0,0.0425,3.02,-0.25,3.030330015,3.1425,-0.29,3.1558526978,0.0425,0,0.0425,3.1,-0.29,3.1135349684999998
2019-06-13 04:00:00,3.0385,-0.25,3.0487673329,0.0685,0,0.0685,2.9699999999999998,-0.25,2.9805033132,3.1185,-0.29,3.1319550204,0.0685,0,0.0685,3.05,-0.29,3.0637558649
2019-06-13 04:30:00,3.046,-0.24,3.0554403938,0.036000000000000004,0,0.036000000000000004,3.01,-0.24,3.019552947,3.126,-0.27,3.1376386025,0.036000000000000004,0,0.036000000000000004,3.09,-0.27,3.1017736861
2019-06-13 05:00:00,3.046,-0.21,3.0532304204,0.066,0,0.066,2.98,-0.21,2.9873901653,3.126,-0.23,3.134449872,0.066,0,0.066,3.06,-0.23,3.0686316169
2019-06-13 05:30:00,3.1225,-0.26,3.1333059618,0.07250000000000001,0,0.07250000000000001,3.05,-0.26,3.0610619072,3.2125,0.52,3.2543134837,0.07250000000000001,0,0.07250000000000001,3.14,0.52,3.1827660926
2019-06-13 06:00:00,3.232,-0.64,3.2947570472,0.082,0,0.082,3.15,-0.64,3.2143584119,3.442,0.73,3.5185599327,0.082,0,0.082,3.36,0.73,3.4383862494
2019-06-13 06:30:00,3.6715,0.13,3.6738007907,0.0815,0,0.0815,3.59,0.13,3.5923529893,3.7715,0.25,3.7797767461,0.0815,0,0.0815,3.69,0.25,3.6984591386
2019-06-13 07:00:00,4.133,0.23,4.1393947625,0.053,0,0.053,4.08,0.23,4.0864777009,4.243,0.23,4.2492292242,0.053,0,0.053,4.19,0.23,4.196307901
2019-06-13 07:30:00,4.89,0.32,4.9004591622,0.05,0,0.05,4.84,0.32,4.8505669772,5.02,0.33,5.0308349208,0.05,0,0.05,4.97,0.33,4.9809436857
2019-06-13 08:00:00,5.342,0.43,5.3592783096,0.092,0,0.092,5.25,0.43,5.2675800896,5.482,0.42,5.498065478,0.092,0,0.092,5.39,0.42,5.4063388721
2019-06-13 08:30:00,5.4785,0.49,5.5003692831,0.0985,0,0.0985,5.38,0.49,5.4022680422,5.6285,0.48,5.6489301863,0.0985,0,0.0985,5.53,0.48,5.5507927362
2019-06-13 09:00:00,5.444,0.54,5.4707162237,0.10400000000000001,0,0.10400000000000001,5.34,0.54,5.3672339245,5.584,0.53,5.6090958273,0.10400000000000001,0,0.10400000000000001,5.48,0.53,5.5055699069
2019-06-13 09:30:00,5.614,0.56,5.6418610405,0.124,0,0.124,5.49,0.56,5.5184871115,5.764,0.55,5.7901809989,0.124,0,0.124,5.64,0.55,5.6667539209
2019-06-13 10:00:00,5.601,0.64,5.637446319,0.201,0,0.201,5.4,0.64,5.4377936702,5.741,0.64,5.7765630785,0.201,0,0.201,5.54,0.64,5.5768449862
2019-06-13 10:30:00,5.5185,0.66,5.5578271159,0.1585,0,0.1585,5.36,0.66,5.40048146,5.6585,0.66,5.6968607364,0.1585,0,0.1585,5.5,0.66,5.5394584573
2019-06-13 11:00:00,5.5585,0.68,5.5999394863,0.1985,0,0.1985,5.36,0.68,5.4029621505,5.7085,0.67,5.7476840771,0.1985,0,0.1985,5.51,0.67,5.5505855547
2019-06-13 11:30:00,5.5385,0.6900000000000001,5.5813154587,0.23850000000000002,0,0.23850000000000002,5.3,0.6900000000000001,5.3447263728,5.6785,0.6900000000000001,5.7202676729,0.23850000000000002,0,0.23850000000000002,5.44,0.6900000000000001,5.483584594
2019-06-13 12:00:00,5.531,0.68,5.5726439865,0.221,0,0.221,5.31,0.68,5.3533634287,5.681,0.68,5.7215523243,0.221,0,0.221,5.46,0.68,5.5021813856
2019-06-13 12:30:00,5.6135,0.68,5.654536431,0.14350000000000002,0,0.14350000000000002,5.47,0.68,5.5121048611,5.7535,0.68,5.7935448777000005,0.14350000000000002,0,0.14350000000000002,5.61,0.68,5.6510618471
2019-06-13 13:00:00,5.491,0.68,5.5329450567,0.161,0,0.161,5.33,0.68,5.3732020249,5.631,0.68,5.6719098195,0.161,0,0.161,5.47,0.68,5.5121048611
2019-06-13 13:30:00,5.447,0.6000000000000001,5.4799460764,0.147,0,0.147,5.3,0.6000000000000001,5.3338541412,5.577,0.58,5.6070784728,0.147,0,0.147,5.43,0.58,5.4608882061
2019-06-13 14:00:00,5.384,0.54,5.4110124746,0.134,0,0.134,5.25,0.54,5.277698362,5.514,0.53,5.5394129653,0.134,0,0.134,5.38,0.53,5.4060429151000005
2019-06-13 14:30:00,5.3705,0.54,5.3975800365,0.1105,0,0.1105,5.26,0.54,5.2876459791,5.5105,0.53,5.5359290322,0.1105,0,0.1105,5.4,0.53,5.425946922
2019-06-13 15:00:00,5.321,0.54,5.3483306741,0.081,0,0.081,5.24,0.54,5.2677509432,5.461,0.53,5.4866584548,0.081,0,0.081,5.38,0.53,5.4060429151000005
2019-06-13 15:30:00,5.326,0.5,5.3494182861,0.106,0,0.106,5.22,0.5,5.2438916846,5.456,0.49,5.477959109,0.106,0,0.106,5.35,0.49,5.3723923907
2019-06-13 16:00:00,5.4315,0.5,5.4544653496,0.07150000000000001,0,0.07150000000000001,5.36,0.5,5.3832703815,5.5715,0.49,5.5930056544,0.07150000000000001,0,0.07150000000000001,5.5,0.49,5.5217841320000005
2019-06-13 16:30:00,5.6595,0.43,5.6758118582,0.0495,0,0.0495,5.61,0.43,5.6264553673,5.8095,0.49,5.8301278073,0.0495,0,0.0495,5.76,0.49,5.7808044423
2019-06-13 17:00:00,5.9095,0.51,5.931466113,0.0495,0,0.0495,5.86,0.51,5.8821509671,6.0695,0.5,6.0900599545,0.0495,0,0.0495,6.02,0.5,6.0407284329
2019-06-13 17:30:00,5.865,0.42,5.8800191326,0.045,0,0.045,5.82,0.42,5.8351349599,6.015,0.41000000000000003,6.0289572067,0.045,0,0.045,5.97,0.41000000000000003,5.9840621655
2019-06-13 18:00:00,5.7355,0.37,5.7474220525,0.025500000000000002,0,0.025500000000000002,5.71,0.37,5.7219751834,5.8855,0.37,5.8971188092,0.025500000000000002,0,0.025500000000000002,5.86,0.37,5.8716692686
2019-06-13 18:30:00,5.8855,0.37,5.8971188092,0.0155,0,0.0155,5.87,0.37,5.8816494285,6.0455,0.37,6.0568118883,0.0155,0,0.0155,6.03,0.37,6.0413409108
2019-06-13 19:00:00,5.948,0.34,5.957709627,0.008,0,0.008,5.94,0.34,5.9497226826,6.108,0.33,6.1169080425,0.008,0,0.008,6.1,0.33,6.1089197081
2019-06-13 19:30:00,5.85,0.34,5.8598720123,0.0,0,0.0,5.85,0.34,5.8598720123,6.01,0.33,6.0190530817,0.0,0,0.0,6.01,0.33,6.0190530817
2019-06-13 20:00:00,5.63,0.34,5.6402570863,0.0,0,0.0,5.63,0.34,5.6402570863,5.78,0.33,5.7894127509,0.0,0,0.0,5.78,0.33,5.7894127509
2019-06-13 20:30:00,5.4295,0.29,5.4372392121,0.029500000000000002,0,0.029500000000000002,5.4,0.29,5.4077814305,5.5795,0.28,5.5865213013,0.029500000000000002,0,0.029500000000000002,5.55,0.28,5.5570585745
2019-06-13 21:00:00,5.183,0.29,5.1911067221,0.013000000000000001,0,0.013000000000000001,5.17,0.29,5.1781270745,5.323,0.28,5.3303591811,0.013000000000000001,0,0.013000000000000001,5.31,0.28,5.317377173
2019-06-13 21:30:00,4.9845,0.31,4.99413058,0.0145,0,0.0145,4.97,0.31,4.9796586228,5.1245,0.28,5.1321438259,0.0145,0,0.0145,5.11,0.28,5.1176654834
2019-06-13 22:00:00,4.7745,0.25,4.7810407078,0.0345,0,0.0345,4.74,0.25,4.7465882484,4.9045000000000005,0.28,4.9124861577,0.0345,0,0.0345,4.87,0.28,4.8780426402
2019-06-13 22:30:00,4.4445,0.25,4.4515256093,0.0645,0,0.0645,4.38,0.25,4.3871289017,4.5645,0.26,4.5718989764,0.0645,0,0.0645,4.5,0.26,4.507504853
2019-06-13 23:00:00,4.12,0.23,4.1264149089,0.07,0,0.07,4.05,0.23,4.056525607,4.22,0.23,4.2262631248,0.07,0,0.07,4.15,0.23,4.1563686073
2019-06-13 23:30:00,3.7945,0.23,3.8014642245,0.0745,0,0.0745,3.7199999999999998,0.23,3.727103433,3.8945,0.22,3.900708942,0.0745,0,0.0745,3.8200000000000003,0.22,3.8263298342
2019-06-14 00:00:00,3.4925,0.2,3.4982218698,0.12250000000000001,0,0.12250000000000001,3.37,0.2,3.3759295016,3.5825,0.21,3.5886496416,0.12250000000000001,0,0.12250000000000001,3.46,0.21,3.4663669742
2019-06-14 00:30:00,3.342,-0.23,3.3499050733,0.122,0,0.122,3.22,-0.23,3.228203835,3.432,-0.26,3.4418343946,0.122,0,0.122,3.31,-0.26,3.3201957774
2019-06-14 01:00:00,3.167,-0.23,3.1753407691,0.187,0,0.187,2.98,-0.23,2.9888626599,3.237,-0.26,3.2474249799,0.187,0,0.187,3.05,-0.26,3.0610619072
2019-06-14 01:30:00,3.4645,-0.22,3.4714781074,0.20450000000000002,0,0.20450000000000002,3.26,-0.22,3.2674148803,3.5545,-0.24,3.5625931918,0.20450000000000002,0,0.20450000000000002,3.35,-0.24,3.358586012
2019-06-14 02:00:00,3.5140000000000002,-0.21,3.5202693079,0.194,0,0.194,3.32,-0.21,3.3266349364,3.604,-0.23,3.6113316104,0.194,0,0.194,3.41,-0.23,3.4177477964
2019-06-14 02:30:00,3.4795,-0.23,3.4870933813000002,0.23950000000000002,0,0.23950000000000002,3.24,-0.23,3.2481533215,3.5695,-0.24,3.5775592588,0.23950000000000002,0,0.23950000000000002,3.33,-0.24,3.3386374466
2019-06-14 03:00:00,3.322,-0.22,3.3292767983,0.28200000000000003,0,0.28200000000000003,3.04,-0.22,3.0479501308,3.402,-0.24,3.4104551016,0.28200000000000003,0,0.28200000000000003,3.12,-0.24,3.1292171545
2019-06-14 03:30:00,3.141,-0.22,3.1486951266,0.321,0,0.321,2.8200000000000003,-0.22,2.8285685426000002,3.211,-0.24,3.2199566767,0.321,0,0.321,2.89,-0.24,2.8999482754
2019-06-14 04:00:00,3.085,-0.22,3.0928344605,0.365,0,0.365,2.7199999999999998,-0.22,2.7288825552000002,3.155,-0.23,3.1633724093,0.365,0,0.365,2.79,-0.23,2.7994642345000003
2019-06-14 04:30:00,3.0265,-0.22,3.0344855,0.3665,0,0.3665,2.66,-0.22,2.6690822392999998,3.0965,-0.23,3.1050301528,0.3665,0,0.3665,2.73,-0.23,2.7396715132000002
2019-06-14 05:00:00,3.078,-0.14,3.0811822406,0.28800000000000003,0,0.28800000000000003,2.79,-0.14,2.7935103365,3.158,-0.16,3.1620506005,0.28800000000000003,0,0.28800000000000003,2.87,-0.16,2.8744564704
2019-06-14 05:30:00,3.1605,0.16,3.1645474005,0.35050000000000003,0,0.35050000000000003,2.81,0.16,2.814551474,3.2405,0.16,3.2444476032,0.35050000000000003,0,0.35050000000000003,2.89,0.16,2.8944256771
2019-06-14 06:00:00,3.3325,0.16,3.3363387493,0.3325,0,0.3325,3.0,0.16,3.0042636369,3.4225,0.16,3.426237915,0.3325,0,0.3325,3.09,0.16,3.0941396219
2019-06-14 06:30:00,3.7505,0.19,3.7553096077,0.3805,0,0.3805,3.37,0.19,3.3753518335,3.8405,0.18,3.8447158868,0.3805,0,0.3805,3.46,0.18,3.4646789173
2019-06-14 07:00:00,4.1155,0.22,4.1213760141,0.29550000000000004,0,0.29550000000000004,3.8200000000000003,0.22,3.8263298342,4.2155,0.21,4.2207274551,0.29550000000000004,0,0.29550000000000004,3.92,0.21,3.9256209699999998
2019-06-14 07:30:00,4.7725,0.33,4.7838955099,0.21250000000000002,0,0.21250000000000002,4.5600000000000005,0.33,4.5719251962000005,4.8925,0.32,4.9029538291,0.21250000000000002,0,0.21250000000000002,4.68,0.32,4.6909274136
2019-06-14 08:00:00,5.3165,0.45,5.3355104957,0.1565,0,0.1565,5.16,0.45,5.1795849255,5.4565,0.48,5.4775717476,0.1565,0,0.1565,5.3,0.48,5.3216914604
2019-06-14 08:30:00,5.502,0.54,5.5284359452,0.182,0,0.182,5.32,0.54,5.3473357852,5.642,0.54,5.6677829881,0.182,0,0.182,5.46,0.54,5.486638315
2019-06-14 09:00:00,5.4845,0.58,5.5150829776,0.21450000000000002,0,0.21450000000000002,5.27,0.58,5.3018204421,5.6245,0.58,5.6543257998000005,0.21450000000000002,0,0.21450000000000002,5.41,0.58,5.441001746
2019-06-14 09:30:00,5.6895,0.5700000000000001,5.717981309,0.3095,0,0.3095,5.38,0.5700000000000001,5.4101109046,5.8395,0.56,5.8662901607,0.3095,0,0.3095,5.53,0.56,5.5582821087
2019-06-14 10:00:00,5.513,0.62,5.5477535093,0.47300000000000003,0,0.47300000000000003,5.04,0.62,5.077991729,5.643,0.61,5.6758742939,0.47300000000000003,0,0.47300000000000003,5.17,0.61,5.2058620804
2019-06-14 10:30:00,5.538,0.55,5.5652442893,0.248,0,0.248,5.29,0.55,5.3185148303,5.678,0.54,5.7036202538000005,0.248,0,0.248,5.43,0.54,5.4567847676
2019-06-14 11:00:00,5.433,0.61,5.467137185,0.293,0,0.293,5.14,0.61,5.1760699377,5.563,0.6000000000000001,5.5952630859,0.293,0,0.293,5.27,0.6000000000000001,5.3040456257
2019-06-14 11:30:00,5.353,0.64,5.3911231668,0.453,0,0.453,4.9,0.64,4.9416191678,5.483,0.64,5.5202254483,0.453,0,0.453,5.03,0.64,5.0705522382
2019-06-14 12:00:00,5.212,0.64,5.2511469223,0.28200000000000003,0,0.28200000000000003,4.93,0.64,4.971368021,5.342,0.64,5.3802011115,0.28200000000000003,0,0.28200000000000003,5.06,0.64,5.1003137158
2019-06-14 12:30:00,5.146,0.52,5.1722061057,0.216,0,0.216,4.93,0.52,4.9573480814,5.276,0.54,5.3035625762,0.216,0,0.216,5.06,0.54,5.0887326517
2019-06-14 13:00:00,4.959,0.64,5.0001280984,0.329,0,0.329,4.63,0.64,4.6740239623,5.079,0.63,5.1179235047,0.329,0,0.329,4.75,0.63,4.7915968111
2019-06-14 13:30:00,4.8045,0.64,4.8469392662,0.3845,0,0.3845,4.42,0.64,4.4660944907,4.9145,0.63,4.9547159606,0.3845,0,0.3845,4.53,0.63,4.5735981459
2019-06-14 14:00:00,4.6265,0.62,4.6678584222,0.40650000000000003,0,0.40650000000000003,4.22,0.62,4.2653018651,4.7365,0.61,4.7756185202,0.40650000000000003,0,0.40650000000000003,4.33,0.61,4.3727565677
2019-06-14 14:30:00,4.563,0.6000000000000001,4.6022786747,0.443,0,0.443,4.12,0.6000000000000001,4.1634600995,4.673,0.6000000000000001,4.7113616928,0.443,0,0.443,4.23,0.6000000000000001,4.2723412785
2019-06-14 15:00:00,4.537,0.55,4.5702154216,0.587,0,0.587,3.95,0.55,3.9881073205,4.6370000000000005,0.54,4.6683368559,0.587,0,0.587,4.05,0.54,4.0858414066
2019-06-14 15:30:00,4.7415,0.51,4.7688491536,0.5615,0,0.5615,4.18,0.51,4.2109975065,4.8515,0.5,4.8771971715,0.5615,0,0.5615,4.29,0.5,4.319039245
2019-06-14 16:00:00,4.898,0.46,4.9195532317,0.47800000000000004,0,0.47800000000000004,4.42,0.46,4.4438721854,5.018,0.45,5.0381369572,0.47800000000000004,0,0.47800000000000004,4.54,0.45,4.5622472533
2019-06-14 16:30:00,5.0955,0.42,5.1127800901,0.3155,0,0.3155,4.78,0.42,4.7984164054,5.2155,0.41000000000000003,5.2315906042,0.3155,0,0.3155,4.9,0.41000000000000003,4.9171231427
2019-06-14 17:00:00,4.983,0.39,4.9982385897,0.463,0,0.463,4.52,0.39,4.5367940222000005,5.093,0.38,5.1071566453,0.463,0,0.463,4.63,0.38,4.6455677802
2019-06-14 17:30:00,5.0065,0.35000000000000003,5.0187191842,0.5265000000000001,0,0.5265000000000001,4.48,0.35000000000000003,4.4936510768,5.1265,0.34,5.1377623777,0.5265000000000001,0,0.5265000000000001,4.6,0.34,4.6125481027
2019-06-14 18:00:00,4.991,0.30000000000000004,5.0000081,0.451,0,0.451,4.54,0.30000000000000004,4.5499010978,5.111,0.29,5.1192207415,0.451,0,0.451,4.66,0.29,4.6690148854
2019-06-14 18:30:00,5.1045,0.28,5.1121737304,0.42450000000000004,0,0.42450000000000004,4.68,0.28,4.6883685862,5.2345,0.27,5.2414587903,0.42450000000000004,0,0.42450000000000004,4.8100000000000005,0.27,4.8175720026
2019-06-14 19:00:00,5.01,0.28,5.017818251,0.4,0,0.4,4.61,0.28,4.618495426,5.13,0.27,5.1371003494,0.4,0,0.4,4.73,0.27,4.7376998639
2019-06-14 19:30:00,4.8685,0.28,4.8765451141,0.47850000000000004,0,0.47850000000000004,4.39,0.28,4.3989203221,4.9885,0.27,4.9958014622,0.47850000000000004,0,0.47850000000000004,4.51,0.27,4.5180748112
2019-06-14 20:00:00,4.799,0.26,4.8060379732000005,0.379,0,0.379,4.42,0.26,4.4276404551,4.9190000000000005,0.26,4.9258665228,0.379,0,0.379,4.54,0.26,4.5474388396
2019-06-14 20:30:00,4.6754999999999995,0.24,4.6816557167,0.2555,0,0.2555,4.42,0.24,4.4265110414,4.7955,0.23,4.8010124193,0.2555,0,0.2555,4.54,0.23,4.5458222579
2019-06-14 21:00:00,4.501,0.24,4.5073940365,0.191,0,0.191,4.31,0.24,4.3166769627,4.611,0.23,4.6167327191,0.191,0,0.191,4.42,0.23,4.4259801174
2019-06-14 21:30:00,4.361,0.25,4.3681599101,0.211,0,0.211,4.15,0.25,4.1575233012,4.471,0.23,4.4769119938,0.211,0,0.211,4.26,0.23,4.266204402
2019-06-14 22:00:00,4.22,0.17,4.2234227825,0.2,0,0.2,4.02,0.17,4.0235929218,4.32,0.18,4.3237483738,0.2,0,0.2,4.12,0.18,4.1239301643
2019-06-14 22:30:00,4.0175,0.2,4.0224751398,0.20750000000000002,0,0.20750000000000002,3.81,0.2,3.8152457326,4.1175,0.22,4.123373164,0.20750000000000002,0,0.20750000000000002,3.91,0.22,3.9161843675
2019-06-14 23:00:00,3.737,-0.24,3.7446987863,0.267,0,0.267,3.47,-0.24,3.4782898097,3.8369999999999997,-0.19,3.8417013158,0.267,0,0.267,3.5700000000000003,-0.19,3.5750524472
2019-06-14 23:30:00,3.503,-0.26,3.5126356202,0.333,0,0.333,3.17,-0.26,3.1806445888,3.593,-0.26,3.6023948978,0.333,0,0.333,3.26,-0.26,3.270351663
2019-06-15 00:00:00,3.2575,-0.24,3.2663291705,0.4675,0,0.4675,2.79,-0.24,2.800303555,3.3275,-0.26,3.3376423191,0.4675,0,0.4675,2.86,-0.26,2.8717938645
2019-06-15 00:30:00,3.2195,-0.24,3.2284330952,0.4995,0,0.4995,2.7199999999999998,-0.24,2.7305677065,3.2895,-0.26,3.29975912,0.4995,0,0.4995,2.79,-0.26,2.8020885068
2019-06-15 01:00:00,3.052,-0.24,3.0614218919,0.542,0,0.542,2.51,-0.24,2.5214479967,3.122,-0.26,3.1328076864,0.542,0,0.542,2.58,-0.26,2.5930676813
2019-06-15 01:30:00,3.2875,-0.24,3.2962488149,0.6275000000000001,0,0.6275000000000001,2.66,-0.24,2.6708051221,3.3575,-0.26,3.3675519669,0.6275000000000001,0,0.6275000000000001,2.73,-0.26,2.7423530043
2019-06-15 02:00:00,3.2965,-0.24,3.3052249923,0.5865,0,0.5865,2.71,-0.24,2.7206065500000003,3.3765,-0.26,3.3864955706,0.5865,0,0.5865,2.79,-0.26,2.8020885068
2019-06-15 02:30:00,3.2155,-0.24,3.2244441769,0.6555000000000001,0,0.6555000000000001,2.56,-0.24,2.5712253888000003,3.2755,-0.26,3.2858028319,0.6555000000000001,0,0.6555000000000001,2.62,-0.26,2.6328691574
2019-06-15 03:00:00,3.0425,-0.22,3.0504436153,0.7725000000000001,0,0.7725000000000001,2.27,-0.22,2.2806358762,3.1025,-0.24,3.1117689905,0.7725000000000001,0,0.7725000000000001,2.33,-0.24,2.3423279019
2019-06-15 03:30:00,2.9205,-0.24,2.9303447323,0.7705000000000001,0,0.7705000000000001,2.15,-0.24,2.1633538777,2.9805,-0.27,2.9927045043,0.7705000000000001,0,0.7705000000000001,2.21,-0.27,2.2264321234
2019-06-15 04:00:00,2.904,-0.23,2.9130938879,0.374,0,0.374,2.5300000000000002,-0.23,2.540433034,2.974,-0.25,2.984489236,0.374,0,0.374,2.6,-0.25,2.6119915773
2019-06-15 04:30:00,2.912,-0.23,2.9210689824,0.132,0,0.132,2.7800000000000002,-0.23,2.7894981628,2.992,-0.25,3.0024263521,0.132,0,0.132,2.86,-0.25,2.8709057804
2019-06-15 05:00:00,2.888,-0.23,2.8971441110000002,0.078,0,0.078,2.81,-0.23,2.8193970987,2.958,-0.25,2.9685457719,0.078,0,0.078,2.88,-0.25,2.8908303305
2019-06-15 05:30:00,2.893,-0.23,2.9021283569,0.053,0,0.053,2.84,-0.23,2.8492981592,2.963,-0.25,2.9735280392,0.053,0,0.053,2.91,-0.25,2.9207190895
2019-06-15 06:00:00,2.907,-0.23,2.9160845324,0.047,0,0.047,2.86,-0.23,2.8692333470999998,2.987,-0.24,2.9966262697,0.047,0,0.047,2.94,-0.24,2.9497796528
2019-06-15 06:30:00,3.114,-0.21,3.1210728925,0.024,0,0.024,3.09,-0.21,3.0971277016,3.204,-0.24,3.2129761904,0.024,0,0.024,3.18,-0.24,3.1890437438
2019-06-15 07:00:00,3.299,-0.21,3.3056770865000003,0.019,0,0.019,3.2800000000000002,-0.21,3.2867156859,3.3890000000000002,-0.24,3.397487454,0.019,0,0.019,3.37,-0.24,3.3785351856
2019-06-15 07:30:00,3.659,0.19,3.6639297209,0.009000000000000001,0,0.009000000000000001,3.65,0.19,3.65494186,3.749,0.21,3.754876962,0.009000000000000001,0,0.009000000000000001,3.74,0.21,3.7458910822
2019-06-15 08:00:00,3.9005,0.19,3.90512487,0.0405,0,0.0405,3.86,0.19,3.8646733368,4.0005,0.19,4.0050093945,0.0405,0,0.0405,3.96,0.19,3.9645554606
2019-06-15 08:30:00,4.1205,0.19,4.1248782103,0.07050000000000001,0,0.07050000000000001,4.05,0.19,4.0544543406,4.2205,0.19,4.2247745798,0.07050000000000001,0,0.07050000000000001,4.15,0.19,4.1543471208
2019-06-15 09:00:00,4.3945,0.28,4.4034112061,0.044500000000000005,0,0.044500000000000005,4.35,0.28,4.3590021794,4.5045,0.27,4.5125846529,0.044500000000000005,0,0.044500000000000005,4.46,0.27,4.4681651715
2019-06-15 09:30:00,4.5975,0.28,4.6060184813,0.1075,0,0.1075,4.49,0.28,4.4987220408,4.7075,0.27,4.7152366059,0.1075,0,0.1075,4.6,0.27,4.6079170999
2019-06-15 10:00:00,4.549,0.33,4.5609539572,0.169,0,0.169,4.38,0.33,4.3924139149,4.6690000000000005,0.32,4.6799530981,0.169,0,0.169,4.5,0.32,4.5113634303
2019-06-15 10:30:00,4.4495000000000005,0.35000000000000003,4.4632443637,0.23950000000000002,0,0.23950000000000002,4.21,0.35000000000000003,4.2245236418,4.5695,0.34,4.5821316273,0.23950000000000002,0,0.23950000000000002,4.33,0.34,4.3433282169
2019-06-15 11:00:00,4.4255,0.38,4.4417845794,0.3055,0,0.3055,4.12,0.38,4.1374871601,4.5355,0.37,4.5505670251,0.3055,0,0.3055,4.23,0.37,4.2461511984
2019-06-15 11:30:00,4.5095,0.38,4.5254823224,0.3095,0,0.3095,4.2,0.38,4.2171554394,4.6195,0.37,4.6342939322,0.3095,0,0.3095,4.31,0.37,4.3258525171
2019-06-15 12:00:00,4.361,0.34,4.3742337615,0.361,0,0.361,4.0,0.34,4.0144239936,4.461,0.33,4.4731891308,0.361,0,0.361,4.1,0.33,4.1132590485
2019-06-15 12:30:00,4.225,0.29,4.2349409677,0.385,0,0.385,3.84,0.29,3.8509349514,4.325,0.28,4.3340541067,0.385,0,0.385,3.94,0.28,3.9499367084
2019-06-15 13:00:00,4.023,0.29,4.0334388554,0.353,0,0.353,3.67,0.29,3.6814399357000003,4.113,0.28,4.1225197392,0.353,0,0.353,3.76,0.28,3.7704111182
2019-06-15 13:30:00,3.8565,0.29,3.8673882983,0.4665,0,0.4665,3.39,0.29,3.4023815189,3.9465,0.28,3.9564203834000002,0.4665,0,0.4665,3.48,0.28,3.4912461958
2019-06-15 14:00:00,3.822,0.28,3.8322426854,0.492,0,0.492,3.33,0.28,3.341751038,3.912,0.28,3.9220076492000002,0.492,0,0.492,3.42,0.28,3.4314428452
2019-06-15 14:30:00,3.6005000000000003,0.26,3.6098753787,0.5105000000000001,0,0.5105000000000001,3.09,0.26,3.1009192186,3.6805,0.25,3.688980923,0.5105000000000001,0,0.5105000000000001,3.17,0.25,3.1798427634
2019-06-15 15:00:00,3.5685000000000002,0.26,3.5779592298000003,0.5185000000000001,0,0.5185000000000001,3.05,0.26,3.0610619072,3.6485000000000003,0.25,3.6570551336,0.5185000000000001,0,0.5185000000000001,3.13,0.25,3.1399681527
2019-06-15 15:30:00,3.479,0.24,3.4872684152,0.449,0,0.449,3.03,0.24,3.0394900888,3.559,0.23,3.5664241195,0.449,0,0.449,3.11,0.23,3.1184932259
2019-06-15 16:00:00,3.5495,0.24,3.5576045663,0.3795,0,0.3795,3.17,0.24,3.1790721917,3.6295,0.23,3.6367802037,0.3795,0,0.3795,3.25,0.23,3.258128297
2019-06-15 16:30:00,3.646,0.24,3.6538905293,0.436,0,0.436,3.21,0.24,3.2189594592,3.726,0.23,3.733092016,0.436,0,0.436,3.29,0.23,3.2980297148
2019-06-15 17:00:00,3.87,0.24,3.877434719,0.45,0,0.45,3.42,0.24,3.4284107105,3.96,0.23,3.9666736695,0.45,0,0.45,3.51,0.23,3.5175275408
2019-06-15 17:30:00,4.1255,0.24,4.1324750755,0.3255,0,0.3255,3.8,0.24,3.8075714045,4.2255,0.22,4.2312232569,0.3255,0,0.3255,3.9,0.22,3.9062001996999998
2019-06-15 18:00:00,4.2565,0.24,4.2632607532,0.3265,0,0.3265,3.93,0.24,3.9373214245,4.3565000000000005,0.22,4.3620513809,0.3265,0,0.3265,4.03,0.22,4.0360004955
2019-06-15 18:30:00,4.264,0.24,4.2707488805,0.324,0,0.324,3.94,0.24,3.9473028766000002,4.364,0.22,4.3695418524,0.324,0,0.324,4.04,0.22,4.0459856648
2019-06-15 19:00:00,4.3585,0.22,4.3640488368,0.2785,0,0.2785,4.08,0.22,4.0859270674,4.4585,0.21,4.4634428696,0.2785,0,0.2785,4.18,0.21,4.1852717952
2019-06-15 19:30:00,4.2875,0.22,4.2931406045,0.23750000000000002,0,0.23750000000000002,4.05,0.22,4.0559709072,4.3875,0.21,4.392522766,0.23750000000000002,0,0.23750000000000002,4.15,0.21,4.1553098561
2019-06-15 20:00:00,4.213,0.22,4.2187402148,0.303,0,0.303,3.91,0.22,3.9161843675,4.313,0.21,4.3181094243,0.303,0,0.303,4.01,0.21,4.0154949882
2019-06-15 20:30:00,4.11,0.22,4.1158838662,0.16,0,0.16,3.95,0.22,3.9561218384,4.22,0.21,4.2252218877,0.16,0,0.16,4.06,0.21,4.0654274068
2019-06-15 21:00:00,3.9975,-0.02,3.9975500310000003,0.0975,0,0.0975,3.9,-0.02,3.9000512817,4.0975,0.01,4.0975122025,0.0975,0,0.0975,4.0,0.01,4.0000125
2019-06-15 21:30:00,3.9375,-0.22,3.9436412426,0.1575,0,0.1575,3.7800000000000002,-0.22,3.786396704,4.0375,-0.19,4.0419681159,0.1575,0,0.1575,3.88,-0.19,3.8846492763000002
2019-06-15 22:00:00,3.891,-0.21,3.896662803,0.121,0,0.121,3.77,-0.21,3.7758442764,3.981,-0.14,3.9834609324,0.121,0,0.121,3.86,-0.14,3.8625380257
2019-06-15 22:30:00,3.7265,-0.26,3.7355591616,0.10650000000000001,0,0.10650000000000001,3.62,-0.26,3.6293250061,3.8165,-0.19,3.8212265374000003,0.10650000000000001,0,0.10650000000000001,3.71,-0.19,3.7148620432
2019-06-15 23:00:00,3.5295,-0.26,3.5390634708,0.1895,0,0.1895,3.34,-0.26,3.350104476,3.6195,-0.23,3.6268002771,0.1895,0,0.1895,3.43,-0.23,3.4377027213
2019-06-15 23:30:00,3.363,-0.26,3.3730355765,0.163,0,0.163,3.2,-0.26,3.2105451251,3.443,-0.23,3.4506737023,0.163,0,0.163,3.2800000000000002,-0.23,3.2880541358
2019-06-16 00:00:00,3.179,-0.26,3.1896145535000002,0.169,0,0.169,3.01,-0.26,3.0212083675,3.259,-0.27,3.2701652863,0.169,0,0.169,3.09,-0.27,3.1017736861
2019-06-16 00:30:00,3.1275,-0.5,3.1672158515,0.11750000000000001,0,0.11750000000000001,3.01,-0.5,3.0512456473,3.2475,0.06,3.2480542252,0.11750000000000001,0,0.11750000000000001,3.13,0.06,3.1305750271
2019-06-16 01:00:00,3.0,-0.27,3.0121254954,0.15,0,0.15,2.85,-0.27,2.8627609051,3.08,-0.30000000000000004,3.0945758999,0.15,0,0.15,2.93,-0.30000000000000004,2.945318319
2019-06-16 01:30:00,3.194,-0.27,3.2053917077,0.17400000000000002,0,0.17400000000000002,3.02,-0.27,3.0320455142,3.274,-0.30000000000000004,3.2877159245,0.17400000000000002,0,0.17400000000000002,3.1,-0.30000000000000004,3.1144823005
2019-06-16 02:00:00,3.182,-0.27,3.1934345148,0.182,0,0.182,3.0,-0.27,3.0121254954,3.252,-0.30000000000000004,3.2658083226,0.182,0,0.182,3.07,-0.30000000000000004,3.0846231536
2019-06-16 02:30:00,3.088,-0.27,3.0997812826,0.28800000000000003,0,0.28800000000000003,2.8,-0.27,2.8129877355,3.158,-0.30000000000000004,3.1722175209,0.28800000000000003,0,0.28800000000000003,2.87,-0.30000000000000004,2.8856368448
2019-06-16 03:00:00,2.9045,-0.24,2.9143987802,0.5145000000000001,0,0.5145000000000001,2.39,-0.24,2.4020199832999998,2.9645,-0.27,2.9767701037,0.5145000000000001,0,0.5145000000000001,2.45,-0.27,2.4648326515
2019-06-16 03:30:00,2.825,-0.24,2.8351763614000003,0.515,0,0.515,2.31,-0.24,2.322434068,2.885,-0.27,2.8976067711,0.515,0,0.515,2.37,-0.27,2.3853301658
2019-06-16 04:00:00,2.769,-0.26,2.7811797856,0.389,0,0.389,2.38,-0.26,2.3941595603,2.829,-0.29,2.8438250649,0.389,0,0.389,2.44,-0.29,2.4571731726
2019-06-16 04:30:00,2.7375,-0.24,2.7480004094,0.5175000000000001,0,0.5175000000000001,2.22,-0.24,2.2329352879,2.7975,-0.26,2.8095562372,0.5175000000000001,0,0.5175000000000001,2.2800000000000002,-0.26,2.2947766776
2019-06-16 05:00:00,2.6385,-0.24,2.6493928078,0.5185000000000001,0,0.5185000000000001,2.12,-0.24,2.1335416565,2.6885,-0.26,2.7010428079,0.5185000000000001,0,0.5185000000000001,2.17,-0.26,2.185520533
2019-06-16 05:30:00,2.588,-0.27,2.602046118,0.538,0,0.538,2.05,-0.27,2.0677040407,2.638,-0.29,2.6538922359,0.538,0,0.538,2.1,-0.29,2.1199292441
2019-06-16 06:00:00,2.56,-0.25,2.5721780654,0.54,0,0.54,2.02,-0.25,2.0354115063,2.61,-0.28,2.6249761904,0.54,0,0.54,2.07,-0.28,2.088851359
2019-06-16 06:30:00,2.6195,-0.28,2.6344221852,0.41950000000000004,0,0.41950000000000004,2.2,-0.28,2.2177466041000002,2.6695,-0.30000000000000004,2.6863041991000003,0.41950000000000004,0,0.41950000000000004,2.25,-0.30000000000000004,2.2699118926
2019-06-16 07:00:00,2.7255000000000003,-0.76,2.8294787948,0.5055000000000001,0,0.5055000000000001,2.22,-0.76,2.3464867355,2.8855,0.47000000000000003,2.9235270223,0.5055000000000001,0,0.5055000000000001,2.38,0.47000000000000003,2.425963726
2019-06-16 07:30:00,2.952,-0.56,3.0046470675,0.662,0,0.662,2.29,-0.56,2.3574774654,3.072,0.24,3.0813607384,0.662,0,0.662,2.41,0.24,2.4219207254
2019-06-16 08:00:00,3.2805,-0.2,3.286590977,0.6805,0,0.6805,2.6,-0.2,2.6076809621,3.3505000000000003,-0.21,3.3570746566,0.6805,0,0.6805,2.67,-0.21,2.6782456945
2019-06-16 08:30:00,3.592,-0.21,3.598133405,0.6920000000000001,0,0.6920000000000001,2.9,-0.21,2.9075935067,3.662,-0.23,3.66921572,0.6920000000000001,0,0.6920000000000001,2.9699999999999998,-0.23,2.9788924116
2019-06-16 09:00:00,3.9115,0.2,3.9166097904,0.5815,0,0.5815,3.33,0.2,3.3360005995,4.0015,0.2,4.0064950081,0.5815,0,0.5815,3.42,0.2,3.425842962
2019-06-16 09:30:00,4.1325,0.2,4.1373368548,0.8025,0,0.8025,3.33,0.2,3.3360005995,4.2225,0.21,4.2277187998,0.8025,0,0.8025,3.42,0.21,3.4264413026
