Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-16 10:00:00,4.1915,0.24,4.198365426,0.7915000000000001,0,0.7915000000000001,3.4,0.24,3.4084600628,4.2915,0.23,4.2976589267,0.7915000000000001,0,0.7915000000000001,3.5,0.23,3.5075490018
2019-06-16 10:30:00,4.2615,0.27,4.2700447597,0.7215,0,0.7215,3.54,0.27,3.5502816790000002,4.3515,0.26,4.3592605164,0.7215,0,0.7215,3.63,0.26,3.6392993831
2019-06-16 11:00:00,4.3575,0.30000000000000004,4.3678148141,0.6975,0,0.6975,3.66,0.30000000000000004,3.6722744995000003,4.4575,0.29,4.4669235778,0.6975,0,0.6975,3.76,0.29,3.7711669282
2019-06-16 11:30:00,4.326,0.30000000000000004,4.3363897426,0.796,0,0.796,3.5300000000000002,0.30000000000000004,3.5427249399000003,4.416,0.29,4.4255119478000005,0.796,0,0.796,3.62,0.29,3.6315974447
2019-06-16 12:00:00,4.398,0.30000000000000004,4.408220049,0.868,0,0.868,3.5300000000000002,0.30000000000000004,3.5427249399000003,4.4879999999999995,0.29,4.4973596699,0.868,0,0.868,3.62,0.29,3.6315974447
2019-06-16 12:30:00,4.465,0.28,4.4737707809,0.745,0,0.745,3.7199999999999998,0.28,3.7305227516,4.565,0.27,4.5729776951000005,0.745,0,0.745,3.8200000000000003,0.27,3.8295299973
2019-06-16 13:00:00,4.436,0.28,4.4448280057,0.766,0,0.766,3.67,0.28,3.6806657007,4.536,0.27,4.5440286091,0.766,0,0.766,3.77,0.27,3.779656069
2019-06-16 13:30:00,4.2645,0.28,4.2736822823,0.8245,0,0.8245,3.44,0.28,3.451376537,4.3545,0.27,4.362862621,0.8245,0,0.8245,3.5300000000000002,0.27,3.5403107208
2019-06-16 14:00:00,4.11,0.30000000000000004,4.1209343601,0.87,0,0.87,3.24,0.30000000000000004,3.2538592471,4.2,0.29,4.21,0.87,0,0.87,3.33,0.29,3.3426037754999998
2019-06-16 14:30:00,4.0255,0.27,4.0345446149,0.9255,0,0.9255,3.1,0.27,3.11173585,4.1055,0.26,4.1137246201,0.9255,0,0.9255,3.18,0.26,3.1906112267
2019-06-16 15:00:00,4.032,0.27,4.0410300667,0.882,0,0.882,3.15,0.27,3.1615502526,4.112,0.26,4.120211645,0.882,0,0.882,3.23,0.26,3.2404475
2019-06-16 15:30:00,4.1185,0.27,4.1273408207,0.8885000000000001,0,0.8885000000000001,3.23,0.27,3.2412651851,4.1985,0.25,4.2059365485,0.8885000000000001,0,0.8885000000000001,3.31,0.25,3.3194276615
2019-06-16 16:00:00,4.0585,0.26,4.0668196727,0.8985000000000001,0,0.8985000000000001,3.16,0.26,3.1706781609,4.1385,0.25,4.1460441688,0.8985000000000001,0,0.8985000000000001,3.24,0.25,3.2496307483
2019-06-16 16:30:00,4.127,0.26,4.1351818582,0.887,0,0.887,3.24,0.26,3.2504153581,4.217,0.25,4.2244039816,0.887,0,0.887,3.33,0.25,3.3393711983
2019-06-16 17:00:00,4.312,0.25,4.3192411371,0.882,0,0.882,3.43,0.25,3.4390987191,4.402,0.25,4.4090933308,0.882,0,0.882,3.52,0.25,3.5288666736
2019-06-16 17:30:00,4.459,0.23,4.464927883,0.929,0,0.929,3.5300000000000002,0.23,3.5374849823,4.549,0.23,4.5548107535,0.929,0,0.929,3.62,0.23,3.6272992708
2019-06-16 18:00:00,4.5969999999999995,0.24,4.6032606922,0.9470000000000001,0,0.9470000000000001,3.65,0.24,3.6578819008,4.687,0.24,4.6931406329000005,0.9470000000000001,0,0.9470000000000001,3.74,0.24,3.7476926235
2019-06-16 18:30:00,4.7345,0.24,4.7405791049,0.8945000000000001,0,0.8945000000000001,3.84,0.24,3.8474926901,4.8345,0.24,4.840453517,0.8945000000000001,0,0.8945000000000001,3.94,0.24,3.9473028766000002
2019-06-16 19:00:00,4.782,0.21,4.7866088204,0.912,0,0.912,3.87,0.21,3.8756934863,4.882,0.21,4.8865145042,0.912,0,0.912,3.9699999999999998,0.21,3.9755502764
2019-06-16 19:30:00,4.7215,0.21,4.7261678186000005,0.9215000000000001,0,0.9215000000000001,3.8,0.21,3.805798208,4.8215,0.21,4.8260710987,0.9215000000000001,0,0.9215000000000001,3.9,0.21,3.9056497539
2019-06-16 20:00:00,4.5485,0.21,4.5533451714,0.9085000000000001,0,0.9085000000000001,3.64,0.21,3.6460526601,4.6485,0.21,4.6532410479,0.9085000000000001,0,0.9085000000000001,3.74,0.21,3.7458910822
2019-06-16 20:30:00,4.45,0.23,4.455939856,0.85,0,0.85,3.6,0.23,3.60733974,4.55,0.22,4.5553155763,0.85,0,0.85,3.7,0.22,3.7065347698
2019-06-16 21:00:00,4.2365,0.19,4.2407584522,0.8765000000000001,0,0.8765000000000001,3.36,0.19,3.3653677362,4.3265,0.21,4.3315935001,0.8765000000000001,0,0.8765000000000001,3.45,0.21,3.4563853952
2019-06-16 21:30:00,4.12,0.22,4.1258696053,0.9,0,0.9,3.22,0.22,3.2275067777,4.21,0.22,4.2157442996,0.9,0,0.9,3.31,0.22,3.3173031215
2019-06-16 22:00:00,4.007,0.21,4.0124990966,0.867,0,0.867,3.14,0.21,3.1470144582,4.087,0.2,4.0918906388,0.867,0,0.867,3.22,0.2,3.2262052012
2019-06-16 22:30:00,3.8449999999999998,-0.14,3.8475479204000003,0.855,0,0.855,2.99,-0.14,2.9932757975,3.925,-0.19,3.9295960352,0.855,0,0.855,3.07,-0.19,3.0758738596
2019-06-16 23:00:00,3.5305,-0.73,3.6051810287,0.7205,0,0.7205,2.81,-0.73,2.9032740139,3.6405000000000003,0.59,3.6879994916000003,0.7205,0,0.7205,2.92,0.59,2.9790099026
2019-06-16 23:30:00,3.224,-0.76,3.3123671294,0.774,0,0.774,2.45,-0.76,2.5651705596000003,3.404,0.63,3.461808198,0.774,0,0.774,2.63,0.63,2.704403816
2019-06-17 00:00:00,2.968,-0.79,3.0713391216,0.6980000000000001,0,0.6980000000000001,2.27,-0.79,2.4035390573,3.148,0.62,3.2084737805,0.6980000000000001,0,0.6980000000000001,2.45,0.62,2.527231687
2019-06-17 00:30:00,2.9355,-0.8200000000000001,3.0478779913,0.5955,0,0.5955,2.34,-0.8200000000000001,2.4795160818,3.1155,0.59,3.1708737361,0.5955,0,0.5955,2.52,0.59,2.5881460546
2019-06-17 01:00:00,2.8295,-0.81,2.9431565113,0.5295,0,0.5295,2.3,-0.81,2.4384626304,3.0095,0.59,3.066788263,0.5295,0,0.5295,2.48,0.59,2.5492155656
2019-06-17 01:30:00,3.035,-0.81,3.1412298547,0.655,0,0.655,2.38,-0.81,2.5140604607,3.215,0.5700000000000001,3.2651378225,0.655,0,0.655,2.56,0.5700000000000001,2.6226894593
2019-06-17 02:00:00,2.9955,-0.77,3.0928821914,0.7455,0,0.7455,2.25,-0.77,2.3781084921,3.1655,0.61,3.2237385517,0.7455,0,0.7455,2.42,0.61,2.4956962956
2019-06-17 02:30:00,2.972,-0.8200000000000001,3.0830478426,0.752,0,0.752,2.22,-0.8200000000000001,2.3666009381,3.142,0.56,3.1915143741,0.752,0,0.752,2.39,0.56,2.4547301277
2019-06-17 03:00:00,2.77,-0.8200000000000001,2.8888232899,0.65,0,0.65,2.12,-0.8200000000000001,2.2730596121,2.94,0.56,2.9928581657,0.65,0,0.65,2.29,0.56,2.3574774654
2019-06-17 03:30:00,2.6965,-0.84,2.8243073929999998,0.5765,0,0.5765,2.12,-0.84,2.2803508502,2.8665000000000003,0.55,2.9187878049,0.5765,0,0.5765,2.29,0.55,2.3551220775
2019-06-17 04:00:00,2.6950000000000003,-0.8300000000000001,2.8199157789,0.545,0,0.545,2.15,-0.8300000000000001,2.3046474785,2.855,0.55,2.907494626,0.545,0,0.545,2.31,0.55,2.3745736459
2019-06-17 04:30:00,2.7005,-0.8200000000000001,2.822250919,0.4405,0,0.4405,2.26,-0.8200000000000001,2.404163056,2.8705,0.56,2.9246145473,0.4405,0,0.4405,2.43,0.56,2.4936920419
2019-06-17 05:00:00,2.7145,-0.77,2.8215971098,0.48450000000000004,0,0.48450000000000004,2.23,-0.77,2.3591947779,2.8845,0.61,2.9482944646,0.48450000000000004,0,0.48450000000000004,2.4,0.61,2.4763077353
2019-06-17 05:30:00,2.871,-0.74,2.9648340594,0.331,0,0.331,2.54,-0.74,2.645600121,3.051,0.63,3.1153653076,0.331,0,0.331,2.7199999999999998,0.63,2.792006447
2019-06-17 06:00:00,3.087,-0.19,3.0928415737,0.377,0,0.377,2.71,-0.19,2.7166523517,3.207,0.46,3.2398223717,0.377,0,0.377,2.83,0.46,2.8671414336
2019-06-17 06:30:00,3.493,0.18,3.4976347722,0.363,0,0.363,3.13,0.18,3.1351714467,3.583,0.17,3.5870306662,0.363,0,0.363,3.22,0.17,3.2244844549
2019-06-17 07:00:00,3.907,0.26,3.9156415822,0.547,0,0.547,3.36,0.26,3.3700445101,3.997,0.24,4.0041989211,0.547,0,0.547,3.45,0.24,3.458337751
2019-06-17 07:30:00,4.606,0.31,4.6164202582,0.546,0,0.546,4.06,0.31,4.0718177759,4.726,0.35000000000000003,4.7389424981,0.546,0,0.546,4.18,0.35000000000000003,4.1946275162
2019-06-17 08:00:00,5.1415,0.46,5.1620366378,0.4415,0,0.4415,4.7,0.46,4.7224569876,5.2715,0.45,5.2906721926,0.4415,0,0.4415,4.83,0.45,4.850917439
2019-06-17 08:30:00,5.2895,0.53,5.3159862914,0.4295,0,0.4295,4.86,0.53,4.888813762,5.4195,0.52,5.4443897959,0.4295,0,0.4295,4.99,0.52,5.0170210285
2019-06-17 09:00:00,5.314,0.6000000000000001,5.3477655147,0.34400000000000003,0,0.34400000000000003,4.97,0.6000000000000001,5.0060862957,5.444,0.59,5.4758776466,0.34400000000000003,0,0.34400000000000003,5.1,0.59,5.1340140241
2019-06-17 09:30:00,5.426,0.63,5.4624514643,0.296,0,0.296,5.13,0.63,5.1685394455,5.566,0.62,5.6004246268,0.296,0,0.296,5.27,0.62,5.3063452583
2019-06-17 10:00:00,5.4075,0.66,5.4476284978,0.3875,0,0.3875,5.02,0.66,5.0632005688,5.5375,0.66,5.5766931285,0.3875,0,0.3875,5.15,0.66,5.1921190279000005
2019-06-17 10:30:00,5.309,0.66,5.3498673815,0.359,0,0.359,4.95,0.66,4.9938061636,5.439,0.66,5.4788977906,0.359,0,0.359,5.08,0.66,5.1226946034
2019-06-17 11:00:00,5.2585,0.71,5.3062154357,0.3685,0,0.3685,4.89,0.71,4.9412751391,5.3885,0.71,5.4350742635,0.3685,0,0.3685,5.02,0.71,5.0699605521
2019-06-17 11:30:00,5.459,0.8,5.5173074049,0.379,0,0.379,5.08,0.8,5.1426063431,5.589,0.8,5.6459650194,0.379,0,0.379,5.21,0.8,5.2710625115
2019-06-17 12:00:00,5.445,0.78,5.5005840598999995,0.445,0,0.445,5.0,0.78,5.0604742861,5.575,0.78,5.6293005782000005,0.445,0,0.445,5.13,0.78,5.1889594333
2019-06-17 12:30:00,5.4035,0.74,5.4539354828,0.5435,0,0.5435,4.86,0.74,4.916014646,5.5235,0.74,5.5728495628,0.5435,0,0.5435,4.98,0.74,5.0346797316
2019-06-17 13:00:00,5.139,0.76,5.1948937429,0.619,0,0.619,4.52,0.76,4.5834484834,5.249,0.76,5.3037346276,0.619,0,0.619,4.63,0.76,4.6919612104
2019-06-17 13:30:00,4.9005,0.75,4.9575599089,0.5005000000000001,0,0.5005000000000001,4.4,0.75,4.4634627813,5.0205,0.76,5.0776983221,0.5005000000000001,0,0.5005000000000001,4.52,0.76,4.5834484834
2019-06-17 14:00:00,4.954,0.72,5.0060479422,0.454,0,0.454,4.5,0.72,4.5572360044,5.064,0.72,5.1149287385,0.454,0,0.454,4.61,0.72,4.6658868396
2019-06-17 14:30:00,4.8575,0.72,4.910570868,0.4675,0,0.4675,4.39,0.72,4.4486514811,4.9775,0.72,5.0293047482,0.4675,0,0.4675,4.51,0.72,4.567110684
2019-06-17 15:00:00,4.6415,0.71,4.6954895645,0.5315,0,0.5315,4.11,0.71,4.1708752079,4.7515,0.7000000000000001,4.8027858843,0.5315,0,0.5315,4.22,0.7000000000000001,4.2776629133
2019-06-17 15:30:00,4.534,0.66,4.5817852416000004,0.5740000000000001,0,0.5740000000000001,3.96,0.66,4.01462327,4.634,0.65,4.6793649142,0.5740000000000001,0,0.5740000000000001,4.06,0.65,4.1117028103
2019-06-17 16:00:00,4.7825,0.63,4.8238165646999995,0.6525000000000001,0,0.6525000000000001,4.13,0.63,4.1777745272,4.8925,0.63,4.9328953212,0.6525000000000001,0,0.6525000000000001,4.24,0.63,4.2865487283
2019-06-17 16:30:00,4.93,0.58,4.9640004029,0.45,0,0.45,4.48,0.58,4.5173886262,5.05,0.58,5.0831978124,0.45,0,0.45,4.6,0.58,4.6364210335
2019-06-17 17:00:00,5.0255,0.52,5.0523311699,0.35550000000000004,0,0.35550000000000004,4.67,0.52,4.6988615643,5.1455,0.51,5.170712741,0.35550000000000004,0,0.35550000000000004,4.79,0.51,4.8170738006
2019-06-17 17:30:00,5.157,0.4,5.1724896327,0.277,0,0.277,4.88,0.4,4.8963659994,5.277,0.39,5.2913919718999995,0.277,0,0.277,5.0,0.39,5.0151869357
2019-06-17 18:00:00,5.237,0.36,5.2493589132,0.217,0,0.217,5.02,0.36,5.0328918129,5.367,0.35000000000000003,5.3784002268,0.217,0,0.217,5.15,0.35000000000000003,5.1618795027
2019-06-17 18:30:00,5.084,0.30000000000000004,5.0928436065,0.154,0,0.154,4.93,0.30000000000000004,4.9391193547,5.204,0.29,5.2120740593,0.154,0,0.154,5.05,0.29,5.0583198792
2019-06-17 19:00:00,5.0715,0.30000000000000004,5.0803653658,0.1915,0,0.1915,4.88,0.30000000000000004,4.8892126155,5.1915,0.29,5.1995934697,0.1915,0,0.1915,5.0,0.29,5.0084029391
2019-06-17 19:30:00,5.149,0.30000000000000004,5.1577321567,0.219,0,0.219,4.93,0.30000000000000004,4.9391193547,5.279,0.29,5.2869595232,0.219,0,0.219,5.06,0.29,5.0683034637
2019-06-17 20:00:00,5.0645,0.27,5.07169205,0.14450000000000002,0,0.14450000000000002,4.92,0.27,4.9274029671,5.1945,0.26,5.201002812,0.14450000000000002,0,0.14450000000000002,5.05,0.26,5.0566886398
2019-06-17 20:30:00,4.8835,0.27,4.8909582139,0.14350000000000002,0,0.14350000000000002,4.74,0.27,4.7476836457000005,5.0135,0.26,5.0202372703,0.14350000000000002,0,0.14350000000000002,4.87,0.26,4.8769355132
2019-06-17 21:00:00,4.7205,0.25,4.7271154259,0.0805,0,0.0805,4.64,0.25,4.646730033,4.8405000000000005,0.26,4.8474777204,0.0805,0,0.0805,4.76,0.26,4.7670955518
2019-06-17 21:30:00,4.5025,0.25,4.5094352473,0.07250000000000001,0,0.07250000000000001,4.43,0.25,4.4370485686,4.6225000000000005,0.26,4.6298062864,0.07250000000000001,0,0.07250000000000001,4.55,0.26,4.5574225172
2019-06-17 22:00:00,4.392,0.26,4.3996890799,0.062,0,0.062,4.33,0.26,4.3377989811,4.502,0.26,4.5095015246,0.062,0,0.062,4.44,0.26,4.4476060977
2019-06-17 22:30:00,4.1645,0.24,4.1714098636,0.044500000000000005,0,0.044500000000000005,4.12,0.24,4.1269843712,4.2745,0.23,4.2806833859,0.044500000000000005,0,0.044500000000000005,4.23,0.23,4.2362483402
2019-06-17 23:00:00,3.7795,0.24,3.7871123894,0.0395,0,0.0395,3.74,0.24,3.7476926235,3.8695,0.23,3.8763294816,0.0395,0,0.0395,3.83,0.23,3.8368997902
2019-06-17 23:30:00,3.488,-0.2,3.4937292397,0.028,0,0.028,3.46,-0.2,3.4657755265,3.578,-0.23,3.5853847771,0.028,0,0.028,3.55,-0.23,3.5574429019
2019-06-18 00:00:00,3.1285,-0.23,3.1369431378,0.0385,0,0.0385,3.09,-0.23,3.0985480471,3.2085,-0.26,3.2190172802,0.0385,0,0.0385,3.17,-0.26,3.1806445888
2019-06-18 00:30:00,3.1215,-0.23,3.1299620205,0.0115,0,0.0115,3.11,-0.23,3.1184932259,3.2015000000000002,-0.27,3.2128651154,0.0115,0,0.0115,3.19,-0.27,3.2014059411
2019-06-18 01:00:00,2.956,-0.25,2.9665528817,0.016,0,0.016,2.94,-0.25,2.9506101064,3.036,-0.27,3.0479822834,0.016,0,0.016,3.02,-0.27,3.0320455142
2019-06-18 01:30:00,3.1535,-0.25,3.1633941029,0.0035,0,0.0035,3.15,-0.25,3.1599050619,3.2335,-0.27,3.2447530337,0.0035,0,0.0035,3.23,-0.27,3.2412651851
2019-06-18 02:00:00,3.08,-0.27,3.0918117666,0.0,0,0.0,3.08,-0.27,3.0918117666,3.16,-0.29,3.1732790612,0.0,0,0.0,3.16,-0.29,3.1732790612
2019-06-18 02:30:00,3.03,-0.27,3.0420059172,0.0,0,0.0,3.03,-0.27,3.0420059172,3.11,-0.29,3.123491636,0.0,0,0.0,3.11,-0.29,3.123491636
2019-06-18 03:00:00,2.879,-0.27,2.8916329297,0.009000000000000001,0,0.009000000000000001,2.87,-0.27,2.8826723713,2.949,-0.29,2.9632247637,0.009000000000000001,0,0.009000000000000001,2.94,-0.29,2.9542680989
2019-06-18 03:30:00,2.7245,-0.27,2.7378459142000002,0.0045000000000000005,0,0.0045000000000000005,2.7199999999999998,-0.27,2.733367886,2.7945,-0.29,2.8095071187,0.0045000000000000005,0,0.0045000000000000005,2.79,-0.29,2.8050311941
2019-06-18 04:00:00,2.76,-0.27,2.7731750756,0.0,0,0.0,2.76,-0.27,2.7731750756,2.83,-0.29,2.8448198537,0.0,0,0.0,2.83,-0.29,2.8448198537
2019-06-18 04:30:00,2.68,-0.27,2.6935664091,0.0,0,0.0,2.68,-0.27,2.6935664091,2.75,-0.29,2.7652486326,0.0,0,0.0,2.75,-0.29,2.7652486326
2019-06-18 05:00:00,2.71,-0.25,2.7215069355,0.0,0,0.0,2.71,-0.25,2.7215069355,2.7800000000000002,-0.28,2.7940651388,0.0,0,0.0,2.7800000000000002,-0.28,2.7940651388
2019-06-18 05:30:00,2.92,-0.08,2.9210956848,0.0,0,0.0,2.92,-0.08,2.9210956848,3.0,-0.13,3.0028153456,0.0,0,0.0,3.0,-0.13,3.0028153456
2019-06-18 06:00:00,3.09,0.2,3.0964657272,0.0,0,0.0,3.09,0.2,3.0964657272,3.17,0.19,3.1756889016,0.0,0,0.0,3.17,0.19,3.1756889016
2019-06-18 06:30:00,3.48,0.2,3.4857423886,0.0,0,0.0,3.48,0.2,3.4857423886,3.58,0.19,3.585038354,0.0,0,0.0,3.58,0.19,3.585038354
2019-06-18 07:00:00,3.92,0.23,3.9267416518,0.0,0,0.0,3.92,0.23,3.9267416518,4.02,0.22,4.0260153999,0.0,0,0.0,4.02,0.22,4.0260153999
2019-06-18 07:30:00,4.6,0.30000000000000004,4.6097722286,0.0,0,0.0,4.6,0.30000000000000004,4.6097722286,4.73,0.29,4.7388817246,0.0,0,0.0,4.73,0.29,4.7388817246
2019-06-18 08:00:00,5.06,0.4,5.0757856535,0.0,0,0.0,5.06,0.4,5.0757856535,5.2,0.39,5.2146044912,0.0,0,0.0,5.2,0.39,5.2146044912
2019-06-18 08:30:00,5.38,0.51,5.4041187996,0.0,0,0.0,5.38,0.51,5.4041187996,5.53,0.51,5.5534673853,0.0,0,0.0,5.53,0.51,5.5534673853
2019-06-18 09:00:00,5.37,0.6000000000000001,5.4034155865,0.0,0,0.0,5.37,0.6000000000000001,5.4034155865,5.51,0.59,5.5414979924,0.0,0,0.0,5.51,0.59,5.5414979924
2019-06-18 09:30:00,5.401,0.6000000000000001,5.4342249677,0.001,0,0.001,5.4,0.6000000000000001,5.4332310829,5.541,0.59,5.5723227652,0.001,0,0.001,5.54,0.59,5.5713283874
2019-06-18 10:00:00,5.534,0.65,5.5720423545,0.004,0,0.004,5.53,0.65,5.5680696835,5.674,0.65,5.7111098746,0.004,0,0.004,5.67,0.65,5.7071358841
2019-06-18 10:30:00,5.314,0.6900000000000001,5.3586095211,0.014,0,0.014,5.3,0.6900000000000001,5.3447263728,5.454,0.6900000000000001,5.4974736016,0.014,0,0.014,5.44,0.6900000000000001,5.483584594
2019-06-18 11:00:00,5.198,0.6900000000000001,5.2435964757,0.018000000000000002,0,0.018000000000000002,5.18,0.6900000000000001,5.2257535342,5.338,0.6900000000000001,5.3824106124,0.018000000000000002,0,0.018000000000000002,5.32,0.6900000000000001,5.3645596278
2019-06-18 11:30:00,5.305,0.78,5.3620355277,0.025,0,0.025,5.28,0.78,5.3373026896,5.445,0.78,5.5005840598999995,0.025,0,0.025,5.42,0.78,5.4758378354
2019-06-18 12:00:00,5.273,0.76,5.3274880572,0.063,0,0.063,5.21,0.76,5.2651400741,5.4030000000000005,0.76,5.456189971,0.063,0,0.063,5.34,0.76,5.3938112685
2019-06-18 12:30:00,5.34,0.72,5.3883207032,0.09,0,0.09,5.25,0.72,5.2991414399,5.48,0.72,5.5270968872,0.09,0,0.09,5.39,0.72,5.4378764238
2019-06-18 13:00:00,5.379,0.7000000000000001,5.4243562752,0.099,0,0.099,5.28,0.7000000000000001,5.3261993954,5.509,0.6900000000000001,5.5520429573,0.099,0,0.099,5.41,0.6900000000000001,5.4538243463
2019-06-18 13:30:00,5.3465,0.64,5.3846691867,0.1365,0,0.1365,5.21,0.64,5.2491618379,5.4765,0.64,5.5137693323,0.1365,0,0.1365,5.34,0.64,5.3782153174000005
2019-06-18 14:00:00,5.234,0.68,5.2779878742,0.124,0,0.124,5.11,0.68,5.1550460716,5.364,0.68,5.4069303676,0.124,0,0.124,5.24,0.68,5.2839379254
2019-06-18 14:30:00,5.3465,0.67,5.3883172002,0.0965,0,0.0965,5.25,0.67,5.2925797113,5.4865,0.67,5.5272581132,0.0965,0,0.0965,5.39,0.67,5.4314823023
2019-06-18 15:00:00,5.2825,0.61,5.3176034311,0.0925,0,0.0925,5.19,0.61,5.2257248301,5.4225,0.61,5.4567028735,0.0925,0,0.0925,5.33,0.61,5.3647926335000005
2019-06-18 15:30:00,5.145,0.55,5.1743139642,0.045,0,0.045,5.1,0.55,5.1295711322,5.275,0.56,5.3046418352,0.045,0,0.045,5.23,0.56,5.2598954362
2019-06-18 16:00:00,5.2175,0.49,5.2404585916,0.0275,0,0.0275,5.19,0.49,5.213079704,5.3475,0.48,5.3689995576000005,0.0275,0,0.0275,5.32,0.48,5.3416102441
2019-06-18 16:30:00,5.4505,0.47000000000000003,5.4707266656,0.0205,0,0.0205,5.43,0.47000000000000003,5.4503027439,5.5905000000000005,0.46,5.6093930376,0.0205,0,0.0205,5.57,0.46,5.5889623366
2019-06-18 17:00:00,5.503,0.43,5.5197743613,0.013000000000000001,0,0.013000000000000001,5.49,0.43,5.5068139609,5.6530000000000005,0.42,5.668580863,0.013000000000000001,0,0.013000000000000001,5.64,0.42,5.6556166773
2019-06-18 17:30:00,5.6145,0.36,5.6260297058,0.0045000000000000005,0,0.0045000000000000005,5.61,0.36,5.6215389352,5.7645,0.34,5.7745181834,0.0045000000000000005,0,0.0045000000000000005,5.76,0.34,5.7700259965
2019-06-18 18:00:00,5.5515,0.32,5.5607150844,0.0315,0,0.0315,5.52,0.32,5.5292675826,5.7015,0.32,5.7104730321,0.0315,0,0.0315,5.67,0.32,5.6790228033
2019-06-18 18:30:00,5.4785,0.29,5.4861700894,0.0285,0,0.0285,5.45,0.29,5.4577101425,5.6185,0.28,5.6254726246,0.0285,0,0.0285,5.59,0.28,5.5970081293
2019-06-18 19:00:00,5.4705,0.31,5.4792764349,0.0005,0,0.0005,5.47,0.31,5.4787772358,5.6105,0.30000000000000004,5.6185149506,0.0005,0,0.0005,5.61,0.30000000000000004,5.6180156639
2019-06-18 19:30:00,5.4045,0.31,5.4133834383,0.0045000000000000005,0,0.0045000000000000005,5.4,0.31,5.408890829,5.5445,0.30000000000000004,5.5526102195,0.0045000000000000005,0,0.0045000000000000005,5.54,0.30000000000000004,5.5481167976
2019-06-18 20:00:00,5.2595,0.31,5.2686279286,0.0095,0,0.0095,5.25,0.31,5.2591444171,5.3895,0.30000000000000004,5.3978431109,0.0095,0,0.0095,5.38,0.30000000000000004,5.3883578202999995
2019-06-18 20:30:00,5.107,0.31,5.1164000039,0.007,0,0.007,5.1,0.31,5.1094128821,5.237,0.29,5.2450232602,0.007,0,0.007,5.23,0.29,5.2380339823
2019-06-18 21:00:00,4.996,0.29,5.0044096555,0.006,0,0.006,4.99,0.29,4.9984197503,5.126,0.29,5.1341967239,0.006,0,0.006,5.12,0.29,5.1282063141
2019-06-18 21:30:00,4.6925,0.25,4.6991548442,0.0025,0,0.0025,4.69,0.25,4.6966583866,4.8125,0.24,4.8184806993,0.0025,0,0.0025,4.8100000000000005,0.24,4.815983804
2019-06-18 22:00:00,4.45,0.25,4.4570169396,0.0,0,0.0,4.45,0.25,4.4570169396,4.5600000000000005,0.24,4.5663114217,0.0,0,0.0,4.5600000000000005,0.24,4.5663114217
2019-06-18 22:30:00,4.11,0.22,4.1158838662,0.0,0,0.0,4.11,0.22,4.1158838662,4.21,0.23,4.2162779795,0.0,0,0.0,4.21,0.23,4.2162779795
2019-06-18 23:00:00,3.75,0.25,3.7583240946,0.0,0,0.0,3.75,0.25,3.7583240946,3.85,0.23,3.8568640111,0.0,0,0.0,3.85,0.23,3.8568640111
2019-06-18 23:30:00,3.5300000000000002,-0.2,3.5356611829,0.0,0,0.0,3.5300000000000002,-0.2,3.5356611829,3.62,-0.13,3.622333502,0.0,0,0.0,3.62,-0.13,3.622333502
2019-06-19 00:00:00,3.14,-0.25,3.1499365073,0.0,0,0.0,3.14,-0.25,3.1499365073,3.22,-0.27,3.231300048,0.0,0,0.0,3.22,-0.27,3.231300048
2019-06-19 00:30:00,3.14,-0.22,3.1476975712,0.0,0,0.0,3.14,-0.22,3.1476975712,3.22,-0.23,3.228203835,0.0,0,0.0,3.22,-0.23,3.228203835
2019-06-19 01:00:00,3.0,-0.17,3.0048128061,0.0,0,0.0,3.0,-0.17,3.0048128061,3.08,-0.15,3.0836504341,0.0,0,0.0,3.08,-0.15,3.0836504341
2019-06-19 01:30:00,3.17,-0.23,3.1783328963,0.0,0,0.0,3.17,-0.23,3.1783328963,3.25,-0.26,3.260383413,0.0,0,0.0,3.25,-0.26,3.260383413
2019-06-19 02:00:00,3.13,-0.24,3.139187793,0.0,0,0.0,3.13,-0.24,3.139187793,3.21,-0.27,3.2213351269,0.0,0,0.0,3.21,-0.27,3.2213351269
2019-06-19 02:30:00,3.08,-0.24,3.0893364983,0.0,0,0.0,3.08,-0.24,3.0893364983,3.16,-0.27,3.1715138341,0.0,0,0.0,3.16,-0.27,3.1715138341
2019-06-19 03:00:00,2.92,-0.26,2.9315524897,0.0,0,0.0,2.92,-0.26,2.9315524897,2.99,-0.28,3.0030817505,0.0,0,0.0,2.99,-0.28,3.0030817505
2019-06-19 03:30:00,2.8200000000000003,-0.24,2.8301943396,0.0,0,0.0,2.8200000000000003,-0.24,2.8301943396,2.89,-0.26,2.9016719318,0.0,0,0.0,2.89,-0.26,2.9016719318
2019-06-19 04:00:00,2.8200000000000003,-0.24,2.8301943396,0.0,0,0.0,2.8200000000000003,-0.24,2.8301943396,2.89,-0.26,2.9016719318,0.0,0,0.0,2.89,-0.26,2.9016719318
2019-06-19 04:30:00,2.7800000000000002,-0.24,2.7903404810000003,0.0,0,0.0,2.7800000000000002,-0.24,2.7903404810000003,2.85,-0.26,2.8618350756,0.0,0,0.0,2.85,-0.26,2.8618350756
2019-06-19 05:00:00,2.815,-0.22,2.8235837158,0.055,0,0.055,2.76,-0.22,2.7687542325,2.895,-0.24,2.9049311524,0.055,0,0.055,2.84,-0.24,2.8501228043999998
2019-06-19 05:30:00,3.0055,0.19,3.0114996679,0.10550000000000001,0,0.10550000000000001,2.9,0.19,2.9062174729,3.0855,0.18,3.0907459051,0.10550000000000001,0,0.10550000000000001,2.98,0.18,2.9854312921
2019-06-19 06:00:00,3.1675,0.19,3.1731933836,0.14750000000000002,0,0.14750000000000002,3.02,0.19,3.0259709186,3.2475,0.19,3.2530533734000002,0.14750000000000002,0,0.14750000000000002,3.1,0.19,3.1058171228
2019-06-19 06:30:00,3.5855,0.21,3.591644505,0.1555,0,0.1555,3.43,0.21,3.4364225584,3.6855,0.19,3.6903943217,0.1555,0,0.1555,3.5300000000000002,0.19,3.5351096163999998
2019-06-19 07:00:00,4.078,0.22,4.08392997,0.138,0,0.138,3.94,0.22,3.9461373519,4.188,0.22,4.1937744336,0.138,0,0.138,4.05,0.22,4.0559709072
2019-06-19 07:30:00,4.751,0.31,4.7611029184,0.171,0,0.171,4.58,0.31,4.5904792778,4.871,0.30000000000000004,4.8802296053,0.171,0,0.171,4.7,0.30000000000000004,4.7095647357
2019-06-19 08:00:00,5.2615,0.41000000000000003,5.277450355,0.1715,0,0.1715,5.09,0.41000000000000003,5.1064860717,5.4015,0.4,5.416290451,0.1715,0,0.1715,5.23,0.4,5.2452740634
2019-06-19 08:30:00,5.372,0.5,5.3952186239,0.152,0,0.152,5.22,0.5,5.2438916846,5.5120000000000005,0.49,5.5337368929,0.152,0,0.152,5.36,0.49,5.3823507875
2019-06-19 09:00:00,5.3255,0.52,5.3508270622000005,0.2255,0,0.2255,5.1,0.52,5.1264412608,5.4555,0.51,5.4792864727,0.2255,0,0.2255,5.23,0.51,5.2548073228
2019-06-19 09:30:00,5.4685,0.62,5.5035345234,0.1885,0,0.1885,5.28,0.62,5.3162768927,5.6085,0.61,5.6415753341,0.1885,0,0.1885,5.42,0.61,5.4542185508
2019-06-19 10:00:00,5.388,0.67,5.4294975826,0.108,0,0.108,5.28,0.67,5.3223397111,5.5280000000000005,0.66,5.5672600083,0.108,0,0.108,5.42,0.66,5.4600366299
2019-06-19 10:30:00,5.2655,0.64,5.3042520915,0.1255,0,0.1255,5.14,0.64,5.1796911105,5.4055,0.64,5.4432554827,0.1255,0,0.1255,5.28,0.64,5.3186464444
2019-06-19 11:00:00,5.185,0.71,5.2333856155,0.125,0,0.125,5.06,0.71,5.1095694535,5.325,0.71,5.3721248124,0.125,0,0.125,5.2,0.71,5.2482473265
2019-06-19 11:30:00,5.223,0.74,5.2751615141,0.163,0,0.163,5.06,0.74,5.1138244006,5.3629999999999995,0.74,5.4138127969,0.163,0,0.163,5.2,0.74,5.2523899322
2019-06-19 12:00:00,4.9775,0.73,5.0307460928,0.1575,0,0.1575,4.82,0.73,4.8749666666,5.1075,0.73,5.159404641,0.1575,0,0.1575,4.95,0.73,5.0035387477
2019-06-19 12:30:00,4.9475,0.71,4.9981852957,0.14750000000000002,0,0.14750000000000002,4.8,0.71,4.8522262932,5.0675,0.71,5.1169967999,0.14750000000000002,0,0.14750000000000002,4.92,0.71,4.9709657009
2019-06-19 13:00:00,4.857,0.73,4.9115526058,0.157,0,0.157,4.7,0.73,4.7563536454,4.977,0.73,5.0302513854,0.157,0,0.157,4.82,0.73,4.8749666666
2019-06-19 13:30:00,4.6945,0.67,4.7420702494,0.17450000000000002,0,0.17450000000000002,4.52,0.67,4.5693872675,4.8145,0.67,4.8608960337,0.17450000000000002,0,0.17450000000000002,4.64,0.67,4.6881232919
2019-06-19 14:00:00,4.7379999999999995,0.6900000000000001,4.7879791144,0.168,0,0.168,4.57,0.6900000000000001,4.6217961876,4.858,0.6900000000000001,4.9067569738,0.168,0,0.168,4.69,0.6900000000000001,4.7404852072
2019-06-19 14:30:00,4.6145,0.65,4.6600547475,0.21450000000000002,0,0.21450000000000002,4.4,0.65,4.4477522413,4.7345,0.65,4.77891099,0.21450000000000002,0,0.21450000000000002,4.52,0.65,4.5664975638000005
2019-06-19 15:00:00,4.5495,0.64,4.594295403,0.23950000000000002,0,0.23950000000000002,4.31,0.64,4.3572583123,4.6595,0.64,4.7032478406,0.23950000000000002,0,0.23950000000000002,4.42,0.64,4.4660944907
2019-06-19 15:30:00,4.433,0.59,4.4720900036,0.213,0,0.213,4.22,0.59,4.2610444729,4.543,0.59,4.5811514928,0.213,0,0.213,4.33,0.59,4.3700114416
2019-06-19 16:00:00,4.5005,0.61,4.5416517095,0.2505,0,0.2505,4.25,0.61,4.293553307,4.6105,0.6000000000000001,4.6493774046,0.2505,0,0.2505,4.36,0.6000000000000001,4.4010907739
2019-06-19 16:30:00,4.6425,0.5,4.6693475187,0.3025,0,0.3025,4.34,0.5,4.3687069025,4.7525,0.49,4.777693612,0.3025,0,0.3025,4.45,0.49,4.4768962463
2019-06-19 17:00:00,4.8685,0.5,4.8941079116,0.1985,0,0.1985,4.67,0.5,4.696690324,4.9885,0.48,5.0115399081,0.1985,0,0.1985,4.79,0.48,4.8139900291
2019-06-19 17:30:00,4.8870000000000005,0.42,4.9050146789,0.187,0,0.187,4.7,0.42,4.7187286423,5.007,0.41000000000000003,5.0237584536,0.187,0,0.187,4.82,0.41000000000000003,4.8374063298
2019-06-19 18:00:00,4.8935,0.37,4.907468008,0.2735,0,0.2735,4.62,0.37,4.6347923362,5.0135,0.36,5.0264084842,0.2735,0,0.2735,4.74,0.36,4.7536512283
2019-06-19 18:30:00,5.021,0.33,5.0318327675,0.211,0,0.211,4.8100000000000005,0.33,4.8213068768,5.141,0.32,5.1509495241,0.211,0,0.211,4.93,0.32,4.9403744797
2019-06-19 19:00:00,5.0985,0.35000000000000003,5.1104992173,0.2285,0,0.2285,4.87,0.35000000000000003,4.8825608035,5.2285,0.34,5.2395431337,0.2285,0,0.2285,5.0,0.34,5.0115466674
2019-06-19 19:30:00,5.056,0.35000000000000003,5.0680998412,0.166,0,0.166,4.89,0.35000000000000003,4.9025095614000005,5.186,0.34,5.1971334407,0.166,0,0.166,5.02,0.34,5.0315007701
2019-06-19 20:00:00,4.883,0.30000000000000004,4.8922069662,0.17300000000000001,0,0.17300000000000001,4.71,0.30000000000000004,4.7195444695,5.003,0.28,5.0108291729,0.17300000000000001,0,0.17300000000000001,4.83,0.28,4.8381091348
2019-06-19 20:30:00,4.768,0.28,4.7762144005,0.298,0,0.298,4.47,0.28,4.4787609894,4.888,0.28,4.8960130719,0.298,0,0.298,4.59,0.28,4.5985323745999995
2019-06-19 21:00:00,4.6395,0.28,4.6479415067000005,0.1995,0,0.1995,4.44,0.28,4.4488200683,4.7595,0.27,4.7671522159,0.1995,0,0.1995,4.5600000000000005,0.27,4.5679864273
2019-06-19 21:30:00,4.4165,0.28,4.4253669057,0.10650000000000001,0,0.10650000000000001,4.31,0.28,4.3190855514,4.5365,0.27,4.5445277257,0.10650000000000001,0,0.10650000000000001,4.43,0.27,4.4382203641
2019-06-19 22:00:00,4.328,0.28,4.3370478439,0.11800000000000001,0,0.11800000000000001,4.21,0.28,4.21930089,4.438,0.27,4.4462055733,0.11800000000000001,0,0.11800000000000001,4.32,0.27,4.3284292763
2019-06-19 22:30:00,4.0875,0.12,4.0892610885,0.1275,0,0.1275,3.96,0.12,3.9618177646,4.1875,0.31,4.1989589484,0.1275,0,0.1275,4.06,0.31,4.0718177759
2019-06-19 23:00:00,3.7095000000000002,-0.05,3.7098369573000003,0.1395,0,0.1395,3.5700000000000003,-0.05,3.5703501229,3.8095,-0.05,3.8098281129,0.1395,0,0.1395,3.67,-0.05,3.6703405837
2019-06-19 23:30:00,3.428,-0.21,3.4344262985,0.108,0,0.108,3.32,-0.21,3.3266349364,3.518,-0.22,3.5248721963,0.108,0,0.108,3.41,-0.22,3.4170894047
2019-06-20 00:00:00,3.1305,-0.24,3.1396863299,0.1305,0,0.1305,3.0,-0.24,3.009584689,3.2105,-0.26,3.2210107497,0.1305,0,0.1305,3.08,-0.26,3.0909545451
2019-06-20 00:30:00,3.08,-0.24,3.0893364983,0.18,0,0.18,2.9,-0.24,2.9099140881,3.16,-0.26,3.1706781609,0.18,0,0.18,2.98,-0.26,2.9913207785
2019-06-20 01:00:00,2.9325,-0.23,2.9415057794,0.2025,0,0.2025,2.73,-0.23,2.7396715132000002,3.0025,-0.25,3.0128900162,0.2025,0,0.2025,2.8,-0.25,2.8111385594
2019-06-20 01:30:00,3.104,-0.23,3.1125095984,0.20400000000000001,0,0.20400000000000001,2.9,-0.23,2.909106392,3.184,-0.25,3.193799618,0.20400000000000001,0,0.20400000000000001,2.98,-0.25,2.9904681908
2019-06-20 02:00:00,3.045,-0.24,3.0544434845,0.215,0,0.215,2.83,-0.24,2.8401584463000003,3.115,-0.26,3.1258318893,0.215,0,0.215,2.9,-0.26,2.9116318449
2019-06-20 02:30:00,3.002,-0.24,3.0115783237,0.202,0,0.202,2.8,-0.24,2.8102668912,3.072,-0.26,3.0829829711,0.202,0,0.202,2.87,-0.26,2.8817529388
2019-06-20 03:00:00,2.8285,-0.24,2.8386638142000002,0.17850000000000002,0,0.17850000000000002,2.65,-0.24,2.6608457302,2.8885,-0.26,2.9001779687,0.17850000000000002,0,0.17850000000000002,2.71,-0.26,2.7224437552
2019-06-20 03:30:00,2.672,-0.7000000000000001,2.7621701613000003,0.152,0,0.152,2.52,-0.7000000000000001,2.6154158369,2.822,0.33,2.8412293114000002,0.152,0,0.152,2.67,0.33,2.6903159666
2019-06-20 04:00:00,2.6315,-0.86,2.7684638791,0.14150000000000001,0,0.14150000000000001,2.49,-0.86,2.6343310346,2.8115,0.54,2.8628887946,0.14150000000000001,0,0.14150000000000001,2.67,0.54,2.7240594707
2019-06-20 04:30:00,2.669,-0.85,2.8010821123,0.129,0,0.129,2.54,-0.85,2.6784510449,2.859,0.54,2.9095499652,0.129,0,0.129,2.73,0.54,2.7828941769
2019-06-20 05:00:00,2.684,-0.8,2.8006884868,0.154,0,0.154,2.5300000000000002,-0.8,2.653469427,2.864,0.56,2.9182350831,0.154,0,0.154,2.71,0.56,2.7672549575
2019-06-20 05:30:00,2.867,-0.21,2.8746806779,0.137,0,0.137,2.73,-0.21,2.7380650102,2.9370000000000003,-0.17,2.9419158724,0.137,0,0.137,2.8,-0.17,2.8051559671
2019-06-20 06:00:00,3.061,0.17,3.065717045,0.181,0,0.181,2.88,0.17,2.8850129982,3.1310000000000002,0.16,3.1350854853,0.181,0,0.181,2.95,0.16,2.9543357968
2019-06-20 06:30:00,3.5105,0.18,3.5151116981,0.18050000000000002,0,0.18050000000000002,3.33,0.18,3.3348613165,3.6005000000000003,0.16,3.6040533084,0.18050000000000002,0,0.18050000000000002,3.42,0.16,3.4237406444
2019-06-20 07:00:00,3.9205,0.25,3.9284628355,0.1605,0,0.1605,3.76,0.25,3.7683020049,4.0105,0.24,4.0176747317,0.1605,0,0.1605,3.85,0.24,3.8574732663
2019-06-20 07:30:00,4.5105,0.29,4.5198130769,0.1105,0,0.1105,4.4,0.29,4.4095464619,4.6205,0.28,4.6289761557,0.1105,0,0.1105,4.51,0.28,4.5186834366
2019-06-20 08:00:00,5.0415,0.41000000000000003,5.0581441508,0.1715,0,0.1715,4.87,0.41000000000000003,4.8872282533,5.1715,0.4,5.1869463319,0.1715,0,0.1715,5.0,0.4,5.0159744816
2019-06-20 08:30:00,5.116,0.56,5.1465576845,0.246,0,0.246,4.87,0.56,4.9020913904,5.246,0.55,5.2747526956,0.246,0,0.246,5.0,0.55,5.0301590432
2019-06-20 09:00:00,5.175,0.62,5.2120077705,0.20500000000000002,0,0.20500000000000002,4.97,0.62,5.0085227363,5.305,0.61,5.3399555242,0.20500000000000002,0,0.20500000000000002,5.1,0.61,5.1363508447
2019-06-20 09:30:00,5.275,0.66,5.3161287607,0.255,0,0.255,5.02,0.66,5.0632005688,5.415,0.65,5.4538724774,0.255,0,0.255,5.16,0.65,5.2007787878
2019-06-20 10:00:00,5.2845,0.7000000000000001,5.3306603953,0.2645,0,0.2645,5.02,0.7000000000000001,5.068569818,5.4245,0.7000000000000001,5.4694789743,0.2645,0,0.2645,5.16,0.7000000000000001,5.2072641569
2019-06-20 10:30:00,5.2235,0.66,5.2650310778,0.2535,0,0.2535,4.97,0.66,5.0136314184,5.3535,0.66,5.3940302419,0.2535,0,0.2535,5.1,0.66,5.1425285609
2019-06-20 11:00:00,5.1635,0.6900000000000001,5.2093984538,0.2735,0,0.2735,4.89,0.6900000000000001,4.9384410496,5.2935,0.68,5.3369974939,0.2735,0,0.2735,5.02,0.68,5.0658464248
2019-06-20 11:30:00,5.245,0.73,5.2955571001,0.295,0,0.295,4.95,0.73,5.0035387477,5.375,0.73,5.4243455826,0.295,0,0.295,5.08,0.73,5.1321827715
2019-06-20 12:00:00,5.3015,0.74,5.3528966224,0.4015,0,0.4015,4.9,0.74,4.9555625311,5.4315,0.74,5.4816778681,0.4015,0,0.4015,5.03,0.74,5.0841420122
2019-06-20 12:30:00,5.362,0.7000000000000001,5.4074988673,0.462,0,0.462,4.9,0.7000000000000001,4.9497474683,5.492,0.7000000000000001,5.5364306191,0.462,0,0.462,5.03,0.7000000000000001,5.0784741803
2019-06-20 13:00:00,5.0105,0.7000000000000001,5.0591610223,0.5305,0,0.5305,4.48,0.7000000000000001,4.5343577274,5.1205,0.7000000000000001,5.1681254097,0.5305,0,0.5305,4.59,0.7000000000000001,4.643070105
2019-06-20 13:30:00,4.9875,0.71,5.0377828705,0.5475,0,0.5475,4.44,0.71,4.4964096788,5.1075,0.71,5.156612866,0.5475,0,0.5475,4.5600000000000005,0.71,4.6149431199
2019-06-20 14:00:00,5.0695,0.71,5.1189774614,0.48950000000000005,0,0.48950000000000005,4.58,0.71,4.6347060317,5.1795,0.71,5.2279365193,0.48950000000000005,0,0.48950000000000005,4.69,0.71,4.7434375721
2019-06-20 14:30:00,5.0185,0.67,5.0630269849,0.4685,0,0.4685,4.55,0.67,4.5990651224,5.1385,0.67,5.1819959716,0.4685,0,0.4685,4.67,0.67,4.7178172919
2019-06-20 15:00:00,4.9535,0.7000000000000001,5.0027154876,0.4435,0,0.4435,4.51,0.7000000000000001,4.5640004382,5.0735,0.7000000000000001,5.1215624813,0.4435,0,0.4435,4.63,0.7000000000000001,4.6826167898
2019-06-20 15:30:00,4.6095,0.66,4.6565105229,0.46950000000000003,0,0.46950000000000003,4.14,0.66,4.1922786167,4.7095,0.66,4.7555220796,0.46950000000000003,0,0.46950000000000003,4.24,0.66,4.291060475
2019-06-20 16:00:00,4.648,0.61,4.6878570797,0.458,0,0.458,4.19,0.61,4.2341705209,4.758,0.6000000000000001,4.7956818076,0.458,0,0.458,4.3,0.6000000000000001,4.3416586692
2019-06-20 16:30:00,4.805,0.54,4.8352481839,0.365,0,0.365,4.44,0.54,4.4727172949,4.915,0.53,4.9434931981,0.365,0,0.365,4.55,0.53,4.5807641284
2019-06-20 17:00:00,5.156,0.44,5.1747401867,0.226,0,0.226,4.93,0.44,4.9495959431,5.276,0.44,5.2943154421,0.226,0,0.226,5.05,0.44,5.0691320756
2019-06-20 17:30:00,5.1755,0.39,5.1901734316,0.2655,0,0.2655,4.91,0.39,4.9254644451,5.3055,0.38,5.3190911113,0.2655,0,0.2655,5.04,0.38,5.0543050957
2019-06-20 18:00:00,5.1665,0.33,5.1770283223,0.35650000000000004,0,0.35650000000000004,4.8100000000000005,0.33,4.8213068768,5.2965,0.32,5.3061579556,0.35650000000000004,0,0.35650000000000004,4.94,0.32,4.9503535227
2019-06-20 18:30:00,5.168,0.30000000000000004,5.1767001072,0.23800000000000002,0,0.23800000000000002,4.93,0.30000000000000004,4.9391193547,5.298,0.28,5.3053938591,0.23800000000000002,0,0.23800000000000002,5.06,0.28,5.0677411141
2019-06-20 19:00:00,5.138,0.31,5.1473433925,0.248,0,0.248,4.89,0.31,4.8998163231,5.268,0.30000000000000004,5.2765352268,0.248,0,0.248,5.02,0.30000000000000004,5.0289561541
2019-06-20 19:30:00,5.0955,0.31,5.1049211796,0.34550000000000003,0,0.34550000000000003,4.75,0.31,4.7601050409,5.2155,0.30000000000000004,5.2241210026000005,0.34550000000000003,0,0.34550000000000003,4.87,0.30000000000000004,4.8792314969
2019-06-20 20:00:00,4.947,0.27,4.954362623,0.197,0,0.197,4.75,0.27,4.7576674957,5.067,0.25,5.0731636086,0.197,0,0.197,4.87,0.25,4.8764126158
2019-06-20 20:30:00,4.841,0.28,4.8490907395,0.171,0,0.171,4.67,0.28,4.678386474,4.961,0.27,4.9683418763,0.171,0,0.171,4.79,0.27,4.7976035684
2019-06-20 21:00:00,4.6345,0.28,4.6429505974000005,0.0945,0,0.0945,4.54,0.28,4.5486261662,4.7545,0.26,4.7616037477,0.0945,0,0.0945,4.66,0.26,4.6672475829
2019-06-20 21:30:00,4.4,0.25,4.4070965499,0.13,0,0.13,4.27,0.25,4.2773122402,4.51,0.26,4.5174882402000005,0.13,0,0.13,4.38,0.26,4.3877101089
2019-06-20 22:00:00,4.3435,0.25,4.3506887098,0.17350000000000002,0,0.17350000000000002,4.17,0.25,4.177487283,4.4535,0.26,4.4610830804,0.17350000000000002,0,0.17350000000000002,4.28,0.26,4.287889924
2019-06-20 22:30:00,4.1635,0.13,4.165529048,0.1935,0,0.1935,3.9699999999999998,0.13,3.9721278932,4.2735,0.22,4.2791590587,0.1935,0,0.1935,4.08,0.22,4.0859270674
2019-06-20 23:00:00,3.8005,0.23,3.8074532499,0.21050000000000002,0,0.21050000000000002,3.59,0.23,3.5973601432,3.9005,0.22,3.9066994061,0.21050000000000002,0,0.21050000000000002,3.69,0.22,3.6965524479000003
2019-06-20 23:30:00,3.5455,0.23,3.5529523287,0.2255,0,0.2255,3.32,0.23,3.3279573315,3.6355,0.22,3.642150498,0.2255,0,0.2255,3.41,0.22,3.4170894047
2019-06-21 00:00:00,3.22,0.08,3.2209936355,0.22,0,0.22,3.0,0.08,3.0010664771,3.3,0.15,3.3034073318,0.22,0,0.22,3.08,0.15,3.0836504341
2019-06-21 00:30:00,3.069,-0.23,3.0776063751,0.189,0,0.189,2.88,-0.23,2.8891694308,3.1390000000000002,-0.24,3.148161527,0.189,0,0.189,2.95,-0.24,2.9597466108
2019-06-21 01:00:00,2.952,-0.27,2.9643218449,0.212,0,0.212,2.74,-0.27,2.7532707822,3.032,-0.11,3.0339947264,0.212,0,0.212,2.8200000000000003,-0.11,2.8221445746000002
2019-06-21 01:30:00,3.0565,-0.25,3.0667070695,0.2265,0,0.2265,2.83,-0.25,2.8410209433,3.1265,-0.28,3.139012942,0.2265,0,0.2265,2.9,-0.28,2.9134858846
2019-06-21 02:00:00,3.0065,-0.25,3.0168762404,0.2665,0,0.2665,2.74,-0.25,2.7513814712,3.0765,-0.28,3.0892154748,0.2665,0,0.2665,2.81,-0.28,2.8239157211
2019-06-21 02:30:00,2.9815,-0.25,2.9919629426,0.2715,0,0.2715,2.71,-0.25,2.7215069355,3.0515,-0.28,3.0643192148,0.2715,0,0.2715,2.7800000000000002,-0.28,2.7940651388
2019-06-21 03:00:00,2.84,-0.25,2.8509822869,0.34,0,0.34,2.5,-0.25,2.5124689053,2.91,-0.28,2.9234397548,0.34,0,0.34,2.5700000000000003,-0.28,2.585207922
2019-06-21 03:30:00,2.723,-0.25,2.7344522303,0.28300000000000003,0,0.28300000000000003,2.44,-0.25,2.4527739398,2.783,-0.27,2.7960667016,0.28300000000000003,0,0.28300000000000003,2.5,-0.27,2.5145377309
2019-06-21 04:00:00,2.657,-0.27,2.6706832459000003,0.127,0,0.127,2.5300000000000002,-0.27,2.5443663258,2.727,-0.29,2.7423765241,0.127,0,0.127,2.6,-0.29,2.6161230858
2019-06-21 04:30:00,2.678,-0.25,2.6896438426,0.108,0,0.108,2.5700000000000003,-0.25,2.582130903,2.748,-0.28,2.7622280862,0.108,0,0.108,2.64,-0.28,2.6548069610000002
2019-06-21 05:00:00,2.799,-0.2,2.8061363117,0.079,0,0.079,2.7199999999999998,-0.2,2.7273430294,2.879,-0.23,2.8881726056,0.079,0,0.079,2.8,-0.23,2.8094305473
2019-06-21 05:30:00,2.8529999999999998,-0.21,2.8607182664,0.10300000000000001,0,0.10300000000000001,2.75,-0.21,2.7580065265,2.923,-0.23,2.9320349589,0.10300000000000001,0,0.10300000000000001,2.8200000000000003,-0.23,2.8293638861
2019-06-21 06:00:00,3.067,0.12,3.0693466732,0.057,0,0.057,3.01,0.12,3.0123910769,3.147,0.22,3.154680491,0.057,0,0.057,3.09,0.22,3.0978218154
2019-06-21 06:30:00,3.464,0.19,3.4692068258,0.024,0,0.024,3.44,0.19,3.4452430974,3.5540000000000003,0.18,3.5585553248,0.024,0,0.024,3.5300000000000002,0.18,3.5345862558
2019-06-21 07:00:00,3.799,0.24,3.8065733935,0.009000000000000001,0,0.009000000000000001,3.79,0.24,3.7975913419,3.899,0.23,3.9057778995,0.009000000000000001,0,0.009000000000000001,3.89,0.23,3.8967935537000002
2019-06-21 07:30:00,4.472,0.31,4.4827317564,0.022,0,0.022,4.45,0.31,4.4607846843,4.592,0.30000000000000004,4.6017892173,0.022,0,0.022,4.57,0.30000000000000004,4.5798362416
2019-06-21 08:00:00,4.9025,0.39,4.9179880287,0.0425,0,0.0425,4.86,0.39,4.8756230371000004,5.0425,0.41000000000000003,5.0591408609,0.0425,0,0.0425,5.0,0.41000000000000003,5.016781837
2019-06-21 08:30:00,5.018,0.5,5.0428487981,0.068,0,0.068,4.95,0.5,4.9751884386,5.148,0.49,5.1712671561,0.068,0,0.068,5.08,0.49,5.1035771768
2019-06-21 09:00:00,5.0725,0.59,5.1066971958,0.0825,0,0.0825,4.99,0.59,5.0247587007,5.2025,0.59,5.2358481882,0.0825,0,0.0825,5.12,0.59,5.153882032
2019-06-21 09:30:00,5.044,0.66,5.0869967564,0.084,0,0.084,4.96,0.66,5.0037186172,5.174,0.66,5.2159252295,0.084,0,0.084,5.09,0.66,5.1326114211
2019-06-21 10:00:00,4.92,0.6900000000000001,4.9681485485,0.07,0,0.07,4.85,0.6900000000000001,4.8988365966,5.05,0.6900000000000001,5.096920639,0.07,0,0.07,4.98,0.6900000000000001,5.0275739676
2019-06-21 10:30:00,4.8335,0.6900000000000001,4.8825016385,0.0635,0,0.0635,4.77,0.6900000000000001,4.81964729,4.9635,0.6900000000000001,5.0112306123,0.0635,0,0.0635,4.9,0.6900000000000001,4.9483431571
2019-06-21 11:00:00,4.76,0.6900000000000001,4.8097505133,0.06,0,0.06,4.7,0.6900000000000001,4.7503789323,4.88,0.6900000000000001,4.9285393374,0.06,0,0.06,4.82,0.6900000000000001,4.8691375006
2019-06-21 11:30:00,4.7905,0.73,4.8458013011,0.0405,0,0.0405,4.75,0.73,4.8057673685,4.9205000000000005,0.72,4.9728985763,0.0405,0,0.0405,4.88,0.72,4.932828803
2019-06-21 12:00:00,4.6915,0.73,4.7479545333,0.0415,0,0.0415,4.65,0.73,4.7069523048,4.8115,0.72,4.865072687,0.0415,0,0.0415,4.77,0.72,4.824033582
2019-06-21 12:30:00,4.6195,0.68,4.6692804853,0.0395,0,0.0395,4.58,0.68,4.630205179,4.7395,0.68,4.7880330252,0.0395,0,0.0395,4.7,0.68,4.7489367231
2019-06-21 13:00:00,4.4879999999999995,0.66,4.5362698332,0.038,0,0.038,4.45,0.66,4.4986775835,4.608,0.66,4.6550256713,0.038,0,0.038,4.57,0.66,4.6174126954
2019-06-21 13:30:00,4.3265,0.64,4.3735800267,0.026500000000000003,0,0.026500000000000003,4.3,0.64,4.3473670192,4.4365,0.63,4.4810079502,0.026500000000000003,0,0.026500000000000003,4.41,0.63,4.4547727215
2019-06-21 14:00:00,4.3785,0.67,4.429465233,0.018500000000000003,0,0.018500000000000003,4.36,0.67,4.4111789807,4.4885,0.67,4.538230079,0.018500000000000003,0,0.018500000000000003,4.47,0.67,4.5199336278
2019-06-21 14:30:00,4.365,0.67,4.4161210355,0.035,0,0.035,4.33,0.67,4.3815294133,4.475,0.67,4.5248784514,0.035,0,0.035,4.44,0.67,4.4902672526
2019-06-21 15:00:00,4.308,0.65,4.3567607233,0.028,0,0.028,4.28,0.65,4.3290761139,4.418,0.65,4.4655597633,0.028,0,0.028,4.39,0.65,4.4378598446
2019-06-21 15:30:00,4.2835,0.58,4.3225886052,0.043500000000000004,0,0.043500000000000004,4.24,0.58,4.2794859504,4.3935,0.5700000000000001,4.4303207841,0.043500000000000004,0,0.043500000000000004,4.35,0.5700000000000001,4.3871858862
2019-06-21 16:00:00,4.3525,0.49,4.3799950057,0.0425,0,0.0425,4.31,0.49,4.3377644012,4.4625,0.49,4.4893213574,0.0425,0,0.0425,4.42,0.49,4.4470776921
2019-06-21 16:30:00,4.376,0.38,4.3924680989,0.026000000000000002,0,0.026000000000000002,4.35,0.38,4.3665661566,4.496,0.43,4.5165159138,0.026000000000000002,0,0.026000000000000002,4.47,0.43,4.490634699
2019-06-21 17:00:00,4.4995,0.39,4.5163702517,0.029500000000000002,0,0.029500000000000002,4.47,0.39,4.4869811678,4.6095,0.38,4.6251367818,0.029500000000000002,0,0.029500000000000002,4.58,0.38,4.5957371552
2019-06-21 17:30:00,4.6645,0.39,4.6807756035,0.0345,0,0.0345,4.63,0.39,4.6463964532,4.7845,0.38,4.7995666731,0.0345,0,0.0345,4.75,0.38,4.7651757575
2019-06-21 18:00:00,4.5809999999999995,0.35000000000000003,4.5943509879,0.011,0,0.011,4.57,0.35000000000000003,4.58338303,4.691,0.34,4.7033053271,0.011,0,0.011,4.68,0.34,4.6923341739
2019-06-21 18:30:00,4.535,0.33,4.5469907631,0.005,0,0.005,4.53,0.33,4.542003963,4.645,0.32,4.6560095576,0.005,0,0.005,4.64,0.32,4.6510213932
2019-06-21 19:00:00,4.5615,0.34,4.5741537195,0.0015,0,0.0015,4.5600000000000005,0.34,4.5726578704000005,4.6815,0.33,4.6931164752,0.0015,0,0.0015,4.68,0.33,4.6916201892
2019-06-21 19:30:00,4.493,0.34,4.5058460915000005,0.003,0,0.003,4.49,0.34,4.5028546501,4.6129999999999995,0.33,4.6247885357000005,0.003,0,0.003,4.61,0.33,4.6217961876
2019-06-21 20:00:00,4.39,0.30000000000000004,4.4002386299000005,0.0,0,0.0,4.39,0.30000000000000004,4.4002386299000005,4.5,0.29,4.5093347625,0.0,0,0.0,4.5,0.29,4.5093347625
2019-06-21 20:30:00,4.36,0.30000000000000004,4.3703089136,0.0,0,0.0,4.36,0.30000000000000004,4.3703089136,4.48,0.29,4.4893763487000005,0.0,0,0.0,4.48,0.29,4.4893763487000005
2019-06-21 21:00:00,4.2,0.26,4.2080399238,0.0,0,0.0,4.2,0.26,4.2080399238,4.31,0.25,4.3172444916,0.0,0,0.0,4.31,0.25,4.3172444916
2019-06-21 21:30:00,4.03,0.26,4.0383783874,0.0,0,0.0,4.03,0.26,4.0383783874,4.14,0.25,4.1475414404,0.0,0,0.0,4.14,0.25,4.1475414404
2019-06-21 22:00:00,3.9699999999999998,0.26,3.9785047442,0.0,0,0.0,3.9699999999999998,0.26,3.9785047442,4.08,0.25,4.0876521378,0.0,0,0.0,4.08,0.25,4.0876521378
2019-06-21 22:30:00,3.85,0.25,3.8581083447999998,0.0,0,0.0,3.85,0.25,3.8581083447999998,3.95,0.24,3.9572844224,0.0,0,0.0,3.95,0.24,3.9572844224
2019-06-21 23:00:00,3.6,0.25,3.6086701152,0.0,0,0.0,3.6,0.25,3.6086701152,3.69,0.24,3.6977966412,0.0,0,0.0,3.69,0.24,3.6977966412
2019-06-21 23:30:00,3.39,0.23,3.3977934016,0.0,0,0.0,3.39,0.23,3.3977934016,3.47,0.23,3.4776141247,0.0,0,0.0,3.47,0.23,3.4776141247
2019-06-22 00:00:00,3.11,-0.19,3.115798453,0.0,0,0.0,3.11,-0.19,3.115798453,3.19,-0.22,3.1975772078,0.0,0,0.0,3.19,-0.22,3.1975772078
2019-06-22 00:30:00,3.02,-0.25,3.030330015,0.0,0,0.0,3.02,-0.25,3.030330015,3.09,-0.28,3.102660149,0.0,0,0.0,3.09,-0.28,3.102660149
2019-06-22 01:00:00,2.88,-0.45,2.9149442533,0.0,0,0.0,2.88,-0.45,2.9149442533,2.98,0.18,2.9854312921,0.0,0,0.0,2.98,0.18,2.9854312921
2019-06-22 01:30:00,2.96,-0.28,2.9732137495,0.0,0,0.0,2.96,-0.28,2.9732137495,3.04,-0.30000000000000004,3.0547667669,0.0,0,0.0,3.04,-0.30000000000000004,3.0547667669
2019-06-22 02:00:00,2.92,-0.28,2.9333939388,0.0,0,0.0,2.92,-0.28,2.9333939388,2.99,-0.30000000000000004,3.0050124792,0.0,0,0.0,2.99,-0.30000000000000004,3.0050124792
2019-06-22 02:30:00,2.85,-0.28,2.8637213552,0.0,0,0.0,2.85,-0.28,2.8637213552,2.93,-0.30000000000000004,2.945318319,0.0,0,0.0,2.93,-0.30000000000000004,2.945318319
2019-06-22 03:00:00,2.67,-0.29,2.6857028875,0.0,0,0.0,2.67,-0.29,2.6857028875,2.74,-0.31,2.7574807343,0.0,0,0.0,2.74,-0.31,2.7574807343
2019-06-22 03:30:00,2.64,-0.28,2.6548069610000002,0.0,0,0.0,2.64,-0.28,2.6548069610000002,2.7,-0.31,2.7177380301,0.0,0,0.0,2.7,-0.31,2.7177380301
2019-06-22 04:00:00,2.5484999999999998,-0.30000000000000004,2.5660966954,0.018500000000000003,0,0.018500000000000003,2.5300000000000002,-0.30000000000000004,2.5477244749,2.6085000000000003,-0.33,2.6292912068,0.018500000000000003,0,0.018500000000000003,2.59,-0.33,2.6109385286
2019-06-22 04:30:00,2.5605,-0.29,2.5768702431,0.07050000000000001,0,0.07050000000000001,2.49,-0.29,2.5068306684,2.6305,-0.32,2.6498924978,0.07050000000000001,0,0.07050000000000001,2.56,-0.32,2.5799224795
2019-06-22 05:00:00,2.568,-0.26,2.5811284354,0.058,0,0.058,2.51,-0.26,2.5234302051,2.628,-0.29,2.6439523445,0.058,0,0.058,2.5700000000000003,-0.29,2.5863101129
2019-06-22 05:30:00,2.6515,-0.24,2.6623396196,0.0415,0,0.0415,2.61,-0.24,2.6210112552,2.7215,-0.27,2.734860554,0.0415,0,0.0415,2.68,-0.27,2.6935664091
2019-06-22 06:00:00,2.7025,-0.24,2.7131358702,0.0425,0,0.0425,2.66,-0.24,2.6708051221,2.7725,-0.26,2.7846644770999998,0.0425,0,0.0425,2.73,-0.26,2.7423530043
2019-06-22 06:30:00,3.0075,-0.21,3.014822756,0.0475,0,0.0475,2.96,-0.21,2.9674399741,3.0875,-0.22,3.0953281328,0.0475,0,0.0475,3.04,-0.22,3.0479501308
2019-06-22 07:00:00,3.132,-0.19,3.1377577982,0.052000000000000005,0,0.052000000000000005,3.08,-0.19,3.0858548248,3.212,-0.21,3.2188575613,0.052000000000000005,0,0.052000000000000005,3.16,-0.21,3.1669701609
2019-06-22 07:30:00,3.4295,0.2,3.435326804,0.0695,0,0.0695,3.36,0.2,3.3659471178,3.5195,0.2,3.5251780451,0.0695,0,0.0695,3.45,0.2,3.4557922391
2019-06-22 08:00:00,3.693,0.24,3.700790321,0.123,0,0.123,3.5700000000000003,0.24,3.5780581326,3.793,0.23,3.7999669735,0.123,0,0.123,3.67,0.23,3.6772000218
2019-06-22 08:30:00,3.9335,0.28,3.9434530871,0.1835,0,0.1835,3.75,0.28,3.7604388042,4.0335,0.27,4.0425267161,0.1835,0,0.1835,3.85,0.27,3.8594559202000003
2019-06-22 09:00:00,4.1055,0.31,4.1171871769,0.2255,0,0.2255,3.88,0.31,3.8923643201,4.2055,0.30000000000000004,4.2161866953,0.2255,0,0.2255,3.98,0.30000000000000004,3.9912905181
2019-06-22 09:30:00,4.2655,0.36,4.2806646972,0.1855,0,0.1855,4.08,0.36,4.0958515598,4.3755,0.35000000000000003,4.3894760792,0.1855,0,0.1855,4.19,0.35000000000000003,4.204592727
