Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-22 10:00:00,4.21,0.35000000000000003,4.2245236418,0.22,0,0.22,3.99,0.35000000000000003,4.0053214603,4.32,0.34,4.3333589743,0.22,0,0.22,4.1,0.34,4.1140734072
2019-06-22 10:30:00,4.161,0.37,4.1774179824,0.201,0,0.201,3.96,0.37,3.9772477921,4.261,0.37,4.2770341359,0.201,0,0.201,4.06,0.37,4.0768247448
2019-06-22 11:00:00,4.0015,0.4,4.021442807,0.2715,0,0.2715,3.73,0.4,3.7513864104,4.0915,0.39,4.1100452856,0.2715,0,0.2715,3.8200000000000003,0.39,3.8398567681999998
2019-06-22 11:30:00,3.9045,0.36,3.9210611128,0.2545,0,0.2545,3.65,0.36,3.6677104575,3.9945,0.35000000000000003,4.0098042658,0.2545,0,0.2545,3.74,0.35000000000000003,3.7563413050000003
2019-06-22 12:00:00,3.753,0.31,3.7657813266,0.253,0,0.253,3.5,0.31,3.5137017517,3.843,0.30000000000000004,3.8546918165,0.253,0,0.253,3.59,0.30000000000000004,3.6025130118
2019-06-22 12:30:00,3.715,0.31,3.7279116138,0.315,0,0.315,3.4,0.31,3.4141031033,3.795,0.30000000000000004,3.8068392401,0.315,0,0.315,3.48,0.30000000000000004,3.4929070987
2019-06-22 13:00:00,3.606,0.31,3.6193004849,0.326,0,0.326,3.2800000000000002,0.31,3.2946168214,3.686,0.30000000000000004,3.6981882051,0.326,0,0.326,3.36,0.30000000000000004,3.3733662712
2019-06-22 13:30:00,3.3775,0.28,3.3890863444,0.3975,0,0.3975,2.98,0.28,2.9931254568,3.4475,0.28,3.4588518688,0.3975,0,0.3975,3.05,0.28,3.0628254929
2019-06-22 14:00:00,3.297,0.27,3.3080370312,0.387,0,0.387,2.91,0.27,2.9224989306999998,3.377,0.26,3.3869940951,0.387,0,0.387,2.99,0.26,3.001283059
2019-06-22 14:30:00,3.1965,0.25,3.2062614132,0.42650000000000005,0,0.42650000000000005,2.77,0.25,2.7812587079,3.2665,0.24,3.2753049095,0.42650000000000005,0,0.42650000000000005,2.84,0.24,2.8501228043999998
2019-06-22 15:00:00,3.269,0.27,3.2801312474,0.429,0,0.429,2.84,0.27,2.8528056366000003,3.349,0.25,3.3583181803,0.429,0,0.429,2.92,0.25,2.9306825144
2019-06-22 15:30:00,3.3625,0.25,3.3717808722,0.47250000000000003,0,0.47250000000000003,2.89,0.25,2.900792995,3.4425,0.25,3.4515657679,0.47250000000000003,0,0.47250000000000003,2.9699999999999998,0.25,2.9805033132
2019-06-22 16:00:00,3.5404999999999998,0.21,3.5467224659000003,0.4305,0,0.4305,3.11,0.21,3.1170819688,3.6205,0.2,3.626019891,0.4305,0,0.4305,3.19,0.2,3.1962634435
2019-06-22 16:30:00,3.5324999999999998,0.23,3.5399796963,0.42250000000000004,0,0.42250000000000004,3.11,0.23,3.1184932259,3.6125,0.21,3.6185986583,0.42250000000000004,0,0.42250000000000004,3.19,0.21,3.196904753
2019-06-22 17:00:00,3.862,0.23,3.868842721,0.462,0,0.462,3.4,0.23,3.4077705322,3.952,0.21,3.9575755204,0.462,0,0.462,3.49,0.21,3.496312343
2019-06-22 17:30:00,4.2585,0.21,4.2636747355,0.42850000000000005,0,0.42850000000000005,3.83,0.21,3.8357528596,4.3485,0.2,4.3530968574,0.42850000000000005,0,0.42850000000000005,3.92,0.2,3.9250987249
2019-06-22 18:00:00,4.2885,0.22,4.2941392909000005,0.4485,0,0.4485,3.84,0.22,3.8462969204,4.3885,0.2,4.3930550019,0.4485,0,0.4485,3.94,0.2,3.9450728764000003
2019-06-22 18:30:00,4.3425,0.2,4.3471032021,0.36250000000000004,0,0.36250000000000004,3.98,0.2,3.9850219573,4.4425,0.2,4.4469996908,0.36250000000000004,0,0.36250000000000004,4.08,0.2,4.0848990196
2019-06-22 19:00:00,4.427,0.2,4.4315154293,0.247,0,0.247,4.18,0.2,4.1847819537,4.527,0.2,4.5314157832,0.247,0,0.247,4.28,0.2,4.284670349
2019-06-22 19:30:00,4.33,0.2,4.3346164767,0.23,0,0.23,4.1,0.2,4.1048751504,4.44,0.2,4.4445022218,0.23,0,0.23,4.21,0.2,4.2147479165
2019-06-22 20:00:00,4.255,-0.14,4.2573025497,0.225,0,0.225,4.03,-0.14,4.0324310285,4.365,0.43,4.3861287031,0.225,0,0.225,4.14,0.43,4.1622710147
2019-06-22 20:30:00,4.1085,-0.02,4.1085486793,0.1085,0,0.1085,4.0,-0.02,4.0000499997,4.2185,-0.16,4.2215331634,0.1085,0,0.1085,4.11,-0.16,4.1131131762
2019-06-22 21:00:00,3.989,0.04,3.9892005465,0.189,0,0.189,3.8,0.04,3.8002105205000003,4.089,0.09,4.0899903423,0.189,0,0.189,3.9,0.09,3.9010383233
2019-06-22 21:30:00,3.7945,-0.24,3.8020823570999998,0.14450000000000002,0,0.14450000000000002,3.65,-0.24,3.6578819008,3.8945,-0.25,3.9025158872,0.14450000000000002,0,0.14450000000000002,3.75,-0.25,3.7583240946
2019-06-22 22:00:00,3.7605,0.04,3.7607127317,0.1405,0,0.1405,3.62,0.04,3.6202209877,3.8605,0.03,3.8606165635,0.1405,0,0.1405,3.7199999999999998,0.03,3.7201209658
2019-06-22 22:30:00,3.593,-0.16,3.5965607182,0.183,0,0.183,3.41,-0.16,3.413751602,3.683,-0.1,3.6843573388,0.183,0,0.183,3.5,-0.1,3.50142828
2019-06-22 23:00:00,3.3785,-0.23,3.3863198682,0.1985,0,0.1985,3.18,-0.23,3.1883067606,3.4585,-0.2,3.4642780271999998,0.1985,0,0.1985,3.26,-0.2,3.2661292075
2019-06-22 23:30:00,3.165,-0.26,3.1756613484,0.265,0,0.265,2.9,-0.26,2.9116318449,3.235,-0.28,3.2470948554,0.265,0,0.265,2.9699999999999998,-0.28,2.9831694555
2019-06-23 00:00:00,2.9525,-0.26,2.9639258172,0.21250000000000002,0,0.21250000000000002,2.74,-0.26,2.7523081223,3.0225,-0.28,3.0354416894,0.21250000000000002,0,0.21250000000000002,2.81,-0.28,2.8239157211
2019-06-23 00:30:00,2.942,-0.26,2.9534664379,0.242,0,0.242,2.7,-0.26,2.7124896313,3.012,-0.28,3.0249866115,0.242,0,0.242,2.77,-0.28,2.7841156585
2019-06-23 01:00:00,2.794,-0.24,2.8042888582,0.294,0,0.294,2.5,-0.24,2.5114935795,2.864,-0.26,2.8757774601,0.294,0,0.294,2.5700000000000003,-0.26,2.5831182706
2019-06-23 01:30:00,2.923,-0.25,2.9336715903,0.323,0,0.323,2.6,-0.25,2.6119915773,2.993,-0.28,3.0060686952,0.323,0,0.323,2.67,-0.28,2.6846415031
2019-06-23 02:00:00,2.9015,-0.25,2.9122503756,0.2715,0,0.2715,2.63,-0.25,2.6418554086,2.9715,-0.28,2.9846628369,0.2715,0,0.2715,2.7,-0.28,2.7144796923000003
2019-06-23 02:30:00,2.8115,-0.26,2.8234964583,0.2715,0,0.2715,2.54,-0.26,2.5532724101,2.8815,-0.28,2.895072063,0.2715,0,0.2715,2.61,-0.28,2.6249761904
2019-06-23 03:00:00,2.6585,-0.26,2.6711836796,0.41850000000000004,0,0.41850000000000004,2.24,-0.26,2.2550388023,2.7085,-0.29,2.7239809562,0.41850000000000004,0,0.41850000000000004,2.29,-0.29,2.3082894099
2019-06-23 03:30:00,2.567,-0.24,2.5781949111999998,0.467,0,0.467,2.1,-0.24,2.1136697945,2.617,-0.27,2.6308912938,0.467,0,0.467,2.15,-0.27,2.1668871683
2019-06-23 04:00:00,2.497,-0.26,2.5104997510000002,0.457,0,0.457,2.04,-0.26,2.0565018843,2.547,-0.29,2.5634564556,0.457,0,0.457,2.09,-0.29,2.1100236965
2019-06-23 04:30:00,2.508,-0.26,2.5214408579,0.298,0,0.298,2.21,-0.26,2.2252415599,2.568,-0.29,2.5843227353,0.298,0,0.298,2.27,-0.29,2.2884492566
2019-06-23 05:00:00,2.461,-0.25,2.4736654988,0.341,0,0.341,2.12,-0.25,2.134689673,2.521,-0.27,2.5354173227,0.341,0,0.341,2.18,-0.27,2.1966565503
2019-06-23 05:30:00,2.425,-0.25,2.4378525386,0.425,0,0.425,2.0,-0.25,2.0155644371,2.475,-0.28,2.4907880279,0.425,0,0.425,2.05,-0.28,2.0690335908
2019-06-23 06:00:00,2.4495,-0.25,2.4622246547,0.35950000000000004,0,0.35950000000000004,2.09,-0.25,2.1048990475,2.4995,-0.28,2.515134241,0.35950000000000004,0,0.35950000000000004,2.14,-0.28,2.1582400237
2019-06-23 06:30:00,2.5835,-0.25,2.5955678088000003,0.47350000000000003,0,0.47350000000000003,2.11,-0.25,2.1247588098,2.6435,-0.27,2.6572527637,0.47350000000000003,0,0.47350000000000003,2.17,-0.27,2.1867327226
2019-06-23 07:00:00,2.6545,-0.23,2.6644455801999998,0.3245,0,0.3245,2.33,-0.23,2.3413244115,2.7145,-0.26,2.7269232204,0.3245,0,0.3245,2.39,-0.26,2.4041006634
2019-06-23 07:30:00,2.8405,-0.23,2.8497965278,0.3105,0,0.3105,2.5300000000000002,-0.23,2.540433034,2.9005,-0.26,2.9121298477,0.3105,0,0.3105,2.59,-0.26,2.6030174798
2019-06-23 08:00:00,3.0735,-0.23,3.0820938094,0.2335,0,0.2335,2.84,-0.23,2.8492981592,3.1535,-0.24,3.1626195234,0.2335,0,0.2335,2.92,-0.24,2.9298464124
2019-06-23 08:30:00,3.498,-0.21,3.5042979325,0.298,0,0.298,3.2,-0.21,3.2068832221,3.578,-0.22,3.5847571745,0.298,0,0.298,3.2800000000000002,-0.22,3.2873697693
2019-06-23 09:00:00,3.6870000000000003,-0.15,3.6900499997000002,0.337,0,0.337,3.35,-0.15,3.3533565274,3.767,-0.22,3.7734187417,0.337,0,0.337,3.43,-0.22,3.4370481521
2019-06-23 09:30:00,3.91,0.08,3.9108183287,0.19,0,0.19,3.7199999999999998,0.08,3.7208601156,4.01,0.0,4.01,0.19,0,0.19,3.8200000000000003,0.0,3.8200000000000003
2019-06-23 10:00:00,4.126,0.23,4.1324055948,0.176,0,0.176,3.95,0.23,3.9566905363,4.236,0.22,4.2417090895,0.176,0,0.176,4.06,0.22,4.0659562221
2019-06-23 10:30:00,4.269,0.23,4.2751913407,0.199,0,0.199,4.07,0.23,4.0764935913,4.379,0.22,4.3845228931,0.199,0,0.199,4.18,0.22,4.1857854699
2019-06-23 11:00:00,4.3255,0.23,4.3316105838,0.1655,0,0.1655,4.16,0.23,4.1663533216,4.4355,0.22,4.4409526287,0.1655,0,0.1655,4.27,0.22,4.2756636912
2019-06-23 11:30:00,4.372,0.23,4.3780456827,0.202,0,0.202,4.17,0.23,4.1763381089,4.482,0.22,4.4873961269,0.202,0,0.202,4.28,0.22,4.2856504757
2019-06-23 12:00:00,4.5095,0.23,4.5153615857,0.2695,0,0.2695,4.24,0.23,4.2462336252,4.6195,0.22,4.6247356952,0.2695,0,0.2695,4.35,0.22,4.3555596655
2019-06-23 12:30:00,4.5760000000000005,0.25,4.5828240202,0.146,0,0.146,4.43,0.25,4.4370485686,4.696,0.25,4.7026498913,0.146,0,0.146,4.55,0.25,4.556862956
2019-06-23 13:00:00,4.6295,0.24,4.6357168,0.1995,0,0.1995,4.43,0.24,4.4364963654,4.7495,0.23,4.7550657461,0.1995,0,0.1995,4.55,0.23,4.5558094780000005
2019-06-23 13:30:00,4.643,0.24,4.6491987482,0.14300000000000002,0,0.14300000000000002,4.5,0.24,4.5063954554,4.763,0.23,4.7685499893,0.14300000000000002,0,0.14300000000000002,4.62,0.23,4.6257215653
2019-06-23 14:00:00,4.6175,0.23,4.6232246593,0.14750000000000002,0,0.14750000000000002,4.47,0.23,4.4759133146,4.7375,0.23,4.7430798275,0.14750000000000002,0,0.14750000000000002,4.59,0.23,4.5957589145
2019-06-23 14:30:00,4.537,0.23,4.5428261028,0.127,0,0.127,4.41,0.23,4.4159936594,4.657,0.23,4.6626761629,0.127,0,0.127,4.53,0.23,4.535835094
2019-06-23 15:00:00,4.559,0.23,4.564798024,0.149,0,0.149,4.41,0.23,4.4159936594,4.679,0.23,4.6846495066,0.149,0,0.149,4.53,0.23,4.535835094
2019-06-23 15:30:00,4.503,0.23,4.5088700358,0.243,0,0.243,4.26,0.23,4.266204402,4.6129999999999995,0.22,4.6182430642,0.243,0,0.243,4.37,0.22,4.3755342531
2019-06-23 16:00:00,4.518,0.21,4.5228778449,0.23800000000000002,0,0.23800000000000002,4.28,0.21,4.2851487722,4.628,0.2,4.6323195054,0.23800000000000002,0,0.23800000000000002,4.39,0.2,4.3945534472
2019-06-23 16:30:00,4.707,0.21,4.7116821837,0.267,0,0.267,4.44,0.21,4.4449634419,4.827,0.2,4.8311415835,0.267,0,0.267,4.5600000000000005,0.2,4.5643838577
2019-06-23 17:00:00,4.8405000000000005,0.21,4.8450531731,0.12050000000000001,0,0.12050000000000001,4.72,0.21,4.7246693006000005,4.9605,0.2,4.9645302144,0.12050000000000001,0,0.12050000000000001,4.84,0.2,4.8441304688999995
2019-06-23 17:30:00,4.913,0.19,4.9166725537,0.043000000000000003,0,0.043000000000000003,4.87,0.19,4.8737049562,5.033,0.17,5.0358702326,0.043000000000000003,0,0.043000000000000003,4.99,0.17,4.9928949518
2019-06-23 18:00:00,4.9845,0.23,4.9898036284,0.0545,0,0.0545,4.93,0.23,4.9353621954,5.1145,0.23,5.119668959,0.0545,0,0.0545,5.06,0.23,5.0652245755
2019-06-23 18:30:00,4.8795,0.23,4.8849176298,0.0495,0,0.0495,4.83,0.23,4.8354730896,5.0095,0.22,5.0143284944,0.0495,0,0.0495,4.96,0.22,4.9648766349
2019-06-23 19:00:00,4.7105,0.19,4.7143303077,0.0505,0,0.0505,4.66,0.19,4.6638717821,4.8305,0.22,4.8355072381,0.0505,0,0.0505,4.78,0.22,4.7850600832
2019-06-23 19:30:00,4.529,0.22,4.5343401946,0.029,0,0.029,4.5,0.22,4.5053745682,4.649,0.22,4.6542025096,0.029,0,0.029,4.62,0.22,4.6252351292
2019-06-23 20:00:00,4.2965,0.17,4.2998618873,0.006500000000000001,0,0.006500000000000001,4.29,0.17,4.2933669771,4.4065,-0.06,4.4069084685,0.006500000000000001,0,0.006500000000000001,4.4,-0.06,4.4004090719
2019-06-23 20:30:00,4.219,0.19,4.223276098,0.009000000000000001,0,0.009000000000000001,4.21,0.19,4.21428523,4.329,0.23,4.3351056504,0.009000000000000001,0,0.009000000000000001,4.32,0.23,4.3261183525
2019-06-23 21:00:00,4.0615,-0.02,4.0615492426,0.0115,0,0.0115,4.05,-0.02,4.0500493824,4.1715,-0.12,4.1732256409,0.0115,0,0.0115,4.16,-0.12,4.1617304093
2019-06-23 21:30:00,3.903,-0.26,3.9116504189,0.013000000000000001,0,0.013000000000000001,3.89,-0.26,3.8986792635,4.003,-0.18,4.0070449211,0.013000000000000001,0,0.013000000000000001,3.99,-0.18,3.9940580867
2019-06-23 22:00:00,3.7955,-0.26,3.8043948599,0.035500000000000004,0,0.035500000000000004,3.76,-0.26,3.7689786415,3.8955,-0.27,3.9048457396,0.035500000000000004,0,0.035500000000000004,3.86,-0.27,3.8694314828
2019-06-23 22:30:00,3.726,-0.26,3.7350603743,0.016,0,0.016,3.71,-0.26,3.7190993533,3.826,-0.28,3.8362320055,0.016,0,0.016,3.81,-0.28,3.8202748592
2019-06-23 23:00:00,3.4625,-0.26,3.472248011,0.0025,0,0.0025,3.46,-0.26,3.4697550346,3.5525,-0.27,3.5627456056,0.0025,0,0.0025,3.55,-0.27,3.5602527999999998
2019-06-23 23:30:00,3.191,-0.27,3.2024023795,0.001,0,0.001,3.19,-0.27,3.2014059411,3.271,-0.29,3.2838302330999998,0.001,0,0.001,3.27,-0.29,3.2828341414
2019-06-24 00:00:00,2.91,-0.30000000000000004,2.9254230463,0.0,0,0.0,2.91,-0.30000000000000004,2.9254230463,2.98,-0.32,2.9971319624,0.0,0,0.0,2.98,-0.32,2.9971319624
2019-06-24 00:30:00,2.9305,-0.27,2.9429118658,0.0005,0,0.0005,2.93,-0.27,2.942413975,3.0105,-0.30000000000000004,3.0254107572,0.0005,0,0.0005,3.01,-0.30000000000000004,3.0249132219
2019-06-24 01:00:00,2.74,-0.27,2.7532707822,0.0,0,0.0,2.74,-0.27,2.7532707822,2.81,-0.30000000000000004,2.8259688604,0.0,0,0.0,2.81,-0.30000000000000004,2.8259688604
2019-06-24 01:30:00,2.89,-0.29,2.9045137287,0.0,0,0.0,2.89,-0.29,2.9045137287,2.9699999999999998,-0.32,2.9871893144,0.0,0,0.0,2.9699999999999998,-0.32,2.9871893144
2019-06-24 02:00:00,2.878,-0.28,2.8915884908000002,0.008,0,0.008,2.87,-0.28,2.8836261894,2.958,-0.30000000000000004,2.9731740615,0.008,0,0.008,2.95,-0.30000000000000004,2.9652150005999998
2019-06-24 02:30:00,2.813,-0.28,2.8269009533,0.043000000000000003,0,0.043000000000000003,2.77,-0.28,2.7841156585,2.893,-0.30000000000000004,2.9085131941,0.043000000000000003,0,0.043000000000000003,2.85,-0.30000000000000004,2.8657459762
2019-06-24 03:00:00,2.6705,-0.28,2.6851387767,0.07050000000000001,0,0.07050000000000001,2.6,-0.28,2.6150334606,2.7405,-0.30000000000000004,2.7568714606,0.07050000000000001,0,0.07050000000000001,2.67,-0.30000000000000004,2.6868010719
2019-06-24 03:30:00,2.643,-0.27,2.6567553519000002,0.073,0,0.073,2.5700000000000003,-0.27,2.5841439588,2.713,-0.29,2.7284554239,0.073,0,0.073,2.64,-0.29,2.6558802684
2019-06-24 04:00:00,2.5885,-0.27,2.6025434194,0.0785,0,0.0785,2.51,-0.27,2.5244801445,2.6485000000000003,-0.29,2.6643296061,0.0785,0,0.0785,2.5700000000000003,-0.29,2.5863101129
2019-06-24 04:30:00,2.589,-0.25,2.6010422911,0.109,0,0.109,2.48,-0.25,2.4925689559,2.649,-0.27,2.6627243567,0.109,0,0.109,2.54,-0.27,2.554310083
2019-06-24 05:00:00,2.626,-0.23,2.6360531101999998,0.056,0,0.056,2.5700000000000003,-0.23,2.5802713036,2.696,-0.25,2.707566435,0.056,0,0.056,2.64,-0.25,2.6518107021
2019-06-24 05:30:00,2.8064999999999998,-0.16,2.811057141,0.0465,0,0.0465,2.76,-0.16,2.7646337913,2.8765,-0.17,2.8815190872,0.0465,0,0.0465,2.83,-0.17,2.8351014091
2019-06-24 06:00:00,3.047,0.19,3.0529181122,0.027,0,0.027,3.02,0.19,3.0259709186,3.117,0.18,3.1221929793,0.027,0,0.027,3.09,0.18,3.0952382784
2019-06-24 06:30:00,3.48,0.19,3.485182922,0.0,0,0.0,3.48,0.19,3.485182922,3.5700000000000003,0.18,3.5745349348,0.0,0,0.0,3.5700000000000003,0.18,3.5745349348
2019-06-24 07:00:00,3.92,0.19,3.9246018906,0.0,0,0.0,3.92,0.19,3.9246018906,4.03,0.18,4.0340178483,0.0,0,0.0,4.03,0.18,4.0340178483
2019-06-24 07:30:00,4.68,0.32,4.6909274136,0.0,0,0.0,4.68,0.32,4.6909274136,4.8,0.31,4.8100000000000005,0.0,0,0.0,4.8,0.31,4.8100000000000005
2019-06-24 08:00:00,5.0615,0.37,5.0750056404,0.0015,0,0.0015,5.06,0.37,5.0735096334,5.2015,0.42,5.2184290979,0.0015,0,0.0015,5.2,0.42,5.2169339655
2019-06-24 08:30:00,5.22,0.53,5.2468371425,0.0,0,0.0,5.22,0.53,5.2468371425,5.36,0.53,5.3861396194,0.0,0,0.0,5.36,0.53,5.3861396194
2019-06-24 09:00:00,5.382,0.67,5.4235434911,0.002,0,0.002,5.38,0.67,5.4215588164,5.522,0.67,5.562498,0.002,0,0.002,5.52,0.67,5.5605125663
2019-06-24 09:30:00,5.4125,0.67,5.4538111674,0.0025,0,0.0025,5.41,0.67,5.4513301129,5.5525,0.67,5.59277715,0.0025,0,0.0025,5.55,0.67,5.5902951622
2019-06-24 10:00:00,5.422,0.6900000000000001,5.4657281308,0.002,0,0.002,5.42,0.6900000000000001,5.4637441375,5.572,0.6900000000000001,5.6145600006,0.002,0,0.002,5.57,0.6900000000000001,5.6125751665
2019-06-24 10:30:00,5.3865,0.71,5.4330914082,0.006500000000000001,0,0.006500000000000001,5.38,0.71,5.4266472154,5.5265,0.7000000000000001,5.5706554596,0.006500000000000001,0,0.006500000000000001,5.52,0.7000000000000001,5.5642070413999996
2019-06-24 11:00:00,5.239,0.73,5.2896144472,0.019,0,0.019,5.22,0.73,5.2707969037,5.379,0.73,5.4283092211,0.019,0,0.019,5.36,0.73,5.4094824152
2019-06-24 11:30:00,5.2985,0.79,5.3570703047,0.018500000000000003,0,0.018500000000000003,5.28,0.79,5.3387732673,5.4385,0.79,5.4955784272,0.018500000000000003,0,0.018500000000000003,5.42,0.79,5.4772712184
2019-06-24 12:00:00,5.296,0.77,5.3516834735,0.016,0,0.016,5.28,0.77,5.3358504477,5.436,0.77,5.4902637459,0.016,0,0.016,5.42,0.77,5.474422344
2019-06-24 12:30:00,5.2915,0.75,5.3443869854,0.0115,0,0.0115,5.28,0.75,5.3330010313,5.4315,0.75,5.4830367726,0.0115,0,0.0115,5.42,0.75,5.4716450908
2019-06-24 13:00:00,5.164,0.76,5.2196260402,0.014,0,0.014,5.15,0.76,5.2057756387,5.294,0.73,5.3440935621,0.014,0,0.014,5.28,0.73,5.330225136
2019-06-24 13:30:00,4.9185,0.61,4.9561822253,0.018500000000000003,0,0.018500000000000003,4.9,0.61,4.9378234071,5.0485,0.6000000000000001,5.0840291354,0.018500000000000003,0,0.018500000000000003,5.03,0.6000000000000001,5.065658891
2019-06-24 14:00:00,4.8275,0.7000000000000001,4.8779869055,0.0275,0,0.0275,4.8,0.7000000000000001,4.8507731343,4.9475,0.7000000000000001,4.9967745847,0.0275,0,0.0275,4.92,0.7000000000000001,4.9695472631
2019-06-24 14:30:00,4.5545,0.67,4.6035171608,0.0345,0,0.0345,4.52,0.67,4.5693872675,4.6745,0.67,4.7222717256,0.0345,0,0.0345,4.64,0.67,4.6881232919
2019-06-24 15:00:00,4.6385000000000005,0.67,4.6866386942,0.0285,0,0.0285,4.61,0.67,4.658433213,4.7585,0.67,4.8054367387,0.0285,0,0.0285,4.73,0.67,4.7772167629
2019-06-24 15:30:00,4.5625,0.64,4.607169006,0.0325,0,0.0325,4.53,0.64,4.5749863388000005,4.6825,0.63,4.7246911275,0.0325,0,0.0325,4.65,0.63,4.6924833511
2019-06-24 16:00:00,4.6765,0.62,4.7174200841000005,0.026500000000000003,0,0.026500000000000003,4.65,0.62,4.6911512446,4.7965,0.61,4.8351331161,0.026500000000000003,0,0.026500000000000003,4.77,0.61,4.8088460154
2019-06-24 16:30:00,5.0895,0.54,5.1180670424,0.029500000000000002,0,0.029500000000000002,5.06,0.54,5.0887326517,5.2195,0.53,5.2463397002,0.029500000000000002,0,0.029500000000000002,5.19,0.53,5.2169914702
2019-06-24 17:00:00,5.211,0.47000000000000003,5.2321526163,0.011,0,0.011,5.2,0.47000000000000003,5.2211971807,5.351,0.46,5.3707356107,0.011,0,0.011,5.34,0.46,5.3597761147
2019-06-24 17:30:00,5.2885,0.42,5.3051514823,0.0085,0,0.0085,5.28,0.42,5.2966782043,5.4285,0.41000000000000003,5.4439610809,0.0085,0,0.0085,5.42,0.41000000000000003,5.4354852589
2019-06-24 18:00:00,5.236,0.36,5.2483612681,0.006,0,0.006,5.23,0.36,5.2423754158,5.366,0.35000000000000003,5.3774023469,0.006,0,0.006,5.36,0.35000000000000003,5.3714150836
2019-06-24 18:30:00,5.2175,0.35000000000000003,5.2292261617,0.007500000000000001,0,0.007500000000000001,5.21,0.35000000000000003,5.221743004,5.3475,0.34,5.3582978874,0.007500000000000001,0,0.007500000000000001,5.34,0.34,5.3508130223
2019-06-24 19:00:00,5.222,0.35000000000000003,5.2337160794,0.012,0,0.012,5.21,0.35000000000000003,5.221743004,5.352,0.34,5.3627888267,0.012,0,0.012,5.34,0.34,5.3508130223
2019-06-24 19:30:00,5.01,0.32,5.020209159,0.01,0,0.01,5.0,0.32,5.0102295357,5.14,0.31,5.1493397635000004,0.01,0,0.01,5.13,0.31,5.1393579366
2019-06-24 20:00:00,4.774,0.30000000000000004,4.7834167705,0.004,0,0.004,4.77,0.30000000000000004,4.7794246516,4.904,0.29,4.9125671497,0.004,0,0.004,4.9,0.29,4.908574131
2019-06-24 20:30:00,4.68,0.26,4.6872166581,0.04,0,0.04,4.64,0.26,4.6472787736,4.8,0.24,4.8059962547,0.04,0,0.04,4.76,0.24,4.7660465797
2019-06-24 21:00:00,4.5635,0.28,4.5720818289,0.043500000000000004,0,0.043500000000000004,4.52,0.28,4.5286642622,4.6735,0.26,4.6807266797,0.043500000000000004,0,0.043500000000000004,4.63,0.26,4.6372944698000005
2019-06-24 21:30:00,4.362,0.28,4.3709774651,0.042,0,0.042,4.32,0.28,4.3290645641,4.472,0.26,4.4795517633,0.042,0,0.042,4.43,0.26,4.4376232377000004
2019-06-24 22:00:00,4.2645,0.22,4.270170986,0.044500000000000005,0,0.044500000000000005,4.22,0.22,4.225730706,4.3745,0.22,4.3800285673,0.044500000000000005,0,0.044500000000000005,4.33,0.22,4.3355853123
2019-06-24 22:30:00,4.1075,0.22,4.1133874422,0.0575,0,0.0575,4.05,0.22,4.0559709072,4.2075,0.21,4.212737382,0.0575,0,0.0575,4.15,0.21,4.1553098561
2019-06-24 23:00:00,3.7965,0.2,3.8017643601,0.0765,0,0.0765,3.7199999999999998,0.2,3.7253724646,3.8865,0.2,3.8916426159,0.0765,0,0.0765,3.81,0.2,3.8152457326
2019-06-24 23:30:00,3.489,0.22,3.4959292041,0.069,0,0.069,3.42,0.22,3.4270687183,3.5789999999999997,0.2,3.5845837973,0.069,0,0.069,3.51,0.2,3.5156933882
2019-06-25 00:00:00,3.1745,-0.35000000000000003,3.1937360959,0.0545,0,0.0545,3.12,-0.35000000000000003,3.1395700343,3.2645,0.48,3.2996000136,0.0545,0,0.0545,3.21,0.48,3.2456894491
2019-06-25 00:30:00,3.1055,-0.16,3.1096189879,0.0955,0,0.0955,3.01,-0.16,3.014249492,3.1755,-0.17,3.1800472088,0.0955,0,0.0955,3.08,-0.17,3.0846879907
2019-06-25 01:00:00,2.9155,-0.2,2.9223518353999998,0.0655,0,0.0655,2.85,-0.2,2.8570089254,2.9855,-0.23,2.9943463811,0.0655,0,0.0655,2.92,-0.23,2.9290442127
2019-06-25 01:30:00,3.074,-0.2,3.0804993102,0.124,0,0.124,2.95,-0.2,2.9567718884,3.154,-0.23,3.1623750568,0.124,0,0.124,3.03,-0.23,3.0387168345
2019-06-25 02:00:00,2.997,-0.2,3.0036659268,0.127,0,0.127,2.87,-0.2,2.8769602013,3.067,-0.23,3.0756119716,0.127,0,0.127,2.94,-0.23,2.9489828755
2019-06-25 02:30:00,2.8725,-0.22,2.8809123989,0.1125,0,0.1125,2.76,-0.22,2.7687542325,2.9425,-0.24,2.9522713713,0.1125,0,0.1125,2.83,-0.24,2.8401584463000003
2019-06-25 03:00:00,2.7475,-0.22,2.7562939339,0.1375,0,0.1375,2.61,-0.22,2.6192556194,2.8075,-0.24,2.8177395639,0.1375,0,0.1375,2.67,-0.24,2.6807648162
2019-06-25 03:30:00,2.6255,-0.22,2.634701169,0.1255,0,0.1255,2.5,-0.22,2.5096613317000003,2.6855,-0.24,2.6962029319000003,0.1255,0,0.1255,2.56,-0.24,2.5712253888000003
2019-06-25 04:00:00,2.613,-0.22,2.6222450305000002,0.133,0,0.133,2.48,-0.22,2.4897389421,2.673,-0.24,2.683752783,0.133,0,0.133,2.54,-0.24,2.5513133873
2019-06-25 04:30:00,2.634,-0.22,2.6431715798,0.084,0,0.084,2.55,-0.22,2.5594726019,2.694,-0.24,2.7046692959,0.084,0,0.084,2.61,-0.24,2.6210112552
2019-06-25 05:00:00,2.7245,-0.18,2.7304395707999998,0.1145,0,0.1145,2.61,-0.18,2.6161995337,2.7945,-0.2,2.8016477741,0.1145,0,0.1145,2.68,-0.2,2.6874523251999998
2019-06-25 05:30:00,2.7835,-0.04,2.7837873931,0.0835,0,0.0835,2.7,-0.04,2.70029628,2.8535,-0.09,2.8549189568,0.0835,0,0.0835,2.77,-0.09,2.7714617082
2019-06-25 06:00:00,3.0645,0.17,3.0692116659,0.0945,0,0.0945,2.9699999999999998,0.17,2.9748613413,3.1445,0.22,3.1521865824,0.0945,0,0.0945,3.05,0.22,3.0579241325
2019-06-25 06:30:00,3.425,0.19,3.4302660247,0.095,0,0.095,3.33,0.19,3.335416016,3.515,0.18,3.5196058018,0.095,0,0.095,3.42,0.18,3.4247335663
2019-06-25 07:00:00,3.8605,0.22,3.8667635369,0.0805,0,0.0805,3.7800000000000002,0.22,3.786396704,3.9605,0.21,3.9660635711000003,0.0805,0,0.0805,3.88,0.21,3.8856788339
2019-06-25 07:30:00,4.5305,0.35000000000000003,4.5439993673,0.12050000000000001,0,0.12050000000000001,4.41,0.35000000000000003,4.4238670866,4.6405,0.34,4.6529388831,0.12050000000000001,0,0.12050000000000001,4.52,0.34,4.5327695728
2019-06-25 08:00:00,4.9625,0.53,4.9907220169,0.12250000000000001,0,0.12250000000000001,4.84,0.53,4.8689321211,5.0925,0.52,5.1189800009,0.12250000000000001,0,0.12250000000000001,4.97,0.52,4.9971291758
2019-06-25 08:30:00,5.078,0.6000000000000001,5.1133241634,0.138,0,0.138,4.94,0.6000000000000001,4.9763038492,5.208,0.6000000000000001,5.242448283,0.138,0,0.138,5.07,0.6000000000000001,5.1053795158
2019-06-25 09:00:00,5.053,0.68,5.0985496957,0.10300000000000001,0,0.10300000000000001,4.95,0.68,4.9964887671,5.183,0.68,5.2274170486,0.10300000000000001,0,0.10300000000000001,5.08,0.68,5.1253097467
2019-06-25 09:30:00,5.1795,0.78,5.2379022757,0.0795,0,0.0795,5.1,0.78,5.1593022784,5.3195,0.78,5.3763817061,0.0795,0,0.0795,5.24,0.78,5.2977353652
2019-06-25 10:00:00,5.0675,0.78,5.1271781957,0.0675,0,0.0675,5.0,0.78,5.0604742861,5.1975,0.78,5.2557022604,0.0675,0,0.0675,5.13,0.78,5.1889594333
2019-06-25 10:30:00,5.0405,0.8200000000000001,5.1067641663,0.0805,0,0.0805,4.96,0.8200000000000001,5.0273253326,5.1705,0.8200000000000001,5.2351189337,0.0805,0,0.0805,5.09,0.8200000000000001,5.1556279928
2019-06-25 11:00:00,4.836,0.78,4.898499362,0.08600000000000001,0,0.08600000000000001,4.75,0.78,4.8136161043,4.966,0.77,5.0253413814,0.08600000000000001,0,0.08600000000000001,4.88,0.77,4.9403744797
2019-06-25 11:30:00,4.8075,0.75,4.8656506502,0.08750000000000001,0,0.08750000000000001,4.72,0.75,4.7792154168,4.9275,0.75,4.9842508213,0.08750000000000001,0,0.08750000000000001,4.84,0.75,4.8977647963
2019-06-25 12:00:00,4.791,0.81,4.8589897098,0.091,0,0.091,4.7,0.81,4.7692871585,4.911,0.81,4.9773508014,0.091,0,0.091,4.82,0.81,4.8875863164
2019-06-25 12:30:00,4.816,0.84,4.8887069865,0.08600000000000001,0,0.08600000000000001,4.73,0.84,4.8040087427,4.946,0.84,5.0168232977,0.08600000000000001,0,0.08600000000000001,4.86,0.84,4.9320583938
2019-06-25 13:00:00,4.7565,0.84,4.8301027163,0.0665,0,0.0665,4.69,0.84,4.7646301011,4.8765,0.84,4.9483181234,0.0665,0,0.0665,4.8100000000000005,0.84,4.88279633
2019-06-25 13:30:00,4.7465,0.81,4.815118093,0.0565,0,0.0565,4.69,0.81,4.7594327393,4.8665,0.81,4.9334493258,0.0565,0,0.0565,4.8100000000000005,0.81,4.8777248795
2019-06-25 14:00:00,4.5815,0.8300000000000001,4.6560758424,0.07150000000000001,0,0.07150000000000001,4.51,0.8300000000000001,4.5857387627,4.7015,0.8200000000000001,4.7724733891,0.07150000000000001,0,0.07150000000000001,4.63,0.8200000000000001,4.7020527432
2019-06-25 14:30:00,4.5969999999999995,0.8300000000000001,4.6713283978,0.097,0,0.097,4.5,0.8300000000000001,4.5759042822,4.707,0.8200000000000001,4.7778916899,0.097,0,0.097,4.61,0.8200000000000001,4.6823605158
2019-06-25 15:00:00,4.5105,0.8300000000000001,4.5862305055,0.09050000000000001,0,0.09050000000000001,4.42,0.8300000000000001,4.4972547182,4.6305,0.8200000000000001,4.7025450822,0.09050000000000001,0,0.09050000000000001,4.54,0.8200000000000001,4.6134585725
2019-06-25 15:30:00,4.4485,0.78,4.5163649376,0.0685,0,0.0685,4.38,0.78,4.4489099789,4.5685,0.78,4.634608101,0.0685,0,0.0685,4.5,0.78,4.5670997362
2019-06-25 16:00:00,4.5375,0.74,4.5974456223,0.0475,0,0.0475,4.49,0.74,4.5505713927,4.6475,0.74,4.7060446502,0.0475,0,0.0475,4.6,0.74,4.6591415518
2019-06-25 16:30:00,4.686,0.6900000000000001,4.7365278422,0.046,0,0.046,4.64,0.6900000000000001,4.6910233425,4.806,0.68,4.8538681482,0.046,0,0.046,4.76,0.68,4.8083261121
2019-06-25 17:00:00,4.866,0.62,4.9053395397,0.046,0,0.046,4.82,0.62,4.8597119256,4.996,0.62,5.0343237878,0.046,0,0.046,4.95,0.62,4.9886771794
2019-06-25 17:30:00,4.9075,0.55,4.9382239976,0.0275,0,0.0275,4.88,0.55,4.9108960486,5.0375,0.54,5.0663602566,0.0275,0,0.0275,5.01,0.54,5.0390177614
2019-06-25 18:00:00,4.8195,0.47000000000000003,4.8423630853,0.0195,0,0.0195,4.8,0.47000000000000003,4.8229555254,4.9495000000000005,0.42,4.9672880176,0.0195,0,0.0195,4.93,0.42,4.9478581225
2019-06-25 18:30:00,4.7925,0.39,4.8083423599,0.0125,0,0.0125,4.78,0.39,4.7958836516000005,4.9225,0.38,4.9371455569,0.0125,0,0.0125,4.91,0.38,4.9246827309
2019-06-25 19:00:00,4.7379999999999995,0.34,4.7501835754,0.028,0,0.028,4.71,0.34,4.7222558169,4.868,0.32,4.8785063288,0.028,0,0.028,4.84,0.32,4.8505669772
2019-06-25 19:30:00,4.7005,0.34,4.7127805222,0.0105,0,0.0105,4.69,0.34,4.702307944,4.8205,0.32,4.8311096293,0.0105,0,0.0105,4.8100000000000005,0.32,4.8206327386000005
2019-06-25 20:00:00,4.646,0.32,4.6570071935,0.006,0,0.006,4.64,0.32,4.6510213932,4.766,0.30000000000000004,4.7754325459,0.006,0,0.006,4.76,0.30000000000000004,4.7694444121
2019-06-25 20:30:00,4.5705,0.29,4.5796910649,0.0105,0,0.0105,4.5600000000000005,0.29,4.5692121859,4.6905,0.28,4.6988498859,0.0105,0,0.0105,4.68,0.28,4.6883685862
2019-06-25 21:00:00,4.535,0.29,4.5442628665,0.045,0,0.045,4.49,0.29,4.4993555094,4.645,0.28,4.6534315295,0.045,0,0.045,4.6,0.28,4.6085138602
2019-06-25 21:30:00,4.3035,0.25,4.3107554152,0.0635,0,0.0635,4.24,0.25,4.2473638883,4.4135,0.23,4.4194889128,0.0635,0,0.0635,4.35,0.23,4.356076216
2019-06-25 22:00:00,4.232,0.25,4.2393777845,0.062,0,0.062,4.17,0.25,4.177487283,4.342,0.23,4.3480873956,0.062,0,0.062,4.28,0.23,4.2861754514
2019-06-25 22:30:00,4.1125,0.25,4.1200917769,0.0625,0,0.0625,4.05,0.25,4.0577087131,4.2225,0.23,4.2287594220999996,0.0625,0,0.0625,4.16,0.23,4.1663533216
2019-06-25 23:00:00,3.7565,0.25,3.7648097229,0.0465,0,0.0465,3.71,0.25,3.7184136403,3.8565,0.22,3.8627700229,0.0465,0,0.0465,3.81,0.22,3.8163464203
2019-06-25 23:30:00,3.4505,0.22,3.4575063630000002,0.0205,0,0.0205,3.43,0.22,3.4370481521,3.5404999999999998,0.2,3.5461444204,0.0205,0,0.0205,3.52,0.2,3.5256772399000003
2019-06-26 00:00:00,3.0805,-0.06,3.0810842653,0.0005,0,0.0005,3.08,-0.06,3.0805843601,3.1605,-0.01,3.1605158202,0.0005,0,0.0005,3.16,-0.01,3.1600158227
2019-06-26 00:30:00,2.9645,0.17,2.9693703457,0.0045000000000000005,0,0.0045000000000000005,2.96,0.17,2.9648777378,3.0445,0.14,3.0477172195,0.0045000000000000005,0,0.0045000000000000005,3.04,0.14,3.0432219768
2019-06-26 01:00:00,2.8135,-0.2,2.820599626,0.0035,0,0.0035,2.81,-0.2,2.8171084466,2.8835,-0.23,2.8926583362000002,0.0035,0,0.0035,2.88,-0.23,2.8891694308
2019-06-26 01:30:00,2.904,-0.2,2.9108789051,0.014,0,0.014,2.89,-0.2,2.8969121492000003,2.974,-0.23,2.982880487,0.014,0,0.014,2.96,-0.23,2.9689223634
2019-06-26 02:00:00,2.86,-0.2,2.8669844785,0.0,0,0.0,2.86,-0.2,2.8669844785,2.93,-0.23,2.9390134399,0.0,0,0.0,2.93,-0.23,2.9390134399
2019-06-26 02:30:00,2.8200000000000003,-0.2,2.8270833026,0.0,0,0.0,2.8200000000000003,-0.2,2.8270833026,2.89,-0.23,2.8991378029,0.0,0,0.0,2.89,-0.23,2.8991378029
2019-06-26 03:00:00,2.66,-0.22,2.6690822392999998,0.0,0,0.0,2.66,-0.22,2.6690822392999998,2.73,-0.21,2.7380650102,0.0,0,0.0,2.73,-0.21,2.7380650102
2019-06-26 03:30:00,2.56,-0.21,2.5685988398,0.0,0,0.0,2.56,-0.21,2.5685988398,2.62,-0.23,2.6300760445,0.0,0,0.0,2.62,-0.23,2.6300760445
2019-06-26 04:00:00,2.5700000000000003,-0.21,2.5785654927,0.0,0,0.0,2.5700000000000003,-0.21,2.5785654927,2.63,-0.23,2.6400378785000003,0.0,0,0.0,2.63,-0.23,2.6400378785000003
2019-06-26 04:30:00,2.633,-0.15,2.6372692316,0.003,0,0.003,2.63,-0.15,2.6342740936,2.7030000000000003,-0.21,2.7111453299,0.003,0,0.003,2.7,-0.21,2.7081543531000003
2019-06-26 05:00:00,2.6155,-0.15,2.6197977498,0.025500000000000002,0,0.025500000000000002,2.59,-0.15,2.5943399931,2.6755,-0.19,2.6822379182000002,0.025500000000000002,0,0.025500000000000002,2.65,-0.19,2.6568025896
2019-06-26 05:30:00,2.754,0.09,2.7554701958,0.024,0,0.024,2.73,0.09,2.7314831136,2.824,0.11,2.8261415393,0.024,0,0.024,2.8,0.11,2.8021598812
2019-06-26 06:00:00,2.998,0.17,3.0028160117,0.038,0,0.038,2.96,0.17,2.9648777378,3.078,0.16,3.0821557391,0.038,0,0.038,3.04,0.16,3.0442076145
2019-06-26 06:30:00,3.357,0.19,3.3623725255,0.057,0,0.057,3.3,0.19,3.3054651715,3.447,0.21,3.4533909422,0.057,0,0.057,3.39,0.21,3.3964981967
2019-06-26 07:00:00,3.8005,0.25,3.8087137264,0.030500000000000003,0,0.030500000000000003,3.77,0.25,3.778280032,3.8905000000000003,0.23,3.8972926821,0.030500000000000003,0,0.030500000000000003,3.86,0.23,3.8668462602
2019-06-26 07:30:00,4.4605,0.34,4.4734394206,0.0505,0,0.0505,4.41,0.34,4.4230871572,4.5805,0.33,4.5923719634,0.0505,0,0.0505,4.53,0.33,4.542003963
2019-06-26 08:00:00,4.8695,0.43,4.8884486547,0.1095,0,0.1095,4.76,0.43,4.7793828053,4.9995,0.42,5.0171107472,0.1095,0,0.1095,4.89,0.42,4.9080036675
2019-06-26 08:30:00,5.068,0.53,5.0956377422,0.058,0,0.058,5.01,0.53,5.0379559347,5.198,0.53,5.2249501433,0.058,0,0.058,5.14,0.53,5.1672526549
2019-06-26 09:00:00,5.07,0.59,5.1042139454,0.06,0,0.06,5.01,0.59,5.0446208976,5.2,0.59,5.2333641188,0.06,0,0.06,5.14,0.59,5.173751057
2019-06-26 09:30:00,5.346,0.66,5.3865866743,0.056,0,0.056,5.29,0.66,5.3310130369,5.486,0.66,5.5255584333000005,0.056,0,0.056,5.43,0.66,5.4699634368
2019-06-26 10:00:00,5.379,0.66,5.4193395354,0.169,0,0.169,5.21,0.66,5.2516378398,5.519,0.66,5.5583235782,0.169,0,0.169,5.35,0.66,5.3905565575
2019-06-26 10:30:00,5.3885,0.65,5.4275622751,0.14850000000000002,0,0.14850000000000002,5.24,0.65,5.2801609824,5.5285,0.64,5.5654211206,0.14850000000000002,0,0.14850000000000002,5.38,0.64,5.4179331853
2019-06-26 11:00:00,5.431,0.7000000000000001,5.4759255839,0.281,0,0.281,5.15,0.7000000000000001,5.1973550966,5.571,0.7000000000000001,5.6148055176,0.281,0,0.281,5.29,0.7000000000000001,5.3361128174
2019-06-26 11:30:00,5.439,0.75,5.4904663736,0.389,0,0.389,5.05,0.75,5.1053893093,5.579,0.75,5.6291865309,0.389,0,0.389,5.19,0.75,5.2439107544
2019-06-26 12:00:00,5.4885,0.79,5.5450637733,0.3885,0,0.3885,5.1,0.79,5.1608235777,5.6285,0.79,5.6836706669,0.3885,0,0.3885,5.24,0.79,5.2992169233
2019-06-26 12:30:00,5.4835,0.84,5.5474653897,0.4035,0,0.4035,5.08,0.84,5.1489804816,5.6235,0.8300000000000001,5.6844218923,0.4035,0,0.4035,5.22,0.8300000000000001,5.2855747086000004
2019-06-26 13:00:00,5.347,0.78,5.4035922311,0.387,0,0.387,4.96,0.78,5.0209560843,5.477,0.78,5.532262557,0.387,0,0.387,5.09,0.78,5.1494174428
2019-06-26 13:30:00,5.2935,0.8,5.3536102071,0.3635,0,0.3635,4.93,0.8,4.9944869606,5.4235,0.8,5.4821849887,0.3635,0,0.3635,5.06,0.8,5.1228507689
2019-06-26 14:00:00,5.104,0.8,5.1663155149,0.334,0,0.334,4.77,0.8,4.8366207211,5.224,0.8,5.2849007559,0.334,0,0.334,4.89,0.8,4.9550075681
2019-06-26 14:30:00,4.85,0.8,4.9155365933,0.41000000000000003,0,0.41000000000000003,4.44,0.8,4.5114964258,4.97,0.8,5.0339745728,0.41000000000000003,0,0.41000000000000003,4.5600000000000005,0.8,4.6296436148
2019-06-26 15:00:00,4.6205,0.77,4.684220346,0.4305,0,0.4305,4.19,0.77,4.2601643161,4.7305,0.77,4.7927581047,0.4305,0,0.4305,4.3,0.77,4.3683978757
2019-06-26 15:30:00,4.615,0.77,4.6787952509,0.375,0,0.375,4.24,0.77,4.3093502991,4.725,0.77,4.7873296314000005,0.375,0,0.375,4.35,0.77,4.4176237957
2019-06-26 16:00:00,4.6585,0.79,4.725010291,0.3785,0,0.3785,4.28,0.79,4.3522982435,4.7685,0.78,4.8318725407,0.3785,0,0.3785,4.39,0.78,4.4587554317
2019-06-26 16:30:00,4.8485,0.79,4.9124385238,0.3785,0,0.3785,4.47,0.79,4.5392730696,4.9685,0.78,5.0293530648,0.3785,0,0.3785,4.59,0.78,4.6558028309
2019-06-26 17:00:00,4.977,0.6900000000000001,5.0246023723,0.327,0,0.327,4.65,0.6900000000000001,4.7009148046,5.097,0.6900000000000001,5.1434919073,0.327,0,0.327,4.77,0.6900000000000001,4.81964729
2019-06-26 17:30:00,4.9375,0.53,4.965864099,0.3275,0,0.3275,4.61,0.53,4.6403663648,5.0575,0.52,5.0841622958,0.3275,0,0.3275,4.73,0.52,4.7584976621
2019-06-26 18:00:00,4.9595,0.5,4.9846404334,0.34950000000000003,0,0.34950000000000003,4.61,0.5,4.637035691,5.0795,0.49,5.1030794869,0.34950000000000003,0,0.34950000000000003,4.73,0.49,4.7553128183
2019-06-26 18:30:00,4.9935,0.45,5.013735359,0.3235,0,0.3235,4.67,0.45,4.6916308465,5.1135,0.44,5.1323953716,0.3235,0,0.3235,4.79,0.44,4.8101663173
2019-06-26 19:00:00,5.036,0.43,5.054324485,0.366,0,0.366,4.67,0.43,4.689754791,5.156,0.41000000000000003,5.172275708,0.366,0,0.366,4.79,0.41000000000000003,4.8075149506
2019-06-26 19:30:00,4.9125,0.4,4.9287580839,0.3225,0,0.3225,4.59,0.4,4.6073962278,5.0325,0.39,5.0475891523,0.3225,0,0.3225,4.71,0.39,4.7261189151
2019-06-26 20:00:00,4.828,0.38,4.8429313437,0.34800000000000003,0,0.34800000000000003,4.48,0.38,4.4960871878,4.948,0.37,4.9618145874,0.34800000000000003,0,0.34800000000000003,4.6,0.37,4.6148564441
2019-06-26 20:30:00,4.7615,0.37,4.7758540859,0.3415,0,0.3415,4.42,0.37,4.43545939,4.8715,0.35000000000000003,4.8840569458,0.3415,0,0.3415,4.53,0.35000000000000003,4.5435008529
2019-06-26 21:00:00,4.547,0.35000000000000003,4.560450526,0.397,0,0.397,4.15,0.35000000000000003,4.1647328846,4.657,0.33,4.6686774358,0.397,0,0.397,4.26,0.33,4.2727625724
2019-06-26 21:30:00,4.3085,0.29,4.318248748,0.2685,0,0.2685,4.04,0.29,4.0503950425,4.4085,0.28,4.4173829639,0.2685,0,0.2685,4.14,0.28,4.1494577959
2019-06-26 22:00:00,4.2125,0.27,4.2211439504,0.3825,0,0.3825,3.83,0.27,3.8395051765,4.3125,0.26,4.3203305718,0.3825,0,0.3825,3.93,0.26,3.9385911187
2019-06-26 22:30:00,4.0375,0.25,4.0452325335,0.42750000000000005,0,0.42750000000000005,3.61,0.25,3.6186461557,4.1375,0.24,4.1444548797,0.42750000000000005,0,0.42750000000000005,3.71,0.24,3.7177546987
2019-06-26 23:00:00,3.7745,0.24,3.7821224531,0.34450000000000003,0,0.34450000000000003,3.43,0.24,3.4383862494,3.8645,0.23,3.8713383022,0.34450000000000003,0,0.34450000000000003,3.52,0.23,3.5275062013
2019-06-26 23:30:00,3.4445,0.21,3.4508955722,0.4645,0,0.4645,2.98,0.21,2.9873901653,3.5245,0.2,3.5301700030000003,0.4645,0,0.4645,3.06,0.2,3.0665289824
2019-06-27 00:00:00,3.164,0.21,3.1709613684,0.624,0,0.624,2.54,0.21,2.5486663179,3.234,0.2,3.2401783902,0.624,0,0.624,2.61,0.2,2.6176516193
2019-06-27 00:30:00,3.1035,0.21,3.1105967675,0.7035,0,0.7035,2.4,0.21,2.4091699815,3.1635,0.2,3.169815807,0.7035,0,0.7035,2.46,0.2,2.4681166909
2019-06-27 01:00:00,2.9405,0.21,2.9479891876,0.7505000000000001,0,0.7505000000000001,2.19,0.21,2.2000454541,3.0005,0.2,3.0071581684,0.7505000000000001,0,0.7505000000000001,2.25,0.2,2.2588713996
2019-06-27 01:30:00,3.0125,0.19,3.0184857545,0.8225,0,0.8225,2.19,0.19,2.1982265579,3.0725,0.17,3.0771994167,0.8225,0,0.8225,2.25,0.17,2.2564130827
2019-06-27 02:00:00,2.9275,0.19,2.9336591912000003,0.8275,0,0.8275,2.1,0.19,2.1085777197,2.9875,0.17,2.992332911,0.8275,0,0.8275,2.16,0.17,2.1666794871
2019-06-27 02:30:00,2.872,0.19,2.8782779574,0.8220000000000001,0,0.8220000000000001,2.05,0.19,2.0587860501,2.922,0.17,2.9269410653000003,0.8220000000000001,0,0.8220000000000001,2.1,0.17,2.106869716
2019-06-27 03:00:00,2.7335000000000003,0.19,2.7400952994,0.7635000000000001,0,0.7635000000000001,1.97,0.19,1.9791412279,2.7835,0.17,2.788686474,0.7635000000000001,0,0.7635000000000001,2.02,0.17,2.0271408437
2019-06-27 03:30:00,2.6305,0.17,2.6359875284000003,0.5505,0,0.5505,2.08,0.17,2.0869355524,2.6905,0.17,2.6958653991,0.5505,0,0.5505,2.14,0.17,2.1467417171
2019-06-27 04:00:00,2.6615,0.17,2.6669237428,0.5315,0,0.5315,2.13,0.17,2.1367732683,2.7215,0.17,2.7268044026,0.5315,0,0.5315,2.19,0.17,2.1965882636
2019-06-27 04:30:00,2.667,0.17,2.6724125804,0.537,0,0.537,2.13,0.17,2.1367732683,2.727,0.17,2.7322937251,0.537,0,0.537,2.19,0.17,2.1965882636
2019-06-27 05:00:00,2.7035,0.19,2.7101683066,0.6235,0,0.6235,2.08,0.19,2.0886598574,2.7535,0.17,2.7587428749000003,0.6235,0,0.6235,2.13,0.17,2.1367732683
2019-06-27 05:30:00,2.8655,0.24,2.8755330375,0.6455000000000001,0,0.6455000000000001,2.22,0.24,2.2329352879,2.9255,0.23,2.9345272618,0.6455000000000001,0,0.6455000000000001,2.2800000000000002,0.23,2.2915715132
2019-06-27 06:00:00,3.067,0.27,3.0788616403,0.637,0,0.637,2.43,0.27,2.4449539873,3.127,0.26,3.1377904646,0.637,0,0.637,2.49,0.26,2.5035374972
2019-06-27 06:30:00,3.3785,0.24,3.3870137658,0.6285000000000001,0,0.6285000000000001,2.75,0.24,2.7604528614,3.4485,0.23,3.4561614907,0.6285000000000001,0,0.6285000000000001,2.8200000000000003,0.23,2.8293638861
2019-06-27 07:00:00,3.793,0.32,3.8064746157,0.643,0,0.643,3.15,0.32,3.1662122481,3.873,0.31,3.885386596,0.643,0,0.643,3.23,0.31,3.2448420609
2019-06-27 07:30:00,4.393,0.4,4.4111732,0.783,0,0.783,3.61,0.4,3.6320930605,4.493,0.39,4.5098945664,0.783,0,0.783,3.71,0.39,3.730442333
2019-06-27 08:00:00,4.7175,0.5,4.7439230864,0.7375,0,0.7375,3.98,0.5,4.0112840837,4.8175,0.49,4.8423554444,0.7375,0,0.7375,4.08,0.49,4.1093186783
2019-06-27 08:30:00,4.985,0.7000000000000001,5.033907528,0.725,0,0.725,4.26,0.7000000000000001,4.3171286754,5.105,0.6900000000000001,5.1514197072,0.725,0,0.725,4.38,0.6900000000000001,4.4340162381
2019-06-27 09:00:00,5.0665,0.8300000000000001,5.1340356689,0.7765000000000001,0,0.7765000000000001,4.29,0.8300000000000001,4.369553753,5.1765,0.8200000000000001,5.2410449578,0.7765000000000001,0,0.7765000000000001,4.4,0.8200000000000001,4.4757569192
2019-06-27 09:30:00,5.2005,0.91,5.279517047,0.8105,0,0.8105,4.39,0.91,4.4833246592,5.3105,0.91,5.3879040684,0.8105,0,0.8105,4.5,0.91,4.5910891954
2019-06-27 10:00:00,5.066,0.91,5.1470822803,0.796,0,0.796,4.27,0.91,4.3658905163,5.176,0.91,5.2553854283,0.796,0,0.796,4.38,0.91,4.4735332792
2019-06-27 10:30:00,4.9915,0.89,5.0702240828,0.8415,0,0.8415,4.15,0.89,4.2443609649,5.1015,0.89,5.1785521384,0.8415,0,0.8415,4.26,0.89,4.3519765624
2019-06-27 11:00:00,4.8335,0.92,4.9202766436,0.9835,0,0.9835,3.85,0.92,3.9583961399,4.9335,0.92,5.0185478228000004,0.9835,0,0.9835,3.95,0.92,4.0557243496
2019-06-27 11:30:00,4.758,0.92,4.8461287643,0.9380000000000001,0,0.9380000000000001,3.8200000000000003,0.92,3.9292238419,4.858,0.92,4.9443466707,0.9380000000000001,0,0.9380000000000001,3.92,0.92,4.0265121383
2019-06-27 12:00:00,4.731,0.87,4.8103285751,0.901,0,0.901,3.83,0.87,3.9275692228,4.831,0.87,4.9087127641,0.901,0,0.901,3.93,0.87,4.0251459601
2019-06-27 12:30:00,4.848,0.96,4.9421355708,0.868,0,0.868,3.98,0.96,4.0941421568,4.948,0.96,5.0402682468,0.868,0,0.868,4.08,0.96,4.1914198072
2019-06-27 13:00:00,4.65,0.91,4.7382064117,0.8200000000000001,0,0.8200000000000001,3.83,0.91,3.9366229182,4.75,0.91,4.8363829460000005,0.8200000000000001,0,0.8200000000000001,3.93,0.91,4.0339806643
2019-06-27 13:30:00,4.568,0.87,4.6501101062,0.728,0,0.728,3.84,0.87,3.9373214245,4.668,0.87,4.7483811978,0.728,0,0.728,3.94,0.87,4.0349101601
2019-06-27 14:00:00,4.5435,0.89,4.6298479727,0.8535,0,0.8535,3.69,0.89,3.7958134833,4.6435,0.89,4.728022023,0.8535,0,0.8535,3.79,0.89,3.893096454
2019-06-27 14:30:00,4.508,0.89,4.5950151251,0.8280000000000001,0,0.8280000000000001,3.68,0.89,3.786092973,4.598,0.89,4.6833432503,0.8280000000000001,0,0.8280000000000001,3.77,0.89,3.8736287896
2019-06-27 15:00:00,4.4645,0.87,4.5484788941000005,0.8845000000000001,0,0.8845000000000001,3.58,0.87,3.6841959774,4.5545,0.87,4.6368491727,0.8845000000000001,0,0.8845000000000001,3.67,0.87,3.7717104873
2019-06-27 15:30:00,4.413,0.8300000000000001,4.4903751514,0.913,0,0.913,3.5,0.8300000000000001,3.5970682507,4.503,0.8300000000000001,4.5788545511,0.913,0,0.913,3.59,0.8300000000000001,3.684698088
2019-06-27 16:00:00,4.536,0.8200000000000001,4.609522318,0.926,0,0.926,3.61,0.8200000000000001,3.7019589409,4.636,0.81,4.7062294887,0.926,0,0.926,3.71,0.81,3.7973938432
2019-06-27 16:30:00,4.712,0.74,4.7697530334,0.912,0,0.912,3.8,0.74,3.8713821821,4.812,0.75,4.870096919,0.912,0,0.912,3.9,0.75,3.9714606885
2019-06-27 17:00:00,4.7855,0.66,4.8307980966,0.8855000000000001,0,0.8855000000000001,3.9,0.66,3.9554519337,4.8855,0.66,4.9298793342,0.8855000000000001,0,0.8855000000000001,4.0,0.66,4.0540843602
2019-06-27 17:30:00,4.865,0.5700000000000001,4.8982777586,0.975,0,0.975,3.89,0.5700000000000001,3.9315391388,4.965,0.5700000000000001,4.9976119297,0.975,0,0.975,3.99,0.5700000000000001,4.0305086528
2019-06-27 18:00:00,4.92,0.55,4.9506464224,0.99,0,0.99,3.93,0.55,3.9682993839,5.02,0.54,5.048960289,0.99,0,0.99,4.03,0.54,4.0660177078
2019-06-27 18:30:00,4.8629999999999995,0.47000000000000003,4.8856595256,0.983,0,0.983,3.88,0.47000000000000003,3.9083628286,4.953,0.46,4.9743149277,0.983,0,0.983,3.9699999999999998,0.46,3.9965610217
2019-06-27 19:00:00,4.898,0.47000000000000003,4.9204983487,0.998,0,0.998,3.9,0.47000000000000003,3.9282184257,4.998,0.46,5.0191238279,0.998,0,0.998,4.0,0.46,4.0263631232
2019-06-27 19:30:00,4.8185,0.44,4.8385475352,0.9885,0,0.9885,3.83,0.44,3.8551913052,4.9085,0.43,4.9272986767999996,0.9885,0,0.9885,3.92,0.43,3.9435136617
2019-06-27 20:00:00,4.754,0.41000000000000003,4.7716470951000005,0.974,0,0.974,3.7800000000000002,0.41000000000000003,3.8021704328,4.854,0.4,4.870453367,0.974,0,0.974,3.88,0.4,3.9005640618
2019-06-27 20:30:00,4.633,0.39,4.6493858734,0.933,0,0.933,3.7,0.39,3.7204972786,4.733,0.38,4.7482300913,0.933,0,0.933,3.8,0.38,3.818952736
2019-06-27 21:00:00,4.4905,0.36,4.504907352,0.9105000000000001,0,0.9105000000000001,3.58,0.36,3.5980550302000003,4.5805,0.35000000000000003,4.593852441,0.9105000000000001,0,0.9105000000000001,3.67,0.35000000000000003,3.6866515973
2019-06-27 21:30:00,4.3345,0.36,4.3494241285,0.9245000000000001,0,0.9245000000000001,3.41,0.36,3.4289502767,4.4245,0.35000000000000003,4.4383217831,0.9245000000000001,0,0.9245000000000001,3.5,0.35000000000000003,3.5174564674
2019-06-27 22:00:00,4.21,0.33,4.2229136861,0.92,0,0.92,3.29,0.33,3.3065087328000002,4.3,0.31,4.3111599367,0.92,0,0.92,3.38,0.31,3.3941862059
2019-06-27 22:30:00,4.054,0.30000000000000004,4.065084993,0.914,0,0.914,3.14,0.30000000000000004,3.1542986541999998,4.134,0.29,4.1441592633,0.914,0,0.914,3.22,0.29,3.2330326321
2019-06-27 23:00:00,3.835,0.30000000000000004,3.846716132,0.905,0,0.905,2.93,0.30000000000000004,2.945318319,3.9050000000000002,0.29,3.9157534396,0.905,0,0.905,3.0,0.29,3.0139840743
2019-06-27 23:30:00,3.551,0.30000000000000004,3.5636499548,0.891,0,0.891,2.66,0.30000000000000004,2.6768638367,3.621,0.29,3.632594252,0.891,0,0.891,2.73,0.29,2.7453597214
2019-06-28 00:00:00,3.2375,0.27,3.2487391785,0.9175000000000001,0,0.9175000000000001,2.32,0.27,2.3356583654,3.2975,0.26,3.3077343076,0.9175000000000001,0,0.9175000000000001,2.38,0.26,2.3941595603
2019-06-28 00:30:00,3.047,0.23,3.0556683393,0.877,0,0.877,2.17,0.23,2.1821548983,3.097,0.22,3.1048041806,0.877,0,0.877,2.22,0.22,2.2308742681
2019-06-28 01:00:00,2.8890000000000002,0.23,2.8981409558999998,0.869,0,0.869,2.02,0.23,2.0330518931,2.939,0.22,2.9472225908,0.869,0,0.869,2.07,0.22,2.081657993
2019-06-28 01:30:00,2.981,0.21,2.9883876924,0.8210000000000001,0,0.8210000000000001,2.16,0.21,2.170184324,3.041,0.2,3.0475696875,0.8210000000000001,0,0.8210000000000001,2.22,0.2,2.228990803
2019-06-28 02:00:00,2.916,0.21,2.9235519493,0.806,0,0.806,2.11,0.21,2.1204244858,2.976,0.2,2.9827128591000003,0.806,0,0.806,2.17,0.2,2.1791970999
2019-06-28 02:30:00,2.9050000000000002,0.21,2.912580471,0.735,0,0.735,2.17,0.21,2.1801376103,2.965,0.2,2.9717377071,0.735,0,0.735,2.23,0.2,2.2389506471
2019-06-28 03:00:00,2.791,0.21,2.798889244,0.801,0,0.801,1.99,0.21,2.0010497245,2.841,0.2,2.8480310743,0.801,0,0.801,2.04,0.2,2.0497804761
2019-06-28 03:30:00,2.6765,0.2,2.6839620433,0.7765000000000001,0,0.7765000000000001,1.9,0.2,1.9104973175,2.7265,0.18,2.7324352234,0.7765000000000001,0,0.7765000000000001,1.9500000000000002,0.18,1.9582900704
2019-06-28 04:00:00,2.657,0.2,2.6645166541,0.787,0,0.787,1.87,0.2,1.8806647761000002,2.707,0.18,2.7129778842,0.787,0,0.787,1.92,0.18,1.9284190416
2019-06-28 04:30:00,2.684,0.2,2.6914412496,0.784,0,0.784,1.9,0.2,1.9104973175,2.734,0.18,2.7399189769000003,0.784,0,0.784,1.9500000000000002,0.18,1.9582900704
2019-06-28 05:00:00,2.7,0.22,2.7089481353,0.79,0,0.79,1.9100000000000001,0.22,1.9226284092,2.75,0.2,2.7572631358,0.79,0,0.79,1.96,0.2,1.970177657
2019-06-28 05:30:00,2.849,0.24,2.8590909394,0.679,0,0.679,2.17,0.24,2.1832315498,2.909,0.23,2.918078306,0.679,0,0.679,2.23,0.23,2.2418296099
2019-06-28 06:00:00,3.067,0.29,3.0806799574,0.727,0,0.727,2.34,0.29,2.3579016095,3.127,0.28,3.1395109492,0.727,0,0.727,2.4,0.28,2.4162781297
2019-06-28 06:30:00,3.3755,0.27,3.3862811829,0.7755000000000001,0,0.7755000000000001,2.6,0.27,2.6139816373,3.4455,0.25,3.454557895,0.7755000000000001,0,0.7755000000000001,2.67,0.25,2.6816785788
2019-06-28 07:00:00,3.732,0.30000000000000004,3.7440384613,0.802,0,0.802,2.93,0.30000000000000004,2.945318319,3.802,0.29,3.8130439284,0.802,0,0.802,3.0,0.29,3.0139840743
2019-06-28 07:30:00,4.349,0.39,4.3664517632,0.769,0,0.769,3.58,0.39,3.601180362,4.449,0.38,4.4651988758,0.769,0,0.769,3.68,0.38,3.6995675423
2019-06-28 08:00:00,4.7755,0.56,4.8082221506,0.8155,0,0.8155,3.96,0.56,3.9993999550000003,4.8855,0.59,4.9209968756,0.8155,0,0.8155,4.07,0.59,4.1125417931
