Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-28 08:30:00,4.8965,0.65,4.9394546511,0.8765000000000001,0,0.8765000000000001,4.02,0.65,4.0722107017999996,5.0065,0.65,5.0485188174,0.8765000000000001,0,0.8765000000000001,4.13,0.65,4.1808372367
2019-06-28 09:00:00,4.8815,0.76,4.9403079104,0.8415,0,0.8415,4.04,0.76,4.1108636562,4.9815000000000005,0.76,5.039141023,0.8415,0,0.8415,4.14,0.76,4.2091804428
2019-06-28 09:30:00,5.0145,0.78,5.0748014986,0.9345,0,0.9345,4.08,0.78,4.1538897434,5.1245,0.78,5.1835219928,0.9345,0,0.9345,4.19,0.78,4.2619831065
2019-06-28 10:00:00,5.0655,0.8200000000000001,5.1314413424,0.8855000000000001,0,0.8855000000000001,4.18,0.8200000000000001,4.2596713488,5.1755,0.8200000000000001,5.2400572755,0.8855000000000001,0,0.8855000000000001,4.29,0.8200000000000001,4.3676652802
2019-06-28 10:30:00,5.1215,0.79,5.1820712317,0.8615,0,0.8615,4.26,0.79,4.3326319945,5.2315,0.79,5.2908120596,0.8615,0,0.8615,4.37,0.79,4.4408332551
2019-06-28 11:00:00,5.097,0.79,5.157858955,0.837,0,0.837,4.26,0.79,4.3326319945,5.207,0.79,5.2665879846,0.837,0,0.837,4.37,0.79,4.4408332551
2019-06-28 11:30:00,5.0795,0.8300000000000001,5.1468650895,0.7995,0,0.7995,4.28,0.8300000000000001,4.3597362306,5.1995000000000005,0.8300000000000001,5.2653300229,0.7995,0,0.7995,4.4,0.8300000000000001,4.4775998035
2019-06-28 12:00:00,5.0625,0.86,5.1350273855,0.7325,0,0.7325,4.33,0.86,4.4145781225,5.1725,0.86,5.2435061028,0.7325,0,0.7325,4.44,0.86,4.5225214206
2019-06-28 12:30:00,5.032,0.8200000000000001,5.098374643,0.812,0,0.812,4.22,0.8200000000000001,4.2989300995,5.142,0.8200000000000001,5.2069726329,0.812,0,0.812,4.33,0.8200000000000001,4.4069604037
2019-06-28 13:00:00,5.038,0.85,5.1092018946,0.768,0,0.768,4.27,0.85,4.3537799669,5.148,0.84,5.2160812877,0.768,0,0.768,4.38,0.84,4.4598206242
2019-06-28 13:30:00,4.888,0.68,4.9350728465,0.718,0,0.718,4.17,0.68,4.2250798809,4.998,0.68,5.0440463915,0.718,0,0.718,4.28,0.68,4.3336820373
2019-06-28 14:00:00,4.837,0.66,4.8818202548,0.517,0,0.517,4.32,0.66,4.3701258563,4.957,0.65,4.9994348681,0.517,0,0.517,4.44,0.65,4.4873265983
2019-06-28 14:30:00,4.787,0.61,4.8257091707,0.627,0,0.627,4.16,0.61,4.2044856998,4.897,0.6000000000000001,4.9336202732,0.627,0,0.627,4.27,0.6000000000000001,4.3119485155
2019-06-28 15:00:00,4.742,0.61,4.7810735196,0.422,0,0.422,4.32,0.61,4.3628545701,4.852,0.6000000000000001,4.8889573531,0.422,0,0.422,4.43,0.6000000000000001,4.4704474049
2019-06-28 15:30:00,4.707,0.58,4.7425993927,0.307,0,0.307,4.4,0.58,4.4380626404,4.817,0.5700000000000001,4.8506070754,0.307,0,0.307,4.51,0.5700000000000001,4.5458772531000005
2019-06-28 16:00:00,4.7355,0.54,4.7661892797,0.3355,0,0.3355,4.4,0.54,4.4330125197,4.8455,0.53,4.8743994758,0.3355,0,0.3355,4.51,0.53,4.5410351243000004
2019-06-28 16:30:00,4.851,0.49,4.8756846699,0.181,0,0.181,4.67,0.49,4.6956362721,4.971,0.48,4.9941206433000005,0.181,0,0.181,4.79,0.48,4.8139900291
2019-06-28 17:00:00,4.796,0.46,4.8180095475,0.146,0,0.146,4.65,0.46,4.6726972939,4.916,0.44,4.9356515274,0.146,0,0.146,4.77,0.44,4.7902505154
2019-06-28 17:30:00,4.8285,0.4,4.8450399637,0.1685,0,0.1685,4.66,0.4,4.6771358757,4.9485,0.39,4.963844503,0.1685,0,0.1685,4.78,0.39,4.7958836516000005
2019-06-28 18:00:00,4.849,0.37,4.8630958247,0.069,0,0.069,4.78,0.37,4.7942986974,4.969,0.36,4.9820237856,0.069,0,0.069,4.9,0.36,4.9132066922
2019-06-28 18:30:00,4.7855,0.33,4.796864627,0.0555,0,0.0555,4.73,0.33,4.7414976537,4.9155,0.32,4.9259050184,0.0555,0,0.0555,4.86,0.32,4.8705235858
2019-06-28 19:00:00,4.802,0.31,4.8119958437,0.042,0,0.042,4.76,0.31,4.7700838567,4.922,0.30000000000000004,4.9311341495,0.042,0,0.042,4.88,0.30000000000000004,4.8892126155
2019-06-28 19:30:00,4.7175,0.31,4.7276745076,0.0175,0,0.0175,4.7,0.31,4.7102123094,4.8375,0.33,4.8487427494,0.0175,0,0.0175,4.82,0.33,4.8312834734
2019-06-28 20:00:00,4.59,0.33,4.6018474551,0.0,0,0.0,4.59,0.33,4.6018474551,4.71,0.32,4.7208579729,0.0,0,0.0,4.71,0.32,4.7208579729
2019-06-28 20:30:00,4.47,0.30000000000000004,4.4800558032,0.0,0,0.0,4.47,0.30000000000000004,4.4800558032,4.59,0.30000000000000004,4.5997934736,0.0,0,0.0,4.59,0.30000000000000004,4.5997934736
2019-06-28 21:00:00,4.3,0.30000000000000004,4.3104524125,0.0,0,0.0,4.3,0.30000000000000004,4.3104524125,4.41,0.28,4.4188799486,0.0,0,0.0,4.41,0.28,4.4188799486
2019-06-28 21:30:00,4.08,0.30000000000000004,4.0910145441,0.0,0,0.0,4.08,0.30000000000000004,4.0910145441,4.19,0.30000000000000004,4.2007261277,0.0,0,0.0,4.19,0.30000000000000004,4.2007261277
2019-06-28 22:00:00,3.88,0.27,3.8893829845,0.0,0,0.0,3.88,0.27,3.8893829845,3.98,0.26,3.9884834210999998,0.0,0,0.0,3.98,0.26,3.9884834210999998
2019-06-28 22:30:00,3.76,0.24,3.7676517886000003,0.0,0,0.0,3.76,0.24,3.7676517886000003,3.85,0.23,3.8568640111,0.0,0,0.0,3.85,0.23,3.8568640111
2019-06-28 23:00:00,3.5300000000000002,0.24,3.5381492337,0.0,0,0.0,3.5300000000000002,0.24,3.5381492337,3.62,0.22,3.6266789215,0.0,0,0.0,3.62,0.22,3.6266789215
2019-06-28 23:30:00,3.34,0.23,3.3479097957,0.0,0,0.0,3.34,0.23,3.3479097957,3.43,0.23,3.4377027213,0.0,0,0.0,3.43,0.23,3.4377027213
2019-06-29 00:00:00,3.08,0.18,3.0852552569,0.0,0,0.0,3.08,0.18,3.0852552569,3.16,0.21,3.1669701609,0.0,0,0.0,3.16,0.21,3.1669701609
2019-06-29 00:30:00,3.04,0.22,3.0479501308,0.0,0,0.0,3.04,0.22,3.0479501308,3.12,0.21,3.1270593215,0.0,0,0.0,3.12,0.21,3.1270593215
2019-06-29 01:00:00,2.84,-0.17,2.8450834786,0.0,0,0.0,2.84,-0.17,2.8450834786,2.91,-0.03,2.9101546351,0.0,0,0.0,2.91,-0.03,2.9101546351
2019-06-29 01:30:00,2.96,-0.1,2.9616887075,0.0,0,0.0,2.96,-0.1,2.9616887075,3.03,-0.01,3.0300165016,0.0,0,0.0,3.03,-0.01,3.0300165016
2019-06-29 02:00:00,2.833,-0.67,2.9111490858,0.013000000000000001,0,0.013000000000000001,2.8200000000000003,-0.67,2.8984996119,2.963,0.55,3.0136139434,0.013000000000000001,0,0.013000000000000001,2.95,0.55,3.0008332176
2019-06-29 02:30:00,2.6895,-0.44,2.7252541625,0.0095,0,0.0095,2.68,-0.44,2.7158792314999998,2.7995,0.02,2.7995714404000003,0.0095,0,0.0095,2.79,0.02,2.7900716837
2019-06-29 03:00:00,2.6,-0.19,2.606933064,0.02,0,0.02,2.58,-0.19,2.5869866641,2.67,-0.23,2.6798880574,0.02,0,0.02,2.65,-0.23,2.6599624057
2019-06-29 03:30:00,2.5525,-0.24,2.5637582277,0.0325,0,0.0325,2.52,-0.24,2.5314027732,2.6225,-0.26,2.6353569493,0.0325,0,0.0325,2.59,-0.26,2.6030174798
2019-06-29 04:00:00,2.5135,-0.24,2.5249321278,0.0335,0,0.0335,2.48,-0.24,2.4915858404,2.5735,-0.26,2.58660052,0.0335,0,0.0335,2.54,-0.26,2.5532724101
2019-06-29 04:30:00,2.5425,-0.24,2.5538023122,0.0325,0,0.0325,2.51,-0.24,2.5214479967,2.6025,-0.26,2.6154552663,0.0325,0,0.0325,2.5700000000000003,-0.26,2.5831182706
2019-06-29 05:00:00,2.5985,0.02,2.5985769663,0.0585,0,0.0585,2.54,0.02,2.5400787389,2.6685,-0.01,2.6685187371,0.0585,0,0.0585,2.61,-0.01,2.610019157
2019-06-29 05:30:00,2.69,0.23,2.6998148085,0.07,0,0.07,2.62,0.23,2.6300760445,2.76,0.22,2.7687542325,0.07,0,0.07,2.69,0.22,2.6989812893
2019-06-29 06:00:00,2.805,0.23,2.8144137933,0.075,0,0.075,2.73,0.23,2.7396715132000002,2.875,0.23,2.8841853269,0.075,0,0.075,2.8,0.23,2.8094305473
2019-06-29 06:30:00,2.941,0.22,2.9492170147000003,0.081,0,0.081,2.86,0.22,2.8684490583,3.011,0.21,3.0183142646,0.081,0,0.081,2.93,0.21,2.9375159574
2019-06-29 07:00:00,3.097,0.21,3.1041116281,0.077,0,0.077,3.02,0.21,3.0272925197,3.177,0.21,3.1839329453,0.077,0,0.077,3.1,0.21,3.1071047617
2019-06-29 07:30:00,3.3805,0.21,3.387016423,0.07050000000000001,0,0.07050000000000001,3.31,0.21,3.3166549414,3.4605,0.19,3.4657120841,0.07050000000000001,0,0.07050000000000001,3.39,0.19,3.3953203089
2019-06-29 08:00:00,3.6775,0.19,3.6824049546,0.0775,0,0.0775,3.6,0.19,3.6050104022,3.7675,0.19,3.7722879331,0.0775,0,0.0775,3.69,0.19,3.6948883610000003
2019-06-29 08:30:00,3.9775,0.24,3.9847341505,0.1275,0,0.1275,3.85,0.24,3.8574732663,4.0775,0.23,4.0839816662,0.1275,0,0.1275,3.95,0.23,3.9566905363
2019-06-29 09:00:00,4.267,0.32,4.2789822388,0.107,0,0.107,4.16,0.32,4.1722895393,4.377,0.31,4.3879641065,0.107,0,0.107,4.27,0.31,4.2812381387
2019-06-29 09:30:00,4.437,0.35000000000000003,4.4507829648,0.067,0,0.067,4.37,0.35000000000000003,4.3839936131,4.557,0.34,4.5696661804000005,0.067,0,0.067,4.49,0.34,4.5028546501
2019-06-29 10:00:00,4.5015,0.38,4.5175106253,0.07150000000000001,0,0.07150000000000001,4.43,0.38,4.4462680981,4.6215,0.37,4.6362875504000005,0.07150000000000001,0,0.07150000000000001,4.55,0.37,4.5650191675
2019-06-29 10:30:00,4.5335,0.39,4.5502441967,0.0935,0,0.0935,4.44,0.39,4.4570954668,4.6535,0.38,4.6689894249,0.0935,0,0.0935,4.5600000000000005,0.38,4.5758059399
2019-06-29 11:00:00,4.452,0.39,4.4690495634000005,0.10200000000000001,0,0.10200000000000001,4.35,0.39,4.3674477673,4.562,0.38,4.5777990345,0.10200000000000001,0,0.10200000000000001,4.46,0.38,4.4761590678
2019-06-29 11:30:00,4.3355,0.34,4.3488113606,0.1555,0,0.1555,4.18,0.34,4.1938049549,4.4455,0.33,4.4577315139,0.1555,0,0.1555,4.29,0.33,4.3026735874
2019-06-29 12:00:00,4.238,0.34,4.2516166337,0.158,0,0.158,4.08,0.34,4.0941421568,4.348,0.33,4.3605050166,0.158,0,0.158,4.19,0.33,4.2029751367
2019-06-29 12:30:00,4.1355,0.34,4.1494530061,0.1955,0,0.1955,3.94,0.34,3.954642841,4.2355,0.33,4.2483361743,0.1955,0,0.1955,4.04,0.33,4.0534553161
2019-06-29 13:00:00,4.074,0.32,4.0865481766,0.234,0,0.234,3.84,0.32,3.8533102652,4.174,0.31,4.1854959085,0.234,0,0.234,3.94,0.31,3.9521766155
2019-06-29 13:30:00,4.081,0.32,4.0935267191,0.35100000000000003,0,0.35100000000000003,3.73,0.32,3.743701377,4.171,0.31,4.1825041542,0.35100000000000003,0,0.35100000000000003,3.8200000000000003,0.31,3.8325578926
2019-06-29 14:00:00,3.8845,0.29,3.8953100326000003,0.3245,0,0.3245,3.56,0.29,3.5717922672,3.9845,0.28,3.994326007,0.3245,0,0.3245,3.66,0.28,3.6706947571
2019-06-29 14:30:00,3.8225,0.27,3.8320237799,0.2625,0,0.2625,3.56,0.27,3.5702240826000002,3.9225000000000003,0.26,3.9311075093000003,0.2625,0,0.2625,3.66,0.26,3.6692233511
2019-06-29 15:00:00,3.701,0.27,3.7108356202,0.361,0,0.361,3.34,0.27,3.3508954027,3.781,0.26,3.7899288911999998,0.361,0,0.361,3.42,0.26,3.4298688022
2019-06-29 15:30:00,3.4795,0.29,3.4915641552,0.1695,0,0.1695,3.31,0.29,3.3226796415,3.5695,0.28,3.5804650885,0.1695,0,0.1695,3.4,0.28,3.4115099296
2019-06-29 16:00:00,3.4285,0.31,3.4424863471,0.20850000000000002,0,0.20850000000000002,3.22,0.31,3.2348879424,3.5085,0.29,3.5204647776,0.20850000000000002,0,0.20850000000000002,3.3,0.29,3.3127179174
2019-06-29 16:30:00,3.4805,0.33,3.4961093018,0.29050000000000004,0,0.29050000000000004,3.19,0.33,3.2070235422,3.5705,0.32,3.584811048,0.29050000000000004,0,0.29050000000000004,3.2800000000000002,0.32,3.2955727878
2019-06-29 17:00:00,3.6550000000000002,0.31,3.6681228169,0.485,0,0.485,3.17,0.31,3.1851216617,3.735,0.29,3.7462414498000003,0.485,0,0.485,3.25,0.29,3.2629128091
2019-06-29 17:30:00,3.773,0.29,3.7841285655,0.463,0,0.463,3.31,0.29,3.3226796415,3.8529999999999998,0.28,3.8631604937,0.463,0,0.463,3.39,0.28,3.4015437672
2019-06-29 18:00:00,3.9515000000000002,0.28,3.9614078621,0.2615,0,0.2615,3.69,0.28,3.7006080581000003,4.0415,0.27,4.0505088878,0.2615,0,0.2615,3.7800000000000002,0.27,3.7896305889
2019-06-29 18:30:00,4.058,0.26,4.0663206957,0.138,0,0.138,3.92,0.26,3.9286129868,4.158,0.25,4.1655088525,0.138,0,0.138,4.02,0.25,4.0277661303
2019-06-29 19:00:00,4.0765,0.26,4.0847830114,0.0965,0,0.0965,3.98,0.26,3.9884834210999998,4.1765,0.25,4.1839756512,0.0965,0,0.0965,4.08,0.25,4.0876521378
2019-06-29 19:30:00,4.096,0.24,4.1030252254,0.186,0,0.186,3.91,0.24,3.9173588041,4.196,0.23,4.2022988947,0.186,0,0.186,4.01,0.23,4.016590594
2019-06-29 20:00:00,4.125,0.24,4.1319759196,0.185,0,0.185,3.94,0.24,3.9473028766000002,4.225,0.23,4.2312557238,0.185,0,0.185,4.04,0.23,4.0465417334
2019-06-29 20:30:00,4.0475,0.23,4.0540296311,0.2575,0,0.2575,3.79,0.23,3.7969724782,4.1375,0.22,4.1433448143,0.2575,0,0.2575,3.88,0.22,3.8862321083999998
2019-06-29 21:00:00,3.8545,0.19,3.8591799971,0.1845,0,0.1845,3.67,0.19,3.674914965,3.9445,0.17,3.9481616292,0.1845,0,0.1845,3.76,0.17,3.7638411231
2019-06-29 21:30:00,3.664,-0.08,3.6648732584,0.10400000000000001,0,0.10400000000000001,3.56,-0.08,3.560898763,3.754,-0.06,3.7544794579,0.10400000000000001,0,0.10400000000000001,3.65,-0.06,3.6504931174
2019-06-29 22:00:00,3.6545,-0.24,3.6623722162,0.0945,0,0.0945,3.56,-0.24,3.5680807166,3.7445,-0.25,3.7528362941,0.0945,0,0.0945,3.65,-0.25,3.658551626
2019-06-29 22:30:00,3.583,-0.23,3.590374493,0.073,0,0.073,3.51,-0.23,3.5175275408,3.673,-0.22,3.6795827209,0.073,0,0.073,3.6,-0.22,3.6067159578
2019-06-29 23:00:00,3.4155,-0.24,3.4239217646,0.0755,0,0.0755,3.34,-0.24,3.3486116526,3.5055,-0.26,3.5151287672000002,0.0755,0,0.0755,3.43,-0.26,3.4398401125999998
2019-06-29 23:30:00,3.2560000000000002,-0.25,3.2655835618999998,0.026000000000000002,0,0.026000000000000002,3.23,-0.25,3.239660476,3.336,-0.27,3.3469084242,0.026000000000000002,0,0.026000000000000002,3.31,-0.27,3.3209938272
2019-06-30 00:00:00,2.9935,-0.24,3.0031054344,0.0835,0,0.0835,2.91,-0.24,2.9198801345,3.0735,-0.27,3.085336651,0.0835,0,0.0835,2.99,-0.27,3.0021658848
2019-06-30 00:30:00,2.987,-0.2,2.9936881935,0.157,0,0.157,2.83,-0.2,2.8370583357,3.057,-0.23,3.0656400637,0.157,0,0.157,2.9,-0.23,2.909106392
2019-06-30 01:00:00,2.8075,-0.24,2.8177395639,0.20750000000000002,0,0.20750000000000002,2.6,-0.24,2.6110534273,2.8775,-0.26,2.8892224300000002,0.20750000000000002,0,0.20750000000000002,2.67,-0.26,2.6826293072
2019-06-30 01:30:00,2.9205,-0.26,2.9320505197,0.1505,0,0.1505,2.77,-0.26,2.7821754078,2.9905,-0.26,3.0017811796,0.1505,0,0.1505,2.84,-0.26,2.8518765752
2019-06-30 02:00:00,2.834,-0.24,2.8441441595,0.064,0,0.064,2.77,-0.24,2.7803776722,2.904,-0.26,2.9156158869,0.064,0,0.064,2.84,-0.26,2.8518765752
2019-06-30 02:30:00,2.7119999999999997,-0.26,2.7244346202000003,0.082,0,0.082,2.63,-0.26,2.6428204631,2.782,-0.28,2.7960550781,0.082,0,0.082,2.7,-0.28,2.7144796923000003
2019-06-30 03:00:00,2.599,-0.25,2.61099617,0.079,0,0.079,2.52,-0.25,2.532370431,2.669,-0.28,2.6836469589,0.079,0,0.079,2.59,-0.28,2.6050911692
2019-06-30 03:30:00,2.5025,-0.27,2.5170232915,0.0825,0,0.0825,2.42,-0.27,2.4350154004,2.5625,-0.29,2.5788575474,0.0825,0,0.0825,2.48,-0.29,2.4968980756
2019-06-30 04:00:00,2.507,-0.25,2.5194342619,0.08700000000000001,0,0.08700000000000001,2.42,-0.25,2.432878953,2.567,-0.27,2.581160398,0.08700000000000001,0,0.08700000000000001,2.48,-0.27,2.4946542847
2019-06-30 04:30:00,2.442,-0.25,2.4547635324,0.062,0,0.062,2.38,-0.25,2.3930942313,2.502,-0.27,2.5165261771000003,0.062,0,0.062,2.44,-0.27,2.454893073
2019-06-30 05:00:00,2.4345,-0.26,2.4483443896,0.10450000000000001,0,0.10450000000000001,2.33,-0.26,2.3444615587,2.4945,-0.28,2.510165383,0.10450000000000001,0,0.10450000000000001,2.39,-0.28,2.4063457773
2019-06-30 05:30:00,2.424,-0.26,2.4379040178,0.094,0,0.094,2.33,-0.26,2.3444615587,2.484,-0.28,2.4997311855,0.094,0,0.094,2.39,-0.28,2.4063457773
2019-06-30 06:00:00,2.459,-0.25,2.4716757473,0.069,0,0.069,2.39,-0.25,2.4030397417,2.519,-0.28,2.5345139573,0.069,0,0.069,2.45,-0.28,2.4659480934999998
2019-06-30 06:30:00,2.6029999999999998,-0.25,2.6149778202,0.053,0,0.053,2.55,-0.25,2.5622255951,2.673,-0.28,2.6876251599,0.053,0,0.053,2.62,-0.28,2.6349193536
2019-06-30 07:00:00,2.675,-0.24,2.6857447757,0.055,0,0.055,2.62,-0.24,2.6309694031,2.745,-0.27,2.7582467257000003,0.055,0,0.055,2.69,-0.27,2.7035162289
2019-06-30 07:30:00,2.882,-0.23,2.8911630878,0.07200000000000001,0,0.07200000000000001,2.81,-0.23,2.8193970987,2.9619999999999997,-0.25,2.972531581,0.07200000000000001,0,0.07200000000000001,2.89,-0.25,2.900792995
2019-06-30 08:00:00,3.107,-0.23,3.1155014042999998,0.08700000000000001,0,0.08700000000000001,3.02,-0.23,3.0287456149,3.187,-0.25,3.1967904217,0.08700000000000001,0,0.08700000000000001,3.1,-0.25,3.110064308
2019-06-30 08:30:00,3.4375,0.21,3.4439085717,0.0975,0,0.0975,3.34,0.21,3.3465952848000002,3.5275,0.21,3.5337453573,0.0975,0,0.0975,3.43,0.21,3.4364225584
2019-06-30 09:00:00,3.6575,0.23,3.6647245804,0.0475,0,0.0475,3.61,0.23,3.6173194495,3.7475,0.22,3.7539520841,0.0475,0,0.0475,3.7,0.22,3.7065347698
2019-06-30 09:30:00,3.859,0.23,3.8658480312,0.11900000000000001,0,0.11900000000000001,3.74,0.23,3.7470655185,3.959,0.22,3.965107943,0.11900000000000001,0,0.11900000000000001,3.84,0.22,3.8462969204
2019-06-30 10:00:00,4.0195,0.28,4.0292406543,0.1595,0,0.1595,3.86,0.28,3.8701421163000003,4.1195,0.26,4.1276967246,0.1595,0,0.1595,3.96,0.26,3.9685261748
2019-06-30 10:30:00,4.0955,0.31,4.1072156323,0.23550000000000001,0,0.23550000000000001,3.86,0.31,3.8724281788,4.1955,0.30000000000000004,4.2062121024,0.23550000000000001,0,0.23550000000000001,3.96,0.30000000000000004,3.9713473784
2019-06-30 11:00:00,4.1195,0.33,4.1326964866,0.2495,0,0.2495,3.87,0.33,3.884044284,4.2195,0.32,4.2316167419,0.2495,0,0.2495,3.9699999999999998,0.32,3.9828758454
2019-06-30 11:30:00,4.0575,0.31,4.0693250362,0.2275,0,0.2275,3.83,0.31,3.8425252114,4.1575,0.30000000000000004,4.1683097594,0.2275,0,0.2275,3.93,0.30000000000000004,3.9414337493
2019-06-30 12:00:00,4.053,0.30000000000000004,4.0640877205,0.293,0,0.293,3.76,0.30000000000000004,3.7719490983,4.153,0.29,4.1631128978,0.293,0,0.293,3.86,0.29,3.8708784533
2019-06-30 12:30:00,4.0265,0.31,4.0384158094,0.1965,0,0.1965,3.83,0.31,3.8425252114,4.1265,0.30000000000000004,4.1373907538,0.1965,0,0.1965,3.93,0.30000000000000004,3.9414337493
2019-06-30 13:00:00,3.865,0.28,3.8751290301,0.195,0,0.195,3.67,0.28,3.6806657007,3.965,0.27,3.9741823058,0.195,0,0.195,3.77,0.27,3.779656069
2019-06-30 13:30:00,3.773,0.28,3.7833753448,0.223,0,0.223,3.55,0.28,3.5610251333000003,3.863,0.27,3.8724241761,0.223,0,0.223,3.64,0.27,3.65
2019-06-30 14:00:00,3.74,0.28,3.7504666375999998,0.26,0,0.26,3.48,0.28,3.4912461958,3.83,0.27,3.8395051765,0.26,0,0.26,3.5700000000000003,0.27,3.5801955253999997
2019-06-30 14:30:00,3.7199999999999998,0.26,3.7290749523,0.16,0,0.16,3.56,0.26,3.5694817551,3.81,0.25,3.81819329,0.16,0,0.16,3.65,0.25,3.658551626
2019-06-30 15:00:00,3.69,0.26,3.6991485507,0.17,0,0.17,3.52,0.26,3.5295892112000002,3.7800000000000002,0.25,3.7882581749,0.17,0,0.17,3.61,0.25,3.6186461557
2019-06-30 15:30:00,3.577,0.26,3.5864368111,0.167,0,0.167,3.41,0.26,3.4198976593,3.667,0.25,3.6755120732,0.167,0,0.167,3.5,0.25,3.5089172119
2019-06-30 16:00:00,3.7015000000000002,0.26,3.7106201975,0.1315,0,0.1315,3.5700000000000003,0.26,3.5794552658,3.8015,0.25,3.8097115704,0.1315,0,0.1315,3.67,0.25,3.6785051312
2019-06-30 16:30:00,3.8405,0.25,3.8486283596,0.1705,0,0.1705,3.67,0.25,3.6785051312,3.9405,0.24,3.9478019517,0.1705,0,0.1705,3.77,0.24,3.7776315331
2019-06-30 17:00:00,3.998,0.25,4.0058087823,0.138,0,0.138,3.86,0.25,3.8680873827,4.098,0.24,4.1050218026,0.138,0,0.138,3.96,0.24,3.9672660612
2019-06-30 17:30:00,4.1585,0.21,4.1637990165,0.1285,0,0.1285,4.03,0.21,4.0354677548,4.2685,0.23,4.2746920649,0.1285,0,0.1285,4.14,0.23,4.1463839668
2019-06-30 18:00:00,4.2,0.21,4.2052467228,0.17,0,0.17,4.03,0.21,4.0354677548,4.31,0.23,4.3161325281,0.17,0,0.17,4.14,0.23,4.1463839668
2019-06-30 18:30:00,4.219,0.24,4.2258207487,0.159,0,0.159,4.06,0.24,4.0670874099,4.319,0.24,4.3256630706,0.159,0,0.159,4.16,0.24,4.1669173258
2019-06-30 19:00:00,4.223,0.23,4.2292586821,0.193,0,0.193,4.03,0.23,4.0365579396,4.333,0.21,4.3380858682,0.193,0,0.193,4.14,0.21,4.1453226654
2019-06-30 19:30:00,4.2115,0.22,4.2172422565,0.1915,0,0.1915,4.02,0.22,4.0260153999,4.3215,0.23,4.3276162318,0.1915,0,0.1915,4.13,0.23,4.1363994004
2019-06-30 20:00:00,4.0955,0.22,4.1014046679,0.1655,0,0.1655,3.93,0.22,3.9361529442,4.1955,0.24,4.2023588911,0.1655,0,0.1655,4.03,0.24,4.0371400768
2019-06-30 20:30:00,3.9985,0.23,4.0051095179,0.1585,0,0.1585,3.84,0.23,3.8468818542000003,4.0985,0.22,4.1044003521,0.1585,0,0.1585,3.94,0.22,3.9461373519
2019-06-30 21:00:00,3.919,0.23,3.9257433691,0.149,0,0.149,3.77,0.23,3.777009399,4.019,0.21,4.0244826997,0.149,0,0.149,3.87,0.21,3.8756934863
2019-06-30 21:30:00,3.721,-0.23,3.7281015276,0.101,0,0.101,3.62,-0.23,3.6272992708,3.811,-0.17,3.8147897714,0.101,0,0.101,3.71,-0.17,3.7138928364
2019-06-30 22:00:00,3.6665,-0.26,3.6757070408,0.10650000000000001,0,0.10650000000000001,3.56,-0.26,3.5694817551,3.7565,-0.24,3.7641589034000003,0.10650000000000001,0,0.10650000000000001,3.65,-0.24,3.6578819008
2019-06-30 22:30:00,3.5925000000000002,-0.26,3.601896202,0.12250000000000001,0,0.12250000000000001,3.47,-0.26,3.4797270008,3.6825,-0.23,3.6896756294,0.12250000000000001,0,0.12250000000000001,3.56,-0.23,3.5674220384
2019-06-30 23:00:00,3.3585000000000003,-0.24,3.3670643371,0.1585,0,0.1585,3.2,-0.24,3.2089873792,3.4485,-0.26,3.4582874736,0.1585,0,0.1585,3.29,-0.26,3.3002575657
2019-06-30 23:30:00,3.135,-0.24,3.1441731823,0.135,0,0.135,3.0,-0.24,3.009584689,3.205,-0.21,3.2118725068,0.135,0,0.135,3.07,-0.21,3.0771740282
2019-07-01 00:00:00,2.8645,-0.26,2.8762754128,0.1345,0,0.1345,2.73,-0.26,2.7423530043,2.9345,-0.27,2.9468950185000002,0.1345,0,0.1345,2.8,-0.27,2.8129877355
2019-07-01 00:30:00,2.83,-0.24,2.8401584463000003,0.2,0,0.2,2.63,-0.24,2.6409278672000003,2.89,-0.25,2.900792995,0.2,0,0.2,2.69,-0.25,2.7015921232
2019-07-01 01:00:00,2.6485000000000003,-0.26,2.6612313409,0.2185,0,0.2185,2.43,-0.26,2.443869882,2.7185,-0.28,2.7328816751,0.2185,0,0.2185,2.5,-0.28,2.5156311335
2019-07-01 01:30:00,2.7805,-0.26,2.7926296299,0.2505,0,0.2505,2.5300000000000002,-0.26,2.5433245959,2.8505000000000003,-0.28,2.8642189599,0.2505,0,0.2505,2.6,-0.28,2.6150334606
2019-07-01 02:00:00,2.7375,-0.24,2.7480004094,0.17750000000000002,0,0.17750000000000002,2.56,-0.24,2.5712253888000003,2.8075,-0.27,2.8204531994,0.17750000000000002,0,0.17750000000000002,2.63,-0.27,2.6438229895000003
2019-07-01 02:30:00,2.6335,-0.26,2.6463035068,0.1335,0,0.1335,2.5,-0.26,2.5134836383,2.6935000000000002,-0.29,2.7090666751,0.1335,0,0.1335,2.56,-0.29,2.5763734201
2019-07-01 03:00:00,2.5205,-0.25,2.5328679891,0.1105,0,0.1105,2.41,-0.25,2.422932108,2.5805,-0.29,2.5967441634,0.1105,0,0.1105,2.47,-0.29,2.4869660231
2019-07-01 03:30:00,2.4585,-0.25,2.4711783121,0.1085,0,0.1085,2.35,-0.25,2.3632604596,2.5285,-0.27,2.5428748003,0.1085,0,0.1085,2.42,-0.27,2.4350154004
2019-07-01 04:00:00,2.467,-0.25,2.4796348522000002,0.20700000000000002,0,0.20700000000000002,2.26,-0.25,2.27378539,2.527,-0.27,2.5413832847,0.20700000000000002,0,0.20700000000000002,2.32,-0.27,2.3356583654
2019-07-01 04:30:00,2.4775,-0.24,2.489097477,0.24750000000000003,0,0.24750000000000003,2.23,-0.24,2.2428776159,2.5275,-0.26,2.5408377063,0.24750000000000003,0,0.24750000000000003,2.2800000000000002,-0.26,2.2947766776
2019-07-01 05:00:00,2.5335,-0.21,2.5421884765,0.28350000000000003,0,0.28350000000000003,2.25,-0.21,2.2597787502,2.5935,-0.23,2.6036785996000003,0.28350000000000003,0,0.28350000000000003,2.31,-0.23,2.321421978
2019-07-01 05:30:00,2.6765,-0.19,2.6832354070999997,0.1265,0,0.1265,2.55,-0.19,2.5570686342,2.7365,-0.2,2.743798872,0.1265,0,0.1265,2.61,-0.2,2.6176516193
2019-07-01 06:00:00,2.8525,0.2,2.8595027977000003,0.0825,0,0.0825,2.77,0.2,2.777210831,2.9225000000000003,0.2,2.9293354622,0.0825,0,0.0825,2.84,0.2,2.8470335439000003
2019-07-01 06:30:00,3.2855,0.2,3.2915817246,0.0655,0,0.0655,3.22,0.2,3.2262052012,3.3755,0.19,3.3808431271,0.0655,0,0.0655,3.31,0.19,3.3154486876
2019-07-01 07:00:00,3.6935000000000002,0.25,3.701951141,0.1135,0,0.1135,3.58,0.25,3.5887184342,3.7835,0.23,3.7904844347,0.1135,0,0.1135,3.67,0.23,3.6772000218
2019-07-01 07:30:00,4.3375,0.25,4.3446986374,0.0975,0,0.0975,4.24,0.25,4.2473638883,4.4475,0.23,4.4534431904,0.0975,0,0.0975,4.35,0.23,4.356076216
2019-07-01 08:00:00,4.703,0.39,4.7191428247000005,0.10300000000000001,0,0.10300000000000001,4.6,0.39,4.6165030055,4.823,0.38,4.8379467752,0.10300000000000001,0,0.10300000000000001,4.72,0.38,4.7352719035
2019-07-01 08:30:00,4.86,0.5,4.8856524641,0.12,0,0.12,4.74,0.5,4.7662983541,4.99,0.49,5.0140003989,0.12,0,0.12,4.87,0.49,4.8945888489
2019-07-01 09:00:00,4.94,0.5700000000000001,4.9727758848,0.27,0,0.27,4.67,0.5700000000000001,4.704657267,5.06,0.5700000000000001,5.092003535,0.27,0,0.27,4.79,0.5700000000000001,4.8237951864
2019-07-01 09:30:00,5.154,0.68,5.1986648286,0.234,0,0.234,4.92,0.68,4.9667695739,5.284,0.68,5.3275750581,0.234,0,0.234,5.05,0.68,5.095576513
2019-07-01 10:00:00,5.0845,0.7000000000000001,5.1324594738,0.29450000000000004,0,0.29450000000000004,4.79,0.7000000000000001,4.8408780195,5.2145,0.7000000000000001,5.2612745842,0.29450000000000004,0,0.29450000000000004,4.92,0.7000000000000001,4.9695472631
2019-07-01 10:30:00,5.0595,0.68,5.1049916993,0.17950000000000002,0,0.17950000000000002,4.88,0.68,4.9271492772,5.1895,0.68,5.2338618868,0.17950000000000002,0,0.17950000000000002,5.01,0.68,5.055937104
2019-07-01 11:00:00,5.04,0.7000000000000001,5.0883789167,0.29,0,0.29,4.75,0.7000000000000001,4.8013019068,5.16,0.7000000000000001,5.2072641569,0.29,0,0.29,4.87,0.7000000000000001,4.9200508126999996
2019-07-01 11:30:00,5.1465,0.75,5.2008616834,0.2265,0,0.2265,4.92,0.75,4.9768363445,5.2765,0.75,5.3295358381,0.2265,0,0.2265,5.05,0.75,5.1053893093
2019-07-01 12:00:00,5.1005,0.75,5.1553467633,0.2605,0,0.2605,4.84,0.75,4.8977647963,5.2305,0.75,5.2839975634,0.2605,0,0.2605,4.97,0.75,5.0262709835
2019-07-01 12:30:00,5.164,0.76,5.2196260402,0.274,0,0.274,4.89,0.76,4.9487069018,5.294,0.76,5.3482741141,0.274,0,0.274,5.02,0.76,5.0772039549
2019-07-01 13:00:00,4.9879999999999995,0.65,5.0301733569,0.20800000000000002,0,0.20800000000000002,4.78,0.65,4.8239921227,5.108,0.65,5.149190616,0.20800000000000002,0,0.20800000000000002,4.9,0.65,4.9429242357
2019-07-01 13:30:00,4.9215,0.66,4.9655575971,0.18150000000000002,0,0.18150000000000002,4.74,0.66,4.7857287846,5.0515,0.66,5.0944334572,0.18150000000000002,0,0.18150000000000002,4.87,0.66,4.9145193051
2019-07-01 14:00:00,4.7225,0.64,4.765669549,0.21250000000000002,0,0.21250000000000002,4.51,0.64,4.5551838602,4.8425,0.64,4.8846091195,0.21250000000000002,0,0.21250000000000002,4.63,0.64,4.6740239623
2019-07-01 14:30:00,4.7235,0.62,4.764016399,0.3035,0,0.3035,4.42,0.62,4.4632723421,4.8435,0.61,4.8817611832,0.3035,0,0.3035,4.54,0.61,4.5807968739
2019-07-01 15:00:00,4.8225,0.61,4.8609264806,0.2325,0,0.2325,4.59,0.61,4.6303563578,4.9425,0.6000000000000001,4.97878562,0.2325,0,0.2325,4.71,0.6000000000000001,4.7480627629
2019-07-01 15:30:00,4.69,0.56,4.7233145142,0.24,0,0.24,4.45,0.56,4.4850975463000005,4.8100000000000005,0.55,4.8413427889000005,0.24,0,0.24,4.57,0.55,4.6029772974
2019-07-01 16:00:00,4.634,0.58,4.670155886,0.334,0,0.334,4.3,0.58,4.3389399627,4.744,0.5700000000000001,4.778120551,0.334,0,0.334,4.41,0.5700000000000001,4.4466841579
2019-07-01 16:30:00,4.638,0.58,4.6741249448,0.308,0,0.308,4.33,0.58,4.3686725673,4.748,0.5700000000000001,4.7820920108,0.308,0,0.308,4.44,0.5700000000000001,4.4764383163
2019-07-01 17:00:00,4.9145,0.53,4.9429960803,0.3145,0,0.3145,4.6,0.53,4.6304319453,5.0345,0.52,5.0612834588,0.3145,0,0.3145,4.72,0.52,4.7485576758
2019-07-01 17:30:00,5.0215,0.47000000000000003,5.0434474568,0.3315,0,0.3315,4.69,0.47000000000000003,4.7134912751,5.1415,0.46,5.1620366378,0.3315,0,0.3315,4.8100000000000005,0.46,4.8319457778
2019-07-01 18:00:00,5.0195,0.36,5.0323930937,0.3795,0,0.3795,4.64,0.36,4.6539445635,5.1495,0.43,5.167422012,0.3795,0,0.3795,4.77,0.43,4.7893423348
2019-07-01 18:30:00,4.9805,0.36,4.9934937919,0.35050000000000003,0,0.35050000000000003,4.63,0.36,4.6439745908,5.1005,0.35000000000000003,5.1124945232,0.35050000000000003,0,0.35050000000000003,4.75,0.35000000000000003,4.7628772816
2019-07-01 19:00:00,4.922,0.31,4.9317526296,0.292,0,0.292,4.63,0.31,4.6403663648,5.032,0.30000000000000004,5.0409348339,0.292,0,0.292,4.74,0.30000000000000004,4.7494841825
2019-07-01 19:30:00,4.7845,0.31,4.7945323286,0.20450000000000002,0,0.20450000000000002,4.58,0.31,4.5904792778,4.9045000000000005,0.30000000000000004,4.9136666808000005,0.20450000000000002,0,0.20450000000000002,4.7,0.30000000000000004,4.7095647357
2019-07-01 20:00:00,4.686,0.30000000000000004,4.6955932533,0.20600000000000002,0,0.20600000000000002,4.48,0.30000000000000004,4.4900334074,4.796,0.28,4.804166525,0.20600000000000002,0,0.20600000000000002,4.59,0.28,4.5985323745999995
2019-07-01 20:30:00,4.563,0.28,4.5715827675,0.153,0,0.153,4.41,0.28,4.4188799486,4.683,0.26,4.6902120421,0.153,0,0.153,4.53,0.26,4.5374552339
2019-07-01 21:00:00,4.414,0.28,4.4228719177,0.164,0,0.164,4.25,0.28,4.2592135424,4.524,0.26,4.5314651052,0.164,0,0.164,4.36,0.26,4.3677454138
2019-07-01 21:30:00,4.1755,0.25,4.1829774384,0.14550000000000002,0,0.14550000000000002,4.03,0.25,4.0377468965,4.2755,0.25,4.2828028498,0.14550000000000002,0,0.14550000000000002,4.13,0.25,4.1375596672
2019-07-01 22:00:00,4.1370000000000005,0.24,4.1439557189,0.107,0,0.107,4.03,0.24,4.0371400768,4.237,0.25,4.2443690933,0.107,0,0.107,4.13,0.25,4.1375596672
2019-07-01 22:30:00,4.0275,0.25,4.0352516959999996,0.08750000000000001,0,0.08750000000000001,3.94,0.25,3.9479235048,4.1275,0.24,4.1344717014,0.08750000000000001,0,0.08750000000000001,4.04,0.24,4.0471224345
2019-07-01 23:00:00,3.6105,0.2,3.6160351561,0.07050000000000001,0,0.07050000000000001,3.54,0.2,3.5456452163,3.7005,0.14,3.7031473438,0.07050000000000001,0,0.07050000000000001,3.63,0.14,3.6326987213
2019-07-01 23:30:00,3.3315,0.21,3.3381120787,0.0815,0,0.0815,3.25,0.21,3.2567775484,3.4115,0.21,3.4179573213,0.0815,0,0.0815,3.33,0.21,3.3366150512
2019-07-02 00:00:00,3.0505,-0.23,3.0591584219,0.0805,0,0.0805,2.9699999999999998,-0.23,2.9788924116,3.1305,-0.25,3.1404665657,0.0805,0,0.0805,3.05,-0.25,3.0602287496
2019-07-02 00:30:00,2.99,-0.25,3.000433302,0.08,0,0.08,2.91,-0.25,2.9207190895,3.07,-0.27,3.0818500937,0.08,0,0.08,2.99,-0.27,3.0021658848
2019-07-02 01:00:00,2.795,-0.25,2.8061584061,0.065,0,0.065,2.73,-0.25,2.7414229882,2.865,-0.27,2.8776943896000002,0.065,0,0.065,2.8,-0.27,2.8129877355
2019-07-02 01:30:00,2.895,-0.25,2.9057744235,0.065,0,0.065,2.83,-0.25,2.8410209433,2.975,-0.27,2.987226975,0.065,0,0.065,2.91,-0.27,2.9224989306999998
2019-07-02 02:00:00,2.9035,-0.25,2.9142429978,0.07350000000000001,0,0.07350000000000001,2.83,-0.25,2.8410209433,2.9835000000000003,-0.27,2.9956922823000003,0.07350000000000001,0,0.07350000000000001,2.91,-0.27,2.9224989306999998
2019-07-02 02:30:00,2.7685,-0.25,2.7797647832,0.0785,0,0.0785,2.69,-0.25,2.7015921232,2.8485,-0.27,2.861267595,0.0785,0,0.0785,2.77,-0.27,2.7831277369
2019-07-02 03:00:00,2.5975,-0.26,2.6104800804,0.0675,0,0.0675,2.5300000000000002,-0.26,2.5433245959,2.6675,-0.27,2.6811296593,0.0675,0,0.0675,2.6,-0.27,2.6139816373
2019-07-02 03:30:00,2.573,-0.25,2.5851168252,0.073,0,0.073,2.5,-0.25,2.5124689053,2.633,-0.27,2.646807322,0.073,0,0.073,2.56,-0.27,2.5741989045
2019-07-02 04:00:00,2.529,-0.24,2.5403623757,0.079,0,0.079,2.45,-0.24,2.461727036,2.589,-0.27,2.6030407219000002,0.079,0,0.079,2.51,-0.27,2.5244801445
2019-07-02 04:30:00,2.5595,-0.25,2.5716804331,0.059500000000000004,0,0.059500000000000004,2.5,-0.25,2.5124689053,2.6295,-0.27,2.6433256042,0.059500000000000004,0,0.059500000000000004,2.5700000000000003,-0.27,2.5841439588
2019-07-02 05:00:00,2.658,-0.17,2.6634308701,0.058,0,0.058,2.6,-0.17,2.605551765,2.7279999999999998,-0.17,2.7332917883,0.058,0,0.058,2.67,-0.17,2.6754065112000003
2019-07-02 05:30:00,2.7965,0.19,2.8029470651,0.0765,0,0.0765,2.7199999999999998,0.19,2.7266279541,2.8665000000000003,0.19,2.8727899767,0.0765,0,0.0765,2.79,0.19,2.7964620505
2019-07-02 06:00:00,3.061,0.22,3.0688957297,0.091,0,0.091,2.9699999999999998,0.22,2.9781370015,3.141,0.21,3.14801223,0.091,0,0.091,3.05,0.21,3.0572209603
2019-07-02 06:30:00,3.3815,0.22,3.3886490302,0.1315,0,0.1315,3.25,0.22,3.2574376433,3.4615,0.21,3.4678642202,0.1315,0,0.1315,3.33,0.21,3.3366150512
2019-07-02 07:00:00,3.7665,0.22,3.7729195923,0.0965,0,0.0965,3.67,0.22,3.6765880922000003,3.8565,0.22,3.8627700229,0.0965,0,0.0965,3.76,0.22,3.7664306711
2019-07-02 07:30:00,4.393,0.36,4.4077260577,0.093,0,0.093,4.3,0.36,4.3150434529,4.503,0.36,4.5173674856,0.093,0,0.093,4.41,0.36,4.4246694792
2019-07-02 08:00:00,4.815,0.49,4.8398682833,0.105,0,0.105,4.71,0.49,4.735419728,4.9350000000000005,0.48,4.9582885152,0.105,0,0.105,4.83,0.48,4.8537923318
2019-07-02 08:30:00,5.0535,0.66,5.0964166088,0.10350000000000001,0,0.10350000000000001,4.95,0.66,4.9938061636,5.1835,0.65,5.2240953523,0.10350000000000001,0,0.10350000000000001,5.08,0.65,5.1214158199
2019-07-02 09:00:00,5.018,0.74,5.0722701032,0.11800000000000001,0,0.11800000000000001,4.9,0.74,4.9555625311,5.148,0.73,5.1995003606,0.11800000000000001,0,0.11800000000000001,5.03,0.73,5.0826961349
2019-07-02 09:30:00,4.97,0.74,5.0247885528,0.1,0,0.1,4.87,0.74,4.9259009328,5.1,0.73,5.1519802018,0.1,0,0.1,5.0,0.73,5.0530090045
2019-07-02 10:00:00,4.922,0.74,4.9773169479,0.122,0,0.122,4.8,0.74,4.8567067031,5.052,0.73,5.1044690223,0.122,0,0.122,4.93,0.73,4.9837536055000005
2019-07-02 10:30:00,5.0335,0.75,5.0890688981,0.12350000000000001,0,0.12350000000000001,4.91,0.75,4.9669507749,5.1635,0.75,5.2176845679,0.12350000000000001,0,0.12350000000000001,5.04,0.75,5.095498013
2019-07-02 11:00:00,4.94,0.8200000000000001,5.0075942328,0.13,0,0.13,4.8100000000000005,0.8200000000000001,4.8793954544,5.07,0.8200000000000001,5.1358835657,0.13,0,0.13,4.94,0.8200000000000001,5.0075942328
2019-07-02 11:30:00,4.866,0.8200000000000001,4.9346079885,0.146,0,0.146,4.72,0.8200000000000001,4.7906993226,4.986,0.8200000000000001,5.0529789234,0.146,0,0.146,4.84,0.8200000000000001,4.9089713790000005
2019-07-02 12:00:00,4.851,0.8200000000000001,4.9198171714,0.131,0,0.131,4.72,0.8200000000000001,4.7906993226,4.971,0.8200000000000001,5.0381783414,0.131,0,0.131,4.84,0.8200000000000001,4.9089713790000005
2019-07-02 12:30:00,4.962,0.79,5.0244944024,0.122,0,0.122,4.84,0.79,4.9040493472,5.092,0.78,5.1513943743,0.122,0,0.122,4.97,0.78,5.0308349208
2019-07-02 13:00:00,4.916,0.79,4.979071801,0.126,0,0.126,4.79,0.79,4.8547090541,5.046,0.78,5.1059294942,0.126,0,0.126,4.92,0.78,4.9814455733
2019-07-02 13:30:00,4.933,0.7000000000000001,4.9824179873,0.14300000000000002,0,0.14300000000000002,4.79,0.7000000000000001,4.8408780195,5.063,0.6900000000000001,5.1098012682,0.14300000000000002,0,0.14300000000000002,4.92,0.6900000000000001,4.9681485485
2019-07-02 14:00:00,4.8260000000000005,0.7000000000000001,4.8765024351,0.166,0,0.166,4.66,0.7000000000000001,4.7122818252,4.956,0.6900000000000001,5.0038021544,0.166,0,0.166,4.79,0.6900000000000001,4.8394421166
2019-07-02 14:30:00,4.9075,0.72,4.9600359122,0.1975,0,0.1975,4.71,0.72,4.7647140523000004,5.0275,0.71,5.077386754,0.1975,0,0.1975,4.83,0.71,4.8819053657
2019-07-02 15:00:00,4.791,0.73,4.8462955956,0.201,0,0.201,4.59,0.73,4.6476875971,4.911,0.73,4.964959315,0.201,0,0.201,4.71,0.73,4.7662354117
2019-07-02 15:30:00,4.7105,0.67,4.7579102818,0.2305,0,0.2305,4.48,0.67,4.5298233961,4.8205,0.67,4.8668388354,0.2305,0,0.2305,4.59,0.67,4.6386420427
2019-07-02 16:00:00,4.7315000000000005,0.67,4.778701942,0.2715,0,0.2715,4.46,0.67,4.5100443457,4.8415,0.67,4.8876397422,0.2715,0,0.2715,4.57,0.67,4.6188526714
2019-07-02 16:30:00,4.8515,0.61,4.8896985848,0.2715,0,0.2715,4.58,0.61,4.6204437016,4.9715,0.6000000000000001,5.0075754862,0.2715,0,0.2715,4.7,0.6000000000000001,4.7381430962
2019-07-02 17:00:00,4.881,0.61,4.9189695059,0.361,0,0.361,4.52,0.61,4.5609757728,5.001,0.6000000000000001,5.0368642031,0.361,0,0.361,4.64,0.6000000000000001,4.6786322788
2019-07-02 17:30:00,4.806,0.47000000000000003,4.828927003,0.41600000000000004,0,0.41600000000000004,4.39,0.47000000000000003,4.4150877681,4.926,0.46,4.9474312527,0.41600000000000004,0,0.41600000000000004,4.51,0.46,4.5333982838
2019-07-02 18:00:00,4.834,0.39,4.8497067953,0.384,0,0.384,4.45,0.39,4.4670571969,4.944,0.38,4.9585820554,0.384,0,0.384,4.5600000000000005,0.38,4.5758059399
2019-07-02 18:30:00,4.825,0.35000000000000003,4.8376776453,0.385,0,0.385,4.44,0.35000000000000003,4.4537736808,4.9350000000000005,0.34,4.9466983939,0.385,0,0.385,4.55,0.34,4.5626856127
2019-07-02 19:00:00,4.8325,0.34,4.8444459177,0.41250000000000003,0,0.41250000000000003,4.42,0.34,4.4330576355,4.9525,0.32,4.9628274451,0.41250000000000003,0,0.41250000000000003,4.54,0.32,4.5512635608
2019-07-02 19:30:00,4.8455,0.33,4.8567242304,0.35550000000000004,0,0.35550000000000004,4.49,0.33,4.5021106161,4.9655000000000005,0.32,4.9758004632,0.35550000000000004,0,0.35550000000000004,4.61,0.32,4.6210929443
2019-07-02 20:00:00,4.764,0.33,4.7754157934,0.314,0,0.314,4.45,0.33,4.4622191788,4.874,0.31,4.8838484825,0.314,0,0.314,4.5600000000000005,0.31,4.5705251339
2019-07-02 20:30:00,4.679,0.30000000000000004,4.6886075758,0.309,0,0.309,4.37,0.30000000000000004,4.3802853788,4.789,0.29,4.797772504,0.309,0,0.309,4.48,0.29,4.4893763487000005
2019-07-02 21:00:00,4.5809999999999995,0.30000000000000004,4.5908126732,0.281,0,0.281,4.3,0.30000000000000004,4.3104524125,4.691,0.29,4.6999554253,0.281,0,0.281,4.41,0.29,4.4195248613
2019-07-02 21:30:00,4.2945,0.28,4.3036182742,0.1945,0,0.1945,4.1,0.28,4.1095498537,4.3945,0.27,4.402786646,0.1945,0,0.1945,4.2,0.27,4.2086696235
2019-07-02 22:00:00,4.142,0.25,4.1495378056,0.17200000000000001,0,0.17200000000000001,3.9699999999999998,0.25,3.9778637483,4.242,0.24,4.248783826,0.17200000000000001,0,0.17200000000000001,4.07,0.24,4.0770700264
2019-07-02 22:30:00,4.025,0.24,4.0321489308,0.17500000000000002,0,0.17500000000000002,3.85,0.24,3.8574732663,4.125,0.23,4.1314071453,0.17500000000000002,0,0.17500000000000002,3.95,0.23,3.9566905363
2019-07-02 23:00:00,3.672,0.22,3.6785845104,0.162,0,0.162,3.51,0.22,3.5168878287,3.762,0.21,3.7678566852,0.162,0,0.162,3.6,0.21,3.6061197983
2019-07-02 23:30:00,3.34,0.2,3.3459826658000003,0.13,0,0.13,3.21,0.2,3.2162244947,3.43,0.21,3.4364225584,0.13,0,0.13,3.3,0.21,3.3066750672
2019-07-03 00:00:00,3.019,-0.19,3.0249728924,0.099,0,0.099,2.92,-0.19,2.9261749777,3.089,-0.19,3.0948377987,0.099,0,0.099,2.99,-0.19,2.9960307075
2019-07-03 00:30:00,2.9915000000000003,0.05,2.9919178214,0.0915,0,0.0915,2.9,0.05,2.9004310025,3.0615,0.13,3.0642588419,0.0915,0,0.0915,2.9699999999999998,0.13,2.9728437564
2019-07-03 01:00:00,2.8135,-0.24,2.8237178064,0.0835,0,0.0835,2.73,-0.24,2.740529146,2.8835,-0.26,2.8951981366,0.0835,0,0.0835,2.8,-0.26,2.8120455187999998
2019-07-03 01:30:00,2.903,-0.24,2.9129038776,0.063,0,0.063,2.84,-0.24,2.8501228043999998,2.983,-0.26,2.9943094362,0.063,0,0.063,2.92,-0.26,2.9315524897
2019-07-03 02:00:00,2.834,-0.24,2.8441441595,0.064,0,0.064,2.77,-0.24,2.7803776722,2.904,-0.27,2.9165246442,0.064,0,0.064,2.84,-0.27,2.8528056366000003
2019-07-03 02:30:00,2.705,-0.26,2.7174666511,0.055,0,0.055,2.65,-0.26,2.662724169,2.775,-0.29,2.7901120049,0.055,0,0.055,2.7199999999999998,-0.29,2.7354158733
2019-07-03 03:00:00,2.5955,-0.26,2.6084900326,0.0555,0,0.0555,2.54,-0.26,2.5532724101,2.6654999999999998,-0.29,2.6812292423,0.0555,0,0.0555,2.61,-0.29,2.6260616901000002
2019-07-03 03:30:00,2.5775,-0.23,2.5877415346,0.0575,0,0.0575,2.52,-0.23,2.5304742638,2.6475,-0.26,2.6602361267,0.0575,0,0.0575,2.59,-0.26,2.6030174798
2019-07-03 04:00:00,2.565,-0.24,2.5762036022,0.075,0,0.075,2.49,-0.24,2.501539526,2.625,-0.26,2.6378447642,0.075,0,0.075,2.55,-0.26,2.5632206304
2019-07-03 04:30:00,2.581,-0.24,2.5921344487,0.07100000000000001,0,0.07100000000000001,2.51,-0.24,2.5214479967,2.651,-0.26,2.6637193921,0.07100000000000001,0,0.07100000000000001,2.58,-0.26,2.5930676813
2019-07-03 05:00:00,2.6765,-0.16,2.6812781001,0.0665,0,0.0665,2.61,-0.16,2.6148996157,2.7465,-0.21,2.7545166999,0.0665,0,0.0665,2.68,-0.21,2.6882150212
2019-07-03 05:30:00,2.733,0.2,2.7403081943,0.073,0,0.073,2.66,0.2,2.6675082005,2.803,0.22,2.8116203513,0.073,0,0.073,2.73,0.22,2.7388501237
2019-07-03 06:00:00,2.9585,0.22,2.966668544,0.0685,0,0.0685,2.89,0.22,2.8983616061,3.0385,0.22,3.0464540453,0.0685,0,0.0685,2.9699999999999998,0.22,2.9781370015
2019-07-03 06:30:00,3.3535,0.24,3.3620770738,0.053500000000000006,0,0.053500000000000006,3.3,0.24,3.308715763,3.4335,0.22,3.4405409822,0.053500000000000006,0,0.053500000000000006,3.38,0.22,3.3871521962
2019-07-03 07:00:00,3.76,0.26,3.7689786415,0.06,0,0.06,3.7,0.26,3.7091238858,3.86,0.25,3.8680873827,0.06,0,0.06,3.8,0.25,3.8082148049
2019-07-03 07:30:00,4.367,0.33,4.3794507647,0.067,0,0.067,4.3,0.33,4.3126442005,4.477,0.34,4.4898918695,0.067,0,0.067,4.41,0.34,4.4230871572
2019-07-03 08:00:00,4.7265,0.47000000000000003,4.7498107594,0.0565,0,0.0565,4.67,0.47000000000000003,4.6935913755000005,4.8465,0.46,4.8682812419,0.0565,0,0.0565,4.79,0.46,4.8120369907
2019-07-03 08:30:00,4.8295,0.53,4.8584946486,0.029500000000000002,0,0.029500000000000002,4.8,0.53,4.8291717716,4.9595,0.53,4.9877389918,0.029500000000000002,0,0.029500000000000002,4.93,0.53,4.9584070023
2019-07-03 09:00:00,4.7835,0.6000000000000001,4.8209824984,0.07350000000000001,0,0.07350000000000001,4.71,0.6000000000000001,4.7480627629,4.9035,0.6000000000000001,4.9400720896,0.07350000000000001,0,0.07350000000000001,4.83,0.6000000000000001,4.8671244077
2019-07-03 09:30:00,4.855,0.66,4.8996556001,0.085,0,0.085,4.77,0.66,4.8154439048,4.985,0.66,5.0285012678,0.085,0,0.085,4.9,0.66,4.9442491847
2019-07-03 10:00:00,4.906,0.75,4.9629966754,0.096,0,0.096,4.8100000000000005,0.75,4.8681207873000005,5.026,0.75,5.0816509128,0.096,0,0.096,4.93,0.75,4.9867223705
2019-07-03 10:30:00,4.782,0.75,4.8404570032,0.082,0,0.082,4.7,0.75,4.7594642556,4.902,0.75,4.9590426495,0.082,0,0.082,4.82,0.75,4.87800164
2019-07-03 11:00:00,4.824,0.77,4.8850666321,0.114,0,0.114,4.71,0.77,4.7725255369,4.944,0.77,5.0036023023,0.114,0,0.114,4.83,0.77,4.8909917195
2019-07-03 11:30:00,4.74,0.77,4.8021349419,0.13,0,0.13,4.61,0.77,4.6738634982,4.86,0.77,4.9206198796,0.13,0,0.13,4.73,0.77,4.7922646004
2019-07-03 12:00:00,4.6595,0.78,4.7243349003,0.11950000000000001,0,0.11950000000000001,4.54,0.78,4.6065171225,4.7795000000000005,0.78,4.8427285955,0.11950000000000001,0,0.11950000000000001,4.66,0.78,4.7248280392
2019-07-03 12:30:00,4.6245,0.77,4.6881659794,0.0945,0,0.0945,4.53,0.77,4.5949755168,4.7445,0.76,4.8049849375,0.0945,0,0.0945,4.65,0.76,4.7116982077
2019-07-03 13:00:00,4.5275,0.79,4.5959064666,0.08750000000000001,0,0.08750000000000001,4.44,0.79,4.5097339168,4.6475,0.79,4.7141654882,0.08750000000000001,0,0.08750000000000001,4.5600000000000005,0.79,4.6279261014
2019-07-03 13:30:00,4.3755,0.72,4.4343432716,0.10550000000000001,0,0.10550000000000001,4.27,0.72,4.3302771274000005,4.4955,0.72,4.5527925771,0.10550000000000001,0,0.10550000000000001,4.39,0.72,4.4486514811
2019-07-03 14:00:00,4.35,0.75,4.4141816909,0.16,0,0.16,4.19,0.75,4.2565948832,4.46,0.75,4.5226209215,0.16,0,0.16,4.3,0.75,4.3649169522
2019-07-03 14:30:00,4.4825,0.77,4.5481541586,0.1525,0,0.1525,4.33,0.77,4.3979313319,4.6025,0.76,4.6648264973,0.1525,0,0.1525,4.45,0.76,4.5144324117
2019-07-03 15:00:00,4.24,0.66,4.291060475,0.12,0,0.12,4.12,0.66,4.172529209,4.35,0.66,4.3997840856,0.12,0,0.12,4.23,0.66,4.2811797439
2019-07-03 15:30:00,4.1825,0.61,4.2267488984,0.10250000000000001,0,0.10250000000000001,4.08,0.61,4.1253484701,4.2825,0.6000000000000001,4.3243272598,0.10250000000000001,0,0.10250000000000001,4.18,0.6000000000000001,4.2228426445
2019-07-03 16:00:00,4.3715,0.56,4.4072227366,0.1015,0,0.1015,4.27,0.56,4.3065647563,4.4815000000000005,0.56,4.5163527597,0.1015,0,0.1015,4.38,0.56,4.415653972
2019-07-03 16:30:00,4.502,0.52,4.531931597,0.062,0,0.062,4.44,0.52,4.4703467427,4.612,0.51,4.6401124986,0.062,0,0.062,4.55,0.51,4.5784932019
2019-07-03 17:00:00,4.62,0.47000000000000003,4.6438453893,0.04,0,0.04,4.58,0.47000000000000003,4.6040525627,4.74,0.45,4.7613128442,0.04,0,0.04,4.7,0.45,4.7214934078
2019-07-03 17:30:00,4.6690000000000005,0.42,4.6878524934,0.029,0,0.029,4.64,0.42,4.6589698432,4.789,0.41000000000000003,4.8065185946,0.029,0,0.029,4.76,0.41000000000000003,4.777624933
2019-07-03 18:00:00,4.6345,0.38,4.6500527148,0.0145,0,0.0145,4.62,0.38,4.6356013634,4.7545,0.37,4.7688751556,0.0145,0,0.0145,4.74,0.37,4.7544189971
2019-07-03 18:30:00,4.7085,0.38,4.7238090827,0.0085,0,0.0085,4.7,0.38,4.7153366794,4.8285,0.37,4.8426554957,0.0085,0,0.0085,4.82,0.37,4.8341803855
2019-07-03 19:00:00,4.754,0.34,4.7661426752,0.004,0,0.004,4.75,0.34,4.7621528745,4.874,0.33,4.8851587487,0.004,0,0.004,4.87,0.33,4.881167893
2019-07-03 19:30:00,4.69,0.34,4.702307944,0.0,0,0.0,4.69,0.34,4.702307944,4.8100000000000005,0.33,4.8213068768,0.0,0,0.0,4.8100000000000005,0.33,4.8213068768
2019-07-03 20:00:00,4.66,0.34,4.6723869703,0.0,0,0.0,4.66,0.34,4.6723869703,4.78,0.33,4.7913776724,0.0,0,0.0,4.78,0.33,4.7913776724
2019-07-03 20:30:00,4.5600000000000005,0.30000000000000004,4.5698577658,0.0,0,0.0,4.5600000000000005,0.30000000000000004,4.5698577658,4.68,0.30000000000000004,4.6896055271,0.0,0,0.0,4.68,0.30000000000000004,4.6896055271
2019-07-03 21:00:00,4.44,0.29,4.4494606415,0.0,0,0.0,4.44,0.29,4.4494606415,4.55,0.28,4.5586072434,0.0,0,0.0,4.55,0.28,4.5586072434
2019-07-03 21:30:00,4.213,0.29,4.2229692161,0.023,0,0.023,4.19,0.29,4.2000238095,4.323,0.28,4.3320582868,0.023,0,0.023,4.3,0.28,4.309106636
2019-07-03 22:00:00,4.0315,0.22,4.0374982663,0.0315,0,0.0315,4.0,0.22,4.0060454316,4.1315,0.23,4.1378970806,0.0315,0,0.0315,4.1,0.23,4.1064461521
2019-07-03 22:30:00,3.8995,0.25,3.9075056302,0.0695,0,0.0695,3.83,0.25,3.8381505963,3.9995000000000003,0.23,4.006107868,0.0695,0,0.0695,3.93,0.23,3.9367245268
2019-07-03 23:00:00,3.6455,0.22,3.6521322881,0.1155,0,0.1155,3.5300000000000002,0.22,3.53684888,3.7355,0.23,3.742574014,0.1155,0,0.1155,3.62,0.23,3.6272992708
2019-07-03 23:30:00,3.339,0.22,3.34623983,0.129,0,0.129,3.21,0.22,3.2175301086,3.419,0.21,3.425443183,0.129,0,0.129,3.29,0.21,3.296695315
2019-07-04 00:00:00,3.021,0.01,3.0210165508,0.07100000000000001,0,0.07100000000000001,2.95,0.01,2.9500169491,3.101,0.03,3.1011451111,0.07100000000000001,0,0.07100000000000001,3.03,0.03,3.0301485112
2019-07-04 00:30:00,2.9555,-0.16,2.9598277399,0.0155,0,0.0155,2.94,-0.16,2.9443505226,3.0355,0.01,3.0355164717,0.0155,0,0.0155,3.02,0.01,3.0200165562
2019-07-04 01:00:00,2.8105,-0.25,2.8215971098,0.0005,0,0.0005,2.81,-0.25,2.8210990766,2.8805,-0.27,2.8931263799,0.0005,0,0.0005,2.88,-0.27,2.8926285624
2019-07-04 01:30:00,2.89,-0.25,2.900792995,0.0,0,0.0,2.89,-0.25,2.900792995,2.96,-0.27,2.9722886805,0.0,0,0.0,2.96,-0.27,2.9722886805
2019-07-04 02:00:00,2.83,-0.23,2.8393309071,0.0,0,0.0,2.83,-0.23,2.8393309071,2.9,-0.26,2.9116318449,0.0,0,0.0,2.9,-0.26,2.9116318449
2019-07-04 02:30:00,2.739,-0.23,2.7486398455,0.009000000000000001,0,0.009000000000000001,2.73,-0.23,2.7396715132000002,2.809,-0.26,2.8210070897,0.009000000000000001,0,0.009000000000000001,2.8,-0.26,2.8120455187999998
2019-07-04 03:00:00,2.5965,-0.26,2.6094850546,0.0565,0,0.0565,2.54,-0.26,2.5532724101,2.6665,-0.22,2.675560175,0.0565,0,0.0565,2.61,-0.22,2.6192556194
2019-07-04 03:30:00,2.496,-0.25,2.5084887881,0.076,0,0.076,2.42,-0.25,2.432878953,2.556,-0.27,2.5702210022000003,0.076,0,0.076,2.48,-0.27,2.4946542847
2019-07-04 04:00:00,2.5700000000000003,-0.25,2.582130903,0.07,0,0.07,2.5,-0.25,2.5124689053,2.63,-0.27,2.6438229895000003,0.07,0,0.07,2.56,-0.27,2.5741989045
2019-07-04 04:30:00,2.5295,-0.25,2.5418241973,0.029500000000000002,0,0.029500000000000002,2.5,-0.25,2.5124689053,2.5895,-0.27,2.6035380255,0.029500000000000002,0,0.029500000000000002,2.56,-0.27,2.5741989045
2019-07-04 05:00:00,2.6165000000000003,-0.22,2.6257327073,0.036500000000000005,0,0.036500000000000005,2.58,-0.22,2.589362856,2.6765,-0.24,2.687238778,0.036500000000000005,0,0.036500000000000005,2.64,-0.24,2.6508866441
2019-07-04 05:30:00,2.7935,0.16,2.7980783138,0.0635,0,0.0635,2.73,0.16,2.7346846253,2.8735,0.24,2.8835052020000003,0.0635,0,0.0635,2.81,0.24,2.820230487
2019-07-04 06:00:00,2.884,0.2,2.8909264951,0.054,0,0.054,2.83,0.2,2.8370583357,2.954,0.19,2.9601040522,0.054,0,0.054,2.9,0.19,2.9062174729
2019-07-04 06:30:00,3.3185000000000002,0.2,3.3245213565,0.0685,0,0.0685,3.25,0.2,3.256148031,3.4085,0.18,3.4132495148,0.0685,0,0.0685,3.34,0.18,3.3448467827
2019-07-04 07:00:00,3.667,0.28,3.677674401,0.067,0,0.067,3.6,0.28,3.6108724707,3.757,0.23,3.7640336077,0.067,0,0.067,3.69,0.23,3.697161073
2019-07-04 07:30:00,4.344,0.38,4.360588951,0.054,0,0.054,4.29,0.38,4.3067969537,4.464,0.37,4.4793075358,0.054,0,0.054,4.41,0.37,4.4254943227
