Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-04 08:00:00,4.7215,0.49,4.7468581451,0.051500000000000004,0,0.051500000000000004,4.67,0.49,4.6956362721,4.8415,0.48,4.865236094,0.051500000000000004,0,0.051500000000000004,4.79,0.48,4.8139900291
2019-07-04 08:30:00,5.0225,0.66,5.0656792486,0.0925,0,0.0925,4.93,0.66,4.973982308,5.1525,0.66,5.1945987574,0.0925,0,0.0925,5.06,0.66,5.1028619421
2019-07-04 09:00:00,4.9705,0.79,5.0328888573,0.1705,0,0.1705,4.8,0.79,4.864576035,5.1005,0.79,5.1613176854,0.1705,0,0.1705,4.93,0.79,4.9928949518
2019-07-04 09:30:00,4.9415,0.8,5.0058388158,0.2015,0,0.2015,4.74,0.8,4.8070365091,5.0615,0.8,5.1243323711,0.2015,0,0.2015,4.86,0.8,4.9254035368
2019-07-04 10:00:00,4.9190000000000005,0.8,4.9836293,0.249,0,0.249,4.67,0.8,4.7380270155,5.049,0.8,5.1119860133,0.249,0,0.249,4.8,0.8,4.8662100242
2019-07-04 10:30:00,4.844,0.81,4.9112560512000005,0.294,0,0.294,4.55,0.81,4.621536541,4.964,0.81,5.0296516778,0.294,0,0.294,4.67,0.81,4.7397257305
2019-07-04 11:00:00,4.758,0.81,4.8264545994,0.308,0,0.308,4.45,0.81,4.5231183933,4.878,0.81,4.9447936256,0.308,0,0.308,4.57,0.81,4.6412282857000005
2019-07-04 11:30:00,4.72,0.84,4.7941631178,0.36,0,0.36,4.36,0.84,4.4401801765,4.84,0.84,4.9123517789,0.36,0,0.36,4.48,0.84,4.5580697669
2019-07-04 12:00:00,4.657,0.84,4.7321505682,0.34700000000000003,0,0.34700000000000003,4.31,0.84,4.3910932579,4.767,0.84,4.8404430582,0.34700000000000003,0,0.34700000000000003,4.42,0.84,4.4991110233
2019-07-04 12:30:00,4.5275,0.76,4.5908448297,0.2975,0,0.2975,4.23,0.76,4.29773196,4.6275,0.76,4.6894942425,0.2975,0,0.2975,4.33,0.76,4.3961915336
2019-07-04 13:00:00,4.4505,0.76,4.5149252762,0.18050000000000002,0,0.18050000000000002,4.27,0.76,4.3371073309,4.5605,0.76,4.6233927207,0.18050000000000002,0,0.18050000000000002,4.38,0.76,4.4454471091
2019-07-04 13:30:00,4.3865,0.76,4.451851553,0.14650000000000002,0,0.14650000000000002,4.24,0.76,4.3075747237,4.4965,0.76,4.5602754576999995,0.14650000000000002,0,0.14650000000000002,4.35,0.76,4.4158917559
2019-07-04 14:00:00,4.341,0.8,4.4141002481000005,0.131,0,0.131,4.21,0.8,4.2853354594,4.451,0.8,4.5223225228,0.131,0,0.131,4.32,0.8,4.3934496697
2019-07-04 14:30:00,4.305,0.78,4.3750914276,0.095,0,0.095,4.21,0.78,4.2816468794,4.415,0.78,4.4833720568,0.095,0,0.095,4.32,0.78,4.3898519337
2019-07-04 15:00:00,4.255,0.72,4.3154866469,0.075,0,0.075,4.18,0.72,4.2415563181,4.355,0.72,4.4141165594,0.075,0,0.075,4.28,0.72,4.3401382466000005
2019-07-04 15:30:00,4.2805,0.72,4.3406313193,0.060500000000000005,0,0.060500000000000005,4.22,0.72,4.2809811959,4.3905,0.72,4.4491448898,0.060500000000000005,0,0.060500000000000005,4.33,0.72,4.3894532689
2019-07-04 16:00:00,4.408,0.7000000000000001,4.4632347014,0.038,0,0.038,4.37,0.7000000000000001,4.4257089828,4.518,0.7000000000000001,4.5719059482999995,0.038,0,0.038,4.48,0.7000000000000001,4.5343577274
2019-07-04 16:30:00,4.6215,0.66,4.6683896849,0.021500000000000002,0,0.021500000000000002,4.6,0.66,4.6471066267,4.7415,0.66,4.7872144562,0.021500000000000002,0,0.021500000000000002,4.72,0.66,4.7659206874999995
2019-07-04 17:00:00,4.7065,0.54,4.7373771488,0.0165,0,0.0165,4.69,0.54,4.7209850667,4.8265,0.5,4.8523295694,0.0165,0,0.0165,4.8100000000000005,0.5,4.8359176998999995
2019-07-04 17:30:00,4.7245,0.47000000000000003,4.747820579,0.0145,0,0.0145,4.71,0.47000000000000003,4.7333920184,4.8445,0.46,4.8662901938,0.0145,0,0.0145,4.83,0.46,4.8518553152
2019-07-04 18:00:00,4.682,0.43,4.7017043718,0.092,0,0.092,4.59,0.43,4.6100976128,4.802,0.42,4.8203323537,0.092,0,0.092,4.71,0.42,4.7286890361000005
2019-07-04 18:30:00,4.69,0.39,4.7061874166,0.14,0,0.14,4.55,0.39,4.5666836983,4.8100000000000005,0.39,4.8257849103,0.14,0,0.14,4.67,0.39,4.6862565017
2019-07-04 19:00:00,4.726,0.39,4.7420645293,0.20600000000000002,0,0.20600000000000002,4.52,0.39,4.5367940222000005,4.846,0.39,4.8616680265,0.20600000000000002,0,0.20600000000000002,4.64,0.39,4.6563612403
2019-07-04 19:30:00,4.747,0.38,4.7621853177,0.267,0,0.267,4.48,0.38,4.4960871878,4.857,0.37,4.8710726745,0.267,0,0.267,4.59,0.37,4.6048887066
2019-07-04 20:00:00,4.6985,0.36,4.7122714533,0.23850000000000002,0,0.23850000000000002,4.46,0.36,4.4745055593,4.8185,0.34,4.8304805403,0.23850000000000002,0,0.23850000000000002,4.58,0.34,4.5926027479
2019-07-04 20:30:00,4.6435,0.34,4.6559308683000005,0.21350000000000002,0,0.21350000000000002,4.43,0.34,4.4430282466,4.7535,0.33,4.7649409493,0.21350000000000002,0,0.21350000000000002,4.54,0.33,4.5519775922
2019-07-04 21:00:00,4.5395,0.32,4.5507647984,0.1595,0,0.1595,4.38,0.32,4.3916739405000005,4.6495,0.31,4.6598229848,0.1595,0,0.1595,4.49,0.31,4.5006888362
2019-07-04 21:30:00,4.3425,0.32,4.3542744803,0.12250000000000001,0,0.12250000000000001,4.22,0.32,4.2321153103,4.4525,0.31,4.4632786436,0.12250000000000001,0,0.12250000000000001,4.33,0.31,4.3410828142
2019-07-04 22:00:00,4.279,0.30000000000000004,4.2895035843,0.089,0,0.089,4.19,0.30000000000000004,4.2007261277,4.389,0.29,4.3985703359,0.089,0,0.089,4.3,0.29,4.3097679752
2019-07-04 22:30:00,4.0845,0.28,4.0940860091,0.10450000000000001,0,0.10450000000000001,3.98,0.28,3.9898370894,4.1945,0.27,4.203180968,0.10450000000000001,0,0.10450000000000001,4.09,0.27,4.0989022921
2019-07-04 23:00:00,3.808,0.28,3.8182802412,0.098,0,0.098,3.71,0.28,3.7205510345,3.898,0.27,3.90733976,0.098,0,0.098,3.8,0.27,3.8095800293
2019-07-04 23:30:00,3.5165,0.26,3.5260987295,0.10650000000000001,0,0.10650000000000001,3.41,0.26,3.4198976593,3.6065,0.24,3.6144767602,0.10650000000000001,0,0.10650000000000001,3.5,0.24,3.5082189213
2019-07-05 00:00:00,3.209,0.26,3.2195156468,0.11900000000000001,0,0.11900000000000001,3.09,0.26,3.1009192186,3.289,0.24,3.2977448355,0.11900000000000001,0,0.11900000000000001,3.17,0.24,3.1790721917
2019-07-05 00:30:00,3.0075,0.23,3.0162818585,0.1075,0,0.1075,2.9,0.23,2.909106392,3.0775,0.23,3.0860826706,0.1075,0,0.1075,2.9699999999999998,0.23,2.9788924116
2019-07-05 01:00:00,2.831,-0.16,2.8355177658,0.101,0,0.101,2.73,-0.16,2.7346846253,2.901,-0.11,2.9030847387,0.101,0,0.101,2.8,-0.11,2.8021598812
2019-07-05 01:30:00,2.902,-0.21,2.909588287,0.10200000000000001,0,0.10200000000000001,2.8,-0.21,2.8078639568,2.972,-0.22,2.9801315407,0.10200000000000001,0,0.10200000000000001,2.87,-0.22,2.8784197053
2019-07-05 02:00:00,2.8265000000000002,-0.2,2.8335670541,0.1165,0,0.1165,2.71,-0.2,2.7173700521,2.9065000000000003,-0.22,2.9148142737000002,0.1165,0,0.1165,2.79,-0.22,2.7986603938
2019-07-05 02:30:00,2.7175000000000002,-0.22,2.7263907002,0.11750000000000001,0,0.11750000000000001,2.6,-0.22,2.6092910915000003,2.7875,-0.25,2.7986883088,0.11750000000000001,0,0.11750000000000001,2.67,-0.25,2.6816785788
2019-07-05 03:00:00,2.5775,-0.24,2.5886495031,0.11750000000000001,0,0.11750000000000001,2.46,-0.24,2.4716795909,2.6475,-0.26,2.6602361267,0.11750000000000001,0,0.11750000000000001,2.5300000000000002,-0.26,2.5433245959
2019-07-05 03:30:00,2.608,-0.24,2.6190196639,0.148,0,0.148,2.46,-0.24,2.4716795909,2.678,-0.26,2.6905917565,0.148,0,0.148,2.5300000000000002,-0.26,2.5433245959
2019-07-05 04:00:00,2.583,-0.22,2.5923520208,0.17300000000000001,0,0.17300000000000001,2.41,-0.22,2.4200206611,2.653,-0.24,2.6638335158,0.17300000000000001,0,0.17300000000000001,2.48,-0.24,2.4915858404
2019-07-05 04:30:00,2.542,-0.22,2.5515023026,0.162,0,0.162,2.38,-0.22,2.390146439,2.602,-0.24,2.6130449671,0.162,0,0.162,2.44,-0.24,2.4517748673
2019-07-05 05:00:00,2.6395,-0.12,2.6422263813,0.1695,0,0.1695,2.47,-0.12,2.4729132617,2.6995,-0.09,2.7009998612,0.1695,0,0.1695,2.5300000000000002,-0.09,2.5316002844
2019-07-05 05:30:00,2.7720000000000002,0.19,2.778503914,0.232,0,0.232,2.54,0.19,2.5470963860999998,2.832,0.19,2.8383664316,0.232,0,0.232,2.6,0.19,2.606933064
2019-07-05 06:00:00,2.9625,0.21,2.9699337114,0.21250000000000002,0,0.21250000000000002,2.75,0.21,2.7580065265,3.0325,0.2,3.0390880622,0.21250000000000002,0,0.21250000000000002,2.8200000000000003,0.2,2.8270833026
2019-07-05 06:30:00,3.364,0.22,3.3711861414,0.14400000000000002,0,0.14400000000000002,3.22,0.22,3.2275067777,3.454,0.25,3.4630356625,0.14400000000000002,0,0.14400000000000002,3.31,0.25,3.3194276615
2019-07-05 07:00:00,3.7685,0.34,3.783806582,0.11850000000000001,0,0.11850000000000001,3.65,0.34,3.6658014131,3.8685,0.33,3.8825497099,0.11850000000000001,0,0.11850000000000001,3.75,0.33,3.7644919976
2019-07-05 07:30:00,4.4005,0.46,4.4244773985,0.09050000000000001,0,0.09050000000000001,4.31,0.46,4.3344780539,4.5105,0.45,4.5328920404,0.09050000000000001,0,0.09050000000000001,4.42,0.45,4.4428481856
2019-07-05 08:00:00,4.726,0.52,4.7545216373,0.066,0,0.066,4.66,0.52,4.6889231173,4.846,0.51,4.8727626661,0.066,0,0.066,4.78,0.51,4.807130121
2019-07-05 08:30:00,4.8645,0.6000000000000001,4.9013631012,0.0245,0,0.0245,4.84,0.6000000000000001,4.8770482876,4.9845,0.6000000000000001,5.0204820735,0.0245,0,0.0245,4.96,0.6000000000000001,4.9961585243
2019-07-05 09:00:00,4.8925,0.7000000000000001,4.9423229609,0.022500000000000003,0,0.022500000000000003,4.87,0.7000000000000001,4.9200508126999996,5.0225,0.7000000000000001,5.0710458734,0.022500000000000003,0,0.022500000000000003,5.0,0.7000000000000001,5.0487622245
2019-07-05 09:30:00,4.8870000000000005,0.73,4.9412214077000005,0.037,0,0.037,4.85,0.73,4.9046304652,5.017,0.73,5.0698312595,0.037,0,0.037,4.98,0.73,5.0332196455
2019-07-05 10:00:00,4.8785,0.75,4.9358142439,0.0285,0,0.0285,4.85,0.75,4.9076470941,5.0085,0.75,5.06434322,0.0285,0,0.0285,4.98,0.75,5.0361592509
2019-07-05 10:30:00,4.859,0.79,4.9228021492,0.029,0,0.029,4.83,0.79,4.8941802174,4.989,0.79,5.0511603617,0.029,0,0.029,4.96,0.79,5.0225192882
2019-07-05 11:00:00,4.782,0.81,4.8501158749,0.032,0,0.032,4.75,0.81,4.8185682521,4.902,0.8,4.9668505111000005,0.032,0,0.032,4.87,0.8,4.9352710159
2019-07-05 11:30:00,4.782,0.81,4.8501158749,0.032,0,0.032,4.75,0.81,4.8185682521,4.902,0.8,4.9668505111000005,0.032,0,0.032,4.87,0.8,4.9352710159
2019-07-05 12:00:00,4.6815,0.78,4.7460343709,0.0315,0,0.0315,4.65,0.78,4.7149655354,4.8015,0.78,4.8644426454000005,0.0315,0,0.0315,4.77,0.78,4.8333528735
2019-07-05 12:30:00,4.672,0.75,4.7318161417999995,0.032,0,0.032,4.64,0.75,4.7002233989,4.792,0.75,4.8503364831999995,0.032,0,0.032,4.76,0.75,4.8187238975
2019-07-05 13:00:00,4.554,0.72,4.610565692,0.034,0,0.034,4.52,0.72,4.5769859078,4.674,0.71,4.7276184278999995,0.034,0,0.034,4.64,0.71,4.6940068172
2019-07-05 13:30:00,4.4725,0.72,4.5300834705,0.0325,0,0.0325,4.44,0.72,4.4979995554,4.5825,0.71,4.6371765386,0.0325,0,0.0325,4.55,0.71,4.6050624317
2019-07-05 14:00:00,4.4235,0.74,4.484969593,0.0335,0,0.0335,4.39,0.74,4.4519321648,4.5335,0.73,4.5918974564,0.0335,0,0.0335,4.5,0.73,4.5588266034
2019-07-05 14:30:00,4.423,0.76,4.4878200722,0.033,0,0.033,4.39,0.76,4.4553002144,4.533,0.76,4.5962690304,0.033,0,0.033,4.5,0.76,4.5637265475
2019-07-05 15:00:00,4.35,0.75,4.4141816909,0.03,0,0.03,4.32,0.75,4.3846208502,4.46,0.75,4.5226209215,0.03,0,0.03,4.43,0.75,4.4930390606
2019-07-05 15:30:00,4.2765,0.68,4.3302254272,0.0565,0,0.0565,4.22,0.68,4.2744356353,4.3865,0.67,4.4373733503,0.0565,0,0.0565,4.33,0.67,4.3815294133
2019-07-05 16:00:00,4.2995,0.68,4.3529415629,0.0495,0,0.0495,4.25,0.68,4.3040562264,4.4195,0.67,4.4699977908,0.0495,0,0.0495,4.37,0.67,4.4210632205
2019-07-05 16:30:00,4.395,0.5700000000000001,4.4318083217,0.065,0,0.065,4.33,0.5700000000000001,4.3673561797,4.505,0.5700000000000001,4.5409167577,0.065,0,0.065,4.44,0.5700000000000001,4.4764383163
2019-07-05 17:00:00,4.533,0.55,4.5662445181999995,0.113,0,0.113,4.42,0.55,4.4540880099,4.643,0.54,4.6742966316,0.113,0,0.113,4.53,0.54,4.5620718977
2019-07-05 17:30:00,4.509,0.49,4.5355463838,0.089,0,0.089,4.42,0.49,4.4470776921,4.619,0.48,4.643873491,0.089,0,0.089,4.53,0.48,4.5553594809
2019-07-05 18:00:00,4.4625,0.44,4.4841394102,0.12250000000000001,0,0.12250000000000001,4.34,0.44,4.3622471273,4.5825,0.43,4.6026303621,0.12250000000000001,0,0.12250000000000001,4.46,0.43,4.4806807519
2019-07-05 18:30:00,4.459,0.39,4.4760228999,0.129,0,0.129,4.33,0.39,4.3475280333,4.579,0.38,4.5947405803,0.129,0,0.129,4.45,0.38,4.4661952488
2019-07-05 19:00:00,4.5055,0.37,4.5206670138,0.1555,0,0.1555,4.35,0.37,4.3657072737,4.6255,0.35000000000000003,4.6387229115,0.1555,0,0.1555,4.47,0.35000000000000003,4.4836815230000004
2019-07-05 19:30:00,4.5135000000000005,0.38,4.5294682083,0.1635,0,0.1635,4.35,0.38,4.3665661566,4.6335,0.37,4.6482493748,0.1635,0,0.1635,4.47,0.37,4.4852870588
2019-07-05 20:00:00,4.4175,0.37,4.4329681084,0.11750000000000001,0,0.11750000000000001,4.3,0.37,4.3158892479,4.5275,0.36,4.541789983,0.11750000000000001,0,0.11750000000000001,4.41,0.36,4.4246694792
2019-07-05 20:30:00,4.313,0.32,4.3248547953,0.093,0,0.093,4.22,0.32,4.2321153103,4.423,0.30000000000000004,4.4331624153,0.093,0,0.093,4.33,0.30000000000000004,4.3403801677
2019-07-05 21:00:00,4.172,0.29,4.1820669531,0.082,0,0.082,4.09,0.29,4.1002682839,4.282,0.28,4.2911448356,0.082,0,0.082,4.2,0.28,4.2093229859
2019-07-05 21:30:00,3.959,0.27,3.9681961897,0.099,0,0.099,3.86,0.27,3.8694314828,4.059,0.26,4.0673186499,0.099,0,0.099,3.96,0.26,3.9685261748
2019-07-05 22:00:00,3.8785,0.25,3.8865488869,0.1285,0,0.1285,3.75,0.25,3.7583240946,3.9785,0.24,3.9857323355,0.1285,0,0.1285,3.85,0.24,3.8574732663
2019-07-05 22:30:00,3.8015,0.25,3.8097115704,0.1315,0,0.1315,3.67,0.25,3.6785051312,3.8915,0.24,3.8988937213,0.1315,0,0.1315,3.76,0.24,3.7676517886000003
2019-07-05 23:00:00,3.555,0.25,3.5637795948,0.155,0,0.155,3.4,0.25,3.4091787867,3.645,0.22,3.6516331963,0.155,0,0.155,3.49,0.22,3.4969272226
2019-07-05 23:30:00,3.3305,0.23,3.3384323042,0.1605,0,0.1605,3.17,0.23,3.1783328963,3.4105,0.22,3.4175883675,0.1605,0,0.1605,3.25,0.22,3.2574376433
2019-07-06 00:00:00,3.027,0.21,3.0342756961,0.147,0,0.147,2.88,0.21,2.8876461002,3.097,0.21,3.1041116281,0.147,0,0.147,2.95,0.21,2.9574651308
2019-07-06 00:30:00,2.95,-0.09,2.951372562,0.15,0,0.15,2.8,-0.09,2.8014460552,3.03,-0.12,3.0323753066,0.15,0,0.15,2.88,-0.12,2.8824989159000003
2019-07-06 01:00:00,2.785,-0.25,2.796198312,0.215,0,0.215,2.5700000000000003,-0.25,2.582130903,2.8449999999999998,-0.27,2.8577832318,0.215,0,0.215,2.63,-0.27,2.6438229895000003
2019-07-06 01:30:00,2.8615,-0.23,2.8707285225,0.2315,0,0.2315,2.63,-0.23,2.6400378785000003,2.9215,-0.24,2.9313413738,0.2315,0,0.2315,2.69,-0.24,2.7006850983
2019-07-06 02:00:00,2.7945,-0.23,2.8039490455,0.2245,0,0.2245,2.5700000000000003,-0.23,2.5802713036,2.8545,-0.24,2.8645715648000003,0.2245,0,0.2245,2.63,-0.24,2.6409278672000003
2019-07-06 02:30:00,2.6565000000000003,-0.23,2.6664381204,0.23650000000000002,0,0.23650000000000002,2.42,-0.23,2.4309051812,2.7165,-0.26,2.7289141155000003,0.23650000000000002,0,0.23650000000000002,2.48,-0.26,2.493591787
2019-07-06 03:00:00,2.575,-0.23,2.5852514384000003,0.20500000000000002,0,0.20500000000000002,2.37,-0.23,2.3811341835,2.635,-0.25,2.6468330132,0.20500000000000002,0,0.20500000000000002,2.43,-0.25,2.4428262321
2019-07-06 03:30:00,2.526,-0.23,2.536449487,0.186,0,0.186,2.34,-0.23,2.3512762492,2.586,-0.26,2.5990375142,0.186,0,0.186,2.4,-0.26,2.4140422532
2019-07-06 04:00:00,2.4665,-0.24,2.4781489564,0.20650000000000002,0,0.20650000000000002,2.26,-0.24,2.2727076363,2.5265,-0.26,2.5398429577,0.20650000000000002,0,0.20650000000000002,2.32,-0.26,2.334523506
2019-07-06 04:30:00,2.4939999999999998,-0.23,2.5045829992,0.20400000000000001,0,0.20400000000000001,2.29,-0.23,2.3015212361,2.5540000000000003,-0.26,2.5672000312,0.20400000000000001,0,0.20400000000000001,2.35,-0.26,2.3643392312
2019-07-06 05:00:00,2.604,0.14,2.6077607252,0.194,0,0.194,2.41,0.14,2.4140629652,2.664,0.17,2.6694186633,0.194,0,0.194,2.47,0.17,2.4758432907
2019-07-06 05:30:00,2.6155,0.19,2.6223920855,0.1855,0,0.1855,2.43,0.19,2.4374166651999998,2.6755,0.19,2.6822379182000002,0.1855,0,0.1855,2.49,0.19,2.4972384748
2019-07-06 06:00:00,2.6265,0.0,2.6265,0.1665,0,0.1665,2.46,0.0,2.46,2.6965,-0.04,2.6967966646,0.1665,0,0.1665,2.5300000000000002,-0.04,2.5303161858000003
2019-07-06 06:30:00,2.9265,0.23,2.9355241866,0.10650000000000001,0,0.10650000000000001,2.8200000000000003,0.23,2.8293638861,2.9965,0.22,3.0045652348,0.10650000000000001,0,0.10650000000000001,2.89,0.22,2.8983616061
2019-07-06 07:00:00,3.038,0.2,3.044576161,0.078,0,0.078,2.96,0.2,2.9667490625,3.118,0.2,3.1244077839,0.078,0,0.078,3.04,0.2,3.0465718439
2019-07-06 07:30:00,3.3595,0.22,3.3666957466,0.0495,0,0.0495,3.31,0.22,3.3173031215,3.4495,0.21,3.455886319,0.0495,0,0.0495,3.4,0.21,3.4064791207000003
2019-07-06 08:00:00,3.624,0.25,3.6326128338,0.034,0,0.034,3.59,0.25,3.5986942076,3.714,0.25,3.7224045992,0.034,0,0.034,3.68,0.25,3.6884820726000003
2019-07-06 08:30:00,3.915,0.32,3.9280561350000003,0.025,0,0.025,3.89,0.32,3.9031397618,4.015,0.31,4.0269498383,0.025,0,0.025,3.99,0.31,4.0020244877
2019-07-06 09:00:00,4.105,0.37,4.1216410567,0.025,0,0.025,4.08,0.37,4.0967426085,4.215,0.36,4.2303457306,0.025,0,0.025,4.19,0.36,4.2054369571
2019-07-06 09:30:00,4.29,0.42,4.3105104106,0.05,0,0.05,4.24,0.42,4.2607511075,4.4,0.41000000000000003,4.4190609862,0.05,0,0.05,4.35,0.41000000000000003,4.3692791167
2019-07-06 10:00:00,4.201,0.42,4.2219427992,0.061,0,0.061,4.14,0.42,4.1612498123,4.301,0.41000000000000003,4.3204977722,0.061,0,0.061,4.24,0.41000000000000003,4.2597769895
2019-07-06 10:30:00,4.2145,0.45,4.2384561163,0.0945,0,0.0945,4.12,0.45,4.1445023827,4.3245000000000005,0.44,4.3468264573,0.0945,0,0.0945,4.23,0.44,4.2528225921
2019-07-06 11:00:00,4.0985,0.48,4.1265121168,0.08850000000000001,0,0.08850000000000001,4.01,0.48,4.038626004,4.2085,0.47000000000000003,4.2346631802,0.08850000000000001,0,0.08850000000000001,4.12,0.47000000000000003,4.1467215966
2019-07-06 11:30:00,3.958,0.44,3.9823816994000003,0.078,0,0.078,3.88,0.44,3.9048687558,4.068,0.43,4.0906630269,0.078,0,0.078,3.99,0.43,4.0131035372
2019-07-06 12:00:00,3.923,0.4,3.9433398281,0.043000000000000003,0,0.043000000000000003,3.88,0.4,3.9005640618,4.033,0.39,4.051813051,0.043000000000000003,0,0.043000000000000003,3.99,0.39,4.0090148416
2019-07-06 12:30:00,3.815,0.37,3.8329003379,0.055,0,0.055,3.76,0.37,3.7781609283,3.915,0.36,3.9315168828,0.055,0,0.055,3.86,0.36,3.8767512172
2019-07-06 13:00:00,3.5585,0.33,3.5737686341,0.0785,0,0.0785,3.48,0.33,3.4956115345,3.6485000000000003,0.32,3.6625062799,0.0785,0,0.0785,3.5700000000000003,0.32,3.5843130444
2019-07-06 13:30:00,3.475,0.33,3.4906338966,0.085,0,0.085,3.39,0.33,3.4060240751,3.565,0.32,3.5793330384,0.085,0,0.085,3.48,0.32,3.4946816736
2019-07-06 14:00:00,3.3295,0.31,3.3439004546,0.059500000000000004,0,0.059500000000000004,3.27,0.31,3.284661322,3.4095,0.30000000000000004,3.4226729686,0.059500000000000004,0,0.059500000000000004,3.35,0.30000000000000004,3.3634060118
2019-07-06 14:30:00,3.2495,0.31,3.2642533986,0.0395,0,0.0395,3.21,0.31,3.2249341079000002,3.3295,0.30000000000000004,3.3429882216,0.0395,0,0.0395,3.29,0.30000000000000004,3.3036494971
2019-07-06 15:00:00,3.1865,0.31,3.2015437292,0.0465,0,0.0465,3.14,0.31,3.1552654405,3.2665,0.30000000000000004,3.2802472849,0.0465,0,0.0465,3.22,0.30000000000000004,3.2339449593
2019-07-06 15:30:00,3.228,0.31,3.2428512146,0.088,0,0.088,3.14,0.31,3.1552654405,3.308,0.30000000000000004,3.3215755298,0.088,0,0.088,3.22,0.30000000000000004,3.2339449593
2019-07-06 16:00:00,3.25,0.31,3.2647511391,0.11,0,0.11,3.14,0.31,3.1552654405,3.33,0.30000000000000004,3.3434862045,0.11,0,0.11,3.22,0.30000000000000004,3.2339449593
2019-07-06 16:30:00,3.3745,0.31,3.3887092307,0.1145,0,0.1145,3.26,0.31,3.2747060937,3.4545,0.30000000000000004,3.4675020187,0.1145,0,0.1145,3.34,0.30000000000000004,3.3534459888
2019-07-06 17:00:00,3.545,0.31,3.558528488,0.125,0,0.125,3.42,0.31,3.4340209667,3.635,0.30000000000000004,3.6473586333,0.125,0,0.125,3.51,0.30000000000000004,3.5227971841
2019-07-06 17:30:00,3.7880000000000003,0.31,3.8006636263,0.168,0,0.168,3.62,0.31,3.6332492345,3.888,0.30000000000000004,3.8995568979,0.168,0,0.168,3.7199999999999998,0.30000000000000004,3.7320771696
2019-07-06 18:00:00,3.9405,0.28,3.9504354507,0.1505,0,0.1505,3.79,0.28,3.8003289331000003,4.0405,0.27,4.0495111125,0.1505,0,0.1505,3.89,0.27,3.8993589217
2019-07-06 18:30:00,4.028,0.27,4.0370390139,0.098,0,0.098,3.93,0.27,3.9392638906,4.128,0.25,4.1355633232,0.098,0,0.098,4.03,0.25,4.0377468965
2019-07-06 19:00:00,4.044,0.26,4.052349442,0.114,0,0.114,3.93,0.26,3.9385911187,4.144,0.24,4.150943989,0.114,0,0.114,4.03,0.24,4.0371400768
2019-07-06 19:30:00,4.097,0.24,4.1040235136,0.067,0,0.067,4.03,0.24,4.0371400768,4.197,0.23,4.2032973961,0.067,0,0.067,4.13,0.23,4.1363994004
2019-07-06 20:00:00,4.0405,0.24,4.0476215547,0.0805,0,0.0805,3.96,0.24,3.9672660612,4.1405,0.23,4.1468831971,0.0805,0,0.0805,4.06,0.23,4.0665095598
2019-07-06 20:30:00,3.964,0.24,3.9712587425,0.064,0,0.064,3.9,0.24,3.9073776372,4.064,0.23,4.070503163,0.064,0,0.064,4.0,0.23,4.0066070434
2019-07-06 21:00:00,3.826,0.23,3.8329069908,0.08600000000000001,0,0.08600000000000001,3.74,0.23,3.7470655185,3.926,0.23,3.9327313664,0.08600000000000001,0,0.08600000000000001,3.84,0.23,3.8468818542000003
2019-07-06 21:30:00,3.67,0.25,3.6785051312,0.13,0,0.13,3.54,0.25,3.5488167042,3.76,0.23,3.7670280063,0.13,0,0.13,3.63,0.23,3.6372792029000003
2019-07-06 22:00:00,3.6470000000000002,0.23,3.6542453393,0.127,0,0.127,3.52,0.23,3.5275062013,3.737,0.22,3.7434701815,0.127,0,0.127,3.61,0.22,3.6166973885
2019-07-06 22:30:00,3.5765000000000002,0.23,3.5838878679,0.1165,0,0.1165,3.46,0.23,3.4676360824,3.6665,0.22,3.6730943699000003,0.1165,0,0.1165,3.55,0.22,3.5568103689
2019-07-06 23:00:00,3.395,0.07,3.3957215728,0.17500000000000002,0,0.17500000000000002,3.22,0.07,3.2207607797,3.475,0.09,3.4761652723,0.17500000000000002,0,0.17500000000000002,3.3,0.09,3.3012270446
2019-07-06 23:30:00,3.2175,0.21,3.2243458639,0.17750000000000002,0,0.17750000000000002,3.04,0.21,3.0472446571,3.2975,0.2,3.3035596332,0.17750000000000002,0,0.17750000000000002,3.12,0.2,3.1264036847
2019-07-07 00:00:00,2.9725,0.23,2.9813849550000002,0.12250000000000001,0,0.12250000000000001,2.85,0.23,2.8592656400000003,3.0425,0.23,3.0511811238,0.12250000000000001,0,0.12250000000000001,2.92,0.23,2.9290442127
2019-07-07 00:30:00,2.8855,-0.18,2.8911088271,0.14550000000000002,0,0.14550000000000002,2.74,-0.18,2.7459060435,2.9555,-0.18,2.9609762326,0.14550000000000002,0,0.14550000000000002,2.81,-0.18,2.8157592227
2019-07-07 01:00:00,2.7615,-0.2,2.7687329683,0.1515,0,0.1515,2.61,-0.2,2.6176516193,2.8315,-0.21,2.8392767125000002,0.1515,0,0.1515,2.68,-0.21,2.6882150212
2019-07-07 01:30:00,2.81,-0.24,2.820230487,0.2,0,0.2,2.61,-0.24,2.6210112552,2.88,-0.26,2.8917122955,0.2,0,0.2,2.68,-0.26,2.6925824036
2019-07-07 02:00:00,2.7405,-0.23,2.7501345876,0.24050000000000002,0,0.24050000000000002,2.5,-0.23,2.5105577070000002,2.8105,-0.26,2.8225007086,0.24050000000000002,0,0.24050000000000002,2.5700000000000003,-0.26,2.5831182706
2019-07-07 02:30:00,2.6385,-0.23,2.6485056636,0.1985,0,0.1985,2.44,-0.23,2.4508161906,2.6985,-0.25,2.7100557651,0.1985,0,0.1985,2.5,-0.25,2.5124689053
2019-07-07 03:00:00,2.5005,-0.26,2.5139809566,0.1605,0,0.1605,2.34,-0.26,2.3544001359,2.5605,-0.28,2.5757640129,0.1605,0,0.1605,2.4,-0.28,2.4162781297
2019-07-07 03:30:00,2.4565,-0.25,2.4691885813,0.1165,0,0.1165,2.34,-0.25,2.3533168083,2.5165,-0.28,2.5320292751,0.1165,0,0.1165,2.4,-0.28,2.4162781297
2019-07-07 04:00:00,2.4275,-0.25,2.4403393719,0.1075,0,0.1075,2.32,-0.25,2.3334309503,2.4875,-0.28,2.5032091901999998,0.1075,0,0.1075,2.38,-0.28,2.3964139876
2019-07-07 04:30:00,2.4715,-0.23,2.4821789319,0.07150000000000001,0,0.07150000000000001,2.4,-0.23,2.410995645,2.5315,-0.26,2.5448167419,0.07150000000000001,0,0.07150000000000001,2.46,-0.26,2.4737016797
2019-07-07 05:00:00,2.39,-0.26,2.4041006634,0.07,0,0.07,2.32,-0.26,2.334523506,2.45,-0.28,2.4659480934999998,0.07,0,0.07,2.38,-0.28,2.3964139876
2019-07-07 05:30:00,2.371,-0.26,2.3852129884,0.081,0,0.081,2.29,-0.26,2.3047125634,2.431,-0.28,2.4470719237000003,0.081,0,0.081,2.35,-0.28,2.3666220653
2019-07-07 06:00:00,2.4205,-0.26,2.4344240079,0.060500000000000005,0,0.060500000000000005,2.36,-0.26,2.3742788379,2.4805,-0.29,2.4973946925,0.060500000000000005,0,0.060500000000000005,2.42,-0.29,2.4373140955
2019-07-07 06:30:00,2.5075000000000003,-0.26,2.5209435237999998,0.0575,0,0.0575,2.45,-0.26,2.4637572932,2.5775,-0.29,2.5937629518,0.0575,0,0.0575,2.52,-0.29,2.5366316248
2019-07-07 07:00:00,2.602,-0.26,2.6149577433999998,0.082,0,0.082,2.52,-0.26,2.5333771926,2.672,-0.28,2.6866306036000003,0.082,0,0.082,2.59,-0.28,2.6050911692
2019-07-07 07:30:00,2.786,-0.23,2.7954777767000003,0.076,0,0.076,2.71,-0.23,2.7197426349000002,2.856,-0.25,2.8669209965,0.076,0,0.076,2.7800000000000002,-0.25,2.791218372
2019-07-07 08:00:00,3.0425,-0.02,3.0425657347,0.0925,0,0.0925,2.95,-0.02,2.9500677958,3.1225,0.19,3.1282752836,0.0925,0,0.0925,3.03,0.19,3.0359512513
2019-07-07 08:30:00,3.345,-0.18,3.3498395484,0.075,0,0.075,3.27,-0.18,3.2749503813,3.425,-0.13,3.4274662653,0.075,0,0.075,3.35,-0.13,3.3525214392000002
2019-07-07 09:00:00,3.5975,0.22,3.6042206162,0.0475,0,0.0475,3.55,0.22,3.5568103689,3.6975,0.22,3.7040391804,0.0475,0,0.0475,3.65,0.22,3.6566241262
2019-07-07 09:30:00,3.8355,0.23,3.8423899138,0.035500000000000004,0,0.035500000000000004,3.8,0.23,3.8069541631,3.9355,0.22,3.9416443586,0.035500000000000004,0,0.035500000000000004,3.9,0.22,3.9062001996999998
2019-07-07 10:00:00,3.9,0.26,3.9086570584,0.04,0,0.04,3.86,0.26,3.868746567,4.0,0.24,4.0071935316,0.04,0,0.04,3.96,0.24,3.9672660612
2019-07-07 10:30:00,4.002,0.28,4.0117831447,0.052000000000000005,0,0.052000000000000005,3.95,0.28,3.9599116152000002,4.102,0.27,4.1108763056,0.052000000000000005,0,0.052000000000000005,4.05,0.27,4.0589900222
2019-07-07 11:00:00,3.9905,0.30000000000000004,4.0017608937,0.0805,0,0.0805,3.91,0.30000000000000004,3.921492063,4.0905,0.29,4.1007670319,0.0805,0,0.0805,4.01,0.29,4.020472609
2019-07-07 11:30:00,3.928,0.32,3.9410130677,0.108,0,0.108,3.8200000000000003,0.32,3.8333797099,4.028,0.30000000000000004,4.0391563476,0.108,0,0.108,3.92,0.30000000000000004,3.9314628321000002
2019-07-07 12:00:00,3.9855,0.34,3.9999762812,0.0655,0,0.0655,3.92,0.34,3.9347172707,4.0955,0.33,4.1087735701,0.0655,0,0.0655,4.03,0.33,4.0434885928
2019-07-07 12:30:00,3.752,0.34,3.767373621,0.10200000000000001,0,0.10200000000000001,3.65,0.34,3.6658014131,3.842,0.33,3.8561462628000003,0.10200000000000001,0,0.10200000000000001,3.74,0.33,3.7545305965
2019-07-07 13:00:00,3.6790000000000003,0.34,3.6946773878,0.129,0,0.129,3.55,0.34,3.5662445233,3.779,0.33,3.7933812094,0.129,0,0.129,3.65,0.33,3.6648874471
2019-07-07 13:30:00,3.551,0.34,3.5672399695,0.121,0,0.121,3.43,0.34,3.4468101195,3.641,0.33,3.6559240966,0.121,0,0.121,3.52,0.33,3.5354349096
2019-07-07 14:00:00,3.436,0.33,3.4518105394000003,0.076,0,0.076,3.36,0.33,3.3761664651,3.526,0.31,3.5396011075000002,0.076,0,0.076,3.45,0.31,3.4638995366
2019-07-07 14:30:00,3.363,0.31,3.3772576153,0.063,0,0.063,3.3,0.31,3.3145286241,3.443,0.30000000000000004,3.4560452833,0.063,0,0.063,3.38,0.30000000000000004,3.3932874915
2019-07-07 15:00:00,3.4215,0.31,3.435514845,0.061500000000000006,0,0.061500000000000006,3.36,0.31,3.3742702915000002,3.5115,0.30000000000000004,3.5242917374,0.061500000000000006,0,0.061500000000000006,3.45,0.30000000000000004,3.4630189142
2019-07-07 15:30:00,3.4855,0.30000000000000004,3.4983868068,0.0955,0,0.0955,3.39,0.30000000000000004,3.4032484482,3.5655,0.29,3.5772741368,0.0955,0,0.0955,3.47,0.29,3.4820970693
2019-07-07 16:00:00,3.5540000000000003,0.28,3.565012763,0.084,0,0.084,3.47,0.28,3.4812785008000002,3.644,0.27,3.6539890531,0.084,0,0.084,3.56,0.27,3.5702240826000002
2019-07-07 16:30:00,3.7155,0.26,3.7245859166,0.0555,0,0.0555,3.66,0.26,3.6692233511,3.8155,0.25,3.8236815048,0.0555,0,0.0555,3.76,0.25,3.7683020049
2019-07-07 17:00:00,3.8765,0.26,3.8852094216,0.0765,0,0.0765,3.8,0.26,3.8088843511,3.9765,0.25,3.9843509195,0.0765,0,0.0765,3.9,0.25,3.9080046059
2019-07-07 17:30:00,4.0955,0.28,4.1050603223,0.0155,0,0.0155,4.08,0.28,4.0895965571,4.1955,0.26,4.2035485307,0.0155,0,0.0155,4.18,0.26,4.1880783183
2019-07-07 18:00:00,4.239,0.22,4.2447050545,0.029,0,0.029,4.21,0.22,4.2157442996,4.349,0.26,4.3567649696,0.029,0,0.029,4.32,0.26,4.3278170017
2019-07-07 18:30:00,4.4245,0.27,4.4327305637,0.0245,0,0.0245,4.4,0.27,4.4082763071,4.5445,0.26,4.5519314856,0.0245,0,0.0245,4.52,0.26,4.5274717006
2019-07-07 19:00:00,4.3870000000000005,0.27,4.3953007861,0.007,0,0.007,4.38,0.27,4.388314027,4.507,0.26,4.5144932163,0.007,0,0.007,4.5,0.26,4.507504853
2019-07-07 19:30:00,4.272,0.27,4.2805237997,0.002,0,0.002,4.27,0.27,4.2785277842,4.382,0.26,4.3897065961,0.002,0,0.002,4.38,0.26,4.3877101089
2019-07-07 20:00:00,4.19,0.26,4.1980590753,0.0,0,0.0,4.19,0.26,4.1980590753,4.3,0.26,4.3078532937,0.0,0,0.0,4.3,0.26,4.3078532937
2019-07-07 20:30:00,4.093,0.26,4.1012496876,0.013000000000000001,0,0.013000000000000001,4.08,0.26,4.0882759202,4.193,0.24,4.199862974,0.013000000000000001,0,0.013000000000000001,4.18,0.24,4.1868842831
2019-07-07 21:00:00,3.9075,0.23,3.914263181,0.007500000000000001,0,0.007500000000000001,3.9,0.23,3.9067761646,4.0075,0.22,4.0135341346,0.007500000000000001,0,0.007500000000000001,4.0,0.22,4.0060454316
2019-07-07 21:30:00,3.83,0.25,3.8381505963,0.0,0,0.0,3.83,0.25,3.8381505963,3.93,0.24,3.9373214245,0.0,0,0.0,3.93,0.24,3.9373214245
2019-07-07 22:00:00,3.7845,0.25,3.7927483768,0.0045000000000000005,0,0.0045000000000000005,3.7800000000000002,0.25,3.7882581749,3.8845,0.24,3.8919070197,0.0045000000000000005,0,0.0045000000000000005,3.88,0.24,3.8874155939
2019-07-07 22:30:00,3.6475,0.25,3.6560574735999998,0.0175,0,0.0175,3.63,0.25,3.6385986313,3.7475,0.23,3.7545514046,0.0175,0,0.0175,3.73,0.23,3.7370844251
2019-07-07 23:00:00,3.3985,0.26,3.4084310540000002,0.0485,0,0.0485,3.35,0.26,3.3600744039,3.4885,0.19,3.4936703122,0.0485,0,0.0485,3.44,0.19,3.4452430974
2019-07-07 23:30:00,3.117,0.21,3.1240661005,0.08700000000000001,0,0.08700000000000001,3.03,0.21,3.0372685097,3.197,0.23,3.2052627037,0.08700000000000001,0,0.08700000000000001,3.11,0.23,3.1184932259
2019-07-08 00:00:00,2.833,-0.17,2.8380960167,0.063,0,0.063,2.77,-0.17,2.7752117036,2.903,-0.19,2.9092110614,0.063,0,0.063,2.84,-0.19,2.846348538
2019-07-08 00:30:00,2.777,-0.26,2.789144851,0.057,0,0.057,2.7199999999999998,-0.26,2.732398214,2.847,-0.28,2.8607357445,0.057,0,0.057,2.79,-0.28,2.8040149786
2019-07-08 01:00:00,2.65,-0.26,2.662724169,0.05,0,0.05,2.6,-0.26,2.6129676615,2.7199999999999998,-0.28,2.7343737857,0.05,0,0.05,2.67,-0.28,2.6846415031
2019-07-08 01:30:00,2.7245,-0.26,2.7368778288,0.0545,0,0.0545,2.67,-0.26,2.6826293072,2.7945,-0.28,2.8084925227,0.0545,0,0.0545,2.74,-0.28,2.7542694131000003
2019-07-08 02:00:00,2.6790000000000003,-0.25,2.6906395151,0.049,0,0.049,2.63,-0.25,2.6418554086,2.749,-0.28,2.7632229371,0.049,0,0.049,2.7,-0.28,2.7144796923000003
2019-07-08 02:30:00,2.5725,-0.26,2.5856055867,0.052500000000000005,0,0.052500000000000005,2.52,-0.26,2.5333771926,2.6425,-0.29,2.6583653342,0.052500000000000005,0,0.052500000000000005,2.59,-0.29,2.6061849512
2019-07-08 03:00:00,2.5025,-0.26,2.5159702403,0.0325,0,0.0325,2.47,-0.26,2.4836465127,2.5625,-0.29,2.5788575474,0.0325,0,0.0325,2.5300000000000002,-0.29,2.5465663156
2019-07-08 03:30:00,2.45,-0.26,2.4637572932,0.02,0,0.02,2.43,-0.26,2.443869882,2.51,-0.29,2.5266974492000003,0.02,0,0.02,2.49,-0.29,2.5068306684
2019-07-08 04:00:00,2.4715,-0.25,2.4841119641000002,0.0115,0,0.0115,2.46,-0.25,2.472670621,2.5315,-0.28,2.5469378182,0.0115,0,0.0115,2.52,-0.28,2.5355078387
2019-07-08 04:30:00,2.477,-0.25,2.4895841018000002,0.037,0,0.037,2.44,-0.25,2.4527739398,2.537,-0.28,2.5524045526,0.037,0,0.037,2.5,-0.28,2.5156311335
2019-07-08 05:00:00,2.5755,-0.15,2.579864386,0.025500000000000002,0,0.025500000000000002,2.55,-0.15,2.5544079549000003,2.6355,-0.21,2.6438532959,0.025500000000000002,0,0.025500000000000002,2.61,-0.21,2.6184346469
2019-07-08 05:30:00,2.6814999999999998,-0.01,2.6815186462,0.0115,0,0.0115,2.67,-0.01,2.6700187265,2.7515,-0.02,2.7515726867,0.0115,0,0.0115,2.74,-0.02,2.7400729917
2019-07-08 06:00:00,2.84,0.2,2.8470335439000003,0.0,0,0.0,2.84,0.2,2.8470335439000003,2.91,0.18,2.9155616955,0.0,0,0.0,2.91,0.18,2.9155616955
2019-07-08 06:30:00,3.22,0.2,3.2262052012,0.0,0,0.0,3.22,0.2,3.2262052012,3.3,0.2,3.306055051,0.0,0,0.0,3.3,0.2,3.306055051
2019-07-08 07:00:00,3.61,0.25,3.6186461557,0.0,0,0.0,3.61,0.25,3.6186461557,3.71,0.25,3.7184136403,0.0,0,0.0,3.71,0.25,3.7184136403
2019-07-08 07:30:00,4.27,0.34,4.2835149118,0.0,0,0.0,4.27,0.34,4.2835149118,4.38,0.33,4.3924139149,0.0,0,0.0,4.38,0.33,4.3924139149
2019-07-08 08:00:00,4.6395,0.47000000000000003,4.6632456776,0.0095,0,0.0095,4.63,0.47000000000000003,4.653794151,4.7595,0.51,4.7867463114,0.0095,0,0.0095,4.75,0.51,4.777300493
2019-07-08 08:30:00,4.801,0.61,4.839597194,0.011,0,0.011,4.79,0.61,4.8286851212,4.931,0.6000000000000001,4.9673696259,0.011,0,0.011,4.92,0.6000000000000001,4.9564503427
2019-07-08 09:00:00,4.878,0.73,4.9323203464,0.018000000000000002,0,0.018000000000000002,4.86,0.73,4.9145193051,5.008,0.73,5.0609252119,0.018000000000000002,0,0.018000000000000002,4.99,0.73,5.0431141173
2019-07-08 09:30:00,4.9875,0.75,5.0435757405,0.0175,0,0.0175,4.97,0.75,5.0262709835,5.1275,0.74,5.1806231527,0.0175,0,0.0175,5.11,0.74,5.1633032063
2019-07-08 10:00:00,4.8935,0.75,4.9506405899,0.0235,0,0.0235,4.87,0.75,4.9274131144,5.0235,0.74,5.0777113201,0.0235,0,0.0235,5.0,0.74,5.0544633741
2019-07-08 10:30:00,4.891,0.8300000000000001,4.9609254177,0.021,0,0.021,4.87,0.8300000000000001,4.9402226670000005,5.021,0.8300000000000001,5.0891395147,0.021,0,0.021,5.0,0.8300000000000001,5.0684218451
2019-07-08 11:00:00,4.8085,0.8300000000000001,4.8796077967,0.0285,0,0.0285,4.78,0.8300000000000001,4.8515255333,4.9385,0.8300000000000001,5.0077621998,0.0285,0,0.0285,4.91,0.8300000000000001,4.9796586228
2019-07-08 11:30:00,4.807,0.89,4.8886960429,0.027,0,0.027,4.78,0.89,4.8621497303000005,4.937,0.89,5.0165794123,0.027,0,0.027,4.91,0.89,4.99001002
2019-07-08 12:00:00,4.6785,0.87,4.7587038414,0.0285,0,0.0285,4.65,0.87,4.7306870537,4.7985,0.87,4.8767306928,0.0285,0,0.0285,4.77,0.87,4.8486905449
2019-07-08 12:30:00,4.6815,0.86,4.759836368,0.0315,0,0.0315,4.65,0.86,4.7288582131,4.8015,0.86,4.8779096189,0.0315,0,0.0315,4.77,0.86,4.8469062298
2019-07-08 13:00:00,4.681,0.8300000000000001,4.7540152503,0.031,0,0.031,4.65,0.8300000000000001,4.7234944691,4.801,0.8300000000000001,4.8722172571,0.031,0,0.031,4.77,0.8300000000000001,4.8416732645
2019-07-08 13:30:00,4.643,0.84,4.7183735545,0.033,0,0.033,4.61,0.84,4.6859043951,4.763,0.84,4.8365037992,0.033,0,0.033,4.73,0.84,4.8040087427
2019-07-08 14:00:00,4.614,0.84,4.6898396561,0.024,0,0.024,4.59,0.84,4.6662297415000005,4.734,0.84,4.8079471711,0.024,0,0.024,4.71,0.84,4.7843181332
2019-07-08 14:30:00,4.527,0.8,4.5971435697,0.027,0,0.027,4.5,0.8,4.5705579528,4.647,0.8,4.7153588411000005,0.027,0,0.027,4.62,0.8,4.6887524993
2019-07-08 15:00:00,4.4025,0.78,4.4710632125,0.022500000000000003,0,0.022500000000000003,4.38,0.78,4.4489099789,4.5125,0.78,4.5794165840000005,0.022500000000000003,0,0.022500000000000003,4.49,0.78,4.557246976
2019-07-08 15:30:00,4.376,0.75,4.4398058516,0.026000000000000002,0,0.026000000000000002,4.35,0.75,4.4141816909,4.496,0.74,4.5564916328,0.026000000000000002,0,0.026000000000000002,4.47,0.74,4.5308387744
2019-07-08 16:00:00,4.495,0.78,4.562173276,0.025,0,0.025,4.47,0.78,4.5375433882,4.605,0.78,4.6705915043,0.025,0,0.025,4.58,0.78,4.645944468
2019-07-08 16:30:00,4.6325,0.67,4.6807004016,0.022500000000000003,0,0.022500000000000003,4.61,0.67,4.658433213,4.7525,0.67,4.7994954162,0.022500000000000003,0,0.022500000000000003,4.73,0.67,4.7772167629
2019-07-08 17:00:00,4.8675,0.61,4.905573998,0.0175,0,0.0175,4.85,0.61,4.8882103063999995,4.9975000000000005,0.6000000000000001,5.0333891415,0.0175,0,0.0175,4.98,0.6000000000000001,5.016014354
2019-07-08 17:30:00,4.9719999999999995,0.53,5.0001683972,0.012,0,0.012,4.96,0.53,4.9882361612,5.102,0.52,5.1284309491,0.012,0,0.012,5.09,0.52,5.1164929395
2019-07-08 18:00:00,4.9105,0.51,4.9369130284,0.0105,0,0.0105,4.9,0.51,4.926469324,5.0405,0.5,5.0652384199,0.0105,0,0.0105,5.03,0.5,5.0547898077
2019-07-08 18:30:00,4.864,0.44,4.8838607679,0.004,0,0.004,4.86,0.44,4.8798770476,4.994,0.44,5.013345789,0.004,0,0.004,4.99,0.44,5.0093612367
2019-07-08 19:00:00,4.893,0.43,4.9118579988,0.003,0,0.003,4.89,0.43,4.9088695236,5.023,0.42,5.0405286429,0.003,0,0.003,5.02,0.42,5.0375390817
2019-07-08 19:30:00,4.821,0.39,4.8367490115,0.001,0,0.001,4.82,0.39,4.8357522683,4.9510000000000005,0.38,4.965561499,0.001,0,0.001,4.95,0.38,4.9645644320999995
2019-07-08 20:00:00,4.78,0.39,4.7958836516000005,0.0,0,0.0,4.78,0.39,4.7958836516000005,4.91,0.38,4.9246827309,0.0,0,0.0,4.91,0.38,4.9246827309
2019-07-08 20:30:00,4.65,0.38,4.6655010449,0.0,0,0.0,4.65,0.38,4.6655010449,4.77,0.38,4.7851123289,0.0,0,0.0,4.77,0.38,4.7851123289
2019-07-08 21:00:00,4.44,0.34,4.4529989894,0.0,0,0.0,4.44,0.34,4.4529989894,4.55,0.33,4.5619513369,0.0,0,0.0,4.55,0.33,4.5619513369
2019-07-08 21:30:00,4.19,0.30000000000000004,4.2007261277,0.0,0,0.0,4.19,0.30000000000000004,4.2007261277,4.3,0.29,4.3097679752,0.0,0,0.0,4.3,0.29,4.3097679752
2019-07-08 22:00:00,3.9699999999999998,0.26,3.9785047442,0.0,0,0.0,3.9699999999999998,0.26,3.9785047442,4.08,0.24,4.0870527278,0.0,0,0.0,4.08,0.24,4.0870527278
2019-07-08 22:30:00,3.93,0.26,3.9385911187,0.0,0,0.0,3.93,0.26,3.9385911187,4.03,0.24,4.0371400768,0.0,0,0.0,4.03,0.24,4.0371400768
2019-07-08 23:00:00,3.71,0.27,3.7198118232,0.0,0,0.0,3.71,0.27,3.7198118232,3.81,0.24,3.8175515714,0.0,0,0.0,3.81,0.24,3.8175515714
2019-07-08 23:30:00,3.46,0.30000000000000004,3.4729814280999998,0.0,0,0.0,3.46,0.30000000000000004,3.4729814280999998,3.55,0.28,3.5610251333000003,0.0,0,0.0,3.55,0.28,3.5610251333000003
2019-07-09 00:00:00,3.12,0.25,3.13,0.0,0,0.0,3.12,0.25,3.13,3.2,0.24,3.2089873792,0.0,0,0.0,3.2,0.24,3.2089873792
2019-07-09 00:30:00,2.92,0.14,2.9233542379,0.0,0,0.0,2.92,0.14,2.9233542379,3.0,0.24,3.009584689,0.0,0,0.0,3.0,0.24,3.009584689
2019-07-09 01:00:00,2.8,-0.12,2.8025702489,0.0,0,0.0,2.8,-0.12,2.8025702489,2.87,-0.11,2.8721072403,0.0,0,0.0,2.87,-0.11,2.8721072403
2019-07-09 01:30:00,2.93,-0.05,2.9304265901,0.0,0,0.0,2.93,-0.05,2.9304265901,3.0,0.04,3.0002666548,0.0,0,0.0,3.0,0.04,3.0002666548
2019-07-09 02:00:00,2.84,0.18,2.8456985083,0.0,0,0.0,2.84,0.18,2.8456985083,2.92,0.21,2.9275416308,0.0,0,0.0,2.92,0.21,2.9275416308
2019-07-09 02:30:00,2.74,-0.23,2.7496363396,0.0,0,0.0,2.74,-0.23,2.7496363396,2.81,-0.26,2.8220028349,0.0,0,0.0,2.81,-0.26,2.8220028349
2019-07-09 03:00:00,2.65,-0.2,2.6575364532,0.0,0,0.0,2.65,-0.2,2.6575364532,2.7199999999999998,-0.23,2.729706944,0.0,0,0.0,2.7199999999999998,-0.23,2.729706944
2019-07-09 03:30:00,2.58,-0.23,2.5902316498999998,0.0,0,0.0,2.58,-0.23,2.5902316498999998,2.64,-0.26,2.652772135,0.0,0,0.0,2.64,-0.26,2.652772135
2019-07-09 04:00:00,2.55,-0.23,2.5603515384,0.0,0,0.0,2.55,-0.23,2.5603515384,2.61,-0.26,2.6229182221,0.0,0,0.0,2.61,-0.26,2.6229182221
2019-07-09 04:30:00,2.59,-0.19,2.596959761,0.0,0,0.0,2.59,-0.19,2.596959761,2.66,-0.23,2.6699250925999998,0.0,0,0.0,2.66,-0.23,2.6699250925999998
2019-07-09 05:00:00,2.73,0.23,2.7396715132000002,0.0,0,0.0,2.73,0.23,2.7396715132000002,2.81,0.22,2.8185989427,0.0,0,0.0,2.81,0.22,2.8185989427
2019-07-09 05:30:00,2.76,0.22,2.7687542325,0.0,0,0.0,2.76,0.22,2.7687542325,2.83,0.2,2.8370583357,0.0,0,0.0,2.83,0.2,2.8370583357
2019-07-09 06:00:00,2.91,0.22,2.9183043022,0.0,0,0.0,2.91,0.22,2.9183043022,2.99,0.2,2.9966814979,0.0,0,0.0,2.99,0.2,2.9966814979
2019-07-09 06:30:00,3.31,0.23,3.317981314,0.0,0,0.0,3.31,0.23,3.317981314,3.4,0.22,3.4071102125,0.0,0,0.0,3.4,0.22,3.4071102125
2019-07-09 07:00:00,3.761,0.29,3.7721639678,0.001,0,0.001,3.76,0.29,3.7711669282,3.8609999999999998,0.28,3.8711394963,0.001,0,0.001,3.86,0.28,3.8701421163000003
2019-07-09 07:30:00,4.2855,0.4,4.3041271182,0.0055000000000000005,0,0.0055000000000000005,4.28,0.4,4.2986509512,4.3955,0.39,4.4127678672,0.0055000000000000005,0,0.0055000000000000005,4.39,0.39,4.4072894164
2019-07-09 08:00:00,4.7,0.58,4.7356520142,0.01,0,0.01,4.69,0.58,4.7257274572,4.82,0.5700000000000001,4.8535863029,0.01,0,0.01,4.8100000000000005,0.5700000000000001,4.8436556442
2019-07-09 08:30:00,4.942,0.7000000000000001,4.9913288812,0.012,0,0.012,4.93,0.7000000000000001,4.9794477605,5.072,0.6900000000000001,5.1187189804,0.012,0,0.012,5.06,0.6900000000000001,5.1068287616
2019-07-09 09:00:00,4.976,0.8200000000000001,5.0431117378,0.016,0,0.016,4.96,0.8200000000000001,5.0273253326,5.116,0.8200000000000001,5.1812986789,0.016,0,0.016,5.1,0.8200000000000001,5.1655009438
2019-07-09 09:30:00,5.0905,0.85,5.1609776448,0.0205,0,0.0205,5.07,0.85,5.1407586989,5.2305,0.85,5.2991159876000005,0.0205,0,0.0205,5.21,0.85,5.2788824575
2019-07-09 10:00:00,4.9254999999999995,0.8,4.990045115,0.025500000000000002,0,0.025500000000000002,4.9,0.8,4.9648766349,5.0555,0.8,5.1184060263,0.025500000000000002,0,0.025500000000000002,5.03,0.8,5.0932209848
2019-07-09 10:30:00,4.8985,0.85,4.9717001368,0.0285,0,0.0285,4.87,0.85,4.9436221538,5.0285,0.85,5.0998345316,0.0285,0,0.0285,5.0,0.85,5.0717354032
2019-07-09 11:00:00,4.851,0.88,4.9301725122,0.031,0,0.031,4.82,0.88,4.8996734585,4.981,0.89,5.0598874493,0.031,0,0.031,4.95,0.89,5.0293737185
2019-07-09 11:30:00,4.8015,0.87,4.8796825973,0.0315,0,0.0315,4.77,0.87,4.8486905449,4.9215,0.87,4.9978057435,0.0315,0,0.0315,4.89,0.87,4.9667897076
2019-07-09 12:00:00,4.7225,0.88,4.8037908208,0.0325,0,0.0325,4.69,0.88,4.7718445071,4.8525,0.88,4.9316484313,0.0325,0,0.0325,4.82,0.88,4.8996734585
2019-07-09 12:30:00,4.7059999999999995,0.88,4.7875709916,0.046,0,0.046,4.66,0.88,4.7423622806,4.8260000000000005,0.88,4.905576011,0.046,0,0.046,4.78,0.88,4.860329207
2019-07-09 13:00:00,4.677,0.88,4.759068081,0.057,0,0.057,4.62,0.88,4.7030628318000005,4.797,0.88,4.8770492103,0.057,0,0.057,4.74,0.88,4.8209957478
2019-07-09 13:30:00,4.5435,0.86,4.6241747642,0.0635,0,0.0635,4.48,0.86,4.5617978912,4.6535,0.86,4.7322998901,0.0635,0,0.0635,4.59,0.86,4.6698715186
2019-07-09 14:00:00,4.508,0.89,4.5950151251,0.088,0,0.088,4.42,0.89,4.5087137855,4.628,0.89,4.712800017,0.088,0,0.088,4.54,0.89,4.6264132976
2019-07-09 14:30:00,4.4165,0.8200000000000001,4.4919786564,0.0665,0,0.0665,4.35,0.8200000000000001,4.4266127005,4.5265,0.8200000000000001,4.6001741543,0.0665,0,0.0665,4.46,0.8200000000000001,4.5347546791
2019-07-09 15:00:00,4.3915,0.81,4.4655763626,0.0315,0,0.0315,4.36,0.81,4.4346025752,4.5115,0.8,4.5818808638,0.0315,0,0.0315,4.48,0.8,4.5508680491
2019-07-09 15:30:00,4.389,0.79,4.4595314776,0.029,0,0.029,4.36,0.79,4.4309931167,4.509,0.79,4.5776829292,0.029,0,0.029,4.48,0.79,4.5491207942
2019-07-09 16:00:00,4.476,0.81,4.5487004738,0.026000000000000002,0,0.026000000000000002,4.45,0.81,4.5231183933,4.596,0.81,4.6668314733,0.026000000000000002,0,0.026000000000000002,4.57,0.81,4.6412282857000005
2019-07-09 16:30:00,4.6125,0.73,4.6699096619,0.022500000000000003,0,0.022500000000000003,4.59,0.73,4.6476875971,4.7325,0.72,4.7869568883,0.022500000000000003,0,0.022500000000000003,4.71,0.72,4.7647140523000004
2019-07-09 17:00:00,4.7780000000000005,0.67,4.82474704,0.018000000000000002,0,0.018000000000000002,4.76,0.67,4.8069220922,4.898,0.66,4.9422670911,0.018000000000000002,0,0.018000000000000002,4.88,0.66,4.9244289009
2019-07-09 17:30:00,4.8015,0.58,4.8364038551,0.021500000000000002,0,0.021500000000000002,4.78,0.58,4.8150597089,4.9315,0.5700000000000001,4.9643320044,0.021500000000000002,0,0.021500000000000002,4.91,0.5700000000000001,4.9429748128
2019-07-09 18:00:00,4.79,0.51,4.8170738006,0.01,0,0.01,4.78,0.51,4.807130121,4.92,0.5,4.945341242,0.01,0,0.01,4.91,0.5,4.9353925882
2019-07-09 18:30:00,4.6765,0.48,4.7010692667,0.006500000000000001,0,0.006500000000000001,4.67,0.48,4.6946032846,4.7965,0.47000000000000003,4.8194721962,0.006500000000000001,0,0.006500000000000001,4.79,0.47000000000000003,4.8130032204
2019-07-09 19:00:00,4.7535,0.48,4.7776733093,0.0035,0,0.0035,4.75,0.48,4.7741910309,4.8735,0.47000000000000003,4.8961109311,0.0035,0,0.0035,4.87,0.47000000000000003,4.8926271062
2019-07-09 19:30:00,4.7305,0.46,4.7528128777,0.0005,0,0.0005,4.73,0.46,4.7523152252,4.8605,0.45,4.8812867412,0.0005,0,0.0005,4.86,0.45,4.8807888707
2019-07-09 20:00:00,4.71,0.44,4.7305073724,0.0,0,0.0,4.71,0.44,4.7305073724,4.83,0.43,4.8491030098,0.0,0,0.0,4.83,0.43,4.8491030098
2019-07-09 20:30:00,4.58,0.4,4.597434067,0.0,0,0.0,4.58,0.4,4.597434067,4.69,0.39,4.7061874166,0.0,0,0.0,4.69,0.39,4.7061874166
2019-07-09 21:00:00,4.5,0.39,4.5168683842,0.0,0,0.0,4.5,0.39,4.5168683842,4.62,0.4,4.6372836877,0.0,0,0.0,4.62,0.4,4.6372836877
2019-07-09 21:30:00,4.21,0.28,4.21930089,0.0,0,0.0,4.21,0.28,4.21930089,4.31,0.27,4.3184487956,0.0,0,0.0,4.31,0.27,4.3184487956
2019-07-09 22:00:00,4.21,0.26,4.2180208629,0.0,0,0.0,4.21,0.26,4.2180208629,4.31,0.25,4.3172444916,0.0,0,0.0,4.31,0.25,4.3172444916
2019-07-09 22:30:00,4.04,0.26,4.0483576917,0.0,0,0.0,4.04,0.26,4.0483576917,4.14,0.25,4.1475414404,0.0,0,0.0,4.14,0.25,4.1475414404
2019-07-09 23:00:00,3.67,0.24,3.6778390394000002,0.0,0,0.0,3.67,0.24,3.6778390394000002,3.77,0.22,3.7764136426,0.0,0,0.0,3.77,0.22,3.7764136426
2019-07-09 23:30:00,3.37,0.24,3.3785351856,0.0,0,0.0,3.37,0.24,3.3785351856,3.45,0.22,3.4570073763,0.0,0,0.0,3.45,0.22,3.4570073763
2019-07-10 00:00:00,3.05,0.21,3.0572209603,0.0,0,0.0,3.05,0.21,3.0572209603,3.12,0.2,3.1264036847,0.0,0,0.0,3.12,0.2,3.1264036847
2019-07-10 00:30:00,2.95,-0.16,2.9543357968,0.0,0,0.0,2.95,-0.16,2.9543357968,3.03,-0.18,3.0353418259,0.0,0,0.0,3.03,-0.18,3.0353418259
2019-07-10 01:00:00,2.77,-0.22,2.7787227282,0.0,0,0.0,2.77,-0.22,2.7787227282,2.84,-0.23,2.8492981592,0.0,0,0.0,2.84,-0.23,2.8492981592
2019-07-10 01:30:00,2.85,-0.22,2.8584786163,0.0,0,0.0,2.85,-0.22,2.8584786163,2.92,-0.23,2.9290442127,0.0,0,0.0,2.92,-0.23,2.9290442127
2019-07-10 02:00:00,2.85,-0.21,2.857726369,0.0,0,0.0,2.85,-0.21,2.857726369,2.92,-0.22,2.9282759433,0.0,0,0.0,2.92,-0.22,2.9282759433
2019-07-10 02:30:00,2.7,-0.23,2.7097785887,0.0,0,0.0,2.7,-0.23,2.7097785887,2.77,-0.26,2.7821754078,0.0,0,0.0,2.77,-0.26,2.7821754078
2019-07-10 03:00:00,2.5700000000000003,-0.23,2.5802713036,0.0,0,0.0,2.5700000000000003,-0.23,2.5802713036,2.64,-0.26,2.652772135,0.0,0,0.0,2.64,-0.26,2.652772135
2019-07-10 03:30:00,2.54,-0.23,2.5503921267000003,0.0,0,0.0,2.54,-0.23,2.5503921267000003,2.6,-0.26,2.6129676615,0.0,0,0.0,2.6,-0.26,2.6129676615
2019-07-10 04:00:00,2.52,-0.23,2.5304742638,0.0,0,0.0,2.52,-0.23,2.5304742638,2.59,-0.26,2.6030174798,0.0,0,0.0,2.59,-0.26,2.6030174798
2019-07-10 04:30:00,2.58,-0.23,2.5902316498999998,0.0,0,0.0,2.58,-0.23,2.5902316498999998,2.65,-0.26,2.662724169,0.0,0,0.0,2.65,-0.26,2.662724169
2019-07-10 05:00:00,2.67,0.17,2.6754065112000003,0.0,0,0.0,2.67,0.17,2.6754065112000003,2.74,0.17,2.7452686572,0.0,0,0.0,2.74,0.17,2.7452686572
2019-07-10 05:30:00,2.76,0.19,2.7665321252,0.0,0,0.0,2.76,0.19,2.7665321252,2.83,0.19,2.8363709207000003,0.0,0,0.0,2.83,0.19,2.8363709207000003
2019-07-10 06:00:00,2.93,0.01,2.9300170648,0.0,0,0.0,2.93,0.01,2.9300170648,3.01,-0.06,3.0105979473,0.0,0,0.0,3.01,-0.06,3.0105979473
2019-07-10 06:30:00,3.34,0.48,3.3743147452,0.0,0,0.0,3.34,0.48,3.3743147452,3.39,-0.1,3.3914746055,0.0,0,0.0,3.39,-0.1,3.3914746055
2019-07-10 07:00:00,3.771,0.29,3.7821344503,0.001,0,0.001,3.77,0.29,3.781137395,3.871,0.28,3.8811133712,0.001,0,0.001,3.87,0.28,3.8801159776
2019-07-10 07:30:00,4.284,0.38,4.3008203869,0.004,0,0.004,4.28,0.38,4.2968360453,4.394,0.37,4.409550544,0.004,0,0.004,4.39,0.37,4.405564663
2019-07-10 08:00:00,4.6695,0.52,4.6983646357,0.0095,0,0.0095,4.66,0.52,4.6889231173,4.7895,0.51,4.816576611,0.0095,0,0.0095,4.78,0.51,4.807130121
2019-07-10 08:30:00,4.7825,0.61,4.8212453007,0.0125,0,0.0125,4.77,0.61,4.8088460154,4.9025,0.58,4.9366898069000005,0.0125,0,0.0125,4.89,0.58,4.9242765966
2019-07-10 09:00:00,4.924,0.74,4.9792947292,0.014,0,0.014,4.91,0.74,4.9654506341,5.054,0.74,5.107887626,0.014,0,0.014,5.04,0.74,5.0940357282
