Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-10 09:30:00,4.852,0.76,4.9111611662,0.022,0,0.022,4.83,0.76,4.8894273693,4.982,0.76,5.0396353043,0.022,0,0.022,4.96,0.76,5.0178880019
2019-07-10 10:00:00,4.8215,0.81,4.8890655805000005,0.021500000000000002,0,0.021500000000000002,4.8,0.81,4.867864008,4.9415,0.81,5.0074466797,0.021500000000000002,0,0.021500000000000002,4.92,0.81,4.9862310416
2019-07-10 10:30:00,4.8705,0.8200000000000001,4.9390454796,0.0205,0,0.0205,4.85,0.8200000000000001,4.918831162,5.0005,0.8200000000000001,5.0672872674,0.0205,0,0.0205,4.98,0.8200000000000001,5.0470585493
2019-07-10 11:00:00,4.823,0.8200000000000001,4.8922110543,0.023,0,0.023,4.8,0.8200000000000001,4.8695379658,4.943,0.8200000000000001,5.0105537618,0.023,0,0.023,4.92,0.8200000000000001,4.9878652748
2019-07-10 11:30:00,4.9,0.89,4.9801706798000005,0.03,0,0.03,4.87,0.89,4.9506565221,5.03,0.89,5.1081307736,0.03,0,0.03,5.0,0.89,5.0785923247
2019-07-10 12:00:00,4.8025,0.8300000000000001,4.8736953382,0.0425,0,0.0425,4.76,0.8300000000000001,4.8318216027,4.9325,0.8300000000000001,5.0018452845,0.0425,0,0.0425,4.89,0.8300000000000001,4.9599395158
2019-07-10 12:30:00,4.8195,0.8300000000000001,4.8904478578,0.0395,0,0.0395,4.78,0.8300000000000001,4.8515255333,4.9495000000000005,0.8300000000000001,5.0186103903,0.0395,0,0.0395,4.91,0.8300000000000001,4.9796586228
2019-07-10 13:00:00,4.698,0.77,4.7606831443,0.058,0,0.058,4.64,0.77,4.7034561759999995,4.828,0.77,4.88901667,0.058,0,0.058,4.77,0.77,4.8317491657
2019-07-10 13:30:00,4.58,0.72,4.6362484834,0.06,0,0.06,4.52,0.72,4.5769859078,4.7,0.72,4.7548291242000005,0.06,0,0.06,4.64,0.72,4.6955297891
2019-07-10 14:00:00,4.5095,0.75,4.5714429068,0.0795,0,0.0795,4.43,0.75,4.4930390606,4.6295,0.75,4.6898582335,0.0795,0,0.0795,4.55,0.75,4.6113989201
2019-07-10 14:30:00,4.555,0.75,4.6163324187,0.075,0,0.075,4.48,0.75,4.5423452093000005,4.665,0.75,4.7249047609,0.075,0,0.075,4.59,0.75,4.6508708862
2019-07-10 15:00:00,4.6075,0.73,4.664971195,0.0775,0,0.0775,4.53,0.73,4.5884420014,4.7275,0.72,4.7820138279,0.0775,0,0.0775,4.65,0.72,4.7054117779
2019-07-10 15:30:00,4.312,0.7000000000000001,4.3684486949,0.082,0,0.082,4.23,0.7000000000000001,4.2875284256,4.422,0.7000000000000001,4.4770619830000005,0.082,0,0.082,4.34,0.7000000000000001,4.3960891711
2019-07-10 16:00:00,4.5275,0.72,4.5843926806,0.0575,0,0.0575,4.47,0.72,4.5276152663,4.6475,0.72,4.702941234,0.0575,0,0.0575,4.59,0.72,4.6461274197
2019-07-10 16:30:00,4.7305,0.64,4.7735972023,0.0405,0,0.0405,4.69,0.64,4.7334659606,4.8605,0.64,4.9024545128,0.0405,0,0.0405,4.82,0.64,4.8623039806
2019-07-10 17:00:00,4.885,0.6000000000000001,4.9217095607,0.025,0,0.025,4.86,0.6000000000000001,4.8968969767,5.015,0.59,5.0495866167,0.025,0,0.025,4.99,0.59,5.0247587007
2019-07-10 17:30:00,4.9510000000000005,0.48,4.9742136062,0.011,0,0.011,4.94,0.48,4.9632650544,5.081,0.47000000000000003,5.1026915447,0.011,0,0.011,5.07,0.47000000000000003,5.0917384065
2019-07-10 18:00:00,4.9075,0.44,4.9271854288,0.0175,0,0.0175,4.89,0.44,4.9097555947,5.0375,0.43,5.0558190484,0.0175,0,0.0175,5.02,0.43,5.038382677
2019-07-10 18:30:00,4.9295,0.37,4.9433662873,0.029500000000000002,0,0.029500000000000002,4.9,0.37,4.9139495317,5.0495,0.36,5.062316688,0.029500000000000002,0,0.029500000000000002,5.02,0.36,5.0328918129
2019-07-10 19:00:00,4.921,0.34,4.9327315962,0.031,0,0.031,4.89,0.34,4.9018057897,5.051,0.33,5.0617685644,0.031,0,0.031,5.02,0.33,5.0308349208
2019-07-10 19:30:00,4.868,0.33,4.8791724708,0.028,0,0.028,4.84,0.33,4.8512369557,4.998,0.33,5.0088825101,0.028,0,0.028,4.97,0.33,4.9809436857
2019-07-10 20:00:00,4.801,0.34,4.8130241013,0.041,0,0.041,4.76,0.34,4.7721274082,4.921,0.33,4.9320524125,0.041,0,0.041,4.88,0.33,4.8911450602
2019-07-10 20:30:00,4.6055,0.34,4.6180331582,0.025500000000000002,0,0.025500000000000002,4.58,0.34,4.5926027479,4.7255,0.33,4.7370085761,0.025500000000000002,0,0.025500000000000002,4.7,0.33,4.7115708633
2019-07-10 21:00:00,4.4865,0.34,4.4993646496,0.026500000000000003,0,0.026500000000000003,4.46,0.34,4.472940867,4.5965,0.33,4.6083307444,0.026500000000000003,0,0.026500000000000003,4.57,0.33,4.5818991696
2019-07-10 21:30:00,4.2780000000000005,0.31,4.289217178,0.038,0,0.038,4.24,0.31,4.2513174429,4.388,0.30000000000000004,4.3982432857,0.038,0,0.038,4.35,0.30000000000000004,4.3603325561
2019-07-10 22:00:00,4.147,0.31,4.1585705477,0.007,0,0.007,4.14,0.31,4.1515900568,4.257,0.30000000000000004,4.2675577325,0.007,0,0.007,4.25,0.30000000000000004,4.2605750786
2019-07-10 22:30:00,3.99,0.30000000000000004,4.0012623008,0.0,0,0.0,3.99,0.30000000000000004,4.0012623008,4.1,0.29,4.1102433018,0.0,0,0.0,4.1,0.29,4.1102433018
2019-07-10 23:00:00,3.66,0.27,3.6699455037,0.0,0,0.0,3.66,0.27,3.6699455037,3.76,0.26,3.7689786415,0.0,0,0.0,3.76,0.26,3.7689786415
2019-07-10 23:30:00,3.3785,0.29,3.3909235099,0.0285,0,0.0285,3.35,0.29,3.3625288103,3.4685,0.28,3.4797833625,0.0285,0,0.0285,3.44,0.28,3.451376537
2019-07-11 00:00:00,3.1155,0.27,3.1271776812,0.035500000000000004,0,0.035500000000000004,3.08,0.27,3.0918117666,3.1955,0.25,3.2052644587,0.035500000000000004,0,0.035500000000000004,3.16,0.25,3.1698738145
2019-07-11 00:30:00,3.009,0.25,3.019367649,0.009000000000000001,0,0.009000000000000001,3.0,0.25,3.0103986447,3.089,0.25,3.0991000307,0.009000000000000001,0,0.009000000000000001,3.08,0.25,3.0901294471
2019-07-11 01:00:00,2.84,0.24,2.8501228043999998,0.0,0,0.0,2.84,0.24,2.8501228043999998,2.91,0.23,2.919075196,0.0,0,0.0,2.91,0.23,2.919075196
2019-07-11 01:30:00,2.94,0.23,2.9489828755,0.0,0,0.0,2.94,0.23,2.9489828755,3.01,0.23,3.0187745858,0.0,0,0.0,3.01,0.23,3.0187745858
2019-07-11 02:00:00,2.821,0.2,2.8280807980000002,0.011,0,0.011,2.81,0.2,2.8171084466,2.901,0.19,2.9072153343,0.011,0,0.011,2.89,0.19,2.8962389404
2019-07-11 02:30:00,2.7185,0.09,2.7199893842,0.0285,0,0.0285,2.69,0.09,2.6915051550999998,2.7885,0.15,2.7925315128,0.0285,0,0.0285,2.76,0.15,2.7640730815
2019-07-11 03:00:00,2.5685000000000002,-0.21,2.5770704783,0.0085,0,0.0085,2.56,-0.21,2.5685988398,2.6385,-0.23,2.6485056636,0.0085,0,0.0085,2.63,-0.23,2.6400378785000003
2019-07-11 03:30:00,2.4965,-0.2,2.5044984029,0.026500000000000003,0,0.026500000000000003,2.47,-0.2,2.4780839372,2.5564999999999998,-0.21,2.5651105727,0.026500000000000003,0,0.026500000000000003,2.5300000000000002,-0.21,2.538700455
2019-07-11 04:00:00,2.5395,-0.1,2.5414681289,0.0095,0,0.0095,2.5300000000000002,-0.1,2.5319755133,2.5995,-0.16,2.6044193691,0.0095,0,0.0095,2.59,-0.16,2.5949373788
2019-07-11 04:30:00,2.581,0.05,2.581484263,0.001,0,0.001,2.58,0.05,2.5804844506,2.641,0.05,2.6414732632,0.001,0,0.001,2.64,0.05,2.6404734424000003
2019-07-11 05:00:00,2.65,0.23,2.6599624057,0.0,0,0.0,2.65,0.23,2.6599624057,2.7199999999999998,0.21,2.7280945731,0.0,0,0.0,2.7199999999999998,0.21,2.7280945731
2019-07-11 05:30:00,2.7199999999999998,0.23,2.729706944,0.0,0,0.0,2.7199999999999998,0.23,2.729706944,2.79,0.21,2.7978920637,0.0,0,0.0,2.79,0.21,2.7978920637
2019-07-11 06:00:00,2.91,0.21,2.9175674798999998,0.0,0,0.0,2.91,0.21,2.9175674798999998,2.98,0.21,2.9873901653,0.0,0,0.0,2.98,0.21,2.9873901653
2019-07-11 06:30:00,3.29,0.21,3.296695315,0.0,0,0.0,3.29,0.21,3.296695315,3.38,0.21,3.3865173852,0.0,0,0.0,3.38,0.21,3.3865173852
2019-07-11 07:00:00,3.7800000000000002,0.30000000000000004,3.7918860742,0.0,0,0.0,3.7800000000000002,0.30000000000000004,3.7918860742,3.88,0.29,3.8908225351,0.0,0,0.0,3.88,0.29,3.8908225351
2019-07-11 07:30:00,4.41,0.4,4.4281034315,0.0,0,0.0,4.41,0.4,4.4281034315,4.53,0.41000000000000003,4.5485162416,0.0,0,0.0,4.53,0.41000000000000003,4.5485162416
2019-07-11 08:00:00,4.8004999999999995,0.53,4.8296687516,0.0005,0,0.0005,4.8,0.53,4.8291717716,4.9305,0.52,4.9578453233,0.0005,0,0.0005,4.93,0.52,4.9573480814
2019-07-11 08:30:00,4.9455,0.64,4.9867394408,0.0055000000000000005,0,0.0055000000000000005,4.94,0.64,4.9812849748,5.0755,0.63,5.1144501415,0.0055000000000000005,0,0.0055000000000000005,5.07,0.63,5.1089920728
2019-07-11 09:00:00,4.9475,0.74,5.0025349824,0.0175,0,0.0175,4.93,0.74,4.9852281793,5.0775,0.74,5.1311408332,0.0175,0,0.0175,5.06,0.74,5.1138244006
2019-07-11 09:30:00,5.112,0.81,5.1757747246,0.022,0,0.022,5.09,0.81,5.1540469536,5.252,0.81,5.314094843,0.022,0,0.022,5.23,0.81,5.2923529739
2019-07-11 10:00:00,5.172,0.81,5.2350438394,0.022,0,0.022,5.15,0.81,5.2133098891,5.302,0.8,5.3620149198,0.022,0,0.022,5.28,0.8,5.3402621658000005
2019-07-11 10:30:00,5.0965,0.87,5.170223617,0.026500000000000003,0,0.026500000000000003,5.07,0.87,5.1441034204000005,5.2265,0.87,5.2984150696,0.026500000000000003,0,0.026500000000000003,5.2,0.87,5.2722765481
2019-07-11 11:00:00,4.963,0.92,5.0475507922,0.043000000000000003,0,0.043000000000000003,4.92,0.92,5.0052772151,5.093,0.92,5.175427422,0.043000000000000003,0,0.043000000000000003,5.05,0.92,5.1331179608
2019-07-11 11:30:00,5.0075,0.97,5.1005839127,0.0575,0,0.0575,4.95,0.97,5.0441451208,5.1375,0.97,5.2282699098,0.0575,0,0.0575,5.08,0.97,5.171779191
2019-07-11 12:00:00,4.9895,0.97,5.0829135592,0.0695,0,0.0695,4.92,0.97,5.0147083664,5.1195,0.97,5.2105834846,0.0695,0,0.0695,5.05,0.97,5.1423146539
2019-07-11 12:30:00,4.8285,0.93,4.9172464093,0.0985,0,0.0985,4.73,0.93,4.8205601334,4.9485,0.93,5.0351318007,0.0985,0,0.0985,4.85,0.93,4.9383600517
2019-07-11 13:00:00,4.7635000000000005,0.88,4.8441028323,0.14350000000000002,0,0.14350000000000002,4.62,0.88,4.7030628318000005,4.8835,0.88,4.962153993,0.14350000000000002,0,0.14350000000000002,4.74,0.88,4.8209957478
2019-07-11 13:30:00,4.681,0.87,4.761161728,0.231,0,0.231,4.45,0.87,4.5342474569,4.791,0.87,4.8693511888,0.231,0,0.231,4.5600000000000005,0.87,4.6422516089
2019-07-11 14:00:00,4.679,0.91,4.7666698019,0.219,0,0.219,4.46,0.91,4.5518897175,4.799,0.91,4.8845164551,0.219,0,0.219,4.58,0.91,4.6695288842
2019-07-11 14:30:00,4.705,0.92,4.7941031487,0.155,0,0.155,4.55,0.92,4.6420792755,4.815,0.92,4.9021041401000005,0.155,0,0.155,4.66,0.92,4.7499473681
2019-07-11 15:00:00,4.744,0.88,4.8249286005,0.194,0,0.194,4.55,0.88,4.6343176412,4.854,0.88,4.9331243649,0.194,0,0.194,4.66,0.88,4.7423622806
2019-07-11 15:30:00,4.6855,0.8300000000000001,4.7584462012,0.1655,0,0.1655,4.52,0.8300000000000001,4.5955739576,4.8055,0.84,4.8783634807,0.1655,0,0.1655,4.64,0.84,4.7154215082
2019-07-11 16:00:00,4.711,0.76,4.7719095758000005,0.191,0,0.191,4.52,0.76,4.5834484834,4.831,0.76,4.8904152175,0.191,0,0.191,4.64,0.76,4.7018294312
2019-07-11 16:30:00,4.8395,0.6900000000000001,4.888441495,0.1695,0,0.1695,4.67,0.6900000000000001,4.7206991008,4.9695,0.68,5.0158080356,0.1695,0,0.1695,4.8,0.68,4.8479273922
2019-07-11 17:00:00,4.9285,0.63,4.9686026456,0.1385,0,0.1385,4.79,0.63,4.8312524256,5.0485,0.62,5.0864282409,0.1385,0,0.1385,4.91,0.62,4.9489897959
2019-07-11 17:30:00,4.946,0.55,4.9764863106,0.156,0,0.156,4.79,0.55,4.821472804,5.066,0.54,5.0946988135,0.156,0,0.156,4.91,0.54,4.9396052474
2019-07-11 18:00:00,4.9030000000000005,0.5,4.9284286542,0.153,0,0.153,4.75,0.5,4.7762432936,5.023,0.48,5.0458823807,0.153,0,0.153,4.87,0.48,4.8935978584
2019-07-11 18:30:00,4.9005,0.41000000000000003,4.9176214017,0.1305,0,0.1305,4.77,0.41000000000000003,4.7875881193000005,5.0305,0.4,5.0463779337,0.1305,0,0.1305,4.9,0.4,4.9162994213
2019-07-11 19:00:00,4.834,0.41000000000000003,4.8513560991,0.114,0,0.114,4.72,0.41000000000000003,4.7377737388,4.964,0.44,4.9834622503,0.114,0,0.114,4.85,0.44,4.8699178638
2019-07-11 19:30:00,4.76,0.41000000000000003,4.777624933,0.08,0,0.08,4.68,0.41000000000000003,4.6979250739000005,4.88,0.4,4.8963659994,0.08,0,0.08,4.8,0.4,4.8166378315
2019-07-11 20:00:00,4.72,0.41000000000000003,4.7377737388,0.06,0,0.06,4.66,0.41000000000000003,4.6780017101,4.85,0.39,4.865655146,0.06,0,0.06,4.79,0.39,4.8058506011
2019-07-11 20:30:00,4.6885,0.41000000000000003,4.7063927004,0.0485,0,0.0485,4.64,0.41000000000000003,4.6580790032,4.8185,0.39,4.834257156,0.0485,0,0.0485,4.77,0.39,4.7859168401000005
2019-07-11 21:00:00,4.577,0.39,4.5935856365,0.047,0,0.047,4.53,0.39,4.5467570861,4.697,0.38,4.7123464431,0.047,0,0.047,4.65,0.38,4.6655010449
2019-07-11 21:30:00,4.3425,0.36,4.3573967286,0.0425,0,0.0425,4.3,0.36,4.3150434529,4.4625,0.34,4.4754336382,0.0425,0,0.0425,4.42,0.34,4.4330576355
2019-07-11 22:00:00,4.223,0.36,4.2383167649,0.053,0,0.053,4.17,0.36,4.1855107215,4.323,0.34,4.3363497322,0.053,0,0.053,4.27,0.34,4.2835149118
2019-07-11 22:30:00,3.9625,0.29,3.9730978153,0.0425,0,0.0425,3.92,0.29,3.9307124036000003,4.0725,0.28,4.0821141888,0.0425,0,0.0425,4.03,0.28,4.0397153365
2019-07-11 23:00:00,3.7025,0.29,3.7138398256,0.0425,0,0.0425,3.66,0.29,3.6714710948000002,3.7925,0.28,3.8028221428,0.0425,0,0.0425,3.75,0.28,3.7604388042
2019-07-11 23:30:00,3.401,0.26,3.4109237752,0.031,0,0.031,3.37,0.26,3.3800147929,3.481,0.25,3.4899657591,0.031,0,0.031,3.45,0.25,3.4590461113
2019-07-12 00:00:00,3.0845,0.23,3.093063247,0.0045000000000000005,0,0.0045000000000000005,3.08,0.23,3.0885757235,3.1645,0.21,3.1714602709,0.0045000000000000005,0,0.0045000000000000005,3.16,0.21,3.1669701609
2019-07-12 00:30:00,2.99,0.23,2.9988331064000002,0.0,0,0.0,2.99,0.23,2.9988331064000002,3.07,0.2,3.0765077604,0.0,0,0.0,3.07,0.2,3.0765077604
2019-07-12 01:00:00,2.8609999999999998,0.22,2.8694461138,0.001,0,0.001,2.86,0.22,2.8684490583,2.941,0.2,2.9477925639,0.001,0,0.001,2.94,0.2,2.946794869
2019-07-12 01:30:00,2.9465,0.2,2.9532799139,0.0465,0,0.0465,2.9,0.2,2.9068883707,3.0265,0.19,3.0324581201,0.0465,0,0.0465,2.98,0.19,2.9860509038
2019-07-12 02:00:00,2.825,0.2,2.8320707971,0.065,0,0.065,2.76,0.2,2.7672368890000003,2.9050000000000002,0.19,2.9112067944,0.065,0,0.065,2.84,0.19,2.846348538
2019-07-12 02:30:00,2.702,-0.19,2.7086719993,0.152,0,0.152,2.55,-0.19,2.5570686342,2.7720000000000002,-0.21,2.7799431649,0.152,0,0.152,2.62,-0.21,2.6284025567000002
2019-07-12 03:00:00,2.618,0.04,2.6183055589,0.11800000000000001,0,0.11800000000000001,2.5,0.04,2.5003199795,2.678,0.09,2.6795118958,0.11800000000000001,0,0.11800000000000001,2.56,0.09,2.5615815427
2019-07-12 03:30:00,2.5855,0.19,2.5924718417,0.0755,0,0.0755,2.51,0.19,2.5171809629,2.6555,0.18,2.6615935546,0.0755,0,0.0755,2.58,0.18,2.5862714475
2019-07-12 04:00:00,2.612,0.12,2.6147550554,0.10200000000000001,0,0.10200000000000001,2.51,0.12,2.5128668886,2.682,0.1,2.6838636329,0.10200000000000001,0,0.10200000000000001,2.58,0.1,2.5819372572
2019-07-12 04:30:00,2.634,0.19,2.6408438045000002,0.10400000000000001,0,0.10400000000000001,2.5300000000000002,0.19,2.5371243564,2.694,0.17,2.6993584423,0.10400000000000001,0,0.10400000000000001,2.59,0.17,2.5955731544000002
2019-07-12 05:00:00,2.713,0.19,2.7196450136,0.063,0,0.063,2.65,0.19,2.6568025896,2.783,0.19,2.7894782665999998,0.063,0,0.063,2.7199999999999998,0.19,2.7266279541
2019-07-12 05:30:00,2.7965,0.19,2.8029470651,0.0665,0,0.0665,2.73,0.19,2.7366037346,2.8665000000000003,0.19,2.8727899767,0.0665,0,0.0665,2.8,0.19,2.8064390248
2019-07-12 06:00:00,2.9005,0.19,2.9067164034,0.1105,0,0.1105,2.79,0.19,2.7964620505,2.9805,0.19,2.9865498908,0.1105,0,0.1105,2.87,0.19,2.8762823227
2019-07-12 06:30:00,3.289,0.22,3.2963496477,0.149,0,0.149,3.14,0.22,3.1476975712,3.3689999999999998,0.19,3.3743534195000002,0.149,0,0.149,3.22,0.19,3.2256007192
2019-07-12 07:00:00,3.8255,0.37,3.8433514346,0.17550000000000002,0,0.17550000000000002,3.65,0.37,3.6687054938,3.9255,0.37,3.9428987116,0.17550000000000002,0,0.17550000000000002,3.75,0.37,3.7682091237
2019-07-12 07:30:00,4.288,0.47000000000000003,4.3136810267,0.168,0,0.168,4.12,0.47000000000000003,4.1467215966,4.388,0.46,4.4120453307,0.168,0,0.168,4.22,0.46,4.2449970554
2019-07-12 08:00:00,4.8215,0.65,4.8651168794,0.2315,0,0.2315,4.59,0.65,4.6357955089,4.9415,0.65,4.9840668384,0.2315,0,0.2315,4.71,0.65,4.7546398391
2019-07-12 08:30:00,5.011,0.77,5.0698146909,0.361,0,0.361,4.65,0.77,4.7133215464,5.131,0.76,5.1869799498,0.361,0,0.361,4.77,0.76,4.8301656286
2019-07-12 09:00:00,5.0055,0.81,5.0706143859,0.4055,0,0.4055,4.6,0.81,4.6707708143,5.1255,0.8,5.1875572527,0.4055,0,0.4055,4.72,0.8,4.7873165761
2019-07-12 09:30:00,5.14,0.86,5.2114489348,0.38,0,0.38,4.76,0.86,4.8370652259,5.27,0.86,5.3397097299,0.38,0,0.38,4.89,0.86,4.9650478346
2019-07-12 10:00:00,5.0095,0.8200000000000001,5.0761688555,0.40950000000000003,0,0.40950000000000003,4.6,0.8200000000000001,4.6725153825,5.1295,0.8200000000000001,5.194628981,0.40950000000000003,0,0.40950000000000003,4.72,0.8200000000000001,4.7906993226
2019-07-12 10:30:00,4.9510000000000005,0.78,5.0120655423,0.341,0,0.341,4.61,0.78,4.6755213613,5.071,0.78,5.1306374848,0.341,0,0.341,4.73,0.78,4.7938815171
2019-07-12 11:00:00,4.8995,0.8,4.9643831690999995,0.3695,0,0.3695,4.53,0.8,4.600097825,5.0095,0.8,5.0729764685,0.3695,0,0.3695,4.64,0.8,4.7084604703
2019-07-12 11:30:00,4.868,0.8,4.9332974773,0.308,0,0.308,4.5600000000000005,0.8,4.6296436148,4.9879999999999995,0.8,5.0517466286,0.308,0,0.308,4.68,0.8,4.7478837391
2019-07-12 12:00:00,4.926,0.88,5.0039860112,0.246,0,0.246,4.68,0.88,4.7620163796,5.046,0.88,5.1221593103,0.246,0,0.246,4.8,0.88,4.88
2019-07-12 12:30:00,4.93,0.88,5.0079237215,0.22,0,0.22,4.71,0.88,4.7915028958,5.06,0.88,5.1359517132,0.22,0,0.22,4.84,0.88,4.9193495505
2019-07-12 13:00:00,4.8835,0.85,4.9569216506,0.2635,0,0.2635,4.62,0.85,4.6975419104,5.0135,0.85,5.0850449605,0.2635,0,0.2635,4.75,0.85,4.8254533466
2019-07-12 13:30:00,4.85,0.81,4.9171739851,0.33,0,0.33,4.52,0.81,4.5920039199,4.97,0.81,5.0355734529,0.33,0,0.33,4.64,0.81,4.7101698483
2019-07-12 14:00:00,4.796,0.77,4.857418656,0.296,0,0.296,4.5,0.77,4.5654025014,4.906,0.77,4.9660583968,0.296,0,0.296,4.61,0.77,4.6738634982
2019-07-12 14:30:00,4.692,0.75,4.751564374,0.292,0,0.292,4.4,0.75,4.4634627813,4.802,0.74,4.8586833607,0.292,0,0.292,4.51,0.74,4.5703063355
2019-07-12 15:00:00,4.5875,0.72,4.6436576370000004,0.3775,0,0.3775,4.21,0.72,4.2711239739,4.6975,0.71,4.7508532128,0.3775,0,0.3775,4.32,0.71,4.3779561441
2019-07-12 15:30:00,4.4365,0.64,4.4824248181,0.48650000000000004,0,0.48650000000000004,3.95,0.64,4.0015122142,4.5465,0.64,4.5913246727,0.48650000000000004,0,0.48650000000000004,4.06,0.64,4.1101338178
2019-07-12 16:00:00,4.473,0.59,4.5117434546,0.393,0,0.393,4.08,0.59,4.1224385987,4.583,0.59,4.6208212474,0.393,0,0.393,4.19,0.59,4.2313354866
2019-07-12 16:30:00,4.44,0.53,4.4715209940000005,0.38,0,0.38,4.06,0.53,4.0944474597,4.55,0.53,4.5807641284,0.38,0,0.38,4.17,0.53,4.203546122
2019-07-12 17:00:00,4.487,0.5700000000000001,4.5230596945,0.437,0,0.437,4.05,0.5700000000000001,4.0899144245,4.607,0.56,4.6409103633,0.437,0,0.437,4.17,0.56,4.2074338973
2019-07-12 17:30:00,4.542,0.49,4.5683546272,0.402,0,0.402,4.14,0.49,4.1688967365,4.642,0.48,4.666750904,0.402,0,0.402,4.24,0.48,4.267083313
2019-07-12 18:00:00,4.5855,0.46,4.6085149723,0.3255,0,0.3255,4.26,0.46,4.2847637041,4.7055,0.46,4.7279308635,0.3255,0,0.3255,4.38,0.46,4.4040890091
2019-07-12 18:30:00,4.5065,0.38,4.5224929243,0.35650000000000004,0,0.35650000000000004,4.15,0.38,4.1673612754,4.6165,0.37,4.6313035152,0.35650000000000004,0,0.35650000000000004,4.26,0.37,4.2760378857
2019-07-12 19:00:00,4.5735,0.4,4.5909587506000005,0.47350000000000003,0,0.47350000000000003,4.1,0.4,4.1194659848,4.6735,0.39,4.6897443694,0.47350000000000003,0,0.47350000000000003,4.2,0.39,4.2180682783
2019-07-12 19:30:00,4.4525,0.39,4.4695476561,0.5325,0,0.5325,3.92,0.39,3.9393527387000002,4.5525,0.38,4.5683318891999996,0.5325,0,0.5325,4.02,0.38,4.0379202568
2019-07-12 20:00:00,4.325,0.37,4.3407977377,0.385,0,0.385,3.94,0.37,3.9573349618,4.435,0.36,4.4495870595,0.385,0,0.385,4.05,0.36,4.0659685193
2019-07-12 20:30:00,4.21,0.34,4.2237069027,0.32,0,0.32,3.89,0.34,3.904830342,4.31,0.32,4.3218630242,0.32,0,0.32,3.99,0.32,4.0028115119
2019-07-12 21:00:00,4.0165,0.28,4.0262479121,0.24650000000000002,0,0.24650000000000002,3.77,0.28,3.7803835784,4.1065,0.27,4.1153665997,0.24650000000000002,0,0.24650000000000002,3.86,0.27,3.8694314828
2019-07-12 21:30:00,3.8865,0.26,3.8951870623,0.2565,0,0.2565,3.63,0.26,3.6392993831,3.9865,0.25,3.9943312644,0.2565,0,0.2565,3.73,0.25,3.7383686282
2019-07-12 22:00:00,3.7755,0.24,3.7831204382,0.3255,0,0.3255,3.45,0.24,3.458337751,3.8655,0.23,3.8723365363,0.3255,0,0.3255,3.54,0.23,3.5474638828
2019-07-12 22:30:00,3.689,0.24,3.6967987503,0.399,0,0.399,3.29,0.24,3.2987421845,3.779,0.23,3.7859927364,0.399,0,0.399,3.38,0.23,3.3878164058999998
2019-07-12 23:00:00,3.479,0.24,3.4872684152,0.47900000000000004,0,0.47900000000000004,3.0,0.24,3.009584689,3.559,0.22,3.5657931796,0.47900000000000004,0,0.47900000000000004,3.08,0.22,3.0878471465
2019-07-12 23:30:00,3.261,0.24,3.2698197198,0.35100000000000003,0,0.35100000000000003,2.91,0.24,2.9198801345,3.331,0.22,3.33825718,0.35100000000000003,0,0.35100000000000003,2.98,0.22,2.9881097704
2019-07-13 00:00:00,3.013,0.0,3.013,0.303,0,0.303,2.71,0.0,2.71,3.093,0.37,3.115052006,0.303,0,0.303,2.79,0.37,2.8144271175
2019-07-13 00:30:00,2.8925,0.17,2.8974913719,0.29250000000000004,0,0.29250000000000004,2.6,0.17,2.605551765,2.9625,0.19,2.9685865744,0.29250000000000004,0,0.29250000000000004,2.67,0.19,2.6767517629
2019-07-13 01:00:00,2.7305,-0.02,2.7305732457,0.3105,0,0.3105,2.42,-0.02,2.4200826431999998,2.7905,0.01,2.7905179179,0.3105,0,0.3105,2.48,0.01,2.4800201612
2019-07-13 01:30:00,2.781,-0.23,2.790494759,0.241,0,0.241,2.54,-0.23,2.5503921267000003,2.841,-0.25,2.8519784361,0.241,0,0.241,2.6,-0.25,2.6119915773
2019-07-13 02:00:00,2.7345,-0.21,2.7425517771,0.1945,0,0.1945,2.54,-0.21,2.5486663179,2.7945,-0.23,2.8039490455,0.1945,0,0.1945,2.6,-0.23,2.6101532522
2019-07-13 02:30:00,2.6095,-0.23,2.6196164318,0.20950000000000002,0,0.20950000000000002,2.4,-0.23,2.410995645,2.6695,-0.25,2.6811807567,0.20950000000000002,0,0.20950000000000002,2.46,-0.25,2.472670621
2019-07-13 03:00:00,2.528,-0.23,2.538441254,0.168,0,0.168,2.36,-0.23,2.3711811403,2.588,-0.25,2.6000469227,0.168,0,0.168,2.42,-0.25,2.432878953
2019-07-13 03:30:00,2.4775,-0.21,2.4863841718,0.14750000000000002,0,0.14750000000000002,2.33,-0.21,2.3394443785,2.5375,-0.23,2.5479023235,0.14750000000000002,0,0.14750000000000002,2.39,-0.23,2.4010414407000003
2019-07-13 04:00:00,2.459,-0.21,2.4679507694,0.129,0,0.129,2.33,-0.21,2.3394443785,2.519,-0.23,2.5294784047,0.129,0,0.129,2.39,-0.23,2.4010414407000003
2019-07-13 04:30:00,2.5105,-0.24,2.5219457270000003,0.0805,0,0.0805,2.43,-0.24,2.4418230894,2.5705,-0.26,2.5836157319,0.0805,0,0.0805,2.49,-0.26,2.5035374972
2019-07-13 05:00:00,2.549,0.16,2.5540166405,0.089,0,0.089,2.46,0.16,2.4651977608,2.6189999999999998,0.2,2.6266254015,0.089,0,0.089,2.5300000000000002,0.2,2.5378928267000003
2019-07-13 05:30:00,2.566,-0.19,2.5730246792,0.08600000000000001,0,0.08600000000000001,2.48,-0.19,2.4872675771,2.636,-0.2,2.6435763655,0.08600000000000001,0,0.08600000000000001,2.55,-0.2,2.5578311125
2019-07-13 06:00:00,2.637,0.18,2.6431362053000003,0.08700000000000001,0,0.08700000000000001,2.55,0.18,2.5563450470999998,2.697,0.19,2.7036843381,0.08700000000000001,0,0.08700000000000001,2.61,0.19,2.6169065707
2019-07-13 06:30:00,2.7665,-0.1,2.7683067478,0.0665,0,0.0665,2.7,-0.1,2.7018512171999998,2.8365,0.17,2.8415897399,0.0665,0,0.0665,2.77,0.17,2.7752117036
2019-07-13 07:00:00,2.968,0.21,2.9754199704,0.058,0,0.058,2.91,0.21,2.9175674798999998,3.048,0.2,3.054554632,0.058,0,0.058,2.99,0.2,2.9966814979
2019-07-13 07:30:00,3.3155,0.25,3.3249120665,0.0655,0,0.0655,3.25,0.25,3.2596012026,3.4055,0.24,3.4139464334,0.0655,0,0.0655,3.34,0.24,3.3486116526
2019-07-13 08:00:00,3.497,0.25,3.5059248423,0.057,0,0.057,3.44,0.25,3.4490723390999998,3.5869999999999997,0.25,3.5957014615,0.057,0,0.057,3.5300000000000002,0.25,3.5388416184
2019-07-13 08:30:00,3.8025,0.29,3.8135424803999998,0.0625,0,0.0625,3.74,0.29,3.7512264661,3.9025,0.28,3.9125319488,0.0625,0,0.0625,3.84,0.28,3.8501948003
2019-07-13 09:00:00,4.07,0.32,4.0825604711,0.16,0,0.16,3.91,0.32,3.9230727753,4.17,0.31,4.1815069054,0.16,0,0.16,4.01,0.31,4.021964694
2019-07-13 09:30:00,4.1215,0.35000000000000003,4.1363343977,0.14150000000000001,0,0.14150000000000001,3.98,0.35000000000000003,3.9953598086,4.2215,0.34,4.2351696837,0.14150000000000001,0,0.14150000000000001,4.08,0.34,4.0941421568
2019-07-13 10:00:00,4.0405,0.35000000000000003,4.0556306846,0.0805,0,0.0805,3.96,0.35000000000000003,3.9754370829,4.1405,0.34,4.1544362133,0.0805,0,0.0805,4.06,0.34,4.0742115802
2019-07-13 10:30:00,4.1305,0.37,4.1470387326,0.1005,0,0.1005,4.03,0.37,4.0469494684,4.2405,0.42,4.2612486726,0.1005,0,0.1005,4.14,0.42,4.1612498123
2019-07-13 11:00:00,4.103,0.49,4.1321554908,0.123,0,0.123,3.98,0.49,4.010049875,4.203,0.48,4.2303202006,0.123,0,0.123,4.08,0.48,4.1081382645
2019-07-13 11:30:00,4.157,0.43,4.179180422,0.197,0,0.197,3.96,0.43,3.9832775449,4.257,0.42,4.2776686407,0.197,0,0.197,4.06,0.42,4.0816663264
2019-07-13 12:00:00,4.1315,0.4,4.1508182627,0.24150000000000002,0,0.24150000000000002,3.89,0.4,3.9105114755,4.2315,0.39,4.2494343447,0.24150000000000002,0,0.24150000000000002,3.99,0.39,4.0090148416
2019-07-13 12:30:00,3.9465,0.37,3.9638065354,0.2265,0,0.2265,3.7199999999999998,0.37,3.7383552533,4.0465,0.36,4.0624822769,0.2265,0,0.2265,3.8200000000000003,0.36,3.8369258528
2019-07-13 13:00:00,3.582,0.34,3.5981000542,0.232,0,0.232,3.35,0.34,3.3672095272,3.672,0.33,3.6867986113,0.232,0,0.232,3.44,0.33,3.4557922391
2019-07-13 13:30:00,3.5425,0.34,3.5587787582,0.2525,0,0.2525,3.29,0.34,3.3075217308,3.6325000000000003,0.33,3.6474588757,0.2525,0,0.2525,3.38,0.33,3.3960712596000002
2019-07-13 14:00:00,3.4155,0.30000000000000004,3.4286499165,0.2155,0,0.2155,3.2,0.30000000000000004,3.214031736,3.5055,0.32,3.5200753188,0.2155,0,0.2155,3.29,0.32,3.3055256768
2019-07-13 14:30:00,3.4565,0.30000000000000004,3.4694945237,0.2265,0,0.2265,3.23,0.30000000000000004,3.2439019714,3.5365,0.29,3.5483703654000003,0.2265,0,0.2265,3.31,0.29,3.3226796415
2019-07-13 15:00:00,3.412,0.30000000000000004,3.4251633538,0.212,0,0.212,3.2,0.30000000000000004,3.214031736,3.492,0.29,3.5040211187,0.212,0,0.212,3.2800000000000002,0.29,3.2927951652
2019-07-13 15:30:00,3.54,0.28,3.5510561809,0.26,0,0.26,3.2800000000000002,0.28,3.2919295254,3.63,0.28,3.6407828828,0.26,0,0.26,3.37,0.28,3.3816120416
2019-07-13 16:00:00,3.4395,0.28,3.4508781853,0.17950000000000002,0,0.17950000000000002,3.26,0.28,3.272002445,3.5195,0.28,3.5306203775,0.17950000000000002,0,0.17950000000000002,3.34,0.28,3.3517159784
2019-07-13 16:30:00,3.476,0.27,3.4864704215,0.23600000000000002,0,0.23600000000000002,3.24,0.27,3.2512305363,3.566,0.26,3.5754658438,0.23600000000000002,0,0.23600000000000002,3.33,0.26,3.3401347278
2019-07-13 17:00:00,3.7035,0.27,3.7133289984,0.3435,0,0.3435,3.36,0.27,3.3708307581,3.7835,0.25,3.7917505522,0.3435,0,0.3435,3.44,0.25,3.4490723390999998
2019-07-13 17:30:00,3.852,0.27,3.8614510226,0.332,0,0.332,3.52,0.27,3.530339927,3.942,0.26,3.9505650229000002,0.332,0,0.332,3.61,0.26,3.6193507705
2019-07-13 18:00:00,3.874,0.25,3.882058217,0.404,0,0.404,3.47,0.25,3.4789941075,3.964,0.24,3.9712587425,0.404,0,0.404,3.56,0.24,3.5680807166
2019-07-13 18:30:00,3.951,0.25,3.958901489,0.361,0,0.361,3.59,0.25,3.5986942076,4.041,0.24,4.0481206751,0.361,0,0.361,3.68,0.24,3.6878177829
2019-07-13 19:00:00,4.117,0.25,4.1245834941,0.317,0,0.317,3.8,0.25,3.8082148049,4.217,0.23,4.2232675738,0.317,0,0.317,3.9,0.23,3.9067761646
2019-07-13 19:30:00,4.044,0.23,4.0505352733,0.324,0,0.324,3.7199999999999998,0.23,3.727103433,4.144,0.23,4.1503778141,0.324,0,0.324,3.8200000000000003,0.23,3.8269178199000002
2019-07-13 20:00:00,3.938,0.23,3.9447108893,0.328,0,0.328,3.61,0.23,3.6173194495,4.028,0.23,4.0345611905,0.328,0,0.328,3.7,0.23,3.7071417561
2019-07-13 20:30:00,3.917,0.2,3.9221026249,0.217,0,0.217,3.7,0.2,3.7054014627000003,4.017,0.2,4.0219757583,0.217,0,0.217,3.8,0.2,3.8052595181
2019-07-13 21:00:00,3.7880000000000003,0.22,3.7943832173,0.228,0,0.228,3.56,0.22,3.5667912751,3.878,0.21,3.8836817583,0.228,0,0.228,3.65,0.21,3.6560361049
2019-07-13 21:30:00,3.5495,-0.11,3.5512040564,0.2295,0,0.2295,3.32,-0.11,3.3218217893,3.6395,-0.05,3.6398434376,0.2295,0,0.2295,3.41,-0.05,3.4103665492
2019-07-13 22:00:00,3.515,0.24,3.5231839293,0.165,0,0.165,3.35,0.24,3.358586012,3.605,0.22,3.6117066603,0.165,0,0.165,3.44,0.22,3.4470277051
2019-07-13 22:30:00,3.4495,-0.2,3.4552930773,0.1395,0,0.1395,3.31,-0.2,3.3160367911,3.5295,-0.2,3.5351619836,0.1395,0,0.1395,3.39,-0.2,3.3958945802000002
2019-07-13 23:00:00,3.281,0.22,3.2883675281,0.171,0,0.171,3.11,0.22,3.1177716401,3.3609999999999998,0.22,3.368192542,0.171,0,0.171,3.19,0.22,3.1975772078
2019-07-13 23:30:00,3.0355,-0.08,3.0365540091,0.2255,0,0.2255,2.81,-0.08,2.8111385594,3.1155,0.01,3.1155160487,0.2255,0,0.2255,2.89,0.01,2.8900173010000003
2019-07-14 00:00:00,2.8545,-0.22,2.8629652897,0.1945,0,0.1945,2.66,-0.22,2.6690822392999998,2.9245,-0.23,2.933530339,0.1945,0,0.1945,2.73,-0.23,2.7396715132000002
2019-07-14 00:30:00,2.7895000000000003,-0.24,2.799805395,0.1595,0,0.1595,2.63,-0.24,2.6409278672000003,2.8595,-0.26,2.8712959182,0.1595,0,0.1595,2.7,-0.26,2.7124896313
2019-07-14 01:00:00,2.6745,-0.22,2.6835331654,0.1645,0,0.1645,2.51,-0.22,2.5196229877,2.7345,-0.26,2.746832767,0.1645,0,0.1645,2.5700000000000003,-0.26,2.5831182706
2019-07-14 01:30:00,2.775,-0.24,2.7853590433,0.165,0,0.165,2.61,-0.24,2.6210112552,2.8449999999999998,-0.26,2.8568557892,0.165,0,0.165,2.68,-0.26,2.6925824036
2019-07-14 02:00:00,2.6654999999999998,-0.22,2.6745635625,0.17550000000000002,0,0.17550000000000002,2.49,-0.22,2.499699982,2.7355,-0.24,2.7460080572,0.17550000000000002,0,0.17550000000000002,2.56,-0.24,2.5712253888000003
2019-07-14 02:30:00,2.5324999999999998,-0.28,2.5479317593,0.14250000000000002,0,0.14250000000000002,2.39,-0.28,2.4063457773,2.5925000000000002,-0.30000000000000004,2.6098000402,0.14250000000000002,0,0.14250000000000002,2.45,-0.30000000000000004,2.4682990094
2019-07-14 03:00:00,2.48,-0.26,2.493591787,0.12,0,0.12,2.36,-0.26,2.3742788379,2.54,-0.27,2.554310083,0.12,0,0.12,2.42,-0.27,2.4350154004
2019-07-14 03:30:00,2.3885,-0.27,2.4037121812,0.0985,0,0.0985,2.29,-0.27,2.3058620947,2.4485,-0.30000000000000004,2.4668101366,0.0985,0,0.0985,2.35,-0.30000000000000004,2.3690715481
2019-07-14 04:00:00,2.37,-0.26,2.3842189497,0.1,0,0.1,2.27,-0.26,2.2848413512,2.42,-0.28,2.4361444949,0.1,0,0.1,2.32,-0.28,2.336835467
2019-07-14 04:30:00,2.311,-0.56,2.3778816203,0.091,0,0.091,2.22,-0.56,2.2895414388,2.441,0.23,2.4518117791,0.091,0,0.091,2.35,0.23,2.3612284938
2019-07-14 05:00:00,2.273,-0.8200000000000001,2.4163875931,0.083,0,0.083,2.19,-0.8200000000000001,2.3384824139,2.443,0.62,2.5204461907,0.083,0,0.083,2.36,0.62,2.4400819658
2019-07-14 05:30:00,2.277,-0.84,2.427,0.08700000000000001,0,0.08700000000000001,2.19,-0.84,2.3455702931,2.447,0.6000000000000001,2.5194858603,0.08700000000000001,0,0.08700000000000001,2.36,0.6000000000000001,2.4350770008
2019-07-14 06:00:00,2.286,-0.49,2.3379255762,0.076,0,0.076,2.21,-0.49,2.2636695872,2.386,0.01,2.3860209555000003,0.076,0,0.076,2.31,0.01,2.3100216449
2019-07-14 06:30:00,2.4465,-0.28,2.4624707612,0.0465,0,0.0465,2.4,-0.28,2.4162781297,2.5065,-0.30000000000000004,2.5243894806,0.0465,0,0.0465,2.46,-0.30000000000000004,2.4782251714
2019-07-14 07:00:00,2.6105,-0.24,2.621509155,0.0405,0,0.0405,2.5700000000000003,-0.24,2.5811818998,2.6705,-0.26,2.6831269538,0.0405,0,0.0405,2.63,-0.26,2.6428204631
2019-07-14 07:30:00,2.7495000000000003,-0.24,2.7599547551,0.029500000000000002,0,0.029500000000000002,2.7199999999999998,-0.24,2.7305677065,2.8195,-0.26,2.8314625638,0.029500000000000002,0,0.029500000000000002,2.79,-0.26,2.8020885068
2019-07-14 08:00:00,2.9945,-0.03,2.9946502717000003,0.0145,0,0.0145,2.98,-0.03,2.9801510029,3.0545,-0.37,3.0768279526,0.0145,0,0.0145,3.04,-0.37,3.0624336728
2019-07-14 08:30:00,3.222,0.22,3.2295021288,0.012,0,0.012,3.21,0.22,3.2175301086,3.302,0.2,3.3080513902,0.012,0,0.012,3.29,0.2,3.2960734215
2019-07-14 09:00:00,3.432,0.25,3.4410934309,0.022,0,0.022,3.41,0.25,3.4191519416,3.5220000000000002,0.23,3.5295019479,0.022,0,0.022,3.5,0.23,3.5075490018
2019-07-14 09:30:00,3.6795,0.25,3.6879832225999998,0.059500000000000004,0,0.059500000000000004,3.62,0.25,3.6286223281,3.7695,0.24,3.7771325433,0.059500000000000004,0,0.059500000000000004,3.71,0.24,3.7177546987
2019-07-14 10:00:00,3.741,0.29,3.7522234742,0.111,0,0.111,3.63,0.29,3.6415655974,3.831,0.28,3.8412186868,0.111,0,0.111,3.7199999999999998,0.28,3.7305227516
2019-07-14 10:30:00,3.7225,0.29,3.7337790843,0.12250000000000001,0,0.12250000000000001,3.6,0.29,3.6116616674,3.8125,0.29,3.8235136001,0.12250000000000001,0,0.12250000000000001,3.69,0.29,3.7013781217
2019-07-14 11:00:00,3.64,0.33,3.6549281799,0.11,0,0.11,3.5300000000000002,0.33,3.5453913747,3.73,0.32,3.743701377,0.11,0,0.11,3.62,0.32,3.6341161236
2019-07-14 11:30:00,3.7805,0.33,3.794875525,0.1005,0,0.1005,3.68,0.33,3.6947665691,3.8705,0.32,3.8837057368,0.1005,0,0.1005,3.77,0.32,3.7835565279
2019-07-14 12:00:00,3.7215,0.33,3.7361025481,0.14150000000000001,0,0.14150000000000001,3.58,0.33,3.5951773253,3.8215,0.32,3.8348744764,0.14150000000000001,0,0.14150000000000001,3.68,0.32,3.6938868418
2019-07-14 12:30:00,3.561,0.33,3.5762579605,0.111,0,0.111,3.45,0.33,3.4657466728,3.651,0.31,3.6641371426,0.111,0,0.111,3.54,0.31,3.5535475233
2019-07-14 13:00:00,3.478,0.33,3.4936204717,0.11800000000000001,0,0.11800000000000001,3.36,0.33,3.3761664651,3.568,0.31,3.5814416092,0.11800000000000001,0,0.11800000000000001,3.45,0.31,3.4638995366
2019-07-14 13:30:00,3.309,0.29,3.3216834587,0.089,0,0.089,3.22,0.29,3.2330326321,3.3890000000000002,0.28,3.4005471619,0.089,0,0.089,3.3,0.28,3.3118574849
2019-07-14 14:00:00,3.252,0.31,3.266742108,0.082,0,0.082,3.17,0.31,3.1851216617,3.332,0.31,3.3463896964,0.082,0,0.082,3.25,0.31,3.2647511391
2019-07-14 14:30:00,3.174,0.28,3.1863264114,0.064,0,0.064,3.11,0.28,3.1225790622,3.254,0.27,3.2651823839,0.064,0,0.064,3.19,0.27,3.2014059411
2019-07-14 15:00:00,3.113,0.28,3.1255669886,0.073,0,0.073,3.04,0.28,3.0528675045,3.193,0.27,3.2043952628,0.073,0,0.073,3.12,0.27,3.1316609012
2019-07-14 15:30:00,3.1875,0.26,3.1980863419,0.0775,0,0.0775,3.11,0.26,3.1208492434,3.2675,0.25,3.277049931,0.0775,0,0.0775,3.19,0.25,3.1997812425
2019-07-14 16:00:00,3.242,0.26,3.2524089534,0.082,0,0.082,3.16,0.26,3.1706781609,3.332,0.25,3.3413655891,0.082,0,0.082,3.25,0.25,3.2596012026
2019-07-14 16:30:00,3.3365,0.24,3.345120663,0.036500000000000005,0,0.036500000000000005,3.3,0.24,3.308715763,3.4165,0.25,3.4256345763000002,0.036500000000000005,0,0.036500000000000005,3.38,0.25,3.3892329516
2019-07-14 17:00:00,3.5285,0.26,3.5380661738,0.018500000000000003,0,0.018500000000000003,3.51,0.26,3.5196164564,3.6285,0.25,3.6371021776,0.018500000000000003,0,0.018500000000000003,3.61,0.25,3.6186461557
2019-07-14 17:30:00,3.721,0.24,3.7287318219000003,0.021,0,0.021,3.7,0.24,3.7077756135,3.811,0.23,3.8179341272,0.021,0,0.021,3.79,0.23,3.7969724782
2019-07-14 18:00:00,3.8435,0.24,3.8509858803,0.0235,0,0.0235,3.8200000000000003,0.24,3.8275318418,3.9435000000000002,0.23,3.9502015455,0.0235,0,0.0235,3.92,0.23,3.9267416518
2019-07-14 18:30:00,3.9845,0.24,3.9917214645,0.0245,0,0.0245,3.96,0.24,3.9672660612,4.0845,0.22,4.0904205468,0.0245,0,0.0245,4.06,0.22,4.0659562221
2019-07-14 19:00:00,4.07,0.2,4.074911042,0.0,0,0.0,4.07,0.2,4.074911042,4.18,0.22,4.1857854699,0.0,0,0.0,4.18,0.22,4.1857854699
2019-07-14 19:30:00,4.06,0.25,4.067689762,0.0,0,0.0,4.06,0.25,4.067689762,4.17,0.25,4.177487283,0.0,0,0.0,4.17,0.25,4.177487283
2019-07-14 20:00:00,4.15,0.25,4.1575233012,0.0,0,0.0,4.15,0.25,4.1575233012,4.26,0.23,4.266204402,0.0,0,0.0,4.26,0.23,4.266204402
2019-07-14 20:30:00,4.05,0.25,4.0577087131,0.0,0,0.0,4.05,0.25,4.0577087131,4.16,0.23,4.1663533216,0.0,0,0.0,4.16,0.23,4.1663533216
2019-07-14 21:00:00,3.9699999999999998,0.26,3.9785047442,0.0,0,0.0,3.9699999999999998,0.26,3.9785047442,4.07,0.24,4.0770700264,0.0,0,0.0,4.07,0.24,4.0770700264
2019-07-14 21:30:00,3.75,0.26,3.7590025273,0.0,0,0.0,3.75,0.26,3.7590025273,3.85,0.24,3.8574732663,0.0,0,0.0,3.85,0.24,3.8574732663
2019-07-14 22:00:00,3.68,0.24,3.6878177829,0.0,0,0.0,3.68,0.24,3.6878177829,3.77,0.24,3.7776315331,0.0,0,0.0,3.77,0.24,3.7776315331
2019-07-14 22:30:00,3.6425,0.24,3.6503980947,0.0025,0,0.0025,3.64,0.24,3.6479035075,3.7325,0.23,3.7395796889,0.0025,0,0.0025,3.73,0.23,3.7370844251
2019-07-14 23:00:00,3.3905,0.23,3.3982922549,0.0005,0,0.0005,3.39,0.23,3.3977934016,3.4805,0.24,3.4887648602,0.0005,0,0.0005,3.48,0.24,3.4882660449
2019-07-14 23:30:00,3.09,0.09,3.0913104018,0.0,0,0.0,3.09,0.09,3.0913104018,3.17,0.1,3.1715768949,0.0,0,0.0,3.17,0.1,3.1715768949
2019-07-15 00:00:00,2.79,-0.25,2.8011783235000003,0.0,0,0.0,2.79,-0.25,2.8011783235000003,2.86,-0.26,2.8717938645,0.0,0,0.0,2.86,-0.26,2.8717938645
2019-07-15 00:30:00,2.71,-0.25,2.7215069355,0.0,0,0.0,2.71,-0.25,2.7215069355,2.7800000000000002,-0.26,2.792131802,0.0,0,0.0,2.7800000000000002,-0.26,2.792131802
2019-07-15 01:00:00,2.62,-0.25,2.631900454,0.0,0,0.0,2.62,-0.25,2.631900454,2.69,-0.28,2.7045332314,0.0,0,0.0,2.69,-0.28,2.7045332314
2019-07-15 01:30:00,2.6775,-0.25,2.6891460075999998,0.007500000000000001,0,0.007500000000000001,2.67,-0.25,2.6816785788,2.7475,-0.28,2.7617306621,0.007500000000000001,0,0.007500000000000001,2.74,-0.28,2.7542694131000003
2019-07-15 02:00:00,2.596,-0.25,2.6080099693000003,0.026000000000000002,0,0.026000000000000002,2.5700000000000003,-0.25,2.582130903,2.656,-0.28,2.6707182554999997,0.026000000000000002,0,0.026000000000000002,2.63,-0.28,2.6448629454
2019-07-15 02:30:00,2.544,-0.25,2.5562542909,0.024,0,0.024,2.52,-0.25,2.532370431,2.614,-0.28,2.6289534038999998,0.024,0,0.024,2.59,-0.28,2.6050911692
2019-07-15 03:00:00,2.435,-0.25,2.4478000327,0.015,0,0.015,2.42,-0.25,2.432878953,2.495,-0.28,2.5106622632,0.015,0,0.015,2.48,-0.28,2.4957563984
2019-07-15 03:30:00,2.3625,-0.26,2.3767638187,0.0625,0,0.0625,2.3,-0.26,2.3146490015,2.4225,-0.28,2.4386279442,0.0625,0,0.0625,2.36,-0.28,2.3765521244
2019-07-15 04:00:00,2.403,-0.26,2.417024824,0.073,0,0.073,2.33,-0.26,2.3444615587,2.473,-0.28,2.4888007152,0.073,0,0.073,2.4,-0.28,2.4162781297
2019-07-15 04:30:00,2.395,-0.25,2.4080126661,0.065,0,0.065,2.33,-0.25,2.3433736364,2.465,-0.28,2.4808516683,0.065,0,0.065,2.4,-0.28,2.4162781297
2019-07-15 05:00:00,2.5,-0.21,2.5088044962,0.08,0,0.08,2.42,-0.21,2.4290944815,2.56,-0.23,2.5703112652,0.08,0,0.08,2.48,-0.23,2.4906424874
2019-07-15 05:30:00,2.6365,-0.12,2.6392294804,0.08650000000000001,0,0.08650000000000001,2.55,-0.12,2.5528219679,2.6965,-0.15,2.7006688522999998,0.08650000000000001,0,0.08650000000000001,2.61,-0.15,2.6143067915
2019-07-15 06:00:00,2.7955,0.17,2.8006642515999998,0.0655,0,0.0655,2.73,0.17,2.735287919,2.8655,0.18,2.8711478976,0.0655,0,0.0655,2.8,0.18,2.805779749
2019-07-15 06:30:00,3.2665,0.23,3.2745873404,0.0565,0,0.0565,3.21,0.23,3.2182293268,3.3565,0.22,3.3637021643000002,0.0565,0,0.0565,3.3,0.22,3.3073252032
2019-07-15 07:00:00,3.6515,0.28,3.6622195797,0.061500000000000006,0,0.061500000000000006,3.59,0.28,3.6009026646,3.7415000000000003,0.27,3.7512294318,0.061500000000000006,0,0.061500000000000006,3.68,0.27,3.6898915973
2019-07-15 07:30:00,4.189,0.38,4.2062003043,0.049,0,0.049,4.14,0.38,4.1574030355,4.299,0.37,4.3148929303,0.049,0,0.049,4.25,0.37,4.2660754799
2019-07-15 08:00:00,4.522,0.49,4.5484705122,0.07200000000000001,0,0.07200000000000001,4.45,0.49,4.4768962463,4.642,0.48,4.666750904,0.07200000000000001,0,0.07200000000000001,4.57,0.48,4.5951387357
2019-07-15 08:30:00,4.6850000000000005,0.6000000000000001,4.7232642314,0.115,0,0.115,4.57,0.6000000000000001,4.6092190228,4.805,0.59,4.8410871713,0.115,0,0.115,4.69,0.59,4.7269651998
2019-07-15 09:00:00,4.7535,0.7000000000000001,4.8047645364000005,0.12350000000000001,0,0.12350000000000001,4.63,0.7000000000000001,4.6826167898,4.8735,0.7000000000000001,4.923515233,0.12350000000000001,0,0.12350000000000001,4.75,0.7000000000000001,4.8013019068
2019-07-15 09:30:00,4.7795000000000005,0.72,4.8334273813,0.1595,0,0.1595,4.62,0.72,4.6757673167,4.8995,0.72,4.9521207831,0.1595,0,0.1595,4.74,0.72,4.7943717002
2019-07-15 10:00:00,4.733,0.74,4.7904998695,0.153,0,0.153,4.58,0.74,4.6393965125,4.853,0.74,4.9090945194,0.153,0,0.153,4.7,0.74,4.7578986959
2019-07-15 10:30:00,4.661,0.73,4.7178195175,0.151,0,0.151,4.51,0.73,4.5686978451,4.781,0.74,4.8379294125,0.151,0,0.151,4.63,0.74,4.6887631631
2019-07-15 11:00:00,4.5835,0.75,4.6444560769,0.17350000000000002,0,0.17350000000000002,4.41,0.75,4.473320914,4.7035,0.74,4.7613561356,0.17350000000000002,0,0.17350000000000002,4.53,0.74,4.5900435728
2019-07-15 11:30:00,4.5335,0.75,4.5951193945,0.21350000000000002,0,0.21350000000000002,4.32,0.75,4.3846208502,4.6435,0.75,4.703678587,0.21350000000000002,0,0.21350000000000002,4.43,0.75,4.4930390606
2019-07-15 12:00:00,4.562,0.75,4.6232395568,0.192,0,0.192,4.37,0.75,4.4338921954,4.672,0.75,4.7318161417999995,0.192,0,0.192,4.48,0.75,4.5423452093000005
2019-07-15 12:30:00,4.5805,0.78,4.6464373718,0.1705,0,0.1705,4.41,0.78,4.478448392,4.6905,0.78,4.7549122232,0.1705,0,0.1705,4.52,0.78,4.5868071684
2019-07-15 13:00:00,4.492,0.78,4.5592174767,0.192,0,0.192,4.3,0.78,4.3701716213,4.602,0.78,4.6676336617,0.192,0,0.192,4.41,0.78,4.478448392
2019-07-15 13:30:00,4.427,0.78,4.4951895399,0.177,0,0.177,4.25,0.78,4.3209836843,4.537,0.78,4.6035604699,0.177,0,0.177,4.36,0.78,4.4292211505
2019-07-15 14:00:00,4.338,0.76,4.4040712982,0.148,0,0.148,4.19,0.76,4.2583682321,4.448,0.76,4.5124609694,0.148,0,0.148,4.3,0.76,4.3666463104
2019-07-15 14:30:00,4.3025,0.74,4.3656736307,0.14250000000000002,0,0.14250000000000002,4.16,0.74,4.2253047227,4.4025,0.74,4.4642587571,0.14250000000000002,0,0.14250000000000002,4.26,0.74,4.3237946297
2019-07-15 15:00:00,4.283,0.72,4.3430967063,0.14300000000000002,0,0.14300000000000002,4.14,0.72,4.2021423108,4.393,0.72,4.4516119552,0.14300000000000002,0,0.14300000000000002,4.25,0.72,4.3105568086
2019-07-15 15:30:00,4.25,0.66,4.3009417573,0.16,0,0.16,4.09,0.66,4.1429096056,4.35,0.65,4.3982951242,0.16,0,0.16,4.19,0.65,4.2401179229
2019-07-15 16:00:00,4.322,0.66,4.3721029265,0.182,0,0.182,4.14,0.66,4.1922786167,4.432,0.65,4.479411122,0.182,0,0.182,4.25,0.65,4.2994185653
2019-07-15 16:30:00,4.4105,0.6000000000000001,4.4511246051,0.1605,0,0.1605,4.25,0.6000000000000001,4.2921439864,4.5205,0.59,4.5588397921,0.1605,0,0.1605,4.36,0.59,4.3997386286
2019-07-15 17:00:00,4.634,0.58,4.670155886,0.10400000000000001,0,0.10400000000000001,4.53,0.58,4.5669793080000005,4.754,0.5700000000000001,4.7880492896,0.10400000000000001,0,0.10400000000000001,4.65,0.5700000000000001,4.6848052254
2019-07-15 17:30:00,4.723,0.48,4.7473286172,0.083,0,0.083,4.64,0.48,4.6647615159,4.843,0.47000000000000003,4.8657526653000005,0.083,0,0.083,4.76,0.47000000000000003,4.7831474993
2019-07-15 18:00:00,4.777,0.44,4.7972209664,0.057,0,0.057,4.72,0.44,4.7404641123,4.897,0.44,4.9167274685999995,0.057,0,0.057,4.84,0.44,4.8599588476
2019-07-15 18:30:00,4.7845,0.4,4.8011915448,0.0245,0,0.0245,4.76,0.4,4.7767771562,4.9045000000000005,0.39,4.9199817327,0.0245,0,0.0245,4.88,0.39,4.8955592122
2019-07-15 19:00:00,4.803,0.39,4.8188078401,0.003,0,0.003,4.8,0.39,4.8158176876,4.923,0.39,4.9384237364,0.003,0,0.003,4.92,0.39,4.9354331117
2019-07-15 19:30:00,4.77,0.37,4.784328584,0.0,0,0.0,4.77,0.37,4.784328584,4.9,0.36,4.9132066922,0.0,0,0.0,4.9,0.36,4.9132066922
2019-07-15 20:00:00,4.68,0.37,4.6946032846,0.0,0,0.0,4.68,0.37,4.6946032846,4.8,0.36,4.8134810688,0.0,0,0.0,4.8,0.36,4.8134810688
2019-07-15 20:30:00,4.54,0.33,4.5519775922,0.0,0,0.0,4.54,0.33,4.5519775922,4.66,0.33,4.671669937,0.0,0,0.0,4.66,0.33,4.671669937
2019-07-15 21:00:00,4.44,0.33,4.4522466239,0.0,0,0.0,4.44,0.33,4.4522466239,4.5600000000000005,0.33,4.5719251962000005,0.0,0,0.0,4.5600000000000005,0.33,4.5719251962000005
2019-07-15 21:30:00,4.24,0.30000000000000004,4.2505999577,0.0,0,0.0,4.24,0.30000000000000004,4.2505999577,4.35,0.29,4.3596559497000005,0.0,0,0.0,4.35,0.29,4.3596559497000005
2019-07-15 22:00:00,4.19,0.30000000000000004,4.2007261277,0.0,0,0.0,4.19,0.30000000000000004,4.2007261277,4.29,0.29,4.2997906926,0.0,0,0.0,4.29,0.29,4.2997906926
2019-07-15 22:30:00,4.01,0.28,4.0197636746,0.0,0,0.0,4.01,0.28,4.0197636746,4.11,0.27,4.1188590653,0.0,0,0.0,4.11,0.27,4.1188590653
2019-07-15 23:00:00,3.66,0.28,3.6706947571,0.0,0,0.0,3.66,0.28,3.6706947571,3.75,0.21,3.7558753973,0.0,0,0.0,3.75,0.21,3.7558753973
2019-07-15 23:30:00,3.32,0.25,3.3293993452,0.0,0,0.0,3.32,0.25,3.3293993452,3.4,0.24,3.4084600628,0.0,0,0.0,3.4,0.24,3.4084600628
2019-07-16 00:00:00,3.02,0.25,3.030330015,0.0,0,0.0,3.02,0.25,3.030330015,3.1,0.24,3.1092764432,0.0,0,0.0,3.1,0.24,3.1092764432
2019-07-16 00:30:00,2.9,0.18,2.9055808369,0.0,0,0.0,2.9,0.18,2.9055808369,2.9699999999999998,-0.23,2.9788924116,0.0,0,0.0,2.9699999999999998,-0.23,2.9788924116
2019-07-16 01:00:00,2.77,0.04,2.7702887936,0.0,0,0.0,2.77,0.04,2.7702887936,2.84,0.1,2.841760018,0.0,0,0.0,2.84,0.1,2.841760018
2019-07-16 01:30:00,2.85,-0.22,2.8584786163,0.0,0,0.0,2.85,-0.22,2.8584786163,2.93,-0.25,2.9406461875,0.0,0,0.0,2.93,-0.25,2.9406461875
2019-07-16 02:00:00,2.74,-0.24,2.7504908652999998,0.0,0,0.0,2.74,-0.24,2.7504908652999998,2.81,-0.26,2.8220028349,0.0,0,0.0,2.81,-0.26,2.8220028349
2019-07-16 02:30:00,2.69,-0.24,2.7006850983,0.0,0,0.0,2.69,-0.24,2.7006850983,2.76,-0.26,2.7722193275,0.0,0,0.0,2.76,-0.26,2.7722193275
2019-07-16 03:00:00,2.56,-0.25,2.5721780654,0.0,0,0.0,2.56,-0.25,2.5721780654,2.63,-0.26,2.6428204631,0.0,0,0.0,2.63,-0.26,2.6428204631
2019-07-16 03:30:00,2.48,-0.25,2.4925689559,0.0,0,0.0,2.48,-0.25,2.4925689559,2.55,-0.27,2.5642542776,0.0,0,0.0,2.55,-0.27,2.5642542776
2019-07-16 04:00:00,2.47,-0.25,2.4826195842,0.0,0,0.0,2.47,-0.25,2.4826195842,2.5300000000000002,-0.27,2.5443663258,0.0,0,0.0,2.5300000000000002,-0.27,2.5443663258
2019-07-16 04:30:00,2.56,-0.21,2.5685988398,0.0,0,0.0,2.56,-0.21,2.5685988398,2.62,-0.24,2.6309694031,0.0,0,0.0,2.62,-0.24,2.6309694031
2019-07-16 05:00:00,2.63,0.01,2.6300190113,0.0,0,0.0,2.63,0.01,2.6300190113,2.7,0.12,2.7026653511000003,0.0,0,0.0,2.7,0.12,2.7026653511000003
2019-07-16 05:30:00,2.75,0.21,2.7580065265,0.0,0,0.0,2.75,0.21,2.7580065265,2.8200000000000003,0.2,2.8270833026,0.0,0,0.0,2.8200000000000003,0.2,2.8270833026
2019-07-16 06:00:00,2.816,-0.18,2.8217469766,0.016,0,0.016,2.8,-0.18,2.805779749,2.886,-0.21,2.8936302459,0.016,0,0.016,2.87,-0.21,2.8776726708
2019-07-16 06:30:00,3.263,0.25,3.2725630628,0.033,0,0.033,3.23,0.25,3.239660476,3.343,0.23,3.3509027142,0.033,0,0.033,3.31,0.23,3.317981314
2019-07-16 07:00:00,3.686,0.27,3.695875539,0.036000000000000004,0,0.036000000000000004,3.65,0.27,3.6599726775,3.776,0.26,3.7849406865,0.036000000000000004,0,0.036000000000000004,3.74,0.26,3.7490265403
2019-07-16 07:30:00,4.384,0.45,4.4070348308,0.024,0,0.024,4.36,0.45,4.3831609599,4.494,0.44,4.5154884564,0.024,0,0.024,4.47,0.44,4.4916032772
2019-07-16 08:00:00,4.6905,0.59,4.7274612902,0.0205,0,0.0205,4.67,0.59,4.7071222631000005,4.8205,0.58,4.8552672686000005,0.0205,0,0.0205,4.8,0.58,4.8349146838
2019-07-16 08:30:00,4.927,0.72,4.9793301758,0.027,0,0.027,4.9,0.72,4.9526154706,5.057,0.72,5.1079985317,0.027,0,0.027,5.03,0.72,5.0812695264
2019-07-16 09:00:00,4.9215,0.81,4.9877111234000004,0.051500000000000004,0,0.051500000000000004,4.87,0.81,4.9369018625,5.0515,0.81,5.1160289532,0.051500000000000004,0,0.051500000000000004,5.0,0.81,5.0651850904
2019-07-16 09:30:00,4.9615,0.81,5.0271843262,0.0415,0,0.0415,4.92,0.81,4.9862310416,5.0915,0.81,5.1555283192,0.0415,0,0.0415,5.05,0.81,5.1145478784
2019-07-16 10:00:00,4.882,0.81,4.9487396375,0.052000000000000005,0,0.052000000000000005,4.83,0.81,4.8974483152,5.002,0.81,5.067159362,0.052000000000000005,0,0.052000000000000005,4.95,0.81,5.0158349255
2019-07-16 10:30:00,4.88,0.86,4.9551992896,0.05,0,0.05,4.83,0.86,4.9059657561000005,5.0,0.86,5.0734209366,0.05,0,0.05,4.95,0.86,5.0241516697
2019-07-16 11:00:00,4.799,0.87,4.8772226728,0.059000000000000004,0,0.059000000000000004,4.74,0.87,4.8191804282,4.929,0.87,5.0051914049,0.059000000000000004,0,0.059000000000000004,4.87,0.87,4.9471001607
2019-07-16 11:30:00,4.766,0.89,4.8483869483,0.066,0,0.066,4.7,0.89,4.7835238057,4.886,0.89,4.9663966817,0.066,0,0.066,4.82,0.89,4.9014793685
