Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-16 12:00:00,4.7935,0.88,4.8736066983,0.053500000000000006,0,0.053500000000000006,4.74,0.88,4.8209957478,4.9135,0.88,4.9916813049,0.053500000000000006,0,0.053500000000000006,4.86,0.88,4.9390282445
2019-07-16 12:30:00,4.66,0.8200000000000001,4.7315959253,0.05,0,0.05,4.61,0.8200000000000001,4.6823605158,4.78,0.8200000000000001,4.8498247391,0.05,0,0.05,4.73,0.8200000000000001,4.8005520516
2019-07-16 13:00:00,4.549,0.8200000000000001,4.6223155453,0.049,0,0.049,4.5,0.8200000000000001,4.5741010046,4.659,0.8200000000000001,4.7306110599,0.049,0,0.049,4.61,0.8200000000000001,4.6823605158
2019-07-16 13:30:00,4.4505,0.8200000000000001,4.5254116111,0.0405,0,0.0405,4.41,0.8200000000000001,4.4855880328,4.5705,0.8200000000000001,4.6434760956000005,0.0405,0,0.0405,4.53,0.8200000000000001,4.6036181423
2019-07-16 14:00:00,4.378,0.81,4.4523009781,0.038,0,0.038,4.34,0.81,4.4149405432,4.498,0.8,4.5685888412,0.038,0,0.038,4.46,0.8,4.5311808615
2019-07-16 14:30:00,4.4715,0.8300000000000001,4.5478799731,0.0415,0,0.0415,4.43,0.8300000000000001,4.5070833141,4.5915,0.8300000000000001,4.6659160140000004,0.0415,0,0.0415,4.55,0.8300000000000001,4.625083783
2019-07-16 15:00:00,4.3915,0.8300000000000001,4.4692473919,0.0415,0,0.0415,4.35,0.8300000000000001,4.4284760358,4.5115,0.8300000000000001,4.5872139965,0.0415,0,0.0415,4.47,0.8300000000000001,4.5464051733
2019-07-16 15:30:00,4.336,0.77,4.40383878,0.046,0,0.046,4.29,0.77,4.3585548064,4.446,0.77,4.5121852799,0.046,0,0.046,4.4,0.77,4.4668669109
2019-07-16 16:00:00,4.402,0.77,4.4688369852,0.032,0,0.032,4.37,0.77,4.4373190104,4.522,0.77,4.5870888372,0.032,0,0.032,4.49,0.77,4.5555460705
2019-07-16 16:30:00,4.554,0.72,4.610565692,0.024,0,0.024,4.53,0.72,4.5868616722,4.674,0.71,4.7276184278999995,0.024,0,0.024,4.65,0.71,4.7038920056
2019-07-16 17:00:00,4.7985,0.64,4.8409918663,0.018500000000000003,0,0.018500000000000003,4.78,0.64,4.8226548705,4.9285,0.64,4.9698805066,0.018500000000000003,0,0.018500000000000003,4.91,0.64,4.9515351155000005
2019-07-16 17:30:00,4.7825,0.52,4.8106866714,0.0125,0,0.0125,4.77,0.52,4.7982601013,4.9025,0.51,4.9289558986,0.0125,0,0.0125,4.89,0.51,4.9165231617
2019-07-16 18:00:00,4.779,0.48,4.8030449717,0.009000000000000001,0,0.009000000000000001,4.77,0.48,4.7940901118,4.899,0.47000000000000003,4.9214937773,0.009000000000000001,0,0.009000000000000001,4.89,0.47000000000000003,4.9125349872
2019-07-16 18:30:00,4.763,0.41000000000000003,4.7806138727,0.003,0,0.003,4.76,0.41000000000000003,4.777624933,4.883,0.4,4.8993559781,0.003,0,0.003,4.88,0.4,4.8963659994
2019-07-16 19:00:00,4.76,0.43,4.7793828053,0.0,0,0.0,4.76,0.43,4.7793828053,4.88,0.42,4.8980404244999995,0.0,0,0.0,4.88,0.42,4.8980404244999995
2019-07-16 19:30:00,4.8100000000000005,0.43,4.8291821254,0.0,0,0.0,4.8100000000000005,0.43,4.8291821254,4.93,0.42,4.9478581225,0.0,0,0.0,4.93,0.42,4.9478581225
2019-07-16 20:00:00,4.76,0.43,4.7793828053,0.0,0,0.0,4.76,0.43,4.7793828053,4.89,0.42,4.9080036675,0.0,0,0.0,4.89,0.42,4.9080036675
2019-07-16 20:30:00,4.59,0.37,4.6048887066,0.0,0,0.0,4.59,0.37,4.6048887066,4.71,0.36,4.7237379267,0.0,0,0.0,4.71,0.36,4.7237379267
2019-07-16 21:00:00,4.461,0.35000000000000003,4.4747090408,0.001,0,0.001,4.46,0.35000000000000003,4.4737121052,4.571,0.34,4.5836274936,0.001,0,0.001,4.57,0.34,4.5826302491
2019-07-16 21:30:00,4.34,0.35000000000000003,4.3540900312,0.0,0,0.0,4.34,0.35000000000000003,4.3540900312,4.46,0.32,4.4714650843,0.0,0,0.0,4.46,0.32,4.4714650843
2019-07-16 22:00:00,4.3015,0.32,4.3133864017,0.0015,0,0.0015,4.3,0.32,4.3118905366,4.4215,0.31,4.4323540303,0.0015,0,0.0015,4.42,0.31,4.4308577048
2019-07-16 22:30:00,4.07,0.34,4.0841767836,0.01,0,0.01,4.06,0.34,4.0742115802,4.17,0.32,4.1822601545,0.01,0,0.01,4.16,0.32,4.1722895393
2019-07-16 23:00:00,3.7119999999999997,0.29,3.7233108921999998,0.012,0,0.012,3.7,0.29,3.7113474642,3.8120000000000003,0.28,3.8222694829,0.012,0,0.012,3.8,0.28,3.8103018253
2019-07-16 23:30:00,3.404,0.26,3.4139150546,0.004,0,0.004,3.4,0.26,3.4099266854,3.4939999999999998,0.24,3.502233002,0.004,0,0.004,3.49,0.24,3.4982424158
2019-07-17 00:00:00,3.102,0.23,3.1105150699,0.002,0,0.002,3.1,0.23,3.1085205484,3.182,0.22,3.1895962127,0.002,0,0.002,3.18,0.22,3.1876009788
2019-07-17 00:30:00,2.9715,0.23,2.9803879362,0.0015,0,0.0015,2.9699999999999998,0.23,2.9788924116,3.0515,0.21,3.0587174191,0.0015,0,0.0015,3.05,0.21,3.0572209603
2019-07-17 01:00:00,2.821,0.19,2.8273912004,0.001,0,0.001,2.8200000000000003,0.19,2.8263934616,2.901,0.21,2.9085908959,0.001,0,0.001,2.9,0.21,2.9075935067
2019-07-17 01:30:00,2.89,-0.17,2.8949956822000003,0.0,0,0.0,2.89,-0.17,2.8949956822000003,2.9699999999999998,-0.12,2.9724232538,0.0,0,0.0,2.9699999999999998,-0.12,2.9724232538
2019-07-17 02:00:00,2.83,0.06,2.8306359709,0.0,0,0.0,2.83,0.06,2.8306359709,2.9,0.08,2.9011032384,0.0,0,0.0,2.9,0.08,2.9011032384
2019-07-17 02:30:00,2.69,-0.22,2.6989812893,0.0,0,0.0,2.69,-0.22,2.6989812893,2.76,-0.25,2.7712993342,0.0,0,0.0,2.76,-0.25,2.7712993342
2019-07-17 03:00:00,2.59,-0.22,2.5993268359,0.0,0,0.0,2.59,-0.22,2.5993268359,2.66,-0.25,2.671722291,0.0,0,0.0,2.66,-0.25,2.671722291
2019-07-17 03:30:00,2.6,-0.22,2.6092910915000003,0.0,0,0.0,2.6,-0.22,2.6092910915000003,2.67,-0.25,2.6816785788,0.0,0,0.0,2.67,-0.25,2.6816785788
2019-07-17 04:00:00,2.6,-0.16,2.6049184248,0.0,0,0.0,2.6,-0.16,2.6049184248,2.67,-0.2,2.6774801587,0.0,0,0.0,2.67,-0.2,2.6774801587
2019-07-17 04:30:00,2.52,-0.22,2.5295849462,0.0,0,0.0,2.52,-0.22,2.5295849462,2.59,-0.25,2.6020376631,0.0,0,0.0,2.59,-0.25,2.6020376631
2019-07-17 05:00:00,2.59,0.21,2.5984995671,0.0,0,0.0,2.59,0.21,2.5984995671,2.66,0.18,2.6660832695,0.0,0,0.0,2.66,0.18,2.6660832695
2019-07-17 05:30:00,2.67,0.22,2.6790483385,0.0,0,0.0,2.67,0.22,2.6790483385,2.74,0.2,2.7472895734,0.0,0,0.0,2.74,0.2,2.7472895734
2019-07-17 06:00:00,2.88,0.22,2.8883905553,0.0,0,0.0,2.88,0.22,2.8883905553,2.96,0.2,2.9667490625,0.0,0,0.0,2.96,0.2,2.9667490625
2019-07-17 06:30:00,3.21,0.24,3.2189594592,0.0,0,0.0,3.21,0.24,3.2189594592,3.3,0.22,3.3073252032,0.0,0,0.0,3.3,0.22,3.3073252032
2019-07-17 07:00:00,3.76,0.28,3.7704111182,0.0,0,0.0,3.76,0.28,3.7704111182,3.86,0.26,3.868746567,0.0,0,0.0,3.86,0.26,3.868746567
2019-07-17 07:30:00,4.341,0.42,4.3612705717,0.001,0,0.001,4.34,0.42,4.3602752207,4.451,0.41000000000000003,4.4698435096,0.001,0,0.001,4.45,0.41000000000000003,4.4688477262
2019-07-17 08:00:00,4.7105,0.56,4.7436705461,0.0005,0,0.0005,4.71,0.56,4.7431740428,4.8305,0.55,4.86171063,0.0005,0,0.0005,4.83,0.55,4.8612138402
2019-07-17 08:30:00,4.8405000000000005,0.58,4.8751246394,0.0005,0,0.0005,4.84,0.58,4.8746281909,4.9605,0.58,4.9942927678,0.0005,0,0.0005,4.96,0.58,4.9937961512
2019-07-17 09:00:00,4.9285,0.71,4.9793787012,0.0085,0,0.0085,4.92,0.71,4.9709657009,5.0585,0.7000000000000001,5.1067036579,0.0085,0,0.0085,5.05,0.7000000000000001,5.098284025
2019-07-17 09:30:00,4.877,0.73,4.9313313618,0.017,0,0.017,4.86,0.73,4.9145193051,5.007,0.72,5.0585026441,0.017,0,0.017,4.99,0.72,5.0416763085
2019-07-17 10:00:00,4.9225,0.73,4.97633462,0.0125,0,0.0125,4.91,0.73,4.9639701852,5.0525,0.72,5.1035434994,0.0125,0,0.0125,5.04,0.72,5.0911688245
2019-07-17 10:30:00,4.8675,0.78,4.9296000091,0.0175,0,0.0175,4.85,0.78,4.9123212436,4.9875,0.78,5.0481240327,0.0175,0,0.0175,4.97,0.78,5.0308349208
2019-07-17 11:00:00,4.855,0.8200000000000001,4.9237612655,0.025,0,0.025,4.83,0.8200000000000001,4.8991121645,4.985,0.81,5.0503786987,0.025,0,0.025,4.96,0.81,5.0257039308
2019-07-17 11:30:00,4.7325,0.8,4.7996412626,0.0325,0,0.0325,4.7,0.8,4.7675989764,4.8525,0.79,4.9163865033,0.0325,0,0.0325,4.82,0.79,4.8843116199
2019-07-17 12:00:00,4.6865,0.81,4.7559838362,0.10650000000000001,0,0.10650000000000001,4.58,0.81,4.6510751445,4.8065,0.81,4.87427351,0.10650000000000001,0,0.10650000000000001,4.7,0.81,4.7692871585
2019-07-17 12:30:00,4.8065,0.73,4.8616193033,0.2165,0,0.2165,4.59,0.73,4.6476875971,4.9265,0.73,4.980291382,0.2165,0,0.2165,4.71,0.73,4.7662354117
2019-07-17 13:00:00,4.6885,0.73,4.7449902265,0.2485,0,0.2485,4.44,0.73,4.4996110943,4.7985,0.73,4.8537101531,0.2485,0,0.2485,4.55,0.73,4.6081883642
2019-07-17 13:30:00,4.6475,0.73,4.7044825698,0.1875,0,0.1875,4.46,0.73,4.519347298,4.7675,0.73,4.8230650265,0.1875,0,0.1875,4.58,0.73,4.6378119841
2019-07-17 14:00:00,4.5755,0.73,4.6333681324,0.1855,0,0.1855,4.39,0.73,4.45028089,4.6955,0.73,4.7519070119,0.1855,0,0.1855,4.51,0.73,4.5686978451
2019-07-17 14:30:00,4.565,0.73,4.6229995674,0.195,0,0.195,4.37,0.73,4.4305530129,4.6850000000000005,0.73,4.7415319254,0.195,0,0.195,4.49,0.73,4.5489559242
2019-07-17 15:00:00,4.6105,0.71,4.664848363,0.2505,0,0.2505,4.36,0.71,4.4174313803,4.7205,0.71,4.7735961549,0.2505,0,0.2505,4.47,0.71,4.5260357931
2019-07-17 15:30:00,4.43,0.6900000000000001,4.4834138778,0.27,0,0.27,4.16,0.6900000000000001,4.2168353062,4.54,0.68,4.5906426565,0.27,0,0.27,4.27,0.68,4.3238061936
2019-07-17 16:00:00,4.6165,0.67,4.6648657269000005,0.3765,0,0.3765,4.24,0.67,4.2926099287,4.7265,0.66,4.7723581435,0.3765,0,0.3765,4.35,0.66,4.3997840856
2019-07-17 16:30:00,4.917,0.62,4.9559347252,0.307,0,0.307,4.61,0.62,4.6515051328,5.037,0.61,5.0738022232,0.307,0,0.307,4.73,0.61,4.7691718359
2019-07-17 17:00:00,4.961,0.53,4.9892305018,0.241,0,0.241,4.72,0.53,4.749663146,5.081,0.52,5.1075396229,0.241,0,0.241,4.84,0.52,4.8678537365
2019-07-17 17:30:00,5.0395,0.5,5.0642433048,0.3195,0,0.3195,4.72,0.5,4.746409169,5.1595,0.48,5.1817796412,0.3195,0,0.3195,4.84,0.48,4.8637434143
2019-07-17 18:00:00,4.907,0.46,4.9285138734,0.34700000000000003,0,0.34700000000000003,4.5600000000000005,0.46,4.5831430264,5.027,0.44,5.0462192778,0.34700000000000003,0,0.34700000000000003,4.68,0.44,4.7006382545
2019-07-17 18:30:00,4.8685,0.44,4.8883424849,0.3885,0,0.3885,4.48,0.44,4.5015552868,4.9885,0.44,5.007867036,0.3885,0,0.3885,4.6,0.44,4.6209955637
2019-07-17 19:00:00,5.054,0.46,5.0748907377,0.444,0,0.444,4.61,0.46,4.6328932645,5.174,0.44,5.1926752257,0.444,0,0.444,4.73,0.44,4.750421034
2019-07-17 19:30:00,4.959,0.44,4.9784817967,0.489,0,0.489,4.47,0.44,4.4916032772,5.079,0.43,5.097169901,0.489,0,0.489,4.59,0.43,4.6100976128
2019-07-17 20:00:00,4.8100000000000005,0.44,4.830082815,0.5,0,0.5,4.31,0.44,4.3324011818,4.92,0.43,4.9387549038,0.5,0,0.5,4.42,0.43,4.4408670325
2019-07-17 20:30:00,4.6585,0.44,4.6792330835,0.4685,0,0.4685,4.19,0.44,4.213039283,4.7685,0.43,4.7878483946,0.4685,0,0.4685,4.3,0.43,4.3214465171
2019-07-17 21:00:00,4.4645,0.39,4.4815020083,0.3945,0,0.3945,4.07,0.39,4.0886428066,4.5645,0.38,4.5802904111,0.3945,0,0.3945,4.17,0.38,4.1872783523
2019-07-17 21:30:00,4.3995,0.39,4.4167522287,0.3295,0,0.3295,4.07,0.39,4.0886428066,4.4995,0.38,4.5155177167,0.3295,0,0.3295,4.17,0.38,4.1872783523
2019-07-17 22:00:00,4.3105,0.32,4.3223616519,0.3705,0,0.3705,3.94,0.32,3.9529735643,4.4205,0.33,4.4328004974,0.3705,0,0.3705,4.05,0.33,4.063422203
2019-07-17 22:30:00,3.9565,0.28,3.9663953724,0.47650000000000003,0,0.47650000000000003,3.48,0.28,3.4912461958,4.0465,0.27,4.0554977808,0.47650000000000003,0,0.47650000000000003,3.5700000000000003,0.27,3.5801955253999997
2019-07-17 23:00:00,3.6550000000000002,0.25,3.6635399547,0.395,0,0.395,3.26,0.25,3.2695718374,3.745,0.25,3.7533351835,0.395,0,0.395,3.35,0.25,3.3593154064
2019-07-17 23:30:00,3.3495,0.22,3.3567171835,0.34950000000000003,0,0.34950000000000003,3.0,0.22,3.0080558505,3.4295,0.21,3.435923493,0.34950000000000003,0,0.34950000000000003,3.08,0.21,3.08715079
2019-07-18 00:00:00,3.0645,0.23,3.0731189775,0.34450000000000003,0,0.34450000000000003,2.7199999999999998,0.23,2.729706944,3.1345,0.21,3.1415267387,0.34450000000000003,0,0.34450000000000003,2.79,0.21,2.7978920637
2019-07-18 00:30:00,2.9725,0.23,2.9813849550000002,0.35250000000000004,0,0.35250000000000004,2.62,0.23,2.6300760445,3.0425,0.23,3.0511811238,0.35250000000000004,0,0.35250000000000004,2.69,0.23,2.6998148085
2019-07-18 01:00:00,2.856,0.23,2.8652462372,0.23600000000000002,0,0.23600000000000002,2.62,0.23,2.6300760445,2.926,0.23,2.9350257239,0.23600000000000002,0,0.23600000000000002,2.69,0.23,2.6998148085
2019-07-18 01:30:00,2.974,0.23,2.982880487,0.164,0,0.164,2.81,0.23,2.8193970987,3.044,0.23,3.0526768581,0.164,0,0.164,2.88,0.23,2.8891694308
2019-07-18 02:00:00,2.793,0.23,2.8024541031,0.183,0,0.183,2.61,0.23,2.6201145013,2.863,0.21,2.8706913801000002,0.183,0,0.183,2.68,0.21,2.6882150212
2019-07-18 02:30:00,2.674,0.02,2.6740747933,0.184,0,0.184,2.49,0.02,2.49008032,2.734,0.01,2.7340182882,0.184,0,0.184,2.55,0.01,2.5500196078
2019-07-18 03:00:00,2.559,-0.14,2.5628267597,0.11900000000000001,0,0.11900000000000001,2.44,-0.14,2.4440130933,2.6189999999999998,-0.19,2.6258828991,0.11900000000000001,0,0.11900000000000001,2.5,-0.19,2.5072096043
2019-07-18 03:30:00,2.4745,-0.22,2.4842605037,0.1145,0,0.1145,2.36,-0.22,2.3702320561,2.5345,-0.25,2.546800002,0.1145,0,0.1145,2.42,-0.25,2.432878953
2019-07-18 04:00:00,2.5665,-0.16,2.5714825004,0.08650000000000001,0,0.08650000000000001,2.48,-0.16,2.4851559307,2.6265,-0.2,2.6341036901,0.08650000000000001,0,0.08650000000000001,2.54,-0.2,2.5478618487
2019-07-18 04:30:00,2.5795,0.05,2.5799845445000003,0.0995,0,0.0995,2.48,0.05,2.480503981,2.6395,0.04,2.6398030703,0.0995,0,0.0995,2.54,0.04,2.5403149411
2019-07-18 05:00:00,2.6485000000000003,0.22,2.65762154,0.1085,0,0.1085,2.54,0.22,2.5495097568,2.7185,0.21,2.7265990263,0.1085,0,0.1085,2.61,0.21,2.6184346469
2019-07-18 05:30:00,2.793,0.21,2.8008836106,0.163,0,0.163,2.63,0.21,2.6383707094,2.863,0.2,2.8699771776,0.163,0,0.163,2.7,0.2,2.7073972741
2019-07-18 06:00:00,2.9355,0.24,2.9452945948,0.1555,0,0.1555,2.7800000000000002,0.24,2.7903404810000003,3.0155,0.23,3.0242586282,0.1555,0,0.1555,2.86,0.23,2.8692333470999998
2019-07-18 06:30:00,3.337,0.29,3.349577436,0.187,0,0.187,3.15,0.29,3.1633210397,3.427,0.27,3.4376196706,0.187,0,0.187,3.24,0.27,3.2512305363
2019-07-18 07:00:00,3.81,0.30000000000000004,3.8217927730000003,0.28,0,0.28,3.5300000000000002,0.30000000000000004,3.5427249399000003,3.9,0.29,3.9107671882,0.28,0,0.28,3.62,0.29,3.6315974447
2019-07-18 07:30:00,4.493,0.45,4.5154788229000005,0.17300000000000001,0,0.17300000000000001,4.32,0.45,4.3433742643,4.603,0.44,4.623981942,0.17300000000000001,0,0.17300000000000001,4.43,0.44,4.4517973898
2019-07-18 08:00:00,4.8275,0.58,4.8622172154,0.1375,0,0.1375,4.69,0.58,4.7257274572,4.9575,0.58,4.9913130787,0.1375,0,0.1375,4.82,0.58,4.8547708494
2019-07-18 08:30:00,4.9295,0.65,4.9721695717,0.0995,0,0.0995,4.83,0.65,4.8735408073,5.0495,0.64,5.0898968801,0.0995,0,0.0995,4.95,0.64,4.99120226
2019-07-18 09:00:00,5.174,0.73,5.2252441091,0.074,0,0.074,5.1,0.73,5.1519802018,5.304,0.73,5.354,0.074,0,0.074,5.23,0.73,5.2807007111
2019-07-18 09:30:00,5.2835,0.77,5.339313837,0.07350000000000001,0,0.07350000000000001,5.21,0.77,5.2665928265,5.4235,0.76,5.4764908701,0.07350000000000001,0,0.07350000000000001,5.35,0.76,5.4037116873
2019-07-18 10:00:00,5.1695,0.74,5.2221959222,0.0495,0,0.0495,5.12,0.74,5.1732001701,5.3095,0.74,5.3608199233,0.0495,0,0.0495,5.26,0.74,5.3117981889
2019-07-18 10:30:00,5.1575,0.78,5.2161486031,0.11750000000000001,0,0.11750000000000001,5.04,0.78,5.1,5.2875,0.78,5.34472228,0.11750000000000001,0,0.11750000000000001,5.17,0.78,5.2285083915
2019-07-18 11:00:00,5.13,0.8300000000000001,5.196710498,0.13,0,0.13,5.0,0.8300000000000001,5.0684218451,5.26,0.8300000000000001,5.325082159,0.13,0,0.13,5.13,0.8300000000000001,5.196710498
2019-07-18 11:30:00,5.139,0.87,5.2121225043,0.179,0,0.179,4.96,0.87,5.0357223911,5.269,0.86,5.3387227873,0.179,0,0.179,5.09,0.86,5.1621410287
2019-07-18 12:00:00,4.923,0.84,4.9941494771,0.153,0,0.153,4.77,0.84,4.8433975678,5.053,0.84,5.1223440923,0.153,0,0.153,4.9,0.84,4.9714786533
2019-07-18 12:30:00,4.9205000000000005,0.8200000000000001,4.9883584725,0.18050000000000002,0,0.18050000000000002,4.74,0.8200000000000001,4.8104053883,5.0505,0.8200000000000001,5.1166346606,0.18050000000000002,0,0.18050000000000002,4.87,0.8200000000000001,4.9385524195
2019-07-18 13:00:00,4.859,0.8200000000000001,4.9277054498,0.149,0,0.149,4.71,0.8200000000000001,4.7808472053,4.979,0.8200000000000001,5.0460718386,0.149,0,0.149,4.83,0.8200000000000001,4.8991121645
2019-07-18 13:30:00,4.7785,0.79,4.8433627006,0.1285,0,0.1285,4.65,0.79,4.716630153,4.8985,0.79,4.9617942571,0.1285,0,0.1285,4.77,0.79,4.8349767321
2019-07-18 14:00:00,4.773,0.77,4.8347108497,0.17300000000000001,0,0.17300000000000001,4.6,0.77,4.6640004288,4.893,0.77,4.953216026,0.17300000000000001,0,0.17300000000000001,4.72,0.77,4.7823947976
2019-07-18 14:30:00,4.876,0.71,4.9274208264,0.136,0,0.136,4.74,0.71,4.7928801362,5.006,0.71,5.0560988914,0.136,0,0.136,4.87,0.71,4.9214835162
2019-07-18 15:00:00,4.8,0.71,4.8522262932,0.08,0,0.08,4.72,0.71,4.7731017169,4.93,0.71,4.9808633790000005,0.08,0,0.08,4.85,0.71,4.9016935849
2019-07-18 15:30:00,4.7325,0.6900000000000001,4.7825365915999996,0.1125,0,0.1125,4.62,0.6900000000000001,4.6712418049,4.8525,0.6900000000000001,4.9013116867,0.1125,0,0.1125,4.74,0.6900000000000001,4.7899582462
2019-07-18 16:00:00,4.962,0.66,5.0057011497,0.092,0,0.092,4.87,0.66,4.9145193051,5.092,0.65,5.1333190043,0.092,0,0.092,5.0,0.65,5.0420729864
2019-07-18 16:30:00,5.119,0.62,5.1564097006,0.129,0,0.129,4.99,0.62,5.0283695171,5.249,0.61,5.284325974,0.129,0,0.129,5.12,0.61,5.1562098483
2019-07-18 17:00:00,5.189,0.58,5.2213141066,0.079,0,0.079,5.11,0.58,5.1428105157,5.319,0.58,5.3505290393,0.079,0,0.079,5.24,0.58,5.2720015175
2019-07-18 17:30:00,5.254,0.51,5.2786945356,0.084,0,0.084,5.17,0.51,5.1950938394,5.384,0.5,5.4071670956,0.084,0,0.084,5.3,0.5,5.3235326617
2019-07-18 18:00:00,5.2055,0.47000000000000003,5.2266748751,0.0955,0,0.0955,5.11,0.47000000000000003,5.1315689609,5.3455,0.46,5.365255842,0.0955,0,0.0955,5.25,0.46,5.2701138508
2019-07-18 18:30:00,5.173,0.43,5.190840876,0.063,0,0.063,5.11,0.43,5.1280600621,5.313,0.43,5.3303723135,0.063,0,0.063,5.25,0.43,5.2675800896
2019-07-18 19:00:00,5.042,0.46,5.0629402525,0.112,0,0.112,4.93,0.46,4.9514139395,5.172,0.45,5.191539656,0.112,0,0.112,5.06,0.45,5.0799704724
2019-07-18 19:30:00,4.8535,0.44,4.8734035591,0.1135,0,0.1135,4.74,0.44,4.7603781362,4.9835,0.43,5.0020168182,0.1135,0,0.1135,4.87,0.43,4.8889467168
2019-07-18 20:00:00,4.779,0.41000000000000003,4.796555118,0.099,0,0.099,4.68,0.41000000000000003,4.6979250739000005,4.899,0.4,4.9153027374,0.099,0,0.099,4.8,0.4,4.8166378315
2019-07-18 20:30:00,4.63,0.36,4.6439745908,0.08,0,0.08,4.55,0.36,4.564219539,4.75,0.35000000000000003,4.7628772816,0.08,0,0.08,4.67,0.35000000000000003,4.6830972657
2019-07-18 21:00:00,4.4865,0.34,4.4993646496,0.0465,0,0.0465,4.44,0.34,4.4529989894,4.6065000000000005,0.33,4.6183051274,0.0465,0,0.0465,4.5600000000000005,0.33,4.5719251962000005
2019-07-18 21:30:00,4.356,0.33,4.3684821163,0.046,0,0.046,4.31,0.33,4.3226149493,4.466,0.31,4.4767461398,0.046,0,0.046,4.42,0.31,4.4308577048
2019-07-18 22:00:00,4.265,0.31,4.2762512789,0.055,0,0.055,4.21,0.31,4.2213978727,4.375,0.29,4.384600894,0.055,0,0.055,4.32,0.29,4.3297228549
2019-07-18 22:30:00,4.0905,0.32,4.1029977151,0.060500000000000005,0,0.060500000000000005,4.03,0.32,4.0426847515,4.2005,0.31,4.2119235807,0.060500000000000005,0,0.060500000000000005,4.14,0.31,4.1515900568
2019-07-18 23:00:00,3.7315,0.30000000000000004,3.7435400692,0.051500000000000004,0,0.051500000000000004,3.68,0.30000000000000004,3.6922080115,3.8215,0.29,3.8324877364,0.051500000000000004,0,0.051500000000000004,3.77,0.29,3.781137395
2019-07-18 23:30:00,3.3635,0.27,3.374319524,0.0635,0,0.0635,3.3,0.27,3.311027031,3.4535,0.26,3.4632733432,0.0635,0,0.0635,3.39,0.26,3.3999558821
2019-07-19 00:00:00,3.078,0.15,3.0816528033,0.078,0,0.078,3.0,0.15,3.0037476592,3.168,0.32,3.1841206007,0.078,0,0.078,3.09,0.32,3.1065253902
2019-07-19 00:30:00,2.9425,0.23,2.9514752667,0.07250000000000001,0,0.07250000000000001,2.87,0.23,2.8792012781,3.0225,0.22,3.0304960403,0.07250000000000001,0,0.07250000000000001,2.95,0.22,2.9581920154
2019-07-19 01:00:00,2.829,0.25,2.8400248238,0.079,0,0.079,2.75,0.25,2.7613402543000003,2.899,0.24,2.9089174963,0.079,0,0.079,2.8200000000000003,0.24,2.8301943396
2019-07-19 01:30:00,2.931,0.23,2.9400103741,0.111,0,0.111,2.8200000000000003,0.23,2.8293638861,3.011,0.23,3.0197716801,0.111,0,0.111,2.9,0.23,2.909106392
2019-07-19 02:00:00,2.8195,0.06,2.8201383388,0.17950000000000002,0,0.17950000000000002,2.64,0.06,2.6406817302,2.8895,0.06,2.890122878,0.17950000000000002,0,0.17950000000000002,2.71,0.06,2.7106641253
2019-07-19 02:30:00,2.717,0.22,2.725892331,0.327,0,0.327,2.39,0.22,2.4001041644,2.777,0.19,2.7834922310000003,0.327,0,0.327,2.45,0.19,2.457356303
2019-07-19 03:00:00,2.656,0.18,2.6620924101,0.23600000000000002,0,0.23600000000000002,2.42,0.18,2.4266849816000002,2.726,0.16,2.7306914875,0.23600000000000002,0,0.23600000000000002,2.49,0.16,2.4951352669
2019-07-19 03:30:00,2.6115,0.23,2.6216087141,0.0915,0,0.0915,2.52,0.23,2.5304742638,2.6814999999999998,0.22,2.6905096636,0.0915,0,0.0915,2.59,0.22,2.5993268359
2019-07-19 04:00:00,2.633,0.23,2.6430264849,0.073,0,0.073,2.56,0.23,2.5703112652,2.693,0.22,2.7019713174,0.073,0,0.073,2.62,0.22,2.6292204168
2019-07-19 04:30:00,2.64,0.23,2.65,0.13,0,0.13,2.51,0.23,2.5205158202,2.7,0.23,2.7097785887,0.13,0,0.13,2.5700000000000003,0.23,2.5802713036
2019-07-19 05:00:00,2.7505,0.25,2.7618382013,0.18050000000000002,0,0.18050000000000002,2.5700000000000003,0.25,2.582130903,2.8205,0.23,2.8298622316,0.18050000000000002,0,0.18050000000000002,2.64,0.23,2.65
2019-07-19 05:30:00,2.878,0.25,2.8888378286,0.47800000000000004,0,0.47800000000000004,2.4,0.25,2.4129857024,2.938,0.23,2.9469889718,0.47800000000000004,0,0.47800000000000004,2.46,0.23,2.4707286375
2019-07-19 06:00:00,3.1235,0.27,3.1351478833,0.5935,0,0.5935,2.5300000000000002,0.27,2.5443663258,3.1835,0.26,3.1940995993,0.5935,0,0.5935,2.59,0.26,2.6030174798
2019-07-19 06:30:00,3.4215,0.32,3.4364316158,0.6115,0,0.6115,2.81,0.32,2.8281619473,3.5015,0.31,3.5151959049,0.6115,0,0.6115,2.89,0.31,2.9065787448
2019-07-19 07:00:00,3.951,0.43,3.974330258,0.671,0,0.671,3.2800000000000002,0.43,3.3080659002,4.031,0.42,4.052821363,0.671,0,0.671,3.36,0.42,3.3861482543
2019-07-19 07:30:00,4.737,0.58,4.7723756138999995,0.777,0,0.777,3.96,0.58,4.0022493675,4.837,0.5700000000000001,4.8704690739,0.777,0,0.777,4.06,0.5700000000000001,4.0998170691
2019-07-19 08:00:00,5.034,0.64,5.0745202729,0.764,0,0.764,4.27,0.64,4.3176961449,5.154,0.64,5.1935841189,0.764,0,0.764,4.39,0.64,4.4364062032
2019-07-19 08:30:00,5.192,0.68,5.236340707,0.712,0,0.712,4.48,0.68,4.5313132754000005,5.312,0.68,5.3553472343,0.712,0,0.712,4.6,0.68,4.6499892473
2019-07-19 09:00:00,5.408,0.74,5.458393903,0.608,0,0.608,4.8,0.74,4.8567067031,5.5280000000000005,0.73,5.5759917504,0.608,0,0.608,4.92,0.73,4.9738616788000005
2019-07-19 09:30:00,5.542,0.74,5.5911862784,0.632,0,0.632,4.91,0.74,4.9654506341,5.672,0.73,5.7187834371,0.632,0,0.632,5.04,0.73,5.0925926599
2019-07-19 10:00:00,5.513,0.75,5.5637818972,0.723,0,0.723,4.79,0.75,4.8483605476000005,5.643,0.75,5.6926223307,0.723,0,0.723,4.92,0.75,4.9768363445
2019-07-19 10:30:00,5.5315,0.78,5.5862234336,0.7415,0,0.7415,4.79,0.78,4.853091798,5.6615,0.78,5.714978762,0.7415,0,0.7415,4.92,0.78,4.9814455733
2019-07-19 11:00:00,5.541,0.8,5.5984534472,0.761,0,0.761,4.78,0.8,4.8464832611,5.661,0.8,5.717247677,0.761,0,0.761,4.9,0.8,4.9648766349
2019-07-19 11:30:00,5.5615,0.8,5.618743832,0.7215,0,0.7215,4.84,0.8,4.9056701887,5.6915,0.8,5.7474491951,0.7215,0,0.7215,4.97,0.8,5.0339745728
2019-07-19 12:00:00,5.4815000000000005,0.73,5.52989532,0.7615000000000001,0,0.7615000000000001,4.72,0.73,4.7761176702,5.6115,0.73,5.658783637,0.7615000000000001,0,0.7615000000000001,4.85,0.73,4.9046304652
2019-07-19 12:30:00,5.41,0.76,5.4631218182,0.8200000000000001,0,0.8200000000000001,4.59,0.76,4.6524939549,5.53,0.76,5.5819799355,0.8200000000000001,0,0.8200000000000001,4.71,0.76,4.7709223427000005
2019-07-19 13:00:00,5.4215,0.8300000000000001,5.484666102,0.7315,0,0.7315,4.69,0.8300000000000001,4.7628772816,5.5415,0.8300000000000001,5.6033135063,0.7315,0,0.7315,4.8100000000000005,0.8300000000000001,4.8810859447
2019-07-19 13:30:00,5.299,0.76,5.3532234215,0.809,0,0.809,4.49,0.76,4.553866489,5.419,0.76,5.4720344480000005,0.809,0,0.809,4.61,0.76,4.67222645
2019-07-19 14:00:00,5.275,0.74,5.3266523258,0.875,0,0.875,4.4,0.74,4.4617933614,5.385,0.73,5.4342547787,0.875,0,0.875,4.51,0.73,4.5686978451
2019-07-19 14:30:00,5.1155,0.71,5.1645367895,0.7155,0,0.7155,4.4,0.71,4.4569159741,5.2255,0.71,5.2735140324,0.7155,0,0.7155,4.51,0.71,4.5655448744000005
2019-07-19 15:00:00,5.1145,0.7000000000000001,5.1621807649,0.6845,0,0.6845,4.43,0.7000000000000001,4.484963768,5.2345,0.6900000000000001,5.2797812691,0.6845,0,0.6845,4.55,0.6900000000000001,4.602021295
2019-07-19 15:30:00,5.0815,0.62,5.1191837484,0.5415,0,0.5415,4.54,0.62,4.5821392384,5.2015,0.61,5.2371463842,0.5415,0,0.5415,4.66,0.61,4.6997553128
2019-07-19 16:00:00,5.026,0.59,5.0605114366,0.6960000000000001,0,0.6960000000000001,4.33,0.59,4.3700114416,5.146,0.58,5.1785824315,0.6960000000000001,0,0.6960000000000001,4.45,0.58,4.4876385772
2019-07-19 16:30:00,5.139,0.56,5.1694217278,0.759,0,0.759,4.38,0.56,4.415653972,5.259,0.55,5.2876820063,0.759,0,0.759,4.5,0.55,4.533486517
2019-07-19 17:00:00,5.365,0.54,5.3921076584,0.755,0,0.755,4.61,0.54,4.6415191479,5.485,0.53,5.5105467060999995,0.755,0,0.755,4.73,0.53,4.7596008236
2019-07-19 17:30:00,5.439,0.45,5.457583806,0.509,0,0.509,4.93,0.45,4.9504949248,5.559,0.44,5.5763860161,0.509,0,0.509,5.05,0.44,5.0691320756
2019-07-19 18:00:00,5.409,0.42,5.4252816517,0.339,0,0.339,5.07,0.42,5.0873667059,5.539,0.41000000000000003,5.5541534909,0.339,0,0.339,5.2,0.41000000000000003,5.2161384184
2019-07-19 18:30:00,5.377,0.44,5.3949725671,0.587,0,0.587,4.79,0.44,4.8101663173,5.507,0.43,5.5237622143,0.587,0,0.587,4.92,0.43,4.9387549038
2019-07-19 19:00:00,5.2985,0.44,5.3167379332,0.6985,0,0.6985,4.6,0.44,4.6209955637,5.4185,0.43,5.4355351392,0.6985,0,0.6985,4.72,0.43,4.7395463918
2019-07-19 19:30:00,5.181,0.45,5.2005058408,0.711,0,0.711,4.47,0.45,4.4925939055,5.301,0.44,5.3192293615,0.711,0,0.711,4.59,0.44,4.6110410972
2019-07-19 20:00:00,4.9665,0.45,4.9868449194,0.7265,0,0.7265,4.24,0.45,4.2638128477,5.0765,0.44,5.0955325777,0.7265,0,0.7265,4.35,0.44,4.3721962444999996
2019-07-19 20:30:00,4.5925,0.38,4.6081944675,0.6525000000000001,0,0.6525000000000001,3.94,0.38,3.9582824558,4.6925,0.37,4.7070645046,0.6525000000000001,0,0.6525000000000001,4.04,0.37,4.0569076894
2019-07-19 21:00:00,4.444,0.35000000000000003,4.4577613216,0.464,0,0.464,3.98,0.35000000000000003,3.9953598086,4.5440000000000005,0.34,4.5567023164,0.464,0,0.464,4.08,0.34,4.0941421568
2019-07-19 21:30:00,4.231,0.26,4.2389811276,0.331,0,0.331,3.9,0.26,3.9086570584,4.331,0.30000000000000004,4.3413777767,0.331,0,0.331,4.0,0.30000000000000004,4.011234224
2019-07-19 22:00:00,4.029,0.26,4.0373804626,0.319,0,0.319,3.71,0.26,3.7190993533,4.119,0.23,4.1254164638,0.319,0,0.319,3.8,0.23,3.8069541631
2019-07-19 22:30:00,3.769,0.26,3.7779572523000002,0.419,0,0.419,3.35,0.26,3.3600744039,3.849,0.23,3.8558657912000003,0.419,0,0.419,3.43,0.23,3.4377027213
2019-07-19 23:00:00,3.5265,0.25,3.5353503716,0.4565,0,0.4565,3.07,0.25,3.0801623334,3.6065,0.24,3.6144767602,0.4565,0,0.4565,3.15,0.24,3.159129627
2019-07-19 23:30:00,3.301,0.25,3.3104532922,0.641,0,0.641,2.66,0.25,2.671722291,3.371,0.24,3.37953266,0.641,0,0.641,2.73,0.24,2.740529146
2019-07-20 00:00:00,3.032,0.25,3.0422892696,0.642,0,0.642,2.39,0.25,2.4030397417,3.092,0.24,3.1013003724,0.642,0,0.642,2.45,0.24,2.461727036
2019-07-20 00:30:00,2.955,0.23,2.963937415,0.505,0,0.505,2.45,0.23,2.4607722365,3.015,0.23,3.0237600765,0.505,0,0.505,2.51,0.23,2.5205158202
2019-07-20 01:00:00,2.8435,0.23,2.8527867516,0.5335,0,0.5335,2.31,0.23,2.321421978,2.9035,0.23,2.9125954491,0.5335,0,0.5335,2.37,0.23,2.3811341835
2019-07-20 01:30:00,2.894,0.23,2.9031252126,0.394,0,0.394,2.5,0.23,2.5105577070000002,2.964,0.23,2.9729103586,0.394,0,0.394,2.5700000000000003,0.23,2.5802713036
2019-07-20 02:00:00,2.7905,-0.02,2.7905716708,0.36050000000000004,0,0.36050000000000004,2.43,-0.02,2.4300823031,2.8505000000000003,-0.16,2.8549869089,0.36050000000000004,0,0.36050000000000004,2.49,-0.16,2.4951352669
2019-07-20 02:30:00,2.724,-0.15,2.7281268299,0.41400000000000003,0,0.41400000000000003,2.31,-0.15,2.3148650069,2.784,-0.17,2.7891855442,0.41400000000000003,0,0.41400000000000003,2.37,-0.17,2.3760892239
2019-07-20 03:00:00,2.573,-0.07,2.5739520198,0.483,0,0.483,2.09,-0.07,2.0911719202,2.633,-0.12,2.6357331048,0.483,0,0.483,2.15,-0.12,2.1533462332
2019-07-20 03:30:00,2.5555,0.04,2.5558130311,0.48550000000000004,0,0.48550000000000004,2.07,0.04,2.0703864374,2.6055,-0.05,2.6059797102,0.48550000000000004,0,0.48550000000000004,2.12,-0.05,2.1205895407
2019-07-20 04:00:00,2.5085,-0.08,2.5097753386,0.4585,0,0.4585,2.05,-0.08,2.0515603818,2.5585,-0.14,2.5623275064,0.4585,0,0.4585,2.1,-0.14,2.104661493
2019-07-20 04:30:00,2.539,-0.12,2.5418341803,0.509,0,0.509,2.03,-0.12,2.033543705,2.589,-0.14,2.5927824822,0.509,0,0.509,2.08,-0.14,2.0847062143
2019-07-20 05:00:00,2.5435,0.05,2.5439914013,0.3435,0,0.3435,2.2,0.05,2.2005681085,2.6035,0.0,2.6035,0.3435,0,0.3435,2.26,0.0,2.26
2019-07-20 05:30:00,2.673,0.24,2.683752783,0.223,0,0.223,2.45,0.24,2.461727036,2.733,0.2,2.7403081943,0.223,0,0.223,2.51,0.2,2.5179555199
2019-07-20 06:00:00,2.7305,0.24,2.7410272253,0.1305,0,0.1305,2.6,0.24,2.6110534273,2.7905,0.22,2.7991588469,0.1305,0,0.1305,2.66,0.22,2.6690822392999998
2019-07-20 06:30:00,2.9255,0.24,2.9353279629,0.10550000000000001,0,0.10550000000000001,2.8200000000000003,0.24,2.8301943396,3.0055,0.22,3.0135411479,0.10550000000000001,0,0.10550000000000001,2.9,0.22,2.9083328558
2019-07-20 07:00:00,3.17,0.27,3.1814776441,0.08,0,0.08,3.09,0.27,3.1017736861,3.25,0.26,3.260383413,0.08,0,0.08,3.17,0.26,3.1806445888
2019-07-20 07:30:00,3.4115,0.27,3.4221677705999998,0.1015,0,0.1015,3.31,0.27,3.3209938272,3.4915000000000003,0.26,3.5011672696,0.1015,0,0.1015,3.39,0.26,3.3999558821
2019-07-20 08:00:00,3.698,0.26,3.7071288081000002,0.11800000000000001,0,0.11800000000000001,3.58,0.26,3.5894289239,3.7880000000000003,0.26,3.7969124299,0.11800000000000001,0,0.11800000000000001,3.67,0.26,3.6791982822
2019-07-20 08:30:00,4.005,0.30000000000000004,4.016220238,0.125,0,0.125,3.88,0.30000000000000004,3.8915806557,4.115,0.29,4.1252060555,0.125,0,0.125,3.99,0.29,4.0005249656
2019-07-20 09:00:00,4.2335,0.35000000000000003,4.2479432965,0.17350000000000002,0,0.17350000000000002,4.06,0.35000000000000003,4.0750582818,4.3335,0.33,4.3460467381,0.17350000000000002,0,0.17350000000000002,4.16,0.33,4.1730684154
2019-07-20 09:30:00,4.342,0.36,4.3568984381,0.28200000000000003,0,0.28200000000000003,4.06,0.36,4.0759293419,4.442,0.35000000000000003,4.4557674984,0.28200000000000003,0,0.28200000000000003,4.16,0.35000000000000003,4.1746975938
2019-07-20 10:00:00,4.456,0.43,4.4766992305,0.326,0,0.326,4.13,0.43,4.1523246501,4.566,0.42,4.5852760004,0.326,0,0.326,4.24,0.42,4.2607511075
2019-07-20 10:30:00,4.322,0.47000000000000003,4.3474801897,0.542,0,0.542,3.7800000000000002,0.47000000000000003,3.8091075070000002,4.422,0.47000000000000003,4.4469072399,0.542,0,0.542,3.88,0.47000000000000003,3.9083628286
2019-07-20 11:00:00,4.2775,0.47000000000000003,4.3032436894,0.5475,0,0.5475,3.73,0.47000000000000003,3.7594946469,4.3775,0.47000000000000003,4.4026589977,0.5475,0,0.5475,3.83,0.47000000000000003,3.8587303611
2019-07-20 11:30:00,4.182,0.47000000000000003,4.208327934,0.452,0,0.452,3.73,0.47000000000000003,3.7594946469,4.2620000000000005,0.47000000000000003,4.2878367506,0.452,0,0.452,3.81,0.47000000000000003,3.838880045
2019-07-20 12:00:00,4.0465,0.44,4.0703516126,0.41650000000000004,0,0.41650000000000004,3.63,0.44,3.6565694305000003,4.1465,0.43,4.1687362893,0.41650000000000004,0,0.41650000000000004,3.73,0.43,3.7547037167
2019-07-20 12:30:00,3.944,0.39,3.9632355469,0.404,0,0.404,3.54,0.39,3.5614182568,4.034,0.38,4.0518583391,0.404,0,0.404,3.63,0.38,3.6498356127
2019-07-20 13:00:00,3.859,0.39,3.878657113,0.339,0,0.339,3.52,0.39,3.5415392134,3.949,0.38,3.9672409807999998,0.339,0,0.339,3.61,0.38,3.6299449032
2019-07-20 13:30:00,3.7085,0.34,3.7240532018,0.3185,0,0.3185,3.39,0.34,3.4070074846000002,3.7984999999999998,0.33,3.8128076597,0.3185,0,0.3185,3.48,0.33,3.4956115345
2019-07-20 14:00:00,3.5395,0.32,3.5539358815,0.2595,0,0.2595,3.2800000000000002,0.32,3.2955727878,3.6295,0.31,3.6427146814,0.2595,0,0.2595,3.37,0.31,3.3842281247
2019-07-20 14:30:00,3.525,0.32,3.5394950205,0.28500000000000003,0,0.28500000000000003,3.24,0.32,3.2557641192,3.605,0.31,3.6183041608,0.28500000000000003,0,0.28500000000000003,3.32,0.31,3.3344414825
2019-07-20 15:00:00,3.666,0.32,3.6799396734,0.216,0,0.216,3.45,0.32,3.464808797,3.7560000000000002,0.30000000000000004,3.7679617832,0.216,0,0.216,3.54,0.30000000000000004,3.5526891223
2019-07-20 15:30:00,3.5515,0.31,3.5650038219,0.2315,0,0.2315,3.32,0.31,3.3344414825,3.6415,0.30000000000000004,3.653836648,0.2315,0,0.2315,3.41,0.30000000000000004,3.4231710445
2019-07-20 16:00:00,3.516,0.31,3.5296396417,0.196,0,0.196,3.32,0.31,3.3344414825,3.606,0.30000000000000004,3.6184576825,0.196,0,0.196,3.41,0.30000000000000004,3.4231710445
2019-07-20 16:30:00,3.7245,0.31,3.737378794,0.28450000000000003,0,0.28450000000000003,3.44,0.31,3.4539397794,3.8145,0.30000000000000004,3.8262789038,0.28450000000000003,0,0.28450000000000003,3.5300000000000002,0.30000000000000004,3.5427249399000003
2019-07-20 17:00:00,3.875,0.31,3.8873802232,0.305,0,0.305,3.5700000000000003,0.31,3.5834341071,3.965,0.30000000000000004,3.9763331098,0.305,0,0.305,3.66,0.30000000000000004,3.6722744995000003
2019-07-20 17:30:00,3.954,0.29,3.9646205367,0.324,0,0.324,3.63,0.29,3.6415655974,4.054,0.28,4.063657958,0.324,0,0.324,3.73,0.28,3.7404946197
2019-07-20 18:00:00,4.1245,0.28,4.1339932571,0.3145,0,0.3145,3.81,0.28,3.8202748592,4.2145,0.27,4.2231398568,0.3145,0,0.3145,3.9,0.27,3.9093349818
2019-07-20 18:30:00,4.1545,0.26,4.1626278058,0.3145,0,0.3145,3.84,0.26,3.8487920183,4.2545,0.25,4.2618388344,0.3145,0,0.3145,3.94,0.25,3.9479235048
2019-07-20 19:00:00,4.197,0.26,4.2050456597,0.247,0,0.247,3.95,0.26,3.9585477135,4.297,0.25,4.3042663719,0.247,0,0.247,4.05,0.25,4.0577087131
2019-07-20 19:30:00,4.1145,0.24,4.1214936916,0.2245,0,0.2245,3.89,0.24,3.8973965669,4.2145,0.22,4.2202381746,0.2245,0,0.2245,3.99,0.22,3.9960605601
2019-07-20 20:00:00,4.0595,0.24,4.0665882813,0.1395,0,0.1395,3.92,0.24,3.9273400668000003,4.1595,0.22,4.1653139438,0.1395,0,0.1395,4.02,0.22,4.0260153999
2019-07-20 20:30:00,3.964,0.25,3.9718756275000002,0.094,0,0.094,3.87,0.25,3.8780665286,4.064,0.24,4.0710804463,0.094,0,0.094,3.9699999999999998,0.24,3.9772477921
2019-07-20 21:00:00,3.7915,0.25,3.7997331814,0.0915,0,0.0915,3.7,0.25,3.7084363282,3.8915,0.24,3.8988937213,0.0915,0,0.0915,3.8,0.24,3.8075714045
2019-07-20 21:30:00,3.7315,0.25,3.7398652716000003,0.061500000000000006,0,0.061500000000000006,3.67,0.25,3.6785051312,3.8215,0.24,3.8290288912,0.061500000000000006,0,0.061500000000000006,3.76,0.24,3.7676517886000003
2019-07-20 22:00:00,3.7,0.23,3.7071417561,0.05,0,0.05,3.65,0.23,3.657239396,3.79,0.23,3.7969724782,0.05,0,0.05,3.74,0.23,3.7470655185
2019-07-20 22:30:00,3.56,0.23,3.5674220384,0.07,0,0.07,3.49,0.23,3.4975705854,3.65,0.24,3.6578819008,0.07,0,0.07,3.58,0.24,3.5880356743
2019-07-20 23:00:00,3.3529999999999998,0.23,3.3608792004,0.10300000000000001,0,0.10300000000000001,3.25,0.23,3.258128297,3.433,0.22,3.4400420056,0.10300000000000001,0,0.10300000000000001,3.33,0.22,3.3372593546
2019-07-20 23:30:00,3.1805,0.23,3.1888054582,0.12050000000000001,0,0.12050000000000001,3.06,0.23,3.0686316169,3.2605,0.22,3.2679137458,0.12050000000000001,0,0.12050000000000001,3.14,0.22,3.1476975712
2019-07-21 00:00:00,2.9445,-0.11,2.9465539618000003,0.0845,0,0.0845,2.86,-0.11,2.8621146029,3.0145,-0.11,3.0165062987,0.0845,0,0.0845,2.93,-0.11,2.9320641194
2019-07-21 00:30:00,2.894,-0.2,2.9009026182,0.074,0,0.074,2.8200000000000003,-0.2,2.8270833026,2.964,-0.21,2.9714299588,0.074,0,0.074,2.89,-0.21,2.8976197128
2019-07-21 01:00:00,2.762,-0.23,2.7715598496,0.052000000000000005,0,0.052000000000000005,2.71,-0.23,2.7197426349000002,2.832,-0.25,2.8430131902999998,0.052000000000000005,0,0.052000000000000005,2.7800000000000002,-0.25,2.791218372
2019-07-21 01:30:00,2.8565,-0.23,2.865744624,0.0765,0,0.0765,2.7800000000000002,-0.23,2.7894981628,2.9265,-0.25,2.9371588738,0.0765,0,0.0765,2.85,-0.25,2.8609439002
2019-07-21 02:00:00,2.7345,-0.24,2.7450118852000003,0.10450000000000001,0,0.10450000000000001,2.63,-0.24,2.6409278672000003,2.8045,-0.26,2.8165262736,0.10450000000000001,0,0.10450000000000001,2.7,-0.26,2.7124896313
2019-07-21 02:30:00,2.6615,-0.24,2.672299057,0.061500000000000006,0,0.061500000000000006,2.6,-0.24,2.6110534273,2.7315,-0.26,2.7438462512,0.061500000000000006,0,0.061500000000000006,2.67,-0.26,2.6826293072
2019-07-21 03:00:00,2.5235000000000003,-0.24,2.534887029,0.043500000000000004,0,0.043500000000000004,2.48,-0.24,2.4915858404,2.5835,-0.26,2.5965500669,0.043500000000000004,0,0.043500000000000004,2.54,-0.26,2.5532724101
2019-07-21 03:30:00,2.472,-0.24,2.4836231598,0.052000000000000005,0,0.052000000000000005,2.42,-0.24,2.4318717071,2.532,-0.26,2.545314126,0.052000000000000005,0,0.052000000000000005,2.48,-0.26,2.493591787
2019-07-21 04:00:00,2.4415,-0.24,2.4532676678,0.021500000000000002,0,0.021500000000000002,2.42,-0.24,2.4318717071,2.5015,-0.27,2.5160290638,0.021500000000000002,0,0.021500000000000002,2.48,-0.27,2.4946542847
2019-07-21 04:30:00,2.379,-0.26,2.3931654769,0.019,0,0.019,2.36,-0.26,2.3742788379,2.439,-0.29,2.4561801644,0.019,0,0.019,2.42,-0.29,2.4373140955
2019-07-21 05:00:00,2.43,-0.26,2.443869882,0.0,0,0.0,2.43,-0.26,2.443869882,2.49,-0.30000000000000004,2.508007177,0.0,0,0.0,2.49,-0.30000000000000004,2.508007177
2019-07-21 05:30:00,2.44,-0.29,2.4571731726,0.0,0,0.0,2.44,-0.29,2.4571731726,2.5,-0.31,2.5191466809,0.0,0,0.0,2.5,-0.31,2.5191466809
2019-07-21 06:00:00,2.44,-0.29,2.4571731726,0.0,0,0.0,2.44,-0.29,2.4571731726,2.51,-0.31,2.5290709757,0.0,0,0.0,2.51,-0.31,2.5290709757
2019-07-21 06:30:00,2.52,-0.29,2.5366316248,0.0,0,0.0,2.52,-0.29,2.5366316248,2.59,-0.29,2.6061849512,0.0,0,0.0,2.59,-0.29,2.6061849512
2019-07-21 07:00:00,2.67,-0.26,2.6826293072,0.0,0,0.0,2.67,-0.26,2.6826293072,2.74,-0.28,2.7542694131000003,0.0,0,0.0,2.74,-0.28,2.7542694131000003
2019-07-21 07:30:00,2.8805,-0.15,2.8844029278,0.0005,0,0.0005,2.88,-0.15,2.8839036045,2.9505,-0.22,2.958690631,0.0005,0,0.0005,2.95,-0.22,2.9581920154
2019-07-21 08:00:00,3.096,-0.04,3.0962583872,0.006,0,0.006,3.09,-0.04,3.0902588888,3.176,-0.04,3.1762518792,0.006,0,0.006,3.17,-0.04,3.1702523559
2019-07-21 08:30:00,3.39,0.22,3.3971311426,0.02,0,0.02,3.37,0.22,3.3771733743,3.48,0.21,3.4863304491,0.02,0,0.02,3.46,0.21,3.4663669742
2019-07-21 09:00:00,3.592,0.24,3.6000088889,0.032,0,0.032,3.56,0.24,3.5680807166,3.682,0.23,3.6891766019,0.032,0,0.032,3.65,0.23,3.657239396
2019-07-21 09:30:00,3.9005,0.24,3.9078766933,0.07050000000000001,0,0.07050000000000001,3.83,0.24,3.8375122150000003,4.0005,0.26,4.0089400407,0.07050000000000001,0,0.07050000000000001,3.93,0.26,3.9385911187
2019-07-21 10:00:00,3.9615,0.30000000000000004,3.9728430941,0.1315,0,0.1315,3.83,0.30000000000000004,3.8417313805,4.0715,0.29,4.0818148231,0.1315,0,0.1315,3.94,0.29,3.950658173
2019-07-21 10:30:00,4.087,0.34,4.1011180183,0.227,0,0.227,3.86,0.34,3.8749451609000003,4.187,0.33,4.1999844047,0.227,0,0.227,3.96,0.33,3.973726211
2019-07-21 11:00:00,4.0445,0.34,4.0587658531,0.29450000000000004,0,0.29450000000000004,3.75,0.34,3.7653817868,4.1445,0.33,4.1576171361,0.29450000000000004,0,0.29450000000000004,3.85,0.33,3.8641169755
2019-07-21 11:30:00,3.9205,0.34,3.9352154007,0.3805,0,0.3805,3.54,0.34,3.5562902019,4.0105,0.33,4.0240539571,0.3805,0,0.3805,3.63,0.33,3.6449691357000003
2019-07-21 12:00:00,3.8125,0.36,3.8294590023,0.4025,0,0.4025,3.41,0.36,3.4289502767,3.9025,0.35000000000000003,3.9181636323999998,0.4025,0,0.4025,3.5,0.35000000000000003,3.5174564674
2019-07-21 12:30:00,3.7785,0.36,3.7956109192,0.40850000000000003,0,0.40850000000000003,3.37,0.36,3.3891739407,3.8585000000000003,0.35000000000000003,3.8743415247,0.40850000000000003,0,0.40850000000000003,3.45,0.35000000000000003,3.4677081769
2019-07-21 13:00:00,3.694,0.36,3.7115005052,0.384,0,0.384,3.31,0.36,3.3295194849,3.784,0.35000000000000003,3.8001521022,0.384,0,0.384,3.4,0.35000000000000003,3.4179672321
2019-07-21 13:30:00,3.5555,0.36,3.5736788118,0.4355,0,0.4355,3.12,0.36,3.1407005588,3.6355,0.35000000000000003,3.652308893,0.4355,0,0.4355,3.2,0.35000000000000003,3.2190837206
2019-07-21 14:00:00,3.3805,0.35000000000000003,3.3985703244,0.4505,0,0.4505,2.93,0.35000000000000003,2.9508303916000003,3.4505,0.34,3.4672107305,0.4505,0,0.4505,3.0,0.34,3.0192051934
2019-07-21 14:30:00,3.34,0.33,3.3562628026,0.55,0,0.55,2.79,0.33,2.8094483444,3.41,0.32,3.4249817518,0.55,0,0.55,2.86,0.32,2.877846417
2019-07-21 15:00:00,3.3105,0.33,3.3269070095,0.5505,0,0.5505,2.76,0.33,2.7796582524,3.3805,0.32,3.395611911,0.5505,0,0.5505,2.83,0.32,2.8480344099
2019-07-21 15:30:00,3.344,0.30000000000000004,3.3574299695,0.484,0,0.484,2.86,0.30000000000000004,2.8756912213,3.424,0.29,3.4362590124,0.484,0,0.484,2.94,0.29,2.9542680989
2019-07-21 16:00:00,3.622,0.30000000000000004,3.6344028395,0.532,0,0.532,3.09,0.30000000000000004,3.1045289498,3.702,0.29,3.7133413525,0.532,0,0.532,3.17,0.29,3.1832373458
2019-07-21 16:30:00,3.729,0.30000000000000004,3.7410481152,0.639,0,0.639,3.09,0.30000000000000004,3.1045289498,3.809,0.28,3.8192775494999998,0.639,0,0.639,3.17,0.28,3.1823419049
2019-07-21 17:00:00,3.9545,0.30000000000000004,3.9658631154,0.6245,0,0.6245,3.33,0.30000000000000004,3.3434862045,4.0345,0.28,4.0442045262,0.6245,0,0.6245,3.41,0.28,3.4214762896
2019-07-21 17:30:00,4.18,0.28,4.189367494,0.71,0,0.71,3.47,0.28,3.4812785008000002,4.27,0.28,4.2791704804,0.71,0,0.71,3.56,0.28,3.5709942593
2019-07-21 18:00:00,4.3315,0.27,4.3399069402,0.6815,0,0.6815,3.65,0.27,3.6599726775,4.4315,0.25,4.4385461865,0.6815,0,0.6815,3.75,0.25,3.7583240946
2019-07-21 18:30:00,4.36,0.30000000000000004,4.3703089136,0.56,0,0.56,3.8,0.30000000000000004,3.8118237105,4.46,0.28,4.4687805943,0.56,0,0.56,3.9,0.28,3.910038363
2019-07-21 19:00:00,4.2775,0.30000000000000004,4.2880072586,0.5375,0,0.5375,3.74,0.30000000000000004,3.7520127932,4.3775,0.28,4.3864457423,0.5375,0,0.5375,3.84,0.28,3.8501948003
2019-07-21 19:30:00,4.198,0.28,4.2073274177,0.548,0,0.548,3.65,0.28,3.6607239721,4.298,0.27,4.3064723382,0.548,0,0.548,3.75,0.27,3.7597074354
2019-07-21 20:00:00,4.129,0.28,4.1384829346,0.529,0,0.529,3.6,0.28,3.6108724707,4.219,0.27,4.2276306603,0.529,0,0.529,3.69,0.27,3.6998648624
2019-07-21 20:30:00,4.0355,0.25,4.0432363584,0.5855,0,0.5855,3.45,0.25,3.4590461113,4.1255,0.24,4.1324750755,0.5855,0,0.5855,3.54,0.24,3.5481262661
2019-07-21 21:00:00,3.9515000000000002,0.25,3.9594004912000003,0.5915,0,0.5915,3.36,0.25,3.3692877586,4.0315,0.24,4.0386374249,0.5915,0,0.5915,3.44,0.24,3.44836193
2019-07-21 21:30:00,3.8105,0.23,3.8174350355,0.4505,0,0.4505,3.36,0.23,3.3678628238,3.8905000000000003,0.23,3.8972926821,0.4505,0,0.4505,3.44,0.23,3.4476803796
2019-07-21 22:00:00,3.7805,0.23,3.787489967,0.42050000000000004,0,0.42050000000000004,3.36,0.23,3.3678628238,3.8605,0.23,3.8673453751,0.42050000000000004,0,0.42050000000000004,3.44,0.23,3.4476803796
2019-07-21 22:30:00,3.667,0.23,3.6742059006,0.467,0,0.467,3.2,0.23,3.2082549774,3.747,0.23,3.7540523438,0.467,0,0.467,3.2800000000000002,0.23,3.2880541358
2019-07-21 23:00:00,3.368,0.23,3.3758441907,0.488,0,0.488,2.88,0.23,2.8891694308,3.448,0.23,3.4556625993,0.488,0,0.488,2.96,0.23,2.9689223634
2019-07-21 23:30:00,3.1255,0.22,3.1332331943,0.4655,0,0.4655,2.66,0.22,2.6690822392999998,3.1955,0.2,3.2017526841,0.4655,0,0.4655,2.73,0.2,2.7373162039
2019-07-22 00:00:00,2.8175,-0.1,2.8192740644,0.47750000000000004,0,0.47750000000000004,2.34,-0.1,2.3421357774000002,2.8775,-0.15,2.8814069914,0.47750000000000004,0,0.47750000000000004,2.4,-0.15,2.4046829313
2019-07-22 00:30:00,2.773,-0.02,2.7730721231,0.523,0,0.523,2.25,-0.02,2.2500888871,2.823,-0.03,2.8231594004,0.523,0,0.523,2.3,-0.03,2.3001956439
2019-07-22 01:00:00,2.6845,-0.22,2.6934996287,0.4345,0,0.4345,2.25,-0.22,2.2607299706,2.7345,-0.25,2.7459042682,0.4345,0,0.4345,2.3,-0.25,2.3135470603
2019-07-22 01:30:00,2.775,-0.2,2.7821978722000003,0.395,0,0.395,2.38,-0.2,2.3883885781,2.8449999999999998,-0.24,2.8551050769,0.395,0,0.395,2.45,-0.24,2.461727036
2019-07-22 02:00:00,2.6945,-0.17,2.6998574499,0.4645,0,0.4645,2.23,-0.17,2.2364704335,2.7545,-0.19,2.7610451373,0.4645,0,0.4645,2.29,-0.19,2.2978685776
2019-07-22 02:30:00,2.609,-0.22,2.6182591545,0.449,0,0.449,2.16,-0.22,2.1711747972,2.669,-0.24,2.6797688333,0.449,0,0.449,2.22,-0.24,2.2329352879
2019-07-22 03:00:00,2.5435,-0.12,2.5463291716,0.3835,0,0.3835,2.16,-0.12,2.1633307653,2.6035,-0.17,2.6090443174,0.3835,0,0.3835,2.22,-0.17,2.2264994947
2019-07-22 03:30:00,2.4615,-0.23,2.472222128,0.3915,0,0.3915,2.07,-0.23,2.0827385818,2.5115,-0.25,2.5239120924,0.3915,0,0.3915,2.12,-0.25,2.134689673
2019-07-22 04:00:00,2.4935,-0.22,2.5031864193,0.35350000000000004,0,0.35350000000000004,2.14,-0.22,2.1512786895,2.5535,-0.24,2.5647538381,0.35350000000000004,0,0.35350000000000004,2.2,-0.24,2.213052191
2019-07-22 04:30:00,2.4935,-0.06,2.4942217724,0.3035,0,0.3035,2.19,-0.06,2.1908217636,2.5535,-0.09,2.5550855661,0.3035,0,0.3035,2.25,-0.09,2.2517992806000002
2019-07-22 05:00:00,2.5855,0.23,2.5957099703,0.2555,0,0.2555,2.33,0.23,2.3413244115,2.6455,0.21,2.6538218196,0.2555,0,0.2555,2.39,0.21,2.3992082027
2019-07-22 05:30:00,2.8045,0.2,2.811622352,0.2545,0,0.2545,2.55,0.2,2.5578311125,2.8745000000000003,0.19,2.8807725092,0.2545,0,0.2545,2.62,0.19,2.626880279
2019-07-22 06:00:00,2.8810000000000002,0.21,2.8886434532000003,0.231,0,0.231,2.65,0.21,2.6583077324,2.951,0.19,2.9571102448,0.231,0,0.231,2.7199999999999998,0.19,2.7266279541
2019-07-22 06:30:00,3.281,0.26,3.2912856151,0.231,0,0.231,3.05,0.26,3.0610619072,3.3609999999999998,0.25,3.3702850028,0.231,0,0.231,3.13,0.25,3.1399681527
2019-07-22 07:00:00,3.7865,0.30000000000000004,3.7983657341,0.2165,0,0.2165,3.5700000000000003,0.30000000000000004,3.5825828672,3.8865,0.29,3.8973044852000003,0.2165,0,0.2165,3.67,0.29,3.6814399357000003
2019-07-22 07:30:00,4.3805,0.37,4.3960982985,0.1905,0,0.1905,4.19,0.37,4.2063047916,4.4905,0.37,4.5057175067,0.1905,0,0.1905,4.3,0.37,4.3158892479
2019-07-22 08:00:00,4.6575,0.46,4.6801609214,0.1575,0,0.1575,4.5,0.46,4.5234500107999995,4.7775,0.45,4.7986462935,0.1575,0,0.1575,4.62,0.45,4.6418638498
2019-07-22 08:30:00,4.978,0.56,5.0093995648,0.128,0,0.128,4.85,0.56,4.8822228544,5.108,0.55,5.1375250851,0.128,0,0.128,4.98,0.55,5.0102794333
2019-07-22 09:00:00,5.258,0.66,5.2992607032,0.128,0,0.128,5.13,0.66,5.1722818949,5.398,0.66,5.4381985988,0.128,0,0.128,5.27,0.66,5.3111674799
2019-07-22 09:30:00,5.3465,0.71,5.3934369608,0.10650000000000001,0,0.10650000000000001,5.24,0.71,5.2878823739,5.4865,0.71,5.5322492939,0.10650000000000001,0,0.10650000000000001,5.38,0.71,5.4266472154
2019-07-22 10:00:00,5.409,0.79,5.4663864664,0.109,0,0.109,5.3,0.79,5.3585539094,5.549,0.78,5.6035525339,0.109,0,0.109,5.44,0.78,5.4956346312
2019-07-22 10:30:00,5.406,0.81,5.4663457629,0.08600000000000001,0,0.08600000000000001,5.32,0.81,5.3813102494,5.546,0.81,5.6048386239,0.08600000000000001,0,0.08600000000000001,5.46,0.81,5.5197554294
2019-07-22 11:00:00,5.3165,0.81,5.3778501513,0.08650000000000001,0,0.08650000000000001,5.23,0.81,5.2923529739,5.4565,0.81,5.5162933434,0.08650000000000001,0,0.08650000000000001,5.37,0.81,5.4307458051
2019-07-22 11:30:00,5.3425,0.88,5.4144903961,0.10250000000000001,0,0.10250000000000001,5.24,0.88,5.313379339,5.4825,0.88,5.5526755938,0.10250000000000001,0,0.10250000000000001,5.38,0.88,5.4514952077
2019-07-22 12:00:00,5.35,0.87,5.4202767457,0.1,0,0.1,5.25,0.87,5.3215975045,5.48,0.87,5.5486304617,0.1,0,0.1,5.38,0.87,5.4498899071
