Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-22 12:30:00,5.273,0.84,5.3394877095,0.123,0,0.123,5.15,0.84,5.2180551933,5.413,0.8300000000000001,5.4762641463,0.123,0,0.123,5.29,0.8300000000000001,5.3547175462
2019-07-22 13:00:00,5.1245,0.86,5.1961620693,0.1145,0,0.1145,5.01,0.86,5.0832765024,5.2545,0.86,5.3244126671,0.1145,0,0.1145,5.14,0.86,5.2114489348
2019-07-22 13:30:00,5.0555,0.8300000000000001,5.1231806771,0.0955,0,0.0955,4.96,0.8300000000000001,5.0289660965,5.1855,0.8300000000000001,5.2515055222,0.0955,0,0.0955,5.09,0.8300000000000001,5.1572279376
2019-07-22 14:00:00,4.98,0.8300000000000001,5.0486929001,0.12,0,0.12,4.86,0.8300000000000001,4.930365098,5.11,0.8300000000000001,5.1769682247,0.12,0,0.12,4.99,0.8300000000000001,5.0585571065
2019-07-22 14:30:00,4.8875,0.78,4.9493490734000005,0.11750000000000001,0,0.11750000000000001,4.77,0.78,4.8333528735,5.0075,0.78,5.0678847905,0.11750000000000001,0,0.11750000000000001,4.89,0.78,4.951817848
2019-07-22 15:00:00,4.9065,0.78,4.968112544,0.1365,0,0.1365,4.77,0.78,4.8333528735,5.0265,0.78,5.0866592426,0.1365,0,0.1365,4.89,0.78,4.951817848
2019-07-22 15:30:00,4.83,0.78,4.8925760086,0.15,0,0.15,4.68,0.78,4.7445547736,4.95,0.78,5.0110777284,0.15,0,0.15,4.8,0.78,4.8629620603
2019-07-22 16:00:00,4.9495000000000005,0.78,5.0105838233,0.1395,0,0.1395,4.8100000000000005,0.78,4.8728328516,5.0695,0.78,5.1291549255,0.1395,0,0.1395,4.93,0.78,4.99132247
2019-07-22 16:30:00,5.084,0.6900000000000001,5.1306097104,0.10400000000000001,0,0.10400000000000001,4.98,0.6900000000000001,5.0275739676,5.224,0.68,5.2680713739,0.10400000000000001,0,0.10400000000000001,5.12,0.68,5.1649588575
2019-07-22 17:00:00,5.1775,0.64,5.2169058119,0.08750000000000001,0,0.08750000000000001,5.09,0.64,5.1300779721,5.3075,0.63,5.3447596999,0.08750000000000001,0,0.08750000000000001,5.22,0.63,5.2578798008
2019-07-22 17:30:00,5.1335,0.5,5.1577923814,0.07350000000000001,0,0.07350000000000001,5.06,0.5,5.084643547,5.2635,0.49,5.2862588141,0.07350000000000001,0,0.07350000000000001,5.19,0.49,5.213079704
2019-07-22 18:00:00,5.187,0.45,5.2064833621,0.057,0,0.057,5.13,0.45,5.1496990203,5.327,0.44,5.3451406904,0.057,0,0.057,5.27,0.44,5.2883362223
2019-07-22 18:30:00,5.1095,0.42,5.1267329022,0.0495,0,0.0495,5.06,0.42,5.0774009099,5.2395,0.41000000000000003,5.2555171249,0.0495,0,0.0495,5.19,0.41000000000000003,5.2061694171
2019-07-22 19:00:00,5.0345,0.41000000000000003,5.0511672166,0.0645,0,0.0645,4.97,0.41000000000000003,4.9868827938999996,5.1645,0.4,5.1799672055,0.0645,0,0.0645,5.1,0.4,5.115662225
2019-07-22 19:30:00,4.934,0.39,4.9493894573,0.044,0,0.044,4.89,0.39,4.9055274946,5.064,0.38,5.0782374895,0.044,0,0.044,5.02,0.38,5.0343619258
2019-07-22 20:00:00,4.777,0.37,4.7913076503,0.017,0,0.017,4.76,0.37,4.7743585957,4.897,0.36,4.9102147611,0.017,0,0.017,4.88,0.36,4.8932606716
2019-07-22 20:30:00,4.584,0.35000000000000003,4.5973422757,0.014,0,0.014,4.57,0.35000000000000003,4.58338303,4.704,0.33,4.7155610483,0.014,0,0.014,4.69,0.33,4.7015954739
2019-07-22 21:00:00,4.4925,0.33,4.5046038949,0.0025,0,0.0025,4.49,0.33,4.5021106161,4.6025,0.32,4.6136109773000005,0.0025,0,0.0025,4.6,0.32,4.6111170013
2019-07-22 21:30:00,4.3,0.30000000000000004,4.3104524125,0.0,0,0.0,4.3,0.30000000000000004,4.3104524125,4.41,0.29,4.4195248613,0.0,0,0.0,4.41,0.29,4.4195248613
2019-07-22 22:00:00,4.28,0.33,4.2927031111,0.0,0,0.0,4.28,0.33,4.2927031111,4.39,0.31,4.4009317195,0.0,0,0.0,4.39,0.31,4.4009317195
2019-07-22 22:30:00,4.08,0.33,4.0933238328,0.0,0,0.0,4.08,0.33,4.0933238328,4.18,0.31,4.1914794524,0.0,0,0.0,4.18,0.31,4.1914794524
2019-07-22 23:00:00,3.71,0.29,3.7213169712000003,0.0,0,0.0,3.71,0.29,3.7213169712000003,3.81,0.28,3.8202748592,0.0,0,0.0,3.81,0.28,3.8202748592
2019-07-22 23:30:00,3.38,0.26,3.3899852507,0.0,0,0.0,3.38,0.26,3.3899852507,3.46,0.25,3.4690200345,0.0,0,0.0,3.46,0.25,3.4690200345
2019-07-23 00:00:00,3.02,0.26,3.0311713907,0.0,0,0.0,3.02,0.26,3.0311713907,3.1,0.24,3.1092764432,0.0,0,0.0,3.1,0.24,3.1092764432
2019-07-23 00:30:00,2.9485,0.25,2.9590796289,0.0085,0,0.0085,2.94,0.25,2.9506101064,3.0185,0.24,3.028026131,0.0085,0,0.0085,3.01,0.24,3.019552947
2019-07-23 01:00:00,2.8200000000000003,0.25,2.8310598722,0.0,0,0.0,2.8200000000000003,0.25,2.8310598722,2.9,0.24,2.9099140881,0.0,0,0.0,2.9,0.24,2.9099140881
2019-07-23 01:30:00,2.8905000000000003,0.16,2.8949249127,0.0005,0,0.0005,2.89,0.16,2.8944256771,2.9705,0.22,2.9786356357,0.0005,0,0.0005,2.9699999999999998,0.22,2.9781370015
2019-07-23 02:00:00,2.8455,0.23,2.8547802454999998,0.0055000000000000005,0,0.0055000000000000005,2.84,0.23,2.8492981592,2.9155,0.22,2.9237886808,0.0055000000000000005,0,0.0055000000000000005,2.91,0.22,2.9183043022
2019-07-23 02:30:00,2.7075,0.22,2.7164234298,0.0275,0,0.0275,2.68,0.22,2.6890146894,2.7775,0.22,2.7861992481,0.0275,0,0.0275,2.75,0.22,2.7587859649
2019-07-23 03:00:00,2.556,-0.12,2.5588153509,0.016,0,0.016,2.54,-0.12,2.5428330657,2.626,-0.19,2.6328645996,0.016,0,0.016,2.61,-0.19,2.6169065707
2019-07-23 03:30:00,2.5575,0.0,2.5575,0.0175,0,0.0175,2.54,0.0,2.54,2.6275,-0.03,2.6276712599,0.0175,0,0.0175,2.61,-0.03,2.6101724081
2019-07-23 04:00:00,2.499,-0.21,2.507808007,0.029,0,0.029,2.47,-0.21,2.4789110512,2.569,-0.24,2.5801862336,0.029,0,0.029,2.54,-0.24,2.5513133873
2019-07-23 04:30:00,2.5925000000000002,0.12,2.5952757561,0.052500000000000005,0,0.052500000000000005,2.54,0.12,2.5428330657,2.6525,0.1,2.6543843448,0.052500000000000005,0,0.052500000000000005,2.6,0.1,2.6019223663
2019-07-23 05:00:00,2.678,0.23,2.6878586272,0.098,0,0.098,2.58,0.23,2.5902316498999998,2.748,0.22,2.7567923389,0.098,0,0.098,2.65,0.22,2.6591163946
2019-07-23 05:30:00,2.8120000000000003,0.23,2.8213904374,0.082,0,0.082,2.73,0.23,2.7396715132000002,2.892,0.22,2.9003558402,0.082,0,0.082,2.81,0.22,2.8185989427
2019-07-23 06:00:00,2.9615,0.24,2.971208887,0.061500000000000006,0,0.061500000000000006,2.9,0.24,2.9099140881,3.0315,0.23,3.0402125337,0.061500000000000006,0,0.061500000000000006,2.9699999999999998,0.23,2.9788924116
2019-07-23 06:30:00,3.283,0.28300000000000003,3.2951749574,0.06,0,0.06,3.223,0.28300000000000003,3.235400748,3.363,0.273,3.3740625365,0.06,0,0.06,3.303,0.273,3.314262814
2019-07-23 07:00:00,3.737,0.32,3.7506758058000003,0.057,0,0.057,3.68,0.32,3.6938868418,3.8369999999999997,0.31,3.8495024354,0.057,0,0.057,3.7800000000000002,0.31,3.792690338
2019-07-23 07:30:00,4.265,0.38,4.2818950244,0.075,0,0.075,4.19,0.38,4.207196216,4.375,0.37,4.3906178381,0.075,0,0.075,4.3,0.37,4.3158892479
2019-07-23 08:00:00,4.5585,0.47000000000000003,4.5826654089000005,0.0785,0,0.0785,4.48,0.47000000000000003,4.5045865515,4.6785,0.46,4.7010596944,0.0785,0,0.0785,4.6,0.46,4.6229427857
2019-07-23 08:30:00,4.8445,0.5700000000000001,4.8779176141,0.0745,0,0.0745,4.77,0.5700000000000001,4.8039358863,4.9645,0.56,4.9959844125,0.0745,0,0.0745,4.89,0.56,4.9219609913
2019-07-23 09:00:00,4.946,0.59,4.9810657494,0.08600000000000001,0,0.08600000000000001,4.86,0.59,4.8956817706999995,5.076,0.58,5.1090288705,0.08600000000000001,0,0.08600000000000001,4.99,0.58,5.0235943308
2019-07-23 09:30:00,5.1355,0.66,5.1777369815,0.1255,0,0.1255,5.01,0.66,5.0532860596,5.2655,0.65,5.3054679577,0.1255,0,0.1255,5.14,0.65,5.1809362088
2019-07-23 10:00:00,5.033,0.76,5.0900578582,0.093,0,0.093,4.94,0.76,4.9981196464,5.163,0.76,5.2186366994,0.093,0,0.093,5.07,0.76,5.1266460771
2019-07-23 10:30:00,4.8445,0.76,4.9037516505,0.0745,0,0.0745,4.77,0.76,4.8301656286,4.9745,0.76,5.0322212044,0.0745,0,0.0745,4.9,0.76,4.9585885088
2019-07-23 11:00:00,4.8645,0.8300000000000001,4.9348009332,0.1545,0,0.1545,4.71,0.8300000000000001,4.7825725295,4.9845,0.8300000000000001,5.053131727,0.1545,0,0.1545,4.83,0.8300000000000001,4.9007958537
2019-07-23 11:30:00,4.8145,0.8200000000000001,4.8838315133,0.21450000000000002,0,0.21450000000000002,4.6,0.8200000000000001,4.6725153825,4.9345,0.81,5.0005389959,0.21450000000000002,0,0.21450000000000002,4.72,0.81,4.7889978075
2019-07-23 12:00:00,4.671,0.8,4.7390126609,0.321,0,0.321,4.35,0.8,4.4229515032,4.781,0.8,4.8474695461,0.321,0,0.321,4.46,0.8,4.5311808615
2019-07-23 12:30:00,4.67,0.8200000000000001,4.7414449274,0.48,0,0.48,4.19,0.8200000000000001,4.2694847464,4.78,0.8200000000000001,4.8498247391,0.48,0,0.48,4.3,0.8200000000000001,4.3774878641
2019-07-23 13:00:00,4.7135,0.8,4.7809080989,0.4335,0,0.4335,4.28,0.8,4.3541244815,4.8235,0.8,4.8893918078,0.4335,0,0.4335,4.39,0.8,4.4622976145
2019-07-23 13:30:00,4.5285,0.75,4.5901865158,0.3685,0,0.3685,4.16,0.75,4.2270675415,4.6385000000000005,0.74,4.6971568262000005,0.3685,0,0.3685,4.27,0.74,4.3336474245
2019-07-23 14:00:00,4.4525,0.76,4.51689675,0.3125,0,0.3125,4.14,0.76,4.2091804428,4.5625,0.76,4.6253655261,0.3125,0,0.3125,4.25,0.76,4.31741821
2019-07-23 14:30:00,4.453,0.76,4.5173896223,0.313,0,0.313,4.14,0.76,4.2091804428,4.563,0.76,4.6258587311,0.313,0,0.313,4.25,0.76,4.31741821
2019-07-23 15:00:00,4.4005,0.75,4.4639556729,0.24050000000000002,0,0.24050000000000002,4.16,0.75,4.2270675415,4.5105,0.75,4.5724293598,0.24050000000000002,0,0.24050000000000002,4.27,0.75,4.3353661898
2019-07-23 15:30:00,4.377,0.71,4.4342112038,0.167,0,0.167,4.21,0.71,4.2694496132,4.487,0.71,4.5428261028,0.167,0,0.167,4.32,0.71,4.3779561441
2019-07-23 16:00:00,4.4445,0.73,4.5040515372000005,0.1645,0,0.1645,4.28,0.73,4.341808379,4.5545,0.72,4.6110595583,0.1645,0,0.1645,4.39,0.72,4.4486514811
2019-07-23 16:30:00,4.517,0.67,4.5664197135,0.097,0,0.097,4.42,0.67,4.4704921429,4.6370000000000005,0.67,4.6851541063,0.097,0,0.097,4.54,0.67,4.5891720386
2019-07-23 17:00:00,4.6129999999999995,0.52,4.6422159579,0.063,0,0.063,4.55,0.52,4.579617888,4.723,0.51,4.7504556624,0.063,0,0.063,4.66,0.51,4.6878246554
2019-07-23 17:30:00,4.717,0.43,4.7365587719,0.057,0,0.057,4.66,0.43,4.6797970041,4.837,0.42,4.8552002018,0.057,0,0.057,4.78,0.42,4.7984164054
2019-07-23 18:00:00,4.805,0.39,4.8208012819,0.015,0,0.015,4.79,0.39,4.8058506011,4.9350000000000005,0.38,4.9496085704,0.015,0,0.015,4.92,0.38,4.9346529767
2019-07-23 18:30:00,4.798,0.39,4.8138242594000005,0.008,0,0.008,4.79,0.39,4.8058506011,4.928,0.38,4.9426292598,0.008,0,0.008,4.92,0.38,4.9346529767
2019-07-23 19:00:00,4.901,0.41000000000000003,4.918119661,0.001,0,0.001,4.9,0.41000000000000003,4.9171231427,5.031,0.4,5.0468763607,0.001,0,0.001,5.03,0.4,5.0458795071
2019-07-23 19:30:00,4.85,0.37,4.8640929267,0.0,0,0.0,4.85,0.37,4.8640929267,4.98,0.37,4.9937260638000005,0.0,0,0.0,4.98,0.37,4.9937260638000005
2019-07-23 20:00:00,4.8100000000000005,0.4,4.8266033605,0.0,0,0.0,4.8100000000000005,0.4,4.8266033605,4.93,0.39,4.9454019048,0.0,0,0.0,4.93,0.39,4.9454019048
2019-07-23 20:30:00,4.71,0.37,4.7245105567,0.0,0,0.0,4.71,0.37,4.7245105567,4.83,0.36,4.8433975678,0.0,0,0.0,4.83,0.36,4.8433975678
2019-07-23 21:00:00,4.5675,0.33,4.5794056656,0.0575,0,0.0575,4.51,0.33,4.522057054,4.6775,0.32,4.6884332404,0.0575,0,0.0575,4.62,0.32,4.6310689911
2019-07-23 21:30:00,4.451,0.32,4.4624882073,0.07100000000000001,0,0.07100000000000001,4.38,0.32,4.3916739405000005,4.561,0.31,4.5715228316,0.07100000000000001,0,0.07100000000000001,4.49,0.31,4.5006888362
2019-07-23 22:00:00,4.315,0.34,4.3283744062,0.105,0,0.105,4.21,0.34,4.2237069027,4.425,0.32,4.4365555333,0.105,0,0.105,4.32,0.32,4.3318356386
2019-07-23 22:30:00,4.0925,0.34,4.10659911,0.1325,0,0.1325,3.96,0.34,3.974569159,4.2025,0.32,4.2146656154,0.1325,0,0.1325,4.07,0.32,4.0825604711
2019-07-23 23:00:00,3.743,0.32,3.7566539633,0.093,0,0.093,3.65,0.32,3.6640005459,3.843,0.31,3.8554829788,0.093,0,0.093,3.75,0.31,3.7627915169
2019-07-23 23:30:00,3.394,0.28,3.4055302084,0.154,0,0.154,3.24,0.28,3.2520762599,3.484,0.27,3.4944464512,0.154,0,0.154,3.33,0.27,3.3409280148000002
2019-07-24 00:00:00,3.0515,0.27,3.0634216572,0.1015,0,0.1015,2.95,0.27,2.9623301639,3.1315,0.26,3.1422750118,0.1015,0,0.1015,3.03,0.26,3.0411346567
2019-07-24 00:30:00,2.9165,0.27,2.9289711930999998,0.0465,0,0.0465,2.87,0.27,2.8826723713,2.9965,0.23,3.0053140019,0.0465,0,0.0465,2.95,0.23,2.9589525174
2019-07-24 01:00:00,2.747,-0.08,2.7481646603,0.167,0,0.167,2.58,-0.08,2.5812400121,2.817,-0.09,2.8184373330000003,0.167,0,0.167,2.65,-0.09,2.6515278614
2019-07-24 01:30:00,2.821,-0.21,2.8288055783,0.121,0,0.121,2.7,-0.21,2.7081543531000003,2.891,-0.2,2.897909764,0.121,0,0.121,2.77,-0.2,2.777210831
2019-07-24 02:00:00,2.7135,-0.23,2.7232301133,0.20350000000000001,0,0.20350000000000001,2.51,-0.23,2.5205158202,2.7835,-0.25,2.7947043225,0.20350000000000001,0,0.20350000000000001,2.58,-0.25,2.5920841036
2019-07-24 02:30:00,2.6435,-0.25,2.6552951343,0.1335,0,0.1335,2.51,-0.25,2.5224194734000003,2.7135,-0.27,2.7268997506,0.1335,0,0.1335,2.58,-0.27,2.5940894356
2019-07-24 03:00:00,2.5395,-0.04,2.5398150031,0.08950000000000001,0,0.08950000000000001,2.45,-0.04,2.4503265089,2.6095,-0.02,2.6095766419,0.08950000000000001,0,0.08950000000000001,2.52,-0.02,2.5200793638
2019-07-24 03:30:00,2.4685,-0.26,2.4821547595,0.08850000000000001,0,0.08850000000000001,2.38,-0.26,2.3941595603,2.5285,-0.27,2.5428748003,0.08850000000000001,0,0.08850000000000001,2.44,-0.27,2.454893073
2019-07-24 04:00:00,2.495,-0.23,2.5055787755,0.055,0,0.055,2.44,-0.23,2.4508161906,2.565,-0.24,2.5762036022,0.055,0,0.055,2.51,-0.24,2.5214479967
2019-07-24 04:30:00,2.5535,0.06,2.5542048176,0.0135,0,0.0135,2.54,0.06,2.5407085626,2.6135,0.21,2.6219233875,0.0135,0,0.0135,2.6,0.21,2.6084669827
2019-07-24 05:00:00,2.6189999999999998,0.25,2.6309049774,0.039,0,0.039,2.58,0.25,2.5920841036,2.689,0.23,2.6988184452,0.039,0,0.039,2.65,0.23,2.6599624057
2019-07-24 05:30:00,2.8405,0.25,2.8514803611,0.030500000000000003,0,0.030500000000000003,2.81,0.25,2.8210990766,2.9105,0.23,2.9195736418,0.030500000000000003,0,0.030500000000000003,2.88,0.23,2.8891694308
2019-07-24 06:00:00,2.9314999999999998,0.25,2.9421407597,0.021500000000000002,0,0.021500000000000002,2.91,0.25,2.9207190895,3.0015,0.23,3.0102993622,0.021500000000000002,0,0.021500000000000002,2.98,0.23,2.9888626599
2019-07-24 06:30:00,3.213,0.25,3.222711436,0.023,0,0.023,3.19,0.25,3.1997812425,3.293,0.23,3.3010224174,0.023,0,0.023,3.27,0.23,3.2780787056
2019-07-24 07:00:00,3.644,0.31,3.6571622879,0.034,0,0.034,3.61,0.31,3.6232858016,3.7439999999999998,0.30000000000000004,3.7560000000000002,0.034,0,0.034,3.71,0.30000000000000004,3.7221096169
2019-07-24 07:30:00,4.2555,0.43,4.2771696541,0.0555,0,0.0555,4.2,0.43,4.2219545237,4.3655,0.42,4.3856573339,0.0555,0,0.0555,4.31,0.42,4.3304156844
2019-07-24 08:00:00,4.593,0.48,4.618013534,0.063,0,0.063,4.53,0.48,4.5553594809,4.703,0.47000000000000003,4.7264266629,0.063,0,0.063,4.64,0.47000000000000003,4.6637431319000004
2019-07-24 08:30:00,4.7975,0.52,4.8255990561,0.0475,0,0.0475,4.75,0.52,4.778378386,4.9275,0.51,4.9538223878,0.0475,0,0.0475,4.88,0.51,4.9065772184
2019-07-24 09:00:00,5.0345,0.58,5.0677993498,0.10450000000000001,0,0.10450000000000001,4.93,0.58,4.9640004029,5.1645,0.58,5.1969664469,0.10450000000000001,0,0.10450000000000001,5.06,0.58,5.0931326313
2019-07-24 09:30:00,5.28,0.58,5.3117605368,0.11,0,0.11,5.17,0.58,5.2024321235,5.42,0.58,5.4509448722,0.11,0,0.11,5.31,0.58,5.3415821626
2019-07-24 10:00:00,5.0725,0.58,5.1055515128,0.0825,0,0.0825,4.99,0.58,5.0235943308,5.2025,0.58,5.2347307715,0.0825,0,0.0825,5.12,0.58,5.1527468403
2019-07-24 10:30:00,5.147,0.62,5.184207654,0.127,0,0.127,5.02,0.62,5.0581419513,5.287,0.62,5.3232291891,0.127,0,0.127,5.16,0.62,5.1971145841
2019-07-24 11:00:00,5.0105,0.64,5.051208791,0.1705,0,0.1705,4.84,0.64,4.8821306824,5.1405,0.63,5.17896131,0.1705,0,0.1705,4.97,0.63,5.0097704538
2019-07-24 11:30:00,5.0485,0.73,5.1010050235,0.2685,0,0.2685,4.78,0.73,4.835421388,5.1785,0.73,5.2297000153,0.2685,0,0.2685,4.91,0.73,4.9639701852
2019-07-24 12:00:00,5.0755,0.76,5.1320853705,0.3055,0,0.3055,4.77,0.76,4.8301656286,5.1955,0.76,5.250792345,0.3055,0,0.3055,4.89,0.76,4.9487069018
2019-07-24 12:30:00,4.931,0.72,4.9832881715,0.481,0,0.481,4.45,0.72,4.5078708943,5.041,0.71,5.0907544627,0.481,0,0.481,4.5600000000000005,0.71,4.6149431199
2019-07-24 13:00:00,4.8415,0.6900000000000001,4.8904214798000005,0.36150000000000004,0,0.36150000000000004,4.48,0.6900000000000001,4.5328247264,4.9615,0.6900000000000001,5.0092496694,0.36150000000000004,0,0.36150000000000004,4.6,0.6900000000000001,4.6514621357
2019-07-24 13:30:00,4.842,0.65,4.88543386,0.432,0,0.432,4.41,0.65,4.4576451182,4.952,0.64,4.9931857566,0.432,0,0.432,4.52,0.64,4.5650848842
2019-07-24 14:00:00,4.829,0.71,4.8809160001,0.439,0,0.439,4.39,0.71,4.447043962,4.949,0.71,4.9996700891,0.439,0,0.439,4.51,0.71,4.5655448744000005
2019-07-24 14:30:00,4.8,0.73,4.8551930961,0.39,0,0.39,4.41,0.73,4.4700111857,4.91,0.72,4.9625094458,0.39,0,0.39,4.52,0.72,4.5769859078
2019-07-24 15:00:00,4.578,0.6900000000000001,4.6297066862000005,0.34800000000000003,0,0.34800000000000003,4.23,0.6900000000000001,4.2859071385,4.688,0.68,4.737060692,0.34800000000000003,0,0.34800000000000003,4.34,0.68,4.3929488957
2019-07-24 15:30:00,4.6405,0.64,4.6844252849,0.4405,0,0.4405,4.2,0.64,4.2484820819,4.7505,0.64,4.7934173874,0.4405,0,0.4405,4.31,0.64,4.3572583123
2019-07-24 16:00:00,4.626,0.64,4.6700616698,0.326,0,0.326,4.3,0.64,4.3473670192,4.736,0.64,4.7790476039000005,0.326,0,0.326,4.41,0.64,4.456197931
2019-07-24 16:30:00,4.7855,0.6000000000000001,4.8229669551,0.3355,0,0.3355,4.45,0.6000000000000001,4.4902672526,4.9055,0.59,4.9408531905,0.3355,0,0.3355,4.57,0.59,4.6079279508
2019-07-24 17:00:00,4.8515,0.58,4.8860466893000005,0.3315,0,0.3315,4.52,0.58,4.557060456,4.9715,0.5700000000000001,5.0040695689,0.3315,0,0.3315,4.64,0.5700000000000001,4.6748796776
2019-07-24 17:30:00,4.8885000000000005,0.49,4.9129962599,0.1985,0,0.1985,4.69,0.49,4.7155275421,5.0085,0.48,5.0314483253,0.1985,0,0.1985,4.8100000000000005,0.48,4.8338907725
2019-07-24 18:00:00,4.956,0.46,4.9773020804,0.20600000000000002,0,0.20600000000000002,4.75,0.46,4.7722217048,5.076,0.45,5.09590777,0.20600000000000002,0,0.20600000000000002,4.87,0.45,4.8907463643
2019-07-24 18:30:00,4.983,0.4,4.9990288057,0.233,0,0.233,4.75,0.4,4.7668123521,5.103,0.39,5.1178812999,0.233,0,0.233,4.87,0.39,4.8855910594
2019-07-24 19:00:00,4.949,0.38,4.9635673663,0.129,0,0.129,4.82,0.38,4.8349560494,5.079,0.37,5.0924592291,0.129,0,0.129,4.95,0.37,4.9638090213
2019-07-24 19:30:00,4.7535,0.35000000000000003,4.7663678257,0.07350000000000001,0,0.07350000000000001,4.68,0.35000000000000003,4.6930693581,4.8835,0.34,4.8953214654,0.07350000000000001,0,0.07350000000000001,4.8100000000000005,0.34,4.8220016591
2019-07-24 20:00:00,4.6785,0.39,4.6947270687,0.0485,0,0.0485,4.63,0.39,4.6463964532,4.7985,0.38,4.8135228523,0.0485,0,0.0485,4.75,0.38,4.7651757575
2019-07-24 20:30:00,4.6065000000000005,0.39,4.622979802,0.0765,0,0.0765,4.53,0.39,4.5467570861,4.7265,0.38,4.7417509688,0.0765,0,0.0765,4.65,0.38,4.6655010449
2019-07-24 21:00:00,4.595,0.39,4.6115208988,0.165,0,0.165,4.43,0.39,4.4471339085,4.705,0.38,4.720320434,0.165,0,0.165,4.54,0.38,4.5558753275
2019-07-24 21:30:00,4.486,0.35000000000000003,4.4996328738999996,0.216,0,0.216,4.27,0.35000000000000003,4.2843202495,4.596,0.33,4.6078320282,0.216,0,0.216,4.38,0.33,4.3924139149
2019-07-24 22:00:00,4.1275,0.33,4.1406709903,0.2775,0,0.2775,3.85,0.33,3.8641169755,4.2275,0.33,4.2403603915,0.2775,0,0.2775,3.95,0.33,3.9637608404
2019-07-24 22:30:00,3.9475,0.31,3.9596535518,0.28750000000000003,0,0.28750000000000003,3.66,0.31,3.6731049536,4.0475,0.30000000000000004,4.058602746,0.28750000000000003,0,0.28750000000000003,3.76,0.30000000000000004,3.7719490983
2019-07-24 23:00:00,3.7895000000000003,0.333,3.8041029494,0.24650000000000002,0,0.24650000000000002,3.543,0.333,3.5586146181,3.8595,0.333,3.8738390842,0.24650000000000002,0,0.24650000000000002,3.613,0.333,3.6283133823
2019-07-24 23:30:00,3.768,0.333,3.7826859505,0.225,0,0.225,3.543,0.333,3.5586146181,3.838,0.333,3.8524191101,0.225,0,0.225,3.613,0.333,3.6283133823
2019-07-25 00:00:00,3.0655,0.27,3.077367422,0.1955,0,0.1955,2.87,0.27,2.8826723713,3.1355,0.23,3.1439243391,0.1955,0,0.1955,2.94,0.23,2.9489828755
2019-07-25 00:30:00,0.2025,0.0,0.2025,0.2025,0,0.2025,0.0,0.0,0.0,0.2025,0.0,0.2025,0.2025,0,0.2025,0.0,0.0,0.0
2019-07-25 01:00:00,2.879,0.26,2.8907163472,0.199,0,0.199,2.68,0.26,2.6925824036,2.949,0.24,2.9587499049,0.199,0,0.199,2.75,0.24,2.7604528614
2019-07-25 01:30:00,2.894,0.26,2.905655864,0.194,0,0.194,2.7,0.26,2.7124896313,2.964,0.24,2.9737007247,0.194,0,0.194,2.77,0.24,2.7803776722
2019-07-25 02:00:00,2.8005,0.25,2.8116365786,0.21050000000000002,0,0.21050000000000002,2.59,0.25,2.6020376631,2.8705,0.23,2.8796996805,0.21050000000000002,0,0.21050000000000002,2.66,0.23,2.6699250925999998
2019-07-25 02:30:00,2.7075,0.2,2.7148768388,0.1275,0,0.1275,2.58,0.2,2.587740327,2.7775,0.21,2.7854274807,0.1275,0,0.1275,2.65,0.21,2.6583077324
2019-07-25 03:00:00,2.565,-0.17,2.5706273553,0.165,0,0.165,2.4,-0.17,2.4060133,2.625,-0.21,2.6333866028,0.165,0,0.165,2.46,-0.21,2.468947144
2019-07-25 03:30:00,2.4885,-0.26,2.5020456131,0.1885,0,0.1885,2.3,-0.26,2.3146490015,2.5484999999999998,-0.28,2.5638354569,0.1885,0,0.1885,2.36,-0.28,2.3765521244
2019-07-25 04:00:00,2.566,-0.04,2.5663117504,0.186,0,0.186,2.38,-0.04,2.3803361107,2.626,0.04,2.6263046281999998,0.186,0,0.186,2.44,0.04,2.4403278468
2019-07-25 04:30:00,2.5535,0.0,2.5535,0.1535,0,0.1535,2.4,0.0,2.4,2.6135,0.02,2.6135765246,0.1535,0,0.1535,2.46,0.02,2.4600812995
2019-07-25 05:00:00,2.606,0.26,2.6189379527,0.176,0,0.176,2.43,0.26,2.443869882,2.666,0.25,2.6776960246,0.176,0,0.176,2.49,0.25,2.5025187312
2019-07-25 05:30:00,2.7935,0.25,2.8046643739,0.12350000000000001,0,0.12350000000000001,2.67,0.25,2.6816785788,2.8635,0.24,2.8735400206,0.12350000000000001,0,0.12350000000000001,2.74,0.24,2.7504908652999998
2019-07-25 06:00:00,2.8845,0.26,2.8961940974,0.1545,0,0.1545,2.73,0.26,2.7423530043,2.9545,0.24,2.9642318145,0.1545,0,0.1545,2.8,0.24,2.8102668912
2019-07-25 06:30:00,3.2585,0.26,3.2688564132,0.20850000000000002,0,0.20850000000000002,3.05,0.26,3.0610619072,3.3385,0.25,3.3478474054,0.20850000000000002,0,0.20850000000000002,3.13,0.25,3.1399681527
2019-07-25 07:00:00,3.7225,0.33,3.7370986407,0.1925,0,0.1925,3.5300000000000002,0.33,3.5453913747,3.8125,0.32,3.8259059385,0.1925,0,0.1925,3.62,0.32,3.6341161236
2019-07-25 07:30:00,4.224,0.4,4.2428971234,0.184,0,0.184,4.04,0.4,4.0597536871,4.334,0.4,4.352419557,0.184,0,0.184,4.15,0.4,4.1692325433
2019-07-25 08:00:00,4.5285,0.52,4.5582575893,0.1885,0,0.1885,4.34,0.52,4.3710410659,4.6385000000000005,0.51,4.6664528552,0.1885,0,0.1885,4.45,0.51,4.4791293797
2019-07-25 08:30:00,4.932,0.65,4.9746481283,0.212,0,0.212,4.72,0.65,4.7645461484,5.052,0.64,5.0923770481,0.212,0,0.212,4.84,0.64,4.8821306824
2019-07-25 09:00:00,5.0155,0.73,5.0683468952,0.2155,0,0.2155,4.8,0.73,4.8551930961,5.1455,0.72,5.1956299185,0.2155,0,0.2155,4.93,0.72,4.9822986663
2019-07-25 09:30:00,5.192,0.8,5.2532717424,0.242,0,0.242,4.95,0.8,5.0142297514,5.322,0.8,5.3817918949,0.242,0,0.242,5.08,0.8,5.1426063431
2019-07-25 10:00:00,5.1205,0.8,5.1826171236,0.2505,0,0.2505,4.87,0.8,4.9352710159,5.2505,0.8,5.3110968971,0.2505,0,0.2505,5.0,0.8,5.0635955605
2019-07-25 10:30:00,5.111,0.8200000000000001,5.1763617532,0.321,0,0.321,4.79,0.8200000000000001,4.8596810595,5.241,0.8200000000000001,5.3047602208,0.321,0,0.321,4.92,0.8200000000000001,4.9878652748
2019-07-25 11:00:00,5.076,0.86,5.1483372073,0.47600000000000003,0,0.47600000000000003,4.6,0.86,4.6797008451,5.196,0.86,5.2666892827,0.47600000000000003,0,0.47600000000000003,4.72,0.86,4.797707786
2019-07-25 11:30:00,5.003,0.8200000000000001,5.0697543333,0.423,0,0.423,4.58,0.8200000000000001,4.6528270976,5.123,0.8200000000000001,5.1882105778,0.423,0,0.423,4.7,0.8200000000000001,4.7709957032
2019-07-25 12:00:00,4.9445,0.77,5.004096347,0.42450000000000004,0,0.42450000000000004,4.52,0.77,4.5851172286,5.0645,0.77,5.1227004841,0.42450000000000004,0,0.42450000000000004,4.64,0.77,4.7034561759999995
2019-07-25 12:30:00,4.941,0.8200000000000001,5.0085807371,0.491,0,0.491,4.45,0.8200000000000001,4.5249198888,5.061,0.8200000000000001,5.1269992198,0.491,0,0.491,4.57,0.8200000000000001,4.6429839543
2019-07-25 13:00:00,4.9445,0.8,5.0088002805,0.3845,0,0.3845,4.5600000000000005,0.8,4.6296436148,5.0645,0.8,5.1272956078,0.3845,0,0.3845,4.68,0.8,4.7478837391
2019-07-25 13:30:00,4.8825,0.74,4.9382594353,0.41250000000000003,0,0.41250000000000003,4.47,0.74,4.5308387744,5.0025,0.74,5.0569364491,0.41250000000000003,0,0.41250000000000003,4.59,0.74,4.6492687597
2019-07-25 14:00:00,4.8905,0.78,4.9523116067,0.5605,0,0.5605,4.33,0.78,4.3996931711,5.0005,0.78,5.0609683115,0.5605,0,0.5605,4.44,0.78,4.5079929015
2019-07-25 14:30:00,4.888,0.72,4.9407432639,0.498,0,0.498,4.39,0.72,4.4486514811,4.998,0.71,5.0481782853,0.498,0,0.498,4.5,0.71,4.5556668008
2019-07-25 15:00:00,4.8715,0.75,4.9288956420000005,0.4315,0,0.4315,4.44,0.75,4.5028990662,4.9915,0.74,5.0460551176,0.4315,0,0.4315,4.5600000000000005,0.74,4.6196536667
2019-07-25 15:30:00,4.8085,0.67,4.8549533726,0.4685,0,0.4685,4.34,0.67,4.3914120736,4.9285,0.66,4.9724955757,0.4685,0,0.4685,4.46,0.66,4.508569618
2019-07-25 16:00:00,4.825,0.67,4.8712960288,0.47500000000000003,0,0.47500000000000003,4.35,0.67,4.4012952639,4.945,0.66,4.9888500679,0.47500000000000003,0,0.47500000000000003,4.47,0.66,4.5184621278
2019-07-25 16:30:00,5.0745,0.64,5.1146994291,0.4045,0,0.4045,4.67,0.64,4.7136503901,5.1945,0.64,5.2337778182,0.4045,0,0.4045,4.79,0.64,4.8325666059
2019-07-25 17:00:00,5.14,0.6000000000000001,5.1749009652,0.51,0,0.51,4.63,0.6000000000000001,4.6687150266,5.26,0.59,5.2929859248,0.51,0,0.51,4.75,0.59,4.7865018542
2019-07-25 17:30:00,5.279,0.55,5.3075739279,0.47900000000000004,0,0.47900000000000004,4.8,0.55,4.8314076624,5.409,0.54,5.4358882439,0.47900000000000004,0,0.47900000000000004,4.93,0.54,4.9594858604
2019-07-25 18:00:00,5.3155,0.52,5.3408744836,0.5455,0,0.5455,4.77,0.52,4.7982601013,5.4455,0.51,5.4693299635,0.5455,0,0.5455,4.9,0.51,4.926469324
2019-07-25 18:30:00,5.139,0.46,5.1595465886,0.46900000000000003,0,0.46900000000000003,4.67,0.46,4.6926005583,5.259,0.45,5.2782175969,0.46900000000000003,0,0.46900000000000003,4.79,0.45,4.8110913523
2019-07-25 19:00:00,5.148,0.48,5.1703291965,0.47800000000000004,0,0.47800000000000004,4.67,0.48,4.6946032846,5.268,0.47000000000000003,5.2889246544,0.47800000000000004,0,0.47800000000000004,4.79,0.47000000000000003,4.8130032204
2019-07-25 19:30:00,4.9715,0.43,4.9900613473,0.42150000000000004,0,0.42150000000000004,4.55,0.43,4.5702735148,5.0915,0.42,5.1087936198,0.42150000000000004,0,0.42150000000000004,4.67,0.42,4.6888484727
2019-07-25 20:00:00,4.7805,0.43,4.7998000219,0.47050000000000003,0,0.47050000000000003,4.31,0.43,4.3313970033,4.8905,0.42,4.9085018336,0.47050000000000003,0,0.47050000000000003,4.42,0.42,4.439909909
2019-07-25 20:30:00,4.5675,0.4,4.5849815976,0.5575,0,0.5575,4.01,0.4,4.0299007432,4.6775,0.39,4.6937305259,0.5575,0,0.5575,4.12,0.39,4.138417572
2019-07-25 21:00:00,4.4845,0.4,4.5023038825,0.5145000000000001,0,0.5145000000000001,3.9699999999999998,0.4,3.9901002494,4.5945,0.39,4.6110226902,0.5145000000000001,0,0.5145000000000001,4.08,0.39,4.098597321
2019-07-25 21:30:00,4.389,0.35000000000000003,4.4029332268,0.499,0,0.499,3.89,0.35000000000000003,3.9057137632,4.489,0.32,4.5003912052,0.499,0,0.499,3.99,0.32,4.0028115119
2019-07-25 22:00:00,4.315,0.34,4.3283744062,0.505,0,0.505,3.81,0.34,3.8251405203,4.415,0.33,4.4273157782,0.505,0,0.505,3.91,0.33,3.9239011201
2019-07-25 22:30:00,3.9705,0.30000000000000004,3.9818174556,0.5205000000000001,0,0.5205000000000001,3.45,0.30000000000000004,3.4630189142,4.0605,0.29,4.0708426953,0.5205000000000001,0,0.5205000000000001,3.54,0.29,3.5518586684
2019-07-25 23:00:00,3.648,0.30000000000000004,3.6603147406,0.438,0,0.438,3.21,0.30000000000000004,3.2239882134,3.738,0.29,3.7492324548,0.438,0,0.438,3.3,0.29,3.3127179174
2019-07-25 23:30:00,3.387,0.26,3.3969646745,0.387,0,0.387,3.0,0.26,3.0112455895,3.467,0.25,3.47600187,0.387,0,0.387,3.08,0.25,3.0901294471
2019-07-26 00:00:00,3.138,0.28,3.1504672669,0.378,0,0.378,2.76,0.28,2.7741665415,3.208,0.25,3.2177265266,0.378,0,0.378,2.83,0.25,2.8410209433
2019-07-26 00:30:00,2.9985,0.26,3.009751194,0.3985,0,0.3985,2.6,0.26,2.6129676615,3.0585,0.25,3.0687004171,0.3985,0,0.3985,2.66,0.25,2.671722291
2019-07-26 01:00:00,2.8505000000000003,0.26,2.8623330082000003,0.3805,0,0.3805,2.47,0.26,2.4836465127,2.9205,0.25,2.9311806921,0.3805,0,0.3805,2.54,0.25,2.5522734962999998
2019-07-26 01:30:00,2.9735,0.21,2.98090628,0.29350000000000004,0,0.29350000000000004,2.68,0.21,2.6882150212,3.0435,0.21,3.0507363455,0.29350000000000004,0,0.29350000000000004,2.75,0.21,2.7580065265
2019-07-26 02:00:00,2.8525,0.23,2.8617575456,0.3825,0,0.3825,2.47,0.23,2.4806853892,2.9225000000000003,0.22,2.9307688838,0.3825,0,0.3825,2.54,0.22,2.5495097568
2019-07-26 02:30:00,2.713,0.23,2.7227319001,0.403,0,0.403,2.31,0.23,2.321421978,2.773,0.22,2.781713321,0.403,0,0.403,2.37,0.22,2.3801890681
2019-07-26 03:00:00,2.5815,0.18,2.5877678122,0.2715,0,0.2715,2.31,0.18,2.3170023738,2.6415,0.19,2.6483244231,0.2715,0,0.2715,2.37,0.19,2.3776038358
2019-07-26 03:30:00,2.547,0.23,2.5573636816,0.307,0,0.307,2.24,0.23,2.2517770759999998,2.607,0.22,2.6162662326,0.307,0,0.307,2.3,0.22,2.3104977819
2019-07-26 04:00:00,2.5060000000000002,0.05,2.5064987532,0.186,0,0.186,2.32,0.05,2.3205387306,2.566,0.09,2.5675778469,0.186,0,0.186,2.38,0.09,2.3817010728
2019-07-26 04:30:00,2.5805,0.23,2.5907296752,0.2005,0,0.2005,2.38,0.23,2.3910876186,2.6405000000000003,0.23,2.6504981136,0.2005,0,0.2005,2.44,0.23,2.4508161906
2019-07-26 05:00:00,2.6865,0.23,2.6963275487000002,0.17650000000000002,0,0.17650000000000002,2.51,0.23,2.5205158202,2.7565,0.23,2.7660788582,0.17650000000000002,0,0.17650000000000002,2.58,0.23,2.5902316498999998
2019-07-26 05:30:00,2.8,0.23,2.8094305473,0.21,0,0.21,2.59,0.23,2.6001923006,2.87,0.23,2.8792012781,0.21,0,0.21,2.66,0.23,2.6699250925999998
2019-07-26 06:00:00,2.884,0.25,2.8948153654,0.17400000000000002,0,0.17400000000000002,2.71,0.25,2.7215069355,2.954,0.23,2.9629404314,0.17400000000000002,0,0.17400000000000002,2.7800000000000002,0.23,2.7894981628
2019-07-26 06:30:00,3.3215,0.30000000000000004,3.3350205771,0.2015,0,0.2015,3.12,0.30000000000000004,3.1343898928,3.4015,0.28,3.4130048711,0.2015,0,0.2015,3.2,0.28,3.2122266421
2019-07-26 07:00:00,3.677,0.30000000000000004,3.6892179388,0.197,0,0.197,3.48,0.30000000000000004,3.4929070987,3.767,0.32,3.7805672855,0.197,0,0.197,3.5700000000000003,0.32,3.5843130444
2019-07-26 07:30:00,4.334,0.47000000000000003,4.3594100518,0.124,0,0.124,4.21,0.47000000000000003,4.236153916,4.444,0.46,4.4677439497,0.124,0,0.124,4.32,0.46,4.3444217107
2019-07-26 08:00:00,4.578,0.5700000000000001,4.6133484585,0.128,0,0.128,4.45,0.5700000000000001,4.4863570968,4.698,0.56,4.7312581836,0.128,0,0.128,4.57,0.56,4.6041828808
2019-07-26 08:30:00,4.8235,0.64,4.865773551,0.1535,0,0.1535,4.67,0.64,4.7136503901,4.9535,0.64,4.9946733877,0.1535,0,0.1535,4.8,0.64,4.8424787041
2019-07-26 09:00:00,4.952,0.71,5.0026397032,0.252,0,0.252,4.7,0.71,4.7533251519,5.082,0.7000000000000001,5.129982846,0.252,0,0.252,4.83,0.7000000000000001,4.8804610438000005
2019-07-26 09:30:00,5.1015,0.72,5.1520580596,0.1515,0,0.1515,4.95,0.72,5.0020895634,5.2315,0.72,5.2808135974,0.1515,0,0.1515,5.08,0.72,5.1307699227
2019-07-26 10:00:00,5.029,0.79,5.0906719596,0.189,0,0.189,4.84,0.79,4.9040493472,5.149,0.79,5.2092514817,0.189,0,0.189,4.96,0.79,5.0225192882
2019-07-26 10:30:00,4.947,0.85,5.0194929027,0.307,0,0.307,4.64,0.85,4.7172131603,5.077,0.85,5.1476624792,0.307,0,0.307,4.77,0.85,4.8451418968
2019-07-26 11:00:00,4.817,0.85,4.891419937,0.297,0,0.297,4.52,0.85,4.5992281961,4.937,0.85,5.0096376116,0.297,0,0.297,4.64,0.85,4.7172131603
2019-07-26 11:30:00,4.7565,0.87,4.8354102463,0.2565,0,0.2565,4.5,0.87,4.5833284848,4.8765,0.87,4.9534989906,0.2565,0,0.2565,4.62,0.87,4.701201974
2019-07-26 12:00:00,4.726,0.8300000000000001,4.7983305430000005,0.246,0,0.246,4.48,0.8300000000000001,4.5562374828,4.836,0.8300000000000001,4.9067092842,0.246,0,0.246,4.59,0.8300000000000001,4.6644399449
2019-07-26 12:30:00,4.773,0.86,4.8498586577000005,0.273,0,0.273,4.5,0.86,4.5814408214,4.883,0.86,4.9581537895,0.273,0,0.273,4.61,0.86,4.6895308934
2019-07-26 13:00:00,4.6385000000000005,0.85,4.7157377207,0.2585,0,0.2585,4.38,0.85,4.4617149169,4.7485,0.84,4.8222248237,0.2585,0,0.2585,4.49,0.84,4.5678988605
2019-07-26 13:30:00,4.369,0.85,4.4509168718,0.229,0,0.229,4.14,0.85,4.22635777,4.469,0.84,4.5472586246999995,0.229,0,0.229,4.24,0.84,4.322406737
2019-07-26 14:00:00,4.3205,0.85,4.403319231,0.2605,0,0.2605,4.06,0.85,4.1480236258,4.4305,0.84,4.5094268206,0.2605,0,0.2605,4.17,0.84,4.2537630399
2019-07-26 14:30:00,4.2175,0.76,4.2854295292,0.2975,0,0.2975,3.92,0.76,3.9929938643,4.3175,0.76,4.3838802732,0.2975,0,0.2975,4.02,0.76,4.0912100899
2019-07-26 15:00:00,4.104,0.66,4.1567314082,0.274,0,0.274,3.83,0.66,3.8864508231,4.204,0.66,4.2554924509,0.274,0,0.274,3.93,0.66,3.9850345042
2019-07-26 15:30:00,4.0435,0.58,4.0848858307,0.2635,0,0.2635,3.7800000000000002,0.58,3.8242384863,4.1435,0.5700000000000001,4.1825222354000005,0.2635,0,0.2635,3.88,0.5700000000000001,3.921645063
2019-07-26 16:00:00,4.0495,0.53,4.0840360246,0.1995,0,0.1995,3.85,0.53,3.8863093032,4.1595,0.52,4.1918778906,0.1995,0,0.1995,3.96,0.52,3.9939954932
2019-07-26 16:30:00,4.1915,0.53,4.2248754124,0.1715,0,0.1715,4.02,0.53,4.0547872941,4.3015,0.52,4.3328168955,0.1715,0,0.1715,4.13,0.52,4.162607356
2019-07-26 17:00:00,4.2785,0.48,4.3053411305000004,0.1685,0,0.1685,4.11,0.48,4.1379342672,4.3885,0.48,4.4146723831,0.1685,0,0.1685,4.22,0.48,4.2472108495
2019-07-26 17:30:00,4.472,0.47000000000000003,4.4966302939,0.162,0,0.162,4.31,0.47000000000000003,4.3355507147,4.582,0.46,4.6050324646,0.162,0,0.162,4.42,0.46,4.4438721854
2019-07-26 18:00:00,4.4785,0.44,4.5000624718,0.1685,0,0.1685,4.31,0.44,4.3324011818,4.5885,0.43,4.6086041542,0.1685,0,0.1685,4.42,0.43,4.4408670325
2019-07-26 18:30:00,4.442,0.41000000000000003,4.4608815272,0.112,0,0.112,4.33,0.41000000000000003,4.3493677701,4.552,0.4,4.569540896,0.112,0,0.112,4.44,0.4,4.4579816061
2019-07-26 19:00:00,4.5865,0.39,4.6030514064,0.08650000000000001,0,0.08650000000000001,4.5,0.39,4.5168683842,4.6965,0.38,4.7118480716,0.08650000000000001,0,0.08650000000000001,4.61,0.38,4.6256350915
2019-07-26 19:30:00,4.5605,0.39,4.5771454259,0.0805,0,0.0805,4.48,0.39,4.4969434064,4.6805,0.38,4.6959003663,0.0805,0,0.0805,4.6,0.38,4.6156689656
2019-07-26 20:00:00,4.3505,0.35000000000000003,4.3645561344,0.0505,0,0.0505,4.3,0.35000000000000003,4.3142206712,4.4605,0.34,4.4734394206,0.0505,0,0.0505,4.41,0.34,4.4230871572
2019-07-26 20:30:00,4.204,0.31,4.2154140959,0.044,0,0.044,4.16,0.31,4.1715344898,4.314,0.30000000000000004,4.3244185736,0.044,0,0.044,4.27,0.30000000000000004,4.2805256687
2019-07-26 21:00:00,4.083,0.30000000000000004,4.0940064729,0.043000000000000003,0,0.043000000000000003,4.04,0.30000000000000004,4.051123301,4.193,0.29,4.2030166547,0.043000000000000003,0,0.043000000000000003,4.15,0.29,4.1601201906
2019-07-26 21:30:00,4.033,0.27,4.0420278327,0.053,0,0.053,3.98,0.27,3.9891477787,4.143,0.27,4.1517886507,0.053,0,0.053,4.09,0.27,4.0989022921
2019-07-26 22:00:00,3.9405,0.27,3.9497392635,0.030500000000000003,0,0.030500000000000003,3.91,0.27,3.919311164,4.0405,0.27,4.0495111125,0.030500000000000003,0,0.030500000000000003,4.01,0.27,4.0190794966
2019-07-26 22:30:00,3.723,0.27,3.7327776521000002,0.013000000000000001,0,0.013000000000000001,3.71,0.27,3.7198118232,3.813,0.27,3.822547449,0.013000000000000001,0,0.013000000000000001,3.8,0.27,3.8095800293
2019-07-26 23:00:00,3.523,0.22,3.5298624619,0.013000000000000001,0,0.013000000000000001,3.51,0.22,3.5168878287,3.623,0.32,3.6371044802,0.013000000000000001,0,0.013000000000000001,3.61,0.32,3.6241550739
2019-07-26 23:30:00,3.2715,0.24,3.2802914886,0.0315,0,0.0315,3.24,0.24,3.248876729,3.3515,0.23,3.3593827186,0.0315,0,0.0315,3.32,0.23,3.3279573315
2019-07-27 00:00:00,3.0065,0.24,3.0160640328,0.0165,0,0.0165,2.99,0.24,2.9996166422,3.0865,0.22,3.0943306627,0.0165,0,0.0165,3.07,0.22,3.0778726419
2019-07-27 00:30:00,2.8785,-0.21,2.8861500741,0.018500000000000003,0,0.018500000000000003,2.86,-0.21,2.8676994264,2.9585,-0.18,2.9639706898,0.018500000000000003,0,0.018500000000000003,2.94,-0.18,2.9455050501
2019-07-27 01:00:00,2.782,-0.16,2.7865972081,0.042,0,0.042,2.74,-0.16,2.7446675573,2.852,-0.2,2.8590040224,0.042,0,0.042,2.81,-0.2,2.8171084466
2019-07-27 01:30:00,2.84,-0.23,2.8492981592,0.02,0,0.02,2.8200000000000003,-0.23,2.8293638861,2.91,-0.23,2.919075196,0.02,0,0.02,2.89,-0.23,2.8991378029
2019-07-27 02:00:00,2.732,-0.24,2.7425214676,0.032,0,0.032,2.7,-0.24,2.7106456795,2.802,-0.26,2.8140369578,0.032,0,0.032,2.77,-0.26,2.7821754078
2019-07-27 02:30:00,2.642,-0.26,2.6547625129,0.032,0,0.032,2.61,-0.26,2.6229182221,2.7119999999999997,-0.27,2.7254071256,0.032,0,0.032,2.68,-0.27,2.6935664091
2019-07-27 03:00:00,2.537,-0.23,2.5474043652000002,0.047,0,0.047,2.49,-0.23,2.500599928,2.597,-0.26,2.6099825670000003,0.047,0,0.047,2.55,-0.26,2.5632206304
2019-07-27 03:30:00,2.4915000000000003,-0.26,2.505029391,0.0115,0,0.0115,2.48,-0.26,2.493591787,2.5515,-0.28,2.5668175334,0.0115,0,0.0115,2.54,-0.28,2.5553864678
2019-07-27 04:00:00,2.4585,-0.26,2.4722099931,0.0385,0,0.0385,2.42,-0.26,2.4339268683,2.5185,-0.28,2.5340170185,0.0385,0,0.0385,2.48,-0.28,2.4957563984
2019-07-27 04:30:00,2.4875,-0.26,2.5010510291,0.0275,0,0.0275,2.46,-0.26,2.4737016797,2.5575,-0.27,2.5717127075,0.0275,0,0.0275,2.5300000000000002,-0.27,2.5443663258
2019-07-27 05:00:00,2.5949999999999998,0.23,2.605172739,0.055,0,0.055,2.54,0.23,2.5503921267000003,2.665,0.23,2.6749065404,0.055,0,0.055,2.61,0.23,2.6201145013
2019-07-27 05:30:00,2.6635,0.19,2.6702681981,0.0135,0,0.0135,2.65,0.19,2.6568025896,2.7335000000000003,0.2,2.7408068611000003,0.0135,0,0.0135,2.7199999999999998,0.2,2.7273430294
2019-07-27 06:00:00,2.6715,0.23,2.6813825259,0.0115,0,0.0115,2.66,0.23,2.6699250925999998,2.7415000000000003,0.23,2.7511310856,0.0115,0,0.0115,2.73,0.23,2.7396715132000002
2019-07-27 06:30:00,2.8535,0.23,2.8627543118,0.0235,0,0.0235,2.83,0.23,2.8393309071,2.9235,0.23,2.9325334184000003,0.0235,0,0.0235,2.9,0.23,2.909106392
2019-07-27 07:00:00,3.0815,0.23,3.0900715607,0.0415,0,0.0415,3.04,0.23,3.0486882425,3.1615,0.2,3.1678197944,0.0415,0,0.0415,3.12,0.2,3.1264036847
2019-07-27 07:30:00,3.3495,0.23,3.3573874143,0.0695,0,0.0695,3.2800000000000002,0.23,3.2880541358,3.4395,0.22,3.4465287247,0.0695,0,0.0695,3.37,0.22,3.3771733743
2019-07-27 08:00:00,3.617,0.26,3.6263327204999998,0.057,0,0.057,3.56,0.26,3.5694817551,3.707,0.25,3.7154204338,0.057,0,0.057,3.65,0.25,3.658551626
2019-07-27 08:30:00,3.832,0.29,3.8429577151,0.07200000000000001,0,0.07200000000000001,3.76,0.29,3.7711669282,3.922,0.28,3.9319821973,0.07200000000000001,0,0.07200000000000001,3.85,0.28,3.8601683901
2019-07-27 09:00:00,4.083,0.32,4.0955206018,0.133,0,0.133,3.95,0.32,3.9629408272,4.183,0.31,4.194471242,0.133,0,0.133,4.05,0.31,4.0618468706
2019-07-27 09:30:00,4.283,0.4,4.3016379439,0.113,0,0.113,4.17,0.4,4.1891407233,4.393,0.42,4.4130317243,0.113,0,0.113,4.28,0.42,4.3005581033
2019-07-27 10:00:00,4.357,0.42,4.3771964772,0.187,0,0.187,4.17,0.42,4.1910977082,4.467,0.42,4.4867013495,0.187,0,0.187,4.28,0.42,4.3005581033
2019-07-27 10:30:00,4.3105,0.44,4.3328985968,0.09050000000000001,0,0.09050000000000001,4.22,0.44,4.2428763828000005,4.4205,0.44,4.442344004,0.09050000000000001,0,0.09050000000000001,4.33,0.44,4.3522982435
2019-07-27 11:00:00,4.2525,0.47000000000000003,4.2783941205,0.2325,0,0.2325,4.02,0.47000000000000003,4.0473818698,4.3625,0.46,4.3866851095,0.2325,0,0.2325,4.13,0.46,4.1555384729
2019-07-27 11:30:00,4.0375,0.47000000000000003,4.0647639845,0.20750000000000002,0,0.20750000000000002,3.83,0.47000000000000003,3.8587303611,4.1375,0.46,4.1629924634,0.20750000000000002,0,0.20750000000000002,3.93,0.46,3.9568295389
2019-07-27 12:00:00,3.9565,0.44,3.9808908865,0.2265,0,0.2265,3.73,0.44,3.7558620848,4.0565,0.43,4.0792269182,0.2265,0,0.2265,3.83,0.43,3.8540627914
2019-07-27 12:30:00,3.7545,0.4,3.7757476412,0.2245,0,0.2245,3.5300000000000002,0.4,3.5525906041,3.8445,0.39,3.8642308743,0.2245,0,0.2245,3.62,0.39,3.6409476788
2019-07-27 13:00:00,3.681,0.4,3.7026694424,0.241,0,0.241,3.44,0.4,3.4631777315,3.771,0.41000000000000003,3.7932230359,0.241,0,0.241,3.5300000000000002,0.41000000000000003,3.5537304343000002
2019-07-27 13:30:00,3.4765,0.37,3.4961339005,0.2765,0,0.2765,3.2,0.37,3.2213196054,3.5564999999999998,0.36,3.5746737264,0.2765,0,0.2765,3.2800000000000002,0.36,3.2996969558
2019-07-27 14:00:00,3.388,0.39,3.4103730001,0.258,0,0.258,3.13,0.39,3.1542035445,3.468,0.38,3.4887567986,0.258,0,0.258,3.21,0.38,3.2324139586
2019-07-27 14:30:00,3.317,0.38,3.3386957034,0.247,0,0.247,3.07,0.38,3.0934285187,3.3970000000000002,0.36,3.4160223945,0.247,0,0.247,3.15,0.36,3.1705046917
2019-07-27 15:00:00,3.2685,0.35000000000000003,3.2871860687,0.3185,0,0.3185,2.95,0.35000000000000003,2.9706901555,3.3485,0.34,3.365717197,0.3185,0,0.3185,3.03,0.34,3.0490162348
2019-07-27 15:30:00,3.4085,0.35000000000000003,3.4264226607,0.3985,0,0.3985,3.01,0.35000000000000003,3.0302805151,3.4885,0.33,3.504073665,0.3985,0,0.3985,3.09,0.33,3.1075713990000002
2019-07-27 16:00:00,3.3145,0.31,3.3289653423,0.3345,0,0.3345,2.98,0.31,2.9960807733,3.3945,0.30000000000000004,3.4077309533,0.3345,0,0.3345,3.06,0.30000000000000004,3.0746707141
2019-07-27 16:30:00,3.5065,0.34,3.5229451103000002,0.3865,0,0.3865,3.12,0.34,3.1384709653,3.5865,0.33,3.6016499344,0.3865,0,0.3865,3.2,0.33,3.2169706247
2019-07-27 17:00:00,3.75,0.33,3.7644919976,0.27,0,0.27,3.48,0.33,3.4956115345,3.84,0.32,3.8533102652,0.27,0,0.27,3.5700000000000003,0.32,3.5843130444
2019-07-27 17:30:00,4.115,0.32,4.1274235305,0.295,0,0.295,3.8200000000000003,0.32,3.8333797099,4.215,0.30000000000000004,4.2256626699,0.295,0,0.295,3.92,0.30000000000000004,3.9314628321000002
2019-07-27 18:00:00,4.1805,0.30000000000000004,4.1912504399,0.3005,0,0.3005,3.88,0.30000000000000004,3.8915806557,4.2805,0.29,4.2903123721,0.3005,0,0.3005,3.98,0.29,3.9905513404
2019-07-27 18:30:00,4.1285,0.29,4.1386727643,0.3085,0,0.3085,3.8200000000000003,0.29,3.8309920386,4.2185,0.28,4.2277821905,0.3085,0,0.3085,3.91,0.28,3.9200127551
2019-07-27 19:00:00,4.15,0.29,4.1601201906,0.37,0,0.37,3.7800000000000002,0.29,3.7911080175,4.24,0.27,4.2485880007,0.37,0,0.37,3.87,0.27,3.8794071712
2019-07-27 19:30:00,4.0775,0.26,4.0857809841,0.2675,0,0.2675,3.81,0.26,3.8188610868,4.1775,0.26,4.1855831434,0.2675,0,0.2675,3.91,0.26,3.9186349664
2019-07-27 20:00:00,4.0505,0.26,4.0588360708,0.24050000000000002,0,0.24050000000000002,3.81,0.26,3.8188610868,4.1505,0.26,4.1586356236,0.24050000000000002,0,0.24050000000000002,3.91,0.26,3.9186349664
2019-07-27 20:30:00,3.935,0.26,3.9435802261,0.185,0,0.185,3.75,0.26,3.7590025273,4.035,0.26,4.0433680268,0.185,0,0.185,3.85,0.26,3.8587692338
2019-07-27 21:00:00,3.791,0.25,3.799234265,0.14100000000000001,0,0.14100000000000001,3.65,0.25,3.658551626,3.891,0.23,3.8977918108000003,0.14100000000000001,0,0.14100000000000001,3.75,0.23,3.7570467125
2019-07-27 21:30:00,3.747,0.25,3.7553307444,0.127,0,0.127,3.62,0.25,3.6286223281,3.8369999999999997,0.24,3.8444985368999998,0.127,0,0.127,3.71,0.24,3.7177546987
2019-07-27 22:00:00,3.707,0.25,3.7154204338,0.127,0,0.127,3.58,0.25,3.5887184342,3.807,0.17,3.8107937493,0.127,0,0.127,3.68,0.17,3.6839245378000003
2019-07-27 22:30:00,3.5615,0.24,3.5695773209,0.1715,0,0.1715,3.39,0.24,3.3984849566,3.6515,0.24,3.6593786699,0.1715,0,0.1715,3.48,0.24,3.4882660449
2019-07-27 23:00:00,3.323,0.13,3.3255419107,0.203,0,0.203,3.12,0.13,3.1227071589,3.403,0.14,3.4058785944,0.203,0,0.203,3.2,0.14,3.2030610359000002
2019-07-27 23:30:00,3.1525,0.26,3.1632034791,0.1625,0,0.1625,2.99,0.26,3.001283059,3.2325,0.06,3.2330567966,0.1625,0,0.1625,3.07,0.06,3.0705862632
2019-07-28 00:00:00,2.9125,-0.25,2.9232099223,0.1325,0,0.1325,2.7800000000000002,-0.25,2.791218372,2.9825,-0.26,2.9938113251000003,0.1325,0,0.1325,2.85,-0.26,2.8618350756
2019-07-28 00:30:00,2.8485,-0.25,2.8594496411,0.1285,0,0.1285,2.7199999999999998,-0.25,2.7314648085,2.9185,-0.23,2.9275488467,0.1285,0,0.1285,2.79,-0.23,2.7994642345000003
2019-07-28 01:00:00,2.7425,-0.25,2.753871139,0.12250000000000001,0,0.12250000000000001,2.62,-0.25,2.631900454,2.8125,-0.26,2.824492211,0.12250000000000001,0,0.12250000000000001,2.69,-0.26,2.7025358462
2019-07-28 01:30:00,2.7775,-0.26,2.7896426743,0.11750000000000001,0,0.11750000000000001,2.66,-0.26,2.6726765611000003,2.8475,-0.28,2.8612333442,0.11750000000000001,0,0.11750000000000001,2.73,-0.28,2.7443214097
2019-07-28 02:00:00,2.7,-0.26,2.7124896313,0.12,0,0.12,2.58,-0.26,2.5930676813,2.77,-0.29,2.7851391348,0.12,0,0.12,2.65,-0.29,2.6658206991
2019-07-28 02:30:00,2.5905,-0.26,2.6035149798,0.1105,0,0.1105,2.48,-0.26,2.493591787,2.6605,-0.29,2.6762586291,0.1105,0,0.1105,2.55,-0.29,2.5664372192
2019-07-28 03:00:00,2.468,-0.27,2.4827251157,0.128,0,0.128,2.34,-0.27,2.3555254191,2.528,-0.29,2.5445793366,0.128,0,0.128,2.4,-0.29,2.4174573419
2019-07-28 03:30:00,2.4065,-0.27,2.4215991101,0.1365,0,0.1365,2.27,-0.27,2.2860008749,2.4665,-0.31,2.4859047146,0.1365,0,0.1365,2.33,-0.31,2.3505318547
2019-07-28 04:00:00,2.3755,-0.27,2.3907948992,0.1655,0,0.1655,2.21,-0.27,2.2264321234,2.4355,-0.31,2.4551497409,0.1655,0,0.1655,2.27,-0.31,2.2910696192
2019-07-28 04:30:00,2.3970000000000002,-0.27,2.4121585769,0.167,0,0.167,2.23,-0.27,2.2462858233,2.457,-0.29,2.4740551732,0.167,0,0.167,2.29,-0.29,2.3082894099
2019-07-28 05:00:00,2.399,-0.27,2.4141460188,0.199,0,0.199,2.2,-0.27,2.2165062599,2.459,-0.29,2.4760413971,0.199,0,0.199,2.26,-0.29,2.278530228
2019-07-28 05:30:00,2.4415,-0.27,2.4563839785,0.1615,0,0.1615,2.2800000000000002,-0.27,2.2959311836,2.5115,-0.29,2.5281875425,0.1615,0,0.1615,2.35,-0.29,2.3678260071
2019-07-28 06:00:00,2.3755,-0.27,2.3907948992,0.1255,0,0.1255,2.25,-0.27,2.2661420962,2.4355,-0.29,2.4527046806,0.1255,0,0.1255,2.31,-0.29,2.3281322986
2019-07-28 06:30:00,2.488,-0.27,2.5026074403000003,0.128,0,0.128,2.36,-0.27,2.375394704,2.548,-0.29,2.5644500385,0.128,0,0.128,2.42,-0.29,2.4373140955
2019-07-28 07:00:00,2.627,-0.26,2.6398350326999998,0.067,0,0.067,2.56,-0.26,2.5731692521,2.697,-0.28,2.7114957127,0.067,0,0.067,2.63,-0.28,2.6448629454
2019-07-28 07:30:00,2.7935,-0.24,2.803790693,0.0635,0,0.0635,2.73,-0.24,2.740529146,2.8635,-0.28,2.8771569735,0.0635,0,0.0635,2.8,-0.28,2.8139651739
2019-07-28 08:00:00,3.0285,-0.2,3.0350967448,0.0385,0,0.0385,2.99,-0.2,2.9966814979,3.1085,-0.21,3.1155853784,0.0385,0,0.0385,3.07,-0.21,3.0771740282
2019-07-28 08:30:00,3.346,0.23,3.3538956454,0.046,0,0.046,3.3,0.23,3.3080054413,3.436,0.22,3.4430358697,0.046,0,0.046,3.39,0.22,3.3971311426
2019-07-28 09:00:00,3.6035,0.24,3.6114833863999998,0.0835,0,0.0835,3.52,0.24,3.5281723314,3.7035,0.22,3.710028605,0.0835,0,0.0835,3.62,0.22,3.6266789215
2019-07-28 09:30:00,3.6695,0.24,3.6773401053,0.0695,0,0.0695,3.6,0.24,3.6079911308,3.7595,0.25,3.7678031066,0.0695,0,0.0695,3.69,0.25,3.6984591386
2019-07-28 10:00:00,3.7695,0.30000000000000004,3.7814190789,0.08950000000000001,0,0.08950000000000001,3.68,0.30000000000000004,3.6922080115,3.8695,0.29,3.8803518204,0.08950000000000001,0,0.08950000000000001,3.7800000000000002,0.29,3.7911080175
2019-07-28 10:30:00,3.8345000000000002,0.35000000000000003,3.850440267,0.0945,0,0.0945,3.74,0.35000000000000003,3.7563413050000003,3.9245,0.34,3.9392004582,0.0945,0,0.0945,3.83,0.34,3.845061768
2019-07-28 11:00:00,3.7995,0.35000000000000003,3.8155864883,0.1095,0,0.1095,3.69,0.35000000000000003,3.7065617491,3.8995,0.34,3.9142943489,0.1095,0,0.1095,3.79,0.34,3.8052200988
2019-07-28 11:30:00,3.7895000000000003,0.35000000000000003,3.8056287588,0.0995,0,0.0995,3.69,0.35000000000000003,3.7065617491,3.8895,0.33,3.9034741257,0.0995,0,0.0995,3.79,0.33,3.8043396273
2019-07-28 12:00:00,3.6865,0.35000000000000003,3.7030774026,0.0965,0,0.0965,3.59,0.35000000000000003,3.6070209315,3.7765,0.33,3.7908906935,0.0965,0,0.0965,3.68,0.33,3.6947665691
