Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-28 12:30:00,3.6845,0.35000000000000003,3.7010863607999998,0.1245,0,0.1245,3.56,0.35000000000000003,3.5771636809,3.7745,0.33,3.7888982897,0.1245,0,0.1245,3.65,0.33,3.6648874471
2019-07-28 13:00:00,3.5725,0.35000000000000003,3.5896039127,0.1525,0,0.1525,3.42,0.35000000000000003,3.4378627081,3.6625,0.33,3.6773368421,0.1525,0,0.1525,3.51,0.33,3.5254786909
2019-07-28 13:30:00,3.4305,0.33,3.4463357715000003,0.1705,0,0.1705,3.26,0.33,3.2766598847,3.5205,0.32,3.5350134724,0.1705,0,0.1705,3.35,0.32,3.3652488764
2019-07-28 14:00:00,3.3295,0.32,3.3448423356,0.1695,0,0.1695,3.16,0.32,3.176161205,3.4095,0.31,3.423563969,0.1695,0,0.1695,3.24,0.31,3.2547964606
2019-07-28 14:30:00,3.294,0.31,3.3085549716,0.134,0,0.134,3.16,0.31,3.1751692868,3.374,0.29,3.3864400187,0.134,0,0.134,3.24,0.29,3.252952505
2019-07-28 15:00:00,3.302,0.31,3.3165198627,0.10200000000000001,0,0.10200000000000001,3.2,0.31,3.2149805598,3.382,0.29,3.3944107,0.10200000000000001,0,0.10200000000000001,3.2800000000000002,0.29,3.2927951652
2019-07-28 15:30:00,3.4745,0.29,3.4865814561,0.10450000000000001,0,0.10450000000000001,3.37,0.29,3.3824547299,3.5545,0.28,3.5655112186,0.10450000000000001,0,0.10450000000000001,3.45,0.28,3.4613436697
2019-07-28 16:00:00,3.574,0.28,3.5849513246,0.094,0,0.094,3.48,0.28,3.4912461958,3.664,0.27,3.6739346755,0.094,0,0.094,3.5700000000000003,0.27,3.5801955253999997
2019-07-28 16:30:00,3.851,0.23,3.8578622319,0.051000000000000004,0,0.051000000000000004,3.8,0.23,3.8069541631,3.951,0.24,3.9582825821,0.051000000000000004,0,0.051000000000000004,3.9,0.24,3.9073776372
2019-07-28 17:00:00,4.0155,0.27,4.0245670885,0.025500000000000002,0,0.025500000000000002,3.99,0.27,3.9991249043,4.1255,0.26,4.1336848271,0.025500000000000002,0,0.025500000000000002,4.1,0.26,4.108235631
2019-07-28 17:30:00,4.1555,0.23,4.1618601911,0.025500000000000002,0,0.025500000000000002,4.13,0.23,4.1363994004,4.2555,0.25,4.2628371128,0.025500000000000002,0,0.025500000000000002,4.23,0.25,4.2373812668
2019-07-28 18:00:00,4.047,0.23,4.0535304365,0.007,0,0.007,4.04,0.23,4.0465417334,4.157,0.23,4.1633578996,0.007,0,0.007,4.15,0.23,4.1563686073
2019-07-28 18:30:00,4.1155,0.23,4.1219219122,0.0055000000000000005,0,0.0055000000000000005,4.11,0.23,4.1164304926,4.2155,0.25,4.2229066116,0.0055000000000000005,0,0.0055000000000000005,4.21,0.25,4.2174162707
2019-07-28 19:00:00,4.24,0.23,4.2462336252,0.0,0,0.0,4.24,0.23,4.2462336252,4.35,0.23,4.356076216,0.0,0,0.0,4.35,0.23,4.356076216
2019-07-28 19:30:00,4.2105,0.23,4.216777235,0.0005,0,0.0005,4.21,0.23,4.2162779795,4.3105,0.26,4.3183341985,0.0005,0,0.0005,4.31,0.26,4.3178351057
2019-07-28 20:00:00,4.0835,0.15,4.0862540609,0.0035,0,0.0035,4.08,0.15,4.0827564218,4.1835,0.23,4.189817687,0.0035,0,0.0035,4.18,0.23,4.1863229689
2019-07-28 20:30:00,4.0,0.24,4.0071935316,0.0,0,0.0,4.0,0.24,4.0071935316,4.1,0.23,4.1064461521,0.0,0,0.0,4.1,0.23,4.1064461521
2019-07-28 21:00:00,3.89,0.24,3.8973965669,0.0,0,0.0,3.89,0.24,3.8973965669,3.99,0.23,3.996623575,0.0,0,0.0,3.99,0.23,3.996623575
2019-07-28 21:30:00,3.83,0.25,3.8381505963,0.0,0,0.0,3.83,0.25,3.8381505963,3.93,0.24,3.9373214245,0.0,0,0.0,3.93,0.24,3.9373214245
2019-07-28 22:00:00,3.7405,-0.07,3.7411549353,0.0005,0,0.0005,3.74,-0.07,3.7406550229,3.8305,-0.13,3.8327053435,0.0005,0,0.0005,3.83,-0.13,3.8322056312
2019-07-28 22:30:00,3.635,-0.23,3.6422692103000003,0.015,0,0.015,3.62,-0.23,3.6272992708,3.735,-0.23,3.7420749592,0.015,0,0.015,3.7199999999999998,-0.23,3.727103433
2019-07-28 23:00:00,3.2925,-0.26,3.3027498013,0.0025,0,0.0025,3.29,-0.26,3.3002575657,3.3825,-0.28,3.394069276,0.0025,0,0.0025,3.38,-0.28,3.3915778039
2019-07-28 23:30:00,3.08,-0.26,3.0909545451,0.0,0,0.0,3.08,-0.26,3.0909545451,3.16,-0.28,3.1723808094,0.0,0,0.0,3.16,-0.28,3.1723808094
2019-07-29 00:00:00,2.83,-0.26,2.8419183662,0.0,0,0.0,2.83,-0.26,2.8419183662,2.9,-0.22,2.9083328558,0.0,0,0.0,2.9,-0.22,2.9083328558
2019-07-29 00:30:00,2.79,-0.26,2.8020885068,0.0,0,0.0,2.79,-0.26,2.8020885068,2.86,-0.28,2.8736736071,0.0,0,0.0,2.86,-0.28,2.8736736071
2019-07-29 01:00:00,2.64,-0.28,2.6548069610000002,0.0,0,0.0,2.64,-0.28,2.6548069610000002,2.71,-0.30000000000000004,2.7265546024000002,0.0,0,0.0,2.71,-0.30000000000000004,2.7265546024000002
2019-07-29 01:30:00,2.7199999999999998,-0.28,2.7343737857,0.0,0,0.0,2.7199999999999998,-0.28,2.7343737857,2.79,-0.30000000000000004,2.8060826788,0.0,0,0.0,2.79,-0.30000000000000004,2.8060826788
2019-07-29 02:00:00,2.67,-0.28,2.6846415031,0.0,0,0.0,2.67,-0.28,2.6846415031,2.74,-0.29,2.755303976,0.0,0,0.0,2.74,-0.29,2.755303976
2019-07-29 02:30:00,2.5700000000000003,-0.28,2.585207922,0.0,0,0.0,2.5700000000000003,-0.28,2.585207922,2.63,-0.31,2.6482069406,0.0,0,0.0,2.63,-0.31,2.6482069406
2019-07-29 03:00:00,2.44,-0.29,2.4571731726,0.0,0,0.0,2.44,-0.29,2.4571731726,2.51,-0.32,2.5303161858000003,0.0,0,0.0,2.51,-0.32,2.5303161858000003
2019-07-29 03:30:00,2.43,-0.29,2.4472433471,0.0,0,0.0,2.43,-0.29,2.4472433471,2.49,-0.32,2.5104780421,0.0,0,0.0,2.49,-0.32,2.5104780421
2019-07-29 04:00:00,2.42,-0.29,2.4373140955,0.0,0,0.0,2.42,-0.29,2.4373140955,2.48,-0.32,2.5005599373000003,0.0,0,0.0,2.48,-0.32,2.5005599373000003
2019-07-29 04:30:00,2.45,-0.29,2.4671035649,0.0,0,0.0,2.45,-0.29,2.4671035649,2.51,-0.32,2.5303161858000003,0.0,0,0.0,2.51,-0.32,2.5303161858000003
2019-07-29 05:00:00,2.52,-0.25,2.532370431,0.0,0,0.0,2.52,-0.25,2.532370431,2.58,-0.27,2.5940894356,0.0,0,0.0,2.58,-0.27,2.5940894356
2019-07-29 05:30:00,2.69,-0.12,2.6926752496,0.0,0,0.0,2.69,-0.12,2.6926752496,2.76,-0.14,2.7635484436,0.0,0,0.0,2.76,-0.14,2.7635484436
2019-07-29 06:00:00,2.8,0.19,2.8064390248,0.01,0,0.01,2.79,0.19,2.7964620505,2.88,0.2,2.8869360921,0.01,0,0.01,2.87,0.2,2.8769602013
2019-07-29 06:30:00,3.1265,0.21,3.1335446782,0.0565,0,0.0565,3.07,0.21,3.0771740282,3.2065,0.2,3.2127312757,0.0565,0,0.0565,3.15,0.2,3.1563428204
2019-07-29 07:00:00,3.4735,0.25,3.4824850682,0.1535,0,0.1535,3.32,0.25,3.3293993452,3.5535,0.24,3.5615954641,0.1535,0,0.1535,3.4,0.24,3.4084600628
2019-07-29 07:30:00,4.1275,0.34,4.1414799589,0.1675,0,0.1675,3.96,0.34,3.974569159,4.2375,0.34,4.2511182352,0.1675,0,0.1675,4.07,0.34,4.0841767836
2019-07-29 08:00:00,4.431,0.41000000000000003,4.4499282017,0.221,0,0.221,4.21,0.41000000000000003,4.2299172569,4.541,0.4,4.5585832229,0.221,0,0.221,4.32,0.4,4.3384789961
2019-07-29 08:30:00,4.7505,0.5700000000000001,4.7845741974,0.2705,0,0.2705,4.48,0.5700000000000001,4.5161155875,4.8605,0.56,4.8926537022000005,0.2705,0,0.2705,4.59,0.56,4.6240350345
2019-07-29 09:00:00,5.0155,0.63,5.0549124869,0.28550000000000003,0,0.28550000000000003,4.73,0.63,4.7717711596,5.1455,0.63,5.1839242134,0.28550000000000003,0,0.28550000000000003,4.86,0.63,4.9006632204
2019-07-29 09:30:00,5.068,0.68,5.1134160793,0.28800000000000003,0,0.28800000000000003,4.78,0.68,4.8281259304,5.188,0.68,5.2323746043,0.28800000000000003,0,0.28800000000000003,4.9,0.68,4.9469586616
2019-07-29 10:00:00,5.047,0.68,5.0926033617,0.427,0,0.427,4.62,0.68,4.6697751552,5.167,0.68,5.2115534152,0.427,0,0.427,4.74,0.68,4.7885279575
2019-07-29 10:30:00,5.014,0.72,5.0654314722,0.554,0,0.554,4.46,0.72,4.5177427992,5.134,0.72,5.1842411209,0.554,0,0.554,4.58,0.72,4.6362484834
2019-07-29 11:00:00,5.1235,0.75,5.1781031517,0.5335,0,0.5335,4.59,0.75,4.6508708862,5.2435,0.75,5.296866267,0.5335,0,0.5335,4.71,0.75,4.7693395769
2019-07-29 11:30:00,5.1505,0.73,5.2019756103,0.5605,0,0.5605,4.59,0.73,4.6476875971,5.2705,0.73,5.3208148107,0.5605,0,0.5605,4.71,0.73,4.7662354117
2019-07-29 12:00:00,5.3075,0.67,5.3496220661,0.5075000000000001,0,0.5075000000000001,4.8,0.67,4.8465348446,5.4275,0.67,5.4686978569,0.5075000000000001,0,0.5075000000000001,4.92,0.67,4.9654103557
2019-07-29 12:30:00,5.3625,0.68,5.4054422807,0.6125,0,0.6125,4.75,0.68,4.7984268255,5.4825,0.68,5.5245095936,0.6125,0,0.6125,4.87,0.68,4.9172451637000005
2019-07-29 13:00:00,5.3775,0.72,5.4254867293,0.7175,0,0.7175,4.66,0.72,4.7152942644,5.4975,0.72,5.5444482367,0.7175,0,0.7175,4.78,0.72,4.8339218033
2019-07-29 13:30:00,5.3505,0.68,5.3935378232,0.7005,0,0.7005,4.65,0.68,4.6994574155,5.4705,0.67,5.5113764388,0.7005,0,0.7005,4.77,0.67,4.8168246802
2019-07-29 14:00:00,5.342,0.72,5.3903027744,0.532,0,0.532,4.8100000000000005,0.72,4.8635892096,5.472,0.72,5.5191651542999995,0.532,0,0.532,4.94,0.72,4.9921939065
2019-07-29 14:30:00,5.194,0.78,5.2522410455,0.724,0,0.724,4.47,0.78,4.5375433882,5.314,0.77,5.3694968107,0.724,0,0.724,4.59,0.77,4.6541379438
2019-07-29 15:00:00,4.901,0.73,4.9550682135,0.651,0,0.651,4.25,0.73,4.3122383979,5.011,0.72,5.0624619505,0.651,0,0.651,4.36,0.72,4.4190496716
2019-07-29 15:30:00,4.771,0.65,4.8150743504,0.761,0,0.761,4.01,0.65,4.0623392276,4.881,0.65,4.9240898651,0.761,0,0.761,4.12,0.65,4.1709591223
2019-07-29 16:00:00,4.802,0.62,4.8418595601,0.862,0,0.862,3.94,0.62,3.9884834210999998,4.912,0.61,4.9497317099,0.862,0,0.862,4.05,0.61,4.0956806516
2019-07-29 16:30:00,4.851,0.6000000000000001,4.8879649139,0.861,0,0.861,3.99,0.6000000000000001,4.0348605924,4.9510000000000005,0.59,4.9860305855,0.861,0,0.861,4.09,0.59,4.1323359012
2019-07-29 17:00:00,5.241,0.55,5.2697799764,0.771,0,0.771,4.47,0.55,4.5037095821,5.361,0.56,5.3901689213,0.771,0,0.771,4.59,0.56,4.6240350345
2019-07-29 17:30:00,5.3345,0.55,5.3627782212,0.7045,0,0.7045,4.63,0.55,4.6625529488,5.4545,0.56,5.4831715503,0.7045,0,0.7045,4.75,0.56,4.7828966119
2019-07-29 18:00:00,5.3505,0.52,5.3757092788,0.5305,0,0.5305,4.82,0.52,4.8479686468,5.4805,0.51,5.5041784355,0.5305,0,0.5305,4.95,0.51,4.9762033720000005
2019-07-29 18:30:00,5.3629999999999995,0.46,5.3826916129,0.453,0,0.453,4.91,0.46,4.9315007858,5.493,0.45,5.5114017273,0.453,0,0.453,5.04,0.45,5.0600494069
2019-07-29 19:00:00,5.268,0.46,5.2880453856,0.578,0,0.578,4.69,0.46,4.7125046419,5.398,0.45,5.4167244715,0.578,0,0.578,4.82,0.45,4.8409606485
2019-07-29 19:30:00,5.1555,0.43,5.1734012265,0.4955,0,0.4955,4.66,0.43,4.6797970041,5.2755,0.43,5.2929953949,0.4955,0,0.4955,4.78,0.43,4.7993020326
2019-07-29 20:00:00,5.008,0.38,5.0223962408,0.448,0,0.448,4.5600000000000005,0.38,4.5758059399,5.128,0.37,5.1413309561,0.448,0,0.448,4.68,0.37,4.6946032846
2019-07-29 20:30:00,4.9085,0.39,4.9239691561,0.7385,0,0.7385,4.17,0.39,4.1881977031,5.0185,0.39,5.0336311198,0.7385,0,0.7385,4.28,0.39,4.29773196
2019-07-29 21:00:00,4.796,0.39,4.8118308366,0.746,0,0.746,4.05,0.39,4.068734447,4.896,0.39,4.9115085259,0.746,0,0.746,4.15,0.39,4.168285019
2019-07-29 21:30:00,4.7395,0.43,4.7589663006,0.9095000000000001,0,0.9095000000000001,3.83,0.43,3.8540627914,4.8395,0.42,4.8576908352,0.9095000000000001,0,0.9095000000000001,3.93,0.42,3.9523790304
2019-07-29 22:00:00,4.566,0.42,4.5852760004,0.866,0,0.866,3.7,0.42,3.7237615391,4.666,0.41000000000000003,4.6839786507,0.866,0,0.866,3.8,0.41000000000000003,3.8220544214
2019-07-29 22:30:00,4.2395,0.42,4.2602535429,0.9395,0,0.9395,3.3,0.42,3.3266199062,4.3295,0.41000000000000003,4.3488699969,0.9395,0,0.9395,3.39,0.41000000000000003,3.414703501
2019-07-29 23:00:00,3.86,0.33,3.8740805361,0.87,0,0.87,2.99,0.33,3.0081555811,3.94,0.32,3.9529735643,0.87,0,0.87,3.07,0.32,3.0866324692
2019-07-29 23:30:00,3.5705,0.33,3.5857175363,0.8805000000000001,0,0.8805000000000001,2.69,0.33,2.7101660466,3.6405000000000003,0.32,3.6545369406,0.8805000000000001,0,0.8805000000000001,2.76,0.32,2.7784887979
2019-07-30 00:00:00,3.1815,0.29,3.1946896954,0.7115,0,0.7115,2.47,0.29,2.4869660231,3.2415,0.26,3.2519105538,0.7115,0,0.7115,2.5300000000000002,0.26,2.5433245959
2019-07-30 00:30:00,3.123,0.24,3.1322083264,0.603,0,0.603,2.52,0.24,2.5314027732,3.183,0.23,3.1912989518,0.603,0,0.603,2.58,0.23,2.5902316498999998
2019-07-30 01:00:00,2.9715,0.24,2.9811763198000003,0.36150000000000004,0,0.36150000000000004,2.61,0.24,2.6210112552,3.0415,0.23,3.0501839699,0.36150000000000004,0,0.36150000000000004,2.68,0.23,2.689851297
2019-07-30 01:30:00,3.016,0.24,3.0255340025,0.34600000000000003,0,0.34600000000000003,2.67,0.24,2.6807648162,3.086,0.22,3.0938319282,0.34600000000000003,0,0.34600000000000003,2.74,0.22,2.7488179278000002
2019-07-30 02:00:00,2.909,0.23,2.918078306,0.179,0,0.179,2.73,0.23,2.7396715132000002,2.989,0.22,2.9970854175,0.179,0,0.179,2.81,0.22,2.8185989427
2019-07-30 02:30:00,2.781,0.13,2.7840368173,0.151,0,0.151,2.63,0.13,2.6332109676,2.851,0.13,2.8539623333,0.151,0,0.151,2.7,0.13,2.7031278179
2019-07-30 03:00:00,2.7395,0.23,2.7491380922,0.2595,0,0.2595,2.48,0.23,2.4906424874,2.7995,0.22,2.8081310956000003,0.2595,0,0.2595,2.54,0.22,2.5495097568
2019-07-30 03:30:00,2.678,0.22,2.6870213992,0.23800000000000002,0,0.23800000000000002,2.44,0.22,2.4498979571,2.738,0.2,2.745294884,0.23800000000000002,0,0.23800000000000002,2.5,0.2,2.5079872408
2019-07-30 04:00:00,2.652,0.23,2.6619549207,0.112,0,0.112,2.54,0.23,2.5503921267000003,2.7119999999999997,0.2,2.7193646317,0.112,0,0.112,2.6,0.2,2.6076809621
2019-07-30 04:30:00,2.7119999999999997,0.21,2.7201183798,0.17200000000000001,0,0.17200000000000001,2.54,0.21,2.5486663179,2.7720000000000002,0.23,2.7815254807,0.17200000000000001,0,0.17200000000000001,2.6,0.23,2.6101532522
2019-07-30 05:00:00,2.8505000000000003,0.25,2.8614419879,0.3405,0,0.3405,2.51,0.25,2.5224194734000003,2.9205,0.24,2.9303447323,0.3405,0,0.3405,2.58,0.24,2.5911387458
2019-07-30 05:30:00,2.9685,0.24,2.9781860671000002,0.5585,0,0.5585,2.41,0.24,2.4219207254,3.0285,0.23,3.0372211395,0.5585,0,0.5585,2.47,0.23,2.4806853892
2019-07-30 06:00:00,3.0605,0.28,3.0732816744,0.5805,0,0.5805,2.48,0.28,2.4957563984,3.1205,0.26,3.1313128636,0.5805,0,0.5805,2.54,0.26,2.5532724101
2019-07-30 06:30:00,3.344,0.28,3.355702013,0.524,0,0.524,2.8200000000000003,0.28,2.8338666165,3.414,0.26,3.4238860962,0.524,0,0.524,2.89,0.26,2.9016719318
2019-07-30 07:00:00,3.7695,0.34,3.7848025378,0.5295,0,0.5295,3.24,0.34,3.2577906624,3.8595,0.33,3.8735823536,0.5295,0,0.5295,3.33,0.33,3.3463114021
2019-07-30 07:30:00,4.302,0.43,4.323436596,0.41200000000000003,0,0.41200000000000003,3.89,0.43,3.9136939073,4.402,0.42,4.4219909543,0.41200000000000003,0,0.41200000000000003,3.99,0.42,4.0120443667
2019-07-30 08:00:00,4.6129999999999995,0.52,4.6422159579,0.463,0,0.463,4.15,0.52,4.1824514343,4.723,0.52,4.7515396452,0.463,0,0.463,4.26,0.52,4.2916197408
2019-07-30 08:30:00,5.0355,0.7000000000000001,5.0839217392,0.6355000000000001,0,0.6355000000000001,4.4,0.7000000000000001,4.455333882,5.1555,0.6900000000000001,5.2014690473,0.6355000000000001,0,0.6355000000000001,4.52,0.6900000000000001,4.5723626278000005
2019-07-30 09:00:00,5.321,0.8,5.380803007,0.861,0,0.861,4.46,0.8,4.5311808615,5.431,0.8,5.4896048127,0.861,0,0.861,4.57,0.8,4.6394935068
2019-07-30 09:30:00,5.4425,0.8,5.5009822986,0.9225000000000001,0,0.9225000000000001,4.52,0.8,4.5902505378,5.5625,0.8,5.6197336458,0.9225000000000001,0,0.9225000000000001,4.64,0.8,4.7084604703
2019-07-30 10:00:00,5.4935,0.8,5.5514450596,0.9435,0,0.9435,4.55,0.8,4.6197943677,5.6035,0.8,5.6603190944,0.9435,0,0.9435,4.66,0.8,4.7281708937
2019-07-30 10:30:00,5.35,0.8300000000000001,5.4140003694,0.9500000000000001,0,0.9500000000000001,4.4,0.8300000000000001,4.4775998035,5.46,0.8300000000000001,5.5227257763,0.9500000000000001,0,0.9500000000000001,4.51,0.8300000000000001,4.5857387627
2019-07-30 11:00:00,5.42,0.86,5.4878046612,0.87,0,0.87,4.55,0.86,4.630561521,5.54,0.86,5.6063535386000005,0.87,0,0.87,4.67,0.86,4.7485260871
2019-07-30 11:30:00,5.381,0.81,5.4416230116,0.8310000000000001,0,0.8310000000000001,4.55,0.81,4.621536541,5.501,0.81,5.5603148292,0.8310000000000001,0,0.8310000000000001,4.67,0.81,4.7397257305
2019-07-30 12:00:00,5.498,0.8300000000000001,5.5602971144,0.8280000000000001,0,0.8280000000000001,4.67,0.8300000000000001,4.7431845842,5.618,0.8300000000000001,5.6789808945,0.8280000000000001,0,0.8280000000000001,4.79,0.8300000000000001,4.8613784053
2019-07-30 12:30:00,5.582,0.85,5.6463460751,0.872,0,0.872,4.71,0.85,4.7860839942,5.712,0.85,5.774897748,0.872,0,0.872,4.84,0.85,4.9140716315
2019-07-30 13:00:00,5.3035,0.76,5.3576778785,0.7935,0,0.7935,4.51,0.76,4.5735872136,5.4235,0.76,5.4764908701,0.7935,0,0.7935,4.63,0.76,4.6919612104
2019-07-30 13:30:00,5.0295,0.76,5.0865971189,0.8295,0,0.8295,4.2,0.76,4.2682080549,5.1395,0.76,5.1953883637,0.8295,0,0.8295,4.31,0.76,4.3764940306
2019-07-30 14:00:00,5.0,0.76,5.0574301775,0.78,0,0.78,4.22,0.76,4.287889924,5.11,0.76,5.1662075065,0.78,0,0.78,4.33,0.76,4.3961915336
2019-07-30 14:30:00,5.016,0.76,5.0732490576,0.726,0,0.726,4.29,0.76,4.3567992839,5.136,0.76,5.1919260395,0.726,0,0.726,4.41,0.76,4.4750083799
2019-07-30 15:00:00,5.002,0.76,5.0594074752000004,0.8320000000000001,0,0.8320000000000001,4.17,0.76,4.2386908356,5.102,0.76,5.1582946794,0.8320000000000001,0,0.8320000000000001,4.27,0.76,4.3371073309
2019-07-30 15:30:00,4.8245000000000005,0.72,4.8779299144,0.9145000000000001,0,0.9145000000000001,3.91,0.72,3.975738925,4.9445,0.77,5.004096347,0.9145000000000001,0,0.9145000000000001,4.03,0.77,4.1029014124
2019-07-30 16:00:00,4.835,0.63,4.8758717169,0.895,0,0.895,3.94,0.63,3.9900501250000002,4.9350000000000005,0.62,4.9737938236,0.895,0,0.895,4.04,0.62,4.0872973956
2019-07-30 16:30:00,4.9765,0.5700000000000001,5.0090370582,0.8065,0,0.8065,4.17,0.5700000000000001,4.2087765443,5.0865,0.56,5.1172338475,0.8065,0,0.8065,4.28,0.56,4.3164800474
2019-07-30 17:00:00,5.109,0.51,5.1343919796,0.679,0,0.679,4.43,0.51,4.4592600283,5.229,0.5,5.2528507498,0.679,0,0.679,4.55,0.5,4.5773900861
2019-07-30 17:30:00,5.2365,0.46,5.2566655068,0.8765000000000001,0,0.8765000000000001,4.36,0.46,4.3841989006,5.3565000000000005,0.5,5.3797855208,0.8765000000000001,0,0.8765000000000001,4.48,0.5,4.5078154354
2019-07-30 18:00:00,5.381,0.46,5.4006259822,0.871,0,0.871,4.51,0.46,4.5333982838,5.501,0.46,5.5201993623,0.871,0,0.871,4.63,0.46,4.652794859
2019-07-30 18:30:00,5.153,0.44,5.1717510574,0.863,0,0.863,4.29,0.44,4.3125050725000005,5.263,0.44,5.2813605255,0.863,0,0.863,4.4,0.44,4.4219452733
2019-07-30 19:00:00,5.016,0.42,5.0335530195,0.836,0,0.836,4.18,0.42,4.2010474884,5.126,0.41000000000000003,5.1423706595,0.836,0,0.836,4.29,0.41000000000000003,4.3095475401
2019-07-30 19:30:00,4.92,0.42,4.9378942881,0.64,0,0.64,4.28,0.42,4.3005581033,5.03,0.41000000000000003,5.0466820784,0.64,0,0.64,4.39,0.41000000000000003,4.4091042174
2019-07-30 20:00:00,4.737,0.37,4.7514281011,0.47700000000000004,0,0.47700000000000004,4.26,0.37,4.2760378857,4.857,0.35000000000000003,4.8695943363000005,0.47700000000000004,0,0.47700000000000004,4.38,0.35000000000000003,4.3939617659
2019-07-30 20:30:00,4.6485,0.37,4.6632019311,0.5285000000000001,0,0.5285000000000001,4.12,0.37,4.1365807136,4.7485,0.35000000000000003,4.7613813384,0.5285000000000001,0,0.5285000000000001,4.22,0.35000000000000003,4.2344893435
2019-07-30 21:00:00,4.5925,0.35000000000000003,4.6058176527,0.5825,0,0.5825,4.01,0.35000000000000003,4.0252453341,4.7025,0.34,4.7147753128000005,0.5825,0,0.5825,4.12,0.34,4.1340053217
2019-07-30 21:30:00,4.602,0.32,4.6131121816,0.522,0,0.522,4.08,0.32,4.09252978,4.712,0.31,4.722186358,0.522,0,0.522,4.19,0.31,4.2014521299
2019-07-30 22:00:00,4.3865,0.24,4.3930606927,0.40650000000000003,0,0.40650000000000003,3.98,0.24,3.9872296147,4.5065,0.36,4.5208563625,0.40650000000000003,0,0.40650000000000003,4.1,0.36,4.1157745322
2019-07-30 22:30:00,4.1065,0.27,4.1153665997,0.4465,0,0.4465,3.66,0.27,3.6699455037,4.2065,0.26,4.2145275239,0.4465,0,0.4465,3.76,0.26,3.7689786415
2019-07-30 23:00:00,3.68,0.24,3.6878177829,0.49,0,0.49,3.19,0.24,3.1990154735,3.77,0.24,3.7776315331,0.49,0,0.49,3.2800000000000002,0.24,3.2887687666
2019-07-30 23:30:00,3.333,0.21,3.3396091089,0.47300000000000003,0,0.47300000000000003,2.86,0.21,2.8676994264,3.4130000000000003,0.19,3.4182845113,0.47300000000000003,0,0.47300000000000003,2.94,0.19,2.9461330588
2019-07-31 00:00:00,3.05,0.21,3.0572209603,0.43,0,0.43,2.62,0.21,2.6284025567000002,3.12,0.21,3.1270593215,0.43,0,0.43,2.69,0.21,2.6981845749
2019-07-31 00:30:00,3.0025,0.21,3.0098349207,0.3825,0,0.3825,2.62,0.21,2.6284025567000002,3.0725,0.21,3.0796682045,0.3825,0,0.3825,2.69,0.21,2.6981845749
2019-07-31 01:00:00,2.829,-0.03,2.8291590623,0.389,0,0.389,2.44,-0.03,2.4401844193,2.8890000000000002,-0.04,2.8892768992,0.389,0,0.389,2.5,-0.04,2.5003199795
2019-07-31 01:30:00,2.9290000000000003,-0.15,2.9328383863000003,0.319,0,0.319,2.61,-0.15,2.6143067915,2.999,-0.17,3.0038144084,0.319,0,0.319,2.68,-0.17,2.6853863782
2019-07-31 02:00:00,2.851,-0.15,2.8549432569,0.241,0,0.241,2.61,-0.15,2.6143067915,2.9210000000000003,-0.17,2.9259427541000003,0.241,0,0.241,2.68,-0.17,2.6853863782
2019-07-31 02:30:00,2.722,-0.17,2.7273034301,0.262,0,0.262,2.46,-0.17,2.4658669875,2.792,-0.21,2.7998864263,0.262,0,0.262,2.5300000000000002,-0.21,2.538700455
2019-07-31 03:00:00,2.6075,-0.23,2.6176241613,0.2675,0,0.2675,2.34,-0.23,2.3512762492,2.6675,-0.25,2.6791894763,0.2675,0,0.2675,2.4,-0.25,2.4129857024
2019-07-31 03:30:00,2.589,-0.23,2.5991962218999998,0.249,0,0.249,2.34,-0.23,2.3512762492,2.649,-0.25,2.660770753,0.249,0,0.249,2.4,-0.25,2.4129857024
2019-07-31 04:00:00,2.5965,-0.23,2.6066668851,0.20650000000000002,0,0.20650000000000002,2.39,-0.23,2.4010414407000003,2.6665,-0.25,2.678193841,0.20650000000000002,0,0.20650000000000002,2.46,-0.25,2.472670621
2019-07-31 04:30:00,2.641,-0.17,2.6464657564,0.181,0,0.181,2.46,-0.17,2.4658669875,2.711,-0.21,2.7191213654,0.181,0,0.181,2.5300000000000002,-0.21,2.538700455
2019-07-31 05:00:00,2.685,0.17,2.6903763677,0.115,0,0.115,2.5700000000000003,0.17,2.5756164311000003,2.755,0.21,2.7629920376,0.115,0,0.115,2.64,0.21,2.6483391022
2019-07-31 05:30:00,2.8305,-0.01,2.8305176647,0.1305,0,0.1305,2.7,-0.01,2.7000185185000003,2.9005,0.19,2.9067164034,0.1305,0,0.1305,2.77,0.19,2.7765085989
2019-07-31 06:00:00,2.9555,0.23,2.9644359076,0.1155,0,0.1155,2.84,0.23,2.8492981592,3.0255,0.23,3.0342297622,0.1155,0,0.1155,2.91,0.23,2.919075196
2019-07-31 06:30:00,3.307,0.24,3.3156973625,0.167,0,0.167,3.14,0.24,3.1491586178,3.387,0.23,3.3948002887,0.167,0,0.167,3.22,0.23,3.228203835
2019-07-31 07:00:00,3.708,0.26,3.7171042493,0.178,0,0.178,3.5300000000000002,0.26,3.5395621198000002,3.808,0.25,3.816197584,0.178,0,0.178,3.63,0.25,3.6385986313
2019-07-31 07:30:00,4.351,0.34,4.3642640846,0.171,0,0.171,4.18,0.34,4.1938049549,4.461,0.35000000000000003,4.4747090408,0.171,0,0.171,4.29,0.35000000000000003,4.30425371
2019-07-31 08:00:00,4.6585,0.44,4.6792330835,0.0985,0,0.0985,4.5600000000000005,0.44,4.5811788876,4.7785,0.43,4.7978080672,0.0985,0,0.0985,4.68,0.43,4.6997127572
2019-07-31 08:30:00,5.017,0.53,5.044917145,0.027,0,0.027,4.99,0.53,5.0180673571,5.147,0.53,5.174215786,0.027,0,0.027,5.12,0.53,5.1473585459
2019-07-31 09:00:00,5.2525,0.62,5.2889655179,0.0025,0,0.0025,5.25,0.62,5.2864827627,5.3925,0.62,5.4280250782,0.0025,0,0.0025,5.39,0.62,5.4255414476
2019-07-31 09:30:00,5.3215,0.66,5.3622721164,0.0015,0,0.0015,5.32,0.66,5.3607835248,5.4615,0.66,5.5012346114,0.0015,0,0.0015,5.46,0.66,5.4997454487
2019-07-31 10:00:00,5.4225,0.68,5.4649708371,0.0025,0,0.0025,5.42,0.68,5.4624902746,5.5625,0.68,5.6039099074,0.0025,0,0.0025,5.5600000000000005,0.68,5.6014283893
2019-07-31 10:30:00,5.335,0.68,5.3781618607,0.005,0,0.005,5.33,0.68,5.3732020249,5.475,0.68,5.5170667025,0.005,0,0.005,5.47,0.68,5.5121048611
2019-07-31 11:00:00,5.364,0.7000000000000001,5.4094820454,0.014,0,0.014,5.35,0.7000000000000001,5.3956000593,5.504,0.6900000000000001,5.5470817553,0.014,0,0.014,5.49,0.6900000000000001,5.5331907612
2019-07-31 11:30:00,5.075,0.74,5.1286669808,0.085,0,0.085,4.99,0.74,5.0445713396,5.205,0.74,5.2573401069,0.085,0,0.085,5.12,0.74,5.1732001701
2019-07-31 12:00:00,5.2395,0.74,5.2914988661,0.0795,0,0.0795,5.16,0.74,5.2127919583,5.3795,0.74,5.4301584001,0.0795,0,0.0795,5.3,0.74,5.3514110289
2019-07-31 12:30:00,5.3675,0.74,5.4182705959,0.1075,0,0.1075,5.26,0.74,5.3117981889,5.5075,0.74,5.5569916547,0.1075,0,0.1075,5.4,0.74,5.4504678698
2019-07-31 13:00:00,5.193,0.77,5.2497760905,0.213,0,0.213,4.98,0.77,5.03917652,5.323,0.77,5.3784039454,0.213,0,0.213,5.11,0.77,5.1676880711
2019-07-31 13:30:00,4.939,0.77,4.998661921,0.23900000000000002,0,0.23900000000000002,4.7,0.77,4.7626568216,5.059,0.77,5.117263038,0.23900000000000002,0,0.23900000000000002,4.82,0.77,4.8811166755
2019-07-31 14:00:00,4.9095,0.8,4.9742527328,0.2795,0,0.2795,4.63,0.8,4.6986061763,5.0295,0.8,5.0927271918,0.2795,0,0.2795,4.75,0.8,4.8168973417
2019-07-31 14:30:00,4.9125,0.77,4.9724798894,0.2325,0,0.2325,4.68,0.77,4.7429210409,5.0325,0.77,5.0910663176,0.2325,0,0.2325,4.8,0.77,4.8613681202
2019-07-31 15:00:00,4.876,0.74,4.931832925,0.256,0,0.256,4.62,0.74,4.678888757,4.996,0.74,5.0505065093,0.256,0,0.256,4.74,0.74,4.7974159711
2019-07-31 15:30:00,4.692,0.7000000000000001,4.7439291732,0.252,0,0.252,4.44,0.7000000000000001,4.4948414878000005,4.812,0.7000000000000001,4.8626478384,0.252,0,0.252,4.5600000000000005,0.7000000000000001,4.6134152209
2019-07-31 16:00:00,4.7255,0.7000000000000001,4.7770650247,0.17550000000000002,0,0.17550000000000002,4.55,0.7000000000000001,4.6035312533,4.8455,0.7000000000000001,4.8958012878,0.17550000000000002,0,0.17550000000000002,4.67,0.7000000000000001,4.7221711108
2019-07-31 16:30:00,4.9035,0.65,4.9463938632,0.1535,0,0.1535,4.75,0.65,4.7942674101,5.0335,0.65,5.075295287,0.1535,0,0.1535,4.88,0.65,4.9230986177
2019-07-31 17:00:00,5.0205,0.58,5.0538915946,0.1305,0,0.1305,4.89,0.58,4.9242765966,5.1505,0.58,5.1830541431,0.1305,0,0.1305,5.02,0.58,5.0533948985
2019-07-31 17:30:00,5.075,0.49,5.0986002981,0.135,0,0.135,4.94,0.49,4.9642421375,5.205,0.48,5.2270857081,0.135,0,0.135,5.07,0.48,5.0926712048
2019-07-31 18:00:00,5.1235,0.44,5.1423586271,0.07350000000000001,0,0.07350000000000001,5.05,0.44,5.0691320756,5.2535,0.44,5.2718936114,0.07350000000000001,0,0.07350000000000001,5.18,0.44,5.1986536719
2019-07-31 18:30:00,5.062,0.44,5.0810868916,0.10200000000000001,0,0.10200000000000001,4.96,0.44,4.9794778843,5.192,0.44,5.2106107128,0.10200000000000001,0,0.10200000000000001,5.09,0.44,5.1089822861
2019-07-31 19:00:00,5.101,0.44,5.1199415036,0.111,0,0.111,4.99,0.44,5.0093612367,5.231,0.44,5.2494724497,0.111,0,0.111,5.12,0.44,5.1388714714
2019-07-31 19:30:00,4.9535,0.39,4.9688290623,0.0835,0,0.0835,4.87,0.39,4.8855910594,5.0835,0.38,5.0976830276,0.0835,0,0.0835,5.0,0.38,5.0144192086
2019-07-31 20:00:00,4.804,0.09,4.8048429735,0.10400000000000001,0,0.10400000000000001,4.7,0.09,4.7008616231,4.984,0.55,5.0142552787,0.10400000000000001,0,0.10400000000000001,4.88,0.55,4.9108960486
2019-07-31 20:30:00,4.67,0.02,4.6700428264,0.06,0,0.06,4.61,0.02,4.6100433837,4.85,0.59,4.8857548035,0.06,0,0.06,4.79,0.59,4.8261993328
2019-07-31 21:00:00,4.541,0.33,4.5529749615,0.021,0,0.021,4.52,0.33,4.53203045,4.661,0.32,4.6719718535,0.021,0,0.021,4.64,0.32,4.6510213932
2019-07-31 21:30:00,4.6005,0.31,4.6109326876,0.0005,0,0.0005,4.6,0.31,4.6104338191,4.7205,0.30000000000000004,4.7300232822,0.0005,0,0.0005,4.72,0.30000000000000004,4.729524289
2019-07-31 22:00:00,4.412,0.31,4.422877344,0.012,0,0.012,4.4,0.31,4.4109069362,4.532,0.30000000000000004,4.5419185374,0.012,0,0.012,4.52,0.30000000000000004,4.529944812
2019-07-31 22:30:00,4.178,0.31,4.1894849325,0.038,0,0.038,4.14,0.31,4.1515900568,4.2780000000000005,0.30000000000000004,4.2885060336,0.038,0,0.038,4.24,0.30000000000000004,4.2505999577
2019-07-31 23:00:00,3.709,0.24,3.7167567852000003,0.079,0,0.079,3.63,0.24,3.6379252329,3.799,0.22,3.8053647657000003,0.079,0,0.079,3.7199999999999998,0.22,3.7264996981
2019-07-31 23:30:00,3.4105,0.23,3.4182466631,0.0405,0,0.0405,3.37,0.23,3.3778395462,3.5005,0.22,3.5074064849,0.0405,0,0.0405,3.46,0.22,3.4669871647
2019-08-01 00:00:00,3.113,0.23,3.1214850632,0.033,0,0.033,3.08,0.23,3.0885757235,3.193,0.22,3.2005701055,0.033,0,0.033,3.16,0.22,3.1676489705
2019-08-01 00:30:00,3.028,0.23,3.0367225754,0.028,0,0.028,3.0,0.23,3.008803749,3.108,0.22,3.1157766287,0.028,0,0.028,3.08,0.22,3.0878471465
2019-08-01 01:00:00,2.854,-0.21,2.8617155694000003,0.034,0,0.034,2.8200000000000003,-0.21,2.8278083386,2.934,-0.22,2.9422365642,0.034,0,0.034,2.9,-0.22,2.9083328558
2019-08-01 01:30:00,2.9705,-0.19,2.9765702159,0.030500000000000003,0,0.030500000000000003,2.94,-0.19,2.9461330588,3.0405,-0.16,3.0447069235,0.030500000000000003,0,0.030500000000000003,3.01,-0.16,3.014249492
2019-08-01 02:00:00,2.849,-0.22,2.8574815835000003,0.039,0,0.039,2.81,-0.22,2.8185989427,2.9290000000000003,-0.25,2.9396498091,0.039,0,0.039,2.89,-0.25,2.900792995
2019-08-01 02:30:00,2.7425,-0.24,2.7529813385,0.0425,0,0.0425,2.7,-0.24,2.7106456795,2.8125,-0.25,2.8235892495,0.0425,0,0.0425,2.77,-0.25,2.7812587079
2019-08-01 03:00:00,2.6189999999999998,-0.24,2.629973574,0.049,0,0.049,2.5700000000000003,-0.24,2.5811818998,2.689,-0.26,2.7015404865,0.049,0,0.049,2.64,-0.26,2.652772135
2019-08-01 03:30:00,2.5935,-0.25,2.6055214929,0.0235,0,0.0235,2.5700000000000003,-0.25,2.582130903,2.6635,-0.28,2.6781770386,0.0235,0,0.0235,2.64,-0.28,2.6548069610000002
2019-08-01 04:00:00,2.58,-0.25,2.5920841036,0.01,0,0.01,2.5700000000000003,-0.25,2.582130903,2.65,-0.28,2.6647513955,0.01,0,0.01,2.64,-0.28,2.6548069610000002
2019-08-01 04:30:00,2.6605,-0.23,2.6704232342000003,0.0005,0,0.0005,2.66,-0.23,2.6699250925999998,2.7305,-0.25,2.7419209050999998,0.0005,0,0.0005,2.73,-0.25,2.7414229882
2019-08-01 05:00:00,2.681,0.0,2.681,0.001,0,0.001,2.68,0.0,2.68,2.751,0.14,2.7545600375,0.001,0,0.001,2.75,0.14,2.7535613304
2019-08-01 05:30:00,2.81,-0.24,2.820230487,0.0,0,0.0,2.81,-0.24,2.820230487,2.88,-0.23,2.8891694308,0.0,0,0.0,2.88,-0.23,2.8891694308
2019-08-01 06:00:00,3.01,0.23,3.0187745858,0.0,0,0.0,3.01,0.23,3.0187745858,3.09,0.23,3.0985480471,0.0,0,0.0,3.09,0.23,3.0985480471
2019-08-01 06:30:00,3.32,0.25,3.3293993452,0.0,0,0.0,3.32,0.25,3.3293993452,3.41,0.25,3.4191519416,0.0,0,0.0,3.41,0.25,3.4191519416
2019-08-01 07:00:00,3.75,0.30000000000000004,3.7619808612,0.0,0,0.0,3.75,0.30000000000000004,3.7619808612,3.85,0.29,3.8609066293,0.0,0,0.0,3.85,0.29,3.8609066293
2019-08-01 07:30:00,4.222,0.36,4.2373203797,0.002,0,0.002,4.22,0.36,4.2353276142,4.332,0.35000000000000003,4.3461159672,0.002,0,0.002,4.33,0.35000000000000003,4.344122466
2019-08-01 08:00:00,4.5280000000000005,0.44,4.5493278624,0.008,0,0.008,4.52,0.44,4.5413654334,4.638,0.43,4.6578905097,0.008,0,0.008,4.63,0.43,4.6499247306000004
2019-08-01 08:30:00,4.842,0.55,4.8731369773,0.012,0,0.012,4.83,0.55,4.8612138402,4.962,0.54,4.9912968255,0.012,0,0.012,4.95,0.54,4.9793674297
2019-08-01 09:00:00,5.0445,0.66,5.0874925307,0.0145,0,0.0145,5.03,0.66,5.0731154136,5.1745,0.66,5.2164212109,0.0145,0,0.0145,5.16,0.66,5.2020380621
2019-08-01 09:30:00,5.18,0.74,5.2325901808,0.02,0,0.02,5.16,0.74,5.2127919583,5.32,0.74,5.3712196008,0.02,0,0.02,5.3,0.74,5.3514110289
2019-08-01 10:00:00,5.159,0.81,5.2222007813,0.019,0,0.019,5.14,0.81,5.20343156,5.299,0.81,5.3605504382,0.019,0,0.019,5.28,0.81,5.3417693698
2019-08-01 10:30:00,5.0775,0.77,5.1355531591,0.0275,0,0.0275,5.05,0.77,5.1083656878,5.2075,0.77,5.2641197032000004,0.0275,0,0.0275,5.18,0.77,5.236917032
2019-08-01 11:00:00,4.9725,0.8300000000000001,5.0412950965,0.022500000000000003,0,0.022500000000000003,4.95,0.8300000000000001,5.0191035056,5.1025,0.8300000000000001,5.1695653831,0.022500000000000003,0,0.022500000000000003,5.08,0.8300000000000001,5.1473585459
2019-08-01 11:30:00,4.891,0.88,4.9695352901,0.031,0,0.031,4.86,0.88,4.9390282445,5.021,0.88,5.0975328346,0.031,0,0.031,4.99,0.88,5.0670010855
2019-08-01 12:00:00,4.808,0.88,4.8878690653,0.038,0,0.038,4.77,0.88,4.8504948201,4.938,0.88,5.0157994378,0.038,0,0.038,4.9,0.88,4.9783933151
2019-08-01 12:30:00,4.7585,0.8200000000000001,4.828635651,0.0485,0,0.0485,4.71,0.8200000000000001,4.7808472053,4.8785,0.8200000000000001,4.9469346317,0.0485,0,0.0485,4.83,0.8200000000000001,4.8991121645
2019-08-01 13:00:00,4.619,0.77,4.6827407573,0.039,0,0.039,4.58,0.77,4.6442760469,4.739,0.77,4.8011478836,0.039,0,0.039,4.7,0.77,4.7626568216
2019-08-01 13:30:00,4.514,0.72,4.5710607084,0.034,0,0.034,4.48,0.72,4.537488292,4.634,0.72,4.6896008359,0.034,0,0.034,4.6,0.72,4.6560068728
2019-08-01 14:00:00,4.3915,0.7000000000000001,4.4469396499,0.0315,0,0.0315,4.36,0.7000000000000001,4.4158351419,4.5115,0.6900000000000001,4.5639601499,0.0315,0,0.0315,4.48,0.6900000000000001,4.5328247264
2019-08-01 14:30:00,4.372,0.67,4.4230401310000005,0.032,0,0.032,4.34,0.67,4.3914120736,4.482,0.66,4.5303337625,0.032,0,0.032,4.45,0.66,4.4986775835
2019-08-01 15:00:00,4.4105,0.65,4.4581397746,0.030500000000000003,0,0.030500000000000003,4.38,0.65,4.4279679312,4.5205,0.65,4.5669924732,0.030500000000000003,0,0.030500000000000003,4.49,0.65,4.5368050432
2019-08-01 15:30:00,4.4295,0.64,4.4754966484,0.0195,0,0.0195,4.41,0.64,4.456197931,4.5395,0.63,4.5830077733,0.0195,0,0.0195,4.52,0.63,4.5636936795
2019-08-01 16:00:00,4.557,0.6000000000000001,4.596329949,0.017,0,0.017,4.54,0.6000000000000001,4.5794759526,4.677,0.59,4.71406714,0.017,0,0.017,4.66,0.59,4.6972012944
2019-08-01 16:30:00,4.647,0.56,4.6806205785,0.017,0,0.017,4.63,0.56,4.6637431319000004,4.767,0.55,4.7986236568,0.017,0,0.017,4.75,0.55,4.7817360864000005
2019-08-01 17:00:00,4.9155,0.53,4.9439903165,0.0155,0,0.0155,4.9,0.53,4.9285799172,5.0355,0.53,5.0633151443,0.0155,0,0.0155,5.02,0.53,5.0479005537
2019-08-01 17:30:00,4.939,0.53,4.9673555339,0.009000000000000001,0,0.009000000000000001,4.93,0.53,4.9584070023,5.059,0.53,5.0866866426,0.009000000000000001,0,0.009000000000000001,5.05,0.53,5.0777357158
2019-08-01 18:00:00,4.954,0.48,4.9771996142,0.024,0,0.024,4.93,0.48,4.9533120233000005,5.074,0.49,5.0976049278,0.024,0,0.024,5.05,0.49,5.0737165865
2019-08-01 18:30:00,4.95,0.45,4.9704124577,0.05,0,0.05,4.9,0.45,4.9206198796,5.08,0.44,5.0990195136,0.05,0,0.05,5.03,0.44,5.0492078587
2019-08-01 19:00:00,4.924,0.46,4.9454399198,0.084,0,0.084,4.84,0.46,4.8618103624,5.044,0.45,5.0640335702,0.084,0,0.084,4.96,0.45,4.9803714721
2019-08-01 19:30:00,4.87,0.43,4.8889467168,0.08,0,0.08,4.79,0.43,4.8092618976,5.0,0.42,5.0176089923,0.08,0,0.08,4.92,0.42,4.9378942881
2019-08-01 20:00:00,4.7235,0.4,4.7404063381,0.0835,0,0.0835,4.64,0.4,4.6572094649,4.8535,0.39,4.8691438929,0.0835,0,0.0835,4.77,0.39,4.7859168401000005
2019-08-01 20:30:00,4.655,0.38,4.6704844502,0.055,0,0.055,4.6,0.38,4.6156689656,4.775,0.37,4.7893136251,0.055,0,0.055,4.72,0.37,4.7344799081
2019-08-01 21:00:00,4.555,0.37,4.5700027352,0.055,0,0.055,4.5,0.37,4.515185489,4.675,0.36,4.688840475,0.055,0,0.055,4.62,0.36,4.6340047475
2019-08-01 21:30:00,4.49,0.32,4.5013886746,0.07,0,0.07,4.42,0.32,4.4315685711,4.61,0.31,4.6204112371,0.07,0,0.07,4.54,0.31,4.5505713927
2019-08-01 22:00:00,4.3645,0.35000000000000003,4.378511191,0.0845,0,0.0845,4.28,0.35000000000000003,4.2942869024,4.4745,0.34,4.4873990518,0.0845,0,0.0845,4.39,0.34,4.4031466021
2019-08-01 22:30:00,4.1995000000000005,0.32,4.2116742811,0.0795,0,0.0795,4.12,0.32,4.1324084987,4.3095,0.30000000000000004,4.3199294265,0.0795,0,0.0795,4.23,0.30000000000000004,4.2406249539
2019-08-01 23:00:00,3.83,0.29,3.8409634208,0.07,0,0.07,3.76,0.29,3.7711669282,3.93,0.30000000000000004,3.9414337493,0.07,0,0.07,3.86,0.30000000000000004,3.8716404792
2019-08-01 23:30:00,3.5105,0.25,3.5193906078,0.060500000000000005,0,0.060500000000000005,3.45,0.25,3.4590461113,3.6005000000000003,0.24,3.6084900235,0.060500000000000005,0,0.060500000000000005,3.54,0.24,3.5481262661
2019-08-02 00:00:00,3.1945,0.24,3.2035028094,0.0545,0,0.0545,3.14,0.24,3.1491586178,3.2745,0.24,3.2832834556,0.0545,0,0.0545,3.22,0.24,3.2289317119
2019-08-02 00:30:00,3.061,0.23,3.0696288049,0.031,0,0.031,3.03,0.23,3.0387168345,3.141,0.22,3.1486951266,0.031,0,0.031,3.11,0.22,3.1177716401
2019-08-02 01:00:00,2.877,-0.04,2.877278054,0.007,0,0.007,2.87,-0.04,2.8702787321,2.957,0.02,2.9570676353,0.007,0,0.007,2.95,0.02,2.9500677958
2019-08-02 01:30:00,2.96,-0.25,2.9705386717,0.0,0,0.0,2.96,-0.25,2.9705386717,3.04,-0.27,3.0519665791,0.0,0,0.0,3.04,-0.27,3.0519665791
2019-08-02 02:00:00,2.87,-0.18,2.8756390594,0.0,0,0.0,2.87,-0.18,2.8756390594,2.95,-0.18,2.9554864236,0.0,0,0.0,2.95,-0.18,2.9554864236
2019-08-02 02:30:00,2.76,-0.22,2.7687542325,0.0,0,0.0,2.76,-0.22,2.7687542325,2.83,-0.22,2.8385383563,0.0,0,0.0,2.83,-0.22,2.8385383563
2019-08-02 03:00:00,2.66,-0.24,2.6708051221,0.0,0,0.0,2.66,-0.24,2.6708051221,2.7199999999999998,-0.26,2.732398214,0.0,0,0.0,2.7199999999999998,-0.26,2.732398214
2019-08-02 03:30:00,2.62,-0.24,2.6309694031,0.0,0,0.0,2.62,-0.24,2.6309694031,2.69,-0.26,2.7025358462,0.0,0,0.0,2.69,-0.26,2.7025358462
2019-08-02 04:00:00,2.5300000000000002,-0.24,2.5413579047,0.0,0,0.0,2.5300000000000002,-0.24,2.5413579047,2.59,-0.26,2.6030174798,0.0,0,0.0,2.59,-0.26,2.6030174798
2019-08-02 04:30:00,2.56,-0.24,2.5712253888000003,0.0,0,0.0,2.56,-0.24,2.5712253888000003,2.63,-0.26,2.6428204631,0.0,0,0.0,2.63,-0.26,2.6428204631
2019-08-02 05:00:00,2.67,-0.13,2.6731629206000003,0.0,0,0.0,2.67,-0.13,2.6731629206000003,2.74,0.03,2.7401642287,0.0,0,0.0,2.74,0.03,2.7401642287
2019-08-02 05:30:00,2.84,-0.16,2.8445034716,0.0,0,0.0,2.84,-0.16,2.8445034716,2.91,-0.21,2.9175674798999998,0.0,0,0.0,2.91,-0.21,2.9175674798999998
2019-08-02 06:00:00,3.0,0.24,3.009584689,0.0,0,0.0,3.0,0.24,3.009584689,3.08,0.23,3.0885757235,0.0,0,0.0,3.08,0.23,3.0885757235
2019-08-02 06:30:00,3.42,0.29,3.4322732991000002,0.0,0,0.0,3.42,0.29,3.4322732991000002,3.51,0.28,3.5211503802,0.0,0,0.0,3.51,0.28,3.5211503802
2019-08-02 07:00:00,3.7155,0.32,3.7292546507,0.0055000000000000005,0,0.0055000000000000005,3.71,0.32,3.7237749663,3.8155,0.31,3.8280726547,0.0055000000000000005,0,0.0055000000000000005,3.81,0.31,3.8225907445000002
2019-08-02 07:30:00,4.283,0.38,4.2998242987,0.003,0,0.003,4.28,0.38,4.2968360453,4.393,0.37,4.4085540713,0.003,0,0.003,4.39,0.37,4.405564663
2019-08-02 08:00:00,4.6545000000000005,0.5,4.6812786982,0.0045000000000000005,0,0.0045000000000000005,4.65,0.5,4.6768044646,4.7845,0.49,4.8095259902,0.0045000000000000005,0,0.0045000000000000005,4.78,0.49,4.8050494274
2019-08-02 08:30:00,4.8705,0.59,4.9061054055,0.0105,0,0.0105,4.86,0.59,4.8956817706999995,5.0005,0.58,5.03402426,0.0105,0,0.0105,4.99,0.58,5.0235943308
2019-08-02 09:00:00,5.135,0.76,5.1909368133000005,0.015,0,0.015,5.12,0.76,5.1760989171,5.275,0.76,5.3294676094,0.015,0,0.015,5.26,0.76,5.3146213412
2019-08-02 09:30:00,5.248,0.8,5.3086254341,0.018000000000000002,0,0.018000000000000002,5.23,0.8,5.2908316927,5.378,0.8,5.4371761053,0.018000000000000002,0,0.018000000000000002,5.36,0.8,5.4193726574
2019-08-02 10:00:00,5.069,0.81,5.1333089718,0.029,0,0.029,5.04,0.81,5.1046743285,5.209,0.81,5.2716013696,0.029,0,0.029,5.18,0.81,5.2429476442
2019-08-02 10:30:00,4.948,0.8200000000000001,5.0154864171,0.028,0,0.028,4.92,0.8200000000000001,4.9878652748,5.078,0.8200000000000001,5.1437810995,0.028,0,0.028,5.05,0.8200000000000001,5.1161411239
2019-08-02 11:00:00,4.8555,0.8200000000000001,4.9242542836,0.035500000000000004,0,0.035500000000000004,4.82,0.8200000000000001,4.8892535218,4.9855,0.8200000000000001,5.0524855517,0.035500000000000004,0,0.035500000000000004,4.95,0.8200000000000001,5.0174595165
2019-08-02 11:30:00,4.857,0.84,4.9291022509,0.037,0,0.037,4.82,0.84,4.892647545,4.987,0.84,5.0572491534,0.037,0,0.037,4.95,0.84,5.0207668737
2019-08-02 12:00:00,4.7725,0.84,4.8458597018,0.052500000000000005,0,0.052500000000000005,4.72,0.84,4.7941631178,4.9025,0.8300000000000001,4.9722636947000005,0.052500000000000005,0,0.052500000000000005,4.85,0.8300000000000001,4.9205081038
2019-08-02 12:30:00,4.699,0.84,4.7734893946,0.069,0,0.069,4.63,0.84,4.7055817919,4.819,0.8300000000000001,4.8899551123,0.069,0,0.069,4.75,0.8300000000000001,4.8219705515
2019-08-02 13:00:00,4.6025,0.8200000000000001,4.6749766042,0.0625,0,0.0625,4.54,0.8200000000000001,4.6134585725,4.7225,0.8300000000000001,4.7948833406,0.0625,0,0.0625,4.66,0.8300000000000001,4.7333392019
2019-08-02 13:30:00,4.495,0.72,4.5522988697999995,0.045,0,0.045,4.45,0.72,4.5078708943,4.605,0.71,4.6594125166,0.045,0,0.045,4.5600000000000005,0.71,4.6149431199
2019-08-02 14:00:00,4.4925,0.78,4.5597101059,0.0325,0,0.0325,4.46,0.78,4.5276925691,4.6125,0.78,4.6779863456,0.0325,0,0.0325,4.58,0.78,4.645944468
2019-08-02 14:30:00,4.4015,0.78,4.4700785508,0.0315,0,0.0315,4.37,0.78,4.4390652168999996,4.5215,0.79,4.5899958878,0.0315,0,0.0315,4.49,0.79,4.5589691817
2019-08-02 15:00:00,4.267,0.6900000000000001,4.3224285998,0.037,0,0.037,4.23,0.6900000000000001,4.2859071385,4.3870000000000005,0.76,4.452344214,0.037,0,0.037,4.35,0.76,4.4158917559
2019-08-02 15:30:00,4.2545,0.6900000000000001,4.3100893552,0.044500000000000005,0,0.044500000000000005,4.21,0.6900000000000001,4.2661692418,4.3645,0.6900000000000001,4.4187057211,0.044500000000000005,0,0.044500000000000005,4.32,0.6900000000000001,4.3747571361
2019-08-02 16:00:00,4.14,0.59,4.1818297431,0.05,0,0.05,4.09,0.59,4.1323359012,4.25,0.58,4.2893938966,0.05,0,0.05,4.2,0.58,4.2398584882
2019-08-02 16:30:00,4.305,0.52,4.3362916184,0.025,0,0.025,4.28,0.52,4.3114730661,4.425,0.56,4.4602942728,0.025,0,0.025,4.4,0.56,4.4354932082000005
2019-08-02 17:00:00,4.485,0.5,4.5127846171,0.015,0,0.015,4.47,0.5,4.4978772771,4.595,0.49,4.6210523693,0.015,0,0.015,4.58,0.49,4.6061372103
2019-08-02 17:30:00,4.5595,0.49,4.5857540547,0.0095,0,0.0095,4.55,0.49,4.576308556,4.6795,0.48,4.7040535977,0.0095,0,0.0095,4.67,0.48,4.6946032846
2019-08-02 18:00:00,4.647,0.47000000000000003,4.6707075481,0.007,0,0.007,4.64,0.47000000000000003,4.6637431319000004,4.767,0.46,4.7891428252,0.007,0,0.007,4.76,0.46,4.7821752373
2019-08-02 18:30:00,4.535,0.41000000000000003,4.5534959097000005,0.005,0,0.005,4.53,0.41000000000000003,4.5485162416,4.655,0.4,4.6721542141,0.005,0,0.005,4.65,0.4,4.6671725916
2019-08-02 19:00:00,4.6305,0.42,4.6495086031,0.0005,0,0.0005,4.63,0.42,4.6490106474,4.7505,0.41000000000000003,4.7681600487,0.0005,0,0.0005,4.75,0.41000000000000003,4.7676619008
2019-08-02 19:30:00,4.48,0.38,4.4960871878,0.0,0,0.0,4.48,0.38,4.4960871878,4.6,0.37,4.6148564441,0.0,0,0.0,4.6,0.37,4.6148564441
2019-08-02 20:00:00,4.42,0.38,4.4363047686,0.0,0,0.0,4.42,0.38,4.4363047686,4.53,0.37,4.5450852577,0.0,0,0.0,4.53,0.37,4.5450852577
2019-08-02 20:30:00,4.29,0.34,4.3034521027,0.0,0,0.0,4.29,0.34,4.3034521027,4.41,0.33,4.4223297028,0.0,0,0.0,4.41,0.33,4.4223297028
2019-08-02 21:00:00,4.22,0.34,4.2336745269,0.0,0,0.0,4.22,0.34,4.2336745269,4.32,0.33,4.3325858329999996,0.0,0,0.0,4.32,0.33,4.3325858329999996
2019-08-02 21:30:00,4.24,0.32,4.2520583251,0.0,0,0.0,4.24,0.32,4.2520583251,4.35,0.31,4.361031988,0.0,0,0.0,4.35,0.31,4.361031988
2019-08-02 22:00:00,4.15,0.34,4.1639044177,0.0,0,0.0,4.15,0.34,4.1639044177,4.25,0.33,4.262792512,0.0,0,0.0,4.25,0.33,4.262792512
2019-08-02 22:30:00,3.86,0.28,3.8701421163000003,0.0,0,0.0,3.86,0.28,3.8701421163000003,3.96,0.29,3.970604488,0.0,0,0.0,3.96,0.29,3.970604488
2019-08-02 23:00:00,3.5700000000000003,0.27,3.5801955253999997,0.0,0,0.0,3.5700000000000003,0.27,3.5801955253999997,3.66,0.25,3.6685283153,0.0,0,0.0,3.66,0.25,3.6685283153
2019-08-02 23:30:00,3.34,0.27,3.3508954027,0.0,0,0.0,3.34,0.27,3.3508954027,3.43,0.25,3.4390987191,0.0,0,0.0,3.43,0.25,3.4390987191
2019-08-03 00:00:00,3.05,0.25,3.0602287496,0.0,0,0.0,3.05,0.25,3.0602287496,3.13,0.25,3.1399681527,0.0,0,0.0,3.13,0.25,3.1399681527
2019-08-03 00:30:00,3.02,0.27,3.0320455142,0.0,0,0.0,3.02,0.27,3.0320455142,3.1,0.26,3.1108841187,0.0,0,0.0,3.1,0.26,3.1108841187
2019-08-03 01:00:00,2.83,0.27,2.842850682,0.0,0,0.0,2.83,0.27,2.842850682,2.9,0.26,2.9116318449,0.0,0,0.0,2.9,0.26,2.9116318449
2019-08-03 01:30:00,2.91,0.25,2.9207190895,0.0,0,0.0,2.91,0.25,2.9207190895,2.98,0.23,2.9888626599,0.0,0,0.0,2.98,0.23,2.9888626599
2019-08-03 02:00:00,2.8200000000000003,0.25,2.8310598722,0.0,0,0.0,2.8200000000000003,0.25,2.8310598722,2.89,0.23,2.8991378029,0.0,0,0.0,2.89,0.23,2.8991378029
2019-08-03 02:30:00,2.69,-0.06,2.6906690618,0.0,0,0.0,2.69,-0.06,2.6906690618,2.77,0.02,2.7700722012,0.0,0,0.0,2.77,0.02,2.7700722012
2019-08-03 03:00:00,2.6,0.05,2.6004807248,0.0,0,0.0,2.6,0.05,2.6004807248,2.67,0.16,2.6747897114,0.0,0,0.0,2.67,0.16,2.6747897114
2019-08-03 03:30:00,2.531,-0.09,2.5325996525,0.001,0,0.001,2.5300000000000002,-0.09,2.5316002844,2.601,-0.1,2.6029216277,0.001,0,0.001,2.6,-0.1,2.6019223663
2019-08-03 04:00:00,2.531,0.02,2.5310790189,0.021,0,0.021,2.51,0.02,2.51007968,2.591,0.05,2.5914823943,0.021,0,0.021,2.5700000000000003,0.05,2.5704863353
2019-08-03 04:30:00,2.5905,0.23,2.600690341,0.060500000000000005,0,0.060500000000000005,2.5300000000000002,0.23,2.540433034,2.6505,0.23,2.6604605334,0.060500000000000005,0,0.060500000000000005,2.59,0.23,2.6001923006
2019-08-03 05:00:00,2.5235000000000003,0.18,2.5299115103,0.0335,0,0.0335,2.49,0.18,2.4964975466,2.5835,0.17,2.5890871461,0.0335,0,0.0335,2.55,0.17,2.5556603843
2019-08-03 05:30:00,2.625,0.14,2.6287306823,0.035,0,0.035,2.59,0.14,2.5937810239,2.6950000000000003,0.12,2.6976702912,0.035,0,0.035,2.66,0.12,2.6627053911000003
2019-08-03 06:00:00,2.7355,0.24,2.7460080572,0.025500000000000002,0,0.025500000000000002,2.71,0.24,2.7206065500000003,2.8055,0.23,2.8149121212,0.025500000000000002,0,0.025500000000000002,2.7800000000000002,0.23,2.7894981628
2019-08-03 06:30:00,2.9675000000000002,0.22,2.9756438379,0.0375,0,0.0375,2.93,0.22,2.9382477772,3.0375,0.21,3.0447506056,0.0375,0,0.0375,3.0,0.21,3.0073410182
2019-08-03 07:00:00,3.1255,0.22,3.1332331943,0.0555,0,0.0555,3.07,0.22,3.0778726419,3.2055,0.21,3.2123714371,0.0555,0,0.0555,3.15,0.21,3.1569922395
2019-08-03 07:30:00,3.3595,0.22,3.3666957466,0.0495,0,0.0495,3.31,0.22,3.3173031215,3.4495,0.22,3.4565083899999998,0.0495,0,0.0495,3.4,0.22,3.4071102125
2019-08-03 08:00:00,3.584,0.24,3.5920267260000003,0.064,0,0.064,3.52,0.24,3.5281723314,3.684,0.23,3.6911727134,0.064,0,0.064,3.62,0.23,3.6272992708
2019-08-03 08:30:00,3.8645,0.26,3.8732364051,0.0345,0,0.0345,3.83,0.26,3.8388149213,3.9645,0.24,3.9717578287,0.0345,0,0.0345,3.93,0.24,3.9373214245
2019-08-03 09:00:00,4.194,0.29,4.2040142721,0.024,0,0.024,4.17,0.29,4.1800717697,4.294,0.27,4.3024802149,0.024,0,0.024,4.27,0.27,4.2785277842
2019-08-03 09:30:00,4.3915,0.35000000000000003,4.40542532,0.07150000000000001,0,0.07150000000000001,4.32,0.35000000000000003,4.3341550503,4.5115,0.34,4.5242935636,0.07150000000000001,0,0.07150000000000001,4.44,0.34,4.4529989894
2019-08-03 10:00:00,4.525,0.42,4.5444499117,0.085,0,0.085,4.44,0.42,4.4598206242,4.645,0.42,4.6639495066,0.085,0,0.085,4.5600000000000005,0.42,4.5793012567
2019-08-03 10:30:00,4.604,0.46,4.6269229516,0.094,0,0.094,4.51,0.46,4.5333982838,4.724,0.45,4.7453847052,0.094,0,0.094,4.63,0.45,4.6518168494
2019-08-03 11:00:00,4.5645,0.4,4.5819930434,0.0945,0,0.0945,4.47,0.4,4.4878614061,4.6845,0.39,4.7007063565,0.0945,0,0.0945,4.59,0.39,4.6065388308
2019-08-03 11:30:00,4.5985,0.42,4.6176403335,0.1285,0,0.1285,4.47,0.42,4.4896881852,4.7185,0.41000000000000003,4.7362793678,0.1285,0,0.1285,4.59,0.41000000000000003,4.6082751654
2019-08-03 12:00:00,4.438,0.39,4.4551031413,0.158,0,0.158,4.28,0.39,4.29773196,4.548,0.38,4.5638474996,0.158,0,0.158,4.39,0.38,4.406415777
2019-08-03 12:30:00,4.308,0.39,4.3256171814,0.248,0,0.248,4.06,0.39,4.0786885147,4.408,0.38,4.4243489917,0.248,0,0.248,4.16,0.38,4.1773197148
2019-08-03 13:00:00,4.163,0.39,4.1812281689,0.193,0,0.193,3.9699999999999998,0.39,3.9891101765,4.273,0.38,4.2898635176,0.193,0,0.193,4.08,0.38,4.0976578676
2019-08-03 13:30:00,4.038,0.36,4.0540157868,0.20800000000000002,0,0.20800000000000002,3.83,0.36,3.8468818542000003,4.138,0.35000000000000003,4.1527754575,0.20800000000000002,0,0.20800000000000002,3.93,0.35000000000000003,3.9455544604
2019-08-03 14:00:00,3.9255,0.31,3.9377214541,0.20550000000000002,0,0.20550000000000002,3.7199999999999998,0.31,3.7328943194,4.0355,0.43,4.0583445209,0.20550000000000002,0,0.20550000000000002,3.83,0.43,3.8540627914
2019-08-03 14:30:00,3.672,-0.04,3.6722178585,0.182,0,0.182,3.49,-0.04,3.4902292188,3.822,0.5700000000000001,3.8642701769,0.182,0,0.182,3.64,0.5700000000000001,3.6843588316
2019-08-03 15:00:00,3.641,0.30000000000000004,3.6533383364,0.121,0,0.121,3.52,0.30000000000000004,3.5327609599,3.731,0.29,3.7422534655,0.121,0,0.121,3.61,0.29,3.6216294675
