Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-03 15:30:00,3.847,0.30000000000000004,3.8586796965,0.057,0,0.057,3.79,0.30000000000000004,3.8018548105,3.947,0.29,3.9576393216,0.057,0,0.057,3.89,0.29,3.9007947908
2019-08-03 16:00:00,3.741,0.30000000000000004,3.7530095922999998,0.041,0,0.041,3.7,0.30000000000000004,3.7121422387000003,3.841,0.29,3.8519321126,0.041,0,0.041,3.8,0.29,3.8110497242
2019-08-03 16:30:00,3.8665000000000003,0.30000000000000004,3.8781209690000003,0.026500000000000003,0,0.026500000000000003,3.84,0.30000000000000004,3.851700923,3.9665,0.29,3.9770871565,0.026500000000000003,0,0.026500000000000003,3.94,0.29,3.950658173
2019-08-03 17:00:00,4.1035,0.28,4.1130417272,0.043500000000000004,0,0.043500000000000004,4.06,0.28,4.069643719,4.2135,0.27,4.2221419031,0.043500000000000004,0,0.043500000000000004,4.17,0.27,4.1787318651
2019-08-03 17:30:00,4.274,0.28,4.2831619162,0.064,0,0.064,4.21,0.28,4.21930089,4.384,0.27,4.3923064556,0.064,0,0.064,4.32,0.27,4.3284292763
2019-08-03 18:00:00,4.445,0.30000000000000004,4.455112232,0.015,0,0.015,4.43,0.30000000000000004,4.440146394,4.555,0.29,4.5642222777,0.015,0,0.015,4.54,0.29,4.5492526859
2019-08-03 18:30:00,4.4295,0.30000000000000004,4.4396475367,0.0095,0,0.0095,4.42,0.30000000000000004,4.430169297,4.5495,0.29,4.5587334041,0.0095,0,0.0095,4.54,0.29,4.5492526859
2019-08-03 19:00:00,4.397,0.29,4.4065529612,0.027,0,0.027,4.37,0.29,4.3796118549,4.507,0.28,4.5156892054,0.027,0,0.027,4.48,0.28,4.4887414717
2019-08-03 19:30:00,4.339,0.29,4.3486803746,0.029,0,0.029,4.31,0.29,4.3197453629,4.459,0.28,4.4677825596,0.029,0,0.029,4.43,0.28,4.4388399385
2019-08-03 20:00:00,4.261,0.29,4.2708571739,0.021,0,0.021,4.24,0.29,4.2499058813,4.371,0.28,4.3799590181,0.021,0,0.021,4.35,0.28,4.3590021794
2019-08-03 20:30:00,4.122,0.29,4.1321887663,0.022,0,0.022,4.1,0.29,4.1102433018,4.232,0.28,4.2412526452,0.022,0,0.022,4.21,0.28,4.21930089
2019-08-03 21:00:00,4.018,0.29,4.0284518118,0.028,0,0.028,3.99,0.29,4.0005249656,4.118,0.28,4.1275082071,0.028,0,0.028,4.09,0.28,4.0995731485
2019-08-03 21:30:00,3.9395,0.26,3.9480704464,0.0395,0,0.0395,3.9,0.26,3.9086570584,4.0395,0.25,4.0472287123,0.0395,0,0.0395,4.0,0.25,4.0078048855
2019-08-03 22:00:00,3.8885,0.26,3.8971826041,0.0385,0,0.0385,3.85,0.26,3.8587692338,3.9885,0.25,3.9963273452,0.0385,0,0.0385,3.95,0.25,3.9579034854
2019-08-03 22:30:00,3.6390000000000002,0.26,3.6482764424000003,0.049,0,0.049,3.59,0.26,3.5994027282000003,3.739,0.24,3.7466946765999998,0.049,0,0.049,3.69,0.24,3.6977966412
2019-08-03 23:00:00,3.42,0.49,3.4549240223,0.05,0,0.05,3.37,0.49,3.4054368295,3.5,-0.45,3.5288099977,0.05,0,0.05,3.45,-0.45,3.4792240514
2019-08-03 23:30:00,3.2295,-0.07,3.2302585423,0.059500000000000004,0,0.059500000000000004,3.17,-0.07,3.1707727765,3.3195,0.12,3.3216682932,0.059500000000000004,0,0.059500000000000004,3.26,0.12,3.2622078413
2019-08-04 00:00:00,2.982,-0.21,2.9893852211,0.07200000000000001,0,0.07200000000000001,2.91,-0.21,2.9175674798999998,3.052,-0.22,3.0599189532,0.07200000000000001,0,0.07200000000000001,2.98,-0.22,2.9881097704
2019-08-04 00:30:00,2.9605,0.19,2.9665906779,0.0505,0,0.0505,2.91,0.19,2.9161961525,3.0305,0.23,3.0392154004,0.0505,0,0.0505,2.98,0.23,2.9888626599
2019-08-04 01:00:00,2.7905,-0.15,2.7945286275,0.0405,0,0.0405,2.75,-0.15,2.7540878708000003,2.8605,-0.02,2.8605699170000003,0.0405,0,0.0405,2.8200000000000003,-0.02,2.8200709211
2019-08-04 01:30:00,2.8735,-0.21,2.8811633501,0.0335,0,0.0335,2.84,-0.21,2.8477535006,2.9435000000000002,-0.16,2.9478453572000003,0.0335,0,0.0335,2.91,-0.16,2.9143953061000003
2019-08-04 02:00:00,2.7635,-0.22,2.7722431802000003,0.0235,0,0.0235,2.74,-0.22,2.7488179278000002,2.8335,-0.24,2.8436459432000003,0.0235,0,0.0235,2.81,-0.24,2.820230487
2019-08-04 02:30:00,2.673,-0.25,2.6846655285,0.003,0,0.003,2.67,-0.25,2.6816785788,2.743,-0.27,2.7562563379,0.003,0,0.003,2.74,-0.27,2.7532707822
2019-08-04 03:00:00,2.5484999999999998,-0.23,2.5588576064,0.0285,0,0.0285,2.52,-0.23,2.5304742638,2.6185,-0.25,2.6304072403000003,0.0285,0,0.0285,2.59,-0.25,2.6020376631
2019-08-04 03:30:00,2.4425,-0.25,2.4552609332,0.022500000000000003,0,0.022500000000000003,2.42,-0.25,2.432878953,2.5025,-0.27,2.5170232915,0.022500000000000003,0,0.022500000000000003,2.48,-0.27,2.4946542847
2019-08-04 04:00:00,2.421,-0.25,2.4338736615,0.051000000000000004,0,0.051000000000000004,2.37,-0.25,2.383149177,2.481,-0.27,2.4956484127,0.051000000000000004,0,0.051000000000000004,2.43,-0.27,2.4449539873
2019-08-04 04:30:00,2.4255,-0.25,2.4383499030999998,0.0955,0,0.0955,2.33,-0.25,2.3433736364,2.4855,-0.27,2.500122047,0.0955,0,0.0955,2.39,-0.27,2.4052026941999998
2019-08-04 05:00:00,2.4314999999999998,-0.25,2.444318361,0.0915,0,0.0915,2.34,-0.25,2.3533168083,2.4915000000000003,-0.27,2.5060870396,0.0915,0,0.0915,2.4,-0.27,2.4151397475
2019-08-04 05:30:00,2.5005,-0.26,2.5139809566,0.0805,0,0.0805,2.42,-0.26,2.4339268683,2.5605,-0.27,2.5746961471,0.0805,0,0.0805,2.48,-0.27,2.4946542847
2019-08-04 06:00:00,2.482,-0.22,2.4917311251,0.062,0,0.062,2.42,-0.22,2.4299794238,2.542,-0.25,2.5542638861,0.062,0,0.062,2.48,-0.25,2.4925689559
2019-08-04 06:30:00,2.5705,-0.24,2.5816797342,0.0505,0,0.0505,2.52,-0.24,2.5314027732,2.6305,-0.26,2.6433180380000003,0.0505,0,0.0505,2.58,-0.26,2.5930676813
2019-08-04 07:00:00,2.6935000000000002,-0.23,2.7033021011000002,0.053500000000000006,0,0.053500000000000006,2.64,-0.23,2.65,2.7635,-0.26,2.7757039197,0.053500000000000006,0,0.053500000000000006,2.71,-0.26,2.7224437552
2019-08-04 07:30:00,2.872,-0.22,2.8804138592,0.052000000000000005,0,0.052000000000000005,2.8200000000000003,-0.22,2.8285685426000002,2.952,-0.24,2.9617400291,0.052000000000000005,0,0.052000000000000005,2.9,-0.24,2.9099140881
2019-08-04 08:00:00,3.035,-0.22,3.042963194,0.045,0,0.045,2.99,-0.22,2.9980827207000003,3.115,-0.24,3.1242319056,0.045,0,0.045,3.07,-0.24,3.079366818
2019-08-04 08:30:00,3.4195,0.21,3.4259422427,0.0495,0,0.0495,3.37,0.21,3.3765366871999998,3.5095,0.2,3.515194198,0.0495,0,0.0495,3.46,0.2,3.4657755265
2019-08-04 09:00:00,3.7439999999999998,0.23,3.7510579841,0.094,0,0.094,3.65,0.23,3.657239396,3.834,0.22,3.8403067586,0.094,0,0.094,3.74,0.22,3.7464650004999998
2019-08-04 09:30:00,3.829,0.25,3.8371527203999998,0.069,0,0.069,3.76,0.25,3.7683020049,3.9290000000000003,0.24,3.9363232845000002,0.069,0,0.069,3.86,0.24,3.8674539428
2019-08-04 10:00:00,3.998,0.30000000000000004,4.0092398282,0.148,0,0.148,3.85,0.30000000000000004,3.8616706229,4.088,0.29,4.0982732949,0.148,0,0.148,3.94,0.29,3.950658173
2019-08-04 10:30:00,4.0435,0.33,4.056943708,0.1635,0,0.1635,3.88,0.33,3.8940082178,4.1435,0.32,4.155838333,0.1635,0,0.1635,3.98,0.32,3.9928435982
2019-08-04 11:00:00,3.9025,0.33,3.9164277409,0.1325,0,0.1325,3.77,0.33,3.7844154106,4.0025,0.32,4.0152716284,0.1325,0,0.1325,3.87,0.32,3.8832074372000003
2019-08-04 11:30:00,3.952,0.34,3.9665985428,0.182,0,0.182,3.77,0.34,3.7853005165,4.052,0.34,4.0662395404,0.182,0,0.182,3.87,0.34,3.8849066913
2019-08-04 12:00:00,4.0065,0.34,4.0209006765,0.20650000000000002,0,0.20650000000000002,3.8,0.34,3.8151802054,4.1065,0.34,4.1205512071,0.20650000000000002,0,0.20650000000000002,3.9,0.34,3.9147924594
2019-08-04 12:30:00,4.0805,0.33,4.0938222055,0.21050000000000002,0,0.21050000000000002,3.87,0.33,3.884044284,4.1805,0.32,4.1927294511,0.21050000000000002,0,0.21050000000000002,3.9699999999999998,0.32,3.9828758454
2019-08-04 13:00:00,4.017,0.33,4.0305320989,0.23700000000000002,0,0.23700000000000002,3.7800000000000002,0.33,3.7943774193,4.107,0.32,4.1194476572,0.23700000000000002,0,0.23700000000000002,3.87,0.32,3.8832074372000003
2019-08-04 13:30:00,4.0035,0.31,4.0154840617,0.3135,0,0.3135,3.69,0.31,3.7029987848,4.1035,0.30000000000000004,4.1144516342,0.3135,0,0.3135,3.79,0.30000000000000004,3.8018548105
2019-08-04 14:00:00,3.7965,0.31,3.8091353678,0.24650000000000002,0,0.24650000000000002,3.55,0.31,3.5635095061,3.8865,0.30000000000000004,3.8980613451,0.24650000000000002,0,0.24650000000000002,3.64,0.30000000000000004,3.6523417146
2019-08-04 14:30:00,3.399,0.29,3.4113488535,0.359,0,0.359,3.04,0.29,3.0538009103,3.479,0.28,3.490249418,0.359,0,0.359,3.12,0.28,3.1325389064
2019-08-04 15:00:00,3.3705,0.27,3.3812971254,0.3305,0,0.3305,3.04,0.27,3.0519665791,3.4505,0.26,3.4602818166000002,0.3305,0,0.3305,3.12,0.26,3.1308145905
2019-08-04 15:30:00,3.5815,0.29,3.593221709,0.3015,0,0.3015,3.2800000000000002,0.29,3.2927951652,3.6615,0.27,3.6714414403999998,0.3015,0,0.3015,3.36,0.27,3.3708307581
2019-08-04 16:00:00,3.5765000000000002,0.29,3.5882380425,0.4565,0,0.4565,3.12,0.29,3.1334485794,3.6565000000000003,0.27,3.6664549977,0.4565,0,0.4565,3.2,0.27,3.211370424
2019-08-04 16:30:00,3.9370000000000003,0.29,3.9476662726000002,0.457,0,0.457,3.48,0.29,3.4920624278,4.027,0.27,4.0360412535,0.457,0,0.457,3.5700000000000003,0.27,3.5801955253999997
2019-08-04 17:00:00,4.145,0.26,4.1531463976,0.435,0,0.435,3.71,0.26,3.7190993533,4.235,0.25,4.2423725673,0.435,0,0.435,3.8,0.25,3.8082148049
2019-08-04 17:30:00,4.529,0.26,4.5364568773,0.489,0,0.489,4.04,0.26,4.0483576917,4.629,0.25,4.6357460025,0.489,0,0.489,4.14,0.25,4.1475414404
2019-08-04 18:00:00,4.698,0.26,4.7051890504,0.398,0,0.398,4.3,0.26,4.3078532937,4.808,0.25,4.8144951968,0.398,0,0.398,4.41,0.25,4.4170804838
2019-08-04 18:30:00,4.559,0.24,4.5653128042,0.489,0,0.489,4.07,0.24,4.0770700264,4.659,0.23,4.6646737292000005,0.489,0,0.489,4.17,0.23,4.1763381089
2019-08-04 19:00:00,4.469,0.24,4.4754397549,0.559,0,0.559,3.91,0.24,3.9173588041,4.569,0.23,4.5747853502,0.559,0,0.559,4.01,0.23,4.016590594
2019-08-04 19:30:00,4.353,0.22,4.3585558388,0.533,0,0.533,3.8200000000000003,0.22,3.8263298342,4.453,0.23,4.4589358596,0.533,0,0.533,3.92,0.23,3.9267416518
2019-08-04 20:00:00,4.2185,0.22,4.224232741,0.5585,0,0.5585,3.66,0.22,3.6666060601,4.3085,0.23,4.3146346601,0.5585,0,0.5585,3.75,0.23,3.7570467125
2019-08-04 20:30:00,4.1475,0.24,4.1544381389,0.6175,0,0.6175,3.5300000000000002,0.24,3.5381492337,4.2375,0.25,4.2448682253,0.6175,0,0.6175,3.62,0.25,3.6286223281
2019-08-04 21:00:00,4.119,0.26,4.1271977176,0.589,0,0.589,3.5300000000000002,0.26,3.5395621198000002,4.209,0.25,4.2164180296,0.589,0,0.589,3.62,0.25,3.6286223281
2019-08-04 21:30:00,4.0375,0.26,4.0458628561,0.6175,0,0.6175,3.42,0.26,3.4298688022,4.1275,0.25,4.1350642377,0.6175,0,0.6175,3.51,0.25,3.518891871
2019-08-04 22:00:00,3.81,0.26,3.8188610868,0.74,0,0.74,3.07,0.26,3.0809901006000002,3.89,0.25,3.898025141,0.74,0,0.74,3.15,0.25,3.1599050619
2019-08-04 22:30:00,3.6325000000000003,0.22,3.6391559804,0.6825,0,0.6825,2.95,0.22,2.9581920154,3.7025,0.21,3.7084506536,0.6825,0,0.6825,3.02,0.21,3.0272925197
2019-08-04 23:00:00,3.358,0.24,3.3665656090000002,0.538,0,0.538,2.8200000000000003,0.24,2.8301943396,3.428,0.23,3.4357072052,0.538,0,0.538,2.89,0.23,2.8991378029
2019-08-04 23:30:00,3.1215,0.17,3.1261257572,0.5515,0,0.5515,2.5700000000000003,0.17,2.5756164311000003,3.1815,0.19,3.1871683749,0.5515,0,0.5515,2.63,0.19,2.6368541863
2019-08-05 00:00:00,2.89,0.23,2.8991378029,0.63,0,0.63,2.26,0.23,2.271673392,2.95,0.22,2.9581920154,0.63,0,0.63,2.32,0.22,2.3304076897
2019-08-05 00:30:00,2.8595,0.23,2.8687349564,0.7995,0,0.7995,2.06,0.23,2.0728000386,2.9095,0.22,2.9178057252,0.7995,0,0.7995,2.11,0.22,2.1214381914000002
2019-08-05 01:00:00,2.76,0.23,2.7695667531,0.77,0,0.77,1.99,0.23,2.0032473637,2.81,0.21,2.8178360492000003,0.77,0,0.77,2.04,0.21,2.0507803393
2019-08-05 01:30:00,2.883,0.22,2.8913818496,0.7030000000000001,0,0.7030000000000001,2.18,0.22,2.1910727966,2.933,0.21,2.9405082894000003,0.7030000000000001,0,0.7030000000000001,2.23,0.21,2.2398660674
2019-08-05 02:00:00,2.7305,-0.15,2.7346170207,0.2005,0,0.2005,2.5300000000000002,-0.15,2.5344427395,2.7905,-0.17,2.7956734877000002,0.2005,0,0.2005,2.59,-0.17,2.5955731544000002
2019-08-05 02:30:00,2.6485000000000003,-0.25,2.6602729653,0.0985,0,0.0985,2.55,-0.25,2.5622255951,2.7185,-0.29,2.7339243314,0.0985,0,0.0985,2.62,-0.29,2.6360007587
2019-08-05 03:00:00,2.54,-0.26,2.5532724101,0.1,0,0.1,2.44,-0.26,2.4538133588,2.6,-0.29,2.6161230858,0.1,0,0.1,2.5,-0.29,2.516763795
2019-08-05 03:30:00,2.4765,-0.26,2.4901108911,0.10650000000000001,0,0.10650000000000001,2.37,-0.26,2.3842189497,2.5365,-0.29,2.5530241382,0.10650000000000001,0,0.10650000000000001,2.43,-0.29,2.4472433471
2019-08-05 04:00:00,2.4795,-0.26,2.4930945128,0.1395,0,0.1395,2.34,-0.26,2.3544001359,2.5395,-0.29,2.5560047437,0.1395,0,0.1395,2.4,-0.29,2.4174573419
2019-08-05 04:30:00,2.472,-0.26,2.4856355324,0.17200000000000001,0,0.17200000000000001,2.3,-0.26,2.3146490015,2.532,-0.29,2.5485533151,0.17200000000000001,0,0.17200000000000001,2.36,-0.29,2.3777510383
2019-08-05 05:00:00,2.6075,-0.13,2.6107386407,0.17750000000000002,0,0.17750000000000002,2.43,-0.13,2.4334748817,2.6675,-0.16,2.6722941923,0.17750000000000002,0,0.17750000000000002,2.49,-0.16,2.4951352669
2019-08-05 05:30:00,2.803,0.21,2.8108555637,0.14300000000000002,0,0.14300000000000002,2.66,0.21,2.6682765974000002,2.863,0.19,2.8692976493,0.14300000000000002,0,0.14300000000000002,2.7199999999999998,0.19,2.7266279541
2019-08-05 06:00:00,2.9165,0.23,2.9255550328,0.1665,0,0.1665,2.75,0.23,2.7596014205,2.9965,0.21,3.0038495718,0.1665,0,0.1665,2.83,0.21,2.8377808231
2019-08-05 06:30:00,3.2035,0.24,3.2124775875,0.1935,0,0.1935,3.01,0.24,3.019552947,3.2835,0.23,3.2915455716,0.1935,0,0.1935,3.09,0.23,3.0985480471
2019-08-05 07:00:00,3.6315,0.27,3.641523342,0.1615,0,0.1615,3.47,0.27,3.4804884715,3.7215,0.26,3.7305713034,0.1615,0,0.1615,3.56,0.26,3.5694817551
2019-08-05 07:30:00,4.2105,0.35000000000000003,4.225021923,0.18050000000000002,0,0.18050000000000002,4.03,0.35000000000000003,4.0451699593,4.3205,0.34,4.333857433,0.18050000000000002,0,0.18050000000000002,4.14,0.34,4.1539378907
2019-08-05 08:00:00,4.522,0.52,4.5518000835,0.152,0,0.152,4.37,0.52,4.4008294673,4.642,0.52,4.6710345749,0.152,0,0.152,4.49,0.52,4.5200110619
2019-08-05 08:30:00,4.858,0.64,4.8999759183,0.20800000000000002,0,0.20800000000000002,4.65,0.64,4.693836384,4.978,0.63,5.0177070461,0.20800000000000002,0,0.20800000000000002,4.77,0.63,4.8114239057
2019-08-05 09:00:00,5.1405,0.8,5.2023783263,0.3105,0,0.3105,4.83,0.8,4.8958043262,5.2605,0.8,5.3209830154,0.3105,0,0.3105,4.95,0.8,5.0142297514
2019-08-05 09:30:00,5.1315,0.8,5.1934855589,0.3115,0,0.3115,4.82,0.8,4.885939009,5.2515,0.8,5.3120854897,0.3115,0,0.3115,4.94,0.8,5.0043581007
2019-08-05 10:00:00,5.0205,0.8200000000000001,5.0870246952,0.41050000000000003,0,0.41050000000000003,4.61,0.8200000000000001,4.6823605158,5.1405,0.8200000000000001,5.2054913553,0.41050000000000003,0,0.41050000000000003,4.73,0.8200000000000001,4.8005520516
2019-08-05 10:30:00,4.9795,0.8300000000000001,5.0481997039,0.41950000000000004,0,0.41950000000000004,4.5600000000000005,0.8300000000000001,4.6349217901,5.0995,0.8300000000000001,5.1666043249,0.41950000000000004,0,0.41950000000000004,4.68,0.8300000000000001,4.7530306121
2019-08-05 11:00:00,5.063,0.8,5.1258139841,0.443,0,0.443,4.62,0.8,4.6887524993,5.183,0.8,5.2443768934,0.443,0,0.443,4.74,0.8,4.8070365091
2019-08-05 11:30:00,4.9595,0.84,5.0301332239,0.4295,0,0.4295,4.53,0.84,4.6072225907,5.0795,0.84,5.1484871807,0.4295,0,0.4295,4.65,0.84,4.7252618975
2019-08-05 12:00:00,4.948,0.89,5.027405295,0.608,0,0.608,4.34,0.89,4.4303160158,5.058,0.89,5.1357048202,0.608,0,0.608,4.45,0.89,4.5381273670999995
2019-08-05 12:30:00,4.8455,0.8300000000000001,4.9160726449,0.5055000000000001,0,0.5055000000000001,4.34,0.8300000000000001,4.4186536411,4.9555,0.8300000000000001,5.0245278634,0.5055000000000001,0,0.5055000000000001,4.45,0.8300000000000001,4.5267427583
2019-08-05 13:00:00,4.8635,0.8300000000000001,4.933815182,0.6535000000000001,0,0.6535000000000001,4.21,0.8300000000000001,4.2910371707,4.9735,0.8300000000000001,5.0422814529,0.6535000000000001,0,0.6535000000000001,4.32,0.8300000000000001,4.3990112525
2019-08-05 13:30:00,4.7995,0.8200000000000001,4.8690451066,0.6395000000000001,0,0.6395000000000001,4.16,0.8200000000000001,4.2400471695,4.9095,0.8200000000000001,4.977508438,0.6395000000000001,0,0.6395000000000001,4.27,0.8200000000000001,4.3480225390000005
2019-08-05 14:00:00,4.8405000000000005,0.77,4.901361061,0.7105,0,0.7105,4.13,0.77,4.2011665047,4.9405,0.76,4.9986138329,0.7105,0,0.7105,4.23,0.76,4.29773196
2019-08-05 14:30:00,4.743,0.78,4.8067087492,0.663,0,0.663,4.08,0.78,4.1538897434,4.853,0.77,4.9137062387,0.663,0,0.663,4.19,0.77,4.2601643161
2019-08-05 15:00:00,4.6855,0.74,4.7435756819,0.6855,0,0.6855,4.0,0.74,4.0678741377,4.7955,0.74,4.8522592934,0.6855,0,0.6855,4.11,0.74,4.1760866849
2019-08-05 15:30:00,4.817,0.65,4.8606572601,0.617,0,0.617,4.2,0.65,4.25,4.927,0.65,4.9696910367000005,0.617,0,0.617,4.31,0.65,4.3587383496
2019-08-05 16:00:00,4.8165,0.68,4.8642648211,0.6665,0,0.6665,4.15,0.68,4.205341841,4.9265,0.68,4.9732084463,0.6665,0,0.6665,4.26,0.68,4.313930922
2019-08-05 16:30:00,4.9075,0.66,4.9516821637,0.5875,0,0.5875,4.32,0.66,4.3701258563,5.0275,0.65,5.0693447555,0.5875,0,0.5875,4.44,0.65,4.4873265983
2019-08-05 17:00:00,5.0395,0.5700000000000001,5.0716328978,0.6395000000000001,0,0.6395000000000001,4.4,0.5700000000000001,4.4367668408,5.1595,0.56,5.1898015617,0.6395000000000001,0,0.6395000000000001,4.52,0.56,4.5545581564
2019-08-05 17:30:00,5.199,0.49,5.2220399271,0.549,0,0.549,4.65,0.49,4.6757459298,5.319,0.48,5.3406142905,0.549,0,0.549,4.77,0.48,4.7940901118
2019-08-05 18:00:00,5.171,0.46,5.1914199406,0.481,0,0.481,4.69,0.46,4.7125046419,5.291,0.45,5.3101017881,0.481,0,0.481,4.8100000000000005,0.45,4.8310040363999995
2019-08-05 18:30:00,5.136,0.45,5.1556760953,0.486,0,0.486,4.65,0.45,4.6717234507,5.256,0.44,5.274384893,0.486,0,0.486,4.77,0.44,4.7902505154
2019-08-05 19:00:00,5.19,0.43,5.2077826376,0.42,0,0.42,4.77,0.43,4.7893423348,5.31,0.44,5.3281985699,0.42,0,0.42,4.89,0.44,4.9097555947
2019-08-05 19:30:00,5.246,0.4,5.2612276134,0.406,0,0.406,4.84,0.4,4.8565007979,5.376,0.39,5.3901276423,0.406,0,0.406,4.97,0.39,4.9852783272
2019-08-05 20:00:00,5.021,0.39,5.0361236085,0.401,0,0.401,4.62,0.39,4.6364318177,5.141,0.39,5.1557716202,0.401,0,0.401,4.74,0.39,4.7560172413
2019-08-05 20:30:00,4.8115,0.35000000000000003,4.8242131224,0.2715,0,0.2715,4.54,0.35000000000000003,4.5534712034,4.9315,0.33,4.9425289326,0.2715,0,0.2715,4.66,0.33,4.671669937
2019-08-05 21:00:00,4.6095,0.35000000000000003,4.622768678,0.2595,0,0.2595,4.35,0.35000000000000003,4.3640577448,4.7195,0.33,4.7310231716,0.2595,0,0.2595,4.46,0.33,4.4721918563
2019-08-05 21:30:00,4.594,0.35000000000000003,4.6073133169,0.244,0,0.244,4.35,0.35000000000000003,4.3640577448,4.704,0.33,4.7155610483,0.244,0,0.244,4.46,0.33,4.4721918563
2019-08-05 22:00:00,4.4275,0.35000000000000003,4.4413124468,0.23750000000000002,0,0.23750000000000002,4.19,0.35000000000000003,4.204592727,4.5375,0.33,4.5494841741,0.23750000000000002,0,0.23750000000000002,4.3,0.33,4.3126442005
2019-08-05 22:30:00,4.0535,0.30000000000000004,4.0645863566,0.29350000000000004,0,0.29350000000000004,3.76,0.30000000000000004,3.7719490983,4.1535,0.29,4.1636116834,0.29350000000000004,0,0.29350000000000004,3.86,0.29,3.8708784533
2019-08-05 23:00:00,3.7,0.29,3.7113474642,0.29,0,0.29,3.41,0.29,3.422309162,3.79,0.28,3.8003289331000003,0.29,0,0.29,3.5,0.28,3.5111821371
2019-08-05 23:30:00,3.366,0.26,3.3760266587,0.306,0,0.306,3.06,0.26,3.0710258872,3.446,0.24,3.4543474058,0.306,0,0.306,3.14,0.24,3.1491586178
2019-08-06 00:00:00,3.0385,0.24,3.0479636235,0.40850000000000003,0,0.40850000000000003,2.63,0.24,2.6409278672000003,3.1085,0.24,3.1177511527,0.40850000000000003,0,0.40850000000000003,2.7,0.24,2.7106456795
2019-08-06 00:30:00,2.9605,0.22,2.9686630408,0.3005,0,0.3005,2.66,0.22,2.6690822392999998,3.0305,0.22,3.0384749876,0.3005,0,0.3005,2.73,0.22,2.7388501237
2019-08-06 01:00:00,2.803,0.12,2.8055675005,0.343,0,0.343,2.46,0.12,2.4629250902,2.873,0.15,2.8769131026,0.343,0,0.343,2.5300000000000002,0.15,2.5344427395
2019-08-06 01:30:00,2.9145000000000003,0.22,2.9227915167000003,0.3945,0,0.3945,2.52,0.22,2.5295849462,2.9745,0.21,2.9819037962,0.3945,0,0.3945,2.58,0.21,2.5885324027000003
2019-08-06 02:00:00,2.803,0.22,2.8116203513,0.363,0,0.363,2.44,0.22,2.4498979571,2.863,0.23,2.872223703,0.363,0,0.363,2.5,0.23,2.5105577070000002
2019-08-06 02:30:00,2.6615,-0.21,2.6697719472,0.4015,0,0.4015,2.26,-0.21,2.2697356674,2.7215,-0.24,2.7320619045,0.4015,0,0.4015,2.32,-0.24,2.3323807579
2019-08-06 03:00:00,2.5395,-0.23,2.5498941645,0.2995,0,0.2995,2.24,-0.23,2.2517770759999998,2.5995,-0.24,2.6105555443,0.2995,0,0.2995,2.3,-0.24,2.3124878378
2019-08-06 03:30:00,2.4835000000000003,-0.23,2.4941275529,0.3035,0,0.3035,2.18,-0.23,2.1920994503,2.5335,-0.24,2.5448422839,0.3035,0,0.3035,2.23,-0.24,2.2428776159
2019-08-06 04:00:00,2.4915000000000003,-0.17,2.4972929844,0.3115,0,0.3115,2.18,-0.17,2.1866183938,2.5415,-0.22,2.551004165,0.3115,0,0.3115,2.23,-0.22,2.2408257407
2019-08-06 04:30:00,2.4885,-0.15,2.4930166967,0.2585,0,0.2585,2.23,-0.15,2.2350391495,2.5484999999999998,-0.14,2.5523425025,0.2585,0,0.2585,2.29,-0.14,2.2942754848
2019-08-06 05:00:00,2.6029999999999998,0.21,2.611457256,0.213,0,0.213,2.39,0.21,2.3992082027,2.673,0.19,2.6797442042,0.213,0,0.213,2.46,0.19,2.4673264883
2019-08-06 05:30:00,2.8015,0.23,2.8109255148,0.3015,0,0.3015,2.5,0.23,2.5105577070000002,2.8615,0.21,2.8691954012,0.3015,0,0.3015,2.56,0.21,2.5685988398
2019-08-06 06:00:00,2.901,0.23,2.9101032628,0.361,0,0.361,2.54,0.23,2.5503921267000003,2.971,0.21,2.9784124966,0.361,0,0.361,2.61,0.21,2.6184346469
2019-08-06 06:30:00,3.2375,0.23,3.2456596017,0.35750000000000004,0,0.35750000000000004,2.88,0.23,2.8891694308,3.3175,0.23,3.3254633136000002,0.35750000000000004,0,0.35750000000000004,2.96,0.23,2.9689223634
2019-08-06 07:00:00,3.7025,0.32,3.7163027662,0.3725,0,0.3725,3.33,0.32,3.3453400425,3.7825,0.30000000000000004,3.7943782429,0.3725,0,0.3725,3.41,0.30000000000000004,3.4231710445
2019-08-06 07:30:00,4.225,0.39,4.2429618193,0.555,0,0.555,3.67,0.39,3.6906638969000003,4.325,0.38,4.3416615483,0.555,0,0.555,3.77,0.38,3.7891027962
2019-08-06 08:00:00,4.47,0.51,4.4989998889,0.7000000000000001,0,0.7000000000000001,3.77,0.51,3.8043396273,4.57,0.5,4.5972709296000005,0.7000000000000001,0,0.7000000000000001,3.87,0.5,3.9021660651000003
2019-08-06 08:30:00,4.8695,0.62,4.9088114906,0.7695000000000001,0,0.7695000000000001,4.1,0.62,4.1466130758,4.9695,0.62,5.0080265824,0.7695000000000001,0,0.7695000000000001,4.2,0.62,4.2455152809
2019-08-06 09:00:00,5.2295,0.65,5.2697410041,0.5395,0,0.5395,4.69,0.65,4.7348284024,5.3595,0.64,5.3975772574,0.5395,0,0.5395,4.82,0.64,4.8623039806
2019-08-06 09:30:00,5.283,0.73,5.3331968837,0.523,0,0.523,4.76,0.73,4.8156515655,5.4030000000000005,0.72,5.4507622403,0.523,0,0.523,4.88,0.72,4.932828803
2019-08-06 10:00:00,5.353,0.78,5.409529462,0.613,0,0.613,4.74,0.78,4.8037485363,5.483,0.78,5.5382026868,0.613,0,0.613,4.87,0.78,4.9320685316
2019-08-06 10:30:00,5.315,0.68,5.3583229653,0.615,0,0.615,4.7,0.68,4.7489367231,5.435,0.68,5.4773739146,0.615,0,0.615,4.82,0.68,4.8677304773
2019-08-06 11:00:00,5.357,0.73,5.4065098724,0.497,0,0.497,4.86,0.73,4.9145193051,5.487,0.73,5.5353472339,0.497,0,0.497,4.99,0.73,5.0431141173
2019-08-06 11:30:00,5.4295,0.7000000000000001,5.4744378935,0.28950000000000004,0,0.28950000000000004,5.14,0.7000000000000001,5.1874463853,5.5695,0.7000000000000001,5.6133172234,0.28950000000000004,0,0.28950000000000004,5.28,0.7000000000000001,5.3261993954
2019-08-06 12:00:00,5.3985,0.72,5.4463017039,0.2785,0,0.2785,5.12,0.72,5.1703771623,5.5385,0.71,5.5838232646,0.2785,0,0.2785,5.26,0.71,5.3077019509
2019-08-06 12:30:00,5.0795,0.78,5.139038845,0.35950000000000004,0,0.35950000000000004,4.72,0.78,4.7840150501,5.1995000000000005,0.77,5.2562058797,0.35950000000000004,0,0.35950000000000004,4.84,0.77,4.9008672702
2019-08-06 13:00:00,5.1495,0.78,5.2082386898,0.4395,0,0.4395,4.71,0.78,4.7741491389,5.2695,0.77,5.3254605669,0.4395,0,0.4395,4.83,0.77,4.8909917195
2019-08-06 13:30:00,5.07,0.76,5.1266460771,0.47000000000000003,0,0.47000000000000003,4.6,0.76,4.6623599175,5.2,0.76,5.255244999,0.47000000000000003,0,0.47000000000000003,4.73,0.76,4.7906680119
2019-08-06 14:00:00,4.7815,0.79,4.8463225491,0.5815,0,0.5815,4.2,0.79,4.2736518342,4.8915,0.79,4.9548836767,0.5815,0,0.5815,4.31,0.79,4.3818032818
2019-08-06 14:30:00,4.674,0.79,4.740292818,0.664,0,0.664,4.01,0.79,4.0870771953,4.774,0.79,4.8389230207,0.664,0,0.664,4.11,0.79,4.1852359551
2019-08-06 15:00:00,4.657,0.76,4.7186066799,0.717,0,0.717,3.94,0.76,4.0126300602,4.757,0.76,4.8173279938,0.717,0,0.717,4.04,0.76,4.1108636562
2019-08-06 15:30:00,4.604,0.74,4.6630908205,0.8140000000000001,0,0.8140000000000001,3.79,0.74,3.8615670394,4.704,0.74,4.7618500606000005,0.8140000000000001,0,0.8140000000000001,3.89,0.74,3.9597600937
2019-08-06 16:00:00,4.599,0.77,4.663014154,0.759,0,0.759,3.84,0.77,3.9164397097,4.699,0.76,4.7600631298,0.759,0,0.759,3.94,0.76,4.0126300602
2019-08-06 16:30:00,4.793,0.67,4.8396021531,0.743,0,0.743,4.05,0.67,4.1050456758,4.893,0.67,4.9386586236,0.743,0,0.743,4.15,0.67,4.2037364332
2019-08-06 17:00:00,5.0025,0.58,5.0360109462,0.7125,0,0.7125,4.29,0.58,4.3290299144,5.1125,0.58,5.1452945737,0.7125,0,0.7125,4.4,0.58,4.4380626404
2019-08-06 17:30:00,5.0905,0.51,5.1159838008,0.6805,0,0.6805,4.41,0.51,4.4393918502,5.2105,0.5,5.2344350459,0.6805,0,0.6805,4.53,0.5,4.5575102852
2019-08-06 18:00:00,5.0495,0.49,5.0732189239,0.5795,0,0.5795,4.47,0.49,4.4967766233,5.1595,0.48,5.1817796412,0.5795,0,0.5795,4.58,0.48,4.6050841469
2019-08-06 18:30:00,4.982,0.43,5.0005223727,0.512,0,0.512,4.47,0.43,4.490634699,5.092,0.42,5.1092919275,0.512,0,0.512,4.58,0.42,4.5992173247
2019-08-06 19:00:00,5.024,0.43,5.0423680945,0.454,0,0.454,4.57,0.43,4.5901851814,5.144,0.42,5.1611177084,0.454,0,0.454,4.69,0.42,4.7087684165
2019-08-06 19:30:00,4.8955,0.4,4.9118143542,0.48550000000000004,0,0.48550000000000004,4.41,0.4,4.4281034315,5.0055,0.38,5.0199034104,0.48550000000000004,0,0.48550000000000004,4.52,0.38,4.5359453259
2019-08-06 20:00:00,4.8765,0.41000000000000003,4.8937053702,0.35650000000000004,0,0.35650000000000004,4.52,0.41000000000000003,4.5385570394,4.9965,0.4,5.0124856359,0.35650000000000004,0,0.35650000000000004,4.64,0.4,4.6572094649
2019-08-06 20:30:00,4.759,0.36,4.7725968822,0.319,0,0.319,4.44,0.36,4.4545706864,4.869,0.35000000000000003,4.8815633766,0.319,0,0.319,4.55,0.35000000000000003,4.5634416836
2019-08-06 21:00:00,4.572,0.33,4.5838939778,0.302,0,0.302,4.27,0.33,4.2827327724,4.692,0.32,4.7028995311,0.302,0,0.302,4.39,0.32,4.4016474189
2019-08-06 21:30:00,4.5905000000000005,0.33,4.602346168,0.2705,0,0.2705,4.32,0.33,4.3325858329999996,4.7105,0.32,4.721356823,0.2705,0,0.2705,4.44,0.32,4.4515165955
2019-08-06 22:00:00,4.358,0.30000000000000004,4.3683136334,0.328,0,0.328,4.03,0.30000000000000004,4.0411508262,4.468,0.29,4.4774014785,0.328,0,0.328,4.14,0.29,4.1501445758
2019-08-06 22:30:00,4.0605,0.26,4.0688155832,0.36050000000000004,0,0.36050000000000004,3.7,0.26,3.7091238858,4.1605,0.31,4.1720331075,0.36050000000000004,0,0.36050000000000004,3.8,0.31,3.8126237685
2019-08-06 23:00:00,3.723,0.26,3.7320676575,0.363,0,0.363,3.36,0.26,3.3700445101,3.813,0.26,3.8218541312000003,0.363,0,0.363,3.45,0.26,3.4597832302000002
2019-08-06 23:30:00,3.4165,0.25,3.4256345763000002,0.3865,0,0.3865,3.03,0.25,3.0402960382,3.4965,0.24,3.5047271292,0.3865,0,0.3865,3.11,0.24,3.1192467039
2019-08-07 00:00:00,3.085,0.21,3.0921392271,0.375,0,0.375,2.71,0.21,2.7181243533,3.155,0.22,3.1626610631,0.375,0,0.375,2.7800000000000002,0.22,2.7886914494
2019-08-07 00:30:00,2.919,-0.13,2.921893393,0.389,0,0.389,2.5300000000000002,-0.13,2.5333377193,2.989,-0.11,2.9910234035,0.389,0,0.389,2.6,-0.11,2.6023258826999998
2019-08-07 01:00:00,2.7715,-0.23,2.7810271933,0.35150000000000003,0,0.35150000000000003,2.42,-0.23,2.4309051812,2.8415,-0.26,2.8533703317,0.35150000000000003,0,0.35150000000000003,2.49,-0.26,2.5035374972
2019-08-07 01:30:00,2.878,-0.23,2.8871757827,0.278,0,0.278,2.6,-0.23,2.6101532522,2.938,-0.26,2.9494819884,0.278,0,0.278,2.66,-0.26,2.6726765611000003
2019-08-07 02:00:00,2.7725,-0.19,2.7790027438,0.24250000000000002,0,0.24250000000000002,2.5300000000000002,-0.19,2.5371243564,2.8425000000000002,-0.21,2.8502466998,0.24250000000000002,0,0.24250000000000002,2.6,-0.21,2.6084669827
2019-08-07 02:30:00,2.672,-0.23,2.6818806834,0.232,0,0.232,2.44,-0.23,2.4508161906,2.742,-0.26,2.7542991849,0.232,0,0.232,2.51,-0.26,2.5234302051
2019-08-07 03:00:00,2.56,-0.23,2.5703112652,0.25,0,0.25,2.31,-0.23,2.321421978,2.62,-0.25,2.631900454,0.25,0,0.25,2.37,-0.25,2.383149177
2019-08-07 03:30:00,2.5055,-0.22,2.5151402048,0.2255,0,0.2255,2.2800000000000002,-0.22,2.2905894438,2.5655,-0.25,2.5776520809,0.2255,0,0.2255,2.34,-0.25,2.3533168083
2019-08-07 04:00:00,2.435,-0.23,2.4458383021,0.23500000000000001,0,0.23500000000000001,2.2,-0.23,2.2119900542,2.495,-0.26,2.5085105142,0.23500000000000001,0,0.23500000000000001,2.26,-0.26,2.2749065915
2019-08-07 04:30:00,2.541,-0.22,2.5505060282,0.241,0,0.241,2.3,-0.22,2.3104977819,2.601,-0.25,2.6129869881000003,0.241,0,0.241,2.36,-0.25,2.3732045845
2019-08-07 05:00:00,2.5735,0.08,2.5747431425,0.28350000000000003,0,0.28350000000000003,2.29,0.08,2.2913969538,2.6335,0.15,2.6377684223999998,0.28350000000000003,0,0.28350000000000003,2.35,0.15,2.3547823679
2019-08-07 05:30:00,2.8505000000000003,0.21,2.8582250174,0.29050000000000004,0,0.29050000000000004,2.56,0.21,2.5685988398,2.9105,0.2,2.9173635786,0.29050000000000004,0,0.29050000000000004,2.62,0.2,2.6276224995
2019-08-07 06:00:00,3.0175,0.24,3.027029278,0.2675,0,0.2675,2.75,0.24,2.7604528614,3.0975,0.23,3.1060274065,0.2675,0,0.2675,2.83,0.23,2.8393309071
2019-08-07 06:30:00,3.326,0.24,3.3346478075,0.196,0,0.196,3.13,0.24,3.139187793,3.406,0.23,3.4137568748,0.196,0,0.196,3.21,0.23,3.2182293268
2019-08-07 07:00:00,3.6545,0.28,3.6652108057,0.1245,0,0.1245,3.5300000000000002,0.28,3.5410874036,3.7445,0.27,3.754221657,0.1245,0,0.1245,3.62,0.27,3.630055096
2019-08-07 07:30:00,4.1375,0.32,4.1498561722,0.1875,0,0.1875,3.95,0.32,3.9629408272,4.2475,0.35000000000000003,4.2618958516,0.1875,0,0.1875,4.06,0.35000000000000003,4.0750582818
2019-08-07 08:00:00,4.6215,0.48,4.6463601077,0.1715,0,0.1715,4.45,0.48,4.4758127754,4.7315000000000005,0.48,4.755785135,0.1715,0,0.1715,4.5600000000000005,0.48,4.5851935619
2019-08-07 08:30:00,4.927,0.5700000000000001,4.9598617924,0.177,0,0.177,4.75,0.5700000000000001,4.7840777586000005,5.047,0.56,5.0779729223,0.177,0,0.177,4.87,0.56,4.9020913904
2019-08-07 09:00:00,5.018,0.63,5.0573930043,0.20800000000000002,0,0.20800000000000002,4.8100000000000005,0.63,4.8510823535,5.148,0.62,5.1852004783,0.20800000000000002,0,0.20800000000000002,4.94,0.62,4.9787548644
2019-08-07 09:30:00,5.2465,0.74,5.2984301685,0.2565,0,0.2565,4.99,0.74,5.0445713396,5.3865,0.74,5.4370931802,0.2565,0,0.2565,5.13,0.74,5.1830975295
2019-08-07 10:00:00,4.973,0.74,5.0277558612,0.263,0,0.263,4.71,0.74,4.7677772599,5.103,0.74,5.1563755682,0.263,0,0.263,4.84,0.74,4.896243458
2019-08-07 10:30:00,4.9535,0.75,5.0099563122,0.2635,0,0.2635,4.69,0.75,4.7495894559,5.0835,0.75,5.1385282183,0.2635,0,0.2635,4.82,0.75,4.87800164
2019-08-07 11:00:00,4.9955,0.78,5.0560281101,0.29550000000000004,0,0.29550000000000004,4.7,0.78,4.7642837867,5.1255,0.78,5.1845106085,0.29550000000000004,0,0.29550000000000004,4.83,0.78,4.8925760086
2019-08-07 11:30:00,4.9190000000000005,0.78,4.9804579107,0.319,0,0.319,4.6,0.78,4.6656617966,5.039,0.78,5.099011767,0.319,0,0.319,4.72,0.78,4.7840150501
2019-08-07 12:00:00,4.8705,0.8200000000000001,4.9390454796,0.2605,0,0.2605,4.61,0.8200000000000001,4.6823605158,4.9905,0.8200000000000001,5.0574193271,0.2605,0,0.2605,4.73,0.8200000000000001,4.8005520516
2019-08-07 12:30:00,4.824,0.8,4.8898850702,0.28400000000000003,0,0.28400000000000003,4.54,0.8,4.6099457697,4.944,0.8,5.0083066999,0.28400000000000003,0,0.28400000000000003,4.66,0.8,4.7281708937
2019-08-07 13:00:00,4.6435,0.76,4.7052834399,0.3235,0,0.3235,4.32,0.76,4.3863424399,4.7635000000000005,0.76,4.8237467025,0.3235,0,0.3235,4.44,0.76,4.5045754517
2019-08-07 13:30:00,4.6645,0.76,4.7260089134,0.42450000000000004,0,0.42450000000000004,4.24,0.76,4.3075747237,4.7745,0.76,4.8346096275,0.42450000000000004,0,0.42450000000000004,4.35,0.76,4.4158917559
2019-08-07 14:00:00,4.6725,0.79,4.738813802,0.3425,0,0.3425,4.33,0.79,4.4014770248,4.7925,0.78,4.8555593138,0.3425,0,0.3425,4.45,0.78,4.5178424054
2019-08-07 14:30:00,4.477,0.8,4.5479147969,0.28700000000000003,0,0.28700000000000003,4.19,0.8,4.26568869,4.5969999999999995,0.8,4.666091405,0.28700000000000003,0,0.28700000000000003,4.31,0.8,4.3836172278
2019-08-07 15:00:00,4.475,0.77,4.5407626011,0.28500000000000003,0,0.28500000000000003,4.19,0.77,4.2601643161,4.595,0.77,4.659069113,0.28500000000000003,0,0.28500000000000003,4.31,0.77,4.3782416562
2019-08-07 15:30:00,4.683,0.75,4.7426774084000005,0.253,0,0.253,4.43,0.75,4.4930390606,4.803,0.75,4.8612044804,0.253,0,0.253,4.55,0.75,4.6113989201
2019-08-07 16:00:00,4.772,0.6900000000000001,4.8216266965,0.252,0,0.252,4.52,0.6900000000000001,4.5723626278000005,4.892,0.68,4.9390347235,0.252,0,0.252,4.64,0.68,4.6895628794
2019-08-07 16:30:00,4.913,0.6900000000000001,4.9612164839,0.223,0,0.223,4.69,0.6900000000000001,4.7404852072,5.033,0.68,5.0787290733,0.223,0,0.223,4.8100000000000005,0.68,4.8578287331
2019-08-07 17:00:00,4.9665,0.6000000000000001,5.002611543,0.1565,0,0.1565,4.8100000000000005,0.6000000000000001,4.8472775864,5.0865,0.59,5.1206036998,0.1565,0,0.1565,4.93,0.59,4.965178748
2019-08-07 17:30:00,5.0195,0.56,5.0506415682,0.11950000000000001,0,0.11950000000000001,4.9,0.56,4.9318961870999996,5.1495,0.55,5.1787884925,0.11950000000000001,0,0.11950000000000001,5.03,0.55,5.0599802371
2019-08-07 18:00:00,4.909,0.51,4.935421056,0.159,0,0.159,4.75,0.51,4.777300493,5.029,0.51,5.0547938633,0.159,0,0.159,4.87,0.51,4.8966314952
2019-08-07 18:30:00,4.9535,0.48,4.9767019451,0.14350000000000002,0,0.14350000000000002,4.8100000000000005,0.48,4.8338907725,5.0735,0.47000000000000003,5.095223474,0.14350000000000002,0,0.14350000000000002,4.93,0.47000000000000003,4.9523529761
2019-08-07 19:00:00,4.965,0.48,4.9881484541,0.115,0,0.115,4.85,0.48,4.873694697,5.095,0.47000000000000003,5.1166321932,0.115,0,0.115,4.98,0.47000000000000003,5.0021295465
2019-08-07 19:30:00,4.909,0.44,4.9286794377,0.109,0,0.109,4.8,0.44,4.8201244797000005,5.039,0.43,5.057313615,0.109,0,0.109,4.93,0.43,4.9487170054
2019-08-07 20:00:00,4.881,0.42,4.8990367421,0.101,0,0.101,4.78,0.42,4.7984164054,5.011,0.41000000000000003,5.0277451208,0.101,0,0.101,4.91,0.41000000000000003,4.9270883897
2019-08-07 20:30:00,4.785,0.4,4.8016898067,0.095,0,0.095,4.69,0.4,4.7070266623,4.905,0.39,4.9204801595,0.095,0,0.095,4.8100000000000005,0.39,4.8257849103
2019-08-07 21:00:00,4.6715,0.39,4.6877512999,0.0915,0,0.0915,4.58,0.39,4.5965748117,4.7915,0.38,4.8065447309,0.0915,0,0.0915,4.7,0.38,4.7153366794
2019-08-07 21:30:00,4.662,0.39,4.6782843009,0.082,0,0.082,4.58,0.39,4.5965748117,4.782,0.38,4.7970745252,0.082,0,0.082,4.7,0.38,4.7153366794
2019-08-07 22:00:00,4.419,0.37,4.4344628762,0.069,0,0.069,4.35,0.37,4.3657072737,4.529,0.38,4.5449137506,0.069,0,0.069,4.46,0.38,4.4761590678
2019-08-07 22:30:00,4.091,0.32,4.1034961923,0.061,0,0.061,4.03,0.32,4.0426847515,4.201,0.32,4.2131699467,0.061,0,0.061,4.14,0.32,4.1523487329
2019-08-07 23:00:00,3.707,0.28,3.717559549,0.047,0,0.047,3.66,0.28,3.6706947571,3.807,0.27,3.8165624585,0.047,0,0.047,3.76,0.27,3.7696816842
2019-08-07 23:30:00,3.38,0.26,3.3899852507,0.04,0,0.04,3.34,0.26,3.350104476,3.47,0.25,3.4789941075,0.04,0,0.04,3.43,0.25,3.4390987191
2019-08-08 00:00:00,3.099,0.26,3.1098876185,0.029,0,0.029,3.07,0.26,3.0809901006000002,3.179,0.25,3.1888149837,0.029,0,0.029,3.15,0.25,3.1599050619
2019-08-08 00:30:00,2.9655,0.25,2.9760191952,0.025500000000000002,0,0.025500000000000002,2.94,0.25,2.9506101064,3.0355,0.25,3.0457774459,0.025500000000000002,0,0.025500000000000002,3.01,0.25,3.0203642164
2019-08-08 01:00:00,2.789,-0.21,2.7968948854,0.009000000000000001,0,0.009000000000000001,2.7800000000000002,-0.21,2.7879203719000003,2.859,-0.2,2.8659869155,0.009000000000000001,0,0.009000000000000001,2.85,-0.2,2.8570089254
2019-08-08 01:30:00,2.88,-0.25,2.8908303305,0.0,0,0.0,2.88,-0.25,2.8908303305,2.96,-0.28,2.9732137495,0.0,0,0.0,2.96,-0.28,2.9732137495
2019-08-08 02:00:00,2.76,-0.25,2.7712993342,0.0,0,0.0,2.76,-0.25,2.7712993342,2.83,-0.26,2.8419183662,0.0,0,0.0,2.83,-0.26,2.8419183662
2019-08-08 02:30:00,2.71,-0.25,2.7215069355,0.0,0,0.0,2.71,-0.25,2.7215069355,2.7800000000000002,-0.26,2.792131802,0.0,0,0.0,2.7800000000000002,-0.26,2.792131802
2019-08-08 03:00:00,2.56,-0.25,2.5721780654,0.0,0,0.0,2.56,-0.25,2.5721780654,2.63,-0.28,2.6448629454,0.0,0,0.0,2.63,-0.28,2.6448629454
2019-08-08 03:30:00,2.5,-0.26,2.5134836383,0.0,0,0.0,2.5,-0.26,2.5134836383,2.5700000000000003,-0.29,2.5863101129,0.0,0,0.0,2.5700000000000003,-0.29,2.5863101129
2019-08-08 04:00:00,2.52,-0.25,2.532370431,0.0,0,0.0,2.52,-0.25,2.532370431,2.59,-0.27,2.60403533,0.0,0,0.0,2.59,-0.27,2.60403533
2019-08-08 04:30:00,2.55,-0.25,2.5622255951,0.0,0,0.0,2.55,-0.25,2.5622255951,2.61,-0.27,2.6239283527,0.0,0,0.0,2.61,-0.27,2.6239283527
2019-08-08 05:00:00,2.5700000000000003,-0.07,2.5709531307,0.0,0,0.0,2.5700000000000003,-0.07,2.5709531307,2.64,-0.12,2.6427258655,0.0,0,0.0,2.64,-0.12,2.6427258655
2019-08-08 05:30:00,2.8200000000000003,0.2,2.8270833026,0.0,0,0.0,2.8200000000000003,0.2,2.8270833026,2.89,0.19,2.8962389404,0.0,0,0.0,2.89,0.19,2.8962389404
2019-08-08 06:00:00,2.99,0.25,3.000433302,0.0,0,0.0,2.99,0.25,3.000433302,3.07,0.24,3.079366818,0.0,0,0.0,3.07,0.24,3.079366818
2019-08-08 06:30:00,3.26,0.25,3.2695718374,0.0,0,0.0,3.26,0.25,3.2695718374,3.35,0.24,3.358586012,0.0,0,0.0,3.35,0.24,3.358586012
2019-08-08 07:00:00,3.5635,0.24,3.5715727978,0.0035,0,0.0035,3.56,0.24,3.5680807166,3.6535,0.22,3.6601177918000003,0.0035,0,0.0035,3.65,0.22,3.6566241262
2019-08-08 07:30:00,4.1235,0.29,4.133685069,0.0335,0,0.0335,4.09,0.29,4.1002682839,4.2335,0.30000000000000004,4.2441161919,0.0335,0,0.0335,4.2,0.30000000000000004,4.2107006543
2019-08-08 08:00:00,4.4805,0.41000000000000003,4.4992199602,0.060500000000000005,0,0.060500000000000005,4.42,0.41000000000000003,4.4389751069,4.6005,0.4,4.6178566727,0.060500000000000005,0,0.060500000000000005,4.54,0.4,4.5575870809
2019-08-08 08:30:00,4.968,0.49,4.9921061687,0.018000000000000002,0,0.018000000000000002,4.95,0.49,4.9741934019,5.098,0.48,5.1205472364,0.018000000000000002,0,0.018000000000000002,5.08,0.48,5.1026267745
2019-08-08 09:00:00,5.1845,0.56,5.2146562926,0.0245,0,0.0245,5.16,0.56,5.1902986427,5.3145,0.55,5.342884076,0.0245,0,0.0245,5.29,0.55,5.3185148303
2019-08-08 09:30:00,5.483,0.6900000000000001,5.5262454705,0.053,0,0.053,5.43,0.6900000000000001,5.4736642206,5.623,0.6900000000000001,5.6651768728,0.053,0,0.053,5.57,0.6900000000000001,5.6125751665
2019-08-08 10:00:00,5.509,0.74,5.558478299,0.049,0,0.049,5.46,0.74,5.5099183297,5.659,0.74,5.7071780242,0.049,0,0.049,5.61,0.74,5.658595232
2019-08-08 10:30:00,5.5125,0.77,5.5660179887,0.0825,0,0.0825,5.43,0.77,5.4843231123,5.6525,0.77,5.704704747,0.0825,0,0.0825,5.57,0.77,5.6229707451
2019-08-08 11:00:00,5.4765,0.77,5.5303663757,0.1365,0,0.1365,5.34,0.77,5.3952293742,5.6165,0.77,5.6690362717,0.1365,0,0.1365,5.48,0.77,5.5338323068
2019-08-08 11:30:00,5.559,0.78,5.613455353,0.199,0,0.199,5.36,0.78,5.4164564062,5.699,0.78,5.7521301272,0.199,0,0.199,5.5,0.78,5.5550337533
2019-08-08 12:00:00,5.499,0.78,5.5540436621,0.139,0,0.139,5.36,0.78,5.4164564062,5.639,0.78,5.6926901374,0.139,0,0.139,5.5,0.78,5.5550337533
2019-08-08 12:30:00,5.5155,0.76,5.5676153109,0.1555,0,0.1555,5.36,0.76,5.4136124723,5.6555,0.76,5.7063368504,0.1555,0,0.1555,5.5,0.76,5.5522608008
2019-08-08 13:00:00,5.513,0.76,5.5651387224,0.193,0,0.193,5.32,0.76,5.374011537,5.663,0.76,5.7137701214,0.193,0,0.193,5.47,0.76,5.5225447033
2019-08-08 13:30:00,5.445,0.72,5.4923970177,0.275,0,0.275,5.17,0.72,5.219894635,5.585,0.71,5.629948934,0.275,0,0.275,5.31,0.71,5.3572567607
2019-08-08 14:00:00,5.426,0.74,5.4762282641,0.256,0,0.256,5.17,0.74,5.2226908773,5.566,0.74,5.6149760463,0.256,0,0.256,5.31,0.74,5.3613151372
2019-08-08 14:30:00,5.431,0.74,5.4811824454,0.301,0,0.301,5.13,0.74,5.1830975295,5.571,0.74,5.6199324729,0.301,0,0.301,5.27,0.74,5.3217008559
2019-08-08 15:00:00,5.4125,0.76,5.4655975199,0.24250000000000002,0,0.24250000000000002,5.17,0.76,5.2255621707,5.5525,0.76,5.6042712506,0.24250000000000002,0,0.24250000000000002,5.31,0.76,5.3641122285
2019-08-08 15:30:00,5.3765,0.7000000000000001,5.4218771888,0.2165,0,0.2165,5.16,0.7000000000000001,5.2072641569,5.5165,0.7000000000000001,5.560734866,0.2165,0,0.2165,5.3,0.7000000000000001,5.3460265618000005
2019-08-08 16:00:00,5.3695,0.7000000000000001,5.4149358491,0.1995,0,0.1995,5.17,0.7000000000000001,5.2171735643,5.5095,0.7000000000000001,5.5537906199,0.1995,0,0.1995,5.31,0.7000000000000001,5.355940627
2019-08-08 16:30:00,5.657,0.72,5.702635268,0.257,0,0.257,5.4,0.72,5.4477885422,5.797,0.72,5.841541663,0.257,0,0.257,5.54,0.72,5.5865910894
2019-08-08 17:00:00,5.8045,0.67,5.8430403259,0.2745,0,0.2745,5.53,0.67,5.5704398390000005,5.9445,0.67,5.9821384345,0.2745,0,0.2745,5.67,0.67,5.7094483096
2019-08-08 17:30:00,5.9635,0.6000000000000001,5.9936076156,0.2635,0,0.2635,5.7,0.6000000000000001,5.7314919524,6.1135,0.6000000000000001,6.1428724755,0.2635,0,0.2635,5.85,0.6000000000000001,5.8806887352
2019-08-08 18:00:00,6.0025,0.58,6.030456554,0.2325,0,0.2325,5.77,0.58,5.7990775128,6.1525,0.5700000000000001,6.1788474856,0.2325,0,0.2325,5.92,0.5700000000000001,5.9473775734
2019-08-08 18:30:00,5.8375,0.54,5.8624232404,0.1975,0,0.1975,5.64,0.54,5.6657920894,5.9875,0.53,6.0109114326,0.1975,0,0.1975,5.79,0.53,5.8142067387
2019-08-08 19:00:00,5.7435,0.51,5.7660985293,0.1535,0,0.1535,5.59,0.51,5.6132165467,5.8935,0.5,5.9146717787,0.1535,0,0.1535,5.74,0.5,5.7617358496
2019-08-08 19:30:00,5.59,0.5,5.6123168122,0.31,0,0.31,5.28,0.5,5.3036214043,5.73,0.49,5.750912971,0.31,0,0.31,5.42,0.49,5.4421043724
2019-08-08 20:00:00,5.4375,0.52,5.4623077769,0.6275000000000001,0,0.6275000000000001,4.8100000000000005,0.52,4.8380264571,5.5575,0.51,5.5808517495,0.6275000000000001,0,0.6275000000000001,4.93,0.51,4.9563091106
2019-08-08 20:30:00,5.2645,0.52,5.2901191149,0.6545000000000001,0,0.6545000000000001,4.61,0.52,4.6392348507,5.3845,0.51,5.4085987326,0.6545000000000001,0,0.6545000000000001,4.73,0.51,4.7574152646000005
2019-08-08 21:00:00,5.124,0.45,5.1437219987,0.554,0,0.554,4.57,0.45,4.5921019152,5.244,0.44,5.2624268166,0.554,0,0.554,4.69,0.44,4.7105944423
2019-08-08 21:30:00,4.9145,0.43,4.9332758133,0.5245000000000001,0,0.5245000000000001,4.39,0.43,4.4110089549,5.0245,0.43,5.0428662733,0.5245000000000001,0,0.5245000000000001,4.5,0.43,4.5204977602
2019-08-08 22:00:00,4.585,0.4,4.6024151269,0.675,0,0.675,3.91,0.4,3.9304071036,4.6850000000000005,0.41000000000000003,4.7029060165,0.675,0,0.675,4.01,0.41000000000000003,4.0309056054
2019-08-08 22:30:00,4.187,0.37,4.2033164287,0.8270000000000001,0,0.8270000000000001,3.36,0.37,3.3803106366,4.277,0.36,4.2921240662,0.8270000000000001,0,0.8270000000000001,3.45,0.36,3.4687317567
2019-08-08 23:00:00,3.8035,0.32,3.8169375486,0.8635,0,0.8635,2.94,0.32,2.9573636909000003,3.8835,0.31,3.8958532121,0.8635,0,0.8635,3.02,0.31,3.0358689036
2019-08-08 23:30:00,3.571,0.32,3.5853090522,0.881,0,0.881,2.69,0.32,2.7089665926,3.641,0.31,3.6541730939,0.881,0,0.881,2.76,0.31,2.7773548567
2019-08-09 00:00:00,3.2805,0.32,3.2960704255,0.9405,0,0.9405,2.34,0.32,2.3617789905,3.3505000000000003,0.31,3.3648105816,0.9405,0,0.9405,2.41,0.31,2.4298559628
2019-08-09 00:30:00,3.166,0.29,3.1792540005,0.916,0,0.916,2.25,0.29,2.2686119103999998,3.226,0.28,3.2381284718,0.916,0,0.916,2.31,0.28,2.3269078194
2019-08-09 01:00:00,3.033,0.29,3.0468326177,0.883,0,0.883,2.15,0.29,2.1694699814,3.093,0.28,3.1056479195,0.883,0,0.883,2.21,0.28,2.227666941
2019-08-09 01:30:00,3.2165,0.31,3.2314040679,0.9165000000000001,0,0.9165000000000001,2.3,0.31,2.3207972768,3.2765,0.30000000000000004,3.2902055027,0.9165000000000001,0,0.9165000000000001,2.36,0.30000000000000004,2.3789913829
2019-08-09 02:00:00,3.078,0.30000000000000004,3.0925853262,0.9380000000000001,0,0.9380000000000001,2.14,0.30000000000000004,2.1609257276,3.128,0.29,3.1414143312,0.9380000000000001,0,0.9380000000000001,2.19,0.29,2.2091174708
2019-08-09 02:30:00,2.9805,0.27,2.9927045043,0.9105000000000001,0,0.9105000000000001,2.07,0.27,2.0875344309,3.0305,0.26,3.0416328263,0.9105000000000001,0,0.9105000000000001,2.12,0.26,2.135883892
2019-08-09 03:00:00,2.8005,0.27,2.8134854274,0.9105000000000001,0,0.9105000000000001,1.8900000000000001,0.27,1.9091883092000002,2.8505000000000003,0.26,2.8623330082000003,0.9105000000000001,0,0.9105000000000001,1.94,0.26,1.9573451407
2019-08-09 03:30:00,2.7405,0.25,2.7518794032000002,0.7505000000000001,0,0.7505000000000001,1.99,0.25,2.0056420418,2.8005,0.23,2.8099288692,0.7505000000000001,0,0.7505000000000001,2.05,0.23,2.0628620894
2019-08-09 04:00:00,2.693,0.25,2.7045792649,0.603,0,0.603,2.09,0.25,2.1048990475,2.753,0.23,2.762590994,0.603,0,0.603,2.15,0.23,2.1622673285
2019-08-09 04:30:00,2.784,0.25,2.7952023183,0.614,0,0.614,2.17,0.25,2.1843534513,2.844,0.23,2.8532851242,0.614,0,0.614,2.23,0.23,2.2418296099
2019-08-09 05:00:00,2.762,0.25,2.7732911855999998,0.542,0,0.542,2.22,0.25,2.234032229,2.822,0.23,2.8313572717,0.542,0,0.542,2.2800000000000002,0.23,2.2915715132
2019-08-09 05:30:00,2.9545,0.25,2.9650582203,0.48450000000000004,0,0.48450000000000004,2.47,0.25,2.4826195842,3.0245,0.23,3.0332326403,0.48450000000000004,0,0.48450000000000004,2.54,0.23,2.5503921267000003
2019-08-09 06:00:00,3.117,0.27,3.1286720825,0.647,0,0.647,2.47,0.27,2.4847132631,3.187,0.26,3.1975879972,0.647,0,0.647,2.54,0.26,2.5532724101
2019-08-09 06:30:00,3.388,0.30000000000000004,3.4012562385000003,0.678,0,0.678,2.71,0.30000000000000004,2.7265546024000002,3.458,0.29,3.4701389021,0.678,0,0.678,2.7800000000000002,0.29,2.7950849719
2019-08-09 07:00:00,3.826,0.41000000000000003,3.8479054042,0.856,0,0.856,2.9699999999999998,0.41000000000000003,2.9981661061000002,3.906,0.4,3.9264278931,0.856,0,0.856,3.05,0.4,3.0761176831
2019-08-09 07:30:00,4.35,0.49,4.3775107082,0.9400000000000001,0,0.9400000000000001,3.41,0.49,3.445025399,4.44,0.48,4.4658705758,0.9400000000000001,0,0.9400000000000001,3.5,0.48,3.5327609599
2019-08-09 08:00:00,4.7045,0.54,4.7353901898,0.9445,0,0.9445,3.76,0.54,3.7985786816,4.8045,0.54,4.8347513121,0.9445,0,0.9445,3.86,0.54,3.8975889983
2019-08-09 08:30:00,5.136,0.66,5.1782329032,0.916,0,0.916,4.22,0.66,4.271299568,5.246,0.66,5.2873543479,0.916,0,0.916,4.33,0.66,4.3800114155
2019-08-09 09:00:00,5.3075,0.8,5.3674534232,0.9475,0,0.9475,4.36,0.8,4.4327869337,5.4175,0.8,5.4762492867,0.9475,0,0.9475,4.47,0.8,4.5410241136
2019-08-09 09:30:00,5.5805,0.89,5.651024708,0.9605,0,0.9605,4.62,0.89,4.704944208,5.7105,0.89,5.7794385757,0.9605,0,0.9605,4.75,0.89,4.8326597232
2019-08-09 10:00:00,5.5525,0.91,5.6265758904,0.9625,0,0.9625,4.59,0.91,4.6793375600000005,5.6725,0.91,5.7450288293,0.9625,0,0.9625,4.71,0.91,4.7971032926
2019-08-09 10:30:00,5.3745,0.91,5.4509953449,0.9845,0,0.9845,4.39,0.91,4.4833246592,5.4945,0.91,5.569347381,0.9845,0,0.9845,4.51,0.91,4.600891218
2019-08-09 11:00:00,5.4475,0.89,5.5197242911,1.0175,0,1.0175,4.43,0.89,4.518517456,5.5675,0.89,5.6381873195,1.0175,0,1.0175,4.55,0.89,4.6362269142
2019-08-09 11:30:00,5.3405000000000005,0.89,5.4141518496,0.9705,0,0.9705,4.37,0.89,4.4597085107,5.4505,0.88,5.5210823441,0.9705,0,0.9705,4.48,0.88,4.5656105835
2019-08-09 12:00:00,5.6315,0.88,5.6998414232,0.9215000000000001,0,0.9215000000000001,4.71,0.88,4.7915028958,5.7615,0.88,5.8283172743,0.9215000000000001,0,0.9215000000000001,4.84,0.88,4.9193495505
2019-08-09 12:30:00,5.51,0.88,5.5798297465,0.99,0,0.99,4.52,0.88,4.6048669905,5.63,0.88,5.698359413,0.99,0,0.99,4.64,0.88,4.7227110858
2019-08-09 13:00:00,5.4505,0.85,5.5163801763,1.0005,0,1.0005,4.45,0.85,4.530452516,5.5705,0.85,5.6349773957,1.0005,0,1.0005,4.57,0.85,4.6483760605
