Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-09 13:30:00,5.261,0.84,5.3276374689,0.991,0,0.991,4.27,0.84,4.3518386919,5.371,0.84,5.4362892675,0.991,0,0.991,4.38,0.84,4.4598206242
2019-08-09 14:00:00,5.076,0.81,5.140221396,1.006,0,1.006,4.07,0.81,4.1498192732,5.186,0.81,5.2488756891,1.006,0,1.006,4.18,0.81,4.2577576258
2019-08-09 14:30:00,5.0555,0.77,5.1138029147,1.0255,0,1.0255,4.03,0.77,4.1029014124,5.1555,0.77,5.2126845531,1.0255,0,1.0255,4.13,0.77,4.2011665047
2019-08-09 15:00:00,4.939,0.75,4.9956201817,1.039,0,1.039,3.9,0.75,3.9714606885,5.049,0.75,5.1044001606,1.039,0,1.039,4.01,0.75,4.0795342871
2019-08-09 15:30:00,5.21,0.77,5.2665928265,0.99,0,0.99,4.22,0.77,4.2896736473,5.32,0.76,5.374011537,0.99,0,0.99,4.33,0.76,4.3961915336
2019-08-09 16:00:00,4.953,0.79,5.0156065436,1.033,0,1.033,3.92,0.79,3.9988123237,5.053,0.79,5.1143825629,1.033,0,1.033,4.02,0.79,4.0968890637
2019-08-09 16:30:00,5.0185,0.6900000000000001,5.0657124129,1.0285,0,1.0285,3.99,0.6900000000000001,4.0492221475,5.1285,0.6900000000000001,5.1747089049,1.0285,0,1.0285,4.1,0.6900000000000001,4.1576555894
2019-08-09 17:00:00,5.2305,0.65,5.2707333693,1.0005,0,1.0005,4.23,0.65,4.2796495184,5.3405000000000005,0.64,5.3787117649,1.0005,0,1.0005,4.34,0.64,4.3869351488
2019-08-09 17:30:00,5.34,0.62,5.3758720223,1.02,0,1.02,4.32,0.62,4.36426397,5.45,0.61,5.4840313639,1.02,0,1.02,4.43,0.61,4.4718005322
2019-08-09 18:00:00,5.323,0.5700000000000001,5.3534315163,1.023,0,1.023,4.3,0.5700000000000001,4.3376145518,5.433,0.5700000000000001,5.4628187779,1.023,0,1.023,4.41,0.5700000000000001,4.4466841579
2019-08-09 18:30:00,5.2175,0.5,5.2414030803,1.0175,0,1.0175,4.2,0.5,4.2296571965,5.3275,0.49,5.3499865654,1.0175,0,1.0175,4.31,0.49,4.3377644012
2019-08-09 19:00:00,5.232,0.5,5.255837136,1.002,0,1.002,4.23,0.5,4.2594483211,5.352,0.49,5.3743840577,1.002,0,1.002,4.35,0.49,4.3775107082
2019-08-09 19:30:00,5.1585,0.47000000000000003,5.1798670108,1.0085,0,1.0085,4.15,0.47000000000000003,4.1765296599,5.2685,0.46,5.2885434904,1.0085,0,1.0085,4.26,0.46,4.2847637041
2019-08-09 20:00:00,4.9555,0.47000000000000003,4.9777384674,0.9755,0,0.9755,3.98,0.47000000000000003,4.0076551748,5.0555,0.46,5.0763845648,0.9755,0,0.9755,4.08,0.46,4.1058494858
2019-08-09 20:30:00,4.6955,0.44,4.7160704246,1.0055,0,1.0055,3.69,0.44,3.716140471,4.7955,0.44,4.8156432852,1.0055,0,1.0055,3.79,0.44,3.8154554119
2019-08-09 21:00:00,4.592,0.41000000000000003,4.6102672374,1.012,0,1.012,3.58,0.41000000000000003,3.6034011711,4.692,0.4,4.7090194308,1.012,0,1.012,3.68,0.4,3.7016752964
2019-08-09 21:30:00,4.461,0.41000000000000003,4.4798014465,1.031,0,1.031,3.43,0.41000000000000003,3.4544174617,4.551,0.39,4.5676800456999995,1.031,0,1.031,3.52,0.39,3.5415392134
2019-08-09 22:00:00,4.233,0.4,4.2518571237,1.033,0,1.033,3.2,0.4,3.2249030993,4.313,0.39,4.3305968411,1.033,0,1.033,3.2800000000000002,0.39,3.3031046002
2019-08-09 22:30:00,3.9705,0.35000000000000003,3.9858964174000002,1.0405,0,1.0405,2.93,0.35000000000000003,2.9508303916000003,4.0405,0.34,4.0547799262,1.0405,0,1.0405,3.0,0.34,3.0192051934
2019-08-09 23:00:00,3.6785,0.34,3.6941795097,1.0285,0,1.0285,2.65,0.34,2.671722291,3.7485,0.33,3.7629977744,1.0285,0,1.0285,2.7199999999999998,0.33,2.7399452549000003
2019-08-09 23:30:00,3.449,0.32,3.4638130723,1.019,0,1.019,2.43,0.32,2.4509793961,3.509,0.31,3.5226667455,1.019,0,1.019,2.49,0.31,2.5092229873000003
2019-08-10 00:00:00,3.1395,0.29,3.1528654031,1.0295,0,1.0295,2.11,0.29,2.1298356744,3.1995,0.28,3.2117285455,1.0295,0,1.0295,2.17,0.28,2.1879899451
2019-08-10 00:30:00,3.0565,0.29,3.0702267424,1.0265,0,1.0265,2.03,0.29,2.0506096654,3.1065,0.26,3.1173614243,1.0265,0,1.0265,2.08,0.26,2.0961870146
2019-08-10 01:00:00,2.9295,0.27,2.9419160848,1.0295,0,1.0295,1.9,0.27,1.9190883252000002,2.9795,0.25,2.9899699413,1.0295,0,1.0295,1.9500000000000002,0.25,1.9659603251000002
2019-08-10 01:30:00,2.9685,0.26,2.9798644684,1.0285,0,1.0285,1.94,0.26,1.9573451407,3.0185,0.25,3.0288351309,1.0285,0,1.0285,1.99,0.25,2.0056420418
2019-08-10 02:00:00,2.8985000000000003,0.26,2.9101378404,1.0285,0,1.0285,1.87,0.26,1.8879883473999999,2.9485,0.24,2.9582515529,1.0285,0,1.0285,1.92,0.24,1.9349418595999999
2019-08-10 02:30:00,2.7675,0.23,2.7770409162,1.0375,0,1.0375,1.73,0.23,1.7452220489,2.8075,0.24,2.8177395639,1.0375,0,1.0375,1.77,0.24,1.7861970776
2019-08-10 03:00:00,2.6645,0.23,2.6744083925,1.0345,0,1.0345,1.63,0.23,1.6461470165,2.7045,0.24,2.7151280357000003,1.0345,0,1.0345,1.67,0.24,1.6871573726
2019-08-10 03:30:00,2.588,0.23,2.5982001463,1.028,0,1.028,1.56,0.23,1.5768639763999999,2.638,0.22,2.647157721,1.028,0,1.028,1.6099999999999999,0.22,1.624961538
2019-08-10 04:00:00,2.593,0.23,2.6031805545999998,1.033,0,1.033,1.56,0.23,1.5768639763999999,2.643,0.21,2.6513296664,1.033,0,1.033,1.6099999999999999,0.21,1.6236378907
2019-08-10 04:30:00,2.5925000000000002,0.23,2.6026825104,1.0325,0,1.0325,1.56,0.23,1.5768639763999999,2.6425,0.21,2.6508312376000003,1.0325,0,1.0325,1.6099999999999999,0.21,1.6236378907
2019-08-10 05:00:00,2.5555,0.23,2.5658293494,1.0355,0,1.0355,1.52,0.23,1.5373028329,2.5955,0.21,2.6039816148,1.0355,0,1.0355,1.56,0.21,1.5740711547
2019-08-10 05:30:00,2.6405000000000003,0.23,2.6504981136,1.0305,0,1.0305,1.6099999999999999,0.23,1.6263455967,2.6805,0.21,2.6887134935,1.0305,0,1.0305,1.65,0.21,1.6633099531000002
2019-08-10 06:00:00,2.7475,0.23,2.7571101265999998,1.0275,0,1.0275,1.72,0.23,1.7353097706,2.7875,0.21,2.7953991218,1.0275,0,1.0275,1.76,0.21,1.7724841325
2019-08-10 06:30:00,2.9115,0.22,2.919800036,1.0315,0,1.0315,1.88,0.22,1.8928285712,2.9715,0.21,2.9789112525,1.0315,0,1.0315,1.94,0.21,1.9513328778
2019-08-10 07:00:00,3.1175,0.25,3.1275079936,1.0375,0,1.0375,2.08,0.25,2.0949701669,3.1675,0.24,3.1765793316,1.0375,0,1.0375,2.13,0.24,2.1434784813
2019-08-10 07:30:00,3.3895,0.25,3.3987071439,1.0395,0,1.0395,2.35,0.25,2.3632604596,3.4495,0.25,3.4585474191,1.0395,0,1.0395,2.41,0.25,2.422932108
2019-08-10 08:00:00,3.7265,0.31,3.7393719058,1.0365,0,1.0365,2.69,0.31,2.7078035379000003,3.7965,0.30000000000000004,3.808334577,1.0365,0,1.0365,2.76,0.30000000000000004,2.7762564723
2019-08-10 08:30:00,3.9285,0.31,3.9407121501,1.0485,0,1.0485,2.88,0.31,2.8966359799,3.9985,0.30000000000000004,4.0097384266,1.0485,0,1.0485,2.95,0.30000000000000004,2.9652150005999998
2019-08-10 09:00:00,4.261,0.35000000000000003,4.275350395,1.051,0,1.051,3.21,0.35000000000000003,3.2290246205,4.351,0.37,4.3667036767,1.051,0,1.051,3.3,0.37,3.3206776417
2019-08-10 09:30:00,4.4,0.44,4.4219452733,1.05,0,1.05,3.35,0.44,3.3787719663,4.49,0.44,4.5115075086,1.05,0,1.05,3.44,0.44,3.4680253748
2019-08-10 10:00:00,4.5475,0.49,4.573822936,1.0475,0,1.0475,3.5,0.49,3.5341335572,4.6475,0.48,4.6722217681,1.0475,0,1.0475,3.6,0.48,3.6318590281
2019-08-10 10:30:00,4.737,0.49,4.7622756115,1.027,0,1.027,3.71,0.49,3.7422185933,4.837,0.47000000000000003,4.8597807564,1.027,0,1.027,3.81,0.47000000000000003,3.838880045
2019-08-10 11:00:00,4.5605,0.5,4.5878273998,1.0605,0,1.0605,3.5,0.5,3.5355339059,4.6505,0.5,4.6773015992,1.0605,0,1.0605,3.59,0.5,3.6246517074
2019-08-10 11:30:00,4.551,0.5,4.5783841036,1.061,0,1.061,3.49,0.5,3.5256346946,4.651,0.5,4.6777987344,1.061,0,1.061,3.59,0.5,3.6246517074
2019-08-10 12:00:00,4.31,0.5,4.3389053919,1.08,0,1.08,3.23,0.5,3.2684705903999998,4.39,0.5,4.4183820568,1.08,0,1.08,3.31,0.5,3.3475513439
2019-08-10 12:30:00,4.204,0.48,4.231313744,1.074,0,1.074,3.13,0.48,3.1665912272,4.284,0.47000000000000003,4.3097048623,1.074,0,1.074,3.21,0.47000000000000003,3.2442256395
2019-08-10 13:00:00,4.131,0.45,4.1554375221,1.071,0,1.071,3.06,0.45,3.0929112499,4.211,0.44,4.2339250111,1.071,0,1.071,3.14,0.44,3.1706781609
2019-08-10 13:30:00,3.965,0.46,3.991594293,1.065,0,1.065,2.9,0.46,2.9362561196,4.045,0.45,4.0699539309,1.065,0,1.065,2.98,0.45,3.0137849956
2019-08-10 14:00:00,3.799,0.46,3.8267480973,1.059,0,1.059,2.74,0.46,2.778344831,3.8689999999999998,0.45,3.8950816423,1.059,0,1.059,2.81,0.45,2.8458039286
2019-08-10 14:30:00,3.7199999999999998,0.44,3.7459311259,1.06,0,1.06,2.66,0.44,2.6961453967,3.79,0.43,3.8143151417,1.06,0,1.06,2.73,0.43,2.7636569975
2019-08-10 15:00:00,3.6790000000000003,0.41000000000000003,3.7017753849,1.039,0,1.039,2.64,0.41000000000000003,2.6716474318,3.749,0.41000000000000003,3.7713526751,1.039,0,1.039,2.71,0.41000000000000003,2.7408392875
2019-08-10 15:30:00,3.6395,0.38,3.6592841171,1.0295,0,1.0295,2.61,0.38,2.6375177725,3.7095000000000002,0.37,3.727906953,1.0295,0,1.0295,2.68,0.37,2.7054204849
2019-08-10 16:00:00,3.6790000000000003,0.38,3.6985728329,1.029,0,1.029,2.65,0.38,2.6771066471,3.739,0.37,3.7572624343000003,1.029,0,1.029,2.71,0.37,2.7351416781999998
2019-08-10 16:30:00,3.8535,0.38,3.872190885,1.0135,0,1.0135,2.84,0.38,2.8653097564000003,3.9235,0.37,3.9409075414,1.0135,0,1.0135,2.91,0.37,2.9334280288
2019-08-10 17:00:00,4.097,0.35000000000000003,4.1119227862,0.997,0,0.997,3.1,0.35000000000000003,3.119695498,4.177,0.34,4.1908148372,0.997,0,0.997,3.18,0.34,3.1981244504
2019-08-10 17:30:00,4.2275,0.35000000000000003,4.2419637257,0.9875,0,0.9875,3.24,0.35000000000000003,3.2588494902000003,4.3075,0.34,4.3208976209,0.9875,0,0.9875,3.32,0.34,3.3373642294
2019-08-10 18:00:00,4.291,0.32,4.302915407,0.931,0,0.931,3.36,0.32,3.3752036976,4.381,0.30000000000000004,4.3912596143,0.931,0,0.931,3.45,0.30000000000000004,3.4630189142
2019-08-10 18:30:00,4.312,0.30000000000000004,4.3224233943,0.912,0,0.912,3.4,0.30000000000000004,3.4132096332,4.402,0.29,4.411542134,0.912,0,0.912,3.49,0.29,3.5020279839
2019-08-10 19:00:00,4.289,0.27,4.2974900814,0.869,0,0.869,3.42,0.27,3.4306413395,4.379,0.26,4.3867118665,0.869,0,0.869,3.51,0.26,3.5196164564
2019-08-10 19:30:00,4.2415,0.26,4.249461407,0.7715000000000001,0,0.7715000000000001,3.47,0.26,3.4797270008,4.3315,0.24,4.3381438715,0.7715000000000001,0,0.7715000000000001,3.56,0.24,3.5680807166
2019-08-10 20:00:00,4.189,0.26,4.1970609955,0.6890000000000001,0,0.6890000000000001,3.5,0.26,3.5096438566,4.289,0.24,4.2957096038,0.6890000000000001,0,0.6890000000000001,3.6,0.24,3.6079911308
2019-08-10 20:30:00,4.1605,0.24,4.1674164959,0.6905,0,0.6905,3.47,0.24,3.4782898097,4.2505,0.23,4.2567182488,0.6905,0,0.6905,3.56,0.23,3.5674220384
2019-08-10 21:00:00,4.1525,0.24,4.1594297987,0.7225,0,0.7225,3.43,0.24,3.4383862494,4.2425,0.23,4.2487299573,0.7225,0,0.7225,3.52,0.23,3.5275062013
2019-08-10 21:30:00,4.124,0.24,4.1309776083,0.704,0,0.704,3.42,0.24,3.4284107105,4.204,0.23,4.2102869261,0.704,0,0.704,3.5,0.23,3.5075490018
2019-08-10 22:00:00,3.9105,0.23,3.9172580015,0.6705,0,0.6705,3.24,0.23,3.2481533215,3.9905,0.21,3.996021803,0.6705,0,0.6705,3.32,0.21,3.3266349364
2019-08-10 22:30:00,3.735,0.23,3.7420749592,0.685,0,0.685,3.05,0.23,3.0586598372,3.815,0.21,3.8207754448999998,0.685,0,0.685,3.13,0.21,3.1370368184
2019-08-10 23:00:00,3.476,0.22,3.4829550672,0.676,0,0.676,2.8,0.22,2.8086295591,3.5460000000000003,0.21,3.5522128315,0.676,0,0.676,2.87,0.21,2.8776726708
2019-08-10 23:30:00,3.2895,0.23,3.2975309324,0.6395000000000001,0,0.6395000000000001,2.65,0.23,2.6599624057,3.3595,0.21,3.3660570777,0.6395000000000001,0,0.6395000000000001,2.7199999999999998,0.21,2.7280945731
2019-08-11 00:00:00,3.033,0.23,3.0417082372,0.643,0,0.643,2.39,0.23,2.4010414407000003,3.103,0.21,3.1100979084,0.643,0,0.643,2.46,0.21,2.468947144
2019-08-11 00:30:00,2.9645,0.22,2.9726520567,0.6345000000000001,0,0.6345000000000001,2.33,0.22,2.3403632197,3.0245,0.21,3.0317816956,0.6345000000000001,0,0.6345000000000001,2.39,0.21,2.3992082027
2019-08-11 01:00:00,2.807,0.11,2.8091544991,0.677,0,0.677,2.13,0.11,2.1328384843,2.857,0.15,2.8609349870000003,0.677,0,0.677,2.18,0.15,2.1851544568
2019-08-11 01:30:00,2.9095,0.14,2.9128663289,0.5895,0,0.5895,2.32,0.14,2.3242202994,2.9695,0.09,2.9708635529,0.5895,0,0.5895,2.38,0.09,2.3817010728
2019-08-11 02:00:00,2.789,-0.2,2.7961618337000003,0.46900000000000003,0,0.46900000000000003,2.32,-0.2,2.3286047325,2.849,-0.24,2.8590909394,0.46900000000000003,0,0.46900000000000003,2.38,-0.24,2.3920702331
2019-08-11 02:30:00,2.7145,-0.02,2.7145736773999998,0.5345,0,0.5345,2.18,-0.02,2.1800917412,2.7745,-0.02,2.7745720841,0.5345,0,0.5345,2.24,-0.02,2.2400892839
2019-08-11 03:00:00,2.5755,-0.2,2.5832538106,0.5555,0,0.5555,2.02,-0.2,2.0298768436,2.6255,-0.23,2.6355550173999998,0.5555,0,0.5555,2.07,-0.23,2.0827385818
2019-08-11 03:30:00,2.493,-0.23,2.5035872264,0.453,0,0.453,2.04,-0.23,2.0529247429,2.543,-0.26,2.5562568337,0.453,0,0.453,2.09,-0.26,2.1061101586
2019-08-11 04:00:00,2.458,-0.23,2.4687373291,0.47800000000000004,0,0.47800000000000004,1.98,-0.23,1.9933138237999999,2.508,-0.25,2.5204293285,0.47800000000000004,0,0.47800000000000004,2.03,-0.25,2.0453361582
2019-08-11 04:30:00,2.4265,-0.23,2.4373760993999998,0.40650000000000003,0,0.40650000000000003,2.02,-0.23,2.0330518931,2.4865,-0.27,2.5011162008,0.40650000000000003,0,0.40650000000000003,2.08,-0.27,2.0974508338
2019-08-11 05:00:00,2.4285,-0.23,2.4393671823,0.4385,0,0.4385,1.99,-0.23,2.0032473637,2.4785,-0.27,2.4931631014,0.4385,0,0.4385,2.04,-0.27,2.0577900768
2019-08-11 05:30:00,2.4775,-0.23,2.4881531806,0.3675,0,0.3675,2.11,-0.23,2.1224985277,2.5275,-0.26,2.5408377063,0.3675,0,0.3675,2.16,-0.26,2.1755918735
2019-08-11 06:00:00,2.436,-0.25,2.4487948056,0.34600000000000003,0,0.34600000000000003,2.09,-0.25,2.1048990475,2.4859999999999998,-0.26,2.4995591611,0.34600000000000003,0,0.34600000000000003,2.14,-0.26,2.1557365331
2019-08-11 06:30:00,2.507,-0.25,2.5194342619,0.377,0,0.377,2.13,-0.25,2.1446211787,2.557,-0.27,2.5712154713,0.377,0,0.377,2.18,-0.27,2.1966565503
2019-08-11 07:00:00,2.648,-0.23,2.657969902,0.318,0,0.318,2.33,-0.23,2.3413244115,2.708,-0.25,2.719515398,0.318,0,0.318,2.39,-0.25,2.4030397417
2019-08-11 07:30:00,2.8485,-0.23,2.8577705034000003,0.2285,0,0.2285,2.62,-0.23,2.6300760445,2.9185,-0.25,2.9291879847,0.2285,0,0.2285,2.69,-0.25,2.7015921232
2019-08-11 08:00:00,3.079,-0.19,3.0848567228,0.189,0,0.189,2.89,-0.19,2.8962389404,3.149,-0.18,3.1541402949,0.189,0,0.189,2.96,-0.18,2.9654679226000003
2019-08-11 08:30:00,3.422,0.2,3.4278395528,0.222,0,0.222,3.2,0.2,3.2062439084,3.512,0.2,3.5176901512,0.222,0,0.222,3.29,0.2,3.2960734215
2019-08-11 09:00:00,3.6935000000000002,0.23,3.7006543003,0.3335,0,0.3335,3.36,0.23,3.3678628238,3.7835,0.23,3.7904844347,0.3335,0,0.3335,3.45,0.23,3.457658167
2019-08-11 09:30:00,3.85,0.26,3.8587692338,0.42,0,0.42,3.43,0.26,3.4398401125999998,3.94,0.25,3.9479235048,0.42,0,0.42,3.52,0.25,3.5288666736
2019-08-11 10:00:00,3.9695,0.30000000000000004,3.9808202986000003,0.4295,0,0.4295,3.54,0.30000000000000004,3.5526891223,4.0595,0.29,4.0698452366,0.4295,0,0.4295,3.63,0.29,3.6415655974
2019-08-11 10:30:00,4.124,0.35000000000000003,4.1388254372,0.47400000000000003,0,0.47400000000000003,3.65,0.35000000000000003,3.6667424235,4.224,0.34,4.2376616193,0.47400000000000003,0,0.47400000000000003,3.75,0.34,3.7653817868
2019-08-11 11:00:00,4.1055,0.35000000000000003,4.120392002,0.5555,0,0.5555,3.55,0.35000000000000003,3.5672117963,4.2055,0.34,4.2192215218,0.5555,0,0.5555,3.65,0.34,3.6658014131
2019-08-11 11:30:00,3.947,0.35000000000000003,3.9624877287,0.517,0,0.517,3.43,0.35000000000000003,3.4478108997,4.037,0.35000000000000003,4.0521437536,0.517,0,0.517,3.52,0.35000000000000003,3.537357771
2019-08-11 12:00:00,3.957,0.37,3.9742608118,0.467,0,0.467,3.49,0.37,3.5095583768000003,4.047,0.35000000000000003,4.0621064732,0.467,0,0.467,3.58,0.35000000000000003,3.5970682507
2019-08-11 12:30:00,3.9545,0.39,3.9736847195,0.47450000000000003,0,0.47450000000000003,3.48,0.39,3.501785259,4.0445,0.38,4.0623121803,0.47450000000000003,0,0.47450000000000003,3.5700000000000003,0.38,3.590167127
2019-08-11 13:00:00,3.8625,0.39,3.8821393909,0.4325,0,0.4325,3.43,0.39,3.4521008097,3.9525,0.38,3.9707249023,0.4325,0,0.4325,3.52,0.38,3.5404519486
2019-08-11 13:30:00,3.7035,0.39,3.7239780142,0.5035000000000001,0,0.5035000000000001,3.2,0.39,3.2236780235999998,3.7935,0.38,3.8124850492,0.5035000000000001,0,0.5035000000000001,3.29,0.38,3.3118725821
2019-08-11 14:00:00,3.543,0.35000000000000003,3.5602456376,0.503,0,0.503,3.04,0.35000000000000003,3.0600816983,3.613,0.35000000000000003,3.6299130844,0.503,0,0.503,3.11,0.35000000000000003,3.1296325663
2019-08-11 14:30:00,3.5765000000000002,0.33,3.5916921151,0.2565,0,0.2565,3.32,0.33,3.3363602923,3.6665,0.32,3.6804377797,0.2565,0,0.2565,3.41,0.32,3.4249817518
2019-08-11 15:00:00,4.036,0.33,4.0494686071,0.056,0,0.056,3.98,0.33,3.9936574715,4.136,0.32,4.1483606401,0.056,0,0.056,4.08,0.32,4.09252978
2019-08-11 15:30:00,4.2335,0.33,4.2463422201,0.053500000000000006,0,0.053500000000000006,4.18,0.33,4.1930060816,4.3435,0.32,4.3552717768,0.053500000000000006,0,0.053500000000000006,4.29,0.32,4.3019181768
2019-08-11 16:00:00,4.3205,0.32,4.3323342727,0.030500000000000003,0,0.030500000000000003,4.29,0.32,4.3019181768,4.4305,0.31,4.4413320355,0.030500000000000003,0,0.030500000000000003,4.4,0.31,4.4109069362
2019-08-11 16:30:00,4.57,0.30000000000000004,4.5798362416,0.03,0,0.03,4.54,0.30000000000000004,4.5499010978,4.69,0.30000000000000004,4.6995850881,0.03,0,0.03,4.66,0.30000000000000004,4.6696466676
2019-08-11 17:00:00,4.663,0.29,4.6720090967,0.073,0,0.073,4.59,0.29,4.5991520958,4.783,0.26,4.7900614819000005,0.073,0,0.073,4.71,0.26,4.7171707622
2019-08-11 17:30:00,4.9145,0.29,4.9230488775,0.0845,0,0.0845,4.83,0.29,4.838698172,5.0445,0.28,5.0522648634,0.0845,0,0.0845,4.96,0.28,4.9678969393
2019-08-11 18:00:00,4.9575,0.30000000000000004,4.9665688609,0.1275,0,0.1275,4.83,0.30000000000000004,4.8393078017,5.0875,0.28,5.0951993337,0.1275,0,0.1275,4.96,0.28,4.9678969393
2019-08-11 18:30:00,4.759,0.30000000000000004,4.7684463927,0.11900000000000001,0,0.11900000000000001,4.64,0.30000000000000004,4.6496881616,4.889,0.28,4.8970114356,0.11900000000000001,0,0.11900000000000001,4.77,0.28,4.7782109623
2019-08-11 19:00:00,4.6245,0.26,4.6318031316,0.0945,0,0.0945,4.53,0.26,4.5374552339,4.7445,0.24,4.7505663083,0.0945,0,0.0945,4.65,0.24,4.6561894291
2019-08-11 19:30:00,4.5344999999999995,0.24,4.5408468648,0.0845,0,0.0845,4.45,0.24,4.4564672107,4.6445,0.24,4.6506967489,0.0845,0,0.0845,4.5600000000000005,0.24,4.5663114217
2019-08-11 20:00:00,4.3629999999999995,0.21,4.3680509383,0.053,0,0.053,4.31,0.21,4.3151129765,4.473,0.21,4.4779268641,0.053,0,0.053,4.42,0.21,4.4249858757
2019-08-11 20:30:00,4.26,0.2,4.2646922515,0.05,0,0.05,4.21,0.2,4.2147479165,4.37,0.21,4.3750428569,0.05,0,0.05,4.32,0.21,4.3251011549000005
2019-08-11 21:00:00,4.242,0.19,4.2462529364,0.012,0,0.012,4.23,0.19,4.2342649893,4.352,0.21,4.3570636901,0.012,0,0.012,4.34,0.21,4.3450776748
2019-08-11 21:30:00,4.199,0.26,4.2070418348,0.009000000000000001,0,0.009000000000000001,4.19,0.26,4.1980590753,4.309,0.26,4.3168369207,0.009000000000000001,0,0.009000000000000001,4.3,0.26,4.3078532937
2019-08-11 22:00:00,3.977,0.25,3.9848499344,0.017,0,0.017,3.96,0.25,3.9678835668,4.087,0.24,4.0940406691,0.017,0,0.017,4.07,0.24,4.0770700264
2019-08-11 22:30:00,3.782,0.25,3.7902538174,0.062,0,0.062,3.7199999999999998,0.25,3.7283910739,3.872,0.24,3.8794308861,0.062,0,0.062,3.81,0.24,3.8175515714
2019-08-11 23:00:00,3.487,0.25,3.4959503715,0.047,0,0.047,3.44,0.25,3.4490723390999998,3.577,0.26,3.5864368111,0.047,0,0.047,3.5300000000000002,0.26,3.5395621198000002
2019-08-11 23:30:00,3.196,0.24,3.2049985959,0.036000000000000004,0,0.036000000000000004,3.16,0.24,3.1691008188,3.286,0.21,3.2927034485,0.036000000000000004,0,0.036000000000000004,3.25,0.21,3.2567775484
2019-08-12 00:00:00,2.9415,-0.26,2.9529683794,0.0415,0,0.0415,2.9,-0.26,2.9116318449,3.0115,-0.27,3.0235793772,0.0415,0,0.0415,2.9699999999999998,-0.27,2.9822474746000003
2019-08-12 00:30:00,2.871,-0.25,2.8818641536,0.051000000000000004,0,0.051000000000000004,2.8200000000000003,-0.25,2.8310598722,2.941,-0.24,2.9507763385,0.051000000000000004,0,0.051000000000000004,2.89,-0.24,2.8999482754
2019-08-12 01:00:00,2.7365,-0.27,2.7497876736,0.0765,0,0.0765,2.66,-0.27,2.6736678926,2.8064999999999998,-0.29,2.821443292,0.0765,0,0.0765,2.73,-0.29,2.7453597214
2019-08-12 01:30:00,2.8529999999999998,-0.25,2.8639324364,0.133,0,0.133,2.7199999999999998,-0.25,2.7314648085,2.923,-0.28,2.9363802547,0.133,0,0.133,2.79,-0.28,2.8040149786
2019-08-12 02:00:00,2.7365,-0.27,2.7497876736,0.0965,0,0.0965,2.64,-0.27,2.6537709018999998,2.8064999999999998,-0.28,2.8204329898,0.0965,0,0.0965,2.71,-0.28,2.7244265452
2019-08-12 02:30:00,2.7115,-0.27,2.7249095857,0.0915,0,0.0915,2.62,-0.27,2.6338754716,2.7715,-0.28,2.7856080575,0.0915,0,0.0915,2.68,-0.28,2.6945871669
2019-08-12 03:00:00,2.5315,-0.27,2.5458578613,0.061500000000000006,0,0.061500000000000006,2.47,-0.27,2.4847132631,2.6015,-0.30000000000000004,2.6187405847000003,0.061500000000000006,0,0.061500000000000006,2.54,-0.30000000000000004,2.5576551761
2019-08-12 03:30:00,2.501,-0.25,2.5134639443999998,0.131,0,0.131,2.37,-0.25,2.383149177,2.561,-0.27,2.5751933908,0.131,0,0.131,2.43,-0.27,2.4449539873
2019-08-12 04:00:00,2.4665,-0.26,2.4801657707,0.0665,0,0.0665,2.4,-0.26,2.4140422532,2.5365,-0.29,2.5530241382,0.0665,0,0.0665,2.47,-0.29,2.4869660231
2019-08-12 04:30:00,2.488,-0.26,2.5015483205,0.088,0,0.088,2.4,-0.26,2.4140422532,2.558,-0.29,2.5743861404,0.088,0,0.088,2.47,-0.29,2.4869660231
2019-08-12 05:00:00,2.6065,-0.22,2.6157680039,0.10650000000000001,0,0.10650000000000001,2.5,-0.22,2.5096613317000003,2.6665,-0.24,2.6772788891,0.10650000000000001,0,0.10650000000000001,2.56,-0.24,2.5712253888000003
2019-08-12 05:30:00,2.749,-0.21,2.7570094305,0.169,0,0.169,2.58,-0.21,2.5885324027000003,2.819,-0.24,2.8291979429,0.169,0,0.169,2.65,-0.24,2.6608457302
2019-08-12 06:00:00,2.9715,0.2,2.9782230021,0.21150000000000002,0,0.21150000000000002,2.76,0.2,2.7672368890000003,3.0515,0.2,3.0580471301,0.21150000000000002,0,0.21150000000000002,2.84,0.2,2.8470335439000003
2019-08-12 06:30:00,3.225,0.22,3.2324951663,0.105,0,0.105,3.12,0.22,3.1277467928,3.305,0.2,3.3110459073,0.105,0,0.105,3.2,0.2,3.2062439084
2019-08-12 07:00:00,3.5685000000000002,0.24,3.5765615121,0.0985,0,0.0985,3.47,0.24,3.4782898097,3.6585,0.23,3.6657226095,0.0985,0,0.0985,3.56,0.23,3.5674220384
2019-08-12 07:30:00,4.1605,0.30000000000000004,4.171301985,0.1105,0,0.1105,4.05,0.30000000000000004,4.0610959112,4.2705,0.36,4.2856470048,0.1105,0,0.1105,4.16,0.36,4.1755478682
2019-08-12 08:00:00,4.499,0.44,4.5204646885,0.11900000000000001,0,0.11900000000000001,4.38,0.44,4.4020449793,4.609,0.44,4.6299547514,0.11900000000000001,0,0.11900000000000001,4.49,0.44,4.5115075086
2019-08-12 08:30:00,4.9935,0.56,5.0248027076,0.0935,0,0.0935,4.9,0.56,4.9318961870999996,5.1235,0.56,5.1540132179,0.0935,0,0.0935,5.03,0.56,5.0610769605
2019-08-12 09:00:00,5.182,0.64,5.2213718504,0.10200000000000001,0,0.10200000000000001,5.08,0.64,5.1201562476,5.322,0.63,5.3591588892,0.10200000000000001,0,0.10200000000000001,5.22,0.63,5.2578798008
2019-08-12 09:30:00,5.17,0.72,5.219894635,0.24,0,0.24,4.93,0.72,4.9822986663,5.3,0.72,5.3486820807,0.24,0,0.24,5.06,0.72,5.110968597
2019-08-12 10:00:00,5.0665,0.73,5.1188203963,0.29650000000000004,0,0.29650000000000004,4.77,0.73,4.8255362396,5.1965,0.73,5.2475243925,0.29650000000000004,0,0.29650000000000004,4.9,0.73,4.9540791273
2019-08-12 10:30:00,5.085,0.8200000000000001,5.1506917011,0.265,0,0.265,4.82,0.8200000000000001,4.8892535218,5.215,0.8200000000000001,5.279074256,0.265,0,0.265,4.95,0.8200000000000001,5.0174595165
2019-08-12 11:00:00,5.1615,0.8200000000000001,5.226230214,0.3115,0,0.3115,4.85,0.8200000000000001,4.918831162,5.2815,0.8200000000000001,5.3447771001,0.3115,0,0.3115,4.97,0.8200000000000001,5.0371916779
2019-08-12 11:30:00,5.1305,0.8200000000000001,5.1956164456,0.3405,0,0.3405,4.79,0.8200000000000001,4.8596810595,5.2505,0.8200000000000001,5.314146239,0.3405,0,0.3405,4.91,0.8200000000000001,4.9780016071
2019-08-12 12:00:00,4.9995,0.8300000000000001,5.0679285956,0.3095,0,0.3095,4.69,0.8300000000000001,4.7628772816,5.1295,0.8300000000000001,5.1962169171,0.3095,0,0.3095,4.82,0.8300000000000001,4.8909406048
2019-08-12 12:30:00,4.9775,0.8,5.0413793995,0.3175,0,0.3175,4.66,0.8,4.7281708937,5.0975,0.8,5.1598940154,0.3175,0,0.3175,4.78,0.8,4.8464832611
2019-08-12 13:00:00,4.837,0.81,4.9043520469,0.317,0,0.317,4.52,0.81,4.5920039199,4.957,0.81,5.0227431748,0.317,0,0.317,4.64,0.81,4.7101698483
2019-08-12 13:30:00,4.631,0.78,4.6962283803,0.261,0,0.261,4.37,0.78,4.4390652168999996,4.741,0.78,4.8047352685,0.261,0,0.261,4.48,0.78,4.5473948586
2019-08-12 14:00:00,4.506,0.76,4.5696428744,0.326,0,0.326,4.18,0.76,4.2485291572,4.616,0.76,4.6781466416,0.326,0,0.326,4.29,0.76,4.3567992839
2019-08-12 14:30:00,4.584,0.79,4.651575647,0.264,0,0.264,4.32,0.79,4.3916397849,4.694,0.78,4.7583648452,0.264,0,0.264,4.43,0.78,4.4981440617
2019-08-12 15:00:00,4.454,0.74,4.515054374,0.304,0,0.304,4.15,0.74,4.2154596428,4.564,0.74,4.6236020589999995,0.304,0,0.304,4.26,0.74,4.3237946297
2019-08-12 15:30:00,4.4115,0.7000000000000001,4.466691421,0.2615,0,0.2615,4.15,0.7000000000000001,4.2086221023,4.5215,0.6900000000000001,4.5738454554,0.2615,0,0.2615,4.26,0.6900000000000001,4.3155185088
2019-08-12 16:00:00,4.456,0.63,4.5003151001,0.256,0,0.256,4.2,0.63,4.2469871674,4.556,0.6000000000000001,4.5953385077,0.256,0,0.256,4.3,0.6000000000000001,4.3416586692
2019-08-12 16:30:00,4.5969999999999995,0.62,4.6386214547,0.327,0,0.327,4.27,0.62,4.3147769351,4.707,0.62,4.7476572117,0.327,0,0.327,4.38,0.62,4.42366364
2019-08-12 17:00:00,4.929,0.56,4.9607097274,0.229,0,0.229,4.7,0.56,4.7332441306,5.049,0.55,5.0788680826,0.229,0,0.229,4.82,0.55,4.8512781821
2019-08-12 17:30:00,5.0345,0.5,5.0592677583,0.24450000000000002,0,0.24450000000000002,4.79,0.5,4.8160253322,5.1545,0.49,5.1777379472,0.24450000000000002,0,0.24450000000000002,4.91,0.49,4.9343895266
2019-08-12 18:00:00,5.2145,0.45,5.2338809931,0.2745,0,0.2745,4.94,0.45,4.9604536083,5.3445,0.44,5.3625814912,0.2745,0,0.2745,5.07,0.44,5.0890568871
2019-08-12 18:30:00,5.2255,0.41000000000000003,5.2415599062,0.3055,0,0.3055,4.92,0.41000000000000003,4.9370537773,5.3555,0.4,5.3704171393,0.3055,0,0.3055,5.05,0.4,5.0658168147
2019-08-12 19:00:00,5.2025,0.38,5.2163594824,0.3025,0,0.3025,4.9,0.38,4.914712606,5.3325,0.37,5.3453209679,0.3025,0,0.3025,5.03,0.37,5.0435899913
2019-08-12 19:30:00,5.0855,0.37,5.0989420716,0.20550000000000002,0,0.20550000000000002,4.88,0.37,4.8940065386,5.2155,0.39,5.230061209,0.20550000000000002,0,0.20550000000000002,5.01,0.39,5.025156714
2019-08-12 20:00:00,4.956,0.38,4.9705468512,0.126,0,0.126,4.83,0.38,4.84492518,5.086,0.37,5.0994407537,0.126,0,0.126,4.96,0.37,4.9737812578
2019-08-12 20:30:00,4.8665,0.36,4.8797973575,0.1165,0,0.1165,4.75,0.36,4.7636225711,4.9965,0.35000000000000003,5.00874358,0.1165,0,0.1165,4.88,0.35000000000000003,4.8925351302
2019-08-12 21:00:00,4.7845,0.36,4.7980246196,0.14450000000000002,0,0.14450000000000002,4.64,0.36,4.6539445635,4.9045000000000005,0.35000000000000003,4.9169726713,0.14450000000000002,0,0.14450000000000002,4.76,0.35000000000000003,4.7728503014
2019-08-12 21:30:00,4.7565,0.36,4.7701040083,0.2165,0,0.2165,4.54,0.36,4.5542507617,4.8765,0.35000000000000003,4.8890441039,0.2165,0,0.2165,4.66,0.35000000000000003,4.6731252926
2019-08-12 22:00:00,4.553,0.36,4.5672101988,0.28300000000000003,0,0.28300000000000003,4.27,0.36,4.2851487722,4.663,0.35000000000000003,4.6761168719,0.28300000000000003,0,0.28300000000000003,4.38,0.35000000000000003,4.3939617659
2019-08-12 22:30:00,4.114,0.28,4.1235174305,0.264,0,0.264,3.85,0.28,3.8601683901,4.214,0.28,4.2232920808,0.264,0,0.264,3.95,0.28,3.9599116152000002
2019-08-12 23:00:00,3.7405,0.28,3.7509652424,0.2705,0,0.2705,3.47,0.28,3.4812785008000002,3.8305,0.27,3.8400039388,0.2705,0,0.2705,3.56,0.27,3.5702240826000002
2019-08-12 23:30:00,3.4055,0.26,3.4154107,0.3155,0,0.3155,3.09,0.26,3.1009192186,3.4855,0.27,3.4959419689,0.3155,0,0.3155,3.17,0.27,3.1814776441
2019-08-13 00:00:00,3.0845,0.16,3.0886469934,0.23450000000000001,0,0.23450000000000001,2.85,0.16,2.8544876948,3.1645,0.17,3.1690629924,0.23450000000000001,0,0.23450000000000001,2.93,0.17,2.9349275971
2019-08-13 00:30:00,2.9765,-0.16,2.9807972507000002,0.1965,0,0.1965,2.7800000000000002,-0.16,2.7846005099,3.0565,0.03,3.0566472237,0.1965,0,0.1965,2.86,0.03,2.8601573383
2019-08-13 01:00:00,2.8745000000000003,-0.25,2.8853509752,0.3045,0,0.3045,2.5700000000000003,-0.25,2.582130903,2.9345,-0.27,2.9468950185000002,0.3045,0,0.3045,2.63,-0.27,2.6438229895000003
2019-08-13 01:30:00,2.944,-0.28,2.9572852416,0.28400000000000003,0,0.28400000000000003,2.66,-0.28,2.6746962443999998,3.014,-0.27,3.0260693978,0.28400000000000003,0,0.28400000000000003,2.73,-0.27,2.7433191575
2019-08-13 02:00:00,2.8735,-0.28,2.8871096706,0.21350000000000002,0,0.21350000000000002,2.66,-0.28,2.6746962443999998,2.9435000000000002,-0.30000000000000004,2.9587484263,0.21350000000000002,0,0.21350000000000002,2.73,-0.30000000000000004,2.7464340516
2019-08-13 02:30:00,2.757,-0.26,2.7692325652000003,0.227,0,0.227,2.5300000000000002,-0.26,2.5433245959,2.827,-0.28,2.8408324484,0.227,0,0.227,2.6,-0.28,2.6150334606
2019-08-13 03:00:00,2.626,-0.26,2.6388398966,0.196,0,0.196,2.43,-0.26,2.443869882,2.696,-0.28,2.7105010607,0.196,0,0.196,2.5,-0.28,2.5156311335
2019-08-13 03:30:00,2.5805,-0.26,2.5935651621,0.1705,0,0.1705,2.41,-0.26,2.4239843234,2.6505,-0.28,2.6652486282,0.1705,0,0.1705,2.48,-0.28,2.4957563984
2019-08-13 04:00:00,2.5435,-0.26,2.5567542412,0.1335,0,0.1335,2.41,-0.26,2.4239843234,2.6035,-0.30000000000000004,2.6207274276,0.1335,0,0.1335,2.47,-0.30000000000000004,2.4881519246
2019-08-13 04:30:00,2.6395,-0.17,2.6449688561,0.1395,0,0.1395,2.5,-0.17,2.5057733337,2.6995,-0.19,2.706178163,0.1395,0,0.1395,2.56,-0.19,2.5670410982
2019-08-13 05:00:00,2.6495,0.02,2.6495754849,0.1095,0,0.1095,2.54,0.02,2.5400787389,2.7095000000000002,0.17,2.7148278491,0.1095,0,0.1095,2.6,0.17,2.605551765
2019-08-13 05:30:00,2.841,0.23,2.850294897,0.091,0,0.091,2.75,0.23,2.7596014205,2.911,0.22,2.9193014575,0.091,0,0.091,2.8200000000000003,0.22,2.8285685426000002
2019-08-13 06:00:00,3.0125,0.25,3.0228556449,0.0825,0,0.0825,2.93,0.25,2.9406461875,3.0825,0.24,3.091828949,0.0825,0,0.0825,3.0,0.24,3.009584689
2019-08-13 06:30:00,3.3145,0.25,3.3239148981,0.0545,0,0.0545,3.26,0.25,3.2695718374,3.4045,0.24,3.4129489082,0.0545,0,0.0545,3.35,0.24,3.358586012
2019-08-13 07:00:00,3.645,0.27,3.6549863201,0.045,0,0.045,3.6,0.27,3.6101108016,3.735,0.26,3.7440385949,0.045,0,0.045,3.69,0.26,3.6991485507
2019-08-13 07:30:00,4.2905,0.34,4.3039505399,0.0505,0,0.0505,4.24,0.34,4.2536102313,4.4005,0.33,4.4128562462,0.0505,0,0.0505,4.35,0.33,4.3624992837
2019-08-13 08:00:00,4.681,0.41000000000000003,4.6989212592000005,0.041,0,0.041,4.64,0.41000000000000003,4.6580790032,4.801,0.41000000000000003,4.8184749662,0.041,0,0.041,4.76,0.41000000000000003,4.777624933
2019-08-13 08:30:00,5.063,0.54,5.0917157226,0.033,0,0.033,5.03,0.54,5.0589030432,5.193,0.53,5.2199759578,0.033,0,0.033,5.16,0.53,5.1871475784
2019-08-13 09:00:00,5.333,0.61,5.3677731882,0.023,0,0.023,5.31,0.61,5.3449228245,5.483,0.6000000000000001,5.5157310486,0.023,0,0.023,5.46,0.6000000000000001,5.4928681033
2019-08-13 09:30:00,5.542,0.66,5.5811615279,0.012,0,0.012,5.53,0.66,5.5692459095,5.682,0.66,5.7202031432,0.012,0,0.012,5.67,0.66,5.7082834548
2019-08-13 10:00:00,5.4685,0.67,5.5093912776,0.0085,0,0.0085,5.46,0.67,5.5009544626,5.6185,0.67,5.6583073662,0.0085,0,0.0085,5.61,0.67,5.6498672551
2019-08-13 10:30:00,5.3355,0.71,5.3825328842,0.0155,0,0.0155,5.32,0.71,5.3671687136,5.4755,0.71,5.5213404396,0.0155,0,0.0155,5.46,0.71,5.5059694877
2019-08-13 11:00:00,5.2245,0.74,5.2766466861,0.0145,0,0.0145,5.21,0.74,5.2622903759,5.3645,0.73,5.4139412862,0.0145,0,0.0145,5.35,0.73,5.3995740573
2019-08-13 11:30:00,5.237,0.78,5.294768078,0.017,0,0.017,5.22,0.78,5.2779541491,5.377,0.78,5.4332797646,0.017,0,0.017,5.36,0.78,5.4164564062
2019-08-13 12:00:00,5.3175,0.75,5.3701309342,0.0375,0,0.0375,5.28,0.75,5.3330010313,5.4575,0.74,5.5074409892,0.0375,0,0.0375,5.42,0.74,5.4702833565
2019-08-13 12:30:00,5.3175,0.76,5.3715366749,0.0675,0,0.0675,5.25,0.76,5.3047243095,5.4575,0.76,5.5101639041,0.0675,0,0.0675,5.39,0.76,5.4433170034
2019-08-13 13:00:00,5.191,0.75,5.2449004757,0.061,0,0.061,5.13,0.75,5.1845346946,5.321,0.75,5.373596654,0.061,0,0.061,5.26,0.75,5.313200542
2019-08-13 13:30:00,4.9875,0.79,5.0496788264,0.0375,0,0.0375,4.95,0.79,5.0126440129,5.1175,0.78,5.1766018052,0.0375,0,0.0375,5.08,0.78,5.1395330527
2019-08-13 14:00:00,5.005,0.74,5.0594095505,0.085,0,0.085,4.92,0.74,4.9753391844,5.135,0.74,5.1880463568,0.085,0,0.085,5.05,0.74,5.1039298585
2019-08-13 14:30:00,4.9785,0.73,5.0317355107,0.0985,0,0.0985,4.88,0.73,4.934298329,5.1085,0.73,5.1603945828,0.0985,0,0.0985,5.01,0.73,5.0629043048
2019-08-13 15:00:00,5.0395,0.7000000000000001,5.087883671,0.1395,0,0.1395,4.9,0.7000000000000001,4.9497474683,5.1695,0.6900000000000001,5.2153456501,0.1395,0,0.1395,5.03,0.6900000000000001,5.0771054746
2019-08-13 15:30:00,4.9435,0.67,4.988696448,0.12350000000000001,0,0.12350000000000001,4.82,0.67,4.8663435966,5.0735,0.66,5.1162488456,0.12350000000000001,0,0.12350000000000001,4.95,0.66,4.9938061636
2019-08-13 16:00:00,4.814,0.6900000000000001,4.8631981247,0.124,0,0.124,4.69,0.6900000000000001,4.7404852072,4.934,0.68,4.9806381117,0.124,0,0.124,4.8100000000000005,0.68,4.8578287331
2019-08-13 16:30:00,4.9465,0.61,4.9839705306,0.1865,0,0.1865,4.76,0.61,4.7989269634,5.0765,0.61,5.11301792,0.1865,0,0.1865,4.89,0.61,4.9279001613
2019-08-13 17:00:00,5.131,0.59,5.1648098707,0.191,0,0.191,4.94,0.59,4.975108039,5.261,0.58,5.2928745498,0.191,0,0.191,5.07,0.58,5.1030677048
2019-08-13 17:30:00,5.3205,0.54,5.3478332294,0.1705,0,0.1705,5.15,0.54,5.1782332895,5.4605,0.53,5.4861607933,0.1705,0,0.1705,5.29,0.53,5.3164838004
2019-08-13 18:00:00,5.39,0.5,5.413141417,0.16,0,0.16,5.23,0.5,5.2538462102,5.52,0.49,5.5417055136,0.16,0,0.16,5.36,0.49,5.3823507875
2019-08-13 18:30:00,5.3105,0.43,5.3278804651,0.12050000000000001,0,0.12050000000000001,5.19,0.43,5.2077826376,5.4405,0.42,5.4566876629,0.12050000000000001,0,0.12050000000000001,5.32,0.42,5.3365531947000004
2019-08-13 19:00:00,5.2395,0.42,5.2563067119,0.1095,0,0.1095,5.13,0.42,5.1471642678,5.3695,0.41000000000000003,5.3851304766,0.1095,0,0.1095,5.26,0.41000000000000003,5.2759548899
2019-08-13 19:30:00,5.1245,0.42,5.1416826283,0.0745,0,0.0745,5.05,0.42,5.0674352487,5.2645,0.41000000000000003,5.2804412931,0.0745,0,0.0745,5.19,0.41000000000000003,5.2061694171
2019-08-13 20:00:00,5.0115,0.42,5.0290687259,0.07150000000000001,0,0.07150000000000001,4.94,0.42,4.9578221025,5.1415,0.41000000000000003,5.1578214636,0.07150000000000001,0,0.07150000000000001,5.07,0.41000000000000003,5.0865508943
2019-08-13 20:30:00,4.8785,0.39,4.894063981,0.0685,0,0.0685,4.8100000000000005,0.39,4.8257849103,4.9985,0.38,5.0129235233,0.0685,0,0.0685,4.93,0.38,4.9446233426
2019-08-13 21:00:00,4.9215,0.39,4.9369284226,0.051500000000000004,0,0.051500000000000004,4.87,0.39,4.8855910594,5.0515,0.38,5.0657726212,0.051500000000000004,0,0.051500000000000004,5.0,0.38,5.0144192086
2019-08-13 21:30:00,4.753,0.02,4.7530420785,0.063,0,0.063,4.69,0.02,4.6900426437,4.933,0.59,4.9681575056,0.063,0,0.063,4.87,0.59,4.9056090346
2019-08-13 22:00:00,4.447,-0.51,4.4761489028,0.107,0,0.107,4.34,-0.51,4.3698626981,4.707,0.9500000000000001,4.8019109738,0.107,0,0.107,4.6,0.9500000000000001,4.697073557
2019-08-13 22:30:00,4.08,-0.51,4.1117514516,0.11,0,0.11,3.9699999999999998,-0.51,4.0026241392,4.33,0.89,4.4205203314,0.11,0,0.11,4.22,0.89,4.3128296975
2019-08-13 23:00:00,3.782,0.28,3.7923507222,0.152,0,0.152,3.63,0.28,3.6407828828,3.872,0.27,3.8814023239,0.152,0,0.152,3.7199999999999998,0.27,3.7297855166
2019-08-13 23:30:00,3.5115,0.30000000000000004,3.5242917374,0.18150000000000002,0,0.18150000000000002,3.33,0.30000000000000004,3.3434862045,3.6015,0.28,3.6123679561,0.18150000000000002,0,0.18150000000000002,3.42,0.28,3.4314428452
2019-08-14 00:00:00,3.1,0.28,3.1126194756,0.21,0,0.21,2.89,0.28,2.9035323315,3.18,0.28,3.1923032437,0.21,0,0.21,2.9699999999999998,0.28,2.9831694555
2019-08-14 00:30:00,2.973,0.12,2.9754208106,0.373,0,0.373,2.6,0.12,2.6027677576,3.043,0.14,3.0462188037,0.373,0,0.373,2.67,0.14,2.6736678926
2019-08-14 01:00:00,2.8505000000000003,0.25,2.8614419879,0.6105,0,0.6105,2.24,0.25,2.2539077177,2.9105,0.23,2.9195736418,0.6105,0,0.6105,2.3,0.23,2.3114713929
2019-08-14 01:30:00,2.955,0.25,2.9655564402000003,0.465,0,0.465,2.49,0.25,2.5025187312,3.025,0.23,3.033731201,0.465,0,0.465,2.56,0.23,2.5703112652
2019-08-14 02:00:00,2.8545,0.22,2.8629652897,0.3645,0,0.3645,2.49,0.22,2.499699982,2.9245,0.22,2.9327632448000003,0.3645,0,0.3645,2.56,0.22,2.5694357357
2019-08-14 02:30:00,2.7735000000000003,-0.15,2.7775532848,0.3135,0,0.3135,2.46,-0.15,2.4645689278000003,2.8335,-0.18,2.8392115543000003,0.3135,0,0.3135,2.52,-0.18,2.5264203926
2019-08-14 03:00:00,2.6435,-0.01,2.6435189143,0.7235,0,0.7235,1.92,-0.01,1.9200260415,2.6935000000000002,-0.07,2.6944094436,0.7235,0,0.7235,1.97,-0.07,1.9712432625
2019-08-14 03:30:00,2.622,0.16,2.6268772335,0.662,0,0.662,1.96,0.16,1.9665197685,2.672,0.1,2.6738706027,0.662,0,0.662,2.01,0.1,2.0124860248
2019-08-14 04:00:00,2.6325000000000003,0.16,2.6373578160999998,0.6125,0,0.6125,2.02,0.16,2.0263267259,2.6825,0.16,2.6872674318,0.6125,0,0.6125,2.07,0.16,2.0761743665
2019-08-14 04:30:00,2.7115,0.23,2.7212372646,0.7915000000000001,0,0.7915000000000001,1.92,0.23,1.9337269714,2.7615,0.22,2.7702494924,0.7915000000000001,0,0.7915000000000001,1.97,0.22,1.9822462007000001
2019-08-14 05:00:00,2.7279999999999998,0.23,2.7376785786999998,0.848,0,0.848,1.88,0.23,1.8940168954,2.778,0.22,2.7866976872,0.848,0,0.848,1.9300000000000002,0.22,1.9424983912
2019-08-14 05:30:00,2.8815,0.23,2.8906646727,0.8715,0,0.8715,2.01,0.23,2.0231164079,2.9415,0.22,2.9497156219000003,0.8715,0,0.8715,2.07,0.22,2.081657993
2019-08-14 06:00:00,3.08,0.27,3.0918117666,0.89,0,0.89,2.19,0.27,2.2065810658,3.13,0.26,3.1407801579,0.89,0,0.89,2.24,0.26,2.2550388023
2019-08-14 06:30:00,3.304,0.29,3.3167025794000002,0.914,0,0.914,2.39,0.29,2.4075298544,3.364,0.28,3.3756326814,0.914,0,0.914,2.45,0.28,2.4659480934999998
2019-08-14 07:00:00,3.6925,0.34,3.7081203122,0.9125000000000001,0,0.9125000000000001,2.7800000000000002,0.34,2.8007141946000003,3.7725,0.33,3.786905894,0.9125000000000001,0,0.9125000000000001,2.86,0.33,2.8789755122000003
2019-08-14 07:30:00,4.263,0.42,4.2836396907,0.913,0,0.913,3.35,0.42,3.3762257034,4.353,0.43,4.3741866673,0.913,0,0.913,3.44,0.43,3.4667708318
2019-08-14 08:00:00,4.724,0.54,4.7547635062,0.894,0,0.894,3.83,0.54,3.8678805566000003,4.824,0.54,4.8541297881,0.894,0,0.894,3.93,0.54,3.9669257618
2019-08-14 08:30:00,5.2355,0.65,5.2756952385,0.8455,0,0.8455,4.39,0.65,4.4378598446,5.3555,0.65,5.3948012243,0.8455,0,0.8455,4.51,0.65,4.5565996094
2019-08-14 09:00:00,5.3485,0.6900000000000001,5.3928241442000004,0.7485,0,0.7485,4.6,0.6900000000000001,4.6514621357,5.4685,0.68,5.5106163222,0.7485,0,0.7485,4.72,0.68,4.7687314875
2019-08-14 09:30:00,5.507,0.72,5.5538679315,0.707,0,0.707,4.8,0.72,4.8536996199,5.6370000000000005,0.71,5.681537556,0.707,0,0.707,4.93,0.71,4.9808633790000005
2019-08-14 10:00:00,5.5475,0.75,5.5979689397,0.6575000000000001,0,0.6575000000000001,4.89,0.75,4.9471810155,5.6775,0.75,5.7268233996,0.6575000000000001,0,0.6575000000000001,5.02,0.75,5.0757166982
2019-08-14 10:30:00,5.698,0.8300000000000001,5.7581337254000005,0.628,0,0.628,5.07,0.8300000000000001,5.1374896594,5.838,0.8300000000000001,5.8967061992000005,0.628,0,0.628,5.21,0.8300000000000001,5.2756990058
2019-08-14 11:00:00,5.6375,0.78,5.6912042882,0.5675,0,0.5675,5.07,0.78,5.1296491108,5.7775,0.78,5.8299147721,0.5675,0,0.5675,5.21,0.78,5.2680641606
2019-08-14 11:30:00,5.5355,0.78,5.5901842769,0.48550000000000004,0,0.48550000000000004,5.05,0.78,5.1098825818,5.6655,0.78,5.7189413575,0.48550000000000004,0,0.48550000000000004,5.18,0.78,5.2383967013
2019-08-14 12:00:00,5.6575,1.2,5.7833646133,0.47750000000000004,0,0.47750000000000004,5.18,1.2,5.3171797036,5.6975,0.48,5.7176836437,0.47750000000000004,0,0.47750000000000004,5.22,0.48,5.2420225104
2019-08-14 12:30:00,5.7335,1.53,5.9341319711,0.47350000000000003,0,0.47350000000000003,5.26,1.53,5.4780014604,5.7035,0.2,5.7070055414,0.47350000000000003,0,0.47350000000000003,5.23,0.2,5.2338226947
2019-08-14 13:00:00,5.461,0.9,5.5346653919,0.461,0,0.461,5.0,0.9,5.0803543184,5.571,0.8,5.6281472085,0.461,0,0.461,5.11,0.8,5.1722432271
2019-08-14 13:30:00,5.4325,0.8200000000000001,5.4940382461,0.3825,0,0.3825,5.05,0.8200000000000001,5.1161411239,5.5625,0.8200000000000001,5.6226156057,0.3825,0,0.3825,5.18,0.8200000000000001,5.2445018829
2019-08-14 14:00:00,5.409,0.77,5.4635319163,0.449,0,0.449,4.96,0.77,5.0194123162,5.539,0.77,5.5922643893,0.449,0,0.449,5.09,0.77,5.1479121982
2019-08-14 14:30:00,5.337,0.76,5.3908412145,0.467,0,0.467,4.87,0.76,4.9289451204,5.457,0.75,5.5082981945,0.467,0,0.467,4.99,0.75,5.0460479586
2019-08-14 15:00:00,5.176,0.78,5.2344413264,0.47600000000000003,0,0.47600000000000003,4.7,0.78,4.7642837867,5.296,0.78,5.35313142,0.47600000000000003,0,0.47600000000000003,4.82,0.78,4.8827041688
2019-08-14 15:30:00,5.171,0.77,5.2280150153000005,0.431,0,0.431,4.74,0.77,4.8021349419,5.291,0.77,5.3467355461,0.431,0,0.431,4.86,0.77,4.9206198796
2019-08-14 16:00:00,5.173,0.74,5.2256606281,0.543,0,0.543,4.63,0.74,4.6887631631,5.303,0.76,5.3571829351,0.543,0,0.543,4.76,0.76,4.8202904477
2019-08-14 16:30:00,5.2055,0.65,5.2459251091,0.4355,0,0.4355,4.77,0.65,4.8140835057,5.3355,0.65,5.3749474649,0.4355,0,0.4355,4.9,0.65,4.9429242357
2019-08-14 17:00:00,5.2615,0.59,5.2944765794,0.6015,0,0.6015,4.66,0.59,4.6972012944,5.3815,0.58,5.4126649859,0.6015,0,0.6015,4.78,0.58,4.8150597089
2019-08-14 17:30:00,5.178,0.55,5.2071281912,0.47800000000000004,0,0.47800000000000004,4.7,0.55,4.732071428,5.298,0.55,5.3264720031,0.47800000000000004,0,0.47800000000000004,4.82,0.55,4.8512781821
2019-08-14 18:00:00,5.0515,0.5,5.0761848124,0.5915,0,0.5915,4.46,0.5,4.4879393935,5.1715,0.49,5.1946618995,0.5915,0,0.5915,4.58,0.49,4.6061372103
2019-08-14 18:30:00,4.9435,0.47000000000000003,4.9657922077,0.7335,0,0.7335,4.21,0.47000000000000003,4.236153916,5.0535,0.46,5.0743927962,0.7335,0,0.7335,4.32,0.46,4.3444217107
2019-08-14 19:00:00,5.0095,0.47000000000000003,5.0314998013,0.6895,0,0.6895,4.32,0.47000000000000003,4.3454919169,5.1195,0.46,5.1401245364,0.6895,0,0.6895,4.43,0.46,4.4538185863
2019-08-14 19:30:00,5.171,0.47000000000000003,5.1923155721,0.711,0,0.711,4.46,0.47000000000000003,4.4846961993,5.291,0.46,5.3109585764,0.711,0,0.711,4.58,0.46,4.6030424721
2019-08-14 20:00:00,5.042,0.4,5.0578418322,0.602,0,0.602,4.44,0.4,4.4579816061,5.162,0.39,5.1767116976,0.602,0,0.602,4.5600000000000005,0.39,4.5766472444
2019-08-14 20:30:00,4.9215,0.4,4.9377284504,0.5115000000000001,0,0.5115000000000001,4.41,0.4,4.4281034315,5.0415,0.39,5.0565622957,0.5115000000000001,0,0.5115000000000001,4.53,0.39,4.5467570861
2019-08-14 21:00:00,4.8455,0.36,4.8588548291,0.4955,0,0.4955,4.35,0.36,4.3648711321,4.9555,0.35000000000000003,4.9678446282,0.4955,0,0.4955,4.46,0.35000000000000003,4.4737121052
2019-08-14 21:30:00,4.751,0.36,4.764619712,0.631,0,0.631,4.12,0.36,4.1356982482,4.861,0.35000000000000003,4.8735839995,0.631,0,0.631,4.23,0.35000000000000003,4.2444552065
2019-08-14 22:00:00,4.458,0.33,4.4701973111,0.638,0,0.638,3.8200000000000003,0.33,3.834227432,4.558,0.32,4.5692191893,0.638,0,0.638,3.92,0.32,3.9330395371
2019-08-14 22:30:00,4.134,0.31,4.1456068313,0.724,0,0.724,3.41,0.31,3.4240619153000003,4.224,0.30000000000000004,4.2346400083,0.724,0,0.724,3.5,0.30000000000000004,3.5128336141
2019-08-14 23:00:00,3.8085,0.30000000000000004,3.8202974033,0.6185,0,0.6185,3.19,0.30000000000000004,3.2040755297,3.8985000000000003,0.29,3.9092713196,0.6185,0,0.6185,3.2800000000000002,0.29,3.2927951652
2019-08-14 23:30:00,3.5115,0.28,3.5226456322,0.6015,0,0.6015,2.91,0.28,2.9234397548,3.5915,0.27,3.6016346636,0.6015,0,0.6015,2.99,0.27,3.0021658848
2019-08-15 00:00:00,3.161,0.24,3.170097948,0.621,0,0.621,2.54,0.24,2.5513133873,3.221,0.22,3.2285044525,0.621,0,0.621,2.6,0.22,2.6092910915000003
2019-08-15 00:30:00,3.049,0.24,3.0584311338,0.659,0,0.659,2.39,0.24,2.4020199832999998,3.109,0.22,3.1167741336,0.659,0,0.659,2.45,0.22,2.4598577195
2019-08-15 01:00:00,2.8635,-0.05,2.8639364955,0.4535,0,0.4535,2.41,-0.05,2.4105186164,2.9335,0.2,2.9403098901,0.4535,0,0.4535,2.48,0.2,2.4880514464
2019-08-15 01:30:00,3.0075,-0.23,3.0162818585,0.4675,0,0.4675,2.54,-0.23,2.5503921267000003,3.0675,-0.16,3.0716699448,0.4675,0,0.4675,2.6,-0.16,2.6049184248
2019-08-15 02:00:00,2.9175,0.22,2.9257830149,0.5275000000000001,0,0.5275000000000001,2.39,0.22,2.4001041644,2.9775,0.22,2.9856165611,0.5275000000000001,0,0.5275000000000001,2.45,0.22,2.4598577195
2019-08-15 02:30:00,2.783,-0.25,2.7942063274,0.613,0,0.613,2.17,-0.25,2.1843534513,2.843,-0.27,2.8557921843000003,0.613,0,0.613,2.23,-0.27,2.2462858233
2019-08-15 03:00:00,2.7145,0.11,2.7167278572,0.6145,0,0.6145,2.1,0.11,2.1028789789,2.7745,0.08,2.7756531213,0.6145,0,0.6145,2.16,0.08,2.1614809738
2019-08-15 03:30:00,2.6145,-0.08,2.615723657,0.6045,0,0.6045,2.01,-0.08,2.0115914098,2.6645,-0.15,2.6687188406,0.6045,0,0.6045,2.06,-0.15,2.0654539453
2019-08-15 04:00:00,2.629,-0.16,2.6338642714000002,0.559,0,0.559,2.07,-0.16,2.0761743665,2.6790000000000003,-0.19,2.6857291375,0.559,0,0.559,2.12,-0.19,2.1284971223999998
2019-08-15 04:30:00,2.6775,0.22,2.6865230783,0.5075000000000001,0,0.5075000000000001,2.17,0.22,2.1811235637,2.7275,0.2,2.7348228919,0.5075000000000001,0,0.5075000000000001,2.22,0.2,2.228990803
2019-08-15 05:00:00,2.6390000000000002,0.19,2.6458308714000003,0.589,0,0.589,2.05,0.19,2.0587860501,2.699,0.15,2.7031649968,0.589,0,0.589,2.11,0.15,2.1153250341
2019-08-15 05:30:00,2.902,0.24,2.9119072787,0.612,0,0.612,2.29,0.24,2.3025420734,2.9619999999999997,0.23,2.970916357,0.612,0,0.612,2.35,0.23,2.3612284938
2019-08-15 06:00:00,3.0395,0.27,3.0514685399,0.7495,0,0.7495,2.29,0.27,2.3058620947,3.0995,0.26,3.1103858683,0.7495,0,0.7495,2.35,0.26,2.3643392312
2019-08-15 06:30:00,3.3795,0.27,3.3902684628,0.5495,0,0.5495,2.83,0.27,2.842850682,3.4495,0.26,3.4592846443000003,0.5495,0,0.5495,2.9,0.26,2.9116318449
2019-08-15 07:00:00,3.6875,0.27,3.6973715326,0.5175000000000001,0,0.5175000000000001,3.17,0.27,3.1814776441,3.7675,0.26,3.7764608101,0.5175000000000001,0,0.5175000000000001,3.25,0.26,3.260383413
2019-08-15 07:30:00,4.281,0.4,4.2996466134,0.621,0,0.621,3.66,0.4,3.6817930414,4.381,0.39,4.3983247947,0.621,0,0.621,3.76,0.39,3.7801719538
2019-08-15 08:00:00,4.6565,0.46,4.6791657643,0.5565,0,0.5565,4.1,0.46,4.1257241789,4.7665,0.45,4.7876948785,0.5565,0,0.5565,4.21,0.45,4.2339815777
2019-08-15 08:30:00,5.0405,0.63,5.0797185207,0.6305000000000001,0,0.6305000000000001,4.41,0.63,4.4547727215,5.1605,0.62,5.1976110137,0.6305000000000001,0,0.6305000000000001,4.53,0.62,4.5722314027
2019-08-15 09:00:00,5.2525,0.72,5.3016182671,0.5925,0,0.5925,4.66,0.72,4.7152942644,5.3725,0.71,5.4192117739,0.5925,0,0.5925,4.78,0.71,4.8324424466
2019-08-15 09:30:00,5.3795,0.8200000000000001,5.4416376441,0.6395000000000001,0,0.6395000000000001,4.74,0.8200000000000001,4.8104053883,5.4995,0.8200000000000001,5.5602967772,0.6395000000000001,0,0.6395000000000001,4.86,0.8200000000000001,4.9286915099
2019-08-15 10:00:00,5.3605,0.84,5.425915614,0.5905,0,0.5905,4.77,0.84,4.8433975678,5.4805,0.84,5.5445,0.5905,0,0.5905,4.89,0.84,4.9616227184
2019-08-15 10:30:00,5.213,0.8200000000000001,5.2770985399,0.5730000000000001,0,0.5730000000000001,4.64,0.8200000000000001,4.7118998292,5.333,0.8200000000000001,5.3956731739,0.5730000000000001,0,0.5730000000000001,4.76,0.8200000000000001,4.8301138703
2019-08-15 11:00:00,5.1125,0.84,5.1810477946,0.5425,0,0.5425,4.57,0.84,4.6465578658,5.2325,0.84,5.2994958487,0.5425,0,0.5425,4.69,0.84,4.7646301011
2019-08-15 11:30:00,5.3015,0.85,5.3692087173,0.42150000000000004,0,0.42150000000000004,4.88,0.85,4.9534735287,5.4315,0.85,5.4976078662,0.42150000000000004,0,0.42150000000000004,5.01,0.85,5.081594238
