Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-15 12:00:00,5.1055,0.87,5.179095505,0.6155,0,0.6155,4.49,0.87,4.5735106866,5.2255,0.87,5.2974286451,0.6155,0,0.6155,4.61,0.87,4.6913750649
2019-08-15 12:30:00,5.3685,0.87,5.4385376941,0.42850000000000005,0,0.42850000000000005,4.94,0.87,5.0160243221,5.4985,0.87,5.5669023927,0.42850000000000005,0,0.42850000000000005,5.07,0.87,5.1441034204000005
2019-08-15 13:00:00,5.1585,0.85,5.2280610412,0.4585,0,0.4585,4.7,0.85,4.7762432936,5.2785,0.85,5.3465,0.4585,0,0.4585,4.82,0.85,4.8943743216
2019-08-15 13:30:00,4.9245,0.8,4.9890580524,0.42450000000000004,0,0.42450000000000004,4.5,0.8,4.5705579528,5.0445,0.8,5.1075415074,0.42450000000000004,0,0.42450000000000004,4.62,0.8,4.6887524993
2019-08-15 14:00:00,4.968,0.78,5.0288591151,0.358,0,0.358,4.61,0.78,4.6755213613,5.088,0.78,5.147440529,0.358,0,0.358,4.73,0.78,4.7938815171
2019-08-15 14:30:00,4.8725000000000005,0.78,4.9345370857,0.3725,0,0.3725,4.5,0.78,4.5670997362,4.9925,0.78,5.0530640457,0.3725,0,0.3725,4.62,0.78,4.6853815213
2019-08-15 15:00:00,4.835,0.76,4.8943666597,0.435,0,0.435,4.4,0.76,4.4651539727,4.945,0.75,5.001552259,0.435,0,0.435,4.51,0.75,4.5719361325
2019-08-15 15:30:00,4.808,0.72,4.8616112555,0.34800000000000003,0,0.34800000000000003,4.46,0.72,4.5177427992,4.928,0.72,4.9803196685,0.34800000000000003,0,0.34800000000000003,4.58,0.72,4.6362484834
2019-08-15 16:00:00,4.8935,0.66,4.9378074335,0.2335,0,0.2335,4.66,0.66,4.7065061351,5.0135,0.65,5.0554606368,0.2335,0,0.2335,4.78,0.65,4.8239921227
2019-08-15 16:30:00,5.1065,0.58,5.1393328604,0.23650000000000002,0,0.23650000000000002,4.87,0.58,4.9044163771000004,5.2365,0.5700000000000001,5.2674312762,0.23650000000000002,0,0.23650000000000002,5.0,0.5700000000000001,5.0323851204
2019-08-15 17:00:00,5.2325,0.55,5.2613264725,0.17250000000000001,0,0.17250000000000001,5.06,0.55,5.0898035326,5.3625,0.54,5.3896202324,0.17250000000000001,0,0.17250000000000001,5.19,0.54,5.2180168647
2019-08-15 17:30:00,5.543,0.5,5.565505278,0.113,0,0.113,5.43,0.5,5.4529716669,5.683,0.49,5.7040852904,0.113,0,0.113,5.57,0.49,5.5915114236
2019-08-15 18:00:00,5.521,0.47000000000000003,5.5409693195,0.14100000000000001,0,0.14100000000000001,5.38,0.47000000000000003,5.4004907184,5.661,0.45,5.6788573675,0.14100000000000001,0,0.14100000000000001,5.52,0.45,5.5383120172
2019-08-15 18:30:00,5.3425,0.41000000000000003,5.3582092391,0.21250000000000002,0,0.21250000000000002,5.13,0.41000000000000003,5.1463579355,5.4825,0.39,5.4963539051,0.21250000000000002,0,0.21250000000000002,5.27,0.39,5.2844110362
2019-08-15 19:00:00,5.207,0.41000000000000003,5.2231167898,0.197,0,0.197,5.01,0.41000000000000003,5.026748452,5.337,0.39,5.3512306061,0.197,0,0.197,5.14,0.39,5.1547744859
2019-08-15 19:30:00,5.044,0.39,5.0590548524,0.114,0,0.114,4.93,0.39,4.9454019048,5.174,0.38,5.1879356203,0.114,0,0.114,5.06,0.38,5.0742487129
2019-08-15 20:00:00,4.923,0.38,4.9376440738,0.073,0,0.073,4.85,0.38,4.8648638213,5.053,0.37,5.0665282985,0.073,0,0.073,4.98,0.37,4.9937260638000005
2019-08-15 20:30:00,4.8145,0.36,4.8279405806,0.17450000000000002,0,0.17450000000000002,4.64,0.36,4.6539445635,4.9345,0.35000000000000003,4.9468970325,0.17450000000000002,0,0.17450000000000002,4.76,0.35000000000000003,4.7728503014
2019-08-15 21:00:00,4.7335,0.34,4.7456951282,0.21350000000000002,0,0.21350000000000002,4.52,0.34,4.5327695728,4.8535,0.33,4.8647057722,0.21350000000000002,0,0.21350000000000002,4.64,0.33,4.651720112
2019-08-15 21:30:00,4.69,0.37,4.7045722441,0.13,0,0.13,4.5600000000000005,0.37,4.5749863388000005,4.8100000000000005,0.35000000000000003,4.8227170765,0.13,0,0.13,4.68,0.35000000000000003,4.6930693581
2019-08-15 22:00:00,4.459,0.33,4.4711945831,0.11900000000000001,0,0.11900000000000001,4.34,0.33,4.3525280011,4.569,0.32,4.5801922449,0.11900000000000001,0,0.11900000000000001,4.45,0.32,4.4614907822
2019-08-15 22:30:00,4.1525,0.33,4.1655919447,0.1125,0,0.1125,4.04,0.33,4.0534553161,4.2525,0.30000000000000004,4.263068877,0.1125,0,0.1125,4.14,0.30000000000000004,4.1508553335
2019-08-15 23:00:00,3.749,0.28,3.7594415809,0.069,0,0.069,3.68,0.28,3.6906368014,3.849,0.27,3.8584583709,0.069,0,0.069,3.7800000000000002,0.27,3.7896305889
2019-08-15 23:30:00,3.4695,0.26,3.4792283987,0.08950000000000001,0,0.08950000000000001,3.38,0.26,3.3899852507,3.5595,0.25,3.5682685227,0.08950000000000001,0,0.08950000000000001,3.47,0.25,3.4789941075
2019-08-16 00:00:00,3.173,0.26,3.1836345582,0.133,0,0.133,3.04,0.26,3.051098163,3.253,0.24,3.2618413511,0.133,0,0.133,3.12,0.24,3.1292171545
2019-08-16 00:30:00,3.014,-0.11,3.0160066313,0.124,0,0.124,2.89,-0.11,2.8920926679,3.094,0.03,3.0941454394,0.124,0,0.124,2.9699999999999998,0.03,2.9701515113
2019-08-16 01:00:00,2.9695,0.03,2.9696515368,0.11950000000000001,0,0.11950000000000001,2.85,0.03,2.8501578904000002,3.0395,0.04,3.0397631898,0.11950000000000001,0,0.11950000000000001,2.92,0.04,2.9202739598000003
2019-08-16 01:30:00,3.0375,-0.24,3.0469667294,0.1275,0,0.1275,2.91,-0.24,2.9198801345,3.1175,-0.27,3.1291702175,0.1275,0,0.1275,2.99,-0.27,3.0021658848
2019-08-16 02:00:00,2.94,0.02,2.9400680264,0.17,0,0.17,2.77,0.02,2.7700722012,3.01,0.0,3.01,0.17,0,0.17,2.84,0.0,2.84
2019-08-16 02:30:00,2.8075,-0.23,2.8169054386,0.1875,0,0.1875,2.62,-0.23,2.6300760445,2.8775,-0.26,2.8892224300000002,0.1875,0,0.1875,2.69,-0.26,2.7025358462
2019-08-16 03:00:00,2.682,-0.2,2.6894467833,0.362,0,0.362,2.32,-0.2,2.3286047325,2.742,-0.22,2.7508115166,0.362,0,0.362,2.38,-0.22,2.390146439
2019-08-16 03:30:00,2.6035,-0.2,2.6111706666,0.41350000000000003,0,0.41350000000000003,2.19,-0.2,2.1991134577,2.6635,-0.24,2.6742909808,0.41350000000000003,0,0.41350000000000003,2.25,-0.24,2.2627637968
2019-08-16 04:00:00,2.6045,-0.21,2.6129524010000003,0.4445,0,0.4445,2.16,-0.21,2.170184324,2.6545,-0.24,2.6653274189,0.4445,0,0.4445,2.21,-0.24,2.2229934773
2019-08-16 04:30:00,2.662,-0.12,2.6647033606,0.432,0,0.432,2.23,-0.12,2.2332263656,2.722,-0.17,2.7273034301,0.432,0,0.432,2.29,-0.17,2.2963013739
2019-08-16 05:00:00,2.677,0.23,2.6868622964,0.457,0,0.457,2.22,0.23,2.2318826134,2.737,0.21,2.7450444441,0.457,0,0.457,2.2800000000000002,0.21,2.2896506284
2019-08-16 05:30:00,2.85,0.23,2.8592656400000003,0.55,0,0.55,2.3,0.23,2.3114713929,2.91,0.23,2.919075196,0.55,0,0.55,2.36,0.23,2.3711811403
2019-08-16 06:00:00,3.0675,0.25,3.0776705883,0.5475,0,0.5475,2.52,0.25,2.532370431,3.1275,0.23,3.1359458302,0.5475,0,0.5475,2.58,0.23,2.5902316498999998
2019-08-16 06:30:00,3.321,0.25,3.3303965229,0.611,0,0.611,2.71,0.25,2.7215069355,3.391,0.24,3.3994824606,0.611,0,0.611,2.7800000000000002,0.24,2.7903404810000003
2019-08-16 07:00:00,3.5869999999999997,0.29,3.5987037944,0.767,0,0.767,2.8200000000000003,0.29,2.8348721312,3.667,0.28,3.677674401,0.767,0,0.767,2.9,0.28,2.9134858846
2019-08-16 07:30:00,4.2265,0.37,4.2426645224,0.7165,0,0.7165,3.51,0.37,3.5294475488,4.3165,0.37,4.3323287329,0.7165,0,0.7165,3.6,0.37,3.6189639401
2019-08-16 08:00:00,4.554,0.41000000000000003,4.5724190534,0.724,0,0.724,3.83,0.41000000000000003,3.8518826566,4.654,0.4,4.6711578864,0.724,0,0.724,3.93,0.4,3.9503037858
2019-08-16 08:30:00,4.9535,0.5,4.9786707312,0.8535,0,0.8535,4.1,0.5,4.1303752856,5.0635,0.54,5.0922129031,0.8535,0,0.8535,4.21,0.54,4.2444905466
2019-08-16 09:00:00,5.381,0.66,5.4213246536,0.9410000000000001,0,0.9410000000000001,4.44,0.66,4.4887860274,5.501,0.66,5.5404513354,0.9410000000000001,0,0.9410000000000001,4.5600000000000005,0.66,4.6075155995
2019-08-16 09:30:00,5.671,0.77,5.723035995,0.961,0,0.961,4.71,0.77,4.7725255369,5.791,0.77,5.84196722,0.961,0,0.961,4.83,0.77,4.8909917195
2019-08-16 10:00:00,5.6795,0.77,5.7314588239,0.8995000000000001,0,0.8995000000000001,4.78,0.77,4.8416216292000005,5.7995,0.77,5.8503931705,0.8995000000000001,0,0.8995000000000001,4.9,0.77,4.9601310467
2019-08-16 10:30:00,5.7620000000000005,0.71,5.8055786964,0.742,0,0.742,5.02,0.71,5.0699605521,5.892,0.71,5.9346241667,0.742,0,0.742,5.15,0.71,5.1987113788
2019-08-16 11:00:00,5.7495,0.79,5.8035205048,0.8895000000000001,0,0.8895000000000001,4.86,0.79,4.9237891913,5.8795,0.79,5.9323368288000005,0.8895000000000001,0,0.8895000000000001,4.99,0.79,5.052148058
2019-08-16 11:30:00,5.8205,0.8300000000000001,5.8793809411,0.9405,0,0.9405,4.88,0.8300000000000001,4.9500808074,5.9505,0.8300000000000001,6.0081070438,0.9405,0,0.9405,5.01,0.8300000000000001,5.0782871128
2019-08-16 12:00:00,5.815,0.78,5.8670797677,0.985,0,0.985,4.83,0.78,4.8925760086,5.945,0.78,5.9959507169,0.985,0,0.985,4.96,0.78,5.0209560843
2019-08-16 12:30:00,5.8445,0.78,5.896319212,1.0145,0,1.0145,4.83,0.78,4.8925760086,5.9745,0.78,6.0252012622,1.0145,0,1.0145,4.96,0.78,5.0209560843
2019-08-16 13:00:00,5.8145,0.78,5.8665842063,0.9945,0,0.9945,4.82,0.78,4.8827041688,5.9345,0.78,5.9855400968,0.9945,0,0.9945,4.94,0.78,5.001199856
2019-08-16 13:30:00,5.6855,0.76,5.7360709767,0.9955,0,0.9955,4.69,0.76,4.7511788011,5.8155,0.76,5.864950149,0.9955,0,0.9955,4.82,0.76,4.8795491595
2019-08-16 14:00:00,5.651,0.78,5.7045771973,0.991,0,0.991,4.66,0.78,4.7248280392,5.781,0.78,5.8333833236,0.991,0,0.991,4.79,0.78,4.853091798
2019-08-16 14:30:00,5.707,0.78,5.7600563365,0.997,0,0.997,4.71,0.78,4.7741491389,5.837,0.78,5.8888852086,0.997,0,0.997,4.84,0.78,4.9024483679
2019-08-16 15:00:00,5.602,0.76,5.6533179638,1.002,0,1.002,4.6,0.76,4.6623599175,5.732,0.76,5.7821643007,1.002,0,1.002,4.73,0.76,4.7906680119
2019-08-16 15:30:00,5.4665,0.68,5.5086316132,0.7765000000000001,0,0.7765000000000001,4.69,0.68,4.7390399872,5.5865,0.68,5.6277333137,0.7765000000000001,0,0.7765000000000001,4.8100000000000005,0.68,4.8578287331
2019-08-16 16:00:00,5.428,0.64,5.4656000585,0.838,0,0.838,4.59,0.64,4.634403953,5.548,0.64,5.5847922074,0.838,0,0.838,4.71,0.64,4.7532830759
2019-08-16 16:30:00,5.5280000000000005,0.61,5.5615540994,0.868,0,0.868,4.66,0.61,4.6997553128,5.648,0.61,5.6808453596,0.868,0,0.868,4.78,0.61,4.8187654021
2019-08-16 17:00:00,5.623,0.59,5.6538684986,0.863,0,0.863,4.76,0.59,4.7964257526,5.743,0.59,5.773226914,0.863,0,0.863,4.88,0.59,4.9155365933
2019-08-16 17:30:00,5.639,0.58,5.6687495093999996,0.9490000000000001,0,0.9490000000000001,4.69,0.58,4.7257274572,5.769,0.5700000000000001,5.7970907359,0.9490000000000001,0,0.9490000000000001,4.82,0.5700000000000001,4.8535863029
2019-08-16 18:00:00,5.54,0.53,5.565294242,0.92,0,0.92,4.62,0.53,4.6503010655,5.66,0.53,5.6847603292,0.92,0,0.92,4.74,0.53,4.7695387618
2019-08-16 18:30:00,5.5535,0.52,5.5777918794,0.9135000000000001,0,0.9135000000000001,4.64,0.52,4.669047012,5.6735,0.51,5.6963762385,0.9135000000000001,0,0.9135000000000001,4.76,0.51,4.7872434657
2019-08-16 19:00:00,5.485,0.51,5.5086590927,0.905,0,0.905,4.58,0.51,4.6083077154000005,5.605,0.5,5.6272573248,0.905,0,0.905,4.7,0.5,4.7265209192
2019-08-16 19:30:00,5.2805,0.48,5.302271235,0.8505,0,0.8505,4.43,0.48,4.455928635,5.4005,0.47000000000000003,5.4209132303,0.8505,0,0.8505,4.55,0.47000000000000003,4.5742103144
2019-08-16 20:00:00,5.1095,0.44,5.1284101094,0.7795000000000001,0,0.7795000000000001,4.33,0.44,4.3522982435,5.2195,0.43,5.2371824725,0.7795000000000001,0,0.7795000000000001,4.44,0.43,4.4607734755
2019-08-16 20:30:00,4.8865,0.41000000000000003,4.9036702836,0.7765000000000001,0,0.7765000000000001,4.11,0.41000000000000003,4.1303994964,4.9965,0.4,5.0124856359,0.7765000000000001,0,0.7765000000000001,4.22,0.4,4.2389149555
2019-08-16 21:00:00,4.698,0.36,4.7117729147,0.778,0,0.778,3.92,0.36,3.9364959037,4.808,0.35000000000000003,4.8207223525,0.778,0,0.778,4.03,0.35000000000000003,4.0451699593
2019-08-16 21:30:00,4.494,0.36,4.5083961672,0.744,0,0.744,3.75,0.36,3.7672403693,4.594,0.35000000000000003,4.6073133169,0.744,0,0.744,3.85,0.35000000000000003,3.8658763560000002
2019-08-16 22:00:00,4.2085,0.32,4.2206483211,0.7885000000000001,0,0.7885000000000001,3.42,0.32,3.4349381363,4.2885,0.31,4.2996897853,0.7885000000000001,0,0.7885000000000001,3.5,0.31,3.5137017517
2019-08-16 22:30:00,3.909,0.28,3.91901531,0.559,0,0.559,3.35,0.28,3.3616811270999998,3.999,0.27,4.0081044148,0.559,0,0.559,3.44,0.27,3.4505796614
2019-08-16 23:00:00,3.6625,0.26,3.6717170711,0.3725,0,0.3725,3.29,0.26,3.3002575657,3.7525,0.25,3.7608185612,0.3725,0,0.3725,3.38,0.25,3.3892329516
2019-08-16 23:30:00,3.4595000000000002,0.26,3.4692564405,0.2795,0,0.2795,3.18,0.26,3.1906112267,3.5495,0.25,3.5582931653000003,0.2795,0,0.2795,3.27,0.25,3.279542651
2019-08-17 00:00:00,3.1775,0.23,3.1858132792,0.14750000000000002,0,0.14750000000000002,3.03,0.23,3.0387168345,3.2575,0.22,3.264920558,0.14750000000000002,0,0.14750000000000002,3.11,0.22,3.1177716401
2019-08-17 00:30:00,3.1185,0.23,3.126970139,0.11850000000000001,0,0.11850000000000001,3.0,0.23,3.008803749,3.1985,0.22,3.206057119,0.11850000000000001,0,0.11850000000000001,3.08,0.22,3.0878471465
2019-08-17 01:00:00,3.007,0.25,3.017374521,0.147,0,0.147,2.86,0.25,2.8709057804,3.077,0.24,3.0863455737,0.147,0,0.147,2.93,0.24,2.9398129192
2019-08-17 01:30:00,3.0585,0.22,3.066402167,0.1585,0,0.1585,2.9,0.22,2.9083328558,3.1385,0.21,3.1455178032,0.1585,0,0.1585,2.98,0.21,2.9873901653
2019-08-17 02:00:00,2.947,-0.05,2.9474241296,0.167,0,0.167,2.7800000000000002,-0.05,2.7804496039,3.027,-0.11,3.0289980191,0.167,0,0.167,2.86,-0.11,2.8621146029
2019-08-17 02:30:00,2.8815,-0.21,2.8891421305,0.2015,0,0.2015,2.68,-0.21,2.6882150212,2.9515000000000002,-0.23,2.9604479813,0.2015,0,0.2015,2.75,-0.23,2.7596014205
2019-08-17 03:00:00,2.6995,-0.27,2.7129688996,0.2295,0,0.2295,2.47,-0.27,2.4847132631,2.7695,-0.29,2.7846418531,0.2295,0,0.2295,2.54,-0.29,2.5565015157
2019-08-17 03:30:00,2.692,-0.24,2.7026771912000003,0.28200000000000003,0,0.28200000000000003,2.41,-0.24,2.4219207254,2.762,-0.27,2.7751655806,0.28200000000000003,0,0.28200000000000003,2.48,-0.27,2.4946542847
2019-08-17 04:00:00,2.633,-0.26,2.6458059264,0.293,0,0.293,2.34,-0.26,2.3544001359,2.693,-0.27,2.7065012470000003,0.293,0,0.293,2.4,-0.27,2.4151397475
2019-08-17 04:30:00,2.6135,-0.24,2.6244965708,0.2535,0,0.2535,2.36,-0.24,2.3721720005,2.6835,-0.27,2.6970488038,0.2535,0,0.2535,2.43,-0.27,2.4449539873
2019-08-17 05:00:00,2.605,0.08,2.6062281174,0.28500000000000003,0,0.28500000000000003,2.32,0.08,2.3213789006,2.665,-0.01,2.6650187617,0.28500000000000003,0,0.28500000000000003,2.38,-0.01,2.3800210083
2019-08-17 05:30:00,2.7955,0.24,2.8057833576,0.3255,0,0.3255,2.47,0.24,2.4816325272,2.8555,0.23,2.864747851,0.3255,0,0.3255,2.5300000000000002,0.23,2.540433034
2019-08-17 06:00:00,2.874,0.24,2.8840034674,0.274,0,0.274,2.6,0.24,2.6110534273,2.944,0.23,2.9529707076,0.274,0,0.274,2.67,0.23,2.6798880574
2019-08-17 06:30:00,3.011,0.24,3.0205497844,0.321,0,0.321,2.69,0.24,2.7006850983,3.081,0.23,3.0895729478,0.321,0,0.321,2.76,0.23,2.7695667531
2019-08-17 07:00:00,3.1985,0.25,3.2082553281,0.34850000000000003,0,0.34850000000000003,2.85,0.25,2.8609439002,3.2685,0.24,3.2772995362,0.34850000000000003,0,0.34850000000000003,2.92,0.24,2.9298464124
2019-08-17 07:30:00,3.552,0.25,3.5607869917,0.322,0,0.322,3.23,0.25,3.239660476,3.642,0.24,3.6498991767,0.322,0,0.322,3.32,0.24,3.3286633954
2019-08-17 08:00:00,3.7865,0.26,3.7954159522,0.2165,0,0.2165,3.5700000000000003,0.26,3.5794552658,3.8865,0.26,3.8951870623,0.2165,0,0.2165,3.67,0.26,3.6791982822
2019-08-17 08:30:00,4.0575,0.23,4.0640135642,0.2275,0,0.2275,3.83,0.23,3.8368997902,4.1675,0.33,4.1805449705,0.2275,0,0.2275,3.94,0.33,3.9537956447
2019-08-17 09:00:00,4.4745,0.39,4.4914641544,0.1945,0,0.1945,4.28,0.39,4.29773196,4.5945,0.41000000000000003,4.612757337,0.1945,0,0.1945,4.4,0.41000000000000003,4.4190609862
2019-08-17 09:30:00,4.604,0.42,4.6231175629,0.214,0,0.214,4.39,0.42,4.4100453512,4.724,0.41000000000000003,4.7417587454,0.214,0,0.214,4.51,0.41000000000000003,4.528598017
2019-08-17 10:00:00,4.6365,0.43,4.6563969171,0.2265,0,0.2265,4.41,0.43,4.4309141269,4.7465,0.42,4.7650458812,0.2265,0,0.2265,4.52,0.42,4.5394713349
2019-08-17 10:30:00,4.627,0.4,4.6442576371,0.177,0,0.177,4.45,0.4,4.4679413604,4.747,0.39,4.7629937014,0.177,0,0.177,4.57,0.39,4.5866109493
2019-08-17 11:00:00,4.454,0.48,4.4797897272,0.214,0,0.214,4.24,0.48,4.267083313,4.564,0.48,4.5891716028000005,0.214,0,0.214,4.35,0.48,4.3764026323
2019-08-17 11:30:00,4.365,0.52,4.3958645339,0.245,0,0.245,4.12,0.52,4.1526858778,4.475,0.52,4.5051109864,0.245,0,0.245,4.23,0.52,4.2618423246
2019-08-17 12:00:00,4.293,0.47000000000000003,4.3186512941,0.273,0,0.273,4.02,0.47000000000000003,4.0473818698,4.393,0.46,4.4170181118,0.273,0,0.273,4.12,0.46,4.1456000772
2019-08-17 12:30:00,4.2015,0.44,4.2244765652,0.29150000000000004,0,0.29150000000000004,3.91,0.44,3.9346791483,4.3015,0.44,4.3239452182,0.29150000000000004,0,0.29150000000000004,4.01,0.44,4.0340674263
2019-08-17 13:00:00,4.1385,0.44,4.1618243896,0.3885,0,0.3885,3.75,0.44,3.7757250959,4.2385,0.46,4.2633885877,0.3885,0,0.3885,3.85,0.46,3.8773831381
2019-08-17 13:30:00,3.8885,0.4,3.9090193463,0.5685,0,0.5685,3.32,0.4,3.3440095694,3.9785,0.39,3.9975695429,0.5685,0,0.5685,3.41,0.39,3.432229596
2019-08-17 14:00:00,3.873,0.4,3.8936010325,0.613,0,0.613,3.26,0.4,3.2844482033,3.9530000000000003,0.39,3.9721919641000003,0.613,0,0.613,3.34,0.39,3.3626923737
2019-08-17 14:30:00,3.779,0.38,3.7980575298,0.519,0,0.519,3.26,0.38,3.282072516,3.859,0.37,3.8766971767,0.519,0,0.519,3.34,0.37,3.3604315199
2019-08-17 15:00:00,3.659,0.35000000000000003,3.6757014297,0.529,0,0.529,3.13,0.35000000000000003,3.1495078981,3.749,0.34,3.7643858729,0.529,0,0.529,3.22,0.34,3.2379005544
2019-08-17 15:30:00,3.6575,0.34,3.6732691502,0.48750000000000004,0,0.48750000000000004,3.17,0.34,3.1881812997,3.7375,0.33,3.7520402783,0.48750000000000004,0,0.48750000000000004,3.25,0.33,3.2667108841
2019-08-17 16:00:00,3.629,0.35000000000000003,3.6458388609,0.509,0,0.509,3.12,0.35000000000000003,3.1395700343,3.709,0.34,3.7245511139,0.509,0,0.509,3.2,0.34,3.2180118086
2019-08-17 16:30:00,3.833,0.35000000000000003,3.8489464792,0.483,0,0.483,3.35,0.35000000000000003,3.3682339586,3.923,0.34,3.9377060581,0.483,0,0.483,3.44,0.34,3.4567614902
2019-08-17 17:00:00,4.2705,0.36,4.2856470048,0.6305000000000001,0,0.6305000000000001,3.64,0.36,3.6577588767,4.3705,0.35000000000000003,4.3844920173,0.6305000000000001,0,0.6305000000000001,3.74,0.35000000000000003,3.7563413050000003
2019-08-17 17:30:00,4.457,0.35000000000000003,4.4707213065,0.427,0,0.427,4.03,0.35000000000000003,4.0451699593,4.567,0.34,4.5796385229,0.427,0,0.427,4.14,0.34,4.1539378907
2019-08-17 18:00:00,4.6255,0.30000000000000004,4.6352184684,0.35550000000000004,0,0.35550000000000004,4.27,0.30000000000000004,4.2805256687,4.7355,0.29,4.7443714283,0.35550000000000004,0,0.35550000000000004,4.38,0.29,4.3895899581
2019-08-17 18:30:00,4.8735,0.27,4.8809734941,0.2535,0,0.2535,4.62,0.27,4.6278828853,4.9935,0.25,4.999754219,0.2535,0,0.2535,4.74,0.25,4.7465882484
2019-08-17 19:00:00,4.818,0.25,4.8244817338,0.218,0,0.218,4.6,0.25,4.6067884692,4.928,0.25,4.9343372402,0.218,0,0.218,4.71,0.25,4.716630153
2019-08-17 19:30:00,4.647,0.25,4.6537199099,0.167,0,0.167,4.48,0.25,4.4869700244,4.767,0.25,4.7735509843,0.167,0,0.167,4.6,0.25,4.6067884692
2019-08-17 20:00:00,4.522,0.25,4.5289053865,0.192,0,0.192,4.33,0.25,4.3372110855,4.632,0.25,4.6387416397,0.192,0,0.192,4.44,0.25,4.4470327186
2019-08-17 20:30:00,4.447,0.28,4.4558062121,0.157,0,0.157,4.29,0.28,4.2991278185,4.567,0.27,4.5749742076,0.157,0,0.157,4.41,0.27,4.4182575751
2019-08-17 21:00:00,4.339,0.26,4.3467828333,0.109,0,0.109,4.23,0.26,4.2379830108,4.449,0.25,4.4560185143,0.109,0,0.109,4.34,0.25,4.3471944976
2019-08-17 21:30:00,4.2005,0.26,4.2085389686,0.1105,0,0.1105,4.09,0.26,4.0982557265,4.3004999999999995,0.26,4.3083523823,0.1105,0,0.1105,4.19,0.26,4.1980590753
2019-08-17 22:00:00,3.882,0.24,3.8894117807,0.042,0,0.042,3.84,0.24,3.8474926901,3.982,0.24,3.9892259901,0.042,0,0.042,3.94,0.24,3.9473028766000002
2019-08-17 22:30:00,3.6355,0.24,3.6434132692,0.0855,0,0.0855,3.55,0.24,3.5581034274,3.7255000000000003,0.22,3.7319901192,0.0855,0,0.0855,3.64,0.22,3.6466422912
2019-08-17 23:00:00,3.5055,0.25,3.5144032566,0.1155,0,0.1155,3.39,0.25,3.3992057896,3.5855,0.24,3.5935233755000002,0.1155,0,0.1155,3.47,0.24,3.4782898097
2019-08-17 23:30:00,3.398,0.21,3.404482927,0.058,0,0.058,3.34,0.21,3.3465952848000002,3.478,0.24,3.486270787,0.058,0,0.058,3.42,0.24,3.4284107105
2019-08-18 00:00:00,3.123,-0.03,3.1231440889,0.073,0,0.073,3.05,-0.03,3.0501475374,3.203,-0.06,3.2035619239,0.073,0,0.073,3.13,-0.06,3.1305750271
2019-08-18 00:30:00,3.067,0.24,3.0763759523,0.107,0,0.107,2.96,0.24,2.9697137909,3.147,0.24,3.156138305,0.107,0,0.107,3.04,0.24,3.0494589684
2019-08-18 01:00:00,2.951,0.24,2.9607433188,0.131,0,0.131,2.8200000000000003,0.24,2.8301943396,3.031,0.23,3.0397139668,0.131,0,0.131,2.9,0.23,2.909106392
2019-08-18 01:30:00,2.9615,-0.22,2.969660292,0.1015,0,0.1015,2.86,-0.22,2.8684490583,3.0415,-0.25,3.0517572397,0.1015,0,0.1015,2.94,-0.25,2.9506101064
2019-08-18 02:00:00,2.8995,-0.2,2.9063895558,0.1395,0,0.1395,2.76,-0.2,2.7672368890000003,2.9695,-0.25,2.9800050755000003,0.1395,0,0.1395,2.83,-0.25,2.8410209433
2019-08-18 02:30:00,2.8015,-0.24,2.8117614141000002,0.2315,0,0.2315,2.5700000000000003,-0.24,2.5811818998,2.8715,-0.28,2.8851191050000002,0.2315,0,0.2315,2.64,-0.28,2.6548069610000002
2019-08-18 03:00:00,2.6615,-0.26,2.6741694505,0.07150000000000001,0,0.07150000000000001,2.59,-0.26,2.6030174798,2.7315,-0.28,2.7458135862,0.07150000000000001,0,0.07150000000000001,2.66,-0.28,2.6746962443999998
2019-08-18 03:30:00,2.581,-0.24,2.5921344487,0.161,0,0.161,2.42,-0.24,2.4318717071,2.641,-0.27,2.6547657147,0.161,0,0.161,2.48,-0.27,2.4946542847
2019-08-18 04:00:00,2.5140000000000002,-0.31,2.5330408603,0.17400000000000002,0,0.17400000000000002,2.34,-0.31,2.3604448733,2.574,-0.24,2.5851645982,0.17400000000000002,0,0.17400000000000002,2.4,-0.24,2.4119701491
2019-08-18 04:30:00,2.5045,-0.28,2.5201032221,0.1845,0,0.1845,2.32,-0.28,2.336835467,2.5745,-0.30000000000000004,2.5919201859000003,0.1845,0,0.1845,2.39,-0.30000000000000004,2.4087548651
2019-08-18 05:00:00,2.4745,-0.28,2.4902911978,0.17450000000000002,0,0.17450000000000002,2.3,-0.28,2.3169807941,2.5345,-0.30000000000000004,2.5521932234999998,0.17450000000000002,0,0.17450000000000002,2.36,-0.30000000000000004,2.3789913829
2019-08-18 05:30:00,2.54,-0.28,2.5553864678,0.18,0,0.18,2.36,-0.28,2.3765521244,2.6,-0.29,2.6161230858,0.18,0,0.18,2.42,-0.29,2.4373140955
2019-08-18 06:00:00,2.5404999999999998,-0.26,2.5537698115,0.3705,0,0.3705,2.17,-0.26,2.185520533,2.5905,-0.29,2.6066818467,0.3705,0,0.3705,2.22,-0.29,2.2388613177
2019-08-18 06:30:00,2.6465,-0.22,2.6556284096000002,0.5865,0,0.5865,2.06,-0.22,2.071714266,2.6965,-0.24,2.707159443,0.5865,0,0.5865,2.11,-0.24,2.1236054247
2019-08-18 07:00:00,2.6645,-0.52,2.714767071,0.23450000000000001,0,0.23450000000000001,2.43,-0.52,2.4850150905,2.7845,0.13,2.7875330043,0.23450000000000001,0,0.23450000000000001,2.55,0.13,2.5533115752
2019-08-18 07:30:00,2.9595000000000002,-0.22,2.9676657915,0.1895,0,0.1895,2.77,-0.22,2.7787227282,3.0295,-0.23,3.038218269,0.1895,0,0.1895,2.84,-0.23,2.8492981592
2019-08-18 08:00:00,3.183,0.25,3.1928026873,0.253,0,0.253,2.93,0.25,2.9406461875,3.263,0.23,3.2710959937,0.253,0,0.253,3.01,0.23,3.0187745858
2019-08-18 08:30:00,3.481,0.22,3.487945097,0.321,0,0.321,3.16,0.22,3.1676489705,3.571,0.21,3.5771694117,0.321,0,0.321,3.25,0.21,3.2567775484
2019-08-18 09:00:00,3.705,0.23,3.7121321367,0.225,0,0.225,3.48,0.23,3.4875922927,3.795,0.24,3.8025813601,0.225,0,0.225,3.5700000000000003,0.24,3.5780581326
2019-08-18 09:30:00,3.892,0.26,3.9006748134,0.402,0,0.402,3.49,0.26,3.4996714131,3.972,0.26,3.980500471,0.402,0,0.402,3.5700000000000003,0.26,3.5794552658
2019-08-18 10:00:00,4.018,0.31,4.0299409425,0.528,0,0.528,3.49,0.31,3.503740858,4.098,0.30000000000000004,4.1089662934,0.528,0,0.528,3.5700000000000003,0.30000000000000004,3.5825828672
2019-08-18 10:30:00,4.0815,0.35000000000000003,4.0964792505,0.5315,0,0.5315,3.55,0.35000000000000003,3.5672117963,4.1715,0.34,4.1853329915,0.5315,0,0.5315,3.64,0.34,3.6558446356000003
2019-08-18 11:00:00,4.1805,0.36,4.1959719077,0.5805,0,0.5805,3.6,0.36,3.6179552236,4.2705,0.35000000000000003,4.2848185784,0.5805,0,0.5805,3.69,0.35000000000000003,3.7065617491
2019-08-18 11:30:00,4.0745,0.36,4.0903728742,0.7345,0,0.7345,3.34,0.36,3.3593451743,4.1645,0.35000000000000003,4.179181768,0.7345,0,0.7345,3.43,0.35000000000000003,3.4478108997
2019-08-18 12:00:00,4.0545,0.34,4.068730791,0.6845,0,0.6845,3.37,0.34,3.3871079109,4.1445,0.33,4.1576171361,0.6845,0,0.6845,3.46,0.33,3.4757013681
2019-08-18 12:30:00,4.0715,0.34,4.0856715788,0.6215,0,0.6215,3.45,0.34,3.4667131407,4.1615,0.33,4.1745637197,0.6215,0,0.6215,3.54,0.33,3.5553480842000003
2019-08-18 13:00:00,3.9645,0.36,3.9808115065000003,0.7345,0,0.7345,3.23,0.36,3.25,4.0545,0.35000000000000003,4.069578633,0.7345,0,0.7345,3.32,0.35000000000000003,3.3383978193
2019-08-18 13:30:00,3.8635,0.32,3.8767295817000003,0.6935,0,0.6935,3.17,0.32,3.1861104814,3.9535,0.31,3.9656351635,0.6935,0,0.6935,3.26,0.31,3.2747060937
2019-08-18 14:00:00,3.827,0.32,3.8403553221,0.657,0,0.657,3.17,0.32,3.1861104814,3.917,0.31,3.9292478924000003,0.657,0,0.657,3.26,0.31,3.2747060937
2019-08-18 14:30:00,3.7765,0.32,3.7900332782,0.7465,0,0.7465,3.03,0.32,3.0468508332,3.8465,0.31,3.8589716571,0.7465,0,0.7465,3.1,0.31,3.1154614425
2019-08-18 15:00:00,3.634,0.31,3.6471983768,0.6940000000000001,0,0.6940000000000001,2.94,0.31,2.9562983611,3.7039999999999997,0.31,3.7169498248,0.6940000000000001,0,0.6940000000000001,3.01,0.31,3.0259213473
2019-08-18 15:30:00,3.906,0.31,3.9182822767000003,0.666,0,0.666,3.24,0.31,3.2547964606,3.996,0.30000000000000004,4.007245438,0.666,0,0.666,3.33,0.30000000000000004,3.3434862045
2019-08-18 16:00:00,3.872,0.32,3.8852006383,0.582,0,0.582,3.29,0.32,3.3055256768,3.9619999999999997,0.31,3.9741092084,0.582,0,0.582,3.38,0.31,3.3941862059
2019-08-18 16:30:00,4.027,0.30000000000000004,4.0381591103,0.707,0,0.707,3.32,0.30000000000000004,3.3335266611,4.117,0.29,4.1272011097,0.707,0,0.707,3.41,0.29,3.422309162
2019-08-18 17:00:00,4.268,0.30000000000000004,4.2785305889,0.838,0,0.838,3.43,0.30000000000000004,3.4430945383,4.358,0.29,4.3676382634,0.838,0,0.838,3.52,0.29,3.5319258203
2019-08-18 17:30:00,4.4365,0.30000000000000004,4.4466315622,0.7765000000000001,0,0.7765000000000001,3.66,0.30000000000000004,3.6722744995000003,4.5265,0.29,4.5357802251,0.7765000000000001,0,0.7765000000000001,3.75,0.29,3.7611966181
2019-08-18 18:00:00,4.589,0.29,4.5981540862,0.8190000000000001,0,0.8190000000000001,3.77,0.29,3.781137395,4.689,0.28,4.6973525522,0.8190000000000001,0,0.8190000000000001,3.87,0.28,3.8801159776
2019-08-18 18:30:00,4.6295,0.27,4.6373667366,0.6195,0,0.6195,4.01,0.27,4.0190794966,4.7295,0.26,4.7366412414,0.6195,0,0.6195,4.11,0.26,4.118215633
2019-08-18 19:00:00,4.573,0.23,4.5787802961,0.633,0,0.633,3.94,0.23,3.9467074885,4.683,0.24,4.6891458711,0.633,0,0.633,4.05,0.24,4.0571048791
2019-08-18 19:30:00,4.449,0.25,4.4560185143,0.679,0,0.679,3.77,0.25,3.778280032,4.549,0.26,4.5564241462,0.679,0,0.679,3.87,0.26,3.878724017
2019-08-18 20:00:00,4.4035,0.21,4.4085045367,0.48350000000000004,0,0.48350000000000004,3.92,0.21,3.9256209699999998,4.5035,0.24,4.509890492,0.48350000000000004,0,0.48350000000000004,4.02,0.24,4.0271578067
2019-08-18 20:30:00,4.2615,0.26,4.2694241122,0.47150000000000003,0,0.47150000000000003,3.79,0.26,3.7989077378,4.3615,0.24,4.3680982418,0.47150000000000003,0,0.47150000000000003,3.89,0.24,3.8973965669
2019-08-18 21:00:00,4.2275,0.27,4.2361133424,0.3675,0,0.3675,3.86,0.27,3.8694314828,4.3275,0.26,4.3353034784,0.3675,0,0.3675,3.96,0.26,3.9685261748
2019-08-18 21:30:00,4.1675,0.25,4.1749917665,0.3275,0,0.3275,3.84,0.25,3.8481294157,4.2675,0.27,4.27603277,0.3275,0,0.3275,3.94,0.27,3.9492404333
2019-08-18 22:00:00,3.8985000000000003,0.25,3.9065076794999998,0.2985,0,0.2985,3.6,0.25,3.6086701152,3.9985,0.22,4.0045476961,0.2985,0,0.2985,3.7,0.22,3.7065347698
2019-08-18 22:30:00,3.718,0.08,3.7188605782,0.28800000000000003,0,0.28800000000000003,3.43,0.08,3.4309328178,3.808,0.22,3.814349748,0.28800000000000003,0,0.28800000000000003,3.52,0.22,3.5268682992000002
2019-08-18 23:00:00,3.4135,0.01,3.4135146477,0.24350000000000002,0,0.24350000000000002,3.17,0.01,3.1700157728,3.4935,0.0,3.4935,0.24350000000000002,0,0.24350000000000002,3.25,0.0,3.25
2019-08-18 23:30:00,3.188,-0.08,3.1890036061,0.258,0,0.258,2.93,-0.08,2.9310919467,3.268,-0.02,3.2680611989,0.258,0,0.258,3.01,-0.02,3.0100664444
2019-08-19 00:00:00,2.888,-0.27,2.9005937323,0.298,0,0.298,2.59,-0.27,2.60403533,2.948,-0.30000000000000004,2.9632252699,0.298,0,0.298,2.65,-0.30000000000000004,2.6669270706
2019-08-19 00:30:00,2.829,-0.27,2.8418552039,0.359,0,0.359,2.47,-0.27,2.4847132631,2.899,-0.30000000000000004,2.9144812574000003,0.359,0,0.359,2.54,-0.30000000000000004,2.5576551761
2019-08-19 01:00:00,2.714,-0.27,2.7273972941,0.28400000000000003,0,0.28400000000000003,2.43,-0.27,2.4449539873,2.784,-0.30000000000000004,2.8001171404000003,0.28400000000000003,0,0.28400000000000003,2.5,-0.30000000000000004,2.5179356624
2019-08-19 01:30:00,2.8325,-0.27,2.845339391,0.2325,0,0.2325,2.6,-0.27,2.6139816373,2.9025,-0.30000000000000004,2.9179626882000003,0.2325,0,0.2325,2.67,-0.30000000000000004,2.6868010719
2019-08-19 02:00:00,2.7655000000000003,-0.26,2.7776951327,0.2655,0,0.2655,2.5,-0.26,2.5134836383,2.8355,-0.28,2.8492911838,0.2655,0,0.2655,2.5700000000000003,-0.28,2.585207922
2019-08-19 02:30:00,2.6925,-0.27,2.7060037417,0.3425,0,0.3425,2.35,-0.27,2.3654597862,2.7525,-0.30000000000000004,2.7688005074,0.3425,0,0.3425,2.41,-0.30000000000000004,2.42860042
2019-08-19 03:00:00,2.583,-0.26,2.5960525804,0.423,0,0.423,2.16,-0.26,2.1755918735,2.633,-0.28,2.6478461058000002,0.423,0,0.423,2.21,-0.28,2.227666941
2019-08-19 03:30:00,2.548,-0.26,2.5612309541,0.368,0,0.368,2.18,-0.26,2.19544984,2.608,-0.28,2.6229876096,0.368,0,0.368,2.24,-0.28,2.2574321695
2019-08-19 04:00:00,2.5355,-0.26,2.5487958431,0.34550000000000003,0,0.34550000000000003,2.19,-0.26,2.2053797859,2.5955,-0.28,2.6105593749000002,0.34550000000000003,0,0.34550000000000003,2.25,-0.28,2.2673552876
2019-08-19 04:30:00,2.5295,-0.25,2.5418241973,0.3995,0,0.3995,2.13,-0.25,2.1446211787,2.5795,-0.28,2.5946522407,0.3995,0,0.3995,2.18,-0.28,2.1979080963
2019-08-19 05:00:00,2.6065,-0.2,2.6141618638,0.47650000000000003,0,0.47650000000000003,2.13,-0.2,2.1393690659,2.6565000000000003,-0.22,2.6655941645,0.47650000000000003,0,0.47650000000000003,2.18,-0.22,2.1910727966
2019-08-19 05:30:00,2.8015,0.17,2.8066532116,0.49150000000000005,0,0.49150000000000005,2.31,0.17,2.3162469644,2.8615,0.16,2.8659696876,0.49150000000000005,0,0.49150000000000005,2.37,0.16,2.375394704
2019-08-19 06:00:00,3.017,0.21,3.0242997537,0.457,0,0.457,2.56,0.21,2.5685988398,3.087,0.2,3.0934719976,0.457,0,0.457,2.63,0.2,2.6375936001999998
2019-08-19 06:30:00,3.316,0.24,3.3246738186,0.426,0,0.426,2.89,0.24,2.8999482754,3.396,0.23,3.4037796638,0.426,0,0.426,2.9699999999999998,0.23,2.9788924116
2019-08-19 07:00:00,3.589,0.25,3.5976966242,0.34900000000000003,0,0.34900000000000003,3.24,0.25,3.2496307483,3.6790000000000003,0.23,3.6861824426,0.34900000000000003,0,0.34900000000000003,3.33,0.23,3.3379334924
2019-08-19 07:30:00,4.17,0.31,4.1815069054,0.27,0,0.27,3.9,0.31,3.9123011132,4.27,0.31,4.2812381387,0.27,0,0.27,4.0,0.31,4.0119945164
2019-08-19 08:00:00,4.509,0.41000000000000003,4.5276021247,0.229,0,0.229,4.28,0.41000000000000003,4.299593004,4.619,0.4,4.6362874156,0.229,0,0.229,4.39,0.4,4.4081855678
2019-08-19 08:30:00,4.9195,0.52,4.9469061291,0.2295,0,0.2295,4.69,0.52,4.7187392383999995,5.0495,0.51,5.0751896763,0.2295,0,0.2295,4.82,0.51,4.8469062298
2019-08-19 09:00:00,5.1,0.59,5.1340140241,0.19,0,0.19,4.91,0.59,4.9453210209,5.24,0.58,5.2720015175,0.19,0,0.19,5.05,0.58,5.0831978124
2019-08-19 09:30:00,5.038,0.66,5.0810475298,0.258,0,0.258,4.78,0.66,4.8253497283,5.168,0.65,5.2087161566,0.258,0,0.258,4.91,0.65,4.9528375705
2019-08-19 10:00:00,4.9975000000000005,0.72,5.0490995484,0.3375,0,0.3375,4.66,0.72,4.7152942644,5.1275,0.71,5.1764231135,0.3375,0,0.3375,4.79,0.71,4.8423341479
2019-08-19 10:30:00,5.131,0.7000000000000001,5.1785288451,0.341,0,0.341,4.79,0.7000000000000001,4.8408780195,5.261,0.7000000000000001,5.3073647887,0.341,0,0.341,4.92,0.7000000000000001,4.9695472631
2019-08-19 11:00:00,5.1105,0.73,5.1623744779,0.2605,0,0.2605,4.85,0.73,4.9046304652,5.2405,0.72,5.2897296954,0.2605,0,0.2605,4.98,0.72,5.0317790095
2019-08-19 11:30:00,4.983,0.74,5.0376471691,0.253,0,0.253,4.73,0.74,4.7875359006,5.113,0.74,5.1662722538,0.253,0,0.253,4.86,0.74,4.916014646
2019-08-19 12:00:00,4.9625,0.74,5.0173704517,0.3425,0,0.3425,4.62,0.74,4.678888757,5.0825,0.74,5.1360886139,0.3425,0,0.3425,4.74,0.74,4.7974159711
2019-08-19 12:30:00,5.0595,0.76,5.116262332,0.3695,0,0.3695,4.69,0.76,4.7511788011,5.1795,0.75,5.2335189166,0.3695,0,0.3695,4.8100000000000005,0.75,4.8681207873000005
2019-08-19 13:00:00,4.9745,0.72,5.0263356683,0.3645,0,0.3645,4.61,0.72,4.6658868396,5.1045,0.72,5.1550286372,0.3645,0,0.3645,4.74,0.72,4.7943717002
2019-08-19 13:30:00,5.043,0.72,5.0941386907,0.393,0,0.393,4.65,0.72,4.7054117779,5.173,0.71,5.221496816,0.393,0,0.393,4.78,0.71,4.8324424466
2019-08-19 14:00:00,4.817,0.72,4.8705121907,0.40700000000000003,0,0.40700000000000003,4.41,0.72,4.4683889714,4.927,0.73,4.9807859822000005,0.40700000000000003,0,0.40700000000000003,4.52,0.73,4.5785696456
2019-08-19 14:30:00,4.8355,0.7000000000000001,4.8859042408,0.3055,0,0.3055,4.53,0.7000000000000001,4.5837648282,4.9555,0.7000000000000001,5.0046958199,0.3055,0,0.3055,4.65,0.7000000000000001,4.7023930078
2019-08-19 15:00:00,4.8265,0.6900000000000001,4.8755719921,0.3865,0,0.3865,4.44,0.6900000000000001,4.4932950048,4.9465,0.68,4.9930213549,0.3865,0,0.3865,4.5600000000000005,0.68,4.6104229741000005
2019-08-19 15:30:00,4.862,0.6900000000000001,4.9107172592,0.332,0,0.332,4.53,0.6900000000000001,4.5822483564,4.982,0.68,5.0281929159,0.332,0,0.332,4.65,0.68,4.6994574155
2019-08-19 16:00:00,4.9,0.6900000000000001,4.9483431571,0.45,0,0.45,4.45,0.6900000000000001,4.5031766565,5.02,0.68,5.0658464248,0.45,0,0.45,4.57,0.68,4.6203138422
2019-08-19 16:30:00,4.9095,0.64,4.9510393101,0.48950000000000005,0,0.48950000000000005,4.42,0.64,4.4660944907,5.0295,0.64,5.0700562374,0.48950000000000005,0,0.48950000000000005,4.54,0.64,4.5848882211
2019-08-19 17:00:00,5.2825,0.58,5.3142455956,0.4325,0,0.4325,4.85,0.58,4.8845572983,5.4025,0.58,5.4335445383,0.4325,0,0.4325,4.97,0.58,5.0037286097
2019-08-19 17:30:00,5.318,0.52,5.3433626117,0.448,0,0.448,4.87,0.52,4.8976831257,5.448,0.51,5.471819076,0.448,0,0.448,5.0,0.51,5.0259426976
2019-08-19 18:00:00,5.2215,0.5,5.2453848524,0.5715,0,0.5715,4.65,0.5,4.6768044646,5.3415,0.49,5.3639278752,0.5715,0,0.5715,4.77,0.49,4.7951016673
2019-08-19 18:30:00,5.197,0.45,5.2164460124,0.507,0,0.507,4.69,0.45,4.7115390267,5.327,0.44,5.3451406904,0.507,0,0.507,4.82,0.44,4.8400413221
2019-08-19 19:00:00,5.165,0.41000000000000003,5.1812474367,0.41500000000000004,0,0.41500000000000004,4.75,0.41000000000000003,4.7676619008,5.295,0.4,5.3100870991,0.41500000000000004,0,0.41500000000000004,4.88,0.4,4.8963659994
2019-08-19 19:30:00,5.054,0.38,5.068265581,0.324,0,0.324,4.73,0.38,4.74523972,5.174,0.37,5.187212739,0.324,0,0.324,4.85,0.37,4.8640929267
2019-08-19 20:00:00,4.986,0.38,5.0004595789,0.376,0,0.376,4.61,0.38,4.6256350915,5.106,0.37,5.1193882447,0.376,0,0.376,4.73,0.37,4.7444493885
2019-08-19 20:30:00,4.834,0.35000000000000003,4.8466541036,0.224,0,0.224,4.61,0.35000000000000003,4.623267243,4.954,0.34,4.9656536327000005,0.224,0,0.224,4.73,0.34,4.7422041289
2019-08-19 21:00:00,4.8255,0.35000000000000003,4.8381763351,0.1955,0,0.1955,4.63,0.35000000000000003,4.6432100965,4.9455,0.34,4.9571736151,0.1955,0,0.1955,4.75,0.34,4.7621528745
2019-08-19 21:30:00,4.6975,0.35000000000000003,4.7105208045,0.23750000000000002,0,0.23750000000000002,4.46,0.35000000000000003,4.4737121052,4.8175,0.34,4.829483021,0.23750000000000002,0,0.23750000000000002,4.58,0.34,4.5926027479
2019-08-19 22:00:00,4.3995,0.31,4.4104081727,0.1895,0,0.1895,4.21,0.31,4.2213978727,4.5095,0.30000000000000004,4.5194679167,0.1895,0,0.1895,4.32,0.30000000000000004,4.3304041382000005
2019-08-19 22:30:00,4.092,0.28,4.1015684805,0.272,0,0.272,3.8200000000000003,0.28,3.8302480337,4.202,0.29,4.2119952517,0.272,0,0.272,3.93,0.29,3.9406852196
2019-08-19 23:00:00,3.7105,0.26,3.7195981302,0.2605,0,0.2605,3.45,0.26,3.4597832302000002,3.8005,0.24,3.8080704103,0.2605,0,0.2605,3.54,0.24,3.5481262661
2019-08-19 23:30:00,3.3695,0.23,3.3773407068,0.23950000000000002,0,0.23950000000000002,3.13,0.23,3.1384391025,3.4495,0.22,3.4565083899999998,0.23950000000000002,0,0.23950000000000002,3.21,0.22,3.2175301086
2019-08-20 00:00:00,3.068,0.23,3.0766091724,0.298,0,0.298,2.77,0.23,2.7795323348,3.138,0.22,3.1457024653,0.298,0,0.298,2.84,0.22,2.8485083816000003
2019-08-21 00:30:00,2.923,-0.22,2.9312674733,0.093,0,0.093,2.83,-0.22,2.8385383563,3.003,-0.22,3.0110478243,0.093,0,0.093,2.91,-0.22,2.9183043022
2019-08-21 01:00:00,2.8185000000000002,-0.24,2.8286997455,0.0985,0,0.0985,2.7199999999999998,-0.24,2.7305677065,2.8885,-0.26,2.9001779687,0.0985,0,0.0985,2.79,-0.26,2.8020885068
2019-08-21 01:30:00,2.9075,-0.24,2.9173886011,0.0675,0,0.0675,2.84,-0.24,2.8501228043999998,2.9775,-0.26,2.9888302478,0.0675,0,0.0675,2.91,-0.26,2.9215920318
2019-08-21 02:00:00,2.9145000000000003,-0.24,2.9243649311,0.0745,0,0.0745,2.84,-0.24,2.8501228043999998,2.9845,-0.25,2.9949524621,0.0745,0,0.0745,2.91,-0.25,2.9207190895
2019-08-21 02:30:00,2.8064999999999998,-0.26,2.8185177399,0.10650000000000001,0,0.10650000000000001,2.7,-0.26,2.7124896313,2.8765,-0.28,2.8900955434,0.10650000000000001,0,0.10650000000000001,2.77,-0.28,2.7841156585
2019-08-21 03:00:00,2.666,-0.26,2.6786481665,0.076,0,0.076,2.59,-0.26,2.6030174798,2.7359999999999998,-0.28,2.7502901665,0.076,0,0.076,2.66,-0.28,2.6746962443999998
2019-08-21 03:30:00,2.5875,-0.26,2.6005299941,0.0775,0,0.0775,2.51,-0.26,2.5234302051,2.6575,-0.28,2.6722099936,0.0775,0,0.0775,2.58,-0.28,2.5951493213
2019-08-21 04:00:00,2.5845000000000002,-0.24,2.5956194347,0.0745,0,0.0745,2.51,-0.24,2.5214479967,2.6545,-0.26,2.6672027013,0.0745,0,0.0745,2.58,-0.26,2.5930676813
2019-08-21 04:30:00,2.5935,-0.43,2.6289051428,0.0835,0,0.0835,2.51,-0.43,2.5465663156,2.6935000000000002,0.03,2.6936670637,0.0835,0,0.0835,2.61,0.03,2.6101724081
2019-08-21 05:00:00,2.6390000000000002,-0.23,2.649003775,0.079,0,0.079,2.56,-0.23,2.5703112652,2.709,-0.26,2.7214483276,0.079,0,0.079,2.63,-0.26,2.6428204631
2019-08-21 05:30:00,2.884,-0.29,2.8985437723,0.084,0,0.084,2.8,-0.29,2.8149777974,2.964,0.04,2.9642698932,0.084,0,0.084,2.88,0.04,2.8802777644
2019-08-21 06:00:00,3.0385,0.16,3.0427096887,0.0985,0,0.0985,2.94,0.16,2.9443505226,3.1185,0.2,3.1249067586,0.0985,0,0.0985,3.02,0.2,3.0266152712
2019-08-21 06:30:00,3.3425000000000002,0.23,3.3504038936000002,0.1125,0,0.1125,3.23,0.23,3.2381785003,3.4225,0.22,3.4295635655,0.1125,0,0.1125,3.31,0.22,3.3173031215
2019-08-21 07:00:00,3.626,0.23,3.6332872168,0.126,0,0.126,3.5,0.23,3.5075490018,3.716,0.22,3.7225066823,0.126,0,0.126,3.59,0.22,3.5967346302000003
2019-08-21 07:30:00,4.3265,0.28,4.3355509742,0.1165,0,0.1165,4.21,0.28,4.21930089,4.4365,0.30000000000000004,4.4466315622,0.1165,0,0.1165,4.32,0.30000000000000004,4.3304041382000005
2019-08-21 08:00:00,4.6615,0.39,4.6777860415,0.1015,0,0.1015,4.5600000000000005,0.39,4.5766472444,4.7815,0.39,4.7973786853,0.1015,0,0.1015,4.68,0.39,4.6962218857
2019-08-21 08:30:00,4.862,0.49,4.886629104,0.082,0,0.082,4.78,0.49,4.8050494274,4.982,0.48,5.0050698297,0.082,0,0.082,4.9,0.48,4.9234540721
2019-08-21 09:00:00,5.06,0.62,5.097842681,0.06,0,0.06,5.0,0.62,5.0382933618,5.2,0.62,5.2368311029,0.06,0,0.06,5.14,0.62,5.1772579615
2019-08-21 09:30:00,5.115,0.67,5.1586941177,0.075,0,0.075,5.04,0.67,5.0843386984,5.255,0.67,5.2975395232,0.075,0,0.075,5.18,0.67,5.2231503903
2019-08-21 10:00:00,5.2165,0.65,5.2568405197,0.0665,0,0.0665,5.15,0.65,5.1908573473,5.3465,0.64,5.3846691867,0.0665,0,0.0665,5.28,0.64,5.3186464444
2019-08-21 10:30:00,5.2845,0.66,5.3255553936,0.1145,0,0.1145,5.17,0.66,5.2119574058,5.4245,0.66,5.46450366,0.1145,0,0.1145,5.31,0.66,5.350859744
2019-08-21 11:00:00,5.196,0.66,5.2377491349,0.136,0,0.136,5.06,0.66,5.1028619421,5.336,0.66,5.3766621616,0.136,0,0.136,5.2,0.66,5.2417172759
2019-08-21 11:30:00,5.016,0.63,5.0554085888,0.186,0,0.186,4.83,0.63,4.870913672,5.146,0.63,5.1844205076,0.186,0,0.186,4.96,0.63,4.9998499977
2019-08-21 12:00:00,5.0265,0.67,5.0709567391,0.1665,0,0.1665,4.86,0.67,4.9059657561000005,5.1565,0.67,5.1998454064,0.1665,0,0.1665,4.99,0.67,5.0347790418
2019-08-21 12:30:00,4.952,0.67,4.9971195703,0.202,0,0.202,4.75,0.67,4.7970199082,5.082,0.67,5.1259754194,0.202,0,0.202,4.88,0.67,4.9257791262
2019-08-21 13:00:00,4.7095,0.6000000000000001,4.7475667715,0.2295,0,0.2295,4.48,0.6000000000000001,4.52,4.8295,0.59,4.8654054559,0.2295,0,0.2295,4.6,0.59,4.637682611
2019-08-21 13:30:00,4.5525,0.63,4.5958847081,0.2325,0,0.2325,4.32,0.63,4.3656958208,4.6625,0.62,4.7035418835,0.2325,0,0.2325,4.43,0.62,4.4731756058
2019-08-21 14:00:00,4.461,0.65,4.5081061434,0.231,0,0.231,4.23,0.65,4.2796495184,4.571,0.65,4.6169839722,0.231,0,0.231,4.34,0.65,4.3884051773
2019-08-21 14:30:00,4.564,0.6900000000000001,4.6158635162,0.264,0,0.264,4.3,0.6900000000000001,4.3550086108,4.674,0.68,4.7232061145,0.264,0,0.264,4.41,0.68,4.462118331
2019-08-21 15:00:00,4.568,0.75,4.629160183,0.258,0,0.258,4.31,0.75,4.3747685653,4.678,0.75,4.7377403897,0.258,0,0.258,4.42,0.75,4.4831796752
2019-08-21 15:30:00,4.516,0.65,4.5625383286,0.246,0,0.246,4.27,0.65,4.3191897388000005,4.626,0.65,4.6714426037,0.246,0,0.246,4.38,0.65,4.4279679312
2019-08-21 16:00:00,4.4605,0.62,4.5033832004,0.1905,0,0.1905,4.27,0.62,4.3147769351,4.5705,0.61,4.6110270277000005,0.1905,0,0.1905,4.38,0.61,4.4222731711
2019-08-21 16:30:00,4.678,0.59,4.7150592785,0.178,0,0.178,4.5,0.59,4.5385129723,4.788,0.59,4.8242143402,0.178,0,0.178,4.61,0.59,4.647601532
2019-08-21 17:00:00,4.818,0.52,4.8459801898,0.178,0,0.178,4.64,0.52,4.669047012,4.948,0.51,4.9742139077,0.178,0,0.178,4.77,0.51,4.7971866755
2019-08-21 17:30:00,5.09,0.47000000000000003,5.1116533529,0.18,0,0.18,4.91,0.47000000000000003,4.9324436135,5.21,0.46,5.2302676796,0.18,0,0.18,5.03,0.46,5.050990002
2019-08-21 18:00:00,4.9845,0.42,5.0021635569,0.1545,0,0.1545,4.83,0.42,4.8482264799,5.1045,0.41000000000000003,5.1209393914,0.1545,0,0.1545,4.95,0.41000000000000003,4.9669507749
2019-08-21 18:30:00,5.0525,0.39,5.0675296003,0.12250000000000001,0,0.12250000000000001,4.93,0.39,4.9454019048,5.1825,0.38,5.1964128252,0.12250000000000001,0,0.12250000000000001,5.06,0.38,5.0742487129
2019-08-21 19:00:00,5.074,0.4,5.0897422332,0.114,0,0.114,4.96,0.4,4.9761028928,5.204,0.39,5.218593297,0.114,0,0.114,5.09,0.39,5.1049191962
2019-08-21 19:30:00,4.997,0.39,5.0121960257,0.097,0,0.097,4.9,0.39,4.9154959058,5.127,0.38,5.1410630224,0.097,0,0.097,5.03,0.38,5.0443334545
2019-08-21 20:00:00,4.8145,0.37,4.8286965374,0.0645,0,0.0645,4.75,0.37,4.7643887331,4.9445,0.36,4.9575881485,0.0645,0,0.0645,4.88,0.36,4.8932606716
2019-08-21 20:30:00,4.8175,0.37,4.8316877227,0.0975,0,0.0975,4.72,0.37,4.7344799081,4.9375,0.35000000000000003,4.949889519,0.0975,0,0.0975,4.84,0.35000000000000003,4.8526384576
2019-08-21 21:00:00,4.8,0.34,4.8120266001,0.08,0,0.08,4.72,0.34,4.7322299183,4.92,0.34,4.931733975,0.08,0,0.08,4.84,0.34,4.8519274521
2019-08-21 21:30:00,4.608,0.33,4.6198012944,0.088,0,0.088,4.52,0.33,4.53203045,4.728,0.32,4.7388167299,0.088,0,0.088,4.64,0.32,4.6510213932
2019-08-21 22:00:00,4.3505,0.33,4.3629978512,0.1005,0,0.1005,4.25,0.33,4.262792512,4.4605,0.32,4.4719638024,0.1005,0,0.1005,4.36,0.32,4.3717273474
2019-08-21 22:30:00,4.0755,0.32,4.0880435724,0.14550000000000002,0,0.14550000000000002,3.93,0.32,3.9430064672,4.1755,0.31,4.1869917901,0.14550000000000002,0,0.14550000000000002,4.03,0.31,4.0419054912
2019-08-21 23:00:00,3.755,0.29,3.7661817534,0.165,0,0.165,3.59,0.29,3.6016940459,3.8449999999999998,0.28,3.8551815781,0.165,0,0.165,3.68,0.28,3.6906368014
2019-08-21 23:30:00,3.5045,0.28,3.5156678242,0.1845,0,0.1845,3.32,0.28,3.3317863077,3.5945,0.27,3.6046262289,0.1845,0,0.1845,3.41,0.27,3.4206724485
2019-08-22 00:00:00,3.114,0.24,3.1232348615,0.244,0,0.244,2.87,0.24,2.8800173611,3.194,0.27,3.2053917077,0.244,0,0.244,2.95,0.27,2.9623301639
2019-08-22 00:30:00,3.0175,-0.15,3.0212259515,0.28750000000000003,0,0.28750000000000003,2.73,-0.15,2.7341177736,3.0875,-0.18,3.0927425127,0.28750000000000003,0,0.28750000000000003,2.8,-0.18,2.805779749
2019-08-22 01:00:00,2.8215,-0.25,2.8325540154,0.2615,0,0.2615,2.56,-0.25,2.5721780654,2.8915,-0.28,2.9050253441000002,0.2615,0,0.2615,2.63,-0.28,2.6448629454
2019-08-22 01:30:00,2.983,-0.25,2.9934576997,0.263,0,0.263,2.7199999999999998,-0.25,2.7314648085,3.053,-0.28,3.0658129428,0.263,0,0.263,2.79,-0.28,2.8040149786
2019-08-22 02:00:00,2.884,-0.22,2.8923789517,0.264,0,0.264,2.62,-0.22,2.6292204168,2.944,-0.24,2.9537664092,0.264,0,0.264,2.68,-0.24,2.6907248094
2019-08-22 02:30:00,2.7685,-0.26,2.7806819757,0.2585,0,0.2585,2.51,-0.26,2.5234302051,2.8285,-0.28,2.8423251485,0.2585,0,0.2585,2.5700000000000003,-0.28,2.585207922
2019-08-22 03:00:00,2.615,-0.26,2.6278936432,0.265,0,0.265,2.35,-0.26,2.3643392312,2.675,-0.28,2.6896142846,0.265,0,0.265,2.41,-0.28,2.4262110378
2019-08-22 03:30:00,2.566,-0.24,2.577199255,0.266,0,0.266,2.3,-0.24,2.3124878378,2.626,-0.26,2.6388398966,0.266,0,0.266,2.36,-0.26,2.3742788379
2019-08-22 04:00:00,2.545,-0.24,2.5562912588,0.335,0,0.335,2.21,-0.24,2.2229934773,2.605,-0.26,2.6179428947,0.335,0,0.335,2.27,-0.26,2.2848413512
2019-08-22 04:30:00,2.5615,-0.24,2.5727188439,0.3315,0,0.3315,2.23,-0.24,2.2428776159,2.6215,-0.26,2.6343618297,0.3315,0,0.3315,2.29,-0.26,2.3047125634
2019-08-22 05:00:00,2.585,-0.19,2.5919731865999998,0.355,0,0.355,2.23,-0.19,2.2380795339,2.645,-0.24,2.6558661487,0.355,0,0.355,2.29,-0.24,2.3025420734
2019-08-22 05:30:00,2.8369999999999997,0.23,2.8463079594,0.307,0,0.307,2.5300000000000002,0.23,2.540433034,2.907,0.22,2.9153128477,0.307,0,0.307,2.6,0.22,2.6092910915000003
2019-08-22 06:00:00,2.9925,0.25,3.0029246161,0.2725,0,0.2725,2.7199999999999998,0.25,2.7314648085,3.0625,0.24,3.0718896871,0.2725,0,0.2725,2.79,0.24,2.800303555
2019-08-22 06:30:00,3.3015,0.27,3.3125220377,0.2615,0,0.2615,3.04,0.27,3.0519665791,3.3815,0.26,3.3914808344000003,0.2615,0,0.2615,3.12,0.26,3.1308145905
2019-08-22 07:00:00,3.601,0.25,3.6096677132,0.311,0,0.311,3.29,0.25,3.2994848083,3.691,0.25,3.699456852,0.311,0,0.311,3.38,0.25,3.3892329516
2019-08-22 07:30:00,4.258,0.34,4.2715528792,0.28800000000000003,0,0.28800000000000003,3.9699999999999998,0.34,3.9845325949,4.368,0.33,4.3804479223,0.28800000000000003,0,0.28800000000000003,4.08,0.33,4.0933238328
2019-08-22 08:00:00,4.574,0.39,4.5905964754,0.20400000000000001,0,0.20400000000000001,4.37,0.39,4.3873682316,4.694,0.39,4.7101736698,0.20400000000000001,0,0.20400000000000001,4.49,0.39,4.5069058122
2019-08-22 08:30:00,4.889,0.51,4.9155285575,0.179,0,0.179,4.71,0.51,4.7375310025,5.019,0.54,5.047966026,0.179,0,0.179,4.84,0.54,4.8700308007
2019-08-22 09:00:00,5.0695,0.66,5.1122822937,0.1895,0,0.1895,4.88,0.66,4.9244289009,5.1995000000000005,0.65,5.2399713978,0.1895,0,0.1895,5.01,0.65,5.051989707
2019-08-22 09:30:00,5.832,0.8,5.8866139673,0.132,0,0.132,5.7,0.8,5.7558665725000004,5.982,0.8,6.0352567468,0.132,0,0.132,5.85,0.8,5.9044474763
2019-08-22 10:00:00,6.156,0.86,6.2157812059,0.106,0,0.106,6.05,0.86,6.1108182758,6.316,0.86,6.3742808222,0.106,0,0.106,6.21,0.86,6.2692663048
2019-08-22 10:30:00,5.8885000000000005,0.88,5.9538921933,0.1685,0,0.1685,5.72,0.88,5.7872964327,6.0485,0.88,6.1121806461,0.1685,0,0.1685,5.88,0.88,5.9454856824
2019-08-22 11:00:00,5.8185,0.91,5.8892310406,0.1985,0,0.1985,5.62,0.91,5.6931976955,5.9685,0.91,6.0374739958,0.1985,0,0.1985,5.77,0.91,5.8413183443
2019-08-22 11:30:00,5.9505,0.91,6.0196802448,0.2205,0,0.2205,5.73,0.91,5.8018100624,6.1105,0.91,6.1778888182,0.2205,0,0.2205,5.89,0.91,5.9598825492
