Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-22 12:00:00,5.9355,0.89,6.0018547342,0.1855,0,0.1855,5.75,0.89,5.8184705894,6.0855,0.89,6.1502366011,0.1855,0,0.1855,5.9,0.89,5.9667495339
2019-08-22 12:30:00,5.758,0.9,5.8279124908,0.178,0,0.178,5.58,0.9,5.6521146485,5.908,0.91,5.9776721221999995,0.178,0,0.178,5.73,0.91,5.8018100624
2019-08-22 13:00:00,5.726,0.9,5.796298474,0.20600000000000002,0,0.20600000000000002,5.52,0.9,5.5928883415,5.866,0.91,5.936165092,0.20600000000000002,0,0.20600000000000002,5.66,0.91,5.7326869791
2019-08-22 13:30:00,5.5215,0.89,5.5927687463,0.2315,0,0.2315,5.29,0.89,5.3643452536,5.6515,0.89,5.7211495567,0.2315,0,0.2315,5.42,0.89,5.4925859119
2019-08-22 14:00:00,5.481,0.87,5.549618095,0.221,0,0.221,5.26,0.87,5.3314632138,5.621,0.87,5.6879294124,0.221,0,0.221,5.4,0.87,5.4696343571
2019-08-22 14:30:00,5.5635,0.91,5.6374313521,0.17350000000000002,0,0.17350000000000002,5.39,0.91,5.4662784415,5.7135,0.91,5.7855148647,0.17350000000000002,0,0.17350000000000002,5.54,0.91,5.6142408213
2019-08-22 15:00:00,5.41,0.88,5.4811039034,0.18,0,0.18,5.23,0.88,5.3035177005,5.55,0.87,5.6177753604,0.18,0,0.18,5.37,0.87,5.4400183823
2019-08-22 15:30:00,5.346,0.88,5.4179438904,0.156,0,0.156,5.19,0.88,5.2640763672,5.476,0.87,5.5446799727,0.156,0,0.156,5.32,0.87,5.3906678621
2019-08-22 16:00:00,5.561,0.85,5.6255862806,0.181,0,0.181,5.38,0.85,5.4467329657,5.7010000000000005,0.85,5.7640177828,0.181,0,0.181,5.52,0.85,5.5850604294
2019-08-22 16:30:00,5.659,0.79,5.71387618,0.139,0,0.139,5.52,0.79,5.5762442558,5.809,0.79,5.8624722601,0.139,0,0.139,5.67,0.79,5.7247707378
2019-08-22 17:00:00,5.7379999999999995,0.7000000000000001,5.7805401132,0.108,0,0.108,5.63,0.7000000000000001,5.6733499804,5.888,0.6900000000000001,5.9282918282,0.108,0,0.108,5.78,0.6900000000000001,5.8210394261000005
2019-08-22 17:30:00,5.9555,0.59,5.9846537285,0.10550000000000001,0,0.10550000000000001,5.85,0.59,5.8796768619,6.1155,0.58,6.1429423121,0.10550000000000001,0,0.10550000000000001,6.01,0.58,6.0379218279
2019-08-22 18:00:00,6.016,0.56,6.0420076134,0.08600000000000001,0,0.08600000000000001,5.93,0.56,5.9563831307,6.176,0.55,6.2004415972,0.08600000000000001,0,0.08600000000000001,6.09,0.55,6.1147853601
2019-08-22 18:30:00,6.0895,0.51,6.1108191145,0.059500000000000004,0,0.059500000000000004,6.03,0.51,6.0515287325,6.2495,0.52,6.2710964153,0.059500000000000004,0,0.059500000000000004,6.19,0.52,6.2118032809
2019-08-22 19:00:00,6.1975,0.41000000000000003,6.2110471138,0.0175,0,0.0175,6.18,0.41000000000000003,6.1935853914,6.3975,0.7000000000000001,6.4356822676,0.0175,0,0.0175,6.38,0.7000000000000001,6.4182863757
2019-08-22 19:30:00,6.0685,0.54,6.092478334,0.0085,0,0.0085,6.06,0.54,6.0840118343,6.2285,0.53,6.2510088986,0.0085,0,0.0085,6.22,0.53,6.2425395473
2019-08-22 20:00:00,5.84,0.5,5.8613650287,0.0,0,0.0,5.84,0.5,5.8613650287,5.99,0.49,6.0100083195,0.0,0,0.0,5.99,0.49,6.0100083195
2019-08-22 20:30:00,5.72,0.46,5.7384666941999996,0.0,0,0.0,5.72,0.46,5.7384666941999996,5.87,0.45,5.8872234542,0.0,0,0.0,5.87,0.45,5.8872234542
2019-08-22 21:00:00,5.77,0.46,5.7883071791,0.0,0,0.0,5.77,0.46,5.7883071791,5.93,0.45,5.9470496887,0.0,0,0.0,5.93,0.45,5.9470496887
2019-08-22 21:30:00,5.58,0.43,5.5965435762,0.0,0,0.0,5.58,0.43,5.5965435762,5.73,0.42,5.7453720506,0.0,0,0.0,5.73,0.42,5.7453720506
2019-08-22 22:00:00,5.29,0.43,5.3074475975,0.0,0,0.0,5.29,0.43,5.3074475975,5.43,0.42,5.4462188718,0.0,0,0.0,5.43,0.42,5.4462188718
2019-08-22 22:30:00,4.96,0.38,4.9745351542,0.0,0,0.0,4.96,0.38,4.9745351542,5.1,0.37,5.1134039543,0.0,0,0.0,5.1,0.37,5.1134039543
2019-08-22 23:00:00,4.46,0.34,4.472940867,0.0,0,0.0,4.46,0.34,4.472940867,4.57,0.33,4.5818991696,0.0,0,0.0,4.57,0.33,4.5818991696
2019-08-22 23:30:00,4.11,0.30000000000000004,4.1209343601,0.0,0,0.0,4.11,0.30000000000000004,4.1209343601,4.23,0.35000000000000003,4.2444552065,0.0,0,0.0,4.23,0.35000000000000003,4.2444552065
2019-08-23 00:00:00,3.7199999999999998,0.30000000000000004,3.7320771696,0.0,0,0.0,3.7199999999999998,0.30000000000000004,3.7320771696,3.8200000000000003,0.30000000000000004,3.8317619968,0.0,0,0.0,3.8200000000000003,0.30000000000000004,3.8317619968
2019-08-23 00:30:00,3.63,0.28,3.6407828828,0.0,0,0.0,3.63,0.28,3.6407828828,3.7199999999999998,0.27,3.7297855166,0.0,0,0.0,3.7199999999999998,0.27,3.7297855166
2019-08-23 01:00:00,3.47,0.28,3.4812785008000002,0.0,0,0.0,3.47,0.28,3.4812785008000002,3.56,0.24,3.5680807166,0.0,0,0.0,3.56,0.24,3.5680807166
2019-08-23 01:30:00,3.5700000000000003,0.29,3.5817593442,0.0,0,0.0,3.5700000000000003,0.29,3.5817593442,3.66,0.29,3.6714710948000002,0.0,0,0.0,3.66,0.29,3.6714710948000002
2019-08-23 02:00:00,3.46,0.29,3.4721319099,0.0,0,0.0,3.46,0.29,3.4721319099,3.55,0.29,3.5618253747,0.0,0,0.0,3.55,0.29,3.5618253747
2019-08-23 02:30:00,3.39,0.29,3.4023815189,0.0,0,0.0,3.39,0.29,3.4023815189,3.48,0.26,3.4896991274,0.0,0,0.0,3.48,0.26,3.4896991274
2019-08-23 03:00:00,3.2,0.14,3.2030610359000002,0.0,0,0.0,3.2,0.14,3.2030610359000002,3.29,0.04,3.2902431521,0.0,0,0.0,3.29,0.04,3.2902431521
2019-08-23 03:30:00,3.19,0.16,3.1940100188000002,0.0,0,0.0,3.19,0.16,3.1940100188000002,3.27,0.06,3.2705504124,0.0,0,0.0,3.27,0.06,3.2705504124
2019-08-23 04:00:00,3.16,-0.19,3.1657068721,0.0,0,0.0,3.16,-0.19,3.1657068721,3.25,-0.23,3.258128297,0.0,0,0.0,3.25,-0.23,3.258128297
2019-08-23 04:30:00,3.16,-0.04,3.1602531544,0.0,0,0.0,3.16,-0.04,3.1602531544,3.25,-0.09,3.251245915,0.0,0,0.0,3.25,-0.09,3.251245915
2019-08-23 05:00:00,3.26,0.30000000000000004,3.2737745799,0.0,0,0.0,3.26,0.30000000000000004,3.2737745799,3.35,0.29,3.3625288103,0.0,0,0.0,3.35,0.29,3.3625288103
2019-08-23 05:30:00,3.41,0.30000000000000004,3.4231710445,0.0,0,0.0,3.41,0.30000000000000004,3.4231710445,3.5,0.29,3.5119937358,0.0,0,0.0,3.5,0.29,3.5119937358
2019-08-23 06:00:00,3.56,0.30000000000000004,3.5726180876,0.0,0,0.0,3.56,0.30000000000000004,3.5726180876,3.65,0.29,3.6615024239,0.0,0,0.0,3.65,0.29,3.6615024239
2019-08-23 06:30:00,3.9130000000000003,0.31,3.9252603735,0.003,0,0.003,3.91,0.31,3.922269751,4.013,0.31,4.0249557762,0.003,0,0.003,4.01,0.31,4.021964694
2019-08-23 07:00:00,4.4265,0.35000000000000003,4.4403155575,0.0165,0,0.0165,4.41,0.35000000000000003,4.4238670866,4.5465,0.34,4.5591953512,0.0165,0,0.0165,4.53,0.34,4.5427414630000005
2019-08-23 07:30:00,5.032,0.42,5.0494974007,0.022,0,0.022,5.01,0.42,5.0275739676,5.162,0.37,5.1752433759,0.022,0,0.022,5.14,0.37,5.1532999136
2019-08-23 08:00:00,5.447,0.51,5.4708234298,0.057,0,0.057,5.39,0.51,5.4140742514,5.587,0.5,5.6093287477,0.057,0,0.057,5.53,0.5,5.5525579691
2019-08-23 08:30:00,5.8100000000000005,0.67,5.8485040822,0.08,0,0.08,5.73,0.67,5.7690380481,5.96,0.67,5.9975411628,0.08,0,0.08,5.88,0.67,5.9180486649
2019-08-23 09:00:00,6.0095,0.79,6.0612036965,0.0995,0,0.0995,5.91,0.79,5.9625665615,6.1595,0.79,6.2099549314,0.0995,0,0.0995,6.06,0.79,6.1112764624
2019-08-23 09:30:00,5.942,0.8200000000000001,5.9983134296,0.082,0,0.082,5.86,0.8200000000000001,5.9170938813,6.092,0.8200000000000001,6.146939401,0.082,0,0.082,6.01,0.8200000000000001,6.0656821545
2019-08-23 10:00:00,5.796,0.89,5.8639334921,0.096,0,0.096,5.7,0.89,5.7690640489,5.946,0.9,6.0137272968,0.096,0,0.096,5.85,0.9,5.9188258971
2019-08-23 10:30:00,5.6165,0.87,5.6834824052,0.1365,0,0.1365,5.48,0.87,5.5486304617,5.7565,0.87,5.8218718854,0.1365,0,0.1365,5.62,0.87,5.6869411813
2019-08-23 11:00:00,5.5055,0.93,5.5834962389000005,0.1555,0,0.1555,5.35,0.93,5.4302301977,5.6455,0.93,5.7215880881,0.1555,0,0.1555,5.49,0.93,5.568213358
2019-08-23 11:30:00,5.429,0.9500000000000001,5.5114917218,0.179,0,0.179,5.25,0.9500000000000001,5.3352600686,5.559,0.9500000000000001,5.6395904993,0.179,0,0.179,5.38,0.9500000000000001,5.4632316444
2019-08-23 12:00:00,5.4255,0.9500000000000001,5.5080441402,0.17550000000000002,0,0.17550000000000002,5.25,0.9500000000000001,5.3352600686,5.5555,0.9500000000000001,5.6361405456,0.17550000000000002,0,0.17550000000000002,5.38,0.9500000000000001,5.4632316444
2019-08-23 12:30:00,5.4145,0.9,5.4887895068,0.1645,0,0.1645,5.25,0.9,5.3265842714,5.5445,0.9,5.6170704331,0.1645,0,0.1645,5.38,0.9,5.4547593897
2019-08-23 13:00:00,5.208,0.84,5.2753070053,0.11800000000000001,0,0.11800000000000001,5.09,0.84,5.1588467704,5.338,0.84,5.4036879999,0.11800000000000001,0,0.11800000000000001,5.22,0.84,5.287154244
2019-08-23 13:30:00,5.112,0.8300000000000001,5.1789423631,0.14200000000000002,0,0.14200000000000002,4.97,0.8300000000000001,5.0388292291,5.242,0.8300000000000001,5.3073028932,0.14200000000000002,0,0.14200000000000002,5.1,0.8300000000000001,5.1670978315
2019-08-23 14:00:00,4.955,0.89,5.0342948861,0.155,0,0.155,4.8,0.89,4.8818131877,5.085,0.89,5.1622984222,0.155,0,0.155,4.93,0.89,5.0096906092
2019-08-23 14:30:00,4.739,0.89,4.8218482971,0.169,0,0.169,4.57,0.89,4.655856527,4.859,0.89,4.9398361309,0.169,0,0.169,4.69,0.89,4.7736987756
2019-08-23 15:00:00,4.7025,0.87,4.782301355,0.1825,0,0.1825,4.52,0.87,4.6029664348,4.8225,0.87,4.9003475642000005,0.1825,0,0.1825,4.64,0.87,4.7208579729
2019-08-23 15:30:00,4.7705,0.84,4.8438899915,0.18050000000000002,0,0.18050000000000002,4.59,0.84,4.6662297415000005,4.8905,0.84,4.9621155015,0.18050000000000002,0,0.18050000000000002,4.71,0.84,4.7843181332
2019-08-23 16:00:00,4.7625,0.8200000000000001,4.832577599,0.17250000000000001,0,0.17250000000000001,4.59,0.8200000000000001,4.6626709084,4.8825,0.8200000000000001,4.9508793411,0.17250000000000001,0,0.17250000000000001,4.71,0.8200000000000001,4.7808472053
2019-08-23 16:30:00,4.9030000000000005,0.75,4.9600311491,0.133,0,0.133,4.77,0.75,4.8286022822,5.033,0.75,5.0885743583,0.133,0,0.133,4.9,0.75,4.9570656643
2019-08-23 17:00:00,5.071,0.6900000000000001,5.1177281092,0.081,0,0.081,4.99,0.6900000000000001,5.0374795285,5.201,0.6900000000000001,5.2465704036,0.081,0,0.081,5.12,0.6900000000000001,5.1662849321
2019-08-23 17:30:00,5.318,0.65,5.3575763177,0.078,0,0.078,5.24,0.65,5.2801609824,5.458,0.65,5.496568384,0.078,0,0.078,5.38,0.65,5.4191235454
2019-08-23 18:00:00,5.4335,0.6000000000000001,5.4665274398,0.0835,0,0.0835,5.35,0.6000000000000001,5.3835397277,5.5735,0.6000000000000001,5.6057026544,0.0835,0,0.0835,5.49,0.6000000000000001,5.5226895622
2019-08-23 18:30:00,5.6165,0.52,5.6405205655,0.08650000000000001,0,0.08650000000000001,5.53,0.52,5.5543946564999995,5.7665,0.51,5.789008745,0.08650000000000001,0,0.08650000000000001,5.68,0.51,5.7028501646
2019-08-23 19:00:00,5.8675,0.52,5.890497114,0.0575,0,0.0575,5.8100000000000005,0.52,5.8332238085,6.0275,0.51,6.0490376301,0.0575,0,0.0575,5.97,0.51,5.9917443203000005
2019-08-23 19:30:00,5.7745,0.48,5.7944154364,0.0645,0,0.0645,5.71,0.48,5.7301396144000005,5.9245,0.47000000000000003,5.9431136831,0.0645,0,0.0645,5.86,0.47000000000000003,5.8788179084
2019-08-23 20:00:00,5.5809999999999995,0.45,5.599112519,0.061,0,0.061,5.52,0.45,5.5383120172,5.731,0.44,5.7478657778,0.061,0,0.061,5.67,0.44,5.6870466852
2019-08-23 20:30:00,5.4675,0.45,5.485987263,0.0375,0,0.0375,5.43,0.45,5.4486145028,5.6075,0.44,5.6247361049,0.0375,0,0.0375,5.57,0.44,5.5873517877
2019-08-23 21:00:00,5.4695,0.46,5.4888095476,0.0395,0,0.0395,5.43,0.46,5.4494495135,5.6095,0.46,5.6283292592,0.0395,0,0.0395,5.57,0.46,5.5889623366
2019-08-23 21:30:00,5.2835,0.45,5.3026288056,0.043500000000000004,0,0.043500000000000004,5.24,0.45,5.2592870239,5.4235,0.44,5.4413189807,0.043500000000000004,0,0.043500000000000004,5.38,0.44,5.3979625786
2019-08-23 22:00:00,5.025,0.44,5.0442268981,0.065,0,0.065,4.96,0.44,4.9794778843,5.165,0.44,5.1837076499,0.065,0,0.065,5.1,0.44,5.1189452038
2019-08-23 22:30:00,4.042,0.31,4.0538702495,0.042,0,0.042,4.0,0.31,4.0119945164,4.152,0.36,4.1675777137,0.042,0,0.042,4.11,0.36,4.1257362979
2019-08-23 23:00:00,3.5315,0.21,3.5377382959,0.0415,0,0.0415,3.49,0.21,3.496312343,3.6215,0.23,3.6287962536,0.0415,0,0.0415,3.58,0.23,3.58738066
2019-08-23 23:30:00,3.3305,0.24,3.3391361533,0.060500000000000005,0,0.060500000000000005,3.27,0.24,3.2787955105,3.4105,0.23,3.4182466631,0.060500000000000005,0,0.060500000000000005,3.35,0.23,3.3578862399
2019-08-24 00:00:00,3.055,0.24,3.064412668,0.055,0,0.055,3.0,0.24,3.009584689,3.125,0.23,3.1334525687,0.055,0,0.055,3.07,0.23,3.0786035795
2019-08-24 00:30:00,2.9575,0.14,2.9608117552,0.0575,0,0.0575,2.9,0.14,2.9033773437,3.0275,0.2,3.034098919,0.0575,0,0.0575,2.9699999999999998,0.2,2.9767263898
2019-08-24 01:00:00,2.8615,-0.24,2.8715470134,0.061500000000000006,0,0.061500000000000006,2.8,-0.24,2.8102668912,2.9314999999999998,-0.24,2.9413079149,0.061500000000000006,0,0.061500000000000006,2.87,-0.24,2.8800173611
2019-08-24 01:30:00,2.925,-0.25,2.93566432,0.085,0,0.085,2.84,-0.25,2.8509822869,2.995,-0.27,3.0071456566,0.085,0,0.085,2.91,-0.27,2.9224989306999998
2019-08-24 02:00:00,2.8609999999999998,-0.23,2.8702301301,0.07100000000000001,0,0.07100000000000001,2.79,-0.23,2.7994642345000003,2.931,-0.23,2.9400103741,0.07100000000000001,0,0.07100000000000001,2.86,-0.23,2.8692333470999998
2019-08-24 02:30:00,2.748,-0.25,2.7593484738000003,0.068,0,0.068,2.68,-0.25,2.6916351907,2.818,-0.27,2.8309051556,0.068,0,0.068,2.75,-0.27,2.7632227561000002
2019-08-24 03:00:00,2.657,-0.25,2.6687354683,0.077,0,0.077,2.58,-0.25,2.5920841036,2.727,-0.29,2.7423765241,0.077,0,0.077,2.65,-0.29,2.6658206991
2019-08-24 03:30:00,2.5475,-0.25,2.5597375354,0.08750000000000001,0,0.08750000000000001,2.46,-0.25,2.472670621,2.6075,-0.29,2.6235769952,0.08750000000000001,0,0.08750000000000001,2.52,-0.29,2.5366316248
2019-08-24 04:00:00,2.549,-0.28,2.5643324667,0.109,0,0.109,2.44,-0.28,2.4560130293,2.609,-0.30000000000000004,2.6261913487,0.109,0,0.109,2.5,-0.30000000000000004,2.5179356624
2019-08-24 04:30:00,2.539,-0.26,2.5522776103,0.099,0,0.099,2.44,-0.26,2.4538133588,2.599,-0.28,2.6140392115999997,0.099,0,0.099,2.5,-0.28,2.5156311335
2019-08-24 05:00:00,2.5220000000000002,-0.26,2.5353666402,0.092,0,0.092,2.43,-0.26,2.443869882,2.582,-0.27,2.5960785812,0.092,0,0.092,2.49,-0.27,2.5045957758
2019-08-24 05:30:00,2.602,-0.23,2.6121454783,0.132,0,0.132,2.47,-0.23,2.4806853892,2.662,-0.25,2.6737135224,0.132,0,0.132,2.5300000000000002,-0.25,2.5423217735
2019-08-24 06:00:00,2.6805,-0.23,2.6903494661,0.1505,0,0.1505,2.5300000000000002,-0.23,2.540433034,2.7405,-0.25,2.7518794032000002,0.1505,0,0.1505,2.59,-0.25,2.6020376631
2019-08-24 06:30:00,2.7955,-0.25,2.8066564182000002,0.1355,0,0.1355,2.66,-0.25,2.671722291,2.8655,-0.26,2.8772713202,0.1355,0,0.1355,2.73,-0.26,2.7423530043
2019-08-24 07:00:00,2.9975,-0.03,2.9976501213,0.1375,0,0.1375,2.86,-0.03,2.8601573383,3.0675,-0.14,3.0706931221,0.1375,0,0.1375,2.93,-0.14,2.933342803
2019-08-24 07:30:00,3.3135,0.15,3.3168934638,0.1535,0,0.1535,3.16,0.15,3.1635581234,3.3935,0.0,3.3935,0.1535,0,0.1535,3.24,0.0,3.24
2019-08-24 08:00:00,3.617,0.17,3.6209928197,0.117,0,0.117,3.5,0.17,3.5041261393000003,3.707,0.21,3.7129434415,0.117,0,0.117,3.59,0.21,3.5961368161
2019-08-24 08:30:00,3.8815,0.17,3.885221004,0.1015,0,0.1015,3.7800000000000002,0.17,3.7838208203,3.9815,0.18,3.9855667414,0.1015,0,0.1015,3.88,0.18,3.8841730137
2019-08-24 09:00:00,4.2235,0.30000000000000004,4.2341412648,0.1335,0,0.1335,4.09,0.30000000000000004,4.1009876859,4.3335,0.29,4.3431926333,0.1335,0,0.1335,4.2,0.29,4.21
2019-08-24 09:30:00,4.4115,0.37,4.4269890727,0.1315,0,0.1315,4.28,0.37,4.2959632214,4.5215,0.36,4.535808886,0.1315,0,0.1315,4.39,0.36,4.4047360874
2019-08-24 10:00:00,4.315,0.38,4.3317000127,0.145,0,0.145,4.17,0.38,4.1872783523,4.425,0.37,4.4404419825,0.145,0,0.145,4.28,0.37,4.2959632214
2019-08-24 10:30:00,4.2055,0.42,4.2264205008,0.2155,0,0.2155,3.99,0.42,4.0120443667,4.3055,0.41000000000000003,4.3249774855,0.2155,0,0.2155,4.09,0.41000000000000003,4.1104987532
2019-08-24 11:00:00,4.076,0.4,4.0955800566,0.256,0,0.256,3.8200000000000003,0.4,3.8408853146,4.176,0.39,4.1941716703,0.256,0,0.256,3.92,0.39,3.9393527387000002
2019-08-24 11:30:00,4.0325,0.4,4.0522902475,0.21250000000000002,0,0.21250000000000002,3.8200000000000003,0.4,3.8408853146,4.1325,0.39,4.1508621092,0.21250000000000002,0,0.21250000000000002,3.92,0.39,3.9393527387000002
2019-08-24 12:00:00,3.8970000000000002,0.39,3.9164663920000002,0.20700000000000002,0,0.20700000000000002,3.69,0.39,3.7105525195,3.997,0.38,4.015022914,0.20700000000000002,0,0.20700000000000002,3.79,0.38,3.8090024941
2019-08-24 12:30:00,3.831,0.39,3.8508000467,0.231,0,0.231,3.6,0.39,3.6210633797,3.931,0.38,3.9493241194,0.231,0,0.231,3.7,0.38,3.7194623267
2019-08-24 13:00:00,3.7075,0.39,3.7279560419,0.3175,0,0.3175,3.39,0.39,3.4123598872,3.7975,0.38,3.8164651512,0.3175,0,0.3175,3.48,0.38,3.5006856471
2019-08-24 13:30:00,3.565,0.35000000000000003,3.5821397237,0.375,0,0.375,3.19,0.35000000000000003,3.2091431878,3.645,0.34,3.6608229949,0.375,0,0.375,3.27,0.34,3.2876283245
2019-08-24 14:00:00,3.4295,0.35000000000000003,3.447313483,0.23950000000000002,0,0.23950000000000002,3.19,0.35000000000000003,3.2091431878,3.5095,0.34,3.5259311182,0.23950000000000002,0,0.23950000000000002,3.27,0.34,3.2876283245
2019-08-24 14:30:00,3.3685,0.35000000000000003,3.3866343543,0.1885,0,0.1885,3.18,0.35000000000000003,3.1992030258,3.4485,0.34,3.4652203754,0.1885,0,0.1885,3.26,0.34,3.2776821078
2019-08-24 15:00:00,3.342,0.33,3.3582531173,0.192,0,0.192,3.15,0.33,3.1672385449,3.422,0.32,3.4369294436,0.192,0,0.192,3.23,0.32,3.2458126871
2019-08-24 15:30:00,3.3475,0.35000000000000003,3.3657475024,0.0975,0,0.0975,3.25,0.35000000000000003,3.2687918257,3.4375,0.33,3.4533036718,0.0975,0,0.0975,3.34,0.33,3.3562628026
2019-08-24 16:00:00,3.3715,0.35000000000000003,3.3896183045,0.0915,0,0.0915,3.2800000000000002,0.35000000000000003,3.298620924,3.4615,0.33,3.4771945948000003,0.0915,0,0.0915,3.37,0.33,3.3861187221
2019-08-24 16:30:00,3.551,0.33,3.5663007445,0.14100000000000001,0,0.14100000000000001,3.41,0.33,3.4259305305,3.641,0.32,3.6550350204,0.14100000000000001,0,0.14100000000000001,3.5,0.32,3.5145981278000002
2019-08-24 17:00:00,3.8225,0.33,3.8367181614,0.0625,0,0.0625,3.76,0.33,3.7744536028,3.9125,0.31,3.9247619355000003,0.0625,0,0.0625,3.85,0.31,3.8624603558
2019-08-24 17:30:00,4.187,0.29,4.1970309744,0.037,0,0.037,4.15,0.29,4.1601201906,4.297,0.28,4.3061129804,0.037,0,0.037,4.26,0.28,4.269191961
2019-08-24 18:00:00,4.3535,0.29,4.363148204,0.043500000000000004,0,0.043500000000000004,4.31,0.29,4.3197453629,4.4735,0.28,4.4822541483,0.043500000000000004,0,0.043500000000000004,4.43,0.28,4.4388399385
2019-08-24 18:30:00,4.345,0.25,4.3521862322,0.035,0,0.035,4.31,0.25,4.3172444916,4.465,0.25,4.4719934034,0.035,0,0.035,4.43,0.25,4.4370485686
2019-08-24 19:00:00,4.301,0.23,4.3071453423,0.011,0,0.011,4.29,0.23,4.2961610771,4.411,0.23,4.4169923025,0.011,0,0.011,4.4,0.23,4.4060072628
2019-08-24 19:30:00,4.2985,0.23,4.3046489114,0.0385,0,0.0385,4.26,0.23,4.266204402,4.4085,0.23,4.414495696,0.0385,0,0.0385,4.37,0.23,4.3760484458
2019-08-24 20:00:00,4.3435,0.2,4.3481021435,0.0235,0,0.0235,4.32,0.2,4.3246271516,4.4535,0.21,4.4584484128,0.0235,0,0.0235,4.43,0.21,4.4349746335
2019-08-24 20:30:00,4.184,0.26,4.1920706101,0.024,0,0.024,4.16,0.26,4.1681170809,4.294,0.25,4.3012714399,0.024,0,0.024,4.27,0.25,4.2773122402
2019-08-24 21:00:00,4.24,0.25,4.2473638883,0.02,0,0.02,4.22,0.25,4.2273987273,4.35,0.25,4.3571779858,0.02,0,0.02,4.33,0.25,4.3372110855
2019-08-24 21:30:00,4.06,0.15,4.062769991,0.0,0,0.0,4.06,0.15,4.062769991,4.17,0.17,4.1734637892,0.0,0,0.0,4.17,0.17,4.1734637892
2019-08-24 22:00:00,3.87,0.25,3.8780665286,0.0,0,0.0,3.87,0.25,3.8780665286,3.9699999999999998,0.25,3.9778637483,0.0,0,0.0,3.9699999999999998,0.25,3.9778637483
2019-08-24 22:30:00,3.672,0.25,3.6805005094,0.002,0,0.002,3.67,0.25,3.6785051312,3.7720000000000002,0.25,3.7802756513,0.002,0,0.002,3.77,0.25,3.778280032
2019-08-24 23:00:00,3.4205,0.22,3.4275676872,0.0205,0,0.0205,3.4,0.22,3.4071102125,3.5105,0.23,3.5180264708999998,0.0205,0,0.0205,3.49,0.23,3.4975705854
2019-08-24 23:30:00,3.2675,0.22,3.2748978992,0.0175,0,0.0175,3.25,0.22,3.2574376433,3.3475,0.23,3.3553921157,0.0175,0,0.0175,3.33,0.23,3.3379334924
2019-08-25 00:00:00,2.9945,0.25,3.0049176777,0.0545,0,0.0545,2.94,0.25,2.9506101064,3.0745,0.25,3.0846475081999998,0.0545,0,0.0545,3.02,0.25,3.030330015
2019-08-25 00:30:00,2.991,0.25,3.0014298259,0.011,0,0.011,2.98,0.25,2.9904681908,3.061,0.25,3.0711921138,0.011,0,0.011,3.05,0.25,3.0602287496
2019-08-25 01:00:00,2.8689999999999998,0.25,2.8798716985,0.009000000000000001,0,0.009000000000000001,2.86,0.25,2.8709057804,2.949,0.22,2.9571947856,0.009000000000000001,0,0.009000000000000001,2.94,0.22,2.9482198018
2019-08-25 01:30:00,2.94,0.23,2.9489828755,0.0,0,0.0,2.94,0.23,2.9489828755,3.01,0.24,3.019552947,0.0,0,0.0,3.01,0.24,3.019552947
2019-08-25 02:00:00,2.81,-0.22,2.8185989427,0.0,0,0.0,2.81,-0.22,2.8185989427,2.89,-0.25,2.900792995,0.0,0,0.0,2.89,-0.25,2.900792995
2019-08-25 02:30:00,2.6935000000000002,-0.26,2.7060196322000003,0.0035,0,0.0035,2.69,-0.26,2.7025358462,2.7635,-0.29,2.7786745491,0.0035,0,0.0035,2.76,-0.29,2.7751936869
2019-08-25 03:00:00,2.578,-0.26,2.591077768,0.008,0,0.008,2.5700000000000003,-0.26,2.5831182706,2.648,-0.30000000000000004,2.6649397742,0.008,0,0.008,2.64,-0.30000000000000004,2.6569907791
2019-08-25 03:30:00,2.489,-0.26,2.5025429067,0.009000000000000001,0,0.009000000000000001,2.48,-0.26,2.493591787,2.559,-0.30000000000000004,2.5765249853,0.009000000000000001,0,0.009000000000000001,2.55,-0.30000000000000004,2.5675864153
2019-08-25 04:00:00,2.47,-0.26,2.4836465127,0.0,0,0.0,2.47,-0.26,2.4836465127,2.5300000000000002,-0.30000000000000004,2.5477244749,0.0,0,0.0,2.5300000000000002,-0.30000000000000004,2.5477244749
2019-08-25 04:30:00,2.46,-0.26,2.4737016797,0.0,0,0.0,2.46,-0.26,2.4737016797,2.5300000000000002,-0.28,2.5454469156,0.0,0,0.0,2.5300000000000002,-0.28,2.5454469156
2019-08-25 05:00:00,2.4155,-0.26,2.4294526647,0.0055000000000000005,0,0.0055000000000000005,2.41,-0.26,2.4239843234,2.4755000000000003,-0.28,2.4912848593,0.0055000000000000005,0,0.0055000000000000005,2.47,-0.28,2.4858197843
2019-08-25 05:30:00,2.492,-0.24,2.5035303074,0.012,0,0.012,2.48,-0.24,2.4915858404,2.5620000000000003,-0.26,2.5751590242,0.012,0,0.012,2.55,-0.26,2.5632206304
2019-08-25 06:00:00,2.4965,-0.26,2.5100024402,0.026500000000000003,0,0.026500000000000003,2.47,-0.26,2.4836465127,2.5564999999999998,-0.28,2.5717877537,0.026500000000000003,0,0.026500000000000003,2.5300000000000002,-0.28,2.5454469156
2019-08-25 06:30:00,2.597,-0.26,2.6099825670000003,0.027,0,0.027,2.5700000000000003,-0.26,2.5831182706,2.667,-0.28,2.6816578827,0.027,0,0.027,2.64,-0.28,2.6548069610000002
2019-08-25 07:00:00,2.718,-0.24,2.7285754525,0.008,0,0.008,2.71,-0.24,2.7206065500000003,2.7880000000000003,-0.26,2.8000971412,0.008,0,0.008,2.7800000000000002,-0.26,2.792131802
2019-08-25 07:30:00,2.887,-0.24,2.8969585775,0.007,0,0.007,2.88,-0.24,2.8899826989,2.967,-0.26,2.9783701919,0.007,0,0.007,2.96,-0.26,2.9713969779
2019-08-25 08:00:00,3.143,-0.26,3.1537357213,0.003,0,0.003,3.14,-0.26,3.1507459434,3.223,-0.24,3.2319234211,0.003,0,0.003,3.22,-0.24,3.2289317119
2019-08-25 08:30:00,3.4385,0.15,3.4417702204,0.0085,0,0.0085,3.43,0.15,3.4332783167,3.5285,0.23,3.5359881575000003,0.0085,0,0.0085,3.52,0.23,3.5275062013
2019-08-25 09:00:00,3.7485,0.21,3.7543777447,0.0085,0,0.0085,3.74,0.21,3.7458910822,3.8485,0.22,3.8547830354,0.0085,0,0.0085,3.84,0.22,3.8462969204
2019-08-25 09:30:00,3.917,0.27,3.9262945636,0.017,0,0.017,3.9,0.27,3.9093349818,4.017,0.26,4.0254054454,0.017,0,0.017,4.0,0.26,4.0084410935
2019-08-25 10:00:00,3.9745,0.32,3.9873613142,0.0245,0,0.0245,3.95,0.32,3.9629408272,4.0745,0.30000000000000004,4.0855293721,0.0245,0,0.0245,4.05,0.30000000000000004,4.0610959112
2019-08-25 10:30:00,4.0485,0.33,4.0619271596,0.0285,0,0.0285,4.02,0.33,4.0335220342,4.1585,0.32,4.1707939592,0.0285,0,0.0285,4.13,0.32,4.1423785438
2019-08-25 11:00:00,4.017,0.33,4.0305320989,0.037,0,0.037,3.98,0.33,3.9936574715,4.117,0.33,4.1302044744,0.037,0,0.037,4.08,0.33,4.0933238328
2019-08-25 11:30:00,3.96,0.33,3.973726211,0.03,0,0.03,3.93,0.33,3.9438306252,4.06,0.33,4.0733892522,0.03,0,0.03,4.03,0.33,4.0434885928
2019-08-25 12:00:00,3.9675000000000002,0.33,3.9812003529,0.0175,0,0.0175,3.95,0.33,3.9637608404,4.0675,0.33,4.0808646449,0.0175,0,0.0175,4.05,0.33,4.063422203
2019-08-25 12:30:00,4.1045,0.35000000000000003,4.1193956171,0.0045000000000000005,0,0.0045000000000000005,4.1,0.35000000000000003,4.1149119067,4.2145,0.33,4.2273999397,0.0045000000000000005,0,0.0045000000000000005,4.21,0.33,4.2229136861
2019-08-25 13:00:00,4.0325,0.31,4.044398132,0.0025,0,0.0025,4.03,0.31,4.0419054912,4.1425,0.29,4.1526384685,0.0025,0,0.0025,4.14,0.29,4.1501445758
2019-08-25 13:30:00,3.9939999999999998,0.31,4.0060124813,0.014,0,0.014,3.98,0.31,3.9920546088,4.094,0.29,4.1042582765,0.014,0,0.014,4.08,0.29,4.090293388
2019-08-25 14:00:00,3.7245,0.31,3.737378794,0.0145,0,0.0145,3.71,0.31,3.7229289545,3.8145,0.29,3.8255078421,0.0145,0,0.0145,3.8,0.29,3.8110497242
2019-08-25 14:30:00,3.614,0.29,3.6256166372000003,0.014,0,0.014,3.6,0.29,3.6116616674,3.714,0.28,3.7245397031,0.014,0,0.014,3.7,0.28,3.7105794696
2019-08-25 15:00:00,3.681,0.27,3.6908889173,0.011,0,0.011,3.67,0.27,3.6799184774,3.771,0.26,3.7799525129,0.011,0,0.011,3.76,0.26,3.7689786415
2019-08-25 15:30:00,3.7545,0.29,3.7656832381000003,0.0145,0,0.0145,3.74,0.29,3.7512264661,3.8445,0.28,3.8546828988,0.0145,0,0.0145,3.83,0.28,3.8402213478
2019-08-25 16:00:00,3.7960000000000003,0.27,3.8055900987999998,0.016,0,0.016,3.7800000000000002,0.27,3.7896305889,3.896,0.26,3.9046659268,0.016,0,0.016,3.88,0.26,3.8887015828
2019-08-25 16:30:00,3.8825000000000003,0.26,3.8911959922,0.0125,0,0.0125,3.87,0.26,3.878724017,3.9825,0.26,3.9909781069,0.0125,0,0.0125,3.9699999999999998,0.26,3.9785047442
2019-08-25 17:00:00,4.0645,0.26,4.0728074163,0.0145,0,0.0145,4.05,0.26,4.0583370979,4.1745,0.25,4.1819792264,0.0145,0,0.0145,4.16,0.25,4.1675052489
2019-08-25 17:30:00,4.176,0.24,4.1828908664,0.026000000000000002,0,0.026000000000000002,4.15,0.24,4.1569339663000004,4.286,0.23,4.2921668188,0.026000000000000002,0,0.026000000000000002,4.26,0.23,4.266204402
2019-08-25 18:00:00,4.3985,0.21,4.4035102191,0.018500000000000003,0,0.018500000000000003,4.38,0.21,4.3850313568,4.5185,0.23,4.5243499257,0.018500000000000003,0,0.018500000000000003,4.5,0.23,4.5058739441
2019-08-25 18:30:00,4.379,0.21,4.3840325044,0.019,0,0.019,4.36,0.21,4.3650544097,4.499,0.21,4.5038984225,0.019,0,0.019,4.48,0.21,4.4849191743
2019-08-25 19:00:00,4.3325,0.24,4.3391423404000005,0.0125,0,0.0125,4.32,0.24,4.3266615306,4.4425,0.24,4.448978113,0.0125,0,0.0125,4.43,0.24,4.4364963654
2019-08-25 19:30:00,4.248,0.24,4.2547742595999996,0.008,0,0.008,4.24,0.24,4.2467870208,4.358,0.22,4.3635494726,0.008,0,0.008,4.35,0.22,4.3555596655
2019-08-25 20:00:00,4.133,0.24,4.1399624394,0.033,0,0.033,4.1,0.24,4.1070183832,4.243,0.22,4.2486996834,0.033,0,0.033,4.21,0.22,4.2157442996
2019-08-25 20:30:00,4.063,0.2,4.0679194928,0.033,0,0.033,4.03,0.2,4.0349597272,4.163,0.21,4.1682932958,0.033,0,0.033,4.13,0.21,4.1353355366
2019-08-25 21:00:00,4.068,0.21,4.0734167476,0.068,0,0.068,4.0,0.21,4.0055087068,4.168,0.21,4.1732869539,0.068,0,0.068,4.1,0.21,4.1053745262
2019-08-25 21:30:00,4.0255,0.21,4.0309738588,0.0555,0,0.0555,3.9699999999999998,0.21,3.9755502764,4.1255,0.24,4.1324750755,0.0555,0,0.0555,4.07,0.24,4.0770700264
2019-08-25 22:00:00,3.871,0.24,3.878432802,0.061,0,0.061,3.81,0.24,3.8175515714,3.971,0.24,3.9782459703,0.061,0,0.061,3.91,0.24,3.9173588041
2019-08-25 22:30:00,3.654,0.24,3.6618732911,0.044,0,0.044,3.61,0.24,3.6179690435,3.754,0.24,3.7616639935,0.044,0,0.044,3.71,0.24,3.7177546987
2019-08-25 23:00:00,3.403,0.24,3.4114526232,0.033,0,0.033,3.37,0.24,3.3785351856,3.493,0.23,3.5005640974,0.033,0,0.033,3.46,0.23,3.4676360824
2019-08-25 23:30:00,3.183,0.24,3.1920352442,0.033,0,0.033,3.15,0.24,3.159129627,3.263,0.23,3.2710959937,0.033,0,0.033,3.23,0.23,3.2381785003
2019-08-26 00:00:00,2.9005,-0.19,2.9067164034,0.030500000000000003,0,0.030500000000000003,2.87,-0.19,2.8762823227,2.9705,-0.16,2.974805918,0.030500000000000003,0,0.030500000000000003,2.94,-0.16,2.9443505226
2019-08-26 00:30:00,2.9205,0.24,2.9303447323,0.0405,0,0.0405,2.88,0.24,2.8899826989,3.0005,0.23,3.0093022862,0.0405,0,0.0405,2.96,0.23,2.9689223634
2019-08-26 01:00:00,2.789,-0.01,2.7890179274999998,0.019,0,0.019,2.77,-0.01,2.7700180505,2.859,-0.2,2.8659869155,0.019,0,0.019,2.84,-0.2,2.8470335439000003
2019-08-26 01:30:00,2.8455,-0.23,2.8547802454999998,0.0155,0,0.0155,2.83,-0.23,2.8393309071,2.9155,-0.23,2.9245581290000002,0.0155,0,0.0155,2.9,-0.23,2.909106392
2019-08-26 02:00:00,2.7359999999999998,-0.24,2.7465061442,0.006,0,0.006,2.73,-0.24,2.740529146,2.806,-0.27,2.8189600919,0.006,0,0.006,2.8,-0.27,2.8129877355
2019-08-26 02:30:00,2.6215,-0.30000000000000004,2.6386099086,0.0415,0,0.0415,2.58,-0.30000000000000004,2.5973832986,2.6915,-0.23,2.7013093584,0.0415,0,0.0415,2.65,-0.23,2.6599624057
2019-08-26 03:00:00,2.5305,-0.26,2.5438219769,0.030500000000000003,0,0.030500000000000003,2.5,-0.26,2.5134836383,2.5905,-0.28,2.6055882733,0.030500000000000003,0,0.030500000000000003,2.56,-0.28,2.5752669765
2019-08-26 03:30:00,2.451,-0.26,2.4647517116,0.031,0,0.031,2.42,-0.26,2.4339268683,2.511,-0.28,2.5265630806,0.031,0,0.031,2.48,-0.28,2.4957563984
2019-08-26 04:00:00,2.417,-0.26,2.4309440553,0.047,0,0.047,2.37,-0.26,2.3842189497,2.477,-0.28,2.4927753609,0.047,0,0.047,2.43,-0.28,2.4460784942
2019-08-26 04:30:00,2.3915,-0.26,2.405591871,0.061500000000000006,0,0.061500000000000006,2.33,-0.26,2.3444615587,2.4515000000000002,-0.28,2.4674383984,0.061500000000000006,0,0.061500000000000006,2.39,-0.28,2.4063457773
2019-08-26 05:00:00,2.3865,-0.26,2.4006212217,0.0465,0,0.0465,2.34,-0.26,2.3544001359,2.4565,-0.28,2.4724061661,0.0465,0,0.0465,2.41,-0.28,2.4262110378
2019-08-26 05:30:00,2.555,-0.23,2.5653313626000003,0.085,0,0.085,2.47,-0.23,2.4806853892,2.615,-0.26,2.6278936432,0.085,0,0.085,2.5300000000000002,-0.26,2.5433245959
2019-08-26 06:00:00,2.607,-0.23,2.6171260954999997,0.047,0,0.047,2.56,-0.23,2.5703112652,2.667,-0.26,2.6796434464,0.047,0,0.047,2.62,-0.26,2.6328691574
2019-08-26 06:30:00,2.723,-0.23,2.7326962876,0.033,0,0.033,2.69,-0.23,2.6998148085,2.803,-0.25,2.8141266851,0.033,0,0.033,2.77,-0.25,2.7812587079
2019-08-26 07:00:00,2.773,-0.23,2.7825220574,0.053,0,0.053,2.7199999999999998,-0.23,2.729706944,2.843,-0.26,2.8548640948,0.053,0,0.053,2.79,-0.26,2.8020885068
2019-08-26 07:30:00,3.1085,-0.23,3.1169973131,0.0285,0,0.0285,3.08,-0.23,3.0885757235,3.1885,-0.25,3.1982858299,0.0285,0,0.0285,3.16,-0.25,3.1698738145
2019-08-26 08:00:00,3.331,-0.19,3.3364143927,0.041,0,0.041,3.29,-0.19,3.2954817554,3.411,-0.15,3.4142965601,0.041,0,0.041,3.37,-0.15,3.3733366271
2019-08-26 08:30:00,3.7075,0.09,3.7085922194,0.0275,0,0.0275,3.68,0.09,3.681100379,3.8075,0.35000000000000003,3.8235528308,0.0275,0,0.0275,3.7800000000000002,0.35000000000000003,3.7961691216
2019-08-26 09:00:00,3.9939999999999998,0.24,4.0012043187,0.054,0,0.054,3.94,0.24,3.9473028766000002,4.094,0.24,4.1010286514,0.054,0,0.054,4.04,0.24,4.0471224345
2019-08-26 09:30:00,4.2145,0.30000000000000004,4.2251639317,0.0245,0,0.0245,4.19,0.30000000000000004,4.2007261277,4.3245000000000005,0.28,4.3335551514,0.0245,0,0.0245,4.3,0.28,4.309106636
2019-08-26 10:00:00,4.22,0.34,4.2336745269,0.02,0,0.02,4.2,0.34,4.2137394319,4.33,0.33,4.3425568505,0.02,0,0.02,4.31,0.33,4.3226149493
2019-08-26 10:30:00,4.1475,0.39,4.1657959924,0.007500000000000001,0,0.007500000000000001,4.14,0.39,4.1583289913,4.2575,0.38,4.2744246689,0.007500000000000001,0,0.007500000000000001,4.25,0.38,4.2669544174
2019-08-26 11:00:00,4.287,0.39,4.3047031257,0.007,0,0.007,4.28,0.39,4.29773196,4.397,0.41000000000000003,4.4160739351,0.007,0,0.007,4.39,0.41000000000000003,4.4091042174
2019-08-26 11:30:00,4.0935,0.36,4.1092994841,0.0135,0,0.0135,4.08,0.36,4.0958515598,4.2035,0.35000000000000003,4.2180460227,0.0135,0,0.0135,4.19,0.35000000000000003,4.204592727
2019-08-26 12:00:00,4.028,0.36,4.0440553903,0.018000000000000002,0,0.018000000000000002,4.01,0.36,4.0261271714,4.128,0.35000000000000003,4.1428111229,0.018000000000000002,0,0.018000000000000002,4.11,0.35000000000000003,4.1248757557
2019-08-26 12:30:00,4.028,0.36,4.0440553903,0.018000000000000002,0,0.018000000000000002,4.01,0.36,4.0261271714,4.128,0.35000000000000003,4.1428111229,0.018000000000000002,0,0.018000000000000002,4.11,0.35000000000000003,4.1248757557
2019-08-26 13:00:00,3.831,0.37,3.8488259249,0.041,0,0.041,3.79,0.37,3.8080178571000003,3.931,0.36,3.9474499364,0.041,0,0.041,3.89,0.36,3.9066225822
2019-08-26 13:30:00,3.8445,0.36,3.8613184601,0.0845,0,0.0845,3.76,0.36,3.7771947262000003,3.9345,0.34,3.9491632342000003,0.0845,0,0.0845,3.85,0.34,3.8649838292
2019-08-26 14:00:00,3.8645,0.36,3.8812317954,0.0245,0,0.0245,3.84,0.36,3.8568380832,3.9645,0.34,3.9790526825,0.0245,0,0.0245,3.94,0.34,3.954642841
2019-08-26 14:30:00,3.6775,0.32,3.6913962467,0.0475,0,0.0475,3.63,0.32,3.6440773867000003,3.7675,0.31,3.7802323011,0.0475,0,0.0475,3.7199999999999998,0.31,3.7328943194
2019-08-26 15:00:00,3.602,0.32,3.616186389,0.042,0,0.042,3.56,0.32,3.5743530883,3.692,0.31,3.7049917679,0.042,0,0.042,3.65,0.31,3.6631407289
2019-08-26 15:30:00,3.6145,0.32,3.6286375198,0.0645,0,0.0645,3.55,0.32,3.5643933565,3.7045,0.31,3.717448083,0.0645,0,0.0645,3.64,0.31,3.6531766998
2019-08-26 16:00:00,3.629,0.31,3.6422164955,0.079,0,0.079,3.55,0.31,3.5635095061,3.719,0.30000000000000004,3.7310804065000003,0.079,0,0.079,3.64,0.30000000000000004,3.6523417146
2019-08-26 16:30:00,3.941,0.31,3.9531735353,0.091,0,0.091,3.85,0.31,3.8624603558,4.041,0.30000000000000004,4.052120556,0.091,0,0.091,3.95,0.30000000000000004,3.9613760236
2019-08-26 17:00:00,4.3045,0.27,4.3129595697,0.0745,0,0.0745,4.23,0.27,4.2386082622,4.4145,0.26,4.4221499579,0.0745,0,0.0745,4.34,0.26,4.3477810432
2019-08-26 17:30:00,4.7445,0.27,4.7521763698,0.0845,0,0.0845,4.66,0.27,4.6678153348,4.8645,0.27,4.8719872999,0.0845,0,0.0845,4.78,0.27,4.7876194502
2019-08-26 18:00:00,4.8725000000000005,0.29,4.8811224375,0.12250000000000001,0,0.12250000000000001,4.75,0.29,4.7588443975,4.9925,0.27,4.9997956208000005,0.12250000000000001,0,0.12250000000000001,4.87,0.27,4.877478857
2019-08-26 18:30:00,4.849,0.24,4.8549357359,0.099,0,0.099,4.75,0.24,4.7560592932,4.969,0.24,4.9747925585,0.099,0,0.099,4.87,0.24,4.8759101714
2019-08-26 19:00:00,4.793,0.26,4.8000467706,0.083,0,0.083,4.71,0.26,4.7171707622,4.913,0.24,4.9188585058,0.083,0,0.083,4.83,0.24,4.8359590569
2019-08-26 19:30:00,4.6575,0.26,4.6647514671,0.0775,0,0.0775,4.58,0.26,4.5873739765,4.7775,0.25,4.7840366063,0.0775,0,0.0775,4.7,0.25,4.7066442398
2019-08-26 20:00:00,4.572,0.28,4.5805659039,0.07200000000000001,0,0.07200000000000001,4.5,0.28,4.5087026959,4.692,0.27,4.6997621216,0.07200000000000001,0,0.07200000000000001,4.62,0.27,4.6278828853
2019-08-26 20:30:00,4.4825,0.24,4.488920388,0.07250000000000001,0,0.07250000000000001,4.41,0.24,4.4165257839,4.6025,0.25,4.6092847873,0.07250000000000001,0,0.07250000000000001,4.53,0.25,4.5368932101
2019-08-26 21:00:00,4.319,0.24,4.3256630706,0.089,0,0.089,4.23,0.24,4.23680304,4.429,0.23,4.4349679818,0.089,0,0.089,4.34,0.23,4.3460901969
2019-08-26 21:30:00,4.0875,0.24,4.0945398093,0.0475,0,0.0475,4.04,0.24,4.0471224345,4.1975,0.23,4.2037966471,0.0475,0,0.0475,4.15,0.23,4.1563686073
2019-08-26 22:00:00,3.871,0.24,3.878432802,0.051000000000000004,0,0.051000000000000004,3.8200000000000003,0.24,3.8275318418,3.971,0.22,3.9770895137,0.051000000000000004,0,0.051000000000000004,3.92,0.22,3.9261686158
2019-08-26 22:30:00,3.6075,0.0,3.6075,0.08750000000000001,0,0.08750000000000001,3.52,0.0,3.52,3.6975,0.0,3.6975,0.08750000000000001,0,0.08750000000000001,3.61,0.0,3.61
2019-08-26 23:00:00,3.3890000000000002,0.21,3.3955001104,0.039,0,0.039,3.35,0.21,3.356575636,3.479,0.03,3.4791293451,0.039,0,0.039,3.44,0.03,3.4401308115
2019-08-26 23:30:00,3.1325,-0.22,3.1402159559,0.0325,0,0.0325,3.1,-0.22,3.1077966471,3.2125,-0.24,3.2214525062,0.0325,0,0.0325,3.18,-0.24,3.1890437438
2019-08-27 00:00:00,2.8865,-0.24,2.8964602966,0.036500000000000005,0,0.036500000000000005,2.85,-0.24,2.8600874113,2.9565,-0.25,2.9670511034000002,0.036500000000000005,0,0.036500000000000005,2.92,-0.25,2.9306825144
2019-08-27 00:30:00,2.824,-0.24,2.8341799519,0.064,0,0.064,2.76,-0.24,2.7704151313,2.904,-0.24,2.9139004787,0.064,0,0.064,2.84,-0.24,2.8501228043999998
2019-08-27 01:00:00,2.6790000000000003,-0.25,2.6906395151,0.069,0,0.069,2.61,-0.25,2.6219458423,2.749,-0.27,2.7622275431,0.069,0,0.069,2.68,-0.27,2.6935664091
2019-08-27 01:30:00,2.797,-0.25,2.8081504589,0.067,0,0.067,2.73,-0.25,2.7414229882,2.867,-0.27,2.8796855731,0.067,0,0.067,2.8,-0.27,2.8129877355
2019-08-27 02:00:00,2.699,-0.25,2.7105536335,0.089,0,0.089,2.61,-0.25,2.6219458423,2.769,-0.27,2.7821324555,0.089,0,0.089,2.68,-0.27,2.6935664091
2019-08-27 02:30:00,2.5955,-0.27,2.6095057482,0.0455,0,0.0455,2.55,-0.27,2.5642542776,2.6654999999999998,-0.30000000000000004,2.6823292583000002,0.0455,0,0.0455,2.62,-0.30000000000000004,2.6371196408
2019-08-27 03:00:00,2.5255,-0.25,2.5378436221,0.0855,0,0.0855,2.44,-0.25,2.4527739398,2.5855,-0.28,2.6006172825,0.0855,0,0.0855,2.5,-0.28,2.5156311335
2019-08-27 03:30:00,2.453,-0.27,2.4678146203,0.083,0,0.083,2.37,-0.27,2.3853301658,2.513,-0.29,2.5296776474,0.083,0,0.083,2.43,-0.29,2.4472433471
2019-08-27 04:00:00,2.407,-0.27,2.4220959931,0.057,0,0.057,2.35,-0.27,2.3654597862,2.467,-0.29,2.4839865137,0.057,0,0.057,2.41,-0.29,2.4273854247
2019-08-27 04:30:00,2.398,-0.27,2.4131522952,0.108,0,0.108,2.29,-0.27,2.3058620947,2.458,-0.29,2.4750482824,0.108,0,0.108,2.35,-0.29,2.3678260071
2019-08-27 05:00:00,2.605,-0.19,2.611919792,0.155,0,0.155,2.45,-0.19,2.457356303,2.665,-0.22,2.6740652572,0.155,0,0.155,2.51,-0.22,2.5196229877
2019-08-27 05:30:00,2.8195,0.17,2.8246203727,0.0795,0,0.0795,2.74,0.17,2.7452686572,2.8895,0.16,2.8939264417,0.0795,0,0.0795,2.81,0.16,2.814551474
2019-08-27 06:00:00,2.935,0.22,2.9432337658,0.115,0,0.115,2.8200000000000003,0.22,2.8285685426000002,3.015,0.22,3.0230158782,0.115,0,0.115,2.9,0.22,2.9083328558
2019-08-27 06:30:00,3.2685,0.22,3.2758956409,0.0685,0,0.0685,3.2,0.22,3.2075535849,3.3485,0.2,3.3544675062,0.0685,0,0.0685,3.2800000000000002,0.2,3.2860919038
2019-08-27 07:00:00,3.6315,0.22,3.6381578099,0.0315,0,0.0315,3.6,0.22,3.6067159578,3.7315,0.26,3.7405470522,0.0315,0,0.0315,3.7,0.26,3.7091238858
2019-08-27 07:30:00,4.2025,0.31,4.2139181589,0.0425,0,0.0425,4.16,0.31,4.1715344898,4.3125,0.30000000000000004,4.3229221888,0.0425,0,0.0425,4.27,0.30000000000000004,4.2805256687
2019-08-27 08:00:00,4.3895,0.44,4.4114975065,0.0395,0,0.0395,4.35,0.44,4.3721962444999996,4.5095,0.43,4.5299547735,0.0395,0,0.0395,4.47,0.43,4.490634699
2019-08-27 08:30:00,4.7865,0.53,4.8157535495,0.0465,0,0.0465,4.74,0.53,4.7695387618,4.9165,0.52,4.9439227593,0.0465,0,0.0465,4.87,0.52,4.8976831257
2019-08-27 09:00:00,5.0815,0.58,5.1144933522,0.021500000000000002,0,0.021500000000000002,5.06,0.58,5.0931326313,5.2215,0.5700000000000001,5.2525196097,0.021500000000000002,0,0.021500000000000002,5.2,0.5700000000000001,5.2311471017
2019-08-27 09:30:00,5.095,0.7000000000000001,5.1428615575,0.015,0,0.015,5.08,0.7000000000000001,5.1280015601,5.235,0.6900000000000001,5.2802769814,0.015,0,0.015,5.22,0.6900000000000001,5.2654059672999995
2019-08-27 10:00:00,5.1370000000000005,0.72,5.1872120643,0.007,0,0.007,5.13,0.72,5.1802799152,5.267,0.71,5.3146391223,0.007,0,0.007,5.26,0.71,5.3077019509
2019-08-27 10:30:00,5.095,0.6900000000000001,5.1415099922,0.015,0,0.015,5.08,0.6900000000000001,5.1266460771,5.235,0.6900000000000001,5.2802769814,0.015,0,0.015,5.22,0.6900000000000001,5.2654059672999995
2019-08-27 11:00:00,5.097,0.71,5.1462130737,0.047,0,0.047,5.05,0.71,5.0996666558,5.227,0.71,5.2750003791,0.047,0,0.047,5.18,0.71,5.2284318873
2019-08-27 11:30:00,4.9935,0.6900000000000001,5.0409465629,0.043500000000000004,0,0.043500000000000004,4.95,0.6900000000000001,4.9978595418000005,5.1235,0.6900000000000001,5.1697535966,0.043500000000000004,0,0.043500000000000004,5.08,0.6900000000000001,5.1266460771
2019-08-27 12:00:00,4.7875,0.74,4.844353027,0.0575,0,0.0575,4.73,0.74,4.7875359006,4.9075,0.73,4.9614973798,0.0575,0,0.0575,4.85,0.73,4.9046304652
2019-08-27 12:30:00,4.814,0.76,4.873622472,0.024,0,0.024,4.79,0.76,4.8499175251,4.944,0.75,5.0005635682,0.024,0,0.024,4.92,0.75,4.9768363445
2019-08-27 13:00:00,4.864,0.73,4.9184749669,0.024,0,0.024,4.84,0.73,4.894742077,4.994,0.73,5.0470720225,0.024,0,0.024,4.97,0.73,5.0233255917
2019-08-27 13:30:00,4.8675,0.72,4.9204630118,0.0275,0,0.0275,4.84,0.72,4.8932606716,4.9875,0.71,5.0377828705,0.0275,0,0.0275,4.96,0.71,5.0105588511
2019-08-27 14:00:00,4.815,0.75,4.8730611529,0.015,0,0.015,4.8,0.75,4.8582404222,4.945,0.75,5.001552259,0.015,0,0.015,4.93,0.75,4.9867223705
2019-08-27 14:30:00,4.7895,0.7000000000000001,4.8403832751,0.0095,0,0.0095,4.78,0.7000000000000001,4.8309833368,4.9195,0.7000000000000001,4.9690522487,0.0095,0,0.0095,4.91,0.7000000000000001,4.9596471649
2019-08-27 15:00:00,4.9735,0.65,5.0157952759,0.0035,0,0.0035,4.97,0.65,5.0123248099,5.1035,0.65,5.1447266448,0.0035,0,0.0035,5.1,0.65,5.1412547107
2019-08-27 15:30:00,4.9755,0.6000000000000001,5.0115466924,0.0055000000000000005,0,0.0055000000000000005,4.97,0.6000000000000001,5.0060862957,5.1055,0.59,5.1394776242,0.0055000000000000005,0,0.0055000000000000005,5.1,0.59,5.1340140241
2019-08-27 16:00:00,4.956,0.59,4.9909954919,0.006,0,0.006,4.95,0.59,4.9850376127,5.086,0.58,5.1189643484,0.006,0,0.006,5.08,0.58,5.1130030315
2019-08-27 16:30:00,5.083,0.53,5.1105566233,0.003,0,0.003,5.08,0.53,5.1075728091,5.213,0.53,5.2398729946,0.003,0,0.003,5.21,0.53,5.2368883891
2019-08-27 17:00:00,5.204,0.47000000000000003,5.2251809538,0.004,0,0.004,5.2,0.47000000000000003,5.2211971807,5.344,0.46,5.3637613668,0.004,0,0.004,5.34,0.46,5.3597761147
2019-08-27 17:30:00,5.3045,0.46,5.3244079718,0.0145,0,0.0145,5.29,0.46,5.3099623351,5.4445,0.44,5.4622504749,0.0145,0,0.0145,5.43,0.44,5.4477977202
2019-08-27 18:00:00,5.408,0.44,5.4258698842,0.008,0,0.008,5.4,0.44,5.4178962707,5.548,0.44,5.5654203795,0.008,0,0.008,5.54,0.44,5.5574454563
2019-08-27 18:30:00,5.4815000000000005,0.41000000000000003,5.4968120079,0.0115,0,0.0115,5.47,0.41000000000000003,5.4853441095,5.6315,0.4,5.6456879342,0.0115,0,0.0115,5.62,0.4,5.6342168932
2019-08-27 19:00:00,5.4035,0.41000000000000003,5.419032409,0.0235,0,0.0235,5.38,0.41000000000000003,5.3956000593,5.5535,0.41000000000000003,5.5686140331,0.0235,0,0.0235,5.53,0.41000000000000003,5.5451780855
2019-08-27 19:30:00,5.179,0.4,5.1944240297,0.039,0,0.039,5.14,0.4,5.1555407088,5.309,0.39,5.3233054581,0.039,0,0.039,5.27,0.39,5.2844110362
2019-08-27 20:00:00,5.0895,0.41000000000000003,5.105987686,0.0495,0,0.0495,5.04,0.41000000000000003,5.0566490881,5.2195,0.4,5.2348047003,0.0495,0,0.0495,5.17,0.4,5.1854508001
2019-08-27 20:30:00,5.014,0.4,5.0299300194,0.044,0,0.044,4.97,0.4,4.9860705972,5.144,0.39,5.15876303,0.044,0,0.044,5.1,0.39,5.1148900281
2019-08-27 21:00:00,4.8435,0.35000000000000003,4.8561293486,0.043500000000000004,0,0.043500000000000004,4.8,0.35000000000000003,4.8127435003,4.9735,0.33,4.9844360012,0.043500000000000004,0,0.043500000000000004,4.93,0.33,4.9410322808
2019-08-27 21:30:00,4.5605,0.29,4.569711178,0.0405,0,0.0405,4.52,0.29,4.5292935431,4.6705,0.29,4.6794946575,0.0405,0,0.0405,4.63,0.29,4.6390731833
2019-08-27 22:00:00,4.2225,0.27,4.231123521,0.022500000000000003,0,0.022500000000000003,4.2,0.27,4.2086696235,4.3325,0.26,4.3402944889,0.022500000000000003,0,0.022500000000000003,4.31,0.26,4.3178351057
2019-08-27 22:30:00,3.9055,0.24,3.9128672671,0.0555,0,0.0555,3.85,0.24,3.8574732663,4.0055,0.25,4.0132941893,0.0555,0,0.0555,3.95,0.25,3.9579034854
2019-08-27 23:00:00,3.578,0.24,3.5860401559,0.088,0,0.088,3.49,0.24,3.4982424158,3.668,0.23,3.6752039399000003,0.088,0,0.088,3.58,0.23,3.58738066
2019-08-27 23:30:00,3.2725,0.23,3.2805725491,0.0925,0,0.0925,3.18,0.23,3.1883067606,3.3625,0.22,3.3696893403,0.0925,0,0.0925,3.27,0.22,3.277392256
2019-08-28 00:00:00,3.0335,0.24,3.0429791734,0.10350000000000001,0,0.10350000000000001,2.93,0.24,2.9398129192,3.1135,0.23,3.1219837043,0.10350000000000001,0,0.10350000000000001,3.01,0.23,3.0187745858
2019-08-28 00:30:00,2.9210000000000003,0.22,2.9292731180000002,0.14100000000000001,0,0.14100000000000001,2.7800000000000002,0.22,2.7886914494,2.991,0.23,2.9998301619000003,0.14100000000000001,0,0.14100000000000001,2.85,0.23,2.8592656400000003
2019-08-28 01:00:00,2.785,-0.1,2.7867947538,0.125,0,0.125,2.66,-0.1,2.6618790356,2.855,-0.01,2.8550175131,0.125,0,0.125,2.73,-0.01,2.730018315
2019-08-28 01:30:00,2.9395,-0.17,2.9444116985,0.1095,0,0.1095,2.83,-0.17,2.8351014091,3.0095,-0.13,3.0123064668,0.1095,0,0.1095,2.9,-0.13,2.9029123307
2019-08-28 02:00:00,2.8445,0.19,2.850838517,0.14450000000000002,0,0.14450000000000002,2.7,0.19,2.7066769294,2.9145000000000003,0.22,2.9227915167000003,0.14450000000000002,0,0.14450000000000002,2.77,0.22,2.7787227282
2019-08-28 02:30:00,2.7015000000000002,-0.26,2.7139827284,0.14150000000000001,0,0.14150000000000001,2.56,-0.26,2.5731692521,2.7715,-0.22,2.780218022,0.14150000000000001,0,0.14150000000000001,2.63,-0.22,2.6391854804
2019-08-28 03:00:00,2.5645,-0.24,2.5757057771,0.1345,0,0.1345,2.43,-0.24,2.4418230894,2.6245000000000003,-0.27,2.6383518056,0.1345,0,0.1345,2.49,-0.27,2.5045957758
2019-08-28 03:30:00,2.531,-0.24,2.5423534373,0.101,0,0.101,2.43,-0.24,2.4418230894,2.591,-0.27,2.6050299422,0.101,0,0.101,2.49,-0.27,2.5045957758
2019-08-28 04:00:00,2.5495,-0.24,2.5607714169999998,0.11950000000000001,0,0.11950000000000001,2.43,-0.24,2.4418230894,2.5995,-0.25,2.6114938732,0.11950000000000001,0,0.11950000000000001,2.48,-0.25,2.4925689559
2019-08-28 04:30:00,2.558,-0.23,2.5683192948,0.158,0,0.158,2.4,-0.23,2.410995645,2.618,-0.25,2.6299095041,0.158,0,0.158,2.46,-0.25,2.472670621
2019-08-28 05:00:00,2.6775,0.01,2.6775186741,0.1975,0,0.1975,2.48,0.01,2.4800201612,2.7475,0.03,2.7476637804,0.1975,0,0.1975,2.55,0.03,2.5501764645
2019-08-28 05:30:00,2.843,0.19,2.8493418538,0.163,0,0.163,2.68,0.19,2.6867266329,2.903,0.21,2.9105856799,0.163,0,0.163,2.74,0.21,2.7480356621
2019-08-28 06:00:00,2.9675000000000002,0.23,2.9763998807,0.1375,0,0.1375,2.83,0.23,2.8393309071,3.0475,0.22,3.0554306161,0.1375,0,0.1375,2.91,0.22,2.9183043022
2019-08-28 06:30:00,3.354,0.23,3.3618768568,0.10400000000000001,0,0.10400000000000001,3.25,0.23,3.258128297,3.434,0.22,3.4410399591,0.10400000000000001,0,0.10400000000000001,3.33,0.22,3.3372593546
2019-08-28 07:00:00,3.6565000000000003,0.23,3.6637265523,0.1365,0,0.1365,3.52,0.23,3.5275062013,3.7465,0.22,3.7529538033,0.1365,0,0.1365,3.61,0.22,3.6166973885
2019-08-28 07:30:00,4.2305,0.26,4.2384820691,0.1705,0,0.1705,4.06,0.26,4.0683166052,4.3505,0.42,4.3707265128,0.1705,0,0.1705,4.18,0.42,4.2010474884
2019-08-28 08:00:00,4.6525,0.46,4.6751851568,0.21250000000000002,0,0.21250000000000002,4.44,0.46,4.4637652268,4.7725,0.45,4.79366835,0.21250000000000002,0,0.21250000000000002,4.5600000000000005,0.45,4.5821501503
2019-08-28 08:30:00,4.902,0.55,4.9327582548,0.322,0,0.322,4.58,0.55,4.6129058087,5.032,0.58,5.0653157848,0.322,0,0.322,4.71,0.58,4.745576888
2019-08-28 09:00:00,5.3105,0.63,5.3477387978,0.1505,0,0.1505,5.16,0.63,5.1983170353,5.4505,0.62,5.485649483,0.1505,0,0.1505,5.3,0.62,5.3361409277
2019-08-28 09:30:00,5.4915,0.68,5.5334412665,0.0015,0,0.0015,5.49,0.68,5.531952639,5.6415,0.68,5.6823342255,0.0015,0,0.0015,5.64,0.68,5.6808450076
2019-08-28 10:00:00,5.4975,0.68,5.539395838,0.007500000000000001,0,0.007500000000000001,5.49,0.68,5.531952639,5.6475,0.68,5.6882911538,0.007500000000000001,0,0.007500000000000001,5.64,0.68,5.6808450076
2019-08-28 10:30:00,5.5600000000000005,0.68,5.6014283893,0.0,0,0.0,5.5600000000000005,0.68,5.6014283893,5.71,0.68,5.7503478156,0.0,0,0.0,5.71,0.68,5.7503478156
2019-08-28 11:00:00,5.64,0.65,5.6773321199,0.0,0,0.0,5.64,0.65,5.6773321199,5.79,0.65,5.8263710833,0.0,0,0.0,5.79,0.65,5.8263710833
2019-08-28 11:30:00,5.761,0.67,5.799829394,0.011,0,0.011,5.75,0.67,5.7889031776,5.911,0.67,5.9488503931,0.011,0,0.011,5.9,0.67,5.9379205114
