Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-28 12:00:00,5.775,0.67,5.8137358901,0.015,0,0.015,5.76,0.67,5.7988360901,5.9350000000000005,0.67,5.9726983014,0.015,0,0.015,5.92,0.67,5.9577932156
2019-08-28 12:30:00,5.777,0.7000000000000001,5.819255021,0.027,0,0.027,5.75,0.7000000000000001,5.7924519851,5.927,0.6900000000000001,5.96702849,0.027,0,0.027,5.9,0.6900000000000001,5.940210434
2019-08-28 13:00:00,5.7735,0.68,5.813407112,0.043500000000000004,0,0.043500000000000004,5.73,0.68,5.7702079685,5.9335,0.68,5.9723380891,0.043500000000000004,0,0.043500000000000004,5.89,0.68,5.929123038
2019-08-28 13:30:00,5.6405,0.71,5.6850101363,0.07050000000000001,0,0.07050000000000001,5.57,0.71,5.6150690112,5.7805,0.71,5.8239402684,0.07050000000000001,0,0.07050000000000001,5.71,0.71,5.7539725407999995
2019-08-28 14:00:00,5.3935,0.7000000000000001,5.4387353539,0.0835,0,0.0835,5.31,0.7000000000000001,5.355940627,5.5335,0.7000000000000001,5.5776000439,0.0835,0,0.0835,5.45,0.7000000000000001,5.4947702409
2019-08-28 14:30:00,5.365,0.6900000000000001,5.4091889411,0.075,0,0.075,5.29,0.6900000000000001,5.3348102122,5.505,0.68,5.54683919,0.075,0,0.075,5.43,0.68,5.4724126306
2019-08-28 15:00:00,5.232,0.74,5.2840726717,0.082,0,0.082,5.15,0.74,5.2028934258,5.372,0.74,5.4227284645000005,0.082,0,0.082,5.29,0.74,5.3415072779
2019-08-28 15:30:00,4.9510000000000005,0.67,4.9961286012,0.081,0,0.081,4.87,0.67,4.9158722522,5.081,0.66,5.1236862706,0.081,0,0.081,5.0,0.66,5.0433718879
2019-08-28 16:00:00,4.833,0.67,4.8792201221,0.10300000000000001,0,0.10300000000000001,4.73,0.67,4.7772167629,4.953,0.66,4.9967798631,0.10300000000000001,0,0.10300000000000001,4.85,0.66,4.8947012166
2019-08-28 16:30:00,5.064,0.62,5.1018130111,0.084,0,0.084,4.98,0.62,5.0184459746,5.194,0.62,5.2308733496,0.084,0,0.084,5.11,0.62,5.1474751092
2019-08-28 17:00:00,5.035,0.51,5.0607632824,0.065,0,0.065,4.97,0.51,4.9960984778,5.165,0.5,5.1891449199,0.065,0,0.065,5.1,0.5,5.1244511901
2019-08-28 17:30:00,5.2155,0.48,5.2375414318,0.0455,0,0.0455,5.17,0.48,5.1922345864,5.3555,0.47000000000000003,5.3760841,0.0455,0,0.0455,5.31,0.47000000000000003,5.3307597958
2019-08-28 18:00:00,5.2105,0.43,5.2282129117,0.0405,0,0.0405,5.17,0.43,5.1878511929,5.3505,0.42,5.3669591251,0.0405,0,0.0405,5.31,0.42,5.3265842714
2019-08-28 18:30:00,5.3035,0.39,5.3178202536,0.0135,0,0.0135,5.29,0.39,5.3043566999,5.4435,0.38,5.4567474057,0.0135,0,0.0135,5.43,0.38,5.443280261
2019-08-28 19:00:00,5.2235,0.36,5.235890779,0.0135,0,0.0135,5.21,0.36,5.2224228094,5.3635,0.35000000000000003,5.3749076504,0.0135,0,0.0135,5.35,0.35000000000000003,5.3614363747
2019-08-28 19:30:00,5.1375,0.36,5.1500976932,0.007500000000000001,0,0.007500000000000001,5.13,0.36,5.1426160658,5.2675,0.35000000000000003,5.279115101,0.007500000000000001,0,0.007500000000000001,5.26,0.35000000000000003,5.271631626
2019-08-28 20:00:00,5.0245,0.36,5.0373802963,0.0045000000000000005,0,0.0045000000000000005,5.02,0.36,5.0328918129,5.1645,0.35000000000000003,5.1763462259,0.0045000000000000005,0,0.0045000000000000005,5.16,0.35000000000000003,5.1718565332
2019-08-28 20:30:00,4.97,0.34,4.9816162036,0.0,0,0.0,4.97,0.34,4.9816162036,5.1,0.33,5.1106653187,0.0,0,0.0,5.1,0.33,5.1106653187
2019-08-28 21:00:00,4.9,0.33,4.9110996732,0.0,0,0.0,4.9,0.33,4.9110996732,5.03,0.32,5.040168648,0.0,0,0.0,5.03,0.32,5.040168648
2019-08-28 21:30:00,4.7425,0.31,4.7526209874,0.0025,0,0.0025,4.74,0.31,4.7501263141,4.8625,0.32,4.8730181868999995,0.0025,0,0.0025,4.86,0.32,4.8705235858
2019-08-28 22:00:00,4.3505,0.26,4.3582622971,0.0105,0,0.0105,4.34,0.26,4.3477810432,4.4705,0.25,4.4774848129,0.0105,0,0.0105,4.46,0.25,4.4670012313
2019-08-28 22:30:00,4.021,0.27,4.0300547143,0.011,0,0.011,4.01,0.27,4.0190794966,4.121,0.26,4.129193747,0.011,0,0.011,4.11,0.26,4.118215633
2019-08-28 23:00:00,3.688,0.27,3.6978701978,0.018000000000000002,0,0.018000000000000002,3.67,0.27,3.6799184774,3.778,0.26,3.7869359646,0.018000000000000002,0,0.018000000000000002,3.76,0.26,3.7689786415
2019-08-28 23:30:00,3.359,0.26,3.3690474915,0.019,0,0.019,3.34,0.26,3.350104476,3.449,0.24,3.4573401626,0.019,0,0.019,3.43,0.24,3.4383862494
2019-08-29 00:00:00,3.061,-0.26,3.0720222981,0.021,0,0.021,3.04,-0.26,3.051098163,3.141,-0.21,3.14801223,0.021,0,0.021,3.12,-0.21,3.1270593215
2019-08-29 00:30:00,2.9805,-0.26,2.9918188866,0.030500000000000003,0,0.030500000000000003,2.95,-0.26,2.9614354627,3.0605,-0.19,3.0663920575,0.030500000000000003,0,0.030500000000000003,3.03,-0.19,3.0359512513
2019-08-29 01:00:00,2.8475,-0.26,2.8593454233,0.0175,0,0.0175,2.83,-0.26,2.8419183662,2.9175,-0.28,2.9309053635,0.0175,0,0.0175,2.9,-0.28,2.9134858846
2019-08-29 01:30:00,2.9975,-0.26,3.0087549335,0.007500000000000001,0,0.007500000000000001,2.99,-0.26,3.001283059,3.0775,-0.21,3.0846565854,0.007500000000000001,0,0.007500000000000001,3.07,-0.21,3.0771740282
2019-08-29 02:00:00,2.8745000000000003,-0.26,2.8862346145,0.0045000000000000005,0,0.0045000000000000005,2.87,-0.26,2.8817529388,2.9445,-0.30000000000000004,2.9597432743,0.0045000000000000005,0,0.0045000000000000005,2.94,-0.30000000000000004,2.9552664854
2019-08-29 02:30:00,2.79,-0.26,2.8020885068,0.0,0,0.0,2.79,-0.26,2.8020885068,2.86,-0.30000000000000004,2.8756912213,0.0,0,0.0,2.86,-0.30000000000000004,2.8756912213
2019-08-29 03:00:00,2.65,-0.26,2.662724169,0.0,0,0.0,2.65,-0.26,2.662724169,2.7199999999999998,-0.30000000000000004,2.7364941074,0.0,0,0.0,2.7199999999999998,-0.30000000000000004,2.7364941074
2019-08-29 03:30:00,2.592,-0.28,2.6070795922,0.002,0,0.002,2.59,-0.28,2.6050911692,2.662,-0.30000000000000004,2.6788512463,0.002,0,0.002,2.66,-0.30000000000000004,2.6768638367
2019-08-29 04:00:00,2.593,-0.28,2.6080738103,0.023,0,0.023,2.5700000000000003,-0.28,2.585207922,2.653,-0.30000000000000004,2.6699080509,0.023,0,0.023,2.63,-0.30000000000000004,2.6470549673
2019-08-29 04:30:00,2.6255,-0.26,2.6383423299,0.0555,0,0.0555,2.5700000000000003,-0.26,2.5831182706,2.6855,-0.28,2.7000574531,0.0555,0,0.0555,2.63,-0.28,2.6448629454
2019-08-29 05:00:00,2.683,0.19,2.6897191303,0.053,0,0.053,2.63,0.19,2.6368541863,2.753,0.22,2.7617764211,0.053,0,0.053,2.7,0.22,2.7089481353
2019-08-29 05:30:00,2.8755,0.25,2.8863472158,0.0155,0,0.0155,2.86,0.25,2.8709057804,2.9455,0.23,2.9544661531000003,0.0155,0,0.0155,2.93,0.23,2.9390134399
2019-08-29 06:00:00,3.1195,0.27,3.1311627633,0.0095,0,0.0095,3.11,0.27,3.1216982558,3.1995,0.25,3.2092522883,0.0095,0,0.0095,3.19,0.25,3.1997812425
2019-08-29 06:30:00,3.3525,0.24,3.3610796257,0.0025,0,0.0025,3.35,0.24,3.358586012,3.4425,0.23,3.4501748144,0.0025,0,0.0025,3.44,0.23,3.4476803796
2019-08-29 07:00:00,3.668,0.24,3.6758433046,0.018000000000000002,0,0.018000000000000002,3.65,0.24,3.6578819008,3.758,0.23,3.7650317396,0.018000000000000002,0,0.018000000000000002,3.74,0.23,3.7470655185
2019-08-29 07:30:00,4.2235,0.32,4.2356052991,0.0135,0,0.0135,4.21,0.32,4.2221440051,4.3335,0.31,4.3445738859,0.0135,0,0.0135,4.32,0.31,4.3311084032
2019-08-29 08:00:00,4.7255,0.45,4.7468779477,0.0055000000000000005,0,0.0055000000000000005,4.72,0.45,4.741402746,4.8455,0.44,4.8654362857,0.0055000000000000005,0,0.0055000000000000005,4.84,0.44,4.8599588476
2019-08-29 08:30:00,5.132,0.61,5.1681257725,0.002,0,0.002,5.13,0.61,5.1661397581,5.2620000000000005,0.61,5.297239281,0.002,0,0.002,5.26,0.61,5.2952525908
2019-08-29 09:00:00,5.3675,0.64,5.4055209046,0.0275,0,0.0275,5.34,0.64,5.3782153174000005,5.5075,0.64,5.544560961,0.0275,0,0.0275,5.48,0.64,5.5172456897
2019-08-29 09:30:00,5.4665,0.64,5.5038370479,0.006500000000000001,0,0.006500000000000001,5.46,0.64,5.4973811947,5.6165,0.64,5.6528463848,0.006500000000000001,0,0.006500000000000001,5.61,0.64,5.6463882261
2019-08-29 10:00:00,5.269,0.7000000000000001,5.3152950059,0.019,0,0.019,5.25,0.7000000000000001,5.2964610826000005,5.409,0.6900000000000001,5.4528323833,0.019,0,0.019,5.39,0.6900000000000001,5.4339856459
2019-08-29 10:30:00,5.1235,0.74,5.176664201,0.0635,0,0.0635,5.06,0.74,5.1138244006,5.2635,0.74,5.3152640809000005,0.0635,0,0.0635,5.2,0.74,5.2523899322
2019-08-29 11:00:00,5.1265,0.79,5.1870128446,0.0665,0,0.0665,5.06,0.79,5.1212986634,5.2665,0.79,5.3254222603,0.0665,0,0.0665,5.2,0.79,5.2596672899
2019-08-29 11:30:00,4.9735,0.76,5.031232677,0.0635,0,0.0635,4.91,0.76,4.9684705896,5.1035,0.76,5.159778314,0.0635,0,0.0635,5.04,0.76,5.0969794977
2019-08-29 12:00:00,4.9235,0.78,4.9849024313,0.0935,0,0.0935,4.83,0.78,4.8925760086,5.0535,0.78,5.1133415933,0.0935,0,0.0935,4.96,0.78,5.0209560843
2019-08-29 12:30:00,4.93,0.78,4.99132247,0.1,0,0.1,4.83,0.78,4.8925760086,5.06,0.78,5.1197656196,0.1,0,0.1,4.96,0.78,5.0209560843
2019-08-29 13:00:00,4.8145,0.74,4.8710379027,0.1145,0,0.1145,4.7,0.74,4.7578986959,4.9445,0.74,4.9995680063000005,0.1145,0,0.1145,4.83,0.74,4.8863585624
2019-08-29 13:30:00,4.662,0.78,4.7268006093,0.112,0,0.112,4.55,0.78,4.6163730352,4.782,0.78,4.8451959713,0.112,0,0.112,4.67,0.78,4.7346911198
2019-08-29 14:00:00,4.6585,0.78,4.7233486268,0.0985,0,0.0985,4.5600000000000005,0.78,4.6262295663,4.7785,0.78,4.8417416546,0.0985,0,0.0985,4.68,0.78,4.7445547736
2019-08-29 14:30:00,4.634,0.72,4.6896008359,0.10400000000000001,0,0.10400000000000001,4.53,0.72,4.5868616722,4.754,0.72,4.8082133896,0.10400000000000001,0,0.10400000000000001,4.65,0.72,4.7054117779
2019-08-29 15:00:00,4.642,0.71,4.695983816,0.112,0,0.112,4.53,0.71,4.5853026072,4.7620000000000005,0.71,4.8146385119,0.112,0,0.112,4.65,0.71,4.7038920056
2019-08-29 15:30:00,4.5475,0.64,4.5923149119,0.0975,0,0.0975,4.45,0.64,4.4957869167,4.6675,0.63,4.709825501,0.0975,0,0.0975,4.57,0.63,4.6132201335000005
2019-08-29 16:00:00,4.5455,0.66,4.5931656023,0.2655,0,0.2655,4.28,0.66,4.3305888745,4.6555,0.66,4.7020506431,0.2655,0,0.2655,4.39,0.66,4.4393355359
2019-08-29 16:30:00,4.5685,0.663,4.6163580071,0.28550000000000003,0,0.28550000000000003,4.283,0.663,4.3340117674,4.6785,0.663,4.7252440413,0.28550000000000003,0,0.28550000000000003,4.393,0.663,4.4427489238
2019-08-29 17:00:00,4.5095,0.663,4.5579775394,0.2265,0,0.2265,4.283,0.663,4.3340117674,4.6195,0.663,4.6668350357,0.2265,0,0.2265,4.393,0.663,4.4427489238
2019-08-29 17:30:00,4.492,0.663,4.5406643787,0.209,0,0.209,4.283,0.663,4.3340117674,4.602,0.663,4.6495132003,0.209,0,0.209,4.393,0.663,4.4427489238
2019-08-29 18:00:00,5.159,0.45,5.1785887074,0.179,0,0.179,4.98,0.45,5.0002899916,5.289,0.44,5.3072705791,0.179,0,0.179,5.11,0.44,5.1289082659
2019-08-29 18:30:00,5.087,0.4,5.1027021273,0.157,0,0.157,4.93,0.4,4.946200562,5.217,0.39,5.231557034,0.157,0,0.157,5.06,0.39,5.0750073892
2019-08-29 19:00:00,5.072,0.4,5.0877484215,0.192,0,0.192,4.88,0.4,4.8963659994,5.202,0.39,5.216598892,0.192,0,0.192,5.01,0.39,5.025156714
2019-08-29 19:30:00,5.0715,0.37,5.0849790806,0.1515,0,0.1515,4.92,0.37,4.9338929863,5.2015,0.35000000000000003,5.2132621505,0.1515,0,0.1515,5.05,0.35000000000000003,5.0621141828
2019-08-29 20:00:00,4.966,0.35000000000000003,4.9783185917,0.106,0,0.106,4.86,0.35000000000000003,4.8725865821,5.096,0.34,5.1073296349,0.106,0,0.106,4.99,0.34,5.0015697536
2019-08-29 20:30:00,4.958,0.33,4.9689701146,0.098,0,0.098,4.86,0.33,4.8711908195,5.088,0.32,5.0980529617,0.098,0,0.098,4.99,0.32,5.0002499938
2019-08-29 21:00:00,4.9575,0.30000000000000004,4.9665688609,0.0975,0,0.0975,4.86,0.30000000000000004,4.8692504557,5.0875,0.30000000000000004,5.096337533,0.0975,0,0.0975,4.99,0.30000000000000004,4.999009902
2019-08-29 21:30:00,4.6855,0.30000000000000004,4.6950942749,0.0755,0,0.0755,4.61,0.30000000000000004,4.6197510755,4.8055,0.30000000000000004,4.814855164,0.0755,0,0.0755,4.73,0.30000000000000004,4.7395041935
2019-08-29 22:00:00,4.382,0.26,4.3897065961,0.10200000000000001,0,0.10200000000000001,4.28,0.26,4.287889924,4.502,0.34,4.5148204837,0.10200000000000001,0,0.10200000000000001,4.4,0.34,4.4131168124
2019-08-29 22:30:00,4.0375,0.26,4.0458628561,0.0975,0,0.0975,3.94,0.26,3.9485693612,4.1375,0.25,4.1450459889,0.0975,0,0.0975,4.04,0.25,4.0477277576
2019-08-29 23:00:00,3.6215,0.26,3.6308211537,0.1015,0,0.1015,3.52,0.26,3.5295892112000002,3.7115,0.24,3.7192515712,0.1015,0,0.1015,3.61,0.24,3.6179690435
2019-08-29 23:30:00,3.3145,0.14,3.3174553878,0.14450000000000002,0,0.14450000000000002,3.17,0.14,3.1730899767,3.3945,0.0,3.3945,0.14450000000000002,0,0.14450000000000002,3.25,0.0,3.25
2019-08-30 00:00:00,3.0675,-0.17,3.072207065,0.11750000000000001,0,0.11750000000000001,2.95,-0.17,2.9548942451,3.1475,-0.12,3.1497866991,0.11750000000000001,0,0.11750000000000001,3.03,-0.12,3.0323753066
2019-08-30 00:30:00,2.954,-0.26,2.9654200377,0.084,0,0.084,2.87,-0.26,2.8817529388,3.024,-0.18,3.029352406,0.084,0,0.084,2.94,-0.18,2.9455050501
2019-08-30 01:00:00,2.864,-0.26,2.8757774601,0.074,0,0.074,2.79,-0.26,2.8020885068,2.944,-0.28,2.9572852416,0.074,0,0.074,2.87,-0.28,2.8836261894
2019-08-30 01:30:00,2.9405,-0.26,2.9519722644,0.0805,0,0.0805,2.86,-0.26,2.8717938645,3.0105,-0.28,3.0234930544,0.0805,0,0.0805,2.93,-0.28,2.9433484333
2019-08-30 02:00:00,2.855,-0.26,2.8668144342,0.105,0,0.105,2.75,-0.26,2.7622635645,2.925,-0.28,2.9383711474,0.105,0,0.105,2.8200000000000003,-0.28,2.8338666165
2019-08-30 02:30:00,2.735,-0.26,2.7473305225,0.155,0,0.155,2.58,-0.26,2.5930676813,2.805,-0.30000000000000004,2.8209971641,0.155,0,0.155,2.65,-0.30000000000000004,2.6669270706
2019-08-30 03:00:00,2.594,-0.26,2.6069975067,0.194,0,0.194,2.4,-0.26,2.4140422532,2.654,-0.28,2.6687292856,0.194,0,0.194,2.46,-0.28,2.4758836806
2019-08-30 03:30:00,2.5685000000000002,-0.25,2.5806379541,0.23850000000000002,0,0.23850000000000002,2.33,-0.25,2.3433736364,2.6285,-0.28,2.6433713795,0.23850000000000002,0,0.23850000000000002,2.39,-0.28,2.4063457773
2019-08-30 04:00:00,2.5215,-0.25,2.5338631080000003,0.28150000000000003,0,0.28150000000000003,2.24,-0.25,2.2539077177,2.5815,-0.28,2.59664057,0.28150000000000003,0,0.28150000000000003,2.3,-0.28,2.3169807941
2019-08-30 04:30:00,2.5315,-0.24,2.5428512048,0.3315,0,0.3315,2.2,-0.24,2.213052191,2.5915,-0.27,2.6055272499,0.3315,0,0.3315,2.26,-0.27,2.2760711764
2019-08-30 05:00:00,2.6195,-0.21,2.6279041554,0.35950000000000004,0,0.35950000000000004,2.26,-0.21,2.2697356674,2.6795,-0.23,2.6893531285,0.35950000000000004,0,0.35950000000000004,2.32,-0.23,2.331372986
2019-08-30 05:30:00,2.83,-0.63,2.8992757716,0.38,0,0.38,2.45,-0.63,2.5297035399,2.93,0.66,3.0034147233,0.38,0,0.38,2.55,0.66,2.6340273347
2019-08-30 06:00:00,3.0265,0.24,3.0360010293,0.3765,0,0.3765,2.65,0.24,2.6608457302,3.0965,0.23,3.1050301528,0.3765,0,0.3765,2.7199999999999998,0.23,2.729706944
2019-08-30 06:30:00,3.395,0.25,3.4041922684,0.385,0,0.385,3.01,0.25,3.0203642164,3.475,0.23,3.482603193,0.385,0,0.385,3.09,0.23,3.0985480471
2019-08-30 07:00:00,3.6955,0.26,3.7046349685,0.35550000000000004,0,0.35550000000000004,3.34,0.26,3.350104476,3.7855,0.25,3.7937462026,0.35550000000000004,0,0.35550000000000004,3.43,0.25,3.4390987191
2019-08-30 07:30:00,4.2,0.33,4.2129443386,0.26,0,0.26,3.94,0.33,3.9537956447,4.3,0.32,4.3118905366,0.26,0,0.26,4.04,0.32,4.0526534518
2019-08-30 08:00:00,4.5985,0.43,4.6185606253,0.23850000000000002,0,0.23850000000000002,4.36,0.43,4.3811528163,4.7185,0.43,4.7380525799,0.23850000000000002,0,0.23850000000000002,4.48,0.43,4.5005888504
2019-08-30 08:30:00,4.858,0.51,4.88469692,0.228,0,0.228,4.63,0.51,4.6580038643,4.978,0.51,5.0040567543,0.228,0,0.228,4.75,0.51,4.777300493
2019-08-30 09:00:00,5.2965,0.63,5.3338365414,0.2565,0,0.2565,5.04,0.63,5.0792223814,5.4265,0.62,5.4618039373,0.2565,0,0.2565,5.17,0.62,5.2070433069
2019-08-30 09:30:00,5.3375,0.73,5.3871890862,0.2975,0,0.2975,5.04,0.73,5.0925926599,5.4675,0.73,5.5160181517,0.2975,0,0.2975,5.17,0.73,5.2212833671
2019-08-30 10:00:00,5.164,0.67,5.2072829768,0.294,0,0.294,4.87,0.67,4.9158722522,5.294,0.66,5.3349822868,0.294,0,0.294,5.0,0.66,5.0433718879
2019-08-30 10:30:00,5.1345,0.68,5.1793329928,0.34450000000000003,0,0.34450000000000003,4.79,0.68,4.8380264571,5.2545,0.68,5.2983176811,0.34450000000000003,0,0.34450000000000003,4.91,0.68,4.9568639279
2019-08-30 11:00:00,5.037,0.74,5.0910675698,0.377,0,0.377,4.66,0.74,4.7183895558,5.157,0.74,5.2098223578,0.377,0,0.377,4.78,0.74,4.8369411822
2019-08-30 11:30:00,5.118,0.79,5.1786121693,0.358,0,0.358,4.76,0.79,4.8251113977,5.238,0.79,5.297239281,0.358,0,0.358,4.88,0.79,4.9435311266
2019-08-30 12:00:00,4.941,0.81,5.0069532652,0.321,0,0.321,4.62,0.81,4.6904690597,5.061,0.81,5.1254093495,0.321,0,0.321,4.74,0.81,4.808710846
2019-08-30 12:30:00,4.9165,0.78,4.9779887756,0.3265,0,0.3265,4.59,0.78,4.6558028309,5.0365,0.77,5.0950203385,0.3265,0,0.3265,4.71,0.77,4.7725255369
2019-08-30 13:00:00,4.7985,0.73,4.8537101531,0.28850000000000003,0,0.28850000000000003,4.51,0.73,4.5686978451,4.9185,0.72,4.9709196584,0.28850000000000003,0,0.28850000000000003,4.63,0.72,4.6856483009000005
2019-08-30 13:30:00,4.753,0.68,4.8013965677,0.273,0,0.273,4.48,0.68,4.5313132754000005,4.9030000000000005,0.85,4.9761339411000005,0.273,0,0.273,4.63,0.85,4.7073771891
2019-08-30 14:00:00,4.539,-0.19,4.5429749064,0.289,0,0.289,4.25,-0.19,4.2542449389,4.799,1.33,4.9798896574,0.289,0,0.289,4.51,1.33,4.7020208421
2019-08-30 14:30:00,4.4625,0.27,4.4706606055,0.2725,0,0.2725,4.19,0.27,4.198690272,4.6425,0.9400000000000001,4.7367083771,0.2725,0,0.2725,4.37,0.9400000000000001,4.469955257
2019-08-30 15:00:00,4.5755,0.6000000000000001,4.6146722798,0.2755,0,0.2755,4.3,0.6000000000000001,4.3416586692,4.6855,0.59,4.7225004235,0.2755,0,0.2755,4.41,0.59,4.4492920785
2019-08-30 15:30:00,4.5075,0.54,4.5397308566,0.2275,0,0.2275,4.28,0.54,4.313930922,4.6175,0.53,4.6478173641,0.2275,0,0.2275,4.39,0.53,4.4218774293
2019-08-30 16:00:00,4.5025,0.54,4.5347663942,0.2225,0,0.2225,4.28,0.54,4.313930922,4.6125,0.53,4.6428500137,0.2225,0,0.2225,4.39,0.53,4.4218774293
2019-08-30 16:30:00,4.6075,0.51,4.6356397886,0.23750000000000002,0,0.23750000000000002,4.37,0.51,4.3996590777,4.7275,0.5,4.7538675045000005,0.23750000000000002,0,0.23750000000000002,4.49,0.5,4.5177538667
2019-08-30 17:00:00,4.7305,0.46,4.7528128777,0.2705,0,0.2705,4.46,0.46,4.4836592199,4.8505,0.45,4.871329413,0.2705,0,0.2705,4.58,0.45,4.6020538893000005
2019-08-30 17:30:00,4.837,0.43,4.8560754731,0.177,0,0.177,4.66,0.43,4.6797970041,4.957,0.42,4.9747612003,0.177,0,0.177,4.78,0.42,4.7984164054
2019-08-30 18:00:00,4.7945,0.38,4.8095353466,0.17450000000000002,0,0.17450000000000002,4.62,0.38,4.6356013634,4.9145,0.37,4.9284084906,0.17450000000000002,0,0.17450000000000002,4.74,0.37,4.7544189971
2019-08-30 18:30:00,4.839,0.38,4.8538975061,0.199,0,0.199,4.64,0.38,4.655534341,4.959,0.36,4.9720499796,0.199,0,0.199,4.76,0.36,4.7735940338
2019-08-30 19:00:00,4.821,0.34,4.832974343,0.151,0,0.151,4.67,0.34,4.6823605158,4.941,0.33,4.9520077746,0.151,0,0.151,4.79,0.33,4.8013539757
2019-08-30 19:30:00,4.744,0.32,4.7547803314,0.14400000000000002,0,0.14400000000000002,4.6,0.32,4.6111170013,4.864,0.30000000000000004,4.8732428628,0.14400000000000002,0,0.14400000000000002,4.72,0.30000000000000004,4.729524289
2019-08-30 20:00:00,4.629,0.32,4.6400475213,0.099,0,0.099,4.53,0.32,4.5412883634,4.739,0.30000000000000004,4.7484861798,0.099,0,0.099,4.64,0.30000000000000004,4.6496881616
2019-08-30 20:30:00,4.6415,0.32,4.6525178398,0.07150000000000001,0,0.07150000000000001,4.57,0.32,4.5811898018,4.7615,0.30000000000000004,4.7709414427,0.07150000000000001,0,0.07150000000000001,4.69,0.30000000000000004,4.6995850881
2019-08-30 21:00:00,4.583,0.30000000000000004,4.5928084001,0.063,0,0.063,4.52,0.30000000000000004,4.529944812,4.703,0.29,4.7119326184,0.063,0,0.063,4.64,0.29,4.6490536671000005
2019-08-30 21:30:00,4.3345,0.26,4.3422908988,0.0645,0,0.0645,4.27,0.26,4.2779083674,4.4545,0.26,4.4620813809,0.0645,0,0.0645,4.39,0.26,4.3976925768
2019-08-30 22:00:00,4.011,0.26,4.0194179927,0.07100000000000001,0,0.07100000000000001,3.94,0.26,3.9485693612,4.121,0.24,4.1279826792,0.07100000000000001,0,0.07100000000000001,4.05,0.24,4.0571048791
2019-08-30 22:30:00,3.781,0.21,3.7868273,0.101,0,0.101,3.68,0.21,3.6859869777,3.8810000000000002,0.24,3.8884136868,0.101,0,0.101,3.7800000000000002,0.24,3.7876113845
2019-08-30 23:00:00,3.461,0.24,3.4693113149,0.091,0,0.091,3.37,0.24,3.3785351856,3.551,0.22,3.5578084547,0.091,0,0.091,3.46,0.22,3.4669871647
2019-08-30 23:30:00,3.2945,0.25,3.30397189,0.0945,0,0.0945,3.2,0.25,3.2097507691000002,3.3745,0.22,3.3816638287,0.0945,0,0.0945,3.2800000000000002,0.22,3.2873697693
2019-08-31 00:00:00,2.985,-0.28,2.9981035673000003,0.085,0,0.085,2.9,-0.28,2.9134858846,3.065,-0.18,3.0702809318,0.085,0,0.085,2.98,-0.18,2.9854312921
2019-08-31 00:30:00,2.955,-0.24,2.9647301732,0.065,0,0.065,2.89,-0.24,2.8999482754,3.025,-0.21,3.0322804949,0.065,0,0.065,2.96,-0.21,2.9674399741
2019-08-31 01:00:00,2.826,-0.26,2.8379351649,0.116,0,0.116,2.71,-0.26,2.7224437552,2.896,-0.28,2.9095044252,0.116,0,0.116,2.7800000000000002,-0.28,2.7940651388
2019-08-31 01:30:00,2.9065000000000003,-0.26,2.9181059354,0.14650000000000002,0,0.14650000000000002,2.76,-0.26,2.7722193275,2.9865,-0.28,2.9995970146,0.14650000000000002,0,0.14650000000000002,2.84,-0.28,2.8537694371
2019-08-31 02:00:00,2.752,-0.26,2.7642546916,0.152,0,0.152,2.6,-0.26,2.6129676615,2.822,-0.28,2.835856837,0.152,0,0.152,2.67,-0.28,2.6846415031
2019-08-31 02:30:00,2.6630000000000003,-0.26,2.6756623479,0.153,0,0.153,2.51,-0.26,2.5234302051,2.723,-0.28,2.7373580328,0.153,0,0.153,2.5700000000000003,-0.28,2.585207922
2019-08-31 03:00:00,2.5665,-0.26,2.5796360693000002,0.23650000000000002,0,0.23650000000000002,2.33,-0.26,2.3444615587,2.6265,-0.28,2.6413826397999998,0.23650000000000002,0,0.23650000000000002,2.39,-0.28,2.4063457773
2019-08-31 03:30:00,2.5015,-0.26,2.5149755963000002,0.28150000000000003,0,0.28150000000000003,2.22,-0.26,2.2351733714,2.5615,-0.28,2.5767580892,0.28150000000000003,0,0.28150000000000003,2.2800000000000002,-0.28,2.2971286425
2019-08-31 04:00:00,2.487,-0.26,2.5005537387,0.437,0,0.437,2.05,-0.26,2.0664220285,2.537,-0.28,2.5524045526,0.437,0,0.437,2.1,-0.28,2.1185844331
2019-08-31 04:30:00,2.478,-0.25,2.4905790491,0.508,0,0.508,1.97,-0.25,1.9857995871,2.528,-0.27,2.5423776273,0.508,0,0.508,2.02,-0.27,2.0379646709
2019-08-31 05:00:00,2.4725,-0.24,2.4841208203000003,0.4525,0,0.4525,2.02,-0.24,2.0342074624,2.5225,-0.27,2.5369087981,0.4525,0,0.4525,2.07,-0.27,2.0875344309
2019-08-31 05:30:00,2.547,-0.24,2.5582824316,0.417,0,0.417,2.13,-0.24,2.1434784813,2.607,-0.27,2.6209442955,0.417,0,0.417,2.19,-0.27,2.2065810658
2019-08-31 06:00:00,2.662,-0.44,2.6981186038000002,0.482,0,0.482,2.18,-0.44,2.2239604313,2.742,0.19,2.7485749034999998,0.482,0,0.482,2.26,0.19,2.267972663
2019-08-31 06:30:00,2.8525,-0.17,2.8575612417,0.41250000000000003,0,0.41250000000000003,2.44,-0.17,2.4459149617,2.9225000000000003,-0.18,2.9280379523,0.41250000000000003,0,0.41250000000000003,2.51,-0.18,2.5164459064
2019-08-31 07:00:00,3.0435,-0.19,3.0494249048,0.24350000000000002,0,0.24350000000000002,2.8,-0.19,2.8064390248,3.1135,-0.19,3.1192919469,0.24350000000000002,0,0.24350000000000002,2.87,-0.19,2.8762823227
2019-08-31 07:30:00,3.329,0.06,3.329540659,0.249,0,0.249,3.08,0.06,3.0805843601,3.409,0.18,3.4137488191,0.249,0,0.249,3.16,0.18,3.1651224305
2019-08-31 08:00:00,3.5605,0.21,3.5666875739,0.24050000000000002,0,0.24050000000000002,3.32,0.21,3.3266349364,3.6405000000000003,0.2,3.6459896119,0.24050000000000002,0,0.24050000000000002,3.4,0.2,3.4058772731999998
2019-08-31 08:30:00,3.8465,0.22,3.852786297,0.3865,0,0.3865,3.46,0.22,3.4669871647,3.9365,0.23,3.9432134421000002,0.3865,0,0.3865,3.55,0.23,3.5574429019
2019-08-31 09:00:00,4.118,0.23,4.1244180196,0.388,0,0.388,3.73,0.23,3.7370844251,4.208,0.23,4.2142809588,0.388,0,0.388,3.8200000000000003,0.23,3.8269178199000002
2019-08-31 09:30:00,4.4625,0.27,4.4706606055,0.3925,0,0.3925,4.07,0.27,4.0789459423,4.5725,0.27,4.5804646325,0.3925,0,0.3925,4.18,0.27,4.1887110189
2019-08-31 10:00:00,4.5785,0.32,4.5896690785,0.28850000000000003,0,0.28850000000000003,4.29,0.32,4.3019181768,4.6885,0.31,4.6987373038,0.28850000000000003,0,0.28850000000000003,4.4,0.31,4.4109069362
2019-08-31 10:30:00,4.4795,0.33,4.4916389269,0.2595,0,0.2595,4.22,0.33,4.2328831782,4.5995,0.32,4.6106182069,0.2595,0,0.2595,4.34,0.32,4.3517812445
2019-08-31 11:00:00,4.5105,0.36,4.5248436713,0.3905,0,0.3905,4.12,0.36,4.1356982482,4.6205,0.36,4.6345032366000005,0.3905,0,0.3905,4.23,0.36,4.2452915094
2019-08-31 11:30:00,4.341,0.36,4.3559018584,0.331,0,0.331,4.01,0.36,4.0261271714,4.441,0.36,4.4555674162,0.331,0,0.331,4.11,0.36,4.1257362979
2019-08-31 12:00:00,4.1885,0.39,4.2066176734,0.42850000000000005,0,0.42850000000000005,3.76,0.39,3.7801719538,4.2785,0.38,4.2953419247,0.42850000000000005,0,0.42850000000000005,3.85,0.38,3.8687077946
2019-08-31 12:30:00,4.1385,0.39,4.1568356054,0.4385,0,0.4385,3.7,0.39,3.7204972786,4.2385,0.38,4.255500235,0.4385,0,0.4385,3.8,0.38,3.818952736
2019-08-31 13:00:00,4.0295,0.39,4.0483293159,0.3995,0,0.3995,3.63,0.39,3.6508903024,4.1295,0.38,4.1469471,0.3995,0,0.3995,3.73,0.38,3.7493066026
2019-08-31 13:30:00,3.968,0.39,3.9871197624,0.318,0,0.318,3.65,0.39,3.6707764846,4.058,0.38,4.0757531819,0.318,0,0.318,3.74,0.38,3.7592552454
2019-08-31 14:00:00,3.739,0.29,3.7502294596,0.309,0,0.309,3.43,0.29,3.4422376443,3.829,0.35000000000000003,3.8449630687000003,0.309,0,0.309,3.52,0.35000000000000003,3.537357771
2019-08-31 14:30:00,3.5795,0.33,3.5946794363,0.28950000000000004,0,0.28950000000000004,3.29,0.33,3.3065087328000002,3.6595,0.32,3.673464339,0.28950000000000004,0,0.28950000000000004,3.37,0.32,3.385158785
2019-08-31 15:00:00,3.555,0.32,3.5693731942999998,0.28500000000000003,0,0.28500000000000003,3.27,0.32,3.285620185,3.645,0.31,3.6581586898,0.28500000000000003,0,0.28500000000000003,3.36,0.31,3.3742702915000002
2019-08-31 15:30:00,3.512,0.30000000000000004,3.5247899228,0.342,0,0.342,3.17,0.30000000000000004,3.1841639405,3.592,0.29,3.6036875558,0.342,0,0.342,3.25,0.29,3.2629128091
2019-08-31 16:00:00,3.5380000000000003,0.30000000000000004,3.5506962697,0.388,0,0.388,3.15,0.30000000000000004,3.1642534665,3.618,0.29,3.6296038351,0.388,0,0.388,3.23,0.29,3.2429924453
2019-08-31 16:30:00,3.625,0.28,3.6357977116,0.335,0,0.335,3.29,0.28,3.3018933962,3.715,0.28,3.7255368741,0.335,0,0.335,3.38,0.28,3.3915778039
2019-08-31 17:00:00,3.967,0.30000000000000004,3.9783274124,0.277,0,0.277,3.69,0.30000000000000004,3.7021750364,4.067,0.29,4.0773262072,0.277,0,0.277,3.79,0.29,3.8010787942
2019-08-31 17:30:00,4.107,0.28,4.1165336146,0.34700000000000003,0,0.34700000000000003,3.76,0.28,3.7704111182,4.207,0.27,4.2156552278,0.34700000000000003,0,0.34700000000000003,3.86,0.27,3.8694314828
2019-08-31 18:00:00,4.2735,0.23,4.2796848307,0.3235,0,0.3235,3.95,0.23,3.9566905363,4.3735,0.24,4.3800801648,0.3235,0,0.3235,4.05,0.24,4.0571048791
2019-08-31 18:30:00,4.404,0.24,4.4105346615,0.294,0,0.294,4.11,0.24,4.1170013359,4.514,0.24,4.5203756481,0.294,0,0.294,4.22,0.24,4.226819135
2019-08-31 19:00:00,4.5135000000000005,0.24,4.5198763534,0.1835,0,0.1835,4.33,0.24,4.3366461696,4.6235,0.24,4.6297248568,0.1835,0,0.1835,4.44,0.24,4.4464817553
2019-08-31 19:30:00,4.381,0.22,4.386520375,0.181,0,0.181,4.2,0.22,4.2057579578,4.491,0.21,4.4959071387,0.181,0,0.181,4.31,0.21,4.3151129765
2019-08-31 20:00:00,4.281,0.24,4.2877221225,0.181,0,0.181,4.1,0.24,4.1070183832,4.391,0.21,4.396018767,0.181,0,0.181,4.21,0.21,4.2152342758
2019-08-31 20:30:00,4.2355,0.24,4.2422942201,0.1855,0,0.1855,4.05,0.24,4.0571048791,4.3355,0.23,4.3415965093,0.1855,0,0.1855,4.15,0.23,4.1563686073
2019-08-31 21:00:00,4.2495,0.24,4.2562718722,0.1495,0,0.1495,4.1,0.24,4.1070183832,4.3495,0.23,4.3555769136,0.1495,0,0.1495,4.2,0.23,4.2062929047
2019-08-31 21:30:00,3.9845,0.24,3.9917214645,0.1245,0,0.1245,3.86,0.24,3.8674539428,4.0945,0.23,4.1009547974,0.1245,0,0.1245,3.9699999999999998,0.23,3.9766568874
2019-08-31 22:00:00,3.7615,0.24,3.7691487434,0.1115,0,0.1115,3.65,0.24,3.6578819008,3.8615,0.17,3.8652402577,0.1115,0,0.1115,3.75,0.17,3.7538513556
2019-08-31 22:30:00,3.5625,-0.26,3.5719751189,0.1325,0,0.1325,3.43,-0.26,3.4398401125999998,3.6525,-0.16,3.6560027694,0.1325,0,0.1325,3.52,-0.16,3.5236344873
2019-08-31 23:00:00,3.3890000000000002,-0.26,3.3989588112,0.099,0,0.099,3.29,-0.26,3.3002575657,3.479,-0.27,3.4894614198,0.099,0,0.099,3.38,-0.27,3.3907668749
2019-08-31 23:30:00,3.255,-0.28,3.2670208141,0.065,0,0.065,3.19,-0.28,3.2022648235,3.335,-0.23,3.3429216264,0.065,0,0.065,3.27,-0.23,3.2780787056
2019-09-01 00:00:00,2.96,-0.28,2.9732137495,0.06,0,0.06,2.9,-0.28,2.9134858846,3.04,-0.30000000000000004,3.0547667669,0.06,0,0.06,2.98,-0.30000000000000004,2.9950626037
2019-09-01 00:30:00,2.935,-0.28,2.9483257961,0.075,0,0.075,2.86,-0.28,2.8736736071,3.015,-0.27,3.0270654106,0.075,0,0.075,2.94,-0.27,2.9523719278
2019-09-01 01:00:00,2.794,-0.28,2.8079950142000003,0.084,0,0.084,2.71,-0.28,2.7244265452,2.864,-0.30000000000000004,2.8796694255,0.084,0,0.084,2.7800000000000002,-0.30000000000000004,2.7961401968
2019-09-01 01:30:00,2.864,-0.28,2.8776546005,0.094,0,0.094,2.77,-0.28,2.7841156585,2.934,-0.30000000000000004,2.9492975435,0.094,0,0.094,2.84,-0.30000000000000004,2.8558011135
2019-09-01 02:00:00,2.7995,-0.27,2.8124900444,0.0695,0,0.0695,2.73,-0.27,2.7433191575,2.8695,-0.30000000000000004,2.8851395547000003,0.0695,0,0.0695,2.8,-0.30000000000000004,2.8160255681
2019-09-01 02:30:00,2.6870000000000003,-0.27,2.700531244,0.08700000000000001,0,0.08700000000000001,2.6,-0.27,2.6139816373,2.757,-0.30000000000000004,2.7732740579,0.08700000000000001,0,0.08700000000000001,2.67,-0.30000000000000004,2.6868010719
2019-09-01 03:00:00,2.6109999999999998,-0.27,2.6249230465,0.081,0,0.081,2.5300000000000002,-0.27,2.5443663258,2.681,-0.30000000000000004,2.6977325664,0.081,0,0.081,2.6,-0.30000000000000004,2.6172504656999998
2019-09-01 03:30:00,2.541,-0.27,2.5553044828,0.081,0,0.081,2.46,-0.27,2.4747727168,2.6109999999999998,-0.30000000000000004,2.6281782664,0.081,0,0.081,2.5300000000000002,-0.30000000000000004,2.5477244749
2019-09-01 04:00:00,2.4425,-0.29,2.4596557178,0.10250000000000001,0,0.10250000000000001,2.34,-0.29,2.3579016095,2.5025,-0.32,2.5228765824,0.10250000000000001,0,0.10250000000000001,2.4,-0.32,2.4212393521
2019-09-01 04:30:00,2.4595000000000002,-0.29,2.4765379565,0.029500000000000002,0,0.029500000000000002,2.43,-0.29,2.4472433471,2.5195,-0.32,2.5397401934,0.029500000000000002,0,0.029500000000000002,2.49,-0.32,2.5104780421
2019-09-01 05:00:00,2.461,-0.29,2.4780276431,0.07100000000000001,0,0.07100000000000001,2.39,-0.29,2.4075298544,2.521,-0.32,2.5412282463,0.07100000000000001,0,0.07100000000000001,2.45,-0.32,2.4708095839
2019-09-01 05:30:00,2.475,-0.29,2.4919319814,0.085,0,0.085,2.39,-0.29,2.4075298544,2.535,-0.32,2.5551174141,0.085,0,0.085,2.45,-0.32,2.4708095839
2019-09-01 06:00:00,2.5265,-0.29,2.5430891156,0.0465,0,0.0465,2.48,-0.29,2.4968980756,2.5865,-0.32,2.6062199159,0.0465,0,0.0465,2.54,-0.32,2.5600781238
2019-09-01 06:30:00,2.641,-0.28,2.6558013856000002,0.031,0,0.031,2.61,-0.28,2.6249761904,2.711,-0.30000000000000004,2.727548533,0.031,0,0.031,2.68,-0.30000000000000004,2.6967387712
2019-09-01 07:00:00,2.7039999999999997,-0.28,2.7184583867,0.044,0,0.044,2.66,-0.28,2.6746962443999998,2.774,-0.30000000000000004,2.7901749048999998,0.044,0,0.044,2.73,-0.30000000000000004,2.7464340516
2019-09-01 07:30:00,2.876,-0.27,2.8886460496,0.036000000000000004,0,0.036000000000000004,2.84,-0.27,2.8528056366000003,2.956,-0.29,2.9701912396,0.036000000000000004,0,0.036000000000000004,2.92,-0.29,2.9343653488
2019-09-01 08:00:00,3.0825,-0.25,3.0926212587,0.022500000000000003,0,0.022500000000000003,3.06,-0.25,3.0701954335,3.1625,-0.24,3.1715936452,0.022500000000000003,0,0.022500000000000003,3.14,-0.24,3.1491586178
2019-09-01 08:30:00,3.4295,-0.23,3.4372038418,0.0395,0,0.0395,3.39,-0.23,3.3977934016,3.5195,-0.23,3.5270072654,0.0395,0,0.0395,3.48,-0.23,3.4875922927
2019-09-01 09:00:00,3.5885,0.15,3.5916336464,0.11850000000000001,0,0.11850000000000001,3.47,0.15,3.4732405618,3.6785,0.2,3.6839329866,0.11850000000000001,0,0.11850000000000001,3.56,0.2,3.5656135517000003
2019-09-01 09:30:00,3.8015,0.22,3.807860587,0.1315,0,0.1315,3.67,0.22,3.6765880922000003,3.8915,0.22,3.8977137209,0.1315,0,0.1315,3.76,0.22,3.7664306711
2019-09-01 10:00:00,3.8775,0.2,3.8826545365,0.14750000000000002,0,0.14750000000000002,3.73,0.2,3.7353580819000003,3.9775,0.25,3.9853489496,0.14750000000000002,0,0.14750000000000002,3.83,0.25,3.8381505963
2019-09-01 10:30:00,4.004,0.30000000000000004,4.0152230324,0.154,0,0.154,3.85,0.30000000000000004,3.8616706229,4.114,0.29,4.1242085301,0.154,0,0.154,3.96,0.29,3.970604488
2019-09-01 11:00:00,3.949,0.33,3.962764313,0.229,0,0.229,3.7199999999999998,0.33,3.7346084132,4.049,0.32,4.0616254136,0.229,0,0.229,3.8200000000000003,0.32,3.8333797099
2019-09-01 11:30:00,3.7359999999999998,-0.37,3.7542770276,0.266,0,0.266,3.47,-0.37,3.4896704715,3.936,0.8,4.0164780592,0.266,0,0.266,3.67,0.8,3.7561815718
2019-09-01 12:00:00,3.702,0.29,3.7133413525,0.192,0,0.192,3.51,0.29,3.5219596818,3.792,0.27,3.8016001894,0.192,0,0.192,3.6,0.27,3.6101108016
2019-09-01 12:30:00,3.7705,0.29,3.7816359225,0.2505,0,0.2505,3.52,0.29,3.5319258203,3.8605,0.27,3.8699302642,0.2505,0,0.2505,3.61,0.27,3.6200828720000002
2019-09-01 13:00:00,3.645,0.29,3.6565181526,0.195,0,0.195,3.45,0.29,3.4621669515,3.735,0.27,3.7447463198,0.195,0,0.195,3.54,0.27,3.5502816790000002
2019-09-01 13:30:00,3.4645,0.29,3.4766162069,0.1945,0,0.1945,3.27,0.29,3.2828341414,3.5545,0.27,3.5647398573,0.1945,0,0.1945,3.36,0.27,3.3708307581
2019-09-01 14:00:00,3.3890000000000002,0.29,3.401385159,0.209,0,0.209,3.18,0.29,3.1931958913,3.469,0.27,3.4794914858,0.209,0,0.209,3.26,0.27,3.2711618731
2019-09-01 14:30:00,3.3810000000000002,0.27,3.3917637005,0.281,0,0.281,3.1,0.27,3.11173585,3.461,0.26,3.4707522239,0.281,0,0.281,3.18,0.26,3.1906112267
2019-09-01 15:00:00,3.2945,0.27,3.3055453786,0.29450000000000004,0,0.29450000000000004,3.0,0.27,3.0121254954,3.3645,0.26,3.3745311156,0.29450000000000004,0,0.29450000000000004,3.07,0.26,3.0809901006000002
2019-09-01 15:30:00,3.3609999999999998,0.25,3.3702850028,0.251,0,0.251,3.11,0.25,3.1200320511,3.441,0.24,3.4493595058,0.251,0,0.251,3.19,0.24,3.1990154735
2019-09-01 16:00:00,3.499,0.25,3.5079197539,0.23900000000000002,0,0.23900000000000002,3.26,0.25,3.2695718374,3.589,0.24,3.5970155685,0.23900000000000002,0,0.23900000000000002,3.35,0.24,3.358586012
2019-09-01 16:30:00,3.666,0.25,3.6745143897,0.196,0,0.196,3.47,0.25,3.4789941075,3.7560000000000002,0.24,3.7636599209,0.196,0,0.196,3.56,0.24,3.5680807166
2019-09-01 17:00:00,3.9605,0.25,3.9683825735,0.2205,0,0.2205,3.74,0.25,3.748346302,4.0605,0.25,4.0681888169,0.2205,0,0.2205,3.84,0.25,3.8481294157
2019-09-01 17:30:00,4.1095,0.2,4.1143638937,0.1695,0,0.1695,3.94,0.2,3.9450728764000003,4.2095,0.22,4.215244981,0.1695,0,0.1695,4.04,0.22,4.0459856648
2019-09-01 18:00:00,4.1555,0.2,4.1603101146,0.1655,0,0.1655,3.99,0.2,3.9950093867,4.2655,0.18,4.2692962242,0.1655,0,0.1655,4.1,0.18,4.1039493174
2019-09-01 18:30:00,4.309,0.24,4.3156785098,0.129,0,0.129,4.18,0.24,4.1868842831,4.409,0.22,4.4144853607,0.129,0,0.129,4.28,0.22,4.2856504757
2019-09-01 19:00:00,4.354,0.21,4.3590613669,0.124,0,0.124,4.23,0.21,4.235209558,4.464,0.25,4.4709949676,0.124,0,0.124,4.34,0.25,4.3471944976
2019-09-01 19:30:00,4.3815,0.21,4.3865296363,0.1115,0,0.1115,4.27,0.21,4.2751608157,4.4915,0.22,4.4968847272,0.1115,0,0.1115,4.38,0.22,4.3855216337
2019-09-01 20:00:00,4.2585,0.17,4.2618918628,0.0585,0,0.0585,4.2,0.17,4.2034390682,4.3685,0.13,4.3704338743,0.0585,0,0.0585,4.31,0.13,4.3119601111
2019-09-01 20:30:00,4.303,0.17,4.3063568129,0.043000000000000003,0,0.043000000000000003,4.26,0.17,4.2633906694,4.413,0.0,4.413,0.043000000000000003,0,0.043000000000000003,4.37,0.0,4.37
2019-09-01 21:00:00,4.2325,0.11,4.2339291739,0.0825,0,0.0825,4.15,0.11,4.1514575754,4.3425,-0.14,4.3447561784,0.0825,0,0.0825,4.26,-0.14,4.2622998487
2019-09-01 21:30:00,4.084,0.19,4.0884172977,0.084,0,0.084,4.0,0.19,4.0045099575,4.184,0.16,4.1870581558,0.084,0,0.084,4.1,0.16,4.1031207635
2019-09-01 22:00:00,3.749,-0.25,3.75732631,0.059000000000000004,0,0.059000000000000004,3.69,-0.25,3.6984591386,3.839,-0.21,3.8447393930000002,0.059000000000000004,0,0.059000000000000004,3.7800000000000002,-0.21,3.7858288392
2019-09-01 22:30:00,3.4975,-0.28,3.5086901046,0.0575,0,0.0575,3.44,-0.28,3.451376537,3.5875,-0.28,3.5984102393,0.0575,0,0.0575,3.5300000000000002,-0.28,3.5410874036
2019-09-01 23:00:00,3.262,-0.28,3.273995113,0.10200000000000001,0,0.10200000000000001,3.16,-0.28,3.1723808094,3.342,-0.28,3.3537089915,0.10200000000000001,0,0.10200000000000001,3.24,-0.28,3.2520762599
2019-09-01 23:30:00,3.009,-0.28,3.0219995036,0.099,0,0.099,2.91,-0.28,2.9234397548,3.079,-0.30000000000000004,3.0935806115,0.099,0,0.099,2.98,-0.30000000000000004,2.9950626037
2019-09-02 00:00:00,2.74,-0.31,2.7574807343,0.1,0,0.1,2.64,-0.31,2.6581384464,2.81,-0.33,2.8293108702,0.1,0,0.1,2.71,-0.33,2.730018315
2019-09-02 00:30:00,2.714,-0.31,2.7316471222,0.084,0,0.084,2.63,-0.31,2.6482069406,2.784,-0.33,2.8034899679,0.084,0,0.084,2.7,-0.33,2.7200919102
2019-09-02 01:00:00,2.6315,-0.31,2.6496966336,0.0415,0,0.0415,2.59,-0.31,2.608486151,2.7015000000000002,-0.33,2.7215808366000003,0.0415,0,0.0415,2.66,-0.33,2.6803917624
2019-09-02 01:30:00,2.725,-0.31,2.7425763435,0.065,0,0.065,2.66,-0.31,2.6780029873,2.795,-0.33,2.8144137933,0.065,0,0.065,2.73,-0.33,2.7498727243000003
2019-09-02 02:00:00,2.6675,-0.29,2.6832175182,0.0675,0,0.0675,2.6,-0.29,2.6161230858,2.7375,-0.31,2.7549965971,0.0675,0,0.0675,2.67,-0.31,2.6879360111
2019-09-02 02:30:00,2.589,-0.29,2.6051911638,0.049,0,0.049,2.54,-0.29,2.5565015157,2.659,-0.31,2.6770097123000003,0.049,0,0.049,2.61,-0.31,2.6283454872
2019-09-02 03:00:00,2.4939999999999998,-0.29,2.5108038553,0.064,0,0.064,2.43,-0.29,2.4472433471,2.5540000000000003,-0.32,2.5739689198,0.064,0,0.064,2.49,-0.32,2.5104780421
2019-09-02 03:30:00,2.4705,-0.29,2.4874626128,0.0405,0,0.0405,2.43,-0.29,2.4472433471,2.5305,-0.30000000000000004,2.5482209971,0.0405,0,0.0405,2.49,-0.30000000000000004,2.508007177
2019-09-02 04:00:00,2.4425,-0.29,2.4596557178,0.0325,0,0.0325,2.41,-0.29,2.4273854247,2.5025,-0.30000000000000004,2.5204178721,0.0325,0,0.0325,2.47,-0.30000000000000004,2.4881519246
2019-09-02 04:30:00,2.5220000000000002,-0.27,2.5364116385,0.052000000000000005,0,0.052000000000000005,2.47,-0.27,2.4847132631,2.582,-0.30000000000000004,2.5993699237,0.052000000000000005,0,0.052000000000000005,2.5300000000000002,-0.30000000000000004,2.5477244749
2019-09-02 05:00:00,2.5045,-0.26,2.517959541,0.0745,0,0.0745,2.43,-0.26,2.443869882,2.5645,-0.29,2.5808448714,0.0745,0,0.0745,2.49,-0.29,2.5068306684
2019-09-02 05:30:00,2.659,-0.26,2.6716813058,0.019,0,0.019,2.64,-0.26,2.652772135,2.719,-0.29,2.734421511,0.019,0,0.019,2.7,-0.29,2.7155294143
2019-09-02 06:00:00,2.769,-0.26,2.7811797856,0.039,0,0.039,2.73,-0.26,2.7423530043,2.839,-0.29,2.8537731164,0.039,0,0.039,2.8,-0.29,2.8149777974
2019-09-02 06:30:00,3.185,-0.25,3.1947965506,0.045,0,0.045,3.14,-0.25,3.1499365073,3.265,-0.29,3.2778537185,0.045,0,0.045,3.22,-0.29,3.2330326321
2019-09-02 07:00:00,3.5765000000000002,0.19,3.5815432777,0.0765,0,0.0765,3.5,0.19,3.505153349,3.6665,0.18,3.6709157236000003,0.0765,0,0.0765,3.59,0.18,3.5945097023
2019-09-02 07:30:00,4.1445,-0.5,4.1745515029,0.0545,0,0.0545,4.09,-0.5,4.1204490047,4.3745,0.9,4.4661225073,0.0545,0,0.0545,4.32,0.9,4.412754242
2019-09-02 08:00:00,4.461,-0.46,4.4846539443,0.041,0,0.041,4.42,-0.46,4.4438721854,4.731,0.9500000000000001,4.8254389438,0.041,0,0.041,4.69,0.9500000000000001,4.7852481649000005
2019-09-02 08:30:00,4.7685,0.17,4.7715293408,0.0285,0,0.0285,4.74,0.17,4.7430475435,4.9385,0.59,4.9736186273000005,0.0285,0,0.0285,4.91,0.59,4.9453210209
2019-09-02 09:00:00,5.059,0.54,5.0877382991,0.029,0,0.029,5.03,0.54,5.0589030432,5.189,0.54,5.217022235,0.029,0,0.029,5.16,0.54,5.1881788712
2019-09-02 09:30:00,5.024,0.65,5.065873666,0.054,0,0.054,4.97,0.65,5.0123248099,5.154,0.64,5.1935841189,0.054,0,0.054,5.1,0.64,5.14
2019-09-02 10:00:00,5.077,0.63,5.1159387213,0.067,0,0.067,5.01,0.63,5.0494554162,5.207,0.63,5.2449736892,0.067,0,0.067,5.14,0.63,5.1784650235
2019-09-02 10:30:00,5.1335,0.64,5.1732409812,0.07350000000000001,0,0.07350000000000001,5.06,0.64,5.1003137158,5.2635,0.64,5.3022667087,0.07350000000000001,0,0.07350000000000001,5.19,0.64,5.2293116182
2019-09-02 11:00:00,5.055,0.6900000000000001,5.1018746555,0.095,0,0.095,4.96,0.6900000000000001,5.0077639721,5.185,0.6900000000000001,5.2307097989,0.095,0,0.095,5.09,0.6900000000000001,5.1365552659
2019-09-02 11:30:00,5.0175,0.76,5.0747321358,0.08750000000000001,0,0.08750000000000001,4.93,0.76,4.9882361612,5.1475,0.76,5.2033024369,0.08750000000000001,0,0.08750000000000001,5.06,0.76,5.1167567853
2019-09-02 12:00:00,5.149,0.71,5.1977207505,0.069,0,0.069,5.08,0.71,5.1293761804,5.279,0.71,5.3265317985,0.069,0,0.069,5.21,0.71,5.2581555702
2019-09-02 12:30:00,5.314,0.66,5.3548292223,0.094,0,0.094,5.22,0.66,5.2615587044,5.444,0.66,5.4838614133,0.094,0,0.094,5.35,0.66,5.3905565575
2019-09-02 13:00:00,5.083,0.65,5.1243915736,0.093,0,0.093,4.99,0.65,5.0321565953,5.213,0.64,5.2521394688,0.093,0,0.093,5.12,0.64,5.1598449589
2019-09-02 13:30:00,5.13,0.62,5.1673300649,0.09,0,0.09,5.04,0.62,5.077991729,5.26,0.61,5.2952525908,0.09,0,0.09,5.17,0.61,5.2058620804
2019-09-02 14:00:00,5.121,0.6000000000000001,5.1560295771,0.081,0,0.081,5.04,0.6000000000000001,5.0755886358,5.251,0.59,5.2840421081,0.081,0,0.081,5.17,0.59,5.2035564761
2019-09-02 14:30:00,5.096,0.6000000000000001,5.1312002495,0.096,0,0.096,5.0,0.6000000000000001,5.0358713248,5.226,0.59,5.2591991786,0.096,0,0.096,5.13,0.59,5.1638164181
2019-09-02 15:00:00,5.105,0.61,5.1413154931,0.155,0,0.155,4.95,0.61,4.9874442353,5.235,0.6000000000000001,5.2692717713,0.155,0,0.155,5.08,0.6000000000000001,5.1153103523
2019-09-02 15:30:00,5.155,0.5700000000000001,5.1864173569,0.155,0,0.155,5.0,0.5700000000000001,5.0323851204,5.285,0.56,5.314586061,0.155,0,0.155,5.13,0.56,5.1604747844
2019-09-02 16:00:00,5.0975,0.5700000000000001,5.129269563,0.0975,0,0.0975,5.0,0.5700000000000001,5.0323851204,5.2275,0.56,5.2574096521,0.0975,0,0.0975,5.13,0.56,5.1604747844
2019-09-02 16:30:00,5.2055,0.51,5.2304235249,0.1355,0,0.1355,5.07,0.51,5.0955863254,5.3355,0.5,5.3588767713,0.1355,0,0.1355,5.2,0.5,5.2239831546
2019-09-02 17:00:00,5.0765,0.46,5.0972985247,0.0565,0,0.0565,5.02,0.46,5.0410316404,5.2065,0.45,5.2259106623000005,0.0565,0,0.0565,5.15,0.45,5.1696228102
2019-09-02 17:30:00,5.139,0.42,5.1561343078,0.089,0,0.089,5.05,0.42,5.0674352487,5.279,0.41000000000000003,5.2948976383,0.089,0,0.089,5.19,0.41000000000000003,5.2061694171
2019-09-02 18:00:00,5.097,0.38,5.1111455663,0.077,0,0.077,5.02,0.38,5.0343619258,5.227,0.37,5.2400791025,0.077,0,0.077,5.15,0.37,5.163274155
2019-09-02 18:30:00,5.088,0.33,5.0986904201,0.078,0,0.078,5.01,0.33,5.0208565006,5.218,0.32,5.2278029802,0.078,0,0.078,5.14,0.32,5.1499514561
2019-09-02 19:00:00,5.075,0.32,5.0850786621,0.035,0,0.035,5.04,0.32,5.0501485127,5.205,0.32,5.214827418,0.035,0,0.035,5.17,0.32,5.1798938213
2019-09-02 19:30:00,4.932,0.30000000000000004,4.9411156635,0.032,0,0.032,4.9,0.30000000000000004,4.9091750835,5.062,0.28,5.0697380603,0.032,0,0.032,5.03,0.28,5.0377872127
2019-09-02 20:00:00,4.8755,0.33,4.8866553234,0.035500000000000004,0,0.035500000000000004,4.84,0.33,4.8512369557,5.0055,0.31,5.0150902534,0.035500000000000004,0,0.035500000000000004,4.97,0.31,4.9796586228
2019-09-02 20:30:00,4.8845,0.32,4.8949709141,0.044500000000000005,0,0.044500000000000005,4.84,0.32,4.8505669772,5.0145,0.31,5.0240730737,0.044500000000000005,0,0.044500000000000005,4.97,0.31,4.9796586228
2019-09-02 21:00:00,4.835,0.30000000000000004,4.8442981948,0.055,0,0.055,4.78,0.30000000000000004,4.7894049735,4.965,0.28,4.9728889994,0.055,0,0.055,4.91,0.28,4.9179772265
2019-09-02 21:30:00,4.5775,0.30000000000000004,4.58732016,0.0675,0,0.0675,4.51,0.30000000000000004,4.519966814,4.6975,0.28,4.7058374653,0.0675,0,0.0675,4.63,0.28,4.6384587958
2019-09-02 22:00:00,4.227,0.26,4.2349886659,0.08700000000000001,0,0.08700000000000001,4.14,0.26,4.1481562169,4.337,0.26,4.3447864159,0.08700000000000001,0,0.08700000000000001,4.25,0.26,4.257945514
2019-09-02 22:30:00,4.024,0.26,4.0323908541,0.064,0,0.064,3.96,0.26,3.9685261748,4.124,0.26,4.1321877982,0.064,0,0.064,4.06,0.26,4.0683166052
2019-09-02 23:00:00,3.6,0.26,3.6093766775000002,0.08,0,0.08,3.52,0.26,3.5295892112000002,3.69,0.26,3.6991485507,0.08,0,0.08,3.61,0.26,3.6193507705
2019-09-02 23:30:00,3.2655,-0.13,3.2680866344,0.0755,0,0.0755,3.19,-0.13,3.1926478039,3.3555,-0.14,3.3584193082000002,0.0755,0,0.0755,3.2800000000000002,-0.14,3.2829864453
2019-09-03 00:00:00,2.9775,-0.26,2.9888302478,0.0675,0,0.0675,2.91,-0.26,2.9215920318,3.0575,-0.30000000000000004,3.0721826524,0.0675,0,0.0675,2.99,-0.30000000000000004,3.0050124792
2019-09-03 00:30:00,2.879,-0.26,2.8907163472,0.059000000000000004,0,0.059000000000000004,2.8200000000000003,-0.26,2.8319604517,2.949,-0.28,2.9622628175,0.059000000000000004,0,0.059000000000000004,2.89,-0.28,2.9035323315
2019-09-03 01:00:00,2.7960000000000003,-0.26,2.8080626774,0.026000000000000002,0,0.026000000000000002,2.77,-0.26,2.7821754078,2.866,-0.28,2.879645117,0.026000000000000002,0,0.026000000000000002,2.84,-0.28,2.8537694371
2019-09-03 01:30:00,2.879,-0.26,2.8907163472,0.059000000000000004,0,0.059000000000000004,2.8200000000000003,-0.26,2.8319604517,2.959,-0.28,2.9722181952,0.059000000000000004,0,0.059000000000000004,2.9,-0.28,2.9134858846
2019-09-03 02:00:00,2.786,-0.26,2.7981057879,0.046,0,0.046,2.74,-0.26,2.7523081223,2.856,-0.29,2.8706856324,0.046,0,0.046,2.81,-0.29,2.8249247778
2019-09-03 02:30:00,2.721,-0.27,2.7343629971,0.031,0,0.031,2.69,-0.27,2.7035162289,2.791,-0.29,2.8060258374,0.031,0,0.031,2.76,-0.29,2.7751936869
2019-09-03 03:00:00,2.555,-0.27,2.5692265373,0.045,0,0.045,2.51,-0.27,2.5244801445,2.615,-0.30000000000000004,2.6321521613,0.045,0,0.045,2.5700000000000003,-0.30000000000000004,2.5874504826
2019-09-03 03:30:00,2.4895,-0.27,2.5040986901,0.0695,0,0.0695,2.42,-0.27,2.4350154004,2.5595,-0.30000000000000004,2.5770215851,0.0695,0,0.0695,2.49,-0.30000000000000004,2.508007177
2019-09-03 04:00:00,2.4755000000000003,-0.27,2.4901807665,0.0655,0,0.0655,2.41,-0.27,2.4250773184,2.5355,-0.29,2.5520306131,0.0655,0,0.0655,2.47,-0.29,2.4869660231
2019-09-03 04:30:00,2.502,-0.27,2.5165261771000003,0.092,0,0.092,2.41,-0.27,2.4250773184,2.5620000000000003,-0.29,2.5783607195,0.092,0,0.092,2.47,-0.29,2.4869660231
2019-09-03 05:00:00,2.6315,-0.23,2.6415321785,0.0815,0,0.0815,2.55,-0.23,2.5603515384,2.7015000000000002,-0.24,2.7121397918,0.0815,0,0.0815,2.62,-0.24,2.6309694031
2019-09-03 05:30:00,2.7815000000000003,0.03,2.7816617785,0.07150000000000001,0,0.07150000000000001,2.71,0.03,2.7101660466,2.8515,0.21,2.8592223156000003,0.07150000000000001,0,0.07150000000000001,2.7800000000000002,0.21,2.7879203719000003
2019-09-03 06:00:00,2.903,-0.17,2.9079733493,0.083,0,0.083,2.8200000000000003,-0.17,2.8251194665,2.983,-0.07,2.9838212078,0.083,0,0.083,2.9,-0.07,2.9008447046
2019-09-03 06:30:00,3.2975,0.23,3.305511496,0.0775,0,0.0775,3.22,0.23,3.228203835,3.3775,0.24,3.3860162802,0.0775,0,0.0775,3.3,0.24,3.308715763
2019-09-03 07:00:00,3.688,0.23,3.695164949,0.078,0,0.078,3.61,0.23,3.6173194495,3.7880000000000003,0.23,3.7949761528,0.078,0,0.078,3.71,0.23,3.717122543
2019-09-03 07:30:00,4.2275,0.29,4.2374351027,0.0975,0,0.0975,4.13,0.29,4.1401690787,4.3375,0.28,4.3465280685,0.0975,0,0.0975,4.24,0.28,4.2492352253
2019-09-03 08:00:00,4.522,0.13,4.5238682563,0.07200000000000001,0,0.07200000000000001,4.45,0.13,4.4518984714,4.692,0.59,4.7289495662,0.07200000000000001,0,0.07200000000000001,4.62,0.59,4.6575207997
2019-09-03 08:30:00,4.882,0.61,4.9199617885,0.062,0,0.062,4.82,0.61,4.8584462537,5.012,0.59,5.0466071771,0.062,0,0.062,4.95,0.59,4.9850376127
2019-09-03 09:00:00,5.0335,0.7000000000000001,5.0819407956,0.07350000000000001,0,0.07350000000000001,4.96,0.7000000000000001,5.0091516248,5.1735,0.6900000000000001,5.2193105148,0.07350000000000001,0,0.07350000000000001,5.1,0.6900000000000001,5.1464648061
