Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-03 09:30:00,5.0355,0.72,5.0867140916,0.0455,0,0.0455,4.99,0.72,5.0416763085,5.1655,0.72,5.2154376854,0.0455,0,0.0455,5.12,0.72,5.1703771623
2019-09-03 10:00:00,5.1815,0.76,5.236940161,0.051500000000000004,0,0.051500000000000004,5.13,0.76,5.1859907443,5.3215,0.76,5.3754964654,0.051500000000000004,0,0.051500000000000004,5.27,0.76,5.3245187576
2019-09-03 10:30:00,5.0545,0.71,5.1041228678,0.0545,0,0.0545,5.0,0.71,5.0501584134,5.1845,0.71,5.2328902387,0.0545,0,0.0545,5.13,0.71,5.178899497
2019-09-03 11:00:00,4.856,0.74,4.9120602602000005,0.066,0,0.066,4.79,0.74,4.8468237022,4.976,0.73,5.0292619737,0.066,0,0.066,4.91,0.73,4.9639701852
2019-09-03 11:30:00,4.8335,0.77,4.8944481047,0.0935,0,0.0935,4.74,0.77,4.8021349419,4.9635,0.77,5.0228709171,0.0935,0,0.0935,4.87,0.77,4.9304969324000005
2019-09-03 12:00:00,4.7955,0.77,4.8569249788,0.0855,0,0.0855,4.71,0.77,4.7725255369,4.9155,0.77,4.9754437239,0.0855,0,0.0855,4.83,0.77,4.8909917195
2019-09-03 12:30:00,4.852,0.75,4.9096236108,0.082,0,0.082,4.77,0.75,4.8286022822,4.982,0.75,5.0381369572,0.082,0,0.082,4.9,0.75,4.9570656643
2019-09-03 13:00:00,4.7785,0.74,4.8354588459,0.0985,0,0.0985,4.68,0.74,4.7381430962,4.8985,0.75,4.9555829375,0.0985,0,0.0985,4.8,0.75,4.8582404222
2019-09-03 13:30:00,4.6005,0.7000000000000001,4.6534503597,0.1005,0,0.1005,4.5,0.7000000000000001,4.5541190147,4.7205,0.7000000000000001,4.7721190524,0.1005,0,0.1005,4.62,0.7000000000000001,4.6727293951
2019-09-03 14:00:00,4.5985,0.7000000000000001,4.6514731269,0.0985,0,0.0985,4.5,0.7000000000000001,4.5541190147,4.7185,0.6900000000000001,4.7686834923,0.0985,0,0.0985,4.62,0.6900000000000001,4.6712418049
2019-09-03 14:30:00,4.628,0.65,4.6734231565,0.108,0,0.108,4.52,0.65,4.5664975638000005,4.748,0.64,4.7909397825,0.108,0,0.108,4.64,0.64,4.6839299739
2019-09-03 15:00:00,4.531,0.66,4.5788165502,0.14100000000000001,0,0.14100000000000001,4.39,0.66,4.4393355359,4.651,0.66,4.6975952359,0.14100000000000001,0,0.14100000000000001,4.51,0.66,4.5580368581
2019-09-03 15:30:00,4.493,0.63,4.5369537137,0.123,0,0.123,4.37,0.63,4.4151783656,4.603,0.62,4.6445676871,0.123,0,0.123,4.48,0.62,4.5226983096
2019-09-03 16:00:00,4.5005,0.62,4.5430056405,0.1305,0,0.1305,4.37,0.62,4.4137625672,4.6105,0.61,4.650678472,0.1305,0,0.1305,4.48,0.61,4.5213382975
2019-09-03 16:30:00,4.6895,0.5700000000000001,4.7240142093,0.1295,0,0.1295,4.5600000000000005,0.5700000000000001,4.5954869165000005,4.7995,0.56,4.8320596282,0.1295,0,0.1295,4.67,0.56,4.7034561759999995
2019-09-03 17:00:00,4.799,0.51,4.8260233112,0.099,0,0.099,4.7,0.51,4.7275892377,4.929,0.5,4.9542952072,0.099,0,0.099,4.83,0.5,4.8558109518
2019-09-03 17:30:00,4.9315,0.43,4.9502113339000005,0.0915,0,0.0915,4.84,0.43,4.8590636958,5.0515,0.42,5.0689300893,0.0915,0,0.0915,4.96,0.42,4.9777504960000005
2019-09-03 18:00:00,4.97,0.37,4.9837536055000005,0.1,0,0.1,4.87,0.37,4.8840352169,5.1,0.36,5.1126900943,0.1,0,0.1,5.0,0.36,5.0129432472
2019-09-03 18:30:00,5.1255,0.36,5.138127115,0.10550000000000001,0,0.10550000000000001,5.02,0.36,5.0328918129,5.2455,0.34,5.2565074194,0.10550000000000001,0,0.10550000000000001,5.14,0.34,5.1512328621
2019-09-03 19:00:00,5.0635,0.36,5.0762813407,0.0835,0,0.0835,4.98,0.36,4.9929950931,5.1935,0.34,5.2046173971,0.0835,0,0.0835,5.11,0.34,5.1212986634
2019-09-03 19:30:00,4.9585,-0.17,4.9614133319,0.0985,0,0.0985,4.86,-0.17,4.8629723421,5.1885,0.73,5.2396022988,0.0985,0,0.0985,5.09,0.73,5.1420812907
2019-09-03 20:00:00,4.876,-0.46,4.8976500487,0.116,0,0.116,4.76,-0.46,4.7821752373,5.156,0.97,5.2464498473,0.116,0,0.116,5.04,0.97,5.1324945202
2019-09-03 20:30:00,4.969,-0.48,4.9921299062,0.089,0,0.089,4.88,-0.48,4.9035497346,5.249,0.9400000000000001,5.332504196,0.089,0,0.089,5.16,0.9400000000000001,5.2449213531
2019-09-03 21:00:00,4.7785,-0.5,4.8045876254,0.0985,0,0.0985,4.68,-0.5,4.7066336165,5.0585,0.9400000000000001,5.1450969136,0.0985,0,0.0985,4.96,0.9400000000000001,5.0482868381
2019-09-03 21:30:00,4.6105,0.11,4.6118120354,0.0805,0,0.0805,4.53,0.11,4.531335344,4.7705,0.47000000000000003,4.7935967968,0.0805,0,0.0805,4.69,0.47000000000000003,4.7134912751
2019-09-03 22:00:00,4.3365,0.33,4.3490380833,0.0565,0,0.0565,4.28,0.33,4.2927031111,4.4465,0.32,4.4579998037,0.0565,0,0.0565,4.39,0.32,4.4016474189
2019-09-03 22:30:00,3.985,0.28,3.9948247771,0.095,0,0.095,3.89,0.28,3.900064102,4.095,0.32,4.1074840231,0.095,0,0.095,4.0,0.32,4.0127795853
2019-09-03 23:00:00,3.6775,0.29,3.688916677,0.11750000000000001,0,0.11750000000000001,3.56,0.29,3.5717922672,3.7675,0.28,3.7778904497,0.11750000000000001,0,0.11750000000000001,3.65,0.28,3.6607239721
2019-09-03 23:30:00,3.3545,0.27,3.3653484589,0.1145,0,0.1145,3.24,0.27,3.2512305363,3.4445,0.26,3.4542988073,0.1145,0,0.1145,3.33,0.26,3.3401347278
2019-09-04 00:00:00,2.995,0.27,3.0071456566,0.105,0,0.105,2.89,0.27,2.9025850547000003,3.075,0.26,3.0859722941,0.105,0,0.105,2.9699999999999998,0.26,2.9813587506
2019-09-04 00:30:00,2.894,0.25,2.9047781327,0.124,0,0.124,2.77,0.25,2.7812587079,2.964,0.25,2.9745244998,0.124,0,0.124,2.84,0.25,2.8509822869
2019-09-04 01:00:00,2.814,0.19,2.8204070628,0.114,0,0.114,2.7,0.19,2.7066769294,2.884,0.21,2.8916355234,0.114,0,0.114,2.77,0.21,2.7779488836
2019-09-04 01:30:00,2.9375,0.23,2.9464904972,0.1275,0,0.1275,2.81,0.23,2.8193970987,3.0075,0.24,3.0170608628,0.1275,0,0.1275,2.88,0.24,2.8899826989
2019-09-04 02:00:00,2.8935,0.26,2.9051578701,0.1135,0,0.1135,2.7800000000000002,0.26,2.792131802,2.9735,0.24,2.9831698326,0.1135,0,0.1135,2.86,0.24,2.8700522643
2019-09-04 02:30:00,2.8135,0.25,2.8245853235,0.0835,0,0.0835,2.73,0.25,2.7414229882,2.8835,0.22,2.8918804004,0.0835,0,0.0835,2.8,0.22,2.8086295591
2019-09-04 03:00:00,2.6875,-0.04,2.6877976579,0.0475,0,0.0475,2.64,-0.04,2.6403030129,2.7575000000000003,0.11,2.7596931442,0.0475,0,0.0475,2.71,0.11,2.7122315535
2019-09-04 03:30:00,2.5875,-0.24,2.5986065978,0.0575,0,0.0575,2.5300000000000002,-0.24,2.5413579047,2.6575,-0.25,2.6692332701,0.0575,0,0.0575,2.6,-0.25,2.6119915773
2019-09-04 04:00:00,2.5775,-0.24,2.5886495031,0.1275,0,0.1275,2.45,-0.24,2.461727036,2.6375,-0.27,2.6512838871,0.1275,0,0.1275,2.51,-0.27,2.5244801445
2019-09-04 04:30:00,2.591,-0.24,2.6020916586,0.101,0,0.101,2.49,-0.24,2.501539526,2.651,-0.28,2.6657458619,0.101,0,0.101,2.55,-0.28,2.5653264899
2019-09-04 05:00:00,2.7025,0.25,2.7140387341,0.12250000000000001,0,0.12250000000000001,2.58,0.25,2.5920841036,2.7625,0.25,2.7737891502,0.12250000000000001,0,0.12250000000000001,2.64,0.25,2.6518107021
2019-09-04 05:30:00,2.8425000000000002,0.22,2.8510009206999998,0.0825,0,0.0825,2.76,0.22,2.7687542325,2.9125,0.21,2.9200610011,0.0825,0,0.0825,2.83,0.21,2.8377808231
2019-09-04 06:00:00,3.0015,0.24,3.0110799143,0.0815,0,0.0815,2.92,0.24,2.9298464124,3.0715,0.22,3.0793688071,0.0815,0,0.0815,2.99,0.22,2.9980827207000003
2019-09-04 06:30:00,3.402,0.24,3.4104551016,0.082,0,0.082,3.32,0.24,3.3286633954,3.492,0.23,3.4995662588,0.082,0,0.082,3.41,0.23,3.4177477964
2019-09-04 07:00:00,3.768,0.24,3.7756355756,0.048,0,0.048,3.7199999999999998,0.24,3.7277338961,3.878,0.27,3.8873878119,0.048,0,0.048,3.83,0.27,3.8395051765
2019-09-04 07:30:00,4.4275,0.34,4.4405355814,0.0475,0,0.0475,4.38,0.34,4.3931765273,4.5375,0.33,4.5494841741,0.0475,0,0.0475,4.49,0.33,4.5021106161
2019-09-04 08:00:00,4.6905,0.39,4.706685697,0.0505,0,0.0505,4.64,0.39,4.6563612403,4.8205,0.39,4.8362506397,0.0505,0,0.0505,4.77,0.39,4.7859168401000005
2019-09-04 08:30:00,4.882,0.48,4.9055401334,0.07200000000000001,0,0.07200000000000001,4.8100000000000005,0.48,4.8338907725,5.012,0.53,5.039944841,0.07200000000000001,0,0.07200000000000001,4.94,0.53,4.9683498267
2019-09-04 09:00:00,5.012,0.59,5.0466071771,0.07200000000000001,0,0.07200000000000001,4.94,0.59,4.975108039,5.142,0.59,5.175738015,0.07200000000000001,0,0.07200000000000001,5.07,0.59,5.1042139454
2019-09-04 09:30:00,5.0885,0.59,5.1225903848,0.08850000000000001,0,0.08850000000000001,5.0,0.59,5.0346896627,5.2185,0.59,5.2517465904,0.08850000000000001,0,0.08850000000000001,5.13,0.59,5.1638164181
2019-09-04 10:00:00,5.022,0.66,5.065183511,0.112,0,0.112,4.91,0.66,4.9541598682,5.152,0.66,5.1941028099,0.112,0,0.112,5.04,0.66,5.0830305921
2019-09-04 10:30:00,4.971,0.71,5.0214480979,0.14100000000000001,0,0.14100000000000001,4.83,0.71,4.8819053657,5.091,0.71,5.1402705182,0.14100000000000001,0,0.14100000000000001,4.95,0.71,5.0006599564
2019-09-04 11:00:00,5.0535,0.78,5.1133415933,0.1135,0,0.1135,4.94,0.78,5.001199856,5.1835,0.78,5.2418577098,0.1135,0,0.1135,5.07,0.78,5.1296491108
2019-09-04 11:30:00,4.905,0.76,4.9635294902,0.165,0,0.165,4.74,0.76,4.8005416361,5.025,0.75,5.0806618663,0.165,0,0.165,4.86,0.75,4.9175298677
2019-09-04 12:00:00,4.828,0.74,4.8843816395,0.148,0,0.148,4.68,0.74,4.7381430962,4.948,0.73,5.0015601566,0.148,0,0.148,4.8,0.73,4.8551930961
2019-09-04 12:30:00,4.842,0.75,4.8997412177,0.182,0,0.182,4.66,0.75,4.7199682202,4.962,0.75,5.0183606885,0.182,0,0.182,4.78,0.75,4.8384811666
2019-09-04 13:00:00,4.723,0.73,4.7790824433,0.183,0,0.183,4.54,0.73,4.5983149087,4.843,0.73,4.8977085458000005,0.183,0,0.183,4.66,0.73,4.7168315637
2019-09-04 13:30:00,4.623,0.72,4.6787315589,0.183,0,0.183,4.44,0.72,4.4979995554,4.733,0.71,4.78595748,0.183,0,0.183,4.55,0.71,4.6050624317
2019-09-04 14:00:00,4.593,0.76,4.6554536836,0.193,0,0.193,4.4,0.76,4.4651539727,4.703,0.75,4.7624267973,0.193,0,0.193,4.51,0.75,4.5719361325
2019-09-04 14:30:00,4.606,0.74,4.6650654872,0.166,0,0.166,4.44,0.74,4.5012442724,4.716,0.74,4.7737046411,0.166,0,0.166,4.55,0.74,4.6097830752
2019-09-04 15:00:00,4.529,0.37,4.5440885775,0.189,0,0.189,4.34,0.37,4.355743335,4.719,1.01,4.8258741177,0.189,0,0.189,4.53,1.01,4.6412282857000005
2019-09-04 15:30:00,4.527,-0.25,4.5338977712,0.187,0,0.187,4.34,-0.25,4.3471944976,4.787,1.27,4.9526022453,0.187,0,0.187,4.6,1.27,4.7720959756
2019-09-04 16:00:00,4.6275,-0.25,4.6342481861,0.1675,0,0.1675,4.46,-0.25,4.4670012313,4.8975,1.27,5.0594867576,0.1675,0,0.1675,4.73,1.27,4.8975299897
2019-09-04 16:30:00,4.9665,-0.27,4.9738337578,0.1565,0,0.1565,4.8100000000000005,-0.27,4.8175720026,5.2465,1.22,5.3864795785,0.1565,0,0.1565,5.09,1.22,5.2341666003
2019-09-04 17:00:00,5.1555,-0.32,5.1654215946,0.14550000000000002,0,0.14550000000000002,5.01,-0.32,5.020209159,5.4555,1.16,5.5774618107,0.14550000000000002,0,0.14550000000000002,5.31,1.16,5.4352276861
2019-09-04 17:30:00,5.341,-0.37,5.3538006126,0.111,0,0.111,5.23,-0.37,5.2430716188,5.641,1.08,5.743455493,0.111,0,0.111,5.53,1.08,5.6344742434
2019-09-04 18:00:00,5.2565,-0.41000000000000003,5.2724654812,0.08650000000000001,0,0.08650000000000001,5.17,-0.41000000000000003,5.1862317727,5.5565,1.03,5.6511584874,0.08650000000000001,0,0.08650000000000001,5.47,1.03,5.5661297146
2019-09-04 18:30:00,5.2665,-0.41000000000000003,5.2824352575,0.1265,0,0.1265,5.14,-0.41000000000000003,5.1563262116,5.5665,1.04,5.6628192846,0.1265,0,0.1265,5.44,1.04,5.5385196578
2019-09-04 19:00:00,5.2675,-0.41000000000000003,5.2834322415,0.1275,0,0.1275,5.14,-0.41000000000000003,5.1563262116,5.5675,1.04,5.6638022785,0.1275,0,0.1275,5.44,1.04,5.5385196578
2019-09-04 19:30:00,5.117,-0.44,5.1358824948,0.127,0,0.127,4.99,-0.44,5.0093612367,5.407,1.01,5.5005226115,0.127,0,0.127,5.28,1.01,5.3757325082000005
2019-09-04 20:00:00,5.036,-0.47000000000000003,5.057884538,0.126,0,0.126,4.91,-0.47000000000000003,4.9324436135,5.326,0.99,5.4172295502,0.126,0,0.126,5.2,0.99,5.2934015529
2019-09-04 20:30:00,4.9565,-0.5,4.9816555732,0.1565,0,0.1565,4.8,-0.5,4.8259714048,5.2365,0.9400000000000001,5.3202003957,0.1565,0,0.1565,5.08,0.9400000000000001,5.1662365412
2019-09-04 21:00:00,4.765,-0.41000000000000003,4.7826065069,0.135,0,0.135,4.63,-0.41000000000000003,4.6481178987,5.015,0.8,5.0784077229,0.135,0,0.135,4.88,0.8,4.9451390274
2019-09-04 21:30:00,4.6255,0.30000000000000004,4.6352184684,0.0855,0,0.0855,4.54,0.30000000000000004,4.5499010978,4.7455,0.29,4.7543527688000005,0.0855,0,0.0855,4.66,0.29,4.6690148854
2019-09-04 22:00:00,4.2215,0.26,4.2294990543,0.1115,0,0.1115,4.11,0.26,4.118215633,4.3315,0.27,4.3399069402,0.1115,0,0.1115,4.22,0.27,4.2286286193
2019-09-04 22:30:00,3.875,0.07,3.8756322065,0.115,0,0.115,3.76,0.07,3.7606515393,3.985,0.38,4.0030769416,0.115,0,0.115,3.87,0.38,3.8886115774
2019-09-04 23:00:00,3.5395,0.25,3.5483179466,0.1295,0,0.1295,3.41,0.25,3.4191519416,3.6295,0.25,3.6380998131,0.1295,0,0.1295,3.5,0.25,3.5089172119
2019-09-04 23:30:00,3.2705,0.21,3.2772351533,0.1305,0,0.1305,3.14,0.21,3.1470144582,3.3605,0.13,3.3630135667,0.1305,0,0.1305,3.23,0.13,3.2326150405
2019-09-05 00:00:00,3.002,0.26,3.0132381253,0.14200000000000002,0,0.14200000000000002,2.86,0.26,2.8717938645,3.082,0.25,3.0921228954,0.14200000000000002,0,0.14200000000000002,2.94,0.25,2.9506101064
2019-09-05 00:30:00,2.8965,-0.71,2.9822495285,0.1265,0,0.1265,2.77,-0.71,2.8595454183999998,2.9865,0.59,3.0442211237,0.1265,0,0.1265,2.86,0.59,2.9202225943
2019-09-05 01:00:00,2.6915,-0.77,2.7994771387,0.1115,0,0.1115,2.58,-0.77,2.6924524137,2.8815,0.6900000000000001,2.9629617362,0.1115,0,0.1115,2.77,0.6900000000000001,2.854645337
2019-09-05 01:30:00,2.855,-0.8,2.964966273,0.125,0,0.125,2.73,-0.8,2.8448022778,3.045,0.65,3.1136032181,0.125,0,0.125,2.92,0.65,2.9914712100000003
2019-09-05 02:00:00,2.738,-0.8,2.8524803242,0.128,0,0.128,2.61,-0.8,2.7298534759,2.918,0.65,2.9895190249,0.128,0,0.128,2.79,0.65,2.8647163908
2019-09-05 02:30:00,2.689,-0.78,2.7998430313,0.129,0,0.129,2.56,-0.78,2.6761913235,2.8689999999999998,0.65,2.9417105568,0.129,0,0.129,2.74,0.65,2.8160433235
2019-09-05 03:00:00,2.545,-0.84,2.6800419773,0.125,0,0.125,2.42,-0.84,2.5616400996,2.715,0.61,2.7826830578,0.125,0,0.125,2.59,0.61,2.6608645212
2019-09-05 03:30:00,2.5315,-0.81,2.6579300687,0.1015,0,0.1015,2.43,-0.81,2.5614449047,2.7115,0.63,2.7837263246,0.1015,0,0.1015,2.61,0.63,2.6849581002000003
2019-09-05 04:00:00,2.455,-0.8300000000000001,2.5915101775,0.085,0,0.085,2.37,-0.8300000000000001,2.5111352015,2.635,0.62,2.7069586255,0.085,0,0.085,2.55,0.62,2.6242903803
2019-09-05 04:30:00,2.49,-0.8300000000000001,2.6246904579,0.08,0,0.08,2.41,-0.8300000000000001,2.5489213404999997,2.66,0.62,2.7313000567,0.08,0,0.08,2.58,0.62,2.6534505836999998
2019-09-05 05:00:00,2.55,-0.75,2.6580067720000002,0.08,0,0.08,2.47,-0.75,2.5813562327,2.73,0.6900000000000001,2.8158480073,0.08,0,0.08,2.65,0.6900000000000001,2.7383571717
2019-09-05 05:30:00,2.769,-0.71,2.8585767438,0.059000000000000004,0,0.059000000000000004,2.71,-0.71,2.801463903,2.969,0.71,3.0527137108,0.059000000000000004,0,0.059000000000000004,2.91,0.71,2.9953630832
2019-09-05 06:00:00,3.001,-0.64,3.0684851311,0.061,0,0.061,2.94,-0.64,3.0088536023,3.201,0.76,3.2899849544,0.061,0,0.061,3.14,0.76,3.2306655661
2019-09-05 06:30:00,3.4705,0.08,3.4714219349,0.060500000000000005,0,0.060500000000000005,3.41,0.08,3.4109382873,3.5805,0.35000000000000003,3.5975658785,0.060500000000000005,0,0.060500000000000005,3.52,0.35000000000000003,3.537357771
2019-09-05 07:00:00,3.8765,0.24,3.8839222765,0.0465,0,0.0465,3.83,0.24,3.8375122150000003,3.9765,0.23,3.9831460242,0.0465,0,0.0465,3.93,0.23,3.9367245268
2019-09-05 07:30:00,4.6255,0.30000000000000004,4.6352184684,0.0555,0,0.0555,4.57,0.30000000000000004,4.5798362416,4.7455,0.29,4.7543527688000005,0.0555,0,0.0555,4.69,0.29,4.6989573312
2019-09-05 08:00:00,4.8585,0.41000000000000003,4.8757688881,0.0385,0,0.0385,4.82,0.41000000000000003,4.8374063298,4.9885,0.4,5.0045111899,0.0385,0,0.0385,4.95,0.4,4.9661353183
2019-09-05 08:30:00,5.0125,0.54,5.041503372,0.0625,0,0.0625,4.95,0.54,4.9793674297,5.1425,0.54,5.1707742409,0.0625,0,0.0625,5.08,0.54,5.108620166
2019-09-05 09:00:00,5.066,0.66,5.1088116035,0.066,0,0.066,5.0,0.66,5.0433718879,5.196,0.66,5.2377491349,0.066,0,0.066,5.13,0.66,5.1722818949
2019-09-05 09:30:00,5.131,0.7000000000000001,5.1785288451,0.101,0,0.101,5.03,0.7000000000000001,5.0784741803,5.261,0.6900000000000001,5.306055126,0.101,0,0.101,5.16,0.6900000000000001,5.2059293119
2019-09-05 10:00:00,5.022,0.68,5.0678283317,0.082,0,0.082,4.94,0.68,4.9865819957,5.152,0.68,5.1966820184,0.082,0,0.082,5.07,0.68,5.1153983227
2019-09-05 10:30:00,5.095,0.74,5.1484585072,0.085,0,0.085,5.01,0.74,5.0643558327000004,5.225,0.73,5.275748762,0.085,0,0.085,5.14,0.73,5.191579721
2019-09-05 11:00:00,4.9675,0.6900000000000001,5.0151925437,0.08750000000000001,0,0.08750000000000001,4.88,0.6900000000000001,4.9285393374,5.0975,0.68,5.142655564,0.08750000000000001,0,0.08750000000000001,5.01,0.68,5.055937104
2019-09-05 11:30:00,4.9030000000000005,0.73,4.9570463988,0.10300000000000001,0,0.10300000000000001,4.8,0.73,4.8551930961,5.033,0.73,5.0856650499,0.10300000000000001,0,0.10300000000000001,4.93,0.73,4.9837536055000005
2019-09-05 12:00:00,4.809,0.72,4.8626002303,0.139,0,0.139,4.67,0.72,4.7251772454,4.929,0.72,4.9813091653,0.139,0,0.139,4.79,0.72,4.8438104835
2019-09-05 12:30:00,4.6915,0.68,4.7405244699,0.1115,0,0.1115,4.58,0.68,4.630205179,4.8115,0.68,4.8593139691000005,0.1115,0,0.1115,4.7,0.68,4.7489367231
2019-09-05 13:00:00,4.8225,0.68,4.8702059761,0.1125,0,0.1125,4.71,0.68,4.7588338908,4.9525,0.68,4.998965518,0.1125,0,0.1125,4.84,0.68,4.8875351661
2019-09-05 13:30:00,4.9115,0.65,4.9543246008,0.0915,0,0.0915,4.82,0.65,4.8636303312999996,5.0315,0.64,5.0720402453,0.0915,0,0.0915,4.94,0.64,4.9812849748
2019-09-05 14:00:00,4.641,0.66,4.687694636,0.101,0,0.101,4.54,0.66,4.5877227466,4.761,0.66,4.8065289971,0.101,0,0.101,4.66,0.66,4.7065061351
2019-09-05 14:30:00,4.4525,0.67,4.502627705,0.1125,0,0.1125,4.34,0.67,4.3914120736,4.5625,0.67,4.6114321257,0.1125,0,0.1125,4.45,0.67,4.5001555529
2019-09-05 15:00:00,4.4785,0.67,4.5283399,0.08850000000000001,0,0.08850000000000001,4.39,0.67,4.4408332551,4.5985,0.67,4.6470530716,0.08850000000000001,0,0.08850000000000001,4.51,0.67,4.5594955861
2019-09-05 15:30:00,4.445,0.5700000000000001,4.4813976614,0.065,0,0.065,4.38,0.5700000000000001,4.4169333253,4.575,0.62,4.6168197929,0.065,0,0.065,4.51,0.62,4.5524169405
2019-09-05 16:00:00,4.548,0.59,4.5861098984,0.078,0,0.078,4.47,0.59,4.5087692334,4.658,0.59,4.6952171409,0.078,0,0.078,4.58,0.59,4.6178458181
2019-09-05 16:30:00,4.7695,0.52,4.7977630465,0.0795,0,0.0795,4.69,0.52,4.7187392383999995,4.8895,0.51,4.9160258594,0.0795,0,0.0795,4.8100000000000005,0.51,4.8369618564
2019-09-05 17:00:00,4.959,0.49,4.9831497068,0.079,0,0.079,4.88,0.49,4.9045387143,5.079,0.48,5.1016312097,0.079,0,0.079,5.0,0.48,5.0229871591
2019-09-05 17:30:00,5.0795,0.43,5.0976681189,0.0495,0,0.0495,5.03,0.43,5.0483462639,5.2095,0.43,5.2272163003,0.0495,0,0.0495,5.16,0.43,5.1778856689
2019-09-05 18:00:00,5.186,0.37,5.1991822434,0.046,0,0.046,5.14,0.37,5.1532999136,5.316,0.36,5.3281756728,0.046,0,0.046,5.27,0.36,5.282281704
2019-09-05 18:30:00,5.1845,0.35000000000000003,5.1963006312,0.0245,0,0.0245,5.16,0.35000000000000003,5.1718565332,5.3145,0.34,5.3253647997,0.0245,0,0.0245,5.29,0.34,5.3009150154
2019-09-05 19:00:00,5.165,0.33,5.1755313737,0.005,0,0.005,5.16,0.33,5.1705415577,5.295,0.33,5.30527332,0.005,0,0.005,5.29,0.33,5.3002830113
2019-09-05 19:30:00,5.062,0.31,5.0714834122,0.002,0,0.002,5.06,0.31,5.0694871535,5.192,0.30000000000000004,5.2006599581,0.002,0,0.002,5.19,0.30000000000000004,5.1986632897
2019-09-05 20:00:00,5.0015,0.30000000000000004,5.0104892226,0.0015,0,0.0015,5.0,0.30000000000000004,5.0089919145,5.1315,0.30000000000000004,5.1402618854,0.0015,0,0.0015,5.13,0.30000000000000004,5.1387644429
2019-09-05 20:30:00,5.0435,0.26,5.0501972486,0.0135,0,0.0135,5.03,0.26,5.0367151994,5.1735,0.26,5.1800291746,0.0135,0,0.0135,5.16,0.26,5.1665462352
2019-09-05 21:00:00,4.8629999999999995,-0.06,4.8633701278,0.013000000000000001,0,0.013000000000000001,4.85,-0.06,4.8503711198,5.033,0.48,5.0558371216,0.013000000000000001,0,0.013000000000000001,5.02,0.48,5.0428959934
2019-09-05 21:30:00,4.53,-0.61,4.5708861285,0.0,0,0.0,4.53,-0.61,4.5708861285,4.8100000000000005,0.8200000000000001,4.8793954544,0.0,0,0.0,4.8100000000000005,0.8200000000000001,4.8793954544
2019-09-05 22:00:00,4.24,-0.65,4.2895337742,0.0,0,0.0,4.24,-0.65,4.2895337742,4.48,0.8,4.5508680491,0.0,0,0.0,4.48,0.8,4.5508680491
2019-09-05 22:30:00,4.01,0.25,4.0177854597,0.0,0,0.0,4.01,0.25,4.0177854597,4.11,0.26,4.118215633,0.0,0,0.0,4.11,0.26,4.118215633
2019-09-05 23:00:00,3.62,0.25,3.6286223281,0.0,0,0.0,3.62,0.25,3.6286223281,3.71,0.24,3.7177546987,0.0,0,0.0,3.71,0.24,3.7177546987
2019-09-05 23:30:00,3.29,-0.14,3.2929773762,0.0,0,0.0,3.29,-0.14,3.2929773762,3.38,-0.14,3.3828981658,0.0,0,0.0,3.38,-0.14,3.3828981658
2019-09-06 00:00:00,2.98,-0.30000000000000004,2.9950626037,0.0,0,0.0,2.98,-0.30000000000000004,2.9950626037,3.05,-0.30000000000000004,3.0647185841,0.0,0,0.0,3.05,-0.30000000000000004,3.0647185841
2019-09-06 00:30:00,2.92,-0.28,2.9333939388,0.0,0,0.0,2.92,-0.28,2.9333939388,3.0,-0.21,3.0073410182,0.0,0,0.0,3.0,-0.21,3.0073410182
2019-09-06 01:00:00,2.7705,-0.44,2.8052219609,0.0005,0,0.0005,2.77,-0.44,2.8047281508,2.8705,-0.05,2.8709354312,0.0005,0,0.0005,2.87,-0.05,2.870435507
2019-09-06 01:30:00,2.81,-0.8200000000000001,2.9272000273,0.0,0,0.0,2.81,-0.8200000000000001,2.9272000273,3.0,0.62,3.0633968075,0.0,0,0.0,3.0,0.62,3.0633968075
2019-09-06 02:00:00,2.7359999999999998,-0.84,2.8620440248000003,0.006,0,0.006,2.73,-0.84,2.8563088068,2.926,0.62,2.9909657303,0.006,0,0.006,2.92,0.62,2.9850963134
2019-09-06 02:30:00,2.677,-0.86,2.8117483885,0.017,0,0.017,2.66,-0.86,2.7955679208,2.857,0.61,2.9213950435,0.017,0,0.017,2.84,0.61,2.904771936
2019-09-06 03:00:00,2.623,-0.63,2.6975968935,0.023,0,0.023,2.6,-0.63,2.6752383071,2.763,0.24,2.7734038653,0.023,0,0.023,2.74,0.24,2.7504908652999998
2019-09-06 03:30:00,2.531,-0.32,2.5511489568,0.031,0,0.031,2.5,-0.32,2.5203967942,2.591,-0.34,2.6132127736,0.031,0,0.031,2.56,-0.34,2.5824794288
2019-09-06 04:00:00,2.519,-0.32,2.5392441788999998,0.019,0,0.019,2.5,-0.32,2.5203967942,2.5789999999999997,-0.34,2.6013152443000003,0.019,0,0.019,2.56,-0.34,2.5824794288
2019-09-06 04:30:00,2.5525,-0.30000000000000004,2.5700693084,0.0025,0,0.0025,2.55,-0.30000000000000004,2.5675864153,2.6225,-0.32,2.6419512202,0.0025,0,0.0025,2.62,-0.32,2.6394696437
2019-09-06 05:00:00,2.6105,-0.30000000000000004,2.6276815351,0.0105,0,0.0105,2.6,-0.30000000000000004,2.6172504656999998,2.6805,-0.30000000000000004,2.6972356682000003,0.0105,0,0.0105,2.67,-0.30000000000000004,2.6868010719
2019-09-06 05:30:00,2.7935,-0.27,2.8065178157,0.0035,0,0.0035,2.79,-0.27,2.8030340704,2.8735,-0.25,2.8843547372,0.0035,0,0.0035,2.87,-0.25,2.8808679248
2019-09-06 06:00:00,3.051,-0.11,3.0529823124,0.021,0,0.021,3.03,-0.11,3.0319960422,3.1310000000000002,-0.09,3.1322932494,0.021,0,0.021,3.11,-0.09,3.1113019783
2019-09-06 06:30:00,3.424,0.23,3.4317161887,0.034,0,0.034,3.39,0.23,3.3977934016,3.504,0.23,3.5115404027,0.034,0,0.034,3.47,0.23,3.4776141247
2019-09-06 07:00:00,3.8725,0.23,3.8793242002,0.0125,0,0.0125,3.86,0.23,3.8668462602,3.9725,0.23,3.979152705,0.0125,0,0.0125,3.96,0.23,3.9666736695
2019-09-06 07:30:00,4.617,0.28,4.6254825694,0.007,0,0.007,4.61,0.28,4.618495426,4.737,0.32,4.7477962256,0.007,0,0.007,4.73,0.32,4.7408121667
2019-09-06 08:00:00,4.898,0.39,4.9135022133,0.018000000000000002,0,0.018000000000000002,4.88,0.39,4.8955592122,5.028,0.38,5.0423391397,0.018000000000000002,0,0.018000000000000002,5.01,0.38,5.0243905103
2019-09-06 08:30:00,5.139,0.51,5.1642444752,0.019,0,0.019,5.12,0.51,5.1453376954,5.269,0.5,5.292670498,0.019,0,0.019,5.25,0.5,5.2737557774
2019-09-06 09:00:00,5.2620000000000005,0.5700000000000001,5.2927822551,0.022,0,0.022,5.24,0.5700000000000001,5.2709107372,5.402,0.56,5.4309487201,0.022,0,0.022,5.38,0.56,5.4090664629
2019-09-06 09:30:00,5.3995,0.58,5.4305616883,0.0395,0,0.0395,5.36,0.58,5.3912892707,5.5395,0.58,5.5697809876,0.0395,0,0.0395,5.5,0.58,5.5304972652
2019-09-06 10:00:00,5.467,0.66,5.5066949253,0.037,0,0.037,5.43,0.66,5.4699634368,5.607,0.66,5.6457106727,0.037,0,0.037,5.57,0.66,5.6089660366
2019-09-06 10:30:00,5.306,0.66,5.3468903112,0.056,0,0.056,5.25,0.66,5.291323086,5.446,0.66,5.4858468808,0.056,0,0.056,5.39,0.66,5.4302578208
2019-09-06 11:00:00,5.147,0.64,5.1866375428,0.107,0,0.107,5.04,0.64,5.080472419,5.277,0.63,5.3144735393,0.107,0,0.107,5.17,0.63,5.2082434659
2019-09-06 11:30:00,5.326,0.61,5.3608185942,0.08600000000000001,0,0.08600000000000001,5.24,0.61,5.2753862418,5.466,0.6000000000000001,5.4988322397000005,0.08600000000000001,0,0.08600000000000001,5.38,0.6000000000000001,5.4133538587
2019-09-06 12:00:00,5.4115,0.64,5.4492139112,0.1015,0,0.1015,5.31,0.64,5.3484296761,5.5515,0.64,5.5882691641,0.1015,0,0.1015,5.45,0.64,5.4874493164
2019-09-06 12:30:00,5.331,0.67,5.372937837,0.07100000000000001,0,0.07100000000000001,5.26,0.67,5.3024994107,5.471,0.67,5.5118727308,0.07100000000000001,0,0.07100000000000001,5.4,0.67,5.4414060683
2019-09-06 13:00:00,5.408,0.63,5.4445719758,0.058,0,0.058,5.35,0.63,5.3869657508,5.558,0.63,5.5935913329,0.058,0,0.058,5.5,0.63,5.535964234
2019-09-06 13:30:00,5.3165,0.63,5.3536970637,0.0465,0,0.0465,5.27,0.63,5.3075229627,5.4565,0.63,5.4927490613,0.0465,0,0.0465,5.41,0.63,5.4465585465
2019-09-06 14:00:00,5.1565,0.6000000000000001,5.1912900372,0.0665,0,0.0665,5.09,0.6000000000000001,5.1252414577,5.2865,0.59,5.3193215968,0.0665,0,0.0665,5.22,0.59,5.2532370972999995
2019-09-06 14:30:00,5.179,0.58,5.2113761138,0.089,0,0.089,5.09,0.58,5.1229386098,5.309,0.5700000000000001,5.3395113072000004,0.089,0,0.089,5.22,0.5700000000000001,5.2510284707
2019-09-06 15:00:00,5.073,0.54,5.1016594359,0.083,0,0.083,4.99,0.54,5.0191333913,5.203,0.54,5.2309472374,0.083,0,0.083,5.12,0.54,5.148397809
2019-09-06 15:30:00,4.9525,0.48,4.9757066081,0.07250000000000001,0,0.07250000000000001,4.88,0.48,4.9035497346,5.0825,0.47000000000000003,5.10418517,0.07250000000000001,0,0.07250000000000001,5.01,0.47000000000000003,5.0319976153
2019-09-06 16:00:00,4.965,0.45,4.9853510408,0.095,0,0.095,4.87,0.45,4.8907463643,5.095,0.44,5.1139637269,0.095,0,0.095,5.0,0.44,5.0193226635
2019-09-06 16:30:00,5.206,0.42,5.222914512,0.08600000000000001,0,0.08600000000000001,5.12,0.42,5.1371976797,5.336,0.41000000000000003,5.351728319,0.08600000000000001,0,0.08600000000000001,5.25,0.41000000000000003,5.265985188
2019-09-06 17:00:00,5.283,0.4,5.2981212708,0.113,0,0.113,5.17,0.4,5.1854508001,5.413,0.4,5.427759114,0.113,0,0.113,5.3,0.4,5.3150729064
2019-09-06 17:30:00,5.3705,0.39,5.3846420726,0.1105,0,0.1105,5.26,0.39,5.2744383587,5.5105,0.38,5.5235867197,0.1105,0,0.1105,5.4,0.38,5.4133538587
2019-09-06 18:00:00,5.2015,0.37,5.2146430607,0.0915,0,0.0915,5.11,0.37,5.123377792,5.3315,0.36,5.3436403556,0.0915,0,0.0915,5.24,0.36,5.2523518542
2019-09-06 18:30:00,5.1085,0.32,5.118512699,0.0685,0,0.0685,5.04,0.32,5.0501485127,5.2485,0.30000000000000004,5.2570668866,0.0685,0,0.0685,5.18,0.30000000000000004,5.1886799863
2019-09-06 19:00:00,5.109,0.33,5.1196465698,0.039,0,0.039,5.07,0.33,5.0807282943,5.239,0.32,5.2487637592,0.039,0,0.039,5.2,0.32,5.2098368497
2019-09-06 19:30:00,5.0045,0.33,5.0153684062,0.044500000000000005,0,0.044500000000000005,4.96,0.33,4.9709657009,5.1345,0.32,5.1444620953,0.044500000000000005,0,0.044500000000000005,5.09,0.32,5.1000490194
2019-09-06 20:00:00,4.889,0.27,4.8964498364,0.039,0,0.039,4.85,0.27,4.85750965,5.009,0.25,5.0152348898,0.039,0,0.039,4.97,0.25,4.976283754
2019-09-06 20:30:00,4.8805,0.28,4.8885253656,0.0205,0,0.0205,4.86,0.28,4.8680591615,5.0105,0.27,5.0177694497,0.0205,0,0.0205,4.99,0.27,4.9972992706
2019-09-06 21:00:00,4.7025,0.22,4.707643386,0.022500000000000003,0,0.022500000000000003,4.68,0.22,4.6851680866,4.8325,0.22,4.837505168,0.022500000000000003,0,0.022500000000000003,4.8100000000000005,0.22,4.8150285565
2019-09-06 21:30:00,4.4585,0.25,4.465503583,0.018500000000000003,0,0.018500000000000003,4.44,0.25,4.4470327186,4.5685,0.24,4.5747996951,0.018500000000000003,0,0.018500000000000003,4.55,0.24,4.5563252737
2019-09-06 22:00:00,4.172,0.29,4.1820669531,0.002,0,0.002,4.17,0.29,4.1800717697,4.282,0.29,4.2918089426,0.002,0,0.002,4.28,0.29,4.2898135158
2019-09-06 22:30:00,3.83,-0.18,3.834227432,0.0,0,0.0,3.83,-0.18,3.834227432,3.93,-0.13,3.9321495394,0.0,0,0.0,3.93,-0.13,3.9321495394
2019-09-06 23:00:00,3.54,-0.12,3.5420333144000002,0.0,0,0.0,3.54,-0.12,3.5420333144000002,3.63,-0.13,3.6323270778,0.0,0,0.0,3.63,-0.13,3.6323270778
2019-09-06 23:30:00,3.338,-0.27,3.3489019096,0.008,0,0.008,3.33,-0.27,3.3409280148000002,3.428,-0.15,3.4312802276,0.008,0,0.008,3.42,-0.15,3.4232878932
2019-09-07 00:00:00,3.055,-0.33,3.0727715502,0.025,0,0.025,3.03,-0.33,3.0479173217,3.145,-0.12,3.1472885155,0.025,0,0.025,3.12,-0.12,3.1223068395
2019-09-07 00:30:00,2.9735,-0.49,3.0136028687,0.0035,0,0.0035,2.9699999999999998,-0.49,3.0101494979,3.0935,0.07,3.0942918818,0.0035,0,0.0035,3.09,0.07,3.0907927786
2019-09-07 01:00:00,2.8155,-0.31,2.8325148279,0.0055000000000000005,0,0.0055000000000000005,2.81,-0.31,2.8270479303,2.8855,-0.32,2.9031896683,0.0055000000000000005,0,0.0055000000000000005,2.88,-0.32,2.8977232442
2019-09-07 01:30:00,2.968,-0.30000000000000004,2.9831231956,0.018000000000000002,0,0.018000000000000002,2.95,-0.30000000000000004,2.9652150005999998,3.048,-0.32,3.064751866,0.018000000000000002,0,0.018000000000000002,3.03,-0.32,3.0468508332
2019-09-07 02:00:00,2.8685,-0.31,2.8852022893,0.0085,0,0.0085,2.86,-0.31,2.8767516403,2.9385,-0.33,2.9569718041,0.0085,0,0.0085,2.93,-0.33,2.948525055
2019-09-07 02:30:00,2.7395,-0.31,2.7569839046,0.0095,0,0.0095,2.73,-0.31,2.7475443581,2.8095,-0.35000000000000003,2.8312170969,0.0095,0,0.0095,2.8,-0.35000000000000003,2.8217902119
2019-09-07 03:00:00,2.64,-0.31,2.6581384464,0.0,0,0.0,2.64,-0.31,2.6581384464,2.71,-0.33,2.730018315,0.0,0,0.0,2.71,-0.33,2.730018315
2019-09-07 03:30:00,2.5700000000000003,-0.31,2.5886289808000003,0.0,0,0.0,2.5700000000000003,-0.31,2.5886289808000003,2.64,-0.33,2.6605450569,0.0,0,0.0,2.64,-0.33,2.6605450569
2019-09-07 04:00:00,2.51,-0.32,2.5303161858000003,0.0,0,0.0,2.51,-0.32,2.5303161858000003,2.58,-0.35000000000000003,2.6036320785,0.0,0,0.0,2.58,-0.35000000000000003,2.6036320785
2019-09-07 04:30:00,2.51,-0.32,2.5303161858000003,0.0,0,0.0,2.51,-0.32,2.5303161858000003,2.58,-0.35000000000000003,2.6036320785,0.0,0,0.0,2.58,-0.35000000000000003,2.6036320785
2019-09-07 05:00:00,2.48,-0.32,2.5005599373000003,0.0,0,0.0,2.48,-0.32,2.5005599373000003,2.55,-0.35000000000000003,2.5739075352,0.0,0,0.0,2.55,-0.35000000000000003,2.5739075352
2019-09-07 05:30:00,2.71,-0.30000000000000004,2.7265546024000002,0.0,0,0.0,2.71,-0.30000000000000004,2.7265546024000002,2.7800000000000002,-0.31,2.7972307735,0.0,0,0.0,2.7800000000000002,-0.31,2.7972307735
2019-09-07 06:00:00,2.77,-0.27,2.7831277369,0.0,0,0.0,2.77,-0.27,2.7831277369,2.85,-0.30000000000000004,2.8657459762,0.0,0,0.0,2.85,-0.30000000000000004,2.8657459762
2019-09-07 06:30:00,3.0,-0.27,3.0121254954,0.0,0,0.0,3.0,-0.27,3.0121254954,3.08,-0.24,3.0893364983,0.0,0,0.0,3.08,-0.24,3.0893364983
2019-09-07 07:00:00,3.14,-0.26,3.1507459434,0.0,0,0.0,3.14,-0.26,3.1507459434,3.23,-0.24,3.2389041357,0.0,0,0.0,3.23,-0.24,3.2389041357
2019-09-07 07:30:00,3.5,0.13,3.5024134536,0.0,0,0.0,3.5,0.13,3.5024134536,3.6,0.0,3.6,0.0,0,0.0,3.6,0.0,3.6
2019-09-07 08:00:00,3.77,0.21,3.7758442764,0.0,0,0.0,3.77,0.21,3.7758442764,3.87,0.22,3.8762481860999998,0.0,0,0.0,3.87,0.22,3.8762481860999998
2019-09-07 08:30:00,4.0025,0.06,4.0029496937,0.0025,0,0.0025,4.0,0.06,4.0004499747,4.1225,0.39,4.1409064527,0.0025,0,0.0025,4.12,0.39,4.138417572
2019-09-07 09:00:00,4.186,0.18,4.1898682557,0.006,0,0.006,4.18,0.18,4.1838738031,4.316,0.33,4.3285974634,0.006,0,0.006,4.31,0.33,4.3226149493
2019-09-07 09:30:00,4.4255,0.39,4.4426512636,0.0155,0,0.0155,4.41,0.39,4.4272113119,4.5455,0.38,4.5613561854,0.0155,0,0.0155,4.53,0.38,4.5459102499
2019-09-07 10:00:00,4.618,0.41000000000000003,4.6361647943,0.018000000000000002,0,0.018000000000000002,4.6,0.41000000000000003,4.6182355938,4.748,0.4,4.764819409,0.018000000000000002,0,0.018000000000000002,4.73,0.4,4.7468831879
2019-09-07 10:30:00,4.651,0.43,4.6708351502,0.011,0,0.011,4.64,0.43,4.6598819728,4.781,0.42,4.7994125682,0.011,0,0.011,4.77,0.42,4.7884548656
2019-09-07 11:00:00,4.6635,0.4,4.6806230622000005,0.0035,0,0.0035,4.66,0.4,4.6771358757,4.7835,0.39,4.7993720683,0.0035,0,0.0035,4.78,0.39,4.7958836516000005
2019-09-07 11:30:00,4.507,0.35000000000000003,4.5205695438,0.007,0,0.007,4.5,0.35000000000000003,4.5135905884,4.627,0.34,4.6394750781,0.007,0,0.007,4.62,0.34,4.6324939288
2019-09-07 12:00:00,4.5635,0.35000000000000003,4.5769020363,0.0135,0,0.0135,4.55,0.35000000000000003,4.5634416836,4.6735,0.34,4.6858512834,0.0135,0,0.0135,4.66,0.34,4.6723869703
2019-09-07 12:30:00,4.498,0.28,4.506706558,0.018000000000000002,0,0.018000000000000002,4.48,0.28,4.4887414717,4.628,0.38,4.6435744852,0.018000000000000002,0,0.018000000000000002,4.61,0.38,4.6256350915
2019-09-07 13:00:00,4.3305,0.30000000000000004,4.3408789721,0.030500000000000003,0,0.030500000000000003,4.3,0.30000000000000004,4.3104524125,4.4405,0.28,4.4493190771,0.030500000000000003,0,0.030500000000000003,4.41,0.28,4.4188799486
2019-09-07 13:30:00,4.201,0.28,4.2103207716,0.031,0,0.031,4.17,0.28,4.1793899076,4.311,0.26,4.3188332915,0.031,0,0.031,4.28,0.26,4.287889924
2019-09-07 14:00:00,4.0055,0.25,4.0132941893,0.035500000000000004,0,0.035500000000000004,3.9699999999999998,0.25,3.9778637483,4.1055,0.26,4.1137246201,0.035500000000000004,0,0.035500000000000004,4.07,0.26,4.0782962129
2019-09-07 14:30:00,3.96,0.28,3.9698866483,0.05,0,0.05,3.91,0.28,3.9200127551,4.06,0.28,4.069643719,0.05,0,0.05,4.01,0.28,4.0197636746
2019-09-07 15:00:00,3.754,0.24,3.7616639935,0.064,0,0.064,3.69,0.24,3.6977966412,3.854,0.24,3.8614655249,0.064,0,0.064,3.79,0.24,3.7975913419
2019-09-07 15:30:00,3.8475,0.29,3.8584136961,0.0775,0,0.0775,3.77,0.29,3.781137395,3.9475,0.29,3.9581379776,0.0775,0,0.0775,3.87,0.29,3.8808504223
2019-09-07 16:00:00,3.733,0.21,3.7389021116,0.073,0,0.073,3.66,0.21,3.6660196399,3.823,0.22,3.8293248752,0.073,0,0.073,3.75,0.22,3.7564477901
2019-09-07 16:30:00,3.686,0.18,3.6903923911,0.08600000000000001,0,0.08600000000000001,3.6,0.18,3.604497191,3.776,0.19,3.7807771688000003,0.08600000000000001,0,0.08600000000000001,3.69,0.19,3.6948883610000003
2019-09-07 17:00:00,4.096,0.22,4.1019039482,0.076,0,0.076,4.02,0.22,4.0260153999,4.196,0.25,4.2034409714,0.076,0,0.076,4.12,0.25,4.1275779823
2019-09-07 17:30:00,4.241,0.15,4.2436518472,0.091,0,0.091,4.15,0.15,4.1527099586,4.351,0.18,4.3547216903,0.091,0,0.091,4.26,0.18,4.2638011211
2019-09-07 18:00:00,4.376,0.06,4.3764113152,0.066,0,0.066,4.31,0.06,4.3104176132,4.486,0.33,4.4981213856,0.066,0,0.066,4.42,0.33,4.432301885
2019-09-07 18:30:00,4.5855,0.17,4.5886501555,0.0755,0,0.0755,4.51,0.17,4.5132028539,4.7055,0.18,4.7089415212,0.0755,0,0.0755,4.63,0.18,4.633497599
2019-09-07 19:00:00,4.646,0.14,4.6481088628,0.08600000000000001,0,0.08600000000000001,4.5600000000000005,0.14,4.5621486166,4.766,0.14,4.7680557883,0.08600000000000001,0,0.08600000000000001,4.68,0.14,4.6820935488
2019-09-07 19:30:00,4.5755,0.14,4.5776413413,0.0155,0,0.0155,4.5600000000000005,0.14,4.5621486166,4.6955,0.14,4.697586641,0.0155,0,0.0155,4.68,0.14,4.6820935488
2019-09-07 20:00:00,4.5095,0.14,4.5116726665,0.0095,0,0.0095,4.5,0.14,4.5021772511,4.6295,0.21,4.6342604858000005,0.0095,0,0.0095,4.62,0.21,4.6247702646
2019-09-07 20:30:00,4.4925,0.19,4.4965160124,0.0125,0,0.0125,4.48,0.19,4.4840272078,4.6125,0.27,4.6203956811,0.0125,0,0.0125,4.6,0.27,4.6079170999
2019-09-07 21:00:00,4.3935,0.15,4.3960598551,0.0235,0,0.0235,4.37,0.15,4.3725736129,4.5035,-0.07,4.5040439885,0.0235,0,0.0235,4.48,-0.07,4.4805468416
2019-09-07 21:30:00,4.1235,-0.78,4.196623911,0.0135,0,0.0135,4.11,-0.78,4.1833598937,4.2435,0.04,4.2436885194,0.0135,0,0.0135,4.23,0.04,4.2301891211000004
2019-09-07 22:00:00,3.8975,-0.24,3.9048823606000003,0.007500000000000001,0,0.007500000000000001,3.89,-0.24,3.8973965669,3.9975,-0.14,3.9999507809,0.007500000000000001,0,0.007500000000000001,3.99,-0.14,3.9924553848
2019-09-07 22:30:00,3.7125,-0.28,3.7230439495,0.0025,0,0.0025,3.71,-0.28,3.7205510345,3.8025,-0.17,3.8062982345,0.0025,0,0.0025,3.8,-0.17,3.8038007308
2019-09-07 23:00:00,3.4455,-0.30000000000000004,3.4585358535,0.0055000000000000005,0,0.0055000000000000005,3.44,-0.30000000000000004,3.453056617,3.5355,-0.17,3.5395847567,0.0055000000000000005,0,0.0055000000000000005,3.5300000000000002,-0.17,3.5340911137
2019-09-07 23:30:00,3.255,-0.30000000000000004,3.2687956498,0.005,0,0.005,3.25,-0.30000000000000004,3.2638167841,3.335,-0.17,3.3393300226,0.005,0,0.005,3.33,-0.17,3.3343365157
2019-09-08 00:00:00,3.02,-0.35000000000000003,3.0402138083,0.0,0,0.0,3.02,-0.35000000000000003,3.0402138083,3.1,-0.18,3.1052214092,0.0,0,0.0,3.1,-0.18,3.1052214092
2019-09-08 00:30:00,2.9,-0.32,2.9176017549,0.0,0,0.0,2.9,-0.32,2.9176017549,2.98,-0.35000000000000003,3.0004832944,0.0,0,0.0,2.98,-0.35000000000000003,3.0004832944
2019-09-08 01:00:00,2.77,-0.33,2.7895877832,0.0,0,0.0,2.77,-0.33,2.7895877832,2.84,-0.36,2.8627259736,0.0,0,0.0,2.84,-0.36,2.8627259736
2019-09-08 01:30:00,2.983,-0.32,3.0001148311,0.003,0,0.003,2.98,-0.32,2.9971319624,3.063,-0.33,3.0807254016,0.003,0,0.003,3.06,-0.33,3.0777426793
2019-09-08 02:00:00,2.8925,-0.32,2.9101471183000003,0.0025,0,0.0025,2.89,-0.32,2.9076622913,2.9725,-0.35000000000000003,2.9930346223,0.0025,0,0.0025,2.9699999999999998,-0.35000000000000003,2.9905517886
2019-09-08 02:30:00,2.84,-0.32,2.8579713085,0.0,0,0.0,2.84,-0.32,2.8579713085,2.91,-0.35000000000000003,2.9309725348,0.0,0,0.0,2.91,-0.35000000000000003,2.9309725348
2019-09-08 03:00:00,2.75,-0.32,2.7685555801,0.0,0,0.0,2.75,-0.32,2.7685555801,2.8200000000000003,-0.35000000000000003,2.8416368522,0.0,0,0.0,2.8200000000000003,-0.35000000000000003,2.8416368522
2019-09-08 03:30:00,2.63,-0.33,2.6506225684,0.0,0,0.0,2.63,-0.33,2.6506225684,2.7,-0.35000000000000003,2.722590678,0.0,0,0.0,2.7,-0.35000000000000003,2.722590678
2019-09-08 04:00:00,2.55,-0.33,2.5712642805,0.0,0,0.0,2.55,-0.33,2.5712642805,2.62,-0.35000000000000003,2.6432744844,0.0,0,0.0,2.62,-0.35000000000000003,2.6432744844
2019-09-08 04:30:00,2.5300000000000002,-0.33,2.5514309710000003,0.0,0,0.0,2.5300000000000002,-0.33,2.5514309710000003,2.59,-0.35000000000000003,2.6135416584,0.0,0,0.0,2.59,-0.35000000000000003,2.6135416584
2019-09-08 05:00:00,2.5300000000000002,-0.33,2.5514309710000003,0.0,0,0.0,2.5300000000000002,-0.33,2.5514309710000003,2.59,-0.37,2.6162950904,0.0,0,0.0,2.59,-0.37,2.6162950904
2019-09-08 05:30:00,2.55,-0.34,2.5725668116,0.0,0,0.0,2.55,-0.34,2.5725668116,2.62,-0.37,2.6459969766,0.0,0,0.0,2.62,-0.37,2.6459969766
2019-09-08 06:00:00,2.59,-0.34,2.612221277,0.0,0,0.0,2.59,-0.34,2.612221277,2.66,-0.37,2.6856098004,0.0,0,0.0,2.66,-0.37,2.6856098004
2019-09-08 06:30:00,2.7199999999999998,-0.33,2.7399452549000003,0.0,0,0.0,2.7199999999999998,-0.33,2.7399452549000003,2.79,-0.37,2.8144271175,0.0,0,0.0,2.79,-0.37,2.8144271175
2019-09-08 07:00:00,2.75,-0.33,2.7697292286,0.0,0,0.0,2.75,-0.33,2.7697292286,2.8200000000000003,-0.37,2.8441694746,0.0,0,0.0,2.8200000000000003,-0.37,2.8441694746
2019-09-08 07:30:00,3.06,-0.34,3.078830947,0.0,0,0.0,3.06,-0.34,3.078830947,3.15,-0.24,3.159129627,0.0,0,0.0,3.15,-0.24,3.159129627
2019-09-08 08:00:00,3.251,-0.28,3.2630355499,0.001,0,0.001,3.25,-0.28,3.2620392395,3.341,-0.30000000000000004,3.3544419804,0.001,0,0.001,3.34,-0.30000000000000004,3.3534459888
2019-09-08 08:30:00,3.543,-0.25,3.5518092573,0.003,0,0.003,3.54,-0.25,3.5488167042,3.643,-0.21,3.649047684,0.003,0,0.003,3.64,-0.21,3.6460526601
2019-09-08 09:00:00,3.7745,-0.15,3.7774793514000002,0.0045000000000000005,0,0.0045000000000000005,3.77,-0.15,3.7729829048,3.8745000000000003,-0.08,3.875325825,0.0045000000000000005,0,0.0045000000000000005,3.87,-0.08,3.8708267851000002
2019-09-08 09:30:00,3.973,0.17,3.9766353869,0.013000000000000001,0,0.013000000000000001,3.96,0.17,3.9636473102,4.073,0.18,4.0769754721,0.013000000000000001,0,0.013000000000000001,4.06,0.18,4.063988189
2019-09-08 10:00:00,3.9905,0.26,3.9989611463,0.0205,0,0.0205,3.9699999999999998,0.26,3.9785047442,4.1005,0.26,4.1087346288,0.0205,0,0.0205,4.08,0.26,4.0882759202
2019-09-08 10:30:00,3.999,0.22,4.005046941,0.029,0,0.029,3.9699999999999998,0.22,3.9760910452,4.109,0.22,4.1148852961,0.029,0,0.029,4.08,0.22,4.0859270674
2019-09-08 11:00:00,3.9619999999999997,0.30000000000000004,3.9733416667,0.022,0,0.022,3.94,0.30000000000000004,3.9514048135,4.062,0.29,4.0723388857,0.022,0,0.022,4.04,0.29,4.0503950425
2019-09-08 11:30:00,4.166,0.27,4.1747402314,0.006,0,0.006,4.16,0.27,4.1687528111,4.276,0.27,4.284515842,0.006,0,0.006,4.27,0.27,4.2785277842
2019-09-08 12:00:00,3.964,0.27,3.9731846169000002,0.014,0,0.014,3.95,0.27,3.9592170943,4.064,0.27,4.0729591208,0.014,0,0.014,4.05,0.27,4.0589900222
2019-09-08 12:30:00,4.0395,0.29,4.0498963258,0.029500000000000002,0,0.029500000000000002,4.01,0.29,4.020472609,4.1495,0.27,4.1582749127,0.029500000000000002,0,0.029500000000000002,4.12,0.27,4.1288376088
2019-09-08 13:00:00,3.9905,0.24,3.9977106261,0.0105,0,0.0105,3.98,0.24,3.9872296147,4.0905,0.24,4.0975346551,0.0105,0,0.0105,4.08,0.24,4.0870527278
2019-09-08 13:30:00,3.955,0.27,3.9642054689,0.015,0,0.015,3.94,0.27,3.9492404333,4.065,0.26,4.0733063965,0.015,0,0.015,4.05,0.26,4.0583370979
2019-09-08 14:00:00,3.887,0.25,3.8950313221,0.007,0,0.007,3.88,0.25,3.8880457816,3.997,0.26,4.0054474157,0.007,0,0.007,3.99,0.26,3.9984622044
2019-09-08 14:30:00,3.839,0.23,3.8458836436,0.009000000000000001,0,0.009000000000000001,3.83,0.23,3.8368997902,3.939,0.24,3.9463047272000003,0.009000000000000001,0,0.009000000000000001,3.93,0.24,3.9373214245
2019-09-08 15:00:00,3.7465,0.26,3.7555109173,0.0165,0,0.0165,3.73,0.26,3.7390506817,3.8465,0.26,3.855277195,0.0165,0,0.0165,3.83,0.26,3.8388149213
2019-09-08 15:30:00,3.815,0.26,3.8238495002,0.005,0,0.005,3.81,0.26,3.8188610868,3.915,0.24,3.9223494235,0.005,0,0.005,3.91,0.24,3.9173588041
2019-09-08 16:00:00,3.965,0.23,3.9716652679,0.005,0,0.005,3.96,0.23,3.9666736695,4.065,0.24,4.0720787075,0.005,0,0.005,4.06,0.24,4.0670874099
2019-09-08 16:30:00,4.0125,0.23,4.0190864945,0.0125,0,0.0125,4.0,0.23,4.0066070434,4.1125,0.24,4.119497087,0.0125,0,0.0125,4.1,0.24,4.1070183832
2019-09-08 17:00:00,4.136,0.25,4.1435487206,0.006,0,0.006,4.13,0.25,4.1375596672,4.236,0.24,4.2427934194,0.006,0,0.006,4.23,0.24,4.23680304
2019-09-08 17:30:00,4.443,0.23,4.4489492018,0.003,0,0.003,4.44,0.23,4.4459532161,4.563,0.24,4.5693072779,0.003,0,0.003,4.5600000000000005,0.24,4.5663114217
2019-09-08 18:00:00,4.65,0.21,4.6547395201,0.0,0,0.0,4.65,0.21,4.6547395201,4.77,0.27,4.7776353984,0.0,0,0.0,4.77,0.27,4.7776353984
2019-09-08 18:30:00,4.68,0.23,4.6856483009000005,0.0,0,0.0,4.68,0.23,4.6856483009000005,4.8,0.23,4.8055072573,0.0,0,0.0,4.8,0.23,4.8055072573
2019-09-08 19:00:00,4.68,0.21,4.6847091692,0.0,0,0.0,4.68,0.21,4.6847091692,4.8,0.25,4.8065060075,0.0,0,0.0,4.8,0.25,4.8065060075
2019-09-08 19:30:00,4.73,0.24,4.736084881,0.0,0,0.0,4.73,0.24,4.736084881,4.85,0.25,4.8564390246,0.0,0,0.0,4.85,0.25,4.8564390246
2019-09-08 20:00:00,4.61,-0.01,4.610010846,0.0,0,0.0,4.61,-0.01,4.610010846,4.73,0.21,4.7346594387,0.0,0,0.0,4.73,0.21,4.7346594387
2019-09-08 20:30:00,4.65,0.03,4.6500967732,0.0,0,0.0,4.65,0.03,4.6500967732,4.77,-0.13,4.7717711596,0.0,0,0.0,4.77,-0.13,4.7717711596
2019-09-08 21:00:00,4.48,0.13,4.4818857638,0.0,0,0.0,4.48,0.13,4.4818857638,4.59,-0.13,4.5918405896,0.0,0,0.0,4.59,-0.13,4.5918405896
2019-09-08 21:30:00,4.17,-0.36,4.1855107215,0.0,0,0.0,4.17,-0.36,4.1855107215,4.29,-0.09,4.2909439521,0.0,0,0.0,4.29,-0.09,4.2909439521
2019-09-08 22:00:00,3.9,-0.24,3.9073776372,0.0,0,0.0,3.9,-0.24,3.9073776372,4.0,-0.15,4.0028115119,0.0,0,0.0,4.0,-0.15,4.0028115119
2019-09-08 22:30:00,3.62,-0.31,3.6332492345,0.0,0,0.0,3.62,-0.31,3.6332492345,3.7199999999999998,-0.24,3.7277338961,0.0,0,0.0,3.7199999999999998,-0.24,3.7277338961
2019-09-08 23:00:00,3.33,-0.31,3.3443983016,0.0,0,0.0,3.33,-0.31,3.3443983016,3.42,-0.2,3.425842962,0.0,0,0.0,3.42,-0.2,3.425842962
2019-09-08 23:30:00,3.03,-0.33,3.0479173217,0.0,0,0.0,3.03,-0.33,3.0479173217,3.11,-0.33,3.1274590325,0.0,0,0.0,3.11,-0.33,3.1274590325
2019-09-09 00:00:00,2.79,-0.34,2.8106404964,0.0,0,0.0,2.79,-0.34,2.8106404964,2.86,-0.37,2.8838342532,0.0,0,0.0,2.86,-0.37,2.8838342532
2019-09-09 00:30:00,2.74,-0.33,2.7598007174,0.0,0,0.0,2.74,-0.33,2.7598007174,2.81,-0.35000000000000003,2.8317132623,0.0,0,0.0,2.81,-0.35000000000000003,2.8317132623
2019-09-09 01:00:00,2.62,-0.34,2.6419689627,0.0,0,0.0,2.62,-0.34,2.6419689627,2.69,-0.37,2.715326868,0.0,0,0.0,2.69,-0.37,2.715326868
2019-09-09 01:30:00,2.84,-0.34,2.8602797066,0.0,0,0.0,2.84,-0.34,2.8602797066,2.91,-0.36,2.9321834868,0.0,0,0.0,2.91,-0.36,2.9321834868
2019-09-09 02:00:00,2.77,-0.34,2.7907884191,0.0,0,0.0,2.77,-0.34,2.7907884191,2.84,-0.36,2.8627259736,0.0,0,0.0,2.84,-0.36,2.8627259736
2019-09-09 02:30:00,2.76,-0.34,2.7808631753,0.0,0,0.0,2.76,-0.34,2.7808631753,2.83,-0.36,2.8528056366000003,0.0,0,0.0,2.83,-0.36,2.8528056366000003
2019-09-09 03:00:00,2.63,-0.34,2.6518861212,0.0,0,0.0,2.63,-0.34,2.6518861212,2.7,-0.36,2.7238942711,0.0,0,0.0,2.7,-0.36,2.7238942711
2019-09-09 03:30:00,2.55,-0.34,2.5725668116,0.0,0,0.0,2.55,-0.34,2.5725668116,2.62,-0.36,2.6446171746,0.0,0,0.0,2.62,-0.36,2.6446171746
2019-09-09 04:00:00,2.5300000000000002,-0.33,2.5514309710000003,0.0,0,0.0,2.5300000000000002,-0.33,2.5514309710000003,2.6,-0.36,2.6248047546,0.0,0,0.0,2.6,-0.36,2.6248047546
2019-09-09 04:30:00,2.5300000000000002,-0.33,2.5514309710000003,0.0,0,0.0,2.5300000000000002,-0.33,2.5514309710000003,2.6,-0.36,2.6248047546,0.0,0,0.0,2.6,-0.36,2.6248047546
2019-09-09 05:00:00,2.5335,-0.33,2.5549016126,0.0135,0,0.0135,2.52,-0.33,2.541515296,2.5935,-0.36,2.6183663323,0.0135,0,0.0135,2.58,-0.36,2.6049952015
2019-09-09 05:30:00,2.8085,-0.29,2.8234327068000002,0.0385,0,0.0385,2.77,-0.29,2.7851391348,2.8785,-0.31,2.8951445992,0.0385,0,0.0385,2.84,-0.31,2.8568689153999998
2019-09-09 06:00:00,2.9635,-0.2,2.9702411097,0.0635,0,0.0635,2.9,-0.2,2.9068883707,3.0435,-0.26,3.0545854465,0.0635,0,0.0635,2.98,-0.26,2.9913207785
2019-09-09 06:30:00,3.4745,0.22,3.4814580638,0.0545,0,0.0545,3.42,0.22,3.4270687183,3.5645,0.22,3.5712827177,0.0545,0,0.0545,3.51,0.22,3.5168878287
2019-09-09 07:00:00,3.997,-0.14,3.9994510872999998,0.057,0,0.057,3.94,-0.14,3.942486525,4.167,0.53,4.2005700804,0.057,0,0.057,4.11,0.53,4.1440318532
2019-09-09 07:30:00,4.7435,0.35000000000000003,4.7563948795,0.0235,0,0.0235,4.72,0.35000000000000003,4.7329589054,4.8735,0.34,4.8853456633,0.0235,0,0.0235,4.85,0.34,4.8619029196
2019-09-09 08:00:00,5.1495,0.43,5.167422012,0.029500000000000002,0,0.029500000000000002,5.12,0.43,5.1380249124,5.2795,0.42,5.2961797789,0.029500000000000002,0,0.029500000000000002,5.25,0.42,5.2667732057
2019-09-09 08:30:00,5.3975,0.53,5.4234588825,0.007500000000000001,0,0.007500000000000001,5.39,0.53,5.4159948301,5.5475,0.52,5.5718180381,0.007500000000000001,0,0.007500000000000001,5.54,0.52,5.5643508157
2019-09-09 09:00:00,5.46,0.6000000000000001,5.4928681033,0.0,0,0.0,5.46,0.6000000000000001,5.4928681033,5.6,0.59,5.6309945836,0.0,0,0.0,5.6,0.59,5.6309945836
2019-09-09 09:30:00,5.481,0.61,5.5148400702,0.001,0,0.001,5.48,0.61,5.5138462075,5.631,0.6000000000000001,5.6628756829,0.001,0,0.001,5.63,0.6000000000000001,5.6618813128
2019-09-09 10:00:00,5.6055,0.64,5.6419172495000005,0.0155,0,0.0155,5.59,0.64,5.6265175731,5.7555,0.63,5.7898773950999995,0.0155,0,0.0155,5.74,0.63,5.7744696726
2019-09-09 10:30:00,5.642,0.68,5.6828306327,0.002,0,0.002,5.64,0.68,5.6808450076,5.792,0.68,5.8317805171,0.002,0,0.002,5.79,0.68,5.8297941645
2019-09-09 11:00:00,5.648,0.66,5.68643157,0.018000000000000002,0,0.018000000000000002,5.63,0.66,5.6685536074,5.798,0.66,5.8354437706,0.018000000000000002,0,0.018000000000000002,5.78,0.66,5.8175596258
2019-09-09 11:30:00,5.6865,0.7000000000000001,5.7294225058,0.0765,0,0.0765,5.61,0.7000000000000001,5.6535033386,5.8365,0.7000000000000001,5.8783273344,0.0765,0,0.0765,5.76,0.7000000000000001,5.8023788225
