Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-09 12:00:00,5.3255,0.77,5.3808782043,0.1155,0,0.1155,5.21,0.77,5.2665928265,5.4655000000000005,0.77,5.5194737294,0.1155,0,0.1155,5.35,0.77,5.4051271955
2019-09-09 12:30:00,5.2335,0.78,5.2913062896,0.12350000000000001,0,0.12350000000000001,5.11,0.78,5.1691875571,5.3735,0.78,5.429816042,0.12350000000000001,0,0.12350000000000001,5.25,0.78,5.3076265882
2019-09-09 13:00:00,5.027,0.77,5.0856296562,0.167,0,0.167,4.86,0.77,4.9206198796,5.157,0.76,5.2127007395,0.167,0,0.167,4.99,0.76,5.0475439572
2019-09-09 13:30:00,4.884,0.7000000000000001,4.9339087953,0.164,0,0.164,4.72,0.7000000000000001,4.7716244613,5.004,0.7000000000000001,5.052723622,0.164,0,0.164,4.84,0.7000000000000001,4.8903578601
2019-09-09 14:00:00,4.8725000000000005,0.72,4.925409247,0.1525,0,0.1525,4.72,0.72,4.7745994596,4.9925,0.71,5.042733014,0.1525,0,0.1525,4.84,0.71,4.89179926
2019-09-09 14:30:00,4.9135,0.6900000000000001,4.961711625,0.1535,0,0.1535,4.76,0.6900000000000001,4.8097505133,5.0435,0.71,5.0932300409,0.1535,0,0.1535,4.89,0.71,4.9412751391
2019-09-09 15:00:00,4.9335,0.61,4.971068522,0.14350000000000002,0,0.14350000000000002,4.79,0.61,4.8286851212,5.0535,0.61,5.0901829289,0.14350000000000002,0,0.14350000000000002,4.91,0.61,4.947746962
2019-09-09 15:30:00,4.834,0.5700000000000001,4.8674897021,0.124,0,0.124,4.71,0.5700000000000001,4.7443650787,4.964,0.56,4.9954875638,0.124,0,0.124,4.84,0.56,4.8722889898
2019-09-09 16:00:00,4.953,0.54,4.9823497469,0.10300000000000001,0,0.10300000000000001,4.85,0.54,4.8799692622,5.083,0.53,5.1105566233,0.10300000000000001,0,0.10300000000000001,4.98,0.53,5.008123401
2019-09-09 16:30:00,5.3045,0.48,5.3261731337,0.0745,0,0.0745,5.23,0.48,5.2519805788,5.4545,0.56,5.4831715503,0.0745,0,0.0745,5.38,0.56,5.4090664629
2019-09-09 17:00:00,5.5805,0.48,5.6011052704,0.1105,0,0.1105,5.47,0.48,5.4910199417,5.7205,0.47000000000000003,5.7397752787,0.1105,0,0.1105,5.61,0.47000000000000003,5.6296536306
2019-09-09 17:30:00,5.6875,0.43,5.7037317828,0.11750000000000001,0,0.11750000000000001,5.57,0.43,5.5865731894,5.8375,0.43,5.8533158338,0.11750000000000001,0,0.11750000000000001,5.72,0.43,5.736139817
2019-09-09 18:00:00,5.6425,0.38,5.6552812706,0.07250000000000001,0,0.07250000000000001,5.57,0.38,5.5829472503,5.7925,0.37,5.8043049756,0.07250000000000001,0,0.07250000000000001,5.72,0.37,5.7319542915
2019-09-09 18:30:00,5.6685,0.38,5.6812227777,0.14850000000000002,0,0.14850000000000002,5.52,0.38,5.5330642505,5.8085,0.36,5.8196453715,0.14850000000000002,0,0.14850000000000002,5.66,0.36,5.6714372076
2019-09-09 19:00:00,5.604,0.39,5.6175542721,0.184,0,0.184,5.42,0.39,5.4340132499,5.754,0.38,5.7665341411,0.184,0,0.184,5.57,0.38,5.5829472503
2019-09-09 19:30:00,5.554,0.36,5.5656550378,0.164,0,0.164,5.39,0.36,5.4020088856,5.704,0.35000000000000003,5.71472799,0.164,0,0.164,5.54,0.35000000000000003,5.5510449467
2019-09-09 20:00:00,5.434,0.35000000000000003,5.4452599571,0.164,0,0.164,5.27,0.35000000000000003,5.2816096031,5.574,0.34,5.5843599454,0.164,0,0.164,5.41,0.34,5.4206733899
2019-09-09 20:30:00,5.404,0.35000000000000003,5.4153223357,0.154,0,0.154,5.25,0.35000000000000003,5.2616537324,5.5440000000000005,0.34,5.5544159009000005,0.154,0,0.154,5.39,0.34,5.4007129159
2019-09-09 21:00:00,5.0675,0.29,5.0757911945,0.1275,0,0.1275,4.94,0.29,4.9485048247000005,5.1975,0.28,5.2050366233,0.1275,0,0.1275,5.07,0.28,5.0777258689
2019-09-09 21:30:00,4.754,0.33,4.7654397489,0.134,0,0.134,4.62,0.33,4.6317707197,4.884,0.32,4.8944719838,0.134,0,0.134,4.75,0.32,4.760766745
2019-09-09 22:00:00,4.4415,0.33,4.4537424993,0.1515,0,0.1515,4.29,0.33,4.3026735874,4.5515,0.30000000000000004,4.5613761356,0.1515,0,0.1515,4.4,0.30000000000000004,4.4102154142
2019-09-09 22:30:00,4.107,0.29,4.1172258864,0.157,0,0.157,3.95,0.29,3.9606312627999998,4.207,0.30000000000000004,4.2176828947,0.157,0,0.157,4.05,0.30000000000000004,4.0610959112
2019-09-09 23:00:00,3.599,0.26,3.6083792761,0.169,0,0.169,3.43,0.26,3.4398401125999998,3.689,0.26,3.6981510245,0.169,0,0.169,3.52,0.26,3.5295892112000002
2019-09-09 23:30:00,3.3305,0.25,3.3398697954,0.1405,0,0.1405,3.19,0.25,3.1997812425,3.4105,0.09,3.4116873025,0.1405,0,0.1405,3.27,0.09,3.2712382976
2019-09-10 00:00:00,3.028,-0.29,3.0418553549,0.11800000000000001,0,0.11800000000000001,2.91,-0.29,2.9244144713,3.108,-0.30000000000000004,3.1224451957,0.11800000000000001,0,0.11800000000000001,2.99,-0.30000000000000004,3.0050124792
2019-09-10 00:30:00,2.9955,-0.26,3.0067624199,0.1155,0,0.1155,2.88,-0.26,2.8917122955,3.0655,-0.30000000000000004,3.0801445177,0.1155,0,0.1155,2.95,-0.30000000000000004,2.9652150005999998
2019-09-10 01:00:00,2.8605,-0.29,2.8751626476,0.1005,0,0.1005,2.76,-0.29,2.7751936869,2.9305,-0.30000000000000004,2.9458157189,0.1005,0,0.1005,2.83,-0.30000000000000004,2.8458566373
2019-09-10 01:30:00,3.135,-0.26,3.1457630235,0.095,0,0.095,3.04,-0.26,3.051098163,3.215,-0.18,3.2200349377,0.095,0,0.095,3.12,-0.18,3.1251879943
2019-09-10 02:00:00,3.0205,-0.30000000000000004,3.0353616341,0.09050000000000001,0,0.09050000000000001,2.93,-0.30000000000000004,2.945318319,3.1005,-0.29,3.1140327953,0.09050000000000001,0,0.09050000000000001,3.01,-0.29,3.02393783
2019-09-10 02:30:00,2.9225000000000003,-0.30000000000000004,2.9378574251,0.12250000000000001,0,0.12250000000000001,2.8,-0.30000000000000004,2.8160255681,2.9925,-0.25,3.0029246161,0.12250000000000001,0,0.12250000000000001,2.87,-0.25,2.8808679248
2019-09-10 03:00:00,2.7645,-0.30000000000000004,2.7807301649,0.1345,0,0.1345,2.63,-0.30000000000000004,2.6470549673,2.8345000000000002,-0.31,2.8514014537,0.1345,0,0.1345,2.7,-0.31,2.7177380301
2019-09-10 03:30:00,2.6685,-0.30000000000000004,2.6853104569,0.11850000000000001,0,0.11850000000000001,2.55,-0.30000000000000004,2.5675864153,2.7385,-0.31,2.7559902485,0.11850000000000001,0,0.11850000000000001,2.62,-0.31,2.6382759522
2019-09-10 04:00:00,2.624,-0.30000000000000004,2.6410937128,0.10400000000000001,0,0.10400000000000001,2.52,-0.30000000000000004,2.5377943179,2.694,-0.32,2.7129386281,0.10400000000000001,0,0.10400000000000001,2.59,-0.32,2.6096934686
2019-09-10 04:30:00,2.692,-0.30000000000000004,2.7086646156,0.082,0,0.082,2.61,-0.30000000000000004,2.6271848051,2.762,-0.32,2.7804754989,0.082,0,0.082,2.68,-0.32,2.6990368653
2019-09-10 05:00:00,2.7705,-0.26,2.7826732201,0.07050000000000001,0,0.07050000000000001,2.7,-0.26,2.7124896313,2.8405,-0.25,2.8514803611,0.07050000000000001,0,0.07050000000000001,2.77,-0.25,2.7812587079
2019-09-10 05:30:00,2.8815,-0.26,2.8932062232,0.0415,0,0.0415,2.84,-0.26,2.8518765752,2.9615,-0.17,2.9663752713,0.0415,0,0.0415,2.92,-0.17,2.9249444439000003
2019-09-10 06:00:00,3.053,0.2,3.0595439203,0.063,0,0.063,2.99,0.2,2.9966814979,3.133,0.23,3.1414310433,0.063,0,0.063,3.07,0.23,3.0786035795
2019-09-10 06:30:00,3.564,0.25,3.5727574785,0.044,0,0.044,3.52,0.25,3.5288666736,3.664,0.25,3.6725190265,0.044,0,0.044,3.62,0.25,3.6286223281
2019-09-10 07:00:00,3.995,0.23,4.0016152989,0.045,0,0.045,3.95,0.23,3.9566905363,4.105,0.23,4.1114383128,0.045,0,0.045,4.06,0.23,4.0665095598
2019-09-10 07:30:00,4.805,0.33,4.8163186149,0.035,0,0.035,4.77,0.33,4.7814014682,4.9350000000000005,0.32,4.9453639906,0.035,0,0.035,4.9,0.32,4.9104378623
2019-09-10 08:00:00,5.112,0.44,5.1309008956,0.052000000000000005,0,0.052000000000000005,5.06,0.44,5.0790944075,5.252,0.43,5.2695734173,0.052000000000000005,0,0.052000000000000005,5.2,0.43,5.2177485566
2019-09-10 08:30:00,5.1755,0.55,5.2046421827,0.025500000000000002,0,0.025500000000000002,5.15,0.55,5.179285665,5.3155,0.55,5.3438787645,0.025500000000000002,0,0.025500000000000002,5.29,0.55,5.3185148303
2019-09-10 09:00:00,5.122,0.6000000000000001,5.1570227845,0.062,0,0.062,5.06,0.6000000000000001,5.0954489498,5.2620000000000005,0.6000000000000001,5.2960970535,0.062,0,0.062,5.2,0.6000000000000001,5.2345009313
2019-09-10 09:30:00,5.2395,0.7000000000000001,5.2860533718,0.0695,0,0.0695,5.17,0.7000000000000001,5.2171735643,5.3795,0.7000000000000001,5.4248520948,0.0695,0,0.0695,5.31,0.7000000000000001,5.355940627
2019-09-10 10:00:00,5.1465,0.7000000000000001,5.1938870078,0.0765,0,0.0765,5.07,0.7000000000000001,5.1180953489,5.2865,0.7000000000000001,5.3326430829,0.0765,0,0.0765,5.21,0.7000000000000001,5.2568146248
2019-09-10 10:30:00,5.02,0.45,5.0401289666,0.07,0,0.07,4.95,0.45,4.9704124577,5.26,1.12,5.3779178127,0.07,0,0.07,5.19,1.12,5.3094726668
2019-09-10 11:00:00,4.8235,-0.19,4.8272406455,0.0635,0,0.0635,4.76,-0.19,4.7637905076,5.1035,1.32,5.2714430899,0.0635,0,0.0635,5.04,1.32,5.2099904031
2019-09-10 11:30:00,4.838,0.2,4.842132175,0.078,0,0.078,4.76,0.2,4.7641998279,5.118,1.38,5.3007852249,0.078,0,0.078,5.04,1.38,5.2255143288
2019-09-10 12:00:00,4.9030000000000005,-0.22,4.9079332718,0.053,0,0.053,4.85,-0.22,4.8549871267,5.193,1.34,5.363100689,0.053,0,0.053,5.14,1.34,5.3117981889
2019-09-10 12:30:00,4.795,-0.18,4.7983773299,0.055,0,0.055,4.74,-0.18,4.7434164903,5.075,1.33,5.2463820867,0.055,0,0.055,5.02,1.33,5.1931974736
2019-09-10 13:00:00,4.694,-0.22,4.6991526896,0.044,0,0.044,4.65,-0.22,4.655201392,4.964,1.28,5.1263725967,0.044,0,0.044,4.92,1.28,5.0837781226
2019-09-10 13:30:00,4.6725,-0.26,4.6797282239,0.052500000000000005,0,0.052500000000000005,4.62,-0.26,4.6273102338,4.9425,1.3,5.1106072291,0.052500000000000005,0,0.052500000000000005,4.89,1.3,5.0598517765
2019-09-10 14:00:00,4.5625,-0.22,4.56780103,0.0425,0,0.0425,4.52,-0.22,4.5253508151,4.8325,1.26,4.9940620991,0.0425,0,0.0425,4.79,1.26,4.9529486167000005
2019-09-10 14:30:00,4.3715,-0.24,4.3780831707,0.0315,0,0.0315,4.34,-0.24,4.3466308792,4.6315,1.26,4.7998325231,0.0315,0,0.0315,4.6,1.26,4.7694444121
2019-09-10 15:00:00,4.3815,-0.22,4.3870197458,0.0315,0,0.0315,4.35,-0.22,4.3555596655,4.6515,1.27,4.8217582115,0.0315,0,0.0315,4.62,1.27,4.7913776724
2019-09-10 15:30:00,4.3325,-0.27,4.3409050036,0.0425,0,0.0425,4.29,-0.27,4.2984881063,4.5925,1.24,4.7569587186,0.0425,0,0.0425,4.55,1.24,4.7159410514
2019-09-10 16:00:00,4.469,-0.28,4.4777629459,0.049,0,0.049,4.42,-0.28,4.4288598984,4.739,1.21,4.8910347576,0.049,0,0.049,4.69,1.21,4.8435730613
2019-09-10 16:30:00,4.743,-0.30000000000000004,4.7524781956,0.033,0,0.033,4.71,-0.30000000000000004,4.7195444695,5.013,1.19,5.1523071531,0.033,0,0.033,4.98,1.19,5.120205074
2019-09-10 17:00:00,4.9305,-0.36,4.9436252133,0.030500000000000003,0,0.030500000000000003,4.9,-0.36,4.9132066922,5.2105,1.11,5.3274206001,0.030500000000000003,0,0.030500000000000003,5.18,1.11,5.2975937934
2019-09-10 17:30:00,5.0155,-0.42,5.0330547633,0.0155,0,0.0155,5.0,-0.42,5.0176089923,5.3055,1.04,5.4064711458,0.0155,0,0.0155,5.29,1.04,5.3912614479
2019-09-10 18:00:00,5.074,-0.47000000000000003,5.0957213425,0.014,0,0.014,5.06,-0.47000000000000003,5.0817811838,5.364,0.97,5.4509995414,0.014,0,0.014,5.35,0.97,5.4372235562
2019-09-10 18:30:00,5.1815,-0.51,5.2065384134,0.021500000000000002,0,0.021500000000000002,5.16,-0.51,5.1851422353,5.4715,0.9,5.5450259017,0.021500000000000002,0,0.021500000000000002,5.45,0.9,5.5238120895
2019-09-10 19:00:00,5.27,0.33,5.2803219599,0.0,0,0.0,5.27,0.33,5.2803219599,5.41,0.32,5.4194556922,0.0,0,0.0,5.41,0.32,5.4194556922
2019-09-10 19:30:00,5.3,0.33,5.3102636469,0.0,0,0.0,5.3,0.33,5.3102636469,5.44,0.32,5.4494036371,0.0,0,0.0,5.44,0.32,5.4494036371
2019-09-10 20:00:00,5.2715,0.34,5.2824532416,0.0015,0,0.0015,5.27,0.34,5.2809563528,5.4115,0.33,5.4215525682,0.0015,0,0.0015,5.41,0.33,5.4200553503
2019-09-10 20:30:00,5.294,0.34,5.3049067852,0.004,0,0.004,5.29,0.34,5.3009150154,5.434,0.33,5.4440110213,0.004,0,0.004,5.43,0.33,5.4400183823
2019-09-10 21:00:00,4.9905,0.29,4.9989189081,0.0005,0,0.0005,4.99,0.29,4.9984197503,5.1205,0.28,5.1281497882,0.0005,0,0.0005,5.12,0.28,5.1276505341
2019-09-10 21:30:00,4.643,0.28,4.6514351549,0.003,0,0.003,4.64,0.28,4.6484405987,4.763,0.28,4.7712230088,0.003,0,0.003,4.76,0.28,4.7682281825
2019-09-10 22:00:00,4.365,0.26,4.3727365574,0.005,0,0.005,4.36,0.26,4.3677454138,4.475,0.26,4.4825467092,0.005,0,0.005,4.47,0.26,4.4775551365
2019-09-10 22:30:00,3.991,0.26,3.9994600886000002,0.001,0,0.001,3.99,0.26,3.9984622044,4.101,0.25,4.1086130263,0.001,0,0.001,4.1,0.25,4.1076148797
2019-09-10 23:00:00,3.62,0.22,3.6266789215,0.0,0,0.0,3.62,0.22,3.6266789215,3.7199999999999998,0.25,3.7283910739,0.0,0,0.0,3.7199999999999998,0.25,3.7283910739
2019-09-10 23:30:00,3.3245,-0.24,3.3331516992,0.0045000000000000005,0,0.0045000000000000005,3.32,-0.24,3.3286633954,3.4145,-0.14,3.4173689075,0.0045000000000000005,0,0.0045000000000000005,3.41,-0.14,3.4128726903
2019-09-11 00:00:00,2.9765,-0.28,2.9896408229,0.006500000000000001,0,0.006500000000000001,2.9699999999999998,-0.28,2.9831694555,3.0565,-0.2,3.0630364428,0.006500000000000001,0,0.006500000000000001,3.05,-0.2,3.0565503431
2019-09-11 00:30:00,2.894,-0.29,2.9084937683,0.014,0,0.014,2.88,-0.29,2.8945638704,2.974,-0.31,2.9901130413,0.014,0,0.014,2.96,-0.31,2.9761888381
2019-09-11 01:00:00,2.7635,-0.31,2.7808330137,0.0135,0,0.0135,2.75,-0.31,2.7674175688,2.8335,-0.33,2.8526517926,0.0135,0,0.0135,2.8200000000000003,-0.33,2.8392428568
2019-09-11 01:30:00,2.9619999999999997,-0.29,2.97616263,0.042,0,0.042,2.92,-0.29,2.9343653488,3.042,-0.26,3.0530908928,0.042,0,0.042,3.0,-0.26,3.0112455895
2019-09-11 02:00:00,2.89,-0.29,2.9045137287,0.09,0,0.09,2.8,-0.29,2.8149777974,2.9699999999999998,-0.30000000000000004,2.9851130632,0.09,0,0.09,2.88,-0.30000000000000004,2.8955828429
2019-09-11 02:30:00,2.84,-0.28,2.8537694371,0.09,0,0.09,2.75,-0.28,2.7642177917,2.91,-0.30000000000000004,2.9254230463,0.09,0,0.09,2.8200000000000003,-0.30000000000000004,2.8359125515
2019-09-11 03:00:00,2.7055,-0.28,2.7199504132,0.0755,0,0.0755,2.63,-0.28,2.6448629454,2.7755,-0.31,2.7927585377,0.0755,0,0.0755,2.7,-0.31,2.7177380301
2019-09-11 03:30:00,2.6495,-0.29,2.665323667,0.0695,0,0.0695,2.58,-0.29,2.5962472918,2.7195,-0.31,2.7371116620000002,0.0695,0,0.0695,2.65,-0.31,2.6680704638
2019-09-11 04:00:00,2.5905,-0.29,2.6066818467,0.07050000000000001,0,0.07050000000000001,2.52,-0.29,2.5366316248,2.6505,-0.31,2.668567078,0.07050000000000001,0,0.07050000000000001,2.58,-0.31,2.598557292
2019-09-11 04:30:00,2.6445,-0.29,2.660353407,0.0645,0,0.0645,2.58,-0.29,2.5962472918,2.7045,-0.31,2.722208708,0.0645,0,0.0645,2.64,-0.31,2.6581384464
2019-09-11 05:00:00,2.7195,-0.18,2.7254504674,0.0495,0,0.0495,2.67,-0.18,2.6760605374,2.7895000000000003,-0.21,2.7973934743,0.0495,0,0.0495,2.74,-0.21,2.7480356621
2019-09-11 05:30:00,2.862,-0.09,2.8634147447,0.07200000000000001,0,0.07200000000000001,2.79,-0.09,2.7914512355000003,2.932,0.1,2.933704825,0.07200000000000001,0,0.07200000000000001,2.86,0.1,2.8617477177
2019-09-11 06:00:00,3.0215,0.2,3.0281119943,0.0915,0,0.0915,2.93,0.2,2.9368180059,3.0915,0.23,3.100043911,0.0915,0,0.0915,3.0,0.23,3.008803749
2019-09-11 06:30:00,3.565,0.28,3.5759788869999998,0.085,0,0.085,3.48,0.28,3.4912461958,3.6550000000000002,0.27,3.6649590721000003,0.085,0,0.085,3.5700000000000003,0.27,3.5801955253999997
2019-09-11 07:00:00,4.032,0.28,4.041710529,0.092,0,0.092,3.94,0.28,3.9499367084,4.142,0.27,4.150790768,0.092,0,0.092,4.05,0.27,4.0589900222
2019-09-11 07:30:00,4.7165,0.34,4.7287389704,0.08650000000000001,0,0.08650000000000001,4.63,0.34,4.6424670166,4.8465,0.34,4.8584114945,0.08650000000000001,0,0.08650000000000001,4.76,0.34,4.7721274082
2019-09-11 08:00:00,5.1585,0.47000000000000003,5.1798670108,0.0685,0,0.0685,5.09,0.47000000000000003,5.1116533529,5.2885,0.46,5.3084679758,0.0685,0,0.0685,5.22,0.46,5.2402290026
2019-09-11 08:30:00,5.27,0.53,5.2965838047,0.09,0,0.09,5.18,0.53,5.2070433069,5.4,0.52,5.4249792626,0.09,0,0.09,5.31,0.52,5.335400641
2019-09-11 09:00:00,5.28,0.55,5.3085685453,0.09,0,0.09,5.19,0.55,5.2190612183,5.42,0.55,5.4478344321,0.09,0,0.09,5.33,0.55,5.3583019698
2019-09-11 09:30:00,5.421,0.59,5.4530121034,0.061,0,0.061,5.36,0.59,5.3923742452,5.561,0.58,5.5911645477,0.061,0,0.061,5.5,0.58,5.5304972652
2019-09-11 10:00:00,5.481,0.61,5.5148400702,0.031,0,0.031,5.45,0.61,5.4840313639,5.621,0.61,5.6540022108,0.031,0,0.031,5.59,0.61,5.6231841514
2019-09-11 10:30:00,5.3725,0.64,5.4104857684,0.0625,0,0.0625,5.31,0.64,5.3484296761,5.5125,0.63,5.5483832104,0.0625,0,0.0625,5.45,0.63,5.4862920083
2019-09-11 11:00:00,5.302,0.66,5.342920924,0.082,0,0.082,5.22,0.66,5.2615587044,5.442,0.66,5.4818759563,0.082,0,0.082,5.36,0.66,5.40048146
2019-09-11 11:30:00,5.309,0.6000000000000001,5.3427971139,0.079,0,0.079,5.23,0.6000000000000001,5.2643043225,5.449,0.6000000000000001,5.4819340565,0.079,0,0.079,5.37,0.6000000000000001,5.4034155865
2019-09-11 12:00:00,5.4155,0.65,5.454368914,0.0755,0,0.0755,5.34,0.65,5.3794144663,5.5555,0.64,5.592242864,0.0755,0,0.0755,5.48,0.64,5.5172456897
2019-09-11 12:30:00,5.38,0.6900000000000001,5.42406674,0.09,0,0.09,5.29,0.6900000000000001,5.3348102122,5.52,0.6900000000000001,5.5629578463,0.09,0,0.09,5.43,0.6900000000000001,5.4736642206
2019-09-11 13:00:00,5.4925,0.67,5.5332139169,0.07250000000000001,0,0.07250000000000001,5.42,0.67,5.4612544347,5.6425,0.67,5.6821392318,0.07250000000000001,0,0.07250000000000001,5.57,0.67,5.6101515131
2019-09-11 13:30:00,5.431,0.65,5.4697587698,0.061,0,0.061,5.37,0.65,5.4091958737,5.571,0.65,5.6087914028,0.061,0,0.061,5.51,0.65,5.5482069176
2019-09-11 14:00:00,5.315,0.65,5.354598491,0.085,0,0.085,5.23,0.65,5.2702371863,5.445,0.65,5.483659818,0.085,0,0.085,5.36,0.65,5.399268469
2019-09-11 14:30:00,5.285,0.65,5.3248215933,0.075,0,0.075,5.21,0.65,5.2503904617,5.425,0.65,5.4638013324,0.075,0,0.075,5.35,0.65,5.3893413327
2019-09-11 15:00:00,5.2295,0.64,5.2685168928,0.0695,0,0.0695,5.16,0.64,5.1995384411,5.3695,0.64,5.4075068423,0.0695,0,0.0695,5.3,0.64,5.3385016625
2019-09-11 15:30:00,5.17,0.59,5.2035564761,0.06,0,0.06,5.11,0.59,5.1439479002,5.3,0.58,5.3316413983,0.06,0,0.06,5.24,0.58,5.2720015175
2019-09-11 16:00:00,5.305,0.59,5.3377078414,0.065,0,0.065,5.24,0.59,5.2731110361999995,5.445,0.58,5.475803594,0.065,0,0.065,5.38,0.58,5.411173625
2019-09-11 16:30:00,5.54,0.54,5.5662554738,0.06,0,0.06,5.48,0.54,5.5065415644,5.69,0.53,5.7146303468,0.06,0,0.06,5.63,0.53,5.6548916877
2019-09-11 17:00:00,5.7245,0.5,5.7462944798999995,0.0545,0,0.0545,5.67,0.5,5.6920031623,5.8645,0.49,5.8849350251,0.0545,0,0.0545,5.8100000000000005,0.49,5.8306260384
2019-09-11 17:30:00,5.7219999999999995,0.42,5.7373934849,0.042,0,0.042,5.68,0.42,5.6955070011,5.872,0.41000000000000003,5.8862962888,0.042,0,0.042,5.83,0.41000000000000003,5.8443990281
2019-09-11 18:00:00,5.6775,0.39,5.6908792159,0.0375,0,0.0375,5.64,0.39,5.6534679622,5.8275,0.38,5.83987639,0.0375,0,0.0375,5.79,0.38,5.8024563764
2019-09-11 18:30:00,5.67,0.38,5.6827194194,0.03,0,0.03,5.64,0.38,5.6527869233,5.82,0.37,5.8317493087,0.03,0,0.03,5.79,0.37,5.8018100624
2019-09-11 19:00:00,5.568,0.36,5.5796257939,0.028,0,0.028,5.54,0.36,5.5516844291,5.708,0.35000000000000003,5.7187204863000005,0.028,0,0.028,5.68,0.35000000000000003,5.6907732339
2019-09-11 19:30:00,5.5065,0.36,5.5182553629,0.036500000000000005,0,0.036500000000000005,5.47,0.36,5.4818336348,5.6565,0.35000000000000003,5.6673179062,0.036500000000000005,0,0.036500000000000005,5.62,0.35000000000000003,5.6308880294
2019-09-11 20:00:00,5.4705,0.34,5.4810555781,0.0205,0,0.0205,5.45,0.34,5.4605952057,5.6105,0.34,5.620792671,0.0205,0,0.0205,5.59,0.34,5.6003303474
2019-09-11 20:30:00,5.3755,0.34,5.3862417556,0.0055000000000000005,0,0.0055000000000000005,5.37,0.34,5.3807527354,5.5155,0.34,5.5259696208,0.0055000000000000005,0,0.0055000000000000005,5.51,0.34,5.5204800516
2019-09-11 21:00:00,5.0325,0.33,5.0433080661,0.0025,0,0.0025,5.03,0.33,5.0408134264,5.1625,0.32,5.1724081674,0.0025,0,0.0025,5.16,0.32,5.1699129586
2019-09-11 21:30:00,4.695,0.33,4.7065831555,0.015,0,0.015,4.68,0.33,4.6916201892,4.815,0.32,4.8256217216,0.015,0,0.015,4.8,0.32,4.8106548411
2019-09-11 22:00:00,4.3615,0.31,4.3725029731,0.0115,0,0.0115,4.35,0.31,4.361031988,4.4815000000000005,0.29,4.4908732169,0.0115,0,0.0115,4.47,0.29,4.4793972809
2019-09-11 22:30:00,4.0665,0.27,4.0754536251,0.0165,0,0.0165,4.05,0.27,4.0589900222,4.1765,0.27,4.1852183037,0.0165,0,0.0165,4.16,0.27,4.1687528111
2019-09-11 23:00:00,3.6905,0.30000000000000004,3.7026733923,0.0105,0,0.0105,3.68,0.30000000000000004,3.6922080115,3.7905,0.30000000000000004,3.8023532516,0.0105,0,0.0105,3.7800000000000002,0.30000000000000004,3.7918860742
2019-09-11 23:30:00,3.4405,0.28,3.4518748891,0.0105,0,0.0105,3.43,0.28,3.4414095949,3.5305,0.27,3.5408092648,0.0105,0,0.0105,3.52,0.27,3.530339927
2019-09-12 00:00:00,3.105,0.26,3.1158666531,0.005,0,0.005,3.1,0.26,3.1108841187,3.185,0.25,3.1947965506,0.005,0,0.005,3.18,0.25,3.1898119067
2019-09-12 00:30:00,3.032,0.0,3.032,0.002,0,0.002,3.03,0.0,3.03,3.112,0.06,3.1125783524,0.002,0,0.002,3.11,0.06,3.1105787243
2019-09-12 01:00:00,2.8815,-0.27,2.8941220171,0.0015,0,0.0015,2.88,-0.27,2.8926285624,2.9615,-0.25,2.9720333528,0.0015,0,0.0015,2.96,-0.25,2.9705386717
2019-09-12 01:30:00,3.0615,-0.25,3.0716904548,0.0015,0,0.0015,3.06,-0.25,3.0701954335,3.1415,-0.21,3.1485111164,0.0015,0,0.0015,3.14,-0.21,3.1470144582
2019-09-12 02:00:00,2.9865,-0.28,2.9995970146,0.006500000000000001,0,0.006500000000000001,2.98,-0.28,2.9931254568,3.0665,-0.30000000000000004,3.0811397648,0.006500000000000001,0,0.006500000000000001,3.06,-0.30000000000000004,3.0746707141
2019-09-12 02:30:00,2.916,-0.26,2.9275682742,0.016,0,0.016,2.9,-0.26,2.9116318449,2.9859999999999998,-0.28,2.9990991981,0.016,0,0.016,2.9699999999999998,-0.28,2.9831694555
2019-09-12 03:00:00,2.798,-0.26,2.810054092,0.008,0,0.008,2.79,-0.26,2.8020885068,2.868,-0.28,2.8816356466,0.008,0,0.008,2.86,-0.28,2.8736736071
2019-09-12 03:30:00,2.6635,-0.28,2.6781770386,0.0035,0,0.0035,2.66,-0.28,2.6746962443999998,2.7235,-0.31,2.7410859618,0.0035,0,0.0035,2.7199999999999998,-0.31,2.7376084453000002
2019-09-12 04:00:00,2.656,-0.28,2.6707182554999997,0.016,0,0.016,2.64,-0.28,2.6548069610000002,2.726,-0.31,2.7435699371,0.016,0,0.016,2.71,-0.31,2.7276730009
2019-09-12 04:30:00,2.6895,-0.28,2.7040359188,0.0195,0,0.0195,2.67,-0.28,2.6846415031,2.7595,-0.31,2.7768579816,0.0195,0,0.0195,2.74,-0.31,2.7574807343
2019-09-12 05:00:00,2.7595,0.26,2.7717215318,0.029500000000000002,0,0.029500000000000002,2.73,0.26,2.7423530043,2.8295,0.26,2.8414204634,0.029500000000000002,0,0.029500000000000002,2.8,0.26,2.8120455187999998
2019-09-12 05:30:00,2.907,0.24,2.9168902962,0.017,0,0.017,2.89,0.24,2.8999482754,2.977,0.24,2.9866585007,0.017,0,0.017,2.96,0.24,2.9697137909
2019-09-12 06:00:00,3.0615,0.26,3.0725205044,0.0115,0,0.0115,3.05,0.26,3.0610619072,3.1415,0.25,3.1514317778,0.0115,0,0.0115,3.13,0.25,3.1399681527
2019-09-12 06:30:00,3.547,0.28,3.5580344293,0.027,0,0.027,3.52,0.28,3.5311188029,3.637,0.27,3.6470082259,0.027,0,0.027,3.61,0.27,3.6200828720000002
2019-09-12 07:00:00,4.0975,0.29,4.1077495359,0.007500000000000001,0,0.007500000000000001,4.09,0.29,4.1002682839,4.2075,0.28,4.2168064041,0.007500000000000001,0,0.007500000000000001,4.2,0.28,4.2093229859
2019-09-12 07:30:00,4.7945,0.36,4.8079964902,0.0045000000000000005,0,0.0045000000000000005,4.79,0.36,4.8035091340000005,4.9245,0.38,4.9391396265,0.0045000000000000005,0,0.0045000000000000005,4.92,0.38,4.9346529767
2019-09-12 08:00:00,5.1545,0.44,5.1732456205,0.0245,0,0.0245,5.13,0.44,5.1488348196,5.2945,0.44,5.3127516646,0.0245,0,0.0245,5.27,0.44,5.2883362223
2019-09-12 08:30:00,5.2745,0.53,5.3010612381,0.0345,0,0.0345,5.24,0.53,5.2667352316,5.4145,0.52,5.4394126751,0.0345,0,0.0345,5.38,0.52,5.4050716924
2019-09-12 09:00:00,5.223,0.53,5.2498218065,0.063,0,0.063,5.16,0.53,5.1871475784,5.3629999999999995,0.52,5.388150796,0.063,0,0.063,5.3,0.52,5.3254483379
2019-09-12 09:30:00,5.3655,0.62,5.401202667,0.0555,0,0.0555,5.31,0.62,5.3460733253,5.5155,0.62,5.5502378553,0.0555,0,0.0555,5.46,0.62,5.4950887163
2019-09-12 10:00:00,5.5145,0.66,5.5538554400999995,0.0645,0,0.0645,5.45,0.66,5.4898178476,5.6545000000000005,0.65,5.6917370152,0.0645,0,0.0645,5.59,0.65,5.6276638137
2019-09-12 10:30:00,5.4195,0.73,5.4684440429,0.0795,0,0.0795,5.34,0.73,5.3896660379,5.5595,0.73,5.6072221509,0.0795,0,0.0795,5.48,0.73,5.5284084509
2019-09-12 11:00:00,5.3935,0.74,5.4440281272,0.0835,0,0.0835,5.31,0.74,5.3613151372,5.5335,0.74,5.5827611672,0.0835,0,0.0835,5.45,0.74,5.5000090909
2019-09-12 11:30:00,5.3575,0.73,5.4070052941,0.1075,0,0.1075,5.25,0.73,5.3005094095,5.4975,0.73,5.5457556969,0.1075,0,0.1075,5.39,0.73,5.4392095014
2019-09-12 12:00:00,5.164,0.71,5.2125805509,0.10400000000000001,0,0.10400000000000001,5.06,0.71,5.1095694535,5.294,0.71,5.3413983188,0.10400000000000001,0,0.10400000000000001,5.19,0.71,5.2383394315
2019-09-12 12:30:00,5.175,0.67,5.2181917366,0.135,0,0.135,5.04,0.67,5.0843386984,5.305,0.66,5.3458979601,0.135,0,0.135,5.17,0.66,5.2119574058
2019-09-12 13:00:00,5.228,0.6900000000000001,5.2733370838999996,0.128,0,0.128,5.1,0.6900000000000001,5.1464648061,5.358,0.68,5.4009780596,0.128,0,0.128,5.23,0.68,5.2740212362
2019-09-12 13:30:00,5.1345,0.66,5.1767451405,0.14450000000000002,0,0.14450000000000002,4.99,0.66,5.0334580558,5.2645,0.65,5.3044754924,0.14450000000000002,0,0.14450000000000002,5.12,0.65,5.1610948451
2019-09-12 14:00:00,5.1225,0.67,5.1661306846,0.1325,0,0.1325,4.99,0.67,5.0347790418,5.2525,0.66,5.2938035712,0.1325,0,0.1325,5.12,0.66,5.1623637997
2019-09-12 14:30:00,5.035,0.67,5.0793823443,0.155,0,0.155,4.88,0.67,4.9257791262,5.155,0.66,5.1970785062000004,0.155,0,0.155,5.0,0.66,5.0433718879
2019-09-12 15:00:00,4.987,0.67,5.0318057395,0.147,0,0.147,4.84,0.67,4.8861539067,5.107,0.66,5.1494707495,0.147,0,0.147,4.96,0.66,5.0037186172
2019-09-12 15:30:00,4.9125,0.59,4.9478031741,0.1525,0,0.1525,4.76,0.59,4.7964257526,5.0325,0.59,5.0669671649,0.1525,0,0.1525,4.88,0.59,4.9155365933
2019-09-12 16:00:00,5.0765,0.59,5.1106704306,0.14650000000000002,0,0.14650000000000002,4.93,0.59,4.965178748,5.1965,0.59,5.2298864471,0.14650000000000002,0,0.14650000000000002,5.05,0.59,5.0843485325
2019-09-12 16:30:00,5.3345,0.55,5.3627782212,0.1345,0,0.1345,5.2,0.55,5.2290056416,5.4645,0.55,5.4921089073000005,0.1345,0,0.1345,5.33,0.55,5.3583019698
2019-09-12 17:00:00,5.538,0.51,5.5614336281,0.108,0,0.108,5.43,0.51,5.4538976888,5.678,0.5,5.6999722806,0.108,0,0.108,5.57,0.5,5.592396624
2019-09-12 17:30:00,5.6735,0.47000000000000003,5.6929344147,0.0935,0,0.0935,5.58,0.47000000000000003,5.5997589234,5.8235,0.47000000000000003,5.8424354725,0.0935,0,0.0935,5.73,0.47000000000000003,5.7492434285
2019-09-12 18:00:00,5.6370000000000005,0.41000000000000003,5.6518907456,0.077,0,0.077,5.5600000000000005,0.41000000000000003,5.5750964117,5.787,0.4,5.8008076162,0.077,0,0.077,5.71,0.4,5.7239933613
2019-09-12 18:30:00,5.5969999999999995,0.39,5.610571183,0.077,0,0.077,5.52,0.39,5.5337600237,5.737,0.38,5.7495712014,0.077,0,0.077,5.66,0.38,5.6727418415
2019-09-12 19:00:00,5.6175,0.39,5.6310217767,0.0775,0,0.0775,5.54,0.39,5.5537104714000005,5.7575,0.38,5.7700265381,0.0775,0,0.0775,5.68,0.38,5.6926970761
2019-09-12 19:30:00,5.6145,0.38,5.6273448668,0.0745,0,0.0745,5.54,0.38,5.5530171979,5.7545,0.36,5.7657497561,0.0745,0,0.0745,5.68,0.36,5.6913970166
2019-09-12 20:00:00,5.466,0.35000000000000003,5.4771941722,0.046,0,0.046,5.42,0.35000000000000003,5.4312889814,5.606,0.34,5.6163009179,0.046,0,0.046,5.5600000000000005,0.34,5.5703859829999995
2019-09-12 20:30:00,5.3325,0.34,5.3433281997,0.0325,0,0.0325,5.3,0.34,5.3108944633,5.4725,0.33,5.4824407202,0.0325,0,0.0325,5.44,0.33,5.45
2019-09-12 21:00:00,5.029,0.34,5.0404802351,0.019,0,0.019,5.01,0.34,5.0215236731,5.159,0.33,5.1695435969,0.019,0,0.019,5.14,0.33,5.1505824913
2019-09-12 21:30:00,4.6915,0.34,4.7038040191,0.021500000000000002,0,0.021500000000000002,4.67,0.34,4.6823605158,4.8115,0.33,4.8228033601,0.021500000000000002,0,0.021500000000000002,4.79,0.33,4.8013539757
2019-09-12 22:00:00,4.4515,0.32,4.4629869202,0.021500000000000002,0,0.021500000000000002,4.43,0.32,4.4415425248,4.5715,0.31,4.5819987178,0.021500000000000002,0,0.021500000000000002,4.55,0.31,4.5605482127
2019-09-12 22:30:00,4.1265,0.30000000000000004,4.1373907538,0.006500000000000001,0,0.006500000000000001,4.12,0.30000000000000004,4.1309078905,4.2265,0.30000000000000004,4.2371337305,0.006500000000000001,0,0.006500000000000001,4.22,0.30000000000000004,4.2306500683
2019-09-12 23:00:00,3.8305,0.29,3.8414619938000003,0.0005,0,0.0005,3.83,0.29,3.8409634208,3.9305,0.28,3.9404606647,0.0005,0,0.0005,3.93,0.28,3.9399619288
2019-09-12 23:30:00,3.5,0.25,3.5089172119,0.0,0,0.0,3.5,0.25,3.5089172119,3.59,0.26,3.5994027282000003,0.0,0,0.0,3.59,0.26,3.5994027282000003
2019-09-13 00:00:00,3.23,0.26,3.2404475,0.0,0,0.0,3.23,0.26,3.2404475,3.31,0.26,3.3201957774,0.0,0,0.0,3.31,0.26,3.3201957774
2019-09-13 00:30:00,3.0415,0.2,3.0480686098,0.0015,0,0.0015,3.04,0.2,3.0465718439,3.1115,0.2,3.1179211424,0.0015,0,0.0015,3.11,0.2,3.116424233
2019-09-13 01:00:00,2.87,-0.65,2.942685848,0.0,0,0.0,2.87,-0.65,2.942685848,3.0,0.66,3.0717421767,0.0,0,0.0,3.0,0.66,3.0717421767
2019-09-13 01:30:00,2.991,-0.78,3.0910323518,0.001,0,0.001,2.99,-0.78,3.0900647242,3.191,0.63,3.2525960401000003,0.001,0,0.001,3.19,0.63,3.2516149834
2019-09-13 02:00:00,2.88,-0.78,2.9837560222,0.0,0,0.0,2.88,-0.78,2.9837560222,3.08,0.63,3.1437716202,0.0,0,0.0,3.08,0.63,3.1437716202
2019-09-13 02:30:00,2.83,-0.78,2.9355238033,0.0,0,0.0,2.83,-0.78,2.9355238033,3.03,0.63,3.0948020938,0.0,0,0.0,3.03,0.63,3.0948020938
2019-09-13 03:00:00,2.64,-0.79,2.7556668884,0.0,0,0.0,2.64,-0.79,2.7556668884,2.83,0.63,2.8992757716,0.0,0,0.0,2.83,0.63,2.8992757716
2019-09-13 03:30:00,2.592,-0.79,2.7097165903000002,0.002,0,0.002,2.59,-0.79,2.7078035379000003,2.782,0.63,2.852441761,0.002,0,0.002,2.7800000000000002,0.63,2.8504911857
2019-09-13 04:00:00,2.573,-0.8,2.694499768,0.003,0,0.003,2.5700000000000003,-0.8,2.6916351907,2.753,0.63,2.8241651864,0.003,0,0.003,2.75,0.63,2.8212408616999998
2019-09-13 04:30:00,2.5235000000000003,-0.8200000000000001,2.653385055,0.0035,0,0.0035,2.52,-0.8200000000000001,2.6500566032,2.7135,0.62,2.7834299434,0.0035,0,0.0035,2.71,0.62,2.7800179856
2019-09-13 05:00:00,2.6155,-0.74,2.718168547,0.0055000000000000005,0,0.0055000000000000005,2.61,-0.74,2.712876702,2.8055,0.6900000000000001,2.8891054411,0.0055000000000000005,0,0.0055000000000000005,2.8,0.6900000000000001,2.8837649003
2019-09-13 05:30:00,2.8445,-0.67,2.9223415697,0.0045000000000000005,0,0.0045000000000000005,2.84,-0.67,2.9179616173,3.0445,0.74,3.1331422326,0.0045000000000000005,0,0.0045000000000000005,3.04,0.74,3.1287697263
2019-09-13 06:00:00,3.111,-0.33,3.1284534518,0.001,0,0.001,3.11,-0.33,3.1274590325,3.281,0.63,3.340937144,0.001,0,0.001,3.2800000000000002,0.63,3.3399550895
2019-09-13 06:30:00,3.5404999999999998,0.26,3.5500338379,0.0005,0,0.0005,3.54,0.26,3.5495351808,3.6305,0.25,3.6390974499,0.0005,0,0.0005,3.63,0.25,3.6385986313
2019-09-13 07:00:00,4.0325,0.26,4.0408732039,0.0025,0,0.0025,4.03,0.26,4.0383783874,4.1425,0.25,4.1500368974,0.0025,0,0.0025,4.14,0.25,4.1475414404
2019-09-13 07:30:00,4.777,0.37,4.7913076503,0.007,0,0.007,4.77,0.37,4.784328584,4.897,0.36,4.9102147611,0.007,0,0.007,4.89,0.36,4.9032336269000005
2019-09-13 08:00:00,5.155,0.49,5.1782357034,0.005,0,0.005,5.15,0.49,5.173258161,5.295,0.48,5.3167118598,0.005,0,0.005,5.29,0.48,5.3117322975
2019-09-13 08:30:00,5.2805,0.62,5.3167734812,0.0105,0,0.0105,5.27,0.62,5.3063452583,5.4205,0.62,5.4558427626,0.0105,0,0.0105,5.41,0.62,5.445410912
2019-09-13 09:00:00,5.2715,0.7000000000000001,5.3177732417,0.021500000000000002,0,0.021500000000000002,5.25,0.7000000000000001,5.2964610826000005,5.4115,0.7000000000000001,5.4565861351,0.021500000000000002,0,0.021500000000000002,5.39,0.7000000000000001,5.435264483
2019-09-13 09:30:00,5.229,0.74,5.2811022524,0.029,0,0.029,5.2,0.74,5.2523899322,5.369,0.73,5.4184002252,0.029,0,0.029,5.34,0.73,5.3896660379
2019-09-13 10:00:00,5.198,0.77,5.2547220669,0.048,0,0.048,5.15,0.77,5.2072449529,5.328,0.76,5.3819312519,0.048,0,0.048,5.28,0.76,5.3344165567
2019-09-13 10:30:00,5.0665,0.75,5.1217108714,0.0465,0,0.0465,5.02,0.75,5.0757166982,5.1965,0.75,5.2503440125,0.0465,0,0.0465,5.15,0.75,5.2043251244
2019-09-13 11:00:00,4.9815000000000005,0.71,5.0318428284,0.051500000000000004,0,0.051500000000000004,4.93,0.71,4.9808633790000005,5.1015,0.71,5.1506700778,0.051500000000000004,0,0.051500000000000004,5.05,0.71,5.0996666558
2019-09-13 11:30:00,4.8405000000000005,0.63,4.8813256652,0.0405,0,0.0405,4.8,0.63,4.8411672146,4.9605,0.63,5.000346013,0.0405,0,0.0405,4.92,0.63,4.960171368
2019-09-13 12:00:00,4.889,0.71,4.9402855181,0.029,0,0.029,4.86,0.71,4.9115883378,5.009,0.7000000000000001,5.0576754542,0.029,0,0.029,4.98,0.7000000000000001,5.0289561541
2019-09-13 12:30:00,4.8865,0.68,4.9335871584,0.026500000000000003,0,0.026500000000000003,4.86,0.68,4.9073414391,5.0065,0.68,5.0524689262,0.026500000000000003,0,0.026500000000000003,4.98,0.68,5.0262112968
2019-09-13 13:00:00,4.694,0.68,4.7429986296,0.024,0,0.024,4.67,0.68,4.7192478214,4.814,0.67,4.8604008065,0.024,0,0.024,4.79,0.67,4.8366310589
2019-09-13 13:30:00,4.636,0.63,4.6786104775,0.026000000000000002,0,0.026000000000000002,4.61,0.63,4.6528485898,4.756,0.63,4.7975447887,0.026000000000000002,0,0.026000000000000002,4.73,0.63,4.7717711596
2019-09-13 14:00:00,4.4955,0.65,4.5422483695,0.025500000000000002,0,0.025500000000000002,4.47,0.65,4.5170122869,4.6155,0.65,4.661044974,0.025500000000000002,0,0.025500000000000002,4.59,0.65,4.6357955089
2019-09-13 14:30:00,4.4635,0.64,4.5091498367,0.0235,0,0.0235,4.44,0.64,4.4858889866,4.5735,0.63,4.6166873676,0.0235,0,0.0235,4.55,0.63,4.5934083206
2019-09-13 15:00:00,4.372,0.58,4.4103042979,0.022,0,0.022,4.35,0.58,4.3884963256,4.482,0.58,4.5193720803,0.022,0,0.022,4.46,0.58,4.4975548913
2019-09-13 15:30:00,4.37,0.58,4.4083216761,0.02,0,0.02,4.35,0.58,4.3884963256,4.48,0.58,4.5173886262,0.02,0,0.02,4.46,0.58,4.4975548913
2019-09-13 16:00:00,4.3865,0.54,4.4196133598,0.0165,0,0.0165,4.37,0.54,4.4032374453,4.4965,0.53,4.5276276625000005,0.0165,0,0.0165,4.48,0.53,4.5112415143
2019-09-13 16:30:00,4.579,0.5,4.6062176457,0.009000000000000001,0,0.009000000000000001,4.57,0.5,4.5972709296000005,4.699,0.49,4.7244789131000005,0.009000000000000001,0,0.009000000000000001,4.69,0.49,4.7155275421
2019-09-13 17:00:00,4.733,0.44,4.7534081457,0.003,0,0.003,4.73,0.44,4.750421034,4.8629999999999995,0.44,4.8828648353,0.003,0,0.003,4.86,0.44,4.8798770476
2019-09-13 17:30:00,4.9205000000000005,0.39,4.9359315484,0.0005,0,0.0005,4.92,0.39,4.9354331117,5.0505,0.38,5.0647754392,0.0005,0,0.0005,5.05,0.38,5.0642768487
2019-09-13 18:00:00,4.8705,0.37,4.8845337802,0.0005,0,0.0005,4.87,0.37,4.8840352169,5.0005,0.36,5.0134419564,0.0005,0,0.0005,5.0,0.36,5.0129432472
2019-09-13 18:30:00,4.9,0.34,4.9117817541,0.0,0,0.0,4.9,0.34,4.9117817541,5.03,0.33,5.0408134264,0.0,0,0.0,5.03,0.33,5.0408134264
2019-09-13 19:00:00,4.95,0.34,4.9616630277,0.0,0,0.0,4.95,0.34,4.9616630277,5.08,0.33,5.09070722,0.0,0,0.0,5.08,0.33,5.09070722
2019-09-13 19:30:00,4.86,0.31,4.8698767952,0.0,0,0.0,4.86,0.31,4.8698767952,4.99,0.30000000000000004,4.999009902,0.0,0,0.0,4.99,0.30000000000000004,4.999009902
2019-09-13 20:00:00,4.82,0.31,4.8299585920000006,0.0,0,0.0,4.82,0.31,4.8299585920000006,4.94,0.30000000000000004,4.9491009285,0.0,0,0.0,4.94,0.30000000000000004,4.9491009285
2019-09-13 20:30:00,4.83,0.29,4.838698172,0.0,0,0.0,4.83,0.29,4.838698172,4.96,0.28,4.9678969393,0.0,0,0.0,4.96,0.28,4.9678969393
2019-09-13 21:00:00,4.63,0.28,4.6384587958,0.0,0,0.0,4.63,0.28,4.6384587958,4.75,0.27,4.7576674957,0.0,0,0.0,4.75,0.27,4.7576674957
2019-09-13 21:30:00,4.5,0.31,4.5106651394,0.0,0,0.0,4.5,0.31,4.5106651394,4.61,0.30000000000000004,4.6197510755,0.0,0,0.0,4.61,0.30000000000000004,4.6197510755
2019-09-13 22:00:00,4.17,0.23,4.1763381089,0.0,0,0.0,4.17,0.23,4.1763381089,4.29,0.32,4.3019181768,0.0,0,0.0,4.29,0.32,4.3019181768
2019-09-13 22:30:00,3.8200000000000003,-0.41000000000000003,3.8419396143,0.0,0,0.0,3.8200000000000003,-0.41000000000000003,3.8419396143,4.02,0.6900000000000001,4.0787865843,0.0,0,0.0,4.02,0.6900000000000001,4.0787865843
2019-09-13 23:00:00,3.49,0.28,3.5012140751,0.0,0,0.0,3.49,0.28,3.5012140751,3.58,-0.12,3.5820106086,0.0,0,0.0,3.58,-0.12,3.5820106086
2019-09-13 23:30:00,3.2800000000000002,-0.22,3.2873697693,0.0,0,0.0,3.2800000000000002,-0.22,3.2873697693,3.37,-0.14,3.3729067583,0.0,0,0.0,3.37,-0.14,3.3729067583
2019-09-14 00:00:00,3.03,-0.26,3.0411346567,0.0,0,0.0,3.03,-0.26,3.0411346567,3.11,-0.14,3.1131495306,0.0,0,0.0,3.11,-0.14,3.1131495306
2019-09-14 00:30:00,3.0,-0.30000000000000004,3.0149626863,0.0,0,0.0,3.0,-0.30000000000000004,3.0149626863,3.08,-0.13,3.0827422857,0.0,0,0.0,3.08,-0.13,3.0827422857
2019-09-14 01:00:00,2.85,-0.29,2.8647163908,0.0,0,0.0,2.85,-0.29,2.8647163908,2.93,-0.31,2.9463536787,0.0,0,0.0,2.93,-0.31,2.9463536787
2019-09-14 01:30:00,2.94,-0.31,2.9562983611,0.0,0,0.0,2.94,-0.31,2.9562983611,3.02,-0.33,3.0379763001,0.0,0,0.0,3.02,-0.33,3.0379763001
2019-09-14 02:00:00,2.88,-0.30000000000000004,2.8955828429,0.0,0,0.0,2.88,-0.30000000000000004,2.8955828429,2.96,-0.33,2.978338463,0.0,0,0.0,2.96,-0.33,2.978338463
2019-09-14 02:30:00,2.81,-0.30000000000000004,2.8259688604,0.0,0,0.0,2.81,-0.30000000000000004,2.8259688604,2.88,-0.33,2.8988445974,0.0,0,0.0,2.88,-0.33,2.8988445974
2019-09-14 03:00:00,2.69,-0.30000000000000004,2.7066769294,0.0,0,0.0,2.69,-0.30000000000000004,2.7066769294,2.76,-0.33,2.7796582524,0.0,0,0.0,2.76,-0.33,2.7796582524
2019-09-14 03:30:00,2.6,-0.30000000000000004,2.6172504656999998,0.0,0,0.0,2.6,-0.30000000000000004,2.6172504656999998,2.67,-0.33,2.6903159666,0.0,0,0.0,2.67,-0.33,2.6903159666
2019-09-14 04:00:00,2.55,-0.30000000000000004,2.5675864153,0.0,0,0.0,2.55,-0.30000000000000004,2.5675864153,2.61,-0.33,2.6307793522000003,0.0,0,0.0,2.61,-0.33,2.6307793522000003
2019-09-14 04:30:00,2.6,-0.30000000000000004,2.6172504656999998,0.0,0,0.0,2.6,-0.30000000000000004,2.6172504656999998,2.67,-0.32,2.6891076587000002,0.0,0,0.0,2.67,-0.32,2.6891076587000002
2019-09-14 05:00:00,2.6,-0.29,2.6161230858,0.0,0,0.0,2.6,-0.29,2.6161230858,2.67,-0.29,2.6857028875,0.0,0,0.0,2.67,-0.29,2.6857028875
2019-09-14 05:30:00,2.7199999999999998,-0.25,2.7314648085,0.0,0,0.0,2.7199999999999998,-0.25,2.7314648085,2.79,-0.21,2.7978920637,0.0,0,0.0,2.79,-0.21,2.7978920637
2019-09-14 06:00:00,2.87,-0.23,2.8792012781,0.0,0,0.0,2.87,-0.23,2.8792012781,2.95,-0.26,2.9614354627,0.0,0,0.0,2.95,-0.26,2.9614354627
2019-09-14 06:30:00,3.12,-0.2,3.1264036847,0.0,0,0.0,3.12,-0.2,3.1264036847,3.2,-0.19,3.2056356624,0.0,0,0.0,3.2,-0.19,3.2056356624
2019-09-14 07:00:00,3.29,-0.08,3.2909725006,0.0,0,0.0,3.29,-0.08,3.2909725006,3.37,-0.09,3.3712015662,0.0,0,0.0,3.37,-0.09,3.3712015662
2019-09-14 07:30:00,3.64,0.19,3.6449554181,0.0,0,0.0,3.64,0.19,3.6449554181,3.73,0.19,3.7348360071,0.0,0,0.0,3.73,0.19,3.7348360071
2019-09-14 08:00:00,3.91,0.22,3.9161843675,0.0,0,0.0,3.91,0.22,3.9161843675,4.01,0.23,4.016590594,0.0,0,0.0,4.01,0.23,4.016590594
2019-09-14 08:30:00,4.22,0.23,4.2262631248,0.0,0,0.0,4.22,0.23,4.2262631248,4.33,0.23,4.3361042423,0.0,0,0.0,4.33,0.23,4.3361042423
2019-09-14 09:00:00,4.43,0.26,4.4376232377000004,0.0,0,0.0,4.43,0.26,4.4376232377000004,4.55,0.30000000000000004,4.5598793844,0.0,0,0.0,4.55,0.30000000000000004,4.5598793844
2019-09-14 09:30:00,4.6215,0.35000000000000003,4.6347343236,0.0015,0,0.0015,4.62,0.35000000000000003,4.6332386081,4.7415,0.34,4.7536746050000005,0.0015,0,0.0015,4.74,0.34,4.7521784478
2019-09-14 10:00:00,4.524,0.4,4.5416490397,0.014,0,0.014,4.51,0.4,4.5277036122,4.644,0.39,4.6603471974,0.014,0,0.014,4.63,0.39,4.6463964532
2019-09-14 10:30:00,4.5065,0.4,4.524217308,0.0165,0,0.0165,4.49,0.4,4.5077821598,4.6265,0.39,4.6429088134,0.0165,0,0.0165,4.61,0.39,4.6264673348
2019-09-14 11:00:00,4.3055,0.4,4.324040963,0.025500000000000002,0,0.025500000000000002,4.28,0.4,4.2986509512,4.4255,0.39,4.4426512636,0.025500000000000002,0,0.025500000000000002,4.4,0.39,4.4172502759
2019-09-14 11:30:00,4.2605,0.4,4.2792359423,0.030500000000000003,0,0.030500000000000003,4.23,0.4,4.2488704381,4.3705,0.39,4.3878662525,0.030500000000000003,0,0.030500000000000003,4.34,0.39,4.3574878084
2019-09-14 12:00:00,4.0425,0.42,4.0642596189,0.0325,0,0.0325,4.01,0.42,4.0319350193,4.1425,0.41000000000000003,4.1627402333,0.0325,0,0.0325,4.11,0.41000000000000003,4.1303994964
2019-09-14 12:30:00,3.8965,0.38,3.9149856002,0.026500000000000003,0,0.026500000000000003,3.87,0.38,3.8886115774,3.9965,0.37,4.013590942,0.026500000000000003,0,0.026500000000000003,3.9699999999999998,0.37,3.9872045345
2019-09-14 13:00:00,3.799,0.23,3.8059559903,0.039,0,0.039,3.76,0.23,3.7670280063,3.919,0.46,3.9459043323,0.039,0,0.039,3.88,0.46,3.907172891
2019-09-14 13:30:00,3.7905,0.33,3.8048377429,0.030500000000000003,0,0.030500000000000003,3.76,0.33,3.7744536028,3.8905000000000003,0.31,3.9028310558,0.030500000000000003,0,0.030500000000000003,3.86,0.31,3.8724281788
2019-09-14 14:00:00,3.69,0.30000000000000004,3.7021750364,0.02,0,0.02,3.67,0.30000000000000004,3.6822411654,3.79,0.29,3.8010787942,0.02,0,0.02,3.77,0.29,3.781137395
2019-09-14 14:30:00,3.527,0.30000000000000004,3.5397357246,0.017,0,0.017,3.51,0.30000000000000004,3.5227971841,3.617,0.29,3.628607033,0.017,0,0.017,3.6,0.29,3.6116616674
2019-09-14 15:00:00,3.3810000000000002,0.30000000000000004,3.3942835768,0.021,0,0.021,3.36,0.30000000000000004,3.3733662712,3.471,0.29,3.4830935962,0.021,0,0.021,3.45,0.29,3.4621669515
2019-09-14 15:30:00,3.478,0.30000000000000004,3.4909144934,0.018000000000000002,0,0.018000000000000002,3.46,0.30000000000000004,3.4729814280999998,3.568,0.29,3.5797659141000002,0.018000000000000002,0,0.018000000000000002,3.55,0.29,3.5618253747
2019-09-14 16:00:00,3.4885,0.30000000000000004,3.5013757653,0.018500000000000003,0,0.018500000000000003,3.47,0.30000000000000004,3.4829441569,3.5785,0.29,3.5902315037,0.018500000000000003,0,0.018500000000000003,3.56,0.29,3.5717922672
2019-09-14 16:30:00,3.701,0.30000000000000004,3.7131389686,0.011,0,0.011,3.69,0.30000000000000004,3.7021750364,3.801,0.29,3.8120468255,0.011,0,0.011,3.79,0.29,3.8010787942
2019-09-14 17:00:00,3.9285,0.30000000000000004,3.9399381023,0.0085,0,0.0085,3.92,0.30000000000000004,3.9314628321000002,4.0285,0.28,4.0382189453,0.0085,0,0.0085,4.02,0.28,4.0297394457
2019-09-14 17:30:00,4.2625,0.27,4.2710427591,0.0025,0,0.0025,4.26,0.27,4.2685477624,4.3725,0.26,4.3802233105,0.0025,0,0.0025,4.37,0.26,4.3777277211
2019-09-14 18:00:00,4.431,0.27,4.4392185123,0.001,0,0.001,4.43,0.27,4.4382203641,4.541,0.25,4.5478765375,0.001,0,0.001,4.54,0.25,4.5468780498
2019-09-14 18:30:00,4.53,0.23,4.535835094,0.0,0,0.0,4.53,0.23,4.535835094,4.65,0.23,4.6556846972,0.0,0,0.0,4.65,0.23,4.6556846972
2019-09-14 19:00:00,4.65,0.23,4.6556846972,0.0,0,0.0,4.65,0.23,4.6556846972,4.77,0.23,4.7755418541,0.0,0,0.0,4.77,0.23,4.7755418541
2019-09-14 19:30:00,4.57,0.16,4.5728000175,0.0,0,0.0,4.57,0.16,4.5728000175,4.69,0.23,4.6956362721,0.0,0,0.0,4.69,0.23,4.6956362721
2019-09-14 20:00:00,4.53,0.1,4.5311036182999995,0.0,0,0.0,4.53,0.1,4.5311036182999995,4.64,0.22,4.6452125893,0.0,0,0.0,4.64,0.22,4.6452125893
2019-09-14 20:30:00,4.58,0.15,4.5824556735,0.0,0,0.0,4.58,0.15,4.5824556735,4.7,0.14,4.7020846441,0.0,0,0.0,4.7,0.14,4.7020846441
2019-09-14 21:00:00,4.36,0.22,4.3655469302,0.0,0,0.0,4.36,0.22,4.3655469302,4.48,-0.01,4.4800111607,0.0,0,0.0,4.48,-0.01,4.4800111607
2019-09-14 21:30:00,4.1,-0.23,4.1064461521,0.0,0,0.0,4.1,-0.23,4.1064461521,4.21,-0.17,4.213430906,0.0,0,0.0,4.21,-0.17,4.213430906
2019-09-14 22:00:00,3.89,-0.25,3.898025141,0.0,0,0.0,3.89,-0.25,3.898025141,3.99,-0.19,3.9945212479,0.0,0,0.0,3.99,-0.19,3.9945212479
2019-09-14 22:30:00,3.64,-0.29,3.6515339243,0.0,0,0.0,3.64,-0.29,3.6515339243,3.73,-0.19,3.7348360071,0.0,0,0.0,3.73,-0.19,3.7348360071
2019-09-14 23:00:00,3.47,-0.26,3.4797270008,0.0,0,0.0,3.47,-0.26,3.4797270008,3.56,-0.15,3.563158711,0.0,0,0.0,3.56,-0.15,3.563158711
2019-09-14 23:30:00,3.26,-0.28,3.272002445,0.0,0,0.0,3.26,-0.28,3.272002445,3.34,-0.26,3.350104476,0.0,0,0.0,3.34,-0.26,3.350104476
2019-09-15 00:00:00,3.01,-0.28,3.0229952034,0.0,0,0.0,3.01,-0.28,3.0229952034,3.08,-0.29,3.0936224721,0.0,0,0.0,3.08,-0.29,3.0936224721
2019-09-15 00:30:00,2.9699999999999998,-0.30000000000000004,2.9851130632,0.0,0,0.0,2.9699999999999998,-0.30000000000000004,2.9851130632,3.04,-0.31,3.0557650433,0.0,0,0.0,3.04,-0.31,3.0557650433
2019-09-15 01:00:00,2.88,-0.28,2.8935790986,0.0,0,0.0,2.88,-0.28,2.8935790986,2.95,-0.30000000000000004,2.9652150005999998,0.0,0,0.0,2.95,-0.30000000000000004,2.9652150005999998
2019-09-15 01:30:00,2.9925,-0.30000000000000004,3.0075,0.0025,0,0.0025,2.99,-0.30000000000000004,3.0050124792,3.0725,-0.30000000000000004,3.0871113116,0.0025,0,0.0025,3.07,-0.30000000000000004,3.0846231536
2019-09-15 02:00:00,2.9,-0.30000000000000004,2.9154759474,0.0,0,0.0,2.9,-0.30000000000000004,2.9154759474,2.9699999999999998,-0.32,2.9871893144,0.0,0,0.0,2.9699999999999998,-0.32,2.9871893144
2019-09-15 02:30:00,2.8,-0.30000000000000004,2.8160255681,0.0,0,0.0,2.8,-0.30000000000000004,2.8160255681,2.87,-0.32,2.887784618,0.0,0,0.0,2.87,-0.32,2.887784618
2019-09-15 03:00:00,2.6105,-0.32,2.6300399712,0.0005,0,0.0005,2.61,-0.32,2.6295436866,2.6805,-0.35000000000000003,2.7032536414,0.0005,0,0.0005,2.68,-0.35000000000000003,2.7027578508
2019-09-15 03:30:00,2.5300000000000002,-0.32,2.5501568579000002,0.0,0,0.0,2.5300000000000002,-0.32,2.5501568579000002,2.6,-0.35000000000000003,2.6234519245,0.0,0,0.0,2.6,-0.35000000000000003,2.6234519245
2019-09-15 04:00:00,2.49,-0.31,2.5092229873000003,0.0,0,0.0,2.49,-0.31,2.5092229873000003,2.56,-0.33,2.5811818998,0.0,0,0.0,2.56,-0.33,2.5811818998
2019-09-15 04:30:00,2.47,-0.31,2.4893774322,0.0,0,0.0,2.47,-0.31,2.4893774322,2.5300000000000002,-0.35000000000000003,2.5540947516,0.0,0,0.0,2.5300000000000002,-0.35000000000000003,2.5540947516
2019-09-15 05:00:00,2.47,-0.33,2.4919470299,0.0,0,0.0,2.47,-0.33,2.4919470299,2.5300000000000002,-0.35000000000000003,2.5540947516,0.0,0,0.0,2.5300000000000002,-0.35000000000000003,2.5540947516
2019-09-15 05:30:00,2.5300000000000002,-0.31,2.5489213404999997,0.0,0,0.0,2.5300000000000002,-0.31,2.5489213404999997,2.59,-0.35000000000000003,2.6135416584,0.0,0,0.0,2.59,-0.35000000000000003,2.6135416584
2019-09-15 06:00:00,2.5300000000000002,-0.31,2.5489213404999997,0.0,0,0.0,2.5300000000000002,-0.31,2.5489213404999997,2.59,-0.35000000000000003,2.6135416584,0.0,0,0.0,2.59,-0.35000000000000003,2.6135416584
2019-09-15 06:30:00,2.65,-0.33,2.6704681238,0.0,0,0.0,2.65,-0.33,2.6704681238,2.7199999999999998,-0.35000000000000003,2.7424259334,0.0,0,0.0,2.7199999999999998,-0.35000000000000003,2.7424259334
2019-09-15 07:00:00,2.7305,-0.32,2.7491871981,0.0005,0,0.0005,2.73,-0.32,2.7486905974,2.8005,-0.35000000000000003,2.8222863515,0.0005,0,0.0005,2.8,-0.35000000000000003,2.8217902119
2019-09-15 07:30:00,2.9699999999999998,-0.33,2.9882770956,0.0,0,0.0,2.9699999999999998,-0.33,2.9882770956,3.06,-0.24,3.069397335,0.0,0,0.0,3.06,-0.24,3.069397335
2019-09-15 08:00:00,3.321,-0.25,3.3303965229,0.001,0,0.001,3.32,-0.25,3.3293993452,3.411,-0.24,3.4194328477,0.001,0,0.001,3.41,-0.24,3.4184353146
2019-09-15 08:30:00,3.5225,-0.25,3.5313603965,0.0025,0,0.0025,3.52,-0.25,3.5288666736,3.6225,-0.23,3.6297942435,0.0025,0,0.0025,3.62,-0.23,3.6272992708
2019-09-15 09:00:00,3.8040000000000003,-0.22,3.8103564138,0.004,0,0.004,3.8,-0.22,3.8063630936,3.904,-0.17,3.907699579,0.004,0,0.004,3.9,-0.17,3.9037033699
2019-09-15 09:30:00,3.9775,0.24,3.9847341505,0.007500000000000001,0,0.007500000000000001,3.9699999999999998,0.24,3.9772477921,4.0775,0.24,4.0845570445,0.007500000000000001,0,0.007500000000000001,4.07,0.24,4.0770700264
2019-09-15 10:00:00,4.168,0.22,4.1738021036,0.008,0,0.008,4.16,0.22,4.1658132459,4.2780000000000005,0.22,4.2836531139,0.008,0,0.008,4.27,0.22,4.2756636912
2019-09-15 10:30:00,4.1115,0.28,4.1210232043,0.021500000000000002,0,0.021500000000000002,4.09,0.28,4.0995731485,4.2115,0.27,4.2201459987,0.021500000000000002,0,0.021500000000000002,4.19,0.27,4.198690272
2019-09-15 11:00:00,3.972,0.28,3.9818568533,0.022,0,0.022,3.95,0.28,3.9599116152000002,4.082,0.27,4.090919701,0.022,0,0.022,4.06,0.27,4.0689679281
