Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-15 11:30:00,3.996,0.21,4.0015142134,0.026000000000000002,0,0.026000000000000002,3.9699999999999998,0.21,3.9755502764,4.116,0.34,4.1300188862,0.026000000000000002,0,0.026000000000000002,4.09,0.34,4.1041076984
2019-09-15 12:00:00,3.8445,-0.52,3.8795077329,0.0245,0,0.0245,3.8200000000000003,-0.52,3.8552302136,4.0845,0.92,4.1868293791,0.0245,0,0.0245,4.06,0.92,4.1629316593
2019-09-15 12:30:00,3.8455,-0.54,3.8832293584,0.025500000000000002,0,0.025500000000000002,3.8200000000000003,-0.54,3.8579787454,4.0855,0.89,4.1813168081,0.025500000000000002,0,0.025500000000000002,4.06,0.89,4.1564046964
2019-09-15 13:00:00,3.904,-0.55,3.9425519654,0.024,0,0.024,3.88,-0.55,3.918788078,4.144,0.89,4.2384945441,0.024,0,0.024,4.12,0.89,4.2150326215
2019-09-15 13:30:00,3.9635,-0.58,4.0057124522,0.0135,0,0.0135,3.95,-0.58,3.9923551946,4.2035,0.86,4.2905724851,0.0135,0,0.0135,4.19,0.86,4.2773473088
2019-09-15 14:00:00,3.858,-0.61,3.9059267786,0.008,0,0.008,3.85,-0.61,3.898025141,4.108,0.8300000000000001,4.1910099022,0.008,0,0.008,4.1,0.8300000000000001,4.1831686555
2019-09-15 14:30:00,3.8915,-0.61,3.939019199,0.0115,0,0.0115,3.88,-0.61,3.9276583354000003,4.1315,0.8300000000000001,4.2140470156,0.0115,0,0.0115,4.12,0.8300000000000001,4.2027728942
2019-09-15 15:00:00,3.8095,-0.64,3.862886259,0.0095,0,0.0095,3.8,-0.64,3.8535178733,4.0495,0.81,4.1297155168,0.0095,0,0.0095,4.04,0.81,4.120400466
2019-09-15 15:30:00,3.908,-0.65,3.9616870144,0.008,0,0.008,3.9,-0.65,3.9537956447,4.158,0.8,4.2342607383,0.008,0,0.008,4.15,0.8,4.2264050918
2019-09-15 16:00:00,3.989,-0.67,4.0448758943,0.009000000000000001,0,0.009000000000000001,3.98,-0.67,4.0360004955,4.239,0.78,4.310164846,0.009000000000000001,0,0.009000000000000001,4.23,0.78,4.3013137528
2019-09-15 16:30:00,4.1965,-0.7000000000000001,4.2544814314,0.006500000000000001,0,0.006500000000000001,4.19,-0.7000000000000001,4.2480701501,4.4565,0.73,4.5158932948,0.006500000000000001,0,0.006500000000000001,4.45,0.73,4.5094789056
2019-09-15 17:00:00,4.564,-0.16,4.5668036962,0.004,0,0.004,4.5600000000000005,-0.16,4.5628061541000005,4.714,0.58,4.7495469258,0.004,0,0.004,4.71,0.58,4.745576888
2019-09-15 17:30:00,4.886,0.15,4.8883019547,0.006,0,0.006,4.88,0.15,4.8823047836,5.016,0.16,5.0185511854,0.006,0,0.006,5.01,0.16,5.0125542391
2019-09-15 18:00:00,5.0435,0.15,5.0457301008,0.0035,0,0.0035,5.04,0.15,5.0422316488,5.1735,0.14,5.1753939222,0.0035,0,0.0035,5.17,0.14,5.1718952039
2019-09-15 18:30:00,5.113,0.2,5.1169101028,0.003,0,0.003,5.11,0.2,5.1139123966,5.253,0.23,5.258032807,0.003,0,0.003,5.25,0.23,5.2550356802
2019-09-15 19:00:00,5.004,0.16,5.0065573002,0.004,0,0.004,5.0,0.16,5.002559345,5.144,0.18,5.1471483367,0.004,0,0.004,5.14,0.18,5.1431507853
2019-09-15 19:30:00,4.983,0.14,4.9849662988,0.003,0,0.003,4.98,0.14,4.9819674828,5.113,0.14,5.1149163239,0.003,0,0.003,5.11,0.14,5.1119174485
2019-09-15 20:00:00,4.909,0.18,4.9122989526000005,0.009000000000000001,0,0.009000000000000001,4.9,0.18,4.9033050078,5.039,0.21,5.0433739699,0.009000000000000001,0,0.009000000000000001,5.03,0.21,5.0343817893
2019-09-15 20:30:00,4.6775,0.23,4.6831513162,0.007500000000000001,0,0.007500000000000001,4.67,0.23,4.6756603812,4.7975,-0.07,4.7980106555,0.007500000000000001,0,0.007500000000000001,4.79,-0.07,4.7905114549
2019-09-15 21:00:00,4.412,0.05,4.4122833091,0.002,0,0.002,4.41,0.05,4.4102834376,4.532,-0.05,4.532275808,0.002,0,0.002,4.53,-0.05,4.5302759298
2019-09-15 21:30:00,4.1525,-0.12,4.1542335334,0.0025,0,0.0025,4.15,-0.12,4.1517345773,4.2625,-0.13,4.2644819439,0.0025,0,0.0025,4.26,-0.13,4.2619831065
2019-09-15 22:00:00,3.811,-0.43,3.8351820035,0.001,0,0.001,3.81,-0.43,3.8341883105,3.911,-0.07,3.9116263881,0.001,0,0.001,3.91,-0.07,3.9106265483
2019-09-15 22:30:00,3.6,-0.29,3.6116616674,0.0,0,0.0,3.6,-0.29,3.6116616674,3.69,-0.24,3.6977966412,0.0,0,0.0,3.69,-0.24,3.6977966412
2019-09-15 23:00:00,3.32,-0.29,3.3326415949,0.0,0,0.0,3.32,-0.29,3.3326415949,3.41,-0.26,3.4198976593,0.0,0,0.0,3.41,-0.26,3.4198976593
2019-09-15 23:30:00,3.0605,-0.32,3.077183818,0.0005,0,0.0005,3.06,-0.32,3.0766865294,3.1405,-0.28,3.1529573816,0.0005,0,0.0005,3.14,-0.28,3.1524593574
2019-09-16 00:00:00,2.79,-0.6000000000000001,2.8537869577,0.0,0,0.0,2.79,-0.6000000000000001,2.8537869577,2.91,0.17,2.9149614063,0.0,0,0.0,2.91,0.17,2.9149614063
2019-09-16 00:30:00,2.791,-0.33,2.8104414244,0.001,0,0.001,2.79,-0.33,2.8094483444,2.8609999999999998,-0.29,2.8756600981,0.001,0,0.001,2.86,-0.29,2.8746651979
2019-09-16 01:00:00,2.68,-0.31,2.6978695298,0.0,0,0.0,2.68,-0.31,2.6978695298,2.75,-0.34,2.7709384692,0.0,0,0.0,2.75,-0.34,2.7709384692
2019-09-16 01:30:00,2.89,-0.32,2.9076622913,0.0,0,0.0,2.89,-0.32,2.9076622913,2.96,-0.34,2.9794630389,0.0,0,0.0,2.96,-0.34,2.9794630389
2019-09-16 02:00:00,2.7925,-0.31,2.8096541157,0.0025,0,0.0025,2.79,-0.31,2.8071693928,2.8725,-0.34,2.8925518578,0.0025,0,0.0025,2.87,-0.34,2.8900692033
2019-09-16 02:30:00,2.7720000000000002,-0.31,2.7892801939,0.002,0,0.002,2.77,-0.31,2.7872925932,2.842,-0.34,2.8622655362,0.002,0,0.002,2.84,-0.34,2.8602797066
2019-09-16 03:00:00,2.5805,-0.33,2.6015149913,0.0005,0,0.0005,2.58,-0.33,2.6010190311,2.6505,-0.36,2.6748364903,0.0005,0,0.0005,2.65,-0.36,2.6743410403
2019-09-16 03:30:00,2.55,-0.33,2.5712642805,0.0,0,0.0,2.55,-0.33,2.5712642805,2.61,-0.34,2.6320524311,0.0,0,0.0,2.61,-0.34,2.6320524311
2019-09-16 04:00:00,2.5105,-0.33,2.5320960191,0.0105,0,0.0105,2.5,-0.33,2.521685944,2.5805,-0.34,2.6028023840000003,0.0105,0,0.0105,2.5700000000000003,-0.34,2.5923927172
2019-09-16 04:30:00,2.5595,-0.30000000000000004,2.5770215851,0.0095,0,0.0095,2.55,-0.30000000000000004,2.5675864153,2.6195,-0.32,2.6389733326,0.0095,0,0.0095,2.61,-0.32,2.6295436866
2019-09-16 05:00:00,2.6355,-0.26,2.6482938375,0.0155,0,0.0155,2.62,-0.26,2.6328691574,2.7055,-0.29,2.7209980246,0.0155,0,0.0155,2.69,-0.29,2.7055868125
2019-09-16 05:30:00,2.883,-0.18,2.8886136813,0.003,0,0.003,2.88,-0.18,2.8856195175,2.963,-0.2,2.9697422447,0.003,0,0.003,2.96,-0.2,2.9667490625
2019-09-16 06:00:00,3.161,0.23,3.1693565593,0.021,0,0.021,3.14,0.23,3.1484122983,3.241,0.21,3.2477963298,0.021,0,0.021,3.22,0.21,3.2268405601
2019-09-16 06:30:00,3.4875,0.23,3.4950760006,0.0375,0,0.0375,3.45,0.23,3.457658167,3.5775,0.21,3.5836582217,0.0375,0,0.0375,3.54,0.21,3.5462233432
2019-09-16 07:00:00,4.002,0.27,4.0110976054,0.012,0,0.012,3.99,0.27,3.9991249043,4.112,0.26,4.120211645,0.012,0,0.012,4.1,0.26,4.108235631
2019-09-16 07:30:00,4.7595,0.32,4.7702453029,0.0195,0,0.0195,4.74,0.32,4.7507894081,4.8795,0.31,4.889337404,0.0195,0,0.0195,4.86,0.31,4.8698767952
2019-09-16 08:00:00,5.1445,0.37,5.1577883099,0.0045000000000000005,0,0.0045000000000000005,5.14,0.37,5.1532999136,5.2845,0.36,5.2967480826,0.0045000000000000005,0,0.0045000000000000005,5.28,0.36,5.2922584971
2019-09-16 08:30:00,5.32,0.5,5.3434445819,0.0,0,0.0,5.32,0.5,5.3434445819,5.46,0.49,5.4819430862,0.0,0,0.0,5.46,0.49,5.4819430862
2019-09-16 09:00:00,5.322,0.6000000000000001,5.3557150783,0.002,0,0.002,5.32,0.6000000000000001,5.3537276733,5.462,0.6000000000000001,5.4948561401,0.002,0,0.002,5.46,0.6000000000000001,5.4928681033
2019-09-16 09:30:00,5.362,0.64,5.4000596293,0.002,0,0.002,5.36,0.64,5.3980737305,5.502,0.64,5.5390977605,0.002,0,0.002,5.5,0.64,5.5371111602
2019-09-16 10:00:00,5.4245,0.64,5.4621241518,0.0045000000000000005,0,0.0045000000000000005,5.42,0.64,5.4576551742,5.5645,0.64,5.6011838258,0.0045000000000000005,0,0.0045000000000000005,5.5600000000000005,0.64,5.5967133212
2019-09-16 10:30:00,5.422,0.67,5.4632393321,0.002,0,0.002,5.42,0.67,5.4612544347,5.562,0.67,5.6022088501,0.002,0,0.002,5.5600000000000005,0.67,5.6002232098
2019-09-16 11:00:00,5.497,0.73,5.545260048,0.007,0,0.007,5.49,0.73,5.5383210452,5.647,0.72,5.6927154329,0.007,0,0.007,5.64,0.72,5.6857717154
2019-09-16 11:30:00,5.4505,0.74,5.500504545,0.0105,0,0.0105,5.44,0.74,5.4901001812,5.6005,0.74,5.6491769533,0.0105,0,0.0105,5.59,0.74,5.6387675958
2019-09-16 12:00:00,5.364,0.72,5.4121064291,0.014,0,0.014,5.35,0.72,5.3982311918,5.504,0.71,5.5496050310000005,0.014,0,0.014,5.49,0.71,5.5357203687
2019-09-16 12:30:00,5.3845,0.65,5.4235910843,0.0045000000000000005,0,0.0045000000000000005,5.38,0.65,5.4191235454,5.5344999999999995,0.64,5.5713813592,0.0045000000000000005,0,0.0045000000000000005,5.53,0.64,5.5669111723
2019-09-16 13:00:00,5.304,0.68,5.3474120844,0.014,0,0.014,5.29,0.68,5.3335260382,5.444,0.68,5.4863044028,0.014,0,0.014,5.43,0.68,5.4724126306
2019-09-16 13:30:00,5.2345,0.65,5.2747028589,0.0145,0,0.0145,5.22,0.65,5.2603136789,5.3645,0.65,5.403735768,0.0145,0,0.0145,5.35,0.65,5.3893413327
2019-09-16 14:00:00,5.199,0.65,5.23947526,0.009000000000000001,0,0.009000000000000001,5.19,0.65,5.2305449047,5.339,0.65,5.3784217945,0.009000000000000001,0,0.009000000000000001,5.33,0.65,5.3694878713
2019-09-16 14:30:00,5.1165,0.63,5.1551403715,0.0165,0,0.0165,5.1,0.63,5.1387644429,5.2565,0.63,5.2941186471,0.0165,0,0.0165,5.24,0.63,5.2777362571
2019-09-16 15:00:00,5.0255,0.58,5.0588585916,0.0155,0,0.0155,5.01,0.58,5.0434611132,5.1555,0.5700000000000001,5.1869143284,0.0155,0,0.0155,5.14,0.5700000000000001,5.171508484
2019-09-16 15:30:00,5.0525,0.58,5.0856814932,0.0125,0,0.0125,5.04,0.58,5.0732632496,5.1825,0.5700000000000001,5.2137516483,0.0125,0,0.0125,5.17,0.5700000000000001,5.2013267538
2019-09-16 16:00:00,5.2065,0.58,5.2387061618,0.006500000000000001,0,0.006500000000000001,5.2,0.58,5.2322461716,5.3465,0.5700000000000001,5.3767985131,0.006500000000000001,0,0.006500000000000001,5.34,0.5700000000000001,5.3703351851
2019-09-16 16:30:00,5.2745,0.53,5.3010612381,0.0045000000000000005,0,0.0045000000000000005,5.27,0.53,5.2965838047,5.4145,0.52,5.4394126751,0.0045000000000000005,0,0.0045000000000000005,5.41,0.52,5.4349333023
2019-09-16 17:00:00,5.4615,0.53,5.4871561168,0.0015,0,0.0015,5.46,0.53,5.4856631322,5.6015,0.52,5.6255846141,0.0015,0,0.0015,5.6,0.52,5.6240910377
2019-09-16 17:30:00,5.5805,0.44,5.5978192406,0.0005,0,0.0005,5.58,0.44,5.5973207877,5.7305,0.44,5.7473672451,0.0005,0,0.0005,5.73,0.44,5.7468687125999995
2019-09-16 18:00:00,5.5915,0.46,5.6103896701,0.0015,0,0.0015,5.59,0.46,5.6088947218000005,5.7415,0.44,5.7583350241,0.0015,0,0.0015,5.74,0.44,5.7568394106
2019-09-16 18:30:00,5.6415,0.43,5.6578637532,0.0015,0,0.0015,5.64,0.43,5.6563680927,5.7915,0.42,5.8067092445,0.0015,0,0.0015,5.79,0.42,5.8052131744
2019-09-16 19:00:00,5.57,0.42,5.585812385,0.0,0,0.0,5.57,0.42,5.585812385,5.71,0.41000000000000003,5.7247008655,0.0,0,0.0,5.71,0.41000000000000003,5.7247008655
2019-09-16 19:30:00,5.461,0.42,5.4771270754,0.001,0,0.001,5.46,0.42,5.4761300204,5.611,0.41000000000000003,5.6259595626,0.001,0,0.001,5.61,0.41000000000000003,5.6249622221
2019-09-16 20:00:00,5.46,0.4,5.4746324078,0.0,0,0.0,5.46,0.4,5.4746324078,5.62,0.38,5.6328323249,0.0,0,0.0,5.62,0.38,5.6328323249
2019-09-16 20:30:00,5.33,0.37,5.3428269671,0.0,0,0.0,5.33,0.37,5.3428269671,5.47,0.35000000000000003,5.481186003,0.0,0,0.0,5.47,0.35000000000000003,5.481186003
2019-09-16 21:00:00,5.06,0.33,5.0707494515,0.0,0,0.0,5.06,0.33,5.0707494515,5.2,0.32,5.2098368497,0.0,0,0.0,5.2,0.32,5.2098368497
2019-09-16 21:30:00,4.74,0.29,4.7488630218,0.0,0,0.0,4.74,0.29,4.7488630218,4.87,0.32,4.8805020234,0.0,0,0.0,4.87,0.32,4.8805020234
2019-09-16 22:00:00,4.33,0.26,4.3377989811,0.0,0,0.0,4.33,0.26,4.3377989811,4.45,0.28,4.4588002871,0.0,0,0.0,4.45,0.28,4.4588002871
2019-09-16 22:30:00,4.03,0.26,4.0383783874,0.0,0,0.0,4.03,0.26,4.0383783874,4.13,0.26,4.1381759267,0.0,0,0.0,4.13,0.26,4.1381759267
2019-09-16 23:00:00,3.66,0.26,3.6692233511,0.0,0,0.0,3.66,0.26,3.6692233511,3.75,0.25,3.7583240946,0.0,0,0.0,3.75,0.25,3.7583240946
2019-09-16 23:30:00,3.41,0.24,3.4184353146,0.0,0,0.0,3.41,0.24,3.4184353146,3.5,0.25,3.5089172119,0.0,0,0.0,3.5,0.25,3.5089172119
2019-09-17 00:00:00,3.09,0.14,3.0931698951,0.0,0,0.0,3.09,0.14,3.0931698951,3.18,0.22,3.1876009788,0.0,0,0.0,3.18,0.22,3.1876009788
2019-09-17 00:30:00,2.96,-0.16,2.9643211702,0.0,0,0.0,2.96,-0.16,2.9643211702,3.04,-0.08,3.0410524494,0.0,0,0.0,3.04,-0.08,3.0410524494
2019-09-17 01:00:00,2.8,-0.28,2.8139651739,0.0,0,0.0,2.8,-0.28,2.8139651739,2.87,-0.29,2.884614359,0.0,0,0.0,2.87,-0.29,2.884614359
2019-09-17 01:30:00,3.02,-0.26,3.0311713907,0.0,0,0.0,3.02,-0.26,3.0311713907,3.1,-0.23,3.1085205484,0.0,0,0.0,3.1,-0.23,3.1085205484
2019-09-17 02:00:00,3.02,-0.26,3.0311713907,0.0,0,0.0,3.02,-0.26,3.0311713907,3.1,-0.21,3.1071047617,0.0,0,0.0,3.1,-0.21,3.1071047617
2019-09-17 02:30:00,2.882,-0.26,2.8937042005,0.002,0,0.002,2.88,-0.26,2.8917122955,2.9619999999999997,-0.24,2.9717072534,0.002,0,0.002,2.96,-0.24,2.9697137909
2019-09-17 03:00:00,2.6845,-0.31,2.7023397732000003,0.0045000000000000005,0,0.0045000000000000005,2.68,-0.31,2.6978695298,2.7645,-0.22,2.7732400275,0.0045000000000000005,0,0.0045000000000000005,2.76,-0.22,2.7687542325
2019-09-17 03:30:00,2.5835,-0.27,2.5975704514,0.0035,0,0.0035,2.58,-0.27,2.5940894356,2.6535,-0.30000000000000004,2.670404885,0.0035,0,0.0035,2.65,-0.30000000000000004,2.6669270706
2019-09-17 04:00:00,2.5315,-0.28,2.5469378182,0.0015,0,0.0015,2.5300000000000002,-0.28,2.5454469156,2.6015,-0.31,2.6199050078,0.0015,0,0.0015,2.6,-0.31,2.6184155514
2019-09-17 04:30:00,2.5705,-0.28,2.5857049812,0.0005,0,0.0005,2.5700000000000003,-0.28,2.585207922,2.6405000000000003,-0.31,2.6586350351,0.0005,0,0.0005,2.64,-0.31,2.6581384464
2019-09-17 05:00:00,2.5700000000000003,-0.28,2.585207922,0.0,0,0.0,2.5700000000000003,-0.28,2.585207922,2.64,-0.31,2.6581384464,0.0,0,0.0,2.64,-0.31,2.6581384464
2019-09-17 05:30:00,2.92,-0.19,2.9261749777,0.0,0,0.0,2.92,-0.19,2.9261749777,3.0,-0.17,3.0048128061,0.0,0,0.0,3.0,-0.17,3.0048128061
2019-09-17 06:00:00,3.1310000000000002,0.08,3.1320218709,0.001,0,0.001,3.13,0.08,3.1310221973,3.221,0.30000000000000004,3.2349406486,0.001,0,0.001,3.22,0.30000000000000004,3.2339449593
2019-09-17 06:30:00,3.5220000000000002,0.24,3.5301677014,0.002,0,0.002,3.52,0.24,3.5281723314,3.612,0.24,3.6199646407,0.002,0,0.002,3.61,0.24,3.6179690435
2019-09-17 07:00:00,4.0305,0.24,4.0376391926,0.0005,0,0.0005,4.03,0.24,4.0371400768,4.1505,0.30000000000000004,4.1613279431,0.0005,0,0.0005,4.15,0.30000000000000004,4.1608292443
2019-09-17 07:30:00,4.68,0.34,4.6923341739,0.0,0,0.0,4.68,0.34,4.6923341739,4.8,0.33,4.8113303773,0.0,0,0.0,4.8,0.33,4.8113303773
2019-09-17 08:00:00,5.07,0.42,5.0873667059,0.0,0,0.0,5.07,0.42,5.0873667059,5.2,0.42,5.2169339655,0.0,0,0.0,5.2,0.42,5.2169339655
2019-09-17 08:30:00,5.21,0.48,5.232064602,0.0,0,0.0,5.21,0.48,5.232064602,5.35,0.47000000000000003,5.3706051801,0.0,0,0.0,5.35,0.47000000000000003,5.3706051801
2019-09-17 09:00:00,5.34,0.58,5.371405775,0.0,0,0.0,5.34,0.58,5.371405775,5.48,0.5700000000000001,5.5095644111,0.0,0,0.0,5.48,0.5700000000000001,5.5095644111
2019-09-17 09:30:00,5.44,0.62,5.4752168907,0.0,0,0.0,5.44,0.62,5.4752168907,5.59,0.62,5.6242777314,0.0,0,0.0,5.59,0.62,5.6242777314
2019-09-17 10:00:00,5.4705,0.63,5.5066569032,0.0005,0,0.0005,5.47,0.63,5.5061601866,5.6105,0.63,5.6457603784,0.0005,0,0.0005,5.61,0.63,5.6452635014
2019-09-17 10:30:00,5.44,0.63,5.476358279,0.0,0,0.0,5.44,0.63,5.476358279,5.58,0.63,5.6154518963,0.0,0,0.0,5.58,0.63,5.6154518963
2019-09-17 11:00:00,5.471,0.65,5.5094773799,0.001,0,0.001,5.47,0.65,5.508484365,5.621,0.65,5.6584574753,0.001,0,0.001,5.62,0.65,5.6574640962
2019-09-17 11:30:00,5.44,0.65,5.4786951001,0.0,0,0.0,5.44,0.65,5.4786951001,5.58,0.65,5.6177308586,0.0,0,0.0,5.58,0.65,5.6177308586
2019-09-17 12:00:00,5.1925,0.65,5.233025535,0.0025,0,0.0025,5.19,0.65,5.2305449047,5.3225,0.65,5.3620431041,0.0025,0,0.0025,5.32,0.65,5.3595615492
2019-09-17 12:30:00,4.9875,0.6900000000000001,5.0350031033,0.0175,0,0.0175,4.97,0.6900000000000001,5.0176687814,5.1175,0.6900000000000001,5.1638073405,0.0175,0,0.0175,5.1,0.6900000000000001,5.1464648061
2019-09-17 13:00:00,4.906,0.65,4.9488721948,0.026000000000000002,0,0.026000000000000002,4.88,0.65,4.9230986177,5.036,0.65,5.0777747095,0.026000000000000002,0,0.026000000000000002,5.01,0.65,5.051989707
2019-09-17 13:30:00,4.767,0.64,4.8097701608,0.027,0,0.027,4.74,0.64,4.7830116036,4.897,0.63,4.9373585043,0.027,0,0.027,4.87,0.63,4.9105804138
2019-09-17 14:00:00,4.7665,0.75,4.8251447906,0.026500000000000003,0,0.026500000000000003,4.74,0.75,4.7989686392,4.8965,0.75,4.9536059845,0.026500000000000003,0,0.026500000000000003,4.87,0.75,4.9274131144
2019-09-17 14:30:00,4.7145,0.7000000000000001,4.7661840344,0.0245,0,0.0245,4.69,0.7000000000000001,4.7419510752,4.8445,0.7000000000000001,4.8948115643,0.0245,0,0.0245,4.82,0.7000000000000001,4.870564649
2019-09-17 15:00:00,4.703,0.67,4.7504851331,0.023,0,0.023,4.68,0.67,4.7277161505,4.823,0.67,4.8693150442,0.023,0,0.023,4.8,0.67,4.8465348446
2019-09-17 15:30:00,4.7205,0.66,4.7664158704,0.0205,0,0.0205,4.7,0.66,4.7461142001,4.8505,0.66,4.8951966508,0.0205,0,0.0205,4.83,0.66,4.874884614
2019-09-17 16:00:00,4.836,0.64,4.8781652289,0.016,0,0.016,4.82,0.64,4.8623039806,4.956,0.64,4.9971527893,0.016,0,0.016,4.94,0.64,4.9812849748
2019-09-17 16:30:00,5.09,0.64,5.1300779721,0.01,0,0.01,5.08,0.64,5.1201562476,5.22,0.64,5.2590873733,0.01,0,0.01,5.21,0.64,5.2491618379
2019-09-17 17:00:00,5.2935,0.5700000000000001,5.3241001352,0.0035,0,0.0035,5.29,0.5700000000000001,5.3206202646000005,5.4335,0.56,5.4622817805,0.0035,0,0.0035,5.43,0.56,5.4588002345
2019-09-17 17:30:00,5.3515,0.43,5.3687477357,0.0015,0,0.0015,5.35,0.43,5.367252556,5.4915,0.42,5.5075377666000005,0.0015,0,0.0015,5.49,0.42,5.5060421357
2019-09-17 18:00:00,5.4,0.43,5.4170933165,0.0,0,0.0,5.4,0.43,5.4170933165,5.54,0.41000000000000003,5.555150763,0.0,0,0.0,5.54,0.41000000000000003,5.555150763
2019-09-17 18:30:00,5.4,0.35000000000000003,5.4113307051,0.0,0,0.0,5.4,0.35000000000000003,5.4113307051,5.54,0.33,5.5498198169,0.0,0,0.0,5.54,0.33,5.5498198169
2019-09-17 19:00:00,5.4115,0.35000000000000003,5.4228066764000005,0.0015,0,0.0015,5.41,0.35000000000000003,5.4213098048,5.5515,0.34,5.5619018555,0.0015,0,0.0015,5.55,0.34,5.5604046615
2019-09-17 19:30:00,5.4005,0.35000000000000003,5.4118296583,0.0005,0,0.0005,5.4,0.35000000000000003,5.4113307051,5.5504999999999995,0.34,5.560903726,0.0005,0,0.0005,5.55,0.34,5.5604046615
2019-09-17 20:00:00,5.48,0.32,5.4893351146,0.0,0,0.0,5.48,0.32,5.4893351146,5.63,0.31,5.6385281767,0.0,0,0.0,5.63,0.31,5.6385281767
2019-09-17 20:30:00,5.421,0.33,5.4310349842,0.001,0,0.001,5.42,0.33,5.4300368323,5.561,0.32,5.5701993681,0.001,0,0.001,5.5600000000000005,0.32,5.5692010199
2019-09-17 21:00:00,5.0915,0.33,5.1021830867,0.0015,0,0.0015,5.09,0.33,5.1006862283,5.2315,0.32,5.2412777307,0.0015,0,0.0015,5.23,0.32,5.2397805298
2019-09-17 21:30:00,4.72,0.26,4.727155593,0.0,0,0.0,4.72,0.26,4.727155593,4.85,0.32,4.8605452369,0.0,0,0.0,4.85,0.32,4.8605452369
2019-09-17 22:00:00,4.35,0.26,4.3577631877,0.0,0,0.0,4.35,0.26,4.3577631877,4.47,0.26,4.4775551365,0.0,0,0.0,4.47,0.26,4.4775551365
2019-09-17 22:30:00,4.05,0.24,4.0571048791,0.0,0,0.0,4.05,0.24,4.0571048791,4.15,0.26,4.1581366019,0.0,0,0.0,4.15,0.26,4.1581366019
2019-09-17 23:00:00,3.74,0.24,3.7476926235,0.0,0,0.0,3.74,0.24,3.7476926235,3.83,0.23,3.8368997902,0.0,0,0.0,3.83,0.23,3.8368997902
2019-09-17 23:30:00,3.441,0.26,3.4508087458,0.001,0,0.001,3.44,0.26,3.4498115891,3.531,0.25,3.5398391206,0.001,0,0.001,3.5300000000000002,0.25,3.5388416184
2019-09-18 00:00:00,3.1335,-0.28,3.1459851001,0.0035,0,0.0035,3.13,-0.28,3.1424990056,3.2235,-0.06,3.2240583509,0.0035,0,0.0035,3.22,-0.06,3.2205589577
2019-09-18 00:30:00,2.951,-0.29,2.9652151693,0.001,0,0.001,2.95,-0.29,2.9642199648,3.021,-0.31,3.0368636782,0.001,0,0.001,3.02,-0.31,3.0358689036
2019-09-18 01:00:00,2.8200000000000003,-0.29,2.8348721312,0.0,0,0.0,2.8200000000000003,-0.29,2.8348721312,2.9,-0.31,2.9165219012,0.0,0,0.0,2.9,-0.31,2.9165219012
2019-09-18 01:30:00,2.9405,-0.30000000000000004,2.9557639030000002,0.0005,0,0.0005,2.94,-0.30000000000000004,2.9552664854,3.0205,-0.33,3.038473342,0.0005,0,0.0005,3.02,-0.33,3.0379763001
2019-09-18 02:00:00,2.931,-0.29,2.9453116983000003,0.001,0,0.001,2.93,-0.29,2.9443165591,3.001,-0.31,3.0169688431,0.001,0,0.001,3.0,-0.31,3.0159741378
2019-09-18 02:30:00,2.851,-0.29,2.8657112555,0.001,0,0.001,2.85,-0.29,2.8647163908,2.9210000000000003,-0.32,2.9384759655,0.001,0,0.001,2.92,-0.32,2.9374819148
2019-09-18 03:00:00,2.6925,-0.30000000000000004,2.70916154,0.0025,0,0.0025,2.69,-0.30000000000000004,2.7066769294,2.7725,-0.32,2.7909059909,0.0025,0,0.0025,2.77,-0.32,2.7884224931
2019-09-18 03:30:00,2.641,-0.30000000000000004,2.6579843867,0.001,0,0.001,2.64,-0.30000000000000004,2.6569907791,2.711,-0.32,2.7298206901,0.001,0,0.001,2.71,-0.32,2.7288275871
2019-09-18 04:00:00,2.6205,-0.30000000000000004,2.6376163955000003,0.0005,0,0.0005,2.62,-0.30000000000000004,2.6371196408,2.6805,-0.32,2.6995333393000003,0.0005,0,0.0005,2.68,-0.32,2.6990368653
2019-09-18 04:30:00,2.63,-0.30000000000000004,2.6470549673,0.0,0,0.0,2.63,-0.30000000000000004,2.6470549673,2.7,-0.32,2.7188968351,0.0,0,0.0,2.7,-0.32,2.7188968351
2019-09-18 05:00:00,2.71,-0.26,2.7224437552,0.0,0,0.0,2.71,-0.26,2.7224437552,2.7800000000000002,-0.29,2.7950849719,0.0,0,0.0,2.7800000000000002,-0.29,2.7950849719
2019-09-18 05:30:00,2.92,-0.24,2.9298464124,0.0,0,0.0,2.92,-0.24,2.9298464124,3.0,-0.26,3.0112455895,0.0,0,0.0,3.0,-0.26,3.0112455895
2019-09-18 06:00:00,3.05,-0.17,3.054734031,0.0,0,0.0,3.05,-0.17,3.054734031,3.13,-0.26,3.1407801579,0.0,0,0.0,3.13,-0.26,3.1407801579
2019-09-18 06:30:00,3.56,0.22,3.5667912751,0.0,0,0.0,3.56,0.22,3.5667912751,3.65,0.21,3.6560361049,0.0,0,0.0,3.65,0.21,3.6560361049
2019-09-18 07:00:00,4.08,0.22,4.0859270674,0.0,0,0.0,4.08,0.22,4.0859270674,4.19,0.24,4.1968678797,0.0,0,0.0,4.19,0.24,4.1968678797
2019-09-18 07:30:00,4.78,0.30000000000000004,4.7894049735,0.0,0,0.0,4.78,0.30000000000000004,4.7894049735,4.91,0.29,4.9185566989,0.0,0,0.0,4.91,0.29,4.9185566989
2019-09-18 08:00:00,5.09,0.34,5.1013429604,0.0,0,0.0,5.09,0.34,5.1013429604,5.23,0.33,5.240400748,0.0,0,0.0,5.23,0.33,5.240400748
2019-09-18 08:30:00,5.2015,0.49,5.2245289022,0.0015,0,0.0015,5.2,0.49,5.2230355159,5.3415,0.48,5.3630236108,0.0015,0,0.0015,5.34,0.48,5.3615296325
2019-09-18 09:00:00,5.226,0.59,5.2591991786,0.006,0,0.006,5.22,0.59,5.2532370972999995,5.356,0.59,5.3883982778,0.006,0,0.006,5.35,0.59,5.3824343935
2019-09-18 09:30:00,5.173,0.59,5.2065371409,0.013000000000000001,0,0.013000000000000001,5.16,0.59,5.1936210874,5.303,0.59,5.3357201014,0.013000000000000001,0,0.013000000000000001,5.29,0.59,5.322800015
2019-09-18 10:00:00,5.1145,0.64,5.1543874757,0.0245,0,0.0245,5.09,0.64,5.1300779721,5.2445,0.63,5.2822041091,0.0245,0,0.0245,5.22,0.63,5.2578798008
2019-09-18 10:30:00,5.1105,0.67,5.1542322658,0.030500000000000003,0,0.030500000000000003,5.08,0.67,5.1239925839,5.2405,0.66,5.28189741,0.030500000000000003,0,0.030500000000000003,5.21,0.66,5.2516378398
2019-09-18 11:00:00,4.969,0.65,5.0113332557,0.039,0,0.039,4.93,0.65,4.9726652813,5.099,0.64,5.1390077836,0.039,0,0.039,5.06,0.64,5.1003137158
2019-09-18 11:30:00,4.981,0.65,5.0232321268,0.051000000000000004,0,0.051000000000000004,4.93,0.65,4.9726652813,5.111,0.64,5.150914579,0.051000000000000004,0,0.051000000000000004,5.06,0.64,5.1003137158
2019-09-18 12:00:00,4.8445,0.65,4.8879116451,0.044500000000000005,0,0.044500000000000005,4.8,0.65,4.8438104835,4.9645,0.64,5.0055829081,0.044500000000000005,0,0.044500000000000005,4.92,0.64,4.9614514005
2019-09-18 12:30:00,4.7620000000000005,0.65,4.8061568847,0.042,0,0.042,4.72,0.65,4.7645461484,4.882,0.64,4.9237713188,0.042,0,0.042,4.84,0.64,4.8821306824
2019-09-18 13:00:00,4.6855,0.65,4.7303710478,0.0755,0,0.0755,4.61,0.65,4.65559878,4.8055,0.64,4.8479305121,0.0755,0,0.0755,4.73,0.64,4.7731017169
2019-09-18 13:30:00,4.6045,0.65,4.6501527125,0.0745,0,0.0745,4.53,0.65,4.5763959619,4.7245,0.64,4.7676514397,0.0745,0,0.0745,4.65,0.64,4.693836384
2019-09-18 14:00:00,4.4945,0.65,4.5412586636,0.0545,0,0.0545,4.44,0.65,4.4873265983,4.6045,0.64,4.6487654544,0.0545,0,0.0545,4.55,0.64,4.5947905284
2019-09-18 14:30:00,4.5205,0.65,4.5669924732,0.0505,0,0.0505,4.47,0.65,4.5170122869,4.6405,0.64,4.6844252849,0.0505,0,0.0505,4.59,0.64,4.634403953
2019-09-18 15:00:00,4.4815000000000005,0.65,4.5283928993,0.0415,0,0.0415,4.44,0.65,4.4873265983,4.5915,0.64,4.6358895856,0.0415,0,0.0415,4.55,0.64,4.5947905284
2019-09-18 15:30:00,4.4355,0.63,4.480017885,0.025500000000000002,0,0.025500000000000002,4.41,0.63,4.4547727215,4.5455,0.62,4.5875887185,0.025500000000000002,0,0.025500000000000002,4.52,0.62,4.5623239692
2019-09-18 16:00:00,4.611,0.59,4.6485934432,0.021,0,0.021,4.59,0.59,4.6277640389,4.731,0.59,4.7676473234,0.021,0,0.021,4.71,0.59,4.7468094548
2019-09-18 16:30:00,4.8635,0.55,4.8945002043,0.0135,0,0.0135,4.85,0.55,4.8810859447,4.9935,0.54,5.0226130898,0.0135,0,0.0135,4.98,0.54,5.0091915515
2019-09-18 17:00:00,5.0375,0.5,5.0622530804,0.007500000000000001,0,0.007500000000000001,5.03,0.5,5.0547898077,5.1675,0.5,5.1916332931,0.007500000000000001,0,0.007500000000000001,5.16,0.5,5.1841682071
2019-09-18 17:30:00,5.1815,0.42,5.1984942291,0.0015,0,0.0015,5.18,0.42,5.1969991341,5.3215,0.42,5.3380485432,0.0015,0,0.0015,5.32,0.42,5.3365531947000004
2019-09-18 18:00:00,5.2805,0.41000000000000003,5.2963931359,0.0005,0,0.0005,5.28,0.41000000000000003,5.2958946364,5.4205,0.4,5.4352387482,0.0005,0,0.0005,5.42,0.4,5.4347401042
2019-09-18 18:30:00,5.38,0.35000000000000003,5.391372738,0.0,0,0.0,5.38,0.35000000000000003,5.391372738,5.52,0.35000000000000003,5.5310848845,0.0,0,0.0,5.52,0.35000000000000003,5.5310848845
2019-09-18 19:00:00,5.38,0.34,5.3907327888,0.0,0,0.0,5.38,0.34,5.3907327888,5.52,0.32,5.5292675826,0.0,0,0.0,5.52,0.32,5.5292675826
2019-09-18 19:30:00,5.38,0.35000000000000003,5.391372738,0.0,0,0.0,5.38,0.35000000000000003,5.391372738,5.52,0.34,5.5304611019,0.0,0,0.0,5.52,0.34,5.5304611019
2019-09-18 20:00:00,5.5,0.31,5.5087294361,0.0,0,0.0,5.5,0.31,5.5087294361,5.64,0.30000000000000004,5.6479730878000005,0.0,0,0.0,5.64,0.30000000000000004,5.6479730878000005
2019-09-18 20:30:00,5.43,0.31,5.4388417884999996,0.0,0,0.0,5.43,0.31,5.4388417884999996,5.57,0.29,5.5775442625,0.0,0,0.0,5.57,0.29,5.5775442625
2019-09-18 21:00:00,5.05,0.31,5.0595059047,0.0,0,0.0,5.05,0.31,5.0595059047,5.18,0.31,5.1892677711,0.0,0,0.0,5.18,0.31,5.1892677711
2019-09-18 21:30:00,4.7,0.30000000000000004,4.7095647357,0.0,0,0.0,4.7,0.30000000000000004,4.7095647357,4.83,0.29,4.838698172,0.0,0,0.0,4.83,0.29,4.838698172
2019-09-18 22:00:00,4.37,0.30000000000000004,4.3802853788,0.0,0,0.0,4.37,0.30000000000000004,4.3802853788,4.49,0.29,4.4993555094,0.0,0,0.0,4.49,0.29,4.4993555094
2019-09-18 22:30:00,4.08,0.28,4.0895965571,0.0,0,0.0,4.08,0.28,4.0895965571,4.18,0.27,4.1887110189,0.0,0,0.0,4.18,0.27,4.1887110189
2019-09-18 23:00:00,3.68,0.28,3.6906368014,0.0,0,0.0,3.68,0.28,3.6906368014,3.7800000000000002,0.25,3.7882581749,0.0,0,0.0,3.7800000000000002,0.25,3.7882581749
2019-09-18 23:30:00,3.4,-0.18,3.404761372,0.0,0,0.0,3.4,-0.18,3.404761372,3.48,-0.2,3.4857423886,0.0,0,0.0,3.48,-0.2,3.4857423886
2019-09-19 00:00:00,3.0775,-0.25,3.0876376488,0.007500000000000001,0,0.007500000000000001,3.07,-0.25,3.0801623334,3.1575,-0.29,3.170789531,0.007500000000000001,0,0.007500000000000001,3.15,-0.29,3.1633210397
2019-09-19 00:30:00,2.948,-0.29,2.9622295657,0.018000000000000002,0,0.018000000000000002,2.93,-0.29,2.9443165591,3.018,-0.32,3.0349174618,0.018000000000000002,0,0.018000000000000002,3.0,-0.32,3.0170183957
2019-09-19 01:00:00,2.8120000000000003,-0.29,2.8269142187,0.022,0,0.022,2.79,-0.29,2.8050311941,2.882,-0.32,2.8997110201,0.022,0,0.022,2.86,-0.32,2.877846417
2019-09-19 01:30:00,2.973,-0.29,2.9871104767,0.013000000000000001,0,0.013000000000000001,2.96,-0.29,2.9741721537,3.053,-0.32,3.0697245805,0.013000000000000001,0,0.013000000000000001,3.04,-0.32,3.0567957079
2019-09-19 02:00:00,2.908,-0.29,2.9224243361,0.008,0,0.008,2.9,-0.29,2.9144639301,2.9779999999999998,-0.32,2.9951434022,0.008,0,0.008,2.9699999999999998,-0.32,2.9871893144
2019-09-19 02:30:00,2.8435,-0.29,2.8582498579,0.0135,0,0.0135,2.83,-0.29,2.8448198537,2.9235,-0.32,2.9409611099,0.0135,0,0.0135,2.91,-0.32,2.9275416308
2019-09-19 03:00:00,2.6595,-0.29,2.6752645196,0.0195,0,0.0195,2.64,-0.29,2.6558802684,2.7295,-0.32,2.7481939979,0.0195,0,0.0195,2.71,-0.32,2.7288275871
2019-09-19 03:30:00,2.5875,-0.31,2.6060038853,0.0275,0,0.0275,2.56,-0.31,2.5787012235,2.6575,-0.33,2.6779107995,0.0275,0,0.0275,2.63,-0.33,2.6506225684
2019-09-19 04:00:00,2.5805,-0.31,2.599053722,0.0205,0,0.0205,2.56,-0.31,2.5787012235,2.6505,-0.33,2.6709642922,0.0205,0,0.0205,2.63,-0.33,2.6506225684
2019-09-19 04:30:00,2.613,-0.29,2.6290433621,0.013000000000000001,0,0.013000000000000001,2.6,-0.29,2.6161230858,2.683,-0.32,2.702015729,0.013000000000000001,0,0.013000000000000001,2.67,-0.32,2.6891076587000002
2019-09-19 05:00:00,2.6795,-0.27,2.6930689278,0.0195,0,0.0195,2.66,-0.27,2.6736678926,2.7395,-0.30000000000000004,2.7558774011000002,0.0195,0,0.0195,2.7199999999999998,-0.30000000000000004,2.7364941074
2019-09-19 05:30:00,2.8655,-0.26,2.8772713202,0.025500000000000002,0,0.025500000000000002,2.84,-0.26,2.8518765752,2.9455,-0.28,2.9587785064,0.025500000000000002,0,0.025500000000000002,2.92,-0.28,2.9333939388
2019-09-19 06:00:00,3.0735,-0.18,3.078766352,0.0235,0,0.0235,3.05,-0.18,3.0553068586,3.1535,-0.22,3.1611646983,0.0235,0,0.0235,3.13,-0.22,3.1377221037
2019-09-19 06:30:00,3.502,0.2,3.5077063731,0.022,0,0.022,3.48,0.2,3.4857423886,3.592,0.2,3.59756362,0.022,0,0.022,3.5700000000000003,0.2,3.5755978521
2019-09-19 07:00:00,4.0835,0.24,4.0905466933,0.0235,0,0.0235,4.06,0.24,4.0670874099,4.1935,0.23,4.1998026442,0.0235,0,0.0235,4.17,0.23,4.1763381089
2019-09-19 07:30:00,4.721,0.34,4.7332273345,0.021,0,0.021,4.7,0.34,4.7122818252,4.851,0.33,4.8622115339,0.021,0,0.021,4.83,0.33,4.8412601665
2019-09-19 08:00:00,5.125,0.43,5.1430073887,0.025,0,0.025,5.1,0.43,5.1180953489,5.255,0.42,5.2717572971,0.025,0,0.025,5.23,0.42,5.2468371425
2019-09-19 08:30:00,5.2255,0.54,5.2533275407,0.025500000000000002,0,0.025500000000000002,5.2,0.54,5.2279632745,5.3655,0.53,5.3916129544,0.025500000000000002,0,0.025500000000000002,5.34,0.53,5.3662370428
2019-09-19 09:00:00,5.2605,0.64,5.2992886551,0.0205,0,0.0205,5.24,0.64,5.2789392874,5.4005,0.64,5.4382901955000005,0.0205,0,0.0205,5.38,0.64,5.4179331853
2019-09-19 09:30:00,5.4095,0.7000000000000001,5.4546026666,0.0195,0,0.0195,5.39,0.7000000000000001,5.435264483,5.5495,0.7000000000000001,5.5934738982,0.0195,0,0.0195,5.53,0.7000000000000001,5.5741277345
2019-09-19 10:00:00,5.217,0.71,5.2650915472,0.047,0,0.047,5.17,0.71,5.2185246957,5.357,0.71,5.4038457602,0.047,0,0.047,5.31,0.71,5.3572567607
2019-09-19 10:30:00,5.092,0.73,5.1440610416,0.182,0,0.182,4.91,0.73,4.9639701852,5.222,0.73,5.2727776361,0.182,0,0.182,5.04,0.73,5.0925926599
2019-09-19 11:00:00,5.0155,0.73,5.0683468952,0.24550000000000002,0,0.24550000000000002,4.77,0.73,4.8255362396,5.1455,0.73,5.1970251346,0.24550000000000002,0,0.24550000000000002,4.9,0.73,4.9540791273
2019-09-19 11:30:00,4.9585,0.73,5.0119479496,0.2985,0,0.2985,4.66,0.73,4.7168315637,5.0885,0.73,5.1405964878,0.2985,0,0.2985,4.79,0.73,4.8453070078
2019-09-19 12:00:00,4.8885000000000005,0.6900000000000001,4.9369557675,0.3385,0,0.3385,4.55,0.6900000000000001,4.602021295,5.0085,0.6900000000000001,5.0558057963,0.3385,0,0.3385,4.67,0.6900000000000001,4.7206991008
2019-09-19 12:30:00,4.9435,0.71,4.994225891,0.3735,0,0.3735,4.57,0.71,4.624824321,5.0635,0.71,5.1130355221,0.3735,0,0.3735,4.69,0.71,4.7434375721
2019-09-19 13:00:00,4.9325,0.75,4.9891939479000005,0.36250000000000004,0,0.36250000000000004,4.57,0.75,4.6311337705,5.0525,0.74,5.1064034555,0.36250000000000004,0,0.36250000000000004,4.69,0.74,4.7480206402
2019-09-19 13:30:00,4.7815,0.7000000000000001,4.8324675115,0.4515,0,0.4515,4.33,0.7000000000000001,4.3862170489,4.8915,0.7000000000000001,4.9413330438,0.4515,0,0.4515,4.44,0.7000000000000001,4.4948414878000005
2019-09-19 14:00:00,4.8635,0.7000000000000001,4.9136170231000005,0.42350000000000004,0,0.42350000000000004,4.44,0.7000000000000001,4.4948414878000005,4.9835,0.7000000000000001,5.0324221057,0.42350000000000004,0,0.42350000000000004,4.5600000000000005,0.7000000000000001,4.6134152209
2019-09-19 14:30:00,4.7059999999999995,0.67,4.7534551644,0.34600000000000003,0,0.34600000000000003,4.36,0.67,4.4111789807,4.816,0.67,4.8623817209,0.34600000000000003,0,0.34600000000000003,4.47,0.67,4.5199336278
2019-09-19 15:00:00,4.6155,0.7000000000000001,4.668280224,0.4055,0,0.4055,4.21,0.7000000000000001,4.2677980271,4.7255,0.6900000000000001,4.7756099349,0.4055,0,0.4055,4.32,0.6900000000000001,4.3747571361
2019-09-19 15:30:00,4.6065000000000005,0.66,4.6535408293,0.34650000000000003,0,0.34650000000000003,4.26,0.66,4.3108235872,4.7165,0.6900000000000001,4.7667045482,0.34650000000000003,0,0.34650000000000003,4.37,0.6900000000000001,4.4241383342
2019-09-19 16:00:00,4.672,0.5700000000000001,4.7066425401,0.342,0,0.342,4.33,0.5700000000000001,4.3673561797,4.782,0.56,4.8146779747,0.342,0,0.342,4.44,0.56,4.4751759742
2019-09-19 16:30:00,4.8825,0.53,4.911181757,0.3025,0,0.3025,4.58,0.53,4.6105639568,5.0025,0.52,5.0294538719,0.3025,0,0.3025,4.7,0.52,4.7286784622999996
2019-09-19 17:00:00,5.1385,0.46,5.1590485799,0.2585,0,0.2585,4.88,0.46,4.9016323812,5.2585,0.45,5.2777194175,0.2585,0,0.2585,5.0,0.45,5.020209159
2019-09-19 17:30:00,5.254,0.42,5.2707604764,0.194,0,0.194,5.06,0.42,5.0774009099,5.384,0.41000000000000003,5.3995885028,0.194,0,0.194,5.19,0.41000000000000003,5.2061694171
2019-09-19 18:00:00,5.3255,0.39,5.339761254,0.17550000000000002,0,0.17550000000000002,5.15,0.39,5.1647458795,5.4655000000000005,0.38,5.4786942103000005,0.17550000000000002,0,0.17550000000000002,5.29,0.38,5.3036308318
2019-09-19 18:30:00,5.339,0.31,5.3479922401,0.189,0,0.189,5.15,0.31,5.1593216608,5.479,0.30000000000000004,5.4872070309,0.189,0,0.189,5.29,0.30000000000000004,5.2984997877
2019-09-19 19:00:00,5.439,0.28,5.4462024384,0.199,0,0.199,5.24,0.28,5.2474755836,5.579,0.34,5.5893506779,0.199,0,0.199,5.38,0.34,5.3907327888
2019-09-19 19:30:00,5.432,0.37,5.4445866693,0.17200000000000001,0,0.17200000000000001,5.26,0.37,5.2729972501,5.572,0.36,5.5836174654,0.17200000000000001,0,0.17200000000000001,5.4,0.36,5.4119866962
2019-09-19 20:00:00,5.58,0.37,5.5922535708000005,0.19,0,0.19,5.39,0.37,5.4026845179,5.72,0.36,5.7313174751,0.19,0,0.19,5.53,0.36,5.5417055136
2019-09-19 20:30:00,5.431,0.30000000000000004,5.439279456,0.211,0,0.211,5.22,0.30000000000000004,5.228613583,5.561,0.31,5.56963383,0.211,0,0.211,5.35,0.31,5.3589737824
2019-09-19 21:00:00,5.166,0.30000000000000004,5.1747034698,0.20600000000000002,0,0.20600000000000002,4.96,0.30000000000000004,4.9690642982,5.296,0.31,5.3050651268,0.20600000000000002,0,0.20600000000000002,5.09,0.31,5.0994313408
2019-09-19 21:30:00,4.723,0.25,4.7296119291,0.213,0,0.213,4.51,0.25,4.5169237319,4.853,0.31,4.8628910126000005,0.213,0,0.213,4.64,0.31,4.6503440733
2019-09-19 22:00:00,4.4345,0.29,4.4439723503,0.1845,0,0.1845,4.25,0.29,4.2598826275,4.5445,0.28,4.5531176407,0.1845,0,0.1845,4.36,0.28,4.3689815747
2019-09-19 22:30:00,4.093,0.26,4.1012496876,0.17300000000000001,0,0.17300000000000001,3.92,0.26,3.9286129868,4.193,0.25,4.2004462858,0.17300000000000001,0,0.17300000000000001,4.02,0.25,4.0277661303
2019-09-19 23:00:00,3.7725,0.23,3.7795047625000002,0.1925,0,0.1925,3.58,0.23,3.58738066,3.8625,0.23,3.8693418368,0.1925,0,0.1925,3.67,0.23,3.6772000218
2019-09-19 23:30:00,3.4859999999999998,0.23,3.4935792534,0.28600000000000003,0,0.28600000000000003,3.2,0.23,3.2082549774,3.566,0.23,3.5734095763,0.28600000000000003,0,0.28600000000000003,3.2800000000000002,0.23,3.2880541358
2019-09-20 00:00:00,3.1225,-0.24,3.1317097966,0.3425,0,0.3425,2.7800000000000002,-0.24,2.7903404810000003,3.1925,-0.25,3.2022736064,0.3425,0,0.3425,2.85,-0.25,2.8609439002
2019-09-20 00:30:00,3.062,-0.21,3.0691927277,0.362,0,0.362,2.7,-0.21,2.7081543531000003,3.132,-0.23,3.140433728,0.362,0,0.362,2.77,-0.23,2.7795323348
2019-09-20 01:00:00,2.9295,-0.24,2.9393145885000003,0.3995,0,0.3995,2.5300000000000002,-0.24,2.5413579047,2.9995000000000003,-0.26,3.010747457,0.3995,0,0.3995,2.6,-0.26,2.6129676615
2019-09-20 01:30:00,3.0645,-0.23,3.0731189775,0.5345,0,0.5345,2.5300000000000002,-0.23,2.540433034,3.1345,-0.24,3.1436746412,0.5345,0,0.5345,2.6,-0.24,2.6110534273
2019-09-20 02:00:00,3.021,-0.19,3.026968946,0.631,0,0.631,2.39,-0.19,2.3975404063,3.091,-0.22,3.0988192913,0.631,0,0.631,2.46,-0.22,2.469817807
2019-09-20 02:30:00,2.9635,-0.2,2.9702411097,0.6035,0,0.6035,2.36,-0.2,2.3684594149000002,3.0235,-0.22,3.0314934025999998,0.6035,0,0.6035,2.42,-0.22,2.4299794238
2019-09-20 03:00:00,2.795,-0.23,2.8044473609000002,0.635,0,0.635,2.16,-0.23,2.1722108553,2.855,-0.25,2.8659248071,0.635,0,0.635,2.22,-0.25,2.234032229
2019-09-20 03:30:00,2.741,-0.18,2.7469038935,0.651,0,0.651,2.09,-0.18,2.0977368758,2.791,-0.21,2.798889244,0.651,0,0.651,2.14,-0.21,2.1502790517
2019-09-20 04:00:00,2.677,-0.23,2.6868622964,0.677,0,0.677,2.0,-0.23,2.0131815616,2.727,-0.26,2.7393665326,0.677,0,0.677,2.05,-0.26,2.0664220285
2019-09-20 04:30:00,2.689,-0.19,2.6957041752,0.659,0,0.659,2.03,-0.19,2.0388722373,2.739,-0.22,2.7478211368,0.659,0,0.659,2.08,-0.22,2.0916022566
2019-09-20 05:00:00,2.801,0.23,2.8104271917,0.6910000000000001,0,0.6910000000000001,2.11,0.23,2.1224985277,2.8609999999999998,0.22,2.8694461138,0.6910000000000001,0,0.6910000000000001,2.17,0.22,2.1811235637
2019-09-20 05:30:00,2.9699999999999998,0.22,2.9781370015,0.66,0,0.66,2.31,0.22,2.3204525421,3.03,0.2,3.0365934861,0.66,0,0.66,2.37,0.2,2.3784238478
2019-09-20 06:00:00,3.1665,0.22,3.1741333069,0.7065,0,0.7065,2.46,0.22,2.469817807,3.2265,0.2,3.2326927243,0.7065,0,0.7065,2.52,0.2,2.5279240495
2019-09-20 06:30:00,3.656,0.26,3.6652334169,0.606,0,0.606,3.05,0.26,3.0610619072,3.7359999999999998,0.24,3.7437008427,0.606,0,0.606,3.13,0.24,3.139187793
2019-09-20 07:00:00,4.1095,0.30000000000000004,4.1204356869,0.6595000000000001,0,0.6595000000000001,3.45,0.30000000000000004,3.4630189142,4.1995000000000005,0.29,4.2095011878,0.6595000000000001,0,0.6595000000000001,3.54,0.29,3.5518586684
2019-09-20 07:30:00,4.74,0.38,4.7552076716,0.71,0,0.71,4.03,0.38,4.0478759862,4.85,0.37,4.8640929267,0.71,0,0.71,4.14,0.37,4.1565009323
2019-09-20 08:00:00,5.0235,0.42,5.0410269043,0.7235,0,0.7235,4.3,0.42,4.3204629382,5.1335,0.41000000000000003,5.1498468181,0.7235,0,0.7235,4.41,0.41000000000000003,4.4290179498
2019-09-20 08:30:00,5.164,0.5700000000000001,5.1953629325,0.854,0,0.854,4.31,0.5700000000000001,4.3475280333,5.274,0.56,5.3036474242,0.854,0,0.854,4.42,0.56,4.455333882
2019-09-20 09:00:00,5.212,0.66,5.2536219887,0.902,0,0.902,4.31,0.66,4.360240819,5.322,0.66,5.362768315,0.902,0,0.902,4.42,0.66,4.4690043634
2019-09-20 09:30:00,5.245,0.66,5.2863621707,0.915,0,0.915,4.33,0.66,4.3800114155,5.365,0.66,5.4054440151,0.915,0,0.915,4.45,0.66,4.4986775835
2019-09-20 10:00:00,5.227,0.72,5.2763556552,0.907,0,0.907,4.32,0.72,4.3795890218,5.337,0.71,5.3840197808,0.907,0,0.907,4.43,0.71,4.4865354117
2019-09-20 10:30:00,5.1555,0.77,5.2126845531,0.9355,0,0.9355,4.22,0.77,4.2896736473,5.2655,0.77,5.3215026308,0.9355,0,0.9355,4.33,0.77,4.3979313319
2019-09-20 11:00:00,5.07,0.76,5.1266460771,0.86,0,0.86,4.21,0.76,4.2780486206,5.18,0.75,5.2340137562,0.86,0,0.86,4.32,0.75,4.3846208502
2019-09-20 11:30:00,5.0765,0.79,5.1376017995,0.9765,0,0.9765,4.1,0.79,4.1754161469,5.1865,0.79,5.2463208299,0.9765,0,0.9765,4.21,0.79,4.2834798937
2019-09-20 12:00:00,4.946,0.75,5.0025409544,0.936,0,0.936,4.01,0.75,4.0795342871,5.056,0.75,5.1113242902,0.936,0,0.936,4.12,0.75,4.1877082038
2019-09-20 12:30:00,4.8205,0.68,4.8682255751,1.0105,0,1.0105,3.81,0.68,3.8702067128,4.9205000000000005,0.68,4.9672648661,1.0105,0,1.0105,3.91,0.68,3.9686899602
2019-09-20 13:00:00,4.723,0.7000000000000001,4.7745920245,0.993,0,0.993,3.73,0.7000000000000001,3.7951152815,4.823,0.7000000000000001,4.873533523,0.993,0,0.993,3.83,0.7000000000000001,3.8934432062
2019-09-20 13:30:00,4.6265,0.72,4.682189899,1.0165,0,1.0165,3.61,0.72,3.681100379,4.7165,0.72,4.7711395127,1.0165,0,1.0165,3.7,0.72,3.7694031358
2019-09-20 14:00:00,4.5344999999999995,0.72,4.5913059417,1.0145,0,1.0145,3.52,0.72,3.5928818517,4.6245,0.72,4.680213697,1.0145,0,1.0145,3.61,0.72,3.681100379
2019-09-20 14:30:00,4.4555,0.7000000000000001,4.5101530185000005,1.0055,0,1.0055,3.45,0.7000000000000001,3.5202982828,4.5455,0.6900000000000001,4.5975722126,1.0055,0,1.0055,3.54,0.6900000000000001,3.6066189153
2019-09-20 15:00:00,4.4105,0.67,4.4610996682,1.0205,0,1.0205,3.39,0.67,3.4555752054,4.5005,0.66,4.548637186,1.0205,0,1.0205,3.48,0.66,3.5420333144000002
2019-09-20 15:30:00,4.404,0.68,4.4561885059,0.994,0,0.994,3.41,0.68,3.4771396291,4.494,0.67,4.5436698824,0.994,0,0.994,3.5,0.67,3.5635515992
2019-09-20 16:00:00,4.4405,0.58,4.4782184237,0.9905,0,0.9905,3.45,0.58,3.4984139263,4.5405,0.67,4.5896666818,0.9905,0,0.9905,3.55,0.67,3.6126721412
2019-09-20 16:30:00,4.586,0.53,4.6165242337,0.996,0,0.996,3.59,0.53,3.6289116826,4.686,0.52,4.7147636208,0.996,0,0.996,3.69,0.52,3.7264594455999998
2019-09-20 17:00:00,4.806,0.49,4.8309146132,0.976,0,0.976,3.83,0.49,3.8612174246,4.906,0.48,4.9294255243,0.976,0,0.976,3.93,0.48,3.9592044655
2019-09-20 17:30:00,5.0105,0.49,5.0344026706,0.9905,0,0.9905,4.02,0.49,4.0497530789,5.1205,0.48,5.1429485949,0.9905,0,0.9905,4.13,0.48,4.1577998990000005
2019-09-20 18:00:00,5.047,0.41000000000000003,5.0636260723,0.9570000000000001,0,0.9570000000000001,4.09,0.41000000000000003,4.1104987532,5.157,0.4,5.1724896327,0.9570000000000001,0,0.9570000000000001,4.2,0.4,4.2190046219
2019-09-20 18:30:00,5.055,0.36,5.0678027783,0.855,0,0.855,4.2,0.36,4.2154003369,5.165,0.35000000000000003,5.1768450817,0.855,0,0.855,4.31,0.35000000000000003,4.324187785
2019-09-20 19:00:00,5.1255,0.38,5.1395671267,0.9555,0,0.9555,4.17,0.38,4.1872783523,5.2355,0.37,5.248557921,0.9555,0,0.9555,4.28,0.37,4.2959632214
2019-09-20 19:30:00,5.0085,0.35000000000000003,5.0207143167,0.9185000000000001,0,0.9185000000000001,4.09,0.35000000000000003,4.1049482335,5.1185,0.34,5.1297799417,0.9185000000000001,0,0.9185000000000001,4.2,0.34,4.2137394319
2019-09-20 20:00:00,5.1405,0.31,5.1498388567,0.8105,0,0.8105,4.33,0.31,4.3410828142,5.2505,0.30000000000000004,5.2590636286,0.8105,0,0.8105,4.44,0.30000000000000004,4.4501235938
2019-09-20 20:30:00,5.067,0.31,5.0764740716,0.757,0,0.757,4.31,0.31,4.3211341104,5.177,0.30000000000000004,5.1856850078,0.757,0,0.757,4.42,0.30000000000000004,4.430169297
2019-09-20 21:00:00,4.716,0.30000000000000004,4.725532351,0.676,0,0.676,4.04,0.30000000000000004,4.051123301,4.8260000000000005,0.29,4.8347053685,0.676,0,0.676,4.15,0.29,4.1601201906
2019-09-20 21:30:00,4.3905,0.26,4.3981917023,0.8005,0,0.8005,3.59,0.26,3.5994027282000003,4.4805,0.25,4.4874692478,0.8005,0,0.8005,3.68,0.25,3.6884820726000003
2019-09-20 22:00:00,4.1055,0.26,4.1137246201,0.7255,0,0.7255,3.38,0.26,3.3899852507,4.1955,0.25,4.2029418566,0.7255,0,0.7255,3.47,0.25,3.4789941075
2019-09-20 22:30:00,3.794,0.2,3.7992678242,0.544,0,0.544,3.25,0.2,3.256148031,3.884,0.18,3.8881687206,0.544,0,0.544,3.34,0.18,3.3448467827
2019-09-20 23:00:00,3.5115,0.08,3.5124111733,0.4515,0,0.4515,3.06,0.08,3.061045573,3.5915,0.16,3.5950622039,0.4515,0,0.4515,3.14,0.16,3.1440737905
2019-09-20 23:30:00,3.2325,-0.24,3.2413972682,0.41250000000000003,0,0.41250000000000003,2.8200000000000003,-0.24,2.8301943396,3.3025,-0.26,3.3127188607,0.41250000000000003,0,0.41250000000000003,2.89,-0.26,2.9016719318
2019-09-21 00:00:00,3.0265,-0.24,3.0360010293,0.3865,0,0.3865,2.64,-0.24,2.6508866441,3.0965,-0.26,3.107396378,0.3865,0,0.3865,2.71,-0.26,2.7224437552
2019-09-21 00:30:00,2.9165,-0.27,2.9289711930999998,0.3265,0,0.3265,2.59,-0.27,2.60403533,2.9865,-0.29,3.0005469918,0.3265,0,0.3265,2.66,-0.29,2.6757615738
2019-09-21 01:00:00,2.838,-0.26,2.84988491,0.34800000000000003,0,0.34800000000000003,2.49,-0.26,2.5035374972,2.898,-0.28,2.9114951485000002,0.34800000000000003,0,0.34800000000000003,2.55,-0.28,2.5653264899
2019-09-21 01:30:00,2.9475,-0.28,2.9607695368,0.3275,0,0.3275,2.62,-0.28,2.6349193536,3.0075,-0.31,3.0234345123,0.3275,0,0.3275,2.68,-0.31,2.6978695298
2019-09-21 02:00:00,2.92,-0.26,2.9315524897,0.33,0,0.33,2.59,-0.26,2.6030174798,2.98,-0.29,2.9940774873000002,0.33,0,0.33,2.65,-0.29,2.6658206991
2019-09-21 02:30:00,2.8325,-0.26,2.8444078909,0.3425,0,0.3425,2.49,-0.26,2.5035374972,2.8925,-0.29,2.907001247,0.3425,0,0.3425,2.55,-0.29,2.5664372192
2019-09-21 03:00:00,2.6725,-0.26,2.6851175486,0.3325,0,0.3325,2.34,-0.26,2.3544001359,2.7325,-0.29,2.7478457471,0.3325,0,0.3325,2.4,-0.29,2.4174573419
2019-09-21 03:30:00,2.6195,-0.26,2.6323716018,0.3995,0,0.3995,2.22,-0.26,2.2351733714,2.6795,-0.29,2.6951475377,0.3995,0,0.3995,2.2800000000000002,-0.29,2.2983689869
2019-09-21 04:00:00,2.5815,-0.26,2.5945601265000002,0.3915,0,0.3915,2.19,-0.26,2.2053797859,2.6415,-0.29,2.6573713045,0.3915,0,0.3915,2.25,-0.29,2.2686119103999998
2019-09-21 04:30:00,2.56,-0.26,2.5731692521,0.31,0,0.31,2.25,-0.26,2.264972406,2.62,-0.29,2.6360007587,0.31,0,0.31,2.31,-0.29,2.3281322986
2019-09-21 05:00:00,2.5465,-0.26,2.5597387074,0.23650000000000002,0,0.23650000000000002,2.31,-0.26,2.3245859846,2.6065,-0.28,2.6214961854,0.23650000000000002,0,0.23650000000000002,2.37,-0.28,2.3864827676
2019-09-21 05:30:00,2.6505,-0.24,2.6613436926,0.2705,0,0.2705,2.38,-0.24,2.3920702331,2.7105,-0.26,2.7229414702,0.2705,0,0.2705,2.44,-0.26,2.4538133588
2019-09-21 06:00:00,2.7755,-0.22,2.7842054971,0.2755,0,0.2755,2.5,-0.22,2.5096613317000003,2.8355,-0.25,2.8464996487,0.2755,0,0.2755,2.56,-0.25,2.5721780654
2019-09-21 06:30:00,3.041,-0.19,3.0469297662,0.281,0,0.281,2.76,-0.19,2.7665321252,3.111,-0.22,3.1187691482,0.281,0,0.281,2.83,-0.22,2.8385383563
2019-09-21 07:00:00,3.1985,0.11,3.2003909527,0.3685,0,0.3685,2.83,0.11,2.8321370023,3.2685,0.12,3.2707021035,0.3685,0,0.3685,2.9,0.12,2.9024816968
2019-09-21 07:30:00,3.472,0.18,3.4766627677,0.462,0,0.462,3.01,0.18,3.0153772567,3.552,0.17,3.5560658037,0.462,0,0.462,3.09,0.17,3.0946728422
2019-09-21 08:00:00,3.7715,-0.04,3.7717121112000003,0.3915,0,0.3915,3.38,-0.04,3.3802366781,3.8815,0.41000000000000003,3.903093933,0.3915,0,0.3915,3.49,0.41000000000000003,3.5140005692000003
2019-09-21 08:30:00,4.098,0.26,4.1062396423,0.448,0,0.448,3.65,0.26,3.6592485567,4.188,0.24,4.1948711542,0.448,0,0.448,3.74,0.24,3.7476926235
2019-09-21 09:00:00,4.309,0.28,4.3180876554,0.499,0,0.499,3.81,0.28,3.8202748592,4.409,0.29,4.418527017,0.499,0,0.499,3.91,0.29,3.9207397261
2019-09-21 09:30:00,4.5145,0.33,4.5265450677,0.5245000000000001,0,0.5245000000000001,3.99,0.33,4.0036233589,4.6245,0.33,4.6362592949,0.5245000000000001,0,0.5245000000000001,4.1,0.33,4.1132590485
2019-09-21 10:00:00,4.5415,0.37,4.5565471851,0.47150000000000003,0,0.47150000000000003,4.07,0.37,4.0867835764,4.6515,0.37,4.6661924789,0.47150000000000003,0,0.47150000000000003,4.18,0.37,4.1963436466
2019-09-21 10:30:00,4.7065,0.36,4.7202481132,0.35650000000000004,0,0.35650000000000004,4.35,0.36,4.3648711321,4.8265,0.35000000000000003,4.8391737156,0.35650000000000004,0,0.35650000000000004,4.47,0.35000000000000003,4.4836815230000004
2019-09-21 11:00:00,4.682,0.35000000000000003,4.6950637908,0.28200000000000003,0,0.28200000000000003,4.4,0.35000000000000003,4.4138985036000005,4.802,0.34,4.8140216036,0.28200000000000003,0,0.28200000000000003,4.52,0.34,4.5327695728
2019-09-21 11:30:00,4.6345,0.35000000000000003,4.6476973061999995,0.2745,0,0.2745,4.36,0.35000000000000003,4.3740256058,4.7445,0.34,4.7566669265,0.2745,0,0.2745,4.47,0.34,4.482912
2019-09-21 12:00:00,4.697,0.32,4.7078879553,0.23700000000000002,0,0.23700000000000002,4.46,0.32,4.4714650843,4.807,0.31,4.8169854681,0.23700000000000002,0,0.23700000000000002,4.57,0.31,4.5805021559
2019-09-21 12:30:00,4.7435,0.31,4.7536188583,0.17350000000000002,0,0.17350000000000002,4.57,0.31,4.5805021559,4.8635,0.30000000000000004,4.8727438112,0.17350000000000002,0,0.17350000000000002,4.69,0.30000000000000004,4.6995850881
