Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-21 13:00:00,4.7025,0.31,4.712706892,0.2025,0,0.2025,4.5,0.31,4.5106651394,4.8125,0.30000000000000004,4.8218415828,0.2025,0,0.2025,4.61,0.30000000000000004,4.6197510755
2019-09-21 13:30:00,4.64,0.31,4.6503440733,0.16,0,0.16,4.48,0.31,4.4907126383,4.76,0.30000000000000004,4.7694444121,0.16,0,0.16,4.6,0.30000000000000004,4.6097722286
2019-09-21 14:00:00,4.5475,0.31,4.5580539981,0.1975,0,0.1975,4.35,0.31,4.361031988,4.6575,0.30000000000000004,4.6671518349,0.1975,0,0.1975,4.46,0.30000000000000004,4.4700782991
2019-09-21 14:30:00,4.5545,0.28,4.5630987552,0.24450000000000002,0,0.24450000000000002,4.31,0.28,4.3190855514,4.6645,0.27,4.6723078077,0.24450000000000002,0,0.24450000000000002,4.42,0.27,4.4282389276
2019-09-21 15:00:00,4.5485,0.28,4.5571100766,0.2185,0,0.2185,4.33,0.28,4.3390436734,4.6585,0.27,4.6663178471,0.2185,0,0.2185,4.44,0.27,4.4482018839
2019-09-21 15:30:00,4.448,0.26,4.455592441,0.148,0,0.148,4.3,0.26,4.3078532937,4.558,0.25,4.5648509286,0.148,0,0.148,4.41,0.25,4.4170804838
2019-09-21 16:00:00,4.4155,0.28,4.4243689098,0.10550000000000001,0,0.10550000000000001,4.31,0.28,4.3190855514,4.5255,0.28,4.5341537524,0.10550000000000001,0,0.10550000000000001,4.42,0.28,4.4288598984
2019-09-21 16:30:00,4.5835,0.25,4.5903128706,0.10350000000000001,0,0.10350000000000001,4.48,0.25,4.4869700244,4.6935,0.25,4.7001534283,0.10350000000000001,0,0.10350000000000001,4.59,0.25,4.596803237
2019-09-21 17:00:00,4.8225,0.21,4.8270701518,0.1325,0,0.1325,4.69,0.21,4.6946991384,4.9425,0.25,4.9488186722,0.1325,0,0.1325,4.8100000000000005,0.25,4.8164924997
2019-09-21 17:30:00,5.0885,0.31,5.0979341159,0.1585,0,0.1585,4.93,0.31,4.9397368351,5.2185,0.30000000000000004,5.2271160548,0.1585,0,0.1585,5.06,0.30000000000000004,5.0688854791
2019-09-21 18:00:00,5.114,0.29,5.1222159267,0.184,0,0.184,4.93,0.29,4.9385220461,5.244,0.28,5.2514698895,0.184,0,0.184,5.06,0.28,5.0677411141
2019-09-21 18:30:00,5.1885,0.28,5.1960496774,0.1385,0,0.1385,5.05,0.28,5.0577564196,5.3285,0.28,5.3358515956,0.1385,0,0.1385,5.19,0.28,5.1975474986
2019-09-21 19:00:00,5.103,0.26,5.1096192617,0.083,0,0.083,5.02,0.26,5.0267285584,5.233,0.26,5.2394550289,0.083,0,0.083,5.15,0.26,5.1565589301
2019-09-21 19:30:00,5.022,0.26,5.0287258824,0.07200000000000001,0,0.07200000000000001,4.95,0.26,4.9568235797,5.152,0.26,5.1585563872,0.07200000000000001,0,0.07200000000000001,5.08,0.26,5.0866491918
2019-09-21 20:00:00,4.947,0.26,4.953827712,0.037,0,0.037,4.91,0.26,4.9168790915,5.087,0.26,5.093640054,0.037,0,0.037,5.05,0.26,5.0566886398
2019-09-21 20:30:00,4.6615,0.26,4.6687452543,0.0415,0,0.0415,4.62,0.26,4.6273102338,4.7715,0.23,4.7770401139,0.0415,0,0.0415,4.73,0.23,4.7355886646
2019-09-21 21:00:00,4.381,0.23,4.38703328,0.07100000000000001,0,0.07100000000000001,4.31,0.23,4.3161325281,4.491,0.23,4.4968857001,0.07100000000000001,0,0.07100000000000001,4.42,0.23,4.4259801174
2019-09-21 21:30:00,4.177,-0.07,4.1775865042,0.067,0,0.067,4.11,-0.07,4.1105960638,4.287,-0.04,4.2871866066,0.067,0,0.067,4.22,-0.04,4.2201895692
2019-09-21 22:00:00,3.891,-0.21,3.896662803,0.061,0,0.061,3.83,-0.21,3.8357528596,3.991,-0.18,3.9950570709,0.061,0,0.061,3.93,-0.18,3.9341199778
2019-09-21 22:30:00,3.6835,-0.23,3.6906736851,0.0335,0,0.0335,3.65,-0.23,3.657239396,3.7735000000000003,-0.23,3.7805029097,0.0335,0,0.0335,3.74,-0.23,3.7470655185
2019-09-21 23:00:00,3.5235000000000003,-0.17,3.5275986521,0.0335,0,0.0335,3.49,-0.17,3.494137948,3.6235,-0.2,3.6290153279,0.0335,0,0.0335,3.59,-0.2,3.5955667147
2019-09-21 23:30:00,3.336,-0.2,3.3419898264,0.046,0,0.046,3.29,-0.2,3.2960734215,3.426,-0.18,3.4307252877,0.046,0,0.046,3.38,-0.18,3.384789506
2019-09-22 00:00:00,3.0505,-0.27,3.0624255501,0.1005,0,0.1005,2.95,-0.27,2.9623301639,3.1305,-0.29,3.1439036642,0.1005,0,0.1005,3.03,-0.29,3.043846251
2019-09-22 00:30:00,3.016,-0.23,3.0247571803,0.106,0,0.106,2.91,-0.23,2.919075196,3.096,-0.26,3.1068981316,0.106,0,0.106,2.99,-0.26,3.001283059
2019-09-22 01:00:00,2.9165,-0.23,2.9255550328,0.0665,0,0.0665,2.85,-0.23,2.8592656400000003,2.9865,-0.26,2.9977962322,0.0665,0,0.0665,2.92,-0.26,2.9315524897
2019-09-22 01:30:00,3.179,0.1,3.1805724328,0.169,0,0.169,3.01,0.1,3.0116606715,3.259,0.02,3.2590613679000002,0.169,0,0.169,3.09,0.02,3.0900647242
2019-09-22 02:00:00,3.1505,0.21,3.1574911322,0.1605,0,0.1605,2.99,0.21,2.9973655099,3.2205,0.19,3.2260998512,0.1605,0,0.1605,3.06,0.19,3.0658930184
2019-09-22 02:30:00,3.048,0.12,3.0503612901,0.178,0,0.178,2.87,0.12,2.8725076153,3.128,0.12,3.130300944,0.178,0,0.178,2.95,0.12,2.9524396692
2019-09-22 03:00:00,2.8655,-0.22,2.8739328888999998,0.1855,0,0.1855,2.68,-0.22,2.6890146894,2.9355,-0.24,2.9452945948,0.1855,0,0.1855,2.75,-0.24,2.7604528614
2019-09-22 03:30:00,2.7655000000000003,-0.26,2.7776951327,0.17550000000000002,0,0.17550000000000002,2.59,-0.26,2.6030174798,2.8255,-0.28,2.839339756,0.17550000000000002,0,0.17550000000000002,2.65,-0.28,2.6647513955
2019-09-22 04:00:00,2.6315,-0.26,2.6443131906,0.0815,0,0.0815,2.55,-0.26,2.5632206304,2.7015000000000002,-0.30000000000000004,2.7181063721000003,0.0815,0,0.0815,2.62,-0.30000000000000004,2.6371196408
2019-09-22 04:30:00,2.6635,-0.26,2.6761599821,0.12350000000000001,0,0.12350000000000001,2.54,-0.26,2.5532724101,2.7235,-0.28,2.7378554107,0.12350000000000001,0,0.12350000000000001,2.6,-0.28,2.6150334606
2019-09-22 05:00:00,2.6115,-0.24,2.6225049571,0.3915,0,0.3915,2.22,-0.24,2.2329352879,2.6715,-0.26,2.6841222495,0.3915,0,0.3915,2.2800000000000002,-0.26,2.2947766776
2019-09-22 05:30:00,2.6470000000000002,-0.23,2.6569736543999998,0.577,0,0.577,2.07,-0.23,2.0827385818,2.707,-0.25,2.7185196339,0.577,0,0.577,2.13,-0.25,2.1446211787
2019-09-22 06:00:00,2.604,-0.28,2.6190105002,0.404,0,0.404,2.2,-0.28,2.2177466041000002,2.664,-0.30000000000000004,2.6808386747,0.404,0,0.404,2.26,-0.30000000000000004,2.2798245547000002
2019-09-22 06:30:00,2.739,-0.25,2.7503856093,0.399,0,0.399,2.34,-0.25,2.3533168083,2.799,-0.27,2.8119923542,0.399,0,0.399,2.4,-0.27,2.4151397475
2019-09-22 07:00:00,2.8075,-0.25,2.8186089211,0.3175,0,0.3175,2.49,-0.25,2.5025187312,2.8675,-0.27,2.8801833709,0.3175,0,0.3175,2.55,-0.27,2.5642542776
2019-09-22 07:30:00,3.0245,-0.24,3.0340072923,0.29450000000000004,0,0.29450000000000004,2.73,-0.24,2.740529146,3.0945,-0.27,3.1062566298,0.29450000000000004,0,0.29450000000000004,2.8,-0.27,2.8129877355
2019-09-22 08:00:00,3.3405,-0.11,3.3423106154,0.3905,0,0.3905,2.95,-0.11,2.9520501351,3.4205,-0.12,3.4226043081,0.3905,0,0.3905,3.03,-0.12,3.0323753066
2019-09-22 08:30:00,3.6605,0.21,3.666518819,0.3905,0,0.3905,3.27,0.21,3.276736181,3.7505,0.2,3.7558288366,0.3905,0,0.3905,3.36,0.2,3.3659471178
2019-09-22 09:00:00,3.9450000000000003,0.21,3.9505853997,0.365,0,0.365,3.58,0.21,3.5861539287,4.045,0.2,4.0499413576,0.365,0,0.365,3.68,0.2,3.6854307754
2019-09-22 09:30:00,4.0975,0.23,4.1039500789,0.3275,0,0.3275,3.77,0.23,3.777009399,4.1975,0.23,4.2037966471,0.3275,0,0.3275,3.87,0.23,3.8768286008
2019-09-22 10:00:00,4.331,0.25,4.3382094233,0.321,0,0.321,4.01,0.25,4.0177854597,4.431,0.24,4.4374949014,0.321,0,0.321,4.11,0.24,4.1170013359
2019-09-22 10:30:00,4.3675,0.27,4.3758377769,0.23750000000000002,0,0.23750000000000002,4.13,0.27,4.1388162559,4.4675,0.26,4.4750593571,0.23750000000000002,0,0.23750000000000002,4.23,0.26,4.2379830108
2019-09-22 11:00:00,4.4075,0.29,4.4170302523,0.2975,0,0.2975,4.11,0.29,4.1202184408,4.5175,0.28,4.5261690479,0.2975,0,0.2975,4.22,0.28,4.2292788983
2019-09-22 11:30:00,4.393,0.29,4.4025616407,0.243,0,0.243,4.15,0.29,4.1601201906,4.493,0.29,4.5023492757,0.243,0,0.243,4.25,0.29,4.2598826275
2019-09-22 12:00:00,4.3535,0.29,4.363148204,0.2535,0,0.2535,4.1,0.29,4.1102433018,4.4535,0.28,4.4622933846,0.2535,0,0.2535,4.2,0.28,4.2093229859
2019-09-22 12:30:00,4.5375,0.28,4.5461309099000005,0.35750000000000004,0,0.35750000000000004,4.18,0.28,4.189367494,4.6375,0.27,4.6453531889,0.35750000000000004,0,0.35750000000000004,4.28,0.27,4.288507899
2019-09-22 13:00:00,4.2755,0.26,4.2833982129,0.34550000000000003,0,0.34550000000000003,3.93,0.26,3.9385911187,4.3855,0.25,4.3926199756,0.34550000000000003,0,0.34550000000000003,4.04,0.25,4.0477277576
2019-09-22 13:30:00,4.214,0.26,4.2220132638,0.324,0,0.324,3.89,0.26,3.8986792635,4.324,0.25,4.3312210749,0.324,0,0.324,4.0,0.25,4.0078048855
2019-09-22 14:00:00,4.189,0.26,4.1970609955,0.329,0,0.329,3.86,0.26,3.868746567,4.289,0.25,4.2962799024,0.329,0,0.329,3.96,0.25,3.9678835668
2019-09-22 14:30:00,4.194,0.26,4.2020514038,0.244,0,0.244,3.95,0.26,3.9585477135,4.294,0.25,4.3012714399,0.244,0,0.244,4.05,0.25,4.0577087131
2019-09-22 15:00:00,4.166,0.26,4.1741054131,0.186,0,0.186,3.98,0.26,3.9884834210999998,4.266,0.25,4.2733190847,0.186,0,0.186,4.08,0.25,4.0876521378
2019-09-22 15:30:00,4.3345,0.26,4.3422908988,0.10450000000000001,0,0.10450000000000001,4.23,0.26,4.2379830108,4.4445,0.26,4.4520984097,0.10450000000000001,0,0.10450000000000001,4.34,0.26,4.3477810432
2019-09-22 16:00:00,4.473,0.23,4.4789093538,0.213,0,0.213,4.26,0.23,4.266204402,4.583,0.25,4.5898136128,0.213,0,0.213,4.37,0.25,4.3771451884
2019-09-22 16:30:00,4.7305,0.07,4.7310178873,0.3305,0,0.3305,4.4,0.07,4.400556783,4.8505,0.38,4.8653622938000005,0.3305,0,0.3305,4.52,0.38,4.5359453259
2019-09-22 17:00:00,4.943,0.26,4.9498332295,0.483,0,0.483,4.46,0.26,4.4675720475,5.063,0.25,5.0691684722,0.483,0,0.483,4.58,0.25,4.5868180692
2019-09-22 17:30:00,4.996,0.28,5.0038401253,0.596,0,0.596,4.4,0.28,4.4089000896,5.106,0.27,5.1131336771,0.596,0,0.596,4.51,0.27,4.5180748112
2019-09-22 18:00:00,5.1165,0.26,5.1231018192,0.5465,0,0.5465,4.57,0.26,4.5773900861,5.2365,0.25,5.2424643299,0.5465,0,0.5465,4.69,0.25,4.6966583866
2019-09-22 18:30:00,5.0815,0.08,5.0821296963,0.5715,0,0.5715,4.51,0.08,4.5107094786,5.2215,0.39,5.2360445233,0.5715,0,0.5715,4.65,0.39,4.6663261781
2019-09-22 19:00:00,4.9455,-0.64,4.9867394408,0.5055000000000001,0,0.5055000000000001,4.44,-0.64,4.4858889866,5.2155,0.8200000000000001,5.2795681878,0.5055000000000001,0,0.5055000000000001,4.71,0.8200000000000001,4.7808472053
2019-09-22 19:30:00,4.9665,-0.13,4.968201108,0.4465,0,0.4465,4.52,-0.13,4.5218690826,5.0865,0.54,5.115083797,0.4465,0,0.4465,4.64,0.54,4.6713167309
2019-09-22 20:00:00,5.012,0.21,5.0163975122,0.372,0,0.372,4.64,0.21,4.6447497242,5.132,0.21,5.1362947735,0.372,0,0.372,4.76,0.21,4.7646301011
2019-09-22 20:30:00,4.8255,0.22,4.8305124211,0.34550000000000003,0,0.34550000000000003,4.48,0.22,4.485398533,4.9455,0.21,4.9499565907,0.34550000000000003,0,0.34550000000000003,4.6,0.21,4.6047909833
2019-09-22 21:00:00,4.529,-0.09,4.5298941489,0.34900000000000003,0,0.34900000000000003,4.18,-0.09,4.1809687873,4.639,-0.2,4.6433092725,0.34900000000000003,0,0.34900000000000003,4.29,-0.2,4.2946594743
2019-09-22 21:30:00,4.2425,-0.23,4.2487299573,0.35250000000000004,0,0.35250000000000004,3.89,-0.23,3.8967935537000002,4.3425,-0.23,4.3485866957,0.35250000000000004,0,0.35250000000000004,3.99,-0.23,3.996623575
2019-09-22 22:00:00,3.9645,-0.24,3.9717578287,0.23450000000000001,0,0.23450000000000001,3.73,-0.24,3.7377132046,4.0645,-0.28,4.0741330673,0.23450000000000001,0,0.23450000000000001,3.83,-0.28,3.8402213478
2019-09-22 22:30:00,3.7255000000000003,-0.26,3.7345615874,0.1555,0,0.1555,3.5700000000000003,-0.26,3.5794552658,3.8255,-0.27,3.8350163298,0.1555,0,0.1555,3.67,-0.27,3.6799184774
2019-09-22 23:00:00,3.439,-0.29,3.4512057313,0.11900000000000001,0,0.11900000000000001,3.32,-0.29,3.3326415949,3.529,-0.28,3.5400905356,0.11900000000000001,0,0.11900000000000001,3.41,-0.28,3.4214762896
2019-09-22 23:30:00,3.1765,-0.36,3.1968347236,0.2265,0,0.2265,2.95,-0.36,2.9718849237000002,3.2665,-0.15,3.2699422396,0.2265,0,0.2265,3.04,-0.15,3.0436984082
2019-09-23 00:00:00,2.8689999999999998,-0.32,2.8867907787,0.269,0,0.269,2.6,-0.32,2.6196182928000002,2.939,-0.34,2.9586011898,0.269,0,0.269,2.67,-0.34,2.6915608854
2019-09-23 00:30:00,2.8145,-0.32,2.8326330948000003,0.35450000000000004,0,0.35450000000000004,2.46,-0.32,2.4807257003,2.8745000000000003,-0.34,2.8945380029,0.35450000000000004,0,0.35450000000000004,2.52,-0.34,2.5428330657
2019-09-23 01:00:00,2.6895,-0.32,2.708470094,0.2295,0,0.2295,2.46,-0.32,2.4807257003,2.7495000000000003,-0.34,2.7704422481,0.2295,0,0.2295,2.52,-0.34,2.5428330657
2019-09-23 01:30:00,2.8975,-0.32,2.9151168501,0.1875,0,0.1875,2.71,-0.32,2.7288275871,2.9775,-0.34,2.9968493873,0.1875,0,0.1875,2.79,-0.34,2.8106404964
2019-09-23 02:00:00,2.868,-0.32,2.8857969437,0.188,0,0.188,2.68,-0.32,2.6990368653,2.928,-0.34,2.9476743375,0.188,0,0.188,2.74,-0.34,2.7610143064
2019-09-23 02:30:00,2.8015,-0.32,2.8197166968,0.12150000000000001,0,0.12150000000000001,2.68,-0.32,2.6990368653,2.8615,-0.34,2.8816284025,0.12150000000000001,0,0.12150000000000001,2.74,-0.34,2.7610143064
2019-09-23 03:00:00,2.6550000000000002,-0.32,2.674214838,0.155,0,0.155,2.5,-0.32,2.5203967942,2.715,-0.34,2.7362063153,0.155,0,0.155,2.56,-0.34,2.5824794288
2019-09-23 03:30:00,2.5685000000000002,-0.34,2.5909056813999998,0.1685,0,0.1685,2.4,-0.34,2.4239636961,2.6285,-0.37,2.65441373,0.1685,0,0.1685,2.46,-0.37,2.4876695922
2019-09-23 04:00:00,2.544,-0.34,2.5666195667,0.134,0,0.134,2.41,-0.34,2.4338652387,2.604,-0.37,2.6301551285,0.134,0,0.134,2.47,-0.37,2.4975588081
2019-09-23 04:30:00,2.553,-0.33,2.5742394993,0.163,0,0.163,2.39,-0.33,2.4126748641,2.623,-0.37,2.6489675347,0.163,0,0.163,2.46,-0.37,2.4876695922
2019-09-23 05:00:00,2.6265,-0.29,2.6424613999,0.1265,0,0.1265,2.5,-0.29,2.516763795,2.6965,-0.31,2.7142609031,0.1265,0,0.1265,2.5700000000000003,-0.31,2.5886289808000003
2019-09-23 05:30:00,2.8185000000000002,-0.27,2.8314028767,0.1585,0,0.1585,2.66,-0.27,2.6736678926,2.8785,-0.30000000000000004,2.8940909194,0.1585,0,0.1585,2.7199999999999998,-0.30000000000000004,2.7364941074
2019-09-23 06:00:00,3.0405,-0.27,3.052464619,0.18050000000000002,0,0.18050000000000002,2.86,-0.27,2.8727164844,3.1205,-0.21,3.1275581929,0.18050000000000002,0,0.18050000000000002,2.94,-0.21,2.947490458
2019-09-23 06:30:00,3.5540000000000003,0.21,3.5601988708,0.20400000000000001,0,0.20400000000000001,3.35,0.21,3.356575636,3.644,0.21,3.6500460271,0.20400000000000001,0,0.20400000000000001,3.44,0.21,3.4464039229
2019-09-23 07:00:00,4.0985,0.24,4.1055209475,0.1385,0,0.1385,3.96,0.24,3.9672660612,4.2085,0.23,4.2147802137,0.1385,0,0.1385,4.07,0.23,4.0764935913
2019-09-23 07:30:00,4.9245,0.35000000000000003,4.9369221434,0.17450000000000002,0,0.17450000000000002,4.75,0.35000000000000003,4.7628772816,5.0545,0.35000000000000003,5.0666034234,0.17450000000000002,0,0.17450000000000002,4.88,0.35000000000000003,4.8925351302
2019-09-23 08:00:00,5.3825,0.45,5.4012782052,0.3025,0,0.3025,5.08,0.45,5.0998921557,5.5225,0.45,5.5408037549,0.3025,0,0.3025,5.22,0.45,5.239360648
2019-09-23 08:30:00,5.5405,0.59,5.5718255761,0.2805,0,0.2805,5.26,0.59,5.2929859248,5.6805,0.58,5.7100332968,0.2805,0,0.2805,5.4,0.58,5.4310588286
2019-09-23 09:00:00,5.5995,0.67,5.6394414839,0.6095,0,0.6095,4.99,0.67,5.0347790418,5.7295,0.67,5.7685414318,0.6095,0,0.6095,5.12,0.67,5.1636518086
2019-09-23 09:30:00,5.731,0.67,5.7700312824,0.531,0,0.531,5.2,0.67,5.2429857906,5.871,0.67,5.9091066161,0.531,0,0.531,5.34,0.67,5.3818677055
2019-09-23 10:00:00,5.7505,0.71,5.7941651901,0.5505,0,0.5505,5.2,0.71,5.2482473265,5.8905,0.7000000000000001,5.9319465819,0.5505,0,0.5505,5.34,0.7000000000000001,5.385684729
2019-09-23 10:30:00,5.8595,0.72,5.9035701275,0.5595,0,0.5595,5.3,0.72,5.3486820807,5.9995,0.72,6.0425491516,0.5595,0,0.5595,5.44,0.72,5.4874402047
2019-09-23 11:00:00,5.8975,0.77,5.9475546446,0.7275,0,0.7275,5.17,0.77,5.227025923,6.0275,0.77,6.0764838723,0.7275,0,0.7275,5.3,0.77,5.355641885
2019-09-23 11:30:00,5.946,0.76,5.9943736954,0.846,0,0.846,5.1,0.76,5.1563165147,6.076,0.76,6.1233467973,0.846,0,0.846,5.23,0.76,5.2849314092
2019-09-23 12:00:00,5.906,0.74,5.9521790968,0.876,0,0.876,5.03,0.74,5.0841420122,6.036,0.74,6.0811919884,0.876,0,0.876,5.16,0.74,5.2127919583
2019-09-23 12:30:00,6.0475,0.78,6.0975943002,0.8875000000000001,0,0.8875000000000001,5.16,0.78,5.2186205074,6.1875,0.78,6.2364698548,0.8875000000000001,0,0.8875000000000001,5.3,0.78,5.3570887616
2019-09-23 13:00:00,6.005,0.77,6.0541659211,0.9550000000000001,0,0.9550000000000001,5.05,0.77,5.1083656878,6.145,0.77,6.1930545775,0.9550000000000001,0,0.9550000000000001,5.19,0.77,5.2468085538
2019-09-23 13:30:00,5.966,0.77,6.0154846854,1.006,0,1.006,4.96,0.77,5.0194123162,6.096,0.77,6.1444378099,1.006,0,1.006,5.09,0.77,5.1479121982
2019-09-23 14:00:00,5.911,0.75,5.9583908062,1.011,0,1.011,4.9,0.75,4.9570656643,6.041,0.75,6.0873788284,1.011,0,1.011,5.03,0.75,5.0856071417
2019-09-23 14:30:00,5.8115,0.7000000000000001,5.8535059793,0.8015,0,0.8015,5.01,0.7000000000000001,5.058665832,5.9415,0.7000000000000001,5.9825932713,0.8015,0,0.8015,5.14,0.7000000000000001,5.1874463853
2019-09-23 15:00:00,5.678,0.68,5.7185735984,0.648,0,0.648,5.03,0.68,5.0757561013,5.808,0.68,5.8476716734,0.648,0,0.648,5.16,0.68,5.2046133382
2019-09-23 15:30:00,5.6135,0.66,5.6521661556,0.6035,0,0.6035,5.01,0.66,5.0532860596,5.7435,0.66,5.781296762,0.6035,0,0.6035,5.14,0.66,5.1822003049
2019-09-23 16:00:00,5.6925,0.66,5.7306331456,0.6825,0,0.6825,5.01,0.66,5.0532860596,5.8225,0.66,5.8597872188,0.6825,0,0.6825,5.14,0.66,5.1822003049
2019-09-23 16:30:00,5.975,0.66,6.0113413645,0.8150000000000001,0,0.8150000000000001,5.16,0.66,5.2020380621,6.115,0.66,6.1505142061,0.8150000000000001,0,0.8150000000000001,5.3,0.66,5.3409362475
2019-09-23 17:00:00,5.931,0.54,5.9555319662,0.761,0,0.761,5.17,0.54,5.1981246618,6.071,0.53,6.0940906623,0.761,0,0.761,5.31,0.53,5.3363845439
2019-09-23 17:30:00,5.7905,0.46,5.8087425705,0.5605,0,0.5605,5.23,0.46,5.2501904727,5.9305,0.45,5.9475482554,0.5605,0,0.5605,5.37,0.45,5.3888217636
2019-09-23 18:00:00,5.851,0.43,5.8667794402,0.541,0,0.541,5.31,0.43,5.3273820963,5.991,0.42,6.0057040387,0.541,0,0.541,5.45,0.42,5.4661595293000005
2019-09-23 18:30:00,5.901,0.43,5.9166460939,0.591,0,0.591,5.31,0.43,5.3273820963,6.041,0.42,6.0555826309,0.591,0,0.591,5.45,0.42,5.4661595293000005
2019-09-23 19:00:00,5.957,0.41000000000000003,5.9710927811,0.607,0,0.607,5.35,0.41000000000000003,5.3656872812,6.097,0.4,6.1101071185,0.607,0,0.607,5.49,0.4,5.5045526612
2019-09-23 19:30:00,5.9719999999999995,0.41000000000000003,5.9860574671,0.492,0,0.492,5.48,0.41000000000000003,5.4953161874,6.112,0.4,6.1250750199,0.492,0,0.492,5.62,0.4,5.6342168932
2019-09-23 20:00:00,5.851,0.38,5.863326786,0.391,0,0.391,5.46,0.38,5.4732074691,5.991,0.37,6.0024145975,0.391,0,0.391,5.6,0.37,5.6122099034
2019-09-23 20:30:00,5.5725,0.35000000000000003,5.5834806573,0.3125,0,0.3125,5.26,0.35000000000000003,5.271631626,5.7125,0.34,5.7226092170000005,0.3125,0,0.3125,5.4,0.34,5.4106931164
2019-09-23 21:00:00,5.226,0.34,5.2370484054,0.406,0,0.406,4.82,0.34,4.8319768211,5.356,0.33,5.3661565389,0.406,0,0.406,4.95,0.33,4.9609878049
2019-09-23 21:30:00,4.904,0.31,4.9137883552,0.444,0,0.444,4.46,0.31,4.4707605617,5.024,0.30000000000000004,5.0329490361,0.444,0,0.444,4.58,0.30000000000000004,4.5898148111
2019-09-23 22:00:00,4.6435,0.33,4.6552113003,0.5735,0,0.5735,4.07,0.33,4.0833564625,4.7535,0.31,4.7635976163,0.5735,0,0.5735,4.18,0.31,4.1914794524
2019-09-23 22:30:00,4.2225,0.31,4.233864222,0.6825,0,0.6825,3.54,0.31,3.5535475233,4.3125,0.30000000000000004,4.3229221888,0.6825,0,0.6825,3.63,0.30000000000000004,3.6423755984
2019-09-23 23:00:00,3.8255,0.29,3.8364762804,0.6655,0,0.6655,3.16,0.29,3.1732790612,3.9055,0.28,3.9155242625,0.6655,0,0.6655,3.24,0.28,3.2520762599
2019-09-23 23:30:00,3.512,0.26,3.521610995,0.592,0,0.592,2.92,0.26,2.9315524897,3.592,0.25,3.6006893784000003,0.592,0,0.592,3.0,0.25,3.0103986447
2019-09-24 00:00:00,3.253,0.19,3.258544,0.623,0,0.623,2.63,0.19,2.6368541863,3.333,0.27,3.3439182107,0.623,0,0.623,2.71,0.27,2.7234169714
2019-09-24 00:30:00,3.1965,0.22,3.2040618362,0.6265000000000001,0,0.6265000000000001,2.5700000000000003,0.22,2.5793991548,3.2665,0.22,3.2739001588,0.6265000000000001,0,0.6265000000000001,2.64,0.22,2.6491508073
2019-09-24 01:00:00,3.045,0.24,3.0544434845,0.645,0,0.645,2.4,0.24,2.4119701491,3.105,0.23,3.1135068653,0.645,0,0.645,2.46,0.23,2.4707286375
2019-09-24 01:30:00,3.332,0.22,3.3392550067,0.382,0,0.382,2.95,0.22,2.9581920154,3.412,0.21,3.4184563768,0.382,0,0.382,3.03,0.21,3.0372685097
2019-09-24 02:00:00,3.248,0.22,3.2554422127000002,0.298,0,0.298,2.95,0.22,2.9581920154,3.328,0.21,3.3346190186999998,0.298,0,0.298,3.03,0.21,3.0372685097
2019-09-24 02:30:00,3.136,0.22,3.1437073655,0.356,0,0.356,2.7800000000000002,0.22,2.7886914494,3.206,0.2,3.2122322457,0.356,0,0.356,2.85,0.2,2.8570089254
2019-09-24 03:00:00,2.942,0.17,2.9469075316,0.442,0,0.442,2.5,0.17,2.5057733337,3.002,0.18,3.0073915608,0.442,0,0.442,2.56,0.18,2.5663203230000002
2019-09-24 03:30:00,2.8365,0.15,2.8404633865,0.4665,0,0.4665,2.37,0.15,2.3747420913,2.8965,0.15,2.9003813973,0.4665,0,0.4665,2.43,0.15,2.4346252278
2019-09-24 04:00:00,2.8075,0.04,2.8077849366,0.5675,0,0.5675,2.24,0.04,2.2403571144,2.8675,-0.01,2.8675174367,0.5675,0,0.5675,2.3,-0.01,2.300021739
2019-09-24 04:30:00,2.8055,-0.2,2.8126198197,0.5155000000000001,0,0.5155000000000001,2.29,-0.2,2.2987170335,2.8655,-0.24,2.8755330375,0.5155000000000001,0,0.5155000000000001,2.35,-0.24,2.3622235288
2019-09-24 05:00:00,2.932,0.23,2.9410073104,0.462,0,0.462,2.47,0.23,2.4806853892,2.992,0.21,2.9993605985,0.462,0,0.462,2.5300000000000002,0.21,2.538700455
2019-09-24 05:30:00,3.0655,0.23,3.0741161738,0.6255000000000001,0,0.6255000000000001,2.44,0.23,2.4508161906,3.1255,0.21,3.132546927,0.6255000000000001,0,0.6255000000000001,2.5,0.21,2.5088044962
2019-09-24 06:00:00,3.3275,0.22,3.3347647968,0.3975,0,0.3975,2.93,0.22,2.9382477772,3.4075,0.21,3.413964887,0.3975,0,0.3975,3.01,0.21,3.0173166887
2019-09-24 06:30:00,3.7625,0.28,3.7729042196,0.3225,0,0.3225,3.44,0.28,3.451376537,3.8525,0.27,3.861949799,0.3225,0,0.3225,3.5300000000000002,0.27,3.5403107208
2019-09-24 07:00:00,4.3085,0.33,4.3211193284,0.2485,0,0.2485,4.06,0.33,4.0733892522,4.4185,0.32,4.4300724881,0.2485,0,0.2485,4.17,0.32,4.1822601545
2019-09-24 07:30:00,4.953,0.39,4.9683306049,0.273,0,0.273,4.68,0.39,4.6962218857,5.073,0.38,5.0872123014,0.273,0,0.273,4.8,0.38,4.8150181723
2019-09-24 08:00:00,5.388,0.47000000000000003,5.4084604094,0.248,0,0.248,5.14,0.47000000000000003,5.1614435965,5.5280000000000005,0.46,5.5471059121,0.248,0,0.248,5.28,0.46,5.3
2019-09-24 08:30:00,5.4815000000000005,0.62,5.5164519621,0.3815,0,0.3815,5.1,0.62,5.1375480533,5.6215,0.61,5.6544992926,0.3815,0,0.3815,5.24,0.61,5.2753862418
2019-09-24 09:00:00,5.6485,0.72,5.6942033903,0.3885,0,0.3885,5.26,0.72,5.309048879,5.7985,0.71,5.8418064201,0.3885,0,0.3885,5.41,0.71,5.4563907485
2019-09-24 09:30:00,5.486,0.75,5.5370295285,0.366,0,0.366,5.12,0.75,5.1746400841,5.626,0.75,5.6757709607999995,0.366,0,0.366,5.26,0.75,5.313200542
2019-09-24 10:00:00,5.446,0.77,5.5001650884,0.506,0,0.506,4.94,0.77,4.9996499877,5.5760000000000005,0.78,5.6302909339,0.506,0,0.506,5.07,0.78,5.1296491108
2019-09-24 10:30:00,5.3575,0.67,5.3992320056,0.5675,0,0.5675,4.79,0.67,4.8366310589,5.4875,0.67,5.5282507405,0.5675,0,0.5675,4.92,0.67,4.9654103557
2019-09-24 11:00:00,5.3985,0.78,5.4545579335,0.6085,0,0.6085,4.79,0.78,4.853091798,5.5285,0.78,5.5832528377,0.6085,0,0.6085,4.92,0.78,4.9814455733
2019-09-24 11:30:00,5.29,0.78,5.3471955266,0.67,0,0.67,4.62,0.78,4.6853815213,5.42,0.78,5.4758378354,0.67,0,0.67,4.75,0.78,4.8136161043
2019-09-24 12:00:00,5.151,0.79,5.2112283581,0.841,0,0.841,4.31,0.79,4.3818032818,5.261,0.79,5.3199831767,0.841,0,0.841,4.42,0.79,4.4900445432
2019-09-24 12:30:00,5.241,0.81,5.3032236423,0.841,0,0.841,4.4,0.81,4.4739356276,5.361,0.81,5.4218466411,0.841,0,0.841,4.52,0.81,4.5920039199
2019-09-24 13:00:00,5.181,0.76,5.2364454547,0.5710000000000001,0,0.5710000000000001,4.61,0.76,4.67222645,5.301,0.76,5.3552031707,0.5710000000000001,0,0.5710000000000001,4.73,0.76,4.7906680119
2019-09-24 13:30:00,5.1075,0.78,5.166716196,0.5775,0,0.5775,4.53,0.78,4.5966618322,5.2275,0.78,5.2853719122000005,0.5775,0,0.5775,4.65,0.78,4.7149655354
2019-09-24 14:00:00,5.3245000000000005,0.71,5.3716291989,0.6145,0,0.6145,4.71,0.71,4.7632132012,5.4545,0.71,5.5005154531,0.6145,0,0.6145,4.84,0.71,4.89179926
2019-09-24 14:30:00,5.4245,0.71,5.4707677935,0.7445,0,0.7445,4.68,0.71,4.7335504645,5.5445,0.71,5.5897746153,0.7445,0,0.7445,4.8,0.71,4.8522262932
2019-09-24 15:00:00,5.341,0.67,5.3828599276,0.851,0,0.851,4.49,0.67,4.5397136474,5.461,0.66,5.5007382232,0.851,0,0.851,4.61,0.66,4.6570054756
2019-09-24 15:30:00,5.2805,0.67,5.3228357339,0.8105,0,0.8105,4.47,0.67,4.5199336278,5.4005,0.66,5.4406801275,0.8105,0,0.8105,4.59,0.66,4.6372082118
2019-09-24 16:00:00,5.3755,0.65,5.4146560602000005,0.7455,0,0.7455,4.63,0.65,4.6754037259,5.4955,0.65,5.5338070304,0.7455,0,0.7455,4.75,0.65,4.7942674101
2019-09-24 16:30:00,5.7059999999999995,0.58,5.7354019911,0.736,0,0.736,4.97,0.58,5.0037286097,5.836,0.58,5.8647502931,0.736,0,0.736,5.1,0.58,5.1328744384
2019-09-24 17:00:00,5.901,0.55,5.9265758242,0.591,0,0.591,5.31,0.55,5.3384080024,6.041,0.54,6.0650870563,0.591,0,0.591,5.45,0.54,5.4766869547
2019-09-24 17:30:00,5.981,0.53,6.0044367763,0.841,0,0.841,5.14,0.53,5.1672526549,6.121,0.54,6.1447734702,0.841,0,0.841,5.28,0.54,5.3075418039
2019-09-24 18:00:00,5.9375,0.5,5.9585154401,0.7375,0,0.7375,5.2,0.5,5.2239831546,6.0775,0.49,6.0972211908,0.7375,0,0.7375,5.34,0.49,5.3624341488
2019-09-24 18:30:00,5.9535,0.48,5.9728186185,0.6335000000000001,0,0.6335000000000001,5.32,0.48,5.3416102441,6.0935,0.47000000000000003,6.1115989929,0.6335000000000001,0,0.6335000000000001,5.46,0.47000000000000003,5.4801916025
2019-09-24 19:00:00,6.046,0.43,6.0612718137,0.116,0,0.116,5.93,0.43,5.9455697793,6.206,0.42,6.2201958169000005,0.116,0,0.116,6.09,0.42,6.1044655786
2019-09-24 19:30:00,6.067,0.43,6.0822190852,0.137,0,0.137,5.93,0.43,5.9455697793,6.227,0.42,6.2411480514,0.137,0,0.137,6.09,0.42,6.1044655786
2019-09-24 20:00:00,6.0955,0.42,6.1099525571,0.3955,0,0.3955,5.7,0.42,5.715452738,6.2455,0.41000000000000003,6.2589432215,0.3955,0,0.3955,5.85,0.41000000000000003,5.8643499213
2019-09-24 20:30:00,5.792,0.42,5.807207935,0.882,0,0.882,4.91,0.42,4.9279306002,5.922,0.41000000000000003,5.9361758734,0.882,0,0.882,5.04,0.41000000000000003,5.0566490881
2019-09-24 21:00:00,5.4645,0.4,5.4791203902,0.8445,0,0.8445,4.62,0.4,4.6372836877,5.5845,0.39,5.5981014862,0.8445,0,0.8445,4.74,0.39,4.7560172413
2019-09-24 21:30:00,5.116,0.39,5.1308435954,0.876,0,0.876,4.24,0.39,4.2578985427,5.226,0.38,5.2397973243,0.876,0,0.876,4.35,0.38,4.3665661566
2019-09-24 22:00:00,4.761,0.39,4.7769468283,0.9410000000000001,0,0.9410000000000001,3.8200000000000003,0.39,3.8398567681999998,4.861,0.38,4.8758302882999995,0.9410000000000001,0,0.9410000000000001,3.92,0.38,3.9383752995
2019-09-24 22:30:00,4.4415,0.39,4.4585897154000005,0.9715,0,0.9715,3.47,0.39,3.4918476485,4.5315,0.38,4.5474050018,0.9715,0,0.9715,3.56,0.38,3.5802234566999998
2019-09-24 23:00:00,4.0415,0.37,4.0584014402,0.9915,0,0.9915,3.05,0.37,3.0723606559,4.1215,0.36,4.1371925566,0.9915,0,0.9915,3.13,0.36,3.1506348567
2019-09-24 23:30:00,3.77,0.34,3.7853005165,0.99,0,0.99,2.7800000000000002,0.34,2.8007141946000003,3.84,0.33,3.8541536036,0.99,0,0.99,2.85,0.33,2.8690416518
2019-09-25 00:00:00,3.3890000000000002,0.30000000000000004,3.4022523422,0.999,0,0.999,2.39,0.30000000000000004,2.4087548651,3.459,0.31,3.4728635159,0.999,0,0.999,2.46,0.31,2.4794555854
2019-09-25 00:30:00,3.2405,0.26,3.2509137562,0.9805,0,0.9805,2.26,0.26,2.2749065915,3.2905,0.26,3.3007560119,0.9805,0,0.9805,2.31,0.26,2.3245859846
2019-09-25 01:00:00,3.0875,0.26,3.0984280289,0.9775,0,0.9775,2.11,0.26,2.1259586073,3.1375,0.24,3.1466658942,0.9775,0,0.9775,2.16,0.24,2.1732924332
2019-09-25 01:30:00,3.3545,0.24,3.3630745234,0.9445,0,0.9445,2.41,0.24,2.4219207254,3.4145,0.24,3.422924225,0.9445,0,0.9445,2.47,0.24,2.4816325272
2019-09-25 02:00:00,3.319,0.24,3.3276659989,0.929,0,0.929,2.39,0.24,2.4020199832999998,3.379,0.24,3.3875125092,0.929,0,0.929,2.45,0.24,2.461727036
2019-09-25 02:30:00,3.2355,0.25,3.2451441031,0.9655,0,0.9655,2.27,0.25,2.2837250272,3.2955,0.24,3.3042276329,0.9655,0,0.9655,2.33,0.24,2.3423279019
2019-09-25 03:00:00,2.987,0.24,2.9966262697,0.987,0,0.987,2.0,0.24,2.0143485299,3.037,0.23,3.0456968004,0.987,0,0.987,2.05,0.23,2.0628620894
2019-09-25 03:30:00,2.8875,0.24,2.897456859,0.9875,0,0.9875,1.9,0.24,1.9150979087,2.9375,0.23,2.9464904972,0.9875,0,0.9875,1.9500000000000002,0.23,1.9635172523
2019-09-25 04:00:00,2.906,0.24,2.915893688,0.966,0,0.966,1.94,0.24,1.9547889912,2.956,0.23,2.9649344006,0.966,0,0.966,1.99,0.23,2.0032473637
2019-09-25 04:30:00,2.8715,0.24,2.8815121464,0.9315,0,0.9315,1.94,0.24,1.9547889912,2.9215,0.23,2.9305395834,0.9315,0,0.9315,1.99,0.23,2.0032473637
2019-09-25 05:00:00,2.938,0.26,2.9494819884,0.908,0,0.908,2.03,0.26,2.0465825173,2.998,0.26,3.0092530635,0.908,0,0.908,2.09,0.26,2.1061101586
2019-09-25 05:30:00,3.113,0.25,3.1230224143,0.923,0,0.923,2.19,0.25,2.2042232192,3.173,0.24,3.1820636386,0.923,0,0.923,2.25,0.24,2.2627637968
2019-09-25 06:00:00,3.2685,0.25,3.2780470177,0.8285,0,0.8285,2.44,0.25,2.4527739398,3.3385,0.24,3.3471155119000002,0.8285,0,0.8285,2.51,0.24,2.5214479967
2019-09-25 06:30:00,3.676,0.25,3.684491281,0.786,0,0.786,2.89,0.25,2.900792995,3.746,0.24,3.7536803274,0.786,0,0.786,2.96,0.24,2.9697137909
2019-09-25 07:00:00,4.258,0.33,4.2707685491,0.798,0,0.798,3.46,0.33,3.4757013681,4.348,0.32,4.3597596264,0.798,0,0.798,3.55,0.32,3.5643933565
2019-09-25 07:30:00,4.9765,0.33,4.9874294231,0.7465,0,0.7465,4.23,0.33,4.2428528139,5.0865,0.32,5.0965559204,0.7465,0,0.7465,4.34,0.32,4.3517812445
2019-09-25 08:00:00,5.592,0.45,5.6100770048,0.672,0,0.672,4.92,0.45,4.9405364081,5.732,0.49,5.7529057006,0.672,0,0.672,5.06,0.49,5.0836699342
2019-09-25 08:30:00,5.5995,0.52,5.6235931796,0.5095000000000001,0,0.5095000000000001,5.09,0.52,5.1164929395,5.7295,0.51,5.7521535315,0.5095000000000001,0,0.5095000000000001,5.22,0.51,5.2448546214
2019-09-25 09:00:00,5.6175,0.6000000000000001,5.6494518539000005,0.5175000000000001,0,0.5175000000000001,5.1,0.6000000000000001,5.1351728306,5.7575,0.62,5.790786324,0.5175000000000001,0,0.5175000000000001,5.24,0.62,5.2765519044
2019-09-25 09:30:00,5.662,0.5,5.6840341308,0.492,0,0.492,5.17,0.5,5.1941216774,5.872,0.9500000000000001,5.9483513682,0.492,0,0.492,5.38,0.9500000000000001,5.4632316444
2019-09-25 10:00:00,5.671,0.67,5.7104414015,0.581,0,0.581,5.09,0.67,5.1339068944,5.801,0.67,5.8395634255,0.581,0,0.581,5.22,0.67,5.2628224367
2019-09-25 10:30:00,5.7455,0.6900000000000001,5.7867841026,0.47550000000000003,0,0.47550000000000003,5.27,0.6900000000000001,5.3149788334,5.8855,0.68,5.9246527535,0.47550000000000003,0,0.47550000000000003,5.41,0.68,5.4525682022
2019-09-25 11:00:00,5.6165,0.72,5.6624616776,0.48650000000000004,0,0.48650000000000004,5.13,0.72,5.1802799152,5.7565,0.72,5.8013526224,0.48650000000000004,0,0.48650000000000004,5.27,0.72,5.3189566646
2019-09-25 11:30:00,5.654,0.68,5.6947445948,0.424,0,0.424,5.23,0.68,5.2740212362,5.784,0.68,5.8238351625,0.424,0,0.424,5.36,0.68,5.4029621505
2019-09-25 12:00:00,5.702,0.67,5.74122844,0.302,0,0.302,5.4,0.67,5.4414060683,5.842,0.66,5.8791635459,0.302,0,0.302,5.54,0.66,5.5791755663
2019-09-25 12:30:00,5.8545,0.67,5.8927133182,0.2245,0,0.2245,5.63,0.67,5.6697266248,6.0045,0.66,6.0406638915,0.2245,0,0.2245,5.78,0.66,5.8175596258
2019-09-25 13:00:00,5.7945,0.63,5.8286473774,0.2645,0,0.2645,5.53,0.63,5.5657703869,5.9445,0.63,5.9777905826,0.2645,0,0.2645,5.68,0.63,5.7148315811
2019-09-25 13:30:00,5.8205,0.66,5.8577999496,0.1405,0,0.1405,5.68,0.66,5.7182165052,5.9705,0.65,6.005778072,0.1405,0,0.1405,5.83,0.65,5.8661230809
2019-09-25 14:00:00,5.739,0.75,5.7877993227,0.379,0,0.379,5.36,0.75,5.4122176601,5.879,0.74,5.9253895231,0.379,0,0.379,5.5,0.74,5.549558541
2019-09-25 14:30:00,5.54,0.73,5.5878886889,0.42,0,0.42,5.12,0.73,5.171779191,5.68,0.73,5.7267180828,0.42,0,0.42,5.26,0.73,5.3104142965
2019-09-25 15:00:00,5.526,0.6900000000000001,5.5689115633,0.296,0,0.296,5.23,0.6900000000000001,5.2753198955,5.656,0.6900000000000001,5.6979326075,0.296,0,0.296,5.36,0.6900000000000001,5.4042298249
2019-09-25 15:30:00,5.6195,0.6900000000000001,5.6617029461,0.3795,0,0.3795,5.24,0.6900000000000001,5.2852341481,5.7595,0.6900000000000001,5.8006844639,0.3795,0,0.3795,5.38,0.6900000000000001,5.42406674
2019-09-25 16:00:00,5.6135,0.64,5.6498656842,0.20350000000000001,0,0.20350000000000001,5.41,0.64,5.4477242955000005,5.7635000000000005,0.64,5.7989250944,0.20350000000000001,0,0.20350000000000001,5.5600000000000005,0.64,5.5967133212
2019-09-25 16:30:00,5.8805,0.61,5.9120538098,0.1905,0,0.1905,5.69,0.61,5.7226043022,6.0305,0.61,6.0612729892,0.1905,0,0.1905,5.84,0.61,5.8717714533
2019-09-25 17:00:00,6.0945,0.55,6.1192671334,0.14450000000000002,0,0.14450000000000002,5.95,0.55,5.9753660976,6.2545,0.54,6.2777679353,0.14450000000000002,0,0.14450000000000002,6.11,0.54,6.1338161042
2019-09-25 17:30:00,6.253,0.5,6.2729585524,0.263,0,0.263,5.99,0.5,6.0108318892,6.413,0.49,6.4316925455,0.263,0,0.263,6.15,0.49,6.169489444
2019-09-25 18:00:00,6.2965,0.47000000000000003,6.3140171246,0.2665,0,0.2665,6.03,0.47000000000000003,6.0482890143,6.4565,0.46,6.4728658452,0.2665,0,0.2665,6.19,0.46,6.2070685513
2019-09-25 18:30:00,6.1785,0.44,6.1941474191,0.2685,0,0.2685,5.91,0.44,5.9263563848,6.3285,0.44,6.3437774433,0.2685,0,0.2685,6.06,0.44,6.0759526002
2019-09-25 19:00:00,6.203,0.43,6.2178862164,0.333,0,0.333,5.87,0.43,5.8857285021,6.353,0.42,6.3668680684,0.333,0,0.333,6.02,0.42,6.0346333774
2019-09-25 19:30:00,6.2145,0.43,6.2293587351,0.3245,0,0.3245,5.89,0.43,5.9056752366000005,6.3745,0.42,6.3883213953,0.3245,0,0.3245,6.05,0.42,6.0645609899
2019-09-25 20:00:00,6.131,0.4,6.1440345865,0.311,0,0.311,5.82,0.4,5.8337295103999995,6.281,0.39,6.2930962967,0.311,0,0.311,5.97,0.39,5.9827251316000005
2019-09-25 20:30:00,5.8155,0.42,5.8306466408,0.47550000000000003,0,0.47550000000000003,5.34,0.42,5.356491389,5.9555,0.39,5.9682560476,0.47550000000000003,0,0.47550000000000003,5.48,0.39,5.4938602094
2019-09-25 21:00:00,5.4565,0.39,5.4704197508,0.4965,0,0.4965,4.96,0.39,4.9753090356000005,5.5865,0.38,5.5994090983,0.4965,0,0.4965,5.09,0.38,5.104164966
2019-09-25 21:30:00,5.087,0.36,5.0997224434,0.677,0,0.677,4.41,0.36,4.4246694792,5.197,0.35000000000000003,5.2087723122,0.677,0,0.677,4.52,0.35000000000000003,4.533530633
2019-09-25 22:00:00,4.687,0.32,4.6979111316,0.507,0,0.507,4.18,0.32,4.1922309097,4.797,0.31,4.8070062409,0.507,0,0.507,4.29,0.31,4.3011858830000005
2019-09-25 22:30:00,4.442,0.32,4.4535114236,0.592,0,0.592,3.85,0.32,3.8632758121,4.542,0.31,4.5525667485,0.592,0,0.592,3.95,0.31,3.9621458832
2019-09-25 23:00:00,4.031,0.31,4.0429025464,0.681,0,0.681,3.35,0.31,3.3643127084,4.121,0.32,4.1334054967,0.681,0,0.681,3.44,0.32,3.4548516611
2019-09-25 23:30:00,3.6665,0.26,3.6757070408,0.7965,0,0.7965,2.87,0.26,2.8817529388,3.7465,0.25,3.7548318538,0.7965,0,0.7965,2.95,0.25,2.9605742686000003
2019-09-26 00:00:00,3.2845,0.23,3.292543128,0.8345,0,0.8345,2.45,0.23,2.4607722365,3.3445,0.23,3.3523991781999998,0.8345,0,0.8345,2.51,0.23,2.5205158202
2019-09-26 00:30:00,3.2555,0.23,3.2636145989,0.8255,0,0.8255,2.43,0.23,2.440860504,3.3255,0.23,3.3334442023,0.8255,0,0.8255,2.5,0.23,2.5105577070000002
2019-09-26 01:00:00,3.0855,0.23,3.0940604794,0.8955000000000001,0,0.8955000000000001,2.19,0.23,2.2020445045,3.1455,0.23,3.1538976283,0.8955000000000001,0,0.8955000000000001,2.25,0.23,2.2617250053999998
2019-09-26 01:30:00,3.3185000000000002,0.23,3.3264609197,0.8385,0,0.8385,2.48,0.23,2.4906424874,3.3785,0.23,3.3863198682,0.8385,0,0.8385,2.54,0.23,2.5503921267000003
2019-09-26 02:00:00,3.2955,0.23,3.3035163463,0.8855000000000001,0,0.8855000000000001,2.41,0.23,2.4209502267,3.3555,0.22,3.3627043061,0.8855000000000001,0,0.8855000000000001,2.47,0.22,2.4797782159
2019-09-26 02:30:00,3.18,0.23,3.1883067606,0.89,0,0.89,2.29,0.23,2.3015212361,3.24,0.22,3.2474605463,0.89,0,0.89,2.35,0.22,2.3602754077
2019-09-26 03:00:00,3.0305,0.23,3.0392154004,0.9705,0,0.9705,2.06,0.23,2.0728000386,3.0805,0.22,3.088345876,0.9705,0,0.9705,2.11,0.22,2.1214381914000002
2019-09-26 03:30:00,2.9435000000000002,0.23,2.9524722268,0.9735,0,0.9735,1.97,0.23,1.9833809518,2.9935,0.23,3.0023228091,0.9735,0,0.9735,2.02,0.23,2.0330518931
2019-09-26 04:00:00,2.9195,0.23,2.9285457569,0.9695,0,0.9695,1.9500000000000002,0.23,1.9635172523,2.9695,0.23,2.9783939044,0.9695,0,0.9695,2.0,0.23,2.0131815616
2019-09-26 04:30:00,2.8970000000000002,0.23,2.9061157926,0.9470000000000001,0,0.9470000000000001,1.9500000000000002,0.23,1.9635172523,2.947,0.23,2.9559616033,0.9470000000000001,0,0.9470000000000001,2.0,0.23,2.0131815616
2019-09-26 05:00:00,2.9275,0.24,2.9373212712,0.6375000000000001,0,0.6375000000000001,2.29,0.24,2.3025420734,2.9875,0.23,2.9963404763,0.6375000000000001,0,0.6375000000000001,2.35,0.23,2.3612284938
2019-09-26 05:30:00,3.0535,0.23,3.0621499392000002,0.6435000000000001,0,0.6435000000000001,2.41,0.23,2.4209502267,3.1135,0.23,3.1219837043,0.6435000000000001,0,0.6435000000000001,2.47,0.23,2.4806853892
2019-09-26 06:00:00,3.2465,0.23,3.2546370381,0.6765,0,0.6765,2.5700000000000003,0.23,2.5802713036,3.3064999999999998,0.23,3.314489742,0.6765,0,0.6765,2.63,0.23,2.6400378785000003
2019-09-26 06:30:00,3.7945,0.32,3.8079693079,0.49450000000000005,0,0.49450000000000005,3.3,0.32,3.3154788493,3.8845,0.31,3.896850042,0.49450000000000005,0,0.49450000000000005,3.39,0.31,3.4041445328
2019-09-26 07:00:00,4.3045,0.35000000000000003,4.3187058536,0.5445,0,0.5445,3.76,0.35000000000000003,3.7762547584,4.3945,0.34,4.4076331801,0.5445,0,0.5445,3.85,0.34,3.8649838292
2019-09-26 07:30:00,4.965,0.37,4.9787674177,0.605,0,0.605,4.36,0.37,4.3756713771,5.085,0.37,5.0984433899,0.605,0,0.605,4.48,0.37,4.4952530518
2019-09-26 08:00:00,5.468,0.53,5.4936257608,0.648,0,0.648,4.82,0.53,4.8490514536,5.588,0.52,5.6121425499,0.648,0,0.648,4.94,0.52,4.9672930254
2019-09-26 08:30:00,5.7219999999999995,0.65,5.7588005696,0.632,0,0.632,5.09,0.65,5.1313351089,5.862,0.65,5.8979270935,0.632,0,0.632,5.23,0.65,5.2702371863
2019-09-26 09:00:00,5.5335,0.68,5.5751253125,0.5035000000000001,0,0.5035000000000001,5.03,0.68,5.0757561013,5.6635,0.67,5.7029932711,0.5035000000000001,0,0.5035000000000001,5.16,0.67,5.2033162502
2019-09-26 09:30:00,5.558,0.78,5.6124650555999995,0.678,0,0.678,4.88,0.78,4.9419429378,5.688,0.78,5.7412319236,0.678,0,0.678,5.01,0.78,5.0703550172
2019-09-26 10:00:00,5.6285,0.65,5.6659078928,0.4585,0,0.4585,5.17,0.65,5.2107005287,5.7685,0.65,5.8050057924,0.4585,0,0.4585,5.31,0.65,5.3496355016
2019-09-26 10:30:00,5.475,0.62,5.5099931942,0.5750000000000001,0,0.5750000000000001,4.9,0.62,4.9390687381,5.605,0.62,5.6391865548,0.5750000000000001,0,0.5750000000000001,5.03,0.62,5.0680666925
2019-09-26 11:00:00,5.509,0.73,5.5571558373,0.749,0,0.749,4.76,0.73,4.8156515655,5.629,0.72,5.6748604388,0.749,0,0.749,4.88,0.72,4.932828803
2019-09-26 11:30:00,5.4955,0.74,5.5450987593,0.7355,0,0.7355,4.76,0.74,4.8171775969,5.6155,0.74,5.6640480445,0.7355,0,0.7355,4.88,0.74,4.9357876778000005
2019-09-26 12:00:00,5.274,0.74,5.3256620246,0.674,0,0.674,4.6,0.74,4.6591415518,5.404,0.74,5.4544308594,0.674,0,0.674,4.73,0.74,4.7875359006
2019-09-26 12:30:00,5.2775,0.76,5.3319420711,0.8175,0,0.8175,4.46,0.76,4.5242899995,5.3875,0.76,5.440841502,0.8175,0,0.8175,4.57,0.76,4.632763754
2019-09-26 13:00:00,5.3925,0.74,5.4430374103,0.8125,0,0.8125,4.58,0.74,4.6393965125,5.5125,0.74,5.5619471635,0.8125,0,0.8125,4.7,0.74,4.7578986959
2019-09-26 13:30:00,5.111,0.71,5.1600795537,0.811,0,0.811,4.3,0.71,4.3582221146,5.231,0.71,5.2789640082,0.811,0,0.811,4.42,0.71,4.4766617027
2019-09-26 14:00:00,5.133,0.76,5.1889583733,0.833,0,0.833,4.3,0.76,4.3666463104,5.253,0.76,5.3076933785,0.833,0,0.833,4.42,0.76,4.4848634316
2019-09-26 14:30:00,5.135,0.76,5.1909368133000005,0.965,0,0.965,4.17,0.76,4.2386908356,5.245,0.76,5.2997759387,0.965,0,0.965,4.28,0.76,4.3469529558
2019-09-26 15:00:00,4.9835,0.76,5.0411181547,1.0335,0,1.0335,3.95,0.76,4.0224495025,5.0935,0.76,5.1498875959,1.0335,0,1.0335,4.06,0.76,4.1305205483
2019-09-26 15:30:00,4.9185,0.75,4.9753534799,1.0185,0,1.0185,3.9,0.75,3.9714606885,5.0385,0.87,5.1130599693,1.0185,0,1.0185,4.02,0.87,4.1130645509
2019-09-26 16:00:00,5.0515,-0.1,5.0524897081,0.9815,0,0.9815,4.07,-0.1,4.0712283159,5.3015,1.3599999999999999,5.4731619974,0.9815,0,0.9815,4.32,1.3599999999999999,4.5290175535
2019-09-26 16:30:00,5.3265,-0.22,5.3310413851,0.9365,0,0.9365,4.39,-0.22,4.3955090718,5.5965,1.3,5.745503655,0.9365,0,0.9365,4.66,1.3,4.8379334431
2019-09-26 17:00:00,5.471,-0.22,5.4754215363,0.911,0,0.911,4.5600000000000005,-0.22,4.5653039329,5.741,1.29,5.8841465821,0.911,0,0.911,4.83,1.29,4.999299951
2019-09-26 17:30:00,5.639,-0.30000000000000004,5.6469744997,0.839,0,0.839,4.8,-0.30000000000000004,4.8093658626,5.9190000000000005,1.16,6.0315968864,0.839,0,0.839,5.08,1.16,5.2107581022
2019-09-26 18:00:00,5.645,-0.35000000000000003,5.6558399023,0.905,0,0.905,4.74,-0.35000000000000003,4.7529043752,5.925,1.08,6.0226260883,0.905,0,0.905,5.02,1.08,5.1348612445
2019-09-26 18:30:00,5.7715,0.06,5.7718118689,0.8715,0,0.8715,4.9,0.06,4.9003673332,5.9715,0.71,6.0135606965,0.8715,0,0.8715,5.1,0.71,5.1491844014
2019-09-26 19:00:00,5.814,0.44,5.8306256954,0.8240000000000001,0,0.8240000000000001,4.99,0.44,5.0093612367,5.944,0.43,5.9595332032,0.8240000000000001,0,0.8240000000000001,5.12,0.43,5.1380249124
2019-09-26 19:30:00,5.9115,0.4,5.9250174894,0.7615000000000001,0,0.7615000000000001,5.15,0.4,5.1655106234,6.0515,0.39,6.0640541101,0.7615000000000001,0,0.7615000000000001,5.29,0.39,5.3043566999
2019-09-26 20:00:00,5.945,0.4,5.9584414909,0.725,0,0.725,5.22,0.4,5.2353032386,6.085,0.39,6.0974851373,0.725,0,0.725,5.36,0.39,5.3741697033
2019-09-26 20:30:00,5.775,0.4,5.7888362388,0.645,0,0.645,5.13,0.4,5.145570911,5.915,0.39,5.9278431997,0.645,0,0.645,5.27,0.39,5.2844110362
2019-09-26 21:00:00,5.435,0.37,5.4475797378,0.555,0,0.555,4.88,0.37,4.8940065386,5.565,0.36,5.5766320481000005,0.555,0,0.555,5.01,0.36,5.0229174789
2019-09-26 21:30:00,5.0445,0.32,5.0546394777,0.5245000000000001,0,0.5245000000000001,4.52,0.32,4.5313132754000005,5.1645,0.31,5.1737955362,0.5245000000000001,0,0.5245000000000001,4.64,0.31,4.6503440733
2019-09-26 22:00:00,4.7445,0.32,4.7552791979,0.5745,0,0.5745,4.17,0.32,4.1822601545,4.8545,0.32,4.8650354829,0.5745,0,0.5745,4.28,0.32,4.2919459456
2019-09-26 22:30:00,4.3755,0.31,4.3864678558,0.5255000000000001,0,0.5255000000000001,3.85,0.31,3.8624603558,4.4755,0.30000000000000004,4.4855434732,0.5255000000000001,0,0.5255000000000001,3.95,0.30000000000000004,3.9613760236
2019-09-26 23:00:00,4.014,0.30000000000000004,4.0251951505,0.41400000000000003,0,0.41400000000000003,3.6,0.30000000000000004,3.6124783736,4.104,0.28,4.1135405674,0.41400000000000003,0,0.41400000000000003,3.69,0.28,3.7006080581000003
2019-09-26 23:30:00,3.7375,0.28,3.7479736192,0.6375000000000001,0,0.6375000000000001,3.1,0.28,3.1126194756,3.8175,0.27,3.8270362227,0.6375000000000001,0,0.6375000000000001,3.18,0.27,3.1914416805
2019-09-27 00:00:00,3.437,0.25,3.446080237,0.497,0,0.497,2.94,0.25,2.9506101064,3.517,0.28,3.5281282573,0.497,0,0.497,3.02,0.28,3.032952357
2019-09-27 00:30:00,3.284,0.25,3.2935020874,0.47400000000000003,0,0.47400000000000003,2.81,0.25,2.8210990766,3.354,0.23,3.3618768568,0.47400000000000003,0,0.47400000000000003,2.88,0.23,2.8891694308
2019-09-27 01:00:00,3.141,0.15,3.1445796221,0.551,0,0.551,2.59,0.15,2.5943399931,3.211,0.16,3.2149838258,0.551,0,0.551,2.66,0.16,2.6648076854
2019-09-27 01:30:00,3.3825,0.12,3.3846279338,0.49250000000000005,0,0.49250000000000005,2.89,0.12,2.8924902766000002,3.4525,0.19,3.4577241431,0.49250000000000005,0,0.49250000000000005,2.96,0.19,2.9660917046
2019-09-27 02:00:00,3.2885,0.0,3.2885,0.5185000000000001,0,0.5185000000000001,2.77,0.0,2.77,3.3585000000000003,0.0,3.3585000000000003,0.5185000000000001,0,0.5185000000000001,2.84,0.0,2.84
2019-09-27 02:30:00,3.2045,-0.14,3.2075567415,0.6445000000000001,0,0.6445000000000001,2.56,-0.14,2.5638252671,3.2645,-0.1,3.266031269,0.6445000000000001,0,0.6445000000000001,2.62,-0.1,2.6219077024
2019-09-27 03:00:00,2.9645,-0.24,2.9741990939000003,0.6445000000000001,0,0.6445000000000001,2.32,-0.24,2.3323807579,3.0245,-0.26,3.0356548305,0.6445000000000001,0,0.6445000000000001,2.38,-0.26,2.3941595603
2019-09-27 03:30:00,2.9145000000000003,-0.23,2.9235612273,0.7345,0,0.7345,2.18,-0.23,2.1920994503,2.9745,-0.24,2.9841665922000002,0.7345,0,0.7345,2.24,-0.24,2.2528204545
2019-09-27 04:00:00,2.8815,-0.18,2.8871165979,0.7715000000000001,0,0.7715000000000001,2.11,-0.18,2.1176638071,2.9314999999999998,-0.21,2.9390121214000002,0.7715000000000001,0,0.7715000000000001,2.16,-0.21,2.170184324
2019-09-27 04:30:00,2.8345000000000002,-0.23,2.8438161421,0.7945,0,0.7945,2.04,-0.23,2.0529247429,2.8845,-0.26,2.8961940974,0.7945,0,0.7945,2.09,-0.26,2.1061101586
2019-09-27 05:00:00,2.94,0.23,2.9489828755,0.79,0,0.79,2.15,0.23,2.1622673285,3.0,0.23,3.008803749,0.79,0,0.79,2.21,0.23,2.2219360927
2019-09-27 05:30:00,3.077,0.23,3.0855840614,0.837,0,0.837,2.24,0.23,2.2517770759999998,3.137,0.21,3.1440211513,0.837,0,0.837,2.3,0.21,2.309567059
2019-09-27 06:00:00,3.246,0.23,3.2541382884,0.8160000000000001,0,0.8160000000000001,2.43,0.23,2.440860504,3.316,0.21,3.3226429239,0.8160000000000001,0,0.8160000000000001,2.5,0.21,2.5088044962
2019-09-27 06:30:00,3.722,0.25,3.7303865751,0.882,0,0.882,2.84,0.25,2.8509822869,3.792,0.24,3.799587346,0.882,0,0.882,2.91,0.24,2.9198801345
2019-09-27 07:00:00,4.3575,0.34,4.3707443588,0.8675,0,0.8675,3.49,0.34,3.5065224939,4.4475,0.34,4.4604771325,0.8675,0,0.8675,3.58,0.34,3.5961090084
2019-09-27 07:30:00,5.033,0.4,5.0488700716,0.903,0,0.903,4.13,0.4,4.1493252464,5.143,0.41000000000000003,5.1593167183,0.903,0,0.903,4.24,0.41000000000000003,4.2597769895
2019-09-27 08:00:00,5.474,0.52,5.4986431053,0.864,0,0.864,4.61,0.52,4.6392348507,5.604,0.51,5.6271587857,0.864,0,0.864,4.74,0.51,4.7673577588
2019-09-27 08:30:00,5.464,0.55,5.4916114211,0.774,0,0.774,4.69,0.55,4.7221393457000005,5.584,0.54,5.6100495541,0.774,0,0.774,4.8100000000000005,0.54,4.8402169373
2019-09-27 09:00:00,5.5845,0.63,5.6199235093,0.8245,0,0.8245,4.76,0.63,4.8015101791,5.7045,0.63,5.7391828904,0.8245,0,0.8245,4.88,0.63,4.9204979423
2019-09-27 09:30:00,5.7940000000000005,0.6900000000000001,5.8349409594,0.924,0,0.924,4.87,0.6900000000000001,4.9186380229,5.934,0.74,5.9799628761,0.924,0,0.924,5.01,0.74,5.0643558327000004
2019-09-27 10:00:00,5.851,0.78,5.90276215,0.9410000000000001,0,0.9410000000000001,4.91,0.78,4.9715691688,5.981,0.78,6.0316466243,0.9410000000000001,0,0.9410000000000001,5.04,0.78,5.1
2019-09-27 10:30:00,5.6665,0.78,5.7199320145,0.9565,0,0.9565,4.71,0.78,4.7741491389,5.7865,0.78,5.8388339803000004,0.9565,0,0.9565,4.83,0.78,4.8925760086
2019-09-27 11:00:00,5.5275,0.9,5.6002907291,0.9875,0,0.9875,4.54,0.9,4.6283474373,5.6475,0.9,5.7187635246,0.9875,0,0.9875,4.66,0.9,4.7461142001
2019-09-27 11:30:00,5.7515,0.9,5.8214905523,0.9515,0,0.9515,4.8,0.9,4.8836461788,5.8815,0.9,5.9499615335,0.9515,0,0.9515,4.93,0.9,5.0114768282
2019-09-27 12:00:00,5.782,0.85,5.8441444198,0.962,0,0.962,4.82,0.85,4.8943743216,5.902,0.85,5.9628939283,0.962,0,0.962,4.94,0.85,5.0125941388
2019-09-27 12:30:00,5.615,0.85,5.6789721781,1.005,0,1.005,4.61,0.85,4.6877073287,5.735,0.85,5.7976482301,1.005,0,1.005,4.73,0.85,4.8057673685
2019-09-27 13:00:00,5.4195,0.78,5.4753429345,0.9995,0,0.9995,4.42,0.78,4.4882958904,5.5295,0.81,5.5885123468,0.9995,0,0.9995,4.53,0.81,4.6018474551
2019-09-27 13:30:00,5.2365,0.73,5.2871383801,1.0165,0,1.0165,4.22,0.73,4.2826743981,5.3465,0.73,5.3961062119,1.0165,0,1.0165,4.33,0.73,4.3911046446
2019-09-27 14:00:00,5.2155,0.73,5.266340309,1.0155,0,1.0155,4.2,0.73,4.2629684493,5.3255,0.73,5.3753000149,1.0155,0,1.0155,4.31,0.73,4.3713842201
2019-09-27 14:30:00,5.188,0.68,5.2323746043,0.9480000000000001,0,0.9480000000000001,4.24,0.68,4.2941821106999996,5.298,0.67,5.3401970001,0.9480000000000001,0,0.9480000000000001,4.35,0.67,4.4012952639
