Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-27 15:00:00,5.1985,0.66,5.2402292173,0.9585,0,0.9585,4.24,0.66,4.291060475,5.3085,0.65,5.3481466182,0.9585,0,0.9585,4.35,0.65,4.3982951242
2019-09-27 15:30:00,4.9565,0.6000000000000001,4.9926838724,0.9965,0,0.9965,3.96,0.6000000000000001,4.0051966244,5.0565,0.59,5.0908046761,0.9965,0,0.9965,4.06,0.59,4.102645488
2019-09-27 16:00:00,5.1635,0.5700000000000001,5.1948659511,0.9835,0,0.9835,4.18,0.5700000000000001,4.2186846291,5.2735,0.56,5.3031502194,0.9835,0,0.9835,4.29,0.56,4.3263957285
2019-09-27 16:30:00,5.3735,0.55,5.401574053,0.9335,0,0.9335,4.44,0.55,4.4739356276,5.4935,0.55,5.5209638878,0.9335,0,0.9335,4.5600000000000005,0.55,4.5930490962
2019-09-27 17:00:00,5.5155,0.5,5.5381170311,0.8655,0,0.8655,4.65,0.5,4.6768044646,5.6355,0.49,5.656762347,0.8655,0,0.8655,4.77,0.49,4.7951016673
2019-09-27 17:30:00,5.6525,0.45,5.670384136,0.7725000000000001,0,0.7725000000000001,4.88,0.45,4.9007040311,5.7825,0.44,5.799216003,0.7725000000000001,0,0.7725000000000001,5.01,0.44,5.0292842433
2019-09-27 18:00:00,5.5975,0.4,5.6117738951,0.6775,0,0.6775,4.92,0.4,4.9362333818,5.7275,0.38,5.7400920071,0.6775,0,0.6775,5.05,0.38,5.0642768487
2019-09-27 18:30:00,5.663,0.37,5.6750743607,0.653,0,0.653,5.01,0.37,5.0236440957,5.803,0.36,5.8141559147,0.653,0,0.653,5.15,0.36,5.1625671908
2019-09-27 19:00:00,5.6305,0.37,5.642643906,0.5805,0,0.5805,5.05,0.37,5.0635363137,5.7605,0.36,5.7717380615,0.5805,0,0.5805,5.18,0.36,5.1924945835
2019-09-27 19:30:00,5.6835,0.36,5.6948900121,0.5735,0,0.5735,5.11,0.36,5.1226653219,5.8235,0.36,5.8346167183,0.5735,0,0.5735,5.25,0.36,5.262328382
2019-09-27 20:00:00,5.5995,0.33,5.6092156537,0.6795,0,0.6795,4.92,0.33,4.9310546539,5.7295,0.32,5.7384292494,0.6795,0,0.6795,5.05,0.32,5.0601284569
2019-09-27 20:30:00,5.3815,0.34,5.3922298032,0.6015,0,0.6015,4.78,0.34,4.792076794,5.5115,0.33,5.5213705047,0.6015,0,0.6015,4.91,0.33,4.9210771179
2019-09-27 21:00:00,5.0755,0.28,5.0832175096,0.41550000000000004,0,0.41550000000000004,4.66,0.28,4.6684044383,5.2055,0.32,5.2153264759,0.41550000000000004,0,0.41550000000000004,4.79,0.32,4.8006770356
2019-09-27 21:30:00,4.6455,0.26,4.6527701695,0.4555,0,0.4555,4.19,0.26,4.1980590753,4.7555,0.26,4.7626022561,0.4555,0,0.4555,4.3,0.26,4.3078532937
2019-09-27 22:00:00,4.3575,0.26,4.3652498497,0.4575,0,0.4575,3.9,0.26,3.9086570584,4.4575,0.24,4.463956345,0.4575,0,0.4575,4.0,0.24,4.0071935316
2019-09-27 22:30:00,4.015,0.22,4.0210228798,0.495,0,0.495,3.52,0.22,3.5268682992000002,4.115,0.22,4.1208767271,0.495,0,0.495,3.62,0.22,3.6266789215
2019-09-27 23:00:00,3.719,0.25,3.7273933251,0.539,0,0.539,3.18,0.25,3.1898119067,3.799,0.22,3.8053647657000003,0.539,0,0.539,3.26,0.22,3.2674148803
2019-09-27 23:30:00,3.5575,0.15,3.5606609288,0.6675,0,0.6675,2.89,0.15,2.8938901154,3.6375,0.16,3.6410171999000003,0.6675,0,0.6675,2.9699999999999998,0.16,2.9743066419
2019-09-28 00:00:00,3.2505,-0.25,3.2600997301,0.6205,0,0.6205,2.63,-0.25,2.6418554086,3.3205,-0.28,3.3322845392,0.6205,0,0.6205,2.7,-0.28,2.7144796923000003
2019-09-28 00:30:00,3.1635,-0.24,3.1725907788,0.6635,0,0.6635,2.5,-0.24,2.5114935795,3.2335,-0.24,3.2423945241,0.6635,0,0.6635,2.5700000000000003,-0.24,2.5811818998
2019-09-28 01:00:00,3.0825,-0.16,3.0866496805,0.6525000000000001,0,0.6525000000000001,2.43,-0.16,2.4352617929,3.1425,-0.17,3.1470948905,0.6525000000000001,0,0.6525000000000001,2.49,-0.17,2.4957964661
2019-09-28 01:30:00,3.3125,-0.25,3.3219205665000002,0.5725,0,0.5725,2.74,-0.25,2.7513814712,3.3825,-0.23,3.3903106421,0.5725,0,0.5725,2.81,-0.23,2.8193970987
2019-09-28 02:00:00,3.2465,-0.27,3.2577081284,0.5365,0,0.5365,2.71,-0.27,2.7234169714,3.3165,-0.26,3.3266758559,0.5365,0,0.5365,2.7800000000000002,-0.26,2.792131802
2019-09-28 02:30:00,3.1155,-0.27,3.1271776812,0.5955,0,0.5955,2.52,-0.27,2.5344230113,3.1855,-0.29,3.1986732015,0.5955,0,0.5955,2.59,-0.29,2.6061849512
2019-09-28 03:00:00,2.9775,-0.27,2.9897167508,0.5075000000000001,0,0.5075000000000001,2.47,-0.27,2.4847132631,3.0375,-0.29,3.0513122177,0.5075000000000001,0,0.5075000000000001,2.5300000000000002,-0.29,2.5465663156
2019-09-28 03:30:00,2.8445,-0.27,2.8572854688,0.5745,0,0.5745,2.27,-0.27,2.2860008749,2.9045,-0.30000000000000004,2.9199520972,0.5745,0,0.5745,2.33,-0.30000000000000004,2.3492339177
2019-09-28 04:00:00,2.834,-0.27,2.8468326259000003,0.674,0,0.674,2.16,-0.27,2.176809592,2.894,-0.29,2.9084937683,0.674,0,0.674,2.22,-0.29,2.2388613177
2019-09-28 04:30:00,2.917,-0.23,2.9260534854999998,0.547,0,0.547,2.37,-0.23,2.3811341835,2.977,-0.26,2.9883321435,0.547,0,0.547,2.43,-0.26,2.443869882
2019-09-28 05:00:00,2.878,0.24,2.8879896122,0.458,0,0.458,2.42,0.24,2.4318717071,2.938,0.23,2.9469889718,0.458,0,0.458,2.48,0.23,2.4906424874
2019-09-28 05:30:00,2.9495,0.22,2.9576934003,0.5695,0,0.5695,2.38,0.22,2.390146439,3.0095,0.22,3.0175304887,0.5695,0,0.5695,2.44,0.22,2.4498979571
2019-09-28 06:00:00,3.045,0.22,3.0529371104,0.605,0,0.605,2.44,0.22,2.4498979571,3.115,0.22,3.1227591966,0.605,0,0.605,2.51,0.22,2.5196229877
2019-09-28 06:30:00,3.296,0.25,3.3054675917,0.446,0,0.446,2.85,0.25,2.8609439002,3.366,0.24,3.3745453027,0.446,0,0.446,2.92,0.24,2.9298464124
2019-09-28 07:00:00,3.4665,0.25,3.475503165,0.34650000000000003,0,0.34650000000000003,3.12,0.25,3.13,3.5564999999999998,0.24,3.5645886509,0.34650000000000003,0,0.34650000000000003,3.21,0.24,3.2189594592
2019-09-28 07:30:00,3.8075,0.26,3.8163668914,0.34750000000000003,0,0.34750000000000003,3.46,0.26,3.4697550346,3.8975,0.26,3.906162599,0.34750000000000003,0,0.34750000000000003,3.55,0.26,3.5595083929999998
2019-09-28 08:00:00,4.1145,0.24,4.1214936916,0.2745,0,0.2745,3.84,0.24,3.8474926901,4.2145,0.26,4.222512315,0.2745,0,0.2745,3.94,0.26,3.9485693612
2019-09-28 08:30:00,4.478,0.31,4.4887174115,0.378,0,0.378,4.1,0.31,4.1117028103,4.578,0.30000000000000004,4.5878190897,0.378,0,0.378,4.2,0.30000000000000004,4.2107006543
2019-09-28 09:00:00,4.7455,0.36,4.7591354519,0.41550000000000004,0,0.41550000000000004,4.33,0.36,4.3449395853,4.8555,0.35000000000000003,4.868098217,0.41550000000000004,0,0.41550000000000004,4.44,0.35000000000000003,4.4537736808
2019-09-28 09:30:00,4.8765,0.4,4.8928777064,0.3265,0,0.3265,4.55,0.4,4.5675485766,4.9965,0.39,5.0116975418,0.3265,0,0.3265,4.67,0.39,4.6862565017
2019-09-28 10:00:00,4.9615,0.44,4.9809720186,0.4615,0,0.4615,4.5,0.44,4.5214599412,5.0815,0.43,5.0996609936,0.4615,0,0.4615,4.62,0.43,4.6399676723
2019-09-28 10:30:00,5.0235,0.44,5.0427326173,0.3135,0,0.3135,4.71,0.44,4.7305073724,5.1535,0.43,5.1714081496,0.3135,0,0.3135,4.84,0.43,4.8590636958
2019-09-28 11:00:00,4.744,0.44,4.7643610275,0.334,0,0.334,4.41,0.44,4.4318957569,4.854,0.43,4.8730089267,0.334,0,0.334,4.52,0.43,4.5404074707
2019-09-28 11:30:00,4.8405000000000005,0.4,4.8569990992,0.3805,0,0.3805,4.46,0.4,4.4779012941000005,4.9505,0.39,4.965838323,0.3805,0,0.3805,4.57,0.39,4.5866109493
2019-09-28 12:00:00,4.7025,0.36,4.7162597734,0.3925,0,0.3925,4.31,0.36,4.3250086705,4.8225,0.35000000000000003,4.8351842002000005,0.3925,0,0.3925,4.43,0.35000000000000003,4.4438046762
2019-09-28 12:30:00,4.792,0.38,4.807043166,0.552,0,0.552,4.24,0.38,4.2569942447999995,4.902,0.37,4.9159438565,0.552,0,0.552,4.35,0.37,4.3657072737
2019-09-28 13:00:00,4.676,0.38,4.6914151383,0.596,0,0.596,4.08,0.38,4.0976578676,4.786,0.37,4.8002808251,0.596,0,0.596,4.19,0.37,4.2063047916
2019-09-28 13:30:00,4.5600000000000005,0.35000000000000003,4.5734122928000005,0.75,0,0.75,3.81,0.35000000000000003,3.8260423416,4.66,0.34,4.6723869703,0.75,0,0.75,3.91,0.34,3.9247547694
2019-09-28 14:00:00,4.4335,0.37,4.4489124795,0.7735000000000001,0,0.7735000000000001,3.66,0.37,3.6786546454,4.5335,0.36,4.5477711299,0.7735000000000001,0,0.7735000000000001,3.76,0.36,3.7771947262000003
2019-09-28 14:30:00,4.555,0.33,4.5669382523,0.605,0,0.605,3.95,0.33,3.9637608404,4.665,0.32,4.6759624678,0.605,0,0.605,4.06,0.32,4.0725913127
2019-09-28 15:00:00,4.5165,0.31,4.5271262684,0.5965,0,0.5965,3.92,0.31,3.9322385482,4.6165,0.31,4.6268966111,0.5965,0,0.5965,4.02,0.31,4.0319350193
2019-09-28 15:30:00,4.6129999999999995,0.31,4.6234044815,0.5730000000000001,0,0.5730000000000001,4.04,0.31,4.0518761087,4.723,0.31,4.7331626847,0.5730000000000001,0,0.5730000000000001,4.15,0.31,4.1615622067
2019-09-28 16:00:00,4.86,0.31,4.8698767952,0.44,0,0.44,4.42,0.31,4.4308577048,4.98,0.31,4.9896392655,0.44,0,0.44,4.54,0.31,4.5505713927
2019-09-28 16:30:00,5.2085,0.33,5.2189435952,0.4985,0,0.4985,4.71,0.33,4.7215463569,5.3285,0.32,5.3381000599,0.4985,0,0.4985,4.83,0.32,4.8405888072
2019-09-28 17:00:00,5.543,0.35000000000000003,5.5540389808,0.653,0,0.653,4.89,0.35000000000000003,4.9025095614000005,5.673,0.34,5.6831794798,0.653,0,0.653,5.02,0.34,5.0315007701
2019-09-28 17:30:00,5.798,0.35000000000000003,5.8085543813000005,0.968,0,0.968,4.83,0.35000000000000003,4.8426645558,5.928,0.34,5.9377423319,0.968,0,0.968,4.96,0.34,4.9716395686
2019-09-28 18:00:00,5.9115,0.37,5.9230678073,1.0115,0,1.0115,4.9,0.37,4.9139495317,6.0415,0.36,6.0522163089,1.0115,0,1.0115,5.03,0.36,5.0428662485
2019-09-28 18:30:00,5.8945,0.36,5.9054830666,1.0145,0,1.0145,4.88,0.36,4.8932606716,6.0245,0.35000000000000003,6.0346582546,1.0145,0,1.0145,5.01,0.35000000000000003,5.0222106686
2019-09-28 19:00:00,5.7605,0.35000000000000003,5.7711229626,1.0005,0,1.0005,4.76,0.35000000000000003,4.7728503014,5.8905,0.34,5.9003042506,1.0005,0,1.0005,4.89,0.34,4.9018057897
2019-09-28 19:30:00,5.6455,0.35000000000000003,5.6563389441,0.9955,0,0.9955,4.65,0.35000000000000003,4.6631534395,5.7655,0.34,5.7755164488,0.9955,0,0.9955,4.77,0.34,4.7821020483000005
2019-09-28 20:00:00,5.407,0.35000000000000003,5.4183160668,1.007,0,1.007,4.4,0.35000000000000003,4.4138985036000005,5.517,0.34,5.5274667796,1.007,0,1.007,4.51,0.34,4.5227978067
2019-09-28 20:30:00,5.1185,0.35000000000000003,5.1304524411,1.0185,0,1.0185,4.1,0.35000000000000003,4.1149119067,5.2185,0.34,5.2295642505,1.0185,0,1.0185,4.2,0.34,4.2137394319
2019-09-28 21:00:00,4.8100000000000005,-0.14,4.8120369907,1.03,0,1.03,3.7800000000000002,-0.14,3.7825917041,4.99,0.7000000000000001,5.0388589978,1.03,0,1.03,3.96,0.7000000000000001,4.0213927935
2019-09-28 21:30:00,4.573,-0.06,4.5733935978,1.033,0,1.033,3.54,-0.06,3.5405084381,4.723,0.58,4.7584796942,1.033,0,1.033,3.69,0.58,3.7353045391
2019-09-28 22:00:00,4.388,0.31,4.3989366897,1.038,0,1.038,3.35,0.31,3.3643127084,4.478,0.30000000000000004,4.4880378786,1.038,0,1.038,3.44,0.30000000000000004,3.453056617
2019-09-28 22:30:00,4.145,0.31,4.156576115,1.035,0,1.035,3.11,0.31,3.1254119728,4.235,0.30000000000000004,4.2456124411,1.035,0,1.035,3.2,0.30000000000000004,3.214031736
2019-09-28 23:00:00,3.8675,0.29,3.8783574165,1.0375,0,1.0375,2.83,0.29,2.8448198537,3.9375,0.28,3.9474430015,1.0375,0,1.0375,2.9,0.28,2.9134858846
2019-09-28 23:30:00,3.6555,0.28,3.6662078842,1.0355,0,1.0355,2.62,0.28,2.6349193536,3.7255000000000003,0.27,3.735271108,1.0355,0,1.0355,2.69,0.27,2.7035162289
2019-09-29 00:00:00,3.427,0.28,3.4384195497,1.027,0,1.027,2.4,0.28,2.4162781297,3.497,0.27,3.5074077322,1.027,0,1.027,2.47,0.27,2.4847132631
2019-09-29 00:30:00,3.3715,0.27,3.3822939331,1.0215,0,1.0215,2.35,0.27,2.3654597862,3.4314999999999998,0.27,3.4421057872,1.0215,0,1.0215,2.41,0.27,2.4250773184
2019-09-29 01:00:00,3.21,0.25,3.2197204848,0.98,0,0.98,2.23,0.25,2.2439696968,3.27,0.23,3.2780787056,0.98,0,0.98,2.29,0.23,2.3015212361
2019-09-29 01:30:00,3.4695,0.23,3.4771152195,0.9895,0,0.9895,2.48,0.23,2.4906424874,3.5395,0.23,3.546964935,0.9895,0,0.9895,2.55,0.23,2.5603515384
2019-09-29 02:00:00,3.433,0.23,3.4406960052,0.983,0,0.983,2.45,0.23,2.4607722365,3.503,0.23,3.5105425507,0.983,0,0.983,2.52,0.23,2.5304742638
2019-09-29 02:30:00,3.307,0.23,3.3149885369,0.9570000000000001,0,0.9570000000000001,2.35,0.23,2.3612284938,3.367,0.23,3.374846515,0.9570000000000001,0,0.9570000000000001,2.41,0.23,2.4209502267
2019-09-29 03:00:00,3.1265,0.23,3.1349485243,0.9265,0,0.9265,2.2,0.23,2.2119900542,3.1865,0.23,3.1947898601,0.9265,0,0.9265,2.26,0.23,2.271673392
2019-09-29 03:30:00,3.0115,0.23,3.0202702280000002,0.9715,0,0.9715,2.04,0.23,2.0529247429,3.0615,0.23,3.0701273996,0.9715,0,0.9715,2.09,0.23,2.1026174165000002
2019-09-29 04:00:00,2.9515000000000002,0.23,2.9604479813,0.9915,0,0.9915,1.96,0.23,1.9734487579,3.0015,0.23,3.0102993622,0.9915,0,0.9915,2.01,0.23,2.0231164079
2019-09-29 04:30:00,3.007,0.26,3.0182195083,0.977,0,0.977,2.03,0.26,2.0465825173,3.067,0.25,3.0771722409,0.977,0,0.977,2.09,0.25,2.1048990475
2019-09-29 05:00:00,2.9505,0.26,2.9619335323,1.0005,0,1.0005,1.9500000000000002,0.26,1.9672569736,3.0105,0.25,3.020862501,1.0005,0,1.0005,2.01,0.25,2.0254875956
2019-09-29 05:30:00,2.983,0.26,2.9943094362,1.003,0,1.003,1.98,0.26,1.9969977466,3.033,0.25,3.0432858886,1.003,0,1.003,2.03,0.25,2.0453361582
2019-09-29 06:00:00,2.9815,0.26,2.9928151045,0.9415,0,0.9415,2.04,0.26,2.0565018843,3.0315,0.25,3.0417909609,0.9415,0,0.9415,2.09,0.25,2.1048990475
2019-09-29 06:30:00,3.1115,0.25,3.1215272304,0.9415,0,0.9415,2.17,0.25,2.1843534513,3.1715,0.24,3.1805679131,0.9415,0,0.9415,2.23,0.24,2.2428776159
2019-09-29 07:00:00,3.2205,0.26,3.2309782187,0.9705,0,0.9705,2.25,0.26,2.264972406,3.2805,0.25,3.290012196,0.9705,0,0.9705,2.31,0.25,2.3234887562
2019-09-29 07:30:00,3.4555,0.26,3.4652677025,0.9455,0,0.9455,2.51,0.26,2.5234302051,3.5255,0.25,3.5343528757,0.9455,0,0.9455,2.58,0.25,2.5920841036
2019-09-29 08:00:00,3.688,0.28,3.6986137944,0.9480000000000001,0,0.9480000000000001,2.74,0.28,2.7542694131000003,3.758,0.27,3.7676868235,0.9480000000000001,0,0.9480000000000001,2.81,0.27,2.8229417281
2019-09-29 08:30:00,4.0895,0.30000000000000004,4.1004890257,0.9995,0,0.9995,3.09,0.30000000000000004,3.1045289498,4.1695,0.29,4.1795729746,0.9995,0,0.9995,3.17,0.29,3.1832373458
2019-09-29 09:00:00,4.355,0.32,4.3667407755,0.995,0,0.995,3.36,0.32,3.3752036976,4.445,0.29,4.4544500222,0.995,0,0.995,3.45,0.29,3.4621669515
2019-09-29 09:30:00,4.579,0.34,4.5916054926,0.989,0,0.989,3.59,0.34,3.6060643366000003,4.6690000000000005,0.33,4.6806474979,0.989,0,0.989,3.68,0.33,3.6947665691
2019-09-29 10:00:00,4.7855,0.37,4.7997823128,0.9255,0,0.9255,3.86,0.37,3.8776926129,4.8955,0.4,4.9118143542,0.9255,0,0.9255,3.9699999999999998,0.4,3.9901002494
2019-09-29 10:30:00,4.99,0.43,5.0084927873,0.97,0,0.97,4.02,0.43,4.0429321043,5.1,0.42,5.1172648945,0.97,0,0.97,4.13,0.42,4.1513010009
2019-09-29 11:00:00,5.055,0.47000000000000003,5.0768026355,0.935,0,0.935,4.12,0.47000000000000003,4.1467215966,5.165,0.46,5.1854435683,0.935,0,0.935,4.23,0.46,4.2549383074
2019-09-29 11:30:00,4.9725,0.46,4.9937316958,0.8825000000000001,0,0.8825000000000001,4.09,0.46,4.1157866806,5.0825,0.45,5.1023824092,0.8825000000000001,0,0.8825000000000001,4.2,0.45,4.2240383521
2019-09-29 12:00:00,5.152,0.46,5.1724949492,0.882,0,0.882,4.27,0.46,4.2947060435,5.2620000000000005,0.45,5.2812066803,0.882,0,0.882,4.38,0.45,4.4030557571
2019-09-29 12:30:00,5.35,0.47000000000000003,5.3706051801,0.93,0,0.93,4.42,0.47000000000000003,4.4449184469,5.46,0.46,5.4793430263000005,0.93,0,0.93,4.53,0.46,4.5532955098
2019-09-29 13:00:00,5.0645,0.45,5.0844527975,0.9745,0,0.9745,4.09,0.45,4.1146810326,5.1745,0.45,5.1940302512,0.9745,0,0.9745,4.2,0.45,4.2240383521
2019-09-29 13:30:00,4.9465,0.45,4.9669268416,0.9765,0,0.9765,3.9699999999999998,0.45,3.9954223807,5.0465,0.45,5.0665236849,0.9765,0,0.9765,4.07,0.45,4.0948015825
2019-09-29 14:00:00,4.5995,0.39,4.6160047931,0.9495,0,0.9495,3.65,0.39,3.6707764846,4.6995000000000005,0.41000000000000003,4.717350978,0.9495,0,0.9495,3.75,0.41000000000000003,3.7723467497
2019-09-29 14:30:00,4.5195,0.36,4.533815198,0.8795000000000001,0,0.8795000000000001,3.64,0.36,3.6577588767,4.6195,0.35000000000000003,4.632740037,0.8795000000000001,0,0.8795000000000001,3.74,0.35000000000000003,3.7563413050000003
2019-09-29 15:00:00,4.3345,0.36,4.3494241285,0.7745000000000001,0,0.7745000000000001,3.56,0.36,3.5781559496,4.4245,0.35000000000000003,4.4383217831,0.7745000000000001,0,0.7745000000000001,3.65,0.35000000000000003,3.6667424235
2019-09-29 15:30:00,4.442,0.37,4.4573830888,0.782,0,0.782,3.66,0.37,3.6786546454,4.532,0.37,4.5470786226,0.782,0,0.782,3.75,0.37,3.7682091237
2019-09-29 16:00:00,4.52,0.34,4.5327695728,0.75,0,0.75,3.77,0.34,3.7853005165,4.62,0.33,4.6317707197,0.75,0,0.75,3.87,0.33,3.884044284
2019-09-29 16:30:00,4.7175,0.34,4.7297363827000005,0.8075,0,0.8075,3.91,0.34,3.9247547694,4.8175,0.33,4.8287893151,0.8075,0,0.8075,4.01,0.33,4.0235556415
2019-09-29 17:00:00,4.9865,0.31,4.9961267248,0.7065,0,0.7065,4.28,0.31,4.29121195,5.0965,0.30000000000000004,5.1053219536,0.7065,0,0.7065,4.39,0.30000000000000004,4.4002386299000005
2019-09-29 17:30:00,5.225,0.31,5.2341880937,0.605,0,0.605,4.62,0.31,4.6303887526,5.345,0.30000000000000004,5.3534124631,0.605,0,0.605,4.74,0.30000000000000004,4.7494841825
2019-09-29 18:00:00,5.3585,0.30000000000000004,5.3668913022,0.5385,0,0.5385,4.82,0.30000000000000004,4.8293270753,5.4885,0.28,5.4956375654,0.5385,0,0.5385,4.95,0.28,4.9579128673
2019-09-29 18:30:00,5.404,0.26,5.4102510108,0.504,0,0.504,4.9,0.26,4.9068931107000004,5.534,0.25,5.5396440319,0.504,0,0.504,5.03,0.25,5.0362088916
2019-09-29 19:00:00,5.3995,0.26,5.4057562144,0.4995,0,0.4995,4.9,0.26,4.9068931107000004,5.5395,0.25,5.5451384338,0.4995,0,0.4995,5.04,0.25,5.0461965875
2019-09-29 19:30:00,5.4775,0.25,5.4832021894,0.41750000000000004,0,0.41750000000000004,5.06,0.25,5.066172125,5.6075,0.23,5.6122149148,0.41750000000000004,0,0.41750000000000004,5.19,0.23,5.1950938394
2019-09-29 20:00:00,5.4585,0.25,5.4642220169,0.34850000000000003,0,0.34850000000000003,5.11,0.25,5.1161118049,5.5885,0.23,5.5932309312,0.34850000000000003,0,0.34850000000000003,5.24,0.23,5.245045281
2019-09-29 20:30:00,5.1645,-0.04,5.1646549013,0.3945,0,0.3945,4.77,-0.04,4.7701677119,5.3445,0.42,5.3609775461,0.3945,0,0.3945,4.95,0.42,4.9677862273
2019-09-29 21:00:00,4.82,-0.67,4.8663435966,0.36,0,0.36,4.46,-0.67,4.5100443457,5.09,0.77,5.1479121982,0.36,0,0.36,4.73,0.77,4.7922646004
2019-09-29 21:30:00,4.626,-0.1,4.6270807211000005,0.306,0,0.306,4.32,-0.1,4.3211572524,4.776,0.47000000000000003,4.7990703266,0.306,0,0.306,4.47,0.47000000000000003,4.4946412538
2019-09-29 22:00:00,4.2985,0.03,4.2986046864,0.1585,0,0.1585,4.14,0.03,4.1401086942,4.4085,-0.05,4.408783534,0.1585,0,0.1585,4.25,-0.05,4.2502941075
2019-09-29 22:30:00,3.9715,-0.27,3.9806673121,0.1015,0,0.1015,3.87,-0.27,3.8794071712,4.0715,-0.28,4.0811165445,0.1015,0,0.1015,3.9699999999999998,-0.28,3.9798618065999998
2019-09-29 23:00:00,3.6695,-0.27,3.6794198252,0.0695,0,0.0695,3.6,-0.27,3.6101108016,3.7695,-0.23,3.776510327,0.0695,0,0.0695,3.7,-0.23,3.7071417561
2019-09-29 23:30:00,3.453,-0.27,3.4635399521,0.063,0,0.063,3.39,-0.27,3.4007352146,3.533,-0.26,3.5425540222,0.063,0,0.063,3.47,-0.26,3.4797270008
2019-09-30 00:00:00,3.156,-0.29,3.1692958208,0.066,0,0.066,3.09,-0.29,3.1035785796,3.236,-0.32,3.2517835106,0.066,0,0.066,3.17,-0.32,3.1861104814
2019-09-30 00:30:00,3.1185,-0.29,3.1319550204,0.0785,0,0.0785,3.04,-0.29,3.0538009103,3.1985,-0.31,3.2134875525,0.0785,0,0.0785,3.12,-0.31,3.1353628179
2019-09-30 01:00:00,3.0225,-0.28,3.0354416894,0.0825,0,0.0825,2.94,-0.28,2.9533032354,3.1025,-0.31,3.1179490454,0.0825,0,0.0825,3.02,-0.31,3.0358689036
2019-09-30 01:30:00,3.261,-0.28,3.2729987779,0.091,0,0.091,3.17,-0.28,3.1823419049,3.341,-0.30000000000000004,3.3544419804,0.091,0,0.091,3.25,-0.30000000000000004,3.2638167841
2019-09-30 02:00:00,3.2045,-0.28,3.2167095377,0.0745,0,0.0745,3.13,-0.28,3.1424990056,3.2845,-0.30000000000000004,3.298172259,0.0745,0,0.0745,3.21,-0.30000000000000004,3.2239882134
2019-09-30 02:30:00,3.1615,-0.28,3.1738749582,0.051500000000000004,0,0.051500000000000004,3.11,-0.28,3.1225790622,3.2415,-0.30000000000000004,3.2553528611,0.051500000000000004,0,0.051500000000000004,3.19,-0.30000000000000004,3.2040755297
2019-09-30 03:00:00,3.0075,-0.28,3.0205059593,0.0575,0,0.0575,2.95,-0.28,2.9632583418,3.0875,-0.30000000000000004,3.102040659,0.0575,0,0.0575,3.03,-0.30000000000000004,3.0448152653
2019-09-30 03:30:00,2.8865,-0.28,2.9000486634,0.0665,0,0.0665,2.8200000000000003,-0.28,2.8338666165,2.9565,-0.30000000000000004,2.9716817208,0.0665,0,0.0665,2.89,-0.30000000000000004,2.9055292117000002
2019-09-30 04:00:00,2.8565,-0.29,2.8711830750000003,0.0665,0,0.0665,2.79,-0.29,2.8050311941,2.9265,-0.31,2.9428731284,0.0665,0,0.0665,2.86,-0.31,2.8767516403
2019-09-30 04:30:00,2.8695,-0.28,2.8831285525,0.029500000000000002,0,0.029500000000000002,2.84,-0.28,2.8537694371,2.9495,-0.31,2.965746154,0.029500000000000002,0,0.029500000000000002,2.92,-0.31,2.936409372
2019-09-30 05:00:00,2.8615,-0.28,2.8751664734,0.021500000000000002,0,0.021500000000000002,2.84,-0.28,2.8537694371,2.9415,-0.29,2.9557608581,0.021500000000000002,0,0.021500000000000002,2.92,-0.29,2.9343653488
2019-09-30 05:30:00,3.1375,-0.24,3.1466658942,0.007500000000000001,0,0.007500000000000001,3.13,-0.24,3.139187793,3.2175,-0.26,3.2279879569,0.007500000000000001,0,0.007500000000000001,3.21,-0.26,3.2205123816
2019-09-30 06:00:00,3.3155,-0.04,3.3157412821,0.0055000000000000005,0,0.0055000000000000005,3.31,-0.04,3.310241683,3.4055,0.19,3.4107961314,0.0055000000000000005,0,0.0055000000000000005,3.4,0.19,3.4053046853
2019-09-30 06:30:00,3.779,0.27,3.7886331308,0.019,0,0.019,3.76,0.27,3.7696816842,3.879,0.22,3.8852337124,0.019,0,0.019,3.86,0.22,3.8662643469
2019-09-30 07:00:00,4.3575,0.29,4.3671393669,0.0175,0,0.0175,4.34,0.29,4.349678149,4.4775,0.28,4.486246343,0.0175,0,0.0175,4.46,0.28,4.4687805943
2019-09-30 07:30:00,5.189,0.38,5.2028954439,0.019,0,0.019,5.17,0.38,5.1839463732,5.329,0.37,5.3418293683,0.019,0,0.019,5.31,0.37,5.3228751629
2019-09-30 08:00:00,5.5385,0.45,5.5567510516,0.018500000000000003,0,0.018500000000000003,5.52,0.45,5.5383120172,5.6885,0.44,5.7054914118,0.018500000000000003,0,0.018500000000000003,5.67,0.44,5.6870466852
2019-09-30 08:30:00,5.7235,0.54,5.7489174851,0.0135,0,0.0135,5.71,0.54,5.7354773123000005,5.8735,0.53,5.8973640086,0.0135,0,0.0135,5.86,0.53,5.8839187622
2019-09-30 09:00:00,5.723,0.64,5.7586742398,0.053,0,0.053,5.67,0.64,5.7060056081,5.873,0.63,5.9066935759,0.053,0,0.053,5.82,0.63,5.8539986334
2019-09-30 09:30:00,5.827,0.66,5.8642586062,0.137,0,0.137,5.69,0.66,5.7281497885,5.987,0.66,6.0232689629,0.137,0,0.137,5.85,0.66,5.8871130446
2019-09-30 10:00:00,5.821,0.68,5.860583674,0.201,0,0.201,5.62,0.68,5.6609893128,5.971,0.67,6.0084724348,0.201,0,0.201,5.77,0.67,5.8087692328
2019-09-30 10:30:00,5.8375,0.68,5.8769725412,0.2975,0,0.2975,5.54,0.68,5.5815768381,5.9875,0.67,6.0248698119,0.2975,0,0.2975,5.69,0.67,5.7293106043
2019-09-30 11:00:00,6.0125,0.74,6.0578673021,0.2325,0,0.2325,5.78,0.74,5.8271777045,6.1625,0.74,6.2067710003,0.2325,0,0.2325,5.93,0.74,5.9759936412
2019-09-30 11:30:00,5.989,0.7000000000000001,6.0297695644,0.229,0,0.229,5.76,0.7000000000000001,5.8023788225,6.139,0.7000000000000001,6.1787798957,0.229,0,0.229,5.91,0.7000000000000001,5.95131078
2019-09-30 12:00:00,5.975,0.7000000000000001,6.0158644433,0.255,0,0.255,5.72,0.7000000000000001,5.7626729909000005,6.125,0.7000000000000001,6.1648702338,0.255,0,0.255,5.87,0.7000000000000001,5.9115903106
2019-09-30 12:30:00,6.1265,0.7000000000000001,6.1663605352,0.2765,0,0.2765,5.85,0.7000000000000001,5.8917314942,6.2765,0.7000000000000001,6.3154138621,0.2765,0,0.2765,6.0,0.7000000000000001,6.0406953242
2019-09-30 13:00:00,6.133,0.72,6.1751185414,0.393,0,0.393,5.74,0.72,5.7849805531000005,6.293,0.72,6.3340547045,0.393,0,0.393,5.9,0.72,5.9437698475000005
2019-09-30 13:30:00,6.092,0.72,6.1344000522,0.452,0,0.452,5.64,0.72,5.6857717154,6.242,0.72,6.2833879396,0.452,0,0.452,5.79,0.72,5.8345951016
2019-09-30 14:00:00,5.997,0.75,6.043716489,0.557,0,0.557,5.44,0.75,5.4914570016,6.1370000000000005,0.74,6.1814536316,0.557,0,0.557,5.58,0.74,5.6288542351
2019-09-30 14:30:00,5.939,0.75,5.9861691423,0.8190000000000001,0,0.8190000000000001,5.12,0.75,5.1746400841,6.069,0.74,6.1139480698,0.8190000000000001,0,0.8190000000000001,5.25,0.74,5.3018958873
2019-09-30 15:00:00,5.844,0.72,5.8881861384,0.774,0,0.774,5.07,0.72,5.1208690669,5.974,0.72,6.0172315894,0.774,0,0.774,5.2,0.72,5.2496095093
2019-09-30 15:30:00,5.8485,0.6900000000000001,5.8890620858,0.7385,0,0.7385,5.11,0.6900000000000001,5.1563746955,5.9785,0.6900000000000001,6.0181859601,0.7385,0,0.7385,5.24,0.6900000000000001,5.2852341481
2019-09-30 16:00:00,6.0445,0.6900000000000001,6.0837554397,0.8845000000000001,0,0.8845000000000001,5.16,0.6900000000000001,5.2059293119,6.1845,0.6900000000000001,6.2228723472,0.8845000000000001,0,0.8845000000000001,5.3,0.6900000000000001,5.3447263728
2019-09-30 16:30:00,6.3965,0.67,6.4314937806,0.8865000000000001,0,0.8865000000000001,5.51,0.67,5.5505855547,6.5465,0.66,6.5796855738,0.8865000000000001,0,0.8865000000000001,5.66,0.66,5.6983506386
2019-09-30 17:00:00,6.548,0.63,6.5782371499,0.968,0,0.968,5.58,0.63,5.6154518963,6.698,0.63,6.7275630060000005,0.968,0,0.968,5.73,0.63,5.7645294691
2019-09-30 17:30:00,6.615,0.54,6.6370042188,0.935,0,0.935,5.68,0.54,5.7056112731,6.775,0.5700000000000001,6.7989355785,0.935,0,0.935,5.84,0.5700000000000001,5.8677508468
2019-09-30 18:00:00,6.64,0.54,6.6619216447,0.8200000000000001,0,0.8200000000000001,5.82,0.54,5.8449978613999996,6.79,0.54,6.8114389081999995,0.8200000000000001,0,0.8200000000000001,5.97,0.54,5.9943723608
2019-09-30 18:30:00,6.623,0.48,6.6403711493,0.803,0,0.803,5.82,0.48,5.8397602691,6.773,0.47000000000000003,6.7892878124,0.803,0,0.803,5.97,0.47000000000000003,5.9884722593
2019-09-30 19:00:00,6.489,0.47000000000000003,6.5059988472,0.719,0,0.719,5.77,0.47000000000000003,5.7891104671,6.649,0.46,6.6648931724,0.719,0,0.719,5.93,0.46,5.9478147248
2019-09-30 19:30:00,6.4295,0.47000000000000003,6.4466557415,0.6795,0,0.6795,5.75,0.47000000000000003,5.7691767177,6.5795,0.45,6.5948707531,0.6795,0,0.6795,5.9,0.45,5.9171361316
2019-09-30 20:00:00,6.249,0.47000000000000003,6.2666499025,0.789,0,0.789,5.46,0.47000000000000003,5.4801916025,6.389,0.49,6.407762558,0.789,0,0.789,5.6,0.49,5.6213966236
2019-09-30 20:30:00,5.9165,0.42,5.9313887286,0.6165,0,0.6165,5.3,0.42,5.3166154647,6.0565,0.42,6.0710454001,0.6165,0,0.6165,5.44,0.42,5.4561891463
2019-09-30 21:00:00,5.6335,0.4,5.6476829098,0.6435000000000001,0,0.6435000000000001,4.99,0.4,5.0060063923,5.7635000000000005,0.39,5.776680037,0.6435000000000001,0,0.6435000000000001,5.12,0.39,5.1348320323
2019-09-30 21:30:00,5.2575,0.35000000000000003,5.2691371447,0.6675,0,0.6675,4.59,0.35000000000000003,4.6033248853,5.3775,0.34,5.3882377685,0.6675,0,0.6675,4.71,0.34,4.7222558169
2019-09-30 22:00:00,4.871,0.33,4.8821656055,0.721,0,0.721,4.15,0.33,4.1630998066,4.981,0.32,4.991268476,0.721,0,0.721,4.26,0.32,4.2720018727
2019-09-30 22:30:00,4.5245,0.33,4.5365185164,0.6445000000000001,0,0.6445000000000001,3.88,0.33,3.8940082178,4.6245,0.32,4.6355582458,0.6445000000000001,0,0.6445000000000001,3.98,0.32,3.9928435982
2019-09-30 23:00:00,4.078,0.24,4.0850561808,0.658,0,0.658,3.42,0.24,3.4284107105,4.168,0.28,4.1773944032,0.658,0,0.658,3.51,0.28,3.5211503802
2019-09-30 23:30:00,3.7635,0.25,3.7717943011,0.6635,0,0.6635,3.1,0.25,3.110064308,3.8435,0.24,3.8509858803,0.6635,0,0.6635,3.18,0.24,3.1890437438
2019-10-01 00:00:00,3.4825,0.25,3.4914619073,0.6825,0,0.6825,2.8,0.25,2.8111385594,3.5525,0.24,3.5605977377,0.6825,0,0.6825,2.87,0.24,2.8800173611
2019-10-01 00:30:00,3.417,0.23,3.4247319603,0.647,0,0.647,2.77,0.23,2.7795323348,3.487,0.22,3.4939331705,0.647,0,0.647,2.84,0.22,2.8485083816000003
2019-10-01 01:00:00,3.281,0.23,3.289051687,0.721,0,0.721,2.56,0.23,2.5703112652,3.351,0.22,3.3582139598,0.721,0,0.721,2.63,0.22,2.6391854804
2019-10-01 01:30:00,3.4805,0.23,3.4880912044,0.7905000000000001,0,0.7905000000000001,2.69,0.23,2.6998148085,3.5505,0.22,3.5573094116,0.7905000000000001,0,0.7905000000000001,2.76,0.22,2.7687542325
2019-10-01 02:00:00,3.4465,0.23,3.4541659268,0.7965,0,0.7965,2.65,0.23,2.6599624057,3.5165,0.22,3.523375122,0.7965,0,0.7965,2.7199999999999998,0.22,2.7288825552000002
2019-10-01 02:30:00,3.4125,0.23,3.4202421332,0.7125,0,0.7125,2.7,0.23,2.7097785887,3.4925,0.22,3.4994222737,0.7125,0,0.7125,2.7800000000000002,0.22,2.7886914494
2019-10-01 03:00:00,3.2085,0.21,3.2153650259,0.7385,0,0.7385,2.47,0.21,2.4789110512,3.2785,0.21,3.2852187522,0.7385,0,0.7385,2.54,0.21,2.5486663179
2019-10-01 03:30:00,3.0805,0.2,3.0869856252,0.7505000000000001,0,0.7505000000000001,2.33,0.2,2.3385679379,3.1405,0.19,3.1462422427,0.7505000000000001,0,0.7505000000000001,2.39,0.19,2.3975404063
2019-10-01 04:00:00,3.036,0.2,3.0425804837,0.706,0,0.706,2.33,0.2,2.3385679379,3.096,0.19,3.1018246243,0.706,0,0.706,2.39,0.19,2.3975404063
2019-10-01 04:30:00,3.0335,0.23,3.0422068059,0.7535000000000001,0,0.7535000000000001,2.2800000000000002,0.23,2.2915715132,3.0835,0.21,3.0906426921,0.7535000000000001,0,0.7535000000000001,2.33,0.21,2.3394443785
2019-10-01 05:00:00,3.106,0.24,3.1152585767,0.866,0,0.866,2.24,0.24,2.2528204545,3.166,0.23,3.1743433967,0.866,0,0.866,2.3,0.23,2.3114713929
2019-10-01 05:30:00,3.328,0.24,3.336642624,0.8180000000000001,0,0.8180000000000001,2.51,0.24,2.5214479967,3.388,0.23,3.3957979916,0.8180000000000001,0,0.8180000000000001,2.5700000000000003,0.23,2.5802713036
2019-10-01 06:00:00,3.5785,0.31,3.5919023163,0.8185,0,0.8185,2.76,0.31,2.7773548567,3.6485000000000003,0.30000000000000004,3.6608130586,0.8185,0,0.8185,2.83,0.30000000000000004,2.8458566373
2019-10-01 06:30:00,4.0005,0.33,4.0140877233,0.8505,0,0.8505,3.15,0.33,3.1672385449,4.0805,0.32,4.0930282494,0.8505,0,0.8505,3.23,0.32,3.2458126871
2019-10-01 07:00:00,4.4475,0.27,4.4556880782,0.8275,0,0.8275,3.62,0.27,3.630055096,4.5575,0.43,4.5777402995,0.8275,0,0.8275,3.73,0.43,3.7547037167
2019-10-01 07:30:00,5.245,0.45,5.2642687051,0.6950000000000001,0,0.6950000000000001,4.55,0.45,4.5721985959,5.365,0.44,5.3830126323,0.6950000000000001,0,0.6950000000000001,4.67,0.44,4.6906822531
2019-10-01 08:00:00,5.663,0.53,5.6877472694,0.713,0,0.713,4.95,0.53,4.9782928801,5.793,0.53,5.817194255,0.713,0,0.713,5.08,0.53,5.1075728091
2019-10-01 08:30:00,5.769,0.63,5.8032974247,0.619,0,0.619,5.15,0.63,5.1883908874,5.909,0.63,5.9424894615,0.619,0,0.619,5.29,0.63,5.3273820963
2019-10-01 09:00:00,5.8035,0.6900000000000001,5.8443744105,0.7135,0,0.7135,5.09,0.6900000000000001,5.1365552659,5.9435,0.6900000000000001,5.9834181076,0.7135,0,0.7135,5.23,0.6900000000000001,5.2753198955
2019-10-01 09:30:00,6.5965,0.92,6.660346256,0.7065,0,0.7065,5.89,0.92,5.9614176166,6.7565,0.92,6.8188483082,0.7065,0,0.7065,6.05,0.92,6.1195506371
2019-10-01 10:00:00,6.4635,0.9500000000000001,6.5329420822,0.8335,0,0.8335,5.63,0.9500000000000001,5.7095884265,6.6135,0.9500000000000001,6.6813832587,0.8335,0,0.8335,5.78,0.9500000000000001,5.8575506827
2019-10-01 10:30:00,6.431,1.04,6.5145499461,0.921,0,0.921,5.51,1.04,5.607289898,6.5809999999999995,1.04,6.6626692099,0.921,0,0.921,5.66,1.04,5.754754556
2019-10-01 11:00:00,6.506,1.04,6.5885989406,0.916,0,0.916,5.59,1.04,5.6859212094,6.656,1.04,6.7367600521,0.916,0,0.916,5.74,1.04,5.8334552368
2019-10-01 11:30:00,6.506,1.05,6.5901848229,0.9460000000000001,0,0.9460000000000001,5.5600000000000005,1.05,5.6582771229,6.656,1.06,6.7398765567000005,0.9460000000000001,0,0.9460000000000001,5.71,1.06,5.8075554238
2019-10-01 12:00:00,6.5605,1.04,6.6424212641,0.9005000000000001,0,0.9005000000000001,5.66,1.04,5.754754556,6.7105,1.04,6.7906119201,0.9005000000000001,0,0.9005000000000001,5.8100000000000005,1.04,5.9023469908
2019-10-01 12:30:00,6.466,1.06,6.5523092113,0.936,0,0.936,5.53,1.06,5.6306749151,6.606,1.06,6.690503419,0.936,0,0.936,5.67,1.06,5.7682319648
2019-10-01 13:00:00,6.4735,1.07,6.5613338773,0.9835,0,0.9835,5.49,1.07,5.5932995629,6.6135,1.08,6.7011030622,0.9835,0,0.9835,5.63,1.08,5.7326520913
2019-10-01 13:30:00,6.481,1.04,6.563913543,0.9410000000000001,0,0.9410000000000001,5.54,1.04,5.636772126,6.621,1.04,6.7021818089,0.9410000000000001,0,0.9410000000000001,5.68,1.04,5.7744263784
2019-10-01 14:00:00,6.2945,0.96,6.3672859407,0.7545000000000001,0,0.7545000000000001,5.54,0.96,5.6225616937,6.4245,0.96,6.4958294505,0.7545000000000001,0,0.7545000000000001,5.67,0.96,5.7506956101
2019-10-01 14:30:00,6.164,0.9400000000000001,6.235262304,0.654,0,0.654,5.51,0.9400000000000001,5.5896064262,6.304,0.9400000000000001,6.3736972002,0.654,0,0.654,5.65,0.9400000000000001,5.7276609537
2019-10-01 15:00:00,6.046,0.91,6.1140997702,0.5760000000000001,0,0.5760000000000001,5.47,0.91,5.5451780855,6.186,0.91,6.2525751495,0.5760000000000001,0,0.5760000000000001,5.61,0.91,5.6833264907
2019-10-01 15:30:00,6.1205,0.85,6.179241074,0.7605000000000001,0,0.7605000000000001,5.36,0.85,5.4269789017,6.2605,0.85,6.3179395573,0.7605000000000001,0,0.7605000000000001,5.5,0.85,5.565294242
2019-10-01 16:00:00,6.4065,0.84,6.4613344017,0.7365,0,0.7365,5.67,0.84,5.7318845069,6.5565,0.84,6.6100901847,0.7365,0,0.7365,5.82,0.84,5.8803061145
2019-10-01 16:30:00,6.6945,0.79,6.7409517318,0.6145,0,0.6145,6.08,0.79,6.1311091982,6.8545,0.8,6.9010267533,0.6145,0,0.6145,6.24,0.8,6.2910730404
2019-10-01 17:00:00,6.965,0.77,7.007433553,0.665,0,0.665,6.3,0.77,6.3468811238,7.135,0.77,7.1764284292,0.665,0,0.665,6.47,0.77,6.5156580635
2019-10-01 17:30:00,7.243,0.7000000000000001,7.2767471442,0.673,0,0.673,6.57,0.7000000000000001,6.6071854825,7.413,0.7000000000000001,7.4459766989,0.673,0,0.673,6.74,0.7000000000000001,6.7762526517
2019-10-01 18:00:00,7.3645,0.64,7.3922567765,0.7145,0,0.7145,6.65,0.64,6.6807260085,7.5445,0.64,7.5715969419,0.7145,0,0.7145,6.83,0.64,6.8599198246
2019-10-01 18:30:00,7.395,0.56,7.4161732046,0.635,0,0.635,6.76,0.56,6.7831556078,7.575,0.55,7.5949407503,0.635,0,0.635,6.94,0.55,6.9617598350000005
2019-10-01 19:00:00,7.296,0.54,7.3159562601,0.5660000000000001,0,0.5660000000000001,6.73,0.54,6.751629433,7.476,0.53,7.4947632384,0.5660000000000001,0,0.5660000000000001,6.91,0.53,6.930295809
2019-10-01 19:30:00,7.339,0.52,7.3573990649,0.609,0,0.609,6.73,0.52,6.750059259,7.519,0.51,7.5362763352,0.609,0,0.609,6.91,0.51,6.928794989
2019-10-01 20:00:00,7.198,0.51,7.2160449001,0.518,0,0.518,6.68,0.51,6.6994402751,7.368,0.5,7.3849457683,0.518,0,0.518,6.85,0.5,6.8682239334
2019-10-01 20:30:00,6.8185,0.51,6.8375465081,0.47850000000000004,0,0.47850000000000004,6.34,0.51,6.3604795417,6.9885,0.5,7.0063636967,0.47850000000000004,0,0.47850000000000004,6.51,0.5,6.5291729951
2019-10-01 21:00:00,6.4295,0.42,6.4432034152,0.34950000000000003,0,0.34950000000000003,6.08,0.42,6.0944893141,6.5895,0.42,6.602871364,0.34950000000000003,0,0.34950000000000003,6.24,0.42,6.2541186429
2019-10-01 21:30:00,6.0135,0.42,6.0281491563,0.3435,0,0.3435,5.67,0.42,5.6855342757,6.1635,0.41000000000000003,6.17712168,0.3435,0,0.3435,5.82,0.41000000000000003,5.8344237076
2019-10-01 22:00:00,5.5255,0.4,5.5399594087,0.5855,0,0.5855,4.94,0.4,4.9561678745,5.6555,0.43,5.671823362,0.5855,0,0.5855,5.07,0.43,5.08820204
2019-10-01 22:30:00,5.1135,0.36,5.1261566744,0.6035,0,0.6035,4.51,0.36,4.5243452565,5.2235,0.35000000000000003,5.2352127225,0.6035,0,0.6035,4.62,0.35000000000000003,4.6332386081
2019-10-01 23:00:00,4.7025,0.33,4.714064727,0.4425,0,0.4425,4.26,0.33,4.2727625724,4.8125,0.32,4.8231272272,0.4425,0,0.4425,4.37,0.32,4.3817005831
2019-10-01 23:30:00,4.3205,0.30000000000000004,4.330902937,0.4005,0,0.4005,3.92,0.30000000000000004,3.9314628321000002,4.4205,0.29,4.4300022856,0.4005,0,0.4005,4.02,0.29,4.0304466254
2019-10-02 00:00:00,3.9525,0.30000000000000004,3.9638688487,0.3725,0,0.3725,3.58,0.30000000000000004,3.5925478424,4.0425,0.29,4.0528886303,0.3725,0,0.3725,3.67,0.29,3.6814399357000003
2019-10-02 00:30:00,3.877,0.29,3.8878308862,0.40700000000000003,0,0.40700000000000003,3.47,0.29,3.4820970693,3.967,0.27,3.9761776872,0.40700000000000003,0,0.40700000000000003,3.56,0.27,3.5702240826000002
2019-10-02 01:00:00,3.7675,0.26,3.7764608101,0.2975,0,0.2975,3.47,0.26,3.4797270008,3.8575,0.25,3.865592613,0.2975,0,0.2975,3.56,0.25,3.5687672942
2019-10-02 01:30:00,4.0715,0.2,4.0764092349,0.1615,0,0.1615,3.91,0.2,3.9151117481,4.1815,0.14,4.1838430001999996,0.1615,0,0.1615,4.02,0.14,4.0224370722
2019-10-02 02:00:00,4.0495,0.24,4.0566057548,0.20950000000000002,0,0.20950000000000002,3.84,0.24,3.8474926901,4.1495,-0.12,4.1512347862,0.20950000000000002,0,0.20950000000000002,3.94,-0.12,3.9418269876
2019-10-02 02:30:00,3.9685,-0.26,3.977007952,0.0985,0,0.0985,3.87,-0.26,3.878724017,4.0685,-0.26,4.0767992654,0.0985,0,0.0985,3.9699999999999998,-0.26,3.9785047442
2019-10-02 03:00:00,3.7705,-0.28,3.7808822053,0.1305,0,0.1305,3.64,-0.28,3.6507533469,3.8605,-0.30000000000000004,3.8721389761,0.1305,0,0.1305,3.73,-0.30000000000000004,3.7420448955000003
2019-10-02 03:30:00,3.666,-0.30000000000000004,3.6782544773,0.096,0,0.096,3.5700000000000003,-0.30000000000000004,3.5825828672,3.766,-0.32,3.7795708751,0.096,0,0.096,3.67,-0.32,3.6839245378000003
2019-10-02 04:00:00,3.6335,-0.30000000000000004,3.645863718,0.0235,0,0.0235,3.61,-0.30000000000000004,3.6224439264,3.7335000000000003,-0.32,3.7471885795,0.0235,0,0.0235,3.71,-0.32,3.7237749663
2019-10-02 04:30:00,3.605,-0.30000000000000004,3.6174611263000003,0.005,0,0.005,3.6,-0.30000000000000004,3.6124783736,3.6950000000000003,-0.32,3.7088306783,0.005,0,0.005,3.69,-0.32,3.703849349
2019-10-02 05:00:00,3.613,-0.19,3.6179923991000003,0.003,0,0.003,3.61,-0.19,3.6149965422,3.713,-0.23,3.7201167992,0.003,0,0.003,3.71,-0.23,3.717122543
2019-10-02 05:30:00,3.8715,-0.06,3.8719649082,0.0115,0,0.0115,3.86,-0.06,3.8604662931,3.9815,-0.16,3.9847135719,0.0115,0,0.0115,3.9699999999999998,-0.16,3.9732228732
2019-10-02 06:00:00,4.001,0.26,4.0094389882,0.001,0,0.001,4.0,0.26,4.0084410935,4.111,0.25,4.1185945418,0.001,0,0.001,4.11,0.25,4.1175963862
2019-10-02 06:30:00,4.65,0.31,4.6603218773,0.0,0,0.0,4.65,0.31,4.6603218773,4.78,0.31,4.7900417535,0.0,0,0.0,4.78,0.31,4.7900417535
2019-10-02 07:00:00,5.3,0.37,5.3128993968,0.0,0,0.0,5.3,0.37,5.3128993968,5.45,0.36,5.4618769668,0.0,0,0.0,5.45,0.36,5.4618769668
2019-10-02 07:30:00,6.28,0.5,6.2998730146,0.0,0,0.0,6.28,0.5,6.2998730146,6.45,0.49,6.4685856259,0.0,0,0.0,6.45,0.49,6.4685856259
2019-10-02 08:00:00,6.73,0.55,6.7524365973,0.0,0,0.0,6.73,0.55,6.7524365973,6.91,0.54,6.9310677388,0.0,0,0.0,6.91,0.54,6.9310677388
2019-10-02 08:30:00,6.7305,0.65,6.7618141242,0.0005,0,0.0005,6.73,0.65,6.7613164399,6.9105,0.64,6.9400727842,0.0005,0,0.0005,6.91,0.64,6.9395749149
2019-10-02 09:00:00,6.5725,0.73,6.6129158659,0.0025,0,0.0025,6.57,0.73,6.6104311508,6.7525,0.72,6.7907772935,0.0025,0,0.0025,6.75,0.72,6.7882913903
2019-10-02 09:30:00,6.84,0.8,6.8866247175,0.0,0,0.0,6.84,0.8,6.8866247175,7.02,0.79,7.0643117145,0.0,0,0.0,7.02,0.79,7.0643117145
2019-10-02 10:00:00,6.7045,0.87,6.7607115195,0.0045000000000000005,0,0.0045000000000000005,6.7,0.87,6.7562489593,6.8845,0.87,6.9392535802,0.0045000000000000005,0,0.0045000000000000005,6.88,0.87,6.93478911
2019-10-02 10:30:00,6.577,0.85,6.631698802,0.007,0,0.007,6.57,0.85,6.6247565993,6.747,0.85,6.800331536,0.007,0,0.007,6.74,0.85,6.7933864898
2019-10-02 11:00:00,6.48,0.85,6.5355106916,0.01,0,0.01,6.47,0.85,6.5255957582,6.65,0.85,6.7041032212000005,0.01,0,0.01,6.64,0.85,6.6941840429
2019-10-02 11:30:00,6.2355,0.86,6.2945262133,0.0155,0,0.0155,6.22,0.86,6.2791719199,6.4055,0.86,6.4629737931,0.0155,0,0.0155,6.39,0.86,6.447611961
2019-10-02 12:00:00,6.1845,0.91,6.2510911248,0.0145,0,0.0145,6.17,0.91,6.2367459464,6.3445,0.91,6.4094290112,0.0145,0,0.0145,6.33,0.91,6.395076231
2019-10-02 12:30:00,6.2375,0.89,6.300675063,0.007500000000000001,0,0.007500000000000001,6.23,0.89,6.2932503526,6.3975,0.89,6.4591103296,0.007500000000000001,0,0.007500000000000001,6.39,0.89,6.4516819512
2019-10-02 13:00:00,6.153,0.86,6.2128100727,0.013000000000000001,0,0.013000000000000001,6.14,0.86,6.1999354835,6.313,0.86,6.3713082644,0.013000000000000001,0,0.013000000000000001,6.3,0.86,6.3584274786
2019-10-02 13:30:00,6.3105,0.84,6.3661613434,0.0105,0,0.0105,6.3,0.84,6.3557532992,6.4705,0.84,6.5247965677,0.0105,0,0.0105,6.46,0.84,6.5143840845
2019-10-02 14:00:00,6.1155,0.8300000000000001,6.1715670822,0.0055000000000000005,0,0.0055000000000000005,6.11,0.8300000000000001,6.1661170926,6.2755,0.8200000000000001,6.3288466761,0.0055000000000000005,0,0.0055000000000000005,6.27,0.8200000000000001,6.3233930765
2019-10-02 14:30:00,5.8935,0.81,5.9489026089,0.0135,0,0.0135,5.88,0.81,5.9355286201,6.0435,0.81,6.0975398523,0.0135,0,0.0135,6.03,0.81,6.0841597612
2019-10-02 15:00:00,5.8885000000000005,0.78,5.9399353742,0.0085,0,0.0085,5.88,0.78,5.9315090829,6.0385,0.78,6.0886683478,0.0085,0,0.0085,6.03,0.78,6.0802384822
2019-10-02 15:30:00,5.7575,0.75,5.8061438365,0.007500000000000001,0,0.007500000000000001,5.75,0.75,5.7987067524,5.9075,0.74,5.9536674622,0.007500000000000001,0,0.007500000000000001,5.9,0.74,5.9462256937
2019-10-02 16:00:00,6.0685,0.75,6.1146702487,0.0085,0,0.0085,6.06,0.75,6.1062345189,6.2285,0.74,6.2723051783,0.0085,0,0.0085,6.22,0.74,6.2638646218
2019-10-02 16:30:00,6.283,0.71,6.3229889293,0.003,0,0.003,6.28,0.71,6.3200079114,6.443,0.7000000000000001,6.4809142102,0.003,0,0.003,6.44,0.7000000000000001,6.4779317687
2019-10-02 17:00:00,6.433,0.63,6.4637751353,0.003,0,0.003,6.43,0.63,6.4607894254,6.603,0.62,6.6320441042,0.003,0,0.003,6.6,0.62,6.6290572482
2019-10-02 17:30:00,6.6325,0.5,6.6513198878,0.0025,0,0.0025,6.63,0.5,6.6488269642,6.8125,0.48,6.8293891563999995,0.0025,0,0.0025,6.8100000000000005,0.48,6.8268953412
2019-10-02 18:00:00,6.802,0.45,6.816869076,0.002,0,0.002,6.8,0.45,6.8148734398,6.982,0.44,6.9958504844,0.002,0,0.002,6.98,0.44,6.9938544452
2019-10-02 18:30:00,6.99,0.42,7.0026066575,0.0,0,0.0,6.99,0.42,7.0026066575,7.18,0.41000000000000003,7.1916966009,0.0,0,0.0,7.18,0.41000000000000003,7.1916966009
2019-10-02 19:00:00,7.14,0.43,7.1529364599,0.0,0,0.0,7.14,0.43,7.1529364599,7.32,0.42,7.3320392798,0.0,0,0.0,7.32,0.42,7.3320392798
2019-10-02 19:30:00,7.41,0.49,7.4261834074,0.0,0,0.0,7.41,0.49,7.4261834074,7.61,0.48,7.6251229498,0.0,0,0.0,7.61,0.48,7.6251229498
2019-10-02 20:00:00,7.3,0.46,7.3144787921,0.0,0,0.0,7.3,0.46,7.3144787921,7.49,0.45,7.5035058473,0.0,0,0.0,7.49,0.45,7.5035058473
2019-10-02 20:30:00,6.95,0.41000000000000003,6.9620830216,0.0,0,0.0,6.95,0.41000000000000003,6.9620830216,7.13,0.4,7.1412113818,0.0,0,0.0,7.13,0.4,7.1412113818
2019-10-02 21:00:00,6.57,0.38,6.5809801702,0.0,0,0.0,6.57,0.38,6.5809801702,6.75,0.37,6.7601331348,0.0,0,0.0,6.75,0.37,6.7601331348
2019-10-02 21:30:00,6.2495,0.37,6.260443295,0.0095,0,0.0095,6.24,0.37,6.2509599263,6.4095,0.36,6.4196020321,0.0095,0,0.0095,6.4,0.36,6.4101170036
2019-10-02 22:00:00,5.5575,0.41000000000000003,5.5726031843,0.007500000000000001,0,0.007500000000000001,5.55,0.41000000000000003,5.5651235386,5.7075,0.39,5.7208090555,0.007500000000000001,0,0.007500000000000001,5.7,0.39,5.7133265266
2019-10-02 22:30:00,5.2195,0.32,5.2293001683,0.0195,0,0.0195,5.2,0.32,5.2098368497,5.3595,0.32,5.369044631,0.0195,0,0.0195,5.34,0.32,5.3495794227
2019-10-02 23:00:00,4.7045,0.27,4.7122415314,0.0145,0,0.0145,4.69,0.27,4.6977654262,4.8245000000000005,0.25,4.8309730128,0.0145,0,0.0145,4.8100000000000005,0.25,4.8164924997
2019-10-02 23:30:00,4.3515,-0.06,4.3519136308,0.0015,0,0.0015,4.35,-0.06,4.3504137734,4.4615,-0.12,4.4631135152,0.0015,0,0.0015,4.46,-0.12,4.4616140577
2019-10-03 00:00:00,4.0,-0.2,4.0049968789,0.0,0,0.0,4.0,-0.2,4.0049968789,4.1,-0.25,4.1076148797,0.0,0,0.0,4.1,-0.25,4.1076148797
2019-10-03 00:30:00,3.92,-0.28,3.9299872773,0.0,0,0.0,3.92,-0.28,3.9299872773,4.02,-0.29,4.0304466254,0.0,0,0.0,4.02,-0.29,4.0304466254
2019-10-03 01:00:00,3.8,-0.29,3.8110497242,0.0,0,0.0,3.8,-0.29,3.8110497242,3.9,-0.32,3.9131061831,0.0,0,0.0,3.9,-0.32,3.9131061831
2019-10-03 01:30:00,4.141,-0.28,4.1504555172,0.001,0,0.001,4.14,-0.28,4.1494577959,4.251,-0.26,4.2589436484,0.001,0,0.001,4.25,-0.26,4.257945514
2019-10-03 02:00:00,4.124,-0.26,4.1321877982,0.024,0,0.024,4.1,-0.26,4.108235631,4.234,-0.27,4.2426001461,0.024,0,0.024,4.21,-0.27,4.2186490729
2019-10-03 02:30:00,4.058,-0.26,4.0663206957,0.068,0,0.068,3.99,-0.26,3.9984622044,4.158,-0.28,4.1674169458,0.068,0,0.068,4.09,-0.28,4.0995731485
2019-10-03 03:00:00,3.813,-0.28,3.8232667969,0.093,0,0.093,3.7199999999999998,-0.28,3.7305227516,3.903,-0.30000000000000004,3.9145126133,0.093,0,0.093,3.81,-0.30000000000000004,3.8217927730000003
2019-10-03 03:30:00,3.6325000000000003,-0.28,3.6432754837,0.1625,0,0.1625,3.47,-0.28,3.4812785008000002,3.7225,-0.30000000000000004,3.7345690849,0.1625,0,0.1625,3.56,-0.30000000000000004,3.5726180876
2019-10-03 04:00:00,3.6225,-0.27,3.6325481759000002,0.21250000000000002,0,0.21250000000000002,3.41,-0.27,3.4206724485,3.7125,-0.30000000000000004,3.7246014888,0.21250000000000002,0,0.21250000000000002,3.5,-0.30000000000000004,3.5128336141
2019-10-03 04:30:00,3.5685000000000002,-0.28,3.5794681518,0.2185,0,0.2185,3.35,-0.28,3.3616811270999998,3.6485000000000003,-0.30000000000000004,3.6608130586,0.2185,0,0.2185,3.43,-0.30000000000000004,3.4430945383
2019-10-03 05:00:00,3.6305,-0.18,3.6349594564,0.2005,0,0.2005,3.43,-0.18,3.4347197848,3.7205,-0.21,3.7264219098,0.2005,0,0.2005,3.52,-0.21,3.5262586405
2019-10-03 05:30:00,3.8505000000000003,0.25,3.8586072941,0.18050000000000002,0,0.18050000000000002,3.67,0.25,3.6785051312,3.9505,0.24,3.9577835022,0.18050000000000002,0,0.18050000000000002,3.77,0.24,3.7776315331
2019-10-03 06:00:00,4.033,0.26,4.041372168,0.183,0,0.183,3.85,0.26,3.8587692338,4.133,0.24,4.1399624394,0.183,0,0.183,3.95,0.24,3.9572844224
2019-10-03 06:30:00,4.6465,0.26,4.6537686073,0.1865,0,0.1865,4.46,0.26,4.4675720475,4.7665,0.24,4.7725383445,0.1865,0,0.1865,4.58,0.24,4.5862838988
2019-10-03 07:00:00,5.258,0.31,5.2671305281,0.23800000000000002,0,0.23800000000000002,5.02,0.31,5.0295626052,5.388,0.30000000000000004,5.39634543,0.23800000000000002,0,0.23800000000000002,5.15,0.30000000000000004,5.158730464
2019-10-03 07:30:00,6.0895,0.43,6.1046629923,0.2795,0,0.2795,5.8100000000000005,0.43,5.8258904899,6.2395,0.43,6.2542993413,0.2795,0,0.2795,5.96,0.43,5.9754916116
2019-10-03 08:00:00,6.5565,0.58,6.582103938,0.2565,0,0.2565,6.3,0.58,6.3266420793,6.7265,0.5700000000000001,6.7506075467,0.2565,0,0.2565,6.47,0.5700000000000001,6.495059661
2019-10-03 08:30:00,6.0715,0.78,6.1213979,0.3215,0,0.3215,5.75,0.78,5.8026631817,6.2215,0.78,6.2702043228,0.3215,0,0.3215,5.9,0.78,5.9513359845
2019-10-03 09:00:00,5.767,0.7000000000000001,5.809327758,0.337,0,0.337,5.43,0.7000000000000001,5.4749337896,5.907,0.7000000000000001,5.9483316148,0.337,0,0.337,5.57,0.7000000000000001,5.6138133207
2019-10-03 09:30:00,5.8395,0.5700000000000001,5.8672532117,0.4295,0,0.4295,5.41,0.5700000000000001,5.4399448527,5.9895,0.56,6.0156221831,0.4295,0,0.4295,5.5600000000000005,0.56,5.5881302777
2019-10-03 10:00:00,5.938,0.58,5.9662587943,0.508,0,0.508,5.43,0.58,5.4608882061,6.088,0.5700000000000001,6.1146254178,0.508,0,0.508,5.58,0.5700000000000001,5.6090373505999995
2019-10-03 10:30:00,5.9515,0.58,5.9796949964,0.42150000000000004,0,0.42150000000000004,5.53,0.58,5.5603327239,6.1015,0.56,6.1271447061,0.42150000000000004,0,0.42150000000000004,5.68,0.56,5.7075388742
2019-10-03 11:00:00,5.79,0.56,5.8170181365,0.36,0,0.36,5.43,0.56,5.4588002345,5.93,0.55,5.9554512843000005,0.36,0,0.36,5.57,0.55,5.5970885289
2019-10-03 11:30:00,5.789,0.61,5.8210498194,0.509,0,0.509,5.28,0.61,5.3151199422,5.929,0.6000000000000001,5.9592819198,0.509,0,0.509,5.42,0.6000000000000001,5.4531092048
2019-10-03 12:00:00,6.0595,0.61,6.090126456,0.7195,0,0.7195,5.34,0.61,5.3747279001,6.1995000000000005,0.6000000000000001,6.2284669261,0.7195,0,0.7195,5.48,0.6000000000000001,5.5127488606
2019-10-03 12:30:00,6.3115,0.59,6.3390166627,0.7515000000000001,0,0.7515000000000001,5.5600000000000005,0.59,5.5912163256,6.4515,0.58,6.4775189888,0.7515000000000001,0,0.7515000000000001,5.7,0.58,5.7294327817
2019-10-03 13:00:00,6.4685,0.55,6.4918404363,0.7885000000000001,0,0.7885000000000001,5.68,0.55,5.7065663932,6.6185,0.54,6.640492621,0.7885000000000001,0,0.7885000000000001,5.83,0.54,5.8549551664
