Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-03 13:30:00,6.4815000000000005,0.55,6.50479379,0.7115,0,0.7115,5.77,0.55,5.7961538972,6.6315,0.54,6.6534496504,0.7115,0,0.7115,5.92,0.54,5.9445773609
2019-10-03 14:00:00,6.4915,0.53,6.5131000491,0.7215,0,0.7215,5.77,0.53,5.794290293,6.6415,0.53,6.6626137701,0.7215,0,0.7215,5.92,0.53,5.9436773129
2019-10-03 14:30:00,6.439,0.55,6.4624469824,0.609,0,0.609,5.83,0.55,5.8558859279,6.599,0.54,6.6210573929,0.609,0,0.609,5.99,0.54,6.0142913132
2019-10-03 15:00:00,6.3165,0.55,6.3404000071,0.5465,0,0.5465,5.77,0.55,5.7961538972,6.4665,0.54,6.4890078017,0.5465,0,0.5465,5.92,0.54,5.9445773609
2019-10-03 15:30:00,6.1045,0.5,6.1249424691,0.6045,0,0.6045,5.5,0.5,5.5226805086,6.2445,0.49,6.2636954148,0.6045,0,0.6045,5.64,0.49,5.661245446
2019-10-03 16:00:00,6.108,0.5,6.1284307943,0.648,0,0.648,5.46,0.5,5.4828459763,6.248,0.49,6.2671846949,0.648,0,0.648,5.6,0.49,5.6213966236
2019-10-03 16:30:00,6.345,0.53,6.3670970622,0.595,0,0.595,5.75,0.53,5.774374425,6.495,0.52,6.5157827619,0.595,0,0.595,5.9,0.52,5.9228709255
2019-10-03 17:00:00,6.5005,0.51,6.520475462,0.6205,0,0.6205,5.88,0.51,5.902075906,6.6605,0.5,6.6792409936,0.6205,0,0.6205,6.04,0.5,6.0606600301
2019-10-03 17:30:00,6.67,0.51,6.6894693362,0.62,0,0.62,6.05,0.51,6.0714578151,6.83,0.49,6.8475543079,0.62,0,0.62,6.21,0.49,6.2293017265
2019-10-03 18:00:00,6.589,0.45,6.6043486431,0.609,0,0.609,5.98,0.45,5.9969075364,6.749,0.44,6.7633276573,0.609,0,0.609,6.14,0.44,6.1557452839
2019-10-03 18:30:00,6.447,0.47000000000000003,6.4641092967,0.487,0,0.487,5.96,0.47000000000000003,5.9785031571000005,6.5969999999999995,0.46,6.6130181461,0.487,0,0.487,6.11,0.46,6.1272914081
2019-10-03 19:00:00,6.3445,0.54,6.3674390653,0.6045,0,0.6045,5.74,0.54,5.7653447425,6.4945,0.53,6.5160901045,0.6045,0,0.6045,5.89,0.53,5.9137974264
2019-10-03 19:30:00,6.3985,0.44,6.413610703,0.6185,0,0.6185,5.78,0.44,5.7967232123,6.5485,0.43,6.5626025516,0.6185,0,0.6185,5.93,0.43,5.9455697793
2019-10-03 20:00:00,6.2785,0.45,6.2946058058,0.5085000000000001,0,0.5085000000000001,5.77,0.45,5.7875210583,6.4285,0.45,6.4442309277,0.5085000000000001,0,0.5085000000000001,5.92,0.45,5.9370784061
2019-10-03 20:30:00,5.8655,0.43,5.8812405367,0.7655000000000001,0,0.7655000000000001,5.1,0.43,5.1180953489,5.9955,0.42,6.0101930293,0.7655000000000001,0,0.7655000000000001,5.23,0.42,5.2468371425
2019-10-03 21:00:00,5.463,0.36,5.474848765,0.673,0,0.673,4.79,0.36,4.8035091340000005,5.593,0.35000000000000003,5.6039404886,0.673,0,0.673,4.92,0.35000000000000003,4.9324334765
2019-10-03 21:30:00,5.186,0.34,5.1971334407,0.556,0,0.556,4.63,0.34,4.6424670166,5.306,0.33,5.3162520632,0.556,0,0.556,4.75,0.33,4.7614493592
2019-10-03 22:00:00,4.774,0.32,4.7847127395,0.544,0,0.544,4.23,0.32,4.2420867506,4.884,0.31,4.8938283582,0.544,0,0.544,4.34,0.31,4.3510573428
2019-10-03 22:30:00,4.3975,0.30000000000000004,4.4077212083,0.5375,0,0.5375,3.86,0.30000000000000004,3.8716404792,4.5075,0.29,4.5168192625,0.5375,0,0.5375,3.9699999999999998,0.29,3.9805778475
2019-10-03 23:00:00,4.0375,0.30000000000000004,4.0486301696,0.42750000000000005,0,0.42750000000000005,3.61,0.30000000000000004,3.6224439264,4.1275,0.27,4.1363215845,0.42750000000000005,0,0.42750000000000005,3.7,0.27,3.7098382713999998
2019-10-03 23:30:00,3.7325,0.25,3.7408630355,0.4425,0,0.4425,3.29,0.25,3.2994848083,3.8225,0.23,3.8294133036,0.4425,0,0.4425,3.38,0.23,3.3878164058999998
2019-10-04 00:00:00,3.448,0.2,3.4537955933,0.338,0,0.338,3.11,0.2,3.116424233,3.528,0.23,3.5354892165000003,0.338,0,0.338,3.19,0.23,3.1982807882
2019-10-04 00:30:00,3.3645,-0.07,3.3652281126,0.42450000000000004,0,0.42450000000000004,2.94,-0.07,2.9408332153,3.4445,0.0,3.4445,0.42450000000000004,0,0.42450000000000004,3.02,0.0,3.02
2019-10-04 01:00:00,3.204,-0.19,3.209628639,0.484,0,0.484,2.7199999999999998,-0.19,2.7266279541,3.274,-0.09,3.2752367853,0.484,0,0.484,2.79,-0.09,2.7914512355000003
2019-10-04 01:30:00,3.4935,-0.23,3.5010630171,0.3735,0,0.3735,3.12,-0.23,3.1284660778,3.5835,-0.14,3.5862337138,0.3735,0,0.3735,3.21,-0.14,3.2130515091
2019-10-04 02:00:00,3.4865,-0.17,3.4906420971,0.3965,0,0.3965,3.09,-0.17,3.0946728422,3.5665,-0.01,3.5665140193,0.3965,0,0.3965,3.17,-0.01,3.1700157728
2019-10-04 02:30:00,3.4335,-0.23,3.441194887,0.5835,0,0.5835,2.85,-0.23,2.8592656400000003,3.5035,-0.24,3.5117107298,0.5835,0,0.5835,2.92,-0.24,2.9298464124
2019-10-04 03:00:00,3.278,-0.25,3.2875194296,0.498,0,0.498,2.7800000000000002,-0.25,2.791218372,3.348,-0.27,3.3588694527,0.498,0,0.498,2.85,-0.27,2.8627609051
2019-10-04 03:30:00,3.147,-0.25,3.1569144746,0.297,0,0.297,2.85,-0.25,2.8609439002,3.227,-0.27,3.2382756214,0.297,0,0.297,2.93,-0.27,2.942413975
2019-10-04 04:00:00,3.105,-0.25,3.1150481537,0.195,0,0.195,2.91,-0.25,2.9207190895,3.185,-0.27,3.1964237829,0.195,0,0.195,2.99,-0.27,3.0021658848
2019-10-04 04:30:00,3.048,-0.26,3.0590691395,0.338,0,0.338,2.71,-0.26,2.7224437552,3.118,-0.27,3.129668353,0.338,0,0.338,2.7800000000000002,-0.27,2.7930807364
2019-10-04 05:00:00,3.064,0.09,3.0653215166,0.594,0,0.594,2.47,0.09,2.4716391322,3.134,0.12,3.1362965421,0.594,0,0.594,2.54,0.12,2.5428330657
2019-10-04 05:30:00,3.2555,0.22,3.2629251064,0.5155000000000001,0,0.5155000000000001,2.74,0.22,2.7488179278000002,3.3255,0.21,3.3321239848,0.5155000000000001,0,0.5155000000000001,2.81,0.21,2.8178360492000003
2019-10-04 06:00:00,3.471,0.23,3.4786119358,0.41100000000000003,0,0.41100000000000003,3.06,0.23,3.0686316169,3.551,0.23,3.5584408102,0.41100000000000003,0,0.41100000000000003,3.14,0.23,3.1484122983
2019-10-04 06:30:00,3.944,0.27,3.9532310836,0.484,0,0.484,3.46,0.27,3.4705186932,4.044,0.26,4.052349442,0.484,0,0.484,3.56,0.26,3.5694817551
2019-10-04 07:00:00,4.5385,0.32,4.5497672743,0.4685,0,0.4685,4.07,0.32,4.0825604711,4.6485,0.31,4.6588252006,0.4685,0,0.4685,4.18,0.31,4.1914794524
2019-10-04 07:30:00,5.2085,0.4,5.223836928,0.4585,0,0.4585,4.75,0.4,4.7668123521,5.3285,0.39,5.3427532462,0.4585,0,0.4585,4.87,0.39,4.8855910594
2019-10-04 08:00:00,5.6135,0.43,5.6299451374,0.41350000000000003,0,0.41350000000000003,5.2,0.43,5.2177485566,5.7535,0.5,5.7751850403,0.41350000000000003,0,0.41350000000000003,5.34,0.5,5.3633571576
2019-10-04 08:30:00,5.7205,0.41000000000000003,5.7351739512,0.7305,0,0.7305,4.99,0.41000000000000003,5.0068153551,5.8905,0.8200000000000001,5.9473010896,0.7305,0,0.7305,5.16,0.8200000000000001,5.2247487978
2019-10-04 09:00:00,5.7365,0.73,5.7827616456,0.8665,0,0.8665,4.87,0.73,4.9244085939,5.8665,0.73,5.9117444338,0.8665,0,0.8665,5.0,0.73,5.0530090045
2019-10-04 09:30:00,5.7045,0.78,5.7575793742,0.8645,0,0.8645,4.84,0.78,4.9024483679,5.8345,0.78,5.8864072447,0.8645,0,0.8645,4.97,0.78,5.0308349208
2019-10-04 10:00:00,5.6665,0.78,5.7199320145,0.7865000000000001,0,0.7865000000000001,4.88,0.78,4.9419429378,5.7965,0.78,5.848744502,0.7865000000000001,0,0.7865000000000001,5.01,0.78,5.0703550172
2019-10-04 10:30:00,5.562,0.8200000000000001,5.6221209521,0.892,0,0.892,4.67,0.8200000000000001,4.7414449274,5.682,0.8200000000000001,5.7408643948,0.892,0,0.892,4.79,0.8200000000000001,4.8596810595
2019-10-04 11:00:00,5.6815,0.8300000000000001,5.7418065319,0.9515,0,0.9515,4.73,0.8300000000000001,4.8022702964,5.8115,0.8300000000000001,5.8704712119,0.9515,0,0.9515,4.86,0.8300000000000001,4.930365098
2019-10-04 11:30:00,5.5705,0.8300000000000001,5.6319952282,0.9405,0,0.9405,4.63,0.8300000000000001,4.7038069688,5.6905,0.8300000000000001,5.7507121516,0.9405,0,0.9405,4.75,0.8300000000000001,4.8219705515
2019-10-04 12:00:00,5.4215,0.86,5.489286133,1.0015,0,1.0015,4.42,0.86,4.5028879622,5.5415,0.86,5.6078357902,1.0015,0,1.0015,4.54,0.86,4.6207358721
2019-10-04 12:30:00,5.4205,0.87,5.4898743383,1.0305,0,1.0305,4.39,0.87,4.4753770791,5.5405,0.87,5.6083901656,1.0305,0,1.0305,4.51,0.87,4.5931470693000005
2019-10-04 13:00:00,5.381,0.87,5.4508770854,1.031,0,1.031,4.35,0.87,4.4361469768,5.501,0.87,5.5693716881,1.031,0,1.031,4.47,0.87,4.5538774687
2019-10-04 13:30:00,5.2485,0.75,5.3018159389,1.0285,0,1.0285,4.22,0.75,4.2861287895,5.3685,0.81,5.4292625881,1.0285,0,1.0285,4.34,0.81,4.4149405432
2019-10-04 14:00:00,5.159,0.66,5.2010461448,1.029,0,1.029,4.13,0.66,4.1824036151,5.269,0.66,5.3101752325,1.029,0,1.029,4.24,0.66,4.291060475
2019-10-04 14:30:00,5.068,0.65,5.1095130883,1.038,0,1.038,4.03,0.65,4.0820828017,5.178,0.66,5.2198931024,1.038,0,1.038,4.14,0.66,4.1922786167
2019-10-04 15:00:00,5.025,0.62,5.0631042849,1.035,0,1.035,3.99,0.62,4.0378831088,5.125,0.62,5.162366221,1.035,0,1.035,4.09,0.62,4.1367257584
2019-10-04 15:30:00,4.964,0.6000000000000001,5.0001295983,1.004,0,1.004,3.96,0.6000000000000001,4.0051966244,5.064,0.59,5.098254211,1.004,0,1.004,4.06,0.59,4.102645488
2019-10-04 16:00:00,5.0865,0.6000000000000001,5.1217655403,1.0065,0,1.0065,4.08,0.6000000000000001,4.1238816666,5.1965,0.59,5.2298864471,1.0065,0,1.0065,4.19,0.59,4.2313354866
2019-10-04 16:30:00,5.306,0.54,5.3334075412,0.926,0,0.926,4.38,0.54,4.4131621316,5.416,0.54,5.4428536633,0.926,0,0.926,4.49,0.54,4.5223555809
2019-10-04 17:00:00,5.5175,0.5,5.5401088663,0.8975000000000001,0,0.8975000000000001,4.62,0.5,4.6469775123,5.6375,0.5,5.6596295153,0.8975000000000001,0,0.8975000000000001,4.74,0.5,4.7662983541
2019-10-04 17:30:00,5.691,0.46,5.709560491,0.931,0,0.931,4.76,0.46,4.7821752373,5.821,0.45,5.8383680083,0.931,0,0.931,4.89,0.45,4.9106618699
2019-10-04 18:00:00,5.6065000000000005,0.41000000000000003,5.6214715378,0.8765000000000001,0,0.8765000000000001,4.73,0.41000000000000003,4.7477363027,5.7365,0.41000000000000003,5.7511331275,0.8765000000000001,0,0.8765000000000001,4.86,0.41000000000000003,4.877263577
2019-10-04 18:30:00,5.6885,0.39,5.7018534048,0.8085,0,0.8085,4.88,0.39,4.8955592122,5.8185,0.37,5.8302523316,0.8085,0,0.8085,5.01,0.37,5.0236440957
2019-10-04 19:00:00,5.629,0.35000000000000003,5.6398706545,0.799,0,0.799,4.83,0.35000000000000003,4.8426645558,5.759,0.34,5.7690277344,0.799,0,0.799,4.96,0.34,4.9716395686
2019-10-04 19:30:00,5.805,0.38,5.8174242582,0.805,0,0.805,5.0,0.38,5.0144192086,5.945,0.37,5.9565027491,0.805,0,0.805,5.14,0.37,5.1532999136
2019-10-04 20:00:00,5.631,0.38,5.6438073142,0.771,0,0.771,4.86,0.38,4.8748333305,5.761,0.37,5.7728693905,0.771,0,0.771,4.99,0.37,5.003698632
2019-10-04 20:30:00,5.2985,0.38,5.3121090209,0.8085,0,0.8085,4.49,0.38,4.5060514866,5.4185,0.37,5.4311179558,0.8085,0,0.8085,4.61,0.37,4.624824321
2019-10-04 21:00:00,4.948,0.33,4.9589922363,0.618,0,0.618,4.33,0.33,4.3425568505,5.058,0.32,5.0681124692,0.618,0,0.618,4.44,0.32,4.4515165955
2019-10-04 21:30:00,4.7045,0.33,4.7160598226,0.5245000000000001,0,0.5245000000000001,4.18,0.33,4.1930060816,4.8145,0.32,4.8251228223,0.5245000000000001,0,0.5245000000000001,4.29,0.32,4.3019181768
2019-10-04 22:00:00,4.3565000000000005,0.26,4.3642516254,0.5365,0,0.5365,3.8200000000000003,0.26,3.8288379438,4.4565,0.30000000000000004,4.4665861964,0.5365,0,0.5365,3.92,0.30000000000000004,3.9314628321000002
2019-10-04 22:30:00,3.9210000000000003,-0.67,3.977831193,0.401,0,0.401,3.52,-0.67,3.5831968966,4.151,0.78,4.223647831,0.401,0,0.401,3.75,0.78,3.8302610877000003
2019-10-04 23:00:00,3.6725,-0.67,3.7331161581,0.3925,0,0.3925,3.2800000000000002,-0.67,3.3477305746,3.8225,0.75,3.8953826834000003,0.3925,0,0.3925,3.43,0.75,3.511039732
2019-10-04 23:30:00,3.5955,0.17,3.5995166688999998,0.4455,0,0.4455,3.15,0.17,3.1545839662,3.6755,0.19,3.6804076201,0.4455,0,0.4455,3.23,0.19,3.2355834095000002
2019-10-05 00:00:00,3.323,0.08,3.3239628458,0.41300000000000003,0,0.41300000000000003,2.91,0.08,2.9110994487,3.403,0.16,3.4067593105,0.41300000000000003,0,0.41300000000000003,2.99,0.16,2.9942778762
2019-10-05 00:30:00,3.2695,-0.24,3.278296852,0.3095,0,0.3095,2.96,-0.24,2.9697137909,3.3495,-0.22,3.3567171835,0.3095,0,0.3095,3.04,-0.22,3.0479501308
2019-10-05 01:00:00,3.149,-0.26,3.1597153353,0.23900000000000002,0,0.23900000000000002,2.91,-0.26,2.9215920318,3.219,-0.27,3.2303035461,0.23900000000000002,0,0.23900000000000002,2.98,-0.27,2.9922065437
2019-10-05 01:30:00,3.41,-0.26,3.4198976593,0.23,0,0.23,3.18,-0.26,3.1906112267,3.5,-0.26,3.5096438566,0.23,0,0.23,3.27,-0.26,3.2803201063
2019-10-05 02:00:00,3.4065,-0.26,3.4164077991,0.1165,0,0.1165,3.29,-0.26,3.3002575657,3.4865,-0.2,3.4922317005,0.1165,0,0.1165,3.37,-0.2,3.3759295016
2019-10-05 02:30:00,3.355,-0.26,3.3650594348,0.155,0,0.155,3.2,-0.26,3.2105451251,3.445,-0.24,3.453349823,0.155,0,0.155,3.29,-0.24,3.2987421845
2019-10-05 03:00:00,3.1555,-0.27,3.167030194,0.0555,0,0.0555,3.1,-0.27,3.11173585,3.2355,-0.29,3.2484704478,0.0555,0,0.0555,3.18,-0.29,3.1931958913
2019-10-05 03:30:00,3.0355,-0.27,3.0474842493,0.0555,0,0.0555,2.98,-0.27,2.9922065437,3.1055,-0.29,3.1190111013,0.0555,0,0.0555,3.05,-0.29,3.0637558649
2019-10-05 04:00:00,2.956,-0.26,2.9674123407,0.066,0,0.066,2.89,-0.26,2.9016719318,3.026,-0.28,3.0389267842,0.066,0,0.066,2.96,-0.28,2.9732137495
2019-10-05 04:30:00,2.9405,-0.26,2.9519722644,0.1105,0,0.1105,2.83,-0.26,2.8419183662,3.0205,-0.28,3.0334502221,0.1105,0,0.1105,2.91,-0.28,2.9234397548
2019-10-05 05:00:00,2.967,-0.07,2.967825635,0.057,0,0.057,2.91,-0.07,2.9108418026000002,3.037,-0.17,3.0417542636,0.057,0,0.057,2.98,-0.17,2.9848450546
2019-10-05 05:30:00,3.0225,-0.01,3.0225165426,0.022500000000000003,0,0.022500000000000003,3.0,-0.01,3.0000166666,3.1025,-0.01,3.102516116,0.022500000000000003,0,0.022500000000000003,3.08,-0.01,3.0800162337
2019-10-05 06:00:00,3.132,0.21,3.139032335,0.002,0,0.002,3.13,0.21,3.1370368184,3.222,0.19,3.2275972487,0.002,0,0.002,3.22,0.19,3.2256007192
2019-10-05 06:30:00,3.373,0.21,3.3795308846,0.003,0,0.003,3.37,0.21,3.3765366871999998,3.463,0.21,3.4693614686,0.003,0,0.003,3.46,0.21,3.4663669742
2019-10-05 07:00:00,3.4945,-0.01,3.4945143082,0.0345,0,0.0345,3.46,-0.01,3.4600144508,3.5845000000000002,0.19,3.5895320377,0.0345,0,0.0345,3.55,0.19,3.5550808711
2019-10-05 07:30:00,3.8445,0.14,3.8470482516,0.044500000000000005,0,0.044500000000000005,3.8,0.14,3.8025780728000003,3.9445,0.30000000000000004,3.95589184,0.044500000000000005,0,0.044500000000000005,3.9,0.30000000000000004,3.9115214431
2019-10-05 08:00:00,4.2175,0.26,4.2255066264,0.0775,0,0.0775,4.14,0.26,4.1481562169,4.3275,0.26,4.3353034784,0.0775,0,0.0775,4.25,0.26,4.257945514
2019-10-05 08:30:00,4.515,0.26,4.5224799613,0.075,0,0.075,4.44,0.26,4.4476060977,4.625,0.26,4.6323023433,0.075,0,0.075,4.55,0.26,4.5574225172
2019-10-05 09:00:00,4.853,0.32,4.8635387322,0.043000000000000003,0,0.043000000000000003,4.8100000000000005,0.32,4.8206327386000005,4.983,0.31,4.9926334734,0.043000000000000003,0,0.043000000000000003,4.94,0.31,4.9497171636
2019-10-05 09:30:00,5.139,0.34,5.1502350432,0.019,0,0.019,5.12,0.34,5.1312766443,5.279,0.33,5.2893043966,0.019,0,0.019,5.26,0.33,5.2703415449
2019-10-05 10:00:00,5.0525,0.36,5.0653090972,0.0625,0,0.0625,4.99,0.36,5.0029691184,5.1825,0.35000000000000003,5.1943051749,0.0625,0,0.0625,5.12,0.35000000000000003,5.1319489475
2019-10-05 10:30:00,5.051,0.39,5.0660340504,0.161,0,0.161,4.89,0.39,4.9055274946,5.181,0.38,5.1949168425,0.161,0,0.161,5.02,0.38,5.0343619258
2019-10-05 11:00:00,4.9545,0.39,4.9698259778,0.0945,0,0.0945,4.86,0.39,4.8756230371000004,5.0845,0.38,5.0986802459,0.0945,0,0.0945,4.99,0.38,5.0044480215
2019-10-05 11:30:00,5.0475,0.39,5.0625444442,0.11750000000000001,0,0.11750000000000001,4.93,0.39,4.9454019048,5.1775,0.38,5.191426225,0.11750000000000001,0,0.11750000000000001,5.06,0.38,5.0742487129
2019-10-05 12:00:00,5.0175,0.42,5.0350477902,0.1075,0,0.1075,4.91,0.42,4.9279306002,5.1575,0.41000000000000003,5.1737709893,0.1075,0,0.1075,5.05,0.41000000000000003,5.0666162278
2019-10-05 12:30:00,4.8135,0.36,4.8269433651,0.1335,0,0.1335,4.68,0.36,4.6938257317000005,4.9435,0.35000000000000003,4.9558745192,0.1335,0,0.1335,4.8100000000000005,0.35000000000000003,4.8227170765
2019-10-05 13:00:00,4.6505,0.34,4.662912207,0.1605,0,0.1605,4.49,0.34,4.5028546501,4.7705,0.33,4.781900276,0.1605,0,0.1605,4.61,0.33,4.6217961876
2019-10-05 13:30:00,4.5515,0.23,4.5573075659,0.21150000000000002,0,0.21150000000000002,4.34,0.23,4.3460901969,4.6815,0.37,4.6960986201,0.21150000000000002,0,0.21150000000000002,4.47,0.37,4.4852870588
2019-10-05 14:00:00,4.5504999999999995,0.31,4.5610470563,0.3105,0,0.3105,4.24,0.31,4.2513174429,4.6605,0.30000000000000004,4.6701456348,0.3105,0,0.3105,4.35,0.30000000000000004,4.3603325561
2019-10-05 14:30:00,4.2825,0.28,4.2916437702,0.3125,0,0.3125,3.9699999999999998,0.28,3.9798618065999998,4.3825,0.27,4.3908092933,0.3125,0,0.3125,4.07,0.27,4.0789459423
2019-10-05 15:00:00,4.3505,0.26,4.3582622971,0.42050000000000004,0,0.42050000000000004,3.93,0.26,3.9385911187,4.4605,0.25,4.4675004477,0.42050000000000004,0,0.42050000000000004,4.04,0.25,4.0477277576
2019-10-05 15:30:00,4.3445,0.26,4.3522729981,0.14450000000000002,0,0.14450000000000002,4.2,0.26,4.2080399238,4.4545,0.25,4.4615098621,0.14450000000000002,0,0.14450000000000002,4.31,0.25,4.3172444916
2019-10-05 16:00:00,4.3575,0.26,4.3652498497,0.1575,0,0.1575,4.2,0.26,4.2080399238,4.4675,0.25,4.474489496,0.1575,0,0.1575,4.31,0.25,4.3172444916
2019-10-05 16:30:00,4.617,0.26,4.6243149763,0.077,0,0.077,4.54,0.26,4.5474388396,4.737,0.25,4.743592415,0.077,0,0.077,4.66,0.25,4.6667011903
2019-10-05 17:00:00,4.999,0.24,5.0047578363,0.089,0,0.089,4.91,0.24,4.9158620811,5.129,0.28,5.1366371295,0.089,0,0.089,5.04,0.28,5.0477717856
2019-10-05 17:30:00,5.327,0.27,5.3338381115,0.177,0,0.177,5.15,0.27,5.1570728131,5.457,0.26,5.4631903683,0.177,0,0.177,5.28,0.26,5.2863976392
2019-10-05 18:00:00,5.5280000000000005,0.27,5.534589777,0.608,0,0.608,4.92,0.27,4.9274029671,5.658,0.26,5.663970692,0.608,0,0.608,5.05,0.26,5.0566886398
2019-10-05 18:30:00,5.511,0.26,5.5171297792,0.611,0,0.611,4.9,0.26,4.9068931107000004,5.641,0.24,5.6461031694,0.611,0,0.611,5.03,0.24,5.0357223911
2019-10-05 19:00:00,5.5965,0.23,5.6012241742,0.5965,0,0.5965,5.0,0.23,5.0052872045,5.7265,0.22,5.7307244088000004,0.5965,0,0.5965,5.13,0.22,5.134715182
2019-10-05 19:30:00,5.511,0.26,5.5171297792,0.721,0,0.721,4.79,0.26,4.7970511775,5.631,0.25,5.6365469039,0.721,0,0.721,4.91,0.25,4.9163604424
2019-10-05 20:00:00,5.1795,0.26,5.1860216207,0.7395,0,0.7395,4.44,0.26,4.4476060977,5.2895,0.25,5.2954046352,0.7395,0,0.7395,4.55,0.25,4.556862956
2019-10-05 20:30:00,4.9085,0.26,4.9153811907,0.7485,0,0.7485,4.16,0.26,4.1681170809,5.0185,0.25,5.0247231018,0.7485,0,0.7485,4.27,0.25,4.2773122402
2019-10-05 21:00:00,4.6335,0.24,4.6397114404,0.6935,0,0.6935,3.94,0.24,3.9473028766000002,4.7335,0.23,4.7390845371,0.6935,0,0.6935,4.04,0.23,4.0465417334
2019-10-05 21:30:00,4.4085,0.23,4.414495696,0.5885,0,0.5885,3.8200000000000003,0.23,3.8269178199000002,4.5085,0.22,4.5138644475,0.5885,0,0.5885,3.92,0.22,3.9261686158
2019-10-05 22:00:00,4.152,0.23,4.1583655443,0.332,0,0.332,3.8200000000000003,0.23,3.8269178199000002,4.252,0.19,4.2562429442,0.332,0,0.332,3.92,0.19,3.9246018906
2019-10-05 22:30:00,3.936,-0.14,3.9384890504000003,0.176,0,0.176,3.76,-0.14,3.7626054802,4.026,0.0,4.026,0.176,0,0.176,3.85,0.0,3.85
2019-10-05 23:00:00,3.685,0.14,3.6876584712,0.395,0,0.395,3.29,0.14,3.2929773762,3.765,0.19,3.7697911083,0.395,0,0.395,3.37,0.19,3.3753518335
2019-10-05 23:30:00,3.5675,0.04,3.5677242396,0.41750000000000004,0,0.41750000000000004,3.15,0.04,3.150253958,3.6575,-0.07,3.6581697951,0.41750000000000004,0,0.41750000000000004,3.24,-0.07,3.2407560846
2019-10-06 00:00:00,3.3,-0.14,3.3029683619,0.51,0,0.51,2.79,-0.14,2.7935103365,3.38,-0.23,3.3878164058999998,0.51,0,0.51,2.87,-0.23,2.8792012781
2019-10-06 00:30:00,3.267,0.02,3.2670612177000002,0.537,0,0.537,2.73,0.02,2.7300732591,3.337,-0.09,3.3382134443,0.537,0,0.537,2.8,-0.09,2.8014460552
2019-10-06 01:00:00,3.1525,-0.25,3.1623972315,0.42250000000000004,0,0.42250000000000004,2.73,-0.25,2.7414229882,3.2325,-0.26,3.2429394459,0.42250000000000004,0,0.42250000000000004,2.81,-0.26,2.8220028349
2019-10-06 01:30:00,3.434,-0.22,3.4410399591,0.534,0,0.534,2.9,-0.22,2.9083328558,3.5140000000000002,-0.23,3.5215189904,0.534,0,0.534,2.98,-0.23,2.9888626599
2019-10-06 02:00:00,3.4135,-0.2,3.4193540691,0.5835,0,0.5835,2.83,-0.2,2.8370583357,3.4835000000000003,-0.15,3.4867280149,0.5835,0,0.5835,2.9,-0.15,2.9038767191
2019-10-06 02:30:00,3.383,-0.24,3.3915024693999998,0.443,0,0.443,2.94,-0.24,2.9497796528,3.463,-0.26,3.4727466075,0.443,0,0.443,3.02,-0.26,3.0311713907
2019-10-06 03:00:00,3.182,-0.24,3.1910380756,0.452,0,0.452,2.73,-0.24,2.740529146,3.252,-0.27,3.2631892375,0.452,0,0.452,2.8,-0.27,2.8129877355
2019-10-06 03:30:00,3.004,-0.26,3.0152306711,0.41400000000000003,0,0.41400000000000003,2.59,-0.26,2.6030174798,3.074,-0.27,3.0858347331,0.41400000000000003,0,0.41400000000000003,2.66,-0.27,2.6736678926
2019-10-06 04:00:00,3.0215,-0.23,3.0302412858,0.36150000000000004,0,0.36150000000000004,2.66,-0.23,2.6699250925999998,3.0915,-0.25,3.1015918897,0.36150000000000004,0,0.36150000000000004,2.73,-0.25,2.7414229882
2019-10-06 04:30:00,3.0015,-0.23,3.0102993622,0.28150000000000003,0,0.28150000000000003,2.7199999999999998,-0.23,2.729706944,3.0715,-0.23,3.0800993896,0.28150000000000003,0,0.28150000000000003,2.79,-0.23,2.7994642345000003
2019-10-06 05:00:00,2.9195,-0.25,2.9301843372,0.2795,0,0.2795,2.64,-0.25,2.6518107021,2.9895,-0.27,3.0016679113,0.2795,0,0.2795,2.71,-0.27,2.7234169714
2019-10-06 05:30:00,2.993,-0.21,3.0003581453,0.383,0,0.383,2.61,-0.21,2.6184346469,3.063,-0.24,3.0723881591,0.383,0,0.383,2.68,-0.24,2.6907248094
2019-10-06 06:00:00,2.9699999999999998,-0.21,2.9774149862,0.43,0,0.43,2.54,-0.21,2.5486663179,3.04,-0.24,3.0494589684,0.43,0,0.43,2.61,-0.24,2.6210112552
2019-10-06 06:30:00,3.1875,-0.21,3.1944101568,0.3175,0,0.3175,2.87,-0.21,2.8776726708,3.2675,-0.25,3.277049931,0.3175,0,0.3175,2.95,-0.25,2.9605742686000003
2019-10-06 07:00:00,3.231,-0.24,3.2399013873999998,0.211,0,0.211,3.02,-0.24,3.0295214143,3.311,-0.25,3.3204248222,0.211,0,0.211,3.1,-0.25,3.110064308
2019-10-06 07:30:00,3.4505,-0.19,3.4557271666,0.18050000000000002,0,0.18050000000000002,3.27,-0.19,3.2755152266,3.5404999999999998,-0.2,3.5461444204,0.18050000000000002,0,0.18050000000000002,3.36,-0.2,3.3659471178
2019-10-06 08:00:00,3.7275,0.23,3.7345891675000003,0.1975,0,0.1975,3.5300000000000002,0.23,3.5374849823,3.8275,0.22,3.8338174513,0.1975,0,0.1975,3.63,0.22,3.6366605561
2019-10-06 08:30:00,4.056,0.23,4.0625159692,0.276,0,0.276,3.7800000000000002,0.23,3.7869908899,4.156,0.22,4.1618188332,0.276,0,0.276,3.88,0.22,3.8862321083999998
2019-10-06 09:00:00,4.287,0.23,4.2931653823,0.337,0,0.337,3.95,0.23,3.9566905363,4.3870000000000005,0.22,4.3925128344,0.337,0,0.337,4.05,0.22,4.0559709072
2019-10-06 09:30:00,4.4655000000000005,0.29,4.4749067309,0.3855,0,0.3855,4.08,0.29,4.090293388,4.5755,0.28,4.5840593637,0.3855,0,0.3855,4.19,0.28,4.1993451871
2019-10-06 10:00:00,4.526,0.32,4.5372983151,0.516,0,0.516,4.01,0.32,4.0227478171,4.636,0.31,4.6463529784,0.516,0,0.516,4.12,0.31,4.131646161
2019-10-06 10:30:00,4.621,0.34,4.6334912323,0.431,0,0.431,4.19,0.34,4.2037721156,4.731,0.33,4.7424952293,0.431,0,0.431,4.3,0.33,4.3126442005
2019-10-06 11:00:00,4.459,0.34,4.4719437608,0.419,0,0.419,4.04,0.34,4.0542816873,4.569,0.33,4.5809017671,0.419,0,0.419,4.15,0.33,4.1630998066
2019-10-06 11:30:00,4.456,0.34,4.46895245,0.636,0,0.636,3.8200000000000003,0.34,3.8351010416999998,4.556,0.33,4.5679356388,0.636,0,0.636,3.92,0.33,3.9338657832
2019-10-06 12:00:00,4.3625,0.32,4.3742206449,0.6125,0,0.6125,3.75,0.32,3.7636285683,4.4525,0.31,4.4632786436,0.6125,0,0.6125,3.84,0.31,3.8524926995
2019-10-06 12:30:00,4.3495,0.28,4.3585032121000005,0.40950000000000003,0,0.40950000000000003,3.94,0.28,3.9499367084,4.4595,0.27,4.4676660853,0.40950000000000003,0,0.40950000000000003,4.05,0.27,4.0589900222
2019-10-06 13:00:00,4.281,0.28,4.2901469672,0.401,0,0.401,3.88,0.28,3.8900899733000003,4.381,0.27,4.3893121329,0.401,0,0.401,3.98,0.27,3.9891477787
2019-10-06 13:30:00,4.2445,0.28,4.2537254554,0.42450000000000004,0,0.42450000000000004,3.8200000000000003,0.28,3.8302480337,4.3445,0.27,4.3528818328,0.42450000000000004,0,0.42450000000000004,3.92,0.27,3.9292874672
2019-10-06 14:00:00,4.1205,0.28,4.1300024516,0.3905,0,0.3905,3.73,0.28,3.7404946197,4.2205,0.27,4.2291275992,0.3905,0,0.3905,3.83,0.27,3.8395051765
2019-10-06 14:30:00,4.035,0.27,4.0440233679,0.425,0,0.425,3.61,0.27,3.6200828720000002,4.125,0.26,4.1331858173,0.425,0,0.425,3.7,0.26,3.7091238858
2019-10-06 15:00:00,3.936,0.27,3.945249802,0.396,0,0.396,3.54,0.27,3.5502816790000002,4.036,0.26,4.0443659577,0.396,0,0.396,3.64,0.26,3.6492739004
2019-10-06 15:30:00,4.0725,0.26,4.0807911304,0.36250000000000004,0,0.36250000000000004,3.71,0.26,3.7190993533,4.1725,0.24,4.1793966371,0.36250000000000004,0,0.36250000000000004,3.81,0.24,3.8175515714
2019-10-06 16:00:00,4.1725,0.26,4.1805928108,0.3425,0,0.3425,3.83,0.26,3.8388149213,4.2725,0.24,4.2792354749,0.3425,0,0.3425,3.93,0.24,3.9373214245
2019-10-06 16:30:00,4.4985,0.26,4.5060073513,0.28850000000000003,0,0.28850000000000003,4.21,0.26,4.2180208629,4.6085,0.24,4.6147450905,0.28850000000000003,0,0.28850000000000003,4.32,0.24,4.3266615306
2019-10-06 17:00:00,4.696,0.23,4.7016290794,0.20600000000000002,0,0.20600000000000002,4.49,0.23,4.4958870093,4.816,0.23,4.8214889816,0.20600000000000002,0,0.20600000000000002,4.61,0.23,4.6157339611
2019-10-06 17:30:00,5.0675,0.23,5.072716851,0.17750000000000002,0,0.17750000000000002,4.89,0.23,4.8954060097,5.1975,0.24,5.203038175,0.17750000000000002,0,0.17750000000000002,5.02,0.24,5.0257337773
2019-10-06 18:00:00,5.2995,-0.53,5.3259365608,0.1295,0,0.1295,5.17,-0.53,5.1970953426,5.5695,0.78,5.6238536832,0.1295,0,0.1295,5.44,0.78,5.4956346312
2019-10-06 18:30:00,5.3905,-0.65,5.4295478863,0.0505,0,0.0505,5.34,-0.65,5.3794144663,5.6905,0.78,5.7437087539,0.0505,0,0.0505,5.64,0.78,5.6936807076000004
2019-10-06 19:00:00,5.5065,-0.65,5.544731035,0.006500000000000001,0,0.006500000000000001,5.5,-0.65,5.538275905,5.8165,0.8,5.8712581488,0.006500000000000001,0,0.006500000000000001,5.8100000000000005,0.8,5.8648188378
2019-10-06 19:30:00,5.456,-0.67,5.4969842641,0.006,0,0.006,5.45,-0.67,5.4910290475,5.766,0.78,5.8185183681,0.006,0,0.006,5.76,0.78,5.8125725802
2019-10-06 20:00:00,5.2625,-0.56,5.2922118486,0.07250000000000001,0,0.07250000000000001,5.19,-0.56,5.2201245196,5.5225,0.77,5.575922009,0.07250000000000001,0,0.07250000000000001,5.45,0.77,5.5041257253
2019-10-06 20:30:00,5.078,0.2,5.0819370323,0.158,0,0.158,4.92,0.2,4.9240633627,5.198,0.21,5.2022402866,0.158,0,0.158,5.04,0.21,5.0443731028
2019-10-06 21:00:00,4.7785,-0.21,4.7831121929,0.11850000000000001,0,0.11850000000000001,4.66,-0.21,4.6647293598,4.8985,-0.21,4.9029993116,0.11850000000000001,0,0.11850000000000001,4.78,-0.21,4.784610747
2019-10-06 21:30:00,4.481,-0.26,4.4885366212,0.121,0,0.121,4.36,-0.26,4.3677454138,4.591,-0.28,4.5995305195,0.121,0,0.121,4.47,-0.28,4.4787609894
2019-10-06 22:00:00,4.162,-0.26,4.1701131879,0.07200000000000001,0,0.07200000000000001,4.09,-0.26,4.0982557265,4.272,-0.28,4.2811661963,0.07200000000000001,0,0.07200000000000001,4.2,-0.28,4.2093229859
2019-10-06 22:30:00,3.8905000000000003,-0.26,3.8991781506,0.09050000000000001,0,0.09050000000000001,3.8,-0.26,3.8088843511,3.9905,-0.30000000000000004,4.0017608937,0.09050000000000001,0,0.09050000000000001,3.9,-0.30000000000000004,3.9115214431
2019-10-06 23:00:00,3.5685000000000002,-0.27,3.5786997987999998,0.0785,0,0.0785,3.49,-0.27,3.5004285452,3.6585,-0.30000000000000004,3.6707795153,0.0785,0,0.0785,3.58,-0.30000000000000004,3.5925478424
2019-10-06 23:30:00,3.3609999999999998,-0.27,3.371827546,0.041,0,0.041,3.32,-0.27,3.3309608223,3.451,-0.30000000000000004,3.4640151559,0.041,0,0.041,3.41,-0.30000000000000004,3.4231710445
2019-10-07 00:00:00,3.087,-0.28,3.099672402,0.107,0,0.107,2.98,-0.28,2.9931254568,3.167,-0.31,3.1821359179,0.107,0,0.107,3.06,-0.31,3.0756625303
2019-10-07 00:30:00,3.0775,-0.28,3.0902113601,0.20750000000000002,0,0.20750000000000002,2.87,-0.28,2.8836261894,3.1575,-0.31,3.1726812399,0.20750000000000002,0,0.20750000000000002,2.95,-0.31,2.9662434155
2019-10-07 01:00:00,2.985,-0.28,2.9981035673000003,0.245,0,0.245,2.74,-0.28,2.7542694131000003,3.055,-0.31,3.0706880336,0.245,0,0.245,2.81,-0.31,2.8270479303
2019-10-07 01:30:00,3.326,-0.27,3.3369411143,0.176,0,0.176,3.15,-0.27,3.1615502526,3.406,-0.31,3.4200783617,0.176,0,0.176,3.23,-0.31,3.2448420609
2019-10-07 02:00:00,3.3335,-0.27,3.3444165784,0.1135,0,0.1135,3.22,-0.27,3.231300048,3.4135,-0.29,3.4257965862,0.1135,0,0.1135,3.3,-0.29,3.3127179174
2019-10-07 02:30:00,3.321,-0.27,3.3319575327,0.231,0,0.231,3.09,-0.27,3.1017736861,3.401,-0.29,3.4133416178,0.231,0,0.231,3.17,-0.29,3.1832373458
2019-10-07 03:00:00,3.1665,-0.25,3.1763536091,0.3865,0,0.3865,2.7800000000000002,-0.25,2.791218372,3.2365,-0.27,3.2477426391,0.3865,0,0.3865,2.85,-0.27,2.8627609051
2019-10-07 03:30:00,3.0325,-0.23,3.0412096689,0.3825,0,0.3825,2.65,-0.23,2.6599624057,3.1025,-0.27,3.1142264288,0.3825,0,0.3825,2.7199999999999998,-0.27,2.733367886
2019-10-07 04:00:00,2.992,-0.23,3.0008272193,0.462,0,0.462,2.5300000000000002,-0.23,2.540433034,3.052,-0.27,3.0639197117,0.462,0,0.462,2.59,-0.27,2.60403533
2019-10-07 04:30:00,2.96,-0.23,2.9689223634,0.36,0,0.36,2.6,-0.23,2.6101532522,3.03,-0.27,3.0420059172,0.36,0,0.36,2.67,-0.27,2.6836169622
2019-10-07 05:00:00,2.9530000000000003,-0.21,2.960457566,0.533,0,0.533,2.42,-0.21,2.4290944815,3.013,-0.22,3.021021185,0.533,0,0.533,2.48,-0.22,2.4897389421
2019-10-07 05:30:00,3.258,0.15,3.2614512106999998,0.488,0,0.488,2.77,0.15,2.7740583988000003,3.328,0.13,3.3305380947,0.488,0,0.488,2.84,0.13,2.8429737952
2019-10-07 06:00:00,3.4675000000000002,0.24,3.4757957722,0.5675,0,0.5675,2.9,0.24,2.9099140881,3.5475,0.23,3.554948136,0.5675,0,0.5675,2.98,0.23,2.9888626599
2019-10-07 06:30:00,3.836,0.27,3.8454903458,0.796,0,0.796,3.04,0.27,3.0519665791,3.916,0.26,3.9246217652,0.796,0,0.796,3.12,0.26,3.1308145905
2019-10-07 07:00:00,4.4185,0.30000000000000004,4.4286727414,0.7885000000000001,0,0.7885000000000001,3.63,0.30000000000000004,3.6423755984,4.5085,0.29,4.5178171997,0.7885000000000001,0,0.7885000000000001,3.7199999999999998,0.29,3.7312866414
2019-10-07 07:30:00,5.352,0.43,5.3692461296000005,0.782,0,0.782,4.57,0.43,4.5901851814,5.482,0.51,5.5056719844,0.782,0,0.782,4.7,0.51,4.7275892377
2019-10-07 08:00:00,5.743,0.53,5.7674040087,0.763,0,0.763,4.98,0.53,5.008123401,5.873,0.53,5.8968660321,0.763,0,0.763,5.11,0.53,5.1374117997
2019-10-07 08:30:00,5.8905,0.58,5.9189855761,0.6305000000000001,0,0.6305000000000001,5.26,0.58,5.2918805731,6.0305,0.58,6.0583273475,0.6305000000000001,0,0.6305000000000001,5.4,0.58,5.4310588286
2019-10-07 09:00:00,5.8885000000000005,0.67,5.9264940943,0.6985,0,0.6985,5.19,0.67,5.2330679338,6.0285,0.66,6.0645207766,0.6985,0,0.6985,5.33,0.66,5.3707075884
2019-10-07 09:30:00,5.941,0.6900000000000001,5.9809347932,0.771,0,0.771,5.17,0.6900000000000001,5.2158412553,6.081,0.68,6.118901944,0.771,0,0.771,5.31,0.68,5.3533634287
2019-10-07 10:00:00,6.106,0.75,6.1518888156,0.786,0,0.786,5.32,0.75,5.3726064438,6.246,0.75,6.2908676667,0.786,0,0.786,5.46,0.75,5.511270271
2019-10-07 10:30:00,6.0665,0.73,6.1102636809,0.7465,0,0.7465,5.32,0.73,5.3698510221,6.2065,0.72,6.2481230982,0.7465,0,0.7465,5.46,0.72,5.5072679252
2019-10-07 11:00:00,6.034,0.68,6.0721953197,0.584,0,0.584,5.45,0.68,5.4922581877,6.184,0.68,6.2212744675,0.584,0,0.584,5.6,0.68,5.6411346376000004
2019-10-07 11:30:00,6.092,0.75,6.1379934832,0.552,0,0.552,5.54,0.75,5.5905366469,6.242,0.75,6.2868962136,0.552,0,0.552,5.69,0.75,5.7392159743
2019-10-07 12:00:00,6.0745,0.74,6.1194076715,0.3845,0,0.3845,5.69,0.74,5.7379177408,6.2245,0.73,6.2671604615,0.3845,0,0.3845,5.84,0.73,5.8854481563
2019-10-07 12:30:00,6.101,0.73,6.1445179632,0.251,0,0.251,5.85,0.73,5.8953710655,6.251,0.72,6.2923287422,0.251,0,0.251,6.0,0.72,6.0430455898
2019-10-07 13:00:00,5.959,0.66,5.9954383493000005,0.209,0,0.209,5.75,0.66,5.7877543141,6.109,0.65,6.143482807,0.209,0,0.209,5.9,0.65,5.9356970947
2019-10-07 13:30:00,5.837,0.66,5.8741951789,0.167,0,0.167,5.67,0.66,5.7082834548,5.987,0.65,6.0221814154,0.167,0,0.167,5.82,0.65,5.8561847648
2019-10-07 14:00:00,5.6745,0.71,5.7187455137,0.14450000000000002,0,0.14450000000000002,5.53,0.71,5.5753923629,5.8145,0.7000000000000001,5.8564844617,0.14450000000000002,0,0.14450000000000002,5.67,0.7000000000000001,5.7130464728
2019-10-07 14:30:00,5.6415,0.65,5.6788222591,0.1115,0,0.1115,5.53,0.65,5.5680696835,5.7815,0.65,5.8179242217,0.1115,0,0.1115,5.67,0.65,5.7071358841
2019-10-07 15:00:00,5.4525,0.64,5.4899322628,0.10250000000000001,0,0.10250000000000001,5.35,0.64,5.388144393,5.5925,0.64,5.6290013546,0.10250000000000001,0,0.10250000000000001,5.49,0.64,5.5271783036
2019-10-07 15:30:00,5.405,0.62,5.4404434562,0.105,0,0.105,5.3,0.62,5.3361409277,5.545,0.62,5.5795541937,0.105,0,0.105,5.44,0.62,5.4752168907
2019-10-07 16:00:00,5.5585,0.62,5.5929707893,0.0785,0,0.0785,5.48,0.62,5.5149614686,5.6985,0.62,5.7321289456999995,0.0785,0,0.0785,5.62,0.62,5.6540958605
2019-10-07 16:30:00,5.7515,0.6000000000000001,5.7827114963,0.1915,0,0.1915,5.5600000000000005,0.6000000000000001,5.5922803935,5.9015,0.59,5.9309191741,0.1915,0,0.1915,5.71,0.59,5.7404006829
2019-10-07 17:00:00,5.983,0.53,6.0064289724,0.163,0,0.163,5.82,0.53,5.8440824772,6.133,0.52,6.155005199,0.163,0,0.163,5.97,0.52,5.9926037747
2019-10-07 17:30:00,6.202,0.49,6.2213265466,0.112,0,0.112,6.09,0.49,6.1096808427,6.362,0.48,6.3800818177,0.112,0,0.112,6.25,0.48,6.2684049008
2019-10-07 18:00:00,6.2215,0.44,6.2370395421,0.1315,0,0.1315,6.09,0.44,6.1058742208,6.3815,0.43,6.3959707825,0.1315,0,0.1315,6.25,0.43,6.264774537
2019-10-07 18:30:00,6.2865,0.39,6.2985857340999996,0.1365,0,0.1365,6.15,0.39,6.1623534465,6.4465,0.38,6.4576901637,0.1365,0,0.1365,6.31,0.38,6.3214317998
2019-10-07 19:00:00,6.386,0.39,6.3978977797,0.136,0,0.136,6.25,0.39,6.2621561782,6.546,0.38,6.5570203599,0.136,0,0.136,6.41,0.38,6.4212537717
2019-10-07 19:30:00,6.472,0.41000000000000003,6.4849737085,0.212,0,0.212,6.26,0.41000000000000003,6.2734121497,6.642,0.4,6.6540336639,0.212,0,0.212,6.43,0.4,6.4424296659
2019-10-07 20:00:00,6.141,0.41000000000000003,6.1546714778,0.261,0,0.261,5.88,0.41000000000000003,5.8942768853,6.301,0.4,6.3136836316,0.261,0,0.261,6.04,0.4,6.0532305424
2019-10-07 20:30:00,5.7795000000000005,0.37,5.7913314747,0.1695,0,0.1695,5.61,0.37,5.6221881861,5.9295,0.36,5.9404183565,0.1695,0,0.1695,5.76,0.36,5.7712390351
2019-10-07 21:00:00,5.4645,0.37,5.4770119819,0.17450000000000002,0,0.17450000000000002,5.29,0.37,5.3029237219,5.6045,0.36,5.6160502357,0.17450000000000002,0,0.17450000000000002,5.43,0.36,5.4419206168
2019-10-07 21:30:00,5.154,0.34,5.1652024162,0.10400000000000001,0,0.10400000000000001,5.05,0.34,5.0614326035,5.284,0.33,5.294294665,0.10400000000000001,0,0.10400000000000001,5.18,0.33,5.1905009392
2019-10-07 22:00:00,4.837,0.34,4.8489348315,0.107,0,0.107,4.73,0.34,4.7422041289,4.967,0.33,4.977950281,0.107,0,0.107,4.86,0.33,4.8711908195
2019-10-07 22:30:00,4.4185,0.31,4.4293613817,0.1285,0,0.1285,4.29,0.31,4.3011858830000005,4.5285,0.30000000000000004,4.5384261865,0.1285,0,0.1285,4.4,0.30000000000000004,4.4102154142
2019-10-07 23:00:00,3.892,0.25,3.9000210256,0.14200000000000002,0,0.14200000000000002,3.75,0.25,3.7583240946,3.992,0.24,3.9992079216,0.14200000000000002,0,0.14200000000000002,3.85,0.24,3.8574732663
2019-10-07 23:30:00,3.666,0.23,3.6732078623,0.08600000000000001,0,0.08600000000000001,3.58,0.23,3.58738066,3.7560000000000002,0.23,3.7630354768,0.08600000000000001,0,0.08600000000000001,3.67,0.23,3.6772000218
2019-10-08 00:00:00,3.356,0.23,3.3638721736,0.126,0,0.126,3.23,0.23,3.2381785003,3.436,0.23,3.4436893007,0.126,0,0.126,3.31,0.23,3.317981314
2019-10-08 00:30:00,3.3425000000000002,0.23,3.3504038936000002,0.1325,0,0.1325,3.21,0.23,3.2182293268,3.4225,0.21,3.4289366063,0.1325,0,0.1325,3.29,0.21,3.296695315
2019-10-08 01:00:00,3.2035,0.03,3.2036404683,0.14350000000000002,0,0.14350000000000002,3.06,0.03,3.0601470553,3.2835,0.13,3.2860724657000002,0.14350000000000002,0,0.14350000000000002,3.14,0.13,3.1426899306
2019-10-08 01:30:00,3.4855,0.0,3.4855,0.1955,0,0.1955,3.29,0.0,3.29,3.5755,-0.23,3.5828899299,0.1955,0,0.1955,3.38,-0.23,3.3878164058999998
2019-10-08 02:00:00,3.466,-0.2,3.4717655451000002,0.136,0,0.136,3.33,-0.2,3.3360005995,3.556,-0.16,3.5595977301,0.136,0,0.136,3.42,-0.16,3.4237406444
2019-10-08 02:30:00,3.4325,-0.24,3.4408801563,0.12250000000000001,0,0.12250000000000001,3.31,-0.24,3.3186895004,3.5225,-0.24,3.5306665447,0.12250000000000001,0,0.12250000000000001,3.4,-0.24,3.4084600628
2019-10-08 03:00:00,3.245,-0.26,3.2553993611,0.115,0,0.115,3.13,-0.26,3.1407801579,3.325,-0.27,3.335944394,0.115,0,0.115,3.21,-0.27,3.2213351269
2019-10-08 03:30:00,3.056,-0.26,3.0670402671,0.176,0,0.176,2.88,-0.26,2.8917122955,3.136,-0.27,3.1476016266,0.176,0,0.176,2.96,-0.27,2.9722886805
2019-10-08 04:00:00,2.999,-0.24,3.0085878747,0.139,0,0.139,2.86,-0.24,2.8700522643,3.069,-0.27,3.0808539401,0.139,0,0.139,2.93,-0.27,2.942413975
2019-10-08 04:30:00,2.988,-0.23,2.9968390013,0.158,0,0.158,2.83,-0.23,2.8393309071,3.068,-0.25,3.0781689362,0.158,0,0.158,2.91,-0.25,2.9207190895
2019-10-08 05:00:00,3.093,0.23,3.1015397789,0.213,0,0.213,2.88,0.23,2.8891694308,3.163,0.21,3.1699635645,0.213,0,0.213,2.95,0.21,2.9574651308
2019-10-08 05:30:00,3.2775,0.06,3.2780491531,0.17750000000000002,0,0.17750000000000002,3.1,0.06,3.1005805908,3.3575,0.16,3.3613101984,0.17750000000000002,0,0.17750000000000002,3.18,0.16,3.184022613
2019-10-08 06:00:00,3.4405,0.23,3.4481792659,0.2605,0,0.2605,3.18,0.23,3.1883067606,3.5205,0.21,3.5267577532,0.2605,0,0.2605,3.26,0.21,3.2667568015
2019-10-08 06:30:00,3.951,0.24,3.9582825821,0.271,0,0.271,3.68,0.24,3.6878177829,4.041,0.23,4.0475401172,0.271,0,0.271,3.77,0.23,3.777009399
2019-10-08 07:00:00,4.4355,0.30000000000000004,4.4456338412,0.3255,0,0.3255,4.11,0.30000000000000004,4.1209343601,4.5455,0.29,4.554741513,0.3255,0,0.3255,4.22,0.29,4.2299527184
2019-10-08 07:30:00,5.275,0.4,5.2901441379,0.325,0,0.325,4.95,0.4,4.9661353183,5.405,0.39,5.4190520389,0.325,0,0.325,5.08,0.39,5.0949484786
2019-10-08 08:00:00,5.7495,0.52,5.7729671963,0.3195,0,0.3195,5.43,0.52,5.4548418859,5.8995,0.51,5.9215032086,0.3195,0,0.3195,5.58,0.51,5.6032579809000005
2019-10-08 08:30:00,5.8004999999999995,0.63,5.8346122622,0.3405,0,0.3405,5.46,0.63,5.4962259779,5.9505,0.62,5.9827126164,0.3405,0,0.3405,5.61,0.62,5.64415627
2019-10-08 09:00:00,5.7795000000000005,0.71,5.8229477286,0.41950000000000004,0,0.41950000000000004,5.36,0.71,5.4068197677,5.9195,0.71,5.9619275616,0.41950000000000004,0,0.41950000000000004,5.5,0.71,5.5456379254
2019-10-08 09:30:00,5.7455,0.79,5.7995577633,0.4555,0,0.4555,5.29,0.79,5.3486633844,5.8855,0.79,5.938283443,0.4555,0,0.4555,5.43,0.79,5.4871668464
2019-10-08 10:00:00,5.665,0.8300000000000001,5.7254803292,0.495,0,0.495,5.17,0.8300000000000001,5.2362009129,5.795,0.8300000000000001,5.8541374258,0.495,0,0.495,5.3,0.8300000000000001,5.3645969094
2019-10-08 10:30:00,5.601,0.79,5.6564388974,0.631,0,0.631,4.97,0.79,5.032395056,5.731,0.79,5.7851932552,0.631,0,0.631,5.1,0.79,5.1608235777
2019-10-08 11:00:00,5.5760000000000005,0.85,5.6404145238,0.876,0,0.876,4.7,0.85,4.7762432936,5.7059999999999995,0.84,5.7674982445000005,0.876,0,0.876,4.83,0.84,4.9024993626
2019-10-08 11:30:00,5.4045,0.86,5.4724967108,0.8545,0,0.8545,4.55,0.86,4.630561521,5.5245,0.86,5.5910374932,0.8545,0,0.8545,4.67,0.86,4.7485260871
2019-10-08 12:00:00,5.4405,0.85,5.5064998184,0.8305,0,0.8305,4.61,0.85,4.6877073287,5.5705,0.85,5.6349773957,0.8305,0,0.8305,4.74,0.85,4.8156100340000005
2019-10-08 12:30:00,5.7535,0.8300000000000001,5.813059629,0.7835000000000001,0,0.7835000000000001,4.97,0.8300000000000001,5.0388292291,5.8835,0.8300000000000001,5.9417566636,0.7835000000000001,0,0.7835000000000001,5.1,0.8300000000000001,5.1670978315
2019-10-08 13:00:00,5.641,0.81,5.698857868,0.671,0,0.671,4.97,0.81,5.0355734529,5.771,0.81,5.8275673312,0.671,0,0.671,5.1,0.81,5.1639229274
2019-10-08 13:30:00,5.265,0.75,5.3181505244,0.835,0,0.835,4.43,0.75,4.4930390606,5.375,0.75,5.4270733365,0.835,0,0.835,4.54,0.75,4.6015323535
2019-10-08 14:00:00,5.163,0.77,5.2201023936,0.853,0,0.853,4.31,0.77,4.3782416562,5.273,0.77,5.3289238126,0.853,0,0.853,4.42,0.77,4.4865688449
2019-10-08 14:30:00,5.393,0.8,5.4520132979,0.8230000000000001,0,0.8230000000000001,4.57,0.8,4.6394935068,5.513,0.8,5.5707422306000005,0.8230000000000001,0,0.8230000000000001,4.69,0.8,4.7577410606
2019-10-08 15:00:00,5.348,0.78,5.40458176,0.8180000000000001,0,0.8180000000000001,4.53,0.78,4.5966618322,5.458,0.78,5.5134530015,0.8180000000000001,0,0.8180000000000001,4.64,0.78,4.705103612
2019-10-08 15:30:00,5.339,0.78,5.3956761393,0.909,0,0.909,4.43,0.78,4.4981440617,5.459,0.78,5.5144429456,0.909,0,0.909,4.55,0.78,4.6163730352
2019-10-08 16:00:00,5.2665,0.76,5.3210546182,0.9465,0,0.9465,4.32,0.76,4.3863424399,5.3765,0.76,5.4299495624,0.9465,0,0.9465,4.43,0.76,4.4947191236
2019-10-08 16:30:00,5.4875,0.71,5.5332410258,0.9275,0,0.9275,4.5600000000000005,0.71,4.6149431199,5.6075,0.71,5.6522700086,0.9275,0,0.9275,4.68,0.71,4.7335504645
2019-10-08 17:00:00,5.7095,0.64,5.7452580664,0.8995000000000001,0,0.8995000000000001,4.8100000000000005,0.64,4.8523911631,5.8395,0.64,5.8744668056,0.8995000000000001,0,0.8995000000000001,4.94,0.64,4.9812849748
2019-10-08 17:30:00,5.9625,0.5700000000000001,5.989683318,0.7925000000000001,0,0.7925000000000001,5.17,0.5700000000000001,5.2013267538,6.0925,0.56,6.1181824303,0.7925000000000001,0,0.7925000000000001,5.3,0.56,5.3295027911
2019-10-08 18:00:00,6.0765,0.48,6.0954287995,0.6765,0,0.6765,5.4,0.48,5.4212913591,6.2165,0.47000000000000003,6.2342419146,0.6765,0,0.6765,5.54,0.47000000000000003,5.5599010783
2019-10-08 18:30:00,6.191,0.42,6.2052301327,0.601,0,0.601,5.59,0.42,5.6057559704,6.341,0.41000000000000003,6.3542411821,0.601,0,0.601,5.74,0.41000000000000003,5.7546242275
2019-10-08 19:00:00,6.1675,0.4,6.1804576085,0.41750000000000004,0,0.41750000000000004,5.75,0.4,5.7638962517,6.3175,0.39,6.3295265423,0.41750000000000004,0,0.41750000000000004,5.9,0.39,5.9128757809
2019-10-08 19:30:00,6.3,0.39,6.3120598856,0.39,0,0.39,5.91,0.39,5.9228540418,6.45,0.38,6.461184102,0.39,0,0.39,6.06,0.38,6.0719025025
2019-10-08 20:00:00,6.1575,0.43,6.1724959498,0.40750000000000003,0,0.40750000000000003,5.75,0.43,5.7660558443,6.3075,0.42,6.3214678873,0.40750000000000003,0,0.40750000000000003,5.9,0.42,5.9149302616
2019-10-08 20:30:00,5.866,0.41000000000000003,5.8803108761,0.366,0,0.366,5.5,0.41000000000000003,5.5152606466,6.016,0.4,6.0292832078,0.366,0,0.366,5.65,0.4,5.6641415943
2019-10-08 21:00:00,5.4725,0.36,5.4843282405,0.3125,0,0.3125,5.16,0.36,5.1725428949,5.6025,0.36,5.6140543505,0.3125,0,0.3125,5.29,0.36,5.3022353776
2019-10-08 21:30:00,5.1205,0.34,5.1317755456,0.41050000000000003,0,0.41050000000000003,4.71,0.34,4.7222558169,5.2505,0.33,5.2608602196,0.41050000000000003,0,0.41050000000000003,4.84,0.33,4.8512369557
2019-10-08 22:00:00,4.6975,0.29,4.7064430570999995,0.4575,0,0.4575,4.24,0.29,4.2499058813,4.8075,0.28,4.815647023,0.4575,0,0.4575,4.35,0.28,4.3590021794
2019-10-08 22:30:00,4.3985,0.28,4.4074031186,0.42850000000000005,0,0.42850000000000005,3.9699999999999998,0.28,3.9798618065999998,4.4985,0.28,4.5072055922,0.42850000000000005,0,0.42850000000000005,4.07,0.28,4.0796200804
2019-10-08 23:00:00,3.965,0.26,3.9735154461,0.315,0,0.315,3.65,0.26,3.6592485567,4.065,0.25,4.0726803214,0.315,0,0.315,3.75,0.25,3.7583240946
2019-10-08 23:30:00,3.74,0.25,3.748346302,0.5,0,0.5,3.24,0.25,3.2496307483,3.83,0.24,3.8375122150000003,0.5,0,0.5,3.33,0.24,3.3386374466
2019-10-09 00:00:00,3.346,0.23,3.3538956454,0.516,0,0.516,2.83,0.23,2.8393309071,3.426,0.24,3.4343960168,0.516,0,0.516,2.91,0.24,2.9198801345
2019-10-09 00:30:00,3.2745,-0.22,3.2818821201,0.5345,0,0.5345,2.74,-0.22,2.7488179278000002,3.3545,-0.23,3.3623756854,0.5345,0,0.5345,2.8200000000000003,-0.23,2.8293638861
2019-10-09 01:00:00,3.153,-0.24,3.1621209654,0.553,0,0.553,2.6,-0.24,2.6110534273,3.223,-0.26,3.2334701174,0.553,0,0.553,2.67,-0.26,2.6826293072
2019-10-09 01:30:00,3.4875,-0.2,3.4932300597,0.7175,0,0.7175,2.77,-0.2,2.777210831,3.5575,-0.19,3.5625701747000003,0.7175,0,0.7175,2.84,-0.19,2.846348538
2019-10-09 02:00:00,3.4325,-0.22,3.4395430292,0.5425,0,0.5425,2.89,-0.22,2.8983616061,3.5125,-0.23,3.5200221945,0.5425,0,0.5425,2.9699999999999998,-0.23,2.9788924116
2019-10-09 02:30:00,3.404,-0.27,3.4146912013,0.354,0,0.354,3.05,-0.27,3.0619274975,3.4939999999999998,-0.29,3.5060142612,0.354,0,0.354,3.14,-0.29,3.1533632839
2019-10-09 03:00:00,3.2145,-0.27,3.2258193145,0.3645,0,0.3645,2.85,-0.27,2.8627609051,3.2945,-0.29,3.3072390676,0.3645,0,0.3645,2.93,-0.29,2.9443165591
2019-10-09 03:30:00,3.1525,-0.24,3.1616224079,0.17250000000000001,0,0.17250000000000001,2.98,-0.24,2.9896488088,3.2325,-0.25,3.2421530269,0.17250000000000001,0,0.17250000000000001,3.06,-0.25,3.0701954335
2019-10-09 04:00:00,3.0745,-0.25,3.0846475081999998,0.2745,0,0.2745,2.8,-0.25,2.8111385594,3.1445,-0.28,3.1569415975,0.2745,0,0.2745,2.87,-0.28,2.8836261894
2019-10-09 04:30:00,3.0655,-0.27,3.077367422,0.35550000000000004,0,0.35550000000000004,2.71,-0.27,2.7234169714,3.1355,-0.28,3.147977168,0.35550000000000004,0,0.35550000000000004,2.7800000000000002,-0.28,2.7940651388
2019-10-09 05:00:00,3.1245,0.15,3.1280985039,0.4345,0,0.4345,2.69,0.15,2.6941789101999998,3.1945,0.16,3.198504377,0.4345,0,0.4345,2.76,0.16,2.7646337913
2019-10-09 05:30:00,3.287,0.21,3.2937014133,0.457,0,0.457,2.83,0.21,2.8377808231,3.367,0.21,3.3735425001,0.457,0,0.457,2.91,0.21,2.9175674798999998
2019-10-09 06:00:00,3.4365,0.24,3.4448704257,0.6865,0,0.6865,2.75,0.24,2.7604528614,3.5165,0.23,3.5240136563,0.6865,0,0.6865,2.83,0.23,2.8393309071
2019-10-09 06:30:00,3.996,0.24,4.0032007194,0.586,0,0.586,3.41,0.24,3.4184353146,4.096,0.23,4.1024524373,0.586,0,0.586,3.51,0.23,3.5175275408
2019-10-09 07:00:00,4.547,0.29,4.5562384705,0.457,0,0.457,4.09,0.29,4.1002682839,4.657,0.27,4.664820361,0.457,0,0.457,4.2,0.27,4.2086696235
2019-10-09 07:30:00,5.297,0.39,5.3113377788000005,0.40700000000000003,0,0.40700000000000003,4.89,0.39,4.9055274946,5.427,0.39,5.4409952215,0.40700000000000003,0,0.40700000000000003,5.02,0.39,5.0351266121
2019-10-09 08:00:00,5.7865,0.49,5.8072095062999995,0.28650000000000003,0,0.28650000000000003,5.5,0.49,5.5217841320000005,5.9365,0.48,5.9558737604,0.28650000000000003,0,0.28650000000000003,5.65,0.48,5.6703527227
2019-10-09 08:30:00,5.8585,0.54,5.88333428,0.17850000000000002,0,0.17850000000000002,5.68,0.54,5.7056112731,6.0085,0.53,6.0318299255,0.17850000000000002,0,0.17850000000000002,5.83,0.53,5.8540413391
2019-10-09 09:00:00,5.842,0.63,5.8758713396,0.232,0,0.232,5.61,0.63,5.6452635014,5.992,0.62,6.0239907038,0.232,0,0.232,5.76,0.62,5.7932719598
2019-10-09 09:30:00,6.0,0.71,6.0418622957,0.32,0,0.32,5.68,0.71,5.7242030013,6.16,0.71,6.2007822087,0.32,0,0.32,5.84,0.71,5.8830009349
2019-10-09 10:00:00,5.7545,0.74,5.80188506,0.4545,0,0.4545,5.3,0.74,5.3514110289,5.8945,0.74,5.9407684899,0.4545,0,0.4545,5.44,0.74,5.4901001812
2019-10-09 10:30:00,5.672,0.78,5.725380686,0.732,0,0.732,4.94,0.78,5.001199856,5.802,0.78,5.8541954187,0.732,0,0.732,5.07,0.78,5.1296491108
2019-10-09 11:00:00,5.4955,0.76,5.5478031914,0.8555,0,0.8555,4.64,0.76,4.7018294312,5.6155,0.76,5.6666957083,0.8555,0,0.8555,4.76,0.76,4.8202904477
2019-10-09 11:30:00,5.496,0.81,5.5553682146,0.856,0,0.856,4.64,0.81,4.7101698483,5.616,0.81,5.6741127941,0.856,0,0.856,4.76,0.81,4.8284262446
2019-10-09 12:00:00,5.507,0.79,5.5633756839,0.867,0,0.867,4.64,0.79,4.7067717174,5.617,0.79,5.6722825212,0.867,0,0.867,4.75,0.79,4.8152466188
2019-10-09 12:30:00,5.765,0.74,5.8122994589,0.685,0,0.685,5.08,0.74,5.1336147109,5.905,0.73,5.9499516805,0.685,0,0.685,5.22,0.73,5.2707969037
2019-10-09 13:00:00,5.3475,0.74,5.3984586921,0.8275,0,0.8275,4.52,0.74,4.5801746692,5.4675,0.73,5.5160181517,0.8275,0,0.8275,4.64,0.73,4.697073557
2019-10-09 13:30:00,5.3145,0.8200000000000001,5.3773887948,0.9945,0,0.9945,4.32,0.8200000000000001,4.3971354312,5.4245,0.8200000000000001,5.4861279834,0.9945,0,0.9945,4.43,0.8200000000000001,4.5052524901
