Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-09 14:00:00,5.3445,0.78,5.4011184258,0.9945,0,0.9945,4.35,0.78,4.4193777843,5.4545,0.78,5.5099882259,0.9945,0,0.9945,4.46,0.78,4.5276925691
2019-10-09 14:30:00,5.2775,0.72,5.32638773,0.9175000000000001,0,0.9175000000000001,4.36,0.72,4.4190496716,5.3875,0.72,5.4353984445,0.9175000000000001,0,0.9175000000000001,4.47,0.72,4.5276152663
2019-10-09 15:00:00,5.42,0.63,5.4564915468,0.56,0,0.56,4.86,0.63,4.9006632204,5.55,0.62,5.5845232563,0.56,0,0.56,4.99,0.62,5.0283695171
2019-10-09 15:30:00,5.4815000000000005,0.63,5.5175848204,0.5415,0,0.5415,4.94,0.63,4.9800100402,5.6115,0.62,5.6456471950000005,0.5415,0,0.5415,5.07,0.62,5.107768593
2019-10-09 16:00:00,5.589,0.68,5.6302150048,0.729,0,0.729,4.86,0.68,4.9073414391,5.719,0.67,5.7581126248,0.729,0,0.729,4.99,0.67,5.0347790418
2019-10-09 16:30:00,5.792,0.65,5.8283586026,0.932,0,0.932,4.86,0.65,4.9032744161,5.932,0.65,5.9675056766,0.932,0,0.932,5.0,0.65,5.0420729864
2019-10-09 17:00:00,6.086,0.58,6.1135747317,0.936,0,0.936,5.15,0.58,5.1825572838,6.226,0.5700000000000001,6.2520377478,0.936,0,0.936,5.29,0.5700000000000001,5.3206202646000005
2019-10-09 17:30:00,6.342,0.5,6.361679338,0.882,0,0.882,5.46,0.5,5.4828459763,6.482,0.49,6.5004941351,0.882,0,0.882,5.6,0.49,5.6213966236
2019-10-09 18:00:00,6.452,0.48,6.4698302914,0.8320000000000001,0,0.8320000000000001,5.62,0.48,5.6404609741,6.602,0.47000000000000003,6.6187086354,0.8320000000000001,0,0.8320000000000001,5.77,0.47000000000000003,5.7891104671
2019-10-09 18:30:00,6.443,0.45,6.4586956113,0.793,0,0.793,5.65,0.45,5.6678920244,6.593,0.44,6.6076659268,0.793,0,0.793,5.8,0.44,5.8166657116
2019-10-09 19:00:00,6.6075,0.45,6.6228057687,0.7475,0,0.7475,5.86,0.45,5.8772527596,6.7675,0.44,6.7817885731,0.7475,0,0.7475,6.02,0.44,6.0360583165
2019-10-09 19:30:00,6.574,0.44,6.5887082194,0.754,0,0.754,5.82,0.44,5.8366086043,6.724,0.43,6.7377352278,0.754,0,0.754,5.97,0.43,5.9854657296
2019-10-09 20:00:00,6.2675,0.41000000000000003,6.2808961343,0.5375,0,0.5375,5.73,0.41000000000000003,5.7446496847,6.4175,0.4,6.4299538295,0.5375,0,0.5375,5.88,0.4,5.893589738
2019-10-09 20:30:00,5.924,0.38,5.9361751996,0.604,0,0.604,5.32,0.38,5.3335541621,6.064,0.37,6.0752774422,0.604,0,0.604,5.46,0.37,5.4725222704
2019-10-09 21:00:00,5.572,0.36,5.5836174654,0.562,0,0.562,5.01,0.36,5.0229174789,5.702,0.35000000000000003,5.7127317458,0.562,0,0.562,5.14,0.35000000000000003,5.1519025612
2019-10-09 21:30:00,5.263,0.33,5.2733356616,0.603,0,0.603,4.66,0.33,4.671669937,5.383,0.32,5.3925030366,0.603,0,0.603,4.78,0.32,4.7906993226
2019-10-09 22:00:00,4.8535,0.32,4.8640376489,0.6735,0,0.6735,4.18,0.32,4.1922309097,4.9635,0.32,4.9738046051,0.6735,0,0.6735,4.29,0.32,4.3019181768
2019-10-09 22:30:00,4.4515,0.27,4.4596807341,0.4515,0,0.4515,4.0,0.27,4.0091021439,4.5615,0.26,4.5689038346,0.4515,0,0.4515,4.11,0.26,4.118215633
2019-10-09 23:00:00,4.0615,0.27,4.0704646234,0.6015,0,0.6015,3.46,0.27,3.4705186932,4.1515,0.26,4.1596336678,0.6015,0,0.6015,3.55,0.26,3.5595083929999998
2019-10-09 23:30:00,3.895,0.25,3.9030148603,0.685,0,0.685,3.21,0.25,3.2197204848,3.975,0.24,3.982238692,0.685,0,0.685,3.29,0.24,3.2987421845
2019-10-10 00:00:00,3.552,0.23,3.5594387198,0.342,0,0.342,3.21,0.23,3.2182293268,3.632,0.22,3.6386568951,0.342,0,0.342,3.29,0.22,3.2973474188
2019-10-10 00:30:00,3.4845,0.23,3.4920825090000003,0.47450000000000003,0,0.47450000000000003,3.01,0.23,3.0187745858,3.5645,0.22,3.5712827177,0.47450000000000003,0,0.47450000000000003,3.09,0.22,3.0978218154
2019-10-10 01:00:00,3.348,-0.24,3.3565911279,0.368,0,0.368,2.98,-0.24,2.9896488088,3.428,-0.27,3.4386165823,0.368,0,0.368,3.06,-0.27,3.0718886699
2019-10-10 01:30:00,3.6605,-0.24,3.6683593404,0.2805,0,0.2805,3.38,-0.24,3.388509997,3.7505,-0.17,3.7543508427,0.2805,0,0.2805,3.47,-0.17,3.4741617694
2019-10-10 02:00:00,3.646,-0.24,3.6538905293,0.276,0,0.276,3.37,-0.24,3.3785351856,3.7359999999999998,-0.21,3.7418973797,0.276,0,0.276,3.46,-0.21,3.4663669742
2019-10-10 02:30:00,3.558,-0.26,3.5674870708,0.308,0,0.308,3.25,-0.26,3.260383413,3.648,-0.29,3.6595087102,0.308,0,0.308,3.34,-0.29,3.3525661813
2019-10-10 03:00:00,3.3529999999999998,-0.26,3.3630654171,0.223,0,0.223,3.13,-0.26,3.1407801579,3.433,-0.29,3.4452269882,0.223,0,0.223,3.21,-0.29,3.2230730677
2019-10-10 03:30:00,3.1925,-0.26,3.2030698166000002,0.29250000000000004,0,0.29250000000000004,2.9,-0.26,2.9116318449,3.2725,-0.29,3.2853243752,0.29250000000000004,0,0.29250000000000004,2.98,-0.29,2.9940774873000002
2019-10-10 04:00:00,3.1315,-0.26,3.1422750118,0.35150000000000003,0,0.35150000000000003,2.7800000000000002,-0.26,2.792131802,3.2015000000000002,-0.29,3.2146076355,0.35150000000000003,0,0.35150000000000003,2.85,-0.29,2.8647163908
2019-10-10 04:30:00,3.1125,-0.26,3.1233405594,0.47250000000000003,0,0.47250000000000003,2.64,-0.26,2.652772135,3.1825,-0.29,3.1956855681,0.47250000000000003,0,0.47250000000000003,2.71,-0.29,2.7254724361
2019-10-10 05:00:00,3.114,-0.25,3.1240192061,0.34400000000000003,0,0.34400000000000003,2.77,-0.25,2.7812587079,3.194,-0.26,3.2045648691,0.34400000000000003,0,0.34400000000000003,2.85,-0.26,2.8618350756
2019-10-10 05:30:00,3.2565,-0.23,3.2646121133,0.28650000000000003,0,0.28650000000000003,2.9699999999999998,-0.23,2.9788924116,3.3365,-0.26,3.3466150436,0.28650000000000003,0,0.28650000000000003,3.05,-0.26,3.0610619072
2019-10-10 06:00:00,3.414,0.01,3.4140146455,0.254,0,0.254,3.16,0.01,3.1600158227,3.4939999999999998,-0.01,3.4940143102,0.254,0,0.254,3.24,-0.01,3.2400154321
2019-10-10 06:30:00,4.0095,0.19,4.0139992838,0.2295,0,0.2295,3.7800000000000002,0.19,3.78477212,4.1095,0.19,4.1138899171,0.2295,0,0.2295,3.88,0.19,3.8846492763000002
2019-10-10 07:00:00,4.586,0.23,4.5917639312,0.216,0,0.216,4.37,0.23,4.3760484458,4.716,0.32,4.7268441904,0.216,0,0.216,4.5,0.32,4.5113634303
2019-10-10 07:30:00,5.375,0.4,5.3898631708,0.335,0,0.335,5.04,0.4,5.055848099,5.515,0.39,5.5287724677,0.335,0,0.335,5.18,0.39,5.1946607204
2019-10-10 08:00:00,5.821,0.49,5.8415871987,0.271,0,0.271,5.55,0.49,5.5715886424,5.971,0.48,5.9902621812,0.271,0,0.271,5.7,0.48,5.7201748225
2019-10-10 08:30:00,6.019,0.59,6.0478476337,0.289,0,0.289,5.73,0.59,5.7602951313,6.169,0.59,6.1971494253,0.289,0,0.289,5.88,0.59,5.9095262077
2019-10-10 09:00:00,5.9055,0.7000000000000001,5.9468420401,0.3755,0,0.3755,5.53,0.7000000000000001,5.5741277345,6.0455,0.7000000000000001,6.085891081,0.3755,0,0.3755,5.67,0.7000000000000001,5.7130464728
2019-10-10 09:30:00,5.8775,0.71,5.920228564,0.41750000000000004,0,0.41750000000000004,5.46,0.71,5.5059694877,6.0175,0.71,6.0592413923,0.41750000000000004,0,0.41750000000000004,5.6,0.71,5.6448294925999996
2019-10-10 10:00:00,5.7855,0.77,5.8365152488,0.3255,0,0.3255,5.46,0.77,5.5140275661,5.9254999999999995,0.76,5.9740396927,0.3255,0,0.3255,5.6,0.76,5.6513361252
2019-10-10 10:30:00,5.684,0.77,5.7359180607999996,0.514,0,0.514,5.17,0.77,5.227025923,5.814,0.76,5.8634627994,0.514,0,0.514,5.3,0.76,5.3542132942
2019-10-10 11:00:00,5.691,0.77,5.7428547779,0.751,0,0.751,4.94,0.77,4.9996499877,5.831,0.76,5.8803198042,0.751,0,0.751,5.08,0.76,5.1365357976
2019-10-10 11:30:00,5.5715,0.79,5.6272295359,0.7215,0,0.7215,4.85,0.79,4.9139190063000004,5.7015,0.79,5.7559710083999995,0.7215,0,0.7215,4.98,0.79,5.0422713136
2019-10-10 12:00:00,5.5545,0.79,5.6103984039,0.8645,0,0.8645,4.69,0.79,4.756069806,5.6745,0.79,5.7292277185,0.8645,0,0.8645,4.8100000000000005,0.79,4.874443558
2019-10-10 12:30:00,5.8004999999999995,0.76,5.8500769438999995,0.7405,0,0.7405,5.06,0.76,5.1167567853,5.9405,0.76,5.9889181202,0.7405,0,0.7405,5.2,0.76,5.255244999
2019-10-10 13:00:00,5.703,0.71,5.7470261005,0.723,0,0.723,4.98,0.71,5.0303578402,5.833,0.7000000000000001,5.8748522535,0.723,0,0.723,5.11,0.7000000000000001,5.1577223655
2019-10-10 13:30:00,5.689,0.6900000000000001,5.7306911451,0.809,0,0.809,4.88,0.6900000000000001,4.9285393374,5.809,0.6900000000000001,5.8498359806,0.809,0,0.809,5.0,0.6900000000000001,5.0473854618
2019-10-10 14:00:00,5.6705,0.74,5.7185811396,0.9005000000000001,0,0.9005000000000001,4.77,0.74,4.8270591461,5.7905,0.74,5.8375928472,0.9005000000000001,0,0.9005000000000001,4.89,0.74,4.9456748781
2019-10-10 14:30:00,5.675,0.72,5.7204916747,0.895,0,0.895,4.78,0.72,4.8339218033,5.805,0.72,5.8494807462,0.895,0,0.895,4.91,0.72,4.9625094458
2019-10-10 15:00:00,5.553,0.68,5.5944802261,0.9430000000000001,0,0.9430000000000001,4.61,0.68,4.6598819728,5.673,0.68,5.7136091046,0.9430000000000001,0,0.9430000000000001,4.73,0.68,4.7786295106
2019-10-10 15:30:00,5.6335,0.66,5.6720298174,0.9335,0,0.9335,4.7,0.66,4.7461142001,5.7635000000000005,0.65,5.8000372628,0.9335,0,0.9335,4.83,0.65,4.8735408073
2019-10-10 16:00:00,5.639,0.64,5.6752022871,0.879,0,0.879,4.76,0.64,4.8028324976,5.759,0.63,5.7933566263,0.879,0,0.879,4.88,0.63,4.9204979423
2019-10-10 16:30:00,5.9,0.5700000000000001,5.9274699493,0.9,0,0.9,5.0,0.5700000000000001,5.0323851204,6.03,0.56,6.0559474899,0.9,0,0.9,5.13,0.56,5.1604747844
2019-10-10 17:00:00,6.2215,0.56,6.2466520833,0.9615,0,0.9615,5.26,0.56,5.2897258908,6.3515,0.55,6.3752687983000005,0.9615,0,0.9615,5.39,0.55,5.4179885567
2019-10-10 17:30:00,6.2815,0.5,6.3013682840000005,0.9115000000000001,0,0.9115000000000001,5.37,0.5,5.3932272342,6.4215,0.49,6.4401678744,0.9115000000000001,0,0.9115000000000001,5.51,0.49,5.5317447519
2019-10-10 18:00:00,6.3525,0.45,6.3684186616,0.8825000000000001,0,0.8825000000000001,5.47,0.45,5.4884788421,6.4925,0.44,6.5073924308999995,0.8825000000000001,0,0.8825000000000001,5.61,0.44,5.6272284475
2019-10-10 18:30:00,6.4535,0.43,6.4678096949,0.9235000000000001,0,0.9235000000000001,5.53,0.43,5.5466927083,6.5935,0.42,6.6068632686,0.9235000000000001,0,0.9235000000000001,5.67,0.42,5.6855342757
2019-10-10 19:00:00,6.578,0.49,6.596224981,0.9480000000000001,0,0.9480000000000001,5.63,0.49,5.6512830402,6.728,0.48,6.7451007405,0.9480000000000001,0,0.9480000000000001,5.78,0.48,5.7998965508
2019-10-10 19:30:00,6.507,0.49,6.5254232813,0.9470000000000001,0,0.9470000000000001,5.5600000000000005,0.49,5.5815499639,6.657,0.48,6.6742826581,0.9470000000000001,0,0.9470000000000001,5.71,0.48,5.7301396144000005
2019-10-10 20:00:00,6.233,0.44,6.2485109426,0.893,0,0.893,5.34,0.44,5.358096677,6.383,0.43,6.3974673895,0.893,0,0.893,5.49,0.43,5.5068139609
2019-10-10 20:30:00,5.916,0.4,5.9295072308000005,0.916,0,0.916,5.0,0.4,5.0159744816,6.046,0.39,6.0585655068,0.916,0,0.916,5.13,0.39,5.1448032032
2019-10-10 21:00:00,5.6305,0.42,5.6461429534,0.9405,0,0.9405,4.69,0.42,4.7087684165,5.7605,0.41000000000000003,5.7750723156,0.9405,0,0.9405,4.82,0.41000000000000003,4.8374063298
2019-10-10 21:30:00,5.2585,0.4,5.2736915202,0.9885,0,0.9885,4.27,0.4,4.28869444,5.3785,0.39,5.3926210928,0.9885,0,0.9885,4.39,0.39,4.4072894164
2019-10-10 22:00:00,4.8295,0.43,4.8486049798,0.9795,0,0.9795,3.85,0.43,3.8739385643,4.9195,0.28,4.9274618466,0.9795,0,0.9795,3.94,0.28,3.9499367084
2019-10-10 22:30:00,4.4265,0.33,4.4387838706,0.9665,0,0.9665,3.46,0.33,3.4757013681,4.5165,0.31,4.5271262684,0.9665,0,0.9665,3.55,0.31,3.5635095061
2019-10-10 23:00:00,3.9925,0.26,4.0009569168,0.9725,0,0.9725,3.02,0.26,3.0311713907,4.0725,0.25,4.0801662037,0.9725,0,0.9725,3.1,0.25,3.110064308
2019-10-10 23:30:00,3.731,0.26,3.7400482617,0.991,0,0.991,2.74,0.26,2.7523081223,3.801,0.24,3.8085694165,0.991,0,0.991,2.81,0.24,2.820230487
2019-10-11 00:00:00,3.4035,0.24,3.4119513845,1.0035,0,1.0035,2.4,0.24,2.4119701491,3.4635,0.24,3.4718053301,1.0035,0,1.0035,2.46,0.24,2.4716795909
2019-10-11 00:30:00,3.4125,0.24,3.4209291501,0.9925,0,0.9925,2.42,0.24,2.4318717071,3.4725,0.23,3.4801086549,0.9925,0,0.9925,2.48,0.23,2.4906424874
2019-10-11 01:00:00,3.2880000000000003,0.23,3.2960345872,0.998,0,0.998,2.29,0.23,2.3015212361,3.348,0.23,3.3558909398,0.998,0,0.998,2.35,0.23,2.3612284938
2019-10-11 01:30:00,3.6470000000000002,0.21,3.6530410618999998,0.9570000000000001,0,0.9570000000000001,2.69,0.21,2.6981845749,3.717,0.2,3.7223767945,0.9570000000000001,0,0.9570000000000001,2.76,0.2,2.7672368890000003
2019-10-11 02:00:00,3.676,0.21,3.6819934818,0.966,0,0.966,2.71,0.21,2.7181243533,3.7560000000000002,0.2,3.7613210445,0.966,0,0.966,2.79,0.2,2.7971592733
2019-10-11 02:30:00,3.642,0.21,3.6480493418,0.992,0,0.992,2.65,0.21,2.6583077324,3.7119999999999997,0.2,3.7173840264,0.992,0,0.992,2.7199999999999998,0.2,2.7273430294
2019-10-11 03:00:00,3.461,0.23,3.4686338809,1.021,0,1.021,2.44,0.23,2.4508161906,3.521,0.21,3.5272568662,1.021,0,1.021,2.5,0.21,2.5088044962
2019-10-11 03:30:00,3.292,0.23,3.3000248484,1.012,0,1.012,2.2800000000000002,0.23,2.2915715132,3.352,0.2,3.3579612863,1.012,0,1.012,2.34,0.2,2.348531456
2019-10-11 04:00:00,3.23,0.21,3.2368194265,1.03,0,1.03,2.2,0.21,2.21,3.29,0.2,3.2960734215,1.03,0,1.03,2.26,0.2,2.2688322988
2019-10-11 04:30:00,3.14,0.21,3.1470144582,1.01,0,1.01,2.13,0.21,2.1403270778,3.2,0.2,3.2062439084,1.01,0,1.01,2.19,0.2,2.1991134577
2019-10-11 05:00:00,3.1635,0.23,3.1718499728,0.9935,0,0.9935,2.17,0.23,2.1821548983,3.2235,0.23,3.23169495,0.9935,0,0.9935,2.23,0.23,2.2418296099
2019-10-11 05:30:00,3.341,0.23,3.3489074338,0.961,0,0.961,2.38,0.23,2.3910876186,3.401,0.23,3.4087682526,0.961,0,0.961,2.44,0.23,2.4508161906
2019-10-11 06:00:00,3.499,0.23,3.5065511546,0.979,0,0.979,2.52,0.23,2.5304742638,3.569,0.23,3.5764033609,0.979,0,0.979,2.59,0.23,2.6001923006
2019-10-11 06:30:00,3.9615,-0.09,3.9625222081,1.0015,0,1.0015,2.96,-0.09,2.9613679272,4.1015,0.61,4.1466133471,1.0015,0,1.0015,3.1,0.61,3.159446154
2019-10-11 07:00:00,4.6145,0.2,4.6188321305,0.9945,0,0.9945,3.62,0.2,3.6255206523,4.7445,0.54,4.775131438,0.9945,0,0.9945,3.75,0.54,3.7886805090999998
2019-10-11 07:30:00,5.347,0.53,5.3732028624,1.007,0,1.007,4.34,0.53,4.3722419878,5.467,0.52,5.4916745169,1.007,0,1.007,4.46,0.52,4.4902115763
2019-10-11 08:00:00,5.7835,0.62,5.8166375381,1.0035,0,1.0035,4.78,0.62,4.8200414936,5.9035,0.61,5.9349315287,1.0035,0,1.0035,4.9,0.61,4.9378234071
2019-10-11 08:30:00,5.877,0.66,5.9139436081,0.977,0,0.977,4.9,0.66,4.9442491847,6.007,0.66,6.0431489308,0.977,0,0.977,5.03,0.66,5.0731154136
2019-10-11 09:00:00,5.902,0.73,5.9469743568,0.982,0,0.982,4.92,0.73,4.9738616788000005,6.032,0.73,6.0760121791,0.982,0,0.982,5.05,0.73,5.1024895884
2019-10-11 09:30:00,6.1085,0.77,6.1568394692,0.9785,0,0.9785,5.13,0.77,5.1874656625,6.2385,0.77,6.2858398206,0.9785,0,0.9785,5.26,0.77,5.3160605714999996
2019-10-11 10:00:00,6.0565,0.77,6.1052512029,1.0065,0,1.0065,5.05,0.77,5.1083656878,6.1965,0.77,6.2441582499,1.0065,0,1.0065,5.19,0.77,5.2468085538
2019-10-11 10:30:00,6.0325,0.77,6.0814435992,1.0225,0,1.0225,5.01,0.77,5.0688262941,6.1625,0.77,6.2104191686,1.0225,0,1.0225,5.14,0.77,5.1973550966
2019-10-11 11:00:00,6.0445,0.8,6.0972108583,1.0345,0,1.0345,5.01,0.8,5.0734702128,6.1745,0.8,6.2261103628,1.0345,0,1.0345,5.14,0.8,5.201884274
2019-10-11 11:30:00,6.038,0.79,6.0894617168,1.028,0,1.028,5.01,0.79,5.0719029959,6.168,0.79,6.2183859642,1.028,0,1.028,5.14,0.79,5.2003557571
2019-10-11 12:00:00,6.0585,0.81,6.1124072386,1.0185,0,1.0185,5.04,0.81,5.1046743285,6.1885,0.81,6.2412845032,1.0185,0,1.0185,5.17,0.81,5.2330679338
2019-10-11 12:30:00,6.0175,0.77,6.0665646168,1.0175,0,1.0175,5.0,0.77,5.0589425773,6.1475,0.77,6.1955351867,1.0175,0,1.0175,5.13,0.77,5.1874656625
2019-10-11 13:00:00,5.9535,0.71,5.9956869705999996,1.0235,0,1.0235,4.93,0.71,4.9808633790000005,6.0835,0.7000000000000001,6.1236404409,1.0235,0,1.0235,5.06,0.7000000000000001,5.1081895031
2019-10-11 13:30:00,5.9485,0.75,5.9955944034,1.0185,0,1.0185,4.93,0.75,4.9867223705,6.0785,0.75,6.1245948642,1.0185,0,1.0185,5.06,0.75,5.1152810284
2019-10-11 14:00:00,5.828,0.78,5.8799646257,1.008,0,1.008,4.82,0.78,4.8827041688,5.958,0.78,6.0088404871,1.008,0,1.008,4.95,0.78,5.0110777284
2019-10-11 14:30:00,5.852,0.75,5.8998647442,0.982,0,0.982,4.87,0.75,4.9274131144,5.982,0.75,6.0288327228,0.982,0,0.982,5.0,0.75,5.055937104
2019-10-11 15:00:00,5.8045,0.73,5.8502239487,0.9745,0,0.9745,4.83,0.73,4.8848541432,5.9245,0.73,5.9693048381,0.9745,0,0.9745,4.95,0.73,5.0035387477
2019-10-11 15:30:00,5.5785,0.59,5.6096133779,0.6285000000000001,0,0.6285000000000001,4.95,0.59,4.9850376127,5.7085,0.59,5.7389086288,0.6285000000000001,0,0.6285000000000001,5.08,0.59,5.1141470452
2019-10-11 16:00:00,5.5065,0.53,5.5319474193,0.47650000000000003,0,0.47650000000000003,5.03,0.53,5.0578453911,5.6365,0.52,5.6604356944,0.47650000000000003,0,0.47650000000000003,5.16,0.52,5.1861353627
2019-10-11 16:30:00,5.821,0.5,5.8424345097,0.391,0,0.391,5.43,0.5,5.4529716669,5.971,0.49,5.9910717739,0.391,0,0.391,5.58,0.49,5.6014730206
2019-10-11 17:00:00,6.015,0.48,6.0341217257,0.315,0,0.315,5.7,0.48,5.7201748225,6.165,0.47000000000000003,6.1828896966,0.315,0,0.315,5.85,0.47000000000000003,5.8688499725
2019-10-11 17:30:00,6.181,0.42,6.1952531022,0.211,0,0.211,5.97,0.42,5.9847556341,6.341,0.42,6.3548942556,0.211,0,0.211,6.13,0.42,6.144371408
2019-10-11 18:00:00,6.2145,0.39,6.2267254838,0.0945,0,0.0945,6.12,0.39,6.1324138804,6.3745,0.38,6.3858163339,0.0945,0,0.0945,6.28,0.38,6.2914863109
2019-10-11 18:30:00,6.2285,0.35000000000000003,6.2383260776,0.0085,0,0.0085,6.22,0.35000000000000003,6.2298394843,6.3885,0.34,6.3975411097,0.0085,0,0.0085,6.38,0.34,6.389053138
2019-10-11 19:00:00,6.3,0.35000000000000003,6.3097147321,0.0,0,0.0,6.3,0.35000000000000003,6.3097147321,6.47,0.34,6.4789273804,0.0,0,0.0,6.47,0.34,6.4789273804
2019-10-11 19:30:00,6.15,0.35000000000000003,6.1599512985,0.0,0,0.0,6.15,0.35000000000000003,6.1599512985,6.31,0.34,6.3191534243,0.0,0,0.0,6.31,0.34,6.3191534243
2019-10-11 20:00:00,5.8675,0.35000000000000003,5.8779295887,0.0275,0,0.0275,5.84,0.35000000000000003,5.8504786129,6.0275,0.34,6.0370817661,0.0275,0,0.0275,6.0,0.34,6.0096256123
2019-10-11 20:30:00,5.58,0.35000000000000003,5.5909659273,0.04,0,0.04,5.54,0.35000000000000003,5.5510449467,5.72,0.34,5.7300959852,0.04,0,0.04,5.68,0.34,5.6901669571
2019-10-11 21:00:00,5.328,0.33,5.3382098123,0.018000000000000002,0,0.018000000000000002,5.31,0.33,5.3202443553,5.468,0.32,5.4773555663,0.018000000000000002,0,0.018000000000000002,5.45,0.32,5.4593864124
2019-10-11 21:30:00,5.0345,0.31,5.0440351159,0.0045000000000000005,0,0.0045000000000000005,5.03,0.31,5.0395436301,5.1645,0.30000000000000004,5.1732059934,0.0045000000000000005,0,0.0045000000000000005,5.16,0.30000000000000004,5.168713573
2019-10-11 22:00:00,4.673,0.23,4.6786567517,0.003,0,0.003,4.67,0.23,4.6756603812,4.803,0.32,4.8136482007,0.003,0,0.003,4.8,0.32,4.8106548411
2019-10-11 22:30:00,4.269,0.25,4.2763139501,0.019,0,0.019,4.25,0.25,4.2573465915,4.379,0.24,4.3855719125,0.019,0,0.019,4.36,0.24,4.3666005084
2019-10-11 23:00:00,3.916,0.25,3.9239719673,0.036000000000000004,0,0.036000000000000004,3.88,0.25,3.8880457816,4.016,0.24,4.0231649233,0.036000000000000004,0,0.036000000000000004,3.98,0.24,3.9872296147
2019-10-11 23:30:00,3.73,-0.08,3.7308578102,0.13,0,0.13,3.6,-0.08,3.6008887792,3.8200000000000003,-0.11,3.8215834415,0.13,0,0.13,3.69,-0.11,3.6916392023
2019-10-12 00:00:00,3.417,-0.16,3.4207439249,0.127,0,0.127,3.29,-0.16,3.2938882798,3.507,-0.18,3.5116162945,0.127,0,0.127,3.38,-0.18,3.384789506
2019-10-12 00:30:00,3.45,-0.24,3.458337751,0.08,0,0.08,3.37,-0.24,3.3785351856,3.54,-0.25,3.5488167042,0.08,0,0.08,3.46,-0.25,3.4690200345
2019-10-12 01:00:00,3.385,-0.19,3.3903281552,0.085,0,0.085,3.3,-0.19,3.3054651715,3.465,-0.2,3.4707672063,0.085,0,0.085,3.38,-0.2,3.3859119894
2019-10-12 01:30:00,3.7245,-0.03,3.7246208196,0.20450000000000002,0,0.20450000000000002,3.52,-0.03,3.5201278386,3.8245,-0.11,3.8260815791000002,0.20450000000000002,0,0.20450000000000002,3.62,-0.11,3.6216708851
2019-10-12 02:00:00,3.6950000000000003,-0.23,3.7021514016,0.17500000000000002,0,0.17500000000000002,3.52,-0.23,3.5275062013,3.795,-0.25,3.8032256047,0.17500000000000002,0,0.17500000000000002,3.62,-0.25,3.6286223281
2019-10-12 02:30:00,3.649,-0.25,3.6575539641,0.129,0,0.129,3.52,-0.25,3.5288666736,3.749,-0.27,3.7587100181,0.129,0,0.129,3.62,-0.27,3.630055096
2019-10-12 03:00:00,3.458,-0.25,3.4670252379,0.148,0,0.148,3.31,-0.25,3.3194276615,3.548,-0.27,3.5582585628,0.148,0,0.148,3.4,-0.27,3.4107037397
2019-10-12 03:30:00,3.2795,-0.25,3.2890150881,0.0995,0,0.0995,3.18,-0.25,3.1898119067,3.3695,-0.27,3.3803003195,0.0995,0,0.0995,3.27,-0.27,3.2811278549000003
2019-10-12 04:00:00,3.213,-0.25,3.222711436,0.063,0,0.063,3.15,-0.25,3.1599050619,3.293,-0.27,3.3040503931,0.063,0,0.063,3.23,-0.27,3.2412651851
2019-10-12 04:30:00,3.274,0.15,3.2774343624,0.084,0,0.084,3.19,0.15,3.1935246985,3.364,0.07,3.3647282208,0.084,0,0.084,3.2800000000000002,0.07,3.2807468662
2019-10-12 05:00:00,3.178,0.23,3.1863119747,0.068,0,0.068,3.11,0.23,3.1184932259,3.268,0.22,3.2753967699,0.068,0,0.068,3.2,0.22,3.2075535849
2019-10-12 05:30:00,3.266,0.23,3.2740885755,0.076,0,0.076,3.19,0.23,3.1982807882,3.356,0.22,3.363203235,0.076,0,0.076,3.2800000000000002,0.22,3.2873697693
2019-10-12 06:00:00,3.3810000000000002,0.23,3.3888140994000002,0.061,0,0.061,3.32,0.23,3.3279573315,3.461,0.22,3.4679851499,0.061,0,0.061,3.4,0.22,3.4071102125
2019-10-12 06:30:00,3.582,0.23,3.5893765475,0.062,0,0.062,3.52,0.23,3.5275062013,3.682,0.21,3.687983731,0.062,0,0.062,3.62,0.21,3.6260860442
2019-10-12 07:00:00,3.7135,0.22,3.7200110551,0.0935,0,0.0935,3.62,0.22,3.6266789215,3.8135,0.21,3.8192777131,0.0935,0,0.0935,3.7199999999999998,0.21,3.7259227045000003
2019-10-12 07:30:00,4.0895,0.24,4.0965363724,0.0795,0,0.0795,4.01,0.24,4.0171756247,4.1895,0.23,4.1958086527,0.0795,0,0.0795,4.11,0.23,4.1164304926
2019-10-12 08:00:00,4.377,0.26,4.3847153841,0.107,0,0.107,4.27,0.26,4.2779083674,4.487,0.25,4.4939591676,0.107,0,0.107,4.38,0.25,4.3871289017
2019-10-12 08:30:00,4.6985,0.26,4.7056882865,0.0985,0,0.0985,4.6,0.26,4.6073419669,4.8285,0.25,4.8349676576,0.0985,0,0.0985,4.73,0.25,4.7366021577
2019-10-12 09:00:00,4.9955,0.30000000000000004,5.0045,0.0955,0,0.0955,4.9,0.30000000000000004,4.9091750835,5.1255,0.28,5.1331423368,0.0955,0,0.0955,5.03,0.28,5.0377872127
2019-10-12 09:30:00,5.2095,0.33,5.2199415945,0.1095,0,0.1095,5.1,0.33,5.1106653187,5.3595,0.4,5.3744060369,0.1095,0,0.1095,5.25,0.4,5.265216045
2019-10-12 10:00:00,5.3105,0.41000000000000003,5.3263036198,0.09050000000000001,0,0.09050000000000001,5.22,0.41000000000000003,5.2360767756,5.4505,0.4,5.4651578431,0.09050000000000001,0,0.09050000000000001,5.36,0.4,5.3749046503
2019-10-12 10:30:00,5.2975,0.44,5.3157413641,0.0775,0,0.0775,5.22,0.44,5.2385112389,5.4475,0.43,5.4644447339,0.0775,0,0.0775,5.37,0.43,5.3871885061
2019-10-12 11:00:00,5.2185,0.44,5.2370165409,0.0685,0,0.0685,5.15,0.44,5.1687619407,5.3585,0.43,5.3757252766,0.0685,0,0.0685,5.29,0.43,5.3074475975
2019-10-12 11:30:00,5.2525,0.41000000000000003,5.2684776027,0.052500000000000005,0,0.052500000000000005,5.2,0.41000000000000003,5.2161384184,5.3925,0.41000000000000003,5.408064002,0.052500000000000005,0,0.052500000000000005,5.34,0.41000000000000003,5.355716572
2019-10-12 12:00:00,5.274,0.41000000000000003,5.2899126647,0.034,0,0.034,5.24,0.41000000000000003,5.2560156012,5.414,0.41000000000000003,5.4295023713,0.034,0,0.034,5.38,0.41000000000000003,5.3956000593
2019-10-12 12:30:00,5.17,0.34,5.181167822,0.03,0,0.03,5.14,0.34,5.1512328621,5.31,0.34,5.3208739884,0.03,0,0.03,5.28,0.34,5.290935645
2019-10-12 13:00:00,5.161,0.33,5.1715395192999996,0.041,0,0.041,5.12,0.33,5.1306237438,5.291,0.32,5.3006679768,0.041,0,0.041,5.25,0.32,5.2597433397
2019-10-12 13:30:00,5.0495,0.33,5.0602717565,0.059500000000000004,0,0.059500000000000004,4.99,0.33,5.000899919,5.1795,0.32,5.1893757091,0.059500000000000004,0,0.059500000000000004,5.12,0.32,5.1299902534
2019-10-12 14:00:00,4.9455,0.33,4.9564977807,0.0855,0,0.0855,4.86,0.33,4.8711908195,5.0755,0.32,5.0855776712,0.0855,0,0.0855,4.99,0.32,5.0002499938
2019-10-12 14:30:00,4.859,0.30000000000000004,4.8682523558,0.089,0,0.089,4.77,0.30000000000000004,4.7794246516,4.989,0.29,4.9974214351,0.089,0,0.089,4.9,0.29,4.908574131
2019-10-12 15:00:00,4.718,0.29,4.7269042724,0.088,0,0.088,4.63,0.29,4.6390731833,4.838,0.27,4.8455282478,0.088,0,0.088,4.75,0.27,4.7576674957
2019-10-12 15:30:00,4.6530000000000005,0.27,4.6608270725,0.083,0,0.083,4.57,0.27,4.577968982,4.773,0.27,4.7806306069,0.083,0,0.083,4.69,0.27,4.6977654262
2019-10-12 16:00:00,4.732,0.27,4.7396966148,0.07200000000000001,0,0.07200000000000001,4.66,0.27,4.6678153348,4.852,0.25,4.858436374,0.07200000000000001,0,0.07200000000000001,4.78,0.25,4.7865331922
2019-10-12 16:30:00,4.8260000000000005,0.26,4.8329986551,0.066,0,0.066,4.76,0.26,4.7670955518,4.956,0.25,4.9623014822,0.066,0,0.066,4.89,0.25,4.8963864227
2019-10-12 17:00:00,5.1955,0.27,5.2025109563,0.0755,0,0.0755,5.12,0.27,5.1271141981,5.3355,0.25,5.3413537844,0.0755,0,0.0755,5.26,0.25,5.2659377133
2019-10-12 17:30:00,5.6370000000000005,0.27,5.643462501,0.077,0,0.077,5.5600000000000005,0.27,5.566551895,5.787,0.25,5.7923975174,0.077,0,0.077,5.71,0.25,5.7154702344
2019-10-12 18:00:00,5.8195,0.27,5.8257600577,0.0995,0,0.0995,5.72,0.27,5.726368832,5.9795,0.25,5.9847239076,0.0995,0,0.0995,5.88,0.25,5.8853122262
2019-10-12 18:30:00,5.999,0.27,6.0050729388,0.069,0,0.069,5.93,0.27,5.9361435293,6.149,0.25,6.1540800287,0.069,0,0.069,6.08,0.25,6.085137632
2019-10-12 19:00:00,6.096,0.25,6.1011241587,0.08600000000000001,0,0.08600000000000001,6.01,0.25,6.0151974199,6.266,0.24,6.2705945492,0.08600000000000001,0,0.08600000000000001,6.18,0.24,6.1846584384
2019-10-12 19:30:00,5.8215,0.27,5.8277579094,0.07150000000000001,0,0.07150000000000001,5.75,0.27,5.75633564,5.9715,0.26,5.9771575393,0.07150000000000001,0,0.07150000000000001,5.9,0.26,5.905726035
2019-10-12 20:00:00,5.509,0.23,5.513799144,0.109,0,0.109,5.4,0.23,5.4048959287,5.649,0.23,5.6536803058,0.109,0,0.109,5.54,0.23,5.5447723127
2019-10-12 20:30:00,5.2365,0.23,5.24154865,0.0465,0,0.0465,5.19,0.23,5.1950938394,5.3765,0.23,5.3814173087,0.0465,0,0.0465,5.33,0.23,5.3349601685
2019-10-12 21:00:00,4.917,0.23,4.922376357,0.057,0,0.057,4.86,0.23,4.865439343,5.037,0.23,5.0422484072,0.057,0,0.057,4.98,0.23,4.9853084157000005
2019-10-12 21:30:00,4.6115,-0.08,4.6121938652,0.0415,0,0.0415,4.57,-0.08,4.5707001652,4.7315000000000005,0.0,4.7315000000000005,0.0415,0,0.0415,4.69,0.0,4.69
2019-10-12 22:00:00,4.343,-0.24,4.3496263058,0.053,0,0.053,4.29,-0.24,4.2967080422,4.463,-0.28,4.4717747036,0.053,0,0.053,4.41,-0.28,4.4188799486
2019-10-12 22:30:00,4.1305,-0.24,4.1374666464,0.0505,0,0.0505,4.08,-0.24,4.0870527278,4.2405,-0.24,4.2472862218,0.0505,0,0.0505,4.19,-0.24,4.1968678797
2019-10-12 23:00:00,3.891,-0.24,3.8983946696,0.07100000000000001,0,0.07100000000000001,3.8200000000000003,-0.24,3.8275318418,3.991,-0.27,4.0001226231,0.07100000000000001,0,0.07100000000000001,3.92,-0.27,3.9292874672
2019-10-12 23:30:00,3.7235,-0.24,3.7312266415,0.0235,0,0.0235,3.7,-0.24,3.7077756135,3.8235,-0.26,3.8323298723,0.0235,0,0.0235,3.8,-0.26,3.8088843511
2019-10-13 00:00:00,3.429,-0.27,3.4396134957,0.019,0,0.019,3.41,-0.27,3.4206724485,3.519,-0.28,3.5301219526,0.019,0,0.019,3.5,-0.28,3.5111821371
2019-10-13 00:30:00,3.4215,-0.27,3.4321366887,0.0315,0,0.0315,3.39,-0.27,3.4007352146,3.5115,-0.26,3.5211123598,0.0315,0,0.0315,3.48,-0.26,3.4896991274
2019-10-13 01:00:00,3.304,-0.27,3.3150137255,0.054,0,0.054,3.25,-0.27,3.2611960996000002,3.394,-0.29,3.4063669796,0.054,0,0.054,3.34,-0.29,3.3525661813
2019-10-13 01:30:00,3.7185,-0.25,3.7268944511,0.0785,0,0.0785,3.64,-0.25,3.6485750643,3.8085,-0.26,3.8173645687,0.0785,0,0.0785,3.73,-0.26,3.7390506817
2019-10-13 02:00:00,3.765,-0.24,3.7726416474,0.125,0,0.125,3.64,-0.24,3.6479035075,3.855,-0.25,3.8630978502,0.125,0,0.125,3.73,-0.25,3.7383686282
2019-10-13 02:30:00,3.7355,-0.26,3.744537388,0.1555,0,0.1555,3.58,-0.26,3.5894289239,3.8355,-0.29,3.8464477443,0.1555,0,0.1555,3.68,-0.29,3.6914089451
2019-10-13 03:00:00,3.493,-0.26,3.5026631297,0.113,0,0.113,3.38,-0.26,3.3899852507,3.583,-0.29,3.5947168178,0.113,0,0.113,3.47,-0.29,3.4820970693
2019-10-13 03:30:00,3.3175,-0.26,3.3276727979,0.0575,0,0.0575,3.26,-0.26,3.270351663,3.4075,-0.30000000000000004,3.4206806706,0.0575,0,0.0575,3.35,-0.30000000000000004,3.3634060118
2019-10-13 04:00:00,3.204,-0.27,3.2153562789,0.164,0,0.164,3.04,-0.27,3.0519665791,3.284,-0.30000000000000004,3.297674332,0.164,0,0.164,3.12,-0.30000000000000004,3.1343898928
2019-10-13 04:30:00,3.176,-0.26,3.1866245464,0.136,0,0.136,3.04,-0.26,3.051098163,3.2560000000000002,-0.28,3.2680171358,0.136,0,0.136,3.12,-0.28,3.1325389064
2019-10-13 05:00:00,3.193,-0.26,3.2035681669000002,0.083,0,0.083,3.11,-0.26,3.1208492434,3.273,-0.28,3.2849549464,0.083,0,0.083,3.19,-0.28,3.2022648235
2019-10-13 05:30:00,3.1625,-0.24,3.1715936452,0.10250000000000001,0,0.10250000000000001,3.06,-0.24,3.069397335,3.2425,-0.28,3.2545669835,0.10250000000000001,0,0.10250000000000001,3.14,-0.28,3.1524593574
2019-10-13 06:00:00,3.16,-0.21,3.1669701609,0.04,0,0.04,3.12,-0.21,3.1270593215,3.25,-0.22,3.2574376433,0.04,0,0.04,3.21,-0.22,3.2175301086
2019-10-13 06:30:00,3.339,-0.23,3.346912159,0.049,0,0.049,3.29,-0.23,3.2980297148,3.429,-0.26,3.438842974,0.049,0,0.049,3.38,-0.26,3.3899852507
2019-10-13 07:00:00,3.414,-0.23,3.4217387393,0.064,0,0.064,3.35,-0.23,3.3578862399,3.504,-0.25,3.5129070583,0.064,0,0.064,3.44,-0.25,3.4490723390999998
2019-10-13 07:30:00,3.6125,0.16,3.6160415166,0.0625,0,0.0625,3.55,0.16,3.5536038046,3.7025,0.07,3.7031616559,0.0625,0,0.0625,3.64,0.07,3.6406730147
2019-10-13 08:00:00,3.8555,-0.5700000000000001,3.8974068623,0.0655,0,0.0655,3.79,-0.5700000000000001,3.8326231226000003,3.9555,0.6900000000000001,4.0152310332,0.0655,0,0.0655,3.89,0.6900000000000001,3.9507214531
2019-10-13 08:30:00,4.151,0.22,4.1568258323,0.081,0,0.081,4.07,0.22,4.075941609,4.261,0.22,4.266675638,0.081,0,0.081,4.18,0.22,4.1857854699
2019-10-13 09:00:00,4.483,0.2,4.4874590806,0.153,0,0.153,4.33,0.2,4.3346164767,4.593,0.22,4.5982658688,0.153,0,0.153,4.44,0.22,4.4454471091
2019-10-13 09:30:00,4.8105,0.27,4.8180712168,0.4405,0,0.4405,4.37,0.27,4.3783330161,4.9305,0.25,4.936834031,0.4405,0,0.4405,4.49,0.25,4.496954525
2019-10-13 10:00:00,4.8955,0.29,4.9040819987,0.47550000000000003,0,0.47550000000000003,4.42,0.29,4.4295033582,5.0155,0.28,5.0233096908,0.47550000000000003,0,0.47550000000000003,4.54,0.28,4.5486261662
2019-10-13 10:30:00,5.061,0.32,5.0711064868,0.421,0,0.421,4.64,0.32,4.6510213932,5.181,0.31,5.1902659855,0.421,0,0.421,4.76,0.31,4.7700838567
2019-10-13 11:00:00,5.0155,0.34,5.0270110652,0.3255,0,0.3255,4.69,0.34,4.702307944,5.1355,0.33,5.1460917452,0.3255,0,0.3255,4.8100000000000005,0.33,4.8213068768
2019-10-13 11:30:00,5.102,0.37,5.1153987137,0.382,0,0.382,4.72,0.37,4.7344799081,5.232,0.36,5.2443706963,0.382,0,0.382,4.85,0.36,4.863342472
2019-10-13 12:00:00,5.1145,0.37,5.1278660523,0.5645,0,0.5645,4.55,0.37,4.5650191675,5.2345,0.36,5.246864802,0.5645,0,0.5645,4.67,0.36,4.6838552497
2019-10-13 12:30:00,5.032,0.37,5.0455846044,0.362,0,0.362,4.67,0.37,4.6846344575,5.152,0.36,5.1645623241,0.362,0,0.362,4.79,0.36,4.8035091340000005
2019-10-13 13:00:00,4.781,0.34,4.7930742744,0.341,0,0.341,4.44,0.34,4.4529989894,4.901,0.33,4.9120974135,0.341,0,0.341,4.5600000000000005,0.33,4.5719251962000005
2019-10-13 13:30:00,4.649,0.34,4.6614162011,0.369,0,0.369,4.28,0.34,4.2934834342,4.769,0.33,4.7804038532,0.369,0,0.369,4.4,0.33,4.4123576464
2019-10-13 14:00:00,4.452,0.26,4.459585631,0.422,0,0.422,4.03,0.26,4.0383783874,4.572,0.37,4.5869471329,0.422,0,0.422,4.15,0.37,4.1664613283
2019-10-13 14:30:00,4.4055,0.30000000000000004,4.4157026904,0.5655,0,0.5655,3.84,0.30000000000000004,3.851700923,4.5055,0.29,4.5148233908,0.5655,0,0.5655,3.94,0.29,3.950658173
2019-10-13 15:00:00,4.32,0.29,4.3297228549,0.58,0,0.58,3.74,0.29,3.7512264661,4.42,0.28,4.4288598984,0.58,0,0.58,3.84,0.28,3.8501948003
2019-10-13 15:30:00,4.405,0.29,4.4145356494,0.5750000000000001,0,0.5750000000000001,3.83,0.29,3.8409634208,4.505,0.28,4.5136930556,0.5750000000000001,0,0.5750000000000001,3.93,0.28,3.9399619288
2019-10-13 16:00:00,4.5245,0.27,4.5325489793,0.6045,0,0.6045,3.92,0.27,3.9292874672,4.6245,0.26,4.6318031316,0.6045,0,0.6045,4.02,0.26,4.0283991858
2019-10-13 16:30:00,4.75,0.19,4.7537984812000005,0.4,0,0.4,4.35,0.19,4.3541474481,4.86,0.2,4.8641134855,0.4,0,0.4,4.46,0.2,4.4644820528
2019-10-13 17:00:00,5.0105,0.22,5.0153275317,0.4005,0,0.4005,4.61,0.22,4.6152464723,5.1305,0.22,5.1352147229,0.4005,0,0.4005,4.73,0.22,4.735113515
2019-10-13 17:30:00,5.4335,0.25,5.4392483166,0.3335,0,0.3335,5.1,0.25,5.1061237744,5.5635,0.24,5.5686741913999995,0.3335,0,0.3335,5.23,0.24,5.2355037962
2019-10-13 18:00:00,5.628,0.22,5.6322982876,0.138,0,0.138,5.49,0.22,5.4944062464,5.7780000000000005,0.24,5.7829822756,0.138,0,0.138,5.64,0.24,5.6451040734
2019-10-13 18:30:00,5.673,0.25,5.6785058774,0.043000000000000003,0,0.043000000000000003,5.63,0.25,5.6355478882,5.823,0.24,5.8279438055,0.043000000000000003,0,0.043000000000000003,5.78,0.24,5.7849805531000005
2019-10-13 19:00:00,5.8625,0.25,5.8678280692,0.0825,0,0.0825,5.78,0.25,5.7854040481,6.0225,0.24,6.0272801702,0.0825,0,0.0825,5.94,0.24,5.9448465077
2019-10-13 19:30:00,5.8395,0.22,5.8436427209,0.08950000000000001,0,0.08950000000000001,5.75,0.22,5.7542071565,5.9895,0.24,5.9943064862,0.08950000000000001,0,0.08950000000000001,5.9,0.24,5.9048793383
2019-10-13 20:00:00,5.5335,0.24,5.5387022171,0.10350000000000001,0,0.10350000000000001,5.43,0.24,5.4353012796,5.6735,0.24,5.6785739627,0.10350000000000001,0,0.10350000000000001,5.57,0.24,5.5751681589
2019-10-13 20:30:00,5.3225,0.24,5.3279082434,0.0825,0,0.0825,5.24,0.24,5.2454933038,5.4625,0.24,5.4677697693,0.0825,0,0.0825,5.38,0.24,5.3853504993
2019-10-13 21:00:00,4.9675,0.07,4.9679931814,0.1075,0,0.1075,4.86,0.07,4.8605040891,5.0975,0.36,5.1101963025,0.1075,0,0.1075,4.99,0.36,5.0029691184
2019-10-13 21:30:00,4.6875,-0.19,4.6913490864,0.14750000000000002,0,0.14750000000000002,4.54,-0.19,4.5439740316,4.8075,-0.16,4.8101617696000005,0.14750000000000002,0,0.14750000000000002,4.66,-0.16,4.6627459721
2019-10-13 22:00:00,4.34,-0.25,4.3471944976,0.16,0,0.16,4.18,-0.25,4.1874694029,4.45,-0.21,4.4549523005000005,0.16,0,0.16,4.29,-0.21,4.2951367848
2019-10-13 22:30:00,4.0565,-0.25,4.0641963843,0.20650000000000002,0,0.20650000000000002,3.85,-0.25,3.8581083447999998,4.1565,-0.21,4.161801563,0.20650000000000002,0,0.20650000000000002,3.95,-0.21,3.9555783395
2019-10-13 23:00:00,3.715,-0.25,3.7234023419,0.17500000000000002,0,0.17500000000000002,3.54,-0.25,3.5488167042,3.815,-0.27,3.8245424563,0.17500000000000002,0,0.17500000000000002,3.64,-0.27,3.65
2019-10-13 23:30:00,3.5395,-0.28,3.5505577379,0.1495,0,0.1495,3.39,-0.28,3.4015437672,3.6295,-0.27,3.63952885,0.1495,0,0.1495,3.48,-0.27,3.4904584226
2019-10-14 00:00:00,3.2335,-0.29,3.2464784382,0.1835,0,0.1835,3.05,-0.29,3.0637558649,3.3135,-0.29,3.3261662992,0.1835,0,0.1835,3.13,-0.29,3.1434057963
2019-10-14 00:30:00,3.1925,-0.29,3.205644436,0.1825,0,0.1825,3.01,-0.29,3.02393783,3.2725,-0.32,3.2881083087,0.1825,0,0.1825,3.09,-0.32,3.1065253902
2019-10-14 01:00:00,3.1375,-0.29,3.1508738867,0.17750000000000002,0,0.17750000000000002,2.96,-0.29,2.9741721537,3.2175,-0.31,3.2323994571,0.17750000000000002,0,0.17750000000000002,3.04,-0.31,3.0557650433
2019-10-14 01:30:00,3.521,-0.29,3.5329224447,0.171,0,0.171,3.35,-0.29,3.3625288103,3.6109999999999998,-0.31,3.6242821358,0.171,0,0.171,3.44,-0.31,3.4539397794
2019-10-14 02:00:00,3.574,-0.27,3.5841841471,0.224,0,0.224,3.35,-0.27,3.3608629844,3.664,-0.28,3.6746831156,0.224,0,0.224,3.44,-0.28,3.451376537
2019-10-14 02:30:00,3.5385,-0.29,3.5503636786,0.20850000000000002,0,0.20850000000000002,3.33,-0.29,3.3426037754999998,3.6285,-0.31,3.6417183101,0.20850000000000002,0,0.20850000000000002,3.42,-0.31,3.4340209667
2019-10-14 03:00:00,3.319,-0.29,3.3316453893,0.159,0,0.159,3.16,-0.29,3.1732790612,3.399,-0.31,3.4131072354,0.159,0,0.159,3.24,-0.31,3.2547964606
2019-10-14 03:30:00,3.153,-0.29,3.1663084183,0.153,0,0.153,3.0,-0.29,3.0139840743,3.233,-0.31,3.2478283514,0.153,0,0.153,3.08,-0.31,3.0955613384
2019-10-14 04:00:00,3.0845,-0.29,3.0981026855,0.1845,0,0.1845,2.9,-0.29,2.9144639301,3.1545,-0.31,3.1696956084,0.1845,0,0.1845,2.9699999999999998,-0.31,2.9861346252
2019-10-14 04:30:00,3.0435,-0.28,3.0563527692,0.21350000000000002,0,0.21350000000000002,2.83,-0.28,2.8438178563000003,3.1135,-0.31,3.128894733,0.21350000000000002,0,0.21350000000000002,2.9,-0.31,2.9165219012
2019-10-14 05:00:00,3.0905,-0.25,3.1005951445,0.2505,0,0.2505,2.84,-0.25,2.8509822869,3.1705,-0.28,3.1828399661,0.2505,0,0.2505,2.92,-0.28,2.9333939388
2019-10-14 05:30:00,3.2235,-0.25,3.2331798976,0.2735,0,0.2735,2.95,-0.25,2.9605742686000003,3.3035,-0.28,3.315344967,0.2735,0,0.2735,3.03,-0.28,3.0429097916
2019-10-14 06:00:00,3.4145,0.23,3.4222376086,0.24450000000000002,0,0.24450000000000002,3.17,0.23,3.1783328963,3.5045,0.22,3.5113986174000003,0.24450000000000002,0,0.24450000000000002,3.26,0.22,3.2674148803
2019-10-14 06:30:00,3.9255,0.23,3.9322322223,0.2655,0,0.2655,3.66,0.23,3.6672196553000003,4.0155,0.22,4.021522131,0.2655,0,0.2655,3.75,0.22,3.7564477901
2019-10-14 07:00:00,4.3885,0.23,4.3945229832,0.17850000000000002,0,0.17850000000000002,4.21,0.23,4.2162779795,4.5085,0.22,4.5138644475,0.17850000000000002,0,0.17850000000000002,4.33,0.22,4.3355853123
2019-10-14 07:30:00,5.27,0.31,5.2791097734,0.16,0,0.16,5.11,0.31,5.1193944954,5.41,0.31,5.4188744219,0.16,0,0.16,5.25,0.31,5.2591444171
2019-10-14 08:00:00,5.661,0.37,5.6730786175,0.151,0,0.151,5.51,0.37,5.5224088947,5.811,0.37,5.8227674692,0.151,0,0.151,5.66,0.37,5.672080747
2019-10-14 08:30:00,5.732,0.48,5.7520625866,0.192,0,0.192,5.54,0.48,5.5607553444,5.882,0.48,5.9015526771,0.192,0,0.192,5.69,0.48,5.7102101538
2019-10-14 09:00:00,5.7455,0.56,5.7727264139,0.2255,0,0.2255,5.52,0.56,5.548333083,5.8955,0.55,5.9210995812,0.2255,0,0.2255,5.67,0.55,5.6966130288
2019-10-14 09:30:00,5.851,0.6000000000000001,5.8816835175,0.311,0,0.311,5.54,0.6000000000000001,5.572396253,6.001,0.6000000000000001,6.0309204107,0.311,0,0.311,5.69,0.6000000000000001,5.7215469936000005
2019-10-14 10:00:00,5.878,0.67,5.9160615277,0.308,0,0.308,5.57,0.67,5.6101515131,6.028,0.67,6.0651202791,0.308,0,0.308,5.72,0.67,5.7591058334
2019-10-14 10:30:00,5.9385,0.68,5.9773056012,0.2785,0,0.2785,5.66,0.68,5.7007017112,6.0885,0.68,6.1263555439,0.2785,0,0.2785,5.8100000000000005,0.68,5.8496581097
2019-10-14 11:00:00,5.9190000000000005,0.75,5.9663272622,0.329,0,0.329,5.59,0.75,5.6400886518,6.069,0.74,6.1139480698,0.329,0,0.329,5.74,0.74,5.7875037797
2019-10-14 11:30:00,5.922,0.77,5.9718492948,0.41200000000000003,0,0.41200000000000003,5.51,0.77,5.5635420372,6.072,0.77,6.1206277456,0.41200000000000003,0,0.41200000000000003,5.66,0.77,5.7121362029
2019-10-14 12:00:00,5.9254999999999995,0.76,5.9740396927,0.35550000000000004,0,0.35550000000000004,5.57,0.76,5.6216100896,6.0655,0.76,6.1129281241,0.35550000000000004,0,0.35550000000000004,5.71,0.76,5.7603558918
2019-10-14 12:30:00,6.002,0.72,6.0450313481,0.292,0,0.292,5.71,0.72,5.7552150264,6.152,0.72,6.1939893445,0.292,0,0.292,5.86,0.72,5.9040663953
2019-10-14 13:00:00,6.0385,0.63,6.071275175,0.17850000000000002,0,0.17850000000000002,5.86,0.63,5.893767895,6.1885,0.62,6.2194800627,0.17850000000000002,0,0.17850000000000002,6.01,0.62,6.041895398
2019-10-14 13:30:00,6.052,0.67,6.0889739694,0.182,0,0.182,5.87,0.67,5.9081130659,6.202,0.67,6.2380849626,0.182,0,0.182,6.02,0.67,6.0571693059
2019-10-14 14:00:00,5.9235,0.64,5.9579738376,0.14350000000000002,0,0.14350000000000002,5.78,0.64,5.8153245825,6.0735,0.63,6.106087311,0.14350000000000002,0,0.14350000000000002,5.93,0.63,5.9633715296
2019-10-14 14:30:00,5.8585,0.62,5.8912156852,0.11850000000000001,0,0.11850000000000001,5.74,0.62,5.7733872207,6.0185,0.61,6.0493340336,0.11850000000000001,0,0.11850000000000001,5.9,0.61,5.9314500757
2019-10-14 15:00:00,5.808,0.59,5.8378903724,0.098,0,0.098,5.71,0.59,5.7404006829,5.958,0.59,5.987141555,0.098,0,0.098,5.86,0.59,5.8896264737
2019-10-14 15:30:00,5.808,0.62,5.8409985448,0.098,0,0.098,5.71,0.62,5.7435616128,5.958,0.62,5.9901722847,0.098,0,0.098,5.86,0.62,5.8927073574
2019-10-14 16:00:00,5.8615,0.61,5.8931555427,0.061500000000000006,0,0.061500000000000006,5.8,0.61,5.831989369,6.0215,0.61,6.0523187499,0.061500000000000006,0,0.061500000000000006,5.96,0.61,5.9911351178
2019-10-14 16:30:00,5.9455,0.55,5.9708852149,0.025500000000000002,0,0.025500000000000002,5.92,0.55,5.9454940922,6.1055,0.55,6.1302226917,0.025500000000000002,0,0.025500000000000002,6.08,0.55,6.1048259598
2019-10-14 17:00:00,6.1835,0.52,6.2053261196,0.0035,0,0.0035,6.18,0.52,6.2018384371,6.3435,0.52,6.3647774706,0.0035,0,0.0035,6.34,0.52,6.3612891775
2019-10-14 17:30:00,6.286,0.47000000000000003,6.3035463035,0.006,0,0.006,6.28,0.47000000000000003,6.2975630207,6.456,0.47000000000000003,6.4730855085,0.006,0,0.006,6.45,0.47000000000000003,6.46710136
2019-10-14 18:00:00,6.39,0.45,6.4058254737,0.0,0,0.0,6.39,0.45,6.4058254737,6.5600000000000005,0.44,6.5747395386,0.0,0,0.0,6.5600000000000005,0.44,6.5747395386
2019-10-14 18:30:00,6.5,0.41000000000000003,6.5129179328,0.0,0,0.0,6.5,0.41000000000000003,6.5129179328,6.67,0.4,6.6819832385,0.0,0,0.0,6.67,0.4,6.6819832385
2019-10-14 19:00:00,6.69,0.41000000000000003,6.7025517529,0.0,0,0.0,6.69,0.41000000000000003,6.7025517529,6.86,0.4,6.871651912,0.0,0,0.0,6.86,0.4,6.871651912
2019-10-14 19:30:00,6.6435,0.41000000000000003,6.6561394404000005,0.0035,0,0.0035,6.64,0.41000000000000003,6.6526460901,6.8135,0.4,6.8252312964,0.0035,0,0.0035,6.8100000000000005,0.4,6.8217373154
2019-10-14 20:00:00,6.298,0.41000000000000003,6.3113313968,0.048,0,0.048,6.25,0.41000000000000003,6.2634335631999996,6.468,0.4,6.4803567803,0.048,0,0.048,6.42,0.4,6.4324489893
2019-10-14 20:30:00,6.029,0.39,6.041600864,0.059000000000000004,0,0.059000000000000004,5.97,0.39,5.9827251316000005,6.189,0.38,6.2006548848,0.059000000000000004,0,0.059000000000000004,6.13,0.38,6.1417668468
2019-10-14 21:00:00,5.68,0.35000000000000003,5.6907732339,0.02,0,0.02,5.66,0.35000000000000003,5.6708112294,5.83,0.34,5.8399058212,0.02,0,0.02,5.8100000000000005,0.34,5.8199398622
2019-10-14 21:30:00,5.3305,0.32,5.3400964645,0.060500000000000005,0,0.060500000000000005,5.27,0.32,5.2797064312,5.4705,0.32,5.4798512982,0.060500000000000005,0,0.060500000000000005,5.41,0.32,5.4194556922
2019-10-14 22:00:00,4.908,0.26,4.9148818907,0.098,0,0.098,4.8100000000000005,0.26,4.8170219015,5.038,0.25,5.0441990444,0.098,0,0.098,4.94,0.25,4.9463218658
2019-10-14 22:30:00,4.428,0.26,4.435626675,0.098,0,0.098,4.33,0.26,4.3377989811,4.548,0.25,4.5548659695,0.098,0,0.098,4.45,0.25,4.4570169396
2019-10-14 23:00:00,4.023,0.24,4.0301524785,0.10300000000000001,0,0.10300000000000001,3.92,0.24,3.9273400668000003,4.133,0.22,4.1388511691,0.10300000000000001,0,0.10300000000000001,4.03,0.22,4.0360004955
2019-10-14 23:30:00,3.7885,0.22,3.7948823763,0.0785,0,0.0785,3.71,0.22,3.7165171868,3.8885,0.22,3.8947185072,0.0785,0,0.0785,3.81,0.22,3.8163464203
2019-10-15 00:00:00,3.4905,-0.23,3.4980695033,0.0505,0,0.0505,3.44,-0.23,3.4476803796,3.5805,-0.26,3.5899276107,0.0505,0,0.0505,3.5300000000000002,-0.26,3.5395621198000002
2019-10-15 00:30:00,3.428,-0.23,3.4357072052,0.058,0,0.058,3.37,-0.23,3.3778395462,3.518,-0.26,3.5275946479,0.058,0,0.058,3.46,-0.26,3.4697550346
2019-10-15 01:00:00,3.317,-0.25,3.3264078223,0.067,0,0.067,3.25,-0.25,3.2596012026,3.407,-0.27,3.4176818167,0.067,0,0.067,3.34,-0.27,3.3508954027
2019-10-15 01:30:00,3.737,-0.2,3.7423480597000003,0.067,0,0.067,3.67,-0.2,3.6754455512,3.827,-0.23,3.8339051892000002,0.067,0,0.067,3.76,-0.23,3.7670280063
2019-10-15 02:00:00,3.711,-0.25,3.7194113782000002,0.061,0,0.061,3.65,-0.25,3.658551626,3.811,-0.27,3.820552447,0.061,0,0.061,3.75,-0.27,3.7597074354
2019-10-15 02:30:00,3.702,-0.25,3.7104317808,0.022,0,0.022,3.68,-0.25,3.6884820726000003,3.792,-0.27,3.8016001894,0.022,0,0.022,3.77,-0.27,3.779656069
2019-10-15 03:00:00,3.4855,-0.25,3.4944542135,0.035500000000000004,0,0.035500000000000004,3.45,-0.25,3.4590461113,3.5755,-0.27,3.5856798867,0.035500000000000004,0,0.035500000000000004,3.54,-0.27,3.5502816790000002
2019-10-15 03:30:00,3.3095,-0.25,3.3189290818,0.0095,0,0.0095,3.3,-0.25,3.3094561487,3.3895,-0.28,3.4010454643,0.0095,0,0.0095,3.38,-0.28,3.3915778039
2019-10-15 04:00:00,3.2435,-0.26,3.253904155,0.0035,0,0.0035,3.24,-0.26,3.2504153581,3.3335,-0.28,3.3452387433,0.0035,0,0.0035,3.33,-0.28,3.341751038
2019-10-15 04:30:00,3.17,-0.27,3.1814776441,0.0,0,0.0,3.17,-0.27,3.1814776441,3.25,-0.30000000000000004,3.2638167841,0.0,0,0.0,3.25,-0.30000000000000004,3.2638167841
2019-10-15 05:00:00,3.2,-0.24,3.2089873792,0.0,0,0.0,3.2,-0.24,3.2089873792,3.29,-0.27,3.3010604357,0.0,0,0.0,3.29,-0.27,3.3010604357
2019-10-15 05:30:00,3.4,-0.26,3.4099266854,0.0,0,0.0,3.4,-0.26,3.4099266854,3.49,-0.26,3.4996714131,0.0,0,0.0,3.49,-0.26,3.4996714131
2019-10-15 06:00:00,3.65,0.21,3.6560361049,0.0,0,0.0,3.65,0.21,3.6560361049,3.75,0.2,3.7553295461,0.0,0,0.0,3.75,0.2,3.7553295461
2019-10-15 06:30:00,4.1735,0.21,4.1787799954,0.0335,0,0.0335,4.14,0.21,4.1453226654,4.2835,0.21,4.2886445703,0.0335,0,0.0335,4.25,0.21,4.2551850724
2019-10-15 07:00:00,4.7395,0.30000000000000004,4.7489851811,0.0695,0,0.0695,4.67,0.30000000000000004,4.6796260534,4.8695,0.29,4.8781277402,0.0695,0,0.0695,4.8,0.29,4.808752437
2019-10-15 07:30:00,5.4345,0.38,5.4477692912,0.0945,0,0.0945,5.34,0.38,5.3535035257,5.5845,0.37,5.5967437184,0.0945,0,0.0945,5.49,0.37,5.502453998
2019-10-15 08:00:00,5.976,0.45,5.9929188214,0.116,0,0.116,5.86,0.45,5.8772527596,6.136,0.44,6.1517555218,0.116,0,0.116,6.02,0.44,6.0360583165
2019-10-15 08:30:00,6.061,0.55,6.0859034662,0.211,0,0.211,5.85,0.55,5.8757978182,6.231,0.64,6.2637816852,0.211,0,0.211,6.02,0.64,6.0539243471
2019-10-15 09:00:00,5.995,0.71,6.0368969678,0.185,0,0.185,5.8100000000000005,0.71,5.8532213353,6.155,0.71,6.1958151199,0.185,0,0.185,5.97,0.71,6.0120711905
2019-10-15 09:30:00,6.034,0.73,6.0779976966,0.224,0,0.224,5.8100000000000005,0.73,5.8556810022,6.194,0.73,6.2368690863,0.224,0,0.224,5.97,0.73,6.0144658948
2019-10-15 10:00:00,6.043,0.8,6.095723829,0.523,0,0.523,5.52,0.8,5.5776697643,6.193,0.8,6.2444574624,0.523,0,0.523,5.67,0.8,5.7261592713
2019-10-15 10:30:00,5.755,0.78,5.8076178421,0.41500000000000004,0,0.41500000000000004,5.34,0.78,5.3966656372,5.895,0.78,5.9463791504,0.41500000000000004,0,0.41500000000000004,5.48,0.78,5.5352326058
2019-10-15 11:00:00,5.614,0.81,5.6721332848,0.454,0,0.454,5.16,0.81,5.2231886813,5.754,0.81,5.8107328281,0.454,0,0.454,5.3,0.81,5.3615389582
2019-10-15 11:30:00,5.5485,0.74,5.5976291633,0.4585,0,0.4585,5.09,0.74,5.1435104744,5.6985,0.84,5.7600783198,0.4585,0,0.4585,5.24,0.84,5.3069011673
2019-10-15 12:00:00,5.451,0.6900000000000001,5.4944973382,0.231,0,0.231,5.22,0.6900000000000001,5.2654059672999995,5.5809999999999995,0.6900000000000001,5.6234918867,0.231,0,0.231,5.35,0.6900000000000001,5.3943118189
2019-10-15 12:30:00,5.457,0.6900000000000001,5.5004498907,0.23700000000000002,0,0.23700000000000002,5.22,0.6900000000000001,5.2654059672999995,5.587,0.6900000000000001,5.629446598,0.23700000000000002,0,0.23700000000000002,5.35,0.6900000000000001,5.3943118189
2019-10-15 13:00:00,5.3645,0.6900000000000001,5.408693026,0.20450000000000002,0,0.20450000000000002,5.16,0.6900000000000001,5.2059293119,5.5045,0.6900000000000001,5.5475778724,0.20450000000000002,0,0.20450000000000002,5.3,0.6900000000000001,5.3447263728
2019-10-15 13:30:00,5.225,0.71,5.2730185852,0.295,0,0.295,4.93,0.71,4.9808633790000005,5.355,0.71,5.4018631045,0.295,0,0.295,5.06,0.71,5.1095694535
2019-10-15 14:00:00,5.2285,0.71,5.2764867336,0.5785,0,0.5785,4.65,0.71,4.7038920056,5.3485,0.71,5.395419562,0.5785,0,0.5785,4.77,0.71,4.8225511921
2019-10-15 14:30:00,5.1455,0.6900000000000001,5.1915575938,0.3655,0,0.3655,4.78,0.6900000000000001,4.829544492,5.2755,0.6900000000000001,5.3204323368,0.3655,0,0.3655,4.91,0.6900000000000001,4.9582456575
2019-10-15 15:00:00,5.2515,0.63,5.2891542093,0.4415,0,0.4415,4.8100000000000005,0.63,4.8510823535,5.3815,0.62,5.4170972162,0.4415,0,0.4415,4.94,0.62,4.9787548644
