Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-15 15:30:00,5.344,0.61,5.3787020738999995,0.324,0,0.324,5.02,0.61,5.0569259437,5.474,0.6000000000000001,5.5067845427,0.324,0,0.324,5.15,0.6000000000000001,5.1848336521
2019-10-15 16:00:00,5.5775,0.61,5.6107580816,0.3275,0,0.3275,5.25,0.61,5.2853192903,5.7075,0.6000000000000001,5.738950797,0.3275,0,0.3275,5.38,0.6000000000000001,5.4133538587
2019-10-15 16:30:00,5.7885,0.52,5.8118097225,0.3385,0,0.3385,5.45,0.52,5.4747511359,5.9285,0.51,5.9503959742,0.3385,0,0.3385,5.59,0.51,5.6132165467
2019-10-15 17:00:00,6.007,0.49,6.026951883,0.327,0,0.327,5.68,0.49,5.7010963858,6.157,0.48,6.1756820676,0.327,0,0.327,5.83,0.48,5.8497264893
2019-10-15 17:30:00,6.1915,0.42,6.2057289862000005,0.2015,0,0.2015,5.99,0.42,6.0047064874,6.3515,0.41000000000000003,6.3647193379,0.2015,0,0.2015,6.15,0.41000000000000003,6.1636515151
2019-10-15 18:00:00,6.42,0.4,6.4324489893,0.31,0,0.31,6.11,0.4,6.1230792907,6.58,0.39,6.591547618,0.31,0,0.31,6.27,0.39,6.2821174774
2019-10-15 18:30:00,6.4965,0.25,6.5013085029,0.3065,0,0.3065,6.19,0.25,6.1950464082,6.6865,0.48,6.7037066053,0.3065,0,0.3065,6.38,0.48,6.3980309471
2019-10-15 19:00:00,6.649,-0.34,6.6576873612,0.499,0,0.499,6.15,-0.34,6.1593912037,6.999,1.13,7.0896333474,0.499,0,0.499,6.5,1.13,6.5974919477
2019-10-15 19:30:00,6.575,-0.23,6.5790215838,0.525,0,0.525,6.05,-0.23,6.0543703223,6.905,1.09,6.9905024855,0.525,0,0.525,6.38,1.09,6.4724415795
2019-10-15 20:00:00,6.335,0.45,6.3509625255,0.715,0,0.715,5.62,0.45,5.6379872295,6.485,0.44,6.4999096148,0.715,0,0.715,5.77,0.44,5.7867521115
2019-10-15 20:30:00,6.0555,0.45,6.0721973165,0.7055,0,0.7055,5.35,0.45,5.3688918782,6.1955,0.44,6.2111045918,0.7055,0,0.7055,5.49,0.44,5.5076038347
2019-10-15 21:00:00,5.7245,0.45,5.7421598942,0.8345,0,0.8345,4.89,0.45,4.9106618699,5.8545,0.44,5.8710110075,0.8345,0,0.8345,5.02,0.44,5.0392459753
2019-10-15 21:30:00,5.303,0.34,5.3138883127,0.723,0,0.723,4.58,0.34,4.5926027479,5.423,0.33,5.4330312902,0.723,0,0.723,4.7,0.33,4.7115708633
2019-10-15 22:00:00,4.9719999999999995,0.32,4.9822870251,0.672,0,0.672,4.3,0.32,4.3118905366,5.082,0.31,5.09144616,0.672,0,0.672,4.41,0.31,4.4208822649
2019-10-15 22:30:00,4.601,0.32,4.6121145909,0.681,0,0.681,3.92,0.32,3.9330395371,4.7010000000000005,0.31,4.7112101418,0.681,0,0.681,4.02,0.31,4.0319350193
2019-10-15 23:00:00,4.168,0.27,4.1767360462,0.628,0,0.628,3.54,0.27,3.5502816790000002,4.258,0.26,4.2659306136,0.628,0,0.628,3.63,0.26,3.6392993831
2019-10-15 23:30:00,3.8635,0.25,3.8715800715,0.6235,0,0.6235,3.24,0.25,3.2496307483,3.9535,0.24,3.9607779854,0.6235,0,0.6235,3.33,0.24,3.3386374466
2019-10-16 00:00:00,3.5324999999999998,0.24,3.5406434797,0.5525,0,0.5525,2.98,0.24,2.9896488088,3.6125,0.24,3.6204635408,0.5525,0,0.5525,3.06,0.24,3.069397335
2019-10-16 00:30:00,3.51,0.24,3.5181955602,0.45,0,0.45,3.06,0.24,3.069397335,3.59,0.23,3.5973601432,0.45,0,0.45,3.14,0.23,3.1484122983
2019-10-16 01:00:00,3.3745,0.24,3.3830238323,0.3345,0,0.3345,3.04,0.24,3.0494589684,3.4445,0.22,3.4515185426,0.3345,0,0.3345,3.11,0.22,3.1177716401
2019-10-16 01:30:00,3.7925,0.21,3.7983096569,0.6025,0,0.6025,3.19,0.21,3.196904753,3.8825000000000003,0.2,3.8876479072,0.6025,0,0.6025,3.2800000000000002,0.2,3.2860919038
2019-10-16 02:00:00,3.757,0.06,3.7574790751,0.527,0,0.527,3.23,0.06,3.2305572275,3.847,0.03,3.8471169725000003,0.527,0,0.527,3.32,0.03,3.3201355394
2019-10-16 02:30:00,3.696,-0.14,3.6986505647,0.396,0,0.396,3.3,-0.14,3.3029683619,3.776,-0.16,3.7793883103,0.396,0,0.396,3.38,-0.16,3.3837848631
2019-10-16 03:00:00,3.491,-0.17,3.4951367641,0.381,0,0.381,3.11,-0.17,3.1146428367,3.571,-0.17,3.5750441955,0.381,0,0.381,3.19,-0.17,3.194526569
2019-10-16 03:30:00,3.3085,-0.19,3.3139511538,0.3385,0,0.3385,2.9699999999999998,-0.19,2.9760712357,3.3885,-0.21,3.3950010677,0.3385,0,0.3385,3.05,-0.21,3.0572209603
2019-10-16 04:00:00,3.243,-0.17,3.247452694,0.393,0,0.393,2.85,-0.17,2.8550656735,3.323,-0.21,3.3296289583,0.393,0,0.393,2.93,-0.21,2.9375159574
2019-10-16 04:30:00,3.171,-0.22,3.1786225004,0.391,0,0.391,2.7800000000000002,-0.22,2.7886914494,3.241,-0.25,3.2506277855,0.391,0,0.391,2.85,-0.25,2.8609439002
2019-10-16 05:00:00,3.223,0.02,3.2230620534,0.303,0,0.303,2.92,0.02,2.9200684923,3.303,-0.14,3.3059656683,0.303,0,0.303,3.0,-0.14,3.0032648901
2019-10-16 05:30:00,3.451,0.21,3.4573835483,0.291,0,0.291,3.16,0.21,3.1669701609,3.531,0.2,3.5366595821,0.291,0,0.291,3.24,0.2,3.2461669704
2019-10-16 06:00:00,3.6715,0.24,3.6793358436,0.1315,0,0.1315,3.54,0.24,3.5481262661,3.7615,0.23,3.7685252089,0.1315,0,0.1315,3.63,0.23,3.6372792029000003
2019-10-16 06:30:00,4.0795,0.24,4.0865535907,0.1495,0,0.1495,3.93,0.24,3.9373214245,4.1895,0.23,4.1958086527,0.1495,0,0.1495,4.04,0.23,4.0465417334
2019-10-16 07:00:00,4.648,0.26,4.6552662652,0.11800000000000001,0,0.11800000000000001,4.53,0.26,4.5374552339,4.7780000000000005,0.30000000000000004,4.7874089025,0.11800000000000001,0,0.11800000000000001,4.66,0.30000000000000004,4.6696466676
2019-10-16 07:30:00,5.5504999999999995,0.44,5.5679125577,0.2005,0,0.2005,5.35,0.44,5.3680629654,5.6905,0.43,5.7067232498,0.2005,0,0.2005,5.49,0.43,5.5068139609
2019-10-16 08:00:00,5.9435,0.49,5.9636643308,0.1135,0,0.1135,5.83,0.49,5.8505555292,6.1035,0.48,6.1223453227,0.1135,0,0.1135,5.99,0.48,6.009201278
2019-10-16 08:30:00,6.035,0.58,6.0628066933,0.125,0,0.125,5.91,0.58,5.9383920383,6.195,0.5700000000000001,6.2211674949,0.125,0,0.125,6.07,0.5700000000000001,6.0967040276
2019-10-16 09:00:00,5.819,0.58,5.8478338725,0.079,0,0.079,5.74,0.58,5.7692287179,5.969,0.5700000000000001,5.9961538506,0.079,0,0.079,5.89,0.5700000000000001,5.9175163709
2019-10-16 09:30:00,5.7485,0.59,5.7786981449,0.0085,0,0.0085,5.74,0.59,5.7702426292,5.8985,0.5700000000000001,5.9259769026,0.0085,0,0.0085,5.89,0.5700000000000001,5.9175163709
2019-10-16 10:00:00,5.852,0.64,5.8868925589,0.032,0,0.032,5.82,0.64,5.8550832616,6.012,0.63,6.044918858,0.032,0,0.032,5.98,0.63,6.0130940455
2019-10-16 10:30:00,5.6035,0.64,5.6399301636,0.1135,0,0.1135,5.49,0.64,5.5271783036,5.7435,0.63,5.7779487926,0.1135,0,0.1135,5.63,0.63,5.6651390098
2019-10-16 11:00:00,5.603,0.74,5.6516554212,0.273,0,0.273,5.33,0.74,5.3811244178,5.743,0.74,5.7904791684,0.273,0,0.273,5.47,0.74,5.5198278959
2019-10-16 11:30:00,5.7515,0.76,5.8014956908,0.2215,0,0.2215,5.53,0.76,5.5819799355,5.8915,0.75,5.9390464091,0.2215,0,0.2215,5.67,0.75,5.7193880792
2019-10-16 12:00:00,5.6045,0.74,5.653142511,0.0745,0,0.0745,5.53,0.74,5.5792920698,5.7445,0.74,5.7919668723,0.0745,0,0.0745,5.67,0.74,5.7180853439
2019-10-16 12:30:00,5.492,0.71,5.5377038563,0.122,0,0.122,5.37,0.71,5.4167333329,5.632,0.71,5.6765767854,0.122,0,0.122,5.51,0.71,5.5555557778
2019-10-16 13:00:00,5.514,0.6900000000000001,5.5570042289,0.114,0,0.114,5.4,0.6900000000000001,5.4439048485,5.654,0.6900000000000001,5.6959473312,0.114,0,0.114,5.54,0.6900000000000001,5.582803955
2019-10-16 13:30:00,5.506,0.68,5.5478316485,0.08600000000000001,0,0.08600000000000001,5.42,0.68,5.4624902746,5.646,0.68,5.6868019132,0.08600000000000001,0,0.08600000000000001,5.5600000000000005,0.68,5.6014283893
2019-10-16 14:00:00,5.3775,0.68,5.4203234451,0.08750000000000001,0,0.08750000000000001,5.29,0.68,5.3335260382,5.5075,0.68,5.5493203413,0.08750000000000001,0,0.08750000000000001,5.42,0.68,5.4624902746
2019-10-16 14:30:00,5.361,0.68,5.4039542004,0.051000000000000004,0,0.051000000000000004,5.31,0.68,5.3533634287,5.501,0.68,5.5428693833,0.051000000000000004,0,0.051000000000000004,5.45,0.68,5.4922581877
2019-10-16 15:00:00,5.5545,0.7000000000000001,5.598434625,0.0645,0,0.0645,5.49,0.7000000000000001,5.5344466751,5.6945,0.6900000000000001,5.7361511704,0.0645,0,0.0645,5.63,0.6900000000000001,5.6721248223
2019-10-16 15:30:00,5.451,0.64,5.4884424931,0.051000000000000004,0,0.051000000000000004,5.4,0.64,5.4377936702,5.591,0.64,5.627511084,0.051000000000000004,0,0.051000000000000004,5.54,0.64,5.5768449862
2019-10-16 16:00:00,5.5045,0.6000000000000001,5.5371039587,0.0945,0,0.0945,5.41,0.6000000000000001,5.4431700323,5.6445,0.6000000000000001,5.6762998732,0.0945,0,0.0945,5.55,0.6000000000000001,5.5823382198000004
2019-10-16 16:30:00,5.816,0.56,5.8428979111,0.076,0,0.076,5.74,0.56,5.7672523787,5.966,0.55,5.9912983568,0.076,0,0.076,5.89,0.55,5.9156233822
2019-10-16 17:00:00,5.967,0.52,5.9896150961,0.047,0,0.047,5.92,0.52,5.9427939557,6.127,0.51,6.148189083,0.047,0,0.047,6.08,0.51,6.1013523091
2019-10-16 17:30:00,6.191,0.42,6.2052301327,0.051000000000000004,0,0.051000000000000004,6.14,0.42,6.1543480565,6.351,0.41000000000000003,6.3642203764,0.051000000000000004,0,0.051000000000000004,6.3,0.41000000000000003,6.3133271735
2019-10-16 18:00:00,6.377,0.39,6.38891454,0.067,0,0.067,6.31,0.39,6.3220408097,6.537,0.38,6.5480355069,0.067,0,0.067,6.47,0.38,6.4811495894
2019-10-16 18:30:00,6.5135000000000005,0.39,6.5251653044,0.0235,0,0.0235,6.49,0.39,6.501707468,6.6835,0.38,6.6942940068,0.0235,0,0.0235,6.66,0.38,6.6708320321
2019-10-16 19:00:00,6.5085,0.37,6.5190085327,0.0485,0,0.0485,6.46,0.37,6.4705872995,6.6785,0.36,6.6881957395,0.0485,0,0.0485,6.63,0.36,6.6397665622
2019-10-16 19:30:00,6.6105,0.41000000000000003,6.6232024165,0.0805,0,0.0805,6.53,0.41000000000000003,6.5428587024,6.7905,0.4,6.8022709627,0.0805,0,0.0805,6.71,0.4,6.7219119304
2019-10-16 20:00:00,6.362,0.39,6.373942579,0.07200000000000001,0,0.07200000000000001,6.29,0.39,6.302079022,6.522,0.38,6.5330608447,0.07200000000000001,0,0.07200000000000001,6.45,0.38,6.461184102
2019-10-16 20:30:00,5.9925,0.39,6.0051774537,0.0925,0,0.0925,5.9,0.39,5.9128757809,6.1425,0.38,6.1542429469,0.0925,0,0.0925,6.05,0.38,6.0619221374
2019-10-16 21:00:00,5.6635,0.35000000000000003,5.6743045609,0.0935,0,0.0935,5.57,0.35000000000000003,5.580985576,5.8135,0.34,5.8234338882,0.0935,0,0.0935,5.72,0.34,5.7300959852
2019-10-16 21:30:00,5.3615,0.32,5.3710410769,0.07150000000000001,0,0.07150000000000001,5.29,0.32,5.299669801,5.5015,0.31,5.5102270597,0.07150000000000001,0,0.07150000000000001,5.43,0.31,5.4388417884999996
2019-10-16 22:00:00,4.997,0.32,5.0072356645,0.057,0,0.057,4.94,0.32,4.9503535227,5.127,0.31,5.1363634023,0.057,0,0.057,5.07,0.31,5.0794684761
2019-10-16 22:30:00,4.6535,0.24,4.6596847801,0.0035,0,0.0035,4.65,0.24,4.6561894291,4.7835,0.34,4.7955679799,0.0035,0,0.0035,4.78,0.34,4.792076794
2019-10-16 23:00:00,4.157,0.24,4.1639223096,0.157,0,0.157,4.0,0.24,4.0071935316,4.257,0.24,4.2637599604,0.157,0,0.157,4.1,0.24,4.1070183832
2019-10-16 23:30:00,3.8585000000000003,0.23,3.865348917,0.2785,0,0.2785,3.58,0.23,3.58738066,3.9585,0.24,3.9657688094,0.2785,0,0.2785,3.68,0.24,3.6878177829
2019-10-17 00:00:00,3.524,-0.24,3.5321630766,0.34400000000000003,0,0.34400000000000003,3.18,-0.24,3.1890437438,3.614,-0.24,3.6219602427,0.34400000000000003,0,0.34400000000000003,3.27,-0.24,3.2787955105
2019-10-17 00:30:00,3.4355,-0.22,3.4425368916,0.35550000000000004,0,0.35550000000000004,3.08,-0.22,3.0878471465,3.5155000000000003,-0.24,3.5236827681,0.35550000000000004,0,0.35550000000000004,3.16,-0.24,3.1691008188
2019-10-17 01:00:00,3.3975,0.11,3.3992802547,0.3175,0,0.3175,3.08,0.11,3.0819636597,3.4775,0.19,3.4826866425,0.3175,0,0.3175,3.16,0.19,3.1657068721
2019-10-17 01:30:00,3.7925,-0.25,3.8007310152000002,0.17250000000000001,0,0.17250000000000001,3.62,-0.25,3.6286223281,3.8825000000000003,-0.24,3.889910828,0.17250000000000001,0,0.17250000000000001,3.71,-0.24,3.7177546987
2019-10-17 02:00:00,3.8235,-0.25,3.8316644229,0.12350000000000001,0,0.12350000000000001,3.7,-0.25,3.7084363282,3.9135,-0.21,3.9191302926000002,0.12350000000000001,0,0.12350000000000001,3.79,-0.21,3.7958134833
2019-10-17 02:30:00,3.802,-0.26,3.8108796885,0.10200000000000001,0,0.10200000000000001,3.7,-0.26,3.7091238858,3.892,-0.28,3.9020589437,0.10200000000000001,0,0.10200000000000001,3.79,-0.28,3.8003289331000003
2019-10-17 03:00:00,3.5355,-0.26,3.5450472846,0.1555,0,0.1555,3.38,-0.26,3.3899852507,3.6255,-0.28,3.6362962269,0.1555,0,0.1555,3.47,-0.28,3.4812785008000002
2019-10-17 03:30:00,3.3890000000000002,-0.26,3.3989588112,0.249,0,0.249,3.14,-0.26,3.1507459434,3.479,-0.29,3.4910658831,0.249,0,0.249,3.23,-0.29,3.2429924453
2019-10-17 04:00:00,3.3245,-0.26,3.3346514436,0.2645,0,0.2645,3.06,-0.26,3.0710258872,3.4045,-0.29,3.4168289758,0.2645,0,0.2645,3.14,-0.29,3.1533632839
2019-10-17 04:30:00,3.269,-0.26,3.2793232534,0.249,0,0.249,3.02,-0.26,3.0311713907,3.349,-0.29,3.3615325374,0.249,0,0.249,3.1,-0.29,3.1135349684999998
2019-10-17 05:00:00,3.2725,-0.23,3.2805725491,0.2525,0,0.2525,3.02,-0.23,3.0287456149,3.3525,-0.25,3.3618084791,0.2525,0,0.2525,3.1,-0.25,3.110064308
2019-10-17 05:30:00,3.44,-0.24,3.44836193,0.26,0,0.26,3.18,-0.24,3.1890437438,3.52,-0.25,3.5288666736,0.26,0,0.26,3.26,-0.25,3.2695718374
2019-10-17 06:00:00,3.6675,0.21,3.6735073499,0.2775,0,0.2775,3.39,0.21,3.3964981967,3.7575000000000003,0.2,3.7628189234000002,0.2775,0,0.2775,3.48,0.2,3.4857423886
2019-10-17 06:30:00,4.1935,0.23,4.1998026442,0.2535,0,0.2535,3.94,0.23,3.9467074885,4.3035,0.22,4.3091196607,0.2535,0,0.2535,4.05,0.22,4.0559709072
2019-10-17 07:00:00,4.771,0.25,4.7775454995,0.291,0,0.291,4.48,0.25,4.4869700244,4.891,0.24,4.8968848261,0.291,0,0.291,4.6,0.24,4.6062566146
2019-10-17 07:30:00,5.475,0.37,5.487488041,0.335,0,0.335,5.14,0.37,5.1532999136,5.615,0.36,5.6265286812,0.335,0,0.335,5.28,0.36,5.2922584971
2019-10-17 08:00:00,5.966,0.41000000000000003,5.9800715715,0.306,0,0.306,5.66,0.41000000000000003,5.6748303939,6.126,0.47000000000000003,6.1440032552,0.306,0,0.306,5.82,0.47000000000000003,5.8389468228
2019-10-17 08:30:00,5.9805,0.53,6.003938728,0.2805,0,0.2805,5.7,0.53,5.7245873214,6.1405,0.53,6.1633302889,0.2805,0,0.2805,5.86,0.53,5.8839187622
2019-10-17 09:00:00,5.9975000000000005,0.66,6.0337058472,0.3275,0,0.3275,5.67,0.66,5.7082834548,6.1475,0.65,6.1817680521,0.3275,0,0.3275,5.82,0.65,5.8561847648
2019-10-17 09:30:00,6.103,0.68,6.1407661574,0.383,0,0.383,5.72,0.68,5.7602777711,6.263,0.68,6.2998070605,0.383,0,0.383,5.88,0.68,5.9191891337
2019-10-17 10:00:00,6.1385,0.7000000000000001,6.1782831151,0.35850000000000004,0,0.35850000000000004,5.78,0.7000000000000001,5.8222332485,6.2985,0.7000000000000001,6.3372787733,0.35850000000000004,0,0.35850000000000004,5.94,0.7000000000000001,5.9811035771
2019-10-17 10:30:00,5.955,0.7000000000000001,5.9960007505,0.375,0,0.375,5.58,0.7000000000000001,5.6237354134,6.105,0.7000000000000001,6.145,0.375,0,0.375,5.73,0.7000000000000001,5.772599068
2019-10-17 11:00:00,5.8695,0.78,5.9211004256,0.6695,0,0.6695,5.2,0.78,5.2581745882,5.9995,0.78,6.0499917562,0.6695,0,0.6695,5.33,0.78,5.3867708323
2019-10-17 11:30:00,5.7620000000000005,0.8,5.8172711816,0.6920000000000001,0,0.6920000000000001,5.07,0.8,5.1327283193,5.892,0.8,5.9460628991,0.6920000000000001,0,0.6920000000000001,5.2,0.8,5.2611785752
2019-10-17 12:00:00,5.695,0.8,5.7509151446,0.895,0,0.895,4.8,0.8,4.8662100242,5.825,0.8,5.8796789878,0.895,0,0.895,4.93,0.8,4.9944869606
2019-10-17 12:30:00,5.7425,0.74,5.7899832685,0.8625,0,0.8625,4.88,0.74,4.9357876778000005,5.8725000000000005,0.74,5.9189404668000005,0.8625,0,0.8625,5.01,0.74,5.0643558327000004
2019-10-17 13:00:00,5.742,0.74,5.7894873694,0.762,0,0.762,4.98,0.74,5.0346797316,5.872,0.74,5.9184443902,0.762,0,0.762,5.11,0.74,5.1633032063
2019-10-17 13:30:00,5.8665,0.72,5.9105179342,0.6765,0,0.6765,5.19,0.72,5.2397041901,6.0065,0.72,6.0494993388,0.6765,0,0.6765,5.33,0.72,5.3784105459
2019-10-17 14:00:00,5.448,0.8200000000000001,5.5093651177,0.6980000000000001,0,0.6980000000000001,4.75,0.8200000000000001,4.8202593291,5.578,0.8200000000000001,5.6379503368,0.6980000000000001,0,0.6980000000000001,4.88,0.8200000000000001,4.9484138873
2019-10-17 14:30:00,5.591,0.74,5.6397589487,0.751,0,0.751,4.84,0.74,4.896243458,5.721,0.74,5.7686602431,0.751,0,0.751,4.97,0.74,5.0247885528
2019-10-17 15:00:00,5.8555,0.67,5.8937068344,0.7355,0,0.7355,5.12,0.67,5.1636518086,5.9855,0.67,6.0228822212,0.7355,0,0.7355,5.25,0.67,5.2925797113
2019-10-17 15:30:00,5.751,0.6900000000000001,5.7922449016,0.521,0,0.521,5.23,0.6900000000000001,5.2753198955,5.891,0.6900000000000001,5.9312714489000005,0.521,0,0.521,5.37,0.6900000000000001,5.4141481324
2019-10-17 16:00:00,5.842,0.63,5.8758713396,0.432,0,0.432,5.41,0.63,5.4465585465,5.992,0.63,6.0250281327,0.432,0,0.432,5.5600000000000005,0.63,5.5955786117
2019-10-17 16:30:00,6.178,0.59,6.2061086036,0.578,0,0.578,5.6,0.59,5.6309945836,6.328,0.58,6.3545246872,0.578,0,0.578,5.75,0.58,5.7791781423
2019-10-17 17:00:00,6.465,0.5,6.4843060539,0.525,0,0.525,5.94,0.5,5.9610066264,6.625,0.49,6.6430960403,0.525,0,0.525,6.1,0.49,6.1196486827
2019-10-17 17:30:00,6.54,0.43,6.5541208411,0.43,0,0.43,6.11,0.43,6.1251122439,6.7,0.42,6.7131512719,0.43,0,0.43,6.27,0.42,6.284051241
2019-10-17 18:00:00,6.555,0.4,6.5671930838,0.495,0,0.495,6.06,0.4,6.0731869723,6.715,0.39,6.7263158564,0.495,0,0.495,6.22,0.39,6.2322146946
2019-10-17 18:30:00,6.751,0.42,6.7640521139,0.451,0,0.451,6.3,0.42,6.3139844789,6.911,0.41000000000000003,6.9231510889,0.451,0,0.451,6.46,0.41000000000000003,6.4729977599
2019-10-17 19:00:00,6.828,0.42,6.8409052033,0.448,0,0.448,6.38,0.42,6.3938095061,6.998,0.41000000000000003,7.0100002853,0.448,0,0.448,6.55,0.41000000000000003,6.562819516
2019-10-17 19:30:00,6.724,0.37,6.734172258,0.394,0,0.394,6.33,0.37,6.3408043654,6.904,0.46,6.9193074798000005,0.394,0,0.394,6.51,0.46,6.5262316845
2019-10-17 20:00:00,6.4815000000000005,0.42,6.4950937060000005,0.47150000000000003,0,0.47150000000000003,6.01,0.42,6.0246576666,6.6415,0.41000000000000003,6.6541432394,0.47150000000000003,0,0.47150000000000003,6.17,0.41000000000000003,6.1836073614
2019-10-17 20:30:00,6.2005,0.44,6.21609204,0.3805,0,0.3805,5.82,0.44,5.8366086043,6.3605,0.43,6.375018451,0.3805,0,0.3805,5.98,0.43,5.9954399338
2019-10-17 21:00:00,5.8045,0.4,5.8182660862,0.4345,0,0.4345,5.37,0.4,5.3848769717,5.9445,0.39,5.9572796015,0.4345,0,0.4345,5.51,0.39,5.5237849343
2019-10-17 21:30:00,5.4105,0.37,5.4231365694,0.2505,0,0.2505,5.16,0.37,5.1732484959,5.5504999999999995,0.36,5.5621623718,0.2505,0,0.2505,5.3,0.36,5.3122123452
2019-10-17 22:00:00,5.0295,0.31,5.0390445771,0.20950000000000002,0,0.20950000000000002,4.82,0.31,4.8299585920000006,5.1595,0.34,5.1706905003,0.20950000000000002,0,0.20950000000000002,4.95,0.34,4.9616630277
2019-10-17 22:30:00,4.6965,0.31,4.7067199035,0.2665,0,0.2665,4.43,0.31,4.4408332551,4.8065,0.29,4.8152406222,0.2665,0,0.2665,4.54,0.29,4.5492526859
2019-10-17 23:00:00,4.329,0.28,4.3380457582,0.11900000000000001,0,0.11900000000000001,4.21,0.28,4.21930089,4.439,0.27,4.4472037282,0.11900000000000001,0,0.11900000000000001,4.32,0.27,4.3284292763
2019-10-17 23:30:00,4.0785,0.28,4.0881000783,0.1685,0,0.1685,3.91,0.28,3.9200127551,4.1885,0.27,4.1971933777,0.1685,0,0.1685,4.02,0.27,4.0290569616
2019-10-18 00:00:00,3.6615,0.25,3.6700248296,0.2515,0,0.2515,3.41,0.25,3.4191519416,3.7515,0.24,3.7591690904,0.2515,0,0.2515,3.5,0.24,3.5082189213
2019-10-18 00:30:00,3.577,-0.24,3.5850423986,0.307,0,0.307,3.27,-0.24,3.2787955105,3.667,-0.25,3.6755120732,0.307,0,0.307,3.36,-0.25,3.3692877586
2019-10-18 01:00:00,3.493,-0.2,3.498721052,0.363,0,0.363,3.13,-0.2,3.1363832674,3.573,-0.21,3.5791659643,0.363,0,0.363,3.21,-0.21,3.2168618248
2019-10-18 01:30:00,3.911,-0.2,3.9161104428,0.461,0,0.461,3.45,-0.2,3.4557922391,4.001,-0.24,4.0081917369,0.461,0,0.461,3.54,-0.24,3.5481262661
2019-10-18 02:00:00,3.9925,-0.17,3.9961176472,0.5025000000000001,0,0.5025000000000001,3.49,-0.17,3.494137948,4.0825,-0.2,4.0873960231,0.5025000000000001,0,0.5025000000000001,3.58,-0.2,3.58558224
2019-10-18 02:30:00,3.9555,-0.18,3.9595934450000003,0.4455,0,0.4455,3.51,-0.18,3.5146123542,4.0455,-0.18,4.0495024694,0.4455,0,0.4455,3.6,-0.18,3.604497191
2019-10-18 03:00:00,3.707,-0.22,3.7135224518000003,0.437,0,0.437,3.27,-0.22,3.277392256,3.797,-0.24,3.8045773747,0.437,0,0.437,3.36,-0.24,3.3685605234000002
2019-10-18 03:30:00,3.529,-0.22,3.535850817,0.499,0,0.499,3.03,-0.22,3.0379763001,3.609,-0.23,3.6163214735,0.499,0,0.499,3.11,-0.23,3.1184932259
2019-10-18 04:00:00,3.4215,-0.22,3.4285656257,0.5115000000000001,0,0.5115000000000001,2.91,-0.22,2.9183043022,3.5015,-0.23,3.5090457749,0.5115000000000001,0,0.5115000000000001,2.99,-0.23,2.9988331064000002
2019-10-18 04:30:00,3.418,-0.04,3.418234047,0.598,0,0.598,2.8200000000000003,-0.04,2.8202836737,3.488,-0.07,3.4887023375,0.598,0,0.598,2.89,-0.07,2.8908476266000003
2019-10-18 05:00:00,3.394,0.2,3.3998876452,0.724,0,0.724,2.67,0.2,2.6774801587,3.464,0.19,3.4692068258,0.724,0,0.724,2.74,0.19,2.7465796912
2019-10-18 05:30:00,3.5825,0.23,3.5898755201,0.8425,0,0.8425,2.74,0.23,2.7496363396,3.6625,0.22,3.669101559,0.8425,0,0.8425,2.8200000000000003,0.22,2.8285685426000002
2019-10-18 06:00:00,3.8105,0.23,3.8174350355,0.6305000000000001,0,0.6305000000000001,3.18,0.23,3.1883067606,3.9005,0.22,3.9066994061,0.6305000000000001,0,0.6305000000000001,3.27,0.22,3.277392256
2019-10-18 06:30:00,4.2565,0.28,4.2656995030000004,0.7665000000000001,0,0.7665000000000001,3.49,0.28,3.5012140751,4.3465,0.27,4.3548779834,0.7665000000000001,0,0.7665000000000001,3.58,0.27,3.590167127
2019-10-18 07:00:00,4.7235,0.35000000000000003,4.7364493294,0.9935,0,0.9935,3.73,0.35000000000000003,3.7463849242,4.8235,0.34,4.8354681521,0.9935,0,0.9935,3.83,0.34,3.845061768
2019-10-18 07:30:00,5.409,0.43,5.4260649646,0.979,0,0.979,4.43,0.43,4.4508201491,5.529,0.47000000000000003,5.5489405295,0.979,0,0.979,4.55,0.47000000000000003,4.5742103144
2019-10-18 08:00:00,5.91,0.53,5.933717216,0.97,0,0.97,4.94,0.53,4.9683498267,6.04,0.52,6.0623427815,0.97,0,0.97,5.07,0.52,5.0965969038
2019-10-18 08:30:00,6.1275,0.64,6.1608324316,0.8975000000000001,0,0.8975000000000001,5.23,0.64,5.2690131903,6.2775,0.65,6.3110622124999995,0.8975000000000001,0,0.8975000000000001,5.38,0.65,5.4191235454
2019-10-18 09:00:00,6.1715,0.72,6.2133575666,0.9515,0,0.9515,5.22,0.72,5.2694212206,6.3115,0.72,6.3524351433,0.9515,0,0.9515,5.36,0.72,5.40814201
2019-10-18 09:30:00,6.175,0.72,6.2168340013,0.975,0,0.975,5.2,0.72,5.2496095093,6.345,0.91,6.4099239465,0.975,0,0.975,5.37,0.91,5.4465585465
2019-10-18 10:00:00,6.0535,0.78,6.1035450559,0.9835,0,0.9835,5.07,0.78,5.1296491108,6.1935,0.78,6.2424227869,0.9835,0,0.9835,5.21,0.78,5.2680641606
2019-10-18 10:30:00,6.1615,0.76,6.2081947658,0.7615000000000001,0,0.7615000000000001,5.4,0.76,5.4532192327,6.3115,0.76,6.357093066,0.7615000000000001,0,0.7615000000000001,5.55,0.76,5.6017943554
2019-10-18 11:00:00,5.8815,0.8,5.9356585355,0.8915000000000001,0,0.8915000000000001,4.99,0.8,5.0537214011,6.0215,0.8,6.0744104446,0.8915000000000001,0,0.8915000000000001,5.13,0.8,5.1920034669
2019-10-18 11:30:00,5.577,0.8,5.6340863501000005,0.987,0,0.987,4.59,0.8,4.6591952095,5.707,0.8,5.7627987124,0.987,0,0.987,4.72,0.8,4.7873165761
2019-10-18 12:00:00,5.8255,0.8,5.8801743384,0.9555,0,0.9555,4.87,0.8,4.9352710159,5.9555,0.8,6.0089916167,0.9555,0,0.9555,5.0,0.8,5.0635955605
2019-10-18 12:30:00,5.8265,0.84,5.8867395263,1.0065,0,1.0065,4.82,0.84,4.892647545,5.9565,0.84,6.015437827,1.0065,0,1.0065,4.95,0.84,5.0207668737
2019-10-18 13:00:00,5.9245,0.77,5.9743284351,1.0345,0,1.0345,4.89,0.77,4.9502525188,6.0545,0.77,6.1032671783,1.0345,0,1.0345,5.02,0.77,5.0787104663000004
2019-10-18 13:30:00,5.9405,0.7000000000000001,5.9816001413,1.0205,0,1.0205,4.92,0.7000000000000001,4.9695472631,6.0705,0.7000000000000001,6.1107258366,1.0205,0,1.0205,5.05,0.7000000000000001,5.098284025
2019-10-18 14:00:00,5.777,0.68,5.8168831001,0.977,0,0.977,4.8,0.68,4.8479273922,5.907,0.68,5.946011184,0.977,0,0.977,4.93,0.68,4.9766755972
2019-10-18 14:30:00,5.709,0.72,5.7542228841,1.019,0,1.019,4.69,0.72,4.7449446782999996,5.829,0.72,5.8732989878,1.019,0,1.019,4.8100000000000005,0.72,4.8635892096
2019-10-18 15:00:00,5.3985,0.7000000000000001,5.4436938057,1.0385,0,1.0385,4.36,0.7000000000000001,4.4158351419,5.5185,0.7000000000000001,5.562718962,1.0385,0,1.0385,4.48,0.7000000000000001,4.5343577274
2019-10-18 15:30:00,5.5445,0.66,5.5836439938,1.0145,0,1.0145,4.53,0.66,4.5778269954,5.6645,0.65,5.7016717066,1.0145,0,1.0145,4.65,0.65,4.6952103254
2019-10-18 16:00:00,5.4325,0.61,5.4666403074,1.0125,0,1.0125,4.42,0.61,4.4618942166,5.5525,0.6000000000000001,5.5848237439,1.0125,0,1.0125,4.54,0.6000000000000001,4.5794759526
2019-10-18 16:30:00,5.6835,0.5700000000000001,5.7120112264,1.0035,0,1.0035,4.68,0.5700000000000001,4.7145837568,5.8135,0.5700000000000001,5.8413767427,1.0035,0,1.0035,4.8100000000000005,0.5700000000000001,4.8436556442
2019-10-18 17:00:00,5.96,0.53,5.9835190315,0.9500000000000001,0,0.9500000000000001,5.01,0.53,5.0379559347,6.1,0.53,6.1229813,0.9500000000000001,0,0.9500000000000001,5.15,0.53,5.1772000155
2019-10-18 17:30:00,6.13,0.47000000000000003,6.147991542,0.78,0,0.78,5.35,0.47000000000000003,5.3706051801,6.28,0.46,6.2968245966,0.78,0,0.78,5.5,0.46,5.519202841
2019-10-18 18:00:00,6.1725,0.45,6.1888816639,0.8525,0,0.8525,5.32,0.45,5.3389980333,6.3125,0.45,6.3285192778,0.8525,0,0.8525,5.46,0.45,5.4785125719
2019-10-18 18:30:00,6.411,0.41000000000000003,6.4240969015000005,0.641,0,0.641,5.77,0.41000000000000003,5.7845483834,6.571,0.4,6.5831634493,0.641,0,0.641,5.93,0.4,5.9434754143
2019-10-18 19:00:00,6.577,0.43,6.5910415717,0.787,0,0.787,5.79,0.43,5.8059452288,6.727,0.42,6.7400985898,0.787,0,0.787,5.94,0.42,5.9548299724
2019-10-18 19:30:00,6.4165,0.41000000000000003,6.4295856982,0.8065,0,0.8065,5.61,0.41000000000000003,5.6249622221,6.5765,0.44,6.5912026406,0.8065,0,0.8065,5.77,0.44,5.7867521115
2019-10-18 20:00:00,6.112,0.39,6.1244300959,0.652,0,0.652,5.46,0.39,5.4739108506,6.2620000000000005,0.38,6.2735192675,0.652,0,0.652,5.61,0.38,5.6228551466
2019-10-18 20:30:00,5.8885000000000005,0.39,5.9014008718,0.7085,0,0.7085,5.18,0.39,5.1946607204,6.0285,0.38,6.0404645724,0.7085,0,0.7085,5.32,0.38,5.3335541621
2019-10-18 21:00:00,5.535,0.33,5.5448286718,0.715,0,0.715,4.82,0.33,4.8312834734,5.675,0.36,5.6864070378000005,0.715,0,0.715,4.96,0.36,4.9730473555
2019-10-18 21:30:00,5.178,0.33,5.188504987,0.578,0,0.578,4.6,0.33,4.6118217659,5.308,0.31,5.3170446679,0.578,0,0.578,4.73,0.31,4.740147677
2019-10-18 22:00:00,4.759,0.28,4.7672299084,0.489,0,0.489,4.27,0.28,4.2791704804,4.869,0.27,4.8764803906,0.489,0,0.489,4.38,0.27,4.388314027
2019-10-18 22:30:00,4.43,0.27,4.4382203641,0.44,0,0.44,3.99,0.27,3.9991249043,4.54,0.26,4.5474388396,0.44,0,0.44,4.1,0.26,4.108235631
2019-10-18 23:00:00,4.1185,0.27,4.1273408207,0.4985,0,0.4985,3.62,0.27,3.630055096,4.2085,0.25,4.2159189093,0.4985,0,0.4985,3.71,0.25,3.7184136403
2019-10-18 23:30:00,3.9105,0.23,3.9172580015,0.36050000000000004,0,0.36050000000000004,3.55,0.23,3.5574429019,4.0005,0.22,4.0065446772,0.36050000000000004,0,0.36050000000000004,3.64,0.22,3.6466422912
2019-10-19 00:00:00,3.6405000000000003,0.08,3.641378894,0.36050000000000004,0,0.36050000000000004,3.2800000000000002,0.08,3.2809754647,3.7305,0.2,3.7358573648,0.36050000000000004,0,0.36050000000000004,3.37,0.2,3.3759295016
2019-10-19 00:30:00,3.6315,-0.21,3.6375668035,0.3115,0,0.3115,3.32,-0.21,3.3266349364,3.7215,-0.25,3.7298876994,0.3115,0,0.3115,3.41,-0.25,3.4191519416
2019-10-19 01:00:00,3.501,-0.24,3.5092165792,0.321,0,0.321,3.18,-0.24,3.1890437438,3.581,-0.25,3.5897160055,0.321,0,0.321,3.26,-0.25,3.2695718374
2019-10-19 01:30:00,3.9665,-0.24,3.9737541758,0.3065,0,0.3065,3.66,-0.24,3.6678604117,4.0665,-0.25,4.0741774937,0.3065,0,0.3065,3.76,-0.25,3.7683020049
2019-10-19 02:00:00,4.007,-0.24,4.0141809874,0.277,0,0.277,3.73,-0.24,3.7377132046,4.107,-0.25,4.1146019249,0.277,0,0.277,3.83,-0.25,3.8381505963
2019-10-19 02:30:00,3.979,-0.24,3.9862314283,0.209,0,0.209,3.77,-0.24,3.7776315331,4.079,-0.27,4.0879262469,0.209,0,0.209,3.87,-0.27,3.8794071712
2019-10-19 03:00:00,3.7875,-0.23,3.7944770720000003,0.3175,0,0.3175,3.47,-0.23,3.4776141247,3.8775,-0.27,3.8868890195,0.3175,0,0.3175,3.56,-0.27,3.5702240826000002
2019-10-19 03:30:00,3.5825,-0.25,3.5912123649,0.3025,0,0.3025,3.2800000000000002,-0.25,3.2895136419,3.6625,-0.27,3.6724387333,0.3025,0,0.3025,3.36,-0.27,3.3708307581
2019-10-19 04:00:00,3.5615,-0.2,3.5671111911,0.2515,0,0.2515,3.31,-0.2,3.3160367911,3.6515,-0.24,3.6593786699,0.2515,0,0.2515,3.4,-0.24,3.4084600628
2019-10-19 04:30:00,3.5305,-0.2,3.5361603824,0.1605,0,0.1605,3.37,-0.2,3.3759295016,3.6205,-0.22,3.6271780009,0.1605,0,0.1605,3.46,-0.22,3.4669871647
2019-10-19 05:00:00,3.4425,-0.2,3.4483048372000003,0.12250000000000001,0,0.12250000000000001,3.32,-0.2,3.326018641,3.5324999999999998,-0.22,3.5393440422999998,0.12250000000000001,0,0.12250000000000001,3.41,-0.22,3.4170894047
2019-10-19 05:30:00,3.5085,0.19,3.5136408823,0.1085,0,0.1085,3.4,0.19,3.4053046853,3.5985,0.15,3.6016249458000003,0.1085,0,0.1085,3.49,0.15,3.4932220084
2019-10-19 06:00:00,3.558,0.19,3.5630694633,0.11800000000000001,0,0.11800000000000001,3.44,0.19,3.4452430974,3.648,0.19,3.6529445657,0.11800000000000001,0,0.11800000000000001,3.5300000000000002,0.19,3.5351096163999998
2019-10-19 06:30:00,3.81,0.2,3.8152457326,0.14,0,0.14,3.67,0.2,3.6754455512,3.9,0.19,3.9046254622000003,0.14,0,0.14,3.76,0.19,3.7647974713
2019-10-19 07:00:00,4.0315,0.11,4.0330004029,0.1715,0,0.1715,3.86,0.11,3.8615670394,4.1415,0.29,4.1516409105,0.1715,0,0.1715,3.9699999999999998,0.29,3.9805778475
2019-10-19 07:30:00,4.3205,-0.62,4.3647588994,0.0805,0,0.0805,4.24,-0.62,4.2850904308,4.5805,0.8,4.6498365831,0.0805,0,0.0805,4.5,0.8,4.5705579528
2019-10-19 08:00:00,4.7465,-0.31,4.7566124763,0.1265,0,0.1265,4.62,-0.31,4.6303887526,4.9765,0.62,5.0149728065,0.1265,0,0.1265,4.85,0.62,4.8894682737
2019-10-19 08:30:00,5.1455,0.30000000000000004,5.1542380863,0.0855,0,0.0855,5.06,0.30000000000000004,5.0688854791,5.2755,0.30000000000000004,5.2840231122,0.0855,0,0.0855,5.19,0.30000000000000004,5.1986632897
2019-10-19 09:00:00,5.1905,0.29,5.1985950265,0.1005,0,0.1005,5.09,0.29,5.0982546033,5.3205,0.28,5.3278626343,0.1005,0,0.1005,5.22,0.28,5.2275041846
2019-10-19 09:30:00,5.417,0.35000000000000003,5.4282952204,0.067,0,0.067,5.35,0.35000000000000003,5.3614363747,5.567,0.34,5.5773729479,0.067,0,0.067,5.5,0.34,5.51049907
2019-10-19 10:00:00,5.281,0.41000000000000003,5.2968916357,0.031,0,0.031,5.25,0.41000000000000003,5.265985188,5.421,0.4,5.4357373925,0.031,0,0.031,5.39,0.4,5.4048219212
2019-10-19 10:30:00,5.3165,0.43,5.333860914,0.0665,0,0.0665,5.25,0.43,5.2675800896,5.4565,0.42,5.4726403363,0.0665,0,0.0665,5.39,0.42,5.4063388721
2019-10-19 11:00:00,5.4905,0.46,5.509735951,0.030500000000000003,0,0.030500000000000003,5.46,0.46,5.4793430263000005,5.6305,0.45,5.6484537929,0.030500000000000003,0,0.030500000000000003,5.6,0.45,5.6180512636
2019-10-19 11:30:00,5.17,0.43,5.1878511929,0.06,0,0.06,5.11,0.43,5.1280600621,5.31,0.43,5.3273820963,0.06,0,0.06,5.25,0.43,5.2675800896
2019-10-19 12:00:00,5.421,0.42,5.4372457182,0.021,0,0.021,5.4,0.42,5.4163087061,5.571,0.41000000000000003,5.5860666842,0.021,0,0.021,5.55,0.41000000000000003,5.5651235386
2019-10-19 12:30:00,4.9,0.32,4.9104378623,0.04,0,0.04,4.86,0.32,4.8705235858,5.04,0.41000000000000003,5.0566490881,0.04,0,0.04,5.0,0.41000000000000003,5.016781837
2019-10-19 13:00:00,4.7780000000000005,0.36,4.7915429665,0.048,0,0.048,4.73,0.36,4.7436800061,4.898,0.35000000000000003,4.9104891813,0.048,0,0.048,4.85,0.35000000000000003,4.8626124666
2019-10-19 13:30:00,4.66,0.32,4.6709742025,0.05,0,0.05,4.61,0.32,4.6210929443,4.78,0.31,4.7900417535,0.05,0,0.05,4.73,0.31,4.740147677
2019-10-19 14:00:00,4.441,0.31,4.4518064873,0.081,0,0.081,4.36,0.31,4.371006749,4.551,0.30000000000000004,4.5608772183,0.081,0,0.081,4.47,0.30000000000000004,4.4800558032
2019-10-19 14:30:00,4.4685,0.31,4.479240142,0.0485,0,0.0485,4.42,0.31,4.4308577048,4.5785,0.30000000000000004,4.5883180197,0.0485,0,0.0485,4.53,0.30000000000000004,4.5399229068
2019-10-19 15:00:00,4.639,0.27,4.6468506539,0.089,0,0.089,4.55,0.27,4.5580039491,4.749,0.27,4.7566691077000005,0.089,0,0.089,4.66,0.27,4.6678153348
2019-10-19 15:30:00,4.675,0.27,4.6827903007,0.015,0,0.015,4.66,0.27,4.6678153348,4.795,0.25,4.8015127824,0.015,0,0.015,4.78,0.25,4.7865331922
2019-10-19 16:00:00,4.629,0.25,4.6357460025,0.029,0,0.029,4.6,0.25,4.6067884692,4.759,0.25,4.7655619816,0.029,0,0.029,4.73,0.25,4.7366021577
2019-10-19 16:30:00,4.813,0.21,4.8175791639,0.043000000000000003,0,0.043000000000000003,4.77,0.21,4.7746204038,4.933,0.21,4.9374678733,0.043000000000000003,0,0.043000000000000003,4.89,0.21,4.8945071253
2019-10-19 17:00:00,5.0225,0.26,5.0292252137,0.0425,0,0.0425,4.98,0.26,4.9867825298,5.1525,0.25,5.1585614516,0.0425,0,0.0425,5.11,0.25,5.1161118049
2019-10-19 17:30:00,5.3845,0.26,5.3907736226,0.0545,0,0.0545,5.33,0.26,5.3363376955,5.5245,0.25,5.5301537275,0.0545,0,0.0545,5.47,0.25,5.4757099996
2019-10-19 18:00:00,5.5815,0.26,5.5875524382,0.0415,0,0.0415,5.54,0.26,5.5460977272,5.7315000000000005,0.25,5.736949734,0.0415,0,0.0415,5.69,0.25,5.6954894434
2019-10-19 18:30:00,5.8225,0.27,5.8287568357,0.0925,0,0.0925,5.73,0.27,5.7363577294,5.9725,0.26,5.978156593,0.0925,0,0.0925,5.88,0.26,5.8857454923
2019-10-19 19:00:00,6.064,0.27,6.0700079077,0.154,0,0.154,5.91,0.27,5.9161642979,6.224,0.26,6.2294282242,0.154,0,0.154,6.07,0.26,6.0755658173
2019-10-19 19:30:00,5.948,0.24,5.9528399945,0.138,0,0.138,5.8100000000000005,0.24,5.814954858,6.098,0.25,6.1031224795,0.138,0,0.138,5.96,0.25,5.9652409842
2019-10-19 20:00:00,5.6415,0.24,5.6466027176,0.061500000000000006,0,0.061500000000000006,5.58,0.24,5.5851589055,5.7815,0.25,5.7869026474,0.061500000000000006,0,0.061500000000000006,5.72,0.25,5.7254606802
2019-10-19 20:30:00,5.3505,0.24,5.3558799697,0.0405,0,0.0405,5.31,0.24,5.3154209617,5.4905,0.25,5.4961887021999996,0.0405,0,0.0405,5.45,0.25,5.4557309318
2019-10-19 21:00:00,5.088,0.25,5.0941381999,0.068,0,0.068,5.02,0.25,5.0262212446,5.228,0.23,5.2330568504,0.068,0,0.068,5.16,0.23,5.1651234254
2019-10-19 21:30:00,4.8100000000000005,0.32,4.8206327386000005,0.09,0,0.09,4.72,0.32,4.7308350214,4.93,-0.13,4.9317136981,0.09,0,0.09,4.84,-0.13,4.841745553
2019-10-19 22:00:00,4.5344999999999995,-0.25,4.5413863797000005,0.0945,0,0.0945,4.44,-0.25,4.4470327186,4.6545000000000005,-0.23,4.6601792079,0.0945,0,0.0945,4.5600000000000005,-0.23,4.5657967541
2019-10-19 22:30:00,4.2115,-0.27,4.2201459987,0.0815,0,0.0815,4.13,-0.27,4.1388162559,4.3215,-0.29,4.3312194876,0.0815,0,0.0815,4.24,-0.29,4.2499058813
2019-10-19 23:00:00,3.9565,-0.27,3.965701987,0.0465,0,0.0465,3.91,-0.27,3.919311164,4.0565,-0.29,4.066852868,0.0465,0,0.0465,4.01,-0.29,4.020472609
2019-10-19 23:30:00,3.8055,-0.27,3.8150662183,0.0555,0,0.0555,3.75,-0.27,3.7597074354,3.9055,-0.27,3.914821867,0.0555,0,0.0555,3.85,-0.27,3.8594559202000003
2019-10-20 00:00:00,3.5135,-0.29,3.5254478084,0.043500000000000004,0,0.043500000000000004,3.47,-0.29,3.4820970693,3.6035,-0.31,3.6168096784,0.043500000000000004,0,0.043500000000000004,3.56,-0.31,3.5734717013
2019-10-20 00:30:00,3.586,-0.26,3.5954131891000003,0.066,0,0.066,3.52,-0.26,3.5295892112000002,3.676,-0.27,3.6859023319,0.066,0,0.066,3.61,-0.27,3.6200828720000002
2019-10-20 01:00:00,3.477,-0.27,3.4874674192,0.097,0,0.097,3.38,-0.27,3.3907668749,3.567,-0.29,3.5787692018,0.097,0,0.097,3.47,-0.29,3.4820970693
2019-10-20 01:30:00,3.9935,-0.27,4.0026169252,0.043500000000000004,0,0.043500000000000004,3.95,-0.27,3.9592170943,4.1035,-0.29,4.1137345867,0.043500000000000004,0,0.043500000000000004,4.06,-0.29,4.0703439658
2019-10-20 02:00:00,4.0215,-0.26,4.0298960595,0.0315,0,0.0315,3.99,-0.26,3.9984622044,4.1315,-0.25,4.1390569276,0.0315,0,0.0315,4.1,-0.25,4.1076148797
2019-10-20 02:30:00,3.988,-0.27,3.99712947,0.038,0,0.038,3.95,-0.27,3.9592170943,4.088,-0.30000000000000004,4.0989930471000005,0.038,0,0.038,4.05,-0.30000000000000004,4.0610959112
2019-10-20 03:00:00,3.7635,-0.27,3.7731727034,0.0935,0,0.0935,3.67,-0.27,3.6799184774,3.8635,-0.30000000000000004,3.8751299656000002,0.0935,0,0.0935,3.77,-0.30000000000000004,3.7819175031
2019-10-20 03:30:00,3.5825,-0.28,3.5934254201,0.12250000000000001,0,0.12250000000000001,3.46,-0.28,3.4713109915,3.6725,-0.30000000000000004,3.6847328601,0.12250000000000001,0,0.12250000000000001,3.55,-0.30000000000000004,3.5626535055
2019-10-20 04:00:00,3.499,-0.27,3.5094018009,0.199,0,0.199,3.3,-0.27,3.311027031,3.589,-0.30000000000000004,3.6015164861,0.199,0,0.199,3.39,-0.30000000000000004,3.4032484482
2019-10-20 04:30:00,3.4325,-0.26,3.4423329662,0.2325,0,0.2325,3.2,-0.26,3.2105451251,3.5225,-0.28,3.5336109364,0.2325,0,0.2325,3.29,-0.28,3.3018933962
2019-10-20 05:00:00,3.3865,-0.26,3.3964661414,0.24650000000000002,0,0.24650000000000002,3.14,-0.26,3.1507459434,3.4665,-0.28,3.4777898513,0.24650000000000002,0,0.24650000000000002,3.22,-0.28,3.2321509865999998
2019-10-20 05:30:00,3.3815,-0.26,3.3914808344000003,0.1615,0,0.1615,3.22,-0.26,3.2304798405,3.4715,-0.28,3.4827736432,0.1615,0,0.1615,3.31,-0.28,3.3218217893
2019-10-20 06:00:00,3.362,-0.26,3.3720385526,0.10200000000000001,0,0.10200000000000001,3.26,-0.26,3.270351663,3.442,-0.25,3.4510670814,0.10200000000000001,0,0.10200000000000001,3.34,-0.25,3.3493432192
2019-10-20 06:30:00,3.4995,-0.24,3.5077200929,0.1995,0,0.1995,3.3,-0.24,3.308715763,3.5895,-0.25,3.5981954158000002,0.1995,0,0.1995,3.39,-0.25,3.3992057896
2019-10-20 07:00:00,3.6105,-0.24,3.6184679424,0.1305,0,0.1305,3.48,-0.24,3.4882660449,3.7005,-0.25,3.7089351909,0.1305,0,0.1305,3.5700000000000003,-0.25,3.5787427960000002
2019-10-20 07:30:00,3.875,0.02,3.8750516126,0.195,0,0.195,3.68,0.02,3.6800543474,3.975,-0.03,3.9751132059,0.195,0,0.195,3.7800000000000002,-0.03,3.7801190457000002
2019-10-20 08:00:00,4.0915,0.15,4.0942486796,0.2315,0,0.2315,3.86,0.15,3.8629134083,4.2015,0.18,4.2053539982,0.2315,0,0.2315,3.9699999999999998,0.18,3.9740785095
2019-10-20 08:30:00,4.4045,0.24,4.4110339206999996,0.1845,0,0.1845,4.22,0.24,4.226819135,4.5245,0.23,4.530342178,0.1845,0,0.1845,4.34,0.23,4.3460901969
2019-10-20 09:00:00,4.5809999999999995,0.24,4.5872825289,0.161,0,0.161,4.42,0.24,4.4265110414,4.7010000000000005,0.24,4.7071223693,0.161,0,0.161,4.54,0.24,4.5463391866
2019-10-20 09:30:00,4.8095,0.25,4.8159931738,0.0795,0,0.0795,4.73,0.25,4.7366021577,4.9295,0.24,4.9353389195,0.0795,0,0.0795,4.85,0.24,4.8559345136
2019-10-20 10:00:00,4.8095,0.29,4.81823518,0.059500000000000004,0,0.059500000000000004,4.75,0.29,4.7588443975,4.9395,0.28,4.9474296609,0.059500000000000004,0,0.059500000000000004,4.88,0.28,4.8880261865
2019-10-20 10:30:00,4.8385,0.31,4.8484205933,0.0985,0,0.0985,4.74,0.31,4.7501263141,4.9685,0.30000000000000004,4.9775488194,0.0985,0,0.0985,4.87,0.30000000000000004,4.8792314969
2019-10-20 11:00:00,4.9045000000000005,0.32,4.9149283057,0.1645,0,0.1645,4.74,0.32,4.7507894081,5.0345,0.30000000000000004,5.043430405,0.1645,0,0.1645,4.87,0.30000000000000004,4.8792314969
2019-10-20 11:30:00,4.768,0.33,4.7794062393,0.268,0,0.268,4.5,0.33,4.5120837758,4.888,0.32,4.8984634325,0.268,0,0.268,4.62,0.32,4.6310689911
2019-10-20 12:00:00,4.6965,0.33,4.7080794651,0.40650000000000003,0,0.40650000000000003,4.29,0.33,4.3026735874,4.8065,0.32,4.817140464,0.40650000000000003,0,0.40650000000000003,4.4,0.32,4.4116210173
2019-10-20 12:30:00,4.7225,0.33,4.7340158692,0.5025000000000001,0,0.5025000000000001,4.22,0.33,4.2328831782,4.8325,0.31,4.8424328854,0.5025000000000001,0,0.5025000000000001,4.33,0.31,4.3410828142
2019-10-20 13:00:00,4.567,0.30000000000000004,4.576842689,0.587,0,0.587,3.98,0.30000000000000004,3.9912905181,4.667,0.29,4.6760013901,0.587,0,0.587,4.08,0.29,4.090293388
2019-10-20 13:30:00,4.49,0.29,4.4993555094,0.63,0,0.63,3.86,0.29,3.8708784533,4.59,0.28,4.5985323745999995,0.63,0,0.63,3.96,0.28,3.9698866483
2019-10-20 14:00:00,4.368,0.29,4.3776162463,0.728,0,0.728,3.64,0.29,3.6515339243,4.468,0.28,4.4767649034,0.728,0,0.728,3.74,0.28,3.7504666375999998
2019-10-20 14:30:00,4.3085,0.30000000000000004,4.3189318413,0.7185,0,0.7185,3.59,0.30000000000000004,3.6025130118,4.4085,0.28,4.4173829639,0.7185,0,0.7185,3.69,0.28,3.7006080581000003
2019-10-20 15:00:00,4.2425,0.27,4.2510829503,0.5325,0,0.5325,3.71,0.27,3.7198118232,4.3425,0.26,4.3502765717,0.5325,0,0.5325,3.81,0.26,3.8188610868
2019-10-20 15:30:00,4.407,0.27,4.4152631858,0.467,0,0.467,3.94,0.27,3.9492404333,4.507,0.25,4.5139283335,0.467,0,0.467,4.04,0.25,4.0477277576
2019-10-20 16:00:00,4.61,0.25,4.6167737653,0.76,0,0.76,3.85,0.25,3.8581083447999998,4.71,0.24,4.7161106857,0.76,0,0.76,3.95,0.24,3.9572844224
2019-10-20 16:30:00,5.0625,0.24,5.0681856961,0.47250000000000003,0,0.47250000000000003,4.59,0.24,4.596270227,5.1825,0.23,5.1876012038,0.47250000000000003,0,0.47250000000000003,4.71,0.23,4.7156123674
2019-10-20 17:00:00,5.225,0.13,5.2266169747,0.34500000000000003,0,0.34500000000000003,4.88,0.13,4.8817312503,5.355,0.31,5.3639654175,0.34500000000000003,0,0.34500000000000003,5.01,0.31,5.0195816559
2019-10-20 17:30:00,5.6295,0.22,5.6337971431,0.17950000000000002,0,0.17950000000000002,5.45,0.22,5.4544385596,5.7695,0.26,5.7753554220000005,0.17950000000000002,0,0.17950000000000002,5.59,0.26,5.596043245
2019-10-20 18:00:00,5.8795,0.24,5.8843963369,0.1995,0,0.1995,5.68,0.24,5.6850681614,6.0295,0.23,6.0338851704,0.1995,0,0.1995,5.83,0.23,5.8345351143
2019-10-20 18:30:00,5.9175,0.19,5.9205494889,0.17750000000000002,0,0.17750000000000002,5.74,0.19,5.7431437384,6.0775,0.2,6.0807899363,0.17750000000000002,0,0.17750000000000002,5.9,0.2,5.9033888573
2019-10-20 19:00:00,6.058,0.22,6.0619934015,0.20800000000000002,0,0.20800000000000002,5.85,0.22,5.8541352905,6.208,0.22,6.2118969727,0.20800000000000002,0,0.20800000000000002,6.0,0.22,6.0040319786
2019-10-20 19:30:00,5.9065,0.21,5.9102319963,0.14650000000000002,0,0.14650000000000002,5.76,0.21,5.7638268537,6.0565,0.21,6.060139623,0.14650000000000002,0,0.14650000000000002,5.91,0.21,5.9137297875
2019-10-20 20:00:00,5.657,0.23,5.6616736925,0.117,0,0.117,5.54,0.23,5.5447723127,5.797,0.23,5.8015609107,0.117,0,0.117,5.68,0.23,5.6846547828
2019-10-20 20:30:00,5.4335,0.24,5.4387978681,0.14350000000000002,0,0.14350000000000002,5.29,0.24,5.2954414358,5.5735,0.23,5.5782436528,0.14350000000000002,0,0.14350000000000002,5.43,0.23,5.4348689037
2019-10-20 21:00:00,5.099,0.22,5.1037438219,0.149,0,0.149,4.95,0.22,4.9548864770000005,5.229,0.07,5.2294685198,0.149,0,0.149,5.08,0.07,5.0804822606
2019-10-20 21:30:00,4.7985,-0.21,4.8030929879,0.08850000000000001,0,0.08850000000000001,4.71,-0.21,4.7146792044,4.9285,-0.23,4.9338638256,0.08850000000000001,0,0.08850000000000001,4.84,-0.23,4.8454617943
2019-10-20 22:00:00,4.51,-0.25,4.5169237319,0.07,0,0.07,4.44,-0.25,4.4470327186,4.62,-0.26,4.6273102338,0.07,0,0.07,4.55,-0.26,4.5574225172
2019-10-20 22:30:00,4.243,-0.29,4.2528988937,0.10300000000000001,0,0.10300000000000001,4.14,-0.29,4.1501445758,4.3629999999999995,-0.24,4.3695959767,0.10300000000000001,0,0.10300000000000001,4.26,-0.24,4.2667552074
2019-10-20 23:00:00,3.8825000000000003,-0.27,3.8918769572,0.1525,0,0.1525,3.73,-0.27,3.7397593505,3.9825,-0.28,3.9923309294,0.1525,0,0.1525,3.83,-0.28,3.8402213478
2019-10-20 23:30:00,3.6805,-0.27,3.6903902571,0.18050000000000002,0,0.18050000000000002,3.5,-0.27,3.5103988377,3.7805,-0.28,3.7908548178,0.18050000000000002,0,0.18050000000000002,3.6,-0.28,3.6108724707
2019-10-21 00:00:00,3.416,-0.29,3.4282876192,0.20600000000000002,0,0.20600000000000002,3.21,-0.29,3.2230730677,3.496,-0.31,3.5097173675,0.20600000000000002,0,0.20600000000000002,3.29,-0.31,3.3045725896
2019-10-21 00:30:00,3.475,-0.29,3.4870797238,0.135,0,0.135,3.34,-0.29,3.3525661813,3.565,-0.31,3.5784528780000002,0.135,0,0.135,3.43,-0.31,3.4439802555
2019-10-21 01:00:00,3.431,-0.29,3.4432340902,0.151,0,0.151,3.2800000000000002,-0.29,3.2927951652,3.521,-0.31,3.5346203473999998,0.151,0,0.151,3.37,-0.31,3.3842281247
2019-10-21 01:30:00,3.898,-0.29,3.9087726974,0.178,0,0.178,3.7199999999999998,-0.29,3.7312866414,3.998,-0.31,4.0100004988,0.178,0,0.178,3.8200000000000003,-0.31,3.8325578926
2019-10-21 02:00:00,3.9905,-0.27,3.9996237636,0.1405,0,0.1405,3.85,-0.27,3.8594559202000003,4.0905,-0.29,4.1007670319,0.1405,0,0.1405,3.95,-0.29,3.9606312627999998
2019-10-21 02:30:00,3.9859999999999998,-0.27,3.9951340403,0.176,0,0.176,3.81,-0.27,3.8195549479,4.086,-0.30000000000000004,4.0969984135,0.176,0,0.176,3.91,-0.30000000000000004,3.921492063
2019-10-21 03:00:00,3.7335000000000003,-0.27,3.7432502254,0.17350000000000002,0,0.17350000000000002,3.56,-0.27,3.5702240826000002,3.8235,-0.30000000000000004,3.835251263,0.17350000000000002,0,0.17350000000000002,3.65,-0.30000000000000004,3.6623080154
2019-10-21 03:30:00,3.577,-0.27,3.5871756299,0.167,0,0.167,3.41,-0.27,3.4206724485,3.667,-0.30000000000000004,3.6792511466,0.167,0,0.167,3.5,-0.30000000000000004,3.5128336141
2019-10-21 04:00:00,3.5005,-0.27,3.5108973568,0.1305,0,0.1305,3.37,-0.27,3.3807987221999998,3.5905,-0.30000000000000004,3.6030112753,0.1305,0,0.1305,3.46,-0.30000000000000004,3.4729814280999998
2019-10-21 04:30:00,3.487,-0.26,3.4966797108,0.067,0,0.067,3.42,-0.26,3.4298688022,3.577,-0.29,3.5887364071,0.067,0,0.067,3.51,-0.29,3.5219596818
2019-10-21 05:00:00,3.4715,-0.24,3.4797862363,0.14150000000000001,0,0.14150000000000001,3.33,-0.24,3.3386374466,3.5615,-0.25,3.5702636107,0.14150000000000001,0,0.14150000000000001,3.42,-0.25,3.4291252529
2019-10-21 05:30:00,3.5895,-0.11,3.591185076,0.20950000000000002,0,0.20950000000000002,3.38,-0.11,3.3817894671,3.6795,-0.07,3.6801657911,0.20950000000000002,0,0.20950000000000002,3.47,-0.07,3.4707059801
2019-10-21 06:00:00,3.6755,-0.06,3.6759896967,0.2255,0,0.2255,3.45,-0.06,3.4505216997,3.7655000000000003,-0.07,3.7661505878,0.2255,0,0.2255,3.54,-0.07,3.5406920228
2019-10-21 06:30:00,4.1385,0.19,4.1428591878,0.17850000000000002,0,0.17850000000000002,3.96,0.19,3.9645554606,4.2485,0.19,4.2527464361,0.17850000000000002,0,0.17850000000000002,4.07,0.19,4.0744324758
2019-10-21 07:00:00,4.635,0.21,4.6397548427,0.215,0,0.215,4.42,0.21,4.4249858757,4.745,0.19,4.7488024806,0.215,0,0.215,4.53,0.19,4.5339827966
2019-10-21 07:30:00,5.302,0.30000000000000004,5.3104805809,0.202,0,0.202,5.1,0.30000000000000004,5.1088159098,5.432,0.30000000000000004,5.4402779341,0.202,0,0.202,5.23,0.30000000000000004,5.2385971405
2019-10-21 08:00:00,5.769,0.45,5.7865240862,0.189,0,0.189,5.58,0.45,5.5981157544,5.9190000000000005,0.44,5.935331583,0.189,0,0.189,5.73,0.44,5.7468687125999995
2019-10-21 08:30:00,5.9495000000000005,0.49,5.9696440639,0.1095,0,0.1095,5.84,0.49,5.8605204547,6.1095,0.49,6.1291182278,0.1095,0,0.1095,6.0,0.49,6.019975083
2019-10-21 09:00:00,6.034,0.5700000000000001,6.0608626449,0.10400000000000001,0,0.10400000000000001,5.93,0.5700000000000001,5.9573316174,6.194,0.56,6.2192633004,0.10400000000000001,0,0.10400000000000001,6.09,0.56,6.1156929289
2019-10-21 09:30:00,6.1565,0.65,6.1907182338,0.1365,0,0.1365,6.02,0.65,6.0549896779,6.3165,0.64,6.3488402287,0.1365,0,0.1365,6.18,0.64,6.2130507804
2019-10-21 10:00:00,6.2305,0.6900000000000001,6.2685907707,0.1005,0,0.1005,6.13,0.6900000000000001,6.1687113727,6.3905,0.6900000000000001,6.4276426666,0.1005,0,0.1005,6.29,0.6900000000000001,6.3277326113
2019-10-21 10:30:00,6.103,0.67,6.1396668476,0.113,0,0.113,5.99,0.67,6.0273543118,6.263,0.66,6.2976796521,0.113,0,0.113,6.15,0.66,6.1853132499
2019-10-21 11:00:00,5.9555,0.6900000000000001,5.9953382098,0.0755,0,0.0755,5.88,0.6900000000000001,5.9203462737,6.1155,0.6900000000000001,6.1543025802999995,0.0755,0,0.0755,6.04,0.6900000000000001,6.0792844974
2019-10-21 11:30:00,5.698,0.7000000000000001,5.7408365244,0.098,0,0.098,5.6,0.7000000000000001,5.6435804238,5.848,0.7000000000000001,5.8897456651,0.098,0,0.098,5.75,0.7000000000000001,5.7924519851
2019-10-21 12:00:00,5.7219999999999995,0.7000000000000001,5.7646581859,0.082,0,0.082,5.64,0.7000000000000001,5.6832737045,5.872,0.7000000000000001,5.9135762445,0.082,0,0.082,5.79,0.7000000000000001,5.8321608345
2019-10-21 12:30:00,5.8975,0.7000000000000001,5.9388977302,0.1075,0,0.1075,5.79,0.7000000000000001,5.8321608345,6.0575,0.7000000000000001,6.0978115952,0.1075,0,0.1075,5.95,0.7000000000000001,5.991034969
2019-10-21 13:00:00,5.852,0.65,5.8879881114,0.042,0,0.042,5.8100000000000005,0.65,5.8462466592,6.002,0.64,6.0360255135,0.042,0,0.042,5.96,0.64,5.9942639248
