Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-21 13:30:00,5.9145,0.62,5.9469076208,0.0645,0,0.0645,5.85,0.62,5.8827629563,6.0645,0.61,6.0951013322,0.0645,0,0.0645,6.0,0.61,6.0309286184
2019-10-21 14:00:00,5.8615,0.66,5.8985406882,0.061500000000000006,0,0.061500000000000006,5.8,0.66,5.8374309418,6.0215,0.65,6.0564810121,0.061500000000000006,0,0.061500000000000006,5.96,0.65,5.9953398569
2019-10-21 14:30:00,5.691,0.66,5.7291431296,0.061,0,0.061,5.63,0.66,5.6685536074,5.841,0.65,5.8770554702,0.061,0,0.061,5.78,0.65,5.8164336152
2019-10-21 15:00:00,5.625,0.59,5.6558575830999995,0.015,0,0.015,5.61,0.59,5.640939638,5.775,0.58,5.8040524636,0.015,0,0.015,5.76,0.58,5.7891277409
2019-10-21 15:30:00,5.5255,0.59,5.5569101351,0.0055000000000000005,0,0.0055000000000000005,5.52,0.59,5.5514412543,5.6655,0.58,5.6951110832000005,0.0055000000000000005,0,0.0055000000000000005,5.66,0.58,5.6896397074
2019-10-21 16:00:00,5.6895,0.54,5.7150687004,0.029500000000000002,0,0.029500000000000002,5.66,0.54,5.6857013639,5.8395,0.54,5.8644147406,0.029500000000000002,0,0.029500000000000002,5.8100000000000005,0.54,5.8350407025
2019-10-21 16:30:00,6.122,0.51,6.1432063289,0.062,0,0.062,6.06,0.51,6.081422531,6.282,0.5,6.3018667076,0.062,0,0.062,6.22,0.5,6.2400641022
2019-10-21 17:00:00,6.2295,0.46,6.2464606178,0.0695,0,0.0695,6.16,0.46,6.1771514471,6.3995,0.45,6.4153020389,0.0695,0,0.0695,6.33,0.45,6.3459751024
2019-10-21 17:30:00,6.346,0.39,6.3579726328,0.056,0,0.056,6.29,0.39,6.302079022,6.506,0.39,6.5176787279,0.056,0,0.056,6.45,0.39,6.4617799405
2019-10-21 18:00:00,6.4445,0.38,6.4556936304,0.0145,0,0.0145,6.43,0.38,6.4412188288,6.6145,0.37,6.6248403943,0.0145,0,0.0145,6.6,0.37,6.6103630763
2019-10-21 18:30:00,6.63,0.36,6.6397665622,0.0,0,0.0,6.63,0.36,6.6397665622,6.8100000000000005,0.35000000000000003,6.8189881947,0.0,0,0.0,6.8100000000000005,0.35000000000000003,6.8189881947
2019-10-21 19:00:00,6.901,0.41000000000000003,6.9131686657,0.021,0,0.021,6.88,0.41000000000000003,6.8922057427,7.091,0.43,7.1040256897,0.021,0,0.021,7.07,0.43,7.0830643086
2019-10-21 19:30:00,6.695,0.37,6.705216253,0.015,0,0.015,6.68,0.37,6.6902391587,6.875,0.36,6.8844190024,0.015,0,0.015,6.86,0.36,6.8694395696
2019-10-21 20:00:00,6.412,0.37,6.4226664245,0.012,0,0.012,6.4,0.37,6.4106863907000005,6.582,0.36,6.59183768,0.012,0,0.012,6.57,0.36,6.5798556215
2019-10-21 20:30:00,6.0585,0.37,6.069787661,0.018500000000000003,0,0.018500000000000003,6.04,0.37,6.0513221696,6.2185,0.36,6.228911803,0.018500000000000003,0,0.018500000000000003,6.2,0.36,6.2104428184
2019-10-21 21:00:00,5.7185,0.34,5.7285986288,0.018500000000000003,0,0.018500000000000003,5.7,0.34,5.710131347,5.8685,0.33,5.8777710274,0.018500000000000003,0,0.018500000000000003,5.85,0.33,5.8593002995
2019-10-21 21:30:00,5.412,0.30000000000000004,5.4203084783,0.022,0,0.022,5.39,0.30000000000000004,5.3983423382,5.552,0.29,5.5595686883,0.022,0,0.022,5.53,0.29,5.5375987576
2019-10-21 22:00:00,5.108,0.30000000000000004,5.1168021263,0.008,0,0.008,5.1,0.30000000000000004,5.1088159098,5.238,0.29,5.2460217308,0.008,0,0.008,5.23,0.29,5.2380339823
2019-10-21 22:30:00,4.7035,0.27,4.7112431746,0.0035,0,0.0035,4.7,0.27,4.7077489313,4.8335,0.27,4.8410352457,0.0035,0,0.0035,4.83,0.27,4.8375406975
2019-10-21 23:00:00,4.35,0.28,4.3590021794,0.0,0,0.0,4.35,0.28,4.3590021794,4.47,0.29,4.4793972809,0.0,0,0.0,4.47,0.29,4.4793972809
2019-10-21 23:30:00,4.02,0.25,4.0277661303,0.0,0,0.0,4.02,0.25,4.0277661303,4.13,0.25,4.1375596672,0.0,0,0.0,4.13,0.25,4.1375596672
2019-10-22 00:00:00,3.65,-0.35000000000000003,3.6667424235,0.0,0,0.0,3.65,-0.35000000000000003,3.6667424235,3.76,-0.07,3.7606515393,0.0,0,0.0,3.76,-0.07,3.7606515393
2019-10-22 00:30:00,3.68,-0.25,3.6884820726000003,0.0,0,0.0,3.68,-0.25,3.6884820726000003,3.7800000000000002,-0.28,3.7903561838,0.0,0,0.0,3.7800000000000002,-0.28,3.7903561838
2019-10-22 01:00:00,3.61,-0.27,3.6200828720000002,0.0,0,0.0,3.61,-0.27,3.6200828720000002,3.7,-0.29,3.7113474642,0.0,0,0.0,3.7,-0.29,3.7113474642
2019-10-22 01:30:00,4.1,-0.27,4.1088806262,0.0,0,0.0,4.1,-0.27,4.1088806262,4.21,-0.27,4.2186490729,0.0,0,0.0,4.21,-0.27,4.2186490729
2019-10-22 02:00:00,4.2,-0.25,4.2074338973,0.0,0,0.0,4.2,-0.25,4.2074338973,4.31,-0.26,4.3178351057,0.0,0,0.0,4.31,-0.26,4.3178351057
2019-10-22 02:30:00,4.13,-0.27,4.1388162559,0.0,0,0.0,4.13,-0.27,4.1388162559,4.24,-0.30000000000000004,4.2505999577,0.0,0,0.0,4.24,-0.30000000000000004,4.2505999577
2019-10-22 03:00:00,3.9,-0.27,3.9093349818,0.0,0,0.0,3.9,-0.27,3.9093349818,4.0,-0.30000000000000004,4.011234224,0.0,0,0.0,4.0,-0.30000000000000004,4.011234224
2019-10-22 03:30:00,3.74,-0.27,3.7497333239,0.0,0,0.0,3.74,-0.27,3.7497333239,3.84,-0.30000000000000004,3.851700923,0.0,0,0.0,3.84,-0.30000000000000004,3.851700923
2019-10-22 04:00:00,3.65,-0.27,3.6599726775,0.0,0,0.0,3.65,-0.27,3.6599726775,3.74,-0.30000000000000004,3.7520127932,0.0,0,0.0,3.74,-0.30000000000000004,3.7520127932
2019-10-22 04:30:00,3.62,-0.27,3.630055096,0.0,0,0.0,3.62,-0.27,3.630055096,3.7199999999999998,-0.28,3.7305227516,0.0,0,0.0,3.7199999999999998,-0.28,3.7305227516
2019-10-22 05:00:00,3.58,-0.25,3.5887184342,0.0,0,0.0,3.58,-0.25,3.5887184342,3.68,-0.26,3.6891733491,0.0,0,0.0,3.68,-0.26,3.6891733491
2019-10-22 05:30:00,3.62,-0.23,3.6272992708,0.0,0,0.0,3.62,-0.23,3.6272992708,3.71,-0.27,3.7198118232,0.0,0,0.0,3.71,-0.27,3.7198118232
2019-10-22 06:00:00,3.77,0.21,3.7758442764,0.0,0,0.0,3.77,0.21,3.7758442764,3.87,0.2,3.8751645126,0.0,0,0.0,3.87,0.2,3.8751645126
2019-10-22 06:30:00,4.34,0.21,4.3450776748,0.0,0,0.0,4.34,0.21,4.3450776748,4.45,0.2,4.4544921147,0.0,0,0.0,4.45,0.2,4.4544921147
2019-10-22 07:00:00,4.77,0.25,4.7765468699,0.0,0,0.0,4.77,0.25,4.7765468699,4.9,0.24,4.9058740302,0.0,0,0.0,4.9,0.24,4.9058740302
2019-10-22 07:30:00,5.4,0.34,5.4106931164,0.0,0,0.0,5.4,0.34,5.4106931164,5.54,0.33,5.5498198169,0.0,0,0.0,5.54,0.33,5.5498198169
2019-10-22 08:00:00,5.97,0.46,5.9876957171,0.0,0,0.0,5.97,0.46,5.9876957171,6.13,0.46,6.1472351509,0.0,0,0.0,6.13,0.46,6.1472351509
2019-10-22 08:30:00,6.17,0.52,6.1918737067,0.0,0,0.0,6.17,0.52,6.1918737067,6.33,0.51,6.3505117904,0.0,0,0.0,6.33,0.51,6.3505117904
2019-10-22 09:00:00,6.2,0.5700000000000001,6.2261464808,0.0,0,0.0,6.2,0.5700000000000001,6.2261464808,6.37,0.5700000000000001,6.3954515087,0.0,0,0.0,6.37,0.5700000000000001,6.3954515087
2019-10-22 09:30:00,6.24,0.5700000000000001,6.2659795723,0.0,0,0.0,6.24,0.5700000000000001,6.2659795723,6.41,0.5700000000000001,6.4352933111,0.0,0,0.0,6.41,0.5700000000000001,6.4352933111
2019-10-22 10:00:00,6.2405,0.6000000000000001,6.2692774903,0.0005,0,0.0005,6.24,0.6000000000000001,6.2687797856,6.4105,0.6000000000000001,6.438517706,0.0005,0,0.0005,6.41,0.6000000000000001,6.4380198819
2019-10-22 10:30:00,6.2625,0.63,6.2941088527,0.0025,0,0.0025,6.26,0.63,6.2916214126,6.4325,0.63,6.4632775161,0.0025,0,0.0025,6.43,0.63,6.4607894254
2019-10-22 11:00:00,6.1745,0.67,6.210744742,0.0045000000000000005,0,0.0045000000000000005,6.17,0.67,6.2062710221,6.3345,0.67,6.3698343974,0.0045000000000000005,0,0.0045000000000000005,6.33,0.67,6.3653593771
2019-10-22 11:30:00,6.171,0.68,6.208352519,0.001,0,0.001,6.17,0.68,6.2073585364,6.331,0.68,6.3674139963,0.001,0,0.001,6.33,0.68,6.366419716
2019-10-22 12:00:00,6.111,0.68,6.1487170206,0.001,0,0.001,6.11,0.68,6.1477231558,6.271,0.68,6.3077603791,0.001,0,0.001,6.27,0.68,6.3067662078
2019-10-22 12:30:00,6.11,0.66,6.1455431005,0.0,0,0.0,6.11,0.66,6.1455431005,6.27,0.66,6.3046411476,0.0,0,0.0,6.27,0.66,6.3046411476
2019-10-22 13:00:00,5.956,0.59,5.985151293,0.006,0,0.006,5.95,0.59,5.9791805459,6.106,0.58,6.133484817,0.006,0,0.006,6.1,0.58,6.1275117299
2019-10-22 13:30:00,5.751,0.58,5.7801730943,0.011,0,0.011,5.74,0.58,5.7692287179,5.901,0.5700000000000001,5.9284653157000005,0.011,0,0.011,5.89,0.5700000000000001,5.9175163709
2019-10-22 14:00:00,5.4755,0.61,5.5093738528,0.0055000000000000005,0,0.0055000000000000005,5.47,0.61,5.5039077027,5.6255,0.61,5.6584759653,0.0055000000000000005,0,0.0055000000000000005,5.62,0.61,5.6530080488
2019-10-22 14:30:00,5.366,0.61,5.4005607116,0.016,0,0.016,5.35,0.61,5.3846634064,5.506,0.61,5.5396873558,0.016,0,0.016,5.49,0.61,5.5237849343
2019-10-22 15:00:00,5.3645,0.62,5.4002092784,0.0145,0,0.0145,5.35,0.62,5.3858054179,5.5045,0.62,5.5393068384,0.0145,0,0.0145,5.49,0.62,5.5248981891
2019-10-22 15:30:00,5.4445,0.6000000000000001,5.4774611135,0.0145,0,0.0145,5.43,0.6000000000000001,5.4630485995,5.5845,0.59,5.6155801348,0.0145,0,0.0145,5.57,0.59,5.6011605939999995
2019-10-22 16:00:00,5.571,0.6000000000000001,5.6032170224,0.011,0,0.011,5.5600000000000005,0.6000000000000001,5.5922803935,5.721,0.59,5.7513425389,0.011,0,0.011,5.71,0.59,5.7404006829
2019-10-22 16:30:00,5.755,0.55,5.7812217567,0.005,0,0.005,5.75,0.55,5.7762444547000005,5.905,0.54,5.9296395337,0.005,0,0.005,5.9,0.54,5.9246603278
2019-10-22 17:00:00,5.94,0.46,5.9577848232,0.0,0,0.0,5.94,0.46,5.9577848232,6.1,0.45,6.1165758395,0.0,0,0.0,6.1,0.45,6.1165758395
2019-10-22 17:30:00,6.16,0.44,6.175694293,0.0,0,0.0,6.16,0.44,6.175694293,6.32,0.43,6.3346112746,0.0,0,0.0,6.32,0.43,6.3346112746
2019-10-22 18:00:00,6.18,0.38,6.1916718259,0.0,0,0.0,6.18,0.38,6.1916718259,6.35,0.38,6.3613599175,0.0,0,0.0,6.35,0.38,6.3613599175
2019-10-22 18:30:00,6.47,0.35000000000000003,6.479459854,0.0,0,0.0,6.47,0.35000000000000003,6.479459854,6.65,0.34,6.6586860566,0.0,0,0.0,6.65,0.34,6.6586860566
2019-10-22 19:00:00,6.91,0.4,6.9215677415,0.0,0,0.0,6.91,0.4,6.9215677415,7.08,0.32,7.0872279489,0.0,0,0.0,7.08,0.32,7.0872279489
2019-10-22 19:30:00,6.87,0.39,6.8810609647,0.0,0,0.0,6.87,0.39,6.8810609647,7.06,0.38,7.0702192328,0.0,0,0.0,7.06,0.38,7.0702192328
2019-10-22 20:00:00,6.51,0.39,6.5216715649,0.0,0,0.0,6.51,0.39,6.5216715649,6.68,0.38,6.6907996533,0.0,0,0.0,6.68,0.38,6.6907996533
2019-10-22 20:30:00,6.24,0.35000000000000003,6.2498079971,0.0,0,0.0,6.24,0.35000000000000003,6.2498079971,6.41,0.34,6.4190108272,0.0,0,0.0,6.41,0.34,6.4190108272
2019-10-22 21:00:00,5.91,0.32,5.9186569422,0.0,0,0.0,5.91,0.32,5.9186569422,6.07,0.32,6.0784290734,0.0,0,0.0,6.07,0.32,6.0784290734
2019-10-22 21:30:00,5.5,0.31,5.5087294361,0.0,0,0.0,5.5,0.31,5.5087294361,5.64,0.30000000000000004,5.6479730878000005,0.0,0,0.0,5.64,0.30000000000000004,5.6479730878000005
2019-10-22 22:00:00,5.11,0.31,5.1193944954,0.0,0,0.0,5.11,0.31,5.1193944954,5.25,0.29,5.2580034234,0.0,0,0.0,5.25,0.29,5.2580034234
2019-10-22 22:30:00,4.76,0.22,4.7650813214,0.0,0,0.0,4.76,0.22,4.7650813214,4.89,0.22,4.8949463736,0.0,0,0.0,4.89,0.22,4.8949463736
2019-10-22 23:00:00,4.39,0.26,4.3976925768,0.0,0,0.0,4.39,0.26,4.3976925768,4.51,0.26,4.5174882402000005,0.0,0,0.0,4.51,0.26,4.5174882402000005
2019-10-22 23:30:00,4.16,0.23,4.1663533216,0.0,0,0.0,4.16,0.23,4.1663533216,4.27,0.23,4.2761898929,0.0,0,0.0,4.27,0.23,4.2761898929
2019-10-23 00:00:00,3.77,-0.28,3.7803835784,0.0,0,0.0,3.77,-0.28,3.7803835784,3.87,-0.30000000000000004,3.8816104905,0.0,0,0.0,3.87,-0.30000000000000004,3.8816104905
2019-10-23 00:30:00,3.79,-0.27,3.7996052427,0.0,0,0.0,3.79,-0.27,3.7996052427,3.89,-0.28,3.900064102,0.0,0,0.0,3.89,-0.28,3.900064102
2019-10-23 01:00:00,3.71,-0.27,3.7198118232,0.0,0,0.0,3.71,-0.27,3.7198118232,3.81,-0.28,3.8202748592,0.0,0,0.0,3.81,-0.28,3.8202748592
2019-10-23 01:30:00,4.14,-0.28,4.1494577959,0.0,0,0.0,4.14,-0.28,4.1494577959,4.25,-0.28,4.2592135424,0.0,0,0.0,4.25,-0.28,4.2592135424
2019-10-23 02:00:00,4.24,-0.28,4.2492352253,0.0,0,0.0,4.24,-0.28,4.2492352253,4.35,-0.28,4.3590021794,0.0,0,0.0,4.35,-0.28,4.3590021794
2019-10-23 02:30:00,4.24,-0.28,4.2492352253,0.0,0,0.0,4.24,-0.28,4.2492352253,4.35,-0.30000000000000004,4.3603325561,0.0,0,0.0,4.35,-0.30000000000000004,4.3603325561
2019-10-23 03:00:00,4.01,-0.28,4.0197636746,0.0,0,0.0,4.01,-0.28,4.0197636746,4.11,-0.30000000000000004,4.1209343601,0.0,0,0.0,4.11,-0.30000000000000004,4.1209343601
2019-10-23 03:30:00,3.84,-0.28,3.8501948003,0.0,0,0.0,3.84,-0.28,3.8501948003,3.94,-0.30000000000000004,3.9514048135,0.0,0,0.0,3.94,-0.30000000000000004,3.9514048135
2019-10-23 04:00:00,3.73,-0.29,3.7412564734,0.0,0,0.0,3.73,-0.29,3.7412564734,3.83,-0.32,3.8433448974,0.0,0,0.0,3.83,-0.32,3.8433448974
2019-10-23 04:30:00,3.73,-0.26,3.7390506817,0.0,0,0.0,3.73,-0.26,3.7390506817,3.83,-0.28,3.8402213478,0.0,0,0.0,3.83,-0.28,3.8402213478
2019-10-23 05:00:00,3.66,-0.24,3.6678604117,0.0,0,0.0,3.66,-0.24,3.6678604117,3.76,-0.26,3.7689786415,0.0,0,0.0,3.76,-0.26,3.7689786415
2019-10-23 05:30:00,3.76,-0.24,3.7676517886000003,0.0,0,0.0,3.76,-0.24,3.7676517886000003,3.86,-0.25,3.8680873827,0.0,0,0.0,3.86,-0.25,3.8680873827
2019-10-23 06:00:00,3.91,-0.15,3.91287618,0.0,0,0.0,3.91,-0.15,3.91287618,4.02,-0.19,4.024487545,0.0,0,0.0,4.02,-0.19,4.024487545
2019-10-23 06:30:00,4.3855,0.21,4.390525054,0.0155,0,0.0155,4.37,0.21,4.3750428569,4.5055,0.2,4.5099368344,0.0155,0,0.0155,4.49,0.2,4.4944521357
2019-10-23 07:00:00,4.906,0.16,4.9086083568,0.016,0,0.016,4.89,0.16,4.8926168867,5.046,0.30000000000000004,5.0549100882,0.016,0,0.016,5.03,0.30000000000000004,5.0389383803
2019-10-23 07:30:00,5.4685,-0.41000000000000003,5.4838483066,0.0085,0,0.0085,5.46,-0.41000000000000003,5.4753721335,5.7785,0.99,5.8626924062,0.0085,0,0.0085,5.77,0.99,5.8543146482
2019-10-23 08:00:00,6.001,0.26,6.0066297539,0.011,0,0.011,5.99,0.26,5.9956400826,6.201,0.56,6.2262348976,0.011,0,0.011,6.19,0.56,6.2152795593
2019-10-23 08:30:00,6.27,0.52,6.291526047,0.0,0,0.0,6.27,0.52,6.291526047,6.44,0.55,6.4634433547,0.0,0,0.0,6.44,0.55,6.4634433547
2019-10-23 09:00:00,6.41,0.63,6.4408850324,0.0,0,0.0,6.41,0.63,6.4408850324,6.58,0.62,6.6091451792,0.0,0,0.0,6.58,0.62,6.6091451792
2019-10-23 09:30:00,6.4415,0.65,6.4742120949,0.0015,0,0.0015,6.44,0.65,6.4727196757,6.6115,0.64,6.6424041017,0.0015,0,0.0015,6.61,0.64,6.6409110821
2019-10-23 10:00:00,6.4505,0.6900000000000001,6.4872991491,0.0005,0,0.0005,6.45,0.6900000000000001,6.4868019856,6.6205,0.6900000000000001,6.6563593841,0.0005,0,0.0005,6.62,0.6900000000000001,6.6558620779
2019-10-23 10:30:00,6.3735,0.71,6.4129246253,0.0035,0,0.0035,6.37,0.71,6.4094461539,6.5435,0.72,6.5829926515,0.0035,0,0.0035,6.54,0.72,6.5795136598
2019-10-23 11:00:00,6.1655,0.66,6.2007249778,0.0155,0,0.0155,6.15,0.66,6.1853132499,6.3455,0.7000000000000001,6.383993284,0.0155,0,0.0155,6.33,0.7000000000000001,6.3685869704
2019-10-23 11:30:00,6.0,0.72,6.0430455898,0.02,0,0.02,5.98,0.72,6.0231885244,6.16,0.72,6.2019351819,0.02,0,0.02,6.14,0.72,6.1820708505
2019-10-23 12:00:00,5.8785,0.71,5.9212213477999995,0.018500000000000003,0,0.018500000000000003,5.86,0.71,5.9028552413,6.0385,0.7000000000000001,6.0789375922,0.018500000000000003,0,0.018500000000000003,6.02,0.7000000000000001,6.0605610301
2019-10-23 12:30:00,5.827,0.6900000000000001,5.867710712,0.017,0,0.017,5.8100000000000005,0.6900000000000001,5.8508290011,5.987,0.68,6.0254932578,0.017,0,0.017,5.97,0.68,6.0086021669
2019-10-23 13:00:00,5.7855,0.68,5.8253249051000004,0.0155,0,0.0155,5.77,0.68,5.8099311528,5.9355,0.68,5.9743250874000005,0.0155,0,0.0155,5.92,0.68,5.9589260777
2019-10-23 13:30:00,5.6795,0.65,5.7165741708,0.0195,0,0.0195,5.66,0.65,5.6972010672,5.8295,0.64,5.8645264302,0.0195,0,0.0195,5.8100000000000005,0.64,5.8451432831
2019-10-23 14:00:00,5.4325,0.65,5.4712481437000005,0.0125,0,0.0125,5.42,0.65,5.4588368724,5.5725,0.64,5.6091315059,0.0125,0,0.0125,5.5600000000000005,0.64,5.5967133212
2019-10-23 14:30:00,5.31,0.61,5.3449228245,0.02,0,0.02,5.29,0.61,5.3250539903,5.46,0.61,5.4939694211,0.02,0,0.02,5.44,0.61,5.4740935323
2019-10-23 15:00:00,5.306,0.61,5.3409489793,0.016,0,0.016,5.29,0.61,5.3250539903,5.456,0.61,5.4899941712,0.016,0,0.016,5.44,0.61,5.4740935323
2019-10-23 15:30:00,5.3215,0.58,5.3530143144,0.0115,0,0.0115,5.31,0.58,5.3415821626,5.4615,0.58,5.4922110529,0.0115,0,0.0115,5.45,0.58,5.4807754926
2019-10-23 16:00:00,5.3875,0.56,5.4165262161,0.007500000000000001,0,0.007500000000000001,5.38,0.56,5.4090664629,5.5375,0.55,5.5647467373,0.007500000000000001,0,0.007500000000000001,5.53,0.55,5.5572835091
2019-10-23 16:30:00,5.752,0.52,5.7754570382,0.002,0,0.002,5.75,0.52,5.773465164,5.902,0.51,5.923993923,0.002,0,0.002,5.9,0.51,5.9220013509000005
2019-10-23 17:00:00,5.96,0.43,5.9754916116,0.0,0,0.0,5.96,0.43,5.9754916116,6.12,0.43,6.1350876114,0.0,0,0.0,6.12,0.43,6.1350876114
2019-10-23 17:30:00,6.23,0.39,6.2421951267,0.0,0,0.0,6.23,0.39,6.2421951267,6.4,0.38,6.4112713248,0.0,0,0.0,6.4,0.38,6.4112713248
2019-10-23 18:00:00,6.38,0.42,6.3938095061,0.0,0,0.0,6.38,0.42,6.3938095061,6.55,0.42,6.5634518357000005,0.0,0,0.0,6.55,0.42,6.5634518357000005
2019-10-23 18:30:00,6.71,0.41000000000000003,6.7225144105,0.0,0,0.0,6.71,0.41000000000000003,6.7225144105,6.89,0.4,6.9016012635,0.0,0,0.0,6.89,0.4,6.9016012635
2019-10-23 19:00:00,6.92,0.42,6.9327339485,0.0,0,0.0,6.92,0.42,6.9327339485,7.11,0.42,7.1223942604,0.0,0,0.0,7.11,0.42,7.1223942604
2019-10-23 19:30:00,6.7145,0.4,6.7264039613,0.0245,0,0.0245,6.69,0.4,6.7019474782,6.8845,0.39,6.8955377056,0.0245,0,0.0245,6.86,0.39,6.8710770626
2019-10-23 20:00:00,6.4625,0.39,6.4742571968,0.022500000000000003,0,0.022500000000000003,6.44,0.39,6.451798199,6.6425,0.38,6.6533605231,0.022500000000000003,0,0.022500000000000003,6.62,0.38,6.6308973752
2019-10-23 20:30:00,6.132,0.34,6.1414187286,0.012,0,0.012,6.12,0.34,6.1294371683,6.292,0.33,6.3006479032,0.012,0,0.012,6.28,0.33,6.2886644051000005
2019-10-23 21:00:00,5.819,0.34,5.8289245149,0.009000000000000001,0,0.009000000000000001,5.8100000000000005,0.34,5.8199398622,5.979,0.33,5.9880999491,0.009000000000000001,0,0.009000000000000001,5.97,0.33,5.9791136467
2019-10-23 21:30:00,5.4265,0.26,5.4327251219,0.006500000000000001,0,0.006500000000000001,5.42,0.26,5.4262325789,5.5765,0.33,5.5862556556000005,0.006500000000000001,0,0.006500000000000001,5.57,0.33,5.5797670202
2019-10-23 22:00:00,5.041,0.26,5.0477005656,0.031,0,0.031,5.01,0.26,5.0167419706,5.171,0.25,5.1770397912,0.031,0,0.031,5.14,0.25,5.1460761751
2019-10-23 22:30:00,4.7165,0.26,4.7236608949,0.0665,0,0.0665,4.65,0.26,4.6572631448,4.8365,0.25,4.8429569738,0.0665,0,0.0665,4.77,0.25,4.7765468699
2019-10-23 23:00:00,4.316,0.24,4.3226676948,0.08600000000000001,0,0.08600000000000001,4.23,0.24,4.23680304,4.426,0.23,4.4319720216,0.08600000000000001,0,0.08600000000000001,4.34,0.23,4.3460901969
2019-10-23 23:30:00,4.0305,-0.23,4.0370571274,0.1105,0,0.1105,3.92,-0.23,3.9267416518,4.1405,-0.27,4.149293946,0.1105,0,0.1105,4.03,-0.27,4.0390345381
2019-10-24 00:00:00,3.7015000000000002,-0.27,3.7113342951,0.0915,0,0.0915,3.61,-0.27,3.6200828720000002,3.7915,-0.29,3.802574424,0.0915,0,0.0915,3.7,-0.29,3.7113474642
2019-10-24 00:30:00,3.7375,-0.27,3.7472398175,0.1075,0,0.1075,3.63,-0.27,3.6400274724,3.8275,-0.29,3.8384705613000003,0.1075,0,0.1075,3.7199999999999998,-0.29,3.7312866414
2019-10-24 01:00:00,3.6665,-0.27,3.6764279199,0.1865,0,0.1865,3.48,-0.27,3.4904584226,3.7565,-0.27,3.7661906816,0.1865,0,0.1865,3.5700000000000003,-0.27,3.5801955253999997
2019-10-24 01:30:00,4.186,-0.27,4.1946985589,0.256,0,0.256,3.93,-0.27,3.9392638906,4.296,-0.2,4.3006529737,0.256,0,0.256,4.04,-0.2,4.0449474657
2019-10-24 02:00:00,4.323,-0.25,4.3302227425,0.203,0,0.203,4.12,-0.25,4.1275779823,4.433,-0.26,4.4406180876,0.203,0,0.203,4.23,-0.26,4.2379830108
2019-10-24 02:30:00,4.317,-0.24,4.3236661526999995,0.227,0,0.227,4.09,-0.24,4.0970355136,4.427,-0.26,4.4346283948,0.227,0,0.227,4.2,-0.26,4.2080399238
2019-10-24 03:00:00,4.0585,-0.24,4.0655900248,0.20850000000000002,0,0.20850000000000002,3.85,-0.24,3.8574732663,4.1685,-0.27,4.1772350006,0.20850000000000002,0,0.20850000000000002,3.96,-0.27,3.9691938728
2019-10-24 03:30:00,3.8435,-0.26,3.8522840303,0.3135,0,0.3135,3.5300000000000002,-0.26,3.5395621198000002,3.9435000000000002,-0.28,3.9534279113,0.3135,0,0.3135,3.63,-0.28,3.6407828828
2019-10-24 04:00:00,3.7435,-0.24,3.751185446,0.4035,0,0.4035,3.34,-0.24,3.3486116526,3.8335,-0.27,3.8429965195999998,0.4035,0,0.4035,3.43,-0.27,3.440610411
2019-10-24 04:30:00,3.729,-0.18,3.7333418006,0.389,0,0.389,3.34,-0.18,3.3448467827,3.819,-0.21,3.8247694048,0.389,0,0.389,3.43,-0.21,3.4364225584
2019-10-24 05:00:00,3.62,-0.03,3.6201243073000002,0.5,0,0.5,3.12,-0.03,3.1201442274,3.7,0.1,3.7013511047,0.5,0,0.5,3.2,0.1,3.2015621187
2019-10-24 05:30:00,3.6835,0.2,3.6889256227000002,0.5035000000000001,0,0.5035000000000001,3.18,0.2,3.186283101,3.7735000000000003,0.19,3.7782803297000003,0.5035000000000001,0,0.5035000000000001,3.27,0.19,3.2755152266
2019-10-24 06:00:00,3.879,0.21,3.8846802957,0.539,0,0.539,3.34,0.21,3.3465952848000002,3.969,0.21,3.9745516728,0.539,0,0.539,3.43,0.21,3.4364225584
2019-10-24 06:30:00,4.38,0.24,4.3865704143,0.19,0,0.19,4.19,0.24,4.1968678797,4.49,0.23,4.4958870093,0.19,0,0.19,4.3,0.23,4.3061467694
2019-10-24 07:00:00,4.7255,0.30000000000000004,4.735013226,0.0955,0,0.0955,4.63,0.30000000000000004,4.6397090426,4.8455,0.29,4.8541703977,0.0955,0,0.0955,4.75,0.29,4.7588443975
2019-10-24 07:30:00,5.1995000000000005,0.36,5.2119478365,0.1595,0,0.1595,5.04,0.36,5.0528407851,5.3395,0.36,5.3516222073,0.1595,0,0.1595,5.18,0.36,5.1924945835
2019-10-24 08:00:00,5.6855,0.44,5.7025003507,0.1955,0,0.1955,5.49,0.44,5.5076038347,5.8355,0.44,5.8520646143,0.1955,0,0.1955,5.64,0.44,5.6571370851000005
2019-10-24 08:30:00,5.849,0.48,5.8686626245,0.109,0,0.109,5.74,0.48,5.7600347221,5.999,0.48,6.0181725632,0.109,0,0.109,5.89,0.48,5.9095262077
2019-10-24 09:00:00,5.895,0.56,5.9215390736,0.105,0,0.105,5.79,0.56,5.8170181365,6.045,0.55,6.0699691103,0.105,0,0.105,5.94,0.55,5.9654086197
2019-10-24 09:30:00,5.968,0.6000000000000001,5.9980850277,0.098,0,0.098,5.87,0.6000000000000001,5.9005847168,6.128,0.59,6.1563368979,0.098,0,0.098,6.03,0.59,6.0587952598
2019-10-24 10:00:00,0.0745,0.0,0.0745,0.0745,0,0.0745,0.0,0.0,0.0,0.0745,0.0,0.0745,0.0745,0,0.0745,0.0,0.0,0.0
2019-10-24 10:30:00,6.072,0.66,6.1077642391,0.07200000000000001,0,0.07200000000000001,6.0,0.66,6.0361908519,6.232,0.65,6.2658059338,0.07200000000000001,0,0.07200000000000001,6.16,0.65,6.194198899
2019-10-24 11:00:00,5.8635,0.68,5.9027986794,0.1335,0,0.1335,5.73,0.68,5.7702079685,6.0135,0.68,6.0518247042,0.1335,0,0.1335,5.88,0.68,5.9191891337
2019-10-24 11:30:00,5.6305,0.68,5.6714134261,0.2205,0,0.2205,5.41,0.68,5.4525682022,5.7705,0.68,5.8104277166,0.2205,0,0.2205,5.55,0.68,5.5915024814
2019-10-24 12:00:00,5.5935,0.71,5.6383811728,0.2635,0,0.2635,5.33,0.71,5.3770809925,5.7335,0.71,5.7772936786999995,0.2635,0,0.2635,5.47,0.71,5.5158861482
2019-10-24 12:30:00,5.5855,0.75,5.6356286473,0.29550000000000004,0,0.29550000000000004,5.29,0.75,5.3429018333,5.7255,0.74,5.7731230933,0.29550000000000004,0,0.29550000000000004,5.43,0.74,5.4801916025
2019-10-24 13:00:00,5.5285,0.72,5.5751871942,0.2785,0,0.2785,5.25,0.72,5.2991414399,5.6685,0.71,5.7127919838,0.2785,0,0.2785,5.39,0.71,5.4365614132
2019-10-24 13:30:00,5.566,0.7000000000000001,5.6098445611,0.276,0,0.276,5.29,0.7000000000000001,5.3361128174,5.7059999999999995,0.7000000000000001,5.7487769134,0.276,0,0.276,5.43,0.7000000000000001,5.4749337896
2019-10-24 14:00:00,5.6415,0.66,5.6799755501,0.29150000000000004,0,0.29150000000000004,5.35,0.66,5.3905565575,5.7915,0.66,5.8289855249,0.29150000000000004,0,0.29150000000000004,5.5,0.66,5.5394584573
2019-10-24 14:30:00,5.432,0.62,5.4672684222,0.28200000000000003,0,0.28200000000000003,5.15,0.62,5.1871861351,5.572,0.62,5.6063877854,0.28200000000000003,0,0.28200000000000003,5.29,0.62,5.326208783
2019-10-24 15:00:00,5.3465,0.62,5.3823287014,0.3665,0,0.3665,4.98,0.62,5.0184459746,5.4765,0.62,5.5114836705,0.3665,0,0.3665,5.11,0.62,5.1474751092
2019-10-24 15:30:00,5.486,0.58,5.5165746619,0.20600000000000002,0,0.20600000000000002,5.28,0.58,5.3117605368,5.626,0.5700000000000001,5.6548011459000005,0.20600000000000002,0,0.20600000000000002,5.42,0.5700000000000001,5.4498899071
2019-10-24 16:00:00,5.5344999999999995,0.5700000000000001,5.5637748202,0.3345,0,0.3345,5.2,0.5700000000000001,5.2311471017,5.6645,0.56,5.6921138648,0.3345,0,0.3345,5.33,0.56,5.3593376456
2019-10-24 16:30:00,5.7615,0.51,5.7840282027,0.2015,0,0.2015,5.5600000000000005,0.51,5.5833412935,5.9115,0.5,5.9326075422,0.2015,0,0.2015,5.71,0.5,5.7318496142
2019-10-24 17:00:00,6.102,0.5,6.1224508165,0.182,0,0.182,5.92,0.5,5.9410773434,6.252,0.49,6.2711724582,0.182,0,0.182,6.07,0.49,6.0897454791
2019-10-24 17:30:00,6.2285,0.44,6.2440221212,0.1685,0,0.1685,6.06,0.44,6.0759526002,6.3885,0.43,6.4029549624,0.1685,0,0.1685,6.22,0.43,6.2348456276
2019-10-24 18:00:00,6.286,0.39,6.2980866936,0.156,0,0.156,6.13,0.39,6.1423936702,6.446,0.38,6.4571910302,0.156,0,0.156,6.29,0.38,6.3014680829
2019-10-24 18:30:00,6.6745,0.35000000000000003,6.6836704175,0.3345,0,0.3345,6.34,0.35000000000000003,6.3496535339,6.8645,0.47000000000000003,6.8805712154,0.3345,0,0.3345,6.53,0.47000000000000003,6.5468923926
2019-10-24 19:00:00,6.8465,0.45,6.8612726407,0.23650000000000002,0,0.23650000000000002,6.61,0.45,6.6252999932000005,7.0265,0.43,7.0396450372,0.23650000000000002,0,0.23650000000000002,6.79,0.43,6.8036019872
2019-10-24 19:30:00,6.6035,0.41000000000000003,6.6162158558,0.1935,0,0.1935,6.41,0.41000000000000003,6.4230989405,6.7735,0.39,6.7847182882,0.1935,0,0.1935,6.58,0.39,6.591547618
2019-10-24 20:00:00,6.3455,0.39,6.3574735745,0.1955,0,0.1955,6.15,0.39,6.1623534465,6.5155,0.42,6.5290229169,0.1955,0,0.1955,6.32,0.42,6.3339403218
2019-10-24 20:30:00,6.025,0.33,6.0340305767,0.23500000000000001,0,0.23500000000000001,5.79,0.33,5.7993965203,6.175,0.32,6.1832859387,0.23500000000000001,0,0.23500000000000001,5.94,0.32,5.9486132838
2019-10-24 21:00:00,5.6754999999999995,0.33,5.6850857733,0.24550000000000002,0,0.24550000000000002,5.43,0.33,5.4400183823,5.8155,0.32,5.824297404,0.24550000000000002,0,0.24550000000000002,5.57,0.32,5.5791845282
2019-10-24 21:30:00,5.3155,0.30000000000000004,5.3239590767,0.1855,0,0.1855,5.13,0.30000000000000004,5.1387644429,5.4555,0.29,5.4632023805,0.1855,0,0.1855,5.27,0.29,5.2779730958
2019-10-24 22:00:00,4.9335,0.27,4.94088274,0.1535,0,0.1535,4.78,0.27,4.7876194502,5.0635,0.27,5.0706934684,0.1535,0,0.1535,4.91,0.27,4.9174180217
2019-10-24 22:30:00,4.629,0.27,4.6368675849,0.259,0,0.259,4.37,0.27,4.3783330161,4.749,0.27,4.7566691077000005,0.259,0,0.259,4.49,0.27,4.4981107145
2019-10-24 23:00:00,4.2235,0.24,4.2303134931,0.2635,0,0.2635,3.96,0.24,3.9672660612,4.3335,0.27,4.3419030678,0.2635,0,0.2635,4.07,0.27,4.0789459423
2019-10-24 23:30:00,3.981,-0.56,4.0201941495,0.281,0,0.281,3.7,-0.56,3.7421384261,4.131,0.7000000000000001,4.189887946,0.281,0,0.281,3.85,0.7000000000000001,3.9131189606000003
2019-10-25 00:00:00,3.665,-0.18,3.6694175287,0.23500000000000001,0,0.23500000000000001,3.43,-0.18,3.4347197848,3.755,-0.19,3.7598038513,0.23500000000000001,0,0.23500000000000001,3.52,-0.19,3.5251241113000003
2019-10-25 00:30:00,3.673,-0.2,3.67844111,0.233,0,0.233,3.44,-0.2,3.4458090487,3.763,-0.24,3.7706457007000003,0.233,0,0.233,3.5300000000000002,-0.24,3.5381492337
2019-10-25 01:00:00,3.6615,-0.21,3.6675171778999998,0.2215,0,0.2215,3.44,-0.21,3.4464039229,3.7515,-0.22,3.7579452165,0.2215,0,0.2215,3.5300000000000002,-0.22,3.53684888
2019-10-25 01:30:00,4.1515,-0.21,4.15680794,0.21150000000000002,0,0.21150000000000002,3.94,-0.21,3.9455924777,4.2515,-0.23,4.2577167884,0.21150000000000002,0,0.21150000000000002,4.04,-0.23,4.0465417334
2019-10-25 02:00:00,4.156,-0.24,4.1629239724,0.196,0,0.196,3.96,-0.24,3.9672660612,4.266,-0.26,4.2739157689,0.196,0,0.196,4.07,-0.26,4.0782962129
2019-10-25 02:30:00,4.168,-0.25,4.1754908693,0.20800000000000002,0,0.20800000000000002,3.96,-0.25,3.9678835668,4.2780000000000005,-0.26,4.2858936058,0.20800000000000002,0,0.20800000000000002,4.07,-0.26,4.0782962129
2019-10-25 03:00:00,3.9135,-0.25,3.9214770495,0.17350000000000002,0,0.17350000000000002,3.74,-0.25,3.748346302,4.0135,-0.26,4.0219127601,0.17350000000000002,0,0.17350000000000002,3.84,-0.26,3.8487920183
2019-10-25 03:30:00,3.707,-0.25,3.7154204338,0.187,0,0.187,3.52,-0.25,3.5288666736,3.807,-0.26,3.8158680533,0.187,0,0.187,3.62,-0.26,3.6293250061
2019-10-25 04:00:00,3.674,-0.24,3.681830523,0.17400000000000002,0,0.17400000000000002,3.5,-0.24,3.5082189213,3.7640000000000002,-0.26,3.7729691226,0.17400000000000002,0,0.17400000000000002,3.59,-0.26,3.5994027282000003
2019-10-25 04:30:00,3.666,-0.23,3.6732078623,0.20600000000000002,0,0.20600000000000002,3.46,-0.23,3.4676360824,3.766,-0.24,3.7736396224,0.20600000000000002,0,0.20600000000000002,3.56,-0.24,3.5680807166
2019-10-25 05:00:00,3.5455,-0.21,3.5517137061,0.1655,0,0.1655,3.38,-0.21,3.3865173852,3.6355,-0.24,3.6434132692,0.1655,0,0.1655,3.47,-0.24,3.4782898097
2019-10-25 05:30:00,3.6175,0.2,3.6230244617,0.1875,0,0.1875,3.43,0.2,3.435825956,3.7175000000000002,0.2,3.7228760723,0.1875,0,0.1875,3.5300000000000002,0.2,3.5356611829
2019-10-25 06:00:00,3.8145,0.21,3.8202762007,0.21450000000000002,0,0.21450000000000002,3.6,0.21,3.6061197983,3.9045,0.2,3.9096189392,0.21450000000000002,0,0.21450000000000002,3.69,0.2,3.6954160794
2019-10-25 06:30:00,4.2815,0.25,4.2887926331,0.12150000000000001,0,0.12150000000000001,4.16,0.25,4.1675052489,4.3915,0.25,4.3986102635,0.12150000000000001,0,0.12150000000000001,4.27,0.25,4.2773122402
2019-10-25 07:00:00,4.611,0.28,4.619493587,0.131,0,0.131,4.48,0.28,4.4887414717,4.731,0.28,4.7392785316,0.131,0,0.131,4.6,0.28,4.6085138602
2019-10-25 07:30:00,5.222,0.37,5.2350915942,0.202,0,0.202,5.02,0.37,5.0336169898,5.362,0.36,5.3740714547,0.202,0,0.202,5.16,0.36,5.1725428949
2019-10-25 08:00:00,5.711,0.47000000000000003,5.7303072343,0.361,0,0.361,5.35,0.47000000000000003,5.3706051801,5.861,0.46,5.8790238135,0.361,0,0.361,5.5,0.46,5.519202841
2019-10-25 08:30:00,5.865,0.52,5.8880068784,0.34500000000000003,0,0.34500000000000003,5.52,0.52,5.5444386551000004,6.015,0.51,6.0365822284,0.34500000000000003,0,0.34500000000000003,5.67,0.51,5.6928903028
2019-10-25 09:00:00,6.1175,0.65,6.151935163,0.6775,0,0.6775,5.44,0.65,5.4786951001,6.2575,0.65,6.2911689097,0.6775,0,0.6775,5.58,0.65,5.6177308586
2019-10-25 09:30:00,6.283,0.6900000000000001,6.3207743988,0.6930000000000001,0,0.6930000000000001,5.59,0.6900000000000001,5.6324239897,6.433,0.6900000000000001,6.4698986855000005,0.6930000000000001,0,0.6930000000000001,5.74,0.6900000000000001,5.7813233779
2019-10-25 10:00:00,6.3345,0.73,6.3764245663,0.9345,0,0.9345,5.4,0.73,5.4491191949,6.4745,0.73,6.5155237893999995,0.9345,0,0.9345,5.54,0.73,5.5878886889
2019-10-25 10:30:00,6.2735,0.71,6.3135491008999995,1.0035,0,1.0035,5.27,0.71,5.3176122461,6.4135,0.7000000000000001,6.4515875759,1.0035,0,1.0035,5.41,0.7000000000000001,5.4550985326
2019-10-25 11:00:00,6.282,0.78,6.3302388581,0.992,0,0.992,5.29,0.78,5.3471955266,6.422,0.78,6.469195004,0.992,0,0.992,5.43,0.78,5.4857360491
2019-10-25 11:30:00,6.225,0.76,6.2712219702,1.025,0,1.025,5.2,0.76,5.255244999,6.365,0.76,6.410212555,1.025,0,1.025,5.34,0.76,5.3938112685
2019-10-25 12:00:00,6.199,0.74,6.2430121736,1.019,0,1.019,5.18,0.74,5.2325901808,6.329,0.74,6.3721143273,1.019,0,1.019,5.31,0.74,5.3613151372
2019-10-25 12:30:00,6.1395,0.73,6.1827469825,1.0295,0,1.0295,5.11,0.73,5.1618795027,6.2795,0.73,6.3217893234,1.0295,0,1.0295,5.25,0.73,5.3005094095
2019-10-25 13:00:00,6.2775,0.8200000000000001,6.3308298232,1.0375,0,1.0375,5.24,0.8200000000000001,5.3037722425,6.4175,0.8200000000000001,6.4696758999,1.0375,0,1.0375,5.38,0.8200000000000001,5.4421319352
2019-10-25 13:30:00,6.2915,0.87,6.3513677464,1.0415,0,1.0415,5.25,0.87,5.3215975045,6.4315,0.87,6.4900764441,1.0415,0,1.0415,5.39,0.87,5.4597618996
2019-10-25 14:00:00,6.032,0.84,6.0902072214,1.042,0,1.042,4.99,0.84,5.0602075056,6.162,0.84,6.2189905933,1.042,0,1.042,5.12,0.84,5.1884487084
2019-10-25 14:30:00,5.9235,0.8,5.9772779967,1.0335,0,1.0335,4.89,0.8,4.9550075681,6.0535,0.8,6.1061331667,1.0335,0,1.0335,5.02,0.8,5.0833453552
2019-10-25 15:00:00,5.9254999999999995,0.78,5.9766169569,1.0355,0,1.0355,4.89,0.78,4.951817848,6.0555,0.78,6.1055286626,1.0355,0,1.0355,5.02,0.78,5.080236215
2019-10-25 15:30:00,5.8965,0.71,5.9390918708000005,1.0465,0,1.0465,4.85,0.71,4.9016935849,6.0265,0.7000000000000001,6.0670175746,1.0465,0,1.0465,4.98,0.7000000000000001,5.0289561541
2019-10-25 16:00:00,5.8495,0.59,5.8791793858,1.0395,0,1.0395,4.8100000000000005,0.59,4.8460499378,5.9695,0.59,5.9985856875,1.0395,0,1.0395,4.93,0.59,4.965178748
2019-10-25 16:30:00,6.0305,0.54,6.0546288284,1.0405,0,1.0405,4.99,0.54,5.0191333913,6.1605,0.53,6.1832564438,1.0405,0,1.0405,5.12,0.53,5.1473585459
2019-10-25 17:00:00,6.2525,0.52,6.2740860888,1.0425,0,1.0425,5.21,0.52,5.2358857894,6.3925,0.51,6.4128118833,1.0425,0,1.0425,5.35,0.51,5.3742534365
2019-10-25 17:30:00,6.5600000000000005,0.5,6.5790272837,1.05,0,1.05,5.51,0.5,5.5326395147,6.72,0.5700000000000001,6.7441307817,1.05,0,1.05,5.67,0.5700000000000001,5.6985787702
2019-10-25 18:00:00,6.587,0.52,6.6074933977,1.047,0,1.047,5.54,0.52,5.5643508157,6.727,0.51,6.7463048404,1.047,0,1.047,5.68,0.51,5.7028501646
2019-10-25 18:30:00,6.7435,0.5,6.762010962,1.0535,0,1.0535,5.69,0.5,5.71192612,6.9035,0.5,6.921583074,1.0535,0,1.0535,5.85,0.5,5.8713286401
2019-10-25 19:00:00,6.6105,0.5,6.629382343,1.0505,0,1.0505,5.5600000000000005,0.5,5.5824367439,6.7605,0.5,6.7789645411,1.0505,0,1.0505,5.71,0.5,5.7318496142
2019-10-25 19:30:00,6.395,0.5,6.4145167394,1.045,0,1.045,5.35,0.5,5.373313689,6.535,0.5,6.5540998619,1.045,0,1.045,5.49,0.5,5.5127216509
2019-10-25 20:00:00,6.0275,0.42,6.0421152132,1.0475,0,1.0475,4.98,0.42,4.9976794615,6.1575,0.42,6.171807373,1.0475,0,1.0475,5.11,0.42,5.1272312216
2019-10-25 20:30:00,5.6935,0.39,5.7068417054000005,1.0435,0,1.0435,4.65,0.39,4.6663261781,5.8235,0.38,5.8358848729,1.0435,0,1.0435,4.78,0.38,4.7950808127
2019-10-25 21:00:00,5.3845,0.39,5.3986053986,1.0445,0,1.0445,4.34,0.39,4.3574878084,5.5045,0.38,5.5176009506,1.0445,0,1.0445,4.46,0.38,4.4761590678
2019-10-25 21:30:00,5.0535,0.35000000000000003,5.0656058127,1.0435,0,1.0435,4.01,0.35000000000000003,4.0252453341,5.1535,0.34,5.1647035007,1.0435,0,1.0435,4.11,0.34,4.1240392821
2019-10-25 22:00:00,4.7405,0.33,4.7519722483999995,1.0405,0,1.0405,3.7,0.33,3.7146870661999998,4.8405000000000005,0.32,4.851065888,1.0405,0,1.0405,3.8,0.32,3.8134498817
2019-10-25 22:30:00,4.4515,0.33,4.4637150727,1.0415,0,1.0415,3.41,0.33,3.4259305305,4.5415,0.32,4.5527598498,1.0415,0,1.0415,3.5,0.32,3.5145981278000002
2019-10-25 23:00:00,4.172,0.33,4.1850309437,1.032,0,1.032,3.14,0.33,3.1572931445,4.252,0.31,4.2632855874,1.032,0,1.032,3.22,0.31,3.2348879424
2019-10-25 23:30:00,4.0235,0.31,4.0354246679,1.0335,0,1.0335,2.99,0.31,3.0060272787,4.1035,0.30000000000000004,4.1144516342,1.0335,0,1.0335,3.07,0.30000000000000004,3.0846231536
2019-10-26 00:00:00,3.702,0.28,3.7125737703,1.042,0,1.042,2.66,0.28,2.6746962443999998,3.7720000000000002,0.30000000000000004,3.783911204,1.042,0,1.042,2.73,0.30000000000000004,2.7464340516
2019-10-26 00:30:00,3.7295,0.27,3.7392606555,1.0395,0,1.0395,2.69,0.27,2.7035162289,3.7995,0.26,3.8083855175,1.0395,0,1.0395,2.76,0.26,2.7722193275
2019-10-26 01:00:00,3.6475,0.26,3.6567548797000002,1.0375,0,1.0375,2.61,0.26,2.6229182221,3.7175000000000002,0.24,3.7252390863000002,1.0375,0,1.0375,2.68,0.24,2.6907248094
2019-10-26 01:30:00,4.1405,0.23,4.1468831971,1.0405,0,1.0405,3.1,0.23,3.1085205484,4.2205,0.23,4.2267623839,1.0405,0,1.0405,3.18,0.23,3.1883067606
2019-10-26 02:00:00,4.1835,0.23,4.189817687,1.0435,0,1.0435,3.14,0.23,3.1484122983,4.2635,0.23,4.2696993161,1.0435,0,1.0435,3.22,0.23,3.228203835
2019-10-26 02:30:00,4.2005,0.23,4.2067921567,1.0405,0,1.0405,3.16,0.23,3.1683591968,4.2805,0.23,4.2866747311,1.0405,0,1.0405,3.24,0.23,3.2481533215
2019-10-26 03:00:00,3.964,0.23,3.9706669465,1.044,0,1.044,2.92,0.23,2.9290442127,4.044,0.23,4.0505352733,1.044,0,1.044,3.0,0.23,3.008803749
2019-10-26 03:30:00,3.7965,0.23,3.8034605624,1.0465,0,1.0465,2.75,0.23,2.7596014205,3.8765,0.23,3.8833171709,1.0465,0,1.0465,2.83,0.23,2.8393309071
2019-10-26 04:00:00,3.735,0.25,3.7433574502,1.045,0,1.045,2.69,0.25,2.7015921232,3.815,0.24,3.8225416937,1.045,0,1.045,2.77,0.24,2.7803776722
2019-10-26 04:30:00,3.6535,0.25,3.6620434528,1.0435,0,1.0435,2.61,0.25,2.6219458423,3.7235,0.24,3.7312266415,1.0435,0,1.0435,2.68,0.24,2.6907248094
2019-10-26 05:00:00,3.4955,0.27,3.5059121852,1.0455,0,1.0455,2.45,0.27,2.4648326515,3.5655,0.26,3.5749671677,1.0455,0,1.0455,2.52,0.26,2.5333771926
2019-10-26 05:30:00,3.523,0.25,3.5318591422,1.043,0,1.043,2.48,0.25,2.4925689559,3.593,0.24,3.6010066648,1.043,0,1.043,2.55,0.24,2.5612692166
2019-10-26 06:00:00,3.598,0.27,3.6081164061,1.038,0,1.038,2.56,0.27,2.5741989045,3.658,0.26,3.6672283812,1.038,0,1.038,2.62,0.26,2.6328691574
2019-10-26 06:30:00,3.8040000000000003,0.27,3.813569981,1.044,0,1.044,2.76,0.27,2.7731750756,3.884,0.26,3.8926926413,1.044,0,1.044,2.84,0.26,2.8518765752
2019-10-26 07:00:00,3.9210000000000003,0.28,3.9309847367,1.041,0,1.041,2.88,0.28,2.8935790986,4.001,0.27,4.0100998741,1.041,0,1.041,2.96,0.27,2.9722886805
2019-10-26 07:30:00,4.206,0.30000000000000004,4.2166854282,1.026,0,1.026,3.18,0.30000000000000004,3.194119597,4.286,0.29,4.2957998091,1.026,0,1.026,3.26,0.29,3.2728733553
2019-10-26 08:00:00,4.6585,0.37,4.6731704709,1.0285,0,1.0285,3.63,0.37,3.6488080245,4.7485,0.36,4.762126862,1.0285,0,1.0285,3.7199999999999998,0.36,3.7373787606
2019-10-26 08:30:00,4.949,0.41000000000000003,4.9659541883,1.039,0,1.039,3.91,0.41000000000000003,3.9314373961999998,5.049,0.4,5.0648199376,1.039,0,1.039,4.01,0.4,4.0299007432
2019-10-26 09:00:00,5.2585,0.46,5.2785814619,1.0285,0,1.0285,4.23,0.46,4.2549383074,5.3685,0.45,5.3873270042,1.0285,0,1.0285,4.34,0.45,4.3632671245
2019-10-26 09:30:00,5.4505,0.46,5.4698766211,1.0305,0,1.0305,4.42,0.46,4.4438721854,5.5705,0.45,5.588646549,1.0305,0,1.0305,4.54,0.45,4.5622472533
2019-10-26 10:00:00,5.6595,0.5,5.6815438263,1.0295,0,1.0295,4.63,0.5,4.6569195827000005,5.7795000000000005,0.5,5.8010878506,1.0295,0,1.0295,4.75,0.5,4.7762432936
2019-10-26 10:30:00,5.6785,0.5,5.7004703534,1.0285,0,1.0285,4.65,0.5,4.6768044646,5.7985,0.5,5.8200173754,1.0285,0,1.0285,4.77,0.5,4.7961338597
2019-10-26 11:00:00,5.58,0.51,5.6032579809000005,1.02,0,1.02,4.5600000000000005,0.51,4.5884311044,5.7,0.51,5.7227703082,1.02,0,1.02,4.68,0.51,4.7077064479
2019-10-26 11:30:00,5.798,0.51,5.8203869287,1.018,0,1.018,4.78,0.51,4.807130121,5.928,0.51,5.9498978142,1.018,0,1.018,4.91,0.51,4.9364157037
2019-10-26 12:00:00,5.799,0.49,5.8196650247,1.019,0,1.019,4.78,0.49,4.8050494274,5.929,0.48,5.9483981877000005,1.019,0,1.019,4.91,0.48,4.933406531
2019-10-26 12:30:00,5.7940000000000005,0.49,5.8146827944,1.024,0,1.024,4.77,0.49,4.7951016673,5.934,0.48,5.953381896,1.024,0,1.024,4.91,0.48,4.933406531
2019-10-26 13:00:00,5.641,0.44,5.6581340564,0.801,0,0.801,4.84,0.44,4.8599588476,5.771,0.44,5.7877492171,0.801,0,0.801,4.97,0.44,4.9894388462
2019-10-26 13:30:00,5.498,0.4,5.5125315419,0.708,0,0.708,4.79,0.4,4.8066724457,5.618,0.39,5.6315205762,0.708,0,0.708,4.91,0.39,4.9254644451
2019-10-26 14:00:00,5.325,0.42,5.3415377,0.895,0,0.895,4.43,0.42,4.4498651665,5.445,0.41000000000000003,5.4604143616,0.895,0,0.895,4.55,0.41000000000000003,4.5684351807
2019-10-26 14:30:00,5.148,0.37,5.1612792988,0.758,0,0.758,4.39,0.37,4.405564663,5.268,0.36,5.2802863559,0.758,0,0.758,4.51,0.36,4.5243452565
2019-10-26 15:00:00,5.182,0.36,5.1944897728,0.8320000000000001,0,0.8320000000000001,4.35,0.36,4.3648711321,5.292,0.35000000000000003,5.3035614449,0.8320000000000001,0,0.8320000000000001,4.46,0.35000000000000003,4.4737121052
2019-10-26 15:30:00,5.0675,0.32,5.0775935491,0.7575000000000001,0,0.7575000000000001,4.31,0.32,4.3218630242,5.1775,0.30000000000000004,5.1861841705,0.7575000000000001,0,0.7575000000000001,4.42,0.30000000000000004,4.430169297
2019-10-26 16:00:00,5.0675,0.32,5.0775935491,0.8275,0,0.8275,4.24,0.32,4.2520583251,5.1775,0.30000000000000004,5.1861841705,0.8275,0,0.8275,4.35,0.30000000000000004,4.3603325561
2019-10-26 16:30:00,5.201,0.32,5.2108349619,0.811,0,0.811,4.39,0.32,4.4016474189,5.311,0.30000000000000004,5.3194662326,0.811,0,0.811,4.5,0.30000000000000004,4.5099889135
2019-10-26 17:00:00,5.457,0.29,5.4647002663,0.577,0,0.577,4.88,0.29,4.8886092092,5.587,0.28,5.5940118877,0.577,0,0.577,5.01,0.28,5.017818251
2019-10-26 17:30:00,5.845,0.29,5.8521897611,0.425,0,0.425,5.42,0.29,5.4277527578,5.985,0.28,5.9915461277,0.425,0,0.425,5.5600000000000005,0.28,5.5670458953
2019-10-26 18:00:00,6.1295,0.31,6.1373341322,0.3195,0,0.3195,5.8100000000000005,0.31,5.818264346,6.2895,0.30000000000000004,6.2966507168,0.3195,0,0.3195,5.97,0.30000000000000004,5.9775329359
2019-10-26 18:30:00,6.416,0.31,6.423484724,0.536,0,0.536,5.88,0.31,5.8881660982,6.5760000000000005,0.31,6.5833028185,0.536,0,0.536,6.04,0.31,6.0479500659
2019-10-26 19:00:00,6.301,0.31,6.3086211647,0.511,0,0.511,5.79,0.31,5.7982928522,6.461,0.30000000000000004,6.4679611161,0.511,0,0.511,5.95,0.30000000000000004,5.9575582246
2019-10-26 19:30:00,6.059,0.27,6.0650128607,0.419,0,0.419,5.64,0.27,5.6464590674,6.209,0.27,6.2148677379,0.419,0,0.419,5.79,0.27,5.7962919181
2019-10-26 20:00:00,5.7995,0.27,5.8057816227,0.3095,0,0.3095,5.49,0.27,5.4966353345,5.9495000000000005,0.25,5.9547502257,0.3095,0,0.3095,5.64,0.25,5.6455380612
2019-10-26 20:30:00,5.4879999999999995,0.27,5.4946377497,0.328,0,0.328,5.16,0.27,5.1670591249,5.628,0.27,5.6344728236,0.328,0,0.328,5.3,0.27,5.3068729022
2019-10-26 21:00:00,5.1835,0.22,5.1881665596,0.2335,0,0.2335,4.95,0.22,4.9548864770000005,5.3135,0.21,5.3176481879,0.2335,0,0.2335,5.08,0.21,5.0843386984
2019-10-26 21:30:00,4.9345,0.19,4.9381565639,0.2545,0,0.2545,4.68,0.19,4.6838552497,5.0645,0.22,5.0692761071,0.2545,0,0.2545,4.8100000000000005,0.22,4.8150285565
2019-10-26 22:00:00,4.6535,0.22,4.6586974843,0.29350000000000004,0,0.29350000000000004,4.36,0.22,4.3655469302,4.7735,0.17,4.7765261697,0.29350000000000004,0,0.29350000000000004,4.48,0.17,4.4832242862000005
2019-10-26 22:30:00,4.4345,0.21,4.4394695911,0.3045,0,0.3045,4.13,0.21,4.1353355366,4.5445,0.21,4.5493494315,0.3045,0,0.3045,4.24,0.21,4.2451972863
2019-10-26 23:00:00,4.1095,-0.36,4.1252382052,0.2695,0,0.2695,3.84,-0.36,3.8568380832,4.2195,-0.12,4.2212060184,0.2695,0,0.2695,3.95,-0.12,3.9518223644
2019-10-26 23:30:00,3.8200000000000003,-0.24,3.8275318418,0.21,0,0.21,3.61,-0.24,3.6179690435,3.92,-0.24,3.9273400668000003,0.21,0,0.21,3.71,-0.24,3.7177546987
2019-10-27 00:00:00,3.648,-0.26,3.6572536144,0.23800000000000002,0,0.23800000000000002,3.41,-0.26,3.4198976593,3.738,-0.28,3.7484722221,0.23800000000000002,0,0.23800000000000002,3.5,-0.28,3.5111821371
2019-10-27 00:30:00,3.784,-0.26,3.7929218289,0.20400000000000001,0,0.20400000000000001,3.58,-0.26,3.5894289239,3.874,-0.26,3.8827150295,0.20400000000000001,0,0.20400000000000001,3.67,-0.26,3.6791982822
2019-10-27 01:00:00,3.7625,-0.26,3.7714726898,0.10250000000000001,0,0.10250000000000001,3.66,-0.26,3.6692233511,3.8525,-0.26,3.8612635561,0.10250000000000001,0,0.10250000000000001,3.75,-0.26,3.7590025273
2019-10-27 01:30:00,4.396,-0.24,4.4025465358,0.076,0,0.076,4.32,-0.24,4.3266615306,4.506,-0.16,4.5088397621,0.076,0,0.076,4.43,-0.16,4.4328884489
2019-10-27 02:00:00,4.134,-0.25,4.141552366,0.094,0,0.094,4.04,-0.25,4.0477277576,4.234,-0.27,4.2426001461,0.094,0,0.094,4.14,-0.27,4.1487950058
2019-10-27 02:30:00,4.026,-0.27,4.0350434942,0.146,0,0.146,3.88,-0.27,3.8893829845,4.126,-0.29,4.136178913,0.146,0,0.146,3.98,-0.29,3.9905513404
2019-10-27 03:00:00,3.7835,-0.27,3.7931217025,0.0935,0,0.0935,3.69,-0.27,3.6998648624,3.8835,-0.29,3.8943128084,0.0935,0,0.0935,3.79,-0.29,3.8010787942
2019-10-27 03:30:00,3.7595,-0.27,3.7691829685,0.1595,0,0.1595,3.6,-0.27,3.6101108016,3.8595,-0.29,3.8703798586,0.1595,0,0.1595,3.7,-0.29,3.7113474642
2019-10-27 04:00:00,3.7439999999999998,-0.25,3.7523374049,0.134,0,0.134,3.61,-0.25,3.6186461557,3.834,-0.27,3.8434952842000003,0.134,0,0.134,3.7,-0.27,3.7098382713999998
2019-10-27 04:30:00,3.6415,-0.24,3.6494002589,0.12150000000000001,0,0.12150000000000001,3.52,-0.24,3.5281723314,3.7415000000000003,-0.17,3.7453600961999998,0.12150000000000001,0,0.12150000000000001,3.62,-0.17,3.6239895143
2019-10-27 05:00:00,3.5445,-0.22,3.5513209162,0.10450000000000001,0,0.10450000000000001,3.44,-0.22,3.4470277051,3.6445,-0.22,3.6511341046,0.10450000000000001,0,0.10450000000000001,3.54,-0.22,3.5468295702
2019-10-27 05:30:00,3.7705,-0.25,3.7787789364,0.1105,0,0.1105,3.66,-0.25,3.6685283153,3.8705,-0.25,3.8785654887,0.1105,0,0.1105,3.76,-0.25,3.7683020049
2019-10-27 06:00:00,3.7425,-0.19,3.7473198756,0.0825,0,0.0825,3.66,-0.19,3.6649283757999997,3.8425000000000002,-0.19,3.8471945948,0.0825,0,0.0825,3.76,-0.19,3.7647974713
2019-10-27 06:30:00,3.868,0.0,3.868,0.038,0,0.038,3.83,0.0,3.83,3.968,0.0,3.968,0.038,0,0.038,3.93,0.0,3.93
2019-10-27 07:00:00,4.066,0.15,4.0687659063,0.076,0,0.076,3.99,0.15,3.9928185534000002,4.166,0.18,4.169886809,0.076,0,0.076,4.09,0.18,4.0939589641
2019-10-27 07:30:00,4.2,0.22,4.2057579578,0.1,0,0.1,4.1,0.22,4.1058981965,4.31,0.03,4.3101044071,0.1,0,0.1,4.21,0.03,4.210106887
2019-10-27 08:00:00,4.7795000000000005,0.26,4.7865666453,0.11950000000000001,0,0.11950000000000001,4.66,0.26,4.6672475829,4.8995,0.26,4.9063938132,0.11950000000000001,0,0.11950000000000001,4.78,0.26,4.7870659072
2019-10-27 08:30:00,5.1255,0.28,5.1331423368,0.1355,0,0.1355,4.99,0.28,4.9978495376000005,5.2655,0.27,5.2724178751,0.1355,0,0.1355,5.13,0.27,5.1371003494
2019-10-27 09:00:00,5.275,0.31,5.2841011535,0.075,0,0.075,5.2,0.31,5.2092321891,5.405,0.30000000000000004,5.4133192221,0.075,0,0.075,5.33,0.30000000000000004,5.3384361006
2019-10-27 09:30:00,5.277,0.32,5.2866935792,0.077,0,0.077,5.2,0.32,5.2098368497,5.417,0.33,5.4270423805,0.077,0,0.077,5.34,0.33,5.3501869126
2019-10-27 10:00:00,5.138,0.31,5.1473433925,0.078,0,0.078,5.06,0.31,5.0694871535,5.268,0.30000000000000004,5.2765352268,0.078,0,0.078,5.19,0.30000000000000004,5.1986632897
2019-10-27 10:30:00,5.206,0.33,5.2164486003,0.076,0,0.076,5.13,0.33,5.1406030775,5.336,0.32,5.3455865908,0.076,0,0.076,5.26,0.32,5.2697248505
2019-10-27 11:00:00,5.074,0.33,5.0847198546,0.064,0,0.064,5.01,0.33,5.0208565006,5.204,0.32,5.2138293029,0.064,0,0.064,5.14,0.32,5.1499514561
2019-10-27 11:30:00,5.1255,0.34,5.1367645702,0.0655,0,0.0655,5.06,0.34,5.0714100603,5.2555,0.33,5.2658503824,0.0655,0,0.0655,5.19,0.33,5.200480747
2019-10-27 12:00:00,5.0595,0.35000000000000003,5.0715914908,0.0395,0,0.0395,5.02,0.35000000000000003,5.0321864035,5.1895,0.34,5.2006259479,0.0395,0,0.0395,5.15,0.34,5.1612110982
2019-10-27 12:30:00,5.0215,0.35000000000000003,5.0336827721,0.051500000000000004,0,0.051500000000000004,4.97,0.35000000000000003,4.9823087018,5.1615,0.34,5.1726861735,0.051500000000000004,0,0.051500000000000004,5.11,0.34,5.1212986634
2019-10-27 13:00:00,5.0415,0.33,5.052288813,0.07150000000000001,0,0.07150000000000001,4.97,0.33,4.9809436857,5.1815,0.32,5.1913719044,0.07150000000000001,0,0.07150000000000001,5.11,0.32,5.1200097656
2019-10-27 13:30:00,5.0,0.31,5.0096007825,0.08,0,0.08,4.92,0.31,4.9297565863,5.14,0.30000000000000004,5.1487474205,0.08,0,0.08,5.06,0.30000000000000004,5.0688854791
2019-10-27 14:00:00,4.8975,0.27,4.9049369261999995,0.0575,0,0.0575,4.84,0.27,4.8475251418,5.0275,0.26,5.0342185342,0.0575,0,0.0575,4.97,0.26,4.9767961582
2019-10-27 14:30:00,4.9205000000000005,0.24,4.9263495867,0.0505,0,0.0505,4.87,0.24,4.8759101714,5.0505,0.24,5.0561991901,0.0505,0,0.0505,5.0,0.24,5.0057566861
2019-10-27 15:00:00,5.027,0.19,5.0305893293,0.027,0,0.027,5.0,0.19,5.0036086977,5.167,0.19,5.1704921429,0.027,0,0.027,5.14,0.19,5.1435104744
2019-10-27 15:30:00,5.1405,0.23,5.1456428413,0.0105,0,0.0105,5.13,0.23,5.135153357,5.2805,0.24,5.2859512152,0.0105,0,0.0105,5.27,0.24,5.2754620651
2019-10-27 16:00:00,5.3785,0.21,5.3825980948,0.0085,0,0.0085,5.37,0.21,5.3741045766,5.5285,0.24,5.5337069176,0.0085,0,0.0085,5.52,0.24,5.5252149279000005
2019-10-27 16:30:00,5.7465,0.27,5.7528394945,0.0165,0,0.0165,5.73,0.27,5.7363577294,5.9065,0.26,5.9122197397,0.0165,0,0.0165,5.89,0.26,5.8957357471
2019-10-27 17:00:00,6.141,0.27,6.1469326497,0.031,0,0.031,6.11,0.27,6.1159627206,6.301,0.27,6.3067821431,0.031,0,0.031,6.27,0.27,6.2758107046
