Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-27 17:30:00,6.7015,0.29,6.7077717798,0.051500000000000004,0,0.051500000000000004,6.65,0.29,6.6563203048,6.8815,0.27,6.8867947733,0.051500000000000004,0,0.051500000000000004,6.83,0.27,6.8353346663
2019-10-27 18:00:00,7.094,0.31,7.1007700991,0.084,0,0.084,7.01,0.31,7.0168511456,7.274,0.30000000000000004,7.2801837889,0.084,0,0.084,7.19,0.30000000000000004,7.196255971
2019-10-27 18:30:00,6.8155,0.22,6.8190498055,0.0855,0,0.0855,6.73,0.22,6.7335948794,6.9955,0.21,6.9986513165,0.0855,0,0.0855,6.91,0.21,6.913190291
2019-10-27 19:00:00,6.503,0.25,6.5078037002,0.10300000000000001,0,0.10300000000000001,6.4,0.25,6.4048809513,6.673,0.24,6.6773145051,0.10300000000000001,0,0.10300000000000001,6.57,0.24,6.5743821002
2019-10-27 19:30:00,6.2955,0.16,6.2975328701,0.1355,0,0.1355,6.16,0.16,6.1620775717,6.4555,0.15,6.4572424649,0.1355,0,0.1355,6.32,0.15,6.3217798127
2019-10-27 20:00:00,5.9485,0.16,5.9506514139,0.1585,0,0.1585,5.79,0.16,5.7922102862,6.0985,0.15,6.100344437,0.1585,0,0.1585,5.94,0.15,5.9418936376
2019-10-27 20:30:00,5.6665,0.23,5.6711658634,0.1265,0,0.1265,5.54,0.23,5.5447723127,5.8065,0.23,5.8110534544,0.1265,0,0.1265,5.68,0.23,5.6846547828
2019-10-27 21:00:00,5.375,0.19,5.3783570912,0.105,0,0.105,5.27,0.19,5.2734239352,5.515,0.23,5.5197939273,0.105,0,0.105,5.41,0.23,5.4148868871
2019-10-27 21:30:00,5.079,-0.44,5.0980232444,0.129,0,0.129,4.95,-0.44,4.9695170792,5.209,0.56,5.2390152701,0.129,0,0.129,5.08,0.56,5.1107729357
2019-10-27 22:00:00,4.6605,-0.24,4.6666755030000004,0.12050000000000001,0,0.12050000000000001,4.54,-0.24,4.5463391866,4.7805,-0.22,4.7855595545,0.12050000000000001,0,0.12050000000000001,4.66,-0.22,4.6651902426
2019-10-27 22:30:00,4.2955,-0.27,4.3039772595,0.1155,0,0.1155,4.18,-0.27,4.1887110189,4.4055,-0.26,4.4131655589,0.1155,0,0.1155,4.29,-0.26,4.2978715663
2019-10-27 23:00:00,3.965,-0.27,3.9741823058,0.135,0,0.135,3.83,-0.27,3.8395051765,4.065,-0.26,4.0733063965,0.135,0,0.135,3.93,-0.26,3.9385911187
2019-10-27 23:30:00,3.918,-0.30000000000000004,3.9294686664,0.158,0,0.158,3.76,-0.30000000000000004,3.7719490983,4.018,-0.32,4.0307225159,0.158,0,0.158,3.86,-0.32,3.8732415365
2019-10-28 00:00:00,3.868,-0.29,3.8788560169,0.158,0,0.158,3.71,-0.29,3.7213169712000003,3.968,-0.30000000000000004,3.9793245658,0.158,0,0.158,3.81,-0.30000000000000004,3.8217927730000003
2019-10-28 00:30:00,4.5725,-0.25,4.5793292358,0.12250000000000001,0,0.12250000000000001,4.45,-0.25,4.4570169396,4.6925,-0.16,4.6952269647,0.12250000000000001,0,0.12250000000000001,4.57,-0.16,4.5728000175
2019-10-28 01:00:00,4.6255,-0.25,4.6322510996,0.14550000000000002,0,0.14550000000000002,4.48,-0.25,4.4869700244,4.7455,-0.16,4.7481965261,0.14550000000000002,0,0.14550000000000002,4.6,-0.16,4.6027817676
2019-10-28 01:30:00,4.498,-0.26,4.5055081844,0.188,0,0.188,4.31,-0.26,4.3178351057,4.608,-0.21,4.6127826743,0.188,0,0.188,4.42,-0.21,4.4249858757
2019-10-28 02:00:00,4.337,-0.26,4.3447864159,0.23700000000000002,0,0.23700000000000002,4.1,-0.26,4.108235631,4.447,-0.29,4.4564457811,0.23700000000000002,0,0.23700000000000002,4.21,-0.29,4.2199763033
2019-10-28 02:30:00,4.284,-0.26,4.2918825706,0.234,0,0.234,4.05,-0.26,4.0583370979,4.394,-0.29,4.4035594693,0.234,0,0.234,4.16,-0.29,4.1700959222
2019-10-28 03:00:00,4.128,-0.26,4.13617988,0.258,0,0.258,3.87,-0.26,3.878724017,4.228,-0.29,4.2379339306,0.258,0,0.258,3.9699999999999998,-0.29,3.9805778475
2019-10-28 03:30:00,3.9445,-0.26,3.9530596062,0.2745,0,0.2745,3.67,-0.26,3.6791982822,4.0445,-0.29,4.0548835063,0.2745,0,0.2745,3.77,-0.29,3.781137395
2019-10-28 04:00:00,3.795,-0.28,3.8053153614,0.245,0,0.245,3.55,-0.28,3.5610251333000003,3.885,-0.30000000000000004,3.8965657957,0.245,0,0.245,3.64,-0.30000000000000004,3.6523417146
2019-10-28 04:30:00,3.7615,-0.26,3.7704750694999998,0.2515,0,0.2515,3.51,-0.26,3.5196164564,3.8615,-0.28,3.8716381869000003,0.2515,0,0.2515,3.61,-0.28,3.6208424434
2019-10-28 05:00:00,3.7535,-0.22,3.7599417881,0.28350000000000003,0,0.28350000000000003,3.47,-0.22,3.4769670692,3.8435,-0.19,3.8481933748,0.28350000000000003,0,0.28350000000000003,3.56,-0.19,3.5650666193
2019-10-28 05:30:00,3.9255,0.19,3.9300954505,0.3255,0,0.3255,3.6,0.19,3.6050104022,4.0155,0.2,4.0204776147,0.3255,0,0.3255,3.69,0.2,3.6954160794
2019-10-28 06:00:00,4.108,0.19,4.1123915183,0.308,0,0.308,3.8,0.19,3.804747035,4.208,0.2,4.2127501706,0.308,0,0.308,3.9,0.2,3.905124838
2019-10-28 06:30:00,4.612,0.14,4.6141244023,0.342,0,0.342,4.27,0.14,4.2722944655,4.732,0.26,4.7391374743,0.342,0,0.342,4.39,0.26,4.3976925768
2019-10-28 07:00:00,5.4075,0.34,5.4181783147,0.5475,0,0.5475,4.86,0.34,4.8718784878,5.5475,0.33,5.5573065643,0.5475,0,0.5475,5.0,0.33,5.0108781665
2019-10-28 07:30:00,5.9805,0.4,5.9938618811,0.6105,0,0.6105,5.37,0.4,5.3848769717,6.1205,0.39,6.1329128683,0.6105,0,0.6105,5.51,0.39,5.5237849343
2019-10-28 08:00:00,6.306,0.52,6.3274035749,0.5660000000000001,0,0.5660000000000001,5.74,0.52,5.7635058775,6.456,0.51,6.4761127229,0.5660000000000001,0,0.5660000000000001,5.89,0.51,5.9120385655
2019-10-28 08:30:00,6.516,0.62,6.5454301616,0.616,0,0.616,5.9,0.62,5.932486831,6.676,0.62,6.7047278841,0.616,0,0.616,6.06,0.62,6.0916336068
2019-10-28 09:00:00,6.47,0.66,6.5035759394,0.77,0,0.77,5.7,0.66,5.7380833037,6.63,0.66,6.6627696944,0.77,0,0.77,5.86,0.66,5.89705011
2019-10-28 09:30:00,6.5635,0.74,6.6050838185,0.7735000000000001,0,0.7735000000000001,5.79,0.74,5.8370968812,6.7235,0.74,6.7641002543,0.7735000000000001,0,0.7735000000000001,5.95,0.74,5.9958402247
2019-10-28 10:00:00,6.034,0.62,6.065769201,0.28400000000000003,0,0.28400000000000003,5.75,0.62,5.7833294909,6.184,0.61,6.2140128741,0.28400000000000003,0,0.28400000000000003,5.9,0.61,5.9314500757
2019-10-28 10:30:00,6.05,0.62,6.0816856216,0.37,0,0.37,5.68,0.62,5.7137378308999995,6.21,0.61,6.2398878195,0.37,0,0.37,5.84,0.61,5.8717714533
2019-10-28 11:00:00,6.3155,0.7000000000000001,6.3541750251,0.6655,0,0.6655,5.65,0.7000000000000001,5.6931976955,6.4655000000000005,0.7000000000000001,6.5032830363,0.6655,0,0.6655,5.8,0.7000000000000001,5.8420886676
2019-10-28 11:30:00,6.4665,0.6900000000000001,6.5032086119,0.5865,0,0.5865,5.88,0.6900000000000001,5.9203462737,6.6265,0.68,6.6612988411,0.5865,0,0.5865,6.04,0.68,6.0781576156
2019-10-28 12:00:00,6.454,0.6900000000000001,6.4907793061,0.524,0,0.524,5.93,0.6900000000000001,5.9700083752,6.614,0.68,6.6488642639,0.524,0,0.524,6.09,0.68,6.1278462774
2019-10-28 12:30:00,6.657,0.6900000000000001,6.6926638194,0.467,0,0.467,6.19,0.6900000000000001,6.2283384622,6.817,0.68,6.8508312634,0.467,0,0.467,6.35,0.68,6.3863056613
2019-10-28 13:00:00,6.698,0.65,6.7294653577,0.428,0,0.428,6.27,0.65,6.3036021448,6.868,0.65,6.8986900206,0.428,0,0.428,6.44,0.65,6.4727196757
2019-10-28 13:30:00,6.6415,0.62,6.6703764699,0.3715,0,0.3715,6.27,0.62,6.3005793384,6.8115,0.61,6.8387595549,0.3715,0,0.3715,6.44,0.61,6.4688252411
2019-10-28 14:00:00,6.4745,0.62,6.5041179456,0.3845,0,0.3845,6.09,0.62,6.1214785796,6.6345,0.61,6.6624837898,0.3845,0,0.3845,6.25,0.61,6.2796974449
2019-10-28 14:30:00,6.505,0.58,6.5308058461,0.265,0,0.265,6.24,0.58,6.2668971589,6.675,0.58,6.7001511177,0.265,0,0.265,6.41,0.58,6.4361867593
2019-10-28 15:00:00,6.521,0.56,6.5450012223,0.261,0,0.261,6.26,0.56,6.2849980111,6.681,0.55,6.7036005997,0.261,0,0.261,6.42,0.55,6.4435161209
2019-10-28 15:30:00,6.5765,0.55,6.5994584816,0.24650000000000002,0,0.24650000000000002,6.33,0.55,6.353849227,6.7465,0.55,6.7688819055,0.24650000000000002,0,0.24650000000000002,6.5,0.55,6.5232277287
2019-10-28 16:00:00,6.8065,0.62,6.8346793817,0.4365,0,0.4365,6.37,0.62,6.4001015617,6.9765,0.61,7.0031173237,0.4365,0,0.4365,6.54,0.61,6.5683864076
2019-10-28 16:30:00,7.2045,0.6000000000000001,7.2294412128,0.4545,0,0.4545,6.75,0.6000000000000001,6.7766141988,7.3845,0.59,7.4080321442,0.4545,0,0.4545,6.93,0.59,6.9550700931
2019-10-28 17:00:00,7.609,0.56,7.6295793462,0.389,0,0.389,7.22,0.56,7.2416848868,7.799,0.56,7.8190792936,0.389,0,0.389,7.41,0.56,7.4311304658
2019-10-28 17:30:00,7.8765,0.53,7.8943113854,0.40650000000000003,0,0.40650000000000003,7.47,0.53,7.4887782715,8.0765,0.52,8.0932226122,0.40650000000000003,0,0.40650000000000003,7.67,0.52,7.6876069098
2019-10-28 18:00:00,7.8835,0.53,7.9012956058,0.6335000000000001,0,0.6335000000000001,7.25,0.53,7.2693466006,8.0835,0.52,8.1002081609,0.6335000000000001,0,0.6335000000000001,7.45,0.52,7.4681256015
2019-10-28 18:30:00,7.79,0.53,7.808008709,0.73,0,0.73,7.06,0.53,7.0798658179,7.98,0.52,7.9969244088,0.73,0,0.73,7.25,0.52,7.268624354
2019-10-28 19:00:00,7.594,0.53,7.6124723973,0.654,0,0.654,6.94,0.53,6.9602083302,7.774,0.45,7.7870132914,0.654,0,0.654,7.12,0.45,7.1342063329
2019-10-28 19:30:00,7.2955,0.43,7.3081612085,0.6355000000000001,0,0.6355000000000001,6.66,0.43,6.673866945,7.4755,0.42,7.4872892457999995,0.6355000000000001,0,0.6355000000000001,6.84,0.42,6.8528826052
2019-10-28 20:00:00,7.002,0.46,7.0170937004,0.662,0,0.662,6.34,0.46,6.3566657927,7.172,0.45,7.1861035339,0.662,0,0.662,6.51,0.45,6.5255344609
2019-10-28 20:30:00,6.565,0.46,6.5810960333,0.665,0,0.665,5.9,0.46,5.9179050347,6.715,0.4,6.7269030765,0.665,0,0.665,6.05,0.4,6.0632087215
2019-10-28 21:00:00,6.2065,0.39,6.218741211,0.7265,0,0.7265,5.48,0.39,5.4938602094,6.3565000000000005,0.38,6.3678483218,0.7265,0,0.7265,5.63,0.38,5.6428095839
2019-10-28 21:30:00,5.8275,0.39,5.8405356133,0.7975,0,0.7975,5.03,0.39,5.0450966294,5.9575,0.38,5.9696068757,0.7975,0,0.7975,5.16,0.38,5.1739733281
2019-10-28 22:00:00,5.4505,0.38,5.4637304335,0.8705,0,0.8705,4.58,0.38,4.5957371552,5.5705,0.37,5.5827744223,0.8705,0,0.8705,4.7,0.37,4.7145413351
2019-10-28 22:30:00,4.997,0.34,5.0085535836,0.927,0,0.927,4.07,0.34,4.0841767836,5.107,0.34,5.1183052859,0.927,0,0.927,4.18,0.34,4.1938049549
2019-10-28 23:00:00,4.5975,0.30000000000000004,4.6072775313,0.8975000000000001,0,0.8975000000000001,3.7,0.30000000000000004,3.7121422387000003,4.6875,0.29,4.6964620993,0.8975000000000001,0,0.8975000000000001,3.79,0.29,3.8010787942
2019-10-28 23:30:00,4.4135,0.27,4.4217510389,0.9135000000000001,0,0.9135000000000001,3.5,0.27,3.5103988377,4.5035,0.26,4.5109990301,0.9135000000000001,0,0.9135000000000001,3.59,0.26,3.5994027282000003
2019-10-29 00:00:00,4.208,0.24,4.2148385497,0.928,0,0.928,3.2800000000000002,0.24,3.2887687666,4.288,0.23,4.2941639466,0.928,0,0.928,3.36,0.23,3.3678628238
2019-10-29 00:30:00,4.9355,-0.12,4.9369586032,0.8555,0,0.8555,4.08,-0.12,4.0817643244,5.0755,0.46,5.0963026058,0.8555,0,0.8555,4.22,0.46,4.2449970554
2019-10-29 01:00:00,5.045,0.17,5.0478634094,0.795,0,0.795,4.25,0.17,4.2533986411,5.175,0.24,5.1805622282,0.795,0,0.795,4.38,0.24,4.3865704143
2019-10-29 01:30:00,4.909,0.21,4.9134896967,0.889,0,0.889,4.02,0.21,4.0254813377,5.009,0.2,5.0129912228,0.889,0,0.889,4.12,0.2,4.1248515125
2019-10-29 02:00:00,4.657,0.2,4.6612926319,0.8270000000000001,0,0.8270000000000001,3.83,0.2,3.8352183771,4.757,0.2,4.7612024742,0.8270000000000001,0,0.8270000000000001,3.93,0.2,3.9350857678
2019-10-29 02:30:00,4.5675,0.2,4.5718766661,0.8075,0,0.8075,3.76,0.2,3.7653153918,4.6675,0.2,4.671782984,0.8075,0,0.8075,3.86,0.2,3.8651778743
2019-10-29 03:00:00,4.3395,0.2,4.3441063811,0.8495,0,0.8495,3.49,0.2,3.4957259618,4.4395,0.19,4.4435639131,0.8495,0,0.8495,3.59,0.19,3.5950243393
2019-10-29 03:30:00,4.159,0.18,4.1628933448,0.9390000000000001,0,0.9390000000000001,3.22,0.18,3.2250271317,4.249,0.19,4.2532459369,0.9390000000000001,0,0.9390000000000001,3.31,0.19,3.3154486876
2019-10-29 04:00:00,3.995,0.19,3.9995155957,0.9450000000000001,0,0.9450000000000001,3.05,0.19,3.0559123024,4.075,0.19,4.0794270431,0.9450000000000001,0,0.9450000000000001,3.13,0.19,3.1357614705
2019-10-29 04:30:00,3.9075,0.22,3.9136883179,0.8575,0,0.8575,3.05,0.22,3.0579241325,3.9875,0.22,3.9935643541,0.8575,0,0.8575,3.13,0.22,3.1377221037
2019-10-29 05:00:00,3.9405,0.22,3.9466365744000003,0.9405,0,0.9405,3.0,0.22,3.0080558505,4.0205,0.22,4.0265146529,0.9405,0,0.9405,3.08,0.22,3.0878471465
2019-10-29 05:30:00,4.0565,0.23,4.0630151673,0.9465,0,0.9465,3.11,0.23,3.1184932259,4.1365,0.22,4.1423462253,0.9465,0,0.9465,3.19,0.22,3.1975772078
2019-10-29 06:00:00,4.2875,0.28,4.2966331296,1.0075,0,1.0075,3.2800000000000002,0.28,3.2919295254,4.3775,0.27,4.3858187662,1.0075,0,1.0075,3.37,0.27,3.3807987221999998
2019-10-29 06:30:00,4.8895,0.33,4.9006234552,1.0095,0,1.0095,3.88,0.33,3.8940082178,4.9895,0.32,4.9997510188,1.0095,0,1.0095,3.98,0.32,3.9928435982
2019-10-29 07:00:00,5.5215,0.47000000000000003,5.5414675177,1.0115,0,1.0115,4.51,0.47000000000000003,4.5344238884,5.6315,0.42,5.6471401833,1.0115,0,1.0115,4.62,0.42,4.6390516272
2019-10-29 07:30:00,6.0455,0.51,6.0669737308,0.9855,0,0.9855,5.06,0.51,5.0856366366,6.1755,0.51,6.1965232389,0.9855,0,0.9855,5.19,0.51,5.2149976031
2019-10-29 08:00:00,6.495,0.63,6.5254827408,0.995,0,0.995,5.5,0.63,5.535964234,6.645,0.63,6.6747977497,0.995,0,0.995,5.65,0.63,5.6850153914
2019-10-29 08:30:00,6.7075,0.67,6.7408794864,0.9975,0,0.9975,5.71,0.67,5.7491738537,6.8575,0.67,6.8901528466,0.9975,0,0.9975,5.86,0.67,5.8981776847
2019-10-29 09:00:00,6.8335,0.75,6.8745343297,1.0035,0,1.0035,5.83,0.75,5.8780438923,6.9935,0.75,7.0336009448,1.0035,0,1.0035,5.99,0.75,6.0367706599
2019-10-29 09:30:00,7.064,0.84,7.1137680592,1.004,0,1.004,6.06,0.84,6.1179408301,7.224,0.8200000000000001,7.2703903609000005,1.004,0,1.004,6.22,0.8200000000000001,6.2738186139
2019-10-29 10:00:00,7.0375,0.76,7.0784183438,0.9575,0,0.9575,6.08,0.76,6.1273158887,7.1975,0.76,7.2375138169,0.9575,0,0.9575,6.24,0.76,6.2861116757
2019-10-29 10:30:00,7.1385,0.8200000000000001,7.1854423837,0.9885,0,0.9885,6.15,0.8200000000000001,6.2044258397,7.3085,0.8200000000000001,7.3543573649,0.9885,0,0.9885,6.32,0.8200000000000001,6.3729741879
2019-10-29 11:00:00,7.1435,0.85,7.1938927049,0.9735,0,0.9735,6.17,0.85,6.2282742393,7.3135,0.85,7.3627292664,0.9735,0,0.9735,6.34,0.85,6.3967257249
2019-10-29 11:30:00,7.1305,0.84,7.1798071179,0.9805,0,0.9805,6.15,0.84,6.2071007725,7.3004999999999995,0.84,7.3486665627,0.9805,0,0.9805,6.32,0.84,6.3755784051
2019-10-29 12:00:00,7.1005,0.81,7.1465516335,0.9705,0,0.9705,6.13,0.81,6.1832839171,7.2705,0.8200000000000001,7.3165955369,0.9705,0,0.9705,6.3,0.8200000000000001,6.3531409555
2019-10-29 12:30:00,7.1015,0.78,7.1442076013,0.9315,0,0.9315,6.17,0.78,6.219107653,7.2615,0.77,7.3022107783,0.9315,0,0.9315,6.33,0.77,6.376660568
2019-10-29 13:00:00,7.0675,0.75,7.1071834259,0.9575,0,0.9575,6.11,0.75,6.1558589977,7.2275,0.74,7.26528432,0.9575,0,0.9575,6.27,0.74,6.3135172448
2019-10-29 13:30:00,7.1325,0.78,7.1750230836,0.9725,0,0.9725,6.16,0.78,6.2091867422,7.2925,0.78,7.3340954623,0.9725,0,0.9725,6.32,0.78,6.3679510048
2019-10-29 14:00:00,6.948,0.76,6.9894423240000005,1.018,0,1.018,5.93,0.76,5.9785031571000005,7.108,0.76,7.1485148108,1.018,0,1.018,6.09,0.76,6.1372387928
2019-10-29 14:30:00,6.982,0.78,7.0254340791,0.982,0,0.982,6.0,0.78,6.0504875837,7.142,0.78,7.1844668557,0.982,0,0.982,6.16,0.78,6.2091867422
2019-10-29 15:00:00,6.921,0.78,6.9648144986,1.011,0,1.011,5.91,0.78,5.9612498689,7.081,0.78,7.1238305005,1.011,0,1.011,6.07,0.78,6.1199101301
2019-10-29 15:30:00,6.906,0.72,6.9434311403,0.996,0,0.996,5.91,0.72,5.9536963309,7.076,0.72,7.1125365377,0.996,0,0.996,6.08,0.72,6.1224831564
2019-10-29 16:00:00,7.0245,0.72,7.0613030136,1.0145,0,1.0145,6.01,0.72,6.0529744754,7.1945,0.72,7.2304377634,1.0145,0,1.0145,6.18,0.72,6.2218003825
2019-10-29 16:30:00,7.381,0.6900000000000001,7.4131815707,1.031,0,1.031,6.35,0.6900000000000001,6.3873781789,7.561,0.6900000000000001,7.5924186528,1.031,0,1.031,6.53,0.6900000000000001,6.5663536304
2019-10-29 17:00:00,7.7685,0.67,7.7973387928,1.0285,0,1.0285,6.74,0.67,6.7732193232,7.9485,0.67,7.9766880502,1.0285,0,1.0285,6.92,0.67,6.9523593118
2019-10-29 17:30:00,8.0855,0.67,8.1132120797,0.9855,0,0.9855,7.1,0.67,7.1315426101,8.2755,0.67,8.302577928,0.9855,0,0.9855,7.29,0.67,7.3207240079
2019-10-29 18:00:00,8.0815,0.64,8.106802221,1.0215,0,1.0215,7.06,0.64,7.0889491464,8.2715,0.63,8.2954573262,1.0215,0,1.0215,7.25,0.63,7.2773209356
2019-10-29 18:30:00,8.039,0.68,8.0677085346,1.029,0,1.029,7.01,0.68,7.0429042305,8.209,0.59,8.2301750285,1.029,0,1.029,7.18,0.59,7.2042001638
2019-10-29 19:00:00,7.707,0.56,7.7273183576,1.007,0,1.007,6.7,0.56,6.7233622540999995,7.8870000000000005,0.56,7.9068558226,1.007,0,1.007,6.88,0.56,6.902753074
2019-10-29 19:30:00,7.48,0.56,7.5009332752999995,1.01,0,1.01,6.47,0.56,6.4941897108,7.65,0.56,7.6704693468,1.01,0,1.01,6.64,0.56,6.6635726153
2019-10-29 20:00:00,7.0915,0.52,7.1105395189,0.9715,0,0.9715,6.12,0.52,6.1420517744,7.2615,0.51,7.2793874914,0.9715,0,0.9715,6.29,0.51,6.3106418056999996
2019-10-29 20:30:00,6.737,0.47000000000000003,6.7533746379,0.987,0,0.987,5.75,0.47000000000000003,5.7691767177,6.897,0.47000000000000003,6.9129956603,0.987,0,0.987,5.91,0.47000000000000003,5.9286592076
2019-10-29 21:00:00,6.3165,0.42,6.3304480292,0.9765,0,0.9765,5.34,0.42,5.356491389,6.4565,0.42,6.470146231,0.9765,0,0.9765,5.48,0.42,5.4960713241
2019-10-29 21:30:00,5.8655,0.33,5.8747757617000005,1.0155,0,1.0155,4.85,0.33,4.8612138402,6.0055,0.46,6.0230914197,1.0155,0,1.0155,4.99,0.46,5.0111575509
2019-10-29 22:00:00,5.379,-0.22,5.3834970976,0.969,0,0.969,4.41,-0.22,4.4154841184,5.609,0.78,5.6629745717,0.969,0,0.969,4.64,0.78,4.705103612
2019-10-29 22:30:00,5.029,0.32,5.0391706659,0.979,0,0.979,4.05,0.32,4.0626223059,5.139,0.32,5.1489533888,0.979,0,0.979,4.16,0.32,4.1722895393
2019-10-29 23:00:00,4.571,0.30000000000000004,4.5808340944,0.9410000000000001,0,0.9410000000000001,3.63,0.30000000000000004,3.6423755984,4.671,0.26,4.6782305416,0.9410000000000001,0,0.9410000000000001,3.73,0.26,3.7390506817
2019-10-29 23:30:00,4.3795,0.24,4.3860711634000005,0.9695,0,0.9695,3.41,0.24,3.4184353146,4.4695,0.23,4.4754139753,0.9695,0,0.9695,3.5,0.23,3.5075490018
2019-10-30 00:00:00,4.212,0.24,4.2188320659,0.932,0,0.932,3.2800000000000002,0.24,3.2887687666,4.292,0.23,4.2981582102,0.932,0,0.932,3.36,0.23,3.3678628238
2019-10-30 00:30:00,4.9585,0.22,4.9633781087,0.9485,0,0.9485,4.01,0.22,4.0160303784,5.0685,0.21,5.0728485341,0.9485,0,0.9485,4.12,0.21,4.1253484701
2019-10-30 01:00:00,5.0655,0.22,5.0702751651,0.8955000000000001,0,0.8955000000000001,4.17,0.22,4.1757993247,5.1755,0.2,5.1793629193,0.8955000000000001,0,0.8955000000000001,4.28,0.2,4.284670349
2019-10-30 01:30:00,4.9705,0.21,4.9749341955,0.8805000000000001,0,0.8805000000000001,4.09,0.21,4.0953876495,5.0705,0.2,5.0744428512,0.8805000000000001,0,0.8805000000000001,4.19,0.2,4.1947705539
2019-10-30 02:00:00,4.682,0.2,4.6862697319,0.902,0,0.902,3.7800000000000002,0.2,3.7852873075,4.782,0.2,4.7861805231000005,0.902,0,0.902,3.88,0.2,3.8851512197
2019-10-30 02:30:00,4.6295,0.2,4.6338181071,0.8695,0,0.8695,3.76,0.2,3.7653153918,4.7295,0.19,4.7333149325,0.8695,0,0.8695,3.86,0.19,3.8646733368
2019-10-30 03:00:00,4.4185,0.2,4.4230241069,0.8385,0,0.8385,3.58,0.2,3.58558224,4.5085,0.19,4.5125017729,0.8385,0,0.8385,3.67,0.19,3.674914965
2019-10-30 03:30:00,4.2125,0.2,4.217245102,0.8425,0,0.8425,3.37,0.2,3.3759295016,4.2925,0.19,4.2967029511,0.8425,0,0.8425,3.45,0.19,3.455227923
2019-10-30 04:00:00,4.006,-0.16,4.0091939339,0.766,0,0.766,3.24,-0.16,3.2439482117,4.086,-0.2,4.0908918343,0.766,0,0.766,3.32,-0.2,3.326018641
2019-10-30 04:30:00,3.862,0.02,3.8620517863,0.782,0,0.782,3.08,0.02,3.0800649344,3.942,-0.01,3.9420126839,0.782,0,0.782,3.16,-0.01,3.1600158227
2019-10-30 05:00:00,3.936,0.21,3.941598153,0.856,0,0.856,3.08,0.21,3.08715079,4.016,0.2,4.0209769957,0.856,0,0.856,3.16,0.2,3.1663227883
2019-10-30 05:30:00,3.995,0.21,4.0005155918,0.805,0,0.805,3.19,0.21,3.196904753,4.075,0.2,4.0799050234,0.805,0,0.805,3.27,0.2,3.2761104987
2019-10-30 06:00:00,4.1585,0.21,4.1637990165,0.7885000000000001,0,0.7885000000000001,3.37,0.21,3.3765366871999998,4.2485,0.2,4.2532049386,0.7885000000000001,0,0.7885000000000001,3.46,0.2,3.4657755265
2019-10-30 06:30:00,4.7615,0.30000000000000004,4.7709414427,0.8415,0,0.8415,3.92,0.30000000000000004,3.9314628321000002,4.8615,0.28,4.869556679,0.8415,0,0.8415,4.02,0.28,4.0297394457
2019-10-30 07:00:00,5.394,0.42,5.4103267923,0.884,0,0.884,4.51,0.42,4.5295143228,5.514,0.41000000000000003,5.5292220067999995,0.884,0,0.884,4.63,0.41000000000000003,4.6481178987
2019-10-30 07:30:00,5.961,0.53,5.9845151014999995,0.881,0,0.881,5.08,0.53,5.1075728091,6.091,0.52,6.113156386,0.881,0,0.881,5.21,0.52,5.2358857894
2019-10-30 08:00:00,6.4065,0.62,6.4364308627,0.7865000000000001,0,0.7865000000000001,5.62,0.62,5.6540958605,6.5565,0.61,6.5848152784,0.7865000000000001,0,0.7865000000000001,5.77,0.61,5.8021547722
2019-10-30 08:30:00,6.612,0.67,6.6458591619,0.812,0,0.812,5.8,0.67,5.8385700304,6.7620000000000005,0.67,6.7951117724,0.812,0,0.812,5.95,0.67,5.9876038613
2019-10-30 09:00:00,6.664,0.71,6.7017158997,0.864,0,0.864,5.8,0.71,5.8432953032,6.814,0.71,6.8508901611,0.864,0,0.864,5.95,0.71,5.9922116118
2019-10-30 09:30:00,6.9030000000000005,0.74,6.942550612,0.803,0,0.803,6.1,0.74,6.1447213118,7.073,0.74,7.1116052337,0.803,0,0.803,6.27,0.74,6.3135172448
2019-10-30 10:00:00,6.874,0.6900000000000001,6.908543696,0.774,0,0.774,6.1,0.6900000000000001,6.138900553,7.044,0.6900000000000001,7.0777140377,0.774,0,0.774,6.27,0.6900000000000001,6.3078522494
2019-10-30 10:30:00,6.9645,0.6900000000000001,6.9985970201,0.8445,0,0.8445,6.12,0.6900000000000001,6.1587742287000005,7.1245,0.6900000000000001,7.1578348856,0.8445,0,0.8445,6.28,0.6900000000000001,6.3177923359
2019-10-30 11:00:00,6.961,0.76,7.0023653861,0.861,0,0.861,6.1,0.76,6.1471619468,7.111,0.72,7.1473576236,0.861,0,0.861,6.25,0.72,6.2913353114
2019-10-30 11:30:00,7.1115,0.81,7.1574808592,0.8015,0,0.8015,6.31,0.81,6.3617764815,7.2815,0.81,7.3264140103,0.8015,0,0.8015,6.48,0.81,6.5304287761
2019-10-30 12:00:00,7.2065,0.84,7.2552906386,0.8565,0,0.8565,6.35,0.84,6.405318103,7.3765,0.84,7.4241735062,0.8565,0,0.8565,6.52,0.84,6.5738877386
2019-10-30 12:30:00,7.311,0.8200000000000001,7.3568417816,0.921,0,0.921,6.39,0.8200000000000001,6.4423986216,7.481,0.8200000000000001,7.5258063355,0.921,0,0.921,6.5600000000000005,0.8200000000000001,6.6110513536
2019-10-30 13:00:00,7.177,0.77,7.2181873763,0.877,0,0.877,6.3,0.77,6.3468811238,7.347,0.77,7.3872396062,0.877,0,0.877,6.47,0.77,6.5156580635
2019-10-30 13:30:00,7.075,0.75,7.1146415932,0.965,0,0.965,6.11,0.75,6.1558589977,7.235,0.74,7.2727453551,0.965,0,0.965,6.27,0.74,6.3135172448
2019-10-30 14:00:00,6.941,0.75,6.9814025095000005,0.901,0,0.901,6.04,0.75,6.0863864485,7.111,0.74,7.1494000448,0.901,0,0.901,6.21,0.74,6.2539347614
2019-10-30 14:30:00,6.861,0.76,6.902964653,0.961,0,0.961,5.9,0.76,5.9487477674,7.021,0.76,7.0620139479,0.961,0,0.961,6.06,0.76,6.107470835
2019-10-30 15:00:00,6.9015,0.81,6.9488705737,0.9315,0,0.9315,5.97,0.81,6.0246991626,7.0615,0.81,7.1078043199,0.9315,0,0.9315,6.13,0.81,6.1832839171
2019-10-30 15:30:00,6.8045,0.79,6.8502058546,0.9545,0,0.9545,5.85,0.79,5.90310088,6.9545,0.77,6.996997231,0.9545,0,0.9545,6.0,0.77,6.0492065595
2019-10-30 16:00:00,6.9315,0.7000000000000001,6.9667562215,0.9515,0,0.9515,5.98,0.7000000000000001,6.0208305075,7.0915,0.7000000000000001,7.125964654,0.9515,0,0.9515,6.14,0.7000000000000001,6.1797734586
2019-10-30 16:30:00,7.2595,0.7000000000000001,7.2931707953,0.9495,0,0.9495,6.31,0.7000000000000001,6.3487085301,7.4295,0.7000000000000001,7.462403785,0.9495,0,0.9495,6.48,0.7000000000000001,6.5176989805000005
2019-10-30 17:00:00,7.537,0.65,7.5649764706,0.9470000000000001,0,0.9470000000000001,6.59,0.65,6.6219785563,7.707,0.65,7.7343615768,0.9470000000000001,0,0.9470000000000001,6.76,0.65,6.791178101
2019-10-30 17:30:00,7.799,0.63,7.8244041946,0.839,0,0.839,6.96,0.63,6.9884547648,7.989,0.62,8.0130219643,0.839,0,0.839,7.15,0.62,7.1768307769
2019-10-30 18:00:00,7.8295,0.59,7.8516985583,0.8495,0,0.8495,6.98,0.59,7.0048911483,8.0195,0.59,8.0411740592,0.8495,0,0.8495,7.17,0.59,7.1942338022
2019-10-30 18:30:00,7.779,0.59,7.8013422563,0.839,0,0.839,6.94,0.59,6.965034099,7.969,0.59,7.9908110352,0.839,0,0.839,7.13,0.59,7.1543692944
2019-10-30 19:00:00,7.5895,0.59,7.6123984558,0.8095,0,0.8095,6.78,0.59,6.8056226754,7.7595,0.52,7.7769042845000005,0.8095,0,0.8095,6.95,0.52,6.9694260883
2019-10-30 19:30:00,7.315,0.5,7.3320682621,0.585,0,0.585,6.73,0.5,6.748547992,7.495,0.47000000000000003,7.5097220321,0.585,0,0.585,6.91,0.47000000000000003,6.9259656366
2019-10-30 20:00:00,6.9335,0.47000000000000003,6.9494116478,0.6135,0,0.6135,6.32,0.47000000000000003,6.3374521694,7.1035,0.46,7.1183784846,0.6135,0,0.6135,6.49,0.46,6.5062815801
2019-10-30 20:30:00,6.6435,0.47000000000000003,6.6601045225,0.5835,0,0.5835,6.06,0.47000000000000003,6.0781987463,6.8035,0.46,6.8190330876,0.5835,0,0.5835,6.22,0.46,6.2369864518
2019-10-30 21:00:00,6.254,0.44,6.2694589878,0.754,0,0.754,5.5,0.44,5.5175719298,6.394,0.43,6.4084425565,0.754,0,0.754,5.64,0.43,5.6563680927
2019-10-30 21:30:00,5.8985,0.42,5.9134340488,0.8685,0,0.8685,5.03,0.42,5.0475043338,6.0385,0.41000000000000003,6.0524030145,0.8685,0,0.8685,5.17,0.41000000000000003,5.1862317727
2019-10-30 22:00:00,5.4115,0.35000000000000003,5.4228066764000005,0.7515000000000001,0,0.7515000000000001,4.66,0.35000000000000003,4.6731252926,5.5315,0.34,5.5419393943,0.7515000000000001,0,0.7515000000000001,4.78,0.34,4.792076794
2019-10-30 22:30:00,5.062,0.35000000000000003,5.0740855334,0.742,0,0.742,4.32,0.35000000000000003,4.3341550503,5.172,0.34,5.1831635128,0.742,0,0.742,4.43,0.34,4.4430282466
2019-10-30 23:00:00,4.5975,0.30000000000000004,4.6072775313,0.6175,0,0.6175,3.98,0.30000000000000004,3.9912905181,4.6975,0.28,4.7058374653,0.6175,0,0.6175,4.08,0.28,4.0895965571
2019-10-30 23:30:00,4.4165,0.26,4.4241464996,0.5565,0,0.5565,3.86,0.26,3.868746567,4.5165,0.25,4.5234137828000005,0.5565,0,0.5565,3.96,0.25,3.9678835668
2019-10-31 00:00:00,4.163,0.21,4.1682932958,0.403,0,0.403,3.76,0.21,3.7658597956,4.253,0.21,4.2581814193,0.403,0,0.403,3.85,0.21,3.8557230191
2019-10-31 00:30:00,4.969,0.27,4.9763300735,0.289,0,0.289,4.68,0.27,4.6877819915,5.089,-0.1,5.0899824165,0.289,0,0.289,4.8,-0.1,4.8010415537
2019-10-31 01:00:00,5.0745,0.2,5.0784397456,0.1945,0,0.1945,4.88,0.2,4.8840966411,5.2045,0.2,5.2083414107,0.1945,0,0.1945,5.01,0.2,5.0139904268
2019-10-31 01:30:00,4.908,0.2,4.9120732894,0.23800000000000002,0,0.23800000000000002,4.67,0.2,4.6742806933,5.028,0.2,5.0319761526,0.23800000000000002,0,0.23800000000000002,4.79,0.2,4.7941735471
2019-10-31 02:00:00,4.648,0.2,4.6523009361,0.138,0,0.138,4.51,0.2,4.5144324117,4.758,0.2,4.7622015917,0.138,0,0.138,4.62,0.2,4.6243269781
2019-10-31 02:30:00,4.5445,0.2,4.5488987953,0.1345,0,0.1345,4.41,0.2,4.4145328179,4.6645,0.24,4.6706702142,0.1345,0,0.1345,4.53,0.24,4.5363531609
2019-10-31 03:00:00,4.277,0.13,4.2789752278,0.137,0,0.137,4.14,0.13,4.1420405599,4.3870000000000005,0.13,4.3889257228,0.137,0,0.137,4.25,0.13,4.2519877704
2019-10-31 03:30:00,4.057,0.0,4.057,0.067,0,0.067,3.99,0.0,3.99,4.157,0.0,4.157,0.067,0,0.067,4.09,0.0,4.09
2019-10-31 04:00:00,3.8275,0.41000000000000003,3.8493968683,0.007500000000000001,0,0.007500000000000001,3.8200000000000003,0.41000000000000003,3.8419396143,3.9175,-0.34,3.9322266275,0.007500000000000001,0,0.007500000000000001,3.91,-0.34,3.9247547694
2019-10-31 04:30:00,3.7640000000000002,0.23,3.7710205515,0.024,0,0.024,3.74,0.23,3.7470655185,3.864,0.09,3.8650479945000003,0.024,0,0.024,3.84,0.09,3.8410545427000002
2019-10-31 05:00:00,3.81,0.22,3.8163464203,0.0,0,0.0,3.81,0.22,3.8163464203,3.91,0.2,3.9151117481,0.0,0,0.0,3.91,0.2,3.9151117481
2019-10-31 05:30:00,3.93,0.23,3.9367245268,0.0,0,0.0,3.93,0.23,3.9367245268,4.04,0.21,4.045454239,0.0,0,0.0,4.04,0.21,4.045454239
2019-10-31 06:00:00,4.08,0.23,4.0864777009,0.0,0,0.0,4.08,0.23,4.0864777009,4.19,0.23,4.196307901,0.0,0,0.0,4.19,0.23,4.196307901
2019-10-31 06:30:00,4.65,0.30000000000000004,4.6596673701,0.0,0,0.0,4.65,0.30000000000000004,4.6596673701,4.77,0.27,4.7776353984,0.0,0,0.0,4.77,0.27,4.7776353984
2019-10-31 07:00:00,5.16,0.35000000000000003,5.1718565332,0.0,0,0.0,5.16,0.35000000000000003,5.1718565332,5.3,0.34,5.3108944633,0.0,0,0.0,5.3,0.34,5.3108944633
2019-10-31 07:30:00,5.7745,0.46,5.7927929576,0.0245,0,0.0245,5.75,0.46,5.7683706538,5.9245,0.46,5.9423312134,0.0245,0,0.0245,5.9,0.46,5.9179050347
2019-10-31 08:00:00,6.1175,0.49,6.1370926545,0.0675,0,0.0675,6.05,0.49,6.0698105407,6.2775,0.48,6.2958245091,0.0675,0,0.0675,6.21,0.48,6.2285230994
2019-10-31 08:30:00,6.2795,0.62,6.3100333002,0.08950000000000001,0,0.08950000000000001,6.19,0.62,6.2209725928,6.4395,0.62,6.4692781862,0.08950000000000001,0,0.08950000000000001,6.35,0.62,6.3801959218
2019-10-31 09:00:00,6.3395,0.7000000000000001,6.3780294959,0.11950000000000001,0,0.11950000000000001,6.22,0.7000000000000001,6.2592651326,6.4995,0.7000000000000001,6.5370865261,0.11950000000000001,0,0.11950000000000001,6.38,0.7000000000000001,6.4182863757
2019-10-31 09:30:00,6.362,0.74,6.4048921927,0.162,0,0.162,6.2,0.74,6.2440051249,6.522,0.73,6.5627268723,0.162,0,0.162,6.36,0.73,6.4017575712
2019-10-31 10:00:00,6.2835,0.7000000000000001,6.3223707776,0.17350000000000002,0,0.17350000000000002,6.11,0.7000000000000001,6.1499674796,6.4435,0.6900000000000001,6.4803388993,0.17350000000000002,0,0.17350000000000002,6.27,0.6900000000000001,6.3078522494
2019-10-31 10:30:00,6.21,0.72,6.2515997953,0.18,0,0.18,6.03,0.72,6.0728329468,6.37,0.72,6.4105615979,0.18,0,0.18,6.19,0.72,6.2317333062
2019-10-31 11:00:00,6.099,0.77,6.1474141718,0.099,0,0.099,6.0,0.77,6.0492065595,6.259,0.76,6.30497272,0.099,0,0.099,6.16,0.76,6.2067060507
2019-10-31 11:30:00,5.971,0.74,6.0166802308,0.011,0,0.011,5.96,0.74,6.0057638981,6.131,0.74,6.1754968221,0.011,0,0.011,6.12,0.74,6.1645762223
2019-10-31 12:00:00,6.021,0.71,6.0627172951,0.001,0,0.001,6.02,0.71,6.0617241772,6.181,0.71,6.2216445575,0.001,0,0.001,6.18,0.71,6.2206510913
2019-10-31 12:30:00,6.212,0.67,6.2480272086,0.002,0,0.002,6.21,0.67,6.2460387447,6.372,0.66,6.4060896029,0.002,0,0.002,6.37,0.66,6.4041002491
2019-10-31 13:00:00,6.057,0.68,6.0950511893,0.007,0,0.007,6.05,0.68,6.0880949401,6.217,0.67,6.2529984008,0.007,0,0.007,6.21,0.67,6.2460387447
2019-10-31 13:30:00,6.048,0.64,6.0817681639,0.038,0,0.038,6.01,0.64,6.0439804765,6.198,0.63,6.2299361152,0.038,0,0.038,6.16,0.63,6.1921321045
2019-10-31 14:00:00,6.1735,0.8200000000000001,6.2277204698,0.0335,0,0.0335,6.14,0.8200000000000001,6.1945137017,6.3035,0.7000000000000001,6.3422482015,0.0335,0,0.0335,6.27,0.7000000000000001,6.3089539545
2019-10-31 14:30:00,5.9915,0.72,6.0346062216,0.021500000000000002,0,0.021500000000000002,5.97,0.72,6.0132603469,6.1515,0.72,6.1934927343,0.021500000000000002,0,0.021500000000000002,6.13,0.72,6.1721390133
2019-10-31 15:00:00,5.9875,0.65,6.0226784947,0.0775,0,0.0775,5.91,0.65,5.9456370559,6.1475,0.64,6.1807245732,0.0775,0,0.0775,6.07,0.64,6.1036464511
2019-10-31 15:30:00,5.916,0.58,5.9443633805000005,0.056,0,0.056,5.86,0.58,5.8886331181,6.076,0.5700000000000001,6.1026777729,0.056,0,0.056,6.02,0.5700000000000001,6.0469248383
2019-10-31 16:00:00,6.118,0.58,6.1454311484,0.088,0,0.088,6.03,0.58,6.0578296444,6.2780000000000005,0.5700000000000001,6.3038229671,0.088,0,0.088,6.19,0.5700000000000001,6.2161885428
2019-10-31 16:30:00,6.54,0.56,6.5639317486,0.09,0,0.09,6.45,0.56,6.474264437,6.71,0.55,6.7325032492,0.09,0,0.09,6.62,0.55,6.6428081411
2019-10-31 17:00:00,6.9845,0.59,7.0093751683,0.0745,0,0.0745,6.91,0.59,6.9351423922,7.1645,0.59,7.1887523431,0.0745,0,0.0745,7.09,0.59,7.1145063075
2019-10-31 17:30:00,7.281,0.56,7.3025037487,0.081,0,0.081,7.2,0.56,7.2217449415,7.481,0.55,7.5011906388,0.081,0,0.081,7.4,0.55,7.4204110398
2019-10-31 18:00:00,7.241,0.56,7.2626221849,0.07100000000000001,0,0.07100000000000001,7.17,0.56,7.1918356488,7.421,0.54,7.440621009,0.07100000000000001,0,0.07100000000000001,7.35,0.54,7.3698100383
2019-10-31 18:30:00,6.9635,0.47000000000000003,6.9793432535,0.1135,0,0.1135,6.85,0.47000000000000003,6.866105155,7.1435,0.46,7.1582953453,0.1135,0,0.1135,7.03,0.46,7.0450337118
2019-10-31 19:00:00,6.849,0.45,6.86376726,0.159,0,0.159,6.69,0.45,6.7051174486,7.029,0.44,7.0427580535,0.159,0,0.159,6.87,0.44,6.8840758276
2019-10-31 19:30:00,6.612,0.42,6.6253259542,0.162,0,0.162,6.45,0.42,6.4636599539,6.782,0.42,6.7949925681,0.162,0,0.162,6.62,0.42,6.6333098827
2019-10-31 20:00:00,6.38,0.4,6.3925268869,0.31,0,0.31,6.07,0.4,6.0831652945,6.54,0.39,6.5516181207,0.31,0,0.31,6.23,0.39,6.2421951267
2019-10-31 20:30:00,6.1195,0.4,6.1325590295,0.2995,0,0.2995,5.82,0.4,5.8337295103999995,6.2695,0.39,6.2816184419,0.2995,0,0.2995,5.97,0.39,5.9827251316000005
2019-10-31 21:00:00,5.7215,0.33,5.7310088335,0.21150000000000002,0,0.21150000000000002,5.51,0.33,5.5198731869,5.8715,0.32,5.8802136228,0.21150000000000002,0,0.21150000000000002,5.66,0.32,5.6690387192
2019-10-31 21:30:00,5.3755,0.33,5.3856197647,0.28550000000000003,0,0.28550000000000003,5.09,0.33,5.1006862283,5.5155,0.32,5.5247751312,0.28550000000000003,0,0.28550000000000003,5.23,0.32,5.2397805298
2019-10-31 22:00:00,5.0635,0.34,5.0749021912,0.5435,0,0.5435,4.52,0.34,4.5327695728,5.1835,0.33,5.1939938631,0.5435,0,0.5435,4.64,0.33,4.651720112
2019-10-31 22:30:00,4.7045,0.33,4.7160598226,0.6445000000000001,0,0.6445000000000001,4.06,0.33,4.0733892522,4.8145,0.32,4.8251228223,0.6445000000000001,0,0.6445000000000001,4.17,0.32,4.1822601545
2019-10-31 23:00:00,4.399,0.33,4.4113604478,0.599,0,0.599,3.8,0.33,3.8143020331,4.499,0.32,4.5103659497,0.599,0,0.599,3.9,0.32,3.9131061831
2019-10-31 23:30:00,4.2005,0.26,4.2085389686,0.6405000000000001,0,0.6405000000000001,3.56,0.26,3.5694817551,4.3004999999999995,0.26,4.3083523823,0.6405000000000001,0,0.6405000000000001,3.66,0.26,3.6692233511
2019-11-01 00:00:00,4.033,0.24,4.040134775,0.533,0,0.533,3.5,0.24,3.5082189213,4.123,0.24,4.1299792978,0.533,0,0.533,3.59,0.24,3.5980133407
2019-11-01 00:30:00,4.763,0.23,4.7685499893,0.5630000000000001,0,0.5630000000000001,4.2,0.23,4.2062929047,4.873,0.22,4.877963612,0.5630000000000001,0,0.5630000000000001,4.31,0.22,4.3156111966
2019-11-01 01:00:00,4.797,0.23,4.8025106975,0.657,0,0.657,4.14,0.23,4.1463839668,4.907,0.22,4.9119292544,0.657,0,0.657,4.25,0.22,4.2556903083
2019-11-01 01:30:00,4.6835,0.22,4.6886642288000004,0.5635,0,0.5635,4.12,0.22,4.1258696053,4.7935,0.21,4.7980977741,0.5635,0,0.5635,4.23,0.21,4.235209558
2019-11-01 02:00:00,4.3935,0.2,4.3980498235,0.41350000000000003,0,0.41350000000000003,3.98,0.2,3.9850219573,4.4935,0.2,4.4979486713,0.41350000000000003,0,0.41350000000000003,4.08,0.2,4.0848990196
2019-11-01 02:30:00,4.2765,0.2,4.2811741672,0.3665,0,0.3665,3.91,0.2,3.9151117481,4.3865,0.2,4.3910570766,0.3665,0,0.3665,4.02,0.2,4.0249720496
2019-11-01 03:00:00,4.0855,0.19,4.0899156776,0.3355,0,0.3355,3.75,0.19,3.7548102482,4.1855,0.2,4.1902756771,0.3355,0,0.3355,3.85,0.2,3.8551913052
2019-11-01 03:30:00,3.9245,0.21,3.9301145340000003,0.6745,0,0.6745,3.25,0.21,3.2567775484,4.0145,0.2,4.019478853,0.6745,0,0.6745,3.34,0.2,3.3459826658000003
2019-11-01 04:00:00,3.7435,0.21,3.749385583,0.7035,0,0.7035,3.04,0.21,3.0472446571,3.8235,0.2,3.8287272363,0.7035,0,0.7035,3.12,0.2,3.1264036847
2019-11-01 04:30:00,3.682,0.22,3.6885666593,0.362,0,0.362,3.32,0.22,3.3272811724,3.7720000000000002,0.21,3.7778411825,0.362,0,0.362,3.41,0.21,3.4164601564
2019-11-01 05:00:00,3.6455,0.24,3.6533916092,0.4955,0,0.4955,3.15,0.24,3.159129627,3.7255000000000003,0.23,3.732592966,0.4955,0,0.4955,3.23,0.23,3.2381785003
2019-11-01 05:30:00,3.7960000000000003,0.24,3.8035793669,0.526,0,0.526,3.27,0.24,3.2787955105,3.886,0.23,3.8928005343,0.526,0,0.526,3.36,0.23,3.3678628238
2019-11-01 06:00:00,3.9365,0.25,3.9444305356,0.40650000000000003,0,0.40650000000000003,3.5300000000000002,0.25,3.5388416184,4.0265,0.25,4.0342536175,0.40650000000000003,0,0.40650000000000003,3.62,0.25,3.6286223281
2019-11-01 06:30:00,4.4485,0.30000000000000004,4.4586042939,0.42850000000000005,0,0.42850000000000005,4.02,0.30000000000000004,4.0311784877,4.5585,0.29,4.5677152111,0.42850000000000005,0,0.42850000000000005,4.13,0.29,4.1401690787
2019-11-01 07:00:00,4.9415,0.34,4.9531830422,0.4315,0,0.4315,4.51,0.34,4.5227978067,5.0615,0.33,5.0722462726,0.4315,0,0.4315,4.63,0.33,4.6417453614
2019-11-01 07:30:00,5.517,0.43,5.5337319233999995,0.417,0,0.417,5.1,0.43,5.1180953489,5.657,0.43,5.6733190462,0.417,0,0.417,5.24,0.43,5.2576135271
2019-11-01 08:00:00,5.828,0.5,5.849408859,0.438,0,0.438,5.39,0.5,5.413141417,5.968,0.49,5.9880818298000005,0.438,0,0.438,5.53,0.49,5.5516664165
2019-11-01 08:30:00,6.063,0.59,6.0916392703,0.463,0,0.463,5.6,0.59,5.6309945836,6.213,0.58,6.2400135417,0.463,0,0.463,5.75,0.58,5.7791781423
2019-11-01 09:00:00,6.1965,0.62,6.2274402647,0.4965,0,0.4965,5.7,0.62,5.7336201479,6.3565000000000005,0.62,6.3866651901000004,0.4965,0,0.4965,5.86,0.62,5.8927073574
2019-11-01 09:30:00,6.3215,0.68,6.3579684059,0.48150000000000004,0,0.48150000000000004,5.84,0.68,5.8794557571,6.4815000000000005,0.67,6.5160373119,0.48150000000000004,0,0.48150000000000004,6.0,0.67,6.0372924395
2019-11-01 10:00:00,6.4055,0.81,6.4565106869,0.6055,0,0.6055,5.8,0.81,5.8562872197,6.5555,0.81,6.6053523941,0.6055,0,0.6055,5.95,0.81,6.0048813477
2019-11-01 10:30:00,6.277,0.76,6.3228418452,0.507,0,0.507,5.77,0.76,5.8198367675,6.437,0.76,6.4817103453,0.507,0,0.507,5.93,0.76,5.9785031571000005
2019-11-01 11:00:00,6.3065,0.72,6.3474673887,0.34650000000000003,0,0.34650000000000003,5.96,0.72,6.0033324079,6.4665,0.72,6.5064600398,0.34650000000000003,0,0.34650000000000003,6.12,0.72,6.1622073967
2019-11-01 11:30:00,6.47,0.72,6.5099385558,0.38,0,0.38,6.09,0.72,6.1324138804,6.63,0.72,6.6689804318,0.38,0,0.38,6.25,0.72,6.2913353114
2019-11-01 12:00:00,6.458,0.72,6.4980123115,0.40800000000000003,0,0.40800000000000003,6.05,0.72,6.0926923441,6.618,0.72,6.6570506983,0.40800000000000003,0,0.40800000000000003,6.21,0.72,6.2515997953
2019-11-01 12:30:00,6.526,0.81,6.5760760336,0.646,0,0.646,5.88,0.81,5.9355286201,6.686,0.81,6.7348864875,0.646,0,0.646,6.04,0.81,6.094070889
2019-11-01 13:00:00,6.4365,0.81,6.4872669322,0.7865000000000001,0,0.7865000000000001,5.65,0.81,5.7077666385,6.5865,0.81,6.6361195175,0.7865000000000001,0,0.7865000000000001,5.8,0.81,5.8562872197
2019-11-01 13:30:00,6.4285,0.77,6.4744507296,0.7785000000000001,0,0.7785000000000001,5.65,0.77,5.7022276349,6.5785,0.77,6.6234101677,0.7785000000000001,0,0.7785000000000001,5.8,0.77,5.8508888214
2019-11-01 14:00:00,6.264,0.75,6.3087396523,0.854,0,0.854,5.41,0.75,5.4617396496,6.404,0.74,6.446612754,0.854,0,0.854,5.55,0.74,5.5991160017
2019-11-01 14:30:00,6.2515,0.71,6.2916891412,0.7515000000000001,0,0.7515000000000001,5.5,0.71,5.5456379254,6.3915,0.71,6.4308142758,0.7515000000000001,0,0.7515000000000001,5.64,0.71,5.6845140514
2019-11-01 15:00:00,6.27,0.71,6.310071315,0.81,0,0.81,5.46,0.71,5.5059694877,6.41,0.71,6.449201501,0.81,0,0.81,5.6,0.71,5.6448294925999996
2019-11-01 15:30:00,6.252,0.71,6.2921859477,0.912,0,0.912,5.34,0.71,5.3869935957,6.392,0.71,6.4313112193,0.912,0,0.912,5.48,0.71,5.5258031091
2019-11-01 16:00:00,6.3325,0.66,6.3668011002,0.9325,0,0.9325,5.4,0.66,5.4401838204,6.4825,0.66,6.5160115293,0.9325,0,0.9325,5.55,0.66,5.589105474
2019-11-01 16:30:00,6.5695,0.6000000000000001,6.5968424454,0.8995000000000001,0,0.8995000000000001,5.67,0.6000000000000001,5.7016576537,6.7095,0.59,6.7353908758,0.8995000000000001,0,0.8995000000000001,5.8100000000000005,0.59,5.8398801358
2019-11-01 17:00:00,6.7555,0.52,6.775483765,0.7455,0,0.7455,6.01,0.52,6.0324538954,6.9155,0.51,6.9342800816,0.7455,0,0.7455,6.17,0.51,6.1910419155
2019-11-01 17:30:00,7.062,0.55,7.0833850665,0.892,0,0.892,6.17,0.55,6.1944652715,7.222,0.55,7.2429126738,0.892,0,0.892,6.33,0.55,6.353849227
2019-11-01 18:00:00,7.074,0.59,7.0985615444,0.994,0,0.994,6.08,0.59,6.1085595683,7.234,0.58,7.257214066,0.994,0,0.994,6.24,0.58,6.2668971589
2019-11-01 18:30:00,7.005,0.5700000000000001,7.0281523176,0.985,0,0.985,6.02,0.5700000000000001,6.0469248383,7.165,0.56,7.1868508402,0.985,0,0.985,6.18,0.56,6.2053202979
2019-11-01 19:00:00,6.7445,0.53,6.7652923255,0.9845,0,0.9845,5.76,0.53,5.7843322864,6.8945,0.52,6.9140820251,0.9845,0,0.9845,5.91,0.52,5.9328323759
2019-11-01 19:30:00,6.438,0.48,6.4558689578,0.9380000000000001,0,0.9380000000000001,5.5,0.48,5.5209057228,6.588,0.47000000000000003,6.6047440526,0.9380000000000001,0,0.9380000000000001,5.65,0.47000000000000003,5.6695149704
2019-11-01 20:00:00,6.1075,0.45,6.1240555394,0.9875,0,0.9875,5.12,0.45,5.1397373474,6.2475,0.44,6.2629750319,0.9875,0,0.9875,5.26,0.44,5.2783709608
2019-11-01 20:30:00,5.8555,0.43,5.8712673462,1.0055,0,1.0055,4.85,0.43,4.869024543,5.9855,0.42,6.0002175169,1.0055,0,1.0055,4.98,0.42,4.9976794615
2019-11-01 21:00:00,5.6075,0.43,5.6239626821,1.0075,0,1.0075,4.6,0.43,4.6200541122,5.7275,0.42,5.7428787424,1.0075,0,1.0075,4.72,0.42,4.7386495967
2019-11-01 21:30:00,5.2915,0.43,5.3089426678,1.0015,0,1.0015,4.29,0.43,4.31149626,5.4115,0.42,5.4277741524,1.0015,0,1.0015,4.41,0.42,4.429954853
2019-11-01 22:00:00,4.9885,0.33,4.9994031894,1.0085,0,1.0085,3.98,0.33,3.9936574715,5.1085,0.47000000000000003,5.1300752675,1.0085,0,1.0085,4.1,0.47000000000000003,4.1268510998
2019-11-01 22:30:00,4.602,0.06,4.6023911177,1.002,0,1.002,3.6,0.06,3.6004999653,4.742,0.54,4.7726474833,1.002,0,1.002,3.74,0.54,3.7787828728
2019-11-01 23:00:00,4.389,0.32,4.4006500656,0.969,0,0.969,3.42,0.32,3.4349381363,4.479,0.30000000000000004,4.4890356425,0.969,0,0.969,3.51,0.30000000000000004,3.5227971841
2019-11-01 23:30:00,4.1955,0.27,4.2041789032,0.9655,0,0.9655,3.23,0.27,3.2412651851,4.2755,0.26,4.2833982129,0.9655,0,0.9655,3.31,0.26,3.3201957774
2019-11-02 00:00:00,4.06,0.26,4.0683166052,0.97,0,0.97,3.09,0.26,3.1009192186,4.14,0.25,4.1475414404,0.97,0,0.97,3.17,0.25,3.1798427634
2019-11-02 00:30:00,4.747,0.25,4.7535785467,0.917,0,0.917,3.83,0.25,3.8381505963,4.8469999999999995,0.23,4.8524539153,0.917,0,0.917,3.93,0.23,3.9367245268
2019-11-02 01:00:00,4.85,0.27,4.85750965,0.99,0,0.99,3.86,0.27,3.8694314828,4.96,0.26,4.9668098413,0.99,0,0.99,3.9699999999999998,0.26,3.9785047442
2019-11-02 01:30:00,4.6255,0.23,4.6312147704,0.9955,0,0.9955,3.63,0.23,3.6372792029000003,4.7255,0.22,4.7306183792,0.9955,0,0.9955,3.73,0.22,3.7364823029
2019-11-02 02:00:00,4.3715,0.24,4.3780831707,0.9915,0,0.9915,3.38,0.24,3.388509997,4.4615,0.22,4.4669208914,0.9915,0,0.9915,3.47,0.22,3.4769670692
2019-11-02 02:30:00,4.255,0.23,4.2612116821,1.015,0,1.015,3.24,0.23,3.2481533215,4.335,0.22,4.3405788784,1.015,0,1.015,3.32,0.22,3.3272811724
2019-11-02 03:00:00,4.005,0.23,4.0115988085,1.035,0,1.035,2.9699999999999998,0.23,2.9788924116,4.085,0.22,4.0909198232,1.035,0,1.035,3.05,0.22,3.0579241325
2019-11-02 03:30:00,3.7745,0.23,3.7815010578,1.0445,0,1.0445,2.73,0.23,2.7396715132000002,3.8445,0.22,3.8507895619,1.0445,0,1.0445,2.8,0.22,2.8086295591
2019-11-02 04:00:00,3.62,0.23,3.6272992708,1.05,0,1.05,2.5700000000000003,0.23,2.5802713036,3.69,0.21,3.6959707791,1.05,0,1.05,2.64,0.21,2.6483391022
2019-11-02 04:30:00,3.6315,0.26,3.6407955518,1.0115,0,1.0115,2.62,0.26,2.6328691574,3.7015000000000002,0.24,3.7092724691,1.0115,0,1.0115,2.69,0.24,2.7006850983
2019-11-02 05:00:00,3.561,0.27,3.5712212197,1.051,0,1.051,2.51,0.27,2.5244801445,3.6310000000000002,0.25,3.6395962688,1.051,0,1.051,2.58,0.25,2.5920841036
2019-11-02 05:30:00,3.782,0.27,3.7916255089,0.972,0,0.972,2.81,0.27,2.8229417281,3.862,0.25,3.8700832032,0.972,0,0.972,2.89,0.25,2.900792995
2019-11-02 06:00:00,3.9095,0.25,3.9174851946,0.3995,0,0.3995,3.51,0.25,3.518891871,3.9995000000000003,0.24,4.0066944293,0.3995,0,0.3995,3.6,0.24,3.6079911308
2019-11-02 06:30:00,4.1775,0.29,4.187553731,0.2275,0,0.2275,3.95,0.29,3.9606312627999998,4.2775,0.29,4.2873192382,0.2275,0,0.2275,4.05,0.29,4.0603694413
2019-11-02 07:00:00,4.3955,0.30000000000000004,4.4057258483,0.23550000000000001,0,0.23550000000000001,4.16,0.30000000000000004,4.1708032799,4.5055,0.29,4.5148233908,0.23550000000000001,0,0.23550000000000001,4.27,0.29,4.2798364455
2019-11-02 07:30:00,4.6245,0.32,4.6355582458,0.3845,0,0.3845,4.24,0.32,4.2520583251,4.7345,0.31,4.7446380526,0.3845,0,0.3845,4.35,0.31,4.361031988
2019-11-02 08:00:00,5.022,0.4,5.0379047232,0.742,0,0.742,4.28,0.4,4.2986509512,5.142,0.39,5.1567687557,0.742,0,0.742,4.4,0.39,4.4172502759
2019-11-02 08:30:00,5.3735,0.4,5.3883673084,0.9435,0,0.9435,4.43,0.4,4.4480220323,5.4935,0.38,5.506627121,0.9435,0,0.9435,4.55,0.38,4.5658405579
2019-11-02 09:00:00,5.673,0.4,5.6870844024,0.9430000000000001,0,0.9430000000000001,4.73,0.4,4.7468831879,5.793,0.4,5.8067933492,0.9430000000000001,0,0.9430000000000001,4.85,0.4,4.8664668909
2019-11-02 09:30:00,5.655,0.44,5.6720917658,0.995,0,0.995,4.66,0.44,4.6807264393,5.785,0.43,5.8009589724,0.995,0,0.995,4.79,0.43,4.8092618976
2019-11-02 10:00:00,5.8125,0.47000000000000003,5.8314711909,1.0625,0,1.0625,4.75,0.47000000000000003,4.7731959943,5.9425,0.47000000000000003,5.9610574775,1.0625,0,1.0625,4.88,0.47000000000000003,4.9025809529
2019-11-02 10:30:00,5.938,0.47000000000000003,5.9565714971,0.998,0,0.998,4.94,0.47000000000000003,4.9623079308,6.068,0.47000000000000003,6.086174825,0.998,0,0.998,5.07,0.47000000000000003,5.0917384065
2019-11-02 11:00:00,5.7565,0.5,5.7781737816,1.0565,0,1.0565,4.7,0.5,4.7265209192,5.8765,0.49,5.8968934405999995,1.0565,0,1.0565,4.82,0.49,4.8448426186999995
2019-11-02 11:30:00,6.0265,0.5,6.0472061524,1.0565,0,1.0565,4.97,0.5,4.9950875868,6.1665,0.49,6.1859374593,1.0565,0,1.0565,5.11,0.49,5.1334393928
2019-11-02 12:00:00,5.9375,0.48,5.9568705081,1.0575,0,1.0575,4.88,0.48,4.9035497346,6.0675,0.47000000000000003,6.0856763182,1.0575,0,1.0575,5.01,0.47000000000000003,5.0319976153
2019-11-02 12:30:00,5.992,0.5,6.01282496,1.052,0,1.052,4.94,0.5,4.9652391685,6.122,0.49,6.1415782988,1.052,0,1.052,5.07,0.49,5.0936234647
2019-11-02 13:00:00,5.94,0.49,5.9601761719,1.05,0,1.05,4.89,0.49,4.9144887832,6.07,0.48,6.0889490062,1.05,0,1.05,5.02,0.48,5.0428959934
2019-11-02 13:30:00,5.672,0.41000000000000003,5.6867990997,1.022,0,1.022,4.65,0.41000000000000003,4.668040274,5.792,0.4,5.805795725,1.022,0,1.022,4.77,0.4,4.7867421071
2019-11-02 14:00:00,5.6265,0.38,5.6393175341,1.0165,0,1.0165,4.61,0.38,4.6256350915,5.7465,0.37,5.7583992784,1.0165,0,1.0165,4.73,0.37,4.7444493885
2019-11-02 14:30:00,5.499,0.36,5.5107713616,1.009,0,1.009,4.49,0.36,4.5044089512,5.619,0.35000000000000003,5.6298899634,1.009,0,1.009,4.61,0.35000000000000003,4.623267243
2019-11-02 15:00:00,5.3745,0.34,5.3852437503,0.9745,0,0.9745,4.4,0.34,4.4131168124,5.4845,0.33,5.4944190093,0.9745,0,0.9745,4.51,0.33,4.522057054
2019-11-02 15:30:00,5.3875,0.33,5.3975972664,0.9075000000000001,0,0.9075000000000001,4.48,0.33,4.4921375758,5.5075,0.32,5.5167885812,0.9075000000000001,0,0.9075000000000001,4.6,0.32,4.6111170013
2019-11-02 16:00:00,5.563,0.36,5.5746362213000005,0.853,0,0.853,4.71,0.36,4.7237379267,5.693,0.35000000000000003,5.7037486796,0.853,0,0.853,4.84,0.35000000000000003,4.8526384576
2019-11-02 16:30:00,5.894,0.36,5.9049839966,0.904,0,0.904,4.99,0.36,5.0029691184,6.024,0.35000000000000003,6.0341590963,0.904,0,0.904,5.12,0.35000000000000003,5.1319489475
2019-11-02 17:00:00,6.1965,0.34,6.2058208361,0.8465,0,0.8465,5.35,0.34,5.3607928518,6.3365,0.33,6.3450872531,0.8465,0,0.8465,5.49,0.33,5.4999090902
2019-11-02 17:30:00,6.809,0.36,6.8185101745,0.539,0,0.539,6.27,0.36,6.2803264246,6.979,0.35000000000000003,6.9877708176,0.539,0,0.539,6.44,0.35000000000000003,6.4495038569
2019-11-02 18:00:00,6.898,0.36,6.9073876392999995,0.588,0,0.588,6.31,0.36,6.3202610706,7.058,0.34,7.0661845433,0.588,0,0.588,6.47,0.34,6.4789273804
2019-11-02 18:30:00,6.87,0.33,6.8779211976,0.43,0,0.43,6.44,0.33,6.448449426,7.04,0.32,7.0472689746,0.43,0,0.43,6.61,0.32,6.6177413065
2019-11-02 19:00:00,6.635,0.34,6.6437056678,0.495,0,0.495,6.14,0.34,6.1494064754,6.805,0.33,6.8129967709,0.495,0,0.495,6.31,0.33,6.3186232678
2019-11-02 19:30:00,6.2505,0.34,6.2597404299,0.5305,0,0.5305,5.72,0.34,5.7300959852,6.4005,0.34,6.4095241828,0.5305,0,0.5305,5.87,0.34,5.8798384332
2019-11-02 20:00:00,5.8285,0.28,5.8352216967,0.3985,0,0.3985,5.43,0.28,5.4372143603,5.9685,0.25,5.9737335269,0.3985,0,0.3985,5.57,0.25,5.5756075902
