Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-02 20:30:00,5.465,0.21,5.4690332784,0.185,0,0.185,5.28,0.21,5.2841744861,5.605,0.21,5.6089326079,0.185,0,0.185,5.42,0.21,5.42406674
2019-11-02 21:00:00,5.294,0.18,5.2970591841,0.234,0,0.234,5.06,0.18,5.0632005688,5.424,0.17,5.4266634316,0.234,0,0.234,5.19,0.17,5.192783454
2019-11-02 21:30:00,4.979,0.22,4.9838580437,0.219,0,0.219,4.76,0.22,4.7650813214,5.109,0.13,5.1106536764,0.219,0,0.219,4.89,0.13,4.8917277111
2019-11-02 22:00:00,4.714,0.24,4.7201055073,0.164,0,0.164,4.55,0.24,4.5563252737,4.834,0.22,4.8390036164,0.164,0,0.164,4.67,0.22,4.675179141
2019-11-02 22:30:00,4.4385,-0.17,4.4417544113,0.1685,0,0.1685,4.27,-0.17,4.273382735,4.5585,-0.21,4.5633345538,0.1685,0,0.1685,4.39,-0.21,4.3950199089
2019-11-02 23:00:00,4.2085,-0.25,4.2159189093,0.1085,0,0.1085,4.1,-0.25,4.1076148797,4.3185,-0.25,4.3257302563,0.1085,0,0.1085,4.21,-0.25,4.2174162707
2019-11-02 23:30:00,4.1305,-0.25,4.1380587538,0.1405,0,0.1405,3.99,-0.25,3.9978244084,4.2305,-0.22,4.2362165018,0.1405,0,0.1405,4.09,-0.22,4.0959125967
2019-11-03 00:00:00,3.9575,-0.26,3.9660315493000002,0.0775,0,0.0775,3.88,-0.26,3.8887015828,4.0575,-0.27,4.0664734414,0.0775,0,0.0775,3.98,-0.27,3.9891477787
2019-11-03 00:30:00,4.832,-0.29,4.8406945783,0.112,0,0.112,4.72,-0.29,4.7289005065000005,4.962,-0.16,4.9645789348000005,0.112,0,0.112,4.85,-0.16,4.8526384576
2019-11-03 01:00:00,4.922,-0.74,4.9773169479,0.242,0,0.242,4.68,-0.74,4.7381430962,5.042,0.7000000000000001,5.0903599087,0.242,0,0.242,4.8,0.7000000000000001,4.8507731343
2019-11-03 01:30:00,4.7415,0.0,4.7415,0.1915,0,0.1915,4.55,0.0,4.55,4.8515,-0.14,4.8535195735,0.1915,0,0.1915,4.66,-0.14,4.66210253
2019-11-03 02:00:00,4.4995,-0.22,4.5048751648,0.1695,0,0.1695,4.33,-0.22,4.3355853123,4.6095,-0.14,4.611625554,0.1695,0,0.1695,4.44,-0.14,4.4422066589
2019-11-03 02:30:00,4.386,-0.23,4.3920264116,0.216,0,0.216,4.17,-0.23,4.1763381089,4.496,-0.18,4.4996017602,0.216,0,0.216,4.28,-0.18,4.2837833745000005
2019-11-03 03:00:00,4.096,-0.22,4.1019039482,0.226,0,0.226,3.87,-0.22,3.8762481860999998,4.196,-0.18,4.1998590453,0.226,0,0.226,3.9699999999999998,-0.18,3.9740785095
2019-11-03 03:30:00,3.846,-0.24,3.8534810237,0.456,0,0.456,3.39,-0.24,3.3984849566,3.936,-0.25,3.943931541,0.456,0,0.456,3.48,-0.25,3.4889683289
2019-11-03 04:00:00,3.791,-0.21,3.7968119522,0.5710000000000001,0,0.5710000000000001,3.22,-0.21,3.2268405601,3.8810000000000002,-0.24,3.8884136868,0.5710000000000001,0,0.5710000000000001,3.31,-0.24,3.3186895004
2019-11-03 04:30:00,3.6950000000000003,0.21,3.7009627126,0.5650000000000001,0,0.5650000000000001,3.13,0.21,3.1370368184,3.785,0.21,3.7908211511000003,0.5650000000000001,0,0.5650000000000001,3.22,0.21,3.2268405601
2019-11-03 05:00:00,3.5415,0.2,3.5471428291000002,0.7215,0,0.7215,2.8200000000000003,0.2,2.8270833026,3.6215,0.19,3.6264806976,0.7215,0,0.7215,2.9,0.19,2.9062174729
2019-11-03 05:30:00,3.6189999999999998,0.21,3.6250877231,0.8190000000000001,0,0.8190000000000001,2.8,0.21,2.8078639568,3.689,0.19,3.6938896843,0.8190000000000001,0,0.8190000000000001,2.87,0.19,2.8762823227
2019-11-03 06:00:00,3.6245000000000003,0.2,3.6300138085,0.8145,0,0.8145,2.81,0.2,2.8171084466,3.6945,0.19,3.6993824147,0.8145,0,0.8145,2.88,0.19,2.8862605565
2019-11-03 06:30:00,3.801,0.2,3.8062581363,0.771,0,0.771,3.03,0.2,3.0365934861,3.8810000000000002,0.2,3.8861498942,0.771,0,0.771,3.11,0.2,3.116424233
2019-11-03 07:00:00,3.8765,0.22,3.8827377261000002,0.7265,0,0.7265,3.15,0.22,3.157673194,3.9665,0.2,3.9715390279,0.7265,0,0.7265,3.24,0.2,3.2461669704
2019-11-03 07:30:00,3.935,0.22,3.9411451382,0.645,0,0.645,3.29,0.22,3.2973474188,4.025,0.22,4.0310079385,0.645,0,0.645,3.38,0.22,3.3871521962
2019-11-03 08:00:00,4.141,0.21,4.1463213817,0.431,0,0.431,3.71,0.21,3.7159386432,4.241,0.2,4.2457132499,0.431,0,0.431,3.81,0.2,3.8152457326
2019-11-03 08:30:00,4.562,0.21,4.5668308486,0.332,0,0.332,4.23,0.21,4.235209558,4.682,0.22,4.6871658814,0.332,0,0.332,4.35,0.22,4.3555596655
2019-11-03 09:00:00,4.8655,0.27,4.8729857634,0.3955,0,0.3955,4.47,0.27,4.4781469382,4.9855,0.26,4.9922750575,0.3955,0,0.3955,4.59,0.26,4.5973579369
2019-11-03 09:30:00,5.1075,0.29,5.1157263658,0.6175,0,0.6175,4.49,0.29,4.4993555094,5.2275,0.28,5.2349934336,0.6175,0,0.6175,4.61,0.28,4.618495426
2019-11-03 10:00:00,5.268,0.34,5.2789605037000005,0.628,0,0.628,4.64,0.34,4.6524402199,5.398,0.33,5.4080776622,0.628,0,0.628,4.77,0.33,4.7814014682
2019-11-03 10:30:00,5.4035,0.37,5.4161529013,0.7435,0,0.7435,4.66,0.37,4.6746657635,5.5235,0.37,5.535878634,0.7435,0,0.7435,4.78,0.37,4.7942986974
2019-11-03 11:00:00,5.547,0.43,5.5636417031,0.8270000000000001,0,0.8270000000000001,4.72,0.43,4.7395463918,5.677,0.42,5.6925151735,0.8270000000000001,0,0.8270000000000001,4.85,0.42,4.8681515999
2019-11-03 11:30:00,5.527,0.45,5.5452889014,0.977,0,0.977,4.55,0.45,4.5721985959,5.647,0.44,5.6641159063,0.977,0,0.977,4.67,0.44,4.6906822531
2019-11-03 12:00:00,5.57,0.43,5.5865731894,0.9,0,0.9,4.67,0.43,4.689754791,5.7,0.43,5.7161962877,0.9,0,0.9,4.8,0.43,4.8192219289
2019-11-03 12:30:00,5.689,0.43,5.7052275152,0.989,0,0.989,4.7,0.43,4.7196292227,5.809,0.42,5.8241635451,0.989,0,0.989,4.82,0.42,4.8382641515
2019-11-03 13:00:00,5.7215,0.43,5.7376355975,0.9915,0,0.9915,4.73,0.43,4.7495052374,5.8515,0.43,5.8672780955,0.9915,0,0.9915,4.86,0.43,4.8789855503
2019-11-03 13:30:00,5.5455,0.37,5.5578296348,0.9755,0,0.9755,4.57,0.37,4.584953653,5.6655,0.36,5.6769261269,0.9755,0,0.9755,4.69,0.36,4.7037963391
2019-11-03 14:00:00,5.3885,0.34,5.3992158921,0.9285,0,0.9285,4.46,0.34,4.472940867,5.5085,0.33,5.5183758707,0.9285,0,0.9285,4.58,0.33,4.5918732560999995
2019-11-03 14:30:00,5.389,0.32,5.3984924748,0.869,0,0.869,4.52,0.32,4.5313132754000005,5.509,0.31,5.5177151974,0.869,0,0.869,4.64,0.31,4.6503440733
2019-11-03 15:00:00,5.384,0.32,5.3935012747,0.894,0,0.894,4.49,0.32,4.5013886746,5.504,0.31,5.5127231021,0.894,0,0.894,4.61,0.31,4.6204112371
2019-11-03 15:30:00,5.3665,0.27,5.3732878436,0.6665,0,0.6665,4.7,0.27,4.7077489313,5.4965,0.26,5.5026459317,0.6665,0,0.6665,4.83,0.26,4.8369928675
2019-11-03 16:00:00,5.5795,0.27,5.5860290234,0.6795,0,0.6795,4.9,0.27,4.9074331376,5.7095,0.26,5.7154168921,0.6795,0,0.6795,5.03,0.26,5.0367151994
2019-11-03 16:30:00,5.965,0.27,5.9711075187,0.505,0,0.505,5.46,0.27,5.466671748,6.105,0.24,6.1097156235,0.505,0,0.505,5.6,0.24,5.6051404978
2019-11-03 17:00:00,6.461,0.29,6.4675050058,0.481,0,0.481,5.98,0.29,5.9870276432,6.621,0.28,6.6269179111,0.481,0,0.481,6.14,0.28,6.146381049
2019-11-03 17:30:00,6.983,0.31,6.9898776098,0.433,0,0.433,6.55,0.31,6.5573317744,7.153,0.28,7.1584781204,0.433,0,0.433,6.72,0.28,6.7258308037
2019-11-03 18:00:00,7.0075,0.28,7.0130917754,0.28750000000000003,0,0.28750000000000003,6.72,0.28,6.7258308037,7.1875,0.25,7.1918465118,0.28750000000000003,0,0.28750000000000003,6.9,0.25,6.9045275001
2019-11-03 18:30:00,6.8315,0.28,6.837235717,0.2015,0,0.2015,6.63,0.28,6.6359098849,7.0015,0.25,7.0059619075,0.2015,0,0.2015,6.8,0.25,6.8045940364
2019-11-03 19:00:00,6.469,0.31,6.4764234729,0.359,0,0.359,6.11,0.31,6.1178591027,6.629,0.30000000000000004,6.635784882,0.359,0,0.359,6.27,0.30000000000000004,6.2771729305
2019-11-03 19:30:00,6.2505,0.31,6.2581826635,0.35050000000000003,0,0.35050000000000003,5.9,0.31,5.9081384546999995,6.4005,0.29,6.4070664309,0.35050000000000003,0,0.35050000000000003,6.05,0.29,6.0569464254
2019-11-03 20:00:00,5.9545,0.31,5.9625640667,0.6545000000000001,0,0.6545000000000001,5.3,0.31,5.3090582969,6.0945,0.27,6.1004778706,0.6545000000000001,0,0.6545000000000001,5.44,0.27,5.4466962463
2019-11-03 20:30:00,5.5760000000000005,0.25,5.5816015623,0.626,0,0.626,4.95,0.25,4.9563091106,5.7059999999999995,0.24,5.7110450882,0.626,0,0.626,5.08,0.24,5.0856661314
2019-11-03 21:00:00,5.245,0.24,5.2504880726,0.525,0,0.525,4.72,0.24,4.7260977561,5.375,0.23,5.3799186797,0.525,0,0.525,4.85,0.23,4.8554505455
2019-11-03 21:30:00,4.997,0.25,5.0032498439,0.707,0,0.707,4.29,0.25,4.2972782084,5.107,0.23,5.1121765423,0.707,0,0.707,4.4,0.23,4.4060072628
2019-11-03 22:00:00,4.6815,0.2,4.6857701875,0.5615,0,0.5615,4.12,0.2,4.1248515125,4.7915,0.16,4.794170653,0.5615,0,0.5615,4.23,0.16,4.2330249231
2019-11-03 22:30:00,4.4035,0.11,4.4048736929,0.4535,0,0.4535,3.95,0.11,3.9515313487,4.5035,0.0,4.5035,0.4535,0,0.4535,4.05,0.0,4.05
2019-11-03 23:00:00,4.1235,0.21,4.1288439363,0.3835,0,0.3835,3.74,0.21,3.7458910822,4.2235,0.23,4.2297579422,0.3835,0,0.3835,3.84,0.23,3.8468818542000003
2019-11-03 23:30:00,3.995,-0.33,4.0086063663,0.305,0,0.305,3.69,-0.33,3.7047267106,4.095,-0.12,4.0967578645,0.305,0,0.305,3.79,-0.12,3.7918992603
2019-11-04 00:00:00,3.8529999999999998,-0.23,3.8598586762,0.403,0,0.403,3.45,-0.23,3.457658167,3.943,-0.25,3.9509174884,0.403,0,0.403,3.54,-0.25,3.5488167042
2019-11-04 00:30:00,4.6005,-0.23,4.606245787,0.3705,0,0.3705,4.23,-0.23,4.2362483402,4.7105,-0.25,4.7171294502,0.3705,0,0.3705,4.34,-0.25,4.3471944976
2019-11-04 01:00:00,4.692,-0.23,4.6976338725,0.432,0,0.432,4.26,-0.23,4.266204402,4.802,-0.24,4.8079937604000005,0.432,0,0.432,4.37,-0.24,4.376585427
2019-11-04 01:30:00,4.5535,0.0,4.5535,0.41350000000000003,0,0.41350000000000003,4.14,0.0,4.14,4.6635,-0.14,4.6656009527,0.41350000000000003,0,0.41350000000000003,4.25,-0.14,4.2523052572
2019-11-04 02:00:00,4.3275,-0.14,4.3297639947,0.2975,0,0.2975,4.03,-0.14,4.0324310285,4.4375,-0.14,4.4397079014,0.2975,0,0.2975,4.14,-0.14,4.1423664734
2019-11-04 02:30:00,4.246,-0.23,4.2522248294,0.296,0,0.296,3.95,-0.23,3.9566905363,4.346,-0.25,4.3531845814,0.296,0,0.296,4.05,-0.25,4.0577087131
2019-11-04 03:00:00,4.0225,-0.21,4.0279779356,0.4625,0,0.4625,3.56,-0.21,3.5661884415,4.1125,-0.22,4.1183802945,0.4625,0,0.4625,3.65,-0.22,3.6566241262
2019-11-04 03:30:00,3.8005,-0.23,3.8074532499,0.41050000000000003,0,0.41050000000000003,3.39,-0.23,3.3977934016,3.8905000000000003,-0.25,3.8985241118,0.41050000000000003,0,0.41050000000000003,3.48,-0.25,3.4889683289
2019-11-04 04:00:00,3.6445,-0.22,3.6511341046,0.34450000000000003,0,0.34450000000000003,3.3,-0.22,3.3073252032,3.7245,-0.23,3.7315948668,0.34450000000000003,0,0.34450000000000003,3.38,-0.23,3.3878164058999998
2019-11-04 04:30:00,3.649,-0.16,3.6525061259,0.359,0,0.359,3.29,-0.16,3.2938882798,3.729,-0.2,3.7343595167,0.359,0,0.359,3.37,-0.2,3.3759295016
2019-11-04 05:00:00,3.609,0.0,3.609,0.299,0,0.299,3.31,0.0,3.31,3.689,0.0,3.689,0.299,0,0.299,3.39,0.0,3.39
2019-11-04 05:30:00,3.797,0.18,3.8012641318,0.387,0,0.387,3.41,0.18,3.4147474284,3.887,0.17,3.8907157439,0.387,0,0.387,3.5,0.17,3.5041261393000003
2019-11-04 06:00:00,4.0015,0.22,4.0075431688,0.48150000000000004,0,0.48150000000000004,3.52,0.22,3.5268682992000002,4.1015,0.21,4.1068725632,0.48150000000000004,0,0.48150000000000004,3.62,0.21,3.6260860442
2019-11-04 06:30:00,4.523,0.23,4.528844113,0.123,0,0.123,4.4,0.23,4.4060072628,4.643,0.21,4.6477466583,0.123,0,0.123,4.52,0.21,4.5248756889
2019-11-04 07:00:00,5.0695,0.27,5.0766849666,0.3295,0,0.3295,4.74,0.27,4.7476836457000005,5.1895,0.26,5.1960090695,0.3295,0,0.3295,4.86,0.26,4.8669497635
2019-11-04 07:30:00,5.6855,0.33,5.6950689416,0.23550000000000001,0,0.23550000000000001,5.45,0.33,5.459981685,5.8355,0.33,5.8448233720000005,0.23550000000000001,0,0.23550000000000001,5.6,0.33,5.6097147878
2019-11-04 08:00:00,6.047,0.46,6.0644710404,0.267,0,0.267,5.78,0.46,5.7982756057,6.207,0.46,6.2240219312,0.267,0,0.267,5.94,0.46,5.9577848232
2019-11-04 08:30:00,6.1445,0.55,6.1690664002,0.34450000000000003,0,0.34450000000000003,5.8,0.55,5.8260192241,6.3045,0.55,6.3284453265,0.34450000000000003,0,0.34450000000000003,5.96,0.55,5.9853237172
2019-11-04 09:00:00,6.113,0.58,6.1404534849,0.28300000000000003,0,0.28300000000000003,5.83,0.58,5.8587797364,6.263,0.5700000000000001,6.2888845593,0.28300000000000003,0,0.28300000000000003,5.98,0.5700000000000001,6.0071041276
2019-11-04 09:30:00,6.476,0.62,6.5056111166,0.386,0,0.386,6.09,0.62,6.1214785796,6.636,0.62,6.6649002993,0.386,0,0.386,6.25,0.62,6.2806767151
2019-11-04 10:00:00,6.3315,0.64,6.3637640002,0.3715,0,0.3715,5.96,0.64,5.9942639248,6.4915,0.64,6.5229726544,0.3715,0,0.3715,6.12,0.64,6.1533730587
2019-11-04 10:30:00,6.3775,0.62,6.4075663282,0.4375,0,0.4375,5.94,0.62,5.9722692505,6.5375,0.62,6.5668338071,0.4375,0,0.4375,6.1,0.62,6.13142724
2019-11-04 11:00:00,6.271,0.68,6.3077603791,0.671,0,0.671,5.6,0.68,5.6411346376000004,6.421,0.68,6.4569064574,0.671,0,0.671,5.75,0.68,5.7900690842
2019-11-04 11:30:00,6.3175,0.76,6.3630500745,0.7275,0,0.7275,5.59,0.76,5.6414271244,6.4675,0.75,6.5108414395,0.7275,0,0.7275,5.74,0.75,5.7887908928
2019-11-04 12:00:00,6.3285,0.76,6.373971466,0.7885000000000001,0,0.7885000000000001,5.54,0.76,5.5918869803,6.4685,0.75,6.5118347837,0.7885000000000001,0,0.7885000000000001,5.68,0.75,5.7293018772
2019-11-04 12:30:00,6.413,0.8,6.4627060122,0.893,0,0.893,5.52,0.8,5.5776697643,6.563,0.8,6.6115784046,0.893,0,0.893,5.67,0.8,5.7261592713
2019-11-04 13:00:00,6.375,0.76,6.4201421324,0.975,0,0.975,5.4,0.76,5.4532192327,6.515,0.75,6.5580275236,0.975,0,0.975,5.54,0.75,5.5905366469
2019-11-04 13:30:00,6.4055,0.76,6.4504286873,1.0055,0,1.0055,5.4,0.76,5.4532192327,6.5555,0.75,6.5982634268,1.0055,0,1.0055,5.55,0.75,5.6004464108
2019-11-04 14:00:00,6.382,0.71,6.421372439,1.012,0,1.012,5.37,0.71,5.4167333329,6.522,0.71,6.5605322955,1.012,0,1.012,5.51,0.71,5.5555557778
2019-11-04 14:30:00,6.3845,0.67,6.4195591944,0.8945000000000001,0,0.8945000000000001,5.49,0.67,5.5307323204,6.5344999999999995,0.67,6.5687586537,0.8945000000000001,0,0.8945000000000001,5.64,0.67,5.6796566798
2019-11-04 15:00:00,6.362,0.64,6.3941101023,0.682,0,0.682,5.68,0.64,5.7159426169,6.5120000000000005,0.63,6.5424035339,0.682,0,0.682,5.83,0.63,5.8639406545
2019-11-04 15:30:00,6.2155,0.6000000000000001,6.2443927047,0.6655,0,0.6655,5.55,0.6000000000000001,5.5823382198000004,6.3655,0.59,6.392784233,0.6655,0,0.6655,5.7,0.59,5.7304537342
2019-11-04 16:00:00,6.3905,0.6000000000000001,6.4186050081,0.7705000000000001,0,0.7705000000000001,5.62,0.6000000000000001,5.6519377208,6.5405,0.59,6.5670571986,0.7705000000000001,0,0.7705000000000001,5.77,0.59,5.8000862063
2019-11-04 16:30:00,6.7425,0.56,6.7657155017,0.6925,0,0.6925,6.05,0.56,6.0758620788,6.9025,0.55,6.9243776796,0.6925,0,0.6925,6.21,0.55,6.2343083016
2019-11-04 17:00:00,7.219,0.6000000000000001,7.2438912885,0.5690000000000001,0,0.5690000000000001,6.65,0.6000000000000001,6.6770128051,7.389,0.55,7.409441342,0.5690000000000001,0,0.5690000000000001,6.82,0.55,6.8421414776
2019-11-04 17:30:00,7.7255,0.55,7.7450532761,0.3855,0,0.3855,7.34,0.55,7.360577423,7.9254999999999995,0.54,7.9438750148,0.3855,0,0.3855,7.54,0.54,7.559312138
2019-11-04 18:00:00,7.7185,0.53,7.7366751418,0.3785,0,0.3785,7.34,0.53,7.3591100005,7.9185,0.52,7.9355555729,0.3785,0,0.3785,7.54,0.52,7.5579097639
2019-11-04 18:30:00,7.7035,0.52,7.7210305174,0.5935,0,0.5935,7.11,0.52,7.1289901108,7.8835,0.51,7.8999792563,0.5935,0,0.5935,7.29,0.51,7.3078177317
2019-11-04 19:00:00,7.494,0.48,7.5093565636,0.384,0,0.384,7.11,0.48,7.1261841121,7.674,0.47000000000000003,7.688379283,0.384,0,0.384,7.29,0.47000000000000003,7.3051351801
2019-11-04 19:30:00,7.217,0.45,7.2310157654000005,0.257,0,0.257,6.96,0.45,6.9745322424000005,7.407,0.44,7.42005721,0.257,0,0.257,7.15,0.44,7.1635256683
2019-11-04 20:00:00,6.8335,0.41000000000000003,6.8457886507,0.2735,0,0.2735,6.5600000000000005,0.41000000000000003,6.5728000122,7.0135,0.4,7.0248973124,0.2735,0,0.2735,6.74,0.4,6.7518590033
2019-11-04 20:30:00,6.4915,0.39,6.5032047677,0.5615,0,0.5615,5.93,0.39,5.9428107828000005,6.6515,0.38,6.6623458519,0.5615,0,0.5615,6.09,0.38,6.1018439836
2019-11-04 21:00:00,6.1685,0.36,6.1789960552,0.3785,0,0.3785,5.79,0.36,5.8011809143,6.3285,0.35000000000000003,6.3381710493,0.3785,0,0.3785,5.95,0.35000000000000003,5.9602852281
2019-11-04 21:30:00,5.8225,0.34,5.8324185592,0.3025,0,0.3025,5.52,0.34,5.5304611019,5.9725,0.32,5.981066481,0.3025,0,0.3025,5.67,0.32,5.6790228033
2019-11-04 22:00:00,5.342,0.24,5.3473885215,0.242,0,0.242,5.1,0.24,5.1056439359,5.472,0.19,5.4752976175,0.242,0,0.242,5.23,0.19,5.2334501049
2019-11-04 22:30:00,4.895,0.22,4.8999413262000004,0.255,0,0.255,4.64,0.22,4.6452125893,5.015,0.21,5.0193948838,0.255,0,0.255,4.76,0.21,4.7646301011
2019-11-04 23:00:00,4.4555,0.21,4.460446194,0.3155,0,0.3155,4.14,0.21,4.1453226654,4.5555,0.2,4.5598881839,0.3155,0,0.3155,4.24,0.2,4.2447143602
2019-11-04 23:30:00,4.301,0.21,4.3061236629,0.451,0,0.451,3.85,0.21,3.8557230191,4.401,0.2,4.4055420779,0.451,0,0.451,3.95,0.2,3.9550600501
2019-11-05 00:00:00,4.1035,0.18,4.1074459522,0.5235000000000001,0,0.5235000000000001,3.58,0.18,3.5845222834,4.1935,0.17,4.1969443944,0.5235000000000001,0,0.5235000000000001,3.67,0.17,3.6739352199
2019-11-05 00:30:00,4.8355,0.2,4.8396343095,0.5055000000000001,0,0.5055000000000001,4.33,0.2,4.3346164767,4.9555,0.17,4.9584150946,0.5055000000000001,0,0.5055000000000001,4.45,0.17,4.4532460071
2019-11-05 01:00:00,4.9015,0.0,4.9015,0.5315,0,0.5315,4.37,0.0,4.37,5.0215,0.0,5.0215,0.5315,0,0.5315,4.49,0.0,4.49
2019-11-05 01:30:00,4.774,0.0,4.774,0.524,0,0.524,4.25,0.0,4.25,4.884,0.0,4.884,0.524,0,0.524,4.36,0.0,4.36
2019-11-05 02:00:00,4.5085,-0.19,4.5125017729,0.5885,0,0.5885,3.92,-0.19,3.9246018906,4.6185,-0.22,4.6237368275,0.5885,0,0.5885,4.03,-0.22,4.0360004955
2019-11-05 02:30:00,4.4445,-0.19,4.4485593455,0.5545,0,0.5545,3.89,-0.19,3.8946373387,4.5445,-0.2,4.5488987953,0.5545,0,0.5545,3.99,-0.2,3.9950093867
2019-11-05 03:00:00,4.1785,-0.17,4.1819567489,0.6485000000000001,0,0.6485000000000001,3.5300000000000002,-0.17,3.5340911137,4.2685,-0.2,4.2731829179,0.6485000000000001,0,0.6485000000000001,3.62,-0.2,3.6255206523
2019-11-05 03:30:00,3.9955,-0.19,4.0000150312,0.6555000000000001,0,0.6555000000000001,3.34,-0.19,3.3453998266,4.0855,-0.22,4.0914190998,0.6555000000000001,0,0.6555000000000001,3.43,-0.22,3.4370481521
2019-11-05 04:00:00,3.857,-0.19,3.8616769673,0.667,0,0.667,3.19,-0.19,3.1956532978,3.947,-0.22,3.9531264842000002,0.667,0,0.667,3.2800000000000002,-0.22,3.2873697693
2019-11-05 04:30:00,3.809,-0.19,3.8137358325,0.539,0,0.539,3.27,-0.19,3.2755152266,3.899,-0.22,3.9052017874000002,0.539,0,0.539,3.36,-0.22,3.3671946781
2019-11-05 05:00:00,3.8040000000000003,0.2,3.8092539952,0.5740000000000001,0,0.5740000000000001,3.23,0.2,3.2361860268,3.894,0.19,3.8986325808,0.5740000000000001,0,0.5740000000000001,3.32,0.19,3.3254323027
2019-11-05 05:30:00,3.997,0.21,4.0025128357,0.637,0,0.637,3.36,0.21,3.3665561038,4.087,0.21,4.0923915991,0.637,0,0.637,3.45,0.21,3.4563853952
2019-11-05 06:00:00,4.191,0.21,4.1962579759,0.491,0,0.491,3.7,0.21,3.7059546678,4.291,0.21,4.2961355891,0.491,0,0.491,3.8,0.21,3.805798208
2019-11-05 06:30:00,4.682,0.25,4.6886697474,0.582,0,0.582,4.1,0.25,4.1076148797,4.792,0.25,4.7985168542,0.582,0,0.582,4.21,0.25,4.2174162707
2019-11-05 07:00:00,5.1615,0.27,5.1685570762,0.5015000000000001,0,0.5015000000000001,4.66,0.27,4.6678153348,5.2915,0.25,5.2974024059,0.5015000000000001,0,0.5015000000000001,4.79,0.25,4.7965195715
2019-11-05 07:30:00,5.7345,0.38,5.7470766699,0.4545,0,0.4545,5.28,0.38,5.2936565812,5.8745,0.37,5.8861405224,0.4545,0,0.4545,5.42,0.37,5.4326144719
2019-11-05 08:00:00,6.218,0.51,6.2388800277,0.47800000000000004,0,0.47800000000000004,5.74,0.51,5.7626122549000005,6.368,0.51,6.3883897815,0.47800000000000004,0,0.47800000000000004,5.89,0.51,5.9120385655
2019-11-05 08:30:00,6.3845,0.65,6.417502649,0.6245,0,0.6245,5.76,0.65,5.7965593243,6.5344999999999995,0.64,6.5657665394,0.6245,0,0.6245,5.91,0.64,5.9445521278
2019-11-05 09:00:00,6.4585,0.7000000000000001,6.4963237489,0.6685,0,0.6685,5.79,0.7000000000000001,5.8321608345,6.6085,0.7000000000000001,6.6454700549,0.6685,0,0.6685,5.94,0.7000000000000001,5.9811035771
2019-11-05 09:30:00,6.533,0.7000000000000001,6.5703948892,0.743,0,0.743,5.79,0.7000000000000001,5.8321608345,6.683,0.7000000000000001,6.7195601791,0.743,0,0.743,5.94,0.7000000000000001,5.9811035771
2019-11-05 10:00:00,6.5425,0.75,6.5853478458,0.9125000000000001,0,0.9125000000000001,5.63,0.75,5.6797359094,6.6925,0.74,6.7332871801,0.9125000000000001,0,0.9125000000000001,5.78,0.74,5.8271777045
2019-11-05 10:30:00,6.429,0.75,6.4725992461,0.869,0,0.869,5.5600000000000005,0.75,5.6103564948999995,6.579,0.74,6.6204864625,0.869,0,0.869,5.71,0.74,5.7577512972000005
2019-11-05 11:00:00,6.088,0.78,6.1377637622,0.888,0,0.888,5.2,0.78,5.2581745882,6.228,0.78,6.2766538856,0.888,0,0.888,5.34,0.78,5.3966656372
2019-11-05 11:30:00,6.0885,0.78,6.1382597086,0.8685,0,0.8685,5.22,0.78,5.2779541491,6.2285,0.78,6.2771500102,0.8685,0,0.8685,5.36,0.78,5.4164564062
2019-11-05 12:00:00,6.131,0.76,6.177925299,0.781,0,0.781,5.35,0.76,5.4037116873,6.271,0.76,6.3168853876,0.781,0,0.781,5.49,0.76,5.5423550951
2019-11-05 12:30:00,6.266,0.71,6.3060967325,0.676,0,0.676,5.59,0.71,5.6349090498,6.416,0.71,6.4551650637,0.676,0,0.676,5.74,0.71,5.7837444619
2019-11-05 13:00:00,6.358,0.66,6.3921642657,0.658,0,0.658,5.7,0.66,5.7380833037,6.508,0.66,6.541380894,0.658,0,0.658,5.85,0.66,5.8871130446
2019-11-05 13:30:00,6.379,0.6900000000000001,6.4162092391,0.739,0,0.739,5.64,0.6900000000000001,5.6820506862,6.529,0.6900000000000001,6.5653591676000005,0.739,0,0.739,5.79,0.6900000000000001,5.8309690447
2019-11-05 14:00:00,6.241,0.6900000000000001,6.2790270743,0.791,0,0.791,5.45,0.6900000000000001,5.4935052562,6.391,0.6900000000000001,6.4281397776,0.791,0,0.791,5.6,0.6900000000000001,5.6423488017
2019-11-05 14:30:00,6.272,0.64,6.3045685023,0.662,0,0.662,5.61,0.64,5.6463882261,6.422,0.64,6.453811587,0.662,0,0.662,5.76,0.64,5.7954464884
2019-11-05 15:00:00,6.2565,0.64,6.2891487699,0.7465,0,0.7465,5.51,0.64,5.547044258,6.4065,0.64,6.4383881717,0.7465,0,0.7465,5.66,0.64,5.6960688198
2019-11-05 15:30:00,6.2665,0.6000000000000001,6.2951586358,0.6665,0,0.6665,5.6,0.6000000000000001,5.6320511361,6.4065,0.59,6.4336103589,0.6665,0,0.6665,5.74,0.59,5.7702426292
2019-11-05 16:00:00,6.413,0.58,6.4391745589,0.633,0,0.633,5.78,0.58,5.8090274573,6.563,0.5700000000000001,6.5877058981,0.633,0,0.633,5.93,0.5700000000000001,5.9573316174
2019-11-05 16:30:00,6.84,0.59,6.8653987503,0.48,0,0.48,6.36,0.59,6.387307727,7.01,0.5700000000000001,7.0331358582,0.48,0,0.48,6.53,0.5700000000000001,6.55483028
2019-11-05 17:00:00,7.2055,0.59,7.2296148065,0.42550000000000004,0,0.42550000000000004,6.78,0.59,6.8056226754,7.3855,0.59,7.4090289681,0.42550000000000004,0,0.42550000000000004,6.96,0.59,6.9849624194
2019-11-05 17:30:00,7.553,0.54,7.5722789832,0.553,0,0.553,7.0,0.54,7.0207976755,7.743,0.54,7.7618070705,0.553,0,0.553,7.19,0.54,7.2102496489
2019-11-05 18:00:00,7.5835,0.5,7.5999652795,0.4435,0,0.4435,7.14,0.5,7.1574855920000005,7.7735,0.49,7.7889281836,0.4435,0,0.4435,7.33,0.49,7.3463596427
2019-11-05 18:30:00,7.367,0.49,7.3832776597,0.447,0,0.447,6.92,0.49,6.9373265744,7.557,0.48,7.5722287999999995,0.447,0,0.447,7.11,0.48,7.1261841121
2019-11-05 19:00:00,6.968,0.46,6.9831671897,0.438,0,0.438,6.53,0.46,6.5461820934,7.138,0.44,7.1515483638,0.438,0,0.438,6.7,0.44,6.7144322172
2019-11-05 19:30:00,6.6405,0.37,6.6507999707,0.3005,0,0.3005,6.34,0.37,6.3507873528,6.8105,0.36,6.8200080828,0.3005,0,0.3005,6.51,0.36,6.5199463188
2019-11-05 20:00:00,6.386,0.35000000000000003,6.3955841016,0.296,0,0.296,6.09,0.35000000000000003,6.1000491801,6.556,0.34,6.5648104314,0.296,0,0.296,6.26,0.34,6.2692264276
2019-11-05 20:30:00,6.23,0.32,6.2382128851,0.2,0,0.2,6.03,0.32,6.0384849093,6.39,0.30000000000000004,6.3970383772,0.2,0,0.2,6.19,0.30000000000000004,6.197265526
2019-11-05 21:00:00,6.0005,0.32,6.0090265643,0.2805,0,0.2805,5.72,0.32,5.7289440563,6.1505,0.29,6.1573330469,0.2805,0,0.2805,5.87,0.29,5.8771591777
2019-11-05 21:30:00,5.588,0.30000000000000004,5.5960471764,0.108,0,0.108,5.48,0.30000000000000004,5.4882055355,5.728,0.28,5.7348394921,0.108,0,0.108,5.62,0.28,5.6269707659
2019-11-05 22:00:00,5.2515,0.27,5.2584362932,0.1115,0,0.1115,5.14,0.27,5.1470865545,5.3815,0.26,5.3877771158,0.1115,0,0.1115,5.27,0.26,5.2764097642
2019-11-05 22:30:00,4.9215,0.29,4.9300367392,0.0915,0,0.0915,4.83,0.29,4.838698172,5.0515,0.26,5.0581866563,0.0915,0,0.0915,4.96,0.26,4.9668098413
2019-11-05 23:00:00,4.5145,0.29,4.5238048422,0.10450000000000001,0,0.10450000000000001,4.41,0.29,4.4195248613,4.6245,0.21,4.6292656275,0.10450000000000001,0,0.10450000000000001,4.52,0.21,4.5248756889
2019-11-05 23:30:00,4.3145,0.22,4.3201053517,0.0845,0,0.0845,4.23,0.22,4.2357171766,4.4345,0.21,4.4394695911,0.0845,0,0.0845,4.35,0.21,4.3550660156
2019-11-06 00:00:00,4.1185,0.17,4.1220070657,0.1085,0,0.1085,4.01,0.17,4.0136018736,4.2185,-0.05,4.2187963034,0.1085,0,0.1085,4.11,-0.05,4.110304125
2019-11-06 00:30:00,4.8305,-0.16,4.8331491028,0.07050000000000001,0,0.07050000000000001,4.76,-0.16,4.7626883165,4.9605,-0.29,4.9689697373,0.07050000000000001,0,0.07050000000000001,4.89,-0.29,4.8985916343
2019-11-06 01:00:00,4.9115,0.0,4.9115,0.051500000000000004,0,0.051500000000000004,4.86,0.0,4.86,5.0415,0.0,5.0415,0.051500000000000004,0,0.051500000000000004,4.99,0.0,4.99
2019-11-06 01:30:00,4.7605,0.0,4.7605,0.060500000000000005,0,0.060500000000000005,4.7,0.0,4.7,4.8905,-0.18,4.8938114236,0.060500000000000005,0,0.060500000000000005,4.83,-0.18,4.8333528735
2019-11-06 02:00:00,4.475,-0.23,4.4809067163,0.055,0,0.055,4.42,-0.23,4.4259801174,4.595,-0.25,4.6017958451,0.055,0,0.055,4.54,-0.25,4.5468780498
2019-11-06 02:30:00,4.428,-0.23,4.4339693278,0.038,0,0.038,4.39,-0.23,4.3960209281000004,4.548,-0.23,4.5538120294999995,0.038,0,0.038,4.51,-0.23,4.5158609367
2019-11-06 03:00:00,4.189,-0.23,4.1953094046,0.019,0,0.019,4.17,-0.23,4.1763381089,4.299,-0.23,4.3051481972,0.019,0,0.019,4.28,-0.23,4.2861754514
2019-11-06 03:30:00,3.9939999999999998,-0.2,3.9990043761000003,0.024,0,0.024,3.9699999999999998,-0.2,3.975034591,4.094,-0.25,4.101626019,0.024,0,0.024,4.07,-0.25,4.0776709038
2019-11-06 04:00:00,3.8285,-0.23,3.8354024887,0.0485,0,0.0485,3.7800000000000002,-0.23,3.7869908899,3.9285,-0.25,3.9364466528,0.0485,0,0.0485,3.88,-0.25,3.8880457816
2019-11-06 04:30:00,3.7525,-0.21,3.7583714891,0.10250000000000001,0,0.10250000000000001,3.65,-0.21,3.6560361049,3.8525,-0.24,3.859968426,0.10250000000000001,0,0.10250000000000001,3.75,-0.24,3.7576721517
2019-11-06 05:00:00,3.7885,0.2,3.7937754612,0.0585,0,0.0585,3.73,0.2,3.7353580819000003,3.8885,-0.11,3.8900555587000003,0.0585,0,0.0585,3.83,-0.11,3.8315793088000003
2019-11-06 05:30:00,3.927,-0.11,3.9285403142,0.077,0,0.077,3.85,-0.11,3.851571108,4.027,0.0,4.027,0.077,0,0.077,3.95,0.0,3.95
2019-11-06 06:00:00,4.082,0.19,4.0864194596,0.092,0,0.092,3.99,0.19,3.9945212479,4.182,0.19,4.1863138917,0.092,0,0.092,4.09,0.19,4.0944108245
2019-11-06 06:30:00,4.658,0.23,4.6636749458,0.108,0,0.108,4.55,0.23,4.5558094780000005,4.7780000000000005,0.22,4.7830621991,0.108,0,0.108,4.67,0.22,4.675179141
2019-11-06 07:00:00,5.2405,0.23,5.2455448001,0.1305,0,0.1305,5.11,0.23,5.1151735063,5.3805,0.22,5.3849958449,0.1305,0,0.1305,5.25,0.22,5.254607502
2019-11-06 07:30:00,5.841,0.38,5.8533478455,0.14100000000000001,0,0.14100000000000001,5.7,0.38,5.7126526238,5.991,0.38,6.0030393135,0.14100000000000001,0,0.14100000000000001,5.85,0.38,5.8623288888000005
2019-11-06 08:00:00,6.1775,0.48,6.1961202579,0.0975,0,0.0975,6.08,0.48,6.0989179368,6.3375,0.47000000000000003,6.3549041102,0.0975,0,0.0975,6.24,0.47000000000000003,6.2576752872
2019-11-06 08:30:00,6.3535,0.5700000000000001,6.379017342,0.0935,0,0.0935,6.26,0.5700000000000001,6.2858969129,6.5135000000000005,0.56,6.5375287571000005,0.0935,0,0.0935,6.42,0.56,6.4443773943
2019-11-06 09:00:00,6.371,0.63,6.4020731798,0.111,0,0.111,6.26,0.63,6.2916214126,6.531,0.63,6.5613154931,0.111,0,0.111,6.42,0.63,6.450837155
2019-11-06 09:30:00,6.473,0.61,6.501678937,0.10300000000000001,0,0.10300000000000001,6.37,0.61,6.3991405673,6.643,0.6000000000000001,6.6700411543,0.10300000000000001,0,0.10300000000000001,6.54,0.6000000000000001,6.5674652645
2019-11-06 10:00:00,6.603,0.56,6.6267042336,0.073,0,0.073,6.53,0.56,6.5539682636,6.773,0.55,6.795294622,0.073,0,0.073,6.7,0.55,6.7225367236
2019-11-06 10:30:00,6.5600000000000005,0.59,6.5864785736,0.06,0,0.06,6.5,0.59,6.526721995,6.73,0.58,6.7549463358,0.06,0,0.06,6.67,0.58,6.6951699008
2019-11-06 11:00:00,6.3325,0.6900000000000001,6.3699808673,0.0925,0,0.0925,6.24,0.6900000000000001,6.2780331315,6.5025,0.68,6.5379588749,0.0925,0,0.0925,6.41,0.68,6.4459677318
2019-11-06 11:30:00,6.337,0.74,6.3800602662,0.137,0,0.137,6.2,0.74,6.2440051249,6.497,0.74,6.5390067289000005,0.137,0,0.137,6.36,0.74,6.4029055904
2019-11-06 12:00:00,6.293,0.71,6.3329257851000005,0.193,0,0.193,6.1,0.71,6.1411806682,6.463,0.71,6.5018819583,0.193,0,0.193,6.27,0.71,6.310071315
2019-11-06 12:30:00,6.3735,0.64,6.4055524547000005,0.1935,0,0.1935,6.18,0.64,6.2130507804,6.5435,0.63,6.5737578484,0.1935,0,0.1935,6.35,0.63,6.3811754403
2019-11-06 13:00:00,6.4805,0.61,6.5091458925,0.1105,0,0.1105,6.37,0.61,6.3991405673,6.6505,0.61,6.6784167473,0.1105,0,0.1105,6.54,0.61,6.5683864076
2019-11-06 13:30:00,6.5545,0.63,6.5847073018,0.1545,0,0.1545,6.4,0.63,6.4309330583,6.7245,0.62,6.7530215645,0.1545,0,0.1545,6.57,0.62,6.5991893442
2019-11-06 14:00:00,6.4565,0.65,6.4891364795,0.1865,0,0.1865,6.27,0.65,6.3036021448,6.6265,0.65,6.6583032561,0.1865,0,0.1865,6.44,0.65,6.4727196757
2019-11-06 14:30:00,6.3,0.61,6.3294628524,0.18,0,0.18,6.12,0.61,6.1503251947,6.46,0.6000000000000001,6.4878039428,0.18,0,0.18,6.28,0.6000000000000001,6.3085973083999995
2019-11-06 15:00:00,6.2645,0.5700000000000001,6.2903783869,0.17450000000000002,0,0.17450000000000002,6.09,0.5700000000000001,6.1166167119,6.4245,0.56,6.4488603838,0.17450000000000002,0,0.17450000000000002,6.25,0.56,6.2750378485
2019-11-06 15:30:00,6.396,0.54,6.4187550195,0.20600000000000002,0,0.20600000000000002,6.19,0.54,6.2135094753,6.556,0.53,6.5773882355,0.20600000000000002,0,0.20600000000000002,6.35,0.53,6.3720797233
2019-11-06 16:00:00,6.663,0.5700000000000001,6.6873364653,0.28300000000000003,0,0.28300000000000003,6.38,0.5700000000000001,6.4054117744,6.833,0.56,6.8559090572,0.28300000000000003,0,0.28300000000000003,6.55,0.56,6.5738953445
2019-11-06 16:30:00,7.1405,0.59,7.1648335815,0.18050000000000002,0,0.18050000000000002,6.96,0.59,6.9849624194,7.3305,0.58,7.3534094303,0.18050000000000002,0,0.18050000000000002,7.15,0.58,7.173485903
2019-11-06 17:00:00,7.649,0.54,7.6680376238,0.059000000000000004,0,0.059000000000000004,7.59,0.54,7.6091852389,7.849,0.53,7.8668736484,0.059000000000000004,0,0.059000000000000004,7.79,0.53,7.808008709
2019-11-06 17:30:00,7.7965,0.5,7.812516384,0.036500000000000005,0,0.036500000000000005,7.76,0.5,7.7760915632,7.9965,0.49,8.0114987518,0.036500000000000005,0,0.036500000000000005,7.96,0.49,7.9750673978
2019-11-06 18:00:00,7.8475,0.49,7.8627829838,0.08750000000000001,0,0.08750000000000001,7.76,0.49,7.7754549706,8.0475,0.49,8.0624038754,0.08750000000000001,0,0.08750000000000001,7.96,0.49,7.9750673978
2019-11-06 18:30:00,7.775,0.53,7.7930433721,0.685,0,0.685,7.09,0.53,7.1097819938,7.965,0.52,7.9819562139,0.685,0,0.685,7.28,0.52,7.2985478008
2019-11-06 19:00:00,7.5675,0.53,7.5860369265,0.8575,0,0.8575,6.71,0.53,6.7308988998,7.7475000000000005,0.52,7.7649311813,0.8575,0,0.8575,6.89,0.52,6.9095947783
2019-11-06 19:30:00,7.244,0.45,7.2579636263000005,0.5740000000000001,0,0.5740000000000001,6.67,0.45,6.6851626757,7.424,0.44,7.4370273631,0.5740000000000001,0,0.5740000000000001,6.85,0.44,6.8641168405
2019-11-06 20:00:00,6.889,0.4,6.9006029447,0.789,0,0.789,6.1,0.4,6.1131006862,7.049,0.39,7.0597805207,0.789,0,0.789,6.26,0.39,6.272136797
2019-11-06 20:30:00,6.5805,0.4,6.5926459218,0.7505000000000001,0,0.7505000000000001,5.83,0.4,5.8437060159000005,6.7305,0.39,6.7417898402,0.7505000000000001,0,0.7505000000000001,5.98,0.39,5.9927038972
2019-11-06 21:00:00,6.228,0.38,6.2395820373,0.868,0,0.868,5.36,0.38,5.3734532658,6.368,0.37,6.378740001,0.868,0,0.868,5.5,0.37,5.5124314055
2019-11-06 21:30:00,5.839,0.32,5.8477620506,0.749,0,0.749,5.09,0.32,5.1000490194,5.969,0.31,5.9770445038,0.749,0,0.749,5.22,0.31,5.2291968791
2019-11-06 22:00:00,5.4315,0.29,5.4392363664,0.6315000000000001,0,0.6315000000000001,4.8,0.29,4.808752437,5.5615,0.28,5.5685439973,0.6315000000000001,0,0.6315000000000001,4.93,0.28,4.9379449167
2019-11-06 22:30:00,5.072,0.34,5.0833831254,0.7020000000000001,0,0.7020000000000001,4.37,0.34,4.3832065888,5.182,0.26,5.1885184783,0.7020000000000001,0,0.7020000000000001,4.48,0.26,4.4875383007
2019-11-06 23:00:00,4.574,0.25,4.5808269996,0.5640000000000001,0,0.5640000000000001,4.01,0.25,4.0177854597,4.684,0.21,4.6887051517,0.5640000000000001,0,0.5640000000000001,4.12,0.21,4.1253484701
2019-11-06 23:30:00,4.3375,0.2,4.3421085028,0.4675,0,0.4675,3.87,0.2,3.8751645126,4.4375,0.21,4.4424662351,0.4675,0,0.4675,3.9699999999999998,0.21,3.9755502764
2019-11-07 00:00:00,4.168,0.2,4.1727957055000005,0.678,0,0.678,3.49,0.2,3.4957259618,4.258,0.19,4.2622369714,0.678,0,0.678,3.58,0.19,3.585038354
2019-11-07 00:30:00,4.9555,0.39,4.9708228947,0.6955,0,0.6955,4.26,0.39,4.2778148628,5.0655,-0.43,5.0837181521,0.6955,0,0.6955,4.37,-0.43,4.3911046446
2019-11-07 01:00:00,5.06,-0.04,5.0601581003,0.49,0,0.49,4.57,-0.04,4.5701750514,5.18,-0.19,5.1834833848,0.49,0,0.49,4.69,-0.19,4.6938470363
2019-11-07 01:30:00,4.91,0.0,4.91,0.47000000000000003,0,0.47000000000000003,4.44,0.0,4.44,5.03,0.0,5.03,0.47000000000000003,0,0.47000000000000003,4.5600000000000005,0.0,4.5600000000000005
2019-11-07 02:00:00,4.7005,0.0,4.7005,0.3305,0,0.3305,4.37,0.0,4.37,4.8105,-0.19,4.8142507465,0.3305,0,0.3305,4.48,-0.19,4.4840272078
2019-11-07 02:30:00,4.598,-0.19,4.6019239455,0.638,0,0.638,3.96,-0.19,3.9645554606,4.698,-0.23,4.7036266859,0.638,0,0.638,4.06,-0.23,4.0665095598
2019-11-07 03:00:00,4.366,-0.32,4.3777112742,0.556,0,0.556,3.81,-0.32,3.8234147042,4.466,-0.12,4.46761189,0.556,0,0.556,3.91,-0.12,3.9118409988
2019-11-07 03:30:00,4.1285,-0.2,4.1333415356,0.7385,0,0.7385,3.39,-0.2,3.3958945802000002,4.2185,-0.23,4.2247653485,0.7385,0,0.7385,3.48,-0.23,3.4875922927
2019-11-07 04:00:00,4.0465,-0.2,4.0514395281,0.8065,0,0.8065,3.24,-0.2,3.2461669704,4.1365,-0.23,4.1428893601,0.8065,0,0.8065,3.33,-0.23,3.3379334924
2019-11-07 04:30:00,3.9314999999999998,-0.2,3.9365838299,0.5715,0,0.5715,3.36,-0.2,3.3659471178,4.0215,-0.23,4.0280717782,0.5715,0,0.5715,3.45,-0.23,3.457658167
2019-11-07 05:00:00,3.941,-0.19,3.9455773975,0.47100000000000003,0,0.47100000000000003,3.47,-0.19,3.4751978361,4.031,-0.23,4.0375563154,0.47100000000000003,0,0.47100000000000003,3.56,-0.23,3.5674220384
2019-11-07 05:30:00,4.0675,0.17,4.0710510007,0.4675,0,0.4675,3.6,0.17,3.6040116536999998,4.1675,0.0,4.1675,0.4675,0,0.4675,3.7,0.0,3.7
2019-11-07 06:00:00,4.2835,0.17,4.2868720823,0.29350000000000004,0,0.29350000000000004,3.99,0.17,3.9936199118,4.3835,0.18,4.3871941204,0.29350000000000004,0,0.29350000000000004,4.09,0.18,4.0939589641
2019-11-07 06:30:00,4.934,0.23,4.939357853,0.584,0,0.584,4.35,0.23,4.356076216,5.054,0.24,5.0596952477,0.584,0,0.584,4.47,0.24,4.4764383163
2019-11-07 07:00:00,5.4235,0.28,5.4307229951,0.3435,0,0.3435,5.08,0.28,5.0877106836,5.5635,0.27,5.5700477781,0.3435,0,0.3435,5.22,0.27,5.2269780945
2019-11-07 07:30:00,5.9965,0.41000000000000003,6.0105001664,0.5065000000000001,0,0.5065000000000001,5.49,0.41000000000000003,5.5052883667,6.1465,0.4,6.1595017859,0.5065000000000001,0,0.5065000000000001,5.64,0.4,5.6541666053
2019-11-07 08:00:00,6.458,0.45,6.4736592434,0.40800000000000003,0,0.40800000000000003,6.05,0.45,6.066712454,6.618,0.44,6.6326106474,0.40800000000000003,0,0.40800000000000003,6.21,0.44,6.2255682472
2019-11-07 08:30:00,6.636,0.54,6.6579348149,0.406,0,0.406,6.23,0.54,6.2533590973,6.796,0.53,6.8166352404,0.406,0,0.406,6.39,0.53,6.4119419835
2019-11-07 09:00:00,6.4985,0.59,6.5252281378,0.3985,0,0.3985,6.1,0.59,6.1284663661,6.6685,0.59,6.6945494434,0.3985,0,0.3985,6.27,0.59,6.2976979921
2019-11-07 09:30:00,6.537,0.61,6.5653993786000004,0.537,0,0.537,6.0,0.61,6.0309286184,6.697,0.6000000000000001,6.7238239864,0.537,0,0.537,6.16,0.6000000000000001,6.1891517997
2019-11-07 10:00:00,6.8625,0.61,6.8895577688,0.4525,0,0.4525,6.41,0.61,6.4389595433,7.0325,0.6000000000000001,7.0580490399,0.4525,0,0.4525,6.58,0.6000000000000001,6.6072989943
2019-11-07 10:30:00,6.7665,0.62,6.7948452705,0.1365,0,0.1365,6.63,0.62,6.6589263399,6.9365,0.62,6.9641533764,0.1365,0,0.1365,6.8,0.62,6.8282062066
2019-11-07 11:00:00,6.5385,0.66,6.5717259719,0.3185,0,0.3185,6.22,0.66,6.254918065,6.7085,0.66,6.7408880906,0.3185,0,0.3185,6.39,0.66,6.4239940847
2019-11-07 11:30:00,6.3175,0.66,6.351882103,0.5575,0,0.5575,5.76,0.66,5.7976891948,6.4675,0.66,6.5010888511000005,0.5575,0,0.5575,5.91,0.66,5.946738602
2019-11-07 12:00:00,6.2815,0.64,6.3140195003,0.4515,0,0.4515,5.83,0.64,5.8650234441,6.4415,0.64,6.473215758,0.4515,0,0.4515,5.99,0.64,6.0240932928
2019-11-07 12:30:00,6.2085,0.59,6.2364711376,0.5085000000000001,0,0.5085000000000001,5.7,0.59,5.7304537342,6.3585,0.58,6.3848979827,0.5085000000000001,0,0.5085000000000001,5.85,0.58,5.878681825
2019-11-07 13:00:00,6.643,0.64,6.6737582366,0.193,0,0.193,6.45,0.64,6.4816741664,6.803,0.61,6.8302934783,0.193,0,0.193,6.61,0.61,6.6380870738
2019-11-07 13:30:00,6.5595,0.62,6.5887358613,0.1395,0,0.1395,6.42,0.62,6.4498682157000005,6.7295,0.62,6.7580004624,0.1395,0,0.1395,6.59,0.62,6.6191011474
2019-11-07 14:00:00,6.388,0.61,6.4170588278,0.198,0,0.198,6.19,0.61,6.2199839228,6.548,0.6000000000000001,6.5754318489,0.198,0,0.198,6.35,0.6000000000000001,6.3782834681
2019-11-07 14:30:00,6.3055,0.61,6.3349372728,0.23550000000000001,0,0.23550000000000001,6.07,0.61,6.1005737435,6.4755,0.6000000000000001,6.5032376744,0.23550000000000001,0,0.23550000000000001,6.24,0.6000000000000001,6.2687797856
2019-11-07 15:00:00,6.1985,0.62,6.2294303311,0.0685,0,0.0685,6.13,0.62,6.1612742189,6.3685,0.62,6.3986086183,0.0685,0,0.0685,6.3,0.62,6.3304344243
2019-11-07 15:30:00,6.311,0.56,6.3357967928,0.001,0,0.001,6.31,0.56,6.3348007072,6.481,0.55,6.5042955806,0.001,0,0.001,6.48,0.55,6.5032991627
2019-11-07 16:00:00,6.63,0.56,6.6536080438,0.0,0,0.0,6.63,0.56,6.6536080438,6.8100000000000005,0.55,6.8321738854,0.0,0,0.0,6.8100000000000005,0.55,6.8321738854
2019-11-07 16:30:00,7.07,0.54,7.0905923589,0.0,0,0.0,7.07,0.54,7.0905923589,7.26,0.54,7.2800549448,0.0,0,0.0,7.26,0.54,7.2800549448
2019-11-07 17:00:00,7.48,0.52,7.4980530806,0.0,0,0.0,7.48,0.52,7.4980530806,7.68,0.51,7.6969149664,0.0,0,0.0,7.68,0.51,7.6969149664
2019-11-07 17:30:00,7.9105,0.49,7.9256615024,0.0005,0,0.0005,7.91,0.49,7.9251624589,8.1205,0.49,8.13527014,0.0005,0,0.0005,8.12,0.49,8.1347710478
2019-11-07 18:00:00,7.96,0.49,7.9750673978,0.04,0,0.04,7.92,0.49,7.9351433509,8.17,0.49,8.1846808123,0.04,0,0.04,8.13,0.49,8.1447529122
2019-11-07 18:30:00,7.9085,0.49,7.9236653293,0.0285,0,0.0285,7.88,0.49,7.8952200729,8.1185,0.49,8.133273772,0.0285,0,0.0285,8.09,0.49,8.104825723
2019-11-07 19:00:00,7.6585,0.44,7.6711291379,0.0285,0,0.0285,7.63,0.44,7.6426762327999995,7.8585,0.43,7.8702555391,0.0285,0,0.0285,7.83,0.43,7.8417982632
2019-11-07 19:30:00,7.4030000000000005,0.36,7.4117480394,0.033,0,0.033,7.37,0.36,7.3787871632,7.593,0.35000000000000003,7.60106236,0.033,0,0.033,7.5600000000000005,0.35000000000000003,7.5680975152
2019-11-07 20:00:00,7.102,0.36,7.1111183368,0.042,0,0.042,7.06,0.36,7.0691725117,7.292,0.35000000000000003,7.3003947838,0.042,0,0.042,7.25,0.35000000000000003,7.2584433593
2019-11-07 20:30:00,6.8115,0.35000000000000003,6.820486218,0.021500000000000002,0,0.021500000000000002,6.79,0.35000000000000003,6.7990146345,6.9915,0.34,6.9997622995,0.021500000000000002,0,0.021500000000000002,6.97,0.34,6.9782877556
2019-11-07 21:00:00,6.3870000000000005,0.33,6.3955194472,0.007,0,0.007,6.38,0.33,6.3885287821,6.557,0.32,6.5648038051,0.007,0,0.007,6.55,0.32,6.5578121352
2019-11-07 21:30:00,5.9905,0.23,5.9949136982999995,0.0005,0,0.0005,5.99,0.23,5.9944140664,6.1505,0.2,6.153750909,0.0005,0,0.0005,6.15,0.2,6.1532511732
2019-11-07 22:00:00,5.63,0.27,5.6364705268,0.0,0,0.0,5.63,0.27,5.6364705268,5.78,0.25,5.7854040481,0.0,0,0.0,5.78,0.25,5.7854040481
2019-11-07 22:30:00,5.23,0.2,5.2338226947,0.0,0,0.0,5.23,0.2,5.2338226947,5.37,0.19,5.373360215,0.0,0,0.0,5.37,0.19,5.373360215
2019-11-07 23:00:00,4.82,0.18,4.8233598249,0.0,0,0.0,4.82,0.18,4.8233598249,4.95,0.26,4.9568235797,0.0,0,0.0,4.95,0.26,4.9568235797
2019-11-07 23:30:00,4.4715,-0.17,4.4747304109,0.0115,0,0.0115,4.46,-0.17,4.4632387344,4.5915,-0.21,4.5962998434,0.0115,0,0.0115,4.58,-0.21,4.5848118827
2019-11-08 00:00:00,4.356,-0.23,4.3620678583,0.026000000000000002,0,0.026000000000000002,4.33,-0.23,4.3361042423,4.476,-0.23,4.4819053984,0.026000000000000002,0,0.026000000000000002,4.45,-0.23,4.455939856
2019-11-08 00:30:00,5.1145,-0.22,5.1192294586,0.0545,0,0.0545,5.06,-0.22,5.0647803506,5.2445,-0.23,5.2495409561,0.0545,0,0.0545,5.19,-0.23,5.1950938394
2019-11-08 01:00:00,5.202,0.13,5.2036241217,0.082,0,0.082,5.12,0.13,5.1216501247,5.332,0.0,5.332,0.082,0,0.082,5.25,0.0,5.25
2019-11-08 01:30:00,5.0975,0.0,5.0975,0.1075,0,0.1075,4.99,0.0,4.99,5.2275,-0.14,5.2293743651,0.1075,0,0.1075,5.12,-0.14,5.1219137049
2019-11-08 02:00:00,4.9165,-0.56,4.9482898308,0.1165,0,0.1165,4.8,-0.56,4.8325562594,5.0565,0.55,5.086324041,0.1165,0,0.1165,4.94,0.55,4.9705231113
2019-11-08 02:30:00,4.8465,-0.19,4.8502229072,0.1865,0,0.1865,4.66,-0.19,4.6638717821,4.9665,-0.22,4.9713702588,0.1865,0,0.1865,4.78,-0.22,4.7850600832
2019-11-08 03:00:00,4.577,-0.22,4.5822842557,0.197,0,0.197,4.38,-0.22,4.3855216337,4.687,-0.24,4.6931406329000005,0.197,0,0.197,4.49,-0.24,4.4964096788
2019-11-08 03:30:00,4.3815,-0.22,4.3870197458,0.18150000000000002,0,0.18150000000000002,4.2,-0.22,4.2057579578,4.4915,-0.23,4.4973850458,0.18150000000000002,0,0.18150000000000002,4.31,-0.23,4.3161325281
2019-11-08 04:00:00,4.204,-0.22,4.2097524868,0.244,0,0.244,3.96,-0.22,3.966106403,4.304,-0.24,4.3106862563,0.244,0,0.244,4.06,-0.24,4.0670874099
2019-11-08 04:30:00,4.0955,-0.21,4.1008804238,0.3855,0,0.3855,3.71,-0.21,3.7159386432,4.1855,-0.23,4.1918146727,0.3855,0,0.3855,3.8,-0.23,3.8069541631
2019-11-08 05:00:00,4.1115,-0.2,4.1163615305,0.3315,0,0.3315,3.7800000000000002,-0.2,3.7852873075,4.2115,-0.23,4.2177757468,0.3315,0,0.3315,3.88,-0.23,3.8868110322
2019-11-08 05:30:00,4.26,0.15,4.262640027,0.17,0,0.17,4.09,0.15,4.0927496869,4.37,0.03,4.3701029736,0.17,0,0.17,4.2,0.03,4.2001071415
2019-11-08 06:00:00,4.492,0.2,4.4964501554,0.14200000000000002,0,0.14200000000000002,4.35,0.2,4.354595274,4.602,0.19,4.6059205377,0.14200000000000002,0,0.14200000000000002,4.46,0.19,4.4640452507
2019-11-08 06:30:00,4.994,0.25,5.0002535936,0.304,0,0.304,4.69,0.25,4.6966583866,5.114,0.25,5.1201070301,0.304,0,0.304,4.8100000000000005,0.25,4.8164924997
2019-11-08 07:00:00,5.534,0.29,5.5415932727,0.444,0,0.444,5.09,0.29,5.0982546033,5.674,0.27,5.680420407,0.444,0,0.444,5.23,0.27,5.2369647698
2019-11-08 07:30:00,6.142,0.4,6.1550112916,0.382,0,0.382,5.76,0.4,5.7738721842,6.292,0.39,6.3040751899,0.382,0,0.382,5.91,0.39,5.9228540418
2019-11-08 08:00:00,6.551,0.53,6.5724045067,0.381,0,0.381,6.17,0.53,6.1927215342,6.711,0.52,6.7311158807,0.381,0,0.381,6.33,0.52,6.3513226969
2019-11-08 08:30:00,6.793,0.62,6.8212351521,0.433,0,0.433,6.36,0.62,6.3901486681,6.963,0.61,6.9896687332,0.433,0,0.433,6.53,0.61,6.5584296901
2019-11-08 09:00:00,6.8255,0.62,6.8536012614,0.4355,0,0.4355,6.39,0.62,6.4200077882,6.9955,0.61,7.0220453039,0.4355,0,0.4355,6.5600000000000005,0.61,6.588300236
2019-11-08 09:30:00,6.9765,0.6000000000000001,7.0022533695,0.3665,0,0.3665,6.61,0.6000000000000001,6.6371756041,7.1565,0.59,7.1807793623,0.3665,0,0.3665,6.79,0.59,6.8155850813
2019-11-08 10:00:00,7.026,0.62,7.0533024889,0.306,0,0.306,6.72,0.62,6.7485405830000005,7.206,0.62,7.2326230373,0.306,0,0.306,6.9,0.62,6.9277990733
2019-11-08 10:30:00,6.9835,0.68,7.0165285042,0.2335,0,0.2335,6.75,0.68,6.7841653871,7.1635,0.68,7.1957023458,0.2335,0,0.2335,6.93,0.68,6.963282272
2019-11-08 11:00:00,7.0185,0.73,7.0563618282,0.2485,0,0.2485,6.77,0.73,6.8092437172,7.1985,0.73,7.2354199774,0.2485,0,0.2485,6.95,0.73,6.9882329669
2019-11-08 11:30:00,6.9075,0.63,6.9361701428,0.1675,0,0.1675,6.74,0.63,6.7693795875,7.0875,0.62,7.1145664836,0.1675,0,0.1675,6.92,0.62,6.9477190502
2019-11-08 12:00:00,6.811,0.6000000000000001,6.8373767631,0.161,0,0.161,6.65,0.6000000000000001,6.6770128051,6.991,0.6000000000000001,7.0167001504,0.161,0,0.161,6.83,0.6000000000000001,6.8563036689
2019-11-08 12:30:00,6.801,0.62,6.8292020764,0.131,0,0.131,6.67,0.62,6.6987536154,6.981,0.61,7.0076002312,0.131,0,0.131,6.85,0.61,6.8771069499
2019-11-08 13:00:00,6.807,0.62,6.8351773203,0.23700000000000002,0,0.23700000000000002,6.57,0.62,6.5991893442,6.977,0.62,7.0044934863,0.23700000000000002,0,0.23700000000000002,6.74,0.62,6.7684562494
2019-11-08 13:30:00,6.683,0.55,6.7055938589,0.353,0,0.353,6.33,0.55,6.353849227,6.853,0.54,6.874242431,0.353,0,0.353,6.5,0.54,6.5223921992000005
2019-11-08 14:00:00,6.4895,0.55,6.5127651769,0.2995,0,0.2995,6.19,0.55,6.2143865345,6.6495,0.54,6.6713904285,0.2995,0,0.2995,6.35,0.54,6.3729192683
2019-11-08 14:30:00,6.4845,0.55,6.5077830519,0.24450000000000002,0,0.24450000000000002,6.24,0.55,6.2641918872,6.6545000000000005,0.55,6.6771902961,0.24450000000000002,0,0.24450000000000002,6.41,0.55,6.4335526733
2019-11-08 15:00:00,6.414,0.51,6.4342440115,0.244,0,0.244,6.17,0.51,6.1910419155,6.584,0.5,6.602958125,0.244,0,0.244,6.34,0.5,6.3596855268
2019-11-08 15:30:00,6.252,0.46,6.268899744,0.162,0,0.162,6.09,0.46,6.1073480333,6.412,0.45,6.4277713089,0.162,0,0.162,6.25,0.45,6.266179059
2019-11-08 16:00:00,6.247,0.42,6.2611028581,0.117,0,0.117,6.13,0.42,6.144371408,6.417,0.42,6.4307300519,0.117,0,0.117,6.3,0.42,6.3139844789
2019-11-08 16:30:00,6.6025,0.4,6.6146055249,0.07250000000000001,0,0.07250000000000001,6.53,0.4,6.5422396777,6.7725,0.4,6.7843021933,0.07250000000000001,0,0.07250000000000001,6.7,0.4,6.7119296778
2019-11-08 17:00:00,7.0945,0.43,7.1075192754,0.0345,0,0.0345,7.06,0.43,7.0730827791,7.2845,0.43,7.2971802945,0.0345,0,0.0345,7.25,0.43,7.2627405296
2019-11-08 17:30:00,7.5155,0.43,7.5277911933,0.0655,0,0.0655,7.45,0.43,7.462399078,7.7155000000000005,0.43,7.7274730831,0.0655,0,0.0655,7.65,0.43,7.6620754369
2019-11-08 18:00:00,7.6245,0.43,7.636615759,0.0345,0,0.0345,7.59,0.43,7.6021707426,7.8245000000000005,0.43,7.8363065439,0.0345,0,0.0345,7.79,0.43,7.8018587529
2019-11-08 18:30:00,7.5344999999999995,0.41000000000000003,7.5456471061,0.0345,0,0.0345,7.5,0.41000000000000003,7.5111983065,7.7345,0.4,7.7448363604,0.0345,0,0.0345,7.7,0.4,7.7103826105
2019-11-08 19:00:00,7.3595,0.37,7.3687950338,0.0195,0,0.0195,7.34,0.37,7.3493196964,7.5595,0.36,7.568067141,0.0195,0,0.0195,7.54,0.36,7.5485892722
2019-11-08 19:30:00,7.1,0.34,7.1081361833,0.0,0,0.0,7.1,0.34,7.1081361833,7.3,0.33,7.3074550974,0.0,0,0.0,7.3,0.33,7.3074550974
2019-11-08 20:00:00,6.77,0.34,6.7785322895,0.0,0,0.0,6.77,0.34,6.7785322895,6.95,0.33,6.9578301215,0.0,0,0.0,6.95,0.33,6.9578301215
2019-11-08 20:30:00,6.48,0.34,6.4889136225,0.0,0,0.0,6.48,0.34,6.4889136225,6.64,0.27,6.6454871906,0.0,0,0.0,6.64,0.27,6.6454871906
2019-11-08 21:00:00,6.22,0.31,6.2277202892,0.0,0,0.0,6.22,0.31,6.2277202892,6.39,0.30000000000000004,6.3970383772,0.0,0,0.0,6.39,0.30000000000000004,6.3970383772
2019-11-08 21:30:00,5.9,0.28,5.906640331,0.0,0,0.0,5.9,0.28,5.906640331,6.06,0.27,6.0660118694,0.0,0,0.0,6.06,0.27,6.0660118694
2019-11-08 22:00:00,5.38,0.14,5.3818212531,0.0,0,0.0,5.38,0.14,5.3818212531,5.52,0.14,5.5217750769,0.0,0,0.0,5.52,0.14,5.5217750769
2019-11-08 22:30:00,5.05,0.14,5.0519402213,0.0,0,0.0,5.05,0.14,5.0519402213,5.18,0.0,5.18,0.0,0,0.0,5.18,0.0,5.18
2019-11-08 23:00:00,4.69,-0.25,4.6966583866,0.0,0,0.0,4.69,-0.25,4.6966583866,4.8100000000000005,-0.18,4.8133668051,0.0,0,0.0,4.8100000000000005,-0.18,4.8133668051
2019-11-08 23:30:00,4.54,-0.21,4.5448542331,0.0,0,0.0,4.54,-0.21,4.5448542331,4.67,-0.19,4.6738634982,0.0,0,0.0,4.67,-0.19,4.6738634982
2019-11-09 00:00:00,4.381,-0.27,4.3893121329,0.001,0,0.001,4.38,-0.27,4.388314027,4.501,-0.26,4.5085031884,0.001,0,0.001,4.5,-0.26,4.507504853
