Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-09 00:30:00,5.151,-0.27,5.1580714419,0.011,0,0.011,5.14,-0.27,5.1470865545,5.291,-0.21,5.2951658142,0.011,0,0.011,5.28,-0.21,5.2841744861
2019-11-09 01:00:00,5.269,-0.22,5.2735909018000005,0.019,0,0.019,5.25,-0.22,5.254607502,5.409,-0.21,5.4130750041,0.019,0,0.019,5.39,-0.21,5.3940893578
2019-11-09 01:30:00,5.1385,-0.14,5.1404068176,0.0485,0,0.0485,5.09,-0.14,5.0919249798,5.2785,-0.15,5.2806308572,0.0485,0,0.0485,5.23,-0.15,5.2321506095
2019-11-09 02:00:00,4.9535,-0.23,4.958836784,0.043500000000000004,0,0.043500000000000004,4.91,-0.23,4.9153840135,5.0835,-0.26,5.0901446198,0.043500000000000004,0,0.043500000000000004,5.04,-0.26,5.0467018933
2019-11-09 02:30:00,4.9575,-0.26,4.9643132707,0.0975,0,0.0975,4.86,-0.26,4.8669497635,5.0875,-0.27,5.0946595814,0.0975,0,0.0975,4.99,-0.27,4.9972992706
2019-11-09 03:00:00,4.746,-0.26,4.7531164513,0.106,0,0.106,4.64,-0.26,4.6472787736,4.866,-0.28,4.8740492406,0.106,0,0.106,4.76,-0.28,4.7682281825
2019-11-09 03:30:00,4.5344999999999995,-0.19,4.5384788476,0.1645,0,0.1645,4.37,-0.19,4.3741284846,4.6545000000000005,-0.18,4.6579792024,0.1645,0,0.1645,4.49,-0.18,4.4936065693
2019-11-09 04:00:00,4.3685,-0.19,4.3726299009,0.20850000000000002,0,0.20850000000000002,4.16,-0.19,4.1643366819,4.4885,-0.22,4.4938883219,0.20850000000000002,0,0.20850000000000002,4.28,-0.22,4.2856504757
2019-11-09 04:30:00,4.2305,-0.19,4.2347644858,0.2305,0,0.2305,4.0,-0.19,4.0045099575,4.3405000000000005,-0.19,4.3446565169,0.2305,0,0.2305,4.11,-0.19,4.1143893836
2019-11-09 05:00:00,4.066,-0.14,4.0684095172,0.276,0,0.276,3.79,-0.14,3.7925848705,4.176,-0.15,4.1786930971,0.276,0,0.276,3.9,-0.15,3.9028835494000003
2019-11-09 05:30:00,4.115,-0.22,4.1208767271,0.365,0,0.365,3.75,-0.22,3.7564477901,4.215,-0.17,4.2184268395,0.365,0,0.365,3.85,-0.17,3.8537514191
2019-11-09 06:00:00,4.1325,0.0,4.1325,0.48250000000000004,0,0.48250000000000004,3.65,0.0,3.65,4.2325,0.0,4.2325,0.48250000000000004,0,0.48250000000000004,3.75,0.0,3.75
2019-11-09 06:30:00,4.3305,0.19,4.3346661059,0.5905,0,0.5905,3.74,0.19,3.7448230933,4.4305,0.17,4.4337602833,0.5905,0,0.5905,3.84,0.17,3.8437611788
2019-11-09 07:00:00,4.505,0.19,4.5090048791,0.745,0,0.745,3.76,0.19,3.7647974713,4.605,0.19,4.6089179858,0.745,0,0.745,3.86,0.19,3.8646733368
2019-11-09 07:30:00,4.6295,0.2,4.6338181071,0.6595000000000001,0,0.6595000000000001,3.9699999999999998,0.2,3.975034591,4.7295,0.19,4.7333149325,0.6595000000000001,0,0.6595000000000001,4.07,0.19,4.0744324758
2019-11-09 08:00:00,4.867,0.24,4.87291381,0.557,0,0.557,4.31,0.24,4.3166769627,4.977,0.19,4.9806253623,0.557,0,0.557,4.42,0.19,4.4240818256
2019-11-09 08:30:00,5.314,0.27,5.3208548185,0.244,0,0.244,5.07,0.27,5.077184259,5.454,0.26,5.4601937695,0.244,0,0.244,5.21,0.26,5.2164834899
2019-11-09 09:00:00,5.6315,0.30000000000000004,5.639485105,0.1915,0,0.1915,5.44,0.30000000000000004,5.4482657791,5.7815,0.29,5.7887686299,0.1915,0,0.1915,5.59,0.29,5.5975173068
2019-11-09 09:30:00,5.985,0.35000000000000003,5.9952251834,0.655,0,0.655,5.33,0.35000000000000003,5.3414791959,6.125,0.34,6.1344294763,0.655,0,0.655,5.47,0.34,5.4805565411
2019-11-09 10:00:00,5.981,0.41000000000000003,5.9950363635,0.731,0,0.731,5.25,0.41000000000000003,5.265985188,6.121,0.4,6.1340558361,0.731,0,0.731,5.39,0.4,5.4048219212
2019-11-09 10:30:00,5.868,0.43,5.8837338485,0.858,0,0.858,5.01,0.43,5.0284192347,5.998,0.43,6.0133937174,0.858,0,0.858,5.14,0.43,5.1579550211
2019-11-09 11:00:00,6.0445,0.46,6.0619782456,0.7745000000000001,0,0.7745000000000001,5.27,0.46,5.290037807,6.1945,0.46,6.2115561859,0.7745000000000001,0,0.7745000000000001,5.42,0.46,5.4394852698000005
2019-11-09 11:30:00,5.9135,0.49,5.9337662787,0.8335,0,0.8335,5.08,0.49,5.1035771768,6.0435,0.48,6.062531835,0.8335,0,0.8335,5.21,0.48,5.232064602
2019-11-09 12:00:00,5.885,0.52,5.9079289942,0.995,0,0.995,4.89,0.52,4.9175705384,6.015,0.52,6.0374352999,0.995,0,0.995,5.02,0.52,5.0468604102
2019-11-09 12:30:00,5.9015,0.45,5.9186317887,0.9315,0,0.9315,4.97,0.45,4.9903306504,6.0315,0.44,6.04752778,0.9315,0,0.9315,5.1,0.44,5.1189452038
2019-11-09 13:00:00,5.8495,0.39,5.8624866951,0.9995,0,0.9995,4.85,0.39,4.865655146,5.9795,0.38,5.9915624214,0.9995,0,0.9995,4.98,0.38,4.9944769496
2019-11-09 13:30:00,5.9015,0.35000000000000003,5.911869607,0.9515,0,0.9515,4.95,0.35000000000000003,4.9623583103,6.0415,0.34,6.0510595973,0.9515,0,0.9515,5.09,0.34,5.1013429604
2019-11-09 14:00:00,5.756,0.35000000000000003,5.7666312523,0.986,0,0.986,4.77,0.35000000000000003,4.7828234339,5.886,0.34,5.8958117338000005,0.986,0,0.986,4.9,0.34,4.9117817541
2019-11-09 14:30:00,5.659,0.35000000000000003,5.6698131363,1.009,0,1.009,4.65,0.35000000000000003,4.6631534395,5.789,0.34,5.7989758579,1.009,0,1.009,4.78,0.34,4.792076794
2019-11-09 15:00:00,5.741,0.35000000000000003,5.7516589781,1.031,0,1.031,4.71,0.35000000000000003,4.7229863434,5.861,0.34,5.8708535155,1.031,0,1.031,4.83,0.34,4.8419520857
2019-11-09 15:30:00,5.844,0.32,5.8527545652,0.974,0,0.974,4.87,0.32,4.8805020234,5.974,0.31,5.9820377799,0.974,0,0.974,5.0,0.31,5.0096007825
2019-11-09 16:00:00,5.8695,0.31,5.8776806863,0.9295,0,0.9295,4.94,0.31,4.9497171636,5.9995,0.30000000000000004,6.0069959422,0.9295,0,0.9295,5.07,0.30000000000000004,5.0788679841
2019-11-09 16:30:00,6.2155,0.32,6.2237320195,0.9955,0,0.9955,5.22,0.32,5.2297992313,6.3555,0.31,6.3630558893,0.9955,0,0.9955,5.36,0.31,5.3689570682
2019-11-09 17:00:00,6.6495,0.33,6.6576835499,1.0195,0,1.0195,5.63,0.33,5.6396631105,6.7995,0.32,6.8070258006,1.0195,0,1.0195,5.78,0.32,5.7888513541
2019-11-09 17:30:00,7.194,0.35000000000000003,7.2025090073,1.004,0,1.004,6.19,0.35000000000000003,6.1998870957,7.354,0.34,7.3618554726,1.004,0,1.004,6.35,0.34,6.3590958477
2019-11-09 18:00:00,7.3045,0.35000000000000003,7.3128804345,0.9945,0,0.9945,6.31,0.35000000000000003,6.3196993599,7.4745,0.34,7.4822289627,0.9945,0,0.9945,6.48,0.34,6.4889136225
2019-11-09 18:30:00,7.181,0.36,7.1900181502,1.041,0,1.041,6.14,0.36,6.1505446913,7.351,0.36,7.3598098481,1.041,0,1.041,6.31,0.36,6.3202610706
2019-11-09 19:00:00,6.942,0.35000000000000003,6.9508175059,1.032,0,1.032,5.91,0.35000000000000003,5.9203547191,7.102,0.34,7.1101338947,1.032,0,1.032,6.07,0.34,6.0795147833
2019-11-09 19:30:00,6.6445,0.32,6.6522011583000005,0.9945,0,0.9945,5.65,0.32,5.6590546914,6.7945,0.31,6.8015682199,0.9945,0,0.9945,5.8,0.31,5.8082785746
2019-11-09 20:00:00,6.41,0.32,6.4179825490999995,0.97,0,0.97,5.44,0.32,5.4494036371,6.55,0.28,6.5559820012,0.97,0,0.97,5.58,0.28,5.587020673
2019-11-09 20:30:00,6.011,0.28,6.0175178438,0.971,0,0.971,5.04,0.28,5.0477717856,6.151,0.26,6.1564925891,0.971,0,0.971,5.18,0.26,5.186520992
2019-11-09 21:00:00,5.6515,0.25,5.657026803,0.9915,0,0.9915,4.66,0.25,4.6667011903,5.7715,0.24,5.7764878819,0.9915,0,0.9915,4.78,0.24,4.7860213121
2019-11-09 21:30:00,5.3365,0.25,5.3423526887,1.0265,0,1.0265,4.31,0.25,4.3172444916,5.4565,0.24,5.4617755584,1.0265,0,1.0265,4.43,0.24,4.4364963654
2019-11-09 22:00:00,5.1135,0.25,5.1196076266,1.0335,0,1.0335,4.08,0.25,4.0876521378,5.2235,0.24,5.2290106378,1.0335,0,1.0335,4.19,0.24,4.1968678797
2019-11-09 22:30:00,4.808,0.21,4.8125839213,1.038,0,1.038,3.77,0.21,3.7758442764,4.908,0.21,4.9124906107,1.038,0,1.038,3.87,0.21,3.8756934863
2019-11-09 23:00:00,4.5905000000000005,0.23,4.596258288,1.0505,0,1.0505,3.54,0.23,3.5474638828,4.6805,0.21,4.6852086666,1.0505,0,1.0505,3.63,0.21,3.6360693063
2019-11-09 23:30:00,4.527,0.2,4.5314157832,1.057,0,1.057,3.47,0.2,3.4757589099,4.617,0.2,4.6213297870000005,1.057,0,1.057,3.56,0.2,3.5656135517000003
2019-11-10 00:00:00,4.3715,0.22,4.3770323565,1.0515,0,1.0515,3.32,0.22,3.3272811724,4.4615,0.22,4.4669208914,1.0515,0,1.0515,3.41,0.22,3.4170894047
2019-11-10 00:30:00,5.2045,0.21,5.2087349952,1.0445,0,1.0445,4.16,0.21,4.1652971083,5.3145,0.2,5.3182619576,1.0445,0,1.0445,4.27,0.2,4.2746812747
2019-11-10 01:00:00,5.289,0.19,5.2924116431,1.049,0,1.049,4.24,0.19,4.2442549405,5.399,0.2,5.4027031197,1.049,0,1.049,4.35,0.2,4.354595274
2019-11-10 01:30:00,5.177,0.21,5.1812574729,1.057,0,1.057,4.12,0.21,4.1253484701,5.277,0.23,5.2820099394,1.057,0,1.057,4.22,0.23,4.2262631248
2019-11-10 02:00:00,4.974,0.19,4.9776275473,1.044,0,1.044,3.93,0.19,3.9345901947,5.074,0.22,5.0787671732,1.044,0,1.044,4.03,0.22,4.0360004955
2019-11-10 02:30:00,4.946,0.19,4.9496480683,1.036,0,1.036,3.91,0.19,3.9146136463000003,5.056,0.2,5.05995415,1.036,0,1.036,4.02,0.2,4.0249720496
2019-11-10 03:00:00,4.7105,-0.2,4.714743922,1.0405,0,1.0405,3.67,-0.2,3.6754455512,4.8105,-0.21,4.8150815414,1.0405,0,1.0405,3.77,-0.21,3.7758442764
2019-11-10 03:30:00,4.5085,0.0,4.5085,1.0385,0,1.0385,3.47,0.0,3.47,4.5985,0.0,4.5985,1.0385,0,1.0385,3.56,0.0,3.56
2019-11-10 04:00:00,4.3755,0.14,4.3777391711,1.0155,0,1.0155,3.36,0.14,3.3629154019,4.4655000000000005,-0.21,4.4704351298,1.0155,0,1.0155,3.45,-0.21,3.4563853952
2019-11-10 04:30:00,4.245,-0.18,4.2488145406,0.795,0,0.795,3.45,-0.18,3.454692461,4.345,-0.23,4.3510831985,0.795,0,0.795,3.55,-0.23,3.5574429019
2019-11-10 05:00:00,4.0505,0.0,4.0505,0.8405,0,0.8405,3.21,0.0,3.21,4.1405,-0.2,4.1453275202,0.8405,0,0.8405,3.3,-0.2,3.306055051
2019-11-10 05:30:00,4.0565,0.0,4.0565,0.8365,0,0.8365,3.22,0.0,3.22,4.1465,-0.14,4.1488627659,0.8365,0,0.8365,3.31,-0.14,3.3129594021
2019-11-10 06:00:00,3.984,-0.2,3.9890169215,0.834,0,0.834,3.15,-0.2,3.1563428204,4.064,-0.21,4.069422072,0.834,0,0.834,3.23,-0.21,3.2368194265
2019-11-10 06:30:00,4.1855,-0.04,4.1856911317,0.7555000000000001,0,0.7555000000000001,3.43,-0.04,3.4302332282,4.2755,-0.17,4.2788783869,0.7555000000000001,0,0.7555000000000001,3.52,-0.17,3.5241027227
2019-11-10 07:00:00,4.315,0.13,4.3169578409,0.725,0,0.725,3.59,0.13,3.5923529893,4.405,0.0,4.405,0.725,0,0.725,3.68,0.0,3.68
2019-11-10 07:30:00,4.3075,0.19,4.3116883294,0.7575000000000001,0,0.7575000000000001,3.55,0.19,3.5550808711,4.3975,0.2,4.4020456892,0.7575000000000001,0,0.7575000000000001,3.64,0.2,3.6454903648
2019-11-10 08:00:00,4.517,0.16,4.5198328509,0.587,0,0.587,3.93,0.16,3.933255649,4.627,0.21,4.6317630553,0.587,0,0.587,4.04,0.21,4.045454239
2019-11-10 08:30:00,4.916,0.23,4.9213774495,0.34600000000000003,0,0.34600000000000003,4.57,0.23,4.5757840858000005,5.036,0.21,5.0403765732,0.34600000000000003,0,0.34600000000000003,4.69,0.21,4.6946991384
2019-11-10 09:00:00,5.1565,0.23,5.1616268995,0.4465,0,0.4465,4.71,0.23,4.7156123674,5.2765,0.21,5.280677253,0.4465,0,0.4465,4.83,0.21,4.834563062
2019-11-10 09:30:00,5.428,0.27,5.4347110319,0.428,0,0.428,5.0,0.27,5.0072846933,5.568,0.26,5.5740670968,0.428,0,0.428,5.14,0.26,5.1465716744
2019-11-10 10:00:00,5.617,0.31,5.6255478843999995,0.47700000000000004,0,0.47700000000000004,5.14,0.31,5.1493397635000004,5.757,0.30000000000000004,5.7648112718,0.47700000000000004,0,0.47700000000000004,5.28,0.30000000000000004,5.2885158599
2019-11-10 10:30:00,5.875,0.31,5.8831730384,0.305,0,0.305,5.57,0.31,5.578619901,6.025,0.31,6.0329698325,0.305,0,0.305,5.72,0.31,5.7283941903
2019-11-10 11:00:00,5.779,0.31,5.7873086145,0.189,0,0.189,5.59,0.31,5.5985891080000005,5.929,0.31,5.9370987022,0.189,0,0.189,5.74,0.31,5.7483649849
2019-11-10 11:30:00,5.4585,0.33,5.4684661698,0.14850000000000002,0,0.14850000000000002,5.31,0.33,5.3202443553,5.6085,0.33,5.6182000899,0.14850000000000002,0,0.14850000000000002,5.46,0.33,5.4699634368
2019-11-10 12:00:00,5.441,0.30000000000000004,5.4492642623,0.131,0,0.131,5.31,0.30000000000000004,5.3184678245,5.591,0.29,5.5985159641,0.131,0,0.131,5.46,0.29,5.4676960413
2019-11-10 12:30:00,5.441,0.30000000000000004,5.4492642623,0.051000000000000004,0,0.051000000000000004,5.39,0.30000000000000004,5.3983423382,5.5809999999999995,0.28,5.5880194166,0.051000000000000004,0,0.051000000000000004,5.53,0.28,5.5370840702
2019-11-10 13:00:00,5.319,0.30000000000000004,5.3274535193,0.029,0,0.029,5.29,0.30000000000000004,5.2984997877,5.459,0.28,5.4661760857,0.029,0,0.029,5.43,0.28,5.4372143603
2019-11-10 13:30:00,5.1945,0.28,5.2020409697,0.0145,0,0.0145,5.18,0.28,5.1875620478,5.3245000000000005,0.28,5.3318571108,0.0145,0,0.0145,5.31,0.28,5.317377173
2019-11-10 14:00:00,5.236,0.28,5.2434812863,0.006,0,0.006,5.23,0.28,5.2374898568,5.376,0.27,5.3827758638,0.006,0,0.006,5.37,0.27,5.3767834251
2019-11-10 14:30:00,5.2345,0.28,5.2419834271,0.0045000000000000005,0,0.0045000000000000005,5.23,0.28,5.2374898568,5.3745,0.27,5.3812777525,0.0045000000000000005,0,0.0045000000000000005,5.37,0.27,5.3767834251
2019-11-10 15:00:00,5.352,0.25,5.3578357571,0.002,0,0.002,5.35,0.25,5.3558379363,5.492,0.24,5.4972414901,0.002,0,0.002,5.49,0.24,5.4952433977
2019-11-10 15:30:00,5.67,0.25,5.6755087878,0.0,0,0.0,5.67,0.25,5.6755087878,5.82,0.24,5.8249463517,0.0,0,0.0,5.82,0.24,5.8249463517
2019-11-10 16:00:00,5.98,0.22,5.9840454544,0.0,0,0.0,5.98,0.22,5.9840454544,6.14,0.2,6.1432564654,0.0,0,0.0,6.14,0.2,6.1432564654
2019-11-10 16:30:00,6.36,0.22,6.3638038939,0.0,0,0.0,6.36,0.22,6.3638038939,6.54,0.22,6.5436992596,0.0,0,0.0,6.54,0.22,6.5436992596
2019-11-10 17:00:00,6.92,0.28,6.9256624232,0.0,0,0.0,6.92,0.28,6.9256624232,7.11,0.27,7.1151247354,0.0,0,0.0,7.11,0.27,7.1151247354
2019-11-10 17:30:00,7.3975,0.28,7.4027971909,0.0475,0,0.0475,7.35,0.28,7.3553313997,7.5875,0.25,7.5916174989,0.0475,0,0.0475,7.54,0.25,7.5441434239
2019-11-10 18:00:00,7.411,0.27,7.4159167336,0.091,0,0.091,7.32,0.27,7.3249778157,7.601,0.25,7.6051101898999995,0.091,0,0.091,7.51,0.25,7.5141599664
2019-11-10 18:30:00,7.189,0.30000000000000004,7.1952568404,0.179,0,0.179,7.01,0.30000000000000004,7.0164164643,7.379,0.29,7.3846964054,0.179,0,0.179,7.2,0.29,7.205837911
2019-11-10 19:00:00,6.939,0.30000000000000004,6.9454820567,0.259,0,0.259,6.68,0.30000000000000004,6.6867331336,7.109,0.29,7.1149125785,0.259,0,0.259,6.85,0.29,6.856135938
2019-11-10 19:30:00,6.624,0.7000000000000001,6.6608840254,0.17400000000000002,0,0.17400000000000002,6.45,0.7000000000000001,6.4878733033,6.654,-0.48,6.6712904299,0.17400000000000002,0,0.17400000000000002,6.48,-0.48,6.4977534579
2019-11-10 20:00:00,6.273,0.79,6.3225492485,0.083,0,0.083,6.19,0.79,6.2402083299,6.263,-0.6900000000000001,6.3008943016,0.083,0,0.083,6.18,-0.6900000000000001,6.2184001158
2019-11-10 20:30:00,6.044,0.8,6.0967151811,0.20400000000000001,0,0.20400000000000001,5.84,0.8,5.8945398463,6.024,-0.6900000000000001,6.0633881617,0.20400000000000001,0,0.20400000000000001,5.82,-0.6900000000000001,5.8607593365
2019-11-10 21:00:00,5.6795,0.73,5.7262221621,0.2695,0,0.2695,5.41,0.73,5.4590292177,5.6595,-0.74,5.7076738037,0.2695,0,0.2695,5.39,-0.74,5.4405606329000005
2019-11-10 21:30:00,5.416,0.73,5.4649753888,0.266,0,0.266,5.15,0.73,5.2014805585,5.396,-0.76,5.4492582982,0.266,0,0.266,5.13,-0.76,5.1859907443
2019-11-10 22:00:00,5.026,0.72,5.0773099177,0.296,0,0.296,4.73,0.72,4.7844853433,5.096,-0.71,5.1452226385,0.296,0,0.296,4.8,-0.71,4.8522262932
2019-11-10 22:30:00,4.651,-0.24,4.6571881001,0.431,0,0.431,4.22,-0.24,4.226819135,4.761,-0.24,4.7670453113,0.431,0,0.431,4.33,-0.24,4.3366461696
2019-11-10 23:00:00,4.3205,-0.23,4.3266176455,0.6305000000000001,0,0.6305000000000001,3.69,-0.23,3.697161073,4.4205,-0.24,4.4270103061,0.6305000000000001,0,0.6305000000000001,3.79,-0.24,3.7975913419
2019-11-10 23:30:00,4.2025,0.23,4.2087891667,0.7925000000000001,0,0.7925000000000001,3.41,0.23,3.4177477964,4.2925,-0.17,4.2958650177,0.7925000000000001,0,0.7925000000000001,3.5,-0.17,3.5041261393000003
2019-11-11 00:00:00,4.067,-0.22,4.0729459854,0.867,0,0.867,3.2,-0.22,3.2075535849,4.147,-0.23,4.1533732074,0.867,0,0.867,3.2800000000000002,-0.23,3.2880541358
2019-11-11 00:30:00,4.8945,-0.19,4.8981864246,0.9245000000000001,0,0.9245000000000001,3.9699999999999998,-0.19,3.974543999,4.9945,-0.22,4.9993429818,0.9245000000000001,0,0.9245000000000001,4.07,-0.22,4.075941609
2019-11-11 01:00:00,4.9725,-0.7000000000000001,5.021529274,0.8425,0,0.8425,4.13,-0.7000000000000001,4.1889020041,5.1625,0.49,5.1857020981,0.8425,0,0.8425,4.32,0.49,4.3477005417
2019-11-11 01:30:00,4.8725000000000005,-0.75,4.9298839996,0.5625,0,0.5625,4.31,-0.75,4.3747685653,5.1325,0.65,5.1734955543,0.5625,0,0.5625,4.57,0.65,4.6159939341000005
2019-11-11 02:00:00,4.7335,-0.71,4.7864519479,0.7535000000000001,0,0.7535000000000001,3.98,-0.71,4.042833165,4.9835,0.6900000000000001,5.0310408714,0.7535000000000001,0,0.7535000000000001,4.23,0.6900000000000001,4.2859071385
2019-11-11 02:30:00,4.711,-0.66,4.7570075678,1.001,0,1.001,3.71,-0.66,3.7682489302,4.941,0.74,4.9961065841,1.001,0,1.001,3.94,0.74,4.0088901207
2019-11-11 03:00:00,4.536,-0.68,4.5866868217,0.966,0,0.966,3.5700000000000003,-0.68,3.6341849155,4.766,0.73,4.8215823129,0.966,0,0.966,3.8,0.73,3.8694831696
2019-11-11 03:30:00,4.3065,-0.73,4.3679334072,0.9465,0,0.9465,3.36,-0.73,3.4383862494,4.5165,0.68,4.5674032283,0.9465,0,0.9465,3.5700000000000003,0.68,3.6341849155
2019-11-11 04:00:00,4.214,-0.16,4.2170364001,0.964,0,0.964,3.25,-0.16,3.253936078,4.304,-0.2,4.3086443344,0.964,0,0.964,3.34,-0.2,3.3459826658000003
2019-11-11 04:30:00,4.0725,-0.12,4.0742675722,0.9725,0,0.9725,3.1,-0.12,3.1023217112,4.1525,-0.2,4.1573135857,0.9725,0,0.9725,3.18,-0.2,3.186283101
2019-11-11 05:00:00,4.036,0.19,4.0404697747,1.006,0,1.006,3.03,0.19,3.0359512513,4.116,0.18,4.1199339801,1.006,0,1.006,3.11,0.18,3.1152046482
2019-11-11 05:30:00,4.198,0.21,4.2032492194,1.028,0,1.028,3.17,0.21,3.1769482212,4.288,0.2,4.2926616452,1.028,0,1.028,3.26,0.2,3.2661292075
2019-11-11 06:00:00,4.4115,0.23,4.4174916242,1.0115,0,1.0115,3.4,0.23,3.4077705322,4.5015,0.22,4.5068727794,1.0115,0,1.0115,3.49,0.22,3.4969272226
2019-11-11 06:30:00,4.9245,0.26,4.9313588645,0.9645,0,0.9645,3.96,0.26,3.9685261748,5.0345,0.25,5.0407033487,0.9645,0,0.9645,4.07,0.25,4.0776709038
2019-11-11 07:00:00,5.423,0.32,5.4324330645,0.9530000000000001,0,0.9530000000000001,4.47,0.32,4.4814395009,5.543,0.31,5.5516618233,0.9530000000000001,0,0.9530000000000001,4.59,0.31,4.6004564991
2019-11-11 07:30:00,5.9955,0.36,6.0062983817,0.9555,0,0.9555,5.04,0.36,5.0528407851,6.1355,0.35000000000000003,6.1454747782,0.9555,0,0.9555,5.18,0.35000000000000003,5.1918108594
2019-11-11 08:00:00,6.437,0.46,6.4534152973,0.927,0,0.927,5.51,0.46,5.529168111,6.587,0.45,6.6023532926,0.927,0,0.927,5.66,0.45,5.6778605126
2019-11-11 08:30:00,6.686,0.55,6.7085837552,0.916,0,0.916,5.77,0.55,5.7961538972,6.836,0.55,6.8580898215,0.916,0,0.916,5.92,0.55,5.9454940922
2019-11-11 09:00:00,6.611,0.59,6.6372751186,0.881,0,0.881,5.73,0.59,5.7602951313,6.761,0.58,6.7858323734,0.881,0,0.881,5.88,0.58,5.9085361977
2019-11-11 09:30:00,6.7215,0.66,6.7538257492,0.9415,0,0.9415,5.78,0.66,5.8175596258,6.8715,0.66,6.9031233692,0.9415,0,0.9415,5.93,0.66,5.966615456
2019-11-11 10:00:00,6.7135,0.7000000000000001,6.7498949807,0.9535,0,0.9535,5.76,0.7000000000000001,5.8023788225,6.8635,0.7000000000000001,6.899103728,0.9535,0,0.9535,5.91,0.7000000000000001,5.95131078
2019-11-11 10:30:00,6.602,0.67,6.6359101863,0.882,0,0.882,5.72,0.67,5.7591058334,6.752,0.67,6.7851605729,0.882,0,0.882,5.87,0.67,5.9081130659
2019-11-11 11:00:00,6.6975,0.7000000000000001,6.733981456,0.7775000000000001,0,0.7775000000000001,5.92,0.7000000000000001,5.9612414814,6.8575,0.6900000000000001,6.8921263954,0.7775000000000001,0,0.7775000000000001,6.08,0.6900000000000001,6.1190277005
2019-11-11 11:30:00,6.7885,0.7000000000000001,6.8244950179,0.6585000000000001,0,0.6585000000000001,6.13,0.7000000000000001,6.1698379233,6.9585,0.6900000000000001,6.992626277,0.6585000000000001,0,0.6585000000000001,6.3,0.6900000000000001,6.3376730746
2019-11-11 12:00:00,6.923,0.68,6.9563157634,0.593,0,0.593,6.33,0.68,6.366419716,7.093,0.67,7.1245736013,0.593,0,0.593,6.5,0.67,6.5344395322
2019-11-11 12:30:00,6.8095,0.6900000000000001,6.8443692368,0.6195,0,0.6195,6.19,0.6900000000000001,6.2283384622,6.9695,0.6900000000000001,7.0035726776,0.6195,0,0.6195,6.35,0.6900000000000001,6.3873781789
2019-11-11 13:00:00,7.1895,0.62,7.2161839119,0.6195,0,0.6195,6.57,0.62,6.5991893442,7.3695,0.62,7.3955344803,0.6195,0,0.6195,6.75,0.62,6.7784142688
2019-11-11 13:30:00,6.932,0.62,6.9596712566,0.802,0,0.802,6.13,0.62,6.1612742189,7.092,0.62,7.1190493747,0.802,0,0.802,6.29,0.62,6.3204825765
2019-11-11 14:00:00,6.715,0.65,6.7463860696,0.745,0,0.745,5.97,0.65,6.0052810092,6.875,0.64,6.9047248316,0.745,0,0.745,6.13,0.64,6.1633189111
2019-11-11 14:30:00,6.7235,0.62,6.7520257886,0.5735,0,0.5735,6.15,0.62,6.1811730278,6.8935,0.61,6.920436565,0.5735,0,0.5735,6.32,0.61,6.3493700475
2019-11-11 15:00:00,6.615,0.55,6.6378253216,0.545,0,0.545,6.07,0.55,6.0948666926,6.775,0.54,6.7964862245,0.545,0,0.545,6.23,0.54,6.2533590973
2019-11-11 15:30:00,6.641,0.55,6.6637362643,0.621,0,0.621,6.02,0.55,6.0450723734,6.801,0.54,6.8224043416,0.621,0,0.621,6.18,0.54,6.2035473723
2019-11-11 16:00:00,6.8485,0.61,6.8756128636,0.5985,0,0.5985,6.25,0.61,6.2796974449,7.0185,0.61,7.0449586408,0.5985,0,0.5985,6.42,0.61,6.4489146374
2019-11-11 16:30:00,7.2035,0.5700000000000001,7.2260163472,0.7935,0,0.7935,6.41,0.5700000000000001,6.4352933111,7.3735,0.56,7.3947347654,0.7935,0,0.7935,6.58,0.56,6.6037867924
2019-11-11 17:00:00,7.699,0.51,7.7158733140999995,0.589,0,0.589,7.11,0.51,7.1282676717,7.889,0.5,7.9048289672,0.589,0,0.589,7.3,0.5,7.317103252
2019-11-11 17:30:00,8.107,0.46,8.120039963,0.607,0,0.607,7.5,0.46,7.514093425,8.307,0.45,8.319179587,0.607,0,0.607,7.7,0.45,7.7131381422
2019-11-11 18:00:00,8.111,0.46,8.1240335425,0.581,0,0.581,7.53,0.46,7.5440373806,8.311,0.45,8.323173733600001,0.581,0,0.581,7.73,0.45,7.7430872396
2019-11-11 18:30:00,8.024,0.45,8.0366084887,0.704,0,0.704,7.32,0.45,7.3338189233,8.224,0.45,8.2363023257,0.704,0,0.704,7.52,0.45,7.5334520640000004
2019-11-11 19:00:00,7.784,0.45,7.7969966013,0.684,0,0.684,7.1,0.45,7.1142462707,7.974,0.45,7.9866874235,0.684,0,0.684,7.29,0.45,7.3038756835
2019-11-11 19:30:00,7.5365,0.41000000000000003,7.5476441523,0.5465,0,0.5465,6.99,0.41000000000000003,7.002013996,7.7265,0.4,7.7368470484,0.5465,0,0.5465,7.18,0.4,7.1911334294
2019-11-11 20:00:00,7.254,0.41000000000000003,7.2655774719,0.704,0,0.704,6.55,0.41000000000000003,6.562819516,7.434,0.4,7.4447535889,0.704,0,0.704,6.73,0.4,6.7418765934
2019-11-11 20:30:00,6.8425,0.37,6.8524963517,0.5025000000000001,0,0.5025000000000001,6.34,0.37,6.3507873528,7.0125,0.35000000000000003,7.0212289701,0.5025000000000001,0,0.5025000000000001,6.51,0.35000000000000003,6.5194018131
2019-11-11 21:00:00,6.4305,0.30000000000000004,6.4374940971,0.4505,0,0.4505,5.98,0.30000000000000004,5.9875203549,6.6005,0.28,6.6064362746,0.4505,0,0.4505,6.15,0.28,6.1563706841
2019-11-11 21:30:00,6.038,0.30000000000000004,6.0454482051,0.498,0,0.498,5.54,0.30000000000000004,5.5481167976,6.188,0.28,6.1943316024,0.498,0,0.498,5.69,0.28,5.6968851138000005
2019-11-11 22:00:00,5.6615,0.28,5.6684197313,0.5415,0,0.5415,5.12,0.28,5.1276505341,5.8015,0.28,5.808252943,0.5415,0,0.5415,5.26,0.28,5.2674471995
2019-11-11 22:30:00,5.1995000000000005,0.28,5.2070337285,0.4595,0,0.4595,4.74,0.28,4.7482628402,5.3195,0.2,5.3232584241,0.4595,0,0.4595,4.86,0.2,4.8641134855
2019-11-11 23:00:00,4.8195,0.23,4.824985,0.5895,0,0.5895,4.23,0.23,4.2362483402,4.9295,0.23,4.9348627387,0.5895,0,0.5895,4.34,0.23,4.3460901969
2019-11-11 23:30:00,4.5995,0.22,4.6047584356,0.5495,0,0.5495,4.05,0.22,4.0559709072,4.7095,0.2,4.7137448223,0.5495,0,0.5495,4.16,0.2,4.1648049174
2019-11-12 00:00:00,4.3515,-0.22,4.3570577515,0.6515000000000001,0,0.6515000000000001,3.7,-0.22,3.7065347698,4.4515,-0.23,4.4574378571,0.6515000000000001,0,0.6515000000000001,3.8,-0.23,3.8069541631
2019-11-12 00:30:00,5.196,-0.17,5.1987802416,0.666,0,0.666,4.53,-0.17,4.5331887232,5.326,0.02,5.3260375515,0.666,0,0.666,4.66,0.02,4.6600429183
2019-11-12 01:00:00,5.382,0.18,5.3850091922,0.612,0,0.612,4.77,0.18,4.7733950182000005,5.502,0.17,5.5046256912,0.612,0,0.612,4.89,0.17,4.8929541179000005
2019-11-12 01:30:00,5.2555,0.0,5.2555,0.6155,0,0.6155,4.64,0.0,4.64,5.3755,0.0,5.3755,0.6155,0,0.6155,4.76,0.0,4.76
2019-11-12 02:00:00,5.029,0.67,5.0734348325,0.509,0,0.509,4.52,0.67,4.5693872675,5.149,-0.19,5.1525043426,0.509,0,0.509,4.64,-0.19,4.6438884569
2019-11-12 02:30:00,4.979,-0.18,4.982252603,0.619,0,0.619,4.36,-0.18,4.3637140145,5.099,-0.22,5.1037438219,0.619,0,0.619,4.48,-0.22,4.485398533
2019-11-12 03:00:00,4.7365,-0.21,4.7411530507,0.6265000000000001,0,0.6265000000000001,4.11,-0.21,4.1153614665,4.8465,-0.22,4.8514907245,0.6265000000000001,0,0.6265000000000001,4.22,-0.22,4.225730706
2019-11-12 03:30:00,4.5175,-0.24,4.5238707154,0.7075,0,0.7075,3.81,-0.24,3.8175515714,4.6175,-0.25,4.6242627791,0.7075,0,0.7075,3.91,-0.25,3.9179841756
2019-11-12 04:00:00,4.3505,-0.22,4.3560590274,0.7205,0,0.7205,3.63,-0.22,3.6366605561,4.4505,-0.25,4.4575161525,0.7205,0,0.7205,3.73,-0.25,3.7383686282
2019-11-12 04:30:00,4.2135,-0.22,4.2192395346,0.6635,0,0.6635,3.55,-0.22,3.5568103689,4.3035,-0.22,4.3091196607,0.6635,0,0.6635,3.64,-0.22,3.6466422912
2019-11-12 05:00:00,4.1585,-0.22,4.1643153399,0.7085,0,0.7085,3.45,-0.22,3.4570073763,4.2585,-0.22,4.2641789655,0.7085,0,0.7085,3.55,-0.22,3.5568103689
2019-11-12 05:30:00,4.406,0.16,4.4089041722,0.656,0,0.656,3.75,0.16,3.7534117813,4.506,0.08,4.5067101083,0.656,0,0.656,3.85,0.08,3.8508310790999998
2019-11-12 06:00:00,4.5585,0.22,4.5638056762,0.8085,0,0.8085,3.75,0.22,3.7564477901,4.6585,0.21,4.6632308811000005,0.8085,0,0.8085,3.85,0.21,3.8557230191
2019-11-12 06:30:00,5.022,0.26,5.0287258824,0.882,0,0.882,4.14,0.26,4.1481562169,5.132,0.25,5.1380856357,0.882,0,0.882,4.25,0.25,4.2573465915
2019-11-12 07:00:00,5.6845,0.33,5.6940706221,0.7845000000000001,0,0.7845000000000001,4.9,0.33,4.9110996732,5.8145,0.32,5.8232989147000005,0.7845000000000001,0,0.7845000000000001,5.03,0.32,5.040168648
2019-11-12 07:30:00,6.2675,0.4,6.2802512888,0.6675,0,0.6675,5.6,0.4,5.614267539,6.4175,0.39,6.4293394878,0.6675,0,0.6675,5.75,0.39,5.7632109106
2019-11-12 08:00:00,6.579,0.45,6.5943719185,0.5690000000000001,0,0.5690000000000001,6.01,0.45,6.0268233755,6.739,0.44,6.753348873,0.5690000000000001,0,0.5690000000000001,6.17,0.44,6.185668921
2019-11-12 08:30:00,6.7495,0.53,6.77027697,0.5795,0,0.5795,6.17,0.53,6.1927215342,6.9095,0.53,6.9297972734,0.5795,0,0.5795,6.33,0.53,6.3521492426
2019-11-12 09:00:00,6.833,0.58,6.8575716547,0.673,0,0.673,6.16,0.58,6.1872449442,6.993,0.58,7.0170114009,0.673,0,0.673,6.32,0.58,6.3465581223
2019-11-12 09:30:00,6.8675,0.64,6.8972571541,0.6575000000000001,0,0.6575000000000001,6.21,0.64,6.2428919581,7.0275,0.63,7.0556825503,0.6575000000000001,0,0.6575000000000001,6.37,0.63,6.4010780342
2019-11-12 10:00:00,6.7905,0.68,6.8244626345,0.7105,0,0.7105,6.08,0.68,6.1179081392,6.9505,0.68,6.9836845755,0.7105,0,0.7105,6.24,0.68,6.2769419306
2019-11-12 10:30:00,6.661,0.68,6.6956195382,0.861,0,0.861,5.8,0.68,5.839726021,6.821,0.68,6.8548115218,0.861,0,0.861,5.96,0.68,5.9986665185
2019-11-12 11:00:00,6.7155000000000005,0.74,6.7561483295,0.8555,0,0.8555,5.86,0.74,5.9065387496,6.8755,0.74,6.9152078964,0.8555,0,0.8555,6.02,0.74,6.0653112039
2019-11-12 11:30:00,6.6245,0.74,6.6657032825,0.7845000000000001,0,0.7845000000000001,5.84,0.74,5.8866968667,6.7745,0.74,6.8147964203,0.7845000000000001,0,0.7845000000000001,5.99,0.74,6.0355364302
2019-11-12 12:00:00,6.4745,0.75,6.5177948917,0.9645,0,0.9645,5.51,0.75,5.5608092936,6.6145,0.75,6.6568844252,0.9645,0,0.9645,5.65,0.75,5.6995613866
2019-11-12 12:30:00,6.7245,0.76,6.7673111536,0.8745,0,0.8745,5.85,0.76,5.8991609573,6.8745,0.76,6.9163827432,0.8745,0,0.8745,6.0,0.76,6.0479417987
2019-11-12 13:00:00,6.6754999999999995,0.78,6.7209151349,0.9455,0,0.9455,5.73,0.78,5.7828453204,6.8355,0.78,6.8798590284,0.9455,0,0.9455,5.89,0.78,5.9414223886
2019-11-12 13:30:00,6.5185,0.73,6.5592486041,0.9485,0,0.9485,5.57,0.73,5.6176329535,6.6685,0.73,6.7083375176,0.9485,0,0.9485,5.72,0.73,5.7663940205
2019-11-12 14:00:00,6.396,0.72,6.4363977503,0.906,0,0.906,5.49,0.72,5.5370118295,6.546,0.71,6.5843918474,0.906,0,0.906,5.64,0.71,5.6845140514
2019-11-12 14:30:00,6.428,0.6900000000000001,6.4649272231,0.898,0,0.898,5.53,0.6900000000000001,5.5728807631,6.578,0.6900000000000001,6.6140898089,0.898,0,0.898,5.68,0.6900000000000001,5.7217567232
2019-11-12 15:00:00,6.435,0.66,6.4687576087,0.875,0,0.875,5.5600000000000005,0.66,5.5990356312,6.585,0.66,6.6179925204,0.875,0,0.875,5.71,0.66,5.7480170494
2019-11-12 15:30:00,6.5175,0.62,6.5469234187000005,0.8175,0,0.8175,5.7,0.62,5.7336201479,6.6675,0.61,6.6953458649,0.8175,0,0.8175,5.85,0.61,5.8817174363
2019-11-12 16:00:00,6.8775,0.6000000000000001,6.9036226903,0.6775,0,0.6775,6.2,0.6000000000000001,6.228964601,7.0475,0.6000000000000001,7.0729948572,0.6775,0,0.6775,6.37,0.6000000000000001,6.398195058
2019-11-12 16:30:00,7.247,0.6000000000000001,7.2717954454000004,0.547,0,0.547,6.7,0.6000000000000001,6.7268120235,7.417,0.53,7.4359121162,0.547,0,0.547,6.87,0.53,6.8904136305
2019-11-12 17:00:00,7.7245,0.53,7.7426610574,0.7645000000000001,0,0.7645000000000001,6.96,0.53,6.9801504282,7.9045000000000005,0.52,7.9215857156,0.7645000000000001,0,0.7645000000000001,7.14,0.52,7.1589105316
2019-11-12 17:30:00,8.123,0.5,8.1383738548,0.553,0,0.553,7.57,0.5,7.5864945792,8.323,0.49,8.3374114088,0.553,0,0.553,7.77,0.49,7.7854351195
2019-11-12 18:00:00,8.2525,0.53,8.269501572,0.6025,0,0.6025,7.65,0.53,7.6683374991,8.4625,0.52,8.4784613138,0.6025,0,0.6025,7.86,0.52,7.8771822373
2019-11-12 18:30:00,8.048,0.45,8.0605709475,0.5680000000000001,0,0.5680000000000001,7.48,0.45,7.4935238706,8.248,0.44,8.2597278406,0.5680000000000001,0,0.5680000000000001,7.68,0.44,7.6925938408
2019-11-12 19:00:00,7.8815,0.47000000000000003,7.8955013932,0.48150000000000004,0,0.48150000000000004,7.4,0.47000000000000003,7.4149106535,8.0815,0.46,8.0945810423,0.48150000000000004,0,0.48150000000000004,7.6,0.46,7.6139083262
2019-11-12 19:30:00,7.504,0.47000000000000003,7.5187044097,0.264,0,0.264,7.24,0.47000000000000003,7.2552394861,7.694,0.41000000000000003,7.7049163526,0.264,0,0.264,7.43,0.41000000000000003,7.4413036492
2019-11-12 20:00:00,7.154,0.36,7.1630521428,0.314,0,0.314,6.84,0.36,6.8494671326,7.334,0.35000000000000003,7.3423467638,0.314,0,0.314,7.02,0.35000000000000003,7.0287196558
2019-11-12 20:30:00,6.83,0.36,6.8394809745,0.32,0,0.32,6.51,0.36,6.5199463188,7.0,0.35000000000000003,7.0087445381,0.32,0,0.32,6.68,0.35000000000000003,6.6891628774
2019-11-12 21:00:00,6.4875,0.34,6.4964033318,0.3175,0,0.3175,6.17,0.34,6.1793608084,6.6575,0.33,6.6656737281,0.3175,0,0.3175,6.34,0.33,6.348582519
2019-11-12 21:30:00,6.0395,0.30000000000000004,6.0469463575,0.23950000000000002,0,0.23950000000000002,5.8,0.30000000000000004,5.8077534383,6.1895,0.29,6.1962900392,0.23950000000000002,0,0.23950000000000002,5.95,0.29,5.9570630348
2019-11-12 22:00:00,5.618,0.26,5.6240131579,0.328,0,0.328,5.29,0.26,5.29638556,5.758,0.25,5.7634246764,0.328,0,0.328,5.43,0.25,5.4357520179
2019-11-12 22:30:00,5.2445,0.22,5.2491123297,0.2245,0,0.2245,5.02,0.22,5.0248184047,5.3745,0.21,5.3786011425,0.2245,0,0.2245,5.15,0.21,5.1542797751
2019-11-12 23:00:00,4.796,0.22,4.80104322,0.196,0,0.196,4.6,0.22,4.6052578647,4.916,0.21,4.9204833096,0.196,0,0.196,4.72,0.21,4.7246693006000005
2019-11-12 23:30:00,4.587,0.17,4.5901491261,0.267,0,0.267,4.32,0.17,4.3233436135,4.707,0.2,4.7112470748,0.267,0,0.267,4.44,0.2,4.4445022218
2019-11-13 00:00:00,4.325,-0.03,4.325104045,0.185,0,0.185,4.14,-0.03,4.1401086942,4.435,-0.31,4.4458210715,0.185,0,0.185,4.25,-0.31,4.2612908842
2019-11-13 00:30:00,5.155,-0.6900000000000001,5.2009734666,0.155,0,0.155,5.0,-0.6900000000000001,5.0473854618,5.295,0.6900000000000001,5.3397682534,0.155,0,0.155,5.14,0.6900000000000001,5.1861064393
2019-11-13 01:00:00,5.323,-0.19,5.3263898656,0.153,0,0.153,5.17,-0.19,5.1734901179,5.463,-0.2,5.4666597663,0.153,0,0.153,5.31,-0.2,5.3137651435
2019-11-13 01:30:00,5.193,0.0,5.193,0.153,0,0.153,5.04,0.0,5.04,5.323,-0.14,5.3248407488,0.153,0,0.153,5.17,-0.14,5.1718952039
2019-11-13 02:00:00,4.9245,-0.19,4.9281639837,0.10450000000000001,0,0.10450000000000001,4.82,-0.19,4.8237433597,5.0545,-0.21,5.0588605683,0.10450000000000001,0,0.10450000000000001,4.95,-0.21,4.9544525429
2019-11-13 02:30:00,4.925,-0.22,4.9299112568000005,0.155,0,0.155,4.77,-0.22,4.7750706801,5.045,-0.25,5.0511904537,0.155,0,0.155,4.89,-0.25,4.8963864227
2019-11-13 03:00:00,4.801,-0.22,4.8060379732000005,0.171,0,0.171,4.63,-0.22,4.6352238349,4.921,-0.25,4.9273462432,0.171,0,0.171,4.75,-0.25,4.7565743976
2019-11-13 03:30:00,4.579,0.0,4.579,0.139,0,0.139,4.44,0.0,4.44,4.699,-0.17,4.7020741168,0.139,0,0.139,4.5600000000000005,-0.17,4.5631677594
2019-11-13 04:00:00,4.3695,-0.48,4.39578551,0.11950000000000001,0,0.11950000000000001,4.25,-0.48,4.2770199906,4.4895,-0.1,4.4906135717,0.11950000000000001,0,0.11950000000000001,4.37,-0.1,4.3711440150000005
2019-11-13 04:30:00,4.271,-0.22,4.2766623668,0.091,0,0.091,4.18,-0.22,4.1857854699,4.381,-0.22,4.386520375,0.091,0,0.091,4.29,-0.22,4.2956373217
2019-11-13 05:00:00,4.226,-0.22,4.2317225807,0.116,0,0.116,4.11,-0.22,4.1158838662,4.336,-0.22,4.3415775935,0.116,0,0.116,4.22,-0.22,4.225730706
2019-11-13 05:30:00,4.376,0.21,4.3810359505,0.116,0,0.116,4.26,0.21,4.2651729156,4.486,-0.06,4.4864012304,0.116,0,0.116,4.37,-0.06,4.3704118799
2019-11-13 06:00:00,4.569,0.19,4.5729488298,0.129,0,0.129,4.44,0.19,4.4440634559,4.689,0.18,4.6924536226,0.129,0,0.129,4.5600000000000005,0.18,4.5635512488
2019-11-13 06:30:00,5.1665,0.21,5.1707661183,0.1265,0,0.1265,5.04,0.21,5.0443731028,5.3065,0.23,5.3114821143,0.1265,0,0.1265,5.18,0.23,5.1851036634
2019-11-13 07:00:00,5.6045,0.28,5.6114900205,0.0345,0,0.0345,5.57,0.28,5.5770332615000004,5.7545,0.27,5.760830691,0.0345,0,0.0345,5.72,0.27,5.726368832
2019-11-13 07:30:00,6.1375,0.35000000000000003,6.1474715331,0.1575,0,0.1575,5.98,0.35000000000000003,5.9902337183,6.2975,0.33,6.3061403608,0.1575,0,0.1575,6.14,0.33,6.1488616833
2019-11-13 08:00:00,6.582,0.41000000000000003,6.5947573117000005,0.262,0,0.262,6.32,0.41000000000000003,6.3332850875,6.752,0.41000000000000003,6.7644367097,0.262,0,0.262,6.49,0.41000000000000003,6.5029377976
2019-11-13 08:30:00,6.7065,0.53,6.7274097727,0.28650000000000003,0,0.28650000000000003,6.42,0.53,6.4418397993,6.8765,0.52,6.8961331375,0.28650000000000003,0,0.28650000000000003,6.59,0.52,6.6104840973
2019-11-13 09:00:00,6.655,0.56,6.6785196713,0.115,0,0.115,6.54,0.56,6.5639317486,6.825,0.55,6.8471253092,0.115,0,0.115,6.71,0.55,6.7325032492
2019-11-13 09:30:00,6.765,0.59,6.7906792738,0.115,0,0.115,6.65,0.59,6.6761216286,6.9350000000000005,0.58,6.9592115214,0.115,0,0.115,6.82,0.58,6.8446183239
2019-11-13 10:00:00,6.8995,0.64,6.9291197313,0.1495,0,0.1495,6.75,0.64,6.7802728559,7.0795,0.63,7.107476363,0.1495,0,0.1495,6.93,0.63,6.9585774408
2019-11-13 10:30:00,6.941,0.6900000000000001,6.9752118964,0.231,0,0.231,6.71,0.6900000000000001,6.7453836066,7.121,0.6900000000000001,7.1543511935,0.231,0,0.231,6.89,0.6900000000000001,6.9244638782
2019-11-13 11:00:00,6.9815000000000005,0.62,7.0089758346,0.3015,0,0.3015,6.68,0.62,6.7087107554,7.1615,0.62,7.1882878525,0.3015,0,0.3015,6.86,0.62,6.8879605109
2019-11-13 11:30:00,6.86,0.67,6.8926410033,0.6000000000000001,0,0.6000000000000001,6.26,0.67,6.2957525364,7.03,0.67,7.0618552803,0.6000000000000001,0,0.6000000000000001,6.43,0.67,6.4648124489
2019-11-13 12:00:00,6.8405000000000005,0.72,6.8782875958,0.7105,0,0.7105,6.13,0.72,6.1721390133,7.0005,0.72,7.0374285254,0.7105,0,0.7105,6.29,0.72,6.3310741585
2019-11-13 12:30:00,6.979,0.75,7.0191837845,0.8290000000000001,0,0.8290000000000001,6.15,0.75,6.1955629284,7.149,0.75,7.1882335104,0.8290000000000001,0,0.8290000000000001,6.32,0.75,6.3643459994
2019-11-13 13:00:00,6.9835,0.6900000000000001,7.0175047025,0.8435,0,0.8435,6.14,0.6900000000000001,6.1786487196,7.1535,0.6900000000000001,7.1867003729,0.8435,0,0.8435,6.31,0.6900000000000001,6.3476137249
2019-11-13 13:30:00,7.074,0.59,7.0985615444,0.734,0,0.734,6.34,0.59,6.3673935013000005,7.244,0.59,7.2679870666,0.734,0,0.734,6.51,0.59,6.5366811151
2019-11-13 14:00:00,7.304,0.73,7.340389363,0.834,0,0.834,6.47,0.73,6.5110521423000005,7.474,0.7000000000000001,7.5067087329,0.834,0,0.834,6.64,0.7000000000000001,6.6767956386
2019-11-13 14:30:00,7.5625,0.78,7.6026183812,0.47250000000000003,0,0.47250000000000003,7.09,0.78,7.132776458,7.7525,0.78,7.7916401515,0.47250000000000003,0,0.47250000000000003,7.28,0.78,7.321666477
2019-11-13 15:00:00,7.5095,0.78,7.5499000159000005,0.11950000000000001,0,0.11950000000000001,7.39,0.78,7.431049724,7.7095,0.75,7.745895058,0.11950000000000001,0,0.11950000000000001,7.59,0.75,7.6269653205
2019-11-13 15:30:00,7.2925,0.64,7.3205297793,0.1625,0,0.1625,7.13,0.64,7.1586660769,7.4825,0.63,7.5089750466,0.1625,0,0.1625,7.32,0.63,7.3470606367
2019-11-13 16:00:00,7.4675,0.64,7.4948753325,0.3675,0,0.3675,7.1,0.64,7.128786713,7.6575,0.63,7.6833720624,0.3675,0,0.3675,7.29,0.63,7.3171715847
2019-11-13 16:30:00,7.784,0.61,7.8078650091,0.374,0,0.374,7.41,0.61,7.435065568,7.984,0.6000000000000001,8.0065133485,0.374,0,0.374,7.61,0.6000000000000001,7.6336164431
2019-11-13 17:00:00,8.1765,0.52,8.1930185066,0.3165,0,0.3165,7.86,0.52,7.8771822373,8.3865,0.51,8.4019927547,0.3165,0,0.3165,8.07,0.51,8.0860991832
2019-11-13 17:30:00,8.3245,0.44,8.3361202157,0.2545,0,0.2545,8.07,0.44,8.081986142,8.5345,0.44,8.5458346725,0.2545,0,0.2545,8.28,0.44,8.2916825795
2019-11-13 18:00:00,8.1825,0.41000000000000003,8.1927654824,0.35250000000000004,0,0.35250000000000004,7.83,0.41000000000000003,7.8407270071,8.3825,0.4,8.3920382655,0.35250000000000004,0,0.35250000000000004,8.03,0.4,8.0399564675
2019-11-13 18:30:00,8.1185,0.45,8.1309619511,0.41850000000000004,0,0.41850000000000004,7.7,0.45,7.7131381422,8.3285,0.44,8.3401146425,0.41850000000000004,0,0.41850000000000004,7.91,0.44,7.9222282219
2019-11-13 19:00:00,7.9755,0.45,7.988185041,0.2755,0,0.2755,7.7,0.45,7.7131381422,8.1855,0.44,8.1973172593,0.2755,0,0.2755,7.91,0.44,7.9222282219
2019-11-13 19:30:00,7.6635,0.41000000000000003,7.6744597367,0.1335,0,0.1335,7.53,0.41000000000000003,7.5411537579,7.8635,0.4,7.8736670142000005,0.1335,0,0.1335,7.73,0.4,7.7403423697000004
2019-11-13 20:00:00,7.28,0.39,7.2904389443,0.1,0,0.1,7.18,0.39,7.1905841209,7.47,0.38,7.4796590831,0.1,0,0.1,7.37,0.38,7.3797899699
2019-11-13 20:30:00,6.912,0.38,6.9224377209,0.312,0,0.312,6.6,0.38,6.610930343,7.092,0.37,7.1016451615,0.312,0,0.312,6.78,0.37,6.7900883647
2019-11-13 21:00:00,6.511,0.30000000000000004,6.5179077164,0.431,0,0.431,6.08,0.30000000000000004,6.0873968164,6.671,0.29,6.6773004276,0.431,0,0.431,6.24,0.29,6.2467351473
2019-11-13 21:30:00,6.1805,0.31,6.1882695683,0.5205000000000001,0,0.5205000000000001,5.66,0.31,5.6684830422,6.3305,0.30000000000000004,6.3376044567,0.5205000000000001,0,0.5205000000000001,5.8100000000000005,0.30000000000000004,5.8177401111
2019-11-13 22:00:00,5.7325,0.24,5.7375217865,0.2525,0,0.2525,5.48,0.24,5.4852529568,5.8825,0.24,5.8873938419,0.2525,0,0.2525,5.63,0.24,5.6351131311
2019-11-13 22:30:00,5.247,0.15,5.2491436444,0.107,0,0.107,5.14,0.15,5.1421882502,5.3870000000000005,0.15,5.3890879562,0.107,0,0.107,5.28,0.15,5.2821302521
2019-11-13 23:00:00,4.8685,0.23,4.8739298569,0.2685,0,0.2685,4.6,0.23,4.6057464107,4.9885,0.22,4.9933488012,0.2685,0,0.2685,4.72,0.22,4.7251243370000005
2019-11-13 23:30:00,4.6285,0.06,4.6288888786,0.3985,0,0.3985,4.23,0.06,4.2304255105,4.7485,-0.22,4.7535936143,0.3985,0,0.3985,4.35,-0.22,4.3555596655
2019-11-14 00:00:00,4.4515,-0.24,4.4579650346,0.18150000000000002,0,0.18150000000000002,4.27,-0.24,4.2767394122,4.5715,-0.26,4.5788876651,0.18150000000000002,0,0.18150000000000002,4.39,-0.26,4.3976925768
2019-11-14 00:30:00,5.3145,-0.21,5.3186474079,0.24450000000000002,0,0.24450000000000002,5.07,-0.21,5.0743472487,5.4545,-0.2,5.4581654656000005,0.24450000000000002,0,0.24450000000000002,5.21,-0.2,5.2138373584
2019-11-14 01:00:00,5.3885,-0.23,5.393406368,0.1585,0,0.1585,5.23,-0.23,5.2350549185,5.5285,-0.24,5.5337069176,0.1585,0,0.1585,5.37,-0.24,5.375360453
2019-11-14 01:30:00,5.297,-0.2,5.3007743774,0.377,0,0.377,4.92,-0.2,4.9240633627,5.427,-0.22,5.4314573551,0.377,0,0.377,5.05,-0.22,5.0547898077
2019-11-14 02:00:00,5.143,-0.22,5.1477032743,0.133,0,0.133,5.01,-0.22,5.014828013,5.273,-0.24,5.2784589607,0.133,0,0.133,5.14,-0.24,5.1456000622
2019-11-14 02:30:00,5.103,-0.23,5.1081805959,0.17300000000000001,0,0.17300000000000001,4.93,-0.23,4.9353621954,5.243,-0.25,5.248956944,0.17300000000000001,0,0.17300000000000001,5.07,-0.25,5.076159966
2019-11-14 03:00:00,4.9405,-0.23,4.9458508115,0.2305,0,0.2305,4.71,-0.23,4.7156123674,5.0605,-0.24,5.0661879407,0.2305,0,0.2305,4.83,-0.24,4.8359590569
2019-11-14 03:30:00,4.7205,-0.23,4.7260998984,0.0805,0,0.0805,4.64,-0.23,4.6456969337,4.8405000000000005,-0.26,4.8474777204,0.0805,0,0.0805,4.76,-0.26,4.7670955518
2019-11-14 04:00:00,4.5305,-0.25,4.5373924505000005,0.0405,0,0.0405,4.49,-0.25,4.496954525,4.6505,-0.26,4.6577623651,0.0405,0,0.0405,4.61,-0.26,4.617326066
2019-11-14 04:30:00,4.411,-0.22,4.4164828767,0.021,0,0.021,4.39,-0.22,4.3955090718,4.531,-0.23,4.5368338078,0.021,0,0.021,4.51,-0.23,4.5158609367
2019-11-14 05:00:00,4.382,-0.21,4.387029063,0.002,0,0.002,4.38,-0.21,4.3850313568,4.502,-0.21,4.5068951619,0.002,0,0.002,4.5,-0.21,4.5048973351
2019-11-14 05:30:00,4.5,0.16,4.502843546,0.0,0,0.0,4.5,0.16,4.502843546,4.62,0.19,4.6239052758,0.0,0,0.0,4.62,0.19,4.6239052758
2019-11-14 06:00:00,4.74,0.2,4.7442175330000005,0.0,0,0.0,4.74,0.2,4.7442175330000005,4.87,0.19,4.8737049562,0.0,0,0.0,4.87,0.19,4.8737049562
2019-11-14 06:30:00,5.1385,0.21,5.1427893453,0.0085,0,0.0085,5.13,0.21,5.1342964464,5.2685,0.19,5.2719249094,0.0085,0,0.0085,5.26,0.19,5.2634304403
2019-11-14 07:00:00,5.689,0.26,5.6949381911,0.019,0,0.019,5.67,0.26,5.6759580689,5.849,0.25,5.8543403557,0.019,0,0.019,5.83,0.25,5.835357744
2019-11-14 07:30:00,6.266,0.38,6.2775119275,0.036000000000000004,0,0.036000000000000004,6.23,0.38,6.241578326,6.426,0.37,6.4366432245,0.036000000000000004,0,0.036000000000000004,6.39,0.37,6.4007030864
2019-11-14 08:00:00,6.6485,0.42,6.6617529412,0.0385,0,0.0385,6.61,0.42,6.6233299782,6.8185,0.41000000000000003,6.8308156358000005,0.0385,0,0.0385,6.78,0.41000000000000003,6.7923854425
2019-11-14 08:30:00,6.878,0.51,6.8968821942,0.078,0,0.078,6.8,0.51,6.8190981808,7.058,0.5,7.0756882351,0.078,0,0.078,6.98,0.5,6.9978853949
2019-11-14 09:00:00,7.006,0.6000000000000001,7.0316453267,0.166,0,0.166,6.84,0.6000000000000001,6.8662653604,7.186,0.59,7.2101800255,0.166,0,0.166,7.02,0.59,7.0447498181
2019-11-14 09:30:00,7.253,0.66,7.2829670465,0.293,0,0.293,6.96,0.66,6.991223069,7.443,0.65,7.4713284629,0.293,0,0.293,7.15,0.65,7.1794846612
2019-11-14 10:00:00,7.279,0.62,7.305357007,0.269,0,0.269,7.01,0.62,7.0373645635,7.469,0.62,7.4946888528,0.269,0,0.269,7.2,0.62,7.2266451414
2019-11-14 10:30:00,7.215,0.62,7.2415899497,0.675,0,0.675,6.54,0.62,6.5693226439,7.385,0.62,7.4109800297,0.675,0,0.675,6.71,0.62,6.7385829371
2019-11-14 11:00:00,7.318,0.7000000000000001,7.3514028593,0.608,0,0.608,6.71,0.7000000000000001,6.7464138622,7.498,0.7000000000000001,7.530604491,0.608,0,0.608,6.89,0.7000000000000001,6.9254674932
2019-11-14 11:30:00,7.436,1.1,7.5169206461,0.8160000000000001,0,0.8160000000000001,6.62,1.1,6.7107674673,7.526,0.63,7.5523225567,0.8160000000000001,0,0.8160000000000001,6.71,0.63,6.739510368
2019-11-14 12:00:00,7.421,0.79,7.4629311266,0.891,0,0.891,6.53,0.79,6.5776135490000005,7.601,0.79,7.6419435355,0.891,0,0.891,6.71,0.79,6.7563451658
2019-11-14 12:30:00,7.4745,0.76,7.5130386827999995,0.9745,0,0.9745,6.5,0.76,6.5442799450999996,7.6445,0.76,7.6821859031,0.9745,0,0.9745,6.67,0.76,6.71315872
2019-11-14 13:00:00,7.541,0.76,7.5792005515,0.971,0,0.971,6.57,0.76,6.6138113067,7.711,0.76,7.7483624722,0.971,0,0.971,6.74,0.76,6.7827133214
2019-11-14 13:30:00,7.559,0.78,7.5991368589,0.989,0,0.989,6.57,0.78,6.6161393577,7.729,0.78,7.7682585565,0.989,0,0.989,6.74,0.78,6.7849834193
2019-11-14 14:00:00,7.4455,0.77,7.4852101006,0.9855,0,0.9855,6.46,0.77,6.5057282452,7.6155,0.77,7.6543282037,0.9855,0,0.9855,6.63,0.77,6.6745636562
2019-11-14 14:30:00,7.4665,0.77,7.5060990035,1.0065,0,1.0065,6.46,0.77,6.5057282452,7.6365,0.77,7.6752219675,1.0065,0,1.0065,6.63,0.77,6.6745636562
2019-11-14 15:00:00,7.449,0.73,7.4846844289,1.009,0,1.009,6.44,0.73,6.4812421649,7.629,0.73,7.6638463581,1.009,0,1.009,6.62,0.73,6.6601276264
2019-11-14 15:30:00,7.446,0.7000000000000001,7.4788311921,1.026,0,1.026,6.42,0.7000000000000001,6.4580492411,7.616,0.7000000000000001,7.6481014638,1.026,0,1.026,6.59,0.7000000000000001,6.6270732605
2019-11-14 16:00:00,7.6385000000000005,0.7000000000000001,7.6705073007,1.0385,0,1.0385,6.6,0.7000000000000001,6.6370174024,7.8185,0.7000000000000001,7.8497733884,1.0385,0,1.0385,6.78,0.7000000000000001,6.816039906
2019-11-14 16:30:00,8.021,1.1,8.0960756543,1.021,0,1.021,7.0,1.1,7.0859014952,8.091,0.6900000000000001,8.1203682798,1.021,0,1.021,7.07,0.6900000000000001,7.1035906414
2019-11-14 17:00:00,8.518,1.32,8.6196707594,1.038,0,1.038,7.48,1.32,7.5955776607,8.518,-0.14,8.5191504271,1.038,0,1.038,7.48,-0.14,7.4813100457
2019-11-14 17:30:00,8.666,1.27,8.7585647226,1.036,0,1.036,7.63,1.27,7.7349725274,8.666,-0.16,8.6674769108,1.036,0,1.036,7.63,-0.16,7.6316774041
2019-11-14 18:00:00,8.586500000000001,1.26,8.6784550612,0.9865,0,0.9865,7.6,1.26,7.7037393518,8.586500000000001,-0.18,8.5883864754,0.9865,0,0.9865,7.6,-0.18,7.6021312801
2019-11-14 18:30:00,8.53,1.26,8.6225576252,0.99,0,0.99,7.54,1.26,7.6445536168,8.53,-0.23,8.5331002572,0.99,0,0.99,7.54,-0.23,7.5435071419
2019-11-14 19:00:00,8.373,1.22,8.4614141253,0.9530000000000001,0,0.9530000000000001,7.42,1.22,7.5196276504,8.363,-0.27,8.3673573486,0.9530000000000001,0,0.9530000000000001,7.41,-0.27,7.4149173967
2019-11-14 19:30:00,8.001,0.64,8.0265559862,1.001,0,1.001,7.0,0.64,7.0291962556,8.151,0.35000000000000003,8.1585109548,1.001,0,1.001,7.15,0.35000000000000003,7.158561308
2019-11-14 20:00:00,7.626,0.45,7.6392654097,0.986,0,0.986,6.64,0.45,6.6552310253,7.806,0.45,7.8189600332,0.986,0,0.986,6.82,0.45,6.8348299174000005
2019-11-14 20:30:00,7.256,0.43,7.2687300129,0.966,0,0.966,6.29,0.43,6.3046808008,7.416,0.42,7.4278836824,0.966,0,0.966,6.45,0.42,6.4636599539
2019-11-14 21:00:00,6.876,0.39,6.8870513284,0.896,0,0.896,5.98,0.39,5.9927038972,7.036,0.38,7.0462540403,0.896,0,0.896,6.14,0.38,6.1517477191
2019-11-14 21:30:00,6.4315,0.36,6.4415675305,0.8815000000000001,0,0.8815000000000001,5.55,0.36,5.5616634202,6.5815,0.35000000000000003,6.5907998187,0.8815000000000001,0,0.8815000000000001,5.7,0.35000000000000003,5.7107355043
2019-11-14 22:00:00,6.0335,0.38,6.0454546769,0.9435,0,0.9435,5.09,0.38,5.104164966,6.1535,0.24,6.1581784847,0.9435,0,0.9435,5.21,0.24,5.2155249017
2019-11-14 22:30:00,5.5965,0.62,5.6307381621,0.6565000000000001,0,0.6565000000000001,4.94,0.62,4.9787548644,5.6465,-0.23,5.6511823762999995,0.6565000000000001,0,0.6565000000000001,4.99,-0.23,4.9952977889
2019-11-14 23:00:00,5.131,0.24,5.1366098742,0.5710000000000001,0,0.5710000000000001,4.5600000000000005,0.24,4.5663114217,5.251,0.23,5.2560347221,0.5710000000000001,0,0.5710000000000001,4.68,0.23,4.6856483009000005
2019-11-14 23:30:00,4.832,0.22,4.8370056853,0.462,0,0.462,4.37,0.22,4.3755342531,4.952,0.21,4.9564507462,0.462,0,0.462,4.49,0.21,4.4949082304
2019-11-15 00:00:00,4.7705,0.74,4.8275532364,0.4305,0,0.4305,4.34,0.74,4.4026355743,4.7505,-0.7000000000000001,4.8017965648,0.4305,0,0.4305,4.32,-0.7000000000000001,4.3763455074
2019-11-15 00:30:00,5.643,0.7000000000000001,5.6862508738,0.323,0,0.323,5.32,0.7000000000000001,5.3658550111,5.633,-0.73,5.6801046645,0.323,0,0.323,5.31,-0.73,5.3599440296
2019-11-15 01:00:00,5.743,0.16,5.745228368,0.343,0,0.343,5.4,0.16,5.4023698504,5.883,-0.14,5.884665581,0.343,0,0.343,5.54,-0.14,5.5417686707
2019-11-15 01:30:00,5.537,-0.14,5.5387696287,0.257,0,0.257,5.28,-0.14,5.2818557345,5.677,-0.19,5.6801786063,0.257,0,0.257,5.42,-0.19,5.4233292358
2019-11-15 02:00:00,5.374,-0.18,5.3770136693,0.324,0,0.324,5.05,-0.18,5.0532069026,5.514,-0.22,5.5183870832,0.324,0,0.324,5.19,-0.22,5.1946607204
