Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-15 02:30:00,5.3605,-0.2,5.3642296977,0.29050000000000004,0,0.29050000000000004,5.07,-0.2,5.0739432397,5.5005,-0.22,5.5048978419,0.29050000000000004,0,0.29050000000000004,5.21,-0.22,5.2146428449
2019-11-15 03:00:00,5.21,-0.22,5.2146428449,0.16,0,0.16,5.05,-0.22,5.0547898077,5.35,-0.22,5.3545214539,0.16,0,0.16,5.19,-0.22,5.1946607204
2019-11-15 03:30:00,5.0525,-0.22,5.0572874399,0.1825,0,0.1825,4.87,-0.22,4.8749666666,5.1825,-0.22,5.1871674592,0.1825,0,0.1825,5.0,-0.22,5.0048376597
2019-11-15 04:00:00,4.8265,0.2,4.8306420122,0.1965,0,0.1965,4.63,0.2,4.6343176412,4.9365,-0.32,4.9468608481,0.1965,0,0.1965,4.74,-0.32,4.7507894081
2019-11-15 04:30:00,4.6235,-0.21,4.6282666572,0.3135,0,0.3135,4.31,-0.21,4.3151129765,4.7335,-0.23,4.7390845371,0.3135,0,0.3135,4.42,-0.23,4.4259801174
2019-11-15 05:00:00,4.489,-0.19,4.4930191408,0.299,0,0.299,4.19,-0.19,4.1943056636,4.609,-0.21,4.6137816377,0.299,0,0.299,4.31,-0.21,4.3151129765
2019-11-15 05:30:00,4.6129999999999995,-0.21,4.6177774957,0.333,0,0.333,4.28,-0.21,4.2851487722,4.733,-0.22,4.7381102773,0.333,0,0.333,4.4,-0.22,4.4054965668
2019-11-15 06:00:00,4.865,0.24,4.8709162382,0.28500000000000003,0,0.28500000000000003,4.58,0.24,4.5862838988,4.985,0.09,4.9858123711,0.28500000000000003,0,0.28500000000000003,4.7,0.09,4.7008616231
2019-11-15 06:30:00,5.4485,0.24,5.4537832969,0.3085,0,0.3085,5.14,0.24,5.1456000622,5.5885,0.22,5.5928286448,0.3085,0,0.3085,5.28,0.22,5.2845813458
2019-11-15 07:00:00,5.8845,0.27,5.8906909824,0.20450000000000002,0,0.20450000000000002,5.68,0.27,5.6864136325,6.0445,0.25,6.0496677801,0.20450000000000002,0,0.20450000000000002,5.84,0.25,5.8453485781
2019-11-15 07:30:00,6.335,0.34,6.3441173539,0.135,0,0.135,6.2,0.34,6.2093155823,6.495,0.33,6.5033779684,0.135,0,0.135,6.36,0.33,6.3685555662
2019-11-15 08:00:00,6.8415,0.41000000000000003,6.8537743069,0.1715,0,0.1715,6.67,0.41000000000000003,6.6825893185,7.0115,0.4,7.0229005582,0.1715,0,0.1715,6.84,0.4,6.8516859239
2019-11-15 08:30:00,7.041,0.56,7.0632344574,0.171,0,0.171,6.87,0.56,6.892786084,7.221,0.55,7.2419155615,0.171,0,0.171,7.05,0.55,7.0714213564
2019-11-15 09:00:00,7.109,0.6000000000000001,7.1342750858,0.159,0,0.159,6.95,0.6000000000000001,6.9758512025,7.299,0.6000000000000001,7.3236193921,0.159,0,0.159,7.14,0.6000000000000001,7.1651657343
2019-11-15 09:30:00,7.2255,0.62,7.2520514511,0.1655,0,0.1655,7.06,0.62,7.0871715091,7.4155,0.61,7.4405470397,0.1655,0,0.1655,7.25,0.61,7.2756168123
2019-11-15 10:00:00,7.0835,0.66,7.1141810667,0.14350000000000002,0,0.14350000000000002,6.94,0.66,6.9713126454,7.2735,0.66,7.3033829319,0.14350000000000002,0,0.14350000000000002,7.13,0.66,7.1604818274
2019-11-15 10:30:00,6.994,0.64,7.0232211983,0.14400000000000002,0,0.14400000000000002,6.85,0.64,6.8798328468,7.184,0.63,7.21157098,0.14400000000000002,0,0.14400000000000002,7.04,0.63,7.0681327096
2019-11-15 11:00:00,7.058,0.64,7.0869573161,0.378,0,0.378,6.68,0.64,6.7105886478,7.238,0.63,7.265366061,0.378,0,0.378,6.86,0.63,6.8888678315
2019-11-15 11:30:00,6.9645,0.68,6.9976181841,0.48450000000000004,0,0.48450000000000004,6.48,0.68,6.5155813248,7.1345,0.68,7.1668326512,0.48450000000000004,0,0.48450000000000004,6.65,0.68,6.6846765068
2019-11-15 12:00:00,6.9375,0.71,6.9737368928,0.5675,0,0.5675,6.37,0.71,6.4094461539,7.1075,0.7000000000000001,7.1418874431,0.5675,0,0.5675,6.54,0.7000000000000001,6.5773550915
2019-11-15 12:30:00,7.0215,0.6900000000000001,7.0553215554,0.7115,0,0.7115,6.31,0.6900000000000001,6.3476137249,7.1815,0.68,7.2136219925,0.7115,0,0.7115,6.47,0.68,6.5056360181
2019-11-15 13:00:00,7.0045,0.6000000000000001,7.0301507985,0.5445,0,0.5445,6.46,0.6000000000000001,6.4878039428,7.1745,0.59,7.1987186533,0.5445,0,0.5445,6.63,0.59,6.6562001172
2019-11-15 13:30:00,6.865,0.61,6.892047954,0.505,0,0.505,6.36,0.61,6.3891861767,7.035,0.61,7.0613968165,0.505,0,0.505,6.53,0.61,6.5584296901
2019-11-15 14:00:00,6.533,0.52,6.5536622586,0.403,0,0.403,6.13,0.52,6.1520159298,6.703,0.51,6.7223737623,0.403,0,0.403,6.3,0.51,6.3206091479
2019-11-15 14:30:00,6.5865,0.55,6.6094237457,0.5865,0,0.5865,6.0,0.55,6.0251555997,6.7465,0.53,6.7672861806,0.5865,0,0.5865,6.16,0.53,6.1827582841
2019-11-15 15:00:00,6.5395,0.53,6.5609420246,0.5395,0,0.5395,6.0,0.53,6.0233628481,6.6995000000000005,0.53,6.7204315524,0.5395,0,0.5395,6.16,0.53,6.1827582841
2019-11-15 15:30:00,6.5735,0.51,6.5932542989,0.5735,0,0.5735,6.0,0.51,6.0216359903,6.7335,0.5,6.7520383774,0.5735,0,0.5735,6.16,0.5,6.1802588943
2019-11-15 16:00:00,6.8025,0.53,6.8231155823,0.5525,0,0.5525,6.25,0.53,6.2724317453000005,6.9725,0.52,6.9918635749,0.5525,0,0.5525,6.42,0.52,6.4410247632
2019-11-15 16:30:00,7.2155,0.48,7.2314480051,0.4355,0,0.4355,6.78,0.48,6.7969699131,7.3955,0.48,7.4110606697,0.4355,0,0.4355,6.96,0.48,6.9765320898
2019-11-15 17:00:00,7.575,0.45,7.5883545647,0.34500000000000003,0,0.34500000000000003,7.23,0.45,7.2439906129,7.775,0.44,7.7874402084,0.34500000000000003,0,0.34500000000000003,7.43,0.44,7.4430168615
2019-11-15 17:30:00,7.8485,0.4,7.8586864201,0.3385,0,0.3385,7.51,0.4,7.5206449192000004,8.0485,0.39,8.0579434256,0.3385,0,0.3385,7.71,0.39,7.7198575116
2019-11-15 18:00:00,7.9005,0.4,7.9106194605999995,0.24050000000000002,0,0.24050000000000002,7.66,0.4,7.6704367542,8.1005,0.39,8.1098828752,0.24050000000000002,0,0.24050000000000002,7.86,0.39,7.8696696246
2019-11-15 18:30:00,7.785,0.4,7.7952693988,0.245,0,0.245,7.54,0.4,7.550602625,7.985,0.39,7.9945184345,0.245,0,0.245,7.74,0.39,7.7498193527
2019-11-15 19:00:00,7.5975,0.39,7.6075032862,0.40750000000000003,0,0.40750000000000003,7.19,0.39,7.2005694219,7.7875,0.38,7.7967657557,0.40750000000000003,0,0.40750000000000003,7.38,0.38,7.3897767219
2019-11-15 19:30:00,7.301,0.39,7.3114089613,0.511,0,0.511,6.79,0.39,6.8011910722,7.481,0.37,7.4901442576,0.511,0,0.511,6.97,0.37,6.9798137511
2019-11-15 20:00:00,7.0045,0.37,7.0142654819,0.6345000000000001,0,0.6345000000000001,6.37,0.37,6.3807366346,7.1645,0.34,7.1725630182,0.6345000000000001,0,0.6345000000000001,6.53,0.34,6.5388454637999995
2019-11-15 20:30:00,6.5295,0.32,6.5373366328,0.6395000000000001,0,0.6395000000000001,5.89,0.32,5.8986862944,6.6895,0.31,6.6966790464,0.6395000000000001,0,0.6395000000000001,6.05,0.31,6.0579369426
2019-11-15 21:00:00,6.265,0.33,6.2736851212,0.705,0,0.705,5.5600000000000005,0.33,5.569784556,6.415,0.32,6.422976335,0.705,0,0.705,5.71,0.32,5.7189596956
2019-11-15 21:30:00,5.9275,0.33,5.9366788906,0.7775000000000001,0,0.7775000000000001,5.15,0.33,5.1605619849,6.0675,0.32,6.0759325416,0.7775000000000001,0,0.7775000000000001,5.29,0.32,5.299669801
2019-11-15 22:00:00,5.5285,0.26,5.5346103973,0.7485,0,0.7485,4.78,0.26,4.7870659072,5.6585,0.30000000000000004,5.666447057,0.7485,0,0.7485,4.91,0.30000000000000004,4.9191564317
2019-11-15 22:30:00,5.143,0.26,5.1495678459,0.803,0,0.803,4.34,0.26,4.3477810432,5.263,0.24,5.2684693223,0.803,0,0.803,4.46,0.24,4.4664527312
2019-11-15 23:00:00,4.7705,0.13,4.7722709741,0.5905,0,0.5905,4.18,0.13,4.1820210425,4.8905,0.16,4.8931166193,0.5905,0,0.5905,4.3,0.16,4.3029757145
2019-11-15 23:30:00,4.677,0.13,4.6788063649,0.757,0,0.757,3.92,0.13,3.9221550199,4.777,0.16,4.7796787549,0.757,0,0.757,4.02,0.16,4.0231828196
2019-11-16 00:00:00,4.4765,-0.19,4.4805303537,0.7465,0,0.7465,3.73,-0.19,3.7348360071,4.5765,-0.22,4.5817848324,0.7465,0,0.7465,3.83,-0.22,3.8363133343999998
2019-11-16 00:30:00,5.3615,-0.14,5.3633275352,0.7515000000000001,0,0.7515000000000001,4.61,-0.14,4.6121253235,5.4915,0.0,5.4915,0.7515000000000001,0,0.7515000000000001,4.74,0.0,4.74
2019-11-16 01:00:00,5.449,-0.15,5.451064208,0.719,0,0.719,4.73,-0.15,4.7323778378,5.579,-0.25,5.5845985532,0.719,0,0.719,4.86,-0.25,4.8664257931
2019-11-16 01:30:00,5.2905,0.08,5.2911048232,0.8605,0,0.8605,4.43,0.08,4.4307222887,5.4105,-0.17,5.413170074,0.8605,0,0.8605,4.55,-0.17,4.5531747166
2019-11-16 02:00:00,5.1375,-0.24,5.1431027843,0.5975,0,0.5975,4.54,-0.24,4.5463391866,5.2575,-0.2,5.2613027142,0.5975,0,0.5975,4.66,-0.2,4.6642898709
2019-11-16 02:30:00,5.1635,-0.22,5.1681846184,0.7435,0,0.7435,4.42,-0.22,4.4254717263,5.2835,-0.23,5.2885037818,0.7435,0,0.7435,4.54,-0.23,4.5458222579
2019-11-16 03:00:00,4.9215,-0.23,4.9268714465,0.6815,0,0.6815,4.24,-0.23,4.2462336252,5.0315,-0.26,5.0382132001,0.6815,0,0.6815,4.35,-0.26,4.3577631877
2019-11-16 03:30:00,4.71,-0.21,4.7146792044,0.6000000000000001,0,0.6000000000000001,4.11,-0.21,4.1153614665,4.82,-0.24,4.8259714048,0.6000000000000001,0,0.6000000000000001,4.22,-0.24,4.226819135
2019-11-16 04:00:00,4.5,-0.24,4.5063954554,0.49,0,0.49,4.01,-0.24,4.0171756247,4.61,-0.26,4.617326066,0.49,0,0.49,4.12,-0.26,4.1281957318
2019-11-16 04:30:00,4.4135,0.0,4.4135,0.7735000000000001,0,0.7735000000000001,3.64,0.0,3.64,4.5135000000000005,0.0,4.5135000000000005,0.7735000000000001,0,0.7735000000000001,3.74,0.0,3.74
2019-11-16 05:00:00,4.2375,0.13,4.2394936313,0.6875,0,0.6875,3.55,0.13,3.5523794842000003,4.3375,-0.07,4.3380648047,0.6875,0,0.6875,3.65,-0.07,3.6506711712
2019-11-16 05:30:00,4.343,0.2,4.3476026727,0.733,0,0.733,3.61,0.2,3.6155359215000002,4.443,0.13,4.4449014612,0.733,0,0.733,3.71,0.13,3.7122769292999998
2019-11-16 06:00:00,4.326,0.0,4.326,0.526,0,0.526,3.8,0.0,3.8,4.426,0.0,4.426,0.526,0,0.526,3.9,0.0,3.9
2019-11-16 06:30:00,4.4925,0.2,4.4969496606,0.4425,0,0.4425,4.05,0.2,4.0549352646,4.6025,0.15,4.604943675,0.4425,0,0.4425,4.16,0.15,4.1627034485
2019-11-16 07:00:00,4.7835,0.2,4.7876792134,0.35350000000000004,0,0.35350000000000004,4.43,0.2,4.4345123745,4.9035,0.2,4.9075770244,0.35350000000000004,0,0.35350000000000004,4.55,0.2,4.5543934832
2019-11-16 07:30:00,4.7815,0.16,4.7841762353,0.2215,0,0.2215,4.5600000000000005,0.16,4.5628061541000005,4.9015,0.18,4.9048039971,0.2215,0,0.2215,4.68,0.18,4.6834602593
2019-11-16 08:00:00,5.053,0.18,5.0562049998,0.14300000000000002,0,0.14300000000000002,4.91,0.18,4.9132982812,5.183,0.18,5.1861246611,0.14300000000000002,0,0.14300000000000002,5.04,0.18,5.0432132614
2019-11-16 08:30:00,5.5440000000000005,0.30000000000000004,5.5521109499,0.074,0,0.074,5.47,0.30000000000000004,5.478220514,5.694,0.29,5.7013801838,0.074,0,0.074,5.62,0.29,5.6274772323
2019-11-16 09:00:00,5.695,0.30000000000000004,5.702896194,0.045,0,0.045,5.65,0.30000000000000004,5.657958996,5.845,0.29,5.8521897611,0.045,0,0.045,5.8,0.29,5.8072454744
2019-11-16 09:30:00,5.969,0.36,5.9798462355,0.019,0,0.019,5.95,0.36,5.9608808074,6.129,0.35000000000000003,6.1389853396,0.019,0,0.019,6.11,0.35000000000000003,6.1200163398
2019-11-16 10:00:00,6.044,0.39,6.0565696562,0.014,0,0.014,6.03,0.39,6.0425987787,6.204,0.39,6.2162461341,0.014,0,0.014,6.19,0.39,6.2022737766
2019-11-16 10:30:00,6.021,0.39,6.0336175716,0.031,0,0.031,5.99,0.39,6.0026827336,6.181,0.39,6.1932916127,0.031,0,0.031,6.15,0.39,6.1623534465
2019-11-16 11:00:00,5.986,0.42,6.0007162906,0.066,0,0.066,5.92,0.42,5.9348799482,6.146,0.42,6.1603340818,0.066,0,0.066,6.08,0.42,6.0944893141
2019-11-16 11:30:00,6.0345,0.49,6.0543612586,0.0245,0,0.0245,6.01,0.49,6.0299419566,6.2045,0.48,6.2230394704,0.0245,0,0.0245,6.18,0.48,6.198612748
2019-11-16 12:00:00,6.104,0.46,6.1213083569,0.004,0,0.004,6.1,0.46,6.1173196745,6.264,0.46,6.280867456,0.004,0,0.004,6.26,0.46,6.276878205
2019-11-16 12:30:00,6.242,0.39,6.2541717277,0.002,0,0.002,6.24,0.39,6.2521756213,6.402,0.39,6.4138680997,0.002,0,0.002,6.4,0.39,6.4118718016
2019-11-16 13:00:00,6.16,0.33,6.1688329528,0.0,0,0.0,6.16,0.33,6.1688329528,6.33,0.33,6.3385960591,0.0,0,0.0,6.33,0.33,6.3385960591
2019-11-16 13:30:00,5.8705,0.27,5.8767057311,0.0005,0,0.0005,5.87,0.27,5.8762062591,6.0305,0.26,6.0361022399,0.0005,0,0.0005,6.03,0.26,6.035602704
2019-11-16 14:00:00,5.692,0.29,5.6993827736,0.002,0,0.002,5.69,0.29,5.6973853652,5.852,0.28,5.8586947352,0.002,0,0.002,5.85,0.28,5.8566970214000005
2019-11-16 14:30:00,5.6415,0.29,5.6489487739,0.0015,0,0.0015,5.64,0.29,5.6474507523,5.7915,0.26,5.7973332016,0.0015,0,0.0015,5.79,0.26,5.7958347112
2019-11-16 15:00:00,5.57,0.24,5.5751681589,0.0,0,0.0,5.57,0.24,5.5751681589,5.72,0.24,5.7250327510000005,0.0,0,0.0,5.72,0.24,5.7250327510000005
2019-11-16 15:30:00,5.63,0.19,5.6332051267,0.0,0,0.0,5.63,0.19,5.6332051267,5.78,0.18,5.7828020890000005,0.0,0,0.0,5.78,0.18,5.7828020890000005
2019-11-16 16:00:00,5.71,0.15,5.7119698879000005,0.0,0,0.0,5.71,0.15,5.7119698879000005,5.86,0.18,5.8627638533,0.0,0,0.0,5.86,0.18,5.8627638533
2019-11-16 16:30:00,6.12,0.15,6.1218379593,0.0,0,0.0,6.12,0.15,6.1218379593,6.29,0.14,6.2915578357,0.0,0,0.0,6.29,0.14,6.2915578357
2019-11-16 17:00:00,6.77,0.25,6.7746143802,0.0,0,0.0,6.77,0.25,6.7746143802,6.95,0.25,6.9544949493,0.0,0,0.0,6.95,0.25,6.9544949493
2019-11-16 17:30:00,7.18,0.28,7.1854575359,0.0,0,0.0,7.18,0.28,7.1854575359,7.37,0.28,7.3753169423,0.0,0,0.0,7.37,0.28,7.3753169423
2019-11-16 18:00:00,7.36,0.30000000000000004,7.366111593,0.0,0,0.0,7.36,0.30000000000000004,7.366111593,7.5600000000000005,0.30000000000000004,7.5659500395,0.0,0,0.0,7.5600000000000005,0.30000000000000004,7.5659500395
2019-11-16 18:30:00,7.21,0.26,7.2146864104,0.0,0,0.0,7.21,0.26,7.2146864104,7.4,0.24,7.403890869,0.0,0,0.0,7.4,0.24,7.403890869
2019-11-16 19:00:00,6.93,0.25,6.9345079133,0.0,0,0.0,6.93,0.25,6.9345079133,7.11,0.22,7.1134028425,0.0,0,0.0,7.11,0.22,7.1134028425
2019-11-16 19:30:00,6.59,0.15,6.591706911,0.0,0,0.0,6.59,0.15,6.591706911,6.77,0.14,6.7714474081,0.0,0,0.0,6.77,0.14,6.7714474081
2019-11-16 20:00:00,6.27,0.17,6.2723042018,0.01,0,0.01,6.26,0.17,6.2623078813,6.44,0.19,6.4428021854,0.01,0,0.01,6.43,0.19,6.4328065415
2019-11-16 20:30:00,5.9505,0.25,5.9557493441,0.0505,0,0.0505,5.9,0.25,5.9052942348,6.1105,0.24,6.1152113823,0.0505,0,0.0505,6.06,0.24,6.0647506132
2019-11-16 21:00:00,5.7165,0.21,5.7203559548000005,0.1365,0,0.1365,5.58,0.21,5.5839502147,5.8665,0.24,5.871407178,0.1365,0,0.1365,5.73,0.24,5.7350239755
2019-11-16 21:30:00,5.383,0.21,5.3870946715,0.073,0,0.073,5.31,0.21,5.3141509199,5.523,0.21,5.5269909535,0.073,0,0.073,5.45,0.21,5.4540443709
2019-11-16 22:00:00,5.093,0.0,5.093,0.053,0,0.053,5.04,0.0,5.04,5.223,-0.14,5.2248759794,0.053,0,0.053,5.17,-0.14,5.1718952039
2019-11-16 22:30:00,4.806,-0.58,4.8408714092,0.036000000000000004,0,0.036000000000000004,4.77,-0.58,4.8051326725,4.946,0.19,4.9496480683,0.036000000000000004,0,0.036000000000000004,4.91,0.19,4.9136747959000004
2019-11-16 23:00:00,4.5465,-0.24,4.5528301363,0.006500000000000001,0,0.006500000000000001,4.54,-0.24,4.5463391866,4.6665,-0.21,4.6712227789,0.006500000000000001,0,0.006500000000000001,4.66,-0.21,4.6647293598
2019-11-16 23:30:00,4.442,-0.26,4.4496026789,0.002,0,0.002,4.44,-0.26,4.4476060977,4.552,-0.26,4.5594192613,0.002,0,0.002,4.55,-0.26,4.5574225172
2019-11-17 00:00:00,4.29,-0.28,4.2991278185,0.0,0,0.0,4.29,-0.28,4.2991278185,4.4,-0.28,4.4089000896,0.0,0,0.0,4.4,-0.28,4.4089000896
2019-11-17 00:30:00,5.28,-0.25,5.2859152471,0.0,0,0.0,5.28,-0.25,5.2859152471,5.43,-0.15,5.4320714281,0.0,0,0.0,5.43,-0.15,5.4320714281
2019-11-17 01:00:00,5.35,-0.27,5.3568087515,0.0,0,0.0,5.35,-0.27,5.3568087515,5.5,-0.28,5.5071226607,0.0,0,0.0,5.5,-0.28,5.5071226607
2019-11-17 01:30:00,5.21,-0.14,5.2118806586,0.0,0,0.0,5.21,-0.14,5.2118806586,5.35,-0.18,5.353027181,0.0,0,0.0,5.35,-0.18,5.353027181
2019-11-17 02:00:00,5.01,-0.2,5.0139904268,0.0,0,0.0,5.01,-0.2,5.0139904268,5.15,-0.22,5.1546968873,0.0,0,0.0,5.15,-0.22,5.1546968873
2019-11-17 02:30:00,5.01,-0.26,5.0167419706,0.0,0,0.0,5.01,-0.26,5.0167419706,5.15,-0.26,5.1565589301,0.0,0,0.0,5.15,-0.26,5.1565589301
2019-11-17 03:00:00,4.741,-0.26,4.7481239453,0.001,0,0.001,4.74,-0.26,4.747125446,4.871,-0.19,4.8747041962,0.001,0,0.001,4.87,-0.19,4.8737049562
2019-11-17 03:30:00,4.5085,-0.29,4.5178171997,0.0085,0,0.0085,4.5,-0.29,4.5093347625,4.6385000000000005,-0.24,4.6447047538,0.0085,0,0.0085,4.63,-0.24,4.6362161296
2019-11-17 04:00:00,4.2975,-0.28,4.3066119224,0.0175,0,0.0175,4.28,-0.28,4.2891490998,4.4175,-0.24,4.4240147208,0.0175,0,0.0175,4.4,-0.24,4.4065405933
2019-11-17 04:30:00,4.1135,-0.26,4.1217086566,0.0135,0,0.0135,4.1,-0.26,4.108235631,4.2235,-0.29,4.23344449,0.0135,0,0.0135,4.21,-0.29,4.2199763033
2019-11-17 05:00:00,3.9215,-0.28,3.9314834668,0.0015,0,0.0015,3.92,-0.28,3.9299872773,4.0215,-0.29,4.0319427389,0.0015,0,0.0015,4.02,-0.29,4.0304466254
2019-11-17 05:30:00,3.974,-0.22,3.9800849236999998,0.004,0,0.004,3.9699999999999998,-0.22,3.9760910452,4.074,-0.28,4.0836106572,0.004,0,0.004,4.07,-0.28,4.0796200804
2019-11-17 06:00:00,3.887,-0.29,3.8978030992,0.017,0,0.017,3.87,-0.29,3.8808504223,3.987,-0.32,3.999821121,0.017,0,0.017,3.9699999999999998,-0.32,3.9828758454
2019-11-17 06:30:00,4.093,-0.26,4.1012496876,0.043000000000000003,0,0.043000000000000003,4.05,-0.26,4.0583370979,4.193,-0.28,4.2023385156,0.043000000000000003,0,0.043000000000000003,4.15,-0.28,4.1594350578
2019-11-17 07:00:00,4.134,-0.26,4.1421680314,0.034,0,0.034,4.1,-0.26,4.108235631,4.244,-0.28,4.2532265399,0.034,0,0.034,4.21,-0.28,4.21930089
2019-11-17 07:30:00,4.1965,-0.23,4.2027981453,0.0565,0,0.0565,4.14,-0.23,4.1463839668,4.3065,-0.19,4.310689301,0.0565,0,0.0565,4.25,-0.19,4.2542449389
2019-11-17 08:00:00,4.3195,-0.24,4.3261623005,0.0395,0,0.0395,4.28,-0.24,4.2867236907,4.4395,-0.25,4.4465335094,0.0395,0,0.0395,4.4,-0.25,4.4070965499
2019-11-17 08:30:00,4.7795000000000005,0.34,4.7915780543,0.0695,0,0.0695,4.71,0.34,4.7222558169,4.8995,-0.48,4.9229564542,0.0695,0,0.0695,4.83,-0.48,4.8537923318
2019-11-17 09:00:00,5.0375,-0.18,5.0407148551,0.0475,0,0.0475,4.99,-0.18,4.9932454376,5.1775,-0.15,5.1796724076,0.0475,0,0.0475,5.13,-0.15,5.1321925139
2019-11-17 09:30:00,5.303,0.23,5.3079853994,0.053,0,0.053,5.25,0.23,5.2550356802,5.453,0.25,5.4587277822,0.053,0,0.053,5.4,0.25,5.4057839394
2019-11-17 10:00:00,5.523,0.23,5.5277869894,0.033,0,0.033,5.49,0.23,5.4948157385,5.673,0.23,5.6776605217,0.033,0,0.033,5.64,0.23,5.6446877682
2019-11-17 10:30:00,5.726,0.23,5.7306174187,0.026000000000000002,0,0.026000000000000002,5.7,0.23,5.7046384636,5.876,0.23,5.8804996386,0.026000000000000002,0,0.026000000000000002,5.85,0.23,5.8545196216
2019-11-17 11:00:00,5.7915,0.25,5.7968933275,0.0315,0,0.0315,5.76,0.25,5.7654227946,5.9515,0.24,5.9563371505,0.0315,0,0.0315,5.92,0.24,5.9248628676
2019-11-17 11:30:00,5.9295,0.26,5.9351975746,0.029500000000000002,0,0.029500000000000002,5.9,0.26,5.905726035,6.0895,0.24,6.0942276172,0.029500000000000002,0,0.029500000000000002,6.06,0.24,6.0647506132
2019-11-17 12:00:00,5.8275,0.27,5.8337514731,0.0175,0,0.0175,5.8100000000000005,0.27,5.8162702826,5.9875,0.26,5.9931424353,0.0175,0,0.0175,5.97,0.26,5.9756589595000005
2019-11-17 12:30:00,5.761,0.27,5.767323556,0.061,0,0.061,5.7,0.27,5.7063911538,5.921,0.26,5.926705746,0.061,0,0.061,5.86,0.26,5.8657650822
2019-11-17 13:00:00,5.7035,0.27,5.7098872362,0.17350000000000002,0,0.17350000000000002,5.53,0.27,5.5365873966,5.8535,0.26,5.8592714778,0.17350000000000002,0,0.17350000000000002,5.68,0.26,5.6859475903
2019-11-17 13:30:00,5.6425,0.26,5.6484870762,0.1825,0,0.1825,5.46,0.26,5.4661869708,5.7925,0.24,5.7974698145,0.1825,0,0.1825,5.61,0.24,5.6151313431
2019-11-17 14:00:00,5.6255,0.27,5.6319756969,0.1355,0,0.1355,5.49,0.27,5.4966353345,5.7655,0.24,5.7704930682,0.1355,0,0.1355,5.63,0.24,5.6351131311
2019-11-17 14:30:00,5.635,0.21,5.6389116858,0.125,0,0.125,5.51,0.21,5.5140003627,5.785,0.19,5.7881192973,0.125,0,0.125,5.66,0.19,5.663188148
2019-11-17 15:00:00,5.6245,0.25,5.6300533079,0.1545,0,0.1545,5.47,0.25,5.4757099996,5.7745,0.24,5.7794852928000005,0.1545,0,0.1545,5.62,0.24,5.6251222209
2019-11-17 15:30:00,5.774,0.25,5.7794096584,0.164,0,0.164,5.61,0.25,5.6155676472,5.924,0.24,5.9288595868,0.164,0,0.164,5.76,0.24,5.7649978317
2019-11-17 16:00:00,6.132,0.21,6.1355948367,0.162,0,0.162,5.97,0.21,5.9736923255,6.292,0.23,6.2962023474,0.162,0,0.162,6.13,0.23,6.1343133275
2019-11-17 16:30:00,6.547,0.24,6.5513974845,0.137,0,0.137,6.41,0.24,6.4144914062,6.717,0.24,6.7212862608,0.137,0,0.137,6.58,0.24,6.5843754449
2019-11-17 17:00:00,7.0695,0.28,7.0750427737,0.11950000000000001,0,0.11950000000000001,6.95,0.28,6.9556380009000005,7.2495,0.27,7.2545261906,0.11950000000000001,0,0.11950000000000001,7.13,0.27,7.1351103706
2019-11-17 17:30:00,7.525,0.26,7.5294903546,0.125,0,0.125,7.4,0.26,7.4045661588,7.725,0.23,7.7284231898,0.125,0,0.125,7.6,0.23,7.6034794667
2019-11-17 18:00:00,7.446,0.23,7.4495513959,0.106,0,0.106,7.34,0.23,7.3436026581,7.646,0.21,7.6488833172,0.106,0,0.106,7.54,0.21,7.5429238363
2019-11-17 18:30:00,7.2455,0.27,7.2505289635,0.1155,0,0.1155,7.13,0.27,7.1351103706,7.4355,0.25,7.4397016236999995,0.1155,0,0.1155,7.32,0.25,7.3242678815
2019-11-17 19:00:00,6.848,0.19,6.850635299,0.158,0,0.158,6.69,0.19,6.692697513,7.018,0.18,7.0203079705,0.158,0,0.158,6.86,0.18,6.8623611097
2019-11-17 19:30:00,6.499,0.24,6.5034299412,0.139,0,0.139,6.36,0.24,6.364526691,6.6690000000000005,0.23,6.6729649332,0.139,0,0.139,6.53,0.23,6.5340492805
2019-11-17 20:00:00,6.303,0.26,6.3083602465,0.093,0,0.093,6.21,0.26,6.215440451,6.463,0.25,6.4678334085,0.093,0,0.093,6.37,0.25,6.3749039208
2019-11-17 20:30:00,6.035,-0.05,6.0352071215,0.095,0,0.095,5.94,-0.05,5.940210434,6.195,-0.11,6.1959765171,0.095,0,0.095,6.1,-0.11,6.1009917227
2019-11-17 21:00:00,5.811,-0.19,5.8141053482,0.101,0,0.101,5.71,-0.19,5.7131602463,5.961,-0.15,5.9628869686,0.101,0,0.101,5.86,-0.15,5.8619194809
2019-11-17 21:30:00,5.468,0.23,5.4728350971,0.098,0,0.098,5.37,0.23,5.3749232553,5.608,-0.03,5.6080802419,0.098,0,0.098,5.51,-0.03,5.5100816691
2019-11-17 22:00:00,5.046,-0.14,5.0479417588,0.156,0,0.156,4.89,-0.14,4.8920036795,5.166,-0.27,5.1730509373,0.156,0,0.156,5.01,-0.27,5.0172701741
2019-11-17 22:30:00,4.791,-0.26,4.798049708,0.14100000000000001,0,0.14100000000000001,4.65,-0.26,4.6572631448,4.911,-0.23,4.9163829184,0.14100000000000001,0,0.14100000000000001,4.77,-0.23,4.7755418541
2019-11-17 23:00:00,4.405,-0.29,4.4145356494,0.085,0,0.085,4.32,-0.29,4.3297228549,4.515,-0.28,4.5236738388,0.085,0,0.085,4.43,-0.28,4.4388399385
2019-11-17 23:30:00,4.304,-0.28,4.3130981904,0.114,0,0.114,4.19,-0.28,4.1993451871,4.414,-0.29,4.4235162484,0.114,0,0.114,4.3,-0.29,4.3097679752
2019-11-18 00:00:00,4.123,-0.28,4.132496703,0.153,0,0.153,3.9699999999999998,-0.28,3.9798618065999998,4.233,-0.31,4.2443361083,0.153,0,0.153,4.08,-0.31,4.0917600125
2019-11-18 00:30:00,5.0545,-0.27,5.0617062588,0.10450000000000001,0,0.10450000000000001,4.95,-0.27,4.9573581674,5.1945,-0.27,5.2015123041,0.10450000000000001,0,0.10450000000000001,5.09,-0.27,5.0971560698
2019-11-18 01:00:00,5.2165,-0.25,5.2224871709,0.1265,0,0.1265,5.09,-0.25,5.096135791,5.3465,-0.27,5.3533132031,0.1265,0,0.1265,5.22,-0.27,5.2269780945
2019-11-18 01:30:00,5.0225,-0.25,5.0287181518,0.1125,0,0.1125,4.91,-0.25,4.9163604424,5.1525,-0.30000000000000004,5.1612262351,0.1125,0,0.1125,5.04,-0.30000000000000004,5.0489206767
2019-11-18 02:00:00,4.86,-0.25,4.8664257931,0.08,0,0.08,4.78,-0.25,4.7865331922,4.99,-0.28,4.9978495376000005,0.08,0,0.08,4.91,-0.28,4.9179772265
2019-11-18 02:30:00,4.8665,-0.27,4.8739842275,0.08650000000000001,0,0.08650000000000001,4.78,-0.27,4.7876194502,4.9965,-0.29,5.0049088154,0.08650000000000001,0,0.08650000000000001,4.91,-0.29,4.9185566989
2019-11-18 03:00:00,4.682,-0.28,4.6903650178,0.07200000000000001,0,0.07200000000000001,4.61,-0.28,4.618495426,4.802,-0.31,4.8119958437,0.07200000000000001,0,0.07200000000000001,4.73,-0.31,4.740147677
2019-11-18 03:30:00,4.4465,-0.28,4.4553072004,0.10650000000000001,0,0.10650000000000001,4.34,-0.28,4.3490228788,4.5665,-0.29,4.5756990995999995,0.10650000000000001,0,0.10650000000000001,4.46,-0.29,4.4694183067
2019-11-18 04:00:00,4.2135,-0.28,4.2227931811,0.10350000000000001,0,0.10350000000000001,4.11,-0.28,4.1195266718,4.3335,-0.31,4.3445738859,0.10350000000000001,0,0.10350000000000001,4.23,-0.31,4.2413441266
2019-11-18 04:30:00,4.151,-0.26,4.1591346456,0.07100000000000001,0,0.07100000000000001,4.08,-0.26,4.0882759202,4.261,-0.27,4.2695457604,0.07100000000000001,0,0.07100000000000001,4.19,-0.27,4.198690272
2019-11-18 05:00:00,4.095,-0.24,4.102026938,0.015,0,0.015,4.08,-0.24,4.0870527278,4.205,-0.27,4.213659336,0.015,0,0.015,4.19,-0.27,4.198690272
2019-11-18 05:30:00,4.293,-0.22,4.2986333875,0.023,0,0.023,4.27,-0.22,4.2756636912,4.413,-0.19,4.4170882943,0.023,0,0.023,4.39,-0.19,4.3941096937
2019-11-18 06:00:00,4.5105,0.2,4.5149319209000005,0.0005,0,0.0005,4.51,0.2,4.5144324117,4.6305,0.22,4.6357232715,0.0005,0,0.0005,4.63,0.22,4.6352238349
2019-11-18 06:30:00,5.0,0.2,5.0039984013,0.0,0,0.0,5.0,0.2,5.0039984013,5.14,0.2,5.1438895789,0.0,0,0.0,5.14,0.2,5.1438895789
2019-11-18 07:00:00,5.53,0.25,5.5356481102,0.0,0,0.0,5.53,0.25,5.5356481102,5.68,0.2,5.683520036,0.0,0,0.0,5.68,0.2,5.683520036
2019-11-18 07:30:00,6.1675,0.30000000000000004,6.1747920005,0.0275,0,0.0275,6.14,0.30000000000000004,6.1473246213,6.3375,0.29,6.3441316388,0.0275,0,0.0275,6.31,0.29,6.3166605101
2019-11-18 08:00:00,6.5655,0.37,6.5759174455,0.0555,0,0.0555,6.51,0.37,6.5205061153,6.7355,0.36,6.7451138056,0.0555,0,0.0555,6.68,0.36,6.6896935655
2019-11-18 08:30:00,6.748,0.43,6.761686476,0.088,0,0.088,6.66,0.43,6.673866945,6.928,0.42,6.9407192711,0.088,0,0.088,6.84,0.42,6.8528826052
2019-11-18 09:00:00,6.917,0.58,6.9412743066,0.117,0,0.117,6.8,0.58,6.8246904692,7.097,0.58,7.1206607137,0.117,0,0.117,6.98,0.58,7.0040559678
2019-11-18 09:30:00,6.9825,0.65,7.0126889458,0.0325,0,0.0325,6.95,0.65,6.9803295051,7.1725,0.65,7.2018925464,0.0325,0,0.0325,7.14,0.65,7.1695257863
2019-11-18 10:00:00,6.9455,0.67,6.9777410564,0.0155,0,0.0155,6.93,0.67,6.9623128341000005,7.1355,0.66,7.1659584321,0.0155,0,0.0155,7.12,0.66,7.1505244563
2019-11-18 10:30:00,6.773,0.6000000000000001,6.7995241745,0.013000000000000001,0,0.013000000000000001,6.76,0.6000000000000001,6.786574983,6.953,0.59,6.9779874606,0.013000000000000001,0,0.013000000000000001,6.94,0.59,6.965034099
2019-11-18 11:00:00,6.6375,0.63,6.667331269,0.0175,0,0.0175,6.62,0.63,6.6499097738,6.8175,0.62,6.8456341014,0.0175,0,0.0175,6.8,0.62,6.8282062066
2019-11-18 11:30:00,6.595,0.64,6.6259810594,0.015,0,0.015,6.58,0.64,6.6110513536,6.775,0.63,6.8042284646999995,0.015,0,0.015,6.76,0.63,6.7892930413
2019-11-18 12:00:00,6.52,0.68,6.5553642157,0.01,0,0.01,6.51,0.68,6.5454182448000005,6.7,0.68,6.7344190544,0.01,0,0.01,6.69,0.68,6.7244702394
2019-11-18 12:30:00,6.5155,0.66,6.5488426649,0.0055000000000000005,0,0.0055000000000000005,6.51,0.66,6.543370691,6.6955,0.66,6.7279506724,0.0055000000000000005,0,0.0055000000000000005,6.69,0.66,6.722477222
2019-11-18 13:00:00,6.3965,0.58,6.4227418016,0.006500000000000001,0,0.006500000000000001,6.39,0.58,6.4162683859000005,6.5665,0.58,6.5920650975,0.006500000000000001,0,0.006500000000000001,6.5600000000000005,0.58,6.5855903304
2019-11-18 13:30:00,6.3165,0.59,6.3439949756,0.006500000000000001,0,0.006500000000000001,6.31,0.59,6.3375231755,6.4865,0.59,6.5132773816,0.006500000000000001,0,0.006500000000000001,6.48,0.59,6.5068041311
2019-11-18 14:00:00,6.3165,0.64,6.3488402287,0.006500000000000001,0,0.006500000000000001,6.31,0.64,6.3423733728,6.4865,0.64,6.5179967973,0.006500000000000001,0,0.006500000000000001,6.48,0.64,6.5115282384
2019-11-18 14:30:00,6.2945,0.62,6.3249608892,0.0045000000000000005,0,0.0045000000000000005,6.29,0.62,6.3204825765,6.4645,0.62,6.4941635528,0.0045000000000000005,0,0.0045000000000000005,6.46,0.62,6.4896841217
2019-11-18 15:00:00,6.3505,0.62,6.3806935556,0.0005,0,0.0005,6.35,0.62,6.3801959218,6.5205,0.63,6.5508640842,0.0005,0,0.0005,6.52,0.63,6.550366402
2019-11-18 15:30:00,6.38,0.55,6.4036630142,0.0,0,0.0,6.38,0.55,6.4036630142,6.55,0.55,6.5730510419,0.0,0,0.0,6.55,0.55,6.5730510419
2019-11-18 16:00:00,6.55,0.51,6.5698249596,0.0,0,0.0,6.55,0.51,6.5698249596,6.73,0.51,6.7492962596,0.0,0,0.0,6.73,0.51,6.7492962596
2019-11-18 16:30:00,7.02,0.47000000000000003,7.0357160261,0.0,0,0.0,7.02,0.47000000000000003,7.0357160261,7.21,0.46,7.2246591615,0.0,0,0.0,7.21,0.46,7.2246591615
2019-11-18 17:00:00,7.7,0.5,7.7162166895,0.0,0,0.0,7.7,0.5,7.7162166895,7.9,0.46,7.9133810726,0.0,0,0.0,7.9,0.46,7.9133810726
2019-11-18 17:30:00,8.12,0.46,8.1330191196,0.0,0,0.0,8.12,0.46,8.1330191196,8.34,0.46,8.3526762178,0.0,0,0.0,8.34,0.46,8.3526762178
2019-11-18 18:00:00,8.07,0.45,8.0825367305,0.0,0,0.0,8.07,0.45,8.0825367305,8.29,0.44,8.301668507,0.0,0,0.0,8.29,0.44,8.301668507
2019-11-18 18:30:00,7.98,0.42,7.9910449880000005,0.0,0,0.0,7.98,0.42,7.9910449880000005,8.19,0.41000000000000003,8.2002560936,0.0,0,0.0,8.19,0.41000000000000003,8.2002560936
2019-11-18 19:00:00,7.8165,0.4,7.826728068,0.0165,0,0.0165,7.8,0.4,7.8102496759,8.0265,0.4,8.0364608037,0.0165,0,0.0165,8.01,0.4,8.0199812967
2019-11-18 19:30:00,7.5955,0.37,7.6045065751,0.0455,0,0.0455,7.55,0.37,7.5590607882,7.7955,0.37,7.8042757672,0.0455,0,0.0455,7.75,0.37,7.758827231
2019-11-18 20:00:00,7.3335,0.39,7.343862897,0.0635,0,0.0635,7.27,0.39,7.2804532826,7.5235,0.39,7.5336015457,0.0635,0,0.0635,7.46,0.39,7.470187414
2019-11-18 20:30:00,6.959,0.35000000000000003,6.967795993,0.099,0,0.099,6.86,0.35000000000000003,6.8689227685,7.139,0.33,7.1466230487,0.099,0,0.099,7.04,0.33,7.047730131
2019-11-18 21:00:00,6.6075,0.31,6.614768042,0.1075,0,0.1075,6.5,0.31,6.5073881089,6.7775,0.30000000000000004,6.7841363673,0.1075,0,0.1075,6.67,0.30000000000000004,6.6767432181
2019-11-18 21:30:00,6.135,0.25,6.1400916117,0.135,0,0.135,6.0,0.25,6.0052060747,6.295,0.23,6.2992003461,0.135,0,0.135,6.16,0.23,6.1642923357
2019-11-18 22:00:00,5.7379999999999995,0.18,5.7408225891,0.128,0,0.128,5.61,0.18,5.6128869577,5.888,0.17,5.8904536328,0.128,0,0.128,5.76,0.17,5.7625081345
2019-11-18 22:30:00,5.216,0.2,5.2198329475,0.126,0,0.126,5.09,0.2,5.0939277576,5.356,0.22,5.360516393,0.126,0,0.126,5.23,0.22,5.234625106
2019-11-18 23:00:00,4.819,0.18,4.8223605216,0.129,0,0.129,4.69,0.18,4.6934528867,4.949,0.18,4.9522723067,0.129,0,0.129,4.82,0.18,4.8233598249
2019-11-18 23:30:00,4.555,0.13,4.5568547267,0.125,0,0.125,4.43,0.13,4.4319070387,4.675,0.03,4.6750962557,0.125,0,0.125,4.55,0.03,4.5500989
2019-11-19 00:00:00,4.3525,-0.22,4.3580564762,0.1125,0,0.1125,4.24,-0.22,4.2457037108,4.4625,-0.26,4.4700678127,0.1125,0,0.1125,4.35,-0.26,4.3577631877
2019-11-19 00:30:00,5.2405,-0.26,5.2469458021,0.1005,0,0.1005,5.14,-0.26,5.1465716744,5.3805,-0.15,5.3825904776,0.1005,0,0.1005,5.28,-0.15,5.2821302521
2019-11-19 01:00:00,5.3175,-0.23,5.3224718177,0.1275,0,0.1275,5.19,-0.23,5.1950938394,5.4575,-0.26,5.4636898018,0.1275,0,0.1275,5.33,-0.26,5.3363376955
2019-11-19 01:30:00,5.18,-0.23,5.1851036634,0.12,0,0.12,5.06,-0.23,5.0652245755,5.32,-0.22,5.3245469291,0.12,0,0.12,5.2,-0.22,5.2046517655
2019-11-19 02:00:00,4.9305,-0.26,4.9373505294,0.1105,0,0.1105,4.82,-0.26,4.8270073545,5.0605,-0.27,5.0676977268,0.1105,0,0.1105,4.95,-0.27,4.9573581674
2019-11-19 02:30:00,4.933,-0.26,4.9398470624,0.14300000000000002,0,0.14300000000000002,4.79,-0.26,4.7970511775,5.063,-0.27,5.0701941777,0.14300000000000002,0,0.14300000000000002,4.92,-0.27,4.9274029671
2019-11-19 03:00:00,4.733,-0.26,4.7401359685,0.213,0,0.213,4.52,-0.26,4.5274717006,4.8629999999999995,-0.23,4.8684359912,0.213,0,0.213,4.65,-0.23,4.6556846972
2019-11-19 03:30:00,4.4915,-0.26,4.499019032,0.2315,0,0.2315,4.26,-0.26,4.2679268972,4.6015,-0.26,4.6088395774,0.2315,0,0.2315,4.37,-0.26,4.3777277211
2019-11-19 04:00:00,4.2825,-0.26,4.2903853265,0.24250000000000002,0,0.24250000000000002,4.04,-0.26,4.0483576917,4.3925,-0.27,4.400790412,0.24250000000000002,0,0.24250000000000002,4.15,-0.27,4.1587738578
2019-11-19 04:30:00,4.1855,-0.68,4.2403785503,0.3055,0,0.3055,3.88,-0.68,3.9391369613,4.3555,0.30000000000000004,4.3658195393,0.3055,0,0.3055,4.05,0.30000000000000004,4.0610959112
2019-11-19 05:00:00,4.1015,-0.37,4.1181551998,0.2615,0,0.2615,3.84,-0.37,3.8577843382,4.2115,-0.04,4.2116899518,0.2615,0,0.2615,3.95,-0.04,3.9502025265
2019-11-19 05:30:00,4.2365,-0.1,4.2376800552,0.2565,0,0.2565,3.98,-0.1,3.9812560832,4.3465,-0.08,4.3472361622,0.2565,0,0.2565,4.09,-0.08,4.0907823213
2019-11-19 06:00:00,4.473,0.18,4.4766202653,0.383,0,0.383,4.09,0.18,4.0939589641,4.583,0.19,4.5869367774,0.383,0,0.383,4.2,0.19,4.2042954225
2019-11-19 06:30:00,4.868,0.2,4.8721067312,0.308,0,0.308,4.5600000000000005,0.2,4.5643838577,4.9879999999999995,0.19,4.9916173732,0.308,0,0.308,4.68,0.19,4.6838552497
2019-11-19 07:00:00,5.432,0.21,5.4360577628,0.28200000000000003,0,0.28200000000000003,5.15,0.21,5.1542797751,5.572,0.22,5.576341453,0.28200000000000003,0,0.28200000000000003,5.29,0.22,5.2945726929
2019-11-19 07:30:00,6.0445,0.33,6.0535014867,0.2745,0,0.2745,5.77,0.33,5.7794290375,6.2045,0.32,6.2127465947000005,0.2745,0,0.2745,5.93,0.32,5.9386277876
2019-11-19 08:00:00,6.5185,0.43,6.5326673151,0.3285,0,0.3285,6.19,0.43,6.2049174048,6.6885,0.42,6.7016738394,0.3285,0,0.3285,6.36,0.42,6.373852838
2019-11-19 08:30:00,6.6685,0.49,6.6864783145,0.3785,0,0.3785,6.29,0.49,6.3090569818,6.8385,0.49,6.8560325444,0.3785,0,0.3785,6.46,0.49,6.4785569381
2019-11-19 09:00:00,6.74,0.5700000000000001,6.764059432,0.33,0,0.33,6.41,0.5700000000000001,6.4352933111,6.91,0.5700000000000001,6.9334695499,0.33,0,0.33,6.58,0.5700000000000001,6.6046423067
2019-11-19 09:30:00,6.7925,0.55,6.8147308274,0.1925,0,0.1925,6.6,0.55,6.6228770183,6.9625,0.55,6.9841897347,0.1925,0,0.1925,6.77,0.55,6.792304469
2019-11-19 10:00:00,6.8155,0.55,6.8376560494,0.2655,0,0.2655,6.55,0.55,6.5730510419,6.9855,0.55,7.0071185412,0.2655,0,0.2655,6.72,0.55,6.7424698739
2019-11-19 10:30:00,6.7505,0.55,6.7728686869,0.3105,0,0.3105,6.44,0.55,6.4634433547,6.9305,0.55,6.9522895689,0.3105,0,0.3105,6.62,0.55,6.6428081411
2019-11-19 11:00:00,6.708,0.59,6.7338966431,0.298,0,0.298,6.41,0.59,6.4370956184,6.878,0.58,6.9024114627,0.298,0,0.298,6.58,0.58,6.6055128491
2019-11-19 11:30:00,6.731,0.6000000000000001,6.7576890281,0.321,0,0.321,6.41,0.6000000000000001,6.4380198819,6.901,0.6000000000000001,6.9270340695,0.321,0,0.321,6.58,0.6000000000000001,6.6072989943
2019-11-19 12:00:00,6.7205,0.62,6.7490384686,0.2705,0,0.2705,6.45,0.62,6.4797299326,6.8905,0.61,6.917448247,0.2705,0,0.2705,6.62,0.61,6.6480448253999995
2019-11-19 12:30:00,6.876,0.59,6.9012662606,0.366,0,0.366,6.51,0.59,6.5366811151,7.046,0.58,7.0698313983,0.366,0,0.366,6.68,0.58,6.7051323626
2019-11-19 13:00:00,6.8055,0.5700000000000001,6.8293286822,0.29550000000000004,0,0.29550000000000004,6.51,0.5700000000000001,6.5349062732,6.9855,0.5700000000000001,7.0087167335,0.29550000000000004,0,0.29550000000000004,6.69,0.5700000000000001,6.7142386017
2019-11-19 13:30:00,6.78,0.52,6.7999117641,0.33,0,0.33,6.45,0.52,6.4709272906,6.95,0.51,6.9686871073,0.33,0,0.33,6.62,0.51,6.6396159527
2019-11-19 14:00:00,6.796,0.6000000000000001,6.822434756,0.326,0,0.326,6.47,0.6000000000000001,6.4977611529,6.966,0.6000000000000001,6.991792045,0.326,0,0.326,6.64,0.6000000000000001,6.6670533221
2019-11-19 14:30:00,6.7675,0.5700000000000001,6.7914620112,0.2975,0,0.2975,6.47,0.5700000000000001,6.495059661,6.9375,0.56,6.9600651039,0.2975,0,0.2975,6.64,0.56,6.6635726153
2019-11-19 15:00:00,6.708,0.5700000000000001,6.7321737944999995,0.298,0,0.298,6.41,0.5700000000000001,6.4352933111,6.878,0.56,6.9007596683,0.298,0,0.298,6.58,0.56,6.6037867924
2019-11-19 15:30:00,6.768,0.51,6.7871882249,0.308,0,0.308,6.46,0.51,6.4801003079,6.938,0.5,6.955993387,0.308,0,0.308,6.63,0.5,6.6488269642
2019-11-19 16:00:00,7.0835,0.5700000000000001,7.1063965728,0.35350000000000004,0,0.35350000000000004,6.73,0.5700000000000001,6.7540950541,7.2635,0.53,7.2828107383,0.35350000000000004,0,0.35350000000000004,6.91,0.53,6.930295809
2019-11-19 16:30:00,7.4615,0.53,7.4802996096,0.3915,0,0.3915,7.07,0.53,7.0898377979,7.6515,0.53,7.6698339128,0.3915,0,0.3915,7.26,0.53,7.2793200232
2019-11-19 17:00:00,7.981,0.53,7.9985786862,0.551,0,0.551,7.43,0.53,7.4488791103,8.181,0.53,8.1981498523,0.551,0,0.551,7.63,0.53,7.6483854505
2019-11-19 17:30:00,8.105,0.48,8.1192010075,0.5750000000000001,0,0.5750000000000001,7.53,0.48,7.5452832949,8.305,0.47000000000000003,8.318288586,0.5750000000000001,0,0.5750000000000001,7.73,0.47000000000000003,7.744275305
2019-11-19 18:00:00,7.9425,0.46,7.9558095911,0.6025,0,0.6025,7.34,0.46,7.3544000435,8.1325,0.46,8.1454991406,0.6025,0,0.6025,7.53,0.46,7.5440373806
2019-11-19 18:30:00,7.842,0.48,7.8566763965,0.532,0,0.532,7.31,0.48,7.3257422832,8.042,0.47000000000000003,8.0557224381,0.532,0,0.532,7.51,0.47000000000000003,7.5246926848
2019-11-19 19:00:00,7.7285,0.5,7.7446570131,0.6085,0,0.6085,7.12,0.5,7.1375345884,7.9185,0.49,7.9336462141,0.6085,0,0.6085,7.31,0.49,7.3264043022
2019-11-19 19:30:00,7.428,0.5,7.4448091984,0.748,0,0.748,6.68,0.5,6.6986864384,7.598,0.42,7.6095994638,0.748,0,0.748,6.85,0.42,6.8628638337000005
2019-11-19 20:00:00,7.065,0.42,7.077473066,0.6950000000000001,0,0.6950000000000001,6.37,0.42,6.3838311381,7.235,0.42,7.2471804862,0.6950000000000001,0,0.6950000000000001,6.54,0.42,6.553472362
2019-11-19 20:30:00,6.756,0.36,6.7655846754,0.6960000000000001,0,0.6960000000000001,6.06,0.36,6.0706836518,6.916,0.35000000000000003,6.9248506121,0.6960000000000001,0,0.6960000000000001,6.22,0.35000000000000003,6.2298394843
2019-11-19 21:00:00,6.3935,0.35000000000000003,6.4030728756,0.6435000000000001,0,0.6435000000000001,5.75,0.35000000000000003,5.7606423253,6.5435,0.34,6.5523272392,0.6435000000000001,0,0.6435000000000001,5.9,0.34,5.9097884903
2019-11-19 21:30:00,6.008,0.32,6.0165159353,0.738,0,0.738,5.27,0.32,5.2797064312,6.148,0.31,6.1558105884,0.738,0,0.738,5.41,0.31,5.4188744219
2019-11-19 22:00:00,5.517,0.30000000000000004,5.5251505862,0.767,0,0.767,4.75,0.30000000000000004,4.7594642556,5.647,0.29,5.6544415286,0.767,0,0.767,4.88,0.29,4.8886092092
2019-11-19 22:30:00,5.1415,0.28,5.1491185896000005,0.7915000000000001,0,0.7915000000000001,4.35,0.28,4.3590021794,5.2615,0.27,5.2684231275,0.7915000000000001,0,0.7915000000000001,4.47,0.27,4.4781469382
2019-11-19 23:00:00,4.7455,0.28,4.7537532803,0.8755000000000001,0,0.8755000000000001,3.87,0.28,3.8801159776,4.8355,0.22,4.8405020659,0.8755000000000001,0,0.8755000000000001,3.96,0.22,3.966106403
2019-11-19 23:30:00,4.5305,0.23,4.5363344509,0.8305,0,0.8305,3.7,0.23,3.7071417561,4.6205,0.23,4.626220947,0.8305,0,0.8305,3.79,0.23,3.7969724782
2019-11-20 00:00:00,4.314,0.19,4.3181820249000005,0.834,0,0.834,3.48,0.19,3.485182922,4.404,0.19,4.4080966414,0.834,0,0.834,3.5700000000000003,0.19,3.5750524472
2019-11-20 00:30:00,5.1745,0.16,5.176973078,0.7645000000000001,0,0.7645000000000001,4.41,0.16,4.4129015398,5.2845,0.19,5.2879145464,0.7645000000000001,0,0.7645000000000001,4.52,0.19,4.5239916003000005
2019-11-20 01:00:00,5.32,0.14,5.3218417864,0.74,0,0.74,4.58,0.14,4.5821392384,5.44,0.24,5.4452915441,0.74,0,0.74,4.7,0.24,4.7061236703
2019-11-20 01:30:00,5.199,0.16,5.2014614293,0.6890000000000001,0,0.6890000000000001,4.51,0.16,4.512837245,5.319,0.2,5.3227587772,0.6890000000000001,0,0.6890000000000001,4.63,0.2,4.6343176412
2019-11-20 02:00:00,4.984,0.21,4.9884221954,0.724,0,0.724,4.26,0.21,4.2651729156,5.094,0.19,5.0975421528,0.724,0,0.724,4.37,0.19,4.3741284846
2019-11-20 02:30:00,4.9415,0.19,4.945151388,0.8915000000000001,0,0.8915000000000001,4.05,0.19,4.0544543406,5.0515,0.19,5.0550719332,0.8915000000000001,0,0.8915000000000001,4.16,0.19,4.1643366819
2019-11-20 03:00:00,4.6695,-0.64,4.7131550208,0.8695,0,0.8695,3.8,-0.64,3.8535178733,4.7795000000000005,0.71,4.8319478733,0.8695,0,0.8695,3.91,0.71,3.9739401103
2019-11-20 03:30:00,4.4030000000000005,0.0,4.4030000000000005,0.923,0,0.923,3.48,0.0,3.48,4.493,-0.19,4.4970155659,0.923,0,0.923,3.5700000000000003,-0.19,3.5750524472
2019-11-20 04:00:00,4.2315,0.19,4.235763479,0.8815000000000001,0,0.8815000000000001,3.35,0.19,3.3553837336,4.3215,0.11,4.3228997502,0.8815000000000001,0,0.8815000000000001,3.44,0.11,3.4417582716
2019-11-20 04:30:00,4.115,0.19,4.1193840559,0.835,0,0.835,3.2800000000000002,0.19,3.2854984401,4.205,0.19,4.2092903202,0.835,0,0.835,3.37,0.19,3.3753518335
2019-11-20 05:00:00,4.102,0.22,4.1078953249,0.862,0,0.862,3.24,0.22,3.2474605463,4.192,0.21,4.1972567231,0.862,0,0.862,3.33,0.21,3.3366150512
2019-11-20 05:30:00,4.246,0.23,4.2522248294,0.836,0,0.836,3.41,0.23,3.4177477964,4.336,0.23,4.3420958073,0.836,0,0.836,3.5,0.23,3.5075490018
2019-11-20 06:00:00,4.4395,0.26,4.4471069528000005,0.9295,0,0.9295,3.51,0.26,3.5196164564,4.5395,0.25,4.5463788063,0.9295,0,0.9295,3.61,0.25,3.6186461557
2019-11-20 06:30:00,4.956,0.30000000000000004,4.9650716007,0.966,0,0.966,3.99,0.30000000000000004,4.0012623008,5.066,0.30000000000000004,5.0748749738,0.966,0,0.966,4.1,0.30000000000000004,4.1109609582
2019-11-20 07:00:00,5.374,0.30000000000000004,5.3823671372,0.974,0,0.974,4.4,0.30000000000000004,4.4102154142,5.494,0.31,5.5027389544,0.974,0,0.974,4.52,0.31,4.5306180594
2019-11-20 07:30:00,6.003,0.38,6.0150152951,0.993,0,0.993,5.01,0.38,5.0243905103,6.143,0.4,6.156009178,0.993,0,0.993,5.15,0.4,5.1655106234
2019-11-20 08:00:00,6.5455,0.58,6.5711467987,0.9755,0,0.9755,5.57,0.58,5.6001160702,6.6955,0.58,6.7205743988,0.9755,0,0.9755,5.72,0.58,5.7493303958
2019-11-20 08:30:00,6.7305,0.66,6.7627827298,0.9005000000000001,0,0.9005000000000001,5.83,0.66,5.8672395554,6.8905,0.66,6.9220365681,0.9005000000000001,0,0.9005000000000001,5.99,0.66,6.0262509075
2019-11-20 09:00:00,6.854,0.75,6.8949123272,0.9440000000000001,0,0.9440000000000001,5.91,0.75,5.9573987612,7.014,0.75,7.053984406,0.9440000000000001,0,0.9440000000000001,6.07,0.75,6.1161589253
2019-11-20 09:30:00,7.0915,0.78,7.1342674641,0.9015000000000001,0,0.9015000000000001,6.19,0.78,6.2389502322,7.2515,0.78,7.2933292981,0.9015000000000001,0,0.9015000000000001,6.35,0.78,6.3977261586
2019-11-20 10:00:00,7.178,0.78,7.2202551201,0.928,0,0.928,6.25,0.78,6.2984839446,7.348,0.78,7.3892830505,0.928,0,0.928,6.42,0.78,6.4672095992
2019-11-20 10:30:00,7.149,0.78,7.1914255193,0.9390000000000001,0,0.9390000000000001,6.21,0.78,6.2587938135,7.319,0.78,7.3604457066,0.9390000000000001,0,0.9390000000000001,6.38,0.78,6.4275034033
2019-11-20 11:00:00,7.04,0.78,7.0830784268,0.91,0,0.91,6.13,0.78,6.1794255396,7.2,0.78,7.2421267595,0.91,0,0.91,6.29,0.78,6.3381779716
2019-11-20 11:30:00,7.152,0.8,7.1966036434,0.892,0,0.892,6.26,0.8,6.3109111862,7.322,0.8,7.3655742478,0.892,0,0.892,6.43,0.8,6.4795756034
2019-11-20 12:00:00,7.258,0.8300000000000001,7.3053038267,0.908,0,0.908,6.35,0.8300000000000001,6.404014366,7.438,0.8300000000000001,7.4841662194000005,0.908,0,0.908,6.53,0.8300000000000001,6.5825375046
2019-11-20 12:30:00,7.3345,0.81,7.3790914244,0.9145000000000001,0,0.9145000000000001,6.42,0.81,6.470896383,7.5145,0.8200000000000001,7.5591077681000005,0.9145000000000001,0,0.9145000000000001,6.6,0.8200000000000001,6.6507443192
2019-11-20 13:00:00,7.318,0.75,7.3563322383,0.908,0,0.908,6.41,0.75,6.453727605,7.4879999999999995,0.76,7.5264695575000005,0.908,0,0.908,6.58,0.76,6.6237451642
2019-11-20 13:30:00,7.2985,0.71,7.3329531739,0.8785000000000001,0,0.8785000000000001,6.42,0.71,6.4591408097,7.4685,0.71,7.5021725020000005,0.8785000000000001,0,0.8785000000000001,6.59,0.71,6.6281369932
2019-11-20 14:00:00,7.2725,0.75,7.3110708005,0.8825000000000001,0,0.8825000000000001,6.39,0.75,6.4338635360000005,7.4425,0.75,7.4801942655,0.8825000000000001,0,0.8825000000000001,6.5600000000000005,0.75,6.6027342821
2019-11-20 14:30:00,7.2425,0.74,7.2802064703,0.9025000000000001,0,0.9025000000000001,6.34,0.74,6.3830400281,7.4125,0.74,7.4493460283,0.9025000000000001,0,0.9025000000000001,6.51,0.74,6.5519233817
2019-11-20 15:00:00,7.143,0.71,7.1781995654,0.913,0,0.913,6.23,0.71,6.2703269452,7.313,0.71,7.3473851811,0.913,0,0.913,6.4,0.71,6.4392623801
2019-11-20 15:30:00,7.087,0.68,7.1195483705000004,0.937,0,0.937,6.15,0.68,6.1874792929,7.257,0.68,7.2887892685,0.937,0,0.937,6.32,0.68,6.3564770117
2019-11-20 16:00:00,7.2475,0.65,7.276589603,0.9175000000000001,0,0.9175000000000001,6.33,0.65,6.363285315,7.4175,0.65,7.4459254798,0.9175000000000001,0,0.9175000000000001,6.5,0.65,6.5324191537
2019-11-20 16:30:00,7.632,0.65,7.659629495,0.912,0,0.912,6.72,0.65,6.7513628254,7.812,0.65,7.8389950887,0.912,0,0.912,6.9,0.65,6.9305483189
2019-11-20 17:00:00,8.095,0.62,8.1187083332,0.925,0,0.925,7.17,0.62,7.1967562137,8.295,0.62,8.3181383133,0.925,0,0.925,7.37,0.62,7.3960327203
2019-11-20 17:30:00,8.184,0.58,8.2045265555,0.9540000000000001,0,0.9540000000000001,7.23,0.58,7.2532268681,8.374,0.58,8.3940619488,0.9540000000000001,0,0.9540000000000001,7.42,0.58,7.4426339424
2019-11-20 18:00:00,7.9075,0.55,7.9266043329,0.9475,0,0.9475,6.96,0.55,6.9816975013,8.0975,0.54,8.1154855831,0.9475,0,0.9475,7.15,0.54,7.1703626129
2019-11-20 18:30:00,7.8215,0.55,7.8408138768,0.9215000000000001,0,0.9215000000000001,6.9,0.55,6.9218855813,7.9915,0.46,8.0047281184,0.9215000000000001,0,0.9215000000000001,7.07,0.46,7.0849488354
2019-11-20 19:00:00,7.6245,0.5,7.6408769294,0.9045000000000001,0,0.9045000000000001,6.72,0.5,6.7385755171,7.8045,0.49,7.8198670225,0.9045000000000001,0,0.9045000000000001,6.9,0.49,6.9173766704
2019-11-20 19:30:00,7.3115,0.46,7.3259560639,0.9115000000000001,0,0.9115000000000001,6.4,0.46,6.4165099548,7.4815000000000005,0.45,7.4950211641,0.9115000000000001,0,0.9115000000000001,6.57,0.45,6.5853929268
2019-11-20 20:00:00,7.0265,0.46,7.0415411843,0.9165000000000001,0,0.9165000000000001,6.11,0.46,6.1272914081,7.1865,0.45,7.2005751333,0.9165000000000001,0,0.9165000000000001,6.27,0.45,6.2861275838
2019-11-20 20:30:00,6.695,0.38,6.7057754958,0.865,0,0.865,5.83,0.38,5.842371094,6.855,0.37,6.86497815,0.865,0,0.865,5.99,0.37,6.0014164995
2019-11-20 21:00:00,6.4185,0.38,6.4297388944,0.8985000000000001,0,0.8985000000000001,5.52,0.38,5.5330642505,6.5685,0.37,6.5789126951,0.8985000000000001,0,0.8985000000000001,5.67,0.37,5.6820594858
2019-11-20 21:30:00,6.0575,0.35000000000000003,6.067603007,0.8175,0,0.8175,5.24,0.35000000000000003,5.251675923,6.1975,0.35000000000000003,6.2073751498,0.8175,0,0.8175,5.38,0.35000000000000003,5.391372738
2019-11-20 22:00:00,5.616,0.33,5.625687158,0.8260000000000001,0,0.8260000000000001,4.79,0.33,4.8013539757,5.746,0.32,5.7549036482,0.8260000000000001,0,0.8260000000000001,4.92,0.32,4.9303955217
2019-11-20 22:30:00,5.1515,0.52,5.1776782683,0.8215,0,0.8215,4.33,0.52,4.3611122435,5.2115,-0.04,5.2116535044,0.8215,0,0.8215,4.39,-0.04,4.3901822286
2019-11-20 23:00:00,4.7325,0.84,4.8064702485,0.8725,0,0.8725,3.86,0.84,3.9503417574,4.6925,-0.62,4.7332817632,0.8725,0,0.8725,3.8200000000000003,-0.62,3.8699870801
2019-11-20 23:30:00,4.5,0.75,4.5620718977,0.84,0,0.84,3.66,0.75,3.7360540681,4.52,-0.62,4.5623239692,0.84,0,0.84,3.68,-0.62,3.7318628056
2019-11-21 00:00:00,4.28,-0.03,4.2801051389,0.76,0,0.76,3.52,-0.03,3.5201278386,4.37,-0.21,4.3750428569,0.76,0,0.76,3.61,-0.21,3.6161028746
2019-11-21 00:30:00,5.1915,-0.06,5.191846709,0.7315,0,0.7315,4.46,-0.06,4.4604035692,5.3015,0.1,5.3024430454,0.7315,0,0.7315,4.57,0.1,4.571093961
2019-11-21 01:00:00,5.303,0.19,5.3064026421,0.753,0,0.753,4.55,0.19,4.5539653051,5.423,0.19,5.4263273952,0.753,0,0.753,4.67,0.19,4.6738634982
2019-11-21 01:30:00,5.141,-0.07,5.1414765389,0.751,0,0.751,4.39,-0.07,4.3905580511,5.261,-0.2,5.2648001861000004,0.751,0,0.751,4.51,-0.2,4.5144324117
2019-11-21 02:00:00,4.932,-0.01,4.9320101379,0.662,0,0.662,4.27,-0.01,4.2700117096,5.052,-0.14,5.0539394535,0.662,0,0.662,4.39,-0.14,4.3922317789
2019-11-21 02:30:00,4.8395,-0.21,4.844054113,0.7395,0,0.7395,4.1,-0.21,4.1053745262,4.9495000000000005,-0.23,4.9548410923,0.7395,0,0.7395,4.21,-0.23,4.2162779795
2019-11-21 03:00:00,4.627,-0.19,4.6308993727,0.727,0,0.727,3.9,-0.19,3.9046254622000003,4.727,-0.23,4.7325922072,0.727,0,0.727,4.0,-0.23,4.0066070434
2019-11-21 03:30:00,4.37,-0.22,4.3755342531,0.78,0,0.78,3.59,-0.22,3.5967346302000003,4.47,-0.23,4.4759133146,0.78,0,0.78,3.69,-0.23,3.697161073
2019-11-21 04:00:00,4.143,-0.22,4.1488370660000005,0.8230000000000001,0,0.8230000000000001,3.32,-0.22,3.3272811724,4.233,-0.24,4.2397982263,0.8230000000000001,0,0.8230000000000001,3.41,-0.24,3.4184353146
2019-11-21 04:30:00,4.091,-0.21,4.0963863343,0.751,0,0.751,3.34,-0.21,3.3465952848000002,4.181,-0.24,4.1878826392,0.751,0,0.751,3.43,-0.24,3.4383862494
