Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-21 05:00:00,4.1225,0.22,4.1283660509,0.7525000000000001,0,0.7525000000000001,3.37,0.22,3.3771733743,4.2125,0.22,4.2182408952,0.7525000000000001,0,0.7525000000000001,3.46,0.22,3.4669871647
2019-11-21 05:30:00,4.2625,0.22,4.2681736434,0.7825000000000001,0,0.7825000000000001,3.48,0.22,3.4869470888,4.3525,0.22,4.3580564762,0.7825000000000001,0,0.7825000000000001,3.5700000000000003,0.22,3.576772288
2019-11-21 06:00:00,4.401,0.26,4.4086733832,0.771,0,0.771,3.63,0.26,3.6392993831,4.501,0.25,4.507937555,0.771,0,0.771,3.73,0.25,3.7383686282
2019-11-21 06:30:00,4.9655000000000005,0.27,4.9728352325,0.8655,0,0.8655,4.1,0.27,4.1088806262,5.0755,0.26,5.0821550793,0.8655,0,0.8655,4.21,0.26,4.2180208629
2019-11-21 07:00:00,5.4665,0.32,5.4758581291,0.7965,0,0.7965,4.67,0.32,4.6809507581,5.5865,0.31,5.5950944809,0.7965,0,0.7965,4.79,0.31,4.8000208333
2019-11-21 07:30:00,6.0005,0.44,6.0166103622,0.7605000000000001,0,0.7605000000000001,5.24,0.44,5.2584408336,6.1405,0.42,6.1548468909,0.7605000000000001,0,0.7605000000000001,5.38,0.42,5.3963691497
2019-11-21 08:00:00,6.411,0.54,6.433701967,0.8310000000000001,0,0.8310000000000001,5.58,0.54,5.6060681409,6.561,0.53,6.5823719889,0.8310000000000001,0,0.8310000000000001,5.73,0.53,5.7544591405
2019-11-21 08:30:00,6.585,0.61,6.6131932529,0.855,0,0.855,5.73,0.61,5.7623779814,6.745,0.6000000000000001,6.7716338501,0.855,0,0.855,5.89,0.6000000000000001,5.9204813993
2019-11-21 09:00:00,6.6835,0.6900000000000001,6.7190231619,0.8335,0,0.8335,5.85,0.6900000000000001,5.8905517568,6.8435,0.6900000000000001,6.8781968749,0.8335,0,0.8335,6.01,0.6900000000000001,6.0494793164
2019-11-21 09:30:00,6.8215,0.68,6.8553090558,0.7815000000000001,0,0.7815000000000001,6.04,0.68,6.0781576156,6.9815000000000005,0.68,7.0145379213,0.7815000000000001,0,0.7815000000000001,6.2,0.68,6.2371788494
2019-11-21 10:00:00,6.976,0.6900000000000001,7.010041084,0.626,0,0.626,6.35,0.6900000000000001,6.3873781789,7.146,0.6900000000000001,7.1792350567,0.626,0,0.626,6.52,0.6900000000000001,6.5564090781
2019-11-21 10:30:00,6.815,0.65,6.8459276216,0.265,0,0.265,6.55,0.65,6.5821728935,6.995,0.65,7.02513523,0.265,0,0.265,6.73,0.65,6.7613164399
2019-11-21 11:00:00,6.7875,0.6900000000000001,6.8224816782,0.2175,0,0.2175,6.57,0.6900000000000001,6.6061335136,6.9575,0.6900000000000001,6.991631158,0.2175,0,0.2175,6.74,0.6900000000000001,6.7752269335
2019-11-21 11:30:00,6.737,0.6900000000000001,6.7722425385000005,0.23700000000000002,0,0.23700000000000002,6.5,0.6900000000000001,6.5365204811,6.917,0.6900000000000001,6.9513300166,0.23700000000000002,0,0.23700000000000002,6.68,0.6900000000000001,6.7155416758
2019-11-21 12:00:00,6.7735,0.68,6.8075474475,0.2735,0,0.2735,6.5,0.68,6.5354724389,6.9535,0.68,6.9866703264000005,0.2735,0,0.2735,6.68,0.68,6.7145215764
2019-11-21 12:30:00,6.8745,0.66,6.9061096321,0.23450000000000001,0,0.23450000000000001,6.64,0.66,6.6727205846,7.0545,0.65,7.0843821361,0.23450000000000001,0,0.23450000000000001,6.82,0.65,6.8509050497
2019-11-21 13:00:00,6.8515,0.68,6.8851617447,0.1615,0,0.1615,6.69,0.68,6.7244702394,7.0315,0.67,7.0633485154,0.1615,0,0.1615,6.87,0.67,6.9025937154
2019-11-21 13:30:00,6.773,0.64,6.8031705109,0.213,0,0.213,6.5600000000000005,0.64,6.5911455757,6.943,0.64,6.9724349405,0.213,0,0.213,6.73,0.64,6.7603624163
2019-11-21 14:00:00,6.492,0.64,6.5234702421,0.10200000000000001,0,0.10200000000000001,6.39,0.64,6.4219701027,6.662,0.64,6.6926709168,0.10200000000000001,0,0.10200000000000001,6.5600000000000005,0.64,6.5911455757
2019-11-21 14:30:00,6.3629999999999995,0.6000000000000001,6.3912259387,0.073,0,0.073,6.29,0.6000000000000001,6.3185520493,6.533,0.6000000000000001,6.5604945698,0.073,0,0.073,6.46,0.6000000000000001,6.4878039428
2019-11-21 15:00:00,6.275,0.58,6.3017477734,0.145,0,0.145,6.13,0.58,6.1573776886000005,6.435,0.58,6.4610854351,0.145,0,0.145,6.29,0.58,6.3166842568
2019-11-21 15:30:00,6.3955,0.58,6.421745888,0.0755,0,0.0755,6.32,0.58,6.3465581223,6.5555,0.58,6.5811078285,0.0755,0,0.0755,6.48,0.58,6.5059050101
2019-11-21 16:00:00,6.5445,0.52,6.5651260651,0.0545,0,0.0545,6.49,0.52,6.5107987221,6.7145,0.52,6.7346054265,0.0545,0,0.0545,6.66,0.52,6.6802694556
2019-11-21 16:30:00,6.909,0.5,6.9270687163,0.069,0,0.069,6.84,0.5,6.8582505058,7.099,0.49,7.1158907383,0.069,0,0.069,7.03,0.49,7.0470561229
2019-11-21 17:00:00,7.63,0.52,7.6476990004,0.16,0,0.16,7.47,0.52,7.4880771898,7.83,0.52,7.8472479252,0.16,0,0.16,7.67,0.52,7.6876069098
2019-11-21 17:30:00,7.927,0.47000000000000003,7.9409211682,0.157,0,0.157,7.77,0.47000000000000003,7.7842019501,8.137,0.47000000000000003,8.1505624959,0.157,0,0.157,7.98,0.47000000000000003,7.9938288698
2019-11-21 18:00:00,7.8335,0.44,7.8458474526,0.1135,0,0.1135,7.72,0.44,7.7325286938,8.0335,0.43,8.0449998291,0.1135,0,0.1135,7.92,0.43,7.9316643903
2019-11-21 18:30:00,7.8335,0.44,7.8458474526,0.0935,0,0.0935,7.74,0.44,7.7524963720999995,8.0435,0.43,8.0549855524,0.0935,0,0.0935,7.95,0.43,7.9616204381
2019-11-21 19:00:00,7.648,0.42,7.6595237449999996,0.068,0,0.068,7.58,0.42,7.5916269666,7.858,0.42,7.8692162253,0.068,0,0.068,7.79,0.42,7.8013139919
2019-11-21 19:30:00,7.458,0.42,7.4698168652,0.068,0,0.068,7.39,0.42,7.4019254252,7.658,0.42,7.6695087196,0.068,0,0.068,7.59,0.42,7.6016116712
2019-11-21 20:00:00,7.0145,0.37,7.0242515793,0.044500000000000005,0,0.044500000000000005,6.97,0.37,6.9798137511,7.2045,0.36,7.213488771,0.044500000000000005,0,0.044500000000000005,7.16,0.36,7.1690445667
2019-11-21 20:30:00,6.7335,0.37,6.743657928,0.0635,0,0.0635,6.67,0.37,6.6802544862,6.9135,0.36,6.9228666208,0.0635,0,0.0635,6.85,0.36,6.859453331
2019-11-21 21:00:00,6.355,0.35000000000000003,6.3646307827,0.085,0,0.085,6.27,0.35000000000000003,6.279761142,6.525,0.34,6.5338522328,0.085,0,0.085,6.44,0.34,6.4489689098
2019-11-21 21:30:00,5.9815000000000005,0.31,5.9895277151,0.1015,0,0.1015,5.88,0.31,5.8881660982,6.1415,0.30000000000000004,6.1488228345,0.1015,0,0.1015,6.04,0.30000000000000004,6.0474457418
2019-11-21 22:00:00,5.559,0.29,5.5665591706,0.159,0,0.159,5.4,0.29,5.4077814305,5.709,0.28,5.7158622272,0.159,0,0.159,5.55,0.28,5.5570585745
2019-11-21 22:30:00,5.097,0.21,5.1013242398,0.08700000000000001,0,0.08700000000000001,5.01,0.21,5.0143992661,5.227,0.22,5.2316277582,0.08700000000000001,0,0.08700000000000001,5.14,0.22,5.1447060169
2019-11-21 23:00:00,4.7095,0.23,4.7151129626,0.0495,0,0.0495,4.66,0.23,4.6656725132,4.8395,0.22,4.8444979358,0.0495,0,0.0495,4.79,0.22,4.7950495305
2019-11-21 23:30:00,4.5195,0.15,4.5219885283,0.1395,0,0.1395,4.38,0.15,4.3825677405,4.6395,0.17,4.642613515,0.1395,0,0.1395,4.5,0.17,4.5032099662
2019-11-22 00:00:00,4.3725,0.0,4.3725,0.1525,0,0.1525,4.22,0.0,4.22,4.4825,0.0,4.4825,0.1525,0,0.1525,4.33,0.0,4.33
2019-11-22 00:30:00,5.241,0.0,5.241,0.181,0,0.181,5.06,0.0,5.06,5.381,0.0,5.381,0.181,0,0.181,5.2,0.0,5.2
2019-11-22 01:00:00,5.362,-0.15,5.3640976874,0.182,0,0.182,5.18,-0.15,5.1821713596,5.502,0.0,5.502,0.182,0,0.182,5.32,0.0,5.32
2019-11-22 01:30:00,5.217,0.06,5.2173450145,0.247,0,0.247,4.97,0.06,4.9703621598000005,5.347,0.08,5.3475984329,0.247,0,0.247,5.1,0.08,5.1006274124
2019-11-22 02:00:00,4.9565,-0.19,4.9601403458,0.3365,0,0.3365,4.62,-0.19,4.6239052758,5.0865,-0.2,5.0904304582,0.3365,0,0.3365,4.75,-0.2,4.7542086618
2019-11-22 02:30:00,4.912,-0.22,4.9169242418,0.432,0,0.432,4.48,-0.22,4.485398533,5.032,-0.22,5.036806925,0.432,0,0.432,4.6,-0.22,4.6052578647
2019-11-22 03:00:00,4.7345,-0.25,4.7410958912000005,0.42450000000000004,0,0.42450000000000004,4.31,-0.25,4.3172444916,4.8445,-0.11,4.845748678,0.42450000000000004,0,0.42450000000000004,4.42,-0.11,4.4213685664
2019-11-22 03:30:00,4.424,-0.23,4.4299747178,0.254,0,0.254,4.17,-0.23,4.1763381089,4.534,-0.25,4.540887138,0.254,0,0.254,4.28,-0.25,4.2872951846
2019-11-22 04:00:00,4.234,-0.23,4.2402424459,0.184,0,0.184,4.05,-0.23,4.056525607,4.334,-0.25,4.3412044412,0.184,0,0.184,4.15,-0.25,4.1575233012
2019-11-22 04:30:00,4.087,-0.25,4.0946390561,0.217,0,0.217,3.87,-0.25,3.8780665286,4.187,-0.25,4.1944569374,0.217,0,0.217,3.9699999999999998,-0.25,3.9778637483
2019-11-22 05:00:00,4.1685,0.21,4.1737863206,0.2285,0,0.2285,3.94,0.21,3.9455924777,4.2685,0.21,4.2736626271,0.2285,0,0.2285,4.04,0.21,4.045454239
2019-11-22 05:30:00,4.345,0.19,4.3491522162,0.17500000000000002,0,0.17500000000000002,4.17,0.19,4.1743262929,4.455,0.19,4.4590497867,0.17500000000000002,0,0.17500000000000002,4.28,0.19,4.284215214
2019-11-22 06:00:00,4.4665,0.21,4.4714340261,0.2265,0,0.2265,4.24,0.21,4.2451972863,4.5765,0.2,4.5808680673,0.2265,0,0.2265,4.35,0.2,4.354595274
2019-11-22 06:30:00,4.9985,0.23,5.0037887895,0.17850000000000002,0,0.17850000000000002,4.82,0.23,4.8254844316,5.1285,0.22,5.1332165598,0.17850000000000002,0,0.17850000000000002,4.95,0.22,4.9548864770000005
2019-11-22 07:00:00,5.4235,0.25,5.4292589043,0.2235,0,0.2235,5.2,0.25,5.2060061468,5.5635,0.24,5.5686741913999995,0.2235,0,0.2235,5.34,0.24,5.3453905377
2019-11-22 07:30:00,6.025,0.38,6.036971509,0.255,0,0.255,5.77,0.38,5.7824994596,6.185,0.36,6.1954681018,0.255,0,0.255,5.93,0.36,5.9409174376
2019-11-22 08:00:00,6.404,0.44,6.4190977559,0.264,0,0.264,6.14,0.44,6.1557452839,6.574,0.44,6.5887082194,0.264,0,0.264,6.31,0.44,6.3253221262
2019-11-22 08:30:00,6.6735,0.56,6.6969546997,0.2335,0,0.2335,6.44,0.56,6.4643019731,6.8435,0.56,6.8663740249,0.2335,0,0.2335,6.61,0.56,6.6336792205
2019-11-22 09:00:00,6.859,0.67,6.8916457396,0.269,0,0.269,6.59,0.67,6.6239716183,7.039,0.66,7.0698741856,0.269,0,0.269,6.77,0.66,6.8020952654
2019-11-22 09:30:00,6.978,0.67,7.0100915829,0.218,0,0.218,6.76,0.67,6.7931215211,7.158,0.66,7.188363096,0.218,0,0.218,6.94,0.66,6.9713126454
2019-11-22 10:00:00,7.0615,0.68,7.0941653667,0.2715,0,0.2715,6.79,0.68,6.823965123,7.2415,0.68,7.2733570138,0.2715,0,0.2715,6.97,0.68,7.0030921742
2019-11-22 10:30:00,7.028,0.65,7.0579943327,0.23800000000000002,0,0.23800000000000002,6.79,0.65,6.8210409763,7.208,0.64,7.2363570946,0.23800000000000002,0,0.23800000000000002,6.97,0.64,6.9993213957
2019-11-22 11:00:00,7.1715,0.7000000000000001,7.2055820202,0.48150000000000004,0,0.48150000000000004,6.69,0.7000000000000001,6.7265221325999995,7.3515,0.7000000000000001,7.384751333,0.48150000000000004,0,0.48150000000000004,6.87,0.7000000000000001,6.9055702154
2019-11-22 11:30:00,7.1895,0.68,7.2215864081,0.0095,0,0.0095,7.18,0.68,7.2121286733,7.3895,0.67,7.4198120091,0.0095,0,0.0095,7.38,0.67,7.4103508689
2019-11-22 12:00:00,7.24,0.7000000000000001,7.2737610629,0.0,0,0.0,7.24,0.7000000000000001,7.2737610629,7.43,0.6900000000000001,7.4619702492,0.0,0,0.0,7.43,0.6900000000000001,7.4619702492
2019-11-22 12:30:00,7.38,0.65,7.4085693626,0.0,0,0.0,7.38,0.65,7.4085693626,7.58,0.64,7.6069704877,0.0,0,0.0,7.58,0.64,7.6069704877
2019-11-22 13:00:00,7.44,0.65,7.4683398423,0.0,0,0.0,7.44,0.65,7.4683398423,7.64,0.64,7.6667594197,0.0,0,0.0,7.64,0.64,7.6667594197
2019-11-22 13:30:00,7.32,0.6000000000000001,7.3445489991,0.0,0,0.0,7.32,0.6000000000000001,7.3445489991,7.52,0.6000000000000001,7.5438981966,0.0,0,0.0,7.52,0.6000000000000001,7.5438981966
2019-11-22 14:00:00,7.1035,0.54,7.1239955257,0.043500000000000004,0,0.043500000000000004,7.06,0.54,7.0806214417,7.2935,0.54,7.3134630819,0.043500000000000004,0,0.043500000000000004,7.25,0.54,7.2700825305
2019-11-22 14:30:00,6.966,0.5,6.9839212481,0.066,0,0.066,6.9,0.5,6.9180922226,7.146,0.5,7.1634709464,0.066,0,0.066,7.08,0.5,7.0976334084
2019-11-22 15:00:00,6.9625,0.54,6.9834093572,0.0325,0,0.0325,6.93,0.54,6.9510071213,7.1425,0.54,7.1628839339,0.0325,0,0.0325,7.11,0.54,7.1304768424
2019-11-22 15:30:00,6.8735,0.54,6.894679271,0.0335,0,0.0335,6.84,0.54,6.8612826789,7.0535,0.54,7.0741403895,0.0335,0,0.0335,7.02,0.54,7.0407385976
2019-11-22 16:00:00,7.033,0.47000000000000003,7.0486870409,0.013000000000000001,0,0.013000000000000001,7.02,0.47000000000000003,7.0357160261,7.223,0.46,7.2376328313,0.013000000000000001,0,0.013000000000000001,7.21,0.46,7.2246591615
2019-11-22 16:30:00,7.3225,0.43,7.3351146037,0.0025,0,0.0025,7.32,0.43,7.3326189046,7.5225,0.39,7.5326028868,0.0025,0,0.0025,7.52,0.39,7.530106241
2019-11-22 17:00:00,7.7465,0.49,7.7619818507,0.026500000000000003,0,0.026500000000000003,7.72,0.49,7.7355348878,7.9465,0.46,7.9598029027,0.026500000000000003,0,0.026500000000000003,7.92,0.46,7.9333473389
2019-11-22 17:30:00,7.8385,0.47000000000000003,7.8525780639,0.17850000000000002,0,0.17850000000000002,7.66,0.47000000000000003,7.6744055144,8.0485,0.46,8.0616345892,0.17850000000000002,0,0.17850000000000002,7.87,0.46,7.8834319937
2019-11-22 18:00:00,7.7,0.43,7.7119971473,0.13,0,0.13,7.57,0.43,7.5822028461,7.9,0.43,7.9116938768,0.13,0,0.13,7.77,0.43,7.7818892308
2019-11-22 18:30:00,7.623,0.45,7.6362706211999996,0.113,0,0.113,7.51,0.45,7.5234699441,7.833,0.45,7.8459154342,0.113,0,0.113,7.72,0.45,7.7331041633
2019-11-22 19:00:00,7.45,0.45,7.4635782303,0.08,0,0.08,7.37,0.45,7.383725347,7.65,0.46,7.6638175866000005,0.08,0,0.08,7.57,0.46,7.5839633438
2019-11-22 19:30:00,7.1045,0.38,7.1146553149,0.1845,0,0.1845,6.92,0.38,6.9304256724,7.2945,0.37,7.3038777543,0.1845,0,0.1845,7.11,0.37,7.1196207764
2019-11-22 20:00:00,6.8415,0.38,6.8520451144,0.2015,0,0.2015,6.64,0.38,6.6508646054,7.0215,0.37,7.0312418711,0.2015,0,0.2015,6.82,0.37,6.8300292825
2019-11-22 20:30:00,6.4015,0.30000000000000004,6.408525747,0.2215,0,0.2215,6.18,0.30000000000000004,6.1872772687,6.5715,0.24,6.5758811007,0.2215,0,0.2215,6.35,0.24,6.3545338145
2019-11-22 21:00:00,6.0395,0.28,6.0459871196,0.34950000000000003,0,0.34950000000000003,5.69,0.28,5.6968851138000005,6.1895,0.22,6.1934086132,0.34950000000000003,0,0.34950000000000003,5.84,0.22,5.8441423665
2019-11-22 21:30:00,5.736,0.30000000000000004,5.7438398306,0.516,0,0.516,5.22,0.30000000000000004,5.228613583,5.876,0.28,5.8826674222,0.516,0,0.516,5.36,0.28,5.3673084502
2019-11-22 22:00:00,5.4315,0.28,5.4387123706,0.5415,0,0.5415,4.89,0.28,4.8980097999000005,5.5615,0.28,5.5685439973,0.5415,0,0.5415,5.02,0.28,5.027802701
2019-11-22 22:30:00,5.067,0.24,5.0726806523,0.387,0,0.387,4.68,0.24,4.6861498055,5.197,0.23,5.202086985,0.387,0,0.387,4.8100000000000005,0.23,4.8154958208
2019-11-22 23:00:00,4.7535,0.18,4.7569067943,0.24350000000000002,0,0.24350000000000002,4.51,0.18,4.5135905884,4.8735,0.02,4.8735410381,0.24350000000000002,0,0.24350000000000002,4.63,0.02,4.6300431963
2019-11-22 23:30:00,4.6085,0.73,4.6659588779,0.1285,0,0.1285,4.48,0.73,4.539085811,4.6885,-0.71,4.7419544757,0.1285,0,0.1285,4.5600000000000005,-0.71,4.6149431199
2019-11-23 00:00:00,4.4245,0.04,4.4246808077,0.1345,0,0.1345,4.29,0.04,4.2901864761,4.5344999999999995,-0.16,4.5373219249,0.1345,0,0.1345,4.4,-0.16,4.4029081299
2019-11-23 00:30:00,5.2825,-0.63,5.3199347975,0.0325,0,0.0325,5.25,-0.63,5.287664891,5.4325,-0.1,5.4334203086,0.0325,0,0.0325,5.4,-0.1,5.4009258466
2019-11-23 01:00:00,5.4535,0.30000000000000004,5.4617453483,0.043500000000000004,0,0.043500000000000004,5.41,0.30000000000000004,5.4183115451,5.5935,0.21,5.5974406875,0.043500000000000004,0,0.043500000000000004,5.55,0.21,5.553971552
2019-11-23 01:30:00,5.2805,0.17,5.2832357746,0.07050000000000001,0,0.07050000000000001,5.21,0.17,5.2127727746,5.4205,-0.14,5.4223076499000005,0.07050000000000001,0,0.07050000000000001,5.35,-0.14,5.3518314622
2019-11-23 02:00:00,5.0865,0.21,5.0908331587,0.0565,0,0.0565,5.03,0.21,5.0343817893,5.2265,-0.14,5.2283747236,0.0565,0,0.0565,5.17,-0.14,5.1718952039
2019-11-23 02:30:00,5.0235,0.2,5.0274797115,0.0835,0,0.0835,4.94,0.2,4.9440469253,5.1535,-0.14,5.1554012695,0.0835,0,0.0835,5.07,-0.14,5.0719325705
2019-11-23 03:00:00,4.72,-0.17,4.7230604485,0.09,0,0.09,4.63,-0.17,4.6331198992000004,4.84,-0.19,4.8437279032,0.09,0,0.09,4.75,-0.19,4.7537984812000005
2019-11-23 03:30:00,4.4405,-0.22,4.4459464965,0.09050000000000001,0,0.09050000000000001,4.35,-0.22,4.3555596655,4.5605,-0.19,4.5644561834,0.09050000000000001,0,0.09050000000000001,4.47,-0.19,4.4740362091
2019-11-23 04:00:00,4.3025,-0.23,4.3086432029,0.1125,0,0.1125,4.19,-0.23,4.196307901,4.4225,-0.26,4.4301361435,0.1125,0,0.1125,4.31,-0.26,4.3178351057
2019-11-23 04:30:00,4.1465,0.0,4.1465,0.10650000000000001,0,0.10650000000000001,4.04,0.0,4.04,4.2565,0.0,4.2565,0.10650000000000001,0,0.10650000000000001,4.15,0.0,4.15
2019-11-23 05:00:00,4.0035,0.19,4.0080060192,0.10350000000000001,0,0.10350000000000001,3.9,0.19,3.9046254622000003,4.1135,0.2,4.1183591696,0.10350000000000001,0,0.10350000000000001,4.01,0.2,4.0149844333
2019-11-23 05:30:00,4.112,0.15,4.1147349854,0.092,0,0.092,4.02,0.15,4.0227975341,4.222,-0.14,4.2243205371,0.092,0,0.092,4.13,-0.14,4.1323722001
2019-11-23 06:00:00,4.194,0.2,4.1987660092,0.14400000000000002,0,0.14400000000000002,4.05,0.2,4.0549352646,4.304,0.2,4.3086443344,0.14400000000000002,0,0.14400000000000002,4.16,0.2,4.1648049174
2019-11-23 06:30:00,4.489,0.21,4.4939093226,0.129,0,0.129,4.36,0.21,4.3650544097,4.609,0.21,4.6137816377,0.129,0,0.129,4.48,0.21,4.4849191743
2019-11-23 07:00:00,4.654,0.23,4.6596798173,0.154,0,0.154,4.5,0.23,4.5058739441,4.774,0.22,4.779066436,0.154,0,0.154,4.62,0.22,4.6252351292
2019-11-23 07:30:00,4.709,0.24,4.7151119817,0.189,0,0.189,4.52,0.24,4.5263671968,4.829,0.24,4.8349602894,0.189,0,0.189,4.64,0.24,4.6462027506
2019-11-23 08:00:00,4.9085,0.24,4.9143638703,0.1885,0,0.1885,4.72,0.24,4.7260977561,5.0285,0.24,5.0342240961,0.1885,0,0.1885,4.84,0.24,4.8459467599
2019-11-23 08:30:00,5.314,0.26,5.320356755,0.17400000000000002,0,0.17400000000000002,5.14,0.26,5.1465716744,5.454,0.24,5.4592779742,0.17400000000000002,0,0.17400000000000002,5.28,0.24,5.2854517309
2019-11-23 09:00:00,5.634,0.32,5.6430803645,0.134,0,0.134,5.5,0.32,5.5093012261,5.784,0.31,5.7923014424,0.134,0,0.134,5.65,0.31,5.6584980339
2019-11-23 09:30:00,5.901,0.32,5.9096701262,0.131,0,0.131,5.77,0.32,5.7788666709,6.061,0.33,6.0699770181,0.131,0,0.131,5.93,0.33,5.9391750269
2019-11-23 10:00:00,6.0925,0.37,6.1037247849,0.12250000000000001,0,0.12250000000000001,5.97,0.37,5.9814546726,6.2625,0.37,6.273420618,0.12250000000000001,0,0.12250000000000001,6.14,0.37,6.1511381061
2019-11-23 10:30:00,6.2385,0.42,6.25262203,0.1285,0,0.1285,6.11,0.42,6.1244183397,6.3985,0.41000000000000003,6.4116224351,0.1285,0,0.1285,6.27,0.41000000000000003,6.2833908043
2019-11-23 11:00:00,6.2305,0.39,6.24269415,0.18050000000000002,0,0.18050000000000002,6.05,0.39,6.0625572162,6.3905,0.39,6.4023894172,0.18050000000000002,0,0.18050000000000002,6.21,0.39,6.2222343254
2019-11-23 11:30:00,6.273,0.39,6.2851116935,0.10300000000000001,0,0.10300000000000001,6.17,0.39,6.1823134828,6.433,0.39,6.4448110135,0.10300000000000001,0,0.10300000000000001,6.33,0.39,6.3420028382
2019-11-23 12:00:00,6.1605,0.36,6.1710096621,0.0805,0,0.0805,6.08,0.36,6.0906485697,6.3305,0.35000000000000003,6.3401679986,0.0805,0,0.0805,6.25,0.35000000000000003,6.2597923288
2019-11-23 12:30:00,6.1955,0.33,6.2042824122,0.0655,0,0.0655,6.13,0.33,6.1388761186,6.3555,0.32,6.3635509152,0.0655,0,0.0655,6.29,0.32,6.2981346445
2019-11-23 13:00:00,6.096,0.32,6.1043931721,0.076,0,0.076,6.02,0.32,6.028498984,6.256,0.31,6.2636759175,0.076,0,0.076,6.18,0.31,6.1877701961
2019-11-23 13:30:00,5.9475,0.31,5.955573545,0.0775,0,0.0775,5.87,0.31,5.8781799904,6.1075,0.30000000000000004,6.1148635512,0.0775,0,0.0775,6.03,0.30000000000000004,6.0374580744
2019-11-23 14:00:00,5.8735,0.31,5.8816751228,0.0635,0,0.0635,5.8100000000000005,0.31,5.818264346,6.0335,0.28,6.0399935637,0.0635,0,0.0635,5.97,0.28,5.9765625572
2019-11-23 14:30:00,5.811,0.28,5.8177419159,0.041,0,0.041,5.77,0.28,5.776789766,5.971,0.26,5.9766580126,0.041,0,0.041,5.93,0.26,5.9356970947
2019-11-23 15:00:00,5.763,0.28,5.7697980034,0.043000000000000003,0,0.043000000000000003,5.72,0.28,5.7268490464,5.923,0.26,5.9287038212,0.043000000000000003,0,0.043000000000000003,5.88,0.26,5.8857454923
2019-11-23 15:30:00,5.69,0.27,5.6964023734,0.02,0,0.02,5.67,0.27,5.6764249312,5.84,0.26,5.8457848062,0.02,0,0.02,5.82,0.26,5.8258046655
2019-11-23 16:00:00,5.7185,0.19,5.7216555515,0.0385,0,0.0385,5.68,0.19,5.6831769284,5.8685,0.19,5.8715749378,0.0385,0,0.0385,5.83,0.19,5.8330952332
2019-11-23 16:30:00,6.02,0.24,6.0247821537,0.06,0,0.06,5.96,0.24,5.9648302574,6.18,0.22,6.1839146178,0.06,0,0.06,6.12,0.22,6.1239529717
2019-11-23 17:00:00,6.5325,0.21,6.5358745589,0.052500000000000005,0,0.052500000000000005,6.48,0.21,6.4834018848,6.7125,0.19,6.7151884746,0.052500000000000005,0,0.052500000000000005,6.66,0.19,6.662709659
2019-11-23 17:30:00,7.139,0.32,7.146168274,0.049,0,0.049,7.09,0.32,7.0972177647,7.329,0.31,7.335553217,0.049,0,0.049,7.28,0.31,7.2865972854
2019-11-23 18:00:00,7.074,0.32,7.0812340732,0.024,0,0.024,7.05,0.32,7.0572586746,7.264,0.31,7.2706118037,0.024,0,0.024,7.24,0.31,7.2466337012
2019-11-23 18:30:00,7.0035,0.30000000000000004,7.009922414,0.0935,0,0.0935,6.91,0.30000000000000004,6.9165092352,7.1935,0.27,7.1985652911,0.0935,0,0.0935,7.1,0.27,7.1051319481
2019-11-23 19:00:00,6.795,0.31,6.8020677003,0.105,0,0.105,6.69,0.31,6.6971785104,6.975,0.30000000000000004,6.9814486319,0.105,0,0.105,6.87,0.30000000000000004,6.8765470987
2019-11-23 19:30:00,6.4675,0.29,6.4739984747,0.11750000000000001,0,0.11750000000000001,6.35,0.29,6.356618598,6.6275,0.27,6.6329975313,0.11750000000000001,0,0.11750000000000001,6.51,0.27,6.5155966726
2019-11-23 20:00:00,6.096,0.22,6.0999685245,0.166,0,0.166,5.93,0.22,5.9340795411,6.256,0.22,6.2598670912,0.166,0,0.166,6.09,0.22,6.0939724318
2019-11-23 20:30:00,5.8055,0.24,5.8104586953,0.17550000000000002,0,0.17550000000000002,5.63,0.24,5.6351131311,5.9555,0.24,5.9603339042000005,0.17550000000000002,0,0.17550000000000002,5.78,0.24,5.7849805531000005
2019-11-23 21:00:00,5.5335,0.24,5.5387022171,0.1535,0,0.1535,5.38,0.24,5.3853504993,5.6835,0.24,5.6885650431,0.1535,0,0.1535,5.53,0.24,5.5352055066
2019-11-23 21:30:00,5.2975,0.05,5.2977359551,0.1575,0,0.1575,5.14,0.05,5.1402431849,5.4375,0.41000000000000003,5.4529355626000005,0.1575,0,0.1575,5.28,0.41000000000000003,5.2958946364
2019-11-23 22:00:00,4.953,0.0,4.953,0.133,0,0.133,4.82,0.0,4.82,5.083,-0.21,5.0873361399,0.133,0,0.133,4.95,-0.21,4.9544525429
2019-11-23 22:30:00,4.688,-0.23,4.6936386738,0.088,0,0.088,4.6,-0.23,4.6057464107,4.808,-0.15,4.8103392812,0.088,0,0.088,4.72,-0.15,4.7223828731
2019-11-23 23:00:00,4.42,-0.25,4.4270644902,0.09,0,0.09,4.33,-0.25,4.3372110855,4.54,-0.26,4.5474388396,0.09,0,0.09,4.45,-0.26,4.4575890344
2019-11-23 23:30:00,4.359,-0.24,4.3656020203,0.069,0,0.069,4.29,-0.24,4.2967080422,4.479,-0.2,4.4834630588,0.069,0,0.069,4.41,-0.2,4.4145328179
2019-11-24 00:00:00,4.2265,-0.26,4.2344896092,0.0665,0,0.0665,4.16,-0.26,4.1681170809,4.3365,-0.28,4.345530146,0.0665,0,0.0665,4.27,-0.28,4.2791704804
2019-11-24 00:30:00,5.1245,-0.30000000000000004,5.1332738335,0.0545,0,0.0545,5.07,-0.30000000000000004,5.0788679841,5.2745,-0.07,5.2749644786,0.0545,0,0.0545,5.22,-0.07,5.2204693276
2019-11-24 01:00:00,5.284,-0.22,5.2885778807,0.054,0,0.054,5.23,-0.22,5.234625106,5.424,-0.22,5.4284598184,0.054,0,0.054,5.37,-0.22,5.3745046283
2019-11-24 01:30:00,5.1585,-0.22,5.163189155,0.0585,0,0.0585,5.1,-0.22,5.1047428926,5.2885,-0.21,5.2926677819,0.0585,0,0.0585,5.23,-0.21,5.2342143631999996
2019-11-24 02:00:00,4.8965,-0.24,4.9023782238999996,0.0465,0,0.0465,4.85,-0.24,4.8559345136,5.0265,-0.21,5.0308848377,0.0465,0,0.0465,4.98,-0.21,4.9844257443
2019-11-24 02:30:00,4.8855,-0.24,4.8913914431,0.0055000000000000005,0,0.0055000000000000005,4.88,-0.24,4.8858980751,5.0155,-0.22,5.0203227237,0.0055000000000000005,0,0.0055000000000000005,5.01,-0.22,5.014828013
2019-11-24 03:00:00,4.58,-0.26,4.5873739765,0.0,0,0.0,4.58,-0.26,4.5873739765,4.7,-0.23,4.7056242944,0.0,0,0.0,4.7,-0.23,4.7056242944
2019-11-24 03:30:00,4.27,-0.26,4.2779083674,0.0,0,0.0,4.27,-0.26,4.2779083674,4.38,-0.28,4.3889406467,0.0,0,0.0,4.38,-0.28,4.3889406467
2019-11-24 04:00:00,4.04,-0.28,4.0496913463,0.0,0,0.0,4.04,-0.28,4.0496913463,4.15,-0.30000000000000004,4.1608292443,0.0,0,0.0,4.15,-0.30000000000000004,4.1608292443
2019-11-24 04:30:00,3.91,-0.26,3.9186349664,0.0,0,0.0,3.91,-0.26,3.9186349664,4.01,-0.29,4.020472609,0.0,0,0.0,4.01,-0.29,4.020472609
2019-11-24 05:00:00,3.76,-0.26,3.7689786415,0.0,0,0.0,3.76,-0.26,3.7689786415,3.86,-0.29,3.8708784533,0.0,0,0.0,3.86,-0.29,3.8708784533
2019-11-24 05:30:00,3.73,-0.28,3.7404946197,0.0,0,0.0,3.73,-0.28,3.7404946197,3.83,-0.30000000000000004,3.8417313805,0.0,0,0.0,3.83,-0.30000000000000004,3.8417313805
2019-11-24 06:00:00,3.71,-0.28,3.7205510345,0.0,0,0.0,3.71,-0.28,3.7205510345,3.81,-0.30000000000000004,3.8217927730000003,0.0,0,0.0,3.81,-0.30000000000000004,3.8217927730000003
2019-11-24 06:30:00,3.9,-0.28,3.910038363,0.0,0,0.0,3.9,-0.28,3.910038363,4.0,-0.30000000000000004,4.011234224,0.0,0,0.0,4.0,-0.30000000000000004,4.011234224
2019-11-24 07:00:00,4.03,-0.25,4.0377468965,0.0,0,0.0,4.03,-0.25,4.0377468965,4.13,-0.19,4.13436815,0.0,0,0.0,4.13,-0.19,4.13436815
2019-11-24 07:30:00,3.98,-0.25,3.987844029,0.0,0,0.0,3.98,-0.25,3.987844029,4.08,-0.27,4.0889240639,0.0,0,0.0,4.08,-0.27,4.0889240639
2019-11-24 08:00:00,4.09,-0.25,4.0976334634,0.0,0,0.0,4.09,-0.25,4.0976334634,4.2,-0.21,4.2052467228,0.0,0,0.0,4.2,-0.21,4.2052467228
2019-11-24 08:30:00,4.3935,-0.23,4.3995161382,0.0035,0,0.0035,4.39,-0.23,4.3960209281000004,4.5135000000000005,-0.23,4.5193563978,0.0035,0,0.0035,4.51,-0.23,4.5158609367
2019-11-24 09:00:00,4.782,0.19,4.7857730828000005,0.022,0,0.022,4.76,0.19,4.7637905076,4.912,0.2,4.9160699751,0.022,0,0.022,4.89,0.2,4.8940882706
2019-11-24 09:30:00,5.145,0.19,5.1485070652000005,0.025,0,0.025,5.12,0.19,5.1235241778,5.285,0.2,5.2887829413,0.025,0,0.025,5.26,0.2,5.2638009081
2019-11-24 10:00:00,5.3475,0.22,5.3520235659,0.0175,0,0.0175,5.33,0.22,5.3345384055,5.4975,0.21,5.5015094520000005,0.0175,0,0.0175,5.48,0.21,5.4840222465
2019-11-24 10:30:00,5.45,0.26,5.4561983102,0.0,0,0.0,5.45,0.26,5.4561983102,5.59,0.25,5.5955875473,0.0,0,0.0,5.59,0.25,5.5955875473
2019-11-24 11:00:00,5.556,0.26,5.5620801864,0.036000000000000004,0,0.036000000000000004,5.52,0.26,5.526119796,5.7059999999999995,0.25,5.7114740654,0.036000000000000004,0,0.036000000000000004,5.67,0.25,5.6755087878
2019-11-24 11:30:00,5.495,0.27,5.5016293041,0.065,0,0.065,5.43,0.27,5.4367085631,5.645,0.26,5.6509844275,0.065,0,0.065,5.58,0.26,5.5860540635
2019-11-24 12:00:00,5.5445,0.27,5.5510701896,0.0745,0,0.0745,5.47,0.27,5.4766595658,5.6945,0.26,5.7004324617,0.0745,0,0.0745,5.62,0.26,5.6260110203
2019-11-24 12:30:00,5.4925,0.30000000000000004,5.5006868889,0.12250000000000001,0,0.12250000000000001,5.37,0.30000000000000004,5.37837336,5.6325,0.28,5.639455315,0.12250000000000001,0,0.12250000000000001,5.51,0.28,5.5171097505999995
2019-11-24 13:00:00,5.5975,0.30000000000000004,5.6055335384,0.1575,0,0.1575,5.44,0.30000000000000004,5.4482657791,5.7375,0.30000000000000004,5.7453377838,0.1575,0,0.1575,5.58,0.30000000000000004,5.5880586969
2019-11-24 13:30:00,5.5765,0.30000000000000004,5.5845637475,0.1865,0,0.1865,5.39,0.30000000000000004,5.3983423382,5.7265,0.28,5.7333412814999996,0.1865,0,0.1865,5.54,0.28,5.5470712993
2019-11-24 14:00:00,5.5635,0.30000000000000004,5.5715825624,0.1835,0,0.1835,5.38,0.30000000000000004,5.3883578202999995,5.7035,0.28,5.7103688366,0.1835,0,0.1835,5.52,0.28,5.5270968872
2019-11-24 14:30:00,5.566,0.28,5.5730383096,0.266,0,0.266,5.3,0.28,5.3073910728,5.716,0.27,5.7223732839,0.266,0,0.266,5.45,0.27,5.4566839747
2019-11-24 15:00:00,5.6235,0.26,5.6295072831,0.1635,0,0.1635,5.46,0.26,5.4661869708,5.7735,0.25,5.7789101265,0.1635,0,0.1635,5.61,0.25,5.6155676472
2019-11-24 15:30:00,5.7015,0.25,5.7069783818,0.14150000000000001,0,0.14150000000000001,5.5600000000000005,0.25,5.5656176656,5.8515,0.25,5.8568380761,0.14150000000000001,0,0.14150000000000001,5.71,0.25,5.7154702344
2019-11-24 16:00:00,5.866,0.22,5.8701240191,0.23600000000000002,0,0.23600000000000002,5.63,0.22,5.6342967618,6.026,0.24,6.030777396,0.23600000000000002,0,0.23600000000000002,5.79,0.24,5.7949719585
2019-11-24 16:30:00,6.301,0.24,6.3055690465,0.371,0,0.371,5.93,0.24,5.9348546739,6.461,0.24,6.4654559777,0.371,0,0.371,6.09,0.24,6.0947272293
2019-11-24 17:00:00,6.8685,0.27,6.873804787,0.4385,0,0.4385,6.43,0.27,6.4356662437,7.0385,0.26,7.0433005225,0.4385,0,0.4385,6.6,0.26,6.6051192268
2019-11-24 17:30:00,7.2620000000000005,0.31,7.268613623,0.442,0,0.442,6.82,0.31,6.8270418191,7.442,0.30000000000000004,7.4480443071,0.442,0,0.442,7.0,0.30000000000000004,7.0064256222
2019-11-24 18:00:00,7.2115,0.31,7.2181598936,0.6215,0,0.6215,6.59,0.31,6.5972873213,7.3815,0.30000000000000004,7.3875938065,0.6215,0,0.6215,6.76,0.30000000000000004,6.7666535304
2019-11-24 18:30:00,6.973,0.31,6.9798874633,0.783,0,0.783,6.19,0.31,6.197757659,7.143,0.30000000000000004,7.1492970983,0.783,0,0.783,6.36,0.30000000000000004,6.3670715404
2019-11-24 19:00:00,6.8455,0.33,6.8534495147,0.8855000000000001,0,0.8855000000000001,5.96,0.33,5.9691289147,7.0055,0.32,7.0128047349,0.8855000000000001,0,0.8855000000000001,6.12,0.32,6.1283603027
2019-11-24 19:30:00,6.479,0.33,6.4873986312,0.929,0,0.929,5.55,0.33,5.5598021548,6.629,0.32,6.6367191443,0.929,0,0.929,5.7,0.32,5.7089753897
2019-11-24 20:00:00,6.2015,0.30000000000000004,6.2087520687,0.9415,0,0.9415,5.26,0.30000000000000004,5.2685481871,6.3415,0.30000000000000004,6.3485921471,0.9415,0,0.9415,5.4,0.30000000000000004,5.4083269132
2019-11-24 20:30:00,5.906,0.27,5.9121684685,0.936,0,0.936,4.97,0.27,4.9773286008,6.036,0.26,6.0415971398,0.936,0,0.936,5.1,0.26,5.1066231504
2019-11-24 21:00:00,5.6225000000000005,0.25,5.6280552814,0.8825000000000001,0,0.8825000000000001,4.74,0.25,4.7465882484,5.7525,0.25,5.757929858,0.8825000000000001,0,0.8825000000000001,4.87,0.25,4.8764126158
2019-11-24 21:30:00,5.275,0.24,5.2804568931,0.935,0,0.935,4.34,0.24,4.3466308792,5.395,0.25,5.4007892942,0.935,0,0.935,4.46,0.25,4.4670012313
2019-11-24 22:00:00,4.9715,0.22,4.9763653654,0.9215000000000001,0,0.9215000000000001,4.05,0.22,4.0559709072,5.0815,0.22,5.0862601438,0.9215000000000001,0,0.9215000000000001,4.16,0.22,4.1658132459
2019-11-24 22:30:00,4.662,0.22,4.6671880185,0.882,0,0.882,3.7800000000000002,0.22,3.786396704,4.7620000000000005,0.22,4.7670791896,0.882,0,0.882,3.88,0.22,3.8862321083999998
2019-11-24 23:00:00,4.3155,-0.04,4.3156853743,0.7355,0,0.7355,3.58,-0.04,3.5802234566999998,4.4155,-0.2,4.4200271775,0.7355,0,0.7355,3.68,-0.2,3.6854307754
2019-11-24 23:30:00,4.1905,-0.25,4.1979507203,0.36050000000000004,0,0.36050000000000004,3.83,-0.25,3.8381505963,4.2905,-0.24,4.2972072617,0.36050000000000004,0,0.36050000000000004,3.93,-0.24,3.9373214245
2019-11-25 00:00:00,3.985,-0.25,3.9928342064,0.355,0,0.355,3.63,-0.25,3.6385986313,4.075,-0.24,4.0820613665,0.355,0,0.355,3.7199999999999998,-0.24,3.7277338961
2019-11-25 00:30:00,4.8975,-0.23,4.9028977401,0.41750000000000004,0,0.41750000000000004,4.48,-0.23,4.4859001326,5.0175,-0.26,5.0242319065,0.41750000000000004,0,0.41750000000000004,4.6,-0.26,4.6073419669
2019-11-25 01:00:00,4.986,-0.23,4.9913020345,0.28600000000000003,0,0.28600000000000003,4.7,-0.23,4.7056242944,5.106,-0.26,5.1126153777,0.28600000000000003,0,0.28600000000000003,4.82,-0.26,4.8270073545
2019-11-25 01:30:00,4.862,-0.24,4.8679198843,0.202,0,0.202,4.66,-0.24,4.6661761647,4.982,-0.27,4.9893109745,0.202,0,0.202,4.78,-0.27,4.7876194502
2019-11-25 02:00:00,4.6035,-0.26,4.6108363938,0.12350000000000001,0,0.12350000000000001,4.48,-0.26,4.4875383007,4.7235,-0.29,4.7323939238,0.12350000000000001,0,0.12350000000000001,4.6,-0.29,4.6091322394
2019-11-25 02:30:00,4.6135,-0.26,4.620820517,0.1635,0,0.1635,4.45,-0.26,4.4575890344,4.7335,-0.28,4.7417741669,0.1635,0,0.1635,4.57,-0.28,4.5785696456
2019-11-25 03:00:00,4.3995,-0.25,4.4065973551,0.3195,0,0.3195,4.08,-0.25,4.0876521378,4.4995,-0.28,4.5082036611,0.3195,0,0.3195,4.18,-0.28,4.189367494
2019-11-25 03:30:00,4.1785,-0.24,4.1853867503,0.4585,0,0.4585,3.7199999999999998,-0.24,3.7277338961,4.2685,-0.26,4.2764111414,0.4585,0,0.4585,3.81,-0.26,3.8188610868
2019-11-25 04:00:00,3.9645,-0.24,3.9717578287,0.4645,0,0.4645,3.5,-0.24,3.5082189213,4.0645,-0.24,4.0715795768,0.4645,0,0.4645,3.6,-0.24,3.6079911308
2019-11-25 04:30:00,3.8135,-0.23,3.8204295897,0.42350000000000004,0,0.42350000000000004,3.39,-0.23,3.3977934016,3.9035,-0.24,3.9108710347,0.42350000000000004,0,0.42350000000000004,3.48,-0.24,3.4882660449
2019-11-25 05:00:00,3.8095,-0.23,3.8164368526,0.34950000000000003,0,0.34950000000000003,3.46,-0.23,3.4676360824,3.8995,-0.24,3.9068785814,0.34950000000000003,0,0.34950000000000003,3.55,-0.24,3.5581034274
2019-11-25 05:30:00,4.0335,-0.11,4.0349996592,0.2335,0,0.2335,3.8,-0.11,3.8015917719,4.1335,-0.21,4.1388310246,0.2335,0,0.2335,3.9,-0.21,3.9056497539
2019-11-25 06:00:00,4.23,0.18,4.2338280551,0.24,0,0.24,3.99,0.18,3.9940580867,4.34,0.1,4.3411519209,0.24,0,0.24,4.1,0.1,4.1012193309
2019-11-25 06:30:00,4.7425,0.22,4.7476000516,0.28250000000000003,0,0.28250000000000003,4.46,0.22,4.4654227124,4.8625,0.21,4.8670325918,0.28250000000000003,0,0.28250000000000003,4.58,0.21,4.5848118827
2019-11-25 07:00:00,5.1725,0.28,5.1800729966,0.3025,0,0.3025,4.87,0.28,4.8780426402,5.3025,0.22,5.3070619226,0.3025,0,0.3025,5.0,0.22,5.0048376597
2019-11-25 07:30:00,5.9235,0.41000000000000003,5.9376722922,0.21350000000000002,0,0.21350000000000002,5.71,0.41000000000000003,5.7247008655,6.0835,0.41000000000000003,6.0973004067,0.21350000000000002,0,0.21350000000000002,5.87,0.41000000000000003,5.8843011480000005
2019-11-25 08:00:00,6.2165,0.48,6.2350037891,0.1365,0,0.1365,6.08,0.48,6.0989179368,6.3865,0.48,6.4045126473,0.1365,0,0.1365,6.25,0.48,6.2684049008
2019-11-25 08:30:00,6.522,0.5700000000000001,6.5468606217000005,0.202,0,0.202,6.32,0.5700000000000001,6.3456520548,6.692,0.56,6.7153900855,0.202,0,0.202,6.49,0.56,6.5141154426
2019-11-25 09:00:00,6.4865,0.61,6.5151195116,0.20650000000000002,0,0.20650000000000002,6.28,0.61,6.3095562443,6.6565,0.6000000000000001,6.683486534,0.20650000000000002,0,0.20650000000000002,6.45,0.6000000000000001,6.4778468645
2019-11-25 09:30:00,6.579,0.62,6.6081495897,0.139,0,0.139,6.44,0.62,6.4697758848,6.749,0.62,6.7774184613,0.139,0,0.139,6.61,0.62,6.6390134809
2019-11-25 10:00:00,6.563,0.66,6.5961025614,0.14300000000000002,0,0.14300000000000002,6.42,0.66,6.4538360686,6.733,0.65,6.7643025509,0.14300000000000002,0,0.14300000000000002,6.59,0.65,6.6219785563
2019-11-25 10:30:00,6.5085,0.6900000000000001,6.5449730519,0.1685,0,0.1685,6.34,0.6900000000000001,6.3774367892,6.6785,0.68,6.7130292901,0.1685,0,0.1685,6.51,0.68,6.5454182448000005
2019-11-25 11:00:00,6.4575,0.6900000000000001,6.4942594843,0.1875,0,0.1875,6.27,0.6900000000000001,6.3078522494,6.6275,0.68,6.6622936178,0.1875,0,0.1875,6.44,0.68,6.4758011087
2019-11-25 11:30:00,6.441,0.7000000000000001,6.4789259141,0.191,0,0.191,6.25,0.7000000000000001,6.2890778338,6.611,0.7000000000000001,6.6479561521,0.191,0,0.191,6.42,0.7000000000000001,6.4580492411
2019-11-25 12:00:00,6.364,0.6900000000000001,6.4012964312000005,0.254,0,0.254,6.11,0.6900000000000001,6.1488372885,6.524,0.68,6.55934265,0.254,0,0.254,6.27,0.68,6.3067662078
2019-11-25 12:30:00,6.592,0.72,6.6312038123,0.242,0,0.242,6.35,0.72,6.3906885388,6.7620000000000005,0.72,6.8002238198,0.242,0,0.242,6.52,0.72,6.5596341361
2019-11-25 13:00:00,6.4535,0.67,6.4881863606,0.2535,0,0.2535,6.2,0.67,6.2360965355,6.6135,0.67,6.6473515215,0.2535,0,0.2535,6.36,0.67,6.3951935076
2019-11-25 13:30:00,6.4165,0.65,6.4493389002,0.3365,0,0.3365,6.08,0.65,6.1146463512,6.5765,0.65,6.6085438827,0.3365,0,0.3365,6.24,0.65,6.2737628262000005
2019-11-25 14:00:00,6.338,0.65,6.3712435207,0.34800000000000003,0,0.34800000000000003,5.99,0.65,6.0251638982,6.498,0.65,6.5304290823999995,0.34800000000000003,0,0.34800000000000003,6.15,0.65,6.1842541992
2019-11-25 14:30:00,6.402,0.61,6.4309955683,0.342,0,0.342,6.06,0.61,6.0906239418,6.572,0.61,6.6002487832,0.342,0,0.342,6.23,0.61,6.2597923288
2019-11-25 15:00:00,6.4125,0.55,6.4360435246,0.1925,0,0.1925,6.22,0.55,6.2442693728,6.5725,0.55,6.5954724054,0.1925,0,0.1925,6.38,0.55,6.4036630142
2019-11-25 15:30:00,6.36,0.53,6.3820451268,0.22,0,0.22,6.14,0.53,6.1628321412,6.53,0.53,6.5514731168,0.22,0,0.22,6.31,0.53,6.3322192002
2019-11-25 16:00:00,6.5045,0.5,6.5236891595,0.21450000000000002,0,0.21450000000000002,6.29,0.5,6.3098415194,6.6745,0.49,6.6924621964,0.21450000000000002,0,0.21450000000000002,6.46,0.49,6.4785569381
2019-11-25 16:30:00,6.9675,0.55,6.9891742180000005,0.1675,0,0.1675,6.8,0.55,6.822206388,7.1475,0.48,7.1635993921,0.1675,0,0.1675,6.98,0.48,6.9964848317
2019-11-25 17:00:00,7.4665,0.55,7.4867297434,0.2265,0,0.2265,7.24,0.55,7.2608608305,7.6565,0.54,7.6755190214999995,0.2265,0,0.2265,7.43,0.54,7.4495973046
2019-11-25 17:30:00,7.6825,0.53,7.7007601086,0.2625,0,0.2625,7.42,0.53,7.4389044892000005,7.8825,0.52,7.8996332985,0.2625,0,0.2625,7.62,0.52,7.6377221735
2019-11-25 18:00:00,7.595,0.51,7.6121038485,0.17500000000000002,0,0.17500000000000002,7.42,0.51,7.4375063025,7.795,0.5,7.8110194597,0.17500000000000002,0,0.17500000000000002,7.62,0.5,7.6363865801
2019-11-25 18:30:00,7.682,0.51,7.6989105723,0.212,0,0.212,7.47,0.51,7.4873893982,7.872,0.47000000000000003,7.8860182602,0.212,0,0.212,7.66,0.47000000000000003,7.6744055144
2019-11-25 19:00:00,7.408,0.42,7.4198964952,0.228,0,0.228,7.18,0.42,7.1922736322,7.598,0.41000000000000003,7.6090540805,0.228,0,0.228,7.37,0.41000000000000003,7.381395532
2019-11-25 19:30:00,7.1125,0.42,7.1248899114,0.1825,0,0.1825,6.93,0.42,6.942715607,7.2925,0.41000000000000003,7.3040164464,0.1825,0,0.1825,7.11,0.41000000000000003,7.1218115673
2019-11-25 20:00:00,6.814,0.36,6.8235032058,0.17400000000000002,0,0.17400000000000002,6.64,0.36,6.6497518751,6.994,0.35000000000000003,7.0027520305,0.17400000000000002,0,0.17400000000000002,6.82,0.35000000000000003,6.8289750329
2019-11-25 20:30:00,6.478,0.35000000000000003,6.4874481886,0.158,0,0.158,6.32,0.35000000000000003,6.3296840363,6.648,0.34,6.6566886663,0.158,0,0.158,6.49,0.34,6.4988999069
2019-11-25 21:00:00,6.1755,0.35000000000000003,6.1854102734,0.1555,0,0.1555,6.02,0.35000000000000003,6.0301658352,6.3355,0.34,6.3446166354,0.1555,0,0.1555,6.18,0.34,6.1893456843
2019-11-25 21:30:00,5.82,0.33,5.8293481625,0.14,0,0.14,5.68,0.33,5.6895781917,5.97,0.32,5.9785700632,0.14,0,0.14,5.83,0.32,5.8387755566
2019-11-25 22:00:00,5.4,0.33,5.4100739366,0.21,0,0.21,5.19,0.33,5.200480747,5.53,0.21,5.5339859053,0.21,0,0.21,5.32,0.21,5.3241431235
2019-11-25 22:30:00,5.0115,0.23,5.0167750847,0.24150000000000002,0,0.24150000000000002,4.77,0.23,4.7755418541,5.1315,0.22,5.1362138049,0.24150000000000002,0,0.24150000000000002,4.89,0.22,4.8949463736
2019-11-25 23:00:00,4.605,0.22,4.6102521623,0.335,0,0.335,4.27,0.22,4.2756636912,4.715,0.21,4.7196742472,0.335,0,0.335,4.38,0.21,4.3850313568
2019-11-25 23:30:00,4.437,0.2,4.4415052629,0.40700000000000003,0,0.40700000000000003,4.03,0.2,4.0349597272,4.537,0.21,4.5418574394,0.40700000000000003,0,0.40700000000000003,4.13,0.21,4.1353355366
2019-11-26 00:00:00,4.2035,-0.15,4.2061754897,0.3335,0,0.3335,3.87,-0.15,3.8729058858,4.3035,-0.22,4.3091196607,0.3335,0,0.3335,3.9699999999999998,-0.22,3.9760910452
2019-11-26 00:30:00,5.07,-0.1,5.0709860974,0.43,0,0.43,4.64,-0.1,4.6410774611,5.19,-0.18,5.1931204492,0.43,0,0.43,4.76,-0.18,4.7634021455
2019-11-26 01:00:00,5.188,-0.30000000000000004,5.1966666239,0.628,0,0.628,4.5600000000000005,-0.30000000000000004,4.5698577658,5.308,0.55,5.3364186492,0.628,0,0.628,4.68,0.55,4.7122075506000005
2019-11-26 01:30:00,5.0075,0.0,5.0075,0.5275000000000001,0,0.5275000000000001,4.48,0.0,4.48,5.1275,0.0,5.1275,0.5275000000000001,0,0.5275000000000001,4.6,0.0,4.6
2019-11-26 02:00:00,4.7415,0.14,4.7435664062,0.6115,0,0.6115,4.13,0.14,4.1323722001,4.8515,-0.05,4.8517576454,0.6115,0,0.6115,4.24,-0.05,4.2402948011
2019-11-26 02:30:00,4.7055,0.19,4.7093343744,0.6955,0,0.6955,4.01,0.19,4.0144987234,4.8055,0.18,4.8088699556000005,0.6955,0,0.6955,4.11,0.18,4.1139397176
2019-11-26 03:00:00,4.4975,0.17,4.5007117493,0.8875000000000001,0,0.8875000000000001,3.61,0.17,3.6140005534,4.5975,0.21,4.6022935858,0.8875000000000001,0,0.8875000000000001,3.71,0.21,3.7159386432
2019-11-26 03:30:00,4.234,0.17,4.237411474,0.894,0,0.894,3.34,0.17,3.3443235489,4.324,0.1,4.3251561822,0.894,0,0.894,3.43,0.1,3.4314574163
2019-11-26 04:00:00,4.0685,0.19,4.0729341082,0.8985000000000001,0,0.8985000000000001,3.17,0.19,3.1756889016,4.1585,0.19,4.1628382445,0.8985000000000001,0,0.8985000000000001,3.26,0.19,3.2655321159
2019-11-26 04:30:00,3.9845,0.23,3.9911327026,0.9845,0,0.9845,3.0,0.23,3.008803749,4.0645,0.21,4.0699214059,0.9845,0,0.9845,3.08,0.21,3.08715079
2019-11-26 05:00:00,3.8945,0.21,3.9001577212000003,1.0245,0,1.0245,2.87,0.21,2.8776726708,3.9745,0.2,3.979528898,1.0245,0,1.0245,2.95,0.2,2.9567718884
2019-11-26 05:30:00,4.0465,0.23,4.0530312422,1.0365,0,1.0365,3.01,0.23,3.0187745858,4.1265,0.22,4.1323603727,1.0365,0,1.0365,3.09,0.22,3.0978218154
2019-11-26 06:00:00,4.206,0.25,4.2134233113,1.046,0,1.046,3.16,0.25,3.1698738145,4.296,0.24,4.3026986879999995,1.046,0,1.046,3.25,0.24,3.2588494902000003
2019-11-26 06:30:00,4.6690000000000005,0.25,4.6756882916,1.039,0,1.039,3.63,0.25,3.6385986313,4.769,0.24,4.7750351831,1.039,0,1.039,3.73,0.24,3.7377132046
2019-11-26 07:00:00,5.2345,0.34,5.2455305022,1.0345,0,1.0345,4.2,0.34,4.2137394319,5.3445,0.33,5.3546783517,1.0345,0,1.0345,4.31,0.33,4.3226149493
2019-11-26 07:30:00,5.8565000000000005,0.47000000000000003,5.8753291184,1.0365,0,1.0365,4.82,0.47000000000000003,4.8428607248,5.9865,0.46,6.0041470876,1.0365,0,1.0365,4.95,0.46,4.9713277904
2019-11-26 08:00:00,6.243,0.55,6.267180307,1.023,0,1.023,5.22,0.55,5.2488951218,6.383,0.54,6.4058011989,1.023,0,1.023,5.36,0.54,5.3871328180999996
2019-11-26 08:30:00,6.4175,0.7000000000000001,6.4555639761,1.0275,0,1.0275,5.39,0.7000000000000001,5.435264483,6.5575,0.68,6.5926630621,1.0275,0,1.0275,5.53,0.68,5.5716514607
2019-11-26 09:00:00,6.4505,0.78,6.4974879954,1.0305,0,1.0305,5.42,0.78,5.4758378354,6.6005,0.78,6.6464276307,1.0305,0,1.0305,5.57,0.78,5.6243488512
2019-11-26 09:30:00,6.346,0.78,6.3937560166,1.006,0,1.006,5.34,0.78,5.3966656372,6.496,0.78,6.5426612323,1.006,0,1.006,5.49,0.78,5.5451330011
2019-11-26 10:00:00,6.36,0.72,6.4006249695,1.0,0,1.0,5.36,0.72,5.40814201,6.51,0.72,6.5496946494,1.0,0,1.0,5.51,0.72,5.5568426287
2019-11-26 10:30:00,6.2185,0.77,6.2659909232,1.0285,0,1.0285,5.19,0.77,5.2468085538,6.3485,0.77,6.3950255863,1.0285,0,1.0285,5.32,0.77,5.3754348661
2019-11-26 11:00:00,6.35,0.8,6.4001953095,1.02,0,1.02,5.33,0.8,5.3897031458,6.49,0.8,6.539120736,1.02,0,1.02,5.47,0.8,5.528191386
2019-11-26 11:30:00,6.1825,0.79,6.2327687467,1.0025,0,1.0025,5.18,0.79,5.2398950371,6.3225,0.79,6.3716643234,1.0025,0,1.0025,5.32,0.79,5.3783361739
2019-11-26 12:00:00,6.124,0.74,6.1685473168,0.994,0,0.994,5.13,0.74,5.1830975295,6.264,0.74,6.3075586402,0.994,0,0.994,5.27,0.74,5.3217008559
2019-11-26 12:30:00,6.134,0.74,6.1784752164,1.004,0,1.004,5.13,0.74,5.1830975295,6.274,0.74,6.3174896913,1.004,0,1.004,5.27,0.74,5.3217008559
2019-11-26 13:00:00,6.1925,0.72,6.2342165707,1.0125,0,1.0125,5.18,0.72,5.2297992313,6.3325,0.72,6.3733002636,1.0125,0,1.0125,5.32,0.72,5.3685007218
2019-11-26 13:30:00,6.2055,0.67,6.2415647277,1.0155,0,1.0155,5.19,0.67,5.2330679338,6.3455,0.67,6.3807734837,1.0155,0,1.0155,5.33,0.67,5.3719456438
2019-11-26 14:00:00,6.0655,0.64,6.0991712757,0.9855,0,0.9855,5.08,0.64,5.1201562476,6.2055,0.64,6.2384156843,0.9855,0,0.9855,5.22,0.64,5.2590873733
2019-11-26 14:30:00,6.1105,0.68,6.148220088,1.0105,0,1.0105,5.1,0.68,5.1451336230999996,6.2405,0.68,6.2774389882,1.0105,0,1.0105,5.23,0.68,5.2740212362
2019-11-26 15:00:00,6.14,0.64,6.1732649384,0.9500000000000001,0,0.9500000000000001,5.19,0.64,5.2293116182,6.28,0.64,6.3125272277,0.9500000000000001,0,0.9500000000000001,5.33,0.64,5.368286505
2019-11-26 15:30:00,6.1295,0.6000000000000001,6.1587961689,0.9395,0,0.9395,5.19,0.6000000000000001,5.2245669677,6.2695,0.59,6.2972001914,0.9395,0,0.9395,5.33,0.59,5.362555361
2019-11-26 16:00:00,6.2755,0.6000000000000001,6.3041177218,0.8555,0,0.8555,5.42,0.6000000000000001,5.4531092048,6.4155,0.59,6.442572487,0.8555,0,0.8555,5.5600000000000005,0.59,5.5912163256
2019-11-26 16:30:00,6.7915,0.5700000000000001,6.8153776308000005,0.6915,0,0.6915,6.1,0.5700000000000001,6.1265732673,6.9615,0.5700000000000001,6.9847965074000005,0.6915,0,0.6915,6.27,0.5700000000000001,6.2958557798
2019-11-26 17:00:00,7.4005,0.5700000000000001,7.4224187601,0.7805000000000001,0,0.7805000000000001,6.62,0.5700000000000001,6.6444939612,7.5705,0.5700000000000001,7.5919279666,0.7805000000000001,0,0.7805000000000001,6.79,0.5700000000000001,6.8138828872
2019-11-26 17:30:00,7.6155,0.54,7.6346211596,0.8955000000000001,0,0.8955000000000001,6.72,0.54,6.7416615163,7.7955,0.53,7.8134960325,0.8955000000000001,0,0.8955000000000001,6.9,0.53,6.9203251369
2019-11-26 18:00:00,7.491,0.49,7.5070087918,0.901,0,0.901,6.59,0.49,6.6081918858,7.671,0.48,7.6860029274,0.901,0,0.901,6.77,0.48,6.7869949168
2019-11-26 18:30:00,7.4355,0.49,7.4516280268,0.7955,0,0.7955,6.64,0.49,6.6580552716,7.6155,0.48,7.6306120495,0.7955,0,0.7955,6.82,0.48,6.8368706292
2019-11-26 19:00:00,7.3135,0.5,7.3305717546,0.7435,0,0.7435,6.57,0.5,6.5889984064,7.4835,0.5,7.5001848144,0.7435,0,0.7435,6.74,0.5,6.7585205482
2019-11-26 19:30:00,6.8695,0.44,6.88357685,0.4495,0,0.4495,6.42,0.44,6.4350602173,7.0395,0.44,7.0532375722,0.4495,0,0.4495,6.59,0.44,6.6046725884
2019-11-26 20:00:00,6.1825,0.30000000000000004,6.1897743295,0.0425,0,0.0425,6.14,0.30000000000000004,6.1473246213,6.3425,0.30000000000000004,6.3495910301,0.0425,0,0.0425,6.3,0.30000000000000004,6.3071388125
2019-11-26 20:30:00,6.345,0.35000000000000003,6.3546459382,0.075,0,0.075,6.27,0.35000000000000003,6.279761142,6.505,0.34,6.5138794125,0.075,0,0.075,6.43,0.34,6.4389828389
2019-11-26 21:00:00,6.0305,0.33,6.0395223528,0.0505,0,0.0505,5.98,0.33,5.9890984296,6.1905,0.33,6.1992894956,0.0505,0,0.0505,6.14,0.33,6.1488616833
2019-11-26 21:30:00,5.566,0.30000000000000004,5.5740789374,0.056,0,0.056,5.51,0.30000000000000004,5.5181609255,5.716,0.28,5.7228538335,0.056,0,0.056,5.66,0.28,5.6669215629
2019-11-26 22:00:00,5.232,0.28,5.2394869978,0.07200000000000001,0,0.07200000000000001,5.16,0.28,5.1675913151,5.362,0.28,5.3693057279,0.07200000000000001,0,0.07200000000000001,5.29,0.28,5.2974050251
2019-11-26 22:30:00,4.8785,0.26,4.8854234463,0.0585,0,0.0585,4.82,0.26,4.8270073545,5.0085,0.25,5.0147355115,0.0585,0,0.0585,4.95,0.25,4.9563091106
2019-11-26 23:00:00,4.5075,0.23,4.5133641832,0.0375,0,0.0375,4.47,0.23,4.4759133146,4.6275,0.25,4.6342481861,0.0375,0,0.0375,4.59,0.25,4.596803237
2019-11-26 23:30:00,4.264,0.13,4.265981247,0.014,0,0.014,4.25,0.13,4.2519877704,4.384,0.0,4.384,0.014,0,0.014,4.37,0.0,4.37
2019-11-27 00:00:00,4.101,-0.22,4.1068967603,0.011,0,0.011,4.09,-0.22,4.0959125967,4.201,-0.15,4.2036770808,0.011,0,0.011,4.19,-0.15,4.1926841045
2019-11-27 00:30:00,4.936,0.6900000000000001,4.9839939807,0.026000000000000002,0,0.026000000000000002,4.91,0.6900000000000001,4.9582456575,5.066,-0.6000000000000001,5.1014072568,0.026000000000000002,0,0.026000000000000002,5.04,-0.6000000000000001,5.0755886358
2019-11-27 01:00:00,5.038,-0.17,5.0408673857,0.048,0,0.048,4.99,-0.17,4.9928949518,5.168,0.0,5.168,0.048,0,0.048,5.12,0.0,5.12
2019-11-27 01:30:00,4.8715,0.0,4.8715,0.0415,0,0.0415,4.83,0.0,4.83,5.0015,0.0,5.0015,0.0415,0,0.0415,4.96,0.0,4.96
2019-11-27 02:00:00,4.6245,-0.23,4.6302160047,0.0545,0,0.0545,4.57,-0.23,4.5757840858000005,4.7545,-0.25,4.7610681837,0.0545,0,0.0545,4.7,-0.25,4.7066442398
2019-11-27 02:30:00,4.5905000000000005,-0.23,4.596258288,0.060500000000000005,0,0.060500000000000005,4.53,-0.23,4.535835094,4.7105,-0.23,4.7161117724,0.060500000000000005,0,0.060500000000000005,4.65,-0.23,4.6556846972
2019-11-27 03:00:00,4.3565000000000005,-0.23,4.3625671628,0.0665,0,0.0665,4.29,-0.23,4.2961610771,4.4665,-0.25,4.4734910584,0.0665,0,0.0665,4.4,-0.25,4.4070965499
2019-11-27 03:30:00,4.1445,-0.23,4.1508770459,0.0845,0,0.0845,4.06,-0.23,4.0665095598,4.2545,-0.2,4.2591983107,0.0845,0,0.0845,4.17,-0.2,4.1747934081
