Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-27 04:00:00,3.879,-0.23,3.885812785,0.079,0,0.079,3.8,-0.23,3.8069541631,3.979,-0.26,3.9874855486,0.079,0,0.079,3.9,-0.26,3.9086570584
2019-11-27 04:30:00,3.7815000000000003,-0.23,3.7884881219,0.1015,0,0.1015,3.68,-0.23,3.6871804946,3.8715,-0.23,3.8783259597,0.1015,0,0.1015,3.77,-0.23,3.777009399
2019-11-27 05:00:00,3.84,0.22,3.8462969204,0.13,0,0.13,3.71,0.22,3.7165171868,3.94,0.21,3.9455924777,0.13,0,0.13,3.81,0.21,3.8157830127
2019-11-27 05:30:00,4.1005,0.22,4.1063974783,0.09050000000000001,0,0.09050000000000001,4.01,0.22,4.0160303784,4.2005,0.21,4.2057460991,0.09050000000000001,0,0.09050000000000001,4.11,0.21,4.1153614665
2019-11-27 06:00:00,4.2065,0.23,4.2127831952,0.0965,0,0.0965,4.11,0.23,4.1164304926,4.3165,0.23,4.3226233065,0.0965,0,0.0965,4.22,0.23,4.2262631248
2019-11-27 06:30:00,4.6905,0.23,4.6961356720000005,0.1005,0,0.1005,4.59,0.23,4.5957589145,4.8205,0.23,4.8259838634,0.1005,0,0.1005,4.72,0.23,4.7256004909
2019-11-27 07:00:00,5.282,0.30000000000000004,5.2905126406,0.112,0,0.112,5.17,0.30000000000000004,5.1786967473,5.422,0.28,5.4292249907,0.112,0,0.112,5.31,0.28,5.317377173
2019-11-27 07:30:00,5.842,0.39,5.8550033305,0.152,0,0.152,5.69,0.39,5.7033498928,6.002,0.42,6.016677156,0.152,0,0.152,5.85,0.42,5.8650575445
2019-11-27 08:00:00,6.2415,0.5,6.2614952087999995,0.1715,0,0.1715,6.07,0.5,6.0905582667000004,6.4015,0.49,6.420226028,0.1715,0,0.1715,6.23,0.49,6.2492399538
2019-11-27 08:30:00,6.421,0.5700000000000001,6.4462501503,0.181,0,0.181,6.24,0.5700000000000001,6.2659795723,6.591,0.56,6.6147472363,0.181,0,0.181,6.41,0.56,6.4344152803
2019-11-27 09:00:00,6.487,0.62,6.516561133,0.187,0,0.187,6.3,0.62,6.3304344243,6.657,0.61,6.6848896027,0.187,0,0.187,6.47,0.61,6.4986921761
2019-11-27 09:30:00,6.66,0.7000000000000001,6.6966857474,0.2,0,0.2,6.46,0.7000000000000001,6.4978150174,6.83,0.7000000000000001,6.8657774504999995,0.2,0,0.2,6.63,0.7000000000000001,6.6668508308
2019-11-27 10:00:00,6.6825,0.7000000000000001,6.7190628997,0.2025,0,0.2025,6.48,0.7000000000000001,6.5176989805000005,6.8625,0.7000000000000001,6.8981088893999996,0.2025,0,0.2025,6.66,0.7000000000000001,6.6966857474
2019-11-27 10:30:00,6.7125,0.73,6.7520779209,0.2025,0,0.2025,6.51,0.73,6.5508014777,6.8925,0.72,6.9300040584,0.2025,0,0.2025,6.69,0.72,6.7286328478
2019-11-27 11:00:00,6.617,0.73,6.6571457097,0.20700000000000002,0,0.20700000000000002,6.41,0.73,6.4514339491,6.787,0.72,6.825083809,0.20700000000000002,0,0.20700000000000002,6.58,0.72,6.6192748848
2019-11-27 11:30:00,6.5785,0.76,6.6222550729,0.20850000000000002,0,0.20850000000000002,6.37,0.76,6.4151773163,6.7485,0.75,6.79004803,0.20850000000000002,0,0.20850000000000002,6.54,0.75,6.5828641183
2019-11-27 12:00:00,6.551,0.76,6.5949375281,0.191,0,0.191,6.36,0.76,6.4052478484,6.721,0.75,6.7627169836,0.191,0,0.191,6.53,0.75,6.5729293317
2019-11-27 12:30:00,6.586,0.73,6.6263335262,0.176,0,0.176,6.41,0.73,6.4514339491,6.756,0.73,6.7953245691,0.176,0,0.176,6.58,0.73,6.6203700803
2019-11-27 13:00:00,6.5735,0.7000000000000001,6.6106657948,0.1635,0,0.1635,6.41,0.7000000000000001,6.4481082497,6.7335,0.6900000000000001,6.7687607618,0.1635,0,0.1635,6.57,0.6900000000000001,6.6061335136
2019-11-27 13:30:00,6.519,0.66,6.5523248546,0.179,0,0.179,6.34,0.66,6.3742607415,6.689,0.66,6.7214820538,0.179,0,0.179,6.51,0.66,6.543370691
2019-11-27 14:00:00,6.4755,0.66,6.5090475686,0.14550000000000002,0,0.14550000000000002,6.33,0.66,6.3643145742,6.6455,0.65,6.6772127606,0.14550000000000002,0,0.14550000000000002,6.5,0.65,6.5324191537
2019-11-27 14:30:00,6.4825,0.6900000000000001,6.5191185179,0.2025,0,0.2025,6.28,0.6900000000000001,6.3177923359,6.6525,0.68,6.6871635429000005,0.2025,0,0.2025,6.45,0.68,6.4857459093
2019-11-27 15:00:00,6.3935,0.67,6.4285101112,0.6935,0,0.6935,5.7,0.67,5.7392421102,6.5435,0.67,6.5777117792,0.6935,0,0.6935,5.85,0.67,5.8882425222
2019-11-27 15:30:00,6.4465,0.59,6.4734428436,0.6165,0,0.6165,5.83,0.59,5.8597781528,6.6065000000000005,0.58,6.6319109049,0.6165,0,0.6165,5.99,0.58,6.0180146228
2019-11-27 16:00:00,6.625,0.59,6.6512198129,0.595,0,0.595,6.03,0.59,6.0587952598,6.785,0.58,6.8097448557,0.595,0,0.595,6.19,0.58,6.2171134781
2019-11-27 16:30:00,7.165,0.56,7.1868508402,0.545,0,0.545,6.62,0.56,6.6436435786,7.345,0.56,7.3663169223,0.545,0,0.545,6.8,0.56,6.8230198593
2019-11-27 17:00:00,7.6035,0.56,7.6240941921,0.7535000000000001,0,0.7535000000000001,6.85,0.56,6.8728523918,7.7835,0.56,7.8036191764,0.7535000000000001,0,0.7535000000000001,7.03,0.56,7.0522691384
2019-11-27 17:30:00,7.846,0.56,7.8659593185,0.936,0,0.936,6.91,0.56,6.9326546142000005,8.026,0.56,8.0455127866,0.936,0,0.936,7.09,0.56,7.1120812706
2019-11-27 18:00:00,7.7525,0.5,7.7686070984,0.9825,0,0.9825,6.77,0.5,6.7884387012000005,7.9325,0.49,7.9476195335,0.9825,0,0.9825,6.95,0.49,6.967251969
2019-11-27 18:30:00,7.6445,0.52,7.6621655066,0.9545,0,0.9545,6.69,0.52,6.7101788352,7.8245000000000005,0.51,7.8411032546,0.9545,0,0.9545,6.87,0.51,6.8889041218
2019-11-27 19:00:00,7.48,0.47000000000000003,7.4947514969,0.72,0,0.72,6.76,0.47000000000000003,6.7763190598000005,7.66,0.46,7.6737995804,0.72,0,0.72,6.94,0.46,6.9552282493
2019-11-27 19:30:00,7.2445,0.52,7.2631384573,0.6245,0,0.6245,6.62,0.52,6.6403915547,7.4145,0.51,7.4320192579,0.6245,0,0.6245,6.79,0.51,6.8091262288
2019-11-27 20:00:00,7.026,0.49,7.0430658097,0.526,0,0.526,6.5,0.49,6.5184430656,7.196,0.48,7.2119911259,0.526,0,0.526,6.67,0.48,6.6872490607
2019-11-27 20:30:00,6.8775,0.36,6.8869155832,0.4475,0,0.4475,6.43,0.36,6.4400698754,7.0475,0.35000000000000003,7.0561856729,0.4475,0,0.4475,6.6,0.35000000000000003,6.6092737876
2019-11-27 21:00:00,6.5525,0.38,6.5635094462,0.7425,0,0.7425,5.8100000000000005,0.38,5.8224135889,6.7025,0.36,6.7121610715,0.7425,0,0.7425,5.96,0.36,5.9708625843
2019-11-27 21:30:00,6.196,0.36,6.2064495487,0.726,0,0.726,5.47,0.36,5.4818336348,6.336,0.35000000000000003,6.345659619,0.726,0,0.726,5.61,0.35000000000000003,5.6209074001
2019-11-27 22:00:00,5.6255,0.46,5.6442758836,0.7555000000000001,0,0.7555000000000001,4.87,0.46,4.8916766042,5.7555,0.45,5.7730650655,0.7555000000000001,0,0.7555000000000001,5.0,0.45,5.020209159
2019-11-27 22:30:00,5.09,0.32,5.1000490194,0.58,0,0.58,4.51,0.32,4.5213382975,5.2,0.31,5.2092321891,0.58,0,0.58,4.62,0.31,4.6303887526
2019-11-27 23:00:00,4.648,0.24,4.6541920889,0.468,0,0.468,4.18,0.24,4.1868842831,4.768,0.23,4.773544176,0.468,0,0.468,4.3,0.23,4.3061467694
2019-11-27 23:30:00,4.503,0.23,4.5088700358,0.433,0,0.433,4.07,0.23,4.0764935913,4.6129999999999995,0.22,4.6182430642,0.433,0,0.433,4.18,0.22,4.1857854699
2019-11-28 00:00:00,4.253,0.23,4.259214599,0.493,0,0.493,3.76,0.23,3.7670280063,4.353,0.22,4.3585558388,0.493,0,0.493,3.86,0.22,3.8662643469
2019-11-28 00:30:00,5.128,0.19,5.1315186836,0.548,0,0.548,4.58,0.19,4.5839393539,5.248,0.19,5.2514382792,0.548,0,0.548,4.7,0.19,4.7038388578
2019-11-28 01:00:00,5.2645,0.19,5.2679275099,0.5645,0,0.5645,4.7,0.19,4.7038388578,5.3945,0.17,5.3971779895,0.5645,0,0.5645,4.83,0.17,4.8329907925
2019-11-28 01:30:00,5.0685,0.0,5.0685,0.4985,0,0.4985,4.57,0.0,4.57,5.1885,0.0,5.1885,0.4985,0,0.4985,4.69,0.0,4.69
2019-11-28 02:00:00,4.8565000000000005,-0.2,4.8606164475,0.47650000000000003,0,0.47650000000000003,4.38,-0.2,4.3845638324,4.9765,-0.23,4.9818121452,0.47650000000000003,0,0.47650000000000003,4.5,-0.23,4.5058739441
2019-11-28 02:30:00,4.7585,-0.2,4.7627011506,0.48850000000000005,0,0.48850000000000005,4.27,-0.2,4.2746812747,4.8785,-0.21,4.8830177401,0.48850000000000005,0,0.48850000000000005,4.39,-0.21,4.3950199089
2019-11-28 03:00:00,4.5495,-0.2,4.5538939656,0.4595,0,0.4595,4.09,-0.2,4.0948870558,4.6595,-0.21,4.6642298668,0.4595,0,0.4595,4.2,-0.21,4.2052467228
2019-11-28 03:30:00,4.2620000000000005,-0.48,4.2889443923,0.372,0,0.372,3.89,-0.48,3.9195025195,4.402,0.23,4.4080045372,0.372,0,0.372,4.03,0.23,4.0365579396
2019-11-28 04:00:00,4.082,-0.21,4.0873981945,0.402,0,0.402,3.68,-0.21,3.6859869777,4.172,-0.23,4.1783350751,0.402,0,0.402,3.77,-0.23,3.777009399
2019-11-28 04:30:00,3.958,-0.22,3.9641094839,0.278,0,0.278,3.68,-0.22,3.6865702218000003,4.048,-0.21,4.0534434744,0.278,0,0.278,3.77,-0.21,3.7758442764
2019-11-28 05:00:00,3.9925,0.2,3.9975062539,0.1925,0,0.1925,3.8,0.2,3.8052595181,4.0925,0.19,4.096908133,0.1925,0,0.1925,3.9,0.19,3.9046254622000003
2019-11-28 05:30:00,4.1965,0.22,4.2022627536,0.10650000000000001,0,0.10650000000000001,4.09,0.22,4.0959125967,4.3065,0.2,4.3111416411,0.10650000000000001,0,0.10650000000000001,4.2,0.2,4.2047592083
2019-11-28 06:00:00,4.366,0.22,4.371539317,0.136,0,0.136,4.23,0.22,4.2357171766,4.486,0.2,4.4904561016,0.136,0,0.136,4.35,0.2,4.354595274
2019-11-28 06:30:00,4.844,0.23,4.8494572892,0.14400000000000002,0,0.14400000000000002,4.7,0.23,4.7056242944,4.964,0.24,4.9697983863,0.14400000000000002,0,0.14400000000000002,4.82,0.24,4.8259714048
2019-11-28 07:00:00,5.4085,0.31,5.4173768791,0.1085,0,0.1085,5.3,0.31,5.3090582969,5.5585,0.30000000000000004,5.5665898223,0.1085,0,0.1085,5.45,0.30000000000000004,5.4582506355
2019-11-28 07:30:00,5.9475,0.38,5.9596271905,0.1275,0,0.1275,5.82,0.38,5.832392305,6.0975,0.37,6.1087155974,0.1275,0,0.1275,5.97,0.37,5.9814546726
2019-11-28 08:00:00,6.322,0.48,6.340195896,0.202,0,0.202,6.12,0.48,6.13879467,6.482,0.47000000000000003,6.4990171565,0.202,0,0.202,6.28,0.47000000000000003,6.2975630207
2019-11-28 08:30:00,6.3375,0.52,6.3587975475,0.1075,0,0.1075,6.23,0.52,6.2516637785,6.5075,0.51,6.5274540404,0.1075,0,0.1075,6.4,0.51,6.4202881555
2019-11-28 09:00:00,6.275,0.59,6.302676019,0.075,0,0.075,6.2,0.59,6.2280093128,6.435,0.58,6.4610854351,0.075,0,0.075,6.36,0.58,6.3863917825
2019-11-28 09:30:00,6.464,0.63,6.4946282419,0.064,0,0.064,6.4,0.63,6.4309330583,6.634,0.63,6.663846937,0.064,0,0.064,6.57,0.63,6.6001363622
2019-11-28 10:00:00,6.4865,0.6000000000000001,6.5141908362,0.036500000000000005,0,0.036500000000000005,6.45,0.6000000000000001,6.4778468645,6.6565,0.59,6.6825962208,0.036500000000000005,0,0.036500000000000005,6.62,0.59,6.6462395383
2019-11-28 10:30:00,6.5685,0.63,6.5986432128,0.0385,0,0.0385,6.53,0.63,6.5603201141,6.7485,0.62,6.7769205580000005,0.0385,0,0.0385,6.71,0.62,6.7385829371
2019-11-28 11:00:00,6.6125,0.65,6.6443702674,0.052500000000000005,0,0.052500000000000005,6.5600000000000005,0.65,6.5921240886,6.7925,0.65,6.8235296035,0.052500000000000005,0,0.052500000000000005,6.74,0.65,6.771270191
2019-11-28 11:30:00,6.5465,0.63,6.5767440463,0.0665,0,0.0665,6.48,0.63,6.5105529719,6.7165,0.62,6.7450553927,0.0665,0,0.0665,6.65,0.62,6.6788397196
2019-11-28 12:00:00,6.5825,0.68,6.6175302228,0.10250000000000001,0,0.10250000000000001,6.48,0.68,6.5155813248,6.7525,0.68,6.7866528016,0.10250000000000001,0,0.10250000000000001,6.65,0.68,6.6846765068
2019-11-28 12:30:00,6.4835,0.66,6.5170063871,0.14350000000000002,0,0.14350000000000002,6.34,0.66,6.3742607415,6.6535,0.66,6.6861545189000005,0.14350000000000002,0,0.14350000000000002,6.51,0.66,6.543370691
2019-11-28 13:00:00,6.453,0.6000000000000001,6.4808339741,0.163,0,0.163,6.29,0.6000000000000001,6.3185520493,6.6129999999999995,0.59,6.6392672035,0.163,0,0.163,6.45,0.59,6.4769282843
2019-11-28 13:30:00,6.445,0.61,6.4738029782,0.135,0,0.135,6.31,0.61,6.3394163769,6.615,0.6000000000000001,6.6421551472,0.135,0,0.135,6.48,0.6000000000000001,6.5077184942
2019-11-28 14:00:00,6.428,0.59,6.4550200619,0.11800000000000001,0,0.11800000000000001,6.31,0.59,6.3375231755,6.598,0.58,6.6234435153,0.11800000000000001,0,0.11800000000000001,6.48,0.58,6.5059050101
2019-11-28 14:30:00,6.3655,0.59,6.392784233,0.1155,0,0.1155,6.25,0.59,6.277786234,6.5355,0.58,6.5611858875,0.1155,0,0.1155,6.42,0.58,6.4461461355
2019-11-28 15:00:00,6.433,0.62,6.4628081358,0.153,0,0.153,6.28,0.62,6.310530881,6.603,0.61,6.6311167234,0.153,0,0.153,6.45,0.61,6.4787807495
2019-11-28 15:30:00,6.4775,0.5700000000000001,6.5025307573,0.1075,0,0.1075,6.37,0.5700000000000001,6.3954515087,6.6575,0.5700000000000001,6.6818564973,0.1075,0,0.1075,6.55,0.5700000000000001,6.5747547483
2019-11-28 16:00:00,6.6885,0.56,6.7119022825,0.0485,0,0.0485,6.64,0.56,6.6635726153,6.8685,0.55,6.8904856324,0.0485,0,0.0485,6.82,0.55,6.8421414776
2019-11-28 16:30:00,7.0685,0.56,7.090648225,0.0285,0,0.0285,7.04,0.56,7.0622376057,7.2585,0.55,7.2793078139,0.0285,0,0.0285,7.23,0.55,7.2508896006
2019-11-28 17:00:00,7.5225,0.56,7.5433153354,0.0325,0,0.0325,7.49,0.56,7.5109054048,7.7225,0.55,7.7420608529,0.0325,0,0.0325,7.69,0.55,7.7096433121
2019-11-28 17:30:00,7.7775,0.53,7.7955375857,0.0575,0,0.0575,7.72,0.53,7.7381716187,7.9875,0.53,8.0050644126,0.0575,0,0.0575,7.93,0.53,7.9476914887
2019-11-28 18:00:00,7.705,0.49,7.72056507,0.095,0,0.095,7.61,0.49,7.6257589786,7.915,0.48,7.9295412856,0.095,0,0.095,7.82,0.48,7.8347176082
2019-11-28 18:30:00,7.5875,0.49,7.6033056134,0.0575,0,0.0575,7.53,0.49,7.5459260532,7.7975,0.48,7.8122599963,0.0575,0,0.0575,7.74,0.48,7.754869438
2019-11-28 19:00:00,7.312,0.44,7.3252265494,0.062,0,0.062,7.25,0.44,7.2633394523,7.5120000000000005,0.43,7.5242969107,0.062,0,0.062,7.45,0.43,7.462399078
2019-11-28 19:30:00,7.1075,0.41000000000000003,7.119315715,0.08750000000000001,0,0.08750000000000001,7.02,0.41000000000000003,7.0319627417,7.2975,0.43,7.3101577445,0.08750000000000001,0,0.08750000000000001,7.21,0.43,7.2228110871
2019-11-28 20:00:00,6.875,0.37,6.8849491647,0.075,0,0.075,6.8,0.37,6.8100587369,7.055,0.39,7.0657713662,0.075,0,0.075,6.98,0.39,6.9908869251
2019-11-28 20:30:00,6.5765,0.37,6.5869000486000004,0.0665,0,0.0665,6.51,0.37,6.5205061153,6.7465,0.36,6.7560981528,0.0665,0,0.0665,6.68,0.36,6.6896935655
2019-11-28 21:00:00,6.291,0.35000000000000003,6.3007286087,0.061,0,0.061,6.23,0.35000000000000003,6.2398237155,6.461,0.35000000000000003,6.4704730121,0.061,0,0.061,6.4,0.35000000000000003,6.4095631676
2019-11-28 21:30:00,5.8995,0.31,5.9076391435,0.059500000000000004,0,0.059500000000000004,5.84,0.31,5.848221952,6.0495,0.30000000000000004,6.0569340635,0.059500000000000004,0,0.059500000000000004,5.99,0.30000000000000004,5.9975078158
2019-11-28 22:00:00,5.4675,0.25,5.4732126078,0.0475,0,0.0475,5.42,0.25,5.4257626192,5.6175,0.24,5.6226244984000004,0.0475,0,0.0475,5.57,0.24,5.5751681589
2019-11-28 22:30:00,5.019,0.22,5.0238193638,0.039,0,0.039,4.98,0.22,4.9848570692,5.149,0.24,5.1545902844,0.039,0,0.039,5.11,0.24,5.1156329032
2019-11-28 23:00:00,4.6955,0.22,4.7006510453,0.0555,0,0.0555,4.64,0.22,4.6452125893,4.8155,0.21,4.8200767888,0.0555,0,0.0555,4.76,0.21,4.7646301011
2019-11-28 23:30:00,4.5645,0.14,4.5666464993,0.0345,0,0.0345,4.53,0.14,4.5321628391,4.6845,0.13,4.686303474,0.0345,0,0.0345,4.65,0.13,4.6518168494
2019-11-29 00:00:00,4.327,-0.19,4.3311694726,0.057,0,0.057,4.27,-0.19,4.2742250760000005,4.447,-0.24,4.4534715672,0.057,0,0.057,4.39,-0.24,4.3965554699
2019-11-29 00:30:00,5.226,0.0,5.226,0.046,0,0.046,5.18,0.0,5.18,5.366,-0.22,5.3705079834,0.046,0,0.046,5.32,-0.22,5.3245469291
2019-11-29 01:00:00,5.3125,0.0,5.3125,0.1125,0,0.1125,5.2,0.0,5.2,5.4525,-0.19,5.4558094037,0.1125,0,0.1125,5.34,-0.19,5.3433790807
2019-11-29 01:30:00,5.133,0.0,5.133,0.123,0,0.123,5.01,0.0,5.01,5.263,-0.19,5.2664284862,0.123,0,0.123,5.14,-0.19,5.1435104744
2019-11-29 02:00:00,4.9325,-0.2,4.9365530738,0.1825,0,0.1825,4.75,-0.2,4.7542086618,5.0625,-0.18,5.0656989893,0.1825,0,0.1825,4.88,-0.18,4.8833185438
2019-11-29 02:30:00,4.9135,-0.2,4.9175687336,0.14350000000000002,0,0.14350000000000002,4.77,-0.2,4.7741910309,5.0435,-0.19,5.047077595,0.14350000000000002,0,0.14350000000000002,4.9,-0.19,4.9036822899
2019-11-29 03:00:00,4.616,-0.22,4.6212396605,0.096,0,0.096,4.52,-0.22,4.5253508151,4.736,-0.24,4.742077182,0.096,0,0.096,4.64,-0.24,4.6462027506
2019-11-29 03:30:00,4.3945,-0.22,4.4000034375,0.1345,0,0.1345,4.26,-0.22,4.2656769685,4.5045,-0.25,4.5114321728,0.1345,0,0.1345,4.37,-0.25,4.3771451884
2019-11-29 04:00:00,4.177,-0.22,4.1827896194,0.127,0,0.127,4.05,-0.22,4.0559709072,4.287,-0.25,4.2942832929,0.127,0,0.127,4.16,-0.25,4.1675052489
2019-11-29 04:30:00,4.007,-0.22,4.0130348865,0.077,0,0.077,3.93,-0.22,3.9361529442,4.117,-0.25,4.1245834941,0.077,0,0.077,4.04,-0.25,4.0477277576
2019-11-29 05:00:00,4.0395,-0.19,4.0439659061,0.0795,0,0.0795,3.96,-0.19,3.9645554606,4.1395,-0.2,4.1443286851,0.0795,0,0.0795,4.06,-0.2,4.0649231235
2019-11-29 05:30:00,4.14,0.18,4.143911196,0.09,0,0.09,4.05,0.18,4.0539980266,4.25,0.17,4.2533986411,0.09,0,0.09,4.16,0.17,4.1634721087
2019-11-29 06:00:00,4.448,0.21,4.4529545248,0.088,0,0.088,4.36,0.21,4.3650544097,4.568,0.2,4.5723761875,0.088,0,0.088,4.48,0.2,4.4844620636
2019-11-29 06:30:00,4.9625,0.24,4.9683001369,0.0825,0,0.0825,4.88,0.24,4.8858980751,5.1025,0.28,5.1101767337,0.0825,0,0.0825,5.02,0.28,5.027802701
2019-11-29 07:00:00,5.462,0.31,5.4707900709,0.062,0,0.062,5.4,0.31,5.408890829,5.602,0.30000000000000004,5.6100270944,0.062,0,0.062,5.54,0.30000000000000004,5.5481167976
2019-11-29 07:30:00,5.9395,0.36,5.9504000076,0.0695,0,0.0695,5.87,0.36,5.8810288216,6.0995,0.35000000000000003,6.1095335542,0.0695,0,0.0695,6.03,0.35000000000000003,6.0401490048
2019-11-29 08:00:00,6.4185,0.41000000000000003,6.431581629,0.0685,0,0.0685,6.35,0.41000000000000003,6.3632224541,6.5985,0.5,6.6174165843,0.0685,0,0.0685,6.53,0.5,6.549114444
2019-11-29 08:30:00,6.546,0.58,6.5716448474,0.066,0,0.066,6.48,0.58,6.5059050101,6.716,0.5700000000000001,6.7401451023,0.066,0,0.066,6.65,0.5700000000000001,6.6743838667
2019-11-29 09:00:00,6.571,0.5700000000000001,6.595675932,0.031,0,0.031,6.54,0.5700000000000001,6.5647924567,6.751,0.5700000000000001,6.775020369,0.031,0,0.031,6.72,0.5700000000000001,6.7441307817
2019-11-29 09:30:00,6.627,0.61,6.6550153268,0.027,0,0.027,6.6,0.61,6.6281294496,6.807,0.61,6.8342775039,0.027,0,0.027,6.78,0.61,6.807385695
2019-11-29 10:00:00,6.5695,0.66,6.6025699731,0.0195,0,0.0195,6.55,0.66,6.5831679304,6.7395,0.65,6.7707725002,0.0195,0,0.0195,6.72,0.65,6.7513628254
2019-11-29 10:30:00,6.3305,0.62,6.3607884928,0.0105,0,0.0105,6.32,0.62,6.3503385737,6.5005,0.61,6.5290581442,0.0105,0,0.0105,6.49,0.61,6.5186041451
2019-11-29 11:00:00,6.193,0.62,6.2239576637,0.013000000000000001,0,0.013000000000000001,6.18,0.62,6.2110224601,6.353,0.61,6.3822181881,0.013000000000000001,0,0.013000000000000001,6.34,0.61,6.3692778241
2019-11-29 11:30:00,6.2015,0.62,6.2324154427,0.0115,0,0.0115,6.19,0.62,6.2209725928,6.3715,0.61,6.4006337382,0.0115,0,0.0115,6.36,0.61,6.3891861767
2019-11-29 12:00:00,6.1195,0.62,6.1508276069,0.0095,0,0.0095,6.11,0.62,6.1413760673,6.2795,0.61,6.3090585867,0.0095,0,0.0095,6.27,0.61,6.2996031621
2019-11-29 12:30:00,6.2235,0.62,6.2543066962000005,0.0135,0,0.0135,6.21,0.62,6.2408733363,6.3935,0.61,6.4225339431,0.0135,0,0.0135,6.38,0.61,6.4090950999
2019-11-29 13:00:00,6.151,0.59,6.1792314247,0.011,0,0.011,6.14,0.59,6.1682817705,6.311,0.58,6.3375958375,0.011,0,0.011,6.3,0.58,6.3266420793
2019-11-29 13:30:00,6.0715,0.62,6.103074,0.0115,0,0.0115,6.06,0.62,6.0916336068,6.2415,0.61,6.2712376968,0.0115,0,0.0115,6.23,0.61,6.2597923288
2019-11-29 14:00:00,6.0675,0.55,6.0923768966,0.0175,0,0.0175,6.05,0.55,6.0749485595,6.2275,0.55,6.2517402577,0.0175,0,0.0175,6.21,0.55,6.2343083016
2019-11-29 14:30:00,6.1245,0.51,6.1456977025,0.0345,0,0.0345,6.09,0.51,6.1113173703,6.2845,0.5,6.3043588294,0.0345,0,0.0345,6.25,0.5,6.269968102
2019-11-29 15:00:00,6.0015,0.47000000000000003,6.0198756009,0.0115,0,0.0115,5.99,0.47000000000000003,6.0084107716,6.1615,0.46,6.1786472832,0.0115,0,0.0115,6.15,0.46,6.167179258
2019-11-29 15:30:00,5.9665,0.43,5.9819747784,0.0165,0,0.0165,5.95,0.43,5.9655175802,6.1265,0.42,6.140879599,0.0165,0,0.0165,6.11,0.42,6.1244183397
2019-11-29 16:00:00,6.0755,0.43,6.0906978459,0.0055000000000000005,0,0.0055000000000000005,6.07,0.43,6.0852115822,6.2355,0.42,6.249628809,0.0055000000000000005,0,0.0055000000000000005,6.23,0.42,6.244141254
2019-11-29 16:30:00,6.5365,0.4,6.5487275291,0.026500000000000003,0,0.026500000000000003,6.51,0.4,6.5222772097,6.7065,0.39,6.7178301742,0.026500000000000003,0,0.026500000000000003,6.68,0.39,6.6913750455
2019-11-29 17:00:00,7.0535,0.39,7.0642736534,0.043500000000000004,0,0.043500000000000004,7.01,0.39,7.0208404055,7.2435,0.38,7.2534607085000005,0.043500000000000004,0,0.043500000000000004,7.2,0.38,7.2100208044
2019-11-29 17:30:00,7.286,0.37,7.2953886805,0.076,0,0.076,7.21,0.37,7.2194875164,7.476,0.38,7.4856513411,0.076,0,0.076,7.4,0.38,7.4097503332
2019-11-29 18:00:00,7.2865,0.39,7.2969296454,0.1165,0,0.1165,7.17,0.39,7.1805988608,7.4765,0.38,7.4861506965,0.1165,0,0.1165,7.36,0.38,7.3698032538
2019-11-29 18:30:00,7.2755,0.39,7.2859453916,0.10550000000000001,0,0.10550000000000001,7.17,0.39,7.1805988608,7.4655000000000005,0.38,7.4751648978,0.10550000000000001,0,0.10550000000000001,7.36,0.38,7.3698032538
2019-11-29 19:00:00,7.06,0.4,7.0713223657,0.17,0,0.17,6.89,0.4,6.9016012635,7.25,0.39,7.2604820777,0.17,0,0.17,7.08,0.39,7.0907333894
2019-11-29 19:30:00,6.802,0.38,6.8126062561000005,0.222,0,0.222,6.58,0.38,6.5909635107,6.982,0.37,6.9917969078,0.222,0,0.222,6.76,0.37,6.7701181674
2019-11-29 20:00:00,6.497,0.33,6.5053753926999995,0.23700000000000002,0,0.23700000000000002,6.26,0.33,6.2686920486,6.667,0.33,6.6751620954,0.23700000000000002,0,0.23700000000000002,6.43,0.33,6.4384625494
2019-11-29 20:30:00,6.1575,0.30000000000000004,6.164803829,0.1675,0,0.1675,5.99,0.30000000000000004,5.9975078158,6.3175,0.29,6.3241526112,0.1675,0,0.1675,6.15,0.29,6.1568336018
2019-11-29 21:00:00,5.8835,0.30000000000000004,5.8911435435,0.0935,0,0.0935,5.79,0.30000000000000004,5.7977668115,6.0435,0.29,6.0504538879,0.0935,0,0.0935,5.95,0.29,5.9570630348
2019-11-29 21:30:00,5.5325,0.28,5.5395808731,0.052500000000000005,0,0.052500000000000005,5.48,0.28,5.487148622,5.6825,0.27,5.688910814,0.052500000000000005,0,0.052500000000000005,5.63,0.27,5.6364705268
2019-11-29 22:00:00,5.269,0.28,5.2764344969,0.019,0,0.019,5.25,0.28,5.2574613646,5.409,0.27,5.4157345762,0.019,0,0.019,5.39,0.27,5.3967582862
2019-11-29 22:30:00,4.8825,0.25,4.88889622,0.0825,0,0.0825,4.8,0.25,4.8065060075,5.0125,0.25,5.0187305417,0.0825,0,0.0825,4.93,0.25,4.9363346726
2019-11-29 23:00:00,4.5275,0.13,4.5293659876,0.1375,0,0.1375,4.39,0.13,4.3919244074,4.6475,0.21,4.652242067,0.1375,0,0.1375,4.51,0.21,4.5148864881
2019-11-29 23:30:00,4.3975,-0.26,4.4051794799,0.1675,0,0.1675,4.23,-0.26,4.2379830108,4.5075,-0.22,4.5128656362,0.1675,0,0.1675,4.34,-0.22,4.3455724594
2019-11-30 00:00:00,4.232,-0.24,4.2387998301,0.292,0,0.292,3.94,-0.24,3.9473028766000002,4.342,-0.22,4.3475698959,0.292,0,0.292,4.05,-0.22,4.0559709072
2019-11-30 00:30:00,5.087,-0.24,5.0926583431,0.527,0,0.527,4.5600000000000005,-0.24,4.5663114217,5.207,-0.19,5.2104653343,0.527,0,0.527,4.68,-0.19,4.6838552497
2019-11-30 01:00:00,5.2345,-0.21,5.2387107431,0.5745,0,0.5745,4.66,-0.21,4.6647293598,5.3645,-0.19,5.3678636579,0.5745,0,0.5745,4.79,-0.19,4.7937667862
2019-11-30 01:30:00,5.0605,-0.2,5.0644506365,0.5805,0,0.5805,4.48,-0.2,4.4844620636,5.1805,-0.23,5.1856031713,0.5805,0,0.5805,4.6,-0.23,4.6057464107
2019-11-30 02:00:00,4.809,0.2,4.813157072,0.709,0,0.709,4.1,0.2,4.1048751504,4.9190000000000005,0.0,4.9190000000000005,0.709,0,0.709,4.21,0.0,4.21
2019-11-30 02:30:00,4.761,-0.18,4.7644014314,0.781,0,0.781,3.98,-0.18,3.9840682725,4.871,-0.19,4.8747041962,0.781,0,0.781,4.09,-0.19,4.0944108245
2019-11-30 03:00:00,4.5195,-0.22,4.5248514064,0.8195,0,0.8195,3.7,-0.22,3.7065347698,4.6195,-0.21,4.6242707804,0.8195,0,0.8195,3.8,-0.21,3.805798208
2019-11-30 03:30:00,4.2845,0.64,4.3320365015,0.8845000000000001,0,0.8845000000000001,3.4,0.64,3.4597109705999998,4.3345,-0.72,4.3938923803,0.8845000000000001,0,0.8845000000000001,3.45,-0.72,3.5243297235
2019-11-30 04:00:00,4.057,-0.21,4.0624314148,0.907,0,0.907,3.15,-0.21,3.1569922395,4.1370000000000005,-0.17,4.140491396,0.907,0,0.907,3.23,-0.17,3.2344705904
2019-11-30 04:30:00,3.9314999999999998,-0.24,3.9388186363,0.8715,0,0.8715,3.06,-0.24,3.069397335,4.0115,-0.26,4.0199169457,0.8715,0,0.8715,3.14,-0.26,3.1507459434
2019-11-30 05:00:00,3.7845,-0.2,3.7897810293000003,0.9545,0,0.9545,2.83,-0.2,2.8370583357,3.8545,-0.22,3.8607732710000002,0.9545,0,0.9545,2.9,-0.22,2.9083328558
2019-11-30 05:30:00,3.8375,0.2,3.8427081921,0.9375,0,0.9375,2.9,0.2,2.9068883707,3.9175,0.09,3.9185336862,0.9375,0,0.9375,2.98,0.09,2.9813587506
2019-11-30 06:00:00,3.973,0.2,3.9780307942,0.9430000000000001,0,0.9430000000000001,3.03,0.2,3.0365934861,4.053,0.19,4.0574510471,0.9430000000000001,0,0.9430000000000001,3.11,0.19,3.115798453
2019-11-30 06:30:00,4.3205,0.22,4.3260975775,0.9805,0,0.9805,3.34,0.22,3.3472376671,4.4105,0.21,4.4154966029,0.9805,0,0.9805,3.43,0.21,3.4364225584
2019-11-30 07:00:00,4.42,0.2,4.4245225731,0.98,0,0.98,3.44,0.2,3.4458090487,4.51,0.21,4.5148864881,0.98,0,0.98,3.5300000000000002,0.21,3.536240942
2019-11-30 07:30:00,4.505,0.2,4.5094373263000005,0.925,0,0.925,3.58,0.2,3.58558224,4.605,0.19,4.6089179858,0.925,0,0.925,3.68,0.19,3.6849016269
2019-11-30 08:00:00,4.7205,0.22,4.7256237948,0.9405,0,0.9405,3.7800000000000002,0.22,3.786396704,4.8205,0.21,4.8250720461,0.9405,0,0.9405,3.88,0.21,3.8856788339
2019-11-30 08:30:00,5.091,0.26,5.0976348437,0.971,0,0.971,4.12,0.26,4.1281957318,5.201,0.24,5.206534452,0.971,0,0.971,4.23,0.24,4.23680304
2019-11-30 09:00:00,5.424,0.32,5.4334313284,1.014,0,1.014,4.41,0.32,4.4215947349,5.534,0.31,5.5426758881,1.014,0,1.014,4.52,0.31,4.5306180594
2019-11-30 09:30:00,5.733,0.35000000000000003,5.7436738243,1.013,0,1.013,4.72,0.35000000000000003,4.7329589054,5.853,0.34,5.8628669608,1.013,0,1.013,4.84,0.34,4.8519274521
2019-11-30 10:00:00,5.946,0.39,5.9587763845,0.996,0,0.996,4.95,0.39,4.9653398675,6.076,0.38,6.0878712207,0.996,0,0.996,5.08,0.38,5.0941927721999996
2019-11-30 10:30:00,5.981,0.43,5.996437359,0.971,0,0.971,5.01,0.43,5.0284192347,6.121,0.42,6.1353924895,0.971,0,0.971,5.15,0.42,5.1670978315
2019-11-30 11:00:00,5.9815000000000005,0.4,5.9948596522,0.9815,0,0.9815,5.0,0.4,5.0159744816,6.1215,0.39,6.1339108446,0.9815,0,0.9815,5.14,0.39,5.1547744859
2019-11-30 11:30:00,6.1105,0.38,6.1223043252,0.9305,0,0.9305,5.18,0.38,5.1939195219,6.2505,0.37,6.2614415473000005,0.9305,0,0.9305,5.32,0.37,5.3328510199
2019-11-30 12:00:00,6.104,0.4,6.1170921196,0.994,0,0.994,5.11,0.4,5.1256316684,6.244,0.4,6.2567991817,0.994,0,0.994,5.25,0.4,5.265216045
2019-11-30 12:30:00,6.149,0.35000000000000003,6.1589529143,0.979,0,0.979,5.17,0.35000000000000003,5.1818336523,6.289,0.34,6.2981839446,0.979,0,0.979,5.31,0.34,5.3208739884
2019-11-30 13:00:00,6.1035,0.37,6.1147045922,0.9635,0,0.9635,5.14,0.37,5.1532999136,6.2335,0.36,6.2438867903,0.9635,0,0.9635,5.27,0.36,5.282281704
2019-11-30 13:30:00,6.084,0.37,6.0952404382,0.994,0,0.994,5.09,0.37,5.103430219,6.214,0.36,6.2244193303,0.994,0,0.994,5.22,0.36,5.2323990673
2019-11-30 14:00:00,5.957,0.34,5.9666949813,0.907,0,0.907,5.05,0.34,5.0614326035,6.087,0.33,6.09593873,0.907,0,0.907,5.18,0.33,5.1905009392
2019-11-30 14:30:00,5.933,0.34,5.9427341351,0.9430000000000001,0,0.9430000000000001,4.99,0.34,5.0015697536,6.063,0.32,6.0714387916,0.9430000000000001,0,0.9430000000000001,5.12,0.32,5.1299902534
2019-11-30 15:00:00,5.9350000000000005,0.34,5.9447308602,1.005,0,1.005,4.93,0.34,4.9417102303,6.075,0.32,6.0834221455,1.005,0,1.005,5.07,0.32,5.0800885819
2019-11-30 15:30:00,5.9895,0.34,5.9991424596,1.0195,0,1.0195,4.97,0.34,4.9816162036,6.1195,0.32,6.1278609849,1.0195,0,1.0195,5.1,0.32,5.1100293541
2019-11-30 16:00:00,6.022,0.33,6.0310350687,1.012,0,1.012,5.01,0.33,5.0208565006,6.152,0.32,6.160316875,1.012,0,1.012,5.14,0.32,5.1499514561
2019-11-30 16:30:00,6.404,0.34,6.4130192577,1.024,0,1.024,5.38,0.34,5.3907327888,6.554,0.33,6.5623026447,1.024,0,1.024,5.53,0.33,5.5398375427
2019-11-30 17:00:00,6.8445,0.34,6.8529395335,1.0145,0,1.0145,5.83,0.34,5.8399058212,6.9945,0.33,7.0022803607,1.0145,0,1.0145,5.98,0.33,5.9890984296
2019-11-30 17:30:00,7.1035,0.32,7.1107040615,0.9635,0,0.9635,6.14,0.32,6.1483331074,7.2735,0.31,7.2801031758,0.9635,0,0.9635,6.31,0.31,6.3176103077
2019-11-30 18:00:00,7.0475,0.31,7.0543147258,0.9775,0,0.9775,6.07,0.31,6.0779108253,7.2075,0.30000000000000004,7.2137407945,0.9775,0,0.9775,6.23,0.30000000000000004,6.2372189315
2019-11-30 18:30:00,6.9665,0.32,6.9738455855,1.0065,0,1.0065,5.96,0.32,5.9685844218,7.1265,0.31,7.1332392537,1.0065,0,1.0065,6.12,0.31,6.1278462774
2019-11-30 19:00:00,6.761,0.32,6.7685686079,1.011,0,1.011,5.75,0.32,5.7588974639,6.921,0.31,6.9279391597,1.011,0,1.011,5.91,0.31,5.918124703
2019-11-30 19:30:00,6.457,0.30000000000000004,6.4639654238,1.027,0,1.027,5.43,0.30000000000000004,5.4382809784,6.5969999999999995,0.29,6.603371033,1.027,0,1.027,5.57,0.29,5.5775442625
2019-11-30 20:00:00,6.1995000000000005,0.29,6.2062790986,1.0095,0,1.0095,5.19,0.29,5.1980958052,6.3395,0.28,6.3456804403,1.0095,0,1.0095,5.33,0.28,5.3373495295
2019-11-30 20:30:00,5.9225,0.29,5.9295957915,1.0025,0,1.0025,4.92,0.29,4.9285393374,6.0525,0.28,6.058973201,1.0025,0,1.0025,5.05,0.28,5.0577564196
2019-11-30 21:00:00,5.5905000000000005,0.26,5.5965427051,0.8705,0,0.8705,4.72,0.26,4.727155593,5.7205,0.25,5.7259602033,0.8705,0,0.8705,4.85,0.25,4.8564390246
2019-11-30 21:30:00,5.3295,0.22,5.3340388309,0.8095,0,0.8095,4.52,0.22,4.5253508151,5.4495000000000005,0.22,5.4539389665,0.8095,0,0.8095,4.64,0.22,4.6452125893
2019-11-30 22:00:00,5.0165,0.25,5.0227255798,0.5765,0,0.5765,4.44,0.25,4.4470327186,5.1365,0.19,5.1400128648,0.5765,0,0.5765,4.5600000000000005,0.19,4.5639566168
2019-11-30 22:30:00,4.7219999999999995,-0.24,4.7280951767,0.512,0,0.512,4.21,-0.24,4.2168353062,4.832,-0.25,4.8384629791,0.512,0,0.512,4.32,-0.25,4.32722775
2019-11-30 23:00:00,4.5015,-0.24,4.5078933273,0.5015000000000001,0,0.5015000000000001,4.0,-0.24,4.0071935316,4.6115,-0.25,4.6182715652,0.5015000000000001,0,0.5015000000000001,4.11,-0.25,4.1175963862
2019-11-30 23:30:00,4.4365,-0.18,4.4401500256,0.4365,0,0.4365,4.0,-0.18,4.0040479518,4.5465,-0.18,4.5500617853000005,0.4365,0,0.4365,4.11,-0.18,4.1139397176
2019-12-01 00:00:00,4.25,-0.24,4.2567710768,0.39,0,0.39,3.86,-0.24,3.8674539428,4.36,-0.22,4.3655469302,0.39,0,0.39,3.9699999999999998,-0.22,3.9760910452
2019-12-01 00:30:00,5.2,-0.24,5.2055355152,0.4,0,0.4,4.8,-0.24,4.8059962547,5.33,-0.23,5.3349601685,0.4,0,0.4,4.93,-0.23,4.9353621954
2019-12-01 01:00:00,5.377,-0.21,5.3810992371,0.28700000000000003,0,0.28700000000000003,5.09,-0.21,5.0943301817,5.507,-0.23,5.5118008854,0.28700000000000003,0,0.28700000000000003,5.22,-0.23,5.2250645929
2019-12-01 01:30:00,5.196,-0.23,5.2010879631,0.266,0,0.266,4.93,-0.23,4.9353621954,5.326,-0.23,5.3309638903,0.266,0,0.266,5.06,-0.23,5.0652245755
2019-12-01 02:00:00,4.9595,-0.19,4.9631381454,0.2295,0,0.2295,4.73,-0.19,4.7338145295,5.0795,-0.22,5.0842620163,0.2295,0,0.2295,4.85,-0.22,4.8549871267
2019-12-01 02:30:00,4.9375,-0.25,4.9438250626,0.1375,0,0.1375,4.8,-0.25,4.8065060075,5.0675,-0.27,5.0746877983,0.1375,0,0.1375,4.93,-0.27,4.9373879734
2019-12-01 03:00:00,4.6955,-0.26,4.7026928722,0.14550000000000002,0,0.14550000000000002,4.55,-0.26,4.5574225172,4.8155,-0.29,4.8242243159000004,0.14550000000000002,0,0.14550000000000002,4.67,-0.29,4.6789956187
2019-12-01 03:30:00,4.4835,-0.26,4.4910324258,0.1335,0,0.1335,4.35,-0.26,4.3577631877,4.6035,-0.29,4.61262531,0.1335,0,0.1335,4.47,-0.29,4.4793972809
2019-12-01 04:00:00,4.2365,-0.30000000000000004,4.247108693,0.036500000000000005,0,0.036500000000000005,4.2,-0.30000000000000004,4.2107006543,4.3565000000000005,-0.25,4.3636672937,0.036500000000000005,0,0.036500000000000005,4.32,-0.25,4.32722775
2019-12-01 04:30:00,4.1045,-0.28,4.1140394079,0.1345,0,0.1345,3.9699999999999998,-0.28,3.9798618065999998,4.2045,-0.30000000000000004,4.2151892306,0.1345,0,0.1345,4.07,-0.30000000000000004,4.0810415337
2019-12-01 05:00:00,3.9475,-0.28,3.9574178766,0.1575,0,0.1575,3.79,-0.28,3.8003289331000003,4.0475,-0.30000000000000004,4.058602746,0.1575,0,0.1575,3.89,-0.30000000000000004,3.9015509737
2019-12-01 05:30:00,3.954,-0.29,3.9646205367,0.184,0,0.184,3.77,-0.29,3.781137395,4.054,-0.30000000000000004,4.065084993,0.184,0,0.184,3.87,-0.30000000000000004,3.8816104905
2019-12-01 06:00:00,3.9855,-0.29,3.9960368179,0.2255,0,0.2255,3.76,-0.29,3.7711669282,4.0855,-0.30000000000000004,4.0964997559,0.2255,0,0.2255,3.86,-0.30000000000000004,3.8716404792
2019-12-01 06:30:00,4.1845,-0.27,4.1932016706,0.3145,0,0.3145,3.87,-0.27,3.8794071712,4.2945,-0.28,4.3036182742,0.3145,0,0.3145,3.98,-0.28,3.9898370894
2019-12-01 07:00:00,4.3185,-0.24,4.3251638408,0.3385,0,0.3385,3.98,-0.24,3.9872296147,4.4285,-0.26,4.4361258154,0.3385,0,0.3385,4.09,-0.26,4.0982557265
2019-12-01 07:30:00,4.3285,-0.22,4.3340872453,0.4685,0,0.4685,3.86,-0.22,3.8662643469,4.4285,-0.23,4.4344686548,0.4685,0,0.4685,3.96,-0.23,3.9666736695
2019-12-01 08:00:00,4.538,-0.19,4.5419757815,0.40800000000000003,0,0.40800000000000003,4.13,-0.19,4.13436815,4.648,-0.19,4.6518817698,0.40800000000000003,0,0.40800000000000003,4.24,-0.19,4.2442549405
2019-12-01 08:30:00,4.914,-0.05,4.9142543687,0.47400000000000003,0,0.47400000000000003,4.44,-0.05,4.4402815226,5.034,-0.11,5.0352016841,0.47400000000000003,0,0.47400000000000003,4.5600000000000005,-0.11,4.5613265614
2019-12-01 09:00:00,5.1745,0.27,5.1815393707,0.5445,0,0.5445,4.63,0.27,4.6378658885,5.2945,0.09,5.2952648895,0.5445,0,0.5445,4.75,0.09,4.7508525551
2019-12-01 09:30:00,5.4275,0.22,5.4319569448,0.5175000000000001,0,0.5175000000000001,4.91,0.22,4.9149262456,5.5575,0.22,5.5618527713,0.5175000000000001,0,0.5175000000000001,5.04,0.22,5.0447993023
2019-12-01 10:00:00,5.5725,0.26,5.5785622028,0.5025000000000001,0,0.5025000000000001,5.07,0.26,5.0766622893,5.7125,0.25,5.7179678427,0.5025000000000001,0,0.5025000000000001,5.21,0.25,5.2159946319
2019-12-01 10:30:00,5.683,0.27,5.6894102506,0.5630000000000001,0,0.5630000000000001,5.12,0.27,5.1271141981,5.823,0.26,5.8288016779,0.5630000000000001,0,0.5630000000000001,5.26,0.26,5.2664219352
2019-12-01 11:00:00,5.687,0.27,5.693405747,0.497,0,0.497,5.19,0.27,5.197018376,5.827,0.27,5.833252009,0.497,0,0.497,5.33,0.27,5.3368342676000005
2019-12-01 11:30:00,5.6105,0.29,5.6179898763,0.35050000000000003,0,0.35050000000000003,5.26,0.29,5.2679882308,5.7505,0.28,5.7573127629,0.35050000000000003,0,0.35050000000000003,5.4,0.28,5.4072543865
2019-12-01 12:00:00,5.5155,0.29,5.5231187069,0.41550000000000004,0,0.41550000000000004,5.1,0.29,5.1082384439,5.6455,0.27,5.651952782,0.41550000000000004,0,0.41550000000000004,5.23,0.27,5.2369647698
2019-12-01 12:30:00,5.492,0.27,5.4986329210000005,0.462,0,0.462,5.03,0.27,5.0372413085,5.622,0.27,5.6284797237,0.462,0,0.462,5.16,0.27,5.1670591249
2019-12-01 13:00:00,5.4385,0.27,5.445198091,0.47850000000000004,0,0.47850000000000004,4.96,0.27,4.9673433543000005,5.5685,0.27,5.5750419057,0.47850000000000004,0,0.47850000000000004,5.09,0.27,5.0971560698
2019-12-01 13:30:00,5.428,0.24,5.433303231,0.428,0,0.428,5.0,0.24,5.0057566861,5.558,0.23,5.5627568705,0.428,0,0.428,5.13,0.23,5.135153357
2019-12-01 14:00:00,5.57,0.25,5.5756075902,0.45,0,0.45,5.12,0.25,5.126099882,5.7,0.23,5.7046384636,0.45,0,0.45,5.25,0.23,5.2550356802
2019-12-01 14:30:00,5.6005,0.23,5.605220803,0.3305,0,0.3305,5.27,0.23,5.2750165877,5.7405,0.23,5.7451057649,0.3305,0,0.3305,5.41,0.23,5.4148868871
2019-12-01 15:00:00,5.6785,0.23,5.6831560114,0.40850000000000003,0,0.40850000000000003,5.27,0.23,5.2750165877,5.8185,0.22,5.8226576621,0.40850000000000003,0,0.40850000000000003,5.41,0.22,5.41447135
2019-12-01 15:30:00,5.913,0.24,5.9178686197,0.47300000000000003,0,0.47300000000000003,5.44,0.24,5.4452915441,6.053,0.24,6.0577561027,0.47300000000000003,0,0.47300000000000003,5.58,0.24,5.5851589055
2019-12-01 16:00:00,6.2305,0.23,6.2347437999,0.3805,0,0.3805,5.85,0.23,5.8545196216,6.3905,0.24,6.3950051016,0.3805,0,0.3805,6.01,0.24,6.0147901044
2019-12-01 16:30:00,6.624,0.25,6.6287160144,0.294,0,0.294,6.33,0.25,6.3349348852,6.7940000000000005,0.24,6.7982377128,0.294,0,0.294,6.5,0.24,6.5044292601
2019-12-01 17:00:00,7.177,0.23,7.1806844381,0.227,0,0.227,6.95,0.23,6.953804714,7.357,0.23,7.3605943374,0.227,0,0.227,7.13,0.23,7.1337087129
2019-12-01 17:30:00,7.529,0.22,7.5322135525,0.199,0,0.199,7.33,0.22,7.3333007575,7.729,0.19,7.7313350076,0.199,0,0.199,7.53,0.19,7.5323966969
2019-12-01 18:00:00,7.483,0.22,7.4862332985,0.243,0,0.243,7.24,0.22,7.2433417702,7.673,0.21,7.6758731751,0.243,0,0.243,7.43,0.21,7.4329671060999996
2019-12-01 18:30:00,7.329,0.2,7.3317283774,0.109,0,0.109,7.22,0.2,7.2227695519,7.529,0.21,7.5319281064,0.109,0,0.109,7.42,0.21,7.4229711033
2019-12-01 19:00:00,7.1995000000000005,0.18,7.2017498047,0.0795,0,0.0795,7.12,0.18,7.1222749175,7.3895,0.17,7.3914552187,0.0795,0,0.0795,7.31,0.17,7.311976477
2019-12-01 19:30:00,6.9715,0.23,6.9752929867,0.1015,0,0.1015,6.87,0.23,6.8738489946,7.1615,0.23,7.1651924084,0.1015,0,0.1015,7.06,0.23,7.0637454654
2019-12-01 20:00:00,6.605,0.23,6.6090033288,0.075,0,0.075,6.53,0.23,6.5340492805,6.775,0.23,6.7789029348,0.075,0,0.075,6.7,0.23,6.7039465988
2019-12-01 20:30:00,6.3315,0.22,6.3353210061,0.12150000000000001,0,0.12150000000000001,6.21,0.22,6.2138957185,6.5015,0.2,6.5045754858,0.12150000000000001,0,0.12150000000000001,6.38,0.2,6.3831340265
2019-12-01 21:00:00,6.0445,0.30000000000000004,6.0519402054,0.0845,0,0.0845,5.96,0.30000000000000004,5.9675455591,6.2045,-0.32,6.2127465947000005,0.0845,0,0.0845,6.12,-0.32,6.1283603027
2019-12-01 21:30:00,5.745,-0.22,5.7492108154,0.185,0,0.185,5.5600000000000005,-0.22,5.5643508157,5.885,-0.19,5.888066321,0.185,0,0.185,5.7,-0.19,5.7031657875
2019-12-01 22:00:00,5.3855,-0.22,5.3899916744,0.14550000000000002,0,0.14550000000000002,5.24,-0.22,5.2446162872,5.5255,-0.18,5.528431084,0.14550000000000002,0,0.14550000000000002,5.38,-0.18,5.3830103102
2019-12-01 22:30:00,4.973,-0.27,4.9803241862,0.163,0,0.163,4.8100000000000005,-0.27,4.8175720026,5.103,-0.27,5.1101378651000005,0.163,0,0.163,4.94,-0.27,4.9473730403000005
2019-12-01 23:00:00,4.6465,-0.27,4.6543380034,0.17650000000000002,0,0.17650000000000002,4.47,-0.27,4.4781469382,4.7565,-0.27,4.7641570346,0.17650000000000002,0,0.17650000000000002,4.58,-0.27,4.5879516126
2019-12-01 23:30:00,4.511,-0.28,4.5196815153,0.111,0,0.111,4.4,-0.28,4.4089000896,4.621,-0.30000000000000004,4.6307279125,0.111,0,0.111,4.51,-0.30000000000000004,4.519966814
2019-12-02 00:00:00,4.339,-0.28,4.3480249538999995,0.109,0,0.109,4.23,-0.28,4.2392570104,4.449,-0.30000000000000004,4.459103161,0.109,0,0.109,4.34,-0.30000000000000004,4.3503563072
2019-12-02 00:30:00,5.3485,-0.25,5.3543395718,0.1085,0,0.1085,5.24,-0.25,5.2459603506,5.4885,-0.24,5.4937448293,0.1085,0,0.1085,5.38,-0.24,5.3853504993
2019-12-02 01:00:00,5.4995,-0.24,5.5047343487,0.08950000000000001,0,0.08950000000000001,5.41,-0.24,5.4153208585,5.6495,-0.21,5.653401653,0.08950000000000001,0,0.08950000000000001,5.5600000000000005,-0.21,5.563964414
2019-12-02 01:30:00,5.3715,-0.24,5.3768589576,0.0815,0,0.0815,5.29,-0.24,5.2954414358,5.5115,-0.25,5.5171670493,0.0815,0,0.0815,5.43,-0.25,5.4357520179
2019-12-02 02:00:00,5.203,-0.24,5.2085323269,0.063,0,0.063,5.14,-0.24,5.1456000622,5.343,-0.25,5.3488455764000005,0.063,0,0.063,5.28,-0.25,5.2859152471
2019-12-02 02:30:00,5.172,-0.25,5.1780386248,0.032,0,0.032,5.14,-0.25,5.1460761751,5.312,-0.27,5.3188573961,0.032,0,0.032,5.28,-0.27,5.286898902
2019-12-02 03:00:00,5.02,-0.25,5.0262212446,0.02,0,0.02,5.0,-0.25,5.0062460986,5.15,-0.27,5.1570728131,0.02,0,0.02,5.13,-0.27,5.1371003494
2019-12-02 03:30:00,4.829,-0.25,4.8354669888,0.019,0,0.019,4.8100000000000005,-0.25,4.8164924997,4.959,-0.24,4.9648042257,0.019,0,0.019,4.94,-0.24,4.9458265234
2019-12-02 04:00:00,4.614,-0.26,4.6213197249,0.004,0,0.004,4.61,-0.26,4.617326066,4.744,-0.28,4.7522558854,0.004,0,0.004,4.74,-0.28,4.7482628402
2019-12-02 04:30:00,4.545,-0.24,4.5513322225,0.005,0,0.005,4.54,-0.24,4.5463391866,4.665,-0.22,4.6701846859,0.005,0,0.005,4.66,-0.22,4.6651902426
2019-12-02 05:00:00,4.4695,-0.22,4.4749112002,0.029500000000000002,0,0.029500000000000002,4.44,-0.22,4.4454471091,4.5895,-0.2,4.5938557063,0.029500000000000002,0,0.029500000000000002,4.5600000000000005,-0.2,4.5643838577
2019-12-02 05:30:00,4.654,-0.2,4.6582953964,0.034,0,0.034,4.62,-0.2,4.6243269781,4.774,-0.2,4.7781875225,0.034,0,0.034,4.74,-0.2,4.7442175330000005
2019-12-02 06:00:00,4.9505,0.19,4.9541447546,0.0005,0,0.0005,4.95,0.19,4.9536451225,5.0805,0.14,5.082428578,0.0005,0,0.0005,5.08,0.14,5.0819287677
2019-12-02 06:30:00,5.42,0.14,5.4218078166,0.0,0,0.0,5.42,0.14,5.4218078166,5.57,0.14,5.5717591477,0.0,0,0.0,5.57,0.14,5.5717591477
2019-12-02 07:00:00,6.05,0.23,6.0543703223,0.0,0,0.0,6.05,0.23,6.0543703223,6.21,0.21,6.2135497101,0.0,0,0.0,6.21,0.21,6.2135497101
2019-12-02 07:30:00,6.5600000000000005,0.33,6.5682950604,0.0,0,0.0,6.5600000000000005,0.33,6.5682950604,6.74,0.32,6.7475921631,0.0,0,0.0,6.74,0.32,6.7475921631
2019-12-02 08:00:00,7.07,0.39,7.080748548,0.0,0,0.0,7.07,0.39,7.080748548,7.26,0.38,7.2699381015,0.0,0,0.0,7.26,0.38,7.2699381015
2019-12-02 08:30:00,7.34,0.55,7.360577423,0.0,0,0.0,7.34,0.55,7.360577423,7.54,0.54,7.559312138,0.0,0,0.0,7.54,0.54,7.559312138
2019-12-02 09:00:00,7.34,0.55,7.360577423,0.0,0,0.0,7.34,0.55,7.360577423,7.54,0.54,7.559312138,0.0,0,0.0,7.54,0.54,7.559312138
2019-12-02 09:30:00,7.501,0.59,7.5241677945,0.001,0,0.001,7.5,0.59,7.523170874,7.711,0.58,7.7327822289,0.001,0,0.001,7.71,0.58,7.7317850462
2019-12-02 10:00:00,7.4735,0.72,7.50810244,0.0035,0,0.0035,7.47,0.72,7.5046185779,7.6735,0.72,7.7072045678,0.0035,0,0.0035,7.67,0.72,7.7037198807
2019-12-02 10:30:00,7.37,0.72,7.40508609,0.01,0,0.01,7.36,0.72,7.395133535,7.57,0.72,7.6041633333,0.01,0,0.01,7.5600000000000005,0.72,7.5942083195
2019-12-02 11:00:00,7.1235,0.64,7.152192129,0.0135,0,0.0135,7.11,0.64,7.1387463885,7.3135,0.64,7.3414496014,0.0135,0,0.0135,7.3,0.64,7.3280010917
2019-12-02 11:30:00,7.075,0.64,7.10388802,0.015,0,0.015,7.06,0.64,7.0889491464,7.265,0.64,7.2931354711,0.015,0,0.015,7.25,0.64,7.2781934572
2019-12-02 12:00:00,6.973,0.6000000000000001,6.9987662484,0.013000000000000001,0,0.013000000000000001,6.96,0.6000000000000001,6.9858141974,7.163,0.59,7.1872574046,0.013000000000000001,0,0.013000000000000001,7.15,0.59,7.1743013597
2019-12-02 12:30:00,7.0405,0.66,7.0713676365,0.0105,0,0.0105,7.03,0.66,7.0609135386,7.2305,0.66,7.260559913,0.0105,0,0.0105,7.22,0.66,7.2501034475
2019-12-02 13:00:00,6.9415,0.6000000000000001,6.9673827403,0.0115,0,0.0115,6.93,0.6000000000000001,6.9559255315,7.1215,0.6000000000000001,7.1467308785,0.0115,0,0.0115,7.11,0.6000000000000001,7.1352715435
2019-12-02 13:30:00,6.8185,0.53,6.8390673524,0.0085,0,0.0085,6.8100000000000005,0.53,6.8305929464,6.9985,0.52,7.0177918358,0.0085,0,0.0085,6.99,0.52,7.0093152305
2019-12-02 14:00:00,6.9435,0.6000000000000001,6.9693753128,0.0035,0,0.0035,6.94,0.6000000000000001,6.9658883138,7.1335,0.6000000000000001,7.1586885845,0.0035,0,0.0035,7.13,0.6000000000000001,7.1552009056
2019-12-02 14:30:00,6.8555,0.6000000000000001,6.881706202,0.0055000000000000005,0,0.0055000000000000005,6.85,0.6000000000000001,6.8762271632,7.0355,0.6000000000000001,7.061038185,0.0055000000000000005,0,0.0055000000000000005,7.03,0.6000000000000001,7.0555580927
2019-12-02 15:00:00,6.872,0.58,6.896432701,0.002,0,0.002,6.87,0.58,6.8944397887,7.052,0.5700000000000001,7.0749985159,0.002,0,0.002,7.05,0.5700000000000001,7.0730050191
2019-12-02 15:30:00,6.93,0.5,6.9480141048,0.0,0,0.0,6.93,0.5,6.9480141048,7.11,0.49,7.1268646683,0.0,0,0.0,7.11,0.49,7.1268646683
2019-12-02 16:00:00,7.15,0.5,7.1674611963,0.0,0,0.0,7.15,0.5,7.1674611963,7.35,0.53,7.3690840679,0.0,0,0.0,7.35,0.53,7.3690840679
2019-12-02 16:30:00,7.68,0.51,7.6969149664,0.0,0,0.0,7.68,0.51,7.6969149664,7.88,0.5,7.8958470097,0.0,0,0.0,7.88,0.5,7.8958470097
2019-12-02 17:00:00,8.22,0.49,8.2345916717,0.0,0,0.0,8.22,0.49,8.2345916717,8.44,0.48,8.45363827,0.0,0,0.0,8.44,0.48,8.45363827
2019-12-02 17:30:00,8.41,0.46,8.4225708664,0.0,0,0.0,8.41,0.46,8.4225708664,8.63,0.45,8.641724365,0.0,0,0.0,8.63,0.45,8.641724365
2019-12-02 18:00:00,8.41,0.46,8.4225708664,0.0,0,0.0,8.41,0.46,8.4225708664,8.64,0.45,8.6517108135,0.0,0,0.0,8.64,0.45,8.6517108135
2019-12-02 18:30:00,8.28,0.44,8.2916825795,0.0,0,0.0,8.28,0.44,8.2916825795,8.5,0.43,8.5108695208,0.0,0,0.0,8.5,0.43,8.5108695208
2019-12-02 19:00:00,8.09,0.41000000000000003,8.100382707,0.0,0,0.0,8.09,0.41000000000000003,8.100382707,8.3,0.4,8.3096329642,0.0,0,0.0,8.3,0.4,8.3096329642
2019-12-02 19:30:00,7.96,0.41000000000000003,7.9705520511,0.0,0,0.0,7.96,0.41000000000000003,7.9705520511,8.18,0.4,8.1897741117,0.0,0,0.0,8.18,0.4,8.1897741117
2019-12-02 20:00:00,7.59,0.38,7.5995065629,0.0,0,0.0,7.59,0.38,7.5995065629,7.79,0.38,7.7992627857,0.0,0,0.0,7.79,0.38,7.7992627857
2019-12-02 20:30:00,7.25,0.35000000000000003,7.2584433593,0.0,0,0.0,7.25,0.35000000000000003,7.2584433593,7.44,0.34,7.4477647654,0.0,0,0.0,7.44,0.34,7.4477647654
2019-12-02 21:00:00,6.87,0.32,6.8774486548,0.0,0,0.0,6.87,0.32,6.8774486548,7.05,0.32,7.0572586746,0.0,0,0.0,7.05,0.32,7.0572586746
2019-12-02 21:30:00,6.51,0.30000000000000004,6.5169087764,0.0,0,0.0,6.51,0.30000000000000004,6.5169087764,6.69,0.29,6.6962825508,0.0,0,0.0,6.69,0.29,6.6962825508
2019-12-02 22:00:00,6.01,0.18,6.0126949033,0.0,0,0.0,6.01,0.18,6.0126949033,6.18,0.33,6.188804408,0.0,0,0.0,6.18,0.33,6.188804408
2019-12-02 22:30:00,5.62,0.22,5.6243044014,0.0,0,0.0,5.62,0.22,5.6243044014,5.77,0.22,5.7741925842,0.0,0,0.0,5.77,0.22,5.7741925842
2019-12-02 23:00:00,5.2,0.22,5.2046517655,0.0,0,0.0,5.2,0.22,5.2046517655,5.34,0.22,5.3445299138,0.0,0,0.0,5.34,0.22,5.3445299138
2019-12-02 23:30:00,4.86,-0.22,4.8649768756,0.0,0,0.0,4.86,-0.22,4.8649768756,4.99,-0.23,4.9952977889,0.0,0,0.0,4.99,-0.23,4.9952977889
2019-12-03 00:00:00,4.65,-0.24,4.6561894291,0.0,0,0.0,4.65,-0.24,4.6561894291,4.77,-0.26,4.7770806985,0.0,0,0.0,4.77,-0.26,4.7770806985
2019-12-03 00:30:00,5.5600000000000005,-0.24,5.5651774455,0.0,0,0.0,5.5600000000000005,-0.24,5.5651774455,5.71,-0.26,5.7159163745,0.0,0,0.0,5.71,-0.26,5.7159163745
2019-12-03 01:00:00,5.77,-0.23,5.7745822360000005,0.0,0,0.0,5.77,-0.23,5.7745822360000005,5.93,-0.23,5.9344586948,0.0,0,0.0,5.93,-0.23,5.9344586948
2019-12-03 01:30:00,5.61,-0.26,5.6160217236,0.0,0,0.0,5.61,-0.26,5.6160217236,5.76,-0.27,5.7663246527,0.0,0,0.0,5.76,-0.27,5.7663246527
2019-12-03 02:00:00,5.42,-0.23,5.4248778788,0.0,0,0.0,5.42,-0.23,5.4248778788,5.57,-0.23,5.574746631,0.0,0,0.0,5.57,-0.23,5.574746631
2019-12-03 02:30:00,5.35,-0.26,5.3563140311,0.0,0,0.0,5.35,-0.26,5.3563140311,5.49,-0.27,5.4966353345,0.0,0,0.0,5.49,-0.27,5.4966353345
2019-12-03 03:00:00,5.21,-0.26,5.2164834899,0.0,0,0.0,5.21,-0.26,5.2164834899,5.35,-0.27,5.3568087515,0.0,0,0.0,5.35,-0.27,5.3568087515
2019-12-03 03:30:00,5.09,-0.27,5.0971560698,0.0,0,0.0,5.09,-0.27,5.0971560698,5.24,-0.2,5.2438154048,0.0,0,0.0,5.24,-0.2,5.2438154048
2019-12-03 04:00:00,4.85,-0.24,4.8559345136,0.0,0,0.0,4.85,-0.24,4.8559345136,4.98,-0.26,4.9867825298,0.0,0,0.0,4.98,-0.26,4.9867825298
2019-12-03 04:30:00,4.71,-0.26,4.7171707622,0.0,0,0.0,4.71,-0.26,4.7171707622,4.83,-0.26,4.8369928675,0.0,0,0.0,4.83,-0.26,4.8369928675
2019-12-03 05:00:00,4.71,-0.23,4.7156123674,0.0,0,0.0,4.71,-0.23,4.7156123674,4.83,-0.24,4.8359590569,0.0,0,0.0,4.83,-0.24,4.8359590569
2019-12-03 05:30:00,4.79,-0.2,4.7941735471,0.0,0,0.0,4.79,-0.2,4.7941735471,4.92,-0.22,4.9249162429,0.0,0,0.0,4.92,-0.22,4.9249162429
2019-12-03 06:00:00,4.96,0.22,4.9648766349,0.0,0,0.0,4.96,0.22,4.9648766349,5.1,0.22,5.1047428926,0.0,0,0.0,5.1,0.22,5.1047428926
2019-12-03 06:30:00,5.54,0.2,5.5436089328,0.0,0,0.0,5.54,0.2,5.5436089328,5.69,0.2,5.6935138535,0.0,0,0.0,5.69,0.2,5.6935138535
2019-12-03 07:00:00,5.9915,0.18,5.9942032206,0.0115,0,0.0115,5.98,0.18,5.9827084167999995,6.1515,0.17,6.1538485722,0.0115,0,0.0115,6.14,0.17,6.1423529693
2019-12-03 07:30:00,6.5585,0.31,6.5658222829,0.0385,0,0.0385,6.52,0.31,6.5273654716,6.7385,0.30000000000000004,6.7451747383,0.0385,0,0.0385,6.7,0.30000000000000004,6.7067130548
2019-12-03 08:00:00,6.9745,0.36,6.9837848084,0.0745,0,0.0745,6.9,0.36,6.909384922,7.1545,0.35000000000000003,7.1630559296,0.0745,0,0.0745,7.08,0.35000000000000003,7.0886458509
