Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-03 08:30:00,7.1945,0.47000000000000003,7.2098356604,0.0845,0,0.0845,7.11,0.47000000000000003,7.1255175251,7.3845,0.46,7.3988134353,0.0845,0,0.0845,7.3,0.46,7.3144787921
2019-12-03 09:00:00,7.276,0.58,7.29908049,0.106,0,0.106,7.17,0.58,7.193420605,7.466,0.5700000000000001,7.4877270249,0.106,0,0.106,7.36,0.5700000000000001,7.3820390137
2019-12-03 09:30:00,7.315,0.6000000000000001,7.3395657228,0.115,0,0.115,7.2,0.6000000000000001,7.2249567473,7.515,0.59,7.5381247668,0.115,0,0.115,7.4,0.59,7.42348301
2019-12-03 10:00:00,7.3275,0.64,7.3553964033,0.1075,0,0.1075,7.22,0.64,7.2483101479,7.5175,0.64,7.5446939136,0.1075,0,0.1075,7.41,0.64,7.4375869743
2019-12-03 10:30:00,7.2375,0.64,7.2657419614,0.0475,0,0.0475,7.19,0.64,7.2184278067,7.4275,0.64,7.4550222166,0.0475,0,0.0475,7.38,0.64,7.407698698
2019-12-03 11:00:00,7.2,0.6900000000000001,7.2329869348999996,0.04,0,0.04,7.16,0.6900000000000001,7.193170372,7.39,0.6900000000000001,7.4221425478,0.04,0,0.04,7.35,0.6900000000000001,7.3823167095
2019-12-03 11:30:00,7.0935,0.66,7.1241380005,0.0335,0,0.0335,7.06,0.66,7.0907827495,7.2835,0.65,7.312446393,0.0335,0,0.0335,7.25,0.65,7.2790796121
2019-12-03 12:00:00,7.0995,0.64,7.1282887322,0.0695,0,0.0695,7.03,0.64,7.059072177,7.2795,0.64,7.3075796438000005,0.0695,0,0.0695,7.21,0.64,7.2383492593
2019-12-03 12:30:00,7.099,0.62,7.1260228038,0.069,0,0.069,7.03,0.62,7.0572870141,7.279,0.61,7.3045151105,0.069,0,0.069,7.21,0.61,7.235758426
2019-12-03 13:00:00,7.086,0.64,7.1148433574,0.076,0,0.076,7.01,0.64,7.0391547788,7.276,0.64,7.3040930991,0.076,0,0.076,7.2,0.64,7.2283884788
2019-12-03 13:30:00,6.938,0.59,6.9630412896,0.098,0,0.098,6.84,0.59,6.8653987503,7.128,0.59,7.1523761087,0.098,0,0.098,7.03,0.59,7.0547147356
2019-12-03 14:00:00,6.7780000000000005,0.59,6.8036302075,0.128,0,0.128,6.65,0.59,6.6761216286,6.958,0.59,6.9829695689,0.128,0,0.128,6.83,0.59,6.8554357994
2019-12-03 14:30:00,6.8165,0.61,6.8437396393,0.1265,0,0.1265,6.69,0.61,6.7177526004,6.9965,0.61,7.0230415242,0.1265,0,0.1265,6.87,0.61,6.8970283456
2019-12-03 15:00:00,6.7495,0.5700000000000001,6.7735256883,0.0795,0,0.0795,6.67,0.5700000000000001,6.6943110176000005,6.9295,0.5700000000000001,6.9529037279,0.0795,0,0.0795,6.85,0.5700000000000001,6.8736744177
2019-12-03 15:30:00,6.9005,0.54,6.9215966547,0.07050000000000001,0,0.07050000000000001,6.83,0.54,6.8513137426,7.0805,0.53,7.1003084616,0.07050000000000001,0,0.07050000000000001,7.01,0.53,7.0300071124
2019-12-03 16:00:00,7.0485,0.52,7.0676553573,0.0385,0,0.0385,7.01,0.52,7.029260274,7.2285,0.52,7.2471796066,0.0385,0,0.0385,7.19,0.52,7.2087793696
2019-12-03 16:30:00,7.538,0.5,7.5545644481,0.048,0,0.048,7.49,0.5,7.5066703671,7.7379999999999995,0.5,7.7541372183,0.048,0,0.048,7.69,0.5,7.7062377332
2019-12-03 17:00:00,8.124,0.51,8.1399923833,0.074,0,0.074,8.05,0.51,8.0661391012,8.334,0.5,8.3489853276,0.074,0,0.074,8.26,0.5,8.2751193345
2019-12-03 17:30:00,8.397,0.46,8.4095902992,0.117,0,0.117,8.28,0.46,8.2927679336,8.617,0.45,8.6287420288,0.117,0,0.117,8.5,0.45,8.5119034299
2019-12-03 18:00:00,8.399000000000001,0.48,8.4127047375,0.149,0,0.149,8.25,0.48,8.2639518392,8.619,0.47000000000000003,8.6318051994,0.149,0,0.149,8.47,0.47000000000000003,8.483030119
2019-12-03 18:30:00,8.2815,0.37,8.2897612903,0.1615,0,0.1615,8.12,0.37,8.1284254318,8.5015,0.42,8.5118683172,0.1615,0,0.1615,8.34,0.42,8.3505688429
2019-12-03 19:00:00,8.214,0.42,8.2247307555,0.194,0,0.194,8.02,0.42,8.0309899763,8.424,0.42,8.434463587,0.194,0,0.194,8.23,0.42,8.2407099209
2019-12-03 19:30:00,7.9145,0.41000000000000003,7.9251126333,0.2545,0,0.2545,7.66,0.41000000000000003,7.6709647372,8.1245,0.4,8.1343408,0.2545,0,0.2545,7.87,0.4,7.8801586278
2019-12-03 20:00:00,7.5065,0.37,7.5156132318,0.2565,0,0.2565,7.25,0.37,7.2594352397,7.7065,0.36,7.7149039041,0.2565,0,0.2565,7.45,0.36,7.458692915
2019-12-03 20:30:00,7.2465,0.36,7.2554367374,0.20650000000000002,0,0.20650000000000002,7.04,0.36,7.049198536,7.4365,0.35000000000000003,7.4447318454,0.20650000000000002,0,0.20650000000000002,7.23,0.35000000000000003,7.2384666885
2019-12-03 21:00:00,6.8295,0.31,6.8365320339,0.20950000000000002,0,0.20950000000000002,6.62,0.31,6.6272543334,7.0095,0.30000000000000004,7.0159169215,0.20950000000000002,0,0.20950000000000002,6.8,0.30000000000000004,6.8066144301
2019-12-03 21:30:00,6.3775,0.28,6.38364365,0.2575,0,0.2575,6.12,0.28,6.1264018803999996,6.5475,0.27,6.5530646456,0.2575,0,0.2575,6.29,0.27,6.2957922456
2019-12-03 22:00:00,5.9295,0.26,5.9351975746,0.2595,0,0.2595,5.67,0.26,5.6759580689,6.0795,0.25,6.0846380541,0.2595,0,0.2595,5.82,0.25,5.8253669412
2019-12-03 22:30:00,5.5280000000000005,0.24,5.5332073881,0.218,0,0.218,5.31,0.24,5.3154209617,5.668,0.22,5.6722679767,0.218,0,0.218,5.45,0.22,5.4544385596
2019-12-03 23:00:00,5.0405,0.23,5.0457447666,0.2005,0,0.2005,4.84,0.23,4.8454617943,5.1705,0.22,5.175178282,0.2005,0,0.2005,4.97,0.22,4.9748668324
2019-12-03 23:30:00,4.767,0.04,4.7671678175,0.187,0,0.187,4.58,0.04,4.5801746692,4.8870000000000005,-0.2,4.8910907781,0.187,0,0.187,4.7,-0.2,4.7042533945
2019-12-04 00:00:00,4.486,-0.25,4.4929607165,0.196,0,0.196,4.29,-0.25,4.2972782084,4.596,-0.26,4.6033483466,0.196,0,0.196,4.4,-0.26,4.4076751241
2019-12-04 00:30:00,5.4065,-0.23,5.4113900479,0.17650000000000002,0,0.17650000000000002,5.23,-0.23,5.2350549185,5.5465,-0.2,5.5501047062,0.17650000000000002,0,0.17650000000000002,5.37,-0.2,5.3737231041
2019-12-04 01:00:00,5.551,-0.23,5.5557628639,0.201,0,0.201,5.35,-0.23,5.354941643,5.691,-0.25,5.6964884798,0.201,0,0.201,5.49,-0.25,5.4956892197
2019-12-04 01:30:00,5.4165,-0.23,5.4213810279,0.1565,0,0.1565,5.26,-0.23,5.2650261158,5.5565,-0.25,5.5621212006,0.1565,0,0.1565,5.4,-0.25,5.4057839394
2019-12-04 02:00:00,5.271,-0.23,5.2760156368,0.131,0,0.131,5.14,-0.23,5.1451433411,5.411,-0.25,5.4167721938,0.131,0,0.131,5.28,-0.25,5.2859152471
2019-12-04 02:30:00,5.2185,-0.25,5.2244848789,0.1085,0,0.1085,5.11,-0.25,5.1161118049,5.3485,-0.27,5.3553106586,0.1085,0,0.1085,5.24,-0.27,5.2469514959
2019-12-04 03:00:00,5.0695,-0.23,5.0747147949,0.08950000000000001,0,0.08950000000000001,4.98,-0.23,4.9853084157000005,5.1995000000000005,-0.26,5.2059965665,0.08950000000000001,0,0.08950000000000001,5.11,-0.26,5.116610206
2019-12-04 03:30:00,4.886,-0.25,4.8923916442,0.106,0,0.106,4.78,-0.25,4.7865331922,5.006,-0.27,5.0132759748,0.106,0,0.106,4.9,-0.27,4.9074331376
2019-12-04 04:00:00,4.665,-0.25,4.6716940182,0.055,0,0.055,4.61,-0.25,4.6167737653,4.785,-0.27,4.7926115011,0.055,0,0.055,4.73,-0.27,4.7376998639
2019-12-04 04:30:00,4.517,-0.25,4.5239130186,0.067,0,0.067,4.45,-0.25,4.4570169396,4.6370000000000005,-0.27,4.6448540343,0.067,0,0.067,4.57,-0.27,4.577968982
2019-12-04 05:00:00,4.4615,-0.22,4.4669208914,0.0415,0,0.0415,4.42,-0.22,4.4254717263,4.5815,-0.23,4.5872695855,0.0415,0,0.0415,4.54,-0.23,4.5458222579
2019-12-04 05:30:00,4.555,-0.22,4.5603097483,0.015,0,0.015,4.54,-0.22,4.5453272709,4.675,-0.23,4.6806543346,0.015,0,0.015,4.66,-0.23,4.6656725132
2019-12-04 06:00:00,4.7515,0.2,4.7557073344,0.0015,0,0.0015,4.75,0.2,4.7542086618,4.8815,0.19,4.8851962345,0.0015,0,0.0015,4.88,0.19,4.8836973698
2019-12-04 06:30:00,5.28,0.2,5.283786521,0.0,0,0.0,5.28,0.2,5.283786521,5.43,0.18,5.4329826063,0.0,0,0.0,5.43,0.18,5.4329826063
2019-12-04 07:00:00,5.82,0.22,5.8241565913,0.0,0,0.0,5.82,0.22,5.8241565913,5.98,0.2,5.9833435469000005,0.0,0,0.0,5.98,0.2,5.9833435469000005
2019-12-04 07:30:00,6.42,0.36,6.430085536,0.0,0,0.0,6.42,0.36,6.430085536,6.6,0.35000000000000003,6.6092737876,0.0,0,0.0,6.6,0.35000000000000003,6.6092737876
2019-12-04 08:00:00,6.86,0.45,6.8747436316,0.0,0,0.0,6.86,0.45,6.8747436316,7.05,0.44,7.0637171518,0.0,0,0.0,7.05,0.44,7.0637171518
2019-12-04 08:30:00,7.03,0.51,7.0484750124,0.0,0,0.0,7.03,0.51,7.0484750124,7.21,0.5,7.2273162377,0.0,0,0.0,7.21,0.5,7.2273162377
2019-12-04 09:00:00,6.89,0.55,6.9119172449,0.0,0,0.0,6.89,0.55,6.9119172449,7.07,0.54,7.0905923589,0.0,0,0.0,7.07,0.54,7.0905923589
2019-12-04 09:30:00,6.9535,0.5700000000000001,6.9768232205,0.0035,0,0.0035,6.95,0.5700000000000001,6.9733349267,7.1435,0.56,7.1654164045,0.0035,0,0.0035,7.14,0.56,7.161927115
2019-12-04 10:00:00,6.9865,0.5700000000000001,7.0097134214,0.006500000000000001,0,0.006500000000000001,6.98,0.5700000000000001,7.0032349668,7.1765,0.56,7.1983159315,0.006500000000000001,0,0.006500000000000001,7.17,0.56,7.1918356488
2019-12-04 10:30:00,6.9505,0.5,6.9684611106,0.0005,0,0.0005,6.95,0.5,6.9679623994,7.1305,0.49,7.147316297,0.0005,0,0.0005,7.13,0.49,7.1468174735
2019-12-04 11:00:00,7.0015,0.59,7.0263149837,0.0015,0,0.0015,7.0,0.59,7.0248202824,7.1815,0.58,7.2048832225,0.0015,0,0.0015,7.18,0.58,7.2033880917
2019-12-04 11:30:00,7.0315,0.63,7.0596665821,0.0015,0,0.0015,7.03,0.63,7.058172568,7.2215,0.63,7.2489283518,0.0015,0,0.0015,7.22,0.63,7.2474340287
2019-12-04 12:00:00,7.0715,0.62,7.0986274906,0.0015,0,0.0015,7.07,0.62,7.0971332241,7.2715,0.61,7.2970413354,0.0015,0,0.0015,7.27,0.61,7.2955465868000005
2019-12-04 12:30:00,7.1125,0.65,7.1421394729,0.0025,0,0.0025,7.11,0.65,7.1396498514,7.3025,0.64,7.3304915422,0.0025,0,0.0025,7.3,0.64,7.3280010917
2019-12-04 13:00:00,7.0705,0.62,7.0976313126,0.0005,0,0.0005,7.07,0.62,7.0971332241,7.2605,0.62,7.2869239223,0.0005,0,0.0005,7.26,0.62,7.2864257356
2019-12-04 13:30:00,6.98,0.5700000000000001,7.0032349668,0.0,0,0.0,6.98,0.5700000000000001,7.0032349668,7.17,0.5700000000000001,7.192621219,0.0,0,0.0,7.17,0.5700000000000001,7.192621219
2019-12-04 14:00:00,6.904,0.63,6.9326846171,0.004,0,0.004,6.9,0.63,6.928701177,7.084,0.63,7.1119586613,0.004,0,0.004,7.08,0.63,7.107974395
2019-12-04 14:30:00,6.756,0.5700000000000001,6.7800026549,0.006,0,0.006,6.75,0.5700000000000001,6.7740239149,6.936,0.5700000000000001,6.9593818691,0.006,0,0.006,6.93,0.5700000000000001,6.953402045
2019-12-04 15:00:00,6.71,0.5700000000000001,6.7341666151,0.0,0,0.0,6.71,0.5700000000000001,6.7341666151,6.89,0.5700000000000001,6.9135374448,0.0,0,0.0,6.89,0.5700000000000001,6.9135374448
2019-12-04 15:30:00,6.75,0.51,6.7692392482,0.0,0,0.0,6.75,0.51,6.7692392482,6.94,0.51,6.9587139616,0.0,0,0.0,6.94,0.51,6.9587139616
2019-12-04 16:00:00,7.01,0.5,7.0278090469,0.0,0,0.0,7.01,0.5,7.0278090469,7.2,0.49,7.2166543495,0.0,0,0.0,7.2,0.49,7.2166543495
2019-12-04 16:30:00,7.48,0.53,7.4987532297,0.0,0,0.0,7.48,0.53,7.4987532297,7.68,0.52,7.6975840366,0.0,0,0.0,7.68,0.52,7.6975840366
2019-12-04 17:00:00,8.07,0.49,8.0848623983,0.0,0,0.0,8.07,0.49,8.0848623983,8.28,0.47000000000000003,8.2933286442,0.0,0,0.0,8.28,0.47000000000000003,8.2933286442
2019-12-04 17:30:00,8.31,0.49,8.3244339147,0.0,0,0.0,8.31,0.49,8.3244339147,8.53,0.48,8.5434946012,0.0,0,0.0,8.53,0.48,8.5434946012
2019-12-04 18:00:00,8.19,0.45,8.2023533208,0.0,0,0.0,8.19,0.45,8.2023533208,8.41,0.44,8.4215022413,0.0,0,0.0,8.41,0.44,8.4215022413
2019-12-04 18:30:00,8.11,0.38,8.1188977084,0.0,0,0.0,8.11,0.38,8.1188977084,8.33,0.37,8.3382132379,0.0,0,0.0,8.33,0.37,8.3382132379
2019-12-04 19:00:00,7.92,0.38,7.9291109212,0.0,0,0.0,7.92,0.38,7.9291109212,8.13,0.37,8.1384150791,0.0,0,0.0,8.13,0.37,8.1384150791
2019-12-04 19:30:00,7.8100000000000005,0.41000000000000003,7.8207544393,0.0,0,0.0,7.8100000000000005,0.41000000000000003,7.8207544393,8.02,0.4,8.0299688667,0.0,0,0.0,8.02,0.4,8.0299688667
2019-12-04 20:00:00,7.42,0.37,7.4292193399,0.0,0,0.0,7.42,0.37,7.4292193399,7.62,0.36,7.6284991971,0.0,0,0.0,7.62,0.36,7.6284991971
2019-12-04 20:30:00,7.0145,0.31,7.0213467547,0.0345,0,0.0345,6.98,0.31,6.9868805629,7.1945,0.30000000000000004,7.2007520614,0.0345,0,0.0345,7.16,0.30000000000000004,7.1662821602
2019-12-04 21:00:00,6.76,0.30000000000000004,6.7666535304,0.08,0,0.08,6.68,0.30000000000000004,6.6867331336,6.94,0.29,6.9460564351,0.08,0,0.08,6.86,0.29,6.8661270014
2019-12-04 21:30:00,6.4215,0.30000000000000004,6.4285038889,0.0815,0,0.0815,6.34,0.30000000000000004,6.3470938232,6.5915,0.29,6.5978763439,0.0815,0,0.0815,6.51,0.29,6.5164560921
2019-12-04 22:00:00,6.0105,0.27,6.016561331,0.07050000000000001,0,0.07050000000000001,5.94,0.27,5.9461331973,6.1705,0.26,6.1759752469,0.07050000000000001,0,0.07050000000000001,6.1,0.26,6.1055384693
2019-12-04 22:30:00,5.44,0.22,5.444446712,0.1,0,0.1,5.34,0.22,5.3445299138,5.58,0.22,5.5843352335,0.1,0,0.1,5.48,0.22,5.4844142805
2019-12-04 23:00:00,4.989,-0.17,4.9918955318,0.079,0,0.079,4.91,-0.17,4.9129420921,5.119,-0.24,5.1246230105,0.079,0,0.079,5.04,-0.24,5.04571105
2019-12-04 23:30:00,4.747,-0.21,4.7516427686,0.08700000000000001,0,0.08700000000000001,4.66,-0.21,4.6647293598,4.877,-0.2,4.881099159,0.08700000000000001,0,0.08700000000000001,4.79,-0.2,4.7941735471
2019-12-05 00:00:00,4.569,-0.23,4.5747853502,0.089,0,0.089,4.48,-0.23,4.4859001326,4.679,-0.24,4.6851511182,0.089,0,0.089,4.59,-0.24,4.596270227
2019-12-05 00:30:00,5.4095,-0.23,5.4143873384,0.1295,0,0.1295,5.28,-0.23,5.2850070955,5.5495,-0.19,5.5527515927,0.1295,0,0.1295,5.42,-0.19,5.4233292358
2019-12-05 01:00:00,5.6129999999999995,-0.23,5.6177102987000005,0.163,0,0.163,5.45,-0.23,5.454851052,5.753,-0.23,5.7575957656,0.163,0,0.163,5.59,-0.23,5.5947296628
2019-12-05 01:30:00,5.4395,-0.21,5.4435521721,0.1595,0,0.1595,5.28,-0.21,5.2841744861,5.5795,-0.23,5.584238556,0.1595,0,0.1595,5.42,-0.23,5.4248778788
2019-12-05 02:00:00,5.1895,-0.21,5.1937472262,0.2195,0,0.2195,4.97,-0.21,4.9744346412,5.3195,-0.23,5.3244699501,0.2195,0,0.2195,5.1,-0.23,5.1051836402
2019-12-05 02:30:00,5.1315,-0.24,5.1371093282,0.18150000000000002,0,0.18150000000000002,4.95,-0.24,4.9558147665,5.2615,-0.26,5.2679201066,0.18150000000000002,0,0.18150000000000002,5.08,-0.26,5.0866491918
2019-12-05 03:00:00,4.9685,-0.24,4.9742931407,0.1685,0,0.1685,4.8,-0.24,4.8059962547,5.0985,-0.24,5.1041455945,0.1685,0,0.1685,4.93,-0.24,4.935838328
2019-12-05 03:30:00,4.785,-0.24,4.7910150282,0.155,0,0.155,4.63,-0.24,4.6362161296,4.905,-0.27,4.912425572,0.155,0,0.155,4.75,-0.27,4.7576674957
2019-12-05 04:00:00,4.594,-0.24,4.600264775,0.17400000000000002,0,0.17400000000000002,4.42,-0.24,4.4265110414,4.714,-0.26,4.7211646868,0.17400000000000002,0,0.17400000000000002,4.54,-0.26,4.5474388396
2019-12-05 04:30:00,4.4935,-0.24,4.4999046934,0.1635,0,0.1635,4.33,-0.24,4.3366461696,4.6035,-0.26,4.6108363938,0.1635,0,0.1635,4.44,-0.26,4.4476060977
2019-12-05 05:00:00,4.4295,-0.22,4.4349600055,0.0995,0,0.0995,4.33,-0.22,4.3355853123,4.5395,-0.25,4.5463788063,0.0995,0,0.0995,4.44,-0.25,4.4470327186
2019-12-05 05:30:00,4.5485,-0.18,4.5520602204,0.08850000000000001,0,0.08850000000000001,4.46,-0.18,4.4636308091,4.6685,-0.18,4.6719687767,0.08850000000000001,0,0.08850000000000001,4.58,-0.18,4.5835357531
2019-12-05 06:00:00,4.7795000000000005,0.19,4.7832750548,0.0795,0,0.0795,4.7,0.19,4.7038388578,4.8995,0.2,4.9035803501,0.0795,0,0.0795,4.82,0.2,4.8241475931
2019-12-05 06:30:00,5.3865,0.19,5.3898499283,0.1265,0,0.1265,5.26,0.19,5.2634304403,5.5265,0.22,5.5308771682,0.1265,0,0.1265,5.4,0.22,5.4044796234
2019-12-05 07:00:00,5.8835,0.23,5.8879939071,0.14350000000000002,0,0.14350000000000002,5.74,0.23,5.7446061658000005,6.0335,0.22,6.0375096066,0.14350000000000002,0,0.14350000000000002,5.89,0.22,5.8941072267
2019-12-05 07:30:00,6.4435,0.36,6.4535488105,0.17350000000000002,0,0.17350000000000002,6.27,0.36,6.2803264246,6.6135,0.35000000000000003,6.6227548837,0.17350000000000002,0,0.17350000000000002,6.44,0.35000000000000003,6.4495038569
2019-12-05 08:00:00,6.892,0.45,6.9066753217,0.242,0,0.242,6.65,0.45,6.6652081738,7.072,0.45,7.086302562,0.242,0,0.242,6.83,0.45,6.8448082515
2019-12-05 08:30:00,7.0045,0.52,7.0237753559,0.2545,0,0.2545,6.75,0.52,6.77,7.1845,0.52,7.2032937084,0.2545,0,0.2545,6.93,0.52,6.9494819951
2019-12-05 09:00:00,7.086,0.54,7.1065459965,0.276,0,0.276,6.8100000000000005,0.54,6.8313761425,7.266,0.54,7.2860384298,0.276,0,0.276,6.99,0.54,7.0108273406
2019-12-05 09:30:00,7.1545,0.58,7.1779711792,0.29450000000000004,0,0.29450000000000004,6.86,0.58,6.8844752886,7.3345,0.5700000000000001,7.3566154072,0.29450000000000004,0,0.29450000000000004,7.04,0.5700000000000001,7.0630375902
2019-12-05 10:00:00,7.082,0.62,7.1090874239,0.252,0,0.252,6.83,0.62,6.8580828225,7.2620000000000005,0.62,7.2884184841,0.252,0,0.252,7.01,0.62,7.0373645635
2019-12-05 10:30:00,7.059,0.63,7.0870572878,0.199,0,0.199,6.86,0.63,6.8888678315,7.249,0.63,7.2763246904,0.199,0,0.199,7.05,0.63,7.0780929635
2019-12-05 11:00:00,7.0615,0.65,7.091352639,0.1515,0,0.1515,6.91,0.65,6.9405043044,7.2415,0.65,7.2706136089,0.1515,0,0.1515,7.09,0.65,7.1197331411
2019-12-05 11:30:00,7.1315,0.68,7.1638461911,0.2515,0,0.2515,6.88,0.68,6.9135229804,7.3115,0.68,7.3430533329,0.2515,0,0.2515,7.06,0.68,7.092672275
2019-12-05 12:00:00,7.0025,0.63,7.0307827623,0.3025,0,0.3025,6.7,0.63,6.72955422,7.1825,0.62,7.2092098215,0.3025,0,0.3025,6.88,0.62,6.9078795589
2019-12-05 12:30:00,7.016,0.58,7.0399329542,0.536,0,0.536,6.48,0.58,6.5059050101,7.196,0.58,7.2193362576,0.536,0,0.536,6.66,0.58,6.685207551
2019-12-05 13:00:00,7.165,0.65,7.1944231874,0.765,0,0.765,6.4,0.65,6.4329231303,7.345,0.66,7.3745932091,0.765,0,0.765,6.58,0.66,6.6130174656000005
2019-12-05 13:30:00,7.1105,0.59,7.1349358967,0.7105,0,0.7105,6.4,0.59,6.4271377766,7.2905,0.58,7.3135347302,0.7105,0,0.7105,6.58,0.58,6.6055128491
2019-12-05 14:00:00,7.049,0.59,7.0736483515,0.729,0,0.729,6.32,0.59,6.3474798149,7.219,0.58,7.2422621466,0.729,0,0.729,6.49,0.58,6.5158652534
2019-12-05 14:30:00,6.9625,0.6000000000000001,6.9883049626,0.7125,0,0.7125,6.25,0.6000000000000001,6.2787339488,7.1325,0.59,7.1568607818,0.7125,0,0.7125,6.42,0.59,6.4470535906
2019-12-05 15:00:00,7.053,0.61,7.0793296999,0.723,0,0.723,6.33,0.61,6.3593238634,7.223,0.61,7.2487122305,0.723,0,0.723,6.5,0.61,6.5285603313
2019-12-05 15:30:00,7.0325,0.56,7.0547612468,0.8325,0,0.8325,6.2,0.56,6.2252389512,7.2025,0.56,7.2242374165,0.8325,0,0.8325,6.37,0.56,6.3945680073
2019-12-05 16:00:00,7.291,0.58,7.3140331555,0.881,0,0.881,6.41,0.58,6.4361867593,7.461,0.58,7.4835099385,0.881,0,0.881,6.58,0.58,6.6055128491
2019-12-05 16:30:00,7.7,0.58,7.7218132586,0.9,0,0.9,6.8,0.58,6.8246904692,7.88,0.58,7.901316346,0.9,0,0.9,6.98,0.58,7.0040559678
2019-12-05 17:00:00,8.1395,0.58,8.1601384945,0.9495,0,0.9495,7.19,0.58,7.2133556685,8.3295,0.58,8.3496688707,0.9495,0,0.9495,7.38,0.58,7.4027562435
2019-12-05 17:30:00,8.3285,0.56,8.3473056881,0.9585,0,0.9585,7.37,0.56,7.3912448207,8.5285,0.55,8.5462162534,0.9585,0,0.9585,7.57,0.55,7.5899538866
2019-12-05 18:00:00,8.235,0.56,8.2540187182,0.9550000000000001,0,0.9550000000000001,7.28,0.56,7.3015066938,8.435,0.55,8.4529122201,0.9550000000000001,0,0.9550000000000001,7.48,0.55,7.5001933308
2019-12-05 18:30:00,8.0805,0.49,8.0953431212,0.9705,0,0.9705,7.11,0.49,7.1268646683,8.2705,0.48,8.2844173151,0.9705,0,0.9705,7.3,0.48,7.3157638015
2019-12-05 19:00:00,7.9425,0.51,7.9588570945,0.9725,0,0.9725,6.97,0.51,6.988633629,8.1325,0.5,8.1478559296,0.9725,0,0.9725,7.16,0.5,7.1774368684
2019-12-05 19:30:00,7.713,0.51,7.7298427539,0.9530000000000001,0,0.9530000000000001,6.76,0.51,6.7792108685,7.893,0.52,7.9101105555,0.9530000000000001,0,0.9530000000000001,6.94,0.52,6.9594540016
2019-12-05 20:00:00,7.3275,0.46,7.3419245604,0.9475,0,0.9475,6.38,0.46,6.3965615763,7.4975,0.46,7.5115981156,0.9475,0,0.9475,6.55,0.46,6.566132804
2019-12-05 20:30:00,7.001,0.44,7.0148129697,0.931,0,0.931,6.07,0.44,6.085926388,7.161,0.43,7.1738985914,0.931,0,0.931,6.23,0.43,6.2448218549
2019-12-05 21:00:00,6.6145,0.39,6.6259874924,0.9945,0,0.9945,5.62,0.39,5.6335157761,6.7645,0.38,6.7751649611,0.9945,0,0.9945,5.77,0.38,5.7824994596
2019-12-05 21:30:00,6.246,0.38,6.2575487213,1.006,0,1.006,5.24,0.38,5.2537605579,6.386,0.37,6.3967097793,1.006,0,1.006,5.38,0.37,5.3927080396000004
2019-12-05 22:00:00,5.7565,0.36,5.7677458552,0.9865,0,0.9865,4.77,0.36,4.7835656157,5.8865,0.35000000000000003,5.8968959843,0.9865,0,0.9865,4.9,0.35000000000000003,4.9124840967
2019-12-05 22:30:00,5.274,0.27,5.2809067403,1.004,0,1.004,4.27,0.27,4.2785277842,5.394,0.33,5.4040851215,1.004,0,1.004,4.39,0.33,4.4023857169
2019-12-05 23:00:00,4.925,0.27,4.9323954627,0.985,0,0.985,3.94,0.27,3.9492404333,5.025,0.27,5.0322485034,0.985,0,0.985,4.04,0.27,4.0490122252
2019-12-05 23:30:00,4.7255,0.24,4.7315906681,1.0055,0,1.0055,3.7199999999999998,0.24,3.7277338961,4.8255,0.24,4.8314646071,1.0055,0,1.0055,3.8200000000000003,0.24,3.8275318418
2019-12-06 00:00:00,4.45,0.22,4.4554348834,1.03,0,1.03,3.42,0.22,3.4270687183,4.54,0.21,4.5448542331,1.03,0,1.03,3.51,0.21,3.5162764396
2019-12-06 00:30:00,5.355,0.05,5.3552334216,1.035,0,1.035,4.32,0.05,4.3202893422,5.475,0.32,5.4843436253,1.035,0,1.035,4.44,0.32,4.4515165955
2019-12-06 01:00:00,5.6095,0.22,5.6138124523,1.0395,0,1.0395,4.57,0.22,4.5752923404,5.7295,0.21,5.7333472117,1.0395,0,1.0395,4.69,0.21,4.6946991384
2019-12-06 01:30:00,5.423,0.22,5.4274606401,1.033,0,1.033,4.39,0.22,4.3955090718,5.543,0.21,5.5469765639,1.033,0,1.033,4.51,0.21,4.5148864881
2019-12-06 02:00:00,5.1555,-0.05,5.1557424538,0.9955,0,0.9955,4.16,-0.05,4.1603004699,5.2655,0.4,5.2806713825,0.9955,0,0.9955,4.27,0.4,4.28869444
2019-12-06 02:30:00,5.117,0.19,5.1205262425,0.987,0,0.987,4.13,0.19,4.13436815,5.227,0.19,5.2304520837,0.987,0,0.987,4.24,0.19,4.2442549405
2019-12-06 03:00:00,4.8485,0.19,4.8522213727,0.9885,0,0.9885,3.86,0.19,3.8646733368,4.9585,-0.15,4.9607683125,0.9885,0,0.9885,3.9699999999999998,-0.15,3.9728327425
2019-12-06 03:30:00,4.569,-0.09,4.5698863224,0.929,0,0.929,3.64,-0.09,3.6411124674,4.659,-0.2,4.6632907908,0.929,0,0.929,3.73,-0.2,3.7353580819000003
2019-12-06 04:00:00,4.3735,-0.11,4.3748831127,0.9135000000000001,0,0.9135000000000001,3.46,-0.11,3.4617481133,4.4635,-0.16,4.4663667841,0.9135000000000001,0,0.9135000000000001,3.55,-0.16,3.5536038046
2019-12-06 04:30:00,4.294,0.22,4.2996320773,1.004,0,1.004,3.29,0.22,3.2973474188,4.384,0.2,4.3885596726,1.004,0,1.004,3.38,0.2,3.3859119894
2019-12-06 05:00:00,4.208,0.22,4.2137470261,0.998,0,0.998,3.21,0.22,3.2175301086,4.298,0.2,4.3026508108,0.998,0,0.998,3.3,0.2,3.306055051
2019-12-06 05:30:00,4.365,0.23,4.3710553646,1.005,0,1.005,3.36,0.23,3.3678628238,4.455,0.22,4.460428791,1.005,0,1.005,3.45,0.22,3.4570073763
2019-12-06 06:00:00,4.6135,0.26,4.620820517,1.0035,0,1.0035,3.61,0.26,3.6193507705,4.7135,0.25,4.7201252367,1.0035,0,1.0035,3.71,0.25,3.7184136403
2019-12-06 06:30:00,5.171,0.29,5.1791255053,0.991,0,0.991,4.18,0.29,4.1900477324,5.281,0.28,5.2884176272,0.991,0,0.991,4.29,0.28,4.2991278185
2019-12-06 07:00:00,5.6385000000000005,0.35000000000000003,5.6493523744,0.9685,0,0.9685,4.67,0.35000000000000003,4.6830972657,5.7685,0.35000000000000003,5.7791082573,0.9685,0,0.9685,4.8,0.35000000000000003,4.8127435003
2019-12-06 07:30:00,6.103,0.47000000000000003,6.121070903,0.9430000000000001,0,0.9430000000000001,5.16,0.47000000000000003,5.1813608251,6.243,0.46,6.2599240411,0.9430000000000001,0,0.9430000000000001,5.3,0.46,5.3199248115
2019-12-06 08:00:00,6.5175,0.5,6.5366509965,0.9175000000000001,0,0.9175000000000001,5.6,0.5,5.6222771187,6.6675,0.49,6.6854810036,0.9175000000000001,0,0.9175000000000001,5.75,0.49,5.7708404934
2019-12-06 08:30:00,6.6835,0.58,6.7086192506,0.9235000000000001,0,0.9235000000000001,5.76,0.58,5.7891277409,6.8335,0.58,6.8580698633,0.9235000000000001,0,0.9235000000000001,5.91,0.58,5.9383920383
2019-12-06 09:00:00,6.724,0.67,6.7572979807,0.964,0,0.964,5.76,0.67,5.7988360901,6.874,0.67,6.9065748385,0.964,0,0.964,5.91,0.67,5.9478567568
2019-12-06 09:30:00,6.8435,0.68,6.8772009023,1.0035,0,1.0035,5.84,0.68,5.8794557571,6.9935,0.68,7.0264814986,1.0035,0,1.0035,5.99,0.68,6.0284741021
2019-12-06 10:00:00,6.8505,0.7000000000000001,6.8861709425,0.9905,0,0.9905,5.86,0.7000000000000001,5.9016607832,7.0105,0.7000000000000001,7.0453609028,0.9905,0,0.9905,6.02,0.7000000000000001,6.0605610301
2019-12-06 10:30:00,6.795,0.67,6.8279517427,0.935,0,0.935,5.86,0.67,5.8981776847,6.955,0.67,6.9871972206,0.935,0,0.935,6.02,0.67,6.0571693059
2019-12-06 11:00:00,6.829,0.7000000000000001,6.8647826623,0.989,0,0.989,5.84,0.7000000000000001,5.8818024448,6.979,0.7000000000000001,7.014017465,0.989,0,0.989,5.99,0.7000000000000001,6.0307628042
2019-12-06 11:30:00,6.829,0.71,6.8658095662,0.9590000000000001,0,0.9590000000000001,5.87,0.71,5.9127827628,6.979,0.71,7.0150225231,0.9590000000000001,0,0.9590000000000001,6.02,0.71,6.0617241772
2019-12-06 12:00:00,6.8629999999999995,0.6900000000000001,6.8975987851,0.933,0,0.933,5.93,0.6900000000000001,5.9700083752,7.023,0.6900000000000001,7.0568143663,0.933,0,0.933,6.09,0.6900000000000001,6.1289640234
2019-12-06 12:30:00,6.834,0.67,6.8667645948,0.934,0,0.934,5.9,0.67,5.9379205114,6.994,0.67,7.0260185027,0.934,0,0.934,6.06,0.67,6.0969254547
2019-12-06 13:00:00,6.707,0.71,6.7444754429,0.967,0,0.967,5.74,0.71,5.7837444619,6.857,0.71,6.8936600583,0.967,0,0.967,5.89,0.71,5.9326385361
2019-12-06 13:30:00,6.6425,0.63,6.6723089145,1.0125,0,1.0125,5.63,0.63,5.6651390098,6.7925,0.63,6.8216534836000005,1.0125,0,1.0125,5.78,0.63,5.8142325375
2019-12-06 14:00:00,6.5285,0.63,6.5588270483,1.0285,0,1.0285,5.5,0.63,5.535964234,6.6785,0.63,6.7081489436,1.0285,0,1.0285,5.65,0.63,5.6850153914
2019-12-06 14:30:00,6.4135,0.6000000000000001,6.4415046573,1.0435,0,1.0435,5.37,0.6000000000000001,5.4034155865,6.5535,0.6000000000000001,6.5809089228,1.0435,0,1.0435,5.51,0.6000000000000001,5.5425716053
2019-12-06 15:00:00,6.3865,0.58,6.4127827228,1.0065,0,1.0065,5.38,0.58,5.411173625,6.5265,0.5700000000000001,6.5513435454,1.0065,0,1.0065,5.52,0.5700000000000001,5.5493513134
2019-12-06 15:30:00,6.275,0.53,6.2973426935,0.975,0,0.975,5.3,0.53,5.3264340792,6.415,0.52,6.4360410968,0.975,0,0.975,5.44,0.52,5.464796428
2019-12-06 16:00:00,6.3765,0.48,6.3945408162,0.9665,0,0.9665,5.41,0.48,5.4312521577,6.5165,0.48,6.5341542873,0.9665,0,0.9665,5.55,0.48,5.5707180866
2019-12-06 16:30:00,6.734,0.46,6.7496930300999995,0.934,0,0.934,5.8,0.46,5.818212784,6.884,0.45,6.8986923399,0.934,0,0.934,5.95,0.45,5.9669925423
2019-12-06 17:00:00,7.272,0.41000000000000003,7.2835488603,0.662,0,0.662,6.61,0.41000000000000003,6.6227033755,7.452,0.41000000000000003,7.4632703287,0.662,0,0.662,6.79,0.41000000000000003,6.802367235
2019-12-06 17:30:00,7.45,0.38,7.4596849799000005,0.4,0,0.4,7.05,0.38,7.0602337072,7.64,0.37,7.6489541769,0.4,0,0.4,7.24,0.37,7.2494482549
2019-12-06 18:00:00,7.4495000000000005,0.38,7.4591856291,0.28950000000000004,0,0.28950000000000004,7.16,0.38,7.1700767081,7.6395,0.37,7.6484547622,0.28950000000000004,0,0.28950000000000004,7.35,0.37,7.3593070326
2019-12-06 18:30:00,7.3095,0.35000000000000003,7.3178747085,0.35950000000000004,0,0.35950000000000004,6.95,0.35000000000000003,6.9588073691000005,7.4995,0.35000000000000003,7.5076627688,0.35950000000000004,0,0.35950000000000004,7.14,0.35000000000000003,7.1485732842
2019-12-06 19:00:00,7.184,0.37,7.1935218078,0.494,0,0.494,6.69,0.37,6.7002238769,7.364,0.36,7.3727943142,0.494,0,0.494,6.87,0.36,6.8794258481
2019-12-06 19:30:00,6.967,0.35000000000000003,6.9757859055,0.307,0,0.307,6.66,0.35000000000000003,6.6691903557,7.147,0.34,7.1550827389,0.307,0,0.307,6.84,0.34,6.848445079
2019-12-06 20:00:00,6.6735,0.33,6.6816541552,0.4035,0,0.4035,6.27,0.33,6.2786782048,6.8435,0.32,6.8509774668,0.4035,0,0.4035,6.44,0.32,6.4479454092
2019-12-06 20:30:00,6.3215,0.33,6.3301076018,0.3815,0,0.3815,5.94,0.33,5.9491596045,6.4815000000000005,0.32,6.4893945981,0.3815,0,0.3815,6.1,0.32,6.108387676
2019-12-06 21:00:00,5.952,0.31,5.9600674493,0.332,0,0.332,5.62,0.31,5.6285433284,6.102,0.30000000000000004,6.1093701803,0.332,0,0.332,5.77,0.30000000000000004,5.7777936966
2019-12-06 21:30:00,5.5755,0.27,5.582033702,0.2655,0,0.2655,5.31,0.27,5.3168599756,5.7155000000000005,0.26,5.7214106871,0.2655,0,0.2655,5.45,0.26,5.4561983102
2019-12-06 22:00:00,5.223,0.22,5.2276312992,0.203,0,0.203,5.02,0.22,5.0248184047,5.3629999999999995,0.22,5.367510503,0.203,0,0.203,5.16,0.22,5.1646877931
2019-12-06 22:30:00,4.8435,0.27,4.8510197124,0.20350000000000001,0,0.20350000000000001,4.64,0.27,4.6478489648,4.9735,0.08,4.9741433685,0.20350000000000001,0,0.20350000000000001,4.77,0.08,4.7706708124
2019-12-06 23:00:00,4.5355,-0.17,4.5386848591,0.24550000000000002,0,0.24550000000000002,4.29,-0.17,4.2933669771,4.6455,-0.05,4.6457690698,0.24550000000000002,0,0.24550000000000002,4.4,-0.05,4.4002840817
2019-12-06 23:30:00,4.4030000000000005,-0.5700000000000001,4.4397419970000005,0.213,0,0.213,4.19,-0.5700000000000001,4.2285931467,4.523,-0.09,4.5238953348,0.213,0,0.213,4.31,-0.09,4.3109395728
2019-12-07 00:00:00,4.2415,-0.28,4.2507319664,0.2015,0,0.2015,4.04,-0.28,4.0496913463,4.3515,-0.31,4.3625281948,0.2015,0,0.2015,4.15,-0.31,4.1615622067
2019-12-07 00:30:00,5.2125,-0.31,5.2217100887,0.1625,0,0.1625,5.05,-0.31,5.0595059047,5.3525,-0.18,5.3555257678,0.1625,0,0.1625,5.19,-0.18,5.1931204492
2019-12-07 01:00:00,5.3615,-0.25,5.367325428,0.1015,0,0.1015,5.26,-0.25,5.2659377133,5.5015,-0.26,5.5076403523,0.1015,0,0.1015,5.4,-0.26,5.4062556358
2019-12-07 01:30:00,5.201,-0.27,5.2080035522,0.111,0,0.111,5.09,-0.27,5.0971560698,5.331,-0.28,5.3383481528,0.111,0,0.111,5.22,-0.28,5.2275041846
2019-12-07 02:00:00,4.9795,-0.27,4.9868146396,0.0795,0,0.0795,4.9,-0.27,4.9074331376,5.1095,-0.22,5.1142340824,0.0795,0,0.0795,5.03,-0.22,5.0348088345
2019-12-07 02:30:00,4.8855,-0.27,4.8929551653,0.0955,0,0.0955,4.79,-0.27,4.7976035684,5.0155,-0.29,5.0238770138,0.0955,0,0.0955,4.92,-0.29,4.9285393374
2019-12-07 03:00:00,4.678,-0.25,4.6846754423,0.098,0,0.098,4.58,-0.25,4.5868180692,4.798,-0.27,4.8055909106,0.098,0,0.098,4.7,-0.27,4.7077489313
2019-12-07 03:30:00,4.43,-0.26,4.4376232377000004,0.09,0,0.09,4.34,-0.26,4.3477810432,4.55,-0.27,4.5580039491,0.09,0,0.09,4.46,-0.27,4.4681651715
2019-12-07 04:00:00,4.196,-0.28,4.2053318537,0.066,0,0.066,4.13,-0.28,4.1394806438,4.306,-0.30000000000000004,4.3164378833,0.066,0,0.066,4.24,-0.30000000000000004,4.2505999577
2019-12-07 04:30:00,4.0365,-0.28,4.0461997294,0.08650000000000001,0,0.08650000000000001,3.95,-0.28,3.9599116152000002,4.1365,-0.30000000000000004,4.1473644945,0.08650000000000001,0,0.08650000000000001,4.05,-0.30000000000000004,4.0610959112
2019-12-07 05:00:00,3.8975,-0.28,3.9075447854,0.0775,0,0.0775,3.8200000000000003,-0.28,3.8302480337,3.9975,-0.31,4.0095019953,0.0775,0,0.0775,3.92,-0.31,3.9322385482
2019-12-07 05:30:00,3.971,-0.27,3.9801684638,0.121,0,0.121,3.85,-0.27,3.8594559202000003,4.081,-0.30000000000000004,4.0920118524,0.121,0,0.121,3.96,-0.30000000000000004,3.9713473784
2019-12-07 06:00:00,4.0405,-0.24,4.0476215547,0.07050000000000001,0,0.07050000000000001,3.9699999999999998,-0.24,3.9772477921,4.1505,-0.26,4.1586356236,0.07050000000000001,0,0.07050000000000001,4.08,-0.26,4.0882759202
2019-12-07 06:30:00,4.3595,-0.22,4.3650475656,0.0795,0,0.0795,4.28,-0.22,4.2856504757,4.4795,-0.24,4.4859246817,0.0795,0,0.0795,4.4,-0.24,4.4065405933
2019-12-07 07:00:00,4.499,-0.22,4.5043757614,0.169,0,0.169,4.33,-0.22,4.3355853123,4.609,-0.23,4.6147352037000005,0.169,0,0.169,4.44,-0.23,4.4459532161
2019-12-07 07:30:00,4.6295,-0.2,4.6338181071,0.1495,0,0.1495,4.48,-0.2,4.4844620636,4.7495,0.03,4.7495947459,0.1495,0,0.1495,4.6,0.03,4.600097825
2019-12-07 08:00:00,4.918,0.2,4.9220650138,0.088,0,0.088,4.83,0.2,4.8341390133,5.048,0.21,5.0523661783,0.088,0,0.088,4.96,0.21,4.9644435741
2019-12-07 08:30:00,5.339,0.22,5.3435307616,0.099,0,0.099,5.24,0.22,5.2446162872,5.489,0.21,5.4930156563,0.099,0,0.099,5.39,0.21,5.3940893578
2019-12-07 09:00:00,5.5955,0.23,5.6002250178,0.0955,0,0.0955,5.5,0.23,5.5048069903,5.7455,0.22,5.7497104492,0.0955,0,0.0955,5.65,0.22,5.6542815636
2019-12-07 09:30:00,5.8,0.25,5.8053854308,0.06,0,0.06,5.74,0.25,5.7454416714,5.95,0.24,5.9548383689,0.06,0,0.06,5.89,0.24,5.8948876156
2019-12-07 10:00:00,5.8515,0.30000000000000004,5.8591852889,0.0815,0,0.0815,5.77,0.30000000000000004,5.7777936966,6.0015,0.28,6.0080281499,0.0815,0,0.0815,5.92,0.28,5.9266179226
2019-12-07 10:30:00,5.8065,0.32,5.8153110192,0.1365,0,0.1365,5.67,0.32,5.6790228033,5.9565,0.31,5.9645613627,0.1365,0,0.1365,5.82,0.31,5.8282501662
2019-12-07 11:00:00,5.775,0.35000000000000003,5.7855963392,0.105,0,0.105,5.67,0.35000000000000003,5.6807921983,5.925,0.34,5.9347472566,0.105,0,0.105,5.82,0.34,5.8299228124999996
2019-12-07 11:30:00,5.759,-0.14,5.760701433,0.179,0,0.179,5.58,-0.14,5.5817559961,5.999,0.71,6.0408692255,0.179,0,0.179,5.82,0.71,5.8631476188
2019-12-07 12:00:00,5.672,-0.49,5.6931260306,0.182,0,0.182,5.49,-0.49,5.5118236547,5.982,0.97,6.0601339919,0.182,0,0.182,5.8,0.97,5.8805526951000004
2019-12-07 12:30:00,5.7295,-0.53,5.7539612659,0.1695,0,0.1695,5.5600000000000005,-0.53,5.5852036668,6.0495,0.92,6.1190563202,0.1695,0,0.1695,5.88,0.92,5.9515376164
2019-12-07 13:00:00,5.5835,-0.5700000000000001,5.6125192427,0.28350000000000003,0,0.28350000000000003,5.3,-0.5700000000000001,5.3305628221,5.8835,0.88,5.9489471547,0.28350000000000003,0,0.28350000000000003,5.6,0.88,5.6687211962
2019-12-07 13:30:00,5.5595,-0.55,5.5866394416,0.35950000000000004,0,0.35950000000000004,5.2,-0.55,5.2290056416,5.8595,0.89,5.9267056828,0.35950000000000004,0,0.35950000000000004,5.5,0.89,5.5715437717
2019-12-07 14:00:00,5.51,-0.5700000000000001,5.5394043001,0.43,0,0.43,5.08,-0.5700000000000001,5.1118783241,5.8100000000000005,0.87,5.8747765915,0.43,0,0.43,5.38,0.87,5.4498899071
2019-12-07 14:30:00,5.4,-0.61,5.4343444867,0.37,0,0.37,5.03,-0.61,5.0668530667,5.69,0.8300000000000001,5.7502173872,0.37,0,0.37,5.32,0.8300000000000001,5.3843569718
2019-12-07 15:00:00,5.4475,-0.59,5.4793572844,0.5975,0,0.5975,4.85,-0.59,4.8857548035,5.7375,0.8300000000000001,5.7972240124,0.5975,0,0.5975,5.14,0.8300000000000001,5.2065823723
2019-12-07 15:30:00,5.5725,-0.59,5.6036466921,0.7225,0,0.7225,4.85,-0.59,4.8857548035,5.8525,0.8300000000000001,5.911062193,0.7225,0,0.7225,5.13,0.8300000000000001,5.196710498
2019-12-07 16:00:00,5.726,-0.30000000000000004,5.7338535035,0.866,0,0.866,4.86,-0.30000000000000004,4.8692504557,5.966,0.64,6.0002296623,0.866,0,0.866,5.1,0.64,5.14
2019-12-07 16:30:00,6.125,-0.55,6.1496442987,0.8150000000000001,0,0.8150000000000001,5.31,-0.55,5.3384080024,6.425,0.84,6.4796778469,0.8150000000000001,0,0.8150000000000001,5.61,0.84,5.672539114
2019-12-07 17:00:00,6.589,-0.52,6.6094871964,0.869,0,0.869,5.72,-0.52,5.7435877289,6.9190000000000005,0.89,6.9760060923000005,0.869,0,0.869,6.05,0.89,6.1151124274
2019-12-07 17:30:00,6.9745,-0.13,6.9757114512000005,0.9345,0,0.9345,6.04,-0.13,6.0413988446,7.2245,0.61,7.2502069108,0.9345,0,0.9345,6.29,0.61,6.3195094746
2019-12-07 18:00:00,7.0035,0.29,7.0095015693,0.9135000000000001,0,0.9135000000000001,6.09,0.29,6.0969008521,7.1735,0.28,7.1789624773,0.9135000000000001,0,0.9135000000000001,6.26,0.28,6.266258852
2019-12-07 18:30:00,6.917,0.29,6.923076556,0.917,0,0.917,6.0,0.29,6.007004245,7.077,0.29,7.082939291,0.917,0,0.917,6.16,0.29,6.1668225206
2019-12-07 19:00:00,6.737,0.29,6.7432387619,0.967,0,0.967,5.77,0.29,5.7772830985,6.8870000000000005,0.29,6.8931030023,0.967,0,0.967,5.92,0.29,5.9270987844
2019-12-07 19:30:00,6.366,0.29,6.3726019804,0.976,0,0.976,5.39,0.29,5.3977958465,6.516,0.29,6.5224501531,0.976,0,0.976,5.54,0.29,5.5475850602
2019-12-07 20:00:00,6.0305,0.28,6.0369967906,0.9805,0,0.9805,5.05,0.28,5.0577564196,6.1605,0.27,6.166413889,0.9805,0,0.9805,5.18,0.27,5.1870319066
2019-12-07 20:30:00,5.7255,-0.1,5.7263732196,1.0155,0,1.0155,4.71,-0.1,4.7110614515,5.9055,0.55,5.9310564194,1.0155,0,1.0155,4.89,0.55,4.9208332628
2019-12-07 21:00:00,5.4765,0.26,5.4826683513,0.9965,0,0.9965,4.48,0.26,4.4875383007,5.5965,0.24,5.6016437097,0.9965,0,0.9965,4.6,0.24,4.6062566146
2019-12-07 21:30:00,5.18,0.21,5.1842550092,0.99,0,0.99,4.19,0.21,4.1952592292,5.29,0.21,5.2941666011,0.99,0,0.99,4.3,0.21,4.305124853
2019-12-07 22:00:00,4.9254999999999995,0.21,4.9299746703,0.9655,0,0.9655,3.96,0.21,3.9655642726,5.0255,0.24,5.0312275093,0.9655,0,0.9655,4.06,0.24,4.0670874099
2019-12-07 22:30:00,4.5885,0.21,4.5933029782,1.0085,0,1.0085,3.58,0.21,3.5861539287,4.6885,0.2,4.6927638178,1.0085,0,1.0085,3.68,0.2,3.6854307754
2019-12-07 23:00:00,4.513,0.25,4.5199191364,1.013,0,1.013,3.5,0.25,3.5089172119,4.603,0.23,4.6087426702,1.013,0,1.013,3.59,0.23,3.5973601432
2019-12-07 23:30:00,4.4645,0.22,4.4699172531,1.0145,0,1.0145,3.45,0.22,3.4570073763,4.5545,0.21,4.5593387953,1.0145,0,1.0145,3.54,0.21,3.5462233432
2019-12-08 00:00:00,4.292,0.21,4.297134394,1.032,0,1.032,3.26,0.21,3.2667568015,4.372,0.21,4.3770405527000005,1.032,0,1.032,3.34,0.21,3.3465952848000002
2019-12-08 00:30:00,5.236,0.21,5.2402095378,1.046,0,1.046,4.19,0.21,4.1952592292,5.356,0.21,5.3601152973,1.046,0,1.046,4.31,0.21,4.3151129765
2019-12-08 01:00:00,5.3725,0.21,5.376602668,1.0425,0,1.0425,4.33,0.21,4.3350893878,5.4925,0.21,5.4965130992,1.0425,0,1.0425,4.45,0.21,4.4549523005000005
2019-12-08 01:30:00,5.188,0.21,5.1922484532,1.028,0,1.028,4.16,0.21,4.1652971083,5.298,0.19,5.3014058513,1.028,0,1.028,4.27,0.19,4.2742250760000005
2019-12-08 02:00:00,4.9475,0.21,4.9519547908,1.0075,0,1.0075,3.94,0.21,3.9455924777,5.0575,0.19,5.0610676986,1.0075,0,1.0075,4.05,0.19,4.0544543406
2019-12-08 02:30:00,4.9025,0.21,4.906995644,1.0225,0,1.0225,3.88,0.21,3.8856788339,5.0025,0.19,5.0061068956,1.0225,0,1.0225,3.98,0.19,3.9845325949
2019-12-08 03:00:00,4.6045,0.18,4.6080169542,0.9945,0,0.9945,3.61,0.18,3.6144847489,4.6945,0.14,4.6965870853,0.9945,0,0.9945,3.7,0.14,3.7026477013
2019-12-08 03:30:00,4.3195,-0.23,4.3256190597,0.9695,0,0.9695,3.35,-0.23,3.3578862399,4.4095,-0.26,4.4171586173,0.9695,0,0.9695,3.44,-0.26,3.4498115891
2019-12-08 04:00:00,4.085,-0.22,4.0909198232,0.995,0,0.995,3.09,-0.22,3.0978218154,4.165,-0.23,4.1713457061,0.995,0,0.995,3.17,-0.23,3.1783328963
2019-12-08 04:30:00,3.899,-0.23,3.9057778995,0.919,0,0.919,2.98,-0.23,2.9888626599,3.979,-0.25,3.9868459965,0.919,0,0.919,3.06,-0.25,3.0701954335
2019-12-08 05:00:00,3.7475,-0.23,3.7545514046,0.9975,0,0.9975,2.75,-0.23,2.7596014205,3.8175,-0.25,3.8256772276,0.9975,0,0.9975,2.8200000000000003,-0.25,2.8310598722
2019-12-08 05:30:00,3.793,-0.23,3.7999669735,0.993,0,0.993,2.8,-0.23,2.8094305473,3.873,-0.24,3.8804289711,0.993,0,0.993,2.88,-0.24,2.8899826989
2019-12-08 06:00:00,3.7905,-0.23,3.7974715601,0.9805,0,0.9805,2.81,-0.23,2.8193970987,3.8705,-0.25,3.8785654887,0.9805,0,0.9805,2.89,-0.25,2.900792995
2019-12-08 06:30:00,4.023,-0.22,4.0290109208,1.003,0,1.003,3.02,-0.22,3.028002642,4.103,-0.22,4.1088938901,1.003,0,1.003,3.1,-0.22,3.1077966471
2019-12-08 07:00:00,4.085,-0.2,4.0898930304,0.995,0,0.995,3.09,-0.2,3.0964657272,4.175,-0.21,4.1802781008,0.995,0,0.995,3.18,-0.21,3.186926419
2019-12-08 07:30:00,4.0235,-0.21,4.028976576,0.9135000000000001,0,0.9135000000000001,3.11,-0.21,3.1170819688,4.1035,-0.22,4.109393173,0.9135000000000001,0,0.9135000000000001,3.19,-0.22,3.1975772078
2019-12-08 08:00:00,4.239,0.2,4.2437154711,0.9590000000000001,0,0.9590000000000001,3.2800000000000002,0.2,3.2860919038,4.329,0.15,4.331597973,0.9590000000000001,0,0.9590000000000001,3.37,0.15,3.3733366271
2019-12-08 08:30:00,4.6125,0.22,4.6177436319,1.0025,0,1.0025,3.61,0.22,3.6166973885,4.7125,0.17,4.7155653161,1.0025,0,1.0025,3.71,0.17,3.7138928364
2019-12-08 09:00:00,4.933,0.24,4.9388347816,1.003,0,1.003,3.93,0.24,3.9373214245,5.043,0.23,5.0482421693,1.003,0,1.003,4.04,0.23,4.0465417334
2019-12-08 09:30:00,5.1895,0.26,5.1960090695,0.9695,0,0.9695,4.22,0.26,4.2280018921,5.2995,0.25,5.3053935057,0.9695,0,0.9695,4.33,0.25,4.3372110855
2019-12-08 10:00:00,5.444,0.29,5.4517186281,0.964,0,0.964,4.48,0.29,4.4893763487000005,5.564,0.28,5.5710408363,0.964,0,0.964,4.6,0.28,4.6085138602
2019-12-08 10:30:00,5.519,0.32,5.528269259,1.019,0,1.019,4.5,0.32,4.5113634303,5.639,0.31,5.6475145861,1.019,0,1.019,4.62,0.31,4.6303887526
2019-12-08 11:00:00,5.6965,0.34,5.7066375608,0.9865,0,0.9865,4.71,0.34,4.7222558169,5.8265,0.34,5.8364117615,0.9865,0,0.9865,4.84,0.34,4.8519274521
2019-12-08 11:30:00,5.662,0.33,5.6716085902,0.992,0,0.992,4.67,0.33,4.68164501,5.792,0.32,5.8008330436,0.992,0,0.992,4.8,0.32,4.8106548411
2019-12-08 12:00:00,5.5265,0.37,5.5388719294,1.0165,0,1.0165,4.51,0.37,4.5251519312,5.6465,0.36,5.6579644971,1.0165,0,1.0165,4.63,0.36,4.6439745908
2019-12-08 12:30:00,5.603,0.35000000000000003,5.6139210004999995,1.033,0,1.033,4.57,0.35000000000000003,4.58338303,5.723,0.35000000000000003,5.7336924403000005,1.033,0,1.033,4.69,0.35000000000000003,4.703041569
2019-12-08 13:00:00,5.6415,0.33,5.6511434462,0.9815,0,0.9815,4.66,0.33,4.671669937,5.7615,0.33,5.7709429256,0.9815,0,0.9815,4.78,0.33,4.7913776724
2019-12-08 13:30:00,5.816,0.30000000000000004,5.8237321367,0.20600000000000002,0,0.20600000000000002,5.61,0.30000000000000004,5.6180156639,5.966,0.30000000000000004,5.9735379801,0.20600000000000002,0,0.20600000000000002,5.76,0.30000000000000004,5.767807209
2019-12-08 14:00:00,5.7035,0.25,5.7089764626,0.1935,0,0.1935,5.51,0.25,5.5156685905,5.8435,0.25,5.8488453775,0.1935,0,0.1935,5.65,0.25,5.6555282689
2019-12-08 14:30:00,5.6615,0.24,5.6665847077,0.1915,0,0.1915,5.47,0.24,5.4752625508,5.8115,0.25,5.8168747838,0.1915,0,0.1915,5.62,0.25,5.6255577501000005
2019-12-08 15:00:00,5.6690000000000005,0.19,5.6721830894,0.179,0,0.179,5.49,0.19,5.4932868121,5.809,0.2,5.8124419137,0.179,0,0.179,5.63,0.2,5.6335512778
2019-12-08 15:30:00,5.8,0.26,5.8058246615,0.2,0,0.2,5.6,0.26,5.6060324651,5.95,0.25,5.9552497849,0.2,0,0.2,5.75,0.25,5.7554322166
2019-12-08 16:00:00,6.042,0.23,6.0463761047,0.222,0,0.222,5.82,0.23,5.8245429005,6.192,0.27,6.1978838324,0.222,0,0.222,5.97,0.27,5.9761024088
2019-12-08 16:30:00,6.5045,0.27,6.5101014009,0.21450000000000002,0,0.21450000000000002,6.29,0.27,6.2957922456,6.6745,0.27,6.6799588509,0.21450000000000002,0,0.21450000000000002,6.46,0.27,6.4656399529
2019-12-08 17:00:00,7.117,0.26,7.1217476086,0.177,0,0.177,6.94,0.26,6.9448686093,7.297,0.24,7.3009457607,0.177,0,0.177,7.12,0.24,7.1240437955
2019-12-08 17:30:00,7.361,0.24,7.3649114727,0.191,0,0.191,7.17,0.24,7.1740156119,7.551,0.24,7.5548131016,0.191,0,0.191,7.36,0.24,7.3639120038
2019-12-08 18:00:00,7.4515,0.31,7.4579455784,0.2015,0,0.2015,7.25,0.31,7.2566245597,7.6415,0.30000000000000004,7.6473866288,0.2015,0,0.2015,7.44,0.30000000000000004,7.4460459306
2019-12-08 18:30:00,7.22,0.29,7.2258217526,0.2,0,0.2,7.02,0.29,7.0259874751,7.41,0.28,7.4152882614,0.2,0,0.2,7.21,0.28,7.2154348448
2019-12-08 19:00:00,6.9905,0.29,6.9965127206,0.21050000000000002,0,0.21050000000000002,6.78,0.29,6.7861992308,7.1705,0.28,7.1759647609,0.21050000000000002,0,0.21050000000000002,6.96,0.28,6.9656299069
2019-12-08 19:30:00,6.7605,0.29,6.7667170955,0.2205,0,0.2205,6.54,0.29,6.5464265060999995,6.9305,0.29,6.9365647297,0.2205,0,0.2205,6.71,0.29,6.7162638423
2019-12-08 20:00:00,6.46,0.29,6.4665060118,0.22,0,0.22,6.24,0.29,6.2467351473,6.63,0.28,6.6359098849,0.22,0,0.22,6.41,0.28,6.4161125302
2019-12-08 20:30:00,6.2,0.29,6.2067785525,0.23,0,0.23,5.97,0.29,5.9770394009,6.35,0.28,6.3561702306,0.23,0,0.23,6.12,0.28,6.1264018803999996
2019-12-08 21:00:00,5.8775,-0.62,5.9101105108,0.2275,0,0.2275,5.65,-0.62,5.6839159037,6.1075,0.78,6.1571061586999996,0.2275,0,0.2275,5.88,0.78,5.9315090829
2019-12-08 21:30:00,5.5905000000000005,0.16,5.5927891298,0.2305,0,0.2305,5.36,0.16,5.362387528,5.7305,0.22,5.7347214623,0.2305,0,0.2305,5.5,0.22,5.5043982414
2019-12-08 22:00:00,5.214,-0.15,5.2161572062,0.224,0,0.224,4.99,-0.15,4.9922539999,5.344,-0.2,5.3477412054,0.224,0,0.224,5.12,-0.2,5.123904761
2019-12-08 22:30:00,4.8629999999999995,-0.27,4.8704896058,0.223,0,0.223,4.64,-0.27,4.6478489648,4.983,-0.18,4.9862499936999995,0.223,0,0.223,4.76,-0.18,4.7634021455
2019-12-08 23:00:00,4.5344999999999995,-0.27,4.5425312602,0.9845,0,0.9845,3.55,-0.27,3.5602527999999998,4.6245,-0.29,4.6335839531000005,0.9845,0,0.9845,3.64,-0.29,3.6515339243
2019-12-08 23:30:00,4.3305,-0.22,4.3360846682,1.0505,0,1.0505,3.2800000000000002,-0.22,3.2873697693,4.4205,-0.23,4.4264794419,1.0505,0,1.0505,3.37,-0.23,3.3778395462
2019-12-09 00:00:00,4.2205,-0.19,4.2247745798,1.0505,0,1.0505,3.17,-0.19,3.1756889016,4.3004999999999995,-0.21,4.3056242579,1.0505,0,1.0505,3.25,-0.21,3.2567775484
2019-12-09 00:30:00,5.101,-0.21,5.1053208518,1.051,0,1.051,4.05,-0.21,4.0554407899,5.201,-0.25,5.2070049933,1.051,0,1.051,4.15,-0.25,4.1575233012
2019-12-09 01:00:00,5.258,-0.08,5.2586085612,1.058,0,1.058,4.2,-0.08,4.2007618357,5.368,-0.19,5.3713614661,1.058,0,1.058,4.31,-0.19,4.3141859023
2019-12-09 01:30:00,5.1515,-0.15,5.1536833673,1.0515,0,1.0515,4.1,-0.15,4.1027429849,5.2615,-0.22,5.2660974402,1.0515,0,1.0515,4.21,-0.22,4.2157442996
2019-12-09 02:00:00,4.932,-0.21,4.9364687784,1.062,0,1.062,3.87,-0.21,3.8756934863,5.032,-0.22,5.036806925,1.062,0,1.062,3.9699999999999998,-0.22,3.9760910452
2019-12-09 02:30:00,4.9510000000000005,-0.19,4.9546443868,1.061,0,1.061,3.89,-0.19,3.8946373387,5.061,-0.22,5.065779407,1.061,0,1.061,4.0,-0.22,4.0060454316
2019-12-09 03:00:00,4.787,-0.21,4.7916040112000005,0.847,0,0.847,3.94,-0.21,3.9455924777,4.897,-0.22,4.9019393101,0.847,0,0.847,4.05,-0.22,4.0559709072
2019-12-09 03:30:00,4.545,-0.23,4.5508158609,0.655,0,0.655,3.89,-0.23,3.8967935537000002,4.645,-0.25,4.6517227991,0.655,0,0.655,3.99,-0.25,3.9978244084
2019-12-09 04:00:00,4.2620000000000005,-0.23,4.2682014947999996,0.642,0,0.642,3.62,-0.23,3.6272992708,4.352,-0.25,4.3591746925,0.642,0,0.642,3.71,-0.25,3.7184136403
2019-12-09 04:30:00,4.15,-0.22,4.1558272341,0.64,0,0.64,3.51,-0.22,3.5168878287,4.24,-0.25,4.2473638883,0.64,0,0.64,3.6,-0.25,3.6086701152
2019-12-09 05:00:00,4.109,-0.16,4.1121139332,0.639,0,0.639,3.47,-0.16,3.4736868022,4.209,-0.2,4.2137490433,0.639,0,0.639,3.5700000000000003,-0.2,3.5755978521
2019-12-09 05:30:00,4.216,0.01,4.2160118596,0.636,0,0.636,3.58,0.01,3.5800139665,4.306,-0.14,4.308275293,0.636,0,0.636,3.67,-0.14,3.672669329
2019-12-09 06:00:00,4.5515,0.19,4.5554639994,0.6315000000000001,0,0.6315000000000001,3.92,0.19,3.9246018906,4.6615,0.18,4.6649739817,0.6315000000000001,0,0.6315000000000001,4.03,0.18,4.0340178483
2019-12-09 06:30:00,5.1195,0.23,5.1246639158,0.6295000000000001,0,0.6295000000000001,4.49,0.23,4.4958870093,5.2295,0.22,5.2341255478,0.6295000000000001,0,0.6295000000000001,4.6,0.22,4.6052578647
2019-12-09 07:00:00,5.5805,0.27,5.5870278548,0.6305000000000001,0,0.6305000000000001,4.95,0.27,4.9573581674,5.7205,0.26,5.7264055262,0.6305000000000001,0,0.6305000000000001,5.09,0.26,5.0966361455
2019-12-09 07:30:00,6.052,0.36,6.0626977494,0.622,0,0.622,5.43,0.36,5.4419206168,6.202,0.35000000000000003,6.211867996,0.622,0,0.622,5.58,0.35000000000000003,5.5909659273
2019-12-09 08:00:00,6.4875,0.43,6.5017348646,0.6175,0,0.6175,5.87,0.43,5.8857285021,6.6475,0.43,6.6613929662,0.6175,0,0.6175,6.03,0.43,6.0453122335
2019-12-09 08:30:00,6.716,0.5,6.73458655,0.616,0,0.616,6.1,0.5,6.1204574992,6.876,0.49,6.8934371688,0.616,0,0.616,6.26,0.49,6.2791480314
2019-12-09 09:00:00,6.67,0.54,6.6918233689,0.61,0,0.61,6.06,0.54,6.0840118343,6.83,0.53,6.850532826,0.61,0,0.61,6.22,0.53,6.2425395473
2019-12-09 09:30:00,6.727,0.63,6.7564361168,0.597,0,0.597,6.13,0.63,6.1622885359,6.8870000000000005,0.63,6.9157551287,0.597,0,0.597,6.29,0.63,6.3214713477
2019-12-09 10:00:00,6.743,0.7000000000000001,6.7792366089,0.603,0,0.603,6.14,0.7000000000000001,6.1797734586,6.9030000000000005,0.7000000000000001,6.9384010406000005,0.603,0,0.603,6.3,0.7000000000000001,6.3387695967
2019-12-09 10:30:00,6.6875,0.7000000000000001,6.7240357115,0.5875,0,0.5875,6.1,0.7000000000000001,6.1400325732,6.8475,0.7000000000000001,6.8831864896,0.5875,0,0.5875,6.26,0.7000000000000001,6.2990157961
2019-12-09 11:00:00,6.6395,0.75,6.6817258437,0.6095,0,0.6095,6.03,0.75,6.0764627869,6.7995,0.75,6.8407382825,0.6095,0,0.6095,6.19,0.75,6.2352706437
2019-12-09 11:30:00,6.538,0.73,6.5786278205,0.608,0,0.608,5.93,0.73,5.9747635936000005,6.698,0.73,6.7376630964,0.608,0,0.608,6.09,0.73,6.1335960089
2019-12-09 12:00:00,6.476,0.65,6.5085386993,0.5760000000000001,0,0.5760000000000001,5.9,0.65,5.9356970947,6.636,0.65,6.667757944,0.5760000000000001,0,0.5760000000000001,6.06,0.65,6.0947600445
