Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-09 12:30:00,6.5255,0.6900000000000001,6.5618785611,0.5455,0,0.5455,5.98,0.6900000000000001,6.019676071,6.6855,0.6900000000000001,6.7210125911,0.5455,0,0.5455,6.14,0.6900000000000001,6.1786487196
2019-12-09 13:00:00,6.405,0.59,6.4321166812,0.525,0,0.525,5.88,0.59,5.9095262077,6.555,0.59,6.5814986895,0.525,0,0.525,6.03,0.59,6.0587952598
2019-12-09 13:30:00,6.354,0.58,6.3804166008,0.434,0,0.434,5.92,0.58,5.9483443075,6.514,0.5700000000000001,6.5388910375,0.434,0,0.434,6.08,0.5700000000000001,6.1066602984
2019-12-09 14:00:00,6.312,0.56,6.3367928797,0.47200000000000003,0,0.47200000000000003,5.84,0.56,5.8667878775,6.472,0.56,6.4961822635,0.47200000000000003,0,0.47200000000000003,6.0,0.56,6.0260766673
2019-12-09 14:30:00,6.3,0.55,6.3239623655,0.35000000000000003,0,0.35000000000000003,5.95,0.55,5.9753660976,6.46,0.54,6.4825303702,0.35000000000000003,0,0.35000000000000003,6.11,0.54,6.1338161042
2019-12-09 15:00:00,6.326,0.51,6.3465247183,0.34600000000000003,0,0.34600000000000003,5.98,0.51,6.0017080902,6.486,0.5,6.505243731,0.34600000000000003,0,0.34600000000000003,6.14,0.5,6.1603246668
2019-12-09 15:30:00,6.39,0.39,6.4018903458,0.05,0,0.05,6.34,0.39,6.351983942,6.5600000000000005,0.44,6.5747395386,0.05,0,0.05,6.51,0.44,6.5248524888
2019-12-09 16:00:00,6.6175,0.48,6.6348855491,0.0375,0,0.0375,6.58,0.48,6.5974843691,6.7975,0.47000000000000003,6.8137292469,0.0375,0,0.0375,6.76,0.47000000000000003,6.7763190598000005
2019-12-09 16:30:00,7.1475,0.54,7.1678697149,0.0775,0,0.0775,7.07,0.54,7.0905923589,7.3375,0.54,7.3573436952,0.0775,0,0.0775,7.26,0.54,7.2800549448
2019-12-09 17:00:00,7.7395,0.49,7.7549958253,0.0495,0,0.0495,7.69,0.49,7.7055953696,7.9395,0.48,7.9539964955,0.0495,0,0.0495,7.89,0.48,7.9045872758
2019-12-09 17:30:00,7.8995,0.43,7.9111946159,0.0495,0,0.0495,7.85,0.43,7.8617682489,8.1095,0.42,8.1203688494,0.0495,0,0.0495,8.06,0.42,8.0709355096
2019-12-09 18:00:00,7.979,0.41000000000000003,7.9895269572,0.049,0,0.049,7.93,0.41000000000000003,7.9405919175,8.189,0.4,8.1987633824,0.049,0,0.049,8.14,0.4,8.1498220839
2019-12-09 18:30:00,7.9905,0.41000000000000003,8.0010118266,0.030500000000000003,0,0.030500000000000003,7.96,0.41000000000000003,7.9705520511,8.2105,0.4,8.2202378463,0.030500000000000003,0,0.030500000000000003,8.18,0.4,8.1897741117
2019-12-09 19:00:00,7.837,0.41000000000000003,7.8477174388,0.007,0,0.007,7.83,0.41000000000000003,7.8407270071,8.057,0.41000000000000003,8.0674251778,0.007,0,0.007,8.05,0.41000000000000003,8.0604342315
2019-12-09 19:30:00,7.671,0.42,7.682489245,0.001,0,0.001,7.67,0.42,7.6814907407,7.881,0.41000000000000003,7.8916576839,0.001,0,0.001,7.88,0.41000000000000003,7.8906590346000005
2019-12-09 20:00:00,7.2505,0.34,7.2584674863,0.0005,0,0.0005,7.25,0.34,7.2579680352,7.4405,0.34,7.4482642441,0.0005,0,0.0005,7.44,0.34,7.4477647654
2019-12-09 20:30:00,6.85,0.32,6.8574703791000005,0.0,0,0.0,6.85,0.32,6.8574703791000005,7.04,0.31,7.0468219787,0.0,0,0.0,7.04,0.31,7.0468219787
2019-12-09 21:00:00,6.52,0.24,6.5244156826,0.01,0,0.01,6.51,0.24,6.514422461,6.7,0.23,6.7039465988,0.01,0,0.01,6.69,0.23,6.6939524946
2019-12-09 21:30:00,6.1475,0.21,6.1510857781,0.0675,0,0.0675,6.08,0.21,6.0836255638,6.3075,0.23,6.3116920275,0.0675,0,0.0675,6.24,0.23,6.2442373433
2019-12-09 22:00:00,5.759,0.21,5.7628275178,0.109,0,0.109,5.65,0.21,5.6539013079,5.909,0.23,5.9134745286,0.109,0,0.109,5.8,0.23,5.8045585534
2019-12-09 22:30:00,5.3195,0.25,5.325371372,0.2195,0,0.2195,5.1,0.25,5.1061237744,5.4495000000000005,0.24,5.4547823284,0.2195,0,0.2195,5.23,0.24,5.2355037962
2019-12-09 23:00:00,4.7985,0.03,4.7985937784,0.2685,0,0.2685,4.53,0.03,4.5300993367,4.9185,0.2,4.9225646009,0.2685,0,0.2685,4.65,0.2,4.6542990879
2019-12-09 23:30:00,4.5735,-0.24,4.5797928173999995,0.3035,0,0.3035,4.27,-0.24,4.2767394122,4.6935,-0.23,4.6991320741,0.3035,0,0.3035,4.39,-0.23,4.3960209281000004
2019-12-10 00:00:00,4.383,-0.23,4.3890305308,0.403,0,0.403,3.98,-0.23,3.9866401894,4.493,-0.26,4.5005165259,0.403,0,0.403,4.09,-0.26,4.0982557265
2019-12-10 00:30:00,5.3505,-0.28,5.3578214089,0.49050000000000005,0,0.49050000000000005,4.86,-0.28,4.8680591615,5.4805,-0.15,5.4825523481000005,0.49050000000000005,0,0.49050000000000005,4.99,-0.15,4.9922539999
2019-12-10 01:00:00,5.4915,-0.2,5.4951407853,0.6815,0,0.6815,4.8100000000000005,-0.2,4.8141562085,5.6215,-0.23,5.6262031824,0.6815,0,0.6815,4.94,-0.23,4.9453513525
2019-12-10 01:30:00,5.375,-0.2,5.3787196432,0.665,0,0.665,4.71,-0.2,4.7142443721,5.505,-0.21,5.5090039935,0.665,0,0.665,4.84,-0.21,4.844553643
2019-12-10 02:00:00,5.1785,-0.2,5.1823606831,0.8085,0,0.8085,4.37,-0.2,4.374574265,5.2985,-0.21,5.3026599222,0.8085,0,0.8085,4.49,-0.21,4.4949082304
2019-12-10 02:30:00,5.217,-0.19,5.2204586963,0.867,0,0.867,4.35,-0.19,4.3541474481,5.327,-0.21,5.3311376835,0.867,0,0.867,4.46,-0.21,4.464941209
2019-12-10 03:00:00,4.9145,-0.21,4.9189846767,0.7645000000000001,0,0.7645000000000001,4.15,-0.21,4.1553098561,5.0245,-0.19,5.0280911139,0.7645000000000001,0,0.7645000000000001,4.26,-0.19,4.2642349841
2019-12-10 03:30:00,4.5865,-0.21,4.5913050705,0.8665,0,0.8665,3.7199999999999998,-0.21,3.7259227045000003,4.6865,-0.24,4.6926412872,0.8665,0,0.8665,3.8200000000000003,-0.24,3.8275318418
2019-12-10 04:00:00,4.4205,-0.2,4.4250220621,0.9505,0,0.9505,3.47,-0.2,3.4757589099,4.5105,-0.22,4.5158620716,0.9505,0,0.9505,3.56,-0.22,3.5667912751
2019-12-10 04:30:00,4.277,-0.2,4.2816736214,0.977,0,0.977,3.3,-0.2,3.306055051,4.367,-0.22,4.3725380501,0.977,0,0.977,3.39,-0.22,3.3971311426
2019-12-10 05:00:00,4.242,-0.13,4.2439915174,0.982,0,0.982,3.26,-0.13,3.2625909949,4.322,-0.07,4.32256683,0.982,0,0.982,3.34,-0.07,3.3407334524
2019-12-10 05:30:00,4.3475,0.2,4.3520979137,0.9775,0,0.9775,3.37,0.2,3.3759295016,4.4375,0.19,4.4415657431,0.9775,0,0.9775,3.46,0.19,3.4652128362
2019-12-10 06:00:00,4.5245,0.21,4.5293708448,0.9345,0,0.9345,3.59,0.21,3.5961368161,4.6245,0.2,4.6288227715,0.9345,0,0.9345,3.69,0.2,3.6954160794
2019-12-10 06:30:00,5.109,0.27,5.1161294941,0.979,0,0.979,4.13,0.27,4.1388162559,5.219,0.26,5.2254723231,0.979,0,0.979,4.24,0.26,4.2479642183
2019-12-10 07:00:00,5.684,0.34,5.6941598151,1.024,0,1.024,4.66,0.34,4.6723869703,5.814,0.33,5.8233577943,1.024,0,1.024,4.79,0.33,4.8013539757
2019-12-10 07:30:00,6.1485,0.44,6.1642235724,1.0085,0,1.0085,5.14,0.44,5.1587983097,6.2885,0.43,6.3031842945,1.0085,0,1.0085,5.28,0.43,5.2974805332
2019-12-10 08:00:00,6.6129999999999995,0.55,6.635832201,1.023,0,1.023,5.59,0.55,5.6169920776,6.763,0.54,6.784524228,1.023,0,1.023,5.74,0.54,5.7653447425
2019-12-10 08:30:00,6.8855,0.66,6.9170593644,1.0355,0,1.0355,5.85,0.66,5.8871130446,7.0455,0.66,7.0763458261,1.0355,0,1.0355,6.01,0.66,6.0461309943
2019-12-10 09:00:00,6.856,0.68,6.8896397583999995,1.026,0,1.026,5.83,0.68,5.8695229789,7.006,0.68,7.038922929,1.026,0,1.026,5.98,0.68,6.0185380285
2019-12-10 09:30:00,6.908,0.71,6.94439083,1.038,0,1.038,5.87,0.71,5.9127827628,7.058,0.71,7.0936213601,1.038,0,1.038,6.02,0.71,6.0617241772
2019-12-10 10:00:00,7.0925,0.71,7.1279489511,1.0425,0,1.0425,6.05,0.71,6.0915186941,7.2525,0.71,7.2871706615,1.0425,0,1.0425,6.21,0.71,6.2504559834
2019-12-10 10:30:00,7.16,0.71,7.1951163993,1.05,0,1.05,6.11,0.71,6.1511137203,7.32,0.71,7.3543524528,1.05,0,1.05,6.27,0.71,6.310071315
2019-12-10 11:00:00,7.117,0.71,7.1523275233,1.047,0,1.047,6.07,0.71,6.1113828222,7.287,0.71,7.3215072902,1.047,0,1.047,6.24,0.71,6.2802627334
2019-12-10 11:30:00,7.1665,0.74,7.2046042397,1.0465,0,1.0465,6.12,0.74,6.1645762223,7.3265,0.74,7.363776358,1.0465,0,1.0465,6.28,0.74,6.3234484263
2019-12-10 12:00:00,7.2265,0.74,7.2642895214,1.0465,0,1.0465,6.18,0.74,6.2241465278,7.3965,0.74,7.4334253376,1.0465,0,1.0465,6.35,0.74,6.3929727045
2019-12-10 12:30:00,7.2165,0.71,7.2513427894,1.0465,0,1.0465,6.17,0.71,6.2107165448,7.3765,0.71,7.4105905466,1.0465,0,1.0465,6.33,0.71,6.3696938702
2019-12-10 13:00:00,7.1185,0.66,7.1490308609,1.0585,0,1.0585,6.06,0.66,6.0958346434,7.2885,0.66,7.3183216826,1.0585,0,1.0585,6.23,0.66,6.2648623289
2019-12-10 13:30:00,7.0655,0.64,7.0944267034,1.0555,0,1.0555,6.01,0.64,6.0439804765,7.2255,0.64,7.2537886825,1.0555,0,1.0555,6.17,0.64,6.2031040617
2019-12-10 14:00:00,7.017,0.68,7.0498715591,1.057,0,1.057,5.96,0.68,5.9986665185,7.177,0.68,7.2091420433,1.057,0,1.057,6.12,0.68,6.1576618939
2019-12-10 14:30:00,7.0165,0.6900000000000001,7.0503455412,1.0565,0,1.0565,5.96,0.6900000000000001,5.9998083303000005,7.1765,0.6900000000000001,7.2095944581,1.0565,0,1.0565,6.12,0.6900000000000001,6.1587742287000005
2019-12-10 15:00:00,6.9254999999999995,0.68,6.9588037945,1.0555,0,1.0555,5.87,0.68,5.9092554523,7.0855,0.67,7.1171068736,1.0555,0,1.0555,6.03,0.67,6.0671080426
2019-12-10 15:30:00,6.9065,0.66,6.9379638403,1.0565,0,1.0565,5.85,0.66,5.8871130446,7.0665,0.66,7.0972545572,1.0565,0,1.0565,6.01,0.66,6.0461309943
2019-12-10 16:00:00,7.1375,0.6900000000000001,7.1707744526,1.0575,0,1.0575,6.08,0.6900000000000001,6.1190277005,7.3075,0.6900000000000001,7.3400038317,1.0575,0,1.0575,6.25,0.6900000000000001,6.2879726463
2019-12-10 16:30:00,7.614,0.6900000000000001,7.6452008476,1.054,0,1.054,6.5600000000000005,0.6900000000000001,6.5961882932,7.7940000000000005,0.6900000000000001,7.8244831139,1.054,0,1.054,6.74,0.6900000000000001,6.7752269335
2019-12-10 17:00:00,7.9605,0.65,7.9869931921,0.9805,0,0.9805,6.98,0.65,7.0101997118,8.1505,0.64,8.1755886791,0.9805,0,0.9805,7.17,0.64,7.1985067896
2019-12-10 17:30:00,8.119,0.5700000000000001,8.1389840275,0.869,0,0.869,7.25,0.5700000000000001,7.2723723777,8.309,0.56,8.3278497225,0.869,0,0.869,7.44,0.56,7.4610455031
2019-12-10 18:00:00,7.9895,0.53,8.0070600254,0.8695,0,0.8695,7.12,0.53,7.1396988732,8.1795,0.52,8.1960124603,0.8695,0,0.8695,7.31,0.52,7.3284718735
2019-12-10 18:30:00,7.917,0.51,7.9334096705,0.9470000000000001,0,0.9470000000000001,6.97,0.51,6.988633629,8.097,0.51,8.1130456057,0.9470000000000001,0,0.9470000000000001,7.15,0.51,7.1681657347
2019-12-10 19:00:00,7.7905,0.51,7.8071755616,0.8105,0,0.8105,6.98,0.51,6.9986070043,7.9705,0.51,7.9867997502,0.8105,0,0.8105,7.16,0.51,7.1781404277
2019-12-10 19:30:00,7.4435,0.45,7.4570900658,0.8335,0,0.8335,6.61,0.45,6.6252999932000005,7.6235,0.44,7.636187023,0.8335,0,0.8335,6.79,0.44,6.8042413244
2019-12-10 20:00:00,7.0785,0.41000000000000003,7.0903640421,0.7785000000000001,0,0.7785000000000001,6.3,0.41000000000000003,6.3133271735,7.2485,0.4,7.2595283766,0.7785000000000001,0,0.7785000000000001,6.47,0.4,6.4823529679
2019-12-10 20:30:00,6.7695,0.37,6.7796039892,0.8795000000000001,0,0.8795000000000001,5.89,0.37,5.9016099498,6.9195,0.36,6.9288585099,0.8795000000000001,0,0.8795000000000001,6.04,0.36,6.0507189655
2019-12-10 21:00:00,6.483,0.32,6.4908927737,0.753,0,0.753,5.73,0.32,5.7389284714,6.643,0.31,6.6502292442,0.753,0,0.753,5.89,0.31,5.898152253
2019-12-10 21:30:00,6.078,0.29,6.0849144612,0.618,0,0.618,5.46,0.29,5.4676960413,6.228,0.28,6.2342909781,0.618,0,0.618,5.61,0.28,5.616983176
2019-12-10 22:00:00,5.734,0.29,5.7413287661,0.454,0,0.454,5.28,0.29,5.287958018,5.874,0.28,5.8806696898,0.454,0,0.454,5.42,0.28,5.4272276532
2019-12-10 22:30:00,5.286,0.25,5.2919085404,0.426,0,0.426,4.86,0.25,4.8664257931,5.416,0.27,5.4227258828,0.426,0,0.426,4.99,0.27,4.9972992706
2019-12-10 23:00:00,4.7905,0.1,4.7915436187000005,0.4605,0,0.4605,4.33,0.1,4.3311545805,4.9105,0.06,4.9108665477999995,0.4605,0,0.4605,4.45,0.06,4.450404476
2019-12-10 23:30:00,4.517,-0.23,4.5228518658,0.357,0,0.357,4.16,-0.23,4.1663533216,4.627,-0.25,4.6337489142,0.357,0,0.357,4.27,-0.25,4.2773122402
2019-12-11 00:00:00,4.345,-0.23,4.3510831985,0.335,0,0.335,4.01,-0.23,4.016590594,4.445,-0.25,4.4520248202,0.335,0,0.335,4.11,-0.25,4.1175963862
2019-12-11 00:30:00,5.3395,-0.2,5.3432443562,0.3695,0,0.3695,4.97,-0.2,4.974022517,5.4695,-0.21,5.4735299625,0.3695,0,0.3695,5.1,-0.21,5.1043216983
2019-12-11 01:00:00,5.492,-0.16,5.4943301685,0.392,0,0.392,5.1,-0.16,5.1025091867,5.632,0.0,5.632,0.392,0,0.392,5.24,0.0,5.24
2019-12-11 01:30:00,5.354,-0.19,5.3573702504,0.484,0,0.484,4.87,-0.19,4.8737049562,5.474,-0.21,5.4780266520000005,0.484,0,0.484,4.99,-0.21,4.9944168829
2019-12-11 02:00:00,5.0985,-0.22,5.1032442867,0.40850000000000003,0,0.40850000000000003,4.69,-0.22,4.6951570794,5.2185,-0.23,5.2235660473,0.40850000000000003,0,0.40850000000000003,4.8100000000000005,-0.23,4.8154958208
2019-12-11 02:30:00,5.088,-0.22,5.0927540683,0.388,0,0.388,4.7,-0.22,4.7051461189,5.208,-0.23,5.2130762511,0.388,0,0.388,4.82,-0.23,4.8254844316
2019-12-11 03:00:00,4.8535,-0.23,4.8589466194,0.28350000000000003,0,0.28350000000000003,4.57,-0.23,4.5757840858000005,4.9835,-0.24,4.9892757240000005,0.28350000000000003,0,0.28350000000000003,4.7,-0.24,4.7061236703
2019-12-11 03:30:00,4.6205,-0.23,4.626220947,0.2705,0,0.2705,4.35,-0.23,4.356076216,4.7405,-0.24,4.7465714205000005,0.2705,0,0.2705,4.47,-0.24,4.4764383163
2019-12-11 04:00:00,4.461,-0.23,4.4669252288,0.41100000000000003,0,0.41100000000000003,4.05,-0.23,4.056525607,4.561,-0.24,4.5673100398,0.41100000000000003,0,0.41100000000000003,4.15,-0.24,4.1569339663000004
2019-12-11 04:30:00,4.2655,-0.23,4.2716964136,0.41550000000000004,0,0.41550000000000004,3.85,-0.23,3.8568640111,4.3655,-0.26,4.3732356728,0.41550000000000004,0,0.41550000000000004,3.95,-0.26,3.9585477135
2019-12-11 05:00:00,4.2665,-0.16,4.2694990631,0.3865,0,0.3865,3.88,-0.16,3.8832975678,4.3765,-0.16,4.3794237349,0.3865,0,0.3865,3.99,-0.16,3.9932067314
2019-12-11 05:30:00,4.3995,-0.05,4.399784114,0.5395,0,0.5395,3.86,-0.05,3.8603238206,4.4995,-0.03,4.49960001,0.5395,0,0.5395,3.96,-0.03,3.9601136347
2019-12-11 06:00:00,4.6025,0.21,4.6072883836,0.6725,0,0.6725,3.93,0.21,3.9356066877,4.7025,0.2,4.7067511353,0.6725,0,0.6725,4.03,0.2,4.0349597272
2019-12-11 06:30:00,5.0825,0.24,5.0881633474,0.7325,0,0.7325,4.35,0.24,4.356615659,5.2025,0.23,5.2075816124,0.7325,0,0.7325,4.47,0.23,4.4759133146
2019-12-11 07:00:00,5.6025,0.28,5.6094925127,0.6825,0,0.6825,4.92,0.28,4.9279610388,5.7325,0.27,5.7388549598,0.6825,0,0.6825,5.05,0.27,5.057212671
2019-12-11 07:30:00,6.126,0.33,6.134881906,0.746,0,0.746,5.38,0.33,5.3901113161,6.266,0.32,6.2741657613,0.746,0,0.746,5.52,0.32,5.5292675826
2019-12-11 08:00:00,6.554,0.46,6.5701229821,0.8240000000000001,0,0.8240000000000001,5.73,0.46,5.7484345695,6.714,0.46,6.7297396681,0.8240000000000001,0,0.8240000000000001,5.89,0.46,5.9079353416
2019-12-11 08:30:00,6.771,0.53,6.7917111982,0.8210000000000001,0,0.8210000000000001,5.95,0.53,5.9735584035,6.921,0.53,6.9412636458,0.8210000000000001,0,0.8210000000000001,6.1,0.53,6.1229813
2019-12-11 09:00:00,6.8685,0.56,6.8912910438,0.6585000000000001,0,0.6585000000000001,6.21,0.56,6.2351984732,7.0285,0.55,7.0499866844,0.6585000000000001,0,0.6585000000000001,6.37,0.55,6.3937000242
2019-12-11 09:30:00,7.0555,0.6000000000000001,7.0809660534,0.8455,0,0.8455,6.21,0.6000000000000001,6.2389181755,7.2155,0.59,7.2395814969,0.8455,0,0.8455,6.37,0.59,6.3972650406
2019-12-11 10:00:00,7.0735,0.58,7.0972390583,0.6235,0,0.6235,6.45,0.58,6.4760250154,7.2535,0.5700000000000001,7.2758616156,0.6235,0,0.6235,6.63,0.5700000000000001,6.6544571529
2019-12-11 10:30:00,6.9025,0.6000000000000001,6.9285284332,0.5425,0,0.5425,6.36,0.6000000000000001,6.388239194,7.0725,0.59,7.0970667356,0.5425,0,0.5425,6.53,0.59,6.5565997285
2019-12-11 11:00:00,7.28,0.6900000000000001,7.3126260673,0.61,0,0.61,6.67,0.6900000000000001,6.7055946791,7.46,0.67,7.4900267022,0.61,0,0.61,6.85,0.67,6.8826884282
2019-12-11 11:30:00,7.271,0.62,7.2973859018,0.461,0,0.461,6.8100000000000005,0.62,6.8381649585,7.451,0.62,7.476750698,0.461,0,0.461,6.99,0.62,7.0174425541
2019-12-11 12:00:00,7.0715,0.67,7.1031691695,0.4515,0,0.4515,6.62,0.67,6.6538184526,7.2415,0.66,7.2715144399,0.4515,0,0.4515,6.79,0.66,6.8220011727
2019-12-11 12:30:00,7.1075,0.74,7.1459188527,0.7675000000000001,0,0.7675000000000001,6.34,0.74,6.3830400281,7.2775,0.74,7.3150260594,0.7675000000000001,0,0.7675000000000001,6.51,0.74,6.5519233817
2019-12-11 13:00:00,7.3075,0.7000000000000001,7.3409506367,0.6475000000000001,0,0.6475000000000001,6.66,0.7000000000000001,6.6966857474,7.4875,0.6900000000000001,7.5192257746,0.6475000000000001,0,0.6475000000000001,6.84,0.6900000000000001,6.8747145395
2019-12-11 13:30:00,7.171,0.64,7.1995028301,0.421,0,0.421,6.75,0.64,6.7802728559,7.351,0.64,7.3788075595,0.421,0,0.421,6.93,0.64,6.9594899238
2019-12-11 14:00:00,7.1,0.7000000000000001,7.1344235927,0.85,0,0.85,6.25,0.7000000000000001,6.2890778338,7.27,0.7000000000000001,7.3036223889,0.85,0,0.85,6.42,0.7000000000000001,6.4580492411
2019-12-11 14:30:00,7.0985,0.72,7.1349213205,0.7585000000000001,0,0.7585000000000001,6.34,0.72,6.3807523067,7.2685,0.71,7.3030947036,0.7585000000000001,0,0.7585000000000001,6.51,0.71,6.5486029044
2019-12-11 15:00:00,7.0405,0.66,7.0713676365,0.7505000000000001,0,0.7505000000000001,6.29,0.66,6.3245316032,7.2105,0.66,7.2406429445,0.7505000000000001,0,0.7505000000000001,6.46,0.66,6.4936276456
2019-12-11 15:30:00,7.087,0.61,7.1132038492,0.667,0,0.667,6.42,0.61,6.4489146374,7.257,0.61,7.2825921896,0.667,0,0.667,6.59,0.61,6.618171953
2019-12-11 16:00:00,7.2265,0.56,7.2481654403,0.6065,0,0.6065,6.62,0.56,6.6436435786,7.4065,0.55,7.4268931762,0.6065,0,0.6065,6.8,0.55,6.822206388
2019-12-11 16:30:00,7.7065,0.63,7.7322081096,0.6965,0,0.6965,7.01,0.63,7.0382526241,7.8965,0.62,7.9208025004,0.6965,0,0.6965,7.2,0.62,7.2266451414
2019-12-11 17:00:00,8.175,0.5700000000000001,8.1948474665,0.615,0,0.615,7.5600000000000005,0.5700000000000001,7.5814576435,8.375,0.56,8.3937015077,0.615,0,0.615,7.76,0.56,7.7801799465
2019-12-11 17:30:00,8.343,0.48,8.3567965752,0.633,0,0.633,7.71,0.48,7.7249271841,8.553,0.47000000000000003,8.5659038636,0.633,0,0.633,7.92,0.47000000000000003,7.9339334507
2019-12-11 18:00:00,8.141,0.46,8.1539855899,0.771,0,0.771,7.37,0.46,7.3843415413999995,8.331,0.45,8.3431445511,0.771,0,0.771,7.5600000000000005,0.45,7.5733810151
2019-12-11 18:30:00,8.064,0.44,8.0759950471,0.594,0,0.594,7.47,0.44,7.4829472803,8.264,0.43,8.2751795147,0.594,0,0.594,7.67,0.43,7.6820439988
2019-12-11 19:00:00,7.8775,0.42,7.8886885,0.5375,0,0.5375,7.34,0.42,7.3520065288,8.0675,0.41000000000000003,8.0779116268,0.5375,0,0.5375,7.53,0.41000000000000003,7.5411537579
2019-12-11 19:30:00,7.6085,0.37,7.6174912045,0.5185000000000001,0,0.5185000000000001,7.09,0.37,7.0996478786,7.7985,0.36,7.8068048682,0.5185000000000001,0,0.5185000000000001,7.28,0.36,7.288895664
2019-12-11 20:00:00,7.4075,0.38,7.4172404741,0.3675,0,0.3675,7.04,0.38,7.0502482226,7.5875,0.37,7.59651606,0.3675,0,0.3675,7.22,0.37,7.2294743931
2019-12-11 20:30:00,7.0605,0.36,7.069671863,0.3205,0,0.3205,6.74,0.36,6.749607396,7.2305,0.35000000000000003,7.2389661037,0.3205,0,0.3205,6.91,0.35000000000000003,6.9188582873
2019-12-11 21:00:00,6.7425,0.31,6.7496226746,0.3425,0,0.3425,6.4,0.31,6.407503414,6.9125,0.30000000000000004,6.9190068832,0.3425,0,0.3425,6.57,0.30000000000000004,6.5768457485
2019-12-11 21:30:00,6.3275,0.29,6.3341421084,0.3675,0,0.3675,5.96,0.29,5.967051198,6.4775,0.28,6.4835488932,0.3675,0,0.3675,6.11,0.28,6.1164123471
2019-12-11 22:00:00,5.876,0.21,5.8797513553,0.216,0,0.216,5.66,0.21,5.6638944199,6.036,0.27,6.0420357496,0.216,0,0.216,5.82,0.27,5.8262595205
2019-12-11 22:30:00,5.398,0.23,5.402897741,0.278,0,0.278,5.12,0.23,5.125163412,5.538,0.22,5.5423680859,0.278,0,0.278,5.26,0.22,5.2645987501
2019-12-11 23:00:00,5.009,-0.11,5.0102076803,0.249,0,0.249,4.76,-0.11,4.7612708388,5.129,-0.15,5.1311929412,0.249,0,0.249,4.88,-0.15,4.8823047836
2019-12-11 23:30:00,4.7595,-0.21,4.764130587,0.20950000000000002,0,0.20950000000000002,4.55,-0.21,4.5548435758,4.8895,-0.14,4.8915038843000005,0.20950000000000002,0,0.20950000000000002,4.68,-0.14,4.6820935488
2019-12-12 00:00:00,4.5235,-0.22,4.5288466799,0.2735,0,0.2735,4.25,-0.22,4.2556903083,4.6335,-0.25,4.6402394604,0.2735,0,0.2735,4.36,-0.25,4.3671615496000005
2019-12-12 00:30:00,5.4295,-0.22,5.4339553044,0.3195,0,0.3195,5.11,-0.22,5.1147336197,5.5695,-0.25,5.5751080931,0.3195,0,0.3195,5.25,-0.25,5.2559490104
2019-12-12 01:00:00,5.5565,-0.22,5.5608535541,0.35650000000000004,0,0.35650000000000004,5.2,-0.22,5.2046517655,5.6965,-0.25,5.7019831857,0.35650000000000004,0,0.35650000000000004,5.34,-0.25,5.3458488568
2019-12-12 01:30:00,5.3485,-0.76,5.4022266011,0.5085000000000001,0,0.5085000000000001,4.84,-0.76,4.8993060733,5.6285,0.5700000000000001,5.6572884185,0.5085000000000001,0,0.5085000000000001,5.12,0.5700000000000001,5.1516308098
2019-12-12 02:00:00,5.1845,-0.76,5.23990842,0.48450000000000004,0,0.48450000000000004,4.7,-0.76,4.7610503043,5.4645,0.63,5.5006963423,0.48450000000000004,0,0.48450000000000004,4.98,0.63,5.0196912256
2019-12-12 02:30:00,5.205,-0.76,5.260192487,0.585,0,0.585,4.62,-0.76,4.6820935488,5.485,0.64,5.5222119662,0.585,0,0.585,4.9,0.64,4.9416191678
2019-12-12 03:00:00,5.0745,-0.75,5.129624767,0.5645,0,0.5645,4.51,-0.75,4.5719361325,5.3545,0.66,5.3950227293,0.5645,0,0.5645,4.79,0.66,4.8352559395
2019-12-12 03:30:00,4.7665,-0.67,4.8133587286,0.5865,0,0.5865,4.18,-0.67,4.233355643,5.0065,0.52,5.0334324521,0.5865,0,0.5865,4.42,0.52,4.4504831198
2019-12-12 04:00:00,4.6005,-0.21,4.6052904632,0.6805,0,0.6805,3.92,-0.21,3.9256209699999998,4.7105,-0.23,4.7161117724,0.6805,0,0.6805,4.03,-0.23,4.0365579396
2019-12-12 04:30:00,4.5605,0.05,4.5607740845,0.7405,0,0.7405,3.8200000000000003,0.05,3.8203272111,4.6605,0.1,4.6615727228,0.7405,0,0.7405,3.92,0.1,3.9212753028
2019-12-12 05:00:00,4.418,0.09,4.4189166093,0.678,0,0.678,3.74,0.09,3.741082731,4.518,0.08,4.5187082225,0.678,0,0.678,3.84,0.08,3.8408332429
2019-12-12 05:30:00,4.561,0.21,4.5658319067,0.991,0,0.991,3.5700000000000003,0.21,3.5761711368,4.651,0.2,4.6552981645,0.991,0,0.991,3.66,0.2,3.6654604076
2019-12-12 06:00:00,4.6385000000000005,0.21,4.6432512585,0.9885,0,0.9885,3.65,0.21,3.6560361049,4.7285,0.2,4.7327277811,0.9885,0,0.9885,3.74,0.2,3.7453437759
2019-12-12 06:30:00,5.1945,0.25,5.2005124988,0.9845,0,0.9845,4.21,0.25,4.2174162707,5.3045,0.24,5.3099265767,0.9845,0,0.9845,4.32,0.24,4.3266615306
2019-12-12 07:00:00,5.6585,0.29,5.6659264247,0.9685,0,0.9685,4.69,0.29,4.6989573312,5.7785,0.28,5.7852797901,0.9685,0,0.9685,4.8100000000000005,0.28,4.8181427957
2019-12-12 07:30:00,6.1505,0.37,6.1616191257,1.0005,0,1.0005,5.15,0.37,5.163274155,6.2905,0.39,6.3025780638,1.0005,0,1.0005,5.29,0.39,5.3043566999
2019-12-12 08:00:00,6.5785,0.48,6.5959883452,0.9685,0,0.9685,5.61,0.48,5.6304973137,6.7285,0.48,6.745599473,0.9685,0,0.9685,5.76,0.48,5.7799653978
2019-12-12 08:30:00,6.834,0.61,6.8611701626,0.934,0,0.934,5.9,0.61,5.9314500757,6.984,0.6000000000000001,7.0097258149,0.934,0,0.934,6.05,0.6000000000000001,6.0796792679
2019-12-12 09:00:00,7.044,0.68,7.0767461449,0.874,0,0.874,6.17,0.68,6.2073585364,7.214,0.68,7.2459779188,0.874,0,0.874,6.34,0.68,6.3763625995
2019-12-12 09:30:00,7.291,0.74,7.3284569317,0.891,0,0.891,6.4,0.74,6.4426392108,7.461,0.74,7.4976076851,0.891,0,0.891,6.57,0.74,6.6115429364
2019-12-12 10:00:00,7.185,0.74,7.2230066454,0.965,0,0.965,6.22,0.74,6.2638646218,7.345,0.74,7.3821829427,0.965,0,0.965,6.38,0.74,6.4227719872
2019-12-12 10:30:00,7.1835,0.7000000000000001,7.217525355,0.7835000000000001,0,0.7835000000000001,6.4,0.7000000000000001,6.4381674411,7.3535,0.6900000000000001,7.3858013952,0.7835000000000001,0,0.7835000000000001,6.57,0.6900000000000001,6.6061335136
2019-12-12 11:00:00,7.079,0.72,7.1155211334,0.919,0,0.919,6.16,0.72,6.2019351819,7.239,0.72,7.2747179327,0.919,0,0.919,6.32,0.72,6.3608804422
2019-12-12 11:30:00,6.9465,0.75,6.9868707051,0.9865,0,0.9865,5.96,0.75,6.007004245,7.1065,0.75,7.145966852,0.9865,0,0.9865,6.12,0.75,6.1657846216
2019-12-12 12:00:00,7.0555,0.77,7.0973924965,1.0255,0,1.0255,6.03,0.77,6.0789637275,7.2155,0.76,7.2554145471,1.0255,0,1.0255,6.19,0.76,6.2364813798
2019-12-12 12:30:00,7.0825,0.8300000000000001,7.1309681145,1.0525,0,1.0525,6.03,0.8300000000000001,6.0868546886,7.2425,0.8300000000000001,7.2899044061,1.0525,0,1.0525,6.19,0.8300000000000001,6.245398306
2019-12-12 13:00:00,7.1075,0.81,7.1535065702,1.0375,0,1.0375,6.07,0.81,6.1238060061,7.2675,0.81,7.3125,1.0375,0,1.0375,6.23,0.81,6.2824358333
2019-12-12 13:30:00,6.9985,0.77,7.0407316559,1.0285,0,1.0285,5.97,0.77,6.0194518023,7.1585,0.77,7.1997932088,1.0285,0,1.0285,6.13,0.77,6.1781712505
2019-12-12 14:00:00,6.9645,0.8,7.0102967305,1.0145,0,1.0145,5.95,0.8,6.003540622,7.1245,0.8,7.1692747367,1.0145,0,1.0145,6.11,0.8,6.1621505986
2019-12-12 14:30:00,6.82,0.79,6.8656026684,1.03,0,1.03,5.79,0.79,5.8436461221,6.98,0.79,7.0245640434,1.03,0,1.03,5.95,0.79,6.0022162574
2019-12-12 15:00:00,6.7745,0.72,6.8126536863,1.0145,0,1.0145,5.76,0.72,5.8048255788,6.9345,0.72,6.9717781268,1.0145,0,1.0145,5.92,0.72,5.9636230599
2019-12-12 15:30:00,6.828,0.64,6.8579285502000005,0.9580000000000001,0,0.9580000000000001,5.87,0.64,5.9047861943,6.9879999999999995,0.64,7.0172461835,0.9580000000000001,0,0.9580000000000001,6.03,0.64,6.0638684023
2019-12-12 16:00:00,7.207,0.64,7.2353610138,0.927,0,0.927,6.28,0.64,6.3125272277,7.3870000000000005,0.68,7.4182322018,0.927,0,0.927,6.46,0.68,6.4956908793
2019-12-12 16:30:00,7.569,0.62,7.5943505976,0.849,0,0.849,6.72,0.62,6.7485405830000005,7.749,0.61,7.7729724688,0.849,0,0.849,6.9,0.61,6.9269112886
2019-12-12 17:00:00,7.968,0.5700000000000001,7.9883617845,0.608,0,0.608,7.36,0.5700000000000001,7.3820390137,8.168,0.5700000000000001,8.1878644346,0.608,0,0.608,7.5600000000000005,0.5700000000000001,7.5814576435
2019-12-12 17:30:00,8.13,0.55,8.1485826989,0.73,0,0.73,7.4,0.55,7.4204110398,8.32,0.55,8.3381592693,0.73,0,0.73,7.59,0.55,7.6099014448
2019-12-12 18:00:00,8.009,0.55,8.0278627916,0.849,0,0.849,7.16,0.55,7.1810932315,8.209,0.55,8.2274042687,0.849,0,0.849,7.36,0.55,7.3805216618
2019-12-12 18:30:00,7.9145,0.56,7.9342870033,0.8545,0,0.8545,7.06,0.56,7.0821748072,8.1045,0.55,8.1231410335,0.8545,0,0.8545,7.25,0.55,7.2708321394
2019-12-12 19:00:00,7.721,0.53,7.7391692707,0.971,0,0.971,6.75,0.53,6.7707754356,7.901,0.52,7.918093268,0.971,0,0.971,6.93,0.52,6.9494819951
2019-12-12 19:30:00,7.537,0.53,7.5556117555,1.017,0,1.017,6.52,0.53,6.5415059428,7.717,0.52,7.7344999192,1.017,0,1.017,6.7,0.52,6.7201488079
2019-12-12 20:00:00,7.271,0.51,7.2888641776,1.021,0,1.021,6.25,0.51,6.270773477,7.431,0.5,7.4478024276,1.021,0,1.021,6.41,0.5,6.4294712069
2019-12-12 20:30:00,6.916,0.48,6.9326370163,1.016,0,1.016,5.9,0.48,5.9194932216,7.076,0.47000000000000003,7.0915919228,1.016,0,1.016,6.06,0.47000000000000003,6.0781987463
2019-12-12 21:00:00,6.6085,0.42,6.6218329977,1.0185,0,1.0185,5.59,0.42,5.6057559704,6.7585,0.45,6.7734645677,1.0185,0,1.0185,5.74,0.45,5.7576123524
2019-12-12 21:30:00,6.1885,0.41000000000000003,6.2020667725,1.0385,0,1.0385,5.15,0.41000000000000003,5.1662946103,6.3285,0.4,6.3411286259,1.0385,0,1.0385,5.29,0.4,5.3051013185
2019-12-12 22:00:00,5.776,0.37,5.7878386294,1.046,0,1.046,4.73,0.37,4.7444493885,5.896,0.36,5.9069802776,1.046,0,1.046,4.85,0.36,4.863342472
2019-12-12 22:30:00,5.346,0.32,5.3555686906,1.046,0,1.046,4.3,0.32,4.3118905366,5.466,0.31,5.4747836487,1.046,0,1.046,4.42,0.31,4.4308577048
2019-12-12 23:00:00,5.0105,0.29,5.0188853593,1.0405,0,1.0405,3.9699999999999998,0.29,3.9805778475,5.1205,0.28,5.1281497882,1.0405,0,1.0405,4.08,0.28,4.0895965571
2019-12-12 23:30:00,4.9105,0.26,4.917378392,1.0505,0,1.0505,3.86,0.26,3.868746567,5.0205,0.25,5.0267206258,1.0505,0,1.0505,3.9699999999999998,0.25,3.9778637483
2019-12-13 00:00:00,4.74,0.24,4.7460720601,1.05,0,1.05,3.69,0.24,3.6977966412,4.84,0.23,4.8454617943,1.05,0,1.05,3.79,0.23,3.7969724782
2019-12-13 00:30:00,5.611,0.24,5.6161304294,1.051,0,1.051,4.5600000000000005,0.24,4.5663114217,5.741,0.22,5.7452137471,1.051,0,1.051,4.69,0.22,4.6951570794
2019-12-13 01:00:00,5.8195,0.22,5.8236569482,1.0495,0,1.0495,4.77,0.22,4.7750706801,5.9495000000000005,0.21,5.9532050401,1.0495,0,1.0495,4.9,0.21,4.9044979356
2019-12-13 01:30:00,5.6705,0.18,5.6733561716,1.0505,0,1.0505,4.62,0.18,4.6235051638,5.8004999999999995,0.24,5.805462966,1.0505,0,1.0505,4.75,0.24,4.7560592932
2019-12-13 02:00:00,5.3115,0.18,5.3145491107,1.0515,0,1.0515,4.26,0.18,4.2638011211,5.4315,0.21,5.435558136,1.0515,0,1.0515,4.38,0.21,4.3850313568
2019-12-13 02:30:00,5.3155,0.19,5.3188946455,1.0555,0,1.0555,4.26,0.19,4.2642349841,5.4355,0.18,5.4384795899,1.0555,0,1.0555,4.38,0.18,4.3836970698
2019-12-13 03:00:00,5.082,0.18,5.0851867222,1.052,0,1.052,4.03,0.18,4.0340178483,5.192,0.18,5.1951192479,1.052,0,1.052,4.14,0.18,4.143911196
2019-12-13 03:30:00,4.79,-0.16,4.7926714888,1.04,0,1.04,3.75,-0.16,3.7534117813,4.89,-0.2,4.8940882706,1.04,0,1.04,3.85,-0.2,3.8551913052
2019-12-13 04:00:00,4.531,0.02,4.5310441402,1.051,0,1.051,3.48,0.02,3.4800574708,4.631,-0.14,4.6331156903,1.051,0,1.051,3.58,-0.14,3.5827363844
2019-12-13 04:30:00,4.4125,0.17,4.4157735732,1.0425,0,1.0425,3.37,0.17,3.3742851095,4.5025,0.17,4.5057081852,1.0425,0,1.0425,3.46,0.17,3.4641737832
2019-12-13 05:00:00,4.459,0.2,4.463483057,1.049,0,1.049,3.41,0.2,3.4158600674,4.559,0.19,4.5629574839,1.049,0,1.049,3.51,0.19,3.5151386886
2019-12-13 05:30:00,4.631,0.22,4.6362227082,1.051,0,1.051,3.58,0.22,3.5867534065999997,4.721,0.21,4.7256683125,1.051,0,1.051,3.67,0.21,3.6760032644000002
2019-12-13 06:00:00,4.7655,0.26,4.7725873748000005,1.0455,0,1.0455,3.7199999999999998,0.26,3.7290749523,4.8655,0.24,4.871415631,1.0455,0,1.0455,3.8200000000000003,0.24,3.8275318418
2019-12-13 06:30:00,5.348,0.31,5.3569771327,1.048,0,1.048,4.3,0.31,4.3111599367,5.468,0.30000000000000004,5.4762235163,1.048,0,1.048,4.42,0.30000000000000004,4.430169297
2019-12-13 07:00:00,5.8375,0.35000000000000003,5.8479830925,1.0375,0,1.0375,4.8,0.35000000000000003,4.8127435003,5.9675,0.34,5.9771779503,1.0375,0,1.0375,4.93,0.34,4.9417102303
2019-12-13 07:30:00,6.2565,0.44,6.2719528259,1.0465,0,1.0465,5.21,0.44,5.2285466432,6.3965,0.43,6.4109369245,1.0465,0,1.0465,5.35,0.43,5.367252556
2019-12-13 08:00:00,6.8545,0.62,6.882482855,1.0345,0,1.0345,5.82,0.62,5.8529308897,7.0045,0.62,7.0318859668,1.0345,0,1.0345,5.97,0.62,6.002107963
2019-12-13 08:30:00,7.0295,0.68,7.0623133781,1.0395,0,1.0395,5.99,0.68,6.0284741021,7.1895,0.68,7.2215864081,1.0395,0,1.0395,6.15,0.68,6.1874792929
2019-12-13 09:00:00,7.061,0.7000000000000001,7.0956127995,1.041,0,1.041,6.02,0.7000000000000001,6.0605610301,7.221,0.7000000000000001,7.2548494816,1.041,0,1.041,6.18,0.7000000000000001,6.2195176662
2019-12-13 09:30:00,7.245,0.75,7.2837164278,1.035,0,1.035,6.21,0.75,6.255125898,7.405,0.75,7.4428841856,1.035,0,1.035,6.37,0.75,6.4140003118
2019-12-13 10:00:00,7.0925,0.77,7.1341752326,1.0425,0,1.0425,6.05,0.77,6.0988031613,7.2525,0.77,7.2932610162,1.0425,0,1.0425,6.21,0.77,6.2575554332
2019-12-13 10:30:00,7.107,0.7000000000000001,7.1413898507,1.027,0,1.027,6.08,0.7000000000000001,6.1201633965,7.277,0.7000000000000001,7.3105901951,1.027,0,1.027,6.25,0.7000000000000001,6.2890778338
2019-12-13 11:00:00,7.055,0.67,7.0867429049,0.935,0,0.935,6.12,0.67,6.156565601,7.215,0.67,7.2460420231,0.935,0,0.935,6.28,0.67,6.3156393184
2019-12-13 11:30:00,7.07,0.6900000000000001,7.1035906414,1.01,0,1.01,6.06,0.6900000000000001,6.0991556793,7.23,0.6900000000000001,7.26285068,1.01,0,1.01,6.22,0.6900000000000001,6.2581546801
2019-12-13 12:00:00,7.0455,0.73,7.0832175069,1.0055,0,1.0055,6.04,0.73,6.0839543062,7.2055,0.73,7.2423842932,1.0055,0,1.0055,6.2,0.73,6.2428278849
2019-12-13 12:30:00,6.895,0.71,6.9314590816,1.005,0,1.005,5.89,0.71,5.9326385361,7.045,0.71,7.0806867605,1.005,0,1.005,6.04,0.71,6.0815869639
2019-12-13 13:00:00,7.033,0.63,7.0611605987,0.963,0,0.963,6.07,0.63,6.1026060007,7.223,0.73,7.2597953828,0.963,0,0.963,6.26,0.73,6.3024201700999996
2019-12-13 13:30:00,6.995,-0.17,6.9970654563,0.855,0,0.855,6.14,-0.17,6.1423529693,7.345,1.33,7.4644440516,0.855,0,0.855,6.49,1.33,6.6248773574
2019-12-13 14:00:00,6.8835,-0.22,6.887014756,0.7835000000000001,0,0.7835000000000001,6.1,-0.22,6.1039659239,7.2335,1.25,7.3407099282,0.7835000000000001,0,0.7835000000000001,6.45,1.25,6.5700076103
2019-12-13 14:30:00,6.807,-0.25,6.8115893153,0.547,0,0.547,6.26,-0.25,6.2649900239,7.157,1.21,7.2585638387,0.547,0,0.547,6.61,1.21,6.7198363075
2019-12-13 15:00:00,6.848,0.29,6.8541377284,0.40800000000000003,0,0.40800000000000003,6.44,0.29,6.4465261963,7.078,0.71,7.1135212096,0.40800000000000003,0,0.40800000000000003,6.67,0.71,6.707682163
2019-12-13 15:30:00,6.912,0.53,6.9322899535,0.262,0,0.262,6.65,0.53,6.671086868,7.092,0.53,7.1117764307,0.262,0,0.262,6.83,0.53,6.850532826
2019-12-13 16:00:00,7.1165,0.55,7.1377217829,0.3265,0,0.3265,6.79,0.55,6.8122389858,7.3065,0.53,7.32569739,0.3265,0,0.3265,6.98,0.53,7.0000928565
2019-12-13 16:30:00,7.459,0.49,7.475077324,0.319,0,0.319,7.14,0.49,7.156793975,7.649,0.48,7.6640459941,0.319,0,0.319,7.33,0.48,7.3456994221
2019-12-13 17:00:00,7.83,0.52,7.8472479252,0.24,0,0.24,7.59,0.52,7.6077920581,8.03,0.47000000000000003,8.0437429099,0.24,0,0.24,7.79,0.47000000000000003,7.8041655544
2019-12-13 17:30:00,7.888,0.47000000000000003,7.901989876,0.538,0,0.538,7.35,0.47000000000000003,7.3650118805,8.078,0.47000000000000003,8.0916613869,0.538,0,0.538,7.54,0.47000000000000003,7.5546343393
2019-12-13 18:00:00,7.8355,0.54,7.8540855769,0.9755,0,0.9755,6.86,0.54,6.8812208219,8.0155,0.54,8.0336691648,0.9755,0,0.9755,7.04,0.54,7.060679854
2019-12-13 18:30:00,7.636,0.53,7.6543710388,1.046,0,1.046,6.59,0.53,6.6112782425,7.816,0.52,7.8332787516,1.046,0,1.046,6.77,0.52,6.7899410896
2019-12-13 19:00:00,7.3485,0.47000000000000003,7.3635149385,1.0485,0,1.0485,6.3,0.47000000000000003,6.3175074199,7.5185,0.47000000000000003,7.5331761064,1.0485,0,1.0485,6.47,0.47000000000000003,6.4870486356
2019-12-13 19:30:00,7.128,0.47000000000000003,7.1434784244,1.048,0,1.048,6.08,0.47000000000000003,6.0981390604,7.298,0.47000000000000003,7.3131186234,1.048,0,1.048,6.25,0.47000000000000003,6.2676470864
2019-12-13 20:00:00,6.8665,0.46,6.881890892,1.0465,0,1.0465,5.82,0.46,5.838150392,7.0165,0.45,7.0309154632,1.0465,0,1.0465,5.97,0.45,5.9869357772
2019-12-13 20:30:00,6.5305,0.43,6.5446413385,1.0505,0,1.0505,5.48,0.43,5.4968445494000004,6.6705,0.42,6.6837093182,1.0505,0,1.0505,5.62,0.42,5.6356720983
2019-12-13 21:00:00,6.2735,0.4,6.2862391181,0.9535,0,0.9535,5.32,0.4,5.3350164011,6.4235,0.39,6.4353284493,0.9535,0,0.9535,5.47,0.39,5.4838854839
2019-12-13 21:30:00,5.956,0.37,5.9674815458,0.386,0,0.386,5.57,0.37,5.5822755217,6.106,0.36,6.1166033058,0.386,0,0.386,5.72,0.36,5.7313174751
2019-12-13 22:00:00,5.598,0.30000000000000004,5.6060328219,0.598,0,0.598,5.0,0.30000000000000004,5.0089919145,5.728,0.29,5.7353364330000005,0.598,0,0.598,5.13,0.29,5.1381903429
2019-12-13 22:30:00,5.1885,0.29,5.1965981421,1.0485,0,1.0485,4.14,0.29,4.1501445758,5.2985,0.29,5.3064302737,1.0485,0,1.0485,4.25,0.29,4.2598826275
2019-12-13 23:00:00,4.836,0.25,4.8424576405,1.046,0,1.046,3.79,0.25,3.7982364329,4.936,0.24,4.9418312395,1.046,0,1.046,3.89,0.24,3.8973965669
2019-12-13 23:30:00,4.6905,0.23,4.6961356720000005,1.0505,0,1.0505,3.64,0.23,3.647259245,4.7905,0.23,4.7960181661,1.0505,0,1.0505,3.74,0.23,3.7470655185
2019-12-14 00:00:00,4.5885,0.23,4.5942607947,1.0485,0,1.0485,3.54,0.23,3.5474638828,4.6785,0.23,4.6841501097,1.0485,0,1.0485,3.63,0.23,3.6372792029000003
2019-12-14 00:30:00,5.5085,0.21,5.5125014512,1.0485,0,1.0485,4.46,0.21,4.464941209,5.6285,0.2,5.6320522237,1.0485,0,1.0485,4.58,0.2,4.5843647324
2019-12-14 01:00:00,5.6085,0.19,5.6117174065,1.0485,0,1.0485,4.5600000000000005,0.19,4.5639566168,5.7285,0.2,5.7319902521,1.0485,0,1.0485,4.68,0.2,4.6842715549000005
2019-12-14 01:30:00,5.4225,0.19,5.4258277018,1.0325,0,1.0325,4.39,0.19,4.3941096937,5.5325,0.18,5.5354273774,1.0325,0,1.0325,4.5,0.18,4.5035985612000005
2019-12-14 02:00:00,5.192,0.19,5.1954753392,0.982,0,0.982,4.21,0.19,4.21428523,5.302,0.19,5.3054032834000004,0.982,0,0.982,4.32,0.19,4.3241762221
2019-12-14 02:30:00,5.2015,-0.1,5.2024611724,0.9915,0,0.9915,4.21,-0.1,4.211187481,5.3115,-0.14,5.3133447328,0.9915,0,0.9915,4.32,-0.14,4.3222679232
2019-12-14 03:00:00,4.998,-0.04,4.9981600615,0.918,0,0.918,4.08,-0.04,4.0801960737,5.108,-0.01,5.1080097886,0.918,0,0.918,4.19,-0.01,4.1900119332
2019-12-14 03:30:00,4.73,-0.04,4.7301691302,0.89,0,0.89,3.84,-0.04,3.8402083277,4.83,-0.13,4.8317491657,0.89,0,0.89,3.94,-0.13,3.9421440867
2019-12-14 04:00:00,4.497,-0.18,4.5006009599,0.727,0,0.727,3.77,-0.18,3.7742946361,4.5969999999999995,-0.19,4.6009247983,0.727,0,0.727,3.87,-0.19,3.8746612755000003
2019-12-14 04:30:00,4.412,0.11,4.4133710472,0.842,0,0.842,3.5700000000000003,0.11,3.5716942758,4.5120000000000005,0.13,4.5138723952,0.842,0,0.842,3.67,0.13,3.6723017305
2019-12-14 05:00:00,4.246,0.05,4.2462943845,0.6960000000000001,0,0.6960000000000001,3.55,0.05,3.5503520952,4.336,0.05,4.3362882746,0.6960000000000001,0,0.6960000000000001,3.64,0.05,3.6403433904
2019-12-14 05:30:00,4.341,0.19,4.3451560386,0.991,0,0.991,3.35,0.19,3.3553837336,4.431,0.18,4.4346545525,0.991,0,0.991,3.44,0.18,3.4447060833
2019-12-14 06:00:00,4.448,0.22,4.4534373241,0.968,0,0.968,3.48,0.22,3.4869470888,4.538,0.21,4.5428563702,0.968,0,0.968,3.5700000000000003,0.21,3.5761711368
2019-12-14 06:30:00,4.697,0.28,4.7053383513,0.9470000000000001,0,0.9470000000000001,3.75,0.28,3.7604388042,4.797,0.27,4.8045924905,0.9470000000000001,0,0.9470000000000001,3.85,0.27,3.8594559202000003
2019-12-14 07:00:00,4.8825,0.30000000000000004,4.8917079073,1.0425,0,1.0425,3.84,0.30000000000000004,3.851700923,4.9825,0.30000000000000004,4.9915234398,1.0425,0,1.0425,3.94,0.30000000000000004,3.9514048135
2019-12-14 07:30:00,4.932,0.30000000000000004,4.9411156635,1.032,0,1.032,3.9,0.30000000000000004,3.9115214431,5.042,0.30000000000000004,5.0509171444,1.032,0,1.032,4.01,0.30000000000000004,4.0212062867
2019-12-14 08:00:00,5.1935,0.28,5.2010424196,1.0135,0,1.0135,4.18,0.28,4.189367494,5.3035,0.28,5.3108862019,1.0135,0,1.0135,4.29,0.28,4.2991278185
2019-12-14 08:30:00,5.4975,0.28,5.5046258956,0.9975,0,0.9975,4.5,0.28,4.5087026959,5.6175,0.28,5.6244738643000005,0.9975,0,0.9975,4.62,0.28,4.6284770713
2019-12-14 09:00:00,5.787,0.35000000000000003,5.7975744066,0.9570000000000001,0,0.9570000000000001,4.83,0.35000000000000003,4.8426645558,5.917,0.35000000000000003,5.9273424905,0.9570000000000001,0,0.9570000000000001,4.96,0.35000000000000003,4.9723334562
2019-12-14 09:30:00,6.093,0.39,6.1054687781,0.973,0,0.973,5.12,0.39,5.1348320323,6.223,0.38,6.2345913258,0.973,0,0.973,5.25,0.38,5.2637344158
2019-12-14 10:00:00,6.1545,0.42,6.168814331,1.0145,0,1.0145,5.14,0.42,5.1571309853,6.3045,0.53,6.326738516,1.0145,0,1.0145,5.29,0.53,5.3164838004
2019-12-14 10:30:00,6.186,0.49,6.2053763786000005,1.016,0,1.016,5.17,0.49,5.1931685896,6.326,0.48,6.3441844235,1.016,0,1.016,5.31,0.48,5.3316507763
2019-12-14 11:00:00,6.161,0.44,6.1766917521,0.9510000000000001,0,0.9510000000000001,5.21,0.44,5.2285466432,6.301,0.44,6.3163439583,0.9510000000000001,0,0.9510000000000001,5.35,0.44,5.3680629654
2019-12-14 11:30:00,6.2045,0.39,6.2167451492,0.8245,0,0.8245,5.38,0.39,5.394117166,6.3545,0.39,6.3664566479,0.8245,0,0.8245,5.53,0.39,5.5437352029
2019-12-14 12:00:00,6.111,0.39,6.1234321259,0.631,0,0.631,5.48,0.39,5.4938602094,6.261,0.39,6.2731348623,0.631,0,0.631,5.63,0.39,5.6434918269
2019-12-14 12:30:00,5.966,0.29,5.973044115,0.486,0,0.486,5.48,0.29,5.4876679929,6.116,0.28,6.122406063,0.486,0,0.486,5.63,0.28,5.6369583997
2019-12-14 13:00:00,5.922,0.33,5.9311874022,0.592,0,0.592,5.33,0.33,5.3402059885,6.072,0.32,6.0804263008,0.592,0,0.592,5.48,0.32,5.4893351146
2019-12-14 13:30:00,5.8025,0.28,5.8092517806,0.5525,0,0.5525,5.25,0.28,5.2574613646,5.9425,0.27,5.9486306197,0.5525,0,0.5525,5.39,0.27,5.3967582862
2019-12-14 14:00:00,5.802,0.29,5.8092429799000005,0.7020000000000001,0,0.7020000000000001,5.1,0.29,5.1082384439,5.932,0.29,5.9390844412,0.7020000000000001,0,0.7020000000000001,5.23,0.29,5.2380339823
2019-12-14 14:30:00,5.633,0.31,5.6415236417,0.8230000000000001,0,0.8230000000000001,4.8100000000000005,0.31,4.8199792531,5.763,0.30000000000000004,5.7708031503,0.8230000000000001,0,0.8230000000000001,4.94,0.30000000000000004,4.9491009285
2019-12-14 15:00:00,5.599,0.27,5.6055063108,0.759,0,0.759,4.84,0.27,4.8475251418,5.729,0.26,5.7348967733,0.759,0,0.759,4.97,0.26,4.9767961582
2019-12-14 15:30:00,5.687,0.27,5.693405747,0.877,0,0.877,4.8100000000000005,0.27,4.8175720026,5.807,0.26,5.8128176472,0.877,0,0.877,4.93,0.26,4.9368512232
2019-12-14 16:00:00,5.805,0.29,5.8122392415,0.9450000000000001,0,0.9450000000000001,4.86,0.29,4.8686445752,5.9350000000000005,0.29,5.9420808645,0.9450000000000001,0,0.9450000000000001,4.99,0.29,4.9984197503
2019-12-14 16:30:00,5.6685,0.29,5.6759133406,0.6085,0,0.6085,5.06,0.29,5.0683034637,5.7985,0.29,5.8057473464000005,0.6085,0,0.6085,5.19,0.29,5.1980958052
2019-12-14 17:00:00,6.099,0.33,6.1079211685,0.9590000000000001,0,0.9590000000000001,5.14,0.33,5.1505824913,6.239,0.32,6.2472010533,0.9590000000000001,0,0.9590000000000001,5.28,0.32,5.2896880815
2019-12-14 17:30:00,6.5504999999999995,0.34,6.559317819,0.9105000000000001,0,0.9105000000000001,5.64,0.34,5.650238933,6.7005,0.33,6.7086213375,0.9105000000000001,0,0.9105000000000001,5.79,0.33,5.7993965203
2019-12-14 18:00:00,6.6735,0.33,6.6816541552,0.9035000000000001,0,0.9035000000000001,5.77,0.33,5.7794290375,6.8235,0.32,6.8309993595,0.9035000000000001,0,0.9035000000000001,5.92,0.32,5.9286423404
2019-12-14 18:30:00,6.5485,0.31,6.555833452,0.7785000000000001,0,0.7785000000000001,5.77,0.31,5.7783215556,6.6985,0.30000000000000004,6.7052145566,0.7785000000000001,0,0.7785000000000001,5.92,0.30000000000000004,5.9275964775
2019-12-14 19:00:00,6.323,0.30000000000000004,6.3301128742,0.673,0,0.673,5.65,0.30000000000000004,5.657958996,6.473,0.29,6.4794929586,0.673,0,0.673,5.8,0.29,5.8072454744
2019-12-14 19:30:00,6.011,0.28,6.0175178438,0.8310000000000001,0,0.8310000000000001,5.18,0.28,5.1875620478,6.151,0.27,6.156923014,0.8310000000000001,0,0.8310000000000001,5.32,0.27,5.3268470975
2019-12-14 20:00:00,5.8195,0.28,5.8262320800000005,0.8195,0,0.8195,5.0,0.28,5.0078338631,5.9495000000000005,0.27,5.9556234141,0.8195,0,0.8195,5.13,0.27,5.1371003494
2019-12-14 20:30:00,5.5735,0.28,5.5805288504,0.8735,0,0.8735,4.7,0.28,4.7083330383,5.6935,0.27,5.6998984421,0.8735,0,0.8735,4.82,0.27,4.8275563176
2019-12-14 21:00:00,5.2675,0.27,5.2744152519,0.9675,0,0.9675,4.3,0.27,4.3084684054,5.3875,0.26,5.3937701332,0.9675,0,0.9675,4.42,0.26,4.4276404551
2019-12-14 21:30:00,5.314,0.29,5.3219071769,1.024,0,1.024,4.29,0.29,4.2997906926,5.424,0.28,5.4312223302,1.024,0,1.024,4.4,0.28,4.4089000896
2019-12-14 22:00:00,5.168,0.27,5.1750482123,0.9480000000000001,0,0.9480000000000001,4.22,0.27,4.2286286193,5.2780000000000005,0.26,5.2844000606,0.9480000000000001,0,0.9480000000000001,4.33,0.26,4.3377989811
2019-12-14 22:30:00,4.8825,0.25,4.88889622,0.9425,0,0.9425,3.94,0.25,3.9479235048,4.9925,0.24,4.9982653241,0.9425,0,0.9425,4.05,0.24,4.0571048791
2019-12-14 23:00:00,4.6995000000000005,0.29,4.7084392584,1.0195,0,1.0195,3.68,0.29,3.6914089451,4.7995,0.28,4.8076605797,1.0195,0,1.0195,3.7800000000000002,0.28,3.7903561838
2019-12-14 23:30:00,4.5365,0.25,4.5433833483,0.9365,0,0.9365,3.6,0.25,3.6086701152,4.6265,0.24,4.6327208258,0.9365,0,0.9365,3.69,0.24,3.6977966412
2019-12-15 00:00:00,4.372,0.18,4.3757038291,0.922,0,0.922,3.45,0.18,3.454692461,4.472,0.26,4.4795517633,0.922,0,0.922,3.55,0.26,3.5595083929999998
2019-12-15 00:30:00,5.186,-0.17,5.1887855997,0.976,0,0.976,4.21,-0.17,4.213430906,5.346,0.5,5.369331057,0.976,0,0.976,4.37,0.5,4.3985111117
2019-12-15 01:00:00,5.03,0.17,5.0328719435,0.86,0,0.86,4.17,0.17,4.1734637892,5.14,0.15,5.1421882502,0.86,0,0.86,4.28,0.15,4.282627698
2019-12-15 01:30:00,4.7935,-0.29,4.8022642836,0.9435,0,0.9435,3.85,-0.29,3.8609066293,4.9135,0.23,4.9188801825,0.9435,0,0.9435,3.9699999999999998,0.23,3.9766568874
2019-12-15 02:00:00,4.965,-0.22,4.9698717287,0.965,0,0.965,4.0,-0.22,4.0060454316,5.065,-0.26,5.0716688575,0.965,0,0.965,4.1,-0.26,4.108235631
2019-12-15 02:30:00,5.163,-0.06,5.1633486227,0.933,0,0.933,4.23,-0.06,4.2304255105,5.283,-0.1,5.2839463472,0.933,0,0.933,4.35,-0.1,4.3511492735
2019-12-15 03:00:00,4.889,-0.13,4.8907280644,0.9490000000000001,0,0.9490000000000001,3.94,-0.13,3.9421440867,4.999,-0.12,5.0004400806,0.9490000000000001,0,0.9490000000000001,4.05,-0.12,4.0517773878
2019-12-15 03:30:00,4.619,-0.13,4.6208290382,0.999,0,0.999,3.62,-0.13,3.622333502,4.709,-0.05,4.7092654417,0.999,0,0.999,3.71,-0.05,3.7103369119
2019-12-15 04:00:00,4.431,-0.21,4.4359735121,1.011,0,1.011,3.42,-0.21,3.4264413026,4.521,-0.22,4.526349633,1.011,0,1.011,3.51,-0.22,3.5168878287
2019-12-15 04:30:00,4.2715,-0.24,4.2782370493,0.7815000000000001,0,0.7815000000000001,3.49,-0.24,3.4982424158,4.3715,-0.26,4.3792250741,0.7815000000000001,0,0.7815000000000001,3.59,-0.26,3.5994027282000003
2019-12-15 05:00:00,4.054,-0.22,4.0599650245,0.784,0,0.784,3.27,-0.22,3.277392256,4.144,-0.24,4.150943989,0.784,0,0.784,3.36,-0.24,3.3685605234000002
2019-12-15 05:30:00,4.0695,-0.22,4.075442338,0.7295,0,0.7295,3.34,-0.22,3.3472376671,4.1595,-0.23,4.1658540841,0.7295,0,0.7295,3.43,-0.23,3.4377027213
2019-12-15 06:00:00,4.0405,-0.16,4.0436666838,1.0005,0,1.0005,3.04,-0.16,3.0442076145,4.1205,-0.2,4.1253509245,1.0005,0,1.0005,3.12,-0.2,3.1264036847
2019-12-15 06:30:00,4.217,-0.21,4.222225598,0.987,0,0.987,3.23,-0.21,3.2368194265,4.307,-0.23,4.3131367936,0.987,0,0.987,3.32,-0.23,3.3279573315
2019-12-15 07:00:00,4.315,-0.16,4.3179653774,0.935,0,0.935,3.38,-0.16,3.3837848631,4.405,-0.19,4.4090957123,0.935,0,0.935,3.47,-0.19,3.4751978361
2019-12-15 07:30:00,4.2725,-0.19,4.2767226062,0.8625,0,0.8625,3.41,-0.19,3.4152891532,4.3625,-0.19,4.3666355756,0.8625,0,0.8625,3.5,-0.19,3.505153349
2019-12-15 08:00:00,4.4505,-0.04,4.4506797515,0.7805000000000001,0,0.7805000000000001,3.67,-0.04,3.6702179772,4.5405,0.18,4.5440664883,0.7805000000000001,0,0.7805000000000001,3.76,0.18,3.7643060449
2019-12-15 08:30:00,4.7905,0.09,4.7913453486,0.7705000000000001,0,0.7705000000000001,4.02,0.09,4.0210073365,4.9105,0.26,4.917378392,0.7705000000000001,0,0.7705000000000001,4.14,0.26,4.1481562169
2019-12-15 09:00:00,5.135,0.24,5.1406055091,0.985,0,0.985,4.15,0.24,4.1569339663000004,5.245,0.23,5.250040476,0.985,0,0.985,4.26,0.23,4.266204402
2019-12-15 09:30:00,5.4745,0.26,5.4806706022,0.9545,0,0.9545,4.52,0.26,4.5274717006,5.5945,0.25,5.6000830574,0.9545,0,0.9545,4.64,0.25,4.646730033
2019-12-15 10:00:00,5.537,0.28,5.5440751258,0.8270000000000001,0,0.8270000000000001,4.71,0.28,4.7183153773,5.667,0.27,5.6734283286,0.8270000000000001,0,0.8270000000000001,4.84,0.27,4.8475251418
2019-12-15 10:30:00,5.713,0.32,5.7219549981,0.9530000000000001,0,0.9530000000000001,4.76,0.32,4.7707441768,5.843,0.31,5.8512177365,0.9530000000000001,0,0.9530000000000001,4.89,0.31,4.8998163231
2019-12-15 11:00:00,5.8215,0.33,5.8308457577,1.0115,0,1.0115,4.8100000000000005,0.33,4.8213068768,5.9615,0.41000000000000003,5.9755821683,1.0115,0,1.0115,4.95,0.41000000000000003,4.9669507749
2019-12-15 11:30:00,5.6785,-0.48,5.6987509377,0.9785,0,0.9785,4.7,-0.48,4.7244470576,5.9585,0.96,6.0353394478,0.9785,0,0.9785,4.98,0.96,5.0716861102
2019-12-15 12:00:00,5.662,-0.47000000000000003,5.6814737525,0.962,0,0.962,4.7,-0.47000000000000003,4.7234415419,5.942,0.96,6.0190500912,0.962,0,0.962,4.98,0.96,5.0716861102
2019-12-15 12:30:00,5.8335,-0.5,5.8548887479000005,0.8535,0,0.8535,4.98,-0.5,5.0050374624,6.1235,0.92,6.1922251453,0.8535,0,0.8535,5.27,0.92,5.3497009262
2019-12-15 13:00:00,5.8855,-0.47000000000000003,5.9042366357,0.9055000000000001,0,0.9055000000000001,4.98,-0.47000000000000003,5.0021295465,6.1755,0.9500000000000001,6.2481437443,0.9055000000000001,0,0.9055000000000001,5.27,0.9500000000000001,5.354941643
2019-12-15 13:30:00,5.655,-0.47000000000000003,5.6744977751,1.035,0,1.035,4.62,-0.47000000000000003,4.6438453893,5.925,0.9500000000000001,6.0006770451,1.035,0,1.035,4.89,0.9500000000000001,4.9814254988
2019-12-15 14:00:00,5.5235,-0.49,5.5451918136,1.0335,0,1.0335,4.49,-0.49,4.5166580566,5.7935,0.9500000000000001,5.8708723585,1.0335,0,1.0335,4.76,0.9500000000000001,4.8538747409
