Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-15 14:30:00,5.585,-0.51,5.6082372453,1.015,0,1.015,4.57,-0.51,4.5983692762,5.865,0.93,5.938276265,1.015,0,1.015,4.85,0.93,4.9383600517
2019-12-15 15:00:00,5.6055,-0.52,5.6295675011,1.0155,0,1.0155,4.59,-0.52,4.6193614277,5.8755,0.91,5.9455529810000005,1.0155,0,1.0155,4.86,0.91,4.944461548
2019-12-15 15:30:00,5.7135,-0.53,5.7380294745,1.0235,0,1.0235,4.69,-0.53,4.7198516926,5.9935,0.89,6.0592196073,1.0235,0,1.0235,4.97,0.89,5.0490593183
2019-12-15 16:00:00,5.9735,-0.53,5.9969660871,1.0035,0,1.0035,4.97,-0.53,4.9981796686,6.2535,0.89,6.31651504,1.0035,0,1.0035,5.25,0.89,5.324903755
2019-12-15 16:30:00,6.4975,0.23,6.5015695220000005,0.9175000000000001,0,0.9175000000000001,5.58,0.23,5.5847381317,6.6575,0.29,6.6638131914,0.9175000000000001,0,0.9175000000000001,5.74,0.29,5.7473211151
2019-12-15 17:00:00,6.9625,0.33,6.9703160796,0.9125000000000001,0,0.9125000000000001,6.05,0.33,6.0589933157,7.1225,0.33,7.1301406894,0.9125000000000001,0,0.9125000000000001,6.21,0.33,6.2187619347
2019-12-15 17:30:00,7.2775,0.30000000000000004,7.2836808174,0.6775,0,0.6775,6.6,0.30000000000000004,6.6068146637,7.4575,0.29,7.4631364888,0.6775,0,0.6775,6.78,0.29,6.7861992308
2019-12-15 18:00:00,7.2505,0.32,7.2575581465,0.7205,0,0.7205,6.53,0.32,6.5378360334,7.4305,0.32,7.4373873269,0.7205,0,0.7205,6.71,0.32,6.7176260688
2019-12-15 18:30:00,7.088,0.23,7.0917306773,0.47800000000000004,0,0.47800000000000004,6.61,0.23,6.6140003024,7.258,0.21,7.2610373914,0.47800000000000004,0,0.47800000000000004,6.78,0.21,6.7832514328
2019-12-15 19:00:00,6.8685,0.25,6.8730482502,0.5685,0,0.5685,6.3,0.25,6.3049583662,7.0285,0.22,7.0319422815,0.5685,0,0.5685,6.46,0.22,6.4637450445
2019-12-15 19:30:00,6.625,0.31,6.6322488645,0.725,0,0.725,5.9,0.31,5.9081384546999995,6.785,0.30000000000000004,6.7916290388,0.725,0,0.725,6.06,0.30000000000000004,6.0674211985
2019-12-15 20:00:00,6.323,0.27,6.3287620432,0.883,0,0.883,5.44,0.27,5.4466962463,6.483,0.35000000000000003,6.4924409123,0.883,0,0.883,5.6,0.35000000000000003,5.6109268397
2019-12-15 20:30:00,5.987,-0.64,6.0211102797,0.777,0,0.777,5.21,-0.64,5.2491618379,6.277,0.78,6.32527699,0.777,0,0.777,5.5,0.78,5.5550337533
2019-12-15 21:00:00,5.714,-0.64,5.7497300806,0.744,0,0.744,4.97,-0.64,5.0110378167,6.004,0.8,6.0570633148,0.744,0,0.744,5.26,0.8,5.3204886994
2019-12-15 21:30:00,5.4295,-0.67,5.4706827956,0.7295,0,0.7295,4.7,-0.67,4.7475151395,5.7095,0.78,5.7625333188,0.7295,0,0.7295,4.98,0.78,5.0407142351
2019-12-15 22:00:00,5.1375,-0.67,5.1810043669,0.7875000000000001,0,0.7875000000000001,4.35,-0.67,4.4012952639,5.2775,0.78,5.3348295427,0.7875000000000001,0,0.7875000000000001,4.49,0.78,4.557246976
2019-12-15 22:30:00,4.8025,-0.21,4.807089166,0.6325000000000001,0,0.6325000000000001,4.17,-0.21,4.1752844214,4.9125,-0.17,4.9154405957,0.6325000000000001,0,0.6325000000000001,4.28,-0.17,4.2833748377
2019-12-15 23:00:00,4.5035,-0.17,4.5067074733,0.6235,0,0.6235,3.88,-0.17,3.8837224411999998,4.6135,-0.21,4.6182769785,0.6235,0,0.6235,3.99,-0.21,3.9955224940000003
2019-12-15 23:30:00,4.375,-0.19,4.3791237708,0.615,0,0.615,3.76,-0.19,3.7647974713,4.475,-0.15,4.4775132607,0.615,0,0.615,3.86,-0.15,3.8629134083
2019-12-16 00:00:00,4.1975,-0.22,4.2032613825,0.6375000000000001,0,0.6375000000000001,3.56,-0.22,3.5667912751,4.2875,-0.15,4.2901231043,0.6375000000000001,0,0.6375000000000001,3.65,-0.15,3.6530808915
2019-12-16 00:30:00,5.1635,-0.22,5.1681846184,0.5135000000000001,0,0.5135000000000001,4.65,-0.22,4.655201392,5.2835,-0.22,5.2880783135,0.5135000000000001,0,0.5135000000000001,4.77,-0.22,4.7750706801
2019-12-16 01:00:00,5.358,-0.22,5.3625147086,0.5680000000000001,0,0.5680000000000001,4.79,-0.22,4.7950495305,5.4879999999999995,-0.23,5.492817492,0.5680000000000001,0,0.5680000000000001,4.92,-0.23,4.9253730823
2019-12-16 01:30:00,5.247,-0.22,5.251610134,0.617,0,0.617,4.63,-0.22,4.6352238349,5.377,-0.22,5.3814987689,0.617,0,0.617,4.76,-0.22,4.7650813214
2019-12-16 02:00:00,5.053,-0.24,5.0586963736,0.373,0,0.373,4.68,-0.24,4.6861498055,5.183,-0.25,5.1890258238,0.373,0,0.373,4.8100000000000005,-0.25,4.8164924997
2019-12-16 02:30:00,5.0855,-0.22,5.0902564032,0.42550000000000004,0,0.42550000000000004,4.66,-0.22,4.6651902426,5.2155,-0.24,5.2210190816,0.42550000000000004,0,0.42550000000000004,4.79,-0.24,4.7960087573
2019-12-16 03:00:00,4.897,-0.22,4.9019393101,0.467,0,0.467,4.43,-0.22,4.43545939,5.017,-0.24,5.022737202,0.467,0,0.467,4.55,-0.24,4.5563252737
2019-12-16 03:30:00,4.683,-0.24,4.6891458711,0.313,0,0.313,4.37,-0.24,4.376585427,4.803,-0.26,4.8100321205,0.313,0,0.313,4.49,-0.26,4.4975215397
2019-12-16 04:00:00,4.4605,-0.24,4.4669520089,0.2605,0,0.2605,4.2,-0.24,4.2068515543,4.5805,-0.26,4.5878731728,0.2605,0,0.2605,4.32,-0.26,4.3278170017
2019-12-16 04:30:00,4.3865,-0.22,4.392013462,0.2765,0,0.2765,4.11,-0.22,4.1158838662,4.4965,-0.24,4.5029004264,0.2765,0,0.2765,4.22,-0.24,4.226819135
2019-12-16 05:00:00,4.31,-0.17,4.3133513652,0.28,0,0.28,4.03,-0.17,4.0335840142,4.42,-0.21,4.4249858757,0.28,0,0.28,4.14,-0.21,4.1453226654
2019-12-16 05:30:00,4.489,-0.18,4.4926073721,0.289,0,0.289,4.2,-0.18,4.2038553733,4.599,-0.2,4.6033467173,0.289,0,0.289,4.31,-0.2,4.3146378759
2019-12-16 06:00:00,4.6925,0.18,4.6959510485,0.24250000000000002,0,0.24250000000000002,4.45,0.18,4.4536389616,4.8025,0.17,4.8055079076,0.24250000000000002,0,0.24250000000000002,4.5600000000000005,0.17,4.5631677594
2019-12-16 06:30:00,5.2085,0.19,5.211964337,0.2485,0,0.2485,4.96,0.19,4.9636377789,5.3485,0.19,5.3518737139,0.2485,0,0.2485,5.1,0.19,5.1035379885
2019-12-16 07:00:00,5.7135,0.19,5.7166583115,0.21350000000000002,0,0.21350000000000002,5.5,0.19,5.5032808396,5.8735,0.26,5.8792518444,0.21350000000000002,0,0.21350000000000002,5.66,0.26,5.6659685845
2019-12-16 07:30:00,6.347,0.37,6.3577754757000005,0.117,0,0.117,6.23,0.37,6.2409774875,6.517,0.36,6.5269356516,0.117,0,0.117,6.4,0.36,6.4101170036
2019-12-16 08:00:00,6.7075,0.42,6.7206365956,0.0775,0,0.0775,6.63,0.42,6.6432898477,6.8875,0.42,6.9002939249,0.0775,0,0.0775,6.8100000000000005,0.42,6.8229392493
2019-12-16 08:30:00,6.864,0.5,6.8821868617,0.044,0,0.044,6.82,0.5,6.8383038833,7.054,0.49,7.0709982322,0.044,0,0.044,7.01,0.49,7.0271046669
2019-12-16 09:00:00,6.9875,0.54,7.0083347701,0.0175,0,0.0175,6.97,0.54,6.9908869251,7.1675,0.53,7.1870686827,0.0175,0,0.0175,7.15,0.53,7.1696164472
2019-12-16 09:30:00,7.1365,0.54,7.1569010228,0.0465,0,0.0465,7.09,0.54,7.1105344384,7.3165,0.53,7.3356712201,0.0465,0,0.0465,7.27,0.53,7.2892935186
2019-12-16 10:00:00,7.092,0.61,7.1181854429,0.052000000000000005,0,0.052000000000000005,7.04,0.61,7.0663781388,7.282,0.6000000000000001,7.3066766727,0.052000000000000005,0,0.052000000000000005,7.23,0.6000000000000001,7.2548535478
2019-12-16 10:30:00,7.0135,0.65,7.0435560799,0.043500000000000004,0,0.043500000000000004,6.97,0.65,7.0002428529,7.2035,0.65,7.2327665696,0.043500000000000004,0,0.043500000000000004,7.16,0.65,7.1894436502
2019-12-16 11:00:00,6.9685,0.64,6.9978276808,0.0085,0,0.0085,6.96,0.64,6.9893633473,7.1585,0.64,7.1870524035,0.0085,0,0.0085,7.15,0.64,7.1785862118
2019-12-16 11:30:00,6.87,0.68,6.9035715394,0.01,0,0.01,6.86,0.68,6.8936202390000005,7.05,0.68,7.0827184047,0.01,0,0.01,7.04,0.68,7.0727646645
2019-12-16 12:00:00,6.9825,0.71,7.0185045594,0.0025,0,0.0025,6.98,0.71,7.0160173888,7.1625,0.71,7.1976042021,0.0025,0,0.0025,7.16,0.71,7.1951163993
2019-12-16 12:30:00,6.983,0.68,7.016030858,0.003,0,0.003,6.98,0.68,7.0130449877,7.163,0.68,7.1952045836,0.003,0,0.003,7.16,0.68,7.1922180167
2019-12-16 13:00:00,6.9925,0.68,7.0254861931,0.0025,0,0.0025,6.99,0.68,7.0229979354,7.1825,0.68,7.2146175401,0.0025,0,0.0025,7.18,0.68,7.2121286733
2019-12-16 13:30:00,6.97,0.64,6.9993213957,0.0,0,0.0,6.97,0.64,6.9993213957,7.15,0.64,7.1785862118,0.0,0,0.0,7.15,0.64,7.1785862118
2019-12-16 14:00:00,6.91,0.64,6.9395749149,0.0,0,0.0,6.91,0.64,6.9395749149,7.1,0.64,7.128786713,0.0,0,0.0,7.1,0.64,7.128786713
2019-12-16 14:30:00,6.8255,0.61,6.8527038642,0.0055000000000000005,0,0.0055000000000000005,6.82,0.61,6.8472257156000005,7.0055,0.61,7.0320075547,0.0055000000000000005,0,0.0055000000000000005,7.0,0.61,7.0265283035
2019-12-16 15:00:00,6.86,0.61,6.8870675908,0.0,0,0.0,6.86,0.61,6.8870675908,7.04,0.61,7.0663781388,0.0,0,0.0,7.04,0.61,7.0663781388
2019-12-16 15:30:00,6.88,0.53,6.9003840473,0.0,0,0.0,6.88,0.53,6.9003840473,7.06,0.53,7.0798658179,0.0,0,0.0,7.06,0.53,7.0798658179
2019-12-16 16:00:00,7.09,0.51,7.1083190699,0.0,0,0.0,7.09,0.51,7.1083190699,7.28,0.51,7.2978421468,0.0,0,0.0,7.28,0.51,7.2978421468
2019-12-16 16:30:00,7.5600000000000005,0.47000000000000003,7.5745956988,0.0,0,0.0,7.5600000000000005,0.47000000000000003,7.5745956988,7.76,0.46,7.7736220644,0.0,0,0.0,7.76,0.46,7.7736220644
2019-12-16 17:00:00,8.02,0.49,8.0349548848,0.0,0,0.0,8.02,0.49,8.0349548848,8.23,0.49,8.2445739732,0.0,0,0.0,8.23,0.49,8.2445739732
2019-12-16 17:30:00,8.21,0.49,8.2246094132,0.0,0,0.0,8.21,0.49,8.2246094132,8.43,0.49,8.4442287984,0.0,0,0.0,8.43,0.49,8.4442287984
2019-12-16 18:00:00,8.07,0.48,8.0842624896,0.0,0,0.0,8.07,0.48,8.0842624896,8.29,0.47000000000000003,8.303312592,0.0,0,0.0,8.29,0.47000000000000003,8.303312592
2019-12-16 18:30:00,7.97,0.46,7.9832637436,0.0,0,0.0,7.97,0.46,7.9832637436,8.18,0.45,8.1923683999,0.0,0,0.0,8.18,0.45,8.1923683999
2019-12-16 19:00:00,7.77,0.44,7.7824482009,0.0,0,0.0,7.77,0.44,7.7824482009,7.98,0.43,7.9915768156,0.0,0,0.0,7.98,0.43,7.9915768156
2019-12-16 19:30:00,7.42,0.42,7.4318772864,0.0,0,0.0,7.42,0.42,7.4318772864,7.62,0.42,7.6315660254,0.0,0,0.0,7.62,0.42,7.6315660254
2019-12-16 20:00:00,7.15,0.36,7.1590572005,0.0,0,0.0,7.15,0.36,7.1590572005,7.36,0.42,7.3719739555,0.0,0,0.0,7.36,0.42,7.3719739555
2019-12-16 20:30:00,6.87,0.36,6.8794258481,0.0,0,0.0,6.87,0.36,6.8794258481,7.05,0.35000000000000003,7.0586825966,0.0,0,0.0,7.05,0.35000000000000003,7.0586825966
2019-12-16 21:00:00,6.5,0.30000000000000004,6.5069193940000005,0.0,0,0.0,6.5,0.30000000000000004,6.5069193940000005,6.67,0.29,6.6763013713,0.0,0,0.0,6.67,0.29,6.6763013713
2019-12-16 21:30:00,6.1,0.28,6.1064228481,0.0,0,0.0,6.1,0.28,6.1064228481,6.27,0.27,6.2758107046,0.0,0,0.0,6.27,0.27,6.2758107046
2019-12-16 22:00:00,5.71,0.25,5.7154702344,0.0,0,0.0,5.71,0.25,5.7154702344,5.86,0.25,5.8653303402,0.0,0,0.0,5.86,0.25,5.8653303402
2019-12-16 22:30:00,5.29,0.21,5.2941666011,0.0,0,0.0,5.29,0.21,5.2941666011,5.44,0.22,5.444446712,0.0,0,0.0,5.44,0.22,5.444446712
2019-12-16 23:00:00,4.83,0.23,4.8354730896,0.0,0,0.0,4.83,0.23,4.8354730896,4.96,0.23,4.9653297977,0.0,0,0.0,4.96,0.23,4.9653297977
2019-12-16 23:30:00,4.66,0.23,4.6656725132,0.0,0,0.0,4.66,0.23,4.6656725132,4.79,0.09,4.7908454369,0.0,0,0.0,4.79,0.09,4.7908454369
2019-12-17 00:00:00,4.46,-0.15,4.4625217086,0.0,0,0.0,4.46,-0.15,4.4625217086,4.57,-0.34,4.5826302491,0.0,0,0.0,4.57,-0.34,4.5826302491
2019-12-17 00:30:00,5.38,-0.29,5.3878103159,0.0,0,0.0,5.38,-0.29,5.3878103159,5.52,-0.14,5.5217750769,0.0,0,0.0,5.52,-0.14,5.5217750769
2019-12-17 01:00:00,5.51,-0.23,5.5147982737,0.0,0,0.0,5.51,-0.23,5.5147982737,5.66,-0.24,5.6650860541,0.0,0,0.0,5.66,-0.24,5.6650860541
2019-12-17 01:30:00,5.41,-0.25,5.4157732597,0.0,0,0.0,5.41,-0.25,5.4157732597,5.55,-0.26,5.5560867524,0.0,0,0.0,5.55,-0.26,5.5560867524
2019-12-17 02:00:00,5.28,-0.25,5.2859152471,0.0,0,0.0,5.28,-0.25,5.2859152471,5.42,-0.26,5.4262325789,0.0,0,0.0,5.42,-0.26,5.4262325789
2019-12-17 02:30:00,5.21,-0.25,5.2159946319,0.0,0,0.0,5.21,-0.25,5.2159946319,5.35,-0.26,5.3563140311,0.0,0,0.0,5.35,-0.26,5.3563140311
2019-12-17 03:00:00,5.01,-0.25,5.0162336469,0.0,0,0.0,5.01,-0.25,5.0162336469,5.14,-0.24,5.1456000622,0.0,0,0.0,5.14,-0.24,5.1456000622
2019-12-17 03:30:00,4.82,-0.26,4.8270073545,0.0,0,0.0,4.82,-0.26,4.8270073545,4.95,-0.24,4.9558147665,0.0,0,0.0,4.95,-0.24,4.9558147665
2019-12-17 04:00:00,4.63,-0.31,4.6403663648,0.0,0,0.0,4.63,-0.31,4.6403663648,4.76,-0.19,4.7637905076,0.0,0,0.0,4.76,-0.19,4.7637905076
2019-12-17 04:30:00,4.5600000000000005,-0.22,4.5653039329,0.0,0,0.0,4.5600000000000005,-0.22,4.5653039329,4.68,-0.19,4.6838552497,0.0,0,0.0,4.68,-0.19,4.6838552497
2019-12-17 05:00:00,4.42,-0.22,4.4254717263,0.0,0,0.0,4.42,-0.22,4.4254717263,4.54,-0.19,4.5439740316,0.0,0,0.0,4.54,-0.19,4.5439740316
2019-12-17 05:30:00,4.59,-0.14,4.5921345799,0.0,0,0.0,4.59,-0.14,4.5921345799,4.71,-0.13,4.7117937137,0.0,0,0.0,4.71,-0.13,4.7117937137
2019-12-17 06:00:00,4.87,0.18,4.8733253534,0.0,0,0.0,4.87,0.18,4.8733253534,5.0,0.17,5.0028891653,0.0,0,0.0,5.0,0.17,5.0028891653
2019-12-17 06:30:00,5.43,0.17,5.43266049,0.0,0,0.0,5.43,0.17,5.43266049,5.58,0.25,5.5855975508,0.0,0,0.0,5.58,0.25,5.5855975508
2019-12-17 07:00:00,5.95,0.26,5.9556779631,0.0,0,0.0,5.95,0.26,5.9556779631,6.11,0.25,6.1151124274,0.0,0,0.0,6.11,0.25,6.1151124274
2019-12-17 07:30:00,6.47,0.38,6.4811495894,0.0,0,0.0,6.47,0.38,6.4811495894,6.65,0.38,6.6608482943,0.0,0,0.0,6.65,0.38,6.6608482943
2019-12-17 08:00:00,6.83,0.42,6.8429014314,0.0,0,0.0,6.83,0.42,6.8429014314,7.01,0.41000000000000003,7.0219797778,0.0,0,0.0,7.01,0.41000000000000003,7.0219797778
2019-12-17 08:30:00,7.09,0.44,7.103639912,0.0,0,0.0,7.09,0.44,7.103639912,7.28,0.44,7.2932845824,0.0,0,0.0,7.28,0.44,7.2932845824
2019-12-17 09:00:00,7.12,0.54,7.1404481652,0.0,0,0.0,7.12,0.54,7.1404481652,7.31,0.53,7.3291882224,0.0,0,0.0,7.31,0.53,7.3291882224
2019-12-17 09:30:00,7.23,0.56,7.2516549835,0.0,0,0.0,7.23,0.56,7.2516549835,7.43,0.55,7.4503288518,0.0,0,0.0,7.43,0.55,7.4503288518
2019-12-17 10:00:00,7.26,0.59,7.2839343764,0.0,0,0.0,7.26,0.59,7.2839343764,7.46,0.58,7.4825129469,0.0,0,0.0,7.46,0.58,7.4825129469
2019-12-17 10:30:00,7.1945,0.67,7.2256300936,0.0045000000000000005,0,0.0045000000000000005,7.19,0.67,7.221149493,7.3945,0.67,7.4247915964,0.0045000000000000005,0,0.0045000000000000005,7.39,0.67,7.4203099666
2019-12-17 11:00:00,7.0085,0.65,7.0385774308,0.0085,0,0.0085,7.0,0.65,7.0301137971,7.1985,0.65,7.2277868155,0.0085,0,0.0085,7.19,0.65,7.2193212977
2019-12-17 11:30:00,6.936,0.61,6.9627721491,0.006,0,0.006,6.93,0.61,6.9567952392,7.116,0.6000000000000001,7.1412503107,0.006,0,0.006,7.11,0.6000000000000001,7.1352715435
2019-12-17 12:00:00,6.8845,0.59,6.9097351794,0.0045000000000000005,0,0.0045000000000000005,6.88,0.59,6.9052516247,7.0645,0.59,7.0890944591,0.0045000000000000005,0,0.0045000000000000005,7.06,0.59,7.084610081
2019-12-17 12:30:00,7.17,0.56,7.1918356488,0.0,0,0.0,7.17,0.56,7.1918356488,7.36,0.55,7.3805216618,0.0,0,0.0,7.36,0.55,7.3805216618
2019-12-17 13:00:00,7.23,0.54,7.2501379297,0.0,0,0.0,7.23,0.54,7.2501379297,7.43,0.53,7.4488791103,0.0,0,0.0,7.43,0.53,7.4488791103
2019-12-17 13:30:00,6.9915,0.55,7.0131000456,0.0115,0,0.0115,6.98,0.55,7.0016355232,7.1715,0.54,7.1918017388,0.0115,0,0.0115,7.16,0.54,7.1803342541
2019-12-17 14:00:00,6.8575,0.59,6.8828341728,0.0175,0,0.0175,6.84,0.59,6.8653987503,7.0375,0.59,7.0621884887,0.0175,0,0.0175,7.02,0.59,7.0447498181
2019-12-17 14:30:00,6.843,0.55,6.8650672976,0.003,0,0.003,6.84,0.55,6.8620769451,7.023,0.54,7.0437297648,0.003,0,0.003,7.02,0.54,7.0407385976
2019-12-17 15:00:00,6.7805,0.55,6.8027700424,0.0005,0,0.0005,6.78,0.55,6.8022716794,6.9605,0.54,6.9814153472000005,0.0005,0,0.0005,6.96,0.54,6.9809168452
2019-12-17 15:30:00,6.78,0.48,6.7969699131,0.0,0,0.0,6.78,0.48,6.7969699131,6.96,0.48,6.9765320898,0.0,0,0.0,6.96,0.48,6.9765320898
2019-12-17 16:00:00,7.04,0.46,7.0550124025,0.0,0,0.0,7.04,0.46,7.0550124025,7.23,0.45,7.2439906129,0.0,0,0.0,7.23,0.45,7.2439906129
2019-12-17 16:30:00,7.66,0.49,7.6756563237,0.0,0,0.0,7.66,0.49,7.6756563237,7.87,0.48,7.8846242777,0.0,0,0.0,7.87,0.48,7.8846242777
2019-12-17 17:00:00,8.152,0.52,8.1685680508,0.012,0,0.012,8.14,0.52,8.1565924258,8.372,0.51,8.387519538,0.012,0,0.012,8.36,0.51,8.3755417735
2019-12-17 17:30:00,8.2195,0.45,8.2318090509,0.0095,0,0.0095,8.21,0.45,8.2223232727,8.4395,0.44,8.4509620902,0.0095,0,0.0095,8.43,0.44,8.4414749896
2019-12-17 18:00:00,8.0955,0.45,8.107997302,0.0155,0,0.0155,8.08,0.45,8.0925212388,8.3055,0.44,8.3171467614,0.0155,0,0.0155,8.29,0.44,8.301668507
2019-12-17 18:30:00,7.952,0.42,7.9630838248,0.002,0,0.002,7.95,0.42,7.9610866093,8.162,0.41000000000000003,8.1722912332,0.002,0,0.002,8.16,0.41000000000000003,8.1702937524
2019-12-17 19:00:00,7.79,0.42,7.8013139919,0.0,0,0.0,7.79,0.42,7.8013139919,8.0,0.41000000000000003,8.0104993602,0.0,0,0.0,8.0,0.41000000000000003,8.0104993602
2019-12-17 19:30:00,7.601,0.37,7.6100000656999995,0.001,0,0.001,7.6,0.37,7.6090012485,7.821,0.43,7.8328118195,0.001,0,0.001,7.82,0.43,7.8318133277
2019-12-17 20:00:00,7.3805,0.37,7.3897686195,0.0005,0,0.0005,7.38,0.37,7.3892692467,7.5805,0.37,7.5895243757,0.0005,0,0.0005,7.58,0.37,7.5890249703
2019-12-17 20:30:00,6.9795,0.32,6.986831918,0.0495,0,0.0495,6.93,0.32,6.9373842332999995,7.1595,0.31,7.1662082198,0.0495,0,0.0495,7.11,0.31,7.1167548785
2019-12-17 21:00:00,6.609,0.32,6.6167424765,0.049,0,0.049,6.5600000000000005,0.32,6.5678002406000004,6.779,0.31,6.7860843643,0.049,0,0.049,6.73,0.31,6.73713589
2019-12-17 21:30:00,6.226,0.23,6.2302468651,0.046,0,0.046,6.18,0.23,6.1842784543,6.396,0.26,6.4012823715,0.046,0,0.046,6.35,0.26,6.3553206056
2019-12-17 22:00:00,5.8065,0.21,5.8102962274,0.036500000000000005,0,0.036500000000000005,5.77,0.21,5.7738202258,5.9565,0.2,5.9598567307,0.036500000000000005,0,0.036500000000000005,5.92,0.2,5.923377415
2019-12-17 22:30:00,5.4425,0.23,5.447357731,0.0625,0,0.0625,5.38,0.23,5.3849141126,5.5825,0.22,5.5868332936,0.0625,0,0.0625,5.52,0.22,5.5243823184
2019-12-17 23:00:00,5.0145,0.23,5.0197719321,0.1345,0,0.1345,4.88,0.23,4.8854170753,5.1445,0.22,5.1492019042,0.1345,0,0.1345,5.01,0.22,5.014828013
2019-12-17 23:30:00,4.795,0.0,4.795,0.165,0,0.165,4.63,0.0,4.63,4.925,0.0,4.925,0.165,0,0.165,4.76,0.0,4.76
2019-12-18 00:00:00,4.622,-0.23,4.6277190926,0.272,0,0.272,4.35,-0.23,4.356076216,4.742,-0.21,4.7466476591,0.272,0,0.272,4.47,-0.21,4.4749301671
2019-12-18 00:30:00,5.4395,-0.23,5.4443604078,0.4295,0,0.4295,5.01,-0.23,5.0152766624,5.5695,-0.16,5.5717977575,0.4295,0,0.4295,5.14,-0.16,5.1424896694
2019-12-18 01:00:00,5.6325,-0.23,5.637194005,0.3825,0,0.3825,5.25,-0.23,5.2550356802,5.7725,-0.24,5.7774870186000005,0.3825,0,0.3825,5.39,-0.24,5.3953405824
2019-12-18 01:30:00,5.5125,-0.21,5.5164985498,0.3325,0,0.3325,5.18,-0.21,5.1842550092,5.6525,-0.22,5.6567796713,0.3325,0,0.3325,5.32,-0.22,5.3245469291
2019-12-18 02:00:00,5.269,-0.23,5.2740175388,0.449,0,0.449,4.82,-0.23,4.8254844316,5.399,-0.26,5.4052567932,0.449,0,0.449,4.95,-0.26,4.9568235797
2019-12-18 02:30:00,5.3945,-0.21,5.3985859491,0.5345,0,0.5345,4.86,-0.21,4.8645349212,5.5245,-0.24,5.5297106841,0.5345,0,0.5345,4.99,-0.24,4.9957682092
2019-12-18 03:00:00,5.159,-0.21,5.1632723151,0.529,0,0.529,4.63,-0.21,4.6347599722,5.289,-0.24,5.2944424636,0.529,0,0.529,4.76,-0.24,4.7660465797
2019-12-18 03:30:00,4.929,-0.24,4.9348395111,0.329,0,0.329,4.6,-0.24,4.6062566146,5.049,-0.24,5.0547008814,0.329,0,0.329,4.72,-0.24,4.7260977561
2019-12-18 04:00:00,4.725,-0.24,4.7310913117,0.305,0,0.305,4.42,-0.24,4.4265110414,4.845,-0.25,4.8514456608,0.305,0,0.305,4.54,-0.25,4.5468780498
2019-12-18 04:30:00,4.6135,-0.25,4.620268634,0.3735,0,0.3735,4.24,-0.25,4.2473638883,4.7235,-0.28,4.7317916533,0.3735,0,0.3735,4.35,-0.28,4.3590021794
2019-12-18 05:00:00,4.423,-0.2,4.4275195087,0.553,0,0.553,3.87,-0.2,3.8751645126,4.533,-0.23,4.5388312372,0.553,0,0.553,3.98,-0.23,3.9866401894
2019-12-18 05:30:00,4.509,-0.18,4.5125913841,0.6890000000000001,0,0.6890000000000001,3.8200000000000003,-0.18,3.8242384863,4.609,-0.2,4.6133372953,0.6890000000000001,0,0.6890000000000001,3.92,-0.2,3.9250987249
2019-12-18 06:00:00,4.741,0.19,4.7448056862,0.8210000000000001,0,0.8210000000000001,3.92,0.19,3.9246018906,4.851,0.18,4.8543383689,0.8210000000000001,0,0.8210000000000001,4.03,0.18,4.0340178483
2019-12-18 06:30:00,5.34,0.19,5.3433790807,0.86,0,0.86,4.48,0.19,4.4840272078,5.46,0.23,5.4648421752,0.86,0,0.86,4.6,0.23,4.6057464107
2019-12-18 07:00:00,5.807,0.28,5.8137465545,0.837,0,0.837,4.97,0.28,4.9778810753,5.937,0.27,5.9431362932,0.837,0,0.837,5.1,0.27,5.1071420579
2019-12-18 07:30:00,6.328,0.4,6.3406296217,0.788,0,0.788,5.54,0.4,5.5544216621,6.468,0.39,6.4797472173,0.788,0,0.788,5.68,0.39,5.693373341
2019-12-18 08:00:00,6.699,0.46,6.7147748286999995,0.889,0,0.889,5.8100000000000005,0.46,5.8281815346,6.859,0.45,6.8737457765,0.889,0,0.889,5.97,0.45,5.9869357772
2019-12-18 08:30:00,6.9345,0.58,6.9587132611,0.9245000000000001,0,0.9245000000000001,6.01,0.58,6.0379218279,7.0945,0.58,7.1181690237,0.9245000000000001,0,0.9245000000000001,6.17,0.58,6.1972009811
2019-12-18 09:00:00,6.9765,0.6000000000000001,7.0022533695,0.9065000000000001,0,0.9065000000000001,6.07,0.6000000000000001,6.0995819529,7.1365,0.59,7.160847174,0.9065000000000001,0,0.9065000000000001,6.23,0.59,6.2578750387
2019-12-18 09:30:00,7.1865,0.65,7.2158355199,0.9265,0,0.9265,6.26,0.65,6.2936555355,7.3565000000000005,0.65,7.3851602725,0.9265,0,0.9265,6.43,0.65,6.4627703038
2019-12-18 10:00:00,7.1775,0.65,7.2068721544,0.9375,0,0.9375,6.24,0.65,6.2737628262000005,7.3375,0.65,7.3662341973,0.9375,0,0.9375,6.4,0.65,6.4329231303
2019-12-18 10:30:00,7.2955,0.7000000000000001,7.3290054066,0.9855,0,0.9855,6.31,0.7000000000000001,6.3487085301,7.4655000000000005,0.7000000000000001,7.4982458115,0.9855,0,0.9855,6.48,0.7000000000000001,6.5176989805000005
2019-12-18 11:00:00,7.333,0.7000000000000001,7.3663348417,1.003,0,1.003,6.33,0.7000000000000001,6.3685869704,7.503,0.7000000000000001,7.5355828574,1.003,0,1.003,6.5,0.7000000000000001,6.5375836515
2019-12-18 11:30:00,7.3375,0.7000000000000001,7.3708144903,1.0175,0,1.0175,6.32,0.7000000000000001,6.358647655,7.5175,0.7000000000000001,7.5500202814,1.0175,0,1.0175,6.5,0.7000000000000001,6.5375836515
2019-12-18 12:00:00,7.475,0.77,7.5145542117,1.025,0,1.025,6.45,0.77,6.4957986422000005,7.645,0.77,7.6836791318,1.025,0,1.025,6.62,0.77,6.6646305223999995
2019-12-18 12:30:00,7.5645,0.78,7.6046078301,1.0345,0,1.0345,6.53,0.78,6.5764199988000005,7.7445,0.78,7.7836803795,1.0345,0,1.0345,6.71,0.78,6.7551831951
2019-12-18 13:00:00,7.514,0.78,7.5543759504,1.044,0,1.044,6.47,0.78,6.5168473973,7.684,0.78,7.7234872953,1.044,0,1.044,6.64,0.78,6.6856562879
2019-12-18 13:30:00,7.618,0.75,7.6548301092,1.048,0,1.048,6.57,0.75,6.6126696576,7.788,0.75,7.8240299079,1.048,0,1.048,6.74,0.75,6.7816001062
2019-12-18 14:00:00,7.516,0.75,7.5533274787,1.046,0,1.046,6.47,0.75,6.5133248038,7.686,0.75,7.7225058108999995,1.046,0,1.046,6.64,0.75,6.6822226841
2019-12-18 14:30:00,7.5845,0.72,7.6185983127,1.0445,0,1.0445,6.54,0.72,6.5795136598,7.7545,0.72,7.7878540208,1.0445,0,1.0445,6.71,0.72,6.7485183559
2019-12-18 15:00:00,7.4755,0.73,7.5110585306,1.0455,0,1.0455,6.43,0.73,6.471305896,7.6455,0.73,7.6802714959,1.0455,0,1.0455,6.6,0.73,6.6402484893
2019-12-18 15:30:00,7.5175,0.71,7.5509539960000005,1.0375,0,1.0375,6.48,0.71,6.5187805608,7.6875,0.71,7.7202173706,1.0375,0,1.0375,6.65,0.71,6.6877948533
2019-12-18 16:00:00,7.7645,0.74,7.7996833429,1.0445,0,1.0445,6.72,0.74,6.7606212732,7.9445,0.74,7.9788896627,1.0445,0,1.0445,6.9,0.74,6.9395677099
2019-12-18 16:30:00,8.0725,0.71,8.1036631377,1.0525,0,1.0525,7.02,0.71,7.0558132061,8.2625,0.71,8.2929491889,1.0525,0,1.0525,7.21,0.71,7.24487405
2019-12-18 17:00:00,8.249,0.66,8.2753610797,1.049,0,1.049,7.2,0.66,7.2301867196,8.439,0.65,8.4639955695,1.049,0,1.049,7.39,0.65,7.4185308519
2019-12-18 17:30:00,8.192,0.58,8.2125065601,1.052,0,1.052,7.14,0.58,7.1635186885,8.392,0.62,8.4148715974,1.052,0,1.052,7.34,0.62,7.3661387443
2019-12-18 18:00:00,8.0305,0.61,8.0536345987,1.0505,0,1.0505,6.98,0.61,7.0066040276,8.2205,0.62,8.2438474179,1.0505,0,1.0505,7.17,0.62,7.1967562137
2019-12-18 18:30:00,7.9325,0.59,7.954411119,1.0425,0,1.0425,6.89,0.59,6.9152151087,8.1125,0.59,8.1339262506,1.0425,0,1.0425,7.07,0.59,7.0945753925
2019-12-18 19:00:00,7.7035,0.56,7.7238275648,1.0335,0,1.0335,6.67,0.56,6.6934669641,7.8835,0.59,7.9055469292,1.0335,0,1.0335,6.85,0.59,6.8753618087
2019-12-18 19:30:00,7.3375,0.53,7.3566164947,1.0375,0,1.0375,6.3,0.53,6.3222543448,7.5075,0.52,7.5254871105,1.0375,0,1.0375,6.47,0.52,6.4908628086
2019-12-18 20:00:00,7.0415,0.46,7.0565092114,1.0215,0,1.0215,6.02,0.46,6.0375491716,7.2015,0.45,7.2155458733,1.0215,0,1.0215,6.18,0.45,6.1963618358
2019-12-18 20:30:00,6.69,0.41000000000000003,6.7025517529,1.01,0,1.01,5.68,0.41000000000000003,5.69477831,6.84,0.41000000000000003,6.8522769938,1.01,0,1.01,5.83,0.41000000000000003,5.8443990281
2019-12-18 21:00:00,6.4035,0.42,6.4172589359,0.9935,0,0.9935,5.41,0.42,5.4262786512,6.5435,0.42,6.5569651707,0.9935,0,0.9935,5.55,0.42,5.5658692044
2019-12-18 21:30:00,6.0275,0.42,6.0421152132,1.0175,0,1.0175,5.01,0.42,5.0275739676,6.1675,0.41000000000000003,6.181112865,1.0175,0,1.0175,5.15,0.41000000000000003,5.1662946103
2019-12-18 22:00:00,5.6129999999999995,0.37,5.625181686,0.983,0,0.983,4.63,0.37,4.644760489,5.733,0.36,5.7442918624,0.983,0,0.983,4.75,0.36,4.7636225711
2019-12-18 22:30:00,5.1385,0.31,5.147842485,0.9385,0,0.9385,4.2,0.31,4.211424937,5.2585,0.30000000000000004,5.2670506216,0.9385,0,0.9385,4.32,0.30000000000000004,4.3304041382000005
2019-12-18 23:00:00,4.823,0.29,4.8317107736,0.913,0,0.913,3.91,0.29,3.9207397261,4.933,0.28,4.9409400927,0.913,0,0.913,4.02,0.28,4.0297394457
2019-12-18 23:30:00,4.575,0.26,4.5823820225,0.905,0,0.905,3.67,0.26,3.6791982822,4.675,0.25,4.6816797199,0.905,0,0.905,3.77,0.25,3.778280032
2019-12-19 00:00:00,4.3595,0.24,4.3661012643,0.8795000000000001,0,0.8795000000000001,3.48,0.24,3.4882660449,4.4595,0.23,4.4654272192,0.8795000000000001,0,0.8795000000000001,3.58,0.23,3.58738066
2019-12-21 00:30:00,5.38,0.2,5.3837161887,0.75,0,0.75,4.63,0.2,4.6343176412,5.5,0.2,5.5036351623,0.75,0,0.75,4.75,0.2,4.7542086618
2019-12-21 01:00:00,5.5475,0.22,5.5518606115,0.7375,0,0.7375,4.8100000000000005,0.22,4.8150285565,5.6775,0.22,5.6817608406,0.7375,0,0.7375,4.94,0.22,4.9448963589
2019-12-21 01:30:00,5.3355,0.22,5.3400337312,0.5455,0,0.5455,4.79,0.22,4.7950495305,5.4655000000000005,0.22,5.4699259821,0.5455,0,0.5455,4.92,0.22,4.9249162429
2019-12-21 02:00:00,5.118,0.22,5.1227262273,0.608,0,0.608,4.51,0.22,4.5153626654,5.238,0.2,5.2418168606,0.608,0,0.608,4.63,0.2,4.6343176412
2019-12-21 02:30:00,5.1485,0.01,5.1485097116,0.6585000000000001,0,0.6585000000000001,4.49,0.01,4.4900111358,5.2885,0.36,5.30073884,0.6585000000000001,0,0.6585000000000001,4.63,0.36,4.6439745908
2019-12-21 03:00:00,4.8235,-0.33,4.834775305,0.5635,0,0.5635,4.26,-0.33,4.2727625724,4.9435,0.65,4.9860497641,0.5635,0,0.5635,4.38,0.65,4.4279679312
2019-12-21 03:30:00,4.5895,-0.21,4.5943019328,0.46950000000000003,0,0.46950000000000003,4.12,-0.21,4.1253484701,4.6995000000000005,-0.24,4.705624321,0.46950000000000003,0,0.46950000000000003,4.23,-0.24,4.23680304
2019-12-21 04:00:00,4.3655,-0.24,4.3720922051,0.4355,0,0.4355,3.93,-0.24,3.9373214245,4.4755,-0.25,4.4824770217,0.4355,0,0.4355,4.04,-0.25,4.0477277576
2019-12-21 04:30:00,4.345,0.21,4.3500718385,0.875,0,0.875,3.47,0.21,3.4763486592,4.445,0.2,4.4494971626,0.875,0,0.875,3.5700000000000003,0.2,3.5755978521
2019-12-21 05:00:00,4.221,0.21,4.2262206521,0.891,0,0.891,3.33,0.21,3.3366150512,4.311,0.2,4.3156368012,0.891,0,0.891,3.42,0.2,3.425842962
2019-12-21 05:30:00,4.2295,0.21,4.2347101731,0.8695,0,0.8695,3.36,0.21,3.3665561038,4.3195,0.2,4.3241276866,0.8695,0,0.8695,3.45,0.2,3.4557922391
2019-12-21 06:00:00,4.237,0.2,4.2417176945,0.807,0,0.807,3.43,0.2,3.435825956,4.337,0.19,4.3411598681,0.807,0,0.807,3.5300000000000002,0.19,3.5351096163999998
2019-12-21 06:30:00,4.4945,0.23,4.5003811227,0.7145,0,0.7145,3.7800000000000002,0.23,3.7869908899,4.5945,0.23,4.6002532811,0.7145,0,0.7145,3.88,0.23,3.8868110322
2019-12-21 07:00:00,4.632,0.23,4.6377067609000004,0.592,0,0.592,4.04,0.23,4.0465417334,4.742,0.24,4.7480695024,0.592,0,0.592,4.15,0.24,4.1569339663000004
2019-12-21 07:30:00,4.6795,0.24,4.6856504618,0.4495,0,0.4495,4.23,0.24,4.23680304,4.7995,0.28,4.8076605797,0.4495,0,0.4495,4.35,0.28,4.3590021794
2019-12-21 08:00:00,4.9585,0.29,4.9669731477,0.40850000000000003,0,0.40850000000000003,4.55,0.29,4.5592323915,5.0785,0.28,5.0862129576,0.40850000000000003,0,0.40850000000000003,4.67,0.28,4.678386474
2019-12-21 08:30:00,5.296,0.29,5.3039340117,0.306,0,0.306,4.99,0.29,4.9984197503,5.426,0.28,5.4332196716,0.306,0,0.306,5.12,0.28,5.1276505341
2019-12-21 09:00:00,5.556,0.32,5.5652076331,0.406,0,0.406,5.15,0.32,5.1599321701,5.696,0.31,5.704429507,0.406,0,0.406,5.29,0.31,5.299075391
2019-12-21 09:30:00,5.813,0.34,5.8229347412,0.363,0,0.363,5.45,0.34,5.4605952057,5.963,0.34,5.972685242,0.363,0,0.363,5.6,0.34,5.6103119343
2019-12-21 10:00:00,5.8885000000000005,0.37,5.9001129015,0.3985,0,0.3985,5.49,0.37,5.502453998,6.0385,0.37,6.0498249768,0.3985,0,0.3985,5.64,0.37,5.6521234948
2019-12-21 10:30:00,6.0325,0.4,6.0457469555,0.3425,0,0.3425,5.69,0.4,5.7040424262,6.1825,0.4,6.1954262363,0.3425,0,0.3425,5.84,0.4,5.8536826016
2019-12-21 11:00:00,5.9875,0.4,6.0008462945,0.2675,0,0.2675,5.72,0.4,5.733968957,6.1475,0.4,6.1604996754,0.2675,0,0.2675,5.88,0.4,5.893589738
2019-12-21 11:30:00,6.162,0.4,6.1749691497,0.352,0,0.352,5.8100000000000005,0.4,5.8237530854,6.322,0.4,6.3346415842,0.352,0,0.352,5.97,0.4,5.9833853294
2019-12-21 12:00:00,6.1745,0.4,6.1874429492,0.3245,0,0.3245,5.85,0.4,5.863659267,6.3345,0.39,6.3464943276,0.3245,0,0.3245,6.01,0.39,6.0226406169
2019-12-21 12:30:00,6.087,0.39,6.0994810435,0.28700000000000003,0,0.28700000000000003,5.8,0.39,5.8130972811,6.237,0.39,6.2491814664,0.28700000000000003,0,0.28700000000000003,5.95,0.39,5.9627678137
2019-12-21 13:00:00,6.154,0.4,6.1669859737,0.594,0,0.594,5.5600000000000005,0.4,5.5743699196000005,6.304,0.39,6.316052248,0.594,0,0.594,5.71,0.39,5.723303242
2019-12-21 13:30:00,6.131,0.39,6.1433916528,0.861,0,0.861,5.27,0.39,5.2844110362,6.271,0.39,6.2831155488,0.861,0,0.861,5.41,0.39,5.4240390854000005
2019-12-21 14:00:00,6.159,0.4,6.1719754536,0.869,0,0.869,5.29,0.4,5.3051013185,6.299,0.39,6.3110617966,0.869,0,0.869,5.43,0.39,5.4439875092
2019-12-21 14:30:00,6.116,0.35000000000000003,6.1260065295,0.636,0,0.636,5.48,0.35000000000000003,5.4911656322,6.266,0.34,6.2752176058,0.636,0,0.636,5.63,0.34,5.6402570863
2019-12-21 15:00:00,6.068,0.35000000000000003,6.0780855539,0.648,0,0.648,5.42,0.35000000000000003,5.4312889814,6.208,0.34,6.2173035956,0.648,0,0.648,5.5600000000000005,0.34,5.5703859829999995
2019-12-21 15:30:00,6.092,0.31,6.0998822939,0.212,0,0.212,5.88,0.31,5.8881660982,6.252,0.29,6.2587222338,0.212,0,0.212,6.04,0.29,6.0469579129
2019-12-21 16:00:00,6.0885,0.27,6.0944837558,0.018500000000000003,0,0.018500000000000003,6.07,0.27,6.076001975,6.2485,0.24,6.2531074075,0.018500000000000003,0,0.018500000000000003,6.23,0.24,6.2346210791
2019-12-21 16:30:00,6.2995,0.29,6.3061716001,0.2295,0,0.2295,6.07,0.29,6.0769235638,6.4595,0.28,6.4655657332,0.2295,0,0.2295,6.23,0.28,6.2362889606
2019-12-21 17:00:00,6.5565,0.33,6.5647994828,0.7365,0,0.7365,5.82,0.33,5.8293481625,6.7065,0.32,6.7141300442,0.7365,0,0.7365,5.97,0.32,5.9785700632
2019-12-21 17:30:00,6.9385,0.33,6.9463430847000005,0.3685,0,0.3685,6.57,0.33,6.5782824506,7.1085,0.32,7.1156989994,0.3685,0,0.3685,6.74,0.32,6.7475921631
2019-12-21 18:00:00,6.8995,0.33,6.9073873679,0.2495,0,0.2495,6.65,0.33,6.6581829353,7.0795,0.32,7.0867284589,0.2495,0,0.2495,6.83,0.32,6.8374922303000005
2019-12-21 18:30:00,6.8215,0.33,6.8294774507,0.4015,0,0.4015,6.42,0.33,6.4284757136,6.9915,0.32,6.9988193469,0.4015,0,0.4015,6.59,0.32,6.597764773
2019-12-21 19:00:00,6.509,0.30000000000000004,6.5159098367,0.339,0,0.339,6.17,0.30000000000000004,6.1772890494,6.6690000000000005,0.30000000000000004,6.6757442282,0.339,0,0.339,6.33,0.30000000000000004,6.3371050173
2019-12-21 19:30:00,6.2475,0.30000000000000004,6.2546987338,0.1075,0,0.1075,6.14,0.30000000000000004,6.1473246213,6.4175,0.30000000000000004,6.4245082497,0.1075,0,0.1075,6.31,0.30000000000000004,6.3171275118
2019-12-21 20:00:00,6.018,0.27,6.0240537846,0.038,0,0.038,5.98,0.27,5.9860922145,6.178,0.27,6.1838971531,0.038,0,0.038,6.14,0.27,6.145933615
2019-12-21 20:30:00,5.77,0.25,5.7754134051,0.0,0,0.0,5.77,0.25,5.7754134051,5.92,0.24,5.9248628676,0.0,0,0.0,5.92,0.24,5.9248628676
2019-12-21 21:00:00,5.516,0.26,5.522124229,0.016,0,0.016,5.5,0.26,5.506142025,5.656,0.24,5.6610896478,0.016,0,0.016,5.64,0.24,5.6451040734
2019-12-21 21:30:00,5.274,0.24,5.2794579267,0.084,0,0.084,5.19,0.24,5.1955461696,5.414,0.25,5.4197689988,0.084,0,0.084,5.33,0.25,5.3358598182
2019-12-21 22:00:00,5.012,0.18,5.0152312011,0.352,0,0.352,4.66,0.18,4.6634750991,5.142,0.31,5.1513361374,0.352,0,0.352,4.79,0.31,4.8000208333
2019-12-21 22:30:00,4.7535,0.23,4.7590610681,0.6535000000000001,0,0.6535000000000001,4.1,0.23,4.1064461521,4.8635,0.22,4.8684732977,0.6535000000000001,0,0.6535000000000001,4.21,0.22,4.2157442996
2019-12-21 23:00:00,4.517,0.23,4.5228518658,0.9570000000000001,0,0.9570000000000001,3.56,0.23,3.5674220384,4.607,0.22,4.6122498848,0.9570000000000001,0,0.9570000000000001,3.65,0.22,3.6566241262
2019-12-21 23:30:00,4.5,0.23,4.5058739441,0.96,0,0.96,3.54,0.23,3.5474638828,4.6,0.22,4.6052578647,0.96,0,0.96,3.64,0.22,3.6466422912
2019-12-22 00:00:00,4.3075,0.2,4.3121405647,0.9475,0,0.9475,3.36,0.2,3.3659471178,4.3975,0.18,4.4011823695,0.9475,0,0.9475,3.45,0.18,3.454692461
2019-12-22 00:30:00,5.301,0.2,5.3047715314,0.861,0,0.861,4.44,0.2,4.4445022218,5.421,0.21,5.4250659904,0.861,0,0.861,4.5600000000000005,0.21,4.5648329652
2019-12-22 01:00:00,5.4145,0.2,5.4181925261,0.8045,0,0.8045,4.61,0.2,4.6143363553,5.5344999999999995,0.19,5.5377604002,0.8045,0,0.8045,4.73,0.19,4.7338145295
2019-12-22 01:30:00,5.317,0.2,5.32076019,0.837,0,0.837,4.48,0.2,4.4844620636,5.437,0.17,5.4396570664,0.837,0,0.837,4.6,0.17,4.6031402325
2019-12-22 02:00:00,5.09,0.2,5.0939277576,0.81,0,0.81,4.28,0.2,4.284670349,5.2,0.18,5.2031144519,0.81,0,0.81,4.39,0.18,4.3936886553
2019-12-22 02:30:00,5.1145,0.2,5.1184089569,0.7345,0,0.7345,4.38,0.2,4.3845638324,5.2345,0.18,5.2375939371,0.7345,0,0.7345,4.5,0.18,4.5035985612000005
2019-12-22 03:00:00,4.851,0.15,4.8533185554,0.771,0,0.771,4.08,0.15,4.0827564218,4.961,0.18,4.9642643967,0.771,0,0.771,4.19,0.18,4.1938645662
2019-12-22 03:30:00,4.693,0.19,4.6968445791,0.853,0,0.853,3.84,0.19,3.8446976474000003,4.793,0.2,4.7971709371,0.853,0,0.853,3.94,0.2,3.9450728764000003
2019-12-22 04:00:00,4.464,0.19,4.4680416292,0.904,0,0.904,3.56,0.19,3.5650666193,4.564,0.16,4.5668036962,0.904,0,0.904,3.66,0.16,3.6634955985
2019-12-22 04:30:00,4.2835,0.19,4.2877117732,0.8135,0,0.8135,3.47,0.19,3.4751978361,4.3735,0.18,4.3772025599,0.8135,0,0.8135,3.56,0.18,3.5645476571
2019-12-22 05:00:00,4.1345,0.19,4.1388634007,0.9045000000000001,0,0.9045000000000001,3.23,0.19,3.2355834095000002,4.2245,0.18,4.2283330344,0.9045000000000001,0,0.9045000000000001,3.32,0.18,3.3248759375
2019-12-22 05:30:00,4.1155,0.17,4.11900962,0.7455,0,0.7455,3.37,0.17,3.3742851095,4.2055,0.18,4.2093503359,0.7455,0,0.7455,3.46,0.18,3.4646789173
2019-12-22 06:00:00,4.1375,0.17,4.1409909744,0.7075,0,0.7075,3.43,0.17,3.434210244,4.2275,0.18,4.2313303168,0.7075,0,0.7075,3.52,0.18,3.5245992680000002
2019-12-22 06:30:00,4.35,0.2,4.354595274,0.76,0,0.76,3.59,0.2,3.5955667147,4.44,0.2,4.4445022218,0.76,0,0.76,3.68,0.2,3.6854307754
2019-12-22 07:00:00,4.378,0.2,4.3825659151,0.648,0,0.648,3.73,0.2,3.7353580819000003,4.478,0.2,4.4824640545,0.648,0,0.648,3.83,0.2,3.8352183771
2019-12-22 07:30:00,4.3075,0.2,4.3121405647,0.5475,0,0.5475,3.76,0.2,3.7653153918,4.4075,0.2,4.4120353863,0.5475,0,0.5475,3.86,0.2,3.8651778743
2019-12-22 08:00:00,4.555,0.21,4.5598382647,0.675,0,0.675,3.88,0.21,3.8856788339,4.665,0.2,4.6692852772,0.675,0,0.675,3.99,0.2,3.9950093867
2019-12-22 08:30:00,4.902,0.21,4.9064961021,0.7020000000000001,0,0.7020000000000001,4.2,0.21,4.2052467228,5.022,0.23,5.0272640671,0.7020000000000001,0,0.7020000000000001,4.32,0.23,4.3261183525
2019-12-22 09:00:00,5.191,0.26,5.197507191,0.781,0,0.781,4.41,0.26,4.4176577504,5.311,0.25,5.3168807585,0.781,0,0.781,4.53,0.25,4.5368932101
2019-12-22 09:30:00,5.461,0.28,5.468173461,0.621,0,0.621,4.84,0.28,4.8480924084,5.5809999999999995,0.27,5.5875272706,0.621,0,0.621,4.96,0.27,4.9673433543000005
2019-12-22 10:00:00,5.689,0.33,5.6985630645,0.659,0,0.659,5.03,0.33,5.0408134264,5.829,0.32,5.8377770598000005,0.659,0,0.659,5.17,0.32,5.1798938213
2019-12-22 10:30:00,5.6785,0.36,5.6899000211,0.6885,0,0.6885,4.99,0.36,5.0029691184,5.8185,0.35000000000000003,5.8290172628,0.6885,0,0.6885,5.13,0.35000000000000003,5.1419257093
2019-12-22 11:00:00,5.68,0.38,5.6926970761,0.74,0,0.74,4.94,0.38,4.954593828,5.8100000000000005,0.38,5.8224135889,0.74,0,0.74,5.07,0.38,5.0842206876
2019-12-22 11:30:00,5.7015,0.41000000000000003,5.7162227257,0.8515,0,0.8515,4.85,0.41000000000000003,4.8672990457,5.8315,0.4,5.8452024986,0.8515,0,0.8515,4.98,0.4,4.9960384306000005
2019-12-22 12:00:00,5.5795,0.39,5.5931136454,0.7595000000000001,0,0.7595000000000001,4.82,0.39,4.8357522683,5.7095,0.39,5.7228044043,0.7595000000000001,0,0.7595000000000001,4.95,0.39,4.9653398675
2019-12-22 12:30:00,5.682,0.41000000000000003,5.6967731217,0.862,0,0.862,4.82,0.41000000000000003,4.8374063298,5.812,0.41000000000000003,5.8264435121,0.862,0,0.862,4.95,0.41000000000000003,4.9669507749
2019-12-22 13:00:00,5.631,0.38,5.6438073142,0.891,0,0.891,4.74,0.38,4.7552076716,5.751,0.37,5.7628899868,0.891,0,0.891,4.86,0.37,4.8740640127
2019-12-22 13:30:00,5.5675,0.33,5.5772713983,0.8575,0,0.8575,4.71,0.33,4.7215463569,5.6975,0.32,5.7064793218,0.8575,0,0.8575,4.84,0.32,4.8505669772
2019-12-22 14:00:00,5.6095,0.34,5.6197945025,0.8995000000000001,0,0.8995000000000001,4.71,0.34,4.7222558169,5.7395,0.33,5.7489790615,0.8995000000000001,0,0.8995000000000001,4.84,0.33,4.8512369557
2019-12-22 14:30:00,5.5885,0.34,5.598833115,1.0185,0,1.0185,4.57,0.34,4.5826302491,5.7085,0.33,5.718030452,1.0185,0,1.0185,4.69,0.33,4.7015954739
2019-12-22 15:00:00,5.486,0.32,5.4953249221,1.006,0,1.006,4.48,0.32,4.4914140312,5.606,0.31,5.6145646314,1.006,0,1.006,4.6,0.31,4.6104338191
2019-12-22 15:30:00,5.519,0.29,5.5266138819,1.019,0,1.019,4.5,0.29,4.5093347625,5.639,0.28,5.6459473076,1.019,0,1.019,4.62,0.28,4.6284770713
2019-12-22 16:00:00,5.7305,0.29,5.7378332365,1.0305,0,1.0305,4.7,0.29,4.7089383092,5.8605,0.28,5.8671850363,1.0305,0,1.0305,4.83,0.28,4.8381091348
2019-12-22 16:30:00,6.0415,0.31,6.0494480947,1.0215,0,1.0215,5.02,0.31,5.0295626052,6.1715,0.30000000000000004,6.1787872799,1.0215,0,1.0215,5.15,0.30000000000000004,5.158730464
2019-12-22 17:00:00,6.484,0.31,6.4914063191,0.984,0,0.984,5.5,0.31,5.5087294361,6.634,0.30000000000000004,6.6407797735,0.984,0,0.984,5.65,0.30000000000000004,5.657958996
2019-12-22 17:30:00,6.76,0.33,6.7680499407,0.92,0,0.92,5.84,0.33,5.8493161994000005,6.92,0.32,6.9273948927,0.92,0,0.92,6.0,0.32,6.0085272738
2019-12-22 18:00:00,6.7815,0.34,6.7900178387,0.9415,0,0.9415,5.84,0.34,5.8498888878,6.9415,0.33,6.9493396988,0.9415,0,0.9415,6.0,0.33,6.0090681474
2019-12-22 18:30:00,6.696,0.34,6.7046264624,0.936,0,0.936,5.76,0.34,5.7700259965,6.856,0.33,6.863937354,0.936,0,0.936,5.92,0.33,5.9291905012
2019-12-22 19:00:00,6.3165,0.24,6.3210578426,0.8965000000000001,0,0.8965000000000001,5.42,0.24,5.425311051,6.4765,0.33,6.484901869,0.8965000000000001,0,0.8965000000000001,5.58,0.33,5.5897495472
2019-12-22 19:30:00,6.2335,0.29,6.2402421628,0.9635,0,0.9635,5.27,0.29,5.2779730958,6.3735,0.28,6.379647502,0.9635,0,0.9635,5.41,0.28,5.4172409952
2019-12-22 20:00:00,6.0355,0.29,6.0424630946,0.9955,0,0.9955,5.04,0.29,5.0483363596,6.1655,0.28,6.1718546848,0.9955,0,0.9955,5.17,0.28,5.1775766532
2019-12-22 20:30:00,5.7885,0.29,5.795759851,1.0085,0,1.0085,4.78,0.29,4.788788991,5.9085,0.28,5.9151307889,1.0085,0,1.0085,4.9,0.28,4.90799348
2019-12-22 21:00:00,5.4865,0.27,5.4931395622,0.9965,0,0.9965,4.49,0.27,4.4981107145,5.5965,0.25,5.6020810642,0.9965,0,0.9965,4.6,0.25,4.6067884692
2019-12-22 21:30:00,5.2455,0.24,5.25098755,0.9955,0,0.9955,4.25,0.24,4.2567710768,5.3555,0.23,5.3604365727,0.9955,0,0.9955,4.36,0.23,4.3660622991
2019-12-22 22:00:00,4.987,0.24,4.9927716751,1.007,0,1.007,3.98,0.24,3.9872296147,5.087,0.23,5.0921968736,1.007,0,1.007,4.08,0.23,4.0864777009
2019-12-22 22:30:00,4.699,0.24,4.7051249718,1.009,0,1.009,3.69,0.24,3.6977966412,4.799,0.23,4.8045084036,1.009,0,1.009,3.79,0.23,3.7969724782
2019-12-22 23:00:00,4.4405,0.22,4.4459464965,1.0205,0,1.0205,3.42,0.22,3.4270687183,4.5305,0.23,4.5363344509,1.0205,0,1.0205,3.51,0.23,3.5175275408
2019-12-22 23:30:00,4.407,0.22,4.412487847,1.017,0,1.017,3.39,0.22,3.3971311426,4.487,0.22,4.4923901211,1.017,0,1.017,3.47,0.22,3.4769670692
2019-12-23 00:00:00,4.2485,0.22,4.2541923146,1.0085,0,1.0085,3.24,0.22,3.2474605463,4.3385,0.22,4.3440743836,1.0085,0,1.0085,3.33,0.22,3.3372593546
2019-12-23 00:30:00,5.187,0.23,5.1920967826,0.987,0,0.987,4.2,0.23,4.2062929047,5.307,0.0,5.307,0.987,0,0.987,4.32,0.0,4.32
2019-12-23 01:00:00,5.3445,0.2,5.3482408556,1.0145,0,1.0145,4.33,0.2,4.3346164767,5.4545,0.19,5.457808191,1.0145,0,1.0145,4.44,0.19,4.4440634559
2019-12-23 01:30:00,5.215,0.17,5.2177701176,1.005,0,1.005,4.21,0.17,4.213430906,5.335,0.13,5.336583645,1.005,0,1.005,4.33,0.13,4.3319510616
2019-12-23 02:00:00,5.0205,0.18,5.023725734,1.0205,0,1.0205,4.0,0.18,4.0040479518,5.1205,0.17,5.1233212128,1.0205,0,1.0205,4.1,0.17,4.1035228767
2019-12-23 02:30:00,5.0795,0.18,5.0826882897,1.0195,0,1.0195,4.06,0.18,4.063988189,5.1795,0.17,5.1822890936,1.0195,0,1.0195,4.16,0.17,4.1634721087
2019-12-23 03:00:00,4.8545,0.18,4.8578359637,1.0045,0,1.0045,3.85,0.18,3.8542054953,4.9545,0.19,4.9581418142,1.0045,0,1.0045,3.95,0.19,3.9545669801
2019-12-23 03:30:00,4.6265,0.18,4.630000243,0.9965,0,0.9965,3.63,0.18,3.6344600699000003,4.7165,0.17,4.7195627181,0.9965,0,0.9965,3.7199999999999998,0.17,3.7238823827000003
2019-12-23 04:00:00,4.494,0.19,4.4980146732,0.994,0,0.994,3.5,0.19,3.505153349,4.584,0.18,4.5875326702,0.994,0,0.994,3.59,0.18,3.5945097023
2019-12-23 04:30:00,4.33,0.19,4.3341665866,0.98,0,0.98,3.35,0.19,3.3553837336,4.42,0.19,4.4240818256,0.98,0,0.98,3.44,0.19,3.4452430974
2019-12-23 05:00:00,4.2375,0.19,4.2417574483,0.9175000000000001,0,0.9175000000000001,3.32,0.19,3.3254323027,4.3275,0.19,4.3316689913,0.9175000000000001,0,0.9175000000000001,3.41,0.19,3.4152891532
2019-12-23 05:30:00,4.3115,0.17,4.3148502002,0.8615,0,0.8615,3.45,0.17,3.4541858665,4.4115,0.17,4.4147743147,0.8615,0,0.8615,3.55,0.17,3.5540680916
2019-12-23 06:00:00,4.4015,0.19,4.4055989661,0.9615,0,0.9615,3.44,0.19,3.4452430974,4.4915,0.18,4.4951053658,0.9615,0,0.9615,3.5300000000000002,0.18,3.5345862558
2019-12-23 06:30:00,4.7295,0.2,4.733726888,0.8995000000000001,0,0.8995000000000001,3.83,0.2,3.8352183771,4.8395,0.19,4.843228288,0.8995000000000001,0,0.8995000000000001,3.94,0.19,3.944578558
2019-12-23 07:00:00,4.967,0.22,4.971869769,0.8270000000000001,0,0.8270000000000001,4.14,0.22,4.1458412898,5.077,0.21,5.0813412599,0.8270000000000001,0,0.8270000000000001,4.25,0.21,4.2551850724
2019-12-23 07:30:00,5.306,0.26,5.3123663277,0.796,0,0.796,4.51,0.26,4.5174882402000005,5.426,0.25,5.4317562537,0.796,0,0.796,4.63,0.25,4.6367445476
2019-12-23 08:00:00,5.5875,0.30000000000000004,5.5955478954,0.7775000000000001,0,0.7775000000000001,4.8100000000000005,0.30000000000000004,4.8193464287,5.7175,0.29,5.7248498889,0.7775000000000001,0,0.7775000000000001,4.94,0.29,4.9485048247000005
2019-12-23 08:30:00,5.8215,0.36,5.8326205303,0.7715000000000001,0,0.7715000000000001,5.05,0.36,5.0628154223,5.9515,0.35000000000000003,5.9617826403,0.7715000000000001,0,0.7715000000000001,5.18,0.35000000000000003,5.1918108594
2019-12-23 09:00:00,6.037,0.35000000000000003,6.0471372566,0.607,0,0.607,5.43,0.35000000000000003,5.4412682345,6.177,0.35000000000000003,6.1869078707,0.607,0,0.607,5.57,0.35000000000000003,5.580985576
2019-12-23 09:30:00,6.147,0.35000000000000003,6.1569561473,0.28700000000000003,0,0.28700000000000003,5.86,0.35000000000000003,5.8704429134,6.297,0.34,6.3061722939,0.28700000000000003,0,0.28700000000000003,6.01,0.34,6.0196096219
2019-12-23 10:00:00,6.215,0.4,6.2278587813,0.445,0,0.445,5.77,0.4,5.7838481998999995,6.375,0.4,6.3875366927,0.445,0,0.445,5.93,0.4,5.9434754143
2019-12-23 10:30:00,6.2215,0.43,6.2363420568,0.42150000000000004,0,0.42150000000000004,5.8,0.43,5.8159178123,6.3815,0.42,6.3953062671,0.42150000000000004,0,0.42150000000000004,5.96,0.42,5.9747803307
2019-12-23 11:00:00,6.2755,0.43,6.2902146426,0.20550000000000002,0,0.20550000000000002,6.07,0.43,6.0852115822,6.4355,0.42,6.4491906663,0.20550000000000002,0,0.20550000000000002,6.23,0.42,6.244141254
2019-12-23 11:30:00,6.142,0.43,6.1570337014,0.202,0,0.202,5.94,0.43,5.955543636,6.302,0.42,6.3159800506,0.202,0,0.202,6.1,0.42,6.1144419206
2019-12-23 12:00:00,6.272,0.43,6.2867228347,0.302,0,0.302,5.97,0.43,5.9854657296,6.422,0.42,6.4357193848,0.302,0,0.302,6.12,0.42,6.1343948357
2019-12-23 12:30:00,6.334,0.45,6.3499650393,0.264,0,0.264,6.07,0.45,6.0866575392,6.494,0.44,6.5088889989,0.264,0,0.264,6.23,0.44,6.2455183932
2019-12-23 13:00:00,6.2535,0.45,6.2696700272,0.20350000000000001,0,0.20350000000000001,6.05,0.45,6.066712454,6.4135,0.44,6.4285754448,0.20350000000000001,0,0.20350000000000001,6.21,0.44,6.2255682472
2019-12-23 13:30:00,6.207,0.41000000000000003,6.2205264247,0.317,0,0.317,5.89,0.41000000000000003,5.9042527046,6.357,0.41000000000000003,6.3702079244,0.317,0,0.317,6.04,0.41000000000000003,6.0538995697
2019-12-23 14:00:00,6.055,0.35000000000000003,6.0651071714,0.185,0,0.185,5.87,0.35000000000000003,5.8804251547,6.215,0.34,6.2242931326,0.185,0,0.185,6.03,0.34,6.0395777998
2019-12-23 14:30:00,5.9925,0.32,6.0010379311,0.17250000000000001,0,0.17250000000000001,5.82,0.32,5.8287906121,6.1425,0.31,6.1503175731,0.17250000000000001,0,0.17250000000000001,5.97,0.31,5.9780431581
2019-12-23 15:00:00,5.9425,0.31,5.9505803288,0.2225,0,0.2225,5.72,0.31,5.7283941903,6.0925,0.31,6.1003816479,0.2225,0,0.2225,5.87,0.31,5.8781799904
2019-12-23 15:30:00,5.9625,0.28,5.9690708029,0.2025,0,0.2025,5.76,0.28,5.7668015398,6.1125,0.27,6.1184602843,0.2025,0,0.2025,5.91,0.27,5.9161642979
2019-12-23 16:00:00,6.097,0.28,6.1034260051,0.167,0,0.167,5.93,0.28,5.9366067748999996,6.247,0.27,6.2528320783,0.167,0,0.167,6.08,0.27,6.085992113
2019-12-23 16:30:00,6.4275,0.31,6.434971348,0.11750000000000001,0,0.11750000000000001,6.31,0.31,6.3176103077,6.5975,0.31,6.6047790463,0.11750000000000001,0,0.11750000000000001,6.48,0.31,6.4874108857
2019-12-23 17:00:00,6.8455,0.31,6.8525156147,0.1255,0,0.1255,6.72,0.31,6.7271464976,7.0255,0.31,7.032336045,0.1255,0,0.1255,6.9,0.31,6.9069602576
2019-12-23 17:30:00,6.9925,0.30000000000000004,6.9989325079,0.1125,0,0.1125,6.88,0.30000000000000004,6.8865375916,7.1825,0.29,7.1883521234,0.1125,0,0.1125,7.07,0.29,7.0759451665
2019-12-23 18:00:00,6.9725,0.32,6.9798392711,0.1625,0,0.1625,6.8100000000000005,0.32,6.8175142097,7.1625,0.31,7.1692054127,0.1625,0,0.1625,7.0,0.31,7.0068609234
2019-12-23 18:30:00,6.8905,0.32,6.8979265182,0.1605,0,0.1605,6.73,0.32,6.7376034315,7.0705,0.31,7.0772925791,0.1605,0,0.1605,6.91,0.31,6.916950195
2019-12-23 19:00:00,6.661,0.30000000000000004,6.6677523199,0.311,0,0.311,6.35,0.30000000000000004,6.3570826642,6.831,0.29,6.8371529894,0.311,0,0.311,6.52,0.29,6.5264461999
2019-12-23 19:30:00,6.5075,0.28,6.5135210332,0.40750000000000003,0,0.40750000000000003,6.1,0.28,6.1064228481,6.6675,0.27,6.6729645773,0.40750000000000003,0,0.40750000000000003,6.26,0.27,6.2658199783
2019-12-23 20:00:00,6.212,0.22,6.215894465,0.522,0,0.522,5.69,0.22,5.6942514872,6.372,0.29,6.3785957702000005,0.522,0,0.522,5.85,0.29,5.8571836236
2019-12-23 20:30:00,5.9535,0.26,5.9591746282999996,0.6335000000000001,0,0.6335000000000001,5.32,0.26,5.3263495942,6.1035,0.25,6.1086178674,0.6335000000000001,0,0.6335000000000001,5.47,0.25,5.4757099996
2019-12-23 21:00:00,5.7325,0.26,5.7383931767,0.7225,0,0.7225,5.01,0.26,5.0167419706,5.8625,0.25,5.8678280692,0.7225,0,0.7225,5.14,0.25,5.1460761751
