Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-23 21:30:00,5.4925,0.26,5.4986504026,0.42250000000000004,0,0.42250000000000004,5.07,0.26,5.0766622893,5.6325,0.25,5.6380454282,0.42250000000000004,0,0.42250000000000004,5.21,0.25,5.2159946319
2019-12-23 22:00:00,5.1915,0.25,5.1975159692,0.28150000000000003,0,0.28150000000000003,4.91,0.25,4.9163604424,5.3215,0.23,5.326468084,0.28150000000000003,0,0.28150000000000003,5.04,0.23,5.0452452864
2019-12-23 22:30:00,4.812,0.18,4.8153654067,0.742,0,0.742,4.07,0.18,4.0739783996,4.922,0.25,4.9283449555,0.742,0,0.742,4.18,0.25,4.1874694029
2019-12-23 23:00:00,4.478,0.22,4.4834009412,0.928,0,0.928,3.55,0.22,3.5568103689,4.578,0.21,4.5828139827,0.928,0,0.928,3.65,0.21,3.6560361049
2019-12-23 23:30:00,4.413,0.21,4.4179937755,0.913,0,0.913,3.5,0.21,3.5062943402,4.513,0.2,4.5174294682,0.913,0,0.913,3.6,0.2,3.6055512755
2019-12-24 00:00:00,4.3285,0.21,4.3335911494,0.9285,0,0.9285,3.4,0.21,3.4064791207000003,4.4185,0.2,4.4230241069,0.9285,0,0.9285,3.49,0.2,3.4957259618
2019-12-24 00:30:00,5.2025,0.19,5.2059683297,0.9225000000000001,0,0.9225000000000001,4.28,0.19,4.284215214,5.3225,0.18,5.3255428127,0.9225000000000001,0,0.9225000000000001,4.4,0.18,4.403680279
2019-12-24 01:00:00,5.292,0.19,5.2954097103,0.892,0,0.892,4.4,0.19,4.4041003622,5.402,0.18,5.4049980574,0.892,0,0.892,4.51,0.18,4.5135905884
2019-12-24 01:30:00,5.1615,0.19,5.1649958616,0.9515,0,0.9515,4.21,0.19,4.21428523,5.2715,0.18,5.2745722338,0.9515,0,0.9515,4.32,0.18,4.3237483738
2019-12-24 02:00:00,4.9815000000000005,0.18,4.9847509717000005,0.9615,0,0.9615,4.02,0.18,4.0240278329,5.0915,0.16,5.0940133736,0.9615,0,0.9615,4.13,0.16,4.1330981116
2019-12-24 02:30:00,4.9295,0.18,4.9327852426,0.9395,0,0.9395,3.99,0.18,3.9940580867,5.0295,0.17,5.0323722289,0.9395,0,0.9395,4.09,0.17,4.0935314827
2019-12-24 03:00:00,4.6850000000000005,-0.05,4.6852668014,0.965,0,0.965,3.7199999999999998,-0.05,3.7203360063,4.785,0.02,4.7850417971,0.965,0,0.965,3.8200000000000003,0.02,3.8200523557
2019-12-24 03:30:00,4.428,-0.2,4.4325144106,0.868,0,0.868,3.56,-0.2,3.5656135517000003,4.5280000000000005,-0.22,4.5333413725,0.868,0,0.868,3.66,-0.22,3.6666060601
2019-12-24 04:00:00,4.2625,-0.2,4.2671895025,0.7625000000000001,0,0.7625000000000001,3.5,-0.2,3.5057096286,4.3525,-0.22,4.3580564762,0.7625000000000001,0,0.7625000000000001,3.59,-0.22,3.5967346302000003
2019-12-24 04:30:00,4.15,0.05,4.1503011939,0.74,0,0.74,3.41,0.05,3.4103665492,4.25,0.07,4.2505764315,0.74,0,0.74,3.51,0.07,3.5106979363
2019-12-24 05:00:00,3.9765,0.19,3.9810365798,0.8665,0,0.8665,3.11,0.19,3.115798453,4.0565,0.13,4.058582542,0.8665,0,0.8665,3.19,0.13,3.1926478039
2019-12-24 05:30:00,4.008,0.13,4.0101077292,0.878,0,0.878,3.13,0.13,3.1326985173,4.088,-0.05,4.0883057616,0.878,0,0.878,3.21,-0.05,3.2103893845
2019-12-24 06:00:00,4.069,0.18,4.0729793763,0.9390000000000001,0,0.9390000000000001,3.13,0.18,3.1351714467,4.149,0.18,4.1529027198,0.9390000000000001,0,0.9390000000000001,3.21,0.18,3.215042768
2019-12-24 06:30:00,4.3775,0.19,4.3816214179,0.9075000000000001,0,0.9075000000000001,3.47,0.19,3.4751978361,4.4775,0.19,4.4815294543,0.9075000000000001,0,0.9075000000000001,3.5700000000000003,0.19,3.5750524472
2019-12-24 07:00:00,4.663,0.2,4.6672871135000005,0.963,0,0.963,3.7,0.2,3.7054014627000003,4.763,0.19,4.766788122,0.963,0,0.963,3.8,0.19,3.804747035
2019-12-24 07:30:00,4.751,0.22,4.7560909369,0.9510000000000001,0,0.9510000000000001,3.8,0.22,3.8063630936,4.851,0.21,4.855543327,0.9510000000000001,0,0.9510000000000001,3.9,0.21,3.9056497539
2019-12-24 08:00:00,5.0165,0.24,5.0222377731,0.9565,0,0.9565,4.06,0.24,4.0670874099,5.1165,0.23,5.1216669406,0.9565,0,0.9565,4.16,0.23,4.1663533216
2019-12-24 08:30:00,5.407,0.27,5.4137370642,0.9470000000000001,0,0.9470000000000001,4.46,0.27,4.4681651715,5.527,0.26,5.5331120538,0.9470000000000001,0,0.9470000000000001,4.58,0.26,4.5873739765
2019-12-24 09:00:00,5.7685,0.29,5.7757849899,0.9485,0,0.9485,4.82,0.29,4.8287161855,5.8985,0.28,5.9051420178,0.9485,0,0.9485,4.95,0.28,4.9579128673
2019-12-24 09:30:00,5.9765,0.27,5.9825957786,0.9565,0,0.9565,5.02,0.27,5.0272557126,6.1165,0.35000000000000003,6.1265057129,0.9565,0,0.9565,5.16,0.35000000000000003,5.1718565332
2019-12-24 10:00:00,6.1975,0.36,6.2079470238,0.9575,0,0.9575,5.24,0.36,5.2523518542,6.3375,0.35000000000000003,6.3471573362,0.9575,0,0.9575,5.38,0.35000000000000003,5.391372738
2019-12-24 10:30:00,6.14,0.39,6.1523735257,0.96,0,0.96,5.18,0.39,5.1946607204,6.28,0.38,6.2914863109,0.96,0,0.96,5.32,0.38,5.3335541621
2019-12-24 11:00:00,6.077,0.37,6.088253362,0.987,0,0.987,5.09,0.37,5.103430219,6.217,0.36,6.2274143109,0.987,0,0.987,5.23,0.36,5.2423754158
2019-12-24 11:30:00,6.0325,0.37,6.0438362197,1.0125,0,1.0125,5.02,0.37,5.0336169898,6.1725,0.36,6.1829892649,1.0125,0,1.0125,5.16,0.36,5.1725428949
2019-12-24 12:00:00,5.9879999999999995,0.37,5.9994203053,1.008,0,1.008,4.98,0.37,4.9937260638000005,6.118,0.36,6.1285825441,1.008,0,1.008,5.11,0.36,5.1226653219
2019-12-24 12:30:00,5.936,0.38,5.948150637,1.046,0,1.046,4.89,0.38,4.9047426028,6.066,0.37,6.0772737309,1.046,0,1.046,5.02,0.37,5.0336169898
2019-12-24 13:00:00,5.824,0.35000000000000003,5.8345073485,1.044,0,1.044,4.78,0.35000000000000003,4.7927966783,5.954,0.34,5.9636998583,1.044,0,1.044,4.91,0.34,4.9217578161
2019-12-24 13:30:00,5.6965,0.33,5.7060504949,1.0165,0,1.0165,4.68,0.33,4.6916201892,5.8165,0.32,5.8252958938,1.0165,0,1.0165,4.8,0.32,4.8106548411
2019-12-24 14:00:00,5.644,0.31,5.6525070544,1.014,0,1.014,4.63,0.31,4.6403663648,5.764,0.30000000000000004,5.7718017984,1.014,0,1.014,4.75,0.30000000000000004,4.7594642556
2019-12-24 14:30:00,5.5005,0.31,5.5092286438,1.0305,0,1.0305,4.47,0.31,4.4807365466,5.6205,0.30000000000000004,5.6285007107,1.0305,0,1.0305,4.59,0.30000000000000004,4.5997934736
2019-12-24 15:00:00,5.446,0.28,5.453193193,1.036,0,1.036,4.41,0.28,4.4188799486,5.566,0.27,5.5725448406,1.036,0,1.036,4.53,0.27,4.5380392242
2019-12-24 15:30:00,5.4375,0.26,5.4437125429,1.0275,0,1.0275,4.41,0.26,4.4176577504,5.5575,0.25,5.5631201901,1.0275,0,1.0275,4.53,0.25,4.5368932101
2019-12-24 16:00:00,5.48,0.26,5.4861644161,1.02,0,1.02,4.46,0.26,4.4675720475,5.6,0.25,5.6055775795,1.02,0,1.02,4.58,0.25,4.5868180692
2019-12-24 16:30:00,5.8135,0.31,5.8217593775,1.0335,0,1.0335,4.78,0.31,4.7900417535,5.9435,0.30000000000000004,5.9510664801,1.0335,0,1.0335,4.91,0.30000000000000004,4.9191564317
2019-12-24 17:00:00,6.091,0.32,6.0994000525,1.021,0,1.021,5.07,0.32,5.0800885819,6.231,0.30000000000000004,6.2382177743,1.021,0,1.021,5.21,0.30000000000000004,5.2186300884
2019-12-24 17:30:00,6.3595,0.30000000000000004,6.3665720957,0.9795,0,0.9795,5.38,0.30000000000000004,5.3883578202999995,6.5095,0.30000000000000004,6.5164093065,0.9795,0,0.9795,5.53,0.30000000000000004,5.5381314538
2019-12-24 18:00:00,6.3,0.30000000000000004,6.3071388125,0.93,0,0.93,5.37,0.30000000000000004,5.37837336,6.45,0.28,6.4560746588,0.93,0,0.93,5.52,0.28,5.5270968872
2019-12-24 18:30:00,6.2115,0.27,6.2173653785,0.7915000000000001,0,0.7915000000000001,5.42,0.27,5.4267209252,6.3515,0.26,6.3568193501,0.7915000000000001,0,0.7915000000000001,5.5600000000000005,0.26,5.5660758169
2019-12-24 19:00:00,6.0475,0.25,6.0526652187,0.5875,0,0.5875,5.46,0.25,5.4657204466,6.1975,0.24,6.2021452942,0.5875,0,0.5875,5.61,0.24,5.6151313431
2019-12-24 19:30:00,5.7945,0.19,5.797614186,0.4545,0,0.4545,5.34,0.19,5.3433790807,5.9445,0.30000000000000004,5.9520652088,0.4545,0,0.4545,5.49,0.30000000000000004,5.4981906115
2019-12-24 20:00:00,5.6445,0.21,5.6484051068,0.1845,0,0.1845,5.46,0.21,5.4640369691,5.7945,0.22,5.7986748702,0.1845,0,0.1845,5.61,0.22,5.6143120683
2019-12-24 20:30:00,5.456,0.21,5.4600399266,0.256,0,0.256,5.2,0.21,5.2042386571,5.596,0.22,5.6003228478,0.256,0,0.256,5.34,0.22,5.3445299138
2019-12-24 21:00:00,5.1885,0.13,5.1901283462,0.2985,0,0.2985,4.89,0.13,4.8917277111,5.3185,-0.03,5.3185846096,0.2985,0,0.2985,5.02,-0.03,5.0200896406
2019-12-24 21:30:00,4.9879999999999995,-0.22,4.9928492867,0.358,0,0.358,4.63,-0.22,4.6352238349,5.108,-0.25,5.114114195,0.358,0,0.358,4.75,-0.25,4.7565743976
2019-12-24 22:00:00,4.7865,-0.2,4.7906765963,0.3265,0,0.3265,4.46,-0.2,4.4644820528,4.9065,-0.22,4.9114297562,0.3265,0,0.3265,4.58,-0.22,4.5852807984
2019-12-24 22:30:00,4.5225,-0.24,4.528863682,0.1525,0,0.1525,4.37,-0.24,4.376585427,4.6425,-0.25,4.6492264141,0.1525,0,0.1525,4.49,-0.25,4.496954525
2019-12-24 23:00:00,4.279,-0.27,4.2875098834,0.099,0,0.099,4.18,-0.27,4.1887110189,4.389,-0.29,4.3985703359,0.099,0,0.099,4.29,-0.29,4.2997906926
2019-12-24 23:30:00,4.2565,-0.27,4.2650547769,0.1665,0,0.1665,4.09,-0.27,4.0989022921,4.3665,-0.28,4.3754682321,0.1665,0,0.1665,4.2,-0.28,4.2093229859
2019-12-25 00:00:00,4.151,-0.27,4.1597717485,0.231,0,0.231,3.92,-0.27,3.9292874672,4.251,-0.29,4.2608803081,0.231,0,0.231,4.02,-0.29,4.0304466254
2019-12-25 00:30:00,5.081,-0.28,5.0887091683,0.241,0,0.241,4.84,-0.28,4.8480924084,5.211,-0.16,5.2134557637,0.241,0,0.241,4.97,-0.16,4.9725747858
2019-12-25 01:00:00,5.235,-0.24,5.240498545,0.23500000000000001,0,0.23500000000000001,5.0,-0.24,5.0057566861,5.365,-0.24,5.3703654438,0.23500000000000001,0,0.23500000000000001,5.13,-0.24,5.1356109666
2019-12-25 01:30:00,5.0945,-0.24,5.1001500223,0.23450000000000001,0,0.23450000000000001,4.86,-0.24,4.8659223175,5.2245,-0.24,5.2300095841,0.23450000000000001,0,0.23450000000000001,4.99,-0.24,4.9957682092
2019-12-25 02:00:00,4.8985,-0.25,4.9048753552,0.1985,0,0.1985,4.7,-0.25,4.7066442398,5.0285,-0.26,5.0352171999,0.1985,0,0.1985,4.83,-0.26,4.8369928675
2019-12-25 02:30:00,4.9075,-0.25,4.9138636784,0.14750000000000002,0,0.14750000000000002,4.76,-0.25,4.7665606049,5.0375,-0.28,5.0452756367,0.14750000000000002,0,0.14750000000000002,4.89,-0.28,4.8980097999000005
2019-12-25 03:00:00,4.692,-0.25,4.6986555524,0.10200000000000001,0,0.10200000000000001,4.59,-0.25,4.596803237,4.812,-0.28,4.8201394171,0.10200000000000001,0,0.10200000000000001,4.71,-0.28,4.7183153773
2019-12-25 03:30:00,4.4035,-0.31,4.4143982886,0.053500000000000006,0,0.053500000000000006,4.35,-0.31,4.361031988,4.5335,-0.24,4.5398482629,0.053500000000000006,0,0.053500000000000006,4.48,-0.24,4.4864239657
2019-12-25 04:00:00,4.2075,-0.27,4.2161542014,0.0375,0,0.0375,4.17,-0.27,4.1787318651,4.3275,-0.30000000000000004,4.33788615,0.0375,0,0.0375,4.29,-0.30000000000000004,4.3004767178
2019-12-25 04:30:00,4.087,-0.26,4.0952617743,0.017,0,0.017,4.07,-0.26,4.0782962129,4.197,-0.30000000000000004,4.2077082836,0.017,0,0.017,4.18,-0.30000000000000004,4.1907517225
2019-12-25 05:00:00,3.94,-0.27,3.9492404333,0.0,0,0.0,3.94,-0.27,3.9492404333,4.04,-0.30000000000000004,4.051123301,0.0,0,0.0,4.04,-0.30000000000000004,4.051123301
2019-12-25 05:30:00,3.91,-0.27,3.919311164,0.0,0,0.0,3.91,-0.27,3.919311164,4.01,-0.30000000000000004,4.0212062867,0.0,0,0.0,4.01,-0.30000000000000004,4.0212062867
2019-12-25 06:00:00,3.94,-0.27,3.9492404333,0.0,0,0.0,3.94,-0.27,3.9492404333,4.05,-0.30000000000000004,4.0610959112,0.0,0,0.0,4.05,-0.30000000000000004,4.0610959112
2019-12-25 06:30:00,4.21,-0.26,4.2180208629,0.0,0,0.0,4.21,-0.26,4.2180208629,4.32,-0.27,4.3284292763,0.0,0,0.0,4.32,-0.27,4.3284292763
2019-12-25 07:00:00,4.38,-0.24,4.3865704143,0.0,0,0.0,4.38,-0.24,4.3865704143,4.5,-0.25,4.5069390943,0.0,0,0.0,4.5,-0.25,4.5069390943
2019-12-25 07:30:00,4.38,-0.24,4.3865704143,0.0,0,0.0,4.38,-0.24,4.3865704143,4.5,-0.26,4.507504853,0.0,0,0.0,4.5,-0.26,4.507504853
2019-12-25 08:00:00,4.73,-0.22,4.735113515,0.0,0,0.0,4.73,-0.22,4.735113515,4.85,-0.23,4.8554505455,0.0,0,0.0,4.85,-0.23,4.8554505455
2019-12-25 08:30:00,5.07,-0.22,5.0747709308,0.0,0,0.0,5.07,-0.22,5.0747709308,5.21,-0.23,5.2150743044,0.0,0,0.0,5.21,-0.23,5.2150743044
2019-12-25 09:00:00,5.3985,-0.21,5.4025829239,0.0385,0,0.0385,5.36,-0.21,5.3641122285,5.5385,-0.23,5.5432736041,0.0385,0,0.0385,5.5,-0.23,5.5048069903
2019-12-25 09:30:00,5.5555,-0.18,5.5584152643,0.0555,0,0.0555,5.5,-0.18,5.5029446663,5.7055,-0.18,5.7083386594,0.0555,0,0.0555,5.65,-0.18,5.6528665295
2019-12-25 10:00:00,5.708,-0.19,5.711161353,0.058,0,0.058,5.65,-0.19,5.6531937876,5.858,-0.22,5.8621296472,0.058,0,0.058,5.8,-0.22,5.8041709141
2019-12-25 10:30:00,5.7665,-0.17,5.7690053085,0.0465,0,0.0465,5.72,-0.17,5.7225256662,5.9165,0.0,5.9165,0.0465,0,0.0465,5.87,0.0,5.87
2019-12-25 11:00:00,5.595,-0.15,5.5970103627,0.065,0,0.065,5.53,-0.15,5.532033984,5.745,-0.2,5.7484802339000005,0.065,0,0.065,5.68,-0.2,5.683520036
2019-12-25 11:30:00,5.7155000000000005,0.2,5.7189981859,0.0555,0,0.0555,5.66,0.2,5.6635324665999995,5.8655,0.08,5.8660455377,0.0555,0,0.0555,5.8100000000000005,0.08,5.8105507484
2019-12-25 12:00:00,5.839,0.0,5.839,0.149,0,0.149,5.69,0.0,5.69,5.989,0.0,5.989,0.149,0,0.149,5.84,0.0,5.84
2019-12-25 12:30:00,6.0805,0.18,6.0831636712,0.2305,0,0.2305,5.85,0.18,5.8527685756,6.2305,0.18,6.23309957,0.2305,0,0.2305,6.0,0.18,6.0026993928
2019-12-25 13:00:00,6.0575,-0.47000000000000003,6.0757062347,0.24750000000000003,0,0.24750000000000003,5.8100000000000005,-0.47000000000000003,5.8289793275,6.2175,0.67,6.2534955225,0.24750000000000003,0,0.24750000000000003,5.97,0.67,6.0074786725
2019-12-25 13:30:00,6.0265,0.2,6.0298177626,0.35650000000000004,0,0.35650000000000004,5.67,0.2,5.6735262404,6.1865,0.19,6.1894169556,0.35650000000000004,0,0.35650000000000004,5.83,0.19,5.8330952332
2019-12-25 14:00:00,5.8405000000000005,0.18,5.8432730768,0.3705,0,0.3705,5.47,0.18,5.4729608075,5.9805,0.19,5.9835173811,0.3705,0,0.3705,5.61,0.19,5.6132165467
2019-12-25 14:30:00,5.557,0.2,5.5605978995,0.307,0,0.307,5.25,0.2,5.2538081427,5.697,0.19,5.7001674537,0.307,0,0.307,5.39,0.19,5.3933477544
2019-12-25 15:00:00,5.3685,-0.2,5.3722241437000005,0.3685,0,0.3685,5.0,-0.2,5.0039984013,5.4985,-0.14,5.5002820155,0.3685,0,0.3685,5.13,-0.14,5.1319099758
2019-12-25 15:30:00,5.2035,-0.17,5.2062762364,0.48350000000000004,0,0.48350000000000004,4.72,-0.17,4.7230604485,5.3235,-0.08,5.3241010744,0.48350000000000004,0,0.48350000000000004,4.84,-0.08,4.8406611119
2019-12-25 16:00:00,5.2065,0.13,5.2081227184,0.5365,0,0.5365,4.67,0.13,4.6718090714,5.3365,0.0,5.3365,0.5365,0,0.5365,4.8,0.0,4.8
2019-12-25 16:30:00,5.276,0.21,5.2801776485,0.606,0,0.606,4.67,0.21,4.6747192429,5.406,0.21,5.4100772638,0.606,0,0.606,4.8,0.21,4.8045915539
2019-12-25 17:00:00,5.3715,0.13,5.3730728871,0.6015,0,0.6015,4.77,0.13,4.7717711596,5.5015,0.0,5.5015,0.6015,0,0.6015,4.9,0.0,4.9
2019-12-25 17:30:00,5.422,0.18,5.4249870046,0.732,0,0.732,4.69,0.18,4.6934528867,5.552,0.19,5.5552501294,0.732,0,0.732,4.82,0.19,4.8237433597
2019-12-25 18:00:00,5.3585,0.21,5.3626133788,0.8485,0,0.8485,4.51,0.21,4.5148864881,5.4785,0.2,5.4821494188,0.8485,0,0.8485,4.63,0.2,4.6343176412
2019-12-25 18:30:00,5.2555,0.23,5.2605304153,0.8055,0,0.8055,4.45,0.23,4.455939856,5.3755,0.23,5.3804182226,0.8055,0,0.8055,4.57,0.23,4.5757840858000005
2019-12-25 19:00:00,5.1435,-0.32,5.1534446975,0.8735,0,0.8735,4.27,-0.32,4.2819738439,5.2635,0.61,5.2987293052,0.8735,0,0.8735,4.39,0.61,4.4321777943
2019-12-25 19:30:00,5.0085,0.17,5.0113842649,0.8685,0,0.8685,4.14,0.17,4.1434888681,5.1085,0.22,5.1132350083,0.8685,0,0.8685,4.24,0.22,4.2457037108
2019-12-25 20:00:00,4.899,-0.09,4.8998266296,0.889,0,0.889,4.01,-0.09,4.0110098479,4.999,-0.09,4.9998100964,0.889,0,0.889,4.11,-0.09,4.1109852834
2019-12-25 20:30:00,4.813,0.2,4.8171536201,0.973,0,0.973,3.84,0.2,3.845204806,4.923,0.14,4.9249902538,0.973,0,0.973,3.95,0.14,3.9524802340000003
2019-12-25 21:00:00,4.6595,-0.21,4.6642298668,0.9295,0,0.9295,3.73,-0.21,3.7359068511,4.7595,-0.23,4.7650540658,0.9295,0,0.9295,3.83,-0.23,3.8368997902
2019-12-25 21:30:00,4.503,-0.23,4.5088700358,0.873,0,0.873,3.63,-0.23,3.6372792029000003,4.603,-0.24,4.6092525424,0.873,0,0.873,3.73,-0.24,3.7377132046
2019-12-25 22:00:00,4.4005,-0.24,4.4070398512,0.9105000000000001,0,0.9105000000000001,3.49,-0.24,3.4982424158,4.4905,-0.26,4.4980207036,0.9105000000000001,0,0.9105000000000001,3.58,-0.26,3.5894289239
2019-12-25 22:30:00,4.164,-0.26,4.1721092987,0.934,0,0.934,3.23,-0.26,3.2404475,4.244,-0.28,4.2532265399,0.934,0,0.934,3.31,-0.28,3.3218217893
2019-12-25 23:00:00,4.0065,-0.26,4.0149274277,0.9765,0,0.9765,3.03,-0.26,3.0411346567,4.0865,-0.29,4.0967770564,0.9765,0,0.9765,3.11,-0.29,3.123491636
2019-12-25 23:30:00,4.0585,-0.25,4.0661925987,0.9585,0,0.9585,3.1,-0.25,3.110064308,4.1485,-0.27,4.1572770235,0.9585,0,0.9585,3.19,-0.27,3.2014059411
2019-12-26 00:00:00,3.9325,-0.26,3.9410856689,0.8725,0,0.8725,3.06,-0.26,3.0710258872,4.0125,-0.28,4.0222576061,0.8725,0,0.8725,3.14,-0.28,3.1524593574
2019-12-27 00:30:00,4.7705,-0.21,4.77511992,0.9105000000000001,0,0.9105000000000001,3.86,-0.21,3.8657082145,4.8705,-0.24,4.8764095654,0.9105000000000001,0,0.9105000000000001,3.96,-0.24,3.9672660612
2019-12-27 01:00:00,4.9075,-0.21,4.9119910678,0.8875000000000001,0,0.8875000000000001,4.02,-0.21,4.0254813377,5.0175,-0.24,5.0232366309,0.8875000000000001,0,0.8875000000000001,4.13,-0.24,4.1369674884
2019-12-27 01:30:00,4.775,-0.24,4.7810276092,0.785,0,0.785,3.99,-0.24,3.9972115281000002,4.875,-0.26,4.88192841,0.785,0,0.785,4.09,-0.26,4.0982557265
2019-12-27 02:00:00,4.599,-0.24,4.6052579732000005,0.769,0,0.769,3.83,-0.24,3.8375122150000003,4.699,-0.26,4.7061875228000005,0.769,0,0.769,3.93,-0.26,3.9385911187
2019-12-27 02:30:00,4.6145,-0.26,4.6218189331,0.5945,0,0.5945,4.02,-0.26,4.0283991858,4.7245,-0.28,4.7327899013,0.5945,0,0.5945,4.13,-0.28,4.1394806438
2019-12-27 03:00:00,4.3765,-0.26,4.3842162641,0.5065000000000001,0,0.5065000000000001,3.87,-0.26,3.878724017,4.4765,-0.28,4.485248293,0.5065000000000001,0,0.5065000000000001,3.9699999999999998,-0.28,3.9798618065999998
2019-12-27 03:30:00,4.1395,-0.28,4.1489589357,0.46950000000000003,0,0.46950000000000003,3.67,-0.28,3.6806657007,4.2395,-0.30000000000000004,4.2501012047,0.46950000000000003,0,0.46950000000000003,3.77,-0.30000000000000004,3.7819175031
2019-12-27 04:00:00,3.914,-0.27,3.9233016708,0.47400000000000003,0,0.47400000000000003,3.44,-0.27,3.4505796614,4.014,-0.29,4.0244622001,0.47400000000000003,0,0.47400000000000003,3.54,-0.29,3.5518586684
2019-12-27 04:30:00,3.768,-0.27,3.7776611812,0.34800000000000003,0,0.34800000000000003,3.42,-0.27,3.4306413395,3.858,-0.29,3.8688840768,0.34800000000000003,0,0.34800000000000003,3.51,-0.29,3.5219596818
2019-12-27 05:00:00,3.644,-0.29,3.6555213035,0.264,0,0.264,3.38,-0.29,3.3924180167,3.734,-0.31,3.7468461404,0.264,0,0.264,3.47,-0.31,3.4838197428
2019-12-27 05:30:00,3.6885,-0.29,3.6998827346,0.11850000000000001,0,0.11850000000000001,3.5700000000000003,-0.29,3.5817593442,3.7885,-0.31,3.8011619605,0.11850000000000001,0,0.11850000000000001,3.67,-0.31,3.6830693721000003
2019-12-27 06:00:00,3.7095000000000002,-0.26,3.7186005768,0.029500000000000002,0,0.029500000000000002,3.68,-0.26,3.6891733491,3.8095,-0.29,3.8205222483,0.029500000000000002,0,0.029500000000000002,3.7800000000000002,-0.29,3.7911080175
2019-12-27 06:30:00,3.912,-0.27,3.921306415,0.07200000000000001,0,0.07200000000000001,3.84,-0.27,3.8494804844,4.022,-0.29,4.0324414441,0.07200000000000001,0,0.07200000000000001,3.95,-0.29,3.9606312627999998
2019-12-27 07:00:00,4.05,-0.25,4.0577087131,0.04,0,0.04,4.01,-0.25,4.0177854597,4.16,-0.27,4.1687528111,0.04,0,0.04,4.12,-0.27,4.1288376088
2019-12-27 07:30:00,4.102,-0.24,4.1090149671,0.062,0,0.062,4.04,-0.24,4.0471224345,4.212,-0.27,4.2206449744,0.062,0,0.062,4.15,-0.27,4.1587738578
2019-12-27 08:00:00,4.255,-0.22,4.2606836306,0.055,0,0.055,4.2,-0.22,4.2057579578,4.365,-0.24,4.3715929591,0.055,0,0.055,4.31,-0.24,4.3166769627
2019-12-27 08:30:00,4.537,-0.22,4.5423307894,0.057,0,0.057,4.48,-0.22,4.485398533,4.657,-0.24,4.6631801380999995,0.057,0,0.057,4.6,-0.24,4.6062566146
2019-12-27 09:00:00,4.8595,0.2,4.8636139084,0.0495,0,0.0495,4.8100000000000005,0.2,4.8141562085,4.9895,0.2,4.9935068088,0.0495,0,0.0495,4.94,0.2,4.9440469253
2019-12-27 09:30:00,5.1155,-0.44,5.1343880112,0.0755,0,0.0755,5.04,-0.44,5.0591698924,5.2555,0.68,5.2993094125999995,0.0755,0,0.0755,5.18,0.68,5.224442554
2019-12-27 10:00:00,5.2695,0.23,5.2745170632,0.11950000000000001,0,0.11950000000000001,5.15,0.23,5.1551333639,5.4095,0.22,5.4139717629,0.11950000000000001,0,0.11950000000000001,5.29,0.22,5.2945726929
2019-12-27 10:30:00,5.3295,0.23,5.3344606335,0.1895,0,0.1895,5.14,0.23,5.1451433411,5.4695,0.22,5.4739227479,0.1895,0,0.1895,5.28,0.22,5.2845813458
2019-12-27 11:00:00,5.3835,0.24,5.3888470242,0.2735,0,0.2735,5.11,0.24,5.1156329032,5.5235,0.22,5.5278795437,0.2735,0,0.2735,5.25,0.22,5.254607502
2019-12-27 11:30:00,5.412,0.23,5.4168850828,0.252,0,0.252,5.16,0.23,5.1651234254,5.552,0.22,5.55635708,0.252,0,0.252,5.3,0.22,5.3045640726
2019-12-27 12:00:00,5.4185,0.26,5.4247343022,0.1585,0,0.1585,5.26,0.26,5.2664219352,5.5685,0.24,5.5736695498,0.1585,0,0.1585,5.41,0.24,5.4153208585
2019-12-27 12:30:00,5.484,0.26,5.4901599248,0.20400000000000001,0,0.20400000000000001,5.28,0.26,5.2863976392,5.624,0.24,5.6291185811,0.20400000000000001,0,0.20400000000000001,5.42,0.24,5.425311051
2019-12-27 13:00:00,5.4425,0.26,5.448706842,0.2225,0,0.2225,5.22,0.26,5.2264710848,5.5825,0.24,5.5876565974,0.2225,0,0.2225,5.36,0.24,5.3653704439
2019-12-27 13:30:00,5.416,0.26,5.4222371767,0.256,0,0.256,5.16,0.26,5.1665462352,5.556,0.24,5.5611811695,0.256,0,0.256,5.3,0.24,5.3054311795
2019-12-27 14:00:00,5.277,0.26,5.2834012719,0.307,0,0.307,4.97,0.26,4.9767961582,5.407,0.24,5.4123238078,0.307,0,0.307,5.1,0.24,5.1056439359
2019-12-27 14:30:00,5.23,0.26,5.236458727,0.24,0,0.24,4.99,0.26,4.996768956,5.36,0.24,5.3653704439,0.24,0,0.24,5.12,0.24,5.1256219135
2019-12-27 15:00:00,5.17,0.23,5.1751135253000005,0.16,0,0.16,5.01,0.23,5.0152766624,5.31,0.22,5.3145554847,0.16,0,0.16,5.15,0.22,5.1546968873
2019-12-27 15:30:00,5.271,0.23,5.2760156368,0.111,0,0.111,5.16,0.23,5.1651234254,5.411,0.22,5.4154705243,0.111,0,0.111,5.3,0.22,5.3045640726
2019-12-27 16:00:00,5.351,0.23,5.3559407204,0.111,0,0.111,5.24,0.23,5.245045281,5.491,0.22,5.4954054446,0.111,0,0.111,5.38,0.22,5.3844962624
2019-12-27 16:30:00,5.6525,0.21,5.6563995837,0.0625,0,0.0625,5.59,0.21,5.5939431531,5.8025,0.21,5.8062988426,0.0625,0,0.0625,5.74,0.21,5.7438401788
2019-12-27 17:00:00,6.151,0.24,6.1556803848,0.051000000000000004,0,0.051000000000000004,6.1,0.24,6.1047194858,6.311,0.25,6.3159497306,0.051000000000000004,0,0.051000000000000004,6.26,0.25,6.2649900239
2019-12-27 17:30:00,6.435,0.25,6.4398544238,0.045,0,0.045,6.39,0.25,6.3948885839,6.605,0.25,6.6097295709,0.045,0,0.045,6.5600000000000005,0.25,6.5647619911
2019-12-27 18:00:00,6.2975,0.23,6.3016986797,0.0275,0,0.0275,6.27,0.23,6.2742170826,6.4675,0.23,6.4715883869,0.0275,0,0.0275,6.44,0.23,6.444105834
2019-12-27 18:30:00,6.2565,0.25,6.2614928132,0.006500000000000001,0,0.006500000000000001,6.25,0.25,6.2549980016,6.4265,0.25,6.4313608397,0.006500000000000001,0,0.006500000000000001,6.42,0.25,6.4248657574
2019-12-27 19:00:00,6.0615,0.23,6.0658620368,0.0115,0,0.0115,6.05,0.23,6.0543703223,6.2315,0.29,6.2382443243,0.0115,0,0.0115,6.22,0.29,6.2267567802
2019-12-27 19:30:00,5.8215,0.22,5.8256555211,0.0315,0,0.0315,5.79,0.22,5.7941781126,5.9715,0.21,5.9751913986,0.0315,0,0.0315,5.94,0.21,5.943710962
2019-12-27 20:00:00,5.605,-0.01,5.6050089205999996,0.055,0,0.055,5.55,-0.01,5.550009009,5.755,0.09,5.7557036929,0.055,0,0.055,5.7,0.09,5.700710482
2019-12-27 20:30:00,5.34,-0.05,5.3402340773,0.05,0,0.05,5.29,-0.05,5.2902362896,5.48,-0.15,5.4820525353,0.05,0,0.05,5.43,-0.15,5.4320714281
2019-12-27 21:00:00,5.0775,-0.25,5.0836508781,0.0475,0,0.0475,5.03,-0.25,5.0362088916,5.2175,-0.17,5.220268791,0.0475,0,0.0475,5.17,-0.17,5.1727942159
2019-12-27 21:30:00,4.871,-0.27,4.8784773239,0.07100000000000001,0,0.07100000000000001,4.8,-0.27,4.8075877527,4.991,-0.27,4.9982978103,0.07100000000000001,0,0.07100000000000001,4.92,-0.27,4.9274029671
2019-12-27 22:00:00,4.5685,-0.28,4.5770724541,0.0985,0,0.0985,4.47,-0.28,4.4787609894,4.6885,-0.30000000000000004,4.6980881484,0.0985,0,0.0985,4.59,-0.30000000000000004,4.5997934736
2019-12-27 22:30:00,4.364,-0.28,4.3729733592,0.084,0,0.084,4.28,-0.28,4.2891490998,4.474,-0.30000000000000004,4.4840468329,0.084,0,0.084,4.39,-0.30000000000000004,4.4002386299000005
2019-12-27 23:00:00,4.1145,-0.28,4.1240162766,0.1145,0,0.1145,4.0,-0.28,4.0097880243,4.2245,-0.31,4.2358588562,0.1145,0,0.1145,4.11,-0.31,4.121674417
2019-12-27 23:30:00,4.094,-0.28,4.103563817,0.114,0,0.114,3.98,-0.28,3.9898370894,4.194,-0.31,4.2054412373,0.114,0,0.114,4.08,-0.31,4.0917600125
2019-12-28 00:00:00,3.8825000000000003,-0.36,3.8991545558,0.1325,0,0.1325,3.75,-0.36,3.7672403693,4.0025,-0.25,4.0103000199,0.1325,0,0.1325,3.87,-0.25,3.8780665286
2019-12-28 00:30:00,4.752,-0.8,4.818869577,0.152,0,0.152,4.6,-0.8,4.669047012,5.012,0.47000000000000003,5.0339888756,0.152,0,0.152,4.86,0.47000000000000003,4.882673448
2019-12-28 01:00:00,4.983,-0.32,4.9932643631,0.183,0,0.183,4.8,-0.32,4.8106548411,5.123,-0.23,5.1281603914,0.183,0,0.183,4.94,-0.23,4.9453513525
2019-12-28 01:30:00,4.891,-0.27,4.8984467946,0.261,0,0.261,4.63,-0.27,4.6378658885,5.011,-0.29,5.019384524,0.261,0,0.261,4.75,-0.29,4.7588443975
2019-12-28 02:00:00,4.6305,-0.27,4.6383650406,0.3705,0,0.3705,4.26,-0.27,4.2685477624,4.7505,-0.25,4.7570737066,0.3705,0,0.3705,4.38,-0.25,4.3871289017
2019-12-28 02:30:00,4.6105,-0.25,4.6172730318,0.4005,0,0.4005,4.21,-0.25,4.2174162707,4.7205,-0.28,4.7287969136,0.4005,0,0.4005,4.32,-0.28,4.3290645641
2019-12-28 03:00:00,4.3175,-0.27,4.3259341477,0.3275,0,0.3275,3.99,-0.27,3.9991249043,4.4275,-0.29,4.4369872943,0.3275,0,0.3275,4.1,-0.29,4.1102433018
2019-12-28 03:30:00,4.0875,-0.29,4.0977745485,0.3375,0,0.3375,3.75,-0.29,3.7611966181,4.1875,-0.32,4.1997090673,0.3375,0,0.3375,3.85,-0.32,3.8632758121
2019-12-28 04:00:00,3.9375,-0.28,3.9474430015,0.23750000000000002,0,0.23750000000000002,3.7,-0.28,3.7105794696,4.0375,-0.30000000000000004,4.0486301696,0.23750000000000002,0,0.23750000000000002,3.8,-0.30000000000000004,3.8118237105
2019-12-28 04:30:00,3.821,-0.24,3.8285298745,0.211,0,0.211,3.61,-0.24,3.6179690435,3.9210000000000003,-0.27,3.9302851042,0.211,0,0.211,3.71,-0.27,3.7198118232
2019-12-28 05:00:00,3.7245,-0.24,3.7322245712,0.17450000000000002,0,0.17450000000000002,3.55,-0.24,3.5581034274,3.8245,-0.27,3.8340188119,0.17450000000000002,0,0.17450000000000002,3.65,-0.27,3.6599726775
2019-12-28 05:30:00,3.8015,-0.24,3.8090684229000003,0.1315,0,0.1315,3.67,-0.24,3.6778390394000002,3.9015,-0.27,3.9108314014000003,0.1315,0,0.1315,3.77,-0.27,3.779656069
2019-12-28 06:00:00,3.81,-0.23,3.8169359439,0.2,0,0.2,3.61,-0.23,3.6173194495,3.91,-0.25,3.9179841756,0.2,0,0.2,3.71,-0.25,3.7184136403
2019-12-28 06:30:00,4.0035,-0.24,4.0106872541,0.24350000000000002,0,0.24350000000000002,3.76,-0.24,3.7676517886000003,4.1035,-0.27,4.1123730679,0.24350000000000002,0,0.24350000000000002,3.86,-0.27,3.8694314828
2019-12-28 07:00:00,4.106,-0.22,4.11188959,0.23600000000000002,0,0.23600000000000002,3.87,-0.22,3.8762481860999998,4.206,-0.2,4.2107524268,0.23600000000000002,0,0.23600000000000002,3.9699999999999998,-0.2,3.975034591
2019-12-28 07:30:00,4.0955,-0.16,4.0986241899,0.2555,0,0.2555,3.84,-0.16,3.8433318878,4.2055,-0.14,4.2078296365,0.2555,0,0.2555,3.95,-0.14,3.9524802340000003
2019-12-28 08:00:00,4.319,0.19,4.3231771881,0.249,0,0.249,4.07,0.19,4.0744324758,4.429,0.19,4.4330735388,0.249,0,0.249,4.18,0.19,4.1843159537
2019-12-28 08:30:00,4.6655,0.01,4.665510717,0.23550000000000001,0,0.23550000000000001,4.43,0.01,4.4300112867,4.7955,0.36,4.8089936837,0.23550000000000001,0,0.23550000000000001,4.5600000000000005,0.36,4.5741884526
2019-12-28 09:00:00,4.9515,0.21,4.9559511953,0.2615,0,0.2615,4.69,0.21,4.6946991384,5.0815,0.2,5.0854343227,0.2615,0,0.2615,4.82,0.2,4.8241475931
2019-12-28 09:30:00,5.32,0.25,5.3258708208,0.34,0,0.34,4.98,0.25,4.9862711519000005,5.45,0.24,5.4552818442,0.34,0,0.34,5.11,0.24,5.1156329032
2019-12-28 10:00:00,5.497,0.26,5.5031453733,0.357,0,0.357,5.14,0.26,5.1465716744,5.627,0.25,5.6325508431,0.357,0,0.357,5.27,0.25,5.2759264589
2019-12-28 10:30:00,5.5344999999999995,0.28,5.5415783176,0.3745,0,0.3745,5.16,0.28,5.1675913151,5.6745,0.27,5.6809198419,0.3745,0,0.3745,5.3,0.27,5.3068729022
2019-12-28 11:00:00,5.5809999999999995,0.28,5.5880194166,0.281,0,0.281,5.3,0.28,5.3073910728,5.721,0.27,5.72736772,0.281,0,0.281,5.44,0.27,5.4466962463
2019-12-28 11:30:00,5.604,0.28,5.6109906434,0.264,0,0.264,5.34,0.28,5.3473357852,5.744,0.26,5.7498813901,0.264,0,0.264,5.48,0.26,5.4861644161
2019-12-28 12:00:00,5.6875,0.31,5.6959420863,0.2575,0,0.2575,5.43,0.31,5.4388417884999996,5.8375,0.30000000000000004,5.8452036962000005,0.2575,0,0.2575,5.58,0.30000000000000004,5.5880586969
2019-12-28 12:30:00,5.593,0.27,5.5995132824,0.243,0,0.243,5.35,0.27,5.3568087515,5.743,0.26,5.7488824131000005,0.243,0,0.243,5.5,0.26,5.506142025
2019-12-28 13:00:00,5.526,0.24,5.531209271,0.176,0,0.176,5.35,0.24,5.355380472,5.676,0.24,5.6810717299,0.176,0,0.176,5.5,0.24,5.5052338733
2019-12-28 13:30:00,5.3675,0.24,5.3728629473,0.1275,0,0.1275,5.24,0.24,5.2454933038,5.5075,0.24,5.5127267527,0.1275,0,0.1275,5.38,0.24,5.3853504993
2019-12-28 14:00:00,5.252,0.24,5.2574807655,0.152,0,0.152,5.1,0.24,5.1056439359,5.392,0.22,5.3964862642,0.152,0,0.152,5.24,0.22,5.2446162872
2019-12-28 14:30:00,5.2125,0.23,5.217571873,0.28250000000000003,0,0.28250000000000003,4.93,0.23,4.9353621954,5.3425,0.22,5.3470277959,0.28250000000000003,0,0.28250000000000003,5.06,0.22,5.0647803506
2019-12-28 15:00:00,5.1875,0.22,5.1921629645,0.41750000000000004,0,0.41750000000000004,4.77,0.22,4.7750706801,5.3175,0.21,5.3216450699,0.41750000000000004,0,0.41750000000000004,4.9,0.21,4.9044979356
2019-12-28 15:30:00,5.199,0.22,5.2036526594,0.499,0,0.499,4.7,0.22,4.7051461189,5.319,0.21,5.3231439019,0.499,0,0.499,4.82,0.21,4.8245725199
2019-12-28 16:00:00,5.321,0.22,5.3255460753,0.491,0,0.491,4.83,0.22,4.8350077558999995,5.451,0.22,5.455437746,0.491,0,0.491,4.96,0.22,4.9648766349
2019-12-28 16:30:00,5.656,0.2,5.6595349632000005,0.496,0,0.496,5.16,0.2,5.1638745144,5.796,0.19,5.7991133805,0.496,0,0.496,5.3,0.19,5.3034045669
2019-12-28 17:00:00,6.1925,0.23,6.1967698239,0.3125,0,0.3125,5.88,0.23,5.88449658,6.3525,0.22,6.3563083822,0.3125,0,0.3125,6.04,0.22,6.0440052945
2019-12-28 17:30:00,6.4805,0.26,6.4857135498,0.2505,0,0.2505,6.23,0.26,6.2354230009,6.6505,0.25,6.655197236,0.2505,0,0.2505,6.4,0.25,6.4048809513
2019-12-28 18:00:00,6.495,0.23,6.4990710875,0.355,0,0.355,6.14,0.23,6.1443063075,6.665,0.22,6.6686299193,0.355,0,0.355,6.31,0.22,6.3138340175
2019-12-28 18:30:00,6.314,0.24,6.318559646,0.384,0,0.384,5.93,0.24,5.9348546739,6.464,0.25,6.4688326613000005,0.384,0,0.384,6.08,0.25,6.085137632
2019-12-28 19:00:00,6.19,0.24,6.1946509183,0.44,0,0.44,5.75,0.24,5.7550065161,6.34,0.23,6.3441705526,0.44,0,0.44,5.9,0.23,5.9044813489
2019-12-28 19:30:00,5.971,0.24,5.9758213661,0.401,0,0.401,5.57,0.24,5.5751681589,6.121,0.23,6.1253196651,0.401,0,0.401,5.72,0.23,5.7246222583
2019-12-28 20:00:00,5.672,0.12,5.6732692515,0.452,0,0.452,5.22,0.12,5.2213791282,5.822,0.26,5.8278026734,0.452,0,0.452,5.37,0.26,5.3762905427
2019-12-28 20:30:00,5.426,0.18,5.4289848038,0.426,0,0.426,5.0,0.18,5.0032389509,5.556,0.13,5.5575206702,0.426,0,0.426,5.13,0.13,5.1316469091
2019-12-28 21:00:00,5.162,-0.21,5.1662698342,0.422,0,0.422,4.74,-0.21,4.7446496183,5.282,-0.25,5.2879130099000005,0.422,0,0.422,4.86,-0.25,4.8664257931
2019-12-28 21:30:00,4.9045000000000005,-0.26,4.911386795,0.28450000000000003,0,0.28450000000000003,4.62,-0.26,4.6273102338,5.0345,-0.27,5.0417348453,0.28450000000000003,0,0.28450000000000003,4.75,-0.27,4.7576674957
2019-12-28 22:00:00,4.6850000000000005,-0.26,4.6922089681,0.20500000000000002,0,0.20500000000000002,4.48,-0.26,4.4875383007,4.805,-0.27,4.8125798695,0.20500000000000002,0,0.20500000000000002,4.6,-0.27,4.6079170999
2019-12-28 22:30:00,4.344,-0.27,4.3523827957,0.224,0,0.224,4.12,-0.27,4.1288376088,4.454,-0.30000000000000004,4.4640918449,0.224,0,0.224,4.23,-0.30000000000000004,4.2406249539
2019-12-28 23:00:00,4.1445,-0.27,4.1532854766,0.3045,0,0.3045,3.84,-0.27,3.8494804844,4.2445,-0.30000000000000004,4.2550887476,0.3045,0,0.3045,3.94,-0.30000000000000004,3.9514048135
2019-12-28 23:30:00,4.123,-0.27,4.1318311921,0.363,0,0.363,3.76,-0.27,3.7696816842,4.223,-0.30000000000000004,4.2336425215,0.363,0,0.363,3.86,-0.30000000000000004,3.8716404792
2019-12-29 00:00:00,3.9755000000000003,-0.27,3.9846581094999998,0.4555,0,0.4555,3.52,-0.27,3.530339927,4.0755,-0.30000000000000004,4.0865266731,0.4555,0,0.4555,3.62,-0.30000000000000004,3.6324096685000002
2019-12-29 00:30:00,4.8895,-0.27,4.8969490757,0.3995,0,0.3995,4.49,-0.27,4.4981107145,5.0095,-0.28,5.0173190301,0.3995,0,0.3995,4.61,-0.28,4.618495426
2019-12-29 01:00:00,5.062,-0.27,5.0691955969,0.322,0,0.322,4.74,-0.27,4.7476836457000005,5.192,-0.29,5.2000926915,0.322,0,0.322,4.87,-0.29,4.878626856
2019-12-29 01:30:00,4.949,-0.26,4.9558249566,0.289,0,0.289,4.66,-0.26,4.6672475829,5.069,-0.29,5.077288745,0.289,0,0.289,4.78,-0.29,4.788788991
2019-12-29 02:00:00,4.696,-0.27,4.7037555209,0.23600000000000002,0,0.23600000000000002,4.46,-0.27,4.4681651715,4.816,-0.29,4.8247234118,0.23600000000000002,0,0.23600000000000002,4.58,-0.29,4.5891720386
2019-12-29 02:30:00,4.681,-0.27,4.6887803318,0.221,0,0.221,4.46,-0.27,4.4681651715,4.801,-0.31,4.8109979214,0.221,0,0.221,4.58,-0.31,4.5904792778
2019-12-29 03:00:00,4.396,-0.27,4.4042838237,0.136,0,0.136,4.26,-0.27,4.2685477624,4.506,-0.31,4.5166509717,0.136,0,0.136,4.37,-0.31,4.3809816252000005
2019-12-29 03:30:00,4.1625,-0.29,4.1725898732,0.14250000000000002,0,0.14250000000000002,4.02,-0.29,4.0304466254,4.2725,-0.31,4.2837315800999995,0.14250000000000002,0,0.14250000000000002,4.13,-0.31,4.1416180413
2019-12-29 04:00:00,3.944,-0.29,3.9546473926,0.224,0,0.224,3.7199999999999998,-0.29,3.7312866414,4.044,-0.31,4.0558643962,0.224,0,0.224,3.8200000000000003,-0.31,3.8325578926
2019-12-29 04:30:00,3.8605,-0.25,3.8685863374,0.2605,0,0.2605,3.6,-0.25,3.6086701152,3.9605,-0.28,3.9703854032,0.2605,0,0.2605,3.7,-0.28,3.7105794696
2019-12-29 05:00:00,3.758,-0.24,3.7656558526,0.28800000000000003,0,0.28800000000000003,3.47,-0.24,3.4782898097,3.848,-0.26,3.8567737813000003,0.28800000000000003,0,0.28800000000000003,3.56,-0.26,3.5694817551
2019-12-29 05:30:00,3.7205,-0.24,3.7282328589000002,0.2505,0,0.2505,3.47,-0.24,3.4782898097,3.8105,-0.26,3.8193599267,0.2505,0,0.2505,3.56,-0.26,3.5694817551
2019-12-29 06:00:00,3.691,-0.26,3.7001460782,0.221,0,0.221,3.47,-0.26,3.4797270008,3.781,-0.28,3.7913534523,0.221,0,0.221,3.56,-0.28,3.5709942593
2019-12-29 06:30:00,3.865,-0.26,3.8737352775,0.195,0,0.195,3.67,-0.26,3.6791982822,3.965,-0.28,3.9748742118,0.195,0,0.195,3.77,-0.28,3.7803835784
2019-12-29 07:00:00,3.964,-0.25,3.9718756275000002,0.164,0,0.164,3.8,-0.25,3.8082148049,4.064,-0.28,4.0736342497,0.164,0,0.164,3.9,-0.28,3.910038363
2019-12-29 07:30:00,3.891,-0.25,3.8990230828,0.211,0,0.211,3.68,-0.25,3.6884820726000003,3.991,-0.27,4.0001226231,0.211,0,0.211,3.7800000000000002,-0.27,3.7896305889
2019-12-29 08:00:00,4.0105,-0.23,4.0170897737,0.2505,0,0.2505,3.76,-0.23,3.7670280063,4.1105,-0.25,4.1180954639,0.2505,0,0.2505,3.86,-0.25,3.8680873827
2019-12-29 08:30:00,4.2895,-0.19,4.2937058877,0.3395,0,0.3395,3.95,-0.19,3.9545669801,4.3895,-0.21,4.3945204801,0.3395,0,0.3395,4.05,-0.21,4.0554407899
2019-12-29 09:00:00,4.6255,-0.12,4.6270563267,0.4455,0,0.4455,4.18,-0.12,4.1817221333,4.7455,-0.13,4.7472803003,0.4455,0,0.4455,4.3,-0.13,4.3019646675
2019-12-29 09:30:00,4.968,0.22,4.9728687897,0.398,0,0.398,4.57,0.22,4.5752923404,5.088,0.22,5.0927540683,0.398,0,0.398,4.69,0.22,4.6951570794
2019-12-29 10:00:00,5.2095,-0.18,5.2126087758,0.2795,0,0.2795,4.93,-0.18,4.9332849097,5.4195,0.54,5.4463364062,0.2795,0,0.2795,5.14,0.54,5.1682879177
2019-12-29 10:30:00,5.335,-0.59,5.3675250349,0.185,0,0.185,5.15,-0.59,5.1836859473,5.635,0.86,5.7002478016,0.185,0,0.185,5.45,0.86,5.5174359987
2019-12-29 11:00:00,5.462,0.03,5.4620823868,0.212,0,0.212,5.25,0.03,5.2500857136,5.642,0.4,5.6561615960000005,0.212,0,0.212,5.43,0.4,5.4447130319
2019-12-29 11:30:00,5.5085,0.27,5.5151130768000005,0.4385,0,0.4385,5.07,0.27,5.077184259,5.6485,0.26,5.6544807233,0.4385,0,0.4385,5.21,0.26,5.2164834899
2019-12-29 12:00:00,5.588,0.30000000000000004,5.5960471764,0.458,0,0.458,5.13,0.30000000000000004,5.1387644429,5.718,0.29,5.7253492470000005,0.458,0,0.458,5.26,0.29,5.2679882308
2019-12-29 12:30:00,5.5775,0.30000000000000004,5.5855623038,0.47750000000000004,0,0.47750000000000004,5.1,0.30000000000000004,5.1088159098,5.7175,0.29,5.7248498889,0.47750000000000004,0,0.47750000000000004,5.24,0.29,5.2480186737
2019-12-29 13:00:00,5.5600000000000005,0.29,5.5675578129000005,0.35000000000000003,0,0.35000000000000003,5.21,0.29,5.2180647754,5.69,0.28,5.6968851138000005,0.35000000000000003,0,0.35000000000000003,5.34,0.28,5.3473357852
2019-12-29 13:30:00,5.409,0.27,5.4157345762,0.269,0,0.269,5.14,0.27,5.1470865545,5.549,0.26,5.5550878481,0.269,0,0.269,5.28,0.26,5.2863976392
2019-12-29 14:00:00,5.2605,0.24,5.2659719188,0.24050000000000002,0,0.24050000000000002,5.02,0.24,5.0257337773,5.4005,0.23,5.4053954758,0.24050000000000002,0,0.24050000000000002,5.16,0.23,5.1651234254
2019-12-29 14:30:00,5.225,0.21,5.2292183928,0.28500000000000003,0,0.28500000000000003,4.94,0.21,4.944461548,5.365,0.21,5.369108399,0.28500000000000003,0,0.28500000000000003,5.08,0.21,5.0843386984
2019-12-29 15:00:00,5.21,0.2,5.2138373584,0.29,0,0.29,4.92,0.2,4.9240633627,5.34,0.2,5.3437440058,0.29,0,0.29,5.05,0.2,5.0539588443
2019-12-29 15:30:00,5.2855,-0.22,5.2900765826,0.1955,0,0.1955,5.09,-0.22,5.0947522020000005,5.4255,-0.23,5.4303729384,0.1955,0,0.1955,5.23,-0.23,5.2350549185
2019-12-29 16:00:00,5.388,-0.2,5.3917106747,0.158,0,0.158,5.23,-0.2,5.2338226947,5.5280000000000005,-0.12,5.5293023068,0.158,0,0.158,5.37,-0.12,5.3713406148
2019-12-29 16:30:00,5.7645,0.24,5.7694939336,0.23450000000000001,0,0.23450000000000001,5.53,0.24,5.5352055066,5.9145,0.23,5.9189703708,0.23450000000000001,0,0.23450000000000001,5.68,0.23,5.6846547828
2019-12-29 17:00:00,6.0815,0.2,6.0847877736000004,0.2015,0,0.2015,5.88,0.2,5.8834003773,6.2415,0.19,6.2443912634,0.2015,0,0.2015,6.04,0.19,6.0429876717
2019-12-29 17:30:00,6.428,0.22,6.4317636773,0.258,0,0.258,6.17,0.22,6.1739209584,6.588,0.22,6.591672322,0.258,0,0.258,6.33,0.22,6.333821911
2019-12-29 18:00:00,6.468,0.22,6.4717404151,0.228,0,0.228,6.24,0.22,6.2438770007,6.638,0.22,6.6416446758,0.228,0,0.228,6.41,0.22,6.4137742399
2019-12-29 18:30:00,6.338,0.17,6.3402794891,0.228,0,0.228,6.11,0.17,6.1123645179,6.498,0.2,6.5010771415,0.228,0,0.228,6.27,0.2,6.2731889817
2019-12-29 19:00:00,6.088,-0.16,6.0901021338,0.20800000000000002,0,0.20800000000000002,5.88,-0.16,5.8821764679,6.258,0.46,6.2748835846,0.20800000000000002,0,0.20800000000000002,6.05,0.46,6.067462402
2019-12-29 19:30:00,5.8565000000000005,-0.6900000000000001,5.8970070587,0.2565,0,0.2565,5.6,-0.6900000000000001,5.6423488017,6.1065,0.72,6.1488000659,0.2565,0,0.2565,5.85,0.72,5.8941411588
2019-12-29 20:00:00,5.525,-0.71,5.570433107,0.305,0,0.305,5.22,-0.71,5.2680641606,5.785,0.64,5.8202942365,0.305,0,0.305,5.48,0.64,5.5172456897
2019-12-29 20:30:00,5.3305,-0.76,5.3844062115,0.29050000000000004,0,0.29050000000000004,5.04,-0.76,5.0969794977,5.6305,0.68,5.6714134261,0.29050000000000004,0,0.29050000000000004,5.34,0.68,5.3831217709
2019-12-29 21:00:00,5.1045,-0.39,5.1193769396,0.3245,0,0.3245,4.78,-0.39,4.7958836516000005,5.2645,-0.02,5.2645379902,0.3245,0,0.3245,4.94,-0.02,4.9400404857
2019-12-29 21:30:00,4.86,-0.27,4.8674942219,0.27,0,0.27,4.59,-0.27,4.5979343188,4.98,-0.30000000000000004,4.9890279614,0.27,0,0.27,4.71,-0.30000000000000004,4.7195444695
2019-12-29 22:00:00,4.608,-0.27,4.6159033785,0.278,0,0.278,4.33,-0.27,4.3384098469,4.728,-0.30000000000000004,4.7375082058,0.278,0,0.278,4.45,-0.30000000000000004,4.4601008957
2019-12-29 22:30:00,4.383,-0.28,4.3919345396,0.293,0,0.293,4.09,-0.28,4.0995731485,4.493,-0.31,4.5036817161,0.293,0,0.293,4.2,-0.31,4.211424937
2019-12-29 23:00:00,4.1035,-0.28,4.1130417272,0.41350000000000003,0,0.41350000000000003,3.69,-0.28,3.7006080581000003,4.2035,-0.31,4.2149154499,0.41350000000000003,0,0.41350000000000003,3.79,-0.31,3.8026569659
2019-12-29 23:30:00,4.0735,-0.28,4.0831118341,0.4435,0,0.4435,3.63,-0.28,3.6407828828,4.1735,-0.31,4.184997282,0.4435,0,0.4435,3.73,-0.31,3.7428598691
2019-12-30 00:00:00,3.9195,-0.28,3.9294885481,0.3795,0,0.3795,3.54,-0.28,3.5510561809,4.0095,-0.31,4.0214661816,0.3795,0,0.3795,3.63,-0.31,3.6432128678
2019-12-30 00:30:00,4.8605,-0.27,4.8679934521,0.3405,0,0.3405,4.52,-0.27,4.5280569784,4.9805,-0.29,4.9889357833,0.3405,0,0.3405,4.64,-0.29,4.6490536671000005
2019-12-30 01:00:00,4.9585,-0.27,4.9658455725,0.3285,0,0.3285,4.63,-0.27,4.6378658885,5.0785,-0.29,5.086773265,0.3285,0,0.3285,4.75,-0.29,4.7588443975
2019-12-30 01:30:00,4.8635,-0.28,4.8715533714,0.41350000000000003,0,0.41350000000000003,4.45,-0.28,4.4588002871,4.9835,-0.29,4.9919307137,0.41350000000000003,0,0.41350000000000003,4.57,-0.29,4.5791920685
2019-12-30 02:00:00,4.672,-0.26,4.6792289963,0.512,0,0.512,4.16,-0.26,4.1681170809,4.782,-0.29,4.7907853218,0.512,0,0.512,4.27,-0.29,4.2798364455
2019-12-30 02:30:00,4.643,-0.28,4.6514351549,0.363,0,0.363,4.28,-0.28,4.2891490998,4.763,-0.31,4.7730775188,0.363,0,0.363,4.4,-0.31,4.4109069362
2019-12-30 03:00:00,4.378,-0.30000000000000004,4.3882666282,0.318,0,0.318,4.06,-0.30000000000000004,4.0710686558,4.4879999999999995,-0.31,4.4986935881,0.318,0,0.318,4.17,-0.31,4.1815069054
2019-12-30 03:30:00,4.1795,-0.30000000000000004,4.1902530055,0.2995,0,0.2995,3.88,-0.30000000000000004,3.8915806557,4.2795,-0.31,4.2907132566,0.2995,0,0.2995,3.98,-0.31,3.9920546088
2019-12-30 04:00:00,4.023,-0.27,4.0320502229,0.313,0,0.313,3.71,-0.27,3.7198118232,4.123,-0.29,4.1331863011,0.313,0,0.313,3.81,-0.29,3.821020806
2019-12-30 04:30:00,3.9375,-0.25,3.9454285255,0.3175,0,0.3175,3.62,-0.25,3.6286223281,4.0375,-0.28,4.0471973327,0.3175,0,0.3175,3.7199999999999998,-0.28,3.7305227516
2019-12-30 05:00:00,3.8055,-0.24,3.8130604834,0.3355,0,0.3355,3.47,-0.24,3.4782898097,3.8955,-0.26,3.9041670366,0.3355,0,0.3355,3.56,-0.26,3.5694817551
2019-12-30 05:30:00,3.8645,-0.24,3.8719452798000003,0.1645,0,0.1645,3.7,-0.24,3.7077756135,3.9545,-0.26,3.9630380076,0.1645,0,0.1645,3.79,-0.26,3.7989077378
2019-12-30 06:00:00,3.9125,-0.24,3.9198541108000002,0.1825,0,0.1825,3.73,-0.24,3.7377132046,4.0125,-0.26,4.0209148524,0.1825,0,0.1825,3.83,-0.26,3.8388149213
2019-12-30 06:30:00,4.2205,-0.21,4.2257212698,0.1405,0,0.1405,4.08,-0.21,4.0854008371,4.3305,-0.24,4.3371454034,0.1405,0,0.1405,4.19,-0.24,4.1968678797
2019-12-30 07:00:00,4.447,-0.18,4.4506414144,0.177,0,0.177,4.27,-0.18,4.2737922271,4.557,-0.2,4.5613867409,0.177,0,0.177,4.38,-0.2,4.3845638324
2019-12-30 07:30:00,4.458,-0.03,4.458100941,0.228,0,0.228,4.23,-0.03,4.2301063816,4.568,-0.08,4.5687004717,0.228,0,0.228,4.34,-0.08,4.3407372646
2019-12-30 08:00:00,4.6435,0.13,4.6453193916,0.17350000000000002,0,0.17350000000000002,4.47,0.13,4.4718899808,4.7635000000000005,0.27,4.7711458005,0.17350000000000002,0,0.17350000000000002,4.59,0.27,4.5979343188
2019-12-30 08:30:00,4.9765,0.22,4.9813604818,0.14650000000000002,0,0.14650000000000002,4.83,0.22,4.8350077558999995,5.1065,0.21,5.1108162019,0.14650000000000002,0,0.14650000000000002,4.96,0.21,4.9644435741
2019-12-30 09:00:00,5.3305,0.25,5.3363592692,0.1505,0,0.1505,5.18,0.25,5.1860293096,5.4605,0.24,5.4657716976,0.1505,0,0.1505,5.31,0.24,5.3154209617
2019-12-30 09:30:00,5.558,0.25,5.5636196851,0.218,0,0.218,5.34,0.25,5.3458488568,5.708,0.24,5.7130433221,0.218,0,0.218,5.49,0.24,5.4952433977
2019-12-30 10:00:00,5.6395,0.28,5.6464466924,0.3095,0,0.3095,5.33,0.28,5.3373495295,5.7795000000000005,0.27,5.7858033366,0.3095,0,0.3095,5.47,0.27,5.4766595658
2019-12-30 10:30:00,5.727,0.30000000000000004,5.7348521341000005,0.28700000000000003,0,0.28700000000000003,5.44,0.30000000000000004,5.4482657791,5.877,0.29,5.8841506609,0.28700000000000003,0,0.28700000000000003,5.59,0.29,5.5975173068
2019-12-30 11:00:00,5.66,0.32,5.6690387192,0.32,0,0.32,5.34,0.32,5.3495794227,5.8,0.31,5.8082785746,0.32,0,0.32,5.48,0.31,5.4887612446
2019-12-30 11:30:00,5.6850000000000005,0.34,5.6951580312,0.315,0,0.315,5.37,0.34,5.3807527354,5.825,0.33,5.8343401512,0.315,0,0.315,5.51,0.33,5.5198731869
2019-12-30 12:00:00,5.644,0.34,5.6542316895999996,0.264,0,0.264,5.38,0.34,5.3907327888,5.784,0.33,5.7934062519000005,0.264,0,0.264,5.52,0.33,5.5298553326
2019-12-30 12:30:00,5.6055,0.34,5.615801835,0.3055,0,0.3055,5.3,0.34,5.3108944633,5.7455,0.33,5.7549691789,0.3055,0,0.3055,5.44,0.33,5.45
2019-12-30 13:00:00,5.5495,0.33,5.5593030364,0.2795,0,0.2795,5.27,0.33,5.2803219599,5.6895,0.33,5.6990622255000005,0.2795,0,0.2795,5.41,0.33,5.4200553503
2019-12-30 13:30:00,5.565,0.33,5.5747757801999995,0.20500000000000002,0,0.20500000000000002,5.36,0.33,5.3701489737,5.705,0.33,5.7145362891,0.20500000000000002,0,0.20500000000000002,5.5,0.33,5.5098911059999995
2019-12-30 14:00:00,5.52,0.33,5.5298553326,0.23,0,0.23,5.29,0.33,5.3002830113,5.66,0.32,5.6690387192,0.23,0,0.23,5.43,0.32,5.4394209251
2019-12-30 14:30:00,5.4805,0.32,5.4898342643,0.1105,0,0.1105,5.37,0.32,5.3795260014,5.6305,0.32,5.6395859998999995,0.1105,0,0.1105,5.52,0.32,5.5292675826
2019-12-30 15:00:00,5.5245,0.32,5.5337600463,0.1545,0,0.1545,5.37,0.32,5.3795260014,5.6745,0.30000000000000004,5.6824246805000005,0.1545,0,0.1545,5.52,0.30000000000000004,5.528146163
2019-12-30 15:30:00,5.5715,0.29,5.5790422341,0.0815,0,0.0815,5.49,0.29,5.4976540451,5.7215,0.28,5.7283472529,0.0815,0,0.0815,5.64,0.28,5.6469460773
2019-12-30 16:00:00,5.728,0.29,5.7353364330000005,0.088,0,0.088,5.64,0.29,5.6474507523,5.878,0.28,5.8846651561000005,0.088,0,0.088,5.79,0.28,5.79676634
2019-12-30 16:30:00,6.11,0.29,6.1168782888,0.08,0,0.08,6.03,0.29,6.0369694384,6.27,0.28,6.2762488797,0.08,0,0.08,6.19,0.28,6.1963295587000005
2019-12-30 17:00:00,6.645,0.34,6.6536925838,0.045,0,0.045,6.6,0.34,6.6087517732,6.825,0.33,6.8329733645,0.045,0,0.045,6.78,0.33,6.7880262227
2019-12-30 17:30:00,6.9605,0.32,6.9678519107,0.0505,0,0.0505,6.91,0.32,6.917405583,7.1405,0.31,7.1472260528,0.0505,0,0.0505,7.09,0.31,7.096773915
2019-12-30 18:00:00,6.964,0.32,6.9713482197,0.024,0,0.024,6.94,0.32,6.9473736045,7.154,0.31,7.1607133723,0.024,0,0.024,7.13,0.31,7.1367359486
2019-12-30 18:30:00,6.821,0.29,6.8271620019,0.021,0,0.021,6.8,0.29,6.8061810143,7.001,0.28,7.0065969629,0.021,0,0.021,6.98,0.28,6.9856137884
2019-12-30 19:00:00,6.67,0.28,6.6758744746000005,0.0,0,0.0,6.67,0.28,6.6758744746000005,6.85,0.27,6.8553191027,0.0,0,0.0,6.85,0.27,6.8553191027
2019-12-30 19:30:00,6.418,0.23,6.4221198992,0.018000000000000002,0,0.018000000000000002,6.4,0.23,6.404131479,6.588,0.23,6.5920136529,0.018000000000000002,0,0.018000000000000002,6.57,0.23,6.5740246425
2019-12-30 20:00:00,6.1255,0.23,6.129816494,0.0055000000000000005,0,0.0055000000000000005,6.12,0.23,6.1243203704999996,6.2855,0.24,6.2900803055,0.0055000000000000005,0,0.0055000000000000005,6.28,0.24,6.284584314
2019-12-30 20:30:00,5.891,0.21,5.8947418094,0.021,0,0.021,5.87,0.21,5.8737551873000005,6.051,0.2,6.0543043366,0.021,0,0.021,6.03,0.2,6.0333158379
2019-12-30 21:00:00,5.62,0.21,5.6239221189,0.0,0,0.0,5.62,0.21,5.6239221189,5.77,0.22,5.7741925842,0.0,0,0.0,5.77,0.22,5.7741925842
2019-12-30 21:30:00,5.28,0.19,5.2834174546,0.01,0,0.01,5.27,0.19,5.2734239352,5.42,0.27,5.4267209252,0.01,0,0.01,5.41,0.27,5.4167333329
2019-12-30 22:00:00,4.921,-0.14,4.9229910624,0.031,0,0.031,4.89,-0.14,4.8920036795,5.051,-0.23,5.0562338751,0.031,0,0.031,5.02,-0.23,5.0252661621
2019-12-30 22:30:00,4.6195,-0.34,4.6319952774,0.0395,0,0.0395,4.58,-0.34,4.5926027479,4.7495,-0.07,4.7500158158,0.0395,0,0.0395,4.71,-0.07,4.7105201411
2019-12-30 23:00:00,4.376,-0.23,4.3820401641,0.066,0,0.066,4.31,-0.23,4.3161325281,4.486,-0.25,4.4929607165,0.066,0,0.066,4.42,-0.25,4.4270644902
2019-12-30 23:30:00,4.343,-0.24,4.3496263058,0.043000000000000003,0,0.043000000000000003,4.3,-0.24,4.3066924664,4.453,-0.24,4.45946286,0.043000000000000003,0,0.043000000000000003,4.41,-0.24,4.4165257839
