Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-31 00:00:00,4.1085,-0.29,4.1187221623,0.0485,0,0.0485,4.06,-0.29,4.0703439658,4.2085,-0.31,4.2199019242,0.0485,0,0.0485,4.16,-0.31,4.1715344898
2019-12-31 00:30:00,4.9685,-0.29,4.976956123,0.018500000000000003,0,0.018500000000000003,4.95,-0.29,4.9584876727000005,5.0985,-0.26,5.1051250964,0.018500000000000003,0,0.018500000000000003,5.08,-0.26,5.0866491918
2019-12-31 01:00:00,5.1505,-0.26,5.1570582942,0.030500000000000003,0,0.030500000000000003,5.12,-0.26,5.1265973121,5.2905,-0.26,5.2968849572,0.030500000000000003,0,0.030500000000000003,5.26,-0.26,5.2664219352
2019-12-31 01:30:00,5.013,-0.26,5.0197379414,0.013000000000000001,0,0.013000000000000001,5.0,-0.26,5.0067554364,5.143,-0.28,5.1506163709,0.013000000000000001,0,0.013000000000000001,5.13,-0.28,5.137635643
2019-12-31 02:00:00,4.7775,-0.31,4.7875469972,0.0675,0,0.0675,4.71,-0.31,4.7201906741,4.9175,-0.23,4.9228758109,0.0675,0,0.0675,4.85,-0.23,4.8554505455
2019-12-31 02:30:00,4.708,-0.28,4.7163189036,0.098,0,0.098,4.61,-0.28,4.618495426,4.828,-0.31,4.8379421245,0.098,0,0.098,4.73,-0.31,4.740147677
2019-12-31 03:00:00,4.4315,-0.30000000000000004,4.4416429674,0.1015,0,0.1015,4.33,-0.30000000000000004,4.3403801677,4.5415,-0.32,4.5527598498,0.1015,0,0.1015,4.44,-0.32,4.4515165955
2019-12-31 03:30:00,4.199,-0.30000000000000004,4.2097031961999996,0.049,0,0.049,4.15,-0.30000000000000004,4.1608292443,4.309,-0.32,4.3208657697,0.049,0,0.049,4.26,-0.32,4.2720018727
2019-12-31 04:00:00,3.985,-0.30000000000000004,3.9962763918,0.115,0,0.115,3.87,-0.30000000000000004,3.8816104905,4.085,-0.31,4.0967456597,0.115,0,0.115,3.9699999999999998,-0.31,3.9820848811
2019-12-31 04:30:00,3.918,-0.26,3.9266173738,0.088,0,0.088,3.83,-0.26,3.8388149213,4.018,-0.25,4.0257699885,0.088,0,0.088,3.93,-0.25,3.9379436258
2019-12-31 05:00:00,3.737,-0.26,3.7460337692,0.037,0,0.037,3.7,-0.26,3.7091238858,3.8369999999999997,-0.29,3.8479434767000003,0.037,0,0.037,3.8,-0.29,3.8110497242
2019-12-31 05:30:00,3.844,-0.26,3.8527828903,0.064,0,0.064,3.7800000000000002,-0.26,3.7889312477,3.944,-0.28,3.9539266559,0.064,0,0.064,3.88,-0.28,3.8900899733000003
2019-12-31 06:00:00,3.919,-0.25,3.9269658771,0.079,0,0.079,3.84,-0.25,3.8481294157,4.029,-0.28,4.0387177421,0.079,0,0.079,3.95,-0.28,3.9599116152000002
2019-12-31 06:30:00,4.1915,-0.23,4.197805647,0.1015,0,0.1015,4.09,-0.23,4.096461888,4.3015,-0.24,4.3081901362,0.1015,0,0.1015,4.2,-0.24,4.2068515543
2019-12-31 07:00:00,4.4195,-0.16,4.4223953068,0.0995,0,0.0995,4.32,-0.16,4.3229619476,4.5395,-0.19,4.5434744689,0.0995,0,0.0995,4.44,-0.19,4.4440634559
2019-12-31 07:30:00,4.422,-0.03,4.4221017627,0.122,0,0.122,4.3,-0.03,4.3001046499,4.532,0.04,4.5321765191,0.122,0,0.122,4.41,0.04,4.4101814022
2019-12-31 08:00:00,4.621,0.19,4.6249044314,0.121,0,0.121,4.5,0.19,4.504009325,4.741,0.19,4.7448056862,0.121,0,0.121,4.62,0.19,4.6239052758
2019-12-31 08:30:00,4.9545,0.11,4.9557209617,0.1145,0,0.1145,4.84,0.11,4.8412498386,5.0945,0.28,5.1021887705,0.1145,0,0.1145,4.98,0.28,4.9878652748
2019-12-31 09:00:00,5.289,0.21,5.2931673882,0.149,0,0.149,5.14,0.21,5.1442880946,5.419,0.2,5.4226894619,0.149,0,0.149,5.27,0.2,5.2737937009
2019-12-31 09:30:00,5.6285,0.25,5.6340493652,0.1285,0,0.1285,5.5,0.25,5.5056788864,5.7785,0.24,5.7834818449,0.1285,0,0.1285,5.65,0.24,5.6550950478
2019-12-31 10:00:00,5.834,0.27,5.8402445154,0.134,0,0.134,5.7,0.27,5.7063911538,5.984,0.26,5.9896457324,0.134,0,0.134,5.85,0.26,5.8557749274
2019-12-31 10:30:00,6.0265,0.27,6.0325452547,0.1165,0,0.1165,5.91,0.27,5.9161642979,6.1865,0.26,6.1919610989,0.1165,0,0.1165,6.07,0.26,6.0755658173
2019-12-31 11:00:00,6.0385,0.27,6.0445332533,0.1685,0,0.1685,5.87,0.27,5.8762062591,6.1985,0.26,6.2039505357,0.1685,0,0.1685,6.03,0.26,6.035602704
2019-12-31 11:30:00,6.017,0.28,6.0235113514,0.147,0,0.147,5.87,0.28,5.8766742295,6.177,0.28,6.1833428661,0.147,0,0.147,6.03,0.28,6.0364973287
2019-12-31 12:00:00,5.94,0.28,5.9465956647,0.11,0,0.11,5.83,0.28,5.8367199693,6.09,0.28,6.0964333835,0.11,0,0.11,5.98,0.28,5.986551595
2019-12-31 12:30:00,5.9575,0.30000000000000004,5.9650487215,0.1575,0,0.1575,5.8,0.30000000000000004,5.8077534383,6.1075,0.29,6.1143811011,0.1575,0,0.1575,5.95,0.29,5.9570630348
2019-12-31 13:00:00,5.9235,0.30000000000000004,5.9310919947,0.1635,0,0.1635,5.76,0.30000000000000004,5.767807209,6.0735,0.29,6.0804195785,0.1635,0,0.1635,5.91,0.29,5.9171107815
2019-12-31 13:30:00,5.796,0.31,5.8042842797,0.066,0,0.066,5.73,0.31,5.7383795622000004,5.946,0.30000000000000004,5.9535633028,0.066,0,0.066,5.88,0.30000000000000004,5.8876480873
2019-12-31 14:00:00,5.7940000000000005,0.31,5.8022871353,0.054,0,0.054,5.74,0.31,5.7483649849,5.954,0.30000000000000004,5.9615531533,0.054,0,0.054,5.9,0.30000000000000004,5.9076221951
2019-12-31 14:30:00,5.752,0.31,5.760347559,0.092,0,0.092,5.66,0.31,5.6684830422,5.902,0.30000000000000004,5.9096196155000005,0.092,0,0.092,5.8100000000000005,0.30000000000000004,5.8177401111
2019-12-31 15:00:00,5.71,0.29,5.7173595304,0.12,0,0.12,5.59,0.29,5.5975173068,5.86,0.28,5.866685606,0.12,0,0.12,5.74,0.28,5.7468252105
2019-12-31 15:30:00,5.619,0.26,5.6250120889,0.089,0,0.089,5.53,0.26,5.5361087417,5.759,0.26,5.7648660869,0.089,0,0.089,5.67,0.26,5.6759580689
2019-12-31 16:00:00,5.7165,0.28,5.7233532348,0.0765,0,0.0765,5.64,0.28,5.6469460773,5.8665,0.27,5.8727099579,0.0765,0,0.0765,5.79,0.27,5.7962919181
2019-12-31 16:30:00,6.166,0.29,6.172815889,0.066,0,0.066,6.1,0.29,6.106889552,6.336,0.28,6.342183851,0.066,0,0.066,6.27,0.28,6.2762488797
2019-12-31 17:00:00,6.6535,0.29,6.6598169832,0.0935,0,0.0935,6.5600000000000005,0.29,6.5664069323,6.8235,0.28,6.829242436,0.0935,0,0.0935,6.73,0.28,6.7358221473
2019-12-31 17:30:00,6.8870000000000005,0.29,6.8931030023,0.117,0,0.117,6.77,0.29,6.7762083793,7.067,0.27,7.0721558948,0.117,0,0.117,6.95,0.27,6.9552426270000005
2019-12-31 18:00:00,6.868,0.28,6.8737052599,0.098,0,0.098,6.77,0.28,6.7757877771,7.048,0.27,7.0531697839,0.098,0,0.098,6.95,0.27,6.9552426270000005
2019-12-31 18:30:00,6.796,0.29,6.8021846491,0.056,0,0.056,6.74,0.29,6.7462359876,6.976,0.27,6.981223102,0.056,0,0.056,6.92,0.27,6.9252653379
2019-12-31 19:00:00,6.579,0.29,6.5853884472,0.099,0,0.099,6.48,0.29,6.4864859516,6.759,0.27,6.7643906599,0.099,0,0.099,6.66,0.27,6.6654707261
2019-12-31 19:30:00,6.2425,0.27,6.2483362786,0.12250000000000001,0,0.12250000000000001,6.12,0.27,6.1259529871,6.4025,0.26,6.4077770131000005,0.12250000000000001,0,0.12250000000000001,6.28,0.26,6.2853798612
2019-12-31 20:00:00,5.845,0.24,5.8499252132,0.135,0,0.135,5.71,0.24,5.7150415572,5.995,0.26,6.000635383,0.135,0,0.135,5.86,0.26,5.8657650822
2019-12-31 20:30:00,5.4385,0.22,5.4429479375,0.0985,0,0.0985,5.34,0.22,5.3445299138,5.5785,0.23,5.5832394047000005,0.0985,0,0.0985,5.48,0.23,5.4848245186
2019-12-31 21:00:00,5.09,-0.25,5.096135791,0.1,0,0.1,4.99,-0.25,4.9962586002,5.22,-0.27,5.2269780945,0.1,0,0.1,5.12,-0.27,5.1271141981
2019-12-31 21:30:00,4.7775,-0.27,4.785123431,0.0475,0,0.0475,4.73,-0.27,4.7376998639,4.8975,-0.29,4.9060785002,0.0475,0,0.0475,4.85,-0.29,4.8586623674
2019-12-31 22:00:00,4.5035,-0.29,4.5128275227,0.043500000000000004,0,0.043500000000000004,4.46,-0.29,4.4694183067,4.6135,-0.32,4.6245845489,0.043500000000000004,0,0.043500000000000004,4.57,-0.32,4.5811898018
2019-12-31 22:30:00,4.284,-0.29,4.2938043737000005,0.064,0,0.064,4.22,-0.29,4.2299527184,4.394,-0.32,4.4056368439,0.064,0,0.064,4.33,-0.32,4.341808379
2019-12-31 23:00:00,4.1755,-0.29,4.185558535,0.0755,0,0.0755,4.1,-0.29,4.1102433018,4.2855,-0.32,4.2974306568,0.0755,0,0.0755,4.21,-0.32,4.2221440051
2019-12-31 23:30:00,4.2835,-0.31,4.2947028128,0.053500000000000006,0,0.053500000000000006,4.23,-0.31,4.2413441266,4.3935,-0.34,4.4066361604,0.053500000000000006,0,0.053500000000000006,4.34,-0.34,4.3532976007
2020-01-01 00:00:00,4.232,-0.30000000000000004,4.2426199453,0.062,0,0.062,4.17,-0.30000000000000004,4.1807774397,4.352,-0.32,4.363748847,0.062,0,0.062,4.29,-0.32,4.3019181768
2020-01-01 00:30:00,5.282,-0.28,5.2894162249,0.062,0,0.062,5.22,-0.28,5.2275041846,5.422,-0.21,5.426065241,0.062,0,0.062,5.36,-0.21,5.3641122285
2020-01-01 01:00:00,5.442,-0.26,5.4482074116,0.052000000000000005,0,0.052000000000000005,5.39,-0.26,5.3962672284,5.592,-0.27,5.5985144458,0.052000000000000005,0,0.052000000000000005,5.54,-0.27,5.5465755201
2020-01-01 01:30:00,5.323,-0.26,5.3293460199,0.053,0,0.053,5.27,-0.26,5.2764097642,5.463,-0.27,5.4696680887,0.053,0,0.053,5.41,-0.27,5.4167333329
2020-01-01 02:00:00,5.029,-0.26,5.0357165329,0.009000000000000001,0,0.009000000000000001,5.02,-0.26,5.0267285584,5.169,-0.29,5.1771286443,0.009000000000000001,0,0.009000000000000001,5.16,-0.29,5.1681427999
2020-01-01 02:30:00,4.9815000000000005,-0.27,4.9888117072,0.0015,0,0.0015,4.98,-0.27,4.9873139063,5.1115,-0.29,5.1197199386,0.0015,0,0.0015,5.11,-0.29,5.1182223477
2020-01-01 03:00:00,4.66,-0.30000000000000004,4.6696466676,0.0,0,0.0,4.66,-0.30000000000000004,4.6696466676,4.79,-0.32,4.8006770356,0.0,0,0.0,4.79,-0.32,4.8006770356
2020-01-01 03:30:00,4.35,-0.32,4.3617542343,0.0,0,0.0,4.35,-0.32,4.3617542343,4.46,-0.34,4.472940867,0.0,0,0.0,4.46,-0.34,4.472940867
2020-01-01 04:00:00,4.1035,-0.30000000000000004,4.1144516342,0.0035,0,0.0035,4.1,-0.30000000000000004,4.1109609582,4.2135,-0.33,4.2264029919,0.0035,0,0.0035,4.21,-0.33,4.2229136861
2020-01-01 04:30:00,3.8585000000000003,-0.32,3.8717466666,0.018500000000000003,0,0.018500000000000003,3.84,-0.32,3.8533102652,3.9585,-0.35000000000000003,3.9739429098,0.018500000000000003,0,0.018500000000000003,3.94,-0.35000000000000003,3.9555151371
2020-01-01 05:00:00,3.6745,-0.34,3.6901965056,0.0045000000000000005,0,0.0045000000000000005,3.67,-0.34,3.68571567,3.7745,-0.36,3.7916289705,0.0045000000000000005,0,0.0045000000000000005,3.77,-0.36,3.7871493237
2020-01-01 05:30:00,3.7005,-0.32,3.7143101983999998,0.0005,0,0.0005,3.7,-0.32,3.7138120577000002,3.8005,-0.35000000000000003,3.8165822734,0.0005,0,0.0005,3.8,-0.35000000000000003,3.8160843806
2020-01-01 06:00:00,3.6470000000000002,-0.32,3.6610120186,0.007,0,0.007,3.64,-0.32,3.6540388613,3.747,-0.34,3.7623940517000003,0.007,0,0.007,3.74,-0.34,3.7554227458
2020-01-01 06:30:00,3.84,-0.29,3.8509349514,0.0,0,0.0,3.84,-0.29,3.8509349514,3.94,-0.32,3.9529735643,0.0,0,0.0,3.94,-0.32,3.9529735643
2020-01-01 07:00:00,3.8435,-0.29,3.854425022,0.0035,0,0.0035,3.84,-0.29,3.8509349514,3.9435000000000002,-0.32,3.9564620875000003,0.0035,0,0.0035,3.94,-0.32,3.9529735643
2020-01-01 07:30:00,3.71,-0.28,3.7205510345,0.0,0,0.0,3.71,-0.28,3.7205510345,3.81,-0.31,3.8225907445000002,0.0,0,0.0,3.81,-0.31,3.8225907445000002
2020-01-01 08:00:00,3.71,-0.28,3.7205510345,0.0,0,0.0,3.71,-0.28,3.7205510345,3.81,-0.31,3.8225907445000002,0.0,0,0.0,3.81,-0.31,3.8225907445000002
2020-01-01 08:30:00,3.8200000000000003,-0.28,3.8302480337,0.0,0,0.0,3.8200000000000003,-0.28,3.8302480337,3.93,-0.32,3.9430064672,0.0,0,0.0,3.93,-0.32,3.9430064672
2020-01-01 09:00:00,4.05,-0.27,4.0589900222,0.0,0,0.0,4.05,-0.27,4.0589900222,4.16,-0.29,4.1700959222,0.0,0,0.0,4.16,-0.29,4.1700959222
2020-01-01 09:30:00,4.44,-0.24,4.4464817553,0.0,0,0.0,4.44,-0.24,4.4464817553,4.5600000000000005,-0.26,4.5674062661,0.0,0,0.0,4.5600000000000005,-0.26,4.5674062661
2020-01-01 10:00:00,4.62,-0.25,4.6267591249,0.0,0,0.0,4.62,-0.25,4.6267591249,4.74,-0.26,4.747125446,0.0,0,0.0,4.74,-0.26,4.747125446
2020-01-01 10:30:00,4.93,-0.22,4.9349062808,0.0,0,0.0,4.93,-0.22,4.9349062808,5.07,-0.23,5.0752142812,0.0,0,0.0,5.07,-0.23,5.0752142812
2020-01-01 11:00:00,5.1265,-0.22,5.1312183982,0.0165,0,0.0165,5.11,-0.22,5.1147336197,5.2665,-0.25,5.2724303931,0.0165,0,0.0165,5.25,-0.25,5.2559490104
2020-01-01 11:30:00,5.167,-0.16,5.1694766659999996,0.027,0,0.027,5.14,-0.16,5.1424896694,5.297,-0.13,5.2985950025,0.027,0,0.027,5.27,-0.13,5.2716031717
2020-01-01 12:00:00,5.217,0.2,5.2208322134,0.007,0,0.007,5.21,0.2,5.2138373584,5.347,0.22,5.3515239885,0.007,0,0.007,5.34,0.22,5.3445299138
2020-01-01 12:30:00,5.35,0.21,5.354119909,0.0,0,0.0,5.35,0.21,5.354119909,5.49,0.22,5.4944062464,0.0,0,0.0,5.49,0.22,5.4944062464
2020-01-01 13:00:00,5.3325,0.19,5.3358838303,0.0025,0,0.0025,5.33,0.19,5.3333854164,5.4825,0.2,5.486146758,0.0025,0,0.0025,5.48,0.2,5.4836484205
2020-01-01 13:30:00,5.238,-0.2,5.2418168606,0.018000000000000002,0,0.018000000000000002,5.22,-0.2,5.2238300125,5.368,-0.23,5.3729250879,0.018000000000000002,0,0.018000000000000002,5.35,-0.23,5.354941643
2020-01-01 14:00:00,5.1445,-0.14,5.1464045945,0.0045000000000000005,0,0.0045000000000000005,5.14,-0.14,5.1419062613,5.2745,-0.15,5.2766324725,0.0045000000000000005,0,0.0045000000000000005,5.27,-0.15,5.2721342927
2020-01-01 14:30:00,5.12,-0.17,5.1228214882,0.0,0,0.0,5.12,-0.17,5.1228214882,5.25,-0.21,5.2541983213,0.0,0,0.0,5.25,-0.21,5.2541983213
2020-01-01 15:00:00,5.05,-0.24,5.0556997537,0.0,0,0.0,5.05,-0.24,5.0556997537,5.18,-0.24,5.185556865,0.0,0,0.0,5.18,-0.24,5.185556865
2020-01-01 15:30:00,5.05,-0.24,5.0556997537,0.0,0,0.0,5.05,-0.24,5.0556997537,5.18,-0.26,5.186520992,0.0,0,0.0,5.18,-0.26,5.186520992
2020-01-01 16:00:00,5.14,-0.24,5.1456000622,0.0,0,0.0,5.14,-0.24,5.1456000622,5.27,-0.26,5.2764097642,0.0,0,0.0,5.27,-0.26,5.2764097642
2020-01-01 16:30:00,5.5600000000000005,-0.24,5.5651774455,0.0,0,0.0,5.5600000000000005,-0.24,5.5651774455,5.71,-0.24,5.7150415572,0.0,0,0.0,5.71,-0.24,5.7150415572
2020-01-01 17:00:00,6.04,0.17,6.0423919105,0.0,0,0.0,6.04,0.17,6.0423919105,6.2,0.2,6.2032249677,0.0,0,0.0,6.2,0.2,6.2032249677
2020-01-01 17:30:00,6.3235,0.21,6.3269860321,0.0035,0,0.0035,6.32,0.21,6.3234879616,6.4835,0.2,6.4865840201000005,0.0035,0,0.0035,6.48,0.2,6.4830856851
2020-01-01 18:00:00,6.3435,0.08,6.3440044333,0.0035,0,0.0035,6.34,0.08,6.3405047118,6.5135000000000005,0.17,6.5157180917,0.0035,0,0.0035,6.51,0.17,6.5122192838
2020-01-01 18:30:00,6.24,0.16,6.242050945,0.0,0,0.0,6.24,0.16,6.242050945,6.41,-0.06,6.4102808051,0.0,0,0.0,6.41,-0.06,6.4102808051
2020-01-01 19:00:00,6.05,-0.12,6.0511899656,0.0,0,0.0,6.05,-0.12,6.0511899656,6.21,-0.06,6.2102898483,0.0,0,0.0,6.21,-0.06,6.2102898483
2020-01-01 19:30:00,5.8305,-0.26,5.8362942224,0.0005,0,0.0005,5.83,-0.26,5.8357947188,5.9905,-0.24,5.9953056845,0.0005,0,0.0005,5.99,-0.24,5.9948060853000005
2020-01-01 20:00:00,5.58,-0.09,5.5807257593,0.0,0,0.0,5.58,-0.09,5.5807257593,5.73,-0.22,5.7342218304,0.0,0,0.0,5.73,-0.22,5.7342218304
2020-01-01 20:30:00,5.25,-0.27,5.2569382724,0.0,0,0.0,5.25,-0.27,5.2569382724,5.39,-0.23,5.3949050038,0.0,0,0.0,5.39,-0.23,5.3949050038
2020-01-01 21:00:00,5.04,-0.27,5.0472269614,0.0,0,0.0,5.04,-0.27,5.0472269614,5.18,-0.28,5.1875620478,0.0,0,0.0,5.18,-0.28,5.1875620478
2020-01-01 21:30:00,4.8225,-0.31,4.83245344,0.0125,0,0.0125,4.8100000000000005,-0.31,4.8199792531,4.9425,-0.31,4.9522122582,0.0125,0,0.0125,4.93,-0.31,4.9397368351
2020-01-01 22:00:00,4.5280000000000005,-0.32,4.5392933371,0.028,0,0.028,4.5,-0.32,4.5113634303,4.648,-0.35000000000000003,4.6611590833,0.028,0,0.028,4.62,-0.35000000000000003,4.6332386081
2020-01-01 22:30:00,4.2835,-0.32,4.2954362118,0.043500000000000004,0,0.043500000000000004,4.24,-0.32,4.2520583251,4.3935,-0.35000000000000003,4.407419001,0.043500000000000004,0,0.043500000000000004,4.35,-0.35000000000000003,4.3640577448
2020-01-01 23:00:00,4.0085,-0.32,4.0212525723,0.0685,0,0.0685,3.94,-0.32,3.9529735643,4.1085,-0.35000000000000003,4.1233811672,0.0685,0,0.0685,4.04,-0.35000000000000003,4.0551325502
2020-01-01 23:30:00,3.9735,-0.32,3.9863645405,0.0935,0,0.0935,3.88,-0.32,3.8931735127,4.0835,-0.35000000000000003,4.0984719409,0.0935,0,0.0935,3.99,-0.35000000000000003,4.0053214603
2020-01-02 00:00:00,3.8235,-0.35000000000000003,3.8394859356,0.12350000000000001,0,0.12350000000000001,3.7,-0.35000000000000003,3.7165171868,3.9135,-0.36,3.930023187,0.12350000000000001,0,0.12350000000000001,3.79,-0.36,3.8070592325
2020-01-02 00:30:00,4.7025,-0.33,4.714064727,0.12250000000000001,0,0.12250000000000001,4.58,-0.33,4.5918732560999995,4.8225,-0.34,4.8344706277,0.12250000000000001,0,0.12250000000000001,4.7,-0.34,4.7122818252
2020-01-02 01:00:00,4.869,-0.30000000000000004,4.8782333893,0.149,0,0.149,4.72,-0.30000000000000004,4.729524289,4.989,-0.32,4.9992520441,0.149,0,0.149,4.84,-0.32,4.8505669772
2020-01-02 01:30:00,4.78,-0.30000000000000004,4.7894049735,0.23,0,0.23,4.55,-0.30000000000000004,4.5598793844,4.9,-0.34,4.9117817541,0.23,0,0.23,4.67,-0.34,4.6823605158
2020-01-02 02:00:00,4.5945,-0.32,4.6056302772,0.21450000000000002,0,0.21450000000000002,4.38,-0.32,4.3916739405000005,4.7045,-0.34,4.7167701078,0.21450000000000002,0,0.21450000000000002,4.49,-0.34,4.5028546501
2020-01-02 02:30:00,4.5925,-0.32,4.6036351126,0.21250000000000002,0,0.21250000000000002,4.38,-0.32,4.3916739405000005,4.7025,-0.34,4.7147753128000005,0.21250000000000002,0,0.21250000000000002,4.49,-0.34,4.5028546501
2020-01-02 03:00:00,4.3765,-0.32,4.3881832516,0.41650000000000004,0,0.41650000000000004,3.96,-0.32,3.9729082547,4.4865,-0.34,4.4993646496,0.41650000000000004,0,0.41650000000000004,4.07,-0.34,4.0841767836
2020-01-02 03:30:00,4.147,-0.29,4.1571274938,0.557,0,0.557,3.59,-0.29,3.6016940459,4.247,-0.31,4.2582988387,0.557,0,0.557,3.69,-0.31,3.7029987848
2020-01-02 04:00:00,3.9235,-0.30000000000000004,3.9349526363000003,0.5235000000000001,0,0.5235000000000001,3.4,-0.30000000000000004,3.4132096332,4.0135,-0.33,4.02704386,0.5235000000000001,0,0.5235000000000001,3.49,-0.33,3.5055670012
2020-01-02 04:30:00,3.8745000000000003,-0.25,3.8825571792,0.6445000000000001,0,0.6445000000000001,3.23,-0.25,3.239660476,3.9645,-0.27,3.9736834612000003,0.6445000000000001,0,0.6445000000000001,3.32,-0.27,3.3309608223
2020-01-02 05:00:00,3.778,-0.23,3.7849945839,0.8180000000000001,0,0.8180000000000001,2.96,-0.23,2.9689223634,3.858,-0.24,3.8654577995,0.8180000000000001,0,0.8180000000000001,3.04,-0.24,3.0494589684
2020-01-02 05:30:00,3.9,-0.21,3.9056497539,0.76,0,0.76,3.14,-0.21,3.1470144582,3.98,-0.24,3.9872296147,0.76,0,0.76,3.22,-0.24,3.2289317119
2020-01-02 06:00:00,4.014,-0.19,4.0184942454,0.784,0,0.784,3.23,-0.19,3.2355834095000002,4.094,-0.23,4.1004555844,0.784,0,0.784,3.31,-0.23,3.317981314
2020-01-02 06:30:00,4.3495,-0.03,4.3496034589,0.9295,0,0.9295,3.42,-0.03,3.4201315764,4.4395,0.0,4.4395,0.9295,0,0.9295,3.51,0.0,3.51
2020-01-02 07:00:00,4.7085,0.19,4.7123319333,0.9685,0,0.9685,3.74,0.19,3.7448230933,4.8085,0.18,4.8118678546,0.9685,0,0.9685,3.84,0.18,3.8442164351
2020-01-02 07:30:00,4.9585,0.24,4.9643048103,0.9285,0,0.9285,4.03,0.24,4.0371400768,5.0685,0.26,5.0751642584,0.9285,0,0.9285,4.14,0.26,4.1481562169
2020-01-02 08:00:00,5.303,0.30000000000000004,5.3114789842,0.8230000000000001,0,0.8230000000000001,4.48,0.30000000000000004,4.4900334074,5.423,0.29,5.4307484751,0.8230000000000001,0,0.8230000000000001,4.6,0.29,4.6091322394
2020-01-02 08:30:00,5.659,0.39,5.672422851,0.899,0,0.899,4.76,0.39,4.7759501671999995,5.779,0.38,5.7914800354,0.899,0,0.899,4.88,0.38,4.894772722
2020-01-02 09:00:00,5.952,0.4,5.9654257183,0.842,0,0.842,5.11,0.4,5.1256316684,6.092,0.39,6.1044708206,0.842,0,0.842,5.25,0.39,5.2644657849
2020-01-02 09:30:00,6.201,0.44,6.216590786,0.911,0,0.911,5.29,0.44,5.3082671372,6.341,0.43,6.3555629963,0.911,0,0.911,5.43,0.43,5.4469991739
2020-01-02 10:00:00,6.368,0.48,6.386064829,0.858,0,0.858,5.51,0.48,5.5308679247,6.518,0.47000000000000003,6.5349234119,0.858,0,0.858,5.66,0.47000000000000003,5.6794806101
2020-01-02 10:30:00,6.5440000000000005,0.55,6.5670721025,0.974,0,0.974,5.57,0.55,5.5970885289,6.694,0.55,6.716556856,0.974,0,0.974,5.72,0.55,5.7463814701
2020-01-02 11:00:00,6.4775,0.55,6.5008081228,0.9575,0,0.9575,5.52,0.55,5.5473326924,6.6275,0.55,6.6502824188,0.9575,0,0.9575,5.67,0.55,5.6966130288
2020-01-02 11:30:00,6.484,0.58,6.5098890928,1.004,0,1.004,5.48,0.58,5.5106079519,6.624,0.58,6.6493440278,1.004,0,1.004,5.62,0.58,5.6498495555
2020-01-02 12:00:00,6.6195,0.63,6.6494120229,0.9795,0,0.9795,5.64,0.63,5.675077092,6.7695,0.63,6.7987521098,0.9795,0,0.9795,5.79,0.63,5.8241737611
2020-01-02 12:30:00,6.5120000000000005,0.61,6.5405079313,0.992,0,0.992,5.52,0.61,5.5536024345,6.662,0.6000000000000001,6.6889643444,0.992,0,0.992,5.67,0.6000000000000001,5.7016576537
2020-01-02 13:00:00,6.4645,0.61,6.4932164795,0.9945,0,0.9945,5.47,0.61,5.5039077027,6.6045,0.6000000000000001,6.6316981423,0.9945,0,0.9945,5.61,0.6000000000000001,5.6419943282
2020-01-02 13:30:00,6.499,0.5700000000000001,6.5239482677,0.979,0,0.979,5.52,0.5700000000000001,5.5493513134,6.649,0.5700000000000001,6.6733875206,0.979,0,0.979,5.67,0.5700000000000001,5.6985787702
2020-01-02 14:00:00,6.383,0.6000000000000001,6.4111378865,0.963,0,0.963,5.42,0.6000000000000001,5.4531092048,6.533,0.59,6.5595875633,0.963,0,0.963,5.57,0.59,5.6011605939999995
2020-01-02 14:30:00,6.3845,0.62,6.4145335177,0.9145000000000001,0,0.9145000000000001,5.47,0.62,5.5050249772,6.5245,0.61,6.5529535516,0.9145000000000001,0,0.9145000000000001,5.61,0.61,5.6430665422
2020-01-02 15:00:00,6.298,0.44,6.3133512495,0.918,0,0.918,5.38,0.44,5.3979625786,6.448,0.53,6.4697452809,0.918,0,0.918,5.53,0.53,5.5553397736
2020-01-02 15:30:00,6.325,0.47000000000000003,6.3424384112,0.915,0,0.915,5.41,0.47000000000000003,5.4303775191,6.465,0.46,6.4813443821,0.915,0,0.915,5.55,0.46,5.5690304363
2020-01-02 16:00:00,6.4555,0.47000000000000003,6.4725868283,0.9155000000000001,0,0.9155000000000001,5.54,0.47000000000000003,5.5599010783,6.5955,0.46,6.6115217802,0.9155000000000001,0,0.9155000000000001,5.68,0.46,5.6985963184
2020-01-02 16:30:00,6.782,0.48,6.7989649212,0.8220000000000001,0,0.8220000000000001,5.96,0.48,5.9792976176,6.942,0.47000000000000003,6.9578922096,0.8220000000000001,0,0.8220000000000001,6.12,0.47000000000000003,6.1380208537
2020-01-02 17:00:00,7.2205,0.48,7.2364369858,0.7805000000000001,0,0.7805000000000001,6.44,0.48,6.4578634238,7.4005,0.47000000000000003,7.4154096482,0.7805000000000001,0,0.7805000000000001,6.62,0.47000000000000003,6.6366633183
2020-01-02 17:30:00,7.386,0.48,7.401580642,0.886,0,0.886,6.5,0.48,6.5176989805000005,7.556,0.46,7.5699891678,0.886,0,0.886,6.67,0.46,6.6858432527
2020-01-02 18:00:00,7.3475,0.43,7.3600717558,0.9775,0,0.9775,6.37,0.43,6.3844968478,7.5175,0.43,7.5297879286,0.9775,0,0.9775,6.54,0.43,6.5541208411
2020-01-02 18:30:00,7.1985,0.39,7.2090569598,0.9585,0,0.9585,6.24,0.39,6.2521756213,7.3585,0.39,7.3688277392,0.9585,0,0.9585,6.4,0.39,6.4118718016
2020-01-02 19:00:00,6.9915,0.39,7.0023690455,0.9515,0,0.9515,6.04,0.39,6.0525779631,7.1515,0.4,7.162677729,0.9515,0,0.9515,6.2,0.4,6.2128898268
2020-01-02 19:30:00,6.7605,0.38,6.7711712613,0.9105000000000001,0,0.9105000000000001,5.85,0.38,5.8623288888000005,6.9205000000000005,0.37,6.9303838458,0.9105000000000001,0,0.9105000000000001,6.01,0.37,6.0213785797
2020-01-02 20:00:00,6.4425,0.38,6.4536970993,0.9225000000000001,0,0.9225000000000001,5.52,0.38,5.5330642505,6.5825,0.37,6.5928905838,0.9225000000000001,0,0.9225000000000001,5.66,0.37,5.672080747
2020-01-02 20:30:00,6.142,0.37,6.1531344858,0.9520000000000001,0,0.9520000000000001,5.19,0.37,5.2031721094,6.282,0.36,6.2923067312,0.9520000000000001,0,0.9520000000000001,5.33,0.36,5.3421437644
2020-01-02 21:00:00,5.922,0.4,5.9354935768,1.002,0,1.002,4.92,0.4,4.9362333818,6.052,0.4,6.0652043659,1.002,0,1.002,5.05,0.4,5.0658168147
2020-01-02 21:30:00,5.6505,0.38,5.6632632157,0.9605,0,0.9605,4.69,0.38,4.7053692735,5.7805,0.37,5.7923294321,0.9605,0,0.9605,4.82,0.37,4.8341803855
2020-01-02 22:00:00,5.2105,0.27,5.2174908002,0.7905000000000001,0,0.7905000000000001,4.42,0.27,4.4282389276,5.3405000000000005,0.31,5.3494897187,0.7905000000000001,0,0.7905000000000001,4.55,0.31,4.5605482127
2020-01-02 22:30:00,4.7755,0.25,4.7820393401,0.6555000000000001,0,0.6555000000000001,4.12,0.25,4.1275779823,4.8855,0.24,4.8913914431,0.6555000000000001,0,0.6555000000000001,4.23,0.24,4.23680304
2020-01-02 23:00:00,4.5275,0.25,4.5343970106,0.7075,0,0.7075,3.8200000000000003,0.25,3.8281718875,4.6275,0.24,4.6337194833,0.7075,0,0.7075,3.92,0.24,3.9273400668000003
2020-01-02 23:30:00,4.456,0.25,4.4630075062,0.9560000000000001,0,0.9560000000000001,3.5,0.25,3.5089172119,4.556,0.24,4.5623169552,0.9560000000000001,0,0.9560000000000001,3.6,0.24,3.6079911308
2020-01-03 00:00:00,4.2015,0.22,4.207255905,0.9815,0,0.9815,3.22,0.22,3.2275067777,4.2915,0.22,4.2971353539,0.9815,0,0.9815,3.31,0.22,3.3173031215
2020-01-03 00:30:00,5.0865,0.2,5.0904304582,0.9365,0,0.9365,4.15,0.2,4.1548164821,5.1965,0.21,5.2007415096,0.9365,0,0.9365,4.26,0.21,4.2651729156
2020-01-03 01:00:00,5.1955,0.23,5.2005884523,0.8955000000000001,0,0.8955000000000001,4.3,0.23,4.3061467694,5.3055,0.19,5.3089010398,0.8955000000000001,0,0.8955000000000001,4.41,0.19,4.4140910729
2020-01-03 01:30:00,5.0575,-0.06,5.0578558945,0.8675,0,0.8675,4.19,-0.06,4.1904295723,5.1675,-0.17,5.170295567,0.8675,0,0.8675,4.3,-0.17,4.303359153
2020-01-03 02:00:00,4.853,-0.21,4.8575414563,0.793,0,0.793,4.06,-0.21,4.0654274068,4.963,-0.22,4.96787369,0.793,0,0.793,4.17,-0.22,4.1757993247
2020-01-03 02:30:00,4.851,-0.19,4.8547194564,0.841,0,0.841,4.01,-0.19,4.0144987234,4.961,-0.22,4.9658756529,0.841,0,0.841,4.12,-0.22,4.1258696053
2020-01-03 03:00:00,4.5805,-0.23,4.5862708435,0.6905,0,0.6905,3.89,-0.23,3.8967935537000002,4.6805,-0.25,4.6871718818,0.6905,0,0.6905,3.99,-0.25,3.9978244084
2020-01-03 03:30:00,4.28,-0.23,4.2861754514,0.7000000000000001,0,0.7000000000000001,3.58,-0.23,3.58738066,4.38,-0.25,4.3871289017,0.7000000000000001,0,0.7000000000000001,3.68,-0.25,3.6884820726000003
2020-01-03 04:00:00,4.025,-0.24,4.0321489308,0.635,0,0.635,3.39,-0.24,3.3984849566,4.115,-0.26,4.1232056703,0.635,0,0.635,3.48,-0.26,3.4896991274
2020-01-03 04:30:00,3.9535,-0.22,3.9596164271000003,0.6735,0,0.6735,3.2800000000000002,-0.22,3.2873697693,4.0335,-0.23,4.0400522583,0.6735,0,0.6735,3.36,-0.23,3.3678628238
2020-01-03 05:00:00,3.854,-0.19,3.8586806035,0.624,0,0.624,3.23,-0.19,3.2355834095000002,3.934,-0.21,3.939600995,0.624,0,0.624,3.31,-0.21,3.3166549414
2020-01-03 05:30:00,4.0215,-0.09,4.0225069608,0.7715000000000001,0,0.7715000000000001,3.25,-0.09,3.251245915,4.1115,-0.09,4.112484924,0.7715000000000001,0,0.7715000000000001,3.34,-0.09,3.3412123548
2020-01-03 06:00:00,4.1065,-0.46,4.1321837145,0.8165,0,0.8165,3.29,-0.46,3.3220024082,4.2565,0.65,4.3058439649,0.8165,0,0.8165,3.44,0.65,3.5008713201
2020-01-03 06:30:00,4.5525,-0.61,4.5931858497,0.8125,0,0.8125,3.74,-0.61,3.7894194806,4.7825,0.78,4.8456894504,0.8125,0,0.8125,3.9699999999999998,0.78,4.0458991584
2020-01-03 07:00:00,4.9375,-0.54,4.9669413375,0.7675000000000001,0,0.7675000000000001,4.17,-0.54,4.2048186643,5.1975,0.86,5.2681691554,0.7675000000000001,0,0.7675000000000001,4.43,0.86,4.512704289
2020-01-03 07:30:00,5.1815,-0.43,5.1993117093,0.8215,0,0.8215,4.36,-0.43,4.3811528163,5.4415,0.96,5.525533662,0.8215,0,0.8215,4.62,0.96,4.7186862578
2020-01-03 08:00:00,5.518,-0.36,5.5297309157,0.8280000000000001,0,0.8280000000000001,4.69,-0.36,4.7037963391,5.798,1.04,5.89053512,0.8280000000000001,0,0.8280000000000001,4.97,1.04,5.0776470929
2020-01-03 08:30:00,5.8195,-0.31,5.8277508741,0.7995,0,0.7995,5.02,-0.31,5.0295626052,6.1195,1.09,6.2158169415,0.7995,0,0.7995,5.32,1.09,5.4305156293
2020-01-03 09:00:00,6.095,-0.26,6.1005430086,0.8250000000000001,0,0.8250000000000001,5.27,-0.26,5.2764097642,6.395,1.15,6.4975783951,0.8250000000000001,0,0.8250000000000001,5.57,1.15,5.6874774725
2020-01-03 09:30:00,6.4155,0.43,6.4298942643,0.8955000000000001,0,0.8955000000000001,5.52,0.43,5.5367228574,6.5855,0.63,6.6155657543,0.8955000000000001,0,0.8955000000000001,5.69,0.63,5.7247707378
2020-01-03 10:00:00,6.659,0.6000000000000001,6.6859764433,0.779,0,0.779,5.88,0.6000000000000001,5.9105329709,6.819,0.6000000000000001,6.8453459372,0.779,0,0.779,6.04,0.6000000000000001,6.0697281652
2020-01-03 10:30:00,6.5965,0.6000000000000001,6.6237309917000005,0.8665,0,0.8665,5.73,0.6000000000000001,5.7613279719,6.7465,0.6000000000000001,6.7731279517,0.8665,0,0.8665,5.88,0.6000000000000001,5.9105329709
2020-01-03 11:00:00,6.4995,0.67,6.5339421676,0.8895000000000001,0,0.8895000000000001,5.61,0.67,5.6498672551,6.6495,0.67,6.6831691771,0.8895000000000001,0,0.8895000000000001,5.76,0.67,5.7988360901
2020-01-03 11:30:00,6.6065000000000005,0.71,6.6445422905000004,0.9765,0,0.9765,5.63,0.71,5.6745924964,6.7565,0.71,6.7937023963000005,0.9765,0,0.9765,5.78,0.71,5.8234439982
2020-01-03 12:00:00,6.4415,0.6900000000000001,6.4783502723,0.9715,0,0.9715,5.47,0.6900000000000001,5.5133474405000005,6.5915,0.6900000000000001,6.6275162957,0.9715,0,0.9715,5.62,0.6900000000000001,5.6621992194
2020-01-03 12:30:00,6.4935,0.7000000000000001,6.5311210561,0.9835,0,0.9835,5.51,0.7000000000000001,5.5542866329,6.6435,0.7000000000000001,6.6802763603,0.9835,0,0.9835,5.66,0.7000000000000001,5.7031219521
2020-01-03 13:00:00,6.249,0.65,6.2827144611,0.979,0,0.979,5.27,0.65,5.3099340862,6.389,0.65,6.4219795235,0.979,0,0.979,5.41,0.65,5.4489081475
2020-01-03 13:30:00,6.194,0.62,6.2249526906,0.904,0,0.904,5.29,0.62,5.326208783,6.334,0.62,6.3642718358,0.904,0,0.904,5.43,0.62,5.4652813285
2020-01-03 14:00:00,6.125,0.59,6.1533507132,0.805,0,0.805,5.32,0.59,5.3526161828,6.265,0.58,6.2917902858,0.805,0,0.805,5.46,0.58,5.4907194428
2020-01-03 14:30:00,6.2035,0.52,6.2252559988,0.3335,0,0.3335,5.87,0.52,5.8929873579,6.3635,0.51,6.3839041542,0.3335,0,0.3335,6.03,0.51,6.0515287325
2020-01-03 15:00:00,6.0775,0.49,6.0972211908,0.1875,0,0.1875,5.89,0.49,5.9103468595,6.2375,0.48,6.2559416757,0.1875,0,0.1875,6.05,0.48,6.0690114516
2020-01-03 15:30:00,6.018,0.42,6.0326382288,0.228,0,0.228,5.79,0.42,5.8052131744,6.168,0.42,6.1822830734,0.228,0,0.228,5.94,0.42,5.9548299724
2020-01-03 16:00:00,6.1115,0.42,6.1259148092,0.3215,0,0.3215,5.79,0.42,5.8052131744,6.2615,0.42,6.2755702729,0.3215,0,0.3215,5.94,0.42,5.9548299724
2020-01-03 16:30:00,6.5115,0.43,6.5256825122,0.5915,0,0.5915,5.92,0.43,5.9355960105,6.6715,0.43,6.6853430914,0.5915,0,0.5915,6.08,0.43,6.0951866255
2020-01-03 17:00:00,7.061,0.39,7.0717622273,0.35100000000000003,0,0.35100000000000003,6.71,0.39,6.7213242743,7.231,0.38,7.2409779036,0.35100000000000003,0,0.35100000000000003,6.88,0.38,6.8904861947
2020-01-03 17:30:00,7.3695,0.36,7.3782877587,0.1695,0,0.1695,7.2,0.36,7.208994382,7.5595,0.35000000000000003,7.5675980502,0.1695,0,0.1695,7.39,0.35000000000000003,7.3982835847
2020-01-03 18:00:00,7.335,0.34,7.342875799,0.135,0,0.135,7.2,0.34,7.2080233074,7.525,0.33,7.5322324048,0.135,0,0.135,7.39,0.33,7.3973643955
2020-01-03 18:30:00,7.2995,0.34,7.3074140604,0.0995,0,0.0995,7.2,0.34,7.2080233074,7.4895,0.33,7.496766653,0.0995,0,0.0995,7.39,0.33,7.3973643955
2020-01-03 19:00:00,7.131,0.34,7.1391008537,0.181,0,0.181,6.95,0.34,6.9583115768,7.321,0.33,7.3284337344,0.181,0,0.181,7.14,0.33,7.1476219822000004
2020-01-03 19:30:00,6.8575,0.31,6.8645033506,0.14750000000000002,0,0.14750000000000002,6.71,0.31,6.7171571368,7.0375,0.30000000000000004,7.0438914138,0.14750000000000002,0,0.14750000000000002,6.89,0.30000000000000004,6.896528112
2020-01-03 20:00:00,6.6085,0.30000000000000004,6.6153059075,0.0985,0,0.0985,6.51,0.30000000000000004,6.5169087764,6.7785,0.30000000000000004,6.7851353892,0.0985,0,0.0985,6.68,0.30000000000000004,6.6867331336
2020-01-03 20:30:00,6.2755,0.2,6.2786861882,0.0855,0,0.0855,6.19,0.2,6.193230175,6.4555,0.33,6.463929165,0.0855,0,0.0855,6.37,0.33,6.3785421532
2020-01-03 21:00:00,5.95,0.25,5.9552497849,0.15,0,0.15,5.8,0.25,5.8053854308,6.1,0.26,6.1055384693,0.15,0,0.15,5.95,0.26,5.9556779631
2020-01-03 21:30:00,5.682,0.27,5.6884113775,0.17200000000000001,0,0.17200000000000001,5.51,0.27,5.5166112787,5.822,0.26,5.8278026734,0.17200000000000001,0,0.17200000000000001,5.65,0.26,5.6559791372
2020-01-03 22:00:00,5.314,0.22,5.3185520586,0.074,0,0.074,5.24,0.22,5.2446162872,5.454,0.27,5.4606790786,0.074,0,0.074,5.38,0.27,5.3867708323
2020-01-03 22:30:00,4.947,-0.37,4.9608173722,0.08700000000000001,0,0.08700000000000001,4.86,-0.37,4.8740640127,5.077,0.58,5.110022407,0.08700000000000001,0,0.08700000000000001,4.99,0.58,5.0235943308
2020-01-03 23:00:00,4.7135,-0.17,4.7165646662,0.0635,0,0.0635,4.65,-0.17,4.6531064892,4.8335,-0.21,4.8380597609,0.0635,0,0.0635,4.77,-0.21,4.7746204038
2020-01-03 23:30:00,4.5760000000000005,-0.27,4.5839585513,0.066,0,0.066,4.51,-0.27,4.5180748112,4.696,-0.24,4.7021288796,0.066,0,0.066,4.63,-0.24,4.6362161296
2020-01-04 00:00:00,4.366,-0.28,4.374969257,0.146,0,0.146,4.22,-0.28,4.2292788983,4.476,-0.29,4.4853847104,0.146,0,0.146,4.33,-0.29,4.3397004505
2020-01-04 00:30:00,5.326,-0.26,5.3323424496000005,0.196,0,0.196,5.13,-0.26,5.1365844683,5.456,-0.2,5.4596644586,0.196,0,0.196,5.26,-0.2,5.2638009081
2020-01-04 01:00:00,5.4265,-0.25,5.4322557239,0.20650000000000002,0,0.20650000000000002,5.22,-0.25,5.2259831611,5.5665,-0.26,5.5725687299,0.20650000000000002,0,0.20650000000000002,5.36,-0.26,5.3663022651
2020-01-04 01:30:00,5.2525,-0.27,5.2594349744,0.1525,0,0.1525,5.1,-0.27,5.1071420579,5.3825,-0.26,5.388775951,0.1525,0,0.1525,5.23,-0.26,5.236458727
2020-01-04 02:00:00,5.0745,-0.30000000000000004,5.0833601338,0.1545,0,0.1545,4.92,-0.30000000000000004,4.9291378556000005,5.2145,-0.21,5.2187268802,0.1545,0,0.1545,5.06,-0.21,5.0643558327000004
2020-01-04 02:30:00,5.089,-0.26,5.0956374479,0.249,0,0.249,4.84,-0.26,4.8469784402,5.219,-0.25,5.2249843062,0.249,0,0.249,4.97,-0.25,4.976283754
2020-01-04 03:00:00,4.8870000000000005,-0.26,4.8939114213,0.227,0,0.227,4.66,-0.26,4.6672475829,5.007,-0.2,5.0109928158,0.227,0,0.227,4.78,-0.2,4.7841822708
2020-01-04 03:30:00,4.5375,-0.27,4.5455259597,0.14750000000000002,0,0.14750000000000002,4.39,-0.27,4.3982951242,4.6575,-0.25,4.6642047822,0.14750000000000002,0,0.14750000000000002,4.51,-0.25,4.5169237319
2020-01-04 04:00:00,4.342,-0.27,4.3503866495,0.092,0,0.092,4.25,-0.27,4.2585678344,4.462,-0.27,4.4701615183,0.092,0,0.092,4.37,-0.27,4.3783330161
2020-01-04 04:30:00,4.2305,-0.27,4.2391072468,0.1005,0,0.1005,4.13,-0.27,4.1388162559,4.3405000000000005,-0.30000000000000004,4.3508551171,0.1005,0,0.1005,4.24,-0.30000000000000004,4.2505999577
2020-01-04 05:00:00,4.0465,-0.29,4.0568783874,0.10650000000000001,0,0.10650000000000001,3.94,-0.29,3.950658173,4.1565,-0.31,4.1680441756,0.10650000000000001,0,0.10650000000000001,4.05,-0.31,4.0618468706
2020-01-04 05:30:00,4.085,-0.29,4.0952808207,0.155,0,0.155,3.93,-0.29,3.9406852196,4.185,-0.31,4.1964657749,0.155,0,0.155,4.03,-0.31,4.0419054912
2020-01-04 06:00:00,4.0715,-0.29,4.0818148231,0.14150000000000001,0,0.14150000000000001,3.93,-0.29,3.9406852196,4.1715,-0.31,4.1830027791,0.14150000000000001,0,0.14150000000000001,4.03,-0.31,4.0419054912
2020-01-04 06:30:00,4.291,-0.27,4.2994861321,0.191,0,0.191,4.1,-0.27,4.1088806262,4.401,-0.28,4.4098980714,0.191,0,0.191,4.21,-0.28,4.21930089
2020-01-04 07:00:00,4.4265,-0.26,4.434129255,0.20650000000000002,0,0.20650000000000002,4.22,-0.26,4.2280018921,4.5365,-0.27,4.5445277257,0.20650000000000002,0,0.20650000000000002,4.33,-0.27,4.3384098469
2020-01-04 07:30:00,4.442,-0.24,4.4484788411,0.262,0,0.262,4.18,-0.24,4.1868842831,4.552,-0.23,4.5578069288,0.262,0,0.262,4.29,-0.23,4.2961610771
2020-01-04 08:00:00,4.6555,-0.24,4.6616821267,0.2655,0,0.2655,4.39,-0.24,4.3965554699,4.7755,-0.23,4.7810354788,0.2655,0,0.2655,4.51,-0.23,4.5158609367
2020-01-04 08:30:00,4.941,-0.21,4.9454606459,0.171,0,0.171,4.77,-0.21,4.7746204038,5.071,-0.06,5.0713549472,0.171,0,0.171,4.9,-0.06,4.9003673332
2020-01-04 09:00:00,5.3465,0.22,5.3510244113,0.1565,0,0.1565,5.19,0.22,5.1946607204,5.4865,0.21,5.4905174847,0.1565,0,0.1565,5.33,0.21,5.3341353564
2020-01-04 09:30:00,5.57,0.24,5.5751681589,0.19,0,0.19,5.38,0.24,5.3853504993,5.71,0.23,5.7146303468,0.19,0,0.19,5.52,0.23,5.5247895888
2020-01-04 10:00:00,5.6805,0.24,5.6855677157,0.1105,0,0.1105,5.57,0.24,5.5751681589,5.8305,0.23,5.8350347257,0.1105,0,0.1105,5.72,0.23,5.7246222583
2020-01-04 10:30:00,5.7995,0.28,5.8062552691,0.0995,0,0.0995,5.7,0.28,5.7068730492,5.9495000000000005,0.27,5.9556234141,0.0995,0,0.0995,5.85,0.27,5.8562274546
2020-01-04 11:00:00,5.7705,0.28,5.7772891783,0.07050000000000001,0,0.07050000000000001,5.7,0.28,5.7068730492,5.9205000000000005,0.27,5.9266533769,0.07050000000000001,0,0.07050000000000001,5.85,0.27,5.8562274546
2020-01-04 11:30:00,5.658,0.29,5.6654270801,0.11800000000000001,0,0.11800000000000001,5.54,0.29,5.5475850602,5.808,0.28,5.8147453943,0.11800000000000001,0,0.11800000000000001,5.69,0.28,5.6968851138000005
2020-01-04 12:00:00,5.6725,0.30000000000000004,5.6804274707,0.1625,0,0.1625,5.51,0.30000000000000004,5.5181609255,5.8225,0.30000000000000004,5.8302235163,0.1625,0,0.1625,5.66,0.30000000000000004,5.6679449539
2020-01-04 12:30:00,5.7955,0.29,5.8027510932,0.1655,0,0.1655,5.63,0.29,5.6374639688,5.9455,0.28,5.9520895701,0.1655,0,0.1655,5.78,0.28,5.7867780327
2020-01-04 13:00:00,5.561,0.28,5.5680446298,0.231,0,0.231,5.33,0.28,5.3373495295,5.7010000000000005,0.27,5.707390034,0.231,0,0.231,5.47,0.27,5.4766595658
2020-01-04 13:30:00,5.4845,0.28,5.4916427642,0.20450000000000002,0,0.20450000000000002,5.28,0.28,5.2874190301,5.6245,0.27,5.6309768469,0.20450000000000002,0,0.20450000000000002,5.42,0.27,5.4267209252
2020-01-04 14:00:00,5.45,0.26,5.4561983102,0.22,0,0.22,5.23,0.26,5.236458727,5.59,0.26,5.596043245,0.22,0,0.22,5.37,0.26,5.3762905427
2020-01-04 14:30:00,5.5805,0.26,5.5865535216,0.18050000000000002,0,0.18050000000000002,5.4,0.26,5.4062556358,5.7305,0.26,5.7363952313,0.18050000000000002,0,0.18050000000000002,5.55,0.26,5.5560867524
2020-01-04 15:00:00,5.447,0.22,5.4514410022,0.167,0,0.167,5.28,0.22,5.2845813458,5.587,0.23,5.5917322003,0.167,0,0.167,5.42,0.23,5.4248778788
2020-01-04 15:30:00,5.5335,0.17,5.5361107512,0.0835,0,0.0835,5.45,0.17,5.4526507315,5.6835,0.19,5.6866749731,0.0835,0,0.0835,5.6,0.19,5.6032222872
2020-01-04 16:00:00,5.642,0.23,5.6466861078,0.062,0,0.062,5.58,0.23,5.5847381317,5.792,0.23,5.7965648448,0.062,0,0.062,5.73,0.23,5.734614198
2020-01-04 16:30:00,6.045,0.23,6.0493739345,0.045,0,0.045,6.0,0.23,6.0044067151,6.205,0.23,6.2092612282,0.045,0,0.045,6.16,0.23,6.1642923357
2020-01-04 17:00:00,6.5795,0.25,6.584247888,0.0495,0,0.0495,6.53,0.25,6.5347838526,6.7595,0.25,6.7641215431,0.0495,0,0.0495,6.71,0.25,6.7146556129
2020-01-04 17:30:00,7.0285,0.28,7.0340750813,0.0285,0,0.0285,7.0,0.28,7.0055977618,7.2185,0.27,7.2235477606,0.0285,0,0.0285,7.19,0.27,7.1950677551
2020-01-04 18:00:00,7.1015,0.18,7.1037808419,0.061500000000000006,0,0.061500000000000006,7.04,0.18,7.0423007604,7.2815,0.19,7.283978463,0.061500000000000006,0,0.061500000000000006,7.22,0.19,7.2224995673
2020-01-04 18:30:00,6.9555,0.22,6.9589783913000005,0.0655,0,0.0655,6.89,0.22,6.8935114419,7.1455,0.23,7.1492006721,0.0655,0,0.0655,7.08,0.23,7.0837348906
2020-01-04 19:00:00,6.737,0.21,6.7402721755,0.037,0,0.037,6.7,0.21,6.7032902369,6.917,0.23,6.9208228557,0.037,0,0.037,6.88,0.23,6.8838434032
2020-01-04 19:30:00,6.4325,0.26,6.4377524222,0.022500000000000003,0,0.022500000000000003,6.41,0.26,6.4152708439,6.6025,0.25,6.6072313604,0.022500000000000003,0,0.022500000000000003,6.58,0.25,6.5847475274
2020-01-04 20:00:00,6.0745,0.17,6.076878331,0.0145,0,0.0145,6.06,0.17,6.0623840195,6.2445,0.27,6.2503344111,0.0145,0,0.0145,6.23,0.27,6.2358479776
2020-01-04 20:30:00,5.7255,0.0,5.7255,0.0455,0,0.0455,5.68,0.0,5.68,5.8755,0.0,5.8755,0.0455,0,0.0455,5.83,0.0,5.83
2020-01-04 21:00:00,5.3995,-0.28,5.4067550573,0.0395,0,0.0395,5.36,-0.28,5.3673084502,5.5395,-0.23,5.5442727431000005,0.0395,0,0.0395,5.5,-0.23,5.5048069903
2020-01-04 21:30:00,5.16,-0.28,5.1675913151,0.05,0,0.05,5.11,-0.28,5.1176654834,5.3,-0.25,5.3058929503,0.05,0,0.05,5.25,-0.25,5.2559490104
2020-01-04 22:00:00,4.9285,-0.23,4.9338638256,0.0385,0,0.0385,4.89,-0.23,4.8954060097,5.0585,-0.17,5.0613557719,0.0385,0,0.0385,5.02,-0.17,5.0228776613
2020-01-04 22:30:00,4.639,-0.26,4.6462803402,0.029,0,0.029,4.61,-0.26,4.617326066,4.769,-0.23,4.7745430148,0.029,0,0.029,4.74,-0.23,4.745576888
2020-01-04 23:00:00,4.421,-0.26,4.4286387299,0.041,0,0.041,4.38,-0.26,4.3877101089,4.541,-0.26,4.5484372041,0.041,0,0.041,4.5,-0.26,4.507504853
2020-01-04 23:30:00,4.3285,-0.32,4.34031246,0.0485,0,0.0485,4.28,-0.32,4.2919459456,4.4485,-0.23,4.4544418562,0.0485,0,0.0485,4.4,-0.23,4.4060072628
2020-01-05 00:00:00,4.172,-0.29,4.1820669531,0.07200000000000001,0,0.07200000000000001,4.1,-0.29,4.1102433018,4.282,-0.31,4.2932067269,0.07200000000000001,0,0.07200000000000001,4.21,-0.31,4.2213978727
2020-01-05 00:30:00,5.0775,-0.29,5.0857748918,0.0775,0,0.0775,5.0,-0.29,5.0084029391,5.2175,-0.21,5.2217244517,0.0775,0,0.0775,5.14,-0.21,5.1442880946
2020-01-05 01:00:00,5.2485,-0.26,5.2549359891,0.1285,0,0.1285,5.12,-0.26,5.1265973121,5.3785,-0.27,5.3852727183,0.1285,0,0.1285,5.25,-0.27,5.2569382724
2020-01-05 01:30:00,5.12,-0.26,5.1265973121,0.1,0,0.1,5.02,-0.26,5.0267285584,5.26,-0.22,5.2645987501,0.1,0,0.1,5.16,-0.22,5.1646877931
2020-01-05 02:00:00,4.875,-0.27,4.8824711981,0.115,0,0.115,4.76,-0.27,4.7676514134,5.005,-0.29,5.0133945586,0.115,0,0.115,4.89,-0.29,4.8985916343
2020-01-05 02:30:00,4.873,-0.27,4.8804742597,0.093,0,0.093,4.78,-0.27,4.7876194502,4.993,-0.28,5.0008448286,0.093,0,0.093,4.9,-0.28,4.90799348
2020-01-05 03:00:00,4.6225000000000005,-0.27,4.6303786292,0.0825,0,0.0825,4.54,-0.27,4.5480215479,4.7425,-0.28,4.7507584921,0.0825,0,0.0825,4.66,-0.28,4.6684044383
2020-01-05 03:30:00,4.399,-0.30000000000000004,4.4092177311,0.069,0,0.069,4.33,-0.30000000000000004,4.3403801677,4.529,-0.24,4.5353545617,0.069,0,0.069,4.46,-0.24,4.4664527312
2020-01-05 04:00:00,4.1525,-0.28,4.1619293903,0.1625,0,0.1625,3.99,-0.28,3.9998124956,4.2525,-0.30000000000000004,4.263068877,0.1625,0,0.1625,4.09,-0.30000000000000004,4.1009876859
2020-01-05 04:30:00,3.9345,-0.30000000000000004,3.94592071,0.1345,0,0.1345,3.8,-0.30000000000000004,3.8118237105,4.0345,-0.32,4.0471706475,0.1345,0,0.1345,3.9,-0.32,3.9131061831
2020-01-05 05:00:00,3.7795,-0.30000000000000004,3.7913876417,0.11950000000000001,0,0.11950000000000001,3.66,-0.30000000000000004,3.6722744995000003,3.8795,-0.31,3.8918659085,0.11950000000000001,0,0.11950000000000001,3.76,-0.31,3.7727576121
2020-01-05 05:30:00,3.786,-0.30000000000000004,3.7978672963,0.076,0,0.076,3.71,-0.30000000000000004,3.7221096169,3.886,-0.31,3.89834529,0.076,0,0.076,3.81,-0.31,3.8225907445000002
2020-01-05 06:00:00,3.8165,-0.30000000000000004,3.8282727502,0.10650000000000001,0,0.10650000000000001,3.71,-0.30000000000000004,3.7221096169,3.9165,-0.31,3.9287494512,0.10650000000000001,0,0.10650000000000001,3.81,-0.31,3.8225907445000002
2020-01-05 06:30:00,3.961,-0.28,3.9708841585,0.101,0,0.101,3.86,-0.28,3.8701421163000003,4.061,-0.31,4.0728148743,0.101,0,0.101,3.96,-0.31,3.9721153055
2020-01-05 07:00:00,4.034,-0.28,4.0437057262,0.134,0,0.134,3.9,-0.28,3.910038363,4.134,-0.29,4.1441592633,0.134,0,0.134,4.0,-0.29,4.0104987221
2020-01-05 07:30:00,3.959,-0.26,3.9675283238,0.089,0,0.089,3.87,-0.26,3.878724017,4.059,-0.28,4.0686460893,0.089,0,0.089,3.9699999999999998,-0.28,3.9798618065999998
2020-01-05 08:00:00,4.0735,-0.26,4.0817890992,0.12350000000000001,0,0.12350000000000001,3.95,-0.26,3.9585477135,4.1835,-0.28,4.1928596745,0.12350000000000001,0,0.12350000000000001,4.06,-0.28,4.069643719
2020-01-05 08:30:00,4.3629999999999995,-0.23,4.3690581365,0.133,0,0.133,4.23,-0.23,4.2362483402,4.483,-0.25,4.4899653673,0.133,0,0.133,4.35,-0.25,4.3571779858
2020-01-05 09:00:00,4.624,-0.23,4.629716622,0.194,0,0.194,4.43,-0.23,4.4359666365,4.744,-0.26,4.751119447,0.194,0,0.194,4.55,-0.26,4.5574225172
2020-01-05 09:30:00,4.981,-0.17,4.9839001796,0.221,0,0.221,4.76,-0.17,4.7630347469,5.111,-0.17,5.1138264538,0.221,0,0.221,4.89,-0.17,4.8929541179000005
2020-01-05 10:00:00,5.2745,0.12,5.2758648817000005,0.1245,0,0.1245,5.15,0.12,5.1513978685,5.4045,0.13,5.4060632858,0.1245,0,0.1245,5.28,0.13,5.2816001363
2020-01-05 10:30:00,5.4865,0.19,5.4897889076,0.17650000000000002,0,0.17650000000000002,5.31,0.19,5.3133981594,5.6265,0.19,5.6297071194,0.17650000000000002,0,0.17650000000000002,5.45,0.19,5.4533109209
2020-01-05 11:00:00,5.5765,0.22,5.5808379523,0.1665,0,0.1665,5.41,0.22,5.41447135,5.7265,0.21,5.7303492258,0.1665,0,0.1665,5.5600000000000005,0.21,5.563964414
2020-01-05 11:30:00,5.7405,0.24,5.7455147942,0.1405,0,0.1405,5.6,0.24,5.6051404978,5.8905,0.24,5.895387201,0.1405,0,0.1405,5.75,0.24,5.7550065161
2020-01-05 12:00:00,5.755,0.24,5.7600021701,0.195,0,0.195,5.5600000000000005,0.24,5.5651774455,5.895,0.24,5.8998834734,0.195,0,0.195,5.7,0.24,5.7050503942
2020-01-05 12:30:00,5.9254999999999995,0.27,5.93164819,0.2255,0,0.2255,5.7,0.27,5.7063911538,6.0755,0.26,6.0810607833,0.2255,0,0.2255,5.85,0.26,5.8557749274
2020-01-05 13:00:00,5.892,0.24,5.8968859579,0.192,0,0.192,5.7,0.24,5.7050503942,6.042,0.24,6.0467647548,0.192,0,0.192,5.85,0.24,5.8549210072
2020-01-05 13:30:00,5.8745,0.24,5.8794005009,0.17450000000000002,0,0.17450000000000002,5.7,0.24,5.7050503942,6.0245,0.24,6.0292785845,0.17450000000000002,0,0.17450000000000002,5.85,0.24,5.8549210072
2020-01-05 14:00:00,5.8655,0.24,5.8704080139,0.14550000000000002,0,0.14550000000000002,5.72,0.24,5.7250327510000005,6.0155,0.24,6.0202857283,0.14550000000000002,0,0.14550000000000002,5.87,0.24,5.8749042545
2020-01-05 14:30:00,5.8195,0.22,5.8236569482,0.0795,0,0.0795,5.74,0.22,5.7442144807,5.9795,0.23,5.9839218118,0.0795,0,0.0795,5.9,0.23,5.9044813489
2020-01-05 15:00:00,5.7845,0.23,5.7890707588,0.1645,0,0.1645,5.62,0.23,5.6247044367,5.9345,0.23,5.9389553164,0.1645,0,0.1645,5.77,0.23,5.7745822360000005
2020-01-05 15:30:00,5.893,0.24,5.8978851294,0.123,0,0.123,5.77,0.24,5.7749891775,6.053,0.24,6.0577561027,0.123,0,0.123,5.93,0.24,5.9348546739
2020-01-05 16:00:00,6.0545,0.22,6.0584957085,0.1545,0,0.1545,5.9,0.22,5.9041002702,6.2045,0.24,6.2091400572,0.1545,0,0.1545,6.05,0.24,6.0547584593
2020-01-05 16:30:00,6.2835,0.23,6.2877080284,0.20350000000000001,0,0.20350000000000001,6.08,0.23,6.0843487737,6.4535,0.22,6.4572488143,0.20350000000000001,0,0.20350000000000001,6.25,0.22,6.2538708014
2020-01-05 17:00:00,6.7665,0.27,6.7718846897,0.14650000000000002,0,0.14650000000000002,6.62,0.27,6.6255037544,6.9465,0.27,6.9517452665,0.14650000000000002,0,0.14650000000000002,6.8,0.27,6.8053581831
2020-01-05 17:30:00,7.1395,0.19,7.1420277408,0.1295,0,0.1295,7.01,0.19,7.0125744203,7.3195,0.17,7.3214739124,0.1295,0,0.1295,7.19,0.17,7.1920094549
2020-01-05 18:00:00,7.087,0.28,7.0925290976,0.107,0,0.107,6.98,0.28,6.9856137884,7.277,0.27,7.2820072096,0.107,0,0.107,7.17,0.27,7.1750818811
2020-01-05 18:30:00,6.9605,0.26,6.9653542803,0.2005,0,0.2005,6.76,0.26,6.7649981523000005,7.1305,0.26,7.135238626,0.2005,0,0.2005,6.93,0.26,6.9348756297000005
2020-01-05 19:00:00,6.644,0.26,6.6490853506,0.224,0,0.224,6.42,0.26,6.4252626405,6.814,0.26,6.8189585715,0.224,0,0.224,6.59,0.26,6.5951269889
2020-01-05 19:30:00,6.3395,0.23,6.3436708813,0.2495,0,0.2495,6.09,0.23,6.0943416379,6.4995,0.23,6.5035682706,0.2495,0,0.2495,6.25,0.23,6.2542305682
2020-01-05 20:00:00,6.061,0.23,6.0653623964,0.301,0,0.301,5.76,0.23,5.7645901849,6.211,0.23,6.2152571146,0.301,0,0.301,5.91,0.23,5.914473772
2020-01-05 20:30:00,5.8575,0.23,5.8620138391,0.2575,0,0.2575,5.6,0.23,5.6047212241,6.0075,0.21,6.0111692914,0.2575,0,0.2575,5.75,0.21,5.7538335047
2020-01-05 21:00:00,5.438,-0.27,5.4446987061,0.318,0,0.318,5.12,-0.27,5.1271141981,5.578,-0.16,5.5802942575,0.318,0,0.318,5.26,-0.16,5.2624328974
2020-01-05 21:30:00,5.1725,-0.25,5.1785380418,0.3125,0,0.3125,4.86,-0.25,4.8664257931,5.2925,-0.26,5.2988825473,0.3125,0,0.3125,4.98,-0.26,4.9867825298
2020-01-05 22:00:00,4.7865,-0.26,4.7935563259,0.41650000000000004,0,0.41650000000000004,4.37,-0.26,4.3777277211,4.9065,-0.28,4.9144829077,0.41650000000000004,0,0.41650000000000004,4.49,-0.28,4.4987220408
2020-01-05 22:30:00,4.513,-0.26,4.5204832706,0.363,0,0.363,4.15,-0.26,4.1581366019,4.623,-0.28,4.6314715804,0.363,0,0.363,4.26,-0.28,4.269191961
2020-01-05 23:00:00,4.186,-0.27,4.1946985589,0.406,0,0.406,3.7800000000000002,-0.27,3.7896305889,4.286,-0.30000000000000004,4.2964864715,0.406,0,0.406,3.88,-0.30000000000000004,3.8915806557
