Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-05 23:30:00,4.0835,-0.27,4.0924164316,0.48350000000000004,0,0.48350000000000004,3.6,-0.27,3.6101108016,4.1835,-0.30000000000000004,4.1942427505,0.48350000000000004,0,0.48350000000000004,3.7,-0.30000000000000004,3.7121422387000003
2020-01-06 00:00:00,3.958,-0.27,3.9671985078,0.588,0,0.588,3.37,-0.27,3.3807987221999998,4.048,-0.30000000000000004,4.0591013784,0.588,0,0.588,3.46,-0.30000000000000004,3.4729814280999998
2020-01-06 00:30:00,4.859,-0.25,4.8654271138,0.539,0,0.539,4.32,-0.25,4.32722775,4.979,-0.25,4.9852724098,0.539,0,0.539,4.44,-0.25,4.4470327186
2020-01-06 01:00:00,5.0355,-0.25,5.0417021183,0.6655,0,0.6655,4.37,-0.25,4.3771451884,5.1455,-0.26,5.1520646589,0.6655,0,0.6655,4.48,-0.26,4.4875383007
2020-01-06 01:30:00,4.954,-0.23,4.9593362459,0.734,0,0.734,4.22,-0.23,4.2262631248,5.064,-0.24,5.0696840138,0.734,0,0.734,4.33,-0.24,4.3366461696
2020-01-06 02:00:00,4.785,-0.23,4.7905245016,0.8150000000000001,0,0.8150000000000001,3.9699999999999998,-0.23,3.9766568874,4.895,-0.24,4.900880023,0.8150000000000001,0,0.8150000000000001,4.08,-0.24,4.0870527278
2020-01-06 02:30:00,4.82,-0.21,4.8245725199,0.9,0,0.9,3.92,-0.21,3.9256209699999998,4.93,-0.24,4.935838328,0.9,0,0.9,4.03,-0.24,4.0371400768
2020-01-06 03:00:00,4.623,-0.22,4.6282317358,0.8230000000000001,0,0.8230000000000001,3.8,-0.22,3.8063630936,4.723,-0.24,4.7290938878,0.8230000000000001,0,0.8230000000000001,3.9,-0.24,3.9073776372
2020-01-06 03:30:00,4.3385,-0.23,4.3445922996,0.8185,0,0.8185,3.52,-0.23,3.5275062013,4.4285,-0.26,4.4361258154,0.8185,0,0.8185,3.61,-0.26,3.6193507705
2020-01-06 04:00:00,4.114,-0.23,4.12042425,0.884,0,0.884,3.23,-0.23,3.2381785003,4.204,-0.26,4.2120322886,0.884,0,0.884,3.32,-0.26,3.3301651611
2020-01-06 04:30:00,3.9255,-0.26,3.9341009456,0.6755,0,0.6755,3.25,-0.26,3.260383413,4.0155,-0.28,4.0252503338,0.6755,0,0.6755,3.34,-0.28,3.3517159784
2020-01-06 05:00:00,3.904,-0.22,3.9101938571,0.774,0,0.774,3.13,-0.22,3.1377221037,3.9939999999999998,-0.25,4.0018165875,0.774,0,0.774,3.22,-0.25,3.2296903876
2020-01-06 05:30:00,4.061,-0.22,4.0669547576,0.8310000000000001,0,0.8310000000000001,3.23,-0.22,3.2374835907,4.141,-0.25,4.1485396226,0.8310000000000001,0,0.8310000000000001,3.31,-0.25,3.3194276615
2020-01-06 06:00:00,4.306,0.12,4.3076717609,0.876,0,0.876,3.43,0.12,3.4320984834,4.396,0.12,4.3976375476000005,0.876,0,0.876,3.52,0.12,3.5220448606
2020-01-06 06:30:00,4.82,0.17,4.8229969936,0.9,0,0.9,3.92,0.17,3.9236844929,4.92,0.15,4.9222860543,0.9,0,0.9,4.02,0.15,4.0227975341
2020-01-06 07:00:00,5.228,0.21,5.2322159741,0.9480000000000001,0,0.9480000000000001,4.28,0.21,4.2851487722,5.348,0.2,5.3517384092,0.9480000000000001,0,0.9480000000000001,4.4,0.2,4.4045431091000005
2020-01-06 07:30:00,5.702,0.29,5.7093698426,0.9420000000000001,0,0.9420000000000001,4.76,0.29,4.7688258513,5.832,0.28,5.8387176674,0.9420000000000001,0,0.9420000000000001,4.89,0.28,4.8980097999000005
2020-01-06 08:00:00,5.992,0.33,6.0010802361,0.9520000000000001,0,0.9520000000000001,5.04,0.33,5.0507920171,6.122,0.33,6.1308877008,0.9520000000000001,0,0.9520000000000001,5.17,0.33,5.1805212093
2020-01-06 08:30:00,6.0595,0.52,6.0817711442,0.9695,0,0.9695,5.09,0.52,5.1164929395,6.1995000000000005,0.51,6.2204421266,0.9695,0,0.9695,5.23,0.51,5.2548073228
2020-01-06 09:00:00,6.4055,0.93,6.4726602143,0.9955,0,0.9955,5.41,0.93,5.4893533317,6.4455,0.08,6.4459964513,0.9955,0,0.9955,5.45,0.08,5.4505871243
2020-01-06 09:30:00,7.754,1.6600000000000001,7.9296983549,0.964,0,0.964,6.79,1.6600000000000001,6.9899713876,6.434,-0.9400000000000001,6.5023038994,0.964,0,0.964,5.47,-0.9400000000000001,5.5501801773
2020-01-06 10:00:00,12.173,1.1,12.2225991098,0.933,0,0.933,11.24,1.1,11.2936973574,0.933,0.0,0.933,0.933,0,0.933,0.0,0.0,0.0
2020-01-06 10:30:00,12.766,1.2,12.822275773,0.916,0,0.916,11.85,1.2,11.9106045187,0.916,0.0,0.916,0.916,0,0.916,0.0,0.0,0.0
2020-01-06 11:00:00,13.08,1.18,13.1331184416,0.87,0,0.87,12.21,1.18,12.2668863205,0.87,0.0,0.87,0.87,0,0.87,0.0,0.0,0.0
2020-01-06 11:30:00,13.339,1.37,13.4091692882,0.929,0,0.929,12.41,1.37,12.4853914636,0.929,0.0,0.929,0.929,0,0.929,0.0,0.0,0.0
2020-01-06 12:00:00,13.7965,1.48,13.8756553809,0.8965000000000001,0,0.8965000000000001,12.9,1.48,12.9846216733,0.8965000000000001,0.0,0.8965000000000001,0.8965000000000001,0,0.8965000000000001,0.0,0.0,0.0
2020-01-06 12:30:00,13.9235,1.43,13.9967407724,0.9335,0,0.9335,12.99,1.43,13.0684735145,0.9335,0.0,0.9335,0.9335,0,0.9335,0.0,0.0,0.0
2020-01-06 13:00:00,13.7495,1.4,13.8205915304,0.9595,0,0.9595,12.79,1.4,12.8663942113,0.9595,0.0,0.9595,0.9595,0,0.9595,0.0,0.0,0.0
2020-01-06 13:30:00,13.385,1.4,13.4580171273,0.985,0,0.985,12.4,1.4,12.4787819918,0.985,0.0,0.985,0.985,0,0.985,0.0,0.0,0.0
2020-01-06 14:00:00,13.1265,1.35,13.1957380335,0.8565,0,0.8565,12.27,1.35,12.3440430978,0.8565,0.0,0.8565,0.8565,0,0.8565,0.0,0.0,0.0
2020-01-06 14:30:00,12.6055,1.32,12.6744242571,0.7755000000000001,0,0.7755000000000001,11.83,1.32,11.9034154762,0.7755000000000001,0.0,0.7755000000000001,0.7755000000000001,0,0.7755000000000001,0.0,0.0,0.0
2020-01-06 15:00:00,12.451,1.23,12.5116066514,0.861,0,0.861,11.59,1.23,11.6550847273,0.861,0.0,0.861,0.861,0,0.861,0.0,0.0,0.0
2020-01-06 15:30:00,12.297,1.26,12.3613837818,0.867,0,0.867,11.43,1.26,11.4992391053,0.867,0.0,0.867,0.867,0,0.867,0.0,0.0,0.0
2020-01-06 16:00:00,12.517,1.2,12.5743902039,0.887,0,0.887,11.63,1.2,11.691744951,0.887,0.0,0.887,0.887,0,0.887,0.0,0.0,0.0
2020-01-06 16:30:00,13.239,1.05,13.2805730675,0.869,0,0.869,12.37,1.05,12.414483477,0.869,0.0,0.869,0.869,0,0.869,0.0,0.0,0.0
2020-01-06 17:00:00,14.5165,1.07,14.5558810194,0.7565000000000001,0,0.7565000000000001,13.76,1.07,13.8015397692,0.7565000000000001,0.0,0.7565000000000001,0.7565000000000001,0,0.7565000000000001,0.0,0.0,0.0
2020-01-06 17:30:00,15.132,0.89,15.1581504149,0.602,0,0.602,14.53,0.89,14.5572318797,0.602,0.0,0.602,0.602,0,0.602,0.0,0.0,0.0
2020-01-06 18:00:00,15.3265,0.8,15.3473646679,0.3365,0,0.3365,14.99,0.8,15.0113323859,0.3365,0.0,0.3365,0.3365,0,0.3365,0.0,0.0,0.0
2020-01-06 18:30:00,15.2815,0.85,15.3051214386,0.24150000000000002,0,0.24150000000000002,15.04,0.85,15.0640001328,0.24150000000000002,0.0,0.24150000000000002,0.24150000000000002,0,0.24150000000000002,0.0,0.0,0.0
2020-01-06 19:00:00,14.873,0.75,14.8918980993,0.303,0,0.303,14.57,0.75,14.5892905928,0.303,0.0,0.303,0.303,0,0.303,0.0,0.0,0.0
2020-01-06 19:30:00,14.189,0.72,14.2072559279,0.499,0,0.499,13.69,0.72,13.7089204535,0.499,0.0,0.499,0.499,0,0.499,0.0,0.0,0.0
2020-01-06 20:00:00,13.754,0.67,13.7703092195,0.254,0,0.254,13.5,0.67,13.516615700700001,0.254,0.0,0.254,0.254,0,0.254,0.0,0.0,0.0
2020-01-06 20:30:00,13.067,0.64,13.0826636814,0.187,0,0.187,12.88,0.64,12.8958908184,0.187,0.0,0.187,0.187,0,0.187,0.0,0.0,0.0
2020-01-06 21:00:00,12.2875,0.53,12.2989250038,0.3075,0,0.3075,11.98,0.53,11.9917179753,0.3075,0.0,0.3075,0.3075,0,0.3075,0.0,0.0,0.0
2020-01-06 21:30:00,11.4155,0.46,11.4247643411,0.3655,0,0.3655,11.05,0.46,11.0595705161,0.3655,0.0,0.3655,0.3655,0,0.3655,0.0,0.0,0.0
2020-01-06 22:00:00,10.77,0.37,10.7763537433,0.38,0,0.38,10.39,0.37,10.3965859781,0.38,0.0,0.38,0.38,0,0.38,0.0,0.0,0.0
2020-01-06 22:30:00,9.9225,0.32,9.9276586489,0.3325,0,0.3325,9.59,0.32,9.5953374094,0.3325,0.0,0.3325,0.3325,0,0.3325,0.0,0.0,0.0
2020-01-06 23:00:00,9.158,0.16,9.1593975784,0.228,0,0.228,8.93,0.16,8.9314332556,0.228,0.0,0.228,0.228,0,0.228,0.0,0.0,0.0
2020-01-06 23:30:00,8.74,0.09,8.7404633744,0.21,0,0.21,8.53,0.09,8.5304747816,0.21,0.0,0.21,0.21,0,0.21,0.0,0.0,0.0
2020-01-07 00:00:00,8.3275,-0.24,8.330957703,0.24750000000000003,0,0.24750000000000003,8.08,-0.24,8.0835635706,0.24750000000000003,0.0,0.24750000000000003,0.24750000000000003,0,0.24750000000000003,0.0,0.0,0.0
2020-01-07 00:30:00,10.0715,-0.44,10.0811066977,0.1515,0,0.1515,9.92,-0.44,9.9297532698,0.1515,0.0,0.1515,0.1515,0,0.1515,0.0,0.0,0.0
2020-01-07 01:00:00,10.545,-0.43,10.5537635467,0.085,0,0.085,10.46,-0.43,10.4688347011,0.085,0.0,0.085,0.085,0,0.085,0.0,0.0,0.0
2020-01-07 01:30:00,10.28,-0.44,10.2894120337,0.1,0,0.1,10.18,-0.44,10.189504404000001,0.1,0.0,0.1,0.1,0,0.1,0.0,0.0,0.0
2020-01-07 02:00:00,9.8435,-0.44,9.8533289933,0.1335,0,0.1335,9.71,-0.44,9.7199639917,0.1335,0.0,0.1335,0.1335,0,0.1335,0.0,0.0,0.0
2020-01-07 02:30:00,9.742,-0.44,9.7519312959,0.222,0,0.222,9.52,-0.44,9.5301626429,0.222,0.0,0.222,0.222,0,0.222,0.0,0.0,0.0
2020-01-07 03:00:00,9.2655,-0.48,9.2779248892,0.1355,0,0.1355,9.13,-0.48,9.1426090368,0.1355,0.0,0.1355,0.1355,0,0.1355,0.0,0.0,0.0
2020-01-07 03:30:00,8.587,-0.48,8.6004051649,0.247,0,0.247,8.34,-0.48,8.3538015298,0.247,0.0,0.247,0.247,0,0.247,0.0,0.0,0.0
2020-01-07 04:00:00,8.085,-0.49,8.0998348749,0.275,0,0.275,7.8100000000000005,-0.49,7.8253562219,0.275,0.0,0.275,0.275,0,0.275,0.0,0.0,0.0
2020-01-07 04:30:00,7.9535,-0.41000000000000003,7.9640606634,0.3335,0,0.3335,7.62,-0.41000000000000003,7.631022212,0.3335,0.0,0.3335,0.3335,0,0.3335,0.0,0.0,0.0
2020-01-07 05:00:00,7.534,-0.37,7.5430800075,0.504,0,0.504,7.03,-0.37,7.0397301085,0.504,0.0,0.504,0.504,0,0.504,0.0,0.0,0.0
2020-01-07 05:30:00,8.003,-0.07,8.0033061293,0.433,0,0.433,7.57,-0.07,7.5703236391,0.433,0.0,0.433,0.433,0,0.433,0.0,0.0,0.0
2020-01-07 06:00:00,8.3575,0.16,8.3590314182,0.4375,0,0.4375,7.92,0.16,7.9216159968,0.4375,0.0,0.4375,0.4375,0,0.4375,0.0,0.0,0.0
2020-01-07 06:30:00,9.193,0.2,9.195175311,0.553,0,0.553,8.64,0.2,8.6423145048,0.553,0.0,0.553,0.553,0,0.553,0.0,0.0,0.0
2020-01-07 07:00:00,10.2045,0.36,10.2108481651,0.6445000000000001,0,0.6445000000000001,9.56,0.36,9.5667758414,0.6445000000000001,0.0,0.6445000000000001,0.6445000000000001,0,0.6445000000000001,0.0,0.0,0.0
2020-01-07 07:30:00,11.4945,0.65,11.5128636859,0.5345,0,0.5345,10.96,0.65,10.9792577163,0.5345,0.0,0.5345,0.5345,0,0.5345,0.0,0.0,0.0
2020-01-07 08:00:00,12.182,0.8200000000000001,12.2095669047,0.502,0,0.502,11.68,0.8200000000000001,11.7087488657,0.502,0.0,0.502,0.502,0,0.502,0.0,0.0,0.0
2020-01-07 08:30:00,12.4435,1.02,12.4852349698,0.5935,0,0.5935,11.85,1.02,11.8938177218,0.5935,0.0,0.5935,0.5935,0,0.5935,0.0,0.0,0.0
2020-01-07 09:00:00,12.548,1.05,12.5918546688,0.47800000000000004,0,0.47800000000000004,12.07,1.05,12.1155850044,0.47800000000000004,0.0,0.47800000000000004,0.47800000000000004,0,0.47800000000000004,0.0,0.0,0.0
2020-01-07 09:30:00,12.914,1.22,12.9714993736,0.524,0,0.524,12.39,1.22,12.4499196785,0.524,0.0,0.524,0.524,0,0.524,0.0,0.0,0.0
2020-01-07 10:00:00,12.842,1.2,12.8979441773,0.602,0,0.602,12.24,1.2,12.2986828563,0.602,0.0,0.602,0.602,0,0.602,0.0,0.0,0.0
2020-01-07 10:30:00,12.925,1.18,12.9787528291,0.655,0,0.655,12.27,1.18,12.3266094284,0.655,0.0,0.655,0.655,0,0.655,0.0,0.0,0.0
2020-01-07 11:00:00,12.822,1.26,12.8837604759,0.802,0,0.802,12.02,1.26,12.0858595061,0.802,0.0,0.802,0.802,0,0.802,0.0,0.0,0.0
2020-01-07 11:30:00,12.8765,1.31,12.9429653577,0.7565000000000001,0,0.7565000000000001,12.12,1.31,12.1905906338,0.7565000000000001,0.0,0.7565000000000001,0.7565000000000001,0,0.7565000000000001,0.0,0.0,0.0
2020-01-07 12:00:00,12.9975,1.26,13.0584304666,0.7775000000000001,0,0.7775000000000001,12.22,1.26,12.2847873404,0.7775000000000001,0.0,0.7775000000000001,0.7775000000000001,0,0.7775000000000001,0.0,0.0,0.0
2020-01-07 12:30:00,13.358,1.43,13.4343240991,0.778,0,0.778,12.58,1.43,12.6610149672,0.778,0.0,0.778,0.778,0,0.778,0.0,0.0,0.0
2020-01-07 13:00:00,13.219,1.4100000000000001,13.2939858959,0.849,0,0.849,12.37,1.4100000000000001,12.4501004012,0.849,0.0,0.849,0.849,0,0.849,0.0,0.0,0.0
2020-01-07 13:30:00,12.759,1.34,12.8291730443,0.999,0,0.999,11.76,1.34,11.8360973298,0.999,0.0,0.999,0.999,0,0.999,0.0,0.0,0.0
2020-01-07 14:00:00,12.5655,1.3599999999999999,12.6388840587,1.0055,0,1.0055,11.56,1.3599999999999999,11.6397250827,1.0055,0.0,1.0055,1.0055,0,1.0055,0.0,0.0,0.0
2020-01-07 14:30:00,12.603,1.4100000000000001,12.6816287992,1.023,0,1.023,11.58,1.4100000000000001,11.6655261347,1.023,0.0,1.023,1.023,0,1.023,0.0,0.0,0.0
2020-01-07 15:00:00,12.4835,1.34,12.5552129512,1.0235,0,1.0235,11.46,1.34,11.5380760961,1.0235,0.0,1.0235,1.0235,0,1.0235,0.0,0.0,0.0
2020-01-07 15:30:00,12.4855,1.4100000000000001,12.5648641159,1.0255,0,1.0255,11.46,1.4100000000000001,11.5464150281,1.0255,0.0,1.0255,1.0255,0,1.0255,0.0,0.0,0.0
2020-01-07 16:00:00,12.57,1.29,12.636019943,1.01,0,1.01,11.56,1.29,11.631753952,1.01,0.0,1.01,1.01,0,1.01,0.0,0.0,0.0
2020-01-07 16:30:00,13.3325,1.15,13.3820049413,0.9825,0,0.9825,12.35,1.15,12.4034269458,0.9825,0.0,0.9825,0.9825,0,0.9825,0.0,0.0,0.0
2020-01-07 17:00:00,14.353,1.23,14.4056068598,0.993,0,0.993,13.36,1.23,13.4165010342,0.993,0.0,0.993,0.993,0,0.993,0.0,0.0,0.0
2020-01-07 17:30:00,14.7705,1.09,14.8106640719,0.9705,0,0.9705,13.8,1.09,13.8429801705,0.9705,0.0,0.9705,0.9705,0,0.9705,0.0,0.0,0.0
2020-01-07 18:00:00,14.5745,1.04,14.6115587892,0.9445,0,0.9445,13.63,1.04,13.6696195997,0.9445,0.0,0.9445,0.9445,0,0.9445,0.0,0.0,0.0
2020-01-07 18:30:00,14.639,1.1,14.6802697863,0.9390000000000001,0,0.9390000000000001,13.7,1.1,13.7440896388,0.9390000000000001,0.0,0.9390000000000001,0.9390000000000001,0,0.9390000000000001,0.0,0.0,0.0
2020-01-07 19:00:00,13.9025,0.97,13.9362981545,0.9025000000000001,0,0.9025000000000001,13.0,0.97,13.0361382319,0.9025000000000001,0.0,0.9025000000000001,0.9025000000000001,0,0.9025000000000001,0.0,0.0,0.0
2020-01-07 19:30:00,13.465,0.88,13.4937253937,0.895,0,0.895,12.57,0.88,12.6007658497,0.895,0.0,0.895,0.895,0,0.895,0.0,0.0,0.0
2020-01-07 20:00:00,12.9805,0.76,13.002729723,0.7305,0,0.7305,12.25,0.76,12.2735528679,0.7305,0.0,0.7305,0.7305,0,0.7305,0.0,0.0,0.0
2020-01-07 20:30:00,12.517,0.73,12.5382689794,0.617,0,0.617,11.9,0.73,11.9223697309,0.617,0.0,0.617,0.617,0,0.617,0.0,0.0,0.0
2020-01-07 21:00:00,11.776,0.65,11.7939253856,0.546,0,0.546,11.23,0.65,11.2487954911,0.546,0.0,0.546,0.546,0,0.546,0.0,0.0,0.0
2020-01-07 21:30:00,10.96,0.55,10.9737915052,0.5700000000000001,0,0.5700000000000001,10.39,0.55,10.4045470829,0.5700000000000001,0.0,0.5700000000000001,0.5700000000000001,0,0.5700000000000001,0.0,0.0,0.0
2020-01-07 22:00:00,9.958,0.4,9.9660305037,0.548,0,0.548,9.41,0.4,9.4184977571,0.548,0.0,0.548,0.548,0,0.548,0.0,0.0,0.0
2020-01-07 22:30:00,9.2055,0.4,9.2141863585,0.5055000000000001,0,0.5055000000000001,8.7,0.4,8.7091905479,0.5055000000000001,0.0,0.5055000000000001,0.5055000000000001,0,0.5055000000000001,0.0,0.0,0.0
2020-01-07 23:00:00,8.5035,0.4,8.5129026924,0.4635,0,0.4635,8.04,0.4,8.0499440992,0.4635,0.0,0.4635,0.4635,0,0.4635,0.0,0.0,0.0
2020-01-07 23:30:00,8.196,0.14,8.197195618,0.406,0,0.406,7.79,0.14,7.7912579215,0.406,0.0,0.406,0.406,0,0.406,0.0,0.0,0.0
2020-01-08 00:00:00,7.836,-0.32,7.842531224,0.316,0,0.316,7.52,-0.32,7.5268054313,0.316,0.0,0.316,0.316,0,0.316,0.0,0.0,0.0
2020-01-08 00:30:00,9.6985,-0.25,9.7017216127,0.3185,0,0.3185,9.38,-0.25,9.3833309651,0.3185,0.0,0.3185,0.3185,0,0.3185,0.0,0.0,0.0
2020-01-08 01:00:00,9.9885,-0.36,9.9949853552,0.2785,0,0.2785,9.71,-0.36,9.7166712407,0.2785,0.0,0.2785,0.2785,0,0.2785,0.0,0.0,0.0
2020-01-08 01:30:00,9.741,-0.37,9.7480244665,0.301,0,0.301,9.44,-0.37,9.4472482766,0.301,0.0,0.301,0.301,0,0.301,0.0,0.0,0.0
2020-01-08 02:00:00,9.3345,-0.32,9.3399834181,0.2745,0,0.2745,9.06,-0.32,9.0656494527,0.2745,0.0,0.2745,0.2745,0,0.2745,0.0,0.0,0.0
2020-01-08 02:30:00,9.157,-0.38,9.1648812867,0.367,0,0.367,8.79,-0.38,8.7982100452,0.367,0.0,0.367,0.367,0,0.367,0.0,0.0,0.0
2020-01-08 03:00:00,8.6295,-0.36,8.6370058614,0.2795,0,0.2795,8.35,-0.36,8.3577568761,0.2795,0.0,0.2795,0.2795,0,0.2795,0.0,0.0,0.0
2020-01-08 03:30:00,8.3105,-0.41000000000000003,8.320607565,0.1405,0,0.1405,8.17,-0.41000000000000003,8.1802811688,0.1405,0.0,0.1405,0.1405,0,0.1405,0.0,0.0,0.0
2020-01-08 04:00:00,7.8925,-0.45,7.9053182257,0.14250000000000002,0,0.14250000000000002,7.75,-0.45,7.7630535229,0.14250000000000002,0.0,0.14250000000000002,0.14250000000000002,0,0.14250000000000002,0.0,0.0,0.0
2020-01-08 04:30:00,7.715,-0.41000000000000003,7.7258866805,0.105,0,0.105,7.61,-0.41000000000000003,7.6210366749,0.105,0.0,0.105,0.105,0,0.105,0.0,0.0,0.0
2020-01-08 05:00:00,7.657,-0.24,7.6607603409,0.127,0,0.127,7.53,-0.24,7.5338237304,0.127,0.0,0.127,0.127,0,0.127,0.0,0.0,0.0
2020-01-08 05:30:00,8.178,-0.07,8.1782995788,0.078,0,0.078,8.1,-0.07,8.1003024635,0.078,0.0,0.078,0.078,0,0.078,0.0,0.0,0.0
2020-01-08 06:00:00,8.607,0.16,8.6084870332,0.077,0,0.077,8.53,0.16,8.5315004542,0.077,0.0,0.077,0.077,0,0.077,0.0,0.0,0.0
2020-01-08 06:30:00,9.4795,0.33,9.4852422347,0.0795,0,0.0795,9.4,0.33,9.4057907695,0.0795,0.0,0.0795,0.0795,0,0.0795,0.0,0.0,0.0
2020-01-08 07:00:00,10.497,0.42,10.5053990405,0.077,0,0.077,10.42,0.42,10.4284610562,0.077,0.0,0.077,0.077,0,0.077,0.0,0.0,0.0
2020-01-08 07:30:00,11.717,0.71,11.7384917685,0.077,0,0.077,11.64,0.71,11.6616336763,0.077,0.0,0.077,0.077,0,0.077,0.0,0.0,0.0
2020-01-08 08:00:00,12.465,0.87,12.4953241254,0.045,0,0.045,12.42,0.87,12.4504337274,0.045,0.0,0.045,0.045,0,0.045,0.0,0.0,0.0
2020-01-08 08:30:00,12.568,1.0,12.6077208091,0.048,0,0.048,12.52,1.0,12.5598726108,0.048,0.0,0.048,0.048,0,0.048,0.0,0.0,0.0
2020-01-08 09:00:00,12.712,1.09,12.758645852899999,0.032,0,0.032,12.68,1.09,12.726763139100001,0.032,0.0,0.032,0.032,0,0.032,0.0,0.0,0.0
2020-01-08 09:30:00,13.0085,1.03,13.0492134725,0.0385,0,0.0385,12.97,1.03,13.0108339471,0.0385,0.0,0.0385,0.0385,0,0.0385,0.0,0.0,0.0
2020-01-08 10:00:00,13.44,1.24,13.4970811659,0.03,0,0.03,13.41,1.24,13.4672083224,0.03,0.0,0.03,0.03,0,0.03,0.0,0.0,0.0
2020-01-08 10:30:00,13.172,1.19,13.225644937,0.012,0,0.012,13.16,1.19,13.2136936547,0.012,0.0,0.012,0.012,0,0.012,0.0,0.0,0.0
2020-01-08 11:00:00,13.0225,1.11,13.0697209706,0.0025,0,0.0025,13.02,1.11,13.0672300049,0.0025,0.0,0.0025,0.0025,0,0.0025,0.0,0.0,0.0
2020-01-08 11:30:00,13.19,1.13,13.2383156028,0.0,0,0.0,13.19,1.13,13.2383156028,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-01-08 12:00:00,13.33,1.17,13.3812480733,0.0,0,0.0,13.33,1.17,13.3812480733,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-01-08 12:30:00,13.39,1.2,13.4436639351,0.0,0,0.0,13.39,1.2,13.4436639351,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-01-08 13:00:00,13.47,1.17,13.5207174366,0.0,0,0.0,13.47,1.17,13.5207174366,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-01-08 13:30:00,13.25,1.07,13.2931335659,0.0,0,0.0,13.25,1.07,13.2931335659,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-01-08 14:00:00,13.09,1.11,13.1369783436,0.0,0,0.0,13.09,1.11,13.1369783436,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-01-08 14:30:00,12.99,1.11,13.0373386855,0.0,0,0.0,12.99,1.11,13.0373386855,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-01-08 15:00:00,12.86,1.04,12.9019843435,0.0,0,0.0,12.86,1.04,12.9019843435,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-01-08 15:30:00,12.67,0.96,12.7063173264,0.0,0,0.0,12.67,0.96,12.7063173264,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-01-08 16:00:00,13.17,0.96,13.2049422566,0.0,0,0.0,13.17,0.96,13.2049422566,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-01-08 16:30:00,13.9685,0.8200000000000001,13.992547739799999,0.018500000000000003,0,0.018500000000000003,13.95,0.8200000000000001,13.9740795761,0.018500000000000003,0.0,0.018500000000000003,0.018500000000000003,0,0.018500000000000003,0.0,0.0,0.0
2020-01-08 17:00:00,14.9195,0.88,14.9454300791,0.0195,0,0.0195,14.9,0.88,14.9259639555,0.0195,0.0,0.0195,0.0195,0,0.0195,0.0,0.0,0.0
2020-01-08 17:30:00,15.293,0.8200000000000001,15.3149681358,0.083,0,0.083,15.21,0.8200000000000001,15.2320878411,0.083,0.0,0.083,0.083,0,0.083,0.0,0.0,0.0
2020-01-08 18:00:00,15.347,0.91,15.373955541800001,0.227,0,0.227,15.12,0.91,15.1473595059,0.227,0.0,0.227,0.227,0,0.227,0.0,0.0,0.0
2020-01-08 18:30:00,15.3475,0.85,15.3710200133,0.3075,0,0.3075,15.04,0.85,15.0640001328,0.3075,0.0,0.3075,0.3075,0,0.3075,0.0,0.0,0.0
2020-01-08 19:00:00,14.801,0.8300000000000001,14.8242538092,0.271,0,0.271,14.53,0.8300000000000001,14.5536868181,0.271,0.0,0.271,0.271,0,0.271,0.0,0.0,0.0
2020-01-08 19:30:00,14.3,0.75,14.3196543254,0.27,0,0.27,14.03,0.75,14.0500320284,0.27,0.0,0.27,0.27,0,0.27,0.0,0.0,0.0
2020-01-08 20:00:00,13.3905,0.64,13.4057857006,0.35050000000000003,0,0.35050000000000003,13.04,0.64,13.0556960749,0.35050000000000003,0.0,0.35050000000000003,0.35050000000000003,0,0.35050000000000003,0.0,0.0,0.0
2020-01-08 20:30:00,12.125,0.64,12.1418789732,0.765,0,0.765,11.36,0.64,11.3780138864,0.765,0.0,0.765,0.765,0,0.765,0.0,0.0,0.0
2020-01-08 21:00:00,11.1855,0.67,11.2055481905,0.9955,0,0.9955,10.19,0.67,10.2120027419,0.9955,0.0,0.9955,0.9955,0,0.9955,0.0,0.0,0.0
2020-01-08 21:30:00,10.27,0.55,10.2847168167,1.01,0,1.01,9.26,0.55,9.2763193132,1.01,0.0,1.01,1.01,0,1.01,0.0,0.0,0.0
2020-01-08 22:00:00,9.331,0.53,9.3460398565,1.031,0,1.031,8.3,0.53,8.3169044722,1.031,0.0,1.031,1.031,0,1.031,0.0,0.0,0.0
2020-01-08 22:30:00,8.736,0.55,8.7532962934,1.036,0,1.036,7.7,0.55,7.7196178662,1.036,0.0,1.036,1.036,0,1.036,0.0,0.0,0.0
2020-01-08 23:00:00,7.9015,0.5,7.9173039761,1.0415,0,1.0415,6.86,0.5,6.8781974383,1.0415,0.0,1.0415,1.0415,0,1.0415,0.0,0.0,0.0
2020-01-08 23:30:00,7.4885,0.38,7.4981352515,1.0485,0,1.0485,6.44,0.38,6.4512014385,1.0485,0.0,1.0485,1.0485,0,1.0485,0.0,0.0,0.0
2020-01-09 00:00:00,7.0285,0.14,7.0298941848,1.0385,0,1.0385,5.99,0.14,5.9916358367,1.0385,0.0,1.0385,1.0385,0,1.0385,0.0,0.0,0.0
2020-01-09 00:30:00,8.875,-0.02,8.8750225352,1.045,0,1.045,7.83,-0.02,7.8300255427,1.045,0.0,1.045,1.045,0,1.045,0.0,0.0,0.0
2020-01-09 01:00:00,9.2255,0.14,9.2265622119,1.0455,0,1.0455,8.18,0.14,8.1811979563,1.0455,0.0,1.0455,1.0455,0,1.0455,0.0,0.0,0.0
2020-01-09 01:30:00,8.827,-0.11,8.8276853705,1.047,0,1.047,7.78,-0.11,7.7807775961,1.047,0.0,1.047,1.047,0,1.047,0.0,0.0,0.0
2020-01-09 02:00:00,8.483,0.07,8.483288808,1.053,0,1.053,7.43,0.07,7.430329737,1.053,0.0,1.053,1.053,0,1.053,0.0,0.0,0.0
2020-01-09 02:30:00,8.3285,-0.06,8.3287161225,1.0485,0,1.0485,7.28,-0.06,7.2802472485,1.0485,0.0,1.0485,1.0485,0,1.0485,0.0,0.0,0.0
2020-01-09 03:00:00,7.767,-0.03,7.7670579372,1.047,0,1.047,6.72,-0.03,6.720066964,1.047,0.0,1.047,1.047,0,1.047,0.0,0.0,0.0
2020-01-09 03:30:00,7.354,-0.01,7.354006799,1.034,0,1.034,6.32,-0.01,6.3200079114,1.034,0.0,1.034,1.034,0,1.034,0.0,0.0,0.0
2020-01-09 04:00:00,6.9495000000000005,-0.12,6.9505359685,1.0395,0,1.0395,5.91,-0.12,5.9112181486,1.0395,0.0,1.0395,1.0395,0,1.0395,0.0,0.0,0.0
2020-01-09 04:30:00,6.8935,0.19,6.8961179115,1.0235,0,1.0235,5.87,0.19,5.8730741524,1.0235,0.0,1.0235,1.0235,0,1.0235,0.0,0.0,0.0
2020-01-09 05:00:00,6.709,0.19,6.7116898766,1.039,0,1.039,5.67,0.19,5.6731825284,1.039,0.0,1.039,1.039,0,1.039,0.0,0.0,0.0
2020-01-09 05:30:00,7.2405,0.28,7.2459119681,1.0305,0,1.0305,6.21,0.28,6.2163091944,1.0305,0.0,1.0305,1.0305,0,1.0305,0.0,0.0,0.0
2020-01-09 06:00:00,7.687,0.52,7.7045680606,1.027,0,1.027,6.66,0.52,6.6802694556,1.027,0.0,1.027,1.027,0,1.027,0.0,0.0,0.0
2020-01-09 06:30:00,8.6115,0.42,8.6217360346,0.9615,0,0.9615,7.65,0.42,7.6615207368,0.9615,0.0,0.9615,0.9615,0,0.9615,0.0,0.0,0.0
2020-01-09 07:00:00,10.0565,0.42,10.0652666259,0.7465,0,0.7465,9.31,0.42,9.319468869,0.7465,0.0,0.7465,0.7465,0,0.7465,0.0,0.0,0.0
2020-01-09 07:30:00,11.561,0.7000000000000001,11.582172551,0.211,0,0.211,11.35,0.7000000000000001,11.3715654155,0.211,0.0,0.211,0.211,0,0.211,0.0,0.0,0.0
2020-01-09 08:00:00,12.1985,0.77,12.2227780087,0.17850000000000002,0,0.17850000000000002,12.02,0.77,12.0446378111,0.17850000000000002,0.0,0.17850000000000002,0.17850000000000002,0,0.17850000000000002,0.0,0.0,0.0
2020-01-09 08:30:00,12.653,0.96,12.689365981,0.223,0,0.223,12.43,0.96,12.4670164835,0.223,0.0,0.223,0.223,0,0.223,0.0,0.0,0.0
2020-01-09 09:00:00,12.7395,1.0,12.7786877358,0.0695,0,0.0695,12.67,1.0,12.7094020316,0.0695,0.0,0.0695,0.0695,0,0.0695,0.0,0.0,0.0
2020-01-09 09:30:00,13.25,1.1400000000000001,13.2989510865,0.0,0,0.0,13.25,1.1400000000000001,13.2989510865,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-01-09 10:00:00,13.46,1.19,13.5125016189,0.0,0,0.0,13.46,1.19,13.5125016189,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-01-09 10:30:00,13.07,1.19,13.1240618712,0.0,0,0.0,13.07,1.19,13.1240618712,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-01-09 11:00:00,13.43,1.25,13.4880465598,0.0,0,0.0,13.43,1.25,13.4880465598,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-01-09 11:30:00,13.9205,1.35,13.9858078154,0.0005,0,0.0005,13.92,1.35,13.9853101503,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0
2020-01-09 12:00:00,13.574,1.3,13.6361092691,0.10400000000000001,0,0.10400000000000001,13.47,1.3,13.5325865968,0.10400000000000001,0.0,0.10400000000000001,0.10400000000000001,0,0.10400000000000001,0.0,0.0,0.0
2020-01-09 12:30:00,12.918,1.38,12.9915019917,0.808,0,0.808,12.11,1.38,12.1883756096,0.808,0.0,0.808,0.808,0,0.808,0.0,0.0,0.0
2020-01-09 13:00:00,13.325,1.12,13.3719865764,0.41500000000000004,0,0.41500000000000004,12.91,1.12,12.9584914245,0.41500000000000004,0.0,0.41500000000000004,0.41500000000000004,0,0.41500000000000004,0.0,0.0,0.0
2020-01-09 13:30:00,12.7045,1.1,12.7520320047,0.3045,0,0.3045,12.4,1.1,12.4486947107,0.3045,0.0,0.3045,0.3045,0,0.3045,0.0,0.0,0.0
2020-01-09 14:00:00,13.1835,1.15,13.2335623416,0.1935,0,0.1935,12.99,1.15,13.0408051899,0.1935,0.0,0.1935,0.1935,0,0.1935,0.0,0.0,0.0
2020-01-09 14:30:00,13.455,1.12,13.5015341721,0.135,0,0.135,13.32,1.12,13.367004152,0.135,0.0,0.135,0.135,0,0.135,0.0,0.0,0.0
2020-01-09 15:00:00,13.073,1.12,13.1208890324,0.123,0,0.123,12.95,1.12,12.998342202,0.123,0.0,0.123,0.123,0,0.123,0.0,0.0,0.0
2020-01-09 15:30:00,12.76,1.06,12.8039525148,0.05,0,0.05,12.71,1.06,12.754124823,0.05,0.0,0.05,0.05,0,0.05,0.0,0.0,0.0
2020-01-09 16:00:00,13.022,1.0,13.0603401181,0.082,0,0.082,12.94,1.0,12.9785823571,0.082,0.0,0.082,0.082,0,0.082,0.0,0.0,0.0
2020-01-09 16:30:00,13.943,0.9500000000000001,13.9753264363,0.033,0,0.033,13.91,0.9500000000000001,13.9424029493,0.033,0.0,0.033,0.033,0,0.033,0.0,0.0,0.0
2020-01-09 17:00:00,14.963,0.9500000000000001,14.9931273922,0.053,0,0.053,14.91,0.9500000000000001,14.9402342686,0.053,0.0,0.053,0.053,0,0.053,0.0,0.0,0.0
2020-01-09 17:30:00,15.503,0.89,15.5285256544,0.093,0,0.093,15.41,0.89,15.4356794473,0.093,0.0,0.093,0.093,0,0.093,0.0,0.0,0.0
2020-01-09 18:00:00,15.5205,0.89,15.5459969204,0.1705,0,0.1705,15.35,0.89,15.375779655,0.1705,0.0,0.1705,0.1705,0,0.1705,0.0,0.0,0.0
2020-01-09 18:30:00,15.146,0.9400000000000001,15.1751413832,0.466,0,0.466,14.68,0.9400000000000001,14.7100645818,0.466,0.0,0.466,0.466,0,0.466,0.0,0.0,0.0
2020-01-09 19:00:00,14.6045,0.8200000000000001,14.6275021877,0.5045000000000001,0,0.5045000000000001,14.1,0.8200000000000001,14.1238238448,0.5045000000000001,0.0,0.5045000000000001,0.5045000000000001,0,0.5045000000000001,0.0,0.0,0.0
2020-01-09 19:30:00,14.0285,0.8300000000000001,14.0530321372,0.5185000000000001,0,0.5185000000000001,13.51,0.8300000000000001,13.5354719164,0.5185000000000001,0.0,0.5185000000000001,0.5185000000000001,0,0.5185000000000001,0.0,0.0,0.0
2020-01-09 20:00:00,13.2875,0.8300000000000001,13.3133976223,0.7375,0,0.7375,12.55,0.8300000000000001,12.5774162689,0.7375,0.0,0.7375,0.7375,0,0.7375,0.0,0.0,0.0
2020-01-09 20:30:00,12.65,0.7000000000000001,12.6693527854,0.73,0,0.73,11.92,0.7000000000000001,11.9405360014,0.73,0.0,0.73,0.73,0,0.73,0.0,0.0,0.0
2020-01-09 21:00:00,11.912,0.6000000000000001,11.9271012405,0.812,0,0.812,11.1,0.6000000000000001,11.1162043882,0.812,0.0,0.812,0.812,0,0.812,0.0,0.0,0.0
2020-01-09 21:30:00,10.998,0.6000000000000001,11.0143544523,0.918,0,0.918,10.08,0.6000000000000001,10.0978413535,0.918,0.0,0.918,0.918,0,0.918,0.0,0.0,0.0
2020-01-09 22:00:00,10.263,0.58,10.2793759052,0.8130000000000001,0,0.8130000000000001,9.45,0.58,9.4677822113,0.8130000000000001,0.0,0.8130000000000001,0.8130000000000001,0,0.8130000000000001,0.0,0.0,0.0
2020-01-09 22:30:00,9.315,0.44,9.325386051,0.765,0,0.765,8.55,0.44,8.5613141515,0.765,0.0,0.765,0.765,0,0.765,0.0,0.0,0.0
2020-01-09 23:00:00,8.632,0.39,8.6408057495,0.722,0,0.722,7.91,0.39,7.9196085762,0.722,0.0,0.722,0.722,0,0.722,0.0,0.0,0.0
2020-01-09 23:30:00,7.9435,0.1,7.9441294205,0.9035000000000001,0,0.9035000000000001,7.04,0.1,7.0407101915,0.9035000000000001,0.0,0.9035000000000001,0.9035000000000001,0,0.9035000000000001,0.0,0.0,0.0
2020-01-10 00:00:00,7.666,-0.11,7.6667891584,0.866,0,0.866,6.8,-0.11,6.8008896477,0.866,0.0,0.866,0.866,0,0.866,0.0,0.0,0.0
2020-01-10 00:30:00,9.628,-0.26,9.6315099543,0.738,0,0.738,8.89,-0.26,8.8938012121,0.738,0.0,0.738,0.738,0,0.738,0.0,0.0,0.0
2020-01-10 01:00:00,9.9405,-0.35000000000000003,9.9466597534,0.7505000000000001,0,0.7505000000000001,9.19,-0.35000000000000003,9.1966624381,0.7505000000000001,0.0,0.7505000000000001,0.7505000000000001,0,0.7505000000000001,0.0,0.0,0.0
2020-01-10 01:30:00,9.698,-0.32,9.7032780028,0.708,0,0.708,8.99,-0.32,8.9956934141,0.708,0.0,0.708,0.708,0,0.708,0.0,0.0,0.0
2020-01-10 02:00:00,9.5075,-0.31,9.5125525623,0.5275000000000001,0,0.5275000000000001,8.98,-0.31,8.9853491863,0.5275000000000001,0.0,0.5275000000000001,0.5275000000000001,0,0.5275000000000001,0.0,0.0,0.0
2020-01-10 02:30:00,9.4645,-0.46,9.475672021,0.3945,0,0.3945,9.07,-0.46,9.0816573377,0.3945,0.0,0.3945,0.3945,0,0.3945,0.0,0.0,0.0
2020-01-10 03:00:00,8.8945,-0.31,8.8999005753,0.5345,0,0.5345,8.36,-0.31,8.3657456332,0.5345,0.0,0.5345,0.5345,0,0.5345,0.0,0.0,0.0
2020-01-10 03:30:00,8.4405,-0.46,8.4530255087,0.3705,0,0.3705,8.07,-0.46,8.083099653,0.3705,0.0,0.3705,0.3705,0,0.3705,0.0,0.0,0.0
2020-01-10 04:00:00,8.209,-0.47000000000000003,8.2224437365,0.269,0,0.269,7.94,-0.47000000000000003,7.9538984152,0.269,0.0,0.269,0.269,0,0.269,0.0,0.0,0.0
2020-01-10 04:30:00,7.741,-0.47000000000000003,7.7552550571,0.41100000000000003,0,0.41100000000000003,7.33,-0.47000000000000003,7.3450527568,0.41100000000000003,0.0,0.41100000000000003,0.41100000000000003,0,0.41100000000000003,0.0,0.0,0.0
2020-01-10 05:00:00,7.5955,-0.47000000000000003,7.6100276116,0.35550000000000004,0,0.35550000000000004,7.24,-0.47000000000000003,7.2552394861,0.35550000000000004,0.0,0.35550000000000004,0.35550000000000004,0,0.35550000000000004,0.0,0.0,0.0
2020-01-10 05:30:00,8.16,-0.33,8.166670068,0.33,0,0.33,7.83,-0.33,7.8369509377,0.33,0.0,0.33,0.33,0,0.33,0.0,0.0,0.0
2020-01-10 06:00:00,8.4035,0.1,8.4040949691,0.4435,0,0.4435,7.96,0.1,7.9606281159000005,0.4435,0.0,0.4435,0.4435,0,0.4435,0.0,0.0,0.0
2020-01-10 06:30:00,9.614,0.41000000000000003,9.6227384876,0.444,0,0.444,9.17,0.41000000000000003,9.1791611817,0.444,0.0,0.444,0.444,0,0.444,0.0,0.0,0.0
2020-01-10 07:00:00,10.858,0.5,10.8695061525,0.338,0,0.338,10.52,0.5,10.5318754265,0.338,0.0,0.338,0.338,0,0.338,0.0,0.0,0.0
2020-01-10 07:30:00,12.16,0.79,12.1856349855,0.31,0,0.31,11.85,0.79,11.8763041389,0.31,0.0,0.31,0.31,0,0.31,0.0,0.0,0.0
2020-01-10 08:00:00,12.768,0.93,12.8018250261,0.248,0,0.248,12.52,0.93,12.5544932196,0.248,0.0,0.248,0.248,0,0.248,0.0,0.0,0.0
2020-01-10 08:30:00,12.9865,0.98,13.0234243673,0.3365,0,0.3365,12.65,0.98,12.6879036882,0.3365,0.0,0.3365,0.3365,0,0.3365,0.0,0.0,0.0
2020-01-10 09:00:00,13.0565,1.17,13.1088173475,0.4465,0,0.4465,12.61,1.17,12.6641620331,0.4465,0.0,0.4465,0.4465,0,0.4465,0.0,0.0,0.0
2020-01-10 09:30:00,13.394,1.1400000000000001,13.4424267154,0.214,0,0.214,13.18,1.1400000000000001,13.2292101049,0.214,0.0,0.214,0.214,0,0.214,0.0,0.0,0.0
2020-01-10 10:00:00,13.3015,1.1,13.3469060928,0.0815,0,0.0815,13.22,1.1,13.2656850558,0.0815,0.0,0.0815,0.0815,0,0.0815,0.0,0.0,0.0
2020-01-10 10:30:00,13.292,1.19,13.3451625693,0.07200000000000001,0,0.07200000000000001,13.22,1.19,13.2734509454,0.07200000000000001,0.0,0.07200000000000001,0.07200000000000001,0,0.07200000000000001,0.0,0.0,0.0
2020-01-10 11:00:00,13.3265,1.28,13.3878303787,0.026500000000000003,0,0.026500000000000003,13.3,1.28,13.3614520169,0.026500000000000003,0.0,0.026500000000000003,0.026500000000000003,0,0.026500000000000003,0.0,0.0,0.0
2020-01-10 11:30:00,13.312,1.3,13.37532594,0.022,0,0.022,13.29,1.3,13.3534302709,0.022,0.0,0.022,0.022,0,0.022,0.0,0.0,0.0
2020-01-10 12:00:00,12.969,1.23,13.027196974,0.039,0,0.039,12.93,1.23,12.9883717224,0.039,0.0,0.039,0.039,0,0.039,0.0,0.0,0.0
2020-01-10 12:30:00,12.9545,1.18,13.0081309284,0.0545,0,0.0545,12.9,1.18,12.9538565686,0.0545,0.0,0.0545,0.0545,0,0.0545,0.0,0.0,0.0
2020-01-10 13:00:00,12.7455,1.16,12.7981783958,0.14550000000000002,0,0.14550000000000002,12.6,1.16,12.6532841587,0.14550000000000002,0.0,0.14550000000000002,0.14550000000000002,0,0.14550000000000002,0.0,0.0,0.0
2020-01-10 13:30:00,12.6985,1.12,12.7477959762,0.0985,0,0.0985,12.6,1.12,12.6496798378,0.0985,0.0,0.0985,0.0985,0,0.0985,0.0,0.0,0.0
2020-01-10 14:00:00,12.402,1.12,12.4524697952,0.17200000000000001,0,0.17200000000000001,12.23,1.12,12.2811766537,0.17200000000000001,0.0,0.17200000000000001,0.17200000000000001,0,0.17200000000000001,0.0,0.0,0.0
2020-01-10 14:30:00,12.1825,0.96,12.2202662103,0.1625,0,0.1625,12.02,0.96,12.0582751669,0.1625,0.0,0.1625,0.1625,0,0.1625,0.0,0.0,0.0
2020-01-10 15:00:00,11.9665,0.8300000000000001,11.995249987,0.2565,0,0.2565,11.71,0.8300000000000001,11.7393781777,0.2565,0.0,0.2565,0.2565,0,0.2565,0.0,0.0,0.0
2020-01-10 15:30:00,11.9925,0.81,12.01982347,0.17250000000000001,0,0.17250000000000001,11.82,0.81,11.8477212999,0.17250000000000001,0.0,0.17250000000000001,0.17250000000000001,0,0.17250000000000001,0.0,0.0,0.0
2020-01-10 16:00:00,12.284,0.68,12.3028068342,0.184,0,0.184,12.1,0.68,12.1190923753,0.184,0.0,0.184,0.184,0,0.184,0.0,0.0,0.0
2020-01-10 16:30:00,13.1365,0.62,13.1511228513,0.1565,0,0.1565,12.98,0.62,12.9947989596,0.1565,0.0,0.1565,0.1565,0,0.1565,0.0,0.0,0.0
2020-01-10 17:00:00,14.046,0.68,14.0624505688,0.156,0,0.156,13.89,0.68,13.906635107,0.156,0.0,0.156,0.156,0,0.156,0.0,0.0,0.0
2020-01-10 17:30:00,14.78,0.62,14.7929983438,0.17,0,0.17,14.61,0.62,14.6231494556,0.17,0.0,0.17,0.17,0,0.17,0.0,0.0,0.0
2020-01-10 18:00:00,15.02,0.6900000000000001,15.0358405152,0.18,0,0.18,14.84,0.6900000000000001,14.8560324448,0.18,0.0,0.18,0.18,0,0.18,0.0,0.0,0.0
2020-01-10 18:30:00,14.7735,0.71,14.7905511138,0.2335,0,0.2335,14.54,0.71,14.5573246168,0.2335,0.0,0.2335,0.2335,0,0.2335,0.0,0.0,0.0
2020-01-10 19:00:00,14.44,0.71,14.4574444491,0.31,0,0.31,14.13,0.71,14.1478266882,0.31,0.0,0.31,0.31,0,0.31,0.0,0.0,0.0
2020-01-10 19:30:00,13.614,0.68,13.6309719389,0.364,0,0.364,13.25,0.68,13.2674375823,0.364,0.0,0.364,0.364,0,0.364,0.0,0.0,0.0
2020-01-10 20:00:00,12.793,0.5700000000000001,12.8056920547,0.453,0,0.453,12.34,0.5700000000000001,12.3531574911,0.453,0.0,0.453,0.453,0,0.453,0.0,0.0,0.0
2020-01-10 20:30:00,11.916,0.51,11.9269089038,0.5760000000000001,0,0.5760000000000001,11.34,0.51,11.3514624608,0.5760000000000001,0.0,0.5760000000000001,0.5760000000000001,0,0.5760000000000001,0.0,0.0,0.0
2020-01-10 21:00:00,11.4255,0.5,11.4364352073,0.5355,0,0.5355,10.89,0.5,10.9014723776,0.5355,0.0,0.5355,0.5355,0,0.5355,0.0,0.0,0.0
2020-01-10 21:30:00,10.461,0.53,10.474417454,0.811,0,0.811,9.65,0.53,9.664543445,0.811,0.0,0.811,0.811,0,0.811,0.0,0.0,0.0
2020-01-10 22:00:00,9.7465,0.43,9.7559808451,0.7865000000000001,0,0.7865000000000001,8.96,0.43,8.9703121462,0.7865000000000001,0.0,0.7865000000000001,0.7865000000000001,0,0.7865000000000001,0.0,0.0,0.0
2020-01-10 22:30:00,9.1545,0.18,9.1562694505,0.5845,0,0.5845,8.57,0.18,8.5718901066,0.5845,0.0,0.5845,0.5845,0,0.5845,0.0,0.0,0.0
2020-01-10 23:00:00,8.405,0.1,8.4055948629,0.645,0,0.645,7.76,0.1,7.7606443031,0.645,0.0,0.645,0.645,0,0.645,0.0,0.0,0.0
2020-01-10 23:30:00,8.0555,-0.01,8.0555062069,0.7455,0,0.7455,7.31,-0.01,7.3100068399,0.7455,0.0,0.7455,0.7455,0,0.7455,0.0,0.0,0.0
2020-01-11 00:00:00,7.763,-0.34,7.770442008,0.683,0,0.683,7.08,-0.34,7.0881591404,0.683,0.0,0.683,0.683,0,0.683,0.0,0.0,0.0
2020-01-11 00:30:00,9.5235,-0.25,9.5267807915,0.7435,0,0.7435,8.78,-0.25,8.7835585044,0.7435,0.0,0.7435,0.7435,0,0.7435,0.0,0.0,0.0
2020-01-11 01:00:00,9.6705,-0.28,9.6745527158,0.8705,0,0.8705,8.8,-0.28,8.8044534186,0.8705,0.0,0.8705,0.8705,0,0.8705,0.0,0.0,0.0
2020-01-11 01:30:00,9.3305,-0.37,9.3378332738,0.9105000000000001,0,0.9105000000000001,8.42,-0.37,8.428125533,0.9105000000000001,0.0,0.9105000000000001,0.9105000000000001,0,0.9105000000000001,0.0,0.0,0.0
2020-01-11 02:00:00,8.9655,-0.1,8.966057676,0.9155000000000001,0,0.9155000000000001,8.05,-0.1,8.0506210941,0.9155000000000001,0.0,0.9155000000000001,0.9155000000000001,0,0.9155000000000001,0.0,0.0,0.0
2020-01-11 02:30:00,8.8865,-0.35000000000000003,8.8933898065,0.9565,0,0.9565,7.93,-0.35000000000000003,7.9377200757,0.9565,0.0,0.9565,0.9565,0,0.9565,0.0,0.0,0.0
2020-01-11 03:00:00,8.415,-0.30000000000000004,8.4203458955,0.905,0,0.905,7.51,-0.30000000000000004,7.5159896221,0.905,0.0,0.905,0.905,0,0.905,0.0,0.0,0.0
2020-01-11 03:30:00,7.878,-0.21,7.8807984367,0.9580000000000001,0,0.9580000000000001,6.92,-0.21,6.9231856829,0.9580000000000001,0.0,0.9580000000000001,0.9580000000000001,0,0.9580000000000001,0.0,0.0,0.0
2020-01-11 04:00:00,7.4935,-0.32,7.5003294761,0.9135000000000001,0,0.9135000000000001,6.58,-0.32,6.5877765597,0.9135000000000001,0.0,0.9135000000000001,0.9135000000000001,0,0.9135000000000001,0.0,0.0,0.0
2020-01-11 04:30:00,6.994,-0.4,7.0054290375,0.934,0,0.934,6.06,-0.4,6.0731869723,0.934,0.0,0.934,0.934,0,0.934,0.0,0.0,0.0
2020-01-11 05:00:00,6.7905,-0.44,6.8047402779,0.8505,0,0.8505,5.94,-0.44,5.9562740031,0.8505,0.0,0.8505,0.8505,0,0.8505,0.0,0.0,0.0
2020-01-11 05:30:00,7.056,-0.42,7.0684889474,0.8160000000000001,0,0.8160000000000001,6.24,-0.42,6.2541186429,0.8160000000000001,0.0,0.8160000000000001,0.8160000000000001,0,0.8160000000000001,0.0,0.0,0.0
2020-01-11 06:00:00,7.269,-0.26,7.2736483968,0.789,0,0.789,6.48,-0.26,6.4852139518000005,0.789,0.0,0.789,0.789,0,0.789,0.0,0.0,0.0
2020-01-11 06:30:00,7.565,-0.26,7.5694666259,0.855,0,0.855,6.71,-0.26,6.7150353685,0.855,0.0,0.855,0.855,0,0.855,0.0,0.0,0.0
2020-01-11 07:00:00,7.8895,0.17,7.8913313357,0.9095000000000001,0,0.9095000000000001,6.98,0.17,6.9820698937,0.9095000000000001,0.0,0.9095000000000001,0.9095000000000001,0,0.9095000000000001,0.0,0.0,0.0
2020-01-11 07:30:00,8.165,0.21,8.1677001047,0.915,0,0.915,7.25,0.21,7.2530407416,0.915,0.0,0.915,0.915,0,0.915,0.0,0.0,0.0
2020-01-11 08:00:00,8.537,0.21,8.5395824839,0.887,0,0.887,7.65,0.21,7.6528818101,0.887,0.0,0.887,0.887,0,0.887,0.0,0.0,0.0
2020-01-11 08:30:00,9.266,0.43,9.2759719706,0.896,0,0.896,8.37,0.43,8.3810381219,0.896,0.0,0.896,0.896,0,0.896,0.0,0.0,0.0
2020-01-11 09:00:00,9.915,0.5,9.9275991559,0.935,0,0.935,8.98,0.5,8.99390905,0.935,0.0,0.935,0.935,0,0.935,0.0,0.0,0.0
2020-01-11 09:30:00,10.8065,0.61,10.8237027976,0.9365,0,0.9365,9.87,0.61,9.8888320847,0.9365,0.0,0.9365,0.9365,0,0.9365,0.0,0.0,0.0
2020-01-11 10:00:00,11.16,0.68,11.1806976527,0.97,0,0.97,10.19,0.68,10.2126637074,0.97,0.0,0.97,0.97,0,0.97,0.0,0.0,0.0
2020-01-11 10:30:00,11.218,0.65,11.2368155631,0.978,0,0.978,10.24,0.65,10.2606091437,0.978,0.0,0.978,0.978,0,0.978,0.0,0.0,0.0
2020-01-11 11:00:00,11.3605,0.67,11.380239903,0.9805,0,0.9805,10.38,0.67,10.4016008383,0.9805,0.0,0.9805,0.9805,0,0.9805,0.0,0.0,0.0
2020-01-11 11:30:00,11.304,0.67,11.3238383952,0.994,0,0.994,10.31,0.67,10.3317471901,0.994,0.0,0.994,0.994,0,0.994,0.0,0.0,0.0
2020-01-11 12:00:00,11.1745,0.7000000000000001,11.1964034516,1.0045,0,1.0045,10.17,0.7000000000000001,10.1940619971,1.0045,0.0,1.0045,1.0045,0,1.0045,0.0,0.0,0.0
2020-01-11 12:30:00,11.0145,0.63,11.0325024473,1.0245,0,1.0245,9.99,0.63,10.0098451536,1.0245,0.0,1.0245,1.0245,0,1.0245,0.0,0.0,0.0
2020-01-11 13:00:00,10.9605,0.66,10.9803533755,1.0205,0,1.0205,9.94,0.66,9.9618873714,1.0205,0.0,1.0205,1.0205,0,1.0205,0.0,0.0,0.0
2020-01-11 13:30:00,10.883,0.61,10.9000820639,1.003,0,1.003,9.88,0.61,9.8988130602,1.003,0.0,1.003,1.003,0,1.003,0.0,0.0,0.0
2020-01-11 14:00:00,10.896,0.62,10.9136252455,0.996,0,0.996,9.9,0.62,9.919395142900001,0.996,0.0,0.996,0.996,0,0.996,0.0,0.0,0.0
2020-01-11 14:30:00,10.798,0.55,10.8119981502,0.978,0,0.978,9.82,0.55,9.8353901804,0.978,0.0,0.978,0.978,0,0.978,0.0,0.0,0.0
2020-01-11 15:00:00,10.6045,0.56,10.6192758816,0.9745,0,0.9745,9.63,0.56,9.6462687087,0.9745,0.0,0.9745,0.9745,0,0.9745,0.0,0.0,0.0
2020-01-11 15:30:00,10.6295,0.54,10.6432077049,0.9595,0,0.9595,9.67,0.54,9.6850658232,0.9595,0.0,0.9595,0.9595,0,0.9595,0.0,0.0,0.0
2020-01-11 16:00:00,10.7895,0.52,10.8020234331,0.9795,0,0.9795,9.81,0.52,9.8237721879,0.9795,0.0,0.9795,0.9795,0,0.9795,0.0,0.0,0.0
2020-01-11 16:30:00,11.3675,0.59,11.3828008965,0.9875,0,0.9875,10.38,0.59,10.3967543012,0.9875,0.0,0.9875,0.9875,0,0.9875,0.0,0.0,0.0
2020-01-11 17:00:00,11.915,0.53,11.9267818375,0.975,0,0.975,10.94,0.53,10.9528306843,0.975,0.0,0.975,0.975,0,0.975,0.0,0.0,0.0
2020-01-11 17:30:00,12.8215,0.58,12.8346118854,1.0015,0,1.0015,11.82,0.58,11.8342215629,1.0015,0.0,1.0015,1.0015,0,1.0015,0.0,0.0,0.0
2020-01-11 18:00:00,13.003,0.64,13.0187406841,1.013,0,1.013,11.99,0.64,12.0070687514,1.013,0.0,1.013,1.013,0,1.013,0.0,0.0,0.0
2020-01-11 18:30:00,12.8395,0.58,12.8525935223,1.0195,0,1.0195,11.82,0.58,11.8342215629,1.0195,0.0,1.0195,1.0195,0,1.0195,0.0,0.0,0.0
2020-01-11 19:00:00,12.414,0.58,12.4275418326,1.024,0,1.024,11.39,0.58,11.4047577791,1.024,0.0,1.024,1.024,0,1.024,0.0,0.0,0.0
2020-01-11 19:30:00,11.84,0.56,11.8532358451,1.03,0,1.03,10.81,0.56,10.8244953693,1.03,0.0,1.03,1.03,0,1.03,0.0,0.0,0.0
2020-01-11 20:00:00,11.2325,0.51,11.2440720493,1.0325,0,1.0325,10.2,0.51,10.2127420412,1.0325,0.0,1.0325,1.0325,0,1.0325,0.0,0.0,0.0
2020-01-11 20:30:00,10.5395,0.39,10.5467132439,1.0395,0,1.0395,9.5,0.39,9.5080018931,1.0395,0.0,1.0395,1.0395,0,1.0395,0.0,0.0,0.0
2020-01-11 21:00:00,9.9725,0.30000000000000004,9.9770113887,1.0325,0,1.0325,8.94,0.30000000000000004,8.9450321408,1.0325,0.0,1.0325,1.0325,0,1.0325,0.0,0.0,0.0
2020-01-11 21:30:00,9.458,0.34,9.4641092555,1.028,0,1.028,8.43,0.34,8.4368536789,1.028,0.0,1.028,1.028,0,1.028,0.0,0.0,0.0
2020-01-11 22:00:00,9.0275,0.34,9.0339003896,1.0275,0,1.0275,8.0,0.34,8.0072217404,1.0275,0.0,1.0275,1.0275,0,1.0275,0.0,0.0,0.0
2020-01-11 22:30:00,8.417,0.39,8.4260304414,1.027,0,1.027,7.39,0.39,7.4002837783,1.027,0.0,1.027,1.027,0,1.027,0.0,0.0,0.0
2020-01-11 23:00:00,7.844,0.19,7.8463007844,1.024,0,1.024,6.82,0.19,6.8226461142,1.024,0.0,1.024,1.024,0,1.024,0.0,0.0,0.0
2020-01-11 23:30:00,7.725,0.18,7.7270968028,1.035,0,1.035,6.69,0.18,6.6924210866,1.035,0.0,1.035,1.035,0,1.035,0.0,0.0,0.0
2020-01-12 00:00:00,7.4155,0.23,7.4190659958000005,1.0255,0,1.0255,6.39,0.23,6.3941379403,1.0255,0.0,1.0255,1.0255,0,1.0255,0.0,0.0,0.0
2020-01-12 00:30:00,9.268,0.15,9.2692137746,1.018,0,1.018,8.25,0.15,8.2513635237,1.018,0.0,1.018,1.018,0,1.018,0.0,0.0,0.0
2020-01-12 01:00:00,9.5235,0.14,9.5245289779,1.0235,0,1.0235,8.5,0.14,8.501152863,1.0235,0.0,1.0235,1.0235,0,1.0235,0.0,0.0,0.0
2020-01-12 01:30:00,9.2485,0.03,9.2485486564,0.9985,0,0.9985,8.25,0.03,8.2500545453,0.9985,0.0,0.9985,0.9985,0,0.9985,0.0,0.0,0.0
2020-01-12 02:00:00,8.8075,0.03,8.8075510927,0.9775,0,0.9775,7.83,0.03,7.8300574711,0.9775,0.0,0.9775,0.9775,0,0.9775,0.0,0.0,0.0
2020-01-12 02:30:00,8.6585,-0.12,8.6593315129,0.9885,0,0.9885,7.67,-0.12,7.6709386648999995,0.9885,0.0,0.9885,0.9885,0,0.9885,0.0,0.0,0.0
2020-01-12 03:00:00,8.163,0.02,8.1630245008,1.003,0,1.003,7.16,0.02,7.1600279329,1.003,0.0,1.003,1.003,0,1.003,0.0,0.0,0.0
2020-01-12 03:30:00,7.635,-0.02,7.6350261951,0.965,0,0.965,6.67,-0.02,6.6700299849,0.965,0.0,0.965,0.965,0,0.965,0.0,0.0,0.0
2020-01-12 04:00:00,7.227,-0.21,7.2300504148,0.967,0,0.967,6.26,-0.21,6.2635213738,0.967,0.0,0.967,0.967,0,0.967,0.0,0.0,0.0
2020-01-12 04:30:00,6.93,-0.2,6.9328854022,0.9500000000000001,0,0.9500000000000001,5.98,-0.2,5.9833435469000005,0.9500000000000001,0.0,0.9500000000000001,0.9500000000000001,0,0.9500000000000001,0.0,0.0,0.0
2020-01-12 05:00:00,6.695,-0.24,6.6993003366,0.925,0,0.925,5.77,-0.24,5.7749891775,0.925,0.0,0.925,0.925,0,0.925,0.0,0.0,0.0
2020-01-12 05:30:00,6.7085,-0.37,6.7186957254,0.9285,0,0.9285,5.78,-0.37,5.7918304533,0.9285,0.0,0.9285,0.9285,0,0.9285,0.0,0.0,0.0
2020-01-12 06:00:00,6.641,-0.21,6.6443194535,0.9510000000000001,0,0.9510000000000001,5.69,-0.21,5.693873901,0.9510000000000001,0.0,0.9510000000000001,0.9510000000000001,0,0.9510000000000001,0.0,0.0,0.0
2020-01-12 06:30:00,6.9305,-0.27,6.9357573667,0.9405,0,0.9405,5.99,-0.27,5.9960820541,0.9405,0.0,0.9405,0.9405,0,0.9405,0.0,0.0,0.0
2020-01-12 07:00:00,7.243,-0.2,7.2457607606,0.8230000000000001,0,0.8230000000000001,6.42,-0.2,6.4231145093,0.8230000000000001,0.0,0.8230000000000001,0.8230000000000001,0,0.8230000000000001,0.0,0.0,0.0
2020-01-12 07:30:00,7.123,0.01,7.1230070195,0.853,0,0.853,6.27,0.01,6.2700079745,0.853,0.0,0.853,0.853,0,0.853,0.0,0.0,0.0
2020-01-12 08:00:00,7.4225,0.01,7.4225067363,0.8125,0,0.8125,6.61,0.01,6.6100075643,0.8125,0.0,0.8125,0.8125,0,0.8125,0.0,0.0,0.0
2020-01-12 08:30:00,8.102,0.09,8.1024998612,0.852,0,0.852,7.25,0.09,7.2505585992,0.852,0.0,0.852,0.852,0,0.852,0.0,0.0,0.0
2020-01-12 09:00:00,8.8325,-0.06,8.8327037905,0.7125,0,0.7125,8.12,-0.06,8.1202216719,0.7125,0.0,0.7125,0.7125,0,0.7125,0.0,0.0,0.0
2020-01-12 09:30:00,9.643,0.08,9.6433318412,0.553,0,0.553,9.09,0.08,9.0903520284,0.553,0.0,0.553,0.553,0,0.553,0.0,0.0,0.0
2020-01-12 10:00:00,9.8885,0.34,9.8943434471,0.5685,0,0.5685,9.32,0.34,9.3261996547,0.5685,0.0,0.5685,0.5685,0,0.5685,0.0,0.0,0.0
2020-01-12 10:30:00,10.15,0.48,10.1613434151,0.67,0,0.67,9.48,0.48,9.4921441203,0.67,0.0,0.67,0.67,0,0.67,0.0,0.0,0.0
2020-01-12 11:00:00,10.4305,0.48,10.4415386917,0.5505,0,0.5505,9.88,0.48,9.8916530469,0.5505,0.0,0.5505,0.5505,0,0.5505,0.0,0.0,0.0
2020-01-12 11:30:00,10.0725,0.48,10.0839305953,0.5725,0,0.5725,9.5,0.48,9.5121185863,0.5725,0.0,0.5725,0.5725,0,0.5725,0.0,0.0,0.0
2020-01-12 12:00:00,10.3895,0.48,10.4005822073,0.48950000000000005,0,0.48950000000000005,9.9,0.48,9.911629533,0.48950000000000005,0.0,0.48950000000000005,0.48950000000000005,0,0.48950000000000005,0.0,0.0,0.0
2020-01-12 12:30:00,10.1795,0.41000000000000003,10.1877534447,0.5095000000000001,0,0.5095000000000001,9.67,0.41000000000000003,9.6786879276,0.5095000000000001,0.0,0.5095000000000001,0.5095000000000001,0,0.5095000000000001,0.0,0.0,0.0
2020-01-12 13:00:00,10.1075,0.44,10.1170725138,0.5975,0,0.5975,9.51,0.44,9.5201733178,0.5975,0.0,0.5975,0.5975,0,0.5975,0.0,0.0,0.0
2020-01-12 13:30:00,9.646,0.43,9.6555795269,0.756,0,0.756,8.89,0.43,8.9003932497,0.756,0.0,0.756,0.756,0,0.756,0.0,0.0,0.0
2020-01-12 14:00:00,9.699,0.43,9.7085272313,0.559,0,0.559,9.14,0.43,9.150109289,0.559,0.0,0.559,0.559,0,0.559,0.0,0.0,0.0
2020-01-12 14:30:00,9.69,0.30000000000000004,9.6946428506,0.63,0,0.63,9.06,0.30000000000000004,9.0649655267,0.63,0.0,0.63,0.63,0,0.63,0.0,0.0,0.0
2020-01-12 15:00:00,9.894,0.31,9.8988552874,0.514,0,0.514,9.38,0.31,9.3851212033,0.514,0.0,0.514,0.514,0,0.514,0.0,0.0,0.0
2020-01-12 15:30:00,10.2015,0.16,10.2027546403,0.49150000000000005,0,0.49150000000000005,9.71,0.16,9.7113181392,0.49150000000000005,0.0,0.49150000000000005,0.49150000000000005,0,0.49150000000000005,0.0,0.0,0.0
2020-01-12 16:00:00,11.0325,0.17,11.0338096889,0.35250000000000004,0,0.35250000000000004,10.68,0.17,10.6813529106,0.35250000000000004,0.0,0.35250000000000004,0.35250000000000004,0,0.35250000000000004,0.0,0.0,0.0
2020-01-12 16:30:00,11.9715,0.19,11.9730076526,0.28150000000000003,0,0.28150000000000003,11.69,0.19,11.6915439528,0.28150000000000003,0.0,0.28150000000000003,0.28150000000000003,0,0.28150000000000003,0.0,0.0,0.0
2020-01-12 17:00:00,13.308,0.45,13.315606032,0.268,0,0.268,13.04,0.45,13.0477622602,0.268,0.0,0.268,0.268,0,0.268,0.0,0.0,0.0
2020-01-12 17:30:00,14.191,0.49,14.199457067099999,0.321,0,0.321,13.87,0.49,13.8786526724,0.321,0.0,0.321,0.321,0,0.321,0.0,0.0,0.0
2020-01-12 18:00:00,14.207,0.53,14.2168825345,0.40700000000000003,0,0.40700000000000003,13.8,0.53,13.810173786,0.40700000000000003,0.0,0.40700000000000003,0.40700000000000003,0,0.40700000000000003,0.0,0.0,0.0
2020-01-12 18:30:00,14.277,0.53,14.286834114,0.227,0,0.227,14.05,0.53,14.0599928876,0.227,0.0,0.227,0.227,0,0.227,0.0,0.0,0.0
2020-01-12 19:00:00,13.6035,0.46,13.6112751882,0.2235,0,0.2235,13.38,0.46,13.3879049892,0.2235,0.0,0.2235,0.2235,0,0.2235,0.0,0.0,0.0
