Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-12 19:30:00,13.104,0.28,13.1069911116,0.134,0,0.134,12.97,0.28,12.9730220072,0.134,0.0,0.134,0.134,0,0.134,0.0,0.0,0.0
2020-01-12 20:00:00,12.1965,0.33,12.2009635788,0.4465,0,0.4465,11.75,0.33,11.7546331291,0.4465,0.0,0.4465,0.4465,0,0.4465,0.0,0.0,0.0
2020-01-12 20:30:00,11.2605,0.23,11.2628486738,0.6805,0,0.6805,10.58,0.23,10.5824997047,0.6805,0.0,0.6805,0.6805,0,0.6805,0.0,0.0,0.0
2020-01-12 21:00:00,10.755,0.27,10.7583885875,0.545,0,0.545,10.21,0.27,10.2135694055,0.545,0.0,0.545,0.545,0,0.545,0.0,0.0,0.0
2020-01-12 21:30:00,10.0395,-0.25,10.0426122224,0.5395,0,0.5395,9.5,-0.25,9.5032889044,0.5395,0.0,0.5395,0.5395,0,0.5395,0.0,0.0,0.0
2020-01-12 22:00:00,9.429,-0.37,9.4362567261,0.46900000000000003,0,0.46900000000000003,8.96,-0.37,8.9676362549,0.46900000000000003,0.0,0.46900000000000003,0.46900000000000003,0,0.46900000000000003,0.0,0.0,0.0
2020-01-12 22:30:00,8.8975,-0.5,8.9115378162,0.3775,0,0.3775,8.52,-0.5,8.5346587512,0.3775,0.0,0.3775,0.3775,0,0.3775,0.0,0.0,0.0
2020-01-12 23:00:00,8.3285,-0.5,8.3434952058,0.3185,0,0.3185,8.01,-0.5,8.025590321,0.3185,0.0,0.3185,0.3185,0,0.3185,0.0,0.0,0.0
2020-01-12 23:30:00,7.962,-0.51,7.9783171158,0.372,0,0.372,7.59,-0.51,7.6071150905,0.372,0.0,0.372,0.372,0,0.372,0.0,0.0,0.0
2020-01-13 00:00:00,7.564,-0.55,7.5839696729,0.454,0,0.454,7.11,-0.55,7.1312411262,0.454,0.0,0.454,0.454,0,0.454,0.0,0.0,0.0
2020-01-13 00:30:00,9.6755,-0.48,9.6873990446,0.24550000000000002,0,0.24550000000000002,9.43,-0.48,9.4422084281,0.24550000000000002,0.0,0.24550000000000002,0.24550000000000002,0,0.24550000000000002,0.0,0.0,0.0
2020-01-13 01:00:00,10.0225,-0.51,10.0354674156,0.21250000000000002,0,0.21250000000000002,9.81,-0.51,9.8232479354,0.21250000000000002,0.0,0.21250000000000002,0.21250000000000002,0,0.21250000000000002,0.0,0.0,0.0
2020-01-13 01:30:00,9.805,-0.49,9.8172361182,0.255,0,0.255,9.55,-0.49,9.5625624181,0.255,0.0,0.255,0.255,0,0.255,0.0,0.0,0.0
2020-01-13 02:00:00,9.34,-0.49,9.3528444871,0.31,0,0.31,9.03,-0.49,9.0432848014,0.31,0.0,0.31,0.31,0,0.31,0.0,0.0,0.0
2020-01-13 02:30:00,9.3,-0.53,9.3150899083,0.29,0,0.29,9.01,-0.53,9.0255747739,0.29,0.0,0.29,0.29,0,0.29,0.0,0.0,0.0
2020-01-13 03:00:00,8.854,-0.49,8.8675484775,0.374,0,0.374,8.48,-0.49,8.4941450423,0.374,0.0,0.374,0.374,0,0.374,0.0,0.0,0.0
2020-01-13 03:30:00,8.4425,-0.51,8.4578901772,0.3425,0,0.3425,8.1,-0.51,8.1160396746,0.3425,0.0,0.3425,0.3425,0,0.3425,0.0,0.0,0.0
2020-01-13 04:00:00,7.945,-0.51,7.9613519581,0.455,0,0.455,7.49,-0.51,7.507343072,0.455,0.0,0.455,0.455,0,0.455,0.0,0.0,0.0
2020-01-13 04:30:00,7.651,-0.52,7.6686505332,0.421,0,0.421,7.23,-0.52,7.2486757411,0.421,0.0,0.421,0.421,0,0.421,0.0,0.0,0.0
2020-01-13 05:00:00,7.3415,-0.54,7.3613329126,0.42150000000000004,0,0.42150000000000004,6.92,-0.54,6.9410373864,0.42150000000000004,0.0,0.42150000000000004,0.42150000000000004,0,0.42150000000000004,0.0,0.0,0.0
2020-01-13 05:30:00,8.013,-0.34,8.0202100347,0.483,0,0.483,7.53,-0.34,7.5376720544,0.483,0.0,0.483,0.483,0,0.483,0.0,0.0,0.0
2020-01-13 06:00:00,8.4055,0.17,8.4072189367,0.4955,0,0.4955,7.91,0.17,7.9118265906000005,0.4955,0.0,0.4955,0.4955,0,0.4955,0.0,0.0,0.0
2020-01-13 06:30:00,9.454,0.38,9.461633897,0.584,0,0.584,8.87,0.38,8.8781360656,0.584,0.0,0.584,0.584,0,0.584,0.0,0.0,0.0
2020-01-13 07:00:00,10.403,0.53,10.4164921639,0.7030000000000001,0,0.7030000000000001,9.7,0.53,9.7144685907,0.7030000000000001,0.0,0.7030000000000001,0.7030000000000001,0,0.7030000000000001,0.0,0.0,0.0
2020-01-13 07:30:00,11.34,0.71,11.3622048917,0.81,0,0.81,10.53,0.71,10.5539092283,0.81,0.0,0.81,0.81,0,0.81,0.0,0.0,0.0
2020-01-13 08:00:00,11.9715,0.86,12.0023502803,0.9115000000000001,0,0.9115000000000001,11.06,0.86,11.0933854165,0.9115000000000001,0.0,0.9115000000000001,0.9115000000000001,0,0.9115000000000001,0.0,0.0,0.0
2020-01-13 08:30:00,12.291,1.0,12.3316130737,0.901,0,0.901,11.39,1.0,11.4338138869,0.901,0.0,0.901,0.901,0,0.901,0.0,0.0,0.0
2020-01-13 09:00:00,12.26,1.19,12.3176174644,0.9,0,0.9,11.36,1.19,11.4221582899,0.9,0.0,0.9,0.9,0,0.9,0.0,0.0,0.0
2020-01-13 09:30:00,12.548,1.19,12.604301012,0.998,0,0.998,11.55,1.19,11.6111412014,0.998,0.0,0.998,0.998,0,0.998,0.0,0.0,0.0
2020-01-13 10:00:00,12.7035,1.18,12.7581860878,0.9835,0,0.9835,11.72,1.18,11.7792529474,0.9835,0.0,0.9835,0.9835,0,0.9835,0.0,0.0,0.0
2020-01-13 10:30:00,12.6785,1.1400000000000001,12.7296489445,0.9885,0,0.9885,11.69,1.1400000000000001,11.7454544399,0.9885,0.0,0.9885,0.9885,0,0.9885,0.0,0.0,0.0
2020-01-13 11:00:00,12.5875,1.27,12.6514053073,1.0275,0,1.0275,11.56,1.27,11.6295528719,1.0275,0.0,1.0275,1.0275,0,1.0275,0.0,0.0,0.0
2020-01-13 11:30:00,12.8905,1.37,12.9630972476,1.0405,0,1.0405,11.85,1.37,11.9289312178,1.0405,0.0,1.0405,1.0405,0,1.0405,0.0,0.0,0.0
2020-01-13 12:00:00,13.1305,1.47,13.2125292904,1.0505,0,1.0505,12.08,1.47,12.1691125395,1.0505,0.0,1.0505,1.0505,0,1.0505,0.0,0.0,0.0
2020-01-13 12:30:00,13.3325,1.43,13.4089692464,1.0525,0,1.0525,12.28,1.43,12.3629810321,1.0525,0.0,1.0525,1.0525,0,1.0525,0.0,0.0,0.0
2020-01-13 13:00:00,13.469,1.38,13.539511106399999,1.059,0,1.059,12.41,1.38,12.4864927021,1.059,0.0,1.059,1.059,0,1.059,0.0,0.0,0.0
2020-01-13 13:30:00,13.606,1.31,13.6689186112,1.056,0,1.056,12.55,1.31,12.6181852895,1.056,0.0,1.056,1.056,0,1.056,0.0,0.0,0.0
2020-01-13 14:00:00,13.518,1.42,13.5923774227,1.058,0,1.058,12.46,1.42,12.5406538904,1.058,0.0,1.058,1.058,0,1.058,0.0,0.0,0.0
2020-01-13 14:30:00,13.449,1.49,13.5312860069,1.059,0,1.059,12.39,1.49,12.479270812,1.059,0.0,1.059,1.059,0,1.059,0.0,0.0,0.0
2020-01-13 15:00:00,13.423,1.55,13.5121955655,1.063,0,1.063,12.36,1.55,12.4568093828,1.063,0.0,1.063,1.063,0,1.063,0.0,0.0,0.0
2020-01-13 15:30:00,13.391,1.4,13.4639845885,1.061,0,1.061,12.33,1.4,12.4092264062,1.061,0.0,1.061,1.061,0,1.061,0.0,0.0,0.0
2020-01-13 16:00:00,13.8265,1.33,13.8903204517,0.9165000000000001,0,0.9165000000000001,12.91,1.33,12.9783280895,0.9165000000000001,0.0,0.9165000000000001,0.9165000000000001,0,0.9165000000000001,0.0,0.0,0.0
2020-01-13 16:30:00,14.4255,1.29,14.4830642562,0.9855,0,0.9855,13.44,1.29,13.5017665511,0.9855,0.0,0.9855,0.9855,0,0.9855,0.0,0.0,0.0
2020-01-13 17:00:00,15.034,1.07,15.0720289278,0.834,0,0.834,14.2,1.07,14.2402563179,0.834,0.0,0.834,0.834,0,0.834,0.0,0.0,0.0
2020-01-13 17:30:00,15.6105,1.09,15.6485082436,0.9305,0,0.9305,14.68,1.09,14.7204109997,0.9305,0.0,0.9305,0.9305,0,0.9305,0.0,0.0,0.0
2020-01-13 18:00:00,15.3745,1.1,15.4138006426,0.8845000000000001,0,0.8845000000000001,14.49,1.1,14.5316929502,0.8845000000000001,0.0,0.8845000000000001,0.8845000000000001,0,0.8845000000000001,0.0,0.0,0.0
2020-01-13 18:30:00,15.204,0.99,15.2361975571,0.864,0,0.864,14.34,0.99,14.3741330173,0.864,0.0,0.864,0.864,0,0.864,0.0,0.0,0.0
2020-01-13 19:00:00,14.6295,0.9400000000000001,14.6596681494,0.8495,0,0.8495,13.78,0.9400000000000001,13.8120237474,0.8495,0.0,0.8495,0.8495,0,0.8495,0.0,0.0,0.0
2020-01-13 19:30:00,13.903,0.92,13.9334062239,0.913,0,0.913,12.99,0.92,13.0225381551,0.913,0.0,0.913,0.913,0,0.913,0.0,0.0,0.0
2020-01-13 20:00:00,13.388,0.81,13.412480904,0.8280000000000001,0,0.8280000000000001,12.56,0.81,12.5860915299,0.8280000000000001,0.0,0.8280000000000001,0.8280000000000001,0,0.8280000000000001,0.0,0.0,0.0
2020-01-13 20:30:00,12.8575,0.73,12.8782066395,0.6475000000000001,0,0.6475000000000001,12.21,0.73,12.2318028107,0.6475000000000001,0.0,0.6475000000000001,0.6475000000000001,0,0.6475000000000001,0.0,0.0,0.0
2020-01-13 21:00:00,11.97,0.6000000000000001,11.9850281602,0.78,0,0.78,11.19,0.6000000000000001,11.2060742457,0.78,0.0,0.78,0.78,0,0.78,0.0,0.0,0.0
2020-01-13 21:30:00,11.3125,0.54,11.3253810642,0.7825000000000001,0,0.7825000000000001,10.53,0.54,10.5438370625,0.7825000000000001,0.0,0.7825000000000001,0.7825000000000001,0,0.7825000000000001,0.0,0.0,0.0
2020-01-13 22:00:00,10.4945,0.5700000000000001,10.5099681374,0.7945,0,0.7945,9.7,0.5700000000000001,9.7167329901,0.7945,0.0,0.7945,0.7945,0,0.7945,0.0,0.0,0.0
2020-01-13 22:30:00,9.57,0.44,9.5801096027,0.8300000000000001,0,0.8300000000000001,8.74,0.44,8.7510685062,0.8300000000000001,0.0,0.8300000000000001,0.8300000000000001,0,0.8300000000000001,0.0,0.0,0.0
2020-01-13 23:00:00,8.7245,0.39,8.7332124817,0.9045000000000001,0,0.9045000000000001,7.82,0.39,7.8297190243,0.9045000000000001,0.0,0.9045000000000001,0.9045000000000001,0,0.9045000000000001,0.0,0.0,0.0
2020-01-13 23:30:00,8.16,0.23,8.163240778,0.92,0,0.92,7.24,0.23,7.2436523936,0.92,0.0,0.92,0.92,0,0.92,0.0,0.0,0.0
2020-01-14 00:00:00,7.743,0.0,7.743,0.913,0,0.913,6.83,0.0,6.83,0.913,0.0,0.913,0.913,0,0.913,0.0,0.0,0.0
2020-01-14 00:30:00,9.495,-0.03,9.4950473932,0.935,0,0.935,8.56,-0.03,8.5600525699,0.935,0.0,0.935,0.935,0,0.935,0.0,0.0,0.0
2020-01-14 01:00:00,9.9035,-0.19,9.9053224203,0.8835000000000001,0,0.8835000000000001,9.02,-0.19,9.0220008867,0.8835000000000001,0.0,0.8835000000000001,0.8835000000000001,0,0.8835000000000001,0.0,0.0,0.0
2020-01-14 01:30:00,9.739,-0.26,9.742469964,0.779,0,0.779,8.96,-0.26,8.9637715277,0.779,0.0,0.779,0.779,0,0.779,0.0,0.0,0.0
2020-01-14 02:00:00,9.3165,-0.31,9.3216560895,0.7365,0,0.7365,8.58,-0.31,8.5855984066,0.7365,0.0,0.7365,0.7365,0,0.7365,0.0,0.0,0.0
2020-01-14 02:30:00,9.191,-0.31,9.1962264544,0.781,0,0.781,8.41,-0.31,8.415711497,0.781,0.0,0.781,0.781,0,0.781,0.0,0.0,0.0
2020-01-14 03:00:00,8.933,-0.36,8.9402510591,0.523,0,0.523,8.41,-0.36,8.4177015865,0.523,0.0,0.523,0.523,0,0.523,0.0,0.0,0.0
2020-01-14 03:30:00,8.4205,-0.37,8.428625051000001,0.6505000000000001,0,0.6505000000000001,7.77,-0.37,7.7788045354,0.6505000000000001,0.0,0.6505000000000001,0.6505000000000001,0,0.6505000000000001,0.0,0.0,0.0
2020-01-14 04:00:00,7.7215,-0.21,7.7243551349,0.9015000000000001,0,0.9015000000000001,6.82,-0.21,6.8232323718,0.9015000000000001,0.0,0.9015000000000001,0.9015000000000001,0,0.9015000000000001,0.0,0.0,0.0
2020-01-14 04:30:00,7.649,-0.41000000000000003,7.659980483,0.609,0,0.609,7.04,-0.41000000000000003,7.0519288142,0.609,0.0,0.609,0.609,0,0.609,0.0,0.0,0.0
2020-01-14 05:00:00,7.3745,-0.19,7.3769472175,0.7445,0,0.7445,6.63,-0.19,6.6327219149,0.7445,0.0,0.7445,0.7445,0,0.7445,0.0,0.0,0.0
2020-01-14 05:30:00,7.6925,-0.13,7.6935983941,0.7425,0,0.7425,6.95,-0.13,6.9512157210000005,0.7425,0.0,0.7425,0.7425,0,0.7425,0.0,0.0,0.0
2020-01-14 06:00:00,8.2825,0.36,8.290320033,0.7225,0,0.7225,7.5600000000000005,0.36,7.568566575,0.7225,0.0,0.7225,0.7225,0,0.7225,0.0,0.0,0.0
2020-01-14 06:30:00,9.3245,0.45,9.335352176,0.8245,0,0.8245,8.5,0.45,8.5119034299,0.8245,0.0,0.8245,0.8245,0,0.8245,0.0,0.0,0.0
2020-01-14 07:00:00,10.324,0.63,10.3432043391,0.894,0,0.894,9.43,0.63,9.451021108900001,0.894,0.0,0.894,0.894,0,0.894,0.0,0.0,0.0
2020-01-14 07:30:00,11.2245,0.81,11.2536882954,1.0045,0,1.0045,10.22,0.81,10.2520485758,1.0045,0.0,1.0045,1.0045,0,1.0045,0.0,0.0,0.0
2020-01-14 08:00:00,12.4975,1.08,12.5440785333,0.9175000000000001,0,0.9175000000000001,11.58,1.08,11.6302536516,0.9175000000000001,0.0,0.9175000000000001,0.9175000000000001,0,0.9175000000000001,0.0,0.0,0.0
2020-01-14 08:30:00,12.787,1.33,12.8559818373,0.887,0,0.887,11.9,1.33,11.9740928675,0.887,0.0,0.887,0.887,0,0.887,0.0,0.0,0.0
2020-01-14 09:00:00,12.637,1.3599999999999999,12.7099712431,0.907,0,0.907,11.73,1.3599999999999999,11.808577391,0.907,0.0,0.907,0.907,0,0.907,0.0,0.0,0.0
2020-01-14 09:30:00,13.0685,1.44,13.1475964438,0.9485,0,0.9485,12.12,1.44,12.2052447743,0.9485,0.0,0.9485,0.9485,0,0.9485,0.0,0.0,0.0
2020-01-14 10:00:00,13.131,1.55,13.2221655186,1.021,0,1.021,12.11,1.55,12.208791914,1.021,0.0,1.021,1.021,0,1.021,0.0,0.0,0.0
2020-01-14 10:30:00,13.1735,1.45,13.2530601089,1.0535,0,1.0535,12.12,1.45,12.2064286341,1.0535,0.0,1.0535,1.0535,0,1.0535,0.0,0.0,0.0
2020-01-14 11:00:00,13.187,1.57,13.2801306093,1.047,0,1.047,12.14,1.57,12.2410988069,1.047,0.0,1.047,1.047,0,1.047,0.0,0.0,0.0
2020-01-14 11:30:00,13.2055,1.54,13.2949926758,1.0555,0,1.0555,12.15,1.54,12.2472078451,1.0555,0.0,1.0555,1.0555,0,1.0555,0.0,0.0,0.0
2020-01-14 12:00:00,13.3875,1.57,13.4792453887,1.0575,0,1.0575,12.33,1.57,12.4295534916,1.0575,0.0,1.0575,1.0575,0,1.0575,0.0,0.0,0.0
2020-01-14 12:30:00,13.4285,1.57,13.519967169000001,1.0585,0,1.0585,12.37,1.57,12.4692341385,1.0585,0.0,1.0585,1.0585,0,1.0585,0.0,0.0,0.0
2020-01-14 13:00:00,13.4005,1.53,13.4875609452,1.0605,0,1.0605,12.34,1.53,12.4344883288,1.0605,0.0,1.0605,1.0605,0,1.0605,0.0,0.0,0.0
2020-01-14 13:30:00,13.2455,1.44,13.3235457086,1.0555,0,1.0555,12.19,1.44,12.2747586534,1.0555,0.0,1.0555,1.0555,0,1.0555,0.0,0.0,0.0
2020-01-14 14:00:00,13.302,1.45,13.3807960899,1.052,0,1.052,12.25,1.45,12.3355178246,1.052,0.0,1.052,1.052,0,1.052,0.0,0.0,0.0
2020-01-14 14:30:00,13.2605,1.43,13.3373820613,1.0605,0,1.0605,12.2,1.43,12.2835214821,1.0605,0.0,1.0605,1.0605,0,1.0605,0.0,0.0,0.0
2020-01-14 15:00:00,13.204,1.57,13.297011544,1.044,0,1.044,12.16,1.57,12.2609338959,1.044,0.0,1.044,1.044,0,1.044,0.0,0.0,0.0
2020-01-14 15:30:00,13.0285,1.47,13.1111674633,1.0485,0,1.0485,11.98,1.47,12.069850869,1.0485,0.0,1.0485,1.0485,0,1.0485,0.0,0.0,0.0
2020-01-14 16:00:00,13.456,1.3900000000000001,13.527602744,1.036,0,1.036,12.42,1.3900000000000001,12.4975397579,1.036,0.0,1.036,1.036,0,1.036,0.0,0.0,0.0
2020-01-14 16:30:00,14.0505,1.32,14.1123686974,1.0105,0,1.0105,13.04,1.32,13.1066395388,1.0105,0.0,1.0105,1.0105,0,1.0105,0.0,0.0,0.0
2020-01-14 17:00:00,14.6785,1.21,14.7282878248,0.9785,0,0.9785,13.7,1.21,13.7533305057,0.9785,0.0,0.9785,0.9785,0,0.9785,0.0,0.0,0.0
2020-01-14 17:30:00,15.135,1.1,15.1749209224,0.965,0,0.965,14.17,1.1,14.2126317056,0.965,0.0,0.965,0.965,0,0.965,0.0,0.0,0.0
2020-01-14 18:00:00,15.039,1.06,15.0763099265,0.929,0,0.929,14.11,1.06,14.1497597153,0.929,0.0,0.929,0.929,0,0.929,0.0,0.0,0.0
2020-01-14 18:30:00,15.105,0.98,15.1367574137,0.725,0,0.725,14.38,0.98,14.4133549183,0.725,0.0,0.725,0.725,0,0.725,0.0,0.0,0.0
2020-01-14 19:00:00,14.623,0.9400000000000001,14.6531815317,0.613,0,0.613,14.01,0.9400000000000001,14.0414992077,0.613,0.0,0.613,0.613,0,0.613,0.0,0.0,0.0
2020-01-14 19:30:00,14.1,0.8200000000000001,14.1238238448,0.5700000000000001,0,0.5700000000000001,13.53,0.8200000000000001,13.5548257089,0.5700000000000001,0.0,0.5700000000000001,0.5700000000000001,0,0.5700000000000001,0.0,0.0,0.0
2020-01-14 20:00:00,13.51,0.72,13.5291721846,0.43,0,0.43,13.08,0.72,13.0998015252,0.43,0.0,0.43,0.43,0,0.43,0.0,0.0,0.0
2020-01-14 20:30:00,13.2155,0.71,13.2345585589,0.29550000000000004,0,0.29550000000000004,12.92,0.71,12.9394938077,0.29550000000000004,0.0,0.29550000000000004,0.29550000000000004,0,0.29550000000000004,0.0,0.0,0.0
2020-01-14 21:00:00,12.6025,0.61,12.6172543071,0.1325,0,0.1325,12.47,0.61,12.4849108928,0.1325,0.0,0.1325,0.1325,0,0.1325,0.0,0.0,0.0
2020-01-14 21:30:00,11.881,0.58,11.895148633,0.101,0,0.101,11.78,0.58,11.7942697951,0.101,0.0,0.101,0.101,0,0.101,0.0,0.0,0.0
2020-01-14 22:00:00,10.775500000000001,0.30000000000000004,10.7796753314,0.1255,0,0.1255,10.65,0.30000000000000004,10.6542245142,0.1255,0.0,0.1255,0.1255,0,0.1255,0.0,0.0,0.0
2020-01-14 22:30:00,9.89,0.24,9.8929116038,0.19,0,0.19,9.7,0.24,9.7029686179,0.19,0.0,0.19,0.19,0,0.19,0.0,0.0,0.0
2020-01-14 23:00:00,9.157,0.33,9.1629443412,0.257,0,0.257,8.9,0.33,8.9061158762,0.257,0.0,0.257,0.257,0,0.257,0.0,0.0,0.0
2020-01-14 23:30:00,8.691,0.18,8.6928637974,0.191,0,0.191,8.5,0.18,8.5019056687,0.191,0.0,0.191,0.191,0,0.191,0.0,0.0,0.0
2020-01-15 00:00:00,8.1855,-0.33,8.1921493059,0.28550000000000003,0,0.28550000000000003,7.9,-0.33,7.906889401,0.28550000000000003,0.0,0.28550000000000003,0.28550000000000003,0,0.28550000000000003,0.0,0.0,0.0
2020-01-15 00:30:00,10.196,-0.26,10.1993144868,0.176,0,0.176,10.02,-0.26,10.0233726859,0.176,0.0,0.176,0.176,0,0.176,0.0,0.0,0.0
2020-01-15 01:00:00,10.486,-0.31,10.4905812994,0.136,0,0.136,10.35,-0.31,10.3546414713,0.136,0.0,0.136,0.136,0,0.136,0.0,0.0,0.0
2020-01-15 01:30:00,10.2225,-0.31,10.2271993356,0.17250000000000001,0,0.17250000000000001,10.05,-0.31,10.0547799578,0.17250000000000001,0.0,0.17250000000000001,0.17250000000000001,0,0.17250000000000001,0.0,0.0,0.0
2020-01-15 02:00:00,9.7935,-0.33,9.7990582328,0.1835,0,0.1835,9.61,-0.33,9.6156643036,0.1835,0.0,0.1835,0.1835,0,0.1835,0.0,0.0,0.0
2020-01-15 02:30:00,9.7575,-0.38,9.7648966328,0.17750000000000002,0,0.17750000000000002,9.58,-0.38,9.5875335723,0.17750000000000002,0.0,0.17750000000000002,0.17750000000000002,0,0.17750000000000002,0.0,0.0,0.0
2020-01-15 03:00:00,9.135,-0.4,9.1437533322,0.23500000000000001,0,0.23500000000000001,8.9,-0.4,8.9089842294,0.23500000000000001,0.0,0.23500000000000001,0.23500000000000001,0,0.23500000000000001,0.0,0.0,0.0
2020-01-15 03:30:00,8.6595,-0.44,8.6706712687,0.1695,0,0.1695,8.49,-0.44,8.5013940033,0.1695,0.0,0.1695,0.1695,0,0.1695,0.0,0.0,0.0
2020-01-15 04:00:00,8.2235,-0.46,8.2363555199,0.1835,0,0.1835,8.04,-0.46,8.0531484526,0.1835,0.0,0.1835,0.1835,0,0.1835,0.0,0.0,0.0
2020-01-15 04:30:00,7.858,-0.46,7.8714524707999995,0.228,0,0.228,7.63,-0.46,7.6438537401,0.228,0.0,0.228,0.228,0,0.228,0.0,0.0,0.0
2020-01-15 05:00:00,7.812,-0.44,7.8243813813,0.162,0,0.162,7.65,-0.44,7.6626431471,0.162,0.0,0.162,0.162,0,0.162,0.0,0.0,0.0
2020-01-15 05:30:00,8.5705,-0.14,8.5716433809,0.12050000000000001,0,0.12050000000000001,8.45,-0.14,8.4511596837,0.12050000000000001,0.0,0.12050000000000001,0.12050000000000001,0,0.12050000000000001,0.0,0.0,0.0
2020-01-15 06:00:00,8.8775,0.18,8.8793246506,0.1575,0,0.1575,8.72,0.18,8.7218576003,0.1575,0.0,0.1575,0.1575,0,0.1575,0.0,0.0,0.0
2020-01-15 06:30:00,10.1275,0.37,10.1342565712,0.1875,0,0.1875,9.94,0.37,9.9468839342,0.1875,0.0,0.1875,0.1875,0,0.1875,0.0,0.0,0.0
2020-01-15 07:00:00,11.187,0.61,11.2036185672,0.247,0,0.247,10.94,0.61,10.9569932007,0.247,0.0,0.247,0.247,0,0.247,0.0,0.0,0.0
2020-01-15 07:30:00,12.1255,0.73,12.1474544761,0.2155,0,0.2155,11.91,0.73,11.9323509838,0.2155,0.0,0.2155,0.2155,0,0.2155,0.0,0.0,0.0
2020-01-15 08:00:00,12.8065,0.91,12.8387905291,0.2765,0,0.2765,12.53,0.91,12.5630012338,0.2765,0.0,0.2765,0.2765,0,0.2765,0.0,0.0,0.0
2020-01-15 08:30:00,13.1365,1.05,13.1783964218,0.28650000000000003,0,0.28650000000000003,12.85,1.05,12.8928274634,0.28650000000000003,0.0,0.28650000000000003,0.28650000000000003,0,0.28650000000000003,0.0,0.0,0.0
2020-01-15 09:00:00,13.075,1.1400000000000001,13.1246038035,0.435,0,0.435,12.64,1.1400000000000001,12.6913041095,0.435,0.0,0.435,0.435,0,0.435,0.0,0.0,0.0
2020-01-15 09:30:00,13.322,1.2,13.3759367522,0.382,0,0.382,12.94,1.2,12.9955223058,0.382,0.0,0.382,0.382,0,0.382,0.0,0.0,0.0
2020-01-15 10:00:00,13.2165,1.25,13.2754801137,0.4465,0,0.4465,12.77,1.25,12.8310326942,0.4465,0.0,0.4465,0.4465,0,0.4465,0.0,0.0,0.0
2020-01-15 10:30:00,13.072,1.3,13.1364829387,0.382,0,0.382,12.69,1.3,12.7564140729,0.382,0.0,0.382,0.382,0,0.382,0.0,0.0,0.0
2020-01-15 11:00:00,12.8805,1.44,12.9607438155,0.5705,0,0.5705,12.31,1.44,12.3939380344,0.5705,0.0,0.5705,0.5705,0,0.5705,0.0,0.0,0.0
2020-01-15 11:30:00,12.7265,1.45,12.8088368812,0.6565000000000001,0,0.6565000000000001,12.07,1.45,12.1567841142,0.6565000000000001,0.0,0.6565000000000001,0.6565000000000001,0,0.6565000000000001,0.0,0.0,0.0
2020-01-15 12:00:00,12.418,1.43,12.5000649598,0.798,0,0.798,11.62,1.43,11.7076598857,0.798,0.0,0.798,0.798,0,0.798,0.0,0.0,0.0
2020-01-15 12:30:00,12.155,1.32,12.226464125,0.855,0,0.855,11.3,1.32,11.3768361155,0.855,0.0,0.855,0.855,0,0.855,0.0,0.0,0.0
2020-01-15 13:00:00,11.997,1.2,12.0568656375,0.937,0,0.937,11.06,1.2,11.1249089884,0.937,0.0,0.937,0.937,0,0.937,0.0,0.0,0.0
2020-01-15 13:30:00,11.78,1.19,11.8399535472,0.91,0,0.91,10.87,1.19,10.9349439871,0.91,0.0,0.91,0.91,0,0.91,0.0,0.0,0.0
2020-01-15 14:00:00,11.6755,1.29,11.7465484399,0.8755000000000001,0,0.8755000000000001,10.8,1.29,10.8767688217,0.8755000000000001,0.0,0.8755000000000001,0.8755000000000001,0,0.8755000000000001,0.0,0.0,0.0
2020-01-15 14:30:00,11.656,1.15,11.7125930519,0.856,0,0.856,10.8,1.15,10.861054276600001,0.856,0.0,0.856,0.856,0,0.856,0.0,0.0,0.0
2020-01-15 15:00:00,11.4215,1.21,11.4854151971,0.9015000000000001,0,0.9015000000000001,10.52,1.21,10.5893578653,0.9015000000000001,0.0,0.9015000000000001,0.9015000000000001,0,0.9015000000000001,0.0,0.0,0.0
2020-01-15 15:30:00,11.807,1.02,11.8509767108,0.8270000000000001,0,0.8270000000000001,10.98,1.02,11.0272752754,0.8270000000000001,0.0,0.8270000000000001,0.8270000000000001,0,0.8270000000000001,0.0,0.0,0.0
2020-01-15 16:00:00,12.486,1.03,12.5284115513,0.736,0,0.736,11.75,1.03,11.7950582873,0.736,0.0,0.736,0.736,0,0.736,0.0,0.0,0.0
2020-01-15 16:30:00,13.403,0.98,13.4387800414,0.743,0,0.743,12.66,0.98,12.6978738378,0.743,0.0,0.743,0.743,0,0.743,0.0,0.0,0.0
2020-01-15 17:00:00,14.372,1.02,14.4081499159,0.8220000000000001,0,0.8220000000000001,13.55,1.02,13.5883369107,0.8220000000000001,0.0,0.8220000000000001,0.8220000000000001,0,0.8220000000000001,0.0,0.0,0.0
2020-01-15 17:30:00,15.1105,0.98,15.1422458787,0.7705000000000001,0,0.7705000000000001,14.34,0.98,14.3734477423,0.7705000000000001,0.0,0.7705000000000001,0.7705000000000001,0,0.7705000000000001,0.0,0.0,0.0
2020-01-15 18:00:00,15.2865,0.9,15.3129710458,0.7165,0,0.7165,14.57,0.9,14.5977703777,0.7165,0.0,0.7165,0.7165,0,0.7165,0.0,0.0,0.0
2020-01-15 18:30:00,15.28,0.85,15.3036237539,0.5700000000000001,0,0.5700000000000001,14.71,0.85,14.7345376582,0.5700000000000001,0.0,0.5700000000000001,0.5700000000000001,0,0.5700000000000001,0.0,0.0,0.0
2020-01-15 19:00:00,15.057,0.85,15.0809730787,0.537,0,0.537,14.52,0.85,14.544858198,0.537,0.0,0.537,0.537,0,0.537,0.0,0.0,0.0
2020-01-15 19:30:00,14.427,0.8200000000000001,14.4502847377,0.517,0,0.517,13.91,0.8200000000000001,13.9341487002,0.517,0.0,0.517,0.517,0,0.517,0.0,0.0,0.0
2020-01-15 20:00:00,13.7555,0.66,13.7713245641,0.4655,0,0.4655,13.29,0.66,13.3063781699,0.4655,0.0,0.4655,0.4655,0,0.4655,0.0,0.0,0.0
2020-01-15 20:30:00,13.2495,0.62,13.2639982754,0.3895,0,0.3895,12.86,0.62,12.874936893000001,0.3895,0.0,0.3895,0.3895,0,0.3895,0.0,0.0,0.0
2020-01-15 21:00:00,12.283,0.58,12.2966860983,0.553,0,0.553,11.73,0.58,11.7443305471,0.553,0.0,0.553,0.553,0,0.553,0.0,0.0,0.0
2020-01-15 21:30:00,11.463,0.58,11.4776639174,0.623,0,0.623,10.84,0.58,10.8555055156,0.623,0.0,0.623,0.623,0,0.623,0.0,0.0,0.0
2020-01-15 22:00:00,10.623,0.47000000000000003,10.6333921681,0.603,0,0.603,10.02,0.47000000000000003,10.0310168976,0.603,0.0,0.603,0.603,0,0.603,0.0,0.0,0.0
2020-01-15 22:30:00,9.7315,0.41000000000000003,9.7401330715,0.6215,0,0.6215,9.11,0.41000000000000003,9.119221458,0.6215,0.0,0.6215,0.6215,0,0.6215,0.0,0.0,0.0
2020-01-15 23:00:00,8.9295,0.36,8.9367538989,0.6795,0,0.6795,8.25,0.36,8.25785081,0.6795,0.0,0.6795,0.6795,0,0.6795,0.0,0.0,0.0
2020-01-15 23:30:00,8.411,0.16,8.412521679,0.6910000000000001,0,0.6910000000000001,7.72,0.16,7.7216578531,0.6910000000000001,0.0,0.6910000000000001,0.6910000000000001,0,0.6910000000000001,0.0,0.0,0.0
2020-01-16 00:00:00,7.891,-0.15,7.8924255461,0.741,0,0.741,7.15,-0.15,7.1515732535,0.741,0.0,0.741,0.741,0,0.741,0.0,0.0,0.0
2020-01-16 00:30:00,9.58,-0.13,9.5808820053,0.8,0,0.8,8.78,-0.13,8.7809623618,0.8,0.0,0.8,0.8,0,0.8,0.0,0.0,0.0
2020-01-16 01:00:00,9.765,-0.32,9.7702418087,0.835,0,0.835,8.93,-0.32,8.9357316432,0.835,0.0,0.835,0.835,0,0.835,0.0,0.0,0.0
2020-01-16 01:30:00,9.583,-0.22,9.5855249726,0.873,0,0.873,8.71,-0.22,8.7127779726,0.873,0.0,0.873,0.873,0,0.873,0.0,0.0,0.0
2020-01-16 02:00:00,9.248,-0.26,9.2516541224,0.868,0,0.868,8.38,-0.26,8.3840324427,0.868,0.0,0.868,0.868,0,0.868,0.0,0.0,0.0
2020-01-16 02:30:00,9.218,-0.31,9.2232111545,0.868,0,0.868,8.35,-0.31,8.3557525095,0.868,0.0,0.868,0.868,0,0.868,0.0,0.0,0.0
2020-01-16 03:00:00,8.7605,-0.31,8.7659831308,0.8505,0,0.8505,7.91,-0.31,7.9160722584,0.8505,0.0,0.8505,0.8505,0,0.8505,0.0,0.0,0.0
2020-01-16 03:30:00,8.164,-0.34,8.1710767956,0.894,0,0.894,7.27,-0.34,7.2779461388,0.894,0.0,0.894,0.894,0,0.894,0.0,0.0,0.0
2020-01-16 04:00:00,7.862,-0.23,7.8653635644,0.902,0,0.902,6.96,-0.23,6.9637992504,0.902,0.0,0.902,0.902,0,0.902,0.0,0.0,0.0
2020-01-16 04:30:00,7.7065,0.0,7.7065,0.9265,0,0.9265,6.78,0.0,6.78,0.9265,0.0,0.9265,0.9265,0,0.9265,0.0,0.0,0.0
2020-01-16 05:00:00,7.495,0.04,7.4951067371,0.875,0,0.875,6.62,0.04,6.6201208448,0.875,0.0,0.875,0.875,0,0.875,0.0,0.0,0.0
2020-01-16 05:30:00,7.834,0.29,7.8393657907000005,0.874,0,0.874,6.96,0.29,6.9660390467,0.874,0.0,0.874,0.874,0,0.874,0.0,0.0,0.0
2020-01-16 06:00:00,8.194,0.39,8.203275931,0.844,0,0.844,7.35,0.39,7.3603396661,0.844,0.0,0.844,0.844,0,0.844,0.0,0.0,0.0
2020-01-16 06:30:00,9.38,0.56,9.3967015489,0.9,0,0.9,8.48,0.56,8.4984704506,0.9,0.0,0.9,0.9,0,0.9,0.0,0.0,0.0
2020-01-16 07:00:00,10.242,0.67,10.2638912699,0.922,0,0.922,9.32,0.67,9.3440515838,0.922,0.0,0.922,0.922,0,0.922,0.0,0.0,0.0
2020-01-16 07:30:00,11.117,0.77,11.143634461,0.967,0,0.967,10.15,0.77,10.1791649952,0.967,0.0,0.967,0.967,0,0.967,0.0,0.0,0.0
2020-01-16 08:00:00,11.8745,0.96,11.9132426421,0.9945,0,0.9945,10.88,0.96,10.9222708262,0.9945,0.0,0.9945,0.9945,0,0.9945,0.0,0.0,0.0
2020-01-16 08:30:00,12.271,1.1400000000000001,12.3238403511,1.011,0,1.011,11.26,1.1400000000000001,11.3175615748,1.011,0.0,1.011,1.011,0,1.011,0.0,0.0,0.0
2020-01-16 09:00:00,12.505,1.27,12.5693247631,1.015,0,1.015,11.49,1.27,11.5599740484,1.015,0.0,1.015,1.015,0,1.015,0.0,0.0,0.0
2020-01-16 09:30:00,13.026,1.44,13.1053529521,1.026,0,1.026,12.0,1.44,12.0860911795,1.026,0.0,1.026,1.026,0,1.026,0.0,0.0,0.0
2020-01-16 10:00:00,13.38,1.6099999999999999,13.4765166122,1.03,0,1.03,12.35,1.6099999999999999,12.4545011943,1.03,0.0,1.03,1.03,0,1.03,0.0,0.0,0.0
2020-01-16 10:30:00,13.5975,1.53,13.6833075771,1.0575,0,1.0575,12.54,1.53,12.6329925196,1.0575,0.0,1.0575,1.0575,0,1.0575,0.0,0.0,0.0
2020-01-16 11:00:00,13.555,1.65,13.6550549248,1.045,0,1.045,12.51,1.65,12.6183437899,1.045,0.0,1.045,1.045,0,1.045,0.0,0.0,0.0
2020-01-16 11:30:00,13.6065,1.6099999999999999,13.7014211763,1.0465,0,1.0465,12.56,1.6099999999999999,12.6627682597,1.0465,0.0,1.0465,1.0465,0,1.0465,0.0,0.0,0.0
2020-01-16 12:00:00,13.5505,1.54,13.6377289257,1.0405,0,1.0405,12.51,1.54,12.6044317603,1.0405,0.0,1.0405,1.0405,0,1.0405,0.0,0.0,0.0
2020-01-16 12:30:00,13.402,1.47,13.4823775351,1.032,0,1.032,12.37,1.47,12.4570381713,1.032,0.0,1.032,1.032,0,1.032,0.0,0.0,0.0
2020-01-16 13:00:00,13.0695,1.4100000000000001,13.1453387271,1.0295,0,1.0295,12.04,1.4100000000000001,12.1222811385,7.3195,0.16,7.3212485445,1.0295,0,1.0295,6.29,0.16,6.2920346471
2020-01-16 13:30:00,7.1965,1.37,7.3257431193,1.0265,0,1.0265,6.17,1.37,6.3202689816,7.2065,0.58,7.2298023659,1.0265,0,1.0265,6.18,0.58,6.2071571593
2020-01-16 14:00:00,6.948,0.68,6.9811964591,1.048,0,1.048,5.9,0.68,5.9390571642,7.108,0.7000000000000001,7.1423850358,1.048,0,1.048,6.06,0.7000000000000001,6.1002950748
2020-01-16 14:30:00,6.908,0.6900000000000001,6.9423745217,1.028,0,1.028,5.88,0.6900000000000001,5.9203462737,7.078,0.7000000000000001,7.1125300702,1.028,0,1.028,6.05,0.7000000000000001,6.0903612372
2020-01-16 15:00:00,6.671,0.67,6.7045612086,1.021,0,1.021,5.65,0.67,5.6895869797,6.821,0.68,6.8548115218,1.021,0,1.021,5.8,0.68,5.839726021
2020-01-16 15:30:00,6.616,0.61,6.6440617095,1.026,0,1.026,5.59,0.61,5.6231841514,6.766,0.61,6.7934421319,1.026,0,1.026,5.74,0.61,5.7723218898
2020-01-16 16:00:00,6.7545,0.62,6.7828954179,1.0045,0,1.0045,5.75,0.62,5.7833294909,6.9145,0.61,6.941355073,1.0045,0,1.0045,5.91,0.61,5.9413971421
2020-01-16 16:30:00,7.0965,0.56,7.1185611081,0.9765,0,0.9765,6.12,0.56,6.1455675084,7.2665,0.56,7.2880465318,0.9765,0,0.9765,6.29,0.56,6.3148792546
2020-01-16 17:00:00,7.558,0.79,7.5991752184,0.9380000000000001,0,0.9380000000000001,6.62,0.79,6.6669708264,7.668,0.26,7.6724066628,0.9380000000000001,0,0.9380000000000001,6.73,0.26,6.7350204157
2020-01-16 17:30:00,7.878,0.58,7.899321743,0.808,0,0.808,7.07,0.58,7.0937507709,8.078,0.58,8.098795219,0.808,0,0.808,7.27,0.58,7.2930994783
2020-01-16 18:00:00,7.868,0.55,7.8872000101,0.708,0,0.708,7.16,0.55,7.1810932315,8.058,0.54,8.0760735509,0.708,0,0.708,7.35,0.54,7.3698100383
2020-01-16 18:30:00,7.849,0.51,7.8655515382,0.599,0,0.599,7.25,0.51,7.2679157948,8.039,0.51,8.0551611405,0.599,0,0.599,7.44,0.51,7.4574593529
2020-01-16 19:00:00,7.695,0.68,7.724987055,0.495,0,0.495,7.2,0.68,7.2320398229,7.825,0.2,7.8275554933,0.495,0,0.495,7.33,0.2,7.3327280053
2020-01-16 19:30:00,7.3335,0.42,7.3455171533,0.5235000000000001,0,0.5235000000000001,6.8100000000000005,0.42,6.8229392493,7.5235,0.42,7.5352141476,0.5235000000000001,0,0.5235000000000001,7.0,0.42,7.0125886804
2020-01-16 20:00:00,7.0325,0.42,7.0450306067,0.7225,0,0.7225,6.31,0.42,6.3239623655,7.2025,0.42,7.2147353555,0.7225,0,0.7225,6.48,0.42,6.4935968461
2020-01-16 20:30:00,6.644,0.37,6.6542945531,0.764,0,0.764,5.88,0.37,5.8916296557,6.7940000000000005,0.36,6.803531142,0.764,0,0.764,6.03,0.36,6.04073671
2020-01-16 21:00:00,6.2325,0.34,6.2417670775,0.8025,0,0.8025,5.43,0.34,5.4406341542,6.3825,0.33,6.3910254459,0.8025,0,0.8025,5.58,0.33,5.5897495472
2020-01-16 21:30:00,5.8075,0.32,5.8163095043,0.7375,0,0.7375,5.07,0.32,5.0800885819,5.9475,0.32,5.9561024378,0.7375,0,0.7375,5.21,0.32,5.2198180045
2020-01-16 22:00:00,5.4295,0.27,5.4362091801,0.6595000000000001,0,0.6595000000000001,4.77,0.27,4.7776353984,5.5595,0.26,5.5655763628,0.6595000000000001,0,0.6595000000000001,4.9,0.26,4.9068931107000004
2020-01-16 22:30:00,5.081,0.25,5.0871466462,0.711,0,0.711,4.37,0.25,4.3771451884,5.201,0.24,5.206534452,0.711,0,0.711,4.49,0.24,4.4964096788
2020-01-16 23:00:00,4.72,0.25,4.7266161257,0.6900000000000001,0,0.6900000000000001,4.03,0.25,4.0377468965,4.82,0.24,4.8259714048,0.6900000000000001,0,0.6900000000000001,4.13,0.24,4.1369674884
2020-01-16 23:30:00,4.4645,0.23,4.4704205898,0.6545000000000001,0,0.6545000000000001,3.81,0.23,3.8169359439,4.5745000000000005,0.23,4.5802784031,0.6545000000000001,0,0.6545000000000001,3.92,0.23,3.9267416518
2020-01-17 00:00:00,4.215,0.12,4.2167078391,0.725,0,0.725,3.49,0.12,3.4920624278,4.305,0.13,4.3069623866,0.725,0,0.725,3.58,0.13,3.5823595576000002
2020-01-17 00:30:00,5.1505,-0.21,5.15477936,0.4505,0,0.4505,4.7,-0.21,4.7046891502,5.2805,-0.14,5.2823555588,0.4505,0,0.4505,4.83,-0.14,4.8320285595
2020-01-17 01:00:00,5.3715,0.17,5.3741894505,0.6715,0,0.6715,4.7,0.17,4.7030734632,5.5015,0.18,5.5044438638,0.6715,0,0.6715,4.83,0.18,4.8333528735
2020-01-17 01:30:00,5.265,0.18,5.2680760245,0.8150000000000001,0,0.8150000000000001,4.45,0.18,4.4536389616,5.385,0.16,5.3873764486999995,0.8150000000000001,0,0.8150000000000001,4.57,0.16,4.5728000175
2020-01-17 02:00:00,5.051,-0.25,5.0571831092,0.7010000000000001,0,0.7010000000000001,4.35,-0.25,4.3571779858,5.171,-0.02,5.1710386771,0.7010000000000001,0,0.7010000000000001,4.47,-0.02,4.4700447425
2020-01-17 02:30:00,4.9195,-0.19,4.9231677048,0.6795,0,0.6795,4.24,-0.19,4.2442549405,5.0295,-0.22,5.0343093121,0.6795,0,0.6795,4.35,-0.22,4.3555596655
2020-01-17 03:00:00,4.759,-0.12,4.7605126825,0.8290000000000001,0,0.8290000000000001,3.93,-0.12,3.9318316342,4.859,-0.17,4.8619729534000005,0.8290000000000001,0,0.8290000000000001,4.03,-0.17,4.0335840142
2020-01-17 03:30:00,4.532,-0.18,4.5355731722,0.772,0,0.772,3.76,-0.18,3.7643060449,4.632,-0.2,4.6363157787,0.772,0,0.772,3.86,-0.2,3.8651778743
2020-01-17 04:00:00,4.2835,-0.2,4.2881665371,0.6635,0,0.6635,3.62,-0.2,3.6255206523,4.3835,-0.22,4.3890172305,0.6635,0,0.6635,3.7199999999999998,-0.22,3.7264996981
2020-01-17 04:30:00,4.247,0.07,4.2475768386,0.787,0,0.787,3.46,0.07,3.46070802,4.337,0.05,4.3372882081,0.787,0,0.787,3.55,0.05,3.5503520952
2020-01-17 05:00:00,4.1295,0.08,4.1302748395,0.8395,0,0.8395,3.29,0.08,3.2909725006,4.2195,0.06,4.2199265693,0.8395,0,0.8395,3.38,0.06,3.3805325024
2020-01-17 05:30:00,4.3835,0.21,4.3885273441,0.9835,0,0.9835,3.4,0.21,3.4064791207000003,4.4735,0.19,4.477533054,0.9835,0,0.9835,3.49,0.19,3.4951680932
2020-01-17 06:00:00,4.668,0.21,4.6727212628,0.868,0,0.868,3.8,0.21,3.805798208,4.768,0.19,4.7717841527000004,0.868,0,0.868,3.9,0.19,3.9046254622000003
2020-01-17 06:30:00,5.1555,0.25,5.1615579286,0.7355,0,0.7355,4.42,0.25,4.4270644902,5.2755,0.26,5.2819030898,0.7355,0,0.7355,4.54,0.26,4.5474388396
2020-01-17 07:00:00,5.5955,0.31,5.6040806784,0.7055,0,0.7055,4.89,0.31,4.8998163231,5.7355,0.30000000000000004,5.7433405132,0.7055,0,0.7055,5.03,0.30000000000000004,5.0389383803
2020-01-17 07:30:00,6.1845,0.41000000000000003,6.1980755279,0.7345,0,0.7345,5.45,0.41000000000000003,5.4654002598,6.3245000000000005,0.4,6.3371365971,0.7345,0,0.7345,5.59,0.4,5.6042929973
2020-01-17 08:00:00,6.543,0.44,6.5577777486,0.683,0,0.683,5.86,0.44,5.8764955543,6.693,0.43,6.7067987147,0.683,0,0.683,6.01,0.43,6.0253630596
2020-01-17 08:30:00,6.6605,0.46,6.6763657966,0.6805,0,0.6805,5.98,0.46,5.9976662128000005,6.8205,0.45,6.8353288326,0.6805,0,0.6805,6.14,0.45,6.1564681433
2020-01-17 09:00:00,6.688,0.49,6.705926036,0.418,0,0.418,6.27,0.49,6.2891175852,6.858,0.48,6.8747773782,0.418,0,0.418,6.44,0.48,6.4578634238
2020-01-17 09:30:00,6.927,0.64,6.9565026414,0.627,0,0.627,6.3,0.64,6.3324244962,7.087,0.62,7.114068386,0.627,0,0.627,6.46,0.62,6.4896841217
2020-01-17 10:00:00,6.7975,0.66,6.8294660296,0.4975,0,0.4975,6.3,0.66,6.3344770897,6.9575,0.65,6.9877969525,0.4975,0,0.4975,6.46,0.65,6.4926188861
2020-01-17 10:30:00,6.8305,0.68,6.8642647276,0.6005,0,0.6005,6.23,0.68,6.2670008776,7.0005,0.68,7.033448674,0.6005,0,0.6005,6.4,0.68,6.4360236171
2020-01-17 11:00:00,6.8205,0.73,6.8594548071,0.5605,0,0.5605,6.26,0.73,6.3024201700999996,6.9905,0.73,7.0285126627,0.5605,0,0.5605,6.43,0.73,6.471305896
2020-01-17 11:30:00,6.767,0.65,6.7981459973,0.587,0,0.587,6.18,0.65,6.214088831,6.937,0.64,6.966460292,0.587,0,0.587,6.35,0.64,6.3821704772
2020-01-17 12:00:00,6.953,0.61,6.9797069423,0.5630000000000001,0,0.5630000000000001,6.39,0.61,6.4190497739,7.123,0.6000000000000001,7.148225584,0.5630000000000001,0,0.5630000000000001,6.5600000000000005,0.6000000000000001,6.5873818775
2020-01-17 12:30:00,6.6690000000000005,0.63,6.6986909915,0.749,0,0.749,5.92,0.63,5.9534275842,6.829,0.63,6.8579983231,0.749,0,0.749,6.08,0.63,6.1125526583
2020-01-17 13:00:00,7.0645,0.59,7.0890944591,0.6945,0,0.6945,6.37,0.59,6.3972650406,7.2345,0.58,7.2577124667,0.6945,0,0.6945,6.54,0.58,6.5656682828
2020-01-17 13:30:00,6.894,0.56,6.9167070200000005,0.514,0,0.514,6.38,0.56,6.4045296471,7.064,0.55,7.0853790301,0.514,0,0.514,6.55,0.55,6.5730510419
2020-01-17 14:00:00,6.693,0.51,6.712402625,0.583,0,0.583,6.11,0.51,6.1312478338,6.853,0.5,6.8712159768,0.583,0,0.583,6.27,0.5,6.2899046098
2020-01-17 14:30:00,6.754,0.5700000000000001,6.7780097374,0.764,0,0.764,5.99,0.5700000000000001,6.0170590823,6.914,0.56,6.9366415505,0.764,0,0.764,6.15,0.56,6.1754433039
2020-01-17 15:00:00,6.649,0.58,6.6742490963000005,0.909,0,0.909,5.74,0.58,5.7692287179,6.799,0.5700000000000001,6.8228513834,0.909,0,0.909,5.89,0.5700000000000001,5.9175163709
2020-01-17 15:30:00,6.7825,0.5,6.8009048111,0.7425,0,0.7425,6.04,0.5,6.0606600301,6.9425,0.5,6.9604817542,0.7425,0,0.7425,6.2,0.5,6.220128616
2020-01-17 16:00:00,6.772,0.5,6.7904332704,0.772,0,0.772,6.0,0.5,6.0207972894,6.932,0.5,6.9500089209,0.772,0,0.772,6.16,0.5,6.1802588943
2020-01-17 16:30:00,7.252,0.46,7.2665744337,0.712,0,0.712,6.54,0.46,6.5561574112,7.432,0.45,7.4456110562,0.712,0,0.712,6.72,0.45,6.7350501112
2020-01-17 17:00:00,7.6,0.41000000000000003,7.6110511758,0.54,0,0.54,7.06,0.41000000000000003,7.0718950784,7.79,0.39,7.7997564065,0.54,0,0.54,7.25,0.39,7.2604820777
2020-01-17 17:30:00,7.8025,0.41000000000000003,7.8132647626,0.5725,0,0.5725,7.23,0.41000000000000003,7.2416158418,7.9925,0.39,8.0020095132,0.5725,0,0.5725,7.42,0.39,7.4302422572
2020-01-17 18:00:00,7.8315,0.41000000000000003,7.8422249553,0.5315,0,0.5315,7.3,0.41000000000000003,7.3115046331,8.0215,0.41000000000000003,8.0319712556,0.5315,0,0.5315,7.49,0.41000000000000003,7.5012132352
2020-01-17 18:30:00,7.7435,0.38,7.7528183424,0.2635,0,0.2635,7.48,0.38,7.4896461866,7.9435,0.38,7.9525839983,0.2635,0,0.2635,7.68,0.38,7.6893952948
2020-01-17 19:00:00,7.5575,0.38,7.5670473931,0.4675,0,0.4675,7.09,0.38,7.1001760542,7.7475000000000005,0.38,7.7568135371,0.4675,0,0.4675,7.28,0.38,7.2899108362
2020-01-17 19:30:00,7.338,0.38,7.3478326056,0.628,0,0.628,6.71,0.38,6.7207514461,7.518,0.38,7.5275974919,0.628,0,0.628,6.89,0.38,6.9004709984
2020-01-17 20:00:00,6.9365,0.33,6.9443453435,0.5265000000000001,0,0.5265000000000001,6.41,0.33,6.4184889187,7.1065,0.32,7.1137010234,0.5265000000000001,0,0.5265000000000001,6.58,0.32,6.5877765597
2020-01-17 20:30:00,6.5760000000000005,0.30000000000000004,6.5828395089,0.426,0,0.426,6.15,0.30000000000000004,6.1573127255,6.736,0.28,6.7418169658,0.426,0,0.426,6.31,0.28,6.3162093062
2020-01-17 21:00:00,6.2345,0.28,6.2407844259,0.5445,0,0.5445,5.69,0.28,5.6968851138000005,6.3945,0.26,6.3997836096,0.5445,0,0.5445,5.85,0.26,5.8557749274
2020-01-17 21:30:00,5.9055,0.25,5.9107893085,0.2655,0,0.2655,5.64,0.25,5.6455380612,6.0555,0.24,6.0602541407,0.2655,0,0.2655,5.79,0.24,5.7949719585
2020-01-17 22:00:00,5.533,0.25,5.5386450509,0.14300000000000002,0,0.14300000000000002,5.39,0.25,5.3957946588,5.683,0.24,5.6880654884,0.14300000000000002,0,0.14300000000000002,5.54,0.24,5.5451961192
2020-01-17 22:30:00,5.133,0.2,5.1368948792,0.123,0,0.123,5.01,0.2,5.0139904268,5.263,0.19,5.2664284862,0.123,0,0.123,5.14,0.19,5.1435104744
2020-01-17 23:00:00,4.839,0.0,4.839,0.099,0,0.099,4.74,0.0,4.74,4.969,0.0,4.969,0.099,0,0.099,4.87,0.0,4.87
2020-01-17 23:30:00,4.703,0.19,4.706836411,0.193,0,0.193,4.51,0.19,4.5140004431000005,4.823,0.2,4.8271450154,0.193,0,0.193,4.63,0.2,4.6343176412
2020-01-18 00:00:00,4.474,-0.4,4.4918455005,0.114,0,0.114,4.36,-0.4,4.3783101763,4.614,-0.11,4.6153110404,0.114,0,0.114,4.5,-0.11,4.5013442437
2020-01-18 00:30:00,5.3535,-0.22,5.3580185003,0.14350000000000002,0,0.14350000000000002,5.21,-0.22,5.2146428449,5.4935,-0.19,5.4967847193,0.14350000000000002,0,0.14350000000000002,5.35,-0.19,5.3533727686
2020-01-18 01:00:00,5.5504999999999995,-0.2,5.5541021102,0.1905,0,0.1905,5.36,-0.2,5.3637300454,5.6905,-0.22,5.694751114,0.1905,0,0.1905,5.5,-0.22,5.5043982414
2020-01-18 01:30:00,5.4245,-0.2,5.4281857236,0.10450000000000001,0,0.10450000000000001,5.32,-0.2,5.3237580711,5.5645,-0.22,5.5688472999,0.10450000000000001,0,0.10450000000000001,5.46,-0.22,5.4644304369
2020-01-18 02:00:00,5.2445,-0.24,5.2499885952,0.0645,0,0.0645,5.18,-0.24,5.185556865,5.3845,-0.25,5.3903005714,0.0645,0,0.0645,5.32,-0.25,5.3258708208
2020-01-18 02:30:00,5.1795,-0.24,5.1850574008,0.0395,0,0.0395,5.14,-0.24,5.1456000622,5.3095,-0.26,5.3158621361,0.0395,0,0.0395,5.27,-0.26,5.2764097642
2020-01-18 03:00:00,4.9875,-0.24,4.9932710972,0.007500000000000001,0,0.007500000000000001,4.98,-0.24,4.9857797784999995,5.1275,-0.26,5.1340876746,0.007500000000000001,0,0.007500000000000001,5.12,-0.26,5.1265973121
2020-01-18 03:30:00,4.79,-0.25,4.7965195715,0.0,0,0.0,4.79,-0.25,4.7965195715,4.92,-0.28,4.9279610388,0.0,0,0.0,4.92,-0.28,4.9279610388
2020-01-18 04:00:00,4.64,-0.25,4.646730033,0.0,0,0.0,4.64,-0.25,4.646730033,4.76,-0.28,4.7682281825,0.0,0,0.0,4.76,-0.28,4.7682281825
2020-01-18 04:30:00,4.41,-0.27,4.4182575751,0.0,0,0.0,4.41,-0.27,4.4182575751,4.53,-0.29,4.5392730696,0.0,0,0.0,4.53,-0.29,4.5392730696
2020-01-18 05:00:00,4.28,-0.26,4.287889924,0.0,0,0.0,4.28,-0.26,4.287889924,4.4,-0.28,4.4089000896,0.0,0,0.0,4.4,-0.28,4.4089000896
2020-01-18 05:30:00,4.34,-0.26,4.3477810432,0.0,0,0.0,4.34,-0.26,4.3477810432,4.45,-0.28,4.4588002871,0.0,0,0.0,4.45,-0.28,4.4588002871
2020-01-18 06:00:00,4.39,-0.24,4.3965554699,0.0,0,0.0,4.39,-0.24,4.3965554699,4.51,-0.27,4.5180748112,0.0,0,0.0,4.51,-0.27,4.5180748112
2020-01-18 06:30:00,4.66,-0.2,4.6642898709,0.0,0,0.0,4.66,-0.2,4.6642898709,4.78,-0.23,4.7855302736,0.0,0,0.0,4.78,-0.23,4.7855302736
2020-01-18 07:00:00,4.77,-0.23,4.7755418541,0.0,0,0.0,4.77,-0.23,4.7755418541,4.89,-0.23,4.8954060097,0.0,0,0.0,4.89,-0.23,4.8954060097
2020-01-18 07:30:00,4.871,-0.18,4.8743246712,0.041,0,0.041,4.83,-0.18,4.8333528735,5.001,-0.18,5.0042383037,0.041,0,0.041,4.96,-0.18,4.9632650544
2020-01-18 08:00:00,5.182,0.0,5.182,0.092,0,0.092,5.09,0.0,5.09,5.322,0.0,5.322,0.092,0,0.092,5.23,0.0,5.23
2020-01-18 08:30:00,5.507,0.19,5.5102766718,0.107,0,0.107,5.4,0.19,5.4033415587,5.657,0.19,5.6601898378,0.107,0,0.107,5.55,0.19,5.5532512999
2020-01-18 09:00:00,5.796,0.19,5.7991133805,0.126,0,0.126,5.67,0.19,5.6731825284,5.946,0.19,5.9490348797,0.126,0,0.126,5.82,0.19,5.8231005487
2020-01-18 09:30:00,6.114,0.26,6.1195257986,0.124,0,0.124,5.99,0.26,5.9956400826,6.274,0.25,6.2789788979,0.124,0,0.124,6.15,0.25,6.1550792034
2020-01-18 10:00:00,6.5135000000000005,0.26,6.5186871569000004,0.1135,0,0.1135,6.4,0.26,6.4052790728,6.6835,0.25,6.6881740595,0.1135,0,0.1135,6.57,0.25,6.5747547483
2020-01-18 10:30:00,6.405,0.30000000000000004,6.412021912,0.095,0,0.095,6.31,0.30000000000000004,6.3171275118,6.575,0.29,6.5813923299,0.095,0,0.095,6.48,0.29,6.4864859516
2020-01-18 11:00:00,6.315,0.30000000000000004,6.3221218748,0.065,0,0.065,6.25,0.30000000000000004,6.2571958576,6.485,0.29,6.4914809558,0.065,0,0.065,6.42,0.29,6.4265465065
2020-01-18 11:30:00,6.1885,0.30000000000000004,6.195767285,0.0685,0,0.0685,6.12,0.30000000000000004,6.1273485293,6.3585,0.29,6.3651097595,0.0685,0,0.0685,6.29,0.29,6.2966816657999995
2020-01-18 12:00:00,6.048,0.30000000000000004,6.055435905,0.098,0,0.098,5.95,0.30000000000000004,5.9575582246,6.198,0.29,6.2047807375,0.098,0,0.098,6.1,0.29,6.106889552
2020-01-18 12:30:00,6.0315,0.30000000000000004,6.0389562219,0.14150000000000001,0,0.14150000000000001,5.89,0.30000000000000004,5.8976351193,6.1815,0.29,6.1882988171,0.14150000000000001,0,0.14150000000000001,6.04,0.29,6.0469579129
2020-01-18 13:00:00,5.974,0.24,5.9788189469,0.164,0,0.164,5.8100000000000005,0.24,5.814954858,6.134,0.22,6.1379439554,0.164,0,0.164,5.97,0.22,5.9740522261
2020-01-18 13:30:00,5.8195,0.26,5.8253051637,0.1595,0,0.1595,5.66,0.26,5.6659685845,5.9695,0.25,5.9747326509,0.1595,0,0.1595,5.8100000000000005,0.25,5.8153761701
2020-01-18 14:00:00,5.6745,0.2,5.6780234457,0.1345,0,0.1345,5.54,0.2,5.5436089328,5.8245000000000005,0.23,5.8290393934,0.1345,0,0.1345,5.69,0.23,5.6946466089
2020-01-18 14:30:00,5.6045,0.24,5.6096363741,0.1845,0,0.1845,5.42,0.24,5.425311051,5.7545,0.23,5.7590945686,0.1845,0,0.1845,5.57,0.23,5.574746631
2020-01-18 15:00:00,5.564,0.16,5.5663000278,0.10400000000000001,0,0.10400000000000001,5.46,0.16,5.4623438193,5.714,0.18,5.7168344387,0.10400000000000001,0,0.10400000000000001,5.61,0.18,5.6128869577
2020-01-18 15:30:00,5.588,0.21,5.5919445634,0.088,0,0.088,5.5,0.21,5.5040076308,5.728,0.22,5.7322233034,0.088,0,0.088,5.64,0.22,5.6442891492000005
2020-01-18 16:00:00,5.7845,0.02,5.7845345751,0.044500000000000005,0,0.044500000000000005,5.74,0.02,5.7400348431,5.9345,0.4,5.9479652193,0.044500000000000005,0,0.044500000000000005,5.89,0.4,5.9035667185000005
2020-01-18 16:30:00,6.1315,0.21,6.1350951297,0.051500000000000004,0,0.051500000000000004,6.08,0.21,6.0836255638,6.2915,0.28,6.2977275465,0.051500000000000004,0,0.051500000000000004,6.24,0.28,6.2462788923
2020-01-18 17:00:00,6.523,0.21,6.526379471,0.083,0,0.083,6.44,0.21,6.4434230033,6.693,0.2,6.6959875299,0.083,0,0.083,6.61,0.2,6.6130250264
2020-01-18 17:30:00,7.222,0.27,7.227045316,0.10200000000000001,0,0.10200000000000001,7.12,0.27,7.1251175429,7.412,0.25,7.4162149376,0.10200000000000001,0,0.10200000000000001,7.31,0.25,7.3142737165
2020-01-18 18:00:00,7.5135000000000005,0.33,7.5207434639,0.0935,0,0.0935,7.42,0.33,7.4273346498,7.7135,0.32,7.7201348596,0.0935,0,0.0935,7.62,0.32,7.6267162003
2020-01-18 18:30:00,7.476,0.33,7.4832797622000005,0.08600000000000001,0,0.08600000000000001,7.39,0.33,7.3973643955,7.676,0.31,7.6822572204,0.08600000000000001,0,0.08600000000000001,7.59,0.31,7.5963280603
2020-01-18 19:00:00,7.2315,0.24,7.2354814802,0.07150000000000001,0,0.07150000000000001,7.16,0.24,7.1640212172,7.4215,0.22,7.4247600803000005,0.07150000000000001,0,0.07150000000000001,7.35,0.22,7.3532917799
2020-01-18 19:30:00,6.8635,0.25,6.8680515614,0.07350000000000001,0,0.07350000000000001,6.79,0.25,6.7946007977,7.0535,0.27,7.0586657557,0.07350000000000001,0,0.07350000000000001,6.98,0.27,6.9852201111
2020-01-18 20:00:00,6.636,0.23,6.6399846385,0.096,0,0.096,6.54,0.23,6.5440430928,6.816,0.21,6.8192342679,0.096,0,0.096,6.72,0.21,6.7232804493
2020-01-18 20:30:00,6.347,0.23,6.3511659559,0.08700000000000001,0,0.08700000000000001,6.26,0.23,6.2642238146,6.507,0.22,6.5107180096,0.08700000000000001,0,0.08700000000000001,6.42,0.22,6.4237683644
2020-01-18 21:00:00,6.015,0.16,6.017127637,0.125,0,0.125,5.89,0.16,5.8921727741000005,6.175,0.22,6.1789177855,0.125,0,0.125,6.05,0.22,6.0539986786
2020-01-18 21:30:00,5.723,-0.47000000000000003,5.7422668868999995,0.113,0,0.113,5.61,-0.47000000000000003,5.6296536306,5.893,0.12,5.8942216619,0.113,0,0.113,5.78,0.12,5.7812455405000005
2020-01-18 22:00:00,5.434,-0.23,5.4388653228,0.134,0,0.134,5.3,-0.23,5.3049882186,5.574,-0.17,5.5765917907,0.134,0,0.134,5.44,-0.17,5.4426556018
2020-01-18 22:30:00,5.096,-0.26,5.1026283423,0.156,0,0.156,4.94,-0.26,4.9468373735,5.226,-0.24,5.2315080044,0.156,0,0.156,5.07,-0.24,5.0756772947
2020-01-18 23:00:00,4.8415,-0.26,4.8484762813,0.14150000000000001,0,0.14150000000000001,4.7,-0.26,4.7071859959,4.9715,-0.29,4.9799510289,0.14150000000000001,0,0.14150000000000001,4.83,-0.29,4.838698172
2020-01-18 23:30:00,4.7035,-0.26,4.7106806568,0.0835,0,0.0835,4.62,-0.26,4.6273102338,4.8335,-0.29,4.8421918849,0.0835,0,0.0835,4.75,-0.29,4.7588443975
2020-01-19 00:00:00,4.6025,-0.28,4.6110092442,0.1125,0,0.1125,4.49,-0.28,4.4987220408,4.7225,-0.30000000000000004,4.7320192571,0.1125,0,0.1125,4.61,-0.30000000000000004,4.6197510755
2020-01-19 00:30:00,5.4875,-0.26,5.4936560003,0.11750000000000001,0,0.11750000000000001,5.37,-0.26,5.3762905427,5.6275,-0.22,5.6317986692,0.11750000000000001,0,0.11750000000000001,5.51,-0.22,5.5143902655
2020-01-19 01:00:00,5.688,-0.26,5.693939234,0.198,0,0.198,5.49,-0.26,5.4961532002,5.838,-0.28,5.8447107713,0.198,0,0.198,5.64,-0.28,5.6469460773
2020-01-19 01:30:00,5.588,-0.24,5.5931515266,0.248,0,0.248,5.34,-0.24,5.3453905377,5.7379999999999995,-0.25,5.7434435664,0.248,0,0.248,5.49,-0.25,5.4956892197
2020-01-19 02:00:00,5.389,-0.25,5.3947957329000005,0.099,0,0.099,5.29,-0.25,5.2959040777,5.529,-0.27,5.5355885866,0.099,0,0.099,5.43,-0.27,5.4367085631
2020-01-19 02:30:00,5.419,-0.25,5.4247636815,0.069,0,0.069,5.35,-0.25,5.3558379363,5.569,-0.27,5.575541319,0.069,0,0.069,5.5,-0.27,5.5066232847
2020-01-19 03:00:00,5.231,-0.25,5.2369705938,0.07100000000000001,0,0.07100000000000001,5.16,-0.25,5.1660526517,5.371,-0.27,5.3777821637,0.07100000000000001,0,0.07100000000000001,5.3,-0.27,5.3068729022
2020-01-19 03:30:00,5.0205,-0.26,5.0272278892,0.09050000000000001,0,0.09050000000000001,4.93,-0.26,4.9368512232,5.1505,-0.29,5.1586577954,0.09050000000000001,0,0.09050000000000001,5.06,-0.29,5.0683034637
2020-01-19 04:00:00,4.9315,-0.26,4.9383491422,0.1015,0,0.1015,4.83,-0.26,4.8369928675,5.0615,-0.28,5.0692388235,0.1015,0,0.1015,4.96,-0.28,4.9678969393
2020-01-19 04:30:00,4.752,-0.26,4.7591074793,0.132,0,0.132,4.62,-0.26,4.6273102338,4.882,-0.28,4.8900229038,0.132,0,0.132,4.75,-0.28,4.758245475
2020-01-19 05:00:00,4.5245,-0.26,4.5319642816,0.14450000000000002,0,0.14450000000000002,4.38,-0.26,4.3877101089,4.6445,-0.29,4.6535449122,0.14450000000000002,0,0.14450000000000002,4.5,-0.29,4.5093347625
2020-01-19 05:30:00,4.442,-0.29,4.4514563909,0.132,0,0.132,4.31,-0.29,4.3197453629,4.552,-0.32,4.563233941,0.132,0,0.132,4.42,-0.32,4.4315685711
2020-01-19 06:00:00,4.381,-0.29,4.3905877739,0.131,0,0.131,4.25,-0.29,4.2598826275,4.501,-0.32,4.512360912,0.131,0,0.131,4.37,-0.32,4.3817005831
2020-01-19 06:30:00,4.553,-0.28,4.5616015828,0.123,0,0.123,4.43,-0.28,4.4388399385,4.673,-0.32,4.6839437443000005,0.123,0,0.123,4.55,-0.32,4.5612388668
2020-01-19 07:00:00,4.5875,-0.28,4.5960370157,0.0775,0,0.0775,4.51,-0.28,4.5186834366,4.7175,-0.29,4.7264052143,0.0775,0,0.0775,4.64,-0.29,4.6490536671000005
