Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-19 07:30:00,4.5605,-0.25,4.5673471786,0.060500000000000005,0,0.060500000000000005,4.5,-0.25,4.5069390943,4.6805,-0.26,4.6877158884,0.060500000000000005,0,0.060500000000000005,4.62,-0.26,4.6273102338
2020-01-19 08:00:00,4.714,-0.25,4.720624535,0.054,0,0.054,4.66,-0.25,4.6667011903,4.834,-0.28,4.8421024359,0.054,0,0.054,4.78,-0.28,4.788193814
2020-01-19 08:30:00,5.131,-0.51,5.1562836423,0.041,0,0.041,5.09,-0.51,5.1154862916,5.331,0.2,5.3347503222,0.041,0,0.041,5.29,0.2,5.2937793683
2020-01-19 09:00:00,5.4225,-0.74,5.4727603867,0.022500000000000003,0,0.022500000000000003,5.4,-0.74,5.4504678698,5.7325,0.68,5.7726905555,0.022500000000000003,0,0.022500000000000003,5.71,0.68,5.7503478156
2020-01-19 09:30:00,5.5755,-0.7000000000000001,5.6192704375,0.0055000000000000005,0,0.0055000000000000005,5.57,-0.7000000000000001,5.6138133207,5.8855,0.72,5.9293768855,0.0055000000000000005,0,0.0055000000000000005,5.88,0.72,5.9239176227
2020-01-19 10:00:00,5.8135,-0.65,5.8497249722,0.0035,0,0.0035,5.8100000000000005,-0.65,5.8462466592,6.1435,0.78,6.1928177956,0.0035,0,0.0035,6.14,0.78,6.1893456843
2020-01-19 10:30:00,5.928,-0.6000000000000001,5.9582870022000005,0.008,0,0.008,5.92,-0.6000000000000001,5.9503277221,6.258,0.84,6.3141241673,0.008,0,0.008,6.25,0.84,6.3061953665
2020-01-19 11:00:00,5.8605,-0.54,5.8853258406,0.0105,0,0.0105,5.85,-0.54,5.8748702113,6.1805,0.84,6.2373215606,0.0105,0,0.0105,6.17,0.84,6.2269173754
2020-01-19 11:30:00,5.8325,0.25,5.8378554496,0.0125,0,0.0125,5.82,0.25,5.8253669412,5.9925,0.23,5.9969122263,0.0125,0,0.0125,5.98,0.23,5.9844214424
2020-01-19 12:00:00,5.782,0.23,5.7865727335,0.012,0,0.012,5.77,0.23,5.7745822360000005,5.942,0.23,5.9464496971,0.012,0,0.012,5.93,0.23,5.9344586948
2020-01-19 12:30:00,5.753,0.25,5.7584293866,0.013000000000000001,0,0.013000000000000001,5.74,0.25,5.7454416714,5.9030000000000005,0.23,5.9074790732,0.013000000000000001,0,0.013000000000000001,5.89,0.23,5.8944889516
2020-01-19 13:00:00,5.7225,0.16,5.7247363476,0.0125,0,0.0125,5.71,0.16,5.7122412414,5.8725000000000005,0.17,5.8749601062,0.0125,0,0.0125,5.86,0.17,5.8624653517
2020-01-19 13:30:00,5.6075,0.16,5.6097821927,0.007500000000000001,0,0.007500000000000001,5.6,0.16,5.602285248,5.7575,0.15,5.7594536416,0.007500000000000001,0,0.007500000000000001,5.75,0.15,5.751956189
2020-01-19 14:00:00,5.5085,0.23,5.5132995792,0.0085,0,0.0085,5.5,0.23,5.5048069903,5.6485,0.23,5.6531807197,0.0085,0,0.0085,5.64,0.23,5.6446877682
2020-01-19 14:30:00,5.456,0.18,5.4589684007,0.006,0,0.006,5.45,0.18,5.4529716669,5.596,0.21,5.5999389282,0.006,0,0.006,5.59,0.21,5.5939431531
2020-01-19 15:00:00,5.495,0.16,5.4973288968,0.005,0,0.005,5.49,0.16,5.492331017,5.645,0.26,5.6509844275,0.005,0,0.005,5.64,0.26,5.6459897272
2020-01-19 15:30:00,5.662,0.23,5.6666695686,0.002,0,0.002,5.66,0.23,5.6646712173000004,5.812,0.22,5.8161623086,0.002,0,0.002,5.8100000000000005,0.22,5.8141637404
2020-01-19 16:00:00,5.9205000000000005,0.36,5.9314349234,0.0005,0,0.0005,5.92,0.36,5.9309358452000005,6.0805,-0.23,6.0848484164,0.0005,0,0.0005,6.08,-0.23,6.0843487737
2020-01-19 16:30:00,6.34,0.23,6.3441705526,0.0,0,0.0,6.34,0.23,6.3441705526,6.51,0.22,6.5137162972,0.0,0,0.0,6.51,0.22,6.5137162972
2020-01-19 17:00:00,6.78,0.24,6.7842464578,0.0,0,0.0,6.78,0.24,6.7842464578,6.96,0.23,6.9637992504,0.0,0,0.0,6.96,0.23,6.9637992504
2020-01-19 17:30:00,7.59,0.28,7.5951629344,0.0,0,0.0,7.59,0.28,7.5951629344,7.79,0.28,7.7950304682,0.0,0,0.0,7.79,0.28,7.7950304682
2020-01-19 18:00:00,7.85,0.26,7.8543045523,0.0,0,0.0,7.85,0.26,7.8543045523,8.06,0.24,8.0635724093,0.0,0,0.0,8.06,0.24,8.0635724093
2020-01-19 18:30:00,7.77,0.26,7.7743488473,0.0,0,0.0,7.77,0.26,7.7743488473,7.98,0.27,7.9845663627,0.0,0,0.0,7.98,0.27,7.9845663627
2020-01-19 19:00:00,7.55,0.26,7.5544754947,0.0,0,0.0,7.55,0.26,7.5544754947,7.75,0.23,7.7534121521,0.0,0,0.0,7.75,0.23,7.7534121521
2020-01-19 19:30:00,7.17,0.18,7.1722590583,0.0,0,0.0,7.17,0.18,7.1722590583,7.36,0.15,7.3615283739,0.0,0,0.0,7.36,0.15,7.3615283739
2020-01-19 20:00:00,6.87,0.22,6.8735216592,0.0,0,0.0,6.87,0.22,6.8735216592,7.05,0.22,7.0534317889,0.0,0,0.0,7.05,0.22,7.0534317889
2020-01-19 20:30:00,6.61,0.22,6.6136601062,0.0,0,0.0,6.61,0.22,6.6136601062,6.79,0.22,6.7935631299,0.0,0,0.0,6.79,0.22,6.7935631299
2020-01-19 21:00:00,6.2915,0.19,6.2943682963,0.0115,0,0.0115,6.28,0.19,6.2828735464,6.4615,0.22,6.4652441756,0.0115,0,0.0115,6.45,0.22,6.4537508474
2020-01-19 21:30:00,5.978,-0.22,5.9820468069,0.018000000000000002,0,0.018000000000000002,5.96,-0.22,5.9640590205,6.138,-0.23,6.1423077096,0.018000000000000002,0,0.018000000000000002,6.12,-0.23,6.1243203704999996
2020-01-19 22:00:00,5.5235,-0.25,5.52915475,0.0135,0,0.0135,5.51,-0.25,5.5156685905,5.6735,-0.27,5.6799209722,0.0135,0,0.0135,5.66,-0.27,5.6664362698
2020-01-19 22:30:00,5.2125,-0.25,5.2184917601,0.0025,0,0.0025,5.21,-0.25,5.2159946319,5.3525,-0.27,5.3593055754,0.0025,0,0.0025,5.35,-0.27,5.3568087515
2020-01-19 23:00:00,4.8305,-0.29,4.8391972733,0.0005,0,0.0005,4.83,-0.29,4.838698172,4.9605,-0.31,4.9701770844,0.0005,0,0.0005,4.96,-0.31,4.969678058
2020-01-19 23:30:00,4.66,-0.29,4.6690148854,0.0,0,0.0,4.66,-0.29,4.6690148854,4.78,-0.32,4.7906993226,0.0,0,0.0,4.78,-0.32,4.7906993226
2020-01-20 00:00:00,4.45,-0.31,4.4607846843,0.0,0,0.0,4.45,-0.31,4.4607846843,4.57,-0.34,4.5826302491,0.0,0,0.0,4.57,-0.34,4.5826302491
2020-01-20 00:30:00,5.42,-0.27,5.4267209252,0.0,0,0.0,5.42,-0.27,5.4267209252,5.5600000000000005,-0.29,5.5675578129000005,0.0,0,0.0,5.5600000000000005,-0.29,5.5675578129000005
2020-01-20 01:00:00,5.68,-0.27,5.6864136325,0.0,0,0.0,5.68,-0.27,5.6864136325,5.83,-0.28,5.8367199693,0.0,0,0.0,5.83,-0.28,5.8367199693
2020-01-20 01:30:00,5.58,-0.26,5.5860540635,0.0,0,0.0,5.58,-0.26,5.5860540635,5.73,-0.28,5.7368371076999995,0.0,0,0.0,5.73,-0.28,5.7368371076999995
2020-01-20 02:00:00,5.41,-0.28,5.4172409952,0.0,0,0.0,5.41,-0.28,5.4172409952,5.55,-0.28,5.5570585745,0.0,0,0.0,5.55,-0.28,5.5570585745
2020-01-20 02:30:00,5.41,-0.28,5.4172409952,0.0,0,0.0,5.41,-0.28,5.4172409952,5.55,-0.30000000000000004,5.5581021941,0.0,0,0.0,5.55,-0.30000000000000004,5.5581021941
2020-01-20 03:00:00,5.26,-0.28,5.2674471995,0.0,0,0.0,5.26,-0.28,5.2674471995,5.4,-0.30000000000000004,5.4083269132,0.0,0,0.0,5.4,-0.30000000000000004,5.4083269132
2020-01-20 03:30:00,5.07,-0.31,5.0794684761,0.0,0,0.0,5.07,-0.31,5.0794684761,5.21,-0.33,5.2204405944,0.0,0,0.0,5.21,-0.33,5.2204405944
2020-01-20 04:00:00,4.91,-0.29,4.9185566989,0.0,0,0.0,4.91,-0.29,4.9185566989,5.04,-0.32,5.0501485127,0.0,0,0.0,5.04,-0.32,5.0501485127
2020-01-20 04:30:00,4.8100000000000005,-0.29,4.8187342736000005,0.0,0,0.0,4.8100000000000005,-0.29,4.8187342736000005,4.93,-0.32,4.9403744797,0.0,0,0.0,4.93,-0.32,4.9403744797
2020-01-20 05:00:00,4.74,-0.25,4.7465882484,0.0,0,0.0,4.74,-0.25,4.7465882484,4.87,-0.28,4.8780426402,0.0,0,0.0,4.87,-0.28,4.8780426402
2020-01-20 05:30:00,4.87,-0.24,4.8759101714,0.0,0,0.0,4.87,-0.24,4.8759101714,5.0,-0.26,5.0067554364,0.0,0,0.0,5.0,-0.26,5.0067554364
2020-01-20 06:00:00,5.09,-0.19,5.0935449345,0.0,0,0.0,5.09,-0.19,5.0935449345,5.23,-0.21,5.2342143631999996,0.0,0,0.0,5.23,-0.21,5.2342143631999996
2020-01-20 06:30:00,5.7,0.17,5.7025345242,0.0,0,0.0,5.7,0.17,5.7025345242,5.85,0.21,5.8537680173,0.0,0,0.0,5.85,0.21,5.8537680173
2020-01-20 07:00:00,6.26,0.25,6.2649900239,0.0,0,0.0,6.26,0.25,6.2649900239,6.43,0.24,6.4344774458,0.0,0,0.0,6.43,0.24,6.4344774458
2020-01-20 07:30:00,6.8100000000000005,0.33,6.8179909064,0.0,0,0.0,6.8100000000000005,0.33,6.8179909064,7.0,0.32,7.0073104684,0.0,0,0.0,7.0,0.32,7.0073104684
2020-01-20 08:00:00,7.17,0.33,7.1775901248,0.0,0,0.0,7.17,0.33,7.1775901248,7.36,0.32,7.3669532373,0.0,0,0.0,7.36,0.32,7.3669532373
2020-01-20 08:30:00,7.32,0.5,7.3370566306,0.0,0,0.0,7.32,0.5,7.3370566306,7.5,0.36,7.5086350291,0.0,0,0.0,7.5,0.36,7.5086350291
2020-01-20 09:00:00,7.49,0.5,7.5066703671,0.0,0,0.0,7.49,0.5,7.5066703671,7.69,0.48,7.7049659311,0.0,0,0.0,7.69,0.48,7.7049659311
2020-01-20 09:30:00,7.74,0.59,7.7624545087,0.0,0,0.0,7.74,0.59,7.7624545087,7.95,0.58,7.9711291546,0.0,0,0.0,7.95,0.58,7.9711291546
2020-01-20 10:00:00,7.6335,0.55,7.6532883292000005,0.0035,0,0.0035,7.63,0.55,7.6497973829,7.8435,0.55,7.8627598367000004,0.0035,0,0.0035,7.84,0.55,7.8592684138
2020-01-20 10:30:00,7.617,0.65,7.6446837083,0.007,0,0.007,7.61,0.65,7.6377090806,7.807,0.55,7.82634966,0.007,0,0.007,7.8,0.55,7.8193669821
2020-01-20 11:00:00,7.542,0.59,7.5650422339,0.012,0,0.012,7.53,0.59,7.5530788424,7.742,0.59,7.7644487248,0.012,0,0.012,7.73,0.59,7.7524834731
2020-01-20 11:30:00,7.2745,0.62,7.3008732526,0.0145,0,0.0145,7.26,0.62,7.2864257356,7.4745,0.62,7.5001700147,0.0145,0,0.0145,7.46,0.62,7.4857197383
2020-01-20 12:00:00,7.1635,0.62,7.1902804013,0.0135,0,0.0135,7.15,0.62,7.1768307769,7.3535,0.62,7.379590927,0.0135,0,0.0135,7.34,0.62,7.3661387443
2020-01-20 12:30:00,7.101,0.58,7.1246474299,0.011,0,0.011,7.09,0.58,7.1136839964,7.291,0.5700000000000001,7.3132469533,0.011,0,0.011,7.28,0.5700000000000001,7.3022804657
2020-01-20 13:00:00,7.051,0.5700000000000001,7.074001767,0.011,0,0.011,7.04,0.5700000000000001,7.0630375902,7.231,0.56,7.2526519977,0.011,0,0.011,7.22,0.56,7.2416848868
2020-01-20 13:30:00,6.889,0.5700000000000001,6.9125408498,0.009000000000000001,0,0.009000000000000001,6.88,0.5700000000000001,6.9035715394,7.069,0.56,7.0911466633,0.009000000000000001,0,0.009000000000000001,7.06,0.56,7.0821748072
2020-01-20 14:00:00,6.6995000000000005,0.54,6.721227585,0.0095,0,0.0095,6.69,0.54,6.7117583389,6.8795,0.53,6.8998855244,0.0095,0,0.0095,6.87,0.53,6.8904136305
2020-01-20 14:30:00,6.6775,0.51,6.6969475323,0.007500000000000001,0,0.007500000000000001,6.67,0.51,6.6894693362,6.8575,0.5,6.8757040549,0.007500000000000001,0,0.007500000000000001,6.85,0.5,6.8682239334
2020-01-20 15:00:00,6.715,0.49,6.7328541496,0.005,0,0.005,6.71,0.49,6.7278674184,6.895,0.48,6.9116875653,0.005,0,0.005,6.89,0.48,6.906699646
2020-01-20 15:30:00,6.7825,0.44,6.7967570392,0.0025,0,0.0025,6.78,0.44,6.7942622852,6.9625,0.43,6.9757656390000005,0.0025,0,0.0025,6.96,0.43,6.9732703949
2020-01-20 16:00:00,6.95,0.42,6.9626790821,0.0,0,0.0,6.95,0.42,6.9626790821,7.13,0.41000000000000003,7.14177849,0.0,0,0.0,7.13,0.41000000000000003,7.14177849
2020-01-20 16:30:00,7.34,0.46,7.3544000435,0.0,0,0.0,7.34,0.46,7.3544000435,7.54,0.43,7.55225132,0.0,0,0.0,7.54,0.43,7.55225132
2020-01-20 17:00:00,7.9,0.46,7.9133810726,0.0,0,0.0,7.9,0.46,7.9133810726,8.11,0.45,8.1224749923,0.0,0,0.0,8.11,0.45,8.1224749923
2020-01-20 17:30:00,8.28,0.45,8.2922192446,0.0,0,0.0,8.28,0.45,8.2922192446,8.51,0.45,8.5218894619,0.0,0,0.0,8.51,0.45,8.5218894619
2020-01-20 18:00:00,8.45,0.41000000000000003,8.4599408981,0.0,0,0.0,8.45,0.41000000000000003,8.4599408981,8.68,0.4,8.6892117019,0.0,0,0.0,8.68,0.4,8.6892117019
2020-01-20 18:30:00,8.51,0.46,8.5224233643,0.0,0,0.0,8.51,0.46,8.5224233643,8.74,0.45,8.7515770007,0.0,0,0.0,8.74,0.45,8.7515770007
2020-01-20 19:00:00,8.34,0.44,8.3515986494,0.0,0,0.0,8.34,0.44,8.3515986494,8.57,0.43,8.5807808502,0.0,0,0.0,8.57,0.43,8.5807808502
2020-01-20 19:30:00,8.01,0.32,8.0163894616,0.0,0,0.0,8.01,0.32,8.0163894616,8.24,0.44,8.2517392106,0.0,0,0.0,8.24,0.44,8.2517392106
2020-01-20 20:00:00,7.6505,0.36,7.6589653511,0.0005,0,0.0005,7.65,0.36,7.6584659038,7.8605,0.35000000000000003,7.8682882668000005,0.0005,0,0.0005,7.86,0.35000000000000003,7.8677887618
2020-01-20 20:30:00,7.3095,0.33,7.316945418,0.0495,0,0.0495,7.26,0.33,7.26749613,7.5095,0.32,7.5163149382,0.0495,0,0.0495,7.46,0.32,7.4668601165
2020-01-20 21:00:00,6.9705,0.29,6.9765299577,0.1305,0,0.1305,6.84,0.29,6.8461449006,7.1505,0.28,7.1559800342,0.1305,0,0.1305,7.02,0.28,7.0255818264
2020-01-20 21:30:00,6.507,0.29,6.5134590657,0.127,0,0.127,6.38,0.29,6.3865875082,6.687,0.28,6.6928595533,0.127,0,0.127,6.5600000000000005,0.28,6.5659728906
2020-01-20 22:00:00,6.1215,0.24,6.1262029227,0.1715,0,0.1715,5.95,0.24,5.9548383689,6.2815,0.24,6.2860832201,0.1715,0,0.1715,6.11,0.24,6.1147117675
2020-01-20 22:30:00,5.64,0.22,5.6442891492000005,0.23,0,0.23,5.41,0.22,5.41447135,5.79,0.27,5.7962919181,0.23,0,0.23,5.5600000000000005,0.27,5.566551895
2020-01-20 23:00:00,5.1085,0.22,5.1132350083,0.2485,0,0.2485,4.86,0.22,4.8649768756,5.2385,0.2,5.2423164965,0.2485,0,0.2485,4.99,0.2,4.9940064077
2020-01-20 23:30:00,4.875,-0.22,4.8799615777,0.215,0,0.215,4.66,-0.22,4.6651902426,4.995,-0.22,4.9998424974999995,0.215,0,0.215,4.78,-0.22,4.7850600832
2020-01-21 00:00:00,4.5805,-0.28,4.5890500379,0.1705,0,0.1705,4.41,-0.28,4.4188799486,4.7005,-0.30000000000000004,4.7100637204,0.1705,0,0.1705,4.53,-0.30000000000000004,4.5399229068
2020-01-21 00:30:00,5.541,-0.26,5.547096628,0.181,0,0.181,5.36,-0.26,5.3663022651,5.681,-0.27,5.6874125048,0.181,0,0.181,5.5,-0.27,5.5066232847
2020-01-21 01:00:00,5.718,-0.26,5.7239081055,0.138,0,0.138,5.58,-0.26,5.5860540635,5.868,-0.27,5.8742083722,0.138,0,0.138,5.73,-0.27,5.7363577294
2020-01-21 01:30:00,5.6645,-0.25,5.6700141314,0.1345,0,0.1345,5.53,-0.25,5.5356481102,5.8145,-0.25,5.8198720132,0.1345,0,0.1345,5.68,-0.25,5.6854990986
2020-01-21 02:00:00,5.4985,-0.27,5.5051250894,0.1585,0,0.1585,5.34,-0.27,5.3468214857,5.6485,-0.23,5.6531807197,0.1585,0,0.1585,5.49,-0.23,5.4948157385
2020-01-21 02:30:00,5.459,-0.25,5.4647214934,0.109,0,0.109,5.35,-0.25,5.3558379363,5.599,-0.28,5.6059968783,0.109,0,0.109,5.49,-0.28,5.4971356178
2020-01-21 03:00:00,5.2695,-0.25,5.2754270206000005,0.0695,0,0.0695,5.2,-0.25,5.2060061468,5.4095,-0.28,5.4167416636,0.0695,0,0.0695,5.34,-0.28,5.3473357852
2020-01-21 03:30:00,5.0575,-0.27,5.0647019902,0.0575,0,0.0575,5.0,-0.27,5.0072846933,5.1975,-0.30000000000000004,5.2061508094,0.0575,0,0.0575,5.14,-0.30000000000000004,5.1487474205
2020-01-21 04:00:00,4.882,-0.29,4.8906056885,0.042,0,0.042,4.84,-0.29,4.8486802328,5.002,-0.32,5.0122254538,0.042,0,0.042,4.96,-0.32,4.9703118614
2020-01-21 04:30:00,4.86,-0.25,4.8664257931,0.02,0,0.02,4.84,-0.25,4.8464523107,4.98,-0.26,4.9867825298,0.02,0,0.02,4.96,-0.26,4.9668098413
2020-01-21 05:00:00,4.677,-0.24,4.6831537451,0.017,0,0.017,4.66,-0.24,4.6661761647,4.797,-0.25,4.8035100708,0.017,0,0.017,4.78,-0.25,4.7865331922
2020-01-21 05:30:00,4.8285,-0.24,4.8344609058,0.0085,0,0.0085,4.82,-0.24,4.8259714048,4.9585,-0.25,4.9647983091,0.0085,0,0.0085,4.95,-0.25,4.9563091106
2020-01-21 06:00:00,5.052,-0.11,5.0531974036,0.002,0,0.002,5.05,-0.11,5.0511978777,5.182,0.2,5.1858580775,0.002,0,0.002,5.18,0.2,5.183859566
2020-01-21 06:30:00,5.5635,-0.64,5.6001903762000005,0.0035,0,0.0035,5.5600000000000005,-0.64,5.5967133212,5.7235,0.6900000000000001,5.7649416519,0.0035,0,0.0035,5.72,0.6900000000000001,5.7614668271
2020-01-21 07:00:00,6.056,-0.55,6.080923943,0.006,0,0.006,6.05,-0.55,6.0749485595,6.396,0.84,6.4509236548,0.006,0,0.006,6.39,0.84,6.4449747866
2020-01-21 07:30:00,6.5965,-0.14,6.5979854691,0.006500000000000001,0,0.006500000000000001,6.59,-0.14,6.5914869339,6.8665,0.59,6.891801089,0.006500000000000001,0,0.006500000000000001,6.86,0.59,6.8853249742
2020-01-21 08:00:00,7.043,0.22,7.046435198,0.003,0,0.003,7.04,0.22,7.0434366612,7.253,0.42,7.2651503081,0.003,0,0.003,7.25,0.42,7.2621553274
2020-01-21 08:30:00,7.2205,-0.11,7.2213378435,0.0105,0,0.0105,7.21,-0.11,7.2108390635,7.5605,0.92,7.6162694444,0.0105,0,0.0105,7.55,0.92,7.6058464355
2020-01-21 09:00:00,7.3555,0.5,7.3724744998,0.0155,0,0.0155,7.34,0.5,7.3570102623,7.5455,0.49,7.5613934066,0.0155,0,0.0155,7.53,0.49,7.5459260532
2020-01-21 09:30:00,7.47,0.5,7.4867149004,0.0,0,0.0,7.47,0.5,7.4867149004,7.67,0.49,7.6856359529,0.0,0,0.0,7.67,0.49,7.6856359529
2020-01-21 10:00:00,7.4030000000000005,0.54,7.4226685902,0.003,0,0.003,7.4,0.54,7.4196765427999996,7.603,0.54,7.6221525175,0.003,0,0.003,7.6,0.54,7.6191600587
2020-01-21 10:30:00,7.4005,0.65,7.428990527,0.0105,0,0.0105,7.39,0.65,7.4185308519,7.6105,0.7000000000000001,7.6426245656,0.0105,0,0.0105,7.6,0.7000000000000001,7.6321687612
2020-01-21 11:00:00,7.102,0.63,7.1298880777,0.012,0,0.012,7.09,0.63,7.1179350938,7.292,0.62,7.3183101875,0.012,0,0.012,7.28,0.62,7.3063533996
2020-01-21 11:30:00,7.074,0.63,7.1019980287,0.014,0,0.014,7.06,0.63,7.0880533294,7.254,0.62,7.2804475137,0.014,0,0.014,7.24,0.62,7.266498469
2020-01-21 12:00:00,7.0335,0.65,7.0634709775,0.0135,0,0.0135,7.02,0.65,7.0500283687,7.2235,0.65,7.2526858646,0.0135,0,0.0135,7.21,0.65,7.2392402916
2020-01-21 12:30:00,6.993,0.64,7.0222253595,0.013000000000000001,0,0.013000000000000001,6.98,0.64,7.0092795636,7.183,0.63,7.2105748037,0.013000000000000001,0,0.013000000000000001,7.17,0.63,7.1976246082
2020-01-21 13:00:00,6.907,0.56,6.9296644219,0.007,0,0.007,6.9,0.56,6.9226873395,7.087,0.55,7.1083098554,0.007,0,0.007,7.08,0.55,7.1013308612
2020-01-21 13:30:00,6.7595,0.52,6.7794719743,0.0095,0,0.0095,6.75,0.52,6.77,6.9395,0.51,6.9582153064,0.0095,0,0.0095,6.93,0.51,6.9487408931
2020-01-21 14:00:00,6.7,0.56,6.7233622540999995,0.01,0,0.01,6.69,0.56,6.7133970537,6.88,0.55,6.9019490001,0.01,0,0.01,6.87,0.55,6.8919808473
2020-01-21 14:30:00,6.6690000000000005,0.59,6.695047498,0.009000000000000001,0,0.009000000000000001,6.66,0.59,6.6860825601,6.849,0.58,6.8735144577,0.009000000000000001,0,0.009000000000000001,6.84,0.58,6.8645465983000005
2020-01-21 15:00:00,6.6435,0.49,6.6615457853,0.0035,0,0.0035,6.64,0.49,6.6580552716,6.8235,0.48,6.8403619970000005,0.0035,0,0.0035,6.82,0.48,6.8368706292
2020-01-21 15:30:00,6.6129999999999995,0.41000000000000003,6.6256976236,0.003,0,0.003,6.61,0.41000000000000003,6.6227033755,6.793,0.4,6.8047666382,0.003,0,0.003,6.79,0.4,6.801771828
2020-01-21 16:00:00,6.9205000000000005,0.41000000000000003,6.9326344379,0.0005,0,0.0005,6.92,0.41000000000000003,6.9321353132,7.1205,0.5,7.1380333601,0.0005,0,0.0005,7.12,0.5,7.1375345884
2020-01-21 16:30:00,7.3,0.45,7.3138567117,0.0,0,0.0,7.3,0.45,7.3138567117,7.49,0.44,7.5029127677,0.0,0,0.0,7.49,0.44,7.5029127677
2020-01-21 17:00:00,7.78,0.45,7.7930032722,0.0,0,0.0,7.78,0.45,7.7930032722,7.99,0.44,8.0021059728,0.0,0,0.0,7.99,0.44,8.0021059728
2020-01-21 17:30:00,8.236,0.42,8.2467021287,0.006,0,0.006,8.23,0.42,8.2407099209,8.456,0.41000000000000003,8.4659338528,0.006,0,0.006,8.45,0.41000000000000003,8.4599408981
2020-01-21 18:00:00,8.335,0.4,8.3445925605,0.025,0,0.025,8.31,0.4,8.3196213856,8.555,0.39,8.5638849245,0.025,0,0.025,8.53,0.39,8.5389109376
2020-01-21 18:30:00,8.4195,0.4,8.4289963964,0.029500000000000002,0,0.029500000000000002,8.39,0.4,8.399529748700001,8.6395,0.39,8.648298112900001,0.029500000000000002,0,0.029500000000000002,8.61,0.39,8.6188282266
2020-01-21 19:00:00,8.215,0.38,8.2237841047,0.005,0,0.005,8.21,0.38,8.2187894486,8.445,0.37,8.4531015018,0.005,0,0.005,8.44,0.37,8.4481062967
2020-01-21 19:30:00,7.92,0.36,7.9281775964,0.0,0,0.0,7.92,0.36,7.9281775964,8.14,0.35000000000000003,8.1475210954,0.0,0,0.0,8.14,0.35000000000000003,8.1475210954
2020-01-21 20:00:00,7.61,0.36,7.6185103531,0.0,0,0.0,7.61,0.36,7.6185103531,7.8100000000000005,0.35000000000000003,7.817838576,0.0,0,0.0,7.8100000000000005,0.35000000000000003,7.817838576
2020-01-21 20:30:00,7.24,0.32,7.2470683728,0.0,0,0.0,7.24,0.32,7.2470683728,7.43,0.31,7.4364642136,0.0,0,0.0,7.43,0.31,7.4364642136
2020-01-21 21:00:00,6.93,0.29,6.9360651669,0.0,0,0.0,6.93,0.29,6.9360651669,7.11,0.28,7.1155112255,0.0,0,0.0,7.11,0.28,7.1155112255
2020-01-21 21:30:00,6.46,0.26,6.465230081,0.0,0,0.0,6.46,0.26,6.465230081,6.63,0.27,6.63549546,0.0,0,0.0,6.63,0.27,6.63549546
2020-01-21 22:00:00,5.88,0.25,5.8853122262,0.0,0,0.0,5.88,0.25,5.8853122262,6.04,0.24,6.0447663313,0.0,0,0.0,6.04,0.24,6.0447663313
2020-01-21 22:30:00,5.38,-0.07,5.3804553711,0.0,0,0.0,5.38,-0.07,5.3804553711,5.52,-0.14,5.5217750769,0.0,0,0.0,5.52,-0.14,5.5217750769
2020-01-21 23:00:00,4.99,-0.24,4.9957682092,0.0,0,0.0,4.99,-0.24,4.9957682092,5.12,-0.14,5.1219137049,0.0,0,0.0,5.12,-0.14,5.1219137049
2020-01-21 23:30:00,4.8100000000000005,-0.26,4.8170219015,0.0,0,0.0,4.8100000000000005,-0.26,4.8170219015,4.94,-0.23,4.9453513525,0.0,0,0.0,4.94,-0.23,4.9453513525
2020-01-22 00:00:00,4.652,-0.26,4.6592600271,0.012,0,0.012,4.64,-0.26,4.6472787736,4.772,-0.27,4.7796322034,0.012,0,0.012,4.76,-0.27,4.7676514134
2020-01-22 00:30:00,5.467,-0.26,5.4731790579,0.027,0,0.027,5.44,-0.26,5.4462096912,5.617,-0.27,5.623485485,0.027,0,0.027,5.59,-0.27,5.5965167739
2020-01-22 01:00:00,5.645,-0.25,5.6505331607,0.005,0,0.005,5.64,-0.25,5.6455380612,5.795,-0.26,5.800829682,0.005,0,0.005,5.79,-0.26,5.7958347112
2020-01-22 01:30:00,5.5455,-0.27,5.5520690062,0.0055000000000000005,0,0.0055000000000000005,5.54,-0.27,5.5465755201,5.6955,-0.29,5.7028782426,0.0055000000000000005,0,0.0055000000000000005,5.69,-0.29,5.6973853652
2020-01-22 02:00:00,5.367,-0.27,5.373787212,0.007,0,0.007,5.36,-0.27,5.3667960647,5.507,-0.29,5.51463045,0.007,0,0.007,5.5,-0.29,5.507640148
2020-01-22 02:30:00,5.4005,-0.27,5.4072451627,0.0005,0,0.0005,5.4,-0.27,5.4067457865,5.5405,-0.29,5.5480843766,0.0005,0,0.0005,5.54,-0.29,5.5475850602
2020-01-22 03:00:00,5.2025,-0.27,5.2095015357,0.0425,0,0.0425,5.16,-0.27,5.1670591249,5.3425,-0.29,5.3503650576,0.0425,0,0.0425,5.3,-0.29,5.3079280327
2020-01-22 03:30:00,5.0485,-0.27,5.055714811,0.0485,0,0.0485,5.0,-0.27,5.0072846933,5.1885,-0.29,5.1965981421,0.0485,0,0.0485,5.14,-0.29,5.1481744337
2020-01-22 04:00:00,4.9155,-0.28,4.9234683151,0.0055000000000000005,0,0.0055000000000000005,4.91,-0.28,4.9179772265,5.0455,-0.29,5.0538272873,0.0055000000000000005,0,0.0055000000000000005,5.04,-0.29,5.0483363596
2020-01-22 04:30:00,4.8535,-0.27,4.861004243,0.0335,0,0.0335,4.82,-0.27,4.8275563176,4.9735,-0.29,4.9819476362,0.0335,0,0.0335,4.94,-0.29,4.9485048247000005
2020-01-22 05:00:00,4.773,-0.23,4.7785383749,0.043000000000000003,0,0.043000000000000003,4.73,-0.23,4.7355886646,4.893,-0.25,4.8993825121,0.043000000000000003,0,0.043000000000000003,4.85,-0.25,4.8564390246
2020-01-22 05:30:00,4.874,-0.23,4.8794237365,0.034,0,0.034,4.84,-0.23,4.8454617943,5.004,-0.2,5.0079952077,0.034,0,0.034,4.97,-0.2,4.974022517
2020-01-22 06:00:00,5.0715,0.0,5.0715,0.0315,0,0.0315,5.04,0.0,5.04,5.2015,0.0,5.2015,0.0315,0,0.0315,5.17,0.0,5.17
2020-01-22 06:30:00,5.6675,0.16,5.6697580416,0.0475,0,0.0475,5.62,0.16,5.6222771187,5.8275,0.22,5.8316512456,0.0475,0,0.0475,5.78,0.22,5.7841853359
2020-01-22 07:00:00,6.1425,0.19,6.1454378404,0.0425,0,0.0425,6.1,0.19,6.1029582991,6.3125,0.19,6.3153587586,0.0425,0,0.0425,6.27,0.19,6.2728781273
2020-01-22 07:30:00,6.758,0.30000000000000004,6.7646554975,0.058,0,0.058,6.7,0.30000000000000004,6.7067130548,6.938,0.29,6.9440581795,0.058,0,0.058,6.88,0.29,6.8861092062
2020-01-22 08:00:00,7.1195,0.37,7.1291079561,0.0695,0,0.0695,7.05,0.37,7.0597025433,7.3095,0.36,7.318359806,0.0695,0,0.0695,7.24,0.36,7.2489447508
2020-01-22 08:30:00,7.231,-0.18,7.2332400071,0.101,0,0.101,7.13,-0.18,7.1322717279,7.591,1.04,7.661911054,0.101,0,0.101,7.49,1.04,7.5618582372
2020-01-22 09:00:00,7.362,0.03,7.3620611244,0.162,0,0.162,7.2,0.03,7.2000624997,7.702,1.09,7.7787469428,0.162,0,0.162,7.54,1.09,7.6183790927
2020-01-22 09:30:00,7.5705,0.5,7.5869934921999995,0.2305,0,0.2305,7.34,0.5,7.3570102623,7.7705,0.49,7.7859341283,0.2305,0,0.2305,7.54,0.49,7.5559049756
2020-01-22 10:00:00,7.767,0.55,7.7864490623,0.23700000000000002,0,0.23700000000000002,7.53,0.55,7.5500596024,7.967,0.54,7.9852795192,0.23700000000000002,0,0.23700000000000002,7.73,0.54,7.7488386227
2020-01-22 10:30:00,7.791,0.5700000000000001,7.8118231547,0.161,0,0.161,7.63,0.5700000000000001,7.6512613339,7.991,0.56,8.0105980426,0.161,0,0.161,7.83,0.56,7.85
2020-01-22 11:00:00,7.7585,0.5700000000000001,7.7794101479,0.11850000000000001,0,0.11850000000000001,7.64,0.5700000000000001,7.6612335821,7.9585,0.56,7.9781778778,0.11850000000000001,0,0.11850000000000001,7.84,0.56,7.8599745547
2020-01-22 11:30:00,7.7245,0.58,7.7462442674,0.0945,0,0.0945,7.63,0.58,7.6520128071,7.9245,0.58,7.9456969644,0.0945,0,0.0945,7.83,0.58,7.851452095
2020-01-22 12:00:00,7.665,0.61,7.6892343572,0.065,0,0.065,7.6,0.61,7.6244409631,7.865,0.6000000000000001,7.8878530032,0.065,0,0.065,7.8,0.6000000000000001,7.8230428862
2020-01-22 12:30:00,7.7365,0.56,7.7567410844,0.0465,0,0.0465,7.69,0.56,7.7103631562,7.9365,0.56,7.9562322898,0.0465,0,0.0465,7.89,0.56,7.9098482918
2020-01-22 13:00:00,7.6385000000000005,0.5700000000000001,7.6597377403,0.0285,0,0.0285,7.61,0.5700000000000001,7.6313170554,7.8485,0.5700000000000001,7.8691710014,0.0285,0,0.0285,7.82,0.5700000000000001,7.840746138
2020-01-22 13:30:00,7.6165,0.56,7.6370591361999995,0.0465,0,0.0465,7.57,0.56,7.5906850811,7.8165,0.55,7.8358262009,0.0465,0,0.0465,7.77,0.55,7.7894415718
2020-01-22 14:00:00,7.526,0.54,7.5453479708,0.036000000000000004,0,0.036000000000000004,7.49,0.54,7.5094407248,7.726,0.54,7.7448483523,0.036000000000000004,0,0.036000000000000004,7.69,0.54,7.7089363728
2020-01-22 14:30:00,7.4775,0.58,7.4999604166000005,0.0275,0,0.0275,7.45,0.58,7.4725430745,7.6775,0.5700000000000001,7.6986301541,0.0275,0,0.0275,7.65,0.5700000000000001,7.6712059026
2020-01-22 15:00:00,7.4975,0.56,7.5183845506,0.0175,0,0.0175,7.48,0.56,7.5009332752999995,7.6975,0.56,7.7178433678000005,0.0175,0,0.0175,7.68,0.56,7.7003896005
2020-01-22 15:30:00,7.427,0.54,7.4466051997000005,0.007,0,0.007,7.42,0.54,7.4396236464,7.617,0.53,7.6354167535,0.007,0,0.007,7.61,0.53,7.6284336531
2020-01-22 16:00:00,7.5600000000000005,0.49,7.5758629871,0.0,0,0.0,7.5600000000000005,0.49,7.5758629871,7.77,0.48,7.7848121365,0.0,0,0.0,7.77,0.48,7.7848121365
2020-01-22 16:30:00,7.92,0.49,7.9351433509,0.0,0,0.0,7.92,0.49,7.9351433509,8.13,0.48,8.144157415,0.0,0,0.0,8.13,0.48,8.144157415
2020-01-22 17:00:00,8.2575,0.46,8.2703026698,0.0175,0,0.0175,8.24,0.46,8.2528298177,8.4775,0.45,8.4894349783,0.0175,0,0.0175,8.46,0.45,8.4719596316
2020-01-22 17:30:00,8.534,0.39,8.5429067653,0.024,0,0.024,8.51,0.39,8.5189318579,8.754,0.38,8.7622437766,0.024,0,0.024,8.73,0.38,8.7382664185
2020-01-22 18:00:00,8.3745,0.37,8.3826696374,0.10450000000000001,0,0.10450000000000001,8.27,0.37,8.2782727667,8.5945,0.36,8.6020364013,0.10450000000000001,0,0.10450000000000001,8.49,0.36,8.4976290811
2020-01-22 18:30:00,8.3185,0.42,8.3290961244,0.20850000000000002,0,0.20850000000000002,8.11,0.42,8.1208681802,8.5285,0.41000000000000003,8.5383495039,0.20850000000000002,0,0.20850000000000002,8.32,0.41000000000000003,8.3300960379
2020-01-22 19:00:00,8.166,0.4,8.1757908486,0.196,0,0.196,7.97,0.4,7.9800313283,8.376,0.39,8.3850745972,0.196,0,0.196,8.18,0.39,8.1892917887
2020-01-22 19:30:00,7.858,0.37,7.8667060451,0.148,0,0.148,7.71,0.37,7.7188729747,8.068,0.36,8.0760277365,0.148,0,0.148,7.92,0.36,7.9281775964
2020-01-22 20:00:00,7.4945,0.34,7.5022083582,0.1145,0,0.1145,7.38,0.34,7.3878278269,7.6945,0.33,7.7015732321,0.1145,0,0.1145,7.58,0.33,7.5871799768
2020-01-22 20:30:00,7.171,0.37,7.1805390466,0.151,0,0.151,7.02,0.37,7.0297439498,7.361,0.36,7.3697978941,0.151,0,0.151,7.21,0.36,7.2189819227
2020-01-22 21:00:00,6.7345,0.32,6.7420983566,0.2245,0,0.2245,6.51,0.32,6.5178600783,6.9145,0.31,6.9214456763,0.2245,0,0.2245,6.69,0.31,6.6971785104
2020-01-22 21:30:00,6.2795,0.27,6.2853019219,0.47950000000000004,0,0.47950000000000004,5.8,0.27,5.8062810817,6.4295,0.26,6.434754871,0.47950000000000004,0,0.47950000000000004,5.95,0.26,5.9556779631
2020-01-22 22:00:00,5.8175,0.24,5.8224484755,0.48750000000000004,0,0.48750000000000004,5.33,0.24,5.335400641,5.9675,0.23,5.971930697,0.48750000000000004,0,0.48750000000000004,5.48,0.23,5.4848245186
2020-01-22 22:30:00,5.42,0.24,5.425311051,0.5,0,0.5,4.92,0.24,4.9258501804,5.55,0.23,5.5547637213000005,0.5,0,0.5,5.05,0.23,5.0552349105
2020-01-22 23:00:00,4.9835,0.13,4.9851953071,0.5635,0,0.5635,4.42,0.13,4.4219113514,5.1035,0.23,5.1086800888,0.5635,0,0.5635,4.54,0.23,4.5458222579
2020-01-22 23:30:00,4.6985,-0.24,4.7046256227,0.6385000000000001,0,0.6385000000000001,4.06,-0.24,4.0670874099,4.8085,-0.23,4.8139975332,0.6385000000000001,0,0.6385000000000001,4.17,-0.23,4.1763381089
2020-01-23 00:00:00,4.4885,-0.26,4.4960240491,0.6885,0,0.6885,3.8,-0.26,3.8088843511,4.5885,-0.27,4.5964369081,0.6885,0,0.6885,3.9,-0.27,3.9093349818
2020-01-23 00:30:00,5.425,-0.22,5.429458997,0.6950000000000001,0,0.6950000000000001,4.73,-0.22,4.735113515,5.545,-0.23,5.5497680132,0.6950000000000001,0,0.6950000000000001,4.85,-0.23,4.8554505455
2020-01-23 01:00:00,5.644,-0.2,5.6475424744,0.534,0,0.534,5.11,-0.2,5.1139123966,5.784,-0.27,5.7902984379,0.534,0,0.534,5.25,-0.27,5.2569382724
2020-01-23 01:30:00,5.499,-0.23,5.5038078637,0.549,0,0.549,4.95,-0.23,4.9553405534,5.639,-0.23,5.6436885988,0.549,0,0.549,5.09,-0.23,5.0951938138
2020-01-23 02:00:00,5.3805,-0.21,5.3845965726,0.48050000000000004,0,0.48050000000000004,4.9,-0.21,4.9044979356,5.5105,-0.23,5.5152978387000005,0.48050000000000004,0,0.48050000000000004,5.03,-0.23,5.0352557035
2020-01-23 02:30:00,5.355,-0.23,5.3599370332,0.41500000000000004,0,0.41500000000000004,4.94,-0.23,4.9453513525,5.485,-0.25,5.4906944005,0.41500000000000004,0,0.41500000000000004,5.07,-0.25,5.076159966
2020-01-23 03:00:00,5.184,-0.24,5.1895525819,0.464,0,0.464,4.72,-0.24,4.7260977561,5.314,-0.25,5.3198774422,0.464,0,0.464,4.85,-0.25,4.8564390246
2020-01-23 03:30:00,5.0155,-0.24,5.0212389158,0.4455,0,0.4455,4.57,-0.24,4.5762976302,5.1455,-0.26,5.1520646589,0.4455,0,0.4455,4.7,-0.26,4.7071859959
2020-01-23 04:00:00,4.761,-0.25,4.7675592288,0.581,0,0.581,4.18,-0.25,4.1874694029,4.881,-0.26,4.8879199052,0.581,0,0.581,4.3,-0.26,4.3078532937
2020-01-23 04:30:00,4.673,-0.23,4.6786567517,0.493,0,0.493,4.18,-0.23,4.1863229689,4.793,-0.25,4.7995154964,0.493,0,0.493,4.3,-0.25,4.3072613109
2020-01-23 05:00:00,4.514,-0.21,4.5188821627,0.384,0,0.384,4.13,-0.21,4.1353355366,4.624,-0.25,4.6307532865,0.384,0,0.384,4.24,-0.25,4.2473638883
2020-01-23 05:30:00,4.606,-0.21,4.6107847488,0.296,0,0.296,4.31,-0.21,4.3151129765,4.726,-0.23,4.7315933891,0.296,0,0.296,4.43,-0.23,4.4359666365
2020-01-23 06:00:00,4.8469999999999995,0.19,4.8507225235,0.337,0,0.337,4.51,0.19,4.5140004431000005,4.967,0.17,4.9699083493,0.337,0,0.337,4.63,0.17,4.6331198992000004
2020-01-23 06:30:00,5.3575,0.19,5.36086805,0.2575,0,0.2575,5.1,0.19,5.1035379885,5.4975,0.19,5.5007823307,0.2575,0,0.2575,5.24,0.19,5.243443525
2020-01-23 07:00:00,5.897,0.23,5.901483627,0.157,0,0.157,5.74,0.23,5.7446061658000005,6.057,0.22,6.0609940604,0.157,0,0.157,5.9,0.22,5.9041002702
2020-01-23 07:30:00,6.458,0.34,6.4669439459,0.148,0,0.148,6.31,0.34,6.3191534243,6.628,0.33,6.636210063,0.148,0,0.148,6.48,0.33,6.4883973368
2020-01-23 08:00:00,6.788,0.39,6.799194364,0.188,0,0.188,6.6,0.39,6.6115126862,6.968,0.38,6.9783539606,0.188,0,0.188,6.78,0.38,6.7906406178
2020-01-23 08:30:00,7.1255,0.5,7.143021087,0.24550000000000002,0,0.24550000000000002,6.88,0.5,6.8981446780999995,7.3055,0.5,7.3225904057,0.24550000000000002,0,0.24550000000000002,7.06,0.5,7.0776832368
2020-01-23 09:00:00,7.2465,0.53,7.26585592,0.2665,0,0.2665,6.98,0.53,7.0000928565,7.4265,0.53,7.4453879852,0.2665,0,0.2665,7.16,0.53,7.1795891247
2020-01-23 09:30:00,7.4815000000000005,0.59,7.5047279931,0.28150000000000003,0,0.28150000000000003,7.2,0.59,7.224133166,7.6815,0.59,7.7041250152,0.28150000000000003,0,0.28150000000000003,7.4,0.59,7.42348301
2020-01-23 10:00:00,7.5535,0.62,7.5789024436,0.2335,0,0.2335,7.32,0.62,7.3462099072,7.7535,0.61,7.7774585984,0.2335,0,0.2335,7.52,0.61,7.5447001266000004
2020-01-23 10:30:00,7.6065000000000005,0.63,7.6325449393,0.24650000000000002,0,0.24650000000000002,7.36,0.63,7.3869141054,7.8065,0.63,7.8318798669,0.24650000000000002,0,0.24650000000000002,7.5600000000000005,0.63,7.5862045846
2020-01-23 11:00:00,7.4875,0.58,7.509930509,0.2175,0,0.2175,7.27,0.58,7.2930994783,7.6875,0.5700000000000001,7.708602743,0.2175,0,0.2175,7.47,0.5700000000000001,7.4917154244
2020-01-23 11:30:00,7.6105,0.66,7.6390647497,0.2005,0,0.2005,7.41,0.66,7.4393346477,7.8105,0.65,7.8375002552,0.2005,0,0.2005,7.61,0.65,7.6377090806
2020-01-23 12:00:00,7.645,0.66,7.6734363228,0.215,0,0.215,7.43,0.66,7.4592559951,7.855,0.65,7.8818478163000005,0.215,0,0.215,7.64,0.65,7.6676006677
2020-01-23 12:30:00,7.7015,0.66,7.7297284719,0.2315,0,0.2315,7.47,0.66,7.499099946,7.9015,0.65,7.9281903515,0.2315,0,0.2315,7.67,0.65,7.6974930984
2020-01-23 13:00:00,7.6675,0.63,7.6933384333,0.2175,0,0.2175,7.45,0.63,7.4765901319,7.8675,0.63,7.8926837166,0.2175,0,0.2175,7.65,0.63,7.6758973417
2020-01-23 13:30:00,7.64,0.63,7.6659311241,0.23,0,0.23,7.41,0.63,7.4367331537,7.84,0.63,7.865271769,0.23,0,0.23,7.61,0.63,7.6360330014999995
2020-01-23 14:00:00,7.396,0.6000000000000001,7.4202975682,0.246,0,0.246,7.15,0.6000000000000001,7.1751306608,7.586,0.59,7.6089089888,0.246,0,0.246,7.34,0.59,7.3636743546
2020-01-23 14:30:00,7.298,0.62,7.3242886344,0.248,0,0.248,7.05,0.62,7.0772099022,7.4879999999999995,0.61,7.5128053349,0.248,0,0.248,7.24,0.61,7.2656520698
2020-01-23 15:00:00,7.1785,0.5700000000000001,7.2010945175,0.23850000000000002,0,0.23850000000000002,6.94,0.5700000000000001,6.9633684378,7.3685,0.5700000000000001,7.3905136662,0.23850000000000002,0,0.23850000000000002,7.13,0.5700000000000001,7.1527477238
2020-01-23 15:30:00,7.153,0.55,7.1741138129,0.163,0,0.163,6.99,0.55,7.0116046666,7.343,0.54,7.3628288721,0.163,0,0.163,7.18,0.54,7.2002777724
2020-01-23 16:00:00,7.346,0.55,7.3665606629,0.176,0,0.176,7.17,0.55,7.191063899,7.536,0.54,7.5553223624,0.176,0,0.176,7.36,0.54,7.3797831946
2020-01-23 16:30:00,7.785,0.51,7.8016873175,0.155,0,0.155,7.63,0.51,7.6470255655,7.995,0.5,8.0106195141,0.155,0,0.155,7.84,0.5,7.8559276982
2020-01-23 17:00:00,8.1935,0.51,8.2093569937,0.1835,0,0.1835,8.01,0.51,8.0262195335,8.4135,0.5,8.4283439803,0.1835,0,0.1835,8.23,0.5,8.2451743462
2020-01-23 17:30:00,8.425,0.44,8.4364817904,0.155,0,0.155,8.27,0.44,8.2816966861,8.645,0.44,8.6561899817,0.155,0,0.155,8.49,0.44,8.5013940033
2020-01-23 18:00:00,8.3925,0.44,8.4040261928,0.1625,0,0.1625,8.23,0.44,8.2417534542,8.6125,0.42,8.6227348475,0.1625,0,0.1625,8.45,0.42,8.4604314311
2020-01-23 18:30:00,8.3595,0.47000000000000003,8.3727020877,0.23950000000000002,0,0.23950000000000002,8.12,0.47000000000000003,8.1335908429,8.5795,0.46,8.5918228712,0.23950000000000002,0,0.23950000000000002,8.34,0.46,8.3526762178
2020-01-23 19:00:00,8.1285,0.43,8.1398656162,0.14850000000000002,0,0.14850000000000002,7.98,0.43,7.9915768156,8.3485,0.42,8.3590580959,0.14850000000000002,0,0.14850000000000002,8.2,0.42,8.2107490523
2020-01-23 19:30:00,7.881,0.43,7.8927220273,0.081,0,0.081,7.8,0.43,7.8118435724,8.091,0.4,8.1008814952,0.081,0,0.081,8.01,0.4,8.0199812967
2020-01-23 20:00:00,7.5115,0.35000000000000003,7.5196497425,0.0815,0,0.0815,7.43,0.35000000000000003,7.4382390389,7.7115,0.34,7.7189916602,0.0815,0,0.0815,7.63,0.34,7.6375716036
2020-01-23 20:30:00,7.2015,0.35000000000000003,7.210000156,0.07150000000000001,0,0.07150000000000001,7.13,0.35000000000000003,7.138585294,7.3915,0.34,7.3993156609,0.07150000000000001,0,0.07150000000000001,7.32,0.34,7.3278919206
2020-01-23 21:00:00,6.776,0.30000000000000004,6.7826378349,0.046,0,0.046,6.73,0.30000000000000004,6.7366831601,6.956,0.28,6.9616331417,0.046,0,0.046,6.91,0.28,6.915670611
2020-01-23 21:30:00,6.324,0.30000000000000004,6.3311117507,0.044,0,0.044,6.28,0.30000000000000004,6.2871615217,6.484,0.28,6.490042835,0.044,0,0.044,6.44,0.28,6.4460840826
2020-01-23 22:00:00,5.708,0.32,5.71696283,0.028,0,0.028,5.68,0.32,5.6890069432,5.858,0.13,5.8594422943,0.028,0,0.028,5.83,0.13,5.8314492195
2020-01-23 22:30:00,5.369,0.22,5.3735054666,0.039,0,0.039,5.33,0.22,5.3345384055,5.509,0.22,5.5133910618,0.039,0,0.039,5.47,0.22,5.474422344
2020-01-23 23:00:00,4.965,0.01,4.9650100705,0.025,0,0.025,4.94,0.01,4.9400101214,5.095,0.18,5.0981785963,0.025,0,0.025,5.07,0.18,5.07319426
2020-01-23 23:30:00,4.758,-0.26,4.7650985299,0.018000000000000002,0,0.018000000000000002,4.74,-0.26,4.747125446,4.888,-0.23,4.8934082192,0.018000000000000002,0,0.018000000000000002,4.87,-0.23,4.8754281863
2020-01-24 00:00:00,4.5105,-0.26,4.5179874114,0.0105,0,0.0105,4.5,-0.26,4.507504853,4.6305,-0.28,4.6389578841,0.0105,0,0.0105,4.62,-0.28,4.6284770713
2020-01-24 00:30:00,5.397,-0.26,5.4032591091,0.017,0,0.017,5.38,-0.26,5.3862788639,5.537,-0.24,5.5421989318,0.017,0,0.017,5.52,-0.24,5.5252149279000005
2020-01-24 01:00:00,5.643,-0.24,5.6481013624,0.053,0,0.053,5.59,-0.24,5.5951496852,5.793,-0.2,5.7964514144,0.053,0,0.053,5.74,-0.2,5.7434832637
2020-01-24 01:30:00,5.505,-0.25,5.5106737338,0.045,0,0.045,5.46,-0.25,5.4657204466,5.645,-0.24,5.6500995566,0.045,0,0.045,5.6,-0.24,5.6051404978
2020-01-24 02:00:00,5.2855,-0.26,5.29189099,0.0155,0,0.0155,5.27,-0.26,5.2764097642,5.4255,-0.27,5.4322141204,0.0155,0,0.0155,5.41,-0.27,5.4167333329
2020-01-24 02:30:00,5.2585,-0.26,5.2649237649,0.0085,0,0.0085,5.25,-0.26,5.2564341525,5.4085,-0.28,5.4157430007,0.0085,0,0.0085,5.4,-0.28,5.4072543865
2020-01-24 03:00:00,5.0845,-0.26,5.0911433146,0.0145,0,0.0145,5.07,-0.26,5.0766622893,5.2145,-0.28,5.2220120883,0.0145,0,0.0145,5.2,-0.28,5.2075330052
2020-01-24 03:30:00,4.9195,-0.25,4.9258481757,0.029500000000000002,0,0.029500000000000002,4.89,-0.25,4.8963864227,5.0495,-0.27,5.0567133842,0.029500000000000002,0,0.029500000000000002,5.02,-0.27,5.0272557126
2020-01-24 04:00:00,4.6465,-0.28,4.6549288126,0.0165,0,0.0165,4.63,-0.28,4.6384587958,4.7665,-0.30000000000000004,4.7759315583,0.0165,0,0.0165,4.75,-0.30000000000000004,4.7594642556
2020-01-24 04:30:00,4.5455,-0.24,4.551831527,0.025500000000000002,0,0.025500000000000002,4.52,-0.24,4.5263671968,4.6655,-0.26,4.6727390522,0.025500000000000002,0,0.025500000000000002,4.64,-0.26,4.6472787736
2020-01-24 05:00:00,4.443,-0.23,4.4489492018,0.023,0,0.023,4.42,-0.23,4.4259801174,4.563,-0.24,4.5693072779,0.023,0,0.023,4.54,-0.24,4.5463391866
2020-01-24 05:30:00,4.534,-0.23,4.5398299528,0.004,0,0.004,4.53,-0.23,4.535835094,4.664,-0.24,4.6701708748,0.004,0,0.004,4.66,-0.24,4.6661761647
2020-01-24 06:00:00,4.821,-0.04,4.8211659378,0.011,0,0.011,4.8100000000000005,-0.04,4.8101663173,4.9510000000000005,0.07,4.9514948248,0.011,0,0.011,4.94,0.07,4.9404959265
2020-01-24 06:30:00,5.325,0.21,5.3291392363,0.015,0,0.015,5.31,0.21,5.3141509199,5.465,0.18,5.4679635149,0.015,0,0.015,5.45,0.18,5.4529716669
2020-01-24 07:00:00,5.893,0.23,5.8974866681,0.023,0,0.023,5.87,0.23,5.8745042344,6.053,0.23,6.0573681579,0.023,0,0.023,6.03,0.23,6.0343848071
2020-01-24 07:30:00,6.381,0.31,6.3885257297999996,0.001,0,0.001,6.38,0.31,6.387526908,6.551,0.30000000000000004,6.5578655826,0.001,0,0.001,6.55,0.30000000000000004,6.5568666297
2020-01-24 08:00:00,6.7379999999999995,0.4,6.7498625171,0.038,0,0.038,6.7,0.4,6.7119296778,6.918,0.38,6.9284286819,0.038,0,0.038,6.88,0.38,6.8904861947
2020-01-24 08:30:00,6.9705,0.49,6.9877013567,0.0205,0,0.0205,6.95,0.49,6.967251969,7.1605,0.49,7.1772460073,0.0205,0,0.0205,7.14,0.49,7.156793975
2020-01-24 09:00:00,7.1425,0.51,7.1606847613,0.0325,0,0.0325,7.11,0.51,7.1282676717,7.3325,0.51,7.3502147077,0.0325,0,0.0325,7.3,0.51,7.3177933833
2020-01-24 09:30:00,7.2825,0.56,7.3039993326,0.0325,0,0.0325,7.25,0.56,7.2715954233,7.4725,0.55,7.4927135438,0.0325,0,0.0325,7.44,0.55,7.4603016025
2020-01-24 10:00:00,7.3629999999999995,0.56,7.38426496,0.023,0,0.023,7.34,0.56,7.3613314013,7.563,0.55,7.5829723064,0.023,0,0.023,7.54,0.55,7.5600330687
2020-01-24 10:30:00,7.461,0.62,7.4867163029,0.001,0,0.001,7.46,0.62,7.4857197383,7.661,0.61,7.6852469707,0.001,0,0.001,7.66,0.61,7.6842501261
2020-01-24 11:00:00,7.37,0.6000000000000001,7.3943830033,0.0,0,0.0,7.37,0.6000000000000001,7.3943830033,7.5600000000000005,0.59,7.5829875379,0.0,0,0.0,7.5600000000000005,0.59,7.5829875379
2020-01-24 11:30:00,7.3805,0.6000000000000001,7.4048484286,0.0105,0,0.0105,7.37,0.6000000000000001,7.3943830033,7.5705,0.59,7.5934557515000005,0.0105,0,0.0105,7.5600000000000005,0.59,7.5829875379
2020-01-24 12:00:00,7.426,0.52,7.4441840385999996,0.006,0,0.006,7.42,0.52,7.4381987067,7.626,0.51,7.6430344759,0.006,0,0.006,7.62,0.51,7.637047859
2020-01-24 12:30:00,7.5675,0.52,7.585344834,0.0175,0,0.0175,7.55,0.52,7.5678860985,7.7675,0.51,7.784224833,0.0175,0,0.0175,7.75,0.51,7.7667625173
2020-01-24 13:00:00,7.5335,0.56,7.5542850257000005,0.0035,0,0.0035,7.53,0.56,7.5507946602,7.7435,0.56,7.7637228344,0.0035,0,0.0035,7.74,0.56,7.7602319553
2020-01-24 13:30:00,7.35,0.53,7.3690840679,0.0,0,0.0,7.35,0.53,7.3690840679,7.55,0.53,7.5685797875,0.0,0,0.0,7.55,0.53,7.5685797875
2020-01-24 14:00:00,7.109,0.53,7.1287292697,0.009000000000000001,0,0.009000000000000001,7.1,0.53,7.1197542092,7.299,0.53,7.3182170643,0.009000000000000001,0,0.009000000000000001,7.29,0.53,7.3092407266
2020-01-24 14:30:00,7.0685,0.53,7.0883419958,0.0385,0,0.0385,7.03,0.53,7.0499503544,7.2585,0.53,7.2778240052,0.0385,0,0.0385,7.22,0.53,7.2394267729
2020-01-24 15:00:00,7.0875,0.53,7.1072889522,0.0375,0,0.0375,7.05,0.53,7.0698939172,7.2775,0.53,7.2967736877,0.0375,0,0.0375,7.24,0.53,7.2593732511999995
2020-01-24 15:30:00,6.963,0.48,6.9795249838,0.023,0,0.023,6.94,0.48,6.9565796193,7.153,0.48,7.1690870409,0.023,0,0.023,7.13,0.48,7.1461388176
2020-01-24 16:00:00,7.0085,0.46,7.0235797319,0.0385,0,0.0385,6.97,0.46,6.9851628471,7.1985,0.46,7.2131825327,0.0385,0,0.0385,7.16,0.46,7.1747613201
2020-01-24 16:30:00,7.3685,0.46,7.3828444552,0.0385,0,0.0385,7.33,0.46,7.3444196503,7.5685,0.46,7.5824661061,0.0385,0,0.0385,7.53,0.46,7.5440373806
2020-01-24 17:00:00,7.6985,0.46,7.7122306922,0.0285,0,0.0285,7.67,0.46,7.6837816211,7.8985,0.46,7.9118836095,0.0285,0,0.0285,7.87,0.46,7.8834319937
2020-01-24 17:30:00,7.9795,0.4,7.9895194004,0.0395,0,0.0395,7.94,0.4,7.9500691821,8.1895,0.39,8.1987810222,0.0395,0,0.0395,8.15,0.39,8.1593259526
2020-01-24 18:00:00,7.9105,0.43,7.9221783778,0.0405,0,0.0405,7.87,0.43,7.8817383869,8.1205,0.42,8.1313541461,0.0405,0,0.0405,8.08,0.42,8.090908478
2020-01-24 18:30:00,7.8635,0.42,7.8747083914000005,0.0335,0,0.0335,7.83,0.42,7.8412562769,8.0735,0.41000000000000003,8.0839038991,0.0335,0,0.0335,8.04,0.41000000000000003,8.0504471925
2020-01-24 19:00:00,7.659,0.41000000000000003,7.6699661668,0.039,0,0.039,7.62,0.41000000000000003,7.631022212,7.859,0.4,7.8691728282,0.039,0,0.039,7.82,0.4,7.8302234962
2020-01-24 19:30:00,7.422,0.39,7.432239501,0.032,0,0.032,7.39,0.39,7.4002837783,7.622,0.38,7.6314667004,0.032,0,0.032,7.59,0.38,7.5995065629
2020-01-24 20:00:00,7.036,0.36,7.0452037586,0.036000000000000004,0,0.036000000000000004,7.0,0.36,7.0092510299,7.226,0.35000000000000003,7.2344713698,0.036000000000000004,0,0.036000000000000004,7.19,0.35000000000000003,7.1985137355
2020-01-24 20:30:00,6.6875,0.36,6.6971827099,0.0275,0,0.0275,6.66,0.36,6.6697226329,6.8575,0.31,6.8645033506,0.0275,0,0.0275,6.83,0.31,6.8370315196
2020-01-24 21:00:00,6.242,0.27,6.2478367456,0.032,0,0.032,6.21,0.27,6.2158667939,6.402,0.27,6.4076910038,0.032,0,0.032,6.37,0.27,6.3757195672
2020-01-24 21:30:00,5.9245,0.24,5.929359177,0.0645,0,0.0645,5.86,0.24,5.8649126166,6.0845,0.24,6.0892314991,0.0645,0,0.0645,6.02,0.24,6.0247821537
2020-01-24 22:00:00,5.556,0.22,5.5603539456,0.046,0,0.046,5.51,0.22,5.5143902655,5.7059999999999995,0.24,5.7110450882,0.046,0,0.046,5.66,0.24,5.6650860541
2020-01-24 22:30:00,5.1915,0.16,5.1939649835,0.07150000000000001,0,0.07150000000000001,5.12,0.16,5.1224993899,5.3315,-0.02,5.3315375128,0.07150000000000001,0,0.07150000000000001,5.26,-0.02,5.2600380227
2020-01-24 23:00:00,4.843,-0.2,4.8471279125,0.033,0,0.033,4.8100000000000005,-0.2,4.8141562085,4.973,-0.15,4.9752617017,0.033,0,0.033,4.94,-0.15,4.9422768033
2020-01-24 23:30:00,4.7010000000000005,-0.26,4.7081844696,0.031,0,0.031,4.67,-0.26,4.6772320875,4.821,-0.17,4.8239963723,0.031,0,0.031,4.79,-0.17,4.7930157521000005
2020-01-25 00:00:00,4.5025,-0.29,4.5118295901,0.022500000000000003,0,0.022500000000000003,4.48,-0.29,4.4893763487000005,4.6225000000000005,-0.26,4.6298062864,0.022500000000000003,0,0.022500000000000003,4.6,-0.26,4.6073419669
2020-01-25 00:30:00,5.44,-0.28,5.4472011162000005,0.0,0,0.0,5.44,-0.28,5.4472011162000005,5.58,-0.21,5.5839502147,0.0,0,0.0,5.58,-0.21,5.5839502147
2020-01-25 01:00:00,5.5600000000000005,-0.28,5.5670458953,0.0,0,0.0,5.5600000000000005,-0.28,5.5670458953,5.71,-0.26,5.7159163745,0.0,0,0.0,5.71,-0.26,5.7159163745
2020-01-25 01:30:00,5.39,-0.28,5.3972678273,0.0,0,0.0,5.39,-0.28,5.3972678273,5.54,-0.30000000000000004,5.5481167976,0.0,0,0.0,5.54,-0.30000000000000004,5.5481167976
2020-01-25 02:00:00,5.2605,-0.28,5.2679464927,0.0005,0,0.0005,5.26,-0.28,5.2674471995,5.4005,-0.30000000000000004,5.4088261434,0.0005,0,0.0005,5.4,-0.30000000000000004,5.4083269132
2020-01-25 02:30:00,5.2455,-0.28,5.2529677564,0.0055000000000000005,0,0.0055000000000000005,5.24,-0.28,5.2474755836,5.3855,-0.30000000000000004,5.393849298,0.0055000000000000005,0,0.0055000000000000005,5.38,-0.30000000000000004,5.3883578202999995
2020-01-25 03:00:00,5.0495,-0.28,5.0572571865,0.0195,0,0.0195,5.03,-0.28,5.0377872127,5.1795,-0.30000000000000004,5.1881808228,0.0195,0,0.0195,5.16,-0.30000000000000004,5.168713573
2020-01-25 03:30:00,4.7975,-0.28,4.805663976,0.007500000000000001,0,0.007500000000000001,4.79,-0.28,4.7981767371,4.9275,-0.30000000000000004,4.9366239729,0.007500000000000001,0,0.007500000000000001,4.92,-0.30000000000000004,4.9291378556000005
2020-01-25 04:00:00,4.5905000000000005,-0.28,4.5990314469,0.0805,0,0.0805,4.51,-0.28,4.5186834366,4.7105,-0.31,4.7206895948,0.0805,0,0.0805,4.63,-0.31,4.6403663648
2020-01-25 04:30:00,4.3985,-0.28,4.4074031186,0.1885,0,0.1885,4.21,-0.28,4.21930089,4.5185,-0.31,4.529121576,0.1885,0,0.1885,4.33,-0.31,4.3410828142
2020-01-25 05:00:00,4.207,-0.28,4.2163075078,0.197,0,0.197,4.01,-0.28,4.0197636746,4.317,-0.31,4.3281161029,0.197,0,0.197,4.12,-0.31,4.131646161
2020-01-25 05:30:00,4.3285,-0.27,4.3369127556,0.0985,0,0.0985,4.23,-0.27,4.2386082622,4.4385,-0.26,4.4461086638000005,0.0985,0,0.0985,4.34,-0.26,4.3477810432
2020-01-25 06:00:00,4.275,-0.25,4.2823037024,0.045,0,0.045,4.23,-0.25,4.2373812668,4.385,-0.28,4.3939304728,0.045,0,0.045,4.34,-0.28,4.3490228788
2020-01-25 06:30:00,4.47,-0.24,4.4764383163,0.02,0,0.02,4.45,-0.24,4.4564672107,4.59,-0.22,4.5952693066,0.02,0,0.02,4.57,-0.22,4.5752923404
2020-01-25 07:00:00,4.736,0.21,4.7406535414,0.006,0,0.006,4.73,0.21,4.7346594387,4.866,0.21,4.8705293347000005,0.006,0,0.006,4.86,0.21,4.8645349212
2020-01-25 07:30:00,4.8165,0.22,4.8215217774,0.0465,0,0.0465,4.77,0.22,4.7750706801,4.9465,0.22,4.9513899311,0.0465,0,0.0465,4.9,0.22,4.9049362891
2020-01-25 08:00:00,5.0345,0.22,5.0393045403,0.044500000000000005,0,0.044500000000000005,4.99,0.22,4.994847345,5.1745,0.22,5.1791746688,0.044500000000000005,0,0.044500000000000005,5.13,0.22,5.134715182
2020-01-25 08:30:00,5.4235,0.27,5.4302165933,0.0335,0,0.0335,5.39,0.27,5.3967582862,5.5635,0.24,5.5686741913999995,0.0335,0,0.0335,5.53,0.24,5.5352055066
2020-01-25 09:00:00,5.752,0.27,5.7583334395,0.022,0,0.022,5.73,0.27,5.7363577294,5.912,0.27,5.9181622147,0.022,0,0.022,5.89,0.27,5.8961852074
2020-01-25 09:30:00,6.081,0.27,6.0869911286,0.031,0,0.031,6.05,0.27,6.0560217965,6.241,0.27,6.24683768,0.031,0,0.031,6.21,0.27,6.2158667939
2020-01-25 10:00:00,6.2235,0.29,6.2302529844,0.10350000000000001,0,0.10350000000000001,6.12,0.29,6.1268670624,6.3935,0.28,6.39962829,0.10350000000000001,0,0.10350000000000001,6.29,0.28,6.2962290301
2020-01-25 10:30:00,6.37,0.32,6.378032612,0.16,0,0.16,6.21,0.32,6.2182393006,6.54,0.31,6.5473429725,0.16,0,0.16,6.38,0.31,6.387526908
2020-01-25 11:00:00,6.366,0.31,6.3735434414,0.08600000000000001,0,0.08600000000000001,6.28,0.31,6.2876466186,6.536,0.31,6.5433474614,0.08600000000000001,0,0.08600000000000001,6.45,0.31,6.4574453153
2020-01-25 11:30:00,6.344,0.32,6.3520654908,0.064,0,0.064,6.28,0.32,6.2881475810000005,6.514,0.31,6.5213722482000005,0.064,0,0.064,6.45,0.31,6.4574453153
2020-01-25 12:00:00,6.3629999999999995,0.30000000000000004,6.37006821,0.043000000000000003,0,0.043000000000000003,6.32,0.30000000000000004,6.3271162468,6.533,0.31,6.5403508316,0.043000000000000003,0,0.043000000000000003,6.49,0.31,6.4973994798
2020-01-25 12:30:00,6.325,0.28,6.331194595,0.015,0,0.015,6.31,0.28,6.3162093062,6.495,0.27,6.5006095868,0.015,0,0.015,6.48,0.27,6.4856225607
