Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-25 13:00:00,6.29,0.21,6.2935045881,0.0,0,0.0,6.29,0.21,6.2935045881,6.46,0.21,6.4634124114,0.0,0,0.0,6.46,0.21,6.4634124114
2020-01-25 13:30:00,6.23,0.17,6.2323189906,0.0,0,0.0,6.23,0.17,6.2323189906,6.39,0.15,6.3917603209,0.0,0,0.0,6.39,0.15,6.3917603209
2020-01-25 14:00:00,6.1845,0.23,6.1887753433,0.0045000000000000005,0,0.0045000000000000005,6.18,0.23,6.1842784543,6.3545,0.22,6.3583071843,0.0045000000000000005,0,0.0045000000000000005,6.35,0.22,6.3538098807
2020-01-25 14:30:00,5.9045000000000005,0.17,5.906946779,0.0045000000000000005,0,0.0045000000000000005,5.9,0.17,5.9024486444,6.0545,0.17,6.0568861843,0.0045000000000000005,0,0.0045000000000000005,6.05,0.17,6.0523879585
2020-01-25 15:00:00,5.86,0.14,5.8616721164,0.0,0,0.0,5.86,0.14,5.8616721164,6.01,0.14,6.0116303945,0.0,0,0.0,6.01,0.14,6.0116303945
2020-01-25 15:30:00,5.86,0.23,5.8645119149,0.0,0,0.0,5.86,0.23,5.8645119149,6.01,0.25,6.0151974199,0.0,0,0.0,6.01,0.25,6.0151974199
2020-01-25 16:00:00,5.92,0.23,5.9244662207,0.0,0,0.0,5.92,0.23,5.9244662207,6.07,0.21,6.0736315331,0.0,0,0.0,6.07,0.21,6.0736315331
2020-01-25 16:30:00,6.19,0.26,6.1954580137,0.0,0,0.0,6.19,0.26,6.1954580137,6.36,0.25,6.3649116255,0.0,0,0.0,6.36,0.25,6.3649116255
2020-01-25 17:00:00,6.6325,0.23,6.6364867400000005,0.0025,0,0.0025,6.63,0.23,6.6339882424,6.8025,0.23,6.8063871657,0.0025,0,0.0025,6.8,0.23,6.803888594
2020-01-25 17:30:00,7.134,0.21,7.1370901634,0.004,0,0.004,7.13,0.21,7.1330918962,7.324,0.2,7.3267302393,0.004,0,0.004,7.32,0.2,7.3227317307
2020-01-25 18:00:00,7.2615,0.29,7.2672885074,0.0015,0,0.0015,7.26,0.29,7.2657897024,7.4615,0.27,7.4663834786,0.0015,0,0.0015,7.46,0.27,7.4648844599
2020-01-25 18:30:00,7.209,0.30000000000000004,7.2152394971,0.019,0,0.019,7.19,0.30000000000000004,7.196255971,7.409,0.29,7.4146733576,0.019,0,0.019,7.39,0.29,7.3956879328
2020-01-25 19:00:00,7.0,0.27,7.0052052076,0.03,0,0.03,6.97,0.27,6.9752275949,7.18,0.26,7.1847059787,0.03,0,0.03,7.15,0.26,7.154725711
2020-01-25 19:30:00,6.628,0.2,6.6310168149,0.088,0,0.088,6.54,0.2,6.5430573893,6.798,0.22,6.8015589389,0.088,0,0.088,6.71,0.22,6.7136055887
2020-01-25 20:00:00,6.2925,0.24,6.2970752139,0.0925,0,0.0925,6.2,0.24,6.2046434225,6.4525,0.22,6.456249395,0.0925,0,0.0925,6.36,0.22,6.3638038939
2020-01-25 20:30:00,5.995,0.24,5.9998020801,0.095,0,0.095,5.9,0.24,5.9048793383,6.155,0.23,6.1592958201,0.095,0,0.095,6.06,0.23,6.0643631158
2020-01-25 21:00:00,5.5995,-0.24,5.6046409564,0.08950000000000001,0,0.08950000000000001,5.51,-0.24,5.5152243835,5.7495,-0.27,5.7558361903,0.08950000000000001,0,0.08950000000000001,5.66,-0.27,5.6664362698
2020-01-25 21:30:00,5.3870000000000005,-0.24,5.3923435536,0.097,0,0.097,5.29,-0.24,5.2954414358,5.527,-0.27,5.5335909679,0.097,0,0.097,5.43,-0.27,5.4367085631
2020-01-25 22:00:00,5.051,-0.27,5.0582112451,0.091,0,0.091,4.96,-0.27,4.9673433543000005,5.181,-0.28,5.1885605904,0.091,0,0.091,5.09,-0.28,5.0976955578
2020-01-25 22:30:00,4.732,-0.29,4.7408779778,0.10200000000000001,0,0.10200000000000001,4.63,-0.29,4.6390731833,4.862,-0.32,4.8725192663,0.10200000000000001,0,0.10200000000000001,4.76,-0.32,4.7707441768
2020-01-25 23:00:00,4.529,-0.29,4.5382751129,0.169,0,0.169,4.36,-0.29,4.3696338519,4.649,-0.31,4.6593240926,0.169,0,0.169,4.48,-0.31,4.4907126383
2020-01-25 23:30:00,4.494,-0.29,4.5033471996,0.184,0,0.184,4.31,-0.29,4.3197453629,4.604,-0.31,4.6144247746,0.184,0,0.184,4.42,-0.31,4.4308577048
2020-01-26 00:00:00,4.347,-0.31,4.3580395822,0.167,0,0.167,4.18,-0.31,4.1914794524,4.457,-0.33,4.4692000403,0.167,0,0.167,4.29,-0.33,4.3026735874
2020-01-26 00:30:00,5.353,0.35000000000000003,5.364429979,0.14300000000000002,0,0.14300000000000002,5.21,0.35000000000000003,5.221743004,5.393,-0.6000000000000001,5.4262739518,0.14300000000000002,0,0.14300000000000002,5.25,-0.6000000000000001,5.2841744861
2020-01-26 01:00:00,5.4665,-0.27,5.4731638245,0.1565,0,0.1565,5.31,-0.27,5.3168599756,5.6065000000000005,-0.27,5.6129976171,0.1565,0,0.1565,5.45,-0.27,5.4566839747
2020-01-26 01:30:00,5.36,-0.27,5.3667960647,0.1,0,0.1,5.26,-0.27,5.2669250991,5.5,-0.26,5.506142025,0.1,0,0.1,5.4,-0.26,5.4062556358
2020-01-26 02:00:00,5.1145,-0.27,5.1216218379,0.1645,0,0.1645,4.95,-0.27,4.9573581674,5.2545,-0.29,5.2624965796,0.1645,0,0.1645,5.09,-0.29,5.0982546033
2020-01-26 02:30:00,5.099,-0.27,5.1061434567,0.209,0,0.209,4.89,-0.27,4.8974483152,5.229,-0.29,5.2370355164,0.209,0,0.209,5.02,-0.29,5.0283695171
2020-01-26 03:00:00,4.866,-0.26,4.8729412063,0.306,0,0.306,4.5600000000000005,-0.26,4.5674062661,4.996,-0.29,5.0044096555,0.306,0,0.306,4.69,-0.29,4.6989573312
2020-01-26 03:30:00,4.5969999999999995,-0.26,4.6043467505999995,0.34700000000000003,0,0.34700000000000003,4.25,-0.26,4.257945514,4.707,-0.29,4.7159250418,0.34700000000000003,0,0.34700000000000003,4.36,-0.29,4.3696338519
2020-01-26 04:00:00,4.423,-0.26,4.4306352818,0.363,0,0.363,4.06,-0.26,4.0683166052,4.533,-0.29,4.542266945,0.363,0,0.363,4.17,-0.29,4.1800717697
2020-01-26 04:30:00,4.288,-0.24,4.2947111661,0.40800000000000003,0,0.40800000000000003,3.88,-0.24,3.8874155939,4.398,-0.25,4.4050997719,0.40800000000000003,0,0.40800000000000003,3.99,-0.25,3.9978244084
2020-01-26 05:00:00,3.9939999999999998,-0.27,4.0031157865,0.504,0,0.504,3.49,-0.27,3.5004285452,4.084,-0.30000000000000004,4.0950037851,0.504,0,0.504,3.58,-0.30000000000000004,3.5925478424
2020-01-26 05:30:00,3.9785,-0.27,3.9876512197,0.48850000000000005,0,0.48850000000000005,3.49,-0.27,3.5004285452,4.0685,-0.30000000000000004,4.0795455936,0.48850000000000005,0,0.48850000000000005,3.58,-0.30000000000000004,3.5925478424
2020-01-26 06:00:00,3.8945,-0.25,3.9025158872,0.48450000000000004,0,0.48450000000000004,3.41,-0.25,3.4191519416,3.9845,-0.28,3.994326007,0.48450000000000004,0,0.48450000000000004,3.5,-0.28,3.5111821371
2020-01-26 06:30:00,4.111,-0.24,4.1179996357,0.721,0,0.721,3.39,-0.24,3.3984849566,4.201,-0.26,4.2090380136,0.721,0,0.721,3.48,-0.26,3.4896991274
2020-01-26 07:00:00,4.1295,-0.22,4.1353561213,0.7395,0,0.7395,3.39,-0.22,3.3971311426,4.2195,-0.24,4.2263199417,0.7395,0,0.7395,3.48,-0.24,3.4882660449
2020-01-26 07:30:00,4.1315,-0.22,4.1373532905,0.8615,0,0.8615,3.27,-0.22,3.277392256,4.2215,-0.24,4.2283167159,0.8615,0,0.8615,3.36,-0.24,3.3685605234000002
2020-01-26 08:00:00,4.2805,-0.01,4.2805116809,0.9005000000000001,0,0.9005000000000001,3.38,-0.01,3.3800147929,4.3705,-0.16,4.3734277461,0.9005000000000001,0,0.9005000000000001,3.47,-0.16,3.4736868022
2020-01-26 08:30:00,4.6295,0.2,4.6338181071,0.8995000000000001,0,0.8995000000000001,3.73,0.2,3.7353580819000003,4.7295,0.19,4.7333149325,0.8995000000000001,0,0.8995000000000001,3.83,0.19,3.8347098978
2020-01-26 09:00:00,5.07,0.2,5.0739432397,0.92,0,0.92,4.15,0.2,4.1548164821,5.18,0.23,5.1851036634,0.92,0,0.92,4.26,0.23,4.266204402
2020-01-26 09:30:00,5.3325,0.22,5.3370362796,0.9125000000000001,0,0.9125000000000001,4.42,0.22,4.4254717263,5.4525,0.21,5.4565425179,0.9125000000000001,0,0.9125000000000001,4.54,0.21,4.5448542331
2020-01-26 10:00:00,5.644,0.27,5.650454495,0.854,0,0.854,4.79,0.27,4.7976035684,5.774,0.26,5.7798508631,0.854,0,0.854,4.92,0.26,4.9268651291
2020-01-26 10:30:00,5.8985,0.28,5.9051420178,0.9185000000000001,0,0.9185000000000001,4.98,0.28,4.9878652748,6.0285,0.28,6.0349989437,0.9185000000000001,0,0.9185000000000001,5.11,0.28,5.1176654834
2020-01-26 11:00:00,6.0405,0.27,6.0465312577,0.3805,0,0.3805,5.66,0.27,5.6664362698,6.1905,0.27,6.1963852567,0.3805,0,0.3805,5.8100000000000005,0.27,5.8162702826
2020-01-26 11:30:00,6.119,0.27,6.124953959,0.209,0,0.209,5.91,0.27,5.9161642979,6.279,0.27,6.2848023835,0.209,0,0.209,6.07,0.27,6.076001975
2020-01-26 12:00:00,6.1555,0.29,6.1623275027,0.17550000000000002,0,0.17550000000000002,5.98,0.29,5.9870276432,6.3155,0.28,6.321703904,0.17550000000000002,0,0.17550000000000002,6.14,0.28,6.146381049
2020-01-26 12:30:00,6.094,0.29,6.1008963276,0.20400000000000001,0,0.20400000000000001,5.89,0.29,5.8971348976,6.244,0.28,6.2502748740000005,0.20400000000000001,0,0.20400000000000001,6.04,0.28,6.0464865831
2020-01-26 13:00:00,6.0185,0.29,6.02548274,0.2185,0,0.2185,5.8,0.29,5.8072454744,6.1685,0.28,6.1748515974,0.2185,0,0.2185,5.95,0.28,5.9565845919000004
2020-01-26 13:30:00,6.006,0.29,6.0129972559,0.156,0,0.156,5.85,0.29,5.8571836236,6.156,0.28,6.1623644813,0.156,0,0.156,6.0,0.28,6.0065297802
2020-01-26 14:00:00,5.771,0.30000000000000004,5.7787923479,0.251,0,0.251,5.52,0.30000000000000004,5.528146163,5.921,0.29,5.9280975869,0.251,0,0.251,5.67,0.29,5.677411382
2020-01-26 14:30:00,5.7010000000000005,0.23,5.7056376506,0.181,0,0.181,5.52,0.23,5.5247895888,5.851,0.24,5.8559201668,0.181,0,0.181,5.67,0.24,5.675077092
2020-01-26 15:00:00,5.7045,0.25,5.7099755035,0.0945,0,0.0945,5.61,0.25,5.6155676472,5.8545,0.25,5.8598353432,0.0945,0,0.0945,5.76,0.25,5.7654227946
2020-01-26 15:30:00,5.801,0.25,5.8063845033,0.121,0,0.121,5.68,0.25,5.6854990986,5.9510000000000005,0.24,5.9558375565,0.121,0,0.121,5.83,0.24,5.8349378746
2020-01-26 16:00:00,6.0,0.25,6.0052060747,0.11,0,0.11,5.89,0.25,5.8953032153,6.16,0.26,6.1654845714,0.11,0,0.11,6.05,0.26,6.0555841997
2020-01-26 16:30:00,6.295,0.25,6.2999623015,0.065,0,0.065,6.23,0.25,6.2350140337,6.465,0.24,6.4694532226,0.065,0,0.065,6.4,0.24,6.4044984191
2020-01-26 17:00:00,6.5760000000000005,0.25,6.5807504131,0.056,0,0.056,6.52,0.25,6.5247911844,6.756,0.24,6.7602615334,0.056,0,0.056,6.7,0.24,6.7042971295000005
2020-01-26 17:30:00,7.064,0.25,7.0684224548,0.10400000000000001,0,0.10400000000000001,6.96,0.25,6.9644884952,7.254,0.24,7.2579691374,0.10400000000000001,0,0.10400000000000001,7.15,0.24,7.1540268381
2020-01-26 18:00:00,7.2885,0.31,7.2950895985,0.1085,0,0.1085,7.18,0.31,7.1866890847,7.4785,0.30000000000000004,7.4845148306,0.1085,0,0.1085,7.37,0.30000000000000004,7.3761033073
2020-01-26 18:30:00,7.201,0.28,7.2064416323,0.131,0,0.131,7.07,0.28,7.075542382,7.391,0.26,7.3955717156,0.131,0,0.131,7.26,0.26,7.2646541556
2020-01-26 19:00:00,6.968,0.23,6.9717948908,0.168,0,0.168,6.8,0.23,6.803888594,7.148,0.24,7.1520279642,0.168,0,0.168,6.98,0.24,6.9841248557
2020-01-26 19:30:00,6.776,0.25,6.780610297,0.296,0,0.296,6.48,0.25,6.4848207377,6.946,0.24,6.9501450345,0.296,0,0.296,6.65,0.24,6.6543294178
2020-01-26 20:00:00,6.487,0.25,6.4918155396,0.377,0,0.377,6.11,0.25,6.1151124274,6.647,0.24,6.6513313705,0.377,0,0.377,6.27,0.24,6.2745916202
2020-01-26 20:30:00,6.177,0.26,6.1824694904,0.437,0,0.437,5.74,0.26,5.7458854844000005,6.317,0.14,6.3185511789,0.437,0,0.437,5.88,0.14,5.8816664305
2020-01-26 21:00:00,5.7565,-0.1,5.7573685178,0.5165000000000001,0,0.5165000000000001,5.24,-0.1,5.2409541116,5.8965,-0.21,5.9002383215,0.5165000000000001,0,0.5165000000000001,5.38,-0.21,5.3840969531
2020-01-26 21:30:00,5.482,-0.12,5.483313232,0.652,0,0.652,4.83,-0.12,4.8314904533,5.612,-0.2,5.615562661,0.652,0,0.652,4.96,-0.2,4.9640306204
2020-01-26 22:00:00,5.145,-0.23,5.1501383477000005,0.615,0,0.615,4.53,-0.23,4.535835094,5.265,-0.24,5.2704672468,0.615,0,0.615,4.65,-0.24,4.6561894291
2020-01-26 22:30:00,4.754,-0.23,4.7595604839,0.744,0,0.744,4.01,-0.23,4.016590594,4.864,-0.26,4.8709440563,0.744,0,0.744,4.12,-0.26,4.1281957318
2020-01-26 23:00:00,4.4285,-0.25,4.4355509522,0.7385,0,0.7385,3.69,-0.25,3.6984591386,4.5285,-0.26,4.5359576993,0.7385,0,0.7385,3.79,-0.26,3.7989077378
2020-01-26 23:30:00,4.234,-0.25,4.2413743056,0.744,0,0.744,3.49,-0.25,3.4989426974,4.324,-0.28,4.3330561963,0.744,0,0.744,3.58,-0.28,3.5909330264
2020-01-27 00:00:00,4.1145,-0.25,4.1220880934,0.6945,0,0.6945,3.42,-0.25,3.4291252529,4.2045,-0.28,4.2138130298,0.6945,0,0.6945,3.51,-0.28,3.5211503802
2020-01-27 00:30:00,5.0585,-0.24,5.064190187,0.7185,0,0.7185,4.34,-0.24,4.3466308792,5.1685,-0.25,5.1745427093,0.7185,0,0.7185,4.45,-0.25,4.4570169396
2020-01-27 01:00:00,5.311,-0.19,5.3143975199,0.761,0,0.761,4.55,-0.19,4.5539653051,5.421,-0.27,5.4277196869,0.761,0,0.761,4.66,-0.27,4.6678153348
2020-01-27 01:30:00,5.205,-0.243,5.2106692468,0.8320000000000001,0,0.8320000000000001,4.373,-0.243,4.3797463397,5.325,-0.243,5.3305416235,0.8320000000000001,0,0.8320000000000001,4.493,-0.243,4.4995664236
2020-01-27 02:00:00,4.996,-0.2,5.0000016,0.836,0,0.836,4.16,-0.2,4.1648049174,5.116,-0.23,5.121167445,0.836,0,0.836,4.28,-0.23,4.2861754514
2020-01-27 02:30:00,5.0425,-0.22,5.0472969251,0.7825000000000001,0,0.7825000000000001,4.26,-0.22,4.2656769685,5.1525,-0.25,5.1585614516,0.7825000000000001,0,0.7825000000000001,4.37,-0.25,4.3771451884
2020-01-27 03:00:00,4.808,-0.25,4.8144951968,0.6880000000000001,0,0.6880000000000001,4.12,-0.25,4.1275779823,4.918,-0.26,4.924867917,0.6880000000000001,0,0.6880000000000001,4.23,-0.26,4.2379830108
2020-01-27 03:30:00,4.5665,-0.25,4.5733381955,0.5165000000000001,0,0.5165000000000001,4.05,-0.25,4.0577087131,4.6765,-0.29,4.6854831394000005,0.5165000000000001,0,0.5165000000000001,4.16,-0.29,4.1700959222
2020-01-27 04:00:00,4.356,-0.25,4.363168115,0.536,0,0.536,3.8200000000000003,-0.25,3.8281718875,4.466,-0.29,4.4754056799,0.536,0,0.536,3.93,-0.29,3.9406852196
2020-01-27 04:30:00,4.2775,-0.23,4.2836790554,0.4675,0,0.4675,3.81,-0.23,3.8169359439,4.3775,-0.25,4.3846329664,0.4675,0,0.4675,3.91,-0.25,3.9179841756
2020-01-27 05:00:00,4.133,-0.23,4.1393947625,0.443,0,0.443,3.69,-0.23,3.697161073,4.233,-0.25,4.2403760446,0.443,0,0.443,3.79,-0.25,3.7982364329
2020-01-27 05:30:00,4.43,-0.02,4.4300451465,0.46,0,0.46,3.9699999999999998,-0.02,3.9700503775,4.54,0.02,4.5400440526,0.46,0,0.46,4.08,0.02,4.0800490193
2020-01-27 06:00:00,4.6015,0.2,4.605844358,0.3715,0,0.3715,4.23,0.2,4.2347254929,4.7115,0.19,4.7153294954,0.3715,0,0.3715,4.34,0.19,4.3441569953
2020-01-27 06:30:00,5.1155,0.2,5.1194081933,0.34550000000000003,0,0.34550000000000003,4.77,0.2,4.7741910309,5.2355,0.19,5.2389464828,0.34550000000000003,0,0.34550000000000003,4.89,0.19,4.8936898144
2020-01-27 07:00:00,5.6055,0.23,5.6102165956,0.3155,0,0.3155,5.29,0.23,5.2949976393,5.7455,0.22,5.7497104492,0.3155,0,0.3155,5.43,0.22,5.4344548945
2020-01-27 07:30:00,6.2145,0.34,6.2237938791,0.3345,0,0.3345,5.88,0.34,5.8898217291,6.3745,0.33,6.383036131,0.3345,0,0.3345,6.04,0.33,6.0490081832
2020-01-27 08:00:00,6.553,0.39,6.5645951132,0.273,0,0.273,6.28,0.39,6.2920982192,6.723,0.37,6.7331737687,0.273,0,0.273,6.45,0.37,6.460603687
2020-01-27 08:30:00,6.8405000000000005,0.54,6.8617811281000005,0.2305,0,0.2305,6.61,0.54,6.6320208082,7.0205,0.53,7.0404772743,0.2305,0,0.2305,6.79,0.53,6.8106534195
2020-01-27 09:00:00,7.0465,0.6000000000000001,7.0719984622,0.1965,0,0.1965,6.85,0.6000000000000001,6.8762271632,7.2365,0.59,7.2605118449,0.1965,0,0.1965,7.04,0.59,7.0646797521
2020-01-27 09:30:00,7.2715,0.63,7.2987404564,0.14150000000000001,0,0.14150000000000001,7.13,0.63,7.1577789851,7.4615,0.63,7.4880492954,0.14150000000000001,0,0.14150000000000001,7.32,0.63,7.3470606367
2020-01-27 10:00:00,7.2975,0.65,7.3263910795000005,0.2275,0,0.2275,7.07,0.65,7.099816899,7.4875,0.64,7.5148024758,0.2275,0,0.2275,7.26,0.64,7.2881547733
2020-01-27 10:30:00,7.235,0.58,7.2582108677,0.245,0,0.245,6.99,0.58,7.0140216709,7.425,0.5700000000000001,7.4468466481,0.245,0,0.245,7.18,0.5700000000000001,7.202589812
2020-01-27 11:00:00,7.174,0.61,7.1998872213,0.524,0,0.524,6.65,0.61,6.6779188375,7.354,0.61,7.379255789,0.524,0,0.524,6.83,0.61,6.8571860118
2020-01-27 11:30:00,7.5935,0.75,7.6304483649,0.7435,0,0.7435,6.85,0.75,6.8909360757,7.7735,0.75,7.8095968046,0.7435,0,0.7435,7.03,0.75,7.0698939172
2020-01-27 12:00:00,7.596,0.77,7.6349273736,0.6960000000000001,0,0.6960000000000001,6.9,0.77,6.9428308348000005,7.786,0.77,7.8239821063,0.6960000000000001,0,0.6960000000000001,7.09,0.77,7.1316898418
2020-01-27 12:30:00,7.5735,0.73,7.6086005448,0.5435,0,0.5435,7.03,0.73,7.0678002235,7.7635000000000005,0.73,7.7977453312,0.5435,0,0.5435,7.22,0.73,7.2568105942
2020-01-27 13:00:00,7.367,0.71,7.401134305,0.447,0,0.447,6.92,0.71,6.9563280544,7.547,0.71,7.5803238057,0.447,0,0.447,7.1,0.71,7.135411691
2020-01-27 13:30:00,7.189,0.68,7.2210886298,0.619,0,0.619,6.57,0.68,6.6050965171,7.369,0.68,7.4003081693,0.619,0,0.619,6.75,0.68,6.7841653871
2020-01-27 14:00:00,7.1205,0.72,7.1568093624,0.6305000000000001,0,0.6305000000000001,6.49,0.72,6.5298162302,7.2905,0.71,7.324990802,0.6305000000000001,0,0.6305000000000001,6.66,0.71,6.6977384243
2020-01-27 14:30:00,6.8935,0.62,6.9213251802,0.47350000000000003,0,0.47350000000000003,6.42,0.62,6.4498682157000005,7.0635,0.62,7.0906580971,0.47350000000000003,0,0.47350000000000003,6.59,0.62,6.6191011474
2020-01-27 15:00:00,6.854,0.56,6.8768390995,0.464,0,0.464,6.39,0.56,6.4144914062,7.024,0.55,7.0455004081,0.464,0,0.464,6.5600000000000005,0.55,6.5830160261
2020-01-27 15:30:00,6.946,0.53,6.9661909247,0.556,0,0.556,6.39,0.53,6.4119419835,7.116,0.53,7.1357099156,0.556,0,0.556,6.5600000000000005,0.53,6.5813752361999995
2020-01-27 16:00:00,7.156,0.53,7.1756000446,0.636,0,0.636,6.52,0.53,6.5415059428,7.336,0.53,7.3551203933,0.636,0,0.636,6.7,0.53,6.7209299952
2020-01-27 16:30:00,7.462,0.54,7.4815134832,0.41200000000000003,0,0.41200000000000003,7.05,0.54,7.0706506066,7.652,0.54,7.6710301785,0.41200000000000003,0,0.41200000000000003,7.24,0.54,7.260110192
2020-01-27 17:00:00,7.7059999999999995,0.51,7.7228580202,0.41600000000000004,0,0.41600000000000004,7.29,0.51,7.3078177317,7.906,0.51,7.9224324547,0.41600000000000004,0,0.41600000000000004,7.49,0.51,7.507343072
2020-01-27 17:30:00,7.959,0.48,7.9734610427,0.419,0,0.419,7.54,0.48,7.5552630662,8.159,0.48,8.1731071815,0.419,0,0.419,7.74,0.48,7.754869438
2020-01-27 18:00:00,8.1115,0.48,8.1256896477,0.7915000000000001,0,0.7915000000000001,7.32,0.48,7.3357208235,8.3015,0.48,8.3153654309,0.7915000000000001,0,0.7915000000000001,7.51,0.48,7.5253239133
2020-01-27 18:30:00,8.1255,0.5,8.1408691336,0.8855000000000001,0,0.8855000000000001,7.24,0.5,7.2572446562,8.3255,0.49,8.3399070888,0.8855000000000001,0,0.8855000000000001,7.44,0.49,7.4561182931
2020-01-27 19:00:00,7.9525,0.49,7.967581581,0.9025000000000001,0,0.9025000000000001,7.05,0.49,7.0670078534,8.1425,0.48,8.1566357188,0.9025000000000001,0,0.9025000000000001,7.24,0.48,7.2558941558
2020-01-27 19:30:00,7.694,0.49,7.7095872782,0.914,0,0.914,6.78,0.49,6.7976834289,7.874,0.48,7.8886168623,0.914,0,0.914,6.96,0.48,6.9765320898
2020-01-27 20:00:00,7.3615,0.41000000000000003,7.3729086696,0.6515000000000001,0,0.6515000000000001,6.71,0.41000000000000003,6.7225144105,7.5515,0.45,7.5648960502,0.6515000000000001,0,0.6515000000000001,6.9,0.45,6.914658343
2020-01-27 20:30:00,7.063,0.38,7.0732148985,0.643,0,0.643,6.42,0.38,6.4312362731,7.233,0.37,7.2424573868,0.643,0,0.643,6.59,0.37,6.600378777
2020-01-27 21:00:00,6.681,0.31,6.6881881702,0.591,0,0.591,6.09,0.31,6.0978848792,6.841,0.30000000000000004,6.8475748262,0.591,0,0.591,6.25,0.30000000000000004,6.2571958576
2020-01-27 21:30:00,6.2745,0.31,6.2821533132,0.6845,0,0.6845,5.59,0.31,5.5985891080000005,6.4245,0.30000000000000004,6.4315006219,0.6845,0,0.6845,5.74,0.30000000000000004,5.7478343748
2020-01-27 22:00:00,5.8415,0.31,5.8497198437,0.6415000000000001,0,0.6415000000000001,5.2,0.31,5.2092321891,5.9815000000000005,0.30000000000000004,5.9890184713,0.6415000000000001,0,0.6415000000000001,5.34,0.30000000000000004,5.3484203275
2020-01-27 22:30:00,5.435,0.28,5.4422077322,0.925,0,0.925,4.51,0.28,4.5186834366,5.555,0.26,5.5610812798,0.925,0,0.925,4.63,0.26,4.6372944698000005
2020-01-27 23:00:00,5.0285,0.25,5.0347107414,0.9885,0,0.9885,4.04,0.25,4.0477277576,5.1385,0.24,5.1441016951,0.9885,0,0.9885,4.15,0.24,4.1569339663000004
2020-01-27 23:30:00,4.8545,0.25,4.8609330637,0.9745,0,0.9745,3.88,0.25,3.8880457816,4.9545,0.24,4.9603094914,0.9745,0,0.9745,3.98,0.24,3.9872296147
2020-01-28 00:00:00,4.621,0.01,4.6210108202,0.961,0,0.961,3.66,0.01,3.6600136612,4.721,-0.09,4.7218577912,0.961,0,0.961,3.76,-0.09,3.7610769734
2020-01-28 00:30:00,5.424,-0.19,5.4273267821,0.894,0,0.894,4.53,-0.19,4.5339827966,5.5440000000000005,-0.2,5.5476063307,0.894,0,0.894,4.65,-0.2,4.6542990879
2020-01-28 01:00:00,5.566,-0.21,5.5699601435,0.796,0,0.796,4.77,-0.21,4.7746204038,5.696,-0.23,5.7006417183,0.796,0,0.796,4.9,-0.23,4.9053949892
2020-01-28 01:30:00,5.482,-0.2,5.4856470904,0.8320000000000001,0,0.8320000000000001,4.65,-0.2,4.6542990879,5.612,-0.21,5.6159277061,0.8320000000000001,0,0.8320000000000001,4.78,-0.21,4.784610747
2020-01-28 02:00:00,5.33,-0.18,5.3330385335,0.92,0,0.92,4.41,-0.18,4.4136719407000005,5.45,-0.2,5.4536684901,0.92,0,0.92,4.53,-0.2,4.5344128617
2020-01-28 02:30:00,5.336,-0.18,5.3390351188,0.986,0,0.986,4.35,-0.18,4.3537225451,5.456,-0.2,5.4596644586,0.986,0,0.986,4.47,-0.2,4.4744720359
2020-01-28 03:00:00,5.086,-0.21,5.0903335844,0.906,0,0.906,4.18,-0.21,4.1852717952,5.196,-0.23,5.2010879631,0.906,0,0.906,4.29,-0.23,4.2961610771
2020-01-28 03:30:00,4.9605,-0.2,4.9645302144,0.9705,0,0.9705,3.99,-0.2,3.9950093867,5.0705,-0.21,5.0748468203,0.9705,0,0.9705,4.1,-0.21,4.1053745262
2020-01-28 04:00:00,4.807,-0.2,4.8111588001,0.967,0,0.967,3.84,-0.2,3.845204806,4.917,-0.21,4.9214823986,0.967,0,0.967,3.95,-0.21,3.9555783395
2020-01-28 04:30:00,4.656,-0.21,4.6607334187,0.886,0,0.886,3.77,-0.21,3.7758442764,4.756,-0.23,4.7615581483,0.886,0,0.886,3.87,-0.23,3.8768286008
2020-01-28 05:00:00,4.472,-0.08,4.4727155063,0.892,0,0.892,3.58,-0.08,3.5808937432,4.572,-0.1,4.5730934825,0.892,0,0.892,3.68,-0.1,3.6813584449
2020-01-28 05:30:00,4.745,0.18,4.7484128927,0.9450000000000001,0,0.9450000000000001,3.8,0.18,3.8042607692,4.845,0.17,4.8479815387,0.9450000000000001,0,0.9450000000000001,3.9,0.17,3.9037033699
2020-01-28 06:00:00,4.999,0.2,5.0029992005,0.709,0,0.709,4.29,0.2,4.2946594743,5.119,0.19,5.1225248657,0.709,0,0.709,4.41,0.19,4.4140910729
2020-01-28 06:30:00,5.4245,0.22,5.4289594077,0.7645000000000001,0,0.7645000000000001,4.66,0.22,4.6651902426,5.5445,0.21,5.5484754888,0.7645000000000001,0,0.7645000000000001,4.78,0.21,4.784610747
2020-01-28 07:00:00,5.927,0.25,5.9322701388,0.707,0,0.707,5.22,0.25,5.2259831611,6.067,0.25,6.0721486313,0.707,0,0.707,5.36,0.25,5.3658270565
2020-01-28 07:30:00,6.4525,0.36,6.4625348162,0.7525000000000001,0,0.7525000000000001,5.7,0.36,5.7113571067,6.6025,0.35000000000000003,6.6117702811,0.7525000000000001,0,0.7525000000000001,5.85,0.35000000000000003,5.8604607327
2020-01-28 08:00:00,6.9535,0.47000000000000003,6.9693659862,0.6735,0,0.6735,6.28,0.47000000000000003,6.2975630207,7.1235,0.46,7.1383367986,0.6735,0,0.6735,6.45,0.46,6.4663822962
2020-01-28 08:30:00,7.188,0.5700000000000001,7.210564749,0.758,0,0.758,6.43,0.5700000000000001,6.4552149461,7.358,0.5700000000000001,7.3800449863,0.758,0,0.758,6.6,0.5700000000000001,6.6245679104
2020-01-28 09:00:00,7.3,0.61,7.3254419662,0.81,0,0.81,6.49,0.61,6.5186041451,7.47,0.6000000000000001,7.4940576459,0.81,0,0.81,6.66,0.6000000000000001,6.6869724091
2020-01-28 09:30:00,7.2315,0.59,7.2555283922000005,0.6115,0,0.6115,6.62,0.59,6.6462395383,7.4115,0.59,7.4349466878,0.6115,0,0.6115,6.8,0.59,6.8255475971
2020-01-28 10:00:00,7.4030000000000005,0.65,7.4314809426,0.603,0,0.603,6.8,0.65,6.8309955351,7.583,0.65,7.6108073816,0.603,0,0.603,6.98,0.65,7.0101997118
2020-01-28 10:30:00,7.4315,0.68,7.462545963,0.8315,0,0.8315,6.6,0.68,6.6349378294,7.6115,0.68,7.6418147223,0.8315,0,0.8315,6.78,0.68,6.8140149692000005
2020-01-28 11:00:00,7.1895,0.62,7.2161839119,0.6195,0,0.6195,6.57,0.62,6.5991893442,7.3695,0.62,7.3955344803,0.6195,0,0.6195,6.75,0.62,6.7784142688
2020-01-28 11:30:00,7.1625,0.71,7.1976042021,0.8525,0,0.8525,6.31,0.71,6.3498188951,7.3225,0.7000000000000001,7.355882425,0.8525,0,0.8525,6.47,0.7000000000000001,6.50775691
2020-01-28 12:00:00,7.0395,0.68,7.072266981,0.7095,0,0.7095,6.33,0.68,6.366419716,7.2095,0.68,7.2414977905,0.7095,0,0.7095,6.5,0.68,6.5354724389
2020-01-28 12:30:00,7.3855,0.7000000000000001,7.4185989412,0.8255,0,0.8255,6.5600000000000005,0.7000000000000001,6.5972418479,7.5655,0.7000000000000001,7.5978148339,0.8255,0,0.8255,6.74,0.7000000000000001,6.7762526517
2020-01-28 13:00:00,7.0845,0.66,7.1151767547,0.9145000000000001,0,0.9145000000000001,6.17,0.66,6.2051994327,7.2545,0.65,7.2835616459,0.9145000000000001,0,0.9145000000000001,6.34,0.65,6.3732330885
2020-01-28 13:30:00,7.3905,0.62,7.4164607631,0.9005000000000001,0,0.9005000000000001,6.49,0.62,6.5195475303,7.5605,0.62,7.5858790031000005,0.9005000000000001,0,0.9005000000000001,6.66,0.62,6.6887966033
2020-01-28 14:00:00,7.4135,0.67,7.4437142778,0.9135000000000001,0,0.9135000000000001,6.5,0.67,6.5344395322,7.5835,0.66,7.6121660682,0.9135000000000001,0,0.9135000000000001,6.67,0.66,6.7025741324
2020-01-28 14:30:00,7.143,0.61,7.1689991631,0.913,0,0.913,6.23,0.61,6.2597923288,7.313,0.61,7.3383968958,0.913,0,0.913,6.4,0.61,6.4290045886
2020-01-28 15:00:00,7.178,0.59,7.202206884,0.758,0,0.758,6.42,0.59,6.4470535906,7.348,0.58,7.3708550386,0.758,0,0.758,6.59,0.58,6.6154742838
2020-01-28 15:30:00,7.227,0.55,7.2478982471,0.887,0,0.887,6.34,0.55,6.3638117508,7.397,0.54,7.4166845019,0.887,0,0.887,6.51,0.54,6.5323579204
2020-01-28 16:00:00,7.4005,0.53,7.4194541747,0.8005,0,0.8005,6.6,0.53,6.6212461063,7.5805,0.52,7.5983143032000005,0.8005,0,0.8005,6.78,0.52,6.7999117641
2020-01-28 16:30:00,7.6475,0.51,7.6644866919,0.8575,0,0.8575,6.79,0.51,6.8091262288,7.8275,0.51,7.8440969047,0.8575,0,0.8575,6.97,0.51,6.988633629
2020-01-28 17:00:00,8.0015,0.5,8.0171068504,0.8715,0,0.8715,7.13,0.5,7.147510056,8.1915,0.44,8.203308616,0.8715,0,0.8715,7.32,0.44,7.3332121202
2020-01-28 17:30:00,8.42,0.45,8.4320163662,0.76,0,0.76,7.66,0.45,7.6732066309,8.63,0.44,8.6412094061,0.76,0,0.76,7.87,0.44,7.8822902763
2020-01-28 18:00:00,8.4655,0.47000000000000003,8.4785370348,0.8255,0,0.8255,7.64,0.47000000000000003,7.6544431541,8.6755,0.46,8.687686703,0.8255,0,0.8255,7.85,0.46,7.8634661569
2020-01-28 18:30:00,8.5105,0.47000000000000003,8.5234682055,0.8305,0,0.8305,7.68,0.47000000000000003,7.6943680702,8.7205,0.46,8.7326239041,0.8305,0,0.8305,7.89,0.46,7.9033980033999995
2020-01-28 19:00:00,8.3915,0.47000000000000003,8.4046518221,0.8215,0,0.8215,7.57,0.47000000000000003,7.5845764549,8.6015,0.46,8.6137913981,0.8215,0,0.8215,7.78,0.46,7.7935871074000005
2020-01-28 19:30:00,8.025,0.43,8.0365119922,0.805,0,0.805,7.22,0.43,7.2327933746,8.215,0.42,8.2257294509,0.805,0,0.805,7.41,0.42,7.4218932895
2020-01-28 20:00:00,7.6545000000000005,0.41000000000000003,7.6654726045,0.7245,0,0.7245,6.93,0.41000000000000003,6.9421178325,7.8445,0.4,7.8546916076,0.7245,0,0.7245,7.12,0.4,7.1312271034
2020-01-28 20:30:00,7.3575,0.36,7.3663020743,0.6375000000000001,0,0.6375000000000001,6.72,0.36,6.7296359485,7.5475,0.36,7.5560807467,0.6375000000000001,0,0.6375000000000001,6.91,0.36,6.9193713587
2020-01-28 21:00:00,7.0365,0.39,7.0472996424,0.9465,0,0.9465,6.09,0.39,6.1024749078,7.1965,0.38,7.2065256712,0.9465,0,0.9465,6.25,0.38,6.2615413438
2020-01-28 21:30:00,6.482,0.32,6.4898939899,0.802,0,0.802,5.68,0.32,5.6890069432,6.632,0.30000000000000004,6.638781816,0.802,0,0.802,5.83,0.30000000000000004,5.8377135935
2020-01-28 22:00:00,6.0115,0.26,6.0171199298,0.6815,0,0.6815,5.33,0.26,5.3363376955,6.1515,0.25,6.1565779659,0.6815,0,0.6815,5.47,0.25,5.4757099996
2020-01-28 22:30:00,5.603,0.24,5.608137748,0.47300000000000003,0,0.47300000000000003,5.13,0.24,5.1356109666,5.733,0.23,5.7376117854,0.47300000000000003,0,0.47300000000000003,5.26,0.23,5.2650261158
2020-01-28 23:00:00,5.2,0.22,5.2046517655,0.49,0,0.49,4.71,0.22,4.7151352048,5.32,0.22,5.3245469291,0.49,0,0.49,4.83,0.22,4.8350077558999995
2020-01-28 23:30:00,4.8845,0.21,4.8890121957,0.5145000000000001,0,0.5145000000000001,4.37,0.21,4.3750428569,5.0045,0.2,5.0084948088,0.5145000000000001,0,0.5145000000000001,4.49,0.2,4.4944521357
2020-01-29 00:00:00,4.6555,-0.24,4.6616821267,0.3955,0,0.3955,4.26,-0.24,4.2667552074,4.7655,-0.26,4.7725873748000005,0.3955,0,0.3955,4.37,-0.26,4.3777277211
2020-01-29 00:30:00,5.5255,-0.24,5.530709742,0.4055,0,0.4055,5.12,-0.24,5.1256219135,5.6555,-0.19,5.6586906834,0.4055,0,0.4055,5.25,-0.19,5.2534369702
2020-01-29 01:00:00,5.717,-0.19,5.7201563790000005,0.767,0,0.767,4.95,-0.19,4.9536451225,5.857,-0.21,5.8607635168000005,0.767,0,0.767,5.09,-0.21,5.0943301817
2020-01-29 01:30:00,5.5825,-0.19,5.5857323826,0.6925,0,0.6925,4.89,-0.19,4.8936898144,5.7225,-0.17,5.7250245633,0.6925,0,0.6925,5.03,-0.17,5.0328719435
2020-01-29 02:00:00,5.3875,-0.21,5.391591254,0.6775,0,0.6775,4.71,-0.21,4.7146792044,5.5175,-0.21,5.5214949289,0.6775,0,0.6775,4.84,-0.21,4.844553643
2020-01-29 02:30:00,5.441,-0.18,5.4439765797,0.561,0,0.561,4.88,-0.18,4.8833185438,5.571,-0.27,5.5775389734,0.561,0,0.561,5.01,-0.27,5.0172701741
2020-01-29 03:00:00,5.1815,-0.23,5.1866021874,0.3915,0,0.3915,4.79,-0.23,4.7955187415000005,5.3115,-0.25,5.3173802055,0.3915,0,0.3915,4.92,-0.25,4.9263475314
2020-01-29 03:30:00,4.9525,-0.26,4.9593201399,0.3925,0,0.3925,4.5600000000000005,-0.26,4.5674062661,5.0825,-0.28,5.0902068966,0.3925,0,0.3925,4.69,-0.28,4.6983507745
2020-01-29 04:00:00,4.782,-0.26,4.7890629564000005,0.442,0,0.442,4.34,-0.26,4.3477810432,4.902,-0.27,4.9094301095,0.442,0,0.442,4.46,-0.27,4.4681651715
2020-01-29 04:30:00,4.7285,-0.21,4.7331609153,0.5285000000000001,0,0.5285000000000001,4.2,-0.21,4.2052467228,4.8485,-0.24,4.8544363473,0.5285000000000001,0,0.5285000000000001,4.32,-0.24,4.3266615306
2020-01-29 05:00:00,4.551,-0.21,4.5558425126,0.601,0,0.601,3.95,-0.21,3.9555783395,4.651,-0.24,4.6571881001,0.601,0,0.601,4.05,-0.24,4.0571048791
2020-01-29 05:30:00,4.6795,-0.12,4.6810383731,0.7095,0,0.7095,3.9699999999999998,-0.12,3.971813188,4.7895,-0.15,4.7918483125,0.7095,0,0.7095,4.08,-0.15,4.0827564218
2020-01-29 06:00:00,4.9405,0.18,4.9437779329,0.4605,0,0.4605,4.48,0.18,4.4836146132,5.0505,0.17,5.0533602929,0.4605,0,0.4605,4.59,0.17,4.5931470693000005
2020-01-29 06:30:00,5.384,0.2,5.3877134296,0.244,0,0.244,5.14,0.2,5.1438895789,5.524,0.19,5.5272665939,0.244,0,0.244,5.28,0.19,5.2834174546
2020-01-29 07:00:00,6.0285,0.26,6.0341040967,0.1685,0,0.1685,5.86,0.26,5.8657650822,6.1885,0.25,6.1935476304,0.1685,0,0.1685,6.02,0.25,6.0251887937
2020-01-29 07:30:00,6.485,0.34,6.4939067594,0.395,0,0.395,6.09,0.34,6.0994835847,6.645,0.33,6.6531890849,0.395,0,0.395,6.25,0.33,6.2587059365
2020-01-29 08:00:00,6.8745,0.4,6.8861273768,0.3045,0,0.3045,6.57,0.4,6.5821652971999995,7.0545,0.39,7.0652721285,0.3045,0,0.3045,6.75,0.39,6.7612572795
2020-01-29 08:30:00,7.1705,0.48,7.1865478674,0.0505,0,0.0505,7.12,0.48,7.1361614332,7.3605,0.47000000000000003,7.3754905091000005,0.0505,0,0.0505,7.31,0.47000000000000003,7.3250938561
2020-01-29 09:00:00,7.146,0.54,7.1663739785,0.126,0,0.126,7.02,0.54,7.0407385976,7.336,0.54,7.3558477418,0.126,0,0.126,7.21,0.54,7.230193635
2020-01-29 09:30:00,7.3075,0.6000000000000001,7.3320908512,0.20750000000000002,0,0.20750000000000002,7.1,0.6000000000000001,7.1253070109,7.4975,0.59,7.5206785764,0.20750000000000002,0,0.20750000000000002,7.29,0.59,7.3138362027
2020-01-29 10:00:00,7.19,0.58,7.2133556685,0.09,0,0.09,7.1,0.58,7.1236507494,7.38,0.58,7.4027562435,0.09,0,0.09,7.29,0.58,7.3130363051
2020-01-29 10:30:00,6.992,0.58,7.0160148232,0.162,0,0.162,6.83,0.58,6.8545824089,7.182,0.58,7.2053815999,0.162,0,0.162,7.02,0.58,7.0439193635
2020-01-29 11:00:00,6.8455,0.58,6.8700269468,0.1955,0,0.1955,6.65,0.58,6.6752453138,7.0255,0.58,7.0494007015,0.1955,0,0.1955,6.83,0.58,6.8545824089
2020-01-29 11:30:00,6.788,0.6000000000000001,6.8144657898,0.278,0,0.278,6.51,0.6000000000000001,6.5375912996,6.958,0.6000000000000001,6.9838215899,0.278,0,0.278,6.68,0.6000000000000001,6.7068919777
2020-01-29 12:00:00,6.696,0.6000000000000001,6.7228279764,0.446,0,0.446,6.25,0.6000000000000001,6.2787339488,6.866,0.6000000000000001,6.8921662777,0.446,0,0.446,6.42,0.6000000000000001,6.4479764268
2020-01-29 12:30:00,6.7005,0.62,6.7291232898,0.5105000000000001,0,0.5105000000000001,6.19,0.62,6.2209725928,6.8605,0.61,6.8875656258,0.5105000000000001,0,0.5105000000000001,6.35,0.61,6.3792319287
2020-01-29 13:00:00,6.7,0.61,6.7277113493,0.6000000000000001,0,0.6000000000000001,6.1,0.61,6.1304241289,6.86,0.61,6.8870675908,0.6000000000000001,0,0.6000000000000001,6.26,0.61,6.2896502287
2020-01-29 13:30:00,6.542,0.5700000000000001,6.5667849059,0.47200000000000003,0,0.47200000000000003,6.07,0.5700000000000001,6.0967040276,6.702,0.56,6.7253553066,0.47200000000000003,0,0.47200000000000003,6.23,0.56,6.2551179046
2020-01-29 14:00:00,6.526,0.61,6.55444704,0.496,0,0.496,6.03,0.61,6.0607755279,6.686,0.6000000000000001,6.7128679415,0.496,0,0.496,6.19,0.6000000000000001,6.2190111754
2020-01-29 14:30:00,6.5935,0.56,6.6172382646,0.5135000000000001,0,0.5135000000000001,6.08,0.56,6.105735009,6.7535,0.56,6.7766778181,0.5135000000000001,0,0.5135000000000001,6.24,0.56,6.2650778128
2020-01-29 15:00:00,6.654,0.55,6.6766919953,0.294,0,0.294,6.36,0.55,6.38373715,6.824,0.54,6.8453324244000004,0.294,0,0.294,6.53,0.54,6.5522896761
2020-01-29 15:30:00,6.478,0.53,6.4996449134,0.398,0,0.398,6.08,0.53,6.1030566112,6.638,0.52,6.6583364289,0.398,0,0.398,6.24,0.52,6.261629181
2020-01-29 16:00:00,6.678,0.46,6.693824318,0.358,0,0.358,6.32,0.46,6.3367183936,6.848,0.45,6.8627694118,0.358,0,0.358,6.49,0.45,6.5055822184
2020-01-29 16:30:00,7.1455,0.46,7.1602912127,0.17550000000000002,0,0.17550000000000002,6.97,0.46,6.9851628471,7.3255,0.45,7.3393085676,0.17550000000000002,0,0.17550000000000002,7.15,0.45,7.1641468438
2020-01-29 17:00:00,7.47,0.48,7.4854058006,0.11,0,0.11,7.36,0.48,7.3756355658,7.67,0.47000000000000003,7.684386768,0.11,0,0.11,7.5600000000000005,0.47000000000000003,7.5745956988
2020-01-29 17:30:00,7.707,0.41000000000000003,7.7178979651,0.127,0,0.127,7.58,0.41000000000000003,7.591080292,7.917,0.4,7.9270983973,0.127,0,0.127,7.79,0.4,7.8002628161
2020-01-29 18:00:00,7.898,0.39,7.9076231574,0.128,0,0.128,7.77,0.39,7.7797814879,8.108,0.38,8.1168999008,0.128,0,0.128,7.98,0.38,7.9890424958
2020-01-29 18:30:00,8.0745,0.4,8.0844016631,0.14450000000000002,0,0.14450000000000002,7.93,0.4,7.9400818636,8.2845,0.39,8.2936747133,0.14450000000000002,0,0.14450000000000002,8.14,0.39,8.1493373964
2020-01-29 19:00:00,7.933,0.39,7.9425807519,0.183,0,0.183,7.75,0.39,7.7598066986,8.143,0.38,8.1518616892,0.183,0,0.183,7.96,0.38,7.9690651898
2020-01-29 19:30:00,7.745,0.38,7.7543165398,0.23500000000000001,0,0.23500000000000001,7.51,0.38,7.5196077025,7.945,0.37,7.9536108152,0.23500000000000001,0,0.23500000000000001,7.71,0.37,7.7188729747
2020-01-29 20:00:00,7.4135,0.37,7.4227274132,0.2535,0,0.2535,7.16,0.37,7.1695536821,7.6135,0.36,7.6220064452,0.2535,0,0.2535,7.36,0.36,7.368799088
2020-01-29 20:30:00,7.0395,0.34,7.0477060275,0.3095,0,0.3095,6.73,0.34,6.7385829371,7.2195,0.31,7.2261525205,0.3095,0,0.3095,6.91,0.31,6.916950195
2020-01-29 21:00:00,6.6695,0.28,6.6753749146,0.4395,0,0.4395,6.23,0.28,6.2362889606,6.8295,0.27,6.8348350565,0.4395,0,0.4395,6.39,0.27,6.3957016816
2020-01-29 21:30:00,6.2265,0.26,6.2319260466,0.4665,0,0.4665,5.76,0.26,5.7658650695,6.3765,0.25,6.3813989258,0.4665,0,0.4665,5.91,0.25,5.9152852848
2020-01-29 22:00:00,5.678,0.24,5.683069945,0.378,0,0.378,5.3,0.24,5.3054311795,5.818,0.25,5.8233687845,0.378,0,0.378,5.44,0.25,5.4457414555
2020-01-29 22:30:00,5.27,0.24,5.2754620651,0.36,0,0.36,4.91,0.24,4.9158620811,5.4,0.26,5.4062556358,0.36,0,0.36,5.04,0.26,5.0467018933
2020-01-29 23:00:00,4.8705,0.23,4.8759276297,0.36050000000000004,0,0.36050000000000004,4.51,0.23,4.5158609367,4.9905,0.22,4.9953468598,0.36050000000000004,0,0.36050000000000004,4.63,0.22,4.6352238349
2020-01-29 23:30:00,4.629,-0.21,4.6337609994,0.249,0,0.249,4.38,-0.21,4.3850313568,4.739,-0.2,4.7432184221,0.249,0,0.249,4.49,-0.2,4.4944521357
2020-01-30 00:00:00,4.3635,-0.27,4.3718454055,0.21350000000000002,0,0.21350000000000002,4.15,-0.27,4.1587738578,4.4735,-0.28,4.4822541483,0.21350000000000002,0,0.21350000000000002,4.26,-0.28,4.269191961
2020-01-30 00:30:00,5.2445,-0.25,5.2504552422,0.2245,0,0.2245,5.02,-0.25,5.0262212446,5.3745,-0.2,5.378219989,0.2245,0,0.2245,5.15,-0.2,5.153882032
2020-01-30 01:00:00,5.4195,-0.23,5.4243783284,0.23950000000000002,0,0.23950000000000002,5.18,-0.23,5.1851036634,5.5595,-0.25,5.5651181704,0.23950000000000002,0,0.23950000000000002,5.32,-0.25,5.3258708208
2020-01-30 01:30:00,5.284,-0.23,5.2890033088,0.294,0,0.294,4.99,-0.23,4.9952977889,5.414,-0.21,5.4180712435,0.294,0,0.294,5.12,-0.21,5.1243048309
2020-01-30 02:00:00,5.0465,-0.23,5.0517385374,0.29650000000000004,0,0.29650000000000004,4.75,-0.23,4.7555651609,5.1665,-0.26,5.1730380097,0.29650000000000004,0,0.29650000000000004,4.87,-0.26,4.8769355132
2020-01-30 02:30:00,5.002,-0.23,5.0072850927,0.182,0,0.182,4.82,-0.23,4.8254844316,5.132,-0.25,5.1380856357,0.182,0,0.182,4.95,-0.25,4.9563091106
2020-01-30 03:00:00,4.788,-0.26,4.7950541186,0.158,0,0.158,4.63,-0.26,4.6372944698000005,4.908,-0.28,4.9159804719,0.158,0,0.158,4.75,-0.28,4.758245475
2020-01-30 03:30:00,4.562,-0.26,4.5694030245,0.192,0,0.192,4.37,-0.26,4.3777277211,4.672,-0.26,4.6792289963,0.192,0,0.192,4.48,-0.26,4.4875383007
2020-01-30 04:00:00,4.3315,-0.26,4.3392962851,0.2315,0,0.2315,4.1,-0.26,4.108235631,4.4415,-0.29,4.4509574532,0.2315,0,0.2315,4.21,-0.29,4.2199763033
2020-01-30 04:30:00,4.2635,-0.26,4.2714204019,0.3135,0,0.3135,3.95,-0.26,3.9585477135,4.3735,-0.27,4.3818263601,0.3135,0,0.3135,4.06,-0.27,4.0689679281
2020-01-30 05:00:00,4.144,-0.22,4.1498356594,0.304,0,0.304,3.84,-0.22,3.8462969204,4.244,-0.24,4.2507806342,0.304,0,0.304,3.94,-0.24,3.9473028766000002
2020-01-30 05:30:00,4.366,-0.18,4.3697089148,0.20600000000000002,0,0.20600000000000002,4.16,-0.18,4.1638924098,4.476,-0.19,4.4800308035,0.20600000000000002,0,0.20600000000000002,4.27,-0.19,4.2742250760000005
2020-01-30 06:00:00,4.567,0.19,4.5709505576,0.077,0,0.077,4.49,0.19,4.4940182465,4.687,0.19,4.6908494966,0.077,0,0.077,4.61,0.19,4.61391374
2020-01-30 06:30:00,5.044,0.19,5.0475772406,0.154,0,0.154,4.89,0.19,4.8936898144,5.174,0.21,5.1782599394,0.154,0,0.154,5.02,0.21,5.0243905103
2020-01-30 07:00:00,5.565,0.24,5.570172798,0.375,0,0.375,5.19,0.24,5.1955461696,5.705,0.24,5.7100459718,0.375,0,0.375,5.33,0.24,5.335400641
2020-01-30 07:30:00,6.2335,0.4,6.246320697,0.5835,0,0.5835,5.65,0.4,5.6641415943,6.3835,0.39,6.3954024307,0.5835,0,0.5835,5.8,0.39,5.8130972811
2020-01-30 08:00:00,6.555,0.49,6.5732887507,0.705,0,0.705,5.85,0.49,5.8704854995,6.705,0.48,6.7221592513,0.705,0,0.705,6.0,0.48,6.0191693779
2020-01-30 08:30:00,6.7715,0.5700000000000001,6.7954479065,0.7015,0,0.7015,6.07,0.5700000000000001,6.0967040276,6.9315,0.5700000000000001,6.9548969978,0.7015,0,0.7015,6.23,0.5700000000000001,6.2560210997
2020-01-30 09:00:00,6.8355,0.61,6.8626642239,0.7355,0,0.7355,6.1,0.61,6.1304241289,6.9955,0.6000000000000001,7.0211836787,0.7355,0,0.7355,6.26,0.6000000000000001,6.2886882575
2020-01-30 09:30:00,6.8955,0.61,6.9224287826,0.7355,0,0.7355,6.16,0.61,6.1901292394,7.0655,0.6000000000000001,7.09093014,0.7355,0,0.7355,6.33,0.6000000000000001,6.3583724333
2020-01-30 10:00:00,6.885,0.62,6.9128593939,0.605,0,0.605,6.28,0.62,6.310530881,7.045,0.62,7.0722291394,0.605,0,0.605,6.44,0.62,6.4697758848
2020-01-30 10:30:00,6.962,0.65,6.9922774544,0.602,0,0.602,6.36,0.65,6.3931291243,7.132,0.64,7.1606580703,0.602,0,0.602,6.53,0.64,6.5612879833
2020-01-30 11:00:00,6.879,0.66,6.9105890487,0.669,0,0.669,6.21,0.66,6.2449739791,7.049,0.66,7.0798305771,0.669,0,0.669,6.38,0.66,6.4140470843
2020-01-30 11:30:00,6.7745,0.65,6.8056116735,0.6545000000000001,0,0.6545000000000001,6.12,0.65,6.1544211751,6.9345,0.64,6.9639708680000005,0.6545000000000001,0,0.6545000000000001,6.28,0.64,6.3125272277
2020-01-30 12:00:00,6.819,0.68,6.8528213898,0.609,0,0.609,6.21,0.68,6.2471193361,6.989,0.67,7.0210413045,0.609,0,0.609,6.38,0.67,6.4150837874
2020-01-30 12:30:00,6.865,0.66,6.8966531738,0.665,0,0.665,6.2,0.66,6.2350300721,7.025,0.65,7.0550070872,0.665,0,0.665,6.36,0.65,6.3931291243
2020-01-30 13:00:00,6.7955,0.64,6.8255710567,0.8155,0,0.8155,5.98,0.64,6.0141499815,6.9555,0.64,6.9848822646,0.8155,0,0.8155,6.14,0.64,6.1732649384
2020-01-30 13:30:00,6.7635000000000005,0.6900000000000001,6.7986051694,0.9135000000000001,0,0.9135000000000001,5.85,0.6900000000000001,5.8905517568,6.9235,0.68,6.9568133689,0.9135000000000001,0,0.9135000000000001,6.01,0.68,6.0483468816
2020-01-30 14:00:00,6.6355,0.6900000000000001,6.6712787567,0.9155000000000001,0,0.9155000000000001,5.72,0.6900000000000001,5.7614668271,6.7855,0.68,6.8194875357,0.9155000000000001,0,0.9155000000000001,5.87,0.68,5.9092554523
2020-01-30 14:30:00,6.6695,0.67,6.7030687189,0.8195,0,0.8195,5.85,0.67,5.8882425222,6.8195,0.67,6.8523339272,0.8195,0,0.8195,6.0,0.67,6.0372924395
2020-01-30 15:00:00,6.5755,0.66,6.6085399484,0.7055,0,0.7055,5.87,0.66,5.9069873878,6.7355,0.65,6.7667909861,0.7055,0,0.7055,6.03,0.65,6.0649319864
2020-01-30 15:30:00,6.558,0.5700000000000001,6.5827246638,0.578,0,0.578,5.98,0.5700000000000001,6.0071041276,6.718,0.5700000000000001,6.7421379399,0.578,0,0.578,6.14,0.5700000000000001,6.1664008952
2020-01-30 16:00:00,6.708,0.54,6.7297001419,0.498,0,0.498,6.21,0.54,6.2334340455,6.878,0.53,6.8983899571,0.498,0,0.498,6.38,0.53,6.4019762574
2020-01-30 16:30:00,7.038,0.51,7.056454067,0.488,0,0.488,6.55,0.51,6.5698249596,7.208,0.51,7.226019928,0.488,0,0.488,6.72,0.51,6.739324892
2020-01-30 17:00:00,7.2885,0.51,7.3063213897,0.6785,0,0.6785,6.61,0.51,6.6296455411,7.4685,0.51,7.4858928826,0.6785,0,0.6785,6.79,0.51,6.8091262288
2020-01-30 17:30:00,7.573,0.42,7.5846376973,0.533,0,0.533,7.04,0.42,7.0525172811,7.763,0.41000000000000003,7.7738194602,0.533,0,0.533,7.23,0.41000000000000003,7.2416158418
2020-01-30 18:00:00,7.684,0.41000000000000003,7.694930539,0.5740000000000001,0,0.5740000000000001,7.11,0.41000000000000003,7.1218115673,7.874,0.4,7.8841534739,0.5740000000000001,0,0.5740000000000001,7.3,0.4,7.3109506906
2020-01-30 18:30:00,7.808,0.43,7.819831456,0.518,0,0.518,7.29,0.43,7.3026707443,7.998,0.42,8.0090201648,0.518,0,0.518,7.48,0.42,7.4917821645
2020-01-30 19:00:00,7.622,0.41000000000000003,7.633019324,0.602,0,0.602,7.02,0.41000000000000003,7.0319627417,7.802,0.4,7.8122470519,0.602,0,0.602,7.2,0.4,7.2111025509
2020-01-30 19:30:00,7.4985,0.42,7.5102531415,0.5685,0,0.5685,6.93,0.42,6.942715607,7.6785,0.41000000000000003,7.6894383573,0.5685,0,0.5685,7.11,0.41000000000000003,7.1218115673
2020-01-30 20:00:00,7.12,0.39,7.13067318,0.55,0,0.55,6.57,0.39,6.5815651634,7.3,0.39,7.3104103852,0.55,0,0.55,6.75,0.39,6.7612572795
2020-01-30 20:30:00,6.7620000000000005,0.38,6.7726688979,0.562,0,0.562,6.2,0.38,6.2116342455,6.932,0.38,6.9424076515,0.562,0,0.562,6.37,0.38,6.381324314
2020-01-30 21:00:00,6.3425,0.31,6.3500713579,0.5825,0,0.5825,5.76,0.31,5.7683359819,6.4925,0.30000000000000004,6.4994273786,0.5825,0,0.5825,5.91,0.30000000000000004,5.9176093146
2020-01-30 21:30:00,5.8455,0.28,5.852202171,0.47550000000000003,0,0.47550000000000003,5.37,0.28,5.3772948589,5.9855,0.24,5.9903096957,0.47550000000000003,0,0.47550000000000003,5.51,0.24,5.5152243835
2020-01-30 22:00:00,5.431,0.25,5.4367509599,0.401,0,0.401,5.03,0.25,5.0362088916,5.571,0.24,5.5761672320999995,0.401,0,0.401,5.17,0.24,5.1755676017
2020-01-30 22:30:00,5.028,0.24,5.0337246647,0.558,0,0.558,4.47,0.24,4.4764383163,5.138,0.23,5.1431453411,0.558,0,0.558,4.58,0.23,4.5857714727
2020-01-30 23:00:00,4.699,0.23,4.7046254899,0.619,0,0.619,4.08,0.23,4.0864777009,4.809,0.21,4.8135829691000005,0.619,0,0.619,4.19,0.21,4.1952592292
2020-01-30 23:30:00,4.4905,0.14,4.492681855,0.7005,0,0.7005,3.79,0.14,3.7925848705,4.5905000000000005,0.15,4.5929500596,0.7005,0,0.7005,3.89,0.15,3.8928909566
2020-01-31 00:00:00,4.2065,-0.25,4.2139224305,0.5265000000000001,0,0.5265000000000001,3.68,-0.25,3.6884820726000003,4.3065,-0.27,4.3149556487,0.5265000000000001,0,0.5265000000000001,3.7800000000000002,-0.27,3.7896305889
2020-01-31 00:30:00,5.0715,-0.22,5.076269521,0.6115,0,0.6115,4.46,-0.22,4.4654227124,5.1915,-0.25,5.1975159692,0.6115,0,0.6115,4.58,-0.25,4.5868180692
2020-01-31 01:00:00,5.293,-0.25,5.2989007351,0.723,0,0.723,4.57,-0.25,4.5768329661,5.413,-0.21,5.4170719951,0.723,0,0.723,4.69,-0.21,4.6946991384
2020-01-31 01:30:00,5.185,-0.22,5.1896652108,0.675,0,0.675,4.51,-0.22,4.5153626654,5.315,-0.23,5.3199741541,0.675,0,0.675,4.64,-0.23,4.6456969337
2020-01-31 02:00:00,4.9415,-0.44,4.9610505188000005,0.6615,0,0.6615,4.28,-0.44,4.302557379,5.0615,-0.17,5.0643540802,0.6615,0,0.6615,4.4,-0.17,4.4032828662
2020-01-31 02:30:00,4.8555,-0.23,4.8609443784,0.5955,0,0.5955,4.26,-0.23,4.266204402,4.9655000000000005,-0.25,4.9717894414,0.5955,0,0.5955,4.37,-0.25,4.3771451884
2020-01-31 03:00:00,4.6775,-0.24,4.6836530881,0.6075,0,0.6075,4.07,-0.24,4.0770700264,4.7875,-0.25,4.7940229714,0.6075,0,0.6075,4.18,-0.25,4.1874694029
2020-01-31 03:30:00,4.4115,-0.22,4.416982256,0.6215,0,0.6215,3.79,-0.22,3.7963798545,4.5115,-0.25,4.5184214334,0.6215,0,0.6215,3.89,-0.25,3.898025141
2020-01-31 04:00:00,4.14,-0.26,4.1481562169,0.54,0,0.54,3.6,-0.26,3.6093766775000002,4.24,-0.28,4.2492352253,0.54,0,0.54,3.7,-0.28,3.7105794696
2020-01-31 04:30:00,4.1065,-0.19,4.1108931207,0.8065,0,0.8065,3.3,-0.19,3.3054651715,4.1965,-0.21,4.2017510933,0.8065,0,0.8065,3.39,-0.21,3.3964981967
2020-01-31 05:00:00,4.006,-0.19,4.0105032103,0.896,0,0.896,3.11,-0.19,3.115798453,4.086,-0.21,4.0913929168,0.896,0,0.896,3.19,-0.21,3.196904753
2020-01-31 05:30:00,4.079,0.16,4.0821368179,0.969,0,0.969,3.11,0.16,3.1141130358,4.159,0.08,4.1597693446,0.969,0,0.969,3.19,0.08,3.1910029771
2020-01-31 06:00:00,4.365,0.21,4.3700486267,1.005,0,1.005,3.36,0.21,3.3665561038,4.455,0.2,4.4594870781000004,1.005,0,1.005,3.45,0.2,3.4557922391
2020-01-31 06:30:00,4.9045000000000005,0.25,4.9108675659,0.9645,0,0.9645,3.94,0.25,3.9479235048,5.0045,0.24,5.0102515156,0.9645,0,0.9645,4.04,0.24,4.0471224345
2020-01-31 07:00:00,5.4085,0.23,5.4133882412,0.8185,0,0.8185,4.59,0.23,4.5957589145,5.5285,0.22,5.532875586,0.8185,0,0.8185,4.71,0.22,4.7151352048
2020-01-31 07:30:00,5.875,0.32,5.8837084394,0.775,0,0.775,5.1,0.32,5.1100293541,6.005,0.30000000000000004,6.0124890852,0.775,0,0.775,5.23,0.30000000000000004,5.2385971405
2020-01-31 08:00:00,6.3385,0.48,6.356648665,0.8885000000000001,0,0.8885000000000001,5.45,0.48,5.4710967822,6.4785,0.48,6.4962575572,0.8885000000000001,0,0.8885000000000001,5.59,0.48,5.6105703810000005
2020-01-31 08:30:00,6.6805,0.58,6.7056304886,0.9505,0,0.9505,5.73,0.58,5.7592794688,6.8305,0.5700000000000001,6.8542417706,0.9505,0,0.9505,5.88,0.5700000000000001,5.9075629493
2020-01-31 09:00:00,6.5815,0.58,6.6070070569,0.9915,0,0.9915,5.59,0.58,5.6200088968,6.7315000000000005,0.5700000000000001,6.7555897041,0.9915,0,0.9915,5.74,0.5700000000000001,5.7682319648
2020-01-31 09:30:00,6.752,0.63,6.7813275986,0.9420000000000001,0,0.9420000000000001,5.8100000000000005,0.63,5.8440568101,6.912,0.63,6.9406515544000005,0.9420000000000001,0,0.9420000000000001,5.97,0.63,6.0031491736
2020-01-31 10:00:00,6.868,0.64,6.8977549971,0.878,0,0.878,5.99,0.64,6.0240932928,7.028,0.64,7.0570804161,0.878,0,0.878,6.15,0.64,6.1832111399
2020-01-31 10:30:00,6.8245000000000005,0.64,6.8544438323,0.8845000000000001,0,0.8845000000000001,5.94,0.64,5.9743786288,6.9845,0.64,7.0137607779,0.8845000000000001,0,0.8845000000000001,6.1,0.64,6.1334818823
2020-01-31 11:00:00,6.7585,0.6000000000000001,6.785080858,0.8185,0,0.8185,5.94,0.6000000000000001,5.9702261264,6.9185,0.6000000000000001,6.9444684642,0.8185,0,0.8185,6.1,0.6000000000000001,6.1294371683
2020-01-31 11:30:00,6.8315,0.62,6.8595766815,0.8915000000000001,0,0.8915000000000001,5.94,0.62,5.9722692505,6.9915,0.62,7.0189366894,0.8915000000000001,0,0.8915000000000001,6.1,0.62,6.13142724
2020-01-31 12:00:00,6.8805,0.64,6.9102011729,0.9405,0,0.9405,5.94,0.64,5.9743786288,7.0405,0.64,7.0695289977,0.9405,0,0.9405,6.1,0.64,6.1334818823
2020-01-31 12:30:00,6.938,0.67,6.9702757478,0.9580000000000001,0,0.9580000000000001,5.98,0.67,6.0174163891,7.098,0.66,7.12861866,0.9580000000000001,0,0.9580000000000001,6.14,0.66,6.1753704342
2020-01-31 13:00:00,6.9285,0.65,6.9589232105,0.9885,0,0.9885,5.94,0.65,5.9754581414,7.0885,0.65,7.1182394066,0.9885,0,0.9885,6.1,0.65,6.1345333971
2020-01-31 13:30:00,6.819,0.59,6.8444766783,0.969,0,0.969,5.85,0.59,5.8796768619,6.969,0.59,6.9939302971,0.969,0,0.969,6.0,0.59,6.0289385467
