Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-31 14:00:00,6.664,0.5700000000000001,6.6883328266,0.9440000000000001,0,0.9440000000000001,5.72,0.5700000000000001,5.7483301923,6.824,0.5700000000000001,6.8477643067,0.9440000000000001,0,0.9440000000000001,5.88,0.5700000000000001,5.9075629493
2020-01-31 14:30:00,6.5575,0.54,6.5796965166,0.8975000000000001,0,0.8975000000000001,5.66,0.54,5.6857013639,6.7175,0.53,6.7383756388,0.8975000000000001,0,0.8975000000000001,5.82,0.53,5.8440824772
2020-01-31 15:00:00,6.473,0.54,6.4954852783,0.903,0,0.903,5.57,0.54,5.5961147236,6.623,0.53,6.6441725595,0.903,0,0.903,5.72,0.53,5.7445017190000005
2020-01-31 15:30:00,6.4815000000000005,0.52,6.5023259108,0.9515,0,0.9515,5.53,0.52,5.5543946564999995,6.6315,0.52,6.6518563011000005,0.9515,0,0.9515,5.68,0.52,5.7037531503
2020-01-31 16:00:00,6.58,0.51,6.5997348432,0.97,0,0.97,5.61,0.51,5.6331341188,6.73,0.5,6.748547992,0.97,0,0.97,5.76,0.5,5.7816606611
2020-01-31 16:30:00,6.842,0.49,6.8595235986,0.972,0,0.972,5.87,0.49,5.8904159446,7.002,0.48,7.0184331585,0.972,0,0.972,6.03,0.48,6.0490743093
2020-01-31 17:00:00,7.072,0.45,7.086302562,1.002,0,1.002,6.07,0.45,6.0866575392,7.232,0.44,7.2453725922,1.002,0,1.002,6.23,0.44,6.2455183932
2020-01-31 17:30:00,7.2825,0.4,7.2934769658,0.9625,0,0.9625,6.32,0.4,6.3326455767,7.4425,0.39,7.4527113355,0.9625,0,0.9625,6.48,0.39,6.4917255025
2020-01-31 18:00:00,7.4135,0.41000000000000003,7.4248287691,0.9435,0,0.9435,6.47,0.41000000000000003,6.4829777109,7.5835,0.4,7.5940418915,0.9435,0,0.9435,6.64,0.4,6.6520372819
2020-01-31 18:30:00,7.4655000000000005,0.46,7.4796584314,0.9455,0,0.9455,6.52,0.46,6.5362068511,7.6355,0.45,7.6487489336,0.9455,0,0.9455,6.69,0.45,6.7051174486
2020-01-31 19:00:00,7.3225,0.44,7.3357076175,0.9725,0,0.9725,6.35,0.44,6.3652258405,7.4925,0.43,7.5048288621,0.9725,0,0.9725,6.52,0.43,6.5341640628
2020-01-31 19:30:00,7.0575,0.42,7.0699862977,0.8775000000000001,0,0.8775000000000001,6.18,0.42,6.1942554032,7.2175,0.41000000000000003,7.2291359269,0.8775000000000001,0,0.8775000000000001,6.34,0.41000000000000003,6.3532432662
2020-01-31 20:00:00,6.666,0.38,6.6768222981,0.746,0,0.746,5.92,0.38,5.9321834092,6.8260000000000005,0.37,6.8360204798,0.746,0,0.746,6.08,0.37,6.0912478196
2020-01-31 20:30:00,6.3365,0.36,6.3467182268,0.6865,0,0.6865,5.65,0.36,5.6614574095,6.4865,0.35000000000000003,6.4959358256,0.6865,0,0.6865,5.8,0.35000000000000003,5.8105507484
2020-01-31 21:00:00,5.9405,0.32,5.9491125599,0.7805000000000001,0,0.7805000000000001,5.16,0.32,5.1699129586,6.0705,0.29,6.0774229942,0.7805000000000001,0,0.7805000000000001,5.29,0.29,5.2979429971
2020-01-31 21:30:00,5.569,0.28,5.5760345228,0.8290000000000001,0,0.8290000000000001,4.74,0.28,4.7482628402,5.689,0.27,5.6954034976,0.8290000000000001,0,0.8290000000000001,4.86,0.27,4.8674942219
2020-01-31 22:00:00,5.1565,0.25,5.1625567551,0.7465,0,0.7465,4.41,0.25,4.4170804838,5.2765,0.27,5.2834034722,0.7465,0,0.7465,4.53,0.27,4.5380392242
2020-01-31 22:30:00,4.776,0.22,4.7810643167,0.426,0,0.426,4.35,0.22,4.3555596655,4.896,0.22,4.9009403179,0.426,0,0.426,4.47,0.22,4.4754105957
2020-01-31 23:00:00,4.4735,-0.18,4.477119861,0.5035000000000001,0,0.5035000000000001,3.9699999999999998,-0.18,3.9740785095,4.5735,-0.19,4.5774449478,0.5035000000000001,0,0.5035000000000001,4.07,-0.19,4.0744324758
2020-01-31 23:30:00,4.348,-0.26,4.3557667522,0.588,0,0.588,3.76,-0.26,3.7689786415,4.448,-0.28,4.4568042362,0.588,0,0.588,3.86,-0.28,3.8701421163000003
2020-02-01 00:00:00,4.209,-0.26,4.2170227649,0.6990000000000001,0,0.6990000000000001,3.51,-0.26,3.5196164564,4.299,-0.28,4.3081087498,0.6990000000000001,0,0.6990000000000001,3.6,-0.28,3.6108724707
2020-02-01 00:30:00,5.1255,-0.22,5.1302193179,0.7855000000000001,0,0.7855000000000001,4.34,-0.22,4.3455724594,5.2355,-0.23,5.2405496134,0.7855000000000001,0,0.7855000000000001,4.45,-0.23,4.455939856
2020-02-01 01:00:00,5.338,-0.22,5.3425316096,0.838,0,0.838,4.5,-0.22,4.5053745682,5.458,-0.24,5.4632741099,0.838,0,0.838,4.62,-0.24,4.6262295663
2020-02-01 01:30:00,5.1765,-0.23,5.1816071107,0.7965,0,0.7965,4.38,-0.23,4.3860346556,5.2965,-0.17,5.2992275145,0.7965,0,0.7965,4.5,-0.17,4.5032099662
2020-02-01 02:00:00,4.9135,-0.22,4.9184227401000005,0.8335,0,0.8335,4.08,-0.22,4.0859270674,5.0235,-0.24,5.029229787,0.8335,0,0.8335,4.19,-0.24,4.1968678797
2020-02-01 02:30:00,4.8935,-0.24,4.8993818233,0.7635000000000001,0,0.7635000000000001,4.13,-0.24,4.1369674884,5.0035,-0.24,5.0092526638,0.7635000000000001,0,0.7635000000000001,4.24,-0.24,4.2467870208
2020-02-01 03:00:00,4.647,-0.22,4.6522047461,0.717,0,0.717,3.93,-0.22,3.9361529442,4.747,-0.24,4.7530631176,0.717,0,0.717,4.03,-0.24,4.0371400768
2020-02-01 03:30:00,4.353,-0.24,4.3596111065,0.783,0,0.783,3.5700000000000003,-0.24,3.5780581326,4.443,-0.27,4.451196356,0.783,0,0.783,3.66,-0.27,3.6699455037
2020-02-01 04:00:00,4.102,-0.24,4.1090149671,0.762,0,0.762,3.34,-0.24,3.3486116526,4.192,-0.27,4.2006861344,0.762,0,0.762,3.43,-0.27,3.440610411
2020-02-01 04:30:00,3.9655,-0.24,3.9727560018,0.8355,0,0.8355,3.13,-0.24,3.139187793,4.0455,-0.27,4.0545,0.8355,0,0.8355,3.21,-0.27,3.2213351269
2020-02-01 05:00:00,3.807,-0.24,3.8145575104000002,0.787,0,0.787,3.02,-0.24,3.0295214143,3.887,-0.27,3.8963661276,0.787,0,0.787,3.1,-0.27,3.11173585
2020-02-01 05:30:00,3.87,-0.23,3.8768286008,0.7000000000000001,0,0.7000000000000001,3.17,-0.23,3.1783328963,3.95,-0.24,3.9572844224,0.7000000000000001,0,0.7000000000000001,3.25,-0.24,3.2588494902000003
2020-02-01 06:00:00,3.992,-0.2,3.9970068802,0.782,0,0.782,3.21,-0.2,3.2162244947,4.082,-0.22,4.0879241676,0.782,0,0.782,3.3,-0.22,3.3073252032
2020-02-01 06:30:00,4.2395,-0.18,4.2433194848,0.6195,0,0.6195,3.62,-0.18,3.6244723754,4.3395,-0.2,4.3441063811,0.6195,0,0.6195,3.7199999999999998,-0.2,3.7253724646
2020-02-01 07:00:00,4.4905,0.2,4.4949516405,0.5605,0,0.5605,3.93,0.2,3.9350857678,4.6005,0.19,4.604421815,0.5605,0,0.5605,4.04,0.19,4.044465354
2020-02-01 07:30:00,4.552,0.22,4.5573132436,0.562,0,0.562,3.99,0.22,3.9960605601,4.662,0.22,4.6671880185,0.562,0,0.562,4.1,0.22,4.1058981965
2020-02-01 08:00:00,4.7555,0.22,4.7605861246,0.5655,0,0.5655,4.19,0.22,4.1957716811,4.8655,0.22,4.8704712554,0.5655,0,0.5655,4.3,0.22,4.3056242288
2020-02-01 08:30:00,5.1155,0.22,5.1202285349,0.6055,0,0.6055,4.51,0.22,4.5153626654,5.2355,0.22,5.2401202515,0.6055,0,0.6055,4.63,0.22,4.6352238349
2020-02-01 09:00:00,5.4395,0.28,5.4467017772,0.7495,0,0.7495,4.69,0.28,4.6983507745,5.5695,0.28,5.5765338921000005,0.7495,0,0.7495,4.82,0.28,4.8281259304
2020-02-01 09:30:00,5.7010000000000005,0.32,5.7099738178,0.811,0,0.811,4.89,0.32,4.9004591622,5.831,0.31,5.8392346245,0.811,0,0.811,5.02,0.31,5.0295626052
2020-02-01 10:00:00,5.6475,0.36,5.6589624712,0.8175,0,0.8175,4.83,0.36,4.8433975678,5.7675,0.35000000000000003,5.7781100933000005,0.8175,0,0.8175,4.95,0.35000000000000003,4.9623583103
2020-02-01 10:30:00,5.6685,0.38,5.6812227777,0.8585,0,0.8585,4.8100000000000005,0.38,4.8249870466,5.7985,0.37,5.8102927852,0.8585,0,0.8585,4.94,0.37,4.9538368968
2020-02-01 11:00:00,5.5905000000000005,0.4,5.6047917223,0.7905000000000001,0,0.7905000000000001,4.8,0.4,4.8166378315,5.7205,0.39,5.7337788805,0.7905000000000001,0,0.7905000000000001,4.93,0.39,4.9454019048
2020-02-01 11:30:00,5.52,0.37,5.5323864652,0.9,0,0.9,4.62,0.37,4.6347923362,5.64,0.36,5.6514776829,0.9,0,0.9,4.74,0.36,4.7536512283
2020-02-01 12:00:00,5.486,0.37,5.4984630580000005,0.966,0,0.966,4.52,0.37,4.5351185211,5.606,0.36,5.6175471516,0.966,0,0.966,4.64,0.36,4.6539445635
2020-02-01 12:30:00,5.3605,0.35000000000000003,5.3719140211,0.9805,0,0.9805,4.38,0.35000000000000003,4.3939617659,5.4805,0.34,5.4910363548,0.9805,0,0.9805,4.5,0.34,4.5128261655
2020-02-01 13:00:00,5.2635,0.33,5.2738346817,0.9835,0,0.9835,4.28,0.33,4.2927031111,5.3735,0.32,5.3830198077,0.9835,0,0.9835,4.39,0.32,4.4016474189
2020-02-01 13:30:00,5.19,0.33,5.200480747,1.0,0,1.0,4.19,0.33,4.2029751367,5.3,0.32,5.3096515893,1.0,0,1.0,4.3,0.32,4.3118905366
2020-02-01 14:00:00,5.125,0.33,5.1356134006,0.975,0,0.975,4.15,0.33,4.1630998066,5.235,0.32,5.2447712057,0.975,0,0.975,4.26,0.32,4.2720018727
2020-02-01 14:30:00,5.063,0.29,5.0712985517,0.9530000000000001,0,0.9530000000000001,4.11,0.29,4.1202184408,5.173,0.28,5.1805722657,0.9530000000000001,0,0.9530000000000001,4.22,0.28,4.2292788983
2020-02-01 15:00:00,4.933,0.26,4.9398470624,0.7030000000000001,0,0.7030000000000001,4.23,0.26,4.2379830108,5.053,0.25,5.0591806649,0.7030000000000001,0,0.7030000000000001,4.35,0.25,4.3571779858
2020-02-01 15:30:00,4.939,0.26,4.945838756000001,0.6990000000000001,0,0.6990000000000001,4.24,0.26,4.2479642183,5.059,0.25,5.0651733435,0.6990000000000001,0,0.6990000000000001,4.36,0.25,4.3671615496000005
2020-02-01 16:00:00,5.1305,0.23,5.1356528553,0.5505,0,0.5505,4.58,0.23,4.5857714727,5.2505,0.23,5.2555352011,0.5505,0,0.5505,4.7,0.23,4.7056242944
2020-02-01 16:30:00,5.525,0.2,5.5286187244,0.375,0,0.375,5.15,0.2,5.153882032,5.655,0.2,5.6585355879,0.375,0,0.375,5.28,0.2,5.283786521
2020-02-01 17:00:00,5.9575,0.17,5.9599250205,0.0975,0,0.0975,5.86,0.17,5.8624653517,6.1175,0.31,6.1253494798,0.0975,0,0.0975,6.02,0.31,6.0279764432
2020-02-01 17:30:00,6.46,0.15,6.4617412514,0.08,0,0.08,6.38,0.15,6.3817630793,6.63,0.15,6.6316966155,0.08,0,0.08,6.55,0.15,6.5517173321
2020-02-01 18:00:00,6.7875,0.23,6.7913957512,0.0975,0,0.0975,6.69,0.23,6.6939524946,6.9675,0.23,6.971295163,0.0975,0,0.0975,6.87,0.23,6.8738489946
2020-02-01 18:30:00,6.867,0.24,6.8711926912,0.08700000000000001,0,0.08700000000000001,6.78,0.24,6.7842464578,7.047,0.23,7.0507523712,0.08700000000000001,0,0.08700000000000001,6.96,0.23,6.9637992504
2020-02-01 19:00:00,6.7285,0.24,6.7327789396,0.0585,0,0.0585,6.67,0.24,6.6743164444000005,6.9085,0.23,6.9123275566,0.0585,0,0.0585,6.85,0.23,6.8538602262
2020-02-01 19:30:00,6.3935,0.24,6.3980029892,0.07350000000000001,0,0.07350000000000001,6.32,0.24,6.3245553203,6.5635,0.24,6.5678864371,0.07350000000000001,0,0.07350000000000001,6.49,0.24,6.4944360802
2020-02-01 20:00:00,6.0895,0.24,6.0942276172,0.0195,0,0.0195,6.07,0.24,6.0747427929,6.2495,0.24,6.2541066708,0.0195,0,0.0195,6.23,0.24,6.2346210791
2020-02-01 20:30:00,5.7715,-0.04,5.7716386105,0.061500000000000006,0,0.061500000000000006,5.71,-0.04,5.7101401034,5.9215,-0.07,5.9219137321,0.061500000000000006,0,0.061500000000000006,5.86,-0.07,5.8604180738
2020-02-01 21:00:00,5.4525,-0.26,5.4586954714,0.14250000000000002,0,0.14250000000000002,5.31,-0.26,5.3163615377,5.5925,-0.23,5.5972275503,0.14250000000000002,0,0.14250000000000002,5.45,-0.23,5.454851052
2020-02-01 21:30:00,5.156,-0.26,5.1625513073,0.166,0,0.166,4.99,-0.26,4.996768956,5.286,-0.28,5.2934106208,0.166,0,0.166,5.12,-0.28,5.1276505341
2020-02-01 22:00:00,4.939,-0.26,4.945838756000001,0.159,0,0.159,4.78,-0.26,4.7870659072,5.059,-0.21,5.0633566929,0.159,0,0.159,4.9,-0.21,4.9044979356
2020-02-01 22:30:00,4.568,-0.25,4.5748359533,0.168,0,0.168,4.4,-0.25,4.4070965499,4.688,-0.30000000000000004,4.6975891689000004,0.168,0,0.168,4.52,-0.30000000000000004,4.529944812
2020-02-01 23:00:00,4.3405000000000005,-0.29,4.3501770366,0.2305,0,0.2305,4.11,-0.29,4.1202184408,4.4505,-0.30000000000000004,4.4605997635,0.2305,0,0.2305,4.22,-0.30000000000000004,4.2306500683
2020-02-01 23:30:00,4.236,-0.29,4.2459152135,0.496,0,0.496,3.74,-0.29,3.7512264661,4.336,-0.30000000000000004,4.3463658383,0.496,0,0.496,3.84,-0.30000000000000004,3.851700923
2020-02-02 00:00:00,4.12,-0.26,4.1281957318,0.87,0,0.87,3.25,-0.26,3.260383413,4.21,-0.28,4.21930089,0.87,0,0.87,3.34,-0.28,3.3517159784
2020-02-02 00:30:00,5.0785,-0.2,5.082436645,0.9785,0,0.9785,4.1,-0.2,4.1048751504,5.1885,-0.2,5.1923532478,0.9785,0,0.9785,4.21,-0.2,4.2147479165
2020-02-02 01:00:00,5.2595,-0.22,5.2640991869,0.9695,0,0.9695,4.29,-0.22,4.2956373217,5.3795,-0.24,5.3848509961,0.9695,0,0.9695,4.41,-0.24,4.4165257839
2020-02-02 01:30:00,5.088,-0.2,5.0919293004,1.008,0,1.008,4.08,-0.2,4.0848990196,5.198,-0.24,5.2035376428,1.008,0,1.008,4.19,-0.24,4.1968678797
2020-02-02 02:00:00,4.8625,-0.18,4.865830479,1.0225,0,1.0225,3.84,-0.18,3.8442164351,4.9625,-0.21,4.9669413375,1.0225,0,1.0225,3.94,-0.21,3.9455924777
2020-02-02 02:30:00,4.8015,-0.22,4.8065374491,0.9915,0,0.9915,3.81,-0.22,3.8163464203,4.9015,-0.21,4.9059965603,0.9915,0,0.9915,3.91,-0.21,3.9156353252000002
2020-02-02 03:00:00,4.5395,-0.22,4.544827857,0.9995,0,0.9995,3.54,-0.22,3.5468295702,4.6295,-0.24,4.6357168,0.9995,0,0.9995,3.63,-0.24,3.6379252329
2020-02-02 03:30:00,4.261,-0.22,4.266675638,1.001,0,1.001,3.26,-0.22,3.2674148803,4.351,-0.22,4.3565583894,1.001,0,1.001,3.35,-0.22,3.3572161086
2020-02-02 04:00:00,4.0815,-0.22,4.0874248923,1.0215,0,1.0215,3.06,-0.22,3.0678983034,4.1615,-0.22,4.1673111535,1.0215,0,1.0215,3.14,-0.22,3.1476975712
2020-02-02 04:30:00,3.9415,-0.22,3.9476350199,1.0215,0,1.0215,2.92,-0.22,2.9282759433,4.0215,-0.24,4.0286551416,1.0215,0,1.0215,3.0,-0.24,3.009584689
2020-02-02 05:00:00,3.7560000000000002,-0.22,3.7624375078,1.006,0,1.006,2.75,-0.22,2.7587859649,3.826,-0.24,3.8335200534,1.006,0,1.006,2.8200000000000003,-0.24,2.8301943396
2020-02-02 05:30:00,3.7225,-0.22,3.7289953406,1.0025,0,1.0025,2.7199999999999998,-0.22,2.7288825552000002,3.7925,-0.24,3.8000863476999998,1.0025,0,1.0025,2.79,-0.24,2.800303555
2020-02-02 06:00:00,3.68,-0.22,3.6865702218000003,1.02,0,1.02,2.66,-0.22,2.6690822392999998,3.75,-0.24,3.7576721517,1.02,0,1.02,2.73,-0.24,2.740529146
2020-02-02 06:30:00,3.777,-0.24,3.7846174179,1.007,0,1.007,2.77,-0.24,2.7803776722,3.847,-0.26,3.8557760568,1.007,0,1.007,2.84,-0.26,2.8518765752
2020-02-02 07:00:00,3.912,-0.23,3.9187554147,0.982,0,0.982,2.93,-0.23,2.9390134399,3.992,-0.25,3.999820496,0.982,0,0.982,3.01,-0.25,3.0203642164
2020-02-02 07:30:00,3.9175,-0.23,3.9242459467,0.9575,0,0.9575,2.96,-0.23,2.9689223634,3.9975,-0.24,4.0046980223,0.9575,0,0.9575,3.04,-0.24,3.0494589684
2020-02-02 08:00:00,4.0065,-0.21,4.0119997819,0.9165000000000001,0,0.9165000000000001,3.09,-0.21,3.0971277016,4.0965,-0.24,4.1035243694,0.9165000000000001,0,0.9165000000000001,3.18,-0.24,3.1890437438
2020-02-02 08:30:00,4.3495,-0.21,4.3545665973,0.8495,0,0.8495,3.5,-0.21,3.5062943402,4.4395,-0.23,4.4454538857,0.8495,0,0.8495,3.59,-0.23,3.5973601432
2020-02-02 09:00:00,4.5965,-0.21,4.6012946276,0.8665,0,0.8665,3.73,-0.21,3.7359068511,4.6965,-0.23,4.7021284808,0.8665,0,0.8665,3.83,-0.23,3.8368997902
2020-02-02 09:30:00,4.8885000000000005,-0.07,4.8890011505,0.8085,0,0.8085,4.08,-0.07,4.080600446,4.9985,-0.15,5.0007501687,0.8085,0,0.8085,4.19,-0.15,4.1926841045
2020-02-02 10:00:00,5.1445,0.23,5.1496388466,0.8245,0,0.8245,4.32,0.23,4.3261183525,5.2545,0.22,5.2591035595,0.8245,0,0.8245,4.43,0.22,4.43545939
2020-02-02 10:30:00,5.413,0.25,5.4187700634,0.903,0,0.903,4.51,0.25,4.5169237319,5.533,0.24,5.5382026868,0.903,0,0.903,4.63,0.24,4.6362161296
2020-02-02 11:00:00,5.423,0.27,5.4297172118,0.913,0,0.913,4.51,0.27,4.5180748112,5.543,0.25,5.5486348772,0.913,0,0.913,4.63,0.25,4.6367445476
2020-02-02 11:30:00,5.5315,0.27,5.5380856124,0.9115000000000001,0,0.9115000000000001,4.62,0.27,4.6278828853,5.6615,0.25,5.6670170504,0.9115000000000001,0,0.9115000000000001,4.75,0.25,4.7565743976
2020-02-02 12:00:00,5.5280000000000005,0.27,5.534589777,0.918,0,0.918,4.61,0.27,4.6178999556,5.648,0.25,5.6535302246,0.918,0,0.918,4.73,0.25,4.7366021577
2020-02-02 12:30:00,5.7215,0.27,5.7278671641,0.9315,0,0.9315,4.79,0.27,4.7976035684,5.8515,0.25,5.8568380761,0.9315,0,0.9315,4.92,0.25,4.9263475314
2020-02-02 13:00:00,5.732,0.27,5.7383555136,0.912,0,0.912,4.82,0.27,4.8275563176,5.862,0.25,5.8673285233,0.912,0,0.912,4.95,0.25,4.9563091106
2020-02-02 13:30:00,5.733,0.27,5.7393544062,0.913,0,0.913,4.82,0.27,4.8275563176,5.8629999999999995,0.25,5.8683276153,0.913,0,0.913,4.95,0.25,4.9563091106
2020-02-02 14:00:00,5.5975,0.26,5.6035351565,0.9275,0,0.9275,4.67,0.26,4.6772320875,5.7275,0.25,5.7329535364,0.9275,0,0.9275,4.8,0.25,4.8065060075
2020-02-02 14:30:00,5.6415,0.26,5.6474881363,0.8615,0,0.8615,4.78,0.26,4.7870659072,5.7615,0.25,5.7669213841,0.8615,0,0.8615,4.9,0.25,4.9063734061
2020-02-02 15:00:00,5.721,0.26,5.7269050106,0.8310000000000001,0,0.8310000000000001,4.89,0.26,4.8969071872,5.851,0.24,5.8559201668,0.8310000000000001,0,0.8310000000000001,5.02,0.24,5.0257337773
2020-02-02 15:30:00,5.7095,0.24,5.7145419983,0.8695,0,0.8695,4.84,0.24,4.8459467599,5.8395,0.24,5.8444298482,0.8695,0,0.8695,4.97,0.24,4.9757913943
2020-02-02 16:00:00,5.844,0.24,5.8489260553,0.864,0,0.864,4.98,0.24,4.9857797784999995,5.974,0.24,5.9788189469,0.864,0,0.864,5.11,0.24,5.1156329032
2020-02-02 16:30:00,6.0385,0.24,6.0432675144,0.8685,0,0.8685,5.17,0.24,5.1755676017,6.1785,0.24,6.1831595685,0.8685,0,0.8685,5.31,0.24,5.3154209617
2020-02-02 17:00:00,6.2435,0.24,6.2481110946,0.7935,0,0.7935,5.45,0.24,5.4552818442,6.3935,0.24,6.3980029892,0.7935,0,0.7935,5.6,0.24,5.6051404978
2020-02-02 17:30:00,6.819,0.27,6.8243432650999996,0.859,0,0.859,5.96,0.27,5.9661126372,6.979,0.28,6.9846145921,0.859,0,0.859,6.12,0.28,6.1264018803999996
2020-02-02 18:00:00,6.9915,0.27,6.9967115311,0.8015,0,0.8015,6.19,0.27,6.1958857317,7.1615,0.26,7.1662181274,0.8015,0,0.8015,6.36,0.26,6.3653122469
2020-02-02 18:30:00,6.917,0.27,6.9222676198,0.837,0,0.837,6.08,0.27,6.085992113,7.087,0.26,7.0917676922,0.837,0,0.837,6.25,0.26,6.2554056623
2020-02-02 19:00:00,6.774,0.28,6.7797843624,0.854,0,0.854,5.92,0.28,5.9266179226,6.934,0.26,6.9388728191,0.854,0,0.854,6.08,0.26,6.0855566713
2020-02-02 19:30:00,6.4545,0.26,6.459734534,0.8945000000000001,0,0.8945000000000001,5.5600000000000005,0.26,5.5660758169,6.6045,0.24,6.6088592246,0.8945000000000001,0,0.8945000000000001,5.71,0.24,5.7150415572
2020-02-02 20:00:00,6.0785,0.24,6.0832361659,0.9285,0,0.9285,5.15,0.24,5.1555892001,6.2185,0.23,6.2227519836,0.9285,0,0.9285,5.29,0.23,5.2949976393
2020-02-02 20:30:00,5.7455,0.14,5.7472054296,0.8755000000000001,0,0.8755000000000001,4.87,0.14,4.8720119047,5.8755,0.29,5.8826524842,0.8755000000000001,0,0.8755000000000001,5.0,0.29,5.0084029391
2020-02-02 21:00:00,5.505,0.14,5.5067799121,0.885,0,0.885,4.62,0.14,4.6221207254,5.635,0.2,5.6385481287,0.885,0,0.885,4.75,0.2,4.7542086618
2020-02-02 21:30:00,5.217,0.29,5.225053971,0.897,0,0.897,4.32,0.29,4.3297228549,5.327,-0.02,5.3270375444999996,0.897,0,0.897,4.43,-0.02,4.4300451465
2020-02-02 22:00:00,4.859,-0.13,4.8607387298999996,0.919,0,0.919,3.94,-0.13,3.9421440867,4.959,-0.32,4.9693139366,0.919,0,0.919,4.04,-0.32,4.0526534518
2020-02-02 22:30:00,4.4925,-0.23,4.4983837375,0.9725,0,0.9725,3.52,-0.23,3.5275062013,4.5825,-0.25,4.5893143551,0.9725,0,0.9725,3.61,-0.25,3.6186461557
2020-02-02 23:00:00,4.2245,-0.24,4.2313118829,0.9445,0,0.9445,3.2800000000000002,-0.24,3.2887687666,4.3045,-0.26,4.3123450987,0.9445,0,0.9445,3.36,-0.26,3.3700445101
2020-02-02 23:30:00,4.07,-0.26,4.0782962129,0.93,0,0.93,3.14,-0.26,3.1507459434,4.15,-0.26,4.1581366019,0.93,0,0.93,3.22,-0.26,3.2304798405
2020-02-03 00:00:00,3.9185,-0.26,3.9271162766,0.9585,0,0.9585,2.96,-0.26,2.9713969779,3.9985,-0.26,4.0069442534,0.9585,0,0.9585,3.04,-0.26,3.051098163
2020-02-03 00:30:00,4.788,-0.23,4.7935210441,0.968,0,0.968,3.8200000000000003,-0.23,3.8269178199000002,4.888,-0.26,4.8949100094,0.968,0,0.968,3.92,-0.26,3.9286129868
2020-02-03 01:00:00,4.9865,-0.23,4.9918015035,0.9665,0,0.9665,4.02,-0.23,4.0265742263,5.0965,-0.26,5.1031276929,0.9665,0,0.9665,4.13,-0.26,4.1381759267
2020-02-03 01:30:00,4.868,-0.24,4.8739125967,0.978,0,0.978,3.89,-0.24,3.8973965669,4.968,-0.24,4.9737937231,0.978,0,0.978,3.99,-0.24,3.9972115281000002
2020-02-03 02:00:00,4.6335,-0.24,4.6397114404,0.9735,0,0.9735,3.66,-0.24,3.6678604117,4.7335,-0.26,4.7406352159,0.9735,0,0.9735,3.76,-0.26,3.7689786415
2020-02-03 02:30:00,4.6065000000000005,-0.24,4.6127477982,0.9665,0,0.9665,3.64,-0.24,3.6479035075,4.7065,-0.26,4.7136760867,0.9665,0,0.9665,3.74,-0.26,3.7490265403
2020-02-03 03:00:00,4.417,-0.24,4.4235154572,0.917,0,0.917,3.5,-0.24,3.5082189213,4.517,-0.26,4.5244766548,0.917,0,0.917,3.6,-0.26,3.6093766775000002
2020-02-03 03:30:00,4.15,-0.24,4.1569339663000004,0.89,0,0.89,3.26,-0.24,3.2688224179,4.23,-0.28,4.2392570104,0.89,0,0.89,3.34,-0.28,3.3517159784
2020-02-03 04:00:00,3.992,-0.24,3.9992079216,0.842,0,0.842,3.15,-0.24,3.159129627,4.072,-0.28,4.0816153665,0.842,0,0.842,3.23,-0.28,3.2421135082
2020-02-03 04:30:00,3.846,-0.25,3.85411676,0.726,0,0.726,3.12,-0.25,3.13,3.936,-0.28,3.9459467812,0.726,0,0.726,3.21,-0.28,3.2221886971
2020-02-03 05:00:00,3.8485,-0.23,3.8553666817,0.7085,0,0.7085,3.14,-0.23,3.1484122983,3.9285,-0.25,3.9364466528,0.7085,0,0.7085,3.22,-0.25,3.2296903876
2020-02-03 05:30:00,4.034,-0.17,4.0375804636,0.684,0,0.684,3.35,-0.17,3.3543106594,4.124,-0.2,4.1288468124,0.684,0,0.684,3.44,-0.2,3.4458090487
2020-02-03 06:00:00,4.2395,0.17,4.2429070518,0.5995,0,0.5995,3.64,0.17,3.6439676179,4.3395,0.16,4.3424486468,0.5995,0,0.5995,3.74,0.16,3.7434208954
2020-02-03 06:30:00,4.721,0.17,4.7240598006,0.551,0,0.551,4.17,0.17,4.1734637892,4.831,0.16,4.8336488288,0.551,0,0.551,4.28,0.16,4.2829896101
2020-02-03 07:00:00,5.173,0.12,5.1743916551,0.373,0,0.373,4.8,0.12,4.8014997657,5.303,0.28,5.3103868974,0.373,0,0.373,4.93,0.28,4.9379449167
2020-02-03 07:30:00,5.8275,0.30000000000000004,5.8352168983,0.3675,0,0.3675,5.46,0.30000000000000004,5.4682355472,5.9775,0.28,5.9840543321,0.3675,0,0.3675,5.61,0.28,5.616983176
2020-02-03 08:00:00,6.1665,0.36,6.1769994536,0.35650000000000004,0,0.35650000000000004,5.8100000000000005,0.36,5.8211424995000005,6.3265,0.35000000000000003,6.3361741019,0.35650000000000004,0,0.35650000000000004,5.97,0.35000000000000003,5.9802508309
2020-02-03 08:30:00,6.3629999999999995,0.44,6.3781948073,0.41300000000000003,0,0.41300000000000003,5.95,0.44,5.9662467264,6.523,0.43,6.5371575627,0.41300000000000003,0,0.41300000000000003,6.11,0.43,6.1251122439
2020-02-03 09:00:00,6.4155,0.47000000000000003,6.4326930791,0.3855,0,0.3855,6.03,0.47000000000000003,6.0482890143,6.5755,0.46,6.5915703933,0.3855,0,0.3855,6.19,0.46,6.2070685513
2020-02-03 09:30:00,6.6185,0.53,6.639686909,0.28850000000000003,0,0.28850000000000003,6.33,0.53,6.3521492426,6.7885,0.52,6.8083869051,0.28850000000000003,0,0.28850000000000003,6.5,0.52,6.5207668261
2020-02-03 10:00:00,6.621,0.58,6.6463554675,0.341,0,0.341,6.28,0.58,6.3067265677,6.791,0.5700000000000001,6.8148793826,0.341,0,0.341,6.45,0.5700000000000001,6.4751370642
2020-02-03 10:30:00,6.497,0.52,6.5177763846,0.327,0,0.327,6.17,0.52,6.1918737067,6.667,0.51,6.6864780715,0.327,0,0.327,6.34,0.51,6.3604795417
2020-02-03 11:00:00,6.543,0.5700000000000001,6.5677811322,0.343,0,0.343,6.2,0.5700000000000001,6.2261464808,6.713,0.56,6.7363171689,0.343,0,0.343,6.37,0.56,6.3945680073
2020-02-03 11:30:00,6.5945,0.58,6.6199569674,0.28450000000000003,0,0.28450000000000003,6.31,0.58,6.3366000347,6.7645,0.5700000000000001,6.7884726007000005,0.28450000000000003,0,0.28450000000000003,6.48,0.5700000000000001,6.5050211376
2020-02-03 12:00:00,6.5695,0.54,6.5916561083000005,0.2795,0,0.2795,6.29,0.54,6.3131370966,6.7395,0.53,6.7603077038,0.2795,0,0.2795,6.46,0.53,6.4817050226
2020-02-03 12:30:00,6.6795,0.54,6.7012924313,0.1395,0,0.1395,6.54,0.54,6.5622557097000005,6.8495,0.53,6.8699745451,0.1395,0,0.1395,6.71,0.53,6.7308988998
2020-02-03 13:00:00,6.761,0.5,6.7794631793,0.211,0,0.211,6.55,0.5,6.5690562488,6.931,0.49,6.9482991444,0.211,0,0.211,6.72,0.49,6.7378409005
2020-02-03 13:30:00,6.7725,0.52,6.7924337501,0.2025,0,0.2025,6.57,0.52,6.5905462596,6.9525,0.51,6.9711804058,0.2025,0,0.2025,6.75,0.51,6.7692392482
2020-02-03 14:00:00,6.6565,0.52,6.676780081,0.10650000000000001,0,0.10650000000000001,6.55,0.52,6.5706087998000005,6.8365,0.51,6.8554964992,0.10650000000000001,0,0.10650000000000001,6.73,0.51,6.7492962596
2020-02-03 14:30:00,6.623,0.52,6.6433823464,0.083,0,0.083,6.54,0.52,6.5606402127,6.793,0.51,6.8121178058,0.083,0,0.083,6.71,0.51,6.7293536094
2020-02-03 15:00:00,6.573,0.52,6.5935369112,0.203,0,0.203,6.37,0.52,6.3911892477,6.743,0.51,6.7622591639,0.203,0,0.203,6.54,0.51,6.5598551813
2020-02-03 15:30:00,6.5805,0.52,6.6010135775,0.3705,0,0.3705,6.21,0.52,6.2317333062,6.7505,0.51,6.7697378273,0.3705,0,0.3705,6.38,0.51,6.4003515528
2020-02-03 16:00:00,6.7945,0.53,6.8151397821,0.3645,0,0.3645,6.43,0.53,6.4518059487,6.9645,0.53,6.9846374459,0.3645,0,0.3645,6.6,0.53,6.6212461063
2020-02-03 16:30:00,7.1355,0.51,7.1537025553,0.3155,0,0.3155,6.82,0.51,6.8390423306,7.3255,0.51,7.3432315945,0.3155,0,0.3155,7.01,0.51,7.0285275841
2020-02-03 17:00:00,7.4285,0.44,7.4415194853,0.3185,0,0.3185,7.11,0.44,7.1236016172,7.6285,0.43,7.6406094161,0.3185,0,0.3185,7.31,0.43,7.3226361373
2020-02-03 17:30:00,7.695,0.41000000000000003,7.7059149359,0.315,0,0.315,7.38,0.41000000000000003,7.3913801147000004,7.895,0.4,7.9051265012,0.315,0,0.315,7.58,0.4,7.5905467524
2020-02-03 18:00:00,7.793,0.41000000000000003,7.8037778672,0.583,0,0.583,7.21,0.41000000000000003,7.2216480114,7.983,0.4,7.9930150131,0.583,0,0.583,7.4,0.4,7.4108029255
2020-02-03 18:30:00,7.8025,0.41000000000000003,7.8132647626,0.7625000000000001,0,0.7625000000000001,7.04,0.41000000000000003,7.0519288142,7.9925,0.4,8.002503124,0.7625000000000001,0,0.7625000000000001,7.23,0.4,7.2410565527
2020-02-03 19:00:00,7.7295,0.37,7.7383506156,0.6895,0,0.6895,7.04,0.37,7.0497163063,7.9195,0.36,7.9276781122,0.6895,0,0.6895,7.23,0.36,7.2389571072
2020-02-03 19:30:00,7.4685,0.39,7.4786758353,0.6485000000000001,0,0.6485000000000001,6.82,0.39,6.831141925,7.6585,0.38,7.6679216382,0.6485000000000001,0,0.6485000000000001,7.01,0.38,7.0202920167
2020-02-03 20:00:00,7.146,0.35000000000000003,7.1545660945,0.766,0,0.766,6.38,0.35000000000000003,6.3895931013,7.316,0.34,7.3238962308,0.766,0,0.766,6.55,0.34,6.5588184912
2020-02-03 20:30:00,6.823,0.78,6.8674397704,0.7030000000000001,0,0.7030000000000001,6.12,0.78,6.1695056528,6.8629999999999995,-0.25,6.8675518928,0.7030000000000001,0,0.7030000000000001,6.16,-0.25,6.1650709647
2020-02-03 21:00:00,6.475,0.86,6.5318622919,0.485,0,0.485,5.99,0.86,6.0514213206,6.455,-0.58,6.4810049375,0.485,0,0.485,5.97,-0.58,5.9981080350000004
2020-02-03 21:30:00,6.086,0.85,6.1450708702,0.47600000000000003,0,0.47600000000000003,5.61,0.85,5.6740285512,6.066,-0.61,6.0965938031,0.47600000000000003,0,0.47600000000000003,5.59,-0.61,5.6231841514
2020-02-03 22:00:00,5.568,0.37,5.5802799213,0.628,0,0.628,4.94,0.37,4.9538368968,5.668,0.04,5.6681411415,0.628,0,0.628,5.04,0.04,5.0401587277
2020-02-03 22:30:00,5.151,0.23,5.1561323684,0.421,0,0.421,4.73,0.23,4.7355886646,5.281,0.22,5.285580479,0.421,0,0.421,4.86,0.22,4.8649768756
2020-02-03 23:00:00,4.811,0.23,4.8164946797,0.751,0,0.751,4.06,0.23,4.0665095598,4.921,0.22,4.9259152449,0.751,0,0.751,4.17,0.22,4.1757993247
2020-02-03 23:30:00,4.6245,-0.11,4.6258080645,0.5645,0,0.5645,4.06,-0.11,4.0614898744,4.7345,-0.16,4.7372027875,0.5645,0,0.5645,4.17,-0.16,4.1730684154
2020-02-04 00:00:00,4.2965,-0.25,4.3037672161,0.7365,0,0.7365,3.56,-0.25,3.5687672942,4.3865,-0.28,4.3954274252,0.7365,0,0.7365,3.65,-0.28,3.6607239721
2020-02-04 00:30:00,5.18,-0.23,5.1851036634,0.79,0,0.79,4.39,-0.23,4.3960209281000004,5.3,-0.25,5.3058929503,0.79,0,0.79,4.51,-0.25,4.5169237319
2020-02-04 01:00:00,5.3855,-0.21,5.3895927722,0.8555,0,0.8555,4.53,-0.21,4.5348649373,5.5055,-0.23,5.5103021923,0.8555,0,0.8555,4.65,-0.23,4.6556846972
2020-02-04 01:30:00,5.2945,-0.22,5.2990688097,0.9745,0,0.9745,4.32,-0.22,4.3255982245,5.4045,-0.24,5.409826268,0.9745,0,0.9745,4.43,-0.24,4.4364963654
2020-02-04 02:00:00,5.0875,-0.22,5.0922545351,0.9375,0,0.9375,4.15,-0.22,4.1558272341,5.1975,-0.24,5.203038175,0.9375,0,0.9375,4.26,-0.24,4.2667552074
2020-02-04 02:30:00,5.091,-0.21,5.0953293318,0.9410000000000001,0,0.9410000000000001,4.15,-0.21,4.1553098561,5.201,-0.24,5.206534452,0.9410000000000001,0,0.9410000000000001,4.26,-0.24,4.2667552074
2020-02-04 03:00:00,4.904,-0.21,4.9084942701,0.994,0,0.994,3.91,-0.21,3.9156353252000002,5.004,-0.22,5.0088337964,0.994,0,0.994,4.01,-0.22,4.0160303784
2020-02-04 03:30:00,4.6475,-0.21,4.652242067,0.9075000000000001,0,0.9075000000000001,3.74,-0.21,3.7458910822,4.7475000000000005,-0.24,4.7535624799,0.9075000000000001,0,0.9075000000000001,3.84,-0.24,3.8474926901
2020-02-04 04:00:00,4.4345,-0.22,4.4399538567,0.9645,0,0.9645,3.47,-0.22,3.4769670692,4.5245,-0.24,4.5308608729,0.9645,0,0.9645,3.56,-0.24,3.5680807166
2020-02-04 04:30:00,4.33,-0.17,4.3333358974,0.99,0,0.99,3.34,-0.17,3.3443235489,4.42,-0.2,4.4245225731,0.99,0,0.99,3.43,-0.2,3.435825956
2020-02-04 05:00:00,4.227,-0.17,4.2304171189,0.9570000000000001,0,0.9570000000000001,3.27,-0.17,3.2744159785,4.317,-0.18,4.3207509764,0.9570000000000001,0,0.9570000000000001,3.36,-0.18,3.3648179743
2020-02-04 05:30:00,4.428,0.2,4.4325144106,0.9580000000000001,0,0.9580000000000001,3.47,0.2,3.4757589099,4.518,0.17,4.5211971866,0.9580000000000001,0,0.9580000000000001,3.56,0.17,3.5640566774
2020-02-04 06:00:00,4.6585,0.22,4.663691912,0.9785,0,0.9785,3.68,0.22,3.6865702218000003,4.7585,0.21,4.7631315592,0.9785,0,0.9785,3.7800000000000002,0.21,3.7858288392
2020-02-04 06:30:00,5.2075,0.24,5.2130275512,1.0175,0,1.0175,4.19,0.24,4.1968678797,5.3175,0.23,5.3224718177,1.0175,0,1.0175,4.3,0.23,4.3061467694
2020-02-04 07:00:00,5.728,0.32,5.736931584,1.028,0,1.028,4.7,0.32,4.7108810216,5.848,0.31,5.8562107203,1.028,0,1.028,4.82,0.31,4.8299585920000006
2020-02-04 07:30:00,6.345,0.39,6.3569745162,1.005,0,1.005,5.34,0.39,5.3542226327,6.485,0.38,6.4961238443,1.005,0,1.005,5.48,0.38,5.4931593824
2020-02-04 08:00:00,6.705,0.46,6.7207607456,0.925,0,0.925,5.78,0.46,5.7982756057,6.855,0.45,6.8697543624,0.925,0,0.925,5.93,0.45,5.9470496887
2020-02-04 08:30:00,6.8805,0.56,6.903251426,0.9105000000000001,0,0.9105000000000001,5.97,0.56,5.9962071345000005,7.0405,0.55,7.0619501733,0.9105000000000001,0,0.9105000000000001,6.13,0.55,6.1546242777
2020-02-04 09:00:00,6.9025,0.56,6.9251791493,0.8725,0,0.8725,6.03,0.56,6.0559474899,7.0625,0.55,7.0838835571,0.8725,0,0.8725,6.19,0.55,6.2143865345
2020-02-04 09:30:00,6.9385,0.63,6.9670425756,0.8085,0,0.8085,6.13,0.63,6.1622885359,7.0985,0.63,7.1264017744,0.8085,0,0.8085,6.29,0.63,6.3214713477
2020-02-04 10:00:00,7.0005,0.75,7.0405610749,0.9305,0,0.9305,6.07,0.75,6.1161589253,7.1605,0.74,7.1986359993,0.9305,0,0.9305,6.23,0.74,6.273794705
2020-02-04 10:30:00,6.7705,0.7000000000000001,6.8065902073,0.8905000000000001,0,0.8905000000000001,5.88,0.7000000000000001,5.9215200751,6.9205000000000005,0.7000000000000001,6.9558119763,0.8905000000000001,0,0.8905000000000001,6.03,0.7000000000000001,6.0704942138
2020-02-04 11:00:00,6.6085,0.73,6.648697034,0.7785000000000001,0,0.7785000000000001,5.83,0.73,5.8755255084,6.7685,0.72,6.8066873184,0.7785000000000001,0,0.7785000000000001,5.99,0.72,6.033116939
2020-02-04 11:30:00,6.6435,0.77,6.6879737028,0.8835000000000001,0,0.8835000000000001,5.76,0.77,5.8112391106,6.7935,0.76,6.83587904,0.8835000000000001,0,0.8835000000000001,5.91,0.76,5.9586659581
2020-02-04 12:00:00,6.542,0.77,6.5871590234,0.9520000000000001,0,0.9520000000000001,5.59,0.77,5.6427830013,6.692,0.76,6.7350177431,0.9520000000000001,0,0.9520000000000001,5.74,0.76,5.7900949906
2020-02-04 12:30:00,6.5725,0.74,6.6140272338,0.8925000000000001,0,0.8925000000000001,5.68,0.74,5.7280013966,6.7225,0.74,6.7631062575000005,0.8925000000000001,0,0.8925000000000001,5.83,0.74,5.8767763272
2020-02-04 13:00:00,6.514,0.7000000000000001,6.5515033389,0.854,0,0.854,5.66,0.7000000000000001,5.7031219521,6.664,0.7000000000000001,6.7006638477,0.854,0,0.854,5.8100000000000005,0.7000000000000001,5.8520167464
2020-02-04 13:30:00,6.519,0.66,6.5523248546,0.839,0,0.839,5.68,0.66,5.7182165052,6.6690000000000005,0.66,6.701578993,0.839,0,0.839,5.83,0.66,5.8672395554
2020-02-04 14:00:00,6.3725,0.66,6.4065869424,0.8425,0,0.8425,5.53,0.66,5.5692459095,6.5225,0.66,6.5558070632,0.8425,0,0.8425,5.68,0.66,5.7182165052
2020-02-04 14:30:00,6.31,0.6900000000000001,6.3476137249,0.72,0,0.72,5.59,0.6900000000000001,5.6324239897,6.46,0.68,6.4956908793,0.72,0,0.72,5.74,0.68,5.7801384066
2020-02-04 15:00:00,6.224,0.63,6.2558033857,0.764,0,0.764,5.46,0.63,5.4962259779,6.364,0.63,6.3951071922,0.764,0,0.764,5.6,0.63,5.6353260775
2020-02-04 15:30:00,6.2615,0.58,6.288305197,0.8315,0,0.8315,5.43,0.58,5.4608882061,6.4015,0.5700000000000001,6.4268267637,0.8315,0,0.8315,5.57,0.5700000000000001,5.5990892116
2020-02-04 16:00:00,6.4815000000000005,0.58,6.5073990388,0.8315,0,0.8315,5.65,0.58,5.6796918931,6.6315,0.5700000000000001,6.6559516412,0.8315,0,0.8315,5.8,0.5700000000000001,5.8279413175
2020-02-04 16:30:00,6.8765,0.55,6.8984601361,0.8165,0,0.8165,6.06,0.55,6.0849075589,7.0465,0.55,7.0679319642,0.8165,0,0.8165,6.23,0.55,6.2542305682
2020-02-04 17:00:00,7.2165,0.46,7.2311459846,0.8065,0,0.8065,6.41,0.46,6.4264842644,7.3865,0.46,7.4008095672,0.8065,0,0.8065,6.58,0.46,6.5960594297
2020-02-04 17:30:00,7.527,0.4,7.5376209111,0.557,0,0.557,6.97,0.4,6.9814683269,7.717,0.39,7.7268485814,0.557,0,0.557,7.16,0.39,7.1706136418
2020-02-04 18:00:00,7.9295,0.44,7.9416981969,0.5595,0,0.5595,7.37,0.44,7.3831226456,8.1195,0.41000000000000003,8.1298450323,0.5595,0,0.5595,7.5600000000000005,0.41000000000000003,7.571109562
2020-02-04 18:30:00,8.146,0.48,8.1601296558,0.436,0,0.436,7.71,0.48,7.7249271841,8.346,0.47000000000000003,8.3592234089,0.436,0,0.436,7.91,0.47000000000000003,7.9239510347
2020-02-04 19:00:00,7.9385,0.46,7.9518162862,0.6085,0,0.6085,7.33,0.46,7.3444196503,8.1385,0.45,8.1509313732,0.6085,0,0.6085,7.53,0.45,7.5434342312
2020-02-04 19:30:00,7.64,0.46,7.6538356397000005,0.6000000000000001,0,0.6000000000000001,7.04,0.46,7.0550124025,7.83,0.45,7.8429203745,0.6000000000000001,0,0.6000000000000001,7.23,0.45,7.2439906129
2020-02-04 20:00:00,7.338,0.42,7.3500097959,0.608,0,0.608,6.73,0.42,6.7430927622,7.518,0.41000000000000003,7.5291715348,0.608,0,0.608,6.91,0.41000000000000003,6.9221528443
2020-02-04 20:30:00,6.9975000000000005,0.37,7.0072752372,0.41750000000000004,0,0.41750000000000004,6.58,0.37,6.5903945254,7.1775,0.36,7.1865225422,0.41750000000000004,0,0.41750000000000004,6.76,0.36,6.769579012
2020-02-04 21:00:00,6.662,0.33,6.6701682138,0.402,0,0.402,6.26,0.33,6.2686920486,6.832,0.32,6.8394900395,0.402,0,0.402,6.43,0.32,6.4379577507
2020-02-04 21:30:00,6.221,0.28,6.2272980497,0.171,0,0.171,6.05,0.28,6.056475873,6.381,0.27,6.3867097163,0.171,0,0.171,6.21,0.27,6.2158667939
2020-02-04 22:00:00,5.7795000000000005,0.39,5.7926436322,0.11950000000000001,0,0.11950000000000001,5.66,0.39,5.673420485,5.8895,0.02,5.8895339586,0.11950000000000001,0,0.11950000000000001,5.77,0.02,5.7700346619000005
2020-02-04 22:30:00,5.3715,0.78,5.4278367929,0.061500000000000006,0,0.061500000000000006,5.31,0.78,5.3669823924,5.3515,-0.68,5.3945298451,0.061500000000000006,0,0.061500000000000006,5.29,-0.68,5.3335260382
2020-02-04 23:00:00,4.9895,0.71,5.0397629161,0.0095,0,0.0095,4.98,0.71,5.0303578402,5.0195,-0.64,5.0601363865,0.0095,0,0.0095,5.01,-0.64,5.050712821
2020-02-04 23:30:00,4.687,-0.1,4.6880666591,0.057,0,0.057,4.63,-0.1,4.6310797877,4.807,-0.09,4.8078424475,0.057,0,0.057,4.75,-0.09,4.7508525551
2020-02-05 00:00:00,4.4615,-0.27,4.4696624313,0.051500000000000004,0,0.051500000000000004,4.41,-0.27,4.4182575751,4.5715,-0.29,4.5806890584,0.051500000000000004,0,0.051500000000000004,4.52,-0.29,4.5292935431
2020-02-05 00:30:00,5.3185,-0.25,5.3243724748,0.0585,0,0.0585,5.26,-0.25,5.2659377133,5.4585,-0.26,5.4646886691,0.0585,0,0.0585,5.4,-0.26,5.4062556358
2020-02-05 01:00:00,5.4585,-0.26,5.4646886691,0.0585,0,0.0585,5.4,-0.26,5.4062556358,5.5985,-0.29,5.6060059088,0.0585,0,0.0585,5.54,-0.29,5.5475850602
2020-02-05 01:30:00,5.3605,-0.26,5.3668016779,0.060500000000000005,0,0.060500000000000005,5.3,-0.26,5.3063735262,5.5005,-0.26,5.5066414674,0.060500000000000005,0,0.060500000000000005,5.44,-0.26,5.4462096912
2020-02-05 02:00:00,5.1455,-0.26,5.1520646589,0.0455,0,0.0455,5.1,-0.26,5.1066231504,5.2755,-0.28,5.2829253497,0.0455,0,0.0455,5.23,-0.28,5.2374898568
2020-02-05 02:30:00,5.183,-0.26,5.1895172222,0.053,0,0.053,5.13,-0.26,5.1365844683,5.313,-0.28,5.3203730132,0.053,0,0.053,5.26,-0.28,5.2674471995
2020-02-05 03:00:00,4.9695,-0.25,4.9757843854,0.0495,0,0.0495,4.92,-0.25,4.9263475314,5.0995,-0.27,5.1066427572,0.0495,0,0.0495,5.05,-0.27,5.057212671
2020-02-05 03:30:00,4.7835,-0.26,4.7905607448000005,0.0635,0,0.0635,4.72,-0.26,4.727155593,4.9035,-0.29,4.9120680217,0.0635,0,0.0635,4.84,-0.29,4.8486802328
2020-02-05 04:00:00,4.596,-0.26,4.6033483466,0.036000000000000004,0,0.036000000000000004,4.5600000000000005,-0.26,4.5674062661,4.716,-0.29,4.7249080414,0.036000000000000004,0,0.036000000000000004,4.68,-0.29,4.6889764341
2020-02-05 04:30:00,4.446,-0.26,4.4535958505,0.036000000000000004,0,0.036000000000000004,4.41,-0.26,4.4176577504,4.566,-0.29,4.5752001049,0.036000000000000004,0,0.036000000000000004,4.53,-0.29,4.5392730696
2020-02-05 05:00:00,4.438,-0.24,4.444484672,0.048,0,0.048,4.39,-0.24,4.3965554699,4.548,-0.26,4.5554257759,0.048,0,0.048,4.5,-0.26,4.507504853
2020-02-05 05:30:00,4.6065000000000005,-0.22,4.611750454,0.036500000000000005,0,0.036500000000000005,4.57,-0.22,4.5752923404,4.7365,-0.25,4.74309311,0.036500000000000005,0,0.036500000000000005,4.7,-0.25,4.7066442398
2020-02-05 06:00:00,4.7705,0.22,4.7755701492,0.0205,0,0.0205,4.75,0.22,4.7550920075,4.8905,0.22,4.8954458684,0.0205,0,0.0205,4.87,0.22,4.8749666666
2020-02-05 06:30:00,5.288,0.19,5.2914122878,0.038,0,0.038,5.25,0.19,5.2534369702,5.428,0.18,5.4309837046,0.038,0,0.038,5.39,0.18,5.3930047283
2020-02-05 07:00:00,5.833,0.25,5.8383549909,0.083,0,0.083,5.75,0.25,5.7554322166,5.983,0.21,5.9866843077,0.083,0,0.083,5.9,0.21,5.9037361052
2020-02-05 07:30:00,6.508,0.34,6.5168753249,0.018000000000000002,0,0.018000000000000002,6.49,0.34,6.4988999069,6.678,0.34,6.6866496843,0.018000000000000002,0,0.018000000000000002,6.66,0.34,6.6686730314
2020-02-05 08:00:00,6.85,0.43,6.8634830808,0.0,0,0.0,6.85,0.43,6.8634830808,7.04,0.43,7.053119877,0.0,0,0.0,7.04,0.43,7.053119877
2020-02-05 08:30:00,7.05,0.53,7.0698939172,0.0,0,0.0,7.05,0.53,7.0698939172,7.24,0.52,7.2586500122,0.0,0,0.0,7.24,0.52,7.2586500122
2020-02-05 09:00:00,6.96,0.5700000000000001,6.9833015115,0.0,0,0.0,6.96,0.5700000000000001,6.9833015115,7.14,0.5700000000000001,7.1627159653,0.0,0,0.0,7.14,0.5700000000000001,7.1627159653
2020-02-05 09:30:00,7.0405,0.62,7.0677464761,0.0005,0,0.0005,7.04,0.62,7.0672484037,7.2205,0.61,7.2462211014,0.0005,0,0.0005,7.22,0.61,7.2457228763
2020-02-05 10:00:00,6.9845,0.58,7.0085405221,0.0045000000000000005,0,0.0045000000000000005,6.98,0.58,7.0040559678,7.1645,0.5700000000000001,7.18713853,0.0045000000000000005,0,0.0045000000000000005,7.16,0.5700000000000001,7.1826527133
2020-02-05 10:30:00,6.8405000000000005,0.6000000000000001,6.8667634479,0.0105,0,0.0105,6.83,0.6000000000000001,6.8563036689,7.0205,0.59,7.0452480616,0.0105,0,0.0105,7.01,0.59,7.0347850003
2020-02-05 11:00:00,6.765,0.62,6.7933515293,0.015,0,0.015,6.75,0.62,6.7784142688,6.945,0.62,6.9726196655,0.015,0,0.015,6.93,0.62,6.9576792108
2020-02-05 11:30:00,6.5275,0.6000000000000001,6.5550176392,0.0175,0,0.0175,6.51,0.6000000000000001,6.5375912996,6.7075,0.6000000000000001,6.7342821629,0.0175,0,0.0175,6.69,0.6000000000000001,6.7168519412
2020-02-05 12:00:00,6.3875,0.55,6.4111353324,0.0275,0,0.0275,6.36,0.55,6.38373715,6.5575,0.55,6.5805247701,0.0275,0,0.0275,6.53,0.55,6.5531213937
2020-02-05 12:30:00,6.458,0.52,6.4789014501,0.008,0,0.008,6.45,0.52,6.4709272906,6.638,0.51,6.6575629175,0.008,0,0.008,6.63,0.51,6.6495864532999995
2020-02-05 13:00:00,6.311,0.47000000000000003,6.328476989,0.021,0,0.021,6.29,0.47000000000000003,6.3075351763,6.481,0.46,6.4973041333,0.021,0,0.021,6.46,0.46,6.4763570007
2020-02-05 13:30:00,6.221,0.47000000000000003,6.2387291174,0.021,0,0.021,6.2,0.47000000000000003,6.2177889961,6.391,0.46,6.4075331447,0.021,0,0.021,6.37,0.46,6.3865875082
2020-02-05 14:00:00,6.16,0.46,6.1771514471,0.02,0,0.02,6.14,0.46,6.1572071591,6.33,0.45,6.3459751024,0.02,0,0.02,6.31,0.45,6.3260256085
2020-02-05 14:30:00,6.209,0.46,6.2260164632,0.019,0,0.019,6.19,0.46,6.2070685513,6.369,0.45,6.3848775243,0.019,0,0.019,6.35,0.45,6.3659249132
2020-02-05 15:00:00,6.1425,0.46,6.1597001753,0.022500000000000003,0,0.022500000000000003,6.12,0.46,6.1372632337,6.3125,0.45,6.3285192778,0.022500000000000003,0,0.022500000000000003,6.29,0.45,6.3060764347
2020-02-05 15:30:00,6.173,0.41000000000000003,6.1866007629,0.033,0,0.033,6.14,0.41000000000000003,6.1536736995,6.343,0.41000000000000003,6.3562370157,0.033,0,0.033,6.31,0.41000000000000003,6.3233060973
2020-02-05 16:00:00,6.462,0.45,6.4776495737,0.032,0,0.032,6.43,0.45,6.445727267,6.632,0.44,6.6465798724,0.032,0,0.032,6.6,0.44,6.6146504065
2020-02-05 16:30:00,6.8695,0.43,6.8829448821,0.0095,0,0.0095,6.86,0.43,6.8734634647,7.0495,0.42,7.0620004425,0.0095,0,0.0095,7.04,0.42,7.0525172811
2020-02-05 17:00:00,7.266,0.43,7.2787125235,0.026000000000000002,0,0.026000000000000002,7.24,0.43,7.2527580961,7.466,0.42,7.4778042232,0.026000000000000002,0,0.026000000000000002,7.44,0.42,7.451845409
2020-02-05 17:30:00,7.7155000000000005,0.44,7.7280359892,0.0155,0,0.0155,7.7,0.44,7.7125611829,7.9155,0.44,7.9277197384,0.0155,0,0.0155,7.9,0.44,7.9122436767
2020-02-05 18:00:00,7.86,0.4,7.8701715356,0.0,0,0.0,7.86,0.4,7.8701715356,8.07,0.4,8.0799071777,0.0,0,0.0,8.07,0.4,8.0799071777
2020-02-05 18:30:00,7.902,0.39,7.9116182921,0.002,0,0.002,7.9,0.39,7.9096207242,8.112,0.38,8.1208955171,0.002,0,0.002,8.11,0.38,8.1188977084
2020-02-05 19:00:00,7.9065,0.44,7.9187336267,0.036500000000000005,0,0.036500000000000005,7.87,0.44,7.8822902763,8.1165,0.43,8.1278823964,0.036500000000000005,0,0.036500000000000005,8.08,0.43,8.0914337419
2020-02-05 19:30:00,7.63,0.42,7.6415508897,0.0,0,0.0,7.63,0.42,7.6415508897,7.83,0.41000000000000003,7.8407270071,0.0,0,0.0,7.83,0.41000000000000003,7.8407270071
2020-02-05 20:00:00,7.257,0.39,7.2674719814,0.027,0,0.027,7.23,0.39,7.2405110317,7.447,0.38,7.4566888764,0.027,0,0.027,7.42,0.38,7.4297240864
2020-02-05 20:30:00,6.868,0.34,6.8764106916,0.028,0,0.028,6.84,0.34,6.848445079,7.048,0.33,7.0557213664,0.028,0,0.028,7.02,0.33,7.0277521299
2020-02-05 21:00:00,6.605,0.32,6.6127471598,0.015,0,0.015,6.59,0.32,6.597764773,6.775,0.32,6.7825529854,0.015,0,0.015,6.76,0.32,6.7675697263
2020-02-05 21:30:00,6.0345,0.30000000000000004,6.0419525197,0.0245,0,0.0245,6.01,0.30000000000000004,6.0174828625,6.1945,0.29,6.2012845645,0.0245,0,0.0245,6.17,0.29,6.1768114752
2020-02-05 22:00:00,5.5755,0.24,5.5806630654,0.035500000000000004,0,0.035500000000000004,5.54,0.24,5.5451961192,5.7155000000000005,0.24,5.72053671,0.035500000000000004,0,0.035500000000000004,5.68,0.24,5.6850681614
2020-02-05 22:30:00,5.165,0.19,5.1684934942,0.025,0,0.025,5.14,0.19,5.1435104744,5.305,0.2,5.3087686896,0.025,0,0.025,5.28,0.2,5.283786521
2020-02-05 23:00:00,4.779,0.23,4.7845314295,0.049,0,0.049,4.73,0.23,4.7355886646,4.899,0.22,4.9039372957000005,0.049,0,0.049,4.85,0.22,4.8549871267
2020-02-05 23:30:00,4.5225,0.25,4.5294046242,0.0425,0,0.0425,4.48,0.25,4.4869700244,4.6425,0.23,4.6481938697,0.0425,0,0.0425,4.6,0.23,4.6057464107
2020-02-06 00:00:00,4.311,-0.29,4.3207431074,0.031,0,0.031,4.28,-0.29,4.2898135158,4.421,-0.29,4.4305012132,0.031,0,0.031,4.39,-0.29,4.3995681606
2020-02-06 00:30:00,5.171,-0.26,5.1775323273,0.021,0,0.021,5.15,-0.26,5.1565589301,5.311,-0.27,5.3178586856,0.021,0,0.021,5.29,-0.27,5.2968858776
2020-02-06 01:00:00,5.325,-0.26,5.3313436393,0.055,0,0.055,5.27,-0.26,5.2764097642,5.475,-0.27,5.4816534914,0.055,0,0.055,5.42,-0.27,5.4267209252
2020-02-06 01:30:00,5.1935,-0.26,5.2000040625,0.053500000000000006,0,0.053500000000000006,5.14,-0.26,5.1465716744,5.3335,-0.23,5.3384569166,0.053500000000000006,0,0.053500000000000006,5.28,-0.23,5.2850070955
2020-02-06 02:00:00,5.012,-0.26,5.0187392839,0.07200000000000001,0,0.07200000000000001,4.94,-0.26,4.9468373735,5.142,-0.28,5.1496178499,0.07200000000000001,0,0.07200000000000001,5.07,-0.28,5.0777258689
2020-02-06 02:30:00,5.0265,-0.26,5.033219869,0.1165,0,0.1165,4.91,-0.26,4.9168790915,5.1565,-0.26,5.1630506728,0.1165,0,0.1165,5.04,-0.26,5.0467018933
2020-02-06 03:00:00,4.824,-0.26,4.8310015525,0.124,0,0.124,4.7,-0.26,4.7071859959,4.954,-0.26,4.9608180777,0.124,0,0.124,4.83,-0.26,4.8369928675
2020-02-06 03:30:00,4.5969999999999995,-0.26,4.6043467505999995,0.08700000000000001,0,0.08700000000000001,4.51,-0.26,4.5174882402000005,4.727,-0.26,4.7341450126,0.08700000000000001,0,0.08700000000000001,4.64,-0.26,4.6472787736
2020-02-06 04:00:00,4.3665,-0.26,4.3742339044000005,0.1165,0,0.1165,4.25,-0.26,4.257945514,4.4765,-0.29,4.4858836643,0.1165,0,0.1165,4.36,-0.29,4.3696338519
2020-02-06 04:30:00,4.2035,-0.26,4.2115332422,0.1835,0,0.1835,4.02,-0.26,4.0283991858,4.3135,-0.29,4.3232374732,0.1835,0,0.1835,4.13,-0.29,4.1401690787
2020-02-06 05:00:00,4.071,-0.26,4.0792941791,0.241,0,0.241,3.83,-0.26,3.8388149213,4.171,-0.29,4.1810693608,0.241,0,0.241,3.93,-0.29,3.9406852196
2020-02-06 05:30:00,4.184,-0.26,4.1920706101,0.184,0,0.184,4.0,-0.26,4.0084410935,4.294,-0.27,4.3024802149,0.184,0,0.184,4.11,-0.27,4.1188590653
2020-02-06 06:00:00,4.416,-0.14,4.4182186456,0.276,0,0.276,4.14,-0.14,4.1423664734,4.526,-0.15,4.5284849564,0.276,0,0.276,4.25,-0.15,4.252646235
2020-02-06 06:30:00,5.201,0.21,5.2052378428,0.291,0,0.291,4.91,0.21,4.9144887832,5.331,0.2,5.3347503222,0.291,0,0.291,5.04,0.2,5.043966693
2020-02-06 07:00:00,5.617,0.2,5.6205594917,0.257,0,0.257,5.36,0.2,5.3637300454,5.767,0.2,5.7704669655,0.257,0,0.257,5.51,0.2,5.5136285693
2020-02-06 07:30:00,6.1325,0.32,6.1408432849,0.3825,0,0.3825,5.75,0.32,5.7588974639,6.2725,0.25,6.2774800876,0.3825,0,0.3825,5.89,0.25,5.8953032153
2020-02-06 08:00:00,6.552,0.42,6.565447738,0.432,0,0.432,6.12,0.42,6.1343948357,6.712,0.41000000000000003,6.7245106885,0.432,0,0.432,6.28,0.41000000000000003,6.2933695267
2020-02-06 08:30:00,6.799,0.48,6.8159226081,0.419,0,0.419,6.38,0.48,6.3980309471,6.969,0.48,6.9855107902,0.419,0,0.419,6.55,0.48,6.5675642365
2020-02-06 09:00:00,6.7885,0.52,6.8083869051,0.3785,0,0.3785,6.41,0.52,6.4310574557999995,6.9585,0.52,6.9779024248,0.3785,0,0.3785,6.58,0.52,6.6005151314
2020-02-06 09:30:00,6.9995,0.6000000000000001,7.0251690549,0.35950000000000004,0,0.35950000000000004,6.64,0.6000000000000001,6.6670533221,7.1795,0.6000000000000001,7.2045277604,0.35950000000000004,0,0.35950000000000004,6.82,0.6000000000000001,6.846342089
2020-02-06 10:00:00,6.901,0.59,6.9261750628000005,0.381,0,0.381,6.52,0.59,6.5466403598,7.071,0.58,7.0947474233,0.381,0,0.381,6.69,0.58,6.715094936
2020-02-06 10:30:00,6.8355,0.59,6.860915409,0.48550000000000004,0,0.48550000000000004,6.35,0.59,6.3773505471,7.0055,0.5700000000000001,7.0286506706,0.48550000000000004,0,0.48550000000000004,6.52,0.5700000000000001,6.5448682187
2020-02-06 11:00:00,6.8035,0.6000000000000001,6.8299057278,0.3735,0,0.3735,6.43,0.6000000000000001,6.4579331059000005,6.9735,0.59,6.9984142668,0.3735,0,0.3735,6.6,0.59,6.6263187367
2020-02-06 11:30:00,6.76,0.6000000000000001,6.786574983,0.47000000000000003,0,0.47000000000000003,6.29,0.6000000000000001,6.3185520493,6.93,0.59,6.9550700931,0.47000000000000003,0,0.47000000000000003,6.46,0.59,6.4868867726
2020-02-06 12:00:00,6.7335,0.6000000000000001,6.7601791581,0.4435,0,0.4435,6.29,0.6000000000000001,6.3185520493,6.9035,0.59,6.9286659791,0.4435,0,0.4435,6.46,0.59,6.4868867726
2020-02-06 12:30:00,6.764,0.65,6.7951597479,0.494,0,0.494,6.27,0.65,6.3036021448,6.934,0.65,6.9643991844,0.494,0,0.494,6.44,0.65,6.4727196757
2020-02-06 13:00:00,6.645,0.61,6.672939757,0.495,0,0.495,6.15,0.61,6.180177991,6.805,0.61,6.8322854888,0.495,0,0.495,6.31,0.61,6.3394163769
2020-02-06 13:30:00,6.5255,0.55,6.5486372819,0.5155000000000001,0,0.5155000000000001,6.01,0.55,6.0351139177,6.6855,0.54,6.7072729369,0.5155000000000001,0,0.5155000000000001,6.17,0.54,6.1935853914
2020-02-06 14:00:00,6.399,0.6000000000000001,6.4270678384,0.549,0,0.549,5.85,0.6000000000000001,5.8806887352,6.559,0.59,6.5854825943,0.549,0,0.549,6.01,0.59,6.0388906266
2020-02-06 14:30:00,6.461,0.66,6.4946224679,0.611,0,0.611,5.85,0.66,5.8871130446,6.621,0.66,6.653814019,0.611,0,0.611,6.01,0.66,6.0461309943
