Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-06 15:00:00,6.362,0.61,6.3911770434,0.5720000000000001,0,0.5720000000000001,5.79,0.61,5.8220443145,6.5120000000000005,0.61,6.5405079313,0.5720000000000001,0,0.5720000000000001,5.94,0.61,5.9712394023
2020-02-06 15:30:00,6.3055,0.58,6.3321189384,0.5855,0,0.5855,5.72,0.58,5.7493303958,6.4555,0.5700000000000001,6.4806157308,0.5855,0,0.5855,5.87,0.5700000000000001,5.8976096853
2020-02-06 16:00:00,6.4635,0.58,6.489470876,0.5535,0,0.5535,5.91,0.58,5.9383920383,6.6235,0.5700000000000001,6.6479810657,0.5535,0,0.5535,6.07,0.5700000000000001,6.0967040276
2020-02-06 16:30:00,6.7775,0.51,6.7966614047,0.47750000000000004,0,0.47750000000000004,6.3,0.51,6.3206091479,6.9475,0.5,6.9654688464,0.47750000000000004,0,0.47750000000000004,6.47,0.5,6.4892911785
2020-02-06 17:00:00,7.1065,0.42,7.118900354,0.47650000000000003,0,0.47650000000000003,6.63,0.42,6.6432898477,7.2765,0.42,7.2886111331,0.47650000000000003,0,0.47650000000000003,6.8,0.42,6.8129582415000005
2020-02-06 17:30:00,7.4765,0.41000000000000003,7.4877334521,0.5165000000000001,0,0.5165000000000001,6.96,0.41000000000000003,6.972065691,7.6565,0.4,7.6669415186,0.5165000000000001,0,0.5165000000000001,7.14,0.4,7.1511957042
2020-02-06 18:00:00,7.793,0.39,7.8027526553,0.423,0,0.423,7.37,0.39,7.3803116465,7.993,0.38,8.0020278055,0.423,0,0.423,7.57,0.38,7.5795316478
2020-02-06 18:30:00,7.871,0.36,7.8792284521,0.541,0,0.541,7.33,0.36,7.3388350574,8.071,0.35000000000000003,8.0785853341,0.541,0,0.541,7.53,0.35000000000000003,7.5381297415
2020-02-06 19:00:00,7.8045,0.37,7.8132656585,0.5445,0,0.5445,7.26,0.37,7.2694222604,7.9945,0.37,8.0030575563,0.5445,0,0.5445,7.45,0.37,7.4591822608000005
2020-02-06 19:30:00,7.6185,0.37,7.6274794166,0.3885,0,0.3885,7.23,0.37,7.2394613059,7.8185,0.37,7.82724998,0.3885,0,0.3885,7.43,0.37,7.439206947
2020-02-06 20:00:00,7.275,0.34,7.2829406835,0.355,0,0.355,6.92,0.34,6.9283475663,7.455,0.33,7.4623002486,0.355,0,0.355,7.1,0.33,7.1076648767
2020-02-06 20:30:00,6.937,0.31,6.9439231707,0.337,0,0.337,6.6,0.31,6.6072762921,7.117,0.30000000000000004,7.1233200827,0.337,0,0.337,6.78,0.30000000000000004,6.7866339226
2020-02-06 21:00:00,6.6185,0.29,6.6248503568,0.35850000000000004,0,0.35850000000000004,6.26,0.29,6.2667136523,6.7885,0.27,6.7938672529,0.35850000000000004,0,0.35850000000000004,6.43,0.27,6.4356662437
2020-02-06 21:30:00,6.1015,0.27,6.1074710192,0.2615,0,0.2615,5.84,0.27,5.8462381066999995,6.2615,0.26,6.2668957427,0.2615,0,0.2615,6.0,0.26,6.0056306913
2020-02-06 22:00:00,5.6725,0.24,5.6775748564,0.42250000000000004,0,0.42250000000000004,5.25,0.24,5.2554828513,5.8125,0.23,5.8170487577,0.42250000000000004,0,0.42250000000000004,5.39,0.23,5.3949050038
2020-02-06 22:30:00,5.2265,0.26,5.2329630469,0.4965,0,0.4965,4.73,0.26,4.7371404877,5.3565000000000005,0.25,5.3623308598,0.4965,0,0.4965,4.86,0.25,4.8664257931
2020-02-06 23:00:00,4.867,0.22,4.8719697249,0.537,0,0.537,4.33,0.22,4.3355853123,4.987,0.24,4.9927716751,0.537,0,0.537,4.45,0.24,4.4564672107
2020-02-06 23:30:00,4.651,0.2,4.6552981645,0.7010000000000001,0,0.7010000000000001,3.95,0.2,3.9550600501,4.761,-0.05,4.7612625426,0.7010000000000001,0,0.7010000000000001,4.06,-0.05,4.0603078701
2020-02-07 00:00:00,4.367,-0.2,4.3715774041,0.8170000000000001,0,0.8170000000000001,3.55,-0.2,3.5556293395000003,4.457,-0.24,4.4634570682,0.8170000000000001,0,0.8170000000000001,3.64,-0.24,3.6479035075
2020-02-07 00:30:00,5.242,-0.2,5.2458139502,0.902,0,0.902,4.34,-0.2,4.3446058509,5.362,-0.22,5.3665113435,0.902,0,0.902,4.46,-0.22,4.4654227124
2020-02-07 01:00:00,5.395,-0.2,5.3987058634,0.9550000000000001,0,0.9550000000000001,4.44,-0.2,4.4445022218,5.515,-0.22,5.5193862883,0.9550000000000001,0,0.9550000000000001,4.5600000000000005,-0.22,4.5653039329
2020-02-07 01:30:00,5.2815,-0.23,5.2865056748,0.9315,0,0.9315,4.35,-0.23,4.356076216,5.3915,-0.25,5.3972930484,0.9315,0,0.9315,4.46,-0.25,4.4670012313
2020-02-07 02:00:00,5.0965,-0.23,5.1016871964,0.8165,0,0.8165,4.28,-0.23,4.2861754514,5.2065,-0.25,5.2124986571,0.8165,0,0.8165,4.39,-0.25,4.397112689
2020-02-07 02:30:00,5.1025,-0.23,5.107681103,0.7225,0,0.7225,4.38,-0.23,4.3860346556,5.2225,-0.25,5.2284803002,0.7225,0,0.7225,4.5,-0.25,4.5069390943
2020-02-07 03:00:00,4.8535,-0.23,4.8589466194,0.5335,0,0.5335,4.32,-0.23,4.3261183525,4.9735,-0.25,4.9797793375,0.5335,0,0.5335,4.44,-0.25,4.4470327186
2020-02-07 03:30:00,4.5905000000000005,-0.26,4.5978571368,0.42050000000000004,0,0.42050000000000004,4.17,-0.26,4.1780976532,4.7005,-0.28,4.7088321535,0.42050000000000004,0,0.42050000000000004,4.28,-0.28,4.2891490998
2020-02-07 04:00:00,4.4025,-0.26,4.4101707733,0.3325,0,0.3325,4.07,-0.26,4.0782962129,4.5125,-0.28,4.521178635,0.3325,0,0.3325,4.18,-0.28,4.189367494
2020-02-07 04:30:00,4.337,-0.24,4.3436354589,0.307,0,0.307,4.03,-0.24,4.0371400768,4.447,-0.26,4.4545941454,0.307,0,0.307,4.14,-0.26,4.1481562169
2020-02-07 05:00:00,4.219,-0.23,4.2252646071,0.259,0,0.259,3.96,-0.23,3.9666736695,4.329,-0.25,4.3362127485,0.259,0,0.259,4.07,-0.25,4.0776709038
2020-02-07 05:30:00,4.26,-0.23,4.266204402,0.25,0,0.25,4.01,-0.23,4.016590594,4.37,-0.25,4.3771451884,0.25,0,0.25,4.12,-0.25,4.1275779823
2020-02-07 06:00:00,4.5465,0.06,4.5468958917,0.24650000000000002,0,0.24650000000000002,4.3,0.06,4.3004185843,4.6565,0.03,4.6565966381,0.24650000000000002,0,0.24650000000000002,4.41,0.03,4.4101020396
2020-02-07 06:30:00,5.156,0.19,5.1594995881,0.186,0,0.186,4.97,0.19,4.9736304648,5.286,0.18,5.2890638113,0.186,0,0.186,5.1,0.18,5.103175482
2020-02-07 07:00:00,5.7095,0.24,5.7145419983,0.23950000000000002,0,0.23950000000000002,5.47,0.24,5.4752625508,5.8595,0.22,5.8636285907,0.23950000000000002,0,0.23950000000000002,5.62,0.22,5.6243044014
2020-02-07 07:30:00,6.2405,0.35000000000000003,6.2503072124,0.29050000000000004,0,0.29050000000000004,5.95,0.35000000000000003,5.9602852281,6.4005,0.34,6.4095241828,0.29050000000000004,0,0.29050000000000004,6.11,0.34,6.1194525899
2020-02-07 08:00:00,6.6015,0.43,6.6154895699,0.29150000000000004,0,0.29150000000000004,6.31,0.43,6.3246343768,6.7715,0.42,6.7845126759,0.29150000000000004,0,0.29150000000000004,6.48,0.42,6.4935968461
2020-02-07 08:30:00,6.7935,0.5,6.8118750906,0.4035,0,0.4035,6.39,0.5,6.4095319642,6.9635,0.49,6.9807186056,0.4035,0,0.4035,6.5600000000000005,0.49,6.5782748498
2020-02-07 09:00:00,6.938,0.5700000000000001,6.9613751515,0.40800000000000003,0,0.40800000000000003,6.53,0.5700000000000001,6.55483028,7.108,0.56,7.1300255259,0.40800000000000003,0,0.40800000000000003,6.7,0.56,6.7233622540999995
2020-02-07 09:30:00,7.175,0.61,7.2008836263,0.455,0,0.455,6.72,0.61,6.7476292133,7.355,0.61,7.380252367,0.455,0,0.455,6.9,0.61,6.9269112886
2020-02-07 10:00:00,7.2065,0.59,7.2306114714,0.4465,0,0.4465,6.76,0.59,6.7856981955,7.3865,0.59,7.4100257928,0.4465,0,0.4465,6.94,0.59,6.965034099
2020-02-07 10:30:00,7.182,0.59,7.2061934473,0.542,0,0.542,6.64,0.59,6.6661608141,7.362,0.59,7.3856038345,0.542,0,0.542,6.82,0.59,6.8454729566
2020-02-07 11:00:00,7.1105,0.6000000000000001,7.1357697728,0.49050000000000005,0,0.49050000000000005,6.62,0.6000000000000001,6.6471347211000005,7.2905,0.6000000000000001,7.3151479992,0.49050000000000005,0,0.49050000000000005,6.8,0.6000000000000001,6.8264192664
2020-02-07 11:30:00,7.1675,0.62,7.1942655115,0.4975,0,0.4975,6.67,0.62,6.6987536154,7.3375,0.61,7.3628123873,0.4975,0,0.4975,6.84,0.61,6.8671464234
2020-02-07 12:00:00,7.1545,0.58,7.1779711792,0.48450000000000004,0,0.48450000000000004,6.67,0.58,6.6951699008,7.3245000000000005,0.5700000000000001,7.34664551,0.48450000000000004,0,0.48450000000000004,6.84,0.5700000000000001,6.8637089099
2020-02-07 12:30:00,7.245,0.6000000000000001,7.2698022669,0.555,0,0.555,6.69,0.6000000000000001,6.7168519412,7.415,0.59,7.4384356554,0.555,0,0.555,6.86,0.59,6.8853249742
2020-02-07 13:00:00,7.092,0.6000000000000001,7.1173354565,0.672,0,0.672,6.42,0.6000000000000001,6.4479764268,7.272,0.59,7.2958950102,0.672,0,0.672,6.6,0.59,6.6263187367
2020-02-07 13:30:00,7.1,0.58,7.1236507494,0.81,0,0.81,6.29,0.58,6.3166842568,7.27,0.58,7.2930994783,0.81,0,0.81,6.46,0.58,6.4859848905
2020-02-07 14:00:00,6.798,0.54,6.8194137578,0.858,0,0.858,5.94,0.54,5.9644949493,6.958,0.53,6.9781562035,0.858,0,0.858,6.1,0.53,6.1229813
2020-02-07 14:30:00,6.6795,0.53,6.7004940303,0.8195,0,0.8195,5.86,0.53,5.8839187622,6.8295,0.52,6.8492678623,0.8195,0,0.8195,6.01,0.52,6.0324538954
2020-02-07 15:00:00,6.6370000000000005,0.59,6.6631725927000005,0.8170000000000001,0,0.8170000000000001,5.82,0.59,5.8498290573,6.787,0.58,6.8117375904,0.8170000000000001,0,0.8170000000000001,5.97,0.58,5.9981080350000004
2020-02-07 15:30:00,6.5145,0.52,6.5352207499,0.7945,0,0.7945,5.72,0.52,5.7435877289,6.6645,0.51,6.6839853568,0.7945,0,0.7945,5.87,0.51,5.892113373
2020-02-07 16:00:00,6.6655,0.52,6.6857527811,0.8555,0,0.8555,5.8100000000000005,0.52,5.8332238085,6.8155,0.51,6.8345548685,0.8555,0,0.8555,5.96,0.51,5.9817806713
2020-02-07 16:30:00,6.839,0.45,6.8537888062,0.909,0,0.909,5.93,0.45,5.9470496887,6.999,0.45,7.0134514328,0.909,0,0.909,6.09,0.45,6.1066029837
2020-02-07 17:00:00,7.0575,0.41000000000000003,7.0693992849,0.9075000000000001,0,0.9075000000000001,6.15,0.41000000000000003,6.1636515151,7.2275,0.4,7.2385603714,0.9075000000000001,0,0.9075000000000001,6.32,0.4,6.3326455767
2020-02-07 17:30:00,7.3445,0.45,7.3582729122,0.9445,0,0.9445,6.4,0.45,6.4158008074,7.5145,0.44,7.5273707395,0.9445,0,0.9445,6.57,0.44,6.5847171541
2020-02-07 18:00:00,7.5125,0.45,7.5259654696,0.9325,0,0.9325,6.58,0.45,6.5953695878000005,7.6925,0.44,7.7050734098,0.9325,0,0.9325,6.76,0.44,6.7743043923
2020-02-07 18:30:00,7.4535,0.45,7.4670718659,0.9335,0,0.9335,6.52,0.45,6.5355106916,7.6235,0.44,7.636187023,0.9335,0,0.9335,6.69,0.44,6.7044537436
2020-02-07 19:00:00,7.3715,0.43,7.3840308944,0.9715,0,0.9715,6.4,0.43,6.4144290471,7.5415,0.43,7.5537488871,0.9715,0,0.9715,6.57,0.43,6.5840565004
2020-02-07 19:30:00,7.1725,0.43,7.1853779476,0.9525,0,0.9525,6.22,0.43,6.2348456276,7.3425,0.43,7.3550803021,0.9525,0,0.9525,6.39,0.43,6.4044515768
2020-02-07 20:00:00,6.819,0.39,6.8301435563,0.909,0,0.909,5.91,0.39,5.9228540418,6.979,0.38,6.9893376653,0.909,0,0.909,6.07,0.38,6.0818829321
2020-02-07 20:30:00,6.3085,0.29,6.3151620921,0.8985000000000001,0,0.8985000000000001,5.41,0.29,5.4177670677,6.4585,0.28,6.4645666715,0.8985000000000001,0,0.8985000000000001,5.5600000000000005,0.28,5.5670458953
2020-02-07 21:00:00,6.0665,0.32,6.0749339297,0.9665,0,0.9665,5.1,0.32,5.1100293541,6.1965,0.31,6.2042495316,0.9665,0,0.9665,5.23,0.31,5.239179325
2020-02-07 21:30:00,5.689,0.29,5.6963866617,0.839,0,0.839,4.85,0.29,4.8586623674,5.819,0.28,5.8257326578,0.839,0,0.839,4.98,0.28,4.9878652748
2020-02-07 22:00:00,5.251,0.26,5.2574329287,0.611,0,0.611,4.64,0.26,4.6472787736,5.371,0.24,5.376359456,0.611,0,0.611,4.76,0.24,4.7660465797
2020-02-07 22:30:00,4.8935,-0.19,4.8971871773,0.5435,0,0.5435,4.35,-0.19,4.3541474481,5.0135,-0.23,5.0187729825,0.5435,0,0.5435,4.47,-0.23,4.4759133146
2020-02-07 23:00:00,4.495,-0.27,4.5031017088,0.485,0,0.485,4.01,-0.27,4.0190794966,4.595,-0.29,4.6041421568,0.485,0,0.485,4.11,-0.29,4.1202184408
2020-02-07 23:30:00,4.3615,-0.27,4.3698492251,0.7215,0,0.7215,3.64,-0.27,3.65,4.4615,-0.30000000000000004,4.4715749183,0.7215,0,0.7215,3.74,-0.30000000000000004,3.7520127932
2020-02-08 00:00:00,4.22,-0.29,4.2299527184,0.53,0,0.53,3.69,-0.29,3.7013781217,4.32,-0.31,4.3311084032,0.53,0,0.53,3.79,-0.31,3.8026569659
2020-02-08 00:30:00,5.2335,-0.27,5.2404601182,0.5235000000000001,0,0.5235000000000001,4.71,-0.27,4.7177325062,5.3535,-0.26,5.359809908,0.5235000000000001,0,0.5235000000000001,4.83,-0.26,4.8369928675
2020-02-08 01:00:00,5.4745,-0.25,5.4802053109,0.41450000000000004,0,0.41450000000000004,5.06,-0.25,5.066172125,5.6145,-0.28,5.621477586,0.41450000000000004,0,0.41450000000000004,5.2,-0.28,5.2075330052
2020-02-08 01:30:00,5.3285,-0.19,5.3318863688,0.5285000000000001,0,0.5285000000000001,4.8,-0.19,4.8037589448,5.4585,-0.23,5.4633435047,0.5285000000000001,0,0.5285000000000001,4.93,-0.23,4.9353621954
2020-02-08 02:00:00,5.0955,-0.22,5.1002470773,0.5255000000000001,0,0.5255000000000001,4.57,-0.22,4.5752923404,5.2155,-0.27,5.2224841072,0.5255000000000001,0,0.5255000000000001,4.69,-0.27,4.6977654262
2020-02-08 02:30:00,5.0495,-0.25,5.0556849437,0.4595,0,0.4595,4.59,-0.25,4.596803237,5.1695,-0.27,5.17654617,0.4595,0,0.4595,4.71,-0.27,4.7177325062
2020-02-08 03:00:00,4.8145,-0.27,4.8220649363,0.3645,0,0.3645,4.45,-0.27,4.4581834866,4.9345,-0.30000000000000004,4.9436110537,0.3645,0,0.3645,4.57,-0.30000000000000004,4.5798362416
2020-02-08 03:30:00,4.549,-0.29,4.5582344169999995,0.399,0,0.399,4.15,-0.29,4.1601201906,4.659,-0.31,4.6693019821,0.399,0,0.399,4.26,-0.31,4.2712644498
2020-02-08 04:00:00,4.3405000000000005,-0.29,4.3501770366,0.35050000000000003,0,0.35050000000000003,3.99,-0.29,4.0005249656,4.4505,-0.31,4.4612834756,0.35050000000000003,0,0.35050000000000003,4.1,-0.31,4.1117028103
2020-02-08 04:30:00,4.1905,-0.29,4.2005226163,0.4305,0,0.4305,3.76,-0.29,3.7711669282,4.2905,-0.31,4.3016845828,0.4305,0,0.4305,3.86,-0.31,3.8724281788
2020-02-08 05:00:00,4.007,-0.29,4.0174804293,0.23700000000000002,0,0.23700000000000002,3.77,-0.29,3.781137395,4.107,-0.31,4.1186829205,0.23700000000000002,0,0.23700000000000002,3.87,-0.31,3.8823961673
2020-02-08 05:30:00,4.084,-0.29,4.0942833317,0.184,0,0.184,3.9,-0.29,3.9107671882,4.184,-0.31,4.1954685078,0.184,0,0.184,4.0,-0.31,4.0119945164
2020-02-08 06:00:00,4.174,-0.24,4.1808941627,0.254,0,0.254,3.92,-0.24,3.9273400668000003,4.274,-0.26,4.2819009797,0.254,0,0.254,4.02,-0.26,4.0283991858
2020-02-08 06:30:00,4.35,-0.24,4.356615659,0.4,0,0.4,3.95,-0.24,3.9572844224,4.46,-0.26,4.4675720475,0.4,0,0.4,4.06,-0.26,4.0683166052
2020-02-08 07:00:00,4.558,-0.21,4.5628350836,0.388,0,0.388,4.17,-0.21,4.1752844214,4.678,-0.23,4.6836507129000005,0.388,0,0.388,4.29,-0.23,4.2961610771
2020-02-08 07:30:00,4.6595,-0.19,4.6633721972,0.3795,0,0.3795,4.28,-0.19,4.284215214,4.7795000000000005,-0.17,4.7825223732,0.3795,0,0.3795,4.4,-0.17,4.4032828662
2020-02-08 08:00:00,4.8865,-0.19,4.8901924553,0.42650000000000005,0,0.42650000000000005,4.46,-0.19,4.4640452507,5.0065,-0.12,5.0079379239,0.42650000000000005,0,0.42650000000000005,4.58,-0.12,4.5815717827
2020-02-08 08:30:00,5.274,0.17,5.2767391446,0.394,0,0.394,4.88,0.17,4.8829601678,5.404,0.2,5.4076996958,0.394,0,0.394,5.01,0.2,5.0139904268
2020-02-08 09:00:00,5.504,0.21,5.5080047204,0.324,0,0.324,5.18,0.21,5.1842550092,5.634,0.2,5.6375487581,0.324,0,0.324,5.31,0.2,5.3137651435
2020-02-08 09:30:00,5.6325,0.24,5.6376108637,0.3125,0,0.3125,5.32,0.24,5.3254107823,5.7725,0.23,5.777080253,0.3125,0,0.3125,5.46,0.23,5.4648421752
2020-02-08 10:00:00,5.7235,0.26,5.7294024339,0.4535,0,0.4535,5.27,0.26,5.2764097642,5.8635,0.25,5.8688271614000005,0.4535,0,0.4535,5.41,0.25,5.4157732597
2020-02-08 10:30:00,5.7905,0.29,5.7977573466,0.49050000000000005,0,0.49050000000000005,5.3,0.29,5.3079280327,5.9305,0.28,5.9371062185,0.49050000000000005,0,0.49050000000000005,5.44,0.28,5.4472011162000005
2020-02-08 11:00:00,5.6555,0.30000000000000004,5.6634512667,0.8255,0,0.8255,4.83,0.30000000000000004,4.8393078017,5.7855,0.29,5.7927636107,0.8255,0,0.8255,4.96,0.29,4.9684705896
2020-02-08 11:30:00,5.522,0.30000000000000004,5.530143217,0.772,0,0.772,4.75,0.30000000000000004,4.7594642556,5.642,0.29,5.6494481146,0.772,0,0.772,4.87,0.29,4.878626856
2020-02-08 12:00:00,5.4605,0.32,5.4698683942,0.9205000000000001,0,0.9205000000000001,4.54,0.32,4.5512635608,5.5805,0.31,5.5891037072,0.9205000000000001,0,0.9205000000000001,4.66,0.31,4.6702997762
2020-02-08 12:30:00,5.3755,0.29,5.3833168447,0.9355,0,0.9355,4.44,0.29,4.4494606415,5.4955,0.28,5.5026284856,0.9355,0,0.9355,4.5600000000000005,0.28,4.5685884034
2020-02-08 13:00:00,5.37,0.29,5.3778248391,0.93,0,0.93,4.44,0.29,4.4494606415,5.49,0.28,5.4971356178,0.93,0,0.93,4.5600000000000005,0.28,4.5685884034
2020-02-08 13:30:00,5.2805,0.26,5.2868970342,0.9705,0,0.9705,4.31,0.26,4.3178351057,5.3905,0.25,5.3962941219000005,0.9705,0,0.9705,4.42,0.25,4.4270644902
2020-02-08 14:00:00,5.411,0.24,5.4163198761,0.971,0,0.971,4.44,0.24,4.4464817553,5.531,0.23,5.5357800715,0.971,0,0.971,4.5600000000000005,0.23,4.5657967541
2020-02-08 14:30:00,5.417,0.25,5.4227658072,0.927,0,0.927,4.49,0.25,4.496954525,5.537,0.24,5.5421989318,0.927,0,0.927,4.61,0.24,4.6162430612000005
2020-02-08 15:00:00,5.369,0.25,5.3748172992,0.9490000000000001,0,0.9490000000000001,4.42,0.25,4.4270644902,5.489,0.24,5.494244352,0.9490000000000001,0,0.9490000000000001,4.54,0.24,4.5463391866
2020-02-08 15:30:00,5.338,0.24,5.3433925553,0.918,0,0.918,4.42,0.24,4.4265110414,5.458,0.24,5.4632741099,0.918,0,0.918,4.54,0.24,4.5463391866
2020-02-08 16:00:00,5.47,0.24,5.4752625508,0.9400000000000001,0,0.9400000000000001,4.53,0.24,4.5363531609,5.59,0.24,5.5951496852,0.9400000000000001,0,0.9400000000000001,4.65,0.24,4.6561894291
2020-02-08 16:30:00,5.8155,0.24,5.8204501759,0.9355,0,0.9355,4.88,0.24,4.8858980751,5.9455,0.23,5.9499470796,0.9355,0,0.9355,5.01,0.23,5.0152766624
2020-02-08 17:00:00,6.155,0.28,6.1613655142,0.965,0,0.965,5.19,0.28,5.1975474986,6.285,0.25,6.2899701907,0.965,0,0.965,5.32,0.25,5.3258708208
2020-02-08 17:30:00,6.527,0.30000000000000004,6.533890801,0.997,0,0.997,5.53,0.30000000000000004,5.5381314538,6.667,0.29,6.6733042041,0.997,0,0.997,5.67,0.29,5.677411382
2020-02-08 18:00:00,6.865,0.31,6.8719957072,1.005,0,1.005,5.86,0.31,5.86819393,7.025,0.30000000000000004,7.0314027761,1.005,0,1.005,6.02,0.30000000000000004,6.0274704479
2020-02-08 18:30:00,6.8805,0.31,6.8874799637,1.0205,0,1.0205,5.86,0.31,5.86819393,7.0405,0.30000000000000004,7.0468886929,1.0205,0,1.0205,6.02,0.30000000000000004,6.0274704479
2020-02-08 19:00:00,6.7805,0.30000000000000004,6.7871334339,1.0205,0,1.0205,5.76,0.30000000000000004,5.767807209,6.9305,0.29,6.9365647297,1.0205,0,1.0205,5.91,0.29,5.9171107815
2020-02-08 19:30:00,6.551,0.30000000000000004,6.5578655826,1.021,0,1.021,5.53,0.30000000000000004,5.5381314538,6.7010000000000005,0.29,6.7072722473,1.021,0,1.021,5.68,0.29,5.6873983507
2020-02-08 20:00:00,6.254,0.30000000000000004,6.2611912605,1.024,0,1.024,5.23,0.30000000000000004,5.2385971405,6.394,0.29,6.4005730993,1.024,0,1.024,5.37,0.29,5.3778248391
2020-02-08 20:30:00,5.8885000000000005,0.27,5.8946867813,1.0285,0,1.0285,4.86,0.27,4.8674942219,6.0185,0.26,6.0241133995,1.0285,0,1.0285,4.99,0.26,4.996768956
2020-02-08 21:00:00,5.5265,0.27,5.5330915635,1.0365,0,1.0365,4.49,0.27,4.4981107145,5.6365,0.24,5.64160724,1.0365,0,1.0365,4.6,0.24,4.6062566146
2020-02-08 21:30:00,5.2335,0.25,5.2394677449,1.0535,0,1.0535,4.18,0.25,4.1874694029,5.3435,0.24,5.3488870104,1.0535,0,1.0535,4.29,0.24,4.2967080422
2020-02-08 22:00:00,4.91,0.23,4.9153840135,1.05,0,1.05,3.86,0.23,3.8668462602,5.02,0.23,5.0252661621,1.05,0,1.05,3.9699999999999998,0.23,3.9766568874
2020-02-08 22:30:00,4.6285,-0.21,4.6332615132,1.0585,0,1.0585,3.5700000000000003,-0.21,3.5761711368,4.7285,-0.23,4.7340904353,1.0585,0,1.0585,3.67,-0.23,3.6772000218
2020-02-08 23:00:00,4.3945,0.05,4.3947844373,1.0545,0,1.0545,3.34,0.05,3.3403742305,4.4845,-0.05,4.4847787292,1.0545,0,1.0545,3.43,-0.05,3.4303644121
2020-02-08 23:30:00,4.3615,-0.16,4.3644337834,1.0515,0,1.0515,3.31,-0.16,3.3138648132,4.4415,-0.22,4.4469452718,1.0515,0,1.0515,3.39,-0.22,3.3971311426
2020-02-09 00:00:00,4.217,-0.24,4.2238239783000004,1.057,0,1.057,3.16,-0.24,3.1691008188,4.297,-0.24,4.3036971315,1.057,0,1.057,3.24,-0.24,3.248876729
2020-02-09 00:30:00,5.2155,-0.17,5.2182698522,1.0655000000000001,0,1.0655000000000001,4.15,-0.17,4.1534804682,5.3255,-0.19,5.3288882752,1.0655000000000001,0,1.0655000000000001,4.26,-0.19,4.2642349841
2020-02-09 01:00:00,5.38,0.18,5.3830103102,1.06,0,1.06,4.32,0.18,4.3237483738,5.49,0.17,5.4926314276,1.06,0,1.06,4.43,0.17,4.433260651
2020-02-09 01:30:00,5.2325,0.06,5.2328439925,1.0625,0,1.0625,4.17,0.06,4.1704316323,5.3425,-0.14,5.3443340324,1.0625,0,1.0625,4.28,-0.14,4.2822891075000005
2020-02-09 02:00:00,5.01,0.19,5.0136014999,1.07,0,1.07,3.94,0.19,3.944578558,5.12,-0.09,5.1207909545,1.07,0,1.07,4.05,-0.09,4.0509998766
2020-02-09 02:30:00,4.9875,-0.04,4.9876603984,1.0675,0,1.0675,3.92,-0.04,3.9202040763,5.0875,-0.13,5.0891606626,1.0675,0,1.0675,4.02,-0.13,4.0221014408
2020-02-09 03:00:00,4.7165,-0.14,4.7185773545,1.0565,0,1.0565,3.66,-0.14,3.6626766169,4.8065,-0.2,4.8106592324,1.0565,0,1.0565,3.75,-0.2,3.7553295461
2020-02-09 03:30:00,4.467,-0.13,4.4688912495,1.057,0,1.057,3.41,-0.13,3.4124771062,4.567,-0.16,4.5698018557,1.057,0,1.057,3.51,-0.16,3.5136448312
2020-02-09 04:00:00,4.2825,0.04,4.2826868027,1.0625,0,1.0625,3.22,0.04,3.2202484376,4.3725,-0.06,4.3729116444,1.0625,0,1.0625,3.31,-0.06,3.310543762
2020-02-09 04:30:00,4.083,-0.23,4.0894729489,1.073,0,1.073,3.01,-0.23,3.0187745858,4.163,-0.24,4.1699123492,1.073,0,1.073,3.09,-0.24,3.099306374
2020-02-09 05:00:00,3.8785,-0.23,3.8853136617,1.0485,0,1.0485,2.83,-0.23,2.8393309071,3.9585,-0.24,3.9657688094,1.0485,0,1.0485,2.91,-0.24,2.9198801345
2020-02-09 05:30:00,3.8200000000000003,-0.23,3.8269178199000002,0.9500000000000001,0,0.9500000000000001,2.87,-0.23,2.8792012781,3.9,-0.24,3.9073776372,0.9500000000000001,0,0.9500000000000001,2.95,-0.24,2.9597466108
2020-02-09 06:00:00,3.794,-0.23,3.8009651406,0.984,0,0.984,2.81,-0.23,2.8193970987,3.864,-0.24,3.8714462414,0.984,0,0.984,2.88,-0.24,2.8899826989
2020-02-09 06:30:00,4.013,0.15,4.0158024105,1.073,0,1.073,2.94,0.15,2.9438240437000003,4.093,0.15,4.0957476729,1.073,0,1.073,3.02,0.15,3.0237228709
2020-02-09 07:00:00,4.0885,0.21,4.0938896236,1.0685,0,1.0685,3.02,0.21,3.0272925197,4.1585,0.19,4.1628382445,1.0685,0,1.0685,3.09,0.19,3.095835913
2020-02-09 07:30:00,4.052,0.23,4.0585223912,1.072,0,1.072,2.98,0.23,2.9888626599,4.122,0.22,4.1278667614,1.072,0,1.072,3.05,0.22,3.0579241325
2020-02-09 08:00:00,4.1195,0.23,4.1259156862,1.0695000000000001,0,1.0695000000000001,3.05,0.23,3.0586598372,4.1995000000000005,0.2,4.2042597743,1.0695000000000001,0,1.0695000000000001,3.13,0.2,3.1363832674
2020-02-09 08:30:00,4.432,0.23,4.4379639476,1.072,0,1.072,3.36,0.23,3.3678628238,4.522,0.2,4.526420661,1.072,0,1.072,3.45,0.2,3.4557922391
2020-02-09 09:00:00,4.686,0.23,4.6916410775,1.066,0,1.066,3.62,0.23,3.6272992708,4.786,0.22,4.7910537463,1.066,0,1.066,3.7199999999999998,0.22,3.7264996981
2020-02-09 09:30:00,5.068,0.23,5.0732163368,1.068,0,1.068,4.0,0.23,4.0066070434,5.178,0.23,5.1831056327,1.068,0,1.068,4.11,0.23,4.1164304926
2020-02-09 10:00:00,5.3995,0.29,5.40728215,1.0695000000000001,0,1.0695000000000001,4.33,0.29,4.3397004505,5.5195,0.28,5.5265975292,1.0695000000000001,0,1.0695000000000001,4.45,0.28,4.4588002871
2020-02-09 10:30:00,5.709,0.29,5.7163608179,1.069,0,1.069,4.64,0.29,4.6490536671000005,5.829,0.28,5.8357211208,1.069,0,1.069,4.76,0.28,4.7682281825
2020-02-09 11:00:00,5.9305,0.32,5.9391270613,1.0705,0,1.0705,4.86,0.32,4.8705235858,6.0605,0.30000000000000004,6.067920587,1.0705,0,1.0705,4.99,0.30000000000000004,4.999009902
2020-02-09 11:30:00,6.017,0.32,6.0255032155,1.067,0,1.067,4.95,0.32,4.9603326501,6.147,0.30000000000000004,6.1543162902,1.067,0,1.067,5.08,0.30000000000000004,5.0888505578
2020-02-09 12:00:00,6.1665,0.34,6.1758661133,1.0665,0,1.0665,5.1,0.34,5.1113207686,6.3065,0.34,6.3156584969,1.0665,0,1.0665,5.24,0.34,5.2510189487
2020-02-09 12:30:00,6.3585,0.34,6.3675837057999995,0.9185000000000001,0,0.9185000000000001,5.44,0.34,5.4506146442,6.5085,0.34,6.517374644,0.9185000000000001,0,0.9185000000000001,5.59,0.34,5.6003303474
2020-02-09 13:00:00,6.354,0.4,6.3665780448,1.044,0,1.044,5.31,0.4,5.3250446008,6.494,0.39,6.5057002698,1.044,0,1.044,5.45,0.39,5.46393631
2020-02-09 13:30:00,6.2695,0.37,6.2804084461,1.0595,0,1.0595,5.21,0.37,5.223121672,6.4095,0.37,6.4201705780000005,1.0595,0,1.0595,5.35,0.37,5.3627791303
2020-02-09 14:00:00,6.212,0.39,6.2242303942,1.052,0,1.052,5.16,0.39,5.1747173836,6.342,0.32,6.3500680311,1.052,0,1.052,5.29,0.32,5.299669801
2020-02-09 14:30:00,5.9615,0.30000000000000004,5.9690436629,0.9915,0,0.9915,4.97,0.30000000000000004,4.9790460934,6.0915,0.30000000000000004,6.098882869,0.9915,0,0.9915,5.1,0.30000000000000004,5.1088159098
2020-02-09 15:00:00,5.8905,0.29,5.8976342927,1.0505,0,1.0505,4.84,0.29,4.8486802328,6.0205,0.28,6.0270075701,1.0505,0,1.0505,4.97,0.28,4.9778810753
2020-02-09 15:30:00,5.9295,0.29,5.9365874246,1.0495,0,1.0495,4.88,0.29,4.8886092092,6.0595,0.28,6.065965731,1.0495,0,1.0495,5.01,0.28,5.017818251
2020-02-09 16:00:00,6.008,0.29,6.0149949293,1.048,0,1.048,4.96,0.29,4.9684705896,6.138,0.28,6.1443831261,1.048,0,1.048,5.09,0.28,5.0976955578
2020-02-09 16:30:00,6.244,0.29,6.2507308373,1.054,0,1.054,5.19,0.29,5.1980958052,6.374,0.28,6.3801470202,1.054,0,1.054,5.32,0.28,5.3273633253
2020-02-09 17:00:00,6.502,0.29,6.5084640277,0.922,0,0.922,5.58,0.29,5.5875307605,6.652,0.28,6.6578903566,0.922,0,0.922,5.73,0.28,5.7368371076999995
2020-02-09 17:30:00,6.823,0.35000000000000003,6.8319710919,1.053,0,1.053,5.77,0.35000000000000003,5.7806055046,6.983,0.34,6.9912723449000005,1.053,0,1.053,5.93,0.34,5.9397390515
2020-02-09 18:00:00,6.965,0.35000000000000003,6.9737884252,1.055,0,1.055,5.91,0.35000000000000003,5.9203547191,7.125,0.34,7.1331076678,1.055,0,1.055,6.07,0.34,6.0795147833
2020-02-09 18:30:00,7.084,0.35000000000000003,7.092640975,1.054,0,1.054,6.03,0.35000000000000003,6.0401490048,7.244,0.34,7.2519746276,1.054,0,1.054,6.19,0.34,6.199330609
2020-02-09 19:00:00,6.87,0.35000000000000003,6.8789097973,1.05,0,1.05,5.82,0.35000000000000003,5.8305145571,7.02,0.34,7.0282287954,1.05,0,1.05,5.97,0.34,5.9796739042
2020-02-09 19:30:00,6.552,0.32,6.5598097533,1.052,0,1.052,5.5,0.32,5.5093012261,6.692,0.29,6.6982806749,1.052,0,1.052,5.64,0.29,5.6474507523
2020-02-09 20:00:00,6.259,0.28,6.265259851,1.039,0,1.039,5.22,0.28,5.2275041846,6.399,0.27,6.4046936695,1.039,0,1.039,5.36,0.27,5.3667960647
2020-02-09 20:30:00,6.0035,0.28,6.0100259775,1.0535,0,1.0535,4.95,0.28,4.9579128673,6.1335,0.27,6.1394398971,1.0535,0,1.0535,5.08,0.27,5.0871701367
2020-02-09 21:00:00,5.5875,0.27,5.5940196862,1.0475,0,1.0475,4.54,0.27,4.5480215479,5.7075,0.27,5.7138827648,1.0475,0,1.0475,4.66,0.27,4.6678153348
2020-02-09 21:30:00,5.3835,0.26,5.3897747866,1.0535,0,1.0535,4.33,0.26,4.3377989811,5.5035,0.24,5.508730548,1.0535,0,1.0535,4.45,0.24,4.4564672107
2020-02-09 22:00:00,4.9735,0.11,4.9747162984,1.0535,0,1.0535,3.92,0.11,3.9215430636,5.0835,0.32,5.0935618432,1.0535,0,1.0535,4.03,0.32,4.0426847515
2020-02-09 22:30:00,4.5965,0.17,4.599642622,1.0565,0,1.0565,3.54,0.17,3.5440795702,4.6865,-0.07,4.6870227490000005,1.0565,0,1.0565,3.63,-0.07,3.6306748684
2020-02-09 23:00:00,4.352,0.22,4.3575571138,1.042,0,1.042,3.31,0.22,3.3173031215,4.432,0.17,4.4352591807,1.042,0,1.042,3.39,0.17,3.3942598604
2020-02-09 23:30:00,4.224,0.1,4.2251835463,0.974,0,0.974,3.25,0.1,3.2515380976,4.314,-0.12,4.315668662,0.974,0,0.974,3.34,-0.12,3.3421549934
2020-02-10 00:00:00,4.1155,-0.13,4.1175527015,1.0555,0,1.0555,3.06,-0.13,3.062760193,4.1955,-0.17,4.1989427538,1.0555,0,1.0555,3.14,-0.17,3.1445985435
2020-02-10 00:30:00,5.0725,-0.13,5.0741655718,1.0525,0,1.0525,4.02,-0.13,4.0221014408,5.1825,-0.22,5.1871674592,1.0525,0,1.0525,4.13,-0.22,4.1358554133
2020-02-10 01:00:00,5.309,0.17,5.3117210958,1.049,0,1.049,4.26,0.17,4.2633906694,5.419,-0.16,5.4213615449,1.049,0,1.049,4.37,-0.16,4.3729280808
2020-02-10 01:30:00,5.1875,0.22,5.1921629645,1.0575,0,1.0575,4.13,0.22,4.1358554133,5.2975,0.06,5.297839772,1.0575,0,1.0575,4.24,0.06,4.2404245071
2020-02-10 02:00:00,4.928,-0.16,4.9305967185,1.048,0,1.048,3.88,-0.16,3.8832975678,5.028,-0.23,5.0332577919,1.048,0,1.048,3.98,-0.23,3.9866401894
2020-02-10 02:30:00,4.9495000000000005,-0.15,4.9517724352,1.0595,0,1.0595,3.89,-0.15,3.8928909566,5.0495,-0.2,5.053459236,1.0595,0,1.0595,3.99,-0.2,3.9950093867
2020-02-10 03:00:00,4.76,-0.17,4.7630347469,1.06,0,1.06,3.7,-0.17,3.7039033464999997,4.86,-0.21,4.8645349212,1.06,0,1.06,3.8,-0.21,3.805798208
2020-02-10 03:30:00,4.525,-0.22,4.5303449096,1.055,0,1.055,3.47,-0.22,3.4769670692,4.615,-0.24,4.6212363064,1.055,0,1.055,3.56,-0.24,3.5680807166
2020-02-10 04:00:00,4.3195,-0.22,4.3250988717,1.0495,0,1.0495,3.27,-0.22,3.277392256,4.4095,-0.24,4.4160265228,1.0495,0,1.0495,3.36,-0.24,3.3685605234000002
2020-02-10 04:30:00,4.2025,-0.05,4.2027974315,1.0425,0,1.0425,3.16,-0.05,3.1603955449,4.2925,-0.14,4.294782445,1.0425,0,1.0425,3.25,-0.14,3.2530139871
2020-02-10 05:00:00,4.148,0.15,4.1507112643,1.038,0,1.038,3.11,0.15,3.113615262,4.238,0.05,4.2382949402,1.038,0,1.038,3.2,0.05,3.2003906012
2020-02-10 05:30:00,4.2695,0.19,4.2737255703,1.0195,0,1.0195,3.25,0.19,3.2555491088,4.3595,0.16,4.3624351285,1.0195,0,1.0195,3.34,0.16,3.3438301392
2020-02-10 06:00:00,4.4765,0.22,4.4819027488,1.0265,0,1.0265,3.45,0.22,3.4570073763,4.5665,0.21,4.5713260932,1.0265,0,1.0265,3.54,0.21,3.5462233432
2020-02-10 06:30:00,5.129,0.23,5.1341543607,1.019,0,1.019,4.11,0.23,4.1164304926,5.239,0.23,5.2440462431,1.019,0,1.019,4.22,0.23,4.2262631248
2020-02-10 07:00:00,5.7495,0.27,5.7558361903,1.0095,0,1.0095,4.74,0.27,4.7476836457000005,5.8795,0.26,5.8852459804,1.0095,0,1.0095,4.87,0.26,4.8769355132
2020-02-10 07:30:00,6.2415,0.36,6.2518734992,0.9415,0,0.9415,5.3,0.36,5.3122123452,6.3815,0.35000000000000003,6.3910908498,0.9415,0,0.9415,5.44,0.35000000000000003,5.4512475636
2020-02-10 08:00:00,6.551,0.39,6.5625986469,0.791,0,0.791,5.76,0.39,5.7731880274,6.711,0.37,6.721191933,0.791,0,0.791,5.92,0.37,5.9315512305
2020-02-10 08:30:00,6.75,0.45,6.7649833703,0.75,0,0.75,6.0,0.45,6.016851336,6.91,0.44,6.9239945118,0.75,0,0.75,6.16,0.44,6.175694293
2020-02-10 09:00:00,6.7765,0.5,6.7949210628,0.7365,0,0.7365,6.04,0.5,6.0606600301,6.9365,0.49,6.9537854619,0.7365,0,0.7365,6.2,0.49,6.2193327616
2020-02-10 09:30:00,6.994,0.5700000000000001,7.0171886108,0.684,0,0.684,6.31,0.5700000000000001,6.335692543,7.164,0.5700000000000001,7.1866401051,0.684,0,0.684,6.48,0.5700000000000001,6.5050211376
2020-02-10 10:00:00,6.936,0.5700000000000001,6.9593818691,0.8260000000000001,0,0.8260000000000001,6.11,0.5700000000000001,6.1365299641,7.096,0.5700000000000001,7.1188563688,0.8260000000000001,0,0.8260000000000001,6.27,0.5700000000000001,6.2958557798
2020-02-10 10:30:00,7.322,0.6900000000000001,7.3544397475,1.012,0,1.012,6.31,0.6900000000000001,6.3476137249,7.492,0.67,7.5218989624,1.012,0,1.012,6.48,0.67,6.5145452643
2020-02-10 11:00:00,7.086,0.8300000000000001,7.1344443372,0.916,0,0.916,6.17,0.8300000000000001,6.2255762785,7.256,0.8300000000000001,7.3033167808,0.916,0,0.916,6.34,0.8300000000000001,6.3940988419
2020-02-10 11:30:00,7.2295,0.77,7.2703899655,1.0595,0,1.0595,6.17,0.77,6.2178613687,7.3995,0.77,7.439455642,1.0595,0,1.0595,6.34,0.77,6.3865875082
2020-02-10 12:00:00,7.2095,0.73,7.246363933,1.0395,0,1.0395,6.17,0.73,6.2130346852,7.3795,0.73,7.4155188794,1.0395,0,1.0395,6.34,0.73,6.3818884353
2020-02-10 12:30:00,7.212,0.75,7.2508926347,1.042,0,1.042,6.17,0.75,6.2154163175,7.382,0.75,7.4200016173,1.042,0,1.042,6.34,0.75,6.3842070768
2020-02-10 13:00:00,6.9190000000000005,0.73,6.9574033231,1.069,0,1.069,5.85,0.73,5.8953710655,7.079,0.73,7.1165399598,1.069,0,1.069,6.01,0.73,6.0541721152
2020-02-10 13:30:00,6.7845,0.62,6.81277038,0.8145,0,0.8145,5.97,0.62,6.002107963,6.9545,0.62,6.9820820856,0.8145,0,0.8145,6.14,0.62,6.1712235416
2020-02-10 14:00:00,6.953,0.74,6.9922678009,1.063,0,1.063,5.89,0.74,5.9363035637,7.113,0.74,7.1513893056,1.063,0,1.063,6.05,0.74,6.0950881864
2020-02-10 14:30:00,6.875,0.71,6.9115645841,1.055,0,1.055,5.82,0.71,5.8631476188,7.035,0.71,7.0707372317,1.055,0,1.055,5.98,0.71,6.0220013285
2020-02-10 15:00:00,7.037,0.66,7.0678829221,0.9470000000000001,0,0.9470000000000001,6.09,0.66,6.1256591482000005,7.197,0.66,7.2271992501,0.9470000000000001,0,0.9470000000000001,6.25,0.66,6.2847513873
2020-02-10 15:30:00,6.779,0.66,6.8110528555,1.059,0,1.059,5.72,0.66,5.7579510245000005,6.929,0.66,6.9603621314,1.059,0,1.059,5.87,0.66,5.9069873878
2020-02-10 16:00:00,6.931,0.64,6.9604856871,1.061,0,1.061,5.87,0.64,5.9047861943,7.091,0.64,7.1198231017,1.061,0,1.061,6.03,0.64,6.0638684023
2020-02-10 16:30:00,6.92,0.643,6.949809278,1.047,0,1.047,5.873,0.643,5.9080942782,7.08,0.643,7.1091384147,1.047,0,1.047,6.033,0.643,6.067168862
2020-02-10 17:00:00,7.517,0.56,7.5378305234,1.047,0,1.047,6.47,0.56,6.4941897108,7.687,0.55,7.7066509587,1.047,0,1.047,6.64,0.55,6.6627396767
2020-02-10 17:30:00,7.87,0.54,7.8885042942,1.06,0,1.06,6.8100000000000005,0.54,6.8313761425,8.05,0.53,8.0674283387,1.06,0,1.06,6.99,0.53,7.0100641937
2020-02-10 18:00:00,8.0845,0.55,8.1031870428,1.0245,0,1.0245,7.06,0.55,7.0813911063,8.2745,0.55,8.2927589046,1.0245,0,1.0245,7.25,0.55,7.2708321394
2020-02-10 18:30:00,8.125,0.51,8.1409904189,0.985,0,0.985,7.14,0.51,7.1581911123,8.315,0.5,8.3300195078,0.985,0,0.985,7.33,0.5,7.3470334149
2020-02-10 19:00:00,8.0685,0.52,8.0852391585,1.0185,0,1.0185,7.05,0.52,7.0691512928,8.2385,0.41000000000000003,8.2486957909,1.0185,0,1.0185,7.22,0.41000000000000003,7.2316319043
2020-02-10 19:30:00,7.885,0.43,7.8967160896,0.995,0,0.995,6.89,0.43,6.903404957,8.065,0.42,8.0759287392,0.995,0,0.995,7.07,0.42,7.0824642604
2020-02-10 20:00:00,7.5095,0.43,7.5218009978,1.0295,0,1.0295,6.48,0.43,6.4942513040000005,7.6895,0.42,7.7009616444999995,1.0295,0,1.0295,6.66,0.42,6.6732301024
2020-02-10 20:30:00,7.181,0.43,7.1938627315,1.021,0,1.021,6.16,0.43,6.1749898785,7.341,0.42,7.353004896,1.021,0,1.021,6.32,0.42,6.3339403218
2020-02-10 21:00:00,6.7935,0.39,6.8046853160000005,1.0135,0,1.0135,5.78,0.39,5.7931424978,6.9535,0.38,6.9638755194,1.0135,0,1.0135,5.94,0.38,5.9521424714
2020-02-10 21:30:00,6.361,0.35000000000000003,6.3706217122,1.011,0,1.011,5.35,0.35000000000000003,5.3614363747,6.511,0.34,6.5198712411,1.011,0,1.011,5.5,0.34,5.51049907
2020-02-10 22:00:00,5.915,0.32,5.9236496351,1.015,0,1.015,4.9,0.32,4.9104378623,6.045,0.30000000000000004,6.0524395908,1.015,0,1.015,5.03,0.30000000000000004,5.0389383803
2020-02-10 22:30:00,5.4475,0.28,5.4546912149,0.9475,0,0.9475,4.5,0.28,4.5087026959,5.5675,0.27,5.5740430793,0.9475,0,0.9475,4.62,0.27,4.6278828853
2020-02-10 23:00:00,4.9565,0.27,4.9638485321,1.0165,0,1.0165,3.94,0.27,3.9492404333,5.0565,0.25,5.062676392,1.0165,0,1.0165,4.04,0.25,4.0477277576
2020-02-10 23:30:00,4.711,0.23,4.7166111775,1.041,0,1.041,3.67,0.23,3.6772000218,4.811,0.22,4.8160275124,1.041,0,1.041,3.77,0.22,3.7764136426
2020-02-11 00:00:00,4.513,-0.1,4.5141077745,1.043,0,1.043,3.47,-0.1,3.4714406231,4.603,-0.16,4.6057799557,1.043,0,1.043,3.56,-0.16,3.5635936918
2020-02-11 00:30:00,5.4095,-0.21,5.4135746277,0.9995,0,0.9995,4.41,-0.21,4.4149971687,5.5295,-0.24,5.5347059768,0.9995,0,0.9995,4.53,-0.24,4.5363531609
2020-02-11 01:00:00,5.6015,0.13,5.6030083214,0.9615,0,0.9615,4.64,0.13,4.6418207635,5.7315000000000005,0.0,5.7315000000000005,0.9615,0,0.9615,4.77,0.0,4.77
2020-02-11 01:30:00,5.4785,0.0,5.4785,0.9885,0,0.9885,4.49,0.0,4.49,5.5885,-0.14,5.5902533261,0.9885,0,0.9885,4.6,-0.14,4.6021299417
2020-02-11 02:00:00,5.3004999999999995,0.0,5.3004999999999995,1.0105,0,1.0105,4.29,0.0,4.29,5.4105,-0.14,5.4123109898,1.0105,0,1.0105,4.4,-0.14,4.4022267093
2020-02-11 02:30:00,5.3395,-0.17,5.3422055604,0.9795,0,0.9795,4.36,-0.17,4.3633129615,5.4495000000000005,-0.22,5.4539389665,0.9795,0,0.9795,4.47,-0.22,4.4754105957
2020-02-11 03:00:00,5.174,-0.2,5.1778640384,0.964,0,0.964,4.21,-0.2,4.2147479165,5.284,-0.22,5.2885778807,0.964,0,0.964,4.32,-0.22,4.3255982245
2020-02-11 03:30:00,4.9425,-0.18,4.9457766074,1.0125,0,1.0125,3.93,-0.18,3.9341199778,5.0425,-0.22,5.0472969251,1.0125,0,1.0125,4.03,-0.22,4.0360004955
2020-02-11 04:00:00,4.757,-0.18,4.7604042896,1.037,0,1.037,3.7199999999999998,-0.18,3.7243522927,4.857,-0.22,4.8619799465,1.037,0,1.037,3.8200000000000003,-0.22,3.8263298342
2020-02-11 04:30:00,4.668,0.21,4.6727212628,1.048,0,1.048,3.62,0.21,3.6260860442,4.768,0.19,4.7717841527000004,1.048,0,1.048,3.7199999999999998,0.19,3.7248489902
2020-02-11 05:00:00,4.496,-0.13,4.4978790557,1.006,0,1.006,3.49,-0.13,3.4924203642,4.586,-0.17,4.5891498123000005,1.006,0,1.006,3.58,-0.17,3.58403404
2020-02-11 05:30:00,4.6465,0.2,4.6508023233,1.0265,0,1.0265,3.62,0.2,3.6255206523,4.7465,0.19,4.7503012799,1.0265,0,1.0265,3.7199999999999998,0.19,3.7248489902
2020-02-11 06:00:00,4.856,0.2,4.860116871,0.9560000000000001,0,0.9560000000000001,3.9,0.2,3.905124838,4.966,0.19,4.9696333869,0.9560000000000001,0,0.9560000000000001,4.01,0.19,4.0144987234
2020-02-11 06:30:00,5.5325,0.28,5.5395808731,1.0125,0,1.0125,4.52,0.28,4.5286642622,5.6525,0.27,5.6589448,1.0125,0,1.0125,4.64,0.27,4.6478489648
2020-02-11 07:00:00,5.984,0.32,5.9925500415,0.964,0,0.964,5.02,0.32,5.0301888633,6.114,0.31,6.1218539675,0.964,0,0.964,5.15,0.31,5.1593216608
2020-02-11 07:30:00,6.5175,0.41000000000000003,6.5303833157,1.0275,0,1.0275,5.49,0.41000000000000003,5.5052883667,6.6675,0.41000000000000003,6.68009403,1.0275,0,1.0275,5.64,0.41000000000000003,5.6548828458
2020-02-11 08:00:00,6.8795,0.46,6.8948618732,0.9895,0,0.9895,5.89,0.46,5.9079353416,7.0395,0.45,7.0538684599,0.9895,0,0.9895,6.05,0.45,6.066712454
2020-02-11 08:30:00,7.0675,0.59,7.0920840555,1.0275,0,1.0275,6.04,0.59,6.0687478115,7.2275,0.58,7.2507348765,1.0275,0,1.0275,6.2,0.58,6.227069937
2020-02-11 09:00:00,7.1875,0.63,7.2150576055,0.9975,0,0.9975,6.19,0.63,6.2219771777,7.3475,0.62,7.3736121576,0.9975,0,0.9975,6.35,0.62,6.3801959218
2020-02-11 09:30:00,7.395,0.67,7.4252895566,0.965,0,0.965,6.43,0.67,6.4648124489,7.565,0.67,7.5946115766,0.965,0,0.965,6.6,0.67,6.6339204095
2020-02-11 10:00:00,7.063,0.6900000000000001,7.0966237747,0.9430000000000001,0,0.9430000000000001,6.12,0.6900000000000001,6.1587742287000005,7.233,0.6900000000000001,7.2658371163,0.9430000000000001,0,0.9430000000000001,6.29,0.6900000000000001,6.3277326113
2020-02-11 10:30:00,7.1455,0.71,7.1806873104,0.8855000000000001,0,0.8855000000000001,6.26,0.71,6.3001349192,7.3155,0.71,7.3498734853,0.8855000000000001,0,0.8855000000000001,6.43,0.71,6.4690803056
2020-02-11 11:00:00,11.464,1.22,11.5287334951,1.044,0,1.044,10.42,1.22,10.4911772457,7.024,0.71,7.0597929148,1.044,0,1.044,5.98,0.71,6.0220013285
2020-02-11 11:30:00,12.809,1.4100000000000001,12.8863719099,1.049,0,1.049,11.76,1.4100000000000001,11.8442264416,1.049,0.0,1.049,1.049,0,1.049,0.0,0.0,0.0
2020-02-11 12:00:00,12.93,1.43,13.008835459,1.05,0,1.05,11.88,1.43,11.9657553042,1.05,0.0,1.05,1.05,0,1.05,0.0,0.0,0.0
2020-02-11 12:30:00,12.7625,1.3900000000000001,12.8379712669,1.0525,0,1.0525,11.71,1.3900000000000001,11.7922092926,1.0525,0.0,1.0525,1.0525,0,1.0525,0.0,0.0,0.0
2020-02-11 13:00:00,13.037,1.32,13.1036547955,0.917,0,0.917,12.12,1.32,12.1916692869,0.917,0.0,0.917,0.917,0,0.917,0.0,0.0,0.0
2020-02-11 13:30:00,12.661,1.3,12.7275653996,0.9510000000000001,0,0.9510000000000001,11.71,1.3,11.7819395687,0.9510000000000001,0.0,0.9510000000000001,0.9510000000000001,0,0.9510000000000001,0.0,0.0,0.0
2020-02-11 14:00:00,12.562,1.33,12.6322105746,1.012,0,1.012,11.55,1.33,11.6263235806,1.012,0.0,1.012,1.012,0,1.012,0.0,0.0,0.0
2020-02-11 14:30:00,12.623,1.44,12.7048702866,1.023,0,1.023,11.6,1.44,11.6890375994,1.023,0.0,1.023,1.023,0,1.023,0.0,0.0,0.0
2020-02-11 15:00:00,12.4385,1.25,12.501151237,1.0285,0,1.0285,11.41,1.25,11.4782664196,1.0285,0.0,1.0285,1.0285,0,1.0285,0.0,0.0,0.0
2020-02-11 15:30:00,12.628,1.16,12.6811665079,0.998,0,0.998,11.63,1.16,11.6877072174,0.998,0.0,0.998,0.998,0,0.998,0.0,0.0,0.0
2020-02-11 16:00:00,13.0595,1.06,13.1024478724,0.6495000000000001,0,0.6495000000000001,12.41,1.06,12.4551876742,0.6495000000000001,0.0,0.6495000000000001,0.6495000000000001,0,0.6495000000000001,0.0,0.0,0.0
2020-02-11 16:30:00,14.1415,0.99,14.1761109706,0.47150000000000003,0,0.47150000000000003,13.67,0.99,13.7058016913,0.47150000000000003,0.0,0.47150000000000003,0.47150000000000003,0,0.47150000000000003,0.0,0.0,0.0
2020-02-11 17:00:00,9.73,1.77,9.8896814913,0.77,0,0.77,8.96,1.77,9.1331538912,7.57,-1.11,7.6509476537,0.77,0,0.77,6.8,-1.11,6.89
2020-02-11 17:30:00,7.798,1.65,7.9706526709,0.8180000000000001,0,0.8180000000000001,6.98,1.65,7.1723705983,7.638,-0.96,7.6980935301999995,0.8180000000000001,0,0.8180000000000001,6.82,-0.96,6.8872345684
2020-02-11 18:00:00,8.1685,1.1400000000000001,8.2476658668,0.8685,0,0.8685,7.3,1.1400000000000001,7.3884775157,8.1685,-0.29,8.1736462029,0.8685,0,0.8685,7.3,-0.29,7.3057580031
2020-02-11 18:30:00,8.39,1.1400000000000001,8.4670951335,0.8300000000000001,0,0.8300000000000001,7.5600000000000005,1.1400000000000001,7.6454692466,8.39,-0.32,8.3961002853,0.8300000000000001,0,0.8300000000000001,7.5600000000000005,-0.32,7.566769456
2020-02-11 19:00:00,8.213,0.99,8.2724524175,0.923,0,0.923,7.29,0.99,7.3569151144,8.253,-0.18,8.2549626892,0.923,0,0.923,7.33,-0.18,7.3322097624
2020-02-11 19:30:00,7.8635,0.44,7.8758004196,0.7435,0,0.7435,7.12,0.44,7.1335825502,8.0535,0.44,8.0655106627,0.7435,0,0.7435,7.31,0.44,7.3232301616
2020-02-11 20:00:00,7.521,0.41000000000000003,7.5321670852,0.731,0,0.731,6.79,0.41000000000000003,6.802367235,7.711,0.41000000000000003,7.7218923199,0.731,0,0.731,6.98,0.41000000000000003,6.9920311783999995
2020-02-11 20:30:00,7.165,0.33,7.1725954159,0.725,0,0.725,6.44,0.33,6.448449426,7.335,0.33,7.3424195603,0.725,0,0.725,6.61,0.33,6.6182323924
2020-02-11 21:00:00,6.7155000000000005,0.33,6.7236032193,0.7455,0,0.7455,5.97,0.33,5.9791136467,6.8755,0.33,6.8834148684,0.7455,0,0.7455,6.13,0.33,6.1388761186
2020-02-11 21:30:00,6.308,0.31,6.3156127177,0.9480000000000001,0,0.9480000000000001,5.36,0.31,5.3689570682,6.458,0.30000000000000004,6.4649643464,0.9480000000000001,0,0.9480000000000001,5.51,0.30000000000000004,5.5181609255
2020-02-11 22:00:00,5.8865,0.28,5.8931555427,0.8965000000000001,0,0.8965000000000001,4.99,0.28,4.9978495376000005,6.0265,0.27,6.0325452547,0.8965000000000001,0,0.8965000000000001,5.13,0.27,5.1371003494
2020-02-11 22:30:00,5.4095,0.26,5.4157446626,0.9095000000000001,0,0.9095000000000001,4.5,0.26,4.507504853,5.5295,0.27,5.5360879915,0.9095000000000001,0,0.9095000000000001,4.62,0.27,4.6278828853
2020-02-11 23:00:00,4.8635,-0.15,4.8658125991,0.7935,0,0.7935,4.07,-0.15,4.0727631898,4.9735,0.04,4.9736608499,0.7935,0,0.7935,4.18,0.04,4.1801913832
2020-02-11 23:30:00,4.6575,-0.25,4.6642047822,0.7375,0,0.7375,3.92,-0.25,3.9279638491,4.7575,-0.24,4.7635497531,0.7375,0,0.7375,4.02,-0.24,4.0271578067
2020-02-12 00:00:00,4.361,-0.28,4.3699795194,0.741,0,0.741,3.62,-0.28,3.6308125812,4.461,-0.31,4.4717581554,0.741,0,0.741,3.7199999999999998,-0.31,3.7328943194
2020-02-12 00:30:00,5.389,-0.23,5.3939059132,0.849,0,0.849,4.54,-0.23,4.5458222579,5.509,-0.25,5.5146696184,0.849,0,0.849,4.66,-0.25,4.6667011903
2020-02-12 01:00:00,5.659,-0.21,5.6628951076,0.899,0,0.899,4.76,-0.21,4.7646301011,5.779,-0.22,5.7831860596,0.899,0,0.899,4.88,-0.22,4.8849564993
2020-02-12 01:30:00,5.5285,-0.14,5.5302723486000005,0.9385,0,0.9385,4.59,-0.14,4.5921345799,5.6485,-0.15,5.6504913282,0.9385,0,0.9385,4.71,-0.15,4.7123879297
2020-02-12 02:00:00,5.322,-0.24,5.327408751,0.8220000000000001,0,0.8220000000000001,4.5,-0.24,4.5063954554,5.442,-0.24,5.4472896013,0.8220000000000001,0,0.8220000000000001,4.62,-0.24,4.6262295663
2020-02-12 02:30:00,5.372,-0.23,5.376921424,0.762,0,0.762,4.61,-0.23,4.6157339611,5.492,-0.24,5.4972414901,0.762,0,0.762,4.73,-0.24,4.736084881
2020-02-12 03:00:00,5.125,-0.23,5.1301583796,0.835,0,0.835,4.29,-0.23,4.2961610771,5.245,-0.24,5.2504880726,0.835,0,0.835,4.41,-0.24,4.4165257839
2020-02-12 03:30:00,4.9425,-0.24,4.9483235798,0.7425,0,0.7425,4.2,-0.24,4.2068515543,5.0525,-0.25,5.0586812758,0.7425,0,0.7425,4.31,-0.25,4.3172444916
2020-02-12 04:00:00,4.7685,-0.24,4.7745358151,0.8085,0,0.8085,3.96,-0.24,3.9672660612,4.8785,-0.25,4.8849014576,0.8085,0,0.8085,4.07,-0.25,4.0776709038
2020-02-12 04:30:00,4.647,-0.22,4.6522047461,0.747,0,0.747,3.9,-0.22,3.9062001996999998,4.757,-0.24,4.7630503881,0.747,0,0.747,4.01,-0.24,4.0171756247
2020-02-12 05:00:00,4.5175,-0.21,4.5223783842,0.5275000000000001,0,0.5275000000000001,3.99,-0.21,3.9955224940000003,4.6275,-0.22,4.6327266539,0.5275000000000001,0,0.5275000000000001,4.1,-0.22,4.1058981965
2020-02-12 05:30:00,4.566,-0.22,4.5712969713,0.386,0,0.386,4.18,-0.22,4.1857854699,4.676,-0.25,4.6826782935,0.386,0,0.386,4.29,-0.25,4.2972782084
2020-02-12 06:00:00,4.796,0.16,4.7986681486,0.496,0,0.496,4.3,0.16,4.3029757145,4.906,0.17,4.9089444894,0.496,0,0.496,4.41,0.17,4.4132754276
2020-02-12 06:30:00,5.401,0.2,5.4047017494,0.501,0,0.501,4.9,0.2,4.9040799341,5.531,0.19,5.5342624622,0.501,0,0.501,5.03,0.19,5.0335871901
2020-02-12 07:00:00,5.9135,0.2,5.9168811252,0.4435,0,0.4435,5.47,0.2,5.473655086,6.0535,0.2,6.0568029727,0.4435,0,0.4435,5.61,0.2,5.6135639303
2020-02-12 07:30:00,6.582,0.31,6.5892961688,0.342,0,0.342,6.24,0.31,6.2476955752,6.752,0.28,6.7578031933,0.342,0,0.342,6.41,0.28,6.4161125302
2020-02-12 08:00:00,6.871,0.35000000000000003,6.8799085023,0.251,0,0.251,6.62,0.35000000000000003,6.6292458093,7.051,0.34,7.0591926592,0.251,0,0.251,6.8,0.34,6.8084946941
2020-02-12 08:30:00,7.0845,0.46,7.0994183036,0.28450000000000003,0,0.28450000000000003,6.8,0.46,6.8155410644,7.2745,0.45,7.2884051925,0.28450000000000003,0,0.28450000000000003,6.99,0.45,7.0044700014
2020-02-12 09:00:00,7.049,0.55,7.0704243861,0.199,0,0.199,6.85,0.55,6.8720448194,7.229,0.52,7.2476783179,0.199,0,0.199,7.03,0.52,7.049205629
2020-02-12 09:30:00,7.0855,0.58,7.1091989879,0.23550000000000001,0,0.23550000000000001,6.85,0.58,6.8745108917,7.2655,0.5700000000000001,7.2878247955,0.23550000000000001,0,0.23550000000000001,7.03,0.5700000000000001,7.0530702534
2020-02-12 10:00:00,7.0745,0.59,7.0990598145,0.23450000000000001,0,0.23450000000000001,6.84,0.59,6.8653987503,7.2645,0.59,7.2884195989,0.23450000000000001,0,0.23450000000000001,7.03,0.59,7.0547147356
2020-02-12 10:30:00,6.8805,0.51,6.8993753522,0.18050000000000002,0,0.18050000000000002,6.7,0.51,6.7193824121,7.0605,0.51,7.0788954117,0.18050000000000002,0,0.18050000000000002,6.88,0.51,6.8988767202
2020-02-12 11:00:00,6.741,0.51,6.7602648617,0.081,0,0.081,6.66,0.51,6.6794984842,6.921,0.51,6.9397651978,0.081,0,0.081,6.84,0.51,6.8589868056
2020-02-12 11:30:00,6.8385,0.59,6.8639043008,0.0685,0,0.0685,6.77,0.59,6.79566038,7.0285,0.58,7.0523905344,0.0685,0,0.0685,6.96,0.58,6.9841248557
2020-02-12 12:00:00,6.8725000000000005,0.55,6.8944728769,0.2225,0,0.2225,6.65,0.55,6.6727055982,7.0525,0.54,7.0731433076,0.2225,0,0.2225,6.83,0.54,6.8513137426
2020-02-12 12:30:00,6.8795,0.55,6.9014505903,0.1695,0,0.1695,6.71,0.55,6.7325032492,7.0595,0.54,7.0801228979,0.1695,0,0.1695,6.89,0.54,6.9111287067
2020-02-12 13:00:00,6.86,0.55,6.882012787,0.32,0,0.32,6.54,0.55,6.5630861643,7.04,0.54,7.060679854,0.32,0,0.32,6.72,0.54,6.7416615163
2020-02-12 13:30:00,6.875,0.55,6.8969649122,0.295,0,0.295,6.58,0.55,6.6029463121,7.055,0.54,7.0756360138,0.295,0,0.295,6.76,0.54,6.7815337498
2020-02-12 14:00:00,6.9015,0.59,6.9266732455,0.1315,0,0.1315,6.77,0.59,6.79566038,7.0915,0.58,7.1151790034,0.1315,0,0.1315,6.96,0.58,6.9841248557
2020-02-12 14:30:00,6.654,0.54,6.6758756729,0.14400000000000002,0,0.14400000000000002,6.51,0.54,6.5323579204,6.824,0.53,6.8445508253,0.14400000000000002,0,0.14400000000000002,6.68,0.53,6.7009924638000005
2020-02-12 15:00:00,6.616,0.52,6.6364038455,0.136,0,0.136,6.48,0.52,6.5008307161,6.796,0.52,6.8158650221,0.136,0,0.136,6.66,0.52,6.6802694556
2020-02-12 15:30:00,6.746,0.52,6.7660118237999995,0.176,0,0.176,6.57,0.52,6.5905462596,6.926,0.52,6.945493215,0.176,0,0.176,6.75,0.52,6.77
2020-02-12 16:00:00,6.8425,0.53,6.8629954284,0.0925,0,0.0925,6.75,0.53,6.7707754356,7.0225,0.52,7.0417260846,0.0925,0,0.0925,6.93,0.52,6.9494819951
2020-02-12 16:30:00,7.1825,0.49,7.1991948335,0.10250000000000001,0,0.10250000000000001,7.08,0.49,7.0969359586,7.3725,0.48,7.3881091119,0.10250000000000001,0,0.10250000000000001,7.27,0.48,7.2858287106
2020-02-12 17:00:00,7.614,0.48,7.6291150208000005,0.124,0,0.124,7.49,0.48,7.505364748,7.814,0.47000000000000003,7.8281221247,0.124,0,0.124,7.69,0.47000000000000003,7.7043494209
