Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-12 17:30:00,7.885,0.41000000000000003,7.8956522846,0.085,0,0.085,7.8,0.41000000000000003,7.8107682081,8.095,0.4,8.1048766184,0.085,0,0.085,8.01,0.4,8.0199812967
2020-02-12 18:00:00,8.0755,0.4,8.0854004384,0.0655,0,0.0655,8.01,0.4,8.0199812967,8.2955,0.39,8.3046625609,0.0655,0,0.0655,8.23,0.39,8.2392354014
2020-02-12 18:30:00,8.172,0.4,8.1817836686,0.112,0,0.112,8.06,0.4,8.0699194544,8.382,0.39,8.3910681084,0.112,0,0.112,8.27,0.39,8.2791907817
2020-02-12 19:00:00,8.1235,0.43,8.134872602,0.1535,0,0.1535,7.97,0.43,7.98159132,8.3335,0.42,8.344077076,0.1535,0,0.1535,8.18,0.42,8.1907752991
2020-02-12 19:30:00,7.7975,0.41000000000000003,7.8082716558000005,0.2975,0,0.2975,7.5,0.41000000000000003,7.5111983065,7.9975000000000005,0.4,8.0074968779,0.2975,0,0.2975,7.7,0.4,7.7103826105
2020-02-12 20:00:00,7.4825,0.36,7.4911552013,0.4025,0,0.4025,7.08,0.36,7.0891466341,7.6625,0.35000000000000003,7.6704893097,0.4025,0,0.4025,7.26,0.35000000000000003,7.2684317428
2020-02-12 20:30:00,7.155,0.36,7.1640508792,0.665,0,0.665,6.49,0.36,6.499976923,7.325,0.35000000000000003,7.3333570075,0.665,0,0.665,6.66,0.35000000000000003,6.6691903557
2020-02-12 21:00:00,6.6885,0.33,6.6966358905,0.8085,0,0.8085,5.88,0.33,5.8892529238,6.8485,0.32,6.8559720135,0.8085,0,0.8085,6.04,0.32,6.0484708811
2020-02-12 21:30:00,6.3345,0.37,6.3452967031,1.0145,0,1.0145,5.32,0.37,5.3328510199,6.4845,0.36,6.4944853722,1.0145,0,1.0145,5.47,0.36,5.4818336348
2020-02-12 22:00:00,5.8870000000000005,0.35000000000000003,5.8973951029,1.027,0,1.027,4.86,0.35000000000000003,4.8725865821,6.027,0.36,6.0377420448,1.027,0,1.027,5.0,0.36,5.0129432472
2020-02-12 22:30:00,5.341,0.28,5.3483344136,1.041,0,1.041,4.3,0.28,4.309106636,5.461,0.27,5.4676705277,1.041,0,1.041,4.42,0.27,4.4282389276
2020-02-12 23:00:00,4.943,0.26,4.9498332295,1.013,0,1.013,3.93,0.26,3.9385911187,5.043,0.24,5.0487076564,1.013,0,1.013,4.03,0.24,4.0371400768
2020-02-12 23:30:00,4.7615,0.24,4.7675446773,1.0215,0,1.0215,3.74,0.24,3.7476926235,4.8515,0.23,4.8569488622,1.0215,0,1.0215,3.83,0.23,3.8368997902
2020-02-13 00:00:00,4.473,0.21,4.4779268641,1.053,0,1.053,3.42,0.21,3.4264413026,4.563,0.2,4.5673809782,1.053,0,1.053,3.51,0.2,3.5156933882
2020-02-13 00:30:00,5.413,0.31,5.4218695115,1.063,0,1.063,4.35,0.31,4.361031988,5.523,-0.09,5.5237332484,1.063,0,1.063,4.46,-0.09,4.4609079793
2020-02-13 01:00:00,5.6375,0.19,5.6407008651,1.0575,0,1.0575,4.58,0.19,4.5839393539,5.7575,0.19,5.7606341882,1.0575,0,1.0575,4.7,0.19,4.7038388578
2020-02-13 01:30:00,5.535,0.14,5.5367702679,0.9450000000000001,0,0.9450000000000001,4.59,0.14,4.5921345799,5.665,-0.14,5.6667296565,0.9450000000000001,0,0.9450000000000001,4.72,-0.14,4.7220758147
2020-02-13 02:00:00,5.296,-0.21,5.3001618843,0.866,0,0.866,4.43,-0.21,4.4349746335,5.416,-0.21,5.4200697412,0.866,0,0.866,4.55,-0.21,4.5548435758
2020-02-13 02:30:00,5.319,-0.13,5.3205884073,0.889,0,0.889,4.43,-0.13,4.4319070387,5.439,-0.21,5.4430525443,0.889,0,0.889,4.55,-0.21,4.5548435758
2020-02-13 03:00:00,5.0795,0.19,5.0830522573,1.0195,0,1.0195,4.06,0.19,4.0644433813,5.1895,0.17,5.192283722,1.0195,0,1.0195,4.17,0.17,4.1734637892
2020-02-13 03:30:00,4.854,-0.19,4.8577171593,0.994,0,0.994,3.86,-0.19,3.8646733368,4.954,-0.21,4.958448951,0.994,0,0.994,3.96,-0.21,3.9655642726
2020-02-13 04:00:00,4.6370000000000005,-0.53,4.6671906968,1.027,0,1.027,3.61,-0.53,3.6486983981,4.747,0.21,4.7516427686,1.027,0,1.027,3.7199999999999998,0.21,3.7259227045000003
2020-02-13 04:30:00,4.444,-0.16,4.4468793552,1.044,0,1.044,3.4,-0.16,3.4037626239,4.534,-0.21,4.53886065,1.044,0,1.044,3.49,-0.21,3.496312343
2020-02-13 05:00:00,4.4005,0.19,4.4045998967,1.0505,0,1.0505,3.35,0.19,3.3553837336,4.4905,0.17,4.4937167523,1.0505,0,1.0505,3.44,0.17,3.4441980199
2020-02-13 05:30:00,4.471,0.19,4.4750353071,1.031,0,1.031,3.44,0.19,3.4452430974,4.571,0.18,4.5745427094,1.031,0,1.031,3.54,0.18,3.5445733171000002
2020-02-13 06:00:00,4.58,0.19,4.5839393539,1.03,0,1.03,3.55,0.19,3.5550808711,4.67,0.18,4.6734676633,1.03,0,1.03,3.64,0.18,3.644447832
2020-02-13 06:30:00,5.263,0.28,5.2704429605,1.043,0,1.043,4.22,0.28,4.2292788983,5.383,0.27,5.3897670636,1.043,0,1.043,4.34,0.27,4.3483905068
2020-02-13 07:00:00,5.768,0.34,5.7780121149,1.048,0,1.048,4.72,0.34,4.7322299183,5.898,0.33,5.9072247291,1.048,0,1.048,4.85,0.33,4.8612138402
2020-02-13 07:30:00,6.349,0.44,6.3642282329,1.049,0,1.049,5.3,0.44,5.3182327892,6.489,0.43,6.5032315813,1.049,0,1.049,5.44,0.43,5.4569680226
2020-02-13 08:00:00,6.7045,0.51,6.7238694403,1.0645,0,1.0645,5.64,0.51,5.6630115663,6.8545,0.5,6.8727120011,1.0645,0,1.0645,5.79,0.5,5.8115488469
2020-02-13 08:30:00,6.9365,0.56,6.9590683464000005,1.0665,0,1.0665,5.87,0.56,5.8966515922,7.0865,0.55,7.1078113544,1.0665,0,1.0665,6.02,0.55,6.0450723734
2020-02-13 09:00:00,7.1045,0.6900000000000001,7.1379282884,1.0645,0,1.0645,6.04,0.6900000000000001,6.0792844974,7.2645,0.6900000000000001,7.2971953688,1.0645,0,1.0645,6.2,0.6900000000000001,6.2382770057
2020-02-13 09:30:00,7.2085,0.6900000000000001,7.241448215,1.0485,0,1.0485,6.16,0.6900000000000001,6.1985240179,7.3685,0.6900000000000001,7.4007359262,1.0485,0,1.0485,6.32,0.6900000000000001,6.3575545613
2020-02-13 10:00:00,7.0895,0.73,7.1269846534,1.0495,0,1.0495,6.04,0.73,6.0839543062,7.2495,0.73,7.286161558,1.0495,0,1.0495,6.2,0.73,6.2428278849
2020-02-13 10:30:00,7.074,0.76,7.1147084269,1.054,0,1.054,6.02,0.76,6.0677837799,7.234,0.76,7.2738130303,1.054,0,1.054,6.18,0.76,6.2265560304
2020-02-13 11:00:00,6.8385,0.76,6.8806018814000005,1.0685,0,1.0685,5.77,0.76,5.8198367675,6.9885,0.76,7.0297035677,1.0685,0,1.0685,5.92,0.76,5.9685844218
2020-02-13 11:30:00,6.829,0.76,6.8711600913,1.059,0,1.059,5.77,0.76,5.8198367675,6.979,0.76,7.0202593257,1.059,0,1.059,5.92,0.76,5.9685844218
2020-02-13 12:00:00,6.6665,0.75,6.708555899,1.0565,0,1.0565,5.61,0.75,5.6599116601,6.8165,0.75,6.8576360541,1.0565,0,1.0565,5.76,0.75,5.8086229005
2020-02-13 12:30:00,6.6445,0.75,6.6866942692,1.0545,0,1.0545,5.59,0.75,5.6400886518,6.7945,0.75,6.8357684462,1.0545,0,1.0545,5.74,0.75,5.7887908928
2020-02-13 13:00:00,6.4185,0.7000000000000001,6.4565580807,1.0485,0,1.0485,5.37,0.7000000000000001,5.4154316541,6.5585,0.7000000000000001,6.5957503174,1.0485,0,1.0485,5.51,0.7000000000000001,5.5542866329
2020-02-13 13:30:00,6.252,0.59,6.2797773846,1.062,0,1.062,5.19,0.59,5.2234279932,6.382,0.58,6.4083011789,1.062,0,1.062,5.32,0.58,5.3515231477
2020-02-13 14:00:00,6.258,0.66,6.2927072076,1.028,0,1.028,5.23,0.66,5.2714798681,6.398,0.65,6.4309333693,1.028,0,1.028,5.37,0.65,5.4091958737
2020-02-13 14:30:00,6.4205,0.61,6.4494123957,1.0005,0,1.0005,5.42,0.61,5.4542185508,6.5605,0.6000000000000001,6.5878797993,1.0005,0,1.0005,5.5600000000000005,0.6000000000000001,5.5922803935
2020-02-13 15:00:00,6.341,0.5700000000000001,6.3665674425,0.981,0,0.981,5.36,0.5700000000000001,5.3902226299,6.481,0.5700000000000001,6.5060172917,0.981,0,0.981,5.5,0.5700000000000001,5.5294574779
2020-02-13 15:30:00,6.4215,0.55,6.4450106478,0.9115000000000001,0,0.9115000000000001,5.51,0.55,5.5373820529,6.5715,0.54,6.5936493879,0.9115000000000001,0,0.9115000000000001,5.66,0.54,5.6857013639
2020-02-13 16:00:00,6.543,0.56,6.5669208157,0.933,0,0.933,5.61,0.56,5.6378808075,6.693,0.54,6.7147486178,0.933,0,0.933,5.76,0.54,5.7852571248
2020-02-13 16:30:00,6.9615,0.59,6.9864570599,0.9315,0,0.9315,6.03,0.59,6.0587952598,7.1215,0.58,7.1450795832,0.9315,0,0.9315,6.19,0.58,6.2171134781
2020-02-13 17:00:00,7.303,0.58,7.3259954272,0.963,0,0.963,6.34,0.58,6.3664746917,7.473,0.5700000000000001,7.4947067321,0.963,0,0.963,6.51,0.5700000000000001,6.5349062732
2020-02-13 17:30:00,7.534,0.54,7.5533274787,0.884,0,0.884,6.65,0.54,6.671888788,7.714,0.53,7.7321857194,0.884,0,0.884,6.83,0.53,6.850532826
2020-02-13 18:00:00,7.8065,0.54,7.8251544553,0.8665,0,0.8665,6.94,0.54,6.9609769429,7.9965,0.53,8.0140446873,0.8665,0,0.8665,7.13,0.53,7.1496713211
2020-02-13 18:30:00,8.0035,0.52,8.0203748198,0.7535000000000001,0,0.7535000000000001,7.25,0.52,7.268624354,8.1935,0.51,8.2093569937,0.7535000000000001,0,0.7535000000000001,7.44,0.51,7.4574593529
2020-02-13 19:00:00,7.9975000000000005,0.5,8.013114641,0.5075000000000001,0,0.5075000000000001,7.49,0.5,7.5066703671,8.1975,0.49,8.2121316508,0.5075000000000001,0,0.5075000000000001,7.69,0.49,7.7055953696
2020-02-13 19:30:00,7.6655,0.45,7.6786971714,0.42550000000000004,0,0.42550000000000004,7.24,0.45,7.2539713261,7.8555,0.44,7.8678129267,0.42550000000000004,0,0.42550000000000004,7.43,0.44,7.4430168615
2020-02-13 20:00:00,7.355,0.48,7.3706461725,0.505,0,0.505,6.85,0.48,6.8667969243,7.525,0.38,7.5345885754,0.505,0,0.505,7.02,0.38,7.0302773772
2020-02-13 20:30:00,6.916,0.34,6.9243523885,0.356,0,0.356,6.5600000000000005,0.34,6.5688050664,7.096,0.33,7.1036691927,0.356,0,0.356,6.74,0.33,6.7480737992
2020-02-13 21:00:00,6.585,0.32,6.5927706619,0.395,0,0.395,6.19,0.32,6.1982658865,6.755,0.31,6.7621095081,0.395,0,0.395,6.36,0.31,6.3675505495
2020-02-13 21:30:00,6.081,0.27,6.0869911286,0.251,0,0.251,5.83,0.27,5.8362487952,6.241,0.26,6.2464134509,0.251,0,0.251,5.99,0.26,5.9956400826
2020-02-13 22:00:00,5.7125,0.27,5.7188771844,0.3225,0,0.3225,5.39,0.27,5.3967582862,5.8625,0.26,5.8682626262,0.3225,0,0.3225,5.54,0.26,5.5460977272
2020-02-13 22:30:00,5.297,0.27,5.3038767897,0.187,0,0.187,5.11,0.27,5.1171281008,5.427,0.26,5.433224549,0.187,0,0.187,5.24,0.26,5.2464464164
2020-02-13 23:00:00,4.7595,0.24,4.7655472141,0.1495,0,0.1495,4.61,0.24,4.6162430612000005,4.8895,0.24,4.8953866293,0.1495,0,0.1495,4.74,0.24,4.7460720601
2020-02-13 23:30:00,4.6115,-0.01,4.6115108423999995,0.2015,0,0.2015,4.41,-0.01,4.4100113379,4.7315000000000005,-0.22,4.7366118956,0.2015,0,0.2015,4.53,-0.22,4.5353390171
2020-02-14 00:00:00,4.38,-0.26,4.3877101089,0.16,0,0.16,4.22,-0.26,4.2280018921,4.49,-0.26,4.4975215397,0.16,0,0.16,4.33,-0.26,4.3377989811
2020-02-14 00:30:00,5.3785,-0.23,5.3834154818,0.2485,0,0.2485,5.13,-0.23,5.135153357,5.5085,-0.16,5.5108231917,0.2485,0,0.2485,5.26,-0.16,5.2624328974
2020-02-14 01:00:00,5.5255,-0.23,5.5302848254,0.24550000000000002,0,0.24550000000000002,5.28,-0.23,5.2850070955,5.6655,-0.2,5.6690290394,0.24550000000000002,0,0.24550000000000002,5.42,-0.2,5.4236887816
2020-02-14 01:30:00,5.4155,-0.23,5.4203819284,0.20550000000000002,0,0.20550000000000002,5.21,-0.23,5.2150743044,5.5555,-0.24,5.5606816354,0.20550000000000002,0,0.20550000000000002,5.35,-0.24,5.355380472
2020-02-14 02:00:00,5.2315,-0.24,5.2370022198,0.2015,0,0.2015,5.03,-0.24,5.0357223911,5.3715,-0.24,5.3768589576,0.2015,0,0.2015,5.17,-0.24,5.1755676017
2020-02-14 02:30:00,5.161,-0.24,5.1665773003,0.321,0,0.321,4.84,-0.24,4.8459467599,5.301,-0.24,5.306430156,0.321,0,0.321,4.98,-0.24,4.9857797784999995
2020-02-14 03:00:00,4.9655000000000005,-0.22,4.9703712387,0.48550000000000004,0,0.48550000000000004,4.48,-0.22,4.485398533,5.0855,-0.21,5.0898340101,0.48550000000000004,0,0.48550000000000004,4.6,-0.21,4.6047909833
2020-02-14 03:30:00,4.6935,-0.22,4.6986532379,0.48350000000000004,0,0.48350000000000004,4.21,-0.22,4.2157442996,4.8135,-0.25,4.8199877853,0.48350000000000004,0,0.48350000000000004,4.33,-0.25,4.3372110855
2020-02-14 04:00:00,4.491,-0.24,4.4974082537,0.321,0,0.321,4.17,-0.24,4.1769007649,4.601,-0.27,4.6089153822,0.321,0,0.321,4.28,-0.27,4.288507899
2020-02-14 04:30:00,4.369,-0.21,4.3740440098,0.679,0,0.679,3.69,-0.21,3.6959707791,4.469,-0.23,4.4749146361,0.679,0,0.679,3.79,-0.23,3.7969724782
2020-02-14 05:00:00,4.3145,-0.19,4.3186815407,0.6245,0,0.6245,3.69,-0.19,3.6948883610000003,4.4145,-0.22,4.419978535,0.6245,0,0.6245,3.79,-0.22,3.7963798545
2020-02-14 05:30:00,4.3785,0.07,4.3790595166,0.42850000000000005,0,0.42850000000000005,3.95,0.07,3.9506202045,4.4885,0.08,4.4892128764,0.42850000000000005,0,0.42850000000000005,4.06,0.08,4.0607881008
2020-02-14 06:00:00,4.6275,0.2,4.6318199717,0.6275000000000001,0,0.6275000000000001,4.0,0.2,4.0049968789,4.7375,0.19,4.7413084956,0.6275000000000001,0,0.6275000000000001,4.11,0.19,4.1143893836
2020-02-14 06:30:00,5.2105,0.25,5.2164940573,0.9305,0,0.9305,4.28,0.25,4.2872951846,5.3205,0.24,5.3259102743,0.9305,0,0.9305,4.39,0.24,4.3965554699
2020-02-14 07:00:00,5.6895,0.31,5.6979391231,0.9695,0,0.9695,4.72,0.31,4.7301691302,5.8195,0.30000000000000004,5.8272274926000005,0.9695,0,0.9695,4.85,0.30000000000000004,4.8592694924
2020-02-14 07:30:00,6.19,0.39,6.2022737766,0.9500000000000001,0,0.9500000000000001,5.24,0.39,5.2544933152,6.32,0.31,6.3275982805,0.9500000000000001,0,0.9500000000000001,5.37,0.31,5.3789404161
2020-02-14 08:00:00,6.6055,0.42,6.6188390409,0.9555,0,0.9555,5.65,0.42,5.6655891132,6.7555,0.41000000000000003,6.7679302782,0.9555,0,0.9555,5.8,0.41000000000000003,5.8144733209
2020-02-14 08:30:00,6.6995000000000005,0.44,6.713933292,0.8895000000000001,0,0.8895000000000001,5.8100000000000005,0.44,5.826637109,6.8595,0.43,6.8729644441,0.8895000000000001,0,0.8895000000000001,5.97,0.43,5.9854657296
2020-02-14 09:00:00,6.7935,0.54,6.8149278976000005,0.8535,0,0.8535,5.94,0.54,5.9644949493,6.9535,0.53,6.97366921,0.8535,0,0.8535,6.1,0.53,6.1229813
2020-02-14 09:30:00,6.962,0.54,6.9829108544,0.902,0,0.902,6.06,0.54,6.0840118343,7.122,0.53,7.1416933566,0.902,0,0.902,6.22,0.53,6.2425395473
2020-02-14 10:00:00,7.0325,0.63,7.0606625928,0.9225000000000001,0,0.9225000000000001,6.11,0.63,6.1423936702,7.1925,0.62,7.2191728231,0.9225000000000001,0,0.9225000000000001,6.27,0.62,6.3005793384
2020-02-14 10:30:00,7.1785,0.68,7.2106353569,0.9785,0,0.9785,6.2,0.68,6.2371788494,7.3485,0.68,7.3798951381,0.9785,0,0.9785,6.37,0.68,6.4061923168
2020-02-14 11:00:00,7.2,0.7000000000000001,7.2339477466,0.98,0,0.98,6.22,0.7000000000000001,6.2592651326,7.37,0.7000000000000001,7.4031682407,0.98,0,0.98,6.39,0.7000000000000001,6.4282268162000005
2020-02-14 11:30:00,7.168,0.72,7.2040699608,0.988,0,0.988,6.18,0.72,6.2218003825,7.338,0.71,7.3722685789,0.988,0,0.988,6.35,0.71,6.3895696256
2020-02-14 12:00:00,7.0785,0.74,7.1170754001,1.0185,0,1.0185,6.06,0.74,6.1050143325,7.2385,0.73,7.2752169899,1.0185,0,1.0185,6.22,0.73,6.2626911148
2020-02-14 12:30:00,6.9895,0.72,7.0264863374,1.0195,0,1.0195,5.97,0.72,6.0132603469,7.1495,0.71,7.1846677202,1.0195,0,1.0195,6.13,0.71,6.1709804732
2020-02-14 13:00:00,6.8485,0.68,6.8821764181,1.0085,0,1.0085,5.84,0.68,5.8794557571,7.0085,0.68,7.0414112399,1.0085,0,1.0085,6.0,0.68,6.0384103868
2020-02-14 13:30:00,6.824,0.64,6.8539460167,1.014,0,1.014,5.8100000000000005,0.64,5.8451432831,6.984,0.63,7.0123573782,1.014,0,1.014,5.97,0.63,6.0031491736
2020-02-14 14:00:00,6.6955,0.66,6.7279506724,1.0055,0,1.0055,5.69,0.66,5.7281497885,6.8455,0.65,6.8762904425,1.0055,0,1.0055,5.84,0.65,5.8760616062
2020-02-14 14:30:00,6.7219999999999995,0.63,6.7514579166,0.972,0,0.972,5.75,0.63,5.7844100823,6.882,0.63,6.9107759333,0.972,0,0.972,5.91,0.63,5.9434838268
2020-02-14 15:00:00,6.7225,0.61,6.7501189804,0.9725,0,0.9725,5.75,0.61,5.7822659918,6.8825,0.6000000000000001,6.9086037844,0.9725,0,0.9725,5.91,0.6000000000000001,5.9403787758
2020-02-14 15:30:00,6.741,0.58,6.7659057782000005,0.911,0,0.911,5.83,0.58,5.8587797364,6.901,0.5700000000000001,6.9245000542,0.911,0,0.911,5.99,0.5700000000000001,6.0170590823
2020-02-14 16:00:00,6.771,0.52,6.7909381532,0.9410000000000001,0,0.9410000000000001,5.83,0.52,5.8531444541,6.931,0.52,6.9504791920999995,0.9410000000000001,0,0.9410000000000001,5.99,0.52,6.0125285862
2020-02-14 16:30:00,7.0185,0.51,7.0370052046,0.8185,0,0.8185,6.2,0.51,6.2209404434,7.1885,0.5,7.205867904,0.8185,0,0.8185,6.37,0.5,6.3895931013
2020-02-14 17:00:00,7.219,0.49,7.2356106169,0.759,0,0.759,6.46,0.49,6.4785569381,7.399,0.48,7.4145533244,0.759,0,0.759,6.64,0.48,6.6573267908
2020-02-14 17:30:00,7.334,0.46,7.3484118012,0.764,0,0.764,6.57,0.46,6.5860838136,7.514,0.45,7.5274627864,0.764,0,0.764,6.75,0.45,6.7649833703
2020-02-14 18:00:00,7.4535,0.45,7.4670718659,0.7735000000000001,0,0.7735000000000001,6.68,0.45,6.6951400284,7.6335,0.44,7.6461704304,0.7735000000000001,0,0.7735000000000001,6.86,0.44,6.8740963042
2020-02-14 18:30:00,7.515,0.4,7.5256378467000005,0.615,0,0.615,6.9,0.4,6.9115844783,7.695,0.39,7.7048767025,0.615,0,0.615,7.08,0.39,7.0907333894
2020-02-14 19:00:00,7.434,0.43,7.4464257198,0.514,0,0.514,6.92,0.43,6.9333469551,7.624,0.42,7.6355599664,0.514,0,0.514,7.11,0.42,7.1223942604
2020-02-14 19:30:00,7.1935,0.4,7.2046125677,0.35350000000000004,0,0.35350000000000004,6.84,0.4,6.8516859239,7.3735,0.39,7.3838067587000005,0.35350000000000004,0,0.35350000000000004,7.02,0.39,7.0308249872
2020-02-14 20:00:00,6.7985,0.35000000000000003,6.8075033786,0.40850000000000003,0,0.40850000000000003,6.39,0.35000000000000003,6.3995781111,6.9785,0.34,6.9867776729,0.40850000000000003,0,0.40850000000000003,6.57,0.34,6.5787916824
2020-02-14 20:30:00,6.4135,0.32,6.4214781982,0.3635,0,0.3635,6.05,0.32,6.0584568992,6.5735,0.31,6.5808055928,0.3635,0,0.3635,6.21,0.31,6.2177327057
2020-02-14 21:00:00,6.106,0.32,6.1143794452,0.516,0,0.516,5.59,0.32,5.5991517215,6.256,0.31,6.2636759175,0.516,0,0.516,5.74,0.31,5.7483649849
2020-02-14 21:30:00,5.788,0.28,5.7947686753,0.498,0,0.498,5.29,0.28,5.2974050251,5.928,0.27,5.9341455998,0.498,0,0.498,5.43,0.27,5.4367085631
2020-02-14 22:00:00,5.3815,0.25,5.3873038015,0.3315,0,0.3315,5.05,0.25,5.0561843321,5.5215,0.24,5.5267135126,0.3315,0,0.3315,5.19,0.24,5.1955461696
2020-02-14 22:30:00,4.9795,0.21,4.9839261883,0.28950000000000004,0,0.28950000000000004,4.69,0.21,4.6946991384,5.1095,0.21,5.1138136699,0.28950000000000004,0,0.28950000000000004,4.82,0.21,4.8245725199
2020-02-14 23:00:00,4.64,0.1,4.6410774611,0.22,0,0.22,4.42,0.1,4.421131077,4.75,0.19,4.7537984812000005,0.22,0,0.22,4.53,0.19,4.5339827966
2020-02-14 23:30:00,4.547,-0.23,4.5528133061,0.257,0,0.257,4.29,-0.23,4.2961610771,4.657,-0.25,4.663705501,0.257,0,0.257,4.4,-0.25,4.4070965499
2020-02-15 00:00:00,4.328,-0.23,4.3341070591,0.298,0,0.298,4.03,-0.23,4.0365579396,4.438,-0.27,4.4462055733,0.298,0,0.298,4.14,-0.27,4.1487950058
2020-02-15 00:30:00,5.3165,-0.26,5.3228537694,0.1865,0,0.1865,5.13,-0.26,5.1365844683,5.4565,-0.15,5.4585613718,0.1865,0,0.1865,5.27,-0.15,5.2721342927
2020-02-15 01:00:00,5.5165,-0.22,5.5208850966,0.20650000000000002,0,0.20650000000000002,5.31,-0.22,5.3145554847,5.6565,-0.17,5.6590540066,0.20650000000000002,0,0.20650000000000002,5.45,-0.17,5.4526507315
2020-02-15 01:30:00,5.409,-0.2,5.4126962782,0.139,0,0.139,5.27,-0.2,5.2737937009,5.549,-0.17,5.5516034621,0.139,0,0.139,5.41,-0.17,5.4126703206
2020-02-15 02:00:00,5.1935,-0.23,5.1985904099,0.10350000000000001,0,0.10350000000000001,5.09,-0.23,5.0951938138,5.3235,-0.22,5.3280439422,0.10350000000000001,0,0.10350000000000001,5.22,-0.22,5.2246339585
2020-02-15 02:30:00,5.1465,-0.22,5.1512000786,0.2765,0,0.2765,4.87,-0.22,4.8749666666,5.2865,-0.15,5.2886276339,0.2765,0,0.2765,5.01,-0.15,5.012245006
2020-02-15 03:00:00,4.9135,-0.04,4.913662814,0.9535,0,0.9535,3.96,-0.04,3.960202015,5.0235,0.39,5.0386161046,0.9535,0,0.9535,4.07,0.39,4.0886428066
2020-02-15 03:30:00,4.5415,-0.17,4.5446806543000005,1.0115,0,1.0115,3.5300000000000002,-0.17,3.5340911137,4.6315,-0.17,4.6346188894,1.0115,0,1.0115,3.62,-0.17,3.6239895143
2020-02-15 04:00:00,4.3545,-0.18,4.3582187015,1.0145,0,1.0145,3.34,-0.18,3.3448467827,4.4445,-0.21,4.4494584221,1.0145,0,1.0145,3.43,-0.21,3.4364225584
2020-02-15 04:30:00,4.1725,-0.2,4.1772905393,1.0225,0,1.0225,3.15,-0.2,3.1563428204,4.2525,-0.21,4.2576820278,1.0225,0,1.0225,3.23,-0.21,3.2368194265
2020-02-15 05:00:00,4.0075,0.03,4.0076122879,1.0375,0,1.0375,2.9699999999999998,0.03,2.9701515113,4.0875,-0.16,4.0906302998,1.0375,0,1.0375,3.05,-0.16,3.054193838
2020-02-15 05:30:00,4.035,-0.08,4.0357929828,1.045,0,1.045,2.99,-0.08,2.9910700426,4.115,-0.21,4.1203549604,1.045,0,1.045,3.07,-0.21,3.0771740282
2020-02-15 06:00:00,4.106,0.18,4.1099435519,1.046,0,1.046,3.06,0.18,3.0652895459,4.186,0.17,4.1894505606,1.046,0,1.046,3.14,0.17,3.1445985435
2020-02-15 06:30:00,4.338,0.18,4.3417328338,1.048,0,1.048,3.29,0.18,3.2949203329,4.428,0.17,4.4312621227,1.048,0,1.048,3.38,0.17,3.3842724477
2020-02-15 07:00:00,4.5325,0.2,4.53691043,1.0425,0,1.0425,3.49,0.2,3.4957259618,4.6325,0.19,4.636394747,1.0425,0,1.0425,3.59,0.19,3.5950243393
2020-02-15 07:30:00,4.5905000000000005,0.21,4.5953008879,1.0505,0,1.0505,3.54,0.21,3.5462233432,4.6805,0.2,4.684771099,1.0505,0,1.0505,3.63,0.2,3.6355054668999998
2020-02-15 08:00:00,4.7755,0.21,4.7801150875000005,1.0555,0,1.0555,3.7199999999999998,0.21,3.7259227045000003,4.8755,0.2,4.8796004191,1.0555,0,1.0555,3.8200000000000003,0.2,3.8252320191
2020-02-15 08:30:00,5.1685,0.28,5.1760788489,1.0585,0,1.0585,4.11,0.28,4.1195266718,5.2785,0.27,5.2854008599,1.0585,0,1.0585,4.22,0.27,4.2286286193
2020-02-15 09:00:00,5.5735,0.34,5.5838608731,1.0635,0,1.0635,4.51,0.34,4.5227978067,5.7035,0.33,5.713038793,1.0635,0,1.0635,4.64,0.33,4.651720112
2020-02-15 09:30:00,5.9575,0.37,5.9689786605,1.0575,0,1.0575,4.9,0.37,4.9139495317,6.0975,0.36,6.1081180612,1.0575,0,1.0575,5.04,0.36,5.0528407851
2020-02-15 10:00:00,6.1335,0.39,6.1458866122,1.0635,0,1.0635,5.07,0.39,5.0849778761,6.2735,0.38,6.2849981901,1.0635,0,1.0635,5.21,0.38,5.2238395841
2020-02-15 10:30:00,6.304,0.44,6.3193366741,1.064,0,1.064,5.24,0.44,5.2584408336,6.444,0.43,6.4583307441,1.064,0,1.064,5.38,0.43,5.3971566588
2020-02-15 11:00:00,6.454,0.46,6.4703721686,1.064,0,1.064,5.39,0.46,5.4095933304,6.604,0.46,6.6200012085,1.064,0,1.064,5.54,0.46,5.5590646695
2020-02-15 11:30:00,6.5125,0.46,6.528725469,1.0625,0,1.0625,5.45,0.46,5.4693783925,6.6525,0.46,6.6683848307,1.0625,0,1.0625,5.59,0.46,5.6088947218000005
2020-02-15 12:00:00,6.5425,0.46,6.5586512524,1.0625,0,1.0625,5.48,0.46,5.4992726792,6.6925,0.46,6.7082901137,1.0625,0,1.0625,5.63,0.46,5.6487609261
2020-02-15 12:30:00,6.632,0.45,6.6472493559,1.062,0,1.062,5.57,0.45,5.5881481727,6.782,0.44,6.7962580881,1.062,0,1.062,5.72,0.44,5.7368981166
2020-02-15 13:00:00,6.595,0.45,6.6103347116,1.065,0,1.065,5.53,0.45,5.5482790125,6.745,0.44,6.759336136,1.065,0,1.065,5.68,0.44,5.6970167632
2020-02-15 13:30:00,6.5555,0.44,6.5702496338,1.0255,0,1.0255,5.53,0.44,5.547476904,6.7055,0.43,6.7192730447999995,1.0255,0,1.0255,5.68,0.43,5.6962531545
2020-02-15 14:00:00,6.3625,0.39,6.3744416422,0.8225,0,0.8225,5.54,0.39,5.5537104714000005,6.5125,0.38,6.5235769521,0.8225,0,0.8225,5.69,0.38,5.702674811
2020-02-15 14:30:00,6.1935,0.39,6.2057668543,1.0635,0,1.0635,5.13,0.39,5.1448032032,6.3335,0.38,6.3448894592,1.0635,0,1.0635,5.27,0.38,5.283682428
2020-02-15 15:00:00,6.146,0.39,6.1583614704,1.066,0,1.066,5.08,0.39,5.0949484786,6.286,0.38,6.2974753672,1.066,0,1.066,5.22,0.38,5.2338131415
2020-02-15 15:30:00,6.1155,0.39,6.1279229964,1.0655000000000001,0,1.0655000000000001,5.05,0.39,5.0650370186,6.2555,0.38,6.267031215,1.0655000000000001,0,1.0655000000000001,5.19,0.38,5.2038927737
2020-02-15 16:00:00,6.1365,0.37,6.1476444473,1.0665,0,1.0665,5.07,0.37,5.0834830579,6.2765,0.36,6.2868157481,1.0665,0,1.0665,5.21,0.36,5.2224228094
2020-02-15 16:30:00,6.3475,0.37,6.3582746284,1.0675,0,1.0675,5.28,0.37,5.2929481388,6.4875,0.36,6.4974807618,1.0675,0,1.0675,5.42,0.36,5.4319425623
2020-02-15 17:00:00,6.6175,0.39,6.6289822937,1.0675,0,1.0675,5.55,0.39,5.5636858287,6.7675,0.38,6.7781602408,1.0675,0,1.0675,5.7,0.38,5.7126526238
2020-02-15 17:30:00,6.9555,0.39,6.9664252131,1.0655000000000001,0,1.0655000000000001,5.89,0.39,5.9028975936,7.1155,0.38,7.125639638,1.0655000000000001,0,1.0655000000000001,6.05,0.38,6.0619221374
2020-02-15 18:00:00,7.0935,0.37,7.1031431247,1.0635,0,1.0635,6.03,0.37,6.0413409108,7.2535,0.36,7.2624281236,1.0635,0,1.0635,6.19,0.36,6.2004596604
2020-02-15 18:30:00,7.148,0.37,7.1575696993,1.058,0,1.058,6.09,0.37,6.1012293843,7.308,0.36,7.3168616223,1.058,0,1.058,6.25,0.36,6.2603594146
2020-02-15 19:00:00,6.916,0.35000000000000003,6.9248506121,1.056,0,1.056,5.86,0.35000000000000003,5.8704429134,7.076,0.34,7.0841637474,1.056,0,1.056,6.02,0.34,6.0295936845
2020-02-15 19:30:00,6.5809999999999995,0.34,6.5897770068,1.051,0,1.051,5.53,0.34,5.5404422206,6.731,0.33,6.7390845818,1.051,0,1.051,5.68,0.33,5.6895781917
2020-02-15 20:00:00,6.2035,0.31,6.2112407979,1.0535,0,1.0535,5.15,0.31,5.1593216608,6.3435,0.30000000000000004,6.3505899135,1.0535,0,1.0535,5.29,0.30000000000000004,5.2984997877
2020-02-15 20:30:00,5.871,0.31,5.8791785991,1.051,0,1.051,4.82,0.31,4.8299585920000006,6.001,0.30000000000000004,6.0084940709,1.051,0,1.051,4.95,0.30000000000000004,4.9590825764
2020-02-15 21:00:00,5.626,0.28,5.6329633409,1.056,0,1.056,4.57,0.28,4.5785696456,5.746,0.27,5.7523400456000005,1.056,0,1.056,4.69,0.27,4.6977654262
2020-02-15 21:30:00,5.2620000000000005,0.28,5.269444373,1.062,0,1.062,4.2,0.28,4.2093229859,5.382,0.27,5.3887683194000005,1.062,0,1.062,4.32,0.27,4.3284292763
2020-02-15 22:00:00,4.955,0.23,4.9603351701000005,1.065,0,1.065,3.89,0.23,3.8967935537000002,5.055,0.21,5.0593601374,1.065,0,1.065,3.99,0.21,3.9955224940000003
2020-02-15 22:30:00,4.665,0.23,4.6706664407,1.065,0,1.065,3.6,0.23,3.60733974,4.765,0.22,4.7700759952,1.065,0,1.065,3.7,0.22,3.7065347698
2020-02-15 23:00:00,4.377,0.23,4.383038786,1.067,0,1.067,3.31,0.23,3.317981314,4.467,0.22,4.472414225,1.067,0,1.067,3.4,0.22,3.4071102125
2020-02-15 23:30:00,4.3675,0.21,4.3725457402,1.0675,0,1.0675,3.3,0.21,3.3066750672,4.4475,0.1,4.448624085,1.0675,0,1.0675,3.38,0.1,3.3814789664
2020-02-16 00:00:00,4.2485,0.21,4.2536869008,1.0685,0,1.0685,3.18,0.21,3.186926419,4.3285,0.17,4.3318370526,1.0685,0,1.0685,3.26,0.17,3.2644295061
2020-02-16 00:30:00,5.298,0.21,5.3021603144,1.068,0,1.068,4.23,0.21,4.235209558,5.408,0.21,5.412075757,1.068,0,1.068,4.34,0.21,4.3450776748
2020-02-16 01:00:00,5.4785,0.22,5.4829154881,1.0685,0,1.0685,4.41,0.22,4.4154841184,5.5985,0.21,5.6024371706,1.0685,0,1.0685,4.53,0.21,4.5348649373
2020-02-16 01:30:00,5.347,0.21,5.3511222188,1.067,0,1.067,4.28,0.21,4.2851487722,5.457,0.21,5.4610391868,1.067,0,1.067,4.39,0.21,4.3950199089
2020-02-16 02:00:00,5.122,0.22,5.1267225398,1.062,0,1.062,4.06,0.22,4.0659562221,5.232,0.21,5.2362127535,1.062,0,1.062,4.17,0.21,4.1752844214
2020-02-16 02:30:00,5.0515,0.24,5.0571980632,1.0615,0,1.0615,3.99,0.24,3.9972115281000002,5.1615,0.16,5.1639793038,1.0615,0,1.0615,4.1,0.16,4.1031207635
2020-02-16 03:00:00,4.7145,0.21,4.7191747425,1.0645,0,1.0645,3.65,0.21,3.6560361049,4.8145,0.2,4.8186523272,1.0645,0,1.0645,3.75,0.2,3.7553295461
2020-02-16 03:30:00,4.4925,0.21,4.4974055021,1.0625,0,1.0625,3.43,0.21,3.4364225584,4.5825,0.2,4.5868623535,1.0625,0,1.0625,3.52,0.2,3.5256772399000003
2020-02-16 04:00:00,4.2915,0.19,4.2957039295,1.0615,0,1.0615,3.23,0.19,3.2355834095000002,4.3715,0.2,4.3760726971,1.0615,0,1.0615,3.31,0.2,3.3160367911
2020-02-16 04:30:00,4.1335,0.19,4.1378644552,1.0335,0,1.0335,3.1,0.19,3.1058171228,4.2235,0.19,4.2277715466,1.0335,0,1.0335,3.19,0.19,3.1956532978
2020-02-16 05:00:00,3.971,0.19,3.975542856,0.9410000000000001,0,0.9410000000000001,3.03,0.19,3.0359512513,4.051,0.13,4.053085368,0.9410000000000001,0,0.9410000000000001,3.11,0.13,3.112715856
2020-02-16 05:30:00,3.9455,0.19,3.9500721829,1.0255,0,1.0255,2.92,0.19,2.9261749777,4.0255,0.07,4.026108574,1.0255,0,1.0255,3.0,0.07,3.0008165555
2020-02-16 06:00:00,3.8905000000000003,-0.21,3.8961635297,0.9205000000000001,0,0.9205000000000001,2.9699999999999998,-0.21,2.9774149862,3.9705,-0.23,3.9771560505,0.9205000000000001,0,0.9205000000000001,3.05,-0.23,3.0586598372
2020-02-16 06:30:00,3.9530000000000003,-0.23,3.9596854673,0.903,0,0.903,3.05,-0.23,3.0586598372,4.033,-0.24,4.040134775,0.903,0,0.903,3.13,-0.24,3.139187793
2020-02-16 07:00:00,4.0565,-0.03,4.0566109316,0.9365,0,0.9365,3.12,-0.03,3.1201442274,4.1465,-0.11,4.1479588052,0.9365,0,0.9365,3.21,-0.11,3.2118841822
2020-02-16 07:30:00,4.066,0.24,4.0730769696,0.986,0,0.986,3.08,0.24,3.0893364983,4.146,0.23,4.1523747422,0.986,0,0.986,3.16,0.23,3.1683591968
2020-02-16 08:00:00,4.244,0.24,4.2507806342,1.034,0,1.034,3.21,0.24,3.2189594592,4.334,0.23,4.3400986164,1.034,0,1.034,3.3,0.23,3.3080054413
2020-02-16 08:30:00,4.611,0.23,4.6167327191,1.011,0,1.011,3.6,0.23,3.60733974,4.711,0.21,4.7156782121,1.011,0,1.011,3.7,0.21,3.7059546678
2020-02-16 09:00:00,4.912,0.23,4.9173818236999995,0.992,0,0.992,3.92,0.23,3.9267416518,5.022,0.21,5.0263887633,0.992,0,0.992,4.03,0.21,4.0354677548
2020-02-16 09:30:00,5.274,0.25,5.2799219691,1.034,0,1.034,4.24,0.25,4.2473638883,5.384,0.24,5.3893465281,1.034,0,1.034,4.35,0.24,4.356615659
2020-02-16 10:00:00,5.587,0.27,5.593520269,0.917,0,0.917,4.67,0.27,4.6777986276,5.717,0.26,5.7229091378,0.917,0,0.917,4.8,0.26,4.8070365091
2020-02-16 10:30:00,5.8795,0.29,5.8866476241,0.8695,0,0.8695,5.01,0.29,5.0183861948,6.0195,0.28,6.02600865,0.8695,0,0.8695,5.15,0.28,5.1576060338
2020-02-16 11:00:00,6.007,0.32,6.015517351,0.987,0,0.987,5.02,0.32,5.0301888633,6.147,0.31,6.1548118574,0.987,0,0.987,5.16,0.31,5.1693036281
2020-02-16 11:30:00,6.193,0.32,6.2012618877,0.893,0,0.893,5.3,0.32,5.3096515893,6.333,0.31,6.3405827019,0.893,0,0.893,5.44,0.31,5.4488255615
2020-02-16 12:00:00,6.292,0.37,6.3028695052,1.022,0,1.022,5.27,0.37,5.282972648,6.432,0.36,6.4420667491,1.022,0,1.022,5.41,0.36,5.4219645886
2020-02-16 12:30:00,6.4685,0.38,6.4796521704,1.0285,0,1.0285,5.44,0.38,5.4532559082,6.6085,0.37,6.6188497679000005,1.0285,0,1.0285,5.58,0.37,5.5922535708000005
2020-02-16 13:00:00,6.4125,0.37,6.4231655942,0.9725,0,0.9725,5.44,0.37,5.4525682022,6.5525,0.36,6.5623819037,0.9725,0,0.9725,5.58,0.36,5.5916008441
2020-02-16 13:30:00,6.266,0.38,6.2775119275,1.026,0,1.026,5.24,0.38,5.2537605579,6.406,0.37,6.4166763983,1.026,0,1.026,5.38,0.37,5.3927080396000004
2020-02-16 14:00:00,5.982,0.38,5.9940573904,1.032,0,1.032,4.95,0.38,4.9645644320999995,6.112,0.36,6.1225929148,1.032,0,1.032,5.08,0.36,5.0927399305
2020-02-16 14:30:00,5.881,0.35000000000000003,5.8914056896,1.031,0,1.031,4.85,0.35000000000000003,4.8626124666,6.011,0.35000000000000003,6.0211810303,1.031,0,1.031,4.98,0.35000000000000003,4.9922840464
2020-02-16 15:00:00,5.6905,0.34,5.7006482307,1.0105,0,1.0105,4.68,0.34,4.6923341739,5.8105,0.33,5.8198634219,1.0105,0,1.0105,4.8,0.33,4.8113303773
2020-02-16 15:30:00,5.6915,0.33,5.7010588709,1.0115,0,1.0115,4.68,0.33,4.6916201892,5.8115,0.32,5.82030345,1.0115,0,1.0115,4.8,0.32,4.8106548411
2020-02-16 16:00:00,5.708,0.32,5.71696283,0.9480000000000001,0,0.9480000000000001,4.76,0.32,4.7707441768,5.828,0.30000000000000004,5.8357162371,0.9480000000000001,0,0.9480000000000001,4.88,0.30000000000000004,4.8892126155
2020-02-16 16:30:00,6.078,0.32,6.0864179942,0.908,0,0.908,5.17,0.32,5.1798938213,6.218,0.30000000000000004,6.2252328471,0.908,0,0.908,5.31,0.30000000000000004,5.3184678245
2020-02-16 17:00:00,6.3345,0.33,6.3430899607,0.9645,0,0.9645,5.37,0.33,5.38013011,6.4845,0.32,6.4923909502,0.9645,0,0.9645,5.52,0.32,5.5292675826
2020-02-16 17:30:00,6.687,0.33,6.6951377133,1.047,0,1.047,5.64,0.33,5.6496460066,6.837,0.32,6.8444845679,1.047,0,1.047,5.79,0.32,5.7988360901
2020-02-16 18:00:00,7.0645,0.33,7.0722033519,1.0545,0,1.0545,6.01,0.33,6.0190530817,7.2245,0.32,7.231583523,1.0545,0,1.0545,6.17,0.32,6.1782926444
2020-02-16 18:30:00,7.2805,0.33,7.2879750446,1.0505,0,1.0505,6.23,0.33,6.2387338459,7.4505,0.31,7.4569464427,1.0505,0,1.0505,6.4,0.31,6.407503414
2020-02-16 19:00:00,7.1725,0.32,7.1796348271,1.0625,0,1.0625,6.11,0.32,6.118373967,7.3325,0.31,7.3390500918,1.0625,0,1.0625,6.27,0.31,6.2776587993
2020-02-16 19:30:00,6.9075,0.28,6.9131726617,1.0275,0,1.0275,5.88,0.28,5.8866628917,7.0675,0.27,7.0726555303,1.0275,0,1.0275,6.04,0.27,6.0460317564
2020-02-16 20:00:00,6.649,0.29,6.6553212545000004,1.039,0,1.039,5.61,0.29,5.6174905429,6.809,0.28,6.8147546544,1.039,0,1.039,5.77,0.28,5.776789766
2020-02-16 20:30:00,6.3405000000000005,0.66,6.3747580542,1.0205,0,1.0205,5.32,0.66,5.3607835248,6.3805,-0.26,6.3857951932,1.0205,0,1.0205,5.36,-0.26,5.3663022651
2020-02-16 21:00:00,6.019,0.8,6.0719322295,0.9490000000000001,0,0.9490000000000001,5.07,0.8,5.1327283193,6.009,-0.56,6.0350377795,0.9490000000000001,0,0.9490000000000001,5.06,-0.56,5.0908938311
2020-02-16 21:30:00,5.577,0.23,5.5817406783,0.977,0,0.977,4.6,0.23,4.6057464107,5.697,0.22,5.7012462673,0.977,0,0.977,4.72,0.22,4.7251243370000005
2020-02-16 22:00:00,5.2545,0.21,5.2586947287,1.0145,0,1.0145,4.24,0.21,4.2451972863,5.3645,0.22,5.3690092429,1.0145,0,1.0145,4.35,0.22,4.3555596655
2020-02-16 22:30:00,4.8715,0.1,4.8725262698,1.0215,0,1.0215,3.85,0.1,3.8512984823,4.9715,0.05,4.9717514268,1.0215,0,1.0215,3.95,0.05,3.950316443
2020-02-16 23:00:00,4.504,-0.72,4.5611858107,0.884,0,0.884,3.62,-0.72,3.6909077474,4.714,0.6900000000000001,4.7642308928,0.884,0,0.884,3.83,0.6900000000000001,3.8916577445
2020-02-16 23:30:00,4.412,-0.74,4.4736276108,1.022,0,1.022,3.39,-0.74,3.469827085,4.632,0.6900000000000001,4.6831105048,1.022,0,1.022,3.61,0.6900000000000001,3.6753503234
2020-02-17 00:00:00,4.274,-0.74,4.3375887311,1.044,0,1.044,3.23,-0.74,3.3136837508,4.494,0.6900000000000001,4.5466620723,1.044,0,1.044,3.45,0.6900000000000001,3.5183234644
2020-02-17 00:30:00,5.3285,-0.74,5.3796386728,1.0285,0,1.0285,4.3,-0.74,4.3632098276,5.4685,0.66,5.5081841155,1.0285,0,1.0285,4.44,0.66,4.4887860274
2020-02-17 01:00:00,5.579,0.0,5.579,1.029,0,1.029,4.55,0.0,4.55,5.699,-0.07,5.6994298838,1.029,0,1.029,4.67,-0.07,4.6705245958
2020-02-17 01:30:00,5.477,0.0,5.477,1.047,0,1.047,4.43,0.0,4.43,5.5969999999999995,0.0,5.5969999999999995,1.047,0,1.047,4.55,0.0,4.55
2020-02-17 02:00:00,5.261,-0.18,5.2640783619,1.021,0,1.021,4.24,-0.18,4.2438190348,5.381,-0.21,5.3850961923,1.021,0,1.021,4.36,-0.21,4.3650544097
2020-02-17 02:30:00,5.2795,0.09,5.2802670624,0.9995,0,0.9995,4.28,0.09,4.2809461571,5.3995,-0.16,5.4018700697,0.9995,0,0.9995,4.4,-0.16,4.4029081299
2020-02-17 03:00:00,5.045,0.18,5.0482100788,1.015,0,1.015,4.03,0.18,4.0340178483,5.155,-0.07,5.1554752448,1.015,0,1.015,4.14,-0.07,4.1405917451
2020-02-17 03:30:00,4.754,-0.19,4.7577952877000005,1.024,0,1.024,3.73,-0.19,3.7348360071,4.854,-0.19,4.8577171593,1.024,0,1.024,3.83,-0.19,3.8347098978
2020-02-17 04:00:00,4.575,-0.19,4.5789436555,1.025,0,1.025,3.55,-0.19,3.5550808711,4.665,-0.22,4.6701846859,1.025,0,1.025,3.64,-0.22,3.6466422912
2020-02-17 04:30:00,4.492,-0.07,4.492545381,0.932,0,0.932,3.56,-0.07,3.5606881357,4.582,-0.18,4.585534211,0.932,0,0.932,3.65,-0.18,3.6544356609
2020-02-17 05:00:00,4.3575,0.05,4.3577868523,0.9575,0,0.9575,3.4,0.05,3.4003676272,4.4475,-0.1,4.448624085,0.9575,0,0.9575,3.49,-0.1,3.4914323708
2020-02-17 05:30:00,4.485,0.19,4.4890227222,1.005,0,1.005,3.48,0.19,3.485182922,4.575,0.17,4.5781573804,1.005,0,1.005,3.5700000000000003,0.17,3.5740453271
2020-02-17 06:00:00,4.5995,0.19,4.6034226669,1.0295,0,1.0295,3.5700000000000003,0.19,3.5750524472,4.6895,0.19,4.6933474461,1.0295,0,1.0295,3.66,0.19,3.6649283757999997
2020-02-17 06:30:00,5.043,0.24,5.0487076564,1.033,0,1.033,4.01,0.24,4.0171756247,5.143,0.21,5.1472855953,1.033,0,1.033,4.11,0.21,4.1153614665
2020-02-17 07:00:00,5.5835,0.30000000000000004,5.5915536526,1.0335,0,1.0335,4.55,0.30000000000000004,4.5598793844,5.7035,0.29,5.7108679069,1.0335,0,1.0335,4.67,0.29,4.6789956187
2020-02-17 07:30:00,5.944,0.41000000000000003,5.9581235301,1.054,0,1.054,4.89,0.41000000000000003,4.907158037,6.074,0.4,6.0871566433,1.054,0,1.054,5.02,0.4,5.0359110397
2020-02-17 08:00:00,6.049,0.4,6.0622109003,1.039,0,1.039,5.01,0.4,5.0259426976,6.179,0.39,6.1912955833,1.039,0,1.039,5.14,0.39,5.1547744859
2020-02-17 08:30:00,6.511,0.46,6.5272291978,1.021,0,1.021,5.49,0.46,5.5092376968,6.661,0.45,6.6761831161,1.021,0,1.021,5.64,0.45,5.6579236474
2020-02-17 09:00:00,6.8625,0.63,6.891357359,1.0125,0,1.0125,5.85,0.63,5.8838252863000005,7.0225,0.62,7.0498160437,1.0125,0,1.0125,6.01,0.62,6.041895398
2020-02-17 09:30:00,7.139,0.68,7.1713123625,1.019,0,1.019,6.12,0.68,6.1576618939,7.309,0.68,7.3405640791,1.019,0,1.019,6.29,0.68,6.3266499824
2020-02-17 10:00:00,6.9415,0.74,6.9808324898,1.0315,0,1.0315,5.91,0.74,5.9561480841000005,7.1015,0.73,7.1389216448,1.0315,0,1.0315,6.07,0.73,6.1137386271
2020-02-17 10:30:00,6.915,0.77,6.9577384975,1.055,0,1.055,5.86,0.77,5.9103722387,7.065,0.77,7.1068364973,1.055,0,1.055,6.01,0.77,6.0591253494
2020-02-17 11:00:00,7.1215,0.77,7.1630065091,1.0015,0,1.0015,6.12,0.77,6.1682493465,7.2815,0.77,7.3220995794,1.0015,0,1.0015,6.28,0.77,6.3270293187
2020-02-17 11:30:00,7.016,0.7000000000000001,7.0508337096,0.936,0,0.936,6.08,0.7000000000000001,6.1201633965,7.176,0.6900000000000001,7.2090967534,0.936,0,0.936,6.24,0.6900000000000001,6.2780331315
2020-02-17 12:00:00,7.1005,0.68,7.1329867692,0.8105,0,0.8105,6.29,0.68,6.3266499824,7.2705,0.68,7.3022304983,0.8105,0,0.8105,6.46,0.68,6.4956908793
2020-02-17 12:30:00,7.068,0.75,7.1076806344,0.9580000000000001,0,0.9580000000000001,6.11,0.75,6.1558589977,7.228,0.75,7.2668070017,0.9580000000000001,0,0.9580000000000001,6.27,0.75,6.3146971424
2020-02-17 13:00:00,6.908,0.73,6.9464641365,1.038,0,1.038,5.87,0.73,5.9152176629,7.068,0.73,7.1055980748,1.038,0,1.038,6.03,0.73,6.074026671
2020-02-17 13:30:00,6.95,0.65,6.9803295051,1.01,0,1.01,5.94,0.65,5.9754581414,7.1,0.65,7.1296914379,1.01,0,1.01,6.09,0.65,6.1245897822
2020-02-17 14:00:00,6.649,0.61,6.6769230189,0.9390000000000001,0,0.9390000000000001,5.71,0.61,5.7424907488,6.799,0.6000000000000001,6.8254231371,0.9390000000000001,0,0.9390000000000001,5.86,0.6000000000000001,5.8906366379
2020-02-17 14:30:00,6.7905,0.61,6.817843519,0.9705,0,0.9705,5.82,0.61,5.8518800398,6.9405,0.6000000000000001,6.9663864557,0.9705,0,0.9705,5.97,0.6000000000000001,6.0000749995
2020-02-17 15:00:00,6.55,0.59,6.576518836,0.78,0,0.78,5.77,0.59,5.8000862063,6.7,0.59,6.7259274453,0.78,0,0.78,5.92,0.59,5.9493276931
2020-02-17 15:30:00,6.659,0.55,6.6816750145,0.919,0,0.919,5.74,0.55,5.7662899684,6.809,0.54,6.830379272,0.919,0,0.919,5.89,0.54,5.9147020212
2020-02-17 16:00:00,6.914,1.26,7.0278727934,0.924,0,0.924,5.99,1.26,6.1210865049,6.914,-0.02,6.9140289268,0.924,0,0.924,5.99,-0.02,5.9900333889
2020-02-17 16:30:00,7.287,1.26,7.395131439,0.877,0,0.877,6.41,1.26,6.5326640814,7.267,-0.19,7.2694834067,0.877,0,0.877,6.39,-0.19,6.3928241021
2020-02-17 17:00:00,7.516,0.8200000000000001,7.5605989181,0.786,0,0.786,6.73,0.8200000000000001,6.7797713826,7.616,0.18,7.6181268039,0.786,0,0.786,6.83,0.18,6.832371477
2020-02-17 17:30:00,7.787,0.56,7.8071101568,0.797,0,0.797,6.99,0.56,7.0123961668,7.977,0.55,7.9959382814,0.797,0,0.797,7.18,0.55,7.2010346479
2020-02-17 18:00:00,7.976,0.56,7.9956348091,0.836,0,0.836,7.14,0.56,7.161927115,8.166,0.55,8.1845009622,0.836,0,0.836,7.33,0.55,7.3506054172
2020-02-17 18:30:00,8.155,0.5,8.1703136415,0.895,0,0.895,7.26,0.5,7.2771972627,8.345,0.49,8.3593734813,0.895,0,0.895,7.45,0.49,7.4660967044
2020-02-17 19:00:00,8.115,0.53,8.1322890381,0.9450000000000001,0,0.9450000000000001,7.17,0.53,7.1895618782,8.305,0.52,8.3212634257,0.9450000000000001,0,0.9450000000000001,7.36,0.52,7.3783466983
2020-02-17 19:30:00,7.9435,0.51,7.9598550395,0.8535,0,0.8535,7.09,0.51,7.1083190699,8.1235,0.44,8.1354073192,0.8535,0,0.8535,7.27,0.44,7.2833028222
2020-02-17 20:00:00,7.5755,0.42,7.5871338627,0.7855000000000001,0,0.7855000000000001,6.79,0.42,6.8029772894,7.7555,0.41000000000000003,7.7663299087,0.7855000000000001,0,0.7855000000000001,6.97,0.41000000000000003,6.98204841
2020-02-17 20:30:00,7.165,0.4,7.1761567012,0.745,0,0.745,6.42,0.4,6.4324489893,7.345,0.39,7.3553466948,0.745,0,0.745,6.6,0.39,6.6115126862
2020-02-17 21:00:00,6.8875,0.37,6.8974311341,0.6975,0,0.6975,6.19,0.37,6.2010482985,7.0575,0.36,7.0666757567,0.6975,0,0.6975,6.36,0.36,6.3701805312
2020-02-17 21:30:00,6.331,0.32,6.3390820313,0.641,0,0.641,5.69,0.32,5.6989911388,6.481,0.27,6.4866216939,0.641,0,0.641,5.84,0.27,5.8462381066999995
2020-02-17 22:00:00,5.9305,0.26,5.9361966148,0.7005,0,0.7005,5.23,0.26,5.236458727,6.0705,0.25,6.0756456653,0.7005,0,0.7005,5.37,0.25,5.3758162171
2020-02-17 22:30:00,5.5280000000000005,0.26,5.5341109494000005,0.678,0,0.678,4.85,0.26,4.8569640723,5.658,0.25,5.6635204599,0.678,0,0.678,4.98,0.25,4.9862711519000005
2020-02-17 23:00:00,5.037,0.22,5.041802158,0.467,0,0.467,4.57,0.22,4.5752923404,5.167,0.23,5.1721164913,0.467,0,0.467,4.7,0.23,4.7056242944
2020-02-17 23:30:00,4.792,-0.19,4.7957652153,0.5720000000000001,0,0.5720000000000001,4.22,-0.19,4.2242750857,4.902,-0.24,4.9078716365,0.5720000000000001,0,0.5720000000000001,4.33,-0.24,4.3366461696
2020-02-18 00:00:00,4.6695,0.17,4.672593525,0.7495,0,0.7495,3.92,0.17,3.9236844929,4.7795000000000005,-0.12,4.7810061964,0.7495,0,0.7495,4.03,-0.12,4.0317862046
2020-02-18 00:30:00,5.5945,-0.19,5.5977254533,0.47450000000000003,0,0.47450000000000003,5.12,-0.19,5.1235241778,5.7245,-0.22,5.7287258836,0.47450000000000003,0,0.47450000000000003,5.25,-0.22,5.254607502
2020-02-18 01:00:00,5.783,-0.2,5.7864573791,0.47300000000000003,0,0.47300000000000003,5.31,-0.2,5.3137651435,5.923,-0.21,5.9267216064,0.47300000000000003,0,0.47300000000000003,5.45,-0.21,5.4540443709
2020-02-18 01:30:00,5.6935,-0.17,5.6960374165,0.6935,0,0.6935,5.0,-0.17,5.0028891653,5.8335,-0.17,5.8359765464,0.6935,0,0.6935,5.14,-0.17,5.1428105157
2020-02-18 02:00:00,5.4885,-0.16,5.4908316538,0.7785000000000001,0,0.7785000000000001,4.71,-0.16,4.7127168385000004,5.6185,-0.22,5.6228055497,0.7785000000000001,0,0.7785000000000001,4.84,-0.22,4.84499742
2020-02-18 02:30:00,5.493,-0.2,5.4966397917,0.433,0,0.433,5.06,-0.2,5.0639510266,5.623,-0.22,5.6273021067,0.433,0,0.433,5.19,-0.22,5.1946607204
2020-02-18 03:00:00,5.279,-0.24,5.2844527626,0.40900000000000003,0,0.40900000000000003,4.87,-0.24,4.8759101714,5.419,-0.13,5.420559104,0.40900000000000003,0,0.40900000000000003,5.01,-0.13,5.0116863429
2020-02-18 03:30:00,5.0285,-0.2,5.0324757575,0.6085,0,0.6085,4.42,-0.2,4.4245225731,5.1485,-0.23,5.153634858,0.6085,0,0.6085,4.54,-0.23,4.5458222579
2020-02-18 04:00:00,4.8469999999999995,-0.2,4.8511245088,0.497,0,0.497,4.35,-0.2,4.354595274,4.967,-0.23,4.9723222945,0.497,0,0.497,4.47,-0.23,4.4759133146
2020-02-18 04:30:00,4.6865,-0.2,4.6907656358,0.42650000000000005,0,0.42650000000000005,4.26,-0.2,4.2646922515,4.7965,-0.23,4.8020112713,0.42650000000000005,0,0.42650000000000005,4.37,-0.23,4.3760484458
2020-02-18 05:00:00,4.554,-0.19,4.5579618252,0.534,0,0.534,4.02,-0.19,4.024487545,4.654,-0.23,4.6596798173,0.534,0,0.534,4.12,-0.23,4.1264149089
2020-02-18 05:30:00,4.628,0.0,4.628,0.498,0,0.498,4.13,0.0,4.13,4.7379999999999995,-0.08,4.7386753423,0.498,0,0.498,4.24,-0.08,4.2407546498
2020-02-18 06:00:00,4.8365,0.18,4.8398483706,0.5865,0,0.5865,4.25,0.18,4.2538100569,4.9465,0.17,4.9494203954,0.5865,0,0.5865,4.36,0.17,4.3633129615
2020-02-18 06:30:00,5.343,0.19,5.3463771846,0.513,0,0.513,4.83,0.19,4.8337356154,5.473,0.19,5.4762970153,0.513,0,0.513,4.96,0.19,4.9636377789
2020-02-18 07:00:00,5.798,0.86,5.861433613,0.508,0,0.508,5.29,0.86,5.3594495986,5.788,-0.49,5.8087041584,0.508,0,0.508,5.28,-0.49,5.3026879976
2020-02-18 07:30:00,6.209,0.86,6.2682757597,0.719,0,0.719,5.49,0.86,5.5569506026,6.229,-0.2,6.2322099612,0.719,0,0.719,5.51,-0.2,5.5136285693
2020-02-18 08:00:00,6.501,0.46,6.5172540997,0.801,0,0.801,5.7,0.46,5.71853128,6.651,0.45,6.6662058924,0.801,0,0.801,5.85,0.45,5.8672821647
2020-02-18 08:30:00,6.8575,0.6000000000000001,6.883698588,0.8075,0,0.8075,6.05,0.6000000000000001,6.0796792679,7.0175,0.59,7.0422586043,0.8075,0,0.8075,6.21,0.59,6.2379644116
2020-02-18 09:00:00,6.9865,0.68,7.0195143885,0.8665,0,0.8665,6.12,0.68,6.1576618939,7.1565,0.67,7.1877946722,0.8665,0,0.8665,6.29,0.67,6.3255829771
2020-02-18 09:30:00,6.9665,0.75,7.0067554724,0.9765,0,0.9765,5.99,0.75,6.0367706599,7.1265,0.75,7.1658567004,0.9765,0,0.9765,6.15,0.75,6.1955629284
2020-02-18 10:00:00,6.9254999999999995,0.75,6.9659924096,0.9855,0,0.9855,5.94,0.75,5.9871612639,7.0855,0.75,7.125083175,0.9855,0,0.9855,6.1,0.75,6.145933615
2020-02-18 10:30:00,6.9385,0.8,6.984467213,0.9885,0,0.9885,5.95,0.8,6.003540622,7.0985,0.8,7.1434377053,0.9885,0,0.9885,6.11,0.8,6.1621505986
2020-02-18 11:00:00,6.821,0.78,6.8654527163,0.9510000000000001,0,0.9510000000000001,5.87,0.78,5.9215960685999995,6.981,0.78,7.0244402624,0.9510000000000001,0,0.9510000000000001,6.03,0.78,6.0802384822
2020-02-18 11:30:00,7.1195,0.81,7.1654295231,0.9495,0,0.9495,6.17,0.81,6.2229414267,7.2895,0.81,7.3343650202,0.9495,0,0.9495,6.34,0.81,6.3915334623
2020-02-18 12:00:00,7.012,0.84,7.0621345215,0.962,0,0.962,6.05,0.84,6.1080356908,7.182,0.84,7.2309559534,0.962,0,0.962,6.22,0.84,6.2764639727
2020-02-18 12:30:00,6.9965,0.84,7.0467447981,1.0265,0,1.0265,5.97,0.84,6.0288058519,7.1565,0.84,7.2056292057,1.0265,0,1.0265,6.13,0.84,6.1872853498
2020-02-18 13:00:00,6.7775,0.8,6.8245517252,1.0375,0,1.0375,5.74,0.8,5.7954809982,6.9375,0.79,6.9823353006,1.0375,0,1.0375,5.9,0.79,5.9526548699
2020-02-18 13:30:00,6.655,0.77,6.699397361,1.045,0,1.045,5.61,0.77,5.6625965775000004,6.805,0.77,6.8484250014,1.045,0,1.045,5.76,0.77,5.8112391106
2020-02-18 14:00:00,6.751,0.78,6.7959106086,1.041,0,1.041,5.71,0.78,5.7630287176,6.901,0.78,6.9449406765,1.041,0,1.041,5.86,0.78,5.9116833474
2020-02-18 14:30:00,6.8425,0.78,6.8868139404,1.0225,0,1.0225,5.82,0.78,5.8720354222,7.0025,0.79,7.0469217571,1.0225,0,1.0225,5.98,0.79,6.0319565648
2020-02-18 15:00:00,6.6754999999999995,0.73,6.7152959912,1.0355,0,1.0355,5.64,0.73,5.6870466852,6.8255,0.73,6.8644264327,1.0355,0,1.0355,5.79,0.73,5.8358375577
2020-02-18 15:30:00,6.7755,0.65,6.8066071027,1.0355,0,1.0355,5.74,0.65,5.7766859011000005,6.9355,0.65,6.9658926384,1.0355,0,1.0355,5.9,0.65,5.9356970947
2020-02-18 16:00:00,6.991,0.65,7.0211523983,1.041,0,1.041,5.95,0.65,5.9853989007,7.151,0.65,7.1804805549,1.041,0,1.041,6.11,0.65,6.144477195
2020-02-18 16:30:00,7.17,0.6000000000000001,7.1950608059,1.0,0,1.0,6.17,0.6000000000000001,6.1991047741,7.33,0.6000000000000001,7.3545156197,1.0,0,1.0,6.33,0.6000000000000001,6.3583724333
2020-02-18 17:00:00,7.4155,0.52,7.4337097233,0.9055000000000001,0,0.9055000000000001,6.51,0.52,6.5307350275000005,7.5855,0.51,7.6026252209,0.9055000000000001,0,0.9055000000000001,6.68,0.51,6.6994402751
2020-02-18 17:30:00,7.6965,0.51,7.713378783,0.9565,0,0.9565,6.74,0.51,6.7592677118,7.8765,0.5,7.8923540373000005,0.9565,0,0.9565,6.92,0.5,6.9380400691
2020-02-18 18:00:00,8.065,0.54,8.0830578991,0.935,0,0.935,7.13,0.54,7.1504195681,8.255,0.53,8.2719964338,0.935,0,0.935,7.32,0.53,7.3391620775
2020-02-18 18:30:00,8.23,0.48,8.2439856865,0.8200000000000001,0,0.8200000000000001,7.41,0.48,7.4255302841,8.43,0.47000000000000003,8.4430918507,0.8200000000000001,0,0.8200000000000001,7.61,0.47000000000000003,7.6244999836
2020-02-18 19:00:00,8.098,0.5,8.1134212266,0.778,0,0.778,7.32,0.5,7.3370566306,8.288,0.49,8.302472162,0.778,0,0.778,7.51,0.49,7.5259683762
2020-02-18 19:30:00,7.788,0.48,7.8027779669,0.768,0,0.768,7.02,0.48,7.0363911205,7.978,0.47000000000000003,7.9918323306,0.768,0,0.768,7.21,0.47000000000000003,7.2253027618
2020-02-18 20:00:00,7.5165,0.46,7.5305625454000005,0.9265,0,0.9265,6.59,0.46,6.6060351194999996,7.6965,0.45,7.7096441066,0.9265,0,0.9265,6.77,0.45,6.7849392039000005
2020-02-18 20:30:00,7.1935,0.43,7.2063404201,0.8935000000000001,0,0.8935000000000001,6.3,0.43,6.3146575521,7.3535,0.42,7.3654845224,0.8935000000000001,0,0.8935000000000001,6.46,0.42,6.4736388531
2020-02-18 21:00:00,6.728,0.39,6.7392940283,0.918,0,0.918,5.8100000000000005,0.39,5.8230747891,6.878,0.38,6.8884892393,0.918,0,0.918,5.96,0.38,5.9721018076
2020-02-18 21:30:00,6.3775,0.71,6.4169000499,0.9275,0,0.9275,5.45,0.71,5.4960531293,6.4375,-0.11,6.4384397372,0.9275,0,0.9275,5.51,-0.11,5.5110978942
2020-02-18 22:00:00,5.83,0.27,5.8362487952,0.85,0,0.85,4.98,0.27,4.9873139063,5.96,0.26,5.9656684454,0.85,0,0.85,5.11,0.26,5.116610206
2020-02-18 22:30:00,5.4355,0.26,5.4417148262,0.8555,0,0.8555,4.58,0.26,4.5873739765,5.5555,0.25,5.5611222114,0.8555,0,0.8555,4.7,0.25,4.7066442398
2020-02-18 23:00:00,5.0175,0.26,5.0242319065,0.6875,0,0.6875,4.33,0.26,4.3377989811,5.1275,0.24,5.1331136993,0.6875,0,0.6875,4.44,0.24,4.4464817553
2020-02-18 23:30:00,4.796,-0.24,4.8020012495,0.426,0,0.426,4.37,-0.24,4.376585427,4.916,-0.22,4.9209202391,0.426,0,0.426,4.49,-0.22,4.495386524
