Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-19 00:00:00,4.577,-0.24,4.5832880119,0.47700000000000004,0,0.47700000000000004,4.1,-0.24,4.1070183832,4.687,-0.25,4.6936626423,0.47700000000000004,0,0.47700000000000004,4.21,-0.25,4.2174162707
2020-02-19 00:30:00,5.5155,-0.24,5.5207191787,0.6155,0,0.6155,4.9,-0.24,4.9058740302,5.6455,-0.15,5.647492386,0.6155,0,0.6155,5.03,-0.15,5.0322360835
2020-02-19 01:00:00,5.6935,-0.21,5.6973715211,0.7335,0,0.7335,4.96,-0.21,4.9644435741,5.8235,-0.14,5.8251825937,0.7335,0,0.7335,5.09,-0.14,5.0919249798
2020-02-19 01:30:00,5.567,-0.21,5.5709594326000005,0.597,0,0.597,4.97,-0.21,4.9744346412,5.697,-0.14,5.6987199440000005,0.597,0,0.597,5.1,-0.14,5.1019212068
2020-02-19 02:00:00,5.3465,-0.21,5.350622604,0.3865,0,0.3865,4.96,-0.21,4.9644435741,5.4765,-0.19,5.4797949095,0.3865,0,0.3865,5.09,-0.19,5.0935449345
2020-02-19 02:30:00,5.3395,-0.23,5.3444513516,0.34950000000000003,0,0.34950000000000003,4.99,-0.23,4.9952977889,5.4695,-0.19,5.4727991238,0.34950000000000003,0,0.34950000000000003,5.12,-0.19,5.1235241778
2020-02-19 03:00:00,5.1195,-0.23,5.1246639158,0.3395,0,0.3395,4.78,-0.23,4.7855302736,5.2495,-0.17,5.2522519218,0.3395,0,0.3395,4.91,-0.17,4.9129420921
2020-02-19 03:30:00,4.9695,-0.22,4.9743673216,0.2295,0,0.2295,4.74,-0.22,4.7451027386,5.0995,-0.15,5.1017056217,0.2295,0,0.2295,4.87,-0.15,4.872309514
2020-02-19 04:00:00,4.7525,-0.22,4.7575893318,0.3025,0,0.3025,4.45,-0.22,4.4554348834,4.8725000000000005,-0.2,4.8766029416,0.3025,0,0.3025,4.57,-0.2,4.5743742741
2020-02-19 04:30:00,4.6695,-0.2,4.6737811513,0.23950000000000002,0,0.23950000000000002,4.43,-0.2,4.4345123745,4.7895,-0.2,4.7936739824,0.23950000000000002,0,0.23950000000000002,4.55,-0.2,4.5543934832
2020-02-19 05:00:00,4.4895,-0.21,4.4944087765,0.1395,0,0.1395,4.35,-0.21,4.3550660156,4.6095,-0.23,4.6152345823,0.1395,0,0.1395,4.47,-0.23,4.4759133146
2020-02-19 05:30:00,4.561,-0.21,4.5658319067,0.091,0,0.091,4.47,-0.21,4.4749301671,4.681,-0.23,4.6866470957,0.091,0,0.091,4.59,-0.23,4.5957589145
2020-02-19 06:00:00,4.687,0.21,4.6917021431,0.137,0,0.137,4.55,0.21,4.5548435758,4.807,0.2,4.8111588001,0.137,0,0.137,4.67,0.2,4.6742806933
2020-02-19 06:30:00,5.176,0.21,5.1802582947,0.186,0,0.186,4.99,0.21,4.9944168829,5.306,0.2,5.3097679799,0.186,0,0.186,5.12,0.2,5.123904761
2020-02-19 07:00:00,5.5375,0.19,5.5407586348999995,0.2675,0,0.2675,5.27,0.19,5.2734239352,5.6775,0.19,5.6806783266,0.2675,0,0.2675,5.41,0.19,5.4133353859
2020-02-19 07:30:00,5.8875,0.25,5.8928054651,0.20750000000000002,0,0.20750000000000002,5.68,0.25,5.6854990986,6.0375,0.23,6.0418793641,0.20750000000000002,0,0.20750000000000002,5.83,0.23,5.8345351143
2020-02-19 08:00:00,6.3025,0.37,6.3133514277,0.1825,0,0.1825,6.12,0.37,6.1311744389,6.4525,0.31,6.459942434,0.1825,0,0.1825,6.27,0.31,6.2776587993
2020-02-19 08:30:00,6.5815,0.46,6.5975557785,0.3015,0,0.3015,6.28,0.46,6.2968245966,6.7515,0.45,6.7664800487,0.3015,0,0.3015,6.45,0.45,6.4656786187
2020-02-19 09:00:00,6.7815,0.48,6.7984661689,0.28150000000000003,0,0.28150000000000003,6.5,0.48,6.5176989805000005,6.9515,0.47000000000000003,6.9673705406,0.28150000000000003,0,0.28150000000000003,6.67,0.47000000000000003,6.686538716
2020-02-19 09:30:00,6.9605,0.5700000000000001,6.9837998432,0.3905,0,0.3905,6.57,0.5700000000000001,6.5946796738,7.1305,0.56,7.1524562389,0.3905,0,0.3905,6.74,0.56,6.7632240832
2020-02-19 10:00:00,7.0305,0.65,7.0604837122,0.4505,0,0.4505,6.58,0.65,6.6120269207,7.2105,0.64,7.2388473012,0.4505,0,0.4505,6.76,0.64,6.790228273
2020-02-19 10:30:00,7.118,0.6900000000000001,7.1513651844,0.718,0,0.718,6.4,0.6900000000000001,6.4370878509,7.288,0.6900000000000001,7.3205904133,0.718,0,0.718,6.57,0.6900000000000001,6.6061335136
2020-02-19 11:00:00,7.14,0.75,7.179282694,0.85,0,0.85,6.29,0.75,6.3345560223,7.31,0.75,7.3483739698,0.85,0,0.85,6.46,0.75,6.5033914229
2020-02-19 11:30:00,7.045,0.77,7.0869545646,0.855,0,0.855,6.19,0.77,6.2377079124,7.215,0.77,7.2559716786,0.855,0,0.855,6.36,0.77,6.4064420703
2020-02-19 12:00:00,6.953,0.74,6.9922678009,0.883,0,0.883,6.07,0.74,6.1149407193,7.113,0.74,7.1513893056,0.883,0,0.883,6.23,0.74,6.273794705
2020-02-19 12:30:00,6.9715,0.74,7.0106641804,0.9715,0,0.9715,6.0,0.74,6.0454611073,7.1315,0.74,7.1697902515,0.9715,0,0.9715,6.16,0.74,6.2042888392
2020-02-19 13:00:00,6.787,0.78,6.831673953,0.987,0,0.987,5.8,0.78,5.8522132565,6.937,0.78,6.9807140752,0.987,0,0.987,5.95,0.78,6.0009082646
2020-02-19 13:30:00,6.7195,0.75,6.7612262386,0.9995,0,0.9995,5.72,0.75,5.7689600449,6.8695,0.74,6.9092423789,0.9995,0,0.9995,5.87,0.74,5.9164600903
2020-02-19 14:00:00,6.6495,0.7000000000000001,6.6862433586000005,1.0095,0,1.0095,5.64,0.7000000000000001,5.6832737045,6.7995,0.6900000000000001,6.8344202571,1.0095,0,1.0095,5.79,0.6900000000000001,5.8309690447
2020-02-19 14:30:00,6.6525,0.67,6.6861540702,0.9825,0,0.9825,5.67,0.67,5.7094483096,6.8125,0.66,6.8443959741,0.9825,0,0.9825,5.83,0.66,5.8672395554
2020-02-19 15:00:00,6.6355,0.65,6.6672603257,0.9655,0,0.9655,5.67,0.65,5.7071358841,6.7955,0.64,6.8255710567,0.9655,0,0.9655,5.83,0.64,5.8650234441
2020-02-19 15:30:00,6.6935,0.65,6.7249864126,1.0235,0,1.0235,5.67,0.65,5.7071358841,6.8535,0.64,6.8833176775,1.0235,0,1.0235,5.83,0.64,5.8650234441
2020-02-19 16:00:00,6.697,0.61,6.7247237118,0.977,0,0.977,5.72,0.61,5.7524342673,6.857,0.61,6.8840793865,0.977,0,0.977,5.88,0.61,5.9115564786
2020-02-19 16:30:00,6.9605,0.6000000000000001,6.9863123499,1.0005,0,1.0005,5.96,0.6000000000000001,5.9901252074,7.1205,0.6000000000000001,7.1457344094,1.0005,0,1.0005,6.12,0.6000000000000001,6.1493414282
2020-02-19 17:00:00,7.183,0.53,7.2025265706,0.9530000000000001,0,0.9530000000000001,6.23,0.53,6.2525034986,7.343,0.52,7.3613890673,0.9530000000000001,0,0.9530000000000001,6.39,0.52,6.4111231465
2020-02-19 17:30:00,7.5405,0.53,7.5591031379,0.8805000000000001,0,0.8805000000000001,6.66,0.53,6.6810553059,7.7205,0.52,7.7379920037000005,0.8805000000000001,0,0.8805000000000001,6.84,0.52,6.8597376043
2020-02-19 18:00:00,7.7379999999999995,0.51,7.7547884562,0.888,0,0.888,6.85,0.51,6.8689591642,7.928,0.5,7.9437512549000004,0.888,0,0.888,7.04,0.5,7.0577333472
2020-02-19 18:30:00,7.9025,0.48,7.9170642444,0.9125000000000001,0,0.9125000000000001,6.99,0.48,7.0064613037,8.0825,0.47000000000000003,8.0961537936,0.9125000000000001,0,0.9125000000000001,7.17,0.47000000000000003,7.1853879506
2020-02-19 19:00:00,7.7285,0.52,7.7459739381,0.9785,0,0.9785,6.75,0.52,6.77,7.9085,0.51,7.924927271,0.9785,0,0.9785,6.93,0.51,6.9487408931
2020-02-19 19:30:00,7.5995,0.54,7.6186613161,0.9895,0,0.9895,6.61,0.54,6.6320208082,7.7695,0.51,7.7862205369,0.9895,0,0.9895,6.78,0.51,6.7991543592
2020-02-19 20:00:00,7.271,0.51,7.2888641776,0.9410000000000001,0,0.9410000000000001,6.33,0.51,6.3505117904,7.451,0.51,7.4684336377000005,0.9410000000000001,0,0.9410000000000001,6.51,0.51,6.529946401
2020-02-19 20:30:00,6.848,0.43,6.8614870108,0.928,0,0.928,5.92,0.43,5.9355960105,6.998,0.42,7.0105922717,0.928,0,0.928,6.07,0.42,6.0845131276
2020-02-19 21:00:00,6.495,0.37,6.5055303396,0.775,0,0.775,5.72,0.37,5.7319542915,6.645,0.35000000000000003,6.6542110727,0.775,0,0.775,5.87,0.35000000000000003,5.8804251547
2020-02-19 21:30:00,6.166,0.37,6.1770912248,0.876,0,0.876,5.29,0.37,5.3029237219,6.306,0.35000000000000003,6.315705503,0.876,0,0.876,5.43,0.35000000000000003,5.4412682345
2020-02-19 22:00:00,5.7095,0.33,5.7190287856,0.9595,0,0.9595,4.75,0.33,4.7614493592,5.8395,0.32,5.8482613014,0.9595,0,0.9595,4.88,0.32,4.890480549
2020-02-19 22:30:00,5.3055,0.33,5.3157530276,0.9855,0,0.9855,4.32,0.33,4.3325858329999996,5.4155,0.32,5.4249461057,0.9855,0,0.9855,4.43,0.32,4.4415425248
2020-02-19 23:00:00,4.834,0.27,4.8415344675,0.994,0,0.994,3.84,0.27,3.8494804844,4.934,0.26,4.9408456766,0.994,0,0.994,3.94,0.26,3.9485693612
2020-02-19 23:30:00,4.665,0.21,4.6697242959,0.965,0,0.965,3.7,0.21,3.7059546678,4.765,0.2,4.7691954248,0.965,0,0.965,3.8,0.2,3.8052595181
2020-02-20 00:00:00,4.4965,0.19,4.500512443,0.9965,0,0.9965,3.5,0.19,3.505153349,4.5965,0.18,4.6000230706,0.9965,0,0.9965,3.6,0.18,3.604497191
2020-02-20 00:30:00,5.4305,0.19,5.4338228026,0.9405,0,0.9405,4.49,0.19,4.4940182465,5.5504999999999995,0.16,5.5528056197,0.9405,0,0.9405,4.61,0.16,4.612775737
2020-02-20 01:00:00,5.5865,0.17,5.5890859941,0.9565,0,0.9565,4.63,0.17,4.6331198992000004,5.7065,0.16,5.7087426155,0.9565,0,0.9565,4.75,0.16,4.7526939729
2020-02-20 01:30:00,5.4615,0.16,5.4638431758,0.9615,0,0.9615,4.5,0.16,4.502843546,5.5815,0.15,5.5835152234,0.9615,0,0.9615,4.62,0.15,4.6224344235
2020-02-20 02:00:00,5.286,0.0,5.286,0.9560000000000001,0,0.9560000000000001,4.33,0.0,4.33,5.396,0.0,5.396,0.9560000000000001,0,0.9560000000000001,4.44,0.0,4.44
2020-02-20 02:30:00,5.2780000000000005,0.18,5.2810684525,0.988,0,0.988,4.29,0.18,4.2937745632,5.398,0.16,5.400370728,0.988,0,0.988,4.41,0.16,4.4129015398
2020-02-20 03:00:00,5.049,-0.04,5.0491584447,0.999,0,0.999,4.05,-0.04,4.050197526,5.159,0.0,5.159,0.999,0,0.999,4.16,0.0,4.16
2020-02-20 03:30:00,4.8275,-0.09,4.8283388707,0.9875,0,0.9875,3.84,-0.09,3.8410545427000002,4.9275,0.17,4.9304316495,0.9875,0,0.9875,3.94,0.17,3.9436658073
2020-02-20 04:00:00,4.557,-0.19,4.5609592193,0.977,0,0.977,3.58,-0.19,3.585038354,4.657,-0.19,4.6608742742,0.977,0,0.977,3.68,-0.19,3.6849016269
2020-02-20 04:30:00,4.327,-0.19,4.3311694726,1.007,0,1.007,3.32,-0.19,3.3254323027,4.417,-0.19,4.4210845954,1.007,0,1.007,3.41,-0.19,3.4152891532
2020-02-20 05:00:00,4.2575,0.17,4.2608926588,1.0275,0,1.0275,3.23,0.17,3.2344705904,4.3475,0.11,4.3488913817,1.0275,0,1.0275,3.32,0.11,3.3218217893
2020-02-20 05:30:00,4.364,0.22,4.3695418524,1.034,0,1.034,3.33,0.22,3.3372593546,4.454,0.21,4.458947858,1.034,0,1.034,3.42,0.21,3.4264413026
2020-02-20 06:00:00,4.556,0.24,4.5623169552,1.036,0,1.036,3.52,0.24,3.5281723314,4.646,0.23,4.6516895855,1.036,0,1.036,3.61,0.23,3.6173194495
2020-02-20 06:30:00,5.019,0.26,5.0257298972,1.039,0,1.039,3.98,0.26,3.9884834210999998,5.119,0.23,5.1241644197,1.039,0,1.039,4.08,0.23,4.0864777009
2020-02-20 07:00:00,5.3945,0.29,5.4022893527,1.0445,0,1.0445,4.35,0.29,4.3596559497000005,5.5045,0.28,5.5116168454,1.0445,0,1.0445,4.46,0.28,4.4687805943
2020-02-20 07:30:00,5.83,0.42,5.8451090666,1.05,0,1.05,4.78,0.42,4.7984164054,5.96,0.42,5.9747803307,1.05,0,1.05,4.91,0.42,4.9279306002
2020-02-20 08:00:00,6.173,0.5,6.1932163695,1.053,0,1.053,5.12,0.5,5.1443561308,6.303,0.5,6.3228007244,1.053,0,1.053,5.25,0.5,5.2737557774
2020-02-20 08:30:00,6.6145,0.65,6.6463606771,1.0545,0,1.0545,5.5600000000000005,0.65,5.5978656647000005,6.7645,0.65,6.7956574553,1.0545,0,1.0545,5.71,0.65,5.746877413
2020-02-20 09:00:00,6.815,0.66,6.8468843279,0.9550000000000001,0,0.9550000000000001,5.86,0.66,5.89705011,6.975,0.66,7.0061562215,0.9550000000000001,0,0.9550000000000001,6.02,0.66,6.0560713338
2020-02-20 09:30:00,6.9285,0.65,6.9589232105,0.7985,0,0.7985,6.13,0.65,6.1643653364,7.0985,0.64,7.1272927715,0.7985,0,0.7985,6.3,0.64,6.3324244962
2020-02-20 10:00:00,7.001,0.67,7.0329866344,0.851,0,0.851,6.15,0.67,6.186388284,7.171,0.66,7.2013082838999996,0.851,0,0.851,6.32,0.66,6.354368576
2020-02-20 10:30:00,7.0455,0.6900000000000001,7.0792068941,1.0355,0,1.0355,6.01,0.6900000000000001,6.0494793164,7.2155,0.68,7.2474713004,1.0355,0,1.0355,6.18,0.68,6.2172984487
2020-02-20 11:00:00,7.119,0.75,7.1583979353,0.999,0,0.999,6.12,0.75,6.1657846216,7.279,0.74,7.316518366,0.999,0,0.999,6.28,0.74,6.3234484263
2020-02-20 11:30:00,7.2605,0.78,7.302277744,0.9505,0,0.9505,6.31,0.78,6.3580264233,7.4305,0.77,7.4702898371,0.9505,0,0.9505,6.48,0.77,6.5255880961
2020-02-20 12:00:00,7.23,0.71,7.264778042,0.76,0,0.76,6.47,0.71,6.5088401425,7.4,0.71,7.4339827818,0.76,0,0.76,6.64,0.71,6.6778514509
2020-02-20 12:30:00,7.153,0.71,7.1881505966,0.923,0,0.923,6.23,0.71,6.2703269452,7.323,0.71,7.3573384454,0.923,0,0.923,6.4,0.71,6.4392623801
2020-02-20 13:00:00,6.7265,0.76,6.769298505,0.9565,0,0.9565,5.77,0.76,5.8198367675,6.8765,0.76,6.9183706355000005,0.9565,0,0.9565,5.92,0.76,5.9685844218
2020-02-20 13:30:00,6.61,0.68,6.6448852511,0.99,0,0.99,5.62,0.68,5.6609893128,6.76,0.68,6.7941151006,0.99,0,0.99,5.77,0.68,5.8099311528
2020-02-20 14:00:00,6.3485,0.74,6.3914827896,1.0585,0,1.0585,5.29,0.74,5.3415072779,6.4885,0.74,6.5305614039,1.0585,0,1.0585,5.43,0.74,5.4801916025
2020-02-20 14:30:00,6.3395,0.71,6.3791347572,1.0495,0,1.0495,5.29,0.71,5.3374338403,6.4795,0.7000000000000001,6.5172018727,1.0495,0,1.0495,5.43,0.7000000000000001,5.4749337896
2020-02-20 15:00:00,6.165,0.68,6.2023886528,1.005,0,1.005,5.16,0.68,5.2046133382,6.305,0.67,6.3404987974,1.005,0,1.005,5.3,0.67,5.3421812025
2020-02-20 15:30:00,6.188,0.62,6.2189825534,1.018,0,1.018,5.17,0.62,5.2070433069,6.318,0.61,6.3473793017,1.018,0,1.018,5.3,0.61,5.3349882849
2020-02-20 16:00:00,6.3765,0.6000000000000001,6.4046664433,0.9965,0,0.9965,5.38,0.6000000000000001,5.4133538587,6.5165,0.6000000000000001,6.5440638941,0.9965,0,0.9965,5.52,0.6000000000000001,5.5525129446
2020-02-20 16:30:00,6.568,0.55,6.5909880898,0.858,0,0.858,5.71,0.55,5.7364274597,6.718,0.55,6.740476541,0.858,0,0.858,5.86,0.55,5.8857539874
2020-02-20 17:00:00,6.9415,0.49,6.958773042,0.8115,0,0.8115,6.13,0.49,6.1495528293,7.1015,0.49,7.1183848063,0.8115,0,0.8115,6.29,0.49,6.3090569818
2020-02-20 17:30:00,7.192,0.47000000000000003,7.2073409799,0.892,0,0.892,6.3,0.47000000000000003,6.3175074199,7.362,0.47000000000000003,7.376987461,0.892,0,0.892,6.47,0.47000000000000003,6.4870486356
2020-02-20 18:00:00,7.5285,0.49,7.5444292196,0.6785,0,0.6785,6.85,0.49,6.8675031853,7.7085,0.47000000000000003,7.722815047,0.6785,0,0.6785,7.03,0.47000000000000003,7.0456937203
2020-02-20 18:30:00,7.8004999999999995,0.44,7.8128996058,0.5705,0,0.5705,7.23,0.44,7.2433762846,8.0005,0.43,8.0120471947,0.5705,0,0.5705,7.43,0.43,7.4424323981
2020-02-20 19:00:00,7.9065,0.48,7.9210568897,0.5665,0,0.5665,7.34,0.48,7.3556780789000005,8.0965,0.47000000000000003,8.110130224,0.5665,0,0.5665,7.53,0.47000000000000003,7.5446537363
2020-02-20 19:30:00,7.7145,0.43,7.7264746327000005,0.42450000000000004,0,0.42450000000000004,7.29,0.43,7.3026707443,7.9145,0.42,7.9256362678,0.42450000000000004,0,0.42450000000000004,7.49,0.42,7.5017664586
2020-02-20 20:00:00,7.4155,0.38,7.4252299796,0.2655,0,0.2655,7.15,0.38,7.1600907815,7.6055,0.37,7.6144947469,0.2655,0,0.2655,7.34,0.37,7.3493196964
2020-02-20 20:30:00,7.076,0.33,7.0836908459,0.296,0,0.296,6.78,0.33,6.7880262227,7.256,0.32,7.2630528017,0.296,0,0.296,6.96,0.32,6.9673524383
2020-02-20 21:00:00,6.7215,0.32,6.7291130359,0.4315,0,0.4315,6.29,0.32,6.2981346445,6.8915,0.30000000000000004,6.8980266925,0.4315,0,0.4315,6.46,0.30000000000000004,6.4669621926
2020-02-20 21:30:00,6.287,0.29,6.2936848507,0.177,0,0.177,6.11,0.29,6.1168782888,6.447,0.28,6.4530774829,0.177,0,0.177,6.27,0.28,6.2762488797
2020-02-20 22:00:00,5.8585,0.27,5.8647184289,0.1385,0,0.1385,5.72,0.27,5.726368832,6.0085,0.25,6.0136987163,0.1385,0,0.1385,5.87,0.25,5.8753212678
2020-02-20 22:30:00,5.441,0.25,5.4467404014,0.231,0,0.231,5.21,0.25,5.2159946319,5.5809999999999995,0.25,5.5865965489,0.231,0,0.231,5.35,0.25,5.3558379363
2020-02-20 23:00:00,5.0165,0.21,5.0208935709,0.47650000000000003,0,0.47650000000000003,4.54,0.21,4.5448542331,5.1365,0.2,5.1403922273,0.47650000000000003,0,0.47650000000000003,4.66,0.2,4.6642898709
2020-02-20 23:30:00,4.85,-0.18,4.8533390568,0.41000000000000003,0,0.41000000000000003,4.44,-0.18,4.4436471507,4.96,-0.22,4.9648766349,0.41000000000000003,0,0.41000000000000003,4.55,-0.22,4.5553155763
2020-02-21 00:00:00,4.554,-0.23,4.5598043818,0.454,0,0.454,4.1,-0.23,4.1064461521,4.664,-0.25,4.6706954514,0.454,0,0.454,4.21,-0.25,4.2174162707
2020-02-21 00:30:00,5.486,-0.03,5.4860820264,0.596,0,0.596,4.89,-0.03,4.8900920237,5.616,-0.35000000000000003,5.6268957694,0.596,0,0.596,5.02,-0.35000000000000003,5.0321864035
2020-02-21 01:00:00,5.725,-0.18,5.7278289954,0.545,0,0.545,5.18,-0.18,5.1831264696,5.855,-0.14,5.8566735439,0.545,0,0.545,5.31,-0.14,5.3118452538
2020-02-21 01:30:00,5.627,-0.16,5.6292742872,0.497,0,0.497,5.13,-0.16,5.1324945202,5.767,-0.14,5.7686990734,0.497,0,0.497,5.27,-0.14,5.2718592546
2020-02-21 02:00:00,5.4030000000000005,-0.19,5.4063397045,0.633,0,0.633,4.77,-0.19,4.7737825673,5.533,-0.19,5.5362612836,0.633,0,0.633,4.9,-0.19,4.9036822899
2020-02-21 02:30:00,5.4095,-0.19,5.412835694,0.6495000000000001,0,0.6495000000000001,4.76,-0.19,4.7637905076,5.5395,-0.2,5.5431092583,0.6495000000000001,0,0.6495000000000001,4.89,-0.2,4.8940882706
2020-02-21 03:00:00,5.2165,-0.16,5.2189531757,0.6065,0,0.6065,4.61,-0.16,4.612775737,5.3365,-0.14,5.3383360938,0.6065,0,0.6065,4.73,-0.14,4.732071428
2020-02-21 03:30:00,4.9965,-0.19,5.0001112238,0.5465,0,0.5465,4.45,-0.19,4.4540543329,5.1165,-0.14,5.1184150135,0.5465,0,0.5465,4.57,-0.14,4.5721439172
2020-02-21 04:00:00,4.7045,-0.2,4.7087493297,0.7045,0,0.7045,4.0,-0.2,4.0049968789,4.8045,-0.22,4.809534307,0.7045,0,0.7045,4.1,-0.22,4.1058981965
2020-02-21 04:30:00,4.556,-0.2,4.5603877028,0.5660000000000001,0,0.5660000000000001,3.99,-0.2,3.9950093867,4.656,-0.22,4.6611946966,0.5660000000000001,0,0.5660000000000001,4.09,-0.22,4.0959125967
2020-02-21 05:00:00,4.4555,-0.16,4.4583719282,0.6655,0,0.6655,3.79,-0.16,3.7933758053,4.5555,-0.19,4.5594605218,0.6655,0,0.6655,3.89,-0.19,3.8946373387
2020-02-21 05:30:00,4.605,0.18,4.6085165726,0.6950000000000001,0,0.6950000000000001,3.91,0.18,3.9141410297,4.705,0.15,4.7073904661,0.6950000000000001,0,0.6950000000000001,4.01,0.15,4.0128045056
2020-02-21 06:00:00,4.7455,0.2,4.7497126492,0.8155,0,0.8155,3.93,0.2,3.9350857678,4.8455,0.19,4.849223675,0.8155,0,0.8155,4.03,0.19,4.034476422
2020-02-21 06:30:00,5.1695,0.23,5.1746140194,0.8495,0,0.8495,4.32,0.23,4.3261183525,5.2795,0.22,5.2840817793,0.8495,0,0.8495,4.43,0.22,4.43545939
2020-02-21 07:00:00,5.533,0.31,5.5416774536,0.903,0,0.903,4.63,0.31,4.6403663648,5.6530000000000005,0.26,5.6589759674,0.903,0,0.903,4.75,0.26,4.7571104675
2020-02-21 07:30:00,5.916,0.4,5.9295072308000005,0.936,0,0.936,4.98,0.4,4.9960384306000005,6.056,0.39,6.0685448009,0.936,0,0.936,5.12,0.39,5.1348320323
2020-02-21 08:00:00,6.3004999999999995,0.47000000000000003,6.3180060343,0.7805000000000001,0,0.7805000000000001,5.52,0.47000000000000003,5.5399729241,6.4505,0.46,6.4668810295,0.7805000000000001,0,0.7805000000000001,5.67,0.46,5.6886290087999996
2020-02-21 08:30:00,6.739,0.5700000000000001,6.7630629895,0.879,0,0.879,5.86,0.5700000000000001,5.8876565797,6.899,0.56,6.9216906172,0.879,0,0.879,6.02,0.56,6.0459904069
2020-02-21 09:00:00,6.844,0.59,6.8693839607000005,0.904,0,0.904,5.94,0.59,5.9692294310000005,7.004,0.59,7.0288061575,0.904,0,0.904,6.1,0.59,6.1284663661
2020-02-21 09:30:00,6.9245,0.61,6.9513164401,0.9345,0,0.9345,5.99,0.61,6.0209799867,7.0845,0.6000000000000001,7.1098621822,0.9345,0,0.9345,6.15,0.6000000000000001,6.1791989772
2020-02-21 10:00:00,6.888,0.64,6.9176689716,0.9580000000000001,0,0.9580000000000001,5.93,0.64,5.9644362684,7.048,0.63,7.0761009037,0.9580000000000001,0,0.9580000000000001,6.09,0.63,6.1224994896
2020-02-21 10:30:00,6.9515,0.66,6.9827610764,0.9915,0,0.9915,5.96,0.66,5.9964322726,7.1015,0.65,7.1311851925,0.9915,0,0.9915,6.11,0.65,6.144477195
2020-02-21 11:00:00,6.874,0.71,6.9105698752,1.024,0,1.024,5.85,0.71,5.8929279649,7.034,0.71,7.0697422867,1.024,0,1.024,6.01,0.71,6.0517931227
2020-02-21 11:30:00,6.835,0.73,6.8738726348,1.025,0,1.025,5.8100000000000005,0.73,5.8556810022,6.995,0.73,7.0329883407,1.025,0,1.025,5.97,0.73,6.0144658948
2020-02-21 12:00:00,6.851,0.73,6.8897823623,1.021,0,1.021,5.83,0.73,5.8755255084,7.011,0.73,7.0489021131,1.021,0,1.021,5.99,0.73,6.0343185199
2020-02-21 12:30:00,6.899,0.72,6.9364689144,1.009,0,1.009,5.89,0.72,5.933843611,7.059,0.71,7.0946163392,1.009,0,1.009,6.05,0.71,6.0915186941
2020-02-21 13:00:00,6.786,0.72,6.8240893898,1.016,0,1.016,5.77,0.72,5.8147484898,6.936,0.7000000000000001,6.9712334633,1.016,0,1.016,5.92,0.7000000000000001,5.9612414814
2020-02-21 13:30:00,6.6295,0.63,6.6593671058,1.0095,0,1.0095,5.62,0.63,5.6552011457999996,6.7795000000000005,0.62,6.8077911432,1.0095,0,1.0095,5.77,0.62,5.8032146264
2020-02-21 14:00:00,6.5035,0.65,6.5359017932,1.0235,0,1.0235,5.48,0.65,5.5184146274,6.6435,0.64,6.6742559323,1.0235,0,1.0235,5.62,0.64,5.6563238945
2020-02-21 14:30:00,6.421,0.64,6.4528165168000005,1.001,0,1.001,5.42,0.64,5.4576551742,6.561,0.63,6.5911775124,1.001,0,1.001,5.5600000000000005,0.63,5.5955786117
2020-02-21 15:00:00,6.39,0.64,6.4219701027,0.97,0,0.97,5.42,0.64,5.4576551742,6.53,0.63,6.5603201141,0.97,0,0.97,5.5600000000000005,0.63,5.5955786117
2020-02-21 15:30:00,6.373,0.5700000000000001,6.3984395754,0.9530000000000001,0,0.9530000000000001,5.42,0.5700000000000001,5.4498899071,6.513,0.5700000000000001,6.5378948447,0.9530000000000001,0,0.9530000000000001,5.5600000000000005,0.5700000000000001,5.5891412578
2020-02-21 16:00:00,6.4025,0.5700000000000001,6.4278228235,1.0125,0,1.0125,5.39,0.5700000000000001,5.4200553503,6.5525,0.5700000000000001,6.577245339,1.0125,0,1.0125,5.54,0.5700000000000001,5.5692459095
2020-02-21 16:30:00,6.6155,0.52,6.6359053828,1.0155,0,1.0155,5.6,0.52,5.6240910377,6.7655,0.51,6.7846952953,1.0155,0,1.0155,5.75,0.51,5.7725730831
2020-02-21 17:00:00,6.8545,0.48,6.871285924,1.0045,0,1.0045,5.85,0.48,5.8696592746,7.0045,0.47000000000000003,7.0202507256,1.0045,0,1.0045,6.0,0.47000000000000003,6.0183801807
2020-02-21 17:30:00,7.0975,0.46,7.1123910361,1.0275,0,1.0275,6.07,0.46,6.0874050301,7.2575,0.45,7.2714377017,1.0275,0,1.0275,6.23,0.45,6.2462308635
2020-02-21 18:00:00,7.293,0.45,7.3068699865,1.043,0,1.043,6.25,0.45,6.266179059,7.463,0.44,7.4759594033,1.043,0,1.043,6.42,0.44,6.4350602173
2020-02-21 18:30:00,7.41,0.44,7.423051933,1.04,0,1.04,6.37,0.44,6.3851781494,7.58,0.43,7.5921867733,1.04,0,1.04,6.54,0.43,6.5541208411
2020-02-21 19:00:00,7.3785,0.48,7.3940964458,1.0385,0,1.0385,6.34,0.48,6.3581443834,7.5385,0.47000000000000003,7.5531372455,1.0385,0,1.0385,6.5,0.47000000000000003,6.5169701549
2020-02-21 19:30:00,7.1375,0.44,7.1510493111,1.0375,0,1.0375,6.1,0.44,6.115848265,7.2975,0.43,7.3101577445,1.0375,0,1.0375,6.26,0.43,6.2747509911
2020-02-21 20:00:00,6.833,0.42,6.8458957778,1.043,0,1.043,5.79,0.42,5.8052131744,6.983,0.41000000000000003,6.9950260185,1.043,0,1.043,5.94,0.41000000000000003,5.9541330183
2020-02-21 20:30:00,6.482,0.42,6.4955926596,1.042,0,1.042,5.44,0.42,5.4561891463,6.622,0.41000000000000003,6.6346803992000005,1.042,0,1.042,5.58,0.41000000000000003,5.5950424485
2020-02-21 21:00:00,6.11,0.37,6.1211926942,1.05,0,1.05,5.06,0.37,5.0735096334,6.24,0.36,6.2503759887,1.05,0,1.05,5.19,0.36,5.202470567
2020-02-21 21:30:00,5.774,0.37,5.7858427217,1.054,0,1.054,4.72,0.37,4.7344799081,5.904,0.36,5.9149654268,1.054,0,1.054,4.85,0.36,4.863342472
2020-02-21 22:00:00,5.393,0.33,5.403086988,1.053,0,1.053,4.34,0.33,4.3525280011,5.503,0.28,5.5101187827,1.053,0,1.053,4.45,0.28,4.4588002871
2020-02-21 22:30:00,5.002,0.24,5.0077543869,1.052,0,1.052,3.95,0.24,3.9572844224,5.102,0.23,5.1071816102,1.052,0,1.052,4.05,0.23,4.056525607
2020-02-21 23:00:00,4.665,0.23,4.6706664407,1.055,0,1.055,3.61,0.23,3.6173194495,4.765,0.22,4.7700759952,1.055,0,1.055,3.71,0.22,3.7165171868
2020-02-21 23:30:00,4.5595,0.23,4.565297389,1.0595,0,1.0595,3.5,0.23,3.5075490018,4.6495,0.22,4.6547019507,1.0595,0,1.0595,3.59,0.22,3.5967346302000003
2020-02-22 00:00:00,4.3725,-0.21,4.377539977,1.0525,0,1.0525,3.32,-0.21,3.3266349364,4.4625,-0.22,4.4679196781,1.0525,0,1.0525,3.41,-0.22,3.4170894047
2020-02-22 00:30:00,5.374,-0.16,5.3763813109,1.054,0,1.054,4.32,-0.16,4.3229619476,5.494,0.45,5.5123983891,1.054,0,1.054,4.44,0.45,4.4627457916
2020-02-22 01:00:00,5.553,0.17,5.5556015876,1.053,0,1.053,4.5,0.17,4.5032099662,5.673,0.18,5.6758549136,1.053,0,1.053,4.62,0.18,4.6235051638
2020-02-22 01:30:00,5.467,0.17,5.4696424929,1.057,0,1.057,4.41,0.17,4.4132754276,5.587,0.19,5.5902297806,1.057,0,1.057,4.53,0.19,4.5339827966
2020-02-22 02:00:00,5.2495,-0.59,5.2825514905,1.0595,0,1.0595,4.19,-0.59,4.2313354866,5.3595,0.68,5.4024661267,1.0595,0,1.0595,4.3,0.68,4.353435425
2020-02-22 02:30:00,5.1845,0.19,5.1879803633,1.0645,0,1.0645,4.12,0.19,4.1243787411,5.2945,0.19,5.2979081013,1.0645,0,1.0645,4.23,0.19,4.2342649893
2020-02-22 03:00:00,4.9055,-0.14,4.907497351,1.0655000000000001,0,1.0655000000000001,3.84,-0.14,3.8425512358000002,5.0055,0.0,5.0055,1.0655000000000001,0,1.0655000000000001,3.94,0.0,3.94
2020-02-22 03:30:00,4.694,-0.18,4.6974499465,1.064,0,1.064,3.63,-0.18,3.6344600699000003,4.784,-0.19,4.7877715067,1.064,0,1.064,3.7199999999999998,-0.19,3.7248489902
2020-02-22 04:00:00,4.4395,-0.19,4.4435639131,1.0595,0,1.0595,3.38,-0.19,3.3853360247,4.5295,-0.22,4.5348396058,1.0595,0,1.0595,3.47,-0.22,3.4769670692
2020-02-22 04:30:00,4.1935,-0.19,4.1978020737,1.0535,0,1.0535,3.14,-0.19,3.1457431554,4.2835,-0.22,4.2891458649,1.0535,0,1.0535,3.23,-0.22,3.2374835907
2020-02-22 05:00:00,4.1185,-0.05,4.1188034974,1.0485,0,1.0485,3.07,-0.05,3.0704071391,4.1985,-0.16,4.2015476018,1.0485,0,1.0485,3.15,-0.16,3.1540608745
2020-02-22 05:30:00,4.1785,0.17,4.1819567489,1.0585,0,1.0585,3.12,0.17,3.1246279779,4.2685,0.03,4.2686054221,1.0585,0,1.0585,3.21,0.03,3.2101401839
2020-02-22 06:00:00,4.211,0.17,4.214430092,1.061,0,1.061,3.15,0.17,3.1545839662,4.301,0.16,4.3039750232,1.061,0,1.061,3.24,0.16,3.2439482117
2020-02-22 06:30:00,4.318,0.17,4.3213451609,1.058,0,1.058,3.26,0.17,3.2644295061,4.408,0.16,4.4109028554,1.058,0,1.058,3.35,0.16,3.353818719
2020-02-22 07:00:00,4.535,0.21,4.5398595793,1.055,0,1.055,3.48,0.21,3.4863304491,4.625,0.17,4.6281232697,1.055,0,1.055,3.5700000000000003,0.17,3.5740453271
2020-02-22 07:30:00,4.6645,0.21,4.6692248018,1.0545,0,1.0545,3.61,0.21,3.6161028746,4.7645,0.19,4.7682869303,1.0545,0,1.0545,3.71,0.19,3.7148620432
2020-02-22 08:00:00,4.8765,0.23,4.881920959,1.0465,0,1.0465,3.83,0.23,3.8368997902,4.9765,0.22,4.9813604818,1.0465,0,1.0465,3.93,0.22,3.9361529442
2020-02-22 08:30:00,5.319,0.29,5.326899755,1.049,0,1.049,4.27,0.29,4.2798364455,5.429,0.27,5.4357097973,1.049,0,1.049,4.38,0.27,4.388314027
2020-02-22 09:00:00,5.5235,0.31,5.5321923548,1.0435,0,1.0435,4.48,0.31,4.4907126383,5.6435,0.30000000000000004,5.65146815,1.0435,0,1.0435,4.6,0.30000000000000004,4.6097722286
2020-02-22 09:30:00,5.932,0.39,5.9448064729,1.022,0,1.022,4.91,0.39,4.9254644451,6.062,0.38,6.0738985833,1.022,0,1.022,5.04,0.38,5.0543050957
2020-02-22 10:00:00,5.9725,0.42,5.9872494728,0.9925,0,0.9925,4.98,0.42,4.9976794615,6.1025,0.41000000000000003,6.1162575363,0.9925,0,0.9925,5.11,0.41000000000000003,5.126421754
2020-02-22 10:30:00,5.9805,0.43,5.9959386463,0.8905000000000001,0,0.8905000000000001,5.09,0.43,5.1081307736,6.1205,0.42,6.1348936625,0.8905000000000001,0,0.8905000000000001,5.23,0.42,5.2468371425
2020-02-22 11:00:00,5.7915,0.38,5.8039531571000005,0.8115,0,0.8115,4.98,0.38,4.9944769496,5.9315,0.38,5.9436598363,0.8115,0,0.8115,5.12,0.38,5.1340821965
2020-02-22 11:30:00,5.7385,0.37,5.7504158328,0.8785000000000001,0,0.8785000000000001,4.86,0.37,4.8740640127,5.8685,0.36,5.8795316353,0.8785000000000001,0,0.8785000000000001,4.99,0.36,5.0029691184
2020-02-22 12:00:00,5.752,0.4,5.7658914315,0.9420000000000001,0,0.9420000000000001,4.8100000000000005,0.4,4.8266033605,5.872,0.39,5.884937043,0.9420000000000001,0,0.9420000000000001,4.93,0.39,4.9454019048
2020-02-22 12:30:00,5.718,0.37,5.7299584641,0.928,0,0.928,4.79,0.37,4.804268935,5.838,0.36,5.8490891599,0.928,0,0.928,4.91,0.36,4.9231798667
2020-02-22 13:00:00,5.6585,0.33,5.6681145234,0.8685,0,0.8685,4.79,0.33,4.8013539757,5.7785,0.32,5.7873536483,0.8685,0,0.8685,4.91,0.32,4.920416649
2020-02-22 13:30:00,5.4935,0.32,5.5028122129,0.9035000000000001,0,0.9035000000000001,4.59,0.32,4.6011411628,5.6135,0.31,5.6220532059,0.9035000000000001,0,0.9035000000000001,4.71,0.31,4.7201906741
2020-02-22 14:00:00,5.4725,0.29,5.4801784871,0.8925000000000001,0,0.8925000000000001,4.58,0.29,4.5891720386,5.5925,0.28,5.5995050004,0.8925000000000001,0,0.8925000000000001,4.7,0.28,4.7083330383
2020-02-22 14:30:00,5.3785,0.29,5.3863124909,0.9485,0,0.9485,4.43,0.29,4.4394819518,5.4985,0.28,5.5056246013,0.9485,0,0.9485,4.55,0.28,4.5586072434
2020-02-22 15:00:00,5.337,0.25,5.3428521409,0.877,0,0.877,4.46,0.25,4.4670012313,5.457,0.24,5.4622750755,0.877,0,0.877,4.58,0.24,4.5862838988
2020-02-22 15:30:00,5.427,0.25,5.4327551942,0.857,0,0.857,4.57,0.25,4.5768329661,5.557,0.24,5.562180238,0.857,0,0.857,4.7,0.24,4.7061236703
2020-02-22 16:00:00,5.5265,0.24,5.5317088002,0.8065,0,0.8065,4.72,0.24,4.7260977561,5.6465,0.24,5.6515982032,0.8065,0,0.8065,4.84,0.24,4.8459467599
2020-02-22 16:30:00,5.8045,0.24,5.8094595489,0.7845000000000001,0,0.7845000000000001,5.02,0.24,5.0257337773,5.9445,0.24,5.9493428419,0.7845000000000001,0,0.7845000000000001,5.16,0.24,5.16557838
2020-02-22 17:00:00,6.152,0.26,6.1574916971,0.7020000000000001,0,0.7020000000000001,5.45,0.26,5.4561983102,6.302,0.24,6.306568322,0.7020000000000001,0,0.7020000000000001,5.6,0.24,5.6051404978
2020-02-22 17:30:00,6.4545,0.28,6.4605704276,0.7245,0,0.7245,5.73,0.28,5.7368371076999995,6.6045,0.28,6.6104326825,0.7245,0,0.7245,5.88,0.28,5.8866628917
2020-02-22 18:00:00,6.7175,0.27,6.7229239361,0.7275,0,0.7275,5.99,0.27,5.9960820541,6.8775,0.26,6.8824128218,0.7275,0,0.7275,6.15,0.26,6.1554934814
2020-02-22 18:30:00,6.8555,0.27,6.8608148386,0.48550000000000004,0,0.48550000000000004,6.37,0.27,6.3757195672,7.0255,0.26,7.0303093993,0.48550000000000004,0,0.48550000000000004,6.54,0.26,6.5451661553000005
2020-02-22 19:00:00,6.7965,0.27,6.8018609402,0.3265,0,0.3265,6.47,0.27,6.4756312434,6.9765,0.26,6.9813431552,0.3265,0,0.3265,6.65,0.26,6.6550807659
2020-02-22 19:30:00,6.5665,0.25,6.5712572808,0.20650000000000002,0,0.20650000000000002,6.36,0.25,6.3649116255,6.7365,0.24,6.7407738614,0.20650000000000002,0,0.20650000000000002,6.53,0.24,6.5344089251
2020-02-22 20:00:00,6.1835,0.24,6.1881558036,0.2735,0,0.2735,5.91,0.24,5.914871089,6.3435,0.23,6.347668253,0.2735,0,0.2735,6.07,0.23,6.0743559329
2020-02-22 20:30:00,5.894,0.25,5.8992996194,0.464,0,0.464,5.43,0.25,5.4357520179,6.044,0.23,6.0483746577,0.464,0,0.464,5.58,0.23,5.5847381317
2020-02-22 21:00:00,5.4985,0.25,5.504180434,0.5885,0,0.5885,4.91,0.25,4.9163604424,5.6285,0.23,5.6331973381000005,0.5885,0,0.5885,5.04,0.23,5.0452452864
2020-02-22 21:30:00,5.183,0.08,5.1836173663,0.723,0,0.723,4.46,0.08,4.4607174311,5.303,-0.14,5.3048476887,0.723,0,0.723,4.58,-0.14,4.5821392384
2020-02-22 22:00:00,4.9215,0.16,4.9241001462,0.8715,0,0.8715,4.05,0.16,4.0531592616,5.0315,-0.06,5.0318577335,0.8715,0,0.8715,4.16,-0.06,4.1604326698
2020-02-22 22:30:00,4.5760000000000005,0.01,4.5760109266,0.906,0,0.906,3.67,0.01,3.670013624,4.676,-0.02,4.6760427714,0.906,0,0.906,3.77,-0.02,3.77005305
2020-02-22 23:00:00,4.3965,-0.14,4.398728481,0.9765,0,0.9765,3.42,-0.14,3.4228642976,4.4865,-0.17,4.4897196182,0.9765,0,0.9765,3.51,-0.17,3.5141143977000002
2020-02-22 23:30:00,4.37,0.2,4.374574265,0.99,0,0.99,3.38,0.2,3.3859119894,4.46,0.05,4.4602802603,0.99,0,0.99,3.47,0.05,3.4703602119
2020-02-23 00:00:00,4.2515,0.22,4.2571883033,1.0315,0,1.0315,3.22,0.22,3.2275067777,4.3415,0.16,4.3444472894,1.0315,0,1.0315,3.31,0.16,3.3138648132
2020-02-23 00:30:00,5.161,0.15,5.16317935,1.051,0,1.051,4.11,0.15,4.1127363154,5.271,0.16,5.2734278226,1.051,0,1.051,4.22,0.16,4.2230320861
2020-02-23 01:00:00,5.325,0.08,5.3256009051,1.065,0,1.065,4.26,0.08,4.2607511075,5.435,0.31,5.4438336676,1.065,0,1.065,4.37,0.31,4.3809816252000005
2020-02-23 01:30:00,5.2665,0.15,5.2686357105,1.0665,0,1.0665,4.2,0.15,4.2026777178,5.3765,0.15,5.3785920323,1.0665,0,1.0665,4.31,0.15,4.3126094189
2020-02-23 02:00:00,5.022,0.18,5.0252247711,1.072,0,1.072,3.95,0.18,3.9540991389,5.132,0.18,5.1351556938,1.072,0,1.072,4.06,0.18,4.063988189
2020-02-23 02:30:00,5.0225,0.18,5.0257244503,1.0725,0,1.0725,3.95,0.18,3.9540991389,5.1325,0.18,5.1356553866,1.0725,0,1.0725,4.06,0.18,4.063988189
2020-02-23 03:00:00,4.7425,0.18,4.7459146906,1.0725,0,1.0725,3.67,0.18,3.6744115175000003,4.8425,0.0,4.8425,1.0725,0,1.0725,3.77,0.0,3.77
2020-02-23 03:30:00,4.5255,0.18,4.5290783003,1.0655000000000001,0,1.0655000000000001,3.46,0.18,3.4646789173,4.6155,0.18,4.6190085787,1.0655000000000001,0,1.0655000000000001,3.55,0.18,3.554560451
2020-02-23 04:00:00,4.251,-0.19,4.2552439413,1.071,0,1.071,3.18,-0.19,3.1856710439,4.341,0.38,4.3576003718,1.071,0,1.071,3.27,0.38,3.2920054678
2020-02-23 04:30:00,4.0835,0.19,4.087917838,1.0635,0,1.0635,3.02,0.19,3.0259709186,4.1735,0.18,4.1773798307,1.0635,0,1.0635,3.11,0.18,3.1152046482
2020-02-23 05:00:00,3.9265,0.19,3.9310942815,1.0665,0,1.0665,2.86,0.19,2.8663042407,4.0065,0.18,4.0105413911,1.0665,0,1.0665,2.94,0.18,2.9455050501
2020-02-23 05:30:00,3.8875,0.19,3.8921403174,1.0675,0,1.0675,2.8200000000000003,0.19,2.8263934616,3.9675000000000002,0.16,3.9707249023,1.0675,0,1.0675,2.9,0.16,2.9044104393
2020-02-23 06:00:00,3.8449999999999998,-0.11,3.8465731502000002,1.065,0,1.065,2.7800000000000002,-0.11,2.7821754078,3.915,-0.19,3.919607761,1.065,0,1.065,2.85,-0.19,2.8563263119
2020-02-23 06:30:00,3.9735,0.05,3.9738145717,1.0635,0,1.0635,2.91,0.05,2.9104295216000002,4.0535,-0.15,4.0562744298,1.0635,0,1.0635,2.99,-0.15,2.9937601774
2020-02-23 07:00:00,4.0515,0.2,4.0564334396,1.0615,0,1.0615,2.99,0.2,2.9966814979,4.1315,0.16,4.1345969876,1.0615,0,1.0615,3.07,0.16,3.0741665537
2020-02-23 07:30:00,4.069,0.21,4.0744154182,1.059,0,1.059,3.01,0.21,3.0173166887,4.149,0.19,4.1533481674,1.059,0,1.059,3.09,0.19,3.095835913
2020-02-23 08:00:00,4.2235,0.2,4.2282327573,1.0635,0,1.0635,3.16,0.2,3.1663227883,4.3135,0.19,4.3176825092,1.0635,0,1.0635,3.25,0.19,3.2555491088
2020-02-23 08:30:00,4.5455,0.2,4.5498978285,1.0655000000000001,0,1.0655000000000001,3.48,0.2,3.4857423886,4.6455,0.19,4.649383857,1.0655000000000001,0,1.0655000000000001,3.58,0.19,3.585038354
2020-02-23 09:00:00,4.7995,0.23,4.8050078304,1.0595,0,1.0595,3.74,0.23,3.7470655185,4.8995,0.21,4.9039983942,1.0595,0,1.0595,3.84,0.21,3.8457379006
2020-02-23 09:30:00,5.0845,0.25,5.0906424202,1.0645,0,1.0645,4.02,0.25,4.0277661303,5.1845,0.24,5.1900520469,1.0645,0,1.0645,4.12,0.24,4.1269843712
2020-02-23 10:00:00,5.275,0.27,5.2819054327,1.065,0,1.065,4.21,0.27,4.2186490729,5.385,0.26,5.3912730408,1.065,0,1.065,4.32,0.26,4.3278170017
2020-02-23 10:30:00,5.4595,0.28,5.4666754294,1.0695000000000001,0,1.0695000000000001,4.39,0.28,4.3989203221,5.5795,0.27,5.5860290234,1.0695000000000001,0,1.0695000000000001,4.51,0.27,4.5180748112
2020-02-23 11:00:00,5.582,0.31,5.5906013988000005,1.062,0,1.062,4.52,0.31,4.5306180594,5.702,0.30000000000000004,5.7098865138,1.062,0,1.062,4.64,0.30000000000000004,4.6496881616
2020-02-23 11:30:00,5.7385,0.33,5.7479807106,1.0385,0,1.0385,4.7,0.33,4.7115708633,5.8585,0.32,5.8672329296,1.0385,0,1.0385,4.82,0.32,4.8306107274
2020-02-23 12:00:00,5.748,0.33,5.7574650672,1.018,0,1.018,4.73,0.33,4.7414976537,5.878,0.33,5.8872560671,1.018,0,1.018,4.86,0.33,4.8711908195
2020-02-23 12:30:00,5.705,0.33,5.7145362891,0.9450000000000001,0,0.9450000000000001,4.76,0.33,4.7714253636,5.835,0.33,5.8443241697,0.9450000000000001,0,0.9450000000000001,4.89,0.33,4.9011223204
2020-02-23 13:00:00,5.752,0.33,5.7614584959,0.792,0,0.792,4.96,0.33,4.9709657009,5.892,0.33,5.9012341082,0.792,0,0.792,5.1,0.33,5.1106653187
2020-02-23 13:30:00,5.7215,0.32,5.7304417150999996,0.6315000000000001,0,0.6315000000000001,5.09,0.32,5.1000490194,5.8615,0.31,5.869691836,0.6315000000000001,0,0.6315000000000001,5.23,0.31,5.239179325
2020-02-23 14:00:00,5.6915,0.35000000000000003,5.7022515071,0.5415,0,0.5415,5.15,0.35000000000000003,5.1618795027,5.8215,0.22,5.8256555211,0.5415,0,0.5415,5.28,0.22,5.2845813458
2020-02-23 14:30:00,5.502,0.2,5.5056338418,0.442,0,0.442,5.06,0.2,5.0639510266,5.632,0.2,5.6355500175,0.442,0,0.442,5.19,0.2,5.193852135
2020-02-23 15:00:00,5.562,0.17,5.5645973799,0.232,0,0.232,5.33,0.17,5.3327103803,5.702,0.2,5.7055064631,0.232,0,0.232,5.47,0.2,5.473655086
2020-02-23 15:30:00,5.6025,0.21,5.6064343615,0.21250000000000002,0,0.21250000000000002,5.39,0.21,5.3940893578,5.7425,0.22,5.7467126472,0.21250000000000002,0,0.21250000000000002,5.53,0.22,5.5343744001
2020-02-23 16:00:00,5.627,0.21,5.6309172432,0.217,0,0.217,5.41,0.21,5.4140742514,5.777,0.22,5.7811875078,0.217,0,0.217,5.5600000000000005,0.22,5.5643508157
2020-02-23 16:30:00,5.8585,0.23,5.8630130692,0.1085,0,0.1085,5.75,0.23,5.7545981615,6.0085,0.22,6.0125262785,0.1085,0,0.1085,5.9,0.22,5.9041002702
2020-02-23 17:00:00,6.095,0.24,6.0997233544,0.075,0,0.075,6.02,0.24,6.0247821537,6.255,0.19,6.2578850261,0.075,0,0.075,6.18,0.19,6.1829200221
2020-02-23 17:30:00,6.4255,0.21,6.4289307237,0.0555,0,0.0555,6.37,0.21,6.3734605985,6.5955,0.23,6.5995090916,0.0555,0,0.0555,6.54,0.23,6.5440430928
2020-02-23 18:00:00,6.775,0.15,6.7766603132,0.015,0,0.015,6.76,0.15,6.7616639964,6.955,0.15,6.9566173533,0.015,0,0.015,6.94,0.15,6.9416208482
2020-02-23 18:30:00,6.954,0.21,6.9571701143,0.014,0,0.014,6.94,0.21,6.9431765065,7.144,0.21,7.1470858397,0.014,0,0.014,7.13,0.21,7.1330918962
2020-02-23 19:00:00,6.7855,0.27,6.790869624,0.0055000000000000005,0,0.0055000000000000005,6.78,0.27,6.7853739764,6.9655000000000005,0.26,6.9703507982,0.0055000000000000005,0,0.0055000000000000005,6.96,0.26,6.9648546288
2020-02-23 19:30:00,6.57,0.23,6.5740246425,0.0,0,0.0,6.57,0.23,6.5740246425,6.75,0.24,6.754265319,0.0,0,0.0,6.75,0.24,6.754265319
2020-02-23 20:00:00,6.21,0.26,6.215440451,0.0,0,0.0,6.21,0.26,6.215440451,6.37,0.26,6.3753039143,0.0,0,0.0,6.37,0.26,6.3753039143
2020-02-23 20:30:00,5.9435,0.2,5.9468640686,0.0035,0,0.0035,5.94,0.2,5.9433660496,6.1035,0.2,6.1067759292,0.0035,0,0.0035,6.1,0.2,6.1032778079
2020-02-23 21:00:00,5.592,-0.16,5.594288516,0.032,0,0.032,5.5600000000000005,-0.16,5.5623016819,5.742,-0.13,5.7434714241,0.032,0,0.032,5.71,-0.13,5.7114796682
2020-02-23 21:30:00,5.261,-0.23,5.2660251614,0.031,0,0.031,5.23,-0.23,5.2350549185,5.401,-0.22,5.4054787947000005,0.031,0,0.031,5.37,-0.22,5.3745046283
2020-02-23 22:00:00,4.8615,-0.25,4.8679238131,0.061500000000000006,0,0.061500000000000006,4.8,-0.25,4.8065060075,4.9915,-0.22,4.9963458897,0.061500000000000006,0,0.061500000000000006,4.93,-0.22,4.9349062808
2020-02-23 22:30:00,4.5685,-0.27,4.5764715939,0.20850000000000002,0,0.20850000000000002,4.36,-0.27,4.368352092,4.6885,-0.24,4.6946386709,0.20850000000000002,0,0.20850000000000002,4.48,-0.24,4.4864239657
2020-02-23 23:00:00,4.3205,-0.25,4.3277269149,0.5505,0,0.5505,3.77,-0.25,3.778280032,4.4205,-0.28,4.4293588983,0.5505,0,0.5505,3.87,-0.28,3.8801159776
2020-02-23 23:30:00,4.245,-0.21,4.2501911722,0.745,0,0.745,3.5,-0.21,3.5062943402,4.335,-0.24,4.3416385156,0.745,0,0.745,3.59,-0.24,3.5980133407
2020-02-24 00:00:00,4.057,-0.22,4.06296062,0.887,0,0.887,3.17,-0.22,3.1776248992,4.1370000000000005,-0.25,4.1445468992,0.887,0,0.887,3.25,-0.25,3.2596012026
2020-02-24 00:30:00,4.938,-0.2,4.9420485631,0.918,0,0.918,4.02,-0.2,4.0249720496,5.048,-0.23,5.0532369824,0.918,0,0.918,4.13,-0.23,4.1363994004
2020-02-24 01:00:00,5.1125,-0.2,5.1164104849,0.7525000000000001,0,0.7525000000000001,4.36,-0.2,4.3645847454,5.2225,-0.23,5.2275621708,0.7525000000000001,0,0.7525000000000001,4.47,-0.23,4.4759133146
2020-02-24 01:30:00,5.0095,0.0,5.0095,0.9895,0,0.9895,4.02,0.0,4.02,5.1195,-0.2,5.1234051421,0.9895,0,0.9895,4.13,-0.2,4.1348397792
2020-02-24 02:00:00,4.7745,0.19,4.778279005,1.0345,0,1.0345,3.74,0.19,3.7448230933,4.8645,-0.05,4.8647569569,1.0345,0,1.0345,3.83,-0.05,3.8303263569
2020-02-24 02:30:00,4.7625,-0.14,4.7645572984,0.9525,0,0.9525,3.81,-0.14,3.8125713108,4.8625,-0.19,4.8662106664,0.9525,0,0.9525,3.91,-0.19,3.9146136463000003
2020-02-24 03:00:00,4.498,-0.22,4.5033769551,0.608,0,0.608,3.89,-0.22,3.8962161131,4.608,-0.24,4.6142457672,0.608,0,0.608,4.0,-0.24,4.0071935316
2020-02-24 03:30:00,4.223,-0.23,4.2292586821,0.613,0,0.613,3.61,-0.23,3.6173194495,4.323,-0.24,4.3296569148,0.613,0,0.613,3.71,-0.24,3.7177546987
2020-02-24 04:00:00,4.0655,-0.23,4.0720007674,0.8355,0,0.8355,3.23,-0.23,3.2381785003,4.1555,-0.25,4.1630133617,0.8355,0,0.8355,3.32,-0.25,3.3293993452
2020-02-24 04:30:00,4.051,0.18,4.0549970407,1.061,0,1.061,2.99,0.18,2.9954131602,4.131,0.11,4.1324642769,1.061,0,1.061,3.07,0.11,3.0719700519
2020-02-24 05:00:00,4.0375,0.2,4.0424505254,1.0575,0,1.0575,2.98,0.2,2.9867038688000003,4.1175,0.18,4.1214325483,1.0575,0,1.0575,3.06,0.18,3.0652895459
2020-02-24 05:30:00,4.175,0.22,4.180792389,1.065,0,1.065,3.11,0.22,3.1177716401,4.255,0.2,4.2596977592,1.065,0,1.065,3.19,0.2,3.1962634435
2020-02-24 06:00:00,4.301,0.25,4.3082596254,1.061,0,1.061,3.24,0.25,3.2496307483,4.391,0.23,4.3970195587,1.061,0,1.061,3.33,0.23,3.3379334924
2020-02-24 06:30:00,4.896,0.27,4.9034392012,1.066,0,1.066,3.83,0.27,3.8395051765,4.996,0.25,5.0022510933,1.066,0,1.066,3.93,0.25,3.9379436258
2020-02-24 07:00:00,5.4605,0.31,5.4692924817,1.0705,0,1.0705,4.39,0.31,4.4009317195,5.5805,0.30000000000000004,5.5885579759,1.0705,0,1.0705,4.51,0.30000000000000004,4.519966814
2020-02-24 07:30:00,5.904,0.36,5.9149654268,1.064,0,1.064,4.84,0.36,4.8533699632000005,6.034,0.34,6.0435714607,1.064,0,1.064,4.97,0.34,4.9816162036
2020-02-24 08:00:00,6.2445,0.5,6.2644856333,1.0645,0,1.0645,5.18,0.5,5.2040753261,6.3845,0.49,6.4032757437,1.0645,0,1.0645,5.32,0.49,5.3425181329
2020-02-24 08:30:00,6.5225,0.6900000000000001,6.5588952004,1.0625,0,1.0625,5.46,0.6900000000000001,5.5034262056,6.6425,0.48,6.6598202866000005,1.0625,0,1.0625,5.58,0.48,5.6006071099
2020-02-24 09:00:00,6.675,0.72,6.713719163,1.055,0,1.055,5.62,0.72,5.6659332859,6.825,0.72,6.8628729407,1.055,0,1.055,5.77,0.72,5.8147484898
2020-02-24 09:30:00,6.8275,0.75,6.8685701751,1.0575,0,1.0575,5.77,0.75,5.8185393356,6.9775,0.75,7.0176923736,1.0575,0,1.0575,5.92,0.75,5.9673193312
2020-02-24 10:00:00,6.8135,0.75,6.8546540576,1.0535,0,1.0535,5.76,0.75,5.8086229005,6.9635,0.75,7.0037727155,1.0535,0,1.0535,5.91,0.75,5.9573987612
2020-02-24 10:30:00,6.8615,0.75,6.9023678727,1.0515,0,1.0515,5.8100000000000005,0.75,5.8582079171,7.0115,0.75,7.0514985819,1.0515,0,1.0515,5.96,0.75,6.007004245
2020-02-24 11:00:00,6.9925,0.75,7.0326066469,1.0525,0,1.0525,5.94,0.75,5.9871612639,7.1525,0.75,7.1917144166,1.0525,0,1.0525,6.1,0.75,6.145933615
2020-02-24 11:30:00,7.061,0.78,7.1039510837,1.051,0,1.051,6.01,0.78,6.0604042769,7.221,0.77,7.2619378268,1.051,0,1.051,6.17,0.77,6.2178613687
2020-02-24 12:00:00,7.098,0.79,7.1418277773,1.048,0,1.048,6.05,0.79,6.101360504,7.258,0.78,7.2997920518,1.048,0,1.048,6.21,0.78,6.2587938135
2020-02-24 12:30:00,7.107,0.77,7.1485907003,1.057,0,1.057,6.05,0.77,6.0988031613,7.267,0.77,7.307680138,1.057,0,1.057,6.21,0.77,6.2575554332
2020-02-24 13:00:00,7.0375,0.72,7.0742353827,0.9875,0,0.9875,6.05,0.72,6.0926923441,7.1975,0.72,7.2334228585,0.9875,0,0.9875,6.21,0.72,6.2515997953
2020-02-24 13:30:00,6.985,0.72,7.0220100399,0.715,0,0.715,6.27,0.72,6.3112043225,7.155,0.72,7.1911351677,0.715,0,0.715,6.44,0.72,6.4801234556
2020-02-24 14:00:00,6.976,0.72,7.0130575358,0.616,0,0.616,6.36,0.72,6.4006249695,7.146,0.72,7.1821804489,0.616,0,0.616,6.53,0.72,6.5695738066
2020-02-24 14:30:00,6.884,0.71,6.9205170327,0.624,0,0.624,6.26,0.71,6.3001349192,7.054,0.7000000000000001,7.0886469795,0.624,0,0.624,6.43,0.7000000000000001,6.4679904143
2020-02-24 15:00:00,6.801,0.66,6.8329496559,0.621,0,0.621,6.18,0.66,6.2151427980000005,6.961,0.66,6.9922186036,0.621,0,0.621,6.34,0.66,6.3742607415
2020-02-24 15:30:00,6.677,0.68,6.7115370073000005,0.617,0,0.617,6.06,0.68,6.0980324696,6.8469999999999995,0.68,6.8806837596,0.617,0,0.617,6.23,0.68,6.2670008776
2020-02-24 16:00:00,6.776,0.66,6.8080669797,0.606,0,0.606,6.17,0.66,6.2051994327,6.946,0.66,6.9772857187,0.606,0,0.606,6.34,0.66,6.3742607415
2020-02-24 16:30:00,6.9835,0.55,7.0051247134,0.5635,0,0.5635,6.42,0.55,6.4435161209,7.1535,0.54,7.1738526783,0.5635,0,0.5635,6.59,0.54,6.6120874162
2020-02-24 17:00:00,7.192,0.5,7.2093594722,0.542,0,0.542,6.65,0.5,6.6687705014,7.362,0.49,7.3782886905,0.542,0,0.542,6.82,0.49,6.8375799813
2020-02-24 17:30:00,7.378,0.45,7.3917104922,0.458,0,0.458,6.92,0.45,6.9346160672,7.558,0.44,7.5707967877,0.458,0,0.458,7.1,0.44,7.1136207377
2020-02-24 18:00:00,7.514,0.45,7.5274627864,0.424,0,0.424,7.09,0.45,7.1042663238,7.714,0.44,7.7265384229,0.424,0,0.424,7.29,0.44,7.3032663925
2020-02-24 18:30:00,7.684,0.45,7.6971654523,0.454,0,0.454,7.23,0.45,7.2439906129,7.874,0.44,7.8862840426,0.454,0,0.454,7.42,0.44,7.4330343737
2020-02-24 19:00:00,7.6185,0.45,7.6317784461,0.3885,0,0.3885,7.23,0.45,7.2439906129,7.8085,0.44,7.8208869222,0.3885,0,0.3885,7.42,0.44,7.4330343737
2020-02-24 19:30:00,7.3935,0.44,7.4065810095,0.4435,0,0.4435,6.95,0.44,6.9639141293,7.5835,0.43,7.5956811577,0.4435,0,0.4435,7.14,0.43,7.1529364599
2020-02-24 20:00:00,7.089,0.4,7.1002761214,0.34900000000000003,0,0.34900000000000003,6.74,0.4,6.7518590033,7.269,0.39,7.2794547186,0.34900000000000003,0,0.34900000000000003,6.92,0.39,6.9309811715
2020-02-24 20:30:00,6.7315000000000005,0.38,6.7422171613,0.3215,0,0.3215,6.41,0.38,6.4212537717,6.9015,0.37,6.9114110173,0.3215,0,0.3215,6.58,0.37,6.5903945254
2020-02-24 21:00:00,6.4175,0.34,6.4265003112,0.24750000000000003,0,0.24750000000000003,6.17,0.34,6.1793608084,6.5875,0.32,6.5952677163,0.24750000000000003,0,0.24750000000000003,6.34,0.32,6.348070573
2020-02-24 21:30:00,6.0035,0.32,6.0120223095,0.29350000000000004,0,0.29350000000000004,5.71,0.32,5.7189596956,6.1535,0.31,6.1613036161,0.29350000000000004,0,0.29350000000000004,5.86,0.31,5.86819393
2020-02-24 22:00:00,5.531,0.25,5.5366470901,0.14100000000000001,0,0.14100000000000001,5.39,0.25,5.3957946588,5.671,0.23,5.675662164,0.14100000000000001,0,0.14100000000000001,5.53,0.23,5.5347809351
2020-02-24 22:30:00,5.115,0.32,5.125,0.195,0,0.195,4.92,0.32,4.9303955217,5.235,0.08,5.2356112346,0.195,0,0.195,5.04,0.08,5.0406348806
2020-02-24 23:00:00,4.666,0.22,4.6711835759,0.176,0,0.176,4.49,0.22,4.495386524,4.786,0.22,4.7910537463,0.176,0,0.176,4.61,0.22,4.6152464723
2020-02-24 23:30:00,4.536,-0.19,4.539977533,0.156,0,0.156,4.38,-0.19,4.3841190677,4.656,-0.14,4.6581043355,0.156,0,0.156,4.5,-0.14,4.5021772511
2020-02-25 00:00:00,4.282,-0.23,4.2881725712,0.192,0,0.192,4.09,-0.23,4.096461888,4.392,-0.26,4.3996890799,0.192,0,0.192,4.2,-0.26,4.2080399238
2020-02-25 00:30:00,5.18,-0.23,5.1851036634,0.2,0,0.2,4.98,-0.23,4.9853084157000005,5.31,-0.26,5.3163615377,0.2,0,0.2,5.11,-0.26,5.116610206
2020-02-25 01:00:00,5.321,-0.23,5.3259685504,0.211,0,0.211,5.11,-0.23,5.1151735063,5.461,-0.26,5.4671858392,0.211,0,0.211,5.25,-0.26,5.2564341525
2020-02-25 01:30:00,5.251,-0.23,5.2560347221,0.221,0,0.221,5.03,-0.23,5.0352557035,5.381,-0.24,5.3863495059,0.221,0,0.221,5.16,-0.24,5.16557838
2020-02-25 02:00:00,4.998,-0.25,5.0042485949,0.11800000000000001,0,0.11800000000000001,4.88,-0.25,4.8863994925,5.128,-0.26,5.1345870331,0.11800000000000001,0,0.11800000000000001,5.01,-0.26,5.0167419706
2020-02-25 02:30:00,5.038,-0.22,5.0428012057,0.108,0,0.108,4.93,-0.22,4.9349062808,5.168,-0.24,5.173569754,0.108,0,0.108,5.06,-0.24,5.0656885021
2020-02-25 03:00:00,4.79,-0.22,4.7950495305,0.23,0,0.23,4.5600000000000005,-0.22,4.5653039329,4.91,-0.24,4.9158620811,0.23,0,0.23,4.68,-0.24,4.6861498055
2020-02-25 03:30:00,4.5495,-0.22,4.5548161598,0.28950000000000004,0,0.28950000000000004,4.26,-0.22,4.2656769685,4.6595,-0.24,4.6656768266,0.28950000000000004,0,0.28950000000000004,4.37,-0.24,4.376585427
2020-02-25 04:00:00,4.3405000000000005,-0.22,4.3460718183000004,0.3005,0,0.3005,4.04,-0.22,4.0459856648,4.4505,-0.24,4.4569664852,0.3005,0,0.3005,4.15,-0.24,4.1569339663000004
2020-02-25 04:30:00,4.235,-0.2,4.23971992,0.365,0,0.365,3.87,-0.2,3.8751645126,4.335,-0.22,4.3405788784,0.365,0,0.365,3.9699999999999998,-0.22,3.9760910452
2020-02-25 05:00:00,4.1325,-0.2,4.1373368548,0.3425,0,0.3425,3.79,-0.2,3.7952733762,4.2325,-0.22,4.2382138042,0.3425,0,0.3425,3.89,-0.22,3.8962161131
2020-02-25 05:30:00,4.2605,-0.18,4.2643006754,0.4305,0,0.4305,3.83,-0.18,3.834227432,4.3605,-0.22,4.366046295,0.4305,0,0.4305,3.93,-0.22,3.9361529442
