Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-25 06:00:00,4.5675,0.18,4.571045422,0.4675,0,0.4675,4.1,0.18,4.1039493174,4.6775,0.17,4.6805882376,0.4675,0,0.4675,4.21,0.17,4.213430906
2020-02-25 06:30:00,5.089,0.21,5.0933310318,0.279,0,0.279,4.8100000000000005,0.21,4.8145820172,5.219,0.2,5.2228307459,0.279,0,0.279,4.94,0.2,4.9440469253
2020-02-25 07:00:00,5.6085,0.24,5.6136327141999995,0.2685,0,0.2685,5.34,0.24,5.3453905377,5.7585,0.22,5.7627009509,0.2685,0,0.2685,5.49,0.22,5.4944062464
2020-02-25 07:30:00,6.2145,0.36,6.2249184934,0.5145000000000001,0,0.5145000000000001,5.7,0.36,5.7113571067,6.3645,0.35000000000000003,6.374116429,0.5145000000000001,0,0.5145000000000001,5.85,0.35000000000000003,5.8604607327
2020-02-25 08:00:00,6.5595,0.45,6.5749175090000005,0.5295,0,0.5295,6.03,0.45,6.0467677316,6.7195,0.44,6.7338904246,0.5295,0,0.5295,6.19,0.44,6.205618422
2020-02-25 08:30:00,6.703,0.52,6.7231398171,0.503,0,0.503,6.2,0.52,6.2217682374,6.873,0.52,6.892643107,0.503,0,0.503,6.37,0.52,6.3911892477
2020-02-25 09:00:00,6.4885,0.5700000000000001,6.5134884854,0.5185000000000001,0,0.5185000000000001,5.97,0.5700000000000001,5.9971493228,6.6485,0.56,6.6720425845,0.5185000000000001,0,0.5185000000000001,6.13,0.56,6.1555259727
2020-02-25 09:30:00,6.5055,0.64,6.5369052502,0.5955,0,0.5955,5.91,0.64,5.9445521278,6.6655,0.64,6.6961548855,0.5955,0,0.5955,6.07,0.64,6.1036464511
2020-02-25 10:00:00,6.3995,0.62,6.4294634496,0.5695,0,0.5695,5.83,0.62,5.8628747215,6.5495,0.61,6.5778454109,0.5695,0,0.5695,5.98,0.61,6.0110315255
2020-02-25 10:30:00,6.326,0.62,6.3563099358,0.556,0,0.556,5.77,0.62,5.8032146264,6.476,0.61,6.5046657101,0.556,0,0.556,5.92,0.61,5.9513443859
2020-02-25 11:00:00,6.329,0.62,6.3592956371,0.549,0,0.549,5.78,0.62,5.8131574897,6.489,0.61,6.5176085338,0.549,0,0.549,5.94,0.61,5.9712394023
2020-02-25 11:30:00,6.803,0.67,6.8359131797,0.593,0,0.593,6.21,0.67,6.2460387447,6.973,0.66,7.004165118,0.593,0,0.593,6.38,0.66,6.4140470843
2020-02-25 12:00:00,6.7035,0.6900000000000001,6.7389177358,0.5135000000000001,0,0.5135000000000001,6.19,0.6900000000000001,6.2283384622,6.8735,0.68,6.9070545278,0.5135000000000001,0,0.5135000000000001,6.36,0.68,6.3962489007
2020-02-25 12:30:00,6.886,0.6900000000000001,6.9204837981,0.796,0,0.796,6.09,0.6900000000000001,6.1289640234,7.046,0.68,7.078736893,0.796,0,0.796,6.25,0.68,6.2868831705
2020-02-25 13:00:00,7.0045,0.6900000000000001,7.0384032458,1.0645,0,1.0645,5.94,0.6900000000000001,5.9799414713,7.1645,0.68,7.1966978712,1.0645,0,1.0645,6.1,0.68,6.1377846166
2020-02-25 13:30:00,6.812,0.63,6.8410703841,0.612,0,0.612,6.2,0.63,6.2319258661,6.982,0.63,7.0103654684,0.612,0,0.612,6.37,0.63,6.4010780342
2020-02-25 14:00:00,6.6395,0.67,6.6732196315,0.8495,0,0.8495,5.79,0.67,5.8286362041,6.7995,0.67,6.8324300399,0.8495,0,0.8495,5.95,0.67,5.9876038613
2020-02-25 14:30:00,6.6065000000000005,0.74,6.6478148478,1.0365,0,1.0365,5.57,0.74,5.6189411814,6.7565,0.73,6.7958216759,1.0365,0,1.0365,5.72,0.73,5.7663940205
2020-02-25 15:00:00,6.413,0.74,6.4555533458,1.053,0,1.053,5.36,0.74,5.4108409698,6.553,0.73,6.5935353946,1.053,0,1.053,5.5,0.73,5.5482339533000005
2020-02-25 15:30:00,6.5455,0.71,6.583894763,1.0555,0,1.0555,5.49,0.71,5.5357203687,6.6955,0.71,6.7330394511,1.0555,0,1.0555,5.64,0.71,5.6845140514
2020-02-25 16:00:00,6.803,0.64,6.8330380505,1.023,0,1.023,5.78,0.64,5.8153245825,6.953,0.64,6.9823927847,1.023,0,1.023,5.93,0.64,5.9644362684
2020-02-25 16:30:00,7.105,0.6000000000000001,7.1302892648,1.055,0,1.055,6.05,0.6000000000000001,6.0796792679,7.265,0.59,7.2889179581,1.055,0,1.055,6.21,0.59,6.2379644116
2020-02-25 17:00:00,7.4865,0.58,7.5089334962,1.0165,0,1.0165,6.47,0.58,6.4959448889,7.6565,0.5700000000000001,7.6776879495,1.0165,0,1.0165,6.64,0.5700000000000001,6.6644204549
2020-02-25 17:30:00,7.827,0.51,7.8435979627,0.887,0,0.887,6.94,0.51,6.9587139616,8.007,0.5,8.0225961509,0.887,0,0.887,7.12,0.5,7.1375345884
2020-02-25 18:00:00,7.74,0.48,7.754869438,0.87,0,0.87,6.87,0.48,6.8867481441,7.92,0.47000000000000003,7.9339334507,0.87,0,0.87,7.05,0.47000000000000003,7.0656492978
2020-02-25 18:30:00,7.9115,0.42,7.9226404847000005,0.5815,0,0.5815,7.33,0.42,7.342022882,8.1115,0.41000000000000003,8.1218552222,0.5815,0,0.5815,7.53,0.41000000000000003,7.5411537579
2020-02-25 19:00:00,7.9445,0.42,7.9555942738,0.6345000000000001,0,0.6345000000000001,7.31,0.42,7.3220557223,8.1345,0.41000000000000003,8.1448259803,0.6345000000000001,0,0.6345000000000001,7.5,0.41000000000000003,7.5111983065
2020-02-25 19:30:00,7.8395,0.46,7.8529841621,1.0495,0,1.0495,6.79,0.46,6.8055639002,8.0195,0.44,8.0315615076,1.0495,0,1.0495,6.97,0.44,6.9838742829000005
2020-02-25 20:00:00,7.514,0.42,7.5257289348,0.704,0,0.704,6.8100000000000005,0.42,6.8229392493,7.694,0.41000000000000003,7.7049163526,0.704,0,0.704,6.99,0.41000000000000003,7.002013996
2020-02-25 20:30:00,7.255,0.4,7.2660185108,0.605,0,0.605,6.65,0.4,6.6620192134,7.435,0.39,7.445221622,0.605,0,0.605,6.83,0.39,6.8411256384
2020-02-25 21:00:00,6.936,0.36,6.945336277,0.716,0,0.716,6.22,0.36,6.2304092963,7.106,0.35000000000000003,7.1146142552,0.716,0,0.716,6.39,0.35000000000000003,6.3995781111
2020-02-25 21:30:00,6.4845,0.35000000000000003,6.4939387316,0.7545000000000001,0,0.7545000000000001,5.73,0.35000000000000003,5.7406794023,6.6345,0.34,6.643206323,0.7545000000000001,0,0.7545000000000001,5.88,0.34,5.8898217291
2020-02-25 22:00:00,5.963,0.25,5.9682383498,0.663,0,0.663,5.3,0.25,5.3058929503,6.103,0.24,6.1077171676,0.663,0,0.663,5.44,0.24,5.4452915441
2020-02-25 22:30:00,5.524,0.25,5.5296542387,0.624,0,0.624,4.9,0.25,4.9063734061,5.654,0.24,5.6590914465,0.624,0,0.624,5.03,0.24,5.0357223911
2020-02-25 23:00:00,5.048,0.23,5.0532369824,0.608,0,0.608,4.44,0.23,4.4459532161,5.168,0.21,5.1722648811,0.608,0,0.608,4.5600000000000005,0.21,4.5648329652
2020-02-25 23:30:00,4.8385,0.21,4.8430550534,0.6285000000000001,0,0.6285000000000001,4.21,0.21,4.2152342758,4.9485,0.17,4.9514192157,0.6285000000000001,0,0.6285000000000001,4.32,0.17,4.3233436135
2020-02-26 00:00:00,4.523,-0.22,4.5283472703,0.623,0,0.623,3.9,-0.22,3.9062001996999998,4.633,-0.22,4.6382204562,0.623,0,0.623,4.01,-0.22,4.0160303784
2020-02-26 00:30:00,5.4065,-0.23,5.4113900479,0.6265000000000001,0,0.6265000000000001,4.78,-0.23,4.7855302736,5.5365,-0.22,5.5408692684,0.6265000000000001,0,0.6265000000000001,4.91,-0.22,4.9149262456
2020-02-26 01:00:00,5.6345,-0.23,5.6391923402,0.6245,0,0.6245,5.01,-0.23,5.0152766624,5.7645,-0.15,5.7664512701,0.6245,0,0.6245,5.14,-0.15,5.1421882502
2020-02-26 01:30:00,5.4865,-0.23,5.4913188079,0.5965,0,0.5965,4.89,-0.23,4.8954060097,5.6265,-0.2,5.6300534855,0.5965,0,0.5965,5.03,-0.2,5.0339745728
2020-02-26 02:00:00,5.3415,-0.23,5.3464494994,0.6115,0,0.6115,4.73,-0.23,4.7355886646,5.4615,-0.24,5.4667707333,0.6115,0,0.6115,4.85,-0.24,4.8559345136
2020-02-26 02:30:00,5.379,-0.21,5.3830977141,0.619,0,0.619,4.76,-0.21,4.7646301011,5.509,-0.24,5.5142253309,0.619,0,0.619,4.89,-0.24,4.8958860281
2020-02-26 03:00:00,5.1645,-0.21,5.1687677690000005,0.6045,0,0.6045,4.5600000000000005,-0.21,4.5648329652,5.2845,-0.24,5.2899470933,0.6045,0,0.6045,4.68,-0.24,4.6861498055
2020-02-26 03:30:00,4.963,-0.23,4.9683265794,0.603,0,0.603,4.36,-0.23,4.3660622991,5.073,-0.22,5.0777681121,0.603,0,0.603,4.47,-0.22,4.4754105957
2020-02-26 04:00:00,4.703,-0.23,4.708620711,0.593,0,0.593,4.11,-0.23,4.1164304926,4.813,-0.25,4.8194884583,0.593,0,0.593,4.22,-0.25,4.2273987273
2020-02-26 04:30:00,4.587,-0.23,4.5927626762,0.587,0,0.587,4.0,-0.23,4.0066070434,4.697,-0.25,4.7036484775,0.587,0,0.587,4.11,-0.25,4.1175963862
2020-02-26 05:00:00,4.5015,-0.21,4.506395705,0.5915,0,0.5915,3.91,-0.21,3.9156353252000002,4.6115,-0.24,4.6177410332,0.5915,0,0.5915,4.02,-0.24,4.0271578067
2020-02-26 05:30:00,4.5405,-0.21,4.5453536991,0.5505,0,0.5505,3.99,-0.21,3.9955224940000003,4.6505,-0.24,4.6566887646,0.5505,0,0.5505,4.1,-0.24,4.1070183832
2020-02-26 06:00:00,4.793,0.16,4.7956698177,0.553,0,0.553,4.24,0.16,4.243017794,4.9030000000000005,0.15,4.9052939769,0.553,0,0.553,4.35,0.15,4.3525854386
2020-02-26 06:30:00,5.2665,-0.4,5.28166851,0.5565,0,0.5565,4.71,-0.4,4.7269546222,5.4665,0.68,5.5086316132,0.5565,0,0.5565,4.91,0.68,4.9568639279
2020-02-26 07:00:00,5.8,0.24,5.8049633935,0.55,0,0.55,5.25,0.24,5.2554828513,5.94,0.23,5.9444511942,0.55,0,0.55,5.39,0.23,5.3949050038
2020-02-26 07:30:00,6.5175,0.34,6.5263624057000005,0.5575,0,0.5575,5.96,0.34,5.9696901092,6.6775,0.33,6.6856492766,0.5575,0,0.5575,6.12,0.33,6.1288906011
2020-02-26 08:00:00,6.8165,0.44,6.8306860746,0.5565,0,0.5565,6.26,0.44,6.2754442074,6.9865,0.43,6.9997201551,0.5565,0,0.5565,6.43,0.43,6.4443618769
2020-02-26 08:30:00,6.9275,0.52,6.946989006,0.48750000000000004,0,0.48750000000000004,6.44,0.52,6.460959681,7.1075,0.52,7.1264967726,0.48750000000000004,0,0.48750000000000004,6.62,0.52,6.6403915547
2020-02-26 09:00:00,6.8735,0.6000000000000001,6.8996378347,0.49350000000000005,0,0.49350000000000005,6.38,0.6000000000000001,6.4081510594,7.0435,0.6000000000000001,7.0690092835,0.49350000000000005,0,0.49350000000000005,6.55,0.6000000000000001,6.5774235077
2020-02-26 09:30:00,6.94,0.62,6.9676394855,0.48,0,0.48,6.46,0.62,6.4896841217,7.11,0.61,7.1361193936,0.48,0,0.48,6.63,0.61,6.6580027035
2020-02-26 10:00:00,6.8629999999999995,0.64,6.8927765813,0.493,0,0.493,6.37,0.64,6.4020699777,7.033,0.63,7.0611605987,0.493,0,0.493,6.54,0.63,6.5702739669
2020-02-26 10:30:00,6.715,0.6000000000000001,6.7417523686,0.505,0,0.505,6.21,0.6000000000000001,6.2389181755,6.885,0.59,6.9102333535,0.505,0,0.505,6.38,0.59,6.4072224872
2020-02-26 11:00:00,6.6645,0.6000000000000001,6.6914542702,0.5245000000000001,0,0.5245000000000001,6.14,0.6000000000000001,6.1692463073,6.8245000000000005,0.59,6.8499562225,0.5245000000000001,0,0.5245000000000001,6.3,0.59,6.3275666729
2020-02-26 11:30:00,6.6315,0.6000000000000001,6.658587857,0.5515,0,0.5515,6.08,0.6000000000000001,6.1095335337,6.8015,0.59,6.8270419839,0.5515,0,0.5515,6.25,0.59,6.277786234
2020-02-26 12:00:00,6.6925,0.58,6.7175855968,0.4625,0,0.4625,6.23,0.58,6.2569401467,6.8625,0.5700000000000001,6.886131443,0.4625,0,0.4625,6.4,0.5700000000000001,6.4253326762
2020-02-26 12:30:00,6.6605,0.54,6.6823543942,0.41050000000000003,0,0.41050000000000003,6.25,0.54,6.2732846261,6.8205,0.53,6.8410613394,0.41050000000000003,0,0.41050000000000003,6.41,0.53,6.431873755
2020-02-26 13:00:00,6.591,0.52,6.611480999,0.361,0,0.361,6.23,0.52,6.2516637785,6.761,0.51,6.7802080352,0.361,0,0.361,6.4,0.51,6.4202881555
2020-02-26 13:30:00,6.5145,0.51,6.5344326647,0.20450000000000002,0,0.20450000000000002,6.31,0.51,6.330576593,6.6845,0.5,6.7031738938,0.20450000000000002,0,0.20450000000000002,6.48,0.5,6.4992614965
2020-02-26 14:00:00,6.238,0.55,6.2621996136,0.448,0,0.448,5.79,0.55,5.8160639611,6.388,0.54,6.4107834155,0.448,0,0.448,5.94,0.54,5.9644949493
2020-02-26 14:30:00,6.322,0.56,6.3467538159,0.41200000000000003,0,0.41200000000000003,5.91,0.56,5.9364720163,6.472,0.56,6.4961822635,0.41200000000000003,0,0.41200000000000003,6.06,0.56,6.0858195833
2020-02-26 15:00:00,6.127,0.46,6.1442435661,0.247,0,0.247,5.88,0.46,5.897965751,6.277,0.47000000000000003,6.2945713913,0.247,0,0.247,6.03,0.47000000000000003,6.0482890143
2020-02-26 15:30:00,6.0745,0.41000000000000003,6.0883208071,0.0845,0,0.0845,5.99,0.41000000000000003,6.0040153231,6.2245,0.4,6.2373391963,0.0845,0,0.0845,6.14,0.4,6.1530155209
2020-02-26 16:00:00,6.2225,0.41000000000000003,6.2359928039,0.0825,0,0.0825,6.14,0.41000000000000003,6.1536736995,6.3825,0.4,6.3950219898,0.0825,0,0.0825,6.3,0.4,6.3126856408
2020-02-26 16:30:00,6.2955,0.30000000000000004,6.3026439095,0.035500000000000004,0,0.035500000000000004,6.26,0.30000000000000004,6.2671843758,6.4655000000000005,0.29,6.4720004828,0.035500000000000004,0,0.035500000000000004,6.43,0.29,6.4365363356
2020-02-26 17:00:00,6.595,0.36,6.604818317,0.035,0,0.035,6.5600000000000005,0.36,6.5698706228,6.765,0.31,6.7720990099,0.035,0,0.035,6.73,0.31,6.73713589
2020-02-26 17:30:00,6.928,0.35000000000000003,6.9368353015,0.038,0,0.038,6.89,0.35000000000000003,6.8988839677,7.108,0.34,7.1161270365,0.038,0,0.038,7.07,0.34,7.0781706676
2020-02-26 18:00:00,7.185,0.37,7.1945204844,0.055,0,0.055,7.13,0.37,7.139593826,7.365,0.36,7.3737931216,0.055,0,0.055,7.31,0.36,7.3188592007
2020-02-26 18:30:00,7.2535,0.30000000000000004,7.2597012507,0.043500000000000004,0,0.043500000000000004,7.21,0.30000000000000004,7.2162386324,7.4435,0.29,7.449147082,0.043500000000000004,0,0.043500000000000004,7.4,0.29,7.4056802523
2020-02-26 19:00:00,7.2605,0.34,7.2684565246,0.0505,0,0.0505,7.21,0.34,7.2180121917,7.4505,0.33,7.4578046535,0.0505,0,0.0505,7.4,0.33,7.4073544535
2020-02-26 19:30:00,7.0875,0.28,7.0930287078,0.0175,0,0.0175,7.07,0.28,7.075542382,7.2775,0.27,7.2825068658,0.0175,0,0.0175,7.26,0.27,7.2650189263
2020-02-26 20:00:00,6.8315,0.28,6.837235717,0.0315,0,0.0315,6.8,0.28,6.8057622644,7.0115,0.27,7.0166966765,0.0315,0,0.0315,6.98,0.27,6.9852201111
2020-02-26 20:30:00,6.42,0.24,6.4244844151,0.07,0,0.07,6.35,0.24,6.3545338145,6.58,0.23,6.5840185297,0.07,0,0.07,6.51,0.23,6.5140617129
2020-02-26 21:00:00,5.985,0.26,5.99064479,0.065,0,0.065,5.92,0.26,5.9257067089,6.145,0.24,6.1496849513,0.065,0,0.065,6.08,0.24,6.0847349983
2020-02-26 21:30:00,5.6965,0.24,5.7015534944,0.026500000000000003,0,0.026500000000000003,5.67,0.24,5.675077092,5.8465,0.23,5.8510223252,0.026500000000000003,0,0.026500000000000003,5.82,0.23,5.8245429005
2020-02-26 22:00:00,5.3075,0.22,5.3120576286,0.0475,0,0.0475,5.26,0.22,5.2645987501,5.4475,0.21,5.4515462256,0.0475,0,0.0475,5.4,0.21,5.4040817906
2020-02-26 22:30:00,4.8675,0.25,4.8739159051000005,0.0575,0,0.0575,4.8100000000000005,0.25,4.8164924997,4.9875,0.19,4.9911177355,0.0575,0,0.0575,4.93,0.19,4.9336598991
2020-02-26 23:00:00,4.429,0.23,4.4349679818,0.069,0,0.069,4.36,0.23,4.3660622991,4.539,0.22,4.5443284432,0.069,0,0.069,4.47,0.22,4.4754105957
2020-02-26 23:30:00,4.2015,-0.05,4.2017975023,0.14150000000000001,0,0.14150000000000001,4.06,-0.05,4.0603078701,4.3015,-0.15,4.3041145721,0.14150000000000001,0,0.14150000000000001,4.16,-0.15,4.1627034485
2020-02-27 00:00:00,3.9345,-0.23,3.9412168489,0.14450000000000002,0,0.14450000000000002,3.79,-0.23,3.7969724782,4.0345,-0.24,4.041632127,0.14450000000000002,0,0.14450000000000002,3.89,-0.24,3.8973965669
2020-02-27 00:30:00,4.672,0.03,4.6720963175,0.402,0,0.402,4.27,0.03,4.2701053851,4.752,-0.39,4.7679769295,0.402,0,0.402,4.35,-0.39,4.3674477673
2020-02-27 01:00:00,4.959,0.12,4.9604516931,0.429,0,0.429,4.53,0.12,4.5315891252,5.079,0.09,5.0797973385,0.429,0,0.429,4.65,0.09,4.6508708862
2020-02-27 01:30:00,4.792,-0.18,4.7953794428,0.232,0,0.232,4.5600000000000005,-0.18,4.5635512488,4.912,-0.2,4.9160699751,0.232,0,0.232,4.68,-0.2,4.6842715549000005
2020-02-27 02:00:00,4.5565,-0.21,4.5613366736,0.0965,0,0.0965,4.46,-0.21,4.464941209,4.6765,-0.23,4.6821525231,0.0965,0,0.0965,4.58,-0.23,4.5857714727
2020-02-27 02:30:00,4.5355,-0.21,4.5403590442,0.2755,0,0.2755,4.26,-0.21,4.2651729156,4.6455,-0.23,4.6511901971,0.2755,0,0.2755,4.37,-0.23,4.3760484458
2020-02-27 03:00:00,4.1255,-0.24,4.1324750755,0.2255,0,0.2255,3.9,-0.24,3.9073776372,4.2255,-0.27,4.234117411,0.2255,0,0.2255,4.0,-0.27,4.0091021439
2020-02-27 03:30:00,3.94,-0.29,3.950658173,0.0,0,0.0,3.94,-0.29,3.950658173,4.04,-0.32,4.0526534518,0.0,0,0.0,4.04,-0.32,4.0526534518
2020-02-27 04:00:00,3.71,-0.29,3.7213169712000003,0.0,0,0.0,3.71,-0.29,3.7213169712000003,3.81,-0.32,3.8234147042,0.0,0,0.0,3.81,-0.32,3.8234147042
2020-02-27 04:30:00,4.13,-0.25,4.1375596672,0.0,0,0.0,4.13,-0.25,4.1375596672,4.24,-0.27,4.2485880007,0.0,0,0.0,4.24,-0.27,4.2485880007
2020-02-27 05:00:00,4.08,-0.25,4.0876521378,0.0,0,0.0,4.08,-0.25,4.0876521378,4.19,-0.27,4.198690272,0.0,0,0.0,4.19,-0.27,4.198690272
2020-02-27 05:30:00,4.23,-0.23,4.2362483402,0.0,0,0.0,4.23,-0.23,4.2362483402,4.34,-0.26,4.3477810432,0.0,0,0.0,4.34,-0.26,4.3477810432
2020-02-27 06:00:00,4.46,-0.15,4.4625217086,0.0,0,0.0,4.46,-0.15,4.4625217086,4.58,0.0,4.58,0.0,0,0.0,4.58,0.0,4.58
2020-02-27 06:30:00,5.12,0.36,5.1326406459,0.0,0,0.0,5.12,0.36,5.1326406459,5.25,-0.16,5.2524375294,0.0,0,0.0,5.25,-0.16,5.2524375294
2020-02-27 07:00:00,5.65,0.19,5.6531937876,0.0,0,0.0,5.65,0.19,5.6531937876,5.8,0.18,5.8027924312,0.0,0,0.0,5.8,0.18,5.8027924312
2020-02-27 07:30:00,6.22,0.30000000000000004,6.2272305241,0.0,0,0.0,6.22,0.30000000000000004,6.2272305241,6.39,0.28,6.3961316434,0.0,0,0.0,6.39,0.28,6.3961316434
2020-02-27 08:00:00,6.55,0.36,6.5598856697,0.0,0,0.0,6.55,0.36,6.5598856697,6.72,0.35000000000000003,6.7291084105,0.0,0,0.0,6.72,0.35000000000000003,6.7291084105
2020-02-27 08:30:00,6.7010000000000005,0.49,6.718891352,0.001,0,0.001,6.7,0.49,6.7178940152,6.881,0.48,6.8977214354,0.001,0,0.001,6.88,0.48,6.8967238599
2020-02-27 09:00:00,6.74,0.52,6.7600295857,0.0,0,0.0,6.74,0.52,6.7600295857,6.92,0.51,6.9387679022,0.0,0,0.0,6.92,0.51,6.9387679022
2020-02-27 09:30:00,6.8629999999999995,0.54,6.8842115743,0.003,0,0.003,6.86,0.54,6.8812208219,7.043,0.53,7.0629136339,0.003,0,0.003,7.04,0.53,7.0599220959
2020-02-27 10:00:00,6.784,0.54,6.8054578097,0.004,0,0.004,6.78,0.54,6.8014704293,6.964,0.53,6.9841388875,0.004,0,0.004,6.96,0.53,6.9801504282
2020-02-27 10:30:00,6.4905,0.54,6.5129248614,0.0105,0,0.0105,6.48,0.54,6.5024610725,6.6705,0.53,6.691522267,0.0105,0,0.0105,6.66,0.53,6.6810553059
2020-02-27 11:00:00,6.361,0.52,6.3822191282,0.021,0,0.021,6.34,0.52,6.3612891775,6.521,0.51,6.5409128568,0.021,0,0.021,6.5,0.51,6.5199769938
2020-02-27 11:30:00,6.1635,0.48,6.1821624251,0.0235,0,0.0235,6.14,0.48,6.1587336361,6.3235,0.47000000000000003,6.3409425364,0.0235,0,0.0235,6.3,0.47000000000000003,6.3175074199
2020-02-27 12:00:00,6.162,0.51,6.1830691408,0.022,0,0.022,6.14,0.51,6.1611443742,6.322,0.5,6.3417414012,0.022,0,0.022,6.3,0.5,6.3198101237
2020-02-27 12:30:00,6.1425,0.5700000000000001,6.168890196,0.022500000000000003,0,0.022500000000000003,6.12,0.5700000000000001,6.1464868014,6.3025,0.56,6.3273301044,0.022500000000000003,0,0.022500000000000003,6.28,0.56,6.3049187148
2020-02-27 13:00:00,6.1375,0.54,6.1612098041,0.2575,0,0.2575,5.88,0.54,5.9047438556,6.2875,0.54,6.3106462625,0.2575,0,0.2575,6.03,0.54,6.0541308212
2020-02-27 13:30:00,6.0205,0.56,6.0464882577,0.35050000000000003,0,0.35050000000000003,5.67,0.56,5.6975872086,6.1705,0.55,6.1949632969,0.35050000000000003,0,0.35050000000000003,5.82,0.55,5.8459302083
2020-02-27 14:00:00,5.888,0.5700000000000001,5.915525674,0.388,0,0.388,5.5,0.5700000000000001,5.5294574779,6.038,0.5700000000000001,6.0648449279,0.388,0,0.388,5.65,0.5700000000000001,5.678679424
2020-02-27 14:30:00,5.813,0.56,5.8399117288,0.303,0,0.303,5.51,0.56,5.5383842409,5.963,0.55,5.9883110307,0.303,0,0.303,5.66,0.55,5.6866598281
2020-02-27 15:00:00,5.7525,0.56,5.7796934391,0.3325,0,0.3325,5.42,0.56,5.4488530903,5.9025,0.55,5.9280693527,0.3325,0,0.3325,5.57,0.55,5.5970885289
2020-02-27 15:30:00,5.7475000000000005,0.5,5.7692075929,0.2675,0,0.2675,5.48,0.5,5.5027629424,5.8975,0.49,5.9178210728,0.2675,0,0.2675,5.63,0.49,5.6512830402
2020-02-27 16:00:00,5.955,0.44,5.9712331222,0.135,0,0.135,5.82,0.44,5.8366086043,6.115,0.43,6.1300999176,0.135,0,0.135,5.98,0.43,5.9954399338
2020-02-27 16:30:00,6.2265,0.36,6.2368984479,0.1165,0,0.1165,6.11,0.36,6.1205963762,6.3865,0.35000000000000003,6.3960833523,0.1165,0,0.1165,6.27,0.35000000000000003,6.279761142
2020-02-27 17:00:00,6.682,0.64,6.712579534,0.042,0,0.042,6.64,0.64,6.6707720693,6.782,0.07,6.7823612407,0.042,0,0.042,6.74,0.07,6.7403634917
2020-02-27 17:30:00,7.0125,0.4,7.0238989351,0.0025,0,0.0025,7.01,0.4,7.0214029937,7.2025,0.39,7.2130511055,0.0025,0,0.0025,7.2,0.39,7.2105547637
2020-02-27 18:00:00,7.2115,0.38,7.2215048466,0.0015,0,0.0015,7.21,0.38,7.2200069252,7.4015,0.37,7.4107423549,0.0015,0,0.0015,7.4,0.37,7.409244226
2020-02-27 18:30:00,7.5475,0.30000000000000004,7.553459886,0.007500000000000001,0,0.007500000000000001,7.54,0.30000000000000004,7.5459658096,7.7475000000000005,0.27,7.7522033158,0.007500000000000001,0,0.007500000000000001,7.74,0.27,7.7447078705
2020-02-27 19:00:00,7.7015,0.4,7.711880591,0.0115,0,0.0115,7.69,0.4,7.7003960937,7.9015,0.38,7.9106322282,0.0115,0,0.0115,7.89,0.38,7.8991455234
2020-02-27 19:30:00,7.6085,0.38,7.6179834766,0.018500000000000003,0,0.018500000000000003,7.59,0.38,7.5995065629,7.8085,0.37,7.8172611732,0.018500000000000003,0,0.018500000000000003,7.79,0.37,7.7987819562
2020-02-27 20:00:00,7.253,0.31,7.2596218221,0.003,0,0.003,7.25,0.31,7.2566245597,7.443,0.29,7.4486474611,0.003,0,0.003,7.44,0.29,7.4456497366
2020-02-27 20:30:00,6.93,0.27,6.9352577457999995,0.0,0,0.0,6.93,0.27,6.9352577457999995,7.12,0.25,7.124387693,0.0,0,0.0,7.12,0.25,7.124387693
2020-02-27 21:00:00,6.42,0.16,6.42199346,0.0,0,0.0,6.42,0.16,6.42199346,6.59,0.15,6.591706911,0.0,0,0.0,6.59,0.15,6.591706911
2020-02-27 21:30:00,6.081,0.14,6.0826113636,0.001,0,0.001,6.08,0.14,6.0816116285,6.241,0.14,6.2425700637,0.001,0,0.001,6.24,0.14,6.2415703152
2020-02-27 22:00:00,5.654,0.14,5.6557330206,0.034,0,0.034,5.62,0.14,5.6217435018,5.804,0.14,5.8056882452,0.034,0,0.034,5.77,0.14,5.7716981903
2020-02-27 22:30:00,5.214,-0.2,5.2178344167,0.064,0,0.064,5.15,-0.2,5.153882032,5.354,0.68,5.3970099129,0.064,0,0.064,5.29,0.68,5.3335260382
2020-02-27 23:00:00,4.7385,-0.24,4.7445739798,0.1085,0,0.1085,4.63,-0.24,4.6362161296,4.8585,-0.15,4.8608149780000005,0.1085,0,0.1085,4.75,-0.15,4.7523678309
2020-02-27 23:30:00,4.4905,-0.26,4.4980207036,0.2005,0,0.2005,4.29,-0.26,4.2978715663,4.6005,-0.2,4.6048453014,0.2005,0,0.2005,4.4,-0.2,4.4045431091000005
2020-02-28 00:00:00,4.26,-0.30000000000000004,4.2705503157999996,0.18,0,0.18,4.08,-0.30000000000000004,4.0910145441,4.37,-0.32,4.3817005831,0.18,0,0.18,4.19,-0.32,4.2022018038
2020-02-28 00:30:00,5.223,-0.27,5.2299740917,0.093,0,0.093,5.13,-0.27,5.1371003494,5.3629999999999995,-0.25,5.3688238004,0.093,0,0.093,5.27,-0.25,5.2759264589
2020-02-28 01:00:00,5.4055,-0.24,5.4108252836,0.0955,0,0.0955,5.31,-0.24,5.3154209617,5.5455,-0.19,5.5487539367,0.0955,0,0.0955,5.45,-0.19,5.4533109209
2020-02-28 01:30:00,5.252,-0.24,5.2574807655,0.132,0,0.132,5.12,-0.24,5.1256219135,5.382,-0.25,5.3878032629,0.132,0,0.132,5.25,-0.25,5.2559490104
2020-02-28 02:00:00,5.0525,-0.23,5.0577323229,0.2525,0,0.2525,4.8,-0.23,4.8055072573,5.1825,-0.22,5.1871674592,0.2525,0,0.2525,4.93,-0.22,4.9349062808
2020-02-28 02:30:00,5.0345,-0.23,5.0397510107,0.3045,0,0.3045,4.73,-0.23,4.7355886646,5.1645,-0.22,5.1691837122,0.3045,0,0.3045,4.86,-0.22,4.8649768756
2020-02-28 03:00:00,4.8365,-0.25,4.8429569738,0.34650000000000003,0,0.34650000000000003,4.49,-0.25,4.496954525,4.9565,-0.27,4.9638485321,0.34650000000000003,0,0.34650000000000003,4.61,-0.27,4.6178999556
2020-02-28 03:30:00,4.5655,-0.26,4.5728973583,0.3055,0,0.3055,4.26,-0.26,4.2679268972,4.6754999999999995,-0.29,4.6844850571,0.3055,0,0.3055,4.37,-0.29,4.3796118549
2020-02-28 04:00:00,4.3835,-0.26,4.3912039636,0.3735,0,0.3735,4.01,-0.26,4.0184200875,4.4835,-0.29,4.4928690444,0.3735,0,0.3735,4.11,-0.29,4.1202184408
2020-02-28 04:30:00,4.2715,-0.22,4.2771617049,0.48150000000000004,0,0.48150000000000004,3.79,-0.22,3.7963798545,4.3715,-0.25,4.3786427406,0.48150000000000004,0,0.48150000000000004,3.89,-0.25,3.898025141
2020-02-28 05:00:00,4.1655,-0.21,4.170790123,0.4955,0,0.4955,3.67,-0.21,3.6760032644000002,4.2555,-0.23,4.2617109534,0.4955,0,0.4955,3.76,-0.23,3.7670280063
2020-02-28 05:30:00,4.2445,-0.21,4.2496917829,0.3845,0,0.3845,3.86,-0.21,3.8657082145,4.3445,-0.23,4.3505838976,0.3845,0,0.3845,3.96,-0.23,3.9666736695
2020-02-28 06:00:00,4.3895,0.0,4.3895,0.3395,0,0.3395,4.05,0.0,4.05,4.4895,0.0,4.4895,0.3395,0,0.3395,4.15,0.0,4.15
2020-02-28 06:30:00,5.084,0.23,5.0891999371,0.28400000000000003,0,0.28400000000000003,4.8,0.23,4.8055072573,5.204,0.22,5.2086481931,0.28400000000000003,0,0.28400000000000003,4.92,0.22,4.9249162429
2020-02-28 07:00:00,5.5495,0.29,5.5570720933,0.46950000000000003,0,0.46950000000000003,5.08,0.29,5.0882708261,5.6795,0.28,5.6863978273,0.46950000000000003,0,0.46950000000000003,5.21,0.28,5.2175185673
2020-02-28 07:30:00,6.071,0.37,6.0822644632,0.561,0,0.561,5.51,0.37,5.5224088947,6.211,0.36,6.2214243546,0.561,0,0.561,5.65,0.36,5.6614574095
2020-02-28 08:00:00,0.5735,-0.003,0.5735078465,0.5765,0,0.5765,-0.003,-0.003,0.0042426407000000005,0.5735,-0.003,0.5735078465,0.5765,0,0.5765,-0.003,-0.003,0.0042426407000000005
2020-02-28 08:30:00,6.557,0.51,6.576803859,0.607,0,0.607,5.95,0.51,5.9718171439,6.717,0.5,6.7355837906,0.607,0,0.607,6.11,0.5,6.1304241289
2020-02-28 09:00:00,6.649,0.59,6.6751255419,0.599,0,0.599,6.05,0.59,6.078700519,6.809,0.58,6.8336579516,0.599,0,0.599,6.21,0.58,6.2370265351
2020-02-28 09:30:00,6.7940000000000005,0.6000000000000001,6.8204425076,0.584,0,0.584,6.21,0.6000000000000001,6.2389181755,6.954,0.59,6.9789838802,0.584,0,0.584,6.37,0.59,6.3972650406
2020-02-28 10:00:00,7.031,0.64,7.0600680592,0.601,0,0.601,6.43,0.64,6.4617722027,7.201,0.64,7.229384552,0.601,0,0.601,6.6,0.64,6.6309576986
2020-02-28 10:30:00,7.078,0.67,7.1096402159,0.628,0,0.628,6.45,0.67,6.484705082,7.248,0.67,7.2789012907,0.628,0,0.628,6.62,0.67,6.6538184526
2020-02-28 11:00:00,6.964,0.6900000000000001,6.9980994563,0.634,0,0.634,6.33,0.6900000000000001,6.367495583,7.134,0.6900000000000001,7.1672907015,0.634,0,0.634,6.5,0.6900000000000001,6.5365204811
2020-02-28 11:30:00,6.9885,0.6900000000000001,7.0224804913,0.6385000000000001,0,0.6385000000000001,6.35,0.6900000000000001,6.3873781789,7.1585,0.6900000000000001,7.1916772905,0.6385000000000001,0,0.6385000000000001,6.52,0.6900000000000001,6.5564090781
2020-02-28 12:00:00,6.9175,0.6900000000000001,6.9518275475,0.6375000000000001,0,0.6375000000000001,6.28,0.6900000000000001,6.3177923359,7.0875,0.6900000000000001,7.1210080923,0.6375000000000001,0,0.6375000000000001,6.45,0.6900000000000001,6.4868019856
2020-02-28 12:30:00,6.8505,0.6900000000000001,6.8851615994,0.6305000000000001,0,0.6305000000000001,6.22,0.6900000000000001,6.2581546801,7.0205,0.6900000000000001,7.0543263498,0.6305000000000001,0,0.6305000000000001,6.39,0.6900000000000001,6.4271455562
2020-02-28 13:00:00,6.743,0.67,6.7762046162,0.633,0,0.633,6.11,0.67,6.1466250902,6.9030000000000005,0.67,6.9354386307,0.633,0,0.633,6.27,0.67,6.3056958379
2020-02-28 13:30:00,6.6305,0.58,6.6558192771,0.6305000000000001,0,0.6305000000000001,6.0,0.58,6.0279681486,6.7905,0.58,6.8152248862,0.6305000000000001,0,0.6305000000000001,6.16,0.58,6.1872449442
2020-02-28 14:00:00,6.605,0.53,6.6262300745000005,0.625,0,0.625,5.98,0.53,6.0034406801,6.765,0.52,6.7849557847,0.625,0,0.625,6.14,0.52,6.1619802012000005
2020-02-28 14:30:00,6.5175,0.55,6.5406655816,0.6275000000000001,0,0.6275000000000001,5.89,0.55,5.9156233822,6.6775,0.54,6.6992989372,0.6275000000000001,0,0.6275000000000001,6.05,0.54,6.0740513663
2020-02-28 15:00:00,6.402,0.53,6.4239009955,0.632,0,0.632,5.77,0.53,5.794290293,6.552,0.52,6.5726025287,0.632,0,0.632,5.92,0.52,5.9427939557
2020-02-28 15:30:00,6.347,0.48,6.3651244293,0.627,0,0.627,5.72,0.48,5.7401045287,6.497,0.47000000000000003,6.5139779705,0.627,0,0.627,5.87,0.47000000000000003,5.888785953
2020-02-28 16:00:00,6.47,0.44,6.4849441015,0.62,0,0.62,5.85,0.44,5.8665236725,6.63,0.43,6.6439295601,0.62,0,0.62,6.01,0.43,6.0253630596
2020-02-28 16:30:00,6.774,0.47000000000000003,6.7902854137,0.624,0,0.624,6.15,0.47000000000000003,6.1679332033,6.944,0.46,6.9592194965,0.624,0,0.624,6.32,0.46,6.3367183936
2020-02-28 17:00:00,7.0255,0.45,7.039897034,0.6255000000000001,0,0.6255000000000001,6.4,0.45,6.4158008074,7.1955,0.44,7.2089403001,0.6255000000000001,0,0.6255000000000001,6.57,0.44,6.5847171541
2020-02-28 17:30:00,7.16,0.42,7.1723078573,0.62,0,0.62,6.54,0.42,6.553472362,7.34,0.41000000000000003,7.3514420354,0.62,0,0.62,6.72,0.41000000000000003,6.7324958225
2020-02-28 18:00:00,7.2015,0.4,7.2126002419,0.6215,0,0.6215,6.58,0.4,6.592146843,7.3815,0.4,7.3923299608,0.6215,0,0.6215,6.76,0.4,6.7718239788
2020-02-28 18:30:00,7.267,0.38,7.2769285416,0.617,0,0.617,6.65,0.38,6.6608482943,7.447,0.37,7.4561859553,0.617,0,0.617,6.83,0.37,6.8400146199
2020-02-28 19:00:00,7.209,0.4,7.2200887114,0.609,0,0.609,6.6,0.4,6.6121101019,7.379,0.39,7.3892990872,0.609,0,0.609,6.77,0.39,6.7812240783
2020-02-28 19:30:00,6.9535,0.41000000000000003,6.9655769503,0.6035,0,0.6035,6.35,0.41000000000000003,6.3632224541,7.1235,0.4,7.1347215958,0.6035,0,0.6035,6.52,0.4,6.532258415
2020-02-28 20:00:00,6.721,0.38,6.7317338777,0.621,0,0.621,6.1,0.38,6.1118246048,6.891,0.39,6.9020273109,0.621,0,0.621,6.27,0.39,6.2821174774
2020-02-28 20:30:00,6.293,0.37,6.303867781,0.623,0,0.623,5.67,0.37,5.6820594858,6.443,0.36,6.4530495891,0.623,0,0.623,5.82,0.36,5.8311233909
2020-02-28 21:00:00,5.9425,0.35000000000000003,5.9527981866,0.6325000000000001,0,0.6325000000000001,5.31,0.35000000000000003,5.3215223386,6.0825,0.34,6.0919952602,0.6325000000000001,0,0.6325000000000001,5.45,0.34,5.4605952057
2020-02-28 21:30:00,5.5575,0.29,5.5650612081,0.6375000000000001,0,0.6375000000000001,4.92,0.29,4.9285393374,5.6875,0.27,5.6939051845,0.6375000000000001,0,0.6375000000000001,5.05,0.27,5.057212671
2020-02-28 22:00:00,5.1635,0.26,5.1700418035,0.6335000000000001,0,0.6335000000000001,4.53,0.26,4.5374552339,5.2835,0.25,5.289411333,0.6335000000000001,0,0.6335000000000001,4.65,0.25,4.6567155808
2020-02-28 22:30:00,4.72,0.24,4.7260977561,0.64,0,0.64,4.08,0.24,4.0870527278,4.83,0.23,4.8354730896,0.64,0,0.64,4.19,0.23,4.196307901
2020-02-28 23:00:00,4.419,0.19,4.4230827485,0.639,0,0.639,3.7800000000000002,0.19,3.78477212,4.519,0.21,4.5238767667,0.639,0,0.639,3.88,0.21,3.8856788339
2020-02-28 23:30:00,4.39,-0.16,4.3929147499,0.64,0,0.64,3.75,-0.16,3.7534117813,4.49,-0.2,4.4944521357,0.64,0,0.64,3.85,-0.2,3.8551913052
2020-02-29 00:00:00,4.31,0.2,4.3146378759,0.64,0,0.64,3.67,0.2,3.6754455512,4.41,0.21,4.4149971687,0.64,0,0.64,3.77,0.21,3.7758442764
2020-02-29 00:30:00,5.172,0.16,5.1744742728,0.642,0,0.642,4.53,0.16,4.5328247264,5.292,0.24,5.2974393814,0.642,0,0.642,4.65,0.24,4.6561894291
2020-02-29 01:00:00,5.31,0.0,5.31,0.61,0,0.61,4.7,0.0,4.7,5.43,0.0,5.43,0.61,0,0.61,4.82,0.0,4.82
2020-02-29 01:30:00,5.162,-0.15,5.164178928,0.482,0,0.482,4.68,-0.15,4.6824032291,5.292,-0.15,5.2941254235,0.482,0,0.482,4.8100000000000005,-0.15,4.812338309
2020-02-29 02:00:00,4.9805,-0.19,4.9841228165,0.5005000000000001,0,0.5005000000000001,4.48,-0.19,4.4840272078,5.1005,-0.17,5.1033322692,0.5005000000000001,0,0.5005000000000001,4.6,-0.17,4.6031402325
2020-02-29 02:30:00,4.962,-0.22,4.9668746713,0.382,0,0.382,4.58,-0.22,4.5852807984,5.092,-0.24,5.0976527932,0.382,0,0.382,4.71,-0.24,4.7161106857
2020-02-29 03:00:00,4.691,-0.24,4.6971354036,0.131,0,0.131,4.5600000000000005,-0.24,4.5663114217,4.811,-0.27,4.8185704312,0.131,0,0.131,4.68,-0.27,4.6877819915
2020-02-29 03:30:00,4.479,-0.24,4.4854253979,0.129,0,0.129,4.35,-0.24,4.356615659,4.589,-0.27,4.5969360448,0.129,0,0.129,4.46,-0.27,4.4681651715
2020-02-29 04:00:00,4.2765,-0.26,4.2843963694,0.24650000000000002,0,0.24650000000000002,4.03,-0.26,4.0383783874,4.3865,-0.26,4.394198704,0.24650000000000002,0,0.24650000000000002,4.14,-0.26,4.1481562169
2020-02-29 04:30:00,4.105,-0.21,4.1103679884,0.465,0,0.465,3.64,-0.21,3.6460526601,4.195,-0.22,4.2007648113,0.465,0,0.465,3.73,-0.22,3.7364823029
2020-02-29 05:00:00,3.958,-0.21,3.9635670803,0.508,0,0.508,3.45,-0.21,3.4563853952,4.058,-0.24,4.0650908969,0.508,0,0.508,3.55,-0.24,3.5581034274
2020-02-29 05:30:00,3.987,-0.23,3.9936285506,0.427,0,0.427,3.56,-0.23,3.5674220384,4.077,-0.26,4.0852819976,0.427,0,0.427,3.65,-0.26,3.6592485567
2020-02-29 06:00:00,3.9775,-0.23,3.9841443561,0.41750000000000004,0,0.41750000000000004,3.56,-0.23,3.5674220384,4.0775,-0.26,4.0857809841,0.41750000000000004,0,0.41750000000000004,3.66,-0.26,3.6692233511
2020-02-29 06:30:00,4.243,-0.22,4.2486996834,0.553,0,0.553,3.69,-0.22,3.6965524479000003,4.343,-0.24,4.3496263058,0.553,0,0.553,3.79,-0.24,3.7975913419
2020-02-29 07:00:00,4.4685,-0.19,4.4725375627,0.5685,0,0.5685,3.9,-0.19,3.9046254622000003,4.5685,-0.22,4.573794076,0.5685,0,0.5685,4.0,-0.22,4.0060454316
2020-02-29 07:30:00,4.6805,0.0,4.6805,0.5105000000000001,0,0.5105000000000001,4.17,0.0,4.17,4.7905,0.01,4.7905104373,0.5105000000000001,0,0.5105000000000001,4.28,0.01,4.2800116822
2020-02-29 08:00:00,4.9435,0.15,4.945775192,0.5935,0,0.5935,4.35,0.15,4.3525854386,5.0535,0.16,5.0560322635,0.5935,0,0.5935,4.46,0.16,4.4628690324
2020-02-29 08:30:00,5.192,0.14,5.1938871763,0.47200000000000003,0,0.47200000000000003,4.72,0.14,4.7220758147,5.312,0.14,5.3138445593,0.47200000000000003,0,0.47200000000000003,4.84,0.14,4.84202437
2020-02-29 09:00:00,5.4225,0.14,5.4243069834,0.3825,0,0.3825,5.04,0.14,5.0419440695,5.5525,0.14,5.5542646903,0.3825,0,0.3825,5.17,0.14,5.1718952039
2020-02-29 09:30:00,5.79,0.19,5.7931166051,0.55,0,0.55,5.24,0.19,5.243443525,5.93,0.19,5.9330430641,0.55,0,0.55,5.38,0.19,5.3833539731
2020-02-29 10:00:00,5.671,0.27,5.6774237996,0.621,0,0.621,5.05,0.27,5.057212671,5.801,0.25,5.8063845033,0.621,0,0.621,5.18,0.25,5.1860293096
2020-02-29 10:30:00,5.7045,0.24,5.7095464137,0.6145,0,0.6145,5.09,0.24,5.0956550119,5.8445,0.21,5.8482715609,0.6145,0,0.6145,5.23,0.21,5.2342143631999996
2020-02-29 11:00:00,5.8105,0.27,5.8167697436,0.6205,0,0.6205,5.19,0.27,5.197018376,5.9505,0.30000000000000004,5.9580575904,0.6205,0,0.6205,5.33,0.30000000000000004,5.3384361006
2020-02-29 11:30:00,5.636,0.32,5.6450771474,0.616,0,0.616,5.02,0.32,5.0301888633,5.776,0.31,5.7843129238,0.616,0,0.616,5.16,0.31,5.1693036281
2020-02-29 12:00:00,5.631,0.32,5.6400851944,0.641,0,0.641,4.99,0.32,5.0002499938,5.761,0.32,5.7698805014,0.641,0,0.641,5.12,0.32,5.1299902534
2020-02-29 12:30:00,6.042,0.33,6.0510052057,0.622,0,0.622,5.42,0.33,5.4300368323,6.192,0.32,6.2002632202,0.622,0,0.622,5.57,0.32,5.5791845282
2020-02-29 13:00:00,5.546,0.26,5.5520911376,0.596,0,0.596,4.95,0.26,4.9568235797,5.676,0.25,5.6815029702,0.596,0,0.596,5.08,0.25,5.0861478547
2020-02-29 13:30:00,5.375,0.24,5.3803554715,0.645,0,0.645,4.73,0.24,4.736084881,5.505,0.22,5.5093942498,0.645,0,0.645,4.86,0.22,4.8649768756
2020-02-29 14:00:00,5.44,0.26,5.4462096912,0.64,0,0.64,4.8,0.26,4.8070365091,5.57,0.23,5.574746631,0.64,0,0.64,4.93,0.23,4.9353621954
2020-02-29 14:30:00,5.2655,0.21,5.2696859726,0.6455000000000001,0,0.6455000000000001,4.62,0.21,4.6247702646,5.3855,0.19,5.38885055,0.6455000000000001,0,0.6455000000000001,4.74,0.19,4.7438064885
2020-02-29 15:00:00,5.135,0.21,5.1392922665,0.655,0,0.655,4.48,0.21,4.4849191743,5.245,0.19,5.2484402445,0.655,0,0.655,4.59,0.19,4.5939307788
2020-02-29 15:30:00,5.365,0.18,5.368018722,0.635,0,0.635,4.73,0.18,4.7334237081,5.495,0.19,5.4982838232,0.635,0,0.635,4.86,0.19,4.8637125737
2020-02-29 16:00:00,5.689,0.2,5.6925144708,0.649,0,0.649,5.04,0.2,5.043966693,5.819,0.2,5.8224360022,0.649,0,0.649,5.17,0.2,5.1738670257
2020-02-29 16:30:00,5.82,0.22,5.8241565913,0.64,0,0.64,5.18,0.22,5.1846697098,5.96,0.22,5.9640590205,0.64,0,0.64,5.32,0.22,5.3245469291
2020-02-29 17:00:00,6.24,0.19,6.2428919581,0.63,0,0.63,5.61,0.19,5.6132165467,6.39,0.2,6.3931291243,0.63,0,0.63,5.76,0.2,5.7634711763
2020-02-29 17:30:00,6.592,0.16,6.5939414617,0.632,0,0.632,5.96,0.16,5.9621472642,6.752,0.15,6.7536659675,0.632,0,0.632,6.12,0.15,6.1218379593
2020-02-29 18:00:00,6.7385,0.16,6.7403992649,0.6285000000000001,0,0.6285000000000001,6.11,0.16,6.1120945673,6.8985,0.16,6.9003552264,0.6285000000000001,0,0.6285000000000001,6.27,0.16,6.2720411351
2020-02-29 18:30:00,7.0165,0.16,7.0183240343,0.6165,0,0.6165,6.4,0.16,6.4019996876,7.1865,0.16,7.1882808967,0.6165,0,0.6165,6.57,0.16,6.5719479608
2020-02-29 19:00:00,6.974,0.14,6.9754050778,0.594,0,0.594,6.38,0.14,6.3815358653,7.144,0.14,7.1453716488,0.594,0,0.594,6.55,0.14,6.5514960124
2020-02-29 19:30:00,6.7745,0.19,6.7771638795,0.5945,0,0.5945,6.18,0.19,6.1829200221,6.9345,0.2,6.9373835306,0.5945,0,0.5945,6.34,0.2,6.3431537897
2020-02-29 20:00:00,6.441,0.19,6.4438017505000005,0.581,0,0.581,5.86,0.19,5.8630793957,6.591,0.2,6.5940337427,0.581,0,0.581,6.01,0.2,6.0133268662
2020-02-29 20:30:00,6.07,0.22,6.073985512,0.56,0,0.56,5.51,0.22,5.5143902655,6.21,0.2,6.2132197772,0.56,0,0.56,5.65,0.2,5.6535387148
2020-02-29 21:00:00,5.817,-0.06,5.8173094296,0.597,0,0.597,5.22,-0.06,5.2203448162,5.967,0.46,5.9847045875,0.597,0,0.597,5.37,0.46,5.3896660379
2020-02-29 21:30:00,5.398,0.04,5.398148201,0.618,0,0.618,4.78,0.04,4.7801673611,5.5280000000000005,-0.18,5.5309297591,0.618,0,0.618,4.91,-0.18,4.9132982812
2020-02-29 22:00:00,5.1485,-0.23,5.153634858,0.5885,0,0.5885,4.5600000000000005,-0.23,4.5657967541,5.2685,-0.21,5.2726835909,0.5885,0,0.5885,4.68,-0.21,4.6847091692
2020-02-29 22:30:00,4.842,-0.23,4.8474595408,0.602,0,0.602,4.24,-0.23,4.2462336252,4.952,-0.21,4.9564507462,0.602,0,0.602,4.35,-0.21,4.3550660156
2020-02-29 23:00:00,4.5905000000000005,-0.26,4.5978571368,0.5305,0,0.5305,4.06,-0.26,4.0683166052,4.7005,-0.27,4.7082481084,0.5305,0,0.5305,4.17,-0.27,4.1787318651
2020-02-29 23:30:00,4.5115,-0.26,4.5189857546,0.5115000000000001,0,0.5115000000000001,4.0,-0.26,4.0084410935,4.6115,-0.29,4.6206095107,0.5115000000000001,0,0.5115000000000001,4.1,-0.29,4.1102433018
2020-03-01 00:00:00,4.3575,-0.26,4.3652498497,0.5475,0,0.5475,3.81,-0.26,3.8188610868,4.4575,-0.29,4.4669235778,0.5475,0,0.5475,3.91,-0.29,3.9207397261
2020-03-01 00:30:00,5.2525,-0.24,5.2579802444,0.47250000000000003,0,0.47250000000000003,4.78,-0.24,4.7860213121,5.3725,-0.19,5.3758586523,0.47250000000000003,0,0.47250000000000003,4.9,-0.19,4.9036822899
2020-03-01 01:00:00,5.396,-0.22,5.4004829414,0.5760000000000001,0,0.5760000000000001,4.82,-0.22,4.8250181347000005,5.526,-0.19,5.5292654123,0.5760000000000001,0,0.5760000000000001,4.95,-0.19,4.9536451225
2020-03-01 01:30:00,5.305,-0.22,5.3095597746,0.515,0,0.515,4.79,-0.22,4.7950495305,5.425,-0.24,5.4303061608,0.515,0,0.515,4.91,-0.24,4.9158620811
2020-03-01 02:00:00,5.1475,-0.22,5.1521991664,0.5275000000000001,0,0.5275000000000001,4.62,-0.22,4.6252351292,5.2675,-0.24,5.2729646547,0.5275000000000001,0,0.5275000000000001,4.74,-0.24,4.7460720601
2020-03-01 02:30:00,5.125,-0.22,5.1297197779,0.555,0,0.555,4.57,-0.22,4.5752923404,5.245,-0.24,5.2504880726,0.555,0,0.555,4.69,-0.24,4.6961367101
2020-03-01 03:00:00,4.914,-0.24,4.919857315,0.524,0,0.524,4.39,-0.24,4.3965554699,5.034,-0.24,5.0397178492,0.524,0,0.524,4.51,-0.24,4.5163812948
2020-03-01 03:30:00,4.7285,-0.24,4.7345868088,0.4385,0,0.4385,4.29,-0.24,4.2967080422,4.8385,-0.24,4.8444486012,0.4385,0,0.4385,4.4,-0.24,4.4065405933
2020-03-01 04:00:00,4.484,-0.25,4.4909638164,0.444,0,0.444,4.04,-0.25,4.0477277576,4.594,-0.28,4.6025249592,0.444,0,0.444,4.15,-0.28,4.1594350578
2020-03-01 04:30:00,4.323,-0.24,4.3296569148,0.493,0,0.493,3.83,-0.24,3.8375122150000003,4.423,-0.26,4.4306352818,0.493,0,0.493,3.93,-0.26,3.9385911187
2020-03-01 05:00:00,4.1205,-0.26,4.1286947393,0.3405,0,0.3405,3.7800000000000002,-0.26,3.7889312477,4.2205,-0.29,4.2304515421,0.3405,0,0.3405,3.88,-0.29,3.8908225351
2020-03-01 05:30:00,4.035,-0.28,4.0447033266,0.215,0,0.215,3.8200000000000003,-0.28,3.8302480337,4.135,-0.31,4.1466040322,0.215,0,0.215,3.92,-0.31,3.9322385482
2020-03-01 06:00:00,4.025,-0.28,4.0347273762,0.145,0,0.145,3.88,-0.28,3.8900899733000003,4.125,-0.31,4.1366320842,0.145,0,0.145,3.98,-0.31,3.9920546088
2020-03-01 06:30:00,4.174,-0.30000000000000004,4.1847671381,0.10400000000000001,0,0.10400000000000001,4.07,-0.30000000000000004,4.0810415337,4.274,-0.32,4.285962669,0.10400000000000001,0,0.10400000000000001,4.17,-0.32,4.1822601545
2020-03-01 07:00:00,4.2225,-0.27,4.231123521,0.24250000000000002,0,0.24250000000000002,3.98,-0.27,3.9891477787,4.3325,-0.30000000000000004,4.3428741923,0.24250000000000002,0,0.24250000000000002,4.09,-0.30000000000000004,4.1009876859
2020-03-01 07:30:00,4.2505,-0.26,4.2584445811,0.2805,0,0.2805,3.9699999999999998,-0.26,3.9785047442,4.3505,-0.28,4.3595011469,0.2805,0,0.2805,4.07,-0.28,4.0796200804
2020-03-01 08:00:00,4.5155,-0.26,4.5229791344,0.23550000000000001,0,0.23550000000000001,4.28,-0.26,4.287889924,4.6355,-0.27,4.6433565715,0.23550000000000001,0,0.23550000000000001,4.4,-0.27,4.4082763071
2020-03-01 08:30:00,4.7535,-0.24,4.7595548374,0.24350000000000002,0,0.24350000000000002,4.51,-0.24,4.5163812948,4.8735,-0.21,4.8780223708,0.24350000000000002,0,0.24350000000000002,4.63,-0.21,4.6347599722
2020-03-01 09:00:00,5.1135,-0.19,5.1170286544,0.35350000000000004,0,0.35350000000000004,4.76,-0.19,4.7637905076,5.2435,-0.14,5.2453686477,0.35350000000000004,0,0.35350000000000004,4.89,-0.14,4.8920036795
2020-03-01 09:30:00,5.1775,0.13,5.1791318047,0.24750000000000003,0,0.24750000000000003,4.93,0.13,4.9317136981,5.3075,-0.13,5.309091848,0.24750000000000003,0,0.24750000000000003,5.06,-0.13,5.061669685
2020-03-01 10:00:00,5.478,0.19,5.4812940078,0.318,0,0.318,5.16,0.19,5.1634968771,5.618,0.19,5.621211969,0.318,0,0.318,5.3,0.19,5.3034045669
2020-03-01 10:30:00,5.4695,0.15,5.4715564742,0.35950000000000004,0,0.35950000000000004,5.11,0.15,5.1122010915,5.5995,0.16,5.601785452,0.35950000000000004,0,0.35950000000000004,5.24,0.16,5.242442179
2020-03-01 11:00:00,5.346,0.23,5.350945337,0.406,0,0.406,4.94,0.23,4.9453513525,5.476,0.24,5.4812567902,0.406,0,0.406,5.07,0.24,5.0756772947
2020-03-01 11:30:00,5.3435,0.26,5.3498217026,0.4035,0,0.4035,4.94,0.26,4.9468373735,5.4735,0.25,5.4792063522,0.4035,0,0.4035,5.07,0.25,5.076159966
2020-03-01 12:00:00,5.54,0.24,5.5451961192,0.46,0,0.46,5.08,0.24,5.0856661314,5.68,0.23,5.6846547828,0.46,0,0.46,5.22,0.23,5.2250645929
2020-03-01 12:30:00,5.4705,0.24,5.4757620703,0.5405,0,0.5405,4.93,0.24,4.935838328,5.6005,0.23,5.605220803,0.5405,0,0.5405,5.06,0.23,5.0652245755
2020-03-01 13:00:00,5.5245,0.21,5.5284898707,0.49450000000000005,0,0.49450000000000005,5.03,0.21,5.0343817893,5.6545000000000005,0.23,5.6591757571,0.49450000000000005,0,0.49450000000000005,5.16,0.23,5.1651234254
2020-03-01 13:30:00,5.4105,0.17,5.413170074,0.4405,0,0.4405,4.97,0.17,4.9729065947,5.5405,0.16,5.5428097793,0.4405,0,0.4405,5.1,0.16,5.1025091867
2020-03-01 14:00:00,5.3295,0.23,5.3344606335,0.5595,0,0.5595,4.77,0.23,4.7755418541,5.4595,0.22,5.4639308424,0.5595,0,0.5595,4.9,0.22,4.9049362891
2020-03-01 14:30:00,5.0685,0.13,5.0701668858,0.5485,0,0.5485,4.52,0.13,4.5218690826,5.1885,0.22,5.1931620666,0.5485,0,0.5485,4.64,0.22,4.6452125893
2020-03-01 15:00:00,5.2185,0.13,5.2201189881,0.4685,0,0.4685,4.75,0.13,4.7517786144,5.3485,0.13,5.3500796489,0.4685,0,0.4685,4.88,0.13,4.8817312503
2020-03-01 15:30:00,5.2475,0.13,5.2491100436,0.47750000000000004,0,0.47750000000000004,4.77,0.13,4.7717711596,5.3775,0.13,5.3790711326,0.47750000000000004,0,0.47750000000000004,4.9,0.13,4.9017241864
2020-03-01 16:00:00,5.486,0.13,5.4875400682,0.47600000000000003,0,0.47600000000000003,5.01,0.13,5.0116863429,5.616,0.13,5.6175044281,0.47600000000000003,0,0.47600000000000003,5.14,0.13,5.1416437061
2020-03-01 16:30:00,5.8715,-0.19,5.8745733675,0.3815,0,0.3815,5.49,-0.19,5.4932868121,6.0215,0.52,6.0439111716,0.3815,0,0.3815,5.64,0.52,5.6639209034
2020-03-01 17:00:00,6.3004999999999995,0.14,6.3020552402,0.35050000000000003,0,0.35050000000000003,5.95,0.14,5.9516468309,6.4605,0.14,6.4620167324,0.35050000000000003,0,0.35050000000000003,6.11,0.14,6.1116037175
2020-03-01 17:30:00,6.6005,0.14,6.6019845691,0.2505,0,0.2505,6.35,0.14,6.3515431196,6.7705,0.14,6.7719473012,0.2505,0,0.2505,6.52,0.14,6.5215028943
2020-03-01 18:00:00,6.891,0.14,6.8924219981,0.111,0,0.111,6.78,0.14,6.7814452737,7.071,0.14,7.0723858068,0.111,0,0.111,6.96,0.14,6.9614079036
2020-03-01 18:30:00,7.071,0.14,7.0723858068,0.181,0,0.181,6.89,0.14,6.8914222044999995,7.251,0.14,7.2523514118,0.181,0,0.181,7.07,0.14,7.0713860028
2020-03-01 19:00:00,6.884,0.14,6.8854234438,0.14400000000000002,0,0.14400000000000002,6.74,0.14,6.7414538491,7.064,0.14,7.0653871798,0.14400000000000002,0,0.14400000000000002,6.92,0.14,6.9214160401000004
2020-03-01 19:30:00,6.719,0.2,6.7219759744,0.129,0,0.129,6.59,0.2,6.5930342029,6.889,0.21,6.8922000116,0.129,0,0.129,6.76,0.21,6.7632610477
2020-03-01 20:00:00,6.3555,0.18,6.3580484624,0.1255,0,0.1255,6.23,0.18,6.2325997786,6.5255,0.07,6.5258754394,0.1255,0,0.1255,6.4,0.07,6.4003828011
2020-03-01 20:30:00,6.0885,-0.22,6.0924734099,0.08850000000000001,0,0.08850000000000001,6.0,-0.22,6.0040319786,6.2485,-0.24,6.2531074075,0.08850000000000001,0,0.08850000000000001,6.16,-0.24,6.1646735518
2020-03-01 21:00:00,5.6895,-0.22,5.6937518606,0.2195,0,0.2195,5.47,-0.22,5.474422344,5.8395,-0.18,5.8422735515,0.2195,0,0.2195,5.62,-0.18,5.6228818234
2020-03-01 21:30:00,5.3615,-0.26,5.3678005039,0.1915,0,0.1915,5.17,-0.26,5.1765335892,5.5015,-0.25,5.5071773396,0.1915,0,0.1915,5.31,-0.25,5.3158818648
2020-03-01 22:00:00,4.999,-0.26,5.0057567859,0.269,0,0.269,4.73,-0.26,4.7371404877,5.129,-0.27,5.1361017319,0.269,0,0.269,4.86,-0.27,4.8674942219
2020-03-01 22:30:00,4.6685,-0.26,4.6757344076,0.2685,0,0.2685,4.4,-0.26,4.4076751241,4.7885,-0.28,4.7966792941000005,0.2685,0,0.2685,4.52,-0.28,4.5286642622
2020-03-01 23:00:00,4.304,-0.27,4.3124605505,0.294,0,0.294,4.01,-0.27,4.0190794966,4.414,-0.28,4.4228719177,0.294,0,0.294,4.12,-0.28,4.1295036021
2020-03-01 23:30:00,4.192,-0.27,4.2006861344,0.332,0,0.332,3.86,-0.27,3.8694314828,4.292,-0.30000000000000004,4.3024718477,0.332,0,0.332,3.96,-0.30000000000000004,3.9713473784
2020-03-02 00:00:00,3.9945,-0.29,4.0050131398,0.23450000000000001,0,0.23450000000000001,3.76,-0.29,3.7711669282,4.0945,-0.32,4.1069855429,0.23450000000000001,0,0.23450000000000001,3.86,-0.32,3.8732415365
2020-03-02 00:30:00,4.9445,-0.26,4.9513311594000005,0.14450000000000002,0,0.14450000000000002,4.8,-0.26,4.8070365091,5.0745,-0.27,5.0816778971,0.14450000000000002,0,0.14450000000000002,4.93,-0.27,4.9373879734
2020-03-02 01:00:00,5.196,-0.26,5.202500937,0.08600000000000001,0,0.08600000000000001,5.11,-0.26,5.116610206,5.326,-0.27,5.3328393938,0.08600000000000001,0,0.08600000000000001,5.24,-0.27,5.2469514959
2020-03-02 01:30:00,5.131,-0.25,5.1370868204,0.051000000000000004,0,0.051000000000000004,5.08,-0.25,5.0861478547,5.271,-0.29,5.2789715855,0.051000000000000004,0,0.051000000000000004,5.22,-0.29,5.2280493494
2020-03-02 02:00:00,4.959,-0.25,4.9652976749,0.259,0,0.259,4.7,-0.25,4.7066442398,5.079,-0.28,5.0867121994,0.259,0,0.259,4.82,-0.28,4.8281259304
2020-03-02 02:30:00,4.9925,-0.24,4.9982653241,0.3225,0,0.3225,4.67,-0.24,4.676162957,5.1125,-0.26,5.1191069778,0.3225,0,0.3225,4.79,-0.26,4.7970511775
2020-03-02 03:00:00,4.752,-0.25,4.7585716344,0.252,0,0.252,4.5,-0.25,4.5069390943,4.872,-0.28,4.8800393441,0.252,0,0.252,4.62,-0.28,4.6284770713
2020-03-02 03:30:00,4.5125,-0.25,4.5194199019,0.35250000000000004,0,0.35250000000000004,4.16,-0.25,4.1675052489,4.6225000000000005,-0.28,4.6309724951,0.35250000000000004,0,0.35250000000000004,4.27,-0.28,4.2791704804
2020-03-02 04:00:00,4.365,-0.26,4.3727365574,0.265,0,0.265,4.1,-0.26,4.108235631,4.475,-0.28,4.4837512197,0.265,0,0.265,4.21,-0.28,4.21930089
2020-03-02 04:30:00,4.2985,-0.22,4.3041261889,0.2285,0,0.2285,4.07,-0.22,4.075941609,4.3985,-0.24,4.4050428205,0.2285,0,0.2285,4.17,-0.24,4.1769007649
2020-03-02 05:00:00,4.227,-0.22,4.2327212287,0.157,0,0.157,4.07,-0.22,4.075941609,4.327,-0.23,4.3331084685,0.157,0,0.157,4.17,-0.23,4.1763381089
2020-03-02 05:30:00,4.3075,-0.14,4.3097745011,0.14750000000000002,0,0.14750000000000002,4.16,-0.14,4.1623551026,4.4175,-0.21,4.4224886942,0.14750000000000002,0,0.14750000000000002,4.27,-0.21,4.2751608157
2020-03-02 06:00:00,4.516,0.0,4.516,0.246,0,0.246,4.27,0.0,4.27,4.626,-0.17,4.629122595,0.246,0,0.246,4.38,-0.17,4.3832978451999995
2020-03-02 06:30:00,5.1345,0.16,5.136992335,0.1945,0,0.1945,4.94,0.16,4.9425904139,5.2645,0.15,5.2666365215,0.1945,0,0.1945,5.07,0.15,5.0722184496
2020-03-02 07:00:00,5.728,0.18,5.7308275144,0.188,0,0.188,5.54,0.18,5.5429234164,5.878,0.18,5.8807553937,0.188,0,0.188,5.69,0.18,5.6928463881999996
2020-03-02 07:30:00,6.1935,0.25,6.1985435588,0.28350000000000003,0,0.28350000000000003,5.91,0.25,5.9152852848,6.3535,0.23,6.3576616967,0.28350000000000003,0,0.28350000000000003,6.07,0.23,6.0743559329
