Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-02 08:00:00,6.3875,0.36,6.3976367707,0.2275,0,0.2275,6.16,0.36,6.1705105137,6.5575,0.35000000000000003,6.5668338071,0.2275,0,0.2275,6.33,0.35000000000000003,6.3396687611
2020-03-02 08:30:00,6.53,0.46,6.5461820934,0.16,0,0.16,6.37,0.46,6.3865875082,6.7,0.45,6.715094936,0.16,0,0.16,6.54,0.45,6.5554633703
2020-03-02 09:00:00,6.6055,0.5,6.6243965952,0.1655,0,0.1655,6.44,0.5,6.4593807753,6.7655,0.49,6.7832212296000005,0.1655,0,0.1655,6.6,0.49,6.6181643981
2020-03-02 09:30:00,6.75,0.5,6.7684931853,0.12,0,0.12,6.63,0.5,6.6488269642,6.92,0.49,6.9373265744,0.12,0,0.12,6.8,0.49,6.8176315536
2020-03-02 10:00:00,6.5475,0.5700000000000001,6.5722641647,0.28750000000000003,0,0.28750000000000003,6.26,0.5700000000000001,6.2858969129,6.7075,0.5700000000000001,6.7316755901,0.28750000000000003,0,0.28750000000000003,6.42,0.5700000000000001,6.4452540679
2020-03-02 10:30:00,6.7545,0.63,6.7838167906999995,0.4345,0,0.4345,6.32,0.63,6.3513226969,6.9245,0.62,6.9522011083,0.4345,0,0.4345,6.49,0.62,6.5195475303
2020-03-02 11:00:00,6.547,0.56,6.5709062541000005,0.34700000000000003,0,0.34700000000000003,6.2,0.56,6.2252389512,6.707,0.55,6.7295132811,0.34700000000000003,0,0.34700000000000003,6.36,0.55,6.38373715
2020-03-02 11:30:00,6.3155,0.6000000000000001,6.3439372829,0.48550000000000004,0,0.48550000000000004,5.83,0.6000000000000001,5.8607934616,6.4655000000000005,0.59,6.4923639955,0.48550000000000004,0,0.48550000000000004,5.98,0.59,6.0090348643
2020-03-02 12:00:00,6.5005,0.63,6.53095707,0.4305,0,0.4305,6.07,0.63,6.1026060007,6.6605,0.62,6.6892944508,0.4305,0,0.4305,6.23,0.62,6.2607747124
2020-03-02 12:30:00,6.407,0.67,6.4419367429,0.587,0,0.587,5.82,0.67,5.8584383585,6.567,0.66,6.6000824995,0.587,0,0.587,5.98,0.66,6.0163111622
2020-03-02 13:00:00,6.3235,0.65,6.3568193501,0.47350000000000003,0,0.47350000000000003,5.85,0.65,5.8860003398,6.4735,0.64,6.5050597422,0.47350000000000003,0,0.47350000000000003,6.0,0.64,6.0340367914
2020-03-02 13:30:00,6.182,0.62,6.2130124738,0.542,0,0.542,5.64,0.62,5.6739756785,6.332,0.62,6.3622813518,0.542,0,0.542,5.79,0.62,5.8231005487
2020-03-02 14:00:00,6.0445,0.58,6.0722631901,0.5445,0,0.5445,5.5,0.58,5.5304972652,6.1945,0.58,6.2215938673,0.5445,0,0.5445,5.65,0.58,5.6796918931
2020-03-02 14:30:00,5.997,0.6000000000000001,6.0269402685,0.527,0,0.527,5.47,0.6000000000000001,5.5028083739,6.1370000000000005,0.6000000000000001,6.1662605362,0.527,0,0.527,5.61,0.6000000000000001,5.6419943282
2020-03-02 15:00:00,6.2875,0.55,6.3115098233,0.41750000000000004,0,0.41750000000000004,5.87,0.55,5.895710305,6.4475,0.54,6.4700738983,0.41750000000000004,0,0.41750000000000004,6.03,0.54,6.0541308212
2020-03-02 15:30:00,6.0665,0.53,6.0896077255,0.2565,0,0.2565,5.8100000000000005,0.53,5.834123756,6.2265,0.52,6.2481759138,0.2565,0,0.2565,5.97,0.52,5.9926037747
2020-03-02 16:00:00,6.1785,0.52,6.2003437203,0.47850000000000004,0,0.47850000000000004,5.7,0.52,5.7236701512,6.3385,0.52,6.3597941987,0.47850000000000004,0,0.47850000000000004,5.86,0.52,5.883026432
2020-03-02 16:30:00,6.6295,0.46,6.6454398086,0.41950000000000004,0,0.41950000000000004,6.21,0.46,6.2270137305,6.7895,0.45,6.8043963913,0.41950000000000004,0,0.41950000000000004,6.37,0.45,6.3858750379
2020-03-02 17:00:00,6.974,0.46,6.9891541691,0.324,0,0.324,6.65,0.46,6.6658907882000005,7.154,0.45,7.1681389495,0.324,0,0.324,6.83,0.45,6.8448082515
2020-03-02 17:30:00,7.3625,0.43,7.3750461863,0.1525,0,0.1525,7.21,0.43,7.2228110871,7.5625,0.42,7.5741538306,0.1525,0,0.1525,7.41,0.42,7.4218932895
2020-03-02 18:00:00,7.4085,0.4,7.419290549,0.3285,0,0.3285,7.08,0.4,7.0912904326,7.5885,0.39,7.5985151346,0.3285,0,0.3285,7.26,0.39,7.2704676603
2020-03-02 18:30:00,7.64,0.39,7.6499477122,0.23,0,0.23,7.41,0.39,7.4202560603,7.84,0.37,7.8487260113,0.23,0,0.23,7.61,0.37,7.6189894342999995
2020-03-02 19:00:00,7.7565,0.35000000000000003,7.7643925873,0.29650000000000004,0,0.29650000000000004,7.46,0.35000000000000003,7.4682059425,7.9565,0.33,7.9633405208,0.29650000000000004,0,0.29650000000000004,7.66,0.33,7.6671050599
2020-03-02 19:30:00,7.6245,0.37,7.6334723586,0.2545,0,0.2545,7.37,0.37,7.3792818079,7.8245000000000005,0.36,7.8327773012,0.2545,0,0.2545,7.57,0.36,7.5785552713
2020-03-02 20:00:00,7.242,0.32,7.2490664227,0.302,0,0.302,6.94,0.32,6.9473736045,7.422,0.31,7.4284711751,0.302,0,0.302,7.12,0.31,7.1267454003
2020-03-02 20:30:00,6.933,0.30000000000000004,6.9394876612,0.343,0,0.343,6.59,0.30000000000000004,6.5968249939,7.103,0.29,7.1089175688,0.343,0,0.343,6.76,0.29,6.7662175549
2020-03-02 21:00:00,6.533,0.24,6.5374069018,0.213,0,0.213,6.32,0.24,6.3245553203,6.703,0.23,6.7069448335,0.213,0,0.213,6.49,0.23,6.4940742219
2020-03-02 21:30:00,6.1035,0.17,6.1058670351,0.1935,0,0.1935,5.91,0.17,5.9124445029,6.2635,0.17,6.2658065921,0.1935,0,0.1935,6.07,0.17,6.0723800935
2020-03-02 22:00:00,5.668,0.2,5.6715274838,0.23800000000000002,0,0.23800000000000002,5.43,0.2,5.4336819929,5.808,0.19,5.8111069513,0.23800000000000002,0,0.23800000000000002,5.57,0.19,5.5732396324
2020-03-02 22:30:00,5.173,0.15,5.1751742966,0.28300000000000003,0,0.28300000000000003,4.89,0.15,4.8923000726,5.303,0.18,5.3060539952,0.28300000000000003,0,0.28300000000000003,5.02,0.18,5.023226055
2020-03-02 23:00:00,4.6875,-0.25,4.6941619327,0.34750000000000003,0,0.34750000000000003,4.34,-0.25,4.3471944976,4.7975,-0.13,4.7992610108000004,0.34750000000000003,0,0.34750000000000003,4.45,-0.13,4.4518984714
2020-03-02 23:30:00,4.5365,-0.25,4.5433833483,0.3365,0,0.3365,4.2,-0.25,4.2074338973,4.6465,-0.26,4.6537686073,0.3365,0,0.3365,4.31,-0.26,4.3178351057
2020-03-03 00:00:00,4.3125,-0.27,4.3209439073,0.21250000000000002,0,0.21250000000000002,4.1,-0.27,4.1088806262,4.4225,-0.29,4.4319979975,0.21250000000000002,0,0.21250000000000002,4.21,-0.29,4.2199763033
2020-03-03 00:30:00,5.1675,-0.24,5.1730702924,0.1975,0,0.1975,4.97,-0.24,4.9757913943,5.2975,-0.21,5.3016607068,0.1975,0,0.1975,5.1,-0.21,5.1043216983
2020-03-03 01:00:00,5.3825,-0.23,5.3874118322,0.3325,0,0.3325,5.05,-0.23,5.0552349105,5.5125,-0.19,5.5157734045,0.3325,0,0.3325,5.18,-0.19,5.1834833848
2020-03-03 01:30:00,5.287,-0.24,5.2924445203,0.137,0,0.137,5.15,-0.24,5.1555892001,5.427,-0.24,5.4323042072,0.137,0,0.137,5.29,-0.24,5.2954414358
2020-03-03 02:00:00,5.125,-0.24,5.1306164347,0.17500000000000002,0,0.17500000000000002,4.95,-0.24,4.9558147665,5.265,-0.24,5.2704672468,0.17500000000000002,0,0.17500000000000002,5.09,-0.24,5.0956550119
2020-03-03 02:30:00,5.161,-0.22,5.1656868856,0.191,0,0.191,4.97,-0.22,4.9748668324,5.291,-0.24,5.2964404084,0.191,0,0.191,5.1,-0.24,5.1056439359
2020-03-03 03:00:00,4.944,-0.24,4.949821815,0.17400000000000002,0,0.17400000000000002,4.77,-0.24,4.7760339195,5.074,-0.23,5.0792101748,0.17400000000000002,0,0.17400000000000002,4.9,-0.23,4.9053949892
2020-03-03 03:30:00,4.731,-0.26,4.7381389807000005,0.14100000000000001,0,0.14100000000000001,4.59,-0.26,4.5973579369,4.851,-0.29,4.8596605849,0.14100000000000001,0,0.14100000000000001,4.71,-0.29,4.7189193678
2020-03-03 04:00:00,4.529,-0.31,4.5395970085,0.11900000000000001,0,0.11900000000000001,4.41,-0.31,4.4208822649,4.659,-0.21,4.6637303739,0.11900000000000001,0,0.11900000000000001,4.54,-0.21,4.5448542331
2020-03-03 04:30:00,4.453,-0.22,4.4584312263,0.183,0,0.183,4.27,-0.22,4.2756636912,4.563,-0.22,4.5683004498,0.183,0,0.183,4.38,-0.22,4.3855216337
2020-03-03 05:00:00,4.3305,-0.21,4.3355888008,0.12050000000000001,0,0.12050000000000001,4.21,-0.21,4.2152342758,4.4405,-0.22,4.4459464965,0.12050000000000001,0,0.12050000000000001,4.32,-0.22,4.3255982245
2020-03-03 05:30:00,4.48,-0.18,4.4836146132,0.12,0,0.12,4.36,-0.18,4.3637140145,4.59,-0.19,4.5939307788,0.12,0,0.12,4.47,-0.19,4.4740362091
2020-03-03 06:00:00,4.647,0.13,4.6488180218,0.08700000000000001,0,0.08700000000000001,4.5600000000000005,0.13,4.5618526938,4.767,0.0,4.767,0.08700000000000001,0,0.08700000000000001,4.68,0.0,4.68
2020-03-03 06:30:00,5.3465,0.13,5.3480802397,0.17650000000000002,0,0.17650000000000002,5.17,0.13,5.1716341711,5.4865,0.14,5.4882859118,0.17650000000000002,0,0.17650000000000002,5.31,0.14,5.3118452538
2020-03-03 07:00:00,5.768,0.15,5.7699500864,0.11800000000000001,0,0.11800000000000001,5.65,0.15,5.6519907997,5.918,0.16,5.9201624978,0.11800000000000001,0,0.11800000000000001,5.8,0.16,5.8022064768
2020-03-03 07:30:00,6.352,0.28,6.3581682897,0.092,0,0.092,6.26,0.28,6.266258852,6.5120000000000005,0.26,6.5171883508,0.092,0,0.092,6.42,0.26,6.4252626405
2020-03-03 08:00:00,6.7725,0.41000000000000003,6.7848991334,0.1125,0,0.1125,6.66,0.41000000000000003,6.6726081857,6.9525,0.4,6.9639971460000005,0.1125,0,0.1125,6.84,0.4,6.8516859239
2020-03-03 08:30:00,6.759,0.41000000000000003,6.7714238532,0.099,0,0.099,6.66,0.41000000000000003,6.6726081857,7.139,0.55,7.1601550961000004,0.099,0,0.099,7.04,0.55,7.0614516921
2020-03-03 09:00:00,0.116,0.0,0.116,0.116,0,0.116,0.0,0.0,0.0,13.666,1.07,13.7078246268,0.116,0,0.116,13.55,1.07,13.5921815762
2020-03-03 09:30:00,0.10200000000000001,0.0,0.10200000000000001,0.10200000000000001,0,0.10200000000000001,0.0,0.0,0.0,14.032,1.21,14.0840734165,0.10200000000000001,0,0.10200000000000001,13.93,1.21,13.9824532897
2020-03-03 10:00:00,0.069,0.0,0.069,0.069,0,0.069,0.0,0.0,0.0,13.669,1.29,13.7297363777,0.069,0,0.069,13.6,1.29,13.661043152
2020-03-03 10:30:00,0.129,0.0,0.129,0.129,0,0.129,0.0,0.0,0.0,13.189,1.22,13.2453056212,0.129,0,0.129,13.06,1.22,13.1168593802
2020-03-03 11:00:00,0.108,0.0,0.108,0.108,0,0.108,0.0,0.0,0.0,13.148,1.19,13.2017424608,0.108,0,0.108,13.04,1.19,13.0941857326
2020-03-03 11:30:00,0.23900000000000002,0.0,0.23900000000000002,0.23900000000000002,0,0.23900000000000002,0.0,0.0,0.0,12.579,1.23,12.6389928792,0.23900000000000002,0,0.23900000000000002,12.34,1.23,12.4011491403
2020-03-03 12:00:00,0.178,0.0,0.178,0.178,0,0.178,0.0,0.0,0.0,12.518,1.18,12.5734929117,0.178,0,0.178,12.34,1.18,12.3962897675
2020-03-03 12:30:00,0.215,0.0,0.215,0.215,0,0.215,0.0,0.0,0.0,12.315,1.1400000000000001,12.3676523641,0.215,0,0.215,12.1,1.1400000000000001,12.1535838336
2020-03-03 13:00:00,0.1965,0.0,0.1965,0.1965,0,0.1965,0.0,0.0,0.0,12.1365,1.11,12.1871543951,0.1965,0,0.1965,11.94,1.11,11.9914844786
2020-03-03 13:30:00,0.23750000000000002,0.0,0.23750000000000002,0.23750000000000002,0,0.23750000000000002,0.0,0.0,0.0,11.7675,1.07,11.8160465575,0.23750000000000002,0,0.23750000000000002,11.53,1.07,11.5795423053
2020-03-03 14:00:00,0.217,0.0,0.217,0.217,0,0.217,0.0,0.0,0.0,11.637,1.12,11.6907728145,0.217,0,0.217,11.42,1.12,11.4747897584
2020-03-03 14:30:00,0.226,0.0,0.226,0.226,0,0.226,0.0,0.0,0.0,11.796,1.19,11.8558726376,0.226,0,0.226,11.57,1.19,11.6310360674
2020-03-03 15:00:00,0.2595,0.0,0.2595,0.2595,0,0.2595,0.0,0.0,0.0,11.4895,1.18,11.5499355085,0.2595,0,0.2595,11.23,1.18,11.2918244761
2020-03-03 15:30:00,0.28500000000000003,0.0,0.28500000000000003,0.28500000000000003,0,0.28500000000000003,0.0,0.0,0.0,11.595,1.1,11.647060788,0.28500000000000003,0,0.28500000000000003,11.31,1.1,11.3633665786
2020-03-03 16:00:00,0.14100000000000001,0.0,0.14100000000000001,0.14100000000000001,0,0.14100000000000001,0.0,0.0,0.0,12.241,1.0,12.2817784136,0.14100000000000001,0,0.14100000000000001,12.1,1.0,12.1412519947
2020-03-03 16:30:00,0.177,0.0,0.177,0.177,0,0.177,0.0,0.0,0.0,12.917,0.86,12.9455972825,0.177,0,0.177,12.74,0.86,12.7689936957
2020-03-03 17:00:00,0.089,0.0,0.089,0.089,0,0.089,0.0,0.0,0.0,13.579,0.8,13.6025453868,0.089,0,0.089,13.49,0.8,13.5137004555
2020-03-03 17:30:00,6.99,0.39,7.0008713743,0.05,0,0.05,6.94,0.39,6.9509495754,9.08,0.44,9.0906545419,0.05,0,0.05,9.03,0.44,9.0407134674
2020-03-03 18:00:00,7.0815,0.39,7.0922311193,0.0115,0,0.0115,7.07,0.39,7.080748548,7.2715,0.32,7.2785377824,0.0115,0,0.0115,7.26,0.32,7.2670489196
2020-03-03 18:30:00,7.4395,0.34,7.4472652867,0.0195,0,0.0195,7.42,0.34,7.4277856727,7.6295,0.27,7.6342760135,0.0195,0,0.0195,7.61,0.27,7.6147882439
2020-03-03 19:00:00,7.5025,0.29,7.5081027064,0.0125,0,0.0125,7.49,0.29,7.4956120497,7.7025,0.2,7.7050961220000005,0.0125,0,0.0125,7.69,0.2,7.6926003406
2020-03-03 19:30:00,7.455,0.34,7.4627491583,0.045,0,0.045,7.41,0.34,7.4177961687,7.645,0.29,7.6504983498,0.045,0,0.045,7.6,0.29,7.6055308822
2020-03-03 20:00:00,7.19,0.32,7.1971174785,0.07,0,0.07,7.12,0.32,7.1271873835,7.37,0.27,7.3749440675999995,0.07,0,0.07,7.3,0.27,7.3049914442
2020-03-03 20:30:00,6.854,0.28,6.8597169038,0.064,0,0.064,6.79,0.28,6.7957707436,7.034,0.23,7.0377593025,0.064,0,0.064,6.97,0.23,6.9737938025
2020-03-03 21:00:00,6.468,0.22,6.4717404151,0.058,0,0.058,6.41,0.22,6.4137742399,6.638,0.17,6.6401765037,0.058,0,0.058,6.58,0.17,6.5821956823
2020-03-03 21:30:00,6.0185,0.24,6.0232833447,0.0685,0,0.0685,5.95,0.24,5.9548383689,6.1685,0.2,6.1717414277,0.0685,0,0.0685,6.1,0.2,6.1032778079
2020-03-03 22:00:00,5.6715,0.18,5.6743556683000005,0.0315,0,0.0315,5.64,0.18,5.6428716094,5.8215,0.15,5.823432171,0.0315,0,0.0315,5.79,0.15,5.7919426793
2020-03-03 22:30:00,5.199,0.15,5.2011634275,0.039,0,0.039,5.16,0.15,5.1621797722,5.329,0.14,5.330838677,0.039,0,0.039,5.29,0.14,5.2918522277
2020-03-03 23:00:00,4.7105,-0.02,4.7105424581,0.0205,0,0.0205,4.69,-0.02,4.6900426437,4.8405000000000005,0.64,4.8826263681,0.0205,0,0.0205,4.82,0.64,4.8623039806
2020-03-03 23:30:00,4.416,-0.26,4.4236473639,0.016,0,0.016,4.4,-0.26,4.4076751241,4.526,-0.27,4.5340463165,0.016,0,0.016,4.51,-0.27,4.5180748112
2020-03-04 00:00:00,4.184,-0.26,4.1920706101,0.014,0,0.014,4.17,-0.26,4.1780976532,4.294,-0.30000000000000004,4.3044669821,0.014,0,0.014,4.28,-0.30000000000000004,4.2905011362
2020-03-04 00:30:00,5.0035,-0.27,5.010779605,0.0235,0,0.0235,4.98,-0.27,4.9873139063,5.1535,-0.17,5.1563031573,0.0235,0,0.0235,5.13,-0.17,5.1328159912
2020-03-04 01:00:00,5.238,-0.25,5.2439626238,0.008,0,0.008,5.23,-0.25,5.2359717341,5.378,-0.22,5.3824979331,0.008,0,0.008,5.37,-0.22,5.3745046283
2020-03-04 01:30:00,5.162,-0.23,5.1671214424,0.022,0,0.022,5.14,-0.23,5.1451433411,5.302,-0.26,5.3083711249,0.022,0,0.022,5.28,-0.26,5.2863976392
2020-03-04 02:00:00,4.9765,-0.23,4.9818121452,0.0565,0,0.0565,4.92,-0.23,4.9253730823,5.1065,-0.26,5.1131147308,0.0565,0,0.0565,5.05,-0.26,5.0566886398
2020-03-04 02:30:00,4.992,-0.23,4.9972956687,0.042,0,0.042,4.95,-0.23,4.9553405534,5.122,-0.26,5.1285947393,0.042,0,0.042,5.08,-0.26,5.0866491918
2020-03-04 03:00:00,4.772,-0.25,4.7785441298,0.062,0,0.062,4.71,-0.25,4.716630153,4.902,-0.27,4.9094301095,0.062,0,0.062,4.84,-0.27,4.8475251418
2020-03-04 03:30:00,4.6055,-0.25,4.6122803742,0.0655,0,0.0655,4.54,-0.25,4.5468780498,4.7255,-0.27,4.7332071844,0.0655,0,0.0655,4.66,-0.27,4.6678153348
2020-03-04 04:00:00,4.302,-0.52,4.333313282,0.052000000000000005,0,0.052000000000000005,4.25,-0.52,4.2816935902,4.472,0.06,4.4724024864,0.052000000000000005,0,0.052000000000000005,4.42,0.06,4.4204072211
2020-03-04 04:30:00,4.1965,-0.23,4.2027981453,0.0565,0,0.0565,4.14,-0.23,4.1463839668,4.3065,-0.26,4.3143414619,0.0565,0,0.0565,4.25,-0.26,4.257945514
2020-03-04 05:00:00,4.1855,-0.21,4.1907648765,0.17550000000000002,0,0.17550000000000002,4.01,-0.21,4.0154949882,4.2955,-0.23,4.3016531996000005,0.17550000000000002,0,0.17550000000000002,4.12,-0.23,4.1264149089
2020-03-04 05:30:00,4.287,-0.2,4.2916627314,0.277,0,0.277,4.01,-0.2,4.0149844333,4.397,-0.23,4.4030113559,0.277,0,0.277,4.12,-0.23,4.1264149089
2020-03-04 06:00:00,4.436,0.17,4.439256244,0.256,0,0.256,4.18,0.17,4.1834555095,4.546,0.16,4.5488147907,0.256,0,0.256,4.29,0.16,4.2929826461000005
2020-03-04 06:30:00,5.0715,0.19,5.0750578568,0.3415,0,0.3415,4.73,0.19,4.7338145295,5.2015,0.18,5.2046135543,0.3415,0,0.3415,4.86,0.18,4.863332191
2020-03-04 07:00:00,5.579,0.24,5.5841598294,0.379,0,0.379,5.2,0.24,5.2055355152,5.709,0.18,5.7118369199,0.379,0,0.379,5.33,0.18,5.3330385335
2020-03-04 07:30:00,6.1295,0.32,6.1378473629,0.3795,0,0.3795,5.75,0.32,5.7588974639,6.2895,0.31,6.2971350827,0.3795,0,0.3795,5.91,0.31,5.918124703
2020-03-04 08:00:00,6.4775,0.42,6.4911020829,0.28750000000000003,0,0.28750000000000003,6.19,0.42,6.2042324263,6.6475,0.41000000000000003,6.6601318493,0.28750000000000003,0,0.28750000000000003,6.36,0.41000000000000003,6.3732017071
2020-03-04 08:30:00,6.6895,0.51,6.7089127472,0.1995,0,0.1995,6.49,0.51,6.5100076805,6.8595,0.51,6.8784329792,0.1995,0,0.1995,6.66,0.51,6.6794984842
2020-03-04 09:00:00,8.0915,1.25,8.1874826565,0.1515,0,0.1515,7.94,1.25,8.0377919854,6.7515,-0.29,6.7577253754,0.1515,0,0.1515,6.6,-0.29,6.6063681399
2020-03-04 09:30:00,13.682,1.08,13.724559155,0.052000000000000005,0,0.052000000000000005,13.63,1.08,13.6727210167,0.052000000000000005,0.0,0.052000000000000005,0.052000000000000005,0,0.052000000000000005,0.0,0.0,0.0
2020-03-04 10:00:00,13.5165,1.08,13.5595786162,0.2165,0,0.2165,13.3,1.08,13.3437775761,0.2165,0.0,0.2165,0.2165,0,0.2165,0.0,0.0,0.0
2020-03-04 10:30:00,13.2795,1.1400000000000001,13.3283427421,0.3295,0,0.3295,12.95,1.1400000000000001,13.000080769,0.3295,0.0,0.3295,0.3295,0,0.3295,0.0,0.0,0.0
2020-03-04 11:00:00,13.0,1.27,13.0618873062,0.45,0,0.45,12.55,1.27,12.6140952906,0.45,0.0,0.45,0.45,0,0.45,0.0,0.0,0.0
2020-03-04 11:30:00,13.0215,1.28,13.0842600956,0.4615,0,0.4615,12.56,1.28,12.6250544553,0.4615,0.0,0.4615,0.4615,0,0.4615,0.0,0.0,0.0
2020-03-04 12:00:00,12.82,1.28,12.8837416925,0.46,0,0.46,12.36,1.28,12.4261015608,0.46,0.0,0.46,0.46,0,0.46,0.0,0.0,0.0
2020-03-04 12:30:00,12.986,1.38,13.0591192659,0.41600000000000004,0,0.41600000000000004,12.57,1.38,12.6455249001,0.41600000000000004,0.0,0.41600000000000004,0.41600000000000004,0,0.41600000000000004,0.0,0.0,0.0
2020-03-04 13:00:00,12.5625,1.32,12.6316588875,0.4625,0,0.4625,12.1,1.32,12.1717870504,6.5125,0.7000000000000001,6.5500119275,0.4625,0,0.4625,6.05,0.7000000000000001,6.0903612372
2020-03-04 13:30:00,6.394,0.62,6.4239891034,0.464,0,0.464,5.93,0.62,5.9623233726,6.554,0.55,6.5770370229,0.464,0,0.464,6.09,0.55,6.1147853601
2020-03-04 14:00:00,6.2955,0.5700000000000001,6.3212514781,0.41550000000000004,0,0.41550000000000004,5.88,0.5700000000000001,5.9075629493,6.4555,0.58,6.4815029314,0.41550000000000004,0,0.41550000000000004,6.04,0.58,6.0677837799
2020-03-04 14:30:00,6.2265,0.59,6.2543906378,0.41650000000000004,0,0.41650000000000004,5.8100000000000005,0.59,5.8398801358,6.3865,0.6000000000000001,6.4146225337,0.41650000000000004,0,0.41650000000000004,5.97,0.6000000000000001,6.0000749995
2020-03-04 15:00:00,6.1865,0.53,6.2091611551,0.34650000000000003,0,0.34650000000000003,5.84,0.53,5.8640003411,6.3465,0.53,6.3685918577,0.34650000000000003,0,0.34650000000000003,6.0,0.53,6.0233628481
2020-03-04 15:30:00,6.254,0.48,6.2723931637,0.224,0,0.224,6.03,0.48,6.0490743093,6.414,0.48,6.431935634,0.224,0,0.224,6.19,0.48,6.208582769
2020-03-04 16:00:00,6.4275,0.45,6.4432333692,0.1575,0,0.1575,6.27,0.45,6.2861275838,6.5975,0.45,6.6128289143,0.1575,0,0.1575,6.44,0.45,6.4557029052
2020-03-04 16:30:00,6.7535,0.43,6.7671753524,0.12350000000000001,0,0.12350000000000001,6.63,0.43,6.6439295601,6.9235,0.43,6.9368402209,0.12350000000000001,0,0.12350000000000001,6.8,0.43,6.8135820242000005
2020-03-04 17:00:00,6.9545,0.41000000000000003,6.9665752167,0.14450000000000002,0,0.14450000000000002,6.8100000000000005,0.41000000000000003,6.82233098,7.1345,0.41000000000000003,7.1462710731,0.14450000000000002,0,0.14450000000000002,6.99,0.41000000000000003,7.002013996
2020-03-04 17:30:00,7.2695,0.4,7.2804965662,0.1495,0,0.1495,7.12,0.4,7.1312271034,7.4595,0.39,7.4696880959,0.1495,0,0.1495,7.31,0.39,7.3203961641
2020-03-04 18:00:00,7.337,0.38,7.346833944,0.137,0,0.137,7.2,0.38,7.2100208044,7.527,0.38,7.5365860308,0.137,0,0.137,7.39,0.38,7.3997635097
2020-03-04 18:30:00,7.444,0.35000000000000003,7.4522235608,0.114,0,0.114,7.33,0.35000000000000003,7.3383513135000005,7.644,0.34,7.6515577499,0.114,0,0.114,7.53,0.34,7.5376720544
2020-03-04 19:00:00,7.465,0.34,7.4727387884,0.045,0,0.045,7.42,0.34,7.4277856727,7.665,0.33,7.6721004295,0.045,0,0.045,7.62,0.33,7.627142322
2020-03-04 19:30:00,7.4355,0.36,7.4442098473,0.0455,0,0.0455,7.39,0.36,7.3987634102,7.6355,0.35000000000000003,7.6435175312,0.0455,0,0.0455,7.59,0.35000000000000003,7.5980655433
2020-03-04 20:00:00,7.1165,0.36,7.1255997818,0.006500000000000001,0,0.006500000000000001,7.11,0.36,7.1191080902,7.3165,0.35000000000000003,7.3248667053,0.006500000000000001,0,0.006500000000000001,7.31,0.35000000000000003,7.3183741364
2020-03-04 20:30:00,6.6465,0.29,6.6528236299,0.006500000000000001,0,0.006500000000000001,6.64,0.29,6.6463298143,6.8265,0.28,6.8322399146,0.006500000000000001,0,0.006500000000000001,6.82,0.28,6.8257453805
2020-03-04 21:00:00,6.2875,0.27,6.2932945466,0.0175,0,0.0175,6.27,0.27,6.2758107046,6.4575,0.25,6.4623375221,0.0175,0,0.0175,6.44,0.25,6.4448506577
2020-03-04 21:30:00,5.9125,0.28,5.919126308,0.022500000000000003,0,0.022500000000000003,5.89,0.28,5.8966515922,6.0725,0.27,6.0784995065,0.022500000000000003,0,0.022500000000000003,6.05,0.27,6.0560217965
2020-03-04 22:00:00,5.396,0.4,5.4108054853,0.016,0,0.016,5.38,0.4,5.3948493955,5.546,0.44,5.5634266419,0.016,0,0.016,5.53,0.44,5.547476904
2020-03-04 22:30:00,5.11,0.22,5.1147336197,0.0,0,0.0,5.11,0.22,5.1147336197,5.24,0.22,5.2446162872,0.0,0,0.0,5.24,0.22,5.2446162872
2020-03-04 23:00:00,4.75,0.23,4.7555651609,0.0,0,0.0,4.75,0.23,4.7555651609,4.88,0.22,4.8849564993,0.0,0,0.0,4.88,0.22,4.8849564993
2020-03-04 23:30:00,4.532,-0.15,4.5344816683,0.002,0,0.002,4.53,-0.15,4.5324827633,4.652,-0.30000000000000004,4.6616632225,0.002,0,0.002,4.65,-0.30000000000000004,4.6596673701
2020-03-05 00:00:00,4.22,-0.25,4.2273987273,0.0,0,0.0,4.22,-0.25,4.2273987273,4.33,-0.30000000000000004,4.3403801677,0.0,0,0.0,4.33,-0.30000000000000004,4.3403801677
2020-03-05 00:30:00,5.13,-0.25,5.1360880054999996,0.0,0,0.0,5.13,-0.25,5.1360880054999996,5.26,-0.25,5.2659377133,0.0,0,0.0,5.26,-0.25,5.2659377133
2020-03-05 01:00:00,5.3,-0.23,5.3049882186,0.0,0,0.0,5.3,-0.23,5.3049882186,5.44,-0.25,5.4457414555,0.0,0,0.0,5.44,-0.25,5.4457414555
2020-03-05 01:30:00,5.27,-0.23,5.2750165877,0.0,0,0.0,5.27,-0.23,5.2750165877,5.41,-0.22,5.41447135,0.0,0,0.0,5.41,-0.22,5.41447135
2020-03-05 02:00:00,5.0465,-0.18,5.0497091253,0.006500000000000001,0,0.006500000000000001,5.04,-0.18,5.0432132614,5.1665,-0.29,5.1746325715,0.006500000000000001,0,0.006500000000000001,5.16,-0.29,5.1681427999
2020-03-05 02:30:00,5.0695,0.35000000000000003,5.0815676961,0.029500000000000002,0,0.029500000000000002,5.04,0.35000000000000003,5.0521381612,5.0995,-0.64,5.1395038914,0.029500000000000002,0,0.029500000000000002,5.07,-0.64,5.1102348283
2020-03-05 03:00:00,4.746,-0.24,4.7520643934999995,0.006,0,0.006,4.74,-0.24,4.7460720601,4.876,-0.26,4.8829269911,0.006,0,0.006,4.87,-0.26,4.8769355132
2020-03-05 03:30:00,4.442,-0.26,4.4496026789,0.002,0,0.002,4.44,-0.26,4.4476060977,4.562,-0.28,4.5705846453,0.002,0,0.002,4.5600000000000005,-0.28,4.5685884034
2020-03-05 04:00:00,4.229,-0.26,4.2369848949,0.009000000000000001,0,0.009000000000000001,4.22,-0.26,4.2280018921,4.339,-0.28,4.3480249538999995,0.009000000000000001,0,0.009000000000000001,4.33,-0.28,4.3390436734
2020-03-05 04:30:00,4.191,-0.23,4.1973063982,0.021,0,0.021,4.17,-0.23,4.1763381089,4.301,-0.25,4.3082596254,0.021,0,0.021,4.28,-0.25,4.2872951846
2020-03-05 05:00:00,4.1505,-0.21,4.1558092172,0.060500000000000005,0,0.060500000000000005,4.09,-0.21,4.0953876495,4.2605,-0.23,4.2667036750000005,0.060500000000000005,0,0.060500000000000005,4.2,-0.23,4.2062929047
2020-03-05 05:30:00,4.268,0.1,4.2691713482,0.068,0,0.068,4.2,0.1,4.2011903075,4.378,0.01,4.3780114207,0.068,0,0.068,4.31,0.01,4.3100116009
2020-03-05 06:00:00,4.468,0.19,4.4720380141,0.11800000000000001,0,0.11800000000000001,4.35,0.19,4.3541474481,4.588,0.19,4.5919324908,0.11800000000000001,0,0.11800000000000001,4.47,0.19,4.4740362091
2020-03-05 06:30:00,5.0005,0.21,5.0049076165,0.21050000000000002,0,0.21050000000000002,4.79,0.21,4.7946011304,5.1305,0.2,5.1343967757,0.21050000000000002,0,0.21050000000000002,4.92,0.2,4.9240633627
2020-03-05 07:00:00,5.583,0.23,5.5877355879,0.28300000000000003,0,0.28300000000000003,5.3,0.23,5.3049882186,5.723,0.22,5.7272269904,0.28300000000000003,0,0.28300000000000003,5.44,0.22,5.444446712
2020-03-05 07:30:00,6.183,0.37,6.1940607843,0.363,0,0.363,5.82,0.37,5.8317493087,6.333,0.36,6.3432238649,0.363,0,0.363,5.97,0.36,5.9808444220000005
2020-03-05 08:00:00,6.535,0.44,6.5497957983,0.405,0,0.405,6.13,0.44,6.1457709036,6.695,0.43,6.7087946011,0.405,0,0.405,6.29,0.43,6.3046808008
2020-03-05 08:30:00,6.6495,0.5,6.6682719087999995,0.4595,0,0.4595,6.19,0.5,6.2101610285,6.8195,0.49,6.8370812669,0.4595,0,0.4595,6.36,0.49,6.3788478584
2020-03-05 09:00:00,11.41,1.24,11.4771817098,0.5,0,0.5,10.91,1.24,10.9802413453,6.95,0.06,6.950258988,0.5,0,0.5,6.45,0.06,6.4502790637
2020-03-05 09:30:00,13.717,1.3599999999999999,13.7842551123,0.507,0,0.507,13.21,1.3599999999999999,13.279823041,0.507,0.0,0.507,0.507,0,0.507,0.0,0.0,0.0
2020-03-05 10:00:00,13.904,1.4,13.9743055641,0.494,0,0.494,13.41,1.4,13.4828817395,0.494,0.0,0.494,0.494,0,0.494,0.0,0.0,0.0
2020-03-05 10:30:00,14.043,1.45,14.1176608898,0.533,0,0.533,13.51,1.45,13.5875899261,0.533,0.0,0.533,0.533,0,0.533,0.0,0.0,0.0
2020-03-05 11:00:00,13.8065,1.5,13.8877443183,0.5465,0,0.5465,13.26,1.5,13.3445719302,0.5465,0.0,0.5465,0.5465,0,0.5465,0.0,0.0,0.0
2020-03-05 11:30:00,13.8955,1.54,13.980576535,0.5155000000000001,0,0.5155000000000001,13.38,1.54,13.4683332302,0.5155000000000001,0.0,0.5155000000000001,0.5155000000000001,0,0.5155000000000001,0.0,0.0,0.0
2020-03-05 12:00:00,13.7495,1.52,13.8332624587,0.5395,0,0.5395,13.21,1.52,13.2971613512,0.5395,0.0,0.5395,0.5395,0,0.5395,0.0,0.0,0.0
2020-03-05 12:30:00,13.659,1.57,13.7489338132,0.549,0,0.549,13.11,1.57,13.2036737312,0.549,0.0,0.549,0.549,0,0.549,0.0,0.0,0.0
2020-03-05 13:00:00,13.141,1.52,13.2286159896,0.561,0,0.561,12.58,1.52,12.6714955708,0.561,0.0,0.561,0.561,0,0.561,0.0,0.0,0.0
2020-03-05 13:30:00,12.656,1.49,12.7434075506,0.606,0,0.606,12.05,1.49,12.1417708758,0.606,0.0,0.606,0.606,0,0.606,0.0,0.0,0.0
2020-03-05 14:00:00,12.3765,1.49,12.4658674889,0.5965,0,0.5965,11.78,1.49,11.8738578398,0.5965,0.0,0.5965,0.5965,0,0.5965,0.0,0.0,0.0
2020-03-05 14:30:00,12.381,1.53,12.4751777943,0.621,0,0.621,11.76,1.53,11.8591104219,0.621,0.0,0.621,0.621,0,0.621,0.0,0.0,0.0
2020-03-05 15:00:00,12.1995,1.42,12.2818646895,0.5995,0,0.5995,11.6,1.42,11.6865906063,0.5995,0.0,0.5995,0.5995,0,0.5995,0.0,0.0,0.0
2020-03-05 15:30:00,12.0025,1.34,12.0770694396,0.6025,0,0.6025,11.4,1.34,11.4784842205,0.6025,0.0,0.6025,0.6025,0,0.6025,0.0,0.0,0.0
2020-03-05 16:00:00,11.1145,1.12,11.1707882555,0.5345,0,0.5345,10.58,1.12,10.6391165047,6.8345,0.65,6.8653397767,0.5345,0,0.5345,6.3,0.65,6.3334429815
2020-03-05 16:30:00,6.821,0.6000000000000001,6.847338242,0.47100000000000003,0,0.47100000000000003,6.35,0.6000000000000001,6.3782834681,7.001,0.62,7.0283996045,0.47100000000000003,0,0.47100000000000003,6.53,0.62,6.5593673475
2020-03-05 17:00:00,7.029,0.5,7.046761029,0.359,0,0.359,6.67,0.5,6.6887143757,7.219,0.51,7.2369925383,0.359,0,0.359,6.86,0.51,6.8789316031
2020-03-05 17:30:00,7.2025,0.46,7.2171743951,0.36250000000000004,0,0.36250000000000004,6.84,0.46,6.8554503864,7.3825,0.47000000000000003,7.3974459275,0.36250000000000004,0,0.36250000000000004,7.02,0.47000000000000003,7.0357160261
2020-03-05 18:00:00,7.297,0.4,7.307955186,0.217,0,0.217,7.08,0.4,7.0912904326,7.497,0.41000000000000003,7.508202781,0.217,0,0.217,7.28,0.41000000000000003,7.2915361893
2020-03-05 18:30:00,7.76,0.4,7.7703024394,0.14,0,0.14,7.62,0.4,7.6304914652,7.97,0.41000000000000003,7.9805388289,0.14,0,0.14,7.83,0.41000000000000003,7.8407270071
2020-03-05 19:00:00,7.8415,0.38,7.8507020227,0.0915,0,0.0915,7.75,0.38,7.7593105364,8.0515,0.38,8.0604622851,0.0915,0,0.0915,7.96,0.38,7.9690651898
2020-03-05 19:30:00,7.7375,0.38,7.7468255595,0.0475,0,0.0475,7.69,0.38,7.6993830922,7.9475,0.38,7.9565794315,0.0475,0,0.0475,7.9,0.38,7.9091339602
2020-03-05 20:00:00,7.3855,0.34,7.3933220037,0.0455,0,0.0455,7.34,0.34,7.3478704398,7.5855,0.34,7.5931159776,0.0455,0,0.0455,7.54,0.34,7.5476618896000005
2020-03-05 20:30:00,7.1475,0.32,7.1546597578,0.0275,0,0.0275,7.12,0.32,7.1271873835,7.3375,0.31,7.3440456323,0.0275,0,0.0275,7.31,0.31,7.3165702347
2020-03-05 21:00:00,6.7705,0.30000000000000004,6.7771432219,0.0505,0,0.0505,6.72,0.30000000000000004,6.7266930954,6.9505,0.30000000000000004,6.9569713418,0.0505,0,0.0505,6.9,0.30000000000000004,6.9065186599
2020-03-05 21:30:00,6.3305,0.26,6.335836981,0.0405,0,0.0405,6.29,0.26,6.2953713155,6.5005,0.26,6.5056975222,0.0405,0,0.0405,6.46,0.26,6.465230081
2020-03-05 22:00:00,5.893,0.26,5.89873283,0.023,0,0.023,5.87,0.26,5.8757552706,6.043,0.18,6.0456801933,0.023,0,0.023,6.02,0.18,6.0226904287
2020-03-05 22:30:00,5.3995,0.2,5.4032027771,0.0495,0,0.0495,5.35,0.2,5.3537370126,5.5395,0.2,5.5431092583,0.0495,0,0.0495,5.49,0.2,5.4936417794
2020-03-05 23:00:00,4.9465,0.18,4.9497739595,0.036500000000000005,0,0.036500000000000005,4.91,0.18,4.9132982812,5.0765,0.2,5.0804381947,0.036500000000000005,0,0.036500000000000005,5.04,0.2,5.043966693
2020-03-05 23:30:00,4.736,-0.22,4.7411070437,0.026000000000000002,0,0.026000000000000002,4.71,-0.22,4.7151352048,4.856,-0.26,4.86295548,0.026000000000000002,0,0.026000000000000002,4.83,-0.26,4.8369928675
2020-03-06 00:00:00,4.472,-0.24,4.4784354411,0.032,0,0.032,4.44,-0.24,4.4464817553,4.592,-0.24,4.5982674998,0.032,0,0.032,4.5600000000000005,-0.24,4.5663114217
2020-03-06 00:30:00,5.3635,-0.2,5.367227613,0.0935,0,0.0935,5.27,-0.2,5.2737937009,5.5035,-0.17,5.5061249759,0.0935,0,0.0935,5.41,-0.17,5.4126703206
2020-03-06 01:00:00,5.6145,-0.2,5.6180610757,0.21450000000000002,0,0.21450000000000002,5.4,-0.2,5.4037024344,5.7545,-0.19,5.7576358212,0.21450000000000002,0,0.21450000000000002,5.54,-0.19,5.5432571652
2020-03-06 01:30:00,5.5065,-0.2,5.5101308741,0.036500000000000005,0,0.036500000000000005,5.47,-0.2,5.473655086,5.6465,-0.22,5.6507842155,0.036500000000000005,0,0.036500000000000005,5.61,-0.22,5.6143120683
2020-03-06 02:00:00,5.284,-0.21,5.2881713285,0.014,0,0.014,5.27,-0.21,5.2741824011,5.434,-0.24,5.4392973811,0.014,0,0.014,5.42,-0.24,5.425311051
2020-03-06 02:30:00,5.248,-0.21,5.25219992,0.058,0,0.058,5.19,-0.21,5.1942468174,5.388,-0.24,5.3933425628,0.058,0,0.058,5.33,-0.24,5.335400641
2020-03-06 03:00:00,5.0235,-0.21,5.027887454,0.1335,0,0.1335,4.89,-0.21,4.8945071253,5.1535,-0.23,5.1586298811,0.1335,0,0.1335,5.02,-0.23,5.0252661621
2020-03-06 03:30:00,4.676,-0.23,4.6816531268,0.266,0,0.266,4.41,-0.23,4.4159936594,4.796,-0.26,4.8030423692,0.266,0,0.266,4.53,-0.26,4.5374552339
2020-03-06 04:00:00,4.5005,-0.23,4.5063732923,0.47050000000000003,0,0.47050000000000003,4.03,-0.23,4.0365579396,4.6105,-0.24,4.6167423851,0.47050000000000003,0,0.47050000000000003,4.14,-0.24,4.146950687
2020-03-06 04:30:00,4.374,-0.21,4.3790382506,0.494,0,0.494,3.88,-0.21,3.8856788339,4.484,-0.23,4.4898948763,0.494,0,0.494,3.99,-0.23,3.996623575
2020-03-06 05:00:00,4.353,-0.19,4.3571445925,0.503,0,0.503,3.85,-0.19,3.8546854606,4.453,-0.22,4.4584312263,0.503,0,0.503,3.95,-0.22,3.9561218384
2020-03-06 05:30:00,4.43,0.19,4.4340726201,0.5,0,0.5,3.93,0.19,3.9345901947,4.54,0.19,4.5439740316,0.5,0,0.5,4.04,0.19,4.044465354
2020-03-06 06:00:00,4.6375,0.2,4.641810665,0.4475,0,0.4475,4.19,0.2,4.1947705539,4.7475000000000005,0.19,4.7513004799,0.4475,0,0.4475,4.3,0.19,4.3041956275
2020-03-06 06:30:00,5.299,0.22,5.3035649331,0.539,0,0.539,4.76,0.22,4.7650813214,5.429,0.21,5.4330600033,0.539,0,0.539,4.89,0.21,4.8945071253
2020-03-06 07:00:00,5.781,0.25,5.7864031142,0.521,0,0.521,5.26,0.25,5.2659377133,5.921,0.25,5.9262754745,0.521,0,0.521,5.4,0.25,5.4057839394
2020-03-06 07:30:00,6.2635,0.33,6.2721871983,0.3435,0,0.3435,5.92,0.33,5.9291905012,6.4235,0.32,6.4314657933,0.3435,0,0.3435,6.08,0.32,6.0884152289
2020-03-06 08:00:00,6.5565,0.39,6.5680889344,0.2665,0,0.2665,6.29,0.39,6.302079022,6.7265,0.38,6.737225115,0.2665,0,0.2665,6.46,0.38,6.4711668191000005
2020-03-06 08:30:00,6.66,0.51,6.6794984842,0.27,0,0.27,6.39,0.51,6.4103198048,6.83,0.51,6.8490145277,0.27,0,0.27,6.5600000000000005,0.51,6.5797948296
2020-03-06 09:00:00,6.6425,0.72,6.6814075052,0.42250000000000004,0,0.42250000000000004,6.22,0.72,6.2615333585,6.8125,0.72,6.8504420478,0.42250000000000004,0,0.42250000000000004,6.39,0.72,6.4304354440000004
2020-03-06 09:30:00,6.5675,0.5700000000000001,6.5921890332,0.2775,0,0.2775,6.29,0.5700000000000001,6.3157739035,6.7375,0.56,6.7607326710999995,0.2775,0,0.2775,6.46,0.56,6.4842270164
2020-03-06 10:00:00,6.6690000000000005,0.6000000000000001,6.6959361556,0.519,0,0.519,6.15,0.6000000000000001,6.1791989772,6.839,0.59,6.8644024503,0.519,0,0.519,6.32,0.59,6.3474798149
2020-03-06 10:30:00,6.5815,0.66,6.6145099781,0.5815,0,0.5815,6.0,0.66,6.0361908519,6.7415,0.66,6.7737303054,0.5815,0,0.5815,6.16,0.66,6.1952562497
2020-03-06 11:00:00,6.5065,0.68,6.541937194,0.5965,0,0.5965,5.91,0.68,5.9489915112,6.6665,0.68,6.7010911238,0.5965,0,0.5965,6.07,0.68,6.1079702029
2020-03-06 11:30:00,6.242,0.68,6.2789301637,0.642,0,0.642,5.6,0.68,5.6411346376000004,6.392,0.68,6.4280684502,0.642,0,0.642,5.75,0.68,5.7900690842
2020-03-06 12:00:00,6.4775,0.66,6.5110372638000005,0.6175,0,0.6175,5.86,0.66,5.89705011,6.6375,0.65,6.6692508013000005,0.6175,0,0.6175,6.02,0.65,6.0549896779
2020-03-06 12:30:00,6.519,0.59,6.5456444297,0.619,0,0.619,5.9,0.59,5.9294266165,6.679,0.59,6.7050086503,0.619,0,0.619,6.06,0.59,6.0886533815
2020-03-06 13:00:00,6.468,0.63,6.4986093897,0.628,0,0.628,5.84,0.63,5.8738828725,6.628,0.62,6.6569350305,0.628,0,0.628,6.0,0.62,6.0319482756
2020-03-06 13:30:00,6.5344999999999995,0.63,6.5647993305,0.6145,0,0.6145,5.92,0.63,5.9534275842,6.6945,0.62,6.7231488344,0.6145,0,0.6145,6.08,0.62,6.1115300866
2020-03-06 14:00:00,6.3675,0.63,6.3985901767,0.6275000000000001,0,0.6275000000000001,5.74,0.63,5.7744696726,6.5175,0.62,6.5469234187000005,0.6275000000000001,0,0.6275000000000001,5.89,0.62,5.9225416841000005
2020-03-06 14:30:00,6.128,0.63,6.1602990187,0.628,0,0.628,5.5,0.63,5.535964234,6.2780000000000005,0.62,6.3085405602,0.628,0,0.628,5.65,0.62,5.6839159037
2020-03-06 15:00:00,5.909,0.54,5.9336229236,0.619,0,0.619,5.29,0.54,5.3174900094,6.059,0.53,6.0821362201,0.619,0,0.619,5.44,0.53,5.4657570381
2020-03-06 15:30:00,5.878,0.46,5.8959718453,0.588,0,0.588,5.29,0.46,5.3099623351,6.028,0.45,6.0447732795,0.588,0,0.588,5.44,0.45,5.4585804015
2020-03-06 16:00:00,5.8215,0.47000000000000003,5.8404419567,0.5915,0,0.5915,5.23,0.47000000000000003,5.2510760802,5.9615,0.47000000000000003,5.9799985159,0.5915,0,0.5915,5.37,0.47000000000000003,5.390528731
2020-03-06 16:30:00,6.335,0.45,6.3509625255,0.545,0,0.545,5.79,0.45,5.8074607188,6.485,0.45,6.5005942036,0.545,0,0.545,5.94,0.45,5.9570210676
2020-03-06 17:00:00,6.6690000000000005,0.37,6.6792560214000005,0.439,0,0.439,6.23,0.37,6.2409774875,6.839,0.36,6.8484685149,0.439,0,0.439,6.4,0.36,6.4101170036
2020-03-06 17:30:00,6.9615,0.37,6.9713257168,0.4015,0,0.4015,6.5600000000000005,0.37,6.5704261658,7.1415,0.36,7.150567967,0.4015,0,0.4015,6.74,0.36,6.749607396
2020-03-06 18:00:00,7.0835,0.39,7.094228094,0.3335,0,0.3335,6.75,0.39,6.7612572795,7.2635,0.36,7.2724158469,0.3335,0,0.3335,6.93,0.36,6.9393443494
2020-03-06 18:30:00,7.3975,0.36,7.4062545359,0.2775,0,0.2775,7.12,0.36,7.1290953143,7.5875,0.35000000000000003,7.5955681980000005,0.2775,0,0.2775,7.31,0.35000000000000003,7.3183741364
2020-03-06 19:00:00,7.5035,0.36,7.5121310059,0.3235,0,0.3235,7.18,0.36,7.1890194046,7.6935,0.35000000000000003,7.7014571511,0.3235,0,0.3235,7.37,0.35000000000000003,7.3783060387
2020-03-06 19:30:00,7.347,0.36,7.3558146388,0.137,0,0.137,7.21,0.36,7.2189819227,7.537,0.35000000000000003,7.5451221991,0.137,0,0.137,7.4,0.35000000000000003,7.4082724032
2020-03-06 20:00:00,7.106,0.36,7.1151132106,0.196,0,0.196,6.91,0.36,6.9193713587,7.286,0.34,7.2939287082,0.196,0,0.196,7.09,0.34,7.0981476457
2020-03-06 20:30:00,6.662,0.29,6.6683089311,0.252,0,0.252,6.41,0.29,6.416556709,6.832,0.28,6.8377352976,0.252,0,0.252,6.58,0.28,6.5859547523
2020-03-06 21:00:00,6.31,0.27,6.3157739035,0.23,0,0.23,6.08,0.27,6.085992113,6.47,0.26,6.4752220039,0.23,0,0.23,6.24,0.26,6.2454143177
2020-03-06 21:30:00,5.896,0.25,5.9012978234,0.23600000000000002,0,0.23600000000000002,5.66,0.25,5.6655185111,6.046,0.24,6.050761605,0.23600000000000002,0,0.23600000000000002,5.8100000000000005,0.24,5.814954858
2020-03-06 22:00:00,5.626,0.23,5.6306994237,0.256,0,0.256,5.37,0.23,5.3749232553,5.766,0.24,5.7709926356,0.256,0,0.256,5.51,0.24,5.5152243835
2020-03-06 22:30:00,5.1745,0.53,5.2015719018,0.1945,0,0.1945,4.98,0.53,5.008123401,5.2245,-0.63,5.2623474087,0.1945,0,0.1945,5.03,-0.63,5.0692997544
2020-03-06 23:00:00,4.7485,-0.24,4.7545612048,0.1585,0,0.1585,4.59,-0.24,4.596270227,4.8685,-0.21,4.873027011,0.1585,0,0.1585,4.71,-0.21,4.7146792044
2020-03-06 23:30:00,4.6125,-0.26,4.6198221016000005,0.0825,0,0.0825,4.53,-0.26,4.5374552339,4.7425,-0.26,4.7496216955,0.0825,0,0.0825,4.66,-0.26,4.6672475829
2020-03-07 00:00:00,4.434,-0.28,4.4428319797,0.064,0,0.064,4.37,-0.28,4.378961064,4.554,-0.29,4.5632242987,0.064,0,0.064,4.49,-0.29,4.4993555094
2020-03-07 00:30:00,5.3145,-0.27,5.3213541745,0.0345,0,0.0345,5.28,-0.27,5.286898902,5.4645,-0.21,5.4685336471,0.0345,0,0.0345,5.43,-0.21,5.4340592562
2020-03-07 01:00:00,5.555,-0.24,5.5601821013,0.065,0,0.065,5.49,-0.24,5.4952433977,5.705,-0.24,5.7100459718,0.065,0,0.065,5.64,-0.24,5.6451040734
2020-03-07 01:30:00,5.4485,-0.24,5.4537832969,0.0385,0,0.0385,5.41,-0.24,5.4153208585,5.5885,-0.24,5.5936510662,0.0385,0,0.0385,5.55,-0.24,5.5551867655
2020-03-07 02:00:00,5.229,-0.24,5.2345048476,0.039,0,0.039,5.19,-0.24,5.1955461696,5.359,-0.27,5.3657973312,0.039,0,0.039,5.32,-0.27,5.3268470975
2020-03-07 02:30:00,5.2245,-0.24,5.2300095841,0.0645,0,0.0645,5.16,-0.24,5.16557838,5.3645,-0.26,5.3707969846,0.0645,0,0.0645,5.3,-0.26,5.3063735262
2020-03-07 03:00:00,5.0045,-0.27,5.0117781525,0.14450000000000002,0,0.14450000000000002,4.86,-0.27,4.8674942219,5.1545,-0.12,5.1558966485,0.14450000000000002,0,0.14450000000000002,5.01,-0.12,5.0114369197
2020-03-07 03:30:00,4.665,-0.25,4.6716940182,0.185,0,0.185,4.48,-0.25,4.4869700244,4.785,-0.27,4.7926115011,0.185,0,0.185,4.6,-0.27,4.6079170999
2020-03-07 04:00:00,4.422,-0.26,4.4296370054,0.192,0,0.192,4.23,-0.26,4.2379830108,4.532,-0.27,4.5400356827,0.192,0,0.192,4.34,-0.27,4.3483905068
2020-03-07 04:30:00,4.199,-0.26,4.2070418348,0.179,0,0.179,4.02,-0.26,4.0283991858,4.309,-0.29,4.3187476194,0.179,0,0.179,4.13,-0.29,4.1401690787
2020-03-07 05:00:00,4.0555,-0.26,4.0638258144,0.20550000000000002,0,0.20550000000000002,3.85,-0.26,3.8587692338,4.1555,-0.29,4.1656068285,0.20550000000000002,0,0.20550000000000002,3.95,-0.29,3.9606312627999998
2020-03-07 05:30:00,4.1615,-0.24,4.1684148366,0.2315,0,0.2315,3.93,-0.24,3.9373214245,4.2615,-0.26,4.2694241122,0.2315,0,0.2315,4.03,-0.26,4.0383783874
2020-03-07 06:00:00,4.15,-0.25,4.1575233012,0.24,0,0.24,3.91,-0.25,3.9179841756,4.25,-0.27,4.2585678344,0.24,0,0.24,4.01,-0.27,4.0190794966
2020-03-07 06:30:00,4.32,-0.23,4.3261183525,0.19,0,0.19,4.13,-0.23,4.1363994004,4.43,-0.26,4.4376232377000004,0.19,0,0.19,4.24,-0.26,4.2479642183
2020-03-07 07:00:00,4.5015,-0.23,4.5073719893,0.18150000000000002,0,0.18150000000000002,4.32,-0.23,4.3261183525,4.6215,-0.26,4.6288078649,0.18150000000000002,0,0.18150000000000002,4.44,-0.26,4.4476060977
2020-03-07 07:30:00,4.693,0.05,4.6932663466,0.163,0,0.163,4.53,0.05,4.5302759298,4.813,0.2,4.8171536201,0.163,0,0.163,4.65,0.2,4.6542990879
2020-03-07 08:00:00,5.0475,0.24,5.0532025736,0.23750000000000002,0,0.23750000000000002,4.8100000000000005,0.24,4.815983804,5.1775,0.23,5.1826061253,0.23750000000000002,0,0.23750000000000002,4.94,0.23,4.9453513525
2020-03-07 08:30:00,5.388,0.26,5.394269552,0.278,0,0.278,5.11,0.26,5.116610206,5.5280000000000005,0.24,5.5332073881,0.278,0,0.278,5.25,0.24,5.2554828513
2020-03-07 09:00:00,5.6945,0.29,5.7018795366,0.34450000000000003,0,0.34450000000000003,5.35,0.29,5.357854048,5.8345,0.28,5.8412147923,0.34450000000000003,0,0.34450000000000003,5.49,0.28,5.4971356178
2020-03-07 09:30:00,5.974,0.34,5.9836674373,0.404,0,0.404,5.57,0.34,5.5803673714,6.124,0.33,6.1328848024,0.404,0,0.404,5.72,0.33,5.7295113230000005
2020-03-07 10:00:00,6.0575,0.37,6.068789521,0.3975,0,0.3975,5.66,0.37,5.672080747,6.2075,0.36,6.2179302223,0.3975,0,0.3975,5.8100000000000005,0.36,5.8211424995000005
2020-03-07 10:30:00,5.775,0.34,5.785,0.435,0,0.435,5.34,0.34,5.3508130223,5.915,0.33,5.9241982580000005,0.435,0,0.435,5.48,0.33,5.4899271398
2020-03-07 11:00:00,5.6225000000000005,0.34,5.6327707436,0.5025000000000001,0,0.5025000000000001,5.12,0.34,5.1312766443,5.7525,0.33,5.7619576751,0.5025000000000001,0,0.5025000000000001,5.25,0.33,5.2603612043
2020-03-07 11:30:00,5.6045,0.39,5.6180530658,0.5445,0,0.5445,5.06,0.39,5.0750073892,5.7445,0.38,5.7570548243,0.5445,0,0.5445,5.2,0.38,5.2138661279
2020-03-07 12:00:00,5.6855,0.42,5.7009920409,0.5755,0,0.5755,5.11,0.42,5.1272312216,5.8255,0.41000000000000003,5.8399101235,0.5755,0,0.5755,5.25,0.41000000000000003,5.265985188
2020-03-07 12:30:00,5.657,0.4,5.671124139,0.617,0,0.617,5.04,0.4,5.055848099,5.797,0.39,5.8101040438,0.617,0,0.617,5.18,0.39,5.1946607204
2020-03-07 13:00:00,5.3135,0.37,5.3263667025,0.6435000000000001,0,0.6435000000000001,4.67,0.37,4.6846344575,5.4335,0.36,5.445412955,0.6435000000000001,0,0.6435000000000001,4.79,0.36,4.8035091340000005
2020-03-07 13:30:00,5.007,0.37,5.0206522485,0.657,0,0.657,4.35,0.37,4.3657072737,5.117,0.36,5.1296480386,0.657,0,0.657,4.46,0.36,4.4745055593
2020-03-07 14:00:00,5.0115,0.35000000000000003,5.0237070227,0.6615,0,0.6615,4.35,0.35000000000000003,4.3640577448,5.1215,0.34,5.1327733488,0.6615,0,0.6615,4.46,0.34,4.472940867
2020-03-07 14:30:00,4.8215,0.32,4.8321074336,0.6515000000000001,0,0.6515000000000001,4.17,0.32,4.1822601545,4.9315,0.31,4.9412338793,0.6515000000000001,0,0.6515000000000001,4.28,0.31,4.29121195
2020-03-07 15:00:00,4.9055,0.33,4.9165872564,0.6455000000000001,0,0.6455000000000001,4.26,0.33,4.2727625724,5.0155,0.32,5.0256979863,0.6455000000000001,0,0.6455000000000001,4.37,0.32,4.3817005831
2020-03-07 15:30:00,4.9955,0.32,5.0057387317,0.6155,0,0.6155,4.38,0.32,4.3916739405000005,5.1155,0.31,5.1248844133,0.6155,0,0.6155,4.5,0.31,4.5106651394
2020-03-07 16:00:00,5.0555,0.30000000000000004,5.0643933743,0.6055,0,0.6055,4.45,0.30000000000000004,4.4601008957,5.1755,0.29,5.1836184514,0.6055,0,0.6055,4.57,0.29,4.5791920685
2020-03-07 16:30:00,5.462,0.29,5.4696932272,0.612,0,0.612,4.85,0.29,4.8586623674,5.592,0.28,5.599005626,0.612,0,0.612,4.98,0.28,4.9878652748
2020-03-07 17:00:00,5.7379999999999995,0.29,5.7453236636,0.608,0,0.608,5.13,0.29,5.1381903429,5.878,0.28,5.8846651561000005,0.608,0,0.608,5.27,0.28,5.2774330882000005
2020-03-07 17:30:00,6.1115,0.29,6.1183766025,0.6115,0,0.6115,5.5,0.29,5.507640148,6.2615,0.28,6.2677573541000005,0.6115,0,0.6115,5.65,0.28,5.6569337984
2020-03-07 18:00:00,6.3965,0.30000000000000004,6.4035312328,0.5965,0,0.5965,5.8,0.30000000000000004,5.8077534383,6.5465,0.28,6.5524851965,0.5965,0,0.5965,5.95,0.28,5.9565845919000004
2020-03-07 18:30:00,6.635,0.31,6.6422379512,0.595,0,0.595,6.04,0.31,6.0479500659,6.795,0.30000000000000004,6.8016192925,0.595,0,0.595,6.2,0.30000000000000004,6.2072538211
2020-03-07 19:00:00,6.6715,0.31,6.6786983949,0.5815,0,0.5815,6.09,0.31,6.0978848792,6.8315,0.30000000000000004,6.8380839604,0.5815,0,0.5815,6.25,0.30000000000000004,6.2571958576
2020-03-07 19:30:00,6.5565,0.31,6.563824514,0.5765,0,0.5765,5.98,0.31,5.988029726,6.7165,0.30000000000000004,6.7231965798,0.5765,0,0.5765,6.14,0.30000000000000004,6.1473246213
2020-03-07 20:00:00,6.1515,0.26,6.1569921431,0.5815,0,0.5815,5.57,0.26,5.5760649207,6.3015,0.25,6.3064571869,0.5815,0,0.5815,5.72,0.25,5.7254606802
2020-03-07 20:30:00,5.9185,0.28,5.9251195979,0.5885,0,0.5885,5.33,0.28,5.3373495295,6.0585,0.26,6.0640763724,0.5885,0,0.5885,5.47,0.26,5.4761756729
2020-03-07 21:00:00,5.526,0.26,5.5321131586,0.596,0,0.596,4.93,0.26,4.9368512232,5.656,0.24,5.6610896478,0.596,0,0.596,5.06,0.24,5.0656885021
2020-03-07 21:30:00,5.2475,0.26,5.2539372141000005,0.6075,0,0.6075,4.64,0.26,4.6472787736,5.3775,0.24,5.3828529842,0.6075,0,0.6075,4.77,0.24,4.7760339195
2020-03-07 22:00:00,4.923,0.14,4.9249902538,0.623,0,0.623,4.3,0.14,4.3022784661,5.043,0.11,5.0441995401,0.623,0,0.623,4.42,0.11,4.4213685664
2020-03-07 22:30:00,4.6355,0.21,4.6402543303,0.6255000000000001,0,0.6255000000000001,4.01,0.21,4.0154949882,4.7455,0.19,4.7493020803,0.6255000000000001,0,0.6255000000000001,4.12,0.19,4.1243787411
2020-03-07 23:00:00,4.412,-0.01,4.4120113327,0.632,0,0.632,3.7800000000000002,-0.01,3.7800132275,4.5120000000000005,-0.06,4.5123989185,0.632,0,0.632,3.88,-0.06,3.8804638898
2020-03-07 23:30:00,4.3755,-0.03,4.3756028442,0.6355000000000001,0,0.6355000000000001,3.74,-0.03,3.7401203189,4.4655000000000005,-0.14,4.4676940641,0.6355000000000001,0,0.6355000000000001,3.83,-0.14,3.8325578926
2020-03-08 00:00:00,4.2385,0.21,4.2436991234,0.6385000000000001,0,0.6385000000000001,3.6,0.21,3.6061197983,4.3385,0.15,4.3410922877,0.6385000000000001,0,0.6385000000000001,3.7,0.15,3.7030392923
2020-03-08 00:30:00,5.181,-0.22,5.1856688093,0.421,0,0.421,4.76,-0.22,4.7650813214,5.311,-0.23,5.3159778969,0.421,0,0.421,4.89,-0.23,4.8954060097
2020-03-08 01:00:00,5.426,0.2,5.4296847054,0.226,0,0.226,5.2,0.2,5.2038447325,5.566,0.18,5.5689097676,0.226,0,0.226,5.34,0.18,5.3430328466
2020-03-08 01:30:00,5.292,0.23,5.2969957523,0.222,0,0.222,5.07,0.23,5.0752142812,5.432,-0.19,5.4353218856,0.222,0,0.222,5.21,-0.19,5.2134633402
2020-03-08 02:00:00,5.0715,-0.22,5.076269521,0.21150000000000002,0,0.21150000000000002,4.86,-0.22,4.8649768756,5.2015,-0.23,5.2065825884,0.21150000000000002,0,0.21150000000000002,4.99,-0.23,4.9952977889
2020-03-08 02:30:00,5.043,-0.23,5.0482421693,0.193,0,0.193,4.85,-0.23,4.8554505455,5.173,-0.24,5.1785643763,0.193,0,0.193,4.98,-0.24,4.9857797784999995
2020-03-08 03:00:00,4.6915,-0.23,4.6971344722,0.18150000000000002,0,0.18150000000000002,4.51,-0.23,4.5158609367,4.8215,-0.23,4.8269827273,0.18150000000000002,0,0.18150000000000002,4.64,-0.23,4.6456969337
2020-03-08 03:30:00,4.431,-0.23,4.4369652917,0.171,0,0.171,4.26,-0.23,4.266204402,4.551,-0.25,4.5578614503,0.171,0,0.171,4.38,-0.25,4.3871289017
2020-03-08 04:00:00,4.195,-0.24,4.2018597073,0.145,0,0.145,4.05,-0.24,4.0571048791,4.305,-0.27,4.3134585891,0.145,0,0.145,4.16,-0.27,4.1687528111
2020-03-08 04:30:00,4.004,-0.26,4.0124326786,0.134,0,0.134,3.87,-0.26,3.878724017,4.104,-0.29,4.1142333429,0.134,0,0.134,3.9699999999999998,-0.29,3.9805778475
2020-03-08 05:00:00,3.875,-0.26,3.8837127855,0.145,0,0.145,3.73,-0.26,3.7390506817,3.975,-0.29,3.9855645773,0.145,0,0.145,3.83,-0.29,3.8409634208
2020-03-08 05:30:00,3.8425000000000002,-0.27,3.8519743314,0.1325,0,0.1325,3.71,-0.27,3.7198118232,3.9425,-0.30000000000000004,3.9538976024,0.1325,0,0.1325,3.81,-0.30000000000000004,3.8217927730000003
2020-03-08 06:00:00,3.8280000000000003,-0.27,3.8375101303,0.11800000000000001,0,0.11800000000000001,3.71,-0.27,3.7198118232,3.928,-0.30000000000000004,3.939439554,0.11800000000000001,0,0.11800000000000001,3.81,-0.30000000000000004,3.8217927730000003
2020-03-08 06:30:00,3.9575,-0.27,3.9666996672,0.0975,0,0.0975,3.86,-0.27,3.8694314828,4.0575,-0.30000000000000004,4.0685754571,0.0975,0,0.0975,3.96,-0.30000000000000004,3.9713473784
2020-03-08 07:00:00,4.0235,-0.25,4.0312593876,0.1335,0,0.1335,3.89,-0.25,3.898025141,4.1235,-0.27,4.1323301236,0.1335,0,0.1335,3.99,-0.27,3.9991249043
2020-03-08 07:30:00,4.012,-0.25,4.0197815861,0.112,0,0.112,3.9,-0.25,3.9080046059,4.112,-0.27,4.1208547657,0.112,0,0.112,4.0,-0.27,4.0091021439
2020-03-08 08:00:00,4.343,-0.23,4.3490859959,0.133,0,0.133,4.21,-0.23,4.2162779795,4.463,-0.24,4.4694484,0.133,0,0.133,4.33,-0.24,4.3366461696
2020-03-08 08:30:00,4.693,-0.45,4.7145253208,0.133,0,0.133,4.5600000000000005,-0.45,4.5821501503,4.823,0.52,4.85095135,0.133,0,0.133,4.69,0.52,4.7187392383999995
