Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-08 09:00:00,4.8555,0.22,4.8604814834,0.14550000000000002,0,0.14550000000000002,4.71,0.22,4.7151352048,4.9855,0.21,4.9899208661,0.14550000000000002,0,0.14550000000000002,4.84,0.21,4.844553643
2020-03-08 09:30:00,4.9355,0.24,4.9413318296,0.1855,0,0.1855,4.75,0.24,4.7560592932,5.0655,0.24,5.0711823326,0.1855,0,0.1855,4.88,0.24,4.8858980751
2020-03-08 10:00:00,5.0065,0.26,5.0132466776,0.1865,0,0.1865,4.82,0.26,4.8270073545,5.1365,0.24,5.1421038739,0.1865,0,0.1865,4.95,0.24,4.9558147665
2020-03-08 10:30:00,5.5575,0.28,5.5645490608,0.17750000000000002,0,0.17750000000000002,5.38,0.28,5.3872813181,5.7075,0.27,5.7138827648,0.17750000000000002,0,0.17750000000000002,5.53,0.27,5.5365873966
2020-03-08 11:00:00,5.478,0.29,5.4856707885,0.188,0,0.188,5.29,0.29,5.2979429971,5.618,0.28,5.6249732444,0.188,0,0.188,5.43,0.28,5.4372143603
2020-03-08 11:30:00,5.4305,0.31,5.4393409757,0.42050000000000004,0,0.42050000000000004,5.01,0.31,5.0195816559,5.5605,0.30000000000000004,5.5685869168,0.42050000000000004,0,0.42050000000000004,5.14,0.30000000000000004,5.1487474205
2020-03-08 12:00:00,5.2545,0.32,5.2642350109,0.48450000000000004,0,0.48450000000000004,4.77,0.32,4.7807217028,5.3845,0.31,5.3934163802,0.48450000000000004,0,0.48450000000000004,4.9,0.31,4.9097963298
2020-03-08 12:30:00,5.2325,0.33,5.2428957886,0.5125000000000001,0,0.5125000000000001,4.72,0.33,4.7315219539,5.3525,0.32,5.3620570913,0.5125000000000001,0,0.5125000000000001,4.84,0.32,4.8505669772
2020-03-08 13:00:00,5.263,0.33,5.2733356616,0.5630000000000001,0,0.5630000000000001,4.7,0.33,4.7115708633,5.393,0.33,5.403086988,0.5630000000000001,0,0.5630000000000001,4.83,0.33,4.8412601665
2020-03-08 13:30:00,5.4795,0.33,5.489428044,0.5895,0,0.5895,4.89,0.33,4.9011223204,5.6095,0.32,5.6186199596,0.5895,0,0.5895,5.02,0.32,5.0301888633
2020-03-08 14:00:00,5.2105,0.29,5.2185640027,0.5705,0,0.5705,4.64,0.29,4.6490536671000005,5.3405000000000005,0.32,5.3500785275,0.5705,0,0.5705,4.77,0.32,4.7807217028
2020-03-08 14:30:00,5.1305,0.27,5.1375996584,0.5605,0,0.5605,4.57,0.27,4.577968982,5.2505,0.26,5.2569335406,0.5605,0,0.5605,4.69,0.26,4.6972012944
2020-03-08 15:00:00,5.0955,0.27,5.1026483565,0.5655,0,0.5655,4.53,0.27,4.5380392242,5.2155,0.26,5.2219766612,0.5655,0,0.5655,4.65,0.26,4.6572631448
2020-03-08 15:30:00,5.4245,0.27,5.4312153566,0.5545,0,0.5545,4.87,0.27,4.877478857,5.5545,0.26,5.5605818266,0.5545,0,0.5545,5.0,0.26,5.0067554364
2020-03-08 16:00:00,5.6535,0.27,5.6599436614,0.5535,0,0.5535,5.1,0.27,5.1071420579,5.7935,0.26,5.7993311899,0.5535,0,0.5535,5.24,0.26,5.2464464164
2020-03-08 16:30:00,5.801,0.27,5.8072800001000004,0.531,0,0.531,5.27,0.27,5.2769119758,5.941,0.26,5.9466865563999995,0.531,0,0.531,5.41,0.26,5.4162440861
2020-03-08 17:00:00,6.167,0.27,6.1729076617,0.557,0,0.557,5.61,0.27,5.6164935681,6.317,0.26,6.322348377,0.557,0,0.557,5.76,0.26,5.7658650695
2020-03-08 17:30:00,6.5165,0.32,6.5243522474999995,0.5865,0,0.5865,5.93,0.32,5.9386277876,6.6765,0.31,6.6836930099,0.5865,0,0.5865,6.09,0.31,6.0978848792
2020-03-08 18:00:00,6.537,0.29,6.5434294525,0.527,0,0.527,6.01,0.29,6.0169926043,6.697,0.28,6.7028508114,0.527,0,0.527,6.17,0.28,6.1763500548
2020-03-08 18:30:00,6.7395,0.29,6.7457364498,0.5195000000000001,0,0.5195000000000001,6.22,0.29,6.2267567802,6.9095,0.28,6.915171021,0.5195000000000001,0,0.5195000000000001,6.39,0.28,6.3961316434
2020-03-08 19:00:00,6.9,0.29,6.906091514,0.5,0,0.5,6.4,0.29,6.4065669434,7.07,0.28,7.075542382,0.5,0,0.5,6.57,0.28,6.5759638077
2020-03-08 19:30:00,6.7945,0.27,6.799862517,0.5045000000000001,0,0.5045000000000001,6.29,0.27,6.2957922456,6.9645,0.26,6.9693514942,0.5045000000000001,0,0.5045000000000001,6.46,0.26,6.465230081
2020-03-08 20:00:00,6.4145,0.26,6.4197671492,0.49450000000000005,0,0.49450000000000005,5.92,0.26,5.9257067089,6.5645,0.24,6.5688857693,0.49450000000000005,0,0.49450000000000005,6.07,0.24,6.0747427929
2020-03-08 20:30:00,6.1315,0.23,6.135812273,0.5315,0,0.5315,5.6,0.23,5.6047212241,6.2815,0.22,6.2853514023,0.5315,0,0.5315,5.75,0.22,5.7542071565
2020-03-08 21:00:00,5.771,0.23,5.7755814426,0.501,0,0.501,5.27,0.23,5.2750165877,5.911,0.21,5.9147291569,0.501,0,0.501,5.41,0.21,5.4140742514
2020-03-08 21:30:00,5.477,0.07,5.4774473069,0.487,0,0.487,4.99,0.07,4.9904909578000005,5.617,0.08,5.6175696702,0.487,0,0.487,5.13,0.08,5.1306237438
2020-03-08 22:00:00,5.0335,-0.2,5.0374718113,0.5135000000000001,0,0.5135000000000001,4.52,-0.2,4.5244226151,5.1535,-0.22,5.1581937003,0.5135000000000001,0,0.5135000000000001,4.64,-0.22,4.6452125893
2020-03-08 22:30:00,4.6515,-0.24,4.6576874358,0.5515,0,0.5515,4.1,-0.24,4.1070183832,4.7515,-0.27,4.7591650791,0.5515,0,0.5515,4.2,-0.27,4.2086696235
2020-03-08 23:00:00,4.342,-0.26,4.3497774656,0.47200000000000003,0,0.47200000000000003,3.87,-0.26,3.878724017,4.442,-0.29,4.4514563909,0.47200000000000003,0,0.47200000000000003,3.9699999999999998,-0.29,3.9805778475
2020-03-08 23:30:00,4.258,-0.26,4.2659306136,0.458,0,0.458,3.8,-0.26,3.8088843511,4.358,-0.27,4.3663559177,0.458,0,0.458,3.9,-0.27,3.9093349818
2020-03-09 00:00:00,4.0805,-0.26,4.0887749082,0.48050000000000004,0,0.48050000000000004,3.6,-0.26,3.6093766775000002,4.1805,-0.27,4.1892099792,0.48050000000000004,0,0.48050000000000004,3.7,-0.27,3.7098382713999998
2020-03-09 00:30:00,5.0705,-0.22,5.0752704608,0.5005000000000001,0,0.5005000000000001,4.57,-0.22,4.5752923404,5.1905,-0.22,5.1951602718,0.5005000000000001,0,0.5005000000000001,4.69,-0.22,4.6951570794
2020-03-09 01:00:00,5.3105,-0.2,5.3142647892,0.49050000000000005,0,0.49050000000000005,4.82,-0.2,4.8241475931,5.4405,-0.22,5.4449463037,0.49050000000000005,0,0.49050000000000005,4.95,-0.22,4.9548864770000005
2020-03-09 01:30:00,5.21,-0.22,5.2146428449,0.49,0,0.49,4.72,-0.22,4.7251243370000005,5.34,-0.25,5.3458488568,0.49,0,0.49,4.85,-0.25,4.8564390246
2020-03-09 02:00:00,4.999,-0.2,5.0029992005,0.519,0,0.519,4.48,-0.2,4.4844620636,5.119,-0.23,5.1241644197,0.519,0,0.519,4.6,-0.23,4.6057464107
2020-03-09 02:30:00,4.945,-0.2,4.9490428368,0.515,0,0.515,4.43,-0.2,4.4345123745,5.055,-0.23,5.0602297379,0.515,0,0.515,4.54,-0.23,4.5458222579
2020-03-09 03:00:00,4.7219999999999995,-0.22,4.7271221689,0.522,0,0.522,4.2,-0.22,4.2057579578,4.832,-0.25,4.8384629791,0.522,0,0.522,4.31,-0.25,4.3172444916
2020-03-09 03:30:00,4.455,-0.22,4.460428791,0.47500000000000003,0,0.47500000000000003,3.98,-0.22,3.9860757645,4.565,-0.25,4.571840439,0.47500000000000003,0,0.47500000000000003,4.09,-0.25,4.0976334634
2020-03-09 04:00:00,4.2325,-0.24,4.2392990281,0.4625,0,0.4625,3.77,-0.24,3.7776315331,4.3325,-0.27,4.3409050036,0.4625,0,0.4625,3.87,-0.27,3.8794071712
2020-03-09 04:30:00,4.1865,-0.2,4.1912745377,0.4565,0,0.4565,3.73,-0.2,3.7353580819000003,4.2865,-0.23,4.2926661005,0.4565,0,0.4565,3.83,-0.23,3.8368997902
2020-03-09 05:00:00,4.1535,-0.19,4.1578434615,0.4035,0,0.4035,3.75,-0.19,3.7548102482,4.2535,-0.21,4.258680811,0.4035,0,0.4035,3.85,-0.21,3.8557230191
2020-03-09 05:30:00,4.3115,-0.17,4.3148502002,0.3715,0,0.3715,3.94,-0.17,3.9436658073,4.4115,-0.21,4.4164954715,0.3715,0,0.3715,4.04,-0.21,4.045454239
2020-03-09 06:00:00,4.5145,0.16,4.5173344187,0.3645,0,0.3645,4.15,0.16,4.153083192,4.6245,0.15,4.6269320559,0.3645,0,0.3645,4.26,0.15,4.262640027
2020-03-09 06:30:00,5.094,0.19,5.0975421528,0.264,0,0.264,4.83,0.19,4.8337356154,5.224,0.18,5.2271001521,0.264,0,0.264,4.96,0.18,4.9632650544
2020-03-09 07:00:00,5.6815,0.23,5.6861535549,0.1115,0,0.1115,5.57,0.23,5.574746631,5.8315,0.22,5.8356484001,0.1115,0,0.1115,5.72,0.22,5.7242292058
2020-03-09 07:30:00,6.258,0.36,6.2683461934,0.098,0,0.098,6.16,0.36,6.1705105137,6.428,0.35000000000000003,6.4375215728,0.098,0,0.098,6.33,0.35000000000000003,6.3396687611
2020-03-09 08:00:00,6.5545,0.46,6.5706217552,0.2245,0,0.2245,6.33,0.46,6.3466920518,6.7245,0.45,6.7395400622,0.2245,0,0.2245,6.5,0.45,6.515558303
2020-03-09 08:30:00,6.643,0.52,6.6633211689,0.203,0,0.203,6.44,0.52,6.460959681,6.813,0.51,6.8320618411,0.203,0,0.203,6.61,0.51,6.6296455411
2020-03-09 09:00:00,6.6785,0.5700000000000001,6.7027801881,0.28850000000000003,0,0.28850000000000003,6.39,0.5700000000000001,6.4153721638,6.8485,0.56,6.8713573805,0.28850000000000003,0,0.28850000000000003,6.5600000000000005,0.56,6.5838590507
2020-03-09 09:30:00,6.7925,0.66,6.8244894498,0.3825,0,0.3825,6.41,0.66,6.4438885776,6.9625,0.65,6.9927752895,0.3825,0,0.3825,6.58,0.65,6.6120269207
2020-03-09 10:00:00,6.777,0.6000000000000001,6.8035085801,0.20700000000000002,0,0.20700000000000002,6.57,0.6000000000000001,6.5973403732,6.957,0.59,6.9819731452,0.20700000000000002,0,0.20700000000000002,6.75,0.59,6.7757361224
2020-03-09 10:30:00,6.7385,0.5700000000000001,6.7625647686,0.11850000000000001,0,0.11850000000000001,6.62,0.5700000000000001,6.6444939612,6.9185,0.56,6.9411268718,0.11850000000000001,0,0.11850000000000001,6.8,0.56,6.8230198593
2020-03-09 11:00:00,6.8535,0.64,6.8833176775,0.0835,0,0.0835,6.77,0.64,6.800183821,7.0335,0.64,7.0625577697,0.0835,0,0.0835,6.95,0.64,6.9794054188
2020-03-09 11:30:00,6.831,0.64,6.8609154637,0.131,0,0.131,6.7,0.64,6.7304977528,7.011,0.64,7.0401506376,0.131,0,0.131,6.88,0.64,6.9097033221
2020-03-09 12:00:00,6.861,0.7000000000000001,6.8966166343,0.221,0,0.221,6.64,0.7000000000000001,6.6767956386,7.031,0.7000000000000001,7.065759761,0.221,0,0.221,6.8100000000000005,0.7000000000000001,6.8458819739
2020-03-09 12:30:00,7.0535,0.67,7.0852496251,0.20350000000000001,0,0.20350000000000001,6.85,0.67,6.8826884282,7.2335,0.66,7.2635474976,0.20350000000000001,0,0.20350000000000001,7.03,0.66,7.0609135386
2020-03-09 13:00:00,7.011,0.62,7.0383606756,0.321,0,0.321,6.69,0.62,6.7186680228,7.181,0.62,7.2077153801,0.321,0,0.321,6.86,0.62,6.8879605109
2020-03-09 13:30:00,7.07,0.55,7.0913609413,0.29,0,0.29,6.78,0.55,6.8022716794,7.26,0.54,7.2800549448,0.29,0,0.29,6.97,0.54,6.9908869251
2020-03-09 14:00:00,7.1345,0.61,7.1605300258,0.35450000000000004,0,0.35450000000000004,6.78,0.61,6.807385695,7.3245000000000005,0.6000000000000001,7.3490339671000005,0.35450000000000004,0,0.35450000000000004,6.97,0.6000000000000001,6.9957772978
2020-03-09 14:30:00,7.035,0.5700000000000001,7.0580539103,0.385,0,0.385,6.65,0.5700000000000001,6.6743838667,7.205,0.56,7.2267298967,0.385,0,0.385,6.82,0.56,6.8429525791
2020-03-09 15:00:00,6.9845,0.5700000000000001,7.0077200465,0.5145000000000001,0,0.5145000000000001,6.47,0.5700000000000001,6.495059661,7.1545,0.56,7.176382811,0.5145000000000001,0,0.5145000000000001,6.64,0.56,6.6635726153
2020-03-09 15:30:00,6.942,0.58,6.9661871924,0.592,0,0.592,6.35,0.58,6.3764331722,7.112,0.58,7.1356109759,0.592,0,0.592,6.52,0.58,6.5457467107
2020-03-09 16:00:00,7.0475,0.58,7.0713263431,0.5975,0,0.5975,6.45,0.58,6.4760250154,7.2275,0.58,7.2507348765,0.5975,0,0.5975,6.63,0.58,6.6553211793
2020-03-09 16:30:00,7.506,0.67,7.5358434166,0.606,0,0.606,6.9,0.67,6.9324526684,7.686,0.62,7.7109659576,0.606,0,0.606,7.08,0.62,7.1070950465
2020-03-09 17:00:00,7.756,0.62,7.7807413529,0.636,0,0.636,7.12,0.62,7.1469434026,7.956,0.62,7.9801213023,0.636,0,0.636,7.32,0.62,7.3462099072
2020-03-09 17:30:00,7.9915,0.62,8.0155144719,0.6315000000000001,0,0.6315000000000001,7.36,0.62,7.3860679661,8.1915,0.6000000000000001,8.2134446032,0.6315000000000001,0,0.6315000000000001,7.5600000000000005,0.6000000000000001,7.5837721485
2020-03-09 18:00:00,8.036,0.59,8.0576296763,0.626,0,0.626,7.41,0.59,7.4334514191,8.236,0.58,8.2563972773,0.626,0,0.626,7.61,0.58,7.6320704923000005
2020-03-09 18:30:00,8.018,0.51,8.034203383,0.628,0,0.628,7.39,0.51,7.4075772018,8.208,0.47000000000000003,8.2214453717,0.628,0,0.628,7.58,0.47000000000000003,7.5945572616
2020-03-09 19:00:00,7.8629999999999995,0.46,7.8764439311,0.623,0,0.623,7.24,0.46,7.2545985416,8.053,0.45,8.0655631545,0.623,0,0.623,7.43,0.45,7.4436147133
2020-03-09 19:30:00,7.5815,0.44,7.5942571888,0.6215,0,0.6215,6.96,0.44,6.9738941776,7.7615,0.43,7.7734022313,0.6215,0,0.6215,7.14,0.43,7.1529364599
2020-03-09 20:00:00,7.2145,0.36,7.2234763272,0.6245,0,0.6245,6.59,0.36,6.5998257553,7.3945,0.35000000000000003,7.4027785493,0.6245,0,0.6245,6.77,0.35000000000000003,6.7790412301
2020-03-09 20:30:00,6.8575,0.39,6.8685810944,0.6375000000000001,0,0.6375000000000001,6.22,0.39,6.2322146946,7.0275,0.38,7.0377664248,0.6375000000000001,0,0.6375000000000001,6.39,0.38,6.4012889327
2020-03-09 21:00:00,6.4775,0.37,6.4880587428,0.6275000000000001,0,0.6275000000000001,5.85,0.37,5.8616891763000005,6.6375,0.36,6.6472555427,0.6275000000000001,0,0.6275000000000001,6.01,0.36,6.0207723757
2020-03-09 21:30:00,5.984,0.31,5.9920243658,0.634,0,0.634,5.35,0.31,5.3589737824,6.124,0.30000000000000004,6.1313437353,0.634,0,0.634,5.49,0.30000000000000004,5.4981906115
2020-03-09 22:00:00,5.5565,0.28,5.5635503278,0.6265000000000001,0,0.6265000000000001,4.93,0.28,4.9379449167,5.6965,0.26,5.702430381,0.6265000000000001,0,0.6265000000000001,5.07,0.26,5.0766622893
2020-03-09 22:30:00,5.0945,0.28,5.1021887705,0.6245,0,0.6245,4.47,0.28,4.4787609894,5.2145,0.26,5.2209779017,0.6245,0,0.6245,4.59,0.26,4.5973579369
2020-03-09 23:00:00,4.632,0.23,4.6377067609000004,0.622,0,0.622,4.01,0.23,4.016590594,4.732,0.23,4.7375863053,0.622,0,0.622,4.11,0.23,4.1164304926
2020-03-09 23:30:00,4.511,0.21,4.515885406,0.621,0,0.621,3.89,0.21,3.8956642566,4.611,0.21,4.6157795658000005,0.621,0,0.621,3.99,0.21,3.9955224940000003
2020-03-10 00:00:00,4.183,-0.22,4.1887813264,0.633,0,0.633,3.55,-0.22,3.5568103689,4.283,-0.24,4.2897189885,0.633,0,0.633,3.65,-0.24,3.6578819008
2020-03-10 00:30:00,5.1305,-0.2,5.1343967757,0.6305000000000001,0,0.6305000000000001,4.5,-0.2,4.5044422518000005,5.2505,-0.12,5.2518711189000005,0.6305000000000001,0,0.6305000000000001,4.62,-0.12,4.6215581788
2020-03-10 01:00:00,5.346,0.19,5.3493752906,0.626,0,0.626,4.72,0.19,4.7238226046000005,5.476,0.19,5.4792952102,0.626,0,0.626,4.85,0.19,4.8537202227
2020-03-10 01:30:00,5.2395,0.17,5.2422571713,0.6295000000000001,0,0.6295000000000001,4.61,0.17,4.6131334253,5.3695,-0.07,5.3699562615,0.6295000000000001,0,0.6295000000000001,4.74,-0.07,4.7405168495000005
2020-03-10 02:00:00,5.015,0.19,5.0185979118,0.625,0,0.625,4.39,0.19,4.3941096937,5.135,0.12,5.1364019508,0.625,0,0.625,4.51,0.12,4.5115961699
2020-03-10 02:30:00,4.9895,0.19,4.9931162864,0.6295000000000001,0,0.6295000000000001,4.36,0.19,4.3641379447,5.0995,0.17,5.1023328243,0.6295000000000001,0,0.6295000000000001,4.47,0.17,4.4732314941
2020-03-10 03:00:00,4.7375,0.08,4.7381754136000005,0.6375000000000001,0,0.6375000000000001,4.1,0.08,4.1007804135,4.8475,0.14,4.8495212393,0.6375000000000001,0,0.6375000000000001,4.21,0.14,4.2123271478
2020-03-10 03:30:00,4.4425,-0.18,4.4461451,0.6225,0,0.6225,3.8200000000000003,-0.18,3.8242384863,4.5525,-0.21,4.5573409188,0.6225,0,0.6225,3.93,-0.21,3.9356066877
2020-03-10 04:00:00,4.19,-0.19,4.1943056636,0.62,0,0.62,3.5700000000000003,-0.19,3.5750524472,4.28,-0.21,4.2851487722,0.62,0,0.62,3.66,-0.21,3.6660196399
2020-03-10 04:30:00,4.1205,-0.13,4.1225502119,0.6205,0,0.6205,3.5,-0.13,3.5024134536,4.2105,-0.21,4.215733655,0.6205,0,0.6205,3.59,-0.21,3.5961368161
2020-03-10 05:00:00,4.0585,0.19,4.0629450218,0.6185,0,0.6185,3.44,0.19,3.4452430974,4.1485,0.19,4.152848691,0.6185,0,0.6185,3.5300000000000002,0.19,3.5351096163999998
2020-03-10 05:30:00,4.1295,0.19,4.1338686784,0.6195,0,0.6195,3.51,0.19,3.5151386886,4.2295,0.17,4.2329151007,0.6195,0,0.6195,3.61,0.17,3.6140005534
2020-03-10 06:00:00,4.357,0.22,4.3625507447,0.627,0,0.627,3.73,0.22,3.7364823029,4.457,0.21,4.4619445313,0.627,0,0.627,3.83,0.21,3.8357528596
2020-03-10 06:30:00,4.9795,0.26,4.98628321,0.6295000000000001,0,0.6295000000000001,4.35,0.26,4.3577631877,5.0895,0.25,5.095636393,0.6295000000000001,0,0.6295000000000001,4.46,0.25,4.4670012313
2020-03-10 07:00:00,5.5815,0.37,5.5937502849000005,0.6215,0,0.6215,4.96,0.37,4.9737812578,5.7215,0.36,5.7328145138,0.6215,0,0.6215,5.1,0.36,5.1126900943
2020-03-10 07:30:00,6.089,0.43,6.1041642344,0.609,0,0.609,5.48,0.43,5.4968445494000004,6.239,0.42,6.2531209008,0.609,0,0.609,5.63,0.42,5.6456443388
2020-03-10 08:00:00,6.4735,0.53,6.4951599095,0.6135,0,0.6135,5.86,0.53,5.8839187622,6.6235,0.52,6.6438808124,0.6135,0,0.6135,6.01,0.52,6.0324538954
2020-03-10 08:30:00,6.61,0.59,6.6362790779,0.61,0,0.61,6.0,0.59,6.0289385467,6.77,0.59,6.79566038,0.61,0,0.61,6.16,0.59,6.1881903655
2020-03-10 09:00:00,6.7175,0.6900000000000001,6.7528443081,0.6075,0,0.6075,6.11,0.6900000000000001,6.1488372885,6.8875,0.6900000000000001,6.9219763254,0.6075,0,0.6075,6.28,0.6900000000000001,6.3177923359
2020-03-10 09:30:00,6.724,0.71,6.7613812198000005,0.614,0,0.614,6.11,0.71,6.1511137203,6.894,0.71,6.9304643423000005,0.614,0,0.614,6.28,0.71,6.3200079114
2020-03-10 10:00:00,6.657,0.6900000000000001,6.6926638194,0.607,0,0.607,6.05,0.6900000000000001,6.0892199829,6.817,0.6900000000000001,6.8518310691,0.607,0,0.607,6.21,0.6900000000000001,6.2482157453
2020-03-10 10:30:00,6.6605,0.67,6.694113851,0.6105,0,0.6105,6.05,0.67,6.0869861179,6.8205,0.66,6.8523587362,0.6105,0,0.6105,6.21,0.66,6.2449739791
2020-03-10 11:00:00,6.7215,0.71,6.7588950465,0.6215,0,0.6215,6.1,0.71,6.1411806682,6.8815,0.71,6.918030229,0.6215,0,0.6215,6.26,0.71,6.3001349192
2020-03-10 11:30:00,6.8075,0.79,6.8531858467,0.6275000000000001,0,0.6275000000000001,6.18,0.79,6.2302889179,6.9775,0.79,7.0220799091,0.6275000000000001,0,0.6275000000000001,6.35,0.79,6.3989530394
2020-03-10 12:00:00,6.801,0.81,6.8490657027,0.621,0,0.621,6.18,0.81,6.232856488,6.971,0.8,7.0167543067,0.621,0,0.621,6.35,0.8,6.4001953095
2020-03-10 12:30:00,6.9350000000000005,0.81,6.9821432956,0.615,0,0.615,6.32,0.81,6.3716952218,7.105,0.8,7.1498968524,0.615,0,0.615,6.49,0.8,6.539120736
2020-03-10 13:00:00,6.7635000000000005,0.73,6.8027812143,0.6235,0,0.6235,6.14,0.73,6.1832434854,6.9335,0.72,6.9707834746,0.6235,0,0.6235,6.31,0.72,6.3509448116
2020-03-10 13:30:00,6.567,0.66,6.6000824995,0.627,0,0.627,5.94,0.66,5.9765541912,6.727,0.65,6.7583303411,0.627,0,0.627,6.1,0.65,6.1345333971
2020-03-10 14:00:00,6.5,0.66,6.5334217681,0.63,0,0.63,5.87,0.66,5.9069873878,6.65,0.65,6.6816914026,0.63,0,0.63,6.02,0.65,6.0549896779
2020-03-10 14:30:00,6.6295,0.6900000000000001,6.6653109642,0.6195,0,0.6195,6.01,0.6900000000000001,6.0494793164,6.7895,0.6900000000000001,6.8244714264,0.6195,0,0.6195,6.17,0.6900000000000001,6.2084619673
2020-03-10 15:00:00,6.561,0.71,6.5993045846000005,0.611,0,0.611,5.95,0.71,5.9922116118,6.721,0.7000000000000001,6.7573545859,0.611,0,0.611,6.11,0.7000000000000001,6.1499674796
2020-03-10 15:30:00,6.4815000000000005,0.63,6.5120459343,0.6115,0,0.6115,5.87,0.63,5.9037106975,6.6315,0.62,6.6604198254,0.6115,0,0.6115,6.02,0.62,6.0518426946
2020-03-10 16:00:00,6.774,0.64,6.8041660768,0.604,0,0.604,6.17,0.64,6.2031040617,6.934,0.63,6.9625610231,0.604,0,0.604,6.33,0.63,6.3612734574
2020-03-10 16:30:00,7.0735,0.58,7.0972390583,0.6035,0,0.6035,6.47,0.58,6.4959448889,7.2535,0.5700000000000001,7.2758616156,0.6035,0,0.6035,6.65,0.5700000000000001,6.6743838667
2020-03-10 17:00:00,7.306,0.5700000000000001,7.3282014164,0.606,0,0.606,6.7,0.5700000000000001,6.724202555,7.476,0.51,7.4933754744,0.606,0,0.606,6.87,0.51,6.8889041218
2020-03-10 17:30:00,7.4815000000000005,0.51,7.4988627304,0.6015,0,0.6015,6.88,0.51,6.8988767202,7.6615,0.5,7.6777980079,0.6015,0,0.6015,7.06,0.5,7.0776832368
2020-03-10 18:00:00,7.588,0.49,7.603804574,0.588,0,0.588,7.0,0.49,7.0171290426,7.7780000000000005,0.48,7.7927969305,0.588,0,0.588,7.19,0.48,7.2060044407
2020-03-10 18:30:00,7.729,0.53,7.7471505084,0.599,0,0.599,7.13,0.53,7.1496713211,7.9190000000000005,0.52,7.9360544983,0.599,0,0.599,7.32,0.52,7.3384467021
2020-03-10 19:00:00,7.611,0.5,7.6274059155,0.591,0,0.591,7.02,0.5,7.0377837421,7.801,0.48,7.8157533866,0.591,0,0.591,7.21,0.48,7.2259601438
2020-03-10 19:30:00,7.4325,0.5,7.4492990442,0.5925,0,0.5925,6.84,0.5,6.8582505058,7.6125,0.48,7.6276179932,0.5925,0,0.5925,7.02,0.48,7.0363911205
2020-03-10 20:00:00,7.041,0.42,7.0535155065,0.601,0,0.601,6.44,0.42,6.4536811201,7.211,0.41000000000000003,7.2226463987,0.601,0,0.601,6.61,0.41000000000000003,6.6227033755
2020-03-10 20:30:00,6.739,0.4,6.7508607599,0.609,0,0.609,6.13,0.4,6.1430367083,6.899,0.39,6.9100145441,0.609,0,0.609,6.29,0.39,6.302079022
2020-03-10 21:00:00,6.319,0.34,6.3281404062,0.609,0,0.609,5.71,0.34,5.7201136352,6.469,0.33,6.4774115972,0.609,0,0.609,5.86,0.33,5.8692844538
2020-03-10 21:30:00,5.9695,0.34,5.9791747131,0.6095,0,0.6095,5.36,0.34,5.3707727563,6.1095,0.33,6.1184058586,0.6095,0,0.6095,5.5,0.33,5.5098911059999995
2020-03-10 22:00:00,5.5265,0.31,5.5351876436000005,0.5965,0,0.5965,4.93,0.31,4.9397368351,5.6565,0.30000000000000004,5.664449863,0.5965,0,0.5965,5.06,0.30000000000000004,5.0688854791
2020-03-10 22:30:00,4.94,0.25,4.9463218658,0.59,0,0.59,4.35,0.25,4.3571779858,5.05,0.24,5.0556997537,0.59,0,0.59,4.46,0.24,4.4664527312
2020-03-10 23:00:00,4.5145,0.23,4.5203551022,0.5945,0,0.5945,3.92,0.23,3.9267416518,4.6145,0.23,4.6202283764,0.5945,0,0.5945,4.02,0.23,4.0265742263
2020-03-10 23:30:00,4.386,0.21,4.3910244818,0.596,0,0.596,3.79,0.21,3.7958134833,4.486,0.23,4.4918922516,0.596,0,0.596,3.89,0.23,3.8967935537000002
2020-03-11 00:00:00,4.1655,0.02,4.1655480132000005,0.6155,0,0.6155,3.55,0.02,3.5500563376,4.2555,-0.01,4.2555117495,0.6155,0,0.6155,3.64,-0.01,3.6400137362000002
2020-03-11 00:30:00,5.008,-0.16,5.0105552587,0.608,0,0.608,4.4,-0.16,4.4029081299,5.118,-0.12,5.1194066062,0.608,0,0.608,4.51,-0.12,4.5115961699
2020-03-11 01:00:00,5.192,0.14,5.1938871763,0.582,0,0.582,4.61,0.14,4.6121253235,5.322,0.12,5.3233527029,0.582,0,0.582,4.74,0.12,4.741518744
2020-03-11 01:30:00,5.0895,-0.18,5.0926820291,0.5295,0,0.5295,4.5600000000000005,-0.18,4.5635512488,5.2095,-0.22,5.2141432901,0.5295,0,0.5295,4.68,-0.22,4.6851680866
2020-03-11 02:00:00,4.866,-0.15,4.8683114116,0.506,0,0.506,4.36,-0.15,4.3625795122,4.976,-0.2,4.9800176707,0.506,0,0.506,4.47,-0.2,4.4744720359
2020-03-11 02:30:00,4.813,-0.19,4.8167487998,0.493,0,0.493,4.32,-0.19,4.3241762221,4.923,-0.21,4.9274769406,0.493,0,0.493,4.43,-0.21,4.4349746335
2020-03-11 03:00:00,4.575,-0.19,4.5789436555,0.495,0,0.495,4.08,-0.19,4.0844216237,4.675,-0.21,4.6797142007,0.495,0,0.495,4.18,-0.21,4.1852717952
2020-03-11 03:30:00,4.327,-0.19,4.3311694726,0.397,0,0.397,3.93,-0.19,3.9345901947,4.427,-0.22,4.432463085,0.397,0,0.397,4.03,-0.22,4.0360004955
2020-03-11 04:00:00,4.0695,-0.21,4.0749147537,0.3295,0,0.3295,3.74,-0.21,3.7458910822,4.1695,-0.24,4.1764015911,0.3295,0,0.3295,3.84,-0.24,3.8474926901
2020-03-11 04:30:00,3.9275,-0.21,3.9331102514,0.28750000000000003,0,0.28750000000000003,3.64,-0.21,3.6460526601,4.0275,-0.25,4.0352516959999996,0.28750000000000003,0,0.28750000000000003,3.74,-0.25,3.748346302
2020-03-11 05:00:00,3.9615,-0.19,3.9660537377000002,0.29150000000000004,0,0.29150000000000004,3.67,-0.19,3.674914965,4.0615,-0.21,4.066925405,0.29150000000000004,0,0.29150000000000004,3.77,-0.21,3.7758442764
2020-03-11 05:30:00,4.0725,-0.03,4.0726104957,0.3025,0,0.3025,3.77,-0.03,3.7701193615,4.1725,-0.09,4.1734705282,0.3025,0,0.3025,3.87,-0.09,3.8710463702
2020-03-11 06:00:00,4.359,0.22,4.3645482011,0.229,0,0.229,4.13,0.22,4.1358554133,4.469,0.15,4.4715166331,0.229,0,0.229,4.24,0.15,4.2426524722
2020-03-11 06:30:00,4.9425,0.22,4.9473938847,0.2525,0,0.2525,4.69,0.22,4.6951570794,5.0725,0.22,5.0772685816,0.2525,0,0.2525,4.82,0.22,4.8250181347000005
2020-03-11 07:00:00,5.4865,0.26,5.4926571211,0.35650000000000004,0,0.35650000000000004,5.13,0.26,5.1365844683,5.6265,0.25,5.6320513359,0.35650000000000004,0,0.35650000000000004,5.27,0.25,5.2759264589
2020-03-11 07:30:00,6.0455,0.37,6.0568118883,0.3855,0,0.3855,5.66,0.37,5.672080747,6.1955,0.35000000000000003,6.2053783325,0.3855,0,0.3855,5.8100000000000005,0.35000000000000003,5.8205326217
2020-03-11 08:00:00,6.407,0.48,6.4249551749,0.307,0,0.307,6.1,0.48,6.1188561022,6.577,0.48,6.5944923231,0.307,0,0.307,6.27,0.48,6.2883463645
2020-03-11 08:30:00,6.39,0.51,6.4103198048,0.26,0,0.26,6.13,0.51,6.1511787488,6.55,0.5,6.5690562488,0.26,0,0.26,6.29,0.5,6.3098415194
2020-03-11 09:00:00,6.319,0.6000000000000001,6.3474216025,0.329,0,0.329,5.99,0.6000000000000001,6.019975083,6.479,0.59,6.5058082511,0.329,0,0.329,6.15,0.59,6.1782359942
2020-03-11 09:30:00,6.408,0.67,6.4429313204,0.388,0,0.388,6.02,0.67,6.0571693059,6.568,0.67,6.6020848222,0.388,0,0.388,6.18,0.67,6.2162126733
2020-03-11 10:00:00,6.346,0.73,6.3878490903,0.446,0,0.446,5.9,0.73,5.944989487,6.506,0.73,6.5468264067,0.446,0,0.446,6.06,0.73,6.1038102854
2020-03-11 10:30:00,6.3685,0.73,6.4102022004,0.5285000000000001,0,0.5285000000000001,5.84,0.73,5.8854481563,6.5285,0.73,6.5691865745,0.5285000000000001,0,0.5285000000000001,6.0,0.73,6.0442451969
2020-03-11 11:00:00,6.291,0.76,6.3367405659,0.541,0,0.541,5.75,0.76,5.8000086207,6.441,0.76,6.4856827705,0.541,0,0.541,5.9,0.76,5.9487477674
2020-03-11 11:30:00,6.124,0.76,6.1709785286,0.554,0,0.554,5.57,0.76,5.6216100896,6.264,0.76,6.3099362913,0.554,0,0.554,5.71,0.76,5.7603558918
2020-03-11 12:00:00,6.112,0.76,6.1590700597,0.542,0,0.542,5.57,0.76,5.6216100896,6.252,0.76,6.298023817,0.542,0,0.542,5.71,0.76,5.7603558918
2020-03-11 12:30:00,6.0545,0.76,6.1020136226,0.5445,0,0.5445,5.51,0.76,5.562166844,6.2045,0.76,6.250873559,0.5445,0,0.5445,5.66,0.76,5.710796792
2020-03-11 13:00:00,6.0015,0.76,6.0494299112,0.5815,0,0.5815,5.42,0.76,5.4730247578,6.1515,0.76,6.1982701014,0.5815,0,0.5815,5.57,0.76,5.6216100896
2020-03-11 13:30:00,6.008,0.74,6.0534010275,0.588,0,0.588,5.42,0.74,5.4702833565,6.158,0.73,6.2011179637,0.588,0,0.588,5.57,0.73,5.6176329535
2020-03-11 14:00:00,5.927,0.74,5.973016742,0.607,0,0.607,5.32,0.74,5.3712196008,6.077,0.73,6.1206886051,0.607,0,0.607,5.47,0.73,5.518496172
2020-03-11 14:30:00,5.7685,0.77,5.819664273,0.6085,0,0.6085,5.16,0.77,5.2171352292,5.9085,0.76,5.9571782120000005,0.6085,0,0.6085,5.3,0.76,5.3542132942
2020-03-11 15:00:00,5.7955,0.77,5.8464279907000005,0.6055,0,0.6055,5.19,0.77,5.2468085538,5.9355,0.76,5.9839585769,0.6055,0,0.6055,5.33,0.76,5.3839112177
2020-03-11 15:30:00,5.758,0.7000000000000001,5.8003934349,0.608,0,0.608,5.15,0.7000000000000001,5.1973550966,5.898,0.6900000000000001,5.9382239769,0.608,0,0.608,5.29,0.6900000000000001,5.3348102122
2020-03-11 16:00:00,5.9435,0.73,5.9881626773,0.6135,0,0.6135,5.33,0.73,5.3797583589,6.0835,0.72,6.1259588841,0.6135,0,0.6135,5.47,0.72,5.5171822517999995
2020-03-11 16:30:00,6.525,0.63,6.5553432404,0.615,0,0.615,5.91,0.63,5.9434838268,6.6850000000000005,0.62,6.7136893732,0.615,0,0.615,6.07,0.62,6.1015817621
2020-03-11 17:00:00,6.8469999999999995,0.51,6.8659674482,0.617,0,0.617,6.23,0.51,6.2508399436,7.007,0.5,7.0248166524,0.617,0,0.617,6.39,0.5,6.4095319642
2020-03-11 17:30:00,6.992,0.46,7.007115241,0.622,0,0.622,6.37,0.46,6.3865875082,7.162,0.45,7.1761231873,0.622,0,0.622,6.54,0.45,6.5554633703
2020-03-11 18:00:00,7.107,0.44,7.1206073477,0.617,0,0.617,6.49,0.44,6.5048981545,7.277,0.43,7.2896933406,0.617,0,0.617,6.66,0.43,6.673866945
2020-03-11 18:30:00,7.3535,0.43,7.3660615155,0.6035,0,0.6035,6.75,0.43,6.763682429,7.5335,0.42,7.5451986223,0.6035,0,0.6035,6.93,0.42,6.942715607
2020-03-11 19:00:00,7.584,0.43,7.5961803559,0.604,0,0.604,6.98,0.43,6.9932324429,7.764,0.42,7.7753518247999995,0.604,0,0.604,7.16,0.42,7.1723078573
2020-03-11 19:30:00,7.58,0.45,7.5933457711,0.6000000000000001,0,0.6000000000000001,6.98,0.45,6.9944906891,7.76,0.44,7.7724642166999995,0.6000000000000001,0,0.6000000000000001,7.16,0.44,7.1735068133
2020-03-11 20:00:00,7.1965,0.4,7.2076079423,0.6065,0,0.6065,6.59,0.4,6.6021284447,7.3765,0.39,7.3868025728,0.6065,0,0.6065,6.77,0.39,6.7812240783
2020-03-11 20:30:00,6.805,0.37,6.8150513571,0.585,0,0.585,6.22,0.37,6.2309951051,6.975,0.35000000000000003,6.9837758412,0.585,0,0.585,6.39,0.35000000000000003,6.3995781111
2020-03-11 21:00:00,6.4145,0.34,6.4235045147,0.5845,0,0.5845,5.83,0.34,5.8399058212,6.5645,0.33,6.5727893812,0.5845,0,0.5845,5.98,0.33,5.9890984296
2020-03-11 21:30:00,6.0075,0.30000000000000004,6.0149859726,0.5575,0,0.5575,5.45,0.30000000000000004,5.4582506355,6.1475,0.28,6.1538732722,0.5575,0,0.5575,5.59,0.28,5.5970081293
2020-03-11 22:00:00,5.596,0.27,5.6025097946999995,0.546,0,0.546,5.05,0.27,5.057212671,5.726,0.26,5.7318998596,0.546,0,0.546,5.18,0.26,5.186520992
2020-03-11 22:30:00,5.1775,0.27,5.1845352974,0.5575,0,0.5575,4.62,0.27,4.6278828853,5.3075,0.26,5.3138645306,0.5575,0,0.5575,4.75,0.26,4.7571104675
2020-03-11 23:00:00,4.728,0.27,4.7357031157,0.598,0,0.598,4.13,0.27,4.1388162559,4.838,0.25,4.8444549745,0.598,0,0.598,4.24,0.25,4.2473638883
2020-03-11 23:30:00,4.53,-0.23,4.535835094,0.54,0,0.54,3.99,-0.23,3.996623575,4.63,-0.24,4.6362161296,0.54,0,0.54,4.09,-0.24,4.0970355136
2020-03-12 00:00:00,4.338,-0.26,4.3457846242,0.448,0,0.448,3.89,-0.26,3.8986792635,4.448,-0.24,4.4544701144,0.448,0,0.448,4.0,-0.24,4.0071935316
2020-03-12 00:30:00,5.24,-0.21,5.244206327,0.53,0,0.53,4.71,-0.21,4.7146792044,5.37,-0.15,5.3720945636,0.53,0,0.53,4.84,-0.15,4.8423238223
2020-03-12 01:00:00,5.4325,-0.21,5.4365573896,0.3925,0,0.3925,5.04,-0.21,5.0443731028,5.5625,-0.24,5.5676751207,0.3925,0,0.3925,5.17,-0.24,5.1755676017
2020-03-12 01:30:00,5.288,-0.21,5.2921681757,0.338,0,0.338,4.95,-0.21,4.9544525429,5.418,-0.24,5.4233130096,0.338,0,0.338,5.08,-0.24,5.0856661314
2020-03-12 02:00:00,5.0525,-0.21,5.056862293,0.5225000000000001,0,0.5225000000000001,4.53,-0.21,4.5348649373,5.1725,-0.24,5.1780649137,0.5225000000000001,0,0.5225000000000001,4.65,-0.24,4.6561894291
2020-03-12 02:30:00,5.06,-0.21,5.0643558327000004,0.38,0,0.38,4.68,-0.21,4.6847091692,5.19,-0.24,5.1955461696,0.38,0,0.38,4.8100000000000005,-0.24,4.815983804
2020-03-12 03:00:00,4.8675,-0.21,4.8720279402,0.40750000000000003,0,0.40750000000000003,4.46,-0.21,4.464941209,4.9875,-0.23,4.9928004416,0.40750000000000003,0,0.40750000000000003,4.58,-0.23,4.5857714727
2020-03-12 03:30:00,4.6185,-0.21,4.6232718123000005,0.40850000000000003,0,0.40850000000000003,4.21,-0.21,4.2152342758,4.7285,-0.23,4.7340904353,0.40850000000000003,0,0.40850000000000003,4.32,-0.23,4.3261183525
2020-03-12 04:00:00,4.376,-0.23,4.3820401641,0.386,0,0.386,3.99,-0.23,3.996623575,4.486,-0.26,4.4935282351,0.386,0,0.386,4.1,-0.26,4.108235631
2020-03-12 04:30:00,4.3475,-0.21,4.3525689254,0.3975,0,0.3975,3.95,-0.21,3.9555783395,4.4475,-0.24,4.4539708407,0.3975,0,0.3975,4.05,-0.24,4.0571048791
2020-03-12 05:00:00,4.2895,-0.17,4.2928673693,0.5095000000000001,0,0.5095000000000001,3.7800000000000002,-0.17,3.7838208203,4.3995,-0.19,4.4036008277,0.5095000000000001,0,0.5095000000000001,3.89,-0.19,3.8946373387
2020-03-12 05:30:00,4.463,0.1,4.4641201821,0.603,0,0.603,3.86,0.1,3.8612951195000003,4.563,0.08,4.5637012391,0.603,0,0.603,3.96,0.08,3.9608079984
2020-03-12 06:00:00,4.7015,0.22,4.7066444788,0.5515,0,0.5515,4.15,0.22,4.1558272341,4.8115,0.21,4.8160805901,0.5515,0,0.5515,4.26,0.21,4.2651729156
2020-03-12 06:30:00,5.267,0.22,5.2715926436,0.457,0,0.457,4.8100000000000005,0.22,4.8150285565,5.3870000000000005,0.21,5.3910916334,0.457,0,0.457,4.93,0.21,4.9344705896
2020-03-12 07:00:00,5.9350000000000005,0.25,5.9402630413,0.515,0,0.515,5.42,0.25,5.4257626192,6.085,0.24,6.0897311106,0.515,0,0.515,5.57,0.24,5.5751681589
2020-03-12 07:30:00,6.3935,0.36,6.4036272729,0.48350000000000004,0,0.48350000000000004,5.91,0.36,5.920954315,6.5435,0.35000000000000003,6.5528537486000005,0.48350000000000004,0,0.48350000000000004,6.06,0.35000000000000003,6.070098846
2020-03-12 08:00:00,6.672,0.46,6.6878385148,0.422,0,0.422,6.25,0.46,6.2669051373,6.842,0.45,6.8567823358,0.422,0,0.422,6.42,0.45,6.4357517043
2020-03-12 08:30:00,6.6415,0.52,6.6618257445,0.4615,0,0.4615,6.18,0.52,6.2018384371,6.8015,0.51,6.8205939807,0.4615,0,0.4615,6.34,0.51,6.3604795417
2020-03-12 09:00:00,6.686,0.63,6.7156158318,0.396,0,0.396,6.29,0.63,6.3214713477,6.856,0.63,6.8848846032,0.396,0,0.396,6.46,0.63,6.4906471172
2020-03-12 09:30:00,6.7785,0.67,6.8115315642,0.5485,0,0.5485,6.23,0.67,6.2659237147999995,6.9485,0.67,6.9807272007000005,0.5485,0,0.5485,6.4,0.67,6.4349747474
2020-03-12 10:00:00,6.6225000000000005,0.71,6.6604509044,0.6025,0,0.6025,6.02,0.71,6.0617241772,6.7825,0.7000000000000001,6.818526692,0.6025,0,0.6025,6.18,0.7000000000000001,6.2195176662
2020-03-12 10:30:00,6.6525,0.73,6.6924327602,0.6325000000000001,0,0.6325000000000001,6.02,0.73,6.0640992736,6.8125,0.72,6.8504420478,0.6325000000000001,0,0.6325000000000001,6.18,0.72,6.2218003825
2020-03-12 11:00:00,6.4755,0.73,6.516517494,0.5955,0,0.5955,5.88,0.73,5.9251413485,6.6355,0.72,6.6744483105,0.5955,0,0.5955,6.04,0.72,6.0827625303
2020-03-12 11:30:00,6.5265,0.6900000000000001,6.562873018,0.6165,0,0.6165,5.91,0.6900000000000001,5.9501428554,6.6765,0.68,6.7110395804,0.6165,0,0.6165,6.06,0.68,6.0980324696
2020-03-12 12:00:00,6.679,0.66,6.7115304514,0.609,0,0.609,6.07,0.66,6.105775954,6.839,0.66,6.8707729551,0.609,0,0.609,6.23,0.66,6.2648623289
2020-03-12 12:30:00,6.4275,0.64,6.4592844998,0.5775,0,0.5775,5.85,0.64,5.8849044172,6.5875,0.63,6.6175566677,0.5775,0,0.5775,6.01,0.63,6.042929753
2020-03-12 13:00:00,6.394,0.61,6.4230316829,0.634,0,0.634,5.76,0.61,5.7922102862,6.5440000000000005,0.6000000000000001,6.5714485466,0.634,0,0.634,5.91,0.6000000000000001,5.9403787758
2020-03-12 13:30:00,6.42,0.62,6.4498682157000005,0.64,0,0.64,5.78,0.62,5.8131574897,6.57,0.62,6.5991893442,0.64,0,0.64,5.93,0.62,5.9623233726
2020-03-12 14:00:00,6.2125,0.61,6.2423758498,0.6325000000000001,0,0.6325000000000001,5.58,0.61,5.6132432693,6.3625,0.6000000000000001,6.3907281471,0.6325000000000001,0,0.6325000000000001,5.73,0.6000000000000001,5.7613279719
2020-03-12 14:30:00,6.295,0.623,6.3257532358,0.632,0,0.632,5.663,0.623,5.6971657866,6.445,0.613,6.4740863448,0.632,0,0.632,5.813,0.613,5.8452320741
2020-03-12 15:00:00,6.2635,0.63,6.2951038316,0.6135,0,0.6135,5.65,0.63,5.6850153914,6.4135,0.62,6.4433983464,0.6135,0,0.6135,5.8,0.62,5.8330438023
2020-03-12 15:30:00,6.2955,0.61,6.3249838142,0.6255000000000001,0,0.6255000000000001,5.67,0.61,5.7027186498999995,6.4455,0.6000000000000001,6.4733662225,0.6255000000000001,0,0.6255000000000001,5.82,0.6000000000000001,5.8508460927
2020-03-12 16:00:00,6.4585,0.58,6.4844909014,0.6285000000000001,0,0.6285000000000001,5.83,0.58,5.8587797364,6.6185,0.5700000000000001,6.6429994919,0.6285000000000001,0,0.6285000000000001,5.99,0.5700000000000001,6.0170590823
2020-03-12 16:30:00,6.7345,0.51,6.7537834027,0.6245,0,0.6245,6.11,0.51,6.1312478338,6.8945,0.5,6.9126066176,0.6245,0,0.6245,6.27,0.5,6.2899046098
2020-03-12 17:00:00,7.069,0.48,7.0852777645,0.599,0,0.599,6.47,0.48,6.4877808224,7.249,0.47000000000000003,7.2642206051,0.599,0,0.599,6.65,0.47000000000000003,6.6665883329
2020-03-12 17:30:00,7.222,0.42,7.2342023748,0.612,0,0.612,6.61,0.42,6.6233299782,7.392,0.41000000000000003,7.4033616689,0.612,0,0.612,6.78,0.41000000000000003,6.7923854425
2020-03-12 18:00:00,7.375,0.4,7.3858394919,0.555,0,0.555,6.82,0.4,6.8317201348,7.555,0.39,7.5650594842,0.555,0,0.555,7.0,0.39,7.0108558679
2020-03-12 18:30:00,7.641,0.37,7.6499530064,0.5710000000000001,0,0.5710000000000001,7.07,0.37,7.0796751338,7.821,0.35000000000000003,7.8288275623,0.5710000000000001,0,0.5710000000000001,7.25,0.35000000000000003,7.2584433593
2020-03-12 19:00:00,7.5600000000000005,0.34,7.5676416406,0.51,0,0.51,7.05,0.34,7.05819382,7.75,0.33,7.7570226247,0.51,0,0.51,7.24,0.33,7.2475168161
2020-03-12 19:30:00,7.3629999999999995,0.36,7.3717955072,0.513,0,0.513,6.85,0.36,6.859453331,7.553,0.35000000000000003,7.5611050118000005,0.513,0,0.513,7.04,0.35000000000000003,7.0486949147
2020-03-12 20:00:00,7.1085,0.35000000000000003,7.1171112293,0.5685,0,0.5685,6.54,0.35000000000000003,6.5493587472,7.2885,0.34,7.2964259915,0.5685,0,0.5685,6.72,0.34,6.728595693
2020-03-12 20:30:00,6.8375,0.33,6.8454588049,0.5575,0,0.5575,6.28,0.33,6.2886644051000005,6.9975000000000005,0.32,7.0048130774,0.5575,0,0.5575,6.44,0.32,6.4479454092
2020-03-12 21:00:00,6.4035,0.33,6.4119975242,0.5235000000000001,0,0.5235000000000001,5.88,0.33,5.8892529238,6.5635,0.32,6.571296086,0.5235000000000001,0,0.5235000000000001,6.04,0.32,6.0484708811
2020-03-12 21:30:00,5.997,0.85,6.0569389133,0.507,0,0.507,5.49,0.85,5.5554117759,5.977,-0.54,6.0013439328,0.507,0,0.507,5.47,-0.54,5.4965898519
2020-03-12 22:00:00,5.5725,0.81,5.6310617338,0.5025000000000001,0,0.5025000000000001,5.07,0.81,5.1342964464,5.5525,-0.65,5.5904164648,0.5025000000000001,0,0.5025000000000001,5.05,-0.65,5.0916598472
2020-03-12 22:30:00,5.0595,0.6000000000000001,5.0949524286,0.5195000000000001,0,0.5195000000000001,4.54,0.6000000000000001,4.5794759526,5.0995,-0.45,5.119316385,0.5195000000000001,0,0.5195000000000001,4.58,-0.45,4.6020538893000005
2020-03-12 23:00:00,4.6585,0.03,4.6585965966,0.4985,0,0.4985,4.16,0.03,4.1601081717,4.7685,0.14,4.7705547109,0.4985,0,0.4985,4.27,0.14,4.2722944655
2020-03-12 23:30:00,4.585,-0.16,4.5877908627,0.445,0,0.445,4.14,-0.16,4.1430906338,4.695,0.21,4.699694139,0.445,0,0.445,4.25,0.21,4.2551850724
2020-03-13 00:00:00,4.3115,-0.25,4.3187419754,0.49150000000000005,0,0.49150000000000005,3.8200000000000003,-0.25,3.8281718875,4.4115,-0.27,4.4197547726,0.49150000000000005,0,0.49150000000000005,3.92,-0.27,3.9292874672
2020-03-13 00:30:00,5.2075,-0.24,5.2130275512,0.3875,0,0.3875,4.82,-0.24,4.8259714048,5.3375,-0.2,5.3412457582,0.3875,0,0.3875,4.95,-0.2,4.9540387564
2020-03-13 01:00:00,5.3905,-0.22,5.3949875116,0.2505,0,0.2505,5.14,-0.22,5.1447060169,5.5305,-0.24,5.5357050364,0.2505,0,0.2505,5.28,-0.24,5.2854517309
2020-03-13 01:30:00,5.321,-0.22,5.3255460753,0.181,0,0.181,5.14,-0.22,5.1447060169,5.461,-0.26,5.4671858392,0.181,0,0.181,5.28,-0.26,5.2863976392
2020-03-13 02:00:00,5.119,-0.22,5.1237253049,0.089,0,0.089,5.03,-0.22,5.0348088345,5.249,-0.26,5.2554353768,0.089,0,0.089,5.16,-0.26,5.1665462352
2020-03-13 02:30:00,5.093,-0.22,5.0977494054,0.17300000000000001,0,0.17300000000000001,4.92,-0.22,4.9249162429,5.223,-0.24,5.2285111648,0.17300000000000001,0,0.17300000000000001,5.05,-0.24,5.0556997537
2020-03-13 03:00:00,4.92,-0.22,4.9249162429,0.17,0,0.17,4.75,-0.22,4.7550920075,5.04,-0.24,5.04571105,0.17,0,0.17,4.87,-0.24,4.8759101714
2020-03-13 03:30:00,4.578,-0.26,4.5853771928,0.20800000000000002,0,0.20800000000000002,4.37,-0.26,4.3777277211,4.698,-0.18,4.7014470113,0.20800000000000002,0,0.20800000000000002,4.49,-0.18,4.4936065693
2020-03-13 04:00:00,4.2875,-0.24,4.2942119475,0.2175,0,0.2175,4.07,-0.24,4.0770700264,4.3975,-0.26,4.4051794799,0.2175,0,0.2175,4.18,-0.26,4.1880783183
2020-03-13 04:30:00,4.1635,-0.24,4.1704115205,0.2235,0,0.2235,3.94,-0.24,3.9473028766000002,4.2735,-0.25,4.2808062617000004,0.2235,0,0.2235,4.05,-0.25,4.0577087131
2020-03-13 05:00:00,4.1905,-0.18,4.1943641056,0.2605,0,0.2605,3.93,-0.18,3.9341199778,4.2905,-0.21,4.2956361869,0.2605,0,0.2605,4.03,-0.21,4.0354677548
2020-03-13 05:30:00,4.2695,-0.09,4.2704484835,0.1895,0,0.1895,4.08,-0.09,4.0809925263,4.3795,-0.14,4.381737127,0.1895,0,0.1895,4.19,-0.14,4.1923382497
2020-03-13 06:00:00,4.53,0.18,4.5335747484999995,0.22,0,0.22,4.31,0.18,4.3137570632,4.64,0.17,4.6431131798,0.22,0,0.22,4.42,0.17,4.4232680226
2020-03-13 06:30:00,5.173,0.24,5.1785643763,0.123,0,0.123,5.05,0.24,5.0556997537,5.313,0.23,5.3179760248,0.123,0,0.123,5.19,0.23,5.1950938394
2020-03-13 07:00:00,5.5935,0.24,5.5986464659,0.1835,0,0.1835,5.41,0.24,5.4153208585,5.7435,0.23,5.7481033611,0.1835,0,0.1835,5.5600000000000005,0.23,5.5647551608
2020-03-13 07:30:00,6.075,0.37,6.08625706,0.17500000000000002,0,0.17500000000000002,5.9,0.37,5.9115903106,6.235,0.36,6.2453842956,0.17500000000000002,0,0.17500000000000002,6.06,0.36,6.0706836518
2020-03-13 08:00:00,6.432,0.45,6.4477223886,0.112,0,0.112,6.32,0.45,6.3360003157,6.602,0.44,6.6166459781,0.112,0,0.112,6.49,0.44,6.5048981545
2020-03-13 08:30:00,6.4305,0.48,6.4483897409,0.0805,0,0.0805,6.35,0.48,6.3681158909,6.6005,0.47000000000000003,6.6172124229,0.0805,0,0.0805,6.52,0.47000000000000003,6.5369182342
2020-03-13 09:00:00,6.4935,0.5,6.5127215701,0.053500000000000006,0,0.053500000000000006,6.44,0.5,6.4593807753,6.6635,0.5,6.6822325798,0.053500000000000006,0,0.053500000000000006,6.61,0.5,6.6288837673
2020-03-13 09:30:00,6.543,0.58,6.5686565598,0.093,0,0.093,6.45,0.58,6.4760250154,6.713,0.5700000000000001,6.7371558539,0.093,0,0.093,6.62,0.5700000000000001,6.6444939612
2020-03-13 10:00:00,6.599,0.59,6.6253227091,0.109,0,0.109,6.49,0.59,6.5167630001,6.769,0.5700000000000001,6.79295672,0.109,0,0.109,6.66,0.5700000000000001,6.6843473877
2020-03-13 10:30:00,6.548,0.61,6.5763518762,0.168,0,0.168,6.38,0.61,6.4090950999,6.718,0.6000000000000001,6.7447404694,0.168,0,0.168,6.55,0.6000000000000001,6.5774235077
2020-03-13 11:00:00,6.493,0.6000000000000001,6.5206632331000005,0.213,0,0.213,6.28,0.6000000000000001,6.3085973083999995,6.663,0.59,6.6890708622,0.213,0,0.213,6.45,0.59,6.4769282843
2020-03-13 11:30:00,6.676,0.64,6.7066068917,0.266,0,0.266,6.41,0.64,6.4418708463,6.846,0.64,6.8758502020000005,0.266,0,0.266,6.58,0.64,6.6110513536
2020-03-13 12:00:00,6.767,0.62,6.7953431849,0.277,0,0.277,6.49,0.62,6.5195475303,6.937,0.61,6.9637683046,0.277,0,0.277,6.66,0.61,6.6878770922
2020-03-13 12:30:00,6.7515,0.64,6.7817661601,0.18150000000000002,0,0.18150000000000002,6.57,0.64,6.6010983934,6.9215,0.64,6.9510259854,0.18150000000000002,0,0.18150000000000002,6.74,0.64,6.7703175701
2020-03-13 13:00:00,6.5795,0.59,6.6059004118,0.2695,0,0.2695,6.31,0.59,6.3375231755,6.7395,0.58,6.7644113011,0.2695,0,0.2695,6.47,0.58,6.4959448889
2020-03-13 13:30:00,6.7085,0.59,6.7343947204,0.2485,0,0.2485,6.46,0.59,6.4868867726,6.8785,0.58,6.9029096945,0.2485,0,0.2485,6.63,0.58,6.6553211793
2020-03-13 14:00:00,6.533,0.58,6.5586956783,0.313,0,0.313,6.22,0.58,6.2469832719,6.693,0.5700000000000001,6.7172277764,0.313,0,0.313,6.38,0.5700000000000001,6.4054117744
2020-03-13 14:30:00,6.571,0.6000000000000001,6.5983362297,0.261,0,0.261,6.31,0.6000000000000001,6.3384619586,6.731,0.59,6.7568084922,0.261,0,0.261,6.47,0.59,6.4968453883
2020-03-13 15:00:00,6.526,0.59,6.5526159662,0.23600000000000002,0,0.23600000000000002,6.29,0.59,6.3176103077,6.696,0.58,6.7210725335,0.23600000000000002,0,0.23600000000000002,6.46,0.58,6.4859848905
2020-03-13 15:30:00,6.3495,0.49,6.3683789342,0.1995,0,0.1995,6.15,0.49,6.169489444,6.5195,0.48,6.5371461855,0.1995,0,0.1995,6.32,0.48,6.3382016377
2020-03-13 16:00:00,6.4030000000000005,0.44,6.4181001083,0.223,0,0.223,6.18,0.44,6.1956436308,6.563,0.43,6.5770714608,0.223,0,0.223,6.34,0.43,6.354565288
2020-03-13 16:30:00,6.749,0.42,6.7620559743,0.279,0,0.279,6.47,0.42,6.4836178172,6.9190000000000005,0.41000000000000003,6.931137064,0.279,0,0.279,6.64,0.41000000000000003,6.6526460901
2020-03-13 17:00:00,6.9355,0.37,6.9453624995,0.2255,0,0.2255,6.71,0.37,6.7201934496,7.1155,0.36,7.124601059,0.2255,0,0.2255,6.89,0.36,6.8993985245000005
2020-03-13 17:30:00,7.2875,0.4,7.2984694457,0.42750000000000005,0,0.42750000000000005,6.86,0.4,6.871651912,7.4675,0.39,7.4776771962,0.42750000000000005,0,0.42750000000000005,7.04,0.39,7.0507942815
2020-03-13 18:00:00,7.447,0.39,7.4572051735,0.327,0,0.327,7.12,0.39,7.13067318,7.6370000000000005,0.38,7.6464481296999995,0.327,0,0.327,7.31,0.38,7.3198702174
2020-03-13 18:30:00,7.5815,0.39,7.5915243693,0.36150000000000004,0,0.36150000000000004,7.22,0.39,7.2305255687,7.7715,0.38,7.7807848094,0.36150000000000004,0,0.36150000000000004,7.41,0.38,7.4197371921
2020-03-13 19:00:00,7.6455,0.45,7.6587316345000005,0.5355,0,0.5355,7.11,0.45,7.1242262738,7.8355,0.44,7.8478443059,0.5355,0,0.5355,7.3,0.44,7.3132482523
2020-03-13 19:30:00,7.346,0.45,7.3597701051,0.506,0,0.506,6.84,0.45,6.8547866488,7.526,0.42,7.5377102624,0.506,0,0.506,7.02,0.42,7.0325528793
2020-03-13 20:00:00,6.96,0.39,6.9709181605,0.38,0,0.38,6.58,0.39,6.591547618,7.14,0.37,7.1495804073,0.38,0,0.38,6.76,0.37,6.7701181674
2020-03-13 20:30:00,6.436,0.31,6.4434614921,0.226,0,0.226,6.21,0.31,6.2177327057,6.596,0.30000000000000004,6.602818792,0.226,0,0.226,6.37,0.30000000000000004,6.3770604513
2020-03-13 21:00:00,6.0565,0.24,6.0612533564,0.14650000000000002,0,0.14650000000000002,5.91,0.24,5.914871089,6.2165,0.23,6.2207533507,0.14650000000000002,0,0.14650000000000002,6.07,0.23,6.0743559329
2020-03-13 21:30:00,5.6515,0.24,5.6565936967,0.1315,0,0.1315,5.52,0.24,5.5252149279000005,5.8015,0.23,5.8060573757,0.1315,0,0.1315,5.67,0.23,5.6746629856
2020-03-13 22:00:00,5.294,0.28,5.3013994379,0.194,0,0.194,5.1,0.28,5.1076804912,5.424,-0.08,5.4245899384000005,0.194,0,0.194,5.23,-0.08,5.2306118189
2020-03-13 22:30:00,4.802,-0.24,4.8079937604000005,0.17200000000000001,0,0.17200000000000001,4.63,-0.24,4.6362161296,4.922,-0.25,4.9283449555,0.17200000000000001,0,0.17200000000000001,4.75,-0.25,4.7565743976
2020-03-13 23:00:00,4.5265,-0.24,4.5328580664,0.1565,0,0.1565,4.37,-0.24,4.376585427,4.6465,-0.23,4.652188974,0.1565,0,0.1565,4.49,-0.23,4.4958870093
2020-03-13 23:30:00,4.4565,-0.24,4.4629577916,0.1865,0,0.1865,4.27,-0.24,4.2767394122,4.5665,-0.24,4.5728024504,0.1865,0,0.1865,4.38,-0.24,4.3865704143
2020-03-14 00:00:00,4.241,-0.24,4.247785423,0.221,0,0.221,4.02,-0.24,4.0271578067,4.341,-0.26,4.348779254,0.221,0,0.221,4.12,-0.26,4.1281957318
2020-03-14 00:30:00,5.1515,-0.23,5.1566318707,0.1615,0,0.1615,4.99,-0.23,4.9952977889,5.2815,-0.23,5.2865056748,0.1615,0,0.1615,5.12,-0.23,5.125163412
2020-03-14 01:00:00,5.272,-0.23,5.2770146864,0.122,0,0.122,5.15,-0.23,5.1551333639,5.412,-0.25,5.4177711284,0.122,0,0.122,5.29,-0.25,5.2959040777
2020-03-14 01:30:00,5.165,-0.22,5.1696832592,0.165,0,0.165,5.0,-0.22,5.0048376597,5.295,-0.25,5.3008985087,0.165,0,0.165,5.13,-0.25,5.1360880054999996
2020-03-14 02:00:00,4.94,-0.22,4.9448963589,0.19,0,0.19,4.75,-0.22,4.7550920075,5.06,-0.24,5.0656885021,0.19,0,0.19,4.87,-0.24,4.8759101714
2020-03-14 02:30:00,4.939,-0.22,4.9438973493,0.179,0,0.179,4.76,-0.22,4.7650813214,5.059,-0.24,5.0646896252,0.179,0,0.179,4.88,-0.24,4.8858980751
2020-03-14 03:00:00,4.6965,-0.22,4.7016499498,0.14650000000000002,0,0.14650000000000002,4.55,-0.22,4.5553155763,4.8165,-0.24,4.8224757387,0.14650000000000002,0,0.14650000000000002,4.67,-0.24,4.676162957
2020-03-14 03:30:00,4.4295,-0.22,4.4349600055,0.20950000000000002,0,0.20950000000000002,4.22,-0.22,4.225730706,4.5395,-0.25,4.5463788063,0.20950000000000002,0,0.20950000000000002,4.33,-0.25,4.3372110855
2020-03-14 04:00:00,4.234,-0.24,4.2407966233,0.184,0,0.184,4.05,-0.24,4.0571048791,4.334,-0.27,4.3424021002,0.184,0,0.184,4.15,-0.27,4.1587738578
2020-03-14 04:30:00,4.0365,-0.24,4.0436285994,0.2265,0,0.2265,3.81,-0.24,3.8175515714,4.1465,-0.27,4.155281248,0.2265,0,0.2265,3.92,-0.27,3.9292874672
2020-03-14 05:00:00,3.942,-0.24,3.9492991783,0.28200000000000003,0,0.28200000000000003,3.66,-0.24,3.6678604117,4.042,-0.27,4.0510077759,0.28200000000000003,0,0.28200000000000003,3.76,-0.27,3.7696816842
2020-03-14 05:30:00,4.016,-0.24,4.0231649233,0.266,0,0.266,3.75,-0.24,3.7576721517,4.116,-0.26,4.1242036807,0.266,0,0.266,3.85,-0.26,3.8587692338
2020-03-14 06:00:00,3.996,-0.24,4.0032007194,0.276,0,0.276,3.7199999999999998,-0.24,3.7277338961,4.096,-0.26,4.1042436575,0.276,0,0.276,3.8200000000000003,-0.26,3.8288379438
2020-03-14 06:30:00,4.2225,-0.23,4.2287594220999996,0.2725,0,0.2725,3.95,-0.23,3.9566905363,4.3325,-0.26,4.3402944889,0.2725,0,0.2725,4.06,-0.26,4.0683166052
2020-03-14 07:00:00,4.4585,-0.21,4.4634428696,0.3385,0,0.3385,4.12,-0.21,4.1253484701,4.5585,-0.23,4.5642986592,0.3385,0,0.3385,4.22,-0.23,4.2262631248
2020-03-14 07:30:00,4.564,-0.18,4.5675481388,0.254,0,0.254,4.31,-0.18,4.3137570632,4.684,-0.2,4.6882679104000005,0.254,0,0.254,4.43,-0.2,4.4345123745
2020-03-14 08:00:00,4.859,0.0,4.859,0.229,0,0.229,4.63,0.0,4.63,4.979,0.4,4.9950416415,0.229,0,0.229,4.75,0.4,4.7668123521
2020-03-14 08:30:00,5.1855,0.25,5.191522922,0.23550000000000001,0,0.23550000000000001,4.95,0.25,4.9563091106,5.3255,0.24,5.3309051999,0.23550000000000001,0,0.23550000000000001,5.09,0.24,5.0956550119
2020-03-14 09:00:00,5.2855,0.25,5.2914090987,0.3155,0,0.3155,4.97,0.25,4.976283754,5.4155,0.24,5.4208154599,0.3155,0,0.3155,5.1,0.24,5.1056439359
