Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-14 09:30:00,5.542,0.28,5.5490687507,0.352,0,0.352,5.19,0.28,5.1975474986,5.682,0.28,5.688894796,0.352,0,0.352,5.33,0.28,5.3373495295
2020-03-14 10:00:00,5.6435,0.31,5.652007807,0.3735,0,0.3735,5.27,0.31,5.2791097734,5.7835,0.30000000000000004,5.7912755288,0.3735,0,0.3735,5.41,0.30000000000000004,5.4183115451
2020-03-14 10:30:00,5.7065,0.33,5.7160337866,0.3765,0,0.3765,5.33,0.33,5.3402059885,5.8465,0.32,5.8552508272,0.3765,0,0.3765,5.47,0.32,5.4793521515
2020-03-14 11:00:00,5.67,0.31,5.6784681033,0.42,0,0.42,5.25,0.31,5.2591444171,5.82,0.30000000000000004,5.8277268295999995,0.42,0,0.42,5.4,0.30000000000000004,5.4083269132
2020-03-14 11:30:00,5.6315,0.33,5.6411605411,0.36150000000000004,0,0.36150000000000004,5.27,0.33,5.2803219599,5.7715,0.32,5.78036437,0.36150000000000004,0,0.36150000000000004,5.41,0.32,5.4194556922
2020-03-14 12:00:00,5.776,0.31,5.7843129238,0.356,0,0.356,5.42,0.31,5.4288580751,5.916,0.30000000000000004,5.9236016071,0.356,0,0.356,5.5600000000000005,0.30000000000000004,5.568087643
2020-03-14 12:30:00,5.748,0.30000000000000004,5.7558234858,0.368,0,0.368,5.38,0.30000000000000004,5.3883578202999995,5.888,0.29,5.8951373182,0.368,0,0.368,5.52,0.29,5.5276125045
2020-03-14 13:00:00,5.7905,0.30000000000000004,5.7982661417,0.3905,0,0.3905,5.4,0.30000000000000004,5.4083269132,5.9405,0.29,5.9475743165,0.3905,0,0.3905,5.55,0.29,5.557571412
2020-03-14 13:30:00,5.796,0.30000000000000004,5.803758782,0.34600000000000003,0,0.34600000000000003,5.45,0.30000000000000004,5.4582506355,5.936,0.29,5.943079673,0.34600000000000003,0,0.34600000000000003,5.59,0.29,5.5975173068
2020-03-14 14:00:00,5.6825,0.30000000000000004,5.6904135395,0.4025,0,0.4025,5.28,0.30000000000000004,5.2885158599,5.8225,0.29,5.8297175103,0.4025,0,0.4025,5.42,0.29,5.4277527578
2020-03-14 14:30:00,5.524,0.30000000000000004,5.5321402729999996,0.424,0,0.424,5.1,0.30000000000000004,5.1088159098,5.664,0.29,5.6714192227,0.424,0,0.424,5.24,0.29,5.2480186737
2020-03-14 15:00:00,5.5725,0.27,5.5790372153,0.4025,0,0.4025,5.17,0.27,5.1770454895,5.7125,0.26,5.7184137879,0.4025,0,0.4025,5.31,0.26,5.3163615377
2020-03-14 15:30:00,5.5,0.27,5.5066232847,0.37,0,0.37,5.13,0.27,5.1371003494,5.64,0.26,5.6459897272,0.37,0,0.37,5.27,0.26,5.2764097642
2020-03-14 16:00:00,5.5395,0.27,5.5460761129,0.3995,0,0.3995,5.14,0.27,5.1470865545,5.6795,0.25,5.6849995822,0.3995,0,0.3995,5.28,0.25,5.2859152471
2020-03-14 16:30:00,5.693,0.27,5.6993990034,0.433,0,0.433,5.26,0.27,5.2669250991,5.833,0.27,5.8392455848,0.433,0,0.433,5.4,0.27,5.4067457865
2020-03-14 17:00:00,5.892,0.29,5.8991324786,0.452,0,0.452,5.44,0.29,5.4477242955000005,6.032,0.28,6.0384951768,0.452,0,0.452,5.58,0.28,5.587020673
2020-03-14 17:30:00,6.155,0.27,6.1609191684,0.435,0,0.435,5.72,0.27,5.726368832,6.315,0.25,6.3199465979,0.435,0,0.435,5.88,0.25,5.8853122262
2020-03-14 18:00:00,6.42,0.25,6.4248657574,0.47000000000000003,0,0.47000000000000003,5.95,0.25,5.9552497849,6.58,0.24,6.5843754449,0.47000000000000003,0,0.47000000000000003,6.11,0.24,6.1147117675
2020-03-14 18:30:00,6.771,0.29,6.7772074633,0.531,0,0.531,6.24,0.29,6.2467351473,6.931,0.28,6.9366534438,0.531,0,0.531,6.4,0.28,6.4061220719
2020-03-14 19:00:00,6.8865,0.26,6.8914064058,0.5565,0,0.5565,6.33,0.26,6.3353374022,7.0565,0.24,7.0605801638,0.5565,0,0.5565,6.5,0.24,6.5044292601
2020-03-14 19:30:00,6.821,0.32,6.8285021051,0.5710000000000001,0,0.5710000000000001,6.25,0.32,6.2581866383,6.991,0.31,6.9978697473,0.5710000000000001,0,0.5710000000000001,6.42,0.31,6.4274800661
2020-03-14 20:00:00,6.367,0.27,6.3727222598,0.547,0,0.547,5.82,0.27,5.8262595205,6.517,0.27,6.5225906663,0.547,0,0.547,5.97,0.27,5.9761024088
2020-03-14 20:30:00,5.9719999999999995,0.27,5.9781003672,0.562,0,0.562,5.41,0.27,5.4167333329,6.112,0.25,6.1171107559,0.562,0,0.562,5.55,0.25,5.5556277773
2020-03-14 21:00:00,5.674,0.25,5.679504908,0.5640000000000001,0,0.5640000000000001,5.11,0.25,5.1161118049,5.814,0.25,5.8193724748,0.5640000000000001,0,0.5640000000000001,5.25,0.25,5.2559490104
2020-03-14 21:30:00,5.342,0.25,5.3478466695,0.552,0,0.552,4.79,0.25,4.7965195715,5.472,0.23,5.4768315658,0.552,0,0.552,4.92,0.23,4.9253730823
2020-03-14 22:00:00,4.971,-0.22,4.9758658543,0.581,0,0.581,4.39,-0.22,4.3955090718,5.091,-0.22,5.0957512694,0.581,0,0.581,4.51,-0.22,4.5153626654
2020-03-14 22:30:00,4.7155000000000005,-0.07,4.7160195345,0.5755,0,0.5755,4.14,-0.07,4.1405917451,4.8255,0.1,4.8265360508,0.5755,0,0.5755,4.25,0.1,4.2511763078
2020-03-14 23:00:00,4.4795,-0.21,4.4844197228,0.5795,0,0.5795,3.9,-0.21,3.9056497539,4.5895,-0.21,4.5943019328,0.5795,0,0.5795,4.01,-0.21,4.0154949882
2020-03-14 23:30:00,4.371,-0.21,4.3760417046,0.5710000000000001,0,0.5710000000000001,3.8,-0.21,3.805798208,4.471,-0.24,4.4774368784,0.5710000000000001,0,0.5710000000000001,3.9,-0.24,3.9073776372
2020-03-15 00:00:00,4.184,-0.25,4.1914622747,0.5740000000000001,0,0.5740000000000001,3.61,-0.25,3.6186461557,4.284,-0.27,4.2924999709,0.5740000000000001,0,0.5740000000000001,3.71,-0.27,3.7198118232
2020-03-15 00:30:00,5.108,-0.21,5.1123149355,0.588,0,0.588,4.52,-0.21,4.5248756889,5.228,-0.23,5.2330568504,0.588,0,0.588,4.64,-0.23,4.6456969337
2020-03-15 01:00:00,5.3185,-0.21,5.3226442911,0.6085,0,0.6085,4.71,-0.21,4.7146792044,5.4485,-0.15,5.4505643974,0.6085,0,0.6085,4.84,-0.15,4.8423238223
2020-03-15 01:30:00,5.184,-0.18,5.1871240587,0.614,0,0.614,4.57,-0.18,4.573543484,5.304,-0.21,5.3081556119,0.614,0,0.614,4.69,-0.21,4.6946991384
2020-03-15 02:00:00,4.9585,-0.26,4.9653118985999996,0.5985,0,0.5985,4.36,-0.26,4.3677454138,5.0785,-0.06,5.078854423,0.5985,0,0.5985,4.48,-0.06,4.4804017677
2020-03-15 02:30:00,4.848,-0.21,4.8525461358,0.598,0,0.598,4.25,-0.21,4.2551850724,4.958,-0.23,4.9633319454,0.598,0,0.598,4.36,-0.23,4.3660622991
2020-03-15 03:00:00,4.585,-0.22,4.5902750462,0.595,0,0.595,3.99,-0.22,3.9960605601,4.6850000000000005,-0.23,4.6906422801000005,0.595,0,0.595,4.09,-0.23,4.096461888
2020-03-15 03:30:00,4.354,-0.22,4.3595545644,0.584,0,0.584,3.77,-0.22,3.7764136426,4.454,-0.24,4.4604614111,0.584,0,0.584,3.87,-0.24,3.877434719
2020-03-15 04:00:00,4.1255,-0.23,4.1319063699,0.5655,0,0.5655,3.56,-0.23,3.5674220384,4.2155,-0.26,4.2235104179,0.5655,0,0.5655,3.65,-0.26,3.6592485567
2020-03-15 04:30:00,3.8915,-0.24,3.8988937213,0.5715,0,0.5715,3.32,-0.24,3.3286633954,3.9815,-0.26,3.9899802318,0.5715,0,0.5715,3.41,-0.26,3.4198976593
2020-03-15 05:00:00,3.7555,-0.24,3.7631609386,0.3155,0,0.3155,3.44,-0.24,3.44836193,3.8455,-0.28,3.8556802577,0.3155,0,0.3155,3.5300000000000002,-0.28,3.5410874036
2020-03-15 05:30:00,3.7875,-0.26,3.7964136037,0.0575,0,0.0575,3.73,-0.26,3.7390506817,3.8875,-0.28,3.8975705574,0.0575,0,0.0575,3.83,-0.28,3.8402213478
2020-03-15 06:00:00,3.768,-0.26,3.7769596238,0.038,0,0.038,3.73,-0.26,3.7390506817,3.868,-0.28,3.8781211946000003,0.038,0,0.038,3.83,-0.28,3.8402213478
2020-03-15 06:30:00,3.987,-0.24,3.9942169445,0.117,0,0.117,3.87,-0.24,3.877434719,4.087,-0.26,4.0952617743,0.117,0,0.117,3.9699999999999998,-0.26,3.9785047442
2020-03-15 07:00:00,4.0575,-0.24,4.0645917692,0.1875,0,0.1875,3.87,-0.24,3.877434719,4.1575,-0.26,4.1656219524,0.1875,0,0.1875,3.9699999999999998,-0.26,3.9785047442
2020-03-15 07:30:00,4.1735,-0.22,4.179294468,0.14350000000000002,0,0.14350000000000002,4.03,-0.22,4.0360004955,4.2735,-0.24,4.2802339013,0.14350000000000002,0,0.14350000000000002,4.13,-0.24,4.1369674884
2020-03-15 08:00:00,4.337,-0.24,4.3436354589,0.077,0,0.077,4.26,-0.24,4.2667552074,4.447,-0.24,4.4534715672,0.077,0,0.077,4.37,-0.24,4.376585427
2020-03-15 08:30:00,4.5575,-0.22,4.562806839,0.0275,0,0.0275,4.53,-0.22,4.5353390171,4.6775,-0.17,4.6805882376,0.0275,0,0.0275,4.65,-0.17,4.6531064892
2020-03-15 09:00:00,4.8315,-0.2,4.8356377294,0.021500000000000002,0,0.021500000000000002,4.8100000000000005,-0.2,4.8141562085,4.9615,0.49,4.9856375971,0.021500000000000002,0,0.021500000000000002,4.94,0.49,4.9642421375
2020-03-15 09:30:00,5.2435,0.22,5.2481132086,0.0235,0,0.0235,5.22,0.22,5.2246339585,5.3935,0.22,5.3979850176,0.0235,0,0.0235,5.37,0.22,5.3745046283
2020-03-15 10:00:00,5.392,0.24,5.3973386034,0.052000000000000005,0,0.052000000000000005,5.34,0.24,5.3453905377,5.542,0.23,5.546770592,0.052000000000000005,0,0.052000000000000005,5.49,0.23,5.4948157385
2020-03-15 10:30:00,5.5365,0.24,5.5416994009,0.0565,0,0.0565,5.48,0.24,5.4852529568,5.6865,0.23,5.6911494665,0.0565,0,0.0565,5.63,0.23,5.6346960876
2020-03-15 11:00:00,5.702,0.26,5.7079246666,0.032,0,0.032,5.67,0.26,5.6759580689,5.852,0.25,5.8573376205,0.032,0,0.032,5.82,0.25,5.8253669412
2020-03-15 11:30:00,5.8815,0.28,5.8881611943,0.0915,0,0.0915,5.79,0.28,5.79676634,6.0415,0.27,6.0475302604,0.0915,0,0.0915,5.95,0.27,5.9561229
2020-03-15 12:00:00,5.7780000000000005,0.26,5.7838468168,0.048,0,0.048,5.73,0.26,5.7358957452,5.938,0.24,5.9428481387000005,0.048,0,0.048,5.89,0.24,5.8948876156
2020-03-15 12:30:00,5.6315,0.24,5.6366117704,0.0915,0,0.0915,5.54,0.24,5.5451961192,5.7815,0.27,5.7878011585,0.0915,0,0.0915,5.69,0.27,5.6964023734
2020-03-15 13:00:00,5.543,0.27,5.5495719655,0.073,0,0.073,5.47,0.27,5.4766595658,5.683,0.25,5.6884961985,0.073,0,0.073,5.61,0.25,5.6155676472
2020-03-15 13:30:00,5.564,0.24,5.5691737269,0.154,0,0.154,5.41,0.24,5.4153208585,5.714,0.24,5.719038031,0.154,0,0.154,5.5600000000000005,0.24,5.5651774455
2020-03-15 14:00:00,5.39,0.26,5.3962672284,0.06,0,0.06,5.33,0.26,5.3363376955,5.53,0.26,5.5361087417,0.06,0,0.06,5.47,0.26,5.4761756729
2020-03-15 14:30:00,5.0795,0.23,5.0847045391,0.1095,0,0.1095,4.97,0.23,4.9753190852,5.2095,0.22,5.2141432901,0.1095,0,0.1095,5.1,0.22,5.1047428926
2020-03-15 15:00:00,4.9385,0.23,4.9438529762000005,0.17850000000000002,0,0.17850000000000002,4.76,0.23,4.7655534831,5.0685,0.22,5.0732723414,0.17850000000000002,0,0.17850000000000002,4.89,0.22,4.8949463736
2020-03-15 15:30:00,4.9695,0.21,4.973935087,0.1495,0,0.1495,4.82,0.21,4.8245725199,5.0995,0.21,5.1038221217,0.1495,0,0.1495,4.95,0.21,4.9544525429
2020-03-15 16:00:00,5.28,0.23,5.2850070955,0.11,0,0.11,5.17,0.23,5.1751135253000005,5.42,0.22,5.4244631071,0.11,0,0.11,5.31,0.22,5.3145554847
2020-03-15 16:30:00,5.5255,0.23,5.5302848254,0.1355,0,0.1355,5.39,0.23,5.3949050038,5.6655,0.22,5.6697698586000005,0.1355,0,0.1355,5.53,0.22,5.5343744001
2020-03-15 17:00:00,5.83,0.26,5.8357947188,0.15,0,0.15,5.68,0.26,5.6859475903,5.98,0.24,5.9848141157,0.15,0,0.15,5.83,0.24,5.8349378746
2020-03-15 17:30:00,6.2395,0.27,6.2453390821,0.1295,0,0.1295,6.11,0.27,6.1159627206,6.4095,0.25,6.4143737224,0.1295,0,0.1295,6.28,0.25,6.2849741447
2020-03-15 18:00:00,6.452,0.25,6.4568416428,0.122,0,0.122,6.33,0.25,6.3349348852,6.622,0.24,6.626347712,0.122,0,0.122,6.5,0.24,6.5044292601
2020-03-15 18:30:00,6.6735,0.15,6.6751855592,0.1135,0,0.1135,6.5600000000000005,0.15,6.5617147149,6.8535,0.15,6.8551413005,0.1135,0,0.1135,6.74,0.15,6.7416689328
2020-03-15 19:00:00,6.772,0.24,6.7762514711,0.082,0,0.082,6.69,0.24,6.6943035485,6.952,0.23,6.95580362,0.082,0,0.082,6.87,0.23,6.8738489946
2020-03-15 19:30:00,6.696,0.21,6.6992922014000005,0.106,0,0.106,6.59,0.21,6.5933451298,6.866,0.22,6.8695237098,0.106,0,0.106,6.76,0.22,6.7635789343
2020-03-15 20:00:00,6.467,0.25,6.4718304211,0.127,0,0.127,6.34,0.25,6.3449271075,6.6370000000000005,0.24,6.6413378923,0.127,0,0.127,6.51,0.24,6.514422461
2020-03-15 20:30:00,6.2455,0.25,6.2505015999,0.1355,0,0.1355,6.11,0.25,6.1151124274,6.4155,0.24,6.4199875584,0.1355,0,0.1355,6.28,0.24,6.284584314
2020-03-15 21:00:00,5.785,0.1,5.7858642397,0.115,0,0.115,5.67,0.1,5.6708817657,5.9350000000000005,0.13,5.9364235866,0.115,0,0.115,5.82,0.13,5.821451709
2020-03-15 21:30:00,5.4195,-0.26,5.4257331532,0.0995,0,0.0995,5.32,-0.26,5.3263495942,5.5595,-0.27,5.5660524836,0.0995,0,0.0995,5.46,-0.27,5.466671748
2020-03-15 22:00:00,5.0995,-0.26,5.1061237989,0.1295,0,0.1295,4.97,-0.26,4.9767961582,5.2295,-0.27,5.2364654348,0.1295,0,0.1295,5.1,-0.27,5.1071420579
2020-03-15 22:30:00,4.7465,-0.30000000000000004,4.7559712205,0.1165,0,0.1165,4.63,-0.30000000000000004,4.6397090426,4.8765,-0.21,4.8810195912,0.1165,0,0.1165,4.76,-0.21,4.7646301011
2020-03-15 23:00:00,4.375,-0.27,4.3833235108,0.095,0,0.095,4.28,-0.27,4.288507899,4.485,-0.30000000000000004,4.4950222469,0.095,0,0.095,4.39,-0.30000000000000004,4.4002386299000005
2020-03-15 23:30:00,4.2555,-0.27,4.2640567832,0.0555,0,0.0555,4.2,-0.27,4.2086696235,4.3655,-0.30000000000000004,4.3757959562,0.0555,0,0.0555,4.31,-0.30000000000000004,4.3204282195
2020-03-16 00:00:00,4.1285,-0.30000000000000004,4.1393854918,0.0685,0,0.0685,4.06,-0.30000000000000004,4.0710686558,4.2385,-0.33,4.2513271163,0.0685,0,0.0685,4.17,-0.33,4.1830371741
2020-03-16 00:30:00,5.0075,-0.28,5.0153221482,0.0575,0,0.0575,4.95,-0.28,4.9579128673,5.1375,-0.31,5.1468443002,0.0575,0,0.0575,5.08,-0.31,5.089449872
2020-03-16 01:00:00,5.2675,-0.25,5.2734292685,0.0575,0,0.0575,5.21,-0.25,5.2159946319,5.4075,-0.28,5.4147443384,0.0575,0,0.0575,5.35,-0.28,5.3573220922
2020-03-16 01:30:00,5.1855,-0.25,5.191522922,0.0655,0,0.0655,5.12,-0.25,5.126099882,5.3255,-0.26,5.3318430444,0.0655,0,0.0655,5.26,-0.26,5.2664219352
2020-03-16 02:00:00,4.9785,-0.27,4.9858161067,0.0485,0,0.0485,4.93,-0.27,4.9373879734,5.1185,-0.29,5.1267087152,0.0485,0,0.0485,5.07,-0.29,5.0782871128
2020-03-16 02:30:00,4.9405,-0.27,4.9478722952,0.060500000000000005,0,0.060500000000000005,4.88,-0.27,4.8874635549,5.0705,-0.29,5.0787862969,0.060500000000000005,0,0.060500000000000005,5.01,-0.29,5.0183861948
2020-03-16 03:00:00,4.7855,-0.27,4.793110707,0.0655,0,0.0655,4.72,-0.27,4.7277161505,4.9155,-0.29,4.9240471413,0.0655,0,0.0655,4.85,-0.29,4.8586623674
2020-03-16 03:30:00,4.5280000000000005,-0.27,4.5360427688,0.058,0,0.058,4.47,-0.27,4.4781469382,4.648,-0.29,4.6570381145,0.058,0,0.058,4.59,-0.29,4.5991520958
2020-03-16 04:00:00,4.345,-0.27,4.3533808701,0.045,0,0.045,4.3,-0.27,4.3084684054,4.455,-0.29,4.4644288548,0.045,0,0.045,4.41,-0.29,4.4195248613
2020-03-16 04:30:00,4.323,-0.2,4.3276239439,0.033,0,0.033,4.29,-0.2,4.2946594743,4.433,-0.27,4.4412148113,0.033,0,0.033,4.4,-0.27,4.4082763071
2020-03-16 05:00:00,4.1825,-0.22,4.1882820165,0.0325,0,0.0325,4.15,-0.22,4.1558272341,4.2925,-0.25,4.2997739766,0.0325,0,0.0325,4.26,-0.25,4.2673293756
2020-03-16 05:30:00,4.287,-0.22,4.2926412615,0.037,0,0.037,4.25,-0.22,4.2556903083,4.397,-0.25,4.4041013839,0.037,0,0.037,4.36,-0.25,4.3671615496000005
2020-03-16 06:00:00,4.522,-0.16,4.5248297206,0.022,0,0.022,4.5,-0.16,4.502843546,4.642,-0.19,4.645886783,0.022,0,0.022,4.62,-0.19,4.6239052758
2020-03-16 06:30:00,5.1205,0.19,5.1240238339,0.0105,0,0.0105,5.11,0.19,5.1135310696,5.2605,0.17,5.2632461704,0.0105,0,0.0105,5.25,0.17,5.2527516598
2020-03-16 07:00:00,5.6690000000000005,0.2,5.672526862,0.019,0,0.019,5.65,0.2,5.6535387148,5.829,0.19,5.832095764,0.019,0,0.019,5.8100000000000005,0.19,5.8131058824
2020-03-16 07:30:00,6.1875,0.29,6.1942922316,0.007500000000000001,0,0.007500000000000001,6.18,0.29,6.1868004655,6.3575,0.28,6.3636629585,0.007500000000000001,0,0.007500000000000001,6.35,0.28,6.3561702306
2020-03-16 08:00:00,6.4735,0.45,6.4891218397,0.0035,0,0.0035,6.47,0.45,6.4856302701,6.6435,0.44,6.6580546896,0.0035,0,0.0035,6.64,0.44,6.6545623447
2020-03-16 08:30:00,6.443,0.53,6.4647620993,0.003,0,0.003,6.44,0.53,6.4617722027,6.6129999999999995,0.52,6.6334130732,0.003,0,0.003,6.61,0.52,6.6304223093
2020-03-16 09:00:00,6.348,0.59,6.3753591271,0.008,0,0.008,6.34,0.59,6.3673935013000005,6.508,0.58,6.5337939974,0.008,0,0.008,6.5,0.58,6.5258256183
2020-03-16 09:30:00,6.3145,0.63,6.3458498446,0.0145,0,0.0145,6.3,0.63,6.3314216413,6.4845,0.63,6.5150318687,0.0145,0,0.0145,6.47,0.63,6.5005999723
2020-03-16 10:00:00,6.2915,0.63,6.3229638818,0.021500000000000002,0,0.021500000000000002,6.27,0.63,6.3015712326,6.4615,0.63,6.4921400362,0.021500000000000002,0,0.021500000000000002,6.44,0.63,6.4707418431
2020-03-16 10:30:00,6.2145,0.63,6.2463517552,0.0245,0,0.0245,6.19,0.63,6.2219771777,6.3745,0.63,6.4055562015,0.0245,0,0.0245,6.35,0.63,6.3811754403
2020-03-16 11:00:00,6.123,0.63,6.1553252554,0.023,0,0.023,6.1,0.63,6.1324464939,6.283,0.63,6.3145062356,0.023,0,0.023,6.26,0.63,6.2916214126
2020-03-16 11:30:00,6.168,0.67,6.2042827144,0.028,0,0.028,6.14,0.67,6.1764471988,6.338,0.67,6.373314993,0.028,0,0.028,6.31,0.67,6.3454708257
2020-03-16 12:00:00,6.214,0.62,6.2448535611,0.014,0,0.014,6.2,0.62,6.2309228851,6.374,0.61,6.4031223633,0.014,0,0.014,6.36,0.61,6.3891861767
2020-03-16 12:30:00,6.045,0.58,6.0727609042,0.035,0,0.035,6.01,0.58,6.0379218279,6.205,0.5700000000000001,6.2311255003,0.035,0,0.035,6.17,0.5700000000000001,6.1962730734
2020-03-16 13:00:00,5.8235,0.55,5.8494146929,0.053500000000000006,0,0.053500000000000006,5.77,0.55,5.7961538972,5.9835,0.55,6.0087246775,0.053500000000000006,0,0.053500000000000006,5.93,0.55,5.9554512843000005
2020-03-16 13:30:00,5.6555,0.55,5.6821809413,0.0755,0,0.0755,5.58,0.55,5.6070402174,5.8055,0.55,5.831494684,0.0755,0,0.0755,5.73,0.55,5.75633564
2020-03-16 14:00:00,5.5395,0.55,5.5667369482,0.11950000000000001,0,0.11950000000000001,5.42,0.55,5.4478344321,5.6795,0.55,5.7060687211,0.11950000000000001,0,0.11950000000000001,5.5600000000000005,0.55,5.5871370127999995
2020-03-16 14:30:00,5.6375,0.55,5.6642657291,0.0975,0,0.0975,5.54,0.55,5.567234502,5.7775,0.55,5.8036200987,0.0975,0,0.0975,5.68,0.55,5.7065663932
2020-03-16 15:00:00,5.7565,0.5700000000000001,5.7846514372,0.1165,0,0.1165,5.64,0.5700000000000001,5.6687300165,5.9065,0.56,5.9329876327,0.1165,0,0.1165,5.79,0.56,5.8170181365
2020-03-16 15:30:00,5.6355,0.55,5.6622751832,0.1155,0,0.1155,5.52,0.55,5.5473326924,5.7755,0.55,5.8016291031,0.1155,0,0.1155,5.66,0.55,5.6866598281
2020-03-16 16:00:00,5.7225,0.51,5.7451811329,0.1325,0,0.1325,5.59,0.51,5.6132165467,5.8725000000000005,0.5,5.8937472162999995,0.1325,0,0.1325,5.74,0.5,5.7617358496
2020-03-16 16:30:00,6.0155,0.49,6.0354237838,0.1255,0,0.1255,5.89,0.49,5.9103468595,6.1755,0.48,6.1941262701,0.1255,0,0.1255,6.05,0.48,6.0690114516
2020-03-16 17:00:00,6.339,0.42,6.3528986298,0.11900000000000001,0,0.11900000000000001,6.22,0.42,6.2341639375,6.499,0.41000000000000003,6.5119199166,0.11900000000000001,0,0.11900000000000001,6.38,0.41000000000000003,6.3931604078
2020-03-16 17:30:00,6.4925,0.34,6.5013964846,0.1525,0,0.1525,6.34,0.34,6.3491101739,6.6625,0.33,6.6706676015,0.1525,0,0.1525,6.51,0.33,6.5183586891
2020-03-16 18:00:00,6.6690000000000005,0.33,6.6771596506,0.089,0,0.089,6.58,0.33,6.5882698791,6.839,0.32,6.8464823814999995,0.089,0,0.089,6.75,0.32,6.7575809281
2020-03-16 18:30:00,6.9505,0.30000000000000004,6.9569713418,0.07050000000000001,0,0.07050000000000001,6.88,0.30000000000000004,6.8865375916,7.1305,0.28,7.1359953931,0.07050000000000001,0,0.07050000000000001,7.06,0.28,7.0655502263
2020-03-16 19:00:00,7.1625,0.30000000000000004,7.1687799694,0.07250000000000001,0,0.07250000000000001,7.09,0.30000000000000004,7.0963441292,7.3425,0.28,7.3478368415,0.07250000000000001,0,0.07250000000000001,7.27,0.28,7.2753900239
2020-03-16 19:30:00,7.1885,0.31,7.1951811826,0.08850000000000001,0,0.08850000000000001,7.1,0.31,7.1067643833,7.3785,0.30000000000000004,7.3845962821,0.08850000000000001,0,0.08850000000000001,7.29,0.30000000000000004,7.2961702283
2020-03-16 20:00:00,7.05,0.31,7.0568123115,0.11,0,0.11,6.94,0.31,6.9469201809,7.24,0.30000000000000004,7.2462128039,0.11,0,0.11,7.13,0.30000000000000004,7.1363085696
2020-03-16 20:30:00,6.5445,0.27,6.5500671943,0.10450000000000001,0,0.10450000000000001,6.44,0.27,6.4456574529,6.7145,0.26,6.7195319964,0.10450000000000001,0,0.10450000000000001,6.61,0.26,6.6151114881
2020-03-16 21:00:00,6.2075,0.24,6.2121378164,0.0975,0,0.0975,6.11,0.24,6.1147117675,6.3775,0.23,6.3816460455,0.0975,0,0.0975,6.28,0.23,6.284210372
2020-03-16 21:30:00,5.79,0.24,5.7949719585,0.1,0,0.1,5.69,0.24,5.6950592622,5.94,0.23,5.9444511942,0.1,0,0.1,5.84,0.23,5.8445273547
2020-03-16 22:00:00,5.3795,-0.25,5.385305957,0.1095,0,0.1095,5.27,-0.25,5.2759264589,5.5695,0.5700000000000001,5.5985918096,0.1095,0,0.1095,5.46,0.5700000000000001,5.4896721214
2020-03-16 22:30:00,4.9705,-0.08,4.9711437567,0.1005,0,0.1005,4.87,-0.08,4.8706570399,5.1005,0.06,5.1008528944,0.1005,0,0.1005,5.0,0.06,5.000359987
2020-03-16 23:00:00,4.632,-0.24,4.6382134492,0.122,0,0.122,4.51,-0.24,4.5163812948,4.752,-0.25,4.7585716344,0.122,0,0.122,4.63,-0.25,4.6367445476
2020-03-16 23:30:00,4.422,-0.25,4.4290613001,0.222,0,0.222,4.2,-0.25,4.2074338973,4.542,-0.23,4.5478196974,0.222,0,0.222,4.32,-0.23,4.3261183525
2020-03-17 00:00:00,4.178,-0.25,4.1854729721,0.258,0,0.258,3.92,-0.25,3.9279638491,4.288,-0.27,4.2964920575,0.258,0,0.258,4.03,-0.27,4.0390345381
2020-03-17 00:30:00,5.0675,-0.22,5.0722732823,0.2775,0,0.2775,4.79,-0.22,4.7950495305,5.1975,-0.24,5.203038175,0.2775,0,0.2775,4.92,-0.24,4.9258501804
2020-03-17 01:00:00,5.2635,-0.22,5.2680956948,0.3035,0,0.3035,4.96,-0.22,4.9648766349,5.4035,-0.25,5.409280197,0.3035,0,0.3035,5.1,-0.25,5.1061237744
2020-03-17 01:30:00,5.172,-0.24,5.1775654510999995,0.332,0,0.332,4.84,-0.24,4.8459467599,5.292,-0.25,5.2979018488000005,0.332,0,0.332,4.96,-0.25,4.9662964068
2020-03-17 02:00:00,4.9495000000000005,-0.22,4.9543869702,0.34950000000000003,0,0.34950000000000003,4.6,-0.22,4.6052578647,5.0795,-0.25,5.0856484591,0.34950000000000003,0,0.34950000000000003,4.73,-0.25,4.7366021577
2020-03-17 02:30:00,4.848,-0.22,4.8529891819,0.468,0,0.468,4.38,-0.22,4.3855216337,4.968,-0.25,4.9742862805,0.468,0,0.468,4.5,-0.25,4.5069390943
2020-03-17 03:00:00,4.624,-0.22,4.6292306056,0.47400000000000003,0,0.47400000000000003,4.15,-0.22,4.1558272341,4.734,-0.25,4.7405965869,0.47400000000000003,0,0.47400000000000003,4.26,-0.25,4.2673293756
2020-03-17 03:30:00,4.356,-0.23,4.3620678583,0.456,0,0.456,3.9,-0.23,3.9067761646,4.466,-0.26,4.4735618918,0.456,0,0.456,4.01,-0.26,4.0184200875
2020-03-17 04:00:00,4.125,-0.23,4.1314071453,0.41500000000000004,0,0.41500000000000004,3.71,-0.23,3.717122543,4.215,-0.26,4.2230113663,0.41500000000000004,0,0.41500000000000004,3.8,-0.26,3.8088843511
2020-03-17 04:30:00,4.07,-0.23,4.0764935913,0.43,0,0.43,3.64,-0.23,3.647259245,4.16,-0.26,4.1681170809,0.43,0,0.43,3.73,-0.26,3.7390506817
2020-03-17 05:00:00,4.0065,-0.2,4.0114887822,0.4565,0,0.4565,3.55,-0.2,3.5556293395000003,4.0965,-0.23,4.1029516509,0.4565,0,0.4565,3.64,-0.23,3.647259245
2020-03-17 05:30:00,4.1315,-0.17,4.1349960399,0.42150000000000004,0,0.42150000000000004,3.71,-0.17,3.7138928364,4.2315,-0.17,4.2349134879,0.42150000000000004,0,0.42150000000000004,3.81,-0.17,3.8137907651000003
2020-03-17 06:00:00,4.319,0.19,4.3231771881,0.399,0,0.399,3.92,0.19,3.9246018906,4.419,0.18,4.4226644684,0.399,0,0.399,4.02,0.18,4.0240278329
2020-03-17 06:30:00,4.8775,0.22,4.8824590372,0.3875,0,0.3875,4.49,0.22,4.495386524,4.9975000000000005,0.21,5.0019102601,0.3875,0,0.3875,4.61,0.21,4.6147806015
2020-03-17 07:00:00,5.4005,0.25,5.4062834045,0.4005,0,0.4005,5.0,0.25,5.0062460986,5.5305,0.24,5.5357050364,0.4005,0,0.4005,5.13,0.24,5.1356109666
2020-03-17 07:30:00,5.866,0.32,5.8747217806,0.41600000000000004,0,0.41600000000000004,5.45,0.32,5.4593864124,6.016,0.31,6.0239817397,0.41600000000000004,0,0.41600000000000004,5.6,0.31,5.6085737938
2020-03-17 08:00:00,6.166,0.44,6.1816790599,0.396,0,0.396,5.77,0.44,5.7867521115,6.316,0.43,6.3306205067,0.396,0,0.396,5.92,0.43,5.9355960105
2020-03-17 08:30:00,6.2515,0.5,6.2714633261,0.3315,0,0.3315,5.92,0.5,5.9410773434,6.4115,0.5,6.4309666653,0.3315,0,0.3315,6.08,0.5,6.1005245676
2020-03-17 09:00:00,6.4035,0.58,6.4297132323,0.3735,0,0.3735,6.03,0.58,6.0578296444,6.5635,0.5700000000000001,6.5882040231,0.3735,0,0.3735,6.19,0.5700000000000001,6.2161885428
2020-03-17 09:30:00,6.4985,0.5700000000000001,6.5234501799,0.3285,0,0.3285,6.17,0.5700000000000001,6.1962730734,6.6685,0.56,6.6919722242,0.3285,0,0.3285,6.34,0.56,6.3646838099
2020-03-17 10:00:00,6.573,0.59,6.5994264145,0.333,0,0.333,6.24,0.59,6.2678305657,6.743,0.58,6.7678984183,0.333,0,0.333,6.41,0.58,6.4361867593
2020-03-17 10:30:00,6.626,0.63,6.6558828115,0.34600000000000003,0,0.34600000000000003,6.28,0.63,6.3115212112,6.796,0.62,6.8242227396,0.34600000000000003,0,0.34600000000000003,6.45,0.62,6.4797299326
2020-03-17 11:00:00,6.579,0.63,6.6090953239,0.389,0,0.389,6.19,0.63,6.2219771777,6.749,0.61,6.7765109754,0.389,0,0.389,6.36,0.61,6.3891861767
2020-03-17 11:30:00,6.6775,0.67,6.7110287028,0.41750000000000004,0,0.41750000000000004,6.26,0.67,6.2957525364,6.8475,0.67,6.880200306,0.41750000000000004,0,0.41750000000000004,6.43,0.67,6.4648124489
2020-03-17 12:00:00,6.815,0.66,6.8468843279,0.435,0,0.435,6.38,0.66,6.4140470843,6.985,0.65,7.0151781873,0.435,0,0.435,6.55,0.65,6.5821728935
2020-03-17 12:30:00,6.814,0.6900000000000001,6.8488463262,0.494,0,0.494,6.32,0.6900000000000001,6.3575545613,6.984,0.68,7.0170261507,0.494,0,0.494,6.49,0.68,6.5255267987
2020-03-17 13:00:00,6.7325,0.66,6.7647731854,0.49250000000000005,0,0.49250000000000005,6.24,0.66,6.2748067699,6.9025,0.66,6.9339819909,0.49250000000000005,0,0.49250000000000005,6.41,0.66,6.4438885776
2020-03-17 13:30:00,6.68,0.64,6.7105886478,0.44,0,0.44,6.24,0.64,6.2727346509,6.85,0.63,6.8789097973,0.44,0,0.44,6.41,0.63,6.4408850324
2020-03-17 14:00:00,6.548,0.62,6.5772869787,0.40800000000000003,0,0.40800000000000003,6.14,0.62,6.1712235416,6.718,0.61,6.745637405,0.40800000000000003,0,0.40800000000000003,6.31,0.61,6.3394163769
2020-03-17 14:30:00,6.434,0.54,6.4566210978,0.354,0,0.354,6.08,0.54,6.1039331582,6.604,0.53,6.6252332789,0.354,0,0.354,6.25,0.53,6.2724317453000005
2020-03-17 15:00:00,6.4245,0.54,6.4471544304,0.3745,0,0.3745,6.05,0.54,6.0740513663,6.5845,0.53,6.6057959589,0.3745,0,0.3745,6.21,0.53,6.2325757115
2020-03-17 15:30:00,6.371,0.53,6.3930071954,0.361,0,0.361,6.01,0.53,6.0333241252,6.531,0.52,6.5516685661,0.361,0,0.361,6.17,0.52,6.1918737067
2020-03-17 16:00:00,6.516,0.51,6.5359280902,0.306,0,0.306,6.21,0.51,6.2309068361,6.686,0.51,6.70542288,0.306,0,0.306,6.38,0.51,6.4003515528
2020-03-17 16:30:00,6.7555,0.46,6.7711432011,0.28550000000000003,0,0.28550000000000003,6.47,0.46,6.4863317831,6.9254999999999995,0.45,6.9401044841,0.28550000000000003,0,0.28550000000000003,6.64,0.45,6.6552310253
2020-03-17 17:00:00,6.9719999999999995,0.43,6.9852475976,0.302,0,0.302,6.67,0.43,6.6838461981,7.142,0.42,7.1543388234,0.302,0,0.302,6.84,0.42,6.8528826052
2020-03-17 17:30:00,7.088,0.39,7.0987212933,0.298,0,0.298,6.79,0.39,6.8011910722,7.258,0.34,7.2659592622,0.298,0,0.298,6.96,0.34,6.9682996491
2020-03-17 18:00:00,7.084,0.41000000000000003,7.0958548463,0.334,0,0.334,6.75,0.41000000000000003,6.7624403879,7.274,0.4,7.2849897734999995,0.334,0,0.334,6.94,0.4,6.9515178199
2020-03-17 18:30:00,7.2645,0.41000000000000003,7.2760607646,0.29450000000000004,0,0.29450000000000004,6.97,0.41000000000000003,6.98204841,7.4545,0.4,7.4652240589,0.29450000000000004,0,0.29450000000000004,7.16,0.4,7.1711644801
2020-03-17 19:00:00,7.345,0.39,7.3553466948,0.305,0,0.305,7.04,0.39,7.0507942815,7.535,0.38,7.5445758661,0.305,0,0.305,7.23,0.38,7.2399792817
2020-03-17 19:30:00,7.239,0.44,7.252359685,0.329,0,0.329,6.91,0.44,6.9239945118,7.429,0.43,7.4414340688,0.329,0,0.329,7.1,0.43,7.1130092085
2020-03-17 20:00:00,6.937,0.37,6.94686037,0.367,0,0.367,6.57,0.37,6.5804103216000005,7.117,0.36,7.1260991433,0.367,0,0.367,6.75,0.36,6.759593183
2020-03-17 20:30:00,6.5555,0.34,6.5643111025,0.3155,0,0.3155,6.24,0.34,6.2492559557,6.7155000000000005,0.33,6.7236032193,0.3155,0,0.3155,6.4,0.33,6.4085021651
2020-03-17 21:00:00,6.119,0.30000000000000004,6.1263497288,0.359,0,0.359,5.76,0.30000000000000004,5.767807209,6.269,0.29,6.2757040243,0.359,0,0.359,5.91,0.29,5.9171107815
2020-03-17 21:30:00,5.748,0.26,5.7538773014,0.428,0,0.428,5.32,0.26,5.3263495942,5.888,0.25,5.893305015,0.428,0,0.428,5.46,0.25,5.4657204466
2020-03-17 22:00:00,5.462,0.27,5.468669308,0.392,0,0.392,5.07,0.27,5.077184259,5.592,0.26,5.598041086,0.392,0,0.392,5.2,0.26,5.2064959426
2020-03-17 22:30:00,4.9765,0.26,4.9832872935,0.40650000000000003,0,0.40650000000000003,4.57,0.26,4.5773900861,5.0965,0.24,5.1021478075,0.40650000000000003,0,0.40650000000000003,4.69,0.24,4.6961367101
2020-03-17 23:00:00,4.5265,0.19,4.5304858735,0.4365,0,0.4365,4.09,0.19,4.0944108245,4.6365,0.2,4.6408115939,0.4365,0,0.4365,4.2,0.2,4.2047592083
2020-03-17 23:30:00,4.2925,-0.23,4.2986574939,0.4525,0,0.4525,3.84,-0.23,3.8468818542000003,4.3925,-0.25,4.3996086474,0.4525,0,0.4525,3.94,-0.25,3.9479235048
2020-03-18 00:00:00,4.126,-0.23,4.1324055948,0.456,0,0.456,3.67,-0.23,3.6772000218,4.216,-0.22,4.2217361358,0.456,0,0.456,3.76,-0.22,3.7664306711
2020-03-18 00:30:00,4.9485,-0.2,4.9525399796,0.4685,0,0.4685,4.48,-0.2,4.4844620636,5.0685,-0.02,5.0685394593,0.4685,0,0.4685,4.6,-0.02,4.6000434781
2020-03-18 01:00:00,5.2175,-0.2,5.2213318464,0.4675,0,0.4675,4.75,-0.2,4.7542086618,5.3475,-0.21,5.3516218336,0.4675,0,0.4675,4.88,-0.21,4.8845163527
2020-03-18 01:30:00,5.12,-0.12,5.1214060569,0.52,0,0.52,4.6,-0.12,4.6015649512,5.24,-0.18,5.2430906916,0.52,0,0.52,4.72,-0.18,4.7234309564
2020-03-18 02:00:00,4.874,-0.18,4.8773226262,0.544,0,0.544,4.33,-0.18,4.3337397245,4.984,-0.21,4.9884221954,0.544,0,0.544,4.44,-0.21,4.4449634419
2020-03-18 02:30:00,4.8225,-0.18,4.8258580843,0.5625,0,0.5625,4.26,-0.18,4.2638011211,4.9425,-0.21,4.9469592933,0.5625,0,0.5625,4.38,-0.21,4.3850313568
2020-03-18 03:00:00,4.6425,-0.1,4.6435768809999995,0.5525,0,0.5525,4.09,-0.1,4.0912223112,4.7525,-0.11,4.7537728438,0.5525,0,0.5525,4.2,-0.11,4.2014402293
2020-03-18 03:30:00,4.4015,-0.05,4.4017839849,0.5415,0,0.5415,3.86,-0.05,3.8603238206,4.4915,-0.29,4.5008523915000005,0.5415,0,0.5415,3.95,-0.29,3.9606312627999998
2020-03-18 04:00:00,4.139,-0.2,4.1438292677,0.539,0,0.539,3.6,-0.2,3.6055512755,4.229,-0.22,4.2347185267,0.539,0,0.539,3.69,-0.22,3.6965524479000003
2020-03-18 04:30:00,4.0525,-0.12,4.0542762918,0.5225000000000001,0,0.5225000000000001,3.5300000000000002,-0.12,3.5320390711,4.1525,-0.16,4.1555813372,0.5225000000000001,0,0.5225000000000001,3.63,-0.16,3.6335244598000003
2020-03-18 05:00:00,3.9645,0.03,3.9646135058,0.49450000000000005,0,0.49450000000000005,3.47,0.03,3.4701296806,4.0545,0.01,4.054512332,0.49450000000000005,0,0.49450000000000005,3.56,0.01,3.5600140449
2020-03-18 05:30:00,4.0395,0.15,4.0422840388,0.47950000000000004,0,0.47950000000000004,3.56,0.15,3.563158711,4.1295,0.15,4.1322234027,0.47950000000000004,0,0.47950000000000004,3.65,0.15,3.6530808915
2020-03-18 06:00:00,4.228,0.2,4.2327277257,0.448,0,0.448,3.7800000000000002,0.2,3.7852873075,4.328,0.19,4.3321685101,0.448,0,0.448,3.88,0.19,3.8846492763000002
2020-03-18 06:30:00,4.814,0.22,4.8190243826,0.424,0,0.424,4.39,0.22,4.3955090718,4.934,0.21,4.9384669686,0.424,0,0.424,4.51,0.21,4.5148864881
2020-03-18 07:00:00,5.2665,0.27,5.2734165633,0.4365,0,0.4365,4.83,0.27,4.8375406975,5.3965,0.26,5.4027596883,0.4365,0,0.4365,4.96,0.26,4.9668098413
2020-03-18 07:30:00,5.629,0.36,5.6405000665,0.499,0,0.499,5.13,0.36,5.1426160658,5.769,0.35000000000000003,5.7796073396,0.499,0,0.499,5.27,0.35000000000000003,5.2816096031
2020-03-18 08:00:00,5.872,0.44,5.8884619384,0.482,0,0.482,5.39,0.44,5.4079293634,6.022,0.43,6.0373325236,0.482,0,0.482,5.54,0.43,5.5566626675
2020-03-18 08:30:00,6.0775,0.49,6.0972211908,0.4375,0,0.4375,5.64,0.49,5.661245446,6.2275,0.48,6.2459712015,0.4375,0,0.4375,5.79,0.48,5.8098623047
2020-03-18 09:00:00,6.1645,0.54,6.1881063541,0.42450000000000004,0,0.42450000000000004,5.74,0.54,5.7653447425,6.3245000000000005,0.53,6.3466684371,0.42450000000000004,0,0.42450000000000004,5.9,0.53,5.9237572536
2020-03-18 09:30:00,6.3775,0.5700000000000001,6.4029216964,0.34750000000000003,0,0.34750000000000003,6.03,0.5700000000000001,6.0568803851,6.5375,0.5700000000000001,6.5623019018,0.34750000000000003,0,0.34750000000000003,6.19,0.5700000000000001,6.2161885428
2020-03-18 10:00:00,6.4855,0.5700000000000001,6.5105,0.34550000000000003,0,0.34550000000000003,6.14,0.5700000000000001,6.1664008952,6.6555,0.5700000000000001,6.6798637898,0.34550000000000003,0,0.34550000000000003,6.31,0.5700000000000001,6.335692543
2020-03-18 10:30:00,6.5575,0.62,6.5867447385,0.3175,0,0.3175,6.24,0.62,6.2707256358,6.7275,0.61,6.7550985374,0.3175,0,0.3175,6.41,0.61,6.4389595433
2020-03-18 11:00:00,6.4045,0.62,6.434440166,0.3045,0,0.3045,6.1,0.62,6.13142724,6.5745000000000005,0.61,6.6027380873,0.3045,0,0.3045,6.27,0.61,6.2996031621
2020-03-18 11:30:00,6.3795,0.68,6.415638725,0.3995,0,0.3995,5.98,0.68,6.0185380285,6.5395,0.67,6.5737325965,0.3995,0,0.3995,6.14,0.67,6.1764471988
2020-03-18 12:00:00,6.3925,0.64,6.4244576619,0.41250000000000003,0,0.41250000000000003,5.98,0.64,6.0141499815,6.5525,0.63,6.5827164795,0.41250000000000003,0,0.41250000000000003,6.14,0.63,6.1722362236
2020-03-18 12:30:00,6.48,0.59,6.5068041311,0.45,0,0.45,6.03,0.59,6.0587952598,6.64,0.58,6.6652831898,0.45,0,0.45,6.19,0.58,6.2171134781
2020-03-18 13:00:00,6.4375,0.5700000000000001,6.462685684,0.41750000000000004,0,0.41750000000000004,6.02,0.5700000000000001,6.0469248383,6.5975,0.56,6.6212239239,0.41750000000000004,0,0.41750000000000004,6.18,0.56,6.2053202979
2020-03-18 13:30:00,6.3085,0.52,6.3298951216,0.3885,0,0.3885,5.92,0.52,5.9427939557,6.4685,0.52,6.489367631,0.3885,0,0.3885,6.08,0.52,6.1021963259
2020-03-18 14:00:00,6.25,0.55,6.2741533293,0.41000000000000003,0,0.41000000000000003,5.84,0.55,5.8658417981,6.41,0.54,6.4327054961,0.41000000000000003,0,0.41000000000000003,6.0,0.54,6.0242509908
2020-03-18 14:30:00,6.1865,0.5700000000000001,6.2127032965,0.40650000000000003,0,0.40650000000000003,5.78,0.5700000000000001,5.8080375343,6.3365,0.5700000000000001,6.3620855268,0.40650000000000003,0,0.40650000000000003,5.93,0.5700000000000001,5.9573316174
2020-03-18 15:00:00,6.1075,0.5700000000000001,6.1340407767,0.34750000000000003,0,0.34750000000000003,5.76,0.5700000000000001,5.7881344145,6.2575,0.5700000000000001,6.2834072166,0.34750000000000003,0,0.34750000000000003,5.91,0.5700000000000001,5.9374236837000005
2020-03-18 15:30:00,6.1145,0.55,6.1391864485,0.3245,0,0.3245,5.79,0.55,5.8160639611,6.2645,0.55,6.2885976378,0.3245,0,0.3245,5.94,0.55,5.9654086197
2020-03-18 16:00:00,6.268,0.5,6.2879109408,0.308,0,0.308,5.96,0.5,5.9809363815,6.428,0.49,6.446649052,0.308,0,0.308,6.12,0.49,6.1395846765
2020-03-18 16:30:00,6.5344999999999995,0.47000000000000003,6.5513807896,0.2645,0,0.2645,6.27,0.47000000000000003,6.2875909536,6.6945,0.46,6.7102854075,0.2645,0,0.2645,6.43,0.46,6.4464331223
2020-03-18 17:00:00,6.723,0.43,6.7367372667000005,0.213,0,0.213,6.51,0.43,6.524185773,6.893,0.42,6.9057837354,0.213,0,0.213,6.68,0.42,6.6931905695000005
2020-03-18 17:30:00,6.945,0.41000000000000003,6.9570917056,0.20500000000000002,0,0.20500000000000002,6.74,0.41000000000000003,6.7524588114,7.125,0.4,7.1362192371,0.20500000000000002,0,0.20500000000000002,6.92,0.4,6.931551053
2020-03-18 18:00:00,6.896,0.39,6.9070193282000005,0.216,0,0.216,6.68,0.39,6.6913750455,7.076,0.37,7.0856669411,0.216,0,0.216,6.86,0.37,6.8699708879
2020-03-18 18:30:00,7.1035,0.36,7.1126164138,0.1635,0,0.1635,6.94,0.36,6.949330903,7.2935,0.35000000000000003,7.3018930593,0.1635,0,0.1635,7.13,0.35000000000000003,7.138585294
2020-03-18 19:00:00,7.13,0.34,7.1381019886,0.15,0,0.15,6.98,0.34,6.9882758961,7.32,0.33,7.3274347489,0.15,0,0.15,7.17,0.33,7.1775901248
2020-03-18 19:30:00,7.082,0.37,7.0916587622,0.132,0,0.132,6.95,0.37,6.9598419522,7.2620000000000005,0.36,7.2709176862,0.132,0,0.132,7.13,0.36,7.1390825741
2020-03-18 20:00:00,6.797,0.34,6.8054984388,0.107,0,0.107,6.69,0.34,6.6986341891,6.967,0.33,6.9748110369,0.107,0,0.107,6.86,0.33,6.8679327312
2020-03-18 20:30:00,6.362,0.34,6.3710787156,0.092,0,0.092,6.27,0.34,6.279211734,6.532,0.33,6.5403305727,0.092,0,0.092,6.44,0.33,6.448449426
2020-03-18 21:00:00,5.9435,0.34,5.9532169665,0.14350000000000002,0,0.14350000000000002,5.8,0.34,5.8099569706,6.1035,0.33,6.1124146006,0.14350000000000002,0,0.14350000000000002,5.96,0.33,5.9691289147
2020-03-18 21:30:00,5.6265,0.28,5.6334627229,0.1565,0,0.1565,5.47,0.28,5.4771616737,5.7765,0.28,5.7832821347,0.1565,0,0.1565,5.62,0.28,5.6269707659
2020-03-18 22:00:00,5.2435,0.26,5.2499421187,0.07350000000000001,0,0.07350000000000001,5.17,0.26,5.1765335892,5.3835,0.25,5.3893016477,0.07350000000000001,0,0.07350000000000001,5.31,0.25,5.3158818648
2020-03-18 22:30:00,4.8205,0.26,4.8275066287,0.030500000000000003,0,0.030500000000000003,4.79,0.26,4.7970511775,4.9505,0.24,4.9563141799,0.030500000000000003,0,0.030500000000000003,4.92,0.24,4.9258501804
2020-03-18 23:00:00,4.481,0.26,4.4885366212,0.011,0,0.011,4.47,0.26,4.4775551365,4.601,0.24,4.6072552567,0.011,0,0.011,4.59,0.24,4.596270227
2020-03-18 23:30:00,4.2825,-0.19,4.2867127557,0.0025,0,0.0025,4.28,-0.19,4.284215214,4.3925,-0.21,4.3975170551,0.0025,0,0.0025,4.39,-0.21,4.3950199089
2020-03-19 00:00:00,4.06,-0.26,4.0683166052,0.0,0,0.0,4.06,-0.26,4.0683166052,4.17,-0.29,4.1800717697,0.0,0,0.0,4.17,-0.29,4.1800717697
2020-03-19 00:30:00,4.901,-0.25,4.9073721074000005,0.011,0,0.011,4.89,-0.25,4.8963864227,5.031,-0.27,5.0382398712,0.011,0,0.011,5.02,-0.27,5.0272557126
2020-03-19 01:00:00,5.108,-0.25,5.114114195,0.018000000000000002,0,0.018000000000000002,5.09,-0.25,5.096135791,5.238,-0.27,5.2449541466,0.018000000000000002,0,0.018000000000000002,5.22,-0.27,5.2269780945
2020-03-19 01:30:00,4.98,-0.25,4.9862711519000005,0.02,0,0.02,4.96,-0.25,4.9662964068,5.11,-0.27,5.1171281008,0.02,0,0.02,5.09,-0.27,5.0971560698
2020-03-19 02:00:00,4.753,-0.22,4.758088797,0.023,0,0.023,4.73,-0.22,4.735113515,4.873,-0.24,4.8789065373,0.023,0,0.023,4.85,-0.24,4.8559345136
2020-03-19 02:30:00,4.6685,-0.22,4.6736808032,0.0285,0,0.0285,4.64,-0.22,4.6452125893,4.7885,-0.24,4.7945106372,0.0285,0,0.0285,4.76,-0.24,4.7660465797
2020-03-19 03:00:00,4.475,-0.22,4.4804045576,0.035,0,0.035,4.44,-0.22,4.4454471091,4.585,-0.24,4.5912770555,0.035,0,0.035,4.55,-0.24,4.5563252737
2020-03-19 03:30:00,4.2225,-0.22,4.2282273177,0.0325,0,0.0325,4.19,-0.22,4.1957716811,4.3325,-0.24,4.3391423404000005,0.0325,0,0.0325,4.3,-0.24,4.3066924664
2020-03-19 04:00:00,4.014,-0.24,4.0211684869,0.044,0,0.044,3.9699999999999998,-0.24,3.9772477921,4.124,-0.26,4.1321877982,0.044,0,0.044,4.08,-0.26,4.0882759202
2020-03-19 04:30:00,3.8835,-0.24,3.8909089234,0.0335,0,0.0335,3.85,-0.24,3.8574732663,3.9835000000000003,-0.26,3.9919759831,0.0335,0,0.0335,3.95,-0.26,3.9585477135
2020-03-19 05:00:00,3.7595,-0.24,3.7671528042,0.0395,0,0.0395,3.7199999999999998,-0.24,3.7277338961,3.8695,-0.26,3.8782251416999998,0.0395,0,0.0395,3.83,-0.26,3.8388149213
2020-03-19 05:30:00,3.928,-0.1,3.9292727062,0.068,0,0.068,3.86,-0.1,3.8612951195000003,4.028,-0.11,4.0295017062,0.068,0,0.068,3.96,-0.11,3.9615274832000003
2020-03-19 06:00:00,4.157,0.2,4.161808381,0.037,0,0.037,4.12,0.2,4.1248515125,4.267,0.19,4.2712280435,0.037,0,0.037,4.23,0.19,4.2342649893
2020-03-19 06:30:00,4.7645,0.2,4.7686958647,0.0345,0,0.0345,4.73,0.2,4.7342264416,4.8945,0.19,4.8981864246,0.0345,0,0.0345,4.86,0.19,4.8637125737
2020-03-19 07:00:00,5.166,0.24,5.171571908,0.026000000000000002,0,0.026000000000000002,5.14,0.24,5.1456000622,5.296,0.23,5.3009919826,0.026000000000000002,0,0.026000000000000002,5.27,0.23,5.2750165877
2020-03-19 07:30:00,5.442,0.32,5.4514001871,0.002,0,0.002,5.44,0.32,5.4494036371,5.592,0.31,5.6005860408,0.002,0,0.002,5.59,0.31,5.5985891080000005
2020-03-19 08:00:00,5.811,0.4,5.8247507243,0.001,0,0.001,5.8100000000000005,0.4,5.8237530854,5.961,0.4,5.9744054934,0.001,0,0.001,5.96,0.4,5.9734077376
2020-03-19 08:30:00,6.1,0.54,6.123854995,0.0,0,0.0,6.1,0.54,6.123854995,6.26,0.53,6.2823960397,0.0,0,0.0,6.26,0.53,6.2823960397
2020-03-19 09:00:00,6.18,0.55,6.2044258397,0.0,0,0.0,6.18,0.55,6.2044258397,6.35,0.55,6.373774392,0.0,0,0.0,6.35,0.55,6.373774392
2020-03-19 09:30:00,6.3365,0.5700000000000001,6.3620855268,0.006500000000000001,0,0.006500000000000001,6.33,0.5700000000000001,6.3556116936,6.5065,0.56,6.5305545132,0.006500000000000001,0,0.006500000000000001,6.5,0.56,6.524078479
2020-03-19 10:00:00,6.39,0.6000000000000001,6.4181071976,0.02,0,0.02,6.37,0.6000000000000001,6.398195058,6.5600000000000005,0.59,6.5864785736,0.02,0,0.02,6.54,0.59,6.5665592208
2020-03-19 10:30:00,6.353,0.5700000000000001,6.3785193423,0.013000000000000001,0,0.013000000000000001,6.34,0.5700000000000001,6.365571459,6.523,0.56,6.5469938903,0.013000000000000001,0,0.013000000000000001,6.51,0.56,6.5340416283
2020-03-19 11:00:00,6.367,0.59,6.3942778326,0.027,0,0.027,6.34,0.59,6.3673935013000005,6.537,0.58,6.5626800166,0.027,0,0.027,6.51,0.58,6.5357861042
2020-03-19 11:30:00,6.317,0.63,6.3483374989,0.037,0,0.037,6.28,0.63,6.3115212112,6.477,0.63,6.5075670569,0.037,0,0.037,6.44,0.63,6.4707418431
2020-03-19 12:00:00,6.2365,0.66,6.2713261955,0.036500000000000005,0,0.036500000000000005,6.2,0.66,6.2350300721,6.3965,0.66,6.4304597231,0.036500000000000005,0,0.036500000000000005,6.36,0.66,6.3941535796
2020-03-19 12:30:00,6.1075,0.66,6.1430575653,0.0575,0,0.0575,6.05,0.66,6.0858935252,6.2775,0.66,6.3120999873,0.0575,0,0.0575,6.22,0.66,6.254918065
2020-03-19 13:00:00,6.071,0.66,6.1067700956,0.07100000000000001,0,0.07100000000000001,6.0,0.66,6.0361908519,6.231,0.66,6.265856765,0.07100000000000001,0,0.07100000000000001,6.16,0.66,6.1952562497
2020-03-19 13:30:00,6.017,0.89,6.0824657007,0.057,0,0.057,5.96,0.89,6.0260849646,6.107,0.44,6.1228301463,0.057,0,0.057,6.05,0.44,6.0659788987
2020-03-19 14:00:00,5.9535,1.21,6.0752170537,0.053500000000000006,0,0.053500000000000006,5.9,1.21,6.0227983529,5.9335,-0.26,5.9391937374,0.053500000000000006,0,0.053500000000000006,5.88,-0.26,5.8857454923
2020-03-19 14:30:00,5.994,1.21,6.114910956,0.094,0,0.094,5.9,1.21,6.0227983529,5.974,-0.26,5.979655174,0.094,0,0.094,5.88,-0.26,5.8857454923
2020-03-19 15:00:00,6.0,1.16,6.1111046465,0.07,0,0.07,5.93,1.16,6.0423919105,5.99,-0.31,5.9980163388,0.07,0,0.07,5.92,-0.31,5.9281109976
2020-03-19 15:30:00,5.953,1.11,6.0556014565,0.093,0,0.093,5.86,1.11,5.9642015392,5.943,-0.35000000000000003,5.9532973217,0.093,0,0.093,5.85,-0.35000000000000003,5.8604607327
2020-03-19 16:00:00,6.118,0.78,6.1675217065,0.078,0,0.078,6.04,0.78,6.0901559914,6.188,0.0,6.188,0.078,0,0.078,6.11,0.0,6.11
2020-03-19 16:30:00,6.3535,0.43,6.3680344102,0.053500000000000006,0,0.053500000000000006,6.3,0.43,6.3146575521,6.5135000000000005,0.42,6.5270270606,0.053500000000000006,0,0.053500000000000006,6.46,0.42,6.4736388531
2020-03-19 17:00:00,6.549,0.39,6.5606021827,0.049,0,0.049,6.5,0.39,6.5116894889,6.719,0.38,6.7297370677,0.049,0,0.049,6.67,0.38,6.6808158184
2020-03-19 17:30:00,6.7715,0.42,6.7845126759,0.0415,0,0.0415,6.73,0.42,6.7430927622,6.9515,0.41000000000000003,6.9635804189,0.0415,0,0.0415,6.91,0.41000000000000003,6.9221528443
2020-03-19 18:00:00,6.857,0.42,6.8698507262,0.027,0,0.027,6.83,0.42,6.8429014314,7.037,0.41000000000000003,7.048933891,0.027,0,0.027,7.01,0.41000000000000003,7.0219797778
2020-03-19 18:30:00,6.9745,0.37,6.9843074281,0.0345,0,0.0345,6.94,0.37,6.9498561136,7.1645,0.36,7.173538893,0.0345,0,0.0345,7.13,0.36,7.1390825741
2020-03-19 19:00:00,7.082,0.37,7.0916587622,0.062,0,0.062,7.02,0.37,7.0297439498,7.272,0.36,7.2809054382,0.062,0,0.062,7.21,0.36,7.2189819227
2020-03-19 19:30:00,7.0845,0.44,7.0981504809,0.0645,0,0.0645,7.02,0.44,7.0337756575,7.2645,0.36,7.2734146211,0.0645,0,0.0645,7.2,0.36,7.208994382
2020-03-19 20:00:00,6.7455,0.35000000000000003,6.7545740243,0.0755,0,0.0755,6.67,0.35000000000000003,6.679176596,6.9254999999999995,0.34,6.933840945,0.0755,0,0.0755,6.85,0.34,6.8584327656
2020-03-19 20:30:00,6.4525,0.35000000000000003,6.4619854727,0.0425,0,0.0425,6.41,0.35000000000000003,6.4195482707,6.6325,0.34,6.6412089449,0.0425,0,0.0425,6.59,0.34,6.598765036
2020-03-19 21:00:00,5.9895,0.29,5.9965165096,0.0695,0,0.0695,5.92,0.29,5.9270987844,6.1495,0.28,6.1558712015,0.0695,0,0.0695,6.08,0.28,6.0864439536
2020-03-19 21:30:00,5.5175,0.23,5.5222917571,0.0575,0,0.0575,5.46,0.23,5.4648421752,5.6675,0.23,5.6721650408,0.0575,0,0.0575,5.61,0.23,5.6147128155
2020-03-19 22:00:00,5.172,0.23,5.1771115499,0.052000000000000005,0,0.052000000000000005,5.12,0.23,5.125163412,5.312,0.23,5.3169769606,0.052000000000000005,0,0.052000000000000005,5.26,0.23,5.2650261158
2020-03-19 22:30:00,4.7865,0.09,4.787346055,0.0465,0,0.0465,4.74,0.09,4.7408543534,4.9165,0.07,4.9169982967,0.0465,0,0.0465,4.87,0.07,4.8705030541
2020-03-19 23:00:00,4.3985,0.23,4.4045093087,0.0585,0,0.0585,4.34,0.23,4.3460901969,4.5085,0.18,4.5120917821,0.0585,0,0.0585,4.45,0.18,4.4536389616
2020-03-19 23:30:00,4.238,-0.26,4.2459679697,0.088,0,0.088,4.15,-0.26,4.1581366019,4.348,-0.22,4.3535622196,0.088,0,0.088,4.26,-0.22,4.2656769685
2020-03-20 00:00:00,4.103,-0.26,4.1112296214,0.083,0,0.083,4.02,-0.26,4.0283991858,4.213,-0.25,4.2204109989,0.083,0,0.083,4.13,-0.25,4.1375596672
2020-03-20 00:30:00,4.956,-0.26,4.96281533,0.066,0,0.066,4.89,-0.26,4.8969071872,5.086,-0.27,5.09316169,0.066,0,0.066,5.02,-0.27,5.0272557126
2020-03-20 01:00:00,5.101,-0.26,5.1076218537,0.091,0,0.091,5.01,-0.26,5.0167419706,5.231,-0.29,5.2390324488,0.091,0,0.091,5.14,-0.29,5.1481744337
2020-03-20 01:30:00,4.9565,-0.26,4.9633146435,0.08650000000000001,0,0.08650000000000001,4.87,-0.26,4.8769355132,5.0865,-0.29,5.094760274,0.08650000000000001,0,0.08650000000000001,5.0,-0.29,5.0084029391
2020-03-20 02:00:00,4.765,-0.25,4.7715537302,0.085,0,0.085,4.68,-0.25,4.6866725936,4.885,-0.28,4.8930179848,0.085,0,0.085,4.8,-0.28,4.8081597311
2020-03-20 02:30:00,4.7405,-0.25,4.7470875545,0.09050000000000001,0,0.09050000000000001,4.65,-0.25,4.6567155808,4.8605,-0.29,4.8691436875,0.09050000000000001,0,0.09050000000000001,4.77,-0.29,4.7788073826
2020-03-20 03:00:00,4.4425,-0.25,4.4495287672,0.1125,0,0.1125,4.33,-0.25,4.3372110855,4.5525,-0.29,4.5617273318,0.1125,0,0.1125,4.44,-0.29,4.4494606415
2020-03-20 03:30:00,4.22,-0.25,4.2273987273,0.08,0,0.08,4.14,-0.25,4.1475414404,4.33,-0.29,4.3397004505,0.08,0,0.08,4.25,-0.29,4.2598826275
2020-03-20 04:00:00,4.086,-0.31,4.0977427933,0.066,0,0.066,4.02,-0.31,4.0319350193,4.196,-0.26,4.2040475735,0.066,0,0.066,4.13,-0.26,4.1381759267
2020-03-20 04:30:00,3.8970000000000002,-0.28,3.9070460709,0.08700000000000001,0,0.08700000000000001,3.81,-0.28,3.8202748592,3.997,-0.31,4.0090034921,0.08700000000000001,0,0.08700000000000001,3.91,-0.31,3.922269751
2020-03-20 05:00:00,3.7875,-0.28,3.7978357324000003,0.0975,0,0.0975,3.69,-0.28,3.7006080581000003,3.8875,-0.31,3.8998405416,0.0975,0,0.0975,3.79,-0.31,3.8026569659
2020-03-20 05:30:00,3.9859999999999998,-0.26,3.9944706783,0.136,0,0.136,3.85,-0.26,3.8587692338,4.086,-0.28,4.0955824983,0.136,0,0.136,3.95,-0.28,3.9599116152000002
2020-03-20 06:00:00,4.1675,0.05,4.1677999292,0.14750000000000002,0,0.14750000000000002,4.02,0.05,4.0203109332,4.2775,0.11,4.2789141438,0.14750000000000002,0,0.14750000000000002,4.13,0.11,4.1314646313
2020-03-20 06:30:00,4.66,0.2,4.6642898709,0.14,0,0.14,4.52,0.2,4.5244226151,4.78,0.2,4.7841822708,0.14,0,0.14,4.64,0.2,4.6443083446
2020-03-20 07:00:00,5.1245,0.22,5.129220238,0.14450000000000002,0,0.14450000000000002,4.98,0.22,4.9848570692,5.2545,0.22,5.2591035595,0.14450000000000002,0,0.14450000000000002,5.11,0.22,5.1147336197
2020-03-20 07:30:00,5.4775,0.28,5.4846518805,0.1075,0,0.1075,5.37,0.28,5.3772948589,5.6175,0.26,5.6235136924999996,0.1075,0,0.1075,5.51,0.26,5.5161308904
2020-03-20 08:00:00,5.675,0.29,5.6824048606,0.125,0,0.125,5.55,0.29,5.557571412,5.815,0.27,5.8212648969,0.125,0,0.125,5.69,0.27,5.6964023734
2020-03-20 08:30:00,5.889,0.4,5.902569017,0.129,0,0.129,5.76,0.4,5.7738721842,6.039,0.39,6.0515800416,0.129,0,0.129,5.91,0.39,5.9228540418
2020-03-20 09:00:00,6.119,0.48,6.1377977321,0.129,0,0.129,5.99,0.48,6.009201278,6.279,0.47000000000000003,6.29656581,0.129,0,0.129,6.15,0.47000000000000003,6.1679332033
2020-03-20 09:30:00,6.185,0.5,6.2051772739,0.17500000000000002,0,0.17500000000000002,6.01,0.5,6.0307628042,6.345,0.49,6.3638922838,0.17500000000000002,0,0.17500000000000002,6.17,0.49,6.1894264678
2020-03-20 10:00:00,6.1615,0.51,6.1825708447,0.24150000000000002,0,0.24150000000000002,5.92,0.51,5.9419272968,6.3115,0.5,6.3312741411,0.24150000000000002,0,0.24150000000000002,6.07,0.5,6.0905582667000004
