Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-20 10:30:00,6.259,0.56,6.2840019892,0.309,0,0.309,5.95,0.56,5.9762948388,6.419,0.56,6.4433811776,0.309,0,0.309,6.11,0.56,6.1356091792
2020-03-20 11:00:00,6.2585,0.61,6.2881573016,0.4685,0,0.4685,5.79,0.61,5.8220443145,6.4185,0.6000000000000001,6.4464829365,0.4685,0,0.4685,5.95,0.6000000000000001,5.9801755827
2020-03-20 11:30:00,6.4025,0.59,6.4296272248,0.47250000000000003,0,0.47250000000000003,5.93,0.59,5.9592784798,6.5525,0.58,6.5781195071,0.47250000000000003,0,0.47250000000000003,6.08,0.58,6.1076018207
2020-03-20 12:00:00,6.5725,0.62,6.6016782904,0.4625,0,0.4625,6.11,0.62,6.1413760673,6.7425,0.62,6.7709457427,0.4625,0,0.4625,6.28,0.62,6.310530881
2020-03-20 12:30:00,6.6615,0.62,6.6902901469,0.4415,0,0.4415,6.22,0.62,6.2508239457,6.8315,0.62,6.8595766815,0.4415,0,0.4415,6.39,0.62,6.4200077882
2020-03-20 13:00:00,6.687,0.54,6.7087680686999995,0.40700000000000003,0,0.40700000000000003,6.28,0.54,6.3031738037,6.8469999999999995,0.53,6.8674819985,0.40700000000000003,0,0.40700000000000003,6.44,0.53,6.4617722027
2020-03-20 13:30:00,6.554,0.44,6.5687530019,0.41400000000000003,0,0.41400000000000003,6.14,0.44,6.1557452839,6.724,0.44,6.7383808144,0.41400000000000003,0,0.41400000000000003,6.31,0.44,6.3253221262
2020-03-20 14:00:00,6.5185,0.47000000000000003,6.5354221171999995,0.4385,0,0.4385,6.08,0.47000000000000003,6.0981390604,6.6785,0.46,6.6943231361,0.4385,0,0.4385,6.24,0.46,6.2569321556
2020-03-20 14:30:00,6.4295,0.47000000000000003,6.4466557415,0.4595,0,0.4595,5.97,0.47000000000000003,5.9884722593,6.5795,0.46,6.5955606471,0.4595,0,0.4595,6.12,0.46,6.1372632337
2020-03-20 15:00:00,6.3535,0.48,6.3716059396,0.5035000000000001,0,0.5035000000000001,5.85,0.48,5.8696592746,6.5035,0.47000000000000003,6.5204610458,0.5035000000000001,0,0.5035000000000001,6.0,0.47000000000000003,6.0183801807
2020-03-20 15:30:00,6.341,0.45,6.3569474593,0.47100000000000003,0,0.47100000000000003,5.87,0.45,5.8872234542,6.501,0.44,6.5158730037,0.47100000000000003,0,0.47100000000000003,6.03,0.44,6.0460317564
2020-03-20 16:00:00,6.412,0.43,6.4264021038,0.542,0,0.542,5.87,0.43,5.8857285021,6.572,0.42,6.5854068971,0.542,0,0.542,6.03,0.42,6.0446091685
2020-03-20 16:30:00,6.5975,0.39,6.6090170410999995,0.47750000000000004,0,0.47750000000000004,6.12,0.39,6.1324138804,6.7575,0.39,6.7687448061,0.47750000000000004,0,0.47750000000000004,6.28,0.39,6.2920982192
2020-03-20 17:00:00,6.7125,0.38,6.7232474482,0.5325,0,0.5325,6.18,0.38,6.1916718259,6.8825,0.37,6.8924383385,0.5325,0,0.5325,6.35,0.37,6.3607703936
2020-03-20 17:30:00,6.921,0.37,6.9308831328,0.491,0,0.491,6.43,0.37,6.4406366145,7.091,0.36,7.1001324636,0.491,0,0.491,6.6,0.36,6.6098108899
2020-03-20 18:00:00,6.8655,0.33,6.8734263835,0.5055000000000001,0,0.5055000000000001,6.36,0.33,6.3685555662,7.0255,0.32,7.0327839616,0.5055000000000001,0,0.5055000000000001,6.52,0.32,6.5278480374
2020-03-20 18:30:00,6.943,0.32,6.9503704218,0.5730000000000001,0,0.5730000000000001,6.37,0.32,6.378032612,7.113,0.31,7.1197520322,0.5730000000000001,0,0.5730000000000001,6.54,0.31,6.5473429725
2020-03-20 19:00:00,7.0575,0.34,7.0656851225,0.5775,0,0.5775,6.48,0.34,6.4889136225,7.2275,0.33,7.235029803,0.5775,0,0.5775,6.65,0.33,6.6581829353
2020-03-20 19:30:00,7.1285,0.37,7.138095842,0.5985,0,0.5985,6.53,0.37,6.5404739889,7.2985,0.36,7.3073731429,0.5985,0,0.5985,6.7,0.36,6.7096646712
2020-03-20 20:00:00,6.7105,0.29,6.7167633761,0.5905,0,0.5905,6.12,0.29,6.1268670624,6.8805,0.28,6.8861949036,0.5905,0,0.5905,6.29,0.28,6.2962290301
2020-03-20 20:30:00,6.242,0.28,6.2482768825,0.602,0,0.602,5.64,0.28,5.6469460773,6.392,0.25,6.3968870554,0.602,0,0.602,5.79,0.25,5.7953947234
2020-03-20 21:00:00,5.7835,-0.14,5.7851942275,0.5835,0,0.5835,5.2,-0.14,5.201884274,5.9735,0.46,5.9911853794,0.5835,0,0.5835,5.39,0.46,5.4095933304
2020-03-20 21:30:00,5.416,-0.68,5.4585214115,0.606,0,0.606,4.8100000000000005,-0.68,4.8578287331,5.696,0.74,5.7438676865,0.606,0,0.606,5.09,0.74,5.1435104744
2020-03-20 22:00:00,5.1765,-0.48,5.1987067863,0.6165,0,0.6165,4.5600000000000005,-0.48,4.5851935619,5.3365,0.65,5.3759401271,0.6165,0,0.6165,4.72,0.65,4.7645461484
2020-03-20 22:30:00,4.806,-0.26,4.8130277373,0.586,0,0.586,4.22,-0.26,4.2280018921,4.916,-0.27,4.9234089816,0.586,0,0.586,4.33,-0.27,4.3384098469
2020-03-20 23:00:00,4.4595,-0.26,4.4670728951,0.6095,0,0.6095,3.85,-0.26,3.8587692338,4.5595,-0.29,4.5687131941,0.6095,0,0.6095,3.95,-0.29,3.9606312627999998
2020-03-20 23:30:00,4.407,-0.26,4.4146629543,0.617,0,0.617,3.79,-0.26,3.7989077378,4.507,-0.28,4.5156892054,0.617,0,0.617,3.89,-0.28,3.900064102
2020-03-21 00:00:00,4.224,-0.28,4.2332701308,0.614,0,0.614,3.61,-0.28,3.6208424434,4.314,-0.30000000000000004,4.3244185736,0.614,0,0.614,3.7,-0.30000000000000004,3.7121422387000003
2020-03-21 00:30:00,5.084,-0.24,5.0896616783,0.634,0,0.634,4.45,-0.24,4.4564672107,5.204,-0.27,5.2109995202,0.634,0,0.634,4.57,-0.27,4.577968982
2020-03-21 01:00:00,5.249,-0.28,5.256462784,0.599,0,0.599,4.65,-0.28,4.6584224798000005,5.379,-0.22,5.3834970976,0.599,0,0.599,4.78,-0.22,4.7850600832
2020-03-21 01:30:00,5.157,-0.24,5.1625816216,0.607,0,0.607,4.55,-0.24,4.5563252737,5.277,-0.26,5.2834012719,0.607,0,0.607,4.67,-0.26,4.6772320875
2020-03-21 02:00:00,4.977,-0.25,4.9832749272,0.607,0,0.607,4.37,-0.25,4.3771451884,5.097,-0.24,5.1026472541,0.607,0,0.607,4.49,-0.24,4.4964096788
2020-03-21 02:30:00,4.9725,-0.25,4.9787805987,0.6025,0,0.6025,4.37,-0.25,4.3771451884,5.0925,-0.24,5.0981522388,0.6025,0,0.6025,4.49,-0.24,4.4964096788
2020-03-21 03:00:00,4.7205,-0.24,4.726597111,0.6005,0,0.6005,4.12,-0.24,4.1269843712,4.8305,-0.26,4.8374921447,0.6005,0,0.6005,4.23,-0.26,4.2379830108
2020-03-21 03:30:00,4.4325,-0.24,4.4389927067,0.6025,0,0.6025,3.83,-0.24,3.8375122150000003,4.5325,-0.27,4.5405347978,0.6025,0,0.6025,3.93,-0.27,3.9392638906
2020-03-21 04:00:00,4.1765,-0.26,4.184585075,0.5965,0,0.5965,3.58,-0.26,3.5894289239,4.2665,-0.28,4.2756779872,0.5965,0,0.5965,3.67,-0.28,3.6806657007
2020-03-21 04:30:00,4.0165,-0.26,4.0249064896,0.6065,0,0.6065,3.41,-0.26,3.4198976593,4.1165,-0.27,4.1253451068,0.6065,0,0.6065,3.51,-0.27,3.5203692988
2020-03-21 05:00:00,3.8395,-0.26,3.8482931606,0.5995,0,0.5995,3.24,-0.26,3.2504153581,3.9295,-0.29,3.9401865755000003,0.5995,0,0.5995,3.33,-0.29,3.3426037754999998
2020-03-21 05:30:00,3.867,-0.26,3.8757307698,0.607,0,0.607,3.26,-0.26,3.270351663,3.947,-0.29,3.9576393216,0.607,0,0.607,3.34,-0.29,3.3525661813
2020-03-21 06:00:00,3.9050000000000002,-0.26,3.9136459983,0.605,0,0.605,3.3,-0.26,3.3102265783,3.995,-0.29,4.0055118275,0.605,0,0.605,3.39,-0.29,3.4023815189
2020-03-21 06:30:00,4.15,-0.41000000000000003,4.1702038319,0.61,0,0.61,3.54,-0.41000000000000003,3.5636638449999998,4.28,-0.02,4.2800467287,0.61,0,0.61,3.67,-0.02,3.6700544955
2020-03-21 07:00:00,4.3835,-0.21,4.3885273441,0.6035,0,0.6035,3.7800000000000002,-0.21,3.7858288392,4.4835,-0.23,4.4893955328,0.6035,0,0.6035,3.88,-0.23,3.8868110322
2020-03-21 07:30:00,4.465,0.0,4.465,0.615,0,0.615,3.85,0.0,3.85,4.575,-0.04,4.57517486,0.615,0,0.615,3.96,-0.04,3.960202015
2020-03-21 08:00:00,4.7115,0.09,4.7123595205,0.6115,0,0.6115,4.1,0.09,4.1009876859,4.8215,0.17,4.8244960618,0.6115,0,0.6115,4.21,0.17,4.213430906
2020-03-21 08:30:00,4.9925,0.23,4.9977951389,0.5725,0,0.5725,4.42,0.23,4.4259801174,5.1125,0.21,5.1168111407,0.5725,0,0.5725,4.54,0.21,4.5448542331
2020-03-21 09:00:00,5.2065,0.23,5.2115777122,0.5565,0,0.5565,4.65,0.23,4.6556846972,5.3365,0.23,5.3414541325,0.5565,0,0.5565,4.78,0.23,4.7855302736
2020-03-21 09:30:00,5.468,0.25,5.473712086,0.578,0,0.578,4.89,0.25,4.8963864227,5.598,0.24,5.6031423327,0.578,0,0.578,5.02,0.24,5.0257337773
2020-03-21 10:00:00,5.618,0.27,5.6244843319,0.5680000000000001,0,0.5680000000000001,5.05,0.27,5.057212671,5.758,0.26,5.7638671046,0.5680000000000001,0,0.5680000000000001,5.19,0.26,5.1965084432
2020-03-21 10:30:00,5.7795000000000005,0.30000000000000004,5.787280903,0.5495,0,0.5495,5.23,0.30000000000000004,5.2385971405,5.9195,0.28,5.9261184809,0.5495,0,0.5495,5.37,0.28,5.3772948589
2020-03-21 11:00:00,5.8335,0.30000000000000004,5.8412089716,0.5535,0,0.5535,5.28,0.30000000000000004,5.2885158599,5.9735,0.30000000000000004,5.9810285278,0.5535,0,0.5535,5.42,0.30000000000000004,5.4282962336
2020-03-21 11:30:00,5.9015,0.30000000000000004,5.9091202602,0.5915,0,0.5915,5.31,0.30000000000000004,5.3184678245,6.0415,0.30000000000000004,6.0489438954,0.5915,0,0.5915,5.45,0.30000000000000004,5.4582506355
2020-03-21 12:00:00,5.968,0.31,5.9760458499,0.588,0,0.588,5.38,0.31,5.3889238258,6.118,0.30000000000000004,6.1253509287,0.588,0,0.588,5.53,0.30000000000000004,5.5381314538
2020-03-21 12:30:00,6.0225,0.29,6.0294781076,0.5625,0,0.5625,5.46,0.29,5.4676960413,6.1625,0.28,6.1688577751,0.5625,0,0.5625,5.6,0.28,5.6069956305
2020-03-21 13:00:00,6.087,0.29,6.0939042493,0.5670000000000001,0,0.5670000000000001,5.52,0.29,5.5276125045,6.237,0.28,6.2432819094,0.5670000000000001,0,0.5670000000000001,5.67,0.28,5.6769093704
2020-03-21 13:30:00,5.9405,0.26,5.9461870346,0.5805,0,0.5805,5.36,0.26,5.3663022651,6.0905,0.26,6.0960471004,0.5805,0,0.5805,5.51,0.26,5.5161308904
2020-03-21 14:00:00,5.771,0.2,5.7744645639000005,0.591,0,0.591,5.18,0.2,5.183859566,5.911,0.22,5.9150926451,0.591,0,0.591,5.32,0.22,5.3245469291
2020-03-21 14:30:00,5.813,0.2,5.8164395467,0.583,0,0.583,5.23,0.2,5.2338226947,5.943,0.23,5.9474489489,0.583,0,0.583,5.36,0.23,5.364932432
2020-03-21 15:00:00,5.793,0.2,5.7964514144,0.593,0,0.593,5.2,0.2,5.2038447325,5.933,0.2,5.9363700188,0.593,0,0.593,5.34,0.2,5.3437440058
2020-03-21 15:30:00,5.7735,0.2,5.7769630646,0.5935,0,0.5935,5.18,0.2,5.183859566,5.9135,0.22,5.9175909161,0.5935,0,0.5935,5.32,0.22,5.3245469291
2020-03-21 16:00:00,5.7855,0.25,5.7908989155,0.6055,0,0.6055,5.18,0.25,5.1860293096,5.9254999999999995,0.23,5.9299620783,0.6055,0,0.6055,5.32,0.23,5.3249694835
2020-03-21 16:30:00,5.9935,0.24,5.9983032809,0.5935,0,0.5935,5.4,0.24,5.4053307022,6.1335,0.23,6.1378108679,0.5935,0,0.5935,5.54,0.23,5.5447723127
2020-03-21 17:00:00,6.2505,0.24,6.2551059344,0.6005,0,0.6005,5.65,0.24,5.6550950478,6.4005,0.23,6.4046311564,0.6005,0,0.6005,5.8,0.23,5.8045585534
2020-03-21 17:30:00,6.6455,0.25,6.6502007676,0.5955,0,0.5955,6.05,0.25,6.0551630862,6.8055,0.24,6.8097305563,0.5955,0,0.5955,6.21,0.24,6.2146359507
2020-03-21 18:00:00,6.838,0.27,6.8433284299,0.598,0,0.598,6.24,0.27,6.2458386146,7.008,0.27,7.0131992699,0.598,0,0.598,6.41,0.27,6.4156839074
2020-03-21 18:30:00,6.9345,0.25,6.9390049899,0.5845,0,0.5845,6.35,0.25,6.3549193543,7.0945,0.24,7.0985583219,0.5845,0,0.5845,6.51,0.24,6.514422461
2020-03-21 19:00:00,6.9605,0.26,6.9653542803,0.5905,0,0.5905,6.37,0.26,6.3753039143,7.1205,0.24,7.1245435117,0.5905,0,0.5905,6.53,0.24,6.5344089251
2020-03-21 19:30:00,6.796,0.26,6.8009716953,0.596,0,0.596,6.2,0.26,6.2054492182,6.956,0.24,6.9601390791,0.596,0,0.596,6.36,0.24,6.364526691
2020-03-21 20:00:00,6.3625,0.08,6.3630029271,0.5525,0,0.5525,5.8100000000000005,0.08,5.8105507484,6.5125,0.12,6.5136054724,0.5525,0,0.5525,5.96,0.12,5.9612079313
2020-03-21 20:30:00,5.9315,-0.08,5.932039468,0.5815,0,0.5815,5.35,-0.08,5.3505980974,6.0715,-0.08,6.0720270297,0.5815,0,0.5815,5.49,-0.08,5.490582847
2020-03-21 21:00:00,5.593,-0.25,5.5985845533,0.5630000000000001,0,0.5630000000000001,5.03,-0.25,5.0362088916,5.723,-0.25,5.7284578204,0.5630000000000001,0,0.5630000000000001,5.16,-0.25,5.1660526517
2020-03-21 21:30:00,5.267,-0.28,5.274437316,0.537,0,0.537,4.73,-0.28,4.7382802788,5.3870000000000005,-0.28,5.3942718693,0.537,0,0.537,4.85,-0.28,4.8580757507
2020-03-21 22:00:00,4.9585,-0.30000000000000004,4.9675670353,0.5385,0,0.5385,4.42,-0.30000000000000004,4.430169297,5.0785,-0.33,5.0892103759,0.5385,0,0.5385,4.54,-0.33,4.5519775922
2020-03-21 22:30:00,4.6565,-0.31,4.6668075009,0.5365,0,0.5365,4.12,-0.31,4.131646161,4.7665,-0.34,4.7786109122,0.5365,0,0.5365,4.23,-0.34,4.2436423035
2020-03-21 23:00:00,4.393,-0.31,4.4039242727,0.533,0,0.533,3.86,-0.31,3.8724281788,4.493,-0.34,4.5058460915000005,0.533,0,0.533,3.96,-0.34,3.974569159
2020-03-21 23:30:00,4.2885,-0.31,4.2996897853,0.5385,0,0.5385,3.75,-0.31,3.7627915169,4.3885,-0.34,4.4016510823,0.5385,0,0.5385,3.85,-0.34,3.8649838292
2020-03-22 00:00:00,4.1445,-0.30000000000000004,4.1553435779,0.5645,0,0.5645,3.58,-0.30000000000000004,3.5925478424,4.2445,-0.32,4.2565455771,0.5645,0,0.5645,3.68,-0.32,3.6938868418
2020-03-22 00:30:00,4.966,-0.28,4.9738874133,0.516,0,0.516,4.45,-0.28,4.4588002871,5.086,-0.30000000000000004,5.0948401349,0.516,0,0.516,4.57,-0.30000000000000004,4.5798362416
2020-03-22 01:00:00,5.174,-0.28,5.1815708043,0.424,0,0.424,4.75,-0.28,4.758245475,5.294,-0.30000000000000004,5.3024933758,0.424,0,0.424,4.87,-0.30000000000000004,4.8792314969
2020-03-22 01:30:00,5.06,-0.29,5.0683034637,0.41000000000000003,0,0.41000000000000003,4.65,-0.29,4.6590342347,5.19,-0.31,5.1992499459,0.41000000000000003,0,0.41000000000000003,4.78,-0.31,4.7900417535
2020-03-22 02:00:00,4.8515,-0.29,4.8601596939,0.3415,0,0.3415,4.51,-0.29,4.5193141073,4.9715,-0.31,4.9811557143,0.3415,0,0.3415,4.63,-0.31,4.6403663648
2020-03-22 02:30:00,4.86,-0.29,4.8686445752,0.31,0,0.31,4.55,-0.29,4.5592323915,4.98,-0.31,4.9896392655,0.31,0,0.31,4.67,-0.31,4.6802777695
2020-03-22 03:00:00,4.5915,-0.31,4.6019530908,0.3315,0,0.3315,4.26,-0.31,4.2712644498,4.7115,-0.33,4.7230426898,0.3315,0,0.3315,4.38,-0.33,4.3924139149
2020-03-22 03:30:00,4.3985,-0.31,4.4094106466,0.2985,0,0.2985,4.1,-0.31,4.1117028103,4.5085,-0.33,4.5205610548,0.2985,0,0.2985,4.21,-0.33,4.2229136861
2020-03-22 04:00:00,4.2315,-0.29,4.2414257332,0.35150000000000003,0,0.35150000000000003,3.88,-0.29,3.8908225351,4.3315,-0.32,4.3433043009,0.35150000000000003,0,0.35150000000000003,3.98,-0.32,3.9928435982
2020-03-22 04:30:00,3.999,-0.32,4.0117827708,0.279,0,0.279,3.7199999999999998,-0.32,3.7337380733,4.099,-0.35000000000000003,4.1139155315,0.279,0,0.279,3.8200000000000003,-0.35000000000000003,3.8360005214
2020-03-22 05:00:00,3.8455,-0.32,3.8587912939,0.34550000000000003,0,0.34550000000000003,3.5,-0.32,3.5145981278000002,3.9455,-0.35000000000000003,3.9609935938,0.34550000000000003,0,0.34550000000000003,3.6,-0.35000000000000003,3.6169738733
2020-03-22 05:30:00,3.808,-0.32,3.821421725,0.388,0,0.388,3.42,-0.32,3.4349381363,3.898,-0.35000000000000003,3.9136816426000003,0.388,0,0.388,3.51,-0.35000000000000003,3.5274069796000003
2020-03-22 06:00:00,3.752,-0.35000000000000003,3.768289267,0.302,0,0.302,3.45,-0.35000000000000003,3.4677081769,3.842,-0.38,3.8607465599,0.302,0,0.302,3.54,-0.38,3.5603370627
2020-03-22 06:30:00,3.89,-0.32,3.9031397618,0.35000000000000003,0,0.35000000000000003,3.54,-0.32,3.5544338508,3.98,-0.35000000000000003,3.9953598086,0.35000000000000003,0,0.35000000000000003,3.63,-0.35000000000000003,3.6468342436
2020-03-22 07:00:00,3.997,-0.32,4.0097891466,0.247,0,0.247,3.75,-0.32,3.7636285683,4.097,-0.35000000000000003,4.1119227862,0.247,0,0.247,3.85,-0.35000000000000003,3.8658763560000002
2020-03-22 07:30:00,3.985,-0.32,3.997827535,0.255,0,0.255,3.73,-0.32,3.743701377,4.085,-0.35000000000000003,4.0999664633,0.255,0,0.255,3.83,-0.35000000000000003,3.8459589181
2020-03-22 08:00:00,4.133,-0.30000000000000004,4.1438736709,0.14300000000000002,0,0.14300000000000002,3.99,-0.30000000000000004,4.0012623008,4.243,-0.33,4.2558135532,0.14300000000000002,0,0.14300000000000002,4.1,-0.33,4.1132590485
2020-03-22 08:30:00,4.4285,-0.28,4.4373429268,0.11850000000000001,0,0.11850000000000001,4.31,-0.28,4.3190855514,4.5385,-0.31,4.5490748785,0.11850000000000001,0,0.11850000000000001,4.42,-0.31,4.4308577048
2020-03-22 09:00:00,4.6085,-0.28,4.6169981861,0.0785,0,0.0785,4.53,-0.28,4.5386451723,4.7285,-0.29,4.7373845369000005,0.0785,0,0.0785,4.65,-0.29,4.6590342347
2020-03-22 09:30:00,4.9745,-0.25,4.9807780768,0.1845,0,0.1845,4.79,-0.25,4.7965195715,5.0945,-0.27,5.1016497577,0.1845,0,0.1845,4.91,-0.27,4.9174180217
2020-03-22 10:00:00,5.191,-0.23,5.1960928591,0.211,0,0.211,4.98,-0.23,4.9853084157000005,5.321,-0.18,5.32404367,0.211,0,0.211,5.11,-0.18,5.1131692716
2020-03-22 10:30:00,5.2985,-0.19,5.3019055301,0.1885,0,0.1885,5.11,-0.19,5.1135310696,5.4385,-0.15,5.4405681918,0.1885,0,0.1885,5.25,-0.15,5.25214242
2020-03-22 11:00:00,5.4135,-0.07,5.4139525534,0.2335,0,0.2335,5.18,-0.07,5.1804729514,5.5435,-0.18,5.5464215716,0.2335,0,0.2335,5.31,-0.18,5.3130499715
2020-03-22 11:30:00,5.4295,0.09,5.4302458738,0.1995,0,0.1995,5.23,0.09,5.2307743213,5.5695,0.19,5.5727399231,0.1995,0,0.1995,5.37,0.19,5.373360215
2020-03-22 12:00:00,5.492,0.23,5.4968139863,0.192,0,0.192,5.3,0.23,5.3049882186,5.632,0.21,5.635913768,0.192,0,0.192,5.44,0.21,5.4440517999
2020-03-22 12:30:00,5.451,0.23,5.4558501629,0.271,0,0.271,5.18,0.23,5.1851036634,5.591,0.21,5.5949424483,0.271,0,0.271,5.32,0.21,5.3241431235
2020-03-22 13:00:00,5.1705,0.23,5.1756130313,0.21050000000000002,0,0.21050000000000002,4.96,0.23,4.9653297977,5.3004999999999995,0.21,5.3046583537,0.21050000000000002,0,0.21050000000000002,5.09,0.21,5.0943301817
2020-03-22 13:30:00,4.9335,0.14,4.9354860196,0.1835,0,0.1835,4.75,0.14,4.75206271,5.0535,0.2,5.0574561046,0.1835,0,0.1835,4.87,0.2,4.8741050461
2020-03-22 14:00:00,4.611,-0.08,4.6116939404,0.221,0,0.221,4.39,-0.08,4.3907288689,4.721,0.15,4.7233823686,0.221,0,0.221,4.5,0.15,4.5024993059
2020-03-22 14:30:00,4.523,-0.23,4.528844113,0.203,0,0.203,4.32,-0.23,4.3261183525,4.633,-0.21,4.6377568932,0.203,0,0.203,4.43,-0.21,4.4349746335
2020-03-22 15:00:00,4.4635,-0.24,4.4699476787,0.17350000000000002,0,0.17350000000000002,4.29,-0.24,4.2967080422,4.5735,-0.23,4.579279665,0.17350000000000002,0,0.17350000000000002,4.4,-0.23,4.4060072628
2020-03-22 15:30:00,4.533,-0.26,4.5404503081000005,0.153,0,0.153,4.38,-0.26,4.3877101089,4.6530000000000005,-0.28,4.6614170592,0.153,0,0.153,4.5,-0.28,4.5087026959
2020-03-22 16:00:00,4.681,-0.26,4.6882151188,0.111,0,0.111,4.57,-0.26,4.5773900861,4.801,-0.24,4.8069950073,0.111,0,0.111,4.69,-0.24,4.6961367101
2020-03-22 16:30:00,4.9875,-0.26,4.9942723444,0.0375,0,0.0375,4.95,-0.26,4.9568235797,5.1175,-0.22,5.1222266887,0.0375,0,0.0375,5.08,-0.22,5.084761548
2020-03-22 17:00:00,5.3555,-0.26,5.3618075544,0.0055000000000000005,0,0.0055000000000000005,5.35,-0.26,5.3563140311,5.4955,-0.23,5.500310923,0.0055000000000000005,0,0.0055000000000000005,5.49,-0.23,5.4948157385
2020-03-22 17:30:00,5.6605,-0.24,5.6655856052,0.0005,0,0.0005,5.66,-0.24,5.6650860541,5.8105,-0.19,5.8136056153,0.0005,0,0.0005,5.8100000000000005,-0.19,5.8131058824
2020-03-22 18:00:00,5.93,-0.23,5.9344586948,0.0,0,0.0,5.93,-0.23,5.9344586948,6.09,-0.14,6.0916089829,0.0,0,0.0,6.09,-0.14,6.0916089829
2020-03-22 18:30:00,6.263,-0.23,6.2672217928,0.013000000000000001,0,0.013000000000000001,6.25,-0.23,6.2542305682,6.433,-0.23,6.4371102989,0.013000000000000001,0,0.013000000000000001,6.42,-0.23,6.4241186166
2020-03-22 19:00:00,6.5344999999999995,-0.19,6.5372616783,0.1845,0,0.1845,6.35,-0.19,6.3528418838,6.7045,-0.18,6.7069158523,0.1845,0,0.1845,6.52,-0.18,6.5224841893
2020-03-22 19:30:00,6.4365,-0.19,6.4393037085,0.17650000000000002,0,0.17650000000000002,6.26,-0.19,6.2628827228,6.6065000000000005,-0.15,6.608202649,0.17650000000000002,0,0.17650000000000002,6.43,-0.15,6.4317493732
2020-03-22 20:00:00,6.044,-0.26,6.0495897382,0.154,0,0.154,5.89,-0.26,5.8957357471,6.204,-0.28,6.2103152899,0.154,0,0.154,6.05,-0.28,6.056475873
2020-03-22 20:30:00,5.755,-0.30000000000000004,5.7628139828,0.135,0,0.135,5.62,-0.30000000000000004,5.6280014215000005,5.915,-0.22,5.9190898794,0.135,0,0.135,5.78,-0.22,5.7841853359
2020-03-22 21:00:00,5.3815,-0.30000000000000004,5.3898554944,0.14150000000000001,0,0.14150000000000001,5.24,-0.30000000000000004,5.2485807605,5.5215,-0.34,5.5319582654,0.14150000000000001,0,0.14150000000000001,5.38,-0.34,5.3907327888
2020-03-22 21:30:00,5.082,-0.34,5.0933607765,0.10200000000000001,0,0.10200000000000001,4.98,-0.34,4.9915929321,5.212,-0.37,5.2251166494,0.10200000000000001,0,0.10200000000000001,5.11,-0.37,5.123377792
2020-03-22 22:00:00,4.7625,-0.34,4.7746210583,0.0925,0,0.0925,4.67,-0.34,4.6823605158,4.8825,-0.37,4.8964993873000004,0.0925,0,0.0925,4.79,-0.37,4.804268935
2020-03-22 22:30:00,4.419,-0.35000000000000003,4.4328389323,0.069,0,0.069,4.35,-0.35000000000000003,4.3640577448,4.539,-0.38,4.5548788129,0.069,0,0.069,4.47,-0.38,4.4861230478
2020-03-22 23:00:00,4.2,-0.33,4.2129443386,0.06,0,0.06,4.14,-0.33,4.1531313488,4.31,-0.36,4.3250086705,0.06,0,0.06,4.25,-0.36,4.2652198068
2020-03-22 23:30:00,4.0785,-0.35000000000000003,4.0934902284,0.0585,0,0.0585,4.02,-0.35000000000000003,4.0352075535,4.1885,-0.38,4.2057023492,0.0585,0,0.0585,4.13,-0.38,4.1474449966
2020-03-23 00:00:00,3.9265,-0.35000000000000003,3.9420682706,0.0565,0,0.0565,3.87,-0.35000000000000003,3.885794642,4.0265,-0.38,4.0443914561,0.0565,0,0.0565,3.9699999999999998,-0.38,3.9881449322
2020-03-23 00:30:00,4.7765,-0.33,4.7878859897,0.0565,0,0.0565,4.72,-0.33,4.7315219539,4.8965,-0.36,4.9097161069,0.0565,0,0.0565,4.84,-0.36,4.8533699632000005
2020-03-23 01:00:00,5.026,-0.32,5.0361767245,0.066,0,0.066,4.96,-0.32,4.9703118614,5.156,-0.35000000000000003,5.1678657103,0.066,0,0.066,5.09,-0.35000000000000003,5.1020192081
2020-03-23 01:30:00,4.9350000000000005,-0.32,4.9453639906,0.085,0,0.085,4.85,-0.32,4.8605452369,5.065,-0.35000000000000003,5.0770783921,0.085,0,0.085,4.98,-0.35000000000000003,4.9922840464
2020-03-23 02:00:00,4.79,-0.30000000000000004,4.7993853773,0.1,0,0.1,4.69,-0.30000000000000004,4.6995850881,4.92,-0.33,4.9310546539,0.1,0,0.1,4.82,-0.33,4.8312834734
2020-03-23 02:30:00,4.7895,-0.30000000000000004,4.7988863552000005,0.1495,0,0.1495,4.64,-0.30000000000000004,4.6496881616,4.9095,-0.33,4.9205782435,0.1495,0,0.1495,4.76,-0.33,4.7714253636
2020-03-23 03:00:00,4.603,-0.28,4.6115083216,0.123,0,0.123,4.48,-0.28,4.4887414717,4.723,-0.31,4.7331626847,0.123,0,0.123,4.6,-0.31,4.6104338191
2020-03-23 03:30:00,4.3425,-0.30000000000000004,4.3528503592,0.1125,0,0.1125,4.23,-0.30000000000000004,4.2406249539,4.4625,-0.33,4.4746850448,0.1125,0,0.1125,4.35,-0.33,4.3624992837
2020-03-23 04:00:00,4.1445,-0.30000000000000004,4.1553435779,0.0845,0,0.0845,4.06,-0.30000000000000004,4.0710686558,4.2545,-0.33,4.2672790218,0.0845,0,0.0845,4.17,-0.33,4.1830371741
2020-03-23 04:30:00,3.9705,-0.30000000000000004,3.9818174556,0.0805,0,0.0805,3.89,-0.30000000000000004,3.9015509737,4.0805,-0.33,4.0938222055,0.0805,0,0.0805,4.0,-0.33,4.013589416
2020-03-23 05:00:00,3.8305,-0.31,3.8430235818,0.0505,0,0.0505,3.7800000000000002,-0.31,3.792690338,3.9305,-0.34,3.9451781012,0.0505,0,0.0505,3.88,-0.34,3.8948684188
2020-03-23 05:30:00,3.893,-0.30000000000000004,3.9045420986,0.073,0,0.073,3.8200000000000003,-0.30000000000000004,3.8317619968,3.993,-0.33,4.0066131583,0.073,0,0.073,3.92,-0.33,3.9338657832
2020-03-23 06:00:00,4.0325,-0.24,4.0396356581,0.10250000000000001,0,0.10250000000000001,3.93,-0.24,3.9373214245,4.1325,-0.26,4.1406709903,0.10250000000000001,0,0.10250000000000001,4.03,-0.26,4.0383783874
2020-03-23 06:30:00,4.522,-0.24,4.5283643846,0.092,0,0.092,4.43,-0.24,4.4364963654,4.642,-0.26,4.6492756425,0.092,0,0.092,4.55,-0.26,4.5574225172
2020-03-23 07:00:00,4.9755,-0.19,4.9791264545,0.1155,0,0.1155,4.86,-0.19,4.8637125737,5.1055,0.07,5.1059798521,0.1155,0,0.1155,4.99,0.07,4.9904909578000005
2020-03-23 07:30:00,5.2185,0.22,5.2231352893,0.1285,0,0.1285,5.09,0.22,5.0947522020000005,5.3585,0.21,5.3626133788,0.1285,0,0.1285,5.23,0.21,5.2342143631999996
2020-03-23 08:00:00,5.407,0.25,5.4127764595,0.247,0,0.247,5.16,0.25,5.1660526517,5.547,0.24,5.5521895681,0.247,0,0.247,5.3,0.24,5.3054311795
2020-03-23 08:30:00,5.628,0.34,5.6382607247,0.268,0,0.268,5.36,0.34,5.3707727563,5.768,0.33,5.7774323016,0.268,0,0.268,5.5,0.33,5.5098911059999995
2020-03-23 09:00:00,5.646,0.38,5.6587733653,0.306,0,0.306,5.34,0.38,5.3535035257,5.796,0.37,5.8077978615,0.306,0,0.306,5.49,0.37,5.502453998
2020-03-23 09:30:00,5.6785,0.45,5.6963025069,0.3385,0,0.3385,5.34,0.45,5.3589271314,5.8285,0.44,5.8450844519,0.3385,0,0.3385,5.49,0.44,5.5076038347
2020-03-23 10:00:00,5.51,0.48,5.5308679247,0.4,0,0.4,5.11,0.48,5.1324945202,5.64,0.47000000000000003,5.659549452,0.4,0,0.4,5.24,0.47000000000000003,5.2610360196
2020-03-23 10:30:00,5.4485,0.48,5.4696025678,0.40850000000000003,0,0.40850000000000003,5.04,0.48,5.0628055463,5.5885,0.47000000000000003,5.6082289762,0.40850000000000003,0,0.40850000000000003,5.18,0.47000000000000003,5.2012786889000004
2020-03-23 11:00:00,5.385,0.5,5.4081628119000005,0.47500000000000003,0,0.47500000000000003,4.91,0.5,4.9353925882,5.515,0.49,5.5367251151,0.47500000000000003,0,0.47500000000000003,5.04,0.49,5.0637634226
2020-03-23 11:30:00,5.3795,0.5,5.402686392,0.46950000000000003,0,0.46950000000000003,4.91,0.5,4.9353925882,5.5095,0.49,5.5312467175,0.46950000000000003,0,0.46950000000000003,5.04,0.49,5.0637634226
2020-03-23 12:00:00,5.329,0.5,5.3524051603,0.46900000000000003,0,0.46900000000000003,4.86,0.5,4.8856524641,5.449,0.49,5.4709872052,0.46900000000000003,0,0.46900000000000003,4.98,0.49,5.0040483611
2020-03-23 12:30:00,5.457,0.52,5.4817195295,0.487,0,0.487,4.97,0.52,4.9971291758,5.587,0.51,5.6102289615,0.487,0,0.487,5.1,0.51,5.1254365668
2020-03-23 13:00:00,5.3805,0.48,5.4018682185,0.49050000000000005,0,0.49050000000000005,4.89,0.48,4.9135018062,5.5105,0.47000000000000003,5.5305072326,0.49050000000000005,0,0.49050000000000005,5.02,0.47000000000000003,5.0419539863
2020-03-23 13:30:00,5.23,0.42,5.2468371425,0.46,0,0.46,4.77,0.42,4.7884548656,5.36,0.42,5.3764300423,0.46,0,0.46,4.9,0.42,4.9179670597000005
2020-03-23 14:00:00,5.117,0.44,5.1358824948,0.47700000000000004,0,0.47700000000000004,4.64,0.44,4.6608153793,5.247,0.43,5.2645901075,0.47700000000000004,0,0.47700000000000004,4.77,0.43,4.7893423348
2020-03-23 14:30:00,5.028,0.44,5.0472154699,0.388,0,0.388,4.64,0.44,4.6608153793,5.158,0.43,5.17589258,0.388,0,0.388,4.77,0.43,4.7893423348
2020-03-23 15:00:00,4.982,0.46,5.0031913815,0.432,0,0.432,4.55,0.46,4.5731936325,5.102,0.45,5.1218067125,0.432,0,0.432,4.67,0.45,4.6916308465
2020-03-23 15:30:00,5.0065,0.39,5.0216672779,0.3765,0,0.3765,4.63,0.39,4.6463964532,5.1265,0.35000000000000003,5.1384338324,0.3765,0,0.3765,4.75,0.35000000000000003,4.7628772816
2020-03-23 16:00:00,5.1445,0.36,5.1570805937,0.35450000000000004,0,0.35450000000000004,4.79,0.36,4.8035091340000005,5.2645,0.35000000000000003,5.2761217054,0.35450000000000004,0,0.35450000000000004,4.91,0.35000000000000003,4.9224587352
2020-03-23 16:30:00,5.4935,0.30000000000000004,5.5016854009,0.42350000000000004,0,0.42350000000000004,5.07,0.30000000000000004,5.0788679841,5.6235,0.29,5.6309725847,0.42350000000000004,0,0.42350000000000004,5.2,0.29,5.2080802605
2020-03-23 17:00:00,5.864,0.29,5.871166494,0.404,0,0.404,5.46,0.29,5.4676960413,6.014,0.29,6.0209879588,0.404,0,0.404,5.61,0.29,5.6174905429
2020-03-23 17:30:00,6.247,0.26,6.252408256,0.40700000000000003,0,0.40700000000000003,5.84,0.26,5.8457848062,6.407,0.24,6.4114935078,0.40700000000000003,0,0.40700000000000003,6.0,0.24,6.0047980815
2020-03-23 18:00:00,6.5335,0.26,6.5386712909,0.3935,0,0.3935,6.14,0.26,6.1455024205,6.6935,0.26,6.6985477717,0.3935,0,0.3935,6.3,0.26,6.3053627969
2020-03-23 18:30:00,6.656,0.24,6.6603255176000005,0.34600000000000003,0,0.34600000000000003,6.31,0.24,6.3145625343,6.816,0.23,6.8198794711,0.34600000000000003,0,0.34600000000000003,6.47,0.23,6.4740868082
2020-03-23 19:00:00,6.747,0.24,6.7512672144,0.397,0,0.397,6.35,0.24,6.3545338145,6.917,0.23,6.9208228557,0.397,0,0.397,6.52,0.23,6.5240554872
2020-03-23 19:30:00,6.837,0.26,6.8419419027,0.307,0,0.307,6.53,0.26,6.5351740604,7.017,0.25,7.0214520578,0.307,0,0.307,6.71,0.25,6.7146556129
2020-03-23 20:00:00,6.4425,0.26,6.4477442761,0.2325,0,0.2325,6.21,0.26,6.215440451,6.6125,0.24,6.6168539541,0.2325,0,0.2325,6.38,0.24,6.3845125108000005
2020-03-23 20:30:00,6.0365,-0.12,6.0376926263,0.1965,0,0.1965,5.84,-0.12,5.8412327466,6.1965,-0.12,6.1976618373,0.1965,0,0.1965,6.0,-0.12,6.00119988
2020-03-23 21:00:00,5.4485,-0.24,5.4537832969,0.17850000000000002,0,0.17850000000000002,5.27,-0.24,5.2754620651,5.5885,-0.27,5.595018521,0.17850000000000002,0,0.17850000000000002,5.41,-0.27,5.4167333329
2020-03-23 21:30:00,5.2805,-0.24,5.2859512152,0.2205,0,0.2205,5.06,-0.24,5.0656885021,5.4205,-0.26,5.4267320046,0.2205,0,0.2205,5.2,-0.26,5.2064959426
2020-03-23 22:00:00,4.99,-0.27,4.9972992706,0.22,0,0.22,4.77,-0.27,4.7776353984,5.11,-0.29,5.1182223477,0.22,0,0.22,4.89,-0.29,4.8985916343
2020-03-23 22:30:00,4.683,-0.28,4.6913632347,0.223,0,0.223,4.46,-0.28,4.4687805943,4.793,-0.31,4.8030145742,0.223,0,0.223,4.57,-0.31,4.5805021559
2020-03-23 23:00:00,4.338,-0.30000000000000004,4.3483610706,0.218,0,0.218,4.12,-0.30000000000000004,4.1309078905,4.448,-0.33,4.460224658,0.218,0,0.218,4.23,-0.33,4.2428528139
2020-03-23 23:30:00,4.2325,-0.32,4.2445796317,0.1825,0,0.1825,4.05,-0.32,4.0626223059,4.3425,-0.35000000000000003,4.3565819457,0.1825,0,0.1825,4.16,-0.35000000000000003,4.1746975938
2020-03-24 00:00:00,3.9699999999999998,-0.34,3.9845325949,0.14,0,0.14,3.83,-0.34,3.845061768,4.08,-0.37,4.0967426085,0.14,0,0.14,3.94,-0.37,3.9573349618
2020-03-24 00:30:00,4.7305,-0.34,4.7427028423,0.0805,0,0.0805,4.65,-0.34,4.6624135381,4.8505,-0.37,4.8645914782,0.0805,0,0.0805,4.77,-0.37,4.784328584
2020-03-24 01:00:00,4.9895,-0.34,5.0010709103,0.0795,0,0.0795,4.91,-0.34,4.9217578161,5.1195,-0.33,5.1301247792,0.0795,0,0.0795,5.04,-0.33,5.0507920171
2020-03-24 01:30:00,4.9030000000000005,-0.32,4.9134314893,0.073,0,0.073,4.83,-0.32,4.8405888072,5.033,-0.35000000000000003,5.0451550026,0.073,0,0.073,4.96,-0.35000000000000003,4.9723334562
2020-03-24 02:00:00,4.7145,-0.32,4.7253476327,0.044500000000000005,0,0.044500000000000005,4.67,-0.32,4.6809507581,4.8445,-0.33,4.8557265419,0.044500000000000005,0,0.044500000000000005,4.8,-0.33,4.8113303773
2020-03-24 02:30:00,4.7145,-0.31,4.7246809681,0.044500000000000005,0,0.044500000000000005,4.67,-0.31,4.6802777695,4.8445,-0.33,4.8557265419,0.044500000000000005,0,0.044500000000000005,4.8,-0.33,4.8113303773
2020-03-24 03:00:00,4.4725,-0.29,4.4818920391,0.0625,0,0.0625,4.41,-0.29,4.4195248613,4.5825,-0.32,4.5936593528,0.0625,0,0.0625,4.52,-0.32,4.5313132754000005
2020-03-24 03:30:00,4.1315,-0.37,4.1480347455,0.051500000000000004,0,0.051500000000000004,4.08,-0.37,4.0967426085,4.2415,-0.32,4.2535540728,0.051500000000000004,0,0.051500000000000004,4.19,-0.32,4.2022018038
2020-03-24 04:00:00,3.952,-0.33,3.9657539006,0.052000000000000005,0,0.052000000000000005,3.9,-0.33,3.9139366372,4.052,-0.36,4.0679606684,0.052000000000000005,0,0.052000000000000005,4.0,-0.36,4.0161673272
2020-03-24 04:30:00,3.7984999999999998,-0.33,3.8128076597,0.0585,0,0.0585,3.74,-0.33,3.7545305965,3.8985000000000003,-0.36,3.9150864933,0.0585,0,0.0585,3.84,-0.36,3.8568380832
2020-03-24 05:00:00,3.7105,-0.33,3.7251456683,0.060500000000000005,0,0.060500000000000005,3.65,-0.33,3.6648874471,3.8005,-0.36,3.8175123117,0.060500000000000005,0,0.060500000000000005,3.74,-0.36,3.7572862547
2020-03-24 05:30:00,3.7225,-0.33,3.7370986407,0.07250000000000001,0,0.07250000000000001,3.65,-0.33,3.6648874471,3.8125,-0.36,3.8294590023,0.07250000000000001,0,0.07250000000000001,3.74,-0.36,3.7572862547
2020-03-24 06:00:00,3.83,-0.28,3.8402213478,0.05,0,0.05,3.7800000000000002,-0.28,3.7903561838,3.93,-0.31,3.9422075034,0.05,0,0.05,3.88,-0.31,3.8923643201
2020-03-24 06:30:00,4.2615,-0.23,4.2677022213,0.0415,0,0.0415,4.22,-0.23,4.2262631248,4.3715,-0.26,4.3792250741,0.0415,0,0.0415,4.33,-0.26,4.3377989811
2020-03-24 07:00:00,4.5235,-0.23,4.5293434679,0.0335,0,0.0335,4.49,-0.23,4.4958870093,4.6335,-0.26,4.6407889685,0.0335,0,0.0335,4.6,-0.26,4.6073419669
2020-03-24 07:30:00,4.663,-0.06,4.6633860016,0.023,0,0.023,4.64,-0.06,4.6403879148,4.793,-0.04,4.7931669072,0.023,0,0.023,4.77,-0.04,4.7701677119
2020-03-24 08:00:00,4.8955,0.2,4.8995836813,0.0155,0,0.0155,4.88,0.2,4.8840966411,5.0255,0.19,5.0290903999,0.0155,0,0.0155,5.01,0.19,5.0136014999
2020-03-24 08:30:00,4.9925,0.24,4.9982653241,0.022500000000000003,0,0.022500000000000003,4.97,0.24,4.9757913943,5.1225,0.22,5.1272220793,0.022500000000000003,0,0.022500000000000003,5.1,0.22,5.1047428926
2020-03-24 09:00:00,5.072,0.25,5.0781575399,0.032,0,0.032,5.04,0.25,5.0461965875,5.202,0.24,5.2075333892,0.032,0,0.032,5.17,0.24,5.1755676017
2020-03-24 09:30:00,5.1845,0.28,5.1920554937,0.0345,0,0.0345,5.15,0.28,5.1576060338,5.3245000000000005,0.27,5.3313413181,0.0345,0,0.0345,5.29,0.27,5.2968858776
2020-03-24 10:00:00,5.2235,0.28,5.2309991636,0.0335,0,0.0335,5.19,0.28,5.1975474986,5.3635,0.27,5.3702916355,0.0335,0,0.0335,5.33,0.27,5.3368342676000005
2020-03-24 10:30:00,5.2525,0.28,5.2599578183,0.07250000000000001,0,0.07250000000000001,5.18,0.28,5.1875620478,5.3925,0.27,5.399255157,0.07250000000000001,0,0.07250000000000001,5.32,0.27,5.3268470975
2020-03-24 11:00:00,5.182,0.28,5.1895591335,0.07200000000000001,0,0.07200000000000001,5.11,0.28,5.1176654834,5.312,0.27,5.3188573961,0.07200000000000001,0,0.07200000000000001,5.24,0.27,5.2469514959
2020-03-24 11:30:00,5.218,0.28,5.2255070567,0.058,0,0.058,5.16,0.28,5.1675913151,5.348,0.28,5.3553248267,0.058,0,0.058,5.29,0.28,5.2974050251
2020-03-24 12:00:00,5.3725,0.32,5.3820215765,0.07250000000000001,0,0.07250000000000001,5.3,0.32,5.3096515893,5.5125,0.31,5.5212096727,0.07250000000000001,0,0.07250000000000001,5.44,0.31,5.4488255615
2020-03-24 12:30:00,5.41,0.29,5.4177670677,0.08,0,0.08,5.33,0.29,5.3378834757,5.55,0.28,5.5570585745,0.08,0,0.08,5.47,0.28,5.4771616737
2020-03-24 13:00:00,5.2035,0.26,5.2099915787,0.1335,0,0.1335,5.07,0.26,5.0766622893,5.3435,0.26,5.3498217026,0.1335,0,0.1335,5.21,0.26,5.2164834899
2020-03-24 13:30:00,5.0645,0.26,5.071169515,0.1645,0,0.1645,4.9,0.26,4.9068931107000004,5.1945,0.24,5.20004137,0.1645,0,0.1645,5.03,0.24,5.0357223911
2020-03-24 14:00:00,5.0645,0.27,5.07169205,0.1845,0,0.1845,4.88,0.27,4.8874635549,5.1945,0.26,5.201002812,0.1845,0,0.1845,5.01,0.26,5.0167419706
2020-03-24 14:30:00,5.087,0.27,5.0941602841,0.157,0,0.157,4.93,0.27,4.9373879734,5.217,0.26,5.2234748013,0.157,0,0.157,5.06,0.26,5.0666754386
2020-03-24 15:00:00,5.1915,0.27,5.1985163508,0.1615,0,0.1615,5.03,0.27,5.0372413085,5.3215,0.25,5.3273691678,0.1615,0,0.1615,5.16,0.25,5.1660526517
2020-03-24 15:30:00,5.3275,0.25,5.333362565,0.1575,0,0.1575,5.17,0.25,5.1760409581,5.4675,0.24,5.4727649548,0.1575,0,0.1575,5.31,0.24,5.3154209617
2020-03-24 16:00:00,5.405,0.25,5.4107785946,0.135,0,0.135,5.27,0.25,5.2759264589,5.545,0.24,5.5501914381,0.135,0,0.135,5.41,0.24,5.4153208585
2020-03-24 16:30:00,5.6895,0.19,5.6926716267,0.0695,0,0.0695,5.62,0.19,5.6232108266,5.8295,0.21,5.8332812593,0.0695,0,0.0695,5.76,0.21,5.7638268537
2020-03-24 17:00:00,6.01,-0.01,6.0100083195,0.05,0,0.05,5.96,-0.01,5.9600083893,6.17,0.08,6.1705186168,0.05,0,0.05,6.12,0.08,6.1205228535
2020-03-24 17:30:00,6.308,-0.07,6.3083883837,0.038,0,0.038,6.27,-0.07,6.2703907374,6.468,-0.02,6.4680309214000005,0.038,0,0.038,6.43,-0.02,6.4300311041
2020-03-24 18:00:00,6.1965,-0.14,6.1980813362,0.006500000000000001,0,0.006500000000000001,6.19,-0.14,6.1915829963,6.3565000000000005,-0.08,6.3570034018,0.006500000000000001,0,0.006500000000000001,6.35,-0.08,6.350503917
2020-03-24 18:30:00,6.22,-0.23,6.224250959,0.0,0,0.0,6.22,-0.23,6.224250959,6.39,-0.19,6.3928241021,0.0,0,0.0,6.39,-0.19,6.3928241021
2020-03-24 19:00:00,6.282,0.21,6.2855090486,0.002,0,0.002,6.28,0.21,6.2835101655,6.452,0.21,6.4554166403,0.002,0,0.002,6.45,0.21,6.4534176992
2020-03-24 19:30:00,6.2655,0.13,6.2668485102,0.0055000000000000005,0,0.0055000000000000005,6.26,0.13,6.2613496948,6.4355,0.16,6.4374886602,0.0055000000000000005,0,0.0055000000000000005,6.43,0.16,6.4319903607
2020-03-24 20:00:00,5.879,-0.24,5.883896753,0.019,0,0.019,5.86,-0.24,5.8649126166,6.029,-0.26,6.0346036324,0.019,0,0.019,6.01,-0.26,6.0156213312
2020-03-24 20:30:00,5.5125,-0.26,5.518628113,0.022500000000000003,0,0.022500000000000003,5.49,-0.26,5.4961532002,5.6625,-0.28,5.6694185107,0.022500000000000003,0,0.022500000000000003,5.64,-0.28,5.6469460773
2020-03-24 21:00:00,5.1565,-0.26,5.1630506728,0.026500000000000003,0,0.026500000000000003,5.13,-0.26,5.1365844683,5.2865,-0.32,5.2961761914,0.026500000000000003,0,0.026500000000000003,5.26,-0.32,5.2697248505
2020-03-24 21:30:00,4.898,-0.29,4.906577626,0.048,0,0.048,4.85,-0.29,4.8586623674,5.028,-0.32,5.0381726846,0.048,0,0.048,4.98,-0.32,4.9902705337
2020-03-24 22:00:00,4.6115,-0.31,4.6219078582,0.07150000000000001,0,0.07150000000000001,4.54,-0.31,4.5505713927,4.7315000000000005,-0.34,4.7437002698,0.07150000000000001,0,0.07150000000000001,4.66,-0.34,4.6723869703
2020-03-24 22:30:00,4.2595,-0.35000000000000003,4.2738554316,0.0695,0,0.0695,4.19,-0.35000000000000003,4.204592727,4.3695,-0.38,4.3859925046,0.0695,0,0.0695,4.3,-0.38,4.3167580428
2020-03-24 23:00:00,3.9995000000000003,-0.35000000000000003,4.014785206,0.0695,0,0.0695,3.93,-0.35000000000000003,3.9455544604,4.1095,-0.38,4.1270316512,0.0695,0,0.0695,4.04,-0.38,4.0578319334
2020-03-24 23:30:00,3.9085,-0.36,3.9250442354,0.0585,0,0.0585,3.85,-0.36,3.8667945381,4.0085,-0.39,4.0274274978,0.0585,0,0.0585,3.95,-0.39,3.9692064698
2020-03-25 00:00:00,3.7345,-0.35000000000000003,3.7508652668,0.044500000000000005,0,0.044500000000000005,3.69,-0.35000000000000003,3.7065617491,3.8345000000000002,-0.38,3.8532830483,0.044500000000000005,0,0.044500000000000005,3.79,-0.38,3.8090024941
2020-03-25 00:30:00,4.531,-0.33,4.5430013207,0.051000000000000004,0,0.051000000000000004,4.48,-0.33,4.4921375758,4.651,-0.36,4.6649116819,0.051000000000000004,0,0.051000000000000004,4.6,-0.36,4.6140654525
2020-03-25 01:00:00,4.7355,-0.33,4.7469843322,0.0755,0,0.0755,4.66,-0.33,4.671669937,4.8655,-0.36,4.878800083,0.0755,0,0.0755,4.79,-0.36,4.8035091340000005
2020-03-25 01:30:00,4.6895,-0.32,4.7004053283000005,0.0795,0,0.0795,4.61,-0.32,4.6210929443,4.8195,-0.35000000000000003,4.832192075,0.0795,0,0.0795,4.74,-0.35000000000000003,4.7529043752
2020-03-25 02:00:00,4.5285,-0.32,4.5397920933,0.0685,0,0.0685,4.46,-0.32,4.4714650843,4.6485,-0.35000000000000003,4.6616576719000005,0.0685,0,0.0685,4.58,-0.35000000000000003,4.5933538945
2020-03-25 02:30:00,4.443,-0.33,4.4552383775,0.073,0,0.073,4.37,-0.33,4.3824422415,4.563,-0.36,4.5771791531,0.073,0,0.073,4.49,-0.36,4.5044089512
2020-03-25 03:00:00,4.263,-0.31,4.2742565435,0.063,0,0.063,4.2,-0.31,4.211424937,4.373,-0.34,4.386197556,0.063,0,0.063,4.31,-0.34,4.3233898737
2020-03-25 03:30:00,4.0185,-0.34,4.0328578267,0.0485,0,0.0485,3.9699999999999998,-0.34,3.9845325949,4.1185,-0.37,4.1350867282,0.0485,0,0.0485,4.07,-0.37,4.0867835764
2020-03-25 04:00:00,3.819,-0.33,3.8332311436,0.049,0,0.049,3.77,-0.33,3.7844154106,3.919,-0.36,3.9355000953,0.049,0,0.049,3.87,-0.36,3.8867081187
2020-03-25 04:30:00,3.6654999999999998,-0.34,3.6812348811,0.0655,0,0.0655,3.6,-0.34,3.6160199114,3.7555,-0.37,3.7736825847,0.0655,0,0.0655,3.69,-0.37,3.7085037414
2020-03-25 05:00:00,3.5465,-0.34,3.5627604817,0.08650000000000001,0,0.08650000000000001,3.46,-0.34,3.4766650687,3.6365,-0.37,3.6552745793,0.08650000000000001,0,0.08650000000000001,3.55,-0.37,3.5692296088
2020-03-25 05:30:00,3.596,-0.34,3.6120376521,0.056,0,0.056,3.54,-0.34,3.5562902019,3.686,-0.37,3.7045237211,0.056,0,0.056,3.63,-0.37,3.6488080245
2020-03-25 06:00:00,3.635,-0.34,3.6508663355,0.045,0,0.045,3.59,-0.34,3.6060643366000003,3.735,-0.37,3.7532818972,0.045,0,0.045,3.69,-0.37,3.7085037414
2020-03-25 06:30:00,4.0005,-0.33,4.0140877233,0.030500000000000003,0,0.030500000000000003,3.9699999999999998,-0.33,3.9836917551,4.1005,-0.35000000000000003,4.115410095,0.030500000000000003,0,0.030500000000000003,4.07,-0.35000000000000003,4.0850214198
2020-03-25 07:00:00,4.275,-0.27,4.28351783,0.015,0,0.015,4.26,-0.27,4.2685477624,4.385,-0.31,4.3959441534,0.015,0,0.015,4.37,-0.31,4.3809816252000005
2020-03-25 07:30:00,4.3955,-0.23,4.4015134045,0.0155,0,0.0155,4.38,-0.23,4.3860346556,4.5055,-0.25,4.5124306365999995,0.0155,0,0.0155,4.49,-0.25,4.496954525
2020-03-25 08:00:00,4.6035,0.08,4.6041950708,0.0135,0,0.0135,4.59,0.08,4.5906971148,4.7235,-0.01,4.7235105854,0.0135,0,0.0135,4.71,-0.01,4.7100106157
2020-03-25 08:30:00,4.743,0.18,4.7464143308,0.023,0,0.023,4.72,0.18,4.7234309564,4.873,0.16,4.8756260111,0.023,0,0.023,4.85,0.16,4.8526384576
2020-03-25 09:00:00,4.8335,0.22,4.8385041335,0.043500000000000004,0,0.043500000000000004,4.79,0.22,4.7950495305,4.9635,0.22,4.9683731995,0.043500000000000004,0,0.043500000000000004,4.92,0.22,4.9249162429
2020-03-25 09:30:00,4.7735,0.24,4.7795295009,0.053500000000000006,0,0.053500000000000006,4.72,0.24,4.7260977561,4.9035,0.23,4.9088911426,0.053500000000000006,0,0.053500000000000006,4.85,0.23,4.8554505455
2020-03-25 10:00:00,4.7685,0.27,4.7761377964000005,0.0785,0,0.0785,4.69,0.27,4.6977654262,4.8885000000000005,0.26,4.8954093036,0.0785,0,0.0785,4.8100000000000005,0.26,4.8170219015
2020-03-25 10:30:00,4.6545000000000005,0.27,4.6623245543,0.1145,0,0.1145,4.54,0.27,4.5480215479,4.7745,0.26,4.7815740348,0.1145,0,0.1145,4.66,0.26,4.6672475829
2020-03-25 11:00:00,4.5925,0.27,4.6004300071,0.14250000000000002,0,0.14250000000000002,4.45,0.27,4.4581834866,4.7125,0.26,4.7196669639,0.14250000000000002,0,0.14250000000000002,4.57,0.26,4.5773900861
2020-03-25 11:30:00,4.568,0.29,4.5771960849,0.178,0,0.178,4.39,0.29,4.3995681606,4.678,0.28,4.6863721577,0.178,0,0.178,4.5,0.28,4.5087026959
2020-03-25 12:00:00,4.5575,0.29,4.566717229,0.1675,0,0.1675,4.39,0.29,4.3995681606,4.6675,0.28,4.6758909579,0.1675,0,0.1675,4.5,0.28,4.5087026959
2020-03-25 12:30:00,4.5555,0.27,4.5634943026,0.1955,0,0.1955,4.36,0.27,4.368352092,4.6754999999999995,0.26,4.6827235932,0.1955,0,0.1955,4.48,0.26,4.4875383007
2020-03-25 13:00:00,4.5205,0.27,4.5285560889,0.1605,0,0.1605,4.36,0.27,4.368352092,4.6405,0.26,4.6477779906,0.1605,0,0.1605,4.48,0.26,4.4875383007
2020-03-25 13:30:00,4.4175,0.25,4.4245684818,0.17750000000000002,0,0.17750000000000002,4.24,0.25,4.2473638883,4.5275,0.21,4.5323676208,0.17750000000000002,0,0.17750000000000002,4.35,0.21,4.3550660156
2020-03-25 14:00:00,4.274,0.23,4.2801841082,0.264,0,0.264,4.01,0.23,4.016590594,4.374,0.21,4.3790382506,0.264,0,0.264,4.11,0.21,4.1153614665
2020-03-25 14:30:00,4.235,0.23,4.2412409741,0.305,0,0.305,3.93,0.23,3.9367245268,4.335,0.22,4.3405788784,0.305,0,0.305,4.03,0.22,4.0360004955
2020-03-25 15:00:00,4.1975,0.22,4.2032613825,0.2575,0,0.2575,3.94,0.22,3.9461373519,4.2875,0.21,4.2926397764,0.2575,0,0.2575,4.03,0.21,4.0354677548
2020-03-25 15:30:00,4.369,0.22,4.3745355182,0.189,0,0.189,4.18,0.22,4.1857854699,4.479,0.21,4.4839202714,0.189,0,0.189,4.29,0.21,4.2951367848
2020-03-25 16:00:00,4.487,0.22,4.4923901211,0.177,0,0.177,4.31,0.22,4.3156111966,4.5969999999999995,0.23,4.6027501562,0.177,0,0.177,4.42,0.23,4.4259801174
2020-03-25 16:30:00,4.879,0.16,4.8816227835,0.109,0,0.109,4.77,0.16,4.7726826838,5.009,0.2,5.0129912228,0.109,0,0.109,4.9,0.2,4.9040799341
2020-03-25 17:00:00,5.275,-0.16,5.2774259824,0.065,0,0.065,5.21,-0.16,5.2124562348,5.415,-0.13,5.4165602554,0.065,0,0.065,5.35,-0.13,5.3515792062
2020-03-25 17:30:00,5.6185,0.09,5.6192207867,0.0485,0,0.0485,5.57,0.09,5.5707270621,5.7485,-0.26,5.7543767908,0.0485,0,0.0485,5.7,-0.26,5.7059267433
2020-03-25 18:00:00,5.8855,-0.22,5.8896103649,0.035500000000000004,0,0.035500000000000004,5.85,-0.22,5.8541352905,6.0455,-0.22,6.049501653,0.035500000000000004,0,0.035500000000000004,6.01,-0.22,6.0140252743
2020-03-25 18:30:00,6.066,-0.22,6.0699881384,0.026000000000000002,0,0.026000000000000002,6.04,-0.22,6.0440052945,6.236,-0.25,6.2410092133,0.026000000000000002,0,0.026000000000000002,6.21,-0.25,6.2150301689
2020-03-25 19:00:00,6.134,-0.25,6.1390924411,0.034,0,0.034,6.1,-0.25,6.1051208014,6.304,-0.18,6.3065692734,0.034,0,0.034,6.27,-0.18,6.2725831999
2020-03-25 19:30:00,6.3675,-0.09,6.3681360106,0.0475,0,0.0475,6.32,-0.09,6.3206407903,6.5275,-0.12,6.5286029325,0.0475,0,0.0475,6.48,-0.12,6.4811110159
2020-03-25 20:00:00,5.9665,-0.26,5.9721622759,0.0465,0,0.0465,5.92,-0.26,5.9257067089,6.1265,-0.26,6.1320145344,0.0465,0,0.0465,6.08,-0.26,6.0855566713
2020-03-25 20:30:00,5.5545,-0.26,5.5605818266,0.044500000000000005,0,0.044500000000000005,5.51,-0.26,5.5161308904,5.6945,-0.26,5.7004324617,0.044500000000000005,0,0.044500000000000005,5.65,-0.26,5.6559791372
2020-03-25 21:00:00,5.143,-0.28,5.1506163709,0.033,0,0.033,5.11,-0.28,5.1176654834,5.283,-0.30000000000000004,5.2915110318,0.033,0,0.033,5.25,-0.30000000000000004,5.2585644429
2020-03-25 21:30:00,4.914,-0.28,4.9219707435,0.024,0,0.024,4.89,-0.28,4.8980097999000005,5.044,-0.30000000000000004,5.0529136149,0.024,0,0.024,5.02,-0.30000000000000004,5.0289561541
2020-03-25 22:00:00,4.609,-0.17,4.6121341047,0.009000000000000001,0,0.009000000000000001,4.6,-0.17,4.6031402325,4.709,-0.43,4.7285918623,0.009000000000000001,0,0.009000000000000001,4.7,-0.43,4.7196292227
2020-03-25 22:30:00,4.238,-0.34,4.2516166337,0.008,0,0.008,4.23,-0.34,4.2436423035,4.358,-0.37,4.3736785433,0.008,0,0.008,4.35,-0.37,4.3657072737
2020-03-25 23:00:00,3.9455,-0.36,3.9618897322,0.025500000000000002,0,0.025500000000000002,3.92,-0.36,3.9364959037,4.0455,-0.39,4.0642551901,0.025500000000000002,0,0.025500000000000002,4.02,-0.39,4.0388736054
2020-03-25 23:30:00,3.8585000000000003,-0.36,3.8752577011,0.0285,0,0.0285,3.83,-0.36,3.8468818542000003,3.9585,-0.39,3.9776654271,0.0285,0,0.0285,3.93,-0.39,3.9493037361
2020-03-26 00:00:00,3.685,-0.38,3.7045411322,0.015,0,0.015,3.67,-0.38,3.6896205767,3.775,-0.41000000000000003,3.7971996260000003,0.015,0,0.015,3.76,-0.41000000000000003,3.7822876675
2020-03-26 00:30:00,4.463,-0.38,4.4791482449,0.013000000000000001,0,0.013000000000000001,4.45,-0.38,4.4661952488,4.593,-0.36,4.6070868235999995,0.013000000000000001,0,0.013000000000000001,4.58,-0.36,4.5941266852
2020-03-26 01:00:00,4.7505,-0.33,4.761948157,0.0105,0,0.0105,4.74,-0.33,4.7514734557,4.8805,-0.36,4.8937593167,0.0105,0,0.0105,4.87,-0.36,4.8832878269
2020-03-26 01:30:00,4.683,-0.36,4.6968169008,0.003,0,0.003,4.68,-0.36,4.6938257317000005,4.803,-0.38,4.8180088211,0.003,0,0.003,4.8,-0.38,4.8150181723
2020-03-26 02:00:00,4.447,-0.36,4.4615478256,0.017,0,0.017,4.43,-0.36,4.4446034694,4.567,-0.38,4.5827817971,0.017,0,0.017,4.55,-0.38,4.5658405579
2020-03-26 02:30:00,4.4585,-0.33,4.4706959469,0.0285,0,0.0285,4.43,-0.33,4.4422741923,4.5785,-0.36,4.5926312992,0.0285,0,0.0285,4.55,-0.36,4.564219539
2020-03-26 03:00:00,4.231,-0.33,4.2438497853,0.021,0,0.021,4.21,-0.33,4.2229136861,4.351,-0.37,4.3667036767,0.021,0,0.021,4.33,-0.37,4.3457795618
2020-03-26 03:30:00,4.0325,-0.35000000000000003,4.0476605898,0.0325,0,0.0325,4.0,-0.35000000000000003,4.0152833026,4.1425,-0.37,4.1589910135,0.0325,0,0.0325,4.11,-0.37,4.1266208937
2020-03-26 04:00:00,3.7960000000000003,-0.37,3.8139895123,0.006,0,0.006,3.79,-0.37,3.8080178571000003,3.896,-0.4,3.9164800523,0.006,0,0.006,3.89,-0.4,3.9105114755
2020-03-26 04:30:00,3.67,-0.37,3.688604072,0.0,0,0.0,3.67,-0.37,3.688604072,3.77,-0.39,3.7901187316,0.0,0,0.0,3.77,-0.39,3.7901187316
2020-03-26 05:00:00,3.56,-0.37,3.5791758828,0.0,0,0.0,3.56,-0.37,3.5791758828,3.66,-0.41000000000000003,3.6828928847,0.0,0,0.0,3.66,-0.41000000000000003,3.6828928847
2020-03-26 05:30:00,3.63,-0.36,3.6478075607,0.0,0,0.0,3.63,-0.36,3.6478075607,3.73,-0.39,3.7503333185,0.0,0,0.0,3.73,-0.39,3.7503333185
2020-03-26 06:00:00,3.67,-0.36,3.687614405,0.0,0,0.0,3.67,-0.36,3.687614405,3.77,-0.39,3.7901187316,0.0,0,0.0,3.77,-0.39,3.7901187316
2020-03-26 06:30:00,4.02,-0.32,4.0327162062,0.0,0,0.0,4.02,-0.32,4.0327162062,4.12,-0.35000000000000003,4.1348397792,0.0,0,0.0,4.12,-0.35000000000000003,4.1348397792
2020-03-26 07:00:00,4.1875,-0.29,4.1975297795,0.007500000000000001,0,0.007500000000000001,4.18,-0.29,4.1900477324,4.2975,-0.32,4.3093974347,0.007500000000000001,0,0.007500000000000001,4.29,-0.32,4.3019181768
2020-03-26 07:30:00,4.362,-0.26,4.3697418688,0.012,0,0.012,4.35,-0.26,4.3577631877,4.472,-0.28,4.4807570789,0.012,0,0.012,4.46,-0.28,4.4687805943
2020-03-26 08:00:00,4.538,-0.22,4.543329616,0.008,0,0.008,4.53,-0.22,4.5353390171,4.658,-0.25,4.6647040635,0.008,0,0.008,4.65,-0.25,4.6567155808
