Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-26 08:30:00,4.6825,-0.22,4.6876653304,0.0125,0,0.0125,4.67,-0.22,4.675179141,4.8025,-0.23,4.8080043937,0.0125,0,0.0125,4.79,-0.23,4.7955187415000005
2020-03-26 09:00:00,4.6895,-0.13,4.6913015518000005,0.0195,0,0.0195,4.67,-0.13,4.6718090714,4.8095,-0.2,4.8136566402,0.0195,0,0.0195,4.79,-0.2,4.7941735471
2020-03-26 09:30:00,4.6615,0.22,4.6666885744,0.021500000000000002,0,0.021500000000000002,4.64,0.22,4.6452125893,4.7915,0.21,4.7960996914,0.021500000000000002,0,0.021500000000000002,4.77,0.21,4.7746204038
2020-03-26 10:00:00,4.6735,0.22,4.6786752666,0.0335,0,0.0335,4.64,0.22,4.6452125893,4.8035,0.21,4.8080882115,0.0335,0,0.0335,4.77,0.21,4.7746204038
2020-03-26 10:30:00,4.5945,0.14,4.5966324902,0.0345,0,0.0345,4.5600000000000005,0.14,4.5621486166,4.7145,0.09,4.7153589736,0.0345,0,0.0345,4.68,0.09,4.6808653046
2020-03-26 11:00:00,4.478,0.23,4.4839027643,0.068,0,0.068,4.41,0.23,4.4159936594,4.588,0.23,4.5937614218,0.068,0,0.068,4.52,0.23,4.5258479868
2020-03-26 11:30:00,4.4635,0.22,4.4689184654,0.1135,0,0.1135,4.35,0.22,4.3555596655,4.5835,0.21,4.5883082122,0.1135,0,0.1135,4.47,0.21,4.4749301671
2020-03-26 12:00:00,4.4345,0.22,4.4399538567,0.1345,0,0.1345,4.3,0.22,4.3056242288,4.5445,0.23,4.5503165,0.1345,0,0.1345,4.41,0.23,4.4159936594
2020-03-26 12:30:00,4.5145,0.24,4.520874943,0.1945,0,0.1945,4.32,0.24,4.3266615306,4.6245,0.23,4.6302160047,0.1945,0,0.1945,4.43,0.23,4.4359666365
2020-03-26 13:00:00,4.4455,0.24,4.4519737477,0.10550000000000001,0,0.10550000000000001,4.34,0.24,4.3466308792,4.5555,0.23,4.561302473,0.10550000000000001,0,0.10550000000000001,4.45,0.23,4.455939856
2020-03-26 13:30:00,4.3435,0.16,4.3464459332,0.07350000000000001,0,0.07350000000000001,4.27,0.16,4.2729966066,4.4535,0.21,4.4584484128,0.07350000000000001,0,0.07350000000000001,4.38,0.21,4.3850313568
2020-03-26 14:00:00,4.2235,0.22,4.2292259635,0.053500000000000006,0,0.053500000000000006,4.17,0.22,4.1757993247,4.3335,0.21,4.3385852821,0.053500000000000006,0,0.053500000000000006,4.28,0.21,4.2851487722
2020-03-26 14:30:00,4.149,0.23,4.15537014,0.059000000000000004,0,0.059000000000000004,4.09,0.23,4.096461888,4.259,0.23,4.2652058567,0.059000000000000004,0,0.059000000000000004,4.2,0.23,4.2062929047
2020-03-26 15:00:00,4.1595,0.23,4.1658540841,0.0395,0,0.0395,4.12,0.23,4.1264149089,4.2695,0.23,4.2756906167,0.0395,0,0.0395,4.23,0.23,4.2362483402
2020-03-26 15:30:00,4.289,0.24,4.2957096038,0.049,0,0.049,4.24,0.24,4.2467870208,4.399,0.23,4.4050086266,0.049,0,0.049,4.35,0.23,4.356076216
2020-03-26 16:00:00,4.4265,0.15,4.4290407822,0.026500000000000003,0,0.026500000000000003,4.4,0.15,4.4025560757,4.5365,0.19,4.540477095,0.026500000000000003,0,0.026500000000000003,4.51,0.19,4.5140004431000005
2020-03-26 16:30:00,4.7780000000000005,-0.23,4.7835325859,0.018000000000000002,0,0.018000000000000002,4.76,-0.23,4.7655534831,4.898,-0.26,4.9048959214,0.018000000000000002,0,0.018000000000000002,4.88,-0.26,4.8869213212
2020-03-26 17:00:00,5.1305,-0.23,5.1356528553,0.0005,0,0.0005,5.13,-0.23,5.135153357,5.2605,-0.21,5.2646899481,0.0005,0,0.0005,5.26,-0.21,5.2641903461
2020-03-26 17:30:00,5.48,-0.23,5.4848245186,0.0,0,0.0,5.48,-0.23,5.4848245186,5.63,-0.21,5.6339151573,0.0,0,0.0,5.63,-0.21,5.6339151573
2020-03-26 18:00:00,5.78,-0.23,5.7845743145,0.0,0,0.0,5.78,-0.23,5.7845743145,5.93,-0.21,5.933717216,0.0,0,0.0,5.93,-0.21,5.933717216
2020-03-26 18:30:00,5.97,-0.24,5.9748221731,0.0,0,0.0,5.97,-0.24,5.9748221731,6.13,-0.23,6.1343133275,0.0,0,0.0,6.13,-0.23,6.1343133275
2020-03-26 19:00:00,6.06,-0.24,6.0647506132,0.0,0,0.0,6.06,-0.24,6.0647506132,6.22,-0.21,6.2235440064,0.0,0,0.0,6.22,-0.21,6.2235440064
2020-03-26 19:30:00,6.18,-0.23,6.1842784543,0.0,0,0.0,6.18,-0.23,6.1842784543,6.35,-0.23,6.3541639891,0.0,0,0.0,6.35,-0.23,6.3541639891
2020-03-26 20:00:00,5.91,-0.25,5.9152852848,0.0,0,0.0,5.91,-0.25,5.9152852848,6.07,-0.25,6.0751460888,0.0,0,0.0,6.07,-0.25,6.0751460888
2020-03-26 20:30:00,5.52,-0.28,5.5270968872,0.0,0,0.0,5.52,-0.28,5.5270968872,5.66,-0.30000000000000004,5.6679449539,0.0,0,0.0,5.66,-0.30000000000000004,5.6679449539
2020-03-26 21:00:00,5.18,-0.28,5.1875620478,0.0,0,0.0,5.18,-0.28,5.1875620478,5.32,-0.34,5.3308535902,0.0,0,0.0,5.32,-0.34,5.3308535902
2020-03-26 21:30:00,4.8925,-0.32,4.9029538291,0.0025,0,0.0025,4.89,-0.32,4.9004591622,5.0225,-0.35000000000000003,5.0346803523,0.0025,0,0.0025,5.02,-0.35000000000000003,5.0321864035
2020-03-26 22:00:00,4.5985,-0.32,4.6096206189,0.0085,0,0.0085,4.59,-0.32,4.6011411628,4.7185,-0.35000000000000003,4.7314630137,0.0085,0,0.0085,4.71,-0.35000000000000003,4.7229863434
2020-03-26 22:30:00,4.2475,-0.36,4.2627287329,0.0175,0,0.0175,4.23,-0.36,4.2452915094,4.3575,-0.39,4.3749178564,0.0175,0,0.0175,4.34,-0.39,4.3574878084
2020-03-26 23:00:00,4.021,-0.37,4.0379872461,0.011,0,0.011,4.01,-0.37,4.0270336477,4.121,-0.4,4.1403672542,0.011,0,0.011,4.11,-0.4,4.1294188453
2020-03-26 23:30:00,3.931,-0.37,3.9483744757,0.021,0,0.021,3.91,-0.37,3.9274673773,4.031,-0.4,4.0507975758,0.021,0,0.021,4.01,-0.4,4.0299007432
2020-03-27 00:00:00,3.7119999999999997,-0.38,3.7313997374,0.012,0,0.012,3.7,-0.38,3.7194623267,3.802,-0.41000000000000003,3.8240428868,0.012,0,0.012,3.79,-0.41000000000000003,3.8121122754
2020-03-27 00:30:00,4.45,-0.38,4.4661952488,0.0,0,0.0,4.45,-0.38,4.4661952488,4.57,-0.41000000000000003,4.588354825,0.0,0,0.0,4.57,-0.41000000000000003,4.588354825
2020-03-27 01:00:00,4.66,-0.36,4.6738848937,0.0,0,0.0,4.66,-0.36,4.6738848937,4.78,-0.39,4.7958836516000005,0.0,0,0.0,4.78,-0.39,4.7958836516000005
2020-03-27 01:30:00,4.5600000000000005,-0.38,4.5758059399,0.0,0,0.0,4.5600000000000005,-0.38,4.5758059399,4.69,-0.41000000000000003,4.7078869995,0.0,0,0.0,4.69,-0.41000000000000003,4.7078869995
2020-03-27 02:00:00,4.4,-0.39,4.4172502759,0.0,0,0.0,4.4,-0.39,4.4172502759,4.52,-0.42,4.5394713349,0.0,0,0.0,4.52,-0.42,4.5394713349
2020-03-27 02:30:00,4.37,-0.37,4.3856356438,0.0,0,0.0,4.37,-0.37,4.3856356438,4.48,-0.4,4.497821695,0.0,0,0.0,4.48,-0.4,4.497821695
2020-03-27 03:00:00,4.13,-0.39,4.1483731751,0.0,0,0.0,4.13,-0.39,4.1483731751,4.24,-0.42,4.2607511075,0.0,0,0.0,4.24,-0.42,4.2607511075
2020-03-27 03:30:00,3.92,-0.37,3.9374230151000003,0.0,0,0.0,3.92,-0.37,3.9374230151000003,4.02,-0.4,4.0398514824,0.0,0,0.0,4.02,-0.4,4.0398514824
2020-03-27 04:00:00,3.7585,-0.39,3.7786799613,0.0085,0,0.0085,3.75,-0.39,3.7702254574,3.8585000000000003,-0.42,3.8812913122,0.0085,0,0.0085,3.85,-0.42,3.8728413342
2020-03-27 04:30:00,3.6205,-0.39,3.6414448025,0.030500000000000003,0,0.030500000000000003,3.59,-0.39,3.6111217094,3.7105,-0.42,3.7341947258,0.030500000000000003,0,0.030500000000000003,3.68,-0.42,3.7038898472
2020-03-27 05:00:00,3.521,-0.39,3.5425331332,0.041,0,0.041,3.48,-0.39,3.501785259,3.6109999999999998,-0.42,3.6353433125,0.041,0,0.041,3.5700000000000003,-0.42,3.5946209814
2020-03-27 05:30:00,3.5789999999999997,-0.39,3.6001862451999997,0.019,0,0.019,3.56,-0.39,3.5812986471,3.6790000000000003,-0.42,3.7028962988,0.019,0,0.019,3.66,-0.42,3.6840195439
2020-03-27 06:00:00,3.6550000000000002,-0.36,3.6726863465,0.025,0,0.025,3.63,-0.36,3.6478075607,3.745,-0.39,3.7652523156,0.025,0,0.025,3.7199999999999998,-0.39,3.7403876804
2020-03-27 06:30:00,4.005,-0.33,4.0185725077,0.045,0,0.045,3.96,-0.33,3.973726211,4.115,-0.36,4.1307172501,0.045,0,0.045,4.07,-0.36,4.0858903558
2020-03-27 07:00:00,4.1975,-0.30000000000000004,4.2082070113,0.0275,0,0.0275,4.17,-0.30000000000000004,4.1807774397,4.3075,-0.33,4.3201222494,0.0275,0,0.0275,4.28,-0.33,4.2927031111
2020-03-27 07:30:00,4.3235,-0.28,4.3325572414,0.0135,0,0.0135,4.31,-0.28,4.3190855514,4.4335,-0.31,4.4443247237,0.0135,0,0.0135,4.42,-0.31,4.4308577048
2020-03-27 08:00:00,4.4865,-0.25,4.493459942,0.006500000000000001,0,0.006500000000000001,4.48,-0.25,4.4869700244,4.6065000000000005,-0.28,4.6150018689,0.006500000000000001,0,0.006500000000000001,4.6,-0.28,4.6085138602
2020-03-27 08:30:00,4.648,-0.21,4.6527415574,0.008,0,0.008,4.64,-0.21,4.6447497242,4.7780000000000005,-0.23,4.7835325859,0.008,0,0.008,4.77,-0.23,4.7755418541
2020-03-27 09:00:00,4.793,0.14,4.7950442125,0.013000000000000001,0,0.013000000000000001,4.78,0.14,4.7820497697,4.913,0.13,4.9147196258,0.013000000000000001,0,0.013000000000000001,4.9,0.13,4.9017241864
2020-03-27 09:30:00,4.891,0.2,4.8950874354,0.011,0,0.011,4.88,0.2,4.8840966411,5.021,0.21,5.0253896366,0.011,0,0.011,5.01,0.21,5.0143992661
2020-03-27 10:00:00,4.7995,0.22,4.8045395461,0.0195,0,0.0195,4.78,0.22,4.7850600832,4.9295,0.21,4.9339710427,0.0195,0,0.0195,4.91,0.21,4.9144887832
2020-03-27 10:30:00,4.553,0.22,4.558312078,0.043000000000000003,0,0.043000000000000003,4.51,0.22,4.5153626654,4.663,0.21,4.6677263202,0.043000000000000003,0,0.043000000000000003,4.62,0.21,4.6247702646
2020-03-27 11:00:00,4.5265,0.23,4.5323396,0.08650000000000001,0,0.08650000000000001,4.44,0.23,4.4459532161,4.6365,0.23,4.6422012289,0.08650000000000001,0,0.08650000000000001,4.55,0.23,4.5558094780000005
2020-03-27 11:30:00,4.4685,0.23,4.474415297,0.1685,0,0.1685,4.3,0.23,4.3061467694,4.5785,0.23,4.5842733612,0.1685,0,0.1685,4.41,0.23,4.4159936594
2020-03-27 12:00:00,4.498,0.25,4.504942175,0.158,0,0.158,4.34,0.25,4.3471944976,4.608,0.24,4.6142457672,0.158,0,0.158,4.45,0.24,4.4564672107
2020-03-27 12:30:00,4.4785,0.25,4.4854723553,0.2185,0,0.2185,4.26,0.25,4.2673293756,4.5985,0.23,4.6042482828,0.2185,0,0.2185,4.38,0.23,4.3860346556
2020-03-27 13:00:00,4.419,0.2,4.4235235955,0.199,0,0.199,4.22,0.2,4.2247366782,4.529,0.2,4.5334138351,0.199,0,0.199,4.33,0.2,4.3346164767
2020-03-27 13:30:00,4.186,0.06,4.1864299827,0.136,0,0.136,4.05,0.06,4.0504444201,4.286,0.16,4.2889854278,0.136,0,0.136,4.15,0.16,4.153083192
2020-03-27 14:00:00,4.0895,-0.09,4.0904902212,0.0995,0,0.0995,3.99,-0.09,3.9910149085,4.1995000000000005,0.0,4.1995000000000005,0.0995,0,0.0995,4.1,0.0,4.1
2020-03-27 14:30:00,4.0065,-0.08,4.0072986225,0.0665,0,0.0665,3.94,-0.08,3.940812099,4.1165,-0.06,4.1169372414,0.0665,0,0.0665,4.05,-0.06,4.0504444201
2020-03-27 15:00:00,4.017,-0.23,4.0235791281,0.077,0,0.077,3.94,-0.23,3.9467074885,4.127,-0.25,4.1345651525000005,0.077,0,0.077,4.05,-0.25,4.0577087131
2020-03-27 15:30:00,4.081,-0.26,4.0892738964,0.061,0,0.061,4.02,-0.26,4.0283991858,4.181,-0.23,4.1873214589,0.061,0,0.061,4.12,-0.23,4.1264149089
2020-03-27 16:00:00,4.2675,-0.26,4.2754129917,0.0575,0,0.0575,4.21,-0.26,4.2180208629,4.3775,-0.26,4.3852145044,0.0575,0,0.0575,4.32,-0.26,4.3278170017
2020-03-27 16:30:00,4.5785,-0.28,4.5870537658,0.0285,0,0.0285,4.55,-0.28,4.5586072434,4.6885,-0.28,4.6968534414,0.0285,0,0.0285,4.66,-0.28,4.6684044383
2020-03-27 17:00:00,5.0415,-0.28,5.0492694769,0.0115,0,0.0115,5.03,-0.28,5.0377872127,5.1715,-0.28,5.1790744588,0.0115,0,0.0115,5.16,-0.28,5.1675913151
2020-03-27 17:30:00,5.4715,-0.33,5.4814425337,0.0015,0,0.0015,5.47,-0.33,5.4799452552,5.6315,-0.15,5.6334973374,0.0015,0,0.0015,5.63,-0.15,5.6319978693
2020-03-27 18:00:00,5.8,-0.26,5.8058246615,0.0,0,0.0,5.8,-0.26,5.8058246615,5.95,-0.22,5.9540658377,0.0,0,0.0,5.95,-0.22,5.9540658377
2020-03-27 18:30:00,5.88,-0.27,5.8861957154,0.0,0,0.0,5.88,-0.27,5.8861957154,6.04,-0.22,6.0440052945,0.0,0,0.0,6.04,-0.22,6.0440052945
2020-03-27 19:00:00,5.93,-0.27,5.9361435293,0.0,0,0.0,5.93,-0.27,5.9361435293,6.09,-0.29,6.0969008521,0.0,0,0.0,6.09,-0.29,6.0969008521
2020-03-27 19:30:00,6.0335,-0.27,6.0395382481,0.0035,0,0.0035,6.03,-0.27,6.0360417494,6.1935,-0.23,6.1977691349,0.0035,0,0.0035,6.19,-0.23,6.1942715472
2020-03-27 20:00:00,5.6690000000000005,-0.27,5.6754260633,0.029,0,0.029,5.64,-0.27,5.6464590674,5.819,-0.26,5.824805662,0.029,0,0.029,5.79,-0.26,5.7958347112
2020-03-27 20:30:00,5.2735,-0.29,5.2814678121,0.053500000000000006,0,0.053500000000000006,5.22,-0.29,5.2280493494,5.4135,-0.30000000000000004,5.4218061797,0.053500000000000006,0,0.053500000000000006,5.36,-0.30000000000000004,5.3683889576
2020-03-27 21:00:00,4.9665,-0.32,4.9767983935,0.08650000000000001,0,0.08650000000000001,4.88,-0.32,4.890480549,5.0965,-0.34,5.1078285259,0.08650000000000001,0,0.08650000000000001,5.01,-0.34,5.0215236731
2020-03-27 21:30:00,4.683,-0.32,4.6939204297,0.113,0,0.113,4.57,-0.32,4.5811898018,4.803,-0.36,4.816472672,0.113,0,0.113,4.69,-0.36,4.7037963391
2020-03-27 22:00:00,4.3895,-0.35000000000000003,4.4034316448,0.1095,0,0.1095,4.28,-0.35000000000000003,4.2942869024,4.4995,-0.38,4.5155177167,0.1095,0,0.1095,4.39,-0.38,4.406415777
2020-03-27 22:30:00,4.139,-0.36,4.1546264573,0.109,0,0.109,4.03,-0.36,4.046047454,4.239,-0.39,4.2569027473,0.109,0,0.109,4.13,-0.39,4.1483731751
2020-03-27 23:00:00,3.901,-0.37,3.9185074965,0.121,0,0.121,3.7800000000000002,-0.37,3.798065297,4.001,-0.41000000000000003,4.0219523866,0.121,0,0.121,3.88,-0.41000000000000003,3.901602235
2020-03-27 23:30:00,3.8015,-0.37,3.8194636076,0.0815,0,0.0815,3.7199999999999998,-0.37,3.7383552533,3.8915,-0.41000000000000003,3.9130387488,0.0815,0,0.0815,3.81,-0.41000000000000003,3.8319968685
2020-03-28 00:00:00,3.6475,-0.37,3.6662182491,0.0675,0,0.0675,3.58,-0.37,3.5990693241000002,3.7375,-0.41000000000000003,3.7599210431000003,0.0675,0,0.0675,3.67,-0.41000000000000003,3.6928308924
2020-03-28 00:30:00,4.4155,-0.35000000000000003,4.4293498676,0.0455,0,0.0455,4.37,-0.35000000000000003,4.3839936131,4.5255,-0.38,4.541426015,0.0455,0,0.0455,4.48,-0.38,4.4960871878
2020-03-28 01:00:00,4.551,-0.35000000000000003,4.5644387388,0.031,0,0.031,4.52,-0.35000000000000003,4.533530633,4.671,-0.38,4.6864315849,0.031,0,0.031,4.64,-0.38,4.655534341
2020-03-28 01:30:00,4.4425,-0.35000000000000003,4.4562659537,0.022500000000000003,0,0.022500000000000003,4.42,-0.35000000000000003,4.4338358111,4.5625,-0.38,4.578297309,0.022500000000000003,0,0.022500000000000003,4.54,-0.38,4.5558753275
2020-03-28 02:00:00,4.26,-0.37,4.2760378857,0.02,0,0.02,4.24,-0.37,4.2561132504,4.37,-0.4,4.3882684512,0.02,0,0.02,4.35,-0.4,4.368352092
2020-03-28 02:30:00,4.239,-0.35000000000000003,4.2534246202,0.019,0,0.019,4.22,-0.35000000000000003,4.2344893435,4.349,-0.38,4.3655699513,0.019,0,0.019,4.33,-0.38,4.3466423823
2020-03-28 03:00:00,4.012,-0.38,4.029955831,0.032,0,0.032,3.98,-0.38,3.9980995485,4.122,-0.41000000000000003,4.1423404013,0.032,0,0.032,4.09,-0.41000000000000003,4.1104987532
2020-03-28 03:30:00,3.8265000000000002,-0.36,3.8433972277,0.036500000000000005,0,0.036500000000000005,3.79,-0.36,3.8070592325,3.9265,-0.39,3.9458208588,0.036500000000000005,0,0.036500000000000005,3.89,-0.39,3.909501247
2020-03-28 04:00:00,3.662,-0.38,3.6816632111,0.052000000000000005,0,0.052000000000000005,3.61,-0.38,3.6299449032,3.752,-0.41000000000000003,3.7743349083,0.052000000000000005,0,0.052000000000000005,3.7,-0.41000000000000003,3.7226469078
2020-03-28 04:30:00,3.5185,-0.39,3.5400483401000002,0.0485,0,0.0485,3.47,-0.39,3.4918476485,3.6185,-0.42,3.6427931934,0.0485,0,0.0485,3.5700000000000003,-0.42,3.5946209814
2020-03-28 05:00:00,3.416,-0.39,3.4381908033,0.026000000000000002,0,0.026000000000000002,3.39,-0.39,3.4123598872,3.5060000000000002,-0.42,3.5310672608,0.026000000000000002,0,0.026000000000000002,3.48,-0.42,3.5052532006
2020-03-28 05:30:00,3.4585,-0.39,3.4804198382,0.0385,0,0.0385,3.42,-0.39,3.4421650164,3.5585,-0.42,3.5832000014,0.0385,0,0.0385,3.52,-0.42,3.544968265
2020-03-28 06:00:00,3.475,-0.39,3.4968164092,0.035,0,0.035,3.44,-0.39,3.4620369727,3.565,-0.42,3.5896552759,0.035,0,0.035,3.5300000000000002,-0.42,3.5548980295
2020-03-28 06:30:00,3.723,-0.36,3.7403648218,0.043000000000000003,0,0.043000000000000003,3.68,-0.36,3.6975667675,3.823,-0.39,3.8428412666,0.043000000000000003,0,0.043000000000000003,3.7800000000000002,-0.39,3.8000657889
2020-03-28 07:00:00,3.8335,-0.36,3.8503665085,0.0635,0,0.0635,3.77,-0.36,3.7871493237,3.9335,-0.39,3.9527866436,0.0635,0,0.0635,3.87,-0.39,3.889601522
2020-03-28 07:30:00,3.8085,-0.33,3.8227702324,0.0585,0,0.0585,3.75,-0.33,3.7644919976,3.9085,-0.35000000000000003,3.9241396828,0.0585,0,0.0585,3.85,-0.35000000000000003,3.8658763560000002
2020-03-28 08:00:00,3.8915,-0.29,3.9022906414,0.061500000000000006,0,0.061500000000000006,3.83,-0.29,3.8409634208,3.9915000000000003,-0.31,4.0035199825,0.061500000000000006,0,0.061500000000000006,3.93,-0.31,3.9422075034
2020-03-28 08:30:00,4.0385,-0.26,4.0468607896,0.0385,0,0.0385,4.0,-0.26,4.0084410935,4.1485,-0.24,4.1554364693,0.0385,0,0.0385,4.11,-0.24,4.1170013359
2020-03-28 09:00:00,4.145,-0.26,4.1531463976,0.055,0,0.055,4.09,-0.26,4.0982557265,4.255,-0.24,4.2617631328,0.055,0,0.055,4.2,-0.24,4.2068515543
2020-03-28 09:30:00,4.2415,-0.26,4.249461407,0.1015,0,0.1015,4.14,-0.26,4.1481562169,4.3515,-0.24,4.358113382,0.1015,0,0.1015,4.25,-0.24,4.2567710768
2020-03-28 10:00:00,4.2775,-0.25,4.284799441,0.20750000000000002,0,0.20750000000000002,4.07,-0.25,4.0776709038,4.3875,-0.27,4.3957998419,0.20750000000000002,0,0.20750000000000002,4.18,-0.27,4.1887110189
2020-03-28 10:30:00,4.207,-0.21,4.2122380037,0.227,0,0.227,3.98,-0.21,3.9855363504,4.307,-0.22,4.3126150999,0.227,0,0.227,4.08,-0.22,4.0859270674
2020-03-28 11:00:00,4.133,-0.21,4.1383316687,0.223,0,0.223,3.91,-0.21,3.9156353252000002,4.233,-0.22,4.2387131302,0.223,0,0.223,4.01,-0.22,4.0160303784
2020-03-28 11:30:00,4.1185,0.2,4.1233532774,0.20850000000000002,0,0.20850000000000002,3.91,0.2,3.9151117481,4.2185,0.21,4.2237237421,0.20850000000000002,0,0.20850000000000002,4.01,0.21,4.0154949882
2020-03-28 12:00:00,4.1245,0.04,4.1246939583,0.2545,0,0.2545,3.87,0.04,3.8702067128,4.2245,0.02,4.2245473426,0.2545,0,0.2545,3.9699999999999998,0.02,3.9700503775
2020-03-28 12:30:00,4.181,-0.23,4.1873214589,0.291,0,0.291,3.89,-0.23,3.8967935537000002,4.281,-0.24,4.2877221225,0.291,0,0.291,3.99,-0.24,3.9972115281000002
2020-03-28 13:00:00,4.114,-0.21,4.1193562604,0.334,0,0.334,3.7800000000000002,-0.21,3.7858288392,4.214,-0.21,4.2192293135,0.334,0,0.334,3.88,-0.21,3.8856788339
2020-03-28 13:30:00,4.045,-0.26,4.0533473821,0.28500000000000003,0,0.28500000000000003,3.76,-0.26,3.7689786415,4.145,-0.28,4.1544464132,0.28500000000000003,0,0.28500000000000003,3.86,-0.28,3.8701421163000003
2020-03-28 14:00:00,3.8785,-0.28,3.8885938654,0.3185,0,0.3185,3.56,-0.28,3.5709942593,3.9685,-0.29,3.979081835,0.3185,0,0.3185,3.65,-0.29,3.6615024239
2020-03-28 14:30:00,3.742,-0.29,3.7532204838,0.302,0,0.302,3.44,-0.29,3.4522021957,3.832,-0.24,3.8395083019,0.302,0,0.302,3.5300000000000002,-0.24,3.5381492337
2020-03-28 15:00:00,3.683,-0.30000000000000004,3.6951981002,0.343,0,0.343,3.34,-0.30000000000000004,3.3534459888,3.773,-0.33,3.7874039922,0.343,0,0.343,3.43,-0.33,3.4458380693
2020-03-28 15:30:00,3.847,-0.30000000000000004,3.8586796965,0.34700000000000003,0,0.34700000000000003,3.5,-0.30000000000000004,3.5128336141,3.9370000000000003,-0.32,3.9499834177,0.34700000000000003,0,0.34700000000000003,3.59,-0.32,3.6042336217
2020-03-28 16:00:00,3.965,-0.17,3.9686427151,0.365,0,0.365,3.6,-0.17,3.6040116536999998,4.035,-0.43,4.0578473357,0.365,0,0.365,3.67,-0.43,3.6951048699999998
2020-03-28 16:30:00,4.356,0.58,4.3944437646,0.316,0,0.316,4.04,0.58,4.0814213211,4.326,-0.89,4.416602314,0.316,0,0.316,4.01,-0.89,4.107578362
2020-03-28 17:00:00,4.8145,0.37,4.8286965374,0.28450000000000003,0,0.28450000000000003,4.53,0.37,4.5450852577,4.8245000000000005,-0.74,4.8809220697,0.28450000000000003,0,0.28450000000000003,4.54,-0.74,4.5999130427
2020-03-28 17:30:00,5.2885,-0.29,5.2964452466,0.2485,0,0.2485,5.04,-0.29,5.0483363596,5.4285,-0.32,5.4379235237,0.2485,0,0.2485,5.18,-0.32,5.1898747576
2020-03-28 18:00:00,5.563,-0.37,5.5752909341,0.343,0,0.343,5.22,-0.37,5.2330965976,5.733,-0.16,5.7352322533999995,0.343,0,0.343,5.39,-0.16,5.3923742452
2020-03-28 18:30:00,5.675,-0.26,5.680952825,0.305,0,0.305,5.37,-0.26,5.3762905427,5.815,-0.28,5.8217372837,0.305,0,0.305,5.51,-0.28,5.5171097505999995
2020-03-28 19:00:00,5.8085,-0.26,5.8143161464,0.2785,0,0.2785,5.53,-0.26,5.5361087417,5.9485,-0.26,5.9541793935000005,0.2785,0,0.2785,5.67,-0.26,5.6759580689
2020-03-28 19:30:00,5.892,-0.26,5.8977338021,0.272,0,0.272,5.62,-0.26,5.6260110203,6.042,-0.23,6.0463761047,0.272,0,0.272,5.77,-0.23,5.7745822360000005
2020-03-28 20:00:00,5.5585,-0.27,5.565053661,0.1985,0,0.1985,5.36,-0.27,5.3667960647,5.6985,-0.28,5.7053748562,0.1985,0,0.1985,5.5,-0.28,5.5071226607
2020-03-28 20:30:00,5.259,-0.30000000000000004,5.2675498099,0.169,0,0.169,5.09,-0.30000000000000004,5.0988331999,5.399,-0.33,5.4090757991,0.169,0,0.169,5.23,-0.33,5.240400748
2020-03-28 21:00:00,4.9254999999999995,-0.31,4.9352457132000005,0.2155,0,0.2155,4.71,-0.31,4.7201906741,5.0455,-0.38,5.059789546,0.2155,0,0.2155,4.83,-0.38,4.84492518
2020-03-28 21:30:00,4.626,-0.36,4.6399866379,0.176,0,0.176,4.45,-0.36,4.46453805,4.746,-0.39,4.7619970601,0.176,0,0.176,4.57,-0.39,4.5866109493
2020-03-28 22:00:00,4.4275,-0.36,4.4421116882,0.1675,0,0.1675,4.26,-0.36,4.2751842066,4.5375,-0.39,4.5542294903,0.1675,0,0.1675,4.37,-0.39,4.3873682316
2020-03-28 22:30:00,4.3025,-0.38,4.3192483432,0.1125,0,0.1125,4.19,-0.38,4.207196216,4.4125,-0.41000000000000003,4.431507221,0.1125,0,0.1125,4.3,-0.41000000000000003,4.3195022861
2020-03-28 23:00:00,3.979,-0.39,3.998067158,0.129,0,0.129,3.85,-0.39,3.869702831,4.079,-0.42,4.1005659366,0.129,0,0.129,3.95,-0.42,3.9722663556
2020-03-28 23:30:00,3.7975,-0.43,3.8217674249,0.1275,0,0.1275,3.67,-0.43,3.6951048699999998,3.8975,-0.43,3.9211485881,0.1275,0,0.1275,3.77,-0.43,3.7944433056999998
2020-03-29 00:00:00,3.6105,-0.43,3.6360157108999998,0.2605,0,0.2605,3.35,-0.43,3.3774842709,3.7005,-0.46,3.7289811276,0.2605,0,0.2605,3.44,-0.46,3.4706195412
2020-03-29 00:30:00,4.332,-0.37,4.3477723031,0.242,0,0.242,4.09,-0.37,4.1067018397,4.442,-0.4,4.4599735425,0.242,0,0.242,4.2,-0.4,4.2190046219
2020-03-29 01:00:00,4.482,-0.37,4.4972462686,0.252,0,0.252,4.23,-0.37,4.2461511984,4.592,-0.4,4.6093886796,0.252,0,0.252,4.34,-0.4,4.3583941997
2020-03-29 01:30:00,0.391,-0.003,0.3910115088,0.394,0,0.394,-0.003,-0.003,0.0042426407000000005,0.391,-0.003,0.3910115088,0.394,0,0.394,-0.003,-0.003,0.0042426407000000005
2020-03-29 02:00:00,0.2715,-0.003,0.2715165741,0.2745,0,0.2745,-0.003,-0.003,0.0042426407000000005,0.2715,-0.003,0.2715165741,0.2745,0,0.2745,-0.003,-0.003,0.0042426407000000005
2020-03-29 02:30:00,4.376,-0.34,4.3891885355,0.28600000000000003,0,0.28600000000000003,4.09,-0.34,4.1041076984,4.486,-0.37,4.50123272,0.28600000000000003,0,0.28600000000000003,4.2,-0.37,4.2162661206
2020-03-29 03:00:00,4.601,-0.36,4.6150624048,0.441,0,0.441,4.16,-0.36,4.1755478682,4.711,-0.39,4.7271155053000005,0.441,0,0.441,4.27,-0.39,4.2877733149
2020-03-29 03:30:00,4.2395,-0.36,4.2547573668,0.3395,0,0.3395,3.9,-0.36,3.9165801409,4.3395,-0.39,4.3569898152,0.3395,0,0.3395,4.0,-0.39,4.0189675291
2020-03-29 04:00:00,3.9655,-0.36,3.98180741,0.34550000000000003,0,0.34550000000000003,3.62,-0.36,3.6378565117,4.0555,-0.39,4.0742091564,0.34550000000000003,0,0.34550000000000003,3.71,-0.39,3.730442333
2020-03-29 04:30:00,3.8055,-0.36,3.8224900588,0.2755,0,0.2755,3.5300000000000002,-0.36,3.5483094566,3.8955,-0.39,3.9149738505,0.2755,0,0.2755,3.62,-0.39,3.6409476788
2020-03-29 05:00:00,3.674,-0.36,3.6915953191,0.364,0,0.364,3.31,-0.36,3.3295194849,3.7640000000000002,-0.39,3.7841506313,0.364,0,0.364,3.4,-0.39,3.4222945519
2020-03-29 05:30:00,3.699,-0.38,3.7184675607,0.389,0,0.389,3.31,-0.38,3.3317412865,3.789,-0.41000000000000003,3.8111180774,0.389,0,0.389,3.4,-0.41000000000000003,3.424631367
2020-03-29 06:00:00,3.6470000000000002,-0.35000000000000003,3.6637561327,0.447,0,0.447,3.2,-0.35000000000000003,3.2190837206,3.737,-0.38,3.7562706239,0.447,0,0.447,3.29,-0.38,3.3118725821
2020-03-29 06:30:00,3.735,-0.37,3.7532818972,0.515,0,0.515,3.22,-0.37,3.2411880538,3.825,-0.4,3.8458581617,0.515,0,0.515,3.31,-0.4,3.3340815827
2020-03-29 07:00:00,3.52,-0.35000000000000003,3.537357771,0.34,0,0.34,3.18,-0.35000000000000003,3.1992030258,3.61,-0.38,3.6299449032,0.34,0,0.34,3.27,-0.38,3.2920054678
2020-03-29 07:30:00,3.516,-0.33,3.5314523924,0.366,0,0.366,3.15,-0.33,3.1672385449,3.596,-0.36,3.6139750968,0.366,0,0.366,3.23,-0.36,3.25
2020-03-29 08:00:00,3.69,-0.33,3.7047267106,0.26,0,0.26,3.43,-0.33,3.4458380693,3.7800000000000002,-0.36,3.7971041598,0.26,0,0.26,3.52,-0.36,3.5383612026
2020-03-29 08:30:00,3.5955,-0.33,3.6106121711,0.24550000000000002,0,0.24550000000000002,3.35,-0.33,3.3662144911,3.6855,-0.36,3.7030406763,0.24550000000000002,0,0.24550000000000002,3.44,-0.36,3.4587859142
2020-03-29 09:00:00,3.995,-0.31,4.0070094834,0.455,0,0.455,3.54,-0.31,3.5535475233,4.095,-0.34,4.109090532,0.455,0,0.455,3.64,-0.34,3.6558446356000003
2020-03-29 09:30:00,4.165,-0.31,4.1765206811,0.535,0,0.535,3.63,-0.31,3.6432128678,4.255,-0.35000000000000003,4.2693705625,0.535,0,0.535,3.7199999999999998,-0.35000000000000003,3.7364287763
2020-03-29 10:00:00,4.093,-0.29,4.1032607765,0.543,0,0.543,3.55,-0.29,3.5618253747,4.193,-0.31,4.2044439585,0.543,0,0.543,3.65,-0.31,3.6631407289
2020-03-29 10:30:00,4.31,-0.27,4.3184487956,0.54,0,0.54,3.77,-0.27,3.779656069,4.41,-0.28,4.4188799486,0.54,0,0.54,3.87,-0.28,3.8801159776
2020-03-29 11:00:00,4.2675,-0.27,4.27603277,0.4375,0,0.4375,3.83,-0.27,3.8395051765,4.3675,-0.28,4.3764661829,0.4375,0,0.4375,3.93,-0.28,3.9399619288
2020-03-29 11:30:00,4.346,-0.25,4.3531845814,0.546,0,0.546,3.8,-0.25,3.8082148049,4.446,-0.26,4.4535958505,0.546,0,0.546,3.9,-0.26,3.9086570584
2020-03-29 12:00:00,4.4475,-0.25,4.4545208777,0.4475,0,0.4475,4.0,-0.25,4.0078048855,4.5475,-0.24,4.5538287462,0.4475,0,0.4475,4.1,-0.24,4.1070183832
2020-03-29 12:30:00,4.4665,-0.25,4.4734910584,0.3765,0,0.3765,4.09,-0.25,4.0976334634,4.5765,-0.19,4.580442364,0.3765,0,0.3765,4.2,-0.19,4.2042954225
2020-03-29 13:00:00,4.695,-0.25,4.7016513057000004,0.445,0,0.445,4.25,-0.25,4.2573465915,4.805,-0.2,4.8091605297,0.445,0,0.445,4.36,-0.2,4.3645847454
2020-03-29 13:30:00,4.6365,-0.22,4.6417165198,0.4465,0,0.4465,4.19,-0.22,4.1957716811,4.7465,-0.17,4.7495433728,0.4465,0,0.4465,4.3,-0.17,4.303359153
2020-03-29 14:00:00,4.4225,-0.25,4.429560503,0.41250000000000003,0,0.41250000000000003,4.01,-0.25,4.0177854597,4.5325,-0.19,4.5364806017,0.41250000000000003,0,0.41250000000000003,4.12,-0.19,4.1243787411
2020-03-29 14:30:00,4.3215,-0.28,4.3305614243,0.4615,0,0.4615,3.86,-0.28,3.8701421163000003,4.4215,-0.28,4.4303568987,0.4615,0,0.4615,3.96,-0.28,3.9698866483
2020-03-29 15:00:00,4.2195,-0.28,4.2287799955,0.40950000000000003,0,0.40950000000000003,3.81,-0.28,3.8202748592,4.3195,-0.30000000000000004,4.3299053396,0.40950000000000003,0,0.40950000000000003,3.91,-0.30000000000000004,3.921492063
2020-03-29 15:30:00,4.16,-0.28,4.1694124286,0.38,0,0.38,3.7800000000000002,-0.28,3.7903561838,4.26,-0.30000000000000004,4.2705503157999996,0.38,0,0.38,3.88,-0.30000000000000004,3.8915806557
2020-03-29 16:00:00,4.378,-0.28,4.3869447227,0.438,0,0.438,3.94,-0.28,3.9499367084,4.478,-0.31,4.4887174115,0.438,0,0.438,4.04,-0.31,4.0518761087
2020-03-29 16:30:00,4.7025,-0.28,4.7108286161,0.5225000000000001,0,0.5225000000000001,4.18,-0.28,4.189367494,4.8125,-0.30000000000000004,4.8218415828,0.5225000000000001,0,0.5225000000000001,4.29,-0.30000000000000004,4.3004767178
2020-03-29 17:00:00,4.8795,-0.27,4.8869643185000005,0.35950000000000004,0,0.35950000000000004,4.52,-0.27,4.5280569784,4.9995,-0.26,5.0062561111,0.35950000000000004,0,0.35950000000000004,4.64,-0.26,4.6472787736
2020-03-29 17:30:00,5.329,-0.27,5.3358355484,0.499,0,0.499,4.83,-0.27,4.8375406975,5.459,-0.27,5.4656729686,0.499,0,0.499,4.96,-0.27,4.9673433543000005
2020-03-29 18:00:00,5.626,-0.29,5.6334692686,0.446,0,0.446,5.18,-0.29,5.1881114098,5.756,-0.29,5.7633007903,0.446,0,0.446,5.31,-0.29,5.3179131245
2020-03-29 18:30:00,5.447,-0.29,5.454714383,0.297,0,0.297,5.15,-0.29,5.1581585862,5.577,-0.30000000000000004,5.5850630256,0.297,0,0.297,5.28,-0.30000000000000004,5.2885158599
2020-03-29 19:00:00,5.455,-0.30000000000000004,5.4632430845,0.265,0,0.265,5.19,-0.30000000000000004,5.1986632897,5.585,-0.33,5.5947408339999996,0.265,0,0.265,5.32,-0.33,5.330225136
2020-03-29 19:30:00,5.6245,-0.32,5.6335956768,0.17450000000000002,0,0.17450000000000002,5.45,-0.32,5.4593864124,5.7745,-0.27,5.7808087886,0.17450000000000002,0,0.17450000000000002,5.6,-0.27,5.6065051503
2020-03-29 20:00:00,5.393,-0.32,5.4024854465,0.133,0,0.133,5.26,-0.32,5.2697248505,5.533,-0.34,5.5434365695,0.133,0,0.133,5.4,-0.34,5.4106931164
2020-03-29 20:30:00,5.5965,-0.30000000000000004,5.6045349718,0.17650000000000002,0,0.17650000000000002,5.42,-0.30000000000000004,5.4282962336,5.7465,-0.33,5.7559675338,0.17650000000000002,0,0.17650000000000002,5.57,-0.33,5.5797670202
2020-03-29 21:00:00,5.2955,-0.33,5.3057723519,0.1555,0,0.1555,5.14,-0.33,5.1505824913,5.4355,-0.36,5.4474085812,0.1555,0,0.1555,5.28,-0.36,5.2922584971
2020-03-29 21:30:00,5.0125,-0.35000000000000003,5.0247045933,0.1925,0,0.1925,4.82,-0.35000000000000003,4.8326907619,5.1325,-0.38,5.1465479936,0.1925,0,0.1925,4.94,-0.38,4.954593828
2020-03-29 22:00:00,4.7805,-0.39,4.7963819958,0.2605,0,0.2605,4.52,-0.39,4.5367940222000005,4.9005,-0.42,4.9184652332,0.2605,0,0.2605,4.64,-0.42,4.6589698432
2020-03-29 22:30:00,4.3945,-0.39,4.4117717813,0.1145,0,0.1145,4.28,-0.39,4.29773196,4.5045,-0.42,4.5240380469,0.1145,0,0.1145,4.39,-0.42,4.4100453512
2020-03-29 23:00:00,3.9945,-0.37,4.0115994628,0.0845,0,0.0845,3.91,-0.37,3.9274673773,4.1045,-0.4,4.1239447438,0.0845,0,0.0845,4.02,-0.4,4.0398514824
2020-03-29 23:30:00,3.8945,-0.39,3.913978826,0.0845,0,0.0845,3.81,-0.39,3.8299086151,3.9945,-0.42,4.0165196688,0.0845,0,0.0845,3.91,-0.42,3.9324928481
2020-03-30 00:00:00,3.6145,-0.42,3.638819898,0.0845,0,0.0845,3.5300000000000002,-0.42,3.5548980295,3.7045,-0.45,3.7317315350999998,0.0845,0,0.0845,3.62,-0.45,3.6478623878
2020-03-30 00:30:00,3.689,-0.4,3.7106227240000003,0.149,0,0.149,3.54,-0.4,3.5625271929,3.789,-0.43,3.813321518,0.149,0,0.149,3.64,-0.43,3.6653103552
2020-03-30 01:00:00,3.635,-0.4,3.6569420285,0.075,0,0.075,3.56,-0.4,3.5824014292,3.735,-0.43,3.7596708633,0.075,0,0.075,3.66,-0.43,3.6851729946000003
2020-03-30 01:30:00,4.1775,-0.41000000000000003,4.1975714705,0.0575,0,0.0575,4.12,-0.41000000000000003,4.1403502267,4.2875,-0.44,4.3100181264,0.0575,0,0.0575,4.23,-0.44,4.2528225921
2020-03-30 02:00:00,4.511,-0.36,4.5253420865,0.151,0,0.151,4.36,-0.36,4.3748371398,4.631,-0.39,4.6473929251,0.151,0,0.151,4.48,-0.39,4.4969434064
2020-03-30 02:30:00,4.7355,-0.36,4.7491641633,0.1155,0,0.1155,4.62,-0.36,4.6340047475,4.8555,-0.39,4.8711374698,0.1155,0,0.1155,4.74,-0.39,4.7560172413
2020-03-30 03:00:00,4.549,-0.36,4.5632226551,0.159,0,0.159,4.39,-0.36,4.4047360874,4.6690000000000005,-0.39,4.6852599714,0.159,0,0.159,4.51,-0.39,4.5268311212
2020-03-30 03:30:00,4.3885,-0.36,4.4032411074,0.11850000000000001,0,0.11850000000000001,4.27,-0.36,4.2851487722,4.5085,-0.39,4.5253367002000005,0.11850000000000001,0,0.11850000000000001,4.39,-0.39,4.4072894164
2020-03-30 04:00:00,4.2595,-0.36,4.2746859826,0.1495,0,0.1495,4.11,-0.36,4.1257362979,4.3595,-0.39,4.3769098974,0.1495,0,0.1495,4.21,-0.39,4.2280255439
2020-03-30 04:30:00,4.081,-0.38,4.0986535594,0.121,0,0.121,3.96,-0.38,3.9781905435000002,4.191,-0.41000000000000003,4.2110071242,0.121,0,0.121,4.07,-0.41000000000000003,4.0905989781
2020-03-30 05:00:00,3.9305,-0.37,3.9478766761,0.0805,0,0.0805,3.85,-0.37,3.8677383572,4.0305,-0.41000000000000003,4.0512998223,0.0805,0,0.0805,3.95,-0.41000000000000003,3.9712214746
2020-03-30 05:30:00,3.9445,-0.36,3.9608938701,0.0845,0,0.0845,3.86,-0.36,3.8767512172,4.0445,-0.39,4.0632598059,0.0845,0,0.0845,3.96,-0.39,3.9791582024
2020-03-30 06:00:00,3.893,-0.38,3.9115021411,0.14300000000000002,0,0.14300000000000002,3.75,-0.38,3.76920416,3.993,-0.41000000000000003,4.0139941455,0.14300000000000002,0,0.14300000000000002,3.85,-0.41000000000000003,3.8717696212
2020-03-30 06:30:00,4.19,-0.34,4.2037721156,0.16,0,0.16,4.03,-0.34,4.0443170004,4.3,-0.37,4.3158892479,0.16,0,0.16,4.14,-0.37,4.1565009323
2020-03-30 07:00:00,4.4395,-0.26,4.4471069528000005,0.20950000000000002,0,0.20950000000000002,4.23,-0.26,4.2379830108,4.5595,-0.29,4.5687131941,0.20950000000000002,0,0.20950000000000002,4.35,-0.29,4.3596559497000005
2020-03-30 07:30:00,4.6895,-0.23,4.6951368723,0.2495,0,0.2495,4.44,-0.23,4.4459532161,4.8095,-0.26,4.8165226305,0.2495,0,0.2495,4.5600000000000005,-0.26,4.5674062661
2020-03-30 08:00:00,4.968,-0.2,4.9720241351,0.20800000000000002,0,0.20800000000000002,4.76,-0.2,4.7641998279,5.088,-0.23,5.0931958533,0.20800000000000002,0,0.20800000000000002,4.88,-0.23,4.8854170753
2020-03-30 08:30:00,5.0205,-0.19,5.024093973,0.2005,0,0.2005,4.82,-0.19,4.8237433597,5.1405,-0.19,5.1440101332,0.2005,0,0.2005,4.94,-0.19,4.9436524959
2020-03-30 09:00:00,5.217,0.12,5.218379921,0.147,0,0.147,5.07,0.12,5.0714199195,5.347,0.16,5.3493933301,0.147,0,0.147,5.2,0.16,5.2024609561
2020-03-30 09:30:00,5.379,0.2,5.382716879,0.11900000000000001,0,0.11900000000000001,5.26,0.2,5.2638009081,5.519,0.2,5.5226226559,0.11900000000000001,0,0.11900000000000001,5.4,0.2,5.4037024344
2020-03-30 10:00:00,5.099,0.21,5.1033225452,0.109,0,0.109,4.99,0.21,4.9944168829,5.229,0.2,5.2328234253,0.109,0,0.109,5.12,0.2,5.123904761
2020-03-30 10:30:00,5.093,0.22,5.0977494054,0.133,0,0.133,4.96,0.22,4.9648766349,5.223,0.22,5.2276312992,0.133,0,0.133,5.09,0.22,5.0947522020000005
2020-03-30 11:00:00,5.0055,0.24,5.0112503679,0.1255,0,0.1255,4.88,0.24,4.8858980751,5.1355,0.23,5.1406478434,0.1255,0,0.1255,5.01,0.23,5.0152766624
2020-03-30 11:30:00,5.021,0.25,5.0272200071,0.14100000000000001,0,0.14100000000000001,4.88,0.25,4.8863994925,5.131,0.23,5.1361523537,0.14100000000000001,0,0.14100000000000001,4.99,0.23,4.9952977889
2020-03-30 12:00:00,5.2115,0.25,5.2174929085,0.18150000000000002,0,0.18150000000000002,5.03,0.25,5.0362088916,5.3415,0.24,5.3468890254,0.18150000000000002,0,0.18150000000000002,5.16,0.24,5.16557838
2020-03-30 12:30:00,5.569,0.27,5.575541319,0.169,0,0.169,5.4,0.27,5.4067457865,5.709,0.24,5.7140424395,0.169,0,0.169,5.54,0.24,5.5451961192
2020-03-30 13:00:00,5.6325,0.24,5.6376108637,0.1325,0,0.1325,5.5,0.24,5.5052338733,5.7725,0.23,5.777080253,0.1325,0,0.1325,5.64,0.23,5.6446877682
2020-03-30 13:30:00,5.538,0.24,5.5431979939,0.138,0,0.138,5.4,0.24,5.4053307022,5.678,0.23,5.6826564211,0.138,0,0.138,5.54,0.23,5.5447723127
2020-03-30 14:00:00,5.4525,0.24,5.4577794248,0.1525,0,0.1525,5.3,0.24,5.3054311795,5.5925,0.23,5.5972275503,0.1525,0,0.1525,5.44,0.23,5.4448599615
2020-03-30 14:30:00,5.463,0.23,5.4678395185,0.163,0,0.163,5.3,0.23,5.3049882186,5.603,0.23,5.6077186984,0.163,0,0.163,5.44,0.23,5.4448599615
2020-03-30 15:00:00,5.351,0.23,5.3559407204,0.181,0,0.181,5.17,0.23,5.1751135253000005,5.491,0.23,5.4958148622,0.181,0,0.181,5.31,0.23,5.3149788334
2020-03-30 15:30:00,5.169,0.23,5.1741145136,0.249,0,0.249,4.92,0.23,4.9253730823,5.299,0.23,5.3039891591,0.249,0,0.249,5.05,0.23,5.0552349105
2020-03-30 16:00:00,5.0905,0.23,5.0956933042,0.3005,0,0.3005,4.79,0.23,4.7955187415000005,5.2205,0.21,5.2247220261,0.3005,0,0.3005,4.92,0.21,4.9244796679
2020-03-30 16:30:00,5.405,0.23,5.4098914037,0.325,0,0.325,5.08,0.23,5.0852040274,5.535,0.22,5.5393704516,0.325,0,0.325,5.21,0.22,5.2146428449
2020-03-30 17:00:00,5.7565,0.19,5.7596347323,0.24650000000000002,0,0.24650000000000002,5.51,0.19,5.5132748888,5.8965,0.0,5.8965,0.24650000000000002,0,0.24650000000000002,5.65,0.0,5.65
2020-03-30 17:30:00,6.307,0.15,6.3087834802,0.277,0,0.277,6.03,0.15,6.0318653831,6.467,0.33,6.4754141952,0.277,0,0.277,6.19,0.33,6.1987902045
2020-03-30 18:00:00,6.287,0.21,6.2905062594,0.227,0,0.227,6.06,0.21,6.0636375221,6.447,0.22,6.4507525918,0.227,0,0.227,6.22,0.22,6.2238894592
2020-03-30 18:30:00,6.391,0.21,6.3944492335,0.251,0,0.251,6.14,0.21,6.1435901556,6.551,0.22,6.5546930515,0.251,0,0.251,6.3,0.22,6.3038400995
2020-03-30 19:00:00,6.2045,-0.18,6.207110459,0.24450000000000002,0,0.24450000000000002,5.96,-0.18,5.9627175013,6.3645,-0.21,6.3679635874,0.24450000000000002,0,0.24450000000000002,6.12,-0.21,6.1236018812
2020-03-30 19:30:00,6.078,-0.2,6.0812896659,0.258,0,0.258,5.82,-0.2,5.8234354122,6.238,-0.15,6.239803202,0.258,0,0.258,5.98,-0.15,5.9818809751
2020-03-30 20:00:00,5.9235,-0.14,5.9251541963,0.2335,0,0.2335,5.69,-0.14,5.6917220593,6.0735,-0.21,6.0771294416,0.2335,0,0.2335,5.84,-0.21,5.8437744652
2020-03-30 20:30:00,5.823,-0.28,5.8297280383,0.193,0,0.193,5.63,-0.28,5.6369583997,5.973,-0.07,5.9734101651,0.193,0,0.193,5.78,-0.07,5.7804238599
2020-03-30 21:00:00,5.5685,-0.25,5.5741090992,0.1685,0,0.1685,5.4,-0.25,5.4057839394,5.7085,-0.22,5.7127377193,0.1685,0,0.1685,5.54,-0.22,5.5443665103
2020-03-30 21:30:00,5.252,-0.27,5.2589356338,0.162,0,0.162,5.09,-0.27,5.0971560698,5.392,-0.28,5.3992651352,0.162,0,0.162,5.23,-0.28,5.2374898568
2020-03-30 22:00:00,4.902,-0.29,4.9105706389,0.182,0,0.182,4.72,-0.29,4.7289005065000005,5.022,-0.32,5.0321848138,0.182,0,0.182,4.84,-0.32,4.8505669772
2020-03-30 22:30:00,4.626,-0.29,4.6350810133,0.256,0,0.256,4.37,-0.29,4.3796118549,4.736,-0.32,4.7467985,0.256,0,0.256,4.48,-0.32,4.4914140312
2020-03-30 23:00:00,4.261,-0.31,4.2722618131,0.281,0,0.281,3.98,-0.31,3.9920546088,4.371,-0.34,4.3842035765,0.281,0,0.281,4.09,-0.34,4.1041076984
2020-03-30 23:30:00,4.0805,-0.32,4.0930282494,0.2305,0,0.2305,3.85,-0.32,3.8632758121,4.1805,-0.35000000000000003,4.1951257728,0.2305,0,0.2305,3.95,-0.35000000000000003,3.9654760118
2020-03-31 00:00:00,3.784,-0.32,3.7975065504,0.254,0,0.254,3.5300000000000002,-0.32,3.5444745732,3.874,-0.35000000000000003,3.8897783999,0.254,0,0.254,3.62,-0.35000000000000003,3.6368805314
2020-03-31 00:30:00,3.8435,-0.33,3.8576407622,0.2235,0,0.2235,3.62,-0.33,3.6350103164,3.9335,-0.37,3.9508634816,0.2235,0,0.2235,3.71,-0.37,3.7284044845
2020-03-31 01:00:00,3.7585,-0.33,3.7729593491,0.2185,0,0.2185,3.54,-0.33,3.5553480842000003,3.8485,-0.37,3.8662452392,0.2185,0,0.2185,3.63,-0.37,3.6488080245
2020-03-31 01:30:00,4.2985,-0.32,4.3103946745,0.2185,0,0.2185,4.08,-0.32,4.09252978,4.4085,-0.35000000000000003,4.4223717901,0.2185,0,0.2185,4.19,-0.35000000000000003,4.204592727
2020-03-31 02:00:00,4.5440000000000005,-0.32,4.5552536702,0.184,0,0.184,4.36,-0.32,4.3717273474,4.654,-0.35000000000000003,4.6671421663,0.184,0,0.184,4.47,-0.35000000000000003,4.4836815230000004
2020-03-31 02:30:00,4.683,-0.34,4.6953262932,0.183,0,0.183,4.5,-0.34,4.5128261655,4.803,-0.37,4.8172304284,0.183,0,0.183,4.62,-0.37,4.6347923362
2020-03-31 03:00:00,4.565,-0.31,4.5755136324,0.215,0,0.215,4.35,-0.31,4.361031988,4.675,-0.34,4.6873473308,0.215,0,0.215,4.46,-0.34,4.472940867
2020-03-31 03:30:00,4.382,-0.34,4.3951705314,0.192,0,0.192,4.19,-0.34,4.2037721156,4.492,-0.37,4.5072124423,0.192,0,0.192,4.3,-0.37,4.3158892479
2020-03-31 04:00:00,4.2255,-0.35000000000000003,4.2399705482,0.1855,0,0.1855,4.04,-0.35000000000000003,4.0551325502,4.3255,-0.38,4.3421596297,0.1855,0,0.1855,4.14,-0.38,4.1574030355
2020-03-31 04:30:00,4.1105,-0.32,4.1229370902,0.1405,0,0.1405,3.9699999999999998,-0.32,3.9828758454,4.2105,-0.34,4.2242052803,0.1405,0,0.1405,4.07,-0.34,4.0841767836
2020-03-31 05:00:00,3.9575,-0.32,3.9704163824,0.1375,0,0.1375,3.8200000000000003,-0.32,3.8333797099,4.0575,-0.34,4.071720306,0.1375,0,0.1375,3.92,-0.34,3.9347172707
2020-03-31 05:30:00,3.999,-0.29,4.0095013406,0.169,0,0.169,3.83,-0.29,3.8409634208,4.099,-0.32,4.1114718776,0.169,0,0.169,3.93,-0.32,3.9430064672
2020-03-31 06:00:00,3.9695,-0.25,3.9773647369000003,0.20950000000000002,0,0.20950000000000002,3.76,-0.25,3.7683020049,4.0695,-0.28,4.0791212595,0.20950000000000002,0,0.20950000000000002,3.86,-0.28,3.8701421163000003
2020-03-31 06:30:00,4.1935,-0.25,4.2009453995,0.1935,0,0.1935,4.0,-0.25,4.0078048855,4.3035,-0.28,4.3125992452,0.1935,0,0.1935,4.11,-0.28,4.1195266718
2020-03-31 07:00:00,4.44,-0.22,4.4454471091,0.18,0,0.18,4.26,-0.22,4.2656769685,4.5600000000000005,-0.25,4.5668479283,0.18,0,0.18,4.38,-0.25,4.3871289017
2020-03-31 07:30:00,4.7925,-0.19,4.7962648227999995,0.1525,0,0.1525,4.64,-0.19,4.6438884569,4.9125,-0.21,4.9169865009,0.1525,0,0.1525,4.76,-0.21,4.7646301011
2020-03-31 08:00:00,4.933,0.05,4.933253389,0.153,0,0.153,4.78,0.05,4.7802614991,5.053,0.1,5.0539894143,0.153,0,0.153,4.9,0.1,4.9010203019
2020-03-31 08:30:00,5.0345,0.17,5.037369378,0.24450000000000002,0,0.24450000000000002,4.79,0.17,4.7930157521000005,5.1645,0.16,5.1669778643,0.24450000000000002,0,0.24450000000000002,4.92,0.16,4.9226009385000005
2020-03-31 09:00:00,5.1145,0.2,5.1184089569,0.2745,0,0.2745,4.84,0.2,4.8441304688999995,5.2345,0.18,5.2375939371,0.2745,0,0.2745,4.96,0.18,4.9632650544
2020-03-31 09:30:00,5.2945,0.22,5.2990688097,0.3245,0,0.3245,4.97,0.22,4.9748668324,5.4345,0.24,5.4397968942,0.3245,0,0.3245,5.11,0.24,5.1156329032
2020-03-31 10:00:00,5.289,0.27,5.2958871778,0.249,0,0.249,5.04,0.27,5.0472269614,5.429,0.27,5.4357097973,0.249,0,0.249,5.18,0.27,5.1870319066
2020-03-31 10:30:00,5.3665,0.27,5.3732878436,0.2665,0,0.2665,5.1,0.27,5.1071420579,5.5065,0.27,5.5131154758,0.2665,0,0.2665,5.24,0.27,5.2469514959
2020-03-31 11:00:00,5.317,0.30000000000000004,5.325456694,0.267,0,0.267,5.05,0.30000000000000004,5.0589030432,5.457,0.29,5.4647002663,0.267,0,0.267,5.19,0.29,5.1980958052
2020-03-31 11:30:00,5.0945,0.30000000000000004,5.1033254109,0.3845,0,0.3845,4.71,0.30000000000000004,4.7195444695,5.2145,0.29,5.2225578264,0.3845,0,0.3845,4.83,0.29,4.838698172
2020-03-31 12:00:00,5.011,0.32,5.0212071258,0.331,0,0.331,4.68,0.32,4.6909274136,5.131,0.32,5.1409688776,0.331,0,0.331,4.8,0.32,4.8106548411
2020-03-31 12:30:00,5.08,0.33,5.09070722,0.33,0,0.33,4.75,0.33,4.7614493592,5.2,0.33,5.2104606322,0.33,0,0.33,4.87,0.33,4.881167893
2020-03-31 13:00:00,5.0495,0.32,5.0596294578,0.2995,0,0.2995,4.75,0.32,4.760766745,5.1695,0.31,5.1787865615,0.2995,0,0.2995,4.87,0.31,4.8798565553
2020-03-31 13:30:00,4.8265,0.32,4.8370964690000005,0.35650000000000004,0,0.35650000000000004,4.47,0.32,4.4814395009,4.9465,0.31,4.9562044197,0.35650000000000004,0,0.35650000000000004,4.59,0.31,4.6004564991
2020-03-31 14:00:00,4.596,0.30000000000000004,4.6057807156,0.306,0,0.306,4.29,0.30000000000000004,4.3004767178,4.7059999999999995,0.29,4.7149269347,0.306,0,0.306,4.4,0.29,4.4095464619
2020-03-31 14:30:00,4.5025,0.30000000000000004,4.5124833795,0.3225,0,0.3225,4.18,0.30000000000000004,4.1907517225,4.6125,0.29,4.6216075396,0.3225,0,0.3225,4.29,0.29,4.2997906926
2020-03-31 15:00:00,4.411,0.27,4.4192557065999996,0.361,0,0.361,4.05,0.27,4.0589900222,4.521,0.29,4.5302914917,0.361,0,0.361,4.16,0.29,4.1700959222
2020-03-31 15:30:00,4.4675,0.27,4.4756514889,0.41750000000000004,0,0.41750000000000004,4.05,0.27,4.0589900222,4.5775,0.26,4.5848779973,0.41750000000000004,0,0.41750000000000004,4.16,0.26,4.1681170809
2020-03-31 16:00:00,4.4975,0.27,4.5055972135,0.35750000000000004,0,0.35750000000000004,4.14,0.27,4.1487950058,4.5975,0.24,4.6037600122,0.35750000000000004,0,0.35750000000000004,4.24,0.24,4.2467870208
2020-03-31 16:30:00,4.7035,0.24,4.7096191194,0.3735,0,0.3735,4.33,0.24,4.3366461696,4.8135,0.23,4.8189918292,0.3735,0,0.3735,4.44,0.23,4.4459532161
2020-03-31 17:00:00,5.0345,0.22,5.0393045403,0.3045,0,0.3045,4.73,0.22,4.735113515,5.1545,0.21,5.1587760419,0.3045,0,0.3045,4.85,0.21,4.8545442629
2020-03-31 17:30:00,5.425,0.19,5.4283261693,0.245,0,0.245,5.18,0.19,5.1834833848,5.565,0.19,5.5682425414,0.245,0,0.245,5.32,0.19,5.3233917759
2020-03-31 18:00:00,5.5865,-0.27,5.5930208519,0.24650000000000002,0,0.24650000000000002,5.34,-0.27,5.3468214857,5.7365,0.56,5.7637689275,0.24650000000000002,0,0.24650000000000002,5.49,0.56,5.5184871115
2020-03-31 18:30:00,5.7135,-0.17,5.7160285382,0.1135,0,0.1135,5.6,-0.17,5.6025797629,5.8635,-0.1,5.864352671,0.1135,0,0.1135,5.75,-0.1,5.7508694995
2020-03-31 19:00:00,5.723,-0.23,5.7276198372,0.113,0,0.113,5.61,-0.23,5.6147128155,5.873,-0.16,5.8751790611,0.113,0,0.113,5.76,-0.16,5.7622217937
2020-03-31 19:30:00,5.7725,-0.17,5.7750027056,0.12250000000000001,0,0.12250000000000001,5.65,-0.17,5.6525569435000005,5.9225,-0.14,5.9241544755,0.12250000000000001,0,0.12250000000000001,5.8,-0.14,5.8016894091
2020-03-31 20:00:00,5.691,-0.24,5.696058374,0.081,0,0.081,5.61,-0.24,5.6151313431,5.841,-0.25,5.8463476632999996,0.081,0,0.081,5.76,-0.25,5.7654227946
2020-03-31 20:30:00,5.6725,-0.24,5.6775748564,0.0625,0,0.0625,5.61,-0.24,5.6151313431,5.8225,-0.18,5.8252816456000005,0.0625,0,0.0625,5.76,-0.18,5.7628118137
2020-03-31 21:00:00,5.4285,-0.26,5.434722831,0.08850000000000001,0,0.08850000000000001,5.34,-0.26,5.3463258412,5.5785,-0.23,5.5832394047000005,0.08850000000000001,0,0.08850000000000001,5.49,-0.23,5.4948157385
2020-03-31 21:30:00,5.18,-0.31,5.1892677711,0.09,0,0.09,5.09,-0.31,5.0994313408,5.33,-0.19,5.3333854164,0.09,0,0.09,5.24,-0.19,5.243443525
2020-03-31 22:00:00,4.8105,-0.27,4.8180712168,0.1105,0,0.1105,4.7,-0.27,4.7077489313,4.9305,-0.29,4.9390211834,0.1105,0,0.1105,4.82,-0.29,4.8287161855
2020-03-31 22:30:00,4.5175,-0.31,4.5281239217,0.1275,0,0.1275,4.39,-0.31,4.4009317195,4.6375,-0.34,4.6499469083000005,0.1275,0,0.1275,4.51,-0.34,4.5227978067
2020-03-31 23:00:00,4.1775,-0.37,4.1938533892,0.1075,0,0.1075,4.07,-0.37,4.0867835764,4.2875,-0.4,4.3061184668,0.1075,0,0.1075,4.18,-0.4,4.1990951406
2020-03-31 23:30:00,3.955,-0.37,3.9722695024,0.095,0,0.095,3.86,-0.37,3.8776926129,4.055,-0.4,4.0746809691,0.095,0,0.095,3.96,-0.4,3.9801507509
2020-04-01 00:00:00,3.6755,-0.37,3.6940763731,0.10550000000000001,0,0.10550000000000001,3.5700000000000003,-0.37,3.5891224554,3.7755,-0.4,3.7966301176,0.10550000000000001,0,0.10550000000000001,3.67,-0.4,3.6917340099000002
2020-04-01 00:30:00,3.747,-0.36,3.7642541094,0.097,0,0.097,3.65,-0.36,3.6677104575,3.847,-0.39,3.8667181175,0.097,0,0.097,3.75,-0.39,3.7702254574
2020-04-01 01:00:00,3.6545,-0.38,3.674203349,0.10450000000000001,0,0.10450000000000001,3.55,-0.38,3.5702801011,3.7545,-0.41000000000000003,3.7768201241,0.10450000000000001,0,0.10450000000000001,3.65,-0.41000000000000003,3.6729552134
2020-04-01 01:30:00,4.2055,-0.39,4.2235447494,0.0855,0,0.0855,4.12,-0.39,4.138417572,4.3055,-0.42,4.3259369216,0.0855,0,0.0855,4.22,-0.42,4.2408489716
2020-04-01 02:00:00,4.543,-0.35000000000000003,4.5564623339,0.063,0,0.063,4.48,-0.35000000000000003,4.4936510768,4.663,-0.38,4.6784579725,0.063,0,0.063,4.6,-0.38,4.6156689656
2020-04-01 02:30:00,4.691,-0.35000000000000003,4.7040387966,0.061,0,0.061,4.63,-0.35000000000000003,4.6432100965,4.811,-0.38,4.8259839411000005,0.061,0,0.061,4.75,-0.38,4.7651757575
2020-04-01 03:00:00,4.477,-0.35000000000000003,4.4906601965,0.067,0,0.067,4.41,-0.35000000000000003,4.4238670866,4.587,-0.38,4.6027132216,0.067,0,0.067,4.52,-0.38,4.5359453259
2020-04-01 03:30:00,4.34,-0.34,4.3532976007,0.06,0,0.06,4.28,-0.34,4.2934834342,4.46,-0.37,4.4753212175,0.06,0,0.06,4.4,-0.37,4.4155294133
2020-04-01 04:00:00,4.1845,-0.35000000000000003,4.1991118406,0.0545,0,0.0545,4.13,-0.35000000000000003,4.1448039761,4.2945,-0.38,4.3112794215,0.0545,0,0.0545,4.24,-0.38,4.2569942447999995
2020-04-01 04:30:00,4.042,-0.36,4.058,0.062,0,0.062,3.98,-0.36,3.9962482405,4.152,-0.4,4.1712233218,0.062,0,0.062,4.09,-0.4,4.1095133532
2020-04-01 05:00:00,3.9055,-0.36,3.9220568902,0.0455,0,0.0455,3.86,-0.36,3.8767512172,4.0155,-0.4,4.0353736196,0.0455,0,0.0455,3.9699999999999998,-0.4,3.9901002494
2020-04-01 05:30:00,4.012,-0.31,4.0239587473,0.032,0,0.032,3.98,-0.31,3.9920546088,4.112,-0.34,4.1260324768,0.032,0,0.032,4.08,-0.34,4.0941421568
2020-04-01 06:00:00,4.05,-0.28,4.0596674741,0.02,0,0.02,4.03,-0.28,4.0397153365,4.16,-0.30000000000000004,4.1708032799,0.02,0,0.02,4.14,-0.30000000000000004,4.1508553335
2020-04-01 06:30:00,4.276,-0.25,4.2833019973,0.016,0,0.016,4.26,-0.25,4.2673293756,4.396,-0.28,4.4049081716,0.016,0,0.016,4.38,-0.28,4.3889406467
2020-04-01 07:00:00,4.5120000000000005,-0.21,4.5168843244,0.022,0,0.022,4.49,-0.21,4.4949082304,4.632,-0.23,4.6377067609000004,0.022,0,0.022,4.61,-0.23,4.6157339611
2020-04-01 07:30:00,4.735,-0.19,4.7388105048,0.025,0,0.025,4.71,-0.19,4.713830714,4.855,-0.22,4.8599819959,0.025,0,0.025,4.83,-0.22,4.8350077558999995
2020-04-01 08:00:00,4.9745,-0.17,4.9774039669,0.0245,0,0.0245,4.95,-0.17,4.9529183317,5.1045,-0.19,5.1080348717,0.0245,0,0.0245,5.08,-0.19,5.0835519079
