Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-01 08:30:00,4.9805,0.19,4.9841228165,0.0205,0,0.0205,4.96,0.19,4.9636377789,5.1205,0.17,5.1233212128,0.0205,0,0.0205,5.1,0.17,5.1028325467
2020-04-01 09:00:00,5.0665,0.2,5.0704459616,0.026500000000000003,0,0.026500000000000003,5.04,0.2,5.043966693,5.1965,0.19,5.1999723317,0.026500000000000003,0,0.026500000000000003,5.17,0.19,5.1734901179
2020-04-01 09:30:00,5.0955,0.22,5.1002470773,0.035500000000000004,0,0.035500000000000004,5.06,0.22,5.0647803506,5.2255,0.21,5.2297179895,0.035500000000000004,0,0.035500000000000004,5.19,0.21,5.1942468174
2020-04-01 10:00:00,5.0085,0.26,5.0152439871,0.08850000000000001,0,0.08850000000000001,4.92,0.26,4.9268651291,5.1385,0.25,5.1445779467,0.08850000000000001,0,0.08850000000000001,5.05,0.25,5.0561843321
2020-04-01 10:30:00,4.961,0.26,4.9678084705,0.181,0,0.181,4.78,0.26,4.7870659072,5.091,0.25,5.0971345872,0.181,0,0.181,4.91,0.25,4.9163604424
2020-04-01 11:00:00,4.9925,0.27,4.9997956208000005,0.1925,0,0.1925,4.8,0.27,4.8075877527,5.1225,0.26,5.1290940964,0.1925,0,0.1925,4.93,0.26,4.9368512232
2020-04-01 11:30:00,5.0245,0.29,5.0328620337,0.1345,0,0.1345,4.89,0.29,4.8985916343,5.1545,0.28,5.1620994033,0.1345,0,0.1345,5.02,0.28,5.027802701
2020-04-01 12:00:00,5.205,0.29,5.2130725105,0.105,0,0.105,5.1,0.29,5.1082384439,5.335,0.28,5.3423426509,0.105,0,0.105,5.23,0.28,5.2374898568
2020-04-01 12:30:00,5.305,0.27,5.3118664328000005,0.105,0,0.105,5.2,0.27,5.2070048973,5.445,0.26,5.4512039954,0.105,0,0.105,5.34,0.26,5.3463258412
2020-04-01 13:00:00,5.178,0.27,5.185034619,0.128,0,0.128,5.05,0.27,5.057212671,5.308,0.26,5.3143639318,0.128,0,0.128,5.18,0.26,5.186520992
2020-04-01 13:30:00,5.28,0.25,5.2859152471,0.13,0,0.13,5.15,0.25,5.1560643906,5.41,0.24,5.4153208585,0.13,0,0.13,5.28,0.24,5.2854517309
2020-04-01 14:00:00,5.0595,0.25,5.0656727342,0.08950000000000001,0,0.08950000000000001,4.97,0.25,4.976283754,5.1895,0.24,5.1950467034,0.08950000000000001,0,0.08950000000000001,5.1,0.24,5.1056439359
2020-04-01 14:30:00,4.917,0.25,4.9233513991999995,0.127,0,0.127,4.79,0.25,4.7965195715,5.037,0.24,5.0427144476,0.127,0,0.127,4.91,0.24,4.9158620811
2020-04-01 15:00:00,4.9315,0.24,4.9373365543,0.24150000000000002,0,0.24150000000000002,4.69,0.24,4.6961367101,5.0515,0.23,5.0567333576,0.24150000000000002,0,0.24150000000000002,4.8100000000000005,0.23,4.8154958208
2020-04-01 15:30:00,4.9510000000000005,0.24,4.9568135934,0.261,0,0.261,4.69,0.24,4.6961367101,5.071,0.23,5.076213254,0.261,0,0.261,4.8100000000000005,0.23,4.8154958208
2020-04-01 16:00:00,4.9675,0.22,4.9723692793000005,0.2175,0,0.2175,4.75,0.22,4.7550920075,5.0875,0.21,5.0918323077,0.2175,0,0.2175,4.87,0.21,4.8745256179
2020-04-01 16:30:00,5.202,0.22,5.2066499786,0.182,0,0.182,5.02,0.22,5.0248184047,5.332,0.22,5.3365367046,0.182,0,0.182,5.15,0.22,5.1546968873
2020-04-01 17:00:00,5.4385,-0.48,5.4596412199,0.2185,0,0.2185,5.22,-0.48,5.2420225104,5.6085,0.58,5.6384104365,0.2185,0,0.2185,5.39,0.58,5.4211161212
2020-04-01 17:30:00,5.8065,-0.15,5.8084371607000005,0.2265,0,0.2265,5.58,-0.15,5.5820157649,5.9465,-0.19,5.9495346247,0.2265,0,0.2265,5.72,-0.19,5.7231547245000005
2020-04-01 18:00:00,6.122,0.2,6.125266035,0.152,0,0.152,5.97,0.2,5.9733491443,6.282,0.21,6.2855090486,0.152,0,0.152,6.13,0.21,6.1335960089
2020-04-01 18:30:00,6.1025,-0.22,6.1064643002,0.1525,0,0.1525,5.95,-0.22,5.9540658377,6.2625,-0.24,6.2670971151,0.1525,0,0.1525,6.11,-0.24,6.1147117675
2020-04-01 19:00:00,6.014,-0.26,6.0196175958,0.14400000000000002,0,0.14400000000000002,5.87,-0.26,5.8757552706,6.174,-0.27,6.1799009701,0.14400000000000002,0,0.14400000000000002,6.03,-0.27,6.0360417494
2020-04-01 19:30:00,5.955,-0.24,5.9598343098,0.105,0,0.105,5.85,-0.24,5.8549210072,6.115,-0.23,6.1193239006,0.105,0,0.105,6.01,-0.23,6.0143993881
2020-04-01 20:00:00,5.8795,-0.24,5.8843963369,0.0695,0,0.0695,5.8100000000000005,-0.24,5.814954858,6.0395,-0.15,6.0413624498,0.0695,0,0.0695,5.97,-0.15,5.9718841248
2020-04-01 20:30:00,5.7085,-0.25,5.7139716704,0.08850000000000001,0,0.08850000000000001,5.62,-0.25,5.6255577501000005,5.8585,-0.23,5.8630130692,0.08850000000000001,0,0.08850000000000001,5.77,-0.23,5.7745822360000005
2020-04-01 21:00:00,5.426,-0.26,5.4322256949,0.096,0,0.096,5.33,-0.26,5.3363376955,5.566,-0.28,5.5730383096,0.096,0,0.096,5.47,-0.28,5.4771616737
2020-04-01 21:30:00,5.1475,-0.26,5.1540621116,0.0475,0,0.0475,5.1,-0.26,5.1066231504,5.2875,-0.28,5.2949085214,0.0475,0,0.0475,5.24,-0.28,5.2474755836
2020-04-01 22:00:00,4.7755,-0.31,4.785551196,0.0555,0,0.0555,4.72,-0.31,4.7301691302,4.8955,-0.34,4.907292558,0.0555,0,0.0555,4.84,-0.34,4.8519274521
2020-04-01 22:30:00,4.4425,-0.33,4.4547397511,0.052500000000000005,0,0.052500000000000005,4.39,-0.33,4.4023857169,4.5525,-0.35000000000000003,4.5659343239,0.052500000000000005,0,0.052500000000000005,4.5,-0.35000000000000003,4.5135905884
2020-04-01 23:00:00,4.1415,-0.33,4.1546266078,0.061500000000000006,0,0.061500000000000006,4.08,-0.33,4.0933238328,4.2515,-0.35000000000000003,4.265882353,0.061500000000000006,0,0.061500000000000006,4.19,-0.35000000000000003,4.204592727
2020-04-01 23:30:00,3.9135,-0.33,3.9273887317,0.0935,0,0.0935,3.8200000000000003,-0.33,3.834227432,4.0135,-0.35000000000000003,4.0287320896,0.0935,0,0.0935,3.92,-0.35000000000000003,3.9355939831
2020-04-02 00:00:00,3.6310000000000002,-0.35000000000000003,3.6478296287000003,0.041,0,0.041,3.59,-0.35000000000000003,3.6070209315,3.731,-0.38,3.7503014545999998,0.041,0,0.041,3.69,-0.38,3.7095147931
2020-04-02 00:30:00,3.642,-0.35000000000000003,3.6587790313,0.052000000000000005,0,0.052000000000000005,3.59,-0.35000000000000003,3.6070209315,3.742,-0.38,3.7612450066000003,0.052000000000000005,0,0.052000000000000005,3.69,-0.38,3.7095147931
2020-04-02 01:00:00,3.597,-0.35000000000000003,3.6139879635,0.047,0,0.047,3.55,-0.35000000000000003,3.5672117963,3.697,-0.38,3.7164780371,0.047,0,0.047,3.65,-0.38,3.6697275103
2020-04-02 01:30:00,4.173,-0.36,4.188499612,0.013000000000000001,0,0.013000000000000001,4.16,-0.36,4.1755478682,4.283,-0.39,4.300719591,0.013000000000000001,0,0.013000000000000001,4.27,-0.39,4.2877733149
2020-04-02 02:00:00,4.461,-0.35000000000000003,4.4747090408,0.011,0,0.011,4.45,-0.35000000000000003,4.4637428241,4.571,-0.38,4.5867680342,0.011,0,0.011,4.5600000000000005,-0.38,4.5758059399
2020-04-02 02:30:00,4.571,-0.35000000000000003,4.5843801108,0.001,0,0.001,4.57,-0.35000000000000003,4.58338303,4.691,-0.38,4.7063660079,0.001,0,0.001,4.69,-0.38,4.7053692735
2020-04-02 03:00:00,4.41,-0.33,4.4223297028,0.0,0,0.0,4.41,-0.33,4.4223297028,4.53,-0.36,4.5442821215,0.0,0,0.0,4.53,-0.36,4.5442821215
2020-04-02 03:30:00,4.227,-0.35000000000000003,4.2414654307,0.007,0,0.007,4.22,-0.35000000000000003,4.2344893435,4.337,-0.38,4.3536156238,0.007,0,0.007,4.33,-0.38,4.3466423823
2020-04-02 04:00:00,4.1035,-0.35000000000000003,4.1183992339,0.0235,0,0.0235,4.08,-0.35000000000000003,4.0949847375,4.2135,-0.38,4.2306006961,0.0235,0,0.0235,4.19,-0.38,4.207196216
2020-04-02 04:30:00,3.995,-0.35000000000000003,4.0103023577,0.025,0,0.025,3.9699999999999998,-0.35000000000000003,3.985398349,4.105,-0.37,4.1216410567,0.025,0,0.025,4.08,-0.37,4.0967426085
2020-04-02 05:00:00,3.829,-0.31,3.8415284718000002,0.019,0,0.019,3.81,-0.31,3.8225907445000002,3.939,-0.34,3.9536465446,0.019,0,0.019,3.92,-0.34,3.9347172707
2020-04-02 05:30:00,3.8785,-0.28,3.8885938654,0.018500000000000003,0,0.018500000000000003,3.86,-0.28,3.8701421163000003,3.9785,-0.31,3.9905591400000002,0.018500000000000003,0,0.018500000000000003,3.96,-0.31,3.9721153055
2020-04-02 06:00:00,3.8775,-0.26,3.8862071805,0.0175,0,0.0175,3.86,-0.26,3.868746567,3.9775,-0.29,3.9880579547,0.0175,0,0.0175,3.96,-0.29,3.970604488
2020-04-02 06:30:00,4.1125,-0.24,4.119497087,0.022500000000000003,0,0.022500000000000003,4.09,-0.24,4.0970355136,4.2225,-0.26,4.2304971635,0.022500000000000003,0,0.022500000000000003,4.2,-0.26,4.2080399238
2020-04-02 07:00:00,4.3285,-0.2,4.3331180748,0.0285,0,0.0285,4.3,-0.2,4.30464865,4.4485,-0.23,4.4544418562,0.0285,0,0.0285,4.42,-0.23,4.4259801174
2020-04-02 07:30:00,4.6405,-0.16,4.6432575042,0.030500000000000003,0,0.030500000000000003,4.61,-0.16,4.612775737,4.7605,-0.18,4.7639017885,0.030500000000000003,0,0.030500000000000003,4.73,-0.18,4.7334237081
2020-04-02 08:00:00,4.8435,0.13,4.8452442921,0.0235,0,0.0235,4.82,0.13,4.8217527933,4.9735,0.14,4.9754700532000005,0.0235,0,0.0235,4.95,0.14,4.9519794022
2020-04-02 08:30:00,5.0415,0.21,5.0458718028,0.021500000000000002,0,0.021500000000000002,5.02,0.21,5.0243905103,5.1815,0.2,5.1853584495,0.021500000000000002,0,0.021500000000000002,5.16,0.2,5.1638745144
2020-04-02 09:00:00,5.1585,0.24,5.1640800003,0.0385,0,0.0385,5.12,0.24,5.1256219135,5.2885,0.23,5.2934990554,0.0385,0,0.0385,5.25,0.23,5.2550356802
2020-04-02 09:30:00,5.1,0.25,5.1061237744,0.08,0,0.08,5.02,0.25,5.0262212446,5.24,0.26,5.2464464164,0.08,0,0.08,5.16,0.26,5.1665462352
2020-04-02 10:00:00,5.0465,0.28,5.0542617908,0.0965,0,0.0965,4.95,0.28,4.9579128673,5.1765,0.26,5.1830253955,0.0965,0,0.0965,5.08,0.26,5.0866491918
2020-04-02 10:30:00,5.092,0.28,5.0996925398,0.162,0,0.162,4.93,0.28,4.9379449167,5.222,0.27,5.2289754255,0.162,0,0.162,5.06,0.27,5.067198437
2020-04-02 11:00:00,5.1965,0.28,5.2040380715,0.1165,0,0.1165,5.08,0.28,5.0877106836,5.3265,0.26,5.332841855,0.1165,0,0.1165,5.21,0.26,5.2164834899
2020-04-02 11:30:00,5.094,0.30000000000000004,5.1028262757,0.044,0,0.044,5.05,0.30000000000000004,5.0589030432,5.234,0.28,5.241484141,0.044,0,0.044,5.19,0.28,5.1975474986
2020-04-02 12:00:00,5.0135,0.30000000000000004,5.022467745,0.07350000000000001,0,0.07350000000000001,4.94,0.30000000000000004,4.9491009285,5.1435,0.28,5.1511156316,0.07350000000000001,0,0.07350000000000001,5.07,0.28,5.0777258689
2020-04-02 12:30:00,5.1705,0.30000000000000004,5.1791959077,0.1605,0,0.1605,5.01,0.30000000000000004,5.0189739987,5.3004999999999995,0.28,5.3078903766,0.1605,0,0.1605,5.14,0.28,5.1476208097
2020-04-02 13:00:00,5.0405,0.26,5.0472012294,0.1905,0,0.1905,4.85,0.26,4.8569640723,5.1705,0.25,5.1765403746,0.1905,0,0.1905,4.98,0.25,4.9862711519000005
2020-04-02 13:30:00,4.895,0.26,4.9019001418,0.195,0,0.195,4.7,0.26,4.7071859959,5.015,0.25,5.0212274396,0.195,0,0.195,4.82,0.25,4.8264790479
2020-04-02 14:00:00,4.617,0.26,4.6243149763,0.227,0,0.227,4.39,0.26,4.3976925768,4.737,0.25,4.743592415,0.227,0,0.227,4.51,0.25,4.5169237319
2020-04-02 14:30:00,4.719,0.28,4.7272995463,0.199,0,0.199,4.52,0.28,4.5286642622,4.839,0.27,4.8465266944,0.199,0,0.199,4.64,0.27,4.6478489648
2020-04-02 15:00:00,4.5135000000000005,0.27,4.5215685608000005,0.28350000000000003,0,0.28350000000000003,4.23,0.27,4.2386082622,4.6335,0.25,4.6402394604,0.28350000000000003,0,0.28350000000000003,4.35,0.25,4.3571779858
2020-04-02 15:30:00,4.4455,0.27,4.4536917552,0.29550000000000004,0,0.29550000000000004,4.15,0.27,4.1587738578,4.5555,0.25,4.5623546826,0.29550000000000004,0,0.29550000000000004,4.26,0.25,4.2673293756
2020-04-02 16:00:00,4.4455,0.25,4.4525240314,0.3355,0,0.3355,4.11,0.25,4.1175963862,4.5455,0.24,4.551831527,0.3355,0,0.3355,4.21,0.24,4.2168353062
2020-04-02 16:30:00,4.6655,0.25,4.6721933019,0.4055,0,0.4055,4.26,0.25,4.2673293756,4.7755,0.24,4.7815269789,0.4055,0,0.4055,4.37,0.24,4.376585427
2020-04-02 17:00:00,4.8925,0.21,4.8970048244,0.3825,0,0.3825,4.51,0.21,4.5148864881,5.0025,0.21,5.0069058559,0.3825,0,0.3825,4.62,0.21,4.6247702646
2020-04-02 17:30:00,5.214,0.2,5.2178344167,0.384,0,0.384,4.83,0.2,4.8341390133,5.344,0.21,5.3481245311,0.384,0,0.384,4.96,0.21,4.9644435741
2020-04-02 18:00:00,5.3415,0.22,5.3460286428,0.3315,0,0.3315,5.01,0.22,5.014828013,5.4715,0.17,5.4741403206,0.3315,0,0.3315,5.14,0.17,5.1428105157
2020-04-02 18:30:00,5.5205,-0.17,5.5231168963,0.3305,0,0.3305,5.19,-0.17,5.192783454,5.6505,-0.15,5.6524906236,0.3305,0,0.3305,5.32,-0.15,5.3221142415
2020-04-02 19:00:00,5.4995,-0.23,5.5043074269,0.28950000000000004,0,0.28950000000000004,5.21,-0.23,5.2150743044,5.6395,-0.2,5.6430452993,0.28950000000000004,0,0.28950000000000004,5.35,-0.2,5.3537370126
2020-04-02 19:30:00,5.5335,-0.15,5.5355326979,0.28350000000000003,0,0.28350000000000003,5.25,-0.15,5.25214242,5.6735,-0.13,5.674989185,0.28350000000000003,0,0.28350000000000003,5.39,-0.13,5.3915674901
2020-04-02 20:00:00,5.3,-0.24,5.3054311795,0.22,0,0.22,5.08,-0.24,5.0856661314,5.43,-0.25,5.4357520179,0.22,0,0.22,5.21,-0.25,5.2159946319
2020-04-02 20:30:00,5.369,-0.21,5.3731053405,0.159,0,0.159,5.21,-0.21,5.2142305281,5.509,-0.23,5.513799144,0.159,0,0.159,5.35,-0.23,5.354941643
2020-04-02 21:00:00,5.1145,-0.25,5.1206064338,0.1845,0,0.1845,4.93,-0.25,4.9363346726,5.2345,-0.27,5.2414587903,0.1845,0,0.1845,5.05,-0.27,5.057212671
2020-04-02 21:30:00,4.85,-0.28,4.8580757507,0.19,0,0.19,4.66,-0.28,4.6684044383,4.97,-0.31,4.9796586228,0.19,0,0.19,4.78,-0.31,4.7900417535
2020-04-02 22:00:00,4.621,-0.28,4.6294752402,0.221,0,0.221,4.4,-0.28,4.4089000896,4.731,-0.31,4.7411455367,0.221,0,0.221,4.51,-0.31,4.5206415474
2020-04-02 22:30:00,4.3975,-0.28,4.4064051391,0.28750000000000003,0,0.28750000000000003,4.11,-0.28,4.1195266718,4.5075,-0.31,4.5181474355999995,0.28750000000000003,0,0.28750000000000003,4.22,-0.31,4.2313709362
2020-04-02 23:00:00,4.089,-0.31,4.1007342026,0.259,0,0.259,3.83,-0.31,3.8425252114,4.189,-0.34,4.2027753925,0.259,0,0.259,3.93,-0.34,3.9446799617
2020-04-02 23:30:00,3.9165,-0.31,3.9287494512,0.1865,0,0.1865,3.73,-0.31,3.7428598691,4.0165,-0.34,4.0308649506,0.1865,0,0.1865,3.83,-0.34,3.845061768
2020-04-03 00:00:00,3.5845000000000002,-0.32,3.5987553751,0.14450000000000002,0,0.14450000000000002,3.44,-0.32,3.4548516611,3.6745,-0.35000000000000003,3.6911312968,0.14450000000000002,0,0.14450000000000002,3.5300000000000002,-0.35000000000000003,3.5473088391000003
2020-04-03 00:30:00,3.6705,-0.32,3.6844226481,0.1305,0,0.1305,3.54,-0.32,3.5544338508,3.7605,-0.35000000000000003,3.7767526064,0.1305,0,0.1305,3.63,-0.35000000000000003,3.6468342436
2020-04-03 01:00:00,3.528,-0.35000000000000003,3.5453186035,0.178,0,0.178,3.35,-0.35000000000000003,3.3682339586,3.618,-0.38,3.6379010432000003,0.178,0,0.178,3.44,-0.38,3.4609247319
2020-04-03 01:30:00,4.1245,-0.33,4.1376805399,0.1845,0,0.1845,3.94,-0.33,3.9537956447,4.2345,-0.36,4.2497753176,0.1845,0,0.1845,4.05,-0.36,4.0659685193
2020-04-03 02:00:00,4.338,-0.35000000000000003,4.3520965063,0.20800000000000002,0,0.20800000000000002,4.13,-0.35000000000000003,4.1448039761,4.448,-0.37,4.4633624097,0.20800000000000002,0,0.20800000000000002,4.24,-0.37,4.2561132504
2020-04-03 02:30:00,4.4955,-0.32,4.5068747764,0.1555,0,0.1555,4.34,-0.32,4.3517812445,4.6055,-0.34,4.6180331582,0.1555,0,0.1555,4.45,-0.34,4.4629698632
2020-04-03 03:00:00,4.299,-0.33,4.3116471331,0.149,0,0.149,4.15,-0.33,4.1630998066,4.409,-0.36,4.4236727953,0.149,0,0.149,4.26,-0.36,4.2751842066
2020-04-03 03:30:00,4.136,-0.33,4.1491440081,0.116,0,0.116,4.02,-0.33,4.0335220342,4.236,-0.36,4.2512699279,0.116,0,0.116,4.12,-0.36,4.1356982482
2020-04-03 04:00:00,3.9755000000000003,-0.33,3.9891728779,0.0955,0,0.0955,3.88,-0.33,3.8940082178,4.0755,-0.35000000000000003,4.0905012223,0.0955,0,0.0955,3.98,-0.35000000000000003,3.9953598086
2020-04-03 04:30:00,3.7845,-0.34,3.7997421294000002,0.0745,0,0.0745,3.71,-0.34,3.7255469397,3.8745000000000003,-0.37,3.8921267001,0.0745,0,0.0745,3.8,-0.37,3.8179706652
2020-04-03 05:00:00,3.666,-0.30000000000000004,3.6782544773,0.076,0,0.076,3.59,-0.30000000000000004,3.6025130118,3.7560000000000002,-0.33,3.7704689364,0.076,0,0.076,3.68,-0.33,3.6947665691
2020-04-03 05:30:00,3.8245,-0.25,3.8326622927000003,0.0745,0,0.0745,3.75,-0.25,3.7583240946,3.9245,-0.28,3.9344758545,0.0745,0,0.0745,3.85,-0.28,3.8601683901
2020-04-03 06:00:00,3.811,-0.25,3.8191911447,0.091,0,0.091,3.7199999999999998,-0.25,3.7283910739,3.911,-0.27,3.9203087889,0.091,0,0.091,3.8200000000000003,-0.27,3.8295299973
2020-04-03 06:30:00,4.098,-0.22,4.1039010709,0.068,0,0.068,4.03,-0.22,4.0360004955,4.198,-0.24,4.2048548132,0.068,0,0.068,4.13,-0.24,4.1369674884
2020-04-03 07:00:00,4.2875,-0.19,4.2917078477,0.0575,0,0.0575,4.23,-0.19,4.2342649893,4.3975,-0.21,4.4025113572,0.0575,0,0.0575,4.34,-0.21,4.3450776748
2020-04-03 07:30:00,4.5185,-0.17,4.521696833,0.0285,0,0.0285,4.49,-0.17,4.4932171103,4.6385000000000005,-0.19,4.6423897133,0.0285,0,0.0285,4.61,-0.19,4.61391374
2020-04-03 08:00:00,4.75,-0.01,4.7500105263,0.0,0,0.0,4.75,-0.01,4.7500105263,4.87,0.01,4.8700102669,0.0,0,0.0,4.87,0.01,4.8700102669
2020-04-03 08:30:00,4.882,0.21,4.8865145042,0.002,0,0.002,4.88,0.21,4.8845163527,5.012,0.19,5.0156000638,0.002,0,0.002,5.01,0.19,5.0136014999
2020-04-03 09:00:00,4.965,0.25,4.971290074000001,0.005,0,0.005,4.96,0.25,4.9662964068,5.095,0.23,5.100188722,0.005,0,0.005,5.09,0.23,5.0951938138
2020-04-03 09:30:00,5.025,0.25,5.031215062,0.025,0,0.025,5.0,0.25,5.0062460986,5.165,0.23,5.1701184706,0.025,0,0.025,5.14,0.23,5.1451433411
2020-04-03 10:00:00,5.088,0.28,5.0956985782,0.018000000000000002,0,0.018000000000000002,5.07,0.28,5.0777258689,5.228,0.27,5.2349674307,0.018000000000000002,0,0.018000000000000002,5.21,0.27,5.2169914702
2020-04-03 10:30:00,5.053,0.27,5.0602083949,0.033,0,0.033,5.02,0.27,5.0272557126,5.183,0.26,5.1895172222,0.033,0,0.033,5.15,0.26,5.1565589301
2020-04-03 11:00:00,5.023,0.31,5.0325569048,0.023,0,0.023,5.0,0.31,5.0096007825,5.153,0.30000000000000004,5.1617253898,0.023,0,0.023,5.13,0.30000000000000004,5.1387644429
2020-04-03 11:30:00,5.0835,0.29,5.0917651409,0.0335,0,0.0335,5.05,0.29,5.0583198792,5.2135,0.28,5.2210135271,0.0335,0,0.0335,5.18,0.28,5.1875620478
2020-04-03 12:00:00,5.153,0.29,5.1611538439,0.023,0,0.023,5.13,0.29,5.1381903429,5.283,0.28,5.2904148231,0.023,0,0.023,5.26,0.28,5.2674471995
2020-04-03 12:30:00,5.3145,0.31,5.3235336243999996,0.0245,0,0.0245,5.29,0.31,5.299075391,5.4545,0.29,5.4622037906,0.0245,0,0.0245,5.43,0.29,5.4377385005
2020-04-03 13:00:00,5.34,0.29,5.3478687344,0.02,0,0.02,5.32,0.29,5.3278982723,5.48,0.29,5.4876679929,0.02,0,0.02,5.46,0.29,5.4676960413
2020-04-03 13:30:00,5.3625,0.27,5.3692929004,0.022500000000000003,0,0.022500000000000003,5.34,0.27,5.3468214857,5.5125,0.26,5.518628113,0.022500000000000003,0,0.022500000000000003,5.49,0.26,5.4961532002
2020-04-03 14:00:00,5.2215,0.27,5.2284760925,0.0315,0,0.0315,5.19,0.27,5.197018376,5.3615,0.26,5.3678005039,0.0315,0,0.0315,5.33,0.26,5.3363376955
2020-04-03 14:30:00,4.9105,0.24,4.9163614849,0.030500000000000003,0,0.030500000000000003,4.88,0.24,4.8858980751,5.0405,0.24,5.0462104841,0.030500000000000003,0,0.030500000000000003,5.01,0.24,5.0157452088
2020-04-03 15:00:00,4.8035,0.23,4.8090032491,0.0235,0,0.0235,4.78,0.23,4.7855302736,4.9335,0.22,4.9384028035,0.0235,0,0.0235,4.91,0.22,4.9149262456
2020-04-03 15:30:00,4.624,-0.18,4.627502134,0.024,0,0.024,4.6,-0.18,4.603520392,4.754,-0.21,4.758635939,0.024,0,0.024,4.73,-0.21,4.7346594387
2020-04-03 16:00:00,4.635,-0.23,4.6407030717,0.015,0,0.015,4.62,-0.23,4.6257215653,4.755,-0.24,4.7610529298,0.015,0,0.015,4.74,-0.24,4.7460720601
2020-04-03 16:30:00,4.9245,-0.18,4.927788576,0.0145,0,0.0145,4.91,-0.18,4.9132982812,5.0545,-0.22,5.0592855474,0.0145,0,0.0145,5.04,-0.22,5.0447993023
2020-04-03 17:00:00,5.1370000000000005,-0.25,5.1430797194,0.007,0,0.007,5.13,-0.25,5.1360880054999996,5.267,-0.26,5.2734134107,0.007,0,0.007,5.26,-0.26,5.2664219352
2020-04-03 17:30:00,5.28,-0.29,5.287958018,0.01,0,0.01,5.27,-0.29,5.2779730958,5.43,-0.14,5.4318044884,0.01,0,0.01,5.42,-0.14,5.4218078166
2020-04-03 18:00:00,5.47,-0.25,5.4757099996,0.0,0,0.0,5.47,-0.25,5.4757099996,5.61,-0.16,5.6122811761,0.0,0,0.0,5.61,-0.16,5.6122811761
2020-04-03 18:30:00,5.5705,-0.25,5.5761070874000005,0.0005,0,0.0005,5.57,-0.25,5.5756075902,5.7105,-0.24,5.7155411161,0.0005,0,0.0005,5.71,-0.24,5.7150415572
2020-04-03 19:00:00,5.4905,-0.25,5.4961887021999996,0.0005,0,0.0005,5.49,-0.25,5.4956892197,5.6405,-0.27,5.6469584955,0.0005,0,0.0005,5.64,-0.27,5.6464590674
2020-04-03 19:30:00,5.34,-0.26,5.3463258412,0.0,0,0.0,5.34,-0.26,5.3463258412,5.48,-0.30000000000000004,5.4882055355,0.0,0,0.0,5.48,-0.30000000000000004,5.4882055355
2020-04-03 20:00:00,5.21,-0.28,5.2175185673,0.0,0,0.0,5.21,-0.28,5.2175185673,5.35,-0.26,5.3563140311,0.0,0,0.0,5.35,-0.26,5.3563140311
2020-04-03 20:30:00,5.17,-0.29,5.1781270745,0.0,0,0.0,5.17,-0.29,5.1781270745,5.31,-0.32,5.319633446,0.0,0,0.0,5.31,-0.32,5.319633446
2020-04-03 21:00:00,4.98,-0.29,4.9884366288,0.0,0,0.0,4.98,-0.29,4.9884366288,5.12,-0.32,5.1299902534,0.0,0,0.0,5.12,-0.32,5.1299902534
2020-04-03 21:30:00,4.68,-0.31,4.6902558566,0.0,0,0.0,4.68,-0.31,4.6902558566,4.8,-0.34,4.8120266001,0.0,0,0.0,4.8,-0.34,4.8120266001
2020-04-03 22:00:00,4.38,-0.33,4.3924139149,0.0,0,0.0,4.38,-0.33,4.3924139149,4.5,-0.36,4.5143770334,0.0,0,0.0,4.5,-0.36,4.5143770334
2020-04-03 22:30:00,4.05,-0.37,4.0668661153,0.0,0,0.0,4.05,-0.37,4.0668661153,4.15,-0.39,4.168285019,0.0,0,0.0,4.15,-0.39,4.168285019
2020-04-03 23:00:00,3.7800000000000002,-0.37,3.798065297,0.0,0,0.0,3.7800000000000002,-0.37,3.798065297,3.88,-0.39,3.8995512562,0.0,0,0.0,3.88,-0.39,3.8995512562
2020-04-03 23:30:00,3.67,-0.38,3.6896205767,0.0,0,0.0,3.67,-0.38,3.6896205767,3.77,-0.41000000000000003,3.792228896,0.0,0,0.0,3.77,-0.41000000000000003,3.792228896
2020-04-04 00:00:00,3.45,-0.38,3.4708644456,0.0,0,0.0,3.45,-0.38,3.4708644456,3.54,-0.41000000000000003,3.5636638449999998,0.0,0,0.0,3.54,-0.41000000000000003,3.5636638449999998
2020-04-05 00:30:00,3.3775,-0.4,3.4011036812,0.14750000000000002,0,0.14750000000000002,3.23,-0.4,3.2546735627,3.4575,-0.43,3.4841363708,0.14750000000000002,0,0.14750000000000002,3.31,-0.43,3.3378136556999998
2020-04-05 01:00:00,3.283,-0.4,3.3072781861,0.17300000000000001,0,0.17300000000000001,3.11,-0.4,3.1356179614,3.363,-0.43,3.3903788874,0.17300000000000001,0,0.17300000000000001,3.19,-0.43,3.2188507266
2020-04-05 01:30:00,3.831,-0.36,3.8478774669,0.241,0,0.241,3.59,-0.36,3.6080049889,3.931,-0.39,3.9502988495,0.241,0,0.241,3.69,-0.39,3.7105525195
2020-04-05 02:00:00,3.9535,-0.36,3.969856704,0.28350000000000003,0,0.28350000000000003,3.67,-0.36,3.687614405,4.0535,-0.39,4.0722183451,0.28350000000000003,0,0.28350000000000003,3.77,-0.39,3.7901187316
2020-04-05 02:30:00,4.0485,-0.36,4.0644744125,0.28850000000000003,0,0.28850000000000003,3.76,-0.36,3.7771947262000003,4.1485,-0.39,4.1667916015,0.28850000000000003,0,0.28850000000000003,3.86,-0.39,3.8796520463
2020-04-05 03:00:00,3.8385,-0.36,3.8553446344,0.3085,0,0.3085,3.5300000000000002,-0.36,3.5483094566,3.9285,-0.39,3.9478110707000003,0.3085,0,0.3085,3.62,-0.39,3.6409476788
2020-04-05 03:30:00,3.6415,-0.36,3.659251597,0.28150000000000003,0,0.28150000000000003,3.36,-0.36,3.3792306817,3.7315,-0.39,3.7518251892,0.28150000000000003,0,0.28150000000000003,3.45,-0.39,3.4719735022
2020-04-05 04:00:00,3.5564999999999998,-0.33,3.5717771837,0.28650000000000003,0,0.28650000000000003,3.27,-0.33,3.2866091949,3.6465,-0.35000000000000003,3.6632584198,0.28650000000000003,0,0.28650000000000003,3.36,-0.35000000000000003,3.3781799834
2020-04-05 04:30:00,3.3385,-0.37,3.358940644,0.2485,0,0.2485,3.09,-0.37,3.1120732639,3.4185,-0.4,3.4418225187,0.2485,0,0.2485,3.17,-0.4,3.1951369298
2020-04-05 05:00:00,3.1945,-0.36,3.2147208666,0.21450000000000002,0,0.21450000000000002,2.98,-0.36,3.001666204,3.2745,-0.4,3.2988407434,0.21450000000000002,0,0.21450000000000002,3.06,-0.4,3.0860330523
2020-04-05 05:30:00,3.1285,-0.38,3.1514936538000002,0.1685,0,0.1685,2.96,-0.38,2.9842922109,3.2085,-0.4,3.2333376332,0.1685,0,0.1685,3.04,-0.4,3.0662028635
2020-04-05 06:00:00,3.109,-0.37,3.1309393159,0.159,0,0.159,2.95,-0.37,2.9731128468,3.189,-0.4,3.2139883323,0.159,0,0.159,3.03,-0.4,3.0562885989
2020-04-05 06:30:00,3.194,-0.38,3.2165254546,0.134,0,0.134,3.06,-0.38,3.0835044998,3.274,-0.41000000000000003,3.2995720935,0.134,0,0.134,3.14,-0.41000000000000003,3.1666543859
2020-04-05 07:00:00,3.1895,-0.36,3.2097523658,0.1295,0,0.1295,3.06,-0.36,3.0811036984,3.2695,-0.39,3.2926782792,0.1295,0,0.1295,3.14,-0.39,3.1641270518
2020-04-05 07:30:00,3.2685,-0.36,3.2882658424,0.1885,0,0.1885,3.08,-0.36,3.1009675909,3.3485,-0.39,3.3711351575,0.1885,0,0.1885,3.16,-0.39,3.1839755024
2020-04-05 08:00:00,3.453,-0.34,3.4696986901,0.253,0,0.253,3.2,-0.34,3.2180118086,3.543,-0.37,3.5622673959,0.253,0,0.253,3.29,-0.37,3.3107400985
2020-04-05 08:30:00,3.542,-0.32,3.5564257338000003,0.362,0,0.362,3.18,-0.32,3.1960600745,3.632,-0.35000000000000003,3.6488250164,0.362,0,0.362,3.27,-0.35000000000000003,3.2886775458
2020-04-05 09:00:00,3.7455,-0.31,3.7583068329,0.4055,0,0.4055,3.34,-0.31,3.3543553777,3.8255,-0.34,3.8405794159,0.4055,0,0.4055,3.42,-0.34,3.4368590312
2020-04-05 09:30:00,3.8905000000000003,-0.29,3.9012934073,0.3805,0,0.3805,3.51,-0.29,3.5219596818,3.9805,-0.32,3.9933419901000002,0.3805,0,0.3805,3.6,-0.32,3.6141942394
2020-04-05 10:00:00,3.9905,-0.26,3.9989611463,0.3405,0,0.3405,3.65,-0.26,3.6592485567,4.0805,-0.24,4.0875518651,0.3405,0,0.3405,3.74,-0.24,3.7476926235
2020-04-05 10:30:00,3.9075,-0.28,3.9175191448,0.3675,0,0.3675,3.54,-0.28,3.5510561809,3.9975,-0.30000000000000004,4.0087412301,0.3675,0,0.3675,3.63,-0.30000000000000004,3.6423755984
2020-04-05 11:00:00,4.048,-0.25,4.0557125145,0.418,0,0.418,3.63,-0.25,3.6385986313,4.138,-0.27,4.1467992476,0.418,0,0.418,3.7199999999999998,-0.27,3.7297855166
2020-04-05 11:30:00,3.987,-0.25,3.9948302843,0.417,0,0.417,3.5700000000000003,-0.25,3.5787427960000002,4.077,-0.27,4.0859306162,0.417,0,0.417,3.66,-0.27,3.6699455037
2020-04-05 12:00:00,3.8895,-0.25,3.8975261705,0.4395,0,0.4395,3.45,-0.25,3.4590461113,3.9795,-0.27,3.9886489254,0.4395,0,0.4395,3.54,-0.27,3.5502816790000002
2020-04-05 12:30:00,3.9825,-0.23,3.989136028,0.4325,0,0.4325,3.55,-0.23,3.5574429019,4.0725,-0.26,4.0807911304,0.4325,0,0.4325,3.64,-0.26,3.6492739004
2020-04-05 13:00:00,4.0095,-0.22,4.0155311293,0.3695,0,0.3695,3.64,-0.22,3.6466422912,4.0995,-0.26,4.1077366335,0.3695,0,0.3695,3.73,-0.26,3.7390506817
2020-04-05 13:30:00,3.8145,-0.24,3.8220426803,0.41450000000000004,0,0.41450000000000004,3.4,-0.24,3.4084600628,3.9045,-0.26,3.913147103,0.41450000000000004,0,0.41450000000000004,3.49,-0.26,3.4996714131
2020-04-05 14:00:00,3.75,-0.24,3.7576721517,0.45,0,0.45,3.3,-0.24,3.308715763,3.84,-0.26,3.8487920183,0.45,0,0.45,3.39,-0.26,3.3999558821
2020-04-05 14:30:00,3.683,-0.21,3.6889821089,0.513,0,0.513,3.17,-0.21,3.1769482212,3.763,-0.24,3.7706457007000003,0.513,0,0.513,3.25,-0.24,3.2588494902000003
2020-04-05 15:00:00,3.8529999999999998,-0.28,3.8631604937,0.41300000000000003,0,0.41300000000000003,3.44,-0.28,3.451376537,3.943,-0.29,3.9536500857,0.41300000000000003,0,0.41300000000000003,3.5300000000000002,-0.29,3.5418921496999998
2020-04-05 15:30:00,4.2620000000000005,-0.28,4.2711876568000005,0.402,0,0.402,3.86,-0.28,3.8701421163000003,4.362,-0.27,4.3703482699,0.402,0,0.402,3.96,-0.27,3.9691938728
2020-04-05 16:00:00,4.6055,-0.29,4.614621355,0.29550000000000004,0,0.29550000000000004,4.31,-0.29,4.3197453629,4.7155000000000005,-0.31,4.7256788137,0.29550000000000004,0,0.29550000000000004,4.42,-0.31,4.4308577048
2020-04-05 16:30:00,5.008,-0.27,5.0152730733,0.468,0,0.468,4.54,-0.27,4.5480215479,5.128,-0.28,5.1356386166,0.468,0,0.468,4.66,-0.28,4.6684044383
2020-04-05 17:00:00,5.1895,-0.27,5.1965190512,0.41950000000000004,0,0.41950000000000004,4.77,-0.27,4.7776353984,5.3095,-0.28,5.3168778668,0.41950000000000004,0,0.41950000000000004,4.89,-0.28,4.8980097999000005
2020-04-05 17:30:00,5.418,-0.24,5.4233130096,0.488,0,0.488,4.93,-0.24,4.935838328,5.548,-0.26,5.5540889442,0.488,0,0.488,5.06,-0.26,5.0666754386
2020-04-05 18:00:00,5.438,-0.24,5.4432934883,0.538,0,0.538,4.9,-0.24,4.9058740302,5.568,-0.26,5.5740670968,0.538,0,0.538,5.03,-0.26,5.0367151994
2020-04-05 18:30:00,5.259,-0.27,5.2659264142,0.519,0,0.519,4.74,-0.27,4.7476836457000005,5.389,-0.29,5.396797291,0.519,0,0.519,4.87,-0.29,4.878626856
2020-04-05 19:00:00,5.1665,-0.27,5.1735502559,0.5465,0,0.5465,4.62,-0.27,4.6278828853,5.2765,-0.28,5.2839239444,0.5465,0,0.5465,4.73,-0.28,4.7382802788
2020-04-05 19:30:00,5.094,-0.27,5.1011504585,0.5640000000000001,0,0.5640000000000001,4.53,-0.27,4.5380392242,5.214,-0.30000000000000004,5.2226234787,0.5640000000000001,0,0.5640000000000001,4.65,-0.30000000000000004,4.6596673701
2020-04-05 20:00:00,4.8705,-0.27,4.8779780904,0.5605,0,0.5605,4.31,-0.27,4.3184487956,4.9805,-0.30000000000000004,4.9895270567,0.5605,0,0.5605,4.42,-0.30000000000000004,4.430169297
2020-04-05 20:30:00,4.827,-0.27,4.8345453768,0.577,0,0.577,4.25,-0.27,4.2585678344,4.937,-0.30000000000000004,4.9461064485,0.577,0,0.577,4.36,-0.30000000000000004,4.3703089136
2020-04-05 21:00:00,4.5825,-0.32,4.5936593528,0.5625,0,0.5625,4.02,-0.32,4.0327162062,4.6925,-0.34,4.7048014039,0.5625,0,0.5625,4.13,-0.34,4.143971525
2020-04-05 21:30:00,4.3585,-0.32,4.3702313726,0.5685,0,0.5685,3.79,-0.32,3.8034852438,4.4585,-0.34,4.4714452082000005,0.5685,0,0.5685,3.89,-0.34,3.904830342
2020-04-05 22:00:00,4.0275,-0.34,4.041825856,0.5575,0,0.5575,3.47,-0.34,3.4866172718,4.1175,-0.37,4.1340907404,0.5575,0,0.5575,3.56,-0.37,3.5791758828
2020-04-05 22:30:00,3.849,-0.34,3.863987707,0.559,0,0.559,3.29,-0.34,3.3075217308,3.9290000000000003,-0.37,3.9463832809,0.559,0,0.559,3.37,-0.37,3.3902507282
2020-04-05 23:00:00,3.5805,-0.75,3.6582072454,0.5405,0,0.5405,3.04,-0.75,3.1311499485,3.7405,0.22,3.7469641378,0.5405,0,0.5405,3.2,0.22,3.2075535849
2020-04-05 23:30:00,3.3625,-0.9400000000000001,3.4914189451,0.5125000000000001,0,0.5125000000000001,2.85,-0.9400000000000001,3.0010164945,3.5525,0.5,3.5875139373,0.5125000000000001,0,0.5125000000000001,3.04,0.5,3.0808440402
2020-04-06 00:00:00,3.116,-0.99,3.269488645,0.20600000000000002,0,0.20600000000000002,2.91,-0.99,3.0737924458,3.316,0.45,3.3463944776,0.20600000000000002,0,0.20600000000000002,3.11,0.45,3.1423876273
2020-04-06 00:30:00,3.175,-1.0,3.3287572756,0.125,0,0.125,3.05,-1.0,3.2097507691000002,3.375,0.43,3.4022823222,0.125,0,0.125,3.25,0.43,3.2783227419
2020-04-06 01:00:00,3.108,-0.99,3.2618651106,0.128,0,0.128,2.98,-0.99,3.1401433088,3.308,0.43,3.3358303314,0.128,0,0.128,3.18,0.43,3.2089406352
2020-04-06 01:30:00,3.6875,-0.43,3.712486532,0.0975,0,0.0975,3.59,-0.43,3.6156603822999998,3.7875,-0.37,3.8055296937,0.0975,0,0.0975,3.69,-0.37,3.7085037414
2020-04-06 02:00:00,3.906,-0.36,3.9225547797,0.126,0,0.126,3.7800000000000002,-0.36,3.7971041598,4.006,-0.39,4.0249392542,0.126,0,0.126,3.88,-0.39,3.8995512562
2020-04-06 02:30:00,3.9705,-0.38,3.9886426576,0.1305,0,0.1305,3.84,-0.38,3.8587562763000003,4.0705,-0.41000000000000003,4.0910964606,0.1305,0,0.1305,3.94,-0.41000000000000003,3.9612750473
2020-04-06 03:00:00,3.7525,-0.38,3.7716914309,0.12250000000000001,0,0.12250000000000001,3.63,-0.38,3.6498356127,3.8525,-0.41000000000000003,3.8742555737,0.12250000000000001,0,0.12250000000000001,3.73,-0.41000000000000003,3.7524658559
2020-04-06 03:30:00,3.6075,-0.37,3.62642472,0.0975,0,0.0975,3.51,-0.37,3.5294475488,3.6975,-0.4,3.7190733053000002,0.0975,0,0.0975,3.6,-0.4,3.6221540553000002
2020-04-06 04:00:00,3.443,-0.37,3.4628238477,0.083,0,0.083,3.36,-0.37,3.3803106366,3.533,-0.4,3.5555715434,0.083,0,0.083,3.45,-0.4,3.4731109974
2020-04-06 04:30:00,3.3115,-0.36,3.331010695,0.1115,0,0.1115,3.2,-0.36,3.22018633,3.4015,-0.39,3.4237847844,0.1115,0,0.1115,3.29,-0.39,3.3130348625
2020-04-06 05:00:00,3.173,-0.36,3.193357011,0.073,0,0.073,3.1,-0.36,3.1208332221,3.253,-0.39,3.2762950111,0.073,0,0.073,3.18,-0.39,3.203825838
2020-04-06 05:30:00,3.182,-0.36,3.2022997986,0.07200000000000001,0,0.07200000000000001,3.11,-0.36,3.1307666793,3.2720000000000002,-0.39,3.2951606941,0.07200000000000001,0,0.07200000000000001,3.2,-0.39,3.2236780235999998
2020-04-06 06:00:00,3.1735,-0.36,3.1938538241,0.0835,0,0.0835,3.09,-0.36,3.1109001913,3.2535,-0.39,3.2767914566,0.0835,0,0.0835,3.17,-0.39,3.1939004368
2020-04-06 06:30:00,3.5315,-0.33,3.5468848656,0.07150000000000001,0,0.07150000000000001,3.46,-0.33,3.4757013681,3.6215,-0.36,3.6393491520000003,0.07150000000000001,0,0.07150000000000001,3.55,-0.36,3.5682068326
2020-04-06 07:00:00,3.776,-0.28,3.7863671243,0.076,0,0.076,3.7,-0.28,3.7105794696,3.876,-0.31,3.8883770393,0.076,0,0.076,3.8,-0.31,3.8126237685
2020-04-06 07:30:00,4.0605,-0.24,4.0675865387,0.12050000000000001,0,0.12050000000000001,3.94,-0.24,3.9473028766000002,4.1605,-0.26,4.1686161073,0.12050000000000001,0,0.12050000000000001,4.04,-0.26,4.0483576917
2020-04-06 08:00:00,4.294,-0.02,4.2940465764,0.10400000000000001,0,0.10400000000000001,4.19,-0.02,4.1900477324,4.414,-0.09,4.4149174398,0.10400000000000001,0,0.10400000000000001,4.31,-0.09,4.3109395728
2020-04-06 08:30:00,4.385,0.2,4.3895586338,0.095,0,0.095,4.29,0.2,4.2946594743,4.495,0.19,4.4990137808,0.095,0,0.095,4.4,0.19,4.4041003622
2020-04-06 09:00:00,4.4215,0.2,4.4260210404,0.1015,0,0.1015,4.32,0.2,4.3246271516,4.5415,0.19,4.5454727202,0.1015,0,0.1015,4.44,0.19,4.4440634559
2020-04-06 09:30:00,4.502,0.23,4.507871338,0.10200000000000001,0,0.10200000000000001,4.4,0.23,4.4060072628,4.622,0.22,4.6272328664,0.10200000000000001,0,0.10200000000000001,4.52,0.22,4.5253508151
2020-04-06 10:00:00,4.527,0.29,4.5362792022,0.107,0,0.107,4.42,0.29,4.4295033582,4.647,0.28,4.6554279073,0.107,0,0.107,4.54,0.28,4.5486261662
2020-04-06 10:30:00,4.543,0.29,4.5522465882,0.10300000000000001,0,0.10300000000000001,4.44,0.29,4.4494606415,4.663,0.28,4.671399041,0.10300000000000001,0,0.10300000000000001,4.5600000000000005,0.28,4.5685884034
2020-04-06 11:00:00,4.555,0.30000000000000004,4.5648685633,0.085,0,0.085,4.47,0.30000000000000004,4.4800558032,4.675,0.28,4.6833775206,0.085,0,0.085,4.59,0.28,4.5985323745999995
2020-04-06 11:30:00,4.4805,0.32,4.4919127607,0.1005,0,0.1005,4.38,0.32,4.3916739405000005,4.6005,0.31,4.6109326876,0.1005,0,0.1005,4.5,0.31,4.5106651394
2020-04-06 12:00:00,4.3695,0.32,4.3812019184,0.1095,0,0.1095,4.26,0.32,4.2720018727,4.4895,0.31,4.5001900238,0.1095,0,0.1095,4.38,0.31,4.3909566156
2020-04-06 12:30:00,4.4375,0.33,4.4497535044,0.11750000000000001,0,0.11750000000000001,4.32,0.33,4.3325858329999996,4.5575,0.31,4.5680308942,0.11750000000000001,0,0.11750000000000001,4.44,0.31,4.4508089152
2020-04-06 13:00:00,4.301,0.28,4.3101045231,0.131,0,0.131,4.17,0.28,4.1793899076,4.411,0.25,4.4180788811,0.131,0,0.131,4.28,0.25,4.2872951846
2020-04-06 13:30:00,4.1965,0.28,4.2058307443,0.10650000000000001,0,0.10650000000000001,4.09,0.28,4.0995731485,4.3065,0.25,4.3137503695,0.10650000000000001,0,0.10650000000000001,4.2,0.25,4.2074338973
2020-04-06 14:00:00,4.026,0.28,4.0357249659,0.08600000000000001,0,0.08600000000000001,3.94,0.28,3.9499367084,4.126,0.27,4.1348247847,0.08600000000000001,0,0.08600000000000001,4.04,0.27,4.0490122252
2020-04-06 14:30:00,3.98,0.24,3.9872296147,0.07,0,0.07,3.91,0.24,3.9173588041,4.08,0.22,4.0859270674,0.07,0,0.07,4.01,0.22,4.0160303784
2020-04-06 15:00:00,4.121,0.25,4.1285761468,0.07100000000000001,0,0.07100000000000001,4.05,0.25,4.0577087131,4.221,0.23,4.2272616432,0.07100000000000001,0,0.07100000000000001,4.15,0.23,4.1563686073
2020-04-06 15:30:00,4.1545,0.23,4.1608617196,0.0745,0,0.0745,4.08,0.23,4.0864777009,4.2645,0.22,4.270170986,0.0745,0,0.0745,4.19,0.22,4.1957716811
2020-04-06 16:00:00,4.332,0.19,4.3361646648,0.07200000000000001,0,0.07200000000000001,4.26,0.19,4.2642349841,4.432,0.19,4.4360707839,0.07200000000000001,0,0.07200000000000001,4.36,0.19,4.3641379447
2020-04-06 16:30:00,4.5415,0.22,4.5468255135,0.061500000000000006,0,0.061500000000000006,4.48,0.22,4.485398533,4.6515,0.2,4.6557977029,0.061500000000000006,0,0.061500000000000006,4.59,0.2,4.5943552322
2020-04-06 17:00:00,4.688,0.1,4.6890664316,0.058,0,0.058,4.63,0.1,4.6310797877,4.808,0.18,4.8113682046,0.058,0,0.058,4.75,0.18,4.7534093028
2020-04-06 17:30:00,5.0095,0.23,5.0147771885,0.0395,0,0.0395,4.97,0.23,4.9753190852,5.1295,0.23,5.1346538588,0.0395,0,0.0395,5.09,0.23,5.0951938138
2020-04-06 18:00:00,5.1645,0.14,5.1663972215,0.0345,0,0.0345,5.13,0.14,5.1319099758,5.3045,0.03,5.304584833,0.0345,0,0.0345,5.27,0.03,5.2700853883
2020-04-06 18:30:00,5.1555,-0.15,5.157681674,0.025500000000000002,0,0.025500000000000002,5.13,-0.15,5.1321925139,5.2955,-0.16,5.2979165952,0.025500000000000002,0,0.025500000000000002,5.27,-0.16,5.2724282831
2020-04-06 19:00:00,5.0,-0.24,5.0057566861,0.02,0,0.02,4.98,-0.24,4.9857797784999995,5.13,-0.24,5.1356109666,0.02,0,0.02,5.11,-0.24,5.1156329032
2020-04-06 19:30:00,5.035,-0.24,5.0407167149,0.005,0,0.005,5.03,-0.24,5.0357223911,5.165,-0.24,5.1705729857,0.005,0,0.005,5.16,-0.24,5.16557838
2020-04-06 20:00:00,4.92,-0.24,4.9258501804,0.0,0,0.0,4.92,-0.24,4.9258501804,5.05,-0.24,5.0556997537,0.0,0,0.0,5.05,-0.24,5.0556997537
2020-04-06 20:30:00,4.91,-0.24,4.9158620811,0.0,0,0.0,4.91,-0.24,4.9158620811,5.04,-0.26,5.0467018933,0.0,0,0.0,5.04,-0.26,5.0467018933
2020-04-06 21:00:00,4.9,-0.24,4.9058740302,0.0,0,0.0,4.9,-0.24,4.9058740302,5.03,-0.26,5.0367151994,0.0,0,0.0,5.03,-0.26,5.0367151994
2020-04-06 21:30:00,4.6,-0.28,4.6085138602,0.0,0,0.0,4.6,-0.28,4.6085138602,4.73,-0.31,4.740147677,0.0,0,0.0,4.73,-0.31,4.740147677
2020-04-06 22:00:00,4.3,-0.28,4.309106636,0.0,0,0.0,4.3,-0.28,4.309106636,4.41,-0.31,4.4208822649,0.0,0,0.0,4.41,-0.31,4.4208822649
2020-04-06 22:30:00,4.03,-0.32,4.0426847515,0.0,0,0.0,4.03,-0.32,4.0426847515,4.14,-0.35000000000000003,4.1547683449,0.0,0,0.0,4.14,-0.35000000000000003,4.1547683449
2020-04-06 23:00:00,3.75,-0.34,3.7653817868,0.0,0,0.0,3.75,-0.34,3.7653817868,3.85,-0.37,3.8677383572,0.0,0,0.0,3.85,-0.37,3.8677383572
2020-04-06 23:30:00,3.59,-0.33,3.6051352263,0.0,0,0.0,3.59,-0.33,3.6051352263,3.68,-0.35000000000000003,3.696606552,0.0,0,0.0,3.68,-0.35000000000000003,3.696606552
2020-04-07 00:00:00,3.33,-0.36,3.3494029319,0.0,0,0.0,3.33,-0.36,3.3494029319,3.42,-0.39,3.4421650164,0.0,0,0.0,3.42,-0.39,3.4421650164
2020-04-08 00:30:00,3.4035,-0.33,3.4194608128,0.0135,0,0.0135,3.39,-0.33,3.4060240751,3.4935,-0.36,3.5119997509000003,0.0135,0,0.0135,3.48,-0.36,3.4985711369
2020-04-08 01:00:00,3.279,-0.36,3.2987029269,0.009000000000000001,0,0.009000000000000001,3.27,-0.36,3.2897568299,3.359,-0.4,3.382732771,0.009000000000000001,0,0.009000000000000001,3.35,-0.4,3.3737960816
2020-04-08 01:30:00,3.781,-0.35000000000000003,3.7971648634,0.001,0,0.001,3.7800000000000002,-0.35000000000000003,3.7961691216,3.8810000000000002,-0.38,3.8995590776,0.001,0,0.001,3.88,-0.38,3.8985638381000003
2020-04-08 02:00:00,4.0,-0.35000000000000003,4.0152833026,0.0,0,0.0,4.0,-0.35000000000000003,4.0152833026,4.11,-0.38,4.1275295275,0.0,0,0.0,4.11,-0.38,4.1275295275
2020-04-08 02:30:00,4.05,-0.35000000000000003,4.0650953248,0.0,0,0.0,4.05,-0.35000000000000003,4.0650953248,4.16,-0.38,4.1773197148,0.0,0,0.0,4.16,-0.38,4.1773197148
2020-04-08 03:00:00,3.88,-0.33,3.8940082178,0.0,0,0.0,3.88,-0.33,3.8940082178,3.98,-0.36,3.9962482405,0.0,0,0.0,3.98,-0.36,3.9962482405
2020-04-08 03:30:00,3.76,-0.33,3.7744536028,0.0,0,0.0,3.76,-0.33,3.7744536028,3.86,-0.35000000000000003,3.8758353938,0.0,0,0.0,3.86,-0.35000000000000003,3.8758353938
2020-04-08 04:00:00,3.6,-0.33,3.6150933598,0.0,0,0.0,3.6,-0.33,3.6150933598,3.69,-0.35000000000000003,3.7065617491,0.0,0,0.0,3.69,-0.35000000000000003,3.7065617491
2020-04-08 04:30:00,3.45,-0.35000000000000003,3.4677081769,0.0,0,0.0,3.45,-0.35000000000000003,3.4677081769,3.54,-0.38,3.5603370627,0.0,0,0.0,3.54,-0.38,3.5603370627
2020-04-08 05:00:00,3.41,-0.30000000000000004,3.4231710445,0.0,0,0.0,3.41,-0.30000000000000004,3.4231710445,3.5,-0.33,3.5155227207,0.0,0,0.0,3.5,-0.33,3.5155227207
2020-04-08 05:30:00,3.44,-0.29,3.4522021957,0.0,0,0.0,3.44,-0.29,3.4522021957,3.5300000000000002,-0.31,3.5435857546,0.0,0,0.0,3.5300000000000002,-0.31,3.5435857546
2020-04-08 06:00:00,3.4,-0.29,3.4123452346,0.0,0,0.0,3.4,-0.29,3.4123452346,3.49,-0.31,3.503740858,0.0,0,0.0,3.49,-0.31,3.503740858
2020-04-08 06:30:00,3.79,-0.22,3.7963798545,0.0,0,0.0,3.79,-0.22,3.7963798545,3.89,-0.24,3.8973965669,0.0,0,0.0,3.89,-0.24,3.8973965669
2020-04-08 07:00:00,3.92,-0.2,3.9250987249,0.0,0,0.0,3.92,-0.2,3.9250987249,4.02,-0.22,4.0260153999,0.0,0,0.0,4.02,-0.22,4.0260153999
2020-04-08 07:30:00,4.16,-0.2,4.1648049174,0.0,0,0.0,4.16,-0.2,4.1648049174,4.27,-0.21,4.2751608157,0.0,0,0.0,4.27,-0.21,4.2751608157
2020-04-08 08:00:00,4.36,-0.15,4.3625795122,0.0,0,0.0,4.36,-0.15,4.3625795122,4.48,-0.18,4.4836146132,0.0,0,0.0,4.48,-0.18,4.4836146132
2020-04-08 08:30:00,4.464,0.19,4.4680416292,0.004,0,0.004,4.46,0.19,4.4640452507,4.584,0.17,4.5871511856,0.004,0,0.004,4.58,0.17,4.5831539359
2020-04-08 09:00:00,4.633,0.18,4.6364953359,0.003,0,0.003,4.63,0.18,4.633497599,4.753,0.26,4.7601059862,0.003,0,0.003,4.75,0.26,4.7571104675
2020-04-08 09:30:00,4.712,0.23,4.7176099880999995,0.002,0,0.002,4.71,0.23,4.7156123674,4.842,0.22,4.846995358,0.002,0,0.002,4.84,0.22,4.84499742
2020-04-08 10:00:00,4.783,0.24,4.7890175402,0.003,0,0.003,4.78,0.24,4.7860213121,4.913,0.23,4.9183807295,0.003,0,0.003,4.91,0.23,4.9153840135
2020-04-08 10:30:00,4.8255,0.26,4.8324993792,0.0055000000000000005,0,0.0055000000000000005,4.82,0.26,4.8270073545,4.9555,0.24,4.9613083204,0.0055000000000000005,0,0.0055000000000000005,4.95,0.24,4.9558147665
2020-04-08 11:00:00,4.6355,0.29,4.6445624389999995,0.0155,0,0.0155,4.62,0.29,4.6290927837,4.7555,0.27,4.7631586421000005,0.0155,0,0.0155,4.74,0.27,4.7476836457000005
2020-04-08 11:30:00,4.5035,0.30000000000000004,4.5134811676,0.0235,0,0.0235,4.48,0.30000000000000004,4.4900334074,4.6235,0.29,4.6325859139,0.0235,0,0.0235,4.6,0.29,4.6091322394
2020-04-08 12:00:00,4.378,0.32,4.3896792594,0.028,0,0.028,4.35,0.32,4.3617542343,4.4879999999999995,0.31,4.4986935881,0.028,0,0.028,4.46,0.31,4.4707605617
2020-04-08 12:30:00,4.469,0.32,4.4804420541,0.029,0,0.029,4.44,0.32,4.4515165955,4.579,0.31,4.5894815611,0.029,0,0.029,4.55,0.31,4.5605482127
2020-04-08 13:00:00,4.4175,0.31,4.4283638344,0.0275,0,0.0275,4.39,0.31,4.4009317195,4.5275,0.30000000000000004,4.5374283741,0.0275,0,0.0275,4.5,0.30000000000000004,4.5099889135
2020-04-08 13:30:00,4.1945,0.31,4.2059398771,0.0345,0,0.0345,4.16,0.31,4.1715344898,4.3045,0.30000000000000004,4.3149415118,0.0345,0,0.0345,4.27,0.30000000000000004,4.2805256687
2020-04-08 14:00:00,3.9939999999999998,0.29,4.0045144525,0.034,0,0.034,3.96,0.29,3.970604488,4.094,0.28,4.103563817,0.034,0,0.034,4.06,0.28,4.069643719
2020-04-08 14:30:00,3.8605,0.27,3.8699302642,0.0405,0,0.0405,3.8200000000000003,0.27,3.8295299973,3.9605,0.26,3.9690251007,0.0405,0,0.0405,3.92,0.26,3.9286129868
2020-04-08 15:00:00,3.7800000000000002,0.27,3.7896305889,0.03,0,0.03,3.75,0.27,3.7597074354,3.88,0.26,3.8887015828,0.03,0,0.03,3.85,0.26,3.8587692338
2020-04-08 15:30:00,3.7775,0.23,3.784495508,0.0275,0,0.0275,3.75,0.23,3.7570467125,3.8775,0.22,3.88373612,0.0275,0,0.0275,3.85,0.22,3.8562805915
2020-04-08 16:00:00,3.8005,0.23,3.8074532499,0.0205,0,0.0205,3.7800000000000002,0.23,3.7869908899,3.9005,0.22,3.9066994061,0.0205,0,0.0205,3.88,0.22,3.8862321083999998
2020-04-08 16:30:00,4.0375,0.22,4.0434893656,0.0175,0,0.0175,4.02,0.22,4.0260153999,4.1375,0.2,4.1423310165,0.0175,0,0.0175,4.12,0.2,4.1248515125
2020-04-08 17:00:00,4.3015,0.11,4.3029062562,0.0115,0,0.0115,4.29,0.11,4.2914100247,4.4115,0.17,4.4147743147,0.0115,0,0.0115,4.4,0.17,4.4032828662
2020-04-08 17:30:00,4.6495,-0.2,4.6537995498,0.0095,0,0.0095,4.64,-0.2,4.6443083446,4.7695,-0.21,4.7741208877,0.0095,0,0.0095,4.76,-0.21,4.7646301011
2020-04-08 18:00:00,4.8629999999999995,0.07,4.8635037781,0.003,0,0.003,4.86,0.07,4.8605040891,4.983,0.17,4.9858990162,0.003,0,0.003,4.98,0.17,4.9829007616
2020-04-08 18:30:00,4.9510000000000005,-0.22,4.955885491,0.001,0,0.001,4.95,-0.22,4.9548864770000005,5.081,-0.23,5.0862030042,0.001,0,0.001,5.08,-0.23,5.0852040274
2020-04-08 19:00:00,4.96,-0.2,4.9640306204,0.0,0,0.0,4.96,-0.2,4.9640306204,5.09,-0.23,5.0951938138,0.0,0,0.0,5.09,-0.23,5.0951938138
2020-04-08 19:30:00,4.96,-0.22,4.9648766349,0.0,0,0.0,4.96,-0.22,4.9648766349,5.09,-0.23,5.0951938138,0.0,0,0.0,5.09,-0.23,5.0951938138
2020-04-08 20:00:00,4.8555,-0.24,4.8614277995,0.0055000000000000005,0,0.0055000000000000005,4.85,-0.24,4.8559345136,4.9855,-0.27,4.9928058494,0.0055000000000000005,0,0.0055000000000000005,4.98,-0.27,4.9873139063
2020-04-08 20:30:00,4.8125,-0.26,4.8195182591,0.0125,0,0.0125,4.8,-0.26,4.8070365091,4.9325,-0.29,4.9410177342,0.0125,0,0.0125,4.92,-0.29,4.9285393374
2020-04-08 21:00:00,4.7585,-0.24,4.7645484833000005,0.0285,0,0.0285,4.73,-0.24,4.736084881,4.8785,-0.27,4.8859658462,0.0285,0,0.0285,4.85,-0.27,4.85750965
2020-04-08 21:30:00,4.5535,-0.26,4.5609168212,0.043500000000000004,0,0.043500000000000004,4.51,-0.26,4.5174882402000005,4.6635,-0.29,4.6725081327,0.043500000000000004,0,0.043500000000000004,4.62,-0.29,4.6290927837
2020-04-08 22:00:00,4.235,-0.29,4.2449175493,0.025,0,0.025,4.21,-0.29,4.2199763033,4.345,-0.31,4.3560446508,0.025,0,0.025,4.32,-0.31,4.3311084032
2020-04-08 22:30:00,4.0775,-0.29,4.0877996832,0.007500000000000001,0,0.007500000000000001,4.07,-0.29,4.080318615,4.1775,-0.31,4.1889863034,0.007500000000000001,0,0.007500000000000001,4.17,-0.31,4.1815069054
2020-04-08 23:00:00,3.74,-0.31,3.7528256021,0.0,0,0.0,3.74,-0.31,3.7528256021,3.84,-0.34,3.8550226977,0.0,0,0.0,3.84,-0.34,3.8550226977
2020-04-08 23:30:00,3.46,-0.35000000000000003,3.4776572574,0.0,0,0.0,3.46,-0.35000000000000003,3.4776572574,3.54,-0.38,3.5603370627,0.0,0,0.0,3.54,-0.38,3.5603370627
2020-04-09 00:00:00,3.25,-0.36,3.2698776736,0.0,0,0.0,3.25,-0.36,3.2698776736,3.34,-0.38,3.3615472628,0.0,0,0.0,3.34,-0.38,3.3615472628
2020-04-09 00:30:00,3.3,-0.36,3.3195782865,0.0,0,0.0,3.3,-0.36,3.3195782865,3.38,-0.38,3.4012938715,0.0,0,0.0,3.38,-0.38,3.4012938715
2020-04-09 01:00:00,3.2015000000000002,-0.36,3.2216769314,0.0015,0,0.0015,3.2,-0.36,3.22018633,3.2815,-0.4,3.3057892023,0.0015,0,0.0015,3.2800000000000002,-0.4,3.3043002285
2020-04-09 01:30:00,3.6615,-0.35000000000000003,3.678190078,0.0115,0,0.0115,3.65,-0.35000000000000003,3.6667424235,3.7615,-0.38,3.7806457451,0.0115,0,0.0115,3.75,-0.38,3.76920416
2020-04-09 02:00:00,3.757,-0.35000000000000003,3.773267682,0.007,0,0.007,3.75,-0.35000000000000003,3.7662979171,3.857,-0.38,3.8756740059,0.007,0,0.007,3.85,-0.38,3.8687077946
2020-04-09 02:30:00,3.757,-0.37,3.7751753602,0.007,0,0.007,3.75,-0.37,3.7682091237,3.857,-0.4,3.8776860368,0.007,0,0.007,3.85,-0.4,3.8707234466
2020-04-09 03:00:00,3.5515,-0.35000000000000003,3.5687045619,0.0015,0,0.0015,3.55,-0.35000000000000003,3.5672117963,3.6515,-0.38,3.67121945,0.0015,0,0.0015,3.65,-0.38,3.6697275103
2020-04-09 03:30:00,3.37,-0.35000000000000003,3.3881263259,0.0,0,0.0,3.37,-0.35000000000000003,3.3881263259,3.46,-0.38,3.4808045047,0.0,0,0.0,3.46,-0.38,3.4808045047
2020-04-09 04:00:00,3.22,-0.35000000000000003,3.2389658843999998,0.0,0,0.0,3.22,-0.35000000000000003,3.2389658843999998,3.31,-0.38,3.3317412865,0.0,0,0.0,3.31,-0.38,3.3317412865
2020-04-09 04:30:00,3.1815,-0.36,3.2018029686,0.0015,0,0.0015,3.18,-0.36,3.2003124847,3.2715,-0.38,3.2934954456,0.0015,0,0.0015,3.27,-0.38,3.2920054678
2020-04-09 05:00:00,3.1055,-0.32,3.1219433451,0.0155,0,0.0155,3.09,-0.32,3.1065253902,3.1855,-0.35000000000000003,3.2046700688,0.0155,0,0.0155,3.17,-0.35000000000000003,3.1892632378
2020-04-09 05:30:00,3.183,-0.28,3.1952916925,0.023,0,0.023,3.16,-0.28,3.1723808094,3.263,-0.31,3.2776926335,0.023,0,0.023,3.24,-0.31,3.2547964606
2020-04-09 06:00:00,3.2295,-0.28,3.2416153766,0.0195,0,0.0195,3.21,-0.28,3.2221886971,3.3095,-0.31,3.3239871014,0.0195,0,0.0195,3.29,-0.31,3.3045725896
2020-04-09 06:30:00,3.5324999999999998,-0.23,3.5399796963,0.0125,0,0.0125,3.52,-0.23,3.5275062013,3.6225,-0.25,3.6311163917,0.0125,0,0.0125,3.61,-0.25,3.6186461557
2020-04-09 07:00:00,3.7560000000000002,-0.18,3.7603106255,0.016,0,0.016,3.74,-0.18,3.7443290454,3.856,-0.21,3.8617141272,0.016,0,0.016,3.84,-0.21,3.8457379006
2020-04-09 07:30:00,4.048,-0.18,4.052,0.018000000000000002,0,0.018000000000000002,4.03,-0.18,4.0340178483,4.158,-0.21,4.1632996529,0.018000000000000002,0,0.018000000000000002,4.14,-0.21,4.1453226654
