Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-09 08:00:00,4.296,-0.06,4.296418974,0.036000000000000004,0,0.036000000000000004,4.26,-0.06,4.2604225143,4.406,0.0,4.406,0.036000000000000004,0,0.036000000000000004,4.37,0.0,4.37
2020-04-09 08:30:00,4.319,0.2,4.3236282218,0.049,0,0.049,4.27,0.2,4.2746812747,4.439,0.19,4.4430643705,0.049,0,0.049,4.39,0.19,4.3941096937
2020-04-09 09:00:00,4.2780000000000005,0.19,4.2822171827,0.038,0,0.038,4.24,0.19,4.2442549405,4.398,0.19,4.4021022251,0.038,0,0.038,4.36,0.19,4.3641379447
2020-04-09 09:30:00,4.304,0.26,4.3118460084,0.044,0,0.044,4.26,0.26,4.2679268972,4.424,0.24,4.4305051631,0.044,0,0.044,4.38,0.24,4.3865704143
2020-04-09 10:00:00,4.285,0.26,4.2928807344,0.045,0,0.045,4.24,0.26,4.2479642183,4.395,0.24,4.4015480231,0.045,0,0.045,4.35,0.24,4.356615659
2020-04-09 10:30:00,4.2205,0.31,4.2318695927,0.0505,0,0.0505,4.17,0.31,4.1815069054,4.3305,0.30000000000000004,4.3408789721,0.0505,0,0.0505,4.28,0.30000000000000004,4.2905011362
2020-04-09 11:00:00,4.228,0.31,4.2393494784,0.058,0,0.058,4.17,0.31,4.1815069054,4.338,0.30000000000000004,4.3483610706,0.058,0,0.058,4.28,0.30000000000000004,4.2905011362
2020-04-09 11:30:00,4.1675,0.33,4.1805449705,0.0575,0,0.0575,4.11,0.33,4.1232268916,4.2775,0.31,4.2887184857000005,0.0575,0,0.0575,4.22,0.31,4.2313709362
2020-04-09 12:00:00,4.033,0.30000000000000004,4.0441425544,0.063,0,0.063,3.9699999999999998,0.30000000000000004,3.981318877,4.133,0.28,4.1424737778,0.063,0,0.063,4.07,0.28,4.0796200804
2020-04-09 12:30:00,4.261,0.30000000000000004,4.2715478459,0.041,0,0.041,4.22,0.30000000000000004,4.2306500683,4.371,0.28,4.3799590181,0.041,0,0.041,4.33,0.28,4.3390436734
2020-04-09 13:00:00,4.1845,0.30000000000000004,4.1952401898,0.044500000000000005,0,0.044500000000000005,4.14,0.30000000000000004,4.1508553335,4.2845,0.28,4.293639511,0.044500000000000005,0,0.044500000000000005,4.24,0.28,4.2492352253
2020-04-09 13:30:00,3.992,0.28,4.0018075916,0.052000000000000005,0,0.052000000000000005,3.94,0.28,3.9499367084,4.092,0.27,4.1008979504,0.052000000000000005,0,0.052000000000000005,4.04,0.27,4.0490122252
2020-04-09 14:00:00,3.8715,0.30000000000000004,3.8831060055,0.061500000000000006,0,0.061500000000000006,3.81,0.30000000000000004,3.8217927730000003,3.9615,0.28,3.9713829140000003,0.061500000000000006,0,0.061500000000000006,3.9,0.28,3.910038363
2020-04-09 14:30:00,3.7835,0.30000000000000004,3.7953751132,0.07350000000000001,0,0.07350000000000001,3.71,0.30000000000000004,3.7221096169,3.8735,0.28,3.8836068609,0.07350000000000001,0,0.07350000000000001,3.8,0.28,3.8103018253
2020-04-09 15:00:00,3.6875,0.25,3.6959648605,0.0675,0,0.0675,3.62,0.25,3.6286223281,3.7775,0.24,3.7851164117,0.0675,0,0.0675,3.71,0.24,3.7177546987
2020-04-09 15:30:00,3.6975,0.25,3.7059420192,0.0475,0,0.0475,3.65,0.25,3.658551626,3.7975,0.24,3.805076379,0.0475,0,0.0475,3.75,0.24,3.7576721517
2020-04-09 16:00:00,3.7525,0.23,3.7595420266,0.0325,0,0.0325,3.7199999999999998,0.23,3.727103433,3.8525,0.22,3.8587765224,0.0325,0,0.0325,3.8200000000000003,0.22,3.8263298342
2020-04-09 16:30:00,3.944,0.22,3.9501311371,0.054,0,0.054,3.89,0.22,3.8962161131,4.044,0.21,4.0494488514,0.054,0,0.054,3.99,0.21,3.9955224940000003
2020-04-09 17:00:00,4.324,0.23,4.3301127006,0.044,0,0.044,4.28,0.23,4.2861754514,4.434,0.22,4.439454471,0.044,0,0.044,4.39,0.22,4.3955090718
2020-04-09 17:30:00,4.6095,0.01,4.6095108472,0.0495,0,0.0495,4.5600000000000005,0.01,4.5600109649,4.7295,0.24,4.7355855235,0.0495,0,0.0495,4.68,0.24,4.6861498055
2020-04-09 18:00:00,4.7565,-0.22,4.7615850565,0.026500000000000003,0,0.026500000000000003,4.73,-0.22,4.735113515,4.8865,-0.15,4.8888017192,0.026500000000000003,0,0.026500000000000003,4.86,-0.15,4.8623142638
2020-04-09 18:30:00,4.8795,-0.21,4.8840168151,0.0195,0,0.0195,4.86,-0.21,4.8645349212,4.9995,-0.2,5.0034988008,0.0195,0,0.0195,4.98,-0.2,4.9840144462
2020-04-09 19:00:00,4.923,-0.22,4.92791325,0.023,0,0.023,4.9,-0.22,4.9049362891,5.053,-0.24,5.0586963736,0.023,0,0.023,5.03,-0.24,5.0357223911
2020-04-09 19:30:00,5.0415,-0.06,5.041857024,0.0315,0,0.0315,5.01,-0.06,5.0103592686,5.1715,-0.14,5.1733946544,0.0315,0,0.0315,5.14,-0.14,5.1419062613
2020-04-09 20:00:00,4.812,-0.24,4.81798132,0.042,0,0.042,4.77,-0.24,4.7760339195,4.932,-0.25,4.9383321071,0.042,0,0.042,4.89,-0.25,4.8963864227
2020-04-09 20:30:00,4.8035,-0.24,4.809491891,0.0335,0,0.0335,4.77,-0.24,4.7760339195,4.9235,-0.27,4.9308977124,0.0335,0,0.0335,4.89,-0.27,4.8974483152
2020-04-09 21:00:00,4.6525,-0.26,4.6597592481,0.0325,0,0.0325,4.62,-0.26,4.6273102338,4.7725,-0.29,4.7813027775,0.0325,0,0.0325,4.74,-0.29,4.7488630218
2020-04-09 21:30:00,4.399,-0.26,4.4066768658,0.039,0,0.039,4.36,-0.26,4.3677454138,4.509,-0.30000000000000004,4.5189690196,0.039,0,0.039,4.47,-0.30000000000000004,4.4800558032
2020-04-09 22:00:00,4.128,-0.31,4.1396236544,0.048,0,0.048,4.08,-0.31,4.0917600125,4.228,-0.34,4.241648736,0.048,0,0.048,4.18,-0.34,4.1938049549
2020-04-09 22:30:00,3.901,-0.31,3.9132979697,0.031,0,0.031,3.87,-0.31,3.8823961673,4.001,-0.34,4.0154204014,0.031,0,0.031,3.9699999999999998,-0.34,3.9845325949
2020-04-09 23:00:00,3.6195,-0.31,3.6327510581,0.029500000000000002,0,0.029500000000000002,3.59,-0.31,3.6033595435,3.7095000000000002,-0.34,3.7250490265,0.029500000000000002,0,0.029500000000000002,3.68,-0.34,3.6956731457
2020-04-09 23:30:00,3.3689999999999998,-0.35000000000000003,3.3871316774,0.019,0,0.019,3.35,-0.35000000000000003,3.3682339586,3.459,-0.38,3.4798104833,0.019,0,0.019,3.44,-0.38,3.4609247319
2020-04-10 00:00:00,3.1715,-0.35000000000000003,3.190754182,0.021500000000000002,0,0.021500000000000002,3.15,-0.35000000000000003,3.1693847983,3.2515,-0.38,3.2736298279,0.021500000000000002,0,0.021500000000000002,3.23,-0.38,3.252276126
2020-04-10 00:30:00,3.222,-0.35000000000000003,3.2409541805,0.012,0,0.012,3.21,-0.35000000000000003,3.2290246205,3.302,-0.38,3.3237936157,0.012,0,0.012,3.29,-0.38,3.3118725821
2020-04-10 01:00:00,3.0595,-0.38,3.0830083117,0.0095,0,0.0095,3.05,-0.38,3.0735809734,3.1395,-0.41000000000000003,3.1661585952,0.0095,0,0.0095,3.13,-0.41000000000000003,3.1567388235
2020-04-10 01:30:00,3.509,-0.36,3.5274184611,0.019,0,0.019,3.49,-0.36,3.5085182057,3.609,-0.39,3.630011157,0.019,0,0.019,3.59,-0.39,3.6111217094
2020-04-10 02:00:00,3.545,-0.36,3.5632323809,0.025,0,0.025,3.52,-0.36,3.5383612026,3.635,-0.39,3.6558617315,0.025,0,0.025,3.61,-0.39,3.6310053704
2020-04-10 02:30:00,3.5955,-0.34,3.6115398724,0.0155,0,0.0155,3.58,-0.34,3.5961090084,3.6955,-0.38,3.7149859017,0.0155,0,0.0155,3.68,-0.38,3.6995675423
2020-04-10 03:00:00,3.3695,-0.37,3.3897537152,0.029500000000000002,0,0.029500000000000002,3.34,-0.37,3.3604315199,3.4495,-0.4,3.472614325,0.029500000000000002,0,0.029500000000000002,3.42,-0.4,3.4433123588
2020-04-10 03:30:00,3.2105,-0.37,3.2317503384,0.030500000000000003,0,0.030500000000000003,3.18,-0.37,3.2014527952,3.2905,-0.39,3.3135313866000002,0.030500000000000003,0,0.030500000000000003,3.26,-0.39,3.2832453457
2020-04-10 04:00:00,3.071,-0.37,3.0932088517,0.031,0,0.031,3.04,-0.37,3.0624336728,3.151,-0.39,3.1750434643,0.031,0,0.031,3.12,-0.39,3.1442805218
2020-04-10 04:30:00,2.9935,-0.35000000000000003,3.0138915458,0.053500000000000006,0,0.053500000000000006,2.94,-0.35000000000000003,2.9607600376,3.0735,-0.39,3.0981449692,0.053500000000000006,0,0.053500000000000006,3.02,-0.39,3.0450779957
2020-04-10 05:00:00,2.846,-0.37,2.8699505222,0.046,0,0.046,2.8,-0.37,2.824340631,2.916,-0.39,2.9419646497,0.046,0,0.046,2.87,-0.39,2.8963770473
2020-04-10 05:30:00,2.856,-0.37,2.8798673581000003,0.056,0,0.056,2.8,-0.37,2.824340631,2.926,-0.39,2.9518766912,0.056,0,0.056,2.87,-0.39,2.8963770473
2020-04-10 06:00:00,2.899,-0.35000000000000003,2.9200515406000003,0.059000000000000004,0,0.059000000000000004,2.84,-0.35000000000000003,2.8614856281,2.969,-0.39,2.9945051343999998,0.059000000000000004,0,0.059000000000000004,2.91,-0.39,2.9360177111
2020-04-10 06:30:00,3.055,-0.35000000000000003,3.0749837398,0.065,0,0.065,2.99,-0.35000000000000003,3.0104152537,3.135,-0.39,3.1591652378,0.065,0,0.065,3.07,-0.39,3.0946728422
2020-04-10 07:00:00,3.137,-0.32,3.1532790869,0.08700000000000001,0,0.08700000000000001,3.05,-0.32,3.0667409411,3.227,-0.35000000000000003,3.2459249837,0.08700000000000001,0,0.08700000000000001,3.14,-0.35000000000000003,3.159446154
2020-04-10 07:30:00,3.3205,-0.31,3.3349393173,0.07050000000000001,0,0.07050000000000001,3.25,-0.31,3.2647511391,3.4005,-0.33,3.4164748279,0.07050000000000001,0,0.07050000000000001,3.33,-0.33,3.3463114021
2020-04-10 08:00:00,3.459,-0.31,3.4728635159,0.069,0,0.069,3.39,-0.31,3.4041445328,3.549,-0.33,3.56430933,0.069,0,0.069,3.48,-0.33,3.4956115345
2020-04-10 08:30:00,3.5220000000000002,-0.27,3.5323340725,0.062,0,0.062,3.46,-0.27,3.4705186932,3.622,-0.28,3.6328066285,0.062,0,0.062,3.56,-0.28,3.5709942593
2020-04-10 09:00:00,3.6710000000000003,-0.25,3.6795028197,0.061,0,0.061,3.61,-0.25,3.6186461557,3.771,-0.28,3.7813808324,0.061,0,0.061,3.71,-0.28,3.7205510345
2020-04-10 09:30:00,3.6925,-0.24,3.7002913737,0.0625,0,0.0625,3.63,-0.24,3.6379252329,3.7925,-0.27,3.8020989269000003,0.0625,0,0.0625,3.73,-0.27,3.7397593505
2020-04-10 10:00:00,3.732,-0.15,3.735013253,0.07200000000000001,0,0.07200000000000001,3.66,-0.15,3.6630724809,3.832,-0.19,3.8367074426,0.07200000000000001,0,0.07200000000000001,3.76,-0.19,3.7647974713
2020-04-10 10:30:00,3.762,-0.21,3.7678566852,0.062,0,0.062,3.7,-0.21,3.7059546678,3.862,-0.23,3.868842721,0.062,0,0.062,3.8,-0.23,3.8069541631
2020-04-10 11:00:00,3.674,0.1,3.6753606626,0.084,0,0.084,3.59,0.1,3.5913924876000003,3.7640000000000002,0.21,3.7698535781,0.084,0,0.084,3.68,0.21,3.6859869777
2020-04-10 11:30:00,3.684,0.24,3.6918093125,0.074,0,0.074,3.61,0.24,3.6179690435,3.774,0.23,3.7810019836,0.074,0,0.074,3.7,0.23,3.7071417561
2020-04-10 12:00:00,3.5949999999999998,0.15,3.5981279855,0.085,0,0.085,3.51,0.15,3.5132036662,3.685,0.18,3.6893935816,0.085,0,0.085,3.6,0.18,3.604497191
2020-04-10 12:30:00,3.6155,0.16,3.6190385809,0.0755,0,0.0755,3.54,0.16,3.5436139745,3.7055,0.15,3.7085347848,0.0755,0,0.0755,3.63,0.15,3.6330978517
2020-04-10 13:00:00,3.491,0.14,3.4938060908,0.081,0,0.081,3.41,0.14,3.4128726903,3.571,0.1,3.5723998936,0.081,0,0.081,3.49,0.1,3.4914323708
2020-04-10 13:30:00,3.409,-0.18,3.4137488191,0.069,0,0.069,3.34,-0.18,3.3448467827,3.489,-0.21,3.495314149,0.069,0,0.069,3.42,-0.21,3.4264413026
2020-04-10 14:00:00,3.196,-0.21,3.2028918183,0.076,0,0.076,3.12,-0.21,3.1270593215,3.276,-0.25,3.2855252244,0.076,0,0.076,3.2,-0.25,3.2097507691000002
2020-04-10 14:30:00,3.141,-0.23,3.1494096272,0.051000000000000004,0,0.051000000000000004,3.09,-0.23,3.0985480471,3.221,-0.25,3.2306873882,0.051000000000000004,0,0.051000000000000004,3.17,-0.25,3.1798427634
2020-04-10 15:00:00,3.0005,-0.27,3.0126234829,0.0505,0,0.0505,2.95,-0.27,2.9623301639,3.0805,-0.30000000000000004,3.0950735452,0.0505,0,0.0505,3.03,-0.30000000000000004,3.0448152653
2020-04-10 15:30:00,3.013,-0.28,3.0259823198,0.043000000000000003,0,0.043000000000000003,2.9699999999999998,-0.28,2.9831694555,3.093,-0.30000000000000004,3.1075149235,0.043000000000000003,0,0.043000000000000003,3.05,-0.30000000000000004,3.0647185841
2020-04-10 16:00:00,3.0865,-0.28,3.0991744465,0.0465,0,0.0465,3.04,-0.28,3.0528675045,3.1565,-0.30000000000000004,3.1707242469,0.0465,0,0.0465,3.11,-0.30000000000000004,3.1244359491
2020-04-10 16:30:00,3.412,-0.28,3.4234695851,0.032,0,0.032,3.38,-0.28,3.3915778039,3.502,-0.30000000000000004,3.5148263115000002,0.032,0,0.032,3.47,-0.30000000000000004,3.4829441569
2020-04-10 17:00:00,3.8115,-0.26,3.8203576076,0.061500000000000006,0,0.061500000000000006,3.75,-0.26,3.7590025273,3.9115,-0.28,3.9215089251,0.061500000000000006,0,0.061500000000000006,3.85,-0.28,3.8601683901
2020-04-10 17:30:00,4.2715,-0.26,4.2794055954,0.051500000000000004,0,0.051500000000000004,4.22,-0.26,4.2280018921,4.3815,-0.28,4.3904375921,0.051500000000000004,0,0.051500000000000004,4.33,-0.28,4.3390436734
2020-04-10 18:00:00,4.4935,-0.26,4.5010156909,0.0335,0,0.0335,4.46,-0.26,4.4675720475,4.6035,-0.30000000000000004,4.6132648146,0.0335,0,0.0335,4.57,-0.30000000000000004,4.5798362416
2020-04-10 18:30:00,4.6115,-0.29,4.6206095107,0.021500000000000002,0,0.021500000000000002,4.59,-0.29,4.5991520958,4.7215,-0.31,4.7316659064,0.021500000000000002,0,0.021500000000000002,4.7,-0.31,4.7102123094
2020-04-10 19:00:00,4.6615,-0.29,4.6705119901,0.051500000000000004,0,0.051500000000000004,4.61,-0.29,4.6191124689,4.7815,-0.31,4.7915386099,0.051500000000000004,0,0.051500000000000004,4.73,-0.31,4.740147677
2020-04-10 19:30:00,4.6035,-0.27,4.611411091,0.053500000000000006,0,0.053500000000000006,4.55,-0.27,4.5580039491,4.7235,-0.30000000000000004,4.7330172459,0.053500000000000006,0,0.053500000000000006,4.67,-0.30000000000000004,4.6796260534
2020-04-10 20:00:00,4.411,-0.29,4.4205227066,0.051000000000000004,0,0.051000000000000004,4.36,-0.29,4.3696338519,4.521,-0.32,4.5323107793,0.051000000000000004,0,0.051000000000000004,4.47,-0.32,4.4814395009
2020-04-10 20:30:00,4.4745,-0.29,4.4838878498,0.0345,0,0.0345,4.44,-0.29,4.4494606415,4.5845,-0.32,4.5956544964,0.0345,0,0.0345,4.55,-0.32,4.5612388668
2020-04-10 21:00:00,4.378,-0.29,4.3875943295,0.048,0,0.048,4.33,-0.29,4.3397004505,4.4879999999999995,-0.33,4.5001159985,0.048,0,0.048,4.44,-0.33,4.4522466239
2020-04-10 21:30:00,4.054,-0.33,4.0674090033,0.044,0,0.044,4.01,-0.33,4.0235556415,4.164,-0.36,4.1795329883,0.044,0,0.044,4.12,-0.36,4.1356982482
2020-04-10 22:00:00,3.8755,-0.36,3.8921845086999998,0.0555,0,0.0555,3.8200000000000003,-0.36,3.8369258528,3.9755000000000003,-0.38,3.9936199431,0.0555,0,0.0555,3.92,-0.38,3.9383752995
2020-04-10 22:30:00,3.6515,-0.36,3.6692032172999998,0.0415,0,0.0415,3.61,-0.36,3.627905732,3.7415000000000003,-0.38,3.7607475653,0.0415,0,0.0415,3.7,-0.38,3.7194623267
2020-04-10 23:00:00,3.433,-0.36,3.4518240106,0.043000000000000003,0,0.043000000000000003,3.39,-0.36,3.4090614544,3.513,-0.38,3.533492465,0.043000000000000003,0,0.043000000000000003,3.47,-0.38,3.4907449061999998
2020-04-10 23:30:00,3.2265,-0.36,3.2465215616,0.0465,0,0.0465,3.18,-0.36,3.2003124847,3.3165,-0.4,3.3405347252,0.0465,0,0.0465,3.27,-0.4,3.2943739921
2020-04-11 00:00:00,3.0285,-0.39,3.0535081873,0.0485,0,0.0485,2.98,-0.39,3.0054117854,3.0985,-0.42,3.1268358208,0.0485,0,0.0485,3.05,-0.42,3.0787822268
2020-04-11 00:30:00,3.0515,-0.39,3.0763212202,0.0415,0,0.0415,3.01,-0.39,3.0351606218,3.1315,-0.42,3.1595398795,0.0415,0,0.0415,3.09,-0.42,3.118413058
2020-04-11 01:00:00,3.0115,-0.37,3.0341444016,0.051500000000000004,0,0.051500000000000004,2.96,-0.37,2.9830353669000003,3.0915,-0.4,3.1172699995,0.051500000000000004,0,0.051500000000000004,3.04,-0.4,3.0662028635
2020-04-11 01:30:00,3.419,-0.37,3.4389621981,0.049,0,0.049,3.37,-0.37,3.3902507282,3.509,-0.4,3.5317249327,0.049,0,0.049,3.46,-0.4,3.4830446451
2020-04-11 02:00:00,3.4155,-0.37,3.4354825352000002,0.0455,0,0.0455,3.37,-0.37,3.3902507282,3.5055,-0.4,3.5282474756999997,0.0455,0,0.0455,3.46,-0.4,3.4830446451
2020-04-11 02:30:00,3.4335,-0.37,3.4533783821,0.043500000000000004,0,0.043500000000000004,3.39,-0.37,3.4101319623,3.5135,-0.4,3.5361960141,0.043500000000000004,0,0.043500000000000004,3.47,-0.4,3.4929786716
2020-04-11 03:00:00,3.232,-0.37,3.2531098967,0.042,0,0.042,3.19,-0.37,3.2113859936,3.312,-0.4,3.3360671456,0.042,0,0.042,3.27,-0.4,3.2943739921
2020-04-11 03:30:00,3.0745,-0.36,3.0955048457,0.0345,0,0.0345,3.04,-0.36,3.0612415782,3.1545,-0.39,3.1785169891,0.0345,0,0.0345,3.12,-0.39,3.1442805218
2020-04-11 04:00:00,2.917,-0.39,2.9429558271,0.037,0,0.037,2.88,-0.39,2.9062862901,2.997,-0.42,3.0262863381,0.037,0,0.037,2.96,-0.42,2.9896488088
2020-04-11 04:30:00,2.823,-0.37,2.8471440076,0.033,0,0.033,2.79,-0.37,2.8144271175,2.893,-0.4,2.9205220424,0.033,0,0.033,2.86,-0.4,2.8878365605000003
2020-04-11 05:00:00,2.737,-0.37,2.7618959068,0.047,0,0.047,2.69,-0.37,2.715326868,2.807,-0.4,2.835356944,0.047,0,0.047,2.76,-0.4,2.7888348821999998
2020-04-11 05:30:00,2.758,-0.37,2.7827080336,0.048,0,0.048,2.71,-0.37,2.7351416781999998,2.838,-0.4,2.8660502438,0.048,0,0.048,2.79,-0.4,2.8185279846
2020-04-11 06:00:00,2.767,-0.37,2.7916283778,0.027,0,0.027,2.74,-0.37,2.7648688938,2.847,-0.4,2.8749624345,0.027,0,0.027,2.8200000000000003,-0.4,2.848227519
2020-04-11 06:30:00,2.9335,-0.34,2.9531376957,0.0135,0,0.0135,2.92,-0.34,2.9397278786000003,3.0135,-0.37,3.0361294851,0.0135,0,0.0135,3.0,-0.37,3.0227305537
2020-04-11 07:00:00,3.0145,-0.34,3.0336133982,0.0045000000000000005,0,0.0045000000000000005,3.01,-0.34,3.0291417927,3.0945,-0.37,3.1165413923,0.0045000000000000005,0,0.0045000000000000005,3.09,-0.37,3.1120732639
2020-04-11 07:30:00,3.2135,-0.34,3.2314365613,0.0035,0,0.0035,3.21,-0.34,3.2279560096,3.3035,-0.37,3.3241558703000003,0.0035,0,0.0035,3.3,-0.37,3.3206776417
2020-04-11 08:00:00,3.3035,-0.34,3.320950504,0.0035,0,0.0035,3.3,-0.34,3.3174689147,3.3935,-0.37,3.4136113209,0.0035,0,0.0035,3.39,-0.37,3.4101319623
2020-04-11 08:30:00,3.4445,-0.31,3.4584216414,0.0045000000000000005,0,0.0045000000000000005,3.44,-0.31,3.4539397794,3.5345,-0.33,3.5498718639,0.0045000000000000005,0,0.0045000000000000005,3.5300000000000002,-0.33,3.5453913747
2020-04-11 09:00:00,3.5985,-0.27,3.6086150044,0.0085,0,0.0085,3.59,-0.27,3.6001388862,3.6885,-0.30000000000000004,3.7006799713,0.0085,0,0.0085,3.68,-0.30000000000000004,3.6922080115
2020-04-11 09:30:00,3.645,-0.27,3.6549863201,0.015,0,0.015,3.63,-0.27,3.6400274724,3.735,-0.28,3.74548061,0.015,0,0.015,3.7199999999999998,-0.28,3.7305227516
2020-04-11 10:00:00,3.748,-0.27,3.7577126021,0.018000000000000002,0,0.018000000000000002,3.73,-0.27,3.7397593505,3.838,-0.26,3.8467965894000002,0.018000000000000002,0,0.018000000000000002,3.8200000000000003,-0.26,3.8288379438
2020-04-11 10:30:00,3.6625,-0.27,3.6724387333,0.022500000000000003,0,0.022500000000000003,3.64,-0.27,3.65,3.7525,-0.29,3.7636891808,0.022500000000000003,0,0.022500000000000003,3.73,-0.29,3.7412564734
2020-04-11 11:00:00,3.5355,-0.25,3.5443278982,0.025500000000000002,0,0.025500000000000002,3.51,-0.25,3.518891871,3.6355,-0.21,3.6415601396,0.025500000000000002,0,0.025500000000000002,3.61,-0.21,3.6161028746
2020-04-11 11:30:00,3.635,-0.25,3.6435868317,0.025,0,0.025,3.61,-0.25,3.6186461557,3.735,-0.28,3.74548061,0.025,0,0.025,3.71,-0.28,3.7205510345
2020-04-11 12:00:00,3.573,-0.25,3.5817354732,0.023,0,0.023,3.55,-0.25,3.5587919299,3.6630000000000003,-0.26,3.6722158161,0.023,0,0.023,3.64,-0.26,3.6492739004
2020-04-11 12:30:00,3.5460000000000003,-0.25,3.5548018229,0.026000000000000002,0,0.026000000000000002,3.52,-0.25,3.5288666736,3.636,-0.28,3.6467651419,0.026000000000000002,0,0.026000000000000002,3.61,-0.28,3.6208424434
2020-04-11 13:00:00,3.4565,-0.26,3.4662648846,0.026500000000000003,0,0.026500000000000003,3.43,-0.26,3.4398401125999998,3.5365,-0.26,3.5460445922,0.026500000000000003,0,0.026500000000000003,3.51,-0.26,3.5196164564
2020-04-11 13:30:00,3.3555,-0.25,3.3648001798,0.025500000000000002,0,0.025500000000000002,3.33,-0.25,3.3393711983,3.4355,-0.26,3.4453244042,0.025500000000000002,0,0.025500000000000002,3.41,-0.26,3.4198976593
2020-04-11 14:00:00,3.208,-0.22,3.2155347922,0.028,0,0.028,3.18,-0.22,3.1876009788,3.2880000000000003,-0.2,3.294077109,0.028,0,0.028,3.26,-0.2,3.2661292075
2020-04-11 14:30:00,3.0555,-0.28,3.068302503,0.025500000000000002,0,0.025500000000000002,3.03,-0.28,3.0429097916,3.1255,-0.25,3.1354824589,0.025500000000000002,0,0.025500000000000002,3.1,-0.25,3.110064308
2020-04-11 15:00:00,2.997,-0.28,3.0100513285,0.027,0,0.027,2.9699999999999998,-0.28,2.9831694555,3.077,-0.28,3.0897134171,0.027,0,0.027,3.05,-0.28,3.0628254929
2020-04-11 15:30:00,3.0495,-0.28,3.062327587,0.0195,0,0.0195,3.03,-0.28,3.0429097916,3.1295,-0.31,3.1448164096,0.0195,0,0.0195,3.11,-0.31,3.1254119728
2020-04-11 16:00:00,3.0885,-0.30000000000000004,3.103035973,0.018500000000000003,0,0.018500000000000003,3.07,-0.30000000000000004,3.0846231536,3.1685,-0.33,3.1856384368,0.018500000000000003,0,0.018500000000000003,3.15,-0.33,3.1672385449
2020-04-11 16:30:00,3.3165,-0.30000000000000004,3.3300408781,0.0165,0,0.0165,3.3,-0.30000000000000004,3.3136083052,3.3965,-0.32,3.4115410374,0.0165,0,0.0165,3.38,-0.32,3.3951141365
2020-04-11 17:00:00,3.6725,-0.29,3.6839321723,0.0125,0,0.0125,3.66,-0.29,3.6714710948000002,3.7725,-0.30000000000000004,3.7844096303,0.0125,0,0.0125,3.76,-0.30000000000000004,3.7719490983
2020-04-11 17:30:00,4.14,-0.29,4.1501445758,0.01,0,0.01,4.13,-0.29,4.1401690787,4.25,-0.29,4.2598826275,0.01,0,0.01,4.24,-0.29,4.2499058813
2020-04-11 18:00:00,4.324,-0.29,4.3337138807,0.004,0,0.004,4.32,-0.29,4.3297228549,4.434,-0.32,4.4455321391,0.004,0,0.004,4.43,-0.32,4.4415425248
2020-04-11 18:30:00,4.4015,-0.29,4.4110432156,0.0015,0,0.0015,4.4,-0.29,4.4095464619,4.5215,-0.27,4.5295543103,0.0015,0,0.0015,4.52,-0.27,4.5280569784
2020-04-11 19:00:00,4.52,-0.26,4.5274717006,0.0,0,0.0,4.52,-0.26,4.5274717006,4.64,-0.27,4.6478489648,0.0,0,0.0,4.64,-0.27,4.6478489648
2020-04-11 19:30:00,4.412,-0.27,4.4202538389,0.002,0,0.002,4.41,-0.27,4.4182575751,4.532,-0.29,4.5412689856,0.002,0,0.002,4.53,-0.29,4.5392730696
2020-04-11 20:00:00,4.2985,-0.28,4.3076098071,0.0085,0,0.0085,4.29,-0.28,4.2991278185,4.4185,-0.31,4.4293613817,0.0085,0,0.0085,4.41,-0.31,4.4208822649
2020-04-11 20:30:00,4.2695,-0.29,4.2793375948,0.0795,0,0.0795,4.19,-0.29,4.2000238095,4.3795,-0.32,4.3911752698,0.0795,0,0.0795,4.3,-0.32,4.3118905366
2020-04-11 21:00:00,4.176,-0.32,4.1882425909,0.116,0,0.116,4.06,-0.32,4.0725913127,4.276,-0.35000000000000003,4.2903002226,0.116,0,0.116,4.16,-0.35000000000000003,4.1746975938
2020-04-11 21:30:00,4.002,-0.32,4.014773219,0.112,0,0.112,3.89,-0.32,3.9031397618,4.102,-0.35000000000000003,4.1169046625,0.112,0,0.112,3.99,-0.35000000000000003,4.0053214603
2020-04-11 22:00:00,3.765,-0.36,3.782171995,0.065,0,0.065,3.7,-0.36,3.7174722595,3.865,-0.4,3.8856434474,0.065,0,0.065,3.8,-0.4,3.8209946349
2020-04-11 22:30:00,3.5505,-0.36,3.5687042817,0.0505,0,0.0505,3.5,-0.36,3.5184655747,3.6405000000000003,-0.4,3.6624090774,0.0505,0,0.0505,3.59,-0.4,3.6122153867
2020-04-11 23:00:00,3.3505000000000003,-0.36,3.3697848967,0.0505,0,0.0505,3.3,-0.36,3.3195782865,3.4305,-0.4,3.4537414857,0.0505,0,0.0505,3.38,-0.4,3.4035863438
2020-04-11 23:30:00,3.186,-0.38,3.2085816181,0.026000000000000002,0,0.026000000000000002,3.16,-0.38,3.1827660926,3.266,-0.41000000000000003,3.2916342446,0.026000000000000002,0,0.026000000000000002,3.24,-0.41000000000000003,3.2658383304
2020-04-12 00:00:00,2.991,-0.4,3.0176283734,0.001,0,0.001,2.99,-0.4,3.0166372006,3.071,-0.43,3.1009580778,0.001,0,0.001,3.07,-0.43,3.0999677418
2020-04-12 00:30:00,3.03,-0.38,3.0537354175,0.0,0,0.0,3.03,-0.38,3.0537354175,3.11,-0.41000000000000003,3.1369093069,0.0,0,0.0,3.11,-0.41000000000000003,3.1369093069
2020-04-12 01:00:00,2.9335,-0.41000000000000003,2.962013209,0.0035,0,0.0035,2.93,-0.41000000000000003,2.9585469406,3.0135,-0.44,3.0454527168,0.0035,0,0.0035,3.01,-0.44,3.0419894806
2020-04-12 01:30:00,3.2925,-0.39,3.3155174935,0.0125,0,0.0125,3.2800000000000002,-0.39,3.3031046002,3.3725,-0.42,3.3985520814,0.0125,0,0.0125,3.36,-0.42,3.3861482543
2020-04-12 02:00:00,3.3195,-0.4,3.3435131598,0.0395,0,0.0395,3.2800000000000002,-0.4,3.3043002285,3.3995,-0.42,3.4253467343,0.0395,0,0.0395,3.36,-0.42,3.3861482543
2020-04-12 02:30:00,3.2955,-0.37,3.3162057008,0.0855,0,0.0855,3.21,-0.37,3.2312536267,3.3855,-0.4,3.4090482909,0.0855,0,0.0855,3.3,-0.4,3.3241540277
2020-04-12 03:00:00,3.074,-0.39,3.0986409924,0.10400000000000001,0,0.10400000000000001,2.9699999999999998,-0.39,2.9954966199,3.144,-0.42,3.1719293813,0.10400000000000001,0,0.10400000000000001,3.04,-0.42,3.0688760157
2020-04-12 03:30:00,2.9130000000000003,-0.39,2.9389911534,0.053,0,0.053,2.86,-0.39,2.8864684305,2.983,-0.42,3.0124224471,0.053,0,0.053,2.93,-0.42,2.9599493239
2020-04-12 04:00:00,2.8175,-0.39,2.8443639447,0.0575,0,0.0575,2.76,-0.39,2.7874181602,2.8875,-0.42,2.9178855786,0.0575,0,0.0575,2.83,-0.42,2.86099633
2020-04-12 04:30:00,2.714,-0.39,2.7418781884,0.084,0,0.084,2.63,-0.39,2.6587591091,2.784,-0.42,2.815502797,0.084,0,0.084,2.7,-0.42,2.7324714088
2020-04-12 05:00:00,2.604,-0.4,2.6345428446,0.034,0,0.034,2.5700000000000003,-0.4,2.600942137,2.674,-0.42,2.7067833308,0.034,0,0.034,2.64,-0.42,2.6732003292
2020-04-12 05:30:00,2.613,-0.4,2.6434388588,0.003,0,0.003,2.61,-0.4,2.6404734424000003,2.683,-0.42,2.715674686,0.003,0,0.003,2.68,-0.42,2.7127108213
2020-04-12 06:00:00,2.67,-0.4,2.6997962886,0.0,0,0.0,2.67,-0.4,2.6997962886,2.74,-0.43,2.7735356497,0.0,0,0.0,2.74,-0.43,2.7735356497
2020-04-12 06:30:00,2.74,-0.38,2.7662248643,0.0,0,0.0,2.74,-0.38,2.7662248643,2.81,-0.41000000000000003,2.8397535104,0.0,0,0.0,2.81,-0.41000000000000003,2.8397535104
2020-04-12 07:00:00,2.7800000000000002,-0.38,2.8058510295,0.0,0,0.0,2.7800000000000002,-0.38,2.8058510295,2.86,-0.41000000000000003,2.889238654,0.0,0,0.0,2.86,-0.41000000000000003,2.889238654
2020-04-12 07:30:00,2.93,-0.38,2.9545388811,0.0,0,0.0,2.93,-0.38,2.9545388811,3.0,-0.41000000000000003,3.0278870521,0.0,0,0.0,3.0,-0.41000000000000003,3.0278870521
2020-04-12 08:00:00,3.026,-0.37,3.0485366982,0.006,0,0.006,3.02,-0.37,3.0425811411,3.096,-0.4,3.1217328521,0.006,0,0.006,3.09,-0.4,3.1157824058
2020-04-12 08:30:00,3.149,-0.34,3.1673018486,0.009000000000000001,0,0.009000000000000001,3.14,-0.34,3.1583540017,3.239,-0.37,3.2600645699,0.009000000000000001,0,0.009000000000000001,3.23,-0.37,3.2511228829
2020-04-12 09:00:00,3.3165,-0.34,3.3338824589,0.006500000000000001,0,0.006500000000000001,3.31,-0.34,3.3274164152,3.4065,-0.37,3.426535021,0.006500000000000001,0,0.006500000000000001,3.4,-0.37,3.4200730986
2020-04-12 09:30:00,3.454,-0.30000000000000004,3.4670038939,0.014,0,0.014,3.44,-0.30000000000000004,3.453056617,3.544,-0.33,3.559330836,0.014,0,0.014,3.5300000000000002,-0.33,3.5453913747
2020-04-12 10:00:00,3.5475,-0.28,3.5585328789,0.0275,0,0.0275,3.52,-0.28,3.5311188029,3.6475,-0.30000000000000004,3.659816423,0.0275,0,0.0275,3.62,-0.30000000000000004,3.6324096685000002
2020-04-12 10:30:00,3.64,-0.28,3.6507533469,0.02,0,0.02,3.62,-0.28,3.6308125812,3.73,-0.30000000000000004,3.7420448955000003,0.02,0,0.02,3.71,-0.30000000000000004,3.7221096169
2020-04-12 11:00:00,3.624,-0.28,3.6348006823,0.024,0,0.024,3.6,-0.28,3.6108724707,3.714,-0.30000000000000004,3.7260966171,0.024,0,0.024,3.69,-0.30000000000000004,3.7021750364
2020-04-12 11:30:00,3.731,-0.28,3.7414918148,0.021,0,0.021,3.71,-0.28,3.7205510345,3.831,-0.30000000000000004,3.8427283276,0.021,0,0.021,3.81,-0.30000000000000004,3.8217927730000003
2020-04-12 12:00:00,3.8365,-0.28,3.8467040762,0.0165,0,0.0165,3.8200000000000003,-0.28,3.8302480337,3.9365,-0.30000000000000004,3.9479149244,0.0165,0,0.0165,3.92,-0.30000000000000004,3.9314628321000002
2020-04-12 12:30:00,4.0255,-0.28,4.0352261709,0.0155,0,0.0155,4.01,-0.28,4.0197636746,4.1355,-0.28,4.1449680638,0.0155,0,0.0155,4.12,-0.28,4.1295036021
2020-04-12 13:00:00,4.1615,-0.26,4.1696141608,0.0115,0,0.0115,4.15,-0.26,4.1581366019,4.2615,-0.26,4.2694241122,0.0115,0,0.0115,4.25,-0.26,4.257945514
2020-04-12 13:30:00,4.0635,-0.26,4.0718094565,0.0135,0,0.0135,4.05,-0.26,4.0583370979,4.1735,-0.26,4.1815908755,0.0135,0,0.0135,4.16,-0.26,4.1681170809
2020-04-12 14:00:00,3.934,-0.27,3.9432544934,0.014,0,0.014,3.92,-0.27,3.9292874672,4.044,-0.28,4.0536817833,0.014,0,0.014,4.03,-0.28,4.0397153365
2020-04-12 14:30:00,3.8295,-0.31,3.8420268414,0.0195,0,0.0195,3.81,-0.31,3.8225907445000002,3.9195,-0.34,3.9342191411,0.0195,0,0.0195,3.9,-0.34,3.9147924594
2020-04-12 15:00:00,3.816,-0.31,3.8285710128,0.026000000000000002,0,0.026000000000000002,3.79,-0.31,3.8026569659,3.916,-0.34,3.9307322473,0.026000000000000002,0,0.026000000000000002,3.89,-0.34,3.904830342
2020-04-12 15:30:00,3.7984999999999998,-0.28,3.8088058824,0.0285,0,0.0285,3.77,-0.28,3.7803835784,3.8885,-0.31,3.9008373781000003,0.0285,0,0.0285,3.86,-0.31,3.8724281788
2020-04-12 16:00:00,4.043,-0.28,4.0526841722,0.013000000000000001,0,0.013000000000000001,4.03,-0.28,4.0397153365,4.143,-0.32,4.1553398176,0.013000000000000001,0,0.013000000000000001,4.13,-0.32,4.1423785438
2020-04-12 16:30:00,4.1975,-0.29,4.2075059418,0.0175,0,0.0175,4.18,-0.29,4.1900477324,4.2975,-0.32,4.3093974347,0.0175,0,0.0175,4.28,-0.32,4.2919459456
2020-04-12 17:00:00,4.432,-0.28,4.4408359573,0.022,0,0.022,4.41,-0.28,4.4188799486,4.542,-0.31,4.5525667485,0.022,0,0.022,4.52,-0.31,4.5306180594
2020-04-12 17:30:00,4.7375,-0.31,4.7476316464,0.007500000000000001,0,0.007500000000000001,4.73,-0.31,4.740147677,4.8575,-0.33,4.8686965658,0.007500000000000001,0,0.007500000000000001,4.85,-0.33,4.8612138402
2020-04-12 18:00:00,4.922,-0.31,4.9317526296,0.002,0,0.002,4.92,-0.31,4.9297565863,5.052,-0.33,5.0627664374,0.002,0,0.002,5.05,-0.33,5.0607706923
2020-04-12 18:30:00,4.812,-0.32,4.8226283290000005,0.002,0,0.002,4.8100000000000005,-0.32,4.8206327386000005,4.932,-0.35000000000000003,4.9444033007,0.002,0,0.002,4.93,-0.35000000000000003,4.9424083198
2020-04-12 19:00:00,4.6705,-0.32,4.6814495885,0.0005,0,0.0005,4.67,-0.32,4.6809507581,4.7905,-0.35000000000000003,4.8032687047,0.0005,0,0.0005,4.79,-0.35000000000000003,4.8027700341
2020-04-12 19:30:00,4.5705,-0.32,4.5816885806,0.0005,0,0.0005,4.57,-0.32,4.5811898018,4.6905,-0.35000000000000003,4.7035401827,0.0005,0,0.0005,4.69,-0.35000000000000003,4.703041569
2020-04-12 20:00:00,4.29,-0.38,4.3067969537,0.0,0,0.0,4.29,-0.38,4.3067969537,4.4,-0.41000000000000003,4.4190609862,0.0,0,0.0,4.4,-0.41000000000000003,4.4190609862
2020-04-12 20:30:00,4.2885,-0.35000000000000003,4.302758679,0.018500000000000003,0,0.018500000000000003,4.27,-0.35000000000000003,4.2843202495,4.3985,-0.38,4.4148841718,0.018500000000000003,0,0.018500000000000003,4.38,-0.38,4.3964531159
2020-04-12 21:00:00,4.1615,-0.38,4.1788134979,0.0115,0,0.0115,4.15,-0.38,4.1673612754,4.2615,-0.41000000000000003,4.2811776709,0.0115,0,0.0115,4.25,-0.41000000000000003,4.2697306707
2020-04-12 21:30:00,3.965,-0.39,3.9841341594,0.005,0,0.005,3.96,-0.39,3.9791582024,4.065,-0.42,4.0866398177,0.005,0,0.005,4.06,-0.42,4.0816663264
2020-04-12 22:00:00,3.725,-0.39,3.7453604633,0.005,0,0.005,3.7199999999999998,-0.39,3.7403876804,3.815,-0.42,3.8380496349,0.005,0,0.005,3.81,-0.42,3.8330797018
2020-04-12 22:30:00,3.561,-0.39,3.5822927016,0.001,0,0.001,3.56,-0.39,3.5812986471,3.651,-0.42,3.6750783665,0.001,0,0.001,3.65,-0.42,3.6740849201
2020-04-12 23:00:00,3.3635,-0.4,3.3872012414,0.0035,0,0.0035,3.36,-0.4,3.3837257572,3.4435000000000002,-0.43,3.4702438315,0.0035,0,0.0035,3.44,-0.43,3.4667708318
2020-04-12 23:30:00,3.19,-0.42,3.2175301086,0.0,0,0.0,3.19,-0.42,3.2175301086,3.27,-0.45,3.3008180804,0.0,0,0.0,3.27,-0.45,3.3008180804
2020-04-13 00:00:00,2.9885,-0.42,3.0178688258,0.0085,0,0.0085,2.98,-0.42,3.0094517773,3.0685000000000002,-0.45,3.1013210492,0.0085,0,0.0085,3.06,-0.45,3.0929112499
2020-04-13 00:30:00,2.981,-0.42,3.0104419941,0.001,0,0.001,2.98,-0.42,3.0094517773,3.061,-0.45,3.0939006125,0.001,0,0.001,3.06,-0.45,3.0929112499
2020-04-13 01:00:00,2.878,-0.4,2.9056641237000003,0.028,0,0.028,2.85,-0.4,2.8779332862,2.958,-0.44,2.9905457696,0.028,0,0.028,2.93,-0.44,2.9628533545
2020-04-13 01:30:00,3.298,-0.4,3.3221685689,0.058,0,0.058,3.24,-0.4,3.2645979844,3.378,-0.44,3.4065354834,0.058,0,0.058,3.32,-0.44,3.3490297102
2020-04-13 02:00:00,3.332,-0.4,3.3559237178,0.082,0,0.082,3.25,-0.4,3.274522866,3.422,-0.44,3.4501715899,0.082,0,0.082,3.34,-0.44,3.3688573731
2020-04-13 02:30:00,3.333,-0.38,3.3545922256000003,0.093,0,0.093,3.24,-0.38,3.2622078413,3.423,-0.41000000000000003,3.4474670412,0.093,0,0.093,3.33,-0.41000000000000003,3.3551453024
2020-04-13 03:00:00,3.148,-0.4,3.1733112044,0.138,0,0.138,3.01,-0.4,3.0364617567,3.228,-0.43,3.2565140872000002,0.138,0,0.138,3.09,-0.43,3.119775633
2020-04-13 03:30:00,2.9905,-0.4,3.0171327863,0.1005,0,0.1005,2.89,-0.4,2.9175503423,3.0705,-0.43,3.100462909,0.1005,0,0.1005,2.9699999999999998,-0.43,3.000966511
2020-04-13 04:00:00,2.8555,-0.4,2.8833800044,0.1855,0,0.1855,2.67,-0.4,2.6997962886,2.9355,-0.43,2.9668266296,0.1855,0,0.1855,2.75,-0.43,2.7834151685
2020-04-13 04:30:00,2.7720000000000002,-0.39,2.7993006269,0.202,0,0.202,2.5700000000000003,-0.39,2.5994230129,2.842,-0.42,2.8728668608,0.202,0,0.202,2.64,-0.42,2.6732003292
2020-04-13 05:00:00,2.668,-0.36,2.6921783002,0.198,0,0.198,2.47,-0.36,2.4960969532,2.7279999999999998,-0.39,2.7557365622,0.198,0,0.198,2.5300000000000002,-0.39,2.5598828098
2020-04-13 05:30:00,2.707,-0.38,2.7335414758,0.197,0,0.197,2.51,-0.38,2.5386019775,2.777,-0.41000000000000003,2.8071033112,0.197,0,0.197,2.58,-0.41000000000000003,2.6123743989
2020-04-13 06:00:00,2.7315,-0.38,2.7578056948,0.14150000000000001,0,0.14150000000000001,2.59,-0.38,2.6177280225,2.8015,-0.41000000000000003,2.8313428351,0.14150000000000001,0,0.14150000000000001,2.66,-0.41000000000000003,2.6914122687
2020-04-13 06:30:00,2.9165,-0.33,2.9351102620000002,0.1165,0,0.1165,2.8,-0.33,2.8193793643,2.9865,-0.36,3.0081193876,0.1165,0,0.1165,2.87,-0.36,2.8924902766000002
2020-04-13 07:00:00,2.9475,-0.36,2.9694033492000003,0.1875,0,0.1875,2.76,-0.36,2.7833792411,3.0275,-0.39,3.05251638,0.1875,0,0.1875,2.84,-0.39,2.8666531007
2020-04-13 07:30:00,3.0925,-0.36,3.1133834088,0.21250000000000002,0,0.21250000000000002,2.88,-0.36,2.9024127894,3.1725,-0.39,3.1963817435,0.21250000000000002,0,0.21250000000000002,2.96,-0.39,2.9855820203
2020-04-13 08:00:00,3.19,-0.34,3.2080679544,0.23,0,0.23,2.96,-0.34,2.9794630389,3.27,-0.37,3.2908661474,0.23,0,0.23,3.04,-0.37,3.0624336728
2020-04-13 08:30:00,3.3525,-0.30000000000000004,3.3658960545,0.3925,0,0.3925,2.96,-0.30000000000000004,2.975163861,3.4325,-0.32,3.4473839719,0.3925,0,0.3925,3.04,-0.32,3.0567957079
2020-04-13 09:00:00,3.398,-0.28,3.4095166813,0.378,0,0.378,3.02,-0.28,3.032952357,3.478,-0.31,3.4917880806,0.378,0,0.378,3.1,-0.31,3.1154614425
2020-04-13 09:30:00,3.499,-0.27,3.5094018009,0.329,0,0.329,3.17,-0.27,3.1814776441,3.5789999999999997,-0.30000000000000004,3.5915513361,0.329,0,0.329,3.25,-0.30000000000000004,3.2638167841
2020-04-13 10:00:00,3.6135,-0.24,3.6214613418,0.3935,0,0.3935,3.22,-0.24,3.2289317119,3.6935000000000002,-0.26,3.7026399028,0.3935,0,0.3935,3.3,-0.26,3.3102265783
2020-04-13 10:30:00,3.5535,-0.24,3.5615954641,0.3835,0,0.3835,3.17,-0.24,3.1790721917,3.6335,-0.26,3.6427904483,0.3835,0,0.3835,3.25,-0.26,3.260383413
2020-04-13 11:00:00,3.5315,-0.21,3.5377382959,0.47150000000000003,0,0.47150000000000003,3.06,-0.21,3.0671974178,3.6115,-0.22,3.618194612,0.47150000000000003,0,0.47150000000000003,3.14,-0.22,3.1476975712
2020-04-13 11:30:00,3.5135,-0.21,3.5197701985,0.4535,0,0.4535,3.06,-0.21,3.0671974178,3.5935,-0.24,3.6015055532,0.4535,0,0.4535,3.14,-0.24,3.1491586178
2020-04-13 12:00:00,3.5975,-0.11,3.5991813305,0.5075000000000001,0,0.5075000000000001,3.09,-0.11,3.0919573089,3.6775,-0.15,3.6805578721,0.5075000000000001,0,0.5075000000000001,3.17,-0.15,3.1735469116
2020-04-13 12:30:00,3.605,-0.17,3.6090060959,0.445,0,0.445,3.16,-0.17,3.164569481,3.685,-0.17,3.6889192184,0.445,0,0.445,3.24,-0.17,3.2444568112
2020-04-13 13:00:00,3.6,-0.1,3.6013886211,0.46,0,0.46,3.14,-0.1,3.1415919531,3.68,-0.17,3.6839245378000003,0.46,0,0.46,3.22,-0.17,3.2244844549
2020-04-13 13:30:00,3.445,-0.24,3.453349823,0.545,0,0.545,2.9,-0.24,2.9099140881,3.515,-0.24,3.5231839293,0.545,0,0.545,2.9699999999999998,-0.24,2.979681191
2020-04-13 14:00:00,3.299,-0.26,3.3092296687,0.509,0,0.509,2.79,-0.26,2.8020885068,3.3689999999999998,-0.27,3.3798019173,0.509,0,0.509,2.86,-0.27,2.8727164844
2020-04-13 14:30:00,3.259,-0.27,3.2701652863,0.509,0,0.509,2.75,-0.27,2.7632227561000002,3.329,-0.29,3.3416075473,0.509,0,0.509,2.8200000000000003,-0.29,2.8348721312
2020-04-13 15:00:00,3.164,-0.30000000000000004,3.1781906802,0.404,0,0.404,2.76,-0.30000000000000004,2.7762564723,3.234,-0.32,3.2497932242,0.404,0,0.404,2.83,-0.32,2.8480344099
2020-04-13 15:30:00,3.2365,-0.22,3.2439685957,0.4465,0,0.4465,2.79,-0.22,2.7986603938,3.2965,-0.36,3.3160989506,0.4465,0,0.4465,2.85,-0.36,2.8726468631
2020-04-13 16:00:00,3.2555,-0.30000000000000004,3.2692935399,0.34550000000000003,0,0.34550000000000003,2.91,-0.30000000000000004,2.9254230463,3.3255,-0.33,3.3418333666,0.34550000000000003,0,0.34550000000000003,2.98,-0.33,2.9982161363
2020-04-13 16:30:00,3.5220000000000002,-0.30000000000000004,3.5347537397,0.362,0,0.362,3.16,-0.30000000000000004,3.1742085628,3.602,-0.33,3.6170850142,0.362,0,0.362,3.24,-0.33,3.2567621958
2020-04-13 17:00:00,3.9445,-0.30000000000000004,3.95589184,0.2745,0,0.2745,3.67,-0.30000000000000004,3.6822411654,4.0445,-0.33,4.0579403951,0.2745,0,0.2745,3.77,-0.33,3.7844154106
2020-04-13 17:30:00,4.3765,-0.30000000000000004,4.3867701387,0.1865,0,0.1865,4.19,-0.30000000000000004,4.2007261277,4.4865,-0.29,4.4958627926,0.1865,0,0.1865,4.3,-0.29,4.3097679752
2020-04-13 18:00:00,4.5355,-0.30000000000000004,4.5454109,0.1855,0,0.1855,4.35,-0.30000000000000004,4.3603325561,4.6455,-0.34,4.6579255307,0.1855,0,0.1855,4.46,-0.34,4.472940867
2020-04-13 18:30:00,4.696,-0.30000000000000004,4.7055728663,0.146,0,0.146,4.55,-0.30000000000000004,4.5598793844,4.816,-0.34,4.827986744,0.146,0,0.146,4.67,-0.34,4.6823605158
2020-04-13 19:00:00,4.7185,-0.32,4.729338458,0.1285,0,0.1285,4.59,-0.32,4.6011411628,4.8385,-0.35000000000000003,4.8511423655,0.1285,0,0.1285,4.71,-0.35000000000000003,4.7229863434
2020-04-13 19:30:00,4.651,-0.32,4.6619953882,0.061,0,0.061,4.59,-0.32,4.6011411628,4.771,-0.33,4.7823990841,0.061,0,0.061,4.71,-0.33,4.7215463569
2020-04-13 20:00:00,4.4605,-0.35000000000000003,4.4742105728,0.060500000000000005,0,0.060500000000000005,4.4,-0.35000000000000003,4.4138985036000005,4.5805,-0.38,4.5962354433,0.060500000000000005,0,0.060500000000000005,4.52,-0.38,4.5359453259
2020-04-13 20:30:00,4.391,-0.33,4.4033829041,0.061,0,0.061,4.33,-0.33,4.3425568505,4.501,-0.36,4.5153738493999995,0.061,0,0.061,4.44,-0.36,4.4545706864
2020-04-13 21:00:00,4.371,-0.35000000000000003,4.3849904218999995,0.101,0,0.101,4.27,-0.35000000000000003,4.2843202495,4.481,-0.38,4.4970836105,0.101,0,0.101,4.38,-0.38,4.3964531159
2020-04-13 21:30:00,4.128,-0.38,4.1454534131,0.11800000000000001,0,0.11800000000000001,4.01,-0.38,4.0279647466,4.238,-0.41000000000000003,4.2577862793,0.11800000000000001,0,0.11800000000000001,4.12,-0.41000000000000003,4.1403502267
2020-04-13 22:00:00,3.904,-0.38,3.9224502546,0.114,0,0.114,3.79,-0.38,3.8090024941,4.004,-0.41000000000000003,4.0249367697,0.114,0,0.114,3.89,-0.41000000000000003,3.9115470085
2020-04-13 22:30:00,3.6325000000000003,-0.46,3.6615101051,0.10250000000000001,0,0.10250000000000001,3.5300000000000002,-0.46,3.5598455023,3.7325,-0.37,3.7507940826,0.10250000000000001,0,0.10250000000000001,3.63,-0.37,3.6488080245
2020-04-13 23:00:00,3.3795,-0.42,3.4054985318,0.1095,0,0.1095,3.27,-0.42,3.2968621445,3.4595000000000002,-0.45,3.4886444717,0.1095,0,0.1095,3.35,-0.45,3.3800887562
2020-04-13 23:30:00,3.2295,-0.41000000000000003,3.2554216701,0.11950000000000001,0,0.11950000000000001,3.11,-0.41000000000000003,3.1369093069,3.3195,-0.43,3.3472347169,0.11950000000000001,0,0.11950000000000001,3.2,-0.43,3.2287613724
2020-04-14 00:00:00,2.9765,-0.42,3.0059860695,0.14650000000000002,0,0.14650000000000002,2.83,-0.42,2.86099633,3.0565,-0.45,3.0894485349,0.14650000000000002,0,0.14650000000000002,2.91,-0.45,2.9445882564
2020-04-14 00:30:00,3.017,-0.41000000000000003,3.044731351,0.077,0,0.077,2.94,-0.41000000000000003,2.9684507744,3.097,-0.43,3.1267089727,0.077,0,0.077,3.02,-0.43,3.0504589819
2020-04-14 01:00:00,2.938,-0.42,2.9678685955,0.078,0,0.078,2.86,-0.42,2.8906746617,3.018,-0.45,3.051364285,0.078,0,0.078,2.94,-0.45,2.9742393986
2020-04-14 01:30:00,3.3805,-0.38,3.4017907417,0.1305,0,0.1305,3.25,-0.38,3.2721399726,3.4605,-0.41000000000000003,3.4847037535,0.1305,0,0.1305,3.33,-0.41000000000000003,3.3551453024
2020-04-14 02:00:00,3.477,-0.39,3.4988039385,0.187,0,0.187,3.29,-0.39,3.3130348625,3.557,-0.42,3.5817103456,0.187,0,0.187,3.37,-0.42,3.3960712596000002
2020-04-14 02:30:00,3.489,-0.39,3.5107294114,0.229,0,0.229,3.26,-0.39,3.2832453457,3.5789999999999997,-0.42,3.6035594903,0.229,0,0.229,3.35,-0.42,3.3762257034
2020-04-14 03:00:00,3.3315,-0.37,3.3519833308,0.2715,0,0.2715,3.06,-0.37,3.0822881111,3.4115,-0.4,3.4348700485,0.2715,0,0.2715,3.14,-0.4,3.1653751752
2020-04-14 03:30:00,3.204,-0.37,3.225293165,0.304,0,0.304,2.9,-0.37,2.9235081666,3.284,-0.4,3.3082708474,0.304,0,0.304,2.98,-0.4,3.0067257939
2020-04-14 04:00:00,3.1195,-0.38,3.1425595062,0.3295,0,0.3295,2.79,-0.38,2.8157592227,3.1895,-0.41000000000000003,3.2157441207,0.3295,0,0.3295,2.86,-0.41000000000000003,2.889238654
2020-04-14 04:30:00,3.0915,-0.35000000000000003,3.111249307,0.3215,0,0.3215,2.77,-0.35000000000000003,2.7920243552,3.1715,-0.38,3.194184129,0.3215,0,0.3215,2.85,-0.38,2.8752217306
2020-04-14 05:00:00,3.021,-0.35000000000000003,3.0412071616,0.331,0,0.331,2.69,-0.35000000000000003,2.7126739576,3.091,-0.38,3.1142705406,0.331,0,0.331,2.76,-0.38,2.7860366114
2020-04-14 05:30:00,3.092,-0.34,3.1106372338,0.332,0,0.332,2.76,-0.34,2.7808631753,3.172,-0.37,3.1935065367,0.332,0,0.332,2.84,-0.37,2.8640006983
2020-04-14 06:00:00,3.1755,-0.34,3.1936499886,0.4355,0,0.4355,2.74,-0.34,2.7610143064,3.2455,-0.37,3.2665226541,0.4355,0,0.4355,2.81,-0.37,2.8342547521
2020-04-14 06:30:00,3.392,-0.29,3.404374245,0.442,0,0.442,2.95,-0.29,2.9642199648,3.472,-0.31,3.4858118136,0.442,0,0.442,3.03,-0.31,3.0458168034
2020-04-14 07:00:00,3.5195,-0.29,3.5314275088000002,0.3795,0,0.3795,3.14,-0.29,3.1533632839,3.6095,-0.31,3.6227876352,0.3795,0,0.3795,3.23,-0.31,3.2448420609
2020-04-14 07:30:00,3.868,-0.23,3.8748321254,0.378,0,0.378,3.49,-0.23,3.4975705854,3.958,-0.26,3.9665304739,0.378,0,0.378,3.58,-0.26,3.5894289239
2020-04-14 08:00:00,4.226,-0.23,4.2322542457,0.336,0,0.336,3.89,-0.23,3.8967935537000002,4.326,-0.15,4.3285997736,0.336,0,0.336,3.99,-0.15,3.9928185534000002
2020-04-14 08:30:00,4.4825,0.19,4.4865249637,0.3125,0,0.3125,4.17,0.19,4.1743262929,4.6025,0.18,4.6060184813,0.3125,0,0.3125,4.29,0.18,4.2937745632
2020-04-14 09:00:00,4.5280000000000005,0.2,4.5324148089000005,0.358,0,0.358,4.17,0.2,4.1747934081,4.648,0.19,4.6518817698,0.358,0,0.358,4.29,0.19,4.294205398
2020-04-14 09:30:00,4.593,0.22,4.5982658688,0.393,0,0.393,4.2,0.22,4.2057579578,4.703,0.2,4.7072506838,0.393,0,0.393,4.31,0.2,4.3146378759
2020-04-14 10:00:00,4.607,0.24,4.6132471211,0.327,0,0.327,4.28,0.24,4.2867236907,4.727,0.23,4.7325922072,0.327,0,0.327,4.4,0.23,4.4060072628
2020-04-14 10:30:00,4.5925,0.25,4.5992995391000004,0.35250000000000004,0,0.35250000000000004,4.24,0.25,4.2473638883,4.7025,0.25,4.7091407125,0.35250000000000004,0,0.35250000000000004,4.35,0.25,4.3571779858
2020-04-14 11:00:00,4.662,0.25,4.6686983197,0.302,0,0.302,4.36,0.25,4.3671615496000005,4.782,0.25,4.7885304635,0.302,0,0.302,4.48,0.25,4.4869700244
2020-04-14 11:30:00,4.539,0.25,4.5458795629,0.34900000000000003,0,0.34900000000000003,4.19,0.25,4.1974516078,4.649,0.25,4.6557170232,0.34900000000000003,0,0.34900000000000003,4.3,0.25,4.3072613109
2020-04-14 12:00:00,4.6075,0.25,4.6142774353,0.35750000000000004,0,0.35750000000000004,4.25,0.25,4.2573465915,4.7175,0.25,4.724119627,0.35750000000000004,0,0.35750000000000004,4.36,0.25,4.3671615496000005
2020-04-14 12:30:00,4.668,0.25,4.6746897223,0.388,0,0.388,4.28,0.25,4.2872951846,4.7780000000000005,0.25,4.7845359232,0.388,0,0.388,4.39,0.25,4.397112689
2020-04-14 13:00:00,4.5025,0.25,4.5094352473,0.35250000000000004,0,0.35250000000000004,4.15,0.25,4.1575233012,4.6025,0.25,4.6092847873,0.35250000000000004,0,0.35250000000000004,4.25,0.25,4.2573465915
2020-04-14 13:30:00,4.4655000000000005,0.25,4.4724926216,0.34550000000000003,0,0.34550000000000003,4.12,0.25,4.1275779823,4.5755,0.25,4.5823247648,0.34550000000000003,0,0.34550000000000003,4.23,0.25,4.2373812668
2020-04-14 14:00:00,4.2195,0.25,4.2268996025,0.40950000000000003,0,0.40950000000000003,3.81,0.25,3.81819329,4.3195,0.25,4.3267285852,0.40950000000000003,0,0.40950000000000003,3.91,0.25,3.9179841756
2020-04-14 14:30:00,4.167,0.27,4.1757381383,0.417,0,0.417,3.75,0.27,3.7597074354,4.267,0.25,4.2743173724,0.417,0,0.417,3.85,0.25,3.8581083447999998
2020-04-14 15:00:00,3.966,0.26,3.9745133035,0.406,0,0.406,3.56,0.26,3.5694817551,4.066,0.25,4.073678436,0.406,0,0.406,3.66,0.25,3.6685283153
2020-04-14 15:30:00,3.9355,0.23,3.9422151451,0.35550000000000004,0,0.35550000000000004,3.58,0.23,3.58738066,4.0155,0.19,4.0199925684,0.35550000000000004,0,0.35550000000000004,3.66,0.19,3.6649283757999997
2020-04-14 16:00:00,3.8890000000000002,-0.01,3.8890128568,0.329,0,0.329,3.56,-0.01,3.5600140449,3.989,-0.1,3.9902532501,0.329,0,0.329,3.66,-0.1,3.6613658654
2020-04-14 16:30:00,4.119,0.16,4.122106379,0.339,0,0.339,3.7800000000000002,0.16,3.783384728,4.219,0.2,4.2237377996,0.339,0,0.339,3.88,0.2,3.8851512197
2020-04-14 17:00:00,4.4715,-0.2,4.4759705372,0.3115,0,0.3115,4.16,-0.2,4.1648049174,4.5815,-0.22,4.5867790714000005,0.3115,0,0.3115,4.27,-0.22,4.2756636912
2020-04-14 17:30:00,4.8175,-0.23,4.8229872745,0.28750000000000003,0,0.28750000000000003,4.53,-0.23,4.535835094,4.9275,-0.25,4.9338378824,0.28750000000000003,0,0.28750000000000003,4.64,-0.25,4.646730033
2020-04-14 18:00:00,5.014,-0.27,5.0212643826,0.274,0,0.274,4.74,-0.27,4.7476836457000005,5.154,-0.19,5.1575009452,0.274,0,0.274,4.88,-0.19,4.8836973698
2020-04-14 18:30:00,5.1015,-0.26,5.1081212055,0.2215,0,0.2215,4.88,-0.26,4.8869213212,5.2315,-0.26,5.2379568774,0.2215,0,0.2215,5.01,-0.26,5.0167419706
2020-04-14 19:00:00,5.126,-0.24,5.1316153402,0.256,0,0.256,4.87,-0.24,4.8759101714,5.246,-0.2,5.2498110442,0.256,0,0.256,4.99,-0.2,4.9940064077
2020-04-14 19:30:00,5.1385,-0.24,5.1441016951,0.23850000000000002,0,0.23850000000000002,4.9,-0.24,4.9058740302,5.2685,-0.19,5.2719249094,0.23850000000000002,0,0.23850000000000002,5.03,-0.19,5.0335871901
2020-04-14 20:00:00,4.9265,-0.26,4.9333560838,0.2165,0,0.2165,4.71,-0.26,4.7171707622,5.0465,-0.29,5.0548256399,0.2165,0,0.2165,4.83,-0.29,4.838698172
2020-04-14 20:30:00,4.85,-0.27,4.85750965,0.22,0,0.22,4.63,-0.27,4.6378658885,4.98,-0.29,4.9884366288,0.22,0,0.22,4.76,-0.29,4.7688258513
2020-04-14 21:00:00,4.814,-0.29,4.8227270294,0.164,0,0.164,4.65,-0.29,4.6590342347,4.944,-0.31,4.9537093173,0.164,0,0.164,4.78,-0.31,4.7900417535
2020-04-14 21:30:00,4.634,-0.29,4.6430653668,0.17400000000000002,0,0.17400000000000002,4.46,-0.29,4.4694183067,4.754,-0.31,4.7640965565,0.17400000000000002,0,0.17400000000000002,4.58,-0.31,4.5904792778
2020-04-14 22:00:00,4.286,-0.32,4.2979292688,0.166,0,0.166,4.12,-0.32,4.1324084987,4.396,-0.34,4.4091287121,0.166,0,0.166,4.23,-0.34,4.2436423035
2020-04-14 22:30:00,4.028,-0.32,4.04069103,0.168,0,0.168,3.86,-0.32,3.8732415365,4.128,-0.34,4.1419782713,0.168,0,0.168,3.96,-0.34,3.974569159
2020-04-14 23:00:00,3.7800000000000002,-0.33,3.7943774193,0.22,0,0.22,3.56,-0.33,3.5752622281,3.88,-0.36,3.8966652409,0.22,0,0.22,3.66,-0.36,3.677662301
2020-04-14 23:30:00,3.5404999999999998,-0.35000000000000003,3.5577577559,0.18050000000000002,0,0.18050000000000002,3.36,-0.35000000000000003,3.3781799834,3.6305,-0.38,3.6503328958,0.18050000000000002,0,0.18050000000000002,3.45,-0.38,3.4708644456
2020-04-15 00:00:00,3.273,-0.35000000000000003,3.2916605232,0.223,0,0.223,3.05,-0.35000000000000003,3.0700162866,3.3529999999999998,-0.38,3.3744642538000003,0.223,0,0.223,3.13,-0.38,3.1529827148
2020-04-15 00:30:00,3.2685,-0.36,3.2882658424,0.2185,0,0.2185,3.05,-0.36,3.0711724146,3.3485,-0.39,3.3711351575,0.2185,0,0.2185,3.13,-0.39,3.1542035445
2020-04-15 01:00:00,3.2415,-0.36,3.2614294795,0.1715,0,0.1715,3.07,-0.36,3.0910354252,3.3215,-0.39,3.344317905,0.1715,0,0.1715,3.15,-0.39,3.1740510393
2020-04-15 01:30:00,3.6505,-0.35000000000000003,3.6672401408,0.21050000000000002,0,0.21050000000000002,3.44,-0.35000000000000003,3.4577593901,3.7405,-0.38,3.7597526847,0.21050000000000002,0,0.21050000000000002,3.5300000000000002,-0.38,3.5503943443
