Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-15 02:00:00,3.779,-0.37,3.7970700547,0.209,0,0.209,3.5700000000000003,-0.37,3.5891224554,3.8689999999999998,-0.4,3.8896222182,0.209,0,0.209,3.66,-0.4,3.6817930414
2020-04-15 02:30:00,3.8529999999999998,-0.34,3.8679722078000003,0.17300000000000001,0,0.17300000000000001,3.68,-0.34,3.6956731457,3.9530000000000003,-0.37,3.9702782018000002,0.17300000000000001,0,0.17300000000000001,3.7800000000000002,-0.37,3.798065297
2020-04-15 03:00:00,3.642,-0.35000000000000003,3.6587790313,0.192,0,0.192,3.45,-0.35000000000000003,3.4677081769,3.742,-0.39,3.7622684646,0.192,0,0.192,3.55,-0.39,3.571358285
2020-04-15 03:30:00,3.491,-0.35000000000000003,3.508501247,0.211,0,0.211,3.2800000000000002,-0.35000000000000003,3.298620924,3.581,-0.39,3.6021744822,0.211,0,0.211,3.37,-0.39,3.3924917096
2020-04-15 04:00:00,3.362,-0.35000000000000003,3.3801692265,0.202,0,0.202,3.16,-0.35000000000000003,3.1793238275,3.452,-0.39,3.4739608518000002,0.202,0,0.202,3.25,-0.39,3.2733163611
2020-04-15 04:30:00,3.226,-0.39,3.2494885751,0.146,0,0.146,3.08,-0.39,3.1045933711,3.306,-0.39,3.3289241505,0.146,0,0.146,3.16,-0.39,3.1839755024
2020-04-15 05:00:00,3.161,-0.34,3.1792327691,0.191,0,0.191,2.9699999999999998,-0.34,2.9893979327,3.241,-0.37,3.262051655,0.191,0,0.191,3.05,-0.37,3.0723606559
2020-04-15 05:30:00,3.348,-0.28,3.3596880808,0.20800000000000002,0,0.20800000000000002,3.14,-0.28,3.1524593574,3.438,-0.31,3.4519478559,0.20800000000000002,0,0.20800000000000002,3.23,-0.31,3.2448420609
2020-04-15 06:00:00,3.398,-0.28,3.4095166813,0.218,0,0.218,3.18,-0.28,3.1923032437,3.488,-0.31,3.501748706,0.218,0,0.218,3.27,-0.31,3.284661322
2020-04-15 06:30:00,3.6315,-0.25,3.640095088,0.2315,0,0.2315,3.4,-0.25,3.4091787867,3.7215,-0.28,3.7320185222,0.2315,0,0.2315,3.49,-0.28,3.5012140751
2020-04-15 07:00:00,3.8305,-0.24,3.8380112363,0.2505,0,0.2505,3.58,-0.24,3.5880356743,3.9305,-0.26,3.9390900282,0.2505,0,0.2505,3.68,-0.26,3.6891733491
2020-04-15 07:30:00,4.1145,-0.22,4.1203774402,0.28450000000000003,0,0.28450000000000003,3.83,-0.22,3.8363133343999998,4.2245,-0.18,4.2283330344,0.28450000000000003,0,0.28450000000000003,3.94,-0.18,3.9441095319
2020-04-15 08:00:00,4.327,0.18,4.3307423151,0.267,0,0.267,4.06,0.18,4.063988189,4.437,0.17,4.4402555107,0.267,0,0.267,4.17,0.17,4.1734637892
2020-04-15 08:30:00,4.4945,0.2,4.4989476825,0.3345,0,0.3345,4.16,0.2,4.1648049174,4.6045,0.18,4.6080169542,0.3345,0,0.3345,4.27,0.18,4.2737922271
2020-04-15 09:00:00,4.551,0.23,4.5568082031,0.391,0,0.391,4.16,0.23,4.1663533216,4.661,0.22,4.6661891303,0.391,0,0.391,4.27,0.22,4.2756636912
2020-04-15 09:30:00,4.5625,0.25,4.5693441816,0.4525,0,0.4525,4.11,0.25,4.1175963862,4.6625,0.24,4.6686728575,0.4525,0,0.4525,4.21,0.24,4.2168353062
2020-04-15 10:00:00,4.663,0.26,4.6702429273,0.373,0,0.373,4.29,0.26,4.2978715663,4.773,0.25,4.7795427606,0.373,0,0.373,4.4,0.25,4.4070965499
2020-04-15 10:30:00,4.5525,0.31,4.5630424335,0.49250000000000005,0,0.49250000000000005,4.06,0.31,4.0718177759,4.6625,0.30000000000000004,4.6721415058,0.49250000000000005,0,0.49250000000000005,4.17,0.30000000000000004,4.1807774397
2020-04-15 11:00:00,4.38,0.30000000000000004,4.3902619512,0.46,0,0.46,3.92,0.30000000000000004,3.9314628321000002,4.48,0.28,4.4887414717,0.46,0,0.46,4.02,0.28,4.0297394457
2020-04-15 11:30:00,4.432,0.31,4.4428283784,0.47200000000000003,0,0.47200000000000003,3.96,0.31,3.9721153055,4.532,0.30000000000000004,4.5419185374,0.47200000000000003,0,0.47200000000000003,4.06,0.30000000000000004,4.0710686558
2020-04-15 12:00:00,4.4105,0.33,4.4228283089,0.5105000000000001,0,0.5105000000000001,3.9,0.33,3.9139366372,4.5105,0.32,4.5218370437,0.5105000000000001,0,0.5105000000000001,4.0,0.32,4.0127795853
2020-04-15 12:30:00,4.398,0.31,4.4089118839,0.468,0,0.468,3.93,0.31,3.9422075034,4.498,0.30000000000000004,4.5079933452,0.468,0,0.468,4.03,0.30000000000000004,4.0411508262
2020-04-15 13:00:00,4.368,0.31,4.3789866408,0.448,0,0.448,3.92,0.31,3.9322385482,4.468,0.30000000000000004,4.4780602944,0.448,0,0.448,4.02,0.30000000000000004,4.0311784877
2020-04-15 13:30:00,4.196,0.29,4.2060095102,0.456,0,0.456,3.74,0.29,3.7512264661,4.296,0.28,4.3051150972,0.456,0,0.456,3.84,0.28,3.8501948003
2020-04-15 14:00:00,4.1095,0.31,4.1211758334,0.35950000000000004,0,0.35950000000000004,3.75,0.31,3.7627915169,4.2095,0.30000000000000004,4.2201765662,0.35950000000000004,0,0.35950000000000004,3.85,0.30000000000000004,3.8616706229
2020-04-15 14:30:00,4.0055,0.30000000000000004,4.0167188413,0.41550000000000004,0,0.41550000000000004,3.59,0.30000000000000004,3.6025130118,4.0955,0.30000000000000004,4.1064729696,0.41550000000000004,0,0.41550000000000004,3.68,0.30000000000000004,3.6922080115
2020-04-15 15:00:00,3.912,0.26,3.9206305615,0.462,0,0.462,3.45,0.26,3.4597832302000002,4.002,0.25,4.0098009926,0.462,0,0.462,3.54,0.25,3.5488167042
2020-04-15 15:30:00,3.862,0.28,3.8721368777,0.452,0,0.452,3.41,0.28,3.4214762896,3.942,0.26,3.9505650229000002,0.452,0,0.452,3.49,0.26,3.4996714131
2020-04-15 16:00:00,3.8689999999999998,0.28,3.8791185855,0.419,0,0.419,3.45,0.28,3.4613436697,3.959,0.26,3.9675283238,0.419,0,0.419,3.54,0.26,3.5495351808
2020-04-15 16:30:00,4.251,0.26,4.2589436484,0.401,0,0.401,3.85,0.26,3.8587692338,4.351,0.25,4.3581763388,0.401,0,0.401,3.95,0.25,3.9579034854
2020-04-15 17:00:00,4.5725,0.26,4.5798860521,0.42250000000000004,0,0.42250000000000004,4.15,0.26,4.1581366019,4.6825,0.25,4.6891690362,0.42250000000000004,0,0.42250000000000004,4.26,0.25,4.2673293756
2020-04-15 17:30:00,4.9265,0.23,4.9318660008,0.3765,0,0.3765,4.55,0.23,4.5558094780000005,5.0365,0.22,5.0413026342,0.3765,0,0.3765,4.66,0.22,4.6651902426
2020-04-15 18:00:00,5.1585,0.23,5.1636249138,0.34850000000000003,0,0.34850000000000003,4.8100000000000005,0.23,4.8154958208,5.2785,0.22,5.2830826465000005,0.34850000000000003,0,0.34850000000000003,4.93,0.22,4.9349062808
2020-04-15 18:30:00,5.1935,0.08,5.1941161183,0.3335,0,0.3335,4.86,0.08,4.8606583916,5.3135,0.02,5.3135376398,0.3335,0,0.3335,4.98,0.02,4.9800401605
2020-04-15 19:00:00,5.0365,-0.24,5.0422150143,0.28650000000000003,0,0.28650000000000003,4.75,-0.24,4.7560592932,5.1565,-0.24,5.1620821623,0.28650000000000003,0,0.28650000000000003,4.87,-0.24,4.8759101714
2020-04-15 19:30:00,5.0255,-0.24,5.0312275093,0.2555,0,0.2555,4.77,-0.24,4.7760339195,5.1555,-0.28,5.1630979315,0.2555,0,0.2555,4.9,-0.28,4.90799348
2020-04-15 20:00:00,4.9215,-0.25,4.9278455992,0.21150000000000002,0,0.21150000000000002,4.71,-0.25,4.716630153,5.0415,-0.28,5.0492694769,0.21150000000000002,0,0.21150000000000002,4.83,-0.28,4.8381091348
2020-04-15 20:30:00,4.789,-0.28,4.7971784415,0.229,0,0.229,4.5600000000000005,-0.28,4.5685884034,4.909,-0.30000000000000004,4.9181582935,0.229,0,0.229,4.68,-0.30000000000000004,4.6896055271
2020-04-15 21:00:00,4.766,-0.28,4.7742178417000005,0.186,0,0.186,4.58,-0.28,4.5885509695,4.886,-0.30000000000000004,4.8952013237,0.186,0,0.186,4.7,-0.30000000000000004,4.7095647357
2020-04-15 21:30:00,4.534,-0.30000000000000004,4.5439141717,0.17400000000000002,0,0.17400000000000002,4.36,-0.30000000000000004,4.3703089136,4.654,-0.33,4.6656849444,0.17400000000000002,0,0.17400000000000002,4.48,-0.33,4.4921375758
2020-04-15 22:00:00,4.2615,-0.32,4.27349766,0.18150000000000002,0,0.18150000000000002,4.08,-0.32,4.09252978,4.3715,-0.35000000000000003,4.3854888268,0.18150000000000002,0,0.18150000000000002,4.19,-0.35000000000000003,4.204592727
2020-04-15 22:30:00,4.052,-0.32,4.064616095,0.162,0,0.162,3.89,-0.32,3.9031397618,4.152,-0.35000000000000003,4.1667258129,0.162,0,0.162,3.99,-0.35000000000000003,4.0053214603
2020-04-15 23:00:00,3.716,-0.35000000000000003,3.7324463827,0.106,0,0.106,3.61,-0.35000000000000003,3.626927074,3.806,-0.38,3.8249230058,0.106,0,0.106,3.7,-0.38,3.7194623267
2020-04-15 23:30:00,3.499,-0.35000000000000003,3.5164614316,0.089,0,0.089,3.41,-0.35000000000000003,3.4279148181,3.589,-0.38,3.6090609582,0.089,0,0.089,3.5,-0.38,3.520568136
2020-04-16 00:00:00,3.2345,-0.39,3.2579272935,0.10450000000000001,0,0.10450000000000001,3.13,-0.39,3.1542035445,3.3245,-0.42,3.3509252827,0.10450000000000001,0,0.10450000000000001,3.22,-0.42,3.2472757813
2020-04-16 00:30:00,3.262,-0.37,3.2829169956,0.152,0,0.152,3.11,-0.37,3.1319323109,3.342,-0.4,3.3658526409,0.152,0,0.152,3.19,-0.4,3.2149805598
2020-04-16 01:00:00,3.1565,-0.37,3.1781114282,0.1665,0,0.1665,2.99,-0.37,3.0128060011,3.2365,-0.4,3.2611243843,0.1665,0,0.1665,3.07,-0.4,3.095948966
2020-04-16 01:30:00,3.5855,-0.37,3.6045402273000002,0.1655,0,0.1655,3.42,-0.37,3.4399563951,3.6755,-0.4,3.6972016783,0.1655,0,0.1655,3.51,-0.4,3.5327185
2020-04-16 02:00:00,3.697,-0.37,3.7154688802,0.137,0,0.137,3.56,-0.37,3.5791758828,3.797,-0.4,3.8180111315,0.137,0,0.137,3.66,-0.4,3.6817930414
2020-04-16 02:30:00,3.7275,-0.37,3.745818502,0.1375,0,0.1375,3.59,-0.37,3.6090164865,3.8175,-0.4,3.8383989175,0.1375,0,0.1375,3.68,-0.4,3.7016752964
2020-04-16 03:00:00,3.569,-0.35000000000000003,3.5861206059,0.11900000000000001,0,0.11900000000000001,3.45,-0.35000000000000003,3.4677081769,3.659,-0.38,3.6786792467,0.11900000000000001,0,0.11900000000000001,3.54,-0.38,3.5603370627
2020-04-16 03:30:00,3.4175,-0.35000000000000003,3.4353757073,0.1075,0,0.1075,3.31,-0.35000000000000003,3.3284530942,3.5075000000000003,-0.38,3.5280244118,0.1075,0,0.1075,3.4,-0.38,3.4211693907000003
2020-04-16 04:00:00,3.21,-0.39,3.2336047996,0.06,0,0.06,3.15,-0.39,3.1740510393,3.29,-0.42,3.3167001673,0.06,0,0.06,3.23,-0.42,3.2571920422
2020-04-16 04:30:00,3.1405,-0.36,3.1610663153,0.060500000000000005,0,0.060500000000000005,3.08,-0.36,3.1009675909,3.2205,-0.39,3.2440283985000002,0.060500000000000005,0,0.060500000000000005,3.16,-0.39,3.1839755024
2020-04-16 05:00:00,3.1105,-0.32,3.126917052,0.09050000000000001,0,0.09050000000000001,3.02,-0.32,3.0369063206,3.1905,-0.35000000000000003,3.2096402057,0.09050000000000001,0,0.09050000000000001,3.1,-0.35000000000000003,3.119695498
2020-04-16 05:30:00,3.2115,-0.31,3.2264271648,0.061500000000000006,0,0.061500000000000006,3.15,-0.31,3.1652172121,3.2915,-0.33,3.308001247,0.061500000000000006,0,0.061500000000000006,3.23,-0.33,3.2468138228
2020-04-16 06:00:00,3.3295,-0.28,3.3412527965,0.029500000000000002,0,0.029500000000000002,3.3,-0.28,3.3118574849,3.4095,-0.31,3.423563969,0.029500000000000002,0,0.029500000000000002,3.38,-0.31,3.3941862059
2020-04-16 06:30:00,3.451,-0.28,3.4623403934,0.041,0,0.041,3.41,-0.28,3.4214762896,3.541,-0.31,3.5545437119,0.041,0,0.041,3.5,-0.31,3.5137017517
2020-04-16 07:00:00,3.6,-0.25,3.6086701152,0.12,0,0.12,3.48,-0.25,3.4889683289,3.69,-0.28,3.7006080581000003,0.12,0,0.12,3.5700000000000003,-0.28,3.5809635575
2020-04-16 07:30:00,3.951,-0.21,3.9565769296,0.111,0,0.111,3.84,-0.21,3.8457379006,4.051,-0.23,4.0575239987,0.111,0,0.111,3.94,-0.23,3.9467074885
2020-04-16 08:00:00,4.196,-0.16,4.1990494162,0.146,0,0.146,4.05,-0.16,4.0531592616,4.306,-0.17,4.309354476,0.146,0,0.146,4.16,-0.17,4.1634721087
2020-04-16 08:30:00,4.432,0.2,4.4365103403,0.152,0,0.152,4.28,0.2,4.284670349,4.542,0.21,4.5468520979000004,0.152,0,0.152,4.39,0.21,4.3950199089
2020-04-16 09:00:00,4.5015,0.24,4.5078933273,0.1315,0,0.1315,4.37,0.24,4.376585427,4.6115,0.23,4.6172320983,0.1315,0,0.1315,4.48,0.23,4.4859001326
2020-04-16 09:30:00,4.539,0.24,4.5453405813,0.169,0,0.169,4.37,0.24,4.376585427,4.649,0.23,4.6546859185,0.169,0,0.169,4.48,0.23,4.4859001326
2020-04-16 10:00:00,4.4755,0.29,4.4848857566,0.1955,0,0.1955,4.28,0.29,4.2898135158,4.5955,0.28,4.6040221816999995,0.1955,0,0.1955,4.4,0.28,4.4089000896
2020-04-16 10:30:00,4.3345,0.30000000000000004,4.3448694169,0.2545,0,0.2545,4.08,0.30000000000000004,4.0910145441,4.4345,0.28,4.4433309859,0.2545,0,0.2545,4.18,0.28,4.189367494
2020-04-16 11:00:00,4.3185,0.32,4.3303397384,0.2785,0,0.2785,4.04,0.32,4.0526534518,4.4185,0.31,4.4293613817,0.2785,0,0.2785,4.14,0.31,4.1515900568
2020-04-16 11:30:00,4.344,0.32,4.3557704255,0.20400000000000001,0,0.20400000000000001,4.14,0.32,4.1523487329,4.444,0.30000000000000004,4.4541145023,0.20400000000000001,0,0.20400000000000001,4.24,0.30000000000000004,4.2505999577
2020-04-16 12:00:00,4.222,0.33,4.2348770938,0.192,0,0.192,4.03,0.33,4.0434885928,4.332,0.32,4.3438029421,0.192,0,0.192,4.14,0.32,4.1523487329
2020-04-16 12:30:00,4.3055,0.34,4.318903825,0.23550000000000001,0,0.23550000000000001,4.07,0.34,4.0841767836,4.4155,0.33,4.4278143875,0.23550000000000001,0,0.23550000000000001,4.18,0.33,4.1930060816
2020-04-16 13:00:00,4.2575,0.32,4.2695089003,0.2175,0,0.2175,4.04,0.32,4.0526534518,4.3675,0.31,4.3784878954,0.2175,0,0.2175,4.15,0.31,4.1615622067
2020-04-16 13:30:00,4.166,0.32,4.1782718916,0.20600000000000002,0,0.20600000000000002,3.96,0.32,3.9729082547,4.266,0.31,4.2772486484,0.20600000000000002,0,0.20600000000000002,4.06,0.31,4.0718177759
2020-04-16 14:00:00,3.9535,0.26,3.9620401626,0.1935,0,0.1935,3.76,0.26,3.7689786415,4.0535,0.31,4.0653366712,0.1935,0,0.1935,3.86,0.31,3.8724281788
2020-04-16 14:30:00,3.9939999999999998,0.29,4.0045144525,0.184,0,0.184,3.81,0.29,3.821020806,4.094,0.28,4.103563817,0.184,0,0.184,3.91,0.28,3.9200127551
2020-04-16 15:00:00,3.841,0.28,3.8511921531,0.14100000000000001,0,0.14100000000000001,3.7,0.28,3.7105794696,3.941,0.28,3.9509341933,0.14100000000000001,0,0.14100000000000001,3.8,0.28,3.8103018253
2020-04-16 15:30:00,4.1305,0.26,4.1386749389,0.1405,0,0.1405,3.99,0.26,3.9984622044,4.2305,0.24,4.2373022373,0.1405,0,0.1405,4.09,0.24,4.0970355136
2020-04-16 16:00:00,4.283,0.24,4.2897189885,0.123,0,0.123,4.16,0.24,4.1669173258,4.383,0.23,4.3890305308,0.123,0,0.123,4.26,0.23,4.266204402
2020-04-16 16:30:00,4.565,0.14,4.5671462644,0.085,0,0.085,4.48,0.14,4.4821869662000005,4.6850000000000005,0.22,4.6901625771,0.085,0,0.085,4.6,0.22,4.6052578647
2020-04-16 17:00:00,4.6935,0.23,4.6991320741,0.10350000000000001,0,0.10350000000000001,4.59,0.23,4.5957589145,4.8135,0.22,4.818524904,0.10350000000000001,0,0.10350000000000001,4.71,0.22,4.7151352048
2020-04-16 17:30:00,4.8025,-0.17,4.8055079076,0.0625,0,0.0625,4.74,-0.17,4.7430475435,4.9225,-0.17,4.9254346255,0.0625,0,0.0625,4.86,-0.17,4.8629723421
2020-04-16 18:00:00,4.858,-0.22,4.8629789224,0.028,0,0.028,4.83,-0.22,4.8350077558999995,4.9879999999999995,-0.22,4.9928492867,0.028,0,0.028,4.96,-0.22,4.9648766349
2020-04-16 18:30:00,5.008,-0.24,5.0137475006,0.018000000000000002,0,0.018000000000000002,4.99,-0.24,4.9957682092,5.138,-0.26,5.1445742292,0.018000000000000002,0,0.018000000000000002,5.12,-0.26,5.1265973121
2020-04-16 19:00:00,4.8845,-0.25,4.8908936044,0.0045000000000000005,0,0.0045000000000000005,4.88,-0.25,4.8863994925,5.0145,-0.27,5.0217636593,0.0045000000000000005,0,0.0045000000000000005,5.01,-0.27,5.0172701741
2020-04-16 19:30:00,4.952,-0.22,4.9568845054,0.002,0,0.002,4.95,-0.22,4.9548864770000005,5.082,-0.27,5.0891673189,0.002,0,0.002,5.08,-0.27,5.0871701367
2020-04-16 20:00:00,4.76,-0.25,4.7665606049,0.0,0,0.0,4.76,-0.25,4.7665606049,4.89,-0.27,4.8974483152,0.0,0,0.0,4.89,-0.27,4.8974483152
2020-04-16 20:30:00,4.76,-0.25,4.7665606049,0.0,0,0.0,4.76,-0.25,4.7665606049,4.89,-0.29,4.8985916343,0.0,0,0.0,4.89,-0.29,4.8985916343
2020-04-16 21:00:00,4.68,-0.25,4.6866725936,0.0,0,0.0,4.68,-0.25,4.6866725936,4.8,-0.29,4.808752437,0.0,0,0.0,4.8,-0.29,4.808752437
2020-04-16 21:30:00,4.44,-0.28,4.4488200683,0.0,0,0.0,4.44,-0.28,4.4488200683,4.5600000000000005,-0.31,4.5705251339,0.0,0,0.0,4.5600000000000005,-0.31,4.5705251339
2020-04-16 22:00:00,4.18,-0.28,4.189367494,0.0,0,0.0,4.18,-0.28,4.189367494,4.28,-0.31,4.29121195,0.0,0,0.0,4.28,-0.31,4.29121195
2020-04-16 22:30:00,3.93,-0.34,3.9446799617,0.0,0,0.0,3.93,-0.34,3.9446799617,4.04,-0.28,4.0496913463,0.0,0,0.0,4.04,-0.28,4.0496913463
2020-04-16 23:00:00,3.56,-0.34,3.5761990996,0.0,0,0.0,3.56,-0.34,3.5761990996,3.65,-0.35000000000000003,3.6667424235,0.0,0,0.0,3.65,-0.35000000000000003,3.6667424235
2020-04-16 23:30:00,3.4,-0.34,3.4169577112000002,0.0,0,0.0,3.4,-0.34,3.4169577112000002,3.49,-0.37,3.5095583768000003,0.0,0,0.0,3.49,-0.37,3.5095583768000003
2020-04-17 00:00:00,3.09,-0.38,3.1132780152,0.0,0,0.0,3.09,-0.38,3.1132780152,3.17,-0.41000000000000003,3.1964042298,0.0,0,0.0,3.17,-0.41000000000000003,3.1964042298
2020-04-17 00:30:00,3.13,-0.38,3.1529827148,0.0,0,0.0,3.13,-0.38,3.1529827148,3.22,-0.41000000000000003,3.2459975354,0.0,0,0.0,3.22,-0.41000000000000003,3.2459975354
2020-04-17 01:00:00,3.0,-0.41000000000000003,3.0278870521,0.0,0,0.0,3.0,-0.41000000000000003,3.0278870521,3.07,-0.45,3.1028051824,0.0,0,0.0,3.07,-0.45,3.1028051824
2020-04-17 01:30:00,3.42,-0.37,3.4399563951,0.0,0,0.0,3.42,-0.37,3.4399563951,3.51,-0.4,3.5327185,0.0,0,0.0,3.51,-0.4,3.5327185
2020-04-17 02:00:00,3.476,-0.37,3.4956367088,0.006,0,0.006,3.47,-0.37,3.4896704715,3.566,-0.4,3.5883639726,0.006,0,0.006,3.56,-0.4,3.5824014292
2020-04-17 02:30:00,3.4855,-0.37,3.5050834869000003,0.0155,0,0.0155,3.47,-0.37,3.4896704715,3.5755,-0.4,3.5978049211,0.0155,0,0.0155,3.56,-0.4,3.5824014292
2020-04-17 03:00:00,3.363,-0.34,3.3801433402,0.023,0,0.023,3.34,-0.34,3.3572607882,3.453,-0.37,3.4727667644,0.023,0,0.023,3.43,-0.37,3.4498985492
2020-04-17 03:30:00,3.252,-0.35000000000000003,3.270780335,0.032,0,0.032,3.22,-0.35000000000000003,3.2389658843999998,3.332,-0.38,3.3535986641,0.032,0,0.032,3.3,-0.38,3.3218067373
2020-04-17 04:00:00,3.0855,-0.36,3.1064304676,0.0155,0,0.0155,3.07,-0.36,3.0910354252,3.1655,-0.39,3.1894341583,0.0155,0,0.0155,3.15,-0.39,3.1740510393
2020-04-17 04:30:00,3.092,-0.32,3.1085147579,0.022,0,0.022,3.07,-0.32,3.0866324692,3.172,-0.35000000000000003,3.1912511653,0.022,0,0.022,3.15,-0.35000000000000003,3.1693847983
2020-04-17 05:00:00,3.011,-0.28,3.0239909061,0.031,0,0.031,2.98,-0.28,2.9931254568,3.091,-0.31,3.1065062369,0.031,0,0.031,3.06,-0.31,3.0756625303
2020-04-17 05:30:00,3.1695,-0.25,3.1793443113,0.0195,0,0.0195,3.15,-0.25,3.1599050619,3.2495,-0.27,3.2606978164,0.0195,0,0.0195,3.23,-0.27,3.2412651851
2020-04-17 06:00:00,3.231,-0.25,3.240657495,0.061,0,0.061,3.17,-0.25,3.1798427634,3.311,-0.27,3.3219905177,0.061,0,0.061,3.25,-0.27,3.2611960996000002
2020-04-17 06:30:00,3.3915,-0.25,3.4007017291,0.1015,0,0.1015,3.29,-0.25,3.2994848083,3.4715,-0.28,3.4827736432,0.1015,0,0.1015,3.37,-0.28,3.3816120416
2020-04-17 07:00:00,3.56,-0.23,3.5674220384,0.07,0,0.07,3.49,-0.23,3.4975705854,3.66,-0.25,3.6685283153,0.07,0,0.07,3.59,-0.25,3.5986942076
2020-04-17 07:30:00,3.8945,-0.19,3.8991319867,0.0545,0,0.0545,3.84,-0.19,3.8446976474000003,3.9945,-0.22,4.0005537429,0.0545,0,0.0545,3.94,-0.22,3.9461373519
2020-04-17 08:00:00,4.128,-0.12,4.1297438177,0.088,0,0.088,4.04,-0.12,4.0417817853,4.238,-0.11,4.2394273198,0.088,0,0.088,4.15,-0.11,4.1514575754
2020-04-17 08:30:00,4.357,0.17,4.3603152409,0.137,0,0.137,4.22,0.17,4.2234227825,4.467,0.16,4.4698645393,0.137,0,0.137,4.33,0.16,4.3329551117000005
2020-04-17 09:00:00,4.52,0.21,4.5248756889,0.06,0,0.06,4.46,0.21,4.464941209,4.63,0.2,4.6343176412,0.06,0,0.06,4.57,0.2,4.5743742741
2020-04-17 09:30:00,4.679,0.23,4.6846495066,0.029,0,0.029,4.65,0.23,4.6556846972,4.799,0.22,4.8040400706,0.029,0,0.029,4.77,0.22,4.7750706801
2020-04-17 10:00:00,4.795,0.25,4.8015127824,0.035,0,0.035,4.76,0.25,4.7665606049,4.925,0.24,4.9308442482,0.035,0,0.035,4.89,0.24,4.8958860281
2020-04-17 10:30:00,4.924,0.25,4.9303423816,0.074,0,0.074,4.85,0.25,4.8564390246,5.054,0.24,5.0596952477,0.074,0,0.074,4.98,0.24,4.9857797784999995
2020-04-17 11:00:00,5.106,0.25,5.1121165871,0.20600000000000002,0,0.20600000000000002,4.9,0.25,4.9063734061,5.236,0.24,5.2414974959,0.20600000000000002,0,0.20600000000000002,5.03,0.24,5.0357223911
2020-04-17 11:30:00,5.227,0.27,5.2339687618,0.257,0,0.257,4.97,0.27,4.9773286008,5.357,0.26,5.3633057903,0.257,0,0.257,5.1,0.26,5.1066231504
2020-04-17 12:00:00,5.301,0.28,5.3083896805,0.281,0,0.281,5.02,0.28,5.027802701,5.441,0.27,5.4476950172,0.281,0,0.281,5.16,0.27,5.1670591249
2020-04-17 12:30:00,5.5795,0.28,5.5865213013,0.2795,0,0.2795,5.3,0.28,5.3073910728,5.7195,0.27,5.7258693881,0.2795,0,0.2795,5.44,0.27,5.4466962463
2020-04-17 13:00:00,5.65,0.28,5.6569337984,0.31,0,0.31,5.34,0.28,5.3473357852,5.79,0.27,5.7962919181,0.31,0,0.31,5.48,0.27,5.4866474281
2020-04-17 13:30:00,5.622,0.27,5.6284797237,0.28200000000000003,0,0.28200000000000003,5.34,0.27,5.3468214857,5.7620000000000005,0.26,5.7678630358,0.28200000000000003,0,0.28200000000000003,5.48,0.26,5.4861644161
2020-04-17 14:00:00,5.394,0.27,5.4007532808,0.304,0,0.304,5.09,0.27,5.0971560698,5.524,0.26,5.5301153695,0.304,0,0.304,5.22,0.26,5.2264710848
2020-04-17 14:30:00,5.2195,0.26,5.2259717039,0.35950000000000004,0,0.35950000000000004,4.86,0.26,4.8669497635,5.3495,0.25,5.3553384814000005,0.35950000000000004,0,0.35950000000000004,4.99,0.25,4.9962586002
2020-04-17 15:00:00,5.204,0.26,5.2104909558,0.374,0,0.374,4.83,0.26,4.8369928675,5.334,0.25,5.3398554288,0.374,0,0.374,4.96,0.25,4.9662964068
2020-04-17 15:30:00,5.0605,0.24,5.0661879407,0.4005,0,0.4005,4.66,0.24,4.6661761647,5.1905,0.23,5.1955933492,0.4005,0,0.4005,4.79,0.23,4.7955187415000005
2020-04-17 16:00:00,5.04,0.24,5.04571105,0.38,0,0.38,4.66,0.24,4.6661761647,5.17,0.23,5.1751135253000005,0.38,0,0.38,4.79,0.23,4.7955187415000005
2020-04-17 16:30:00,5.1475,0.22,5.1521991664,0.2775,0,0.2775,4.87,0.22,4.8749666666,5.2775,0.21,5.2816764621,0.2775,0,0.2775,5.0,0.21,5.0044080569
2020-04-17 17:00:00,5.377,-0.15,5.3790918378,0.267,0,0.267,5.11,-0.15,5.1122010915,5.507,-0.19,5.5102766718,0.267,0,0.267,5.24,-0.19,5.243443525
2020-04-17 17:30:00,5.719,-0.24,5.7240336302,0.219,0,0.219,5.5,-0.24,5.5052338733,5.859,-0.26,5.8647660651999995,0.219,0,0.219,5.64,-0.26,5.6459897272
2020-04-17 18:00:00,5.848,-0.14,5.8496755466,0.108,0,0.108,5.74,-0.14,5.7417070632,6.008,-0.11,6.0090069063,0.108,0,0.108,5.9,-0.11,5.9010253346
2020-04-17 18:30:00,5.785,-0.26,5.7908397491,0.135,0,0.135,5.65,-0.26,5.6559791372,5.9350000000000005,-0.26,5.9406922997,0.135,0,0.135,5.8,-0.26,5.8058246615
2020-04-17 19:00:00,5.644,-0.26,5.6499854867,0.14400000000000002,0,0.14400000000000002,5.5,-0.26,5.506142025,5.7940000000000005,-0.24,5.798968529,0.14400000000000002,0,0.14400000000000002,5.65,-0.24,5.6550950478
2020-04-17 19:30:00,5.374,-0.29,5.3818190233,0.14400000000000002,0,0.14400000000000002,5.23,-0.29,5.2380339823,5.514,-0.31,5.5227073071,0.14400000000000002,0,0.14400000000000002,5.37,-0.31,5.3789404161
2020-04-17 20:00:00,5.0255,-0.30000000000000004,5.0344463698,0.1655,0,0.1655,4.86,-0.30000000000000004,4.8692504557,5.1455,-0.31,5.1548297984,0.1655,0,0.1655,4.98,-0.31,4.9896392655
2020-04-17 20:30:00,4.828,-0.30000000000000004,4.8373116501,0.128,0,0.128,4.7,-0.30000000000000004,4.7095647357,4.958,-0.33,4.9689701146,0.128,0,0.128,4.83,-0.33,4.8412601665
2020-04-17 21:00:00,4.683,-0.30000000000000004,4.6925993863,0.183,0,0.183,4.5,-0.30000000000000004,4.5099889135,4.803,-0.33,4.8143233169,0.183,0,0.183,4.62,-0.33,4.6317707197
2020-04-17 21:30:00,4.439,-0.33,4.4512493752,0.129,0,0.129,4.31,-0.33,4.3226149493,4.549,-0.36,4.5632226551,0.129,0,0.129,4.42,-0.36,4.4346364
2020-04-17 22:00:00,4.1715,-0.33,4.1845325008,0.14150000000000001,0,0.14150000000000001,4.03,-0.33,4.0434885928,4.2815,-0.36,4.2966082263,0.14150000000000001,0,0.14150000000000001,4.14,-0.36,4.155622697
2020-04-17 22:30:00,3.9005,-0.37,3.9180097307,0.1305,0,0.1305,3.77,-0.37,3.7881129867,4.0005,-0.4,4.0204477674,0.1305,0,0.1305,3.87,-0.4,3.8906169177
2020-04-17 23:00:00,3.616,-0.37,3.6348804657000002,0.176,0,0.176,3.44,-0.37,3.4598410368,3.706,-0.4,3.7275241113,0.176,0,0.176,3.5300000000000002,-0.4,3.5525906041
2020-04-17 23:30:00,3.4425,-0.37,3.4623267105,0.1125,0,0.1125,3.33,-0.37,3.3504925011,3.5324999999999998,-0.4,3.5550747179,0.1125,0,0.1125,3.42,-0.4,3.4433123588
2020-04-18 00:00:00,3.187,-0.39,3.2107738943,0.057,0,0.057,3.13,-0.39,3.1542035445,3.267,-0.42,3.2938866101,0.057,0,0.057,3.21,-0.42,3.2373600356
2020-04-18 00:30:00,3.1655,-0.41000000000000003,3.1919414547000002,0.0855,0,0.0855,3.08,-0.41000000000000003,3.1071691296,3.2455,-0.44,3.275190109,0.0855,0,0.0855,3.16,-0.44,3.1904858564
2020-04-18 01:00:00,3.1165,-0.4,3.1420649659,0.08650000000000001,0,0.08650000000000001,3.03,-0.4,3.0562885989,3.1965,-0.43,3.2252925836,0.08650000000000001,0,0.08650000000000001,3.11,-0.43,3.13958596
2020-04-18 01:30:00,3.5140000000000002,-0.4,3.5366928054,0.084,0,0.084,3.43,-0.4,3.4532448509,3.604,-0.43,3.629561406,0.084,0,0.084,3.52,-0.43,3.5461669447
2020-04-18 02:00:00,3.601,-0.37,3.6199587014,0.091,0,0.091,3.51,-0.37,3.5294475488,3.691,-0.41000000000000003,3.713701792,0.091,0,0.091,3.6,-0.41000000000000003,3.6232720019
2020-04-18 02:30:00,3.6195,-0.37,3.6383623033,0.11950000000000001,0,0.11950000000000001,3.5,-0.37,3.5195028058,3.7195,-0.41000000000000003,3.7420288949,0.11950000000000001,0,0.11950000000000001,3.6,-0.41000000000000003,3.6232720019
2020-04-18 03:00:00,3.454,-0.36,3.4727101808,0.10400000000000001,0,0.10400000000000001,3.35,-0.36,3.3692877586,3.544,-0.39,3.5653942279,0.10400000000000001,0,0.10400000000000001,3.44,-0.39,3.4620369727
2020-04-18 03:30:00,3.2885,-0.39,3.3115452964,0.0685,0,0.0685,3.22,-0.39,3.2435320254,3.3685,-0.42,3.39458278,0.0685,0,0.0685,3.3,-0.42,3.3266199062
2020-04-18 04:00:00,3.1575,-0.39,3.1814943423,0.0575,0,0.0575,3.1,-0.39,3.1244359491,3.2375,-0.42,3.2646295732,0.0575,0,0.0575,3.18,-0.42,3.2076159371
2020-04-18 04:30:00,3.0385,-0.41000000000000003,3.0660368964,0.0985,0,0.0985,2.94,-0.41000000000000003,2.9684507744,3.1185,-0.44,3.1493875991999998,0.0985,0,0.0985,3.02,-0.44,3.0518846636
2020-04-18 05:00:00,2.923,-0.36,2.9450855675,0.113,0,0.113,2.81,-0.36,2.8329666428999998,3.003,-0.39,3.0282187834,0.113,0,0.113,2.89,-0.39,2.9161961525
2020-04-18 05:30:00,2.923,-0.39,2.9489030164,0.083,0,0.083,2.84,-0.39,2.8666531007,2.993,-0.42,3.0223250983,0.083,0,0.083,2.91,-0.42,2.9401530572
2020-04-18 06:00:00,2.9535,-0.36,2.97535918,0.07350000000000001,0,0.07350000000000001,2.88,-0.36,2.9024127894,3.0335,-0.39,3.0584673041,0.07350000000000001,0,0.07350000000000001,2.96,-0.39,2.9855820203
2020-04-18 06:30:00,3.085,-0.35000000000000003,3.1047906532,0.085,0,0.085,3.0,-0.35000000000000003,3.0203476621,3.165,-0.38,3.1877303838,0.085,0,0.085,3.08,-0.38,3.1033530254
2020-04-18 07:00:00,3.1495,-0.35000000000000003,3.168887857,0.0995,0,0.0995,3.05,-0.35000000000000003,3.0700162866,3.2295,-0.38,3.2517795513,0.0995,0,0.0995,3.13,-0.38,3.1529827148
2020-04-18 07:30:00,3.3165,-0.35000000000000003,3.3349171279,0.0765,0,0.0765,3.24,-0.35000000000000003,3.2588494902000003,3.4065,-0.38,3.4276292463,0.0765,0,0.0765,3.33,-0.38,3.3516115527
2020-04-18 08:00:00,3.52,-0.33,3.5354349096,0.08,0,0.08,3.44,-0.33,3.4557922391,3.61,-0.36,3.627905732,0.08,0,0.08,3.5300000000000002,-0.36,3.5483094566
2020-04-18 08:30:00,3.651,-0.33,3.665883386,0.07100000000000001,0,0.07100000000000001,3.58,-0.33,3.5951773253,3.741,-0.36,3.7582816552000002,0.07100000000000001,0,0.07100000000000001,3.67,-0.36,3.687614405
2020-04-18 09:00:00,3.8335,-0.30000000000000004,3.8452207024,0.1135,0,0.1135,3.7199999999999998,-0.30000000000000004,3.7320771696,3.9335,-0.32,3.9464949322000002,0.1135,0,0.1135,3.8200000000000003,-0.32,3.8333797099
2020-04-18 09:30:00,4.008,-0.30000000000000004,4.019211863,0.108,0,0.108,3.9,-0.30000000000000004,3.9115214431,4.108,-0.32,4.1204446362,0.108,0,0.108,4.0,-0.32,4.0127795853
2020-04-18 10:00:00,4.1995000000000005,-0.24,4.2063523687,0.11950000000000001,0,0.11950000000000001,4.08,-0.24,4.0870527278,4.2995,-0.26,4.3073542053,0.11950000000000001,0,0.11950000000000001,4.18,-0.26,4.1880783183
2020-04-18 10:30:00,4.258,-0.26,4.2659306136,0.088,0,0.088,4.17,-0.26,4.1780976532,4.368,-0.28,4.3769651586,0.088,0,0.088,4.28,-0.28,4.2891490998
2020-04-18 11:00:00,4.3515,-0.25,4.3586755156,0.0915,0,0.0915,4.26,-0.25,4.2673293756,4.4615,-0.28,4.470277648,0.0915,0,0.0915,4.37,-0.28,4.378961064
2020-04-18 11:30:00,4.5325,-0.25,4.5393894138,0.0825,0,0.0825,4.45,-0.25,4.4570169396,4.6525,-0.26,4.6597592481,0.0825,0,0.0825,4.57,-0.26,4.5773900861
2020-04-18 12:00:00,4.6515,-0.2,4.6557977029,0.0915,0,0.0915,4.5600000000000005,-0.2,4.5643838577,4.7715,-0.26,4.7785784759,0.0915,0,0.0915,4.68,-0.26,4.6872166581
2020-04-18 12:30:00,4.8705,-0.26,4.8774348022,0.09050000000000001,0,0.09050000000000001,4.78,-0.26,4.7870659072,5.0005,-0.27,5.007783966,0.09050000000000001,0,0.09050000000000001,4.91,-0.27,4.9174180217
2020-04-18 13:00:00,4.9205000000000005,-0.26,4.9273644324,0.1005,0,0.1005,4.82,-0.26,4.8270073545,5.0405,-0.29,5.0488355341,0.1005,0,0.1005,4.94,-0.29,4.9485048247000005
2020-04-18 13:30:00,4.8705,-0.28,4.878541816,0.1505,0,0.1505,4.72,-0.28,4.728297791,5.0005,-0.29,5.0089021003,0.1505,0,0.1505,4.85,-0.29,4.8586623674
2020-04-18 14:00:00,4.7365,-0.41000000000000003,4.7542120535,0.1565,0,0.1565,4.58,-0.41000000000000003,4.5983149087,4.8965,-0.04,4.8966633793,0.1565,0,0.1565,4.74,-0.04,4.7401687734
2020-04-18 14:30:00,4.709,-0.27,4.7167341456,0.219,0,0.219,4.49,-0.27,4.4981107145,4.829,-0.29,4.83769997,0.219,0,0.219,4.61,-0.29,4.6191124689
2020-04-18 15:00:00,4.6385000000000005,-0.27,4.6463514988,0.1985,0,0.1985,4.44,-0.27,4.4482018839,4.7485,-0.29,4.7573471862000005,0.1985,0,0.1985,4.55,-0.29,4.5592323915
2020-04-18 15:30:00,4.6385000000000005,-0.29,4.6475565892,0.1585,0,0.1585,4.48,-0.29,4.4893763487000005,4.7585,-0.32,4.769247556,0.1585,0,0.1585,4.6,-0.32,4.6111170013
2020-04-18 16:00:00,4.594,-0.30000000000000004,4.6037849646,0.10400000000000001,0,0.10400000000000001,4.49,-0.30000000000000004,4.5000111111,4.714,-0.33,4.7255365833,0.10400000000000001,0,0.10400000000000001,4.61,-0.33,4.6217961876
2020-04-18 16:30:00,4.775,-0.30000000000000004,4.7844148023,0.095,0,0.095,4.68,-0.30000000000000004,4.6896055271,4.895,-0.33,4.9061109853,0.095,0,0.095,4.8,-0.33,4.8113303773
2020-04-18 17:00:00,5.029,-0.30000000000000004,5.0379401545,0.079,0,0.079,4.95,-0.30000000000000004,4.9590825764,5.159,-0.33,5.1695435969,0.079,0,0.079,5.08,-0.33,5.09070722
2020-04-18 17:30:00,5.3385,-0.29,5.3463709421,0.0585,0,0.0585,5.28,-0.29,5.287958018,5.4785,-0.32,5.4878376661,0.0585,0,0.0585,5.42,-0.32,5.4294382767
2020-04-18 18:00:00,5.432,-0.28,5.4392117076,0.062,0,0.062,5.37,-0.28,5.3772948589,5.582,-0.32,5.591164816,0.062,0,0.062,5.52,-0.32,5.5292675826
2020-04-18 18:30:00,5.4045,-0.29,5.4122749607,0.0345,0,0.0345,5.37,-0.29,5.3778248391,5.5545,-0.32,5.5637101156,0.0345,0,0.0345,5.52,-0.32,5.5292675826
2020-04-18 19:00:00,5.372,-0.29,5.3798219301,0.042,0,0.042,5.33,-0.29,5.3378834757,5.5120000000000005,-0.32,5.5212810108,0.042,0,0.042,5.47,-0.32,5.4793521515
2020-04-18 19:30:00,5.187,-0.30000000000000004,5.195668292,0.057,0,0.057,5.13,-0.30000000000000004,5.1387644429,5.317,-0.33,5.3272308942,0.057,0,0.057,5.26,-0.33,5.2703415449
2020-04-18 20:00:00,4.9495000000000005,-0.32,4.9598336918,0.0495,0,0.0495,4.9,-0.32,4.9104378623,5.0795,-0.35000000000000003,5.0915439947,0.0495,0,0.0495,5.03,-0.35000000000000003,5.0421622346
2020-04-18 20:30:00,4.79,-0.32,4.8006770356,0.06,0,0.06,4.73,-0.32,4.7408121667,4.92,-0.36,4.9331531499,0.06,0,0.06,4.86,-0.36,4.8733150934000005
2020-04-18 21:00:00,4.5715,-0.34,4.5841261163,0.0415,0,0.0415,4.53,-0.34,4.5427414630000005,4.6915,-0.36,4.7052919410000005,0.0415,0,0.0415,4.65,-0.36,4.6639146647
2020-04-18 21:30:00,4.3629999999999995,-0.36,4.3778269724,0.033,0,0.033,4.33,-0.36,4.3449395853,4.473,-0.39,4.4899698217,0.033,0,0.033,4.44,-0.39,4.4570954668
2020-04-18 22:00:00,4.1475,-0.36,4.1630945521000005,0.0375,0,0.0375,4.11,-0.36,4.1257362979,4.2575,-0.39,4.27532528,0.0375,0,0.0375,4.22,-0.39,4.2379830108
2020-04-18 22:30:00,3.9105,-0.38,3.9289197307,0.0505,0,0.0505,3.86,-0.38,3.8786595623,4.0105,-0.41000000000000003,4.0314030126,0.0505,0,0.0505,3.96,-0.41000000000000003,3.9811681703
2020-04-18 23:00:00,3.677,-0.38,3.6965834226,0.067,0,0.067,3.61,-0.38,3.6299449032,3.777,-0.41000000000000003,3.7991879395,0.067,0,0.067,3.71,-0.41000000000000003,3.7325862348000003
2020-04-18 23:30:00,3.5435,-0.38,3.5638170899,0.07350000000000001,0,0.07350000000000001,3.47,-0.38,3.4907449061999998,3.6335,-0.41000000000000003,3.6565587989,0.07350000000000001,0,0.07350000000000001,3.56,-0.41000000000000003,3.5835317775
2020-04-19 00:00:00,3.2595,-0.39,3.2827488862,0.059500000000000004,0,0.059500000000000004,3.2,-0.39,3.2236780235999998,3.3495,-0.42,3.3757295878,0.059500000000000004,0,0.059500000000000004,3.29,-0.42,3.3167001673
2020-04-19 00:30:00,3.3245,-0.39,3.3472974547,0.0845,0,0.0845,3.24,-0.39,3.2633878102000002,3.4145,-0.42,3.44023404,0.0845,0,0.0845,3.33,-0.42,3.3563819806
2020-04-19 01:00:00,3.2405,-0.39,3.2638842274,0.1105,0,0.1105,3.13,-0.39,3.1542035445,3.3305,-0.42,3.3568780511,0.1105,0,0.1105,3.22,-0.42,3.2472757813
2020-04-19 01:30:00,3.6185,-0.39,3.6394563124,0.0585,0,0.0585,3.56,-0.39,3.5812986471,3.7185,-0.42,3.7421440713000003,0.0585,0,0.0585,3.66,-0.42,3.6840195439
2020-04-19 02:00:00,3.682,-0.39,3.7025969265,0.082,0,0.082,3.6,-0.39,3.6210633797,3.782,-0.42,3.8052495319,0.082,0,0.082,3.7,-0.42,3.7237615391
2020-04-19 02:30:00,3.74,-0.38,3.7592552454,0.08,0,0.08,3.66,-0.38,3.6796738986,3.84,-0.41000000000000003,3.861825993,0.08,0,0.08,3.76,-0.41000000000000003,3.7822876675
2020-04-19 03:00:00,3.5435,-0.38,3.5638170899,0.053500000000000006,0,0.053500000000000006,3.49,-0.38,3.5106267247,3.6435,-0.41000000000000003,3.6664959089,0.053500000000000006,0,0.053500000000000006,3.59,-0.41000000000000003,3.6133364084
2020-04-19 03:30:00,3.3665,-0.38,3.3878787242,0.0465,0,0.0465,3.32,-0.38,3.3416762261,3.4565,-0.41000000000000003,3.4807315682,0.0465,0,0.0465,3.41,-0.41000000000000003,3.4345596515
2020-04-19 04:00:00,3.237,-0.38,3.2592282829,0.057,0,0.057,3.18,-0.38,3.2026239242,3.317,-0.41000000000000003,3.3422431091,0.057,0,0.057,3.26,-0.41000000000000003,3.2856810557
2020-04-19 04:30:00,3.092,-0.38,3.1152630708,0.07200000000000001,0,0.07200000000000001,3.02,-0.38,3.0438133977,3.182,-0.41000000000000003,3.2083054717,0.07200000000000001,0,0.07200000000000001,3.11,-0.41000000000000003,3.1369093069
2020-04-19 05:00:00,2.9465,-0.4,2.9735269042,0.0565,0,0.0565,2.89,-0.4,2.9175503423,3.0265,-0.42,3.0555036001,0.0565,0,0.0565,2.9699999999999998,-0.42,2.9995499662
2020-04-19 05:30:00,2.8965,-0.42,2.9267921433,0.0665,0,0.0665,2.83,-0.42,2.86099633,2.9665,-0.45,3.0004370098,0.0665,0,0.0665,2.9,-0.45,2.9347061182000003
2020-04-19 06:00:00,2.8865,-0.4,2.9140834322,0.0765,0,0.0765,2.81,-0.4,2.838326972,2.9565,-0.43,2.9876064416,0.0765,0,0.0765,2.88,-0.43,2.9119237627
2020-04-19 06:30:00,2.9015,-0.4,2.9289421725,0.0915,0,0.0915,2.81,-0.4,2.838326972,2.9715,-0.43,3.0024510404,0.0915,0,0.0915,2.88,-0.43,2.9119237627
2020-04-19 07:00:00,2.9345,-0.4,2.9616364142,0.0645,0,0.0645,2.87,-0.4,2.8977404991,3.0145,-0.43,3.0450139983,0.0645,0,0.0645,2.95,-0.43,2.9811742653
2020-04-19 07:30:00,3.1445,-0.38,3.1673775036,0.0945,0,0.0945,3.05,-0.38,3.0735809734,3.2245,-0.41000000000000003,3.2504615442,0.0945,0,0.0945,3.13,-0.41000000000000003,3.1567388235
2020-04-19 08:00:00,3.308,-0.38,3.3297543453,0.11800000000000001,0,0.11800000000000001,3.19,-0.38,3.2125535015,3.388,-0.41000000000000003,3.4127179784,0.11800000000000001,0,0.11800000000000001,3.27,-0.41000000000000003,3.2956031314
2020-04-19 08:30:00,3.3955,-0.38,3.4166972722,0.1155,0,0.1155,3.2800000000000002,-0.38,3.3019388244,3.4855,-0.41000000000000003,3.5095313434,0.1155,0,0.1155,3.37,-0.41000000000000003,3.3948490394
2020-04-19 09:00:00,3.607,-0.34,3.6229889593999998,0.097,0,0.097,3.51,-0.34,3.5264287884,3.697,-0.37,3.7154688802,0.097,0,0.097,3.6,-0.37,3.6189639401
2020-04-19 09:30:00,3.807,-0.33,3.8212758341,0.107,0,0.107,3.7,-0.33,3.7146870661999998,3.907,-0.37,3.92448073,0.107,0,0.107,3.8,-0.37,3.8179706652
2020-04-19 10:00:00,4.0955,-0.29,4.1057545287,0.1155,0,0.1155,3.98,-0.29,3.9905513404,4.2055,-0.32,4.2176569621,0.1155,0,0.1155,4.09,-0.32,4.1024992383
2020-04-19 10:30:00,4.249,-0.29,4.258884948,0.169,0,0.169,4.08,-0.29,4.090293388,4.369,-0.28,4.3779631109,0.169,0,0.169,4.2,-0.28,4.2093229859
2020-04-19 11:00:00,4.343,-0.28,4.352016659,0.153,0,0.153,4.19,-0.28,4.1993451871,4.453,-0.30000000000000004,4.4630941061,0.153,0,0.153,4.3,-0.30000000000000004,4.3104524125
2020-04-19 11:30:00,4.291,-0.26,4.2988697352,0.151,0,0.151,4.14,-0.26,4.1481562169,4.401,-0.23,4.4070058997,0.151,0,0.151,4.25,-0.23,4.2562189793
2020-04-19 12:00:00,4.2995,-0.26,4.3073542053,0.1395,0,0.1395,4.16,-0.26,4.1681170809,4.4095,-0.27,4.4177585097,0.1395,0,0.1395,4.27,-0.27,4.2785277842
2020-04-19 12:30:00,4.3815,-0.26,4.389207474,0.2015,0,0.2015,4.18,-0.26,4.1880783183,4.4915,-0.27,4.4996080107,0.2015,0,0.2015,4.29,-0.27,4.2984881063
2020-04-19 13:00:00,4.2435,-0.26,4.2514576618,0.1335,0,0.1335,4.11,-0.26,4.118215633,4.3535,-0.26,4.3612569576,0.1335,0,0.1335,4.22,-0.26,4.2280018921
2020-04-19 13:30:00,3.993,-0.26,4.0014558601,0.133,0,0.133,3.86,-0.26,3.868746567,4.103,-0.23,4.1094414462,0.133,0,0.133,3.9699999999999998,-0.23,3.9766568874
2020-04-19 14:00:00,3.8405,-0.26,3.8492908763,0.1505,0,0.1505,3.69,-0.26,3.6991485507,3.9405,-0.28,3.9504354507,0.1505,0,0.1505,3.79,-0.28,3.8003289331000003
2020-04-19 14:30:00,3.557,-0.28,3.5680035034,0.147,0,0.147,3.41,-0.28,3.4214762896,3.6470000000000002,-0.30000000000000004,3.6593181059,0.147,0,0.147,3.5,-0.30000000000000004,3.5128336141
2020-04-19 15:00:00,3.5175,-0.28,3.5286266805,0.1375,0,0.1375,3.38,-0.28,3.3915778039,3.5975,-0.30000000000000004,3.6099870151999998,0.1375,0,0.1375,3.46,-0.30000000000000004,3.4729814280999998
2020-04-19 15:30:00,3.4585,-0.30000000000000004,3.4714870373,0.1385,0,0.1385,3.32,-0.30000000000000004,3.3335266611,3.5385,-0.33,3.5538545623,0.1385,0,0.1385,3.4,-0.33,3.4159771662000002
2020-04-19 16:00:00,3.617,-0.30000000000000004,3.6294199260999997,0.117,0,0.117,3.5,-0.30000000000000004,3.5128336141,3.707,-0.33,3.7216594417,0.117,0,0.117,3.59,-0.33,3.6051352263
2020-04-19 16:30:00,3.838,-0.32,3.8513171773,0.058,0,0.058,3.7800000000000002,-0.32,3.7935207921,3.938,-0.35000000000000003,3.9535229859000003,0.058,0,0.058,3.88,-0.35000000000000003,3.895754099
2020-04-19 17:00:00,4.2965,-0.30000000000000004,4.3069609065,0.0465,0,0.0465,4.25,-0.30000000000000004,4.2605750786,4.4065,-0.33,4.4188394687,0.0465,0,0.0465,4.36,-0.33,4.3724706974
2020-04-19 17:30:00,4.6,-0.30000000000000004,4.6097722286,0.05,0,0.05,4.55,-0.30000000000000004,4.5598793844,4.72,-0.33,4.7315219539,0.05,0,0.05,4.67,-0.33,4.68164501
2020-04-19 18:00:00,4.841,-0.30000000000000004,4.8502866926,0.041,0,0.041,4.8,-0.30000000000000004,4.8093658626,4.961,-0.33,4.9719634954,0.041,0,0.041,4.92,-0.33,4.9310546539
2020-04-19 18:30:00,5.1105,-0.30000000000000004,5.1192978278,0.030500000000000003,0,0.030500000000000003,5.08,-0.30000000000000004,5.0888505578,5.2405,-0.33,5.2508799501,0.030500000000000003,0,0.030500000000000003,5.21,-0.33,5.2204405944
2020-04-19 19:00:00,5.0405,-0.32,5.050647508,0.0105,0,0.0105,5.03,-0.32,5.040168648,5.1705,-0.34,5.1816667444,0.0105,0,0.0105,5.16,-0.34,5.1711894183
2020-04-19 19:30:00,4.782,-0.34,4.7940717558,0.012,0,0.012,4.77,-0.34,4.7821020483000005,4.912,-0.37,4.9259155494,0.012,0,0.012,4.9,-0.37,4.9139495317
2020-04-19 20:00:00,4.627,-0.34,4.6394750781,0.007,0,0.007,4.62,-0.34,4.6324939288,4.757,-0.37,4.7713676236,0.007,0,0.007,4.75,-0.37,4.7643887331
2020-04-19 20:30:00,4.4515,-0.36,4.4660331671,0.021500000000000002,0,0.021500000000000002,4.43,-0.36,4.4446034694,4.5615,-0.39,4.5781417901,0.021500000000000002,0,0.021500000000000002,4.54,-0.39,4.5567203118
2020-04-19 21:00:00,4.405,-0.36,4.4196860748,0.025,0,0.025,4.38,-0.36,4.3947696185,4.525,-0.39,4.5417755339,0.025,0,0.025,4.5,-0.39,4.5168683842
2020-04-19 21:30:00,4.2465,-0.41000000000000003,4.2662468576,0.0165,0,0.0165,4.23,-0.41000000000000003,4.2498235257,4.3565000000000005,-0.38,4.3730415331,0.0165,0,0.0165,4.34,-0.38,4.3566041822
2020-04-19 22:00:00,3.935,-0.41000000000000003,3.9563019349,0.025,0,0.025,3.91,-0.41000000000000003,3.9314373961999998,4.035,-0.42,4.0567998472,0.025,0,0.025,4.01,-0.42,4.0319350193
2020-04-19 22:30:00,3.705,-0.41000000000000003,3.7276165306999998,0.025,0,0.025,3.68,-0.41000000000000003,3.702769234,3.805,-0.44,3.8303557275999998,0.025,0,0.025,3.7800000000000002,-0.44,3.8055223032
2020-04-19 23:00:00,3.4945,-0.41000000000000003,3.5184698734,0.0245,0,0.0245,3.47,-0.41000000000000003,3.494137948,3.5845000000000002,-0.44,3.6114041937,0.0245,0,0.0245,3.56,-0.44,3.5870879554
2020-04-19 23:30:00,3.233,-0.44,3.2628038556,0.033,0,0.033,3.2,-0.44,3.2301083573,3.323,-0.47000000000000003,3.3560734497,0.033,0,0.033,3.29,-0.47000000000000003,3.3234018716
2020-04-20 00:00:00,3.026,-0.44,3.0578221008,0.036000000000000004,0,0.036000000000000004,2.99,-0.44,3.0222011846,3.106,-0.47000000000000003,3.1413589416,0.036000000000000004,0,0.036000000000000004,3.07,-0.47000000000000003,3.1057688259
2020-04-20 00:30:00,3.039,-0.44,3.0706873823,0.049,0,0.049,2.99,-0.44,3.0222011846,3.119,-0.47000000000000003,3.1542132141,0.049,0,0.049,3.07,-0.47000000000000003,3.1057688259
2020-04-20 01:00:00,3.0065,-0.44,3.0385263287,0.0465,0,0.0465,2.96,-0.44,2.9925240183,3.0765,-0.47000000000000003,3.1121941215,0.0465,0,0.0465,3.03,-0.47000000000000003,3.0662354769
2020-04-20 01:30:00,3.4215,-0.44,3.4496756732,0.051500000000000004,0,0.051500000000000004,3.37,-0.44,3.398602654,3.5015,-0.47000000000000003,3.5329028079,0.051500000000000004,0,0.051500000000000004,3.45,-0.47000000000000003,3.4818673151
2020-04-20 02:00:00,3.521,-0.31,3.5346203473999998,0.061,0,0.061,3.46,-0.31,3.4738595251,3.591,-0.54,3.6313745331,0.061,0,0.061,3.5300000000000002,-0.54,3.5710642671
2020-04-20 02:30:00,3.5655,-0.4,3.5878670892,0.0555,0,0.0555,3.51,-0.4,3.5327185,3.6555,-0.43,3.680703771,0.0555,0,0.0555,3.6,-0.43,3.6255896072000002
2020-04-20 03:00:00,3.3755,-0.4,3.3991175693,0.0755,0,0.0755,3.3,-0.4,3.3241540277,3.4655,-0.43,3.49207535,0.0755,0,0.0755,3.39,-0.43,3.4171625656
2020-04-20 03:30:00,3.219,-0.4,3.2437572351,0.049,0,0.049,3.17,-0.4,3.1951369298,3.309,-0.43,3.3368219911,0.049,0,0.049,3.26,-0.43,3.2882366095
2020-04-20 04:00:00,3.091,-0.4,3.1167741336,0.041,0,0.041,3.05,-0.4,3.0761176831,3.171,-0.43,3.2000220312,0.041,0,0.041,3.13,-0.43,3.159398677
2020-04-20 04:30:00,2.959,-0.41000000000000003,2.9872698238,0.009000000000000001,0,0.009000000000000001,2.95,-0.41000000000000003,2.9783552508,3.029,-0.44,3.0607909109,0.009000000000000001,0,0.009000000000000001,3.02,-0.44,3.0518846636
2020-04-20 05:00:00,2.892,-0.39,2.9181781988,0.002,0,0.002,2.89,-0.39,2.9161961525,2.972,-0.42,3.0015302764,0.002,0,0.002,2.9699999999999998,-0.42,2.9995499662
2020-04-20 05:30:00,2.943,-0.4,2.9700587536,0.003,0,0.003,2.94,-0.4,2.9670861127,3.023,-0.42,3.0520368609,0.003,0,0.003,3.02,-0.42,3.0490654306
2020-04-20 06:00:00,2.985,-0.39,3.0103695786,0.015,0,0.015,2.9699999999999998,-0.39,2.9954966199,3.065,-0.42,3.0936426749,0.015,0,0.015,3.05,-0.42,3.0787822268
2020-04-20 06:30:00,3.3055,-0.34,3.322940001,0.0155,0,0.0155,3.29,-0.34,3.3075217308,3.3855,-0.37,3.4056585633,0.0155,0,0.0155,3.37,-0.37,3.3902507282
2020-04-20 07:00:00,3.4305,-0.33,3.4463357715000003,0.0205,0,0.0205,3.41,-0.33,3.4259305305,3.5205,-0.35000000000000003,3.5378553178,0.0205,0,0.0205,3.5,-0.35000000000000003,3.5174564674
2020-04-20 07:30:00,3.723,-0.26,3.7320676575,0.013000000000000001,0,0.013000000000000001,3.71,-0.26,3.7190993533,3.823,-0.29,3.8339834376,0.013000000000000001,0,0.013000000000000001,3.81,-0.29,3.821020806
2020-04-20 08:00:00,4.0075,-0.23,4.0140946987,0.0175,0,0.0175,3.99,-0.23,3.996623575,4.1175,-0.25,4.1250825749,0.0175,0,0.0175,4.1,-0.25,4.1076148797
2020-04-20 08:30:00,4.156,-0.21,4.1613022,0.026000000000000002,0,0.026000000000000002,4.13,-0.21,4.1353355366,4.266,-0.21,4.2711656489,0.026000000000000002,0,0.026000000000000002,4.24,-0.21,4.2451972863
2020-04-20 09:00:00,4.3285,0.14,4.330763472,0.018500000000000003,0,0.018500000000000003,4.31,0.14,4.3122731824,4.4385,0.12,4.4401218733,0.018500000000000003,0,0.018500000000000003,4.42,0.12,4.4216286592
2020-04-20 09:30:00,4.4635,0.24,4.4699476787,0.0235,0,0.0235,4.44,0.24,4.4464817553,4.5735,0.24,4.5797928173999995,0.0235,0,0.0235,4.55,0.24,4.5563252737
2020-04-20 10:00:00,4.374,0.27,4.3823254101,0.034,0,0.034,4.34,0.27,4.3483905068,4.484,0.25,4.4909638164,0.034,0,0.034,4.45,0.25,4.4570169396
2020-04-20 10:30:00,4.3165,0.28,4.3255718986,0.0565,0,0.0565,4.26,0.28,4.269191961,4.4265,0.26,4.434129255,0.0565,0,0.0565,4.37,0.26,4.3777277211
2020-04-20 11:00:00,4.355,0.28,4.3639918653,0.105,0,0.105,4.25,0.28,4.2592135424,4.465,0.26,4.4725635826,0.105,0,0.105,4.36,0.26,4.3677454138
2020-04-20 11:30:00,4.3985,0.28,4.4074031186,0.11850000000000001,0,0.11850000000000001,4.28,0.28,4.2891490998,4.5185,0.28,4.527167133,0.11850000000000001,0,0.11850000000000001,4.4,0.28,4.4089000896
2020-04-20 12:00:00,4.3895,0.28,4.3984213361,0.1495,0,0.1495,4.24,0.28,4.2492352253,4.4995,0.28,4.5082036611,0.1495,0,0.1495,4.35,0.28,4.3590021794
2020-04-20 12:30:00,4.5485,0.26,4.555924961,0.1085,0,0.1085,4.44,0.26,4.4476060977,4.6585,0.25,4.665203345,0.1085,0,0.1085,4.55,0.25,4.556862956
2020-04-20 13:00:00,4.5675,0.26,4.5748941245,0.14750000000000002,0,0.14750000000000002,4.42,0.26,4.4276404551,4.6875,0.25,4.6941619327,0.14750000000000002,0,0.14750000000000002,4.54,0.25,4.5468780498
2020-04-20 13:30:00,4.355,0.27,4.3633616628,0.20500000000000002,0,0.20500000000000002,4.15,0.27,4.1587738578,4.455,0.25,4.4620090766,0.20500000000000002,0,0.20500000000000002,4.25,0.25,4.2573465915
2020-04-20 14:00:00,4.1395,0.27,4.1482960659,0.1995,0,0.1995,3.94,0.27,3.9492404333,4.2395,0.25,4.2468647553,0.1995,0,0.1995,4.04,0.25,4.0477277576
2020-04-20 14:30:00,4.2175,0.26,4.2255066264,0.1675,0,0.1675,4.05,0.26,4.0583370979,4.3175,0.25,4.3247319281,0.1675,0,0.1675,4.15,0.25,4.1575233012
2020-04-20 15:00:00,4.143,0.26,4.1511503225,0.17300000000000001,0,0.17300000000000001,3.9699999999999998,0.26,3.9785047442,4.243,0.24,4.2497822297,0.17300000000000001,0,0.17300000000000001,4.07,0.24,4.0770700264
2020-04-20 15:30:00,4.148,0.21,4.153312413,0.228,0,0.228,3.92,0.21,3.9256209699999998,4.248,0.22,4.2536929837,0.228,0,0.228,4.02,0.22,4.0260153999
2020-04-20 16:00:00,4.214,0.09,4.2149609725,0.234,0,0.234,3.98,0.09,3.9810174579,4.314,0.07,4.314567881,0.234,0,0.234,4.08,0.07,4.080600446
2020-04-20 16:30:00,4.435,-0.2,4.4395072925,0.17500000000000002,0,0.17500000000000002,4.26,-0.2,4.2646922515,4.545,-0.23,4.5508158609,0.17500000000000002,0,0.17500000000000002,4.37,-0.23,4.3760484458
2020-04-20 17:00:00,4.4895,-0.15,4.492005148,0.1895,0,0.1895,4.3,-0.15,4.3026154836,4.6095,-0.15,4.611939966,0.1895,0,0.1895,4.42,-0.15,4.4225445165
2020-04-20 17:30:00,4.8985,-0.23,4.9038966394,0.11850000000000001,0,0.11850000000000001,4.78,-0.23,4.7855302736,5.0185,-0.24,5.0242354891,0.11850000000000001,0,0.11850000000000001,4.9,-0.24,4.9058740302
2020-04-20 18:00:00,5.058,-0.24,5.0636907489,0.128,0,0.128,4.93,-0.24,4.935838328,5.188,-0.25,5.1940200231,0.128,0,0.128,5.06,-0.25,5.066172125
2020-04-20 18:30:00,5.0565,-0.25,5.062676392,0.1265,0,0.1265,4.93,-0.25,4.9363346726,5.1965,-0.25,5.2025101874,0.1265,0,0.1265,5.07,-0.25,5.076159966
2020-04-20 19:00:00,4.872,-0.27,4.8794757915,0.092,0,0.092,4.78,-0.27,4.7876194502,5.002,-0.30000000000000004,5.0109883257,0.092,0,0.092,4.91,-0.30000000000000004,4.9191564317
2020-04-20 19:30:00,4.8715,-0.27,4.8789765576,0.0915,0,0.0915,4.78,-0.27,4.7876194502,5.0015,-0.28,5.0093315173,0.0915,0,0.0915,4.91,-0.28,4.9179772265
2020-04-20 20:00:00,4.7235,-0.27,4.7312104424,0.07350000000000001,0,0.07350000000000001,4.65,-0.27,4.6578321138,4.8535,-0.28,4.8615699368000005,0.07350000000000001,0,0.07350000000000001,4.78,-0.28,4.788193814
2020-04-20 20:30:00,4.609,-0.27,4.6169016667000005,0.099,0,0.099,4.51,-0.27,4.5180748112,4.719,-0.30000000000000004,4.7285263032,0.099,0,0.099,4.62,-0.30000000000000004,4.6297300137
2020-04-20 21:00:00,4.5825,-0.28,4.5910463132,0.07250000000000001,0,0.07250000000000001,4.51,-0.28,4.5186834366,4.6925,-0.31,4.7027285963,0.07250000000000001,0,0.07250000000000001,4.62,-0.31,4.6303887526
