Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-20 21:30:00,4.404,-0.30000000000000004,4.4142061574,0.10400000000000001,0,0.10400000000000001,4.3,-0.30000000000000004,4.3104524125,4.514,-0.33,4.5260463983,0.10400000000000001,0,0.10400000000000001,4.41,-0.33,4.4223297028
2020-04-20 22:00:00,4.0915,-0.34,4.1056025441,0.1015,0,0.1015,3.99,-0.34,4.0044600135,4.2015,-0.37,4.2177603358,0.1015,0,0.1015,4.1,-0.37,4.1166612686
2020-04-20 22:30:00,3.8935,-0.34,3.9083170611,0.10350000000000001,0,0.10350000000000001,3.79,-0.34,3.8052200988,3.9935,-0.37,4.0106037264,0.10350000000000001,0,0.10350000000000001,3.89,-0.37,3.9075567814000003
2020-04-20 23:00:00,3.5965,-0.37,3.6154822984,0.08650000000000001,0,0.08650000000000001,3.51,-0.37,3.5294475488,3.6865,-0.4,3.7081373019,0.08650000000000001,0,0.08650000000000001,3.6,-0.4,3.6221540553000002
2020-04-20 23:30:00,3.426,-0.35000000000000003,3.4438315871,0.046,0,0.046,3.38,-0.35000000000000003,3.3980729833,3.516,-0.38,3.5364750812,0.046,0,0.046,3.47,-0.38,3.4907449061999998
2020-04-21 00:00:00,3.1135,-0.38,3.136603617,0.053500000000000006,0,0.053500000000000006,3.06,-0.38,3.0835044998,3.1935000000000002,-0.41000000000000003,3.2197115166,0.053500000000000006,0,0.053500000000000006,3.14,-0.41000000000000003,3.1666543859
2020-04-21 00:30:00,3.0995,-0.38,3.1227071989,0.0395,0,0.0395,3.06,-0.38,3.0835044998,3.1795,-0.41000000000000003,3.2058259856,0.0395,0,0.0395,3.14,-0.41000000000000003,3.1666543859
2020-04-21 01:00:00,3.0195,-0.39,3.0445821142,0.0495,0,0.0495,2.9699999999999998,-0.39,2.9954966199,3.0995,-0.42,3.1278267615,0.0495,0,0.0495,3.05,-0.42,3.0787822268
2020-04-21 01:30:00,3.4285,-0.37,3.4484072048,0.0485,0,0.0485,3.38,-0.37,3.4001911711,3.5185,-0.4,3.5411639682000002,0.0485,0,0.0485,3.47,-0.4,3.4929786716
2020-04-21 02:00:00,3.487,-0.37,3.5065751097,0.077,0,0.077,3.41,-0.37,3.4300145772,3.577,-0.4,3.5992956255,0.077,0,0.077,3.5,-0.4,3.5227829908
2020-04-21 02:30:00,3.491,-0.37,3.5105528055,0.051000000000000004,0,0.051000000000000004,3.44,-0.37,3.4598410368,3.581,-0.4,3.6032708752,0.051000000000000004,0,0.051000000000000004,3.5300000000000002,-0.4,3.5525906041
2020-04-21 03:00:00,3.2585,-0.37,3.2794393195,0.0585,0,0.0585,3.2,-0.37,3.2213196054,3.3485,-0.4,3.3723066661,0.0585,0,0.0585,3.29,-0.4,3.3142269083
2020-04-21 03:30:00,3.1865,-0.37,3.207909327,0.0665,0,0.0665,3.12,-0.37,3.1418625049,3.2665,-0.4,3.2908999149,0.0665,0,0.0665,3.2,-0.4,3.2249030993
2020-04-21 04:00:00,3.058,-0.35000000000000003,3.0779642623,0.058,0,0.058,3.0,-0.35000000000000003,3.0203476621,3.138,-0.38,3.1609245483,0.058,0,0.058,3.08,-0.38,3.1033530254
2020-04-21 04:30:00,2.9935,-0.35000000000000003,3.0138915458,0.07350000000000001,0,0.07350000000000001,2.92,-0.35000000000000003,2.9409012224,3.0735,-0.38,3.0969020407,0.07350000000000001,0,0.07350000000000001,3.0,-0.38,3.0239708993
2020-04-21 05:00:00,2.9545,-0.35000000000000003,2.9751588613,0.1245,0,0.1245,2.83,-0.35000000000000003,2.851560976,3.0245,-0.38,3.0482782435,0.1245,0,0.1245,2.9,-0.38,2.9247905908
2020-04-21 05:30:00,3.189,-0.28,3.2012686548,0.129,0,0.129,3.06,-0.28,3.0727837542,3.269,-0.30000000000000004,3.2827368155,0.129,0,0.129,3.14,-0.30000000000000004,3.1542986541999998
2020-04-21 06:00:00,3.169,-0.28,3.1813457844,0.109,0,0.109,3.06,-0.28,3.0727837542,3.249,-0.30000000000000004,3.2628210187,0.109,0,0.109,3.14,-0.30000000000000004,3.1542986541999998
2020-04-21 06:30:00,3.3689999999999998,-0.25,3.3782630152,0.079,0,0.079,3.29,-0.25,3.2994848083,3.459,-0.28,3.4703142509,0.079,0,0.079,3.38,-0.28,3.3915778039
2020-04-21 07:00:00,3.574,-0.23,3.5813930251,0.054,0,0.054,3.52,-0.23,3.5275062013,3.664,-0.25,3.6725190265,0.054,0,0.054,3.61,-0.25,3.6186461557
2020-04-21 07:30:00,3.9619999999999997,-0.2,3.9670447439,0.062,0,0.062,3.9,-0.2,3.905124838,4.062,-0.22,4.0679532937,0.062,0,0.062,4.0,-0.22,4.0060454316
2020-04-21 08:00:00,4.2085,-0.14,4.2108279768,0.0685,0,0.0685,4.14,-0.14,4.1423664734,4.3185,-0.17,4.3218447739,0.0685,0,0.0685,4.25,-0.17,4.2533986411
2020-04-21 08:30:00,4.536,0.17,4.5391845083,0.026000000000000002,0,0.026000000000000002,4.51,0.17,4.5132028539,4.656,0.25,4.6627069391,0.026000000000000002,0,0.026000000000000002,4.63,0.25,4.6367445476
2020-04-21 09:00:00,4.6035,0.23,4.6092420472,0.053500000000000006,0,0.053500000000000006,4.55,0.23,4.5558094780000005,4.7235,0.22,4.7286205441,0.053500000000000006,0,0.053500000000000006,4.67,0.22,4.675179141
2020-04-21 09:30:00,4.5785,0.24,4.5847859547,0.0485,0,0.0485,4.53,0.24,4.5363531609,4.6985,0.23,4.7041260878,0.0485,0,0.0485,4.65,0.23,4.6556846972
2020-04-21 10:00:00,4.7195,0.28,4.7277986685,0.0695,0,0.0695,4.65,0.28,4.6584224798000005,4.8395,0.27,4.847025918,0.0695,0,0.0695,4.77,0.27,4.7776353984
2020-04-21 10:30:00,4.6530000000000005,0.28,4.6614170592,0.133,0,0.133,4.52,0.28,4.5286642622,4.773,0.27,4.7806306069,0.133,0,0.133,4.64,0.27,4.6478489648
2020-04-21 11:00:00,4.6895,0.28,4.6978516633,0.1595,0,0.1595,4.53,0.28,4.5386451723,4.8095,0.27,4.8170727885,0.1595,0,0.1595,4.65,0.27,4.6578321138
2020-04-21 11:30:00,4.5165,0.31,4.5271262684,0.1865,0,0.1865,4.33,0.31,4.3410828142,4.6365,0.30000000000000004,4.6461954597,0.1865,0,0.1865,4.45,0.30000000000000004,4.4601008957
2020-04-21 12:00:00,4.626,0.31,4.6363753084,0.246,0,0.246,4.38,0.31,4.3909566156,4.746,0.30000000000000004,4.7554722163,0.246,0,0.246,4.5,0.30000000000000004,4.5099889135
2020-04-21 12:30:00,4.841,0.31,4.8509154806,0.191,0,0.191,4.65,0.31,4.6603218773,4.961,0.30000000000000004,4.9700624745,0.191,0,0.191,4.77,0.30000000000000004,4.7794246516
2020-04-21 13:00:00,4.873,0.29,4.8816215544,0.183,0,0.183,4.69,0.29,4.6989573312,4.993,0.28,5.0008448286,0.183,0,0.183,4.8100000000000005,0.28,4.8181427957
2020-04-21 13:30:00,4.8975,0.27,4.9049369261999995,0.08750000000000001,0,0.08750000000000001,4.8100000000000005,0.27,4.8175720026,5.0275,0.26,5.0342185342,0.08750000000000001,0,0.08750000000000001,4.94,0.26,4.9468373735
2020-04-21 14:00:00,4.737,0.27,4.744688504,0.077,0,0.077,4.66,0.27,4.6678153348,4.857,0.27,4.8644988437,0.077,0,0.077,4.78,0.27,4.7876194502
2020-04-21 14:30:00,4.608,0.28,4.6164991065,0.088,0,0.088,4.52,0.28,4.5286642622,4.728,0.27,4.7357031157,0.088,0,0.088,4.64,0.27,4.6478489648
2020-04-21 15:00:00,4.4115,0.27,4.4197547726,0.0815,0,0.0815,4.33,0.27,4.3384098469,4.5315,0.26,4.5389527702,0.0815,0,0.0815,4.45,0.26,4.4575890344
2020-04-21 15:30:00,4.3965,0.27,4.4047828834,0.0665,0,0.0665,4.33,0.27,4.3384098469,4.5165,0.26,4.5239774812,0.0665,0,0.0665,4.45,0.26,4.4575890344
2020-04-21 16:00:00,4.1775,0.25,4.1849738649,0.0275,0,0.0275,4.15,0.25,4.1575233012,4.2875,0.23,4.2936646644,0.0275,0,0.0275,4.26,0.23,4.266204402
2020-04-21 16:30:00,4.215,0.22,4.2207374948,0.035,0,0.035,4.18,0.22,4.1857854699,4.325,0.23,4.3311112893,0.035,0,0.035,4.29,0.23,4.2961610771
2020-04-21 17:00:00,4.437,0.2,4.4415052629,0.027,0,0.027,4.41,0.2,4.4145328179,4.547,0.23,4.5528133061,0.027,0,0.027,4.52,0.23,4.5258479868
2020-04-21 17:30:00,4.7685,-0.07,4.7690137607,0.018500000000000003,0,0.018500000000000003,4.75,-0.07,4.7505157615,4.8885000000000005,-0.07,4.8890011505,0.018500000000000003,0,0.018500000000000003,4.87,-0.07,4.8705030541
2020-04-21 18:00:00,4.9190000000000005,0.12,4.9204634944,0.009000000000000001,0,0.009000000000000001,4.91,0.12,4.9114661762,5.049,0.1,5.049990198,0.009000000000000001,0,0.009000000000000001,5.04,0.1,5.0409919659
2020-04-21 18:30:00,5.0125,-0.19,5.016099705,0.0025,0,0.0025,5.01,-0.19,5.0136014999,5.1425,-0.13,5.1441429072,0.0025,0,0.0025,5.14,-0.13,5.1416437061
2020-04-21 19:00:00,4.992,-0.25,4.9982560959,0.002,0,0.002,4.99,-0.25,4.9962586002,5.112,-0.18,5.1151680324,0.002,0,0.002,5.11,-0.18,5.1131692716
2020-04-21 19:30:00,4.9335,-0.23,4.9388583954000005,0.0135,0,0.0135,4.92,-0.23,4.9253730823,5.0535,-0.21,5.0578614305,0.0135,0,0.0135,5.04,-0.21,5.0443731028
2020-04-21 20:00:00,4.764,-0.25,4.770555104,0.024,0,0.024,4.74,-0.25,4.7465882484,4.884,-0.26,4.8909156607,0.024,0,0.024,4.86,-0.26,4.8669497635
2020-04-21 20:30:00,4.6645,-0.26,4.6717406017,0.0045000000000000005,0,0.0045000000000000005,4.66,-0.26,4.6672475829,4.7845,-0.22,4.789555329,0.0045000000000000005,0,0.0045000000000000005,4.78,-0.22,4.7850600832
2020-04-21 21:00:00,4.59,-0.29,4.5991520958,0.0,0,0.0,4.59,-0.29,4.5991520958,4.71,-0.30000000000000004,4.7195444695,0.0,0,0.0,4.71,-0.30000000000000004,4.7195444695
2020-04-21 21:30:00,4.47,-0.30000000000000004,4.4800558032,0.0,0,0.0,4.47,-0.30000000000000004,4.4800558032,4.58,-0.31,4.5904792778,0.0,0,0.0,4.58,-0.31,4.5904792778
2020-04-21 22:00:00,4.1775,-0.31,4.1889863034,0.007500000000000001,0,0.007500000000000001,4.17,-0.31,4.1815069054,4.2875,-0.34,4.3009599219,0.007500000000000001,0,0.007500000000000001,4.28,-0.34,4.2934834342
2020-04-21 22:30:00,3.959,-0.32,3.9719115046,0.009000000000000001,0,0.009000000000000001,3.95,-0.32,3.9629408272,4.059,-0.35000000000000003,4.0740619779,0.009000000000000001,0,0.009000000000000001,4.05,-0.35000000000000003,4.0650953248
2020-04-21 23:00:00,3.693,-0.32,3.7068381405,0.003,0,0.003,3.69,-0.32,3.703849349,3.793,-0.35000000000000003,3.809113939,0.003,0,0.003,3.79,-0.35000000000000003,3.80612664
2020-04-21 23:30:00,3.459,-0.34,3.4756698635,0.009000000000000001,0,0.009000000000000001,3.45,-0.34,3.4667131407,3.549,-0.37,3.5682349979,0.009000000000000001,0,0.009000000000000001,3.54,-0.37,3.5592836358
2020-04-22 00:00:00,3.14,-0.37,3.1617242131,0.01,0,0.01,3.13,-0.37,3.1517931404,3.22,-0.4,3.2447496051,0.01,0,0.01,3.21,-0.4,3.2348261159
2020-04-22 00:30:00,3.115,-0.37,3.1368973525,0.005,0,0.005,3.11,-0.37,3.1319323109,3.195,-0.4,3.2199417697,0.005,0,0.005,3.19,-0.4,3.2149805598
2020-04-22 01:00:00,3.08,-0.37,3.1021444196,0.0,0,0.0,3.08,-0.37,3.1021444196,3.16,-0.4,3.1852158483,0.0,0,0.0,3.16,-0.4,3.1852158483
2020-04-22 01:30:00,3.444,-0.37,3.4638181246,0.004,0,0.004,3.44,-0.37,3.4598410368,3.534,-0.4,3.5565651969000003,0.004,0,0.004,3.5300000000000002,-0.4,3.5525906041
2020-04-22 02:00:00,3.586,-0.36,3.6040249722,0.016,0,0.016,3.5700000000000003,-0.36,3.5881053496,3.676,-0.39,3.6966303575,0.016,0,0.016,3.66,-0.39,3.6807200383
2020-04-22 02:30:00,3.597,-0.34,3.6130332132,0.007,0,0.007,3.59,-0.34,3.6060643366000003,3.6870000000000003,-0.38,3.706530588,0.007,0,0.007,3.68,-0.38,3.6995675423
2020-04-22 03:00:00,3.319,-0.36,3.3384668637,0.019,0,0.019,3.3,-0.36,3.3195782865,3.399,-0.39,3.4213010683,0.019,0,0.019,3.38,-0.39,3.4024256054
2020-04-22 03:30:00,3.1915,-0.36,3.2117397544,0.0315,0,0.0315,3.16,-0.36,3.1804402211,3.2715,-0.39,3.294664209,0.0315,0,0.0315,3.24,-0.39,3.2633878102000002
2020-04-22 04:00:00,3.072,-0.35000000000000003,3.0918738655,0.032,0,0.032,3.04,-0.35000000000000003,3.0600816983,3.152,-0.38,3.1748234597,0.032,0,0.032,3.12,-0.38,3.1430558379
2020-04-22 04:30:00,2.9645,-0.38,2.9887556357,0.0345,0,0.0345,2.93,-0.38,2.9545388811,3.0345,-0.41000000000000003,3.0620728682,0.0345,0,0.0345,3.0,-0.41000000000000003,3.0278870521
2020-04-22 05:00:00,2.958,-0.35000000000000003,2.9786345865,0.038,0,0.038,2.92,-0.35000000000000003,2.9409012224,3.028,-0.37,3.0505219226,0.038,0,0.038,2.99,-0.37,3.0128060011
2020-04-22 05:30:00,3.114,-0.30000000000000004,3.1284174913,0.034,0,0.034,3.08,-0.30000000000000004,3.0945758999,3.194,-0.33,3.2110023357,0.034,0,0.034,3.16,-0.33,3.177184288
2020-04-22 06:00:00,3.1895,-0.28,3.2017667388,0.0095,0,0.0095,3.18,-0.28,3.1923032437,3.2795,-0.31,3.29411904,0.0095,0,0.0095,3.27,-0.31,3.284661322
2020-04-22 06:30:00,3.47,-0.25,3.4789941075,0.0,0,0.0,3.47,-0.25,3.4789941075,3.56,-0.28,3.5709942593,0.0,0,0.0,3.56,-0.28,3.5709942593
2020-04-22 07:00:00,3.65,-0.23,3.657239396,0.0,0,0.0,3.65,-0.23,3.657239396,3.75,-0.26,3.7590025273,0.0,0,0.0,3.75,-0.26,3.7590025273
2020-04-22 07:30:00,3.931,-0.21,3.9366052634,0.001,0,0.001,3.93,-0.21,3.9356066877,4.031,-0.23,4.0375563154,0.001,0,0.001,4.03,-0.23,4.0365579396
2020-04-22 08:00:00,4.156,0.15,4.1587060488,0.006,0,0.006,4.15,0.15,4.1527099586,4.266,0.19,4.2702290337,0.006,0,0.006,4.26,0.19,4.2642349841
2020-04-22 08:30:00,4.2915,0.22,4.2971353539,0.0115,0,0.0115,4.28,0.22,4.2856504757,4.4015,0.22,4.4069946959,0.0115,0,0.0115,4.39,0.22,4.3955090718
2020-04-22 09:00:00,4.365,0.26,4.3727365574,0.015,0,0.015,4.35,0.26,4.3577631877,4.475,0.25,4.4819778,0.015,0,0.015,4.46,0.25,4.4670012313
2020-04-22 09:30:00,4.418,0.31,4.4288626079,0.018000000000000002,0,0.018000000000000002,4.4,0.31,4.4109069362,4.538,0.30000000000000004,4.547905452,0.018000000000000002,0,0.018000000000000002,4.52,0.30000000000000004,4.529944812
2020-04-22 10:00:00,4.3925,0.32,4.4041408072,0.022500000000000003,0,0.022500000000000003,4.37,0.32,4.3817005831,4.5025,0.30000000000000004,4.5124833795,0.022500000000000003,0,0.022500000000000003,4.48,0.30000000000000004,4.4900334074
2020-04-22 10:30:00,4.247,0.30000000000000004,4.25758253,0.027,0,0.027,4.22,0.30000000000000004,4.2306500683,4.357,0.30000000000000004,4.367315995,0.027,0,0.027,4.33,0.30000000000000004,4.3403801677
2020-04-22 11:00:00,4.1205,0.33,4.1336932941,0.030500000000000003,0,0.030500000000000003,4.09,0.33,4.1032913618,4.2305,0.32,4.2425853262,0.030500000000000003,0,0.030500000000000003,4.2,0.32,4.212172836
2020-04-22 11:30:00,4.0935,0.35000000000000003,4.1084354991,0.043500000000000004,0,0.043500000000000004,4.05,0.35000000000000003,4.0650953248,4.2035,0.34,4.2172280292,0.043500000000000004,0,0.043500000000000004,4.16,0.34,4.1738711049
2020-04-22 12:00:00,3.993,0.33,4.0066131583,0.033,0,0.033,3.96,0.33,3.973726211,4.103,0.32,4.1154597556,0.033,0,0.033,4.07,0.32,4.0825604711
2020-04-22 12:30:00,4.1885,0.323,4.2009357589,0.025500000000000002,0,0.025500000000000002,4.163,0.323,4.1755117052,4.2885,0.313,4.2999071211,0.025500000000000002,0,0.025500000000000002,4.263,0.313,4.2744751725
2020-04-22 13:00:00,4.359,0.30000000000000004,4.369311273,0.019,0,0.019,4.34,0.30000000000000004,4.3503563072,4.469,0.29,4.4783993792,0.019,0,0.019,4.45,0.29,4.4594394267
2020-04-22 13:30:00,4.0875,0.30000000000000004,4.0984943882,0.0275,0,0.0275,4.06,0.30000000000000004,4.0710686558,4.1875,0.29,4.1975297795,0.0275,0,0.0275,4.16,0.29,4.1700959222
2020-04-22 14:00:00,3.9555,0.30000000000000004,3.9668602509,0.025500000000000002,0,0.025500000000000002,3.93,0.30000000000000004,3.9414337493,4.0555,0.29,4.0658554143,0.025500000000000002,0,0.025500000000000002,4.03,0.29,4.0404207702
2020-04-22 14:30:00,3.9035,0.30000000000000004,3.915011143,0.0235,0,0.0235,3.88,0.30000000000000004,3.8915806557,3.9935,0.29,4.0040157655,0.0235,0,0.0235,3.9699999999999998,0.29,3.9805778475
2020-04-22 15:00:00,3.7685,0.27,3.7781599027,0.018500000000000003,0,0.018500000000000003,3.75,0.27,3.7597074354,3.8585000000000003,0.26,3.8672499596,0.018500000000000003,0,0.018500000000000003,3.84,0.26,3.8487920183
2020-04-22 15:30:00,3.709,0.26,3.7181018007,0.019,0,0.019,3.69,0.26,3.6991485507,3.799,0.25,3.8072169626,0.019,0,0.019,3.7800000000000002,0.25,3.7882581749
2020-04-22 16:00:00,3.7175000000000002,0.12,3.7194362812,0.0175,0,0.0175,3.7,0.12,3.7019454345,3.8175,0.1,3.8188095331,0.0175,0,0.0175,3.8,0.1,3.8013155617
2020-04-22 16:30:00,3.9015,0.15,3.9043824416,0.021500000000000002,0,0.021500000000000002,3.88,0.15,3.882898402,4.0015,0.13,4.0036111512,0.021500000000000002,0,0.021500000000000002,3.98,0.13,3.9821225496
2020-04-22 17:00:00,4.208,-0.07,4.2085821841,0.018000000000000002,0,0.018000000000000002,4.19,-0.07,4.1905846847,4.318,-0.11,4.3194008844,0.018000000000000002,0,0.018000000000000002,4.3,-0.11,4.3014067466
2020-04-22 17:30:00,4.553,-0.2,4.5573905911,0.013000000000000001,0,0.013000000000000001,4.54,-0.2,4.5444031511,4.663,-0.23,4.6686688681,0.013000000000000001,0,0.013000000000000001,4.65,-0.23,4.6556846972
2020-04-22 18:00:00,4.6675,-0.13,4.66931004,0.007500000000000001,0,0.007500000000000001,4.66,-0.13,4.6618129521,4.7875,0.0,4.7875,0.007500000000000001,0,0.007500000000000001,4.78,0.0,4.78
2020-04-22 18:30:00,4.733,-0.24,4.7390810291,0.003,0,0.003,4.73,-0.24,4.736084881,4.853,-0.2,4.8571194138,0.003,0,0.003,4.85,-0.2,4.8541219597000005
2020-04-22 19:00:00,4.6615,-0.25,4.6681990371,0.0015,0,0.0015,4.66,-0.25,4.6667011903,4.7815,-0.18,4.7848868586,0.0015,0,0.0015,4.78,-0.18,4.7833879207
2020-04-22 19:30:00,4.6235,-0.25,4.6302540157,0.0035,0,0.0035,4.62,-0.25,4.6267591249,4.7335,-0.19,4.7373117113,0.0035,0,0.0035,4.73,-0.19,4.7338145295
2020-04-22 20:00:00,4.57,-0.27,4.577968982,0.0,0,0.0,4.57,-0.27,4.577968982,4.69,-0.29,4.6989573312,0.0,0,0.0,4.69,-0.29,4.6989573312
2020-04-22 20:30:00,4.51,-0.27,4.5180748112,0.0,0,0.0,4.51,-0.27,4.5180748112,4.63,-0.30000000000000004,4.6397090426,0.0,0,0.0,4.63,-0.30000000000000004,4.6397090426
2020-04-22 21:00:00,4.45,-0.29,4.4594394267,0.0,0,0.0,4.45,-0.29,4.4594394267,4.57,-0.30000000000000004,4.5798362416,0.0,0,0.0,4.57,-0.30000000000000004,4.5798362416
2020-04-22 21:30:00,4.39,-0.29,4.3995681606,0.0,0,0.0,4.39,-0.29,4.3995681606,4.51,-0.31,4.5206415474,0.0,0,0.0,4.51,-0.31,4.5206415474
2020-04-22 22:00:00,4.12,-0.29,4.1301937001,0.0,0,0.0,4.12,-0.29,4.1301937001,4.23,-0.32,4.2420867506,0.0,0,0.0,4.23,-0.32,4.2420867506
2020-04-22 22:30:00,3.81,-0.33,3.8242646352,0.0,0,0.0,3.81,-0.33,3.8242646352,3.9,-0.35000000000000003,3.915673633,0.0,0,0.0,3.9,-0.35000000000000003,3.915673633
2020-04-22 23:00:00,3.56,-0.33,3.5752622281,0.0,0,0.0,3.56,-0.33,3.5752622281,3.65,-0.35000000000000003,3.6667424235,0.0,0,0.0,3.65,-0.35000000000000003,3.6667424235
2020-04-22 23:30:00,3.38,-0.33,3.3960712596000002,0.0,0,0.0,3.38,-0.33,3.3960712596000002,3.46,-0.35000000000000003,3.4776572574,0.0,0,0.0,3.46,-0.35000000000000003,3.4776572574
2020-04-23 00:00:00,3.12,-0.35000000000000003,3.1395700343,0.0,0,0.0,3.12,-0.35000000000000003,3.1395700343,3.2,-0.38,3.2224835143,0.0,0,0.0,3.2,-0.38,3.2224835143
2020-04-23 00:30:00,3.07,-0.35000000000000003,3.0898867293,0.0,0,0.0,3.07,-0.35000000000000003,3.0898867293,3.15,-0.38,3.1728378465000002,0.0,0,0.0,3.15,-0.38,3.1728378465000002
2020-04-23 01:00:00,3.04,-0.34,3.0589540696,0.0,0,0.0,3.04,-0.34,3.0589540696,3.12,-0.37,3.1418625049,0.0,0,0.0,3.12,-0.37,3.1418625049
2020-04-23 01:30:00,3.35,-0.36,3.3692877586,0.0,0,0.0,3.35,-0.36,3.3692877586,3.44,-0.39,3.4620369727,0.0,0,0.0,3.44,-0.39,3.4620369727
2020-04-23 02:00:00,3.42,-0.34,3.4368590312,0.0,0,0.0,3.42,-0.34,3.4368590312,3.51,-0.37,3.5294475488,0.0,0,0.0,3.51,-0.37,3.5294475488
2020-04-23 02:30:00,3.4,-0.35000000000000003,3.4179672321,0.0,0,0.0,3.4,-0.35000000000000003,3.4179672321,3.49,-0.38,3.5106267247,0.0,0,0.0,3.49,-0.38,3.5106267247
2020-04-23 03:00:00,3.19,-0.37,3.2113859936,0.0,0,0.0,3.19,-0.37,3.2113859936,3.27,-0.4,3.2943739921,0.0,0,0.0,3.27,-0.4,3.2943739921
2020-04-23 03:30:00,3.05,-0.04,3.0502622838,0.0,0,0.0,3.05,-0.04,3.0502622838,3.09,-0.62,3.1515869019,0.0,0,0.0,3.09,-0.62,3.1515869019
2020-04-23 04:00:00,2.9,-0.2,2.9068883707,0.0,0,0.0,2.9,-0.2,2.9068883707,2.94,-0.55,2.9910031762,0.0,0,0.0,2.94,-0.55,2.9910031762
2020-04-23 04:30:00,2.79,-0.4,2.8185279846,0.0,0,0.0,2.79,-0.4,2.8185279846,2.86,-0.42,2.8906746617,0.0,0,0.0,2.86,-0.42,2.8906746617
2020-04-23 05:00:00,2.79,-0.36,2.8131299295,0.0,0,0.0,2.79,-0.36,2.8131299295,2.86,-0.39,2.8864684305,0.0,0,0.0,2.86,-0.39,2.8864684305
2020-04-23 05:30:00,2.94,-0.36,2.9619588113,0.0,0,0.0,2.94,-0.36,2.9619588113,3.02,-0.32,3.0369063206,0.0,0,0.0,3.02,-0.32,3.0369063206
2020-04-23 06:00:00,3.04,-0.32,3.0567957079,0.0,0,0.0,3.04,-0.32,3.0567957079,3.12,-0.35000000000000003,3.1395700343,0.0,0,0.0,3.12,-0.35000000000000003,3.1395700343
2020-04-23 06:30:00,3.26,-0.27,3.2711618731,0.0,0,0.0,3.26,-0.27,3.2711618731,3.35,-0.30000000000000004,3.3634060118,0.0,0,0.0,3.35,-0.30000000000000004,3.3634060118
2020-04-23 07:00:00,3.503,-0.23,3.5105425507,0.003,0,0.003,3.5,-0.23,3.5075490018,3.593,-0.26,3.6023948978,0.003,0,0.003,3.59,-0.26,3.5994027282000003
2020-04-23 07:30:00,3.7880000000000003,-0.2,3.7932761566,0.018000000000000002,0,0.018000000000000002,3.77,-0.2,3.7753013125,3.888,-0.22,3.8942193056,0.018000000000000002,0,0.018000000000000002,3.87,-0.22,3.8762481860999998
2020-04-23 08:00:00,4.0105,-0.18,4.0145373644,0.0105,0,0.0105,4.0,-0.18,4.0040479518,4.1205,-0.21,4.125847822,0.0105,0,0.0105,4.11,-0.21,4.1153614665
2020-04-23 08:30:00,4.122,0.2,4.1268491613,0.012,0,0.012,4.11,0.2,4.1148633027,4.232,0.19,4.2362629758,0.012,0,0.012,4.22,0.19,4.2242750857
2020-04-23 09:00:00,4.157,0.21,4.1623009262,0.017,0,0.017,4.14,0.21,4.1453226654,4.267,0.2,4.2716845623,0.017,0,0.017,4.25,0.2,4.2547032799
2020-04-23 09:30:00,4.2505,0.24,4.2572702815,0.0105,0,0.0105,4.24,0.24,4.2467870208,4.3605,0.22,4.366046295,0.0105,0,0.0105,4.35,0.22,4.3555596655
2020-04-23 10:00:00,4.2925,0.25,4.2997739766,0.0125,0,0.0125,4.28,0.25,4.2872951846,4.4025,0.24,4.4090368846,0.0125,0,0.0125,4.39,0.24,4.3965554699
2020-04-23 10:30:00,4.3355,0.27,4.3438991989,0.0155,0,0.0155,4.32,0.27,4.3284292763,4.4455,0.25,4.4525240314,0.0155,0,0.0155,4.43,0.25,4.4370485686
2020-04-23 11:00:00,4.114,0.28,4.1235174305,0.024,0,0.024,4.09,0.28,4.0995731485,4.224,0.27,4.2326204649,0.024,0,0.024,4.2,0.27,4.2086696235
2020-04-23 11:30:00,4.0855,0.28,4.0950836683,0.025500000000000002,0,0.025500000000000002,4.06,0.28,4.069643719,4.1855,0.27,4.1941995959,0.025500000000000002,0,0.025500000000000002,4.16,0.27,4.1687528111
2020-04-23 12:00:00,3.9725,0.28,3.9823556157,0.0325,0,0.0325,3.94,0.28,3.9499367084,4.0725,0.27,4.0814404626,0.0325,0,0.0325,4.04,0.27,4.0490122252
2020-04-23 12:30:00,4.0295,0.28,4.0392165391,0.0395,0,0.0395,3.99,0.28,3.9998124956,4.1295,0.27,4.1383173211,0.0395,0,0.0395,4.09,0.27,4.0989022921
2020-04-23 13:00:00,3.9785,0.26,3.9869866127,0.0285,0,0.0285,3.95,0.26,3.9585477135,4.0785,0.24,4.0855553172,0.0285,0,0.0285,4.05,0.24,4.0571048791
2020-04-23 13:30:00,3.8385,0.26,3.8472954462,0.0385,0,0.0385,3.8,0.26,3.8088843511,3.9285,0.24,3.9358242148,0.0385,0,0.0385,3.89,0.24,3.8973965669
2020-04-23 14:00:00,3.6125,0.28,3.6233349624,0.0325,0,0.0325,3.58,0.28,3.5909330264,3.7025,0.26,3.7116177403,0.0325,0,0.0325,3.67,0.26,3.6791982822
2020-04-23 14:30:00,3.459,0.27,3.469521725,0.029,0,0.029,3.43,0.27,3.440610411,3.549,0.26,3.5585110650000003,0.029,0,0.029,3.52,0.26,3.5295892112000002
2020-04-23 15:00:00,3.4795,0.27,3.489959921,0.029500000000000002,0,0.029500000000000002,3.45,0.27,3.4605490894,3.5695,0.25,3.5782440177,0.029500000000000002,0,0.029500000000000002,3.54,0.25,3.5488167042
2020-04-23 15:30:00,3.4355,0.27,3.4460934766999998,0.025500000000000002,0,0.025500000000000002,3.41,0.27,3.4206724485,3.5255,0.25,3.5343528757,0.025500000000000002,0,0.025500000000000002,3.5,0.25,3.5089172119
2020-04-23 16:00:00,3.533,0.25,3.5418341293999998,0.023,0,0.023,3.51,0.25,3.518891871,3.613,0.24,3.6209624411,0.023,0,0.023,3.59,0.24,3.5980133407
2020-04-23 16:30:00,3.8305,0.25,3.8386495347,0.0205,0,0.0205,3.81,0.25,3.81819329,3.9305,0.24,3.9378204949,0.0205,0,0.0205,3.91,0.24,3.9173588041
2020-04-23 17:00:00,4.2265,0.2,4.2312294017,0.0165,0,0.0165,4.21,0.2,4.2147479165,4.3365,0.2,4.3411095644,0.0165,0,0.0165,4.32,0.2,4.3246271516
2020-04-23 17:30:00,4.4825,0.11,4.4838494901,0.0125,0,0.0125,4.47,0.11,4.4713532627,4.6025,0.16,4.6052802575000005,0.0125,0,0.0125,4.59,0.16,4.5927878244
2020-04-23 18:00:00,4.696,-0.1,4.6970646153,0.006,0,0.006,4.69,-0.1,4.6910659769,4.816,-0.03,4.8160934376,0.006,0,0.006,4.8100000000000005,-0.03,4.8100935542
2020-04-23 18:30:00,4.6425,-0.24,4.6486994149,0.0025,0,0.0025,4.64,-0.24,4.6462027506,4.7625,-0.26,4.7695918326,0.0025,0,0.0025,4.76,-0.26,4.7670955518
2020-04-23 19:00:00,4.7315000000000005,-0.25,4.7381000675,0.0015,0,0.0015,4.73,-0.25,4.7366021577,4.8515,-0.28,4.859573258,0.0015,0,0.0015,4.85,-0.28,4.8580757507
2020-04-23 19:30:00,4.65,-0.25,4.6567155808,0.0,0,0.0,4.65,-0.25,4.6567155808,4.77,-0.23,4.7755418541,0.0,0,0.0,4.77,-0.23,4.7755418541
2020-04-23 20:00:00,4.41,-0.27,4.4182575751,0.0,0,0.0,4.41,-0.27,4.4182575751,4.53,-0.30000000000000004,4.5399229068,0.0,0,0.0,4.53,-0.30000000000000004,4.5399229068
2020-04-23 20:30:00,4.4,-0.28,4.4089000896,0.0,0,0.0,4.4,-0.28,4.4089000896,4.51,-0.31,4.5206415474,0.0,0,0.0,4.51,-0.31,4.5206415474
2020-04-23 21:00:00,4.51,-0.28,4.5186834366,0.0,0,0.0,4.51,-0.28,4.5186834366,4.62,-0.31,4.6303887526,0.0,0,0.0,4.62,-0.31,4.6303887526
2020-04-23 21:30:00,4.38,-0.28,4.3889406467,0.0,0,0.0,4.38,-0.28,4.3889406467,4.49,-0.27,4.4981107145,0.0,0,0.0,4.49,-0.27,4.4981107145
2020-04-23 22:00:00,4.06,-0.31,4.0718177759,0.0,0,0.0,4.06,-0.31,4.0718177759,4.16,-0.32,4.1722895393,0.0,0,0.0,4.16,-0.32,4.1722895393
2020-04-23 22:30:00,3.84,-0.31,3.8524926995,0.0,0,0.0,3.84,-0.31,3.8524926995,3.94,-0.34,3.954642841,0.0,0,0.0,3.94,-0.34,3.954642841
2020-04-23 23:00:00,3.56,-0.33,3.5752622281,0.0,0,0.0,3.56,-0.33,3.5752622281,3.65,-0.36,3.6677104575,0.0,0,0.0,3.65,-0.36,3.6677104575
2020-04-23 23:30:00,3.39,-0.33,3.4060240751,0.0,0,0.0,3.39,-0.33,3.4060240751,3.48,-0.36,3.4985711369,0.0,0,0.0,3.48,-0.36,3.4985711369
2020-04-24 00:00:00,3.11,-0.38,3.133129426,0.0,0,0.0,3.11,-0.38,3.133129426,3.19,-0.41000000000000003,3.2162400408,0.0,0,0.0,3.19,-0.41000000000000003,3.2162400408
2020-04-24 00:30:00,3.07,-0.38,3.0934285187,0.0,0,0.0,3.07,-0.38,3.0934285187,3.15,-0.41000000000000003,3.1765704777,0.0,0,0.0,3.15,-0.41000000000000003,3.1765704777
2020-04-24 01:00:00,2.98,-0.38,3.0041304898,0.0,0,0.0,2.98,-0.38,3.0041304898,3.05,-0.41000000000000003,3.077433996,0.0,0,0.0,3.05,-0.41000000000000003,3.077433996
2020-04-24 01:30:00,3.34,-0.36,3.3593451743,0.0,0,0.0,3.34,-0.36,3.3593451743,3.43,-0.39,3.4521008097,0.0,0,0.0,3.43,-0.39,3.4521008097
2020-04-24 02:00:00,3.4,-0.36,3.4190057034,0.0,0,0.0,3.4,-0.36,3.4190057034,3.49,-0.39,3.5117232237,0.0,0,0.0,3.49,-0.39,3.5117232237
2020-04-24 02:30:00,3.2800000000000002,-0.39,3.3031046002,0.0,0,0.0,3.2800000000000002,-0.39,3.3031046002,3.36,-0.42,3.3861482543,0.0,0,0.0,3.36,-0.42,3.3861482543
2020-04-24 03:00:00,3.12,-0.37,3.1418625049,0.0,0,0.0,3.12,-0.37,3.1418625049,3.2,-0.4,3.2249030993,0.0,0,0.0,3.2,-0.4,3.2249030993
2020-04-24 03:30:00,3.02,-0.37,3.0425811411,0.0,0,0.0,3.02,-0.37,3.0425811411,3.1,-0.4,3.1256999216,0.0,0,0.0,3.1,-0.4,3.1256999216
2020-04-24 04:00:00,2.88,-0.37,2.9036700915,0.0,0,0.0,2.88,-0.37,2.9036700915,2.96,-0.4,2.9869047524,0.0,0,0.0,2.96,-0.4,2.9869047524
2020-04-24 04:30:00,2.9,-0.32,2.9176017549,0.0,0,0.0,2.9,-0.32,2.9176017549,2.9699999999999998,-0.35000000000000003,2.9905517886,0.0,0,0.0,2.9699999999999998,-0.35000000000000003,2.9905517886
2020-04-24 05:00:00,2.87,-0.32,2.887784618,0.0,0,0.0,2.87,-0.32,2.887784618,2.95,-0.35000000000000003,2.9706901555,0.0,0,0.0,2.95,-0.35000000000000003,2.9706901555
2020-04-24 05:30:00,2.99,-0.30000000000000004,3.0050124792,0.0,0,0.0,2.99,-0.30000000000000004,3.0050124792,3.07,-0.33,3.0876852171,0.0,0,0.0,3.07,-0.33,3.0876852171
2020-04-24 06:00:00,3.05,-0.28,3.0628254929,0.0,0,0.0,3.05,-0.28,3.0628254929,3.13,-0.30000000000000004,3.1443441287000002,0.0,0,0.0,3.13,-0.30000000000000004,3.1443441287000002
2020-04-24 06:30:00,3.31,-0.26,3.3201957774,0.0,0,0.0,3.31,-0.26,3.3201957774,3.4,-0.28,3.4115099296,0.0,0,0.0,3.4,-0.28,3.4115099296
2020-04-24 07:00:00,3.511,-0.21,3.5172746552,0.001,0,0.001,3.51,-0.21,3.5162764396,3.6109999999999998,-0.24,3.6189668415,0.001,0,0.001,3.61,-0.24,3.6179690435
2020-04-24 07:30:00,3.86,-0.18,3.8641946121,0.0,0,0.0,3.86,-0.18,3.8641946121,3.96,-0.2,3.9650472885,0.0,0,0.0,3.96,-0.2,3.9650472885
2020-04-24 08:00:00,4.04,-0.14,4.0424250148,0.0,0,0.0,4.04,-0.14,4.0424250148,4.14,-0.02,4.1400483089,0.0,0,0.0,4.14,-0.02,4.1400483089
2020-04-24 08:30:00,4.27,0.22,4.2756636912,0.0,0,0.0,4.27,0.22,4.2756636912,4.39,0.21,4.3950199089,0.0,0,0.0,4.39,0.21,4.3950199089
2020-04-24 09:00:00,4.472,0.24,4.4784354411,0.002,0,0.002,4.47,0.24,4.4764383163,4.582,0.23,4.5877689567,0.002,0,0.002,4.58,0.23,4.5857714727
2020-04-24 09:30:00,4.428,0.22,4.4334618528,0.008,0,0.008,4.42,0.22,4.4254717263,4.538,0.21,4.5428563702,0.008,0,0.008,4.53,0.21,4.5348649373
2020-04-24 10:00:00,4.4885,0.26,4.4960240491,0.0085,0,0.0085,4.48,0.26,4.4875383007,4.6085,0.25,4.6152759668000005,0.0085,0,0.0085,4.6,0.25,4.6067884692
2020-04-24 10:30:00,4.4625,0.28,4.4712756849,0.0125,0,0.0125,4.45,0.28,4.4588002871,4.5725,0.25,4.5793292358,0.0125,0,0.0125,4.5600000000000005,0.25,4.5668479283
2020-04-24 11:00:00,4.2385,0.28,4.2477384865,0.018500000000000003,0,0.018500000000000003,4.22,0.28,4.2292788983,4.3485,0.27,4.3568741375,0.018500000000000003,0,0.018500000000000003,4.33,0.27,4.3384098469
2020-04-24 11:30:00,4.1625,0.28,4.1719067883,0.022500000000000003,0,0.022500000000000003,4.14,0.28,4.1494577959,4.2625,0.27,4.2710427591,0.022500000000000003,0,0.022500000000000003,4.24,0.27,4.2485880007
2020-04-24 12:00:00,4.12,0.30000000000000004,4.1309078905,0.03,0,0.03,4.09,0.30000000000000004,4.1009876859,4.22,0.29,4.2299527184,0.03,0,0.03,4.19,0.29,4.2000238095
2020-04-24 12:30:00,4.1805,0.30000000000000004,4.1912504399,0.030500000000000003,0,0.030500000000000003,4.15,0.30000000000000004,4.1608292443,4.2805,0.29,4.2903123721,0.030500000000000003,0,0.030500000000000003,4.25,0.29,4.2598826275
2020-04-24 13:00:00,4.1095,0.28,4.1190278283,0.029500000000000002,0,0.029500000000000002,4.08,0.28,4.0895965571,4.2095,0.27,4.2181500981,0.029500000000000002,0,0.029500000000000002,4.18,0.27,4.1887110189
2020-04-24 13:30:00,3.9525,0.28,3.9624053616,0.0325,0,0.0325,3.92,0.28,3.9299872773,4.0625,0.27,4.0714624215,0.0325,0,0.0325,4.03,0.27,4.0390345381
2020-04-24 14:00:00,3.7645,0.28,3.7748987073,0.0345,0,0.0345,3.73,0.28,3.7404946197,3.8645,0.27,3.8739205271,0.0345,0,0.0345,3.83,0.27,3.8395051765
2020-04-24 14:30:00,3.606,0.28,3.6168544344,0.046,0,0.046,3.56,0.28,3.5709942593,3.696,0.26,3.7051337358,0.046,0,0.046,3.65,0.26,3.6592485567
2020-04-24 15:00:00,3.5575,0.26,3.5669884006,0.0475,0,0.0475,3.51,0.26,3.5196164564,3.6475,0.26,3.6567548797000002,0.0475,0,0.0475,3.6,0.26,3.6093766775000002
2020-04-24 15:30:00,3.4855,0.26,3.495183865,0.035500000000000004,0,0.035500000000000004,3.45,0.26,3.4597832302000002,3.5755,0.26,3.5849407596000002,0.035500000000000004,0,0.035500000000000004,3.54,0.26,3.5495351808
2020-04-24 16:00:00,3.544,0.25,3.5528067777,0.034,0,0.034,3.51,0.25,3.518891871,3.634,0.23,3.6412712066,0.034,0,0.034,3.6,0.23,3.60733974
2020-04-24 16:30:00,3.8525,0.08,3.8533305399,0.0325,0,0.0325,3.8200000000000003,0.08,3.8208376045,3.9425,0.13,3.9446427278,0.0325,0,0.0325,3.91,0.13,3.9121605284000003
2020-04-24 17:00:00,4.1395,-0.05,4.1398019578,0.0395,0,0.0395,4.1,-0.05,4.1003048667,4.2495,-0.12,4.2511939793,0.0395,0,0.0395,4.21,-0.12,4.2117098666
2020-04-24 17:30:00,4.443,-0.03,4.4431012818,0.053,0,0.053,4.39,-0.03,4.3901025045,4.563,-0.06,4.5633944603,0.053,0,0.053,4.51,-0.06,4.5103990954
2020-04-24 18:00:00,4.6355,-0.22,4.6407176439,0.035500000000000004,0,0.035500000000000004,4.6,-0.22,4.6052578647,4.7555,-0.16,4.7581908589,0.035500000000000004,0,0.035500000000000004,4.72,-0.16,4.7227110858
2020-04-24 18:30:00,4.7105,-0.26,4.7176700022,0.030500000000000003,0,0.030500000000000003,4.68,-0.26,4.6872166581,4.8305,-0.28,4.8386082968,0.030500000000000003,0,0.030500000000000003,4.8,-0.28,4.8081597311
2020-04-24 19:00:00,4.7285,-0.26,4.7356427494,0.018500000000000003,0,0.018500000000000003,4.71,-0.26,4.7171707622,4.8485,-0.28,4.856578245,0.018500000000000003,0,0.018500000000000003,4.83,-0.28,4.8381091348
2020-04-24 19:30:00,4.7255,-0.29,4.7343901666,0.0155,0,0.0155,4.71,-0.29,4.7189193678,4.8455,-0.16,4.8481409066,0.0155,0,0.0155,4.83,-0.16,4.8326493769
2020-04-24 20:00:00,4.4825,-0.29,4.4918711302,0.0025,0,0.0025,4.48,-0.29,4.4893763487000005,4.6025,-0.29,4.6116272887,0.0025,0,0.0025,4.6,-0.29,4.6091322394
2020-04-24 20:30:00,4.3715,-0.29,4.3811085641,0.0015,0,0.0015,4.37,-0.29,4.3796118549,4.4815000000000005,-0.31,4.4922090613,0.0015,0,0.0015,4.48,-0.31,4.4907126383
2020-04-24 21:00:00,4.29,-0.30000000000000004,4.3004767178,0.0,0,0.0,4.29,-0.30000000000000004,4.3004767178,4.41,-0.33,4.4223297028,0.0,0,0.0,4.41,-0.33,4.4223297028
2020-04-24 21:30:00,4.16,-0.30000000000000004,4.1708032799,0.0,0,0.0,4.16,-0.30000000000000004,4.1708032799,4.27,-0.33,4.2827327724,0.0,0,0.0,4.27,-0.33,4.2827327724
2020-04-24 22:00:00,3.96,-0.33,3.973726211,0.0,0,0.0,3.96,-0.33,3.973726211,4.06,-0.35000000000000003,4.0750582818,0.0,0,0.0,4.06,-0.35000000000000003,4.0750582818
2020-04-24 22:30:00,3.7,-0.33,3.7146870661999998,0.0,0,0.0,3.7,-0.33,3.7146870661999998,3.79,-0.37,3.8080178571000003,0.0,0,0.0,3.79,-0.37,3.8080178571000003
2020-04-24 23:00:00,3.39,-0.38,3.4112314491999998,0.0,0,0.0,3.39,-0.38,3.4112314491999998,3.48,-0.41000000000000003,3.5040690632000002,0.0,0,0.0,3.48,-0.41000000000000003,3.5040690632000002
2020-04-24 23:30:00,3.19,-0.38,3.2125535015,0.0,0,0.0,3.19,-0.38,3.2125535015,3.27,-0.41000000000000003,3.2956031314,0.0,0,0.0,3.27,-0.41000000000000003,3.2956031314
2020-04-25 00:00:00,2.96,-0.41000000000000003,2.9882603635000002,0.0,0,0.0,2.96,-0.41000000000000003,2.9882603635000002,3.04,-0.44,3.0716770664,0.0,0,0.0,3.04,-0.44,3.0716770664
2020-04-25 00:30:00,3.0,-0.37,3.0227305537,0.0,0,0.0,3.0,-0.37,3.0227305537,3.08,-0.4,3.1058654188,0.0,0,0.0,3.08,-0.4,3.1058654188
2020-04-25 01:00:00,2.93,-0.37,2.9532693748,0.0,0,0.0,2.93,-0.37,2.9532693748,3.01,-0.4,3.0364617567,0.0,0,0.0,3.01,-0.4,3.0364617567
2020-04-25 01:30:00,3.22,-0.37,3.2411880538,0.0,0,0.0,3.22,-0.37,3.2411880538,3.31,-0.4,3.3340815827,0.0,0,0.0,3.31,-0.4,3.3340815827
2020-04-25 02:00:00,3.27,-0.36,3.2897568299,0.0,0,0.0,3.27,-0.36,3.2897568299,3.36,-0.39,3.3825582035,0.0,0,0.0,3.36,-0.39,3.3825582035
2020-04-25 02:30:00,3.22,-0.38,3.2423448305,0.0,0,0.0,3.22,-0.38,3.2423448305,3.3,-0.4,3.3241540277,0.0,0,0.0,3.3,-0.4,3.3241540277
2020-04-25 03:00:00,3.04,-0.36,3.0612415782,0.0,0,0.0,3.04,-0.36,3.0612415782,3.12,-0.39,3.1442805218,0.0,0,0.0,3.12,-0.39,3.1442805218
2020-04-25 03:30:00,2.89,-0.36,2.9123358323,0.0,0,0.0,2.89,-0.36,2.9123358323,2.96,-0.4,2.9869047524,0.0,0,0.0,2.96,-0.4,2.9869047524
2020-04-25 04:00:00,2.76,-0.39,2.7874181602,0.0,0,0.0,2.76,-0.39,2.7874181602,2.83,-0.42,2.86099633,0.0,0,0.0,2.83,-0.42,2.86099633
2020-04-25 04:30:00,2.7199999999999998,-0.39,2.7478173156,0.0,0,0.0,2.7199999999999998,-0.39,2.7478173156,2.79,-0.42,2.8214358047,0.0,0,0.0,2.79,-0.42,2.8214358047
2020-04-25 05:00:00,2.63,-0.37,2.6558990945,0.0,0,0.0,2.63,-0.37,2.6558990945,2.7,-0.4,2.7294688128,0.0,0,0.0,2.7,-0.4,2.7294688128
2020-04-25 05:30:00,2.65,-0.39,2.6785443808,0.0,0,0.0,2.65,-0.39,2.6785443808,2.7199999999999998,-0.41000000000000003,2.7507271766,0.0,0,0.0,2.7199999999999998,-0.41000000000000003,2.7507271766
2020-04-25 06:00:00,2.68,-0.39,2.7082282031,0.0,0,0.0,2.68,-0.39,2.7082282031,2.75,-0.41000000000000003,2.7803956553,0.0,0,0.0,2.75,-0.41000000000000003,2.7803956553
2020-04-25 06:30:00,2.8200000000000003,-0.37,2.8441694746,0.0,0,0.0,2.8200000000000003,-0.37,2.8441694746,2.89,-0.4,2.9175503423,0.0,0,0.0,2.89,-0.4,2.9175503423
2020-04-25 07:00:00,2.91,-0.37,2.9334280288,0.0,0,0.0,2.91,-0.37,2.9334280288,2.98,-0.4,3.0067257939,0.0,0,0.0,2.98,-0.4,3.0067257939
2020-04-25 07:30:00,3.07,-0.35000000000000003,3.0898867293,0.0,0,0.0,3.07,-0.35000000000000003,3.0898867293,3.15,-0.38,3.1728378465000002,0.0,0,0.0,3.15,-0.38,3.1728378465000002
2020-04-25 08:00:00,3.2215,-0.33,3.2383579558,0.0015,0,0.0015,3.22,-0.33,3.236865768,3.3015,-0.36,3.3210694437,0.0015,0,0.0015,3.3,-0.36,3.3195782865
2020-04-25 08:30:00,3.3145,-0.32,3.3299114478,0.0045000000000000005,0,0.0045000000000000005,3.31,-0.32,3.3254323027,3.4045,-0.36,3.4234807214,0.0045000000000000005,0,0.0045000000000000005,3.4,-0.36,3.4190057034
2020-04-25 09:00:00,3.4725,-0.28,3.4837704072,0.0125,0,0.0125,3.46,-0.28,3.4713109915,3.5625,-0.31,3.5759622831,0.0125,0,0.0125,3.55,-0.31,3.5635095061
2020-04-25 09:30:00,3.645,-0.26,3.6542612112,0.015,0,0.015,3.63,-0.26,3.6392993831,3.745,-0.29,3.7562115223,0.015,0,0.015,3.73,-0.29,3.7412564734
2020-04-25 10:00:00,3.7585,-0.26,3.7674822163,0.018500000000000003,0,0.018500000000000003,3.74,-0.26,3.7490265403,3.8485,-0.24,3.8559761734,0.018500000000000003,0,0.018500000000000003,3.83,-0.24,3.8375122150000003
2020-04-25 10:30:00,3.793,-0.24,3.8005853497,0.023,0,0.023,3.77,-0.24,3.7776315331,3.893,-0.26,3.9016725901,0.023,0,0.023,3.87,-0.26,3.878724017
2020-04-25 11:00:00,3.755,-0.18,3.7593117721000002,0.025,0,0.025,3.73,-0.18,3.7343406379,3.855,-0.18,3.8592000466,0.025,0,0.025,3.83,-0.18,3.834227432
2020-04-25 11:30:00,3.8255,-0.24,3.8330210344,0.0155,0,0.0155,3.81,-0.24,3.8175515714,3.9155,-0.26,3.9241228638,0.0155,0,0.0155,3.9,-0.26,3.9086570584
2020-04-25 12:00:00,3.8315,-0.28,3.8417173569000003,0.021500000000000002,0,0.021500000000000002,3.81,-0.28,3.8202748592,3.9215,-0.25,3.9294608091,0.021500000000000002,0,0.021500000000000002,3.9,-0.25,3.9080046059
2020-04-25 12:30:00,3.6985,-0.28,3.7090837480000003,0.0285,0,0.0285,3.67,-0.28,3.6806657007,3.7984999999999998,-0.27,3.8080838029,0.0285,0,0.0285,3.77,-0.27,3.779656069
2020-04-25 13:00:00,3.693,-0.28,3.7035994654,0.023,0,0.023,3.67,-0.28,3.6806657007,3.793,-0.29,3.8040700572,0.023,0,0.023,3.77,-0.29,3.781137395
2020-04-25 13:30:00,3.801,-0.28,3.8112991223,0.041,0,0.041,3.76,-0.28,3.7704111182,3.901,-0.29,3.9117644356,0.041,0,0.041,3.86,-0.29,3.8708784533
2020-04-25 14:00:00,3.4585,-0.29,3.4706371533,0.0285,0,0.0285,3.43,-0.29,3.4422376443,3.5385,-0.31,3.5520532443,0.0285,0,0.0285,3.51,-0.31,3.523662867
2020-04-25 14:30:00,3.4825,-0.30000000000000004,3.4953978672,0.022500000000000003,0,0.022500000000000003,3.46,-0.30000000000000004,3.4729814280999998,3.5725,-0.33,3.5877090531,0.022500000000000003,0,0.022500000000000003,3.55,-0.33,3.565305036
2020-04-25 15:00:00,3.4465,-0.32,3.4613237713,0.026500000000000003,0,0.026500000000000003,3.42,-0.32,3.4349381363,3.5365,-0.35000000000000003,3.5537771807,0.026500000000000003,0,0.026500000000000003,3.51,-0.35000000000000003,3.5274069796000003
2020-04-25 15:30:00,3.6545,-0.32,3.6684833719,0.0245,0,0.0245,3.63,-0.32,3.6440773867000003,3.7445,-0.35000000000000003,3.760821752,0.0245,0,0.0245,3.7199999999999998,-0.35000000000000003,3.7364287763
2020-04-25 16:00:00,3.805,-0.32,3.8184322699,0.025,0,0.025,3.7800000000000002,-0.32,3.7935207921,3.895,-0.35000000000000003,3.9106936725,0.025,0,0.025,3.87,-0.35000000000000003,3.885794642
2020-04-25 16:30:00,4.2075,-0.32,4.2196512,0.0175,0,0.0175,4.19,-0.32,4.2022018038,4.3175,-0.35000000000000003,4.3316632198,0.0175,0,0.0175,4.3,-0.35000000000000003,4.3142206712
2020-04-25 17:00:00,4.634,-0.31,4.6443574367,0.014,0,0.014,4.62,-0.31,4.6303887526,4.764,-0.31,4.7740754079,0.014,0,0.014,4.75,-0.31,4.7601050409
2020-04-25 17:30:00,4.959,-0.87,5.0347374311,0.019,0,0.019,4.94,-0.87,5.0160243221,5.249,0.56,5.2787878343,0.019,0,0.019,5.23,0.56,5.2598954362
2020-04-25 18:00:00,5.164,-0.87,5.2367734341,0.014,0,0.014,5.15,-0.87,5.2229685046,5.464,0.56,5.4926219604,0.014,0,0.014,5.45,0.56,5.4786951001
2020-04-25 18:30:00,5.065,-0.87,5.1391755175,0.015,0,0.015,5.05,-0.87,5.1243926469,5.355,0.56,5.3842014264,0.015,0,0.015,5.34,0.56,5.3692830061
2020-04-25 19:00:00,4.84,-0.89,4.92114824,0.0,0,0.0,4.84,-0.89,4.92114824,5.12,0.56,5.1505339529,0.0,0,0.0,5.12,0.56,5.1505339529
2020-04-25 19:30:00,4.64,-0.91,4.7283929617,0.0,0,0.0,4.64,-0.91,4.7283929617,4.91,0.55,4.9407084512,0.0,0,0.0,4.91,0.55,4.9407084512
2020-04-25 20:00:00,4.4,-0.92,4.4951529451,0.0,0,0.0,4.4,-0.92,4.4951529451,4.67,0.55,4.7022760446,0.0,0,0.0,4.67,0.55,4.7022760446
2020-04-25 20:30:00,4.24,-0.97,4.3495402056,0.0,0,0.0,4.24,-0.97,4.3495402056,4.5,0.51,4.5288077901,0.0,0,0.0,4.5,0.51,4.5288077901
2020-04-25 21:00:00,4.14,-0.98,4.2544094772,0.0,0,0.0,4.14,-0.98,4.2544094772,4.39,0.49,4.4172615952,0.0,0,0.0,4.39,0.49,4.4172615952
2020-04-25 21:30:00,3.98,-0.98,4.0988778952,0.0,0,0.0,3.98,-0.98,4.0988778952,4.23,0.49,4.2582860402,0.0,0,0.0,4.23,0.49,4.2582860402
2020-04-25 22:00:00,3.83,-0.6000000000000001,3.8767125248000003,0.0,0,0.0,3.83,-0.6000000000000001,3.8767125248000003,3.9699999999999998,-0.15,3.9728327425,0.0,0,0.0,3.9699999999999998,-0.15,3.9728327425
2020-04-25 22:30:00,3.64,-0.4,3.6619120689,0.0,0,0.0,3.64,-0.4,3.6619120689,3.74,-0.43,3.7646380968,0.0,0,0.0,3.74,-0.43,3.7646380968
2020-04-25 23:00:00,3.41,-0.42,3.4357677454,0.0,0,0.0,3.41,-0.42,3.4357677454,3.5,-0.45,3.5288099977,0.0,0,0.0,3.5,-0.45,3.5288099977
2020-04-25 23:30:00,3.24,-0.41000000000000003,3.2658383304,0.0,0,0.0,3.24,-0.41000000000000003,3.2658383304,3.32,-0.44,3.3490297102,0.0,0,0.0,3.32,-0.44,3.3490297102
2020-04-26 00:00:00,2.95,-0.44,2.9826330649,0.0,0,0.0,2.95,-0.44,2.9826330649,3.02,-0.48,3.0579077815,0.0,0,0.0,3.02,-0.48,3.0579077815
2020-04-26 00:30:00,2.98,-0.43,3.0108636635,0.0,0,0.0,2.98,-0.43,3.0108636635,3.06,-0.46,3.0943820062,0.0,0,0.0,3.06,-0.46,3.0943820062
2020-04-26 01:00:00,2.9,-0.43,2.931705988,0.0,0,0.0,2.9,-0.43,2.931705988,2.9699999999999998,-0.46,3.0054117854,0.0,0,0.0,2.9699999999999998,-0.46,3.0054117854
2020-04-26 01:30:00,3.23,-0.43,3.2584965859,0.0,0,0.0,3.23,-0.43,3.2584965859,3.31,-0.46,3.3418108863000002,0.0,0,0.0,3.31,-0.46,3.3418108863000002
2020-04-26 02:00:00,3.26,-0.43,3.2882366095,0.0,0,0.0,3.26,-0.43,3.2882366095,3.35,-0.46,3.3814346068,0.0,0,0.0,3.35,-0.46,3.3814346068
2020-04-26 02:30:00,3.23,-0.41000000000000003,3.2559176894,0.0,0,0.0,3.23,-0.41000000000000003,3.2559176894,3.32,-0.44,3.3490297102,0.0,0,0.0,3.32,-0.44,3.3490297102
2020-04-26 03:00:00,3.03,-0.41000000000000003,3.0576134484,0.0,0,0.0,3.03,-0.41000000000000003,3.0576134484,3.11,-0.44,3.1409711874,0.0,0,0.0,3.11,-0.44,3.1409711874
2020-04-26 03:30:00,2.88,-0.43,2.9119237627,0.0,0,0.0,2.88,-0.43,2.9119237627,2.96,-0.44,2.9925240183,0.0,0,0.0,2.96,-0.44,2.9925240183
2020-04-26 04:00:00,2.81,-0.41000000000000003,2.8397535104,0.0,0,0.0,2.81,-0.41000000000000003,2.8397535104,2.88,-0.44,2.9134172375,0.0,0,0.0,2.88,-0.44,2.9134172375
2020-04-26 04:30:00,2.7199999999999998,-0.41000000000000003,2.7507271766,0.0,0,0.0,2.7199999999999998,-0.41000000000000003,2.7507271766,2.79,-0.44,2.8244822534000003,0.0,0,0.0,2.79,-0.44,2.8244822534000003
2020-04-26 05:00:00,2.62,-0.43,2.6550517886,0.0,0,0.0,2.62,-0.43,2.6550517886,2.69,-0.46,2.7290474529,0.0,0,0.0,2.69,-0.46,2.7290474529
2020-04-26 05:30:00,2.65,-0.43,2.6846601275,0.0,0,0.0,2.65,-0.43,2.6846601275,2.7199999999999998,-0.46,2.7586228448,0.0,0,0.0,2.7199999999999998,-0.46,2.7586228448
2020-04-26 06:00:00,2.65,-0.43,2.6846601275,0.0,0,0.0,2.65,-0.43,2.6846601275,2.7199999999999998,-0.46,2.7586228448,0.0,0,0.0,2.7199999999999998,-0.46,2.7586228448
2020-04-26 06:30:00,2.65,-0.44,2.6862799556,0.0,0,0.0,2.65,-0.44,2.6862799556,2.7199999999999998,-0.47000000000000003,2.7603079538,0.0,0,0.0,2.7199999999999998,-0.47000000000000003,2.7603079538
2020-04-26 07:00:00,2.7800000000000002,-0.42,2.8115476165,0.0,0,0.0,2.7800000000000002,-0.42,2.8115476165,2.85,-0.45,2.8853076093,0.0,0,0.0,2.85,-0.45,2.8853076093
2020-04-26 07:30:00,2.8705,-0.42,2.9010636411,0.0005,0,0.0005,2.87,-0.42,2.9005689097,2.9505,-0.45,2.9846189455000003,0.0005,0,0.0005,2.95,-0.45,2.9841246623
2020-04-26 08:00:00,2.9859999999999998,-0.4,3.0126725677,0.006,0,0.006,2.98,-0.4,3.0067257939,3.066,-0.43,3.0960064599,0.006,0,0.006,3.06,-0.43,3.0900647242
2020-04-26 08:30:00,3.1085,-0.37,3.1304428201,0.0085,0,0.0085,3.1,-0.37,3.1220025625,3.1885,-0.39,3.2122627928,0.0085,0,0.0085,3.18,-0.39,3.203825838
2020-04-26 09:00:00,3.285,-0.32,3.3005491967,0.015,0,0.015,3.27,-0.32,3.285620185,3.365,-0.35000000000000003,3.3831531151,0.015,0,0.015,3.35,-0.35000000000000003,3.3682339586
2020-04-26 09:30:00,3.427,-0.32,3.4419077559,0.017,0,0.017,3.41,-0.32,3.4249817518,3.517,-0.35000000000000003,3.5343725044000003,0.017,0,0.017,3.5,-0.35000000000000003,3.5174564674
2020-04-26 10:00:00,3.651,-0.29,3.6624992833,0.011,0,0.011,3.64,-0.29,3.6515339243,3.751,-0.31,3.7637881184,0.011,0,0.011,3.74,-0.31,3.7528256021
2020-04-26 10:30:00,3.716,-0.36,3.7333973804,0.026000000000000002,0,0.026000000000000002,3.69,-0.36,3.7075193863,3.826,-0.13,3.8282079358,0.026000000000000002,0,0.026000000000000002,3.8,-0.13,3.802223034
2020-04-26 11:00:00,3.634,-0.29,3.6455529073,0.024,0,0.024,3.61,-0.29,3.6216294675,3.724,-0.30000000000000004,3.7360642393,0.024,0,0.024,3.7,-0.30000000000000004,3.7121422387000003
2020-04-26 11:30:00,3.7039999999999997,-0.29,3.7153352473,0.024,0,0.024,3.68,-0.29,3.6914089451,3.8040000000000003,-0.32,3.8174357886,0.024,0,0.024,3.7800000000000002,-0.32,3.7935207921
2020-04-26 12:00:00,3.8280000000000003,-0.28,3.8382266739,0.028,0,0.028,3.8,-0.28,3.8103018253,3.928,-0.27,3.9372685964,0.028,0,0.028,3.9,-0.27,3.9093349818
2020-04-26 12:30:00,4.074,-0.28,4.0836106572,0.014,0,0.014,4.06,-0.28,4.069643719,4.174,-0.28,4.1833809293,0.014,0,0.014,4.16,-0.28,4.1694124286
2020-04-26 13:00:00,3.9575,-0.27,3.9666996672,0.0175,0,0.0175,3.94,-0.27,3.9492404333,4.0675,-0.21,4.0729174126,0.0175,0,0.0175,4.05,-0.21,4.0554407899
2020-04-26 13:30:00,3.877,-0.28,3.8870977605,0.017,0,0.017,3.86,-0.28,3.8701421163000003,3.977,-0.28,3.9868444916,0.017,0,0.017,3.96,-0.28,3.9698866483
2020-04-26 14:00:00,3.6705,-0.28,3.6811642520000003,0.0205,0,0.0205,3.65,-0.28,3.6607239721,3.7705,-0.28,3.7808822053,0.0205,0,0.0205,3.75,-0.28,3.7604388042
2020-04-26 14:30:00,3.4859999999999998,-0.32,3.5006565098999998,0.016,0,0.016,3.47,-0.32,3.4847238054,3.576,-0.34,3.5921269465,0.016,0,0.016,3.56,-0.34,3.5761990996
2020-04-26 15:00:00,3.447,-0.32,3.4618216303000002,0.027,0,0.027,3.42,-0.32,3.4349381363,3.537,-0.34,3.5533039555,0.027,0,0.027,3.51,-0.34,3.5264287884
2020-04-26 15:30:00,3.616,-0.32,3.6301316781,0.026000000000000002,0,0.026000000000000002,3.59,-0.32,3.6042336217,3.706,-0.34,3.7215636499,0.026000000000000002,0,0.026000000000000002,3.68,-0.34,3.6956731457
2020-04-26 16:00:00,3.636,-0.34,3.6518619908,0.016,0,0.016,3.62,-0.34,3.6359317925,3.726,-0.37,3.7443258405,0.016,0,0.016,3.71,-0.37,3.7284044845
2020-04-26 16:30:00,3.9425,-0.32,3.9554653645,0.0125,0,0.0125,3.93,-0.32,3.9430064672,4.0525,-0.35000000000000003,4.067586047,0.0125,0,0.0125,4.04,-0.35000000000000003,4.0551325502
2020-04-26 17:00:00,4.3855,-0.30000000000000004,4.3957491114,0.0055000000000000005,0,0.0055000000000000005,4.38,-0.30000000000000004,4.3902619512,4.5055,-0.33,4.5175690642,0.0055000000000000005,0,0.0055000000000000005,4.5,-0.33,4.5120837758
2020-04-26 17:30:00,5.0035,-0.29,5.011897071,0.0135,0,0.0135,4.99,-0.29,4.9984197503,5.1335,-0.30000000000000004,5.1422584776,0.0135,0,0.0135,5.12,-0.30000000000000004,5.1287815317
2020-04-26 18:00:00,5.08,-0.29,5.0882708261,0.01,0,0.01,5.07,-0.29,5.0782871128,5.21,-0.30000000000000004,5.2186300884,0.01,0,0.01,5.2,-0.30000000000000004,5.2086466572
2020-04-26 18:30:00,4.83,-0.32,4.8405888072,0.02,0,0.02,4.8100000000000005,-0.32,4.8206327386000005,4.95,-0.34,4.9616630277,0.02,0,0.02,4.93,-0.34,4.9417102303
2020-04-26 19:00:00,4.66,-0.32,4.6709742025,0.02,0,0.02,4.64,-0.32,4.6510213932,4.78,-0.34,4.792076794,0.02,0,0.02,4.76,-0.34,4.7721274082
2020-04-26 19:30:00,4.541,-0.33,4.5529749615,0.011,0,0.011,4.53,-0.33,4.542003963,4.651,-0.36,4.6649116819,0.011,0,0.011,4.64,-0.36,4.6539445635
2020-04-26 20:00:00,4.3475,-0.35000000000000003,4.3615658026,0.0175,0,0.0175,4.33,-0.35000000000000003,4.344122466,4.4675,-0.37,4.4827955842,0.0175,0,0.0175,4.45,-0.37,4.465355529
2020-04-26 20:30:00,4.2375,-0.35000000000000003,4.251929709,0.0175,0,0.0175,4.22,-0.35000000000000003,4.2344893435,4.3475,-0.38,4.3640756467,0.0175,0,0.0175,4.33,-0.38,4.3466423823
2020-04-26 21:00:00,4.1505,-0.36,4.1660833225000005,0.0105,0,0.0105,4.14,-0.36,4.155622697,4.2605,-0.38,4.2774127986,0.0105,0,0.0105,4.25,-0.38,4.2669544174
2020-04-26 21:30:00,4.0235,-0.4,4.0433342986,0.0135,0,0.0135,4.01,-0.4,4.0299007432,4.1335,-0.43,4.1558058484,0.0135,0,0.0135,4.12,-0.43,4.1423785438
2020-04-26 22:00:00,3.819,-0.4,3.8398907536999998,0.019,0,0.019,3.8,-0.4,3.8209946349,3.919,-0.43,3.9425196258,0.019,0,0.019,3.9,-0.43,3.9236335201
2020-04-26 22:30:00,3.635,-0.4,3.6569420285,0.015,0,0.015,3.62,-0.4,3.6420323996,3.735,-0.43,3.7596708633,0.015,0,0.015,3.7199999999999998,-0.43,3.7447696858
