Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-26 23:00:00,3.352,-0.42,3.378210177,0.012,0,0.012,3.34,-0.42,3.3663036108,3.442,-0.45,3.4712914023,0.012,0,0.012,3.43,-0.45,3.4593930103
2020-04-26 23:30:00,3.1505,-0.42,3.1783722642,0.0105,0,0.0105,3.14,-0.42,3.1679646463,3.2305,-0.45,3.2616913174,0.0105,0,0.0105,3.22,-0.45,3.2512920509
2020-04-27 00:00:00,2.9125,-0.45,2.9470589153,0.0025,0,0.0025,2.91,-0.45,2.9445882564,2.9825,-0.48,3.0208783905,0.0025,0,0.0025,2.98,-0.48,3.0184101776
2020-04-27 00:30:00,2.92,-0.43,2.9514911486,0.0,0,0.0,2.92,-0.43,2.9514911486,3.0,-0.46,3.0350617786,0.0,0,0.0,3.0,-0.46,3.0350617786
2020-04-27 01:00:00,2.8200000000000003,-0.43,2.8525953095,0.0,0,0.0,2.8200000000000003,-0.43,2.8525953095,2.89,-0.46,2.9263800163,0.0,0,0.0,2.89,-0.46,2.9263800163
2020-04-27 01:30:00,3.13,-0.8200000000000001,3.2356297687,0.0,0,0.0,3.13,-0.8200000000000001,3.2356297687,3.29,0.06,3.290547067,0.0,0,0.0,3.29,0.06,3.290547067
2020-04-27 02:00:00,3.2,-0.74,3.2844482033,0.0,0,0.0,3.2,-0.74,3.2844482033,3.35,0.0,3.35,0.0,0,0.0,3.35,0.0,3.35
2020-04-27 02:30:00,3.2,-0.42,3.2274448098,0.0,0,0.0,3.2,-0.42,3.2274448098,3.29,-0.45,3.3206324699,0.0,0,0.0,3.29,-0.45,3.3206324699
2020-04-27 03:00:00,3.03,-0.42,3.058970415,0.0,0,0.0,3.03,-0.42,3.058970415,3.11,-0.45,3.1423876273,0.0,0,0.0,3.11,-0.45,3.1423876273
2020-04-27 03:30:00,2.87,-0.41000000000000003,2.8991378029,0.0,0,0.0,2.87,-0.41000000000000003,2.8991378029,2.95,-0.45,2.9841246623,0.0,0,0.0,2.95,-0.45,2.9841246623
2020-04-27 04:00:00,2.77,-0.41000000000000003,2.8001785657,0.0,0,0.0,2.77,-0.41000000000000003,2.8001785657,2.84,-0.45,2.8754304026,0.0,0,0.0,2.84,-0.45,2.8754304026
2020-04-27 04:30:00,2.71,-0.4,2.7393612394,0.0,0,0.0,2.71,-0.4,2.7393612394,2.7800000000000002,-0.43,2.8130588334,0.0,0,0.0,2.7800000000000002,-0.43,2.8130588334
2020-04-27 05:00:00,2.66,-0.38,2.6870057685,0.0,0,0.0,2.66,-0.38,2.6870057685,2.73,-0.41000000000000003,2.7606158733,0.0,0,0.0,2.73,-0.41000000000000003,2.7606158733
2020-04-27 05:30:00,2.76,-0.38,2.7860366114,0.0,0,0.0,2.76,-0.38,2.7860366114,2.83,-0.41000000000000003,2.8595454183999998,0.0,0,0.0,2.83,-0.41000000000000003,2.8595454183999998
2020-04-27 06:00:00,2.7800000000000002,-0.38,2.8058510295,0.0,0,0.0,2.7800000000000002,-0.38,2.8058510295,2.85,-0.41000000000000003,2.8793402022,0.0,0,0.0,2.85,-0.41000000000000003,2.8793402022
2020-04-27 06:30:00,3.1215,-0.34,3.1399621415,0.0015,0,0.0015,3.12,-0.34,3.1384709653,3.2115,-0.36,3.2316144959,0.0015,0,0.0015,3.21,-0.36,3.2301238366
2020-04-27 07:00:00,3.3145,-0.31,3.3289653423,0.0045000000000000005,0,0.0045000000000000005,3.31,-0.31,3.3244849225,3.4045,-0.34,3.4214354077999998,0.0045000000000000005,0,0.0045000000000000005,3.4,-0.34,3.4169577112000002
2020-04-27 07:30:00,3.6745,-0.27,3.6844063633,0.0045000000000000005,0,0.0045000000000000005,3.67,-0.27,3.6799184774,3.7745,-0.29,3.7856241559,0.0045000000000000005,0,0.0045000000000000005,3.77,-0.29,3.781137395
2020-04-27 08:00:00,3.9705,-0.21,3.9760495784,0.0005,0,0.0005,3.9699999999999998,-0.21,3.9755502764,4.0705,-0.23,4.0769927949,0.0005,0,0.0005,4.07,-0.23,4.0764935913
2020-04-27 08:30:00,4.103,-0.56,4.1410396038,0.003,0,0.003,4.1,-0.56,4.1380671817,4.313,0.5700000000000001,4.3505021549,0.003,0,0.003,4.31,0.5700000000000001,4.3475280333
2020-04-27 09:00:00,4.381,0.23,4.38703328,0.001,0,0.001,4.38,0.23,4.3860346556,4.501,0.21,4.5058962483,0.001,0,0.001,4.5,0.21,4.5048973351
2020-04-27 09:30:00,4.3865,0.23,4.3925257256,0.006500000000000001,0,0.006500000000000001,4.38,0.23,4.3860346556,4.5065,0.23,4.5123654828,0.006500000000000001,0,0.006500000000000001,4.5,0.23,4.5058739441
2020-04-27 10:00:00,4.4545,0.26,4.4620813809,0.0045000000000000005,0,0.0045000000000000005,4.45,0.26,4.4575890344,4.5745000000000005,0.25,4.5813262545,0.0045000000000000005,0,0.0045000000000000005,4.57,0.25,4.5768329661
2020-04-27 10:30:00,4.5925,0.26,4.5998539379,0.0025,0,0.0025,4.59,0.26,4.5973579369,4.7125,0.25,4.7191266406,0.0025,0,0.0025,4.71,0.25,4.716630153
2020-04-27 11:00:00,4.6435,0.26,4.6507732959,0.0035,0,0.0035,4.64,0.26,4.6472787736,4.7735,0.25,4.7800420762,0.0035,0,0.0035,4.77,0.25,4.7765468699
2020-04-27 11:30:00,4.642,0.27,4.6498455888,0.002,0,0.002,4.64,0.27,4.6478489648,4.772,0.25,4.7785441298,0.002,0,0.002,4.77,0.25,4.7765468699
2020-04-27 12:00:00,4.7355,0.27,4.7431909354,0.0055000000000000005,0,0.0055000000000000005,4.73,0.27,4.7376998639,4.8555,0.26,4.8624561952,0.0055000000000000005,0,0.0055000000000000005,4.85,0.26,4.8569640723
2020-04-27 12:30:00,4.848,0.27,4.8555127433,0.008,0,0.008,4.84,0.27,4.8475251418,4.978,0.26,4.9847852511,0.008,0,0.008,4.97,0.26,4.9767961582
2020-04-27 13:00:00,4.811,0.27,4.8185704312,0.011,0,0.011,4.8,0.27,4.8075877527,4.931,0.26,4.9378498357,0.011,0,0.011,4.92,0.26,4.9268651291
2020-04-27 13:30:00,4.6525,0.28,4.6609179622,0.0125,0,0.0125,4.64,0.28,4.6484405987,4.7825,0.27,4.7901154736,0.0125,0,0.0125,4.77,0.27,4.7776353984
2020-04-27 14:00:00,4.5440000000000005,0.26,4.551432302,0.014,0,0.014,4.53,0.26,4.5374552339,4.664,0.25,4.6706954514,0.014,0,0.014,4.65,0.25,4.6567155808
2020-04-27 14:30:00,4.566,0.26,4.5733965496,0.006,0,0.006,4.5600000000000005,0.26,4.5674062661,4.686,0.25,4.6926640621,0.006,0,0.006,4.68,0.25,4.6866725936
2020-04-27 15:00:00,4.5535,0.24,4.5598204186,0.0035,0,0.0035,4.55,0.24,4.5563252737,4.6735,0.23,4.6791561472000005,0.0035,0,0.0035,4.67,0.23,4.6756603812
2020-04-27 15:30:00,4.5175,0.24,4.5238707154,0.007500000000000001,0,0.007500000000000001,4.51,0.24,4.5163812948,4.6375,0.23,4.6432000011,0.007500000000000001,0,0.007500000000000001,4.63,0.23,4.635709223
2020-04-27 16:00:00,4.4505,0.22,4.4559342735000005,0.0105,0,0.0105,4.44,0.22,4.4454471091,4.5705,0.22,4.5757917621,0.0105,0,0.0105,4.5600000000000005,0.22,4.5653039329
2020-04-27 16:30:00,4.678,-0.17,4.6810879077,0.008,0,0.008,4.67,-0.17,4.673093194,4.798,-0.14,4.8000420831,0.008,0,0.008,4.79,-0.14,4.7920454923
2020-04-27 17:00:00,5.1045,-0.12,5.1059103253,0.0045000000000000005,0,0.0045000000000000005,5.1,-0.12,5.1014115694,5.2345,-0.13,5.236114041,0.0045000000000000005,0,0.0045000000000000005,5.23,-0.13,5.2316154293
2020-04-27 17:30:00,5.1725,-0.23,5.1776110563,0.0025,0,0.0025,5.17,-0.23,5.1751135253000005,5.3125,-0.19,5.3158965613,0.0025,0,0.0025,5.31,-0.19,5.3133981594
2020-04-27 18:00:00,5.3025,-0.19,5.3059029627,0.0025,0,0.0025,5.3,-0.19,5.3034045669,5.4425,-0.19,5.4458154807,0.0025,0,0.0025,5.44,-0.19,5.4433170034
2020-04-27 18:30:00,5.2725,-0.22,5.277087857,0.0025,0,0.0025,5.27,-0.22,5.2745900315,5.4125,-0.19,5.4158338462,0.0025,0,0.0025,5.41,-0.19,5.4133353859
2020-04-27 19:00:00,5.206,-0.24,5.2115291422,0.006,0,0.006,5.2,-0.24,5.2055355152,5.346,-0.26,5.3523187499,0.006,0,0.006,5.34,-0.26,5.3463258412
2020-04-27 19:30:00,5.085,-0.24,5.0906605662,0.015,0,0.015,5.07,-0.24,5.0756772947,5.215,-0.24,5.2205196102,0.015,0,0.015,5.2,-0.24,5.2055355152
2020-04-27 20:00:00,4.9145,-0.26,4.9213728014,0.0345,0,0.0345,4.88,-0.26,4.8869213212,5.0445,-0.15,5.0467296589,0.0345,0,0.0345,5.01,-0.15,5.012245006
2020-04-27 20:30:00,4.67,-0.26,4.6772320875,0.04,0,0.04,4.63,-0.26,4.6372944698000005,4.79,-0.29,4.7987706759,0.04,0,0.04,4.75,-0.29,4.7588443975
2020-04-27 21:00:00,4.571,-0.26,4.5783884719,0.041,0,0.041,4.53,-0.26,4.5374552339,4.691,-0.22,4.6961559812,0.041,0,0.041,4.65,-0.22,4.655201392
2020-04-27 21:30:00,4.4015,-0.28,4.4103970626,0.021500000000000002,0,0.021500000000000002,4.38,-0.28,4.3889406467,4.5215,-0.30000000000000004,4.5314415201,0.021500000000000002,0,0.021500000000000002,4.5,-0.30000000000000004,4.5099889135
2020-04-27 22:00:00,4.0615,-0.32,4.0740866768,0.021500000000000002,0,0.021500000000000002,4.04,-0.32,4.0526534518,4.1715,-0.35000000000000003,4.1861572175,0.021500000000000002,0,0.021500000000000002,4.15,-0.35000000000000003,4.1647328846
2020-04-27 22:30:00,3.868,-0.32,3.881214243,0.018000000000000002,0,0.018000000000000002,3.85,-0.32,3.8632758121,3.968,-0.35000000000000003,3.9834060802,0.018000000000000002,0,0.018000000000000002,3.95,-0.35000000000000003,3.9654760118
2020-04-27 23:00:00,3.5540000000000003,-0.32,3.5683772222,0.024,0,0.024,3.5300000000000002,-0.32,3.5444745732,3.644,-0.35000000000000003,3.6607698644,0.024,0,0.024,3.62,-0.35000000000000003,3.6368805314
2020-04-27 23:30:00,3.363,-0.34,3.3801433402,0.033,0,0.033,3.33,-0.34,3.3473123547,3.453,-0.37,3.4727667644,0.033,0,0.033,3.42,-0.37,3.4399563951
2020-04-28 00:00:00,3.0795,-0.37,3.1016479894,0.029500000000000002,0,0.029500000000000002,3.05,-0.37,3.0723606559,3.1595,-0.4,3.1847198071,0.029500000000000002,0,0.029500000000000002,3.13,-0.4,3.1554555931
2020-04-28 00:30:00,3.0625,-0.37,3.0847700482000002,0.0325,0,0.0325,3.03,-0.37,3.0525071662,3.1425,-0.4,3.1678551498,0.0325,0,0.0325,3.11,-0.4,3.1356179614
2020-04-28 01:00:00,3.003,-0.37,3.0257080163,0.023,0,0.023,2.98,-0.37,3.0028819491,3.083,-0.4,3.1088404591,0.023,0,0.023,3.06,-0.4,3.0860330523
2020-04-28 01:30:00,3.362,-0.35000000000000003,3.3801692265,0.022,0,0.022,3.34,-0.35000000000000003,3.3582882545,3.442,-0.38,3.4629126469,0.022,0,0.022,3.42,-0.38,3.4410463525
2020-04-28 02:00:00,3.4025,-0.35000000000000003,3.4204541,0.022500000000000003,0,0.022500000000000003,3.38,-0.35000000000000003,3.3980729833,3.4825,-0.39,3.5042697171,0.022500000000000003,0,0.022500000000000003,3.46,-0.39,3.4819103952
2020-04-28 02:30:00,3.3890000000000002,-0.35000000000000003,3.4070252421,0.029,0,0.029,3.36,-0.35000000000000003,3.3781799834,3.479,-0.37,3.4986198707,0.029,0,0.029,3.45,-0.37,3.4697838549
2020-04-28 03:00:00,3.129,-0.36,3.1496414082,0.029,0,0.029,3.1,-0.36,3.1208332221,3.219,-0.39,3.2425392827,0.029,0,0.029,3.19,-0.39,3.2137517017
2020-04-28 03:30:00,3.076,-0.36,3.0969946723,0.036000000000000004,0,0.036000000000000004,3.04,-0.36,3.0612415782,3.156,-0.39,3.1800056604,0.036000000000000004,0,0.036000000000000004,3.12,-0.39,3.1442805218
2020-04-28 04:00:00,2.9355,-0.37,2.9587261195,0.0555,0,0.0555,2.88,-0.37,2.9036700915,3.0155,-0.39,3.0406151105,0.0555,0,0.0555,2.96,-0.39,2.9855820203
2020-04-28 04:30:00,2.8485,-0.37,2.8724296771,0.0585,0,0.0585,2.79,-0.37,2.8144271175,2.9285,-0.4,2.9556915012,0.0585,0,0.0585,2.87,-0.4,2.8977404991
2020-04-28 05:00:00,2.763,-0.35000000000000003,2.7850797116,0.10300000000000001,0,0.10300000000000001,2.66,-0.35000000000000003,2.6829275055,2.833,-0.38,2.8583717393,0.10300000000000001,0,0.10300000000000001,2.73,-0.38,2.7563200104
2020-04-28 05:30:00,2.965,-0.31,2.9811616863,0.095,0,0.095,2.87,-0.31,2.8866936103,3.035,-0.33,3.052887977,0.095,0,0.095,2.94,-0.33,2.9584624385
2020-04-28 06:00:00,3.1215,-0.28,3.1340329051,0.1015,0,0.1015,3.02,-0.28,3.032952357,3.2015000000000002,-0.30000000000000004,3.2155251904,0.1015,0,0.1015,3.1,-0.30000000000000004,3.1144823005
2020-04-28 06:30:00,3.3365,-0.23,3.3444180734,0.0965,0,0.0965,3.24,-0.23,3.2481533215,3.4265,-0.26,3.436350135,0.0965,0,0.0965,3.33,-0.26,3.3401347278
2020-04-28 07:00:00,3.5575,-0.2,3.5631174903,0.0675,0,0.0675,3.49,-0.2,3.4957259618,3.6475,-0.23,3.6547443481,0.0675,0,0.0675,3.58,-0.23,3.58738066
2020-04-28 07:30:00,3.9155,-0.2,3.9206045770999998,0.0655,0,0.0655,3.85,-0.2,3.8551913052,4.0155,-0.23,4.0220815817,0.0655,0,0.0655,3.95,-0.23,3.9566905363
2020-04-28 08:00:00,4.229,0.06,4.2294256111,0.059000000000000004,0,0.059000000000000004,4.17,0.06,4.1704316323,4.339,0.27,4.3473924369,0.059000000000000004,0,0.059000000000000004,4.28,0.27,4.288507899
2020-04-28 08:30:00,4.4465,0.24,4.4529722939,0.0465,0,0.0465,4.4,0.24,4.4065405933,4.5665,0.23,4.5722885134,0.0465,0,0.0465,4.52,0.23,4.5258479868
2020-04-28 09:00:00,4.648,0.26,4.6552662652,0.058,0,0.058,4.59,0.26,4.5973579369,4.768,0.24,4.7740364473,0.058,0,0.058,4.71,0.24,4.7161106857
2020-04-28 09:30:00,4.7485,0.27,4.7561699139,0.0785,0,0.0785,4.67,0.27,4.6777986276,4.8685,0.26,4.875437647,0.0785,0,0.0785,4.79,0.26,4.7970511775
2020-04-28 10:00:00,4.7555,0.26,4.7626022561,0.0855,0,0.0855,4.67,0.26,4.6772320875,4.8755,0.26,4.8824277004,0.0855,0,0.0855,4.79,0.26,4.7970511775
2020-04-28 10:30:00,4.8165,0.28,4.8246318253,0.10650000000000001,0,0.10650000000000001,4.71,0.28,4.7183153773,4.9465,0.26,4.9533284012,0.10650000000000001,0,0.10650000000000001,4.84,0.26,4.8469784402
2020-04-28 11:00:00,4.8925,0.30000000000000004,4.9016891221000005,0.12250000000000001,0,0.12250000000000001,4.77,0.30000000000000004,4.7794246516,5.0225,0.29,5.030865358,0.12250000000000001,0,0.12250000000000001,4.9,0.29,4.908574131
2020-04-28 11:30:00,4.904,0.32,4.9144293667,0.114,0,0.114,4.79,0.32,4.8006770356,5.034,0.32,5.0441605843,0.114,0,0.114,4.92,0.32,4.9303955217
2020-04-28 12:00:00,5.019,0.34,5.0305030564,0.099,0,0.099,4.92,0.34,4.931733975,5.149,0.33,5.1595640320000005,0.099,0,0.099,5.05,0.33,5.0607706923
2020-04-28 12:30:00,5.092,0.31,5.1014276433,0.152,0,0.152,4.94,0.31,4.9497171636,5.222,0.30000000000000004,5.2306102894,0.152,0,0.152,5.07,0.30000000000000004,5.0788679841
2020-04-28 13:00:00,5.046,0.32,5.0561364697,0.20600000000000002,0,0.20600000000000002,4.84,0.32,4.8505669772,5.176,0.31,5.1852749204,0.20600000000000002,0,0.20600000000000002,4.97,0.31,4.9796586228
2020-04-28 13:30:00,4.905,0.32,4.9154272449,0.195,0,0.195,4.71,0.32,4.7208579729,5.035,0.31,5.0445341708,0.195,0,0.195,4.84,0.31,4.8499175251
2020-04-28 14:00:00,4.5825,0.28,4.5910463132,0.1825,0,0.1825,4.4,0.28,4.4089000896,4.7025,0.28,4.7108286161,0.1825,0,0.1825,4.52,0.28,4.5286642622
2020-04-28 14:30:00,4.3555,0.28,4.3644908351,0.1955,0,0.1955,4.16,0.28,4.1694124286,4.4655000000000005,0.26,4.4730627371,0.1955,0,0.1955,4.27,0.26,4.2779083674
2020-04-28 15:00:00,4.2735,0.26,4.2814019024,0.1935,0,0.1935,4.08,0.26,4.0882759202,4.3835,0.24,4.3900651761,0.1935,0,0.1935,4.19,0.24,4.1968678797
2020-04-28 15:30:00,4.236,0.26,4.2439717247,0.186,0,0.186,4.05,0.26,4.0583370979,4.346,0.24,4.3526217387,0.186,0,0.186,4.16,0.24,4.1669173258
2020-04-28 16:00:00,4.2725,0.26,4.2804037485,0.24250000000000002,0,0.24250000000000002,4.03,0.26,4.0383783874,4.3825,0.24,4.3890666719,0.24250000000000002,0,0.24250000000000002,4.14,0.24,4.146950687
2020-04-28 16:30:00,4.2725,0.23,4.2786862762,0.2025,0,0.2025,4.07,0.23,4.0764935913,4.3825,0.23,4.3885312178,0.2025,0,0.2025,4.18,0.23,4.1863229689
2020-04-28 17:00:00,4.615,0.19,4.6189095033,0.17500000000000002,0,0.17500000000000002,4.44,0.19,4.4440634559,4.735,0.23,4.7405827701,0.17500000000000002,0,0.17500000000000002,4.5600000000000005,0.23,4.5657967541
2020-04-28 17:30:00,4.9145,0.06,4.9148662495,0.1345,0,0.1345,4.78,0.06,4.7803765542,5.0445,0.12,5.0459270952,0.1345,0,0.1345,4.91,0.12,4.9114661762
2020-04-28 18:00:00,4.971,-0.23,4.9763180164000005,0.101,0,0.101,4.87,-0.23,4.8754281863,5.101,-0.23,5.106182625,0.101,0,0.101,5.0,-0.23,5.0052872045
2020-04-28 18:30:00,4.9865,-0.26,4.9932737007,0.1165,0,0.1165,4.87,-0.26,4.8769355132,5.1165,-0.24,5.122125755,0.1165,0,0.1165,5.0,-0.24,5.0057566861
2020-04-28 19:00:00,4.9865,-0.25,4.9927629876,0.0465,0,0.0465,4.94,-0.25,4.9463218658,5.1165,-0.25,5.1226040497,0.0465,0,0.0465,5.07,-0.25,5.076159966
2020-04-28 19:30:00,4.971,-0.26,4.9777947929,0.031,0,0.031,4.94,-0.26,4.9468373735,5.101,-0.28,5.1086789878,0.031,0,0.031,5.07,-0.28,5.0777258689
2020-04-28 20:00:00,4.8275,-0.26,4.8344964836,0.0175,0,0.0175,4.8100000000000005,-0.26,4.8170219015,4.9475,-0.28,4.9554168594,0.0175,0,0.0175,4.93,-0.28,4.9379449167
2020-04-28 20:30:00,4.7065,-0.28,4.7148215502,0.0165,0,0.0165,4.69,-0.28,4.6983507745,4.8265,-0.31,4.836445208,0.0165,0,0.0165,4.8100000000000005,-0.31,4.8199792531
2020-04-28 21:00:00,4.549,-0.31,4.5595505261,0.029,0,0.029,4.52,-0.31,4.5306180594,4.6690000000000005,-0.33,4.6806474979,0.029,0,0.029,4.64,-0.33,4.651720112
2020-04-28 21:30:00,4.5125,-0.31,4.5231356657,0.0325,0,0.0325,4.48,-0.31,4.4907126383,4.6225000000000005,-0.32,4.6335630189,0.0325,0,0.0325,4.59,-0.32,4.6011411628
2020-04-28 22:00:00,4.2505,-0.32,4.2625286216,0.030500000000000003,0,0.030500000000000003,4.22,-0.32,4.2321153103,4.3605,-0.35000000000000003,4.3745240027,0.030500000000000003,0,0.030500000000000003,4.33,-0.35000000000000003,4.344122466
2020-04-28 22:30:00,3.9785,-0.34,3.9930016592,0.0385,0,0.0385,3.94,-0.34,3.954642841,4.0785,-0.37,4.0952487409,0.0385,0,0.0385,4.04,-0.37,4.0569076894
2020-04-28 23:00:00,3.6555,-0.34,3.6712777408,0.0455,0,0.0455,3.61,-0.34,3.6259757308,3.7455,-0.37,3.763730895,0.0455,0,0.0455,3.7,-0.37,3.7184539798
2020-04-28 23:30:00,3.455,-0.34,3.4716890702,0.025,0,0.025,3.43,-0.34,3.4468101195,3.545,-0.37,3.5642565845,0.025,0,0.025,3.52,-0.37,3.5393926033
2020-04-29 00:00:00,3.181,-0.38,3.2036168622,0.011,0,0.011,3.17,-0.38,3.1926947865,3.261,-0.37,3.2819233690000003,0.011,0,0.011,3.25,-0.37,3.2709937328
2020-04-29 00:30:00,3.1045,-0.38,3.1276700993,0.0145,0,0.0145,3.09,-0.38,3.1132780152,3.1945,-0.41000000000000003,3.2207033781,0.0145,0,0.0145,3.18,-0.41000000000000003,3.2063218803
2020-04-29 01:00:00,3.0175,-0.38,3.0413329726,0.0175,0,0.0175,3.0,-0.38,3.0239708993,3.0975,-0.42,3.1258448858,0.0175,0,0.0175,3.08,-0.42,3.1085044636
2020-04-29 01:30:00,3.377,-0.37,3.3972090015,0.027,0,0.027,3.35,-0.37,3.3703708995,3.457,-0.4,3.4800645109,0.027,0,0.027,3.43,-0.4,3.4532448509
2020-04-29 02:00:00,3.5095,-0.37,3.5289503043,0.0395,0,0.0395,3.47,-0.37,3.4896704715,3.5995,-0.4,3.6216571138,0.0395,0,0.0395,3.56,-0.4,3.5824014292
2020-04-29 02:30:00,3.5025,-0.38,3.5230535406,0.0625,0,0.0625,3.44,-0.38,3.4609247319,3.5925000000000002,-0.4,3.6147000221,0.0625,0,0.0625,3.5300000000000002,-0.4,3.5525906041
2020-04-29 03:00:00,3.3175,-0.36,3.3369756142,0.0675,0,0.0675,3.25,-0.36,3.2698776736,3.4075,-0.4,3.4308972952,0.0675,0,0.0675,3.34,-0.4,3.3638668226
2020-04-29 03:30:00,3.1405,-0.39,3.1646232398,0.060500000000000005,0,0.060500000000000005,3.08,-0.39,3.1045933711,3.2205,-0.42,3.2477715822,0.060500000000000005,0,0.060500000000000005,3.16,-0.42,3.1877892026
2020-04-29 04:00:00,3.0405,-0.39,3.0654102906,0.060500000000000005,0,0.060500000000000005,2.98,-0.39,3.0054117854,3.1205,-0.42,3.1486378404,0.060500000000000005,0,0.060500000000000005,3.06,-0.42,3.0886890423
2020-04-29 04:30:00,3.081,-0.33,3.0986224359,0.051000000000000004,0,0.051000000000000004,3.03,-0.33,3.0479173217,3.161,-0.36,3.1814337963,0.051000000000000004,0,0.051000000000000004,3.11,-0.36,3.1307666793
2020-04-29 05:00:00,2.9985,-0.33,3.0166044239,0.08850000000000001,0,0.08850000000000001,2.91,-0.33,2.9286515668,3.0785,-0.36,3.0994777383,0.08850000000000001,0,0.08850000000000001,2.99,-0.36,3.0115942622
2020-04-29 05:30:00,3.0505,-0.32,3.0672382121,0.1405,0,0.1405,2.91,-0.32,2.9275416308,3.1305,-0.34,3.1489093747,0.1405,0,0.1405,2.99,-0.34,3.0092690142
2020-04-29 06:00:00,3.115,-0.30000000000000004,3.1294128842,0.185,0,0.185,2.93,-0.30000000000000004,2.945318319,3.195,-0.32,3.2109850514,0.185,0,0.185,3.01,-0.32,3.0269621735
2020-04-29 06:30:00,3.3555,-0.32,3.3707239949,0.3055,0,0.3055,3.05,-0.32,3.0667409411,3.4455,-0.19,3.4507347406,0.3055,0,0.3055,3.14,-0.19,3.1457431554
2020-04-29 07:00:00,3.6535,-0.19,3.6584371322,0.42350000000000004,0,0.42350000000000004,3.23,-0.19,3.2355834095000002,3.7335000000000003,-0.21,3.7394013224,0.42350000000000004,0,0.42350000000000004,3.31,-0.21,3.3166549414
2020-04-29 07:30:00,4.005,-0.15,4.0078080044,0.41500000000000004,0,0.41500000000000004,3.59,-0.15,3.5931323382,4.095,-0.15,4.0977463318,0.41500000000000004,0,0.41500000000000004,3.68,-0.15,3.6830557965
2020-04-29 08:00:00,4.371,0.17,4.3743046305,0.35100000000000003,0,0.35100000000000003,4.02,0.17,4.0235929218,4.481,0.22,4.4863973297,0.35100000000000003,0,0.35100000000000003,4.13,0.22,4.1358554133
2020-04-29 08:30:00,4.5605,0.24,4.5668107307,0.3105,0,0.3105,4.25,0.24,4.2567710768,4.6805,0.22,4.6856675352,0.3105,0,0.3105,4.37,0.22,4.3755342531
2020-04-29 09:00:00,4.5435,0.27,4.5515153795,0.5535,0,0.5535,3.99,0.27,3.9991249043,4.6535,0.25,4.6602105371,0.5535,0,0.5535,4.1,0.25,4.1076148797
2020-04-29 09:30:00,4.473,0.27,4.481141484,0.483,0,0.483,3.99,0.27,3.9991249043,4.583,0.25,4.5898136128,0.483,0,0.483,4.1,0.25,4.1076148797
2020-04-29 10:00:00,4.564,0.31,4.5745159307000005,0.524,0,0.524,4.04,0.31,4.0518761087,4.664,0.30000000000000004,4.6736384113,0.524,0,0.524,4.14,0.30000000000000004,4.1508553335
2020-04-29 10:30:00,4.633,0.31,4.6433596673,0.443,0,0.443,4.19,0.31,4.2014521299,4.743,0.30000000000000004,4.7524781956,0.443,0,0.443,4.3,0.30000000000000004,4.3104524125
2020-04-29 11:00:00,4.5205,0.34,4.5332681644,0.49050000000000005,0,0.49050000000000005,4.03,0.34,4.0443170004,4.6205,0.33,4.6322694492,0.49050000000000005,0,0.49050000000000005,4.13,0.33,4.1431630429
2020-04-29 11:30:00,4.372,0.34,4.3852005655,0.502,0,0.502,3.87,0.34,3.8849066913,4.472,0.33,4.48415923,0.502,0,0.502,3.9699999999999998,0.33,3.9836917551
2020-04-29 12:00:00,4.4795,0.36,4.4939426176,0.4395,0,0.4395,4.04,0.36,4.0560078895,4.5795,0.35000000000000003,4.5928553483,0.4395,0,0.4395,4.14,0.35000000000000003,4.1547683449
2020-04-29 12:30:00,4.7365,0.36,4.7501612867,0.3165,0,0.3165,4.42,0.36,4.4346364,4.8565000000000005,0.35000000000000003,4.8690956296,0.3165,0,0.3165,4.54,0.35000000000000003,4.5534712034
2020-04-29 13:00:00,4.733,0.32,4.7438053291,0.323,0,0.323,4.41,0.32,4.4215947349,4.843,0.31,4.8529113942,0.323,0,0.323,4.52,0.31,4.5306180594
2020-04-29 13:30:00,4.599,0.34,4.6115508237,0.369,0,0.369,4.23,0.34,4.2436423035,4.709,0.31,4.7191928335,0.369,0,0.369,4.34,0.31,4.3510573428
2020-04-29 14:00:00,4.5535,0.33,4.5654421746,0.4635,0,0.4635,4.09,0.33,4.1032913618,4.6635,0.31,4.6737920632000005,0.4635,0,0.4635,4.2,0.31,4.211424937
2020-04-29 14:30:00,4.4055,0.33,4.4178422618,0.48550000000000004,0,0.48550000000000004,3.92,0.33,3.9338657832,4.5155,0.31,4.5261286162,0.48550000000000004,0,0.48550000000000004,4.03,0.31,4.0419054912
2020-04-29 15:00:00,4.362,0.30000000000000004,4.372304198,0.492,0,0.492,3.87,0.30000000000000004,3.8816104905,4.462,0.29,4.471414094,0.492,0,0.492,3.9699999999999998,0.29,3.9805778475
2020-04-29 15:30:00,4.438,0.28,4.4468240352,0.458,0,0.458,3.98,0.28,3.9898370894,4.538,0.27,4.5460250769,0.458,0,0.458,4.08,0.27,4.0889240639
2020-04-29 16:00:00,4.3265,0.26,4.3343052788,0.5065000000000001,0,0.5065000000000001,3.8200000000000003,0.26,3.8288379438,4.4265,0.25,4.433554133,0.5065000000000001,0,0.5065000000000001,3.92,0.25,3.9279638491
2020-04-29 16:30:00,4.646,0.26,4.6532693883,0.556,0,0.556,4.09,0.26,4.0982557265,4.756,0.25,4.762566115,0.556,0,0.556,4.2,0.25,4.2074338973
2020-04-29 17:00:00,5.1105,0.21,5.1148128265,0.5705,0,0.5705,4.54,0.21,4.5448542331,5.2305,0.21,5.2347139607,0.5705,0,0.5705,4.66,0.21,4.6647293598
2020-04-29 17:30:00,5.5815,0.11,5.5825838328,0.5915,0,0.5915,4.99,0.11,4.9912122776,5.7215,0.29,5.728844757,0.5915,0,0.5915,5.13,0.29,5.1381903429
2020-04-29 18:00:00,5.885,0.23,5.8894927625,0.585,0,0.585,5.3,0.23,5.3049882186,6.025,0.22,6.0290152596,0.585,0,0.585,5.44,0.22,5.444446712
2020-04-29 18:30:00,5.897,0.23,5.901483627,0.417,0,0.417,5.48,0.23,5.4848245186,6.037,0.22,6.0410072836,0.417,0,0.417,5.62,0.22,5.6243044014
2020-04-29 19:00:00,5.369,0.23,5.3739241714,0.47900000000000004,0,0.47900000000000004,4.89,0.23,4.8954060097,5.499,0.22,5.5033990406,0.47900000000000004,0,0.47900000000000004,5.02,0.22,5.0248184047
2020-04-29 19:30:00,5.184,0.05,5.1842411209,0.584,0,0.584,4.6,0.05,4.6002717311,5.324,0.34,5.3348454523,0.584,0,0.584,4.74,0.34,4.7521784478
2020-04-29 20:00:00,4.9165,0.05,4.9167542393,0.5865,0,0.5865,4.33,0.05,4.330288674,5.0265,-0.07,5.0269873931,0.5865,0,0.5865,4.44,-0.07,4.4405517675
2020-04-29 20:30:00,4.748,0.09,4.7488529141,0.598,0,0.598,4.15,0.09,4.1509757889,4.848,-0.01,4.8480103135,0.598,0,0.598,4.25,-0.01,4.2500117647
2020-04-29 21:00:00,4.662,-0.14,4.6641016284,0.612,0,0.612,4.05,-0.14,4.0524190307,4.772,-0.12,4.7735085629,0.612,0,0.612,4.16,-0.12,4.1617304093
2020-04-29 21:30:00,4.5395,-0.26,4.5469396576,0.5895,0,0.5895,3.95,-0.26,3.9585477135,4.6395,-0.28,4.6479415067000005,0.5895,0,0.5895,4.05,-0.28,4.0596674741
2020-04-29 22:00:00,4.335,-0.28,4.3440332641,0.5650000000000001,0,0.5650000000000001,3.77,-0.28,3.7803835784,4.435,-0.29,4.4444712846,0.5650000000000001,0,0.5650000000000001,3.87,-0.29,3.8808504223
2020-04-29 22:30:00,4.102,-0.28,4.1115452083,0.502,0,0.502,3.6,-0.28,3.6108724707,4.192,-0.29,4.2020190385,0.502,0,0.502,3.69,-0.29,3.7013781217
2020-04-29 23:00:00,3.7405,-0.28,3.7509652424,0.5005000000000001,0,0.5005000000000001,3.24,-0.28,3.2520762599,3.8305,-0.32,3.8438431615,0.5005000000000001,0,0.5005000000000001,3.33,-0.32,3.3453400425
2020-04-29 23:30:00,3.475,-0.32,3.4897027094,0.485,0,0.485,2.99,-0.32,3.0070749908,3.555,-0.34,3.5712217797,0.485,0,0.485,3.07,-0.34,3.0887699817
2020-04-30 00:00:00,3.2125,-0.32,3.2283984032,0.5125000000000001,0,0.5125000000000001,2.7,-0.32,2.7188968351,3.2825,-0.36,3.3021820437000002,0.5125000000000001,0,0.5125000000000001,2.77,-0.36,2.7932955447000003
2020-04-30 00:30:00,3.184,-0.34,3.2021018097,0.434,0,0.434,2.75,-0.34,2.7709384692,3.254,-0.37,3.2749680914,0.434,0,0.434,2.8200000000000003,-0.37,2.8441694746
2020-04-30 01:00:00,3.1305,-0.37,3.1522896837,0.3805,0,0.3805,2.75,-0.37,2.7747792705,3.2005,-0.4,3.2253992389,0.3805,0,0.3805,2.8200000000000003,-0.4,2.848227519
2020-04-30 01:30:00,3.406,-0.37,3.4260379449,0.426,0,0.426,2.98,-0.37,3.0028819491,3.4859999999999998,-0.4,3.5088738934,0.426,0,0.426,3.06,-0.4,3.0860330523
2020-04-30 02:00:00,3.5495,-0.34,3.5657468012,0.41950000000000004,0,0.41950000000000004,3.13,-0.34,3.1484122983,3.6395,-0.37,3.658259183,0.41950000000000004,0,0.41950000000000004,3.22,-0.37,3.2411880538
2020-04-30 02:30:00,3.4965,-0.34,3.5129919228,0.41650000000000004,0,0.41650000000000004,3.08,-0.34,3.0987094088,3.5765000000000002,-0.38,3.5966306802,0.41650000000000004,0,0.41650000000000004,3.16,-0.38,3.1827660926
2020-04-30 03:00:00,3.3825,-0.32,3.3976030154,0.41250000000000003,0,0.41250000000000003,2.9699999999999998,-0.32,2.9871893144,3.4525,-0.35000000000000003,3.4701954196,0.41250000000000003,0,0.41250000000000003,3.04,-0.35000000000000003,3.0600816983
2020-04-30 03:30:00,3.2560000000000002,-0.32,3.2716870266,0.326,0,0.326,2.93,-0.32,2.9474226029,3.326,-0.35000000000000003,3.3443648126,0.326,0,0.326,3.0,-0.35000000000000003,3.0203476621
2020-04-30 04:00:00,3.153,-0.32,3.1691969014,0.273,0,0.273,2.88,-0.32,2.8977232442,3.223,-0.35000000000000003,3.2419483339,0.273,0,0.273,2.95,-0.35000000000000003,2.9706901555
2020-04-30 04:30:00,3.144,-0.31,3.1592461126,0.334,0,0.334,2.81,-0.31,2.8270479303,3.214,-0.33,3.230897089,0.334,0,0.334,2.88,-0.33,2.8988445974
2020-04-30 05:00:00,3.1155,-0.25,3.1255143977,0.4455,0,0.4455,2.67,-0.25,2.6816785788,3.1855,-0.28,3.1977820829,0.4455,0,0.4455,2.74,-0.28,2.7542694131000003
2020-04-30 05:30:00,3.2015000000000002,-0.25,3.2112462145,0.42150000000000004,0,0.42150000000000004,2.7800000000000002,-0.25,2.791218372,3.2815,-0.28,3.293424092,0.42150000000000004,0,0.42150000000000004,2.86,-0.28,2.8736736071
2020-04-30 06:00:00,3.224,-0.23,3.2321936823,0.514,0,0.514,2.71,-0.23,2.7197426349000002,3.294,-0.25,3.3034733236,0.514,0,0.514,2.7800000000000002,-0.25,2.791218372
2020-04-30 06:30:00,3.4335,-0.2,3.4393200273,0.4435,0,0.4435,2.99,-0.2,2.9966814979,3.5035,-0.23,3.5110414765,0.4435,0,0.4435,3.06,-0.23,3.0686316169
2020-04-30 07:00:00,3.691,-0.17,3.6949128542,0.47100000000000003,0,0.47100000000000003,3.22,-0.17,3.2244844549,3.771,-0.21,3.7768427291,0.47100000000000003,0,0.47100000000000003,3.3,-0.21,3.3066750672
2020-04-30 07:30:00,4.057,-0.12,4.0587743224,0.437,0,0.437,3.62,-0.12,3.6219884042,4.147,-0.12,4.1487358316,0.437,0,0.437,3.71,-0.12,3.7119401935000003
2020-04-30 08:00:00,4.3025,0.13,4.3044635264,0.1325,0,0.1325,4.17,0.13,4.1720258868,4.4125,0.17,4.4157735732,0.1325,0,0.1325,4.28,0.17,4.2833748377
2020-04-30 08:30:00,4.543,0.21,4.547851031,0.093,0,0.093,4.45,0.21,4.4549523005000005,4.663,0.2,4.6672871135000005,0.093,0,0.093,4.57,0.2,4.5743742741
2020-04-30 09:00:00,4.691,0.24,4.6971354036,0.121,0,0.121,4.57,0.24,4.5762976302,4.821,0.22,4.8260170949,0.121,0,0.121,4.7,0.22,4.7051461189
2020-04-30 09:30:00,4.9465,0.29,4.954993668,0.1265,0,0.1265,4.82,0.29,4.8287161855,5.0765,0.28,5.0842159917,0.1265,0,0.1265,4.95,0.28,4.9579128673
2020-04-30 10:00:00,4.844,0.31,4.8539093523,0.20400000000000001,0,0.20400000000000001,4.64,0.31,4.6503440733,4.964,0.30000000000000004,4.9730570075,0.20400000000000001,0,0.20400000000000001,4.76,0.30000000000000004,4.7694444121
2020-04-30 10:30:00,4.8835,0.32,4.8939730537,0.35350000000000004,0,0.35350000000000004,4.53,0.32,4.5412883634,5.0035,0.31,5.0130940795,0.35350000000000004,0,0.35350000000000004,4.65,0.31,4.6603218773
2020-04-30 11:00:00,4.913,0.34,4.9247506536,0.343,0,0.343,4.57,0.34,4.5826302491,5.033,0.33,5.0438069947,0.343,0,0.343,4.69,0.33,4.7015954739
2020-04-30 11:30:00,4.953,0.35000000000000003,4.9653508436,0.323,0,0.323,4.63,0.35000000000000003,4.6432100965,5.073,0.34,5.0843808866,0.323,0,0.323,4.75,0.34,4.7621528745
2020-04-30 12:00:00,4.8875,0.36,4.9007403777,0.4475,0,0.4475,4.44,0.36,4.4545706864,5.0075,0.35000000000000003,5.01971675,0.4475,0,0.4475,4.5600000000000005,0.35000000000000003,4.5734122928000005
2020-04-30 12:30:00,4.781,0.38,4.7960776683,0.561,0,0.561,4.22,0.38,4.2370744624,4.891,0.37,4.9049751274,0.561,0,0.561,4.33,0.37,4.3457795618
2020-04-30 13:00:00,4.7785,0.38,4.7935855317,0.5585,0,0.5585,4.22,0.38,4.2370744624,4.8885000000000005,0.37,4.9024822539,0.5585,0,0.5585,4.33,0.37,4.3457795618
2020-04-30 13:30:00,4.594,0.36,4.6080837666,0.504,0,0.504,4.09,0.36,4.1058129524,4.694,0.35000000000000003,4.7070304864,0.504,0,0.504,4.19,0.35000000000000003,4.204592727
2020-04-30 14:00:00,4.5395,0.34,4.5522148730000005,0.4495,0,0.4495,4.09,0.34,4.1041076984,4.6395,0.33,4.6512213719,0.4495,0,0.4495,4.19,0.33,4.2029751367
2020-04-30 14:30:00,4.538,0.34,4.5507190641,0.428,0,0.428,4.11,0.34,4.1240392821,4.648,0.33,4.6596999903,0.428,0,0.428,4.22,0.33,4.2328831782
2020-04-30 15:00:00,4.404,0.30000000000000004,4.4142061574,0.404,0,0.404,4.0,0.30000000000000004,4.011234224,4.504,0.29,4.5133264894,0.404,0,0.404,4.1,0.29,4.1102433018
2020-04-30 15:30:00,4.457,0.27,4.4651706574,0.40700000000000003,0,0.40700000000000003,4.05,0.27,4.0589900222,4.567,0.25,4.5738374479,0.40700000000000003,0,0.40700000000000003,4.16,0.25,4.1675052489
2020-04-30 16:00:00,4.5475,0.27,4.5555083416,0.3675,0,0.3675,4.18,0.27,4.1887110189,4.6475,0.25,4.654219188,0.3675,0,0.3675,4.28,0.25,4.2872951846
2020-04-30 16:30:00,4.515,0.24,4.521374238,0.395,0,0.395,4.12,0.24,4.1269843712,4.625,0.23,4.6307153875000004,0.395,0,0.395,4.23,0.23,4.2362483402
2020-04-30 17:00:00,4.924,0.24,4.9298454337,0.454,0,0.454,4.47,0.24,4.4764383163,5.044,0.23,5.0492411311,0.454,0,0.454,4.59,0.23,4.5957589145
2020-04-30 17:30:00,5.0315,0.23,5.0367541383,0.5015000000000001,0,0.5015000000000001,4.53,0.23,4.535835094,5.1515,0.22,5.1561955209,0.5015000000000001,0,0.5015000000000001,4.65,0.22,4.655201392
2020-04-30 18:00:00,5.248,0.01,5.2480095274,0.498,0,0.498,4.75,0.01,4.7500105263,5.368,0.02,5.3680372577,0.498,0,0.498,4.87,0.02,4.8700410676
2020-04-30 18:30:00,5.2925,-0.08,5.2931045947,0.48250000000000004,0,0.48250000000000004,4.8100000000000005,-0.08,4.8106652347,5.4225,-0.06,5.42283194,0.48250000000000004,0,0.48250000000000004,4.94,-0.06,4.940364359
2020-04-30 19:00:00,5.2175,-0.2,5.2213318464,0.4375,0,0.4375,4.78,-0.2,4.7841822708,5.3375,-0.22,5.3420320338,0.4375,0,0.4375,4.9,-0.22,4.9049362891
2020-04-30 19:30:00,5.1505,-0.2,5.1543816554,0.3905,0,0.3905,4.76,-0.2,4.7641998279,5.2805,-0.19,5.2839171313,0.3905,0,0.3905,4.89,-0.19,4.8936898144
2020-04-30 20:00:00,4.8875,-0.25,4.8938896850999996,0.3375,0,0.3375,4.55,-0.25,4.556862956,4.9975000000000005,-0.28,5.0053377758,0.3375,0,0.3375,4.66,-0.28,4.6684044383
2020-04-30 20:30:00,4.7915,-0.26,4.7985489734,0.3315,0,0.3315,4.46,-0.26,4.4675720475,4.9115,-0.28,4.9194747941,0.3315,0,0.3315,4.58,-0.28,4.5885509695
2020-04-30 21:00:00,4.658,-0.27,4.6658186849,0.278,0,0.278,4.38,-0.27,4.388314027,4.7780000000000005,-0.30000000000000004,4.7874089025,0.278,0,0.278,4.5,-0.30000000000000004,4.5099889135
2020-04-30 21:30:00,4.598,-0.28,4.6065175567,0.268,0,0.268,4.33,-0.28,4.3390436734,4.708,-0.31,4.7181949939,0.268,0,0.268,4.44,-0.31,4.4508089152
2020-04-30 22:00:00,4.3765,-0.28,4.3854477822,0.23650000000000002,0,0.23650000000000002,4.14,-0.28,4.1494577959,4.4865,-0.32,4.4978975366,0.23650000000000002,0,0.23650000000000002,4.25,-0.32,4.2620300327
2020-04-30 22:30:00,4.1335,-0.30000000000000004,4.144372359,0.2535,0,0.2535,3.88,-0.30000000000000004,3.8915806557,4.2335,-0.31,4.244834773,0.2535,0,0.2535,3.98,-0.31,3.9920546088
2020-04-30 23:00:00,3.758,-0.32,3.7715996606,0.248,0,0.248,3.51,-0.32,3.5245567097,3.848,-0.35000000000000003,3.8638845738,0.248,0,0.248,3.6,-0.35000000000000003,3.6169738733
2020-04-30 23:30:00,3.5705,-0.32,3.584811048,0.29050000000000004,0,0.29050000000000004,3.2800000000000002,-0.32,3.2955727878,3.6505,-0.35000000000000003,3.6672401408,0.29050000000000004,0,0.29050000000000004,3.36,-0.35000000000000003,3.3781799834
2020-05-01 00:00:00,3.265,-0.39,3.2882099994000002,0.28500000000000003,0,0.28500000000000003,2.98,-0.39,3.0054117854,3.355,-0.32,3.3702262535,0.28500000000000003,0,0.28500000000000003,3.07,-0.32,3.0866324692
2020-05-01 00:30:00,3.2655,-0.34,3.2831524866,0.3055,0,0.3055,2.96,-0.34,2.9794630389,3.3455,-0.37,3.3658981342,0.3055,0,0.3055,3.04,-0.37,3.0624336728
2020-05-01 01:00:00,3.184,-0.38,3.2065957026,0.20400000000000001,0,0.20400000000000001,2.98,-0.38,3.0041304898,3.254,-0.41000000000000003,3.2797280375,0.20400000000000001,0,0.20400000000000001,3.05,-0.41000000000000003,3.077433996
2020-05-01 01:30:00,3.5025,-0.37,3.5219889622,0.1825,0,0.1825,3.32,-0.37,3.3405538463,3.5925000000000002,-0.39,3.6136070968,0.1825,0,0.1825,3.41,-0.39,3.432229596
2020-05-01 02:00:00,3.6195,-0.48,3.6511888817,0.1695,0,0.1695,3.45,-0.48,3.4832312585,3.7395,-0.22,3.7459658634,0.1695,0,0.1695,3.5700000000000003,-0.22,3.576772288
2020-05-01 02:30:00,3.6029999999999998,-0.33,3.6180808449,0.253,0,0.253,3.35,-0.33,3.3662144911,3.693,-0.36,3.7105052217,0.253,0,0.253,3.44,-0.36,3.4587859142
2020-05-01 03:00:00,3.462,-0.33,3.4776923383,0.232,0,0.232,3.23,-0.33,3.2468138228,3.552,-0.36,3.5701966332,0.232,0,0.232,3.32,-0.36,3.3394610344
2020-05-01 03:30:00,3.3875,-0.31,3.4016549281,0.1075,0,0.1075,3.2800000000000002,-0.31,3.2946168214,3.4675000000000002,-0.34,3.4841291954,0.1075,0,0.1075,3.36,-0.34,3.377158569
2020-05-01 04:00:00,3.238,-0.29,3.2509604735,0.23800000000000002,0,0.23800000000000002,3.0,-0.29,3.0139840743,3.318,-0.32,3.3333952661,0.23800000000000002,0,0.23800000000000002,3.08,-0.32,3.0965787573
2020-05-01 04:30:00,3.1965,-0.27,3.2078828298,0.2665,0,0.2665,2.93,-0.27,2.942413975,3.2665,-0.30000000000000004,3.2802472849,0.2665,0,0.2665,3.0,-0.30000000000000004,3.0149626863
2020-05-01 05:00:00,3.1225,-0.27,3.1341515997,0.2325,0,0.2325,2.89,-0.27,2.9025850547000003,3.1925,-0.30000000000000004,3.2065645557,0.2325,0,0.2325,2.96,-0.30000000000000004,2.975163861
2020-05-01 05:30:00,3.2005,-0.27,3.2118686539,0.1605,0,0.1605,3.04,-0.27,3.0519665791,3.2905,-0.30000000000000004,3.3041474316,0.1605,0,0.1605,3.13,-0.30000000000000004,3.1443441287000002
2020-05-01 06:00:00,3.2205,-0.27,3.2317982997,0.07050000000000001,0,0.07050000000000001,3.15,-0.27,3.1615502526,3.3005,-0.30000000000000004,3.3141062521,0.07050000000000001,0,0.07050000000000001,3.23,-0.30000000000000004,3.2439019714
2020-05-01 06:30:00,3.4045,-0.27,3.415189636,0.0745,0,0.0745,3.33,-0.27,3.3409280148000002,3.4945,-0.30000000000000004,3.5073537389,0.0745,0,0.0745,3.42,-0.30000000000000004,3.4331326802
2020-05-01 07:00:00,3.643,-0.24,3.6508970131,0.10300000000000001,0,0.10300000000000001,3.54,-0.24,3.5481262661,3.743,-0.27,3.7527255429,0.10300000000000001,0,0.10300000000000001,3.64,-0.27,3.65
2020-05-01 07:30:00,3.9455,-0.21,3.9510846928000003,0.0855,0,0.0855,3.86,-0.21,3.8657082145,4.0455,-0.23,4.052032854,0.0855,0,0.0855,3.96,-0.23,3.9666736695
2020-05-01 08:00:00,4.087,-0.15,4.089751704,0.117,0,0.117,3.9699999999999998,-0.15,3.9728327425,4.187,-0.18,4.1908673327,0.117,0,0.117,4.07,-0.18,4.0739783996
2020-05-01 08:30:00,4.3265,0.2,4.3311202073,0.1665,0,0.1665,4.16,0.2,4.1648049174,4.4265,0.2,4.4310159388,0.1665,0,0.1665,4.26,0.2,4.2646922515
2020-05-01 09:00:00,4.419,0.2,4.4235235955,0.259,0,0.259,4.16,0.2,4.1648049174,4.519,0.19,4.5229924829,0.259,0,0.259,4.26,0.19,4.2642349841
2020-05-01 09:30:00,4.524,0.24,4.530361575,0.254,0,0.254,4.27,0.24,4.2767394122,4.634,0.23,4.6397043009,0.254,0,0.254,4.38,0.23,4.3860346556
2020-05-01 10:00:00,4.4215,0.27,4.4297361377,0.3015,0,0.3015,4.12,0.27,4.1288376088,4.5315,0.26,4.5389527702,0.3015,0,0.3015,4.23,0.26,4.2379830108
2020-05-01 10:30:00,4.377,0.27,4.3853197147,0.327,0,0.327,4.05,0.27,4.0589900222,4.477,0.27,4.4851342232,0.327,0,0.327,4.15,0.27,4.1587738578
2020-05-01 11:00:00,4.2525,0.32,4.2645229804,0.3125,0,0.3125,3.94,0.32,3.9529735643,4.3525,0.30000000000000004,4.3628266353,0.3125,0,0.3125,4.04,0.30000000000000004,4.051123301
2020-05-01 11:30:00,4.2605,0.33,4.2732610791,0.24050000000000002,0,0.24050000000000002,4.02,0.33,4.0335220342,4.3605,0.30000000000000004,4.3708077343,0.24050000000000002,0,0.24050000000000002,4.12,0.30000000000000004,4.1309078905
2020-05-01 12:00:00,4.2895,0.31,4.3006871835,0.1295,0,0.1295,4.16,0.31,4.1715344898,4.3895,0.30000000000000004,4.3997397934,0.1295,0,0.1295,4.26,0.30000000000000004,4.2705503157999996
2020-05-01 12:30:00,4.345,0.30000000000000004,4.3553444181,0.28500000000000003,0,0.28500000000000003,4.06,0.30000000000000004,4.0710686558,4.445,0.28,4.4538101666,0.28500000000000003,0,0.28500000000000003,4.16,0.28,4.1694124286
2020-05-01 13:00:00,4.351,0.30000000000000004,4.361330187,0.321,0,0.321,4.03,0.30000000000000004,4.0411508262,4.451,0.28,4.4597983138,0.321,0,0.321,4.13,0.28,4.1394806438
2020-05-01 13:30:00,4.1325,0.28,4.1419749215,0.3825,0,0.3825,3.75,0.28,3.7604388042,4.2325,0.27,4.2411031879,0.3825,0,0.3825,3.85,0.27,3.8594559202000003
2020-05-01 14:00:00,3.969,0.27,3.9781730732,0.359,0,0.359,3.61,0.27,3.6200828720000002,4.059,0.26,4.0673186499,0.359,0,0.359,3.7,0.26,3.7091238858
2020-05-01 14:30:00,3.802,0.24,3.8095674295,0.372,0,0.372,3.43,0.24,3.4383862494,3.892,0.23,3.8987900687,0.372,0,0.372,3.52,0.23,3.5275062013
2020-05-01 15:00:00,3.717,0.2,3.7223767945,0.427,0,0.427,3.29,0.2,3.2960734215,3.807,0.2,3.8122498606,0.427,0,0.427,3.38,0.2,3.3859119894
2020-05-01 15:30:00,3.6685,0.16,3.6719875068,0.42850000000000005,0,0.42850000000000005,3.24,0.16,3.2439482117,3.7585,0.17,3.7623426545000003,0.42850000000000005,0,0.42850000000000005,3.33,0.17,3.3343365157
2020-05-01 16:00:00,3.8449999999999998,-0.18,3.8492109581,0.435,0,0.435,3.41,-0.18,3.4147474284,3.925,-0.19,3.9295960352,0.435,0,0.435,3.49,-0.19,3.4951680932
2020-05-01 16:30:00,4.1065,0.05,4.1068043842,0.4465,0,0.4465,3.66,0.05,3.6603415140999997,4.2065,0.08,4.2072606587,0.4465,0,0.4465,3.76,0.08,3.7608509675
2020-05-01 17:00:00,4.354,-0.13,4.3559403118,0.41400000000000003,0,0.41400000000000003,3.94,-0.13,3.9421440867,4.454,-0.13,4.4558967672,0.41400000000000003,0,0.41400000000000003,4.04,-0.13,4.042091043
2020-05-01 17:30:00,4.63,-0.24,4.6362161296,0.42,0,0.42,4.21,-0.24,4.2168353062,4.74,-0.17,4.7430475435,0.42,0,0.42,4.32,-0.17,4.3233436135
2020-05-01 18:00:00,4.8485,0.21,4.8530456674,0.34850000000000003,0,0.34850000000000003,4.5,0.21,4.5048973351,4.9685,-0.14,4.9704720349,0.34850000000000003,0,0.34850000000000003,4.62,-0.14,4.6221207254
2020-05-01 18:30:00,4.9025,-0.25,4.9088701602,0.3425,0,0.3425,4.5600000000000005,-0.25,4.5668479283,5.0225,-0.19,5.0260925429,0.3425,0,0.3425,4.68,-0.19,4.6838552497
2020-05-01 19:00:00,4.8725000000000005,-0.26,4.8794319598,0.2025,0,0.2025,4.67,-0.26,4.6772320875,4.9925,-0.28,5.0003456131,0.2025,0,0.2025,4.79,-0.28,4.7981767371
2020-05-01 19:30:00,4.77,-0.26,4.7770806985,0.22,0,0.22,4.55,-0.26,4.5574225172,4.89,-0.27,4.8974483152,0.22,0,0.22,4.67,-0.27,4.6777986276
2020-05-01 20:00:00,4.6165,-0.26,4.6238157673,0.3365,0,0.3365,4.28,-0.26,4.287889924,4.7265,-0.28,4.7347863996,0.3365,0,0.3365,4.39,-0.28,4.3989203221
2020-05-01 20:30:00,4.444,-0.31,4.4547992098,0.214,0,0.214,4.23,-0.31,4.2413441266,4.554,-0.34,4.5666745012,0.214,0,0.214,4.34,-0.34,4.3532976007
2020-05-01 21:00:00,4.313,-0.32,4.3248547953,0.163,0,0.163,4.15,-0.32,4.1623190651,4.423,-0.35000000000000003,4.4368264559,0.163,0,0.163,4.26,-0.35000000000000003,4.2743537523
2020-05-01 21:30:00,4.232,-0.34,4.245635877,0.152,0,0.152,4.08,-0.34,4.0941421568,4.342,-0.37,4.3577361095,0.152,0,0.152,4.19,-0.37,4.2063047916
2020-05-01 22:00:00,3.99,-0.34,4.0044600135,0.11,0,0.11,3.88,-0.34,3.8948684188,4.09,-0.37,4.1067018397,0.11,0,0.11,3.98,-0.37,3.9971614929
2020-05-01 22:30:00,3.782,-0.36,3.7990951554,0.132,0,0.132,3.65,-0.36,3.6677104575,3.872,-0.39,3.8915914482,0.132,0,0.132,3.74,-0.39,3.7602792449
2020-05-01 23:00:00,3.5460000000000003,-0.38,3.5663028475000003,0.106,0,0.106,3.44,-0.38,3.4609247319,3.636,-0.41000000000000003,3.6590430443,0.106,0,0.106,3.5300000000000002,-0.41000000000000003,3.5537304343000002
2020-05-01 23:30:00,3.365,-0.4,3.3886907501,0.085,0,0.085,3.2800000000000002,-0.4,3.3043002285,3.455,-0.43,3.481655497,0.085,0,0.085,3.37,-0.43,3.3973224751
2020-05-02 00:00:00,3.1310000000000002,-0.4,3.1564475285,0.081,0,0.081,3.05,-0.4,3.0761176831,3.211,-0.43,3.2396637171,0.081,0,0.081,3.13,-0.43,3.159398677
2020-05-03 00:30:00,3.072,-0.41000000000000003,3.0992392615,0.052000000000000005,0,0.052000000000000005,3.02,-0.41000000000000003,3.0477040539,3.152,-0.44,3.1825624896,0.052000000000000005,0,0.052000000000000005,3.1,-0.44,3.1310701046
2020-05-03 01:00:00,2.9895,-0.41000000000000003,3.0174840928,0.11950000000000001,0,0.11950000000000001,2.87,-0.41000000000000003,2.8991378029,3.0595,-0.44,3.0909772322,0.11950000000000001,0,0.11950000000000001,2.94,-0.44,2.9727428412
2020-05-03 01:30:00,3.307,-0.41000000000000003,3.3323188623,0.117,0,0.117,3.19,-0.41000000000000003,3.2162400408,3.3970000000000002,-0.44,3.4253772055000002,0.117,0,0.117,3.2800000000000002,-0.44,3.3093806067
2020-05-03 02:00:00,3.37,-0.39,3.3924917096,0.11,0,0.11,3.26,-0.39,3.2832453457,3.46,-0.42,3.4853981121,0.11,0,0.11,3.35,-0.42,3.3762257034
2020-05-03 02:30:00,3.314,-0.41000000000000003,3.3392657876,0.074,0,0.074,3.24,-0.41000000000000003,3.2658383304,3.404,-0.44,3.4323193325,0.074,0,0.074,3.33,-0.44,3.3589432862
2020-05-03 03:00:00,3.1495,-0.41000000000000003,3.1760746606,0.0695,0,0.0695,3.08,-0.41000000000000003,3.1071691296,3.2295,-0.44,3.2593358603,0.0695,0,0.0695,3.16,-0.44,3.1904858564
2020-05-03 03:30:00,3.0045,-0.41000000000000003,3.032345668,0.0345,0,0.0345,2.9699999999999998,-0.41000000000000003,2.9981661061000002,3.0845,-0.44,3.1157246749,0.0345,0,0.0345,3.05,-0.44,3.081574273
2020-05-03 04:00:00,2.909,-0.39,2.9350265757000003,0.069,0,0.069,2.84,-0.39,2.8666531007,2.989,-0.42,3.0183639608,0.069,0,0.069,2.92,-0.42,2.950050847
2020-05-03 04:30:00,2.818,-0.39,2.8448592232000003,0.038,0,0.038,2.7800000000000002,-0.39,2.8072228269,2.888,-0.42,2.9183803727,0.038,0,0.038,2.85,-0.42,2.8807811441
2020-05-03 05:00:00,2.69,-0.39,2.7181243533,0.01,0,0.01,2.68,-0.39,2.7082282031,2.76,-0.42,2.7917736297999998,0.01,0,0.01,2.75,-0.42,2.7818878482000002
2020-05-03 05:30:00,2.6630000000000003,-0.43,2.6974930954,0.003,0,0.003,2.66,-0.43,2.6945314992,2.723,-0.46,2.7615808878,0.003,0,0.003,2.7199999999999998,-0.46,2.7586228448
2020-05-03 06:00:00,2.66,-0.41000000000000003,2.6914122687,0.0,0,0.0,2.66,-0.41000000000000003,2.6914122687,2.7199999999999998,-0.44,2.7553584159,0.0,0,0.0,2.7199999999999998,-0.44,2.7553584159
2020-05-03 06:30:00,2.7,-0.41000000000000003,2.7309522149000003,0.0,0,0.0,2.7,-0.41000000000000003,2.7309522149000003,2.77,-0.44,2.8047281508,0.0,0,0.0,2.77,-0.44,2.8047281508
2020-05-03 07:00:00,2.7800000000000002,-0.41000000000000003,2.8100711735,0.0,0,0.0,2.7800000000000002,-0.41000000000000003,2.8100711735,2.85,-0.44,2.8837649003,0.0,0,0.0,2.85,-0.44,2.8837649003
2020-05-03 07:30:00,2.94,-0.39,2.9657545414,0.0,0,0.0,2.94,-0.39,2.9657545414,3.01,-0.42,3.0391610685,0.0,0,0.0,3.01,-0.42,3.0391610685
2020-05-03 08:00:00,3.064,-0.38,3.0874740485,0.004,0,0.004,3.06,-0.38,3.0835044998,3.144,-0.41000000000000003,3.1706207594,0.004,0,0.004,3.14,-0.41000000000000003,3.1666543859
2020-05-03 08:30:00,3.229,-0.35000000000000003,3.2479133301,0.069,0,0.069,3.16,-0.35000000000000003,3.1793238275,3.309,-0.38,3.3307478139,0.069,0,0.069,3.24,-0.38,3.2622078413
2020-05-03 09:00:00,3.315,-0.35000000000000003,3.3334254154,0.065,0,0.065,3.25,-0.35000000000000003,3.2687918257,3.395,-0.38,3.4162003747,0.065,0,0.065,3.33,-0.38,3.3516115527
2020-05-03 09:30:00,3.582,-0.33,3.5971688868,0.092,0,0.092,3.49,-0.33,3.5055670012,3.672,-0.36,3.6896048569,0.092,0,0.092,3.58,-0.36,3.5980550302000003
2020-05-03 10:00:00,3.73,-0.33,3.7445694011,0.08,0,0.08,3.65,-0.33,3.6648874471,3.83,-0.29,3.8409634208,0.08,0,0.08,3.75,-0.29,3.7611966181
2020-05-03 10:30:00,3.9385,-0.30000000000000004,3.9499091445000003,0.1285,0,0.1285,3.81,-0.30000000000000004,3.8217927730000003,4.0385,-0.33,4.0519602972,0.1285,0,0.1285,3.91,-0.33,3.9239011201
2020-05-03 11:00:00,4.046,-0.27,4.0549988903,0.156,0,0.156,3.89,-0.27,3.8993589217,4.146,-0.30000000000000004,4.1568396649,0.156,0,0.156,3.99,-0.30000000000000004,4.0012623008
2020-05-03 11:30:00,4.1925,-0.27,4.2011851007,0.1525,0,0.1525,4.04,-0.27,4.0490122252,4.3025,-0.30000000000000004,4.3129463537,0.1525,0,0.1525,4.15,-0.30000000000000004,4.1608292443
2020-05-03 12:00:00,4.331,-0.27,4.3394079089,0.171,0,0.171,4.16,-0.27,4.1687528111,4.441,-0.30000000000000004,4.4511213194,0.171,0,0.171,4.27,-0.30000000000000004,4.2805256687
2020-05-03 12:30:00,4.4745,-0.26,4.4820475511,0.1345,0,0.1345,4.34,-0.26,4.3477810432,4.5845,-0.29,4.5936630536,0.1345,0,0.1345,4.45,-0.29,4.4594394267
2020-05-03 13:00:00,4.555,-0.26,4.5624143828,0.105,0,0.105,4.45,-0.26,4.4575890344,4.675,-0.24,4.6811563742,0.105,0,0.105,4.57,-0.24,4.5762976302
2020-05-03 13:30:00,4.4505,-0.27,4.4586825689000005,0.1005,0,0.1005,4.35,-0.27,4.3583712554,4.5605,-0.30000000000000004,4.5703566874,0.1005,0,0.1005,4.46,-0.30000000000000004,4.4700782991
2020-05-03 14:00:00,4.295,-0.27,4.3034782444,0.075,0,0.075,4.22,-0.27,4.2286286193,4.405,-0.27,4.4132669305,0.075,0,0.075,4.33,-0.27,4.3384098469
2020-05-03 14:30:00,4.2725,-0.27,4.2810228042,0.07250000000000001,0,0.07250000000000001,4.2,-0.27,4.2086696235,4.3825,-0.30000000000000004,4.3927561109,0.07250000000000001,0,0.07250000000000001,4.31,-0.30000000000000004,4.3204282195
2020-05-03 15:00:00,4.361,-0.29,4.3706316477,0.061,0,0.061,4.3,-0.29,4.3097679752,4.471,-0.32,4.4824369488,0.061,0,0.061,4.41,-0.32,4.4215947349
2020-05-03 15:30:00,4.404,-0.30000000000000004,4.4142061574,0.054,0,0.054,4.35,-0.30000000000000004,4.3603325561,4.524,-0.33,4.5360198412,0.054,0,0.054,4.47,-0.33,4.4821646556
2020-05-03 16:00:00,4.5555,-0.29,4.5647212675,0.0455,0,0.0455,4.51,-0.29,4.5193141073,4.6754999999999995,-0.32,4.6864379063,0.0455,0,0.0455,4.63,-0.32,4.6410451409
2020-05-03 16:30:00,4.807,-0.31,4.8169854681,0.017,0,0.017,4.79,-0.31,4.8000208333,4.927,-0.34,4.9387173436000005,0.017,0,0.017,4.91,-0.34,4.9217578161
2020-05-03 17:00:00,5.041,-0.28,5.0487702463,0.011,0,0.011,5.03,-0.28,5.0377872127,5.171,-0.27,5.1780441288,0.011,0,0.011,5.16,-0.27,5.1670591249
2020-05-03 17:30:00,5.1485,-0.28,5.1561082465,0.018500000000000003,0,0.018500000000000003,5.13,-0.28,5.137635643,5.2885,-0.30000000000000004,5.2970021946,0.018500000000000003,0,0.018500000000000003,5.27,-0.30000000000000004,5.2785319929
2020-05-03 18:00:00,5.071,-0.28,5.0787243477,0.021,0,0.021,5.05,-0.28,5.0577564196,5.211,-0.29,5.2190632301,0.021,0,0.021,5.19,-0.29,5.1980958052
2020-05-03 18:30:00,4.944,-0.30000000000000004,4.9530935788,0.014,0,0.014,4.93,-0.30000000000000004,4.9391193547,5.074,-0.33,5.0847198546,0.014,0,0.014,5.06,-0.33,5.0707494515
