Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-03 19:00:00,4.7435,-0.30000000000000004,4.7529771986,0.0135,0,0.0135,4.73,-0.30000000000000004,4.7395041935,4.8735,-0.33,4.8846598909,0.0135,0,0.0135,4.86,-0.33,4.8711908195
2020-05-03 19:30:00,4.5575,-0.32,4.5687204171,0.007500000000000001,0,0.007500000000000001,4.55,-0.32,4.5612388668,4.6775,-0.35000000000000003,4.6905763239,0.007500000000000001,0,0.007500000000000001,4.67,-0.35000000000000003,4.6830972657
2020-05-03 20:00:00,4.3095,-0.35000000000000003,4.3236894257,0.0095,0,0.0095,4.3,-0.35000000000000003,4.3142206712,4.4295,-0.35000000000000003,4.4433062296,0.0095,0,0.0095,4.42,-0.35000000000000003,4.4338358111
2020-05-03 20:30:00,4.1995000000000005,-0.35000000000000003,4.2140598299,0.029500000000000002,0,0.029500000000000002,4.17,-0.35000000000000003,4.1846624715,4.3095,-0.39,4.3271110744,0.029500000000000002,0,0.029500000000000002,4.28,-0.39,4.29773196
2020-05-03 21:00:00,4.1645,-0.39,4.1827216319,0.0045000000000000005,0,0.0045000000000000005,4.16,-0.39,4.1782412568,4.2645,-0.42,4.2851324659,0.0045000000000000005,0,0.0045000000000000005,4.26,-0.42,4.2806541556
2020-05-03 21:30:00,4.1815,-0.37,4.1978378065,0.0115,0,0.0115,4.17,-0.37,4.1863826868,4.2915,-0.4,4.3101011879,0.0115,0,0.0115,4.28,-0.4,4.2986509512
2020-05-03 22:00:00,3.855,-0.38,3.8736836474,0.015,0,0.015,3.84,-0.38,3.8587562763000003,3.955,-0.41000000000000003,3.976194789,0.015,0,0.015,3.94,-0.41000000000000003,3.9612750473
2020-05-03 22:30:00,3.6435,-0.41000000000000003,3.6664959089,0.0035,0,0.0035,3.64,-0.41000000000000003,3.6630178815,3.7435,-0.44,3.7692694584,0.0035,0,0.0035,3.74,-0.44,3.7657934091
2020-05-03 23:00:00,3.393,-0.42,3.4188958744,0.003,0,0.003,3.39,-0.42,3.4159186173,3.483,-0.41000000000000003,3.5070484741,0.003,0,0.003,3.48,-0.41000000000000003,3.5040690632000002
2020-05-03 23:30:00,3.151,-0.42,3.1788678802,0.021,0,0.021,3.13,-0.42,3.1580531978,3.231,-0.46,3.2635810086,0.021,0,0.021,3.21,-0.46,3.2427920069
2020-05-04 00:00:00,2.9845,-0.41000000000000003,3.0125305393,0.044500000000000005,0,0.044500000000000005,2.94,-0.41000000000000003,2.9684507744,3.0645,-0.44,3.0959263961,0.044500000000000005,0,0.044500000000000005,3.02,-0.44,3.0518846636
2020-05-04 00:30:00,2.9450000000000003,-0.41000000000000003,2.9734029327,0.045,0,0.045,2.9,-0.41000000000000003,2.9288393606,3.025,-0.44,3.0568325109,0.045,0,0.045,2.98,-0.44,3.0123080852
2020-05-04 01:00:00,2.909,-0.41000000000000003,2.9377510106,0.049,0,0.049,2.86,-0.41000000000000003,2.889238654,2.979,-0.44,3.0113188141,0.049,0,0.049,2.93,-0.44,2.9628533545
2020-05-04 01:30:00,3.238,-0.44,3.2677582530000002,0.028,0,0.028,3.21,-0.44,3.2400154321,3.318,-0.43,3.3457471512,0.028,0,0.028,3.29,-0.43,3.317981314
2020-05-04 02:00:00,3.3085,-0.41000000000000003,3.3338074704,0.018500000000000003,0,0.018500000000000003,3.29,-0.41000000000000003,3.3154486876,3.3885,-0.44,3.4169477974,0.018500000000000003,0,0.018500000000000003,3.37,-0.44,3.398602654
2020-05-04 02:30:00,3.323,-0.39,3.3458076753,0.033,0,0.033,3.29,-0.39,3.3130348625,3.403,-0.42,3.4288203511,0.033,0,0.033,3.37,-0.42,3.3960712596000002
2020-05-04 03:00:00,3.115,-0.42,3.1431870768,0.025,0,0.025,3.09,-0.42,3.118413058,3.205,-0.45,3.2364370842,0.025,0,0.025,3.18,-0.45,3.2116818024000002
2020-05-04 03:30:00,3.003,-0.4,3.0295228997,0.023,0,0.023,2.98,-0.4,3.0067257939,3.083,-0.43,3.1128425916,0.023,0,0.023,3.06,-0.43,3.0900647242
2020-05-04 04:00:00,2.871,-0.4,2.8987309292,0.021,0,0.021,2.85,-0.4,2.8779332862,2.951,-0.43,2.9821638117,0.021,0,0.021,2.93,-0.43,2.9613848112000003
2020-05-04 04:30:00,2.7925,-0.4,2.8210027029,0.0125,0,0.0125,2.7800000000000002,-0.4,2.8086295591,2.8625,-0.43,2.8946167708,0.0125,0,0.0125,2.85,-0.43,2.8822560608
2020-05-04 05:00:00,2.742,-0.4,2.7710221941,0.012,0,0.012,2.73,-0.4,2.7591484192999998,2.822,-0.43,2.8545724724,0.012,0,0.012,2.81,-0.43,2.8427099747
2020-05-04 05:30:00,2.8205,-0.4,2.8487225646,0.0005,0,0.0005,2.8200000000000003,-0.4,2.848227519,2.8905000000000003,-0.43,2.9223090613,0.0005,0,0.0005,2.89,-0.43,2.9218145047
2020-05-04 06:00:00,2.8295,-0.38,2.8549028442,0.0095,0,0.0095,2.8200000000000003,-0.38,2.8454876559,2.8995,-0.41000000000000003,2.9283442847,0.0095,0,0.0095,2.89,-0.41000000000000003,2.9189381631
2020-05-04 06:30:00,3.1395,-0.36,3.1600728235,0.029500000000000002,0,0.029500000000000002,3.11,-0.36,3.1307666793,3.2195,-0.39,3.2430356535,0.029500000000000002,0,0.029500000000000002,3.19,-0.39,3.2137517017
2020-05-04 07:00:00,3.3885,-0.32,3.4035763911,0.0385,0,0.0385,3.35,-0.32,3.3652488764,3.4785,-0.35000000000000003,3.4960638224,0.0385,0,0.0385,3.44,-0.35000000000000003,3.4577593901
2020-05-04 07:30:00,3.6985,-0.26,3.7076275770000002,0.0385,0,0.0385,3.66,-0.26,3.6692233511,3.7984999999999998,-0.29,3.8095540750000003,0.0385,0,0.0385,3.76,-0.29,3.7711669282
2020-05-04 08:00:00,3.98,-0.23,3.9866401894,0.03,0,0.03,3.95,-0.23,3.9566905363,4.09,-0.25,4.0976334634,0.03,0,0.03,4.06,-0.25,4.067689762
2020-05-04 08:30:00,4.224,-0.18,4.2278334877,0.034,0,0.034,4.19,-0.18,4.1938645662,4.334,-0.2,4.3386122205,0.034,0,0.034,4.3,-0.2,4.30464865
2020-05-04 09:00:00,4.3065,0.21,4.311617127,0.0665,0,0.0665,4.24,0.21,4.2451972863,4.4165,0.2,4.4210261535,0.0665,0,0.0665,4.35,0.2,4.354595274
2020-05-04 09:30:00,4.342,0.23,4.3480873956,0.10200000000000001,0,0.10200000000000001,4.24,0.23,4.2462336252,4.452,0.21,4.4569500782,0.10200000000000001,0,0.10200000000000001,4.35,0.21,4.3550660156
2020-05-04 10:00:00,4.515,0.25,4.5219160762,0.065,0,0.065,4.45,0.25,4.4570169396,4.635,0.23,4.6407030717,0.065,0,0.065,4.57,0.23,4.5757840858000005
2020-05-04 10:30:00,4.5295,0.25,4.5363939699,0.1395,0,0.1395,4.39,0.25,4.397112689,4.6495,0.25,4.6562163019,0.1395,0,0.1395,4.51,0.25,4.5169237319
2020-05-04 11:00:00,4.555,0.26,4.5624143828,0.20500000000000002,0,0.20500000000000002,4.35,0.26,4.3577631877,4.675,0.25,4.6816797199,0.20500000000000002,0,0.20500000000000002,4.47,0.25,4.476985593
2020-05-04 11:30:00,4.6475,0.26,4.6547670457,0.20750000000000002,0,0.20750000000000002,4.44,0.26,4.4476060977,4.7675,0.25,4.7740502982,0.20750000000000002,0,0.20750000000000002,4.5600000000000005,0.25,4.5668479283
2020-05-04 12:00:00,4.3325,0.26,4.3402944889,0.2025,0,0.2025,4.13,0.26,4.1381759267,4.4325,0.25,4.4395445994,0.2025,0,0.2025,4.23,0.25,4.2373812668
2020-05-04 12:30:00,4.465,0.26,4.4725635826,0.315,0,0.315,4.15,0.26,4.1581366019,4.575,0.25,4.5818255096,0.315,0,0.315,4.26,0.25,4.2673293756
2020-05-04 13:00:00,4.368,0.26,4.3757312532,0.318,0,0.318,4.05,0.26,4.0583370979,4.468,0.25,4.4749887151,0.318,0,0.318,4.15,0.25,4.1575233012
2020-05-04 13:30:00,4.459,0.25,4.4660027989,0.399,0,0.399,4.06,0.25,4.067689762,4.569,0.24,4.5752990066,0.399,0,0.399,4.17,0.24,4.1769007649
2020-05-04 14:00:00,4.38,0.25,4.3871289017,0.33,0,0.33,4.05,0.25,4.0577087131,4.48,0.24,4.4864239657,0.33,0,0.33,4.15,0.24,4.1569339663000004
2020-05-04 14:30:00,4.399,0.25,4.4060981605,0.309,0,0.309,4.09,0.25,4.0976334634,4.509,0.24,4.515382708,0.309,0,0.309,4.2,0.24,4.2068515543
2020-05-04 15:00:00,4.3885,0.24,4.3950577072,0.41850000000000004,0,0.41850000000000004,3.9699999999999998,0.24,3.9772477921,4.4985,0.22,4.5038763582,0.41850000000000004,0,0.41850000000000004,4.08,0.22,4.0859270674
2020-05-04 15:30:00,4.646,0.24,4.6521947509,0.486,0,0.486,4.16,0.24,4.1669173258,4.756,0.22,4.7610855905000005,0.486,0,0.486,4.27,0.22,4.2756636912
2020-05-04 16:00:00,4.7235,0.24,4.7295932436,0.49350000000000005,0,0.49350000000000005,4.23,0.24,4.23680304,4.8335,0.22,4.8385041335,0.49350000000000005,0,0.49350000000000005,4.34,0.22,4.3455724594
2020-05-04 16:30:00,4.7010000000000005,0.24,4.7071223693,0.491,0,0.491,4.21,0.24,4.2168353062,4.811,0.22,4.8160275124,0.491,0,0.491,4.32,0.22,4.3255982245
2020-05-04 17:00:00,4.9155,0.22,4.9204207391,0.5255000000000001,0,0.5255000000000001,4.39,0.22,4.3955090718,5.0255,0.22,5.0303131364,0.5255000000000001,0,0.5255000000000001,4.5,0.22,4.5053745682
2020-05-04 17:30:00,5.237,0.22,5.2416189293,0.517,0,0.517,4.72,0.22,4.7251243370000005,5.357,0.2,5.3607321328,0.517,0,0.517,4.84,0.2,4.8441304688999995
2020-05-04 18:00:00,5.34,0.24,5.3453905377,0.52,0,0.52,4.82,0.24,4.8259714048,5.46,0.23,5.4648421752,0.52,0,0.52,4.94,0.23,4.9453513525
2020-05-04 18:30:00,5.35,-0.01,5.3500093458,0.38,0,0.38,4.97,-0.01,4.9700100604,5.48,-0.03,5.4800821162,0.38,0,0.38,5.1,-0.03,5.1000882345
2020-05-04 19:00:00,5.25,-0.2,5.2538081427,0.38,0,0.38,4.87,-0.2,4.8741050461,5.38,-0.19,5.3833539731,0.38,0,0.38,5.0,-0.19,5.0036086977
2020-05-04 19:30:00,5.11,0.07,5.1104794296,0.42,0,0.42,4.69,0.07,4.690522359,5.24,-0.11,5.241154453,0.42,0,0.42,4.82,-0.11,4.8212550233
2020-05-04 20:00:00,4.895,-0.18,4.8983083815,0.525,0,0.525,4.37,-0.18,4.3737055228,5.005,-0.18,5.0082357173,0.525,0,0.525,4.48,-0.18,4.4836146132
2020-05-04 20:30:00,4.702,-0.24,4.708121069,0.532,0,0.532,4.17,-0.24,4.1769007649,4.812,-0.27,4.8195688604,0.532,0,0.532,4.28,-0.27,4.288507899
2020-05-04 21:00:00,4.6395,-0.24,4.6457034182,0.5295,0,0.5295,4.11,-0.24,4.1170013359,4.7395,-0.27,4.747184455,0.5295,0,0.5295,4.21,-0.27,4.2186490729
2020-05-04 21:30:00,4.48,-0.26,4.4875383007,0.55,0,0.55,3.93,-0.26,3.9385911187,4.58,-0.28,4.5885509695,0.55,0,0.55,4.03,-0.28,4.0397153365
2020-05-04 22:00:00,4.23,-0.26,4.2379830108,0.59,0,0.59,3.64,-0.26,3.6492739004,4.33,-0.28,4.3390436734,0.59,0,0.59,3.74,-0.28,3.7504666375999998
2020-05-04 22:30:00,3.9595000000000002,-0.27,3.9686950311,0.5995,0,0.5995,3.36,-0.27,3.3708307581,4.0495,-0.30000000000000004,4.0605972775,0.5995,0,0.5995,3.45,-0.30000000000000004,3.4630189142
2020-05-04 23:00:00,3.7325,-0.27,3.7422528308,0.6025,0,0.6025,3.13,-0.27,3.141623784,3.8125,-0.30000000000000004,3.8242850639,0.6025,0,0.6025,3.21,-0.30000000000000004,3.2239882134
2020-05-04 23:30:00,3.45,-0.30000000000000004,3.4630189142,0.61,0,0.61,2.84,-0.30000000000000004,2.8558011135,3.52,-0.33,3.5354349096,0.61,0,0.61,2.91,-0.33,2.9286515668
2020-05-05 00:00:00,3.162,-0.30000000000000004,3.1761996159,0.612,0,0.612,2.55,-0.30000000000000004,2.5675864153,3.232,-0.33,3.248803472,0.612,0,0.612,2.62,-0.33,2.6407006645999997
2020-05-05 00:30:00,3.197,-0.30000000000000004,3.2110448455,0.607,0,0.607,2.59,-0.30000000000000004,2.6073166283,3.257,-0.33,3.2736751519,0.607,0,0.607,2.65,-0.33,2.6704681238
2020-05-05 01:00:00,3.1275,-0.30000000000000004,3.1418555425,0.6075,0,0.6075,2.52,-0.30000000000000004,2.5377943179,3.1875,-0.33,3.204536823,0.6075,0,0.6075,2.58,-0.33,2.6010190311
2020-05-05 01:30:00,3.4445,-0.30000000000000004,3.4575396238,0.6045,0,0.6045,2.84,-0.30000000000000004,2.8558011135,3.5245,-0.33,3.5399152885,0.6045,0,0.6045,2.92,-0.33,2.9385880963
2020-05-05 02:00:00,3.6189999999999998,-0.29,3.630600639,0.599,0,0.599,3.02,-0.29,3.03389189,3.689,-0.31,3.7020022961,0.599,0,0.599,3.09,-0.31,3.1055112301
2020-05-05 02:30:00,3.5515,-0.29,3.5633203968,0.6115,0,0.6115,2.94,-0.29,2.9542680989,3.6215,-0.31,3.6347437667999998,0.6115,0,0.6115,3.01,-0.31,3.0259213473
2020-05-05 03:00:00,3.3775,-0.28,3.3890863444,0.5875,0,0.5875,2.79,-0.28,2.8040149786,3.4475,-0.30000000000000004,3.4605283195,0.5875,0,0.5875,2.86,-0.30000000000000004,2.8756912213
2020-05-05 03:30:00,3.3325,-0.26,3.3426271479,0.5125000000000001,0,0.5125000000000001,2.8200000000000003,-0.26,2.8319604517,3.4125,-0.29,3.4248001767,0.5125000000000001,0,0.5125000000000001,2.9,-0.29,2.9144639301
2020-05-05 04:00:00,3.2905,-0.24,3.2992408597000003,0.5305,0,0.5305,2.76,-0.24,2.7704151313,3.3605,-0.26,3.37054302,0.5305,0,0.5305,2.83,-0.26,2.8419183662
2020-05-05 04:30:00,3.217,-0.24,3.225940018,0.587,0,0.587,2.63,-0.24,2.6409278672000003,3.277,-0.26,3.2872981307,0.587,0,0.587,2.69,-0.26,2.7025358462
2020-05-05 05:00:00,3.2065,-0.2,3.2127312757,0.5965,0,0.5965,2.61,-0.2,2.6176516193,3.2765,-0.22,3.2838776241,0.5965,0,0.5965,2.68,-0.22,2.6890146894
2020-05-05 05:30:00,3.3375,-0.2,3.3434871392,0.5775,0,0.5775,2.76,-0.2,2.7672368890000003,3.4075,-0.22,3.4145945953,0.5775,0,0.5775,2.83,-0.22,2.8385383563
2020-05-05 06:00:00,3.423,-0.17,3.4272188433,0.5630000000000001,0,0.5630000000000001,2.86,-0.17,2.8650479926,3.493,-0.19,3.4981636611,0.5630000000000001,0,0.5630000000000001,2.93,-0.19,2.9361539469
2020-05-05 06:30:00,3.638,0.06,3.6384947437,0.578,0,0.578,3.06,0.06,3.0605881788,3.718,0.03,3.7181210308,0.578,0,0.578,3.14,0.03,3.1401433088
2020-05-05 07:00:00,3.8545,0.17,3.8582470437,0.6045,0,0.6045,3.25,0.17,3.2544431167,3.9445,0.16,3.9477436910000003,0.6045,0,0.6045,3.34,0.16,3.3438301392
2020-05-05 07:30:00,4.4095,0.15,4.412050572,0.3895,0,0.3895,4.02,0.15,4.0227975341,4.5295,0.22,4.5348396058,0.3895,0,0.3895,4.14,0.22,4.1458412898
2020-05-05 08:00:00,4.6795,0.25,4.6861733056,0.5895,0,0.5895,4.09,0.25,4.0976334634,4.7895,0.23,4.795019317,0.5895,0,0.5895,4.2,0.23,4.2062929047
2020-05-05 08:30:00,4.9510000000000005,0.25,4.9573078379,0.561,0,0.561,4.39,0.25,4.397112689,5.071,0.23,5.076213254,0.561,0,0.561,4.51,0.23,4.5158609367
2020-05-05 09:00:00,5.2335,0.30000000000000004,5.2420914004,0.5435,0,0.5435,4.69,0.30000000000000004,4.6995850881,5.3535,0.29,5.3613489207,0.5435,0,0.5435,4.8100000000000005,0.29,4.8187342736000005
2020-05-05 09:30:00,5.4855,0.33,5.4954172044,0.5855,0,0.5855,4.9,0.33,4.9110996732,5.6155,0.32,5.6246102309,0.5855,0,0.5855,5.03,0.32,5.040168648
2020-05-05 10:00:00,5.5495,0.33,5.5593030364,0.5495,0,0.5495,5.0,0.33,5.0108781665,5.6795,0.32,5.6885077349,0.5495,0,0.5495,5.13,0.32,5.139970817
2020-05-05 10:30:00,5.6605,0.33,5.6701111321,0.5705,0,0.5705,5.09,0.33,5.1006862283,5.8004999999999995,0.32,5.8093201194,0.5705,0,0.5705,5.23,0.32,5.2397805298
2020-05-05 11:00:00,5.742,0.35000000000000003,5.7526571252,0.552,0,0.552,5.19,0.35000000000000003,5.2017881541,5.872,0.34,5.8818350878,0.552,0,0.552,5.32,0.34,5.3308535902
2020-05-05 11:30:00,5.799,0.34,5.8089586847,0.529,0,0.529,5.27,0.34,5.2809563528,5.939,0.33,5.9481611444,0.529,0,0.529,5.41,0.33,5.4200553503
2020-05-05 12:00:00,5.895,0.36,5.9059821368000005,0.545,0,0.545,5.35,0.36,5.3620984698,6.035,0.35000000000000003,6.0451406104,0.545,0,0.545,5.49,0.35000000000000003,5.5011453353
2020-05-05 12:30:00,6.1855,0.36,6.195967257,0.5555,0,0.5555,5.63,0.36,5.641498028,6.3255,0.35000000000000003,6.335175629,0.5555,0,0.5555,5.77,0.35000000000000003,5.7806055046
2020-05-05 13:00:00,6.288,0.36,6.2982969127,0.538,0,0.538,5.75,0.36,5.7612585431,6.438,0.35000000000000003,6.447506805,0.538,0,0.538,5.9,0.35000000000000003,5.9103722387
2020-05-05 13:30:00,6.245,0.38,6.2565505672,0.545,0,0.545,5.7,0.38,5.7126526238,6.405,0.37,6.4156780624,0.545,0,0.545,5.86,0.37,5.8716692686
2020-05-05 14:00:00,6.2005,0.38,6.2121333091,0.5305,0,0.5305,5.67,0.38,5.6827194194,6.3505,0.36,6.3606957363,0.5305,0,0.5305,5.82,0.36,5.8311233909
2020-05-05 14:30:00,6.05,0.36,6.0607012796,0.53,0,0.53,5.52,0.36,5.5317266744,6.2,0.36,6.2104428184,0.53,0,0.53,5.67,0.36,5.6814170768
2020-05-05 15:00:00,5.9475,0.35000000000000003,5.957789544,0.5675,0,0.5675,5.38,0.35000000000000003,5.391372738,6.0875,0.34,6.0969874733,0.5675,0,0.5675,5.52,0.34,5.5304611019
2020-05-05 15:30:00,5.9345,0.33,5.9436680804,0.5045000000000001,0,0.5045000000000001,5.43,0.33,5.4400183823,6.0745,0.32,6.0829228377,0.5045000000000001,0,0.5045000000000001,5.57,0.32,5.5791845282
2020-05-05 16:00:00,5.8745,0.28,5.8811691227,0.49450000000000005,0,0.49450000000000005,5.38,0.28,5.3872813181,6.0145,0.27,6.0205573039,0.49450000000000005,0,0.49450000000000005,5.52,0.27,5.526599316
2020-05-05 16:30:00,6.075,0.26,6.0805612405,0.485,0,0.485,5.59,0.26,5.596043245,6.215,0.24,6.2196322239,0.485,0,0.485,5.73,0.24,5.7350239755
2020-05-05 17:00:00,6.3295,0.26,6.3348378235,0.4595,0,0.4595,5.87,0.26,5.8757552706,6.4895,0.24,6.4939364218,0.4595,0,0.4595,6.03,0.24,6.0347742294
2020-05-05 17:30:00,6.5185,0.24,6.5229166980999995,0.3985,0,0.3985,6.12,0.24,6.1247040745,6.6885,0.24,6.6928045131000005,0.3985,0,0.3985,6.29,0.24,6.2945770311
2020-05-05 18:00:00,6.6025,0.23,6.6065048437,0.3725,0,0.3725,6.23,0.23,6.2342441402,6.7725,0.22,6.7760723321,0.3725,0,0.3725,6.4,0.22,6.4037801336
2020-05-05 18:30:00,6.41,0.15,6.41175483,0.35000000000000003,0,0.35000000000000003,6.06,0.15,6.0618561514,6.57,0.16,6.5719479608,0.35000000000000003,0,0.35000000000000003,6.22,0.16,6.2220575375
2020-05-05 19:00:00,6.2095,0.03,6.2095724692,0.3695,0,0.3695,5.84,0.03,5.8400770543,6.3595,-0.02,6.3595314489,0.3695,0,0.3695,5.99,-0.02,5.9900333889
2020-05-05 19:30:00,6.0115,0.01,6.0115083174,0.2515,0,0.2515,5.76,0.01,5.7600086805,6.1615,-0.06,6.1617921297,0.2515,0,0.2515,5.91,-0.06,5.9103045607
2020-05-05 20:00:00,5.7055,-0.2,5.7090043134,0.20550000000000002,0,0.20550000000000002,5.5,-0.2,5.5036351623,5.8555,-0.26,5.8612695084,0.20550000000000002,0,0.20550000000000002,5.65,-0.26,5.6559791372
2020-05-05 20:30:00,5.4705,-0.23,5.4753328894,0.1405,0,0.1405,5.33,-0.23,5.3349601685,5.6105,-0.26,5.6165211875,0.1405,0,0.1405,5.47,-0.26,5.4761756729
2020-05-05 21:00:00,5.273,-0.26,5.2794061219,0.14300000000000002,0,0.14300000000000002,5.13,-0.26,5.1365844683,5.413,-0.28,5.4202369874,0.14300000000000002,0,0.14300000000000002,5.27,-0.28,5.2774330882000005
2020-05-05 21:30:00,5.034,-0.26,5.0407098706,0.14400000000000002,0,0.14400000000000002,4.89,-0.26,4.8969071872,5.164,-0.28,5.1715854436,0.14400000000000002,0,0.14400000000000002,5.02,-0.28,5.027802701
2020-05-05 22:00:00,4.7505,-0.23,4.7560645759,0.1405,0,0.1405,4.61,-0.23,4.6157339611,4.8705,-0.31,4.8803555454000005,0.1405,0,0.1405,4.73,-0.31,4.740147677
2020-05-05 22:30:00,4.4615,-0.30000000000000004,4.4715749183,0.1515,0,0.1515,4.31,-0.30000000000000004,4.3204282195,4.5815,-0.31,4.5919758547,0.1515,0,0.1515,4.43,-0.31,4.4408332551
2020-05-05 23:00:00,4.062,-0.33,4.0753826814,0.112,0,0.112,3.95,-0.33,3.9637608404,4.172,-0.36,4.1875033134,0.112,0,0.112,4.06,-0.36,4.0759293419
2020-05-05 23:30:00,3.8205,-0.33,3.8347255769,0.1305,0,0.1305,3.69,-0.33,3.7047267106,3.9205,-0.36,3.9369938087,0.1305,0,0.1305,3.79,-0.36,3.8070592325
2020-05-06 00:00:00,3.551,-0.34,3.5672399695,0.161,0,0.161,3.39,-0.34,3.4070074846000002,3.641,-0.37,3.6597514943,0.161,0,0.161,3.48,-0.37,3.4996142645
2020-05-06 00:30:00,3.4995,-0.37,3.5190055769,0.1995,0,0.1995,3.3,-0.37,3.3206776417,3.5895,-0.38,3.6095581793,0.1995,0,0.1995,3.39,-0.38,3.4112314491999998
2020-05-06 01:00:00,3.374,-0.37,3.3942268634,0.194,0,0.194,3.18,-0.37,3.2014527952,3.464,-0.39,3.4858852534,0.194,0,0.194,3.27,-0.39,3.29317476
2020-05-06 01:30:00,3.734,-0.37,3.7522867694,0.214,0,0.214,3.52,-0.37,3.5393926033,3.824,-0.39,3.8438361047000003,0.214,0,0.214,3.61,-0.39,3.6310053704
2020-05-06 02:00:00,3.831,-0.35000000000000003,3.8469547697,0.191,0,0.191,3.64,-0.35000000000000003,3.6567882083,3.9210000000000003,-0.39,3.9403478273,0.191,0,0.191,3.73,-0.39,3.7503333185
2020-05-06 02:30:00,3.852,-0.37,3.8697291895,0.182,0,0.182,3.67,-0.37,3.688604072,3.942,-0.39,3.9612452588,0.182,0,0.182,3.76,-0.39,3.7801719538
2020-05-06 03:00:00,3.717,-0.34,3.7325177829,0.247,0,0.247,3.47,-0.34,3.4866172718,3.807,-0.36,3.8239833943,0.247,0,0.247,3.56,-0.36,3.5781559496
2020-05-06 03:30:00,3.556,-0.35000000000000003,3.5731828948,0.316,0,0.316,3.24,-0.35000000000000003,3.2588494902000003,3.646,-0.38,3.6657490367000003,0.316,0,0.316,3.33,-0.38,3.3516115527
2020-05-06 04:00:00,3.4825,-0.33,3.4981003773,0.3325,0,0.3325,3.15,-0.33,3.1672385449,3.5625,-0.36,3.5806432731999998,0.3325,0,0.3325,3.23,-0.36,3.25
2020-05-06 04:30:00,3.392,-0.33,3.4080146713,0.262,0,0.262,3.13,-0.33,3.1473480901,3.482,-0.36,3.5005605265,0.262,0,0.262,3.22,-0.36,3.2400617278
2020-05-06 05:00:00,3.311,-0.33,3.3274045441,0.301,0,0.301,3.01,-0.33,3.0280356669,3.391,-0.36,3.4100558646,0.301,0,0.301,3.09,-0.36,3.1109001913
2020-05-06 05:30:00,3.515,-0.28,3.5261345692,0.315,0,0.315,3.2,-0.28,3.2122266421,3.5949999999999998,-0.30000000000000004,3.6074956687,0.315,0,0.315,3.2800000000000002,-0.30000000000000004,3.2936909387
2020-05-06 06:00:00,3.5335,-0.28,3.5445764557,0.3335,0,0.3335,3.2,-0.28,3.2122266421,3.6135,-0.29,3.6251182395,0.3335,0,0.3335,3.2800000000000002,-0.29,3.2927951652
2020-05-06 06:30:00,3.7439999999999998,-0.28,3.7544554865,0.254,0,0.254,3.49,-0.28,3.5012140751,3.834,-0.23,3.8408926046,0.254,0,0.254,3.58,-0.23,3.58738066
2020-05-06 07:00:00,4.0065,-0.2,4.0114887822,0.2665,0,0.2665,3.74,-0.2,3.7453437759,4.1065,-0.23,4.1129359647,0.2665,0,0.2665,3.84,-0.23,3.8468818542000003
2020-05-06 07:30:00,4.388,-0.2,4.3925555204,0.248,0,0.248,4.14,-0.2,4.1448281026,4.498,-0.23,4.5038765524999995,0.248,0,0.248,4.25,-0.23,4.2562189793
2020-05-06 08:00:00,4.7485,-0.13,4.750279176,0.1985,0,0.1985,4.55,-0.13,4.551856764,4.8685,0.08,4.8691572423,0.1985,0,0.1985,4.67,0.08,4.6706851746
2020-05-06 08:30:00,5.0435,0.21,5.0478700706,0.17350000000000002,0,0.17350000000000002,4.87,0.21,4.8745256179,5.1635,0.19,5.1669945084,0.17350000000000002,0,0.17350000000000002,4.99,0.19,4.9936159244
2020-05-06 09:00:00,5.204,0.21,5.2082354017,0.20400000000000001,0,0.20400000000000001,5.0,0.21,5.0044080569,5.334,0.19,5.3373828793,0.20400000000000001,0,0.20400000000000001,5.13,0.19,5.1335173127000004
2020-05-06 09:30:00,5.266,0.26,5.2724146271,0.166,0,0.166,5.1,0.26,5.1066231504,5.396,0.24,5.4013346499,0.166,0,0.166,5.23,0.24,5.2355037962
2020-05-06 10:00:00,5.3175,0.29,5.3254019801,0.23750000000000002,0,0.23750000000000002,5.08,0.29,5.0882708261,5.4575,0.28,5.4646780555,0.23750000000000002,0,0.23750000000000002,5.22,0.28,5.2275041846
2020-05-06 10:30:00,5.315,0.30000000000000004,5.3234598712,0.23500000000000001,0,0.23500000000000001,5.08,0.30000000000000004,5.0888505578,5.455,0.30000000000000004,5.4632430845,0.23500000000000001,0,0.23500000000000001,5.22,0.30000000000000004,5.228613583
2020-05-06 11:00:00,5.2015,0.29,5.209577934,0.24150000000000002,0,0.24150000000000002,4.96,0.29,4.9684705896,5.3315,0.28,5.3388474646,0.24150000000000002,0,0.24150000000000002,5.09,0.28,5.0976955578
2020-05-06 11:30:00,5.019,0.25,5.0252224826,0.249,0,0.249,4.77,0.25,4.7765468699,5.149,0.26,5.1555602023,0.249,0,0.249,4.9,0.26,4.9068931107000004
2020-05-06 12:00:00,4.98,0.25,4.9862711519000005,0.23,0,0.23,4.75,0.25,4.7565743976,5.11,0.24,5.1156329032,0.23,0,0.23,4.88,0.24,4.8858980751
2020-05-06 12:30:00,5.0325,0.25,5.038705811,0.21250000000000002,0,0.21250000000000002,4.82,0.25,4.8264790479,5.1625,0.25,5.1685497241,0.21250000000000002,0,0.21250000000000002,4.95,0.25,4.9563091106
2020-05-06 13:00:00,4.967,0.2,4.9710249446,0.197,0,0.197,4.77,0.2,4.7741910309,5.097,0.19,5.1005400694,0.197,0,0.197,4.9,0.19,4.9036822899
2020-05-06 13:30:00,4.85,0.23,4.8554505455,0.27,0,0.27,4.58,0.23,4.5857714727,4.97,0.23,4.9753190852,0.27,0,0.27,4.7,0.23,4.7056242944
2020-05-06 14:00:00,4.6895,0.23,4.6951368723,0.2295,0,0.2295,4.46,0.23,4.4659265556,4.7995,0.23,4.8050078304,0.2295,0,0.2295,4.57,0.23,4.5757840858000005
2020-05-06 14:30:00,4.328,0.23,4.3341070591,0.278,0,0.278,4.05,0.23,4.056525607,4.428,0.24,4.4344992953,0.278,0,0.278,4.15,0.24,4.1569339663000004
2020-05-06 15:00:00,4.204,0.25,4.2114268366,0.244,0,0.244,3.96,0.25,3.9678835668,4.304,0.24,4.3106862563,0.244,0,0.244,4.06,0.24,4.0670874099
2020-05-06 15:30:00,4.1455,0.18,4.1494060117,0.2755,0,0.2755,3.87,0.18,3.874183785,4.2455,0.28,4.2547232871,0.2755,0,0.2755,3.9699999999999998,0.28,3.9798618065999998
2020-05-06 16:00:00,4.126,0.22,4.1318610819,0.226,0,0.226,3.9,0.22,3.9062001996999998,4.236,0.22,4.2417090895,0.226,0,0.226,4.01,0.22,4.0160303784
2020-05-06 16:30:00,4.373,0.22,4.3785304612000004,0.233,0,0.233,4.14,0.22,4.1458412898,4.473,0.22,4.4784069712,0.233,0,0.233,4.24,0.22,4.2457037108
2020-05-06 17:00:00,4.742,0.22,4.7471005888,0.192,0,0.192,4.55,0.22,4.5553155763,4.862,0.22,4.8669748304,0.192,0,0.192,4.67,0.22,4.675179141
2020-05-06 17:30:00,4.9345,0.22,4.9394018109,0.20450000000000002,0,0.20450000000000002,4.73,0.22,4.735113515,5.0545,0.21,5.0588605683,0.20450000000000002,0,0.20450000000000002,4.85,0.21,4.8545442629
2020-05-06 18:00:00,5.0315,-0.12,5.0329307814,0.1715,0,0.1715,4.86,-0.12,4.8614812557,5.1515,-0.18,5.1546437559000005,0.1715,0,0.1715,4.98,-0.18,4.9832519503
2020-05-06 18:30:00,5.1065,-0.22,5.1112368611,0.17650000000000002,0,0.17650000000000002,4.93,-0.22,4.9349062808,5.2365,-0.25,5.2424643299,0.17650000000000002,0,0.17650000000000002,5.06,-0.25,5.066172125
2020-05-06 19:00:00,5.194,-0.22,5.1986571343,0.154,0,0.154,5.04,-0.22,5.0447993023,5.324,-0.23,5.3289657533,0.154,0,0.154,5.17,-0.23,5.1751135253000005
2020-05-06 19:30:00,5.0825,-0.23,5.0877014702,0.1325,0,0.1325,4.95,-0.23,4.9553405534,5.2125,-0.25,5.2184917601,0.1325,0,0.1325,5.08,-0.25,5.0861478547
2020-05-06 20:00:00,4.9595,-0.24,4.9653036413,0.1595,0,0.1595,4.8,-0.24,4.8059962547,5.0895,-0.27,5.0966567718,0.1595,0,0.1595,4.93,-0.27,4.9373879734
2020-05-06 20:30:00,4.8735,-0.26,4.8804305394,0.10350000000000001,0,0.10350000000000001,4.77,-0.26,4.7770806985,5.0035,-0.29,5.011897071,0.10350000000000001,0,0.10350000000000001,4.9,-0.29,4.908574131
2020-05-06 21:00:00,4.7455,-0.28,4.7537532803,0.0955,0,0.0955,4.65,-0.28,4.6584224798000005,4.8755,-0.31,4.8853454586,0.0955,0,0.0955,4.78,-0.31,4.7900417535
2020-05-06 21:30:00,4.673,-0.28,4.6813810996,0.093,0,0.093,4.58,-0.28,4.5885509695,4.793,-0.31,4.8030145742,0.093,0,0.093,4.7,-0.31,4.7102123094
2020-05-06 22:00:00,4.396,-0.28,4.4049081716,0.056,0,0.056,4.34,-0.28,4.3490228788,4.506,-0.31,4.5166509717,0.056,0,0.056,4.45,-0.31,4.4607846843
2020-05-06 22:30:00,4.078,-0.31,4.0897657635,0.078,0,0.078,4.0,-0.31,4.0119945164,4.188,-0.34,4.201778671,0.078,0,0.078,4.11,-0.34,4.1240392821
2020-05-06 23:00:00,3.8265000000000002,-0.31,3.8390366305,0.0565,0,0.0565,3.77,-0.31,3.7827238863,3.9165,-0.34,3.9312303736,0.0565,0,0.0565,3.86,-0.34,3.8749451609000003
2020-05-06 23:30:00,3.5620000000000003,-0.33,3.5772536952,0.052000000000000005,0,0.052000000000000005,3.51,-0.33,3.5254786909,3.652,-0.36,3.6697008051999997,0.052000000000000005,0,0.052000000000000005,3.6,-0.36,3.6179552236
2020-05-07 00:00:00,3.267,-0.38,3.2890255396,0.037,0,0.037,3.23,-0.38,3.252276126,3.347,-0.39,3.3696452336,0.037,0,0.037,3.31,-0.39,3.3328966381000003
2020-05-07 00:30:00,3.169,-0.99,3.320039307,0.059000000000000004,0,0.059000000000000004,3.11,-0.99,3.2637708253,3.3689999999999998,0.44,3.3976110725,0.059000000000000004,0,0.059000000000000004,3.31,0.44,3.3391166497
2020-05-07 01:00:00,3.066,-0.89,3.1925626071,0.056,0,0.056,3.01,-0.89,3.1388214349,3.2560000000000002,0.27,3.2671755386,0.056,0,0.056,3.2,0.27,3.211370424
2020-05-07 01:30:00,3.48,-0.37,3.4996142645,0.08,0,0.08,3.4,-0.37,3.4200730986,3.5700000000000003,-0.4,3.5923390709,0.08,0,0.08,3.49,-0.4,3.5128478475
2020-05-07 02:00:00,3.497,-0.4,3.5198024092,0.077,0,0.077,3.42,-0.4,3.4433123588,3.5869999999999997,-0.43,3.6126816909,0.077,0,0.077,3.51,-0.43,3.536240942
2020-05-07 02:30:00,3.4835000000000003,-0.4,3.5063902022,0.0635,0,0.0635,3.42,-0.4,3.4433123588,3.5735,-0.43,3.5992780179,0.0635,0,0.0635,3.51,-0.43,3.536240942
2020-05-07 03:00:00,3.2800000000000002,-0.4,3.3043002285,0.06,0,0.06,3.22,-0.4,3.2447496051,3.37,-0.43,3.3973224751,0.06,0,0.06,3.31,-0.43,3.3378136556999998
2020-05-07 03:30:00,3.223,-0.38,3.2453241749,0.083,0,0.083,3.14,-0.38,3.1629100525,3.303,-0.41000000000000003,3.3283492906,0.083,0,0.083,3.22,-0.41000000000000003,3.2459975354
2020-05-07 04:00:00,3.069,-0.38,3.0924360947,0.069,0,0.069,3.0,-0.38,3.0239708993,3.149,-0.41000000000000003,3.1755788449,0.069,0,0.069,3.08,-0.41000000000000003,3.1071691296
2020-05-07 04:30:00,3.0715,-0.35000000000000003,3.0913770799,0.07150000000000001,0,0.07150000000000001,3.0,-0.35000000000000003,3.0203476621,3.1515,-0.38,3.1743270547,0.07150000000000001,0,0.07150000000000001,3.08,-0.38,3.1033530254
2020-05-07 05:00:00,3.05,-0.30000000000000004,3.0647185841,0.06,0,0.06,2.99,-0.30000000000000004,3.0050124792,3.13,-0.33,3.1473480901,0.06,0,0.06,3.07,-0.33,3.0876852171
2020-05-07 05:30:00,3.0915,-0.30000000000000004,3.1060219333,0.0315,0,0.0315,3.06,-0.30000000000000004,3.0746707141,3.1715,-0.33,3.1886223122,0.0315,0,0.0315,3.14,-0.33,3.1572931445
2020-05-07 06:00:00,3.173,-0.32,3.1890953263,0.053,0,0.053,3.12,-0.32,3.1363673254,3.263,-0.25,3.2725630628,0.053,0,0.053,3.21,-0.25,3.2197204848
2020-05-07 06:30:00,3.4925,-0.23,3.500065178,0.0425,0,0.0425,3.45,-0.23,3.457658167,3.5825,-0.25,3.5912123649,0.0425,0,0.0425,3.54,-0.25,3.5488167042
2020-05-07 07:00:00,3.668,-0.21,3.6740065324,0.038,0,0.038,3.63,-0.21,3.6360693063,3.768,-0.23,3.7750131126,0.038,0,0.038,3.73,-0.23,3.7370844251
2020-05-07 07:30:00,3.99,-0.19,3.9945212479,0.02,0,0.02,3.9699999999999998,-0.19,3.974543999,4.09,-0.2,4.0948870558,0.02,0,0.02,4.07,-0.2,4.074911042
2020-05-07 08:00:00,4.21,-0.14,4.2123271478,0.05,0,0.05,4.16,-0.14,4.1623551026,4.32,-0.16,4.3229619476,0.05,0,0.05,4.27,-0.16,4.2729966066
2020-05-07 08:30:00,4.407,0.2,4.4115359003,0.047,0,0.047,4.36,0.2,4.3645847454,4.527,0.18,4.5305771156,0.047,0,0.047,4.48,0.18,4.4836146132
2020-05-07 09:00:00,4.5655,0.24,4.5718038289,0.0555,0,0.0555,4.51,0.24,4.5163812948,4.6855,0.23,4.6911416787,0.0555,0,0.0555,4.63,0.23,4.635709223
2020-05-07 09:30:00,4.5095,0.29,4.5188151378,0.0695,0,0.0695,4.44,0.29,4.4494606415,4.6295,0.28,4.6379597077,0.0695,0,0.0695,4.5600000000000005,0.28,4.5685884034
2020-05-07 10:00:00,4.551,0.33,4.5629487177,0.07100000000000001,0,0.07100000000000001,4.48,0.33,4.4921375758,4.671,0.32,4.6819484192,0.07100000000000001,0,0.07100000000000001,4.6,0.32,4.6111170013
2020-05-07 10:30:00,4.6365,0.35000000000000003,4.6496916296,0.0765,0,0.0765,4.5600000000000005,0.35000000000000003,4.5734122928000005,4.7565,0.34,4.7686363093,0.0765,0,0.0765,4.68,0.34,4.6923341739
2020-05-07 11:00:00,4.5809999999999995,0.35000000000000003,4.5943509879,0.101,0,0.101,4.48,0.35000000000000003,4.4936510768,4.691,0.34,4.7033053271,0.101,0,0.101,4.59,0.34,4.602575366
2020-05-07 11:30:00,4.623,0.35000000000000003,4.6362300417,0.053,0,0.053,4.57,0.35000000000000003,4.58338303,4.743,0.34,4.7551707645,0.053,0,0.053,4.69,0.34,4.702307944
2020-05-07 12:00:00,4.5175,0.35000000000000003,4.5310380985,0.0575,0,0.0575,4.46,0.35000000000000003,4.4737121052,4.6375,0.34,4.6499469083000005,0.0575,0,0.0575,4.58,0.34,4.5926027479
2020-05-07 12:30:00,4.5175,0.32,4.5288195206,0.0575,0,0.0575,4.46,0.32,4.4714650843,4.6375,0.31,4.6478496372,0.0575,0,0.0575,4.58,0.31,4.5904792778
2020-05-07 13:00:00,4.5975,0.27,4.6054213977,0.0375,0,0.0375,4.5600000000000005,0.27,4.5679864273,4.7275,0.4,4.7443920843,0.0375,0,0.0375,4.69,0.4,4.7070266623
2020-05-07 13:30:00,4.41,0.22,4.4154841184,0.04,0,0.04,4.37,0.22,4.3755342531,4.54,0.34,4.5527134766,0.04,0,0.04,4.5,0.34,4.5128261655
2020-05-07 14:00:00,4.1455,0.29,4.1556311494,0.0455,0,0.0455,4.1,0.29,4.1102433018,4.2555,0.28,4.2647016601,0.0455,0,0.0455,4.21,0.28,4.21930089
2020-05-07 14:30:00,3.959,0.32,3.9719115046,0.059000000000000004,0,0.059000000000000004,3.9,0.32,3.9131061831,4.059,0.31,4.0708206789,0.059000000000000004,0,0.059000000000000004,4.0,0.31,4.0119945164
2020-05-07 15:00:00,3.9545,0.32,3.9674261493,0.0545,0,0.0545,3.9,0.32,3.9131061831,4.0545,0.31,4.0663337603,0.0545,0,0.0545,4.0,0.31,4.0119945164
2020-05-07 15:30:00,3.8815,0.27,3.8908793672,0.051500000000000004,0,0.051500000000000004,3.83,0.27,3.8395051765,3.9815,0.26,3.9899802318,0.051500000000000004,0,0.051500000000000004,3.93,0.26,3.9385911187
2020-05-07 16:00:00,3.846,0.27,3.8554657306,0.046,0,0.046,3.8,0.27,3.8095800293,3.936,0.26,3.9445780509,0.046,0,0.046,3.89,0.26,3.8986792635
2020-05-07 16:30:00,4.084,0.23,4.0904713665,0.034,0,0.034,4.05,0.23,4.056525607,4.194,0.23,4.2003018939,0.034,0,0.034,4.16,0.23,4.1663533216
2020-05-07 17:00:00,4.3415,0.22,4.3470705366,0.0315,0,0.0315,4.31,0.22,4.3156111966,4.4515,0.2,4.4559906025,0.0315,0,0.0315,4.42,0.2,4.4245225731
2020-05-07 17:30:00,4.571,0.21,4.575821347,0.021,0,0.021,4.55,0.21,4.5548435758,4.691,0.2,4.6952615476,0.021,0,0.021,4.67,0.2,4.6742806933
2020-05-07 18:00:00,4.7535,0.2,4.7577055657,0.0135,0,0.0135,4.74,0.2,4.7442175330000005,4.8735,0.2,4.8776021004,0.0135,0,0.0135,4.86,0.2,4.8641134855
2020-05-07 18:30:00,4.884,-0.2,4.8880932888,0.004,0,0.004,4.88,-0.2,4.8840966411,5.004,-0.21,5.0084045364,0.004,0,0.004,5.0,-0.21,5.0044080569
2020-05-07 19:00:00,4.9425,-0.22,4.9473938847,0.0025,0,0.0025,4.94,-0.22,4.9448963589,5.0725,-0.17,5.0753478945,0.0025,0,0.0025,5.07,-0.17,5.072849298
2020-05-07 19:30:00,4.9305,-0.21,4.9349701367000005,0.0005,0,0.0005,4.93,-0.21,4.9344705896,5.0505,-0.15,5.0527270112,0.0005,0,0.0005,5.05,-0.15,5.0522272316
2020-05-07 20:00:00,4.7005,-0.23,4.7061236968,0.0005,0,0.0005,4.7,-0.23,4.7056242944,4.8205,-0.19,4.8242429717,0.0005,0,0.0005,4.82,-0.19,4.8237433597
2020-05-07 20:30:00,4.58,-0.26,4.5873739765,0.0,0,0.0,4.58,-0.26,4.5873739765,4.7,-0.24,4.7061236703,0.0,0,0.0,4.7,-0.24,4.7061236703
2020-05-07 21:00:00,4.53,-0.26,4.5374552339,0.0,0,0.0,4.53,-0.26,4.5374552339,4.64,-0.24,4.6462027506,0.0,0,0.0,4.64,-0.24,4.6462027506
2020-05-07 21:30:00,4.48,-0.27,4.488128786,0.0,0,0.0,4.48,-0.27,4.488128786,4.6,-0.27,4.6079170999,0.0,0,0.0,4.6,-0.27,4.6079170999
2020-05-07 22:00:00,4.3415,-0.27,4.3498876135,0.0015,0,0.0015,4.34,-0.27,4.3483905068,4.4515,-0.25,4.4585145789,0.0015,0,0.0015,4.45,-0.25,4.4570169396
2020-05-07 22:30:00,4.0365,-0.28,4.0461997294,0.006500000000000001,0,0.006500000000000001,4.03,-0.28,4.0397153365,4.1465,-0.30000000000000004,4.1573383613,0.006500000000000001,0,0.006500000000000001,4.14,-0.30000000000000004,4.1508553335
2020-05-07 23:00:00,3.682,-0.33,3.6967585802,0.002,0,0.002,3.68,-0.33,3.6947665691,3.782,-0.35000000000000003,3.7981606075,0.002,0,0.002,3.7800000000000002,-0.35000000000000003,3.7961691216
2020-05-07 23:30:00,3.461,-0.35000000000000003,3.4786521815,0.001,0,0.001,3.46,-0.35000000000000003,3.4776572574,3.551,-0.38,3.5712744224,0.001,0,0.001,3.55,-0.38,3.5702801011
2020-05-08 00:00:00,3.2195,-0.41000000000000003,3.2455015406,0.0095,0,0.0095,3.21,-0.41000000000000003,3.236077873,3.3095,-0.33,3.3259119426,0.0095,0,0.0095,3.3,-0.33,3.316458955
2020-05-09 00:30:00,3.118,-0.38,3.1410705182,0.028,0,0.028,3.09,-0.38,3.1132780152,3.198,-0.41000000000000003,3.2241749332,0.028,0,0.028,3.17,-0.41000000000000003,3.1964042298
2020-05-09 01:00:00,3.041,-0.38,3.0646502247,0.031,0,0.031,3.01,-0.38,3.03389189,3.121,-0.41000000000000003,3.1478152741,0.031,0,0.031,3.09,-0.41000000000000003,3.1170819688
2020-05-09 01:30:00,3.2915,-0.38,3.3133626801,0.021500000000000002,0,0.021500000000000002,3.27,-0.38,3.2920054678,3.3715,-0.41000000000000003,3.3963380647,0.021500000000000002,0,0.021500000000000002,3.35,-0.41000000000000003,3.3749962963
2020-05-09 02:00:00,3.352,-0.38,3.3734706164,0.032,0,0.032,3.32,-0.38,3.3416762261,3.442,-0.41000000000000003,3.4663329327,0.032,0,0.032,3.41,-0.41000000000000003,3.4345596515
2020-05-09 02:30:00,3.279,-0.38,3.3009454706,0.029,0,0.029,3.25,-0.38,3.2721399726,3.359,-0.42,3.3851559787,0.029,0,0.029,3.33,-0.42,3.3563819806
2020-05-09 03:00:00,3.105,-0.38,3.1281663958,0.035,0,0.035,3.07,-0.38,3.0934285187,3.185,-0.42,3.2125729564,0.035,0,0.035,3.15,-0.42,3.1778766496
2020-05-09 03:30:00,2.951,-0.39,2.9766593692,0.041,0,0.041,2.91,-0.39,2.9360177111,3.031,-0.42,3.0599609475,0.041,0,0.041,2.99,-0.42,3.0193542356
2020-05-09 04:00:00,2.8369999999999997,-0.41000000000000003,2.8664732687,0.047,0,0.047,2.79,-0.41000000000000003,2.8199645388,2.907,-0.44,2.9401103721,0.047,0,0.047,2.86,-0.44,2.8936482164
2020-05-09 04:30:00,2.7585,-0.41000000000000003,2.7888030138,0.0385,0,0.0385,2.7199999999999998,-0.41000000000000003,2.7507271766,2.8285,-0.44,2.8625185152,0.0385,0,0.0385,2.79,-0.44,2.8244822534000003
2020-05-09 05:00:00,2.6585,-0.41000000000000003,2.6899297853,0.0285,0,0.0285,2.63,-0.41000000000000003,2.6617663308,2.7185,-0.44,2.7538776752,0.0285,0,0.0285,2.69,-0.44,2.7257476039
2020-05-09 05:30:00,2.719,-0.39,2.7468274427,0.019,0,0.019,2.7,-0.39,2.7280212609000003,2.789,-0.42,2.8204469504,0.019,0,0.019,2.77,-0.42,2.8016602220999998
2020-05-09 06:00:00,2.6485000000000003,-0.41000000000000003,2.6800470612,0.0285,0,0.0285,2.62,-0.41000000000000003,2.6518861212,2.7185,-0.44,2.7538776752,0.0285,0,0.0285,2.69,-0.44,2.7257476039
2020-05-09 06:30:00,2.805,-0.38,2.8306227230000003,0.035,0,0.035,2.77,-0.38,2.7959434901,2.875,-0.41000000000000003,2.9040876364,0.035,0,0.035,2.84,-0.41000000000000003,2.8694424546
2020-05-09 07:00:00,2.8905000000000003,-0.36,2.9128319982,0.0405,0,0.0405,2.85,-0.36,2.8726468631,2.9605,-0.39,2.9860777368,0.0405,0,0.0405,2.92,-0.39,2.9459293949000003
2020-05-09 07:30:00,3.0515,-0.34,3.0703830787,0.0415,0,0.0415,3.01,-0.34,3.0291417927,3.1315,-0.36,3.1521250372,0.0415,0,0.0415,3.09,-0.36,3.1109001913
2020-05-09 08:00:00,3.2435,-0.29,3.2564385838,0.043500000000000004,0,0.043500000000000004,3.2,-0.29,3.2131137546,3.3335,-0.31,3.3478832492,0.043500000000000004,0,0.043500000000000004,3.29,-0.31,3.3045725896
2020-05-09 08:30:00,3.2745,-0.29,3.2873165728,0.044500000000000005,0,0.044500000000000005,3.23,-0.29,3.2429924453,3.3645,-0.31,3.3787512856,0.044500000000000005,0,0.044500000000000005,3.32,-0.31,3.3344414825
2020-05-09 09:00:00,3.4805,-0.28,3.4917445854,0.0505,0,0.0505,3.43,-0.28,3.4414095949,3.5705,-0.31,3.5839322329,0.0505,0,0.0505,3.52,-0.31,3.5336242019
2020-05-09 09:30:00,3.5795,-0.26,3.5889302375,0.059500000000000004,0,0.059500000000000004,3.52,-0.26,3.5295892112000002,3.6695,-0.27,3.6794198252,0.059500000000000004,0,0.059500000000000004,3.61,-0.27,3.6200828720000002
2020-05-09 10:00:00,3.74,-0.15,3.7430068127,0.07,0,0.07,3.67,-0.15,3.673064116,3.84,-0.19,3.8446976474000003,0.07,0,0.07,3.77,-0.19,3.7747847621
2020-05-09 10:30:00,3.68,0.17,3.6839245378000003,0.08,0,0.08,3.6,0.17,3.6040116536999998,3.77,0.18,3.7742946361,0.08,0,0.08,3.69,0.18,3.6943876353
2020-05-09 11:00:00,3.5655,0.14,3.568247504,0.0955,0,0.0955,3.47,0.14,3.4728230591,3.6555,0.1,3.6568675461,0.0955,0,0.0955,3.56,0.1,3.5614042174
2020-05-09 11:30:00,3.503,0.23,3.5105425507,0.133,0,0.133,3.37,0.23,3.3778395462,3.583,0.2,3.5885775734000003,0.133,0,0.133,3.45,0.2,3.4557922391
2020-05-09 12:00:00,3.495,-0.09,3.4961586062,0.145,0,0.145,3.35,-0.09,3.3512087372,3.585,-0.2,3.5905744666,0.145,0,0.145,3.44,-0.2,3.4458090487
2020-05-09 12:30:00,3.509,-0.13,3.5114072677,0.11900000000000001,0,0.11900000000000001,3.39,-0.13,3.3924917096,3.599,-0.16,3.6025547879,0.11900000000000001,0,0.11900000000000001,3.48,-0.16,3.4836762192
2020-05-09 13:00:00,3.4130000000000003,0.02,3.413058599,0.133,0,0.133,3.2800000000000002,0.02,3.280060975,3.493,-0.06,3.4935152783,0.133,0,0.133,3.36,-0.06,3.3605356716
2020-05-09 13:30:00,3.243,-0.23,3.251145798,0.133,0,0.133,3.11,-0.23,3.1184932259,3.323,-0.26,3.333156012,0.133,0,0.133,3.19,-0.26,3.2005780728
2020-05-09 14:00:00,3.162,-0.26,3.1726714296,0.122,0,0.122,3.04,-0.26,3.051098163,3.232,-0.24,3.2408986408000002,0.122,0,0.122,3.11,-0.24,3.1192467039
2020-05-09 14:30:00,2.9725,-0.26,2.9838492338,0.14250000000000002,0,0.14250000000000002,2.83,-0.26,2.8419183662,3.0425,-0.27,3.0544567848,0.14250000000000002,0,0.14250000000000002,2.9,-0.27,2.9125418452
2020-05-09 15:00:00,2.9135,-0.27,2.9259839798,0.1335,0,0.1335,2.7800000000000002,-0.27,2.7930807364,2.9835000000000003,-0.30000000000000004,2.9985450222,0.1335,0,0.1335,2.85,-0.30000000000000004,2.8657459762
2020-05-09 15:30:00,2.8855,-0.27,2.8981045961,0.0855,0,0.0855,2.8,-0.27,2.8129877355,2.9555,-0.29,2.969693629,0.0855,0,0.0855,2.87,-0.29,2.884614359
2020-05-09 16:00:00,3.064,-0.28,3.0767671345,0.054,0,0.054,3.01,-0.28,3.0229952034,3.144,-0.31,3.1592461126,0.054,0,0.054,3.09,-0.31,3.1055112301
2020-05-09 16:30:00,3.345,-0.28,3.3566985268,0.035,0,0.035,3.31,-0.28,3.3218217893,3.435,-0.31,3.4489599882,0.035,0,0.035,3.4,-0.31,3.4141031033
2020-05-09 17:00:00,3.61,-0.27,3.6200828720000002,0.03,0,0.03,3.58,-0.27,3.590167127,3.7,-0.30000000000000004,3.7121422387000003,0.03,0,0.03,3.67,-0.30000000000000004,3.6822411654
2020-05-09 17:30:00,3.8865,-0.27,3.8958673296,0.036500000000000005,0,0.036500000000000005,3.85,-0.27,3.8594559202000003,3.9865,-0.30000000000000004,3.9977721608000003,0.036500000000000005,0,0.036500000000000005,3.95,-0.30000000000000004,3.9613760236
2020-05-09 18:00:00,4.194,-0.27,4.2026820008,0.034,0,0.034,4.16,-0.27,4.1687528111,4.304,-0.29,4.3137589177,0.034,0,0.034,4.27,-0.29,4.2798364455
2020-05-09 18:30:00,4.354,-0.27,4.3623635795,0.044,0,0.044,4.31,-0.27,4.3184487956,4.464,-0.29,4.4734098851,0.044,0,0.044,4.42,-0.29,4.4295033582
2020-05-09 19:00:00,4.3505,-0.27,4.3588702952,0.0405,0,0.0405,4.31,-0.27,4.3184487956,4.4605,-0.30000000000000004,4.4705771719000005,0.0405,0,0.0405,4.42,-0.30000000000000004,4.430169297
2020-05-09 19:30:00,4.2595,-0.29,4.2693606371,0.029500000000000002,0,0.029500000000000002,4.23,-0.29,4.2399292447,4.3595,-0.32,4.3712286888000005,0.029500000000000002,0,0.029500000000000002,4.33,-0.32,4.341808379
2020-05-09 20:00:00,4.12,-0.30000000000000004,4.1309078905,0.03,0,0.03,4.09,-0.30000000000000004,4.1009876859,4.22,-0.32,4.2321153103,0.03,0,0.03,4.19,-0.32,4.2022018038
2020-05-09 20:30:00,3.971,-0.32,3.9838726134,0.001,0,0.001,3.9699999999999998,-0.32,3.9828758454,4.081,-0.35000000000000003,4.0959810791,0.001,0,0.001,4.08,-0.35000000000000003,4.0949847375
2020-05-09 21:00:00,3.912,-0.35000000000000003,3.9276257459,0.002,0,0.002,3.91,-0.35000000000000003,3.9256337068000002,4.012,-0.38,4.029955831,0.002,0,0.002,4.01,-0.38,4.0279647466
2020-05-09 21:30:00,3.96,-0.35000000000000003,3.9754370829,0.0,0,0.0,3.96,-0.35000000000000003,3.9754370829,4.06,-0.38,4.0777444746,0.0,0,0.0,4.06,-0.38,4.0777444746
2020-05-09 22:00:00,3.79,-0.38,3.8090024941,0.0,0,0.0,3.79,-0.38,3.8090024941,3.89,-0.41000000000000003,3.9115470085,0.0,0,0.0,3.89,-0.41000000000000003,3.9115470085
2020-05-09 22:30:00,3.63,-0.38,3.6498356127,0.0,0,0.0,3.63,-0.38,3.6498356127,3.7199999999999998,-0.41000000000000003,3.742525885,0.0,0,0.0,3.7199999999999998,-0.41000000000000003,3.742525885
2020-05-09 23:00:00,3.4,-0.38,3.4211693907000003,0.0,0,0.0,3.4,-0.38,3.4211693907000003,3.49,-0.41000000000000003,3.5140005692000003,0.0,0,0.0,3.49,-0.41000000000000003,3.5140005692000003
2020-05-09 23:30:00,3.22,-0.4,3.2447496051,0.0,0,0.0,3.22,-0.4,3.2447496051,3.3,-0.43,3.327897234,0.0,0,0.0,3.3,-0.43,3.327897234
2020-05-10 00:00:00,2.9925,-0.41000000000000003,3.0204562983,0.0025,0,0.0025,2.99,-0.41000000000000003,3.0179794565,3.0725,-0.44,3.1038453972,0.0025,0,0.0025,3.07,-0.44,3.1013706647
2020-05-10 00:30:00,2.9635,-0.41000000000000003,2.9917273021,0.0135,0,0.0135,2.95,-0.41000000000000003,2.9783552508,3.0335,-0.44,3.0652442399,0.0135,0,0.0135,3.02,-0.44,3.0518846636
2020-05-10 01:00:00,2.882,-0.41000000000000003,2.9110176915,0.032,0,0.032,2.85,-0.41000000000000003,2.8793402022,2.9619999999999997,-0.44,2.9945022959000003,0.032,0,0.032,2.93,-0.44,2.9628533545
2020-05-10 01:30:00,3.1155,-0.92,3.248498153,0.035500000000000004,0,0.035500000000000004,3.08,-0.92,3.2144672965,3.2955,0.27,3.3065420381,0.035500000000000004,0,0.035500000000000004,3.26,0.27,3.2711618731
2020-05-10 02:00:00,3.2125,-0.42,3.2398389235,0.0325,0,0.0325,3.18,-0.42,3.2076159371,3.3025,-0.33,3.3189465573,0.0325,0,0.0325,3.27,-0.33,3.2866091949
2020-05-10 02:30:00,3.1075,-0.38,3.1306478962,0.0175,0,0.0175,3.09,-0.38,3.1132780152,3.1975,-0.41000000000000003,3.223678993,0.0175,0,0.0175,3.18,-0.41000000000000003,3.2063218803
2020-05-10 03:00:00,2.967,-0.37,2.9899814381,0.017,0,0.017,2.95,-0.37,2.9731128468,3.047,-0.4,3.0731431792,0.017,0,0.017,3.03,-0.4,3.0562885989
2020-05-10 03:30:00,2.8175,-0.39,2.8443639447,0.007500000000000001,0,0.007500000000000001,2.81,-0.39,2.8369349658000003,2.8875,-0.42,2.9178855786,0.007500000000000001,0,0.007500000000000001,2.88,-0.42,2.9104638806
2020-05-10 04:00:00,2.723,-0.39,2.7507869783,0.013000000000000001,0,0.013000000000000001,2.71,-0.39,2.7379189177,2.793,-0.42,2.8244024146999998,0.013000000000000001,0,0.013000000000000001,2.7800000000000002,-0.42,2.8115476165
2020-05-10 04:30:00,2.652,-0.39,2.6805230832999998,0.002,0,0.002,2.65,-0.39,2.6785443808,2.722,-0.42,2.754212047,0.002,0,0.002,2.7199999999999998,-0.42,2.752235455
2020-05-10 05:00:00,2.5700000000000003,-0.4,2.600942137,0.0,0,0.0,2.5700000000000003,-0.4,2.600942137,2.64,-0.43,2.6747897114,0.0,0,0.0,2.64,-0.43,2.6747897114
2020-05-10 05:30:00,2.5735,-0.39,2.6028834492,0.0035,0,0.0035,2.5700000000000003,-0.39,2.5994230129,2.6535,-0.42,2.6865335006,0.0035,0,0.0035,2.65,-0.42,2.6830765923
2020-05-10 06:00:00,2.5015,-0.4,2.5332789523,0.0115,0,0.0115,2.49,-0.4,2.5219238688,2.5615,-0.43,2.5973413811,0.0115,0,0.0115,2.55,-0.43,2.5860007734
2020-05-10 06:30:00,2.596,-0.42,2.6297558822,0.046,0,0.046,2.55,-0.42,2.5843567865,2.666,-0.45,2.7037115231,0.046,0,0.046,2.62,-0.45,2.6583641587
2020-05-10 07:00:00,2.6285,-0.42,2.6618437689,0.0485,0,0.0485,2.58,-0.42,2.6139625093000003,2.6885,-0.45,2.7259002641,0.0485,0,0.0485,2.64,-0.45,2.6780776688
2020-05-10 07:30:00,2.7735000000000003,-0.38,2.7994110541,0.0335,0,0.0335,2.74,-0.38,2.7662248643,2.8435,-0.41000000000000003,2.8729065857,0.0335,0,0.0335,2.81,-0.41000000000000003,2.8397535104
2020-05-10 08:00:00,2.8985000000000003,-0.38,2.9233033112999998,0.018500000000000003,0,0.018500000000000003,2.88,-0.38,2.9049612734,2.9685,-0.41000000000000003,2.9966802048,0.018500000000000003,0,0.018500000000000003,2.95,-0.41000000000000003,2.9783552508
2020-05-10 08:30:00,3.077,-0.33,3.0946452139,0.017,0,0.017,3.06,-0.33,3.0777426793,3.157,-0.36,3.1774595198,0.017,0,0.017,3.14,-0.36,3.1605695689
2020-05-10 09:00:00,3.2565,-0.32,3.2721846296,0.026500000000000003,0,0.026500000000000003,3.23,-0.32,3.2458126871,3.3465,-0.34,3.363727434,0.026500000000000003,0,0.026500000000000003,3.32,-0.34,3.3373642294
2020-05-10 09:30:00,3.4545,-0.29,3.4666511578,0.0345,0,0.0345,3.42,-0.29,3.4322732991000002,3.5445,-0.31,3.5580303891,0.0345,0,0.0345,3.51,-0.31,3.523662867
2020-05-10 10:00:00,3.5185,-0.29,3.5304308873,0.018500000000000003,0,0.018500000000000003,3.5,-0.29,3.5119937358,3.6085000000000003,-0.30000000000000004,3.6209490814,0.018500000000000003,0,0.018500000000000003,3.59,-0.30000000000000004,3.6025130118
2020-05-10 10:30:00,3.588,-0.27,3.5981445218,0.018000000000000002,0,0.018000000000000002,3.5700000000000003,-0.27,3.5801955253999997,3.678,-0.28,3.6886425688,0.018000000000000002,0,0.018000000000000002,3.66,-0.28,3.6706947571
2020-05-10 11:00:00,3.6325000000000003,-0.27,3.6425205902,0.022500000000000003,0,0.022500000000000003,3.61,-0.27,3.6200828720000002,3.7225,-0.28,3.7330157045,0.022500000000000003,0,0.022500000000000003,3.7,-0.28,3.7105794696
2020-05-10 11:30:00,3.636,-0.02,3.6360550051000002,0.026000000000000002,0,0.026000000000000002,3.61,-0.02,3.6100554012,3.726,-0.1,3.7273416801,0.026000000000000002,0,0.026000000000000002,3.7,-0.1,3.7013511047
2020-05-10 12:00:00,3.7285,0.0,3.7285,0.0285,0,0.0285,3.7,0.0,3.7,3.8285,-0.1,3.8298057718000003,0.0285,0,0.0285,3.8,-0.1,3.8013155617
2020-05-10 12:30:00,3.6755,0.09,3.6766017258,0.035500000000000004,0,0.035500000000000004,3.64,0.09,3.6411124674,3.7755,-0.1,3.7768240957,0.035500000000000004,0,0.035500000000000004,3.74,-0.1,3.7413366595
2020-05-10 13:00:00,3.718,0.24,3.7257380477,0.058,0,0.058,3.66,0.24,3.6678604117,3.808,0.24,3.8155555297,0.058,0,0.058,3.75,0.24,3.7576721517
2020-05-10 13:30:00,3.7055,-0.19,3.7103679400000003,0.0655,0,0.0655,3.64,-0.19,3.6449554181,3.8055,-0.17,3.8092952432000002,0.0655,0,0.0655,3.74,-0.17,3.7438616426999998
2020-05-10 14:00:00,3.6795,-0.24,3.687318843,0.0695,0,0.0695,3.61,-0.24,3.6179690435,3.7695,-0.26,3.778456067,0.0695,0,0.0695,3.7,-0.26,3.7091238858
2020-05-10 14:30:00,3.604,-0.26,3.6133662975,0.054,0,0.054,3.55,-0.26,3.5595083929999998,3.694,-0.19,3.6988830747,0.054,0,0.054,3.64,-0.19,3.6449554181
2020-05-10 15:00:00,3.5315,-0.29,3.5433871155,0.0315,0,0.0315,3.5,-0.29,3.5119937358,3.6215,-0.32,3.6356102995,0.0315,0,0.0315,3.59,-0.32,3.6042336217
2020-05-10 15:30:00,3.6495,-0.29,3.6610039948,0.0195,0,0.0195,3.63,-0.29,3.6415655974,3.7495000000000003,-0.32,3.7631303791,0.0195,0,0.0195,3.73,-0.32,3.743701377
